Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:38:31.0015,172.8,52.5,30.5,30.38,45,20.72,64,32.5,32.8,0,30.5,30.5
2018-12-09 05:38:31.2515,172.8,52.5,30.5,30.38,45,20.72,3,718.2,29,28,30.5,30.5
2018-12-09 05:38:31.5015,172.8,52.5,30.5,30.38,45,20.72,4,718,29,28,30.5,30.5
2018-12-09 05:38:31.7515,172.8,52.6,30.5,30.44,45,20.69,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:32.0015,172.8,52.6,30.5,30.44,45,20.73,66,5040,5050,0,30.5,30.5
2018-12-09 05:38:32.2515,172.8,52.6,30.5,30.44,45,20.72,1,718.2,29,30,30.5,30.5
2018-12-09 05:38:32.5015,172.8,52.6,30.5,30.44,45.1,20.72,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:32.7515,172.8,52.6,30.5,30.44,45,20.72,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:33.0015,172.8,52.6,30.5,30.44,45,20.72,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:33.2515,172.8,52.6,30.5,30.44,45,20.74,63,50,50,0,30.5,30.5
2018-12-09 05:38:33.5015,172.8,52.6,30.5,30.44,44.9,20.73,67,27.1,27.1,0,30.5,30.5
2018-12-09 05:38:33.7515,172.8,52.6,30.5,30.44,45,20.73,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:34.0015,172.8,52.6,30.5,30.44,45,20.71,6,21200,27.1,3.6,30.5,30.5
2018-12-09 05:38:34.2515,172.8,52.6,30.5,30.44,45,20.72,7,21200,27.1,3.7,30.5,30.5
2018-12-09 05:38:34.5015,172.8,52.6,30.5,30.44,45,20.71,1,718.2,29,30,30.5,30.5
2018-12-09 05:38:34.7515,172.8,52.6,30.5,30.44,45,20.72,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:35.0016,172.8,52.6,30.5,30.44,45.1,20.7,61,720.3,714.5,0,30.5,30.5
2018-12-09 05:38:35.2516,172.8,52.6,30.5,30.44,45.1,20.72,62,425,425,0,30.5,30.5
2018-12-09 05:38:35.5016,172.8,52.6,30.5,30.44,45,20.71,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:38:35.7515,172.8,52.6,30.5,30.44,45,20.72,3,718.2,29,28,30.5,30.5
2018-12-09 05:38:36.0015,172.8,52.6,30.5,30.44,45,20.73,4,718.2,29,28,30.5,30.5
2018-12-09 05:38:36.2515,172.8,52.6,30.5,30.44,45,20.72,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:36.5015,172.8,52.6,30.5,30.44,45,20.72,66,5040,5040,0,30.5,30.5
2018-12-09 05:38:36.7515,172.8,52.6,30.5,30.44,45,20.71,1,718.2,29,30,30.5,30.5
2018-12-09 05:38:37.0015,172.8,52.6,30.5,30.44,45,20.72,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:37.2516,172.8,52.6,30.5,30.44,45,20.72,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:37.5016,172.8,52.6,30.5,30.44,45,20.72,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:37.7516,172.8,52.6,30.5,30.44,45,20.72,63,50,50,0,30.5,30.5
2018-12-09 05:38:38.0016,172.8,52.6,30.5,30.44,45.1,20.72,67,27.1,27.1,0,30.5,30.5
2018-12-09 05:38:38.2516,172.8,52.6,30.5,30.44,45,20.72,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:38.5016,172.8,52.6,30.5,30.44,45,20.71,6,21200,27.2,3.6,30.5,30.5
2018-12-09 05:38:38.7516,172.8,52.6,30.5,30.44,45,20.72,7,21200,27.1,3.7,30.5,30.5
2018-12-09 05:38:39.0016,172.8,52.6,30.5,30.44,45,20.72,1,718.2,29,30,30.5,30.5
2018-12-09 05:38:39.2516,172.8,52.6,30.5,30.44,45,20.72,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:39.5016,172.8,52.6,30.5,30.44,45,20.74,61,720.5,714.6,0,30.5,30.5
2018-12-09 05:38:39.7516,172.8,52.6,30.5,30.44,45,20.72,62,425,425,0,30.5,30.5
2018-12-09 05:38:40.0016,172.8,52.6,30.5,30.44,45,20.72,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:38:40.2516,172.8,52.6,30.5,30.44,45.1,20.72,3,718.3,29,28,30.5,30.5
2018-12-09 05:38:40.5016,172.8,52.6,30.5,30.44,45.1,20.72,4,718.2,29,28,30.5,30.5
2018-12-09 05:38:40.7516,172.8,52.6,30.5,30.44,45.1,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:41.0016,172.8,52.6,30.5,30.44,45,20.52,66,5040,5050,0,30.5,30.5
2018-12-09 05:38:41.2516,172.8,52.6,30.5,30.44,45,20.52,1,718.3,29,30,30.5,30.5
2018-12-09 05:38:41.5016,172.8,52.6,30.5,30.44,45,20.73,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:41.7516,172.8,52.6,30.5,30.44,45,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:42.0016,172.8,52.6,30.5,30.44,45,20.52,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:42.2516,172.8,52.6,30.5,30.44,45,20.62,63,50,50,0,30.5,30.5
2018-12-09 05:38:42.5016,172.8,52.6,30.5,30.44,45,20.72,67,27.2,27.1,0,30.5,30.5
2018-12-09 05:38:42.7516,172.8,52.6,30.5,30.44,45,20.73,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:43.0016,172.8,52.6,30.5,30.44,45,20.53,6,21200,27.2,3.6,30.5,30.5
2018-12-09 05:38:43.2516,172.8,52.6,30.5,30.44,45.1,20.51,7,21200,27.2,3.7,30.5,30.5
2018-12-09 05:38:43.5016,172.8,52.6,30.5,30.44,45,20.51,1,718.3,29,30,30.5,30.5
2018-12-09 05:38:43.7516,172.8,52.6,30.5,30.44,45,20.71,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:44.0016,172.8,52.6,30.5,30.44,45,20.55,61,720.6,714.8,0,30.5,30.5
2018-12-09 05:38:44.2516,172.8,52.6,30.5,30.44,45,20.54,62,425,425,0,30.5,30.5
2018-12-09 05:38:44.5016,172.8,52.6,30.5,30.44,45,20.52,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:38:44.7516,172.8,52.6,30.5,30.44,45,20.52,3,718.3,29,28,30.5,30.5
2018-12-09 05:38:45.0016,172.8,52.6,30.5,30.44,45,20.52,4,718.2,29,28,30.5,30.5
2018-12-09 05:38:45.2516,172.8,52.6,30.5,30.44,45,20.54,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:45.5016,172.8,52.6,30.5,30.44,45,20.72,66,5040,5040,0,30.5,30.5
2018-12-09 05:38:45.7517,172.8,52.6,30.5,30.44,45,20.54,1,718.3,29,30,30.5,30.5
2018-12-09 05:38:46.0017,172.8,52.6,30.5,30.44,45,20.52,2,718.2,29,30,30.5,30.5
2018-12-09 05:38:46.2517,172.8,52.6,30.5,30.44,45,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:46.5017,172.8,52.6,30.5,30.44,45,20.5,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:46.7517,172.8,52.6,30.5,30.44,45,20.51,63,50,50,0,30.5,30.5
2018-12-09 05:38:47.0017,172.8,52.6,30.5,30.44,45,20.72,67,27.2,27.2,0,30.5,30.5
2018-12-09 05:38:47.2517,172.8,52.6,30.5,30.44,45,20.73,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:47.5017,172.8,52.6,30.5,30.44,45,20.72,6,21200,27.2,3.6,30.5,30.5
2018-12-09 05:38:47.7517,172.8,52.8,30.5,30.56,45,20.51,7,21210,27.2,3.7,30.5,30.5
2018-12-09 05:38:48.0017,172.8,52.8,30.5,30.56,45,20.72,1,718.4,29,30,30.5,30.5
2018-12-09 05:38:48.2517,172.8,52.8,30.5,30.56,45,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:48.5017,172.8,52.8,30.5,30.56,45,20.55,61,720.7,714.8,0,30.5,30.5
2018-12-09 05:38:48.7517,172.8,52.8,30.5,30.56,45,20.71,62,425,425,0,30.5,30.5
2018-12-09 05:38:49.0017,172.8,52.8,30.5,30.56,45,20.52,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:38:49.2517,172.8,52.8,30.5,30.56,45,20.52,3,718.4,29,27.5,30.5,30.5
2018-12-09 05:38:49.5017,172.8,52.8,30.5,30.56,45,20.52,4,718.4,29,28,30.5,30.5
2018-12-09 05:38:49.7517,172.8,52.8,30.5,30.56,45.1,20.51,65,21200,21200,0,30.5,30.5
2018-12-09 05:38:50.0017,172.8,52.8,30.5,30.56,45.1,20.52,66,5030,5030,0,30.5,30.5
2018-12-09 05:38:50.2517,172.8,52.8,30.5,30.56,45.1,20.52,1,718.4,29,30,30.5,30.5
2018-12-09 05:38:50.5017,172.8,52.8,30.5,30.56,45,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:50.7517,172.8,52.8,30.5,30.56,45.1,20.52,65,21210,21200,0,30.5,30.5
2018-12-09 05:38:51.0017,172.8,52.8,30.5,30.56,45,20.51,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:51.2517,172.8,52.8,30.5,30.56,45,20.51,63,50,50,0,30.5,30.5
2018-12-09 05:38:51.5017,172.8,52.8,30.5,30.56,45,20.51,67,27.2,27.2,0,30.5,30.5
2018-12-09 05:38:51.7517,172.8,52.8,30.5,30.56,45,20.5,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:52.0017,172.8,52.8,30.5,30.56,45,20.52,6,21210,27.2,3.6,30.5,30.5
2018-12-09 05:38:52.2517,172.8,52.8,30.5,30.56,45,20.52,7,21210,27.2,3.7,30.5,30.5
2018-12-09 05:38:52.5017,172.8,52.8,30.5,30.56,45,20.5,1,718.4,29,30,30.5,30.5
2018-12-09 05:38:52.7517,172.8,52.8,30.5,30.56,45.1,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:53.0017,172.8,52.8,30.5,30.56,45.1,20.52,61,720.6,714.8,0,30.5,30.5
2018-12-09 05:38:53.2517,172.8,52.8,30.5,30.56,45,20.52,62,425,425,0,30.5,30.5
2018-12-09 05:38:53.5017,172.8,52.8,30.5,30.56,45,20.52,64,32.4,32.8,0,30.5,30.5
2018-12-09 05:38:53.7517,172.8,52.8,30.5,30.56,45,20.73,3,718.5,29,27.5,30.5,30.5
2018-12-09 05:38:54.0017,172.8,52.8,30.5,30.56,45,20.72,4,718.4,29,28,30.5,30.5
2018-12-09 05:38:54.2517,172.8,52.8,30.5,30.56,45,20.52,65,21210,21210,0,30.5,30.5
2018-12-09 05:38:54.5017,172.8,52.8,30.5,30.56,45,20.51,66,5030,5030,0,30.5,30.5
2018-12-09 05:38:54.7517,172.8,52.8,30.5,30.56,45,20.52,1,718.5,29,30,30.5,30.5
2018-12-09 05:38:55.0017,172.8,52.8,30.5,30.56,45,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:55.2517,172.8,52.8,30.5,30.56,45,20.52,65,21210,21210,0,30.5,30.5
2018-12-09 05:38:55.5017,172.8,52.8,30.5,30.56,45.1,20.72,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:55.7517,172.8,52.8,30.5,30.56,45,20.72,63,50,50,0,30.5,30.5
2018-12-09 05:38:56.0016,172.8,52.8,30.5,30.56,45.1,20.72,67,27.3,27.2,0,30.5,30.5
2018-12-09 05:38:56.2516,172.8,52.8,30.5,30.56,45,20.52,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:38:56.5016,172.8,52.8,30.5,30.56,45,20.51,6,21210,27.3,3.6,30.5,30.5
2018-12-09 05:38:56.7516,172.8,52.8,30.5,30.56,45,20.51,7,21210,27.2,3.7,30.5,30.5
2018-12-09 05:38:57.0017,172.8,52.8,30.5,30.56,45,20.52,1,718.5,29,30,30.5,30.5
2018-12-09 05:38:57.2517,172.8,52.8,30.5,30.56,45,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:57.5017,172.8,53,30.5,30.67,45,20.5,61,720.8,714.9,0,30.5,30.5
2018-12-09 05:38:57.7518,172.8,53,30.5,30.67,45,20.5,62,425,425,0,30.5,30.5
2018-12-09 05:38:58.0018,172.8,53,30.5,30.67,45,20.52,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:38:58.2518,172.8,53,30.5,30.67,45,20.72,3,718.5,29,27.5,30.5,30.5
2018-12-09 05:38:58.5018,172.8,53,30.5,30.67,45,20.5,4,718.4,29,28,30.5,30.5
2018-12-09 05:38:58.7518,172.8,53,30.5,30.67,45.1,20.52,65,21210,21200,0,30.5,30.5
2018-12-09 05:38:59.0018,172.8,53,30.5,30.67,45.1,20.51,66,5030,5040,0,30.5,30.5
2018-12-09 05:38:59.2518,172.8,53,30.5,30.67,45,20.52,1,718.5,29,30,30.5,30.5
2018-12-09 05:38:59.5018,172.8,53,30.5,30.67,45,20.52,2,718.4,29,30,30.5,30.5
2018-12-09 05:38:59.7518,172.8,53,30.5,30.67,45,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:39:00.0018,172.8,53,30.5,30.67,45,20.52,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:00.2518,172.8,53,30.5,30.67,45,20.52,63,50,50,0,30.5,30.5
2018-12-09 05:39:00.5018,172.8,53,30.5,30.67,45,20.52,67,27.3,27.2,0,30.5,30.5
2018-12-09 05:39:00.7518,172.8,53,30.5,30.67,45,20.52,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:01.0018,172.8,53,30.5,30.67,45,20.51,6,21210,27.3,3.7,30.5,30.5
2018-12-09 05:39:01.2518,172.8,53,30.5,30.67,45,20.52,7,21200,27.3,3.7,30.5,30.5
2018-12-09 05:39:01.5018,172.8,53,30.5,30.67,45,20.5,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:01.7518,172.8,53,30.5,30.67,45.1,20.53,2,718.6,29,30,30.5,30.5
2018-12-09 05:39:02.0018,172.8,53,30.5,30.67,45,20.52,61,720.7,714.9,0,30.5,30.5
2018-12-09 05:39:02.2518,172.8,53,30.5,30.67,45,20.53,62,425,425,0,30.5,30.5
2018-12-09 05:39:02.5018,172.8,53.1,30.5,30.73,45,20.51,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:39:02.7518,172.8,53.1,30.5,30.73,45,20.52,3,718.7,29,27.5,30.5,30.5
2018-12-09 05:39:03.0018,172.8,53.1,30.5,30.73,45,20.52,4,718.6,29,28,30.5,30.5
2018-12-09 05:39:03.2518,172.8,53.1,30.5,30.73,45,20.52,65,21210,21210,0,30.5,30.5
2018-12-09 05:39:03.5018,172.8,53.1,30.5,30.73,45,20.52,66,5030,5030,0,30.5,30.5
2018-12-09 05:39:03.7519,172.8,53.1,30.5,30.73,45,20.51,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:04.0019,172.8,53.1,30.5,30.73,45,20.52,2,718.6,29,30,30.5,30.5
2018-12-09 05:39:04.2520,172.8,53.1,30.5,30.73,45,20.66,65,21210,21210,0,30.5,30.5
2018-12-09 05:39:04.5020,172.8,53.1,30.5,30.73,45.1,20.51,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:04.7520,172.8,53.1,30.5,30.73,45,20.52,63,50,50,0,30.5,30.5
2018-12-09 05:39:05.0020,172.8,53.1,30.5,30.73,45,20.52,67,27.3,27.3,0,30.5,30.5
2018-12-09 05:39:05.2519,172.8,53.1,30.5,30.73,45,20.52,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:05.5019,172.8,53.1,30.5,30.73,45,20.52,6,21210,27.3,3.7,30.5,30.5
2018-12-09 05:39:05.7519,172.8,53.2,30.5,30.79,45,20.53,7,21200,27.3,3.7,30.5,30.5
2018-12-09 05:39:06.0019,172.8,53.2,30.5,30.79,45,20.51,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:06.2519,172.8,53.2,30.5,30.79,45,20.52,2,718.6,29,30,30.5,30.5
2018-12-09 05:39:06.5019,172.8,53.2,30.5,30.79,45,20.52,61,720.9,715,0,30.5,30.5
2018-12-09 05:39:06.7518,172.8,53.2,30.5,30.79,45,20.52,62,425,425,0,30.5,30.5
2018-12-09 05:39:07.0018,172.8,53.2,30.5,30.79,45,20.52,64,32.5,32.8,0,30.5,30.5
2018-12-09 05:39:07.2518,172.8,53.2,30.5,30.79,45,20.52,3,718.7,29,27.5,30.5,30.5
2018-12-09 05:39:07.5017,172.8,53.2,30.5,30.79,45.1,20.51,4,718.6,29,28,30.5,30.5
2018-12-09 05:39:07.7518,172.8,53.2,30.5,30.79,45.1,20.54,65,21200,21200,0,30.5,30.5
2018-12-09 05:39:08.0018,172.8,53.2,30.5,30.79,45,20.52,66,5040,5040,0,30.5,30.5
2018-12-09 05:39:08.2518,172.8,53.2,30.5,30.79,45,20.52,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:08.5019,172.8,53.2,30.5,30.79,45,20.54,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:08.7519,172.8,53.2,30.5,30.79,45,20.51,65,21210,21200,0,30.5,30.5
2018-12-09 05:39:09.0019,172.8,53.2,30.5,30.79,45,20.52,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:09.2519,172.8,53.2,30.5,30.79,45,20.52,63,50,50,0,30.5,30.5
2018-12-09 05:39:09.5019,172.8,53.2,30.5,30.79,45,20.51,67,27.3,27.3,0,30.5,30.5
2018-12-09 05:39:09.7519,172.8,53.2,30.5,30.79,45,20.55,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:10.0019,172.8,53.2,30.5,30.79,45,20.52,6,21200,27.3,3.7,30.5,30.5
2018-12-09 05:39:10.2519,172.8,53.2,30.5,30.79,45,20.51,7,21210,27.3,3.7,30.5,30.5
2018-12-09 05:39:10.5018,172.8,53.2,30.5,30.79,45,20.51,1,718.8,29,30,30.5,30.5
2018-12-09 05:39:10.7518,172.8,53.2,30.5,30.79,45.1,20.52,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:11.0019,172.8,53.2,30.5,30.79,45,20.52,61,721,715.1,0,30.5,30.5
2018-12-09 05:39:11.2519,172.8,53.2,30.5,30.79,45,20.52,62,425,425,0,30.5,30.5
2018-12-09 05:39:11.5019,172.8,53.2,30.5,30.79,45,20.52,64,32.5,32.8,0,30.5,30.5
2018-12-09 05:39:11.7519,172.8,53.2,30.5,30.79,45,20.5,3,718.8,29,27.5,30.5,30.5
2018-12-09 05:39:12.0019,172.8,53.2,30.5,30.79,45,20.52,4,718.7,29,28,30.5,30.5
2018-12-09 05:39:12.2519,172.8,53.2,30.5,30.79,45,20.52,65,21210,21210,0,30.5,30.5
2018-12-09 05:39:12.5019,172.8,53.2,30.5,30.79,45,20.51,66,5040,5040,0,30.5,30.5
2018-12-09 05:39:12.7519,172.8,53.2,30.5,30.79,45,20.52,1,718.8,29,30,30.5,30.5
2018-12-09 05:39:13.0019,172.8,53.2,30.5,30.79,45,20.49,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:13.2519,172.8,53.2,30.5,30.79,45,20.52,65,21210,21200,0,30.5,30.5
2018-12-09 05:39:13.5019,172.8,53.2,30.5,30.79,45,20.52,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:13.7519,172.8,53.2,30.5,30.79,45,20.52,63,50,50,0,30.5,30.5
2018-12-09 05:39:14.0019,172.8,53.2,30.5,30.79,45,20.52,67,27.4,27.3,0,30.5,30.5
2018-12-09 05:39:14.2519,172.8,53.2,30.5,30.79,45,20.52,52,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:14.5019,172.8,53.2,30.5,30.79,45,20.52,6,21210,27.4,3.7,30.5,30.5
2018-12-09 05:39:14.7519,172.8,53.2,30.5,30.79,45,20.52,7,21210,27.3,3.7,30.5,30.5
2018-12-09 05:39:15.0019,172.8,53.2,30.5,30.79,45,20.51,1,718.8,29,30,30.5,30.5
2018-12-09 05:39:15.2519,172.8,53.2,30.5,30.79,45,20.55,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:15.5019,172.8,53.2,30.5,30.79,45,20.52,61,721.1,715.2,0,30.5,30.5
2018-12-09 05:39:15.7519,172.8,53.2,30.5,30.79,45.1,20.52,62,425,425,0,30.5,30.5
2018-12-09 05:39:16.0019,172.8,53.2,30.5,30.79,45,20.52,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:39:16.2519,172.8,53.2,30.5,30.79,45.1,20.52,3,718.7,29,27.5,30.5,30.5
2018-12-09 05:39:16.5019,172.8,53.2,30.5,30.79,45,20.52,4,718.7,29,28,30.5,30.5
2018-12-09 05:39:16.7520,172.8,53.2,30.5,30.79,45,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:39:17.0020,172.8,53.2,30.5,30.79,45,20.52,66,5040,5040,0,30.5,30.5
2018-12-09 05:39:17.2520,172.8,53.2,30.5,30.79,45,20.5,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:17.5020,172.8,53.2,30.5,30.79,45,20.52,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:17.7520,172.8,53.2,30.5,30.79,45,20.52,65,21210,21200,0,30.5,30.5
2018-12-09 05:39:18.0020,172.8,53.2,30.5,30.79,45,20.52,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:18.2520,172.8,53.2,30.5,30.79,45,20.52,63,50,50,0,30.5,30.5
2018-12-09 05:39:18.5020,172.8,53.2,30.5,30.79,45,20.51,67,27.4,27.3,0,30.5,30.5
2018-12-09 05:39:18.7520,172.8,53.2,30.5,30.79,45.1,20.52,52,3.68,3.65,0,30.5,30.5
2018-12-09 05:39:19.0020,172.8,53.2,30.5,30.79,45.1,20.52,6,21200,27.4,3.7,30.5,30.5
2018-12-09 05:39:19.2520,172.8,53.2,30.5,30.79,45.1,20.53,7,21210,27.3,3.7,30.5,30.5
2018-12-09 05:39:19.5020,172.8,53.2,30.5,30.79,45,20.52,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:19.7520,172.8,53.2,30.5,30.79,45,20.51,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:20.0020,172.8,53.2,30.5,30.79,45,20.52,61,721.1,715.3,0,30.5,30.5
2018-12-09 05:39:20.2520,172.8,53.2,30.5,30.79,45,20.52,62,425,425,0,30.5,30.5
2018-12-09 05:39:20.5020,172.8,53.2,30.5,30.79,45,20.51,64,32.5,32.9,0,30.5,30.5
2018-12-09 05:39:20.7520,172.8,53.2,30.5,30.79,45,20.52,3,718.7,29,27.5,30.5,30.5
2018-12-09 05:39:21.0020,172.8,53.2,30.5,30.79,45,20.51,4,718.7,29,28,30.5,30.5
2018-12-09 05:39:21.2520,172.8,53.2,30.5,30.79,45,20.52,65,21210,21210,0,30.5,30.5
2018-12-09 05:39:21.5020,172.8,53.2,30.5,30.79,45,20.51,66,5040,5040,0,30.5,30.5
2018-12-09 05:39:21.7520,172.8,53.2,30.5,30.79,45.1,20.52,1,718.7,29,30,30.5,30.5
2018-12-09 05:39:22.0020,172.8,53.2,30.5,30.79,45.1,20.52,2,718.7,29,30,30.5,30.5
2018-12-09 05:39:22.2520,172.8,53.2,30.5,30.79,45,20.52,65,21200,21200,0,30.5,30.5
2018-12-09 05:39:22.5020,172.8,53.2,30.5,30.79,45,20.51,51,3.67,3.65,0,30.5,30.5
2018-12-09 05:39:22.7520,172.8,53.2,30.75,30.79,45,20.53,63,50,50,0,31,30.5
2018-12-09 05:39:23.0020,172.8,53.2,30.75,30.79,45,20.52,67,27.4,27.3,0,31,30.5
2018-12-09 05:39:23.2520,172.8,53.2,30.75,30.79,45,20.52,52,3.67,3.65,0,31,30.5
2018-12-09 05:39:23.5020,172.8,53.2,30.75,30.79,45,20.52,6,21200,27.4,3.7,31,30.5
2018-12-09 05:39:23.7520,172.8,53.2,30.75,30.79,45,20.52,7,21200,27.4,3.7,31,30.5
2018-12-09 05:39:24.0020,172.8,53.2,30.75,30.79,45,20.51,1,719,29,30,31,30.5
2018-12-09 05:39:24.2520,172.8,53.2,30.75,30.79,45,20.52,2,719,29,30,31,30.5
2018-12-09 05:39:24.5020,172.8,53.2,30.75,30.79,45,20.52,61,721.2,715.3,0,31,30.5
2018-12-09 05:39:24.7520,172.8,53.2,30.75,30.79,45,20.52,62,425,425,0,31,30.5
2018-12-09 05:39:25.0020,172.8,53.2,30.75,30.79,45.1,20.52,64,32.4,32.8,0,31,30.5
2018-12-09 05:39:25.2520,172.8,53.2,30.75,30.79,45,20.52,3,719,29,27.5,31,30.5
2018-12-09 05:39:25.5020,172.8,53.2,30.75,30.79,45,20.54,4,719,29,28,31,30.5
2018-12-09 05:39:25.7520,172.8,53.2,30.75,30.79,45,20.51,65,21190,21210,0,31,30.5
2018-12-09 05:39:26.0020,172.8,53.2,30.75,30.79,45,20.51,66,5050,5050,0,31,30.5
2018-12-09 05:39:26.2520,172.8,53.2,30.75,30.79,45,20.53,1,719,29,30,31,30.5
2018-12-09 05:39:26.5020,172.8,53.2,30.75,30.79,45,20.52,2,719,29,30,31,30.5
2018-12-09 05:39:26.7521,172.8,53.2,30.75,30.79,45,20.51,65,21190,21210,0,31,30.5
2018-12-09 05:39:27.0021,172.8,53.2,30.75,30.79,45,20.52,51,3.67,3.65,0,31,30.5
2018-12-09 05:39:27.2521,172.8,53.2,30.75,30.79,45,20.52,63,50,50,0,31,30.5
2018-12-09 05:39:27.5020,172.8,53.2,31,30.79,45,20.52,67,27.4,27.4,0,31,30.5
2018-12-09 05:39:27.7520,172.8,53.2,31,30.79,45.1,20.53,52,3.67,3.65,0,31,30.5
2018-12-09 05:39:28.0020,172.8,53.2,31,30.79,45.1,20.52,6,21190,27.4,3.7,31,30.5
2018-12-09 05:39:28.2520,172.8,53.2,31,30.79,45,20.51,7,21210,27.4,3.7,31,30.5
2018-12-09 05:39:28.5020,172.8,53.2,31,30.79,45,20.52,1,719,29,30,31,30.5
2018-12-09 05:39:28.7521,172.8,53.2,31,30.79,45,20.52,2,719,29,30,31,30.5
2018-12-09 05:39:29.0021,172.8,53.2,31,30.79,45,20.52,61,721.3,715.3,0,31,30.5
2018-12-09 05:39:29.2521,172.8,53.2,31,30.79,45,20.52,62,425,425,0,31,30.5
2018-12-09 05:39:29.5021,172.8,53.2,31,30.79,45,20.52,64,32.4,32.8,0,31,30.5
2018-12-09 05:39:29.7521,172.8,53.2,31,30.79,45,20.52,3,719,29,27.5,31,30.5
2018-12-09 05:39:30.0021,172.8,53.2,31,30.79,45,20.52,4,719,29,28,31,30.5
2018-12-09 05:39:30.2521,172.8,53.2,31,30.79,45,20.52,65,21180,21200,0,31,31
2018-12-09 05:39:30.5021,172.8,53.2,31,30.79,45,20.52,66,5040,5040,0,31,31
2018-12-09 05:39:30.7521,172.8,53.2,31,30.79,45,20.52,1,719.1,29,30,31,31
2018-12-09 05:39:31.0021,172.8,53.2,31,30.79,45,20.52,2,719,29,30,31,31
2018-12-09 05:39:31.2521,172.8,53.2,31,30.79,45,20.52,65,21190,21200,0,31,31
2018-12-09 05:39:31.5021,172.8,53.2,31,30.79,45,20.52,51,3.67,3.65,0,31,31
2018-12-09 05:39:31.7521,172.8,53.2,31,30.79,45,20.52,63,50,50,0,31,31
2018-12-09 05:39:32.0021,172.8,53.2,31,30.79,45,20.5,67,27.4,27.4,0,31,31
2018-12-09 05:39:32.2521,172.8,53.2,31,30.79,44.9,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:39:32.5021,172.8,53.2,31,30.79,45,20.52,6,21180,27.4,3.7,31,31
2018-12-09 05:39:32.7521,172.8,53.2,31,30.79,45,20.53,7,21200,27.4,3.7,31,31
2018-12-09 05:39:33.0021,172.8,53.2,31,30.79,45,20.51,1,719.1,29,30,31,31
2018-12-09 05:39:33.2522,172.8,53.2,31,30.79,45,20.51,2,719,29,30,31,31
2018-12-09 05:39:33.5022,172.8,53.2,31,30.79,45,20.52,61,721.3,715.5,0,31,31
2018-12-09 05:39:33.7522,172.8,53.2,31,30.79,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:34.0022,172.8,53.2,31,30.79,45,20.52,64,32.5,32.9,0,31,31
2018-12-09 05:39:34.2522,172.8,53.2,31,30.79,45,20.52,3,719.1,29,27.5,31,31
2018-12-09 05:39:34.5022,172.8,53.2,31,30.79,45,20.51,4,719,29,28,31,31
2018-12-09 05:39:34.7521,172.8,53.2,31,30.79,44.9,20.52,65,21190,21200,0,31,31
2018-12-09 05:39:35.0021,172.8,53.2,31,30.79,45,20.52,66,5040,5040,0,31,31
2018-12-09 05:39:35.2521,172.8,53.2,31,30.79,45,20.52,1,719.1,29,30,31,31
2018-12-09 05:39:35.5022,172.8,53.2,31,30.79,45,20.52,2,719,29,30,31,31
2018-12-09 05:39:35.7522,172.8,53.2,31,30.79,45,20.51,65,21190,21200,0,31,31
2018-12-09 05:39:36.0022,172.8,53.2,31,30.79,45,20.52,51,3.67,3.65,0,31,31
2018-12-09 05:39:36.2522,172.8,53.2,31,30.79,45,20.52,63,50,50,0,31,31
2018-12-09 05:39:36.5022,172.8,53.2,31,30.79,45,20.52,67,27.5,27.4,0,31,31
2018-12-09 05:39:36.7522,172.8,53.2,31,30.79,45,20.5,52,3.68,3.65,0,31,31
2018-12-09 05:39:37.0021,172.8,53.2,31,30.79,45,20.52,6,21190,27.5,3.7,31,31
2018-12-09 05:39:37.2521,172.8,53.2,31,30.79,45,20.52,7,21200,27.4,3.7,31,31
2018-12-09 05:39:37.5021,172.8,53.2,31,30.79,45,20.57,1,719.3,28.7,30,31,31
2018-12-09 05:39:37.7521,172.8,53.3,31,30.84,45,20.52,2,719.1,29,30,31,31
2018-12-09 05:39:38.0021,172.8,53.3,31,30.84,44.9,20.52,61,721.4,715.5,0,31,31
2018-12-09 05:39:38.2521,172.8,53.3,31,30.84,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:38.5021,172.8,53.3,31,30.84,45,20.52,64,32.5,32.9,0,31,31
2018-12-09 05:39:38.7522,172.8,53.3,31,30.84,45,20.52,3,719.3,28.7,27.5,31,31
2018-12-09 05:39:39.0022,172.8,53.3,31,30.84,45,20.52,4,719.1,29,28,31,31
2018-12-09 05:39:39.2522,172.8,53.3,31,30.84,45,20.52,65,21190,21190,0,31,31
2018-12-09 05:39:39.5022,172.8,53.3,31,30.84,45.1,20.52,66,5040,5040,0,31,31
2018-12-09 05:39:39.7522,172.8,53.3,31,30.84,45,20.52,1,719.3,28.7,30,31,31
2018-12-09 05:39:40.0022,172.8,53.3,31,30.84,45,20.52,2,719.1,29,30,31,31
2018-12-09 05:39:40.2522,172.8,53.3,31,30.84,45,20.52,65,21190,21200,0,31,31
2018-12-09 05:39:40.5022,172.8,53.3,31,30.84,45,20.52,51,3.67,3.65,0,31,31
2018-12-09 05:39:40.7522,172.8,53.4,31,30.9,45,20.52,63,50,50,0,31,31
2018-12-09 05:39:41.0022,172.8,53.4,31,30.9,45,20.52,67,27.5,27.4,0,31,31
2018-12-09 05:39:41.2522,172.8,53.4,31,30.9,45,20.51,52,3.68,3.65,0,31,31
2018-12-09 05:39:41.5022,172.8,53.4,31,30.9,45,20.52,6,21200,27.5,3.7,31,31
2018-12-09 05:39:41.7522,172.8,53.4,31,30.9,45,20.53,7,21200,27.4,3.7,31,31
2018-12-09 05:39:42.0022,172.8,53.4,31,30.9,45,20.51,1,719.3,28.7,30,31,31
2018-12-09 05:39:42.2522,172.8,53.4,31,30.9,45.1,20.51,2,719.1,29,30,31,31
2018-12-09 05:39:42.5022,172.8,53.4,31,30.9,45.1,20.52,61,721.5,715.7,0,31,31
2018-12-09 05:39:42.7522,172.8,53.4,31,30.9,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:43.0022,172.8,53.4,31,30.9,45,20.52,64,32.4,32.8,0,31,31
2018-12-09 05:39:43.2522,172.8,53.4,31,30.9,45,20.52,3,719.3,28.7,27.5,31,31
2018-12-09 05:39:43.5022,172.8,53.4,31,30.9,45,20.52,4,719.1,29,28,31,31
2018-12-09 05:39:43.7522,172.8,53.4,31,30.9,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:39:44.0022,172.8,53.4,31,30.9,45,20.52,66,5040,5040,0,31,31
2018-12-09 05:39:44.2523,172.8,53.4,31,30.9,45,20.52,1,719.3,28.7,30,31,31
2018-12-09 05:39:44.5022,172.8,53.4,31,30.9,45,20.51,2,719.1,29,30,31,31
2018-12-09 05:39:44.7522,172.8,53.4,31,30.9,45,20.42,65,21200,21200,0,31,31
2018-12-09 05:39:45.0022,172.8,53.4,31,30.9,45,20.52,51,3.67,3.65,0,31,31
2018-12-09 05:39:45.2522,172.8,53.4,31,30.9,45,20.52,63,50,50,0,31,31
2018-12-09 05:39:45.5022,172.8,53.4,31,30.9,45,20.51,67,27.5,27.4,0,31,31
2018-12-09 05:39:45.7522,172.8,53.4,31,30.9,45,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:39:46.0022,172.8,53.4,31,30.9,45,20.51,6,21190,27.5,3.7,31,31
2018-12-09 05:39:46.2522,172.8,53.4,31,30.9,45,20.52,7,21200,27.4,3.7,31,31
2018-12-09 05:39:46.5022,172.8,53.4,31,30.9,45,20.52,1,719.4,29,30,31,31
2018-12-09 05:39:46.7522,172.8,53.4,31,30.9,45,20.52,2,719.3,29,30,31,31
2018-12-09 05:39:47.0022,172.8,53.4,31,30.9,45,20.54,61,721.5,715.7,0,31,31
2018-12-09 05:39:47.2522,172.8,53.4,31,30.9,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:47.5022,172.8,53.4,31,30.9,45,20.54,64,32.4,32.8,0,31,31
2018-12-09 05:39:47.7522,172.8,53.4,31,30.9,45,20.5,3,719.4,29,27.5,31,31
2018-12-09 05:39:48.0022,172.8,53.4,31,30.9,45,20.52,4,719.3,29,28,31,31
2018-12-09 05:39:48.2523,172.8,53.4,31,30.9,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:39:48.5023,172.8,53.4,31,30.9,45,20.53,66,5050,5060,0,31,31
2018-12-09 05:39:48.7523,172.8,53.4,31,30.9,45,20.51,1,719.4,29,30,31,31
2018-12-09 05:39:49.0023,172.8,53.4,31,30.9,45,20.52,2,719.3,29,30,31,31
2018-12-09 05:39:49.2522,172.8,53.4,31,30.9,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:39:49.5022,172.8,53.4,31,30.9,45,20.51,51,3.67,3.65,0,31,31
2018-12-09 05:39:49.7523,172.8,53.4,31,30.9,45,20.51,63,50,50,0,31,31
2018-12-09 05:39:50.0023,172.8,53.4,31,30.9,45,20.52,67,27.5,27.5,0,31,31
2018-12-09 05:39:50.2524,172.8,53.4,31,30.9,45,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:39:50.5024,172.8,53.4,31,30.9,45,20.52,6,21200,27.5,3.7,31,31
2018-12-09 05:39:50.7524,172.8,53.4,31,30.9,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:39:51.0023,172.8,53.4,31,30.9,45,20.56,1,719.4,29,30,31,31
2018-12-09 05:39:51.2523,172.8,53.4,31,30.9,45.1,20.52,2,719.3,29,30,31,31
2018-12-09 05:39:51.5023,172.8,53.4,31,30.9,45,20.52,61,721.5,715.8,0,31,31
2018-12-09 05:39:51.7523,172.8,53.4,31,30.9,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:52.0023,172.8,53.4,31,30.9,45,20.52,64,32.4,32.8,0,31,31
2018-12-09 05:39:52.2523,172.8,53.4,31,30.9,45,20.55,3,719.5,29,27.5,31,31
2018-12-09 05:39:52.5023,172.8,53.4,31,30.9,45,20.42,4,719.3,29,28,31,31
2018-12-09 05:39:52.7523,172.8,53.4,31,30.9,45,20.5,65,21200,21210,0,31,31
2018-12-09 05:39:53.0023,172.8,53.4,31,30.9,45,20.52,66,5050,5050,0,31,31
2018-12-09 05:39:53.2523,172.8,53.4,31,30.9,45,20.52,1,719.5,29,30,31,31
2018-12-09 05:39:53.5023,172.8,53.4,31,30.9,45,20.51,2,719.3,29,30,31,31
2018-12-09 05:39:53.7523,172.8,53.4,31,30.9,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:39:54.0023,172.8,53.4,31,30.9,45,20.52,51,3.68,3.65,0,31,31
2018-12-09 05:39:54.2523,172.8,53.4,31,30.9,45,20.51,63,50,50,0,31,31
2018-12-09 05:39:54.5023,172.8,53.4,31,30.9,45,20.52,67,27.5,27.5,0,31,31
2018-12-09 05:39:54.7523,172.8,53.4,31,30.9,45.1,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:39:55.0023,172.8,53.4,31,30.9,45,20.52,6,21200,27.5,3.7,31,31
2018-12-09 05:39:55.2523,172.8,53.4,31,30.9,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:39:55.5024,172.8,53.4,31,30.9,45,20.52,1,719.5,29,30,31,31
2018-12-09 05:39:55.7524,172.8,53.4,31,30.9,45,20.52,2,719.3,29,30,31,31
2018-12-09 05:39:56.0024,172.8,53.4,31,30.9,45,20.51,61,721.6,715.7,0,31,31
2018-12-09 05:39:56.2523,172.8,53.4,31,30.9,45,20.52,62,425,425,0,31,31
2018-12-09 05:39:56.5023,172.8,53.4,31,30.9,45,20.52,64,32.4,32.8,0,31,31
2018-12-09 05:39:56.7523,172.8,53.4,31,30.9,45,20.52,3,719.5,29,27.5,31,31
2018-12-09 05:39:57.0024,172.8,53.4,31,30.9,45,20.51,4,719.3,29,28,31,31
2018-12-09 05:39:57.2524,172.8,53.4,31,30.9,45.1,20.5,65,21200,21200,0,31,31
2018-12-09 05:39:57.5025,172.8,53.4,31,30.9,45.1,20.52,66,5040,5050,0,31,31
2018-12-09 05:39:57.7525,172.8,53.5,31,30.96,45,20.53,1,719.5,29,30,31,31
2018-12-09 05:39:58.0025,172.8,53.5,31,30.96,45,20.52,2,719.3,29,30,31,31
2018-12-09 05:39:58.2525,172.8,53.5,31,30.96,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:39:58.5025,172.8,53.5,31,30.96,45,20.52,51,3.68,3.65,0,31,31
2018-12-09 05:39:58.7525,172.8,53.5,31,30.96,45,20.5,63,50,50,0,31,31
2018-12-09 05:39:59.0024,172.8,53.5,31,30.96,45,20.51,67,27.5,27.5,0,31,31
2018-12-09 05:39:59.2524,172.8,53.5,31,30.96,45,20.54,52,3.68,3.65,0,31,31
2018-12-09 05:39:59.5024,172.8,53.5,31,30.96,45,20.52,6,21200,27.5,3.7,31,31
2018-12-09 05:39:59.7524,172.8,53.5,31,30.96,45,20.52,7,21210,27.5,3.7,31,31
2018-12-09 05:40:00.0024,172.8,53.5,31,30.96,45.1,20.54,1,719.7,29,30,31,31
2018-12-09 05:40:00.2524,172.8,53.5,31,30.96,45.1,20.56,2,719.5,29,30,31,31
2018-12-09 05:40:00.5025,172.8,53.5,31,30.96,45.1,20.52,61,721.7,715.9,0,31,31
2018-12-09 05:40:00.7525,172.8,53.5,31,30.96,45,20.52,62,425,425,0,31,31
2018-12-09 05:40:01.0025,172.8,53.5,31,30.96,45,20.52,64,32.4,32.8,0,31,31
2018-12-09 05:40:01.2525,172.8,53.5,31,30.96,45,20.49,3,719.7,29,27.5,31,31
2018-12-09 05:40:01.5026,172.8,53.5,31,30.96,45,20.55,4,719.5,29,28,31,31
2018-12-09 05:40:01.7526,172.8,53.5,31,30.96,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:40:02.0025,172.8,53.5,31,30.96,45,20.52,66,5040,5040,0,31,31
2018-12-09 05:40:02.2525,172.8,53.5,31,30.96,45,20.52,1,719.7,29,30,31,31
2018-12-09 05:40:02.5024,172.8,53.5,31,30.96,45,20.52,2,719.5,29,30,31,31
2018-12-09 05:40:02.7524,172.8,53.5,31,30.96,45,20.51,65,21200,21200,0,31,31
2018-12-09 05:40:03.0024,172.8,53.5,31,30.96,45,20.52,51,3.68,3.65,0,31,31
2018-12-09 05:40:03.2524,172.8,53.5,31,30.96,45.1,20.52,63,50,50,0,31,31
2018-12-09 05:40:03.5025,172.8,53.5,31,30.96,45,20.52,67,27.6,27.5,0,31,31
2018-12-09 05:40:03.7525,172.8,53.5,31,30.96,45.1,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:40:04.0026,172.8,53.5,31,30.96,45,20.52,6,21200,27.6,3.7,31,31
2018-12-09 05:40:04.2526,172.8,53.5,31,30.96,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:40:04.5026,172.8,53.5,31,30.96,45,20.53,1,719.7,29,30,31,31
2018-12-09 05:40:04.7525,172.8,53.5,31,30.96,45,20.52,2,719.5,29,30,31,31
2018-12-09 05:40:05.0025,172.8,53.5,31,30.96,45,20.52,61,721.8,715.9,0,31,31
2018-12-09 05:40:05.2525,172.8,53.5,31,30.96,45,20.54,62,425,425,0,31,31
2018-12-09 05:40:05.5025,172.8,53.5,31,30.96,45,20.52,64,32.5,32.8,0,31,31
2018-12-09 05:40:05.7525,172.8,53.5,31,30.96,45,20.51,3,719.7,29,27.5,31,31
2018-12-09 05:40:06.0025,172.8,53.5,31,30.96,45,20.51,4,719.5,29,28,31,31
2018-12-09 05:40:06.2525,172.8,53.5,31,30.96,45.1,20.53,65,21200,21200,0,31,31
2018-12-09 05:40:06.5025,172.8,53.6,31,31.02,45.1,20.51,66,5040,5040,0,31,31
2018-12-09 05:40:06.7526,172.8,53.6,31,31.02,45,20.53,1,719.6,29,30,31,31
2018-12-09 05:40:07.0026,172.8,53.6,31,31.02,45,20.51,2,719.5,29,30,31,31
2018-12-09 05:40:07.2526,172.8,53.6,31,31.02,45,20.51,65,21200,21200,0,31,31
2018-12-09 05:40:07.5026,172.8,53.6,31,31.02,45,20.52,51,3.68,3.66,0,31,31
2018-12-09 05:40:07.7526,172.8,53.6,31,31.02,45,20.51,63,50,50,0,31,31
2018-12-09 05:40:08.0026,172.8,53.6,31,31.02,45,20.52,67,27.6,27.5,0,31,31
2018-12-09 05:40:08.2526,172.8,53.6,31,31.02,45,20.51,52,3.68,3.65,0,31,31
2018-12-09 05:40:08.5026,172.8,53.6,31,31.02,45,20.52,6,21200,27.6,3.7,31,31
2018-12-09 05:40:08.7526,172.8,53.6,31,31.02,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:40:09.0025,172.8,53.6,31,31.02,45,20.52,1,719.6,29,30,31,31
2018-12-09 05:40:09.2525,172.8,53.6,31,31.02,45,20.52,2,719.5,29,30,31,31
2018-12-09 05:40:09.5025,172.8,53.6,31,31.02,45.1,20.51,61,721.9,716.1,0,31,31
2018-12-09 05:40:09.7525,172.8,53.6,31,31.02,45,20.52,62,425,425,0,31,31
2018-12-09 05:40:10.0025,172.8,53.6,31,31.02,45,20.52,64,32.5,32.8,0,31,31
2018-12-09 05:40:10.2525,172.8,53.6,31,31.02,45,20.52,3,719.6,29,27.5,31,31
2018-12-09 05:40:10.5025,172.8,53.6,31,31.02,45,20.49,4,719.5,29,28,31,31
2018-12-09 05:40:10.7525,172.8,53.6,31,31.02,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:40:11.0025,172.8,53.6,31,31.02,45,20.52,66,5040,5040,0,31,31
2018-12-09 05:40:11.2525,172.8,53.6,31,31.02,45,20.51,1,719.6,29,30,31,31
2018-12-09 05:40:11.5025,172.8,53.6,31,31.02,45,20.51,2,719.5,29,30,31,31
2018-12-09 05:40:11.7525,172.8,53.8,31,31.13,45,20.49,65,21200,21200,0,31,31
2018-12-09 05:40:12.0025,172.8,53.8,31,31.13,45,20.52,51,3.68,3.66,0,31,31
2018-12-09 05:40:12.2525,172.8,53.8,31,31.13,45.1,20.57,63,50,50,0,31,31
2018-12-09 05:40:12.5025,172.8,53.8,31,31.13,45.1,20.53,67,27.6,27.5,0,31,31
2018-12-09 05:40:12.7524,172.8,53.8,31,31.13,45,20.51,52,3.68,3.65,0,31,31
2018-12-09 05:40:13.0024,172.8,53.8,31,31.13,45,20.51,6,21200,27.6,3.7,31,31
2018-12-09 05:40:13.2524,172.8,53.8,31,31.13,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:40:13.5025,172.8,53.8,31,31.13,45,20.51,1,719.6,29,30,31,31
2018-12-09 05:40:13.7525,172.8,53.8,31,31.13,45,20.51,2,719.5,29,30,31,31
2018-12-09 05:40:14.0025,172.8,53.8,31,31.13,45,20.52,61,721.9,716.1,0,31,31
2018-12-09 05:40:14.2526,172.8,53.8,31,31.13,45,20.52,62,425,425,0,31,31
2018-12-09 05:40:14.5026,172.8,53.8,31,31.13,45,20.5,64,32.4,32.8,0,31,31
2018-12-09 05:40:14.7526,172.8,54,31,31.25,45,20.52,3,719.7,28.7,27.5,31,31
2018-12-09 05:40:15.0026,172.8,54,31,31.25,45,20.52,4,719.7,29,28,31,31
2018-12-09 05:40:15.2526,172.8,54,31,31.25,45.1,20.52,65,21210,21210,0,31,31
2018-12-09 05:40:15.5026,172.8,54,31,31.25,45.1,20.51,66,5030,5040,0,31,31
2018-12-09 05:40:15.7526,172.8,54,31,31.25,45,20.53,1,719.7,28.7,30,31,31
2018-12-09 05:40:16.0026,172.8,54,31,31.25,45,20.52,2,719.7,29,30,31,31
2018-12-09 05:40:16.2526,172.8,54,31,31.25,45,20.51,65,21210,21210,0,31,31
2018-12-09 05:40:16.5026,172.8,54,31,31.25,45,20.52,51,3.68,3.66,0,31,31
2018-12-09 05:40:16.7526,172.8,54,31,31.25,45,20.52,63,50,50,0,31,31
2018-12-09 05:40:17.0026,172.8,54,31,31.25,45,20.51,67,27.6,27.5,0,31,31
2018-12-09 05:40:17.2525,172.8,54,31,31.25,45,20.52,52,3.68,3.65,0,31,31
2018-12-09 05:40:17.5026,172.8,54,31,31.25,45,20.52,6,21200,27.6,3.7,31,31
2018-12-09 05:40:17.7526,172.8,54,31,31.25,45,20.52,7,21200,27.5,3.7,31,31
2018-12-09 05:40:18.0026,172.8,54,31,31.25,45.1,20.51,1,719.7,28.7,30,31,31
2018-12-09 05:40:18.2526,172.8,54,31,31.25,45.1,20.52,2,719.7,29,30,31,31
2018-12-09 05:40:18.5026,172.8,54,31,31.25,45.1,20.52,61,722,716.2,0,31,31
2018-12-09 05:40:18.7526,172.8,54,31,31.25,45,20.52,62,425,425,0,31,31
2018-12-09 05:40:19.0026,172.8,54,31,31.25,45,20.52,64,32.4,32.8,0,31,31
2018-12-09 05:40:19.2526,172.8,54,31,31.25,45,20.52,3,719.7,28.7,27.5,31,31
2018-12-09 05:40:19.5026,172.8,54,31,31.25,45,20.51,4,719.7,29,28,31,31
2018-12-09 05:40:19.7526,172.8,54,31,31.25,45,20.51,65,21200,21200,0,31,31
2018-12-09 05:40:20.0026,172.8,54,31,31.25,45,20.52,66,5050,5050,0,31,31
2018-12-09 05:40:20.2526,172.8,54,31,31.25,45,20.51,1,719.7,28.7,30,31,31
2018-12-09 05:40:20.5026,172.8,54,31,31.25,45,20.52,2,719.7,29,30,31,31
2018-12-09 05:40:20.7526,172.8,54,31,31.25,45,20.52,65,21200,21200,0,31,31
2018-12-09 05:40:21.0026,172.8,54,31,31.25,45,20.52,51,3.68,3.66,0,31,31
2018-12-09 05:40:21.2526,172.8,54,31,31.25,45,20.51,63,50,50,0,31,31
2018-12-09 05:40:21.5027,172.8,54,31,31.25,45,20.52,67,27.6,27.5,0,31,31
2018-12-09 05:40:21.7527,172.8,54,31,31.25,45,20.52,52,3.68,3.66,0,31,31
2018-12-09 05:40:22.0027,172.8,54,31,31.25,45,20.52,6,21200,27.6,3.7,31,31
2018-12-09 05:40:22.2528,172.8,54,31,31.25,45,20.52,7,21200,27.6,3.7,31,31
2018-12-09 05:40:22.5028,172.8,54,31,31.25,45,20.52,1,719.8,29,30,31,31
2018-12-09 05:40:22.7528,172.8,54,31,31.25,45,20.52,2,719.8,29,30,31,31
2018-12-09 05:40:23.0028,172.8,54,31,31.25,45,20.54,61,722.1,716.2,0,31,31
2018-12-09 05:40:23.2528,172.8,54,31,31.25,45,20.51,62,425,425,0,31,31
2018-12-09 05:40:23.5028,172.8,54,31,31.25,45,20.52,64,32.5,32.9,0,31,31
2018-12-09 05:40:23.7527,172.8,54,31,31.25,45,20.52,3,719.8,29,27.5,31,31
2018-12-09 05:40:24.0027,172.8,54,31,31.25,45,20.51,4,719.8,29,28,31,31
2018-12-09 05:40:24.2527,172.8,54,31,31.25,45.1,20.52,65,21210,21210,0,31,31
2018-12-09 05:40:24.5027,172.8,54,31,31.25,45.1,20.52,66,5040,5040,0,31,31
2018-12-09 05:40:24.7527,172.8,54,31,31.25,45,20.51,1,719.8,29,30,31,31
2018-12-09 05:40:25.0027,172.8,54,31,31.25,45,20.51,2,719.8,29,30,31,31
2018-12-09 05:40:25.2527,172.8,54,31,31.25,45,20.52,65,21210,21210,0,31,31
2018-12-09 05:40:25.5027,172.8,54,31,31.25,45,20.52,51,3.68,3.66,0,31,31
2018-12-09 05:40:25.7527,172.8,54,31,31.25,45,20.52,63,50,50,0,31,31
2018-12-09 05:40:26.0027,172.8,54,31,31.25,45,20.52,67,27.6,27.6,0,31,31
2018-12-09 05:40:26.2527,172.8,54,31,31.25,45,20.52,52,3.68,3.66,0,31,31
2018-12-09 05:40:26.5027,172.8,54,31,31.25,45,20.49,6,21210,27.6,3.7,31,31
2018-12-09 05:40:26.7528,172.8,54,31,31.25,45,20.51,7,21210,27.6,3.7,31,31
2018-12-09 05:40:27.0028,172.8,54,31,31.25,45.1,20.51,1,719.8,29,30,31,31
2018-12-09 05:40:27.2528,172.8,54,31,31.25,45.1,20.53,2,719.8,29,30,31,31
2018-12-09 05:40:27.5028,172.8,54,31,31.25,45.1,20.52,61,722.2,716.3,0,31,31
2018-12-09 05:40:27.7528,172.8,54,31,31.25,45,20.52,62,425,425,0,31,31
2018-12-09 05:40:28.0028,172.8,54,31,31.25,45,20.51,64,32.4,32.8,0,31,31
2018-12-09 05:40:28.2528,172.8,54,31,31.25,45,20.53,3,720,28.7,27.5,31,31
2018-12-09 05:40:28.5028,172.8,54,31,31.25,45,20.34,4,720,29,28,31,31
2018-12-09 05:40:28.7528,172.8,54,31,31.25,45,20.32,65,21200,21200,0,31,31
2018-12-09 05:40:29.0028,172.8,54,31,31.25,45,20.34,66,5040,5040,0,31,31
2018-12-09 05:40:29.2528,172.8,54,31,31.25,45,20.32,1,720,28.7,30,31,31
2018-12-09 05:40:29.5028,172.8,54,31,31.25,45,20.32,2,720,29,30,31,31
2018-12-09 05:40:29.7528,172.8,54,31,31.25,45,20.32,65,21200,21200,0,31,31
2018-12-09 05:40:30.0028,172.8,54,31,31.25,45,20.32,51,3.68,3.66,0,31,31
2018-12-09 05:40:30.2528,172.8,54,31,31.25,45.1,20.32,63,50,50,0,31,31
2018-12-09 05:40:30.5028,172.8,54,31,31.25,45,20.29,67,27.6,27.6,0,31,31
2018-12-09 05:40:30.7528,172.8,54,31,31.25,45,20.3,52,3.68,3.66,0,31,31
2018-12-09 05:40:31.0028,172.8,54,31,31.25,45,20.33,6,21200,27.6,3.7,31,31
2018-12-09 05:40:31.2528,172.8,54,31,31.25,45,20.31,7,21200,27.6,3.7,31,31
2018-12-09 05:40:31.5028,172.8,54,31,31.25,45,20.32,1,720,28.7,30,31,31
2018-12-09 05:40:31.7528,172.8,54,31,31.25,45,20.33,2,720,29,30,31,31
2018-12-09 05:40:32.0028,172.8,54,31,31.25,45,20.32,61,722.3,716.2,0,31,31
2018-12-09 05:40:32.2528,172.8,54,31,31.25,45,20.32,62,425,425,0,31,31
2018-12-09 05:40:32.5028,172.8,54,31,31.25,45,20.32,64,32.5,32.9,0,31,31
2018-12-09 05:40:32.7528,172.8,54,31,31.25,45,20.32,3,720,28.7,27.5,31,31
2018-12-09 05:40:33.0028,172.8,54,31,31.25,45,20.32,4,720,29,28,31,31
2018-12-09 05:40:33.2528,172.8,54,31,31.25,45.1,20.32,65,21200,21200,0,31,31
2018-12-09 05:40:33.5028,172.8,54,31,31.25,45.1,20.32,66,5040,5040,0,31,31
2018-12-09 05:40:33.7528,172.8,54,31,31.25,45,20.34,1,720,28.7,30,31,31
2018-12-09 05:40:34.0028,172.8,54,31,31.25,45,20.32,2,720,29,30,31,31
2018-12-09 05:40:34.2528,172.8,54,31,31.25,45,20.33,65,21210,21200,0,31,31
2018-12-09 05:40:34.5028,172.8,54,31,31.25,45,20.33,51,3.68,3.66,0,31,31
2018-12-09 05:40:34.7528,172.8,54,31,31.25,45,20.3,63,50,50,0,31,31
2018-12-09 05:40:35.0028,172.8,54,31,31.25,45,20.35,67,27.6,27.6,0,31,31
2018-12-09 05:40:35.2528,172.8,54,31,31.25,45,20.32,52,3.68,3.66,0,31,31
2018-12-09 05:40:35.5028,172.8,54,31,31.25,45,20.32,6,21210,27.6,3.7,31,31
2018-12-09 05:40:35.7528,172.8,54,31,31.25,45,20.34,7,21210,27.6,3.7,31,31
2018-12-09 05:40:36.0028,172.8,54,31,31.25,45,20.33,1,720.2,29,30,31,31
2018-12-09 05:40:36.2528,172.8,54,31,31.25,45,20.32,2,720.1,29,30,31,31
2018-12-09 05:40:36.5028,172.8,54,31,31.25,45.1,20.32,61,722.3,716.4,0,31,31
2018-12-09 05:40:36.7528,172.8,54,31,31.25,45,20.32,62,425,425,0,31,31
2018-12-09 05:40:37.0028,172.8,54,31,31.25,45,20.31,64,32.5,32.9,0,31,31
2018-12-09 05:40:37.2528,172.8,54,31,31.25,45,20.32,3,720.2,29,27.5,31,31
2018-12-09 05:40:37.5028,172.8,54,31,31.25,45,20.33,4,720.1,29,28,31,31
2018-12-09 05:40:37.7529,172.8,54,31.25,31.25,45,20.32,65,21200,21200,0,31,31
2018-12-09 05:40:38.0029,172.8,54,31.25,31.25,45,20.33,66,5040,5040,0,31,31
2018-12-09 05:40:38.2529,172.8,54,31.25,31.25,45,20.32,1,720.2,29,30,31,31
2018-12-09 05:40:38.5029,172.8,54,31.25,31.25,45,20.31,2,720.1,29,30,31,31
2018-12-09 05:40:38.7529,172.8,54,31.25,31.25,45.1,20.33,65,21200,21210,0,31,31
2018-12-09 05:40:39.0029,172.8,54,31.25,31.25,45.1,20.32,51,3.68,3.66,0,31,31
2018-12-09 05:40:39.2529,172.8,54,31.25,31.25,45,20.33,63,50,50,0,31,31
2018-12-09 05:40:39.5029,172.8,54,31.25,31.25,45,20.32,67,27.6,27.6,0,31,31
2018-12-09 05:40:39.7529,172.8,54,31.25,31.25,45,20.32,52,3.68,3.66,0,31,31
2018-12-09 05:40:40.0029,172.8,54,31.25,31.25,45,20.33,6,21200,27.6,3.7,31,31
2018-12-09 05:40:40.2529,172.8,54,31.25,31.25,45,20.32,7,21210,27.6,3.7,31,31
2018-12-09 05:40:40.5029,172.8,54,31.25,31.25,45,20.32,1,720.2,29,30,31,31
2018-12-09 05:40:40.7530,172.8,54,31.25,31.25,45,20.33,2,720.1,29,30,31,31
2018-12-09 05:40:41.0030,172.8,54,31.25,31.25,45,20.32,61,722.4,716.6,0,31,31
2018-12-09 05:40:41.2530,172.8,54,31.25,31.25,45,20.33,62,425,425,0,31,31
2018-12-09 05:40:41.5030,172.8,54,31.5,31.25,45,20.33,64,32.4,32.8,0,31,31
2018-12-09 05:40:41.7531,172.8,54,31.5,31.25,45,20.33,3,720.2,29,27.5,31,31
2018-12-09 05:40:42.0031,172.8,54,31.5,31.25,45,20.32,4,720.1,29,28,31,31
2018-12-09 05:40:42.2530,172.8,54,31.5,31.25,45.1,20.32,65,21190,21210,0,31,31
2018-12-09 05:40:42.5030,172.8,54,31.5,31.25,45,20.32,66,5040,5040,0,31,31
2018-12-09 05:40:42.7529,172.8,54,31.5,31.25,45,20.34,1,720.5,28.7,30,31.5,31
2018-12-09 05:40:43.0029,172.8,54,31.5,31.25,45,20.33,2,720.1,29,30,31.5,31.5
2018-12-09 05:40:43.2529,172.8,54,31.5,31.25,45,20.33,65,21190,21200,0,31.5,31.5
2018-12-09 05:40:43.5029,172.8,54,31.5,31.25,45,20.31,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:43.7529,172.8,54,31.5,31.25,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:40:44.0029,172.8,54,31.5,31.25,45,20.32,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:40:44.2530,172.8,54,31.5,31.25,45,20.28,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:44.5029,172.8,54,31.5,31.25,45,20.31,6,21190,27.7,3.7,31.5,31.5
2018-12-09 05:40:44.7529,172.8,54,31.5,31.25,45,20.32,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:40:45.0029,172.8,54,31.5,31.25,45,20.32,1,720.5,28.7,30,31.5,31.5
2018-12-09 05:40:45.2529,172.8,54,31.5,31.25,45,20.33,2,720.1,29,30,31.5,31.5
2018-12-09 05:40:45.5029,172.8,54,31.5,31.25,45,20.32,61,722.4,716.5,0,31.5,31.5
2018-12-09 05:40:45.7529,172.8,54,31.5,31.25,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:40:46.0029,172.8,54,31.5,31.25,45,20.33,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:40:46.2529,172.8,54,31.5,31.25,45,20.32,3,720.5,28.7,27.5,31.5,31.5
2018-12-09 05:40:46.5029,172.8,54,31.5,31.25,45,20.32,4,720.1,29,28,31.5,31.5
2018-12-09 05:40:46.7529,172.8,54.1,31.5,31.31,44.9,20.35,65,21190,21200,0,31.5,31.5
2018-12-09 05:40:47.0029,172.8,54.1,31.5,31.31,45,20.32,66,5040,5030,0,31.5,31.5
2018-12-09 05:40:47.2530,172.8,54.1,31.5,31.31,45,20.31,1,720.5,28.7,30,31.5,31.5
2018-12-09 05:40:47.5030,172.8,54.1,31.5,31.31,45,20.33,2,720.1,29,30,31.5,31.5
2018-12-09 05:40:47.7530,172.8,54.1,31.5,31.31,45,20.32,65,21190,21200,0,31.5,31.5
2018-12-09 05:40:48.0030,172.8,54.1,31.5,31.31,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:48.2530,172.8,54.1,31.5,31.31,45,20.31,63,50,50,0,31.5,31.5
2018-12-09 05:40:48.5030,172.8,54.2,31.5,31.37,45,20.31,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:40:48.7530,172.8,54.2,31.5,31.37,45,20.32,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:49.0030,172.8,54.2,31.5,31.37,45,20.32,6,21190,27.7,3.7,31.5,31.5
2018-12-09 05:40:49.2530,172.8,54.2,31.5,31.37,45,20.32,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:40:49.5030,172.8,54.2,31.5,31.37,45,20.34,1,720.5,28.7,30,31.5,31.5
2018-12-09 05:40:49.7531,172.8,54.2,31.5,31.37,45,20.31,2,720.1,29,30,31.5,31.5
2018-12-09 05:40:50.0031,172.8,54.2,31.5,31.37,45,20.33,61,722.7,716.6,0,31.5,31.5
2018-12-09 05:40:50.2531,172.8,54.2,31.5,31.37,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:40:50.5031,172.8,54.2,31.5,31.37,45,20.32,64,32.4,32.8,0,31.5,31.5
2018-12-09 05:40:50.7530,172.8,54.2,31.5,31.37,45,20.32,3,720.3,28.7,27.5,31.5,31.5
2018-12-09 05:40:51.0030,172.8,54.2,31.5,31.37,45,20.32,4,720.3,29,28,31.5,31.5
2018-12-09 05:40:51.2529,172.8,54.2,31.5,31.37,45,20.29,65,21190,21190,0,31.5,31.5
2018-12-09 05:40:51.5029,172.8,54.2,31.5,31.37,45,20.31,66,5030,5030,0,31.5,31.5
2018-12-09 05:40:51.7529,172.8,54.2,31.5,31.37,45,20.33,1,720.3,28.7,30,31.5,31.5
2018-12-09 05:40:52.0029,172.8,54.2,31.5,31.37,45,20.33,2,720.3,29,30,31.5,31.5
2018-12-09 05:40:52.2529,172.8,54.2,31.5,31.37,45,20.32,65,21190,21200,0,31.5,31.5
2018-12-09 05:40:52.5029,172.8,54.2,31.5,31.37,45,20.33,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:52.7529,172.8,54.2,31.5,31.37,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:40:53.0029,172.8,54.2,31.5,31.37,45,20.32,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:40:53.2529,172.8,54.2,31.5,31.37,45,20.29,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:53.5029,172.8,54.2,31.5,31.37,45,20.32,6,21190,27.7,3.7,31.5,31.5
2018-12-09 05:40:53.7530,172.8,54.2,31.5,31.37,45,20.32,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:40:54.0030,172.8,54.2,31.5,31.37,45,20.32,1,720.3,28.7,30,31.5,31.5
2018-12-09 05:40:54.2530,172.8,54.2,31.5,31.37,45,20.32,2,720.3,29,30,31.5,31.5
2018-12-09 05:40:54.5030,172.8,54.2,31.5,31.37,45,20.32,61,722.6,716.6,0,31.5,31.5
2018-12-09 05:40:54.7530,172.8,54.2,31.5,31.37,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:40:55.0030,172.8,54.2,31.5,31.37,45,20.32,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:40:55.2530,172.8,54.2,31.5,31.37,45,20.32,3,720.3,28.7,27.5,31.5,31.5
2018-12-09 05:40:55.5030,172.8,54.2,31.5,31.37,45,20.31,4,720.3,29,28,31.5,31.5
2018-12-09 05:40:55.7531,172.8,54.2,31.5,31.37,45,20.33,65,21190,21200,0,31.5,31.5
2018-12-09 05:40:56.0031,172.8,54.2,31.5,31.37,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:40:56.2531,172.8,54.2,31.5,31.37,45,20.33,1,720.3,28.7,30,31.5,31.5
2018-12-09 05:40:56.5032,172.8,54.2,31.5,31.37,45,20.32,2,720.3,29,30,31.5,31.5
2018-12-09 05:40:56.7532,172.8,54.2,31.5,31.37,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:40:57.0031,172.8,54.2,31.5,31.37,45.1,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:57.2531,172.8,54.2,31.5,31.37,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:40:57.5030,172.8,54.2,31.5,31.37,45,20.34,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:40:57.7530,172.8,54.2,31.5,31.37,45,20.31,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:40:58.0030,172.8,54.2,31.5,31.37,45,20.32,6,21190,27.7,3.7,31.5,31.5
2018-12-09 05:40:58.2530,172.8,54.2,31.5,31.37,45,20.33,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:40:58.5030,172.8,54.2,31.5,31.37,45,20.33,1,720.7,28.7,30,31.5,31.5
2018-12-09 05:40:58.7530,172.8,54.2,31.5,31.37,45,20.31,2,720.3,29,30,31.5,31.5
2018-12-09 05:40:59.0030,172.8,54.2,31.5,31.37,45,20.29,61,722.6,716.7,0,31.5,31.5
2018-12-09 05:40:59.2530,172.8,54.2,31.5,31.37,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:40:59.5031,172.8,54.2,31.5,31.37,45,20.32,64,32.4,32.8,0,31.5,31.5
2018-12-09 05:40:59.7531,172.8,54.2,31.5,31.37,45,20.32,3,720.7,28.7,27.5,31.5,31.5
2018-12-09 05:41:00.0031,172.8,54.2,31.5,31.37,45,20.34,4,720.3,29,28,31.5,31.5
2018-12-09 05:41:00.2531,172.8,54.2,31.5,31.37,45,20.33,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:00.5031,172.8,54.2,31.5,31.37,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:00.7531,172.8,54.2,31.5,31.37,45,20.32,1,720.7,28.7,30,31.5,31.5
2018-12-09 05:41:01.0031,172.8,54.2,31.5,31.37,45,20.33,2,720.3,29,30,31.5,31.5
2018-12-09 05:41:01.2531,172.8,54.2,31.5,31.37,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:01.5031,172.8,54.2,31.5,31.37,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:01.7531,172.8,54.2,31.5,31.37,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:02.0031,172.8,54.2,31.5,31.37,45,20.33,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:41:02.2531,172.8,54.2,31.5,31.37,45,20.31,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:02.5031,172.8,54.2,31.5,31.37,45,20.32,6,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:02.7531,172.8,54.2,31.5,31.37,45,20.33,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:41:03.0031,172.8,54.2,31.5,31.37,45,20.32,1,720.7,28.7,30,31.5,31.5
