Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:41:03.2531,172.8,54.2,31.5,31.37,45,20.32,2,720.3,29,30,31.5,31.5
2018-12-09 05:41:03.5031,172.8,54.2,31.5,31.37,45,20.32,61,722.7,716.8,0,31.5,31.5
2018-12-09 05:41:03.7531,172.8,54.2,31.5,31.37,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:04.0031,172.8,54.2,31.5,31.37,45,20.32,64,32.5,32.8,0,31.5,31.5
2018-12-09 05:41:04.2530,172.8,54.2,31.5,31.37,45,20.32,3,720.7,28.7,27.5,31.5,31.5
2018-12-09 05:41:04.5030,172.8,54.2,31.5,31.37,45,20.3,4,720.4,29,28,31.5,31.5
2018-12-09 05:41:04.7530,172.8,54.2,31.5,31.37,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:05.0030,172.8,54.2,31.5,31.37,45,20.31,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:05.2530,172.8,54.2,31.5,31.37,45.1,20.32,1,720.7,28.7,30,31.5,31.5
2018-12-09 05:41:05.5030,172.8,54.2,31.5,31.37,45.1,20.32,2,720.4,29,30,31.5,31.5
2018-12-09 05:41:05.7531,172.8,54.2,31.5,31.37,45.1,20.32,65,21260,21140,0,31.5,31.5
2018-12-09 05:41:06.0031,172.8,54.2,31.5,31.37,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:06.2531,172.8,54.2,31.5,31.37,45,20.31,63,50,50,0,31.5,31.5
2018-12-09 05:41:06.5031,172.8,54.2,31.5,31.37,45,20.32,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:41:06.7531,172.8,54.3,31.5,31.42,45,20.34,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:07.0031,172.8,54.3,31.5,31.42,45,20.32,6,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:07.2531,172.8,54.3,31.5,31.42,45,20.32,7,21200,27.6,3.7,31.5,31.5
2018-12-09 05:41:07.5031,172.8,54.3,31.5,31.42,45,20.34,1,720.7,28.7,30,31.5,31.5
2018-12-09 05:41:07.7531,172.8,54.3,31.5,31.42,45,20.32,2,720.4,29,30,31.5,31.5
2018-12-09 05:41:08.0031,172.8,54.3,31.5,31.42,45,20.32,61,722.7,716.8,0,31.5,31.5
2018-12-09 05:41:08.2531,172.8,54.3,31.5,31.42,45.1,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:08.5031,172.8,54.3,31.5,31.42,45,20.33,64,32.5,32.8,0,31.5,31.5
2018-12-09 05:41:08.7531,172.8,54.3,31.5,31.42,45,20.3,3,720.7,28.7,27.5,31.5,31.5
2018-12-09 05:41:09.0031,172.8,54.3,31.5,31.42,45,20.33,4,720.4,29,28,31.5,31.5
2018-12-09 05:41:09.2531,172.8,54.3,31.5,31.42,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:09.5031,172.8,54.3,31.5,31.42,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:09.7531,172.8,54.3,31.5,31.42,45,20.32,1,720.7,28.7,30,31.5,31.5
2018-12-09 05:41:10.0030,172.8,54.3,31.5,31.42,45,20.3,2,720.4,29,30,31.5,31.5
2018-12-09 05:41:10.2530,172.8,54.3,31.5,31.42,45,20.31,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:10.5030,172.8,54.3,31.5,31.42,45,20.34,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:10.7531,172.8,54.3,31.5,31.42,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:11.0031,172.8,54.3,31.5,31.42,45,20.29,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:41:11.2532,172.8,54.3,31.5,31.42,45.1,20.32,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:11.5032,172.8,54.3,31.5,31.42,45.1,20.32,6,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:11.7532,172.8,54.3,31.5,31.42,45,20.32,7,21160,27.6,3.7,31.5,31.5
2018-12-09 05:41:12.0032,172.8,54.3,31.5,31.42,45,20.31,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:12.2532,172.8,54.3,31.5,31.42,45,20.32,2,720.7,29,30,31.5,31.5
2018-12-09 05:41:12.5032,172.8,54.3,31.5,31.42,45,20.35,61,722.8,716.9,0,31.5,31.5
2018-12-09 05:41:12.7532,172.8,54.3,31.5,31.42,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:13.0032,172.8,54.3,31.5,31.42,45,20.31,64,32.6,32.8,0,31.5,31.5
2018-12-09 05:41:13.2532,172.8,54.3,31.5,31.42,45,20.32,3,720.8,29,27.5,31.5,31.5
2018-12-09 05:41:13.5032,172.8,54.3,31.5,31.42,45,20.32,4,720.7,29,28,31.5,31.5
2018-12-09 05:41:13.7532,172.8,54.3,31.5,31.42,45,20.32,65,21260,21130,0,31.5,31.5
2018-12-09 05:41:14.0032,172.8,54.3,31.5,31.42,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:14.2532,172.8,54.3,31.5,31.42,45,20.32,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:14.5032,172.8,54.3,31.5,31.42,45,20.33,2,720.7,29,30,31.5,31.5
2018-12-09 05:41:14.7532,172.8,54.3,31.5,31.42,45.1,20.32,65,21260,21140,0,31.5,31.5
2018-12-09 05:41:15.0032,172.8,54.3,31.5,31.42,45.1,20.3,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:15.2532,172.8,54.3,31.5,31.42,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:15.5032,172.8,54.4,31.5,31.48,45,20.32,67,27.7,27.6,0,31.5,31.5
2018-12-09 05:41:15.7532,172.8,54.4,31.5,31.48,45,20.32,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:16.0032,172.8,54.4,31.5,31.48,45,20.33,6,21260,27.7,3.7,31.5,31.5
2018-12-09 05:41:16.2531,172.8,54.4,31.5,31.48,45,20.32,7,21140,27.6,3.7,31.5,31.5
2018-12-09 05:41:16.5031,172.8,54.4,31.5,31.48,45,20.31,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:16.7531,172.8,54.4,31.5,31.48,45,20.34,2,720.7,29,30,31.5,31.5
2018-12-09 05:41:17.0031,172.8,54.4,31.5,31.48,45,20.34,61,722.9,717,0,31.5,31.5
2018-12-09 05:41:17.2530,172.8,54.4,31.5,31.48,45.1,20.27,62,425,425,0,31.5,31.5
2018-12-09 05:41:17.5031,172.8,54.4,31.5,31.48,45,20.32,64,32.5,32.7,0,31.5,31.5
2018-12-09 05:41:17.7531,172.8,54.4,31.5,31.48,45,20.31,3,720.8,29,27.5,31.5,31.5
2018-12-09 05:41:18.0031,172.8,54.4,31.5,31.48,45,20.32,4,720.7,29,28,31.5,31.5
2018-12-09 05:41:18.2532,172.8,54.4,31.5,31.48,45,20.32,65,21260,21140,0,31.5,31.5
2018-12-09 05:41:18.5032,172.8,54.4,31.5,31.48,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:18.7532,172.8,54.4,31.5,31.48,45,20.32,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:19.0032,172.8,54.4,31.5,31.48,45,20.33,2,720.6,29,30,31.5,31.5
2018-12-09 05:41:19.2532,172.8,54.4,31.5,31.48,45,20.32,65,21270,21140,0,31.5,31.5
2018-12-09 05:41:19.5032,172.8,54.4,31.5,31.48,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:19.7532,172.8,54.4,31.5,31.48,45,20.34,63,50,50,0,31.5,31.5
2018-12-09 05:41:20.0032,172.8,54.4,31.5,31.48,45,20.32,67,27.7,27.7,0,31.5,31.5
2018-12-09 05:41:20.2532,172.8,54.4,31.5,31.48,45.1,20.35,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:20.5032,172.8,54.4,31.5,31.48,45.1,20.32,6,21260,27.7,3.7,31.5,31.5
2018-12-09 05:41:20.7532,172.8,54.5,31.5,31.54,45,20.35,7,21140,27.7,3.7,31.5,31.5
2018-12-09 05:41:21.0032,172.8,54.5,31.5,31.54,45,20.32,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:21.2532,172.8,54.5,31.5,31.54,45,20.34,2,720.6,29,30,31.5,31.5
2018-12-09 05:41:21.5032,172.8,54.5,31.5,31.54,45,20.32,61,723,717.1,0,31.5,31.5
2018-12-09 05:41:21.7532,172.8,54.5,31.5,31.54,45,20.33,62,425,425,0,31.5,31.5
2018-12-09 05:41:22.0032,172.8,54.5,31.5,31.54,45,20.32,64,32.6,32.8,0,31.5,31.5
2018-12-09 05:41:22.2532,172.8,54.5,31.5,31.54,45,20.32,3,720.8,29,27.5,31.5,31.5
2018-12-09 05:41:22.5032,172.8,54.6,31.5,31.6,45,20.32,4,720.6,29,27.5,31.5,31.5
2018-12-09 05:41:22.7532,172.8,54.6,31.5,31.6,45,20.32,65,21260,21130,0,31.5,31.5
2018-12-09 05:41:23.0032,172.8,54.6,31.5,31.6,45,20.32,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:23.2532,172.8,54.6,31.5,31.6,45.1,20.32,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:23.5032,172.8,54.6,31.5,31.6,45,20.32,2,720.6,29,30,31.5,31.5
2018-12-09 05:41:23.7532,172.8,54.6,31.5,31.6,45.1,20.32,65,21260,21140,0,31.5,31.5
2018-12-09 05:41:24.0032,172.8,54.6,31.5,31.6,45,20.33,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:24.2533,172.8,54.6,31.5,31.6,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:24.5033,172.8,54.6,31.5,31.6,45,20.32,67,27.7,27.7,0,31.5,31.5
2018-12-09 05:41:24.7533,172.8,54.6,31.5,31.6,45,20.34,52,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:25.0033,172.8,54.6,31.5,31.6,45,20.32,6,21270,27.7,3.7,31.5,31.5
2018-12-09 05:41:25.2533,172.8,54.6,31.5,31.6,45,20.35,7,21140,27.7,3.7,31.5,31.5
2018-12-09 05:41:25.5033,172.8,54.6,31.5,31.6,45,20.31,1,720.8,29,30,31.5,31.5
2018-12-09 05:41:25.7533,172.8,54.6,31.5,31.6,45,20.33,2,720.6,29,30,31.5,31.5
2018-12-09 05:41:26.0033,172.8,54.6,31.5,31.6,45,20.32,61,723.1,717.1,0,31.5,31.5
2018-12-09 05:41:26.2532,172.8,54.6,31.5,31.6,45.1,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:26.5032,172.8,54.6,31.5,31.6,45.1,20.32,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:41:26.7532,172.8,54.6,31.5,31.6,45.1,20.32,3,721,29,27.5,31.5,31.5
2018-12-09 05:41:27.0033,172.8,54.6,31.5,31.6,45,20.32,4,720.9,29,27.5,31.5,31.5
2018-12-09 05:41:27.2533,172.8,54.6,31.5,31.6,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:27.5033,172.8,54.6,31.5,31.6,45,20.32,66,5040,5030,0,31.5,31.5
2018-12-09 05:41:27.7533,172.8,54.6,31.5,31.6,45,20.33,1,721,29,30,31.5,31.5
2018-12-09 05:41:28.0033,172.8,54.6,31.5,31.6,45,20.32,2,720.9,29,30,31.5,31.5
2018-12-09 05:41:28.2533,172.8,54.6,31.5,31.6,45,20.25,65,21210,21200,0,31.5,31.5
2018-12-09 05:41:28.5033,172.8,54.6,31.5,31.6,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:28.7534,172.8,54.6,31.5,31.6,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:29.0034,172.8,54.6,31.5,31.6,45,20.32,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:29.2535,172.8,54.6,31.5,31.6,45,20.32,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:29.5035,172.8,54.6,31.5,31.6,45,20.32,6,21210,27.8,3.7,31.5,31.5
2018-12-09 05:41:29.7535,172.8,54.6,31.5,31.6,45,20.32,7,21210,27.7,3.7,31.5,31.5
2018-12-09 05:41:30.0034,172.8,54.6,31.5,31.6,45,20.32,1,721,29,30,31.5,31.5
2018-12-09 05:41:30.2534,172.8,54.6,31.5,31.6,45,20.32,2,720.9,29,30,31.5,31.5
2018-12-09 05:41:30.5034,172.8,54.6,31.5,31.6,45,20.32,61,723.2,717.2,0,31.5,31.5
2018-12-09 05:41:30.7533,172.8,54.6,31.5,31.6,45,20.33,62,425,425,0,31.5,31.5
2018-12-09 05:41:31.0033,172.8,54.6,31.5,31.6,45,20.32,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:41:31.2533,172.8,54.6,31.5,31.6,45,20.32,3,721,29,27.5,31.5,31.5
2018-12-09 05:41:31.5033,172.8,54.6,31.5,31.6,45,20.32,4,720.9,29,27.5,31.5,31.5
2018-12-09 05:41:31.7533,172.8,54.6,31.5,31.6,45,20.33,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:32.0033,172.8,54.6,31.5,31.6,45.1,20.31,66,5030,5030,0,31.5,31.5
2018-12-09 05:41:32.2533,172.8,54.6,31.5,31.6,45.1,20.32,1,721,29,30,31.5,31.5
2018-12-09 05:41:32.5034,172.8,54.6,31.5,31.6,45,20.32,2,720.9,29,30,31.5,31.5
2018-12-09 05:41:32.7534,172.8,54.6,31.5,31.6,45,20.31,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:33.0034,172.8,54.6,31.5,31.6,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:33.2534,172.8,54.6,31.5,31.6,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:33.5034,172.8,54.6,31.5,31.6,45,20.28,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:33.7533,172.8,54.6,31.5,31.6,45,20.32,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:34.0033,172.8,54.6,31.5,31.6,45,20.34,6,21200,27.8,3.7,31.5,31.5
2018-12-09 05:41:34.2533,172.8,54.6,31.5,31.6,45,20.32,7,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:34.5033,172.8,54.6,31.5,31.6,45,20.32,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:34.7533,172.8,54.6,31.5,31.6,45,20.32,2,721,29,30,31.5,31.5
2018-12-09 05:41:35.0033,172.8,54.6,31.5,31.6,45,20.33,61,723.2,717.2,0,31.5,31.5
2018-12-09 05:41:35.2533,172.8,54.6,31.5,31.6,45.1,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:35.5034,172.8,54.6,31.5,31.6,45.1,20.33,64,32.5,32.8,0,31.5,31.5
2018-12-09 05:41:35.7534,172.8,54.6,31.5,31.6,45.1,20.32,3,721.2,28.7,27.5,31.5,31.5
2018-12-09 05:41:36.0034,172.8,54.6,31.5,31.6,45,20.32,4,721,29,27.5,31.5,31.5
2018-12-09 05:41:36.2534,172.8,54.6,31.5,31.6,45,20.3,65,21210,21210,0,31.5,31.5
2018-12-09 05:41:36.5034,172.8,54.6,31.5,31.6,45,20.32,66,5040,5030,0,31.5,31.5
2018-12-09 05:41:36.7534,172.8,54.6,31.5,31.6,45,20.31,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:37.0034,172.8,54.6,31.5,31.6,45,20.33,2,721,29,30,31.5,31.5
2018-12-09 05:41:37.2534,172.8,54.6,31.5,31.6,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:37.5034,172.8,54.6,31.5,31.6,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:37.7534,172.8,54.6,31.5,31.6,45.1,20.33,63,50,50,0,31.5,31.5
2018-12-09 05:41:38.0034,172.8,54.6,31.5,31.6,45.1,20.33,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:38.2534,172.8,54.6,31.5,31.6,45.1,20.32,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:38.5034,172.8,54.6,31.5,31.6,45,20.32,6,21200,27.8,3.7,31.5,31.5
2018-12-09 05:41:38.7534,172.8,54.6,31.5,31.6,45,20.32,7,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:39.0034,172.8,54.6,31.5,31.6,45,20.33,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:39.2534,172.8,54.6,31.5,31.6,45,20.31,2,721,29,30,31.5,31.5
2018-12-09 05:41:39.5034,172.8,54.6,31.5,31.6,45,20.32,61,723.2,717.3,0,31.5,31.5
2018-12-09 05:41:39.7534,172.8,54.6,31.5,31.6,45,20.31,62,425,425,0,31.5,31.5
2018-12-09 05:41:40.0034,172.8,54.6,31.5,31.6,45,20.31,64,32.5,32.8,0,31.5,31.5
2018-12-09 05:41:40.2534,172.8,54.6,31.5,31.6,45,20.33,3,721.2,28.7,27.5,31.5,31.5
2018-12-09 05:41:40.5034,172.8,54.8,31.5,31.71,45,20.34,4,721,29,27.5,31.5,31.5
2018-12-09 05:41:40.7534,172.8,54.8,31.5,31.71,45.1,20.31,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:41.0034,172.8,54.8,31.5,31.71,45.1,20.33,66,5040,5040,0,31.5,31.5
2018-12-09 05:41:41.2534,172.8,54.8,31.5,31.71,45,20.32,1,721.4,28.7,30,31.5,31.5
2018-12-09 05:41:41.5034,172.8,54.8,31.5,31.71,45,20.31,2,721.1,29,30,31.5,31.5
2018-12-09 05:41:41.7534,172.8,54.8,31.5,31.71,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:42.0034,172.8,54.8,31.5,31.71,45,20.32,51,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:42.2534,172.8,54.8,31.5,31.71,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:42.5034,172.8,54.8,31.5,31.71,45,20.31,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:42.7534,172.8,54.8,31.5,31.71,45,20.33,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:43.0035,172.8,54.8,31.5,31.71,45,20.32,6,21200,27.8,3.7,31.5,31.5
2018-12-09 05:41:43.2535,172.8,54.8,31.5,31.71,45,20.3,7,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:43.5035,172.8,54.8,31.5,31.71,45,20.32,1,721.4,28.7,30,31.5,31.5
2018-12-09 05:41:43.7535,172.8,54.8,31.5,31.71,45,20.34,2,721.1,29,30,31.5,31.5
2018-12-09 05:41:44.0035,172.8,54.8,31.5,31.71,45.1,20.32,61,723.3,717.4,0,31.5,31.5
2018-12-09 05:41:44.2535,172.8,54.8,31.5,31.71,45.1,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:44.5035,172.8,54.8,31.5,31.71,45,20.33,64,32.5,32.8,0,31.5,31.5
2018-12-09 05:41:44.7535,172.8,54.8,31.5,31.71,45,20.32,3,721.4,28.7,27.5,31.5,31.5
2018-12-09 05:41:45.0035,172.8,54.8,31.5,31.71,45,20.33,4,721.1,29,27.5,31.5,31.5
2018-12-09 05:41:45.2535,172.8,54.8,31.5,31.71,45,20.32,65,21210,21210,0,31.5,31.5
2018-12-09 05:41:45.5035,172.8,54.8,31.5,31.71,45,20.32,66,5040,5040,0,31.5,31.5
2018-12-09 05:41:45.7535,172.8,54.8,31.5,31.71,45,20.33,1,721.4,28.7,30,31.5,31.5
2018-12-09 05:41:46.0035,172.8,54.8,31.5,31.71,45,20.32,2,721.1,29,30,31.5,31.5
2018-12-09 05:41:46.2535,172.8,54.8,31.5,31.71,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:46.5035,172.8,54.8,31.5,31.71,45,20.33,51,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:46.7534,172.8,54.8,31.5,31.71,45.1,20.34,63,50,50,0,31.5,31.5
2018-12-09 05:41:47.0034,172.8,54.8,31.5,31.71,45.1,20.33,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:47.2534,172.8,54.8,31.5,31.71,45,20.32,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:47.5034,172.8,54.8,31.5,31.71,45,20.32,6,21200,27.8,3.7,31.5,31.5
2018-12-09 05:41:47.7534,172.8,54.8,31.5,31.71,45,20.32,7,21200,27.7,3.7,31.5,31.5
2018-12-09 05:41:48.0035,172.8,54.8,31.5,31.71,45,20.28,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:48.2535,172.8,54.8,31.5,31.71,45,20.31,2,721.2,29,30,31.5,31.5
2018-12-09 05:41:48.5035,172.8,54.8,31.5,31.71,45,20.32,61,723.4,717.6,0,31.5,31.5
2018-12-09 05:41:48.7535,172.8,54.8,31.5,31.71,45,20.33,62,425,425,0,31.5,31.5
2018-12-09 05:41:49.0035,172.8,54.8,31.5,31.71,45,20.33,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:41:49.2535,172.8,54.8,31.5,31.71,45,20.32,3,721.2,28.7,27.5,31.5,31.5
2018-12-09 05:41:49.5035,172.8,55,31.5,31.83,45,20.32,4,721.2,29,27.5,31.5,31.5
2018-12-09 05:41:49.7535,172.8,55,31.5,31.83,45.1,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:50.0035,172.8,55,31.5,31.83,45,20.33,66,5040,5040,0,31.5,31.5
2018-12-09 05:41:50.2536,172.8,55,31.5,31.83,45,20.32,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:50.5036,172.8,55,31.5,31.83,45,20.32,2,721.2,29,30,31.5,31.5
2018-12-09 05:41:50.7536,172.8,55,31.5,31.83,45,20.32,65,21200,21200,0,31.5,31.5
2018-12-09 05:41:51.0036,172.8,55,31.5,31.83,45,20.32,51,3.68,3.66,0,31.5,31.5
2018-12-09 05:41:51.2536,172.8,55,31.5,31.83,45,20.32,63,50,50,0,31.5,31.5
2018-12-09 05:41:51.5035,172.8,55,31.5,31.83,45,20.3,67,27.8,27.7,0,31.5,31.5
2018-12-09 05:41:51.7535,172.8,55,31.75,31.83,45,20.32,52,3.69,3.66,0,31.5,31.5
2018-12-09 05:41:52.0035,172.8,55,31.75,31.83,45,20.35,6,21200,27.8,3.7,31.5,31.5
2018-12-09 05:41:52.2535,172.8,55,31.75,31.83,45,20.32,7,21210,27.7,3.7,31.5,31.5
2018-12-09 05:41:52.5035,172.8,55,31.75,31.83,45,20.32,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:52.7535,172.8,55,31.75,31.83,45.1,20.3,2,721.2,29,30,31.5,31.5
2018-12-09 05:41:53.0036,172.8,55,31.75,31.83,45,20.33,61,723.5,717.6,0,31.5,31.5
2018-12-09 05:41:53.2536,172.8,55,31.75,31.83,45,20.32,62,425,425,0,31.5,31.5
2018-12-09 05:41:53.5036,172.8,55,31.75,31.83,45,20.31,64,32.5,32.9,0,31.5,31.5
2018-12-09 05:41:53.7536,172.8,55,31.75,31.83,45,20.33,3,721.2,28.7,27.5,31.5,31.5
2018-12-09 05:41:54.0036,172.8,55,31.75,31.83,45,20.32,4,721.2,29,27.5,31.5,31.5
2018-12-09 05:41:54.2535,172.8,55,31.75,31.83,45,20.34,65,21190,21200,0,31.5,31.5
2018-12-09 05:41:54.5036,172.8,55.1,31.75,31.89,45,20.32,66,5040,5030,0,31.5,31.5
2018-12-09 05:41:54.7536,172.8,55.1,31.75,31.89,45,20.32,1,721.2,28.7,30,31.5,31.5
2018-12-09 05:41:55.0036,172.8,55.1,31.75,31.89,45,20.34,2,721.2,29,30,31.5,31.5
2018-12-09 05:41:55.2536,172.8,55.1,31.75,31.89,45,20.32,65,21190,21200,0,32,31.5
2018-12-09 05:41:55.5036,172.8,55.1,32,31.89,45,20.32,51,3.69,3.66,0,32,31.5
2018-12-09 05:41:55.7536,172.8,55.1,32,31.89,45,20.32,63,50,50,0,32,31.5
2018-12-09 05:41:56.0036,172.8,55.1,32,31.89,45,20.33,67,27.8,27.7,0,32,31.5
2018-12-09 05:41:56.2536,172.8,55.1,32,31.89,45,20.32,52,3.69,3.66,0,32,31.5
2018-12-09 05:41:56.5036,172.8,55.1,32,31.89,45,20.32,6,21190,27.8,3.7,32,31.5
2018-12-09 05:41:56.7536,172.8,55.2,32,31.94,45,20.33,7,21200,27.7,3.7,32,31.5
2018-12-09 05:41:57.0036,172.8,55.2,32,31.94,45,20.32,1,721.5,28.6,30,32,31.5
2018-12-09 05:41:57.2536,172.8,55.2,32,31.94,45,20.33,2,721.3,29,30,32,31.5
2018-12-09 05:41:57.5036,172.8,55.2,32,31.94,45,20.32,61,723.6,717.6,0,32,31.5
2018-12-09 05:41:57.7536,172.8,55.2,32,31.94,45,20.32,62,425,425,0,32,31.5
2018-12-09 05:41:58.0036,172.8,55.2,32,31.94,45,20.34,64,32.4,32.8,0,32,31.5
2018-12-09 05:41:58.2536,172.8,55.2,32,31.94,45,20.32,3,721.5,28.6,27.5,32,31.5
2018-12-09 05:41:58.5036,172.8,55.2,32,31.94,45,20.32,4,721.3,29,27.5,32,31.5
2018-12-09 05:41:58.7536,172.8,55.2,32,31.94,45,20.31,65,21180,21190,0,32,31.5
2018-12-09 05:41:59.0036,172.8,55.2,32,31.94,45,20.32,66,5030,5040,0,32,31.5
2018-12-09 05:41:59.2536,172.8,55.2,32,31.94,45,20.32,1,721.5,28.6,30,32,31.5
2018-12-09 05:41:59.5036,172.8,55.2,32,31.94,45,20.32,2,721.3,29,30,32,31.5
2018-12-09 05:41:59.7536,172.8,55.2,32,31.94,45,20.31,65,21180,21190,0,32,31.5
2018-12-09 05:42:00.0036,172.8,55.2,32,31.94,45,20.32,51,3.69,3.66,0,32,31.5
2018-12-09 05:42:00.2536,172.8,55.2,32,31.94,45,20.33,63,50,50,0,32,31.5
2018-12-09 05:42:00.5037,172.8,55.2,32,31.94,45,20.32,67,27.8,27.7,0,32,31.5
2018-12-09 05:42:00.7537,172.8,55.2,32,31.94,45,20.32,52,3.69,3.66,0,32,31.5
2018-12-09 05:42:01.0037,172.8,55.2,32,31.94,45,20.33,6,21180,27.8,3.7,32,31.5
2018-12-09 05:42:01.2537,172.8,55.2,32,31.94,45,20.29,7,21190,27.7,3.7,32,31.5
2018-12-09 05:42:01.5037,172.8,55.2,32,31.94,45,20.32,1,721.5,28.6,30,32,31.5
2018-12-09 05:42:01.7536,172.8,55.2,32,31.94,45,20.32,2,721.3,29,30,32,31.5
2018-12-09 05:42:02.0037,172.8,55.2,32,31.94,45,20.32,61,723.7,717.7,0,32,31.5
2018-12-09 05:42:02.2537,172.8,55.2,32,31.94,45,20.29,62,425,425,0,32,31.5
2018-12-09 05:42:02.5037,172.8,55.2,32,31.94,45,20.31,64,32.4,32.8,0,32,32
2018-12-09 05:42:02.7537,172.8,55.2,32,31.94,45,20.32,3,721.6,28.6,27.5,32,32
2018-12-09 05:42:03.0037,172.8,55.2,32,31.94,45,20.38,4,721.5,29,27.5,32,32
2018-12-09 05:42:03.2537,172.8,55.2,32,31.94,45,20.33,65,21180,21190,0,32,32
2018-12-09 05:42:03.5036,172.8,55.2,32,31.94,45,20.33,66,5040,5030,0,32,32
2018-12-09 05:42:03.7536,172.8,55.2,32,31.94,45,20.31,1,721.6,28.6,30,32,32
2018-12-09 05:42:04.0036,172.8,55.2,32,31.94,45,20.32,2,721.5,29,30,32,32
2018-12-09 05:42:04.2537,172.8,55.2,32,31.94,45,20.31,65,21190,21200,0,32,32
2018-12-09 05:42:04.5037,172.8,55.2,32,31.94,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:04.7537,172.8,55.2,32,31.94,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:05.0037,172.8,55.2,32,31.94,45,20.31,67,27.8,27.7,0,32,32
2018-12-09 05:42:05.2537,172.8,55.2,32,31.94,45,20.32,52,3.69,3.66,0,32,32
2018-12-09 05:42:05.5037,172.8,55.2,32,31.94,45,20.32,6,21190,27.8,3.7,32,32
2018-12-09 05:42:05.7537,172.8,55.2,32,31.94,45,20.32,7,21190,27.7,3.7,32,32
2018-12-09 05:42:06.0037,172.8,55.2,32,31.94,45,20.32,1,721.6,28.6,30,32,32
2018-12-09 05:42:06.2537,172.8,55.2,32,31.94,45,20.31,2,721.5,29,30,32,32
2018-12-09 05:42:06.5037,172.8,55.2,32,31.94,45,20.32,61,723.6,717.8,0,32,32
2018-12-09 05:42:06.7538,172.8,55.2,32,31.94,45,20.33,62,425,425,0,32,32
2018-12-09 05:42:07.0038,172.8,55.2,32,31.94,45,20.32,64,32.4,32.8,0,32,32
2018-12-09 05:42:07.2538,172.8,55.2,32,31.94,45.1,20.3,3,721.6,28.6,27.5,32,32
2018-12-09 05:42:07.5038,172.8,55.2,32,31.94,45,20.3,4,721.5,29,27.5,32,32
2018-12-09 05:42:07.7538,172.8,55.2,32,31.94,45,20.33,65,21190,21200,0,32,32
2018-12-09 05:42:08.0038,172.8,55.2,32,31.94,45,20.35,66,5040,5040,0,32,32
2018-12-09 05:42:08.2537,172.8,55.2,32,31.94,45,20.33,1,721.6,28.6,30,32,32
2018-12-09 05:42:08.5037,172.8,55.2,32,31.94,45,20.32,2,721.5,29,30,32,32
2018-12-09 05:42:08.7537,172.8,55.2,32,31.94,45,20.3,65,21190,21190,0,32,32
2018-12-09 05:42:09.0037,172.8,55.2,32,31.94,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:09.2537,172.8,55.2,32,31.94,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:09.5037,172.8,55.2,32,31.94,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:09.7537,172.8,55.2,32,31.94,45,20.32,52,3.69,3.66,0,32,32
2018-12-09 05:42:10.0037,172.8,55.2,32,31.94,45,20.3,6,21190,27.8,3.7,32,32
2018-12-09 05:42:10.2537,172.8,55.2,32,31.94,45.1,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:10.5038,172.8,55.2,32,31.94,45,20.32,1,721.7,28.6,30,32,32
2018-12-09 05:42:10.7538,172.8,55.2,32,31.94,45,20.33,2,721.6,29,30,32,32
2018-12-09 05:42:11.0038,172.8,55.2,32,31.94,45,20.34,61,723.7,717.8,0,32,32
2018-12-09 05:42:11.2538,172.8,55.2,32,31.94,45,20.32,62,425,425,0,32,32
2018-12-09 05:42:11.5038,172.8,55.2,32,31.94,45,20.32,64,32.4,32.8,0,32,32
2018-12-09 05:42:11.7538,172.8,55.2,32,31.94,45,20.32,3,721.7,28.6,27.5,32,32
2018-12-09 05:42:12.0038,172.8,55.2,32,31.94,45,20.32,4,721.6,29,27.5,32,32
2018-12-09 05:42:12.2538,172.8,55.2,32,31.94,45,20.32,65,21190,21200,0,32,32
2018-12-09 05:42:12.5038,172.8,55.2,32,31.94,45,20.32,66,5040,5040,0,32,32
2018-12-09 05:42:12.7538,172.8,55.2,32,31.94,45,20.31,1,721.7,28.6,30,32,32
2018-12-09 05:42:13.0038,172.8,55.2,32,31.94,45,20.31,2,721.6,29,30,32,32
2018-12-09 05:42:13.2538,172.8,55.2,32,31.94,45,20.32,65,21190,21200,0,32,32
2018-12-09 05:42:13.5038,172.8,55.2,32,31.94,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:13.7538,172.8,55.2,32,31.94,45,20.33,63,50,50,0,32,32
2018-12-09 05:42:14.0038,172.8,55.2,32,31.94,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:14.2538,172.8,55.2,32,31.94,45,20.32,52,3.69,3.66,0,32,32
2018-12-09 05:42:14.5038,172.8,55.2,32,31.94,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:14.7538,172.8,55.2,32,31.94,45,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:15.0038,172.8,55.2,32,31.94,45,20.32,1,721.7,28.6,30,32,32
2018-12-09 05:42:15.2538,172.8,55.2,32,31.94,45,20.32,2,721.6,29,30,32,32
2018-12-09 05:42:15.5038,172.8,55.2,32,31.94,45,20.3,61,723.9,718,0,32,32
2018-12-09 05:42:15.7538,172.8,55.2,32,31.94,45,20.32,62,425,425,0,32,32
2018-12-09 05:42:16.0038,172.8,55.2,32,31.94,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:16.2538,172.8,55.2,32,31.94,45,20.32,3,721.7,28.6,27.5,32,32
2018-12-09 05:42:16.5038,172.8,55.2,32,31.94,45,20.33,4,721.6,29,27.5,32,32
2018-12-09 05:42:16.7539,172.8,55.2,32,31.94,45,20.3,65,21200,21200,0,32,32
2018-12-09 05:42:17.0039,172.8,55.2,32,31.94,45,20.32,66,5030,5030,0,32,32
2018-12-09 05:42:17.2538,172.8,55.2,32,31.94,45,20.32,1,721.8,28.6,30,32,32
2018-12-09 05:42:17.5038,172.8,55.2,32,31.94,45,20.32,2,721.6,29,30,32,32
2018-12-09 05:42:17.7538,172.8,55.2,32,31.94,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:18.0037,172.8,55.2,32,31.94,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:18.2537,172.8,55.2,32,31.94,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:18.5038,172.8,55.2,32,31.94,45,20.37,67,27.8,27.7,0,32,32
2018-12-09 05:42:18.7539,172.8,55.2,32,31.94,45.1,20.3,52,3.69,3.66,0,32,32
2018-12-09 05:42:19.0039,172.8,55.2,32,31.94,45.1,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:19.2540,172.8,55.2,32,31.94,45.1,20.33,7,21200,27.7,3.7,32,32
2018-12-09 05:42:19.5039,172.8,55.2,32,31.94,45,20.31,1,721.8,28.6,30,32,32
2018-12-09 05:42:19.7539,172.8,55.2,32,31.94,45,20.32,2,721.6,29,30,32,32
2018-12-09 05:42:20.0039,172.8,55.2,32,31.94,45,20.32,61,723.9,718,0,32,32
2018-12-09 05:42:20.2539,172.8,55.2,32,31.94,45,20.33,62,425,425,0,32,32
2018-12-09 05:42:20.5039,172.8,55.2,32,31.94,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:20.7539,172.8,55.2,32,31.94,45,20.3,3,721.8,28.6,27.5,32,32
2018-12-09 05:42:21.0038,172.8,55.2,32,31.94,45,20.32,4,721.6,29,27.5,32,32
2018-12-09 05:42:21.2538,172.8,55.2,32,31.94,45.1,20.33,65,21200,21200,0,32,32
2018-12-09 05:42:21.5038,172.8,55.2,32,31.94,45,20.32,66,5040,5040,0,32,32
2018-12-09 05:42:21.7539,172.8,55.2,32,31.94,45.1,20.32,1,721.8,28.6,30,32,32
2018-12-09 05:42:22.0039,172.8,55.2,32,31.94,45.1,20.32,2,721.6,29,30,32,32
2018-12-09 05:42:22.2539,172.8,55.2,32,31.94,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:22.5039,172.8,55.2,32,31.94,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:22.7539,172.8,55.2,32,31.94,45,20.33,63,50,50,0,32,32
2018-12-09 05:42:23.0039,172.8,55.2,32,31.94,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:23.2539,172.8,55.2,32,31.94,45,20.32,52,3.69,3.66,0,32,32
2018-12-09 05:42:23.5039,172.8,55.2,32,31.94,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:23.7538,172.8,55.2,32,31.94,45,20.33,7,21200,27.7,3.7,32,32
2018-12-09 05:42:24.0038,172.8,55.2,32,31.94,45,20.32,1,721.8,28.6,30,32,32
2018-12-09 05:42:24.2538,172.8,55.2,32,31.94,45.1,20.33,2,721.6,29,30,32,32
2018-12-09 05:42:24.5038,172.8,55.2,32,31.94,45,20.32,61,724,718.1,0,32,32
2018-12-09 05:42:24.7538,172.8,55.2,32,31.94,45,20.33,62,425,425,0,32,32
2018-12-09 05:42:25.0039,172.8,55.2,32,31.94,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:25.2539,172.8,55.2,32,31.94,45,20.34,3,721.9,28.6,27.5,32,32
2018-12-09 05:42:25.5039,172.8,55.2,32,31.94,45,20.32,4,721.8,29,27.5,32,32
2018-12-09 05:42:25.7539,172.8,55.2,32,31.94,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:26.0039,172.8,55.2,32,31.94,45,20.33,66,5030,5030,0,32,32
2018-12-09 05:42:26.2539,172.8,55.2,32,31.94,45,20.31,1,721.9,28.6,30,32,32
2018-12-09 05:42:26.5039,172.8,55.2,32,31.94,45,20.32,2,721.8,29,30,32,32
2018-12-09 05:42:26.7539,172.8,55.2,32,31.94,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:27.0039,172.8,55.2,32,31.94,45,20.34,51,3.69,3.67,0,32,32
2018-12-09 05:42:27.2539,172.8,55.2,32,31.94,45.1,20.32,63,50,50,0,32,32
2018-12-09 05:42:27.5039,172.8,55.2,32,31.94,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:27.7539,172.8,55.2,32,31.94,45.1,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:28.0038,172.8,55.2,32,31.94,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:28.2538,172.8,55.2,32,31.94,45,20.31,7,21200,27.7,3.7,32,32
2018-12-09 05:42:28.5038,172.8,55.2,32,31.94,45,20.32,1,721.9,28.6,30,32,32
2018-12-09 05:42:28.7538,172.8,55.3,32,32,45,20.29,2,721.8,29,30,32,32
2018-12-09 05:42:29.0038,172.8,55.3,32,32,44.9,20.34,61,724.1,718.1,0,32,32
2018-12-09 05:42:29.2538,172.8,55.3,32,32,45,20.31,62,425,425,0,32,32
2018-12-09 05:42:29.5039,172.8,55.3,32,32,45,20.32,64,32.4,32.8,0,32,32
2018-12-09 05:42:29.7539,172.8,55.4,32,32.06,45,20.32,3,721.9,28.6,27.5,32,32
2018-12-09 05:42:30.0039,172.8,55.4,32,32.06,45,20.32,4,721.8,29,27.5,32,32
2018-12-09 05:42:30.2539,172.8,55.4,32,32.06,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:30.5039,172.8,55.4,32,32.06,45,20.31,66,5030,5030,0,32,32
2018-12-09 05:42:30.7539,172.8,55.4,32,32.06,45.1,20.31,1,721.9,28.6,30,32,32
2018-12-09 05:42:31.0039,172.8,55.4,32,32.06,45,20.33,2,721.8,29,30,32,32
2018-12-09 05:42:31.2540,172.8,55.4,32,32.06,45,20.34,65,21200,21200,0,32,32
2018-12-09 05:42:31.5040,172.8,55.4,32,32.06,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:31.7540,172.8,55.4,32,32.06,45,20.29,63,50,50,0,32,32
2018-12-09 05:42:32.0040,172.8,55.4,32,32.06,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:32.2540,172.8,55.4,32,32.06,45,20.3,52,3.69,3.67,0,32,32
2018-12-09 05:42:32.5040,172.8,55.4,32,32.06,45,20.32,6,21210,27.8,3.7,32,32
2018-12-09 05:42:32.7540,172.8,55.4,32,32.06,45,20.36,7,21200,27.7,3.7,32,32
2018-12-09 05:42:33.0040,172.8,55.4,32,32.06,45,20.33,1,722,28.6,30,32,32
2018-12-09 05:42:33.2540,172.8,55.4,32,32.06,45.1,20.32,2,722,29,30,32,32
2018-12-09 05:42:33.5040,172.8,55.4,32,32.06,45.1,20.33,61,724.1,718.2,0,32,32
2018-12-09 05:42:33.7540,172.8,55.4,32,32.06,45,20.32,62,425,425,0,32,32
2018-12-09 05:42:34.0040,172.8,55.4,32,32.06,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:34.2540,172.8,55.4,32,32.06,45,20.29,3,722,28.6,27.5,32,32
2018-12-09 05:42:34.5041,172.8,55.4,32,32.06,45,20.33,4,722,29,27.5,32,32
2018-12-09 05:42:34.7541,172.8,55.4,32,32.06,45,20.31,65,21200,21200,0,32,32
2018-12-09 05:42:35.0041,172.8,55.4,32,32.06,45,20.32,66,5030,5030,0,32,32
2018-12-09 05:42:35.2541,172.8,55.4,32,32.06,45,20.32,1,722,28.6,30,32,32
2018-12-09 05:42:35.5041,172.8,55.4,32,32.06,45,20.33,2,722,29,30,32,32
2018-12-09 05:42:35.7541,172.8,55.4,32,32.06,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:36.0040,172.8,55.4,32,32.06,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:36.2540,172.8,55.4,32,32.06,45.1,20.31,63,50,50,0,32,32
2018-12-09 05:42:36.5040,172.8,55.4,32,32.06,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:36.7540,172.8,55.4,32,32.06,45,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:37.0040,172.8,55.4,32,32.06,45,20.28,6,21200,27.8,3.7,32,32
2018-12-09 05:42:37.2540,172.8,55.4,32,32.06,45,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:37.5040,172.8,55.4,32,32.06,45,20.32,1,722,28.6,30,32,32
2018-12-09 05:42:37.7541,172.8,55.4,32,32.06,45,20.34,2,722,29,30,32,32
2018-12-09 05:42:38.0040,172.8,55.4,32,32.06,45,20.33,61,724.2,718.3,0,32,32
2018-12-09 05:42:38.2540,172.8,55.4,32,32.06,45,20.32,62,425,425,0,32,32
2018-12-09 05:42:38.5040,172.8,55.4,32,32.06,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:38.7540,172.8,55.4,32,32.06,45,20.38,3,722.2,28.7,27.5,32,32
2018-12-09 05:42:39.0040,172.8,55.4,32,32.06,45,20.33,4,722,29,27.5,32,32
2018-12-09 05:42:39.2541,172.8,55.4,32,32.06,45.1,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:39.5041,172.8,55.4,32,32.06,45.1,20.32,66,5030,5030,0,32,32
2018-12-09 05:42:39.7541,172.8,55.4,32,32.06,45.1,20.32,1,722.2,28.7,30,32,32
2018-12-09 05:42:40.0041,172.8,55.4,32,32.06,45.1,20.32,2,722,29,30,32,32
2018-12-09 05:42:40.2541,172.8,55.4,32,32.06,45,20.31,65,21200,21200,0,32,32
2018-12-09 05:42:40.5041,172.8,55.4,32,32.06,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:40.7540,172.8,55.4,32,32.06,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:41.0040,172.8,55.4,32,32.06,45,20.3,67,27.8,27.7,0,32,32
2018-12-09 05:42:41.2540,172.8,55.4,32,32.06,45,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:41.5040,172.8,55.4,32,32.06,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:41.7540,172.8,55.4,32,32.06,45,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:42.0041,172.8,55.4,32,32.06,45,20.32,1,722.2,28.7,30,32,32
2018-12-09 05:42:42.2541,172.8,55.4,32,32.06,45.1,20.32,2,722,29,30,32,32
2018-12-09 05:42:42.5042,172.8,55.4,32,32.06,45.1,20.32,61,724.1,718.4,0,32,32
2018-12-09 05:42:42.7543,172.8,55.4,32,32.06,45.1,20.3,62,425,425,0,32,32
2018-12-09 05:42:43.0043,172.8,55.4,32,32.06,45,20.32,64,32.4,32.8,0,32,32
2018-12-09 05:42:43.2542,172.8,55.4,32,32.06,45,20.32,3,722.2,28.7,27.5,32,32
2018-12-09 05:42:43.5041,172.8,55.4,32,32.06,45,20.31,4,722,29,27.5,32,32
2018-12-09 05:42:43.7541,172.8,55.4,32,32.06,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:44.0041,172.8,55.4,32,32.06,45,20.33,66,5040,5040,0,32,32
2018-12-09 05:42:44.2540,172.8,55.4,32,32.06,45,20.33,1,722.2,28.7,30,32,32
2018-12-09 05:42:44.5040,172.8,55.4,32,32.06,45,20.3,2,722,29,30,32,32
2018-12-09 05:42:44.7540,172.8,55.4,32,32.06,45,20.33,65,21210,21210,0,32,32
2018-12-09 05:42:45.0040,172.8,55.4,32,32.06,45,20.34,51,3.69,3.67,0,32,32
2018-12-09 05:42:45.2540,172.8,55.4,32,32.06,45,20.31,63,50,50,0,32,32
2018-12-09 05:42:45.5040,172.8,55.4,32,32.06,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:45.7540,172.8,55.4,32,32.06,45.1,20.33,52,3.69,3.67,0,32,32
2018-12-09 05:42:46.0041,172.8,55.4,32,32.06,45,20.31,6,21210,27.8,3.7,32,32
2018-12-09 05:42:46.2541,172.8,55.4,32,32.06,45,20.33,7,21200,27.7,3.7,32,32
2018-12-09 05:42:46.5042,172.8,55.4,32,32.06,45,20.32,1,722.2,28.6,30,32,32
2018-12-09 05:42:46.7542,172.8,55.4,32,32.06,45,20.34,2,722,29,30,32,32
2018-12-09 05:42:47.0043,172.8,55.4,32,32.06,45,20.33,61,724.3,718.3,0,32,32
2018-12-09 05:42:47.2542,172.8,55.4,32,32.06,45,20.33,62,425,425,0,32,32
2018-12-09 05:42:47.5042,172.8,55.4,32,32.06,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:42:47.7541,172.8,55.4,32,32.06,45,20.32,3,722.2,28.6,27.5,32,32
2018-12-09 05:42:48.0041,172.8,55.4,32,32.06,45,20.34,4,722,29,27.5,32,32
2018-12-09 05:42:48.2541,172.8,55.4,32,32.06,45.1,20.31,65,21210,21210,0,32,32
2018-12-09 05:42:48.5041,172.8,55.4,32,32.06,45.1,20.32,66,5030,5030,0,32,32
2018-12-09 05:42:48.7542,172.8,55.4,32,32.06,45.1,20.33,1,722.2,28.6,30,32,32
2018-12-09 05:42:49.0042,172.8,55.4,32,32.06,45.1,20.34,2,722,29,30,32,32
2018-12-09 05:42:49.2542,172.8,55.4,32,32.06,45.1,20.32,65,21210,21210,0,32,32
2018-12-09 05:42:49.5042,172.8,55.5,32,32.12,45,20.31,51,3.69,3.67,0,32,32
2018-12-09 05:42:49.7541,172.8,55.5,32,32.12,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:50.0041,172.8,55.5,32,32.12,45,20.33,67,27.8,27.7,0,32,32
2018-12-09 05:42:50.2541,172.8,55.5,32,32.12,45,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:50.5041,172.8,55.5,32,32.12,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:50.7542,172.8,55.5,32,32.12,45,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:51.0042,172.8,55.5,32,32.12,45,20.31,1,722.2,28.6,30,32,32
2018-12-09 05:42:51.2542,172.8,55.5,32,32.12,45.1,20.3,2,722,29,30,32,32
2018-12-09 05:42:51.5042,172.8,55.5,32,32.12,45.1,20.33,61,724.4,718.5,0,32,32
2018-12-09 05:42:51.7542,172.8,55.5,32,32.12,45.1,20.33,62,425,425,0,32,32
2018-12-09 05:42:52.0042,172.8,55.5,32,32.12,45,20.32,64,32.4,32.8,0,32,32
2018-12-09 05:42:52.2542,172.8,55.5,32,32.12,45,20.32,3,722.2,28.6,27.5,32,32
2018-12-09 05:42:52.5042,172.8,55.5,32,32.12,45,20.33,4,722,29,27.5,32,32
2018-12-09 05:42:52.7542,172.8,55.5,32,32.12,45,20.33,65,21200,21200,0,32,32
2018-12-09 05:42:53.0042,172.8,55.5,32,32.12,45,20.32,66,5040,5040,0,32,32
2018-12-09 05:42:53.2541,172.8,55.5,32,32.12,45,20.33,1,722.2,28.6,30,32,32
2018-12-09 05:42:53.5042,172.8,55.5,32,32.12,45,20.32,2,722.2,29,30,32,32
2018-12-09 05:42:53.7542,172.8,55.5,32,32.12,45,20.33,65,21200,21210,0,32,32
2018-12-09 05:42:54.0042,172.8,55.5,32,32.12,45.1,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:42:54.2543,172.8,55.5,32,32.12,45,20.32,63,50,50,0,32,32
2018-12-09 05:42:54.5042,172.8,55.5,32,32.12,45,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:42:54.7542,172.8,55.5,32,32.12,45.1,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:55.0042,172.8,55.5,32,32.12,45.1,20.31,6,21200,27.8,3.7,32,32
2018-12-09 05:42:55.2541,172.8,55.5,32,32.12,45,20.32,7,21200,27.7,3.7,32,32
2018-12-09 05:42:55.5041,172.8,55.5,32,32.12,45,20.33,1,722.2,28.6,30,32,32
2018-12-09 05:42:55.7542,172.8,55.5,32,32.12,45,20.32,2,722.2,29,30,32,32
2018-12-09 05:42:56.0042,172.8,55.5,32,32.12,45,20.32,61,724.4,718.5,0,32,32
2018-12-09 05:42:56.2542,172.8,55.5,32,32.12,45,20.34,62,425,425,0,32,32
2018-12-09 05:42:56.5043,172.8,55.6,32,32.18,45,20.31,64,32.5,32.8,0,32,32
2018-12-09 05:42:56.7543,172.8,55.6,32,32.18,45,20.33,3,722.2,28.6,27.5,32,32
2018-12-09 05:42:57.0043,172.8,55.6,32,32.18,45,20.33,4,722.2,29,27.5,32,32
2018-12-09 05:42:57.2542,172.8,55.6,32,32.18,45.1,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:57.5043,172.8,55.6,32,32.18,45,20.35,66,5050,5050,0,32,32
2018-12-09 05:42:57.7543,172.8,55.6,32,32.18,45,20.32,1,722.2,28.6,30,32,32
2018-12-09 05:42:58.0043,172.8,55.6,32,32.18,45,20.32,2,722.2,29,30,32,32
2018-12-09 05:42:58.2543,172.8,55.6,32,32.18,45.1,20.32,65,21200,21200,0,32,32
2018-12-09 05:42:58.5043,172.8,55.6,32,32.18,45,20.3,51,3.69,3.67,0,32,32
2018-12-09 05:42:58.7543,172.8,55.6,32,32.18,45,20.33,63,50,50,0,32,32
2018-12-09 05:42:59.0043,172.8,55.6,32,32.18,45,20.33,67,27.8,27.7,0,32,32
2018-12-09 05:42:59.2542,172.8,55.6,32,32.18,45,20.32,52,3.69,3.67,0,32,32
2018-12-09 05:42:59.5042,172.8,55.6,32,32.18,45,20.32,6,21200,27.8,3.7,32,32
2018-12-09 05:42:59.7542,172.8,55.6,32,32.18,45,20.33,7,21200,27.7,3.7,32,32
2018-12-09 05:43:00.0042,172.8,55.6,32,32.18,45.1,20.32,1,722.2,28.6,30,32,32
2018-12-09 05:43:00.2542,172.8,55.6,32,32.18,45.1,20.33,2,722.2,29,30,32,32
2018-12-09 05:43:00.5042,172.8,55.6,32,32.18,45.1,20.33,61,724.5,718.6,0,32,32
2018-12-09 05:43:00.7542,172.8,55.6,32,32.18,45,20.33,62,425,425,0,32,32
2018-12-09 05:43:01.0042,172.8,55.6,32,32.18,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:43:01.2543,172.8,55.6,32,32.18,45,20.32,3,722.3,28.6,27.5,32,32
2018-12-09 05:43:01.5043,172.8,55.6,32,32.18,45,20.31,4,722.4,29,27.5,32,32
2018-12-09 05:43:01.7543,172.8,55.6,32,32.18,45,20.32,65,21200,21200,0,32,32
2018-12-09 05:43:02.0044,172.8,55.6,32,32.18,45,20.32,66,5050,5050,0,32,32
2018-12-09 05:43:02.2544,172.8,55.6,32,32.18,45,20.34,1,722.3,28.6,30,32,32
2018-12-09 05:43:02.5044,172.8,55.6,32,32.18,45,20.33,2,722.4,29,30,32,32
2018-12-09 05:43:02.7544,172.8,55.8,32,32.29,45,20.32,65,21210,21210,0,32,32
2018-12-09 05:43:03.0044,172.8,55.8,32,32.29,45,20.32,51,3.69,3.67,0,32,32
2018-12-09 05:43:03.2544,172.8,55.8,32,32.29,45.1,20.33,63,50,50,0,32,32
2018-12-09 05:43:03.5043,172.8,55.8,32,32.29,45.1,20.32,67,27.8,27.7,0,32,32
2018-12-09 05:43:03.7543,172.8,56,32,32.41,45.1,20.33,52,3.69,3.67,0,32,32
2018-12-09 05:43:04.0043,172.8,56,32,32.41,45,20.32,6,21210,27.8,3.7,32,32
2018-12-09 05:43:04.2543,172.8,56,32,32.41,45,20.32,7,21210,27.7,3.7,32,32
2018-12-09 05:43:04.5043,172.8,56,32,32.41,45,20.32,1,722.3,28.6,30,32,32
2018-12-09 05:43:04.7543,172.8,56,32,32.41,45,20.32,2,722.4,29,30,32,32
2018-12-09 05:43:05.0044,172.8,56,32,32.41,45,20.3,61,724.6,718.6,0,32,32
2018-12-09 05:43:05.2544,172.8,56,32,32.41,45,20.32,62,425,425,0,32,32
2018-12-09 05:43:05.5044,172.8,56,32,32.41,45,20.32,64,32.5,32.9,0,32,32
2018-12-09 05:43:05.7544,172.8,56,32.25,32.41,45,20.32,3,722.3,28.6,27.5,32,32
2018-12-09 05:43:06.0044,172.8,56,32.25,32.41,45,20.31,4,722.4,29,27.5,32,32
2018-12-09 05:43:06.2543,172.8,56,32.25,32.41,45.1,20.31,65,21210,21210,0,32,32
2018-12-09 05:43:06.5043,172.8,56,32.25,32.41,45.1,20.32,66,5040,5040,0,32,32
2018-12-09 05:43:06.7543,172.8,56,32.25,32.41,45,20.31,1,722.3,28.6,30,32,32
2018-12-09 05:43:07.0043,172.8,56,32.25,32.41,45,20.33,2,722.4,29,30,32,32
2018-12-09 05:43:07.2543,172.8,56,32.25,32.41,45,20.32,65,21190,21200,0,32,32
2018-12-09 05:43:07.5044,172.8,56,32.25,32.41,45,20.33,51,3.69,3.67,0,32,32
2018-12-09 05:43:07.7544,172.8,56,32.25,32.41,45,20.33,63,50,50,0,32,32
2018-12-09 05:43:08.0044,172.8,56,32.25,32.41,45,20.32,67,27.8,27.7,0,32.5,32
2018-12-09 05:43:08.2544,172.8,56,32.25,32.41,45,20.32,52,3.69,3.67,0,32.5,32
2018-12-09 05:43:08.5044,172.8,56,32.5,32.41,45,20.32,6,21190,27.8,3.7,32.5,32
2018-12-09 05:43:08.7544,172.8,56,32.5,32.41,45,20.3,7,21210,27.7,3.7,32.5,32
2018-12-09 05:43:09.0044,172.8,56,32.5,32.41,45,20.32,1,722.6,28.6,30,32.5,32
2018-12-09 05:43:09.2544,172.8,56,32.5,32.41,45,20.33,2,722.4,29,30,32.5,32
2018-12-09 05:43:09.5044,172.8,56,32.5,32.41,45,20.32,61,724.7,718.7,0,32.5,32
2018-12-09 05:43:09.7544,172.8,56,32.5,32.41,45,20.33,62,425,425,0,32.5,32
2018-12-09 05:43:10.0044,172.8,56,32.5,32.41,45,20.32,64,32.5,32.9,0,32.5,32
2018-12-09 05:43:10.2544,172.8,56,32.5,32.41,45,20.32,3,722.6,28.6,27.5,32.5,32
2018-12-09 05:43:10.5044,172.8,56,32.5,32.41,45,20.32,4,722.4,29,27.5,32.5,32
2018-12-09 05:43:10.7544,172.8,56,32.5,32.41,45,20.32,65,21190,21200,0,32.5,32
2018-12-09 05:43:11.0044,172.8,56,32.5,32.41,45,20.32,66,5040,5040,0,32.5,32
2018-12-09 05:43:11.2544,172.8,56,32.5,32.41,45,20.33,1,722.6,28.6,30,32.5,32
2018-12-09 05:43:11.5044,172.8,56,32.5,32.41,45,20.32,2,722.4,29,30,32.5,32
2018-12-09 05:43:11.7544,172.8,56,32.5,32.41,45,20.33,65,21190,21200,0,32.5,32
2018-12-09 05:43:12.0044,172.8,56,32.5,32.41,45,20.32,51,3.69,3.67,0,32.5,32
2018-12-09 05:43:12.2544,172.8,56,32.5,32.41,45,20.32,63,50,50,0,32.5,32
2018-12-09 05:43:12.5044,172.8,56,32.5,32.41,45,20.32,67,27.8,27.7,0,32.5,32
2018-12-09 05:43:12.7544,172.8,56,32.5,32.41,45,20.35,52,3.69,3.67,0,32.5,32
2018-12-09 05:43:13.0044,172.8,56,32.5,32.41,45,20.32,6,21180,27.8,3.7,32.5,32
2018-12-09 05:43:13.2544,172.8,56,32.5,32.41,45,20.33,7,21190,27.7,3.7,32.5,32
2018-12-09 05:43:13.5044,172.8,56,32.5,32.41,45,20.32,1,722.6,28.6,30,32.5,32
2018-12-09 05:43:13.7545,172.8,56,32.5,32.41,44.9,20.32,2,722.4,29,30,32.5,32
2018-12-09 05:43:14.0045,172.8,56,32.5,32.41,45,20.32,61,724.7,718.8,0,32.5,32
2018-12-09 05:43:14.2545,172.8,56,32.5,32.41,45,20.32,62,425,425,0,32.5,32
2018-12-09 05:43:14.5045,172.8,56,32.5,32.41,45,20.32,64,32.4,32.8,0,32.5,32
2018-12-09 05:43:14.7545,172.8,56,32.5,32.41,45,20.32,3,722.6,28.6,27.5,32.5,32
2018-12-09 05:43:15.0045,172.8,56,32.5,32.41,45,20.32,4,722.4,29,27.5,32.5,32
2018-12-09 05:43:15.2545,172.8,56,32.5,32.41,45,20.32,65,21190,21200,0,32.5,32.5
2018-12-09 05:43:15.5045,172.8,56,32.5,32.41,45.1,20.31,66,5030,5040,0,32.5,32.5
2018-12-09 05:43:15.7545,172.8,56,32.5,32.41,45,20.32,1,722.7,28.6,30,32.5,32.5
2018-12-09 05:43:16.0045,172.8,56,32.5,32.41,45,20.32,2,722.5,29,30,32.5,32.5
2018-12-09 05:43:16.2545,172.8,56,32.5,32.41,45,20.35,65,21180,21190,0,32.5,32.5
2018-12-09 05:43:16.5045,172.8,56,32.5,32.41,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:16.7545,172.8,56,32.5,32.41,45,20.33,63,50,50,0,32.5,32.5
2018-12-09 05:43:17.0044,172.8,56,32.5,32.41,45,20.31,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:17.2545,172.8,56,32.5,32.41,45,20.33,52,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:17.5045,172.8,56,32.5,32.41,45,20.31,6,21190,27.8,3.7,32.5,32.5
2018-12-09 05:43:17.7545,172.8,56,32.5,32.41,45,20.32,7,21190,27.7,3.7,32.5,32.5
2018-12-09 05:43:18.0046,172.8,56,32.5,32.41,45,20.34,1,722.7,28.6,30,32.5,32.5
2018-12-09 05:43:18.2546,172.8,56,32.5,32.41,45,20.33,2,722.5,29,30,32.5,32.5
2018-12-09 05:43:18.5045,172.8,56,32.5,32.41,45,20.32,61,724.8,718.7,0,32.5,32.5
2018-12-09 05:43:18.7545,172.8,56,32.5,32.41,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:43:19.0045,172.8,56,32.5,32.41,45,20.31,64,32.5,32.8,0,32.5,32.5
2018-12-09 05:43:19.2545,172.8,56,32.5,32.41,45,20.32,3,722.7,28.6,27.5,32.5,32.5
2018-12-09 05:43:19.5045,172.8,56,32.5,32.41,45,20.33,4,722.5,29,27.5,32.5,32.5
2018-12-09 05:43:19.7545,172.8,56,32.5,32.41,45,20.32,65,21190,21200,0,32.5,32.5
2018-12-09 05:43:20.0045,172.8,56,32.5,32.41,45,20.32,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:20.2545,172.8,56,32.5,32.41,45,20.32,1,722.7,28.6,30,32.5,32.5
2018-12-09 05:43:20.5045,172.8,56,32.5,32.41,45,20.32,2,722.5,29,30,32.5,32.5
2018-12-09 05:43:20.7545,172.8,56,32.5,32.41,45,20.32,65,21190,21190,0,32.5,32.5
2018-12-09 05:43:21.0045,172.8,56,32.5,32.41,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:21.2545,172.8,56,32.5,32.41,45,20.31,63,50,50,0,32.5,32.5
2018-12-09 05:43:21.5045,172.8,56,32.5,32.41,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:21.7545,172.8,56,32.5,32.41,45,20.32,52,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:22.0045,172.8,56,32.5,32.41,45,20.32,6,21190,27.8,3.7,32.5,32.5
2018-12-09 05:43:22.2545,172.8,56,32.5,32.41,45,20.33,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:22.5045,172.8,56,32.5,32.41,45,20.32,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:22.7545,172.8,56,32.5,32.41,45,20.34,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:23.0045,172.8,56,32.5,32.41,45,20.31,61,724.8,718.9,0,32.5,32.5
2018-12-09 05:43:23.2545,172.8,56,32.5,32.41,45,20.31,62,425,425,0,32.5,32.5
2018-12-09 05:43:23.5045,172.8,56,32.5,32.41,44.9,20.32,64,32.4,32.8,0,32.5,32.5
2018-12-09 05:43:23.7546,172.8,56,32.5,32.41,45,20.33,3,722.8,28.6,27.5,32.5,32.5
2018-12-09 05:43:24.0046,172.8,56,32.5,32.41,45,20.31,4,722.7,29,27.5,32.5,32.5
2018-12-09 05:43:24.2546,172.8,56,32.5,32.41,45,20.29,65,21190,21200,0,32.5,32.5
2018-12-09 05:43:24.5046,172.8,56,32.5,32.41,45,20.32,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:24.7545,172.8,56,32.5,32.41,45,20.31,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:25.0045,172.8,56,32.5,32.41,45.1,20.32,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:25.2545,172.8,56,32.5,32.41,45,20.32,65,21190,21190,0,32.5,32.5
2018-12-09 05:43:25.5045,172.8,56,32.5,32.41,45,20.34,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:25.7546,172.8,56,32.5,32.41,45,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:43:26.0046,172.8,56,32.5,32.41,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:26.2546,172.8,56,32.5,32.41,45,20.32,52,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:26.5046,172.8,56,32.5,32.41,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:26.7546,172.8,56,32.5,32.41,45,20.31,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:27.0046,172.8,56,32.5,32.41,45,20.32,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:27.2546,172.8,56,32.5,32.41,45,20.34,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:27.5046,172.8,56,32.5,32.41,45,20.32,61,724.7,718.9,0,32.5,32.5
2018-12-09 05:43:27.7546,172.8,56,32.5,32.41,45.1,20.31,62,425,425,0,32.5,32.5
2018-12-09 05:43:28.0046,172.8,56,32.5,32.41,45,20.32,64,32.4,32.8,0,32.5,32.5
2018-12-09 05:43:28.2546,172.8,56,32.5,32.41,45,20.32,3,722.8,28.6,27.5,32.5,32.5
2018-12-09 05:43:28.5047,172.8,56,32.5,32.41,45,20.32,4,722.7,29,27.5,32.5,32.5
2018-12-09 05:43:28.7547,172.8,56,32.5,32.41,45,20.33,65,21190,21190,0,32.5,32.5
2018-12-09 05:43:29.0047,172.8,56,32.5,32.41,45,20.32,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:29.2547,172.8,56,32.5,32.41,45,20.3,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:29.5047,172.8,56,32.5,32.41,45,20.32,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:29.7547,172.8,56,32.5,32.41,45,20.36,65,21190,21190,0,32.5,32.5
2018-12-09 05:43:30.0047,172.8,56,32.5,32.41,45,20.33,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:30.2546,172.8,56,32.5,32.41,45.1,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:43:30.5046,172.8,56,32.5,32.41,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:30.7546,172.8,56,32.5,32.41,45.1,20.33,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:31.0046,172.8,56,32.5,32.41,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:31.2546,172.8,56,32.5,32.41,45,20.31,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:31.5046,172.8,56,32.5,32.41,45,20.33,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:31.7546,172.8,56,32.5,32.41,45,20.32,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:32.0046,172.8,56,32.5,32.41,45,20.32,61,724.9,719,0,32.5,32.5
2018-12-09 05:43:32.2547,172.8,56,32.5,32.41,45,20.31,62,425,425,0,32.5,32.5
2018-12-09 05:43:32.5047,172.8,56,32.5,32.41,45,20.32,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:32.7547,172.8,56,32.5,32.41,45,20.32,3,722.8,28.6,27.5,32.5,32.5
2018-12-09 05:43:33.0047,172.8,56,32.5,32.41,45.1,20.36,4,722.7,29,27.5,32.5,32.5
2018-12-09 05:43:33.2546,172.8,56,32.5,32.41,45,20.33,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:33.5046,172.8,56,32.5,32.41,45,20.31,66,5030,5030,0,32.5,32.5
2018-12-09 05:43:33.7546,172.8,56,32.5,32.41,45.1,20.32,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:34.0046,172.8,56,32.5,32.41,45,20.32,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:34.2546,172.8,56,32.5,32.41,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:34.5047,172.8,56,32.5,32.41,45,20.32,51,3.69,3.67,0,32.5,32.5
