Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:43:34.7547,172.8,56,32.5,32.41,45,20.31,63,50,50,0,32.5,32.5
2018-12-09 05:43:35.0047,172.8,56,32.5,32.41,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:35.2547,172.8,56,32.5,32.41,45,20.33,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:35.5047,172.8,56,32.5,32.41,45,20.32,6,21210,27.8,3.7,32.5,32.5
2018-12-09 05:43:35.7547,172.8,56,32.5,32.41,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:36.0047,172.8,56,32.5,32.41,45,20.32,1,722.8,28.6,30,32.5,32.5
2018-12-09 05:43:36.2547,172.8,56,32.5,32.41,45,20.32,2,722.7,29,30,32.5,32.5
2018-12-09 05:43:36.5047,172.8,56,32.5,32.41,45.1,20.32,61,725,719,0,32.5,32.5
2018-12-09 05:43:36.7547,172.8,56.2,32.5,32.52,45.1,20.33,62,425,425,0,32.5,32.5
2018-12-09 05:43:37.0047,172.8,56.2,32.5,32.52,45,20.32,64,32.4,32.8,0,32.5,32.5
2018-12-09 05:43:37.2547,172.8,56.2,32.5,32.52,45,20.33,3,723.1,28.6,27.5,32.5,32.5
2018-12-09 05:43:37.5047,172.8,56.2,32.5,32.52,45,20.32,4,722.8,29,27.5,32.5,32.5
2018-12-09 05:43:37.7547,172.8,56.2,32.5,32.52,45,20.25,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:38.0047,172.8,56.2,32.5,32.52,45,20.32,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:38.2547,172.8,56.2,32.5,32.52,45,20.33,1,723.1,28.6,29.5,32.5,32.5
2018-12-09 05:43:38.5047,172.8,56.2,32.5,32.52,45,20.32,2,722.8,29,30,32.5,32.5
2018-12-09 05:43:38.7547,172.8,56.2,32.5,32.52,45,20.33,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:39.0047,172.8,56.2,32.5,32.52,45.1,20.34,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:39.2548,172.8,56.2,32.5,32.52,45.1,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:43:39.5048,172.8,56.2,32.5,32.52,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:39.7548,172.8,56.2,32.5,32.52,45,20.36,52,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:40.0048,172.8,56.2,32.5,32.52,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:40.2548,172.8,56.2,32.5,32.52,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:40.5047,172.8,56.2,32.5,32.52,45,20.35,1,723.1,28.6,29.5,32.5,32.5
2018-12-09 05:43:40.7547,172.8,56.2,32.5,32.52,45,20.33,2,722.8,29,30,32.5,32.5
2018-12-09 05:43:41.0047,172.8,56.2,32.5,32.52,45,20.32,61,725,719.1,0,32.5,32.5
2018-12-09 05:43:41.2547,172.8,56.2,32.5,32.52,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:43:41.5047,172.8,56.2,32.5,32.52,45,20.32,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:41.7547,172.8,56.2,32.5,32.52,45,20.32,3,723.1,28.6,27.5,32.5,32.5
2018-12-09 05:43:42.0047,172.8,56.2,32.5,32.52,45,20.32,4,722.8,29,27.5,32.5,32.5
2018-12-09 05:43:42.2547,172.8,56.2,32.5,32.52,45.1,20.29,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:42.5048,172.8,56.2,32.5,32.52,45,20.34,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:42.7548,172.8,56.2,32.5,32.52,45,20.32,1,723.1,28.6,29.5,32.5,32.5
2018-12-09 05:43:43.0048,172.8,56.2,32.5,32.52,45,20.31,2,722.8,29,30,32.5,32.5
2018-12-09 05:43:43.2548,172.8,56.2,32.5,32.52,45,20.34,65,21210,21210,0,32.5,32.5
2018-12-09 05:43:43.5048,172.8,56.2,32.5,32.52,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:43.7548,172.8,56.2,32.5,32.52,45,20.37,63,50,50,0,32.5,32.5
2018-12-09 05:43:44.0048,172.8,56.2,32.5,32.52,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:44.2548,172.8,56.2,32.5,32.52,45,20.32,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:44.5048,172.8,56.2,32.5,32.52,45,20.33,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:44.7548,172.8,56.2,32.5,32.52,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:45.0048,172.8,56.2,32.5,32.52,45.1,20.31,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:43:45.2548,172.8,56.2,32.5,32.52,45.1,20.32,2,722.9,29,30,32.5,32.5
2018-12-09 05:43:45.5048,172.8,56.2,32.5,32.52,45,20.32,61,725.1,719.1,0,32.5,32.5
2018-12-09 05:43:45.7548,172.8,56.2,32.5,32.52,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:43:46.0048,172.8,56.2,32.5,32.52,45,20.32,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:46.2548,172.8,56.2,32.5,32.52,45,20.32,3,723.2,28.6,27.5,32.5,32.5
2018-12-09 05:43:46.5048,172.8,56.2,32.5,32.52,45,20.32,4,722.9,29,27.5,32.5,32.5
2018-12-09 05:43:46.7548,172.8,56.2,32.5,32.52,45,20.31,65,21210,21200,0,32.5,32.5
2018-12-09 05:43:47.0048,172.8,56.2,32.5,32.52,45,20.33,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:47.2548,172.8,56.2,32.5,32.52,45,20.32,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:43:47.5048,172.8,56.2,32.5,32.52,45,20.32,2,722.9,29,30,32.5,32.5
2018-12-09 05:43:47.7548,172.8,56.2,32.5,32.52,45,20.32,65,21210,21200,0,32.5,32.5
2018-12-09 05:43:48.0048,172.8,56.2,32.5,32.52,45.1,20.31,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:48.2548,172.8,56.2,32.5,32.52,45,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:43:48.5048,172.8,56.2,32.5,32.52,45,20.31,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:48.7548,172.8,56.2,32.5,32.52,45,20.33,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:49.0048,172.8,56.2,32.5,32.52,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:49.2548,172.8,56.2,32.5,32.52,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:49.5048,172.8,56.2,32.5,32.52,45,20.32,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:43:49.7548,172.8,56.2,32.5,32.52,45,20.32,2,722.9,29,30,32.5,32.5
2018-12-09 05:43:50.0048,172.8,56.2,32.5,32.52,45,20.31,61,725.3,719.2,0,32.5,32.5
2018-12-09 05:43:50.2548,172.8,56.2,32.5,32.52,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:43:50.5048,172.8,56.2,32.5,32.52,45,20.31,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:50.7548,172.8,56.2,32.5,32.52,45.1,20.34,3,723.2,28.6,27.5,32.5,32.5
2018-12-09 05:43:51.0048,172.8,56.2,32.5,32.52,45.1,20.29,4,722.9,29,27.5,32.5,32.5
2018-12-09 05:43:51.2548,172.8,56.2,32.5,32.52,45,20.33,65,21200,21210,0,32.5,32.5
2018-12-09 05:43:51.5048,172.8,56.2,32.5,32.52,45,20.33,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:51.7548,172.8,56.2,32.5,32.52,45,20.29,1,723.1,28.7,29.5,32.5,32.5
2018-12-09 05:43:52.0049,172.8,56.2,32.5,32.52,45,20.32,2,723,29,30,32.5,32.5
2018-12-09 05:43:52.2549,172.8,56.2,32.5,32.52,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:52.5049,172.8,56.2,32.5,32.52,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:52.7549,172.8,56.2,32.5,32.52,45,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:43:53.0049,172.8,56.2,32.5,32.52,45,20.34,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:53.2548,172.8,56.2,32.5,32.52,45,20.32,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:53.5048,172.8,56.2,32.5,32.52,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:53.7548,172.8,56.2,32.5,32.52,45.1,20.31,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:54.0048,172.8,56.2,32.5,32.52,45,20.33,1,723.1,28.7,29.5,32.5,32.5
2018-12-09 05:43:54.2548,172.8,56.2,32.5,32.52,45,20.35,2,723,29,30,32.5,32.5
2018-12-09 05:43:54.5049,172.8,56.2,32.5,32.52,45,20.32,61,725.2,719.3,0,32.5,32.5
2018-12-09 05:43:54.7549,172.8,56.2,32.5,32.52,45,20.33,62,425,425,0,32.5,32.5
2018-12-09 05:43:55.0049,172.8,56.2,32.5,32.52,45,20.32,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:55.2549,172.8,56.2,32.5,32.52,44.9,20.32,3,723.1,28.7,27.5,32.5,32.5
2018-12-09 05:43:55.5049,172.8,56.2,32.5,32.52,45,20.31,4,723,29,27.5,32.5,32.5
2018-12-09 05:43:55.7549,172.8,56.2,32.5,32.52,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:56.0049,172.8,56.2,32.5,32.52,45,20.31,66,5040,5040,0,32.5,32.5
2018-12-09 05:43:56.2549,172.8,56.2,32.5,32.52,45,20.31,1,723.1,28.7,29.5,32.5,32.5
2018-12-09 05:43:56.5049,172.8,56.3,32.5,32.58,45,20.31,2,723,29,30,32.5,32.5
2018-12-09 05:43:56.7549,172.8,56.3,32.5,32.58,45.1,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:43:57.0049,172.8,56.3,32.5,32.58,45,20.31,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:43:57.2549,172.8,56.3,32.5,32.58,45,20.31,63,50,50,0,32.5,32.5
2018-12-09 05:43:57.5049,172.8,56.3,32.5,32.58,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:43:57.7549,172.8,56.3,32.5,32.58,45.1,20.32,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:43:58.0049,172.8,56.3,32.5,32.58,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:43:58.2549,172.8,56.3,32.5,32.58,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:43:58.5049,172.8,56.3,32.5,32.58,45,20.33,1,723.1,28.7,29.5,32.5,32.5
2018-12-09 05:43:58.7549,172.8,56.3,32.5,32.58,45,20.36,2,723,29,30,32.5,32.5
2018-12-09 05:43:59.0049,172.8,56.3,32.5,32.58,45,20.32,61,725.3,719.3,0,32.5,32.5
2018-12-09 05:43:59.2549,172.8,56.3,32.5,32.58,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:43:59.5049,172.8,56.3,32.5,32.58,45,20.32,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:43:59.7549,172.8,56.3,32.5,32.58,45.1,20.33,3,723.2,28.6,27.5,32.5,32.5
2018-12-09 05:44:00.0050,172.8,56.3,32.5,32.58,45.1,20.3,4,723.1,29,27.5,32.5,32.5
2018-12-09 05:44:00.2550,172.8,56.3,32.5,32.58,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:00.5050,172.8,56.3,32.5,32.58,45,20.32,66,5030,5030,0,32.5,32.5
2018-12-09 05:44:00.7550,172.8,56.3,32.5,32.58,45,20.32,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:44:01.0050,172.8,56.3,32.5,32.58,45,20.32,2,723.1,29,30,32.5,32.5
2018-12-09 05:44:01.2550,172.8,56.3,32.5,32.58,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:01.5050,172.8,56.3,32.5,32.58,45,20.34,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:44:01.7550,172.8,56.3,32.5,32.58,45,20.27,63,50,50,0,32.5,32.5
2018-12-09 05:44:02.0050,172.8,56.3,32.5,32.58,45,20.31,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:44:02.2550,172.8,56.3,32.5,32.58,45,20.31,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:44:02.5050,172.8,56.3,32.5,32.58,45.1,20.33,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:44:02.7550,172.8,56.3,32.5,32.58,45.1,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:44:03.0051,172.8,56.3,32.5,32.58,45.1,20.32,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:44:03.2551,172.8,56.3,32.5,32.58,45,20.33,2,723.1,29,30,32.5,32.5
2018-12-09 05:44:03.5051,172.8,56.3,32.5,32.58,45,20.33,61,725.3,719.4,0,32.5,32.5
2018-12-09 05:44:03.7550,172.8,56.4,32.5,32.64,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:44:04.0050,172.8,56.4,32.5,32.64,45,20.32,64,32.4,32.8,0,32.5,32.5
2018-12-09 05:44:04.2550,172.8,56.4,32.5,32.64,45,20.31,3,723.2,28.6,27.5,32.5,32.5
2018-12-09 05:44:04.5049,172.8,56.4,32.5,32.64,45,20.32,4,723.1,29,27.5,32.5,32.5
2018-12-09 05:44:04.7550,172.8,56.4,32.5,32.64,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:05.0050,172.8,56.4,32.5,32.64,45,20.33,66,5030,5030,0,32.5,32.5
2018-12-09 05:44:05.2550,172.8,56.4,32.5,32.64,45,20.32,1,723.2,28.6,29.5,32.5,32.5
2018-12-09 05:44:05.5050,172.8,56.4,32.5,32.64,45.1,20.32,2,723.1,29,30,32.5,32.5
2018-12-09 05:44:05.7550,172.8,56.4,32.5,32.64,45.1,20.31,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:06.0050,172.8,56.4,32.5,32.64,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:44:06.2550,172.8,56.4,32.5,32.64,45,20.33,63,50,50,0,32.5,32.5
2018-12-09 05:44:06.5050,172.8,56.4,32.5,32.64,45,20.36,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:44:06.7550,172.8,56.4,32.5,32.64,45,20.32,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:44:07.0050,172.8,56.4,32.5,32.64,45,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:44:07.2549,172.8,56.4,32.5,32.64,45,20.32,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:44:07.5049,172.8,56.4,32.5,32.64,45,20.33,1,723.3,28.6,29.5,32.5,32.5
2018-12-09 05:44:07.7550,172.8,56.4,32.5,32.64,45,20.33,2,723.3,29,30,32.5,32.5
2018-12-09 05:44:08.0050,172.8,56.4,32.5,32.64,45,20.32,61,725.5,719.5,0,32.5,32.5
2018-12-09 05:44:08.2550,172.8,56.4,32.5,32.64,45,20.31,62,425,425,0,32.5,32.5
2018-12-09 05:44:08.5050,172.8,56.4,32.5,32.64,45.1,20.32,64,32.5,32.8,0,32.5,32.5
2018-12-09 05:44:08.7550,172.8,56.4,32.5,32.64,45,20.33,3,723.3,28.6,27.5,32.5,32.5
2018-12-09 05:44:09.0050,172.8,56.4,32.5,32.64,45,20.31,4,723.3,29,27.5,32.5,32.5
2018-12-09 05:44:09.2550,172.8,56.4,32.5,32.64,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:09.5050,172.8,56.5,32.5,32.7,45,20.33,66,5040,5040,0,32.5,32.5
2018-12-09 05:44:09.7550,172.8,56.6,32.5,32.75,45,20.32,1,723.3,28.6,29.5,32.5,32.5
2018-12-09 05:44:10.0050,172.8,56.6,32.5,32.75,45,20.32,2,723.3,29,30,32.5,32.5
2018-12-09 05:44:10.2550,172.8,56.6,32.5,32.75,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:10.5050,172.8,56.6,32.5,32.75,45,20.32,51,3.69,3.67,0,32.5,32.5
2018-12-09 05:44:10.7550,172.8,56.6,32.5,32.75,45,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:44:11.0051,172.8,56.6,32.5,32.75,45,20.33,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:44:11.2551,172.8,56.6,32.5,32.75,45,20.32,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:44:11.5051,172.8,56.6,32.5,32.75,45.1,20.32,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:44:11.7550,172.8,56.6,32.5,32.75,45,20.34,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:44:12.0050,172.8,56.6,32.5,32.75,45,20.32,1,723.3,28.6,29.5,32.5,32.5
2018-12-09 05:44:12.2550,172.8,56.6,32.5,32.75,45,20.32,2,723.3,29,30,32.5,32.5
2018-12-09 05:44:12.5050,172.8,56.6,32.5,32.75,45,20.32,61,725.5,719.5,0,32.5,32.5
2018-12-09 05:44:12.7550,172.8,56.6,32.5,32.75,45,20.32,62,425,425,0,32.5,32.5
2018-12-09 05:44:13.0050,172.8,56.6,32.5,32.75,45,20.29,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:44:13.2550,172.8,56.6,32.5,32.75,45,20.32,3,723.5,28.6,27.5,32.5,32.5
2018-12-09 05:44:13.5051,172.8,56.6,32.5,32.75,45,20.33,4,723.2,29,27.5,32.5,32.5
2018-12-09 05:44:13.7551,172.8,56.6,32.5,32.75,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:14.0051,172.8,56.6,32.5,32.75,45,20.33,66,5030,5030,0,32.5,32.5
2018-12-09 05:44:14.2551,172.8,56.6,32.5,32.75,45,20.38,1,723.5,28.6,29.5,32.5,32.5
2018-12-09 05:44:14.5051,172.8,56.6,32.5,32.75,45.1,20.32,2,723.2,29,30,32.5,32.5
2018-12-09 05:44:14.7551,172.8,56.6,32.5,32.75,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:15.0051,172.8,56.6,32.5,32.75,45,20.32,51,3.7,3.68,0,32.5,32.5
2018-12-09 05:44:15.2551,172.8,56.6,32.5,32.75,45,20.32,63,50,50,0,32.5,32.5
2018-12-09 05:44:15.5051,172.8,56.6,32.5,32.75,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:44:15.7551,172.8,56.6,32.5,32.75,45,20.31,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:44:16.0051,172.8,56.6,32.5,32.75,45,20.31,6,21200,27.8,3.7,32.5,32.5
2018-12-09 05:44:16.2551,172.8,56.6,32.5,32.75,45,20.31,7,21200,27.7,3.7,32.5,32.5
2018-12-09 05:44:16.5051,172.8,56.6,32.5,32.75,45,20.32,1,723.5,28.6,29.5,32.5,32.5
2018-12-09 05:44:16.7551,172.8,56.6,32.5,32.75,45.1,20.32,2,723.2,29,30,32.5,32.5
2018-12-09 05:44:17.0051,172.8,56.6,32.5,32.75,45.1,20.32,61,725.5,719.5,0,32.5,32.5
2018-12-09 05:44:17.2551,172.8,56.6,32.5,32.75,45.1,20.3,62,425,425,0,32.5,32.5
2018-12-09 05:44:17.5051,172.8,56.6,32.5,32.75,45.1,20.31,64,32.5,32.9,0,32.5,32.5
2018-12-09 05:44:17.7551,172.8,56.6,32.5,32.75,45,20.32,3,723.5,28.6,27.5,32.5,32.5
2018-12-09 05:44:18.0051,172.8,56.6,32.5,32.75,45.1,20.34,4,723.2,29,27.5,32.5,32.5
2018-12-09 05:44:18.2551,172.8,56.6,32.5,32.75,45,20.32,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:18.5051,172.8,56.6,32.5,32.75,45,20.33,66,5030,5030,0,32.5,32.5
2018-12-09 05:44:18.7551,172.8,56.6,32.75,32.75,45,20.32,1,723.5,28.6,29.5,32.5,32.5
2018-12-09 05:44:19.0051,172.8,56.6,32.75,32.75,45,20.32,2,723.2,29,30,32.5,32.5
2018-12-09 05:44:19.2551,172.8,56.6,32.75,32.75,45,20.31,65,21200,21200,0,32.5,32.5
2018-12-09 05:44:19.5051,172.8,56.6,32.75,32.75,45,20.32,51,3.7,3.68,0,32.5,32.5
2018-12-09 05:44:19.7551,172.8,56.6,32.75,32.75,45,20.33,63,50,50,0,32.5,32.5
2018-12-09 05:44:20.0051,172.8,56.6,32.75,32.75,45,20.32,67,27.8,27.7,0,32.5,32.5
2018-12-09 05:44:20.2551,172.8,56.6,32.75,32.75,45.1,20.35,52,3.7,3.67,0,32.5,32.5
2018-12-09 05:44:20.5051,172.8,56.6,33,32.75,45.1,20.32,6,21200,27.8,3.7,33,32.5
2018-12-09 05:44:20.7551,172.8,56.6,33,32.75,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:44:21.0051,172.8,56.6,33,32.75,45,20.38,1,723.4,28.6,29.5,33,33
2018-12-09 05:44:21.2551,172.8,56.6,33,32.75,45,20.31,2,723.5,29,30,33,33
2018-12-09 05:44:21.5051,172.8,56.6,33,32.75,45,20.29,61,725.6,719.7,0,33,33
2018-12-09 05:44:21.7551,172.8,56.6,33,32.75,45,20.31,62,425,425,0,33,33
2018-12-09 05:44:22.0051,172.8,56.6,33,32.75,45,20.31,64,32.4,32.8,0,33,33
2018-12-09 05:44:22.2551,172.8,56.6,33,32.75,44.9,20.32,3,723.4,28.6,27.5,33,33
2018-12-09 05:44:22.5051,172.8,56.6,33,32.75,44.9,20.32,4,723.5,29,27.5,33,33
2018-12-09 05:44:22.7551,172.8,56.6,33,32.75,45,20.32,65,21190,21200,0,33,33
2018-12-09 05:44:23.0051,172.8,56.6,33,32.75,45,20.32,66,5030,5030,0,33,33
2018-12-09 05:44:23.2551,172.8,56.6,33,32.75,45,20.33,1,723.4,28.6,29.5,33,33
2018-12-09 05:44:23.5051,172.8,56.6,33,32.75,45,20.33,2,723.5,29,30,33,33
2018-12-09 05:44:23.7551,172.8,56.6,33,32.75,45,20.32,65,21190,21200,0,33,33
2018-12-09 05:44:24.0051,172.8,56.6,33,32.75,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:24.2551,172.8,56.6,33,32.75,45,20.32,63,50,50,0,33,33
2018-12-09 05:44:24.5051,172.8,56.6,33,32.75,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:44:24.7551,172.8,56.6,33,32.75,45,20.32,52,3.7,3.67,0,33,33
2018-12-09 05:44:25.0052,172.8,56.6,33,32.75,45,20.34,6,21190,27.8,3.7,33,33
2018-12-09 05:44:25.2552,172.8,56.6,33,32.75,45,20.33,7,21190,27.7,3.7,33,33
2018-12-09 05:44:25.5052,172.8,56.6,33,32.75,45,20.32,1,723.4,28.6,29.5,33,33
2018-12-09 05:44:25.7552,172.8,56.6,33,32.75,45,20.32,2,723.5,29,30,33,33
2018-12-09 05:44:26.0052,172.8,56.6,33,32.75,45,20.32,61,725.7,719.8,0,33,33
2018-12-09 05:44:26.2552,172.8,56.6,33,32.75,45,20.31,62,425,425,0,33,33
2018-12-09 05:44:26.5052,172.8,56.6,33,32.75,45,20.32,64,32.5,32.9,0,33,33
2018-12-09 05:44:26.7552,172.8,56.6,33,32.75,45,20.31,3,723.4,28.6,27.5,33,33
2018-12-09 05:44:27.0052,172.8,56.6,33,32.75,45,20.29,4,723.5,29,27.5,33,33
2018-12-09 05:44:27.2553,172.8,56.6,33,32.75,45,20.32,65,21190,21190,0,33,33
2018-12-09 05:44:27.5053,172.8,56.6,33,32.75,45,20.32,66,5030,5030,0,33,33
2018-12-09 05:44:27.7553,172.8,56.6,33,32.75,44.9,20.32,1,723.7,28.6,29.5,33,33
2018-12-09 05:44:28.0054,172.8,56.6,33,32.75,45,20.33,2,723.5,29,30,33,33
2018-12-09 05:44:28.2554,172.8,56.6,33,32.75,45,20.33,65,21190,21190,0,33,33
2018-12-09 05:44:28.5053,172.8,56.6,33,32.75,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:28.7553,172.8,56.6,33,32.75,45,20.33,63,50,50,0,33,33
2018-12-09 05:44:29.0053,172.8,56.6,33,32.75,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:44:29.2553,172.8,56.6,33,32.75,45,20.32,52,3.7,3.67,0,33,33
2018-12-09 05:44:29.5053,172.8,56.6,33,32.75,45,20.32,6,21190,27.8,3.7,33,33
2018-12-09 05:44:29.7552,172.8,56.6,33,32.75,45,20.32,7,21190,27.7,3.7,33,33
2018-12-09 05:44:30.0052,172.8,56.6,33,32.75,45,20.33,1,723.7,28.6,29.5,33,33
2018-12-09 05:44:30.2552,172.8,56.6,33,32.75,45,20.33,2,723.5,29,30,33,33
2018-12-09 05:44:30.5052,172.8,56.8,33,32.87,45,20.32,61,725.8,719.8,0,33,33
2018-12-09 05:44:30.7552,172.8,56.8,33,32.87,45,20.32,62,425,425,0,33,33
2018-12-09 05:44:31.0052,172.8,56.8,33,32.87,45,20.33,64,32.5,32.9,0,33,33
2018-12-09 05:44:31.2552,172.8,56.8,33,32.87,45,20.32,3,723.7,28.6,27.5,33,33
2018-12-09 05:44:31.5053,172.8,56.8,33,32.87,45,20.32,4,723.5,29,27.5,33,33
2018-12-09 05:44:31.7553,172.8,56.8,33,32.87,45,20.32,65,21190,21190,0,33,33
2018-12-09 05:44:32.0053,172.8,56.8,33,32.87,45,20.28,66,5030,5030,0,33,33
2018-12-09 05:44:32.2554,172.8,56.8,33,32.87,45,20.33,1,723.7,28.6,29.5,33,33
2018-12-09 05:44:32.5054,172.8,56.8,33,32.87,45,20.32,2,723.5,29,30,33,33
2018-12-09 05:44:32.7554,172.8,56.8,33,32.87,45,20.32,65,21190,21190,0,33,33
2018-12-09 05:44:33.0053,172.8,56.8,33,32.87,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:33.2553,172.8,56.8,33,32.87,45,20.34,63,50,50,0,33,33
2018-12-09 05:44:33.5053,172.8,56.8,33,32.87,45,20.31,67,27.8,27.7,0,33,33
2018-12-09 05:44:33.7553,172.8,56.8,33,32.87,45,20.33,52,3.7,3.67,0,33,33
2018-12-09 05:44:34.0053,172.8,56.8,33,32.87,45,20.32,6,21190,27.8,3.7,33,33
2018-12-09 05:44:34.2553,172.8,56.8,33,32.87,45,20.3,7,21190,27.7,3.7,33,33
2018-12-09 05:44:34.5053,172.8,56.8,33,32.87,45,20.32,1,723.7,28.6,29.5,33,33
2018-12-09 05:44:34.7553,172.8,56.8,33,32.87,45,20.31,2,723.5,29,30,33,33
2018-12-09 05:44:35.0053,172.8,56.8,33,32.87,45.1,20.33,61,725.8,719.8,0,33,33
2018-12-09 05:44:35.2553,172.8,56.8,33,32.87,45,20.32,62,425,425,0,33,33
2018-12-09 05:44:35.5053,172.8,56.8,33,32.87,45,20.33,64,32.5,32.9,0,33,33
2018-12-09 05:44:35.7553,172.8,56.8,33,32.87,45,20.33,3,723.8,28.6,27.5,33,33
2018-12-09 05:44:36.0053,172.8,56.8,33,32.87,45,20.32,4,723.6,29,27.5,33,33
2018-12-09 05:44:36.2553,172.8,56.8,33,32.87,45,20.33,65,21190,21200,0,33,33
2018-12-09 05:44:36.5052,172.8,57,33,32.99,45,20.3,66,5040,5040,0,33,33
2018-12-09 05:44:36.7553,172.8,57,33,32.99,45,20.32,1,723.8,28.6,29.5,33,33
2018-12-09 05:44:37.0053,172.8,57,33,32.99,45,20.32,2,723.6,29,30,33,33
2018-12-09 05:44:37.2553,172.8,57,33,32.99,45,20.34,65,21190,21200,0,33,33
2018-12-09 05:44:37.5053,172.8,57,33,32.99,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:37.7553,172.8,57,33,32.99,45,20.32,63,50,50,0,33,33
2018-12-09 05:44:38.0053,172.8,57,33,32.99,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:44:38.2553,172.8,57,33,32.99,45,20.32,52,3.7,3.67,0,33,33
2018-12-09 05:44:38.5053,172.8,57,33,32.99,45,20.33,6,21200,27.8,3.7,33,33
2018-12-09 05:44:38.7554,172.8,57,33,32.99,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:44:39.0054,172.8,57,33,32.99,45,20.33,1,723.8,28.6,29.5,33,33
2018-12-09 05:44:39.2554,172.8,57,33,32.99,45,20.32,2,723.6,29,30,33,33
2018-12-09 05:44:39.5054,172.8,57,33,32.99,44.9,20.32,61,725.8,720,0,33,33
2018-12-09 05:44:39.7554,172.8,57,33,32.99,45,20.33,62,425,425,0,33,33
2018-12-09 05:44:40.0054,172.8,57,33,32.99,45,20.31,64,32.5,32.8,0,33,33
2018-12-09 05:44:40.2554,172.8,57,33,32.99,45,20.32,3,723.8,28.6,27.5,33,33
2018-12-09 05:44:40.5054,172.8,57,33,32.99,45.1,20.33,4,723.6,29,27.5,33,33
2018-12-09 05:44:40.7554,172.8,57,33,32.99,45,20.33,65,21200,21200,0,33,33
2018-12-09 05:44:41.0054,172.8,57,33,32.99,45,20.33,66,5030,5030,0,33,33
2018-12-09 05:44:41.2553,172.8,57,33,32.99,45,20.32,1,723.8,28.6,29.5,33,33
2018-12-09 05:44:41.5053,172.8,57,33,32.99,45,20.32,2,723.6,29,30,33,33
2018-12-09 05:44:41.7553,172.8,57,33,32.99,45,20.32,65,21190,21190,0,33,33
2018-12-09 05:44:42.0054,172.8,57,33,32.99,45,20.3,51,3.7,3.68,0,33,33
2018-12-09 05:44:42.2554,172.8,57,33,32.99,45,20.32,63,50,50,0,33,33
2018-12-09 05:44:42.5054,172.8,57.1,33,33.04,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:44:42.7554,172.8,57.1,33,33.04,45,20.32,52,3.7,3.67,0,33,33
2018-12-09 05:44:43.0054,172.8,57.1,33,33.04,45,20.32,6,21200,27.8,3.7,33,33
2018-12-09 05:44:43.2554,172.8,57.1,33,33.04,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:44:43.5054,172.8,57.2,33,33.1,45,20.32,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:43.7554,172.8,57.2,33,33.1,45,20.33,2,723.7,29,30,33,33
2018-12-09 05:44:44.0054,172.8,57.2,33,33.1,45,20.32,61,725.9,719.9,0,33,33
2018-12-09 05:44:44.2554,172.8,57.2,33,33.1,45,20.32,62,425,425,0,33,33
2018-12-09 05:44:44.5054,172.8,57.2,33,33.1,45,20.31,64,32.5,32.9,0,33,33
2018-12-09 05:44:44.7554,172.8,57.2,33,33.1,45,20.31,3,723.9,28.6,27.5,33,33
2018-12-09 05:44:45.0054,172.8,57.2,33,33.1,45,20.31,4,723.7,29,27.5,33,33
2018-12-09 05:44:45.2553,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:44:45.5053,172.8,57.2,33,33.1,45,20.32,66,5040,5030,0,33,33
2018-12-09 05:44:45.7553,172.8,57.2,33,33.1,45,20.31,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:46.0054,172.8,57.2,33,33.1,45,20.33,2,723.7,29,30,33,33
2018-12-09 05:44:46.2554,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:44:46.5054,172.8,57.2,33,33.1,45.1,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:46.7554,172.8,57.2,33,33.1,45,20.33,63,50,50,0,33,33
2018-12-09 05:44:47.0054,172.8,57.2,33,33.1,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:44:47.2554,172.8,57.2,33,33.1,45,20.31,52,3.7,3.67,0,33,33
2018-12-09 05:44:47.5054,172.8,57.2,33,33.1,45,20.33,6,21210,27.8,3.7,33,33
2018-12-09 05:44:47.7554,172.8,57.2,33,33.1,45,20.31,7,21210,27.7,3.7,33,33
2018-12-09 05:44:48.0054,172.8,57.2,33,33.1,45,20.32,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:48.2555,172.8,57.2,33,33.1,45,20.32,2,723.7,29,30,33,33
2018-12-09 05:44:48.5055,172.8,57.2,33,33.1,45,20.33,61,726,720.1,0,33,33
2018-12-09 05:44:48.7555,172.8,57.2,33,33.1,45,20.32,62,425,425,0,33,33
2018-12-09 05:44:49.0055,172.8,57.2,33,33.1,45,20.32,64,32.5,32.9,0,33,33
2018-12-09 05:44:49.2555,172.8,57.2,33,33.1,45.1,20.33,3,723.9,28.6,27.5,33,33
2018-12-09 05:44:49.5055,172.8,57.2,33,33.1,45.1,20.32,4,723.9,29,27.5,33,33
2018-12-09 05:44:49.7555,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:44:50.0055,172.8,57.2,33,33.1,45,20.32,66,5030,5030,0,33,33
2018-12-09 05:44:50.2555,172.8,57.2,33,33.1,45,20.34,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:50.5055,172.8,57.2,33,33.1,45,20.28,2,723.9,29,30,33,33
2018-12-09 05:44:50.7555,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:44:51.0055,172.8,57.2,33,33.1,45,20.33,51,3.7,3.68,0,33,33
2018-12-09 05:44:51.2555,172.8,57.2,33,33.1,45,20.32,63,50,50,0,33,33
2018-12-09 05:44:51.5055,172.8,57.2,33,33.1,45,20.33,67,27.8,27.7,0,33,33
2018-12-09 05:44:51.7555,172.8,57.2,33,33.1,45.1,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:44:52.0055,172.8,57.2,33,33.1,45.1,20.32,6,21200,27.8,3.7,33,33
2018-12-09 05:44:52.2555,172.8,57.2,33,33.1,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:44:52.5055,172.8,57.2,33,33.1,45,20.33,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:52.7555,172.8,57.2,33,33.1,45,20.33,2,723.9,29,30,33,33
2018-12-09 05:44:53.0055,172.8,57.2,33,33.1,45,20.32,61,726.1,720.1,0,33,33
2018-12-09 05:44:53.2555,172.8,57.2,33,33.1,45,20.32,62,425,425,0,33,33
2018-12-09 05:44:53.5055,172.8,57.2,33,33.1,45,20.35,64,32.5,32.9,0,33,33
2018-12-09 05:44:53.7555,172.8,57.2,33,33.1,45,20.31,3,723.9,28.6,27.5,33,33
2018-12-09 05:44:54.0055,172.8,57.2,33,33.1,45,20.32,4,723.9,29,27.5,33,33
2018-12-09 05:44:54.2555,172.8,57.2,33,33.1,45,20.32,65,21210,21210,0,33,33
2018-12-09 05:44:54.5055,172.8,57.2,33,33.1,45.1,20.32,66,5030,5030,0,33,33
2018-12-09 05:44:54.7555,172.8,57.2,33,33.1,45.1,20.32,1,723.9,28.6,29.5,33,33
2018-12-09 05:44:55.0055,172.8,57.2,33,33.1,45,20.32,2,723.9,29,30,33,33
2018-12-09 05:44:55.2555,172.8,57.2,33,33.1,45,20.31,65,21210,21210,0,33,33
2018-12-09 05:44:55.5055,172.8,57.2,33,33.1,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:44:55.7555,172.8,57.2,33,33.1,45,20.32,63,50,50,0,33,33
2018-12-09 05:44:56.0055,172.8,57.2,33,33.1,45,20.31,67,27.8,27.7,0,33,33
2018-12-09 05:44:56.2555,172.8,57.2,33,33.1,45,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:44:56.5055,172.8,57.2,33,33.1,45,20.32,6,21200,27.8,3.7,33,33
2018-12-09 05:44:56.7555,172.8,57.2,33,33.1,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:44:57.0055,172.8,57.2,33,33.1,45,20.36,1,724,28.6,29.5,33,33
2018-12-09 05:44:57.2555,172.8,57.2,33,33.1,45.1,20.33,2,724,28.8,30,33,33
2018-12-09 05:44:57.5055,172.8,57.2,33,33.1,45.1,20.32,61,726.1,720.2,0,33,33
2018-12-09 05:44:57.7555,172.8,57.2,33,33.1,45,20.33,62,425,425,0,33,33
2018-12-09 05:44:58.0055,172.8,57.2,33,33.1,45,20.33,64,32.4,32.8,0,33,33
2018-12-09 05:44:58.2555,172.8,57.2,33,33.1,45,20.32,3,724,28.6,27.5,33,33
2018-12-09 05:44:58.5055,172.8,57.2,33,33.1,45,20.31,4,724,28.8,27.5,33,33
2018-12-09 05:44:58.7555,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:44:59.0055,172.8,57.2,33,33.1,45,20.31,66,5030,5030,0,33,33
2018-12-09 05:44:59.2556,172.8,57.2,33,33.1,45,20.31,1,724,28.6,29.5,33,33
2018-12-09 05:44:59.5056,172.8,57.2,33,33.1,45,20.32,2,724,28.8,30,33,33
2018-12-09 05:44:59.7556,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:45:00.0056,172.8,57.2,33,33.1,45.1,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:00.2556,172.8,57.2,33,33.1,45,20.33,63,50,50,0,33,33
2018-12-09 05:45:00.5056,172.8,57.2,33,33.1,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:00.7556,172.8,57.2,33,33.1,45.1,20.33,52,3.7,3.68,0,33,33
2018-12-09 05:45:01.0057,172.8,57.2,33,33.1,45,20.34,6,21200,27.8,3.7,33,33
2018-12-09 05:45:01.2556,172.8,57.2,33,33.1,45,20.32,7,21200,27.8,3.7,33,33
2018-12-09 05:45:01.5056,172.8,57.2,33,33.1,45,20.31,1,724,28.6,29.5,33,33
2018-12-09 05:45:01.7556,172.8,57.2,33,33.1,45,20.33,2,724,28.8,30,33,33
2018-12-09 05:45:02.0056,172.8,57.2,33,33.1,45,20.28,61,726.2,720.2,0,33,33
2018-12-09 05:45:02.2556,172.8,57.2,33,33.1,45,20.32,62,425,425,0,33,33
2018-12-09 05:45:02.5056,172.8,57.2,33,33.1,45,20.32,64,32.5,32.9,0,33,33
2018-12-09 05:45:02.7556,172.8,57.2,33,33.1,45,20.31,3,724,28.6,27.5,33,33
2018-12-09 05:45:03.0056,172.8,57.2,33,33.1,45,20.32,4,724,28.8,27.5,33,33
2018-12-09 05:45:03.2556,172.8,57.2,33,33.1,45.1,20.32,65,21210,21200,0,33,33
2018-12-09 05:45:03.5056,172.8,57.2,33,33.1,45.1,20.33,66,5040,5040,0,33,33
2018-12-09 05:45:03.7556,172.8,57.2,33,33.1,45,20.32,1,724,28.6,29.5,33,33
2018-12-09 05:45:04.0056,172.8,57.2,33,33.1,45,20.39,2,724,28.8,30,33,33
2018-12-09 05:45:04.2556,172.8,57.2,33,33.1,45,20.31,65,21200,21200,0,33,33
2018-12-09 05:45:04.5056,172.8,57.2,33,33.1,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:04.7556,172.8,57.2,33,33.1,45,20.33,63,50,50,0,33,33
2018-12-09 05:45:05.0056,172.8,57.2,33,33.1,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:05.2556,172.8,57.2,33,33.1,45,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:45:05.5055,172.8,57.2,33,33.1,45,20.3,6,21200,27.8,3.7,33,33
2018-12-09 05:45:05.7555,172.8,57.2,33,33.1,45.1,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:45:06.0055,172.8,57.2,33,33.1,45,20.33,1,724.2,28.6,29.5,33,33
2018-12-09 05:45:06.2555,172.8,57.2,33,33.1,45.1,20.32,2,724,28.8,30,33,33
2018-12-09 05:45:06.5055,172.8,57.2,33,33.1,45,20.32,61,726.2,720.2,0,33,33
2018-12-09 05:45:06.7555,172.8,57.2,33,33.1,45,20.32,62,425,425,0,33,33
2018-12-09 05:45:07.0056,172.8,57.2,33,33.1,45,20.32,64,32.5,32.8,0,33,33
2018-12-09 05:45:07.2556,172.8,57.2,33,33.1,45,20.31,3,724.2,28.6,27.5,33,33
2018-12-09 05:45:07.5056,172.8,57.2,33,33.1,45,20.32,4,724,28.8,27.5,33,33
2018-12-09 05:45:07.7557,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:45:08.0057,172.8,57.2,33,33.1,45,20.35,66,5040,5040,0,33,33
2018-12-09 05:45:08.2557,172.8,57.2,33,33.1,45,20.32,1,724.2,28.6,29.5,33,33
2018-12-09 05:45:08.5057,172.8,57.2,33,33.1,45,20.3,2,724,28.8,30,33,33
2018-12-09 05:45:08.7556,172.8,57.2,33,33.1,45.1,20.32,65,21200,21200,0,33,33
2018-12-09 05:45:09.0056,172.8,57.2,33,33.1,45.1,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:09.2556,172.8,57.2,33,33.1,45.1,20.32,63,50,50,0,33,33
2018-12-09 05:45:09.5056,172.8,57.2,33,33.1,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:09.7556,172.8,57.2,33,33.1,45,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:45:10.0057,172.8,57.2,33,33.1,45,20.32,6,21200,27.8,3.7,33,33
2018-12-09 05:45:10.2557,172.8,57.2,33,33.1,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:45:10.5057,172.8,57.2,33,33.1,45,20.32,1,724.2,28.6,29.5,33,33
2018-12-09 05:45:10.7557,172.8,57.2,33,33.1,45,20.33,2,724,28.8,30,33,33
2018-12-09 05:45:11.0057,172.8,57.2,33,33.1,45,20.32,61,726.3,720.4,0,33,33
2018-12-09 05:45:11.2557,172.8,57.2,33,33.1,45.1,20.22,62,425,425,0,33,33
2018-12-09 05:45:11.5057,172.8,57.2,33,33.1,45.1,20.33,64,32.5,32.9,0,33,33
2018-12-09 05:45:11.7557,172.8,57.2,33,33.1,45.1,20.32,3,724.1,28.6,27.5,33,33
2018-12-09 05:45:12.0057,172.8,57.2,33,33.1,45,20.33,4,724.2,28.7,27.5,33,33
2018-12-09 05:45:12.2557,172.8,57.2,33,33.1,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:45:12.5057,172.8,57.2,33,33.1,45,20.33,66,5030,5030,0,33,33
2018-12-09 05:45:12.7557,172.8,57.2,33,33.1,45,20.33,1,724.1,28.6,29.5,33,33
2018-12-09 05:45:13.0057,172.8,57.2,33,33.1,45,20.33,2,724.2,28.7,30,33,33
2018-12-09 05:45:13.2557,172.8,57.2,33,33.1,45,20.33,65,21200,21200,0,33,33
2018-12-09 05:45:13.5057,172.8,57.2,33,33.1,45,20.33,51,3.7,3.68,0,33,33
2018-12-09 05:45:13.7557,172.8,57.2,33,33.1,45,20.33,63,50,50,0,33,33
2018-12-09 05:45:14.0057,172.8,57.2,33,33.1,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:14.2557,172.8,57.2,33,33.1,45.1,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:45:14.5057,172.8,57.2,33,33.1,45,20.31,6,21200,27.8,3.7,33,33
2018-12-09 05:45:14.7557,172.8,57.2,33,33.1,45,20.31,7,21210,27.8,3.7,33,33
2018-12-09 05:45:15.0057,172.8,57.2,33,33.1,45,20.32,1,724.1,28.6,29.5,33,33
2018-12-09 05:45:15.2557,172.8,57.2,33,33.1,45,20.32,2,724.2,28.7,30,33,33
2018-12-09 05:45:15.5057,172.8,57.2,33,33.1,45,20.33,61,726.3,720.4,0,33,33
2018-12-09 05:45:15.7557,172.8,57.3,33,33.16,45,20.32,62,425,425,0,33,33
2018-12-09 05:45:16.0057,172.8,57.3,33,33.16,45,20.32,64,32.5,32.9,0,33,33
2018-12-09 05:45:16.2557,172.8,57.3,33,33.16,45,20.32,3,724.1,28.6,27.5,33,33
2018-12-09 05:45:16.5057,172.8,57.4,33,33.22,45,20.32,4,724.2,28.7,27.5,33,33
2018-12-09 05:45:16.7557,172.8,57.4,33,33.22,45,20.32,65,21200,21200,0,33,33
2018-12-09 05:45:17.0057,172.8,57.4,33,33.22,45,20.32,66,5030,5030,0,33,33
2018-12-09 05:45:17.2558,172.8,57.4,33,33.22,45,20.33,1,724.1,28.6,29.5,33,33
2018-12-09 05:45:17.5058,172.8,57.4,33,33.22,45.1,20.31,2,724.2,28.7,30,33,33
2018-12-09 05:45:17.7558,172.8,57.4,33,33.22,45,20.31,65,21210,21210,0,33,33
2018-12-09 05:45:18.0058,172.8,57.4,33,33.22,45,20.33,51,3.7,3.68,0,33,33
2018-12-09 05:45:18.2558,172.8,57.4,33,33.22,45,20.32,63,50,50,0,33,33
2018-12-09 05:45:18.5058,172.8,57.4,33,33.22,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:18.7558,172.8,57.4,33,33.22,45,20.33,52,3.7,3.68,0,33,33
2018-12-09 05:45:19.0058,172.8,57.4,33,33.22,45,20.33,6,21210,27.8,3.7,33,33
2018-12-09 05:45:19.2558,172.8,57.4,33,33.22,45,20.31,7,21200,27.7,3.7,33,33
2018-12-09 05:45:19.5058,172.8,57.4,33,33.22,45,20.38,1,724.4,28.6,29.5,33,33
2018-12-09 05:45:19.7558,172.8,57.4,33,33.22,45,20.3,2,724.2,28.8,30,33,33
2018-12-09 05:45:20.0058,172.8,57.4,33,33.22,45,20.36,61,726.4,720.4,0,33,33
2018-12-09 05:45:20.2558,172.8,57.4,33,33.22,45.1,20.32,62,425,425,0,33,33
2018-12-09 05:45:20.5058,172.8,57.4,33,33.22,45.1,20.31,64,32.5,32.9,0,33,33
2018-12-09 05:45:20.7558,172.8,57.4,33,33.22,45,20.32,3,724.4,28.6,27.5,33,33
2018-12-09 05:45:21.0057,172.8,57.4,33,33.22,45,20.32,4,724.2,28.8,27.5,33,33
2018-12-09 05:45:21.2557,172.8,57.4,33,33.22,45,20.32,65,21210,21210,0,33,33
2018-12-09 05:45:21.5057,172.8,57.4,33,33.22,45,20.31,66,5030,5030,0,33,33
2018-12-09 05:45:21.7557,172.8,57.4,33,33.22,45,20.32,1,724.4,28.6,29.5,33,33
2018-12-09 05:45:22.0057,172.8,57.4,33,33.22,45,20.31,2,724.2,28.8,30,33,33
2018-12-09 05:45:22.2558,172.8,57.4,33,33.22,45,20.33,65,21210,21210,0,33,33
2018-12-09 05:45:22.5058,172.8,57.4,33,33.22,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:22.7558,172.8,57.4,33,33.22,45,20.32,63,50,50,0,33,33
2018-12-09 05:45:23.0058,172.8,57.4,33,33.22,45.1,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:23.2558,172.8,57.4,33,33.22,45.1,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:45:23.5058,172.8,57.4,33,33.22,45.1,20.32,6,21210,27.8,3.7,33,33
2018-12-09 05:45:23.7558,172.8,57.4,33,33.22,45,20.34,7,21200,27.7,3.7,33,33
2018-12-09 05:45:24.0058,172.8,57.4,33,33.22,45,20.32,1,724.4,28.6,29.5,33,33
2018-12-09 05:45:24.2558,172.8,57.4,33,33.22,45,20.31,2,724.2,28.8,30,33,33
2018-12-09 05:45:24.5058,172.8,57.4,33,33.22,45,20.32,61,726.5,720.5,0,33,33
2018-12-09 05:45:24.7558,172.8,57.4,33,33.22,45,20.31,62,425,425,0,33,33
2018-12-09 05:45:25.0058,172.8,57.4,33,33.22,45,20.33,64,32.5,32.9,0,33,33
2018-12-09 05:45:25.2558,172.8,57.4,33,33.22,45,20.32,3,724.4,28.6,27.5,33,33
2018-12-09 05:45:25.5058,172.8,57.4,33,33.22,45,20.32,4,724.2,28.8,27.5,33,33
2018-12-09 05:45:25.7558,172.8,57.4,33,33.22,45,20.3,65,21210,21210,0,33,33
2018-12-09 05:45:26.0058,172.8,57.4,33,33.22,45.1,20.32,66,5030,5030,0,33,33
2018-12-09 05:45:26.2558,172.8,57.4,33,33.22,45,20.33,1,724.3,28.6,29.5,33,33
2018-12-09 05:45:26.5059,172.8,57.4,33,33.22,45,20.32,2,724.4,28.8,29.5,33,33
2018-12-09 05:45:26.7559,172.8,57.4,33,33.22,45,20.31,65,21210,21210,0,33,33
2018-12-09 05:45:27.0059,172.8,57.4,33,33.22,45,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:27.2559,172.8,57.4,33,33.22,45,20.33,63,50,50,0,33,33
2018-12-09 05:45:27.5059,172.8,57.4,33,33.22,45,20.32,67,27.8,27.7,0,33,33
2018-12-09 05:45:27.7559,172.8,57.4,33,33.22,45,20.33,52,3.7,3.68,0,33,33
2018-12-09 05:45:28.0059,172.8,57.4,33,33.22,45,20.32,6,21210,27.8,3.7,33,33
2018-12-09 05:45:28.2559,172.8,57.4,33,33.22,45,20.32,7,21200,27.7,3.7,33,33
2018-12-09 05:45:28.5058,172.8,57.4,33,33.22,45.1,20.33,1,724.3,28.6,29.5,33,33
2018-12-09 05:45:28.7558,172.8,57.4,33,33.22,45.1,20.32,2,724.4,28.8,29.5,33,33
2018-12-09 05:45:29.0058,172.8,57.4,33,33.22,45,20.31,61,726.4,720.5,0,33,33
2018-12-09 05:45:29.2558,172.8,57.4,33,33.22,45,20.32,62,425,425,0,33,33
2018-12-09 05:45:29.5058,172.8,57.4,33,33.22,45,20.32,64,32.5,32.9,0,33,33
2018-12-09 05:45:29.7558,172.8,57.4,33,33.22,45,20.33,3,724.3,28.6,27.5,33,33
2018-12-09 05:45:30.0058,172.8,57.4,33,33.22,45,20.33,4,724.4,28.8,27.5,33,33
2018-12-09 05:45:30.2559,172.8,57.4,33,33.22,45,20.33,65,21210,21210,0,33,33
2018-12-09 05:45:30.5059,172.8,57.4,33,33.22,45,20.33,66,5040,5040,0,33,33
2018-12-09 05:45:30.7559,172.8,57.4,33,33.22,45,20.33,1,724.3,28.6,29.5,33,33
2018-12-09 05:45:31.0059,172.8,57.4,33,33.22,45.1,20.32,2,724.4,28.8,29.5,33,33
2018-12-09 05:45:31.2559,172.8,57.4,33,33.22,45.1,20.31,65,21200,21200,0,33,33
2018-12-09 05:45:31.5059,172.8,57.4,33,33.22,45.1,20.32,51,3.7,3.68,0,33,33
2018-12-09 05:45:31.7559,172.8,57.4,33.25,33.22,45.1,20.32,63,50,50,0,33,33
2018-12-09 05:45:32.0059,172.8,57.4,33.25,33.22,45,20.34,67,27.8,27.7,0,33,33
2018-12-09 05:45:32.2559,172.8,57.4,33.25,33.22,45,20.32,52,3.7,3.68,0,33,33
2018-12-09 05:45:32.5059,172.8,57.4,33.5,33.22,45,20.32,6,21200,27.8,3.7,33,33
2018-12-09 05:45:32.7559,172.8,57.4,33.5,33.22,45,20.34,7,21200,27.7,3.7,33,33
2018-12-09 05:45:33.0059,172.8,57.4,33.5,33.22,45,20.33,1,724.3,28.6,29.5,33,33
2018-12-09 05:45:33.2559,172.8,57.4,33.5,33.22,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:33.5059,172.8,57.4,33.5,33.22,45,20.34,61,726.5,720.5,0,33.5,33.5
2018-12-09 05:45:33.7559,172.8,57.4,33.5,33.22,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:34.0059,172.8,57.4,33.5,33.22,45,20.33,64,32.4,32.8,0,33.5,33.5
2018-12-09 05:45:34.2559,172.8,57.4,33.5,33.22,45,20.32,3,724.6,28.6,27.5,33.5,33.5
2018-12-09 05:45:34.5059,172.8,57.4,33.5,33.22,45,20.32,4,724.4,28.7,27.5,33.5,33.5
2018-12-09 05:45:34.7559,172.8,57.4,33.5,33.22,45,20.31,65,21200,21200,0,33.5,33.5
2018-12-09 05:45:35.0059,172.8,57.4,33.5,33.22,45,20.31,66,5030,5030,0,33.5,33.5
2018-12-09 05:45:35.2559,172.8,57.4,33.5,33.22,45,20.32,1,724.6,28.6,29.5,33.5,33.5
2018-12-09 05:45:35.5059,172.8,57.4,33.5,33.22,44.9,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:35.7559,172.8,57.4,33.5,33.22,45,20.32,65,21190,21190,0,33.5,33.5
2018-12-09 05:45:36.0059,172.8,57.4,33.5,33.22,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:36.2559,172.8,57.4,33.5,33.22,45,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:45:36.5059,172.8,57.4,33.5,33.22,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:36.7559,172.8,57.4,33.5,33.22,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:37.0059,172.8,57.4,33.5,33.22,45,20.32,6,21190,27.8,3.7,33.5,33.5
2018-12-09 05:45:37.2559,172.8,57.4,33.5,33.22,45,20.32,7,21190,27.7,3.7,33.5,33.5
2018-12-09 05:45:37.5059,172.8,57.4,33.5,33.22,45,20.32,1,724.6,28.6,29.5,33.5,33.5
2018-12-09 05:45:37.7559,172.8,57.5,33.5,33.28,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:38.0059,172.8,57.5,33.5,33.28,45,20.33,61,726.6,720.7,0,33.5,33.5
2018-12-09 05:45:38.2559,172.8,57.5,33.5,33.28,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:38.5059,172.8,57.5,33.5,33.28,45,20.32,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:45:38.7559,172.8,57.5,33.5,33.28,44.9,20.31,3,724.6,28.6,27.5,33.5,33.5
2018-12-09 05:45:39.0060,172.8,57.5,33.5,33.28,45,20.32,4,724.4,28.7,27.5,33.5,33.5
2018-12-09 05:45:39.2560,172.8,57.5,33.5,33.28,45,20.33,65,21190,21190,0,33.5,33.5
2018-12-09 05:45:39.5060,172.8,57.5,33.5,33.28,45,20.32,66,5030,5030,0,33.5,33.5
2018-12-09 05:45:39.7560,172.8,57.5,33.5,33.28,45,20.29,1,724.6,28.6,29.5,33.5,33.5
2018-12-09 05:45:40.0060,172.8,57.5,33.5,33.28,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:40.2560,172.8,57.5,33.5,33.28,45,20.32,65,21180,21190,0,33.5,33.5
2018-12-09 05:45:40.5060,172.8,57.5,33.5,33.28,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:40.7560,172.8,57.5,33.5,33.28,45,20.33,63,50,50,0,33.5,33.5
2018-12-09 05:45:41.0060,172.8,57.5,33.5,33.28,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:41.2560,172.8,57.5,33.5,33.28,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:41.5060,172.8,57.5,33.5,33.28,44.9,20.32,6,21190,27.8,3.7,33.5,33.5
2018-12-09 05:45:41.7560,172.8,57.5,33.5,33.28,45,20.25,7,21190,27.7,3.7,33.5,33.5
2018-12-09 05:45:42.0060,172.8,57.5,33.5,33.28,45,20.32,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:42.2560,172.8,57.5,33.5,33.28,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:42.5060,172.8,57.5,33.5,33.28,45,20.32,61,726.7,720.7,0,33.5,33.5
2018-12-09 05:45:42.7560,172.8,57.5,33.5,33.28,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:43.0060,172.8,57.5,33.5,33.28,45,20.32,64,32.5,32.8,0,33.5,33.5
2018-12-09 05:45:43.2560,172.8,57.5,33.5,33.28,45,20.32,3,724.7,28.6,27.5,33.5,33.5
2018-12-09 05:45:43.5060,172.8,57.6,33.5,33.33,45,20.33,4,724.4,28.7,27.5,33.5,33.5
2018-12-09 05:45:43.7560,172.8,57.6,33.5,33.33,45,20.32,65,21190,21190,0,33.5,33.5
2018-12-09 05:45:44.0061,172.8,57.6,33.5,33.33,45,20.33,66,5020,5020,0,33.5,33.5
2018-12-09 05:45:44.2560,172.8,57.6,33.5,33.33,45,20.33,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:44.5060,172.8,57.6,33.5,33.33,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:44.7560,172.8,57.6,33.5,33.33,45,20.31,65,21190,21200,0,33.5,33.5
2018-12-09 05:45:45.0060,172.8,57.6,33.5,33.33,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:45.2560,172.8,57.6,33.5,33.33,45,20.31,63,50,50,0,33.5,33.5
2018-12-09 05:45:45.5060,172.8,57.6,33.5,33.33,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:45.7560,172.8,57.6,33.5,33.33,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:46.0060,172.8,57.6,33.5,33.33,45,20.32,6,21190,27.8,3.7,33.5,33.5
2018-12-09 05:45:46.2561,172.8,57.6,33.5,33.33,45,20.31,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:45:46.5061,172.8,57.6,33.5,33.33,45,20.32,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:46.7561,172.8,57.6,33.5,33.33,45,20.32,2,724.4,28.7,29.5,33.5,33.5
2018-12-09 05:45:47.0061,172.8,57.6,33.5,33.33,45,20.35,61,726.7,720.8,0,33.5,33.5
2018-12-09 05:45:47.2561,172.8,57.6,33.5,33.33,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:47.5061,172.8,57.6,33.5,33.33,45,20.33,64,32.5,32.8,0,33.5,33.5
2018-12-09 05:45:47.7561,172.8,57.6,33.5,33.33,45,20.32,3,724.7,28.6,27.5,33.5,33.5
2018-12-09 05:45:48.0061,172.8,57.6,33.5,33.33,45,20.33,4,724.5,28.7,27.5,33.5,33.5
2018-12-09 05:45:48.2561,172.8,57.6,33.5,33.33,45,20.32,65,21190,21190,0,33.5,33.5
2018-12-09 05:45:48.5061,172.8,57.8,33.5,33.45,45,20.32,66,5020,5020,0,33.5,33.5
2018-12-09 05:45:48.7561,172.8,57.8,33.5,33.45,45,20.34,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:49.0061,172.8,57.8,33.5,33.45,45,20.32,2,724.5,28.7,29.5,33.5,33.5
2018-12-09 05:45:49.2561,172.8,57.8,33.5,33.45,45,20.32,65,21190,21190,0,33.5,33.5
2018-12-09 05:45:49.5061,172.8,57.8,33.5,33.45,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:49.7561,172.8,57.8,33.5,33.45,45,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:45:50.0061,172.8,57.8,33.5,33.45,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:50.2561,172.8,57.8,33.5,33.45,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:50.5061,172.8,58,33.5,33.56,45,20.33,6,21200,27.8,3.7,33.5,33.5
2018-12-09 05:45:50.7561,172.8,58,33.5,33.56,45,20.32,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:45:51.0062,172.8,58,33.5,33.56,45,20.32,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:51.2562,172.8,58,33.5,33.56,45,20.31,2,724.5,28.7,29.5,33.5,33.5
2018-12-09 05:45:51.5062,172.8,58,33.5,33.56,45,20.32,61,726.8,720.8,0,33.5,33.5
2018-12-09 05:45:51.7561,172.8,58,33.5,33.56,45.1,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:52.0061,172.8,58,33.5,33.56,45,20.32,64,32.6,32.9,0,33.5,33.5
2018-12-09 05:45:52.2561,172.8,58,33.5,33.56,45,20.32,3,724.7,28.6,27.5,33.5,33.5
2018-12-09 05:45:52.5061,172.8,58,33.5,33.56,45,20.32,4,724.5,28.7,27.5,33.5,33.5
2018-12-09 05:45:52.7561,172.8,58,33.5,33.56,45,20.32,65,21210,21180,0,33.5,33.5
2018-12-09 05:45:53.0061,172.8,58,33.5,33.56,45,20.32,66,5020,5020,0,33.5,33.5
2018-12-09 05:45:53.2561,172.8,58,33.5,33.56,45,20.33,1,724.7,28.6,29.5,33.5,33.5
2018-12-09 05:45:53.5061,172.8,58,33.5,33.56,45,20.32,2,724.5,28.7,29.5,33.5,33.5
2018-12-09 05:45:53.7561,172.8,58,33.5,33.56,45,20.33,65,21200,21200,0,33.5,33.5
2018-12-09 05:45:54.0062,172.8,58,33.5,33.56,45,20.33,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:54.2562,172.8,58,33.5,33.56,45.1,20.33,63,50,50,0,33.5,33.5
2018-12-09 05:45:54.5062,172.8,58,33.5,33.56,45.1,20.31,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:54.7562,172.8,58,33.5,33.56,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:55.0062,172.8,58,33.5,33.56,45,20.32,6,21200,27.8,3.7,33.5,33.5
2018-12-09 05:45:55.2561,172.8,58,33.5,33.56,45,20.32,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:45:55.5061,172.8,58,33.5,33.56,45,20.32,1,724.8,28.6,29.5,33.5,33.5
2018-12-09 05:45:55.7562,172.8,58,33.5,33.56,45,20.32,2,724.6,28.7,29.5,33.5,33.5
2018-12-09 05:45:56.0062,172.8,58,33.5,33.56,45,20.32,61,726.9,720.9,0,33.5,33.5
2018-12-09 05:45:56.2562,172.8,58,33.5,33.56,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:45:56.5062,172.8,58,33.5,33.56,45,20.33,64,32.5,32.8,0,33.5,33.5
2018-12-09 05:45:56.7562,172.8,58,33.5,33.56,45,20.33,3,724.8,28.6,27.5,33.5,33.5
2018-12-09 05:45:57.0062,172.8,58,33.5,33.56,45,20.32,4,724.6,28.7,27.5,33.5,33.5
2018-12-09 05:45:57.2562,172.8,58,33.5,33.56,45,20.32,65,21200,21200,0,33.5,33.5
2018-12-09 05:45:57.5062,172.8,58,33.5,33.56,45,20.33,66,5020,5020,0,33.5,33.5
2018-12-09 05:45:57.7562,172.8,58,33.5,33.56,45,20.34,1,724.8,28.6,29.5,33.5,33.5
2018-12-09 05:45:58.0062,172.8,58,33.5,33.56,45,20.3,2,724.6,28.7,29.5,33.5,33.5
2018-12-09 05:45:58.2562,172.8,58,33.5,33.56,45,20.27,65,21200,21200,0,33.5,33.5
2018-12-09 05:45:58.5062,172.8,58,33.5,33.56,45,20.34,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:58.7562,172.8,58,33.5,33.56,45,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:45:59.0062,172.8,58,33.5,33.56,45,20.31,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:45:59.2562,172.8,58,33.5,33.56,45,20.32,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:45:59.5062,172.8,58,33.5,33.56,45,20.32,6,21250,27.8,3.7,33.5,33.5
2018-12-09 05:45:59.7562,172.8,58,33.5,33.56,45,20.33,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:46:00.0062,172.8,58,33.5,33.56,45,20.32,1,724.8,28.6,29.5,33.5,33.5
2018-12-09 05:46:00.2562,172.8,58,33.5,33.56,45,20.32,2,724.6,28.7,29.5,33.5,33.5
2018-12-09 05:46:00.5062,172.8,58,33.5,33.56,45,20.32,61,726.8,720.9,0,33.5,33.5
2018-12-09 05:46:00.7562,172.8,58,33.5,33.56,45,20.28,62,425,425,0,33.5,33.5
2018-12-09 05:46:01.0062,172.8,58,33.5,33.56,45,20.32,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:46:01.2562,172.8,58,33.5,33.56,45,20.32,3,724.8,28.6,27.5,33.5,33.5
2018-12-09 05:46:01.5062,172.8,58,33.5,33.56,45,20.32,4,724.6,28.7,27.5,33.5,33.5
2018-12-09 05:46:01.7562,172.8,58,33.5,33.56,45,20.32,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:02.0062,172.8,58,33.5,33.56,45,20.31,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:02.2562,172.8,58,33.5,33.56,45,20.32,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:02.5062,172.8,58,33.5,33.56,45,20.32,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:02.7562,172.8,58,33.5,33.56,45,20.33,65,21260,21150,0,33.5,33.5
2018-12-09 05:46:03.0062,172.8,58,33.5,33.56,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:03.2562,172.8,58,33.5,33.56,45.1,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:46:03.5062,172.8,58,33.5,33.56,45.1,20.34,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:03.7562,172.8,58,33.5,33.56,45,20.33,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:04.0062,172.8,58,33.5,33.56,45,20.32,6,21200,27.8,3.7,33.5,33.5
2018-12-09 05:46:04.2562,172.8,58,33.5,33.56,45,20.31,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:46:04.5062,172.8,58,33.5,33.56,45,20.32,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:04.7563,172.8,58,33.5,33.56,45,20.32,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:05.0063,172.8,58,33.5,33.56,45,20.32,61,727,721,0,33.5,33.5
2018-12-09 05:46:05.2563,172.8,58,33.5,33.56,45,20.33,62,425,425,0,33.5,33.5
