Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:46:05.5063,172.8,58,33.5,33.56,45,20.33,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:46:05.7563,172.8,58,33.5,33.56,45,20.32,3,724.8,28.7,27.5,33.5,33.5
2018-12-09 05:46:06.0063,172.8,58,33.5,33.56,45,20.32,4,724.7,28.7,27.5,33.5,33.5
2018-12-09 05:46:06.2562,172.8,58,33.5,33.56,45.1,20.33,65,21260,21140,0,33.5,33.5
2018-12-09 05:46:06.5062,172.8,58,33.5,33.56,45,20.3,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:06.7563,172.8,58,33.5,33.56,45,20.31,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:07.0063,172.8,58,33.5,33.56,45,20.32,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:07.2563,172.8,58,33.5,33.56,45,20.32,65,21270,21140,0,33.5,33.5
2018-12-09 05:46:07.5063,172.8,58,33.5,33.56,45,20.31,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:07.7563,172.8,58,33.5,33.56,45,20.33,63,50,50,0,33.5,33.5
2018-12-09 05:46:08.0063,172.8,58,33.5,33.56,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:08.2563,172.8,58,33.5,33.56,45,20.32,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:08.5063,172.8,58,33.5,33.56,45,20.32,6,21240,27.8,3.7,33.5,33.5
2018-12-09 05:46:08.7563,172.8,58,33.5,33.56,45,20.33,7,21260,27.7,3.7,33.5,33.5
2018-12-09 05:46:09.0063,172.8,58,33.5,33.56,45,20.3,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:09.2563,172.8,58,33.5,33.56,45.1,20.32,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:09.5063,172.8,58,33.5,33.56,45,20.32,61,726.9,721.1,0,33.5,33.5
2018-12-09 05:46:09.7563,172.8,58,33.5,33.56,45,20.34,62,425,425,0,33.5,33.5
2018-12-09 05:46:10.0063,172.8,58,33.5,33.56,45,20.31,64,32.6,32.9,0,33.5,33.5
2018-12-09 05:46:10.2563,172.8,58,33.5,33.56,45,20.32,3,724.8,28.7,27,33.5,33.5
2018-12-09 05:46:10.5062,172.8,58,33.5,33.56,45,20.32,4,724.7,28.7,27.5,33.5,33.5
2018-12-09 05:46:10.7562,172.8,58,33.5,33.56,45,20.32,65,21270,21140,0,33.5,33.5
2018-12-09 05:46:11.0063,172.8,58,33.5,33.56,45,20.32,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:11.2563,172.8,58,33.5,33.56,45,20.32,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:11.5063,172.8,58,33.5,33.56,45,20.33,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:11.7563,172.8,58,33.5,33.56,45,20.33,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:12.0063,172.8,58,33.5,33.56,45,20.33,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:12.2563,172.8,58,33.5,33.56,45.1,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:46:12.5063,172.8,58,33.5,33.56,45,20.36,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:12.7563,172.8,58,33.5,33.56,45,20.31,52,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:13.0063,172.8,58,33.5,33.56,45,20.33,6,21260,27.8,3.7,33.5,33.5
2018-12-09 05:46:13.2563,172.8,58,33.5,33.56,45,20.3,7,21140,27.7,3.7,33.5,33.5
2018-12-09 05:46:13.5063,172.8,58,33.5,33.56,45,20.32,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:13.7563,172.8,58,33.5,33.56,45,20.33,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:14.0063,172.8,58,33.5,33.56,45,20.36,61,727.1,721.1,0,33.5,33.5
2018-12-09 05:46:14.2563,172.8,58,33.5,33.56,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:46:14.5063,172.8,58,33.5,33.56,45,20.32,64,32.5,32.8,0,33.5,33.5
2018-12-09 05:46:14.7563,172.8,58,33.5,33.56,45,20.32,3,724.8,28.7,27,33.5,33.5
2018-12-09 05:46:15.0063,172.8,58,33.5,33.56,45.1,20.33,4,724.7,28.7,27.5,33.5,33.5
2018-12-09 05:46:15.2563,172.8,58,33.5,33.56,45.1,20.32,65,21210,21210,0,33.5,33.5
2018-12-09 05:46:15.5063,172.8,58,33.5,33.56,45,20.33,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:15.7563,172.8,58,33.5,33.56,45,20.32,1,724.8,28.7,29.5,33.5,33.5
2018-12-09 05:46:16.0063,172.8,58,33.5,33.56,45,20.32,2,724.7,28.7,29.5,33.5,33.5
2018-12-09 05:46:16.2563,172.8,58,33.5,33.56,45,20.38,65,21260,21140,0,33.5,33.5
2018-12-09 05:46:16.5063,172.8,58,33.5,33.56,45,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:16.7563,172.8,58,33.5,33.56,45,20.31,63,50,50,0,33.5,33.5
2018-12-09 05:46:17.0064,172.8,58,33.5,33.56,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:17.2564,172.8,58,33.5,33.56,45,20.32,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:17.5064,172.8,58,33.5,33.56,45,20.32,6,21230,27.8,3.7,33.5,33.5
2018-12-09 05:46:17.7564,172.8,58,33.5,33.56,45,20.33,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:46:18.0064,172.8,58,33.5,33.56,45.1,20.33,1,725.1,28.6,29.5,33.5,33.5
2018-12-09 05:46:18.2564,172.8,58,33.5,33.56,45.1,20.32,2,724.9,28.7,29.5,33.5,33.5
2018-12-09 05:46:18.5064,172.8,58,33.5,33.56,45,20.33,61,727,721.1,0,33.5,33.5
2018-12-09 05:46:18.7564,172.8,58,33.5,33.56,45,20.33,62,425,425,0,33.5,33.5
2018-12-09 05:46:19.0064,172.8,58,33.5,33.56,45,20.32,64,32.5,32.8,0,33.5,33.5
2018-12-09 05:46:19.2564,172.8,58,33.5,33.56,45,20.32,3,725.1,28.6,27,33.5,33.5
2018-12-09 05:46:19.5064,172.8,58,33.5,33.56,45,20.32,4,724.9,28.7,27.5,33.5,33.5
2018-12-09 05:46:19.7564,172.8,58,33.5,33.56,45,20.31,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:20.0064,172.8,58,33.5,33.56,45,20.33,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:20.2564,172.8,58,33.5,33.56,45,20.33,1,725.1,28.6,29.5,33.5,33.5
2018-12-09 05:46:20.5064,172.8,58,33.5,33.56,45,20.32,2,724.9,28.7,29.5,33.5,33.5
2018-12-09 05:46:20.7564,172.8,58,33.5,33.56,45.1,20.31,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:21.0064,172.8,58,33.5,33.56,45.1,20.32,51,3.7,3.68,0,33.5,33.5
2018-12-09 05:46:21.2564,172.8,58,33.5,33.56,45.1,20.34,63,50,50,0,33.5,33.5
2018-12-09 05:46:21.5064,172.8,58.1,33.5,33.62,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:21.7564,172.8,58.1,33.5,33.62,45,20.32,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:22.0064,172.8,58.1,33.5,33.62,45,20.32,6,21270,27.8,3.7,33.5,33.5
2018-12-09 05:46:22.2564,172.8,58.1,33.5,33.62,45,20.33,7,21140,27.7,3.7,33.5,33.5
2018-12-09 05:46:22.5064,172.8,58.1,33.5,33.62,45,20.32,1,725.1,28.6,29.5,33.5,33.5
2018-12-09 05:46:22.7564,172.8,58.1,33.5,33.62,45,20.31,2,724.9,28.7,29.5,33.5,33.5
2018-12-09 05:46:23.0064,172.8,58.1,33.5,33.62,45,20.32,61,727.3,721.2,0,33.5,33.5
2018-12-09 05:46:23.2565,172.8,58.1,33.5,33.62,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:46:23.5065,172.8,58.2,33.5,33.68,45.1,20.32,64,32.6,32.8,0,33.5,33.5
2018-12-09 05:46:23.7565,172.8,58.2,33.5,33.68,45.1,20.32,3,725.2,28.6,27,33.5,33.5
2018-12-09 05:46:24.0065,172.8,58.2,33.5,33.68,45.1,20.31,4,725,28.7,27.5,33.5,33.5
2018-12-09 05:46:24.2565,172.8,58.2,33.5,33.68,45.1,20.3,65,21210,21210,0,33.5,33.5
2018-12-09 05:46:24.5065,172.8,58.2,33.5,33.68,45,20.32,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:24.7564,172.8,58.2,33.5,33.68,45,20.32,1,725.2,28.6,29.5,33.5,33.5
2018-12-09 05:46:25.0064,172.8,58.2,33.5,33.68,45,20.32,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:25.2564,172.8,58.2,33.5,33.68,45,20.18,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:25.5065,172.8,58.2,33.5,33.68,45,20.31,51,3.71,3.69,0,33.5,33.5
2018-12-09 05:46:25.7565,172.8,58.2,33.5,33.68,45,20.31,63,50,50,0,33.5,33.5
2018-12-09 05:46:26.0065,172.8,58.2,33.5,33.68,45,20.31,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:26.2565,172.8,58.2,33.5,33.68,45,20.32,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:26.5065,172.8,58.2,33.5,33.68,45,20.32,6,21210,27.8,3.7,33.5,33.5
2018-12-09 05:46:26.7565,172.8,58.2,33.5,33.68,45,20.33,7,21210,27.7,3.7,33.5,33.5
2018-12-09 05:46:27.0065,172.8,58.2,33.5,33.68,45.1,20.33,1,725.2,28.6,29.5,33.5,33.5
2018-12-09 05:46:27.2565,172.8,58.2,33.5,33.68,45,20.33,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:27.5064,172.8,58.2,33.5,33.68,45,20.36,61,727.2,721.2,0,33.5,33.5
2018-12-09 05:46:27.7565,172.8,58.2,33.5,33.68,45,20.24,62,425,425,0,33.5,33.5
2018-12-09 05:46:28.0065,172.8,58.2,33.5,33.68,45,20.32,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:46:28.2565,172.8,58.2,33.5,33.68,45,20.32,3,725.2,28.6,27,33.5,33.5
2018-12-09 05:46:28.5066,172.8,58.2,33.5,33.68,45,20.32,4,725,28.7,27.5,33.5,33.5
2018-12-09 05:46:28.7566,172.8,58.2,33.5,33.68,45,20.29,65,21210,21210,0,33.5,33.5
2018-12-09 05:46:29.0065,172.8,58.2,33.5,33.68,45,20.32,66,5030,5020,0,33.5,33.5
2018-12-09 05:46:29.2565,172.8,58.2,33.5,33.68,45,20.29,1,725.2,28.6,29.5,33.5,33.5
2018-12-09 05:46:29.5065,172.8,58.2,33.5,33.68,45,20.32,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:29.7565,172.8,58.2,33.5,33.68,45,20.33,65,21210,21210,0,33.5,33.5
2018-12-09 05:46:30.0065,172.8,58.2,33.5,33.68,45.1,20.32,51,3.71,3.69,0,33.5,33.5
2018-12-09 05:46:30.2565,172.8,58.2,33.5,33.68,45.1,20.33,63,50,50,0,33.5,33.5
2018-12-09 05:46:30.5065,172.8,58.2,33.5,33.68,45,20.28,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:30.7565,172.8,58.2,33.5,33.68,45,20.32,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:31.0065,172.8,58.2,33.5,33.68,45,20.32,6,21210,27.8,3.7,33.5,33.5
2018-12-09 05:46:31.2565,172.8,58.2,33.5,33.68,45,20.33,7,21210,27.7,3.7,33.5,33.5
2018-12-09 05:46:31.5065,172.8,58.2,33.5,33.68,45,20.32,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:31.7565,172.8,58.2,33.5,33.68,45,20.25,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:32.0065,172.8,58.2,33.5,33.68,45,20.32,61,727.2,721.3,0,33.5,33.5
2018-12-09 05:46:32.2565,172.8,58.2,33.5,33.68,45,20.3,62,425,425,0,33.5,33.5
2018-12-09 05:46:32.5065,172.8,58.2,33.5,33.68,45.1,20.32,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:46:32.7565,172.8,58.2,33.5,33.68,45.1,20.32,3,725.3,28.6,27,33.5,33.5
2018-12-09 05:46:33.0065,172.8,58.2,33.5,33.68,45.1,20.33,4,725,28.7,27.5,33.5,33.5
2018-12-09 05:46:33.2565,172.8,58.2,33.5,33.68,45,20.36,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:33.5065,172.8,58.2,33.5,33.68,45,20.33,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:33.7565,172.8,58.2,33.5,33.68,45,20.33,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:34.0066,172.8,58.2,33.5,33.68,45,20.33,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:34.2566,172.8,58.2,33.5,33.68,45,20.32,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:34.5066,172.8,58.2,33.5,33.68,45,20.31,51,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:34.7567,172.8,58.2,33.5,33.68,45,20.33,63,50,50,0,33.5,33.5
2018-12-09 05:46:35.0066,172.8,58.2,33.5,33.68,45,20.32,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:35.2566,172.8,58.2,33.5,33.68,45.1,20.31,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:35.5066,172.8,58.2,33.5,33.68,45.1,20.34,6,21200,27.8,3.7,33.5,33.5
2018-12-09 05:46:35.7566,172.8,58.2,33.5,33.68,45,20.32,7,21210,27.7,3.7,33.5,33.5
2018-12-09 05:46:36.0066,172.8,58.2,33.5,33.68,45,20.32,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:36.2567,172.8,58.2,33.5,33.68,45,20.32,2,725,28.7,29.5,33.5,33.5
2018-12-09 05:46:36.5067,172.8,58.2,33.5,33.68,45,20.3,61,727.3,721.3,0,33.5,33.5
2018-12-09 05:46:36.7568,172.8,58.2,33.5,33.68,45,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:46:37.0067,172.8,58.2,33.5,33.68,45,20.32,64,32.5,32.9,0,33.5,33.5
2018-12-09 05:46:37.2567,172.8,58.2,33.5,33.68,45,20.32,3,725.3,28.6,27,33.5,33.5
2018-12-09 05:46:37.5066,172.8,58.2,33.5,33.68,45,20.3,4,725,28.7,27.5,33.5,33.5
2018-12-09 05:46:37.7566,172.8,58.2,33.5,33.68,45,20.32,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:38.0066,172.8,58.2,33.5,33.68,45,20.32,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:38.2566,172.8,58.2,33.5,33.68,45,20.31,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:38.5066,172.8,58.2,33.5,33.68,45,20.31,2,725.3,28.7,29.5,33.5,33.5
2018-12-09 05:46:38.7566,172.8,58.2,33.5,33.68,45,20.32,65,21210,21210,0,33.5,33.5
2018-12-09 05:46:39.0066,172.8,58.2,33.5,33.68,45,20.25,51,3.71,3.69,0,33.5,33.5
2018-12-09 05:46:39.2566,172.8,58.2,33.5,33.68,45,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:46:39.5066,172.8,58.2,33.5,33.68,45,20.3,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:39.7566,172.8,58.2,33.5,33.68,45,20.31,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:40.0066,172.8,58.2,33.5,33.68,45,20.32,6,21210,27.8,3.7,33.5,33.5
2018-12-09 05:46:40.2566,172.8,58.2,33.5,33.68,45,20.32,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:46:40.5066,172.8,58.2,33.5,33.68,45,20.32,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:40.7566,172.8,58.2,33.5,33.68,45,20.31,2,725.3,28.7,29.5,33.5,33.5
2018-12-09 05:46:41.0066,172.8,58.2,33.5,33.68,45.1,20.31,61,727.3,721.5,0,33.5,33.5
2018-12-09 05:46:41.2566,172.8,58.2,33.5,33.68,45.1,20.32,62,425,425,0,33.5,33.5
2018-12-09 05:46:41.5067,172.8,58.2,33.5,33.68,45,20.32,64,32.6,32.9,0,33.5,33.5
2018-12-09 05:46:41.7567,172.8,58.2,33.5,33.68,45,20.32,3,725.3,28.6,27,33.5,33.5
2018-12-09 05:46:42.0068,172.8,58.2,33.5,33.68,45,20.32,4,725.3,28.7,27.5,33.5,33.5
2018-12-09 05:46:42.2567,172.8,58.2,33.5,33.68,45,20.32,65,21200,21200,0,33.5,33.5
2018-12-09 05:46:42.5067,172.8,58.2,33.5,33.68,45,20.3,66,5020,5020,0,33.5,33.5
2018-12-09 05:46:42.7567,172.8,58.2,33.5,33.68,45,20.32,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:43.0067,172.8,58.2,33.5,33.68,45,20.32,2,725.3,28.7,29.5,33.5,33.5
2018-12-09 05:46:43.2567,172.8,58.2,33.5,33.68,45,20.32,65,21210,21200,0,33.5,33.5
2018-12-09 05:46:43.5067,172.8,58.2,34,33.68,45,20.31,51,3.71,3.69,0,33.5,33.5
2018-12-09 05:46:43.7567,172.8,58.2,34,33.68,45,20.32,63,50,50,0,33.5,33.5
2018-12-09 05:46:44.0067,172.8,58.2,34,33.68,45,20.31,67,27.8,27.7,0,33.5,33.5
2018-12-09 05:46:44.2567,172.8,58.2,34,33.68,45,20.31,52,3.71,3.68,0,33.5,33.5
2018-12-09 05:46:44.5067,172.8,58.2,34,33.68,45,20.32,6,21200,27.8,3.7,33.5,33.5
2018-12-09 05:46:44.7566,172.8,58.3,34,33.74,45,20.38,7,21200,27.7,3.7,33.5,33.5
2018-12-09 05:46:45.0066,172.8,58.3,34,33.74,45,20.35,1,725.3,28.6,29.5,33.5,33.5
2018-12-09 05:46:45.2566,172.8,58.3,34,33.74,45,20.32,2,725.3,28.7,29.5,33.5,33.5
2018-12-09 05:46:45.5067,172.8,58.3,34,33.74,45,20.28,61,727.5,721.5,0,33.5,33.5
2018-12-09 05:46:45.7567,172.8,58.3,34,33.74,45,20.31,62,425,425,0,34,33.5
2018-12-09 05:46:46.0067,172.8,58.3,34,33.74,45,20.32,64,32.5,32.9,0,34,34
2018-12-09 05:46:46.2567,172.8,58.3,34,33.74,45,20.35,3,725.4,28.6,27,34,34
2018-12-09 05:46:46.5067,172.8,58.3,34,33.74,45,20.32,4,725.3,28.7,27.5,34,34
2018-12-09 05:46:46.7567,172.8,58.3,34,33.74,45,20.32,65,21190,21190,0,34,34
2018-12-09 05:46:47.0068,172.8,58.3,34,33.74,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:46:47.2568,172.8,58.3,34,33.74,45,20.31,1,725.4,28.6,29.5,34,34
2018-12-09 05:46:47.5067,172.8,58.3,34,33.74,45,20.32,2,725.3,28.7,29.5,34,34
2018-12-09 05:46:47.7567,172.8,58.3,34,33.74,45,20.33,65,21190,21190,0,34,34
2018-12-09 05:46:48.0067,172.8,58.3,34,33.74,45,20.3,51,3.71,3.69,0,34,34
2018-12-09 05:46:48.2566,172.8,58.3,34,33.74,45,20.32,63,50,50,0,34,34
2018-12-09 05:46:48.5066,172.8,58.3,34,33.74,45,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:46:48.7566,172.8,58.3,34,33.74,45,20.32,52,3.71,3.68,0,34,34
2018-12-09 05:46:49.0067,172.8,58.3,34,33.74,45,20.32,6,21190,27.8,3.7,34,34
2018-12-09 05:46:49.2567,172.8,58.3,34,33.74,45,20.32,7,21190,27.7,3.7,34,34
2018-12-09 05:46:49.5066,172.8,58.4,34,33.8,45,20.31,1,725.4,28.6,29.5,34,34
2018-12-09 05:46:49.7566,172.8,58.4,34,33.8,45,20.32,2,725.3,28.7,29.5,34,34
2018-12-09 05:46:50.0066,172.8,58.4,34,33.8,45,20.35,61,727.5,721.5,0,34,34
2018-12-09 05:46:50.2566,172.8,58.4,34,33.8,45,20.32,62,425,425,0,34,34
2018-12-09 05:46:50.5066,172.8,58.4,34,33.8,45,20.32,64,32.5,32.8,0,34,34
2018-12-09 05:46:50.7566,172.8,58.4,34,33.8,45,20.32,3,725.4,28.6,27,34,34
2018-12-09 05:46:51.0067,172.8,58.4,34,33.8,45,20.32,4,725.3,28.7,27.5,34,34
2018-12-09 05:46:51.2567,172.8,58.4,34,33.8,45,20.28,65,21190,21190,0,34,34
2018-12-09 05:46:51.5067,172.8,58.4,34,33.8,45,20.31,66,5020,5020,0,34,34
2018-12-09 05:46:51.7567,172.8,58.4,34,33.8,45,20.34,1,725.4,28.6,29.5,34,34
2018-12-09 05:46:52.0067,172.8,58.4,34,33.8,45,20.32,2,725.3,28.7,29.5,34,34
2018-12-09 05:46:52.2567,172.8,58.4,34,33.8,45,20.32,65,21190,21190,0,34,34
2018-12-09 05:46:52.5068,172.8,58.4,34,33.8,45,20.31,51,3.71,3.69,0,34,34
2018-12-09 05:46:52.7568,172.8,58.4,34,33.8,45,20.3,63,50,50,0,34,34
2018-12-09 05:46:53.0068,172.8,58.4,34,33.8,45,20.31,67,27.8,27.7,0,34,34
2018-12-09 05:46:53.2568,172.8,58.4,34,33.8,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:46:53.5068,172.8,58.4,34,33.8,45,20.31,6,21190,27.8,3.7,34,34
2018-12-09 05:46:53.7568,172.8,58.5,34,33.85,45,20.32,7,21190,27.7,3.7,34,34
2018-12-09 05:46:54.0068,172.8,58.5,34,33.85,45,20.28,1,725.6,28.6,29.5,34,34
2018-12-09 05:46:54.2567,172.8,58.5,34,33.85,45,20.32,2,725.4,28.7,29.5,34,34
2018-12-09 05:46:54.5067,172.8,58.5,34,33.85,45,20.32,61,727.6,721.6,0,34,34
2018-12-09 05:46:54.7568,172.8,58.5,34,33.85,45,20.32,62,425,425,0,34,34
2018-12-09 05:46:55.0068,172.8,58.5,34,33.85,45,20.32,64,32.4,32.8,0,34,34
2018-12-09 05:46:55.2569,172.8,58.5,34,33.85,45,20.33,3,725.6,28.6,27,34,34
2018-12-09 05:46:55.5069,172.8,58.5,34,33.85,45,20.32,4,725.4,28.7,27.5,34,34
2018-12-09 05:46:55.7568,172.8,58.5,34,33.85,45,20.32,65,21190,21190,0,34,34
2018-12-09 05:46:56.0068,172.8,58.5,34,33.85,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:46:56.2568,172.8,58.5,34,33.85,45,20.3,1,725.6,28.6,29.5,34,34
2018-12-09 05:46:56.5068,172.8,58.6,34,33.91,45,20.32,2,725.4,28.7,29.5,34,34
2018-12-09 05:46:56.7568,172.8,58.6,34,33.91,45,20.32,65,21190,21190,0,34,34
2018-12-09 05:46:57.0068,172.8,58.6,34,33.91,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:46:57.2568,172.8,58.6,34,33.91,45,20.32,63,50,50,0,34,34
2018-12-09 05:46:57.5068,172.8,58.6,34,33.91,45,20.31,67,27.8,27.7,0,34,34
2018-12-09 05:46:57.7568,172.8,58.6,34,33.91,45,20.33,52,3.71,3.69,0,34,34
2018-12-09 05:46:58.0068,172.8,58.6,34,33.91,45,20.39,6,21190,27.8,3.7,34,34
2018-12-09 05:46:58.2569,172.8,58.6,34,33.91,45,20.32,7,21190,27.7,3.7,34,34
2018-12-09 05:46:58.5069,172.8,58.6,34,33.91,45,20.32,1,725.6,28.6,29.5,34,34
2018-12-09 05:46:58.7569,172.8,58.6,34,33.91,45,20.31,2,725.4,28.7,29.5,34,34
2018-12-09 05:46:59.0068,172.8,58.6,34,33.91,45,20.33,61,727.5,721.6,0,34,34
2018-12-09 05:46:59.2568,172.8,58.6,34,33.91,44.9,20.32,62,425,425,0,34,34
2018-12-09 05:46:59.5068,172.8,58.6,34,33.91,45,20.32,64,32.5,32.9,0,34,34
2018-12-09 05:46:59.7568,172.8,58.6,34,33.91,45,20.33,3,725.6,28.6,27,34,34
2018-12-09 05:47:00.0068,172.8,58.6,34,33.91,45,20.32,4,725.4,28.7,27.5,34,34
2018-12-09 05:47:00.2568,172.8,58.6,34,33.91,45,20.33,65,21200,21200,0,34,34
2018-12-09 05:47:00.5068,172.8,58.6,34,33.91,45,20.32,66,5010,5020,0,34,34
2018-12-09 05:47:00.7568,172.8,58.6,34,33.91,45,20.33,1,725.5,28.5,29.5,34,34
2018-12-09 05:47:01.0068,172.8,58.6,34,33.91,45,20.32,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:01.2568,172.8,58.6,34,33.91,45,20.32,65,21200,21190,0,34,34
2018-12-09 05:47:01.5068,172.8,58.6,34,33.91,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:01.7568,172.8,58.6,34,33.91,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:02.0068,172.8,58.6,34,33.91,45,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:47:02.2569,172.8,58.6,34,33.91,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:02.5069,172.8,58.6,34,33.91,45,20.31,6,21200,27.8,3.7,34,34
2018-12-09 05:47:02.7569,172.8,58.6,34,33.91,45,20.32,7,21190,27.7,3.7,34,34
2018-12-09 05:47:03.0069,172.8,58.6,34,33.91,45,20.34,1,725.5,28.5,29.5,34,34
2018-12-09 05:47:03.2569,172.8,58.6,34,33.91,45,20.34,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:03.5068,172.8,58.6,34,33.91,45,20.3,61,727.6,721.7,0,34,34
2018-12-09 05:47:03.7568,172.8,58.6,34,33.91,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:04.0068,172.8,58.6,34,33.91,45,20.32,64,32.6,32.9,0,34,34
2018-12-09 05:47:04.2568,172.8,58.6,34,33.91,45,20.31,3,725.5,28.5,27,34,34
2018-12-09 05:47:04.5068,172.8,58.6,34,33.91,45,20.33,4,725.5,28.7,27.5,34,34
2018-12-09 05:47:04.7568,172.8,58.6,34,33.91,45,20.32,65,21190,21190,0,34,34
2018-12-09 05:47:05.0068,172.8,58.6,34,33.91,45,20.32,66,5010,5010,0,34,34
2018-12-09 05:47:05.2568,172.8,58.6,34,33.91,45,20.33,1,725.5,28.5,29.5,34,34
2018-12-09 05:47:05.5068,172.8,58.6,34,33.91,45,20.33,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:05.7568,172.8,58.6,34,33.91,45,20.33,65,21200,21200,0,34,34
2018-12-09 05:47:06.0069,172.8,58.6,34,33.91,45,20.33,51,3.71,3.69,0,34,34
2018-12-09 05:47:06.2569,172.8,58.6,34,33.91,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:06.5069,172.8,58.6,34,33.91,45,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:47:06.7569,172.8,58.6,34,33.91,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:07.0069,172.8,58.6,34,33.91,45,20.32,6,21200,27.8,3.7,34,34
2018-12-09 05:47:07.2569,172.8,58.6,34,33.91,45,20.32,7,21200,27.7,3.7,34,34
2018-12-09 05:47:07.5069,172.8,58.6,34,33.91,45,20.31,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:07.7568,172.8,58.6,34,33.91,45,20.32,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:08.0068,172.8,58.6,34,33.91,45,20.32,61,727.7,721.7,0,34,34
2018-12-09 05:47:08.2568,172.8,58.6,34,33.91,45,20.33,62,425,425,0,34,34
2018-12-09 05:47:08.5068,172.8,58.6,34,33.91,45,20.35,64,32.5,32.9,0,34,34
2018-12-09 05:47:08.7568,172.8,58.6,34,33.91,45,20.34,3,725.7,28.6,27,34,34
2018-12-09 05:47:09.0068,172.8,58.6,34,33.91,45.1,20.32,4,725.5,28.7,27.5,34,34
2018-12-09 05:47:09.2568,172.8,58.6,34,33.91,45,20.31,65,21200,21200,0,34,34
2018-12-09 05:47:09.5068,172.8,58.6,34,33.91,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:09.7568,172.8,58.6,34,33.91,45,20.33,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:10.0068,172.8,58.6,34,33.91,45,20.33,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:10.2568,172.8,58.6,34,33.91,45,20.31,65,21200,21200,0,34,34
2018-12-09 05:47:10.5069,172.8,58.6,34,33.91,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:10.7569,172.8,58.6,34,33.91,45,20.28,63,50,50,0,34,34
2018-12-09 05:47:11.0069,172.8,58.6,34,33.91,45,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:47:11.2569,172.8,58.6,34,33.91,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:11.5069,172.8,58.6,34,33.91,45,20.32,6,21210,27.8,3.7,34,34
2018-12-09 05:47:11.7570,172.8,58.6,34,33.91,45,20.32,7,21200,27.7,3.7,34,34
2018-12-09 05:47:12.0070,172.8,58.6,34,33.91,45.1,20.33,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:12.2569,172.8,58.6,34,33.91,45,20.32,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:12.5069,172.8,58.6,34,33.91,45,20.32,61,727.8,721.7,0,34,34
2018-12-09 05:47:12.7569,172.8,58.6,34,33.91,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:13.0069,172.8,58.6,34,33.91,45,20.32,64,32.5,32.9,0,34,34
2018-12-09 05:47:13.2569,172.8,58.6,34,33.91,45,20.32,3,725.7,28.6,27,34,34
2018-12-09 05:47:13.5070,172.8,58.6,34,33.91,45,20.32,4,725.5,28.7,27.5,34,34
2018-12-09 05:47:13.7570,172.8,58.6,34,33.91,45,20.32,65,21200,21200,0,34,34
2018-12-09 05:47:14.0070,172.8,58.6,34,33.91,45,20.32,66,5010,5010,0,34,34
2018-12-09 05:47:14.2570,172.8,58.6,34,33.91,45.1,20.32,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:14.5070,172.8,58.6,34,33.91,45,20.32,2,725.5,28.7,29.5,34,34
2018-12-09 05:47:14.7570,172.8,58.6,34,33.91,45.1,20.31,65,21200,21200,0,34,34
2018-12-09 05:47:15.0069,172.8,58.6,34,33.91,45,20.33,51,3.71,3.69,0,34,34
2018-12-09 05:47:15.2569,172.8,58.6,34,33.91,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:15.5069,172.8,58.6,34,33.91,45,20.31,67,27.8,27.7,0,34,34
2018-12-09 05:47:15.7569,172.8,58.6,34,33.91,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:16.0069,172.8,58.6,34,33.91,45,20.38,6,21200,27.8,3.7,34,34
2018-12-09 05:47:16.2569,172.8,58.6,34,33.91,45,20.32,7,21200,27.7,3.7,34,34
2018-12-09 05:47:16.5070,172.8,58.6,34,33.91,45,20.32,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:16.7570,172.8,58.6,34,33.91,45,20.32,2,725.6,28.7,29.5,34,34
2018-12-09 05:47:17.0070,172.8,58.6,34,33.91,45,20.32,61,727.7,721.8,0,34,34
2018-12-09 05:47:17.2570,172.8,58.6,34,33.91,45.1,20.34,62,425,425,0,34,34
2018-12-09 05:47:17.5070,172.8,58.6,34,33.91,45.1,20.34,64,32.5,32.9,0,34,34
2018-12-09 05:47:17.7570,172.8,58.8,34,34.03,45.1,20.32,3,725.7,28.6,27,34,34
2018-12-09 05:47:18.0070,172.8,58.8,34,34.03,45,20.32,4,725.6,28.7,27.5,34,34
2018-12-09 05:47:18.2570,172.8,58.8,34,34.03,45,20.32,65,21200,21200,0,34,34
2018-12-09 05:47:18.5070,172.8,58.8,34,34.03,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:18.7570,172.8,58.8,34,34.03,45,20.32,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:19.0070,172.8,58.8,34,34.03,45,20.28,2,725.6,28.7,29.5,34,34
2018-12-09 05:47:19.2570,172.8,58.8,34,34.03,45,20.33,65,21200,21200,0,34,34
2018-12-09 05:47:19.5070,172.8,58.8,34,34.03,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:19.7570,172.8,58.8,34,34.03,45.1,20.33,63,50,50,0,34,34
2018-12-09 05:47:20.0071,172.8,58.8,34,34.03,45.1,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:47:20.2571,172.8,58.8,34,34.03,45.1,20.31,52,3.71,3.69,0,34,34
2018-12-09 05:47:20.5070,172.8,58.8,34,34.03,45,20.32,6,21200,27.8,3.7,34,34
2018-12-09 05:47:20.7570,172.8,58.8,34,34.03,45,20.31,7,21200,27.7,3.7,34,34
2018-12-09 05:47:21.0070,172.8,58.8,34,34.03,45,20.33,1,725.7,28.6,29.5,34,34
2018-12-09 05:47:21.2570,172.8,58.8,34,34.03,45,20.32,2,725.6,28.7,29.5,34,34
2018-12-09 05:47:21.5070,172.8,58.8,34,34.03,45,20.32,61,727.9,721.9,0,34,34
2018-12-09 05:47:21.7571,172.8,58.8,34,34.03,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:22.0071,172.8,58.8,34,34.03,45,20.32,64,32.5,32.8,0,34,34
2018-12-09 05:47:22.2571,172.8,58.8,34,34.03,45,20.33,3,725.9,28.6,27,34,34
2018-12-09 05:47:22.5071,172.8,59,34,34.14,45,20.33,4,725.7,28.7,27.5,34,34
2018-12-09 05:47:22.7570,172.8,59,34,34.14,45,20.31,65,21200,21200,0,34,34
2018-12-09 05:47:23.0070,172.8,59,34,34.14,45,20.32,66,5020,5030,0,34,34
2018-12-09 05:47:23.2570,172.8,59,34,34.14,45,20.31,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:23.5070,172.8,59,34,34.14,45,20.32,2,725.7,28.7,29.5,34,34
2018-12-09 05:47:23.7571,172.8,59,34,34.14,45,20.33,65,21210,21210,0,34,34
2018-12-09 05:47:24.0071,172.8,59,34,34.14,45,20.31,51,3.71,3.69,0,34,34
2018-12-09 05:47:24.2571,172.8,59,34,34.14,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:24.5071,172.8,59,34,34.14,45,20.32,67,27.8,27.7,0,34,34
2018-12-09 05:47:24.7571,172.8,59,34,34.14,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:25.0070,172.8,59,34,34.14,45,20.32,6,21210,27.8,3.7,34,34
2018-12-09 05:47:25.2570,172.8,59,34,34.14,45,20.3,7,21210,27.7,3.7,34,34
2018-12-09 05:47:25.5070,172.8,59,34,34.14,45.1,20.33,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:25.7571,172.8,59,34,34.14,45,20.25,2,725.7,28.7,29.5,34,34
2018-12-09 05:47:26.0071,172.8,59,34,34.14,45,20.31,61,727.9,722,0,34,34
2018-12-09 05:47:26.2571,172.8,59,34,34.14,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:26.5071,172.8,59,34,34.14,45,20.32,64,32.6,32.9,0,34,34
2018-12-09 05:47:26.7571,172.8,59.1,34,34.2,45,20.31,3,725.9,28.6,27,34,34
2018-12-09 05:47:27.0071,172.8,59.1,34,34.2,45,20.33,4,725.7,28.7,27.5,34,34
2018-12-09 05:47:27.2571,172.8,59.1,34,34.2,45,20.33,65,21210,21210,0,34,34
2018-12-09 05:47:27.5071,172.8,59.1,34,34.2,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:27.7571,172.8,59.1,34,34.2,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:28.0071,172.8,59.1,34,34.2,45.1,20.31,2,725.7,28.7,29.5,34,34
2018-12-09 05:47:28.2571,172.8,59.1,34,34.2,45,20.33,65,21200,21200,0,34,34
2018-12-09 05:47:28.5071,172.8,59.1,34,34.2,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:28.7571,172.8,59.1,34,34.2,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:29.0071,172.8,59.1,34,34.2,45,20.31,67,27.8,27.7,0,34,34
2018-12-09 05:47:29.2571,172.8,59.1,34,34.2,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:29.5071,172.8,59.1,34,34.2,45,20.32,6,21210,27.8,3.7,34,34
2018-12-09 05:47:29.7571,172.8,59.1,34,34.2,45,20.34,7,21210,27.7,3.7,34,34
2018-12-09 05:47:30.0071,172.8,59.1,34,34.2,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:30.2571,172.8,59.1,34,34.2,45,20.32,2,725.8,28.7,29.5,34,34
2018-12-09 05:47:30.5071,172.8,59.2,34,34.26,45,20.31,61,728,721.9,0,34,34
2018-12-09 05:47:30.7571,172.8,59.2,34,34.26,45,20.31,62,425,425,0,34,34
2018-12-09 05:47:31.0071,172.8,59.2,34,34.26,45,20.32,64,32.6,33,0,34,34
2018-12-09 05:47:31.2571,172.8,59.2,34,34.26,45,20.32,3,725.9,28.6,27,34,34
2018-12-09 05:47:31.5070,172.8,59.2,34,34.26,45.1,20.32,4,725.8,28.7,27.5,34,34
2018-12-09 05:47:31.7571,172.8,59.2,34,34.26,45,20.31,65,21210,21210,0,34,34
2018-12-09 05:47:32.0071,172.8,59.2,34,34.26,45,20.36,66,5010,5010,0,34,34
2018-12-09 05:47:32.2571,172.8,59.2,34,34.26,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:32.5071,172.8,59.2,34,34.26,45,20.32,2,725.8,28.7,29.5,34,34
2018-12-09 05:47:32.7571,172.8,59.2,34,34.26,45,20.32,65,21210,21200,0,34,34
2018-12-09 05:47:33.0071,172.8,59.2,34,34.26,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:33.2571,172.8,59.2,34,34.26,45,20.33,63,50,50,0,34,34
2018-12-09 05:47:33.5072,172.8,59.2,34,34.26,45,20.32,67,27.8,27.8,0,34,34
2018-12-09 05:47:33.7571,172.8,59.2,34,34.26,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:34.0071,172.8,59.2,34,34.26,45,20.32,6,21210,27.9,3.7,34,34
2018-12-09 05:47:34.2571,172.8,59.2,34,34.26,45.1,20.31,7,21210,27.8,3.7,34,34
2018-12-09 05:47:34.5071,172.8,59.2,34,34.26,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:34.7571,172.8,59.2,34,34.26,45,20.32,2,725.8,28.7,29.5,34,34
2018-12-09 05:47:35.0071,172.8,59.2,34,34.26,45,20.31,61,727.9,722,0,34,34
2018-12-09 05:47:35.2571,172.8,59.2,34,34.26,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:35.5072,172.8,59.2,34,34.26,45,20.32,64,32.5,32.9,0,34,34
2018-12-09 05:47:35.7572,172.8,59.2,34,34.26,45,20.31,3,725.9,28.6,27,34,34
2018-12-09 05:47:36.0072,172.8,59.2,34,34.26,45,20.31,4,725.8,28.7,27.5,34,34
2018-12-09 05:47:36.2572,172.8,59.2,34,34.26,45,20.32,65,21210,21210,0,34,34
2018-12-09 05:47:36.5072,172.8,59.2,34,34.26,45,20.31,66,5010,5010,0,34,34
2018-12-09 05:47:36.7572,172.8,59.2,34,34.26,45.1,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:37.0072,172.8,59.2,34,34.26,45.1,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:37.2572,172.8,59.2,34,34.26,45.1,20.31,65,21210,21210,0,34,34
2018-12-09 05:47:37.5072,172.8,59.2,34,34.26,45,20.3,51,3.71,3.69,0,34,34
2018-12-09 05:47:37.7572,172.8,59.2,34,34.26,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:38.0072,172.8,59.2,34,34.26,45,20.32,67,27.9,27.8,0,34,34
2018-12-09 05:47:38.2572,172.8,59.2,34,34.26,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:38.5072,172.8,59.2,34,34.26,45,20.32,6,21210,27.9,3.7,34,34
2018-12-09 05:47:38.7572,172.8,59.2,34,34.26,45,20.34,7,21210,27.8,3.7,34,34
2018-12-09 05:47:39.0072,172.8,59.2,34,34.26,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:39.2572,172.8,59.2,34,34.26,45.1,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:39.5072,172.8,59.2,34,34.26,45.1,20.32,61,728,722.1,0,34,34
2018-12-09 05:47:39.7572,172.8,59.2,34,34.26,45,20.31,62,425,425,0,34,34
2018-12-09 05:47:40.0072,172.8,59.2,34,34.26,45,20.31,64,32.6,32.9,0,34,34
2018-12-09 05:47:40.2572,172.8,59.2,34,34.26,45,20.32,3,725.9,28.6,27,34,34
2018-12-09 05:47:40.5072,172.8,59.2,34,34.26,45,20.32,4,726,28.7,27.5,34,34
2018-12-09 05:47:40.7572,172.8,59.2,34,34.26,45,20.32,65,21200,21200,0,34,34
2018-12-09 05:47:41.0072,172.8,59.2,34,34.26,45,20.32,66,5010,5010,0,34,34
2018-12-09 05:47:41.2573,172.8,59.2,34,34.26,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:41.5073,172.8,59.2,34,34.26,45,20.33,2,726,28.7,29.5,34,34
2018-12-09 05:47:41.7573,172.8,59.2,34,34.26,45,20.38,65,21210,21210,0,34,34
2018-12-09 05:47:42.0073,172.8,59.2,34,34.26,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:42.2572,172.8,59.2,34,34.26,45,20.29,63,50,50,0,34,34
2018-12-09 05:47:42.5072,172.8,59.2,34,34.26,45,20.32,67,27.9,27.8,0,34,34
2018-12-09 05:47:42.7572,172.8,59.2,34,34.26,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:43.0072,172.8,59.2,34,34.26,45,20.35,6,21210,27.9,3.7,34,34
2018-12-09 05:47:43.2572,172.8,59.2,34,34.26,45,20.34,7,21210,27.8,3.7,34,34
2018-12-09 05:47:43.5073,172.8,59.2,34,34.26,45,20.32,1,725.9,28.6,29.5,34,34
2018-12-09 05:47:43.7573,172.8,59.2,34,34.26,45,20.33,2,726,28.7,29.5,34,34
2018-12-09 05:47:44.0073,172.8,59.2,34,34.26,45,20.31,61,728.1,722,0,34,34
2018-12-09 05:47:44.2573,172.8,59.2,34,34.26,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:44.5073,172.8,59.2,34,34.26,45,20.33,64,32.5,32.9,0,34,34
2018-12-09 05:47:44.7573,172.8,59.2,34,34.26,45,20.32,3,726.1,28.6,27,34,34
2018-12-09 05:47:45.0073,172.8,59.2,34,34.26,45.1,20.31,4,726,28.7,27.5,34,34
2018-12-09 05:47:45.2573,172.8,59.2,34,34.26,45,20.33,65,21200,21200,0,34,34
2018-12-09 05:47:45.5073,172.8,59.2,34,34.26,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:45.7573,172.8,59.2,34,34.26,45,20.32,1,726.1,28.6,29.5,34,34
2018-12-09 05:47:46.0073,172.8,59.2,34,34.26,45,20.38,2,726,28.7,29.5,34,34
2018-12-09 05:47:46.2573,172.8,59.2,34,34.26,45,20.32,65,21210,21210,0,34,34
2018-12-09 05:47:46.5073,172.8,59.2,34,34.26,45,20.31,51,3.71,3.69,0,34,34
2018-12-09 05:47:46.7573,172.8,59.2,34,34.26,45,20.33,63,50,50,0,34,34
2018-12-09 05:47:47.0073,172.8,59.2,34,34.26,45,20.32,67,27.8,27.8,0,34,34
2018-12-09 05:47:47.2573,172.8,59.2,34,34.26,45,20.33,52,3.71,3.69,0,34,34
2018-12-09 05:47:47.5073,172.8,59.2,34,34.26,45.1,20.32,6,21200,27.9,3.7,34,34
2018-12-09 05:47:47.7574,172.8,59.2,34,34.26,45.1,20.32,7,21210,27.8,3.7,34,34
2018-12-09 05:47:48.0074,172.8,59.2,34,34.26,45,20.32,1,726.1,28.6,29.5,34,34
2018-12-09 05:47:48.2574,172.8,59.2,34,34.26,45,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:48.5074,172.8,59.2,34,34.26,45,20.33,61,728.1,722.1,0,34,34
2018-12-09 05:47:48.7574,172.8,59.2,34,34.26,45,20.32,62,425,425,0,34,34
2018-12-09 05:47:49.0073,172.8,59.2,34,34.26,45,20.32,64,32.5,32.9,0,34,34
2018-12-09 05:47:49.2573,172.8,59.2,34,34.26,45,20.31,3,726.1,28.6,27,34,34
2018-12-09 05:47:49.5073,172.8,59.2,34,34.26,45,20.35,4,726,28.7,27.5,34,34
2018-12-09 05:47:49.7573,172.8,59.2,34,34.26,45,20.3,65,21210,21210,0,34,34
2018-12-09 05:47:50.0073,172.8,59.2,34,34.26,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:50.2573,172.8,59.2,34,34.26,45,20.32,1,726.1,28.6,29.5,34,34
2018-12-09 05:47:50.5073,172.8,59.2,34,34.26,45,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:50.7573,172.8,59.2,34,34.26,45,20.32,65,21200,21200,0,34,34
2018-12-09 05:47:51.0073,172.8,59.2,34,34.26,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:51.2573,172.8,59.2,34,34.26,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:51.5073,172.8,59.2,34,34.26,45,20.32,67,27.9,27.8,0,34,34
2018-12-09 05:47:51.7574,172.8,59.2,34,34.26,45,20.34,52,3.71,3.69,0,34,34
2018-12-09 05:47:52.0074,172.8,59.2,34,34.26,45,20.32,6,21200,27.9,3.7,34,34
2018-12-09 05:47:52.2573,172.8,59.2,34,34.26,45,20.33,7,21210,27.8,3.7,34,34
2018-12-09 05:47:52.5073,172.8,59.2,34,34.26,45,20.32,1,726.2,28.6,29.5,34,34
2018-12-09 05:47:52.7573,172.8,59.2,34,34.26,45,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:53.0073,172.8,59.2,34,34.26,45.1,20.32,61,728.1,722.2,0,34,34
2018-12-09 05:47:53.2573,172.8,59.2,34,34.26,45.1,20.32,62,425,425,0,34,34
2018-12-09 05:47:53.5073,172.8,59.2,34,34.26,45,20.34,64,32.5,32.9,0,34,34
2018-12-09 05:47:53.7573,172.8,59.2,34,34.26,45,20.32,3,726.2,28.6,27,34,34
2018-12-09 05:47:54.0073,172.8,59.2,34,34.26,45,20.31,4,726,28.7,27.5,34,34
2018-12-09 05:47:54.2573,172.8,59.2,34,34.26,45,20.32,65,21210,21210,0,34,34
2018-12-09 05:47:54.5073,172.8,59.2,34.25,34.26,45,20.32,66,5020,5020,0,34,34
2018-12-09 05:47:54.7573,172.8,59.2,34.5,34.26,45,20.32,1,726.2,28.6,29.5,34,34
2018-12-09 05:47:55.0073,172.8,59.2,34.5,34.26,45,20.32,2,726,28.7,29.5,34,34
2018-12-09 05:47:55.2573,172.8,59.2,34.5,34.26,45,20.32,65,21200,21200,0,34,34
2018-12-09 05:47:55.5073,172.8,59.2,34.5,34.26,45,20.32,51,3.71,3.69,0,34,34
2018-12-09 05:47:55.7573,172.8,59.2,34.5,34.26,45,20.32,63,50,50,0,34,34
2018-12-09 05:47:56.0073,172.8,59.2,34.5,34.26,45,20.32,67,27.9,27.8,0,34,34
2018-12-09 05:47:56.2574,172.8,59.2,34.5,34.26,45,20.32,52,3.71,3.69,0,34,34
2018-12-09 05:47:56.5074,172.8,59.2,34.5,34.26,45,20.31,6,21200,27.8,3.7,34,34
2018-12-09 05:47:56.7574,172.8,59.2,34.5,34.26,45,20.32,7,21190,27.8,3.7,34,34
2018-12-09 05:47:57.0074,172.8,59.2,34.5,34.26,45,20.32,1,726.2,28.6,29.5,34,34
2018-12-09 05:47:57.2574,172.8,59.2,34.5,34.26,44.9,20.31,2,726,28.7,29.5,34,34
2018-12-09 05:47:57.5074,172.8,59.2,34.5,34.26,45,20.32,61,728.3,722.2,0,34,34
2018-12-09 05:47:57.7574,172.8,59.2,34.5,34.26,45,20.33,62,425,425,0,34,34
2018-12-09 05:47:58.0074,172.8,59.2,34.5,34.26,45,20.32,64,32.5,32.8,0,34,34
2018-12-09 05:47:58.2574,172.8,59.2,34.5,34.26,45,20.33,3,726.2,28.6,27,34.5,34
2018-12-09 05:47:58.5074,172.8,59.2,34.5,34.26,45,20.32,4,726.1,28.7,27.5,34.5,34.5
2018-12-09 05:47:58.7574,172.8,59.2,34.5,34.26,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:47:59.0074,172.8,59.2,34.5,34.26,45.1,20.33,66,5010,5020,0,34.5,34.5
2018-12-09 05:47:59.2574,172.8,59.2,34.5,34.26,45,20.32,1,726.2,28.6,29.5,34.5,34.5
2018-12-09 05:47:59.5074,172.8,59.2,34.5,34.26,45,20.34,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:47:59.7574,172.8,59.3,34.5,34.32,45,20.31,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:00.0074,172.8,59.3,34.5,34.32,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:00.2574,172.8,59.3,34.5,34.32,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:00.5074,172.8,59.3,34.5,34.32,45,20.29,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:00.7574,172.8,59.3,34.5,34.32,45,20.33,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:01.0074,172.8,59.3,34.5,34.32,45,20.32,6,21190,27.9,3.7,34.5,34.5
2018-12-09 05:48:01.2574,172.8,59.3,34.5,34.32,45,20.32,7,21190,27.8,3.7,34.5,34.5
2018-12-09 05:48:01.5074,172.8,59.3,34.5,34.32,45,20.32,1,726.2,28.6,29.5,34.5,34.5
2018-12-09 05:48:01.7574,172.8,59.3,34.5,34.32,45,20.29,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:48:02.0074,172.8,59.3,34.5,34.32,45,20.32,61,728.2,722.3,0,34.5,34.5
2018-12-09 05:48:02.2574,172.8,59.3,34.5,34.32,45,20.33,62,425,425,0,34.5,34.5
2018-12-09 05:48:02.5075,172.8,59.3,34.5,34.32,45,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:02.7575,172.8,59.3,34.5,34.32,45,20.32,3,726.2,28.6,27,34.5,34.5
2018-12-09 05:48:03.0075,172.8,59.3,34.5,34.32,45,20.34,4,726.1,28.7,27.5,34.5,34.5
2018-12-09 05:48:03.2575,172.8,59.3,34.5,34.32,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:03.5075,172.8,59.4,34.5,34.38,45,20.32,66,5010,5010,0,34.5,34.5
2018-12-09 05:48:03.7575,172.8,59.4,34.5,34.38,45,20.31,1,726.2,28.6,29.5,34.5,34.5
2018-12-09 05:48:04.0075,172.8,59.4,34.5,34.38,45,20.32,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:48:04.2575,172.8,59.4,34.5,34.38,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:04.5075,172.8,59.4,34.5,34.38,45,20.33,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:04.7575,172.8,59.4,34.5,34.38,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:05.0074,172.8,59.4,34.5,34.38,45,20.31,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:05.2574,172.8,59.4,34.5,34.38,45,20.31,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:05.5075,172.8,59.4,34.5,34.38,45,20.35,6,21190,27.8,3.7,34.5,34.5
2018-12-09 05:48:05.7575,172.8,59.4,34.5,34.38,45,20.32,7,21190,27.8,3.7,34.5,34.5
2018-12-09 05:48:06.0075,172.8,59.4,34.5,34.38,44.9,20.32,1,726.2,28.5,29.5,34.5,34.5
2018-12-09 05:48:06.2575,172.8,59.4,34.5,34.38,45,20.33,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:48:06.5075,172.8,59.4,34.5,34.38,45,20.33,61,728.3,722.4,0,34.5,34.5
2018-12-09 05:48:06.7575,172.8,59.4,34.5,34.38,45,20.31,62,425,425,0,34.5,34.5
2018-12-09 05:48:07.0075,172.8,59.4,34.5,34.38,45,20.32,64,32.5,32.8,0,34.5,34.5
2018-12-09 05:48:07.2575,172.8,59.4,34.5,34.38,45,20.32,3,726.2,28.5,27,34.5,34.5
2018-12-09 05:48:07.5075,172.8,59.4,34.5,34.38,45,20.3,4,726.1,28.7,27.5,34.5,34.5
2018-12-09 05:48:07.7575,172.8,59.4,34.5,34.38,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:08.0075,172.8,59.4,34.5,34.38,45,20.32,66,5010,5010,0,34.5,34.5
2018-12-09 05:48:08.2575,172.8,59.4,34.5,34.38,45,20.32,1,726.2,28.5,29.5,34.5,34.5
2018-12-09 05:48:08.5075,172.8,59.4,34.5,34.38,45,20.33,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:48:08.7575,172.8,59.4,34.5,34.38,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:09.0075,172.8,59.4,34.5,34.38,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:09.2575,172.8,59.4,34.5,34.38,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:09.5075,172.8,59.4,34.5,34.38,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:09.7575,172.8,59.4,34.5,34.38,45,20.33,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:10.0075,172.8,59.4,34.5,34.38,45,20.32,6,21190,27.8,3.7,34.5,34.5
2018-12-09 05:48:10.2575,172.8,59.4,34.5,34.38,45,20.33,7,21190,27.8,3.7,34.5,34.5
2018-12-09 05:48:10.5075,172.8,59.4,34.5,34.38,45,20.32,1,726.2,28.5,29.5,34.5,34.5
2018-12-09 05:48:10.7575,172.8,59.4,34.5,34.38,45,20.33,2,726.1,28.7,29.5,34.5,34.5
2018-12-09 05:48:11.0075,172.8,59.4,34.5,34.38,45,20.31,61,728.3,722.4,0,34.5,34.5
2018-12-09 05:48:11.2575,172.8,59.4,34.5,34.38,45,20.34,62,425,425,0,34.5,34.5
2018-12-09 05:48:11.5075,172.8,59.4,34.5,34.38,45,20.34,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:11.7576,172.8,59.4,34.5,34.38,45,20.32,3,726.2,28.5,27,34.5,34.5
2018-12-09 05:48:12.0076,172.8,59.4,34.5,34.38,45,20.33,4,726.1,28.7,27.5,34.5,34.5
2018-12-09 05:48:12.2576,172.8,59.4,34.5,34.38,45,20.33,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:12.5076,172.8,59.4,34.5,34.38,45,20.32,66,5020,5020,0,34.5,34.5
2018-12-09 05:48:12.7576,172.8,59.4,34.5,34.38,45,20.32,1,726.2,28.5,29.5,34.5,34.5
2018-12-09 05:48:13.0076,172.8,59.4,34.5,34.38,45,20.32,2,726.3,28.7,29.5,34.5,34.5
2018-12-09 05:48:13.2576,172.8,59.4,34.5,34.38,45,20.33,65,21190,21190,0,34.5,34.5
2018-12-09 05:48:13.5076,172.8,59.4,34.5,34.38,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:13.7576,172.8,59.4,34.5,34.38,45,20.31,63,50,50,0,34.5,34.5
2018-12-09 05:48:14.0076,172.8,59.4,34.5,34.38,45,20.31,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:14.2576,172.8,59.4,34.5,34.38,45,20.32,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:14.5076,172.8,59.4,34.5,34.38,45,20.32,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:14.7576,172.8,59.4,34.5,34.38,45,20.32,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:15.0076,172.8,59.4,34.5,34.38,45,20.32,1,726.4,28.6,29.5,34.5,34.5
2018-12-09 05:48:15.2576,172.8,59.4,34.5,34.38,45,20.33,2,726.3,28.7,29.5,34.5,34.5
2018-12-09 05:48:15.5076,172.8,59.4,34.5,34.38,45,20.3,61,728.4,722.5,0,34.5,34.5
2018-12-09 05:48:15.7575,172.8,59.4,34.5,34.38,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:16.0075,172.8,59.4,34.5,34.38,45,20.3,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:16.2575,172.8,59.4,34.5,34.38,45,20.32,3,726.4,28.6,27,34.5,34.5
2018-12-09 05:48:16.5075,172.8,59.4,34.5,34.38,45,20.32,4,726.3,28.7,27.5,34.5,34.5
2018-12-09 05:48:16.7576,172.8,59.4,34.5,34.38,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:17.0076,172.8,59.4,34.5,34.38,45,20.32,66,5020,5020,0,34.5,34.5
2018-12-09 05:48:17.2576,172.8,59.4,34.5,34.38,45,20.34,1,726.4,28.6,29.5,34.5,34.5
2018-12-09 05:48:17.5076,172.8,59.4,34.5,34.38,45,20.32,2,726.3,28.7,29.5,34.5,34.5
2018-12-09 05:48:17.7576,172.8,59.4,34.5,34.38,45,20.33,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:18.0076,172.8,59.4,34.5,34.38,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:18.2576,172.8,59.4,34.5,34.38,45.1,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:18.5076,172.8,59.4,34.5,34.38,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:18.7576,172.8,59.4,34.5,34.38,45,20.34,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:19.0076,172.8,59.4,34.5,34.38,45,20.31,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:19.2576,172.8,59.4,34.5,34.38,45,20.28,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:19.5076,172.8,59.4,34.5,34.38,45,20.32,1,726.4,28.6,29.5,34.5,34.5
2018-12-09 05:48:19.7576,172.8,59.4,34.5,34.38,45,20.32,2,726.3,28.7,29.5,34.5,34.5
2018-12-09 05:48:20.0076,172.8,59.4,34.5,34.38,45,20.33,61,728.6,722.5,0,34.5,34.5
2018-12-09 05:48:20.2576,172.8,59.4,34.5,34.38,45,20.36,62,425,425,0,34.5,34.5
2018-12-09 05:48:20.5077,172.8,59.4,34.5,34.38,45,20.32,64,32.5,32.8,0,34.5,34.5
2018-12-09 05:48:20.7577,172.8,59.4,34.5,34.38,45,20.32,3,726.5,28.6,27,34.5,34.5
2018-12-09 05:48:21.0077,172.8,59.4,34.5,34.38,45,20.32,4,726.5,28.7,27.5,34.5,34.5
2018-12-09 05:48:21.2577,172.8,59.4,34.5,34.38,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:21.5077,172.8,59.4,34.5,34.38,45.1,20.32,66,5030,5030,0,34.5,34.5
2018-12-09 05:48:21.7577,172.8,59.4,34.5,34.38,45,20.33,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:22.0076,172.8,59.4,34.5,34.38,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:22.2576,172.8,59.4,34.5,34.38,45,20.33,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:22.5076,172.8,59.4,34.5,34.38,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:22.7576,172.8,59.4,34.5,34.38,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:23.0076,172.8,59.4,34.5,34.38,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:23.2577,172.8,59.4,34.5,34.38,45,20.32,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:23.5077,172.8,59.5,34.5,34.43,45,20.31,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:23.7577,172.8,59.5,34.5,34.43,45,20.32,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:24.0077,172.8,59.5,34.5,34.43,45.1,20.32,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:24.2578,172.8,59.5,34.5,34.43,45.1,20.33,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:24.5078,172.8,59.5,34.5,34.43,45.1,20.32,61,728.5,722.6,0,34.5,34.5
2018-12-09 05:48:24.7578,172.8,59.5,34.5,34.43,45,20.33,62,425,425,0,34.5,34.5
2018-12-09 05:48:25.0079,172.8,59.5,34.5,34.43,45,20.32,64,32.5,32.8,0,34.5,34.5
2018-12-09 05:48:25.2579,172.8,59.5,34.5,34.43,45,20.33,3,726.5,28.6,27,34.5,34.5
2018-12-09 05:48:25.5078,172.8,59.5,34.5,34.43,45,20.31,4,726.5,28.7,27.5,34.5,34.5
2018-12-09 05:48:25.7578,172.8,59.5,34.5,34.43,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:26.0077,172.8,59.5,34.5,34.43,45,20.31,66,5030,5030,0,34.5,34.5
2018-12-09 05:48:26.2577,172.8,59.5,34.5,34.43,45,20.32,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:26.5077,172.8,59.5,34.5,34.43,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:26.7577,172.8,59.5,34.5,34.43,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:27.0077,172.8,59.5,34.5,34.43,45.1,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:27.2578,172.8,59.5,34.5,34.43,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:27.5078,172.8,59.5,34.5,34.43,45,20.31,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:27.7577,172.8,59.5,34.5,34.43,45,20.32,52,3.72,3.69,0,34.5,34.5
2018-12-09 05:48:28.0077,172.8,59.5,34.5,34.43,45,20.32,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:28.2577,172.8,59.5,34.5,34.43,45,20.31,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:28.5077,172.8,59.6,34.5,34.49,45,20.32,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:28.7577,172.8,59.6,34.5,34.49,45,20.32,2,726.4,28.7,29.5,34.5,34.5
2018-12-09 05:48:29.0077,172.8,59.6,34.5,34.49,45,20.33,61,728.7,722.5,0,34.5,34.5
2018-12-09 05:48:29.2577,172.8,59.6,34.5,34.49,45,20.34,62,425,425,0,34.5,34.5
2018-12-09 05:48:29.5077,172.8,59.6,34.5,34.49,45,20.31,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:29.7577,172.8,59.6,34.5,34.49,45.1,20.29,3,726.5,28.6,27,34.5,34.5
2018-12-09 05:48:30.0077,172.8,59.6,34.5,34.49,45.1,20.32,4,726.4,28.7,27.5,34.5,34.5
2018-12-09 05:48:30.2577,172.8,59.6,34.5,34.49,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:30.5077,172.8,59.6,34.5,34.49,45,20.31,66,5020,5020,0,34.5,34.5
2018-12-09 05:48:30.7577,172.8,59.6,34.5,34.49,45,20.32,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:31.0077,172.8,59.6,34.5,34.49,45,20.32,2,726.4,28.7,29.5,34.5,34.5
2018-12-09 05:48:31.2577,172.8,59.6,34.5,34.49,45,20.34,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:31.5077,172.8,59.8,34.5,34.61,45,20.33,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:31.7577,172.8,59.8,34.5,34.61,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:32.0077,172.8,59.8,34.5,34.61,45,20.31,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:32.2577,172.8,59.8,34.5,34.61,45,20.32,52,3.72,3.69,0,34.5,34.5
2018-12-09 05:48:32.5077,172.8,59.8,34.5,34.61,45,20.32,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:32.7577,172.8,59.8,34.5,34.61,45.1,20.33,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:33.0077,172.8,59.8,34.5,34.61,45,20.2,1,726.5,28.6,29.5,34.5,34.5
2018-12-09 05:48:33.2577,172.8,59.8,34.5,34.61,45,20.32,2,726.4,28.7,29.5,34.5,34.5
2018-12-09 05:48:33.5077,172.8,59.8,34.5,34.61,45,20.32,61,728.7,722.6,0,34.5,34.5
2018-12-09 05:48:33.7577,172.8,59.8,34.5,34.61,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:34.0077,172.8,59.8,34.5,34.61,45,20.34,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:34.2577,172.8,59.8,34.5,34.61,45,20.32,3,726.5,28.6,27,34.5,34.5
2018-12-09 05:48:34.5077,172.8,59.8,34.5,34.61,45,20.32,4,726.4,28.7,27.5,34.5,34.5
2018-12-09 05:48:34.7577,172.8,59.8,34.5,34.61,45,20.32,65,21210,21200,0,34.5,34.5
2018-12-09 05:48:35.0077,172.8,59.8,34.5,34.61,45.1,20.34,66,5020,5020,0,34.5,34.5
2018-12-09 05:48:35.2577,172.8,59.8,34.5,34.61,45.1,20.31,1,726.6,28.5,29.5,34.5,34.5
