Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:48:35.5077,172.8,59.8,34.5,34.61,45,20.33,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:35.7577,172.8,59.8,34.5,34.61,45,20.33,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:36.0077,172.8,59.8,34.5,34.61,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:36.2577,172.8,59.8,34.5,34.61,45,20.33,63,50,50,0,34.5,34.5
2018-12-09 05:48:36.5077,172.8,60,34.5,34.72,45,20.31,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:36.7578,172.8,60,34.5,34.72,45,20.32,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:37.0078,172.8,60,34.5,34.72,45,20.32,6,21210,27.8,3.7,34.5,34.5
2018-12-09 05:48:37.2578,172.8,60,34.5,34.72,45,20.31,7,21210,27.8,3.7,34.5,34.5
2018-12-09 05:48:37.5078,172.8,60,34.5,34.72,45,20.32,1,726.6,28.5,29.5,34.5,34.5
2018-12-09 05:48:37.7578,172.8,60,34.5,34.72,45.1,20.33,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:38.0078,172.8,60,34.5,34.72,45.1,20.32,61,728.7,722.9,0,34.5,34.5
2018-12-09 05:48:38.2578,172.8,60,34.5,34.72,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:38.5079,172.8,60,34.5,34.72,45,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:38.7579,172.8,60,34.5,34.72,45,20.32,3,726.6,28.5,27,34.5,34.5
2018-12-09 05:48:39.0078,172.8,60,34.5,34.72,45,20.32,4,726.5,28.7,27.5,34.5,34.5
2018-12-09 05:48:39.2578,172.8,60,34.5,34.72,45,20.33,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:39.5078,172.8,60,34.5,34.72,45,20.31,66,5020,5020,0,34.5,34.5
2018-12-09 05:48:39.7578,172.8,60,34.5,34.72,45,20.32,1,726.6,28.5,29.5,34.5,34.5
2018-12-09 05:48:40.0079,172.8,60,34.5,34.72,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:40.2579,172.8,60,34.5,34.72,45,20.32,65,21210,21200,0,34.5,34.5
2018-12-09 05:48:40.5079,172.8,60,34.5,34.72,45,20.31,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:40.7579,172.8,60,34.5,34.72,45,20.33,63,50,50,0,34.5,34.5
2018-12-09 05:48:41.0079,172.8,60,34.5,34.72,45,20.34,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:41.2579,172.8,60,34.5,34.72,45,20.32,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:41.5079,172.8,60,34.5,34.72,45,20.32,6,21210,27.8,3.7,34.5,34.5
2018-12-09 05:48:41.7578,172.8,60,34.5,34.72,45,20.32,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:42.0079,172.8,60,34.5,34.72,45,20.32,1,726.6,28.6,29.5,34.5,34.5
2018-12-09 05:48:42.2579,172.8,60,34.5,34.72,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:42.5079,172.8,60,34.5,34.72,45,20.3,61,728.8,722.8,0,34.5,34.5
2018-12-09 05:48:42.7579,172.8,60,34.5,34.72,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:43.0079,172.8,60,34.5,34.72,45,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:43.2579,172.8,60,34.5,34.72,45,20.32,3,726.6,28.6,27,34.5,34.5
2018-12-09 05:48:43.5079,172.8,60,34.5,34.72,45,20.33,4,726.5,28.7,27.5,34.5,34.5
2018-12-09 05:48:43.7579,172.8,60,34.5,34.72,45.1,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:44.0079,172.8,60,34.5,34.72,45.1,20.32,66,5020,5030,0,34.5,34.5
2018-12-09 05:48:44.2579,172.8,60,34.5,34.72,45,20.32,1,726.6,28.6,29.5,34.5,34.5
2018-12-09 05:48:44.5079,172.8,60,34.5,34.72,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:44.7579,172.8,60,34.5,34.72,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:45.0079,172.8,60,34.5,34.72,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:45.2579,172.8,60,34.5,34.72,45,20.33,63,50,50,0,34.5,34.5
2018-12-09 05:48:45.5079,172.8,60,34.5,34.72,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:45.7579,172.8,60,34.5,34.72,45,20.33,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:46.0079,172.8,60,34.5,34.72,45,20.33,6,21210,27.8,3.7,34.5,34.5
2018-12-09 05:48:46.2579,172.8,60,34.5,34.72,45,20.32,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:46.5079,172.8,60,34.5,34.72,45,20.32,1,726.6,28.6,29.5,34.5,34.5
2018-12-09 05:48:46.7580,172.8,60,34.5,34.72,45.1,20.31,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:47.0080,172.8,60,34.5,34.72,45,20.33,61,728.7,722.8,0,34.5,34.5
2018-12-09 05:48:47.2579,172.8,60,34.5,34.72,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:47.5079,172.8,60,34.5,34.72,45,20.34,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:47.7579,172.8,60,34.5,34.72,45,20.32,3,726.6,28.6,27,34.5,34.5
2018-12-09 05:48:48.0079,172.8,60,34.5,34.72,45,20.34,4,726.5,28.7,27.5,34.5,34.5
2018-12-09 05:48:48.2579,172.8,60,34.5,34.72,45,20.33,65,21210,21200,0,34.5,34.5
2018-12-09 05:48:48.5079,172.8,60,34.5,34.72,45,20.32,66,5030,5030,0,34.5,34.5
2018-12-09 05:48:48.7579,172.8,60,34.5,34.72,45,20.33,1,726.6,28.6,29.5,34.5,34.5
2018-12-09 05:48:49.0079,172.8,60,34.5,34.72,45,20.32,2,726.5,28.7,29.5,34.5,34.5
2018-12-09 05:48:49.2579,172.8,60,34.5,34.72,45.1,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:49.5079,172.8,60,34.5,34.72,45.1,20.35,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:49.7579,172.8,60,34.5,34.72,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:50.0080,172.8,60,34.5,34.72,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:50.2580,172.8,60,34.5,34.72,45,20.32,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:50.5080,172.8,60,34.5,34.72,45,20.31,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:50.7580,172.8,60,34.5,34.72,45,20.33,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:51.0080,172.8,60,34.5,34.72,45,20.35,1,726.8,28.6,29.5,34.5,34.5
2018-12-09 05:48:51.2580,172.8,60,34.5,34.72,45,20.32,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:48:51.5080,172.8,60,34.5,34.72,45,20.32,61,728.9,722.9,0,34.5,34.5
2018-12-09 05:48:51.7580,172.8,60,34.5,34.72,45.1,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:52.0080,172.8,60,34.5,34.72,45.1,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:52.2580,172.8,60,34.5,34.72,45.1,20.39,3,726.8,28.6,27,34.5,34.5
2018-12-09 05:48:52.5080,172.8,60,34.5,34.72,45,20.32,4,726.6,28.7,27.5,34.5,34.5
2018-12-09 05:48:52.7580,172.8,60,34.5,34.72,45,20.3,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:53.0080,172.8,60,34.5,34.72,45,20.31,66,5030,5030,0,34.5,34.5
2018-12-09 05:48:53.2580,172.8,60,34.5,34.72,45,20.31,1,726.8,28.6,29.5,34.5,34.5
2018-12-09 05:48:53.5080,172.8,60,34.5,34.72,45,20.33,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:48:53.7580,172.8,60,34.5,34.72,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:54.0080,172.8,60,34.5,34.72,45,20.31,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:54.2581,172.8,60,34.5,34.72,45,20.37,63,50,50,0,34.5,34.5
2018-12-09 05:48:54.5081,172.8,60,34.5,34.72,45,20.3,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:54.7581,172.8,60,34.5,34.72,45.1,20.31,52,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:55.0081,172.8,60,34.5,34.72,45.1,20.32,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:55.2581,172.8,60,34.5,34.72,45,20.32,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:55.5081,172.8,60,34.5,34.72,45,20.32,1,726.8,28.6,29.5,34.5,34.5
2018-12-09 05:48:55.7581,172.8,60,34.5,34.72,45,20.33,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:48:56.0081,172.8,60,34.5,34.72,45,20.32,61,728.9,722.8,0,34.5,34.5
2018-12-09 05:48:56.2581,172.8,60,34.5,34.72,45,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:48:56.5080,172.8,60,34.5,34.72,45,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:48:56.7580,172.8,60,34.5,34.72,45,20.32,3,727,28.5,27,34.5,34.5
2018-12-09 05:48:57.0080,172.8,60,34.5,34.72,45,20.32,4,726.6,28.7,27.5,34.5,34.5
2018-12-09 05:48:57.2580,172.8,60,34.5,34.72,45.1,20.32,65,21210,21210,0,34.5,34.5
2018-12-09 05:48:57.5080,172.8,60,34.5,34.72,45.1,20.32,66,5030,5030,0,34.5,34.5
2018-12-09 05:48:57.7580,172.8,60,34.5,34.72,45.1,20.33,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:48:58.0080,172.8,60,34.5,34.72,45,20.3,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:48:58.2580,172.8,60,34.5,34.72,45,20.29,65,21200,21200,0,34.5,34.5
2018-12-09 05:48:58.5080,172.8,60,34.5,34.72,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:48:58.7580,172.8,60,34.5,34.72,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:48:59.0080,172.8,60,34.5,34.72,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:48:59.2580,172.8,60,34.5,34.72,45,20.32,52,3.72,3.69,0,34.5,34.5
2018-12-09 05:48:59.5080,172.8,60,34.5,34.72,45,20.35,6,21200,27.8,3.7,34.5,34.5
2018-12-09 05:48:59.7580,172.8,60,34.5,34.72,45,20.33,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:49:00.0080,172.8,60,34.5,34.72,45,20.32,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:49:00.2580,172.8,60,34.5,34.72,45.1,20.33,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:49:00.5081,172.8,60,34.5,34.72,45.1,20.3,61,728.9,722.9,0,34.5,34.5
2018-12-09 05:49:00.7581,172.8,60,34.5,34.72,45,20.33,62,425,425,0,34.5,34.5
2018-12-09 05:49:01.0081,172.8,60,34.5,34.72,45,20.32,64,32.5,32.8,0,34.5,34.5
2018-12-09 05:49:01.2581,172.8,60,34.5,34.72,45,20.33,3,727,28.5,27,34.5,34.5
2018-12-09 05:49:01.5081,172.8,60,34.5,34.72,45,20.32,4,726.6,28.7,27.5,34.5,34.5
2018-12-09 05:49:01.7581,172.8,60,34.5,34.72,45,20.31,65,21210,21200,0,34.5,34.5
2018-12-09 05:49:02.0081,172.8,60,34.5,34.72,45,20.32,66,5030,5030,0,34.5,34.5
2018-12-09 05:49:02.2581,172.8,60,34.5,34.72,45,20.32,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:49:02.5081,172.8,60,34.5,34.72,45,20.32,2,726.6,28.7,29.5,34.5,34.5
2018-12-09 05:49:02.7581,172.8,60,34.5,34.72,45,20.32,65,21200,21200,0,34.5,34.5
2018-12-09 05:49:03.0081,172.8,60,34.5,34.72,45.1,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:49:03.2580,172.8,60,34.5,34.72,45,20.31,63,50,50,0,34.5,34.5
2018-12-09 05:49:03.5080,172.8,60,34.5,34.72,45,20.33,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:49:03.7580,172.8,60,34.5,34.72,45,20.32,52,3.72,3.69,0,34.5,34.5
2018-12-09 05:49:04.0080,172.8,60,34.5,34.72,45,20.31,6,21210,27.8,3.7,34.5,34.5
2018-12-09 05:49:04.2580,172.8,60,34.5,34.72,45,20.3,7,21200,27.8,3.7,34.5,34.5
2018-12-09 05:49:04.5080,172.8,60.1,34.5,34.78,45,20.33,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:49:04.7580,172.8,60.1,34.5,34.78,45,20.36,2,726.9,28.7,29.5,34.5,34.5
2018-12-09 05:49:05.0080,172.8,60.1,34.5,34.78,45,20.32,61,729,723,0,34.5,34.5
2018-12-09 05:49:05.2580,172.8,60.1,34.5,34.78,45,20.31,62,425,425,0,34.5,34.5
2018-12-09 05:49:05.5080,172.8,60.1,34.75,34.78,45,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:49:05.7581,172.8,60.1,35,34.78,45,20.32,3,727,28.5,27,34.5,34.5
2018-12-09 05:49:06.0081,172.8,60.1,35,34.78,45,20.32,4,726.9,28.7,27.5,34.5,34.5
2018-12-09 05:49:06.2581,172.8,60.1,35,34.78,45,20.28,65,21200,21200,0,34.5,34.5
2018-12-09 05:49:06.5081,172.8,60.1,35,34.78,45,20.39,66,5030,5030,0,34.5,34.5
2018-12-09 05:49:06.7581,172.8,60.1,35,34.78,45,20.32,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:49:07.0081,172.8,60.1,35,34.78,45,20.33,2,726.9,28.7,29.5,34.5,34.5
2018-12-09 05:49:07.2581,172.8,60.1,35,34.78,45,20.32,65,21190,21190,0,34.5,34.5
2018-12-09 05:49:07.5081,172.8,60.1,35,34.78,45,20.32,51,3.71,3.69,0,34.5,34.5
2018-12-09 05:49:07.7581,172.8,60.1,35,34.78,45,20.32,63,50,50,0,34.5,34.5
2018-12-09 05:49:08.0082,172.8,60.1,35,34.78,45,20.32,67,27.8,27.8,0,34.5,34.5
2018-12-09 05:49:08.2582,172.8,60.1,35,34.78,45,20.32,52,3.72,3.69,0,34.5,34.5
2018-12-09 05:49:08.5081,172.8,60.1,35,34.78,45,20.31,6,21190,27.8,3.7,34.5,34.5
2018-12-09 05:49:08.7581,172.8,60.1,35,34.78,45,20.36,7,21190,27.8,3.7,34.5,34.5
2018-12-09 05:49:09.0081,172.8,60.1,35,34.78,45,20.32,1,727,28.5,29.5,34.5,34.5
2018-12-09 05:49:09.2581,172.8,60.1,35,34.78,45,20.31,2,726.9,28.7,29.5,34.5,34.5
2018-12-09 05:49:09.5081,172.8,60.2,35,34.84,45,20.34,61,729.1,723.1,0,34.5,34.5
2018-12-09 05:49:09.7581,172.8,60.2,35,34.84,44.9,20.32,62,425,425,0,34.5,34.5
2018-12-09 05:49:10.0081,172.8,60.2,35,34.84,44.9,20.32,64,32.5,32.9,0,34.5,34.5
2018-12-09 05:49:10.2581,172.8,60.2,35,34.84,45,20.34,3,727,28.5,27,34.5,34.5
2018-12-09 05:49:10.5081,172.8,60.2,35,34.84,45,20.32,4,726.9,28.7,27.5,34.5,34.5
2018-12-09 05:49:10.7582,172.8,60.2,35,34.84,45,20.31,65,21190,21190,0,34.5,34.5
2018-12-09 05:49:11.0082,172.8,60.2,35,34.84,45,20.33,66,5020,5020,0,35,34.5
2018-12-09 05:49:11.2582,172.8,60.2,35,34.84,45,20.31,1,727.1,28.5,29.5,35,35
2018-12-09 05:49:11.5082,172.8,60.2,35,34.84,45,20.32,2,726.8,28.7,29.5,35,35
2018-12-09 05:49:11.7582,172.8,60.2,35,34.84,45,20.32,65,21190,21190,0,35,35
2018-12-09 05:49:12.0081,172.8,60.2,35,34.84,45,20.32,51,3.72,3.69,0,35,35
2018-12-09 05:49:12.2581,172.8,60.2,35,34.84,45,20.32,63,50,50,0,35,35
2018-12-09 05:49:12.5081,172.8,60.2,35,34.84,44.9,20.31,67,27.8,27.8,0,35,35
2018-12-09 05:49:12.7581,172.8,60.2,35,34.84,45,20.33,52,3.72,3.69,0,35,35
2018-12-09 05:49:13.0081,172.8,60.2,35,34.84,45,20.32,6,21190,27.8,3.7,35,35
2018-12-09 05:49:13.2581,172.8,60.2,35,34.84,45,20.33,7,21190,27.8,3.7,35,35
2018-12-09 05:49:13.5082,172.8,60.2,35,34.84,45,20.33,1,727.1,28.5,29.5,35,35
2018-12-09 05:49:13.7582,172.8,60.2,35,34.84,45,20.32,2,726.8,28.7,29.5,35,35
2018-12-09 05:49:14.0082,172.8,60.2,35,34.84,45,20.32,61,729.1,723,0,35,35
2018-12-09 05:49:14.2582,172.8,60.2,35,34.84,45,20.32,62,425,425,0,35,35
2018-12-09 05:49:14.5082,172.8,60.2,35,34.84,45,20.33,64,32.5,32.9,0,35,35
2018-12-09 05:49:14.7582,172.8,60.2,35,34.84,45,20.32,3,727.1,28.5,27,35,35
2018-12-09 05:49:15.0082,172.8,60.2,35,34.84,45,20.34,4,726.8,28.7,27.5,35,35
2018-12-09 05:49:15.2582,172.8,60.2,35,34.84,45,20.32,65,21190,21190,0,35,35
2018-12-09 05:49:15.5082,172.8,60.2,35,34.84,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:15.7582,172.8,60.2,35,34.84,45,20.34,1,727.1,28.5,29.5,35,35
2018-12-09 05:49:16.0082,172.8,60.2,35,34.84,45,20.31,2,726.8,28.7,29.5,35,35
2018-12-09 05:49:16.2583,172.8,60.2,35,34.84,45,20.3,65,21190,21190,0,35,35
2018-12-09 05:49:16.5082,172.8,60.2,35,34.84,45,20.35,51,3.72,3.69,0,35,35
2018-12-09 05:49:16.7582,172.8,60.2,35,34.84,45,20.31,63,50,50,0,35,35
2018-12-09 05:49:17.0082,172.8,60.2,35,34.84,45,20.31,67,27.8,27.8,0,35,35
2018-12-09 05:49:17.2582,172.8,60.2,35,34.84,45,20.32,52,3.72,3.69,0,35,35
2018-12-09 05:49:17.5082,172.8,60.2,35,34.84,45,20.33,6,21190,27.8,3.7,35,35
2018-12-09 05:49:17.7582,172.8,60.2,35,34.84,45,20.32,7,21190,27.8,3.7,35,35
2018-12-09 05:49:18.0082,172.8,60.2,35,34.84,45,20.32,1,727.1,28.5,29.5,35,35
2018-12-09 05:49:18.2582,172.8,60.2,35,34.84,45,20.32,2,727,28.7,29.5,35,35
2018-12-09 05:49:18.5082,172.8,60.2,35,34.84,45,20.32,61,729.2,723.2,0,35,35
2018-12-09 05:49:18.7582,172.8,60.2,35,34.84,45,20.32,62,425,425,0,35,35
2018-12-09 05:49:19.0082,172.8,60.2,35,34.84,45,20.32,64,32.5,32.9,0,35,35
2018-12-09 05:49:19.2582,172.8,60.2,35,34.84,45,20.32,3,727.2,28.5,27,35,35
2018-12-09 05:49:19.5082,172.8,60.2,35,34.84,45,20.32,4,727,28.7,27.5,35,35
2018-12-09 05:49:19.7583,172.8,60.2,35,34.84,45,20.32,65,21190,21190,0,35,35
2018-12-09 05:49:20.0083,172.8,60.2,35,34.84,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:20.2583,172.8,60.2,35,34.84,45,20.32,1,727.2,28.5,29.5,35,35
2018-12-09 05:49:20.5083,172.8,60.2,35,34.84,45,20.34,2,727,28.7,29.5,35,35
2018-12-09 05:49:20.7583,172.8,60.2,35,34.84,45,20.32,65,21190,21190,0,35,35
2018-12-09 05:49:21.0083,172.8,60.2,35,34.84,45,20.33,51,3.72,3.7,0,35,35
2018-12-09 05:49:21.2583,172.8,60.2,35,34.84,45,20.3,63,50,50,0,35,35
2018-12-09 05:49:21.5083,172.8,60.2,35,34.84,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:49:21.7583,172.8,60.2,35,34.84,45,20.34,52,3.72,3.69,0,35,35
2018-12-09 05:49:22.0083,172.8,60.2,35,34.84,45,20.33,6,21190,27.8,3.7,35,35
2018-12-09 05:49:22.2583,172.8,60.2,35,34.84,45,20.32,7,21190,27.8,3.7,35,35
2018-12-09 05:49:22.5083,172.8,60.2,35,34.84,45,20.3,1,727.2,28.5,29.5,35,35
2018-12-09 05:49:22.7583,172.8,60.2,35,34.84,45,20.32,2,727,28.7,29.5,35,35
2018-12-09 05:49:23.0083,172.8,60.2,35,34.84,45,20.32,61,729.2,723.2,0,35,35
2018-12-09 05:49:23.2583,172.8,60.2,35,34.84,45,20.33,62,425,425,0,35,35
2018-12-09 05:49:23.5083,172.8,60.2,35,34.84,45,20.32,64,32.5,32.9,0,35,35
2018-12-09 05:49:23.7583,172.8,60.2,35,34.84,45,20.33,3,727.2,28.5,27,35,35
2018-12-09 05:49:24.0083,172.8,60.2,35,34.84,45,20.33,4,727,28.7,27.5,35,35
2018-12-09 05:49:24.2583,172.8,60.2,35,34.84,45,20.33,65,21200,21200,0,35,35
2018-12-09 05:49:24.5083,172.8,60.2,35,34.84,45,20.3,66,5030,5030,0,35,35
2018-12-09 05:49:24.7583,172.8,60.2,35,34.84,45,20.32,1,727.2,28.5,29.5,35,35
2018-12-09 05:49:25.0083,172.8,60.2,35,34.84,45,20.33,2,727,28.7,29.5,35,35
2018-12-09 05:49:25.2583,172.8,60.2,35,34.84,45,20.33,65,21200,21200,0,35,35
2018-12-09 05:49:25.5083,172.8,60.2,35,34.84,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:49:25.7583,172.8,60.2,35,34.84,45,20.33,63,50,50,0,35,35
2018-12-09 05:49:26.0083,172.8,60.2,35,34.84,45,20.33,67,27.8,27.8,0,35,35
2018-12-09 05:49:26.2583,172.8,60.2,35,34.84,45,20.32,52,3.72,3.69,0,35,35
2018-12-09 05:49:26.5083,172.8,60.2,35,34.84,45,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:49:26.7583,172.8,60.2,35,34.84,45,20.31,7,21200,27.8,3.7,35,35
2018-12-09 05:49:27.0083,172.8,60.2,35,34.84,45,20.32,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:27.2583,172.8,60.2,35,34.84,45,20.32,2,727,28.7,29.5,35,35
2018-12-09 05:49:27.5083,172.8,60.2,35,34.84,45,20.32,61,729.3,723.3,0,35,35
2018-12-09 05:49:27.7583,172.8,60.2,35,34.84,45,20.32,62,425,425,0,35,35
2018-12-09 05:49:28.0083,172.8,60.2,35,34.84,45,20.32,64,32.5,32.9,0,35,35
2018-12-09 05:49:28.2583,172.8,60.2,35,34.84,45,20.32,3,727.3,28.5,27,35,35
2018-12-09 05:49:28.5083,172.8,60.2,35,34.84,45,20.32,4,727,28.7,27.5,35,35
2018-12-09 05:49:28.7583,172.8,60.2,35,34.84,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:29.0083,172.8,60.2,35,34.84,45,20.33,66,5030,5030,0,35,35
2018-12-09 05:49:29.2583,172.8,60.2,35,34.84,45,20.33,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:29.5084,172.8,60.2,35,34.84,45,20.32,2,727,28.7,29.5,35,35
2018-12-09 05:49:29.7584,172.8,60.3,35,34.9,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:30.0084,172.8,60.3,35,34.9,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:49:30.2584,172.8,60.3,35,34.9,45,20.31,63,50,50,0,35,35
2018-12-09 05:49:30.5084,172.8,60.3,35,34.9,45.1,20.35,67,27.8,27.8,0,35,35
2018-12-09 05:49:30.7584,172.8,60.3,35,34.9,45,20.32,52,3.72,3.69,0,35,35
2018-12-09 05:49:31.0084,172.8,60.3,35,34.9,45,20.33,6,21200,27.8,3.7,35,35
2018-12-09 05:49:31.2584,172.8,60.3,35,34.9,45,20.32,7,21200,27.8,3.7,35,35
2018-12-09 05:49:31.5084,172.8,60.3,35,34.9,45,20.31,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:31.7583,172.8,60.3,35,34.9,45,20.32,2,727,28.7,29.5,35,35
2018-12-09 05:49:32.0084,172.8,60.3,35,34.9,45,20.32,61,729.4,723.3,0,35,35
2018-12-09 05:49:32.2584,172.8,60.3,35,34.9,45,20.33,62,425,425,0,35,35
2018-12-09 05:49:32.5084,172.8,60.3,35,34.9,45,20.32,64,32.5,32.8,0,35,35
2018-12-09 05:49:32.7584,172.8,60.3,35,34.9,45,20.33,3,727.3,28.5,27,35,35
2018-12-09 05:49:33.0084,172.8,60.3,35,34.9,45,20.31,4,727.1,28.7,27.5,35,35
2018-12-09 05:49:33.2584,172.8,60.3,35,34.9,45.1,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:33.5084,172.8,60.4,35,34.95,45.1,20.32,66,5030,5030,0,35,35
2018-12-09 05:49:33.7584,172.8,60.4,35,34.95,45,20.33,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:34.0084,172.8,60.4,35,34.95,45,20.32,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:34.2584,172.8,60.4,35,34.95,45,20.33,65,21200,21200,0,35,35
2018-12-09 05:49:34.5084,172.8,60.4,35,34.95,45,20.33,51,3.72,3.7,0,35,35
2018-12-09 05:49:34.7584,172.8,60.4,35,34.95,45,20.31,63,50,50,0,35,35
2018-12-09 05:49:35.0084,172.8,60.4,35,34.95,45,20.31,67,27.8,27.8,0,35,35
2018-12-09 05:49:35.2584,172.8,60.4,35,34.95,45,20.33,52,3.72,3.69,0,35,35
2018-12-09 05:49:35.5084,172.8,60.4,35,34.95,45,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:49:35.7584,172.8,60.4,35,34.95,45.1,20.33,7,21210,27.8,3.7,35,35
2018-12-09 05:49:36.0084,172.8,60.4,35,34.95,45.1,20.31,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:36.2584,172.8,60.4,35,34.95,45.1,20.3,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:36.5084,172.8,60.4,35,34.95,45.1,20.32,61,729.3,723.3,0,35,35
2018-12-09 05:49:36.7584,172.8,60.5,35,35.01,45,20.33,62,425,425,0,35,35
2018-12-09 05:49:37.0084,172.8,60.5,35,35.01,45,20.32,64,32.5,32.8,0,35,35
2018-12-09 05:49:37.2584,172.8,60.5,35,35.01,45,20.32,3,727.3,28.5,27,35,35
2018-12-09 05:49:37.5084,172.8,60.5,35,35.01,45,20.32,4,727.1,28.7,27.5,35,35
2018-12-09 05:49:37.7584,172.8,60.5,35,35.01,45,20.33,65,21200,21200,0,35,35
2018-12-09 05:49:38.0084,172.8,60.5,35,35.01,45,20.32,66,5030,5030,0,35,35
2018-12-09 05:49:38.2584,172.8,60.5,35,35.01,45,20.32,1,727.3,28.5,29.5,35,35
2018-12-09 05:49:38.5084,172.8,60.5,35,35.01,45,20.32,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:38.7584,172.8,60.5,35,35.01,45,20.33,65,21200,21200,0,35,35
2018-12-09 05:49:39.0084,172.8,60.5,35,35.01,45.1,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:49:39.2584,172.8,60.5,35,35.01,45,20.34,63,50,50,0,35,35
2018-12-09 05:49:39.5084,172.8,60.5,35,35.01,45,20.37,67,27.8,27.8,0,35,35
2018-12-09 05:49:39.7584,172.8,60.5,35,35.01,45,20.32,52,3.72,3.69,0,35,35
2018-12-09 05:49:40.0085,172.8,60.5,35,35.01,45,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:49:40.2585,172.8,60.5,35,35.01,45,20.32,7,21200,27.8,3.7,35,35
2018-12-09 05:49:40.5085,172.8,60.5,35,35.01,45,20.32,1,727.4,28.5,29.5,35,35
2018-12-09 05:49:40.7585,172.8,60.5,35,35.01,45,20.32,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:41.0085,172.8,60.5,35,35.01,45,20.33,61,729.4,723.4,0,35,35
2018-12-09 05:49:41.2585,172.8,60.5,35,35.01,45,20.32,62,425,425,0,35,35
2018-12-09 05:49:41.5085,172.8,60.5,35,35.01,45.1,20.33,64,32.5,32.9,0,35,35
2018-12-09 05:49:41.7585,172.8,60.5,35,35.01,45,20.32,3,727.4,28.5,27,35,35
2018-12-09 05:49:42.0084,172.8,60.5,35,35.01,45.1,20.33,4,727.1,28.7,27.5,35,35
2018-12-09 05:49:42.2584,172.8,60.5,35,35.01,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:42.5085,172.8,60.6,35,35.07,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:42.7585,172.8,60.6,35,35.07,45,20.32,1,727.4,28.5,29.5,35,35
2018-12-09 05:49:43.0085,172.8,60.6,35,35.07,45,20.31,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:43.2585,172.8,60.6,35,35.07,45,20.34,65,21210,21210,0,35,35
2018-12-09 05:49:43.5085,172.8,60.6,35,35.07,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:49:43.7585,172.8,60.6,35,35.07,45,20.32,63,50,50,0,35,35
2018-12-09 05:49:44.0085,172.8,60.6,35,35.07,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:49:44.2585,172.8,60.6,35,35.07,45.1,20.32,52,3.72,3.69,0,35,35
2018-12-09 05:49:44.5085,172.8,60.6,35,35.07,45.1,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:49:44.7585,172.8,60.6,35,35.07,45,20.34,7,21200,27.8,3.7,35,35
2018-12-09 05:49:45.0085,172.8,60.6,35,35.07,45,20.33,1,727.4,28.5,29.5,35,35
2018-12-09 05:49:45.2585,172.8,60.6,35,35.07,45,20.33,2,727.1,28.7,29.5,35,35
2018-12-09 05:49:45.5085,172.8,60.6,35,35.07,45,20.33,61,729.5,723.4,0,35,35
2018-12-09 05:49:45.7585,172.8,60.6,35,35.07,45,20.31,62,425,425,0,35,35
2018-12-09 05:49:46.0085,172.8,60.6,35,35.07,45,20.31,64,32.5,32.8,0,35,35
2018-12-09 05:49:46.2585,172.8,60.6,35,35.07,45,20.32,3,727.4,28.5,27,35,35
2018-12-09 05:49:46.5085,172.8,60.6,35,35.07,45,20.32,4,727.1,28.7,27.5,35,35
2018-12-09 05:49:46.7585,172.8,60.6,35,35.07,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:47.0085,172.8,60.6,35,35.07,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:47.2586,172.8,60.6,35,35.07,45,20.33,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:47.5086,172.8,60.6,35,35.07,45.1,20.32,2,727.3,28.7,29.5,35,35
2018-12-09 05:49:47.7586,172.8,60.6,35,35.07,45,20.32,65,21210,21210,0,35,35
2018-12-09 05:49:48.0086,172.8,60.6,35,35.07,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:49:48.2586,172.8,60.6,35,35.07,45,20.32,63,50,50,0,35,35
2018-12-09 05:49:48.5086,172.8,60.6,35,35.07,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:49:48.7586,172.8,60.6,35,35.07,45,20.32,52,3.72,3.7,0,35,35
2018-12-09 05:49:49.0086,172.8,60.6,35,35.07,45,20.32,6,21210,27.8,3.7,35,35
2018-12-09 05:49:49.2586,172.8,60.6,35,35.07,45,20.32,7,21210,27.8,3.7,35,35
2018-12-09 05:49:49.5086,172.8,60.6,35,35.07,45,20.32,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:49.7586,172.8,60.6,35,35.07,45.1,20.33,2,727.3,28.7,29.5,35,35
2018-12-09 05:49:50.0086,172.8,60.6,35,35.07,45.1,20.33,61,729.5,723.5,0,35,35
2018-12-09 05:49:50.2586,172.8,60.6,35,35.07,45.1,20.31,62,425,425,0,35,35
2018-12-09 05:49:50.5086,172.8,60.6,35,35.07,45,20.33,64,32.4,32.8,0,35,35
2018-12-09 05:49:50.7586,172.8,60.6,35,35.07,45,20.32,3,727.5,28.5,27,35,35
2018-12-09 05:49:51.0086,172.8,60.6,35,35.07,45,20.32,4,727.3,28.7,27,35,35
2018-12-09 05:49:51.2586,172.8,60.6,35,35.07,45,20.31,65,21200,21200,0,35,35
2018-12-09 05:49:51.5086,172.8,60.6,35,35.07,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:51.7586,172.8,60.6,35,35.07,45,20.33,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:52.0086,172.8,60.6,35,35.07,45,20.32,2,727.3,28.7,29.5,35,35
2018-12-09 05:49:52.2586,172.8,60.6,35,35.07,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:52.5086,172.8,60.6,35,35.07,45.1,20.33,51,3.72,3.7,0,35,35
2018-12-09 05:49:52.7586,172.8,60.6,35,35.07,45.1,20.33,63,50,50,0,35,35
2018-12-09 05:49:53.0086,172.8,60.6,35,35.07,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:49:53.2586,172.8,60.6,35,35.07,45,20.29,52,3.72,3.7,0,35,35
2018-12-09 05:49:53.5086,172.8,60.6,35,35.07,45,20.31,6,21200,27.8,3.7,35,35
2018-12-09 05:49:53.7586,172.8,60.6,35,35.07,45,20.33,7,21200,27.8,3.7,35,35
2018-12-09 05:49:54.0086,172.8,60.6,35,35.07,45,20.33,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:54.2586,172.8,60.6,35,35.07,45,20.32,2,727.3,28.7,29.5,35,35
2018-12-09 05:49:54.5086,172.8,60.6,35,35.07,45,20.32,61,729.6,723.7,0,35,35
2018-12-09 05:49:54.7586,172.8,60.6,35,35.07,45,20.33,62,425,425,0,35,35
2018-12-09 05:49:55.0086,172.8,60.6,35,35.07,45,20.33,64,32.5,32.8,0,35,35
2018-12-09 05:49:55.2586,172.8,60.6,35,35.07,45,20.32,3,727.5,28.5,27,35,35
2018-12-09 05:49:55.5086,172.8,60.6,35,35.07,45.1,20.32,4,727.5,28.7,27,35,35
2018-12-09 05:49:55.7586,172.8,60.6,35,35.07,45.1,20.32,65,21200,21200,0,35,35
2018-12-09 05:49:56.0086,172.8,60.6,35,35.07,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:49:56.2586,172.8,60.6,35,35.07,45,20.32,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:56.5086,172.8,60.6,35,35.07,45,20.31,2,727.5,28.7,29.5,35,35
2018-12-09 05:49:56.7586,172.8,60.6,35,35.07,45,20.33,65,21210,21200,0,35,35
2018-12-09 05:49:57.0086,172.8,60.6,35,35.07,45,20.33,51,3.72,3.7,0,35,35
2018-12-09 05:49:57.2587,172.8,60.6,35,35.07,45,20.31,63,50,50,0,35,35
2018-12-09 05:49:57.5087,172.8,60.6,35,35.07,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:49:57.7587,172.8,60.6,35,35.07,45,20.32,52,3.72,3.7,0,35,35
2018-12-09 05:49:58.0087,172.8,60.6,35,35.07,45,20.32,6,21210,27.8,3.7,35,35
2018-12-09 05:49:58.2587,172.8,60.6,35,35.07,45,20.33,7,21210,27.8,3.7,35,35
2018-12-09 05:49:58.5087,172.8,60.6,35,35.07,45,20.33,1,727.5,28.5,29.5,35,35
2018-12-09 05:49:58.7587,172.8,60.6,35,35.07,45,20.32,2,727.5,28.7,29.5,35,35
2018-12-09 05:49:59.0087,172.8,60.6,35,35.07,45.1,20.34,61,729.5,723.6,0,35,35
2018-12-09 05:49:59.2587,172.8,60.6,35,35.07,45,20.33,62,425,425,0,35,35
2018-12-09 05:49:59.5087,172.8,60.6,35,35.07,45.1,20.32,64,32.5,32.8,0,35,35
2018-12-09 05:49:59.7587,172.8,60.6,35,35.07,45,20.33,3,727.5,28.5,27,35,35
2018-12-09 05:50:00.0086,172.8,60.6,35,35.07,45,20.32,4,727.5,28.7,27,35,35
2018-12-09 05:50:00.2586,172.8,60.6,35,35.07,45,20.27,65,21210,21210,0,35,35
2018-12-09 05:50:00.5086,172.8,60.6,35,35.07,45,20.31,66,5020,5020,0,35,35
2018-12-09 05:50:00.7586,172.8,60.6,35,35.07,45,20.31,1,727.5,28.5,29.5,35,35
2018-12-09 05:50:01.0086,172.8,60.6,35,35.07,45,20.3,2,727.5,28.7,29.5,35,35
2018-12-09 05:50:01.2587,172.8,60.6,35,35.07,45,20.32,65,21210,21210,0,35,35
2018-12-09 05:50:01.5087,172.8,60.6,35,35.07,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:50:01.7587,172.8,60.6,35,35.07,45,20.33,63,50,50,0,35,35
2018-12-09 05:50:02.0087,172.8,60.6,35,35.07,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:50:02.2587,172.8,60.6,35,35.07,45.1,20.32,52,3.72,3.7,0,35,35
2018-12-09 05:50:02.5087,172.8,60.6,35,35.07,45,20.33,6,21210,27.8,3.7,35,35
2018-12-09 05:50:02.7587,172.8,60.8,35,35.19,45,20.32,7,21210,27.8,3.7,35,35
2018-12-09 05:50:03.0087,172.8,60.8,35,35.19,45,20.32,1,727.7,28.5,29.5,35,35
2018-12-09 05:50:03.2587,172.8,60.8,35,35.19,45,20.33,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:03.5087,172.8,60.8,35,35.19,45,20.32,61,729.6,723.6,0,35,35
2018-12-09 05:50:03.7587,172.8,60.8,35,35.19,45,20.32,62,425,425,0,35,35
2018-12-09 05:50:04.0087,172.8,60.8,35,35.19,45,20.3,64,32.5,32.9,0,35,35
2018-12-09 05:50:04.2587,172.8,60.8,35,35.19,45,20.32,3,727.7,28.5,27,35,35
2018-12-09 05:50:04.5087,172.8,60.8,35,35.19,45,20.32,4,727.6,28.7,27,35,35
2018-12-09 05:50:04.7587,172.8,60.8,35,35.19,45.1,20.3,65,21200,21200,0,35,35
2018-12-09 05:50:05.0087,172.8,60.8,35,35.19,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:50:05.2587,172.8,60.8,35,35.19,45,20.33,1,727.7,28.5,29.5,35,35
2018-12-09 05:50:05.5087,172.8,60.8,35,35.19,45,20.29,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:05.7587,172.8,60.8,35,35.19,45,20.32,65,21210,21210,0,35,35
2018-12-09 05:50:06.0087,172.8,60.8,35,35.19,45,20.39,51,3.72,3.7,0,35,35
2018-12-09 05:50:06.2588,172.8,60.8,35,35.19,45,20.32,63,50,50,0,35,35
2018-12-09 05:50:06.5088,172.8,61,35,35.3,45,20.33,67,27.8,27.8,0,35,35
2018-12-09 05:50:06.7588,172.8,61,35,35.3,45,20.31,52,3.72,3.7,0,35,35
2018-12-09 05:50:07.0088,172.8,61,35,35.3,45,20.33,6,21210,27.8,3.7,35,35
2018-12-09 05:50:07.2588,172.8,61,35,35.3,45,20.31,7,21210,27.8,3.7,35,35
2018-12-09 05:50:07.5088,172.8,61,35,35.3,45,20.32,1,727.7,28.5,29.5,35,35
2018-12-09 05:50:07.7588,172.8,61,35,35.3,45.1,20.32,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:08.0088,172.8,61,35,35.3,45,20.32,61,729.7,723.7,0,35,35
2018-12-09 05:50:08.2588,172.8,61,35,35.3,45.1,20.32,62,425,425,0,35,35
2018-12-09 05:50:08.5088,172.8,61,35,35.3,45,20.31,64,32.5,32.9,0,35,35
2018-12-09 05:50:08.7588,172.8,61,35,35.3,45,20.33,3,727.7,28.5,27,35,35
2018-12-09 05:50:09.0088,172.8,61,35,35.3,45,20.32,4,727.6,28.7,27,35,35
2018-12-09 05:50:09.2588,172.8,61,35,35.3,45,20.32,65,21200,21200,0,35,35
2018-12-09 05:50:09.5088,172.8,61,35,35.3,45,20.3,66,5030,5030,0,35,35
2018-12-09 05:50:09.7588,172.8,61.1,35,35.36,45,20.32,1,727.6,28.5,29.5,35,35
2018-12-09 05:50:10.0088,172.8,61.1,35,35.36,45,20.32,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:10.2588,172.8,61.1,35,35.36,45.1,20.31,65,21200,21200,0,35,35
2018-12-09 05:50:10.5088,172.8,61.1,35,35.36,45.1,20.29,51,3.72,3.7,0,35,35
2018-12-09 05:50:10.7588,172.8,61.1,35,35.36,45,20.32,63,50,50,0,35,35
2018-12-09 05:50:11.0088,172.8,61.1,35,35.36,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:50:11.2588,172.8,61.1,35,35.36,45,20.32,52,3.72,3.7,0,35,35
2018-12-09 05:50:11.5089,172.8,61.1,35,35.36,45,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:50:11.7589,172.8,61.1,35,35.36,45,20.32,7,21200,27.8,3.7,35,35
2018-12-09 05:50:12.0089,172.8,61.1,35,35.36,45,20.29,1,727.6,28.5,29.5,35,35
2018-12-09 05:50:12.2589,172.8,61.1,35,35.36,45,20.32,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:12.5088,172.8,61.1,35,35.36,45,20.32,61,729.7,723.7,0,35,35
2018-12-09 05:50:12.7588,172.8,61.1,35,35.36,45,20.32,62,425,425,0,35,35
2018-12-09 05:50:13.0088,172.8,61.1,35,35.36,45.1,20.31,64,32.5,32.9,0,35,35
2018-12-09 05:50:13.2588,172.8,61.1,35,35.36,45.1,20.33,3,727.6,28.5,27,35,35
2018-12-09 05:50:13.5088,172.8,61.1,35,35.36,45,20.32,4,727.6,28.7,27,35,35
2018-12-09 05:50:13.7588,172.8,61.1,35,35.36,45,20.32,65,21210,21210,0,35,35
2018-12-09 05:50:14.0088,172.8,61.1,35,35.36,45,20.32,66,5030,5030,0,35,35
2018-12-09 05:50:14.2588,172.8,61.1,35,35.36,45,20.31,1,727.6,28.5,29.5,35,35
2018-12-09 05:50:14.5088,172.8,61.1,35,35.36,45,20.33,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:14.7588,172.8,61.1,35,35.36,45,20.32,65,21210,21210,0,35,35
2018-12-09 05:50:15.0088,172.8,61.1,35,35.36,45,20.32,51,3.72,3.7,0,35,35
2018-12-09 05:50:15.2588,172.8,61.1,35,35.36,45.1,20.32,63,50,50,0,35,35
2018-12-09 05:50:15.5088,172.8,61.2,35,35.42,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:50:15.7588,172.8,61.2,35,35.42,45.1,20.32,52,3.72,3.7,0,35,35
2018-12-09 05:50:16.0088,172.8,61.2,35,35.42,45.1,20.32,6,21200,27.8,3.7,35,35
2018-12-09 05:50:16.2588,172.8,61.2,35,35.42,45,20.32,7,21200,27.8,3.7,35,35
2018-12-09 05:50:16.5088,172.8,61.2,35.25,35.42,45,20.32,1,727.8,28.5,29.5,35,35
2018-12-09 05:50:16.7589,172.8,61.2,35.5,35.42,45,20.32,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:17.0089,172.8,61.2,35.5,35.42,45,20.33,61,729.8,723.7,0,35,35
2018-12-09 05:50:17.2589,172.8,61.2,35.5,35.42,45,20.32,62,425,425,0,35,35
2018-12-09 05:50:17.5089,172.8,61.2,35.5,35.42,45,20.32,64,32.5,32.8,0,35,35
2018-12-09 05:50:17.7589,172.8,61.2,35.5,35.42,45,20.32,3,727.8,28.5,27,35,35
2018-12-09 05:50:18.0089,172.8,61.2,35.5,35.42,45,20.32,4,727.6,28.7,27,35,35
2018-12-09 05:50:18.2589,172.8,61.2,35.5,35.42,45.1,20.32,65,21200,21200,0,35,35
2018-12-09 05:50:18.5089,172.8,61.2,35.5,35.42,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:50:18.7589,172.8,61.2,35.5,35.42,45.1,20.32,1,727.8,28.5,29.5,35,35
2018-12-09 05:50:19.0089,172.8,61.2,35.5,35.42,45,20.33,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:19.2589,172.8,61.2,35.5,35.42,45,20.33,65,21190,21190,0,35,35
2018-12-09 05:50:19.5089,172.8,61.2,35.5,35.42,45,20.33,51,3.72,3.7,0,35,35
2018-12-09 05:50:19.7589,172.8,61.2,35.5,35.42,45,20.31,63,50,50,0,35,35
2018-12-09 05:50:20.0089,172.8,61.2,35.5,35.42,45,20.32,67,27.8,27.8,0,35,35
2018-12-09 05:50:20.2589,172.8,61.2,35.5,35.42,45,20.3,52,3.72,3.7,0,35,35
2018-12-09 05:50:20.5089,172.8,61.2,35.5,35.42,45,20.32,6,21190,27.8,3.7,35,35
2018-12-09 05:50:20.7589,172.8,61.2,35.5,35.42,45,20.35,7,21190,27.8,3.7,35,35
2018-12-09 05:50:21.0089,172.8,61.2,35.5,35.42,45,20.3,1,727.8,28.5,29.5,35,35
2018-12-09 05:50:21.2589,172.8,61.2,35.5,35.42,45,20.32,2,727.6,28.7,29.5,35,35
2018-12-09 05:50:21.5089,172.8,61.2,35.5,35.42,45,20.31,61,729.8,723.8,0,35,35
2018-12-09 05:50:21.7589,172.8,61.2,35.5,35.42,45,20.3,62,425,425,0,35,35
2018-12-09 05:50:22.0089,172.8,61.2,35.5,35.42,45,20.31,64,32.5,32.9,0,35,35
2018-12-09 05:50:22.2589,172.8,61.2,35.5,35.42,45,20.33,3,727.8,28.5,27,35,35
2018-12-09 05:50:22.5089,172.8,61.2,35.5,35.42,44.9,20.31,4,727.6,28.7,27,35,35
2018-12-09 05:50:22.7589,172.8,61.2,35.5,35.42,44.9,20.33,65,21200,21190,0,35,35
2018-12-09 05:50:23.0089,172.8,61.2,35.5,35.42,45,20.32,66,5020,5020,0,35,35
2018-12-09 05:50:23.2589,172.8,61.2,35.5,35.42,45,20.3,1,727.8,28.5,29.5,35,35
2018-12-09 05:50:23.5089,172.8,61.2,35.5,35.42,45,20.32,2,727.6,28.7,29.5,35.5,35
2018-12-09 05:50:23.7589,172.8,61.2,35.5,35.42,45,20.32,65,21190,21190,0,35.5,35.5
2018-12-09 05:50:24.0089,172.8,61.2,35.5,35.42,45,20.31,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:24.2589,172.8,61.2,35.5,35.42,45,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:50:24.5089,172.8,61.2,35.5,35.42,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:24.7590,172.8,61.2,35.5,35.42,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:25.0090,172.8,61.2,35.5,35.42,45,20.33,6,21190,27.8,3.7,35.5,35.5
2018-12-09 05:50:25.2590,172.8,61.2,35.5,35.42,45,20.29,7,21190,27.8,3.7,35.5,35.5
2018-12-09 05:50:25.5090,172.8,61.2,35.5,35.42,45,20.33,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:25.7590,172.8,61.2,35.5,35.42,45,20.32,2,727.7,28.7,29.5,35.5,35.5
2018-12-09 05:50:26.0090,172.8,61.2,35.5,35.42,45,20.36,61,729.9,723.8,0,35.5,35.5
2018-12-09 05:50:26.2590,172.8,61.2,35.5,35.42,45,20.3,62,425,425,0,35.5,35.5
2018-12-09 05:50:26.5090,172.8,61.2,35.5,35.42,45,20.33,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:26.7590,172.8,61.2,35.5,35.42,45,20.32,3,727.8,28.5,27,35.5,35.5
2018-12-09 05:50:27.0090,172.8,61.2,35.5,35.42,45,20.32,4,727.7,28.7,27,35.5,35.5
2018-12-09 05:50:27.2590,172.8,61.2,35.5,35.42,45,20.32,65,21190,21190,0,35.5,35.5
2018-12-09 05:50:27.5090,172.8,61.2,35.5,35.42,45,20.32,66,5020,5020,0,35.5,35.5
2018-12-09 05:50:27.7590,172.8,61.2,35.5,35.42,45,20.33,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:28.0090,172.8,61.2,35.5,35.42,45,20.33,2,727.7,28.7,29.5,35.5,35.5
2018-12-09 05:50:28.2590,172.8,61.2,35.5,35.42,45,20.31,65,21190,21190,0,35.5,35.5
2018-12-09 05:50:28.5090,172.8,61.2,35.5,35.42,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:28.7590,172.8,61.2,35.5,35.42,45,20.36,63,50,50,0,35.5,35.5
2018-12-09 05:50:29.0090,172.8,61.2,35.5,35.42,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:29.2590,172.8,61.2,35.5,35.42,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:29.5090,172.8,61.2,35.5,35.42,45,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:29.7590,172.8,61.2,35.5,35.42,45,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:30.0090,172.8,61.2,35.5,35.42,45,20.32,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:30.2590,172.8,61.2,35.5,35.42,45,20.3,2,727.7,28.7,29.5,35.5,35.5
2018-12-09 05:50:30.5090,172.8,61.2,35.5,35.42,45,20.36,61,729.9,723.9,0,35.5,35.5
2018-12-09 05:50:30.7590,172.8,61.2,35.5,35.42,45,20.33,62,425,425,0,35.5,35.5
2018-12-09 05:50:31.0091,172.8,61.2,35.5,35.42,45,20.29,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:31.2591,172.8,61.2,35.5,35.42,45,20.32,3,727.8,28.5,27,35.5,35.5
2018-12-09 05:50:31.5091,172.8,61.2,35.5,35.42,45,20.33,4,727.8,28.7,27,35.5,35.5
2018-12-09 05:50:31.7591,172.8,61.2,35.5,35.42,45,20.33,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:32.0091,172.8,61.2,35.5,35.42,45,20.31,66,5020,5020,0,35.5,35.5
2018-12-09 05:50:32.2591,172.8,61.2,35.5,35.42,45,20.32,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:32.5091,172.8,61.2,35.5,35.42,45,20.33,2,727.8,28.7,29.5,35.5,35.5
2018-12-09 05:50:32.7590,172.8,61.2,35.5,35.42,45,20.33,65,21200,21190,0,35.5,35.5
2018-12-09 05:50:33.0090,172.8,61.2,35.5,35.42,45,20.3,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:33.2590,172.8,61.2,35.5,35.42,44.9,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:50:33.5090,172.8,61.2,35.5,35.42,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:33.7590,172.8,61.2,35.5,35.42,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:34.0090,172.8,61.2,35.5,35.42,45,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:34.2590,172.8,61.2,35.5,35.42,45,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:34.5091,172.8,61.2,35.5,35.42,45,20.32,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:34.7591,172.8,61.2,35.5,35.42,45,20.31,2,727.8,28.7,29.5,35.5,35.5
2018-12-09 05:50:35.0090,172.8,61.2,35.5,35.42,45,20.31,61,729.9,723.9,0,35.5,35.5
2018-12-09 05:50:35.2590,172.8,61.2,35.5,35.42,45,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:50:35.5090,172.8,61.2,35.5,35.42,45.1,20.31,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:35.7590,172.8,61.2,35.5,35.42,45,20.33,3,727.8,28.5,27,35.5,35.5
2018-12-09 05:50:36.0090,172.8,61.2,35.5,35.42,45,20.33,4,727.8,28.7,27,35.5,35.5
2018-12-09 05:50:36.2590,172.8,61.2,35.5,35.42,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:36.5090,172.8,61.2,35.5,35.42,45,20.32,66,5020,5020,0,35.5,35.5
2018-12-09 05:50:36.7590,172.8,61.2,35.5,35.42,45,20.32,1,727.8,28.5,29.5,35.5,35.5
2018-12-09 05:50:37.0090,172.8,61.2,35.5,35.42,45,20.31,2,727.8,28.7,29.5,35.5,35.5
2018-12-09 05:50:37.2590,172.8,61.2,35.5,35.42,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:37.5091,172.8,61.2,35.5,35.42,45,20.33,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:37.7591,172.8,61.2,35.5,35.42,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:50:38.0091,172.8,61.2,35.5,35.42,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:38.2591,172.8,61.2,35.5,35.42,45,20.33,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:38.5091,172.8,61.2,35.5,35.42,45,20.31,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:38.7591,172.8,61.2,35.5,35.42,45,20.31,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:39.0091,172.8,61.2,35.5,35.42,45,20.32,1,728,28.5,29.5,35.5,35.5
2018-12-09 05:50:39.2591,172.8,61.2,35.5,35.42,45,20.31,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:39.5091,172.8,61.2,35.5,35.42,45,20.32,61,730,724,0,35.5,35.5
2018-12-09 05:50:39.7591,172.8,61.2,35.5,35.42,45,20.33,62,425,425,0,35.5,35.5
2018-12-09 05:50:40.0091,172.8,61.2,35.5,35.42,45,20.31,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:40.2591,172.8,61.2,35.5,35.42,45,20.29,3,728,28.5,27,35.5,35.5
2018-12-09 05:50:40.5091,172.8,61.2,35.5,35.42,45.1,20.32,4,727.9,28.7,27,35.5,35.5
2018-12-09 05:50:40.7591,172.8,61.2,35.5,35.42,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:41.0091,172.8,61.2,35.5,35.42,45,20.31,66,5020,5020,0,35.5,35.5
2018-12-09 05:50:41.2591,172.8,61.2,35.5,35.42,45,20.33,1,728,28.5,29.5,35.5,35.5
2018-12-09 05:50:41.5092,172.8,61.3,35.5,35.47,45,20.32,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:41.7592,172.8,61.3,35.5,35.47,45,20.33,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:42.0092,172.8,61.3,35.5,35.47,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:42.2592,172.8,61.3,35.5,35.47,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:50:42.5092,172.8,61.3,35.5,35.47,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:42.7592,172.8,61.3,35.5,35.47,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:43.0092,172.8,61.3,35.5,35.47,45,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:43.2592,172.8,61.3,35.5,35.47,45.1,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:43.5092,172.8,61.3,35.5,35.47,45.1,20.32,1,728,28.5,29.5,35.5,35.5
2018-12-09 05:50:43.7592,172.8,61.3,35.5,35.47,45,20.35,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:44.0092,172.8,61.3,35.5,35.47,45,20.32,61,730,724.1,0,35.5,35.5
2018-12-09 05:50:44.2592,172.8,61.3,35.5,35.47,45,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:50:44.5092,172.8,61.3,35.5,35.47,45,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:44.7592,172.8,61.3,35.5,35.47,45,20.32,3,728,28.5,27,35.5,35.5
2018-12-09 05:50:45.0092,172.8,61.3,35.5,35.47,45,20.31,4,727.9,28.7,27,35.5,35.5
2018-12-09 05:50:45.2592,172.8,61.3,35.5,35.47,45,20.31,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:45.5092,172.8,61.3,35.5,35.47,45,20.33,66,5020,5020,0,35.5,35.5
2018-12-09 05:50:45.7592,172.8,61.3,35.5,35.47,45,20.32,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:46.0092,172.8,61.3,35.5,35.47,45.1,20.33,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:46.2592,172.8,61.3,35.5,35.47,45,20.32,65,21210,21210,0,35.5,35.5
2018-12-09 05:50:46.5092,172.8,61.3,35.5,35.47,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:46.7592,172.8,61.3,35.5,35.47,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:50:47.0092,172.8,61.3,35.5,35.47,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:47.2592,172.8,61.3,35.5,35.47,45,20.37,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:47.5092,172.8,61.4,35.5,35.53,45,20.33,6,21210,27.8,3.7,35.5,35.5
2018-12-09 05:50:47.7592,172.8,61.4,35.5,35.53,45,20.31,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:48.0092,172.8,61.4,35.5,35.53,45,20.3,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:48.2592,172.8,61.4,35.5,35.53,45.1,20.36,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:48.5092,172.8,61.4,35.5,35.53,45.1,20.32,61,730.1,724.1,0,35.5,35.5
2018-12-09 05:50:48.7592,172.8,61.4,35.5,35.53,45.1,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:50:49.0092,172.8,61.4,35.5,35.53,45,20.32,64,32.4,32.8,0,35.5,35.5
2018-12-09 05:50:49.2592,172.8,61.4,35.5,35.53,45,20.33,3,728.1,28.5,27,35.5,35.5
2018-12-09 05:50:49.5092,172.8,61.4,35.5,35.53,45,20.32,4,727.9,28.7,27,35.5,35.5
2018-12-09 05:50:49.7592,172.8,61.4,35.5,35.53,45,20.34,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:50.0092,172.8,61.4,35.5,35.53,45,20.32,66,5030,5030,0,35.5,35.5
2018-12-09 05:50:50.2591,172.8,61.4,35.5,35.53,45,20.31,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:50.5091,172.8,61.4,35.5,35.53,45,20.32,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:50.7591,172.8,61.4,35.5,35.53,45,20.31,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:51.0092,172.8,61.4,35.5,35.53,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:51.2592,172.8,61.4,35.5,35.53,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:50:51.5092,172.8,61.4,35.5,35.53,45.1,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:51.7592,172.8,61.4,35.5,35.53,45.1,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:52.0092,172.8,61.4,35.5,35.53,45,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:52.2593,172.8,61.4,35.5,35.53,45,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:52.5093,172.8,61.4,35.5,35.53,45,20.29,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:52.7593,172.8,61.4,35.5,35.53,45,20.32,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:53.0093,172.8,61.4,35.5,35.53,45,20.32,61,730.1,724.1,0,35.5,35.5
2018-12-09 05:50:53.2593,172.8,61.4,35.5,35.53,45,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:50:53.5092,172.8,61.4,35.5,35.53,45,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:53.7592,172.8,61.4,35.5,35.53,45.1,20.33,3,728.1,28.5,27,35.5,35.5
2018-12-09 05:50:54.0092,172.8,61.4,35.5,35.53,45.1,20.32,4,727.9,28.7,27,35.5,35.5
2018-12-09 05:50:54.2592,172.8,61.4,35.5,35.53,45,20.32,65,21210,21210,0,35.5,35.5
2018-12-09 05:50:54.5092,172.8,61.4,35.5,35.53,45,20.32,66,5030,5030,0,35.5,35.5
2018-12-09 05:50:54.7592,172.8,61.4,35.5,35.53,45,20.32,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:55.0093,172.8,61.4,35.5,35.53,45,20.33,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:55.2593,172.8,61.4,35.5,35.53,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:55.5093,172.8,61.4,35.5,35.53,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:55.7593,172.8,61.4,35.5,35.53,45,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:50:56.0093,172.8,61.4,35.5,35.53,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:50:56.2593,172.8,61.4,35.5,35.53,45,20.31,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:50:56.5093,172.8,61.4,35.5,35.53,45.1,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:56.7593,172.8,61.4,35.5,35.53,45.1,20.36,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:50:57.0093,172.8,61.4,35.5,35.53,45.1,20.36,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:57.2593,172.8,61.4,35.5,35.53,45,20.32,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:57.5093,172.8,61.4,35.5,35.53,45,20.32,61,730.2,724.2,0,35.5,35.5
2018-12-09 05:50:57.7593,172.8,61.4,35.5,35.53,45,20.34,62,425,425,0,35.5,35.5
2018-12-09 05:50:58.0093,172.8,61.4,35.5,35.53,45,20.33,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:50:58.2593,172.8,61.4,35.5,35.53,45,20.35,3,728.1,28.5,27,35.5,35.5
2018-12-09 05:50:58.5093,172.8,61.4,35.5,35.53,45,20.33,4,727.9,28.7,27,35.5,35.5
2018-12-09 05:50:58.7593,172.8,61.4,35.5,35.53,45,20.31,65,21200,21200,0,35.5,35.5
2018-12-09 05:50:59.0093,172.8,61.4,35.5,35.53,45,20.33,66,5030,5030,0,35.5,35.5
2018-12-09 05:50:59.2593,172.8,61.4,35.5,35.53,45,20.32,1,728.1,28.5,29.5,35.5,35.5
2018-12-09 05:50:59.5093,172.8,61.4,35.5,35.53,45.1,20.32,2,727.9,28.7,29.5,35.5,35.5
2018-12-09 05:50:59.7593,172.8,61.4,35.5,35.53,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:00.0093,172.8,61.4,35.5,35.53,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:00.2593,172.8,61.4,35.5,35.53,45,20.31,63,50,50,0,35.5,35.5
2018-12-09 05:51:00.5093,172.8,61.4,35.5,35.53,45,20.31,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:00.7593,172.8,61.4,35.5,35.53,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:01.0093,172.8,61.4,35.5,35.53,45,20.32,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:01.2593,172.8,61.4,35.5,35.53,45,20.31,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:01.5093,172.8,61.4,35.5,35.53,45,20.32,1,728.2,28.5,29.5,35.5,35.5
2018-12-09 05:51:01.7593,172.8,61.4,35.5,35.53,45,20.3,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:02.0093,172.8,61.4,35.5,35.53,45,20.32,61,730.2,724.2,0,35.5,35.5
2018-12-09 05:51:02.2593,172.8,61.4,35.5,35.53,45,20.33,62,425,425,0,35.5,35.5
2018-12-09 05:51:02.5093,172.8,61.4,35.5,35.53,45.1,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:02.7593,172.8,61.4,35.5,35.53,45,20.32,3,728.2,28.5,27,35.5,35.5
2018-12-09 05:51:03.0093,172.8,61.4,35.5,35.53,45,20.29,4,728.1,28.7,27,35.5,35.5
2018-12-09 05:51:03.2593,172.8,61.4,35.5,35.53,45,20.35,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:03.5093,172.8,61.4,35.5,35.53,45,20.33,66,5020,5020,0,35.5,35.5
2018-12-09 05:51:03.7593,172.8,61.4,35.5,35.53,45,20.32,1,728.2,28.5,29.5,35.5,35.5
2018-12-09 05:51:04.0093,172.8,61.4,35.5,35.53,45,20.32,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:04.2593,172.8,61.4,35.5,35.53,45,20.33,65,21210,21200,0,35.5,35.5
2018-12-09 05:51:04.5093,172.8,61.4,35.5,35.53,45,20.3,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:04.7593,172.8,61.4,35.5,35.53,45.1,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:51:05.0093,172.8,61.4,35.5,35.53,45.1,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:05.2593,172.8,61.4,35.5,35.53,45.1,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:05.5094,172.8,61.4,35.5,35.53,45,20.31,6,21200,27.8,3.7,35.5,35.5
