Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:51:05.7594,172.8,61.4,35.5,35.53,45,20.31,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:06.0094,172.8,61.4,35.5,35.53,45,20.32,1,728.2,28.5,29.5,35.5,35.5
2018-12-09 05:51:06.2594,172.8,61.4,35.5,35.53,45,20.34,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:06.5094,172.8,61.4,35.5,35.53,45,20.31,61,730.3,724.3,0,35.5,35.5
2018-12-09 05:51:06.7594,172.8,61.4,35.5,35.53,45,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:51:07.0094,172.8,61.4,35.5,35.53,45,20.31,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:07.2594,172.8,61.4,35.5,35.53,45.1,20.32,3,728.3,28.5,27,35.5,35.5
2018-12-09 05:51:07.5094,172.8,61.4,35.5,35.53,45.1,20.32,4,728.2,28.7,27,35.5,35.5
2018-12-09 05:51:07.7594,172.8,61.5,35.5,35.59,45,20.32,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:08.0094,172.8,61.5,35.5,35.59,45,20.32,66,5030,5030,0,35.5,35.5
2018-12-09 05:51:08.2594,172.8,61.5,35.5,35.59,45,20.33,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:08.5094,172.8,61.5,35.5,35.59,45,20.32,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:08.7594,172.8,61.5,35.5,35.59,45,20.31,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:09.0094,172.8,61.5,35.5,35.59,45,20.3,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:09.2594,172.8,61.5,35.5,35.59,45,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:51:09.5094,172.8,61.5,35.5,35.59,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:09.7594,172.8,61.5,35.5,35.59,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:10.0094,172.8,61.5,35.5,35.59,45,20.32,6,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:10.2594,172.8,61.5,35.5,35.59,45,20.32,7,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:10.5094,172.8,61.5,35.5,35.59,45,20.27,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:10.7594,172.8,61.5,35.5,35.59,45,20.31,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:11.0094,172.8,61.5,35.5,35.59,45,20.32,61,730.3,724.4,0,35.5,35.5
2018-12-09 05:51:11.2594,172.8,61.5,35.5,35.59,45,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:51:11.5094,172.8,61.6,35.5,35.65,45,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:11.7594,172.8,61.6,35.5,35.65,45,20.33,3,728.3,28.5,27,35.5,35.5
2018-12-09 05:51:12.0094,172.8,61.6,35.5,35.65,45,20.32,4,728.2,28.7,27,35.5,35.5
2018-12-09 05:51:12.2594,172.8,61.6,35.5,35.65,45,20.32,65,21210,21210,0,35.5,35.5
2018-12-09 05:51:12.5094,172.8,61.6,35.5,35.65,45.1,20.32,66,5020,5020,0,35.5,35.5
2018-12-09 05:51:12.7594,172.8,61.6,35.5,35.65,45,20.31,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:13.0094,172.8,61.6,35.5,35.65,45.1,20.31,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:13.2595,172.8,61.6,35.5,35.65,45,20.32,65,21210,21210,0,35.5,35.5
2018-12-09 05:51:13.5095,172.8,61.6,35.5,35.65,45,20.33,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:13.7595,172.8,61.6,35.5,35.65,45,20.32,63,50,50,0,35.5,35.5
2018-12-09 05:51:14.0095,172.8,61.6,35.5,35.65,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:14.2595,172.8,61.6,35.5,35.65,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:14.5095,172.8,61.6,35.5,35.65,45,20.32,6,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:14.7595,172.8,61.8,35.5,35.76,45,20.32,7,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:15.0095,172.8,61.8,35.5,35.76,45,20.32,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:15.2595,172.8,61.8,35.5,35.76,45,20.32,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:15.5095,172.8,61.8,35.5,35.76,45.1,20.32,61,730.4,724.4,0,35.5,35.5
2018-12-09 05:51:15.7595,172.8,61.8,35.5,35.76,45.1,20.32,62,425,425,0,35.5,35.5
2018-12-09 05:51:16.0095,172.8,61.8,35.5,35.76,45,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:16.2595,172.8,61.8,35.5,35.76,45,20.32,3,728.3,28.5,27,35.5,35.5
2018-12-09 05:51:16.5095,172.8,61.8,35.5,35.76,45,20.31,4,728.2,28.7,27,35.5,35.5
2018-12-09 05:51:16.7595,172.8,61.8,35.5,35.76,45,20.32,65,21210,21210,0,35.5,35.5
2018-12-09 05:51:17.0095,172.8,61.8,35.5,35.76,45,20.32,66,5020,5020,0,35.5,35.5
2018-12-09 05:51:17.2595,172.8,61.8,35.5,35.76,45,20.32,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:17.5095,172.8,61.8,35.5,35.76,45,20.33,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:17.7595,172.8,61.8,35.5,35.76,45,20.34,65,21210,21210,0,35.5,35.5
2018-12-09 05:51:18.0095,172.8,61.8,35.5,35.76,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:18.2595,172.8,61.8,35.5,35.76,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:51:18.5095,172.8,61.8,35.5,35.76,45.1,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:18.7595,172.8,61.8,35.5,35.76,45,20.32,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:19.0095,172.8,61.8,35.5,35.76,45,20.32,6,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:19.2595,172.8,61.8,35.5,35.76,45,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:19.5095,172.8,61.8,35.5,35.76,45,20.32,1,728.3,28.5,29.5,35.5,35.5
2018-12-09 05:51:19.7595,172.8,61.8,35.5,35.76,45,20.32,2,728.2,28.7,29.5,35.5,35.5
2018-12-09 05:51:20.0095,172.8,61.8,35.5,35.76,45,20.32,61,730.4,724.4,0,35.5,35.5
2018-12-09 05:51:20.2595,172.8,61.8,35.5,35.76,45,20.3,62,425,425,0,35.5,35.5
2018-12-09 05:51:20.5095,172.8,61.8,35.5,35.76,45,20.32,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:20.7595,172.8,62,35.5,35.88,45.1,20.32,3,728.3,28.5,27,35.5,35.5
2018-12-09 05:51:21.0095,172.8,62,35.5,35.88,45.1,20.32,4,728.2,28.7,27,35.5,35.5
2018-12-09 05:51:21.2595,172.8,62,35.5,35.88,45,20.34,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:21.5095,172.8,62,35.5,35.88,45,20.32,66,5020,5020,0,35.5,35.5
2018-12-09 05:51:21.7595,172.8,62,35.5,35.88,45,20.32,1,728.5,28.5,29.5,35.5,35.5
2018-12-09 05:51:22.0095,172.8,62,35.5,35.88,45,20.32,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:22.2596,172.8,62,35.5,35.88,45,20.32,65,21210,21200,0,35.5,35.5
2018-12-09 05:51:22.5095,172.8,62,35.5,35.88,45,20.32,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:22.7595,172.8,62,35.5,35.88,45,20.33,63,50,50,0,35.5,35.5
2018-12-09 05:51:23.0095,172.8,62,35.5,35.88,45,20.32,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:23.2595,172.8,62,35.5,35.88,45,20.34,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:23.5095,172.8,62,35.5,35.88,45,20.31,6,21210,27.8,3.7,35.5,35.5
2018-12-09 05:51:23.7595,172.8,62,35.5,35.88,45.1,20.32,7,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:24.0096,172.8,62,35.5,35.88,45.1,20.32,1,728.5,28.5,29.5,35.5,35.5
2018-12-09 05:51:24.2596,172.8,62,35.5,35.88,45.1,20.13,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:24.5096,172.8,62,35.5,35.88,45,20.13,61,730.4,724.4,0,35.5,35.5
2018-12-09 05:51:24.7596,172.8,62,35.5,35.88,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 05:51:25.0096,172.8,62,35.5,35.88,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 05:51:25.2596,172.8,62,35.5,35.88,45,20.12,3,728.5,28.5,27,35.5,35.5
2018-12-09 05:51:25.5096,172.8,62,35.5,35.88,45,20.16,4,728.1,28.7,27,35.5,35.5
2018-12-09 05:51:25.7596,172.8,62,35.5,35.88,45,20.13,65,21200,21200,0,35.5,35.5
2018-12-09 05:51:26.0096,172.8,62,35.5,35.88,45,20.12,66,5020,5010,0,35.5,35.5
2018-12-09 05:51:26.2596,172.8,62,35.5,35.88,45,20.12,1,728.5,28.5,29.5,35.5,35.5
2018-12-09 05:51:26.5096,172.8,62,35.75,35.88,45,20.12,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:26.7596,172.8,62,35.75,35.88,45,20.11,65,21210,21200,0,35.5,35.5
2018-12-09 05:51:27.0096,172.8,62,35.75,35.88,45,20.12,51,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:27.2596,172.8,62,35.75,35.88,45,20.14,63,50,50,0,35.5,35.5
2018-12-09 05:51:27.5095,172.8,62,35.75,35.88,45,20.13,67,27.8,27.8,0,35.5,35.5
2018-12-09 05:51:27.7595,172.8,62,36,35.88,45,20.12,52,3.72,3.7,0,35.5,35.5
2018-12-09 05:51:28.0095,172.8,62,36,35.88,45,20.12,6,21200,27.8,3.7,35.5,35.5
2018-12-09 05:51:28.2595,172.8,62,36,35.88,45,20.12,7,21190,27.8,3.7,35.5,35.5
2018-12-09 05:51:28.5096,172.8,62,36,35.88,45,20.13,1,728.5,28.5,29.5,35.5,35.5
2018-12-09 05:51:28.7596,172.8,62,36,35.88,45,20.13,2,728.1,28.7,29.5,35.5,35.5
2018-12-09 05:51:29.0096,172.8,62,36,35.88,45,20.13,61,730.5,724.5,0,36,36
2018-12-09 05:51:29.2596,172.8,62,36,35.88,45,20.12,62,425,425,0,36,36
2018-12-09 05:51:29.5096,172.8,62,36,35.88,45,20.11,64,32.5,32.9,0,36,36
2018-12-09 05:51:29.7596,172.8,62,36,35.88,45,20.12,3,728.5,28.5,27,36,36
2018-12-09 05:51:30.0096,172.8,62,36,35.88,45,20.13,4,728.4,28.7,27,36,36
2018-12-09 05:51:30.2596,172.8,62,36,35.88,45,20.13,65,21190,21190,0,36,36
2018-12-09 05:51:30.5096,172.8,62,36,35.88,45,20.12,66,5010,5010,0,36,36
2018-12-09 05:51:30.7596,172.8,62,36,35.88,45,20.13,1,728.5,28.5,29.5,36,36
2018-12-09 05:51:31.0096,172.8,62,36,35.88,45,20.15,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:31.2596,172.8,62,36,35.88,44.9,20.11,65,21190,21190,0,36,36
2018-12-09 05:51:31.5096,172.8,62,36,35.88,45,20.09,51,3.72,3.7,0,36,36
2018-12-09 05:51:31.7596,172.8,62,36,35.88,45,20.13,63,50,50,0,36,36
2018-12-09 05:51:32.0096,172.8,62,36,35.88,45,20.13,67,27.8,27.8,0,36,36
2018-12-09 05:51:32.2596,172.8,62,36,35.88,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 05:51:32.5096,172.8,62,36,35.88,45,20.12,6,21190,27.8,3.7,36,36
2018-12-09 05:51:32.7596,172.8,62,36,35.88,45,20.12,7,21190,27.8,3.7,36,36
2018-12-09 05:51:33.0096,172.8,62,36,35.88,45,20.13,1,728.5,28.5,29.5,36,36
2018-12-09 05:51:33.2596,172.8,62,36,35.88,45,20.14,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:33.5096,172.8,62,36,35.88,45,20.13,61,730.6,724.6,0,36,36
2018-12-09 05:51:33.7597,172.8,62,36,35.88,44.9,20.13,62,425,425,0,36,36
2018-12-09 05:51:34.0097,172.8,62,36,35.88,44.9,20.12,64,32.5,32.9,0,36,36
2018-12-09 05:51:34.2597,172.8,62,36,35.88,45,20.13,3,728.5,28.5,27,36,36
2018-12-09 05:51:34.5097,172.8,62,36,35.88,45,20.12,4,728.4,28.7,27,36,36
2018-12-09 05:51:34.7597,172.8,62,36,35.88,45,20.13,65,21190,21190,0,36,36
2018-12-09 05:51:35.0097,172.8,62,36,35.88,45,20.12,66,5010,5010,0,36,36
2018-12-09 05:51:35.2597,172.8,62,36,35.88,45,20.12,1,728.5,28.5,29.5,36,36
2018-12-09 05:51:35.5097,172.8,62,36,35.88,45,20.12,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:35.7597,172.8,62,36,35.88,45,20.14,65,21190,21190,0,36,36
2018-12-09 05:51:36.0097,172.8,62,36,35.88,45,20.11,51,3.72,3.7,0,36,36
2018-12-09 05:51:36.2597,172.8,62,36,35.88,45,20.12,63,50,50,0,36,36
2018-12-09 05:51:36.5097,172.8,62,36,35.88,44.9,20.13,67,27.8,27.8,0,36,36
2018-12-09 05:51:36.7596,172.8,62,36,35.88,44.9,20.11,52,3.72,3.7,0,36,36
2018-12-09 05:51:37.0096,172.8,62,36,35.88,45,20.12,6,21190,27.8,3.7,36,36
2018-12-09 05:51:37.2596,172.8,62,36,35.88,45,20.12,7,21190,27.8,3.7,36,36
2018-12-09 05:51:37.5097,172.8,62,36,35.88,45,20.15,1,728.7,28.5,29,36,36
2018-12-09 05:51:37.7597,172.8,62,36,35.88,45,20.12,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:38.0097,172.8,62,36,35.88,45,20.14,61,730.7,724.6,0,36,36
2018-12-09 05:51:38.2597,172.8,62,36,35.88,45,20.14,62,425,425,0,36,36
2018-12-09 05:51:38.5097,172.8,62,36,35.88,45,20.12,64,32.4,32.8,0,36,36
2018-12-09 05:51:38.7597,172.8,62,36,35.88,45,20.12,3,728.7,28.5,27,36,36
2018-12-09 05:51:39.0097,172.8,62,36,35.88,45,20.13,4,728.4,28.7,27,36,36
2018-12-09 05:51:39.2597,172.8,62,36,35.88,45,20.12,65,21190,21190,0,36,36
2018-12-09 05:51:39.5097,172.8,62,36,35.88,44.9,20.12,66,5010,5010,0,36,36
2018-12-09 05:51:39.7597,172.8,62,36,35.88,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:40.0096,172.8,62,36,35.88,45,20.12,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:40.2596,172.8,62,36,35.88,45,20.12,65,21190,21190,0,36,36
2018-12-09 05:51:40.5097,172.8,62,36,35.88,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:51:40.7597,172.8,62,36,35.88,45,20.13,63,50,50,0,36,36
2018-12-09 05:51:41.0098,172.8,62,36,35.88,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:51:41.2598,172.8,62,36,35.88,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 05:51:41.5098,172.8,62,36,35.88,45,20.13,6,21190,27.8,3.7,36,36
2018-12-09 05:51:41.7598,172.8,62,36,35.88,45,20.13,7,21190,27.8,3.7,36,36
2018-12-09 05:51:42.0097,172.8,62,36,35.88,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:42.2597,172.8,62,36,35.88,45,20.12,2,728.4,28.7,29.5,36,36
2018-12-09 05:51:42.5097,172.8,62,36,35.88,45,20.12,61,730.8,724.7,0,36,36
2018-12-09 05:51:42.7597,172.8,62,36,35.88,45,20.13,62,425,425,0,36,36
2018-12-09 05:51:43.0097,172.8,62,36,35.88,45,20.12,64,32.4,32.8,0,36,36
2018-12-09 05:51:43.2596,172.8,62,36,35.88,45,20.12,3,728.7,28.5,27,36,36
2018-12-09 05:51:43.5097,172.8,62,36,35.88,45,20.13,4,728.7,28.7,27,36,36
2018-12-09 05:51:43.7597,172.8,62,36,35.88,45,20.12,65,21200,21190,0,36,36
2018-12-09 05:51:44.0097,172.8,62,36,35.88,45,20.13,66,5020,5020,0,36,36
2018-12-09 05:51:44.2597,172.8,62,36,35.88,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:44.5098,172.8,62,36,35.88,45,20.12,2,728.7,28.7,29.5,36,36
2018-12-09 05:51:44.7598,172.8,62,36,35.88,45,20.13,65,21200,21190,0,36,36
2018-12-09 05:51:45.0098,172.8,62,36,35.88,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:51:45.2598,172.8,62,36,35.88,45,20.12,63,50,50,0,36,36
2018-12-09 05:51:45.5098,172.8,62,36,35.88,45,20.14,67,27.8,27.8,0,36,36
2018-12-09 05:51:45.7598,172.8,62,36,35.88,45,20.21,52,3.72,3.7,0,36,36
2018-12-09 05:51:46.0099,172.8,62,36,35.88,45,20.13,6,21200,27.8,3.7,36,36
2018-12-09 05:51:46.2599,172.8,62,36,35.88,45,20.13,7,21200,27.8,3.7,36,36
2018-12-09 05:51:46.5099,172.8,62,36,35.88,45,20.13,1,728.7,28.5,29,36,36
2018-12-09 05:51:46.7599,172.8,62.1,36,35.94,45,20.12,2,728.7,28.7,29.5,36,36
2018-12-09 05:51:47.0099,172.8,62.1,36,35.94,45,20.12,61,730.6,724.7,0,36,36
2018-12-09 05:51:47.2599,172.8,62.1,36,35.94,45,20.13,62,425,425,0,36,36
2018-12-09 05:51:47.5099,172.8,62.1,36,35.94,45,20.12,64,32.4,32.8,0,36,36
2018-12-09 05:51:47.7599,172.8,62.1,36,35.94,45,20.13,3,728.7,28.5,27,36,36
2018-12-09 05:51:48.0098,172.8,62.1,36,35.94,45,20.13,4,728.7,28.7,27,36,36
2018-12-09 05:51:48.2598,172.8,62.1,36,35.94,45,20.16,65,21200,21200,0,36,36
2018-12-09 05:51:48.5098,172.8,62.1,36,35.94,45,20.12,66,5030,5020,0,36,36
2018-12-09 05:51:48.7598,172.8,62.1,36,35.94,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:49.0097,172.8,62.1,36,35.94,45,20.1,2,728.7,28.7,29.5,36,36
2018-12-09 05:51:49.2597,172.8,62.1,36,35.94,45,20.13,65,21200,21200,0,36,36
2018-12-09 05:51:49.5097,172.8,62.1,36,35.94,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:51:49.7597,172.8,62.1,36,35.94,45,20.12,63,50,50,0,36,36
2018-12-09 05:51:50.0097,172.8,62.1,36,35.94,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:51:50.2598,172.8,62.1,36,35.94,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 05:51:50.5098,172.8,62.1,36,35.94,45,20.13,6,21200,27.8,3.7,36,36
2018-12-09 05:51:50.7598,172.8,62.1,36,35.94,45,20.13,7,21200,27.8,3.7,36,36
2018-12-09 05:51:51.0099,172.8,62.1,36,35.94,45,20.13,1,728.7,28.5,29,36,36
2018-12-09 05:51:51.2599,172.8,62.1,36,35.94,45,20.11,2,728.6,28.7,29.5,36,36
2018-12-09 05:51:51.5100,172.8,62.1,36,35.94,45,20.13,61,730.7,724.7,0,36,36
2018-12-09 05:51:51.7600,172.8,62.1,36,35.94,45,20.13,62,425,425,0,36,36
2018-12-09 05:51:52.0099,172.8,62.1,36,35.94,45,20.12,64,32.4,32.8,0,36,36
2018-12-09 05:51:52.2599,172.8,62.1,36,35.94,45,20.12,3,728.7,28.5,27,36,36
2018-12-09 05:51:52.5099,172.8,62.1,36,35.94,45,20.13,4,728.6,28.7,27,36,36
2018-12-09 05:51:52.7599,172.8,62.1,36,35.94,45.1,20.12,65,21200,21200,0,36,36
2018-12-09 05:51:53.0099,172.8,62.1,36,35.94,45,20.13,66,5020,5020,0,36,36
2018-12-09 05:51:53.2599,172.8,62.1,36,35.94,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:53.5099,172.8,62.2,36,36,45,20.12,2,728.6,28.7,29.5,36,36
2018-12-09 05:51:53.7600,172.8,62.2,36,36,45,20.12,65,21200,21200,0,36,36
2018-12-09 05:51:54.0099,172.8,62.2,36,36,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:51:54.2599,172.8,62.2,36,36,45,20.12,63,50,50,0,36,36
2018-12-09 05:51:54.5099,172.8,62.2,36,36,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:51:54.7599,172.8,62.2,36,36,45,20.13,52,3.72,3.7,0,36,36
2018-12-09 05:51:55.0098,172.8,62.2,36,36,45.1,20.13,6,21200,27.8,3.7,36,36
2018-12-09 05:51:55.2598,172.8,62.2,36,36,45.1,20.13,7,21200,27.8,3.7,36,36
2018-12-09 05:51:55.5098,172.8,62.2,36,36,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:55.7598,172.8,62.2,36,36,45,20.12,2,728.6,28.7,29.5,36,36
2018-12-09 05:51:56.0098,172.8,62.2,36,36,45,20.13,61,730.9,724.8,0,36,36
2018-12-09 05:51:56.2598,172.8,62.2,36,36,45,20.12,62,425,425,0,36,36
2018-12-09 05:51:56.5099,172.8,62.2,36,36,45,20.13,64,32.5,32.9,0,36,36
2018-12-09 05:51:56.7599,172.8,62.2,36,36,45,20.13,3,728.7,28.5,27,36,36
2018-12-09 05:51:57.0099,172.8,62.2,36,36,45,20.13,4,728.6,28.7,27,36,36
2018-12-09 05:51:57.2599,172.8,62.2,36,36,45,20.12,65,21200,21200,0,36,36
2018-12-09 05:51:57.5099,172.8,62.2,36,36,45.1,20.15,66,5020,5030,0,36,36
2018-12-09 05:51:57.7599,172.8,62.2,36,36,45,20.12,1,728.7,28.5,29,36,36
2018-12-09 05:51:58.0099,172.8,62.2,36,36,45,20.13,2,728.6,28.7,29.5,36,36
2018-12-09 05:51:58.2599,172.8,62.2,36,36,45,20.13,65,21200,21200,0,36,36
2018-12-09 05:51:58.5099,172.8,62.2,36,36,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:51:58.7599,172.8,62.2,36,36,45,20.13,63,50,50,0,36,36
2018-12-09 05:51:59.0099,172.8,62.2,36,36,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:51:59.2599,172.8,62.2,36,36,45,20.11,52,3.72,3.7,0,36,36
2018-12-09 05:51:59.5099,172.8,62.2,36,36,45,20.12,6,21210,27.8,3.7,36,36
2018-12-09 05:51:59.7598,172.8,62.2,36,36,45.1,20.14,7,21210,27.8,3.7,36,36
2018-12-09 05:52:00.0098,172.8,62.2,36,36,45.1,20.12,1,728.8,28.5,29,36,36
2018-12-09 05:52:00.2599,172.8,62.2,36,36,45,20.12,2,728.6,28.7,29.5,36,36
2018-12-09 05:52:00.5099,172.8,62.2,36,36,45,20.13,61,730.8,724.8,0,36,36
2018-12-09 05:52:00.7599,172.8,62.2,36,36,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:01.0100,172.8,62.2,36,36,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 05:52:01.2600,172.8,62.2,36,36,45,20.19,3,728.8,28.5,27,36,36
2018-12-09 05:52:01.5100,172.8,62.2,36,36,45,20.12,4,728.6,28.7,27,36,36
2018-12-09 05:52:01.7600,172.8,62.2,36,36,45,20.12,65,21210,21210,0,36,36
2018-12-09 05:52:02.0100,172.8,62.2,36,36,45,20.12,66,5020,5020,0,36,36
2018-12-09 05:52:02.2600,172.8,62.2,36,36,45,20.12,1,728.8,28.5,29,36,36
2018-12-09 05:52:02.5100,172.8,62.2,36,36,45,20.12,2,728.6,28.7,29.5,36,36
2018-12-09 05:52:02.7600,172.8,62.2,36,36,45,20.12,65,21210,21210,0,36,36
2018-12-09 05:52:03.0100,172.8,62.2,36,36,45.1,20.13,51,3.72,3.7,0,36,36
2018-12-09 05:52:03.2600,172.8,62.2,36,36,45,20.1,63,50,50,0,36,36
2018-12-09 05:52:03.5100,172.8,62.2,36,36,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:03.7600,172.8,62.2,36,36,45,20.16,52,3.72,3.7,0,36,36
2018-12-09 05:52:04.0100,172.8,62.2,36,36,45,20.12,6,21210,27.8,3.7,36,36
2018-12-09 05:52:04.2600,172.8,62.2,36,36,45,20.12,7,21200,27.8,3.7,36,36
2018-12-09 05:52:04.5100,172.8,62.2,36,36,45,20.09,1,728.8,28.5,29,36,36
2018-12-09 05:52:04.7600,172.8,62.2,36,36,45,20.12,2,728.6,28.7,29.5,36,36
2018-12-09 05:52:05.0100,172.8,62.2,36,36,45,20.13,61,730.9,725,0,36,36
2018-12-09 05:52:05.2600,172.8,62.2,36,36,45.1,20.12,62,425,425,0,36,36
2018-12-09 05:52:05.5100,172.8,62.2,36,36,45,20.12,64,32.5,32.9,0,36,36
2018-12-09 05:52:05.7600,172.8,62.2,36,36,45,20.13,3,729,28.5,27,36,36
2018-12-09 05:52:06.0100,172.8,62.2,36,36,45,20.15,4,728.8,28.7,27,36,36
2018-12-09 05:52:06.2601,172.8,62.2,36,36,45,20.13,65,21210,21210,0,36,36
2018-12-09 05:52:06.5101,172.8,62.2,36,36,45,20.13,66,5020,5020,0,36,36
2018-12-09 05:52:06.7601,172.8,62.2,36,36,45,20.12,1,729,28.5,29,36,36
2018-12-09 05:52:07.0101,172.8,62.2,36,36,45,20.12,2,728.8,28.7,29.5,36,36
2018-12-09 05:52:07.2601,172.8,62.2,36,36,45,20.12,65,21210,21210,0,36,36
2018-12-09 05:52:07.5100,172.8,62.2,36,36,45,20.11,51,3.72,3.7,0,36,36
2018-12-09 05:52:07.7600,172.8,62.2,36,36,45,20.12,63,50,50,0,36,36
2018-12-09 05:52:08.0100,172.8,62.2,36,36,45.1,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:08.2600,172.8,62.2,36,36,45,20.12,52,3.73,3.7,0,36,36
2018-12-09 05:52:08.5100,172.8,62.2,36,36,45,20.11,6,21210,27.8,3.7,36,36
2018-12-09 05:52:08.7600,172.8,62.2,36,36,45,20.13,7,21200,27.8,3.7,36,36
2018-12-09 05:52:09.0100,172.8,62.2,36,36,45,20.13,1,729,28.5,29,36,36
2018-12-09 05:52:09.2600,172.8,62.2,36,36,45,20.11,2,728.8,28.7,29.5,36,36
2018-12-09 05:52:09.5100,172.8,62.2,36,36,45,20.12,61,731,725,0,36,36
2018-12-09 05:52:09.7600,172.8,62.2,36,36,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:10.0100,172.8,62.2,36,36,45,20.13,64,32.5,32.9,0,36,36
2018-12-09 05:52:10.2600,172.8,62.2,36,36,45.1,20.13,3,729,28.5,27,36,36
2018-12-09 05:52:10.5100,172.8,62.2,36,36,45.1,20.12,4,728.8,28.7,27,36,36
2018-12-09 05:52:10.7600,172.8,62.2,36,36,45.1,20.13,65,21210,21210,0,36,36
2018-12-09 05:52:11.0101,172.8,62.2,36,36,45,20.12,66,5020,5020,0,36,36
2018-12-09 05:52:11.2601,172.8,62.2,36,36,45,20.15,1,729,28.5,29,36,36
2018-12-09 05:52:11.5101,172.8,62.2,36,36,45,20.13,2,728.8,28.7,29.5,36,36
2018-12-09 05:52:11.7601,172.8,62.2,36,36,45,20.12,65,21210,21210,0,36,36
2018-12-09 05:52:12.0101,172.8,62.2,36,36,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:52:12.2601,172.8,62.2,36,36,45,20.12,63,50,50,0,36,36
2018-12-09 05:52:12.5101,172.8,62.2,36,36,45,20.13,67,27.8,27.7,0,36,36
2018-12-09 05:52:12.7601,172.8,62.3,36,36.05,45,20.13,52,3.73,3.7,0,36,36
2018-12-09 05:52:13.0101,172.8,62.3,36,36.05,45,20.12,6,21210,27.8,3.7,36,36
2018-12-09 05:52:13.2601,172.8,62.3,36,36.05,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 05:52:13.5101,172.8,62.3,36,36.05,45.1,20.12,1,729,28.5,29,36,36
2018-12-09 05:52:13.7601,172.8,62.3,36,36.05,45,20.13,2,728.9,28.7,29.5,36,36
2018-12-09 05:52:14.0101,172.8,62.3,36,36.05,45,20.12,61,731.1,725,0,36,36
2018-12-09 05:52:14.2601,172.8,62.3,36,36.05,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:14.5101,172.8,62.3,36,36.05,45,20.13,64,32.5,32.9,0,36,36
2018-12-09 05:52:14.7601,172.8,62.3,36,36.05,45,20.12,3,729,28.5,27,36,36
2018-12-09 05:52:15.0101,172.8,62.3,36,36.05,45,20.12,4,728.9,28.7,27,36,36
2018-12-09 05:52:15.2601,172.8,62.3,36,36.05,45,20.12,65,21210,21210,0,36,36
2018-12-09 05:52:15.5101,172.8,62.3,36,36.05,45,20.12,66,5020,5020,0,36,36
2018-12-09 05:52:15.7601,172.8,62.3,36,36.05,45.1,20.13,1,729,28.5,29,36,36
2018-12-09 05:52:16.0101,172.8,62.3,36,36.05,45.1,20.12,2,728.9,28.7,29.5,36,36
2018-12-09 05:52:16.2601,172.8,62.3,36,36.05,45,20.12,65,21200,21200,0,36,36
2018-12-09 05:52:16.5101,172.8,62.4,36,36.11,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:52:16.7601,172.8,62.4,36,36.11,45,20.13,63,50,50,0,36,36
2018-12-09 05:52:17.0101,172.8,62.4,36,36.11,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:17.2601,172.8,62.4,36,36.11,45,20.13,52,3.73,3.7,0,36,36
2018-12-09 05:52:17.5101,172.8,62.4,36,36.11,45,20.12,6,21210,27.8,3.7,36,36
2018-12-09 05:52:17.7602,172.8,62.4,36,36.11,45,20.1,7,21150,27.8,3.7,36,36
2018-12-09 05:52:18.0102,172.8,62.4,36,36.11,45.1,20.13,1,729,28.5,29,36,36
2018-12-09 05:52:18.2602,172.8,62.4,36,36.11,45,20.1,2,728.9,28.7,29.5,36,36
2018-12-09 05:52:18.5102,172.8,62.4,36,36.11,45.1,20.12,61,731,725,0,36,36
2018-12-09 05:52:18.7602,172.8,62.4,36,36.11,45,20.13,62,425,425,0,36,36
2018-12-09 05:52:19.0102,172.8,62.4,36,36.11,45,20.13,64,32.6,32.8,0,36,36
2018-12-09 05:52:19.2602,172.8,62.4,36,36.11,45,20.13,3,729,28.5,27,36,36
2018-12-09 05:52:19.5102,172.8,62.4,36,36.11,45,20.12,4,728.9,28.7,27,36,36
2018-12-09 05:52:19.7602,172.8,62.5,36,36.17,45,20.12,65,21210,21200,0,36,36
2018-12-09 05:52:20.0102,172.8,62.5,36,36.17,45,20.11,66,5030,5020,0,36,36
2018-12-09 05:52:20.2602,172.8,62.5,36,36.17,45,20.12,1,729,28.5,29,36,36
2018-12-09 05:52:20.5102,172.8,62.5,36,36.17,45,20.13,2,729,28.7,29.5,36,36
2018-12-09 05:52:20.7602,172.8,62.5,36,36.17,45.1,20.13,65,21210,21210,0,36,36
2018-12-09 05:52:21.0102,172.8,62.5,36,36.17,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:52:21.2602,172.8,62.5,36,36.17,45.1,20.13,63,50,50,0,36,36
2018-12-09 05:52:21.5102,172.8,62.5,36,36.17,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:21.7602,172.8,62.5,36,36.17,45,20.13,52,3.73,3.7,0,36,36
2018-12-09 05:52:22.0102,172.8,62.5,36,36.17,45,20.12,6,21210,27.8,3.7,36,36
2018-12-09 05:52:22.2602,172.8,62.5,36,36.17,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 05:52:22.5102,172.8,62.5,36,36.17,45,20.13,1,729,28.5,29,36,36
2018-12-09 05:52:22.7602,172.8,62.5,36,36.17,45,20.09,2,729,28.7,29.5,36,36
2018-12-09 05:52:23.0103,172.8,62.5,36,36.17,45,20.12,61,731.1,725.1,0,36,36
2018-12-09 05:52:23.2603,172.8,62.5,36,36.17,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:23.5103,172.8,62.5,36,36.17,45,20.13,64,32.5,32.9,0,36,36
2018-12-09 05:52:23.7602,172.8,62.5,36,36.17,45,20.14,3,729,28.5,27,36,36
2018-12-09 05:52:24.0102,172.8,62.5,36,36.17,45,20.12,4,729,28.7,27,36,36
2018-12-09 05:52:24.2602,172.8,62.5,36,36.17,45,20.13,65,21210,21210,0,36,36
2018-12-09 05:52:24.5102,172.8,62.5,36,36.17,45,20.14,66,5030,5030,0,36,36
2018-12-09 05:52:24.7602,172.8,62.5,36,36.17,45,20.12,1,729,28.5,29,36,36
2018-12-09 05:52:25.0102,172.8,62.5,36,36.17,45,20.12,2,729,28.7,29.5,36,36
2018-12-09 05:52:25.2602,172.8,62.5,36,36.17,45,20.16,65,21200,21200,0,36,36
2018-12-09 05:52:25.5102,172.8,62.6,36,36.23,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 05:52:25.7602,172.8,62.6,36,36.23,45,20.11,63,50,50,0,36,36
2018-12-09 05:52:26.0103,172.8,62.6,36,36.23,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:26.2603,172.8,62.6,36,36.23,45.1,20.11,52,3.73,3.7,0,36,36
2018-12-09 05:52:26.5103,172.8,62.6,36,36.23,45.1,20.12,6,21240,27.8,3.7,36,36
2018-12-09 05:52:26.7603,172.8,62.6,36,36.23,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 05:52:27.0103,172.8,62.6,36,36.23,45,20.16,1,729.2,28.5,29,36,36
2018-12-09 05:52:27.2603,172.8,62.6,36,36.23,45,20.12,2,729,28.7,29.5,36,36
2018-12-09 05:52:27.5102,172.8,62.6,36,36.23,45,20.12,61,731.1,725.1,0,36,36
2018-12-09 05:52:27.7602,172.8,62.6,36,36.23,45,20.13,62,425,425,0,36,36
2018-12-09 05:52:28.0102,172.8,62.6,36,36.23,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 05:52:28.2602,172.8,62.6,36,36.23,45,20.12,3,729.2,28.5,27,36,36
2018-12-09 05:52:28.5102,172.8,62.6,36,36.23,45,20.12,4,729,28.7,27,36,36
2018-12-09 05:52:28.7603,172.8,62.6,36,36.23,45,20.15,65,21210,21190,0,36,36
2018-12-09 05:52:29.0103,172.8,62.6,36,36.23,45.1,20.13,66,5030,5030,0,36,36
2018-12-09 05:52:29.2603,172.8,62.6,36,36.23,45,20.12,1,729.2,28.5,29,36,36
2018-12-09 05:52:29.5104,172.8,62.6,36,36.23,45,20.12,2,729,28.7,29.5,36,36
2018-12-09 05:52:29.7603,172.8,62.6,36,36.23,45,20.12,65,21260,21140,0,36,36
2018-12-09 05:52:30.0103,172.8,62.6,36,36.23,45,20.13,51,3.73,3.7,0,36,36
2018-12-09 05:52:30.2603,172.8,62.6,36,36.23,45,20.13,63,50,50,0,36,36
2018-12-09 05:52:30.5102,172.8,62.6,36,36.23,45,20.13,67,27.8,27.8,0,36,36
2018-12-09 05:52:30.7602,172.8,62.6,36,36.23,45,20.12,52,3.73,3.7,0,36,36
2018-12-09 05:52:31.0102,172.8,62.6,36,36.23,45,20.14,6,21270,27.8,3.7,36,36
2018-12-09 05:52:31.2602,172.8,62.6,36,36.23,45,20.13,7,21150,27.8,3.7,36,36
2018-12-09 05:52:31.5103,172.8,62.6,36,36.23,45,20.13,1,729.2,28.5,29,36,36
2018-12-09 05:52:31.7603,172.8,62.6,36,36.23,45,20.11,2,729,28.7,29.5,36,36
2018-12-09 05:52:32.0103,172.8,62.6,36,36.23,45,20.1,61,731.1,725.2,0,36,36
2018-12-09 05:52:32.2603,172.8,62.6,36,36.23,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:32.5104,172.8,62.6,36,36.23,45,20.13,64,32.6,32.9,0,36,36
2018-12-09 05:52:32.7604,172.8,62.6,36,36.23,45,20.12,3,729.2,28.5,27,36,36
2018-12-09 05:52:33.0103,172.8,62.6,36,36.23,45,20.12,4,729,28.7,27,36,36
2018-12-09 05:52:33.2603,172.8,62.6,36,36.23,45,20.13,65,21210,21200,0,36,36
2018-12-09 05:52:33.5103,172.8,62.6,36,36.23,45,20.12,66,5030,5020,0,36,36
2018-12-09 05:52:33.7603,172.8,62.6,36,36.23,45,20.12,1,729.2,28.5,29,36,36
2018-12-09 05:52:34.0103,172.8,62.6,36,36.23,45.1,20.13,2,729,28.7,29.5,36,36
2018-12-09 05:52:34.2603,172.8,62.6,36,36.23,45,20.11,65,21210,21210,0,36,36
2018-12-09 05:52:34.5104,172.8,62.6,36,36.23,45.1,20.12,51,3.72,3.71,0,36,36
2018-12-09 05:52:34.7604,172.8,62.6,36,36.23,45,20.12,63,50,50,0,36,36
2018-12-09 05:52:35.0104,172.8,62.6,36,36.23,45,20.13,67,27.8,27.8,0,36,36
2018-12-09 05:52:35.2603,172.8,62.6,36,36.23,45,20.1,52,3.73,3.7,0,36,36
2018-12-09 05:52:35.5103,172.8,62.6,36,36.23,45,20.13,6,21250,27.8,3.7,36,36
2018-12-09 05:52:35.7603,172.8,62.6,36,36.23,45,20.04,7,21140,27.8,3.7,36,36
2018-12-09 05:52:36.0103,172.8,62.6,36,36.23,45,20.12,1,729.2,28.5,29,36,36
2018-12-09 05:52:36.2603,172.8,62.6,36,36.23,45,20.12,2,729,28.5,29.5,36,36
2018-12-09 05:52:36.5103,172.8,62.6,36.25,36.23,45,20.13,61,731.2,725.1,0,36,36
2018-12-09 05:52:36.7603,172.8,62.6,36.25,36.23,45,20.13,62,425,425,0,36,36
2018-12-09 05:52:37.0103,172.8,62.6,36.25,36.23,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 05:52:37.2603,172.8,62.6,36.25,36.23,45,20.11,3,729.2,28.5,27,36,36
2018-12-09 05:52:37.5103,172.8,62.6,36.25,36.23,45,20.13,4,729,28.5,27,36,36
2018-12-09 05:52:37.7603,172.8,62.6,36.25,36.23,45,20.12,65,21270,21140,0,36,36
2018-12-09 05:52:38.0103,172.8,62.6,36.25,36.23,45,20.13,66,5020,5020,0,36,36
2018-12-09 05:52:38.2603,172.8,62.6,36.25,36.23,45,20.15,1,729.2,28.5,29,36,36
2018-12-09 05:52:38.5103,172.8,62.6,36.5,36.23,45,20.12,2,729,28.5,29.5,36,36
2018-12-09 05:52:38.7603,172.8,62.6,36.5,36.23,45,20.12,65,21210,21200,0,36,36
2018-12-09 05:52:39.0103,172.8,62.6,36.5,36.23,45,20.11,51,3.72,3.71,0,36,36
2018-12-09 05:52:39.2603,172.8,62.6,36.5,36.23,45,20.12,63,50,50,0,36,36
2018-12-09 05:52:39.5103,172.8,62.6,36.5,36.23,45,20.12,67,27.8,27.8,0,36,36
2018-12-09 05:52:39.7603,172.8,62.6,36.5,36.23,45,20.12,52,3.73,3.7,0,36,36
2018-12-09 05:52:40.0103,172.8,62.6,36.5,36.23,45,20.11,6,21200,27.8,3.7,36,36
2018-12-09 05:52:40.2603,172.8,62.6,36.5,36.23,45,20.12,7,21190,27.7,3.7,36,36
2018-12-09 05:52:40.5103,172.8,62.6,36.5,36.23,45,20.13,1,729.2,28.5,29,36,36
2018-12-09 05:52:40.7603,172.8,62.6,36.5,36.23,45,20.12,2,729,28.5,29.5,36,36
2018-12-09 05:52:41.0103,172.8,62.6,36.5,36.23,45,20.15,61,731.3,725.3,0,36,36
2018-12-09 05:52:41.2603,172.8,62.6,36.5,36.23,45,20.12,62,425,425,0,36,36
2018-12-09 05:52:41.5103,172.8,62.6,36.5,36.23,45,20.12,64,32.5,32.8,0,36.5,36
2018-12-09 05:52:41.7603,172.8,62.6,36.5,36.23,45,20.13,3,729.3,28.5,27,36.5,36.5
2018-12-09 05:52:42.0103,172.8,62.6,36.5,36.23,45,20.12,4,729.2,28.7,27,36.5,36.5
2018-12-09 05:52:42.2603,172.8,62.6,36.5,36.23,45,20.11,65,21200,21190,0,36.5,36.5
2018-12-09 05:52:42.5103,172.8,62.6,36.5,36.23,45,20.14,66,5020,5020,0,36.5,36.5
2018-12-09 05:52:42.7604,172.8,62.6,36.5,36.23,45,20.11,1,729.3,28.5,29,36.5,36.5
2018-12-09 05:52:43.0104,172.8,62.6,36.5,36.23,45,20.12,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:52:43.2604,172.8,62.6,36.5,36.23,45,20.13,65,21190,21190,0,36.5,36.5
2018-12-09 05:52:43.5104,172.8,62.6,36.5,36.23,44.9,20.11,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:43.7603,172.8,62.6,36.5,36.23,44.9,20.13,63,50,50,0,36.5,36.5
2018-12-09 05:52:44.0103,172.8,62.6,36.5,36.23,45,20.13,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:52:44.2603,172.8,62.6,36.5,36.23,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:44.5103,172.8,62.6,36.5,36.23,45,20.14,6,21240,27.8,3.7,36.5,36.5
2018-12-09 05:52:44.7603,172.8,62.6,36.5,36.23,45,20.12,7,21130,27.8,3.7,36.5,36.5
2018-12-09 05:52:45.0103,172.8,62.6,36.5,36.23,45,20.13,1,729.3,28.5,29,36.5,36.5
2018-12-09 05:52:45.2604,172.8,62.6,36.5,36.23,45,20.12,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:52:45.5104,172.8,62.6,36.5,36.23,45,20.08,61,731.2,725.3,0,36.5,36.5
2018-12-09 05:52:45.7604,172.8,62.8,36.5,36.34,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 05:52:46.0105,172.8,62.8,36.5,36.34,45,20.12,64,32.6,32.9,0,36.5,36.5
2018-12-09 05:52:46.2605,172.8,62.8,36.5,36.34,44.9,20.12,3,729.3,28.5,27,36.5,36.5
2018-12-09 05:52:46.5104,172.8,62.8,36.5,36.34,45,20.13,4,729.2,28.7,27,36.5,36.5
2018-12-09 05:52:46.7604,172.8,62.8,36.5,36.34,45,20.12,65,21190,21190,0,36.5,36.5
2018-12-09 05:52:47.0104,172.8,62.8,36.5,36.34,45,20.12,66,5010,5020,0,36.5,36.5
2018-12-09 05:52:47.2604,172.8,62.8,36.5,36.34,45,20.12,1,729.3,28.5,29,36.5,36.5
2018-12-09 05:52:47.5104,172.8,62.8,36.5,36.34,45,20.12,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:52:47.7604,172.8,62.8,36.5,36.34,45,20.12,65,21190,21190,0,36.5,36.5
2018-12-09 05:52:48.0104,172.8,62.8,36.5,36.34,45,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:48.2604,172.8,62.8,36.5,36.34,45,20.15,63,50,50,0,36.5,36.5
2018-12-09 05:52:48.5104,172.8,62.8,36.5,36.34,45,20.14,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:52:48.7604,172.8,62.8,36.5,36.34,45,20.14,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:49.0104,172.8,62.8,36.5,36.34,45,20.13,6,21250,27.8,3.7,36.5,36.5
2018-12-09 05:52:49.2604,172.8,62.8,36.5,36.34,45,20.12,7,21130,27.8,3.7,36.5,36.5
2018-12-09 05:52:49.5104,172.8,63,36.5,36.46,45,20.12,1,729.4,28.5,29,36.5,36.5
2018-12-09 05:52:49.7604,172.8,63,36.5,36.46,45,20.12,2,729.1,28.7,29.5,36.5,36.5
2018-12-09 05:52:50.0105,172.8,63,36.5,36.46,45,20.13,61,731.2,725.3,0,36.5,36.5
2018-12-09 05:52:50.2605,172.8,63,36.5,36.46,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:52:50.5105,172.8,63,36.5,36.46,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:52:50.7605,172.8,63,36.5,36.46,45,20.19,3,729.4,28.5,27,36.5,36.5
2018-12-09 05:52:51.0105,172.8,63,36.5,36.46,45,20.12,4,729.1,28.7,27,36.5,36.5
2018-12-09 05:52:51.2605,172.8,63,36.5,36.46,45,20.12,65,21190,21190,0,36.5,36.5
2018-12-09 05:52:51.5105,172.8,63,36.5,36.46,45,20.13,66,5020,5020,0,36.5,36.5
2018-12-09 05:52:51.7605,172.8,63.1,36.5,36.52,45,20.13,1,729.4,28.5,29,36.5,36.5
2018-12-09 05:52:52.0105,172.8,63.1,36.5,36.52,45,20.16,2,729.1,28.7,29.5,36.5,36.5
2018-12-09 05:52:52.2605,172.8,63.1,36.5,36.52,45,20.12,65,21190,21190,0,36.5,36.5
2018-12-09 05:52:52.5105,172.8,63.1,36.5,36.52,45,20.1,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:52.7605,172.8,63.1,36.5,36.52,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:52:53.0105,172.8,63.1,36.5,36.52,45,20.14,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:52:53.2605,172.8,63.1,36.5,36.52,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:53.5105,172.8,63.1,36.5,36.52,45,20.14,6,21200,27.8,3.7,36.5,36.5
2018-12-09 05:52:53.7604,172.8,63.1,36.5,36.52,45,20.12,7,21200,27.8,3.7,36.5,36.5
2018-12-09 05:52:54.0104,172.8,63.1,36.5,36.52,45,20.12,1,729.4,28.5,29,36.5,36.5
2018-12-09 05:52:54.2604,172.8,63.1,36.5,36.52,45,20.12,2,729.1,28.7,29.5,36.5,36.5
2018-12-09 05:52:54.5105,172.8,63.1,36.5,36.52,45,20.12,61,731.5,725.4,0,36.5,36.5
2018-12-09 05:52:54.7605,172.8,63.1,36.5,36.52,45,20.18,62,425,425,0,36.5,36.5
2018-12-09 05:52:55.0105,172.8,63.1,36.5,36.52,45,20.12,64,32.6,32.9,0,36.5,36.5
2018-12-09 05:52:55.2605,172.8,63.1,36.5,36.52,45.1,20.13,3,729.4,28.5,27,36.5,36.5
2018-12-09 05:52:55.5105,172.8,63.1,36.5,36.52,45,20.11,4,729.1,28.7,27,36.5,36.5
2018-12-09 05:52:55.7606,172.8,63.1,36.5,36.52,45,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:52:56.0106,172.8,63.1,36.5,36.52,45,20.13,66,5020,5020,0,36.5,36.5
2018-12-09 05:52:56.2606,172.8,63.1,36.5,36.52,45,20.12,1,729.5,28.5,29,36.5,36.5
2018-12-09 05:52:56.5106,172.8,63.1,36.5,36.52,45,20.12,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:52:56.7606,172.8,63.1,36.5,36.52,45,20.13,65,21200,21200,0,36.5,36.5
2018-12-09 05:52:57.0106,172.8,63.1,36.5,36.52,45,20.11,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:52:57.2606,172.8,63.1,36.5,36.52,45,20.13,63,50,50,0,36.5,36.5
2018-12-09 05:52:57.5105,172.8,63.1,36.5,36.52,45,20.13,67,27.8,27.7,0,36.5,36.5
2018-12-09 05:52:57.7605,172.8,63.1,36.5,36.52,45,20.1,52,3.73,3.7,0,36.5,36.5
2018-12-09 05:52:58.0105,172.8,63.1,36.5,36.52,45.1,20.11,6,21200,27.8,3.7,36.5,36.5
2018-12-09 05:52:58.2605,172.8,63.1,36.5,36.52,45,20.13,7,21200,27.8,3.7,36.5,36.5
2018-12-09 05:52:58.5104,172.8,63.2,36.5,36.57,45,20.13,1,729.5,28.5,29,36.5,36.5
2018-12-09 05:52:58.7604,172.8,63.2,36.5,36.57,45,20.13,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:52:59.0104,172.8,63.2,36.5,36.57,45,20.13,61,731.5,725.5,0,36.5,36.5
2018-12-09 05:52:59.2604,172.8,63.2,36.5,36.57,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 05:52:59.5104,172.8,63.2,36.5,36.57,45,20.13,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:52:59.7604,172.8,63.2,36.5,36.57,45,20.12,3,729.5,28.5,27,36.5,36.5
2018-12-09 05:53:00.0105,172.8,63.2,36.5,36.57,45,20.12,4,729.2,28.7,27,36.5,36.5
2018-12-09 05:53:00.2605,172.8,63.2,36.5,36.57,45,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:00.5105,172.8,63.2,36.5,36.57,45,20.1,66,5010,5010,0,36.5,36.5
2018-12-09 05:53:00.7605,172.8,63.2,36.5,36.57,45,20.06,1,729.5,28.5,29,36.5,36.5
2018-12-09 05:53:01.0106,172.8,63.2,36.5,36.57,45,20.11,2,729.2,28.7,29.5,36.5,36.5
2018-12-09 05:53:01.2606,172.8,63.2,36.5,36.57,45,20.13,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:01.5106,172.8,63.2,36.5,36.57,45,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:01.7606,172.8,63.2,36.5,36.57,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:02.0106,172.8,63.2,36.5,36.57,45,20.11,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:02.2606,172.8,63.2,36.5,36.57,45,20.13,52,3.73,3.7,0,36.5,36.5
2018-12-09 05:53:02.5106,172.8,63.2,36.5,36.57,45,20.12,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:02.7606,172.8,63.2,36.5,36.57,45,20.13,7,21200,27.7,3.7,36.5,36.5
2018-12-09 05:53:03.0106,172.8,63.2,36.5,36.57,45,20.12,1,729.5,28.5,29,36.5,36.5
2018-12-09 05:53:03.2606,172.8,63.2,36.5,36.57,45.1,20.12,2,729.3,28.7,29.5,36.5,36.5
2018-12-09 05:53:03.5106,172.8,63.2,36.5,36.57,45.1,20.13,61,731.4,725.6,0,36.5,36.5
2018-12-09 05:53:03.7606,172.8,63.2,36.5,36.57,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:53:04.0106,172.8,63.2,36.5,36.57,45,20.13,64,32.5,32.8,0,36.5,36.5
2018-12-09 05:53:04.2606,172.8,63.2,36.5,36.57,45,20.12,3,729.6,28.3,27,36.5,36.5
2018-12-09 05:53:04.5106,172.8,63.2,36.5,36.57,45,20.13,4,729.3,28.7,27,36.5,36.5
2018-12-09 05:53:04.7606,172.8,63.2,36.5,36.57,45,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:05.0106,172.8,63.2,36.5,36.57,45,20.12,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:05.2606,172.8,63.2,36.5,36.57,45,20.12,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:05.5106,172.8,63.2,36.5,36.57,45,20.12,2,729.3,28.7,29.5,36.5,36.5
2018-12-09 05:53:05.7606,172.8,63.2,36.5,36.57,45.1,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:06.0106,172.8,63.2,36.5,36.57,45.1,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:06.2606,172.8,63.2,36.5,36.57,45.1,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:06.5106,172.8,63.2,36.5,36.57,45,20.12,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:06.7606,172.8,63.2,36.5,36.57,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:07.0106,172.8,63.2,36.5,36.57,45,20.12,6,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:07.2606,172.8,63.2,36.5,36.57,45,20.12,7,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:07.5106,172.8,63.2,36.5,36.57,45,20.12,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:07.7607,172.8,63.2,36.5,36.57,45,20.12,2,729.3,28.7,29.5,36.5,36.5
2018-12-09 05:53:08.0107,172.8,63.2,36.5,36.57,45,20.12,61,731.5,725.6,0,36.5,36.5
2018-12-09 05:53:08.2607,172.8,63.2,36.5,36.57,45.1,20.12,62,425,425,0,36.5,36.5
2018-12-09 05:53:08.5108,172.8,63.2,36.5,36.57,45.1,20.13,64,32.5,32.8,0,36.5,36.5
2018-12-09 05:53:08.7607,172.8,63.2,36.5,36.57,45,20.12,3,729.6,28.3,27,36.5,36.5
2018-12-09 05:53:09.0107,172.8,63.2,36.5,36.57,45,20.13,4,729.3,28.7,27,36.5,36.5
2018-12-09 05:53:09.2607,172.8,63.2,36.5,36.57,45,20.13,65,21210,21200,0,36.5,36.5
2018-12-09 05:53:09.5106,172.8,63.2,36.5,36.57,45,20.13,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:09.7606,172.8,63.2,36.5,36.57,45,20.12,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:10.0106,172.8,63.2,36.5,36.57,45,20.13,2,729.3,28.7,29.5,36.5,36.5
2018-12-09 05:53:10.2606,172.8,63.2,36.5,36.57,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:10.5106,172.8,63.2,36.5,36.57,45,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:10.7606,172.8,63.2,36.5,36.57,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:11.0106,172.8,63.2,36.5,36.57,45,20.13,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:11.2606,172.8,63.2,36.5,36.57,45.1,20.1,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:11.5106,172.8,63.2,36.5,36.57,45,20.12,6,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:11.7606,172.8,63.2,36.5,36.57,45,20.13,7,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:12.0107,172.8,63.2,36.5,36.57,45,20.13,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:12.2607,172.8,63.2,36.5,36.57,45,20.12,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:12.5107,172.8,63.2,36.5,36.57,45,20.12,61,731.7,725.6,0,36.5,36.5
2018-12-09 05:53:12.7608,172.8,63.2,36.5,36.57,45,20.15,62,425,425,0,36.5,36.5
2018-12-09 05:53:13.0108,172.8,63.2,36.5,36.57,45,20.13,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:53:13.2608,172.8,63.2,36.5,36.57,45,20.12,3,729.6,28.3,27,36.5,36.5
2018-12-09 05:53:13.5108,172.8,63.2,36.5,36.57,45.1,20.11,4,729.5,28.7,27,36.5,36.5
2018-12-09 05:53:13.7608,172.8,63.2,36.5,36.57,45.1,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:14.0108,172.8,63.2,36.5,36.57,45,20.12,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:14.2607,172.8,63.2,36.5,36.57,45,20.12,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:14.5107,172.8,63.2,36.5,36.57,45,20.12,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:14.7607,172.8,63.2,36.5,36.57,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:15.0107,172.8,63.2,36.5,36.57,45,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:15.2607,172.8,63.2,36.5,36.57,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:15.5107,172.8,63.2,36.5,36.57,45,20.1,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:15.7606,172.8,63.2,36.5,36.57,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:16.0107,172.8,63.2,36.5,36.57,45,20.13,6,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:16.2607,172.8,63.2,36.5,36.57,45,20.13,7,21200,27.8,3.7,36.5,36.5
2018-12-09 05:53:16.5107,172.8,63.2,36.5,36.57,45,20.1,1,729.6,28.3,29,36.5,36.5
2018-12-09 05:53:16.7607,172.8,63.2,36.5,36.57,45.1,20.13,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:17.0108,172.8,63.2,36.5,36.57,45,20.12,61,731.6,725.7,0,36.5,36.5
2018-12-09 05:53:17.2608,172.8,63.2,36.5,36.57,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 05:53:17.5108,172.8,63.2,36.5,36.57,45,20.13,64,32.5,32.8,0,36.5,36.5
2018-12-09 05:53:17.7608,172.8,63.2,36.5,36.57,45,20.12,3,729.6,28.3,27,36.5,36.5
2018-12-09 05:53:18.0108,172.8,63.2,36.5,36.57,45,20.13,4,729.5,28.7,27,36.5,36.5
2018-12-09 05:53:18.2608,172.8,63.2,36.5,36.57,45,20.07,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:18.5108,172.8,63.2,36.5,36.57,45,20.12,66,5030,5030,0,36.5,36.5
2018-12-09 05:53:18.7607,172.8,63.2,36.5,36.57,45.1,20.14,1,729.8,28.3,29,36.5,36.5
2018-12-09 05:53:19.0107,172.8,63.2,36.5,36.57,45,20.12,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:19.2607,172.8,63.2,36.5,36.57,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:19.5107,172.8,63.2,36.5,36.57,45,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:19.7608,172.8,63.2,36.5,36.57,45,20.11,63,50,50,0,36.5,36.5
2018-12-09 05:53:20.0108,172.8,63.2,36.5,36.57,45,20.12,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:20.2608,172.8,63.2,36.5,36.57,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:20.5108,172.8,63.2,36.5,36.57,45,20.11,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:20.7608,172.8,63.2,36.5,36.57,45,20.13,7,21200,27.7,3.7,36.5,36.5
2018-12-09 05:53:21.0108,172.8,63.2,36.5,36.57,45,20.12,1,729.8,28.3,29,36.5,36.5
2018-12-09 05:53:21.2608,172.8,63.2,36.5,36.57,45,20.12,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:21.5107,172.8,63.2,36.5,36.57,45,20.13,61,731.6,725.8,0,36.5,36.5
2018-12-09 05:53:21.7607,172.8,63.2,36.5,36.57,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:53:22.0107,172.8,63.2,36.5,36.57,45,20.12,64,32.5,32.8,0,36.5,36.5
2018-12-09 05:53:22.2607,172.8,63.2,36.5,36.57,45,20.14,3,729.8,28.3,27,36.5,36.5
2018-12-09 05:53:22.5107,172.8,63.2,36.5,36.57,45,20.12,4,729.5,28.7,27,36.5,36.5
2018-12-09 05:53:22.7608,172.8,63.2,36.5,36.57,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:23.0108,172.8,63.2,36.5,36.57,45,20.12,66,5030,5030,0,36.5,36.5
2018-12-09 05:53:23.2608,172.8,63.2,36.5,36.57,45,20.12,1,729.8,28.3,29,36.5,36.5
2018-12-09 05:53:23.5108,172.8,63.3,36.5,36.63,45,20.11,2,729.5,28.7,29.5,36.5,36.5
2018-12-09 05:53:23.7609,172.8,63.3,36.5,36.63,45.1,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:24.0109,172.8,63.3,36.5,36.63,45.1,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:24.2609,172.8,63.3,36.5,36.63,45.1,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:24.5109,172.8,63.3,36.5,36.63,45,20.12,67,27.8,27.7,0,36.5,36.5
2018-12-09 05:53:24.7609,172.8,63.3,36.5,36.63,45,20.13,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:25.0108,172.8,63.3,36.5,36.63,45,20.13,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:25.2608,172.8,63.3,36.5,36.63,45,20.12,7,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:25.5108,172.8,63.3,36.5,36.63,45,20.12,1,729.7,28.5,29,36.5,36.5
2018-12-09 05:53:25.7608,172.8,63.3,36.5,36.63,45,20.13,2,729.6,28.7,29.5,36.5,36.5
2018-12-09 05:53:26.0108,172.8,63.3,36.5,36.63,45,20.12,61,731.8,725.8,0,36.5,36.5
2018-12-09 05:53:26.2608,172.8,63.3,36.5,36.63,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 05:53:26.5108,172.8,63.3,36.5,36.63,45,20.13,64,32.5,32.8,0,36.5,36.5
2018-12-09 05:53:26.7608,172.8,63.3,36.5,36.63,45,20.12,3,729.7,28.5,27,36.5,36.5
2018-12-09 05:53:27.0108,172.8,63.3,36.5,36.63,45.1,20.11,4,729.6,28.7,27,36.5,36.5
2018-12-09 05:53:27.2608,172.8,63.3,36.5,36.63,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:27.5108,172.8,63.3,36.5,36.63,45,20.12,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:27.7608,172.8,63.3,36.5,36.63,45,20.12,1,729.7,28.5,29,36.5,36.5
2018-12-09 05:53:28.0108,172.8,63.3,36.5,36.63,45,20.13,2,729.6,28.7,29.5,36.5,36.5
2018-12-09 05:53:28.2608,172.8,63.3,36.5,36.63,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:28.5108,172.8,63.3,36.5,36.63,45,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:28.7608,172.8,63.3,36.5,36.63,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:29.0109,172.8,63.3,36.5,36.63,45,20.12,67,27.8,27.7,0,36.5,36.5
2018-12-09 05:53:29.2609,172.8,63.3,36.5,36.63,45.1,20.13,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:29.5109,172.8,63.3,36.5,36.63,45.1,20.12,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:29.7609,172.8,63.3,36.5,36.63,45,20.12,7,21210,27.7,3.7,36.5,36.5
2018-12-09 05:53:30.0109,172.8,63.3,36.5,36.63,45,20.12,1,729.7,28.5,29,36.5,36.5
2018-12-09 05:53:30.2609,172.8,63.3,36.5,36.63,45,20.1,2,729.6,28.7,29.5,36.5,36.5
2018-12-09 05:53:30.5109,172.8,63.3,36.5,36.63,45,20.12,61,731.8,725.8,0,36.5,36.5
2018-12-09 05:53:30.7609,172.8,63.3,36.5,36.63,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:53:31.0109,172.8,63.3,36.5,36.63,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:53:31.2609,172.8,63.3,36.5,36.63,45,20.12,3,729.7,28.5,27,36.5,36.5
2018-12-09 05:53:31.5109,172.8,63.4,36.5,36.69,45,20.13,4,729.6,28.7,27,36.5,36.5
2018-12-09 05:53:31.7609,172.8,63.4,36.5,36.69,45,20.14,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:32.0109,172.8,63.4,36.5,36.69,45.1,20.14,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:32.2608,172.8,63.4,36.5,36.69,45,20.13,1,729.8,28.5,29,36.5,36.5
2018-12-09 05:53:32.5108,172.8,63.4,36.5,36.69,45,20.12,2,729.7,28.7,29.5,36.5,36.5
2018-12-09 05:53:32.7609,172.8,63.4,36.5,36.69,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:33.0109,172.8,63.4,36.5,36.69,45,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:33.2609,172.8,63.4,36.5,36.69,45,20.11,63,50,50,0,36.5,36.5
2018-12-09 05:53:33.5109,172.8,63.4,36.5,36.69,45,20.13,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:33.7609,172.8,63.4,36.5,36.69,45,20.13,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:34.0109,172.8,63.4,36.5,36.69,45,20.12,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:34.2609,172.8,63.4,36.5,36.69,45,20.12,7,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:34.5109,172.8,63.4,36.5,36.69,45.1,20.13,1,729.8,28.5,29,36.5,36.5
2018-12-09 05:53:34.7609,172.8,63.4,36.5,36.69,45.1,20.12,2,729.7,28.7,29.5,36.5,36.5
2018-12-09 05:53:35.0109,172.8,63.4,36.5,36.69,45,20.13,61,731.8,725.8,0,36.5,36.5
2018-12-09 05:53:35.2609,172.8,63.4,36.5,36.69,45,20.11,62,425,425,0,36.5,36.5
2018-12-09 05:53:35.5109,172.8,63.4,36.5,36.69,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:53:35.7609,172.8,63.4,36.5,36.69,45,20.13,3,729.8,28.5,27,36.5,36.5
2018-12-09 05:53:36.0109,172.8,63.4,36.5,36.69,45,20.13,4,729.7,28.7,27,36.5,36.5
2018-12-09 05:53:36.2608,172.8,63.4,36.5,36.69,45,20.12,65,21210,21200,0,36.5,36.5
2018-12-09 05:53:36.5109,172.8,63.4,36.5,36.69,45,20.13,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:36.7609,172.8,63.4,36.5,36.69,45.1,20.13,1,729.8,28.5,29,36.5,36.5
