Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:53:37.0109,172.8,63.4,36.5,36.69,45.1,20.11,2,729.7,28.7,29.5,36.5,36.5
2018-12-09 05:53:37.2609,172.8,63.4,36.5,36.69,45.1,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:37.5109,172.8,63.4,36.5,36.69,45.1,20.13,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:37.7609,172.8,63.4,36.5,36.69,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:38.0110,172.8,63.4,36.5,36.69,45,20.12,67,27.8,27.7,0,36.5,36.5
2018-12-09 05:53:38.2610,172.8,63.4,36.5,36.69,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:38.5110,172.8,63.4,36.5,36.69,45,20.12,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:38.7610,172.8,63.4,36.5,36.69,45,20.12,7,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:39.0110,172.8,63.4,36.5,36.69,45,20.12,1,729.8,28.5,29,36.5,36.5
2018-12-09 05:53:39.2610,172.8,63.4,36.5,36.69,45,20.13,2,729.7,28.7,29.5,36.5,36.5
2018-12-09 05:53:39.5110,172.8,63.4,36.5,36.69,45,20.12,61,731.8,725.9,0,36.5,36.5
2018-12-09 05:53:39.7610,172.8,63.4,36.5,36.69,45.1,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:53:40.0110,172.8,63.4,36.5,36.69,45.1,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:53:40.2610,172.8,63.4,36.5,36.69,45,20.12,3,729.9,28.5,26.5,36.5,36.5
2018-12-09 05:53:40.5110,172.8,63.4,36.5,36.69,45,20.12,4,729.8,28.7,27,36.5,36.5
2018-12-09 05:53:40.7610,172.8,63.4,36.5,36.69,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:41.0109,172.8,63.4,36.5,36.69,45,20.12,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:41.2609,172.8,63.4,36.5,36.69,45,20.12,1,729.9,28.5,29,36.5,36.5
2018-12-09 05:53:41.5109,172.8,63.4,36.5,36.69,45,20.12,2,729.8,28.7,29.5,36.5,36.5
2018-12-09 05:53:41.7609,172.8,63.4,36.5,36.69,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 05:53:42.0110,172.8,63.4,36.5,36.69,45,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:42.2610,172.8,63.4,36.5,36.69,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:42.5110,172.8,63.4,36.5,36.69,45,20.12,67,27.8,27.8,0,36.5,36.5
2018-12-09 05:53:42.7610,172.8,63.4,36.5,36.69,45,20.12,52,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:43.0110,172.8,63.4,36.5,36.69,45,20.12,6,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:43.2610,172.8,63.4,36.5,36.69,45,20.13,7,21210,27.8,3.7,36.5,36.5
2018-12-09 05:53:43.5110,172.8,63.4,36.5,36.69,45,20.12,1,729.9,28.5,29,36.5,36.5
2018-12-09 05:53:43.7610,172.8,63.4,36.5,36.69,45,20.12,2,729.8,28.7,29.5,36.5,36.5
2018-12-09 05:53:44.0110,172.8,63.4,36.5,36.69,45,20.13,61,731.9,725.8,0,36.5,36.5
2018-12-09 05:53:44.2610,172.8,63.4,36.5,36.69,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 05:53:44.5110,172.8,63.4,36.5,36.69,45,20.1,64,32.5,32.9,0,36.5,36.5
2018-12-09 05:53:44.7610,172.8,63.4,36.5,36.69,45,20.12,3,729.9,28.5,26.5,36.5,36.5
2018-12-09 05:53:45.0110,172.8,63.4,36.5,36.69,45.1,20.13,4,729.8,28.7,27,36.5,36.5
2018-12-09 05:53:45.2610,172.8,63.4,36.5,36.69,45,20.12,65,21200,21200,0,36.5,36.5
2018-12-09 05:53:45.5110,172.8,63.4,36.5,36.69,45,20.12,66,5020,5020,0,36.5,36.5
2018-12-09 05:53:45.7610,172.8,63.4,36.5,36.69,45,20.12,1,729.9,28.5,29,36.5,36.5
2018-12-09 05:53:46.0110,172.8,63.4,36.5,36.69,45,20.13,2,729.8,28.7,29.5,36.5,36.5
2018-12-09 05:53:46.2610,172.8,63.4,36.5,36.69,45,20.12,65,21210,21200,0,36.5,36.5
2018-12-09 05:53:46.5110,172.8,63.4,36.75,36.69,45,20.12,51,3.73,3.71,0,36.5,36.5
2018-12-09 05:53:46.7610,172.8,63.4,36.75,36.69,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 05:53:47.0110,172.8,63.4,36.75,36.69,45,20.13,67,27.8,27.8,0,36.5,37
2018-12-09 05:53:47.2610,172.8,63.4,36.75,36.69,45,20.13,52,3.73,3.71,0,36.5,37
2018-12-09 05:53:47.5110,172.8,63.4,36.75,36.69,45,20.12,6,21200,27.8,3.7,36.5,37
2018-12-09 05:53:47.7610,172.8,63.4,36.75,36.69,45,20.12,7,21190,27.8,3.7,36.5,37
2018-12-09 05:53:48.0110,172.8,63.4,36.75,36.69,45,20.12,1,730,28.3,29,36.5,37
2018-12-09 05:53:48.2610,172.8,63.4,36.75,36.69,45,20.12,2,729.8,28.7,29.5,36.5,37
2018-12-09 05:53:48.5110,172.8,63.4,36.75,36.69,45,20.1,61,731.9,725.9,0,36.5,37
2018-12-09 05:53:48.7610,172.8,63.4,37,36.69,45,20.12,62,425,425,0,36.5,37
2018-12-09 05:53:49.0110,172.8,63.4,37,36.69,45,20.12,64,32.5,32.8,0,36.5,37
2018-12-09 05:53:49.2611,172.8,63.4,37,36.69,45,20.12,3,730,28.3,26.5,36.5,37
2018-12-09 05:53:49.5111,172.8,63.4,37,36.69,45,20.12,4,729.8,28.7,27,36.5,37
2018-12-09 05:53:49.7611,172.8,63.4,37,36.69,45.1,20.12,65,21200,21190,0,36.5,37
2018-12-09 05:53:50.0111,172.8,63.4,37,36.69,45,20.12,66,5020,5020,0,36.5,37
2018-12-09 05:53:50.2610,172.8,63.4,37,36.69,45,20.12,1,730,28.3,29,36.5,37
2018-12-09 05:53:50.5110,172.8,63.5,37,36.75,45,20.11,2,729.8,28.7,29.5,36.5,37
2018-12-09 05:53:50.7610,172.8,63.5,37,36.75,45,20.12,65,21200,21190,0,36.5,37
2018-12-09 05:53:51.0110,172.8,63.5,37,36.75,45,20.13,51,3.73,3.71,0,36.5,37
2018-12-09 05:53:51.2610,172.8,63.5,37,36.75,45,20.13,63,50,50,0,36.5,37
2018-12-09 05:53:51.5111,172.8,63.5,37,36.75,45,20.12,67,27.8,27.8,0,36.5,37
2018-12-09 05:53:51.7611,172.8,63.5,37,36.75,45,20.13,52,3.73,3.71,0,36.5,37
2018-12-09 05:53:52.0111,172.8,63.5,37,36.75,45,20.13,6,21200,27.8,3.7,36.5,37
2018-12-09 05:53:52.2611,172.8,63.5,37,36.75,45.1,20.13,7,21190,27.7,3.7,36.5,37
2018-12-09 05:53:52.5111,172.8,63.5,37,36.75,45,20.12,1,730,28.3,29,36.5,37
2018-12-09 05:53:52.7611,172.8,63.5,37,36.75,45,20.11,2,729.8,28.7,29.5,36.5,37
2018-12-09 05:53:53.0111,172.8,63.5,37,36.75,45,20.1,61,731.9,726,0,36.5,37
2018-12-09 05:53:53.2611,172.8,63.5,37,36.75,45,20.11,62,425,425,0,36.5,37
2018-12-09 05:53:53.5111,172.8,63.6,37,36.81,45,20.12,64,32.5,32.8,0,36.5,37
2018-12-09 05:53:53.7611,172.8,63.6,37,36.81,45,20.12,3,730,28.3,26.5,36.5,37
2018-12-09 05:53:54.0112,172.8,63.6,37,36.81,44.9,20.12,4,729.8,28.7,27,37,37
2018-12-09 05:53:54.2612,172.8,63.6,37,36.81,44.9,20.12,65,21200,21190,0,37,37
2018-12-09 05:53:54.5111,172.8,63.6,37,36.81,45,20.11,66,5020,5020,0,37,37
2018-12-09 05:53:54.7611,172.8,63.6,37,36.81,45,20.13,1,730.1,28.3,29,37,37
2018-12-09 05:53:55.0111,172.8,63.6,37,36.81,45,20.13,2,730,28.6,29.5,37,37
2018-12-09 05:53:55.2611,172.8,63.6,37,36.81,45,20.12,65,21190,21180,0,37,37
2018-12-09 05:53:55.5111,172.8,63.6,37,36.81,45,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:53:55.7611,172.8,63.8,37,36.92,45,20.13,63,50,50,0,37,37
2018-12-09 05:53:56.0112,172.8,63.8,37,36.92,45,20.12,67,27.8,27.8,0,37,37
2018-12-09 05:53:56.2611,172.8,63.8,37,36.92,45,20.12,52,3.73,3.71,0,37,37
2018-12-09 05:53:56.5111,172.8,63.8,37,36.92,45,20.11,6,21190,27.8,3.7,37,37
2018-12-09 05:53:56.7611,172.8,63.8,37,36.92,45,20.13,7,21190,27.7,3.7,37,37
2018-12-09 05:53:57.0111,172.8,63.8,37,36.92,45,20.16,1,730.1,28.3,29,37,37
2018-12-09 05:53:57.2611,172.8,63.8,37,36.92,45,20.08,2,730,28.6,29.5,37,37
2018-12-09 05:53:57.5111,172.8,63.8,37,36.92,45,20.11,61,732,726.1,0,37,37
2018-12-09 05:53:57.7611,172.8,63.8,37,36.92,45,20.11,62,425,425,0,37,37
2018-12-09 05:53:58.0111,172.8,63.8,37,36.92,45,20.12,64,32.4,32.8,0,37,37
2018-12-09 05:53:58.2610,172.8,63.8,37,36.92,45,20.12,3,730.1,28.3,26.5,37,37
2018-12-09 05:53:58.5110,172.8,63.8,37,36.92,45,20.12,4,730,28.6,27,37,37
2018-12-09 05:53:58.7611,172.8,63.8,37,36.92,45,20.1,65,21190,21190,0,37,37
2018-12-09 05:53:59.0111,172.8,63.8,37,36.92,45,20.12,66,5020,5020,0,37,37
2018-12-09 05:53:59.2611,172.8,63.8,37,36.92,45,20.13,1,730.1,28.3,29,37,37
2018-12-09 05:53:59.5112,172.8,63.8,37,36.92,45,20.13,2,730,28.6,29.5,37,37
2018-12-09 05:53:59.7612,172.8,63.8,37,36.92,45,20.12,65,21200,21190,0,37,37
2018-12-09 05:54:00.0112,172.8,63.8,37,36.92,45.1,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:00.2612,172.8,63.8,37,36.92,45,20.13,63,50,50,0,37,37
2018-12-09 05:54:00.5112,172.8,63.8,37,36.92,45,20.12,67,27.8,27.8,0,37,37
2018-12-09 05:54:00.7612,172.8,63.8,37,36.92,45,20.12,52,3.73,3.71,0,37,37
2018-12-09 05:54:01.0112,172.8,63.8,37,36.92,44.9,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:01.2612,172.8,63.8,37,36.92,45,20.19,7,21190,27.8,3.7,37,37
2018-12-09 05:54:01.5112,172.8,63.8,37,36.92,45,20.12,1,730.1,28.3,29,37,37
2018-12-09 05:54:01.7612,172.8,63.8,37,36.92,45,20.12,2,730,28.7,29.5,37,37
2018-12-09 05:54:02.0112,172.8,63.8,37,36.92,45,20.12,61,732.1,726.2,0,37,37
2018-12-09 05:54:02.2612,172.8,63.8,37,36.92,45,20.12,62,425,425,0,37,37
2018-12-09 05:54:02.5113,172.8,63.8,37,36.92,45,19.97,64,32.5,32.8,0,37,37
2018-12-09 05:54:02.7613,172.8,63.8,37,36.92,45,20.12,3,730.1,28.3,26.5,37,37
2018-12-09 05:54:03.0113,172.8,63.8,37,36.92,45,20.18,4,730,28.7,27,37,37
2018-12-09 05:54:03.2613,172.8,63.8,37,36.92,45,20.12,65,21200,21190,0,37,37
2018-12-09 05:54:03.5113,172.8,63.8,37,36.92,45,20.12,66,5030,5030,0,37,37
2018-12-09 05:54:03.7613,172.8,64,37,37.04,45,20.13,1,730.1,28.3,29,37,37
2018-12-09 05:54:04.0113,172.8,64,37,37.04,45,20.12,2,730,28.7,29.5,37,37
2018-12-09 05:54:04.2614,172.8,64,37,37.04,45,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:04.5114,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:04.7614,172.8,64,37,37.04,45,20.13,63,50,50,0,37,37
2018-12-09 05:54:05.0113,172.8,64,37,37.04,45,20.14,67,27.8,27.8,0,37,37
2018-12-09 05:54:05.2613,172.8,64,37,37.04,45,20.12,52,3.73,3.71,0,37,37
2018-12-09 05:54:05.5112,172.8,64,37,37.04,45,20.12,6,21200,27.8,3.7,37,37
2018-12-09 05:54:05.7611,172.8,64,37,37.04,45,20.12,7,21200,27.8,3.7,37,37
2018-12-09 05:54:06.0112,172.8,64,37,37.04,45,20.12,1,730.1,28.3,29,37,37
2018-12-09 05:54:06.2612,172.8,64,37,37.04,45,20.14,2,730,28.7,29.5,37,37
2018-12-09 05:54:06.5112,172.8,64,37,37.04,45,20.12,61,732.1,726.3,0,37,37
2018-12-09 05:54:06.7612,172.8,64,37,37.04,45,20.12,62,425,425,0,37,37
2018-12-09 05:54:07.0112,172.8,64,37,37.04,45,20.12,64,32.5,32.9,0,37,37
2018-12-09 05:54:07.2613,172.8,64,37,37.04,45,20.12,3,730.1,28.3,26.5,37,37
2018-12-09 05:54:07.5113,172.8,64,37,37.04,45,20.12,4,730,28.7,27,37,37
2018-12-09 05:54:07.7613,172.8,64,37,37.04,45.1,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:08.0113,172.8,64,37,37.04,45,20.12,66,5030,5030,0,37,37
2018-12-09 05:54:08.2613,172.8,64,37,37.04,45,20.11,1,730.1,28.3,29,37,37
2018-12-09 05:54:08.5113,172.8,64,37,37.04,45,20.12,2,730,28.7,29.5,37,37
2018-12-09 05:54:08.7613,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:09.0113,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:09.2613,172.8,64,37,37.04,45,20.13,63,50,50,0,37,37
2018-12-09 05:54:09.5113,172.8,64,37,37.04,45,20.12,67,27.8,27.8,0,37,37
2018-12-09 05:54:09.7613,172.8,64,37,37.04,45,20.13,52,3.73,3.71,0,37,37
2018-12-09 05:54:10.0113,172.8,64,37,37.04,45,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:10.2613,172.8,64,37,37.04,45,20.09,7,21200,27.8,3.7,37,37
2018-12-09 05:54:10.5113,172.8,64,37,37.04,45,20.13,1,730.2,28.3,29,37,37
2018-12-09 05:54:10.7613,172.8,64,37,37.04,45,20.12,2,730.2,28.7,29.5,37,37
2018-12-09 05:54:11.0113,172.8,64,37,37.04,45,20.13,61,732.2,726.2,0,37,37
2018-12-09 05:54:11.2613,172.8,64,37,37.04,45,20.13,62,425,425,0,37,37
2018-12-09 05:54:11.5114,172.8,64,37,37.04,45,20.13,64,32.5,32.9,0,37,37
2018-12-09 05:54:11.7614,172.8,64,37,37.04,45,20.14,3,730.2,28.3,26.5,37,37
2018-12-09 05:54:12.0114,172.8,64,37,37.04,45,20.13,4,730.2,28.7,27,37,37
2018-12-09 05:54:12.2614,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:12.5113,172.8,64,37,37.04,45,20.14,66,5030,5030,0,37,37
2018-12-09 05:54:12.7613,172.8,64,37,37.04,45,20.11,1,730.2,28.3,29,37,37
2018-12-09 05:54:13.0112,172.8,64,37,37.04,45,20.12,2,730.2,28.7,29.5,37,37
2018-12-09 05:54:13.2613,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:13.5113,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:13.7613,172.8,64,37,37.04,45,20.11,63,50,50,0,37,37
2018-12-09 05:54:14.0113,172.8,64,37,37.04,45,20.11,67,27.8,27.8,0,37,37
2018-12-09 05:54:14.2613,172.8,64,37,37.04,45,20.13,52,3.73,3.71,0,37,37
2018-12-09 05:54:14.5113,172.8,64,37,37.04,45,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:14.7613,172.8,64,37,37.04,45,20.12,7,21210,27.8,3.7,37,37
2018-12-09 05:54:15.0113,172.8,64,37,37.04,45.1,20.12,1,730.2,28.3,29,37,37
2018-12-09 05:54:15.2613,172.8,64,37,37.04,45.1,20.12,2,730.2,28.7,29.5,37,37
2018-12-09 05:54:15.5113,172.8,64,37,37.04,45,20.11,61,732.2,726.3,0,37,37
2018-12-09 05:54:15.7613,172.8,64,37,37.04,45,20.13,62,425,425,0,37,37
2018-12-09 05:54:16.0113,172.8,64,37,37.04,45,20.12,64,32.5,32.9,0,37,37
2018-12-09 05:54:16.2613,172.8,64,37,37.04,45,20.12,3,730.2,28.3,26.5,37,37
2018-12-09 05:54:16.5114,172.8,64,37,37.04,45,20.12,4,730.1,28.7,27,37,37
2018-12-09 05:54:16.7614,172.8,64,37,37.04,45,20.12,65,21210,21200,0,37,37
2018-12-09 05:54:17.0115,172.8,64,37,37.04,45,20.12,66,5030,5030,0,37,37
2018-12-09 05:54:17.2614,172.8,64,37,37.04,45,20.12,1,730.2,28.3,29,37,37
2018-12-09 05:54:17.5114,172.8,64,37,37.04,45,20.12,2,730.1,28.7,29.5,37,37
2018-12-09 05:54:17.7614,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:18.0113,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:18.2614,172.8,64,37,37.04,45.1,20.13,63,50,50,0,37,37
2018-12-09 05:54:18.5114,172.8,64,37,37.04,45,20.12,67,27.8,27.8,0,37,37
2018-12-09 05:54:18.7614,172.8,64,37,37.04,45,20.13,52,3.73,3.71,0,37,37
2018-12-09 05:54:19.0114,172.8,64,37,37.04,45,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:19.2614,172.8,64,37,37.04,45,20.1,7,21200,27.8,3.7,37,37
2018-12-09 05:54:19.5114,172.8,64,37,37.04,45,20.11,1,730.2,28.3,29,37,37
2018-12-09 05:54:19.7613,172.8,64,37,37.04,45,20.12,2,730.1,28.7,29.5,37,37
2018-12-09 05:54:20.0113,172.8,64,37,37.04,45,20.12,61,732.3,726.3,0,37,37
2018-12-09 05:54:20.2613,172.8,64,37,37.04,45.1,20.13,62,425,425,0,37,37
2018-12-09 05:54:20.5114,172.8,64,37,37.04,45,20.12,64,32.5,32.9,0,37,37
2018-12-09 05:54:20.7614,172.8,64,37,37.04,45,20.12,3,730.2,28.3,26.5,37,37
2018-12-09 05:54:21.0114,172.8,64,37,37.04,45,20.12,4,730.1,28.7,27,37,37
2018-12-09 05:54:21.2614,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:21.5114,172.8,64,37,37.04,45,20.12,66,5030,5030,0,37,37
2018-12-09 05:54:21.7614,172.8,64,37,37.04,45,20.12,1,730.2,28.3,29,37,37
2018-12-09 05:54:22.0114,172.8,64,37,37.04,45,20.12,2,730.1,28.7,29.5,37,37
2018-12-09 05:54:22.2614,172.8,64,37,37.04,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:22.5114,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:22.7614,172.8,64,37,37.04,45,20.09,63,50,50,0,37,37
2018-12-09 05:54:23.0114,172.8,64,37,37.04,45.1,20.13,67,27.8,27.8,0,37,37
2018-12-09 05:54:23.2614,172.8,64,37,37.04,45,20.13,52,3.74,3.71,0,37,37
2018-12-09 05:54:23.5114,172.8,64,37,37.04,45,20.11,6,21200,27.8,3.7,37,37
2018-12-09 05:54:23.7614,172.8,64,37,37.04,45,20.13,7,21200,27.8,3.7,37,37
2018-12-09 05:54:24.0115,172.8,64,37,37.04,45,20.12,1,730.3,28.3,29,37,37
2018-12-09 05:54:24.2615,172.8,64,37,37.04,45,20.13,2,730.3,28.5,29.5,37,37
2018-12-09 05:54:24.5115,172.8,64,37,37.04,45,20.13,61,732.4,726.3,0,37,37
2018-12-09 05:54:24.7615,172.8,64,37,37.04,45,20.12,62,425,425,0,37,37
2018-12-09 05:54:25.0114,172.8,64,37,37.04,45,20.13,64,32.5,32.8,0,37,37
2018-12-09 05:54:25.2614,172.8,64,37,37.04,45.1,20.12,3,730.3,28.3,26.5,37,37
2018-12-09 05:54:25.5114,172.8,64,37,37.04,45,20.13,4,730.3,28.5,27,37,37
2018-12-09 05:54:25.7615,172.8,64,37,37.04,45.1,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:26.0115,172.8,64,37,37.04,45,20.12,66,5030,5030,0,37,37
2018-12-09 05:54:26.2615,172.8,64,37,37.04,45,20.13,1,730.3,28.3,29,37,37
2018-12-09 05:54:26.5115,172.8,64,37,37.04,45,20.13,2,730.3,28.5,29.5,37,37
2018-12-09 05:54:26.7615,172.8,64,37,37.04,45,20.16,65,21200,21200,0,37,37
2018-12-09 05:54:27.0115,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:27.2615,172.8,64,37,37.04,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:27.5115,172.8,64,37,37.04,45,20.13,67,27.8,27.7,0,37,37
2018-12-09 05:54:27.7615,172.8,64,37,37.04,45.1,20.13,52,3.74,3.71,0,37,37
2018-12-09 05:54:28.0115,172.8,64,37,37.04,45.1,20.12,6,21200,27.8,3.7,37,37
2018-12-09 05:54:28.2615,172.8,64,37,37.04,45,20.12,7,21200,27.8,3.7,37,37
2018-12-09 05:54:28.5115,172.8,64,37,37.04,45,20.12,1,730.3,28.3,29,37,37
2018-12-09 05:54:28.7615,172.8,64.1,37,37.09,45,20.12,2,730.3,28.5,29.5,37,37
2018-12-09 05:54:29.0115,172.8,64.1,37,37.09,45,20.13,61,732.4,726.4,0,37,37
2018-12-09 05:54:29.2615,172.8,64.1,37,37.09,45,20.13,62,425,425,0,37,37
2018-12-09 05:54:29.5115,172.8,64.1,37,37.09,45,20.13,64,32.4,32.8,0,37,37
2018-12-09 05:54:29.7615,172.8,64.1,37,37.09,45,20.13,3,730.3,28.3,26.5,37,37
2018-12-09 05:54:30.0115,172.8,64.1,37,37.09,45,20.27,4,730.3,28.5,27,37,37
2018-12-09 05:54:30.2615,172.8,64.1,37,37.09,45,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:30.5115,172.8,64.1,37,37.09,45.1,20.12,66,5040,5040,0,37,37
2018-12-09 05:54:30.7615,172.8,64.1,37,37.09,45,20.12,1,730.5,28.3,29,37,37
2018-12-09 05:54:31.0115,172.8,64.1,37,37.09,45,20.11,2,730.2,28.6,29.5,37,37
2018-12-09 05:54:31.2614,172.8,64.1,37,37.09,45,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:31.5114,172.8,64.1,37,37.09,45,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:31.7615,172.8,64.1,37,37.09,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:32.0115,172.8,64.1,37,37.09,45,20.12,67,27.8,27.8,0,37,37
2018-12-09 05:54:32.2615,172.8,64.1,37,37.09,45,20.13,52,3.73,3.71,0,37,37
2018-12-09 05:54:32.5115,172.8,64.1,37,37.09,45,20.12,6,21210,27.8,3.7,37,37
2018-12-09 05:54:32.7615,172.8,64.1,37,37.09,45.1,19.92,7,21200,27.8,3.7,37,37
2018-12-09 05:54:33.0115,172.8,64.1,37,37.09,45.1,20.11,1,730.5,28.3,29,37,37
2018-12-09 05:54:33.2615,172.8,64.1,37,37.09,45.1,20.12,2,730.2,28.6,29.5,37,37
2018-12-09 05:54:33.5116,172.8,64.1,37,37.09,45,20.13,61,732.4,726.5,0,37,37
2018-12-09 05:54:33.7616,172.8,64.1,37,37.09,45,20.18,62,425,425,0,37,37
2018-12-09 05:54:34.0116,172.8,64.1,37,37.09,45,20.12,64,32.5,32.9,0,37,37
2018-12-09 05:54:34.2616,172.8,64.1,37,37.09,45,20.12,3,730.5,28.3,26.5,37,37
2018-12-09 05:54:34.5116,172.8,64.1,37,37.09,45,20.12,4,730.2,28.6,27,37,37
2018-12-09 05:54:34.7615,172.8,64.1,37,37.09,45,20.13,65,21210,21200,0,37,37
2018-12-09 05:54:35.0115,172.8,64.1,37,37.09,45,20.13,66,5040,5040,0,37,37
2018-12-09 05:54:35.2615,172.8,64.1,37,37.09,45.1,20.12,1,730.5,28.3,29,37,37
2018-12-09 05:54:35.5115,172.8,64.1,37,37.09,45.1,20.12,2,730.2,28.6,29.5,37,37
2018-12-09 05:54:35.7615,172.8,64.1,37,37.09,45.1,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:36.0115,172.8,64.1,37,37.09,45.1,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:36.2616,172.8,64.1,37,37.09,45,20.14,63,50,50,0,37,37
2018-12-09 05:54:36.5116,172.8,64.2,37,37.15,45,20.13,67,27.8,27.7,0,37,37
2018-12-09 05:54:36.7616,172.8,64.2,37,37.15,45,20.12,52,3.73,3.71,0,37,37
2018-12-09 05:54:37.0116,172.8,64.2,37,37.15,45,20.12,6,21210,27.8,3.7,37,37
2018-12-09 05:54:37.2616,172.8,64.2,37,37.15,45,20.12,7,21200,27.8,3.7,37,37
2018-12-09 05:54:37.5116,172.8,64.2,37,37.15,45,20.12,1,730.5,28.3,29,37,37
2018-12-09 05:54:37.7616,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:38.0116,172.8,64.2,37,37.15,45,20.13,61,732.4,726.5,0,37,37
2018-12-09 05:54:38.2616,172.8,64.2,37,37.15,45,20.12,62,425,425,0,37,37
2018-12-09 05:54:38.5116,172.8,64.2,37,37.15,45.1,20.13,64,32.4,32.8,0,37,37
2018-12-09 05:54:38.7616,172.8,64.2,37,37.15,45,20.12,3,730.5,28.3,26.5,37,37
2018-12-09 05:54:39.0116,172.8,64.2,37,37.15,45,20.12,4,730.5,28.7,27,37,37
2018-12-09 05:54:39.2616,172.8,64.2,37,37.15,45,20.12,65,21210,21210,0,37,37
2018-12-09 05:54:39.5116,172.8,64.2,37,37.15,45,20.12,66,5040,5040,0,37,37
2018-12-09 05:54:39.7617,172.8,64.2,37,37.15,45,20.13,1,730.5,28.3,29,37,37
2018-12-09 05:54:40.0116,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:40.2616,172.8,64.2,37,37.15,45,20.13,65,21200,21200,0,37,37
2018-12-09 05:54:40.5116,172.8,64.2,37,37.15,45.1,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:40.7616,172.8,64.2,37,37.15,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:41.0116,172.8,64.2,37,37.15,45,20.11,67,27.8,27.7,0,37,37
2018-12-09 05:54:41.2616,172.8,64.2,37,37.15,45,20.12,52,3.73,3.71,0,37,37
2018-12-09 05:54:41.5116,172.8,64.2,37,37.15,45,20.12,6,21210,27.8,3.7,37,37
2018-12-09 05:54:41.7616,172.8,64.2,37,37.15,45,20.11,7,21200,27.7,3.7,37,37
2018-12-09 05:54:42.0116,172.8,64.2,37,37.15,45,20.12,1,730.5,28.3,29,37,37
2018-12-09 05:54:42.2616,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:42.5116,172.8,64.2,37,37.15,45,20.1,61,732.6,726.5,0,37,37
2018-12-09 05:54:42.7616,172.8,64.2,37,37.15,45.1,20.12,62,425,425,0,37,37
2018-12-09 05:54:43.0116,172.8,64.2,37,37.15,45,20.12,64,32.5,32.9,0,37,37
2018-12-09 05:54:43.2617,172.8,64.2,37,37.15,45,20.13,3,730.5,28.3,26.5,37,37
2018-12-09 05:54:43.5117,172.8,64.2,37,37.15,45,20.12,4,730.5,28.7,27,37,37
2018-12-09 05:54:43.7617,172.8,64.2,37,37.15,45,20.13,65,21210,21210,0,37,37
2018-12-09 05:54:44.0117,172.8,64.2,37,37.15,45,20.18,66,5040,5040,0,37,37
2018-12-09 05:54:44.2616,172.8,64.2,37,37.15,45,20.12,1,730.5,28.3,29,37,37
2018-12-09 05:54:44.5116,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:44.7616,172.8,64.2,37,37.15,45,20.12,65,21210,21200,0,37,37
2018-12-09 05:54:45.0116,172.8,64.2,37,37.15,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 05:54:45.2616,172.8,64.2,37,37.15,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:45.5116,172.8,64.2,37,37.15,45.1,20.12,67,27.8,27.7,0,37,37
2018-12-09 05:54:45.7617,172.8,64.2,37,37.15,45.1,20.11,52,3.74,3.71,0,37,37
2018-12-09 05:54:46.0117,172.8,64.2,37,37.15,45.1,20.12,6,21200,27.8,3.7,37,37
2018-12-09 05:54:46.2617,172.8,64.2,37,37.15,45,20.12,7,21200,27.7,3.7,37,37
2018-12-09 05:54:46.5117,172.8,64.2,37,37.15,45,20.13,1,730.6,28.3,29,37,37
2018-12-09 05:54:46.7617,172.8,64.2,37,37.15,45,20.13,2,730.4,28.7,29.5,37,37
2018-12-09 05:54:47.0117,172.8,64.2,37,37.15,45,20.08,61,732.5,726.5,0,37,37
2018-12-09 05:54:47.2617,172.8,64.2,37,37.15,45,20.14,62,425,425,0,37,37
2018-12-09 05:54:47.5117,172.8,64.2,37,37.15,45,20.12,64,32.4,32.8,0,37,37
2018-12-09 05:54:47.7617,172.8,64.2,37,37.15,45,20.13,3,730.6,28.3,26.5,37,37
2018-12-09 05:54:48.0117,172.8,64.2,37,37.15,45,20.12,4,730.4,28.7,27,37,37
2018-12-09 05:54:48.2617,172.8,64.2,37,37.15,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:48.5117,172.8,64.2,37,37.15,45,20.12,66,5040,5040,0,37,37
2018-12-09 05:54:48.7617,172.8,64.2,37,37.15,45,20.12,1,730.6,28.3,29,37,37
2018-12-09 05:54:49.0117,172.8,64.2,37,37.15,45,20.12,2,730.4,28.7,29.5,37,37
2018-12-09 05:54:49.2617,172.8,64.2,37,37.15,45,20.11,65,21200,21200,0,37,37
2018-12-09 05:54:49.5117,172.8,64.2,37,37.15,45,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:49.7617,172.8,64.2,37,37.15,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:50.0117,172.8,64.2,37,37.15,45,20.11,67,27.8,27.7,0,37,37
2018-12-09 05:54:50.2617,172.8,64.2,37,37.15,45,20.13,52,3.74,3.71,0,37,37
2018-12-09 05:54:50.5117,172.8,64.2,37,37.15,45,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:50.7617,172.8,64.2,37,37.15,45.1,20.12,7,21200,27.7,3.7,37,37
2018-12-09 05:54:51.0117,172.8,64.2,37,37.15,45.1,20.13,1,730.6,28.3,29,37,37
2018-12-09 05:54:51.2617,172.8,64.2,37,37.15,45.1,20.14,2,730.4,28.7,29.5,37,37
2018-12-09 05:54:51.5117,172.8,64.2,37,37.15,45,20.12,61,732.6,726.7,0,37,37
2018-12-09 05:54:51.7617,172.8,64.2,37,37.15,45,20.13,62,425,425,0,37,37
2018-12-09 05:54:52.0117,172.8,64.2,37,37.15,45,20.11,64,32.5,32.8,0,37,37
2018-12-09 05:54:52.2617,172.8,64.2,37,37.15,45,20.13,3,730.7,28.5,26.5,37,37
2018-12-09 05:54:52.5117,172.8,64.2,37,37.15,45,20.15,4,730.5,28.7,27,37,37
2018-12-09 05:54:52.7618,172.8,64.2,37,37.15,45,20.12,65,21210,21210,0,37,37
2018-12-09 05:54:53.0117,172.8,64.2,37,37.15,45,20.12,66,5050,5050,0,37,37
2018-12-09 05:54:53.2617,172.8,64.2,37,37.15,45,20.13,1,730.7,28.5,29,37,37
2018-12-09 05:54:53.5117,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:53.7617,172.8,64.2,37,37.15,45.1,20.1,65,21200,21200,0,37,37
2018-12-09 05:54:54.0117,172.8,64.2,37,37.15,45.1,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:54.2617,172.8,64.2,37,37.15,45,20.12,63,50,50,0,37,37
2018-12-09 05:54:54.5118,172.8,64.2,37,37.15,45,20.11,67,27.8,27.7,0,37,37
2018-12-09 05:54:54.7618,172.8,64.2,37,37.15,45,20.13,52,3.74,3.71,0,37,37
2018-12-09 05:54:55.0118,172.8,64.2,37,37.15,45,20.12,6,21210,27.8,3.7,37,37
2018-12-09 05:54:55.2618,172.8,64.2,37,37.15,45,20.13,7,21210,27.7,3.7,37,37
2018-12-09 05:54:55.5118,172.8,64.2,37,37.15,45,20.13,1,730.7,28.5,29,37,37
2018-12-09 05:54:55.7618,172.8,64.2,37,37.15,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:56.0118,172.8,64.2,37,37.15,45,20.12,61,732.7,726.7,0,37,37
2018-12-09 05:54:56.2618,172.8,64.2,37,37.15,45.1,20.12,62,425,425,0,37,37
2018-12-09 05:54:56.5118,172.8,64.2,37.25,37.15,45,20.13,64,32.5,32.8,0,37,37
2018-12-09 05:54:56.7618,172.8,64.3,37.25,37.21,45,20.12,3,730.7,28.5,26.5,37,37
2018-12-09 05:54:57.0118,172.8,64.3,37.25,37.21,45,20.13,4,730.5,28.7,27,37,37
2018-12-09 05:54:57.2618,172.8,64.3,37.25,37.21,45,20.12,65,21200,21200,0,37,37
2018-12-09 05:54:57.5118,172.8,64.3,37.25,37.21,45,20.13,66,5040,5040,0,37,37
2018-12-09 05:54:57.7618,172.8,64.3,37.25,37.21,45,20.13,1,730.7,28.5,29,37,37
2018-12-09 05:54:58.0118,172.8,64.3,37.25,37.21,45,20.12,2,730.5,28.7,29.5,37,37
2018-12-09 05:54:58.2618,172.8,64.3,37.25,37.21,45,20.12,65,21200,21190,0,37,37
2018-12-09 05:54:58.5118,172.8,64.4,37.25,37.27,45,20.13,51,3.73,3.71,0,37,37
2018-12-09 05:54:58.7618,172.8,64.4,37.25,37.27,45,20.13,63,50,50,0,37,37
2018-12-09 05:54:59.0118,172.8,64.4,37.25,37.27,45,20.11,67,27.8,27.7,0,37,37
2018-12-09 05:54:59.2618,172.8,64.4,37.25,37.27,45,20.13,52,3.74,3.71,0,37,37
2018-12-09 05:54:59.5118,172.8,64.4,37.25,37.27,45,20.13,6,21200,27.8,3.7,37,37
2018-12-09 05:54:59.7618,172.8,64.4,37.5,37.27,45,20.12,7,21190,27.7,3.7,37,37.5
2018-12-09 05:55:00.0118,172.8,64.4,37.5,37.27,45,20.12,1,730.7,28.3,29,37,37.5
2018-12-09 05:55:00.2618,172.8,64.4,37.5,37.27,44.9,20.13,2,730.6,28.5,29.5,37,37.5
2018-12-09 05:55:00.5118,172.8,64.5,37.5,37.33,45,20.12,61,732.7,726.8,0,37,37.5
2018-12-09 05:55:00.7618,172.8,64.5,37.5,37.33,45,20.16,62,425,425,0,37,37.5
2018-12-09 05:55:01.0118,172.8,64.5,37.5,37.33,45,20.12,64,32.5,32.8,0,37,37.5
2018-12-09 05:55:01.2618,172.8,64.5,37.5,37.33,45,20.17,3,730.7,28.3,26.5,37,37.5
2018-12-09 05:55:01.5118,172.8,64.5,37.5,37.33,45,20.12,4,730.6,28.5,27,37,37.5
2018-12-09 05:55:01.7618,172.8,64.5,37.5,37.33,45,20.13,65,21200,21180,0,37,37.5
2018-12-09 05:55:02.0118,172.8,64.5,37.5,37.33,45,20.12,66,5040,5040,0,37,37.5
2018-12-09 05:55:02.2618,172.8,64.5,37.5,37.33,45,20.13,1,730.7,28.3,29,37,37.5
2018-12-09 05:55:02.5118,172.8,64.5,37.5,37.33,45,20.12,2,730.6,28.5,29.5,37,37.5
2018-12-09 05:55:02.7618,172.8,64.5,37.5,37.33,45,20.13,65,21200,21190,0,37,37.5
2018-12-09 05:55:03.0118,172.8,64.5,37.5,37.33,45,20.13,51,3.73,3.71,0,37,37.5
2018-12-09 05:55:03.2618,172.8,64.5,37.5,37.33,45,20.13,63,50,50,0,37,37.5
2018-12-09 05:55:03.5118,172.8,64.5,37.5,37.33,45,20.13,67,27.8,27.7,0,37,37.5
2018-12-09 05:55:03.7618,172.8,64.5,37.5,37.33,45,20.16,52,3.74,3.71,0,37,37.5
2018-12-09 05:55:04.0118,172.8,64.5,37.5,37.33,45.1,20.11,6,21200,27.8,3.7,37,37.5
2018-12-09 05:55:04.2618,172.8,64.5,37.5,37.33,45,20.12,7,21190,27.7,3.7,37,37.5
2018-12-09 05:55:04.5118,172.8,64.5,37.5,37.33,45,20.12,1,730.7,28.3,29,37,37.5
2018-12-09 05:55:04.7618,172.8,64.5,37.5,37.33,45,20.12,2,730.6,28.5,29.5,37,37.5
2018-12-09 05:55:05.0118,172.8,64.5,37.5,37.33,45,20.13,61,732.7,726.8,0,37,37.5
2018-12-09 05:55:05.2618,172.8,64.5,37.5,37.33,45,20.12,62,425,425,0,37,37.5
2018-12-09 05:55:05.5119,172.8,64.5,37.5,37.33,45,20.13,64,32.5,32.8,0,37,37.5
2018-12-09 05:55:05.7619,172.8,64.5,37.5,37.33,45,20.13,3,730.7,28.3,26.5,37,37.5
2018-12-09 05:55:06.0119,172.8,64.5,37.5,37.33,45,20.12,4,730.6,28.5,27,37,37.5
2018-12-09 05:55:06.2619,172.8,64.5,37.5,37.33,45,20.13,65,21190,21190,0,37,37.5
2018-12-09 05:55:06.5119,172.8,64.5,37.5,37.33,45,20.12,66,5040,5040,0,37,37.5
2018-12-09 05:55:06.7619,172.8,64.5,37.5,37.33,45,20.12,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:07.0119,172.8,64.5,37.5,37.33,45,20.12,2,730.5,28.5,29.5,37.5,37.5
2018-12-09 05:55:07.2619,172.8,64.5,37.5,37.33,45,20.14,65,21190,21180,0,37.5,37.5
2018-12-09 05:55:07.5119,172.8,64.5,37.5,37.33,45,20.12,51,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:07.7619,172.8,64.5,37.5,37.33,45,20.1,63,50,50,0,37.5,37.5
2018-12-09 05:55:08.0119,172.8,64.5,37.5,37.33,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:08.2618,172.8,64.5,37.5,37.33,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:08.5118,172.8,64.6,37.5,37.38,45,20.12,6,21190,27.8,3.7,37.5,37.5
2018-12-09 05:55:08.7618,172.8,64.6,37.5,37.38,45,20.16,7,21190,27.7,3.7,37.5,37.5
2018-12-09 05:55:09.0119,172.8,64.6,37.5,37.38,45,20.12,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:09.2619,172.8,64.6,37.5,37.38,45,20.13,2,730.5,28.5,29.5,37.5,37.5
2018-12-09 05:55:09.5119,172.8,64.6,37.5,37.38,45,20.12,61,732.7,726.8,0,37.5,37.5
2018-12-09 05:55:09.7619,172.8,64.6,37.5,37.38,45,20.13,62,425,425,0,37.5,37.5
2018-12-09 05:55:10.0119,172.8,64.6,37.5,37.38,45,20.12,64,32.5,32.8,0,37.5,37.5
2018-12-09 05:55:10.2619,172.8,64.6,37.5,37.38,45,20.11,3,730.9,28.3,26.5,37.5,37.5
2018-12-09 05:55:10.5119,172.8,64.6,37.5,37.38,45,20.11,4,730.5,28.5,27,37.5,37.5
2018-12-09 05:55:10.7619,172.8,64.6,37.5,37.38,45,20.12,65,21200,21190,0,37.5,37.5
2018-12-09 05:55:11.0119,172.8,64.6,37.5,37.38,45,20.13,66,5030,5040,0,37.5,37.5
2018-12-09 05:55:11.2619,172.8,64.6,37.5,37.38,45,20.12,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:11.5119,172.8,64.6,37.5,37.38,45,20.14,2,730.5,28.5,29.5,37.5,37.5
2018-12-09 05:55:11.7620,172.8,64.6,37.5,37.38,45,20.12,65,21190,21190,0,37.5,37.5
2018-12-09 05:55:12.0120,172.8,64.6,37.5,37.38,45,20.15,51,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:12.2620,172.8,64.6,37.5,37.38,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:12.5120,172.8,64.6,37.5,37.38,44.9,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:12.7620,172.8,64.6,37.5,37.38,45,20.13,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:13.0120,172.8,64.6,37.5,37.38,45,20.11,6,21190,27.8,3.7,37.5,37.5
2018-12-09 05:55:13.2620,172.8,64.6,37.5,37.38,45,20.13,7,21190,27.7,3.7,37.5,37.5
2018-12-09 05:55:13.5120,172.8,64.6,37.5,37.38,45,20.1,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:13.7620,172.8,64.6,37.5,37.38,45,20.13,2,730.5,28.5,29.5,37.5,37.5
2018-12-09 05:55:14.0120,172.8,64.6,37.5,37.38,45,20.11,61,732.8,726.9,0,37.5,37.5
2018-12-09 05:55:14.2620,172.8,64.6,37.5,37.38,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:14.5120,172.8,64.6,37.5,37.38,45,20.12,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:14.7620,172.8,64.6,37.5,37.38,45,20.13,3,731,28.3,26.5,37.5,37.5
2018-12-09 05:55:15.0120,172.8,64.6,37.5,37.38,45,20.12,4,730.6,28.5,27,37.5,37.5
2018-12-09 05:55:15.2620,172.8,64.6,37.5,37.38,45,20.14,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:15.5120,172.8,64.6,37.5,37.38,45,20.12,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:15.7620,172.8,64.6,37.5,37.38,45,20.12,1,731,28.3,29,37.5,37.5
2018-12-09 05:55:16.0120,172.8,64.6,37.5,37.38,45,20.08,2,730.6,28.5,29.5,37.5,37.5
2018-12-09 05:55:16.2620,172.8,64.6,37.5,37.38,45,20.12,65,21200,21190,0,37.5,37.5
2018-12-09 05:55:16.5120,172.8,64.6,37.5,37.38,45,20.12,51,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:16.7620,172.8,64.6,37.5,37.38,45,20.13,63,50,50,0,37.5,37.5
2018-12-09 05:55:17.0120,172.8,64.6,37.5,37.38,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:17.2620,172.8,64.6,37.5,37.38,45,20.13,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:17.5120,172.8,64.6,37.5,37.38,45,20.11,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:17.7620,172.8,64.6,37.5,37.38,45,20.13,7,21190,27.7,3.7,37.5,37.5
2018-12-09 05:55:18.0120,172.8,64.6,37.5,37.38,45,20.12,1,731,28.3,29,37.5,37.5
2018-12-09 05:55:18.2620,172.8,64.6,37.5,37.38,45,20.12,2,730.6,28.5,29.5,37.5,37.5
2018-12-09 05:55:18.5120,172.8,64.6,37.5,37.38,45,20.12,61,732.9,726.9,0,37.5,37.5
2018-12-09 05:55:18.7620,172.8,64.6,37.5,37.38,45,20.11,62,425,425,0,37.5,37.5
2018-12-09 05:55:19.0120,172.8,64.6,37.5,37.38,45,20.12,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:19.2620,172.8,64.6,37.5,37.38,45,20.12,3,731,28.3,26.5,37.5,37.5
2018-12-09 05:55:19.5120,172.8,64.6,37.5,37.38,45,20.14,4,730.6,28.5,27,37.5,37.5
2018-12-09 05:55:19.7620,172.8,64.6,37.5,37.38,45,20.11,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:20.0120,172.8,64.6,37.5,37.38,45,20.12,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:20.2620,172.8,64.6,37.5,37.38,45,20.13,1,731,28.3,29,37.5,37.5
2018-12-09 05:55:20.5121,172.8,64.6,37.5,37.38,45,20.13,2,730.6,28.5,29.5,37.5,37.5
2018-12-09 05:55:20.7621,172.8,64.6,37.5,37.38,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:21.0121,172.8,64.6,37.5,37.38,45,20.1,51,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:21.2621,172.8,64.6,37.5,37.38,45,20.14,63,50,50,0,37.5,37.5
2018-12-09 05:55:21.5121,172.8,64.6,37.5,37.38,45.1,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:21.7621,172.8,64.6,37.5,37.38,45,20.13,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:22.0121,172.8,64.6,37.5,37.38,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:22.2621,172.8,64.6,37.5,37.38,45,20.13,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:22.5121,172.8,64.6,37.5,37.38,45,20.12,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:22.7620,172.8,64.6,37.5,37.38,45,20.12,2,730.9,28.6,29,37.5,37.5
2018-12-09 05:55:23.0120,172.8,64.6,37.5,37.38,45,20.13,61,732.8,727,0,37.5,37.5
2018-12-09 05:55:23.2621,172.8,64.6,37.5,37.38,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:23.5121,172.8,64.6,37.5,37.38,45,20.12,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:23.7621,172.8,64.6,37.5,37.38,45,20.16,3,730.9,28.3,26.5,37.5,37.5
2018-12-09 05:55:24.0121,172.8,64.6,37.5,37.38,45,20.12,4,730.9,28.6,27,37.5,37.5
2018-12-09 05:55:24.2621,172.8,64.6,37.5,37.38,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:24.5121,172.8,64.6,37.5,37.38,45.1,20.1,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:24.7621,172.8,64.6,37.5,37.38,45,20.12,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:25.0121,172.8,64.6,37.5,37.38,45,20.13,2,730.9,28.6,29,37.5,37.5
2018-12-09 05:55:25.2621,172.8,64.6,37.5,37.38,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:25.5121,172.8,64.6,37.5,37.38,45,20.12,51,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:25.7621,172.8,64.6,37.5,37.38,45,20.13,63,50,50,0,37.5,37.5
2018-12-09 05:55:26.0121,172.8,64.6,37.5,37.38,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:26.2621,172.8,64.6,37.5,37.38,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:26.5121,172.8,64.6,37.5,37.38,45,20.11,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:26.7621,172.8,64.6,37.5,37.38,45,20.1,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:27.0121,172.8,64.6,37.5,37.38,45.1,20.13,1,730.9,28.3,29,37.5,37.5
2018-12-09 05:55:27.2621,172.8,64.6,37.5,37.38,45.1,20.12,2,730.9,28.6,29,37.5,37.5
2018-12-09 05:55:27.5121,172.8,64.6,37.5,37.38,45,20.14,61,733,727.1,0,37.5,37.5
2018-12-09 05:55:27.7621,172.8,64.6,37.5,37.38,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:28.0121,172.8,64.6,37.5,37.38,45,20.1,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:28.2621,172.8,64.6,37.5,37.38,45,20.19,3,730.9,28.3,26.5,37.5,37.5
2018-12-09 05:55:28.5121,172.8,64.6,37.5,37.38,45,20.1,4,731,28.6,27,37.5,37.5
2018-12-09 05:55:28.7621,172.8,64.7,37.5,37.44,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:29.0121,172.8,64.7,37.5,37.44,45,20.15,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:29.2621,172.8,64.7,37.5,37.44,45,20.11,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:29.5121,172.8,64.7,37.5,37.44,45,20.12,2,731,28.6,29,37.5,37.5
2018-12-09 05:55:29.7621,172.8,64.7,37.5,37.44,45.1,20.11,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:30.0121,172.8,64.7,37.5,37.44,45.1,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:30.2621,172.8,64.7,37.5,37.44,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:30.5121,172.8,64.7,37.5,37.44,45,20.13,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:30.7621,172.8,64.7,37.5,37.44,45,20.05,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:31.0121,172.8,64.7,37.5,37.44,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:31.2621,172.8,64.7,37.5,37.44,45,20.13,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:31.5121,172.8,64.8,37.5,37.5,45,20.13,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:31.7622,172.8,64.8,37.5,37.5,45,20.12,2,731,28.6,29,37.5,37.5
2018-12-09 05:55:32.0122,172.8,64.8,37.5,37.5,45,20.12,61,732.9,727,0,37.5,37.5
2018-12-09 05:55:32.2622,172.8,64.8,37.5,37.5,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:32.5122,172.8,64.9,37.5,37.56,45,20.12,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:32.7622,172.8,64.9,37.5,37.56,45,20.12,3,731.1,28.3,26.5,37.5,37.5
2018-12-09 05:55:33.0122,172.8,64.9,37.5,37.56,45,20.13,4,731,28.6,27,37.5,37.5
2018-12-09 05:55:33.2622,172.8,64.9,37.5,37.56,45,20.14,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:33.5122,172.8,64.9,37.5,37.56,45,20.11,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:33.7622,172.8,64.9,37.5,37.56,45,20.12,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:34.0122,172.8,64.9,37.5,37.56,45,20.12,2,731,28.6,29,37.5,37.5
2018-12-09 05:55:34.2622,172.8,64.9,37.5,37.56,45,20.18,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:34.5122,172.8,64.9,37.5,37.56,45,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:34.7622,172.8,64.9,37.5,37.56,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:35.0122,172.8,64.9,37.5,37.56,45,20.13,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:35.2622,172.8,64.9,37.5,37.56,45,20.1,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:35.5122,172.8,64.9,37.5,37.56,45,20.11,6,21210,27.8,3.7,37.5,37.5
2018-12-09 05:55:35.7622,172.8,64.9,37.5,37.56,45,20.13,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:36.0122,172.8,64.9,37.5,37.56,45,20.13,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:36.2622,172.8,64.9,37.5,37.56,45,20.13,2,731,28.5,29,37.5,37.5
2018-12-09 05:55:36.5122,172.8,64.9,37.5,37.56,45,20.13,61,733,727.1,0,37.5,37.5
2018-12-09 05:55:36.7622,172.8,64.9,37.5,37.56,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:37.0122,172.8,64.9,37.5,37.56,45,20.13,64,32.5,32.8,0,37.5,37.5
2018-12-09 05:55:37.2622,172.8,64.9,37.5,37.56,45,20.12,3,731.1,28.3,26.5,37.5,37.5
2018-12-09 05:55:37.5122,172.8,64.9,37.5,37.56,45.1,20.12,4,731,28.5,27,37.5,37.5
2018-12-09 05:55:37.7622,172.8,64.9,37.5,37.56,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:38.0122,172.8,64.9,37.5,37.56,45,20.11,66,5040,5040,0,37.5,37.5
2018-12-09 05:55:38.2622,172.8,64.9,37.5,37.56,45,20.12,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:38.5122,172.8,64.9,37.5,37.56,45,20.12,2,731,28.5,29,37.5,37.5
2018-12-09 05:55:38.7622,172.8,64.9,37.5,37.56,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:39.0122,172.8,64.9,37.5,37.56,45,20.08,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:39.2622,172.8,64.9,37.5,37.56,45,20.13,63,50,50,0,37.5,37.5
2018-12-09 05:55:39.5122,172.8,64.9,37.5,37.56,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:39.7622,172.8,64.9,37.5,37.56,45.1,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:40.0122,172.8,64.9,37.5,37.56,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:40.2622,172.8,64.9,37.5,37.56,45,20.12,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:40.5122,172.8,64.9,37.5,37.56,45,20.12,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:40.7622,172.8,64.9,37.5,37.56,45,20.13,2,731,28.5,29,37.5,37.5
2018-12-09 05:55:41.0123,172.8,64.9,37.5,37.56,45,20.12,61,733.1,727.1,0,37.5,37.5
2018-12-09 05:55:41.2623,172.8,64.9,37.5,37.56,45,20.13,62,425,425,0,37.5,37.5
2018-12-09 05:55:41.5123,172.8,65,37.5,37.62,45,20.13,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:41.7623,172.8,65,37.5,37.62,45,20.12,3,731.1,28.3,26.5,37.5,37.5
2018-12-09 05:55:42.0123,172.8,65,37.5,37.62,45,20.18,4,731,28.5,27,37.5,37.5
2018-12-09 05:55:42.2623,172.8,65,37.5,37.62,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:42.5123,172.8,65,37.5,37.62,45.1,20.13,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:42.7623,172.8,65,37.5,37.62,45,20.13,1,731.1,28.3,29,37.5,37.5
2018-12-09 05:55:43.0123,172.8,65,37.5,37.62,45,20.12,2,731,28.5,29,37.5,37.5
2018-12-09 05:55:43.2623,172.8,65,37.5,37.62,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:43.5123,172.8,65,37.5,37.62,45,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:43.7623,172.8,65,37.5,37.62,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:44.0123,172.8,65,37.5,37.62,45,20.14,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:44.2623,172.8,65,37.5,37.62,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:44.5123,172.8,65,37.5,37.62,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:44.7622,172.8,65,37.5,37.62,45.1,20.12,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:45.0122,172.8,65,37.5,37.62,45.1,20.11,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:45.2623,172.8,65,37.5,37.62,45.1,20.12,2,730.9,28.5,29,37.5,37.5
2018-12-09 05:55:45.5123,172.8,65,37.5,37.62,45,20.18,61,733.1,727.2,0,37.5,37.5
2018-12-09 05:55:45.7623,172.8,65,37.5,37.62,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:46.0123,172.8,65,37.5,37.62,45,20.12,64,32.5,32.8,0,37.5,37.5
2018-12-09 05:55:46.2623,172.8,65,37.5,37.62,45,20.12,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:55:46.5123,172.8,65,37.5,37.62,45,20.12,4,730.9,28.5,27,37.5,37.5
2018-12-09 05:55:46.7623,172.8,65,37.5,37.62,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:47.0124,172.8,65,37.5,37.62,45,20.15,66,5040,5040,0,37.5,37.5
2018-12-09 05:55:47.2624,172.8,65,37.5,37.62,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:47.5123,172.8,65,37.5,37.62,45.1,20.12,2,730.9,28.5,29,37.5,37.5
2018-12-09 05:55:47.7623,172.8,65,37.5,37.62,45,20.11,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:48.0123,172.8,65,37.5,37.62,45,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:48.2623,172.8,65,37.5,37.62,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:48.5123,172.8,65,37.5,37.62,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:48.7623,172.8,65,37.5,37.62,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:49.0123,172.8,65,37.5,37.62,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:49.2623,172.8,65,37.5,37.62,45,20.14,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:49.5123,172.8,65,37.5,37.62,45,20.13,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:49.7623,172.8,65,37.5,37.62,45,20.14,2,730.9,28.5,29,37.5,37.5
2018-12-09 05:55:50.0123,172.8,65,37.5,37.62,45.1,20.12,61,733.1,727.3,0,37.5,37.5
2018-12-09 05:55:50.2624,172.8,65,37.5,37.62,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:50.5124,172.8,65,37.5,37.62,45,20.13,64,32.4,32.8,0,37.5,37.5
2018-12-09 05:55:50.7624,172.8,65,37.5,37.62,45,20.12,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:55:51.0124,172.8,65,37.5,37.62,45,20.13,4,731.1,28.5,27,37.5,37.5
2018-12-09 05:55:51.2624,172.8,65,37.5,37.62,45,20.13,65,21210,21200,0,37.5,37.5
2018-12-09 05:55:51.5124,172.8,65,37.5,37.62,45,20.12,66,5030,5030,0,37.5,37.5
2018-12-09 05:55:51.7624,172.8,65,37.5,37.62,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:52.0124,172.8,65,37.5,37.62,45.1,20.12,2,731.1,28.5,29,37.5,37.5
2018-12-09 05:55:52.2624,172.8,65,37.5,37.62,45,20.14,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:52.5124,172.8,65,37.5,37.62,45,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:52.7624,172.8,65,37.5,37.62,45.1,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:53.0124,172.8,65,37.5,37.62,45,20.13,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:53.2624,172.8,65,37.5,37.62,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:53.5124,172.8,65,37.5,37.62,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:53.7624,172.8,65,37.5,37.62,45,20.12,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:54.0124,172.8,65,37.5,37.62,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:54.2624,172.8,65,37.5,37.62,45,20.13,2,731.1,28.5,29,37.5,37.5
2018-12-09 05:55:54.5124,172.8,65,37.5,37.62,45,20.12,61,733.2,727.3,0,37.5,37.5
2018-12-09 05:55:54.7624,172.8,65,37.5,37.62,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:55.0124,172.8,65,37.5,37.62,45,20.12,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:55:55.2624,172.8,65,37.5,37.62,45,20.14,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:55:55.5124,172.8,65,37.5,37.62,45,20.13,4,731.1,28.5,27,37.5,37.5
2018-12-09 05:55:55.7624,172.8,65,37.5,37.62,45,20.13,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:56.0124,172.8,65,37.5,37.62,45,20.12,66,5020,5020,0,37.5,37.5
2018-12-09 05:55:56.2624,172.8,65,37.5,37.62,45,20.13,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:56.5124,172.8,65,37.5,37.62,45,20.13,2,731.1,28.5,29,37.5,37.5
2018-12-09 05:55:56.7624,172.8,65,37.5,37.62,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:55:57.0124,172.8,65,37.5,37.62,45.1,20.14,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:55:57.2624,172.8,65,37.5,37.62,45.1,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:55:57.5124,172.8,65,37.5,37.62,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:55:57.7624,172.8,65,37.5,37.62,45,20.12,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:55:58.0124,172.8,65,37.5,37.62,45,20.13,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:55:58.2624,172.8,65,37.5,37.62,45,20.12,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:55:58.5124,172.8,65,37.5,37.62,45,20.11,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:55:58.7624,172.8,65,37.5,37.62,45,20.12,2,731.2,28.5,29,37.5,37.5
2018-12-09 05:55:59.0124,172.8,65,37.5,37.62,45,20.13,61,733.3,727.3,0,37.5,37.5
2018-12-09 05:55:59.2624,172.8,65,37.5,37.62,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:55:59.5124,172.8,65,37.5,37.62,45,20.12,64,32.5,32.8,0,37.5,37.5
2018-12-09 05:55:59.7624,172.8,65,37.5,37.62,45.1,20.12,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:56:00.0124,172.8,65,37.5,37.62,45.1,20.13,4,731.2,28.5,27,37.5,37.5
2018-12-09 05:56:00.2624,172.8,65,37.5,37.62,45.1,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:56:00.5125,172.8,65,37.5,37.62,45,20.12,66,5020,5020,0,37.5,37.5
2018-12-09 05:56:00.7625,172.8,65,37.5,37.62,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:56:01.0125,172.8,65,37.5,37.62,45,20.12,2,731.2,28.5,29,37.5,37.5
2018-12-09 05:56:01.2625,172.8,65,37.5,37.62,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:56:01.5125,172.8,65,37.5,37.62,45,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:56:01.7625,172.8,65.1,37.5,37.67,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:56:02.0125,172.8,65.1,37.5,37.67,45,20.11,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:56:02.2624,172.8,65.1,37.5,37.67,45.1,20.11,52,3.74,3.71,0,37.5,37.5
2018-12-09 05:56:02.5124,172.8,65.1,37.5,37.67,45,20.13,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:56:02.7625,172.8,65.1,37.5,37.67,45,20.12,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:56:03.0125,172.8,65.1,37.5,37.67,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:56:03.2625,172.8,65.1,37.5,37.67,45,20.13,2,731.2,28.5,29,37.5,37.5
2018-12-09 05:56:03.5125,172.8,65.2,37.5,37.73,45,20.13,61,733.3,727.4,0,37.5,37.5
2018-12-09 05:56:03.7625,172.8,65.2,37.5,37.73,45,20.13,62,425,425,0,37.5,37.5
2018-12-09 05:56:04.0125,172.8,65.2,37.5,37.73,45,20.13,64,32.5,32.9,0,37.5,37.5
2018-12-09 05:56:04.2625,172.8,65.2,37.5,37.73,45,20.06,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:56:04.5125,172.8,65.2,37.5,37.73,45,20.13,4,731.2,28.5,27,37.5,37.5
2018-12-09 05:56:04.7625,172.8,65.3,37.5,37.79,45,20.11,65,21200,21200,0,37.5,37.5
2018-12-09 05:56:05.0125,172.8,65.3,37.5,37.79,45,20.16,66,5010,5020,0,37.5,37.5
2018-12-09 05:56:05.2625,172.8,65.3,37.5,37.79,45,20.14,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:56:05.5125,172.8,65.3,37.5,37.79,45,20.13,2,731.3,28.6,29,37.5,37.5
2018-12-09 05:56:05.7625,172.8,65.3,37.5,37.79,45,20.12,65,21200,21200,0,37.5,37.5
2018-12-09 05:56:06.0125,172.8,65.3,37.5,37.79,45,20.12,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:56:06.2625,172.8,65.3,37.5,37.79,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:56:06.5125,172.8,65.3,37.75,37.79,45,20.14,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:56:06.7625,172.8,65.3,37.75,37.79,45,20.16,52,3.74,3.72,0,37.5,37.5
2018-12-09 05:56:07.0125,172.8,65.3,37.75,37.79,45,20.13,6,21210,27.8,3.7,37.5,37.5
2018-12-09 05:56:07.2625,172.8,65.3,37.75,37.79,45.1,20.13,7,21200,27.7,3.7,37.5,37.5
2018-12-09 05:56:07.5125,172.8,65.3,37.75,37.79,45,20.12,1,731.3,28.3,29,37.5,37.5
