Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:56:07.7625,172.8,65.3,37.75,37.79,45,20.11,2,731.3,28.6,29,37.5,37.5
2018-12-09 05:56:08.0125,172.8,65.3,37.75,37.79,45,20.11,61,733.2,727.4,0,37.5,37.5
2018-12-09 05:56:08.2625,172.8,65.3,37.75,37.79,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 05:56:08.5125,172.8,65.3,37.75,37.79,45,20.13,64,32.5,32.8,0,37.5,37.5
2018-12-09 05:56:08.7625,172.8,65.3,37.75,37.79,45,20.13,3,731.3,28.3,26.5,37.5,37.5
2018-12-09 05:56:09.0126,172.8,65.3,37.75,37.79,45,20.12,4,731.3,28.6,27,37.5,37.5
2018-12-09 05:56:09.2626,172.8,65.3,37.75,37.79,45,20.11,65,21210,21190,0,37.5,37.5
2018-12-09 05:56:09.5126,172.8,65.3,37.75,37.79,45.1,20.14,66,5010,5010,0,37.5,37.5
2018-12-09 05:56:09.7626,172.8,65.3,38,37.79,45,20.12,1,731.3,28.3,29,37.5,37.5
2018-12-09 05:56:10.0126,172.8,65.3,38,37.79,45,20.12,2,731.3,28.6,29,37.5,37.5
2018-12-09 05:56:10.2626,172.8,65.3,38,37.79,45,20.12,65,21210,21190,0,37.5,37.5
2018-12-09 05:56:10.5126,172.8,65.3,38,37.79,45,20.13,51,3.74,3.72,0,37.5,37.5
2018-12-09 05:56:10.7626,172.8,65.3,38,37.79,45,20.12,63,50,50,0,37.5,37.5
2018-12-09 05:56:11.0126,172.8,65.3,38,37.79,45,20.12,67,27.8,27.7,0,37.5,37.5
2018-12-09 05:56:11.2626,172.8,65.3,38,37.79,45,20.12,52,3.74,3.72,0,37.5,37.5
2018-12-09 05:56:11.5126,172.8,65.3,38,37.79,45,20.12,6,21200,27.8,3.7,37.5,37.5
2018-12-09 05:56:11.7626,172.8,65.3,38,37.79,45,20.13,7,21190,27.7,3.7,37.5,37.5
2018-12-09 05:56:12.0126,172.8,65.3,38,37.79,45,20.13,1,731.4,28.3,29,38,38
2018-12-09 05:56:12.2625,172.8,65.3,38,37.79,45,20.12,2,731.3,28.5,29,38,38
2018-12-09 05:56:12.5125,172.8,65.3,38,37.79,45,20.12,61,733.4,727.5,0,38,38
2018-12-09 05:56:12.7625,172.8,65.3,38,37.79,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:13.0125,172.8,65.3,38,37.79,45,20.13,64,32.5,32.8,0,38,38
2018-12-09 05:56:13.2626,172.8,65.3,38,37.79,45,20.12,3,731.4,28.3,26.5,38,38
2018-12-09 05:56:13.5126,172.8,65.4,38,37.85,45,20.12,4,731.3,28.5,27,38,38
2018-12-09 05:56:13.7626,172.8,65.4,38,37.85,45,20.13,65,21200,21190,0,38,38
2018-12-09 05:56:14.0126,172.8,65.4,38,37.85,45,20.13,66,5010,5010,0,38,38
2018-12-09 05:56:14.2626,172.8,65.4,38,37.85,45,20.12,1,731.4,28.3,29,38,38
2018-12-09 05:56:14.5126,172.8,65.4,38,37.85,45,20.11,2,731.3,28.5,29,38,38
2018-12-09 05:56:14.7626,172.8,65.4,38,37.85,45,20.13,65,21200,21190,0,38,38
2018-12-09 05:56:15.0126,172.8,65.4,38,37.85,45,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:56:15.2626,172.8,65.4,38,37.85,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:15.5126,172.8,65.4,38,37.85,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:15.7626,172.8,65.4,38,37.85,44.9,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:56:16.0126,172.8,65.4,38,37.85,45,20.13,6,21190,27.8,3.7,38,38
2018-12-09 05:56:16.2626,172.8,65.4,38,37.85,45,20.12,7,21180,27.7,3.7,38,38
2018-12-09 05:56:16.5126,172.8,65.4,38,37.85,45,20.12,1,731.4,28.3,29,38,38
2018-12-09 05:56:16.7626,172.8,65.4,38,37.85,45,20.13,2,731.3,28.5,29,38,38
2018-12-09 05:56:17.0126,172.8,65.4,38,37.85,45,20.13,61,733.4,727.5,0,38,38
2018-12-09 05:56:17.2626,172.8,65.4,38,37.85,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:17.5126,172.8,65.4,38,37.85,45,20.12,64,32.5,32.8,0,38,38
2018-12-09 05:56:17.7626,172.8,65.4,38,37.85,45,20.13,3,731.4,28.3,26.5,38,38
2018-12-09 05:56:18.0126,172.8,65.4,38,37.85,45,20.12,4,731.3,28.5,27,38,38
2018-12-09 05:56:18.2626,172.8,65.4,38,37.85,45,20.09,65,21190,21190,0,38,38
2018-12-09 05:56:18.5126,172.8,65.4,38,37.85,45,20.12,66,5020,5020,0,38,38
2018-12-09 05:56:18.7626,172.8,65.4,38,37.85,45,20.12,1,731.4,28.3,29,38,38
2018-12-09 05:56:19.0126,172.8,65.4,38,37.85,45,20.12,2,731.3,28.5,29,38,38
2018-12-09 05:56:19.2626,172.8,65.4,38,37.85,45,20.12,65,21190,21190,0,38,38
2018-12-09 05:56:19.5127,172.8,65.4,38,37.85,45,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:56:19.7627,172.8,65.4,38,37.85,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:20.0127,172.8,65.4,38,37.85,45,20.11,67,27.8,27.7,0,38,38
2018-12-09 05:56:20.2627,172.8,65.4,38,37.85,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 05:56:20.5127,172.8,65.4,38,37.85,45,20.12,6,21190,27.8,3.7,38,38
2018-12-09 05:56:20.7627,172.8,65.4,38,37.85,45,20.12,7,21190,27.7,3.7,38,38
2018-12-09 05:56:21.0127,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:21.2626,172.8,65.4,38,37.85,45,20.13,2,731.5,28.5,29,38,38
2018-12-09 05:56:21.5126,172.8,65.4,38,37.85,45,20.12,61,733.5,727.6,0,38,38
2018-12-09 05:56:21.7626,172.8,65.4,38,37.85,45,20.14,62,425,425,0,38,38
2018-12-09 05:56:22.0126,172.8,65.4,38,37.85,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 05:56:22.2626,172.8,65.4,38,37.85,45,20.12,3,731.6,28.3,26.5,38,38
2018-12-09 05:56:22.5127,172.8,65.4,38,37.85,45,20.2,4,731.5,28.5,27,38,38
2018-12-09 05:56:22.7627,172.8,65.4,38,37.85,45,20.12,65,21190,21190,0,38,38
2018-12-09 05:56:23.0127,172.8,65.4,38,37.85,45,20.13,66,5020,5020,0,38,38
2018-12-09 05:56:23.2627,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:23.5127,172.8,65.4,38,37.85,45,20.12,2,731.5,28.5,29,38,38
2018-12-09 05:56:23.7627,172.8,65.4,38,37.85,45,20.12,65,21200,21190,0,38,38
2018-12-09 05:56:24.0127,172.8,65.4,38,37.85,45,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:56:24.2627,172.8,65.4,38,37.85,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:24.5127,172.8,65.4,38,37.85,45,20.13,67,27.8,27.7,0,38,38
2018-12-09 05:56:24.7627,172.8,65.4,38,37.85,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 05:56:25.0127,172.8,65.4,38,37.85,45.1,20.12,6,21190,27.8,3.7,38,38
2018-12-09 05:56:25.2627,172.8,65.4,38,37.85,45,20.12,7,21190,27.7,3.7,38,38
2018-12-09 05:56:25.5127,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:25.7627,172.8,65.4,38,37.85,45,20.12,2,731.5,28.5,29,38,38
2018-12-09 05:56:26.0127,172.8,65.4,38,37.85,45,20.12,61,733.5,727.6,0,38,38
2018-12-09 05:56:26.2627,172.8,65.4,38,37.85,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:26.5127,172.8,65.4,38,37.85,45,20.13,64,32.5,32.9,0,38,38
2018-12-09 05:56:26.7627,172.8,65.4,38,37.85,45,20.12,3,731.6,28.3,26.5,38,38
2018-12-09 05:56:27.0127,172.8,65.4,38,37.85,45,20.13,4,731.3,28.5,27,38,38
2018-12-09 05:56:27.2627,172.8,65.4,38,37.85,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:56:27.5127,172.8,65.4,38,37.85,45,20.12,66,5030,5030,0,38,38
2018-12-09 05:56:27.7627,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:28.0127,172.8,65.4,38,37.85,45,20.13,2,731.3,28.5,29,38,38
2018-12-09 05:56:28.2627,172.8,65.4,38,37.85,45,20.13,65,21200,21200,0,38,38
2018-12-09 05:56:28.5127,172.8,65.4,38,37.85,45,20.11,51,3.74,3.72,0,38,38
2018-12-09 05:56:28.7627,172.8,65.4,38,37.85,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:29.0127,172.8,65.4,38,37.85,45,20.13,67,27.8,27.7,0,38,38
2018-12-09 05:56:29.2627,172.8,65.4,38,37.85,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 05:56:29.5127,172.8,65.4,38,37.85,45,20.12,6,21200,27.8,3.7,38,38
2018-12-09 05:56:29.7627,172.8,65.4,38,37.85,45,20.12,7,21200,27.7,3.7,38,38
2018-12-09 05:56:30.0127,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:30.2627,172.8,65.4,38,37.85,45,20.12,2,731.3,28.5,29,38,38
2018-12-09 05:56:30.5127,172.8,65.4,38,37.85,45,20.13,61,733.5,727.7,0,38,38
2018-12-09 05:56:30.7627,172.8,65.4,38,37.85,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:31.0127,172.8,65.4,38,37.85,45,20.12,64,32.5,32.8,0,38,38
2018-12-09 05:56:31.2627,172.8,65.4,38,37.85,45,20.12,3,731.6,28.3,26.5,38,38
2018-12-09 05:56:31.5127,172.8,65.4,38,37.85,45,20.12,4,731.3,28.5,27,38,38
2018-12-09 05:56:31.7627,172.8,65.4,38,37.85,45,20.13,65,21200,21200,0,38,38
2018-12-09 05:56:32.0127,172.8,65.4,38,37.85,45,20.12,66,5030,5030,0,38,38
2018-12-09 05:56:32.2627,172.8,65.4,38,37.85,45,20.12,1,731.6,28.3,29,38,38
2018-12-09 05:56:32.5127,172.8,65.4,38,37.85,45,20.12,2,731.3,28.5,29,38,38
2018-12-09 05:56:32.7627,172.8,65.4,38,37.85,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:56:33.0127,172.8,65.4,38,37.85,45,20.17,51,3.74,3.72,0,38,38
2018-12-09 05:56:33.2627,172.8,65.4,38,37.85,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:33.5127,172.8,65.5,38,37.91,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:33.7627,172.8,65.5,38,37.91,45,20.14,52,3.74,3.71,0,38,38
2018-12-09 05:56:34.0127,172.8,65.5,38,37.91,45,20.12,6,21200,27.8,3.7,38,38
2018-12-09 05:56:34.2627,172.8,65.5,38,37.91,45,20.13,7,21200,27.7,3.7,38,38
2018-12-09 05:56:34.5128,172.8,65.5,38,37.91,45,20.12,1,731.7,28.3,29,38,38
2018-12-09 05:56:34.7628,172.8,65.5,38,37.91,45,20.09,2,731.7,28.5,29,38,38
2018-12-09 05:56:35.0128,172.8,65.5,38,37.91,45,20.12,61,733.5,727.6,0,38,38
2018-12-09 05:56:35.2628,172.8,65.5,38,37.91,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:35.5128,172.8,65.6,38,37.96,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 05:56:35.7628,172.8,65.6,38,37.96,45,20.13,3,731.7,28.3,26.5,38,38
2018-12-09 05:56:36.0129,172.8,65.6,38,37.96,45,20.12,4,731.7,28.5,27,38,38
2018-12-09 05:56:36.2629,172.8,65.6,38,37.96,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:56:36.5129,172.8,65.8,38,38.08,45,20.15,66,5030,5030,0,38,38
2018-12-09 05:56:36.7629,172.8,65.8,38,38.08,45,20.12,1,731.7,28.3,29,38,38
2018-12-09 05:56:37.0128,172.8,65.8,38,38.08,45,20.11,2,731.7,28.5,29,38,38
2018-12-09 05:56:37.2628,172.8,65.8,38,38.08,45,20.15,65,21200,21200,0,38,38
2018-12-09 05:56:37.5127,172.8,65.8,38,38.08,45.1,20.18,51,3.74,3.72,0,38,38
2018-12-09 05:56:37.7628,172.8,65.8,38,38.08,45,20.11,63,50,50,0,38,38
2018-12-09 05:56:38.0128,172.8,65.8,38,38.08,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:38.2628,172.8,65.8,38,38.08,45,20.14,52,3.74,3.72,0,38,38
2018-12-09 05:56:38.5129,172.8,65.8,38,38.08,45,20.12,6,21200,27.8,3.7,38,38
2018-12-09 05:56:38.7629,172.8,65.8,38,38.08,45,20.12,7,21200,27.7,3.7,38,38
2018-12-09 05:56:39.0128,172.8,65.8,38,38.08,45,20.13,1,731.7,28.3,29,38,38
2018-12-09 05:56:39.2628,172.8,65.8,38,38.08,45,20.11,2,731.7,28.5,29,38,38
2018-12-09 05:56:39.5128,172.8,65.8,38,38.08,45,20.12,61,733.7,727.7,0,38,38
2018-12-09 05:56:39.7628,172.8,65.8,38,38.08,45,20.13,62,425,425,0,38,38
2018-12-09 05:56:40.0128,172.8,65.8,38,38.08,45.1,20.12,64,32.5,32.8,0,38,38
2018-12-09 05:56:40.2628,172.8,65.8,38,38.08,45.1,20.12,3,731.7,28.3,26.5,38,38
2018-12-09 05:56:40.5128,172.8,65.8,38,38.08,45.1,20.13,4,731.7,28.5,27,38,38
2018-12-09 05:56:40.7628,172.8,65.8,38,38.08,45,20.13,65,21200,21200,0,38,38
2018-12-09 05:56:41.0128,172.8,65.8,38,38.08,45,20.13,66,5030,5030,0,38,38
2018-12-09 05:56:41.2629,172.8,65.8,38,38.08,45,20.12,1,731.7,28.3,29,38,38
2018-12-09 05:56:41.5129,172.8,65.8,38,38.08,45,20.14,2,731.7,28.5,29,38,38
2018-12-09 05:56:41.7629,172.8,65.8,38,38.08,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:56:42.0129,172.8,65.8,38,38.08,45,20.13,51,3.74,3.72,0,38,38
2018-12-09 05:56:42.2628,172.8,65.8,38,38.08,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:42.5128,172.8,65.8,38,38.08,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:42.7628,172.8,65.8,38,38.08,45,20.13,52,3.74,3.72,0,38,38
2018-12-09 05:56:43.0128,172.8,65.8,38,38.08,45,20.13,6,21200,27.8,3.7,38,38
2018-12-09 05:56:43.2628,172.8,65.8,38,38.08,45,20.13,7,21200,27.7,3.7,38,38
2018-12-09 05:56:43.5128,172.8,65.8,38,38.08,45,20.12,1,731.7,28.3,29,38,38
2018-12-09 05:56:43.7628,172.8,65.8,38,38.08,45,20.12,2,731.7,28.5,29,38,38
2018-12-09 05:56:44.0128,172.8,65.8,38,38.08,45,20.13,61,733.8,727.8,0,38,38
2018-12-09 05:56:44.2629,172.8,65.8,38,38.08,45,20.12,62,425,425,0,38,38
2018-12-09 05:56:44.5129,172.8,65.8,38,38.08,45,20.13,64,32.5,32.9,0,38,38
2018-12-09 05:56:44.7629,172.8,65.8,38,38.08,45,20.12,3,731.7,28.3,26.5,38,38
2018-12-09 05:56:45.0129,172.8,65.8,38,38.08,45,20.12,4,731.7,28.5,27,38,38
2018-12-09 05:56:45.2629,172.8,65.8,38,38.08,45.1,20.11,65,21210,21200,0,38,38
2018-12-09 05:56:45.5129,172.8,65.8,38,38.08,45,20.13,66,5020,5030,0,38,38
2018-12-09 05:56:45.7630,172.8,65.8,38,38.08,45,20.11,1,731.7,28.3,29,38,38
2018-12-09 05:56:46.0130,172.8,65.8,38,38.08,45,20.12,2,731.7,28.5,29,38,38
2018-12-09 05:56:46.2630,172.8,65.8,38,38.08,45,20.13,65,21210,21200,0,38,38
2018-12-09 05:56:46.5130,172.8,66,38,38.19,45,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:56:46.7631,172.8,66,38,38.19,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:47.0130,172.8,66,38,38.19,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:47.2630,172.8,66,38,38.19,45,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:56:47.5130,172.8,66,38,38.19,45,20.12,6,21200,27.8,3.7,38,38
2018-12-09 05:56:47.7629,172.8,66,38,38.19,45,20.12,7,21200,27.7,3.7,38,38
2018-12-09 05:56:48.0129,172.8,66,38,38.19,45.1,20.13,1,731.7,28.3,29,38,38
2018-12-09 05:56:48.2629,172.8,66,38,38.19,45.1,20.13,2,731.7,28.5,29,38,38
2018-12-09 05:56:48.5129,172.8,66,38,38.19,45,20.13,61,733.7,727.8,0,38,38
2018-12-09 05:56:48.7629,172.8,66,38,38.19,45,20.13,62,425,425,0,38,38
2018-12-09 05:56:49.0129,172.8,66,38,38.19,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 05:56:49.2629,172.8,66,38,38.19,45,20.12,3,732,28.3,26.5,38,38
2018-12-09 05:56:49.5130,172.8,66,38,38.19,45,20.12,4,731.6,28.5,27,38,38
2018-12-09 05:56:49.7630,172.8,66,38,38.19,45,20.11,65,21200,21200,0,38,38
2018-12-09 05:56:50.0130,172.8,66,38,38.19,45,20.13,66,5020,5020,0,38,38
2018-12-09 05:56:50.2630,172.8,66,38,38.19,45.1,20.11,1,732,28.3,29,38,38
2018-12-09 05:56:50.5130,172.8,66,38,38.19,45.1,20.13,2,731.6,28.5,29,38,38
2018-12-09 05:56:50.7629,172.8,66,38,38.19,45,20.12,65,21210,21200,0,38,38
2018-12-09 05:56:51.0129,172.8,66,38,38.19,45,20.17,51,3.74,3.72,0,38,38
2018-12-09 05:56:51.2629,172.8,66,38,38.19,45,20.12,63,50,50,0,38,38
2018-12-09 05:56:51.5129,172.8,66,38,38.19,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:56:51.7630,172.8,66,38,38.19,45,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:56:52.0130,172.8,66,38,38.19,45,20.14,6,21200,27.8,3.7,38,38
2018-12-09 05:56:52.2630,172.8,66,38,38.19,45,20.12,7,21200,27.7,3.7,38,38
2018-12-09 05:56:52.5130,172.8,66,38,38.19,45,20.12,1,732,28.3,29,38,38
2018-12-09 05:56:52.7630,172.8,66,38,38.19,45,20.16,2,731.6,28.5,29,38,38
2018-12-09 05:56:53.0130,172.8,66,38,38.19,45.1,20.12,61,733.8,727.9,0,38,38
2018-12-09 05:56:53.2630,172.8,66,38,38.19,45,20.11,62,425,425,0,38,38
2018-12-09 05:56:53.5129,172.8,66,38,38.19,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 05:56:53.7629,172.8,66,38,38.19,45,20.13,3,732,28.3,26.5,38,38
2018-12-09 05:56:54.0129,172.8,66,38,38.19,45,20.13,4,731.6,28.5,27,38,38
2018-12-09 05:56:54.2630,172.8,66,38,38.19,45,20.09,65,21210,21210,0,38,38
2018-12-09 05:56:54.5130,172.8,66,38,38.19,45,20.12,66,5030,5020,0,38,38
2018-12-09 05:56:54.7630,172.8,66,38,38.19,45,20.12,1,732,28.3,29,38,38
2018-12-09 05:56:55.0130,172.8,66,38,38.19,45,20.13,2,731.6,28.5,29,38,38
2018-12-09 05:56:55.2630,172.8,66,38,38.19,45,20.14,65,21200,21200,0,38,38
2018-12-09 05:56:55.5130,172.8,66,38,38.19,45.1,20.13,51,3.74,3.72,0,38,38
2018-12-09 05:56:55.7630,172.8,66,38,38.19,45,20.13,63,50,50,0,38,38
2018-12-09 05:56:56.0130,172.8,66,38,38.19,45,20.1,67,27.8,27.7,0,38,38
2018-12-09 05:56:56.2630,172.8,66,38,38.19,45,20.13,52,3.74,3.72,0,38,38
2018-12-09 05:56:56.5131,172.8,66,38,38.19,45,20.14,6,21200,27.8,3.7,38,38
2018-12-09 05:56:56.7631,172.8,66,38,38.19,45,20.12,7,21200,27.7,3.7,38,38
2018-12-09 05:56:57.0131,172.8,66,38,38.19,45,20.18,1,731.9,28.3,29,38,38
2018-12-09 05:56:57.2631,172.8,66,38,38.19,45,20.12,2,731.8,28.5,29,38,38
2018-12-09 05:56:57.5131,172.8,66,38,38.19,45,20.13,61,733.8,727.9,0,38,38
2018-12-09 05:56:57.7631,172.8,66,38,38.19,45,20.11,62,425,425,0,38,38
2018-12-09 05:56:58.0131,172.8,66,38,38.19,45,20.13,64,32.6,32.9,0,38,38
2018-12-09 05:56:58.2630,172.8,66,38,38.19,45,20.13,3,731.9,28.3,26.5,38,38
2018-12-09 05:56:58.5130,172.8,66,38,38.19,45,20.13,4,731.8,28.5,27,38,38
2018-12-09 05:56:58.7630,172.8,66,38,38.19,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:56:59.0130,172.8,66,38,38.19,45,20.13,66,5030,5030,0,38,38
2018-12-09 05:56:59.2630,172.8,66,38,38.19,45,20.13,1,731.9,28.3,29,38,38
2018-12-09 05:56:59.5130,172.8,66,38,38.19,45,20.12,2,731.8,28.5,29,38,38
2018-12-09 05:56:59.7630,172.8,66,38,38.19,45.1,20.13,65,21200,21200,0,38,38
2018-12-09 05:57:00.0130,172.8,66,38,38.19,45.1,20.14,51,3.74,3.72,0,38,38
2018-12-09 05:57:00.2630,172.8,66,38,38.19,45.1,20.13,63,50,50,0,38,38
2018-12-09 05:57:00.5130,172.8,66,38,38.19,45.1,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:57:00.7631,172.8,66,38,38.19,45,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:57:01.0132,172.8,66,38,38.19,45,20.12,6,21210,27.8,3.7,38,38
2018-12-09 05:57:01.2632,172.8,66,38,38.19,45,20.13,7,21200,27.7,3.7,38,38
2018-12-09 05:57:01.5132,172.8,66,38,38.19,45,20.12,1,731.9,28.3,29,38,38
2018-12-09 05:57:01.7632,172.8,66,38,38.19,45,20.12,2,731.8,28.5,29,38,38
2018-12-09 05:57:02.0131,172.8,66,38,38.19,45,20.13,61,733.9,727.9,0,38,38
2018-12-09 05:57:02.2631,172.8,66,38,38.19,45,20.12,62,425,425,0,38,38
2018-12-09 05:57:02.5131,172.8,66,38,38.19,45,20.12,64,32.5,32.8,0,38,38
2018-12-09 05:57:02.7631,172.8,66,38,38.19,45.1,20.14,3,731.9,28.3,26.5,38,38
2018-12-09 05:57:03.0132,172.8,66,38,38.19,45.1,20.12,4,732,28.5,27,38,38
2018-12-09 05:57:03.2632,172.8,66,38,38.19,45,20.13,65,21210,21210,0,38,38
2018-12-09 05:57:03.5132,172.8,66,38,38.19,45,20.12,66,5020,5020,0,38,38
2018-12-09 05:57:03.7631,172.8,66,38,38.19,45,20.13,1,732,28.3,29,38,38
2018-12-09 05:57:04.0131,172.8,66,38,38.19,45,20.1,2,732,28.5,29,38,38
2018-12-09 05:57:04.2631,172.8,66,38,38.19,45,20.14,65,21210,21200,0,38,38
2018-12-09 05:57:04.5131,172.8,66,38,38.19,45,20.14,51,3.74,3.72,0,38,38
2018-12-09 05:57:04.7631,172.8,66,38,38.19,45,20.13,63,50,50,0,38,38
2018-12-09 05:57:05.0131,172.8,66,38,38.19,45.1,20.11,67,27.8,27.7,0,38,38
2018-12-09 05:57:05.2631,172.8,66,38,38.19,45.1,20.11,52,3.74,3.72,0,38,38
2018-12-09 05:57:05.5131,172.8,66,38,38.19,45.1,20.12,6,21210,27.8,3.7,38,38
2018-12-09 05:57:05.7631,172.8,66,38,38.19,45,20.13,7,21200,27.7,3.7,38,38
2018-12-09 05:57:06.0131,172.8,66,38,38.19,45,20.12,1,732,28.3,29,38,38
2018-12-09 05:57:06.2631,172.8,66,38,38.19,45,20.12,2,732,28.5,29,38,38
2018-12-09 05:57:06.5131,172.8,66,38,38.19,45,20.13,61,734,728,0,38,38
2018-12-09 05:57:06.7631,172.8,66,38,38.19,45,20.09,62,425,425,0,38,38
2018-12-09 05:57:07.0131,172.8,66,38,38.19,45,20.11,64,32.6,32.9,0,38,38
2018-12-09 05:57:07.2631,172.8,66,38,38.19,45,20.13,3,732,28.3,26.5,38,38
2018-12-09 05:57:07.5131,172.8,66,38,38.19,45,20.12,4,732,28.5,27,38,38
2018-12-09 05:57:07.7631,172.8,66,38,38.19,45,20.12,65,21200,21200,0,38,38
2018-12-09 05:57:08.0132,172.8,66,38,38.19,45,20.12,66,5030,5030,0,38,38
2018-12-09 05:57:08.2632,172.8,66,38,38.19,45.1,20.12,1,732,28.3,29,38,38
2018-12-09 05:57:08.5132,172.8,66,38,38.19,45.1,20.13,2,732,28.5,29,38,38
2018-12-09 05:57:08.7632,172.8,66.1,38,38.25,45,20.12,65,21210,21200,0,38,38
2018-12-09 05:57:09.0132,172.8,66.1,38,38.25,45,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:57:09.2632,172.8,66.1,38,38.25,45,20.13,63,50,50,0,38,38
2018-12-09 05:57:09.5132,172.8,66.1,38,38.25,45,20.16,67,27.8,27.7,0,38,38
2018-12-09 05:57:09.7632,172.8,66.1,38,38.25,45,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:57:10.0132,172.8,66.1,38,38.25,45,20.12,6,21210,27.8,3.7,38,38
2018-12-09 05:57:10.2632,172.8,66.1,38,38.25,45,20.13,7,21210,27.7,3.7,38,38
2018-12-09 05:57:10.5131,172.8,66.1,38,38.25,45,20.12,1,732.2,28.3,29,38,38
2018-12-09 05:57:10.7631,172.8,66.1,38,38.25,45.1,20.13,2,732,28.5,29,38,38
2018-12-09 05:57:11.0131,172.8,66.1,38,38.25,45,20.1,61,733.9,728,0,38,38
2018-12-09 05:57:11.2631,172.8,66.1,38,38.25,45,20.1,62,425,425,0,38,38
2018-12-09 05:57:11.5130,172.8,66.1,38,38.25,45,20.12,64,32.6,32.9,0,38,38
2018-12-09 05:57:11.7630,172.8,66.1,38,38.25,45,20.1,3,732.2,28.3,26.5,38,38
2018-12-09 05:57:12.0130,172.8,66.1,38,38.25,45,20.14,4,732,28.5,27,38,38
2018-12-09 05:57:12.2630,172.8,66.1,38,38.25,45,20.09,65,21200,21200,0,38,38
2018-12-09 05:57:12.5129,172.8,66.1,38,38.25,45,20.15,66,5020,5020,0,38,38
2018-12-09 05:57:12.7629,172.8,66.1,38,38.25,45,20.13,1,732.2,28.3,29,38,38
2018-12-09 05:57:13.0130,172.8,66.1,38,38.25,45.1,20.12,2,732,28.5,29,38,38
2018-12-09 05:57:13.2630,172.8,66.1,38,38.25,45.1,20.12,65,21210,21210,0,38,38
2018-12-09 05:57:13.5131,172.8,66.1,38,38.25,45.1,20.12,51,3.74,3.72,0,38,38
2018-12-09 05:57:13.7632,172.8,66.1,38,38.25,45,20.14,63,50,50,0,38,38
2018-12-09 05:57:14.0132,172.8,66.1,38,38.25,45,20.12,67,27.8,27.7,0,38,38
2018-12-09 05:57:14.2632,172.8,66.1,38,38.25,45,20.12,52,3.74,3.72,0,38,38
2018-12-09 05:57:14.5132,172.8,66.1,38,38.25,45,20.12,6,21210,27.8,3.7,38,38
2018-12-09 05:57:14.7632,172.8,66.1,38,38.25,45,20.18,7,21210,27.7,3.7,38,38
2018-12-09 05:57:15.0132,172.8,66.1,38,38.25,45,20.12,1,732.2,28.3,29,38,38
2018-12-09 05:57:15.2632,172.8,66.1,38,38.25,45,20.13,2,732,28.5,29,38,38
2018-12-09 05:57:15.5132,172.8,66.1,38,38.25,45,20.13,61,734,728,0,38,38
2018-12-09 05:57:15.7632,172.8,66.1,38,38.25,45.1,20.12,62,425,425,0,38,38
2018-12-09 05:57:16.0132,172.8,66.1,38,38.25,45.1,20.12,64,32.5,32.9,0,38,38
2018-12-09 05:57:16.2632,172.8,66.1,38,38.25,45,20.12,3,732.2,28.3,26.5,38,38
2018-12-09 05:57:16.5132,172.8,66.1,38,38.25,45,20.12,4,732,28.5,27,38,38
2018-12-09 05:57:16.7632,172.8,66.1,38.25,38.25,45,20.12,65,21210,21200,0,38,38
2018-12-09 05:57:17.0132,172.8,66.1,38.25,38.25,45,20.12,66,5010,5010,0,38,38
2018-12-09 05:57:17.2632,172.8,66.1,38.25,38.25,45,19.95,1,732.2,28.3,29,38,38
2018-12-09 05:57:17.5132,172.8,66.1,38.25,38.25,45,20.12,2,732,28.5,29,38,38
2018-12-09 05:57:17.7633,172.8,66.1,38.25,38.25,45,20.13,65,21210,21200,0,38,38.5
2018-12-09 05:57:18.0133,172.8,66.1,38.25,38.25,45,20.11,51,3.74,3.72,0,38,38.5
2018-12-09 05:57:18.2633,172.8,66.1,38.25,38.25,45,20.14,63,50,50,0,38,38.5
2018-12-09 05:57:18.5133,172.8,66.2,38.25,38.31,45.1,20.12,67,27.8,27.7,0,38,38.5
2018-12-09 05:57:18.7633,172.8,66.2,38.25,38.31,45,20.14,52,3.74,3.72,0,38,38.5
2018-12-09 05:57:19.0133,172.8,66.2,38.25,38.31,45,20.12,6,21210,27.8,3.7,38,38.5
2018-12-09 05:57:19.2633,172.8,66.2,38.25,38.31,45,20.12,7,21200,27.7,3.7,38,38.5
2018-12-09 05:57:19.5133,172.8,66.2,38.5,38.31,45,20.12,1,732.2,28.3,29,38,38.5
2018-12-09 05:57:19.7633,172.8,66.2,38.5,38.31,45,20.13,2,732,28.5,29,38,38.5
2018-12-09 05:57:20.0133,172.8,66.2,38.5,38.31,45,20.12,61,734.1,728.2,0,38,38.5
2018-12-09 05:57:20.2633,172.8,66.2,38.5,38.31,45,20.13,62,425,425,0,38,38.5
2018-12-09 05:57:20.5133,172.8,66.2,38.5,38.31,45,20.13,64,32.5,32.9,0,38,38.5
2018-12-09 05:57:20.7633,172.8,66.2,38.5,38.31,45,20.12,3,732.2,28.3,26.5,38,38.5
2018-12-09 05:57:21.0133,172.8,66.2,38.5,38.31,45,20.12,4,732,28.5,27,38,38.5
2018-12-09 05:57:21.2633,172.8,66.2,38.5,38.31,45,20.13,65,21200,21190,0,38,38.5
2018-12-09 05:57:21.5133,172.8,66.2,38.5,38.31,45,20.12,66,5010,5010,0,38,38.5
2018-12-09 05:57:21.7633,172.8,66.2,38.5,38.31,45,20.12,1,732.2,28.3,29,38,38.5
2018-12-09 05:57:22.0133,172.8,66.2,38.5,38.31,45,20.12,2,732,28.5,29,38,38.5
2018-12-09 05:57:22.2633,172.8,66.2,38.5,38.31,44.9,20.13,65,21200,21190,0,38,38.5
2018-12-09 05:57:22.5133,172.8,66.2,38.5,38.31,45,20.13,51,3.74,3.72,0,38,38.5
2018-12-09 05:57:22.7633,172.8,66.2,38.5,38.31,45,20.12,63,50,50,0,38,38.5
2018-12-09 05:57:23.0133,172.8,66.2,38.5,38.31,45,20.12,67,27.8,27.7,0,38,38.5
2018-12-09 05:57:23.2633,172.8,66.2,38.5,38.31,45,20.13,52,3.74,3.72,0,38,38.5
2018-12-09 05:57:23.5133,172.8,66.2,38.5,38.31,45,20.12,6,21200,27.8,3.7,38,38.5
2018-12-09 05:57:23.7633,172.8,66.2,38.5,38.31,45,20.05,7,21180,27.7,3.7,38,38.5
2018-12-09 05:57:24.0133,172.8,66.2,38.5,38.31,45,20.13,1,732.2,28.3,29,38,38.5
2018-12-09 05:57:24.2633,172.8,66.2,38.5,38.31,45,20.12,2,732,28.5,29,38,38.5
2018-12-09 05:57:24.5134,172.8,66.2,38.5,38.31,45,20.12,61,734.1,728.3,0,38,38.5
2018-12-09 05:57:24.7634,172.8,66.2,38.5,38.31,45,20.11,62,425,425,0,38.5,38.5
2018-12-09 05:57:25.0134,172.8,66.2,38.5,38.31,45,20.13,64,32.6,32.9,0,38.5,38.5
2018-12-09 05:57:25.2634,172.8,66.2,38.5,38.31,45,20.13,3,732.2,28.3,26.5,38.5,38.5
2018-12-09 05:57:25.5134,172.8,66.2,38.5,38.31,45,20.12,4,732,28.5,27,38.5,38.5
2018-12-09 05:57:25.7634,172.8,66.2,38.5,38.31,45,20.12,65,21200,21190,0,38.5,38.5
2018-12-09 05:57:26.0134,172.8,66.2,38.5,38.31,45,20.09,66,5010,5010,0,38.5,38.5
2018-12-09 05:57:26.2634,172.8,66.2,38.5,38.31,45,20.13,1,732.2,28.3,29,38.5,38.5
2018-12-09 05:57:26.5134,172.8,66.2,38.5,38.31,45,20.12,2,732,28.5,29,38.5,38.5
2018-12-09 05:57:26.7634,172.8,66.2,38.5,38.31,45,20.13,65,21200,21190,0,38.5,38.5
2018-12-09 05:57:27.0134,172.8,66.2,38.5,38.31,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:27.2634,172.8,66.2,38.5,38.31,45,20.14,63,50,50,0,38.5,38.5
2018-12-09 05:57:27.5134,172.8,66.2,38.5,38.31,45,20.12,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:27.7634,172.8,66.2,38.5,38.31,45,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:28.0134,172.8,66.2,38.5,38.31,45,20.13,6,21200,27.8,3.7,38.5,38.5
2018-12-09 05:57:28.2634,172.8,66.2,38.5,38.31,45,20.12,7,21190,27.7,3.7,38.5,38.5
2018-12-09 05:57:28.5134,172.8,66.2,38.5,38.31,45,20.13,1,732.2,28.3,29,38.5,38.5
2018-12-09 05:57:28.7634,172.8,66.2,38.5,38.31,45,20.13,2,732,28.5,29,38.5,38.5
2018-12-09 05:57:29.0134,172.8,66.2,38.5,38.31,45,20.12,61,734.1,728.3,0,38.5,38.5
2018-12-09 05:57:29.2634,172.8,66.2,38.5,38.31,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:57:29.5134,172.8,66.2,38.5,38.31,44.9,20.13,64,32.6,32.9,0,38.5,38.5
2018-12-09 05:57:29.7634,172.8,66.2,38.5,38.31,44.9,20.13,3,732.2,28.3,26.5,38.5,38.5
2018-12-09 05:57:30.0134,172.8,66.2,38.5,38.31,45,20.14,4,732,28.5,27,38.5,38.5
2018-12-09 05:57:30.2634,172.8,66.2,38.5,38.31,45,20.12,65,21200,21190,0,38.5,38.5
2018-12-09 05:57:30.5134,172.8,66.2,38.5,38.31,45,20.08,66,5010,5010,0,38.5,38.5
2018-12-09 05:57:30.7634,172.8,66.2,38.5,38.31,45,20.12,1,732.2,28.3,29,38.5,38.5
2018-12-09 05:57:31.0134,172.8,66.2,38.5,38.31,45,20.11,2,732,28.5,29,38.5,38.5
2018-12-09 05:57:31.2634,172.8,66.2,38.5,38.31,45,20.12,65,21190,21190,0,38.5,38.5
2018-12-09 05:57:31.5134,172.8,66.2,38.5,38.31,45,20.13,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:31.7634,172.8,66.2,38.5,38.31,45,20.11,63,50,50,0,38.5,38.5
2018-12-09 05:57:32.0134,172.8,66.2,38.5,38.31,45,20.13,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:32.2634,172.8,66.2,38.5,38.31,45,20.13,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:32.5134,172.8,66.2,38.5,38.31,45,20.12,6,21200,27.8,3.7,38.5,38.5
2018-12-09 05:57:32.7634,172.8,66.2,38.5,38.31,45,20.12,7,21200,27.7,3.7,38.5,38.5
2018-12-09 05:57:33.0135,172.8,66.2,38.5,38.31,45,20.12,1,732.4,28.3,29,38.5,38.5
2018-12-09 05:57:33.2635,172.8,66.2,38.5,38.31,45,20.13,2,732.2,28.5,29,38.5,38.5
2018-12-09 05:57:33.5135,172.8,66.2,38.5,38.31,45,20.12,61,734.2,728.3,0,38.5,38.5
2018-12-09 05:57:33.7635,172.8,66.2,38.5,38.31,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:57:34.0135,172.8,66.2,38.5,38.31,45,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:57:34.2635,172.8,66.2,38.5,38.31,45,20.13,3,732.4,28.3,26.5,38.5,38.5
2018-12-09 05:57:34.5135,172.8,66.2,38.5,38.31,45,20.12,4,732.2,28.5,27,38.5,38.5
2018-12-09 05:57:34.7634,172.8,66.2,38.5,38.31,44.9,20.12,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:35.0135,172.8,66.2,38.5,38.31,45,20.12,66,5020,5020,0,38.5,38.5
2018-12-09 05:57:35.2635,172.8,66.2,38.5,38.31,45,20.12,1,732.4,28.3,29,38.5,38.5
2018-12-09 05:57:35.5135,172.8,66.2,38.5,38.31,45,20.13,2,732.2,28.5,29,38.5,38.5
2018-12-09 05:57:35.7635,172.8,66.2,38.5,38.31,45,20.12,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:36.0135,172.8,66.2,38.5,38.31,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:36.2635,172.8,66.2,38.5,38.31,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 05:57:36.5135,172.8,66.2,38.5,38.31,45,20.12,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:36.7635,172.8,66.2,38.5,38.31,45,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:37.0135,172.8,66.2,38.5,38.31,45,20.13,6,21200,27.8,3.7,38.5,38.5
2018-12-09 05:57:37.2634,172.8,66.2,38.5,38.31,45,20.13,7,21200,27.7,3.7,38.5,38.5
2018-12-09 05:57:37.5134,172.8,66.2,38.5,38.31,45,20.12,1,732.4,28.3,29,38.5,38.5
2018-12-09 05:57:37.7634,172.8,66.2,38.5,38.31,45,20.12,2,732.2,28.5,29,38.5,38.5
2018-12-09 05:57:38.0134,172.8,66.2,38.5,38.31,45,20.13,61,734.3,728.3,0,38.5,38.5
2018-12-09 05:57:38.2635,172.8,66.2,38.5,38.31,45.1,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:57:38.5135,172.8,66.2,38.5,38.31,45.1,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:57:38.7635,172.8,66.3,38.5,38.37,45.1,20.11,3,732.4,28.3,26.5,38.5,38.5
2018-12-09 05:57:39.0135,172.8,66.3,38.5,38.37,45,20.11,4,732.2,28.5,27,38.5,38.5
2018-12-09 05:57:39.2635,172.8,66.3,38.5,38.37,45,20.12,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:39.5135,172.8,66.3,38.5,38.37,45,20.12,66,5020,5010,0,38.5,38.5
2018-12-09 05:57:39.7635,172.8,66.3,38.5,38.37,45,20.12,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:40.0135,172.8,66.3,38.5,38.37,45,20.12,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:57:40.2635,172.8,66.3,38.5,38.37,45,20.13,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:40.5135,172.8,66.5,38.5,38.48,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:40.7635,172.8,66.5,38.5,38.48,45,20.13,63,50,50,0,38.5,38.5
2018-12-09 05:57:41.0135,172.8,66.5,38.5,38.48,45.1,20.15,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:41.2635,172.8,66.5,38.5,38.48,45,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:41.5135,172.8,66.5,38.5,38.48,45,20.12,6,21200,27.8,3.7,38.5,38.5
2018-12-09 05:57:41.7635,172.8,66.5,38.5,38.48,45,20.31,7,21200,27.7,3.7,38.5,38.5
2018-12-09 05:57:42.0135,172.8,66.5,38.5,38.48,45,20.31,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:42.2635,172.8,66.5,38.5,38.48,45,20.31,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:57:42.5135,172.8,66.5,38.5,38.48,45,20.32,61,734.4,728.5,0,38.5,38.5
2018-12-09 05:57:42.7635,172.8,66.5,38.5,38.48,45,20.32,62,425,425,0,38.5,38.5
2018-12-09 05:57:43.0135,172.8,66.5,38.5,38.48,45,20.33,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:57:43.2635,172.8,66.5,38.5,38.48,45,20.33,3,732.5,28.3,26.5,38.5,38.5
2018-12-09 05:57:43.5135,172.8,66.5,38.5,38.48,45.1,20.35,4,732.3,28.5,27,38.5,38.5
2018-12-09 05:57:43.7635,172.8,66.5,38.5,38.48,45.1,20.31,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:44.0135,172.8,66.5,38.5,38.48,45,20.31,66,5020,5020,0,38.5,38.5
2018-12-09 05:57:44.2635,172.8,66.5,38.5,38.48,45,20.32,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:44.5136,172.8,66.5,38.5,38.48,45,20.32,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:57:44.7636,172.8,66.5,38.5,38.48,45,20.33,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:45.0136,172.8,66.5,38.5,38.48,45,20.32,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:45.2636,172.8,66.5,38.5,38.48,45,20.31,63,50,50,0,38.5,38.5
2018-12-09 05:57:45.5136,172.8,66.5,38.5,38.48,45,20.3,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:45.7636,172.8,66.5,38.5,38.48,45,20.33,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:46.0136,172.8,66.5,38.5,38.48,45,20.32,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:57:46.2636,172.8,66.5,38.5,38.48,45,20.33,7,21200,27.7,3.7,38.5,38.5
2018-12-09 05:57:46.5136,172.8,66.5,38.5,38.48,45,20.33,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:46.7636,172.8,66.5,38.5,38.48,45,20.31,2,732.4,28.5,29,38.5,38.5
2018-12-09 05:57:47.0136,172.8,66.5,38.5,38.48,45,20.32,61,734.3,728.4,0,38.5,38.5
2018-12-09 05:57:47.2636,172.8,66.5,38.5,38.48,45,20.32,62,425,425,0,38.5,38.5
2018-12-09 05:57:47.5136,172.8,66.5,38.5,38.48,45,20.32,64,32.6,33,0,38.5,38.5
2018-12-09 05:57:47.7636,172.8,66.5,38.5,38.48,45,20.32,3,732.5,28.3,26.5,38.5,38.5
2018-12-09 05:57:48.0136,172.8,66.5,38.5,38.48,45,20.33,4,732.4,28.5,27,38.5,38.5
2018-12-09 05:57:48.2636,172.8,66.5,38.5,38.48,45,20.32,65,21210,21200,0,38.5,38.5
2018-12-09 05:57:48.5136,172.8,66.5,38.5,38.48,45,20.32,66,5010,5020,0,38.5,38.5
2018-12-09 05:57:48.7636,172.8,66.5,38.5,38.48,45,20.36,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:49.0136,172.8,66.5,38.5,38.48,45,20.34,2,732.4,28.5,29,38.5,38.5
2018-12-09 05:57:49.2636,172.8,66.5,38.5,38.48,45,20.31,65,21210,21200,0,38.5,38.5
2018-12-09 05:57:49.5136,172.8,66.5,38.5,38.48,45,20.33,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:49.7636,172.8,66.5,38.5,38.48,45,20.37,63,50,50,0,38.5,38.5
2018-12-09 05:57:50.0136,172.8,66.5,38.5,38.48,45,20.32,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:50.2636,172.8,66.5,38.5,38.48,45,20.31,52,3.75,3.72,0,38.5,38.5
2018-12-09 05:57:50.5136,172.8,66.5,38.5,38.48,45,20.4,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:57:50.7636,172.8,66.5,38.5,38.48,45.1,20.31,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:57:51.0136,172.8,66.5,38.5,38.48,45.1,20.32,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:51.2637,172.8,66.5,38.5,38.48,45,20.32,2,732.4,28.5,29,38.5,38.5
2018-12-09 05:57:51.5137,172.8,66.6,38.5,38.54,45,20.31,61,734.4,728.5,0,38.5,38.5
2018-12-09 05:57:51.7637,172.8,66.6,38.5,38.54,45,20.32,62,425,425,0,38.5,38.5
2018-12-09 05:57:52.0137,172.8,66.6,38.5,38.54,45,20.33,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:57:52.2637,172.8,66.6,38.5,38.54,45,20.33,3,732.5,28.3,26.5,38.5,38.5
2018-12-09 05:57:52.5137,172.8,66.6,38.5,38.54,45,20.25,4,732.4,28.5,27,38.5,38.5
2018-12-09 05:57:52.7637,172.8,66.6,38.5,38.54,45,20.32,65,21200,21200,0,38.5,38.5
2018-12-09 05:57:53.0137,172.8,66.6,38.5,38.54,45,20.33,66,5010,5010,0,38.5,38.5
2018-12-09 05:57:53.2637,172.8,66.6,38.5,38.54,45.1,20.32,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:53.5137,172.8,66.6,38.5,38.54,45.1,20.32,2,732.4,28.5,29,38.5,38.5
2018-12-09 05:57:53.7637,172.8,66.6,38.5,38.54,45,20.32,65,21210,21200,0,38.5,38.5
2018-12-09 05:57:54.0137,172.8,66.6,38.5,38.54,45,20.32,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:54.2637,172.8,66.6,38.5,38.54,45,20.33,63,50,50,0,38.5,38.5
2018-12-09 05:57:54.5137,172.8,66.6,38.5,38.54,45,20.32,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:54.7637,172.8,66.6,38.5,38.54,45,20.3,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:55.0137,172.8,66.6,38.5,38.54,45,20.33,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:57:55.2637,172.8,66.6,38.5,38.54,45,20.33,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:57:55.5137,172.8,66.6,38.5,38.54,45,20.32,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:55.7636,172.8,66.6,38.5,38.54,45,20.32,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:57:56.0136,172.8,66.6,38.5,38.54,45.1,20.31,61,734.3,728.4,0,38.5,38.5
2018-12-09 05:57:56.2636,172.8,66.6,38.5,38.54,45,20.32,62,425,425,0,38.5,38.5
2018-12-09 05:57:56.5136,172.8,66.6,38.5,38.54,45,20.33,64,32.6,32.9,0,38.5,38.5
2018-12-09 05:57:56.7636,172.8,66.6,38.5,38.54,45,20.31,3,732.5,28.3,26.5,38.5,38.5
2018-12-09 05:57:57.0137,172.8,66.6,38.5,38.54,45,20.32,4,732.3,28.5,27,38.5,38.5
2018-12-09 05:57:57.2637,172.8,66.6,38.5,38.54,45,20.32,65,21210,21210,0,38.5,38.5
2018-12-09 05:57:57.5137,172.8,66.6,38.5,38.54,45,20.32,66,5010,5010,0,38.5,38.5
2018-12-09 05:57:57.7637,172.8,66.6,38.5,38.54,45,20.13,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:57:58.0137,172.8,66.6,38.5,38.54,45,20.12,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:57:58.2637,172.8,66.6,38.5,38.54,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:57:58.5137,172.8,66.6,38.5,38.54,45,20.15,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:58.7637,172.8,66.6,38.5,38.54,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 05:57:59.0137,172.8,66.6,38.5,38.54,45,20.12,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:57:59.2637,172.8,66.6,38.5,38.54,45,20.1,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:57:59.5137,172.8,66.6,38.5,38.54,45,20.12,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:57:59.7637,172.8,66.6,38.5,38.54,45,20.14,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:00.0137,172.8,66.6,38.5,38.54,45,20.13,1,732.5,28.3,29,38.5,38.5
2018-12-09 05:58:00.2637,172.8,66.6,38.5,38.54,45,20.12,2,732.3,28.5,29,38.5,38.5
2018-12-09 05:58:00.5137,172.8,66.6,38.5,38.54,45,20.12,61,734.5,728.7,0,38.5,38.5
2018-12-09 05:58:00.7637,172.8,66.6,38.5,38.54,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:01.0137,172.8,66.6,38.5,38.54,45,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:58:01.2638,172.8,66.6,38.5,38.54,45,20.12,3,732.6,28.3,26.5,38.5,38.5
2018-12-09 05:58:01.5138,172.8,66.6,38.5,38.54,45,20.12,4,732.5,28.5,27,38.5,38.5
2018-12-09 05:58:01.7637,172.8,66.6,38.5,38.54,45,20.13,65,21210,21200,0,38.5,38.5
2018-12-09 05:58:02.0137,172.8,66.6,38.5,38.54,45,20.12,66,5010,5010,0,38.5,38.5
2018-12-09 05:58:02.2637,172.8,66.6,38.5,38.54,45,20.13,1,732.6,28.3,29,38.5,38.5
2018-12-09 05:58:02.5137,172.8,66.6,38.5,38.54,45,20.12,2,732.5,28.5,29,38.5,38.5
2018-12-09 05:58:02.7637,172.8,66.6,38.5,38.54,45,20.12,65,21210,21200,0,38.5,38.5
2018-12-09 05:58:03.0137,172.8,66.6,38.5,38.54,45,20.13,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:03.2638,172.8,66.6,38.5,38.54,45.1,20.13,63,50,50,0,38.5,38.5
2018-12-09 05:58:03.5138,172.8,66.6,38.5,38.54,45.1,20.12,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:03.7638,172.8,66.6,38.5,38.54,45,20.13,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:04.0138,172.8,66.6,38.5,38.54,45,20.12,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:04.2638,172.8,66.6,38.5,38.54,45,20.12,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:04.5138,172.8,66.6,38.5,38.54,45,20.13,1,732.6,28.3,29,38.5,38.5
2018-12-09 05:58:04.7638,172.8,66.6,38.5,38.54,45,20.11,2,732.5,28.5,29,38.5,38.5
2018-12-09 05:58:05.0138,172.8,66.6,38.5,38.54,45,20.12,61,734.6,728.6,0,38.5,38.5
2018-12-09 05:58:05.2638,172.8,66.6,38.5,38.54,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:05.5138,172.8,66.6,38.5,38.54,45,20.13,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:58:05.7638,172.8,66.6,38.5,38.54,45,20.12,3,732.6,28.3,26.5,38.5,38.5
2018-12-09 05:58:06.0138,172.8,66.6,38.5,38.54,45.1,20.13,4,732.5,28.5,27,38.5,38.5
2018-12-09 05:58:06.2638,172.8,66.6,38.5,38.54,45.1,20.13,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:06.5138,172.8,66.6,38.5,38.54,45,20.12,66,5010,5010,0,38.5,38.5
2018-12-09 05:58:06.7638,172.8,66.6,38.5,38.54,45,20.13,1,732.6,28.3,29,38.5,38.5
2018-12-09 05:58:07.0138,172.8,66.6,38.5,38.54,45,20.12,2,732.5,28.5,29,38.5,38.5
2018-12-09 05:58:07.2638,172.8,66.6,38.5,38.54,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:07.5138,172.8,66.6,38.5,38.54,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:07.7638,172.8,66.6,38.5,38.54,45,20.14,63,50,50,0,38.5,38.5
2018-12-09 05:58:08.0138,172.8,66.6,38.5,38.54,45,20.11,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:08.2638,172.8,66.6,38.5,38.54,45,20.11,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:08.5138,172.8,66.6,38.5,38.54,45.1,20.13,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:08.7638,172.8,66.6,38.5,38.54,45.1,20.12,7,21200,27.7,3.7,38.5,38.5
2018-12-09 05:58:09.0138,172.8,66.6,38.5,38.54,45,20.12,1,732.7,28.3,29,38.5,38.5
2018-12-09 05:58:09.2638,172.8,66.6,38.5,38.54,45,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:09.5138,172.8,66.6,38.5,38.54,45,20.13,61,734.6,728.8,0,38.5,38.5
2018-12-09 05:58:09.7638,172.8,66.6,38.5,38.54,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:10.0138,172.8,66.6,38.5,38.54,45,20.1,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:58:10.2638,172.8,66.6,38.5,38.54,45,20.14,3,732.7,28.3,26.5,38.5,38.5
2018-12-09 05:58:10.5138,172.8,66.6,38.5,38.54,45,20.13,4,732.6,28.5,27,38.5,38.5
2018-12-09 05:58:10.7638,172.8,66.7,38.5,38.6,45.1,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:11.0138,172.8,66.7,38.5,38.6,45,20.13,66,5000,5010,0,38.5,38.5
2018-12-09 05:58:11.2638,172.8,66.7,38.5,38.6,45,20.12,1,732.7,28.3,29,38.5,38.5
2018-12-09 05:58:11.5138,172.8,66.7,38.5,38.6,45,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:11.7638,172.8,66.7,38.5,38.6,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:12.0138,172.8,66.7,38.5,38.6,45,20.13,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:12.2638,172.8,66.7,38.5,38.6,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 05:58:12.5139,172.8,66.9,38.5,38.72,45,20.12,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:12.7639,172.8,66.9,38.5,38.72,45,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:13.0139,172.8,66.9,38.5,38.72,45,20.13,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:13.2639,172.8,66.9,38.5,38.72,45,20.12,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:13.5139,172.8,66.9,38.5,38.72,45.1,20.12,1,732.7,28.3,29,38.5,38.5
2018-12-09 05:58:13.7638,172.8,66.9,38.5,38.72,45,20.14,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:14.0138,172.8,66.9,38.5,38.72,45,20.13,61,734.7,728.7,0,38.5,38.5
2018-12-09 05:58:14.2638,172.8,66.9,38.5,38.72,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:14.5138,172.8,66.9,38.5,38.72,45,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:58:14.7638,172.8,66.9,38.5,38.72,45,20.21,3,732.7,28.3,26.5,38.5,38.5
2018-12-09 05:58:15.0138,172.8,66.9,38.5,38.72,45,20.12,4,732.6,28.5,27,38.5,38.5
2018-12-09 05:58:15.2638,172.8,66.9,38.5,38.72,45,20.16,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:15.5138,172.8,66.9,38.5,38.72,45,20.12,66,5000,5000,0,38.5,38.5
2018-12-09 05:58:15.7639,172.8,66.9,38.5,38.72,45.1,20.12,1,732.8,28.3,29,38.5,38.5
2018-12-09 05:58:16.0139,172.8,66.9,38.5,38.72,45.1,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:16.2639,172.8,66.9,38.5,38.72,45.1,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:16.5139,172.8,66.9,38.5,38.72,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:16.7639,172.8,66.9,38.5,38.72,45,20.13,63,50,50,0,38.5,38.5
2018-12-09 05:58:17.0139,172.8,66.9,38.5,38.72,45,20.1,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:17.2639,172.8,66.9,38.5,38.72,45,20.1,52,3.75,3.72,0,38.5,38.5
2018-12-09 05:58:17.5139,172.8,66.9,38.5,38.72,45,20.12,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:17.7638,172.8,66.9,38.5,38.72,45,20.12,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:18.0139,172.8,66.9,38.5,38.72,45,20.12,1,732.8,28.3,29,38.5,38.5
2018-12-09 05:58:18.2639,172.8,66.9,38.5,38.72,45.1,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:18.5139,172.8,66.9,38.5,38.72,45.1,20.12,61,734.6,728.7,0,38.5,38.5
2018-12-09 05:58:18.7639,172.8,66.9,38.5,38.72,45.1,20.1,62,425,425,0,38.5,38.5
2018-12-09 05:58:19.0139,172.8,66.9,38.5,38.72,45,20.12,64,32.6,32.9,0,38.5,38.5
2018-12-09 05:58:19.2639,172.8,66.9,38.5,38.72,45,20.12,3,732.8,28.3,26.5,38.5,38.5
2018-12-09 05:58:19.5139,172.8,66.9,38.5,38.72,45,20.12,4,732.6,28.5,27,38.5,38.5
2018-12-09 05:58:19.7639,172.8,66.9,38.5,38.72,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:20.0139,172.8,66.9,38.5,38.72,45,20.12,66,5010,5010,0,38.5,38.5
2018-12-09 05:58:20.2639,172.8,66.9,38.5,38.72,45,20.12,1,732.8,28.3,29,38.5,38.5
2018-12-09 05:58:20.5139,172.8,66.9,38.5,38.72,45,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:20.7640,172.8,66.9,38.5,38.72,45,20.13,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:21.0140,172.8,66.9,38.5,38.72,45.1,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:21.2640,172.8,66.9,38.5,38.72,45.1,20.12,63,50,50,0,38.5,38.5
2018-12-09 05:58:21.5140,172.8,66.9,38.5,38.72,45,20.15,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:21.7640,172.8,66.9,38.5,38.72,45,20.12,52,3.75,3.72,0,38.5,38.5
2018-12-09 05:58:22.0140,172.8,66.9,38.5,38.72,45,20.11,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:22.2640,172.8,66.9,38.5,38.72,45,20.13,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:22.5140,172.8,66.9,38.5,38.72,45,20.12,1,732.8,28.3,29,38.5,38.5
2018-12-09 05:58:22.7640,172.8,66.9,38.5,38.72,45,20.12,2,732.6,28.5,29,38.5,38.5
2018-12-09 05:58:23.0140,172.8,66.9,38.5,38.72,45,20.12,61,734.8,728.8,0,38.5,38.5
2018-12-09 05:58:23.2640,172.8,66.9,38.5,38.72,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:23.5140,172.8,67,38.5,38.77,45,20.14,64,32.6,33,0,38.5,38.5
2018-12-09 05:58:23.7640,172.8,67,38.5,38.77,45.1,20.12,3,732.9,28.3,26.5,38.5,38.5
2018-12-09 05:58:24.0140,172.8,67,38.5,38.77,45.1,20.12,4,732.7,28.5,27,38.5,38.5
2018-12-09 05:58:24.2640,172.8,67,38.5,38.77,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:24.5140,172.8,67,38.5,38.77,45,20.12,66,5010,5010,0,38.5,38.5
2018-12-09 05:58:24.7640,172.8,67,38.5,38.77,45,20.12,1,732.9,28.3,29,38.5,38.5
2018-12-09 05:58:25.0140,172.8,67,38.5,38.77,45,20.13,2,732.7,28.5,29,38.5,38.5
2018-12-09 05:58:25.2640,172.8,67,38.5,38.77,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 05:58:25.5140,172.8,67,38.5,38.77,45,20.14,51,3.74,3.72,0,38.5,38.5
2018-12-09 05:58:25.7641,172.8,67,38.5,38.77,45.1,20.12,63,50,50,0,38.5,38.5
2018-12-09 05:58:26.0141,172.8,67,38.5,38.77,45,20.13,67,27.8,27.7,0,38.5,38.5
2018-12-09 05:58:26.2640,172.8,67,38.5,38.77,45,20.12,52,3.75,3.72,0,38.5,38.5
2018-12-09 05:58:26.5140,172.8,67,38.75,38.77,45,20.12,6,21210,27.8,3.7,38.5,38.5
2018-12-09 05:58:26.7640,172.8,67,38.75,38.77,45,20.13,7,21210,27.7,3.7,38.5,38.5
2018-12-09 05:58:27.0139,172.8,67,38.75,38.77,45,20.12,1,732.9,28.3,29,38.5,38.5
2018-12-09 05:58:27.2639,172.8,67,38.75,38.77,45,20.12,2,732.7,28.5,29,38.5,38.5
2018-12-09 05:58:27.5140,172.8,67,38.75,38.77,45,20.12,61,734.9,729,0,38.5,38.5
2018-12-09 05:58:27.7640,172.8,67,38.75,38.77,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 05:58:28.0140,172.8,67,38.75,38.77,45,20.09,64,32.5,32.9,0,38.5,38.5
2018-12-09 05:58:28.2640,172.8,67,38.75,38.77,45,20.13,3,732.9,28.3,26.5,38.5,38.5
2018-12-09 05:58:28.5140,172.8,67,38.75,38.77,45.1,20.14,4,732.7,28.5,27,38.5,38.5
2018-12-09 05:58:28.7640,172.8,67,39,38.77,45,20.12,65,21210,21200,0,38.5,38.5
2018-12-09 05:58:29.0140,172.8,67,39,38.77,45,20.12,66,5000,5000,0,38.5,38.5
2018-12-09 05:58:29.2640,172.8,67,39,38.77,45,20.13,1,732.9,28.3,29,38.5,38.5
2018-12-09 05:58:29.5140,172.8,67,39,38.77,45,20.13,2,732.7,28.5,29,38.5,38.5
2018-12-09 05:58:29.7640,172.8,67,39,38.77,45,20.13,65,21210,21190,0,38.5,38.5
2018-12-09 05:58:30.0140,172.8,67,39,38.77,45,20.05,51,3.74,3.72,0,39,39
2018-12-09 05:58:30.2640,172.8,67,39,38.77,45,20.06,63,50,50,0,39,39
2018-12-09 05:58:30.5140,172.8,67,39,38.77,45,20.11,67,27.8,27.7,0,39,39
2018-12-09 05:58:30.7640,172.8,67,39,38.77,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:58:31.0141,172.8,67,39,38.77,45,20.13,6,21200,27.8,3.7,39,39
2018-12-09 05:58:31.2641,172.8,67,39,38.77,45,20.12,7,21190,27.7,3.7,39,39
2018-12-09 05:58:31.5141,172.8,67,39,38.77,45,20.12,1,732.9,28.3,29,39,39
2018-12-09 05:58:31.7641,172.8,67,39,38.77,45,20.12,2,732.6,28.5,29,39,39
2018-12-09 05:58:32.0141,172.8,67,39,38.77,45,20.12,61,734.8,729,0,39,39
2018-12-09 05:58:32.2641,172.8,67,39,38.77,45,20.13,62,425,425,0,39,39
2018-12-09 05:58:32.5141,172.8,67,39,38.77,44.9,20.13,64,32.5,32.9,0,39,39
2018-12-09 05:58:32.7641,172.8,67,39,38.77,45,20.13,3,732.9,28.3,26.5,39,39
2018-12-09 05:58:33.0141,172.8,67,39,38.77,45,20.1,4,732.6,28.5,27,39,39
2018-12-09 05:58:33.2641,172.8,67,39,38.77,45,20.12,65,21200,21190,0,39,39
2018-12-09 05:58:33.5141,172.8,67,39,38.77,45,20.12,66,5000,5010,0,39,39
2018-12-09 05:58:33.7641,172.8,67,39,38.77,45,20.12,1,732.9,28.3,29,39,39
2018-12-09 05:58:34.0141,172.8,67,39,38.77,45,20.12,2,732.6,28.5,29,39,39
2018-12-09 05:58:34.2641,172.8,67,39,38.77,45,20.13,65,21200,21190,0,39,39
2018-12-09 05:58:34.5141,172.8,67,39,38.77,45,20.12,51,3.74,3.72,0,39,39
2018-12-09 05:58:34.7641,172.8,67,39,38.77,44.9,20.13,63,50,50,0,39,39
2018-12-09 05:58:35.0141,172.8,67,39,38.77,44.9,20.12,67,27.8,27.7,0,39,39
2018-12-09 05:58:35.2641,172.8,67,39,38.77,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:58:35.5141,172.8,67,39,38.77,45,20.12,6,21200,27.8,3.7,39,39
2018-12-09 05:58:35.7641,172.8,67,39,38.77,45,20.13,7,21190,27.7,3.7,39,39
2018-12-09 05:58:36.0141,172.8,67,39,38.77,45,20.13,1,732.9,28.3,29,39,39
2018-12-09 05:58:36.2641,172.8,67,39,38.77,45,20.12,2,732.6,28.5,29,39,39
2018-12-09 05:58:36.5141,172.8,67,39,38.77,45,20.13,61,734.9,729,0,39,39
2018-12-09 05:58:36.7641,172.8,67,39,38.77,45,20.13,62,425,425,0,39,39
2018-12-09 05:58:37.0141,172.8,67,39,38.77,45,20.1,64,32.5,32.8,0,39,39
2018-12-09 05:58:37.2641,172.8,67,39,38.77,45,20.13,3,733.1,28.3,26.5,39,39
2018-12-09 05:58:37.5141,172.8,67,39,38.77,45,20.12,4,732.9,28.5,27,39,39
2018-12-09 05:58:37.7641,172.8,67,39,38.77,45,20.15,65,21200,21190,0,39,39
2018-12-09 05:58:38.0141,172.8,67,39,38.77,45,20.15,66,5010,5010,0,39,39
2018-12-09 05:58:38.2641,172.8,67,39,38.77,45,20.12,1,733.1,28.3,29,39,39
2018-12-09 05:58:38.5141,172.8,67,39,38.77,45,20.12,2,732.9,28.5,29,39,39
2018-12-09 05:58:38.7641,172.8,67,39,38.77,45,20.1,65,21190,21190,0,39,39
2018-12-09 05:58:39.0141,172.8,67,39,38.77,45,20.12,51,3.75,3.72,0,39,39
