Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 05:58:39.2641,172.8,67,39,38.77,45,20.12,63,50,50,0,39,39
2018-12-09 05:58:39.5141,172.8,67,39,38.77,45,20.13,67,27.8,27.7,0,39,39
2018-12-09 05:58:39.7641,172.8,67,39,38.77,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:58:40.0141,172.8,67,39,38.77,45,20.12,6,21200,27.8,3.7,39,39
2018-12-09 05:58:40.2641,172.8,67,39,38.77,45,20.12,7,21190,27.7,3.7,39,39
2018-12-09 05:58:40.5141,172.8,67,39,38.77,45,20.13,1,733.1,28.3,29,39,39
2018-12-09 05:58:40.7641,172.8,67,39,38.77,45,20.12,2,732.9,28.5,29,39,39
2018-12-09 05:58:41.0141,172.8,67,39,38.77,45,20.11,61,735,729,0,39,39
2018-12-09 05:58:41.2641,172.8,67,39,38.77,45,20.11,62,425,425,0,39,39
2018-12-09 05:58:41.5141,172.8,67,39,38.77,45,20.12,64,32.6,32.9,0,39,39
2018-12-09 05:58:41.7641,172.8,67,39,38.77,45,20.12,3,733.1,28.3,26.5,39,39
2018-12-09 05:58:42.0141,172.8,67,39,38.77,45,20.08,4,732.9,28.5,27,39,39
2018-12-09 05:58:42.2641,172.8,67,39,38.77,45,20.15,65,21200,21190,0,39,39
2018-12-09 05:58:42.5141,172.8,67,39,38.77,45,20.1,66,5020,5020,0,39,39
2018-12-09 05:58:42.7641,172.8,67,39,38.77,45,20.12,1,733.1,28.3,29,39,39
2018-12-09 05:58:43.0141,172.8,67,39,38.77,45,20.14,2,732.9,28.5,29,39,39
2018-12-09 05:58:43.2641,172.8,67,39,38.77,45,20.12,65,21200,21190,0,39,39
2018-12-09 05:58:43.5141,172.8,67,39,38.77,45,20.15,51,3.75,3.72,0,39,39
2018-12-09 05:58:43.7641,172.8,67.1,39,38.83,45,20.12,63,50,50,0,39,39
2018-12-09 05:58:44.0141,172.8,67.1,39,38.83,45,20.12,67,27.8,27.7,0,39,39
2018-12-09 05:58:44.2642,172.8,67.1,39,38.83,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:58:44.5142,172.8,67.2,39,38.89,45,20.12,6,21200,27.8,3.7,39,39
2018-12-09 05:58:44.7642,172.8,67.3,39,38.95,45,20.13,7,21200,27.7,3.7,39,39
2018-12-09 05:58:45.0142,172.8,67.3,39,38.95,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:58:45.2642,172.8,67.3,39,38.95,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:45.5142,172.8,67.3,39,38.95,45,20.12,61,735,729.1,0,39,39
2018-12-09 05:58:45.7642,172.8,67.3,39,38.95,45,20.12,62,425,425,0,39,39
2018-12-09 05:58:46.0142,172.8,67.3,39,38.95,45,20.13,64,32.5,32.9,0,39,39
2018-12-09 05:58:46.2642,172.8,67.3,39,38.95,45,20.12,3,733.2,28.3,26.5,39,39
2018-12-09 05:58:46.5142,172.8,67.3,39,38.95,45,20.12,4,733,28.5,27,39,39
2018-12-09 05:58:46.7642,172.8,67.3,39,38.95,45,20.12,65,21200,21200,0,39,39
2018-12-09 05:58:47.0142,172.8,67.3,39,38.95,45,20.12,66,5020,5020,0,39,39
2018-12-09 05:58:47.2643,172.8,67.3,39,38.95,45,20.13,1,733.2,28.3,29,39,39
2018-12-09 05:58:47.5143,172.8,67.3,39,38.95,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:47.7643,172.8,67.3,39,38.95,45,20.12,65,21210,21200,0,39,39
2018-12-09 05:58:48.0143,172.8,67.3,39,38.95,45,20.12,51,3.75,3.72,0,39,39
2018-12-09 05:58:48.2643,172.8,67.3,39,38.95,45,20.11,63,50,50,0,39,39
2018-12-09 05:58:48.5142,172.8,67.3,39,38.95,45.1,20.11,67,27.8,27.7,0,39,39
2018-12-09 05:58:48.7643,172.8,67.3,39,38.95,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:58:49.0143,172.8,67.3,39,38.95,45,20.14,6,21200,27.8,3.7,39,39
2018-12-09 05:58:49.2643,172.8,67.3,39,38.95,45,20.13,7,21200,27.7,3.7,39,39
2018-12-09 05:58:49.5143,172.8,67.3,39,38.95,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:58:49.7643,172.8,67.3,39,38.95,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:50.0143,172.8,67.3,39,38.95,45,20.13,61,735,729.1,0,39,39
2018-12-09 05:58:50.2643,172.8,67.3,39,38.95,45,20.12,62,425,425,0,39,39
2018-12-09 05:58:50.5143,172.8,67.3,39,38.95,45,20.1,64,32.5,32.9,0,39,39
2018-12-09 05:58:50.7643,172.8,67.3,39,38.95,45,20.12,3,733.2,28.3,26.5,39,39
2018-12-09 05:58:51.0143,172.8,67.3,39,38.95,45.1,20.13,4,733,28.5,27,39,39
2018-12-09 05:58:51.2643,172.8,67.3,39,38.95,45,20.13,65,21200,21200,0,39,39
2018-12-09 05:58:51.5143,172.8,67.3,39,38.95,45,20.12,66,5010,5020,0,39,39
2018-12-09 05:58:51.7642,172.8,67.3,39,38.95,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:58:52.0143,172.8,67.3,39,38.95,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:52.2643,172.8,67.3,39,38.95,45,20.12,65,21200,21200,0,39,39
2018-12-09 05:58:52.5143,172.8,67.3,39,38.95,45,20.11,51,3.75,3.72,0,39,39
2018-12-09 05:58:52.7643,172.8,67.3,39,38.95,45,20.13,63,50,50,0,39,39
2018-12-09 05:58:53.0143,172.8,67.3,39,38.95,45,20.13,67,27.8,27.7,0,39,39
2018-12-09 05:58:53.2643,172.8,67.3,39,38.95,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:58:53.5143,172.8,67.3,39,38.95,45,20.13,6,21200,27.8,3.7,39,39
2018-12-09 05:58:53.7643,172.8,67.3,39,38.95,45,20.12,7,21200,27.7,3.7,39,39
2018-12-09 05:58:54.0143,172.8,67.3,39,38.95,45,20.12,1,733.1,28.3,29,39,39
2018-12-09 05:58:54.2643,172.8,67.3,39,38.95,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:54.5143,172.8,67.3,39,38.95,45,20.12,61,735.1,729.1,0,39,39
2018-12-09 05:58:54.7643,172.8,67.3,39,38.95,45,20.14,62,425,425,0,39,39
2018-12-09 05:58:55.0143,172.8,67.3,39,38.95,45,20.11,64,32.6,32.9,0,39,39
2018-12-09 05:58:55.2643,172.8,67.3,39,38.95,45,20.12,3,733.1,28.3,26.5,39,39
2018-12-09 05:58:55.5143,172.8,67.3,39,38.95,45,20.13,4,733,28.5,27,39,39
2018-12-09 05:58:55.7643,172.8,67.3,39,38.95,45,20.13,65,21240,21170,0,39,39
2018-12-09 05:58:56.0143,172.8,67.3,39,38.95,45.1,20.12,66,5010,5010,0,39,39
2018-12-09 05:58:56.2643,172.8,67.3,39,38.95,45.1,20.12,1,733.1,28.3,29,39,39
2018-12-09 05:58:56.5144,172.8,67.4,39,39,45,20.13,2,733,28.5,29,39,39
2018-12-09 05:58:56.7644,172.8,67.4,39,39,45,20.14,65,21200,21200,0,39,39
2018-12-09 05:58:57.0144,172.8,67.4,39,39,45,20.12,51,3.75,3.72,0,39,39
2018-12-09 05:58:57.2644,172.8,67.4,39,39,45,20.12,63,50,50,0,39,39
2018-12-09 05:58:57.5144,172.8,67.4,39,39,45,20.13,67,27.8,27.7,0,39,39
2018-12-09 05:58:57.7644,172.8,67.4,39,39,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:58:58.0144,172.8,67.4,39,39,45,20.13,6,21200,27.8,3.7,39,39
2018-12-09 05:58:58.2644,172.8,67.4,39,39,45,20.12,7,21200,27.7,3.7,39,39
2018-12-09 05:58:58.5143,172.8,67.4,39,39,45,20.12,1,733.1,28.3,29,39,39
2018-12-09 05:58:58.7643,172.8,67.4,39,39,45,20.11,2,733,28.5,29,39,39
2018-12-09 05:58:59.0143,172.8,67.4,39,39,45,20.12,61,735.2,729.2,0,39,39
2018-12-09 05:58:59.2642,172.8,67.4,39,39,45,20.12,62,425,425,0,39,39
2018-12-09 05:58:59.5143,172.8,67.4,39,39,45,20.15,64,32.6,33,0,39,39
2018-12-09 05:58:59.7643,172.8,67.4,39,39,45,20.12,3,733.2,28.3,26.5,39,39
2018-12-09 05:59:00.0143,172.8,67.4,39,39,45,20.12,4,733.1,28.5,27,39,39
2018-12-09 05:59:00.2644,172.8,67.4,39,39,45,20.13,65,21200,21210,0,39,39
2018-12-09 05:59:00.5144,172.8,67.4,39,39,45,20.05,66,5020,5020,0,39,39
2018-12-09 05:59:00.7644,172.8,67.4,39,39,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:59:01.0144,172.8,67.4,39,39,45,20.12,2,733.1,28.5,29,39,39
2018-12-09 05:59:01.2643,172.8,67.4,39,39,45,20.12,65,21210,21210,0,39,39
2018-12-09 05:59:01.5143,172.8,67.4,39,39,45,20.12,51,3.75,3.72,0,39,39
2018-12-09 05:59:01.7643,172.8,67.4,39,39,45,20.12,63,50,50,0,39,39
2018-12-09 05:59:02.0143,172.8,67.4,39,39,45,20.12,67,27.8,27.7,0,39,39
2018-12-09 05:59:02.2643,172.8,67.4,39,39,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:59:02.5143,172.8,67.4,39,39,45,20.13,6,21210,27.8,3.7,39,39
2018-12-09 05:59:02.7643,172.8,67.4,39,39,45,20.16,7,21160,27.7,3.7,39,39
2018-12-09 05:59:03.0143,172.8,67.4,39,39,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:59:03.2643,172.8,67.4,39,39,45,20.13,2,733.1,28.5,29,39,39
2018-12-09 05:59:03.5143,172.8,67.4,39,39,45,20.12,61,735.2,729.2,0,39,39
2018-12-09 05:59:03.7643,172.8,67.4,39,39,45.1,20.12,62,425,425,0,39,39
2018-12-09 05:59:04.0144,172.8,67.4,39,39,45.1,20.09,64,32.6,32.8,0,39,39
2018-12-09 05:59:04.2644,172.8,67.4,39,39,45,20.13,3,733.2,28.3,26.5,39,39
2018-12-09 05:59:04.5144,172.8,67.4,39,39,45,20.11,4,733.1,28.5,27,39,39
2018-12-09 05:59:04.7644,172.8,67.4,39,39,45,20.12,65,21270,21140,0,39,39
2018-12-09 05:59:05.0144,172.8,67.4,39,39,45,20.12,66,5010,5010,0,39,39
2018-12-09 05:59:05.2644,172.8,67.4,39,39,45,20.12,1,733.2,28.3,29,39,39
2018-12-09 05:59:05.5144,172.8,67.4,39,39,45,20.12,2,733.1,28.5,29,39,39
2018-12-09 05:59:05.7644,172.8,67.4,39,39,45,20.13,65,21270,21150,0,39,39
2018-12-09 05:59:06.0144,172.8,67.4,39,39,45,20.11,51,3.75,3.72,0,39,39
2018-12-09 05:59:06.2644,172.8,67.4,39,39,45,20.3,63,50,50,0,39,39
2018-12-09 05:59:06.5143,172.8,67.4,39,39,45.1,20.1,67,27.8,27.7,0,39,39
2018-12-09 05:59:06.7644,172.8,67.4,39,39,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:59:07.0144,172.8,67.4,39,39,45,20.11,6,21210,27.8,3.7,39,39
2018-12-09 05:59:07.2644,172.8,67.4,39,39,45,20.1,7,21210,27.7,3.7,39,39
2018-12-09 05:59:07.5144,172.8,67.4,39,39,45,20.13,1,733.3,28.3,29,39,39
2018-12-09 05:59:07.7644,172.8,67.4,39,39,45,20.12,2,733.1,28.5,29,39,39
2018-12-09 05:59:08.0144,172.8,67.4,39,39,45,20.13,61,735.2,729.3,0,39,39
2018-12-09 05:59:08.2644,172.8,67.4,39,39,45,20.12,62,425,425,0,39,39
2018-12-09 05:59:08.5144,172.8,67.4,39,39,45,20.13,64,32.6,32.8,0,39,39
2018-12-09 05:59:08.7644,172.8,67.4,39,39,45,20.13,3,733.3,28.3,26.5,39,39
2018-12-09 05:59:09.0144,172.8,67.4,39,39,45.1,20.12,4,733.1,28.5,27,39,39
2018-12-09 05:59:09.2644,172.8,67.4,39,39,45,20.14,65,21210,21210,0,39,39
2018-12-09 05:59:09.5144,172.8,67.4,39,39,45,20.16,66,5000,5000,0,39,39
2018-12-09 05:59:09.7644,172.8,67.4,39,39,45,20.12,1,733.3,28.3,29,39,39
2018-12-09 05:59:10.0144,172.8,67.4,39,39,45,20.13,2,733.1,28.5,29,39,39
2018-12-09 05:59:10.2644,172.8,67.4,39,39,45,20.12,65,21270,21150,0,39,39
2018-12-09 05:59:10.5144,172.8,67.4,39,39,45,20.12,51,3.75,3.72,0,39,39
2018-12-09 05:59:10.7644,172.8,67.4,39,39,45,20.12,63,50,50,0,39,39
2018-12-09 05:59:11.0145,172.8,67.4,39,39,45,20.12,67,27.8,27.6,0,39,39
2018-12-09 05:59:11.2645,172.8,67.4,39,39,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:59:11.5145,172.8,67.4,39,39,45.1,20.14,6,21270,27.8,3.7,39,39
2018-12-09 05:59:11.7645,172.8,67.4,39,39,45.1,20.13,7,21150,27.7,3.7,39,39
2018-12-09 05:59:12.0145,172.8,67.4,39,39,45,20.13,1,733.3,28.3,29,39,39
2018-12-09 05:59:12.2645,172.8,67.4,39,39,45,20.13,2,733.1,28.5,29,39,39
2018-12-09 05:59:12.5145,172.8,67.4,39,39,45,20.11,61,735.3,729.3,0,39,39
2018-12-09 05:59:12.7645,172.8,67.4,39,39,45,20.12,62,425,425,0,39,39
2018-12-09 05:59:13.0145,172.8,67.4,39,39,45,20.12,64,32.7,32.9,0,39,39
2018-12-09 05:59:13.2645,172.8,67.4,39,39,45,20.12,3,733.3,28.3,26.5,39,39
2018-12-09 05:59:13.5145,172.8,67.4,39,39,45.1,20.12,4,733.1,28.5,27,39,39
2018-12-09 05:59:13.7645,172.8,67.4,39,39,45.1,20.13,65,21210,21200,0,39,39
2018-12-09 05:59:14.0145,172.8,67.4,39,39,45,20.12,66,5000,5000,0,39,39
2018-12-09 05:59:14.2644,172.8,67.4,39,39,45,20.13,1,733.3,28.3,29,39,39
2018-12-09 05:59:14.5144,172.8,67.4,39,39,45,20.12,2,733.3,28.5,29,39,39
2018-12-09 05:59:14.7644,172.8,67.4,39,39,45,20.12,65,21270,21150,0,39,39
2018-12-09 05:59:15.0144,172.8,67.4,39,39,45,20.12,51,3.75,3.72,0,39,39
2018-12-09 05:59:15.2644,172.8,67.4,39,39,45,20.09,63,50,50,0,39,39
2018-12-09 05:59:15.5144,172.8,67.7,39,39.18,45,20.12,67,27.8,27.6,0,39,39
2018-12-09 05:59:15.7645,172.8,67.7,39,39.18,45,20.12,52,3.75,3.72,0,39,39
2018-12-09 05:59:16.0145,172.8,67.7,39,39.18,45,20.12,6,21210,27.8,3.7,39,39
2018-12-09 05:59:16.2645,172.8,67.7,39,39.18,45,20.13,7,21200,27.6,3.7,39,39
2018-12-09 05:59:16.5145,172.8,67.7,39,39.18,45,20.12,1,733.3,28.3,29,39,39
2018-12-09 05:59:16.7645,172.8,67.7,39,39.18,45,20.11,2,733.3,28.5,29,39,39
2018-12-09 05:59:17.0145,172.8,67.7,39,39.18,45,20.13,61,735.3,729.3,0,39,39
2018-12-09 05:59:17.2645,172.8,67.7,39,39.18,45,20.13,62,425,425,0,39,39
2018-12-09 05:59:17.5145,172.8,67.8,39,39.24,45,20.13,64,32.6,32.9,0,39,39
2018-12-09 05:59:17.7645,172.8,67.8,39,39.24,45,20.12,3,733.3,28.3,26.5,39,39
2018-12-09 05:59:18.0145,172.8,67.8,39,39.24,45,20.13,4,733.3,28.5,26.5,39,39
2018-12-09 05:59:18.2645,172.8,67.8,39,39.24,45,20.12,65,21210,21210,0,39,39
2018-12-09 05:59:18.5146,172.8,67.8,39,39.24,45,20.12,66,5010,5010,0,39,39
2018-12-09 05:59:18.7646,172.8,67.8,39,39.24,45.1,20.13,1,733.3,28.3,29,39,39
2018-12-09 05:59:19.0146,172.8,67.8,39,39.24,45.1,20.12,2,733.3,28.5,29,39,39
2018-12-09 05:59:19.2646,172.8,67.8,39,39.24,45,20.12,65,21210,21210,0,39,39
2018-12-09 05:59:19.5146,172.8,67.8,39,39.24,45,20.11,51,3.75,3.72,0,39,39
2018-12-09 05:59:19.7646,172.8,67.8,39,39.24,45,20.13,63,50,50,0,39,39
2018-12-09 05:59:20.0146,172.8,67.8,39,39.24,45,20.12,67,27.8,27.6,0,39,39
2018-12-09 05:59:20.2646,172.8,67.8,39,39.24,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:59:20.5146,172.8,67.8,39,39.24,45,20.13,6,21220,27.8,3.7,39,39
2018-12-09 05:59:20.7646,172.8,67.8,39,39.24,45,20.12,7,21210,27.6,3.7,39,39
2018-12-09 05:59:21.0146,172.8,67.8,39,39.24,45,20.12,1,733.4,28.3,29,39,39
2018-12-09 05:59:21.2646,172.8,67.8,39,39.24,45.1,20.1,2,733.3,28.5,29,39,39
2018-12-09 05:59:21.5146,172.8,67.8,39,39.24,45.1,20.12,61,735.3,729.3,0,39,39
2018-12-09 05:59:21.7646,172.8,67.8,39,39.24,45,20.13,62,425,425,0,39,39
2018-12-09 05:59:22.0146,172.8,67.8,39,39.24,45,20.12,64,32.6,32.9,0,39,39
2018-12-09 05:59:22.2646,172.8,67.8,39,39.24,45,20.13,3,733.4,28.3,26.5,39,39
2018-12-09 05:59:22.5146,172.8,67.8,39,39.24,45,20.13,4,733.3,28.5,26.5,39,39
2018-12-09 05:59:22.7646,172.8,67.8,39,39.24,45,20.13,65,21210,21210,0,39,39
2018-12-09 05:59:23.0146,172.8,67.8,39,39.24,45,20.12,66,5010,5010,0,39,39
2018-12-09 05:59:23.2646,172.8,67.8,39,39.24,45,20.13,1,733.4,28.3,29,39,39
2018-12-09 05:59:23.5146,172.8,67.8,39,39.24,45.1,20.12,2,733.3,28.5,29,39,39
2018-12-09 05:59:23.7646,172.8,67.8,39,39.24,45.1,20.12,65,21270,21150,0,39,39
2018-12-09 05:59:24.0146,172.8,67.8,39,39.24,45,20.12,51,3.75,3.73,0,39,39
2018-12-09 05:59:24.2646,172.8,67.8,39,39.24,45,20.12,63,50,50,0,39,39
2018-12-09 05:59:24.5146,172.8,67.8,39,39.24,45,20.13,67,27.8,27.6,0,39,39
2018-12-09 05:59:24.7646,172.8,67.8,39,39.24,45,20.13,52,3.75,3.73,0,39,39
2018-12-09 05:59:25.0146,172.8,67.8,39,39.24,45,20.19,6,21260,27.8,3.7,39,39
2018-12-09 05:59:25.2646,172.8,67.8,39,39.24,45,20.12,7,21150,27.6,3.7,39,39
2018-12-09 05:59:25.5146,172.8,67.8,39,39.24,45,20.13,1,733.4,28.3,29,39,39
2018-12-09 05:59:25.7646,172.8,67.8,39,39.24,45.1,20.12,2,733.3,28.5,29,39,39
2018-12-09 05:59:26.0146,172.8,67.8,39,39.24,45.1,20.12,61,735.4,729.4,0,39,39
2018-12-09 05:59:26.2646,172.8,67.8,39,39.24,45,20.12,62,425,425,0,39,39
2018-12-09 05:59:26.5146,172.8,67.8,39,39.24,45,20.12,64,32.5,32.9,0,39,39
2018-12-09 05:59:26.7646,172.8,67.8,39,39.24,45,20.13,3,733.4,28.3,26.5,39,39
2018-12-09 05:59:27.0146,172.8,67.8,39,39.24,45,20.13,4,733.3,28.5,26.5,39,39
2018-12-09 05:59:27.2646,172.8,67.8,39,39.24,45,20.13,65,21210,21210,0,39,39
2018-12-09 05:59:27.5146,172.8,67.8,39,39.24,45,20.13,66,5010,5010,0,39,39
2018-12-09 05:59:27.7646,172.8,67.8,39,39.24,45,20.13,1,733.4,28.3,29,39,39
2018-12-09 05:59:28.0146,172.8,67.8,39,39.24,45,20.11,2,733.3,28.5,29,39,39
2018-12-09 05:59:28.2646,172.8,67.8,39,39.24,45,20.12,65,21210,21210,0,39,39
2018-12-09 05:59:28.5146,172.8,68,39,39.35,45.1,20.12,51,3.75,3.73,0,39,39
2018-12-09 05:59:28.7646,172.8,68,39,39.35,45.1,20.18,63,50,50,0,39,39
2018-12-09 05:59:29.0146,172.8,68,39,39.35,45,20.12,67,27.8,27.6,0,39,39
2018-12-09 05:59:29.2646,172.8,68,39,39.35,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:59:29.5146,172.8,68,39,39.35,45,20.13,6,21210,27.8,3.7,39,39
2018-12-09 05:59:29.7646,172.8,68,39,39.35,45,20.12,7,21210,27.6,3.7,39,39
2018-12-09 05:59:30.0146,172.8,68,39,39.35,45,20.13,1,733.6,28.3,29,39,39
2018-12-09 05:59:30.2647,172.8,68,39,39.35,45,20.13,2,733.4,28.5,29,39,39
2018-12-09 05:59:30.5147,172.8,68,39,39.35,45,20.12,61,735.5,729.6,0,39,39
2018-12-09 05:59:30.7647,172.8,68,39,39.35,45.1,20.12,62,425,425,0,39,39
2018-12-09 05:59:31.0147,172.8,68,39,39.35,45.1,20.14,64,32.6,32.9,0,39,39
2018-12-09 05:59:31.2647,172.8,68,39,39.35,45,20.12,3,733.6,28.3,26.5,39,39
2018-12-09 05:59:31.5147,172.8,68,39,39.35,45,20.08,4,733.4,28.5,26.5,39,39
2018-12-09 05:59:31.7647,172.8,68,39,39.35,45,20.12,65,21210,21210,0,39,39
2018-12-09 05:59:32.0147,172.8,68,39,39.35,45,20.13,66,5020,5020,0,39,39
2018-12-09 05:59:32.2647,172.8,68,39,39.35,45,20.12,1,733.6,28.3,29,39,39
2018-12-09 05:59:32.5147,172.8,68,39,39.35,45,20.12,2,733.4,28.5,29,39,39
2018-12-09 05:59:32.7647,172.8,68,39,39.35,45,20.13,65,21210,21210,0,39,39
2018-12-09 05:59:33.0147,172.8,68,39,39.35,45.1,20.13,51,3.75,3.73,0,39,39
2018-12-09 05:59:33.2647,172.8,68,39,39.35,45,20.12,63,50,50,0,39,39
2018-12-09 05:59:33.5147,172.8,68,39,39.35,45,20.12,67,27.8,27.6,0,39,39
2018-12-09 05:59:33.7647,172.8,68,39,39.35,45,20.13,52,3.75,3.72,0,39,39
2018-12-09 05:59:34.0147,172.8,68,39,39.35,45,20.12,6,21210,27.8,3.7,39,39
2018-12-09 05:59:34.2647,172.8,68,39,39.35,45,20.12,7,21210,27.6,3.7,39,39
2018-12-09 05:59:34.5147,172.8,68,39,39.35,45,20.13,1,733.6,28.3,29,39,39
2018-12-09 05:59:34.7646,172.8,68,39,39.35,45,20.12,2,733.4,28.5,29,39,39
2018-12-09 05:59:35.0146,172.8,68,39,39.35,45,20.13,61,735.6,729.5,0,39,39
2018-12-09 05:59:35.2646,172.8,68,39,39.35,45,20.12,62,425,425,0,39,39
2018-12-09 05:59:35.5146,172.8,68,39.25,39.35,45,20.1,64,32.5,32.9,0,39,39.5
2018-12-09 05:59:35.7647,172.8,68,39.25,39.35,45,20.12,3,733.5,28.3,26.5,39,39.5
2018-12-09 05:59:36.0147,172.8,68,39.25,39.35,45.1,20.12,4,733.4,28.5,26.5,39,39.5
2018-12-09 05:59:36.2647,172.8,68,39.25,39.35,45,20.08,65,21210,21200,0,39,39.5
2018-12-09 05:59:36.5148,172.8,68,39.25,39.35,45,20.13,66,5010,5010,0,39,39.5
2018-12-09 05:59:36.7647,172.8,68,39.25,39.35,45,20.12,1,733.5,28.3,29,39,39.5
2018-12-09 05:59:37.0147,172.8,68,39.25,39.35,45,20.12,2,733.4,28.5,29,39,39.5
2018-12-09 05:59:37.2647,172.8,68,39.25,39.35,45,20.12,65,21210,21200,0,39,39.5
2018-12-09 05:59:37.5147,172.8,68,39.25,39.35,45,20.12,51,3.75,3.73,0,39,39.5
2018-12-09 05:59:37.7647,172.8,68,39.5,39.35,45,20.12,63,50,50,0,39,39.5
2018-12-09 05:59:38.0147,172.8,68,39.5,39.35,45,20.11,67,27.8,27.6,0,39,39.5
2018-12-09 05:59:38.2647,172.8,68,39.5,39.35,45.1,20.13,52,3.75,3.72,0,39,39.5
2018-12-09 05:59:38.5147,172.8,68,39.5,39.35,45.1,20.13,6,21210,27.8,3.7,39,39.5
2018-12-09 05:59:38.7647,172.8,68,39.5,39.35,45.1,20.15,7,21190,27.6,3.8,39,39.5
2018-12-09 05:59:39.0148,172.8,68,39.5,39.35,45,20.13,1,733.5,28.3,29,39,39.5
2018-12-09 05:59:39.2648,172.8,68,39.5,39.35,45,20.11,2,733.4,28.5,29,39,39.5
2018-12-09 05:59:39.5148,172.8,68,39.5,39.35,45,20.11,61,735.6,729.6,0,39,39.5
2018-12-09 05:59:39.7648,172.8,68,39.5,39.35,45,20.13,62,425,425,0,39,39.5
2018-12-09 05:59:40.0148,172.8,68,39.5,39.35,45,20.13,64,32.5,32.9,0,39,39.5
2018-12-09 05:59:40.2648,172.8,68,39.5,39.35,45,20.13,3,733.5,28.3,26.5,39,39.5
2018-12-09 05:59:40.5148,172.8,68,39.5,39.35,45,20.12,4,733.4,28.5,26.5,39,39.5
2018-12-09 05:59:40.7648,172.8,68,39.5,39.35,45,20.12,65,21200,21190,0,39,39.5
2018-12-09 05:59:41.0148,172.8,68,39.5,39.35,45,20.12,66,5000,5010,0,39,39.5
2018-12-09 05:59:41.2648,172.8,68,39.5,39.35,45,20.13,1,733.5,28.3,29,39,39.5
2018-12-09 05:59:41.5148,172.8,68,39.5,39.35,45,20.12,2,733.4,28.5,29,39,39.5
2018-12-09 05:59:41.7648,172.8,68,39.5,39.35,45,20.13,65,21200,21190,0,39,39.5
2018-12-09 05:59:42.0148,172.8,68,39.5,39.35,44.9,20.1,51,3.75,3.73,0,39,39.5
2018-12-09 05:59:42.2648,172.8,68,39.5,39.35,44.9,20.1,63,50,50,0,39,39.5
2018-12-09 05:59:42.5148,172.8,68,39.5,39.35,45,20.12,67,27.8,27.6,0,39,39.5
2018-12-09 05:59:42.7648,172.8,68,39.5,39.35,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:43.0148,172.8,68,39.5,39.35,45,20.12,6,21200,27.8,3.7,39.5,39.5
2018-12-09 05:59:43.2648,172.8,68,39.5,39.35,45,20.12,7,21190,27.6,3.7,39.5,39.5
2018-12-09 05:59:43.5148,172.8,68,39.5,39.35,45,20.12,1,733.8,28.3,29,39.5,39.5
2018-12-09 05:59:43.7648,172.8,68,39.5,39.35,45,20.12,2,733.5,28.5,29,39.5,39.5
2018-12-09 05:59:44.0148,172.8,68,39.5,39.35,45,20.13,61,735.6,729.6,0,39.5,39.5
2018-12-09 05:59:44.2648,172.8,68,39.5,39.35,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 05:59:44.5148,172.8,68,39.5,39.35,45,20.11,64,32.6,32.9,0,39.5,39.5
2018-12-09 05:59:44.7648,172.8,68,39.5,39.35,45,20.12,3,733.8,28.3,26.5,39.5,39.5
2018-12-09 05:59:45.0148,172.8,68,39.5,39.35,45,20.12,4,733.5,28.5,26.5,39.5,39.5
2018-12-09 05:59:45.2648,172.8,68,39.5,39.35,45,20.12,65,21190,21190,0,39.5,39.5
2018-12-09 05:59:45.5149,172.8,68,39.5,39.35,45,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 05:59:45.7649,172.8,68,39.5,39.35,45,20.12,1,733.8,28.3,29,39.5,39.5
2018-12-09 05:59:46.0149,172.8,68,39.5,39.35,45,20.13,2,733.5,28.5,29,39.5,39.5
2018-12-09 05:59:46.2648,172.8,68,39.5,39.35,45,20.13,65,21200,21190,0,39.5,39.5
2018-12-09 05:59:46.5148,172.8,68,39.5,39.35,45,20.13,51,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:46.7648,172.8,68,39.5,39.35,44.9,20.12,63,50,50,0,39.5,39.5
2018-12-09 05:59:47.0148,172.8,68,39.5,39.35,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 05:59:47.2648,172.8,68,39.5,39.35,45,20.11,52,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:47.5148,172.8,68,39.5,39.35,45,20.12,6,21200,27.8,3.7,39.5,39.5
2018-12-09 05:59:47.7648,172.8,68.1,39.5,39.41,45,20.12,7,21190,27.6,3.7,39.5,39.5
2018-12-09 05:59:48.0148,172.8,68.1,39.5,39.41,45,20.13,1,733.8,28.3,29,39.5,39.5
2018-12-09 05:59:48.2648,172.8,68.1,39.5,39.41,45,20.12,2,733.5,28.5,29,39.5,39.5
2018-12-09 05:59:48.5148,172.8,68.1,39.5,39.41,45,20.11,61,735.5,729.7,0,39.5,39.5
2018-12-09 05:59:48.7648,172.8,68.1,39.5,39.41,45,20.13,62,425,425,0,39.5,39.5
2018-12-09 05:59:49.0148,172.8,68.1,39.5,39.41,45,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 05:59:49.2648,172.8,68.1,39.5,39.41,45,20.12,3,733.8,28.3,26.5,39.5,39.5
2018-12-09 05:59:49.5148,172.8,68.1,39.5,39.41,44.9,20.12,4,733.5,28.5,26.5,39.5,39.5
2018-12-09 05:59:49.7649,172.8,68.1,39.5,39.41,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 05:59:50.0149,172.8,68.1,39.5,39.41,45,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 05:59:50.2648,172.8,68.1,39.5,39.41,45,20.12,1,733.7,28.1,29,39.5,39.5
2018-12-09 05:59:50.5148,172.8,68.1,39.5,39.41,45,20.13,2,733.6,28.5,29,39.5,39.5
2018-12-09 05:59:50.7648,172.8,68.1,39.5,39.41,45,20.18,65,21200,21200,0,39.5,39.5
2018-12-09 05:59:51.0148,172.8,68.1,39.5,39.41,45,20.11,51,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:51.2648,172.8,68.1,39.5,39.41,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 05:59:51.5149,172.8,68.1,39.5,39.41,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 05:59:51.7649,172.8,68.1,39.5,39.41,45,20.13,52,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:52.0149,172.8,68.1,39.5,39.41,45,20.13,6,21200,27.8,3.7,39.5,39.5
2018-12-09 05:59:52.2649,172.8,68.1,39.5,39.41,44.9,20.13,7,21190,27.6,3.7,39.5,39.5
2018-12-09 05:59:52.5149,172.8,68.1,39.5,39.41,45,20.13,1,733.7,28.1,29,39.5,39.5
2018-12-09 05:59:52.7649,172.8,68.1,39.5,39.41,45,20.12,2,733.6,28.5,29,39.5,39.5
2018-12-09 05:59:53.0149,172.8,68.1,39.5,39.41,45,20.12,61,735.7,729.8,0,39.5,39.5
2018-12-09 05:59:53.2649,172.8,68.1,39.5,39.41,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 05:59:53.5149,172.8,68.1,39.5,39.41,45,20.11,64,32.6,32.9,0,39.5,39.5
2018-12-09 05:59:53.7649,172.8,68.1,39.5,39.41,45,20.14,3,733.7,28.1,26.5,39.5,39.5
2018-12-09 05:59:54.0149,172.8,68.1,39.5,39.41,45,20.12,4,733.6,28.5,26.5,39.5,39.5
2018-12-09 05:59:54.2649,172.8,68.1,39.5,39.41,45,20.13,65,21200,21200,0,39.5,39.5
2018-12-09 05:59:54.5149,172.8,68.1,39.5,39.41,45,20.15,66,5010,5010,0,39.5,39.5
2018-12-09 05:59:54.7649,172.8,68.1,39.5,39.41,45,20.12,1,733.7,28.1,29,39.5,39.5
2018-12-09 05:59:55.0149,172.8,68.1,39.5,39.41,45,20.11,2,733.6,28.5,29,39.5,39.5
2018-12-09 05:59:55.2649,172.8,68.1,39.5,39.41,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 05:59:55.5149,172.8,68.1,39.5,39.41,45,20.13,51,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:55.7649,172.8,68.1,39.5,39.41,45,20.22,63,50,50,0,39.5,39.5
2018-12-09 05:59:56.0149,172.8,68.1,39.5,39.41,45,20.11,67,27.8,27.6,0,39.5,39.5
2018-12-09 05:59:56.2650,172.8,68.1,39.5,39.41,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 05:59:56.5150,172.8,68.1,39.5,39.41,45,20.13,6,21200,27.8,3.7,39.5,39.5
2018-12-09 05:59:56.7650,172.8,68.1,39.5,39.41,45,20.12,7,21200,27.6,3.7,39.5,39.5
2018-12-09 05:59:57.0150,172.8,68.1,39.5,39.41,45,20.13,1,733.7,28.1,29,39.5,39.5
2018-12-09 05:59:57.2650,172.8,68.1,39.5,39.41,45,20.12,2,733.7,28.5,29,39.5,39.5
2018-12-09 05:59:57.5150,172.8,68.1,39.5,39.41,45,20.12,61,735.8,729.8,0,39.5,39.5
2018-12-09 05:59:57.7649,172.8,68.1,39.5,39.41,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 05:59:58.0149,172.8,68.1,39.5,39.41,45,20.12,64,32.5,32.9,0,39.5,39.5
2018-12-09 05:59:58.2649,172.8,68.1,39.5,39.41,45,20.12,3,733.9,28.3,26.5,39.5,39.5
2018-12-09 05:59:58.5149,172.8,68.1,39.5,39.41,45,20.11,4,733.7,28.5,26.5,39.5,39.5
2018-12-09 05:59:58.7650,172.8,68.1,39.5,39.41,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 05:59:59.0150,172.8,68.1,39.5,39.41,45,20.13,66,5010,5010,0,39.5,39.5
2018-12-09 05:59:59.2650,172.8,68.1,39.5,39.41,45,20.12,1,733.9,28.3,29,39.5,39.5
2018-12-09 05:59:59.5150,172.8,68.1,39.5,39.41,45,20.12,2,733.7,28.5,29,39.5,39.5
2018-12-09 05:59:59.7650,172.8,68.1,39.5,39.41,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 06:00:00.0150,172.8,68.1,39.5,39.41,45,20.14,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:00.2650,172.8,68.1,39.5,39.41,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:00.5150,172.8,68.2,39.5,39.47,45,20.11,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:00.7650,172.8,68.2,39.5,39.47,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:01.0150,172.8,68.2,39.5,39.47,45,20.13,6,21200,27.8,3.7,39.5,39.5
2018-12-09 06:00:01.2650,172.8,68.2,39.5,39.47,45,20.13,7,21200,27.6,3.8,39.5,39.5
2018-12-09 06:00:01.5150,172.8,68.2,39.5,39.47,45,20.13,1,733.9,28.3,29,39.5,39.5
2018-12-09 06:00:01.7650,172.8,68.2,39.5,39.47,45,20.13,2,733.7,28.5,29,39.5,39.5
2018-12-09 06:00:02.0150,172.8,68.2,39.5,39.47,45,20.12,61,735.7,729.8,0,39.5,39.5
2018-12-09 06:00:02.2650,172.8,68.2,39.5,39.47,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:02.5150,172.8,68.2,39.5,39.47,45,20.12,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:02.7650,172.8,68.2,39.5,39.47,45,20.12,3,733.9,28.3,26.5,39.5,39.5
2018-12-09 06:00:03.0150,172.8,68.2,39.5,39.47,45.1,20.07,4,733.7,28.5,26.5,39.5,39.5
2018-12-09 06:00:03.2651,172.8,68.2,39.5,39.47,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 06:00:03.5150,172.8,68.2,39.5,39.47,45,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:03.7650,172.8,68.2,39.5,39.47,45,20.12,1,733.9,28.3,29,39.5,39.5
2018-12-09 06:00:04.0150,172.8,68.2,39.5,39.47,45,20.1,2,733.7,28.5,29,39.5,39.5
2018-12-09 06:00:04.2650,172.8,68.2,39.5,39.47,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 06:00:04.5150,172.8,68.2,39.5,39.47,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:04.7650,172.8,68.2,39.5,39.47,45,20.14,63,50,50,0,39.5,39.5
2018-12-09 06:00:05.0150,172.8,68.2,39.5,39.47,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:05.2650,172.8,68.2,39.5,39.47,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:05.5150,172.8,68.2,39.5,39.47,45.1,20.12,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:05.7650,172.8,68.2,39.5,39.47,45,20.12,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:06.0150,172.8,68.2,39.5,39.47,45,20.12,1,733.9,28.3,29,39.5,39.5
2018-12-09 06:00:06.2651,172.8,68.2,39.5,39.47,45,20.13,2,733.6,28.5,29,39.5,39.5
2018-12-09 06:00:06.5150,172.8,68.2,39.5,39.47,45,20.12,61,735.8,729.8,0,39.5,39.5
2018-12-09 06:00:06.7650,172.8,68.2,39.5,39.47,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:07.0150,172.8,68.2,39.5,39.47,45,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:07.2650,172.8,68.2,39.5,39.47,45,20.12,3,733.9,28.3,26.5,39.5,39.5
2018-12-09 06:00:07.5150,172.8,68.2,39.5,39.47,45,20.12,4,733.6,28.5,26.5,39.5,39.5
2018-12-09 06:00:07.7650,172.8,68.2,39.5,39.47,45,20.13,65,21210,21200,0,39.5,39.5
2018-12-09 06:00:08.0150,172.8,68.2,39.5,39.47,45,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:08.2650,172.8,68.2,39.5,39.47,45.1,20.12,1,733.9,28.3,29,39.5,39.5
2018-12-09 06:00:08.5150,172.8,68.2,39.5,39.47,45.1,20.13,2,733.6,28.5,29,39.5,39.5
2018-12-09 06:00:08.7650,172.8,68.2,39.5,39.47,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:09.0151,172.8,68.2,39.5,39.47,45,20.13,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:09.2651,172.8,68.2,39.5,39.47,45,20.13,63,50,50,0,39.5,39.5
2018-12-09 06:00:09.5151,172.8,68.2,39.5,39.47,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:09.7651,172.8,68.2,39.5,39.47,45,20.13,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:10.0151,172.8,68.2,39.5,39.47,45,20.09,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:10.2651,172.8,68.2,39.5,39.47,45,20.12,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:10.5151,172.8,68.2,39.5,39.47,45,20.12,1,733.9,28.3,29,39.5,39.5
2018-12-09 06:00:10.7651,172.8,68.2,39.5,39.47,45.1,20.13,2,733.6,28.5,29,39.5,39.5
2018-12-09 06:00:11.0150,172.8,68.2,39.5,39.47,45,20.13,61,735.8,730,0,39.5,39.5
2018-12-09 06:00:11.2650,172.8,68.2,39.5,39.47,45,20.15,62,425,425,0,39.5,39.5
2018-12-09 06:00:11.5150,172.8,68.2,39.5,39.47,45,20.12,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:11.7650,172.8,68.2,39.5,39.47,45,20.12,3,734.1,28.1,26.5,39.5,39.5
2018-12-09 06:00:12.0150,172.8,68.2,39.5,39.47,45,20.12,4,733.8,28.5,26.5,39.5,39.5
2018-12-09 06:00:12.2650,172.8,68.2,39.5,39.47,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:12.5151,172.8,68.2,39.5,39.47,45,20.1,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:12.7651,172.8,68.2,39.5,39.47,45.1,20.11,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:13.0151,172.8,68.2,39.5,39.47,45,20.13,2,733.8,28.5,29,39.5,39.5
2018-12-09 06:00:13.2651,172.8,68.2,39.5,39.47,45.1,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:13.5151,172.8,68.2,39.5,39.47,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:13.7651,172.8,68.2,39.5,39.47,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:14.0151,172.8,68.2,39.5,39.47,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:14.2651,172.8,68.2,39.5,39.47,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:14.5151,172.8,68.2,39.5,39.47,45,20.13,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:14.7651,172.8,68.2,39.5,39.47,45,20.13,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:15.0151,172.8,68.2,39.5,39.47,45,20.14,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:15.2651,172.8,68.2,39.5,39.47,45.1,20.12,2,733.8,28.5,29,39.5,39.5
2018-12-09 06:00:15.5151,172.8,68.2,39.5,39.47,45.1,20.12,61,735.9,730,0,39.5,39.5
2018-12-09 06:00:15.7651,172.8,68.2,39.5,39.47,45,20.13,62,425,425,0,39.5,39.5
2018-12-09 06:00:16.0151,172.8,68.2,39.5,39.47,45,20.13,64,32.6,32.9,0,39.5,39.5
2018-12-09 06:00:16.2651,172.8,68.2,39.5,39.47,45,20.12,3,734.1,28.1,26.5,39.5,39.5
2018-12-09 06:00:16.5151,172.8,68.2,39.5,39.47,45,20.12,4,733.8,28.5,26.5,39.5,39.5
2018-12-09 06:00:16.7651,172.8,68.2,39.5,39.47,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:17.0151,172.8,68.2,39.5,39.47,45,20.03,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:17.2651,172.8,68.2,39.5,39.47,45,20.12,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:17.5151,172.8,68.2,39.5,39.47,45,20.13,2,733.8,28.5,29,39.5,39.5
2018-12-09 06:00:17.7651,172.8,68.2,39.5,39.47,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:18.0151,172.8,68.2,39.5,39.47,45.1,20.13,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:18.2651,172.8,68.2,39.5,39.47,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:18.5151,172.8,68.2,39.5,39.47,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:18.7651,172.8,68.2,39.5,39.47,45,20.14,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:19.0152,172.8,68.2,39.5,39.47,45,20.12,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:19.2652,172.8,68.2,39.5,39.47,45,20.12,7,21200,27.6,3.8,39.5,39.5
2018-12-09 06:00:19.5152,172.8,68.2,39.5,39.47,45,20.12,1,734,28.3,29,39.5,39.5
2018-12-09 06:00:19.7652,172.8,68.4,39.5,39.58,45,20.13,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:20.0152,172.8,68.4,39.5,39.58,45,20.13,61,735.9,730,0,39.5,39.5
2018-12-09 06:00:20.2652,172.8,68.4,39.5,39.58,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:20.5152,172.8,68.4,39.5,39.58,45,20.13,64,32.6,33,0,39.5,39.5
2018-12-09 06:00:20.7652,172.8,68.4,39.5,39.58,45.1,20.12,3,734,28.3,26.5,39.5,39.5
2018-12-09 06:00:21.0152,172.8,68.4,39.5,39.58,45,20.13,4,734,28.5,26.5,39.5,39.5
2018-12-09 06:00:21.2652,172.8,68.4,39.5,39.58,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:21.5152,172.8,68.5,39.5,39.64,45,20.11,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:21.7652,172.8,68.5,39.5,39.64,45,20.13,1,734,28.3,29,39.5,39.5
2018-12-09 06:00:22.0152,172.8,68.5,39.5,39.64,45,20.12,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:22.2652,172.8,68.5,39.5,39.64,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:22.5152,172.8,68.5,39.5,39.64,45,20.11,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:22.7652,172.8,68.5,39.5,39.64,45,20.14,63,50,50,0,39.5,39.5
2018-12-09 06:00:23.0152,172.8,68.5,39.5,39.64,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:23.2652,172.8,68.5,39.5,39.64,45,20.11,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:23.5152,172.8,68.5,39.5,39.64,45,20.12,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:23.7652,172.8,68.5,39.5,39.64,45,20.13,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:24.0152,172.8,68.5,39.5,39.64,45,20.13,1,734,28.3,29,39.5,39.5
2018-12-09 06:00:24.2652,172.8,68.5,39.5,39.64,45,20.13,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:24.5152,172.8,68.5,39.5,39.64,45,20.12,61,736,730,0,39.5,39.5
2018-12-09 06:00:24.7652,172.8,68.5,39.5,39.64,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:25.0152,172.8,68.5,39.5,39.64,45.1,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:25.2652,172.8,68.5,39.5,39.64,45.1,20.13,3,734,28.3,26.5,39.5,39.5
2018-12-09 06:00:25.5151,172.8,68.5,39.5,39.64,45.1,20.12,4,734,28.5,26.5,39.5,39.5
2018-12-09 06:00:25.7651,172.8,68.5,39.5,39.64,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:26.0151,172.8,68.5,39.5,39.64,45,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:26.2651,172.8,68.5,39.5,39.64,45,20.13,1,734.2,28.1,29,39.5,39.5
2018-12-09 06:00:26.5152,172.8,68.5,39.5,39.64,45,20.12,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:26.7652,172.8,68.5,39.5,39.64,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:27.0152,172.8,68.5,39.5,39.64,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:27.2652,172.8,68.5,39.5,39.64,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:27.5152,172.8,68.5,39.5,39.64,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:27.7652,172.8,68.5,39.5,39.64,45.1,20.13,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:28.0152,172.8,68.5,39.5,39.64,45,20.14,6,21200,27.8,3.7,39.5,39.5
2018-12-09 06:00:28.2652,172.8,68.5,39.5,39.64,45.1,20.14,7,21200,27.6,3.8,39.5,39.5
2018-12-09 06:00:28.5152,172.8,68.5,39.5,39.64,45,20.12,1,734.2,28.1,29,39.5,39.5
2018-12-09 06:00:28.7652,172.8,68.5,39.5,39.64,45,20.13,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:29.0152,172.8,68.5,39.5,39.64,45,20.1,61,736.1,730.1,0,39.5,39.5
2018-12-09 06:00:29.2652,172.8,68.5,39.5,39.64,45,20.09,62,425,425,0,39.5,39.5
2018-12-09 06:00:29.5152,172.8,68.5,39.5,39.64,45,20.11,64,32.6,32.9,0,39.5,39.5
2018-12-09 06:00:29.7653,172.8,68.5,39.5,39.64,45,20.12,3,734.2,28.1,26.5,39.5,39.5
2018-12-09 06:00:30.0153,172.8,68.5,39.5,39.64,45,20.12,4,734,28.5,26.5,39.5,39.5
2018-12-09 06:00:30.2653,172.8,68.5,39.5,39.64,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:30.5152,172.8,68.5,39.5,39.64,45.1,20.12,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:30.7652,172.8,68.5,39.5,39.64,45,20.13,1,734.2,28.1,29,39.5,39.5
2018-12-09 06:00:31.0152,172.8,68.5,39.5,39.64,45,20.13,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:31.2652,172.8,68.5,39.5,39.64,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:31.5152,172.8,68.5,39.5,39.64,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:31.7652,172.8,68.5,39.5,39.64,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:32.0153,172.8,68.5,39.5,39.64,45,20.13,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:32.2653,172.8,68.5,39.5,39.64,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:32.5154,172.8,68.5,39.5,39.64,45,20.14,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:32.7654,172.8,68.5,39.5,39.64,45.1,20.13,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:33.0154,172.8,68.5,39.5,39.64,45,20.13,1,734.2,28.1,29,39.5,39.5
2018-12-09 06:00:33.2655,172.8,68.6,39.5,39.7,45,20.12,2,734,28.5,29,39.5,39.5
2018-12-09 06:00:33.5154,172.8,68.6,39.5,39.7,45,20.13,61,736,730.1,0,39.5,39.5
2018-12-09 06:00:33.7654,172.8,68.6,39.5,39.7,45,20.13,62,425,425,0,39.5,39.5
2018-12-09 06:00:34.0153,172.8,68.6,39.5,39.7,45,20.15,64,32.6,33,0,39.5,39.5
2018-12-09 06:00:34.2653,172.8,68.6,39.5,39.7,45,20.12,3,734.1,28.1,26.5,39.5,39.5
2018-12-09 06:00:34.5153,172.8,68.6,39.5,39.7,45,20.12,4,734.1,28.5,26.5,39.5,39.5
2018-12-09 06:00:34.7653,172.8,68.6,39.5,39.7,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:35.0153,172.8,68.6,39.5,39.7,45.1,20.13,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:35.2653,172.8,68.6,39.5,39.7,45.1,20.12,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:35.5153,172.8,68.6,39.5,39.7,45.1,20.12,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:35.7653,172.8,68.6,39.5,39.7,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:36.0153,172.8,68.6,39.5,39.7,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:36.2653,172.8,68.6,39.5,39.7,45,20.13,63,50,50,0,39.5,39.5
2018-12-09 06:00:36.5153,172.8,68.6,39.5,39.7,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:36.7653,172.8,68.6,39.5,39.7,45,20.14,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:37.0153,172.8,68.6,39.5,39.7,45,20.13,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:37.2653,172.8,68.6,39.5,39.7,45,20.13,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:37.5153,172.8,68.6,39.5,39.7,45.1,20.13,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:37.7653,172.8,68.6,39.5,39.7,45.1,20.16,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:38.0153,172.8,68.6,39.5,39.7,45,20.13,61,736.1,730.2,0,39.5,39.5
2018-12-09 06:00:38.2653,172.8,68.6,39.5,39.7,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:38.5153,172.8,68.6,39.5,39.7,45,20.13,64,32.6,33,0,39.5,39.5
2018-12-09 06:00:38.7653,172.8,68.6,39.5,39.7,45,20.13,3,734.1,28.1,26.5,39.5,39.5
2018-12-09 06:00:39.0153,172.8,68.6,39.5,39.7,45,20.12,4,734.1,28.5,26.5,39.5,39.5
2018-12-09 06:00:39.2653,172.8,68.6,39.5,39.7,45,20.13,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:39.5153,172.8,68.6,39.5,39.7,45,20.18,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:39.7653,172.8,68.6,39.5,39.7,45,20.13,1,734.1,28.1,29,39.5,39.5
2018-12-09 06:00:40.0153,172.8,68.6,39.5,39.7,45,20.13,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:40.2653,172.8,68.6,39.5,39.7,45.1,20.11,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:40.5153,172.8,68.6,39.5,39.7,45,20.12,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:40.7653,172.8,68.6,39.5,39.7,45,20.13,63,50,50,0,39.5,39.5
2018-12-09 06:00:41.0154,172.8,68.6,39.5,39.7,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:41.2654,172.8,68.6,39.5,39.7,45,20.12,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:41.5154,172.8,68.6,39.5,39.7,45,20.11,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:41.7654,172.8,68.6,39.5,39.7,45,20.12,7,21210,27.6,3.8,39.5,39.5
2018-12-09 06:00:42.0154,172.8,68.6,39.5,39.7,45,20.12,1,734.4,28.3,29,39.5,39.5
2018-12-09 06:00:42.2654,172.8,68.6,39.5,39.7,45.1,20.12,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:42.5154,172.8,68.6,39.5,39.7,45.1,20.17,61,736.2,730.2,0,39.5,39.5
2018-12-09 06:00:42.7654,172.8,68.6,39.5,39.7,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:43.0154,172.8,68.6,39.5,39.7,45,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:43.2654,172.8,68.6,39.5,39.7,45,20.12,3,734.4,28.3,26.5,39.5,39.5
2018-12-09 06:00:43.5154,172.8,68.6,39.5,39.7,45,20.12,4,734.1,28.5,26.5,39.5,39.5
2018-12-09 06:00:43.7654,172.8,68.6,39.5,39.7,45,20.11,65,21210,21210,0,39.5,39.5
2018-12-09 06:00:44.0154,172.8,68.6,39.5,39.7,45,20.15,66,5010,5010,0,39.5,39.5
2018-12-09 06:00:44.2654,172.8,68.6,39.5,39.7,45,20.14,1,734.4,28.3,29,39.5,39.5
2018-12-09 06:00:44.5154,172.8,68.6,39.75,39.7,45,20.13,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:44.7654,172.8,68.6,39.75,39.7,45,20.13,65,21200,21200,0,39.5,39.5
2018-12-09 06:00:45.0154,172.8,68.6,39.75,39.7,45.1,20.13,51,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:45.2654,172.8,68.6,39.75,39.7,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 06:00:45.5154,172.8,68.6,39.75,39.7,45,20.12,67,27.8,27.6,0,39.5,39.5
2018-12-09 06:00:45.7654,172.8,68.6,40,39.7,45,20.13,52,3.75,3.73,0,39.5,39.5
2018-12-09 06:00:46.0154,172.8,68.6,40,39.7,45,20.13,6,21210,27.8,3.7,39.5,39.5
2018-12-09 06:00:46.2654,172.8,68.6,40,39.7,45,20.11,7,21200,27.6,3.8,39.5,39.5
2018-12-09 06:00:46.5154,172.8,68.6,40,39.7,45,20.12,1,734.4,28.3,29,39.5,39.5
2018-12-09 06:00:46.7654,172.8,68.6,40,39.7,45,20.12,2,734.1,28.5,29,39.5,39.5
2018-12-09 06:00:47.0154,172.8,68.6,40,39.7,45,20.12,61,736.3,730.3,0,39.5,39.5
2018-12-09 06:00:47.2654,172.8,68.6,40,39.7,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 06:00:47.5154,172.8,68.6,40,39.7,45,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 06:00:47.7655,172.8,68.6,40,39.7,45,20.13,3,734.4,28.3,26.5,39.5,39.5
2018-12-09 06:00:48.0154,172.8,68.6,40,39.7,45,20.13,4,734.2,28.5,26.5,40,40
2018-12-09 06:00:48.2654,172.8,68.6,40,39.7,45,20.12,65,21200,21200,0,40,40
2018-12-09 06:00:48.5154,172.8,68.6,40,39.7,45,20.13,66,5000,5000,0,40,40
2018-12-09 06:00:48.7654,172.8,68.6,40,39.7,45,20.13,1,734.3,28.1,29,40,40
2018-12-09 06:00:49.0154,172.8,68.6,40,39.7,45,20.12,2,734.2,28.5,29,40,40
2018-12-09 06:00:49.2655,172.8,68.6,40,39.7,45,20.14,65,21200,21190,0,40,40
2018-12-09 06:00:49.5155,172.8,68.6,40,39.7,45,20.12,51,3.75,3.73,0,40,40
2018-12-09 06:00:49.7655,172.8,68.6,40,39.7,45,20.13,63,50,50,0,40,40
2018-12-09 06:00:50.0155,172.8,68.6,40,39.7,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:00:50.2655,172.8,68.6,40,39.7,45,20.13,52,3.75,3.73,0,40,40
2018-12-09 06:00:50.5155,172.8,68.6,40,39.7,45,20.13,6,21200,27.8,3.7,40,40
2018-12-09 06:00:50.7654,172.8,68.6,40,39.7,45,20.1,7,21190,27.6,3.8,40,40
2018-12-09 06:00:51.0154,172.8,68.6,40,39.7,45,20.13,1,734.3,28.1,29,40,40
2018-12-09 06:00:51.2655,172.8,68.6,40,39.7,45,20.13,2,734.2,28.5,29,40,40
2018-12-09 06:00:51.5155,172.8,68.7,40,39.76,45,20.13,61,736.4,730.4,0,40,40
2018-12-09 06:00:51.7655,172.8,68.7,40,39.76,45,20.17,62,425,425,0,40,40
2018-12-09 06:00:52.0155,172.8,68.7,40,39.76,45,20.12,64,32.5,32.9,0,40,40
2018-12-09 06:00:52.2655,172.8,68.7,40,39.76,45,20.12,3,734.3,28.1,26.5,40,40
2018-12-09 06:00:52.5156,172.8,68.8,40,39.81,45,20.12,4,734.2,28.5,26.5,40,40
2018-12-09 06:00:52.7656,172.8,68.8,40,39.81,45,20.12,65,21190,21190,0,40,40
2018-12-09 06:00:53.0156,172.8,68.8,40,39.81,45,20.12,66,5000,5010,0,40,40
2018-12-09 06:00:53.2656,172.8,68.8,40,39.81,45,20.12,1,734.3,28.1,29,40,40
2018-12-09 06:00:53.5156,172.8,68.9,40,39.87,45,20.14,2,734.2,28.5,29,40,40
2018-12-09 06:00:53.7656,172.8,68.9,40,39.87,45,20.13,65,21200,21190,0,40,40
2018-12-09 06:00:54.0156,172.8,68.9,40,39.87,45,20.13,51,3.75,3.73,0,40,40
2018-12-09 06:00:54.2656,172.8,68.9,40,39.87,45,20.13,63,50,50,0,40,40
2018-12-09 06:00:54.5156,172.8,68.9,40,39.87,45,20.13,67,27.8,27.6,0,40,40
2018-12-09 06:00:54.7655,172.8,68.9,40,39.87,45,20.13,52,3.75,3.73,0,40,40
2018-12-09 06:00:55.0155,172.8,68.9,40,39.87,45,20.12,6,21200,27.8,3.7,40,40
2018-12-09 06:00:55.2655,172.8,68.9,40,39.87,45,20.12,7,21190,27.6,3.8,40,40
2018-12-09 06:00:55.5155,172.8,68.9,40,39.87,45,20.12,1,734.5,28.1,29,40,40
2018-12-09 06:00:55.7655,172.8,68.9,40,39.87,44.9,20.13,2,734.3,28.5,29,40,40
2018-12-09 06:00:56.0155,172.8,68.9,40,39.87,45,20.12,61,736.3,730.4,0,40,40
2018-12-09 06:00:56.2655,172.8,68.9,40,39.87,45,20.09,62,425,425,0,40,40
2018-12-09 06:00:56.5155,172.8,68.9,40,39.87,45,20.11,64,32.5,32.9,0,40,40
2018-12-09 06:00:56.7655,172.8,68.9,40,39.87,45,20.12,3,734.5,28.1,26.5,40,40
2018-12-09 06:00:57.0155,172.8,68.9,40,39.87,45,20.12,4,734.3,28.5,26.5,40,40
2018-12-09 06:00:57.2656,172.8,68.9,40,39.87,45,20.13,65,21190,21190,0,40,40
2018-12-09 06:00:57.5156,172.8,68.9,40,39.87,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:00:57.7656,172.8,68.9,40,39.87,45,20.12,1,734.5,28.1,29,40,40
2018-12-09 06:00:58.0156,172.8,68.9,40,39.87,45,20.11,2,734.3,28.5,29,40,40
2018-12-09 06:00:58.2656,172.8,68.9,40,39.87,45,20.13,65,21200,21200,0,40,40
2018-12-09 06:00:58.5156,172.8,68.9,40,39.87,45,20.15,51,3.75,3.73,0,40,40
2018-12-09 06:00:58.7655,172.8,68.9,40,39.87,45,20.13,63,50,50,0,40,40
2018-12-09 06:00:59.0155,172.8,68.9,40,39.87,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:00:59.2656,172.8,68.9,40,39.87,45,20.11,52,3.75,3.73,0,40,40
2018-12-09 06:00:59.5156,172.8,68.9,40,39.87,45.1,20.16,6,21200,27.8,3.7,40,40
2018-12-09 06:00:59.7656,172.8,68.9,40,39.87,45.1,20.14,7,21190,27.6,3.8,40,40
2018-12-09 06:01:00.0156,172.8,68.9,40,39.87,45,20.14,1,734.5,28.1,29,40,40
2018-12-09 06:01:00.2656,172.8,68.9,40,39.87,45,20.13,2,734.3,28.5,29,40,40
2018-12-09 06:01:00.5155,172.8,68.9,40,39.87,45,20.13,61,736.3,730.4,0,40,40
2018-12-09 06:01:00.7655,172.8,68.9,40,39.87,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:01.0155,172.8,68.9,40,39.87,45,20.12,64,32.5,32.9,0,40,40
2018-12-09 06:01:01.2655,172.8,68.9,40,39.87,45,20.12,3,734.5,28.1,26.5,40,40
2018-12-09 06:01:01.5155,172.8,68.9,40,39.87,45,20.11,4,734.3,28.5,26.5,40,40
2018-12-09 06:01:01.7655,172.8,68.9,40,39.87,45,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:02.0155,172.8,68.9,40,39.87,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:02.2655,172.8,68.9,40,39.87,45.1,20.12,1,734.5,28.1,29,40,40
2018-12-09 06:01:02.5155,172.8,68.9,40,39.87,45,20.12,2,734.3,28.5,29,40,40
2018-12-09 06:01:02.7656,172.8,68.9,40,39.87,45,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:03.0156,172.8,68.9,40,39.87,45,20.12,51,3.75,3.73,0,40,40
2018-12-09 06:01:03.2656,172.8,68.9,40,39.87,45,20.12,63,50,50,0,40,40
2018-12-09 06:01:03.5157,172.8,68.9,40,39.87,44.9,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:03.7657,172.8,68.9,40,39.87,45,20.13,52,3.75,3.73,0,40,40
2018-12-09 06:01:04.0158,172.8,68.9,40,39.87,45,20.12,6,21200,27.8,3.7,40,40
2018-12-09 06:01:04.2657,172.8,68.9,40,39.87,45,20.11,7,21200,27.6,3.8,40,40
2018-12-09 06:01:04.5157,172.8,68.9,40,39.87,45.1,20.12,1,734.5,28.3,29,40,40
2018-12-09 06:01:04.7657,172.8,68.9,40,39.87,45,20.13,2,734.3,28.5,29,40,40
2018-12-09 06:01:05.0156,172.8,68.9,40,39.87,45,20.13,61,736.3,730.5,0,40,40
2018-12-09 06:01:05.2656,172.8,68.9,40,39.87,45,20.13,62,425,425,0,40,40
2018-12-09 06:01:05.5156,172.8,69,40,39.93,45,20.13,64,32.5,32.9,0,40,40
2018-12-09 06:01:05.7655,172.8,69,40,39.93,45,20.13,3,734.5,28.3,26.5,40,40
2018-12-09 06:01:06.0155,172.8,69,40,39.93,45,20.15,4,734.3,28.5,26.5,40,40
2018-12-09 06:01:06.2654,172.8,69,40,39.93,45,20.13,65,21200,21200,0,40,40
2018-12-09 06:01:06.5154,172.8,69,40,39.93,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:06.7654,172.8,69,40,39.93,45,20.13,1,734.5,28.3,29,40,40
2018-12-09 06:01:07.0153,172.8,69,40,39.93,45.1,20.12,2,734.3,28.5,29,40,40
2018-12-09 06:01:07.2654,172.8,69,40,39.93,45,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:07.5155,172.8,69,40,39.93,45,20.13,51,3.75,3.73,0,40,40
2018-12-09 06:01:07.7655,172.8,69,40,39.93,45,20.11,63,50,50,0,40,40
2018-12-09 06:01:08.0156,172.8,69,40,39.93,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:08.2656,172.8,69,40,39.93,45,20.12,52,3.75,3.73,0,40,40
2018-12-09 06:01:08.5157,172.8,69,40,39.93,45,20.16,6,21200,27.8,3.7,40,40
2018-12-09 06:01:08.7657,172.8,69,40,39.93,45,20.13,7,21200,27.6,3.8,40,40
2018-12-09 06:01:09.0157,172.8,69,40,39.93,45,20.11,1,734.5,28.3,29,40,40
2018-12-09 06:01:09.2657,172.8,69,40,39.93,45.1,20.12,2,734.3,28.5,29,40,40
2018-12-09 06:01:09.5157,172.8,69,40,39.93,45.1,20.12,61,736.5,730.6,0,40,40
2018-12-09 06:01:09.7657,172.8,69,40,39.93,45,20.13,62,425,425,0,40,40
2018-12-09 06:01:10.0157,172.8,69,40,39.93,45,20.12,64,32.6,32.9,0,40,40
2018-12-09 06:01:10.2657,172.8,69,40,39.93,45,20.13,3,734.7,28.3,26.5,40,40
2018-12-09 06:01:10.5156,172.8,69,40,39.93,45,20.13,4,734.4,28.5,26.5,40,40
2018-12-09 06:01:10.7656,172.8,69,40,39.93,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:11.0156,172.8,69,40,39.93,45,20.13,66,5020,5010,0,40,40
2018-12-09 06:01:11.2656,172.8,69,40,39.93,45,20.12,1,734.7,28.3,29,40,40
