Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:01:11.5156,172.8,69,40,39.93,45,20.12,2,734.4,28.5,29,40,40
2018-12-09 06:01:11.7656,172.8,69,40,39.93,45.1,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:12.0157,172.8,69,40,39.93,45,20.12,51,3.75,3.73,0,40,40
2018-12-09 06:01:12.2657,172.8,69,40,39.93,45,20.12,63,50,50,0,40,40
2018-12-09 06:01:12.5157,172.8,69,40,39.93,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:12.7657,172.8,69,40,39.93,45,20.12,52,3.75,3.73,0,40,40
2018-12-09 06:01:13.0157,172.8,69,40,39.93,45,20.12,6,21210,27.8,3.7,40,40
2018-12-09 06:01:13.2657,172.8,69,40,39.93,45,20.11,7,21200,27.6,3.8,40,40
2018-12-09 06:01:13.5157,172.8,69,40,39.93,45,20.12,1,734.7,28.3,29,40,40
2018-12-09 06:01:13.7657,172.8,69,40,39.93,45,20.13,2,734.4,28.5,29,40,40
2018-12-09 06:01:14.0157,172.8,69,40,39.93,45.1,20.12,61,736.6,730.5,0,40,40
2018-12-09 06:01:14.2657,172.8,69,40,39.93,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:14.5157,172.8,69,40,39.93,45,20.12,64,32.6,33,0,40,40
2018-12-09 06:01:14.7657,172.8,69,40,39.93,45,20.12,3,734.7,28.3,26.5,40,40
2018-12-09 06:01:15.0157,172.8,69,40,39.93,45,20.12,4,734.4,28.5,26.5,40,40
2018-12-09 06:01:15.2657,172.8,69,40,39.93,45,20.13,65,21210,21210,0,40,40
2018-12-09 06:01:15.5157,172.8,69,40,39.93,45,20.12,66,5010,5010,0,40,40
2018-12-09 06:01:15.7657,172.8,69,40,39.93,45,20.14,1,734.7,28.3,29,40,40
2018-12-09 06:01:16.0157,172.8,69,40,39.93,45,20.12,2,734.4,28.5,29,40,40
2018-12-09 06:01:16.2657,172.8,69,40,39.93,45.1,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:16.5157,172.8,69,40,39.93,45.1,20.13,51,3.75,3.73,0,40,40
2018-12-09 06:01:16.7657,172.8,69,40,39.93,45,20.13,63,50,50,0,40,40
2018-12-09 06:01:17.0157,172.8,69,40,39.93,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:17.2657,172.8,69,40,39.93,45,20.12,52,3.76,3.73,0,40,40
2018-12-09 06:01:17.5157,172.8,69,40,39.93,45,20.12,6,21210,27.8,3.7,40,40
2018-12-09 06:01:17.7657,172.8,69,40,39.93,45,20.12,7,21210,27.6,3.8,40,40
2018-12-09 06:01:18.0157,172.8,69,40,39.93,45,20.12,1,734.5,28.3,29,40,40
2018-12-09 06:01:18.2657,172.8,69,40,39.93,45,20.12,2,734.5,28.5,29,40,40
2018-12-09 06:01:18.5157,172.8,69,40,39.93,45,20.13,61,736.6,730.7,0,40,40
2018-12-09 06:01:18.7657,172.8,69,40,39.93,45,20.13,62,425,425,0,40,40
2018-12-09 06:01:19.0157,172.8,69,40,39.93,45,20.11,64,32.5,32.9,0,40,40
2018-12-09 06:01:19.2657,172.8,69,40,39.93,45.1,20.13,3,734.5,28.3,26.5,40,40
2018-12-09 06:01:19.5157,172.8,69,40,39.93,45,20.14,4,734.5,28.5,26.5,40,40
2018-12-09 06:01:19.7657,172.8,69,40,39.93,45,20.13,65,21200,21200,0,40,40
2018-12-09 06:01:20.0157,172.8,69,40,39.93,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:20.2657,172.8,69,40,39.93,45,20.15,1,734.5,28.3,29,40,40
2018-12-09 06:01:20.5156,172.8,69,40,39.93,45,20.11,2,734.5,28.5,29,40,40
2018-12-09 06:01:20.7657,172.8,69,40,39.93,45,20.13,65,21210,21210,0,40,40
2018-12-09 06:01:21.0157,172.8,69,40,39.93,45,20.12,51,3.75,3.73,0,40,40
2018-12-09 06:01:21.2658,172.8,69,40,39.93,45.1,20.12,63,50,50,0,40,40
2018-12-09 06:01:21.5158,172.8,69,40,39.93,45.1,20.13,67,27.8,27.6,0,40,40
2018-12-09 06:01:21.7658,172.8,69,40,39.93,45,20.11,52,3.76,3.73,0,40,40
2018-12-09 06:01:22.0158,172.8,69,40,39.93,45,20.15,6,21210,27.8,3.7,40,40
2018-12-09 06:01:22.2658,172.8,69,40,39.93,45,20.19,7,21210,27.6,3.8,40,40
2018-12-09 06:01:22.5157,172.8,69,40,39.93,45,20.12,1,734.5,28.3,29,40,40
2018-12-09 06:01:22.7657,172.8,69,40,39.93,45,20.13,2,734.5,28.5,29,40,40
2018-12-09 06:01:23.0158,172.8,69,40,39.93,45,20.12,61,736.7,730.6,0,40,40
2018-12-09 06:01:23.2658,172.8,69,40,39.93,45,20.16,62,425,425,0,40,40
2018-12-09 06:01:23.5158,172.8,69,40,39.93,45,20.12,64,32.5,32.9,0,40,40
2018-12-09 06:01:23.7658,172.8,69.1,40,39.99,45,20.12,3,734.5,28.3,26.5,40,40
2018-12-09 06:01:24.0158,172.8,69.1,40,39.99,45.1,20.12,4,734.5,28.5,26.5,40,40
2018-12-09 06:01:24.2658,172.8,69.1,40,39.99,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:24.5158,172.8,69.2,40,40.05,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:24.7658,172.8,69.2,40,40.05,45,20.13,1,734.7,28.3,29,40,40
2018-12-09 06:01:25.0158,172.8,69.2,40,40.05,45,20.12,2,734.5,28.5,29,40,40
2018-12-09 06:01:25.2658,172.8,69.2,40,40.05,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:25.5158,172.8,69.3,40,40.1,45,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:25.7659,172.8,69.3,40,40.1,45,20.11,63,50,50,0,40,40
2018-12-09 06:01:26.0158,172.8,69.3,40,40.1,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:26.2658,172.8,69.3,40,40.1,45.1,20.14,52,3.75,3.73,0,40,40
2018-12-09 06:01:26.5158,172.8,69.3,40,40.1,45.1,20.13,6,21210,27.8,3.7,40,40
2018-12-09 06:01:26.7658,172.8,69.3,40,40.1,45,20.1,7,21210,27.6,3.8,40,40
2018-12-09 06:01:27.0158,172.8,69.3,40,40.1,45,20.11,1,734.7,28.3,29,40,40
2018-12-09 06:01:27.2658,172.8,69.3,40,40.1,45,20.14,2,734.5,28.5,29,40,40
2018-12-09 06:01:27.5158,172.8,69.3,40,40.1,45,20.12,61,736.7,730.6,0,40,40
2018-12-09 06:01:27.7658,172.8,69.3,40,40.1,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:28.0158,172.8,69.3,40,40.1,45,20.14,64,32.6,32.9,0,40,40
2018-12-09 06:01:28.2658,172.8,69.3,40,40.1,45,20.1,3,734.7,28.3,26.5,40,40
2018-12-09 06:01:28.5158,172.8,69.3,40,40.1,45.1,20.12,4,734.5,28.5,26.5,40,40
2018-12-09 06:01:28.7657,172.8,69.3,40,40.1,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:29.0158,172.8,69.3,40,40.1,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:29.2658,172.8,69.3,40,40.1,45,20.13,1,734.7,28.3,29,40,40
2018-12-09 06:01:29.5158,172.8,69.3,40,40.1,45,20.1,2,734.5,28.5,29,40,40
2018-12-09 06:01:29.7659,172.8,69.3,40,40.1,45,20.12,65,21200,21200,0,40,40
2018-12-09 06:01:30.0159,172.8,69.3,40,40.1,45,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:30.2659,172.8,69.3,40,40.1,45,20.13,63,50,50,0,40,40
2018-12-09 06:01:30.5160,172.8,69.3,40,40.1,45,20.05,67,27.8,27.6,0,40,40
2018-12-09 06:01:30.7660,172.8,69.3,40,40.1,45,20.13,52,3.75,3.73,0,40,40
2018-12-09 06:01:31.0160,172.8,69.3,40,40.1,45.1,20.08,6,21210,27.8,3.7,40,40
2018-12-09 06:01:31.2660,172.8,69.3,40,40.1,45.1,20.13,7,21200,27.6,3.8,40,40
2018-12-09 06:01:31.5159,172.8,69.3,40,40.1,45,20.13,1,734.7,28.3,29,40,40
2018-12-09 06:01:31.7659,172.8,69.3,40,40.1,45,20.12,2,734.6,28.5,29,40,40
2018-12-09 06:01:32.0159,172.8,69.3,40,40.1,45,20.12,61,736.6,730.7,0,40,40
2018-12-09 06:01:32.2659,172.8,69.3,40,40.1,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:32.5159,172.8,69.3,40,40.1,45,20.12,64,32.5,32.9,0,40,40
2018-12-09 06:01:32.7659,172.8,69.3,40,40.1,45,20.13,3,734.7,28.3,26.5,40,40
2018-12-09 06:01:33.0159,172.8,69.3,40,40.1,45,20.13,4,734.6,28.5,26.5,40,40
2018-12-09 06:01:33.2659,172.8,69.3,40,40.1,45,20.13,65,21200,21200,0,40,40
2018-12-09 06:01:33.5159,172.8,69.3,40,40.1,45.1,20.12,66,5010,5010,0,40,40
2018-12-09 06:01:33.7659,172.8,69.3,40,40.1,45.1,20.12,1,734.7,28.3,29,40,40
2018-12-09 06:01:34.0160,172.8,69.3,40,40.1,45,20.12,2,734.6,28.5,29,40,40
2018-12-09 06:01:34.2660,172.8,69.3,40,40.1,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:34.5160,172.8,69.3,40,40.1,45,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:34.7660,172.8,69.3,40,40.1,45,20.12,63,50,50,0,40,40
2018-12-09 06:01:35.0160,172.8,69.3,40,40.1,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:35.2660,172.8,69.3,40,40.1,45,20.08,52,3.76,3.73,0,40,40
2018-12-09 06:01:35.5160,172.8,69.3,40,40.1,45,20.13,6,21210,27.8,3.7,40,40
2018-12-09 06:01:35.7661,172.8,69.3,40,40.1,45,20.11,7,21210,27.6,3.8,40,40
2018-12-09 06:01:36.0161,172.8,69.3,40,40.1,45,20.12,1,734.7,28.3,29,40,40
2018-12-09 06:01:36.2661,172.8,69.3,40,40.1,45.1,20.13,2,734.6,28.5,29,40,40
2018-12-09 06:01:36.5160,172.8,69.3,40,40.1,45,20.13,61,736.6,730.8,0,40,40
2018-12-09 06:01:36.7660,172.8,69.3,40,40.1,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:37.0159,172.8,69.3,40,40.1,45,20.13,64,32.5,32.8,0,40,40
2018-12-09 06:01:37.2659,172.8,69.3,40,40.1,45,20.12,3,734.7,28.3,26.5,40,40
2018-12-09 06:01:37.5159,172.8,69.4,40,40.16,45,20.11,4,734.6,28.5,26.5,40,40
2018-12-09 06:01:37.7659,172.8,69.4,40,40.16,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:38.0160,172.8,69.4,40,40.16,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:38.2660,172.8,69.4,40,40.16,45,20.13,1,734.7,28.3,29,40,40
2018-12-09 06:01:38.5160,172.8,69.4,40,40.16,45,20.14,2,734.6,28.5,29,40,40
2018-12-09 06:01:38.7660,172.8,69.4,40,40.16,45.1,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:39.0160,172.8,69.4,40,40.16,45.1,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:39.2660,172.8,69.4,40,40.16,45,20.12,63,50,50,0,40,40
2018-12-09 06:01:39.5160,172.8,69.4,40,40.16,45,20.13,67,27.8,27.6,0,40,40
2018-12-09 06:01:39.7660,172.8,69.4,40,40.16,45,20.12,52,3.76,3.73,0,40,40
2018-12-09 06:01:40.0160,172.8,69.4,40,40.16,45,20.12,6,21210,27.8,3.7,40,40
2018-12-09 06:01:40.2660,172.8,69.4,40,40.16,45,20.15,7,21210,27.6,3.8,40,40
2018-12-09 06:01:40.5160,172.8,69.4,40,40.16,45,20.12,1,734.7,28.1,29,40,40
2018-12-09 06:01:40.7660,172.8,69.4,40,40.16,45,20.12,2,734.7,28.5,29,40,40
2018-12-09 06:01:41.0160,172.8,69.4,40,40.16,45,20.12,61,736.7,730.8,0,40,40
2018-12-09 06:01:41.2660,172.8,69.4,40,40.16,45.1,20.14,62,425,425,0,40,40
2018-12-09 06:01:41.5160,172.8,69.4,40,40.16,45.1,20.14,64,32.5,32.9,0,40,40
2018-12-09 06:01:41.7660,172.8,69.4,40,40.16,45,20.12,3,734.7,28.1,26.5,40,40
2018-12-09 06:01:42.0160,172.8,69.4,40,40.16,45,20.12,4,734.7,28.5,26.5,40,40
2018-12-09 06:01:42.2660,172.8,69.4,40,40.16,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:42.5160,172.8,69.4,40,40.16,45,20.13,66,5010,5010,0,40,40
2018-12-09 06:01:42.7660,172.8,69.4,40,40.16,45,20.14,1,734.7,28.1,29,40,40
2018-12-09 06:01:43.0161,172.8,69.4,40,40.16,45,20.14,2,734.7,28.5,29,40,40
2018-12-09 06:01:43.2661,172.8,69.4,40,40.16,45,20.11,65,21210,21210,0,40,40
2018-12-09 06:01:43.5161,172.8,69.4,40,40.16,45,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:43.7661,172.8,69.4,40,40.16,45,20.12,63,50,50,0,40,40
2018-12-09 06:01:44.0160,172.8,69.4,40,40.16,45,20.12,67,27.8,27.6,0,40,40
2018-12-09 06:01:44.2660,172.8,69.4,40,40.16,45,20.12,52,3.76,3.73,0,40,40
2018-12-09 06:01:44.5160,172.8,69.4,40,40.16,45,20.12,6,21210,27.8,3.7,40,40
2018-12-09 06:01:44.7660,172.8,69.4,40,40.16,45,20.12,7,21210,27.6,3.8,40,40
2018-12-09 06:01:45.0160,172.8,69.4,40,40.16,45,20.12,1,734.7,28.1,29,40,40
2018-12-09 06:01:45.2660,172.8,69.4,40,40.16,45,20.09,2,734.7,28.5,29,40,40
2018-12-09 06:01:45.5161,172.8,69.4,40,40.16,45,20.12,61,736.8,730.9,0,40,40
2018-12-09 06:01:45.7661,172.8,69.4,40,40.16,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:46.0162,172.8,69.4,40,40.16,45.1,20.13,64,32.5,32.9,0,40,40
2018-12-09 06:01:46.2662,172.8,69.4,40,40.16,45.1,20.12,3,735,28.1,26.5,40,40
2018-12-09 06:01:46.5162,172.8,69.4,40,40.16,45,20.12,4,734.6,28.5,26.5,40,40
2018-12-09 06:01:46.7662,172.8,69.4,40,40.16,45,20.12,65,21210,21210,0,40,40
2018-12-09 06:01:47.0161,172.8,69.4,40,40.16,45,20.12,66,5010,5000,0,40,40
2018-12-09 06:01:47.2661,172.8,69.4,40,40.16,45,20.12,1,735,28.1,29,40,40
2018-12-09 06:01:47.5161,172.8,69.4,40,40.16,45,20.13,2,734.6,28.5,29,40,40
2018-12-09 06:01:47.7661,172.8,69.4,40,40.16,45,20.13,65,21210,21210,0,40,40
2018-12-09 06:01:48.0161,172.8,69.4,40,40.16,45,20.12,51,3.76,3.73,0,40,40
2018-12-09 06:01:48.2661,172.8,69.4,40,40.16,45.1,20.13,63,50,50,0,40,40
2018-12-09 06:01:48.5161,172.8,69.4,40,40.16,45.1,20.11,67,27.8,27.6,0,40,40
2018-12-09 06:01:48.7661,172.8,69.4,40,40.16,45,20.12,52,3.76,3.73,0,40,40
2018-12-09 06:01:49.0161,172.8,69.4,40,40.16,45,20.13,6,21210,27.8,3.7,40,40
2018-12-09 06:01:49.2661,172.8,69.4,40,40.16,45,20.12,7,21210,27.6,3.8,40,40
2018-12-09 06:01:49.5161,172.8,69.4,40,40.16,45,20.12,1,735,28.1,29,40,40
2018-12-09 06:01:49.7661,172.8,69.4,40,40.16,45,20.13,2,734.6,28.5,29,40,40
2018-12-09 06:01:50.0161,172.8,69.4,40,40.16,45,20.13,61,736.9,730.9,0,40,40
2018-12-09 06:01:50.2661,172.8,69.4,40,40.16,45,20.12,62,425,425,0,40,40
2018-12-09 06:01:50.5161,172.8,69.4,40,40.16,45,20.15,64,32.6,33,0,40,40
2018-12-09 06:01:50.7661,172.8,69.4,40,40.16,45,20.12,3,735,28.1,26.5,40,40
2018-12-09 06:01:51.0161,172.8,69.4,40,40.16,45,19.93,4,734.6,28.5,26.5,40,40
2018-12-09 06:01:51.2661,172.8,69.4,40,40.16,45,19.93,65,21210,21210,0,40,40
2018-12-09 06:01:51.5161,172.8,69.4,40,40.16,45,19.94,66,5010,5010,0,40,40
2018-12-09 06:01:51.7661,172.8,69.4,40,40.16,45,19.93,1,735,28.1,29,40,40
2018-12-09 06:01:52.0160,172.8,69.4,40,40.16,45,19.87,2,734.6,28.5,29,40,40
2018-12-09 06:01:52.2660,172.8,69.4,40,40.16,45,19.91,65,21210,21210,0,40,40
2018-12-09 06:01:52.5160,172.8,69.4,40,40.16,45,19.93,51,3.76,3.73,0,40,40
2018-12-09 06:01:52.7660,172.8,69.4,40,40.16,45.1,19.93,63,50,50,0,40,40
2018-12-09 06:01:53.0161,172.8,69.4,40,40.16,45.1,19.93,67,27.8,27.6,0,40,40
2018-12-09 06:01:53.2661,172.8,69.4,40,40.16,45.1,19.94,52,3.76,3.73,0,40,40
2018-12-09 06:01:53.5161,172.8,69.4,40,40.16,45,19.93,6,21200,27.8,3.7,40,40
2018-12-09 06:01:53.7661,172.8,69.4,40,40.16,45,19.95,7,21200,27.6,3.8,40,40
2018-12-09 06:01:54.0162,172.8,69.4,40,40.16,45,19.92,1,735,28.1,29,40,40
2018-12-09 06:01:54.2662,172.8,69.4,40,40.16,45,19.92,2,734.8,28.5,29,40,40
2018-12-09 06:01:54.5163,172.8,69.5,40.5,40.22,45,19.95,61,736.9,731,0,40,40
2018-12-09 06:01:54.7662,172.8,69.5,40.5,40.22,45,19.93,62,425,425,0,40,40
2018-12-09 06:01:55.0161,172.8,69.5,40.5,40.22,45,19.93,64,32.5,32.9,0,40,40
2018-12-09 06:01:55.2661,172.8,69.5,40.5,40.22,45,19.93,3,735,28.1,26.5,40,40
2018-12-09 06:01:55.5160,172.8,69.5,40.5,40.22,45.1,19.92,4,734.8,28.5,26.5,40,40
2018-12-09 06:01:55.7661,172.8,69.5,40.5,40.22,45,19.92,65,21200,21200,0,40,40
2018-12-09 06:01:56.0161,172.8,69.5,40.5,40.22,45,19.94,66,5010,5010,0,40,40
2018-12-09 06:01:56.2662,172.8,69.5,40.5,40.22,45,19.92,1,735,28.1,29,40,40
2018-12-09 06:01:56.5162,172.8,69.5,40.5,40.22,45,19.92,2,734.8,28.5,29,40,40
2018-12-09 06:01:56.7662,172.8,69.7,40.5,40.34,45,19.92,65,21190,21190,0,40,40
2018-12-09 06:01:57.0162,172.8,69.7,40.5,40.34,45,19.89,51,3.76,3.73,0,40,40
2018-12-09 06:01:57.2662,172.8,69.7,40.5,40.34,45,19.93,63,50,50,0,40,40
2018-12-09 06:01:57.5162,172.8,69.8,40.5,40.39,45,19.93,67,27.8,27.6,0,40,40
2018-12-09 06:01:57.7662,172.8,69.8,40.5,40.39,45,19.96,52,3.76,3.73,0,40,40
2018-12-09 06:01:58.0161,172.8,69.8,40.5,40.39,45,19.92,6,21190,27.8,3.7,40,40
2018-12-09 06:01:58.2661,172.8,69.8,40.5,40.39,45,19.93,7,21190,27.6,3.8,40,40
2018-12-09 06:01:58.5161,172.8,69.8,40.5,40.39,45,19.93,1,735,28.1,29,40,40
2018-12-09 06:01:58.7661,172.8,69.8,40.5,40.39,45,19.94,2,734.8,28.5,29,40,40
2018-12-09 06:01:59.0161,172.8,69.8,40.5,40.39,44.9,19.94,61,736.9,731,0,40,40
2018-12-09 06:01:59.2661,172.8,69.8,40.5,40.39,44.9,19.92,62,425,425,0,40,40
2018-12-09 06:01:59.5161,172.8,69.8,40.5,40.39,45,19.92,64,32.6,32.9,0,40,40
2018-12-09 06:01:59.7661,172.8,69.8,40.5,40.39,45,19.93,3,735,28.1,26.5,40,40
2018-12-09 06:02:00.0162,172.8,69.8,40.5,40.39,45,19.92,4,734.8,28.5,26.5,40,40
2018-12-09 06:02:00.2662,172.8,69.8,40.5,40.39,45,19.92,65,21190,21190,0,40,40
2018-12-09 06:02:00.5162,172.8,69.8,40.5,40.39,45,19.92,66,5010,5010,0,40,40
2018-12-09 06:02:00.7662,172.8,69.8,40.5,40.39,45,19.92,1,735.1,28.1,29,40.5,40.5
2018-12-09 06:02:01.0162,172.8,69.8,40.5,40.39,45,19.92,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:01.2662,172.8,69.8,40.5,40.39,45,19.93,65,21190,21190,0,40.5,40.5
2018-12-09 06:02:01.5161,172.8,69.8,40.5,40.39,45,19.93,51,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:01.7661,172.8,69.8,40.5,40.39,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:02.0162,172.8,69.8,40.5,40.39,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:02.2662,172.8,69.8,40.5,40.39,45,19.93,52,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:02.5162,172.8,69.8,40.5,40.39,45,19.93,6,21190,27.8,3.7,40.5,40.5
2018-12-09 06:02:02.7662,172.8,69.8,40.5,40.39,45,19.92,7,21190,27.6,3.8,40.5,40.5
2018-12-09 06:02:03.0162,172.8,69.8,40.5,40.39,45,20,1,735.1,28.1,29,40.5,40.5
2018-12-09 06:02:03.2662,172.8,69.8,40.5,40.39,44.9,19.93,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:03.5162,172.8,69.8,40.5,40.39,45,19.92,61,737,731.1,0,40.5,40.5
2018-12-09 06:02:03.7662,172.8,69.8,40.5,40.39,44.9,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:04.0162,172.8,69.8,40.5,40.39,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:04.2662,172.8,69.8,40.5,40.39,45,19.93,3,735.1,28.1,26.5,40.5,40.5
2018-12-09 06:02:04.5162,172.8,69.8,40.5,40.39,45,19.93,4,735,28.5,26.5,40.5,40.5
2018-12-09 06:02:04.7662,172.8,69.8,40.5,40.39,45,19.93,65,21190,21190,0,40.5,40.5
2018-12-09 06:02:05.0163,172.8,69.8,40.5,40.39,45,19.92,66,5010,5010,0,40.5,40.5
2018-12-09 06:02:05.2663,172.8,69.8,40.5,40.39,45,19.92,1,735.1,28.1,29,40.5,40.5
2018-12-09 06:02:05.5163,172.8,69.8,40.5,40.39,45,19.92,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:05.7663,172.8,69.8,40.5,40.39,45,19.92,65,21190,21190,0,40.5,40.5
2018-12-09 06:02:06.0163,172.8,69.8,40.5,40.39,45,19.93,51,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:06.2664,172.8,69.8,40.5,40.39,44.9,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:02:06.5164,172.8,69.8,40.5,40.39,44.9,19.94,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:06.7664,172.8,69.8,40.5,40.39,45,19.93,52,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:07.0164,172.8,69.8,40.5,40.39,45,19.92,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:07.2664,172.8,69.8,40.5,40.39,45,19.92,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:07.5163,172.8,69.8,40.5,40.39,45,19.91,1,735.1,28.1,29,40.5,40.5
2018-12-09 06:02:07.7663,172.8,69.8,40.5,40.39,45,19.92,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:08.0163,172.8,69.8,40.5,40.39,45,19.93,61,737,731.2,0,40.5,40.5
2018-12-09 06:02:08.2663,172.8,69.8,40.5,40.39,45,19.92,62,425,425,0,40.5,40.5
2018-12-09 06:02:08.5163,172.8,69.8,40.5,40.39,45,19.92,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:08.7663,172.8,69.8,40.5,40.39,45,19.93,3,735.3,28.1,26.5,40.5,40.5
2018-12-09 06:02:09.0163,172.8,69.8,40.5,40.39,45,19.94,4,735,28.5,26.5,40.5,40.5
2018-12-09 06:02:09.2663,172.8,69.8,40.5,40.39,45,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:09.5163,172.8,70,40.5,40.51,45,19.87,66,5010,5010,0,40.5,40.5
2018-12-09 06:02:09.7663,172.8,70,40.5,40.51,45,19.93,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:10.0163,172.8,70,40.5,40.51,45.1,19.88,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:10.2663,172.8,70,40.5,40.51,45,19.92,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:10.5163,172.8,70,40.5,40.51,45,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:10.7663,172.8,70,40.5,40.51,45,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:02:11.0163,172.8,70,40.5,40.51,45,19.93,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:11.2663,172.8,70,40.5,40.51,45,19.94,52,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:11.5163,172.8,70,40.5,40.51,45,19.92,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:11.7663,172.8,70,40.5,40.51,45,19.92,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:12.0163,172.8,70,40.5,40.51,45,19.92,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:12.2664,172.8,70,40.5,40.51,45,19.93,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:12.5164,172.8,70,40.5,40.51,45,19.92,61,737.2,731.2,0,40.5,40.5
2018-12-09 06:02:12.7665,172.8,70,40.5,40.51,45,19.92,62,425,425,0,40.5,40.5
2018-12-09 06:02:13.0165,172.8,70,40.5,40.51,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:13.2665,172.8,70,40.5,40.51,45,19.92,3,735.3,28.1,26.5,40.5,40.5
2018-12-09 06:02:13.5164,172.8,70,40.5,40.51,45,19.93,4,735,28.5,26.5,40.5,40.5
2018-12-09 06:02:13.7663,172.8,70,40.5,40.51,45,19.92,65,21200,21190,0,40.5,40.5
2018-12-09 06:02:14.0163,172.8,70,40.5,40.51,45,19.93,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:14.2662,172.8,70,40.5,40.51,45,19.94,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:14.5162,172.8,70,40.5,40.51,45,19.92,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:14.7661,172.8,70,40.5,40.51,45,19.94,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:15.0160,172.8,70,40.5,40.51,45.1,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:15.2661,172.8,70,40.5,40.51,45,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:02:15.5162,172.8,70,40.5,40.51,45,19.93,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:15.7663,172.8,70,40.5,40.51,45,19.92,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:16.0164,172.8,70,40.5,40.51,45,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:16.2664,172.8,70,40.5,40.51,45,19.93,7,21190,27.6,3.8,40.5,40.5
2018-12-09 06:02:16.5163,172.8,70,40.5,40.51,45,19.93,1,735.2,28.1,28.5,40.5,40.5
2018-12-09 06:02:16.7663,172.8,70,40.5,40.51,45,19.93,2,735.1,28.5,29,40.5,40.5
2018-12-09 06:02:17.0163,172.8,70,40.5,40.51,45,19.91,61,737.1,731.2,0,40.5,40.5
2018-12-09 06:02:17.2663,172.8,70,40.5,40.51,45,19.92,62,425,425,0,40.5,40.5
2018-12-09 06:02:17.5163,172.8,70,40.5,40.51,45,19.95,64,32.5,32.8,0,40.5,40.5
2018-12-09 06:02:17.7664,172.8,70,40.5,40.51,45.1,19.93,3,735.2,28.1,26.5,40.5,40.5
2018-12-09 06:02:18.0164,172.8,70,40.5,40.51,45,19.92,4,735.1,28.5,26.5,40.5,40.5
2018-12-09 06:02:18.2664,172.8,70,40.5,40.51,45,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:18.5164,172.8,70,40.5,40.51,45,19.93,66,5010,5010,0,40.5,40.5
2018-12-09 06:02:18.7664,172.8,70,40.5,40.51,45,19.93,1,735.2,28.1,28.5,40.5,40.5
2018-12-09 06:02:19.0164,172.8,70,40.5,40.51,45,19.93,2,735.1,28.5,29,40.5,40.5
2018-12-09 06:02:19.2664,172.8,70,40.5,40.51,45,19.92,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:19.5164,172.8,70,40.5,40.51,45,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:19.7665,172.8,70,40.5,40.51,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:20.0165,172.8,70,40.5,40.51,45,19.93,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:20.2665,172.8,70,40.5,40.51,45,19.93,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:20.5165,172.8,70,40.5,40.51,45,19.92,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:20.7664,172.8,70,40.5,40.51,45,19.93,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:21.0164,172.8,70,40.5,40.51,45,19.93,1,735.2,28.1,28.5,40.5,40.5
2018-12-09 06:02:21.2664,172.8,70,40.5,40.51,45,19.97,2,735.1,28.5,29,40.5,40.5
2018-12-09 06:02:21.5164,172.8,70,40.5,40.51,45,19.92,61,737.3,731.2,0,40.5,40.5
2018-12-09 06:02:21.7664,172.8,70,40.5,40.51,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:22.0164,172.8,70,40.5,40.51,45,19.92,64,32.6,32.9,0,40.5,40.5
2018-12-09 06:02:22.2664,172.8,70,40.5,40.51,45,19.93,3,735.5,28.3,26.5,40.5,40.5
2018-12-09 06:02:22.5164,172.8,70,40.5,40.51,45,19.92,4,735,28.5,26.5,40.5,40.5
2018-12-09 06:02:22.7664,172.8,70,40.5,40.51,45.1,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:23.0164,172.8,70,40.5,40.51,45,19.92,66,5010,5010,0,40.5,40.5
2018-12-09 06:02:23.2664,172.8,70,40.5,40.51,45.1,19.93,1,735.5,28.3,28.5,40.5,40.5
2018-12-09 06:02:23.5164,172.8,70,40.5,40.51,45,19.9,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:23.7664,172.8,70,40.5,40.51,45,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:24.0164,172.8,70,40.5,40.51,45,19.92,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:24.2664,172.8,70,40.5,40.51,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:24.5164,172.8,70,40.5,40.51,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:24.7664,172.8,70,40.5,40.51,45,19.92,52,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:25.0165,172.8,70,40.5,40.51,45.1,19.92,6,21210,27.8,3.7,40.5,40.5
2018-12-09 06:02:25.2665,172.8,70,40.5,40.51,45.1,19.93,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:25.5165,172.8,70,40.5,40.51,45.1,19.93,1,735.5,28.3,28.5,40.5,40.5
2018-12-09 06:02:25.7666,172.8,70,40.5,40.51,45,19.93,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:26.0166,172.8,70,40.5,40.51,45,19.93,61,737.2,731.3,0,40.5,40.5
2018-12-09 06:02:26.2666,172.8,70,40.5,40.51,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:26.5166,172.8,70,40.5,40.51,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:26.7666,172.8,70,40.5,40.51,45,19.92,3,735.5,28.3,26.5,40.5,40.5
2018-12-09 06:02:27.0165,172.8,70,40.5,40.51,45,19.92,4,735,28.5,26.5,40.5,40.5
2018-12-09 06:02:27.2665,172.8,70,40.5,40.51,45,19.92,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:27.5165,172.8,70,40.5,40.51,45,19.93,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:27.7665,172.8,70,40.5,40.51,45.1,19.93,1,735.5,28.3,28.5,40.5,40.5
2018-12-09 06:02:28.0165,172.8,70,40.5,40.51,45,19.94,2,735,28.5,29,40.5,40.5
2018-12-09 06:02:28.2665,172.8,70,40.5,40.51,45,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:28.5165,172.8,70.1,40.5,40.57,45,19.92,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:28.7665,172.8,70.1,40.5,40.57,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:29.0165,172.8,70.1,40.5,40.57,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:29.2665,172.8,70.1,40.5,40.57,45,19.94,52,3.76,3.73,0,40.5,40.5
2018-12-09 06:02:29.5165,172.8,70.1,40.5,40.57,45,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:29.7665,172.8,70.1,40.5,40.57,45.1,19.92,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:30.0165,172.8,70.1,40.5,40.57,45,19.9,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:30.2665,172.8,70.1,40.5,40.57,45,19.93,2,735.2,28.5,29,40.5,40.5
2018-12-09 06:02:30.5165,172.8,70.1,40.5,40.57,45,19.93,61,737.2,731.3,0,40.5,40.5
2018-12-09 06:02:30.7666,172.8,70.1,40.5,40.57,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:31.0166,172.8,70.1,40.5,40.57,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:31.2666,172.8,70.1,40.5,40.57,45,19.92,3,735.3,28.1,26.5,40.5,40.5
2018-12-09 06:02:31.5166,172.8,70.1,40.5,40.57,45,19.93,4,735.2,28.5,26.5,40.5,40.5
2018-12-09 06:02:31.7666,172.8,70.1,40.5,40.57,45,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:32.0165,172.8,70.1,40.5,40.57,45,19.92,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:32.2665,172.8,70.1,40.5,40.57,45,19.93,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:32.5164,172.8,70.1,40.5,40.57,45,19.92,2,735.2,28.5,29,40.5,40.5
2018-12-09 06:02:32.7665,172.8,70.1,40.5,40.57,45.1,19.92,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:33.0165,172.8,70.1,40.5,40.57,45,19.92,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:33.2666,172.8,70.1,40.5,40.57,45,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:02:33.5166,172.8,70.1,40.5,40.57,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:33.7666,172.8,70.1,40.5,40.57,45,19.93,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:34.0166,172.8,70.1,40.5,40.57,45,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:34.2666,172.8,70.1,40.5,40.57,45,19.93,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:34.5166,172.8,70.1,40.5,40.57,45,19.93,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:34.7665,172.8,70.1,40.5,40.57,45,19.92,2,735.2,28.5,29,40.5,40.5
2018-12-09 06:02:35.0165,172.8,70.1,40.5,40.57,45.1,19.92,61,737.4,731.3,0,40.5,40.5
2018-12-09 06:02:35.2665,172.8,70.1,40.5,40.57,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:35.5164,172.8,70.1,40.5,40.57,45,19.94,64,32.6,33,0,40.5,40.5
2018-12-09 06:02:35.7665,172.8,70.1,40.5,40.57,45,19.93,3,735.3,28.1,26.5,40.5,40.5
2018-12-09 06:02:36.0165,172.8,70.1,40.5,40.57,45,19.92,4,735.2,28.5,26.5,40.5,40.5
2018-12-09 06:02:36.2666,172.8,70.1,40.5,40.57,45,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:36.5166,172.8,70.1,40.5,40.57,45,19.93,66,5030,5030,0,40.5,40.5
2018-12-09 06:02:36.7666,172.8,70.1,40.5,40.57,45,19.91,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:37.0166,172.8,70.1,40.5,40.57,45.1,19.92,2,735.3,28.5,29,40.5,40.5
2018-12-09 06:02:37.2666,172.8,70.1,40.5,40.57,45.1,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:37.5166,172.8,70.1,40.5,40.57,45.1,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:37.7666,172.8,70.1,40.5,40.57,45,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:02:38.0166,172.8,70.1,40.5,40.57,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:38.2666,172.8,70.1,40.5,40.57,45,19.93,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:38.5166,172.8,70.1,40.5,40.57,45,19.92,6,21210,27.8,3.7,40.5,40.5
2018-12-09 06:02:38.7666,172.8,70.1,40.5,40.57,45,19.92,7,21210,27.6,3.8,40.5,40.5
2018-12-09 06:02:39.0166,172.8,70.1,40.5,40.57,45,19.92,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:39.2666,172.8,70.1,40.5,40.57,45,19.93,2,735.3,28.5,29,40.5,40.5
2018-12-09 06:02:39.5166,172.8,70.1,40.5,40.57,45,19.92,61,737.4,731.3,0,40.5,40.5
2018-12-09 06:02:39.7666,172.8,70.1,40.5,40.57,45.1,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:40.0166,172.8,70.1,40.5,40.57,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:40.2666,172.8,70.1,40.5,40.57,45,19.92,3,735.3,28.1,26.5,40.5,40.5
2018-12-09 06:02:40.5165,172.8,70.1,40.5,40.57,45,19.93,4,735.3,28.5,26.5,40.5,40.5
2018-12-09 06:02:40.7665,172.8,70.1,40.5,40.57,45,19.93,65,21210,21200,0,40.5,40.5
2018-12-09 06:02:41.0165,172.8,70.1,40.5,40.57,45,19.92,66,5030,5020,0,40.5,40.5
2018-12-09 06:02:41.2666,172.8,70.1,40.5,40.57,45,19.93,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:41.5166,172.8,70.2,40.5,40.63,45,19.93,2,735.3,28.5,29,40.5,40.5
2018-12-09 06:02:41.7666,172.8,70.2,40.5,40.63,45.1,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:42.0166,172.8,70.2,40.5,40.63,45.1,19.92,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:42.2666,172.8,70.2,40.5,40.63,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:42.5167,172.8,70.2,40.5,40.63,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:42.7667,172.8,70.2,40.5,40.63,45,19.94,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:43.0167,172.8,70.2,40.5,40.63,45,19.92,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:43.2666,172.8,70.2,40.5,40.63,45,19.93,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:43.5166,172.8,70.2,40.5,40.63,45,19.93,1,735.3,28.1,28.5,40.5,40.5
2018-12-09 06:02:43.7666,172.8,70.2,40.5,40.63,45,19.92,2,735.3,28.5,29,40.5,40.5
2018-12-09 06:02:44.0166,172.8,70.2,40.5,40.63,45,19.97,61,737.5,731.5,0,40.5,40.5
2018-12-09 06:02:44.2666,172.8,70.2,40.5,40.63,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:44.5166,172.8,70.2,40.5,40.63,45.1,19.93,64,32.6,32.9,0,40.5,40.5
2018-12-09 06:02:44.7666,172.8,70.2,40.5,40.63,45.1,19.93,3,735.4,28.1,26.5,40.5,40.5
2018-12-09 06:02:45.0167,172.8,70.2,40.5,40.63,45,19.92,4,735.4,28.5,26.5,40.5,40.5
2018-12-09 06:02:45.2667,172.8,70.2,40.5,40.63,45,19.92,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:45.5167,172.8,70.2,40.5,40.63,45,19.93,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:45.7667,172.8,70.2,40.5,40.63,45,19.94,1,735.4,28.1,28.5,40.5,40.5
2018-12-09 06:02:46.0167,172.8,70.2,40.5,40.63,45,19.92,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:46.2667,172.8,70.2,40.5,40.63,45,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:46.5167,172.8,70.2,40.5,40.63,45,19.89,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:46.7667,172.8,70.2,40.5,40.63,45.1,19.95,63,50,50,0,40.5,40.5
2018-12-09 06:02:47.0167,172.8,70.2,40.5,40.63,45.1,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:47.2667,172.8,70.2,40.5,40.63,45.1,19.93,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:47.5167,172.8,70.2,40.5,40.63,45.1,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:02:47.7667,172.8,70.2,40.5,40.63,45,19.94,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:48.0167,172.8,70.2,40.5,40.63,45,19.93,1,735.4,28.1,28.5,40.5,40.5
2018-12-09 06:02:48.2667,172.8,70.2,40.5,40.63,45,19.95,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:48.5167,172.8,70.2,40.5,40.63,45,19.93,61,737.5,731.4,0,40.5,40.5
2018-12-09 06:02:48.7667,172.8,70.2,40.5,40.63,45,19.92,62,425,425,0,40.5,40.5
2018-12-09 06:02:49.0167,172.8,70.2,40.5,40.63,45,19.94,64,32.6,32.9,0,40.5,40.5
2018-12-09 06:02:49.2667,172.8,70.2,40.5,40.63,45.1,19.93,3,735.4,28.1,26.5,40.5,40.5
2018-12-09 06:02:49.5167,172.8,70.2,40.5,40.63,45,19.88,4,735.4,28.5,26.5,40.5,40.5
2018-12-09 06:02:49.7667,172.8,70.2,40.5,40.63,45,19.92,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:50.0167,172.8,70.2,40.5,40.63,45,19.92,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:50.2667,172.8,70.2,40.5,40.63,45,19.92,1,735.4,28.1,28.5,40.5,40.5
2018-12-09 06:02:50.5167,172.8,70.2,40.5,40.63,45,19.95,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:50.7667,172.8,70.2,40.5,40.63,45,19.93,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:51.0167,172.8,70.2,40.5,40.63,45,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:51.2667,172.8,70.2,40.5,40.63,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:51.5167,172.8,70.2,40.5,40.63,45,19.91,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:51.7667,172.8,70.2,40.5,40.63,45,19.94,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:52.0167,172.8,70.2,40.5,40.63,45,19.93,6,21210,27.8,3.7,40.5,40.5
2018-12-09 06:02:52.2667,172.8,70.2,40.5,40.63,45,19.91,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:02:52.5167,172.8,70.2,40.5,40.63,45.1,19.93,1,735.6,28.1,28.5,40.5,40.5
2018-12-09 06:02:52.7667,172.8,70.2,40.5,40.63,45,19.92,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:53.0167,172.8,70.2,40.5,40.63,45,19.92,61,737.5,731.6,0,40.5,40.5
2018-12-09 06:02:53.2667,172.8,70.2,40.5,40.63,45,19.92,62,425,425,0,40.5,40.5
2018-12-09 06:02:53.5168,172.8,70.2,40.5,40.63,45,19.94,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:02:53.7668,172.8,70.2,40.5,40.63,45,19.92,3,735.6,28.1,26.5,40.5,40.5
2018-12-09 06:02:54.0168,172.8,70.2,40.5,40.63,45,19.93,4,735.4,28.5,26.5,40.5,40.5
2018-12-09 06:02:54.2668,172.8,70.2,40.5,40.63,45,19.94,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:54.5168,172.8,70.2,40.5,40.63,45,19.93,66,5020,5020,0,40.5,40.5
2018-12-09 06:02:54.7668,172.8,70.2,40.5,40.63,45,19.92,1,735.6,28.1,28.5,40.5,40.5
2018-12-09 06:02:55.0169,172.8,70.2,40.5,40.63,45,19.93,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:55.2669,172.8,70.2,40.5,40.63,45,19.91,65,21210,21210,0,40.5,40.5
2018-12-09 06:02:55.5168,172.8,70.2,40.5,40.63,45,19.93,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:55.7668,172.8,70.2,40.5,40.63,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:02:56.0168,172.8,70.2,40.5,40.63,45,19.92,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:02:56.2668,172.8,70.2,40.5,40.63,45,19.92,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:02:56.5169,172.8,70.2,40.5,40.63,45,19.92,6,21210,27.8,3.7,40.5,40.5
2018-12-09 06:02:56.7669,172.8,70.2,40.5,40.63,45.1,19.92,7,21210,27.6,3.8,40.5,40.5
2018-12-09 06:02:57.0169,172.8,70.2,40.5,40.63,45.1,19.94,1,735.6,28.1,28.5,40.5,40.5
2018-12-09 06:02:57.2669,172.8,70.2,40.5,40.63,45.1,19.92,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:57.5169,172.8,70.2,40.5,40.63,45,19.93,61,737.6,731.6,0,40.5,40.5
2018-12-09 06:02:57.7669,172.8,70.2,40.5,40.63,45,19.93,62,425,425,0,40.5,40.5
2018-12-09 06:02:58.0168,172.8,70.2,40.5,40.63,45,19.93,64,32.5,32.8,0,40.5,40.5
2018-12-09 06:02:58.2668,172.8,70.2,40.5,40.63,45,19.93,3,735.6,28.1,26.5,40.5,40.5
2018-12-09 06:02:58.5168,172.8,70.2,40.5,40.63,45,19.92,4,735.4,28.5,26.5,40.5,40.5
2018-12-09 06:02:58.7668,172.8,70.3,40.5,40.68,45,19.92,65,21200,21200,0,40.5,40.5
2018-12-09 06:02:59.0168,172.8,70.3,40.5,40.68,45,19.92,66,5010,5010,0,40.5,40.5
2018-12-09 06:02:59.2668,172.8,70.3,40.5,40.68,45.1,19.92,1,735.7,28.1,28.5,40.5,40.5
2018-12-09 06:02:59.5168,172.8,70.3,40.5,40.68,45,19.93,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:02:59.7668,172.8,70.3,40.5,40.68,45,19.92,65,21210,21210,0,40.5,40.5
2018-12-09 06:03:00.0169,172.8,70.3,40.5,40.68,45,19.92,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:03:00.2669,172.8,70.3,40.5,40.68,45,19.93,63,50,50,0,40.5,40.5
2018-12-09 06:03:00.5168,172.8,70.3,40.5,40.68,45,19.94,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:03:00.7668,172.8,70.4,40.5,40.74,45,19.92,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:03:01.0168,172.8,70.4,40.5,40.74,45,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:03:01.2668,172.8,70.4,40.5,40.74,45,19.92,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:03:01.5168,172.8,70.5,40.5,40.8,45,19.91,1,735.7,28.1,28.5,40.5,40.5
2018-12-09 06:03:01.7668,172.8,70.5,40.5,40.8,45,19.93,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:03:02.0168,172.8,70.5,40.5,40.8,45,19.98,61,737.5,731.7,0,40.5,40.5
2018-12-09 06:03:02.2669,172.8,70.5,40.5,40.8,45,19.94,62,425,425,0,40.5,40.5
2018-12-09 06:03:02.5169,172.8,70.5,40.5,40.8,45,19.93,64,32.5,32.9,0,40.5,40.5
2018-12-09 06:03:02.7669,172.8,70.5,40.5,40.8,45,19.92,3,735.7,28.1,26.5,40.5,40.5
2018-12-09 06:03:03.0168,172.8,70.5,40.5,40.8,45,19.93,4,735.4,28.5,26.5,40.5,40.5
2018-12-09 06:03:03.2668,172.8,70.5,40.5,40.8,45,19.95,65,21210,21210,0,40.5,40.5
2018-12-09 06:03:03.5168,172.8,70.5,40.75,40.8,45,19.92,66,5010,5000,0,40.5,40.5
2018-12-09 06:03:03.7669,172.8,70.5,41,40.8,45,19.93,1,735.7,28.1,28.5,40.5,40.5
2018-12-09 06:03:04.0169,172.8,70.5,41,40.8,45,19.93,2,735.4,28.5,29,40.5,40.5
2018-12-09 06:03:04.2669,172.8,70.5,41,40.8,45.1,19.93,65,21200,21200,0,40.5,40.5
2018-12-09 06:03:04.5169,172.8,70.5,41,40.8,45,19.94,51,3.76,3.74,0,40.5,40.5
2018-12-09 06:03:04.7669,172.8,70.5,41,40.8,45,19.92,63,50,50,0,40.5,40.5
2018-12-09 06:03:05.0169,172.8,70.5,41,40.8,45,19.94,67,27.8,27.6,0,40.5,40.5
2018-12-09 06:03:05.2669,172.8,70.5,41,40.8,45,19.93,52,3.76,3.74,0,40.5,40.5
2018-12-09 06:03:05.5168,172.8,70.5,41,40.8,45,19.93,6,21200,27.8,3.7,40.5,40.5
2018-12-09 06:03:05.7669,172.8,70.5,41,40.8,45,19.94,7,21200,27.6,3.8,40.5,40.5
2018-12-09 06:03:06.0169,172.8,70.5,41,40.8,45,19.94,1,735.8,28.1,28.5,41,41
2018-12-09 06:03:06.2669,172.8,70.5,41,40.8,45,19.93,2,735.4,28.5,29,41,41
2018-12-09 06:03:06.5169,172.8,70.5,41,40.8,45,19.93,61,737.7,731.7,0,41,41
2018-12-09 06:03:06.7669,172.8,70.5,41,40.8,45,19.92,62,425,425,0,41,41
2018-12-09 06:03:07.0169,172.8,70.5,41,40.8,45,19.93,64,32.6,32.9,0,41,41
2018-12-09 06:03:07.2669,172.8,70.5,41,40.8,45,19.92,3,735.8,28.1,26.5,41,41
2018-12-09 06:03:07.5169,172.8,70.5,41,40.8,44.9,19.92,4,735.4,28.5,26.5,41,41
2018-12-09 06:03:07.7669,172.8,70.5,41,40.8,45,19.92,65,21190,21190,0,41,41
2018-12-09 06:03:08.0169,172.8,70.5,41,40.8,45,19.93,66,5010,5010,0,41,41
2018-12-09 06:03:08.2669,172.8,70.5,41,40.8,45,19.93,1,735.8,28.1,28.5,41,41
2018-12-09 06:03:08.5169,172.8,70.5,41,40.8,45,19.92,2,735.4,28.5,29,41,41
2018-12-09 06:03:08.7669,172.8,70.5,41,40.8,45,19.93,65,21190,21190,0,41,41
2018-12-09 06:03:09.0169,172.8,70.5,41,40.8,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:09.2669,172.8,70.5,41,40.8,45,19.99,63,50,50,0,41,41
2018-12-09 06:03:09.5169,172.8,70.5,41,40.8,45,19.92,67,27.8,27.6,0,41,41
2018-12-09 06:03:09.7669,172.8,70.5,41,40.8,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:10.0169,172.8,70.5,41,40.8,45,19.92,6,21190,27.8,3.7,41,41
2018-12-09 06:03:10.2669,172.8,70.5,41,40.8,45,19.93,7,21190,27.6,3.8,41,41
2018-12-09 06:03:10.5169,172.8,70.5,41,40.8,44.9,19.92,1,735.8,28.1,28.5,41,41
2018-12-09 06:03:10.7669,172.8,70.5,41,40.8,44.9,19.92,2,735.4,28.5,29,41,41
2018-12-09 06:03:11.0169,172.8,70.5,41,40.8,45,19.93,61,737.7,731.7,0,41,41
2018-12-09 06:03:11.2669,172.8,70.5,41,40.8,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:11.5169,172.8,70.5,41,40.8,45,19.93,64,32.5,32.9,0,41,41
2018-12-09 06:03:11.7669,172.8,70.5,41,40.8,45,19.93,3,735.8,28.1,26.5,41,41
2018-12-09 06:03:12.0169,172.8,70.5,41,40.8,45,19.93,4,735.4,28.5,26.5,41,41
2018-12-09 06:03:12.2669,172.8,70.5,41,40.8,45,19.93,65,21190,21190,0,41,41
2018-12-09 06:03:12.5169,172.8,70.5,41,40.8,45,19.93,66,5000,5000,0,41,41
2018-12-09 06:03:12.7670,172.8,70.5,41,40.8,45,19.93,1,735.8,28.1,28.5,41,41
2018-12-09 06:03:13.0170,172.8,70.5,41,40.8,45,19.93,2,735.4,28.5,29,41,41
2018-12-09 06:03:13.2670,172.8,70.5,41,40.8,44.9,19.93,65,21190,21190,0,41,41
2018-12-09 06:03:13.5170,172.8,70.5,41,40.8,44.9,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:13.7670,172.8,70.5,41,40.8,45,19.93,63,50,50,0,41,41
2018-12-09 06:03:14.0170,172.8,70.5,41,40.8,45,19.93,67,27.8,27.6,0,41,41
2018-12-09 06:03:14.2670,172.8,70.5,41,40.8,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:14.5170,172.8,70.6,41,40.86,45,19.93,6,21200,27.8,3.7,41,41
2018-12-09 06:03:14.7670,172.8,70.6,41,40.86,45,19.93,7,21190,27.6,3.8,41,41
2018-12-09 06:03:15.0170,172.8,70.6,41,40.86,44.9,19.93,1,735.7,28.1,28.5,41,41
2018-12-09 06:03:15.2670,172.8,70.6,41,40.86,45,19.84,2,735.7,28.5,29,41,41
2018-12-09 06:03:15.5170,172.8,70.6,41,40.86,45,19.92,61,737.7,731.8,0,41,41
2018-12-09 06:03:15.7670,172.8,70.6,41,40.86,45,19.91,62,425,425,0,41,41
2018-12-09 06:03:16.0170,172.8,70.6,41,40.86,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:03:16.2670,172.8,70.6,41,40.86,45,19.92,3,735.7,28.1,26.5,41,41
2018-12-09 06:03:16.5170,172.8,70.6,41,40.86,45,19.92,4,735.7,28.5,26.5,41,41
2018-12-09 06:03:16.7670,172.8,70.6,41,40.86,45,19.94,65,21190,21190,0,41,41
2018-12-09 06:03:17.0170,172.8,70.6,41,40.86,45,19.93,66,5010,5010,0,41,41
2018-12-09 06:03:17.2670,172.8,70.6,41,40.86,45,19.96,1,735.7,28.1,28.5,41,41
2018-12-09 06:03:17.5171,172.8,70.6,41,40.86,45,19.93,2,735.7,28.5,29,41,41
2018-12-09 06:03:17.7671,172.8,70.6,41,40.86,45,19.92,65,21190,21190,0,41,41
2018-12-09 06:03:18.0171,172.8,70.6,41,40.86,44.9,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:18.2671,172.8,70.6,41,40.86,44.9,19.93,63,50,50,0,41,41
2018-12-09 06:03:18.5171,172.8,70.6,41,40.86,45,19.93,67,27.8,27.6,0,41,41
2018-12-09 06:03:18.7670,172.8,70.6,41,40.86,45,19.92,52,3.76,3.74,0,41,41
2018-12-09 06:03:19.0170,172.8,70.6,41,40.86,45,19.93,6,21200,27.8,3.7,41,41
2018-12-09 06:03:19.2670,172.8,70.6,41,40.86,45,19.93,7,21200,27.6,3.8,41,41
2018-12-09 06:03:19.5170,172.8,70.6,41,40.86,45,19.93,1,735.7,28.1,28.5,41,41
2018-12-09 06:03:19.7671,172.8,70.6,41,40.86,45,19.92,2,735.7,28.5,29,41,41
2018-12-09 06:03:20.0171,172.8,70.6,41,40.86,45,19.95,61,737.8,731.8,0,41,41
2018-12-09 06:03:20.2671,172.8,70.6,41,40.86,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:20.5171,172.8,70.6,41,40.86,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:03:20.7671,172.8,70.6,41,40.86,45,19.93,3,735.9,28.1,26.5,41,41
2018-12-09 06:03:21.0171,172.8,70.6,41,40.86,45,19.93,4,735.6,28.5,26.5,41,41
2018-12-09 06:03:21.2670,172.8,70.6,41,40.86,45,19.93,65,21190,21190,0,41,41
2018-12-09 06:03:21.5170,172.8,70.6,41,40.86,45,19.93,66,5010,5010,0,41,41
2018-12-09 06:03:21.7670,172.8,70.6,41,40.86,45.1,19.93,1,735.9,28.1,28.5,41,41
2018-12-09 06:03:22.0170,172.8,70.6,41,40.86,45,19.92,2,735.6,28.5,29,41,41
2018-12-09 06:03:22.2670,172.8,70.6,41,40.86,45,19.92,65,21190,21190,0,41,41
2018-12-09 06:03:22.5170,172.8,70.6,41,40.86,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:22.7670,172.8,70.6,41,40.86,44.9,19.94,63,50,50,0,41,41
2018-12-09 06:03:23.0170,172.8,70.6,41,40.86,45,19.93,67,27.7,27.6,0,41,41
2018-12-09 06:03:23.2670,172.8,70.6,41,40.86,45,19.92,52,3.76,3.74,0,41,41
2018-12-09 06:03:23.5170,172.8,70.6,41,40.86,45,19.91,6,21190,27.8,3.7,41,41
2018-12-09 06:03:23.7670,172.8,70.6,41,40.86,45,19.93,7,21200,27.6,3.8,41,41
2018-12-09 06:03:24.0170,172.8,70.6,41,40.86,45,19.93,1,735.9,28.1,28.5,41,41
2018-12-09 06:03:24.2670,172.8,70.6,41,40.86,45,19.93,2,735.6,28.5,29,41,41
2018-12-09 06:03:24.5170,172.8,70.6,41,40.86,45.1,19.93,61,737.8,731.8,0,41,41
2018-12-09 06:03:24.7671,172.8,70.6,41,40.86,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:25.0171,172.8,70.6,41,40.86,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:03:25.2671,172.8,70.6,41,40.86,45,19.95,3,735.9,28.1,26.5,41,41
2018-12-09 06:03:25.5171,172.8,70.6,41,40.86,45,19.93,4,735.6,28.5,26.5,41,41
2018-12-09 06:03:25.7671,172.8,70.6,41,40.86,45,19.93,65,21190,21200,0,41,41
2018-12-09 06:03:26.0171,172.8,70.6,41,40.86,45,19.93,66,5020,5020,0,41,41
2018-12-09 06:03:26.2670,172.8,70.6,41,40.86,45,19.93,1,735.9,28.1,28.5,41,41
2018-12-09 06:03:26.5170,172.8,70.6,41,40.86,45,19.94,2,735.6,28.5,29,41,41
2018-12-09 06:03:26.7670,172.8,70.6,41,40.86,45,19.92,65,21200,21200,0,41,41
2018-12-09 06:03:27.0170,172.8,70.6,41,40.86,45.1,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:27.2671,172.8,70.6,41,40.86,45,19.92,63,50,50,0,41,41
2018-12-09 06:03:27.5171,172.8,70.6,41,40.86,45,19.91,67,27.7,27.6,0,41,41
2018-12-09 06:03:27.7671,172.8,70.6,41,40.86,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:28.0171,172.8,70.6,41,40.86,45,19.93,6,21200,27.7,3.7,41,41
2018-12-09 06:03:28.2671,172.8,70.6,41,40.86,45,19.94,7,21200,27.6,3.8,41,41
2018-12-09 06:03:28.5171,172.8,70.6,41,40.86,45,19.92,1,736,28,28.5,41,41
2018-12-09 06:03:28.7672,172.8,70.6,41,40.86,45,19.93,2,735.6,28.5,29,41,41
2018-12-09 06:03:29.0172,172.8,70.6,41,40.86,45,19.91,61,737.8,731.9,0,41,41
2018-12-09 06:03:29.2672,172.8,70.6,41,40.86,45,19.94,62,425,425,0,41,41
2018-12-09 06:03:29.5172,172.8,70.6,41,40.86,45.1,19.93,64,32.5,32.8,0,41,41
2018-12-09 06:03:29.7672,172.8,70.6,41,40.86,45.1,19.92,3,736,28,26.5,41,41
2018-12-09 06:03:30.0172,172.8,70.6,41,40.86,45,19.93,4,735.6,28.5,26.5,41,41
2018-12-09 06:03:30.2672,172.8,70.6,41,40.86,45,19.93,65,21200,21200,0,41,41
2018-12-09 06:03:30.5172,172.8,70.7,41,40.91,45,19.92,66,5020,5020,0,41,41
2018-12-09 06:03:30.7672,172.8,70.7,41,40.91,45,19.93,1,736,28,28.5,41,41
2018-12-09 06:03:31.0172,172.8,70.7,41,40.91,45,19.93,2,735.6,28.5,29,41,41
2018-12-09 06:03:31.2672,172.8,70.7,41,40.91,45,19.93,65,21200,21200,0,41,41
2018-12-09 06:03:31.5171,172.8,70.7,41,40.91,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:31.7671,172.8,70.7,41,40.91,45,19.92,63,50,50,0,41,41
2018-12-09 06:03:32.0171,172.8,70.7,41,40.91,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:03:32.2671,172.8,70.7,41,40.91,45,19.92,52,3.76,3.74,0,41,41
2018-12-09 06:03:32.5171,172.8,70.7,41,40.91,45,19.92,6,21200,27.7,3.7,41,41
2018-12-09 06:03:32.7671,172.8,70.8,41,40.97,45,19.93,7,21210,27.6,3.8,41,41
2018-12-09 06:03:33.0171,172.8,70.8,41,40.97,45,19.92,1,736,28,28.5,41,41
2018-12-09 06:03:33.2671,172.8,70.8,41,40.97,45,19.92,2,735.6,28.5,29,41,41
2018-12-09 06:03:33.5171,172.8,70.9,41,41.03,45,19.94,61,737.9,732,0,41,41
2018-12-09 06:03:33.7671,172.8,70.9,41,41.03,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:34.0171,172.8,70.9,41,41.03,45,19.94,64,32.5,32.9,0,41,41
2018-12-09 06:03:34.2672,172.8,70.9,41,41.03,45.1,19.93,3,736,28,26.5,41,41
2018-12-09 06:03:34.5172,172.8,70.9,41,41.03,45,19.92,4,735.6,28.5,26.5,41,41
2018-12-09 06:03:34.7672,172.8,70.9,41,41.03,45,19.93,65,21200,21200,0,41,41
2018-12-09 06:03:35.0172,172.8,70.9,41,41.03,45,19.92,66,5020,5020,0,41,41
2018-12-09 06:03:35.2672,172.8,70.9,41,41.03,45,19.94,1,736,28.1,28.5,41,41
2018-12-09 06:03:35.5172,172.8,70.9,41,41.03,45,19.93,2,736,28.5,29,41,41
2018-12-09 06:03:35.7672,172.8,70.9,41,41.03,45,19.88,65,21210,21210,0,41,41
2018-12-09 06:03:36.0172,172.8,70.9,41,41.03,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:36.2672,172.8,70.9,41,41.03,45,19.92,63,50,50,0,41,41
2018-12-09 06:03:36.5171,172.8,70.9,41,41.03,45,19.93,67,27.7,27.6,0,41,41
2018-12-09 06:03:36.7671,172.8,70.9,41,41.03,45.1,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:37.0172,172.8,70.9,41,41.03,45,19.93,6,21200,27.7,3.7,41,41
2018-12-09 06:03:37.2672,172.8,70.9,41,41.03,45,19.93,7,21200,27.6,3.8,41,41
2018-12-09 06:03:37.5172,172.8,70.9,41,41.03,45,19.93,1,736,28.1,28.5,41,41
2018-12-09 06:03:37.7672,172.8,70.9,41,41.03,45,19.92,2,736,28.5,29,41,41
2018-12-09 06:03:38.0172,172.8,70.9,41,41.03,45,19.93,61,738,732,0,41,41
2018-12-09 06:03:38.2672,172.8,70.9,41,41.03,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:38.5172,172.8,70.9,41,41.03,45,19.93,64,32.6,32.9,0,41,41
2018-12-09 06:03:38.7672,172.8,70.9,41,41.03,45,19.93,3,736,28.1,26.5,41,41
2018-12-09 06:03:39.0172,172.8,70.9,41,41.03,45.1,19.93,4,736,28.5,26.5,41,41
2018-12-09 06:03:39.2672,172.8,70.9,41,41.03,45,19.93,65,21200,21200,0,41,41
2018-12-09 06:03:39.5173,172.8,70.9,41,41.03,45,19.93,66,5010,5010,0,41,41
2018-12-09 06:03:39.7673,172.8,70.9,41,41.03,45,19.93,1,736,28.1,28.5,41,41
2018-12-09 06:03:40.0173,172.8,70.9,41,41.03,45,19.92,2,736,28.5,29,41,41
2018-12-09 06:03:40.2673,172.8,70.9,41,41.03,45,19.92,65,21210,21210,0,41,41
2018-12-09 06:03:40.5173,172.8,70.9,41,41.03,45,19.96,51,3.76,3.74,0,41,41
2018-12-09 06:03:40.7673,172.8,70.9,41,41.03,45,19.97,63,50,50,0,41,41
2018-12-09 06:03:41.0173,172.8,70.9,41,41.03,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:03:41.2672,172.8,70.9,41,41.03,45,19.94,52,3.76,3.74,0,41,41
2018-12-09 06:03:41.5172,172.8,70.9,41,41.03,45.1,19.93,6,21210,27.7,3.7,41,41
2018-12-09 06:03:41.7672,172.8,70.9,41,41.03,45,19.93,7,21210,27.6,3.8,41,41
2018-12-09 06:03:42.0172,172.8,70.9,41,41.03,45,19.92,1,736,28.1,28.5,41,41
2018-12-09 06:03:42.2672,172.8,70.9,41,41.03,45,19.93,2,735.9,28.5,29,41,41
2018-12-09 06:03:42.5172,172.8,70.9,41,41.03,45,19.93,61,738,732.1,0,41,41
2018-12-09 06:03:42.7672,172.8,70.9,41,41.03,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:43.0172,172.8,70.9,41,41.03,45,19.94,64,32.5,32.9,0,41,41
