Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:03:43.2672,172.8,70.9,41,41.03,45,19.93,3,736.2,28.1,26.5,41,41
2018-12-09 06:03:43.5172,172.8,70.9,41,41.03,45,19.92,4,735.9,28.5,26.5,41,41
2018-12-09 06:03:43.7672,172.8,70.9,41,41.03,45.1,19.93,65,21200,21200,0,41,41
2018-12-09 06:03:44.0173,172.8,70.9,41,41.03,45.1,19.94,66,5010,5010,0,41,41
2018-12-09 06:03:44.2673,172.8,70.9,41,41.03,45,19.93,1,736.2,28.1,28.5,41,41
2018-12-09 06:03:44.5173,172.8,70.9,41,41.03,45,19.93,2,735.9,28.5,29,41,41
2018-12-09 06:03:44.7673,172.8,70.9,41,41.03,45,19.92,65,21200,21200,0,41,41
2018-12-09 06:03:45.0173,172.8,70.9,41,41.03,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:45.2673,172.8,70.9,41,41.03,45,19.94,63,50,50,0,41,41
2018-12-09 06:03:45.5173,172.8,70.9,41,41.03,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:03:45.7673,172.8,70.9,41,41.03,45,19.9,52,3.76,3.74,0,41,41
2018-12-09 06:03:46.0173,172.8,70.9,41,41.03,45,19.92,6,21200,27.7,3.7,41,41
2018-12-09 06:03:46.2673,172.8,70.9,41,41.03,45,19.93,7,21200,27.6,3.8,41,41
2018-12-09 06:03:46.5173,172.8,71,41,41.09,45,19.93,1,736.2,28.1,28.5,41,41
2018-12-09 06:03:46.7673,172.8,71,41,41.09,45,19.91,2,735.9,28.5,29,41,41
2018-12-09 06:03:47.0173,172.8,71,41,41.09,45,19.93,61,738,732.1,0,41,41
2018-12-09 06:03:47.2673,172.8,71,41,41.09,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:47.5173,172.8,71,41,41.09,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:03:47.7673,172.8,71,41,41.09,45,19.92,3,736.2,28.1,26.5,41,41
2018-12-09 06:03:48.0173,172.8,71,41,41.09,45,19.92,4,735.9,28.5,26.5,41,41
2018-12-09 06:03:48.2673,172.8,71,41,41.09,45,19.92,65,21210,21210,0,41,41
2018-12-09 06:03:48.5173,172.8,71,41,41.09,45.1,19.93,66,5010,5020,0,41,41
2018-12-09 06:03:48.7674,172.8,71,41,41.09,45.1,19.93,1,736.2,28.1,28.5,41,41
2018-12-09 06:03:49.0174,172.8,71,41,41.09,45,19.92,2,735.9,28.5,29,41,41
2018-12-09 06:03:49.2673,172.8,71,41,41.09,45,19.92,65,21210,21210,0,41,41
2018-12-09 06:03:49.5173,172.8,71,41,41.09,45,19.91,51,3.76,3.74,0,41,41
2018-12-09 06:03:49.7673,172.8,71,41,41.09,45,19.93,63,50,50,0,41,41
2018-12-09 06:03:50.0173,172.8,71,41,41.09,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:03:50.2673,172.8,71,41,41.09,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:50.5173,172.8,71,41,41.09,45,19.93,6,21200,27.7,3.7,41,41
2018-12-09 06:03:50.7673,172.8,71,41,41.09,45,19.94,7,21200,27.6,3.8,41,41
2018-12-09 06:03:51.0173,172.8,71,41,41.09,45.1,19.93,1,736.3,28.1,28.5,41,41
2018-12-09 06:03:51.2673,172.8,71,41,41.09,45,19.92,2,736,28.5,29,41,41
2018-12-09 06:03:51.5173,172.8,71,41,41.09,45,19.93,61,738.1,732.2,0,41,41
2018-12-09 06:03:51.7673,172.8,71,41,41.09,45,19.92,62,425,425,0,41,41
2018-12-09 06:03:52.0173,172.8,71,41,41.09,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:03:52.2673,172.8,71,41,41.09,45,19.92,3,736.3,28.1,26,41,41
2018-12-09 06:03:52.5173,172.8,71,41,41.09,45,19.92,4,736,28.5,26.5,41,41
2018-12-09 06:03:52.7674,172.8,71,41,41.09,45,19.97,65,21210,21210,0,41,41
2018-12-09 06:03:53.0174,172.8,71,41,41.09,45,19.93,66,5010,5020,0,41,41
2018-12-09 06:03:53.2674,172.8,71,41,41.09,45.1,19.92,1,736.3,28.1,28.5,41,41
2018-12-09 06:03:53.5174,172.8,71,41,41.09,45.1,19.94,2,736,28.5,29,41,41
2018-12-09 06:03:53.7674,172.8,71,41,41.09,45,19.92,65,21210,21210,0,41,41
2018-12-09 06:03:54.0174,172.8,71,41,41.09,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:54.2674,172.8,71,41,41.09,45,19.93,63,50,50,0,41,41
2018-12-09 06:03:54.5174,172.8,71,41,41.09,45,19.93,67,27.7,27.6,0,41,41
2018-12-09 06:03:54.7674,172.8,71,41,41.09,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:03:55.0175,172.8,71,41,41.09,45,19.93,6,21200,27.7,3.7,41,41
2018-12-09 06:03:55.2675,172.8,71,41,41.09,45,19.92,7,21210,27.6,3.8,41,41
2018-12-09 06:03:55.5175,172.8,71,41,41.09,45.1,19.91,1,736.3,28.1,28.5,41,41
2018-12-09 06:03:55.7675,172.8,71,41,41.09,45,19.99,2,736,28.5,29,41,41
2018-12-09 06:03:56.0175,172.8,71,41,41.09,45,19.93,61,738.1,732.3,0,41,41
2018-12-09 06:03:56.2675,172.8,71,41,41.09,45,19.93,62,425,425,0,41,41
2018-12-09 06:03:56.5175,172.8,71,41,41.09,45,19.92,64,32.6,33,0,41,41
2018-12-09 06:03:56.7675,172.8,71,41,41.09,45,19.99,3,736.2,28.1,26,41,41
2018-12-09 06:03:57.0175,172.8,71,41,41.09,45,19.93,4,736.1,28.5,26.5,41,41
2018-12-09 06:03:57.2675,172.8,71,41,41.09,45,19.93,65,21210,21210,0,41,41
2018-12-09 06:03:57.5174,172.8,71,41,41.09,45,19.93,66,5020,5020,0,41,41
2018-12-09 06:03:57.7674,172.8,71,41,41.09,45,19.93,1,736.2,28.1,28.5,41,41
2018-12-09 06:03:58.0174,172.8,71,41,41.09,45.1,19.92,2,736.1,28.5,29,41,41
2018-12-09 06:03:58.2674,172.8,71,41,41.09,45.1,19.93,65,21210,21210,0,41,41
2018-12-09 06:03:58.5174,172.8,71,41,41.09,45,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:03:58.7674,172.8,71,41,41.09,45,19.93,63,50,50,0,41,41
2018-12-09 06:03:59.0175,172.8,71,41,41.09,45,19.91,67,27.7,27.6,0,41,41
2018-12-09 06:03:59.2675,172.8,71,41,41.09,45,19.92,52,3.76,3.74,0,41,41
2018-12-09 06:03:59.5175,172.8,71,41,41.09,45,19.93,6,21210,27.7,3.7,41,41
2018-12-09 06:03:59.7675,172.8,71,41,41.09,45,19.92,7,21200,27.6,3.8,41,41
2018-12-09 06:04:00.0175,172.8,71,41,41.09,45,19.93,1,736.2,28.1,28.5,41,41
2018-12-09 06:04:00.2675,172.8,71,41,41.09,45.1,19.93,2,736.1,28.5,29,41,41
2018-12-09 06:04:00.5175,172.8,71,41,41.09,45.1,19.93,61,738.1,732.3,0,41,41
2018-12-09 06:04:00.7675,172.8,71,41,41.09,45.1,19.93,62,425,425,0,41,41
2018-12-09 06:04:01.0175,172.8,71,41,41.09,45,19.93,64,32.6,33,0,41,41
2018-12-09 06:04:01.2675,172.8,71,41,41.09,45,19.92,3,736.2,28.1,26,41,41
2018-12-09 06:04:01.5175,172.8,71,41,41.09,45,19.93,4,736.1,28.5,26.5,41,41
2018-12-09 06:04:01.7675,172.8,71,41,41.09,45,19.92,65,21200,21200,0,41,41
2018-12-09 06:04:02.0175,172.8,71,41,41.09,45,19.92,66,5020,5020,0,41,41
2018-12-09 06:04:02.2675,172.8,71,41,41.09,45,19.92,1,736.2,28.1,28.5,41,41
2018-12-09 06:04:02.5176,172.8,71,41,41.09,45,19.92,2,736.1,28.5,29,41,41
2018-12-09 06:04:02.7676,172.8,71.1,41,41.15,45,19.93,65,21200,21200,0,41,41
2018-12-09 06:04:03.0176,172.8,71.1,41,41.15,45.1,19.93,51,3.76,3.74,0,41,41
2018-12-09 06:04:03.2676,172.8,71.1,41,41.15,45,19.93,63,50,50,0,41,41
2018-12-09 06:04:03.5175,172.8,71.1,41,41.15,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:04:03.7675,172.8,71.1,41,41.15,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:04:04.0175,172.8,71.1,41,41.15,45,19.92,6,21210,27.7,3.7,41,41
2018-12-09 06:04:04.2675,172.8,71.1,41,41.15,45,19.93,7,21210,27.6,3.8,41,41
2018-12-09 06:04:04.5175,172.8,71.2,41,41.2,45,19.93,1,736.5,28.1,28.5,41,41
2018-12-09 06:04:04.7675,172.8,71.2,41,41.2,45,19.92,2,736,28.5,29,41,41
2018-12-09 06:04:05.0175,172.8,71.2,41,41.2,45,19.93,61,738.3,732.3,0,41,41
2018-12-09 06:04:05.2675,172.8,71.2,41,41.2,45.1,19.94,62,425,425,0,41,41
2018-12-09 06:04:05.5175,172.8,71.3,41,41.26,45.1,19.94,64,32.6,32.9,0,41,41
2018-12-09 06:04:05.7675,172.8,71.3,41,41.26,45,19.93,3,736.5,28.1,26,41,41
2018-12-09 06:04:06.0175,172.8,71.3,41,41.26,45,19.93,4,736,28.5,26.5,41,41
2018-12-09 06:04:06.2675,172.8,71.3,41,41.26,45,19.91,65,21210,21210,0,41,41
2018-12-09 06:04:06.5175,172.8,71.3,41,41.26,45,19.93,66,5010,5010,0,41,41
2018-12-09 06:04:06.7675,172.8,71.3,41,41.26,45,19.85,1,736.5,28.1,28.5,41,41
2018-12-09 06:04:07.0175,172.8,71.3,41,41.26,45,19.92,2,736,28.5,29,41,41
2018-12-09 06:04:07.2675,172.8,71.3,41,41.26,45.1,19.94,65,21210,21210,0,41,41
2018-12-09 06:04:07.5175,172.8,71.3,41,41.26,45.1,19.92,51,3.76,3.74,0,41,41
2018-12-09 06:04:07.7675,172.8,71.3,41,41.26,45,19.92,63,50,50,0,41,41
2018-12-09 06:04:08.0175,172.8,71.3,41,41.26,45,19.92,67,27.7,27.6,0,41,41
2018-12-09 06:04:08.2675,172.8,71.3,41,41.26,45,19.93,52,3.76,3.74,0,41,41
2018-12-09 06:04:08.5175,172.8,71.3,41,41.26,45,19.92,6,21200,27.7,3.7,41,41
2018-12-09 06:04:08.7675,172.8,71.3,41,41.26,45,19.94,7,21200,27.6,3.8,41,41
2018-12-09 06:04:09.0175,172.8,71.3,41,41.26,45,19.92,1,736.5,28.1,28.5,41,41
2018-12-09 06:04:09.2675,172.8,71.3,41,41.26,45,19.94,2,736,28.5,29,41,41
2018-12-09 06:04:09.5176,172.8,71.3,41,41.26,45,19.92,61,738.2,732.4,0,41,41
2018-12-09 06:04:09.7676,172.8,71.3,41,41.26,45,19.93,62,425,425,0,41,41
2018-12-09 06:04:10.0176,172.8,71.3,41,41.26,45.1,19.94,64,32.5,32.9,0,41,41
2018-12-09 06:04:10.2676,172.8,71.3,41,41.26,45.1,19.93,3,736.5,28.1,26,41,41
2018-12-09 06:04:10.5176,172.8,71.3,41,41.26,45,19.94,4,736,28.5,26.5,41,41
2018-12-09 06:04:10.7675,172.8,71.3,41,41.26,45,19.92,65,21200,21200,0,41,41
2018-12-09 06:04:11.0175,172.8,71.3,41,41.26,45,19.93,66,5020,5020,0,41,41
2018-12-09 06:04:11.2676,172.8,71.3,41,41.26,45,19.94,1,736.3,28.1,28.5,41,41
2018-12-09 06:04:11.5176,172.8,71.3,41,41.26,45,19.93,2,736.2,28.5,29,41,41
2018-12-09 06:04:11.7676,172.8,71.3,41,41.26,45,19.93,65,21200,21210,0,41,41
2018-12-09 06:04:12.0176,172.8,71.3,41,41.26,45,19.94,51,3.76,3.74,0,41,41
2018-12-09 06:04:12.2676,172.8,71.3,41,41.26,45.1,19.91,63,50,50,0,41,41
2018-12-09 06:04:12.5176,172.8,71.3,41.5,41.26,45.1,19.93,67,27.7,27.6,0,41,41
2018-12-09 06:04:12.7676,172.8,71.3,41.5,41.26,45,19.91,52,3.76,3.74,0,41,41
2018-12-09 06:04:13.0176,172.8,71.3,41.5,41.26,45,19.92,6,21210,27.7,3.7,41,41
2018-12-09 06:04:13.2676,172.8,71.3,41.5,41.26,45,19.92,7,21200,27.6,3.8,41,41
2018-12-09 06:04:13.5175,172.8,71.3,41.5,41.26,45,19.94,1,736.3,28.1,28.5,41,41
2018-12-09 06:04:13.7675,172.8,71.3,41.5,41.26,45,19.91,2,736.2,28.5,29,41,41
2018-12-09 06:04:14.0175,172.8,71.3,41.5,41.26,45,19.92,61,738.4,732.5,0,41,41
2018-12-09 06:04:14.2675,172.8,71.3,41.5,41.26,45,19.93,62,425,425,0,41,41
2018-12-09 06:04:14.5175,172.8,71.3,41.5,41.26,45,19.92,64,32.5,32.9,0,41,41
2018-12-09 06:04:14.7676,172.8,71.3,41.5,41.26,45,19.93,3,736.3,28.1,26,41,41
2018-12-09 06:04:15.0176,172.8,71.3,41.5,41.26,45,19.91,4,736.2,28.5,26.5,41,41
2018-12-09 06:04:15.2676,172.8,71.3,41.5,41.26,45,19.93,65,21190,21190,0,41,41
2018-12-09 06:04:15.5176,172.8,71.3,41.5,41.26,45,19.92,66,5020,5020,0,41,41
2018-12-09 06:04:15.7676,172.8,71.3,41.5,41.26,45,19.92,1,736.3,28.1,28.5,41,41
2018-12-09 06:04:16.0176,172.8,71.3,41.5,41.26,45,19.92,2,736.2,28.5,29,41,41
2018-12-09 06:04:16.2675,172.8,71.3,41.5,41.26,44.9,19.93,65,21190,21190,0,41,41
2018-12-09 06:04:16.5175,172.8,71.3,41.5,41.26,45,19.92,51,3.76,3.74,0,41,41
2018-12-09 06:04:16.7676,172.8,71.3,41.5,41.26,45,19.84,63,50,50,0,41,41
2018-12-09 06:04:17.0176,172.8,71.3,41.5,41.26,45,19.93,67,27.7,27.6,0,41,41
2018-12-09 06:04:17.2677,172.8,71.3,41.5,41.26,45,19.92,52,3.76,3.74,0,41,41
2018-12-09 06:04:17.5177,172.8,71.3,41.5,41.26,45,19.93,6,21190,27.7,3.7,41,41
2018-12-09 06:04:17.7677,172.8,71.3,41.5,41.26,45,19.95,7,21190,27.6,3.8,41,41
2018-12-09 06:04:18.0177,172.8,71.3,41.5,41.26,44.9,19.93,1,736.3,28.1,28.5,41,41
2018-12-09 06:04:18.2677,172.8,71.3,41.5,41.26,45,19.92,2,736.2,28.5,29,41,41
2018-12-09 06:04:18.5177,172.8,71.4,41.5,41.32,45,19.93,61,738.5,732.5,0,41.5,41
2018-12-09 06:04:18.7677,172.8,71.4,41.5,41.32,45,19.95,62,425,425,0,41.5,41.5
2018-12-09 06:04:19.0177,172.8,71.4,41.5,41.32,45,19.92,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:19.2677,172.8,71.4,41.5,41.32,45,19.87,3,736.5,28.1,26,41.5,41.5
2018-12-09 06:04:19.5177,172.8,71.4,41.5,41.32,45,19.92,4,736.2,28.5,26.5,41.5,41.5
2018-12-09 06:04:19.7677,172.8,71.4,41.5,41.32,45,19.92,65,21190,21190,0,41.5,41.5
2018-12-09 06:04:20.0177,172.8,71.4,41.5,41.32,45,19.94,66,5020,5020,0,41.5,41.5
2018-12-09 06:04:20.2677,172.8,71.4,41.5,41.32,45,19.93,1,736.5,28.1,28.5,41.5,41.5
2018-12-09 06:04:20.5177,172.8,71.4,41.5,41.32,44.9,19.93,2,736.2,28.5,29,41.5,41.5
2018-12-09 06:04:20.7677,172.8,71.4,41.5,41.32,44.9,19.93,65,21200,21190,0,41.5,41.5
2018-12-09 06:04:21.0177,172.8,71.4,41.5,41.32,44.9,19.93,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:21.2677,172.8,71.4,41.5,41.32,45,19.91,63,50,50,0,41.5,41.5
2018-12-09 06:04:21.5177,172.8,71.4,41.5,41.32,45,19.93,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:21.7677,172.8,71.4,41.5,41.32,45,19.92,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:22.0176,172.8,71.4,41.5,41.32,45,19.93,6,21200,27.7,3.7,41.5,41.5
2018-12-09 06:04:22.2676,172.8,71.4,41.5,41.32,45,19.93,7,21200,27.6,3.8,41.5,41.5
2018-12-09 06:04:22.5176,172.8,71.4,41.5,41.32,45,19.92,1,736.5,28.1,28.5,41.5,41.5
2018-12-09 06:04:22.7676,172.8,71.4,41.5,41.32,45,19.93,2,736.2,28.5,29,41.5,41.5
2018-12-09 06:04:23.0177,172.8,71.4,41.5,41.32,45,19.92,61,738.4,732.5,0,41.5,41.5
2018-12-09 06:04:23.2678,172.8,71.4,41.5,41.32,45,19.93,62,425,425,0,41.5,41.5
2018-12-09 06:04:23.5178,172.8,71.4,41.5,41.32,45,19.93,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:23.7678,172.8,71.4,41.5,41.32,45,19.92,3,736.5,28.1,26,41.5,41.5
2018-12-09 06:04:24.0178,172.8,71.4,41.5,41.32,45,19.93,4,736.2,28.5,26.5,41.5,41.5
2018-12-09 06:04:24.2678,172.8,71.4,41.5,41.32,45,19.92,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:24.5178,172.8,71.4,41.5,41.32,45,19.92,66,5010,5020,0,41.5,41.5
2018-12-09 06:04:24.7678,172.8,71.4,41.5,41.32,45,19.93,1,736.5,28.1,28.5,41.5,41.5
2018-12-09 06:04:25.0178,172.8,71.4,41.5,41.32,45,19.92,2,736.2,28.5,29,41.5,41.5
2018-12-09 06:04:25.2677,172.8,71.4,41.5,41.32,45,19.93,65,21190,21190,0,41.5,41.5
2018-12-09 06:04:25.5177,172.8,71.4,41.5,41.32,45,19.93,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:25.7677,172.8,71.4,41.5,41.32,44.9,19.94,63,50,50,0,41.5,41.5
2018-12-09 06:04:26.0177,172.8,71.4,41.5,41.32,45,19.93,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:26.2678,172.8,71.4,41.5,41.32,45,19.96,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:26.5178,172.8,71.4,41.5,41.32,45,19.92,6,21190,27.7,3.7,41.5,41.5
2018-12-09 06:04:26.7677,172.8,71.4,41.5,41.32,45,19.92,7,21190,27.6,3.8,41.5,41.5
2018-12-09 06:04:27.0177,172.8,71.4,41.5,41.32,45,19.94,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:27.2677,172.8,71.4,41.5,41.32,45,19.93,2,736.4,28.5,29,41.5,41.5
2018-12-09 06:04:27.5176,172.8,71.4,41.5,41.32,45,19.91,61,738.5,732.5,0,41.5,41.5
2018-12-09 06:04:27.7676,172.8,71.4,41.5,41.32,45,19.92,62,425,425,0,41.5,41.5
2018-12-09 06:04:28.0177,172.8,71.4,41.5,41.32,45,19.92,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:28.2677,172.8,71.4,41.5,41.32,45,19.94,3,736.6,28.1,26,41.5,41.5
2018-12-09 06:04:28.5178,172.8,71.4,41.5,41.32,45,19.93,4,736.4,28.5,26.5,41.5,41.5
2018-12-09 06:04:28.7677,172.8,71.4,41.5,41.32,45,19.92,65,21190,21190,0,41.5,41.5
2018-12-09 06:04:29.0177,172.8,71.4,41.5,41.32,45,19.92,66,5010,5010,0,41.5,41.5
2018-12-09 06:04:29.2677,172.8,71.4,41.5,41.32,45,19.93,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:29.5177,172.8,71.4,41.5,41.32,45,19.92,2,736.4,28.5,29,41.5,41.5
2018-12-09 06:04:29.7677,172.8,71.4,41.5,41.32,45,19.93,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:30.0177,172.8,71.4,41.5,41.32,45,19.95,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:30.2677,172.8,71.4,41.5,41.32,45,19.93,63,50,50,0,41.5,41.5
2018-12-09 06:04:30.5178,172.8,71.4,41.5,41.32,45,19.92,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:30.7678,172.8,71.4,41.5,41.32,45,19.94,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:31.0177,172.8,71.4,41.5,41.32,45,19.94,6,21200,27.7,3.7,41.5,41.5
2018-12-09 06:04:31.2677,172.8,71.4,41.5,41.32,45,19.92,7,21200,27.6,3.8,41.5,41.5
2018-12-09 06:04:31.5177,172.8,71.4,41.5,41.32,45,19.93,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:31.7677,172.8,71.4,41.5,41.32,45,19.93,2,736.4,28.5,29,41.5,41.5
2018-12-09 06:04:32.0176,172.8,71.4,41.5,41.32,45,19.92,61,738.5,732.6,0,41.5,41.5
2018-12-09 06:04:32.2676,172.8,71.4,41.5,41.32,45,19.92,62,425,425,0,41.5,41.5
2018-12-09 06:04:32.5176,172.8,71.4,41.5,41.32,45,19.93,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:32.7676,172.8,71.4,41.5,41.32,45,19.93,3,736.6,28.1,26,41.5,41.5
2018-12-09 06:04:33.0176,172.8,71.4,41.5,41.32,45,19.92,4,736.4,28.5,26.5,41.5,41.5
2018-12-09 06:04:33.2677,172.8,71.4,41.5,41.32,45,19.93,65,21210,21200,0,41.5,41.5
2018-12-09 06:04:33.5177,172.8,71.4,41.5,41.32,45,19.91,66,5020,5010,0,41.5,41.5
2018-12-09 06:04:33.7677,172.8,71.4,41.5,41.32,45,19.92,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:34.0177,172.8,71.4,41.5,41.32,45,19.93,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:34.2678,172.8,71.4,41.5,41.32,45,19.92,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:34.5178,172.8,71.5,41.5,41.38,45,19.95,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:34.7678,172.8,71.5,41.5,41.38,45,19.94,63,50,50,0,41.5,41.5
2018-12-09 06:04:35.0178,172.8,71.5,41.5,41.38,45,19.93,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:35.2678,172.8,71.5,41.5,41.38,45,19.96,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:35.5178,172.8,71.5,41.5,41.38,45,19.91,6,21200,27.7,3.7,41.5,41.5
2018-12-09 06:04:35.7678,172.8,71.5,41.5,41.38,45,19.92,7,21200,27.6,3.8,41.5,41.5
2018-12-09 06:04:36.0179,172.8,71.5,41.5,41.38,45,19.92,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:36.2679,172.8,71.5,41.5,41.38,45.1,19.94,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:36.5179,172.8,71.5,41.5,41.38,45.1,19.93,61,738.6,732.7,0,41.5,41.5
2018-12-09 06:04:36.7679,172.8,71.5,41.5,41.38,45,19.89,62,425,425,0,41.5,41.5
2018-12-09 06:04:37.0179,172.8,71.5,41.5,41.38,45,19.73,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:37.2678,172.8,71.5,41.5,41.38,45,19.71,3,736.6,28.1,26,41.5,41.5
2018-12-09 06:04:37.5178,172.8,71.8,41.5,41.55,45,19.73,4,736.5,28.5,26.5,41.5,41.5
2018-12-09 06:04:37.7678,172.8,71.8,41.5,41.55,45,19.74,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:38.0178,172.8,71.8,41.5,41.55,45,19.74,66,5020,5010,0,41.5,41.5
2018-12-09 06:04:38.2679,172.8,71.8,41.5,41.55,45,19.71,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:38.5179,172.8,71.8,41.5,41.55,45,19.74,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:38.7679,172.8,71.8,41.5,41.55,45,19.71,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:39.0179,172.8,71.8,41.5,41.55,45,19.74,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:39.2679,172.8,71.8,41.5,41.55,45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:04:39.5179,172.8,71.8,41.5,41.55,45,19.72,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:39.7679,172.8,71.8,41.5,41.55,45,19.73,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:40.0179,172.8,71.8,41.5,41.55,45,19.73,6,21200,27.7,3.7,41.5,41.5
2018-12-09 06:04:40.2679,172.8,71.8,41.5,41.55,45,19.73,7,21200,27.6,3.8,41.5,41.5
2018-12-09 06:04:40.5179,172.8,71.8,41.5,41.55,45,19.73,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:40.7678,172.8,71.8,41.5,41.55,45,19.73,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:41.0178,172.8,71.8,41.5,41.55,45,19.73,61,738.6,732.7,0,41.5,41.5
2018-12-09 06:04:41.2679,172.8,71.8,41.5,41.55,45.1,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:04:41.5179,172.8,71.8,41.5,41.55,45.1,19.73,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:41.7679,172.8,71.8,41.5,41.55,45,19.73,3,736.6,28.1,26,41.5,41.5
2018-12-09 06:04:42.0179,172.8,71.8,41.5,41.55,45,19.71,4,736.5,28.5,26.5,41.5,41.5
2018-12-09 06:04:42.2679,172.8,71.8,41.5,41.55,45,19.73,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:42.5179,172.8,71.8,41.5,41.55,45,19.73,66,5020,5020,0,41.5,41.5
2018-12-09 06:04:42.7679,172.8,71.8,41.5,41.55,45,19.73,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:43.0180,172.8,71.8,41.5,41.55,45,19.72,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:43.2680,172.8,71.8,41.5,41.55,45,19.73,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:43.5179,172.8,71.8,41.5,41.55,45.1,19.73,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:43.7679,172.8,71.8,41.5,41.55,45,19.65,63,50,50,0,41.5,41.5
2018-12-09 06:04:44.0179,172.8,71.8,41.5,41.55,45,19.73,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:44.2679,172.8,71.8,41.5,41.55,45,19.73,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:44.5179,172.8,71.8,41.5,41.55,45,19.73,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:04:44.7679,172.8,71.8,41.5,41.55,45,19.71,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:04:45.0179,172.8,71.8,41.5,41.55,45,19.73,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:45.2679,172.8,71.8,41.5,41.55,45,19.74,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:45.5179,172.8,71.8,41.5,41.55,45.1,19.72,61,738.7,732.8,0,41.5,41.5
2018-12-09 06:04:45.7680,172.8,71.8,41.5,41.55,45.1,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:04:46.0180,172.8,71.8,41.5,41.55,45,19.73,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:46.2680,172.8,71.8,41.5,41.55,45,19.73,3,736.6,28.1,26,41.5,41.5
2018-12-09 06:04:46.5180,172.8,71.8,41.5,41.55,45,19.73,4,736.5,28.5,26.5,41.5,41.5
2018-12-09 06:04:46.7680,172.8,71.8,41.5,41.55,45,19.74,65,21210,21210,0,41.5,41.5
2018-12-09 06:04:47.0180,172.8,71.8,41.5,41.55,45,19.72,66,5010,5010,0,41.5,41.5
2018-12-09 06:04:47.2680,172.8,71.8,41.5,41.55,45,19.72,1,736.6,28.1,28.5,41.5,41.5
2018-12-09 06:04:47.5179,172.8,71.8,41.5,41.55,45,19.73,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:47.7679,172.8,71.8,41.5,41.55,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:04:48.0179,172.8,71.8,41.5,41.55,45,19.71,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:48.2679,172.8,71.8,41.5,41.55,45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:04:48.5179,172.8,71.8,41.5,41.55,45,19.72,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:48.7680,172.8,71.8,41.5,41.55,45,19.69,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:49.0180,172.8,71.8,41.5,41.55,45.1,19.73,6,21200,27.7,3.7,41.5,41.5
2018-12-09 06:04:49.2681,172.8,71.8,41.5,41.55,45,19.72,7,21200,27.6,3.8,41.5,41.5
2018-12-09 06:04:49.5181,172.8,71.8,41.5,41.55,45,19.73,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:04:49.7680,172.8,71.8,41.5,41.55,45,19.73,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:50.0180,172.8,71.8,41.5,41.55,45,19.73,61,738.8,732.8,0,41.5,41.5
2018-12-09 06:04:50.2680,172.8,71.8,41.5,41.55,45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:04:50.5180,172.8,72,41.5,41.67,45,19.73,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:04:50.7680,172.8,72,41.5,41.67,45.1,19.73,3,736.8,28.1,26,41.5,41.5
2018-12-09 06:04:51.0180,172.8,72,41.5,41.67,45,19.73,4,736.5,28.5,26.5,41.5,41.5
2018-12-09 06:04:51.2680,172.8,72,41.5,41.67,45,19.72,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:51.5180,172.8,72,41.5,41.67,45,19.72,66,5020,5020,0,41.5,41.5
2018-12-09 06:04:51.7680,172.8,72,41.5,41.67,45,19.73,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:04:52.0180,172.8,72,41.5,41.67,45,19.73,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:52.2680,172.8,72,41.5,41.67,45,19.72,65,21210,21200,0,41.5,41.5
2018-12-09 06:04:52.5180,172.8,72,41.5,41.67,45,19.75,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:52.7680,172.8,72,41.5,41.67,45,19.71,63,50,50,0,41.5,41.5
2018-12-09 06:04:53.0180,172.8,72,41.5,41.67,45,19.72,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:53.2680,172.8,72,41.5,41.67,45,19.73,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:53.5180,172.8,72,41.5,41.67,45.1,19.66,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:04:53.7680,172.8,72,41.5,41.67,45,19.73,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:04:54.0180,172.8,72,41.5,41.67,45,19.73,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:04:54.2680,172.8,72,41.5,41.67,45,19.72,2,736.5,28.5,29,41.5,41.5
2018-12-09 06:04:54.5180,172.8,72,41.5,41.67,45,19.73,61,738.8,732.8,0,41.5,41.5
2018-12-09 06:04:54.7680,172.8,72,41.5,41.67,45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:04:55.0180,172.8,72,41.5,41.67,45,19.72,64,32.6,32.9,0,41.5,41.5
2018-12-09 06:04:55.2680,172.8,72,41.5,41.67,45,19.73,3,736.8,28.1,26,41.5,41.5
2018-12-09 06:04:55.5180,172.8,72,41.5,41.67,45.1,19.74,4,736.6,28.5,26.5,41.5,41.5
2018-12-09 06:04:55.7680,172.8,72,41.5,41.67,45.1,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:04:56.0180,172.8,72,41.5,41.67,45.1,19.73,66,5010,5010,0,41.5,41.5
2018-12-09 06:04:56.2680,172.8,72,41.5,41.67,45.1,19.73,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:04:56.5181,172.8,72,41.5,41.67,45,19.73,2,736.6,28.5,29,41.5,41.5
2018-12-09 06:04:56.7681,172.8,72,41.5,41.67,45,19.73,65,21200,21200,0,41.5,41.5
2018-12-09 06:04:57.0180,172.8,72,41.5,41.67,45,19.72,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:57.2680,172.8,72,41.5,41.67,45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:04:57.5180,172.8,72,41.5,41.67,45,19.73,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:04:57.7680,172.8,72,41.5,41.67,45,19.74,52,3.76,3.74,0,41.5,41.5
2018-12-09 06:04:58.0180,172.8,72,41.5,41.67,45.1,19.73,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:04:58.2680,172.8,72,41.5,41.67,45,19.74,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:04:58.5180,172.8,72,41.5,41.67,45,19.73,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:04:58.7680,172.8,72,41.5,41.67,45,19.73,2,736.6,28.5,29,41.5,41.5
2018-12-09 06:04:59.0180,172.8,72,41.5,41.67,45,19.73,61,738.7,733,0,41.5,41.5
2018-12-09 06:04:59.2680,172.8,72,41.5,41.67,45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:04:59.5181,172.8,72,41.5,41.67,45,19.74,64,32.6,32.9,0,41.5,41.5
2018-12-09 06:04:59.7681,172.8,72,41.5,41.67,45,19.73,3,736.8,28.1,26,41.5,41.5
2018-12-09 06:05:00.0181,172.8,72,41.5,41.67,45,19.73,4,736.6,28.5,26.5,41.5,41.5
2018-12-09 06:05:00.2681,172.8,72,41.5,41.67,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:00.5181,172.8,72,41.5,41.67,45,19.64,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:00.7681,172.8,72,41.5,41.67,45.1,19.74,1,736.8,28.1,28.5,41.5,41.5
2018-12-09 06:05:01.0181,172.8,72,41.5,41.67,45,19.78,2,736.6,28.5,29,41.5,41.5
2018-12-09 06:05:01.2681,172.8,72,41.5,41.67,45,19.73,65,21200,21200,0,41.5,41.5
2018-12-09 06:05:01.5181,172.8,72,41.5,41.67,45,19.73,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:05:01.7681,172.8,72,41.5,41.67,45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:05:02.0181,172.8,72,41.5,41.67,45,19.73,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:05:02.2681,172.8,72,41.5,41.67,45,19.74,52,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:02.5182,172.8,72,41.5,41.67,45,19.71,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:05:02.7681,172.8,72,41.5,41.67,45,19.8,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:05:03.0181,172.8,72,41.5,41.67,45,19.73,1,736.9,28.1,28.5,41.5,41.5
2018-12-09 06:05:03.2681,172.8,72,41.5,41.67,45,19.73,2,736.7,28.5,29,41.5,41.5
2018-12-09 06:05:03.5181,172.8,72,41.5,41.67,45,19.74,61,738.8,733,0,41.5,41.5
2018-12-09 06:05:03.7681,172.8,72,41.5,41.67,45,19.72,62,425,425,0,41.5,41.5
2018-12-09 06:05:04.0181,172.8,72,41.5,41.67,45,19.74,64,32.6,33,0,41.5,41.5
2018-12-09 06:05:04.2682,172.8,72,41.5,41.67,45,19.72,3,736.9,28.1,26,41.5,41.5
2018-12-09 06:05:04.5182,172.8,72,41.5,41.67,45,19.74,4,736.7,28.5,26.5,41.5,41.5
2018-12-09 06:05:04.7682,172.8,72,41.5,41.67,45,19.75,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:05.0182,172.8,72,41.5,41.67,45,19.74,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:05.2682,172.8,72,41.5,41.67,45,19.73,1,736.9,28.1,28.5,41.5,41.5
2018-12-09 06:05:05.5182,172.8,72,41.5,41.67,45.1,19.73,2,736.7,28.5,29,41.5,41.5
2018-12-09 06:05:05.7682,172.8,72,41.5,41.67,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:06.0182,172.8,72,41.5,41.67,45,19.73,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:05:06.2682,172.8,72,41.5,41.67,45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:05:06.5182,172.8,72,41.5,41.67,45,19.73,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:05:06.7682,172.8,72,41.5,41.67,45,19.73,52,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:07.0182,172.8,72,41.5,41.67,45,19.73,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:05:07.2682,172.8,72,41.5,41.67,45,19.73,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:05:07.5182,172.8,72,41.5,41.67,45,19.76,1,736.9,28.1,28.5,41.5,41.5
2018-12-09 06:05:07.7682,172.8,72,41.5,41.67,45,19.73,2,736.7,28.5,29,41.5,41.5
2018-12-09 06:05:08.0182,172.8,72,41.5,41.67,45.1,19.72,61,738.9,733,0,41.5,41.5
2018-12-09 06:05:08.2682,172.8,72,41.5,41.67,45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:05:08.5182,172.8,72,41.5,41.67,45,19.73,64,32.5,32.9,0,41.5,41.5
2018-12-09 06:05:08.7683,172.8,72,41.5,41.67,45,19.73,3,736.9,28.1,26,41.5,41.5
2018-12-09 06:05:09.0183,172.8,72,41.5,41.67,45,19.73,4,736.7,28.5,26.5,41.5,41.5
2018-12-09 06:05:09.2682,172.8,72,41.5,41.67,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:09.5182,172.8,72,41.5,41.67,45,19.73,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:09.7682,172.8,72.1,41.5,41.72,45,19.71,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:10.0182,172.8,72.1,41.5,41.72,45.1,19.73,2,736.8,28.5,29,41.5,41.5
2018-12-09 06:05:10.2681,172.8,72.1,41.5,41.72,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:10.5181,172.8,72.1,41.5,41.72,45,19.7,51,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:10.7681,172.8,72.1,41.5,41.72,45,19.72,63,50,50,0,41.5,41.5
2018-12-09 06:05:11.0181,172.8,72.1,41.5,41.72,45,19.73,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:05:11.2681,172.8,72.1,41.5,41.72,45,19.74,52,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:11.5182,172.8,72.1,41.5,41.72,45,19.73,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:05:11.7682,172.8,72.1,41.5,41.72,45,19.71,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:05:12.0183,172.8,72.1,41.5,41.72,45,19.73,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:12.2682,172.8,72.1,41.5,41.72,45.1,19.74,2,736.8,28.5,29,41.5,41.5
2018-12-09 06:05:12.5182,172.8,72.1,41.5,41.72,45,19.74,61,738.9,733,0,41.5,41.5
2018-12-09 06:05:12.7682,172.8,72.1,41.5,41.72,45.1,19.72,62,425,425,0,41.5,41.5
2018-12-09 06:05:13.0182,172.8,72.1,41.5,41.72,45,19.7,64,32.6,33,0,41.5,41.5
2018-12-09 06:05:13.2682,172.8,72.1,41.5,41.72,45,19.73,3,737.1,28.1,26,41.5,41.5
2018-12-09 06:05:13.5182,172.8,72.1,41.5,41.72,45,19.74,4,736.8,28.5,26.5,41.5,41.5
2018-12-09 06:05:13.7682,172.8,72.1,41.5,41.72,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:14.0183,172.8,72.1,41.5,41.72,45,19.73,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:14.2683,172.8,72.1,41.5,41.72,45,19.73,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:14.5183,172.8,72.1,41.5,41.72,45.1,19.71,2,736.8,28.5,29,41.5,41.5
2018-12-09 06:05:14.7683,172.8,72.1,41.5,41.72,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:15.0183,172.8,72.1,41.5,41.72,45,19.73,51,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:15.2683,172.8,72.1,41.5,41.72,45,19.68,63,50,50,0,41.5,41.5
2018-12-09 06:05:15.5183,172.8,72.1,41.5,41.72,45,19.74,67,27.7,27.6,0,41.5,41.5
2018-12-09 06:05:15.7684,172.8,72.1,41.5,41.72,45,19.73,52,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:16.0184,172.8,72.1,41.5,41.72,45,19.74,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:05:16.2683,172.8,72.1,41.5,41.72,45,19.74,7,21210,27.6,3.8,41.5,41.5
2018-12-09 06:05:16.5183,172.8,72.1,41.5,41.72,45,19.71,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:16.7683,172.8,72.1,41.5,41.72,45.1,19.74,2,737,28.5,29,41.5,41.5
2018-12-09 06:05:17.0183,172.8,72.1,41.5,41.72,45.1,19.73,61,739,733.1,0,41.5,41.5
2018-12-09 06:05:17.2683,172.8,72.1,41.5,41.72,45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:05:17.5183,172.8,72.1,41.5,41.72,45,19.72,64,32.6,32.9,0,41.5,41.5
2018-12-09 06:05:17.7683,172.8,72.1,41.5,41.72,45,19.73,3,737.1,28.1,26,41.5,41.5
2018-12-09 06:05:18.0183,172.8,72.1,41.5,41.72,45,19.73,4,737,28.5,26.5,41.5,41.5
2018-12-09 06:05:18.2683,172.8,72.1,41.5,41.72,45,19.72,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:18.5183,172.8,72.1,41.5,41.72,45,19.73,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:18.7683,172.8,72.1,41.5,41.72,45,19.73,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:19.0183,172.8,72.1,41.5,41.72,45,19.74,2,737,28.5,29,41.5,41.5
2018-12-09 06:05:19.2683,172.8,72.1,41.5,41.72,45,19.73,65,21210,21210,0,41.5,41.5
2018-12-09 06:05:19.5183,172.8,72.1,41.5,41.72,45,19.72,51,3.76,3.74,0,41.5,41.5
2018-12-09 06:05:19.7684,172.8,72.1,41.5,41.72,45,19.71,63,50,50,0,41.5,41.5
2018-12-09 06:05:20.0184,172.8,72.1,41.5,41.72,45,19.71,67,27.7,27.5,0,41.5,41.5
2018-12-09 06:05:20.2684,172.8,72.1,41.5,41.72,45,19.71,52,3.77,3.74,0,41.5,41.5
2018-12-09 06:05:20.5184,172.8,72.1,41.5,41.72,45,19.73,6,21210,27.7,3.7,41.5,41.5
2018-12-09 06:05:20.7683,172.8,72.1,41.5,41.72,45,19.73,7,21210,27.5,3.8,41.5,41.5
2018-12-09 06:05:21.0183,172.8,72.1,41.5,41.72,45,19.73,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:21.2683,172.8,72.1,41.5,41.72,45,19.74,2,737,28.5,29,41.5,41.5
2018-12-09 06:05:21.5184,172.8,72.1,41.75,41.72,45.1,19.8,61,739,733.2,0,41.5,41.5
2018-12-09 06:05:21.7684,172.8,72.1,42,41.72,45.1,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:05:22.0184,172.8,72.1,42,41.72,45,19.73,64,32.6,32.9,0,41.5,41.5
2018-12-09 06:05:22.2684,172.8,72.1,42,41.72,45,19.73,3,737.1,28.1,26,41.5,41.5
2018-12-09 06:05:22.5184,172.8,72.2,42,41.78,45,19.74,4,737,28.5,26.5,41.5,41.5
2018-12-09 06:05:22.7684,172.8,72.2,42,41.78,45,19.69,65,21200,21200,0,41.5,41.5
2018-12-09 06:05:23.0184,172.8,72.2,42,41.78,45,19.73,66,5020,5020,0,41.5,41.5
2018-12-09 06:05:23.2683,172.8,72.2,42,41.78,45,19.74,1,737.1,28.1,28.5,41.5,41.5
2018-12-09 06:05:23.5183,172.8,72.2,42,41.78,45,19.73,2,737,28.5,29,41.5,41.5
2018-12-09 06:05:23.7683,172.8,72.2,42,41.78,45,19.73,65,21200,21200,0,42,41.5
2018-12-09 06:05:24.0183,172.8,72.2,42,41.78,45,19.73,51,3.76,3.74,0,42,42
2018-12-09 06:05:24.2683,172.8,72.2,42,41.78,45,19.73,63,50,50,0,42,42
2018-12-09 06:05:24.5183,172.8,72.2,42,41.78,45,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:24.7683,172.8,72.2,42,41.78,45,19.73,52,3.77,3.74,0,42,42
2018-12-09 06:05:25.0184,172.8,72.2,42,41.78,44.9,19.73,6,21190,27.7,3.7,42,42
2018-12-09 06:05:25.2684,172.8,72.2,42,41.78,45,19.71,7,21200,27.5,3.8,42,42
2018-12-09 06:05:25.5184,172.8,72.2,42,41.78,45,19.74,1,737,28.1,28.5,42,42
2018-12-09 06:05:25.7684,172.8,72.2,42,41.78,45,19.73,2,736.8,28.5,29,42,42
2018-12-09 06:05:26.0184,172.8,72.2,42,41.78,45,19.74,61,739.1,733.2,0,42,42
2018-12-09 06:05:26.2684,172.8,72.2,42,41.78,45.1,19.73,62,425,425,0,42,42
2018-12-09 06:05:26.5184,172.8,72.2,42,41.78,45,19.73,64,32.6,32.9,0,42,42
2018-12-09 06:05:26.7684,172.8,72.2,42,41.78,45,19.74,3,737,28.1,26,42,42
2018-12-09 06:05:27.0184,172.8,72.2,42,41.78,45,19.73,4,736.8,28.5,26.5,42,42
2018-12-09 06:05:27.2684,172.8,72.2,42,41.78,45,19.73,65,21190,21190,0,42,42
2018-12-09 06:05:27.5184,172.8,72.2,42,41.78,45,19.73,66,5010,5010,0,42,42
2018-12-09 06:05:27.7684,172.8,72.2,42,41.78,45,19.7,1,737,28.1,28.5,42,42
2018-12-09 06:05:28.0184,172.8,72.2,42,41.78,45,19.73,2,736.8,28.5,29,42,42
2018-12-09 06:05:28.2684,172.8,72.2,42,41.78,45,19.73,65,21190,21190,0,42,42
2018-12-09 06:05:28.5184,172.8,72.2,42,41.78,45,19.74,51,3.76,3.74,0,42,42
2018-12-09 06:05:28.7684,172.8,72.2,42,41.78,45,19.73,63,50,50,0,42,42
2018-12-09 06:05:29.0184,172.8,72.2,42,41.78,45,19.74,67,27.7,27.5,0,42,42
2018-12-09 06:05:29.2685,172.8,72.2,42,41.78,45,19.74,52,3.77,3.74,0,42,42
2018-12-09 06:05:29.5185,172.8,72.2,42,41.78,45,19.73,6,21190,27.7,3.7,42,42
2018-12-09 06:05:29.7685,172.8,72.2,42,41.78,45,19.73,7,21190,27.5,3.8,42,42
2018-12-09 06:05:30.0184,172.8,72.2,42,41.78,45,19.74,1,737,28.1,28.5,42,42
2018-12-09 06:05:30.2684,172.8,72.2,42,41.78,45,19.73,2,736.8,28.5,29,42,42
2018-12-09 06:05:30.5184,172.8,72.2,42,41.78,45,19.72,61,739.1,733.2,0,42,42
2018-12-09 06:05:30.7684,172.8,72.2,42,41.78,45,19.73,62,425,425,0,42,42
2018-12-09 06:05:31.0184,172.8,72.2,42,41.78,45,19.67,64,32.6,32.9,0,42,42
2018-12-09 06:05:31.2684,172.8,72.2,42,41.78,45,19.73,3,737.2,28,26,42,42
2018-12-09 06:05:31.5184,172.8,72.2,42,41.78,45,19.73,4,737,28.3,26.5,42,42
2018-12-09 06:05:31.7684,172.8,72.2,42,41.78,45,19.74,65,21200,21190,0,42,42
2018-12-09 06:05:32.0184,172.8,72.2,42,41.78,45,19.73,66,5010,5010,0,42,42
2018-12-09 06:05:32.2685,172.8,72.2,42,41.78,45,19.73,1,737.2,28,28.5,42,42
2018-12-09 06:05:32.5185,172.8,72.2,42,41.78,45,19.74,2,737,28.3,29,42,42
2018-12-09 06:05:32.7685,172.8,72.2,42,41.78,45,19.73,65,21190,21190,0,42,42
2018-12-09 06:05:33.0185,172.8,72.2,42,41.78,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:05:33.2685,172.8,72.2,42,41.78,45,19.74,63,50,50,0,42,42
2018-12-09 06:05:33.5185,172.8,72.2,42,41.78,45,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:33.7685,172.8,72.2,42,41.78,45,19.72,52,3.77,3.74,0,42,42
2018-12-09 06:05:34.0185,172.8,72.2,42,41.78,44.9,19.72,6,21190,27.7,3.7,42,42
2018-12-09 06:05:34.2685,172.8,72.2,42,41.78,45,19.74,7,21190,27.5,3.8,42,42
2018-12-09 06:05:34.5185,172.8,72.2,42,41.78,45,19.73,1,737.2,28,28.5,42,42
2018-12-09 06:05:34.7685,172.8,72.2,42,41.78,45,19.73,2,737,28.3,29,42,42
2018-12-09 06:05:35.0185,172.8,72.2,42,41.78,45,19.72,61,739.2,733.3,0,42,42
2018-12-09 06:05:35.2685,172.8,72.2,42,41.78,45.1,19.73,62,425,425,0,42,42
2018-12-09 06:05:35.5185,172.8,72.2,42,41.78,45,19.74,64,32.5,32.9,0,42,42
2018-12-09 06:05:35.7685,172.8,72.2,42,41.78,45,19.72,3,737.2,28,26,42,42
2018-12-09 06:05:36.0185,172.8,72.2,42,41.78,45,19.73,4,737,28.3,26.5,42,42
2018-12-09 06:05:36.2685,172.8,72.2,42,41.78,45,19.73,65,21200,21200,0,42,42
2018-12-09 06:05:36.5185,172.8,72.2,42,41.78,45,19.73,66,5010,5010,0,42,42
2018-12-09 06:05:36.7686,172.8,72.2,42,41.78,45,19.75,1,737.2,28,28.5,42,42
2018-12-09 06:05:37.0186,172.8,72.2,42,41.78,45,19.75,2,737,28.3,29,42,42
2018-12-09 06:05:37.2685,172.8,72.2,42,41.78,45,19.73,65,21190,21190,0,42,42
2018-12-09 06:05:37.5185,172.8,72.2,42,41.78,45,19.74,51,3.77,3.75,0,42,42
2018-12-09 06:05:37.7685,172.8,72.2,42,41.78,45,19.72,63,50,50,0,42,42
2018-12-09 06:05:38.0185,172.8,72.2,42,41.78,45,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:38.2685,172.8,72.2,42,41.78,45,19.74,52,3.77,3.74,0,42,42
2018-12-09 06:05:38.5185,172.8,72.3,42,41.84,45,19.73,6,21200,27.7,3.7,42,42
2018-12-09 06:05:38.7685,172.8,72.3,42,41.84,45,19.77,7,21200,27.5,3.8,42,42
2018-12-09 06:05:39.0185,172.8,72.3,42,41.84,45,19.73,1,737.3,28,28.5,42,42
2018-12-09 06:05:39.2685,172.8,72.3,42,41.84,45,19.73,2,737.2,28.3,29,42,42
2018-12-09 06:05:39.5185,172.8,72.3,42,41.84,45,19.73,61,739.3,733.4,0,42,42
2018-12-09 06:05:39.7685,172.8,72.3,42,41.84,45,19.72,62,425,425,0,42,42
2018-12-09 06:05:40.0185,172.8,72.3,42,41.84,45,19.73,64,32.5,32.9,0,42,42
2018-12-09 06:05:40.2686,172.8,72.3,42,41.84,45,19.73,3,737.3,28,26,42,42
2018-12-09 06:05:40.5186,172.8,72.3,42,41.84,45,19.73,4,737.2,28.3,26.5,42,42
2018-12-09 06:05:40.7686,172.8,72.3,42,41.84,45,19.73,65,21200,21200,0,42,42
2018-12-09 06:05:41.0186,172.8,72.3,42,41.84,45,19.73,66,5010,5010,0,42,42
2018-12-09 06:05:41.2686,172.8,72.3,42,41.84,45,19.73,1,737.3,28,28.5,42,42
2018-12-09 06:05:41.5186,172.8,72.5,42,41.96,45,19.73,2,737.2,28.3,29,42,42
2018-12-09 06:05:41.7686,172.8,72.5,42,41.96,45,19.74,65,21200,21200,0,42,42
2018-12-09 06:05:42.0186,172.8,72.5,42,41.96,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:05:42.2686,172.8,72.5,42,41.96,45,19.75,63,50,50,0,42,42
2018-12-09 06:05:42.5186,172.8,72.5,42,41.96,45,19.77,67,27.7,27.5,0,42,42
2018-12-09 06:05:42.7686,172.8,72.5,42,41.96,45,19.73,52,3.77,3.74,0,42,42
2018-12-09 06:05:43.0186,172.8,72.5,42,41.96,45,19.71,6,21210,27.7,3.7,42,42
2018-12-09 06:05:43.2686,172.8,72.5,42,41.96,45,19.74,7,21210,27.5,3.8,42,42
2018-12-09 06:05:43.5186,172.8,72.5,42,41.96,45,19.72,1,737.3,28,28.5,42,42
2018-12-09 06:05:43.7686,172.8,72.5,42,41.96,45,19.72,2,737.2,28.3,29,42,42
2018-12-09 06:05:44.0186,172.8,72.5,42,41.96,45,19.73,61,739.4,733.4,0,42,42
2018-12-09 06:05:44.2686,172.8,72.5,42,41.96,45,19.74,62,425,425,0,42,42
2018-12-09 06:05:44.5186,172.8,72.5,42,41.96,45,19.75,64,32.6,32.9,0,42,42
2018-12-09 06:05:44.7686,172.8,72.5,42,41.96,45,19.72,3,737.3,28,26,42,42
2018-12-09 06:05:45.0186,172.8,72.5,42,41.96,45,19.73,4,737.2,28.3,26.5,42,42
2018-12-09 06:05:45.2686,172.8,72.5,42,41.96,45,19.73,65,21200,21200,0,42,42
2018-12-09 06:05:45.5186,172.8,72.5,42,41.96,45,19.71,66,5020,5020,0,42,42
2018-12-09 06:05:45.7686,172.8,72.5,42,41.96,45,19.73,1,737.3,28,28.5,42,42
2018-12-09 06:05:46.0187,172.8,72.5,42,41.96,45,19.74,2,737,28.1,29,42,42
2018-12-09 06:05:46.2687,172.8,72.5,42,41.96,45,19.75,65,21210,21200,0,42,42
2018-12-09 06:05:46.5187,172.8,72.5,42,41.96,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:05:46.7687,172.8,72.5,42,41.96,45.1,19.73,63,50,50,0,42,42
2018-12-09 06:05:47.0187,172.8,72.5,42,41.96,45.1,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:47.2686,172.8,72.5,42,41.96,45,19.73,52,3.77,3.74,0,42,42
2018-12-09 06:05:47.5186,172.8,72.5,42,41.96,45,19.73,6,21210,27.7,3.7,42,42
2018-12-09 06:05:47.7686,172.8,72.5,42,41.96,45,19.73,7,21150,27.5,3.8,42,42
2018-12-09 06:05:48.0186,172.8,72.5,42,41.96,45,19.72,1,737.3,28,28.5,42,42
2018-12-09 06:05:48.2686,172.8,72.5,42,41.96,45,19.73,2,737,28.1,29,42,42
2018-12-09 06:05:48.5186,172.8,72.5,42,41.96,45,19.73,61,739.4,733.3,0,42,42
2018-12-09 06:05:48.7686,172.8,72.5,42,41.96,45,19.73,62,425,425,0,42,42
2018-12-09 06:05:49.0186,172.8,72.5,42,41.96,45,19.73,64,32.6,32.9,0,42,42
2018-12-09 06:05:49.2686,172.8,72.5,42,41.96,45,19.72,3,737.3,28,26,42,42
2018-12-09 06:05:49.5186,172.8,72.5,42,41.96,45,19.74,4,737,28.1,26.5,42,42
2018-12-09 06:05:49.7686,172.8,72.5,42,41.96,45,19.74,65,21200,21200,0,42,42
2018-12-09 06:05:50.0186,172.8,72.5,42,41.96,45,19.74,66,5020,5020,0,42,42
2018-12-09 06:05:50.2686,172.8,72.5,42,41.96,45,19.73,1,737.3,28,28.5,42,42
2018-12-09 06:05:50.5186,172.8,72.5,42,41.96,45,19.73,2,737,28.1,29,42,42
2018-12-09 06:05:50.7686,172.8,72.5,42,41.96,45,19.73,65,21250,21150,0,42,42
2018-12-09 06:05:51.0186,172.8,72.5,42,41.96,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:05:51.2686,172.8,72.5,42,41.96,45.1,19.73,63,50,50,0,42,42
2018-12-09 06:05:51.5186,172.8,72.5,42,41.96,45,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:51.7687,172.8,72.5,42,41.96,45.1,19.74,52,3.77,3.74,0,42,42
2018-12-09 06:05:52.0187,172.8,72.5,42,41.96,45,19.73,6,21270,27.7,3.7,42,42
2018-12-09 06:05:52.2687,172.8,72.5,42,41.96,45,19.74,7,21140,27.5,3.8,42,42
2018-12-09 06:05:52.5187,172.8,72.5,42,41.96,45,19.73,1,737.3,28,28.5,42,42
2018-12-09 06:05:52.7687,172.8,72.5,42,41.96,45,19.73,2,737,28.1,29,42,42
2018-12-09 06:05:53.0187,172.8,72.5,42,41.96,45,19.73,61,739.4,733.5,0,42,42
2018-12-09 06:05:53.2687,172.8,72.5,42,41.96,45,19.73,62,425,425,0,42,42
2018-12-09 06:05:53.5187,172.8,72.5,42,41.96,45,19.73,64,32.6,32.8,0,42,42
2018-12-09 06:05:53.7688,172.8,72.5,42,41.96,45,19.73,3,737.5,28,26,42,42
2018-12-09 06:05:54.0187,172.8,72.5,42,41.96,45,19.73,4,737.3,28.1,26.5,42,42
2018-12-09 06:05:54.2687,172.8,72.5,42,41.96,45,19.73,65,21210,21210,0,42,42
2018-12-09 06:05:54.5187,172.8,72.6,42,42.01,45,19.73,66,5020,5020,0,42,42
2018-12-09 06:05:54.7687,172.8,72.6,42,42.01,45,19.73,1,737.5,28,28.5,42,42
2018-12-09 06:05:55.0187,172.8,72.6,42,42.01,45,19.73,2,737.3,28.1,29,42,42
2018-12-09 06:05:55.2687,172.8,72.6,42,42.01,45,19.74,65,21270,21150,0,42,42
2018-12-09 06:05:55.5187,172.8,72.6,42,42.01,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:05:55.7687,172.8,72.6,42,42.01,45,19.71,63,50,50,0,42,42
2018-12-09 06:05:56.0187,172.8,72.6,42,42.01,45.1,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:05:56.2687,172.8,72.6,42,42.01,45.1,19.69,52,3.77,3.74,0,42,42
2018-12-09 06:05:56.5187,172.8,72.6,42,42.01,45,19.73,6,21270,27.7,3.7,42,42
2018-12-09 06:05:56.7687,172.8,72.6,42,42.01,45,19.73,7,21150,27.5,3.8,42,42
2018-12-09 06:05:57.0188,172.8,72.6,42,42.01,45,19.73,1,737.5,28,28.5,42,42
2018-12-09 06:05:57.2688,172.8,72.6,42,42.01,45,19.73,2,737.3,28.1,29,42,42
2018-12-09 06:05:57.5188,172.8,72.6,42,42.01,45,19.73,61,739.6,733.6,0,42,42
2018-12-09 06:05:57.7689,172.8,72.6,42,42.01,45,19.73,62,425,425,0,42,42
2018-12-09 06:05:58.0189,172.8,72.6,42,42.01,45,19.7,64,32.5,32.8,0,42,42
2018-12-09 06:05:58.2688,172.8,72.6,42,42.01,45,19.73,3,737.5,28,26,42,42
2018-12-09 06:05:58.5188,172.8,72.6,42,42.01,45.1,19.73,4,737.3,28.1,26.5,42,42
2018-12-09 06:05:58.7687,172.8,72.6,42,42.01,45,19.71,65,21260,21140,0,42,42
2018-12-09 06:05:59.0187,172.8,72.6,42,42.01,45,19.73,66,5020,5020,0,42,42
2018-12-09 06:05:59.2687,172.8,72.6,42,42.01,45,19.72,1,737.5,28,28.5,42,42
2018-12-09 06:05:59.5187,172.8,72.6,42,42.01,44.9,19.73,2,737.3,28.1,29,42,42
2018-12-09 06:05:59.7687,172.8,72.6,42,42.01,45,19.72,65,21270,21140,0,42,42
2018-12-09 06:06:00.0187,172.8,72.6,42,42.01,45,19.74,51,3.77,3.75,0,42,42
2018-12-09 06:06:00.2687,172.8,72.6,42,42.01,45.1,19.71,63,50,50,0,42,42
2018-12-09 06:06:00.5188,172.8,72.6,42,42.01,45.1,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:06:00.7688,172.8,72.6,42,42.01,45.1,19.72,52,3.77,3.74,0,42,42
2018-12-09 06:06:01.0188,172.8,72.6,42,42.01,45,19.73,6,21260,27.7,3.7,42,42
2018-12-09 06:06:01.2688,172.8,72.6,42,42.01,45,19.73,7,21150,27.5,3.8,42,42
2018-12-09 06:06:01.5187,172.8,72.6,42,42.01,45,19.73,1,737.6,28,28.5,42,42
2018-12-09 06:06:01.7687,172.8,72.6,42,42.01,45,19.74,2,737.4,28.1,29,42,42
2018-12-09 06:06:02.0187,172.8,72.6,42,42.01,45,19.73,61,739.5,733.5,0,42,42
2018-12-09 06:06:02.2687,172.8,72.6,42,42.01,45,19.73,62,425,425,0,42,42
2018-12-09 06:06:02.5187,172.8,72.6,42,42.01,45,19.73,64,32.6,32.8,0,42,42
2018-12-09 06:06:02.7687,172.8,72.6,42,42.01,45,19.73,3,737.6,28,26,42,42
2018-12-09 06:06:03.0188,172.8,72.6,42,42.01,45.1,19.75,4,737.4,28.1,26.5,42,42
2018-12-09 06:06:03.2688,172.8,72.6,42,42.01,45,19.73,65,21270,21150,0,42,42
2018-12-09 06:06:03.5188,172.8,72.6,42,42.01,45,19.73,66,5020,5020,0,42,42
2018-12-09 06:06:03.7687,172.8,72.6,42,42.01,45,19.73,1,737.6,28,28.5,42,42
2018-12-09 06:06:04.0187,172.8,72.6,42,42.01,45,19.73,2,737.4,28.1,29,42,42
2018-12-09 06:06:04.2687,172.8,72.6,42,42.01,45,19.73,65,21210,21210,0,42,42
2018-12-09 06:06:04.5187,172.8,72.6,42,42.01,45,19.73,51,3.77,3.75,0,42,42
2018-12-09 06:06:04.7687,172.8,72.6,42,42.01,45,19.75,63,50,50,0,42,42
2018-12-09 06:06:05.0187,172.8,72.6,42,42.01,45.1,19.73,67,27.7,27.5,0,42,42
2018-12-09 06:06:05.2687,172.8,72.6,42,42.01,45.1,19.73,52,3.77,3.74,0,42,42
2018-12-09 06:06:05.5187,172.8,72.6,42,42.01,45,19.74,6,21260,27.7,3.7,42,42
2018-12-09 06:06:05.7687,172.8,72.6,42,42.01,45,19.73,7,21140,27.5,3.8,42,42
2018-12-09 06:06:06.0187,172.8,72.6,42,42.01,45,19.74,1,737.6,28,28.5,42,42
2018-12-09 06:06:06.2687,172.8,72.6,42,42.01,45,19.72,2,737.4,28.1,29,42,42
2018-12-09 06:06:06.5187,172.8,72.6,42,42.01,45,19.73,61,739.6,733.6,0,42,42
2018-12-09 06:06:06.7687,172.8,72.6,42,42.01,45,19.73,62,425,425,0,42,42
2018-12-09 06:06:07.0188,172.8,72.6,42,42.01,45,19.72,64,32.6,32.8,0,42,42
2018-12-09 06:06:07.2688,172.8,72.6,42,42.01,45.1,19.72,3,737.6,28,26,42,42
2018-12-09 06:06:07.5188,172.8,72.6,42,42.01,45,19.8,4,737.3,28.1,26.5,42,42
2018-12-09 06:06:07.7689,172.8,72.6,42,42.01,45,19.72,65,21270,21150,0,42,42
2018-12-09 06:06:08.0189,172.8,72.6,42,42.01,45,19.73,66,5020,5020,0,42,42
2018-12-09 06:06:08.2689,172.8,72.6,42,42.01,45,19.93,1,737.7,28.1,28.5,42,42
2018-12-09 06:06:08.5189,172.8,72.6,42,42.01,45,19.93,2,737.3,28.1,29,42,42
2018-12-09 06:06:08.7689,172.8,72.6,42,42.01,45,19.93,65,21270,21150,0,42,42
2018-12-09 06:06:09.0189,172.8,72.6,42,42.01,45,19.93,51,3.77,3.75,0,42,42
2018-12-09 06:06:09.2689,172.8,72.6,42,42.01,45.1,19.93,63,50,50,0,42,42
2018-12-09 06:06:09.5189,172.8,72.6,42,42.01,45.1,19.9,67,27.7,27.5,0,42,42
2018-12-09 06:06:09.7689,172.8,72.6,42,42.01,45.1,19.93,52,3.77,3.75,0,42,42
2018-12-09 06:06:10.0189,172.8,72.6,42,42.01,45,19.93,6,21200,27.7,3.7,42,42
2018-12-09 06:06:10.2689,172.8,72.6,42,42.01,45,19.92,7,21210,27.5,3.8,42,42
2018-12-09 06:06:10.5188,172.8,72.7,42,42.07,45,19.93,1,737.7,28.1,28.5,42,42
2018-12-09 06:06:10.7688,172.8,72.7,42,42.07,45,19.93,2,737.3,28.1,29,42,42
2018-12-09 06:06:11.0188,172.8,72.7,42,42.07,45,19.93,61,739.8,733.6,0,42,42
2018-12-09 06:06:11.2688,172.8,72.7,42,42.07,45,19.93,62,425,425,0,42,42
2018-12-09 06:06:11.5188,172.8,72.7,42,42.07,45,19.92,64,32.6,32.9,0,42,42
2018-12-09 06:06:11.7688,172.8,72.7,42,42.07,45,19.93,3,737.7,28.1,26,42,42
2018-12-09 06:06:12.0188,172.8,72.7,42,42.07,45,19.94,4,737.3,28.1,26.5,42,42
2018-12-09 06:06:12.2688,172.8,72.7,42,42.07,45,19.94,65,21270,21150,0,42,42
2018-12-09 06:06:12.5188,172.8,72.7,42,42.07,45,19.92,66,5030,5030,0,42,42
2018-12-09 06:06:12.7688,172.8,72.7,42,42.07,45,19.92,1,737.7,28.1,28.5,42,42
2018-12-09 06:06:13.0189,172.8,72.7,42,42.07,45,19.93,2,737.3,28.1,29,42,42
2018-12-09 06:06:13.2689,172.8,72.7,42,42.07,45,19.94,65,21210,21210,0,42,42
2018-12-09 06:06:13.5189,172.8,72.9,42,42.19,45,19.92,51,3.77,3.75,0,42,42
2018-12-09 06:06:13.7689,172.8,72.9,42,42.19,45.1,19.93,63,50,50,0,42,42
2018-12-09 06:06:14.0189,172.8,72.9,42,42.19,45.1,19.92,67,27.6,27.5,0,42,42
2018-12-09 06:06:14.2689,172.8,72.9,42,42.19,45.1,19.93,52,3.77,3.75,0,42,42
2018-12-09 06:06:14.5189,172.8,72.9,42,42.19,45,19.92,6,21270,27.6,3.7,42,42
