Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:06:14.7689,172.8,72.9,42,42.19,45,19.92,7,21140,27.5,3.8,42,42
2018-12-09 06:06:15.0189,172.8,72.9,42,42.19,45,19.92,1,737.6,28.1,28.5,42,42
2018-12-09 06:06:15.2688,172.8,72.9,42,42.19,45,19.93,2,737.4,28.5,29,42,42
2018-12-09 06:06:15.5188,172.8,72.9,42,42.19,45,20.07,61,739.6,733.8,0,42,42
2018-12-09 06:06:15.7688,172.8,72.9,42,42.19,45,19.92,62,425,425,0,42,42
2018-12-09 06:06:16.0189,172.8,72.9,42,42.19,45,19.93,64,32.5,32.8,0,42,42
2018-12-09 06:06:16.2689,172.8,72.9,42,42.19,45,19.92,3,737.6,28.1,26,42,42
2018-12-09 06:06:16.5189,172.8,72.9,42,42.19,45,19.92,4,737.4,28.5,26.5,42,42
2018-12-09 06:06:16.7689,172.8,72.9,42,42.19,45,19.93,65,21210,21210,0,42,42
2018-12-09 06:06:17.0189,172.8,72.9,42,42.19,45,19.93,66,5020,5020,0,42,42
2018-12-09 06:06:17.2689,172.8,72.9,42,42.19,45,19.93,1,737.6,28.1,28.5,42,42
2018-12-09 06:06:17.5188,172.8,72.9,42,42.19,45,19.93,2,737.4,28.5,29,42,42
2018-12-09 06:06:17.7688,172.8,72.9,42,42.19,45,19.9,65,21200,21200,0,42,42
2018-12-09 06:06:18.0188,172.8,72.9,42,42.19,45,19.91,51,3.77,3.75,0,42,42
2018-12-09 06:06:18.2689,172.8,72.9,42,42.19,45.1,19.93,63,50,50,0,42,42
2018-12-09 06:06:18.5189,172.8,72.9,42,42.19,45.1,19.92,67,27.6,27.5,0,42,42
2018-12-09 06:06:18.7689,172.8,72.9,42,42.19,45.1,19.93,52,3.77,3.75,0,42,42
2018-12-09 06:06:19.0189,172.8,72.9,42,42.19,45,19.92,6,21210,27.6,3.7,42,42
2018-12-09 06:06:19.2689,172.8,72.9,42,42.19,45,19.92,7,21200,27.5,3.8,42,42
2018-12-09 06:06:19.5189,172.8,72.9,42,42.19,45,19.93,1,737.6,28.1,28.5,42,42
2018-12-09 06:06:19.7689,172.8,72.9,42,42.19,45,19.92,2,737.4,28.5,29,42,42
2018-12-09 06:06:20.0189,172.8,72.9,42,42.19,45,19.94,61,739.7,733.8,0,42,42
2018-12-09 06:06:20.2689,172.8,72.9,42,42.19,45,19.93,62,425,425,0,42,42
2018-12-09 06:06:20.5190,172.8,72.9,42,42.19,45,19.92,64,32.5,32.9,0,42,42
2018-12-09 06:06:20.7690,172.8,72.9,42,42.19,45,19.92,3,737.6,28.1,26,42,42
2018-12-09 06:06:21.0190,172.8,72.9,42,42.19,45,19.94,4,737.4,28.5,26.5,42,42
2018-12-09 06:06:21.2689,172.8,72.9,42,42.19,45,19.92,65,21240,21180,0,42,42
2018-12-09 06:06:21.5189,172.8,72.9,42,42.19,45,19.94,66,5020,5020,0,42,42
2018-12-09 06:06:21.7689,172.8,72.9,42,42.19,45,19.92,1,737.8,28,28.5,42,42
2018-12-09 06:06:22.0189,172.8,72.9,42,42.19,45,19.94,2,737.5,28.3,29,42,42
2018-12-09 06:06:22.2689,172.8,72.9,42,42.19,45,19.93,65,21210,21210,0,42,42
2018-12-09 06:06:22.5189,172.8,72.9,42,42.19,45,19.91,51,3.77,3.75,0,42,42
2018-12-09 06:06:22.7688,172.8,72.9,42,42.19,45.1,19.9,63,50,50,0,42,42
2018-12-09 06:06:23.0189,172.8,72.9,42,42.19,45.1,19.92,67,27.6,27.5,0,42,42
2018-12-09 06:06:23.2689,172.8,72.9,42,42.19,45,19.92,52,3.77,3.75,0,42,42
2018-12-09 06:06:23.5189,172.8,72.9,42,42.19,45,19.91,6,21210,27.6,3.7,42,42
2018-12-09 06:06:23.7690,172.8,72.9,42,42.19,45,19.92,7,21210,27.5,3.8,42,42
2018-12-09 06:06:24.0190,172.8,72.9,42,42.19,45,19.94,1,737.8,28,28.5,42,42
2018-12-09 06:06:24.2690,172.8,72.9,42,42.19,45,19.93,2,737.5,28.3,29,42,42
2018-12-09 06:06:24.5190,172.8,72.9,42,42.19,45,19.93,61,739.9,733.8,0,42,42
2018-12-09 06:06:24.7689,172.8,72.9,42,42.19,45,19.9,62,425,425,0,42,42
2018-12-09 06:06:25.0189,172.8,72.9,42,42.19,45,19.85,64,32.5,32.8,0,42,42
2018-12-09 06:06:25.2690,172.8,72.9,42,42.19,45,19.93,3,737.8,28,26,42,42
2018-12-09 06:06:25.5190,172.8,72.9,42,42.19,45.1,19.92,4,737.5,28.3,26.5,42,42
2018-12-09 06:06:25.7690,172.8,72.9,42,42.19,45,19.93,65,21200,21200,0,42,42
2018-12-09 06:06:26.0190,172.8,72.9,42,42.19,45,19.93,66,5020,5020,0,42,42
2018-12-09 06:06:26.2690,172.8,72.9,42,42.19,45,19.92,1,737.8,28,28.5,42,42
2018-12-09 06:06:26.5190,172.8,72.9,42,42.19,45,19.93,2,737.5,28.3,29,42,42
2018-12-09 06:06:26.7690,172.8,72.9,42,42.19,45,19.93,65,21260,21150,0,42,42
2018-12-09 06:06:27.0189,172.8,72.9,42,42.19,45,19.87,51,3.77,3.75,0,42,42
2018-12-09 06:06:27.2689,172.8,72.9,42,42.19,45,19.96,63,50,50,0,42,42
2018-12-09 06:06:27.5189,172.8,73,42,42.25,45.1,19.91,67,27.6,27.5,0,42,42
2018-12-09 06:06:27.7689,172.8,73,42,42.25,45.1,19.94,52,3.77,3.75,0,42,42
2018-12-09 06:06:28.0189,172.8,73,42,42.25,45,19.93,6,21210,27.6,3.7,42,42
2018-12-09 06:06:28.2690,172.8,73,42,42.25,45,19.92,7,21210,27.5,3.8,42,42
2018-12-09 06:06:28.5190,172.8,73,42,42.25,45,19.92,1,737.8,28,28.5,42,42
2018-12-09 06:06:28.7690,172.8,73,42,42.25,45,19.93,2,737.5,28.3,29,42,42
2018-12-09 06:06:29.0190,172.8,73,42,42.25,45,19.88,61,739.8,733.8,0,42,42
2018-12-09 06:06:29.2690,172.8,73,42,42.25,45,19.93,62,425,425,0,42,42
2018-12-09 06:06:29.5190,172.8,73,42,42.25,45,19.93,64,32.6,32.9,0,42,42
2018-12-09 06:06:29.7690,172.8,73,42,42.25,45,19.93,3,738,28,26,42,42
2018-12-09 06:06:30.0190,172.8,73,42,42.25,45,19.93,4,737.7,28.3,26.5,42,42
2018-12-09 06:06:30.2690,172.8,73,42,42.25,45,19.93,65,21210,21210,0,42,42
2018-12-09 06:06:30.5190,172.8,73,42,42.25,45,19.93,66,5030,5030,0,42,42
2018-12-09 06:06:30.7690,172.8,73,42.25,42.25,45,19.92,1,738,28,28.5,42,42
2018-12-09 06:06:31.0190,172.8,73,42.25,42.25,45,19.93,2,737.7,28.3,29,42,42
2018-12-09 06:06:31.2690,172.8,73,42.25,42.25,45,19.96,65,21200,21210,0,42,42
2018-12-09 06:06:31.5190,172.8,73,42.5,42.25,45,19.92,51,3.77,3.75,0,42,42
2018-12-09 06:06:31.7690,172.8,73,42.5,42.25,45,19.92,63,50,50,0,42,42
2018-12-09 06:06:32.0191,172.8,73,42.5,42.25,45,19.93,67,27.6,27.5,0,42,42
2018-12-09 06:06:32.2691,172.8,73,42.5,42.25,45,19.93,52,3.77,3.75,0,42,42
2018-12-09 06:06:32.5191,172.8,73,42.5,42.25,45,19.95,6,21200,27.6,3.7,42,42
2018-12-09 06:06:32.7691,172.8,73,42.5,42.25,45,19.92,7,21200,27.5,3.8,42,42
2018-12-09 06:06:33.0191,172.8,73,42.5,42.25,45,19.93,1,738,28,28.5,42,42
2018-12-09 06:06:33.2691,172.8,73,42.5,42.25,45,19.93,2,737.7,28.3,29,42,42
2018-12-09 06:06:33.5191,172.8,73,42.5,42.25,45,19.92,61,739.8,733.8,0,42,42
2018-12-09 06:06:33.7691,172.8,73,42.5,42.25,45,19.93,62,425,425,0,42,42
2018-12-09 06:06:34.0191,172.8,73,42.5,42.25,45,19.92,64,32.5,32.9,0,42,42
2018-12-09 06:06:34.2691,172.8,73,42.5,42.25,45,19.92,3,738,28,26,42,42
2018-12-09 06:06:34.5191,172.8,73,42.5,42.25,45,19.92,4,737.7,28.3,26.5,42,42
2018-12-09 06:06:34.7691,172.8,73,42.5,42.25,45,19.92,65,21190,21190,0,42,42
2018-12-09 06:06:35.0191,172.8,73,42.5,42.25,45,19.92,66,5030,5030,0,42,42
2018-12-09 06:06:35.2691,172.8,73,42.5,42.25,45,19.91,1,738,28,28.5,42,42
2018-12-09 06:06:35.5191,172.8,73,42.5,42.25,45,19.92,2,737.7,28.3,29,42,42
2018-12-09 06:06:35.7691,172.8,73,42.5,42.25,45,19.9,65,21190,21190,0,42,42
2018-12-09 06:06:36.0191,172.8,73,42.5,42.25,45,19.92,51,3.77,3.75,0,42,42
2018-12-09 06:06:36.2691,172.8,73,42.5,42.25,45,19.91,63,50,50,0,42,42
2018-12-09 06:06:36.5191,172.8,73,42.5,42.25,45,19.93,67,27.6,27.5,0,42.5,42
2018-12-09 06:06:36.7691,172.8,73,42.5,42.25,45,19.92,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:37.0191,172.8,73,42.5,42.25,45,19.86,6,21190,27.6,3.7,42.5,42.5
2018-12-09 06:06:37.2691,172.8,73,42.5,42.25,45,19.92,7,21190,27.5,3.8,42.5,42.5
2018-12-09 06:06:37.5191,172.8,73,42.5,42.25,45,19.92,1,737.8,28,28.5,42.5,42.5
2018-12-09 06:06:37.7691,172.8,73,42.5,42.25,45,19.93,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:38.0191,172.8,73,42.5,42.25,45,19.93,61,740,734,0,42.5,42.5
2018-12-09 06:06:38.2691,172.8,73,42.5,42.25,45,19.93,62,425,425,0,42.5,42.5
2018-12-09 06:06:38.5191,172.8,73,42.5,42.25,45,19.92,64,32.5,32.8,0,42.5,42.5
2018-12-09 06:06:38.7691,172.8,73,42.5,42.25,45,19.93,3,737.8,28,26,42.5,42.5
2018-12-09 06:06:39.0191,172.8,73,42.5,42.25,45,19.93,4,737.7,28.3,26.5,42.5,42.5
2018-12-09 06:06:39.2692,172.8,73,42.5,42.25,45,19.93,65,21190,21190,0,42.5,42.5
2018-12-09 06:06:39.5191,172.8,73,42.5,42.25,45,19.87,66,5030,5030,0,42.5,42.5
2018-12-09 06:06:39.7691,172.8,73,42.5,42.25,45,19.91,1,737.8,28,28.5,42.5,42.5
2018-12-09 06:06:40.0191,172.8,73,42.5,42.25,45,19.91,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:40.2691,172.8,73,42.5,42.25,45,19.92,65,21190,21190,0,42.5,42.5
2018-12-09 06:06:40.5191,172.8,73,42.5,42.25,45,19.93,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:40.7691,172.8,73,42.5,42.25,45,19.92,63,50,50,0,42.5,42.5
2018-12-09 06:06:41.0191,172.8,73,42.5,42.25,45,19.93,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:06:41.2691,172.8,73,42.5,42.25,45,19.92,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:41.5191,172.8,73,42.5,42.25,45,19.93,6,21190,27.6,3.7,42.5,42.5
2018-12-09 06:06:41.7691,172.8,73,42.5,42.25,45,19.93,7,21190,27.5,3.8,42.5,42.5
2018-12-09 06:06:42.0191,172.8,73,42.5,42.25,44.9,19.92,1,737.8,28,28.5,42.5,42.5
2018-12-09 06:06:42.2691,172.8,73,42.5,42.25,45,19.95,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:42.5191,172.8,73,42.5,42.25,45,19.91,61,740,733.9,0,42.5,42.5
2018-12-09 06:06:42.7692,172.8,73.1,42.5,42.3,45,19.72,62,425,425,0,42.5,42.5
2018-12-09 06:06:43.0192,172.8,73.1,42.5,42.3,45,19.73,64,32.5,32.8,0,42.5,42.5
2018-12-09 06:06:43.2693,172.8,73.1,42.5,42.3,45,19.73,3,737.8,28,26,42.5,42.5
2018-12-09 06:06:43.5193,172.8,73.1,42.5,42.3,45,19.74,4,737.7,28.3,26.5,42.5,42.5
2018-12-09 06:06:43.7693,172.8,73.1,42.5,42.3,45,19.74,65,21190,21190,0,42.5,42.5
2018-12-09 06:06:44.0193,172.8,73.1,42.5,42.3,45,19.71,66,5030,5030,0,42.5,42.5
2018-12-09 06:06:44.2692,172.8,73.1,42.5,42.3,45,19.73,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:44.5192,172.8,73.1,42.5,42.3,45,19.73,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:44.7692,172.8,73.1,42.5,42.3,44.9,19.73,65,21190,21190,0,42.5,42.5
2018-12-09 06:06:45.0192,172.8,73.1,42.5,42.3,44.9,19.72,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:45.2692,172.8,73.1,42.5,42.3,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:06:45.5192,172.8,73.1,42.5,42.3,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:06:45.7692,172.8,73.2,42.5,42.36,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:46.0192,172.8,73.2,42.5,42.36,45,19.73,6,21190,27.6,3.7,42.5,42.5
2018-12-09 06:06:46.2692,172.8,73.2,42.5,42.36,45,19.72,7,21190,27.5,3.8,42.5,42.5
2018-12-09 06:06:46.5193,172.8,73.3,42.5,42.42,45,19.73,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:46.7693,172.8,73.3,42.5,42.42,45,19.73,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:47.0193,172.8,73.3,42.5,42.42,45,19.73,61,740,734,0,42.5,42.5
2018-12-09 06:06:47.2693,172.8,73.3,42.5,42.42,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:06:47.5193,172.8,73.3,42.5,42.42,45,19.72,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:06:47.7693,172.8,73.3,42.5,42.42,45,19.75,3,738,28,26,42.5,42.5
2018-12-09 06:06:48.0193,172.8,73.3,42.5,42.42,45,19.73,4,737.7,28.3,26.5,42.5,42.5
2018-12-09 06:06:48.2693,172.8,73.3,42.5,42.42,45,19.73,65,21200,21200,0,42.5,42.5
2018-12-09 06:06:48.5192,172.8,73.3,42.5,42.42,45,19.74,66,5030,5030,0,42.5,42.5
2018-12-09 06:06:48.7692,172.8,73.3,42.5,42.42,45,19.73,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:49.0192,172.8,73.3,42.5,42.42,45,19.72,2,737.7,28.3,29,42.5,42.5
2018-12-09 06:06:49.2692,172.8,73.3,42.5,42.42,45,19.73,65,21200,21200,0,42.5,42.5
2018-12-09 06:06:49.5192,172.8,73.3,42.5,42.42,45,19.72,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:49.7692,172.8,73.3,42.5,42.42,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:06:50.0192,172.8,73.3,42.5,42.42,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:06:50.2692,172.8,73.3,42.5,42.42,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:50.5192,172.8,73.3,42.5,42.42,45.1,19.73,6,21200,27.6,3.7,42.5,42.5
2018-12-09 06:06:50.7692,172.8,73.3,42.5,42.42,45,19.72,7,21200,27.5,3.8,42.5,42.5
2018-12-09 06:06:51.0192,172.8,73.3,42.5,42.42,45,19.73,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:51.2692,172.8,73.3,42.5,42.42,45,19.73,2,737.8,28.3,29,42.5,42.5
2018-12-09 06:06:51.5192,172.8,73.3,42.5,42.42,45,19.73,61,740.1,734.2,0,42.5,42.5
2018-12-09 06:06:51.7693,172.8,73.3,42.5,42.42,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:06:52.0192,172.8,73.3,42.5,42.42,45,19.73,64,32.4,32.8,0,42.5,42.5
2018-12-09 06:06:52.2692,172.8,73.3,42.5,42.42,45,19.73,3,738,28,26,42.5,42.5
2018-12-09 06:06:52.5192,172.8,73.3,42.5,42.42,45,19.77,4,737.8,28.3,26.5,42.5,42.5
2018-12-09 06:06:52.7691,172.8,73.3,42.5,42.42,45,19.73,65,21200,21200,0,42.5,42.5
2018-12-09 06:06:53.0192,172.8,73.3,42.5,42.42,45,19.72,66,5030,5030,0,42.5,42.5
2018-12-09 06:06:53.2692,172.8,73.3,42.5,42.42,45,19.75,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:53.5193,172.8,73.3,42.5,42.42,45,19.73,2,737.8,28.3,29,42.5,42.5
2018-12-09 06:06:53.7693,172.8,73.3,42.5,42.42,45,19.72,65,21200,21200,0,42.5,42.5
2018-12-09 06:06:54.0193,172.8,73.3,42.5,42.42,45,19.73,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:54.2693,172.8,73.3,42.5,42.42,45,19.72,63,50,50,0,42.5,42.5
2018-12-09 06:06:54.5194,172.8,73.3,42.5,42.42,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:06:54.7694,172.8,73.3,42.5,42.42,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:55.0194,172.8,73.3,42.5,42.42,45.1,19.73,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:06:55.2694,172.8,73.3,42.5,42.42,45,19.72,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:06:55.5193,172.8,73.3,42.5,42.42,45,19.68,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:55.7693,172.8,73.3,42.5,42.42,45,19.73,2,737.8,28.3,29,42.5,42.5
2018-12-09 06:06:56.0193,172.8,73.3,42.5,42.42,45,19.74,61,740.1,734.2,0,42.5,42.5
2018-12-09 06:06:56.2693,172.8,73.3,42.5,42.42,45,19.71,62,425,425,0,42.5,42.5
2018-12-09 06:06:56.5193,172.8,73.3,42.5,42.42,45,19.73,64,32.5,32.8,0,42.5,42.5
2018-12-09 06:06:56.7693,172.8,73.3,42.5,42.42,45,19.72,3,738,28,26,42.5,42.5
2018-12-09 06:06:57.0193,172.8,73.3,42.5,42.42,45,19.7,4,737.8,28.3,26.5,42.5,42.5
2018-12-09 06:06:57.2693,172.8,73.3,42.5,42.42,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:06:57.5193,172.8,73.3,42.5,42.42,45,19.7,66,5030,5030,0,42.5,42.5
2018-12-09 06:06:57.7693,172.8,73.3,42.5,42.42,45,19.73,1,738,28,28.5,42.5,42.5
2018-12-09 06:06:58.0193,172.8,73.3,42.5,42.42,45,19.72,2,737.8,28.3,29,42.5,42.5
2018-12-09 06:06:58.2693,172.8,73.3,42.5,42.42,45,19.72,65,21200,21200,0,42.5,42.5
2018-12-09 06:06:58.5192,172.8,73.3,42.5,42.42,45,19.72,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:58.7692,172.8,73.3,42.5,42.42,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:06:59.0192,172.8,73.3,42.5,42.42,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:06:59.2692,172.8,73.3,42.5,42.42,45,19.75,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:06:59.5193,172.8,73.4,42.5,42.48,45,19.73,6,21200,27.6,3.7,42.5,42.5
2018-12-09 06:06:59.7694,172.8,73.4,42.5,42.48,45,19.73,7,21200,27.5,3.8,42.5,42.5
2018-12-09 06:07:00.0194,172.8,73.4,42.5,42.48,45,19.65,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:00.2694,172.8,73.4,42.5,42.48,45,19.74,2,737.9,28.1,29,42.5,42.5
2018-12-09 06:07:00.5194,172.8,73.4,42.5,42.48,45,19.73,61,740.1,734.2,0,42.5,42.5
2018-12-09 06:07:00.7693,172.8,73.4,42.5,42.48,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:01.0193,172.8,73.4,42.5,42.48,45,19.73,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:01.2693,172.8,73.4,42.5,42.48,45,19.73,3,738.1,28,26,42.5,42.5
2018-12-09 06:07:01.5193,172.8,73.4,42.5,42.48,45,19.64,4,737.9,28.1,26.5,42.5,42.5
2018-12-09 06:07:01.7694,172.8,73.4,42.5,42.48,45.1,19.73,65,21200,21200,0,42.5,42.5
2018-12-09 06:07:02.0194,172.8,73.4,42.5,42.48,45,19.73,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:02.2694,172.8,73.4,42.5,42.48,45,19.73,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:02.5194,172.8,73.4,42.5,42.48,45,19.73,2,737.9,28.1,29,42.5,42.5
2018-12-09 06:07:02.7693,172.8,73.4,42.5,42.48,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:03.0193,172.8,73.4,42.5,42.48,45,19.72,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:03.2694,172.8,73.4,42.5,42.48,45,19.7,63,50,50,0,42.5,42.5
2018-12-09 06:07:03.5194,172.8,73.4,42.5,42.48,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:03.7694,172.8,73.4,42.5,42.48,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:04.0195,172.8,73.4,42.5,42.48,45,19.72,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:04.2695,172.8,73.4,42.5,42.48,45.1,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:04.5194,172.8,73.4,42.5,42.48,45.1,19.72,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:04.7694,172.8,73.4,42.5,42.48,45,19.72,2,737.9,28.1,29,42.5,42.5
2018-12-09 06:07:05.0194,172.8,73.4,42.5,42.48,45,19.71,61,740.3,734.3,0,42.5,42.5
2018-12-09 06:07:05.2694,172.8,73.4,42.5,42.48,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:05.5194,172.8,73.4,42.5,42.48,45,19.74,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:05.7694,172.8,73.4,42.5,42.48,45,19.72,3,738.1,28,26,42.5,42.5
2018-12-09 06:07:06.0195,172.8,73.4,42.5,42.48,45,19.73,4,738,28.3,26.5,42.5,42.5
2018-12-09 06:07:06.2694,172.8,73.4,42.5,42.48,45.1,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:06.5194,172.8,73.4,42.5,42.48,45.1,19.73,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:06.7694,172.8,73.4,42.5,42.48,45.1,19.73,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:07.0193,172.8,73.4,42.5,42.48,45,19.72,2,738,28.3,29,42.5,42.5
2018-12-09 06:07:07.2693,172.8,73.4,42.5,42.48,45,19.73,65,21200,21200,0,42.5,42.5
2018-12-09 06:07:07.5193,172.8,73.4,42.5,42.48,45,19.72,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:07.7693,172.8,73.4,42.5,42.48,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:07:08.0192,172.8,73.4,42.5,42.48,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:08.2693,172.8,73.4,42.5,42.48,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:08.5194,172.8,73.4,42.5,42.48,45,19.73,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:08.7694,172.8,73.4,42.5,42.48,45.1,19.73,7,21200,27.5,3.8,42.5,42.5
2018-12-09 06:07:09.0195,172.8,73.4,42.5,42.48,45.1,19.7,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:09.2696,172.8,73.4,42.5,42.48,45,19.73,2,738,28.3,29,42.5,42.5
2018-12-09 06:07:09.5196,172.8,73.4,42.5,42.48,45,19.73,61,740.2,734.3,0,42.5,42.5
2018-12-09 06:07:09.7695,172.8,73.4,42.5,42.48,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:10.0195,172.8,73.4,42.5,42.48,45,19.75,64,32.6,32.9,0,42.5,42.5
2018-12-09 06:07:10.2695,172.8,73.4,42.5,42.48,45,19.72,3,738.1,28,26,42.5,42.5
2018-12-09 06:07:10.5195,172.8,73.4,42.5,42.48,45,19.73,4,738,28.3,26.5,42.5,42.5
2018-12-09 06:07:10.7695,172.8,73.4,42.5,42.48,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:11.0196,172.8,73.4,42.5,42.48,45,19.72,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:11.2696,172.8,73.4,42.5,42.48,45.1,19.74,1,738.1,28,28.5,42.5,42.5
2018-12-09 06:07:11.5195,172.8,73.4,42.5,42.48,45.1,19.73,2,738,28.3,29,42.5,42.5
2018-12-09 06:07:11.7695,172.8,73.4,42.5,42.48,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:12.0195,172.8,73.4,42.5,42.48,45,19.73,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:12.2695,172.8,73.4,42.5,42.48,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:07:12.5195,172.8,73.4,42.5,42.48,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:12.7695,172.8,73.4,42.5,42.48,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:13.0195,172.8,73.4,42.5,42.48,45,19.73,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:13.2695,172.8,73.4,42.5,42.48,45.1,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:13.5195,172.8,73.4,42.5,42.48,45,19.72,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:13.7696,172.8,73.4,42.5,42.48,45,19.74,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:14.0196,172.8,73.4,42.5,42.48,45,19.73,61,740.3,734.3,0,42.5,42.5
2018-12-09 06:07:14.2696,172.8,73.4,42.5,42.48,45,19.74,62,425,425,0,42.5,42.5
2018-12-09 06:07:14.5196,172.8,73.5,42.5,42.53,45,19.74,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:14.7696,172.8,73.5,42.5,42.53,45,19.73,3,738.3,28,26,42.5,42.5
2018-12-09 06:07:15.0195,172.8,73.5,42.5,42.53,45,19.72,4,738.1,28.3,26.5,42.5,42.5
2018-12-09 06:07:15.2695,172.8,73.5,42.5,42.53,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:15.5195,172.8,73.5,42.5,42.53,45,19.73,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:15.7695,172.8,73.5,42.5,42.53,45.1,19.72,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:16.0195,172.8,73.5,42.5,42.53,45.1,19.73,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:16.2694,172.8,73.5,42.5,42.53,45,19.74,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:16.5195,172.8,73.5,42.5,42.53,45,19.73,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:16.7695,172.8,73.5,42.5,42.53,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:07:17.0196,172.8,73.5,42.5,42.53,45,19.74,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:17.2696,172.8,73.5,42.5,42.53,45,19.73,52,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:17.5196,172.8,73.5,42.5,42.53,45,19.73,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:17.7696,172.8,73.5,42.5,42.53,45.1,19.74,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:18.0196,172.8,73.5,42.5,42.53,45.1,19.74,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:18.2695,172.8,73.5,42.5,42.53,45.1,19.73,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:18.5195,172.8,73.8,42.5,42.71,45,19.73,61,740.3,734.4,0,42.5,42.5
2018-12-09 06:07:18.7696,172.8,73.8,42.5,42.71,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:19.0196,172.8,73.8,42.5,42.71,45,19.72,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:19.2696,172.8,73.8,42.5,42.71,45,19.73,3,738.3,28,26,42.5,42.5
2018-12-09 06:07:19.5196,172.8,73.8,42.5,42.71,45,19.72,4,738.1,28.3,26.5,42.5,42.5
2018-12-09 06:07:19.7696,172.8,73.8,42.5,42.71,45,19.7,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:20.0196,172.8,73.8,42.5,42.71,45,19.73,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:20.2696,172.8,73.8,42.5,42.71,45.1,19.74,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:20.5196,172.8,73.8,42.5,42.71,45.1,19.73,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:20.7696,172.8,73.8,42.5,42.71,45.1,19.81,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:21.0195,172.8,73.8,42.5,42.71,45,19.73,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:21.2695,172.8,73.8,42.5,42.71,45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:07:21.5195,172.8,73.8,42.5,42.71,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:21.7695,172.8,73.8,42.5,42.71,45,19.66,52,3.78,3.75,0,42.5,42.5
2018-12-09 06:07:22.0195,172.8,73.8,42.5,42.71,45,19.76,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:22.2695,172.8,73.8,42.5,42.71,45,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:22.5195,172.8,73.8,42.5,42.71,45.1,19.73,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:22.7696,172.8,73.8,42.5,42.71,45.1,19.73,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:23.0196,172.8,73.8,42.5,42.71,45,19.73,61,740.3,734.5,0,42.5,42.5
2018-12-09 06:07:23.2696,172.8,73.8,42.5,42.71,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:23.5196,172.8,73.8,42.5,42.71,45,19.73,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:23.7696,172.8,73.8,42.5,42.71,45,19.73,3,738.3,28,26,42.5,42.5
2018-12-09 06:07:24.0196,172.8,73.8,42.5,42.71,45,19.73,4,738.1,28.3,26.5,42.5,42.5
2018-12-09 06:07:24.2696,172.8,73.8,42.5,42.71,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:24.5196,172.8,73.8,42.5,42.71,45,19.73,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:24.7696,172.8,73.8,42.5,42.71,45,19.73,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:25.0196,172.8,73.8,42.5,42.71,45,19.72,2,738.1,28.3,29,42.5,42.5
2018-12-09 06:07:25.2696,172.8,73.8,42.5,42.71,45,19.72,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:25.5196,172.8,73.8,42.5,42.71,45,19.75,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:25.7696,172.8,73.8,42.5,42.71,45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:07:26.0196,172.8,73.8,42.5,42.71,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:26.2696,172.8,73.8,42.5,42.71,45,19.74,52,3.78,3.75,0,42.5,42.5
2018-12-09 06:07:26.5196,172.8,73.8,42.5,42.71,45,19.73,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:26.7696,172.8,73.8,42.5,42.71,45.1,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:27.0196,172.8,73.8,42.5,42.71,45,19.73,1,738.3,28,28.5,42.5,42.5
2018-12-09 06:07:27.2696,172.8,73.8,42.5,42.71,45,19.73,2,738.3,28.3,29,42.5,42.5
2018-12-09 06:07:27.5197,172.8,73.8,42.5,42.71,45,19.73,61,740.4,734.5,0,42.5,42.5
2018-12-09 06:07:27.7697,172.8,73.8,42.5,42.71,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:28.0197,172.8,73.8,42.5,42.71,45,19.73,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:28.2697,172.8,73.8,42.5,42.71,45,19.73,3,738.5,28,26,42.5,42.5
2018-12-09 06:07:28.5197,172.8,73.8,42.5,42.71,45,19.73,4,738.3,28.3,26.5,42.5,42.5
2018-12-09 06:07:28.7697,172.8,73.8,42.5,42.71,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:29.0197,172.8,73.8,42.5,42.71,45.1,19.72,66,5040,5040,0,42.5,42.5
2018-12-09 06:07:29.2697,172.8,73.8,42.5,42.71,45.1,19.72,1,738.5,28,28.5,42.5,42.5
2018-12-09 06:07:29.5197,172.8,73.8,42.5,42.71,45,19.74,2,738.3,28.3,29,42.5,42.5
2018-12-09 06:07:29.7697,172.8,73.8,42.5,42.71,45,19.72,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:30.0197,172.8,73.8,42.5,42.71,45,19.74,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:30.2697,172.8,73.8,42.5,42.71,45,19.72,63,50,50,0,42.5,42.5
2018-12-09 06:07:30.5197,172.8,73.8,42.5,42.71,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:30.7697,172.8,73.8,42.5,42.71,45,19.73,52,3.78,3.75,0,42.5,42.5
2018-12-09 06:07:31.0196,172.8,73.8,42.5,42.71,45,19.73,6,21210,27.6,3.8,42.5,42.5
2018-12-09 06:07:31.2696,172.8,73.8,42.5,42.71,45.1,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:31.5196,172.8,74,42.5,42.82,45.1,19.73,1,738.5,28,28.5,42.5,42.5
2018-12-09 06:07:31.7696,172.8,74,42.5,42.82,45,19.73,2,738.3,28.3,29,42.5,42.5
2018-12-09 06:07:32.0196,172.8,74,42.5,42.82,45,19.72,61,740.4,734.5,0,42.5,42.5
2018-12-09 06:07:32.2696,172.8,74,42.5,42.82,45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:07:32.5196,172.8,74,42.5,42.82,45,19.74,64,32.6,32.9,0,42.5,42.5
2018-12-09 06:07:32.7696,172.8,74,42.5,42.82,45,19.73,3,738.5,28,26,42.5,42.5
2018-12-09 06:07:33.0196,172.8,74,42.5,42.82,45,19.73,4,738.3,28.3,26.5,42.5,42.5
2018-12-09 06:07:33.2697,172.8,74,42.5,42.82,45,19.74,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:33.5197,172.8,74,42.5,42.82,45,19.72,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:33.7697,172.8,74,42.5,42.82,45,19.73,1,738.5,28,28.5,42.5,42.5
2018-12-09 06:07:34.0197,172.8,74,42.5,42.82,45,19.72,2,738.3,28.3,29,42.5,42.5
2018-12-09 06:07:34.2697,172.8,74,42.5,42.82,45,19.72,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:34.5197,172.8,74,42.5,42.82,45,19.74,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:34.7697,172.8,74,42.5,42.82,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:07:35.0197,172.8,74,42.5,42.82,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:35.2697,172.8,74,42.5,42.82,45,19.75,52,3.78,3.75,0,42.5,42.5
2018-12-09 06:07:35.5197,172.8,74,42.5,42.82,45,19.72,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:35.7697,172.8,74,42.5,42.82,45.1,19.74,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:36.0197,172.8,74,42.5,42.82,45.1,19.79,1,738.6,28,28.5,42.5,42.5
2018-12-09 06:07:36.2697,172.8,74,42.5,42.82,45,19.74,2,738.4,28.1,29,42.5,42.5
2018-12-09 06:07:36.5197,172.8,74,42.5,42.82,45,19.74,61,740.5,734.7,0,42.5,42.5
2018-12-09 06:07:36.7697,172.8,74,42.5,42.82,45,19.74,62,425,425,0,42.5,42.5
2018-12-09 06:07:37.0197,172.8,74,42.5,42.82,45,19.74,64,32.5,32.9,0,42.5,42.5
2018-12-09 06:07:37.2697,172.8,74,42.5,42.82,45,19.73,3,738.6,28,26,42.5,42.5
2018-12-09 06:07:37.5197,172.8,74,42.5,42.82,45,19.72,4,738.4,28.1,26.5,42.5,42.5
2018-12-09 06:07:37.7697,172.8,74,42.5,42.82,45,19.73,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:38.0197,172.8,74,42.5,42.82,45,19.72,66,5030,5030,0,42.5,42.5
2018-12-09 06:07:38.2698,172.8,74,42.5,42.82,45,19.73,1,738.6,28,28.5,42.5,42.5
2018-12-09 06:07:38.5198,172.8,74,42.5,42.82,45,19.71,2,738.4,28.1,29,42.5,42.5
2018-12-09 06:07:38.7698,172.8,74,42.5,42.82,45,19.74,65,21210,21210,0,42.5,42.5
2018-12-09 06:07:39.0198,172.8,74,42.5,42.82,45,19.74,51,3.77,3.75,0,42.5,42.5
2018-12-09 06:07:39.2698,172.8,74,42.5,42.82,45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:07:39.5198,172.8,74,42.75,42.82,45,19.73,67,27.6,27.5,0,42.5,42.5
2018-12-09 06:07:39.7698,172.8,74,42.75,42.82,45,19.73,52,3.78,3.75,0,42.5,42.5
2018-12-09 06:07:40.0198,172.8,74,42.75,42.82,45,19.74,6,21210,27.6,3.7,42.5,42.5
2018-12-09 06:07:40.2698,172.8,74,42.75,42.82,45,19.73,7,21210,27.5,3.8,42.5,42.5
2018-12-09 06:07:40.5198,172.8,74,43,42.82,45,19.73,1,738.6,28,28.5,42.5,42.5
2018-12-09 06:07:40.7698,172.8,74,43,42.82,45,19.76,2,738.4,28.1,29,42.5,42.5
2018-12-09 06:07:41.0198,172.8,74,43,42.82,45,19.73,61,740.6,734.7,0,42.5,42.5
2018-12-09 06:07:41.2698,172.8,74,43,42.82,45,19.72,62,425,425,0,42.5,42.5
2018-12-09 06:07:41.5198,172.8,74,43,42.82,45,19.73,64,32.5,32.8,0,42.5,42.5
2018-12-09 06:07:41.7698,172.8,74,43,42.82,45,19.74,3,738.6,28,26,42.5,42.5
2018-12-09 06:07:42.0198,172.8,74,43,42.82,45,19.73,4,738.4,28.1,26.5,43,43
2018-12-09 06:07:42.2698,172.8,74,43,42.82,45,19.73,65,21200,21200,0,43,43
2018-12-09 06:07:42.5198,172.8,74,43,42.82,45,19.73,66,5020,5020,0,43,43
2018-12-09 06:07:42.7698,172.8,74,43,42.82,45,19.7,1,738.6,28,28.5,43,43
2018-12-09 06:07:43.0198,172.8,74,43,42.82,45,19.73,2,738.4,28.1,29,43,43
2018-12-09 06:07:43.2697,172.8,74,43,42.82,45,19.73,65,21190,21200,0,43,43
2018-12-09 06:07:43.5197,172.8,74,43,42.82,45,19.7,51,3.77,3.75,0,43,43
2018-12-09 06:07:43.7697,172.8,74,43,42.82,45,19.73,63,50,50,0,43,43
2018-12-09 06:07:44.0197,172.8,74,43,42.82,45,19.72,67,27.6,27.5,0,43,43
2018-12-09 06:07:44.2697,172.8,74,43,42.82,45,19.72,52,3.78,3.75,0,43,43
2018-12-09 06:07:44.5198,172.8,74,43,42.82,45,19.73,6,21190,27.6,3.8,43,43
2018-12-09 06:07:44.7698,172.8,74,43,42.82,45,19.73,7,21200,27.5,3.8,43,43
2018-12-09 06:07:45.0198,172.8,74,43,42.82,45,19.73,1,738.6,28,28.5,43,43
2018-12-09 06:07:45.2698,172.8,74,43,42.82,45,19.73,2,738.4,28.1,29,43,43
2018-12-09 06:07:45.5198,172.8,74,43,42.82,45,19.73,61,740.6,734.7,0,43,43
2018-12-09 06:07:45.7698,172.8,74,43,42.82,45,19.73,62,425,425,0,43,43
2018-12-09 06:07:46.0198,172.8,74,43,42.82,45,19.74,64,32.5,32.9,0,43,43
2018-12-09 06:07:46.2698,172.8,74,43,42.82,44.9,19.73,3,738.6,28,26,43,43
2018-12-09 06:07:46.5198,172.8,74,43,42.82,45,19.73,4,738.4,28.1,26.5,43,43
2018-12-09 06:07:46.7698,172.8,74,43,42.82,45,19.72,65,21190,21200,0,43,43
2018-12-09 06:07:47.0198,172.8,74,43,42.82,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:07:47.2698,172.8,74,43,42.82,45,19.73,1,738.6,28,28.5,43,43
2018-12-09 06:07:47.5198,172.8,74,43,42.82,45,19.74,2,738.4,28.1,29,43,43
2018-12-09 06:07:47.7699,172.8,74,43,42.82,45,19.72,65,21190,21200,0,43,43
2018-12-09 06:07:48.0199,172.8,74,43,42.82,45,19.73,51,3.77,3.75,0,43,43
2018-12-09 06:07:48.2699,172.8,74,43,42.82,45,19.73,63,50,50,0,43,43
2018-12-09 06:07:48.5199,172.8,74,43,42.82,45,19.74,67,27.6,27.5,0,43,43
2018-12-09 06:07:48.7699,172.8,74,43,42.82,45,19.72,52,3.78,3.75,0,43,43
2018-12-09 06:07:49.0199,172.8,74,43,42.82,45,19.73,6,21190,27.6,3.8,43,43
2018-12-09 06:07:49.2699,172.8,74,43,42.82,45,19.73,7,21190,27.5,3.8,43,43
2018-12-09 06:07:49.5199,172.8,74,43,42.82,45,19.73,1,738.7,28,28.5,43,43
2018-12-09 06:07:49.7699,172.8,74,43,42.82,45,19.73,2,738.4,28.3,29,43,43
2018-12-09 06:07:50.0200,172.8,74,43,42.82,45,19.71,61,740.7,734.8,0,43,43
2018-12-09 06:07:50.2699,172.8,74,43,42.82,45,19.73,62,425,425,0,43,43
2018-12-09 06:07:50.5199,172.8,74,43,42.82,45,19.73,64,32.5,32.8,0,43,43
2018-12-09 06:07:50.7699,172.8,74.1,43,42.88,45,19.73,3,738.7,28,26,43,43
2018-12-09 06:07:51.0199,172.8,74.1,43,42.88,45,19.73,4,738.4,28.3,26.5,43,43
2018-12-09 06:07:51.2699,172.8,74.1,43,42.88,45,19.74,65,21200,21200,0,43,43
2018-12-09 06:07:51.5199,172.8,74.1,43,42.88,45,19.72,66,5030,5030,0,43,43
2018-12-09 06:07:51.7699,172.8,74.1,43,42.88,45,19.73,1,738.7,28,28.5,43,43
2018-12-09 06:07:52.0199,172.8,74.1,43,42.88,45,19.73,2,738.4,28.3,29,43,43
2018-12-09 06:07:52.2699,172.8,74.1,43,42.88,44.9,19.72,65,21190,21190,0,43,43
2018-12-09 06:07:52.5199,172.8,74.1,43,42.88,45,19.73,51,3.77,3.75,0,43,43
2018-12-09 06:07:52.7699,172.8,74.1,43,42.88,45,19.73,63,50,50,0,43,43
2018-12-09 06:07:53.0199,172.8,74.1,43,42.88,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:07:53.2699,172.8,74.1,43,42.88,45,19.74,52,3.78,3.75,0,43,43
2018-12-09 06:07:53.5199,172.8,74.1,43,42.88,45,19.73,6,21200,27.6,3.8,43,43
2018-12-09 06:07:53.7699,172.8,74.1,43,42.88,45,19.72,7,21200,27.5,3.8,43,43
2018-12-09 06:07:54.0199,172.8,74.1,43,42.88,45,19.73,1,738.7,28,28.5,43,43
2018-12-09 06:07:54.2699,172.8,74.1,43,42.88,45,19.72,2,738.4,28.3,29,43,43
2018-12-09 06:07:54.5199,172.8,74.1,43,42.88,45,19.73,61,740.6,734.8,0,43,43
2018-12-09 06:07:54.7699,172.8,74.1,43,42.88,45,19.74,62,425,425,0,43,43
2018-12-09 06:07:55.0199,172.8,74.1,43,42.88,45,19.68,64,32.6,32.9,0,43,43
2018-12-09 06:07:55.2699,172.8,74.1,43,42.88,45,19.73,3,738.7,28,26,43,43
2018-12-09 06:07:55.5199,172.8,74.1,43,42.88,45,19.73,4,738.4,28.3,26.5,43,43
2018-12-09 06:07:55.7699,172.8,74.1,43,42.88,45,19.74,65,21200,21200,0,43,43
2018-12-09 06:07:56.0199,172.8,74.1,43,42.88,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:07:56.2699,172.8,74.1,43,42.88,45,19.73,1,738.8,28,28.5,43,43
2018-12-09 06:07:56.5199,172.8,74.1,43,42.88,45,19.73,2,738.6,28.1,29,43,43
2018-12-09 06:07:56.7699,172.8,74.1,43,42.88,45,19.73,65,21200,21200,0,43,43
2018-12-09 06:07:57.0199,172.8,74.1,43,42.88,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:07:57.2699,172.8,74.1,43,42.88,45,19.73,63,50,50,0,43,43
2018-12-09 06:07:57.5199,172.8,74.1,43,42.88,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:07:57.7700,172.8,74.1,43,42.88,45,19.73,52,3.78,3.75,0,43,43
2018-12-09 06:07:58.0200,172.8,74.1,43,42.88,45.1,19.73,6,21200,27.6,3.8,43,43
2018-12-09 06:07:58.2700,172.8,74.1,43,42.88,45,19.73,7,21200,27.5,3.8,43,43
2018-12-09 06:07:58.5200,172.8,74.1,43,42.88,45,19.73,1,738.8,28,28.5,43,43
2018-12-09 06:07:58.7700,172.8,74.1,43,42.88,45,19.73,2,738.6,28.1,29,43,43
2018-12-09 06:07:59.0199,172.8,74.1,43,42.88,45,19.72,61,740.8,734.9,0,43,43
2018-12-09 06:07:59.2699,172.8,74.1,43,42.88,45,19.73,62,425,425,0,43,43
2018-12-09 06:07:59.5200,172.8,74.1,43,42.88,45,19.71,64,32.5,32.9,0,43,43
2018-12-09 06:07:59.7700,172.8,74.1,43,42.88,45,19.73,3,738.8,28,26,43,43
2018-12-09 06:08:00.0200,172.8,74.1,43,42.88,45,19.73,4,738.6,28.1,26.5,43,43
2018-12-09 06:08:00.2700,172.8,74.1,43,42.88,45,19.73,65,21200,21200,0,43,43
2018-12-09 06:08:00.5200,172.8,74.1,43,42.88,45,19.72,66,5030,5030,0,43,43
2018-12-09 06:08:00.7700,172.8,74.1,43,42.88,45,19.73,1,738.8,28,28.5,43,43
2018-12-09 06:08:01.0201,172.8,74.1,43,42.88,45,19.73,2,738.6,28.1,29,43,43
2018-12-09 06:08:01.2701,172.8,74.1,43,42.88,45,19.73,65,21200,21200,0,43,43
2018-12-09 06:08:01.5201,172.8,74.1,43,42.88,45,19.72,51,3.78,3.75,0,43,43
2018-12-09 06:08:01.7701,172.8,74.1,43,42.88,45,19.74,63,50,50,0,43,43
2018-12-09 06:08:02.0200,172.8,74.1,43,42.88,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:02.2700,172.8,74.1,43,42.88,45,19.74,52,3.78,3.75,0,43,43
2018-12-09 06:08:02.5200,172.8,74.1,43,42.88,45,19.71,6,21200,27.6,3.8,43,43
2018-12-09 06:08:02.7700,172.8,74.1,43,42.88,45,19.74,7,21200,27.5,3.8,43,43
2018-12-09 06:08:03.0200,172.8,74.1,43,42.88,45.1,19.74,1,738.8,28,28.5,43,43
2018-12-09 06:08:03.2700,172.8,74.1,43,42.88,45,19.73,2,738.6,28.1,29,43,43
2018-12-09 06:08:03.5200,172.8,74.2,43,42.94,45,19.73,61,740.8,734.9,0,43,43
2018-12-09 06:08:03.7701,172.8,74.2,43,42.94,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:04.0201,172.8,74.2,43,42.94,45,19.73,64,32.5,32.9,0,43,43
2018-12-09 06:08:04.2701,172.8,74.2,43,42.94,45,19.73,3,738.8,28,26,43,43
2018-12-09 06:08:04.5201,172.8,74.2,43,42.94,45,19.78,4,738.7,28.1,26.5,43,43
2018-12-09 06:08:04.7701,172.8,74.2,43,42.94,45,19.73,65,21200,21200,0,43,43
2018-12-09 06:08:05.0201,172.8,74.2,43,42.94,45,19.76,66,5030,5040,0,43,43
2018-12-09 06:08:05.2701,172.8,74.2,43,42.94,45,19.71,1,738.8,28,28.5,43,43
2018-12-09 06:08:05.5201,172.8,74.2,43,42.94,45,19.73,2,738.7,28.1,29,43,43
2018-12-09 06:08:05.7701,172.8,74.2,43,42.94,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:06.0201,172.8,74.2,43,42.94,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:06.2701,172.8,74.2,43,42.94,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:06.5201,172.8,74.2,43,42.94,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:06.7701,172.8,74.2,43,42.94,45,19.76,52,3.78,3.75,0,43,43
2018-12-09 06:08:07.0201,172.8,74.2,43,42.94,45.1,19.74,6,21210,27.6,3.8,43,43
2018-12-09 06:08:07.2701,172.8,74.2,43,42.94,45.1,19.73,7,21200,27.5,3.8,43,43
2018-12-09 06:08:07.5201,172.8,74.2,43,42.94,45,19.73,1,738.8,28,28.5,43,43
2018-12-09 06:08:07.7701,172.8,74.2,43,42.94,45,19.74,2,738.7,28.1,29,43,43
2018-12-09 06:08:08.0200,172.8,74.2,43,42.94,45,19.73,61,740.9,735,0,43,43
2018-12-09 06:08:08.2700,172.8,74.2,43,42.94,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:08.5200,172.8,74.2,43,42.94,45,19.73,64,32.5,32.9,0,43,43
2018-12-09 06:08:08.7700,172.8,74.2,43,42.94,45,19.74,3,738.8,28,26,43,43
2018-12-09 06:08:09.0200,172.8,74.2,43,42.94,45,19.73,4,738.7,28.1,26.5,43,43
2018-12-09 06:08:09.2701,172.8,74.2,43,42.94,45.1,19.73,65,21200,21200,0,43,43
2018-12-09 06:08:09.5201,172.8,74.2,43,42.94,45,19.7,66,5030,5040,0,43,43
2018-12-09 06:08:09.7701,172.8,74.2,43,42.94,45,19.73,1,738.8,28,28.5,43,43
2018-12-09 06:08:10.0201,172.8,74.2,43,42.94,45,19.72,2,738.7,28.1,29,43,43
2018-12-09 06:08:10.2701,172.8,74.2,43,42.94,45,19.73,65,21210,21200,0,43,43
2018-12-09 06:08:10.5201,172.8,74.2,43,42.94,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:10.7701,172.8,74.2,43,42.94,45,19.72,63,50,50,0,43,43
2018-12-09 06:08:11.0201,172.8,74.2,43,42.94,45,19.74,67,27.6,27.5,0,43,43
2018-12-09 06:08:11.2701,172.8,74.2,43,42.94,45.1,19.73,52,3.78,3.75,0,43,43
2018-12-09 06:08:11.5202,172.8,74.2,43,42.94,45.1,19.72,6,21210,27.6,3.8,43,43
2018-12-09 06:08:11.7701,172.8,74.2,43,42.94,45,19.7,7,21210,27.5,3.8,43,43
2018-12-09 06:08:12.0201,172.8,74.2,43,42.94,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:12.2701,172.8,74.2,43,42.94,45,19.73,2,738.6,28.3,29,43,43
2018-12-09 06:08:12.5201,172.8,74.2,43,42.94,45,19.73,61,741,735,0,43,43
2018-12-09 06:08:12.7701,172.8,74.2,43,42.94,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:13.0201,172.8,74.2,43,42.94,45,19.73,64,32.6,32.9,0,43,43
2018-12-09 06:08:13.2701,172.8,74.2,43,42.94,45,19.73,3,739,28,26,43,43
2018-12-09 06:08:13.5201,172.8,74.2,43,42.94,45.1,19.73,4,738.6,28.3,26.5,43,43
2018-12-09 06:08:13.7701,172.8,74.2,43,42.94,45.1,19.72,65,21200,21200,0,43,43
2018-12-09 06:08:14.0201,172.8,74.2,43,42.94,45,19.73,66,5030,5040,0,43,43
2018-12-09 06:08:14.2701,172.8,74.2,43,42.94,45,19.77,1,739,28,28.5,43,43
2018-12-09 06:08:14.5201,172.8,74.2,43,42.94,45,19.72,2,738.6,28.3,29,43,43
2018-12-09 06:08:14.7701,172.8,74.2,43,42.94,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:15.0201,172.8,74.2,43,42.94,45,19.74,51,3.78,3.75,0,43,43
2018-12-09 06:08:15.2702,172.8,74.2,43,42.94,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:15.5202,172.8,74.2,43,42.94,45.1,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:15.7702,172.8,74.2,43,42.94,45,19.73,52,3.78,3.75,0,43,43
2018-12-09 06:08:16.0202,172.8,74.2,43,42.94,45,19.73,6,21200,27.6,3.8,43,43
2018-12-09 06:08:16.2702,172.8,74.2,43,42.94,45,19.72,7,21200,27.5,3.8,43,43
2018-12-09 06:08:16.5202,172.8,74.2,43,42.94,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:16.7702,172.8,74.2,43,42.94,45,19.72,2,738.6,28.3,29,43,43
2018-12-09 06:08:17.0202,172.8,74.2,43,42.94,45,19.74,61,741,735.1,0,43,43
2018-12-09 06:08:17.2702,172.8,74.2,43,42.94,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:17.5201,172.8,74.2,43,42.94,45,19.73,64,32.5,32.8,0,43,43
2018-12-09 06:08:17.7701,172.8,74.3,43,43,45.1,19.7,3,739,28,26,43,43
2018-12-09 06:08:18.0201,172.8,74.3,43,43,45,19.73,4,738.6,28.3,26.5,43,43
2018-12-09 06:08:18.2701,172.8,74.3,43,43,45.1,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:18.5201,172.8,74.3,43,43,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:08:18.7701,172.8,74.3,43,43,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:19.0201,172.8,74.3,43,43,45,19.73,2,738.7,28.3,29,43,43
2018-12-09 06:08:19.2701,172.8,74.3,43,43,45,19.72,65,21210,21200,0,43,43
2018-12-09 06:08:19.5201,172.8,74.3,43,43,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:19.7701,172.8,74.3,43,43,45,19.74,63,50,50,0,43,43
2018-12-09 06:08:20.0201,172.8,74.3,43,43,45.1,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:20.2702,172.8,74.3,43,43,45,19.72,52,3.78,3.75,0,43,43
2018-12-09 06:08:20.5202,172.8,74.3,43,43,45,19.72,6,21210,27.6,3.8,43,43
2018-12-09 06:08:20.7702,172.8,74.3,43,43,45,19.73,7,21200,27.5,3.8,43,43
2018-12-09 06:08:21.0202,172.8,74.3,43,43,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:21.2703,172.8,74.3,43,43,45,19.73,2,738.7,28.3,29,43,43
2018-12-09 06:08:21.5203,172.8,74.3,43,43,45,19.74,61,741,735,0,43,43
2018-12-09 06:08:21.7703,172.8,74.3,43,43,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:22.0203,172.8,74.3,43,43,45,19.73,64,32.5,32.9,0,43,43
2018-12-09 06:08:22.2704,172.8,74.3,43,43,45,19.73,3,739,28,26,43,43
2018-12-09 06:08:22.5204,172.8,74.4,43,43.06,45.1,19.73,4,738.7,28.3,26.5,43,43
2018-12-09 06:08:22.7704,172.8,74.5,43,43.11,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:23.0205,172.8,74.5,43,43.11,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:08:23.2704,172.8,74.5,43,43.11,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:23.5204,172.8,74.5,43,43.11,45,19.74,2,738.7,28.3,29,43,43
2018-12-09 06:08:23.7703,172.8,74.5,43,43.11,45,19.72,65,21210,21210,0,43,43
2018-12-09 06:08:24.0202,172.8,74.5,43,43.11,45,19.72,51,3.78,3.75,0,43,43
2018-12-09 06:08:24.2702,172.8,74.5,43,43.11,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:24.5202,172.8,74.5,43,43.11,45.1,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:24.7702,172.8,74.5,43,43.11,45,19.72,52,3.78,3.75,0,43,43
2018-12-09 06:08:25.0203,172.8,74.5,43,43.11,45,19.74,6,21210,27.6,3.8,43,43
2018-12-09 06:08:25.2702,172.8,74.5,43,43.11,45,19.73,7,21210,27.5,3.8,43,43
2018-12-09 06:08:25.5202,172.8,74.5,43,43.11,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:25.7702,172.8,74.5,43,43.11,45,19.73,2,738.8,28.3,29,43,43
2018-12-09 06:08:26.0202,172.8,74.5,43,43.11,45,19.73,61,741,735.1,0,43,43
2018-12-09 06:08:26.2702,172.8,74.5,43,43.11,45,19.74,62,425,425,0,43,43
2018-12-09 06:08:26.5202,172.8,74.5,43,43.11,45,19.73,64,32.5,32.9,0,43,43
2018-12-09 06:08:26.7702,172.8,74.5,43,43.11,45,19.73,3,739,28,26,43,43
2018-12-09 06:08:27.0202,172.8,74.5,43,43.11,45,19.74,4,738.8,28.3,26.5,43,43
2018-12-09 06:08:27.2702,172.8,74.5,43,43.11,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:27.5202,172.8,74.5,43,43.11,45,19.71,66,5030,5030,0,43,43
2018-12-09 06:08:27.7703,172.8,74.5,43,43.11,45,19.69,1,739,28,28.5,43,43
2018-12-09 06:08:28.0203,172.8,74.5,43,43.11,45,19.73,2,738.8,28.3,29,43,43
2018-12-09 06:08:28.2703,172.8,74.5,43,43.11,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:28.5202,172.8,74.5,43,43.11,45,19.74,51,3.78,3.75,0,43,43
2018-12-09 06:08:28.7702,172.8,74.5,43,43.11,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:29.0202,172.8,74.5,43,43.11,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:29.2702,172.8,74.5,43,43.11,45,19.75,52,3.78,3.75,0,43,43
2018-12-09 06:08:29.5203,172.8,74.5,43,43.11,45,19.72,6,21210,27.6,3.8,43,43
2018-12-09 06:08:29.7703,172.8,74.5,43,43.11,45,19.73,7,21210,27.5,3.8,43,43
2018-12-09 06:08:30.0203,172.8,74.5,43,43.11,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:30.2703,172.8,74.5,43,43.11,45,19.72,2,738.8,28.3,29,43,43
2018-12-09 06:08:30.5203,172.8,74.5,43,43.11,45,19.73,61,741.1,735.2,0,43,43
2018-12-09 06:08:30.7703,172.8,74.5,43,43.11,45.1,19.73,62,425,425,0,43,43
2018-12-09 06:08:31.0203,172.8,74.5,43,43.11,45.1,19.73,64,32.6,32.9,0,43,43
2018-12-09 06:08:31.2703,172.8,74.5,43,43.11,45,19.73,3,739,28,26,43,43
2018-12-09 06:08:31.5203,172.8,74.5,43,43.11,45,19.73,4,738.8,28.3,26.5,43,43
2018-12-09 06:08:31.7703,172.8,74.5,43,43.11,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:32.0204,172.8,74.5,43,43.11,45,19.73,66,5020,5020,0,43,43
2018-12-09 06:08:32.2704,172.8,74.5,43,43.11,45,19.73,1,739,28,28.5,43,43
2018-12-09 06:08:32.5203,172.8,74.5,43,43.11,45,19.73,2,738.8,28.3,29,43,43
2018-12-09 06:08:32.7703,172.8,74.5,43,43.11,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:33.0202,172.8,74.5,43,43.11,45,19.72,51,3.78,3.75,0,43,43
2018-12-09 06:08:33.2702,172.8,74.5,43,43.11,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:33.5202,172.8,74.5,43,43.11,45.1,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:33.7702,172.8,74.5,43,43.11,45,19.7,52,3.78,3.75,0,43,43
2018-12-09 06:08:34.0202,172.8,74.5,43,43.11,45,19.71,6,21210,27.6,3.8,43,43
2018-12-09 06:08:34.2702,172.8,74.5,43,43.11,45,19.74,7,21210,27.5,3.8,43,43
2018-12-09 06:08:34.5203,172.8,74.5,43,43.11,45,19.73,1,739.1,28,28.5,43,43
2018-12-09 06:08:34.7703,172.8,74.5,43,43.11,45,19.74,2,738.9,28.1,29,43,43
2018-12-09 06:08:35.0204,172.8,74.5,43,43.11,45,19.75,61,741.1,735.2,0,43,43
2018-12-09 06:08:35.2704,172.8,74.6,43,43.17,45.1,19.73,62,425,425,0,43,43
2018-12-09 06:08:35.5204,172.8,74.6,43,43.17,45.1,19.73,64,32.6,32.9,0,43,43
2018-12-09 06:08:35.7704,172.8,74.6,43,43.17,45,19.74,3,739.1,28,26,43,43
2018-12-09 06:08:36.0204,172.8,74.6,43,43.17,45,19.73,4,738.9,28.1,26.5,43,43
2018-12-09 06:08:36.2704,172.8,74.6,43,43.17,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:36.5204,172.8,74.6,43,43.17,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:08:36.7704,172.8,74.6,43,43.17,45,19.73,1,739.1,28,28.5,43,43
2018-12-09 06:08:37.0204,172.8,74.6,43,43.17,45,19.74,2,738.9,28.1,29,43,43
2018-12-09 06:08:37.2704,172.8,74.6,43,43.17,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:37.5204,172.8,74.6,43,43.17,45.1,19.72,51,3.78,3.75,0,43,43
2018-12-09 06:08:37.7704,172.8,74.6,43,43.17,45,19.74,63,50,50,0,43,43
2018-12-09 06:08:38.0204,172.8,74.6,43,43.17,45,19.71,67,27.6,27.5,0,43,43
2018-12-09 06:08:38.2705,172.8,74.6,43,43.17,45,19.72,52,3.78,3.75,0,43,43
2018-12-09 06:08:38.5205,172.8,74.6,43,43.17,45,19.74,6,21210,27.6,3.8,43,43
2018-12-09 06:08:38.7705,172.8,74.6,43,43.17,45,19.73,7,21210,27.5,3.8,43,43
2018-12-09 06:08:39.0204,172.8,74.6,43,43.17,45,19.83,1,739.1,28,28.5,43,43
2018-12-09 06:08:39.2704,172.8,74.6,43,43.17,45,19.74,2,738.9,28.1,29,43,43
2018-12-09 06:08:39.5204,172.8,74.6,43,43.17,45.1,19.73,61,741.2,735.2,0,43,43
2018-12-09 06:08:39.7704,172.8,74.6,43,43.17,45,19.74,62,425,425,0,43,43
2018-12-09 06:08:40.0204,172.8,74.6,43,43.17,45,19.78,64,32.5,32.9,0,43,43
2018-12-09 06:08:40.2704,172.8,74.6,43,43.17,45,19.73,3,739.2,28,26,43,43
2018-12-09 06:08:40.5204,172.8,74.6,43,43.17,45,19.73,4,739,28.3,26.5,43,43
2018-12-09 06:08:40.7704,172.8,74.6,43,43.17,45,19.74,65,21210,21200,0,43,43
2018-12-09 06:08:41.0204,172.8,74.6,43,43.17,45,19.73,66,5030,5030,0,43,43
2018-12-09 06:08:41.2704,172.8,74.6,43,43.17,45.1,19.74,1,739.2,28,28.5,43,43
2018-12-09 06:08:41.5204,172.8,74.6,43,43.17,45.1,19.72,2,739,28.3,29,43,43
2018-12-09 06:08:41.7704,172.8,74.6,43,43.17,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:42.0204,172.8,74.6,43,43.17,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:42.2704,172.8,74.6,43,43.17,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:42.5204,172.8,74.6,43,43.17,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:42.7704,172.8,74.6,43,43.17,45,19.73,52,3.78,3.75,0,43,43
2018-12-09 06:08:43.0204,172.8,74.6,43,43.17,45,19.72,6,21210,27.6,3.8,43,43
2018-12-09 06:08:43.2704,172.8,74.6,43,43.17,45,19.73,7,21210,27.5,3.8,43,43
2018-12-09 06:08:43.5204,172.8,74.6,43,43.17,45,19.73,1,739.2,28,28.5,43,43
2018-12-09 06:08:43.7704,172.8,74.6,43,43.17,45,19.74,2,739,28.3,29,43,43
2018-12-09 06:08:44.0204,172.8,74.6,43,43.17,45.1,19.73,61,741.2,735.3,0,43,43
2018-12-09 06:08:44.2704,172.8,74.6,43,43.17,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:44.5204,172.8,74.6,43,43.17,45,19.75,64,32.6,32.9,0,43,43
2018-12-09 06:08:44.7704,172.8,74.6,43,43.17,45,19.72,3,739.2,28,26,43,43
2018-12-09 06:08:45.0205,172.8,74.6,43,43.17,45,19.73,4,739,28.3,26.5,43,43
2018-12-09 06:08:45.2705,172.8,74.6,43,43.17,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:45.5205,172.8,74.6,43,43.17,45,19.69,66,5020,5020,0,43,43
2018-12-09 06:08:45.7706,172.8,74.6,43,43.17,45.1,19.73,1,739.2,28,28.5,43,43
2018-12-09 06:08:46.0206,172.8,74.6,43,43.17,45.1,19.71,2,739,28.3,29,43,43
2018-12-09 06:08:46.2705,172.8,74.6,43,43.17,45,19.73,65,21210,21210,0,43,43
2018-12-09 06:08:46.5205,172.8,74.6,43,43.17,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:46.7705,172.8,74.6,43,43.17,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:47.0205,172.8,74.6,43,43.17,45,19.74,67,27.6,27.5,0,43,43
