Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:08:47.2705,172.8,74.6,43,43.17,45,19.74,52,3.78,3.75,0,43,43
2018-12-09 06:08:47.5205,172.8,74.6,43,43.17,45,19.73,6,21210,27.6,3.8,43,43
2018-12-09 06:08:47.7705,172.8,74.6,43,43.17,45,19.73,7,21210,27.5,3.8,43,43
2018-12-09 06:08:48.0205,172.8,74.6,43,43.17,45.1,19.73,1,739.2,28,28.5,43,43
2018-12-09 06:08:48.2705,172.8,74.6,43,43.17,45.1,19.73,2,739,28.3,29,43,43
2018-12-09 06:08:48.5205,172.8,74.6,43.25,43.17,45,19.73,61,741.2,735.4,0,43,43
2018-12-09 06:08:48.7704,172.8,74.6,43.25,43.17,45,19.73,62,425,425,0,43,43
2018-12-09 06:08:49.0204,172.8,74.6,43.25,43.17,45,19.74,64,32.5,32.9,0,43,43
2018-12-09 06:08:49.2704,172.8,74.6,43.25,43.17,45,19.72,3,739.2,28,26,43,43
2018-12-09 06:08:49.5205,172.8,74.6,43.5,43.17,45,19.73,4,739,28.3,26.5,43,43
2018-12-09 06:08:49.7705,172.8,74.7,43.5,43.23,45,19.72,65,21210,21210,0,43,43
2018-12-09 06:08:50.0205,172.8,74.7,43.5,43.23,45,19.73,66,5020,5020,0,43,43
2018-12-09 06:08:50.2705,172.8,74.7,43.5,43.23,45.1,19.73,1,739.2,28,28.5,43,43
2018-12-09 06:08:50.5205,172.8,74.7,43.5,43.23,45,19.74,2,739,28.3,29,43,43
2018-12-09 06:08:50.7706,172.8,74.7,43.5,43.23,45,19.73,65,21200,21210,0,43,43
2018-12-09 06:08:51.0206,172.8,74.7,43.5,43.23,45,19.73,51,3.78,3.75,0,43,43
2018-12-09 06:08:51.2705,172.8,74.7,43.5,43.23,45,19.73,63,50,50,0,43,43
2018-12-09 06:08:51.5205,172.8,74.7,43.5,43.23,45,19.73,67,27.6,27.5,0,43,43
2018-12-09 06:08:51.7704,172.8,74.7,43.5,43.23,45,19.73,52,3.78,3.75,0,43,43
2018-12-09 06:08:52.0204,172.8,74.7,43.5,43.23,45,19.73,6,21200,27.6,3.8,43,43
2018-12-09 06:08:52.2704,172.8,74.7,43.5,43.23,45,19.73,7,21200,27.5,3.8,43,43
2018-12-09 06:08:52.5204,172.8,74.7,43.5,43.23,45,19.73,1,739.2,28,28.5,43,43
2018-12-09 06:08:52.7705,172.8,74.7,43.5,43.23,45.1,19.74,2,739,28.3,29,43,43
2018-12-09 06:08:53.0205,172.8,74.7,43.5,43.23,45,19.73,61,741.3,735.5,0,43,43
2018-12-09 06:08:53.2705,172.8,74.7,43.5,43.23,44.9,19.73,62,425,425,0,43,43
2018-12-09 06:08:53.5206,172.8,74.7,43.5,43.23,45,19.74,64,32.5,32.9,0,43,43
2018-12-09 06:08:53.7706,172.8,74.7,43.5,43.23,45,19.73,3,739.2,28,26,43,43
2018-12-09 06:08:54.0207,172.8,74.7,43.5,43.23,45,19.71,4,739,28.3,26.5,43,43
2018-12-09 06:08:54.2707,172.8,74.7,43.5,43.23,45,19.73,65,21200,21200,0,43.5,43
2018-12-09 06:08:54.5206,172.8,74.9,43.5,43.34,45,19.73,66,5020,5020,0,43.5,43.5
2018-12-09 06:08:54.7706,172.8,74.9,43.5,43.34,45,19.73,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:08:55.0206,172.8,74.9,43.5,43.34,45,19.74,2,739.1,28.1,29,43.5,43.5
2018-12-09 06:08:55.2706,172.8,74.9,43.5,43.34,45,19.73,65,21200,21200,0,43.5,43.5
2018-12-09 06:08:55.5206,172.8,74.9,43.5,43.34,45,19.73,51,3.78,3.75,0,43.5,43.5
2018-12-09 06:08:55.7706,172.8,74.9,43.5,43.34,45,19.71,63,50,50,0,43.5,43.5
2018-12-09 06:08:56.0206,172.8,74.9,43.5,43.34,45,19.73,67,27.6,27.5,0,43.5,43.5
2018-12-09 06:08:56.2706,172.8,74.9,43.5,43.34,45,19.71,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:08:56.5206,172.8,74.9,43.5,43.34,45,19.73,6,21200,27.6,3.8,43.5,43.5
2018-12-09 06:08:56.7706,172.8,74.9,43.5,43.34,45.1,19.73,7,21200,27.5,3.8,43.5,43.5
2018-12-09 06:08:57.0206,172.8,74.9,43.5,43.34,45,19.73,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:08:57.2706,172.8,74.9,43.5,43.34,45,19.73,2,739.1,28.1,29,43.5,43.5
2018-12-09 06:08:57.5206,172.8,74.9,43.5,43.34,45,19.73,61,741.3,735.4,0,43.5,43.5
2018-12-09 06:08:57.7706,172.8,74.9,43.5,43.34,44.9,19.72,62,425,425,0,43.5,43.5
2018-12-09 06:08:58.0207,172.8,74.9,43.5,43.34,44.9,19.73,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:08:58.2707,172.8,74.9,43.5,43.34,45,19.73,3,739.5,28,26,43.5,43.5
2018-12-09 06:08:58.5207,172.8,74.9,43.5,43.34,45,19.73,4,739.1,28.1,26.5,43.5,43.5
2018-12-09 06:08:58.7707,172.8,74.9,43.5,43.34,45,19.73,65,21200,21200,0,43.5,43.5
2018-12-09 06:08:59.0207,172.8,74.9,43.5,43.34,45,19.73,66,5030,5030,0,43.5,43.5
2018-12-09 06:08:59.2707,172.8,74.9,43.5,43.34,45,19.73,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:08:59.5206,172.8,74.9,43.5,43.34,45,19.73,2,739.1,28.1,29,43.5,43.5
2018-12-09 06:08:59.7706,172.8,74.9,43.5,43.34,45,19.73,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:00.0206,172.8,74.9,43.5,43.34,45,19.72,51,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:00.2706,172.8,74.9,43.5,43.34,45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:09:00.5206,172.8,74.9,43.5,43.34,45,19.73,67,27.6,27.5,0,43.5,43.5
2018-12-09 06:09:00.7706,172.8,74.9,43.5,43.34,45,19.72,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:01.0206,172.8,74.9,43.5,43.34,45,19.72,6,21200,27.6,3.8,43.5,43.5
2018-12-09 06:09:01.2707,172.8,74.9,43.5,43.34,45,19.55,7,21200,27.5,3.8,43.5,43.5
2018-12-09 06:09:01.5207,172.8,74.9,43.5,43.34,45,19.74,1,739.4,28,28.5,43.5,43.5
2018-12-09 06:09:01.7707,172.8,74.9,43.5,43.34,45,19.74,2,739.3,28.1,29,43.5,43.5
2018-12-09 06:09:02.0207,172.8,74.9,43.5,43.34,45,19.74,61,741.3,735.5,0,43.5,43.5
2018-12-09 06:09:02.2707,172.8,74.9,43.5,43.34,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:02.5207,172.8,74.9,43.5,43.34,45,19.54,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:02.7706,172.8,74.9,43.5,43.34,45,19.53,3,739.4,28,26,43.5,43.5
2018-12-09 06:09:03.0206,172.8,74.9,43.5,43.34,45,19.55,4,739.3,28.1,26.5,43.5,43.5
2018-12-09 06:09:03.2706,172.8,74.9,43.5,43.34,45,19.53,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:03.5207,172.8,74.9,43.5,43.34,45,19.5,66,5020,5020,0,43.5,43.5
2018-12-09 06:09:03.7706,172.8,74.9,43.5,43.34,45,19.54,1,739.4,28,28.5,43.5,43.5
2018-12-09 06:09:04.0206,172.8,74.9,43.5,43.34,45,19.53,2,739.3,28.1,29,43.5,43.5
2018-12-09 06:09:04.2706,172.8,74.9,43.5,43.34,45,19.54,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:04.5206,172.8,74.9,43.5,43.34,45,19.53,51,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:04.7706,172.8,74.9,43.5,43.34,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:05.0206,172.8,74.9,43.5,43.34,45,19.53,67,27.6,27.5,0,43.5,43.5
2018-12-09 06:09:05.2706,172.8,74.9,43.5,43.34,45,19.54,52,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:05.5206,172.8,74.9,43.5,43.34,45,19.53,6,21200,27.6,3.8,43.5,43.5
2018-12-09 06:09:05.7707,172.8,74.9,43.5,43.34,45,19.53,7,21200,27.5,3.8,43.5,43.5
2018-12-09 06:09:06.0207,172.8,74.9,43.5,43.34,45,19.54,1,739.4,28,28.5,43.5,43.5
2018-12-09 06:09:06.2707,172.8,74.9,43.5,43.34,45,19.53,2,739.3,28.1,29,43.5,43.5
2018-12-09 06:09:06.5206,172.8,74.9,43.5,43.34,45,19.54,61,741.4,735.5,0,43.5,43.5
2018-12-09 06:09:06.7706,172.8,74.9,43.5,43.34,45,19.55,62,425,425,0,43.5,43.5
2018-12-09 06:09:07.0206,172.8,74.9,43.5,43.34,45,19.53,64,32.6,32.9,0,43.5,43.5
2018-12-09 06:09:07.2706,172.8,74.9,43.5,43.34,45,19.52,3,739.4,28,26,43.5,43.5
2018-12-09 06:09:07.5206,172.8,75,43.5,43.4,45,19.53,4,739.3,28.1,26.5,43.5,43.5
2018-12-09 06:09:07.7706,172.8,75,43.5,43.4,45,19.53,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:08.0206,172.8,75,43.5,43.4,45,19.53,66,5020,5020,0,43.5,43.5
2018-12-09 06:09:08.2707,172.8,75,43.5,43.4,45,19.53,1,739.4,28,28.5,43.5,43.5
2018-12-09 06:09:08.5207,172.8,75,43.5,43.4,45,19.49,2,739.3,28.1,29,43.5,43.5
2018-12-09 06:09:08.7707,172.8,75,43.5,43.4,45,19.53,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:09.0207,172.8,75,43.5,43.4,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:09.2708,172.8,75,43.5,43.4,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:09.5208,172.8,75,43.5,43.4,45,19.53,67,27.6,27.5,0,43.5,43.5
2018-12-09 06:09:09.7708,172.8,75,43.5,43.4,45.1,19.53,52,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:10.0208,172.8,75,43.5,43.4,45,19.53,6,21210,27.6,3.8,43.5,43.5
2018-12-09 06:09:10.2708,172.8,75,43.5,43.4,45,19.54,7,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:10.5207,172.8,75,43.5,43.4,45,19.53,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:10.7707,172.8,75,43.5,43.4,45,19.53,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:11.0207,172.8,75,43.5,43.4,45,19.53,61,741.6,735.6,0,43.5,43.5
2018-12-09 06:09:11.2707,172.8,75,43.5,43.4,45,19.51,62,425,425,0,43.5,43.5
2018-12-09 06:09:11.5208,172.8,75,43.5,43.4,45,19.53,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:11.7708,172.8,75,43.5,43.4,45.1,19.54,3,739.5,28,26,43.5,43.5
2018-12-09 06:09:12.0208,172.8,75,43.5,43.4,45,19.52,4,739.5,28.1,26.5,43.5,43.5
2018-12-09 06:09:12.2707,172.8,75,43.5,43.4,45,19.53,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:12.5207,172.8,75,43.5,43.4,45,19.54,66,5020,5020,0,43.5,43.5
2018-12-09 06:09:12.7706,172.8,75,43.5,43.4,45,19.53,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:13.0206,172.8,75,43.5,43.4,45,19.56,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:13.2707,172.8,75,43.5,43.4,45,19.53,65,21200,21200,0,43.5,43.5
2018-12-09 06:09:13.5207,172.8,75,43.5,43.4,45,19.52,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:13.7707,172.8,75,43.5,43.4,45,19.54,63,50,50,0,43.5,43.5
2018-12-09 06:09:14.0207,172.8,75,43.5,43.4,45,19.53,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:09:14.2707,172.8,75,43.5,43.4,45,19.54,52,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:14.5207,172.8,75,43.5,43.4,45,19.53,6,21210,27.6,3.8,43.5,43.5
2018-12-09 06:09:14.7707,172.8,75,43.5,43.4,45,19.53,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:15.0207,172.8,75,43.5,43.4,45,19.53,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:15.2707,172.8,75,43.5,43.4,45,19.53,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:15.5207,172.8,75,43.5,43.4,45,19.54,61,741.5,735.6,0,43.5,43.5
2018-12-09 06:09:15.7707,172.8,75,43.5,43.4,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:16.0207,172.8,75,43.5,43.4,45.1,19.53,64,32.6,32.9,0,43.5,43.5
2018-12-09 06:09:16.2707,172.8,75,43.5,43.4,45,19.54,3,739.5,28,26,43.5,43.5
2018-12-09 06:09:16.5207,172.8,75,43.5,43.4,45,19.55,4,739.5,28.1,26.5,43.5,43.5
2018-12-09 06:09:16.7707,172.8,75,43.5,43.4,45,19.52,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:17.0207,172.8,75,43.5,43.4,45,19.52,66,5020,5020,0,43.5,43.5
2018-12-09 06:09:17.2707,172.8,75,43.5,43.4,45,19.53,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:17.5207,172.8,75,43.5,43.4,45,19.53,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:17.7708,172.8,75,43.5,43.4,45,19.55,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:18.0208,172.8,75,43.5,43.4,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:18.2708,172.8,75,43.5,43.4,45,19.55,63,50,50,0,43.5,43.5
2018-12-09 06:09:18.5209,172.8,75,43.5,43.4,45,19.51,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:09:18.7709,172.8,75,43.5,43.4,45,19.54,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:19.0209,172.8,75,43.5,43.4,45,19.53,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:19.2709,172.8,75,43.5,43.4,45,19.53,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:19.5208,172.8,75,43.5,43.4,45,19.62,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:19.7708,172.8,75,43.5,43.4,45,19.53,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:20.0208,172.8,75,43.5,43.4,45,19.53,61,741.5,735.6,0,43.5,43.5
2018-12-09 06:09:20.2707,172.8,75,43.5,43.4,45,19.55,62,425,425,0,43.5,43.5
2018-12-09 06:09:20.5207,172.8,75,43.5,43.4,45,19.53,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:20.7707,172.8,75,43.5,43.4,45,19.54,3,739.5,28,26,43.5,43.5
2018-12-09 06:09:21.0207,172.8,75,43.5,43.4,45,19.54,4,739.5,28.1,26.5,43.5,43.5
2018-12-09 06:09:21.2707,172.8,75,43.5,43.4,45,19.54,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:21.5208,172.8,75,43.5,43.4,45,19.53,66,5020,5020,0,43.5,43.5
2018-12-09 06:09:21.7708,172.8,75.1,43.5,43.46,45,19.53,1,739.5,28,28.5,43.5,43.5
2018-12-09 06:09:22.0209,172.8,75.1,43.5,43.46,45,19.53,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:22.2709,172.8,75.1,43.5,43.46,45.1,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:22.5209,172.8,75.1,43.5,43.46,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:22.7709,172.8,75.1,43.5,43.46,45.1,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:23.0208,172.8,75.1,43.5,43.46,45,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:23.2708,172.8,75.1,43.5,43.46,45,19.53,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:23.5208,172.8,75.1,43.5,43.46,45,19.53,6,21210,27.6,3.8,43.5,43.5
2018-12-09 06:09:23.7709,172.8,75.1,43.5,43.46,45,19.54,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:24.0209,172.8,75.1,43.5,43.46,45,19.54,1,739.6,28,28.5,43.5,43.5
2018-12-09 06:09:24.2709,172.8,75.1,43.5,43.46,45.1,19.53,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:24.5209,172.8,75.1,43.5,43.46,45.1,19.53,61,741.5,735.7,0,43.5,43.5
2018-12-09 06:09:24.7709,172.8,75.1,43.5,43.46,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:25.0209,172.8,75.1,43.5,43.46,45,19.53,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:25.2709,172.8,75.1,43.5,43.46,45,19.53,3,739.6,28,26,43.5,43.5
2018-12-09 06:09:25.5209,172.8,75.1,43.5,43.46,45,19.53,4,739.6,28.1,26.5,43.5,43.5
2018-12-09 06:09:25.7709,172.8,75.1,43.5,43.46,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:26.0209,172.8,75.1,43.5,43.46,45,19.53,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:26.2709,172.8,75.1,43.5,43.46,45,19.53,1,739.6,28,28.5,43.5,43.5
2018-12-09 06:09:26.5209,172.8,75.2,43.5,43.52,45,19.52,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:26.7709,172.8,75.2,43.5,43.52,45,19.56,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:27.0209,172.8,75.2,43.5,43.52,45,19.53,51,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:27.2709,172.8,75.2,43.5,43.52,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:27.5209,172.8,75.2,43.5,43.52,45,19.52,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:27.7709,172.8,75.3,43.5,43.58,45,19.55,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:28.0209,172.8,75.3,43.5,43.58,45,19.53,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:28.2709,172.8,75.3,43.5,43.58,45,19.53,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:28.5209,172.8,75.3,43.5,43.58,45,19.53,1,739.6,28,28.5,43.5,43.5
2018-12-09 06:09:28.7709,172.8,75.3,43.5,43.58,45,19.53,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:29.0209,172.8,75.3,43.5,43.58,45.1,19.54,61,741.6,735.8,0,43.5,43.5
2018-12-09 06:09:29.2709,172.8,75.3,43.5,43.58,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:29.5209,172.8,75.3,43.5,43.58,45,19.51,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:29.7709,172.8,75.3,43.5,43.58,45,19.53,3,739.6,28,26,43.5,43.5
2018-12-09 06:09:30.0209,172.8,75.3,43.5,43.58,45,19.53,4,739.6,28.1,26.5,43.5,43.5
2018-12-09 06:09:30.2709,172.8,75.3,43.5,43.58,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:30.5209,172.8,75.3,43.5,43.58,45,19.53,66,5020,5010,0,43.5,43.5
2018-12-09 06:09:30.7709,172.8,75.3,43.5,43.58,45.1,19.52,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:31.0208,172.8,75.3,43.5,43.58,45.1,19.54,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:31.2708,172.8,75.3,43.5,43.58,45.1,19.51,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:31.5208,172.8,75.3,43.5,43.58,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:31.7708,172.8,75.3,43.5,43.58,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:32.0209,172.8,75.3,43.5,43.58,45,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:32.2709,172.8,75.3,43.5,43.58,45,19.53,52,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:32.5209,172.8,75.3,43.5,43.58,45,19.52,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:32.7709,172.8,75.3,43.5,43.58,45,19.54,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:33.0209,172.8,75.3,43.5,43.58,45,19.53,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:33.2709,172.8,75.3,43.5,43.58,45,19.54,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:33.5209,172.8,75.3,43.5,43.58,45,19.53,61,741.6,735.8,0,43.5,43.5
2018-12-09 06:09:33.7709,172.8,75.3,43.5,43.58,45,19.55,62,425,425,0,43.5,43.5
2018-12-09 06:09:34.0209,172.8,75.3,43.5,43.58,45,19.53,64,32.6,33,0,43.5,43.5
2018-12-09 06:09:34.2710,172.8,75.3,43.5,43.58,45,19.54,3,739.8,28,26,43.5,43.5
2018-12-09 06:09:34.5210,172.8,75.3,43.5,43.58,45,19.53,4,739.5,28.1,26.5,43.5,43.5
2018-12-09 06:09:34.7710,172.8,75.3,43.5,43.58,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:35.0210,172.8,75.3,43.5,43.58,45,19.53,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:35.2710,172.8,75.3,43.5,43.58,45.1,19.54,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:35.5210,172.8,75.3,43.5,43.58,45.1,19.52,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:35.7710,172.8,75.3,43.5,43.58,45,19.54,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:36.0210,172.8,75.3,43.5,43.58,45,19.54,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:36.2710,172.8,75.3,43.5,43.58,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:36.5210,172.8,75.3,43.5,43.58,45,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:36.7710,172.8,75.3,43.5,43.58,45,19.54,52,3.78,3.75,0,43.5,43.5
2018-12-09 06:09:37.0210,172.8,75.3,43.5,43.58,45,19.53,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:37.2710,172.8,75.3,43.5,43.58,45.1,19.53,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:37.5210,172.8,75.3,43.5,43.58,45,19.53,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:37.7710,172.8,75.3,43.5,43.58,45,19.54,2,739.5,28.1,29,43.5,43.5
2018-12-09 06:09:38.0210,172.8,75.3,43.5,43.58,45,19.54,61,741.7,735.9,0,43.5,43.5
2018-12-09 06:09:38.2710,172.8,75.3,43.5,43.58,45,19.51,62,425,425,0,43.5,43.5
2018-12-09 06:09:38.5210,172.8,75.3,43.5,43.58,45,19.54,64,32.6,32.9,0,43.5,43.5
2018-12-09 06:09:38.7710,172.8,75.3,43.5,43.58,45,19.53,3,739.8,28,26,43.5,43.5
2018-12-09 06:09:39.0210,172.8,75.3,43.5,43.58,45,19.53,4,739.6,28.1,26.5,43.5,43.5
2018-12-09 06:09:39.2709,172.8,75.3,43.5,43.58,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:39.5209,172.8,75.3,43.5,43.58,45,19.53,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:39.7709,172.8,75.3,43.5,43.58,45,19.53,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:40.0209,172.8,75.3,43.5,43.58,45,19.53,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:40.2709,172.8,75.3,43.5,43.58,45,19.53,65,21220,21220,0,43.5,43.5
2018-12-09 06:09:40.5209,172.8,75.4,43.5,43.63,45,19.54,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:40.7709,172.8,75.4,43.5,43.63,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:41.0210,172.8,75.4,43.5,43.63,45,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:41.2711,172.8,75.4,43.5,43.63,45,19.54,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:41.5211,172.8,75.4,43.5,43.63,45,19.54,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:41.7712,172.8,75.4,43.5,43.63,45.1,19.53,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:42.0211,172.8,75.4,43.5,43.63,45.1,19.55,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:42.2711,172.8,75.4,43.5,43.63,45.1,19.53,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:42.5211,172.8,75.4,43.5,43.63,45,19.54,61,741.8,735.9,0,43.5,43.5
2018-12-09 06:09:42.7711,172.8,75.4,43.5,43.63,45,19.55,62,425,425,0,43.5,43.5
2018-12-09 06:09:43.0211,172.8,75.4,43.5,43.63,45,19.53,64,32.5,32.9,0,43.5,43.5
2018-12-09 06:09:43.2711,172.8,75.4,43.5,43.63,45,19.5,3,739.8,28,26,43.5,43.5
2018-12-09 06:09:43.5211,172.8,75.4,43.5,43.63,45,19.51,4,739.6,28.1,26.5,43.5,43.5
2018-12-09 06:09:43.7711,172.8,75.4,43.5,43.63,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:44.0211,172.8,75.4,43.5,43.63,45.1,19.53,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:44.2710,172.8,75.4,43.5,43.63,45,19.54,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:44.5210,172.8,75.4,43.5,43.63,45,19.53,2,739.6,28.1,29,43.5,43.5
2018-12-09 06:09:44.7710,172.8,75.4,43.5,43.63,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:45.0210,172.8,75.4,43.5,43.63,45,19.54,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:45.2711,172.8,75.4,43.5,43.63,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:45.5211,172.8,75.4,43.5,43.63,45,19.54,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:45.7711,172.8,75.4,43.5,43.63,45,19.53,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:46.0211,172.8,75.4,43.5,43.63,45,19.52,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:46.2711,172.8,75.4,43.5,43.63,45.1,19.54,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:46.5211,172.8,75.4,43.5,43.63,45,19.55,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:46.7711,172.8,75.4,43.5,43.63,45.1,19.54,2,739.7,28.1,29,43.5,43.5
2018-12-09 06:09:47.0211,172.8,75.4,43.5,43.63,45,19.52,61,741.8,736,0,43.5,43.5
2018-12-09 06:09:47.2711,172.8,75.4,43.5,43.63,45,19.54,62,425,425,0,43.5,43.5
2018-12-09 06:09:47.5211,172.8,75.4,43.5,43.63,45,19.53,64,32.6,32.9,0,43.5,43.5
2018-12-09 06:09:47.7711,172.8,75.4,43.5,43.63,45,19.54,3,739.8,28,26,43.5,43.5
2018-12-09 06:09:48.0211,172.8,75.4,43.5,43.63,45,19.53,4,739.7,28.1,26.5,43.5,43.5
2018-12-09 06:09:48.2711,172.8,75.4,43.5,43.63,45,19.53,65,21220,21210,0,43.5,43.5
2018-12-09 06:09:48.5211,172.8,75.4,43.5,43.63,45.1,19.54,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:48.7711,172.8,75.4,43.5,43.63,45,19.53,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:49.0211,172.8,75.4,43.5,43.63,45,19.54,2,739.7,28.1,29,43.5,43.5
2018-12-09 06:09:49.2711,172.8,75.4,43.5,43.63,45,19.53,65,21220,21210,0,43.5,43.5
2018-12-09 06:09:49.5211,172.8,75.4,43.5,43.63,45,19.52,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:49.7711,172.8,75.4,43.5,43.63,45,19.54,63,50,50,0,43.5,43.5
2018-12-09 06:09:50.0211,172.8,75.4,43.5,43.63,45,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:50.2712,172.8,75.4,43.5,43.63,45,19.53,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:50.5212,172.8,75.4,43.5,43.63,45,19.53,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:50.7712,172.8,75.4,43.5,43.63,45,19.56,7,21220,27.4,3.8,43.5,43.5
2018-12-09 06:09:51.0212,172.8,75.4,43.5,43.63,45,19.53,1,739.8,28,28.5,43.5,43.5
2018-12-09 06:09:51.2712,172.8,75.4,43.5,43.63,45,19.52,2,739.7,28.1,29,43.5,43.5
2018-12-09 06:09:51.5211,172.8,75.4,43.5,43.63,45,19.53,61,742,736,0,43.5,43.5
2018-12-09 06:09:51.7711,172.8,75.4,43.5,43.63,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:52.0211,172.8,75.4,43.5,43.63,45,19.53,64,32.6,33,0,43.5,43.5
2018-12-09 06:09:52.2711,172.8,75.4,43.5,43.63,45,19.54,3,739.8,28,26,43.5,43.5
2018-12-09 06:09:52.5211,172.8,75.4,43.5,43.63,45,19.53,4,739.8,28.1,26.5,43.5,43.5
2018-12-09 06:09:52.7711,172.8,75.4,43.5,43.63,45.1,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:53.0212,172.8,75.4,43.5,43.63,45.1,19.54,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:53.2712,172.8,75.4,43.5,43.63,45,19.55,1,740,28,28.5,43.5,43.5
2018-12-09 06:09:53.5213,172.8,75.5,43.5,43.69,45,19.47,2,739.8,28.1,29,43.5,43.5
2018-12-09 06:09:53.7713,172.8,75.5,43.5,43.69,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:54.0214,172.8,75.5,43.5,43.69,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:54.2714,172.8,75.5,43.5,43.69,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:54.5213,172.8,75.5,43.5,43.69,45.1,19.53,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:54.7713,172.8,75.5,43.5,43.69,45.1,19.53,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:55.0212,172.8,75.5,43.5,43.69,45,19.53,6,21210,27.5,3.8,43.5,43.5
2018-12-09 06:09:55.2712,172.8,75.5,43.5,43.69,45,19.55,7,21210,27.4,3.8,43.5,43.5
2018-12-09 06:09:55.5212,172.8,75.5,43.5,43.69,45,19.52,1,740,28,28.5,43.5,43.5
2018-12-09 06:09:55.7712,172.8,75.5,43.5,43.69,45,19.52,2,739.8,28.1,29,43.5,43.5
2018-12-09 06:09:56.0211,172.8,75.5,43.5,43.69,45,19.53,61,742,736,0,43.5,43.5
2018-12-09 06:09:56.2711,172.8,75.5,43.5,43.69,45,19.53,62,425,425,0,43.5,43.5
2018-12-09 06:09:56.5212,172.8,75.5,43.75,43.69,45,19.54,64,32.6,33,0,43.5,43.5
2018-12-09 06:09:56.7712,172.8,75.5,43.75,43.69,45.1,19.53,3,740,28,26,43.5,43.5
2018-12-09 06:09:57.0212,172.8,75.5,43.75,43.69,45.1,19.54,4,739.8,28.1,26.5,43.5,43.5
2018-12-09 06:09:57.2712,172.8,75.5,43.75,43.69,45,19.53,65,21210,21220,0,43.5,43.5
2018-12-09 06:09:57.5212,172.8,75.5,43.75,43.69,45,19.53,66,5010,5010,0,43.5,43.5
2018-12-09 06:09:57.7712,172.8,75.5,43.75,43.69,45,19.54,1,740,28,28.5,43.5,43.5
2018-12-09 06:09:58.0212,172.8,75.5,43.75,43.69,45,19.53,2,739.8,28.1,29,43.5,43.5
2018-12-09 06:09:58.2712,172.8,75.5,43.75,43.69,45,19.53,65,21210,21210,0,43.5,43.5
2018-12-09 06:09:58.5212,172.8,75.5,43.75,43.69,45,19.53,51,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:58.7712,172.8,75.5,43.75,43.69,45,19.53,63,50,50,0,43.5,43.5
2018-12-09 06:09:59.0212,172.8,75.5,43.75,43.69,45.1,19.52,67,27.5,27.4,0,43.5,43.5
2018-12-09 06:09:59.2712,172.8,75.6,44,43.75,45,19.53,52,3.78,3.76,0,43.5,43.5
2018-12-09 06:09:59.5212,172.8,75.6,44,43.75,45,19.51,6,21200,27.5,3.8,43.5,43.5
2018-12-09 06:09:59.7712,172.8,75.8,44,43.87,45,19.52,7,21220,27.4,3.8,43.5,43.5
2018-12-09 06:10:00.0212,172.8,75.8,44,43.87,45,19.53,1,740.1,28,28.5,44,44
2018-12-09 06:10:00.2712,172.8,75.8,44,43.87,45,19.53,2,740,28.1,29,44,44
2018-12-09 06:10:00.5212,172.8,75.8,44,43.87,45,19.53,61,742,736.2,0,44,44
2018-12-09 06:10:00.7713,172.8,75.8,44,43.87,45,19.51,62,425,425,0,44,44
2018-12-09 06:10:01.0213,172.8,75.8,44,43.87,45,19.52,64,32.5,32.9,0,44,44
2018-12-09 06:10:01.2713,172.8,75.8,44,43.87,45,19.52,3,740.1,28,26,44,44
2018-12-09 06:10:01.5213,172.8,75.8,44,43.87,45,19.53,4,740,28.1,26.5,44,44
2018-12-09 06:10:01.7713,172.8,75.8,44,43.87,45,19.53,65,21190,21200,0,44,44
2018-12-09 06:10:02.0213,172.8,75.8,44,43.87,45,19.54,66,5010,5010,0,44,44
2018-12-09 06:10:02.2713,172.8,75.8,44,43.87,45,19.53,1,740.1,28,28.5,44,44
2018-12-09 06:10:02.5213,172.8,75.8,44,43.87,45,19.54,2,740,28.1,29,44,44
2018-12-09 06:10:02.7713,172.8,75.8,44,43.87,45,19.53,65,21190,21200,0,44,44
2018-12-09 06:10:03.0213,172.8,75.8,44,43.87,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:03.2713,172.8,75.8,44,43.87,45,19.53,63,50,50,0,44,44
2018-12-09 06:10:03.5213,172.8,75.8,44,43.87,45,19.52,67,27.5,27.4,0,44,44
2018-12-09 06:10:03.7713,172.8,75.8,44,43.87,45,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:04.0213,172.8,75.8,44,43.87,45,19.53,6,21190,27.5,3.8,44,44
2018-12-09 06:10:04.2713,172.8,75.8,44,43.87,45,19.54,7,21200,27.4,3.8,44,44
2018-12-09 06:10:04.5213,172.8,75.8,44,43.87,45,19.54,1,740.1,28,28.5,44,44
2018-12-09 06:10:04.7713,172.8,75.8,44,43.87,45,19.5,2,740,28.1,29,44,44
2018-12-09 06:10:05.0213,172.8,75.8,44,43.87,45,19.54,61,742.1,736.2,0,44,44
2018-12-09 06:10:05.2713,172.8,75.8,44,43.87,45,19.54,62,425,425,0,44,44
2018-12-09 06:10:05.5213,172.8,75.8,44,43.87,45,19.53,64,32.6,33,0,44,44
2018-12-09 06:10:05.7713,172.8,75.8,44,43.87,45,19.53,3,740.1,28,26,44,44
2018-12-09 06:10:06.0213,172.8,75.8,44,43.87,44.9,19.53,4,740,28.1,26.5,44,44
2018-12-09 06:10:06.2713,172.8,75.8,44,43.87,44.9,19.59,65,21200,21200,0,44,44
2018-12-09 06:10:06.5213,172.8,75.8,44,43.87,45,19.53,66,5010,5010,0,44,44
2018-12-09 06:10:06.7714,172.8,75.8,44,43.87,45,19.52,1,740.1,28,28.5,44,44
2018-12-09 06:10:07.0214,172.8,75.8,44,43.87,45,19.53,2,740,28.1,29,44,44
2018-12-09 06:10:07.2714,172.8,75.8,44,43.87,45,19.54,65,21190,21200,0,44,44
2018-12-09 06:10:07.5214,172.8,75.8,44,43.87,45,19.54,51,3.78,3.76,0,44,44
2018-12-09 06:10:07.7714,172.8,75.8,44,43.87,45,19.53,63,50,50,0,44,44
2018-12-09 06:10:08.0214,172.8,75.8,44,43.87,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:08.2714,172.8,75.8,44,43.87,45,19.56,52,3.78,3.76,0,44,44
2018-12-09 06:10:08.5214,172.8,75.8,44,43.87,45,19.54,6,21200,27.5,3.8,44,44
2018-12-09 06:10:08.7714,172.8,75.8,44,43.87,45,19.53,7,21200,27.4,3.8,44,44
2018-12-09 06:10:09.0214,172.8,75.8,44,43.87,45,19.53,1,740.1,28,28.5,44,44
2018-12-09 06:10:09.2714,172.8,75.8,44,43.87,45,19.53,2,740,28.1,29,44,44
2018-12-09 06:10:09.5214,172.8,75.8,44,43.87,45,19.53,61,742,736.3,0,44,44
2018-12-09 06:10:09.7714,172.8,75.8,44,43.87,45,19.53,62,425,425,0,44,44
2018-12-09 06:10:10.0214,172.8,75.8,44,43.87,45,19.53,64,32.6,33,0,44,44
2018-12-09 06:10:10.2713,172.8,75.8,44,43.87,45,19.52,3,740.1,28,26,44,44
2018-12-09 06:10:10.5213,172.8,75.8,44,43.87,45,19.52,4,740,28.1,26.5,44,44
2018-12-09 06:10:10.7714,172.8,75.8,44,43.87,45,19.53,65,21200,21200,0,44,44
2018-12-09 06:10:11.0214,172.8,75.8,44,43.87,45,19.53,66,5010,5000,0,44,44
2018-12-09 06:10:11.2714,172.8,75.8,44,43.87,45,19.53,1,740.1,28,28.5,44,44
2018-12-09 06:10:11.5214,172.8,75.8,44,43.87,45,19.53,2,740,28.1,29,44,44
2018-12-09 06:10:11.7714,172.8,75.8,44,43.87,45.1,19.54,65,21200,21210,0,44,44
2018-12-09 06:10:12.0214,172.8,75.8,44,43.87,45,19.51,51,3.78,3.76,0,44,44
2018-12-09 06:10:12.2714,172.8,75.8,44,43.87,45,19.59,63,50,50,0,44,44
2018-12-09 06:10:12.5215,172.8,76,44,43.98,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:12.7715,172.8,76,44,43.98,45,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:13.0214,172.8,76,44,43.98,45,19.53,6,21200,27.5,3.8,44,44
2018-12-09 06:10:13.2714,172.8,76,44,43.98,45,19.53,7,21200,27.4,3.8,44,44
2018-12-09 06:10:13.5214,172.8,76,44,43.98,45,19.53,1,740.1,28,28.5,44,44
2018-12-09 06:10:13.7714,172.8,76,44,43.98,45,19.52,2,740,28.1,29,44,44
2018-12-09 06:10:14.0214,172.8,76,44,43.98,45,19.53,61,742.1,736.2,0,44,44
2018-12-09 06:10:14.2714,172.8,76,44,43.98,45,19.53,62,425,425,0,44,44
2018-12-09 06:10:14.5214,172.8,76,44,43.98,45,19.54,64,32.5,32.9,0,44,44
2018-12-09 06:10:14.7714,172.8,76,44,43.98,45,19.53,3,740.2,27.8,26,44,44
2018-12-09 06:10:15.0214,172.8,76,44,43.98,45,19.55,4,740,28.1,26.5,44,44
2018-12-09 06:10:15.2714,172.8,76,44,43.98,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:15.5214,172.8,76,44,43.98,45,19.52,66,5000,5000,0,44,44
2018-12-09 06:10:15.7714,172.8,76,44,43.98,45,19.53,1,740.2,27.8,28.5,44,44
2018-12-09 06:10:16.0214,172.8,76,44,43.98,45,19.53,2,740,28.1,29,44,44
2018-12-09 06:10:16.2714,172.8,76,44,43.98,45,19.52,65,21210,21210,0,44,44
2018-12-09 06:10:16.5213,172.8,76,44,43.98,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:16.7713,172.8,76,44,43.98,45,19.54,63,50,50,0,44,44
2018-12-09 06:10:17.0213,172.8,76,44,43.98,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:17.2714,172.8,76,44,43.98,45,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:17.5214,172.8,76,44,43.98,45,19.54,6,21200,27.5,3.8,44,44
2018-12-09 06:10:17.7714,172.8,76,44,43.98,45,19.53,7,21210,27.4,3.8,44,44
2018-12-09 06:10:18.0214,172.8,76,44,43.98,45,19.54,1,740.2,27.8,28.5,44,44
2018-12-09 06:10:18.2714,172.8,76,44,43.98,45,19.54,2,740,28.1,29,44,44
2018-12-09 06:10:18.5214,172.8,76,44,43.98,45,19.5,61,742.1,736.2,0,44,44
2018-12-09 06:10:18.7714,172.8,76,44,43.98,45,19.53,62,425,425,0,44,44
2018-12-09 06:10:19.0214,172.8,76,44,43.98,45,19.53,64,32.6,33,0,44,44
2018-12-09 06:10:19.2714,172.8,76,44,43.98,45,19.53,3,740.2,27.8,26,44,44
2018-12-09 06:10:19.5214,172.8,76,44,43.98,45,19.53,4,740,28.1,26.5,44,44
2018-12-09 06:10:19.7713,172.8,76,44,43.98,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:20.0213,172.8,76,44,43.98,45.1,19.53,66,5000,5000,0,44,44
2018-12-09 06:10:20.2714,172.8,76,44,43.98,45,19.55,1,740.2,27.8,28.5,44,44
2018-12-09 06:10:20.5214,172.8,76,44,43.98,45,19.54,2,740,28.1,29,44,44
2018-12-09 06:10:20.7714,172.8,76,44,43.98,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:21.0215,172.8,76,44,43.98,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:21.2715,172.8,76,44,43.98,45,19.53,63,50,50,0,44,44
2018-12-09 06:10:21.5215,172.8,76,44,43.98,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:21.7715,172.8,76,44,43.98,45.1,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:22.0215,172.8,76,44,43.98,45.1,19.54,6,21210,27.5,3.8,44,44
2018-12-09 06:10:22.2715,172.8,76,44,43.98,45,19.53,7,21210,27.4,3.8,44,44
2018-12-09 06:10:22.5215,172.8,76,44,43.98,45,19.54,1,740.3,28,28.5,44,44
2018-12-09 06:10:22.7715,172.8,76,44,43.98,45,19.53,2,740.2,28.3,29,44,44
2018-12-09 06:10:23.0215,172.8,76,44,43.98,45,19.53,61,742.2,736.3,0,44,44
2018-12-09 06:10:23.2715,172.8,76,44,43.98,45,19.53,62,425,425,0,44,44
2018-12-09 06:10:23.5215,172.8,76,44,43.98,45,19.55,64,32.6,33,0,44,44
2018-12-09 06:10:23.7714,172.8,76,44,43.98,45,19.53,3,740.3,28,26,44,44
2018-12-09 06:10:24.0214,172.8,76,44,43.98,45,19.53,4,740.2,28.3,26.5,44,44
2018-12-09 06:10:24.2714,172.8,76,44,43.98,45.1,19.56,65,21210,21210,0,44,44
2018-12-09 06:10:24.5214,172.8,76,44,43.98,45,19.53,66,5000,5000,0,44,44
2018-12-09 06:10:24.7714,172.8,76,44,43.98,45,19.53,1,740.3,28,28.5,44,44
2018-12-09 06:10:25.0214,172.8,76,44,43.98,45,19.53,2,740.2,28.3,29,44,44
2018-12-09 06:10:25.2714,172.8,76,44,43.98,45,19.52,65,21210,21210,0,44,44
2018-12-09 06:10:25.5215,172.8,76,44,43.98,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:25.7715,172.8,76,44,43.98,45,19.53,63,50,50,0,44,44
2018-12-09 06:10:26.0215,172.8,76,44,43.98,45.1,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:26.2715,172.8,76,44,43.98,45.1,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:26.5215,172.8,76,44,43.98,45.1,19.53,6,21210,27.5,3.8,44,44
2018-12-09 06:10:26.7715,172.8,76,44,43.98,45,19.53,7,21210,27.4,3.8,44,44
2018-12-09 06:10:27.0215,172.8,76,44,43.98,45,19.52,1,740.3,28,28.5,44,44
2018-12-09 06:10:27.2715,172.8,76,44,43.98,45,19.52,2,740.2,28.3,29,44,44
2018-12-09 06:10:27.5215,172.8,76,44,43.98,45,19.53,61,742.3,736.4,0,44,44
2018-12-09 06:10:27.7715,172.8,76,44,43.98,45,19.52,62,425,425,0,44,44
2018-12-09 06:10:28.0215,172.8,76,44,43.98,45.1,19.53,64,32.6,33,0,44,44
2018-12-09 06:10:28.2715,172.8,76,44,43.98,45,19.53,3,740.3,28,26,44,44
2018-12-09 06:10:28.5215,172.8,76,44,43.98,45.1,19.55,4,740.2,28.3,26.5,44,44
2018-12-09 06:10:28.7716,172.8,76,44,43.98,45,19.54,65,21210,21210,0,44,44
2018-12-09 06:10:29.0216,172.8,76,44,43.98,45,19.53,66,5010,5010,0,44,44
2018-12-09 06:10:29.2716,172.8,76,44,43.98,45,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:29.5216,172.8,76,44,43.98,45,19.53,2,740.2,28.1,29,44,44
2018-12-09 06:10:29.7715,172.8,76,44,43.98,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:30.0215,172.8,76,44,43.98,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:30.2715,172.8,76,44,43.98,45,19.52,63,50,50,0,44,44
2018-12-09 06:10:30.5215,172.8,76,44,43.98,45.1,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:30.7715,172.8,76,44,43.98,45,19.53,52,3.79,3.76,0,44,44
2018-12-09 06:10:31.0215,172.8,76,44,43.98,45,19.53,6,21210,27.5,3.8,44,44
2018-12-09 06:10:31.2715,172.8,76,44,43.98,45,19.53,7,21210,27.4,3.8,44,44
2018-12-09 06:10:31.5215,172.8,76,44,43.98,45,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:31.7715,172.8,76.1,44,44.04,45,19.53,2,740.2,28.1,29,44,44
2018-12-09 06:10:32.0215,172.8,76.1,44,44.04,45,19.53,61,742.3,736.5,0,44,44
2018-12-09 06:10:32.2715,172.8,76.1,44,44.04,45,19.54,62,425,425,0,44,44
2018-12-09 06:10:32.5215,172.8,76.1,44,44.04,45,19.54,64,32.6,33,0,44,44
2018-12-09 06:10:32.7716,172.8,76.1,44,44.04,45,19.54,3,740.5,28,26,44,44
2018-12-09 06:10:33.0216,172.8,76.1,44,44.04,45,19.54,4,740.2,28.1,26.5,44,44
2018-12-09 06:10:33.2716,172.8,76.1,44,44.04,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:33.5216,172.8,76.1,44,44.04,45,19.53,66,5010,5010,0,44,44
2018-12-09 06:10:33.7716,172.8,76.1,44,44.04,45,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:34.0215,172.8,76.1,44,44.04,45,19.53,2,740.2,28.1,29,44,44
2018-12-09 06:10:34.2715,172.8,76.1,44,44.04,45.1,19.55,65,21210,21210,0,44,44
2018-12-09 06:10:34.5216,172.8,76.1,44,44.04,45.1,19.52,51,3.78,3.76,0,44,44
2018-12-09 06:10:34.7716,172.8,76.1,44,44.04,45.1,19.53,63,50,50,0,44,44
2018-12-09 06:10:35.0216,172.8,76.1,44,44.04,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:35.2716,172.8,76.1,44,44.04,45,19.52,52,3.79,3.76,0,44,44
2018-12-09 06:10:35.5216,172.8,76.1,44,44.04,45,19.53,6,21210,27.5,3.8,44,44
2018-12-09 06:10:35.7716,172.8,76.1,44,44.04,45,19.53,7,21210,27.4,3.8,44,44
2018-12-09 06:10:36.0216,172.8,76.1,44,44.04,45,19.54,1,740.5,28,28.5,44,44
2018-12-09 06:10:36.2716,172.8,76.1,44,44.04,45,19.54,2,740.3,28.1,29,44,44
2018-12-09 06:10:36.5216,172.8,76.1,44,44.04,45.1,19.53,61,742.3,736.5,0,44,44
2018-12-09 06:10:36.7716,172.8,76.1,44,44.04,45,19.54,62,425,425,0,44,44
2018-12-09 06:10:37.0216,172.8,76.1,44,44.04,45,19.53,64,32.5,32.9,0,44,44
2018-12-09 06:10:37.2716,172.8,76.1,44,44.04,45,19.54,3,740.5,28,26,44,44
2018-12-09 06:10:37.5216,172.8,76.1,44,44.04,45,19.54,4,740.3,28.1,26.5,44,44
2018-12-09 06:10:37.7716,172.8,76.1,44,44.04,45,19.53,65,21210,21210,0,44,44
2018-12-09 06:10:38.0216,172.8,76.1,44,44.04,45,19.52,66,5010,5010,0,44,44
2018-12-09 06:10:38.2717,172.8,76.1,44,44.04,45,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:38.5216,172.8,76.1,44,44.04,45,19.52,2,740.3,28.1,29,44,44
2018-12-09 06:10:38.7716,172.8,76.1,44,44.04,45,19.53,65,21220,21210,0,44,44
2018-12-09 06:10:39.0216,172.8,76.1,44,44.04,45.1,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:39.2716,172.8,76.1,44,44.04,45,19.53,63,50,50,0,44,44
2018-12-09 06:10:39.5216,172.8,76.1,44,44.04,45,19.54,67,27.5,27.4,0,44,44
2018-12-09 06:10:39.7716,172.8,76.1,44,44.04,45,19.53,52,3.79,3.76,0,44,44
2018-12-09 06:10:40.0216,172.8,76.1,44,44.04,45,19.53,6,21220,27.5,3.8,44,44
2018-12-09 06:10:40.2716,172.8,76.1,44,44.04,45,19.53,7,21220,27.4,3.8,44,44
2018-12-09 06:10:40.5216,172.8,76.1,44,44.04,45,19.55,1,740.5,28,28.5,44,44
2018-12-09 06:10:40.7716,172.8,76.1,44,44.04,45,19.53,2,740.3,28.1,29,44,44
2018-12-09 06:10:41.0216,172.8,76.1,44,44.04,45.1,19.54,61,742.4,736.5,0,44,44
2018-12-09 06:10:41.2717,172.8,76.1,44,44.04,45,19.53,62,425,425,0,44,44
2018-12-09 06:10:41.5217,172.8,76.1,44,44.04,45,19.57,64,32.6,32.9,0,44,44
2018-12-09 06:10:41.7717,172.8,76.1,44,44.04,45,19.51,3,740.5,28,26,44,44
2018-12-09 06:10:42.0217,172.8,76.1,44,44.04,45,19.53,4,740.3,28.1,26.5,44,44
2018-12-09 06:10:42.2717,172.8,76.1,44,44.04,45,19.53,65,21220,21220,0,44,44
2018-12-09 06:10:42.5217,172.8,76.1,44,44.04,45,19.54,66,5000,5000,0,44,44
2018-12-09 06:10:42.7717,172.8,76.1,44,44.04,45.1,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:43.0217,172.8,76.1,44,44.04,45,19.54,2,740.3,28.1,29,44,44
2018-12-09 06:10:43.2717,172.8,76.1,44,44.04,45,19.54,65,21210,21210,0,44,44
2018-12-09 06:10:43.5217,172.8,76.1,44,44.04,45,19.53,51,3.78,3.76,0,44,44
2018-12-09 06:10:43.7717,172.8,76.1,44,44.04,45,19.52,63,50,50,0,44,44
2018-12-09 06:10:44.0218,172.8,76.1,44,44.04,45,19.53,67,27.5,27.4,0,44,44
2018-12-09 06:10:44.2718,172.8,76.2,44,44.1,45,19.53,52,3.78,3.76,0,44,44
2018-12-09 06:10:44.5218,172.8,76.2,44,44.1,45,19.52,6,21220,27.5,3.8,44,44
2018-12-09 06:10:44.7718,172.8,76.2,44,44.1,45.1,19.53,7,21220,27.4,3.8,44,44
2018-12-09 06:10:45.0219,172.8,76.2,44,44.1,45.1,19.53,1,740.5,28,28.5,44,44
2018-12-09 06:10:45.2719,172.8,76.2,44,44.1,45,19.53,2,740.3,28.1,29,44,44
2018-12-09 06:10:45.5219,172.8,76.2,44,44.1,45,19.73,61,742.4,736.6,0,44,44
2018-12-09 06:10:45.7719,172.8,76.2,44,44.1,45,19.73,62,425,425,0,44,44
2018-12-09 06:10:46.0219,172.8,76.2,44,44.1,45,19.73,64,32.6,33,0,44,44
2018-12-09 06:10:46.2718,172.8,76.2,44,44.1,45,19.67,3,740.5,28,26,44,44
2018-12-09 06:10:46.5218,172.8,76.2,44,44.1,45,19.73,4,740.3,28.1,26.5,44,44
2018-12-09 06:10:46.7717,172.8,76.2,44,44.1,45,19.74,65,21210,21210,0,44,44
2018-12-09 06:10:47.0217,172.8,76.2,44,44.1,45.1,19.73,66,5000,5000,0,44,44
2018-12-09 06:10:47.2717,172.8,76.2,44,44.1,45.1,19.75,1,740.5,28,28.5,44,44
2018-12-09 06:10:47.5217,172.8,76.2,44,44.1,45,19.79,2,740.3,28.1,29,44,44
2018-12-09 06:10:47.7717,172.8,76.2,44,44.1,45,19.73,65,21210,21210,0,44,44
2018-12-09 06:10:48.0217,172.8,76.2,44,44.1,45,19.73,51,3.78,3.76,0,44,44
2018-12-09 06:10:48.2717,172.8,76.2,44,44.1,45,19.74,63,50,50,0,44,44
2018-12-09 06:10:48.5218,172.8,76.2,44,44.1,45,19.73,67,27.5,27.4,0,44,44
2018-12-09 06:10:48.7718,172.8,76.2,44,44.1,45,19.73,52,3.78,3.76,0,44,44
2018-12-09 06:10:49.0218,172.8,76.2,44,44.1,45,19.73,6,21220,27.5,3.8,44,44
2018-12-09 06:10:49.2718,172.8,76.2,44,44.1,45.1,19.73,7,21220,27.4,3.8,44,44
2018-12-09 06:10:49.5218,172.8,76.2,44,44.1,45.1,19.73,1,740.5,28,28.5,44,44
2018-12-09 06:10:49.7718,172.8,76.2,44,44.1,45.1,19.72,2,740.3,28.1,29,44,44
2018-12-09 06:10:50.0218,172.8,76.2,44,44.1,45,19.73,61,742.5,736.6,0,44,44
2018-12-09 06:10:50.2718,172.8,76.2,44,44.1,45,19.73,62,425,425,0,44,44
2018-12-09 06:10:50.5218,172.8,76.2,44,44.1,45,19.73,64,32.6,33,0,44,44
2018-12-09 06:10:50.7718,172.8,76.2,44,44.1,45,19.74,3,740.5,28,26,44,44
2018-12-09 06:10:51.0218,172.8,76.2,44,44.1,45,19.72,4,740.2,28.1,26.5,44,44
2018-12-09 06:10:51.2718,172.8,76.2,44,44.1,45,19.73,65,21210,21210,0,44,44
2018-12-09 06:10:51.5218,172.8,76.2,44,44.1,45.1,19.73,66,5000,5000,0,44,44
2018-12-09 06:10:51.7718,172.8,76.2,44,44.1,45,19.73,1,740.5,28,28.5,44,44
2018-12-09 06:10:52.0218,172.8,76.2,44,44.1,45,19.73,2,740.2,28.1,29,44,44
2018-12-09 06:10:52.2718,172.8,76.2,44,44.1,45,19.73,65,21220,21210,0,44,44
2018-12-09 06:10:52.5218,172.8,76.2,44,44.1,45,19.69,51,3.78,3.76,0,44,44
2018-12-09 06:10:52.7718,172.8,76.2,44,44.1,45,19.74,63,50,50,0,44,44
2018-12-09 06:10:53.0218,172.8,76.2,44,44.1,45,19.73,67,27.5,27.4,0,44,44
2018-12-09 06:10:53.2718,172.8,76.2,44,44.1,45,19.73,52,3.79,3.76,0,44,44
2018-12-09 06:10:53.5218,172.8,76.2,44,44.1,45.1,19.73,6,21220,27.5,3.8,44,44
2018-12-09 06:10:53.7718,172.8,76.2,44,44.1,45,19.73,7,21220,27.4,3.8,44,44
2018-12-09 06:10:54.0218,172.8,76.2,44,44.1,45,19.72,1,740.5,28,28.5,44,44
2018-12-09 06:10:54.2718,172.8,76.2,44,44.1,45,19.74,2,740.2,28.1,29,44,44
2018-12-09 06:10:54.5218,172.8,76.2,44,44.1,45,19.73,61,742.6,736.7,0,44,44
2018-12-09 06:10:54.7718,172.8,76.2,44,44.1,45,19.73,62,425,425,0,44,44
2018-12-09 06:10:55.0218,172.8,76.2,44,44.1,45,19.73,64,32.6,32.9,0,44,44
2018-12-09 06:10:55.2718,172.8,76.2,44,44.1,45,19.73,3,740.5,28,26,44,44
2018-12-09 06:10:55.5218,172.8,76.2,44,44.1,45,19.73,4,740.2,28.1,26.5,44,44
2018-12-09 06:10:55.7718,172.8,76.2,44,44.1,45.1,19.73,65,21220,21220,0,44,44
2018-12-09 06:10:56.0218,172.8,76.2,44,44.1,45,19.74,66,5000,5000,0,44,44
2018-12-09 06:10:56.2718,172.8,76.2,44,44.1,45,19.73,1,740.5,28,28.5,44,44
2018-12-09 06:10:56.5218,172.8,76.2,44,44.1,45,19.73,2,740.2,28.1,29,44,44
2018-12-09 06:10:56.7718,172.8,76.3,44,44.16,45,19.73,65,21220,21220,0,44,44
2018-12-09 06:10:57.0218,172.8,76.3,44,44.16,45,19.73,51,3.78,3.76,0,44,44
2018-12-09 06:10:57.2718,172.8,76.3,44,44.16,45,19.72,63,50,50,0,44,44
2018-12-09 06:10:57.5218,172.8,76.3,44,44.16,45.1,19.74,67,27.5,27.4,0,44,44
2018-12-09 06:10:57.7718,172.8,76.3,44,44.16,45,19.73,52,3.79,3.76,0,44,44
2018-12-09 06:10:58.0218,172.8,76.3,44,44.16,45,19.72,6,21220,27.5,3.8,44,44
2018-12-09 06:10:58.2718,172.8,76.3,44,44.16,45,19.72,7,21220,27.4,3.8,44,44
2018-12-09 06:10:58.5219,172.8,76.3,44,44.16,45,19.75,1,740.7,28,28.5,44,44
2018-12-09 06:10:58.7719,172.8,76.3,44,44.16,45,19.73,2,740.5,28.1,29,44,44
2018-12-09 06:10:59.0219,172.8,76.3,44,44.16,45,19.73,61,742.6,736.7,0,44,44
2018-12-09 06:10:59.2719,172.8,76.3,44,44.16,45.1,19.73,62,425,425,0,44,44
2018-12-09 06:10:59.5219,172.8,76.3,44,44.16,45.1,19.74,64,32.6,33,0,44,44
2018-12-09 06:10:59.7719,172.8,76.3,44,44.16,45,19.72,3,740.7,28,26,44,44
2018-12-09 06:11:00.0219,172.8,76.3,44,44.16,45,19.73,4,740.5,28.1,26.5,44,44
2018-12-09 06:11:00.2719,172.8,76.3,44,44.16,45,19.73,65,21220,21210,0,44,44
2018-12-09 06:11:00.5219,172.8,76.3,44,44.16,45,19.73,66,5010,5010,0,44,44
2018-12-09 06:11:00.7719,172.8,76.3,44,44.16,45,19.74,1,740.7,28,28.5,44,44
2018-12-09 06:11:01.0219,172.8,76.3,44,44.16,45,19.72,2,740.5,28.1,29,44,44
2018-12-09 06:11:01.2719,172.8,76.3,44,44.16,45,19.73,65,21220,21220,0,44,44
2018-12-09 06:11:01.5219,172.8,76.3,44,44.16,45,19.73,51,3.78,3.76,0,44,44
2018-12-09 06:11:01.7719,172.8,76.3,44,44.16,45,19.73,63,50,50,0,44,44
2018-12-09 06:11:02.0219,172.8,76.3,44,44.16,45,19.73,67,27.5,27.4,0,44,44
2018-12-09 06:11:02.2719,172.8,76.3,44,44.16,45,19.73,52,3.79,3.76,0,44,44
2018-12-09 06:11:02.5219,172.8,76.3,44,44.16,45,19.72,6,21220,27.5,3.8,44,44
2018-12-09 06:11:02.7719,172.8,76.3,44,44.16,45,19.73,7,21220,27.4,3.8,44,44
2018-12-09 06:11:03.0219,172.8,76.3,44,44.16,45,19.73,1,740.7,28,28.5,44,44
2018-12-09 06:11:03.2719,172.8,76.3,44,44.16,45,19.73,2,740.5,28.1,29,44,44
2018-12-09 06:11:03.5219,172.8,76.5,44,44.27,45,19.73,61,742.7,736.8,0,44,44
2018-12-09 06:11:03.7719,172.8,76.5,44,44.27,45.1,19.73,62,425,425,0,44,44
2018-12-09 06:11:04.0219,172.8,76.5,44,44.27,45.1,19.73,64,32.5,32.9,0,44,44
2018-12-09 06:11:04.2719,172.8,76.5,44,44.27,45,19.73,3,740.7,28,26,44,44
2018-12-09 06:11:04.5219,172.8,76.5,44,44.27,45,19.73,4,740.5,28.1,26.5,44,44
2018-12-09 06:11:04.7719,172.8,76.5,44,44.27,45,19.73,65,21220,21220,0,44,44
2018-12-09 06:11:05.0219,172.8,76.5,44,44.27,45,19.73,66,5010,5010,0,44,44
2018-12-09 06:11:05.2720,172.8,76.5,44,44.27,45,19.72,1,740.7,28,28.5,44,44
2018-12-09 06:11:05.5219,172.8,76.5,44.25,44.27,45,19.72,2,740.6,28.1,29,44,44
2018-12-09 06:11:05.7719,172.8,76.5,44.25,44.27,45.1,19.73,65,21220,21220,0,44,44
2018-12-09 06:11:06.0219,172.8,76.5,44.25,44.27,45.1,19.77,51,3.78,3.76,0,44,44
2018-12-09 06:11:06.2719,172.8,76.5,44.25,44.27,45.1,19.66,63,50,50,0,44,44
2018-12-09 06:11:06.5219,172.8,76.5,44.25,44.27,45,19.76,67,27.5,27.4,0,44,44
2018-12-09 06:11:06.7720,172.8,76.5,44.25,44.27,45,19.77,52,3.79,3.76,0,44,44
2018-12-09 06:11:07.0220,172.8,76.5,44.25,44.27,45,19.73,6,21210,27.5,3.8,44,44
2018-12-09 06:11:07.2720,172.8,76.5,44.25,44.27,45,19.73,7,21210,27.4,3.8,44,44
2018-12-09 06:11:07.5220,172.8,76.5,44.25,44.27,45,19.75,1,740.7,28,28.5,44,44
2018-12-09 06:11:07.7720,172.8,76.5,44.25,44.27,45,19.73,2,740.6,28.1,29,44,44
2018-12-09 06:11:08.0220,172.8,76.5,44.25,44.27,45.1,19.73,61,742.7,736.9,0,44,44
2018-12-09 06:11:08.2720,172.8,76.5,44.25,44.27,45,19.73,62,425,425,0,44,44
2018-12-09 06:11:08.5220,172.8,76.5,44.5,44.27,45,19.74,64,32.5,32.9,0,44,44
2018-12-09 06:11:08.7720,172.8,76.5,44.5,44.27,45,19.75,3,740.7,28,26,44,44
2018-12-09 06:11:09.0220,172.8,76.5,44.5,44.27,45,19.72,4,740.6,28.1,26.5,44,44
2018-12-09 06:11:09.2720,172.8,76.5,44.5,44.27,45,19.73,65,21200,21210,0,44,44
2018-12-09 06:11:09.5220,172.8,76.5,44.5,44.27,45,19.72,66,5010,5020,0,44,44
2018-12-09 06:11:09.7720,172.8,76.5,44.5,44.27,45,19.73,1,740.7,28,28.5,44,44
2018-12-09 06:11:10.0220,172.8,76.5,44.5,44.27,45,19.73,2,740.6,28.1,29,44,44
2018-12-09 06:11:10.2720,172.8,76.5,44.5,44.27,45,19.8,65,21200,21210,0,44,44
2018-12-09 06:11:10.5220,172.8,76.5,44.5,44.27,45,19.73,51,3.78,3.76,0,44,44
2018-12-09 06:11:10.7720,172.8,76.5,44.5,44.27,45,19.73,63,50,50,0,44,44
2018-12-09 06:11:11.0220,172.8,76.5,44.5,44.27,45,19.74,67,27.5,27.4,0,44,44
2018-12-09 06:11:11.2720,172.8,76.5,44.5,44.27,45,19.72,52,3.79,3.76,0,44,44
2018-12-09 06:11:11.5220,172.8,76.5,44.5,44.27,45,19.73,6,21190,27.5,3.8,44,44
2018-12-09 06:11:11.7720,172.8,76.5,44.5,44.27,45,19.75,7,21210,27.4,3.8,44,44
2018-12-09 06:11:12.0220,172.8,76.5,44.5,44.27,45,19.72,1,740.7,28,28.5,44,44
2018-12-09 06:11:12.2720,172.8,76.5,44.5,44.27,45,19.73,2,740.6,28.1,29,44.5,44
2018-12-09 06:11:12.5220,172.8,76.5,44.5,44.27,45,19.74,61,742.6,736.9,0,44.5,44.5
2018-12-09 06:11:12.7720,172.8,76.5,44.5,44.27,45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:11:13.0220,172.8,76.5,44.5,44.27,45,19.72,64,32.6,32.9,0,44.5,44.5
2018-12-09 06:11:13.2720,172.8,76.5,44.5,44.27,45,19.73,3,740.8,28,26,44.5,44.5
2018-12-09 06:11:13.5220,172.8,76.5,44.5,44.27,44.9,19.73,4,740.6,28.1,26.5,44.5,44.5
2018-12-09 06:11:13.7720,172.8,76.5,44.5,44.27,45,19.73,65,21200,21210,0,44.5,44.5
2018-12-09 06:11:14.0220,172.8,76.5,44.5,44.27,45,19.73,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:14.2720,172.8,76.5,44.5,44.27,45,19.73,1,740.8,28,28.5,44.5,44.5
2018-12-09 06:11:14.5220,172.8,76.5,44.5,44.27,45,19.69,2,740.6,28.1,29,44.5,44.5
2018-12-09 06:11:14.7720,172.8,76.5,44.5,44.27,45,19.73,65,21200,21200,0,44.5,44.5
2018-12-09 06:11:15.0220,172.8,76.5,44.5,44.27,45,19.73,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:15.2720,172.8,76.5,44.5,44.27,44.9,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:15.5220,172.8,76.5,44.5,44.27,45,19.74,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:15.7720,172.8,76.5,44.5,44.27,45,19.74,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:16.0220,172.8,76.5,44.5,44.27,45,19.73,6,21200,27.5,3.8,44.5,44.5
2018-12-09 06:11:16.2720,172.8,76.5,44.5,44.27,45,19.74,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:16.5220,172.8,76.6,44.5,44.33,45,19.72,1,740.8,28,28.5,44.5,44.5
2018-12-09 06:11:16.7720,172.8,76.6,44.5,44.33,45,19.73,2,740.6,28.1,29,44.5,44.5
2018-12-09 06:11:17.0220,172.8,76.6,44.5,44.33,45,19.73,61,742.8,736.9,0,44.5,44.5
2018-12-09 06:11:17.2720,172.8,76.6,44.5,44.33,45,19.74,62,425,425,0,44.5,44.5
2018-12-09 06:11:17.5220,172.8,76.6,44.5,44.33,45,19.73,64,32.6,33,0,44.5,44.5
2018-12-09 06:11:17.7720,172.8,76.6,44.5,44.33,45,19.73,3,740.8,28,26,44.5,44.5
2018-12-09 06:11:18.0220,172.8,76.6,44.5,44.33,45,19.72,4,740.6,28.1,26.5,44.5,44.5
2018-12-09 06:11:18.2721,172.8,76.6,44.5,44.33,45,19.73,65,21200,21200,0,44.5,44.5
2018-12-09 06:11:18.5221,172.8,76.6,44.5,44.33,45,19.73,66,5010,5010,0,44.5,44.5
