Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:11:18.7721,172.8,76.6,44.5,44.33,45,19.73,1,740.8,28,28.5,44.5,44.5
2018-12-09 06:11:19.0221,172.8,76.6,44.5,44.33,45,19.72,2,740.6,28.1,29,44.5,44.5
2018-12-09 06:11:19.2721,172.8,76.6,44.5,44.33,45,19.72,65,21200,21200,0,44.5,44.5
2018-12-09 06:11:19.5221,172.8,76.6,44.5,44.33,45,19.72,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:19.7721,172.8,76.6,44.5,44.33,45,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:11:20.0221,172.8,76.6,44.5,44.33,45,19.74,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:20.2721,172.8,76.6,44.5,44.33,45,19.7,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:20.5221,172.8,76.6,44.5,44.33,45,19.71,6,21200,27.5,3.8,44.5,44.5
2018-12-09 06:11:20.7721,172.8,76.6,44.5,44.33,45,19.73,7,21200,27.4,3.8,44.5,44.5
2018-12-09 06:11:21.0221,172.8,76.6,44.5,44.33,45,19.73,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:21.2721,172.8,76.6,44.5,44.33,45,19.73,2,740.8,28.1,29,44.5,44.5
2018-12-09 06:11:21.5221,172.8,76.6,44.5,44.33,45,19.73,61,742.9,737,0,44.5,44.5
2018-12-09 06:11:21.7721,172.8,76.6,44.5,44.33,45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:11:22.0221,172.8,76.6,44.5,44.33,45,19.74,64,32.5,32.9,0,44.5,44.5
2018-12-09 06:11:22.2721,172.8,76.6,44.5,44.33,45,19.73,3,741,28,26,44.5,44.5
2018-12-09 06:11:22.5221,172.8,76.6,44.5,44.33,45,19.74,4,740.8,28.1,26.5,44.5,44.5
2018-12-09 06:11:22.7721,172.8,76.6,44.5,44.33,45,19.73,65,21200,21200,0,44.5,44.5
2018-12-09 06:11:23.0221,172.8,76.6,44.5,44.33,45,19.73,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:23.2721,172.8,76.6,44.5,44.33,45,19.74,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:23.5221,172.8,76.6,44.5,44.33,45,19.73,2,740.8,28.1,29,44.5,44.5
2018-12-09 06:11:23.7721,172.8,76.6,44.5,44.33,45,19.72,65,21200,21210,0,44.5,44.5
2018-12-09 06:11:24.0221,172.8,76.6,44.5,44.33,45,19.73,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:24.2721,172.8,76.6,44.5,44.33,45,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:11:24.5221,172.8,76.6,44.5,44.33,45,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:24.7721,172.8,76.6,44.5,44.33,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:25.0221,172.8,76.6,44.5,44.33,45,19.74,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:25.2721,172.8,76.6,44.5,44.33,45,19.73,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:25.5221,172.8,76.6,44.5,44.33,45,19.73,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:25.7721,172.8,76.6,44.5,44.33,45,19.75,2,740.8,28.1,29,44.5,44.5
2018-12-09 06:11:26.0221,172.8,76.6,44.5,44.33,45,19.77,61,742.8,737,0,44.5,44.5
2018-12-09 06:11:26.2721,172.8,76.6,44.5,44.33,45,19.74,62,425,425,0,44.5,44.5
2018-12-09 06:11:26.5221,172.8,76.6,44.5,44.33,45,19.72,64,32.6,32.9,0,44.5,44.5
2018-12-09 06:11:26.7721,172.8,76.6,44.5,44.33,45,19.73,3,741,28,26,44.5,44.5
2018-12-09 06:11:27.0221,172.8,76.6,44.5,44.33,45,19.73,4,740.9,28.1,26.5,44.5,44.5
2018-12-09 06:11:27.2721,172.8,76.6,44.5,44.33,45,19.72,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:27.5221,172.8,76.6,44.5,44.33,45,19.73,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:27.7721,172.8,76.6,44.5,44.33,45,19.69,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:28.0221,172.8,76.6,44.5,44.33,45,19.74,2,740.9,28.1,29,44.5,44.5
2018-12-09 06:11:28.2721,172.8,76.6,44.5,44.33,45,19.73,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:28.5221,172.8,76.6,44.5,44.33,45,19.72,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:28.7721,172.8,76.7,44.5,44.39,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:29.0222,172.8,76.7,44.5,44.39,45,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:29.2722,172.8,76.7,44.5,44.39,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:29.5221,172.8,76.7,44.5,44.39,45,19.73,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:29.7721,172.8,76.7,44.5,44.39,45,19.74,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:30.0221,172.8,76.7,44.5,44.39,45,19.73,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:30.2721,172.8,76.7,44.5,44.39,45,19.72,2,740.9,28.1,29,44.5,44.5
2018-12-09 06:11:30.5222,172.8,76.7,44.5,44.39,45,19.74,61,742.9,737.1,0,44.5,44.5
2018-12-09 06:11:30.7722,172.8,76.7,44.5,44.39,45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:11:31.0222,172.8,76.7,44.5,44.39,45,19.73,64,32.6,32.9,0,44.5,44.5
2018-12-09 06:11:31.2722,172.8,76.7,44.5,44.39,45,19.73,3,741,28,26,44.5,44.5
2018-12-09 06:11:31.5222,172.8,76.7,44.5,44.39,45,19.73,4,740.9,28.1,26.5,44.5,44.5
2018-12-09 06:11:31.7722,172.8,76.7,44.5,44.39,45,19.74,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:32.0221,172.8,76.7,44.5,44.39,45,19.72,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:32.2722,172.8,76.7,44.5,44.39,45.1,19.74,1,741,28,28.5,44.5,44.5
2018-12-09 06:11:32.5222,172.8,76.7,44.5,44.39,45,19.73,2,740.9,28.1,29,44.5,44.5
2018-12-09 06:11:32.7722,172.8,76.7,44.5,44.39,45,19.73,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:33.0222,172.8,76.7,44.5,44.39,45,19.72,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:33.2722,172.8,76.7,44.5,44.39,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:33.5222,172.8,76.7,44.5,44.39,45,19.75,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:33.7722,172.8,76.7,44.5,44.39,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:34.0222,172.8,76.7,44.5,44.39,45,19.71,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:34.2722,172.8,76.7,44.5,44.39,45,19.73,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:34.5222,172.8,76.7,44.5,44.39,45.1,19.73,1,741.1,28,28.5,44.5,44.5
2018-12-09 06:11:34.7723,172.8,76.7,44.5,44.39,45.1,19.73,2,741,28.1,29,44.5,44.5
2018-12-09 06:11:35.0223,172.8,76.7,44.5,44.39,45,19.73,61,743,737.2,0,44.5,44.5
2018-12-09 06:11:35.2723,172.8,76.7,44.5,44.39,45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:11:35.5223,172.8,76.9,44.5,44.5,45,19.73,64,32.6,33,0,44.5,44.5
2018-12-09 06:11:35.7723,172.8,76.9,44.5,44.5,45,19.73,3,741.1,28,26,44.5,44.5
2018-12-09 06:11:36.0222,172.8,76.9,44.5,44.5,45,19.73,4,741,28.1,26.5,44.5,44.5
2018-12-09 06:11:36.2723,172.8,76.9,44.5,44.5,45.1,19.73,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:36.5223,172.8,76.9,44.5,44.5,45,19.73,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:36.7723,172.8,76.9,44.5,44.5,45,19.73,1,741.1,28,28.5,44.5,44.5
2018-12-09 06:11:37.0223,172.8,76.9,44.5,44.5,45,19.73,2,741,28.1,29,44.5,44.5
2018-12-09 06:11:37.2723,172.8,76.9,44.5,44.5,45,19.73,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:37.5223,172.8,76.9,44.5,44.5,45,19.74,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:37.7723,172.8,76.9,44.5,44.5,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:38.0222,172.8,76.9,44.5,44.5,45,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:38.2722,172.8,76.9,44.5,44.5,45.1,19.74,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:38.5223,172.8,76.9,44.5,44.5,45,19.73,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:38.7723,172.8,76.9,44.5,44.5,45,19.73,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:39.0223,172.8,76.9,44.5,44.5,45,19.74,1,741.1,28,28.5,44.5,44.5
2018-12-09 06:11:39.2723,172.8,76.9,44.5,44.5,45,19.79,2,741,28.1,29,44.5,44.5
2018-12-09 06:11:39.5223,172.8,76.9,44.5,44.5,45,19.73,61,743,737.2,0,44.5,44.5
2018-12-09 06:11:39.7723,172.8,76.9,44.5,44.5,45,19.69,62,425,425,0,44.5,44.5
2018-12-09 06:11:40.0223,172.8,76.9,44.5,44.5,45,19.75,64,32.6,33,0,44.5,44.5
2018-12-09 06:11:40.2723,172.8,76.9,44.5,44.5,45.1,19.73,3,741.1,28,26,44.5,44.5
2018-12-09 06:11:40.5223,172.8,76.9,44.5,44.5,45.1,19.75,4,741,28.1,26.5,44.5,44.5
2018-12-09 06:11:40.7723,172.8,76.9,44.5,44.5,45,19.74,65,21210,21220,0,44.5,44.5
2018-12-09 06:11:41.0223,172.8,76.9,44.5,44.5,45,19.74,66,5020,5020,0,44.5,44.5
2018-12-09 06:11:41.2723,172.8,76.9,44.5,44.5,45,19.73,1,741.1,28,28.5,44.5,44.5
2018-12-09 06:11:41.5223,172.8,76.9,44.5,44.5,45,19.73,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:41.7723,172.8,76.9,44.5,44.5,45,19.74,65,21220,21210,0,44.5,44.5
2018-12-09 06:11:42.0223,172.8,76.9,44.5,44.5,45,19.72,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:42.2723,172.8,76.9,44.5,44.5,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:42.5223,172.8,76.9,44.5,44.5,45.1,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:42.7723,172.8,76.9,44.5,44.5,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:43.0223,172.8,76.9,44.5,44.5,45,19.73,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:43.2724,172.8,76.9,44.5,44.5,45,19.72,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:43.5224,172.8,76.9,44.5,44.5,45,19.72,1,741.2,28,28.5,44.5,44.5
2018-12-09 06:11:43.7723,172.8,76.9,44.5,44.5,45,19.73,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:44.0223,172.8,76.9,44.5,44.5,45,19.73,61,743.1,737.2,0,44.5,44.5
2018-12-09 06:11:44.2723,172.8,76.9,44.5,44.5,45,19.75,62,425,425,0,44.5,44.5
2018-12-09 06:11:44.5223,172.8,76.9,44.5,44.5,45,19.74,64,32.6,33,0,44.5,44.5
2018-12-09 06:11:44.7724,172.8,76.9,44.5,44.5,45,19.74,3,741.2,28,26,44.5,44.5
2018-12-09 06:11:45.0224,172.8,76.9,44.5,44.5,45,19.73,4,741.1,28.1,26.5,44.5,44.5
2018-12-09 06:11:45.2724,172.8,76.9,44.5,44.5,45,19.74,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:45.5224,172.8,76.9,44.5,44.5,45,19.74,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:45.7723,172.8,76.9,44.5,44.5,45,19.73,1,741.2,28,28.5,44.5,44.5
2018-12-09 06:11:46.0223,172.8,76.9,44.5,44.5,45,19.74,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:46.2722,172.8,76.9,44.5,44.5,45,19.74,65,21210,21220,0,44.5,44.5
2018-12-09 06:11:46.5222,172.8,76.9,44.5,44.5,45.1,19.73,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:46.7723,172.8,76.9,44.5,44.5,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:47.0223,172.8,76.9,44.5,44.5,45,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:47.2723,172.8,76.9,44.5,44.5,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:47.5224,172.8,76.9,44.5,44.5,45,19.73,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:47.7724,172.8,76.9,44.5,44.5,45,19.74,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:48.0224,172.8,76.9,44.5,44.5,45,19.73,1,741.2,28,28.5,44.5,44.5
2018-12-09 06:11:48.2724,172.8,76.9,44.5,44.5,45,19.74,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:48.5225,172.8,76.9,44.5,44.5,45,19.73,61,743.2,737.2,0,44.5,44.5
2018-12-09 06:11:48.7725,172.8,76.9,44.5,44.5,45,19.71,62,425,425,0,44.5,44.5
2018-12-09 06:11:49.0225,172.8,76.9,44.5,44.5,45,19.73,64,32.6,32.9,0,44.5,44.5
2018-12-09 06:11:49.2725,172.8,76.9,44.5,44.5,45,19.73,3,741.3,27.8,26,44.5,44.5
2018-12-09 06:11:49.5225,172.8,77,44.5,44.56,45,19.73,4,741.1,28.1,26.5,44.5,44.5
2018-12-09 06:11:49.7724,172.8,77,44.5,44.56,45,19.73,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:50.0224,172.8,77,44.5,44.56,45,19.73,66,5010,5010,0,44.5,44.5
2018-12-09 06:11:50.2724,172.8,77,44.5,44.56,45.1,19.73,1,741.3,27.8,28.5,44.5,44.5
2018-12-09 06:11:50.5224,172.8,77,44.5,44.56,45.1,19.73,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:50.7724,172.8,77,44.5,44.56,45,19.72,65,21220,21210,0,44.5,44.5
2018-12-09 06:11:51.0224,172.8,77,44.5,44.56,45,19.73,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:51.2724,172.8,77,44.5,44.56,45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:11:51.5224,172.8,77,44.5,44.56,45,19.73,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:51.7724,172.8,77,44.5,44.56,45,19.73,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:52.0224,172.8,77,44.5,44.56,45,19.73,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:11:52.2724,172.8,77,44.5,44.56,45,19.73,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:52.5224,172.8,77,44.5,44.56,45,19.74,1,741.3,27.8,28.5,44.5,44.5
2018-12-09 06:11:52.7724,172.8,77,44.5,44.56,45,19.71,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:53.0224,172.8,77,44.5,44.56,45,19.72,61,743.1,737.3,0,44.5,44.5
2018-12-09 06:11:53.2724,172.8,77,44.5,44.56,45,19.72,62,425,425,0,44.5,44.5
2018-12-09 06:11:53.5224,172.8,77,44.5,44.56,45,19.73,64,32.5,32.9,0,44.5,44.5
2018-12-09 06:11:53.7724,172.8,77,44.5,44.56,45,19.76,3,741.3,27.8,26,44.5,44.5
2018-12-09 06:11:54.0224,172.8,77,44.5,44.56,45,19.73,4,741.1,28.1,26.5,44.5,44.5
2018-12-09 06:11:54.2724,172.8,77,44.5,44.56,45,19.74,65,21220,21220,0,44.5,44.5
2018-12-09 06:11:54.5225,172.8,77,44.5,44.56,45,19.73,66,5020,5020,0,44.5,44.5
2018-12-09 06:11:54.7725,172.8,77,44.5,44.56,45.1,19.72,1,741.3,27.8,28.5,44.5,44.5
2018-12-09 06:11:55.0225,172.8,77,44.5,44.56,45,19.73,2,741.1,28.1,29,44.5,44.5
2018-12-09 06:11:55.2724,172.8,77,44.5,44.56,45,19.54,65,21210,21210,0,44.5,44.5
2018-12-09 06:11:55.5224,172.8,77,44.5,44.56,45,19.57,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:55.7724,172.8,77,44.5,44.56,45,19.54,63,50,50,0,44.5,44.5
2018-12-09 06:11:56.0225,172.8,77,44.5,44.56,45,19.47,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:11:56.2725,172.8,77,44.5,44.56,45,19.53,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:11:56.5225,172.8,77,44.5,44.56,45,19.54,6,21220,27.5,3.8,44.5,44.5
2018-12-09 06:11:56.7725,172.8,77,44.5,44.56,45.1,19.53,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:11:57.0225,172.8,77,44.5,44.56,45.1,19.53,1,741.3,28,28.5,44.5,44.5
2018-12-09 06:11:57.2725,172.8,77,44.5,44.56,45.1,19.53,2,741,28.1,29,44.5,44.5
2018-12-09 06:11:57.5225,172.8,77,44.5,44.56,45,19.5,61,743.3,737.4,0,44.5,44.5
2018-12-09 06:11:57.7725,172.8,77,44.5,44.56,45,19.53,62,425,425,0,44.5,44.5
2018-12-09 06:11:58.0225,172.8,77,44.5,44.56,45,19.54,64,32.6,33,0,44.5,44.5
2018-12-09 06:11:58.2725,172.8,77,44.5,44.56,45,19.53,3,741.3,28,26,44.5,44.5
2018-12-09 06:11:58.5225,172.8,77,44.5,44.56,45,19.51,4,741,28.1,26.5,44.5,44.5
2018-12-09 06:11:58.7725,172.8,77,44.5,44.56,45,19.53,65,21220,21220,0,44.5,44.5
2018-12-09 06:11:59.0225,172.8,77,44.5,44.56,45.1,19.54,66,5020,5020,0,44.5,44.5
2018-12-09 06:11:59.2725,172.8,77,44.5,44.56,45,19.53,1,741.3,28,28.5,44.5,44.5
2018-12-09 06:11:59.5225,172.8,77,44.5,44.56,45,19.54,2,741,28.1,29,44.5,44.5
2018-12-09 06:11:59.7725,172.8,77,44.5,44.56,45,19.53,65,21220,21210,0,44.5,44.5
2018-12-09 06:12:00.0225,172.8,77,44.5,44.56,45,19.53,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:00.2725,172.8,77,44.5,44.56,45,19.52,63,50,50,0,44.5,44.5
2018-12-09 06:12:00.5225,172.8,77.1,44.5,44.62,45,19.52,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:12:00.7725,172.8,77.1,44.5,44.62,45,19.54,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:01.0225,172.8,77.1,44.5,44.62,45.1,19.53,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:12:01.2725,172.8,77.1,44.5,44.62,45,19.53,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:12:01.5225,172.8,77.1,44.5,44.62,45,19.53,1,741.3,28,28.5,44.5,44.5
2018-12-09 06:12:01.7725,172.8,77.1,44.5,44.62,45,19.53,2,741,28.1,29,44.5,44.5
2018-12-09 06:12:02.0225,172.8,77.1,44.5,44.62,45,19.54,61,743.2,737.5,0,44.5,44.5
2018-12-09 06:12:02.2725,172.8,77.1,44.5,44.62,45,19.53,62,425,425,0,44.5,44.5
2018-12-09 06:12:02.5225,172.8,77.1,44.5,44.62,45,19.53,64,32.5,32.9,0,44.5,44.5
2018-12-09 06:12:02.7725,172.8,77.1,44.5,44.62,45,19.54,3,741.3,28,26,44.5,44.5
2018-12-09 06:12:03.0225,172.8,77.1,44.5,44.62,45.1,19.54,4,741,28.1,26.5,44.5,44.5
2018-12-09 06:12:03.2725,172.8,77.1,44.5,44.62,45.1,19.57,65,21220,21220,0,44.5,44.5
2018-12-09 06:12:03.5225,172.8,77.1,44.5,44.62,45,19.53,66,5010,5010,0,44.5,44.5
2018-12-09 06:12:03.7726,172.8,77.1,44.5,44.62,45,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:04.0226,172.8,77.1,44.5,44.62,45,19.54,2,741,28.1,29,44.5,44.5
2018-12-09 06:12:04.2726,172.8,77.1,44.5,44.62,45,19.54,65,21220,21220,0,44.5,44.5
2018-12-09 06:12:04.5226,172.8,77.1,44.5,44.62,45,19.53,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:04.7726,172.8,77.1,44.5,44.62,45,19.62,63,50,50,0,44.5,44.5
2018-12-09 06:12:05.0226,172.8,77.1,44.5,44.62,45.1,19.54,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:12:05.2726,172.8,77.1,44.5,44.62,45,19.53,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:05.5226,172.8,77.1,44.5,44.62,45,19.54,6,21220,27.5,3.8,44.5,44.5
2018-12-09 06:12:05.7726,172.8,77.1,44.5,44.62,45,19.53,7,21220,27.4,3.8,44.5,44.5
2018-12-09 06:12:06.0226,172.8,77.1,44.5,44.62,45,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:06.2726,172.8,77.1,44.5,44.62,45,19.52,2,741,28.1,29,44.5,44.5
2018-12-09 06:12:06.5226,172.8,77.1,44.5,44.62,45,19.53,61,743.4,737.5,0,44.5,44.5
2018-12-09 06:12:06.7726,172.8,77.1,44.5,44.62,45.1,19.53,62,425,425,0,44.5,44.5
2018-12-09 06:12:07.0226,172.8,77.1,44.5,44.62,45.1,19.53,64,32.6,33,0,44.5,44.5
2018-12-09 06:12:07.2726,172.8,77.1,44.5,44.62,45.1,19.53,3,741.5,28,26,44.5,44.5
2018-12-09 06:12:07.5226,172.8,77.3,44.5,44.73,45,19.53,4,741,28.1,26.5,44.5,44.5
2018-12-09 06:12:07.7726,172.8,77.3,44.5,44.73,45,19.53,65,21210,21210,0,44.5,44.5
2018-12-09 06:12:08.0226,172.8,77.3,44.5,44.73,45,19.53,66,5010,5010,0,44.5,44.5
2018-12-09 06:12:08.2726,172.8,77.3,44.5,44.73,45,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:08.5226,172.8,77.3,44.5,44.73,45,19.53,2,741,28.1,29,44.5,44.5
2018-12-09 06:12:08.7726,172.8,77.3,44.5,44.73,45.1,19.54,65,21220,21220,0,44.5,44.5
2018-12-09 06:12:09.0225,172.8,77.3,44.5,44.73,45.1,19.53,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:09.2726,172.8,77.3,44.5,44.73,45.1,19.53,63,50,50,0,44.5,44.5
2018-12-09 06:12:09.5226,172.8,77.3,44.5,44.73,45,19.53,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:12:09.7726,172.8,77.3,44.5,44.73,45,19.53,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:10.0226,172.8,77.3,44.5,44.73,45,19.53,6,21220,27.5,3.8,44.5,44.5
2018-12-09 06:12:10.2726,172.8,77.3,44.5,44.73,45,19.55,7,21210,27.4,3.8,44.5,44.5
2018-12-09 06:12:10.5226,172.8,77.3,44.5,44.73,45,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:10.7726,172.8,77.3,44.5,44.73,45,19.53,2,741.4,28.1,29,44.5,44.5
2018-12-09 06:12:11.0226,172.8,77.3,44.5,44.73,45,19.56,61,743.4,737.5,0,44.5,44.5
2018-12-09 06:12:11.2726,172.8,77.3,44.5,44.73,45,19.53,62,425,425,0,44.5,44.5
2018-12-09 06:12:11.5226,172.8,77.3,44.5,44.73,45,19.53,64,32.6,33,0,44.5,44.5
2018-12-09 06:12:11.7726,172.8,77.3,44.5,44.73,45,19.52,3,741.5,28,26,44.5,44.5
2018-12-09 06:12:12.0226,172.8,77.3,44.5,44.73,45,19.53,4,741.4,28.1,26.5,44.5,44.5
2018-12-09 06:12:12.2726,172.8,77.3,44.5,44.73,45,19.53,65,21220,21220,0,44.5,44.5
2018-12-09 06:12:12.5226,172.8,77.3,44.5,44.73,45,19.52,66,5010,5010,0,44.5,44.5
2018-12-09 06:12:12.7727,172.8,77.3,44.5,44.73,45.1,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:13.0227,172.8,77.3,44.5,44.73,45.1,19.53,2,741.4,28.1,29,44.5,44.5
2018-12-09 06:12:13.2727,172.8,77.3,44.5,44.73,45,19.54,65,21220,21210,0,44.5,44.5
2018-12-09 06:12:13.5227,172.8,77.3,44.5,44.73,45,19.53,51,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:13.7726,172.8,77.3,44.75,44.73,45,19.53,63,50,50,0,44.5,44.5
2018-12-09 06:12:14.0226,172.8,77.3,44.75,44.73,45,19.53,67,27.5,27.4,0,44.5,44.5
2018-12-09 06:12:14.2726,172.8,77.3,44.75,44.73,45,19.53,52,3.79,3.76,0,44.5,44.5
2018-12-09 06:12:14.5226,172.8,77.3,44.75,44.73,45,19.53,6,21210,27.5,3.8,44.5,44.5
2018-12-09 06:12:14.7726,172.8,77.3,44.75,44.73,45,19.52,7,21220,27.4,3.8,44.5,44.5
2018-12-09 06:12:15.0227,172.8,77.3,44.75,44.73,45.1,19.53,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:15.2727,172.8,77.3,44.75,44.73,45.1,19.53,2,741.4,28.1,29,44.5,44.5
2018-12-09 06:12:15.5227,172.8,77.3,44.75,44.73,45.1,19.53,61,743.3,737.5,0,44.5,44.5
2018-12-09 06:12:15.7727,172.8,77.3,44.75,44.73,45,19.52,62,425,425,0,44.5,44.5
2018-12-09 06:12:16.0227,172.8,77.3,44.75,44.73,45,19.54,64,32.6,33,0,44.5,44.5
2018-12-09 06:12:16.2727,172.8,77.3,44.75,44.73,45,19.54,3,741.5,28,26,44.5,44.5
2018-12-09 06:12:16.5227,172.8,77.3,44.75,44.73,45,19.53,4,741.4,28.1,26.5,44.5,44.5
2018-12-09 06:12:16.7727,172.8,77.3,44.75,44.73,45,19.52,65,21200,21220,0,44.5,44.5
2018-12-09 06:12:17.0227,172.8,77.3,44.75,44.73,45,19.5,66,5000,5010,0,44.5,44.5
2018-12-09 06:12:17.2727,172.8,77.3,45,44.73,45,19.52,1,741.5,28,28.5,44.5,44.5
2018-12-09 06:12:17.5227,172.8,77.3,45,44.73,45,19.53,2,741.4,28.1,29,44.5,44.5
2018-12-09 06:12:17.7727,172.8,77.3,45,44.73,45,19.54,65,21200,21210,0,45,44.5
2018-12-09 06:12:18.0227,172.8,77.3,45,44.73,45,19.51,51,3.79,3.76,0,45,45
2018-12-09 06:12:18.2727,172.8,77.3,45,44.73,45,19.54,63,50,50,0,45,45
2018-12-09 06:12:18.5227,172.8,77.3,45,44.73,45,19.56,67,27.5,27.4,0,45,45
2018-12-09 06:12:18.7727,172.8,77.3,45,44.73,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:19.0227,172.8,77.3,45,44.73,45,19.53,6,21250,27.5,3.8,45,45
2018-12-09 06:12:19.2727,172.8,77.3,45,44.73,45,19.53,7,21150,27.4,3.8,45,45
2018-12-09 06:12:19.5227,172.8,77.3,45,44.73,45,19.53,1,741.6,27.8,28.5,45,45
2018-12-09 06:12:19.7728,172.8,77.3,45,44.73,45,19.53,2,741.2,28.1,29,45,45
2018-12-09 06:12:20.0228,172.8,77.3,45,44.73,45,19.53,61,743.4,737.6,0,45,45
2018-12-09 06:12:20.2728,172.8,77.3,45,44.73,45,19.54,62,425,425,0,45,45
2018-12-09 06:12:20.5228,172.8,77.3,45,44.73,45,19.54,64,32.7,32.9,0,45,45
2018-12-09 06:12:20.7728,172.8,77.3,45,44.73,45,19.52,3,741.6,27.8,26,45,45
2018-12-09 06:12:21.0228,172.8,77.3,45,44.73,45,19.53,4,741.2,28.1,26.5,45,45
2018-12-09 06:12:21.2728,172.8,77.3,45,44.73,45,19.52,65,21200,21210,0,45,45
2018-12-09 06:12:21.5228,172.8,77.4,45,44.79,45,19.53,66,5000,5000,0,45,45
2018-12-09 06:12:21.7728,172.8,77.4,45,44.79,45,19.53,1,741.6,27.8,28.5,45,45
2018-12-09 06:12:22.0228,172.8,77.4,45,44.79,45,19.53,2,741.2,28.1,29,45,45
2018-12-09 06:12:22.2727,172.8,77.4,45,44.79,44.9,19.57,65,21190,21200,0,45,45
2018-12-09 06:12:22.5227,172.8,77.4,45,44.79,45,19.52,51,3.79,3.76,0,45,45
2018-12-09 06:12:22.7727,172.8,77.4,45,44.79,45,19.54,63,50,50,0,45,45
2018-12-09 06:12:23.0227,172.8,77.4,45,44.79,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:23.2728,172.8,77.4,45,44.79,45.1,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:23.5228,172.8,77.4,45,44.79,45,19.54,6,21210,27.5,3.8,45,45
2018-12-09 06:12:23.7728,172.8,77.4,45,44.79,45,19.55,7,21150,27.4,3.8,45,45
2018-12-09 06:12:24.0227,172.8,77.4,45,44.79,45,19.53,1,741.6,27.8,28.5,45,45
2018-12-09 06:12:24.2727,172.8,77.4,45,44.79,45,19.57,2,741.2,28.1,29,45,45
2018-12-09 06:12:24.5227,172.8,77.4,45,44.79,45,19.53,61,743.6,737.6,0,45,45
2018-12-09 06:12:24.7728,172.8,77.4,45,44.79,45,19.54,62,425,425,0,45,45
2018-12-09 06:12:25.0228,172.8,77.4,45,44.79,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:12:25.2728,172.8,77.4,45,44.79,45,19.54,3,741.5,28,26,45,45
2018-12-09 06:12:25.5228,172.8,77.4,45,44.79,45,19.53,4,741.5,28.1,26.5,45,45
2018-12-09 06:12:25.7728,172.8,77.4,45,44.79,45,19.52,65,21250,21140,0,45,45
2018-12-09 06:12:26.0228,172.8,77.4,45,44.79,45,19.53,66,5010,5010,0,45,45
2018-12-09 06:12:26.2728,172.8,77.4,45,44.79,45,19.53,1,741.5,28,28.5,45,45
2018-12-09 06:12:26.5228,172.8,77.4,45,44.79,45,19.53,2,741.5,28.1,29,45,45
2018-12-09 06:12:26.7728,172.8,77.4,45,44.79,45,19.53,65,21200,21200,0,45,45
2018-12-09 06:12:27.0228,172.8,77.4,45,44.79,45,19.52,51,3.79,3.76,0,45,45
2018-12-09 06:12:27.2728,172.8,77.4,45,44.79,45,19.55,63,50,50,0,45,45
2018-12-09 06:12:27.5228,172.8,77.4,45,44.79,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:27.7728,172.8,77.4,45,44.79,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:28.0228,172.8,77.4,45,44.79,45,19.53,6,21200,27.5,3.8,45,45
2018-12-09 06:12:28.2728,172.8,77.4,45,44.79,45,19.52,7,21200,27.4,3.8,45,45
2018-12-09 06:12:28.5228,172.8,77.4,45,44.79,45,19.53,1,741.5,28,28.5,45,45
2018-12-09 06:12:28.7728,172.8,77.4,45,44.79,45,19.53,2,741.5,28.1,29,45,45
2018-12-09 06:12:29.0228,172.8,77.4,45,44.79,45,19.54,61,743.6,737.7,0,45,45
2018-12-09 06:12:29.2728,172.8,77.4,45,44.79,45,19.53,62,425,425,0,45,45
2018-12-09 06:12:29.5228,172.8,77.4,45,44.79,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:12:29.7728,172.8,77.4,45,44.79,45,19.54,3,741.5,28,26,45,45
2018-12-09 06:12:30.0228,172.8,77.4,45,44.79,45,19.55,4,741.5,28.1,26.5,45,45
2018-12-09 06:12:30.2728,172.8,77.4,45,44.79,45,19.53,65,21260,21150,0,45,45
2018-12-09 06:12:30.5228,172.8,77.4,45,44.79,45,19.52,66,5010,5010,0,45,45
2018-12-09 06:12:30.7728,172.8,77.4,45,44.79,45,19.54,1,741.5,28,28.5,45,45
2018-12-09 06:12:31.0228,172.8,77.4,45,44.79,45,19.53,2,741.5,28.1,29,45,45
2018-12-09 06:12:31.2728,172.8,77.4,45,44.79,45,19.52,65,21260,21150,0,45,45
2018-12-09 06:12:31.5228,172.8,77.4,45,44.79,45,19.53,51,3.79,3.76,0,45,45
2018-12-09 06:12:31.7728,172.8,77.5,45,44.85,45,19.53,63,50,50,0,45,45
2018-12-09 06:12:32.0228,172.8,77.5,45,44.85,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:32.2728,172.8,77.5,45,44.85,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:32.5227,172.8,77.5,45,44.85,45,19.5,6,21210,27.5,3.8,45,45
2018-12-09 06:12:32.7727,172.8,77.5,45,44.85,45,19.53,7,21210,27.4,3.8,45,45
2018-12-09 06:12:33.0228,172.8,77.5,45,44.85,45,19.46,1,741.8,28,28.5,45,45
2018-12-09 06:12:33.2728,172.8,77.5,45,44.85,45,19.52,2,741.5,28,29,45,45
2018-12-09 06:12:33.5229,172.8,77.5,45,44.85,45,19.53,61,743.6,737.7,0,45,45
2018-12-09 06:12:33.7729,172.8,77.5,45,44.85,45,19.52,62,425,425,0,45,45
2018-12-09 06:12:34.0229,172.8,77.5,45,44.85,45,19.54,64,32.6,33,0,45,45
2018-12-09 06:12:34.2729,172.8,77.5,45,44.85,45,19.53,3,741.8,28,26,45,45
2018-12-09 06:12:34.5229,172.8,77.5,45,44.85,45,19.53,4,741.5,28,26.5,45,45
2018-12-09 06:12:34.7729,172.8,77.5,45,44.85,45,19.52,65,21260,21150,0,45,45
2018-12-09 06:12:35.0229,172.8,77.5,45,44.85,45,19.54,66,5010,5010,0,45,45
2018-12-09 06:12:35.2728,172.8,77.5,45,44.85,45,19.54,1,741.8,28,28.5,45,45
2018-12-09 06:12:35.5228,172.8,77.5,45,44.85,45,19.53,2,741.5,28,29,45,45
2018-12-09 06:12:35.7728,172.8,77.5,45,44.85,45,19.5,65,21270,21150,0,45,45
2018-12-09 06:12:36.0228,172.8,77.5,45,44.85,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:12:36.2728,172.8,77.5,45,44.85,45,19.5,63,50,50,0,45,45
2018-12-09 06:12:36.5229,172.8,77.5,45,44.85,45,19.52,67,27.5,27.4,0,45,45
2018-12-09 06:12:36.7729,172.8,77.5,45,44.85,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:37.0229,172.8,77.5,45,44.85,45,19.53,6,21270,27.5,3.8,45,45
2018-12-09 06:12:37.2729,172.8,77.5,45,44.85,45,19.53,7,21150,27.4,3.8,45,45
2018-12-09 06:12:37.5229,172.8,77.5,45,44.85,45,19.53,1,741.8,28,28.5,45,45
2018-12-09 06:12:37.7729,172.8,77.5,45,44.85,45,19.53,2,741.5,28,29,45,45
2018-12-09 06:12:38.0230,172.8,77.5,45,44.85,45,19.54,61,743.7,737.8,0,45,45
2018-12-09 06:12:38.2730,172.8,77.5,45,44.85,45,19.55,62,425,425,0,45,45
2018-12-09 06:12:38.5230,172.8,77.5,45,44.85,45,19.53,64,32.7,32.9,0,45,45
2018-12-09 06:12:38.7730,172.8,77.5,45,44.85,45,19.51,3,741.8,28,26,45,45
2018-12-09 06:12:39.0229,172.8,77.5,45,44.85,45,19.53,4,741.5,28,26.5,45,45
2018-12-09 06:12:39.2729,172.8,77.5,45,44.85,45,19.53,65,21270,21150,0,45,45
2018-12-09 06:12:39.5229,172.8,77.6,45,44.91,45,19.6,66,5010,5010,0,45,45
2018-12-09 06:12:39.7728,172.8,77.6,45,44.91,45,19.52,1,741.8,28,28.5,45,45
2018-12-09 06:12:40.0229,172.8,77.6,45,44.91,45,19.53,2,741.6,28,29,45,45
2018-12-09 06:12:40.2729,172.8,77.6,45,44.91,45,19.54,65,21210,21210,0,45,45
2018-12-09 06:12:40.5229,172.8,77.6,45,44.91,45,19.54,51,3.79,3.77,0,45,45
2018-12-09 06:12:40.7729,172.8,77.8,45,45.02,45,19.53,63,50,50,0,45,45
2018-12-09 06:12:41.0229,172.8,77.8,45,45.02,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:41.2729,172.8,77.8,45,45.02,45.1,19.53,52,3.79,3.77,0,45,45
2018-12-09 06:12:41.5229,172.8,77.8,45,45.02,45,19.54,6,21270,27.5,3.8,45,45
2018-12-09 06:12:41.7729,172.8,77.8,45,45.02,45,19.53,7,21150,27.4,3.8,45,45
2018-12-09 06:12:42.0229,172.8,77.8,45,45.02,45,19.53,1,741.8,28,28.5,45,45
2018-12-09 06:12:42.2729,172.8,77.8,45,45.02,45,19.52,2,741.6,28,29,45,45
2018-12-09 06:12:42.5229,172.8,77.8,45,45.02,45,19.53,61,743.8,737.9,0,45,45
2018-12-09 06:12:42.7729,172.8,77.8,45,45.02,45,19.53,62,425,425,0,45,45
2018-12-09 06:12:43.0229,172.8,77.8,45,45.02,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:12:43.2730,172.8,77.8,45,45.02,45.1,19.54,3,741.8,28,26,45,45
2018-12-09 06:12:43.5230,172.8,77.8,45,45.02,45.1,19.54,4,741.6,28,26.5,45,45
2018-12-09 06:12:43.7730,172.8,77.8,45,45.02,45.1,19.51,65,21270,21150,0,45,45
2018-12-09 06:12:44.0230,172.8,77.8,45,45.02,45,19.53,66,5010,5020,0,45,45
2018-12-09 06:12:44.2730,172.8,77.8,45,45.02,45,19.53,1,741.8,28,28.5,45,45
2018-12-09 06:12:44.5230,172.8,77.8,45,45.02,45,19.53,2,741.6,28,29,45,45
2018-12-09 06:12:44.7730,172.8,77.8,45,45.02,45,19.52,65,21280,21150,0,45,45
2018-12-09 06:12:45.0230,172.8,77.8,45,45.02,45,19.47,51,3.79,3.77,0,45,45
2018-12-09 06:12:45.2730,172.8,77.8,45,45.02,45,19.53,63,50,50,0,45,45
2018-12-09 06:12:45.5230,172.8,77.8,45,45.02,45.1,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:45.7730,172.8,77.8,45,45.02,45,19.54,52,3.79,3.77,0,45,45
2018-12-09 06:12:46.0230,172.8,77.8,45,45.02,45,19.54,6,21210,27.5,3.8,45,45
2018-12-09 06:12:46.2730,172.8,77.8,45,45.02,45,19.52,7,21210,27.4,3.8,45,45
2018-12-09 06:12:46.5230,172.8,77.8,45,45.02,45,19.53,1,741.8,28,28.5,45,45
2018-12-09 06:12:46.7730,172.8,77.8,45,45.02,45,19.55,2,741.7,28.1,29,45,45
2018-12-09 06:12:47.0230,172.8,77.8,45,45.02,45,19.53,61,743.7,737.9,0,45,45
2018-12-09 06:12:47.2730,172.8,77.8,45,45.02,45,19.53,62,425,425,0,45,45
2018-12-09 06:12:47.5230,172.8,77.8,45,45.02,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:12:47.7730,172.8,77.8,45,45.02,45,19.54,3,741.9,28,26,45,45
2018-12-09 06:12:48.0230,172.8,77.8,45,45.02,45,19.53,4,741.7,28.1,26.5,45,45
2018-12-09 06:12:48.2730,172.8,77.8,45,45.02,45,19.52,65,21220,21220,0,45,45
2018-12-09 06:12:48.5230,172.8,77.8,45,45.02,45,19.53,66,5020,5020,0,45,45
2018-12-09 06:12:48.7730,172.8,77.8,45,45.02,45,19.54,1,741.9,28,28.5,45,45
2018-12-09 06:12:49.0230,172.8,77.8,45,45.02,45,19.52,2,741.7,28.1,29,45,45
2018-12-09 06:12:49.2730,172.8,77.8,45,45.02,45,19.54,65,21220,21220,0,45,45
2018-12-09 06:12:49.5230,172.8,77.8,45,45.02,45.1,19.54,51,3.79,3.77,0,45,45
2018-12-09 06:12:49.7730,172.8,77.8,45,45.02,45.1,19.53,63,50,50,0,45,45
2018-12-09 06:12:50.0231,172.8,77.8,45,45.02,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:50.2731,172.8,77.8,45,45.02,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:12:50.5231,172.8,77.8,45,45.02,45,19.53,6,21220,27.5,3.8,45,45
2018-12-09 06:12:50.7730,172.8,77.8,45,45.02,45,19.53,7,21210,27.4,3.8,45,45
2018-12-09 06:12:51.0230,172.8,77.8,45,45.02,45,19.53,1,741.9,28,28.5,45,45
2018-12-09 06:12:51.2730,172.8,77.8,45,45.02,45,19.53,2,741.7,28.1,29,45,45
2018-12-09 06:12:51.5230,172.8,77.8,45,45.02,45.1,19.56,61,743.7,738,0,45,45
2018-12-09 06:12:51.7731,172.8,77.8,45,45.02,45.1,19.52,62,425,425,0,45,45
2018-12-09 06:12:52.0231,172.8,77.8,45,45.02,45,19.53,64,32.5,32.9,0,45,45
2018-12-09 06:12:52.2731,172.8,77.8,45,45.02,45,19.56,3,741.9,28,26,45,45
2018-12-09 06:12:52.5231,172.8,77.8,45,45.02,45,19.53,4,741.7,28.1,26.5,45,45
2018-12-09 06:12:52.7731,172.8,77.8,45,45.02,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:12:53.0230,172.8,77.8,45,45.02,45,19.54,66,5010,5010,0,45,45
2018-12-09 06:12:53.2730,172.8,78,45,45.14,45,19.53,1,741.9,28,28.5,45,45
2018-12-09 06:12:53.5230,172.8,78,45,45.14,45,19.55,2,741.7,28.1,29,45,45
2018-12-09 06:12:53.7730,172.8,78,45,45.14,45.1,19.53,65,21220,21220,0,45,45
2018-12-09 06:12:54.0231,172.8,78,45,45.14,45,19.54,51,3.79,3.77,0,45,45
2018-12-09 06:12:54.2731,172.8,78,45,45.14,45,19.53,63,50,50,0,45,45
2018-12-09 06:12:54.5231,172.8,78,45,45.14,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:12:54.7731,172.8,78,45,45.14,45,19.55,52,3.79,3.77,0,45,45
2018-12-09 06:12:55.0231,172.8,78,45,45.14,45,19.54,6,21220,27.5,3.8,45,45
2018-12-09 06:12:55.2731,172.8,78,45,45.14,45,19.53,7,21210,27.4,3.8,45,45
2018-12-09 06:12:55.5231,172.8,78,45,45.14,45.1,19.53,1,741.9,28,28.5,45,45
2018-12-09 06:12:55.7731,172.8,78,45,45.14,45.1,19.54,2,741.7,28.1,29,45,45
2018-12-09 06:12:56.0231,172.8,78,45,45.14,45,19.53,61,743.8,738,0,45,45
2018-12-09 06:12:56.2731,172.8,78,45,45.14,45,19.53,62,425,425,0,45,45
2018-12-09 06:12:56.5231,172.8,78,45,45.14,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:12:56.7731,172.8,78,45,45.14,45,19.54,3,741.9,28,26,45,45
2018-12-09 06:12:57.0232,172.8,78,45,45.14,45,19.53,4,741.7,28.1,26.5,45,45
2018-12-09 06:12:57.2732,172.8,78,45,45.14,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:12:57.5232,172.8,78,45,45.14,45.1,19.52,66,5010,5010,0,45,45
2018-12-09 06:12:57.7732,172.8,78,45,45.14,45,19.53,1,741.9,28,28.5,45,45
2018-12-09 06:12:58.0231,172.8,78,45,45.14,45,19.54,2,741.7,28.1,29,45,45
2018-12-09 06:12:58.2731,172.8,78,45,45.14,45,19.54,65,21220,21220,0,45,45
2018-12-09 06:12:58.5231,172.8,78,45,45.14,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:12:58.7731,172.8,78,45,45.14,45,19.53,63,50,50,0,45,45
2018-12-09 06:12:59.0232,172.8,78,45,45.14,45,19.54,67,27.5,27.4,0,45,45
2018-12-09 06:12:59.2732,172.8,78,45,45.14,45,19.51,52,3.79,3.77,0,45,45
2018-12-09 06:12:59.5232,172.8,78,45,45.14,45,19.54,6,21220,27.5,3.8,45,45
2018-12-09 06:12:59.7732,172.8,78,45,45.14,45.1,19.52,7,21220,27.4,3.8,45,45
2018-12-09 06:13:00.0232,172.8,78,45,45.14,45,19.53,1,741.9,28,28.5,45,45
2018-12-09 06:13:00.2731,172.8,78,45,45.14,45,19.53,2,741.7,28.1,29,45,45
2018-12-09 06:13:00.5231,172.8,78,45,45.14,45,19.55,61,743.8,738.1,0,45,45
2018-12-09 06:13:00.7731,172.8,78,45,45.14,45,19.53,62,425,425,0,45,45
2018-12-09 06:13:01.0231,172.8,78,45,45.14,45,19.53,64,32.6,33,0,45,45
2018-12-09 06:13:01.2731,172.8,78,45,45.14,45,19.53,3,741.9,28,26,45,45
2018-12-09 06:13:01.5231,172.8,78,45,45.14,45,19.53,4,741.8,28.1,26.5,45,45
2018-12-09 06:13:01.7731,172.8,78,45,45.14,45,19.54,65,21220,21220,0,45,45
2018-12-09 06:13:02.0231,172.8,78,45,45.14,45,19.54,66,5010,5010,0,45,45
2018-12-09 06:13:02.2732,172.8,78,45,45.14,45,19.51,1,742,28,28.5,45,45
2018-12-09 06:13:02.5232,172.8,78,45,45.14,45,19.54,2,741.8,28.1,29,45,45
2018-12-09 06:13:02.7732,172.8,78,45,45.14,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:13:03.0232,172.8,78,45,45.14,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:13:03.2732,172.8,78,45,45.14,45,19.54,63,50,50,0,45,45
2018-12-09 06:13:03.5232,172.8,78,45,45.14,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:13:03.7732,172.8,78,45,45.14,45.1,19.53,52,3.79,3.77,0,45,45
2018-12-09 06:13:04.0232,172.8,78,45,45.14,45.1,19.54,6,21210,27.5,3.8,45,45
2018-12-09 06:13:04.2732,172.8,78,45,45.14,45,19.53,7,21210,27.4,3.8,45,45
2018-12-09 06:13:04.5232,172.8,78,45,45.14,45,19.54,1,742,28,28.5,45,45
2018-12-09 06:13:04.7733,172.8,78,45,45.14,45,19.53,2,741.8,28.1,29,45,45
2018-12-09 06:13:05.0233,172.8,78,45,45.14,45,19.54,61,744,738.1,0,45,45
2018-12-09 06:13:05.2733,172.8,78,45,45.14,45,19.54,62,425,425,0,45,45
2018-12-09 06:13:05.5233,172.8,78,45,45.14,45.1,19.53,64,32.6,33,0,45,45
2018-12-09 06:13:05.7733,172.8,78,45,45.14,45.1,19.53,3,742,28,26,45,45
2018-12-09 06:13:06.0233,172.8,78,45,45.14,45.1,19.55,4,741.8,28.1,26.5,45,45
2018-12-09 06:13:06.2732,172.8,78,45,45.14,45,19.53,65,21210,21210,0,45,45
2018-12-09 06:13:06.5232,172.8,78,45,45.14,45,19.54,66,5010,5010,0,45,45
2018-12-09 06:13:06.7732,172.8,78,45,45.14,45,19.53,1,742,28,28.5,45,45
2018-12-09 06:13:07.0232,172.8,78,45,45.14,45,19.52,2,741.8,28.1,29,45,45
2018-12-09 06:13:07.2732,172.8,78,45,45.14,45,19.53,65,21220,21210,0,45,45
2018-12-09 06:13:07.5232,172.8,78,45,45.14,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:13:07.7733,172.8,78,45,45.14,45,19.55,63,50,50,0,45,45
2018-12-09 06:13:08.0233,172.8,78,45,45.14,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:13:08.2733,172.8,78,45,45.14,45,19.53,52,3.79,3.77,0,45,45
2018-12-09 06:13:08.5232,172.8,78,45,45.14,45,19.53,6,21220,27.5,3.8,45,45
2018-12-09 06:13:08.7732,172.8,78,45,45.14,45,19.53,7,21220,27.4,3.8,45,45
2018-12-09 06:13:09.0232,172.8,78,45,45.14,45,19.54,1,742.1,27.8,28.5,45,45
2018-12-09 06:13:09.2732,172.8,78,45,45.14,45,19.56,2,741.8,28.1,29,45,45
2018-12-09 06:13:09.5232,172.8,78,45,45.14,45,19.53,61,744,738.2,0,45,45
2018-12-09 06:13:09.7732,172.8,78,45,45.14,45,19.54,62,425,425,0,45,45
2018-12-09 06:13:10.0232,172.8,78,45,45.14,45,19.53,64,32.6,33,0,45,45
2018-12-09 06:13:10.2732,172.8,78,45,45.14,45,19.53,3,742.1,27.8,26,45,45
2018-12-09 06:13:10.5233,172.8,78,45,45.14,45,19.53,4,741.8,28.1,26.5,45,45
2018-12-09 06:13:10.7733,172.8,78,45,45.14,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:13:11.0233,172.8,78,45,45.14,45,19.53,66,5010,5010,0,45,45
2018-12-09 06:13:11.2733,172.8,78,45,45.14,45,19.52,1,742.1,27.8,28.5,45,45
2018-12-09 06:13:11.5233,172.8,78,45,45.14,45,19.53,2,741.8,28.1,29,45,45
2018-12-09 06:13:11.7733,172.8,78,45,45.14,45.1,19.53,65,21220,21210,0,45,45
2018-12-09 06:13:12.0233,172.8,78,45,45.14,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:13:12.2733,172.8,78,45,45.14,45,19.53,63,50,50,0,45,45
2018-12-09 06:13:12.5233,172.8,78,45,45.14,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:13:12.7733,172.8,78.1,45,45.2,45,19.53,52,3.79,3.76,0,45,45
2018-12-09 06:13:13.0233,172.8,78.1,45,45.2,45,19.54,6,21220,27.5,3.8,45,45
2018-12-09 06:13:13.2733,172.8,78.1,45,45.2,45,19.6,7,21220,27.4,3.8,45,45
2018-12-09 06:13:13.5233,172.8,78.1,45,45.2,45,19.54,1,742.1,27.8,28.5,45,45
2018-12-09 06:13:13.7732,172.8,78.1,45,45.2,45.1,19.54,2,741.8,28.1,29,45,45
2018-12-09 06:13:14.0232,172.8,78.1,45,45.2,45,19.54,61,744.1,738.1,0,45,45
2018-12-09 06:13:14.2732,172.8,78.1,45,45.2,45,19.53,62,425,425,0,45,45
2018-12-09 06:13:14.5233,172.8,78.1,45,45.2,45,19.53,64,32.5,32.9,0,45,45
2018-12-09 06:13:14.7733,172.8,78.1,45,45.2,45,19.53,3,742.1,27.8,26,45,45
2018-12-09 06:13:15.0233,172.8,78.1,45,45.2,45,19.52,4,741.8,28.1,26.5,45,45
2018-12-09 06:13:15.2733,172.8,78.1,45,45.2,45,19.53,65,21220,21210,0,45,45
2018-12-09 06:13:15.5233,172.8,78.1,45,45.2,45,19.53,66,5010,5010,0,45,45
2018-12-09 06:13:15.7733,172.8,78.1,45,45.2,45,19.54,1,742.2,27.8,28.5,45,45
2018-12-09 06:13:16.0233,172.8,78.1,45,45.2,45.1,19.53,2,742,28.1,29,45,45
2018-12-09 06:13:16.2733,172.8,78.1,45,45.2,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:13:16.5233,172.8,78.1,45,45.2,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:13:16.7733,172.8,78.1,45,45.2,45,19.53,63,50,50,0,45,45
2018-12-09 06:13:17.0233,172.8,78.1,45,45.2,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:13:17.2733,172.8,78.1,45,45.2,45,19.54,52,3.79,3.77,0,45,45
2018-12-09 06:13:17.5233,172.8,78.1,45,45.2,45.1,19.54,6,21220,27.5,3.8,45,45
2018-12-09 06:13:17.7733,172.8,78.1,45,45.2,45,19.54,7,21220,27.4,3.8,45,45
2018-12-09 06:13:18.0233,172.8,78.1,45,45.2,45,19.52,1,742.2,27.8,28.5,45,45
2018-12-09 06:13:18.2733,172.8,78.1,45,45.2,45,19.53,2,742,28.1,29,45,45
2018-12-09 06:13:18.5233,172.8,78.1,45,45.2,45,19.54,61,744,738.2,0,45,45
2018-12-09 06:13:18.7733,172.8,78.1,45,45.2,45,19.53,62,425,425,0,45,45
2018-12-09 06:13:19.0234,172.8,78.1,45,45.2,45,19.53,64,32.6,32.9,0,45,45
2018-12-09 06:13:19.2734,172.8,78.1,45,45.2,45,19.53,3,742.2,27.8,26,45,45
2018-12-09 06:13:19.5234,172.8,78.1,45,45.2,45,19.53,4,742,28.1,26.5,45,45
2018-12-09 06:13:19.7734,172.8,78.1,45,45.2,45.1,19.53,65,21220,21220,0,45,45
2018-12-09 06:13:20.0234,172.8,78.1,45,45.2,45,19.56,66,5010,5010,0,45,45
2018-12-09 06:13:20.2734,172.8,78.1,45,45.2,45,19.53,1,742.2,27.8,28.5,45,45
2018-12-09 06:13:20.5234,172.8,78.1,45,45.2,45,19.54,2,742,28.1,29,45,45
2018-12-09 06:13:20.7734,172.8,78.1,45,45.2,45,19.53,65,21220,21220,0,45,45
2018-12-09 06:13:21.0234,172.8,78.1,45,45.2,45,19.53,51,3.79,3.77,0,45,45
2018-12-09 06:13:21.2733,172.8,78.1,45,45.2,45,19.52,63,50,50,0,45,45
2018-12-09 06:13:21.5233,172.8,78.1,45,45.2,45,19.53,67,27.5,27.4,0,45,45
2018-12-09 06:13:21.7733,172.8,78.1,45,45.2,45.1,19.52,52,3.79,3.77,0,45,45
2018-12-09 06:13:22.0234,172.8,78.1,45,45.2,45,19.53,6,21220,27.5,3.8,45,45
2018-12-09 06:13:22.2734,172.8,78.1,45,45.2,45,19.54,7,21220,27.4,3.8,45,45
2018-12-09 06:13:22.5234,172.8,78.1,45.25,45.2,45,19.53,1,742.2,27.8,28.5,45,45
2018-12-09 06:13:22.7734,172.8,78.1,45.25,45.2,45,19.52,2,742,28.1,29,45,45
2018-12-09 06:13:23.0234,172.8,78.1,45.25,45.2,45,19.53,61,744.2,738.4,0,45.5,45
2018-12-09 06:13:23.2734,172.8,78.1,45.25,45.2,45,19.54,62,425,425,0,45.5,45
2018-12-09 06:13:23.5234,172.8,78.1,45.25,45.2,45.1,19.53,64,32.6,32.9,0,45.5,45
2018-12-09 06:13:23.7734,172.8,78.1,45.25,45.2,45.1,19.51,3,742.2,28,26,45.5,45
2018-12-09 06:13:24.0234,172.8,78.1,45.25,45.2,45,19.53,4,742,28.1,26.5,45.5,45
2018-12-09 06:13:24.2734,172.8,78.1,45.25,45.2,45,19.53,65,21210,21220,0,45.5,45
2018-12-09 06:13:24.5234,172.8,78.1,45.25,45.2,45,19.53,66,5010,5010,0,45.5,45
2018-12-09 06:13:24.7734,172.8,78.1,45.25,45.2,45,19.53,1,742.2,28,28.5,45.5,45
2018-12-09 06:13:25.0234,172.8,78.1,45.25,45.2,45,19.53,2,742,28.1,29,45.5,45
2018-12-09 06:13:25.2734,172.8,78.1,45.25,45.2,45,19.54,65,21210,21220,0,45.5,45
2018-12-09 06:13:25.5234,172.8,78.2,45.25,45.25,45,19.54,51,3.79,3.77,0,45.5,45
2018-12-09 06:13:25.7734,172.8,78.2,45.25,45.25,45,19.54,63,50,50,0,45.5,45
2018-12-09 06:13:26.0234,172.8,78.2,45.25,45.25,45,19.53,67,27.5,27.4,0,45.5,45
2018-12-09 06:13:26.2734,172.8,78.2,45.25,45.25,45,19.53,52,3.79,3.77,0,45.5,45
2018-12-09 06:13:26.5234,172.8,78.2,45.25,45.25,45,19.52,6,21210,27.5,3.8,45.5,45
2018-12-09 06:13:26.7733,172.8,78.2,45.25,45.25,45,19.53,7,21230,27.4,3.8,45.5,45
2018-12-09 06:13:27.0234,172.8,78.2,45.25,45.25,45,19.54,1,742.2,28,28.5,45.5,45
2018-12-09 06:13:27.2734,172.8,78.2,45.25,45.25,45,19.53,2,742,28.1,29,45.5,45
2018-12-09 06:13:27.5235,172.8,78.2,45.5,45.25,45.1,19.54,61,744.2,738.4,0,45.5,45
2018-12-09 06:13:27.7735,172.8,78.2,45.5,45.25,45,19.52,62,425,425,0,45.5,45
2018-12-09 06:13:28.0235,172.8,78.2,45.5,45.25,45,19.53,64,32.6,33,0,45.5,45
2018-12-09 06:13:28.2735,172.8,78.2,45.5,45.25,45,19.53,3,742.2,28,26,45.5,45
2018-12-09 06:13:28.5234,172.8,78.2,45.5,45.25,45,19.53,4,742,28.1,26.5,45.5,45
2018-12-09 06:13:28.7734,172.8,78.2,45.5,45.25,45,19.53,65,21200,21220,0,45.5,45
2018-12-09 06:13:29.0235,172.8,78.2,45.5,45.25,45,19.53,66,5010,5010,0,45.5,45
2018-12-09 06:13:29.2735,172.8,78.2,45.5,45.25,45,19.55,1,742.2,28,28.5,45.5,45
2018-12-09 06:13:29.5235,172.8,78.2,45.5,45.25,45,19.53,2,742,28.1,29,45.5,45
2018-12-09 06:13:29.7736,172.8,78.2,45.5,45.25,45,19.53,65,21200,21220,0,45.5,45
2018-12-09 06:13:30.0235,172.8,78.2,45.5,45.25,45,19.49,51,3.79,3.77,0,45.5,45
2018-12-09 06:13:30.2735,172.8,78.2,45.5,45.25,45,19.53,63,50,50,0,45.5,45
2018-12-09 06:13:30.5235,172.8,78.2,45.5,45.25,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:30.7735,172.8,78.2,45.5,45.25,45,19.53,52,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:31.0235,172.8,78.2,45.5,45.25,45,19.54,6,21200,27.5,3.8,45.5,45.5
2018-12-09 06:13:31.2735,172.8,78.2,45.5,45.25,45,19.53,7,21210,27.4,3.8,45.5,45.5
2018-12-09 06:13:31.5235,172.8,78.2,45.5,45.25,45,19.5,1,742.3,27.8,28.5,45.5,45.5
2018-12-09 06:13:31.7735,172.8,78.2,45.5,45.25,45,19.45,2,742.1,28.1,29,45.5,45.5
2018-12-09 06:13:32.0235,172.8,78.2,45.5,45.25,45,19.53,61,744.1,738.4,0,45.5,45.5
2018-12-09 06:13:32.2735,172.8,78.2,45.5,45.25,45,19.52,62,425,425,0,45.5,45.5
2018-12-09 06:13:32.5235,172.8,78.2,45.5,45.25,45,19.57,64,32.6,33,0,45.5,45.5
2018-12-09 06:13:32.7735,172.8,78.2,45.5,45.25,45,19.5,3,742.3,27.8,26,45.5,45.5
2018-12-09 06:13:33.0235,172.8,78.2,45.5,45.25,45,19.52,4,742.1,28.1,26.5,45.5,45.5
2018-12-09 06:13:33.2735,172.8,78.2,45.5,45.25,45,19.54,65,21200,21210,0,45.5,45.5
2018-12-09 06:13:33.5235,172.8,78.2,45.5,45.25,45,19.52,66,5000,5010,0,45.5,45.5
2018-12-09 06:13:33.7735,172.8,78.2,45.5,45.25,45,19.54,1,742.3,27.8,28.5,45.5,45.5
2018-12-09 06:13:34.0235,172.8,78.2,45.5,45.25,45,19.52,2,742.1,28.1,29,45.5,45.5
2018-12-09 06:13:34.2735,172.8,78.2,45.5,45.25,45,19.53,65,21200,21210,0,45.5,45.5
2018-12-09 06:13:34.5235,172.8,78.2,45.5,45.25,45,19.54,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:34.7735,172.8,78.2,45.5,45.25,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:13:35.0235,172.8,78.2,45.5,45.25,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:35.2735,172.8,78.2,45.5,45.25,45,19.53,52,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:35.5235,172.8,78.3,45.5,45.31,45,19.54,6,21200,27.5,3.8,45.5,45.5
2018-12-09 06:13:35.7735,172.8,78.3,45.5,45.31,45,19.52,7,21210,27.4,3.8,45.5,45.5
2018-12-09 06:13:36.0235,172.8,78.3,45.5,45.31,45,19.56,1,742.3,27.8,28.5,45.5,45.5
2018-12-09 06:13:36.2735,172.8,78.3,45.5,45.31,45,19.54,2,742.1,28.1,29,45.5,45.5
2018-12-09 06:13:36.5235,172.8,78.3,45.5,45.31,44.9,19.53,61,744.3,738.5,0,45.5,45.5
2018-12-09 06:13:36.7735,172.8,78.3,45.5,45.31,45,19.54,62,425,425,0,45.5,45.5
2018-12-09 06:13:37.0235,172.8,78.3,45.5,45.31,45,19.53,64,32.6,33,0,45.5,45.5
2018-12-09 06:13:37.2735,172.8,78.3,45.5,45.31,45,19.54,3,742.3,27.8,26,45.5,45.5
2018-12-09 06:13:37.5235,172.8,78.3,45.5,45.31,45,19.52,4,742,28.1,26.5,45.5,45.5
2018-12-09 06:13:37.7735,172.8,78.3,45.5,45.31,45,19.53,65,21210,21220,0,45.5,45.5
2018-12-09 06:13:38.0235,172.8,78.3,45.5,45.31,45,19.53,66,5010,5010,0,45.5,45.5
2018-12-09 06:13:38.2735,172.8,78.3,45.5,45.31,45,19.51,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:38.5235,172.8,78.3,45.5,45.31,45,19.53,2,742,28.1,29,45.5,45.5
2018-12-09 06:13:38.7735,172.8,78.3,45.5,45.31,45,19.54,65,21210,21210,0,45.5,45.5
2018-12-09 06:13:39.0236,172.8,78.3,45.5,45.31,45,19.54,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:39.2736,172.8,78.3,45.5,45.31,45,19.52,63,50,50,0,45.5,45.5
2018-12-09 06:13:39.5236,172.8,78.3,45.5,45.31,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:39.7736,172.8,78.3,45.5,45.31,45,19.57,52,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:40.0236,172.8,78.3,45.5,45.31,45,19.54,6,21200,27.5,3.8,45.5,45.5
2018-12-09 06:13:40.2736,172.8,78.3,45.5,45.31,45,19.54,7,21210,27.4,3.8,45.5,45.5
2018-12-09 06:13:40.5236,172.8,78.3,45.5,45.31,45,19.54,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:40.7736,172.8,78.3,45.5,45.31,45,19.53,2,742,28.1,29,45.5,45.5
2018-12-09 06:13:41.0236,172.8,78.3,45.5,45.31,45,19.53,61,744.3,738.4,0,45.5,45.5
2018-12-09 06:13:41.2736,172.8,78.3,45.5,45.31,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:13:41.5236,172.8,78.3,45.5,45.31,45,19.53,64,32.6,32.9,0,45.5,45.5
2018-12-09 06:13:41.7737,172.8,78.3,45.5,45.31,45,19.54,3,742.5,27.8,26,45.5,45.5
2018-12-09 06:13:42.0237,172.8,78.3,45.5,45.31,45,19.53,4,742,28.1,26.5,45.5,45.5
2018-12-09 06:13:42.2737,172.8,78.3,45.5,45.31,45,19.54,65,21210,21220,0,45.5,45.5
2018-12-09 06:13:42.5236,172.8,78.3,45.5,45.31,45,19.55,66,5010,5010,0,45.5,45.5
2018-12-09 06:13:42.7736,172.8,78.3,45.5,45.31,45,19.53,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:43.0236,172.8,78.3,45.5,45.31,45,19.53,2,742,28.1,29,45.5,45.5
2018-12-09 06:13:43.2736,172.8,78.3,45.5,45.31,45,19.53,65,21210,21210,0,45.5,45.5
2018-12-09 06:13:43.5236,172.8,78.4,45.5,45.37,45,19.54,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:43.7737,172.8,78.4,45.5,45.37,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:13:44.0237,172.8,78.4,45.5,45.37,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:44.2737,172.8,78.4,45.5,45.37,45,19.53,52,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:44.5236,172.8,78.5,45.5,45.43,45,19.53,6,21210,27.5,3.8,45.5,45.5
2018-12-09 06:13:44.7736,172.8,78.5,45.5,45.43,45,19.54,7,21210,27.4,3.8,45.5,45.5
2018-12-09 06:13:45.0236,172.8,78.5,45.5,45.43,45,19.53,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:45.2736,172.8,78.5,45.5,45.43,45,19.53,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:45.5236,172.8,78.5,45.5,45.43,45.1,19.55,61,744.3,738.5,0,45.5,45.5
2018-12-09 06:13:45.7737,172.8,78.5,45.5,45.43,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:13:46.0237,172.8,78.5,45.5,45.43,45,19.53,64,32.6,32.9,0,45.5,45.5
2018-12-09 06:13:46.2737,172.8,78.5,45.5,45.43,45,19.53,3,742.5,27.8,26,45.5,45.5
2018-12-09 06:13:46.5237,172.8,78.5,45.5,45.43,45,19.53,4,742.3,28.1,26,45.5,45.5
2018-12-09 06:13:46.7737,172.8,78.5,45.5,45.43,45,19.53,65,21210,21210,0,45.5,45.5
2018-12-09 06:13:47.0237,172.8,78.5,45.5,45.43,45,19.51,66,5010,5010,0,45.5,45.5
2018-12-09 06:13:47.2737,172.8,78.5,45.5,45.43,45,19.54,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:47.5237,172.8,78.5,45.5,45.43,45,19.53,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:47.7736,172.8,78.5,45.5,45.43,45,19.53,65,21210,21220,0,45.5,45.5
2018-12-09 06:13:48.0236,172.8,78.5,45.5,45.43,45,19.53,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:48.2736,172.8,78.5,45.5,45.43,45,19.52,63,50,50,0,45.5,45.5
2018-12-09 06:13:48.5236,172.8,78.5,45.5,45.43,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:48.7736,172.8,78.5,45.5,45.43,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:13:49.0236,172.8,78.5,45.5,45.43,45,19.53,6,21210,27.5,3.8,45.5,45.5
2018-12-09 06:13:49.2736,172.8,78.5,45.5,45.43,45.1,19.54,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:13:49.5236,172.8,78.5,45.5,45.43,45.1,19.55,1,742.5,27.8,28.5,45.5,45.5
