Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:13:49.7735,172.8,78.5,45.5,45.43,45.1,19.54,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:50.0235,172.8,78.5,45.5,45.43,45,19.54,61,744.4,738.6,0,45.5,45.5
2018-12-09 06:13:50.2735,172.8,78.5,45.5,45.43,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:13:50.5236,172.8,78.5,45.5,45.43,45,19.54,64,32.6,32.9,0,45.5,45.5
2018-12-09 06:13:50.7736,172.8,78.5,45.5,45.43,45,19.53,3,742.5,27.8,26,45.5,45.5
2018-12-09 06:13:51.0237,172.8,78.5,45.5,45.43,45,19.54,4,742.3,28.1,26,45.5,45.5
2018-12-09 06:13:51.2737,172.8,78.5,45.5,45.43,45,19.51,65,21220,21220,0,45.5,45.5
2018-12-09 06:13:51.5237,172.8,78.5,45.5,45.43,45.1,19.53,66,5000,5000,0,45.5,45.5
2018-12-09 06:13:51.7738,172.8,78.5,45.5,45.43,45,19.53,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:52.0238,172.8,78.5,45.5,45.43,45,19.55,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:52.2738,172.8,78.5,45.5,45.43,45,19.53,65,21210,21210,0,45.5,45.5
2018-12-09 06:13:52.5237,172.8,78.5,45.5,45.43,45,19.53,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:52.7737,172.8,78.5,45.5,45.43,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:13:53.0237,172.8,78.5,45.5,45.43,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:53.2737,172.8,78.5,45.5,45.43,45.1,19.54,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:13:53.5237,172.8,78.5,45.5,45.43,45,19.53,6,21210,27.5,3.8,45.5,45.5
2018-12-09 06:13:53.7737,172.8,78.5,45.5,45.43,45,19.53,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:13:54.0237,172.8,78.5,45.5,45.43,45,19.53,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:54.2737,172.8,78.5,45.5,45.43,45,19.52,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:54.5237,172.8,78.5,45.5,45.43,45,19.53,61,744.5,738.6,0,45.5,45.5
2018-12-09 06:13:54.7737,172.8,78.5,45.5,45.43,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:13:55.0237,172.8,78.5,45.5,45.43,45,19.54,64,32.6,32.9,0,45.5,45.5
2018-12-09 06:13:55.2737,172.8,78.5,45.5,45.43,45,19.53,3,742.5,27.8,26,45.5,45.5
2018-12-09 06:13:55.5237,172.8,78.5,45.5,45.43,45,19.52,4,742.3,28.1,26,45.5,45.5
2018-12-09 06:13:55.7737,172.8,78.5,45.5,45.43,45,19.53,65,21210,21210,0,45.5,45.5
2018-12-09 06:13:56.0237,172.8,78.5,45.5,45.43,45,19.53,66,5010,5010,0,45.5,45.5
2018-12-09 06:13:56.2737,172.8,78.5,45.5,45.43,45,19.54,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:56.5237,172.8,78.5,45.5,45.43,45,19.53,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:56.7737,172.8,78.5,45.5,45.43,45,19.53,65,21210,21220,0,45.5,45.5
2018-12-09 06:13:57.0237,172.8,78.5,45.5,45.43,45,19.54,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:13:57.2737,172.8,78.5,45.5,45.43,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:13:57.5237,172.8,78.6,45.5,45.49,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:13:57.7737,172.8,78.6,45.5,45.49,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:13:58.0237,172.8,78.6,45.5,45.49,45,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:13:58.2737,172.8,78.6,45.5,45.49,45,19.52,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:13:58.5237,172.8,78.6,45.5,45.49,45,19.54,1,742.5,27.8,28.5,45.5,45.5
2018-12-09 06:13:58.7737,172.8,78.6,45.5,45.49,45,19.54,2,742.3,28.1,29,45.5,45.5
2018-12-09 06:13:59.0237,172.8,78.6,45.5,45.49,45,19.53,61,744.5,738.6,0,45.5,45.5
2018-12-09 06:13:59.2737,172.8,78.6,45.5,45.49,45.1,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:13:59.5237,172.8,78.6,45.5,45.49,45,19.5,64,32.6,33,0,45.5,45.5
2018-12-09 06:13:59.7737,172.8,78.6,45.5,45.49,45.1,19.52,3,742.7,27.8,26,45.5,45.5
2018-12-09 06:14:00.0237,172.8,78.6,45.5,45.49,45,19.52,4,742.5,28.1,26,45.5,45.5
2018-12-09 06:14:00.2737,172.8,78.6,45.5,45.49,45,19.51,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:00.5237,172.8,78.6,45.5,45.49,45,19.54,66,5010,5010,0,45.5,45.5
2018-12-09 06:14:00.7737,172.8,78.6,45.5,45.49,45,19.53,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:01.0237,172.8,78.6,45.5,45.49,45,19.53,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:01.2738,172.8,78.6,45.5,45.49,45.1,19.54,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:01.5238,172.8,78.6,45.5,45.49,45.1,19.53,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:14:01.7738,172.8,78.6,45.5,45.49,45.1,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:02.0238,172.8,78.6,45.5,45.49,45,19.55,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:02.2738,172.8,78.6,45.5,45.49,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:02.5238,172.8,78.6,45.5,45.49,45,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:02.7738,172.8,78.6,45.5,45.49,45,19.53,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:03.0238,172.8,78.6,45.5,45.49,45,19.53,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:03.2739,172.8,78.6,45.5,45.49,45,19.54,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:03.5239,172.8,78.6,45.5,45.49,45.1,19.53,61,744.6,738.8,0,45.5,45.5
2018-12-09 06:14:03.7739,172.8,78.6,45.5,45.49,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:14:04.0238,172.8,78.6,45.5,45.49,45,19.53,64,32.6,33,0,45.5,45.5
2018-12-09 06:14:04.2738,172.8,78.6,45.5,45.49,45,19.53,3,742.7,27.8,26,45.5,45.5
2018-12-09 06:14:04.5238,172.8,78.6,45.5,45.49,45,19.54,4,742.5,28.1,26,45.5,45.5
2018-12-09 06:14:04.7738,172.8,78.6,45.5,45.49,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:05.0238,172.8,78.6,45.5,45.49,45,19.53,66,5010,5010,0,45.5,45.5
2018-12-09 06:14:05.2738,172.8,78.6,45.5,45.49,45.1,19.53,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:05.5238,172.8,78.6,45.5,45.49,45.1,19.54,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:05.7738,172.8,78.6,45.5,45.49,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:06.0238,172.8,78.6,45.5,45.49,45,19.53,51,3.79,3.77,0,45.5,45.5
2018-12-09 06:14:06.2738,172.8,78.6,45.5,45.49,45,19.54,63,50,50,0,45.5,45.5
2018-12-09 06:14:06.5238,172.8,78.6,45.5,45.49,45,19.52,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:06.7738,172.8,78.6,45.5,45.49,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:07.0238,172.8,78.6,45.5,45.49,45,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:07.2738,172.8,78.6,45.5,45.49,45,19.54,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:07.5238,172.8,78.6,45.5,45.49,45,19.53,1,742.8,27.8,28.5,45.5,45.5
2018-12-09 06:14:07.7738,172.8,78.7,45.5,45.54,45,19.54,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:08.0238,172.8,78.7,45.5,45.54,45,19.53,61,744.6,738.7,0,45.5,45.5
2018-12-09 06:14:08.2739,172.8,78.7,45.5,45.54,45,19.54,62,425,425,0,45.5,45.5
2018-12-09 06:14:08.5239,172.8,78.7,45.5,45.54,45,19.55,64,32.6,33,0,45.5,45.5
2018-12-09 06:14:08.7739,172.8,78.7,45.5,45.54,45,19.53,3,742.8,27.8,26,45.5,45.5
2018-12-09 06:14:09.0239,172.8,78.7,45.5,45.54,45,19.58,4,742.6,28.1,26,45.5,45.5
2018-12-09 06:14:09.2739,172.8,78.7,45.5,45.54,45,19.54,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:09.5239,172.8,78.7,45.5,45.54,45.1,19.53,66,5000,5000,0,45.5,45.5
2018-12-09 06:14:09.7739,172.8,78.7,45.5,45.54,45,19.54,1,742.8,27.8,28.5,45.5,45.5
2018-12-09 06:14:10.0239,172.8,78.7,45.5,45.54,45,19.53,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:10.2739,172.8,78.7,45.5,45.54,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:10.5239,172.8,78.7,45.5,45.54,45,19.53,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:10.7739,172.8,78.7,45.5,45.54,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:11.0239,172.8,78.7,45.5,45.54,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:11.2739,172.8,78.7,45.5,45.54,45,19.54,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:11.5239,172.8,78.7,45.5,45.54,45.1,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:11.7739,172.8,78.7,45.5,45.54,45,19.53,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:12.0239,172.8,78.7,45.5,45.54,45,19.53,1,742.8,27.8,28.5,45.5,45.5
2018-12-09 06:14:12.2739,172.8,78.7,45.5,45.54,45,19.53,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:12.5239,172.8,78.7,45.5,45.54,45,19.52,61,744.6,738.8,0,45.5,45.5
2018-12-09 06:14:12.7739,172.8,78.7,45.5,45.54,45,19.54,62,425,425,0,45.5,45.5
2018-12-09 06:14:13.0240,172.8,78.7,45.5,45.54,45,19.53,64,32.7,33,0,45.5,45.5
2018-12-09 06:14:13.2739,172.8,78.7,45.5,45.54,45.1,19.52,3,742.8,27.8,26,45.5,45.5
2018-12-09 06:14:13.5239,172.8,78.7,45.5,45.54,45.1,19.53,4,742.6,28.1,26,45.5,45.5
2018-12-09 06:14:13.7739,172.8,78.7,45.5,45.54,45.1,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:14.0239,172.8,78.7,45.5,45.54,45,19.54,66,5000,5000,0,45.5,45.5
2018-12-09 06:14:14.2739,172.8,78.7,45.5,45.54,45,19.54,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:14.5239,172.8,78.7,45.5,45.54,45,19.57,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:14.7739,172.8,78.7,45.5,45.54,45,19.54,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:15.0239,172.8,78.7,45.5,45.54,45,19.52,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:15.2739,172.8,78.7,45.5,45.54,45.1,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:15.5239,172.8,78.8,45.5,45.6,45.1,19.54,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:15.7739,172.8,78.8,45.5,45.6,45,19.54,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:16.0239,172.8,78.8,45.5,45.6,45,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:16.2739,172.8,78.8,45.5,45.6,45,19.54,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:16.5239,172.8,78.9,45.5,45.66,45,19.53,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:16.7739,172.8,78.9,45.5,45.66,45,19.54,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:17.0239,172.8,78.9,45.5,45.66,45,19.54,61,744.7,738.9,0,45.5,45.5
2018-12-09 06:14:17.2740,172.8,78.9,45.5,45.66,45.1,19.54,62,425,425,0,45.5,45.5
2018-12-09 06:14:17.5240,172.8,78.9,45.5,45.66,45.1,19.53,64,32.7,33,0,45.5,45.5
2018-12-09 06:14:17.7740,172.8,78.9,45.5,45.66,45,19.54,3,742.7,27.8,26,45.5,45.5
2018-12-09 06:14:18.0240,172.8,78.9,45.5,45.66,45,19.53,4,742.6,28.1,26,45.5,45.5
2018-12-09 06:14:18.2740,172.8,78.9,45.5,45.66,45,19.54,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:18.5240,172.8,78.9,45.5,45.66,45,19.53,66,5010,5000,0,45.5,45.5
2018-12-09 06:14:18.7740,172.8,78.9,45.5,45.66,45,19.53,1,742.7,27.8,28.5,45.5,45.5
2018-12-09 06:14:19.0240,172.8,78.9,45.5,45.66,45,19.53,2,742.6,28.1,29,45.5,45.5
2018-12-09 06:14:19.2740,172.8,78.9,45.5,45.66,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:19.5240,172.8,78.9,45.5,45.66,45,19.53,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:19.7740,172.8,78.9,45.5,45.66,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:20.0240,172.8,78.9,45.5,45.66,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:20.2740,172.8,78.9,45.5,45.66,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:20.5240,172.8,78.9,45.5,45.66,45,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:20.7740,172.8,78.9,45.5,45.66,45,19.53,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:21.0240,172.8,78.9,45.5,45.66,45,19.54,1,742.9,28,28.5,45.5,45.5
2018-12-09 06:14:21.2740,172.8,78.9,45.5,45.66,45,19.53,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:21.5240,172.8,78.9,45.5,45.66,45,19.53,61,744.7,738.9,0,45.5,45.5
2018-12-09 06:14:21.7740,172.8,78.9,45.5,45.66,45,19.56,62,425,425,0,45.5,45.5
2018-12-09 06:14:22.0240,172.8,78.9,45.5,45.66,45,19.54,64,32.6,32.9,0,45.5,45.5
2018-12-09 06:14:22.2740,172.8,78.9,45.5,45.66,45,19.52,3,742.9,28,26,45.5,45.5
2018-12-09 06:14:22.5240,172.8,78.9,45.5,45.66,45,19.53,4,742.5,28.1,26,45.5,45.5
2018-12-09 06:14:22.7740,172.8,78.9,45.5,45.66,45,19.47,65,21230,21230,0,45.5,45.5
2018-12-09 06:14:23.0240,172.8,78.9,45.5,45.66,45,19.54,66,5000,5000,0,45.5,45.5
2018-12-09 06:14:23.2740,172.8,78.9,45.5,45.66,45.1,19.53,1,742.9,28,28.5,45.5,45.5
2018-12-09 06:14:23.5240,172.8,78.9,45.5,45.66,45.1,19.53,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:23.7740,172.8,78.9,45.5,45.66,45,19.52,65,21230,21230,0,45.5,45.5
2018-12-09 06:14:24.0240,172.8,78.9,45.5,45.66,45,19.53,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:24.2740,172.8,78.9,45.5,45.66,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:24.5240,172.8,78.9,45.5,45.66,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:24.7740,172.8,78.9,45.5,45.66,45,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:25.0240,172.8,78.9,45.5,45.66,45,19.52,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:25.2740,172.8,78.9,45.5,45.66,45.1,19.52,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:25.5240,172.8,78.9,45.5,45.66,45.1,19.54,1,742.9,28,28.5,45.5,45.5
2018-12-09 06:14:25.7740,172.8,78.9,45.5,45.66,45,19.54,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:26.0240,172.8,78.9,45.5,45.66,45,19.53,61,744.8,739,0,45.5,45.5
2018-12-09 06:14:26.2740,172.8,78.9,45.5,45.66,45,19.53,62,425,425,0,45.5,45.5
2018-12-09 06:14:26.5240,172.8,78.9,45.5,45.66,45,19.54,64,32.6,33,0,45.5,45.5
2018-12-09 06:14:26.7741,172.8,78.9,45.5,45.66,45,19.53,3,742.9,28,26,45.5,45.5
2018-12-09 06:14:27.0241,172.8,78.9,45.5,45.66,45,19.53,4,742.5,28.1,26,45.5,45.5
2018-12-09 06:14:27.2741,172.8,78.9,45.5,45.66,45,19.54,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:27.5240,172.8,78.9,45.5,45.66,45.1,19.54,66,5000,5000,0,45.5,45.5
2018-12-09 06:14:27.7740,172.8,78.9,45.5,45.66,45,19.53,1,742.9,28,28.5,45.5,45.5
2018-12-09 06:14:28.0240,172.8,78.9,45.5,45.66,45,19.53,2,742.5,28.1,29,45.5,45.5
2018-12-09 06:14:28.2740,172.8,78.9,45.5,45.66,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:28.5240,172.8,78.9,45.5,45.66,45,19.53,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:28.7740,172.8,78.9,45.5,45.66,45,19.53,63,50,50,0,45.5,45.5
2018-12-09 06:14:29.0240,172.8,78.9,45.5,45.66,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:29.2740,172.8,78.9,45.5,45.66,45.1,19.53,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:29.5240,172.8,79,45.5,45.72,45.1,19.53,6,21220,27.5,3.8,45.5,45.5
2018-12-09 06:14:29.7740,172.8,79,45.5,45.72,45,19.53,7,21230,27.4,3.8,45.5,45.5
2018-12-09 06:14:30.0241,172.8,79,45.5,45.72,45,19.52,1,743,27.8,28.5,45.5,45.5
2018-12-09 06:14:30.2741,172.8,79,45.5,45.72,45,19.53,2,742.9,28.1,29,45.5,45.5
2018-12-09 06:14:30.5241,172.8,79,45.5,45.72,45,19.52,61,744.8,739,0,45.5,45.5
2018-12-09 06:14:30.7741,172.8,79,45.5,45.72,45,19.54,62,425,425,0,45.5,45.5
2018-12-09 06:14:31.0241,172.8,79,45.5,45.72,45.1,19.53,64,32.6,33,0,45.5,45.5
2018-12-09 06:14:31.2741,172.8,79,45.5,45.72,45.1,19.53,3,743,27.8,26,45.5,45.5
2018-12-09 06:14:31.5241,172.8,79,45.75,45.72,45.1,19.53,4,742.9,28.1,26,45.5,45.5
2018-12-09 06:14:31.7741,172.8,79,45.75,45.72,45,19.52,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:32.0241,172.8,79,45.75,45.72,45,19.52,66,5000,5000,0,45.5,45.5
2018-12-09 06:14:32.2741,172.8,79,45.75,45.72,45,19.54,1,743,27.8,28.5,45.5,45.5
2018-12-09 06:14:32.5241,172.8,79,45.75,45.72,45,19.53,2,742.9,28.1,29,45.5,45.5
2018-12-09 06:14:32.7741,172.8,79,45.75,45.72,45,19.53,65,21220,21220,0,45.5,45.5
2018-12-09 06:14:33.0241,172.8,79,45.75,45.72,45,19.48,51,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:33.2740,172.8,79,45.75,45.72,45.1,19.54,63,50,50,0,45.5,45.5
2018-12-09 06:14:33.5240,172.8,79,45.75,45.72,45,19.53,67,27.5,27.4,0,45.5,45.5
2018-12-09 06:14:33.7741,172.8,79,45.75,45.72,45,19.54,52,3.8,3.77,0,45.5,45.5
2018-12-09 06:14:34.0241,172.8,79,45.75,45.72,45,19.53,6,21210,27.5,3.8,45.5,45.5
2018-12-09 06:14:34.2741,172.8,79,45.75,45.72,45,19.54,7,21220,27.4,3.8,45.5,45.5
2018-12-09 06:14:34.5241,172.8,79,45.75,45.72,45,19.53,1,743,27.8,28.5,45.5,45.5
2018-12-09 06:14:34.7741,172.8,79,45.75,45.72,45,19.53,2,742.9,28.1,29,45.5,45.5
2018-12-09 06:14:35.0241,172.8,79,45.75,45.72,45,19.53,61,744.9,739.1,0,45.5,45.5
2018-12-09 06:14:35.2742,172.8,79,45.75,45.72,45,19.52,62,425,425,0,45.5,45.5
2018-12-09 06:14:35.5242,172.8,79,45.75,45.72,45,19.53,64,32.6,33,0,45.5,45.5
2018-12-09 06:14:35.7742,172.8,79,45.75,45.72,45,19.53,3,743,27.8,26,46,45.5
2018-12-09 06:14:36.0242,172.8,79,45.75,45.72,45,19.53,4,742.8,28.1,26,46,45.5
2018-12-09 06:14:36.2742,172.8,79,45.75,45.72,45,19.54,65,21200,21220,0,46,45.5
2018-12-09 06:14:36.5242,172.8,79,46,45.72,45,19.53,66,5000,5000,0,46,45.5
2018-12-09 06:14:36.7742,172.8,79,46,45.72,45,19.53,1,743,27.8,28.5,46,45.5
2018-12-09 06:14:37.0242,172.8,79,46,45.72,45,19.53,2,742.8,28.1,29,46,45.5
2018-12-09 06:14:37.2742,172.8,79,46,45.72,45,19.53,65,21200,21220,0,46,45.5
2018-12-09 06:14:37.5242,172.8,79,46,45.72,45,19.53,51,3.8,3.77,0,46,45.5
2018-12-09 06:14:37.7742,172.8,79,46,45.72,45,19.53,63,50,50,0,46,45.5
2018-12-09 06:14:38.0242,172.8,79,46,45.72,45,19.53,67,27.5,27.4,0,46,45.5
2018-12-09 06:14:38.2742,172.8,79,46,45.72,45,19.53,52,3.8,3.77,0,46,45.5
2018-12-09 06:14:38.5241,172.8,79,46,45.72,44.9,19.53,6,21200,27.5,3.8,46,45.5
2018-12-09 06:14:38.7742,172.8,79,46,45.72,45,19.54,7,21220,27.4,3.8,46,45.5
2018-12-09 06:14:39.0242,172.8,79,46,45.72,45,19.53,1,743,27.8,28.5,46,45.5
2018-12-09 06:14:39.2742,172.8,79,46,45.72,45.1,19.54,2,742.8,28.1,29,46,45.5
2018-12-09 06:14:39.5242,172.8,79.1,46,45.78,45,19.53,61,744.9,739.1,0,46,45.5
2018-12-09 06:14:39.7742,172.8,79.1,46,45.78,44.9,19.53,62,425,425,0,46,45.5
2018-12-09 06:14:40.0242,172.8,79.1,46,45.78,45,19.53,64,32.6,33,0,46,45.5
2018-12-09 06:14:40.2742,172.8,79.1,46,45.78,45,19.54,3,743,27.8,26,46,45.5
2018-12-09 06:14:40.5241,172.8,79.1,46,45.78,45,19.54,4,742.8,28.1,26,46,45.5
2018-12-09 06:14:40.7741,172.8,79.1,46,45.78,45,19.54,65,21200,21210,0,46,45.5
2018-12-09 06:14:41.0242,172.8,79.1,46,45.78,45,19.53,66,5000,5000,0,46,45.5
2018-12-09 06:14:41.2742,172.8,79.1,46,45.78,45,19.54,1,743,27.8,28.5,46,45.5
2018-12-09 06:14:41.5242,172.8,79.1,46,45.78,45,19.52,2,742.8,28.1,29,46,45.5
2018-12-09 06:14:41.7742,172.8,79.1,46,45.78,44.9,19.54,65,21200,21210,0,46,45.5
2018-12-09 06:14:42.0242,172.8,79.1,46,45.78,45,19.53,51,3.8,3.77,0,46,45.5
2018-12-09 06:14:42.2742,172.8,79.1,46,45.78,44.9,19.53,63,50,50,0,46,45.5
2018-12-09 06:14:42.5242,172.8,79.1,46,45.78,45,19.53,67,27.5,27.4,0,46,45.5
2018-12-09 06:14:42.7742,172.8,79.1,46,45.78,45,19.53,52,3.8,3.77,0,46,45.5
2018-12-09 06:14:43.0242,172.8,79.1,46,45.78,45,19.53,6,21200,27.5,3.8,46,46
2018-12-09 06:14:43.2742,172.8,79.1,46,45.78,45,19.53,7,21210,27.4,3.8,46,46
2018-12-09 06:14:43.5242,172.8,79.1,46,45.78,45,19.53,1,743,27.8,28.5,46,46
2018-12-09 06:14:43.7742,172.8,79.1,46,45.78,45,19.53,2,742.9,28.1,28.5,46,46
2018-12-09 06:14:44.0242,172.8,79.1,46,45.78,44.9,19.53,61,745,739.2,0,46,46
2018-12-09 06:14:44.2742,172.8,79.1,46,45.78,45,19.53,62,425,425,0,46,46
2018-12-09 06:14:44.5242,172.8,79.1,46,45.78,45,19.53,64,32.6,33,0,46,46
2018-12-09 06:14:44.7742,172.8,79.1,46,45.78,45,19.53,3,743,27.8,26,46,46
2018-12-09 06:14:45.0242,172.8,79.1,46,45.78,45,19.53,4,742.9,28.1,26,46,46
2018-12-09 06:14:45.2742,172.8,79.1,46,45.78,45,19.53,65,21200,21210,0,46,46
2018-12-09 06:14:45.5242,172.8,79.1,46,45.78,45,19.53,66,5010,5010,0,46,46
2018-12-09 06:14:45.7742,172.8,79.1,46,45.78,45,19.52,1,743,27.8,28.5,46,46
2018-12-09 06:14:46.0242,172.8,79.1,46,45.78,45,19.52,2,742.9,28.1,28.5,46,46
2018-12-09 06:14:46.2742,172.8,79.1,46,45.78,45,19.53,65,21200,21210,0,46,46
2018-12-09 06:14:46.5242,172.8,79.1,46,45.78,45,19.53,51,3.8,3.77,0,46,46
2018-12-09 06:14:46.7742,172.8,79.1,46,45.78,45,19.53,63,50,50,0,46,46
2018-12-09 06:14:47.0242,172.8,79.1,46,45.78,45,19.53,67,27.5,27.4,0,46,46
2018-12-09 06:14:47.2743,172.8,79.2,46,45.83,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:14:47.5243,172.8,79.2,46,45.83,45,19.53,6,21200,27.5,3.8,46,46
2018-12-09 06:14:47.7743,172.8,79.2,46,45.83,45,19.54,7,21210,27.4,3.8,46,46
2018-12-09 06:14:48.0243,172.8,79.2,46,45.83,45,19.53,1,743,27.8,28.5,46,46
2018-12-09 06:14:48.2742,172.8,79.2,46,45.83,45,19.53,2,742.9,28.1,28.5,46,46
2018-12-09 06:14:48.5242,172.8,79.3,46,45.89,45,19.54,61,745,739.1,0,46,46
2018-12-09 06:14:48.7742,172.8,79.3,46,45.89,45,19.53,62,425,425,0,46,46
2018-12-09 06:14:49.0242,172.8,79.3,46,45.89,45,19.53,64,32.6,33,0,46,46
2018-12-09 06:14:49.2743,172.8,79.3,46,45.89,45,19.53,3,743,27.8,26,46,46
2018-12-09 06:14:49.5243,172.8,79.3,46,45.89,45,19.54,4,742.9,28.1,26,46,46
2018-12-09 06:14:49.7743,172.8,79.3,46,45.89,45,19.53,65,21200,21210,0,46,46
2018-12-09 06:14:50.0243,172.8,79.3,46,45.89,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:14:50.2743,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:14:50.5243,172.8,79.3,46,45.89,45,19.55,2,743,28.1,28.5,46,46
2018-12-09 06:14:50.7743,172.8,79.3,46,45.89,45,19.5,65,21210,21210,0,46,46
2018-12-09 06:14:51.0243,172.8,79.3,46,45.89,45,19.53,51,3.8,3.77,0,46,46
2018-12-09 06:14:51.2743,172.8,79.3,46,45.89,45,19.53,63,50,50,0,46,46
2018-12-09 06:14:51.5243,172.8,79.3,46,45.89,45,19.54,67,27.5,27.4,0,46,46
2018-12-09 06:14:51.7743,172.8,79.3,46,45.89,45,19.54,52,3.8,3.77,0,46,46
2018-12-09 06:14:52.0243,172.8,79.3,46,45.89,45,19.54,6,21210,27.5,3.8,46,46
2018-12-09 06:14:52.2743,172.8,79.3,46,45.89,45,19.53,7,21210,27.4,3.8,46,46
2018-12-09 06:14:52.5243,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:14:52.7743,172.8,79.3,46,45.89,45,19.52,2,743,28.1,28.5,46,46
2018-12-09 06:14:53.0243,172.8,79.3,46,45.89,45,19.53,61,745.1,739.3,0,46,46
2018-12-09 06:14:53.2743,172.8,79.3,46,45.89,45,19.53,62,425,425,0,46,46
2018-12-09 06:14:53.5243,172.8,79.3,46,45.89,45,19.53,64,32.6,32.9,0,46,46
2018-12-09 06:14:53.7743,172.8,79.3,46,45.89,45,19.53,3,743.2,27.8,26,46,46
2018-12-09 06:14:54.0243,172.8,79.3,46,45.89,45,19.54,4,743,28.1,26,46,46
2018-12-09 06:14:54.2743,172.8,79.3,46,45.89,45,19.53,65,21210,21210,0,46,46
2018-12-09 06:14:54.5243,172.8,79.3,46,45.89,45,19.52,66,5010,5020,0,46,46
2018-12-09 06:14:54.7743,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:14:55.0243,172.8,79.3,46,45.89,45,19.53,2,743,28.1,28.5,46,46
2018-12-09 06:14:55.2743,172.8,79.3,46,45.89,45,19.53,65,21210,21220,0,46,46
2018-12-09 06:14:55.5243,172.8,79.3,46,45.89,45,19.53,51,3.8,3.77,0,46,46
2018-12-09 06:14:55.7744,172.8,79.3,46,45.89,45,19.54,63,50,50,0,46,46
2018-12-09 06:14:56.0244,172.8,79.3,46,45.89,45,19.52,67,27.5,27.4,0,46,46
2018-12-09 06:14:56.2744,172.8,79.3,46,45.89,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:14:56.5244,172.8,79.3,46,45.89,45,19.53,6,21210,27.5,3.8,46,46
2018-12-09 06:14:56.7744,172.8,79.3,46,45.89,45,19.53,7,21220,27.4,3.8,46,46
2018-12-09 06:14:57.0244,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:14:57.2744,172.8,79.3,46,45.89,45,19.53,2,743,28.1,28.5,46,46
2018-12-09 06:14:57.5244,172.8,79.3,46,45.89,45,19.53,61,745.2,739.3,0,46,46
2018-12-09 06:14:57.7744,172.8,79.3,46,45.89,45,19.53,62,425,425,0,46,46
2018-12-09 06:14:58.0244,172.8,79.3,46,45.89,45,19.51,64,32.6,33,0,46,46
2018-12-09 06:14:58.2744,172.8,79.3,46,45.89,45.1,19.53,3,743.2,27.8,26,46,46
2018-12-09 06:14:58.5244,172.8,79.3,46,45.89,45,19.53,4,743,28.1,26,46,46
2018-12-09 06:14:58.7744,172.8,79.3,46,45.89,45,19.55,65,21220,21220,0,46,46
2018-12-09 06:14:59.0244,172.8,79.3,46,45.89,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:14:59.2744,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:14:59.5244,172.8,79.3,46,45.89,45,19.53,2,743,28.1,28.5,46,46
2018-12-09 06:14:59.7744,172.8,79.3,46,45.89,45,19.55,65,21220,21220,0,46,46
2018-12-09 06:15:00.0244,172.8,79.3,46,45.89,45,19.53,51,3.8,3.77,0,46,46
2018-12-09 06:15:00.2745,172.8,79.3,46,45.89,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:00.5245,172.8,79.3,46,45.89,45.1,19.54,67,27.5,27.4,0,46,46
2018-12-09 06:15:00.7745,172.8,79.3,46,45.89,45,19.54,52,3.8,3.77,0,46,46
2018-12-09 06:15:01.0244,172.8,79.3,46,45.89,45,19.53,6,21210,27.5,3.8,46,46
2018-12-09 06:15:01.2744,172.8,79.3,46,45.89,45,19.31,7,21220,27.4,3.8,46,46
2018-12-09 06:15:01.5244,172.8,79.3,46,45.89,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:15:01.7744,172.8,79.3,46,45.89,45,19.53,2,743,28.1,28.5,46,46
2018-12-09 06:15:02.0244,172.8,79.3,46,45.89,45.1,19.53,61,745.3,739.3,0,46,46
2018-12-09 06:15:02.2744,172.8,79.4,46,45.95,45.1,19.54,62,425,425,0,46,46
2018-12-09 06:15:02.5244,172.8,79.4,46,45.95,45,19.53,64,32.6,32.9,0,46,46
2018-12-09 06:15:02.7745,172.8,79.4,46,45.95,45,19.53,3,743.2,27.8,26,46,46
2018-12-09 06:15:03.0245,172.8,79.4,46,45.95,45,19.53,4,743,28.1,26,46,46
2018-12-09 06:15:03.2745,172.8,79.4,46,45.95,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:03.5245,172.8,79.4,46,45.95,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:15:03.7745,172.8,79.4,46,45.95,45,19.53,1,743.2,27.8,28.5,46,46
2018-12-09 06:15:04.0245,172.8,79.4,46,45.95,45,19.54,2,743,28.1,28.5,46,46
2018-12-09 06:15:04.2745,172.8,79.4,46,45.95,45.1,19.5,65,21220,21220,0,46,46
2018-12-09 06:15:04.5245,172.8,79.4,46,45.95,45,19.53,51,3.8,3.77,0,46,46
2018-12-09 06:15:04.7745,172.8,79.4,46,45.95,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:05.0245,172.8,79.4,46,45.95,45,19.54,67,27.5,27.4,0,46,46
2018-12-09 06:15:05.2745,172.8,79.4,46,45.95,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:15:05.5245,172.8,79.4,46,45.95,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:05.7745,172.8,79.4,46,45.95,45,19.52,7,21220,27.4,3.8,46,46
2018-12-09 06:15:06.0245,172.8,79.4,46,45.95,45,19.53,1,743.4,27.8,28.5,46,46
2018-12-09 06:15:06.2745,172.8,79.4,46,45.95,45.1,19.53,2,743.2,28.1,28.5,46,46
2018-12-09 06:15:06.5245,172.8,79.4,46,45.95,45,19.51,61,745.3,739.4,0,46,46
2018-12-09 06:15:06.7745,172.8,79.4,46,45.95,45,19.53,62,425,425,0,46,46
2018-12-09 06:15:07.0245,172.8,79.4,46,45.95,45,19.53,64,32.6,33,0,46,46
2018-12-09 06:15:07.2745,172.8,79.4,46,45.95,45,19.54,3,743.4,27.8,26,46,46
2018-12-09 06:15:07.5245,172.8,79.4,46,45.95,45,19.53,4,743.2,28.1,26,46,46
2018-12-09 06:15:07.7745,172.8,79.4,46,45.95,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:08.0245,172.8,79.4,46,45.95,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:15:08.2745,172.8,79.4,46,45.95,45,19.53,1,743.4,27.8,28.5,46,46
2018-12-09 06:15:08.5245,172.8,79.4,46,45.95,45,19.54,2,743.2,28.1,28.5,46,46
2018-12-09 06:15:08.7745,172.8,79.4,46,45.95,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:09.0245,172.8,79.4,46,45.95,45,19.54,51,3.8,3.78,0,46,46
2018-12-09 06:15:09.2745,172.8,79.4,46,45.95,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:09.5245,172.8,79.4,46,45.95,45,19.53,67,27.5,27.4,0,46,46
2018-12-09 06:15:09.7745,172.8,79.4,46,45.95,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:15:10.0245,172.8,79.4,46,45.95,45.1,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:10.2745,172.8,79.4,46,45.95,45,19.53,7,21220,27.4,3.8,46,46
2018-12-09 06:15:10.5245,172.8,79.4,46,45.95,45,19.53,1,743.4,27.8,28.5,46,46
2018-12-09 06:15:10.7745,172.8,79.4,46,45.95,45,19.54,2,743.2,28.1,28.5,46,46
2018-12-09 06:15:11.0245,172.8,79.4,46,45.95,45,19.53,61,745.2,739.4,0,46,46
2018-12-09 06:15:11.2745,172.8,79.4,46,45.95,45,19.54,62,425,425,0,46,46
2018-12-09 06:15:11.5245,172.8,79.5,46,46.01,45,19.53,64,32.6,33,0,46,46
2018-12-09 06:15:11.7745,172.8,79.5,46,46.01,45.1,19.53,3,743.4,27.8,26,46,46
2018-12-09 06:15:12.0245,172.8,79.5,46,46.01,45.1,19.53,4,743.1,28,26,46,46
2018-12-09 06:15:12.2745,172.8,79.5,46,46.01,45.1,19.54,65,21220,21220,0,46,46
2018-12-09 06:15:12.5245,172.8,79.5,46,46.01,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:15:12.7745,172.8,79.5,46,46.01,45,19.53,1,743.4,28,28.5,46,46
2018-12-09 06:15:13.0245,172.8,79.5,46,46.01,45,19.54,2,743.1,28,28.5,46,46
2018-12-09 06:15:13.2745,172.8,79.5,46,46.01,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:13.5245,172.8,79.5,46,46.01,45,19.53,51,3.8,3.78,0,46,46
2018-12-09 06:15:13.7745,172.8,79.5,46,46.01,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:14.0245,172.8,79.5,46,46.01,45.1,19.54,67,27.5,27.4,0,46,46
2018-12-09 06:15:14.2745,172.8,79.5,46,46.01,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:15:14.5245,172.8,79.5,46,46.01,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:14.7745,172.8,79.5,46,46.01,45,19.53,7,21220,27.4,3.8,46,46
2018-12-09 06:15:15.0245,172.8,79.5,46,46.01,45,19.53,1,743.4,28,28.5,46,46
2018-12-09 06:15:15.2745,172.8,79.5,46,46.01,45,19.53,2,743.1,28,28.5,46,46
2018-12-09 06:15:15.5245,172.8,79.5,46,46.01,45,19.6,61,745.3,739.5,0,46,46
2018-12-09 06:15:15.7745,172.8,79.5,46,46.01,45.1,19.53,62,425,425,0,46,46
2018-12-09 06:15:16.0245,172.8,79.5,46,46.01,45.1,19.49,64,32.6,33,0,46,46
2018-12-09 06:15:16.2745,172.8,79.5,46,46.01,45,19.54,3,743.4,28,26,46,46
2018-12-09 06:15:16.5245,172.8,79.5,46,46.01,45,19.53,4,743.1,28,26,46,46
2018-12-09 06:15:16.7745,172.8,79.5,46,46.01,45,19.54,65,21220,21220,0,46,46
2018-12-09 06:15:17.0245,172.8,79.5,46,46.01,45,19.56,66,5020,5020,0,46,46
2018-12-09 06:15:17.2745,172.8,79.5,46,46.01,45,19.54,1,743.4,28,28.5,46,46
2018-12-09 06:15:17.5246,172.8,79.5,46,46.01,45.1,19.53,2,743.1,28,28.5,46,46
2018-12-09 06:15:17.7746,172.8,79.5,46,46.01,45.1,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:18.0246,172.8,79.5,46,46.01,45.1,19.54,51,3.8,3.78,0,46,46
2018-12-09 06:15:18.2746,172.8,79.5,46,46.01,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:18.5245,172.8,79.5,46,46.01,45,19.54,67,27.5,27.4,0,46,46
2018-12-09 06:15:18.7745,172.8,79.5,46,46.01,45,19.53,52,3.8,3.77,0,46,46
2018-12-09 06:15:19.0245,172.8,79.5,46,46.01,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:19.2745,172.8,79.5,46,46.01,45,19.54,7,21220,27.4,3.8,46,46
2018-12-09 06:15:19.5245,172.8,79.5,46,46.01,45.1,19.53,1,743.5,28,28.5,46,46
2018-12-09 06:15:19.7746,172.8,79.5,46,46.01,45.1,19.54,2,743.1,28.1,28.5,46,46
2018-12-09 06:15:20.0246,172.8,79.5,46,46.01,45,19.53,61,745.5,739.5,0,46,46
2018-12-09 06:15:20.2746,172.8,79.5,46,46.01,45,19.53,62,425,425,0,46,46
2018-12-09 06:15:20.5246,172.8,79.8,46,46.18,45,19.53,64,32.6,32.9,0,46,46
2018-12-09 06:15:20.7746,172.8,79.8,46,46.18,45,19.53,3,743.5,28,26,46,46
2018-12-09 06:15:21.0246,172.8,79.8,46,46.18,45,19.54,4,743.1,28.1,26,46,46
2018-12-09 06:15:21.2746,172.8,79.8,46,46.18,45,19.52,65,21220,21220,0,46,46
2018-12-09 06:15:21.5246,172.8,79.8,46,46.18,45.1,19.53,66,5010,5020,0,46,46
2018-12-09 06:15:21.7746,172.8,79.8,46,46.18,45,19.54,1,743.5,28,28.5,46,46
2018-12-09 06:15:22.0246,172.8,79.8,46,46.18,45,19.53,2,743.1,28.1,28.5,46,46
2018-12-09 06:15:22.2746,172.8,79.8,46,46.18,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:22.5246,172.8,79.8,46,46.18,45,19.52,51,3.8,3.78,0,46,46
2018-12-09 06:15:22.7746,172.8,79.8,46,46.18,45,19.51,63,50,50,0,46,46
2018-12-09 06:15:23.0246,172.8,79.8,46,46.18,45,19.52,67,27.5,27.4,0,46,46
2018-12-09 06:15:23.2747,172.8,79.8,46,46.18,45,19.54,52,3.8,3.77,0,46,46
2018-12-09 06:15:23.5247,172.8,79.8,46,46.18,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:23.7747,172.8,79.8,46,46.18,45,19.53,7,21220,27.4,3.8,46,46
2018-12-09 06:15:24.0248,172.8,79.8,46,46.18,45,19.52,1,743.5,28,28.5,46,46
2018-12-09 06:15:24.2747,172.8,79.8,46,46.18,45,19.57,2,743.1,28.1,28.5,46,46
2018-12-09 06:15:24.5247,172.8,79.8,46,46.18,45,19.53,61,745.4,739.6,0,46,46
2018-12-09 06:15:24.7747,172.8,79.8,46,46.18,45,19.55,62,425,425,0,46,46
2018-12-09 06:15:25.0247,172.8,79.8,46,46.18,45,19.53,64,32.6,32.9,0,46,46
2018-12-09 06:15:25.2747,172.8,79.8,46,46.18,45.1,19.54,3,743.5,28,26,46,46
2018-12-09 06:15:25.5247,172.8,79.8,46,46.18,45,19.53,4,743.1,28.1,26,46,46
2018-12-09 06:15:25.7747,172.8,79.8,46,46.18,45,19.54,65,21220,21220,0,46,46
2018-12-09 06:15:26.0247,172.8,79.8,46,46.18,45,19.53,66,5010,5010,0,46,46
2018-12-09 06:15:26.2747,172.8,79.8,46,46.18,45,19.53,1,743.5,28,28.5,46,46
2018-12-09 06:15:26.5247,172.8,79.8,46,46.18,45,19.53,2,743.1,28.1,28.5,46,46
2018-12-09 06:15:26.7747,172.8,79.8,46,46.18,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:27.0247,172.8,79.8,46,46.18,45,19.53,51,3.8,3.78,0,46,46
2018-12-09 06:15:27.2747,172.8,79.8,46,46.18,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:27.5247,172.8,79.8,46,46.18,45.1,19.53,67,27.5,27.4,0,46,46
2018-12-09 06:15:27.7747,172.8,79.8,46,46.18,45,19.53,52,3.8,3.78,0,46,46
2018-12-09 06:15:28.0247,172.8,79.8,46,46.18,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:28.2747,172.8,79.8,46,46.18,45,19.54,7,21220,27.4,3.8,46,46
2018-12-09 06:15:28.5247,172.8,79.8,46,46.18,45,19.53,1,743.6,27.8,28.5,46,46
2018-12-09 06:15:28.7747,172.8,79.8,46,46.18,45,19.54,2,743.3,28,28.5,46,46
2018-12-09 06:15:29.0246,172.8,79.8,46,46.18,45,19.54,61,745.4,739.6,0,46,46
2018-12-09 06:15:29.2747,172.8,79.8,46,46.18,45,19.54,62,425,425,0,46,46
2018-12-09 06:15:29.5247,172.8,79.8,46,46.18,45,19.53,64,32.6,33,0,46,46
2018-12-09 06:15:29.7747,172.8,79.8,46,46.18,45,19.53,3,743.6,27.8,26,46,46
2018-12-09 06:15:30.0247,172.8,79.8,46,46.18,45,19.55,4,743.3,28,26,46,46
2018-12-09 06:15:30.2748,172.8,79.8,46,46.18,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:30.5248,172.8,79.8,46,46.18,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:15:30.7748,172.8,79.8,46,46.18,45,19.53,1,743.6,27.8,28.5,46,46
2018-12-09 06:15:31.0248,172.8,79.8,46,46.18,45,19.53,2,743.3,28,28.5,46,46
2018-12-09 06:15:31.2748,172.8,79.8,46,46.18,45,19.54,65,21220,21220,0,46,46
2018-12-09 06:15:31.5248,172.8,79.8,46,46.18,45.1,19.6,51,3.8,3.78,0,46,46
2018-12-09 06:15:31.7748,172.8,79.8,46,46.18,45.1,19.53,63,50,50,0,46,46
2018-12-09 06:15:32.0248,172.8,79.8,46,46.18,45,19.53,67,27.5,27.4,0,46,46
2018-12-09 06:15:32.2748,172.8,79.8,46,46.18,45,19.54,52,3.8,3.78,0,46,46
2018-12-09 06:15:32.5248,172.8,79.8,46,46.18,45,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:32.7747,172.8,79.8,46,46.18,45,19.52,7,21220,27.4,3.8,46,46
2018-12-09 06:15:33.0247,172.8,79.8,46,46.18,45,19.53,1,743.6,27.8,28.5,46,46
2018-12-09 06:15:33.2747,172.8,79.8,46,46.18,45.1,19.54,2,743.3,28,28.5,46,46
2018-12-09 06:15:33.5247,172.8,79.8,46,46.18,45,19.54,61,745.4,739.7,0,46,46
2018-12-09 06:15:33.7747,172.8,79.8,46,46.18,45,19.53,62,425,425,0,46,46
2018-12-09 06:15:34.0247,172.8,79.8,46,46.18,45,19.61,64,32.6,32.9,0,46,46
2018-12-09 06:15:34.2748,172.8,79.8,46,46.18,45,19.51,3,743.7,27.8,26,46,46
2018-12-09 06:15:34.5248,172.8,80,46,46.3,45,19.54,4,743.2,28,26,46,46
2018-12-09 06:15:34.7748,172.8,80,46,46.3,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:35.0249,172.8,80,46,46.3,45.1,19.54,66,5010,5010,0,46,46
2018-12-09 06:15:35.2749,172.8,80,46,46.3,45.1,19.53,1,743.7,27.8,28.5,46,46
2018-12-09 06:15:35.5249,172.8,80,46,46.3,45.1,19.53,2,743.2,28,28.5,46,46
2018-12-09 06:15:35.7749,172.8,80,46,46.3,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:36.0249,172.8,80,46,46.3,45,19.53,51,3.8,3.78,0,46,46
2018-12-09 06:15:36.2749,172.8,80,46,46.3,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:36.5249,172.8,80,46,46.3,45,19.53,67,27.5,27.4,0,46,46
2018-12-09 06:15:36.7748,172.8,80,46,46.3,45,19.58,52,3.8,3.77,0,46,46
2018-12-09 06:15:37.0248,172.8,80,46,46.3,45.1,19.53,6,21220,27.5,3.8,46,46
2018-12-09 06:15:37.2748,172.8,80,46,46.3,45.1,19.54,7,21220,27.4,3.8,46,46
2018-12-09 06:15:37.5248,172.8,80,46,46.3,45,19.53,1,743.7,27.8,28.5,46,46
2018-12-09 06:15:37.7748,172.8,80,46,46.3,45,19.52,2,743.2,28,28.5,46,46
2018-12-09 06:15:38.0248,172.8,80,46,46.3,45,19.54,61,745.6,739.8,0,46,46
2018-12-09 06:15:38.2748,172.8,80,46,46.3,45,19.52,62,425,425,0,46,46
2018-12-09 06:15:38.5248,172.8,80,46,46.3,45,19.54,64,32.6,33,0,46,46
2018-12-09 06:15:38.7748,172.8,80,46,46.3,45.1,19.54,3,743.7,27.8,26,46,46
2018-12-09 06:15:39.0248,172.8,80,46,46.3,45.1,19.54,4,743.2,28,26,46,46
2018-12-09 06:15:39.2748,172.8,80,46,46.3,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:39.5248,172.8,80,46,46.3,45,19.53,66,5020,5020,0,46,46
2018-12-09 06:15:39.7748,172.8,80,46,46.3,45,19.51,1,743.7,27.8,28.5,46,46
2018-12-09 06:15:40.0248,172.8,80,46,46.3,45,19.53,2,743.2,28,28.5,46,46
2018-12-09 06:15:40.2748,172.8,80,46,46.3,45,19.53,65,21220,21220,0,46,46
2018-12-09 06:15:40.5248,172.8,80,46,46.3,45,19.53,51,3.8,3.78,0,46,46
2018-12-09 06:15:40.7748,172.8,80,46.25,46.3,45,19.53,63,50,50,0,46,46
2018-12-09 06:15:41.0248,172.8,80,46.25,46.3,45.1,19.53,67,27.5,27.4,0,46.5,46
2018-12-09 06:15:41.2749,172.8,80,46.25,46.3,45,19.54,52,3.8,3.78,0,46.5,46
2018-12-09 06:15:41.5249,172.8,80,46.25,46.3,45,19.52,6,21210,27.5,3.8,46.5,46
2018-12-09 06:15:41.7749,172.8,80,46.25,46.3,45,19.54,7,21220,27.4,3.8,46.5,46
2018-12-09 06:15:42.0249,172.8,80,46.25,46.3,45,19.55,1,743.7,28,28.5,46.5,46
2018-12-09 06:15:42.2749,172.8,80,46.25,46.3,45,19.53,2,743.5,28,28.5,46.5,46
2018-12-09 06:15:42.5249,172.8,80,46.25,46.3,45,19.51,61,745.5,739.8,0,46.5,46
2018-12-09 06:15:42.7749,172.8,80,46.25,46.3,45,19.54,62,425,425,0,46.5,46
2018-12-09 06:15:43.0249,172.8,80,46.25,46.3,45,19.52,64,32.5,32.9,0,46.5,46
2018-12-09 06:15:43.2749,172.8,80,46.25,46.3,45,19.53,3,743.7,28,26,46.5,46
2018-12-09 06:15:43.5249,172.8,80,46.25,46.3,45,19.52,4,743.5,28,26,46.5,46
2018-12-09 06:15:43.7749,172.8,80,46.25,46.3,45,19.54,65,21210,21220,0,46.5,46
2018-12-09 06:15:44.0249,172.8,80,46.25,46.3,45,19.53,66,5020,5020,0,46.5,46
2018-12-09 06:15:44.2749,172.8,80,46.25,46.3,45,19.53,1,743.7,28,28.5,46.5,46
2018-12-09 06:15:44.5249,172.8,80,46.25,46.3,45,19.54,2,743.5,28,28.5,46.5,46
2018-12-09 06:15:44.7749,172.8,80,46.25,46.3,45,19.53,65,21200,21220,0,46.5,46
2018-12-09 06:15:45.0249,172.8,80,46.25,46.3,45,19.56,51,3.8,3.78,0,46.5,46
2018-12-09 06:15:45.2749,172.8,80,46.25,46.3,45,19.53,63,50,50,0,46.5,46
2018-12-09 06:15:45.5249,172.8,80,46.25,46.3,45,19.53,67,27.5,27.4,0,46.5,46
2018-12-09 06:15:45.7749,172.8,80,46.25,46.3,45,19.53,52,3.8,3.78,0,46.5,46
2018-12-09 06:15:46.0249,172.8,80,46.25,46.3,45,19.53,6,21200,27.5,3.8,46.5,46
2018-12-09 06:15:46.2749,172.8,80,46.25,46.3,45,19.52,7,21220,27.4,3.8,46.5,46
2018-12-09 06:15:46.5248,172.8,80,46.5,46.3,45,19.53,1,743.7,28,28.5,46.5,46
2018-12-09 06:15:46.7749,172.8,80,46.5,46.3,45,19.53,2,743.5,28,28.5,46.5,46
2018-12-09 06:15:47.0249,172.8,80,46.5,46.3,45,19.45,61,745.6,739.9,0,46.5,46
2018-12-09 06:15:47.2749,172.8,80,46.5,46.3,45,19.53,62,425,425,0,46.5,46
2018-12-09 06:15:47.5249,172.8,80,46.5,46.3,45,19.53,64,32.6,33,0,46.5,46
2018-12-09 06:15:47.7749,172.8,80,46.5,46.3,45,19.55,3,743.7,28,26,46.5,46
2018-12-09 06:15:48.0249,172.8,80,46.5,46.3,45,19.51,4,743.5,28,26,46.5,46
2018-12-09 06:15:48.2749,172.8,80,46.5,46.3,45,19.53,65,21200,21220,0,46.5,46.5
2018-12-09 06:15:48.5249,172.8,80,46.5,46.3,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:15:48.7749,172.8,80,46.5,46.3,45,19.53,1,743.8,27.8,28.5,46.5,46.5
2018-12-09 06:15:49.0249,172.8,80,46.5,46.3,45,19.53,2,743.5,28,28.5,46.5,46.5
2018-12-09 06:15:49.2749,172.8,80,46.5,46.3,45,19.53,65,21190,21210,0,46.5,46.5
2018-12-09 06:15:49.5249,172.8,80,46.5,46.3,45,19.54,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:15:49.7749,172.8,80,46.5,46.3,45,19.51,63,50,50,0,46.5,46.5
2018-12-09 06:15:50.0249,172.8,80,46.5,46.3,45,19.54,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:15:50.2750,172.8,80,46.5,46.3,45,19.52,52,3.8,3.77,0,46.5,46.5
2018-12-09 06:15:50.5250,172.8,80,46.5,46.3,45,19.53,6,21200,27.5,3.8,46.5,46.5
2018-12-09 06:15:50.7750,172.8,80,46.5,46.3,45,19.54,7,21210,27.4,3.8,46.5,46.5
2018-12-09 06:15:51.0250,172.8,80,46.5,46.3,45,19.53,1,743.8,27.8,28.5,46.5,46.5
2018-12-09 06:15:51.2750,172.8,80,46.5,46.3,45,19.53,2,743.5,28,28.5,46.5,46.5
2018-12-09 06:15:51.5249,172.8,80,46.5,46.3,45,19.52,61,745.7,739.9,0,46.5,46.5
2018-12-09 06:15:51.7749,172.8,80,46.5,46.3,45,19.54,62,425,425,0,46.5,46.5
2018-12-09 06:15:52.0250,172.8,80,46.5,46.3,45,19.51,64,32.6,33,0,46.5,46.5
2018-12-09 06:15:52.2750,172.8,80,46.5,46.3,45,19.51,3,743.8,27.8,26,46.5,46.5
2018-12-09 06:15:52.5250,172.8,80,46.5,46.3,45,19.54,4,743.5,28,26,46.5,46.5
2018-12-09 06:15:52.7750,172.8,80,46.5,46.3,45,19.53,65,21200,21210,0,46.5,46.5
2018-12-09 06:15:53.0250,172.8,80,46.5,46.3,45,19.53,66,5020,5020,0,46.5,46.5
2018-12-09 06:15:53.2750,172.8,80,46.5,46.3,45,19.54,1,743.8,27.8,28.5,46.5,46.5
2018-12-09 06:15:53.5250,172.8,80.1,46.5,46.35,45,19.53,2,743.5,28,28.5,46.5,46.5
2018-12-09 06:15:53.7750,172.8,80.1,46.5,46.35,45,19.52,65,21200,21210,0,46.5,46.5
2018-12-09 06:15:54.0250,172.8,80.1,46.5,46.35,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:15:54.2750,172.8,80.1,46.5,46.35,45,19.52,63,50,50,0,46.5,46.5
2018-12-09 06:15:54.5249,172.8,80.1,46.5,46.35,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:15:54.7749,172.8,80.1,46.5,46.35,45,19.54,52,3.8,3.77,0,46.5,46.5
2018-12-09 06:15:55.0249,172.8,80.1,46.5,46.35,45,19.53,6,21200,27.5,3.8,46.5,46.5
2018-12-09 06:15:55.2749,172.8,80.1,46.5,46.35,45,19.53,7,21210,27.4,3.8,46.5,46.5
2018-12-09 06:15:55.5249,172.8,80.1,46.5,46.35,45,19.55,1,743.7,27.7,28.5,46.5,46.5
2018-12-09 06:15:55.7749,172.8,80.1,46.5,46.35,45,19.52,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:15:56.0250,172.8,80.1,46.5,46.35,45,19.52,61,745.7,739.9,0,46.5,46.5
2018-12-09 06:15:56.2750,172.8,80.1,46.5,46.35,45,19.48,62,425,425,0,46.5,46.5
2018-12-09 06:15:56.5250,172.8,80.1,46.5,46.35,45,19.53,64,32.5,32.9,0,46.5,46.5
2018-12-09 06:15:56.7750,172.8,80.1,46.5,46.35,45,19.57,3,743.7,27.7,26,46.5,46.5
2018-12-09 06:15:57.0250,172.8,80.1,46.5,46.35,45,19.53,4,743.6,28,26,46.5,46.5
2018-12-09 06:15:57.2750,172.8,80.1,46.5,46.35,45,19.56,65,21200,21210,0,46.5,46.5
2018-12-09 06:15:57.5250,172.8,80.1,46.5,46.35,45,19.53,66,5020,5010,0,46.5,46.5
2018-12-09 06:15:57.7750,172.8,80.1,46.5,46.35,45,19.54,1,743.7,27.7,28.5,46.5,46.5
2018-12-09 06:15:58.0250,172.8,80.1,46.5,46.35,45,19.53,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:15:58.2750,172.8,80.1,46.5,46.35,45,19.53,65,21200,21210,0,46.5,46.5
2018-12-09 06:15:58.5250,172.8,80.1,46.5,46.35,45,19.55,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:15:58.7750,172.8,80.1,46.5,46.35,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:15:59.0250,172.8,80.1,46.5,46.35,44.9,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:15:59.2750,172.8,80.1,46.5,46.35,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:15:59.5250,172.8,80.1,46.5,46.35,45,19.53,6,21200,27.5,3.8,46.5,46.5
2018-12-09 06:15:59.7750,172.8,80.1,46.5,46.35,45,19.53,7,21210,27.4,3.8,46.5,46.5
2018-12-09 06:16:00.0250,172.8,80.1,46.5,46.35,45,19.54,1,743.7,27.7,28.5,46.5,46.5
2018-12-09 06:16:00.2750,172.8,80.1,46.5,46.35,45.1,19.53,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:16:00.5250,172.8,80.1,46.5,46.35,45,19.52,61,745.8,740,0,46.5,46.5
2018-12-09 06:16:00.7750,172.8,80.1,46.5,46.35,44.9,19.51,62,425,425,0,46.5,46.5
2018-12-09 06:16:01.0250,172.8,80.1,46.5,46.35,44.9,19.53,64,32.5,32.9,0,46.5,46.5
2018-12-09 06:16:01.2750,172.8,80.1,46.5,46.35,45,19.54,3,743.7,27.7,26,46.5,46.5
2018-12-09 06:16:01.5250,172.8,80.1,46.5,46.35,45,19.55,4,743.6,28,26,46.5,46.5
2018-12-09 06:16:01.7749,172.8,80.1,46.5,46.35,45,19.53,65,21210,21210,0,46.5,46.5
2018-12-09 06:16:02.0249,172.8,80.1,46.5,46.35,45.1,19.53,66,5020,5020,0,46.5,46.5
2018-12-09 06:16:02.2750,172.8,80.1,46.5,46.35,45,19.52,1,743.7,27.7,28.5,46.5,46.5
2018-12-09 06:16:02.5250,172.8,80.1,46.5,46.35,45,19.53,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:16:02.7750,172.8,80.1,46.5,46.35,45,19.53,65,21210,21220,0,46.5,46.5
2018-12-09 06:16:03.0251,172.8,80.1,46.5,46.35,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:03.2751,172.8,80.1,46.5,46.35,45,19.55,63,50,50,0,46.5,46.5
2018-12-09 06:16:03.5251,172.8,80.1,46.5,46.35,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:03.7751,172.8,80.1,46.5,46.35,45,19.5,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:04.0251,172.8,80.1,46.5,46.35,45,19.52,6,21210,27.5,3.8,46.5,46.5
2018-12-09 06:16:04.2751,172.8,80.1,46.5,46.35,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:04.5251,172.8,80.1,46.5,46.35,45,19.53,1,744,27.8,28.5,46.5,46.5
2018-12-09 06:16:04.7750,172.8,80.1,46.5,46.35,45,19.53,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:16:05.0250,172.8,80.1,46.5,46.35,45,19.53,61,745.8,740,0,46.5,46.5
2018-12-09 06:16:05.2750,172.8,80.1,46.5,46.35,45,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:05.5250,172.8,80.1,46.5,46.35,45,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:05.7751,172.8,80.1,46.5,46.35,45,19.53,3,744,27.8,26,46.5,46.5
2018-12-09 06:16:06.0251,172.8,80.1,46.5,46.35,45,19.53,4,743.6,28,26,46.5,46.5
2018-12-09 06:16:06.2751,172.8,80.1,46.5,46.35,45.1,19.54,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:06.5250,172.8,80.2,46.5,46.41,45,19.53,66,5020,5020,0,46.5,46.5
2018-12-09 06:16:06.7750,172.8,80.2,46.5,46.41,45,19.53,1,744,27.8,28.5,46.5,46.5
2018-12-09 06:16:07.0250,172.8,80.2,46.5,46.41,45,19.52,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:16:07.2750,172.8,80.2,46.5,46.41,45,19.52,65,21210,21210,0,46.5,46.5
2018-12-09 06:16:07.5251,172.8,80.2,46.5,46.41,45,19.54,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:07.7751,172.8,80.2,46.5,46.41,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:08.0252,172.8,80.2,46.5,46.41,45.1,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:08.2752,172.8,80.2,46.5,46.41,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:08.5252,172.8,80.2,46.5,46.41,45,19.53,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:08.7751,172.8,80.2,46.5,46.41,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:09.0251,172.8,80.2,46.5,46.41,45,19.53,1,744,27.8,28.5,46.5,46.5
2018-12-09 06:16:09.2751,172.8,80.2,46.5,46.41,45,19.53,2,743.6,28,28.5,46.5,46.5
2018-12-09 06:16:09.5251,172.8,80.2,46.5,46.41,45,19.53,61,745.8,740.1,0,46.5,46.5
2018-12-09 06:16:09.7751,172.8,80.2,46.5,46.41,45,19.49,62,425,425,0,46.5,46.5
2018-12-09 06:16:10.0251,172.8,80.2,46.5,46.41,45,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:10.2752,172.8,80.2,46.5,46.41,45,19.53,3,744,27.7,26,46.5,46.5
2018-12-09 06:16:10.5251,172.8,80.2,46.5,46.41,45,19.51,4,743.7,28,26,46.5,46.5
2018-12-09 06:16:10.7751,172.8,80.2,46.5,46.41,45,19.54,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:11.0251,172.8,80.2,46.5,46.41,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:11.2750,172.8,80.2,46.5,46.41,45,19.49,1,744,27.7,28.5,46.5,46.5
2018-12-09 06:16:11.5250,172.8,80.2,46.5,46.41,45,19.55,2,743.7,28,28.5,46.5,46.5
2018-12-09 06:16:11.7750,172.8,80.2,46.5,46.41,45,19.57,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:12.0250,172.8,80.2,46.5,46.41,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:12.2751,172.8,80.2,46.5,46.41,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:12.5251,172.8,80.2,46.5,46.41,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:12.7751,172.8,80.2,46.5,46.41,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:13.0251,172.8,80.2,46.5,46.41,45,19.53,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:13.2751,172.8,80.2,46.5,46.41,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:13.5252,172.8,80.2,46.5,46.41,45,19.53,1,744,27.7,28.5,46.5,46.5
2018-12-09 06:16:13.7752,172.8,80.2,46.5,46.41,45,19.53,2,743.7,28,28.5,46.5,46.5
2018-12-09 06:16:14.0252,172.8,80.2,46.5,46.41,45,19.53,61,745.9,740.1,0,46.5,46.5
2018-12-09 06:16:14.2752,172.8,80.2,46.5,46.41,45,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:14.5252,172.8,80.2,46.5,46.41,45,19.53,64,32.6,32.9,0,46.5,46.5
2018-12-09 06:16:14.7752,172.8,80.2,46.5,46.41,45,19.53,3,744,27.7,26,46.5,46.5
2018-12-09 06:16:15.0252,172.8,80.2,46.5,46.41,45,19.53,4,743.7,28,26,46.5,46.5
2018-12-09 06:16:15.2752,172.8,80.2,46.5,46.41,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:15.5252,172.8,80.3,46.5,46.47,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:15.7752,172.8,80.3,46.5,46.47,45,19.53,1,744,27.7,28.5,46.5,46.5
2018-12-09 06:16:16.0252,172.8,80.3,46.5,46.47,45,19.53,2,743.7,28,28.5,46.5,46.5
2018-12-09 06:16:16.2752,172.8,80.3,46.5,46.47,45.1,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:16.5252,172.8,80.3,46.5,46.47,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:16.7752,172.8,80.3,46.5,46.47,45,19.54,63,50,50,0,46.5,46.5
2018-12-09 06:16:17.0252,172.8,80.3,46.5,46.47,45,19.54,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:17.2752,172.8,80.3,46.5,46.47,45,19.55,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:17.5252,172.8,80.3,46.5,46.47,45,19.52,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:17.7752,172.8,80.3,46.5,46.47,45.1,19.54,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:18.0252,172.8,80.3,46.5,46.47,45,19.51,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:18.2752,172.8,80.3,46.5,46.47,45,19.52,2,743.9,28.1,28.5,46.5,46.5
2018-12-09 06:16:18.5252,172.8,80.3,46.5,46.47,45,19.53,61,746,740.2,0,46.5,46.5
2018-12-09 06:16:18.7752,172.8,80.3,46.5,46.47,45,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:19.0252,172.8,80.3,46.5,46.47,45,19.54,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:19.2752,172.8,80.3,46.5,46.47,45,19.54,3,744.1,27.7,26,46.5,46.5
2018-12-09 06:16:19.5252,172.8,80.3,46.5,46.47,45,19.53,4,743.9,28.1,26,46.5,46.5
2018-12-09 06:16:19.7752,172.8,80.3,46.5,46.47,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:20.0252,172.8,80.3,46.5,46.47,45,19.53,66,5010,5010,0,46.5,46.5
