Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:16:20.2752,172.8,80.3,46.5,46.47,45,19.54,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:20.5252,172.8,80.3,46.5,46.47,45,19.53,2,743.9,28.1,28.5,46.5,46.5
2018-12-09 06:16:20.7752,172.8,80.3,46.5,46.47,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:21.0252,172.8,80.3,46.5,46.47,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:21.2752,172.8,80.3,46.5,46.47,45,19.51,63,50,50,0,46.5,46.5
2018-12-09 06:16:21.5252,172.8,80.3,46.5,46.47,45.1,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:21.7752,172.8,80.3,46.5,46.47,45,19.54,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:22.0253,172.8,80.3,46.5,46.47,45,19.53,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:22.2753,172.8,80.3,46.5,46.47,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:22.5253,172.8,80.3,46.5,46.47,45,19.53,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:22.7753,172.8,80.3,46.5,46.47,45,19.54,2,743.9,28.1,28.5,46.5,46.5
2018-12-09 06:16:23.0253,172.8,80.3,46.5,46.47,45,19.53,61,746.1,740.2,0,46.5,46.5
2018-12-09 06:16:23.2753,172.8,80.3,46.5,46.47,45,19.51,62,425,425,0,46.5,46.5
2018-12-09 06:16:23.5253,172.8,80.3,46.5,46.47,45.1,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:23.7753,172.8,80.3,46.5,46.47,45.1,19.53,3,744.1,27.7,26,46.5,46.5
2018-12-09 06:16:24.0253,172.8,80.3,46.5,46.47,45,19.54,4,743.9,28.1,26,46.5,46.5
2018-12-09 06:16:24.2753,172.8,80.4,46.5,46.53,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:24.5253,172.8,80.4,46.5,46.53,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:24.7753,172.8,80.4,46.5,46.53,45,19.53,1,744.1,28,28.5,46.5,46.5
2018-12-09 06:16:25.0253,172.8,80.4,46.5,46.53,45,19.54,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:25.2753,172.8,80.4,46.5,46.53,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:25.5253,172.8,80.4,46.5,46.53,45,19.34,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:25.7753,172.8,80.5,46.5,46.59,45,19.34,63,50,50,0,46.5,46.5
2018-12-09 06:16:26.0253,172.8,80.5,46.5,46.59,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:26.2753,172.8,80.5,46.5,46.59,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:26.5253,172.8,80.5,46.5,46.59,45,19.53,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:26.7753,172.8,80.5,46.5,46.59,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:27.0253,172.8,80.5,46.5,46.59,45,19.53,1,744.1,28,28.5,46.5,46.5
2018-12-09 06:16:27.2753,172.8,80.5,46.5,46.59,45.1,19.54,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:27.5253,172.8,80.5,46.5,46.59,45.1,19.53,61,746,740.2,0,46.5,46.5
2018-12-09 06:16:27.7753,172.8,80.5,46.5,46.59,45,19.54,62,425,425,0,46.5,46.5
2018-12-09 06:16:28.0253,172.8,80.5,46.5,46.59,45,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:28.2753,172.8,80.5,46.5,46.59,45,19.54,3,744.1,28,26,46.5,46.5
2018-12-09 06:16:28.5253,172.8,80.5,46.5,46.59,45,19.53,4,744,28,26,46.5,46.5
2018-12-09 06:16:28.7753,172.8,80.5,46.5,46.59,45,19.51,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:29.0253,172.8,80.5,46.5,46.59,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:29.2753,172.8,80.5,46.5,46.59,45,19.53,1,744.1,28,28.5,46.5,46.5
2018-12-09 06:16:29.5254,172.8,80.5,46.5,46.59,45.1,19.5,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:29.7754,172.8,80.5,46.5,46.59,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:30.0254,172.8,80.5,46.5,46.59,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:30.2754,172.8,80.5,46.5,46.59,45,19.55,63,50,50,0,46.5,46.5
2018-12-09 06:16:30.5254,172.8,80.5,46.5,46.59,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:30.7754,172.8,80.5,46.5,46.59,45,19.54,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:31.0254,172.8,80.5,46.5,46.59,45.1,19.54,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:31.2754,172.8,80.5,46.5,46.59,45.1,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:31.5254,172.8,80.5,46.5,46.59,45.1,19.53,1,744.1,28,28.5,46.5,46.5
2018-12-09 06:16:31.7754,172.8,80.5,46.5,46.59,45,19.53,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:32.0254,172.8,80.5,46.5,46.59,45,19.53,61,746.1,740.3,0,46.5,46.5
2018-12-09 06:16:32.2754,172.8,80.5,46.5,46.59,45,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:32.5254,172.8,80.5,46.5,46.59,45,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:32.7754,172.8,80.5,46.5,46.59,45,19.54,3,744.1,27.7,26,46.5,46.5
2018-12-09 06:16:33.0254,172.8,80.5,46.5,46.59,45.1,19.53,4,744,28,26,46.5,46.5
2018-12-09 06:16:33.2754,172.8,80.5,46.5,46.59,45.1,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:33.5254,172.8,80.5,46.5,46.59,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:33.7754,172.8,80.5,46.5,46.59,45,19.53,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:34.0254,172.8,80.5,46.5,46.59,45,19.53,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:34.2754,172.8,80.5,46.5,46.59,45,19.56,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:34.5254,172.8,80.5,46.5,46.59,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:34.7754,172.8,80.5,46.5,46.59,45.1,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:35.0254,172.8,80.5,46.5,46.59,45.1,19.55,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:35.2754,172.8,80.5,46.5,46.59,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:35.5254,172.8,80.5,46.5,46.59,45,19.53,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:35.7754,172.8,80.5,46.5,46.59,45,19.54,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:36.0254,172.8,80.5,46.5,46.59,45,19.52,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:36.2754,172.8,80.5,46.5,46.59,45,19.53,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:36.5254,172.8,80.5,46.5,46.59,45,19.54,61,746.1,740.4,0,46.5,46.5
2018-12-09 06:16:36.7754,172.8,80.5,46.5,46.59,45.1,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:37.0254,172.8,80.5,46.5,46.59,45.1,19.53,64,32.6,32.9,0,46.5,46.5
2018-12-09 06:16:37.2754,172.8,80.5,46.5,46.59,45.1,19.53,3,744.1,27.7,26,46.5,46.5
2018-12-09 06:16:37.5254,172.8,80.5,46.5,46.59,45,19.53,4,744,28,26,46.5,46.5
2018-12-09 06:16:37.7754,172.8,80.5,46.5,46.59,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:38.0254,172.8,80.5,46.5,46.59,45,19.54,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:38.2754,172.8,80.5,46.5,46.59,45,19.52,1,744.1,27.7,28.5,46.5,46.5
2018-12-09 06:16:38.5254,172.8,80.6,46.5,46.64,45,19.53,2,744,28,28.5,46.5,46.5
2018-12-09 06:16:38.7754,172.8,80.6,46.5,46.64,45,19.54,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:39.0254,172.8,80.6,46.5,46.64,45.1,19.52,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:39.2755,172.8,80.6,46.5,46.64,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:39.5255,172.8,80.6,46.5,46.64,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:39.7755,172.8,80.6,46.5,46.64,45,19.53,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:40.0255,172.8,80.6,46.5,46.64,45,19.54,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:40.2755,172.8,80.6,46.5,46.64,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:40.5255,172.8,80.6,46.5,46.64,45,19.53,1,744.2,27.7,28.5,46.5,46.5
2018-12-09 06:16:40.7755,172.8,80.6,46.5,46.64,45.1,19.53,2,744.2,28.1,28.5,46.5,46.5
2018-12-09 06:16:41.0255,172.8,80.6,46.5,46.64,45,19.53,61,746.2,740.5,0,46.5,46.5
2018-12-09 06:16:41.2754,172.8,80.6,46.5,46.64,45,19.53,62,425,425,0,46.5,46.5
2018-12-09 06:16:41.5254,172.8,80.6,46.5,46.64,45,19.52,64,32.6,32.9,0,46.5,46.5
2018-12-09 06:16:41.7754,172.8,80.6,46.5,46.64,45,19.54,3,744.2,27.7,26,46.5,46.5
2018-12-09 06:16:42.0254,172.8,80.6,46.5,46.64,45,19.52,4,744.2,28.1,26,46.5,46.5
2018-12-09 06:16:42.2754,172.8,80.6,46.5,46.64,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:42.5255,172.8,80.6,46.5,46.64,45.1,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:42.7755,172.8,80.6,46.5,46.64,45,19.53,1,744.2,27.7,28.5,46.5,46.5
2018-12-09 06:16:43.0255,172.8,80.6,46.5,46.64,45,19.53,2,744.2,28.1,28.5,46.5,46.5
2018-12-09 06:16:43.2755,172.8,80.6,46.5,46.64,45,19.54,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:43.5255,172.8,80.6,46.5,46.64,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:43.7755,172.8,80.6,46.5,46.64,45,19.54,63,50,50,0,46.5,46.5
2018-12-09 06:16:44.0255,172.8,80.6,46.5,46.64,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:44.2755,172.8,80.6,46.5,46.64,45.1,19.46,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:44.5255,172.8,80.6,46.5,46.64,45.1,19.52,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:44.7755,172.8,80.6,46.5,46.64,45,19.53,7,21220,27.4,3.8,46.5,46.5
2018-12-09 06:16:45.0255,172.8,80.6,46.5,46.64,45,19.54,1,744.2,27.7,28.5,46.5,46.5
2018-12-09 06:16:45.2755,172.8,80.6,46.5,46.64,45,19.52,2,744.2,28.1,28.5,46.5,46.5
2018-12-09 06:16:45.5255,172.8,80.6,46.5,46.64,45,19.53,61,746.3,740.4,0,46.5,46.5
2018-12-09 06:16:45.7755,172.8,80.6,46.5,46.64,45,19.54,62,425,425,0,46.5,46.5
2018-12-09 06:16:46.0255,172.8,80.6,46.5,46.64,45,19.54,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:46.2755,172.8,80.6,46.5,46.64,45,19.51,3,744.4,27.8,26,46.5,46.5
2018-12-09 06:16:46.5255,172.8,80.6,46.5,46.64,45,19.53,4,744.3,28,26,46.5,46.5
2018-12-09 06:16:46.7756,172.8,80.6,46.5,46.64,45,19.54,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:47.0256,172.8,80.6,46.5,46.64,45,19.53,66,5010,5010,0,46.5,46.5
2018-12-09 06:16:47.2755,172.8,80.6,46.5,46.64,45,19.54,1,744.4,27.8,28.5,46.5,46.5
2018-12-09 06:16:47.5255,172.8,80.7,46.5,46.7,45,19.57,2,744.3,28,28.5,46.5,46.5
2018-12-09 06:16:47.7755,172.8,80.7,46.5,46.7,45,19.53,65,21220,21220,0,46.5,46.5
2018-12-09 06:16:48.0255,172.8,80.7,46.5,46.7,45,19.52,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:48.2755,172.8,80.7,46.5,46.7,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:48.5256,172.8,80.7,46.5,46.7,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:48.7756,172.8,80.7,46.5,46.7,45,19.52,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:49.0256,172.8,80.7,46.5,46.7,45,19.54,6,21220,27.5,3.8,46.5,46.5
2018-12-09 06:16:49.2756,172.8,80.7,46.5,46.7,45,19.54,7,21230,27.4,3.8,46.5,46.5
2018-12-09 06:16:49.5256,172.8,80.7,46.5,46.7,45,19.53,1,744.4,27.8,28.5,46.5,46.5
2018-12-09 06:16:49.7756,172.8,80.7,46.75,46.7,45,19.53,2,744.3,28,28.5,46.5,46.5
2018-12-09 06:16:50.0256,172.8,80.7,46.75,46.7,45.1,19.52,61,746.1,740.5,0,46.5,46.5
2018-12-09 06:16:50.2756,172.8,80.7,46.75,46.7,45,19.52,62,425,425,0,46.5,46.5
2018-12-09 06:16:50.5256,172.8,80.7,46.75,46.7,45,19.53,64,32.6,33,0,46.5,46.5
2018-12-09 06:16:50.7756,172.8,80.7,46.75,46.7,45,19.54,3,744.4,27.8,26,46.5,46.5
2018-12-09 06:16:51.0256,172.8,80.7,46.75,46.7,45,19.53,4,744.3,28,26,46.5,46.5
2018-12-09 06:16:51.2756,172.8,80.7,46.75,46.7,45,19.53,65,21210,21220,0,46.5,46.5
2018-12-09 06:16:51.5256,172.8,80.7,46.75,46.7,45,19.52,66,5000,5000,0,46.5,46.5
2018-12-09 06:16:51.7756,172.8,80.7,46.75,46.7,45,19.55,1,744.4,27.8,28.5,46.5,46.5
2018-12-09 06:16:52.0256,172.8,80.7,46.75,46.7,45.1,19.53,2,744.3,28,28.5,46.5,46.5
2018-12-09 06:16:52.2756,172.8,80.7,46.75,46.7,45,19.53,65,21210,21220,0,46.5,46.5
2018-12-09 06:16:52.5256,172.8,80.7,46.75,46.7,45,19.53,51,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:52.7756,172.8,80.7,46.75,46.7,45,19.53,63,50,50,0,46.5,46.5
2018-12-09 06:16:53.0256,172.8,80.7,46.75,46.7,45,19.53,67,27.5,27.4,0,46.5,46.5
2018-12-09 06:16:53.2756,172.8,80.7,46.75,46.7,45,19.52,52,3.8,3.78,0,46.5,46.5
2018-12-09 06:16:53.5256,172.8,80.7,46.75,46.7,45,19.52,6,21210,27.5,3.8,47,46.5
2018-12-09 06:16:53.7756,172.8,80.7,46.75,46.7,45,19.53,7,21230,27.4,3.8,47,46.5
2018-12-09 06:16:54.0256,172.8,80.7,46.75,46.7,45,19.53,1,744.5,27.7,28.5,47,46.5
2018-12-09 06:16:54.2756,172.8,80.7,46.75,46.7,45,19.54,2,744.1,28,28.5,47,46.5
2018-12-09 06:16:54.5256,172.8,80.7,46.75,46.7,45,19.53,61,746.3,740.6,0,47,46.5
2018-12-09 06:16:54.7756,172.8,80.7,46.75,46.7,45,19.53,62,425,425,0,47,46.5
2018-12-09 06:16:55.0256,172.8,80.7,46.75,46.7,45,19.59,64,32.6,33,0,47,46.5
2018-12-09 06:16:55.2756,172.8,80.7,46.75,46.7,45,19.46,3,744.5,27.7,26,47,46.5
2018-12-09 06:16:55.5256,172.8,80.7,46.75,46.7,45,19.53,4,744.1,28,26,47,46.5
2018-12-09 06:16:55.7755,172.8,80.7,46.75,46.7,45,19.56,65,21200,21230,0,47,46.5
2018-12-09 06:16:56.0255,172.8,80.7,46.75,46.7,45,19.54,66,5000,5000,0,47,46.5
2018-12-09 06:16:56.2755,172.8,80.7,46.75,46.7,45,19.53,1,744.5,27.7,28.5,47,46.5
2018-12-09 06:16:56.5255,172.8,80.7,47,46.7,45,19.53,2,744.1,28,28.5,47,46.5
2018-12-09 06:16:56.7755,172.8,80.7,47,46.7,45,19.53,65,21200,21230,0,47,46.5
2018-12-09 06:16:57.0256,172.8,80.7,47,46.7,45,19.53,51,3.8,3.78,0,47,46.5
2018-12-09 06:16:57.2756,172.8,80.7,47,46.7,45,19.54,63,50,50,0,47,46.5
2018-12-09 06:16:57.5256,172.8,80.8,47,46.76,45,19.53,67,27.5,27.4,0,47,46.5
2018-12-09 06:16:57.7756,172.8,80.8,47,46.76,45,19.53,52,3.8,3.78,0,47,46.5
2018-12-09 06:16:58.0256,172.8,80.8,47,46.76,45,19.54,6,21200,27.5,3.8,47,46.5
2018-12-09 06:16:58.2756,172.8,80.8,47,46.76,45,19.53,7,21220,27.4,3.8,47,46.5
2018-12-09 06:16:58.5256,172.8,80.8,47,46.76,45,19.5,1,744.5,27.7,28.5,47,46.5
2018-12-09 06:16:58.7756,172.8,80.9,47,46.82,45,19.53,2,744.1,28,28.5,47,46.5
2018-12-09 06:16:59.0256,172.8,80.9,47,46.82,45,19.53,61,746.4,740.6,0,47,46.5
2018-12-09 06:16:59.2756,172.8,80.9,47,46.82,45,19.54,62,425,425,0,47,46.5
2018-12-09 06:16:59.5257,172.8,80.9,47,46.82,45,19.55,64,32.6,33,0,47,46.5
2018-12-09 06:16:59.7757,172.8,80.9,47,46.82,45,19.53,3,744.5,27.7,26,47,46.5
2018-12-09 06:17:00.0257,172.8,80.9,47,46.82,45,19.54,4,744.1,28,26,47,46.5
2018-12-09 06:17:00.2757,172.8,80.9,47,46.82,45,19.53,65,21190,21210,0,47,46.5
2018-12-09 06:17:00.5257,172.8,80.9,47,46.82,45,19.51,66,5000,5000,0,47,46.5
2018-12-09 06:17:00.7757,172.8,80.9,47,46.82,44.9,19.53,1,744.5,27.7,28.5,47,46.5
2018-12-09 06:17:01.0257,172.8,80.9,47,46.82,45,19.53,2,744.4,28,28.5,47,47
2018-12-09 06:17:01.2757,172.8,80.9,47,46.82,45,19.53,65,21200,21210,0,47,47
2018-12-09 06:17:01.5257,172.8,80.9,47,46.82,45,19.52,51,3.81,3.78,0,47,47
2018-12-09 06:17:01.7757,172.8,80.9,47,46.82,45,19.53,63,50,50,0,47,47
2018-12-09 06:17:02.0257,172.8,80.9,47,46.82,45,19.54,67,27.5,27.4,0,47,47
2018-12-09 06:17:02.2757,172.8,80.9,47,46.82,45,19.54,52,3.81,3.78,0,47,47
2018-12-09 06:17:02.5256,172.8,80.9,47,46.82,45,19.53,6,21200,27.5,3.8,47,47
2018-12-09 06:17:02.7756,172.8,80.9,47,46.82,45,19.53,7,21220,27.4,3.8,47,47
2018-12-09 06:17:03.0257,172.8,80.9,47,46.82,45,19.57,1,744.7,27.7,28.5,47,47
2018-12-09 06:17:03.2757,172.8,80.9,47,46.82,45,19.53,2,744.4,28,28.5,47,47
2018-12-09 06:17:03.5257,172.8,80.9,47,46.82,45,19.52,61,746.4,740.7,0,47,47
2018-12-09 06:17:03.7757,172.8,80.9,47,46.82,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:04.0257,172.8,80.9,47,46.82,45,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:04.2757,172.8,80.9,47,46.82,45,19.53,3,744.7,27.7,26,47,47
2018-12-09 06:17:04.5257,172.8,80.9,47,46.82,45,19.53,4,744.4,28,26,47,47
2018-12-09 06:17:04.7757,172.8,80.9,47,46.82,45,19.53,65,21200,21210,0,47,47
2018-12-09 06:17:05.0256,172.8,80.9,47,46.82,45,19.54,66,5000,5000,0,47,47
2018-12-09 06:17:05.2756,172.8,80.9,47,46.82,45,19.56,1,744.7,27.7,28.5,47,47
2018-12-09 06:17:05.5256,172.8,80.9,47,46.82,45,19.54,2,744.4,28,28.5,47,47
2018-12-09 06:17:05.7756,172.8,80.9,47,46.82,45,19.54,65,21200,21210,0,47,47
2018-12-09 06:17:06.0256,172.8,80.9,47,46.82,45,19.53,51,3.81,3.78,0,47,47
2018-12-09 06:17:06.2757,172.8,80.9,47,46.82,45,19.53,63,50,50,0,47,47
2018-12-09 06:17:06.5257,172.8,80.9,47,46.82,45,19.5,67,27.5,27.4,0,47,47
2018-12-09 06:17:06.7758,172.8,80.9,47,46.82,45,19.56,52,3.81,3.78,0,47,47
2018-12-09 06:17:07.0258,172.8,80.9,47,46.82,45,19.53,6,21210,27.5,3.8,47,47
2018-12-09 06:17:07.2758,172.8,80.9,47,46.82,45,19.55,7,21220,27.4,3.8,47,47
2018-12-09 06:17:07.5258,172.8,80.9,47,46.82,45,19.53,1,744.7,27.7,28.5,47,47
2018-12-09 06:17:07.7758,172.8,80.9,47,46.82,45,19.53,2,744.4,28,28.5,47,47
2018-12-09 06:17:08.0258,172.8,80.9,47,46.82,45,19.54,61,746.4,740.6,0,47,47
2018-12-09 06:17:08.2758,172.8,80.9,47,46.82,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:08.5258,172.8,80.9,47,46.82,45,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:08.7758,172.8,80.9,47,46.82,45,19.52,3,744.6,27.7,26,47,47
2018-12-09 06:17:09.0258,172.8,80.9,47,46.82,45,19.53,4,744.4,28,26,47,47
2018-12-09 06:17:09.2758,172.8,80.9,47,46.82,45,19.53,65,21210,21220,0,47,47
2018-12-09 06:17:09.5258,172.8,80.9,47,46.82,45,19.51,66,5010,5010,0,47,47
2018-12-09 06:17:09.7758,172.8,80.9,47,46.82,45,19.55,1,744.6,27.7,28,47,47
2018-12-09 06:17:10.0258,172.8,80.9,47,46.82,45,19.58,2,744.4,28,28.5,47,47
2018-12-09 06:17:10.2758,172.8,80.9,47,46.82,45,19.53,65,21210,21220,0,47,47
2018-12-09 06:17:10.5258,172.8,80.9,47,46.82,45,19.53,51,3.8,3.78,0,47,47
2018-12-09 06:17:10.7758,172.8,80.9,47,46.82,45,19.55,63,50,50,0,47,47
2018-12-09 06:17:11.0258,172.8,80.9,47,46.82,45,19.53,67,27.5,27.4,0,47,47
2018-12-09 06:17:11.2758,172.8,80.9,47,46.82,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:11.5258,172.8,81,47,46.87,45,19.53,6,21210,27.5,3.8,47,47
2018-12-09 06:17:11.7758,172.8,81,47,46.87,45,19.54,7,21220,27.4,3.8,47,47
2018-12-09 06:17:12.0258,172.8,81,47,46.87,45,19.57,1,744.6,27.7,28,47,47
2018-12-09 06:17:12.2758,172.8,81,47,46.87,45,19.58,2,744.4,28,28.5,47,47
2018-12-09 06:17:12.5258,172.8,81,47,46.87,45,19.53,61,746.6,740.8,0,47,47
2018-12-09 06:17:12.7758,172.8,81,47,46.87,45.1,19.53,62,425,425,0,47,47
2018-12-09 06:17:13.0258,172.8,81,47,46.87,45.1,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:13.2758,172.8,81,47,46.87,45,19.54,3,744.6,27.7,26,47,47
2018-12-09 06:17:13.5258,172.8,81,47,46.87,45,19.54,4,744.4,28,26,47,47
2018-12-09 06:17:13.7758,172.8,81,47,46.87,45,19.54,65,21210,21220,0,47,47
2018-12-09 06:17:14.0258,172.8,81,47,46.87,45,19.52,66,5000,5000,0,47,47
2018-12-09 06:17:14.2758,172.8,81,47,46.87,45,19.53,1,744.6,27.7,28,47,47
2018-12-09 06:17:14.5258,172.8,81,47,46.87,45,19.53,2,744.4,28,28.5,47,47
2018-12-09 06:17:14.7758,172.8,81,47,46.87,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:15.0258,172.8,81,47,46.87,45,19.53,51,3.8,3.78,0,47,47
2018-12-09 06:17:15.2758,172.8,81,47,46.87,45,19.54,63,50,50,0,47,47
2018-12-09 06:17:15.5259,172.8,81,47,46.87,45,19.59,67,27.5,27.4,0,47,47
2018-12-09 06:17:15.7759,172.8,81,47,46.87,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:16.0259,172.8,81,47,46.87,45,19.53,6,21210,27.5,3.8,47,47
2018-12-09 06:17:16.2759,172.8,81,47,46.87,45,19.58,7,21220,27.4,3.8,47,47
2018-12-09 06:17:16.5258,172.8,81,47,46.87,45.1,19.53,1,744.6,27.7,28,47,47
2018-12-09 06:17:16.7758,172.8,81,47,46.87,45,19.52,2,744.5,28,28.5,47,47
2018-12-09 06:17:17.0258,172.8,81,47,46.87,45,19.53,61,746.5,740.8,0,47,47
2018-12-09 06:17:17.2759,172.8,81,47,46.87,45,19.54,62,425,425,0,47,47
2018-12-09 06:17:17.5259,172.8,81,47,46.87,45,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:17.7759,172.8,81,47,46.87,45,19.53,3,744.6,27.7,26,47,47
2018-12-09 06:17:18.0259,172.8,81,47,46.87,45,19.54,4,744.5,28,26,47,47
2018-12-09 06:17:18.2759,172.8,81,47,46.87,45.1,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:18.5259,172.8,81,47,46.87,45.1,19.53,66,4990,5000,0,47,47
2018-12-09 06:17:18.7759,172.8,81,47,46.87,45,19.53,1,744.6,27.7,28,47,47
2018-12-09 06:17:19.0259,172.8,81,47,46.87,45,19.53,2,744.5,28,28.5,47,47
2018-12-09 06:17:19.2759,172.8,81,47,46.87,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:19.5259,172.8,81.1,47,46.93,45,19.54,51,3.8,3.78,0,47,47
2018-12-09 06:17:19.7759,172.8,81.1,47,46.93,45,19.53,63,50,50,0,47,47
2018-12-09 06:17:20.0259,172.8,81.1,47,46.93,45.1,19.53,67,27.5,27.4,0,47,47
2018-12-09 06:17:20.2759,172.8,81.1,47,46.93,45.1,19.6,52,3.81,3.78,0,47,47
2018-12-09 06:17:20.5259,172.8,81.1,47,46.93,45,19.52,6,21220,27.5,3.8,47,47
2018-12-09 06:17:20.7759,172.8,81.1,47,46.93,45,19.53,7,21220,27.4,3.8,47,47
2018-12-09 06:17:21.0259,172.8,81.1,47,46.93,45,19.53,1,744.6,27.7,28,47,47
2018-12-09 06:17:21.2759,172.8,81.1,47,46.93,45,19.52,2,744.5,28,28.5,47,47
2018-12-09 06:17:21.5259,172.8,81.1,47,46.93,45,19.52,61,746.7,740.8,0,47,47
2018-12-09 06:17:21.7759,172.8,81.1,47,46.93,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:22.0259,172.8,81.1,47,46.93,45,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:22.2759,172.8,81.1,47,46.93,45.1,19.53,3,744.6,27.7,26,47,47
2018-12-09 06:17:22.5259,172.8,81.1,47,46.93,45,19.53,4,744.5,28,26,47,47
2018-12-09 06:17:22.7759,172.8,81.1,47,46.93,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:23.0259,172.8,81.1,47,46.93,45,19.58,66,5000,5000,0,47,47
2018-12-09 06:17:23.2759,172.8,81.1,47,46.93,45,19.53,1,744.9,27.7,28,47,47
2018-12-09 06:17:23.5259,172.8,81.1,47,46.93,45,19.58,2,744.6,28,28.5,47,47
2018-12-09 06:17:23.7759,172.8,81.1,47,46.93,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:24.0259,172.8,81.1,47,46.93,45.1,19.52,51,3.81,3.78,0,47,47
2018-12-09 06:17:24.2759,172.8,81.1,47,46.93,45,19.52,63,50,50,0,47,47
2018-12-09 06:17:24.5259,172.8,81.1,47,46.93,45,19.53,67,27.5,27.4,0,47,47
2018-12-09 06:17:24.7759,172.8,81.1,47,46.93,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:25.0259,172.8,81.1,47,46.93,45,19.53,6,21220,27.5,3.8,47,47
2018-12-09 06:17:25.2759,172.8,81.1,47,46.93,45,19.49,7,21220,27.4,3.8,47,47
2018-12-09 06:17:25.5259,172.8,81.1,47,46.93,45,19.54,1,744.9,27.7,28,47,47
2018-12-09 06:17:25.7759,172.8,81.1,47,46.93,45.1,19.53,2,744.6,28,28.5,47,47
2018-12-09 06:17:26.0259,172.8,81.1,47,46.93,45,19.53,61,746.6,740.9,0,47,47
2018-12-09 06:17:26.2759,172.8,81.1,47,46.93,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:26.5260,172.8,81.1,47,46.93,45,19.52,64,32.6,33,0,47,47
2018-12-09 06:17:26.7760,172.8,81.1,47,46.93,45,19.52,3,744.9,27.7,26,47,47
2018-12-09 06:17:27.0260,172.8,81.1,47,46.93,45,19.52,4,744.6,28,26,47,47
2018-12-09 06:17:27.2760,172.8,81.1,47,46.93,45.1,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:27.5260,172.8,81.1,47,46.93,45.1,19.54,66,5000,5000,0,47,47
2018-12-09 06:17:27.7760,172.8,81.1,47,46.93,45,19.52,1,744.9,27.7,28,47,47
2018-12-09 06:17:28.0260,172.8,81.1,47,46.93,45,19.53,2,744.6,28,28.5,47,47
2018-12-09 06:17:28.2760,172.8,81.1,47,46.93,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:28.5260,172.8,81.1,47,46.93,45,19.53,51,3.81,3.78,0,47,47
2018-12-09 06:17:28.7760,172.8,81.1,47,46.93,45,19.54,63,50,50,0,47,47
2018-12-09 06:17:29.0260,172.8,81.1,47,46.93,45,19.52,67,27.5,27.4,0,47,47
2018-12-09 06:17:29.2760,172.8,81.1,47,46.93,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:29.5260,172.8,81.2,47,46.99,45.1,19.54,6,21220,27.5,3.8,47,47
2018-12-09 06:17:29.7760,172.8,81.2,47,46.99,45.1,19.53,7,21220,27.4,3.8,47,47
2018-12-09 06:17:30.0260,172.8,81.2,47,46.99,45,19.54,1,744.7,27.7,28,47,47
2018-12-09 06:17:30.2760,172.8,81.2,47,46.99,45,19.54,2,744.7,28,28.5,47,47
2018-12-09 06:17:30.5260,172.8,81.3,47,47.05,45,19.53,61,746.7,741,0,47,47
2018-12-09 06:17:30.7760,172.8,81.3,47,47.05,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:31.0260,172.8,81.3,47,47.05,45.1,19.53,64,32.6,32.9,0,47,47
2018-12-09 06:17:31.2760,172.8,81.3,47,47.05,45,19.54,3,744.7,27.7,26,47,47
2018-12-09 06:17:31.5260,172.8,81.3,47,47.05,45.1,19.54,4,744.7,28,26,47,47
2018-12-09 06:17:31.7760,172.8,81.3,47,47.05,45,19.54,65,21220,21220,0,47,47
2018-12-09 06:17:32.0260,172.8,81.3,47,47.05,45,19.53,66,5000,5000,0,47,47
2018-12-09 06:17:32.2760,172.8,81.3,47,47.05,45,19.54,1,744.7,27.7,28,47,47
2018-12-09 06:17:32.5260,172.8,81.3,47,47.05,45,19.53,2,744.7,28,28.5,47,47
2018-12-09 06:17:32.7760,172.8,81.3,47,47.05,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:33.0260,172.8,81.3,47,47.05,45,19.56,51,3.8,3.78,0,47,47
2018-12-09 06:17:33.2760,172.8,81.3,47,47.05,45,19.52,63,50,50,0,47,47
2018-12-09 06:17:33.5260,172.8,81.3,47,47.05,45,19.55,67,27.5,27.4,0,47,47
2018-12-09 06:17:33.7760,172.8,81.3,47,47.05,45,19.54,52,3.81,3.78,0,47,47
2018-12-09 06:17:34.0260,172.8,81.3,47,47.05,45,19.53,6,21220,27.5,3.8,47,47
2018-12-09 06:17:34.2760,172.8,81.3,47,47.05,45,19.52,7,21220,27.4,3.8,47,47
2018-12-09 06:17:34.5260,172.8,81.3,47,47.05,45,19.54,1,744.7,27.7,28,47,47
2018-12-09 06:17:34.7761,172.8,81.3,47,47.05,45.1,19.53,2,744.7,28,28.5,47,47
2018-12-09 06:17:35.0261,172.8,81.3,47,47.05,45.1,19.52,61,746.8,741,0,47,47
2018-12-09 06:17:35.2761,172.8,81.3,47,47.05,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:35.5262,172.8,81.3,47,47.05,45,19.57,64,32.7,33,0,47,47
2018-12-09 06:17:35.7761,172.8,81.3,47,47.05,45,19.54,3,744.7,27.7,26,47,47
2018-12-09 06:17:36.0261,172.8,81.3,47,47.05,45,19.53,4,744.7,28,26,47,47
2018-12-09 06:17:36.2761,172.8,81.3,47,47.05,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:36.5260,172.8,81.3,47,47.05,45,19.53,66,5000,5000,0,47,47
2018-12-09 06:17:36.7760,172.8,81.3,47,47.05,45.1,19.53,1,744.7,27.7,28,47,47
2018-12-09 06:17:37.0260,172.8,81.3,47,47.05,45,19.53,2,744.7,28,28.5,47,47
2018-12-09 06:17:37.2760,172.8,81.3,47,47.05,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:37.5261,172.8,81.3,47,47.05,45,19.54,51,3.8,3.78,0,47,47
2018-12-09 06:17:37.7761,172.8,81.3,47,47.05,45,19.53,63,50,50,0,47,47
2018-12-09 06:17:38.0261,172.8,81.3,47,47.05,45,19.56,67,27.5,27.4,0,47,47
2018-12-09 06:17:38.2761,172.8,81.3,47,47.05,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:38.5261,172.8,81.3,47,47.05,45.1,19.54,6,21230,27.5,3.8,47,47
2018-12-09 06:17:38.7761,172.8,81.3,47,47.05,45,19.53,7,21230,27.4,3.8,47,47
2018-12-09 06:17:39.0261,172.8,81.3,47,47.05,45,19.53,1,744.8,27.7,28,47,47
2018-12-09 06:17:39.2761,172.8,81.3,47,47.05,45,19.54,2,744.8,28,28.5,47,47
2018-12-09 06:17:39.5260,172.8,81.3,47,47.05,45,19.53,61,746.8,741.1,0,47,47
2018-12-09 06:17:39.7761,172.8,81.3,47,47.05,45,19.53,62,425,425,0,47,47
2018-12-09 06:17:40.0261,172.8,81.3,47,47.05,45,19.53,64,32.6,33,0,47,47
2018-12-09 06:17:40.2761,172.8,81.3,47,47.05,45,19.54,3,744.8,27.7,26,47,47
2018-12-09 06:17:40.5261,172.8,81.3,47,47.05,45.1,19.52,4,744.8,28,26,47,47
2018-12-09 06:17:40.7761,172.8,81.3,47,47.05,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:41.0261,172.8,81.3,47,47.05,45,19.53,66,5000,5000,0,47,47
2018-12-09 06:17:41.2761,172.8,81.3,47,47.05,45,19.53,1,744.8,27.7,28,47,47
2018-12-09 06:17:41.5261,172.8,81.3,47,47.05,45,19.54,2,744.8,28,28.5,47,47
2018-12-09 06:17:41.7761,172.8,81.3,47,47.05,45,19.54,65,21230,21230,0,47,47
2018-12-09 06:17:42.0261,172.8,81.3,47,47.05,45,19.54,51,3.8,3.78,0,47,47
2018-12-09 06:17:42.2761,172.8,81.3,47,47.05,45.1,19.5,63,50,50,0,47,47
2018-12-09 06:17:42.5261,172.8,81.3,47,47.05,45.1,19.5,67,27.5,27.4,0,47,47
2018-12-09 06:17:42.7761,172.8,81.3,47,47.05,45,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:43.0261,172.8,81.3,47,47.05,45,19.52,6,21220,27.5,3.8,47,47
2018-12-09 06:17:43.2761,172.8,81.3,47,47.05,45,19.56,7,21220,27.4,3.8,47,47
2018-12-09 06:17:43.5261,172.8,81.4,47,47.11,45,19.53,1,744.8,27.7,28,47,47
2018-12-09 06:17:43.7761,172.8,81.4,47,47.11,45,19.53,2,744.8,28,28.5,47,47
2018-12-09 06:17:44.0261,172.8,81.4,47,47.11,45.1,19.53,61,746.8,741,0,47,47
2018-12-09 06:17:44.2761,172.8,81.4,47,47.11,45.1,19.54,62,425,425,0,47,47
2018-12-09 06:17:44.5262,172.8,81.4,47,47.11,45,19.54,64,32.6,32.9,0,47,47
2018-12-09 06:17:44.7762,172.8,81.4,47,47.11,45,19.52,3,745,27.7,25.5,47,47
2018-12-09 06:17:45.0261,172.8,81.4,47,47.11,45,19.56,4,744.8,28,26,47,47
2018-12-09 06:17:45.2761,172.8,81.4,47,47.11,45,19.53,65,21220,21220,0,47,47
2018-12-09 06:17:45.5261,172.8,81.4,47,47.11,45,19.54,66,4990,4990,0,47,47
2018-12-09 06:17:45.7761,172.8,81.4,47,47.11,45.1,19.52,1,745,27.7,28,47,47
2018-12-09 06:17:46.0261,172.8,81.4,47,47.11,45,19.53,2,744.8,28,28.5,47,47
2018-12-09 06:17:46.2761,172.8,81.4,47,47.11,45.1,19.52,65,21220,21220,0,47,47
2018-12-09 06:17:46.5261,172.8,81.4,47,47.11,45,19.53,51,3.8,3.78,0,47,47
2018-12-09 06:17:46.7761,172.8,81.4,47,47.11,45,19.53,63,50,50,0,47,47
2018-12-09 06:17:47.0261,172.8,81.4,47,47.11,45,19.51,67,27.5,27.4,0,47,47
2018-12-09 06:17:47.2761,172.8,81.4,47,47.11,45,19.52,52,3.81,3.78,0,47,47
2018-12-09 06:17:47.5262,172.8,81.4,47,47.11,45,19.53,6,21220,27.5,3.8,47,47
2018-12-09 06:17:47.7762,172.8,81.4,47,47.11,45,19.53,7,21220,27.4,3.8,47,47
2018-12-09 06:17:48.0262,172.8,81.4,47,47.11,45.1,19.53,1,745,27.7,28,47,47
2018-12-09 06:17:48.2762,172.8,81.4,47,47.11,45,19.54,2,744.8,28,28.5,47,47
2018-12-09 06:17:48.5262,172.8,81.4,47,47.11,45,19.52,61,746.9,741.1,0,47,47
2018-12-09 06:17:48.7762,172.8,81.4,47,47.11,45,19.54,62,425,425,0,47,47
2018-12-09 06:17:49.0262,172.8,81.4,47,47.11,45,19.54,64,32.7,33,0,47,47
2018-12-09 06:17:49.2762,172.8,81.4,47,47.11,45,19.54,3,745,27.7,25.5,47,47
2018-12-09 06:17:49.5262,172.8,81.4,47,47.11,45.1,19.53,4,744.8,28,26,47,47
2018-12-09 06:17:49.7762,172.8,81.4,47,47.11,45.1,19.54,65,21230,21230,0,47,47
2018-12-09 06:17:50.0262,172.8,81.4,47,47.11,45,19.53,66,4990,4990,0,47,47
2018-12-09 06:17:50.2762,172.8,81.4,47,47.11,45,19.53,1,745,27.7,28,47,47
2018-12-09 06:17:50.5262,172.8,81.4,47,47.11,45,19.53,2,744.8,28,28.5,47,47
2018-12-09 06:17:50.7762,172.8,81.4,47,47.11,45,19.55,65,21230,21230,0,47,47
2018-12-09 06:17:51.0262,172.8,81.4,47,47.11,45,19.5,51,3.8,3.78,0,47,47
2018-12-09 06:17:51.2762,172.8,81.4,47,47.11,45,19.54,63,50,50,0,47,47
2018-12-09 06:17:51.5262,172.8,81.5,47,47.16,45.1,19.53,67,27.5,27.4,0,47,47
2018-12-09 06:17:51.7762,172.8,81.5,47,47.16,45.1,19.53,52,3.81,3.78,0,47,47
2018-12-09 06:17:52.0262,172.8,81.5,47,47.16,45,19.53,6,21230,27.5,3.8,47,47
2018-12-09 06:17:52.2762,172.8,81.5,47,47.16,45,19.53,7,21220,27.4,3.8,47,47
2018-12-09 06:17:52.5263,172.8,81.5,47,47.16,45,19.5,1,745.3,27.7,28,47,47
2018-12-09 06:17:52.7763,172.8,81.5,47,47.16,45,19.53,2,744.9,28,28.5,47,47
2018-12-09 06:17:53.0263,172.8,81.5,47,47.16,45,19.54,61,746.9,741.2,0,47,47
2018-12-09 06:17:53.2763,172.8,81.5,47,47.16,45.1,19.53,62,425,425,0,47,47
2018-12-09 06:17:53.5262,172.8,81.5,47,47.16,45.1,19.52,64,32.6,33,0,47,47
2018-12-09 06:17:53.7762,172.8,81.5,47,47.16,45.1,19.53,3,745.3,27.7,25.5,47,47
2018-12-09 06:17:54.0262,172.8,81.5,47,47.16,45,19.53,4,744.9,28,26,47,47
2018-12-09 06:17:54.2762,172.8,81.5,47,47.16,45,19.52,65,21230,21230,0,47,47
2018-12-09 06:17:54.5262,172.8,81.5,47,47.16,45,19.72,66,5000,4990,0,47,47
2018-12-09 06:17:54.7762,172.8,81.5,47,47.16,45,19.73,1,745.3,27.7,28,47,47
2018-12-09 06:17:55.0263,172.8,81.5,47,47.16,45,19.73,2,744.9,28,28.5,47,47
2018-12-09 06:17:55.2763,172.8,81.5,47,47.16,45,19.75,65,21220,21220,0,47,47
2018-12-09 06:17:55.5263,172.8,81.5,47,47.16,45,19.73,51,3.81,3.78,0,47,47
2018-12-09 06:17:55.7763,172.8,81.5,47,47.16,45,19.71,63,50,50,0,47,47
2018-12-09 06:17:56.0263,172.8,81.5,47,47.16,45,19.73,67,27.5,27.4,0,47,47
2018-12-09 06:17:56.2763,172.8,81.5,47,47.16,45,19.73,52,3.81,3.78,0,47,47
2018-12-09 06:17:56.5263,172.8,81.5,47,47.16,45,19.73,6,21220,27.5,3.8,47,47
2018-12-09 06:17:56.7763,172.8,81.5,47,47.16,45,19.73,7,21220,27.4,3.8,47,47
2018-12-09 06:17:57.0263,172.8,81.5,47,47.16,45.1,19.72,1,745.3,27.7,28,47,47
2018-12-09 06:17:57.2763,172.8,81.5,47,47.16,45,19.72,2,744.9,28,28.5,47,47
2018-12-09 06:17:57.5263,172.8,81.5,47,47.16,45,19.73,61,747,741.2,0,47,47
2018-12-09 06:17:57.7763,172.8,81.5,47,47.16,45,19.73,62,425,425,0,47,47
2018-12-09 06:17:58.0263,172.8,81.5,47,47.16,45,19.73,64,32.6,33,0,47,47
2018-12-09 06:17:58.2763,172.8,81.5,47,47.16,45,19.73,3,745.3,27.7,25.5,47,47
2018-12-09 06:17:58.5263,172.8,81.5,47,47.16,45,19.73,4,744.9,28,26,47,47
2018-12-09 06:17:58.7763,172.8,81.5,47.25,47.16,45.1,19.72,65,21230,21230,0,47,47
2018-12-09 06:17:59.0263,172.8,81.5,47.25,47.16,45.1,19.71,66,4990,4990,0,47.5,47
2018-12-09 06:17:59.2763,172.8,81.5,47.25,47.16,45,19.73,1,745.1,27.7,28,47.5,47
2018-12-09 06:17:59.5263,172.8,81.5,47.25,47.16,45,19.66,2,744.9,28,28.5,47.5,47
2018-12-09 06:17:59.7763,172.8,81.5,47.25,47.16,45,19.73,65,21220,21220,0,47.5,47
2018-12-09 06:18:00.0263,172.8,81.5,47.25,47.16,45,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 06:18:00.2763,172.8,81.5,47.25,47.16,45,19.72,63,50,50,0,47.5,47
2018-12-09 06:18:00.5263,172.8,81.5,47.25,47.16,45,19.73,67,27.5,27.4,0,47.5,47
2018-12-09 06:18:00.7763,172.8,81.5,47.25,47.16,45.1,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 06:18:01.0264,172.8,81.5,47.25,47.16,45,19.73,6,21210,27.5,3.8,47.5,47
2018-12-09 06:18:01.2764,172.8,81.5,47.25,47.16,45,19.73,7,21230,27.4,3.8,47.5,47
2018-12-09 06:18:01.5264,172.8,81.5,47.25,47.16,45,19.73,1,745.1,27.7,28,47.5,47
2018-12-09 06:18:01.7764,172.8,81.5,47.25,47.16,45,19.72,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:02.0264,172.8,81.5,47.25,47.16,45,19.73,61,747.1,741.3,0,47.5,47
2018-12-09 06:18:02.2764,172.8,81.5,47.25,47.16,45,19.73,62,425,425,0,47.5,47
2018-12-09 06:18:02.5264,172.8,81.6,47.25,47.22,45.1,19.74,64,32.7,33.1,0,47.5,47
2018-12-09 06:18:02.7764,172.8,81.6,47.25,47.22,45.1,19.73,3,745.1,27.7,25.5,47.5,47
2018-12-09 06:18:03.0264,172.8,81.6,47.25,47.22,45,19.72,4,744.9,28,26,47.5,47
2018-12-09 06:18:03.2764,172.8,81.6,47.25,47.22,45,19.77,65,21210,21230,0,47.5,47
2018-12-09 06:18:03.5264,172.8,81.8,47.25,47.34,45,19.73,66,4990,4990,0,47.5,47
2018-12-09 06:18:03.7764,172.8,81.8,47.25,47.34,45,19.73,1,745.1,27.7,28,47.5,47
2018-12-09 06:18:04.0264,172.8,81.8,47.25,47.34,45,19.75,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:04.2764,172.8,81.8,47.25,47.34,45,19.73,65,21200,21230,0,47.5,47
2018-12-09 06:18:04.5264,172.8,81.8,47.25,47.34,45,19.73,51,3.81,3.78,0,47.5,47
2018-12-09 06:18:04.7764,172.8,81.8,47.25,47.34,45,19.72,63,50,50,0,47.5,47
2018-12-09 06:18:05.0264,172.8,81.8,47.25,47.34,45,19.73,67,27.5,27.4,0,47.5,47
2018-12-09 06:18:05.2763,172.8,81.8,47.25,47.34,45,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 06:18:05.5263,172.8,81.8,47.25,47.34,45,19.74,6,21200,27.5,3.8,47.5,47
2018-12-09 06:18:05.7763,172.8,81.8,47.25,47.34,45,19.72,7,21230,27.4,3.8,47.5,47
2018-12-09 06:18:06.0263,172.8,81.8,47.25,47.34,45,19.74,1,745.1,27.7,28,47.5,47
2018-12-09 06:18:06.2764,172.8,81.8,47.25,47.34,45,19.71,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:06.5264,172.8,81.8,47.5,47.34,45,19.73,61,747,741.2,0,47.5,47
2018-12-09 06:18:06.7764,172.8,81.8,47.5,47.34,45,19.74,62,425,425,0,47.5,47
2018-12-09 06:18:07.0264,172.8,81.8,47.5,47.34,45,19.76,64,32.6,33,0,47.5,47
2018-12-09 06:18:07.2764,172.8,81.8,47.5,47.34,45,19.73,3,745.3,27.7,25.5,47.5,47
2018-12-09 06:18:07.5264,172.8,81.8,47.5,47.34,45,19.74,4,744.9,28,26,47.5,47
2018-12-09 06:18:07.7763,172.8,81.8,47.5,47.34,45,19.74,65,21200,21230,0,47.5,47
2018-12-09 06:18:08.0263,172.8,81.8,47.5,47.34,45,19.73,66,4990,4990,0,47.5,47
2018-12-09 06:18:08.2763,172.8,81.8,47.5,47.34,45,19.73,1,745.3,27.7,28,47.5,47
2018-12-09 06:18:08.5263,172.8,81.8,47.5,47.34,45,19.72,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:08.7763,172.8,81.8,47.5,47.34,45,19.74,65,21200,21220,0,47.5,47
2018-12-09 06:18:09.0264,172.8,81.8,47.5,47.34,45,19.74,51,3.81,3.78,0,47.5,47
2018-12-09 06:18:09.2764,172.8,81.8,47.5,47.34,45,19.74,63,50,50,0,47.5,47
2018-12-09 06:18:09.5264,172.8,81.8,47.5,47.34,45,19.73,67,27.5,27.4,0,47.5,47
2018-12-09 06:18:09.7764,172.8,81.8,47.5,47.34,45,19.73,52,3.81,3.78,0,47.5,47
2018-12-09 06:18:10.0264,172.8,81.8,47.5,47.34,45,19.74,6,21200,27.5,3.8,47.5,47
2018-12-09 06:18:10.2764,172.8,81.8,47.5,47.34,45,19.73,7,21220,27.4,3.8,47.5,47
2018-12-09 06:18:10.5264,172.8,81.8,47.5,47.34,45,19.73,1,745.3,27.7,28,47.5,47
2018-12-09 06:18:10.7764,172.8,81.8,47.5,47.34,45,19.73,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:11.0264,172.8,81.8,47.5,47.34,45,19.73,61,747.2,741.3,0,47.5,47
2018-12-09 06:18:11.2764,172.8,81.8,47.5,47.34,45,19.73,62,425,425,0,47.5,47
2018-12-09 06:18:11.5264,172.8,81.8,47.5,47.34,45,19.73,64,32.6,33,0,47.5,47
2018-12-09 06:18:11.7764,172.8,81.8,47.5,47.34,45,19.73,3,745.3,27.7,25.5,47.5,47
2018-12-09 06:18:12.0264,172.8,81.8,47.5,47.34,45,19.73,4,744.9,28,26,47.5,47
2018-12-09 06:18:12.2764,172.8,81.8,47.5,47.34,45,19.73,65,21200,21220,0,47.5,47
2018-12-09 06:18:12.5264,172.8,81.8,47.5,47.34,45,19.76,66,4990,4990,0,47.5,47
2018-12-09 06:18:12.7764,172.8,81.8,47.5,47.34,45,19.73,1,745.3,27.7,28,47.5,47
2018-12-09 06:18:13.0264,172.8,81.8,47.5,47.34,45,19.73,2,744.9,28,28.5,47.5,47
2018-12-09 06:18:13.2764,172.8,81.8,47.5,47.34,45,19.72,65,21200,21220,0,47.5,47
2018-12-09 06:18:13.5265,172.8,81.8,47.5,47.34,45,19.71,51,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:13.7765,172.8,81.8,47.5,47.34,45,19.72,63,50,50,0,47.5,47.5
2018-12-09 06:18:14.0265,172.8,81.8,47.5,47.34,45,19.74,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:14.2765,172.8,81.8,47.5,47.34,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:14.5265,172.8,81.8,47.5,47.34,45,19.73,6,21210,27.5,3.8,47.5,47.5
2018-12-09 06:18:14.7764,172.8,81.8,47.5,47.34,45,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:15.0264,172.8,81.8,47.5,47.34,45,19.73,1,745.3,27.7,28,47.5,47.5
2018-12-09 06:18:15.2765,172.8,82,47.5,47.45,45,19.73,2,745.2,28,28.5,47.5,47.5
2018-12-09 06:18:15.5265,172.8,82,47.5,47.45,45,19.77,61,747.1,741.4,0,47.5,47.5
2018-12-09 06:18:15.7765,172.8,82,47.5,47.45,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:18:16.0265,172.8,82,47.5,47.45,45,19.73,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:16.2765,172.8,82,47.5,47.45,45,19.72,3,745.3,27.7,25.5,47.5,47.5
2018-12-09 06:18:16.5265,172.8,82,47.5,47.45,45,19.73,4,745.2,28,26,47.5,47.5
2018-12-09 06:18:16.7765,172.8,82,47.5,47.45,45,19.72,65,21210,21220,0,47.5,47.5
2018-12-09 06:18:17.0265,172.8,82,47.5,47.45,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:17.2765,172.8,82,47.5,47.45,45,19.73,1,745.3,27.7,28,47.5,47.5
2018-12-09 06:18:17.5265,172.8,82,47.5,47.45,45,19.73,2,745.2,28,28.5,47.5,47.5
2018-12-09 06:18:17.7765,172.8,82,47.5,47.45,45,19.74,65,21210,21220,0,47.5,47.5
2018-12-09 06:18:18.0265,172.8,82,47.5,47.45,45,19.73,51,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:18.2765,172.8,82,47.5,47.45,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:18.5265,172.8,82,47.5,47.45,45,19.72,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:18.7765,172.8,82,47.5,47.45,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:19.0265,172.8,82,47.5,47.45,45,19.72,6,21210,27.5,3.8,47.5,47.5
2018-12-09 06:18:19.2765,172.8,82,47.5,47.45,45,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:19.5265,172.8,82,47.5,47.45,45,19.74,1,745.3,27.7,28,47.5,47.5
2018-12-09 06:18:19.7765,172.8,82,47.5,47.45,45,19.72,2,745.2,28,28.5,47.5,47.5
2018-12-09 06:18:20.0265,172.8,82,47.5,47.45,45,19.73,61,747.3,741.5,0,47.5,47.5
2018-12-09 06:18:20.2765,172.8,82,47.5,47.45,45,19.67,62,425,425,0,47.5,47.5
2018-12-09 06:18:20.5265,172.8,82,47.5,47.45,45,19.74,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:20.7765,172.8,82,47.5,47.45,45,19.73,3,745.5,27.7,25.5,47.5,47.5
2018-12-09 06:18:21.0265,172.8,82,47.5,47.45,45,19.74,4,745.1,27.8,26,47.5,47.5
2018-12-09 06:18:21.2765,172.8,82,47.5,47.45,45,19.72,65,21210,21220,0,47.5,47.5
2018-12-09 06:18:21.5265,172.8,82,47.5,47.45,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:21.7765,172.8,82,47.5,47.45,45,19.73,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:22.0265,172.8,82,47.5,47.45,45,19.72,2,745.1,27.8,28.5,47.5,47.5
2018-12-09 06:18:22.2765,172.8,82,47.5,47.45,45,19.74,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:22.5265,172.8,82,47.5,47.45,45,19.72,51,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:22.7765,172.8,82,47.5,47.45,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:23.0265,172.8,82,47.5,47.45,45,19.72,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:23.2765,172.8,82,47.5,47.45,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:23.5265,172.8,82,47.5,47.45,45,19.73,6,21210,27.5,3.8,47.5,47.5
2018-12-09 06:18:23.7765,172.8,82,47.5,47.45,45,19.74,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:24.0265,172.8,82,47.5,47.45,45,19.69,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:24.2765,172.8,82,47.5,47.45,45,19.71,2,745.1,27.8,28.5,47.5,47.5
2018-12-09 06:18:24.5266,172.8,82,47.5,47.45,45,19.73,61,747.3,741.5,0,47.5,47.5
2018-12-09 06:18:24.7766,172.8,82,47.5,47.45,45,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:18:25.0266,172.8,82,47.5,47.45,45,19.73,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:25.2766,172.8,82,47.5,47.45,45,19.72,3,745.5,27.7,25.5,47.5,47.5
2018-12-09 06:18:25.5267,172.8,82,47.5,47.45,45,19.73,4,745.1,27.8,26,47.5,47.5
2018-12-09 06:18:25.7767,172.8,82,47.5,47.45,45,19.73,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:26.0267,172.8,82,47.5,47.45,45,19.77,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:26.2768,172.8,82,47.5,47.45,45,19.74,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:26.5267,172.8,82,47.5,47.45,45,19.73,2,745.1,27.8,28.5,47.5,47.5
2018-12-09 06:18:26.7767,172.8,82,47.5,47.45,45,19.73,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:27.0266,172.8,82,47.5,47.45,45,19.73,51,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:27.2766,172.8,82,47.5,47.45,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:27.5266,172.8,82,47.5,47.45,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:27.7766,172.8,82,47.5,47.45,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:28.0266,172.8,82,47.5,47.45,45,19.72,6,21210,27.5,3.8,47.5,47.5
2018-12-09 06:18:28.2765,172.8,82,47.5,47.45,45,19.74,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:28.5265,172.8,82,47.5,47.45,45,19.73,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:28.7766,172.8,82,47.5,47.45,45,19.72,2,745.1,28,28.5,47.5,47.5
2018-12-09 06:18:29.0266,172.8,82,47.5,47.45,45,19.73,61,747.4,741.5,0,47.5,47.5
2018-12-09 06:18:29.2766,172.8,82,47.5,47.45,45,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:18:29.5266,172.8,82,47.5,47.45,45,19.74,64,32.7,33,0,47.5,47.5
2018-12-09 06:18:29.7766,172.8,82,47.5,47.45,45,19.7,3,745.5,27.7,25.5,47.5,47.5
2018-12-09 06:18:30.0266,172.8,82,47.5,47.45,45,19.73,4,745.1,28,26,47.5,47.5
2018-12-09 06:18:30.2766,172.8,82,47.5,47.45,45,19.71,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:30.5266,172.8,82,47.5,47.45,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:30.7766,172.8,82,47.5,47.45,45,19.73,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:31.0266,172.8,82,47.5,47.45,45,19.73,2,745.1,28,28.5,47.5,47.5
2018-12-09 06:18:31.2766,172.8,82,47.5,47.45,45,19.73,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:31.5266,172.8,82,47.5,47.45,45,19.72,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:31.7766,172.8,82,47.5,47.45,45,19.71,63,50,50,0,47.5,47.5
2018-12-09 06:18:32.0266,172.8,82,47.5,47.45,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:32.2767,172.8,82,47.5,47.45,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:32.5267,172.8,82,47.5,47.45,45,19.73,6,21220,27.5,3.8,47.5,47.5
2018-12-09 06:18:32.7767,172.8,82,47.5,47.45,45,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:33.0267,172.8,82,47.5,47.45,45,19.73,1,745.5,27.7,28,47.5,47.5
2018-12-09 06:18:33.2767,172.8,82,47.5,47.45,45,19.72,2,745.1,28,28.5,47.5,47.5
2018-12-09 06:18:33.5267,172.8,82,47.5,47.45,45,19.75,61,747.4,741.6,0,47.5,47.5
2018-12-09 06:18:33.7767,172.8,82,47.5,47.45,45,19.74,62,425,425,0,47.5,47.5
2018-12-09 06:18:34.0267,172.8,82,47.5,47.45,45,19.73,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:34.2767,172.8,82,47.5,47.45,45,19.71,3,745.5,27.7,25.5,47.5,47.5
2018-12-09 06:18:34.5268,172.8,82,47.5,47.45,45,19.7,4,745.1,28,26,47.5,47.5
2018-12-09 06:18:34.7767,172.8,82,47.5,47.45,45,19.73,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:35.0267,172.8,82,47.5,47.45,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:35.2767,172.8,82,47.5,47.45,45.1,19.73,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:35.5267,172.8,82,47.5,47.45,45,19.73,2,745.4,27.8,28.5,47.5,47.5
2018-12-09 06:18:35.7767,172.8,82.1,47.5,47.51,45,19.73,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:36.0267,172.8,82.1,47.5,47.51,45,19.73,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:36.2767,172.8,82.1,47.5,47.51,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:36.5267,172.8,82.1,47.5,47.51,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:36.7767,172.8,82.1,47.5,47.51,45,19.74,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:37.0267,172.8,82.1,47.5,47.51,45.1,19.73,6,21220,27.5,3.8,47.5,47.5
2018-12-09 06:18:37.2767,172.8,82.1,47.5,47.51,45.1,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:37.5266,172.8,82.1,47.5,47.51,45,19.73,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:37.7767,172.8,82.1,47.5,47.51,45,19.73,2,745.4,27.8,28.5,47.5,47.5
2018-12-09 06:18:38.0267,172.8,82.1,47.5,47.51,45,19.74,61,747.3,741.6,0,47.5,47.5
2018-12-09 06:18:38.2767,172.8,82.1,47.5,47.51,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:18:38.5267,172.8,82.1,47.5,47.51,45,19.73,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:38.7767,172.8,82.1,47.5,47.51,45,19.73,3,745.6,27.7,25.5,47.5,47.5
2018-12-09 06:18:39.0267,172.8,82.1,47.5,47.51,45.1,19.73,4,745.4,27.8,26,47.5,47.5
2018-12-09 06:18:39.2767,172.8,82.1,47.5,47.51,45,19.72,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:39.5267,172.8,82.1,47.5,47.51,45,19.72,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:39.7768,172.8,82.1,47.5,47.51,45,19.72,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:40.0268,172.8,82.1,47.5,47.51,45,19.73,2,745.4,27.8,28.5,47.5,47.5
2018-12-09 06:18:40.2768,172.8,82.1,47.5,47.51,45,19.73,65,21230,21230,0,47.5,47.5
2018-12-09 06:18:40.5268,172.8,82.1,47.5,47.51,45.1,19.77,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:40.7768,172.8,82.1,47.5,47.51,45,19.74,63,50,50,0,47.5,47.5
2018-12-09 06:18:41.0268,172.8,82.1,47.5,47.51,45,19.77,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:41.2768,172.8,82.1,47.5,47.51,45,19.72,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:41.5268,172.8,82.1,47.5,47.51,45,19.73,6,21230,27.5,3.8,47.5,47.5
2018-12-09 06:18:41.7768,172.8,82.1,47.5,47.51,45,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:42.0268,172.8,82.1,47.5,47.51,45,19.74,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:42.2768,172.8,82.1,47.5,47.51,45,19.74,2,745.4,27.8,28.5,47.5,47.5
2018-12-09 06:18:42.5268,172.8,82.1,47.5,47.51,45.1,19.73,61,747.6,741.7,0,47.5,47.5
2018-12-09 06:18:42.7768,172.8,82.1,47.5,47.51,45,19.7,62,425,425,0,47.5,47.5
2018-12-09 06:18:43.0268,172.8,82.1,47.5,47.51,45,19.73,64,32.6,33,0,47.5,47.5
2018-12-09 06:18:43.2768,172.8,82.1,47.5,47.51,45,19.74,3,745.6,27.7,25.5,47.5,47.5
2018-12-09 06:18:43.5268,172.8,82.1,47.5,47.51,45,19.73,4,745.3,28,26,47.5,47.5
2018-12-09 06:18:43.7768,172.8,82.1,47.5,47.51,45,19.72,65,21230,21230,0,47.5,47.5
2018-12-09 06:18:44.0268,172.8,82.1,47.5,47.51,45.1,19.7,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:44.2768,172.8,82.1,47.5,47.51,45.1,19.74,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:44.5268,172.8,82.1,47.5,47.51,45.1,19.73,2,745.3,28,28.5,47.5,47.5
2018-12-09 06:18:44.7768,172.8,82.1,47.5,47.51,45,19.7,65,21230,21230,0,47.5,47.5
2018-12-09 06:18:45.0268,172.8,82.1,47.5,47.51,45,19.74,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:45.2768,172.8,82.1,47.5,47.51,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:45.5268,172.8,82.1,47.5,47.51,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:45.7768,172.8,82.1,47.5,47.51,45.1,19.74,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:46.0268,172.8,82.1,47.5,47.51,45.1,19.74,6,21220,27.5,3.8,47.5,47.5
2018-12-09 06:18:46.2768,172.8,82.1,47.5,47.51,45.1,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:46.5269,172.8,82.1,47.5,47.51,45,19.73,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:46.7769,172.8,82.1,47.5,47.51,45,19.73,2,745.3,28,28.5,47.5,47.5
2018-12-09 06:18:47.0269,172.8,82.1,47.5,47.51,45,19.73,61,747.6,741.7,0,47.5,47.5
2018-12-09 06:18:47.2769,172.8,82.1,47.5,47.51,45,19.71,62,425,425,0,47.5,47.5
2018-12-09 06:18:47.5269,172.8,82.1,47.5,47.51,45,19.73,64,32.7,33.1,0,47.5,47.5
2018-12-09 06:18:47.7768,172.8,82.1,47.5,47.51,45,19.74,3,745.6,27.7,25.5,47.5,47.5
2018-12-09 06:18:48.0268,172.8,82.1,47.5,47.51,45.1,19.74,4,745.3,28,26,47.5,47.5
2018-12-09 06:18:48.2768,172.8,82.1,47.5,47.51,45,19.74,65,21220,21220,0,47.5,47.5
2018-12-09 06:18:48.5269,172.8,82.2,47.5,47.57,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:48.7769,172.8,82.2,47.5,47.57,45,19.73,1,745.6,27.7,28,47.5,47.5
2018-12-09 06:18:49.0269,172.8,82.2,47.5,47.57,45,19.73,2,745.3,28,28.5,47.5,47.5
2018-12-09 06:18:49.2769,172.8,82.2,47.5,47.57,45,19.73,65,21290,21170,0,47.5,47.5
2018-12-09 06:18:49.5269,172.8,82.2,47.5,47.57,45,19.72,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:49.7769,172.8,82.2,47.5,47.57,45,19.72,63,50,50,0,47.5,47.5
2018-12-09 06:18:50.0268,172.8,82.2,47.5,47.57,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:50.2768,172.8,82.2,47.5,47.57,45,19.79,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:50.5268,172.8,82.2,47.5,47.57,45,19.73,6,21220,27.5,3.8,47.5,47.5
