Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:18:50.7768,172.8,82.2,47.5,47.57,45,19.73,7,21220,27.4,3.8,47.5,47.5
2018-12-09 06:18:51.0268,172.8,82.2,47.5,47.57,45,19.72,1,745.7,27.7,28,47.5,47.5
2018-12-09 06:18:51.2768,172.8,82.2,47.5,47.57,45.1,19.73,2,745.4,28,28.5,47.5,47.5
2018-12-09 06:18:51.5268,172.8,82.2,47.5,47.57,45.1,19.73,61,747.5,741.8,0,47.5,47.5
2018-12-09 06:18:51.7768,172.8,82.2,47.5,47.57,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:18:52.0268,172.8,82.2,47.5,47.57,45,19.73,64,32.7,33,0,47.5,47.5
2018-12-09 06:18:52.2768,172.8,82.2,47.5,47.57,45,19.72,3,745.7,27.7,25.5,47.5,47.5
2018-12-09 06:18:52.5268,172.8,82.2,47.5,47.57,45,19.73,4,745.4,28,26,47.5,47.5
2018-12-09 06:18:52.7768,172.8,82.2,47.5,47.57,45,19.73,65,21280,21170,0,47.5,47.5
2018-12-09 06:18:53.0269,172.8,82.2,47.5,47.57,45,19.72,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:53.2769,172.8,82.2,47.5,47.57,45.1,19.73,1,745.7,27.7,28,47.5,47.5
2018-12-09 06:18:53.5269,172.8,82.2,47.5,47.57,45,19.72,2,745.4,28,28.5,47.5,47.5
2018-12-09 06:18:53.7769,172.8,82.2,47.5,47.57,45,19.73,65,21290,21170,0,47.5,47.5
2018-12-09 06:18:54.0269,172.8,82.2,47.5,47.57,45,19.74,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:54.2769,172.8,82.2,47.5,47.57,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:18:54.5269,172.8,82.2,47.5,47.57,45,19.73,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:54.7769,172.8,82.2,47.5,47.57,45.1,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 06:18:55.0269,172.8,82.2,47.5,47.57,45.1,19.73,6,21290,27.5,3.8,47.5,47.5
2018-12-09 06:18:55.2769,172.8,82.2,47.5,47.57,45,19.72,7,21160,27.4,3.8,47.5,47.5
2018-12-09 06:18:55.5269,172.8,82.2,47.5,47.57,45,19.72,1,745.7,27.7,28,47.5,47.5
2018-12-09 06:18:55.7769,172.8,82.3,47.5,47.63,45,19.73,2,745.4,28,28.5,47.5,47.5
2018-12-09 06:18:56.0269,172.8,82.3,47.5,47.63,45,19.73,61,747.5,741.8,0,47.5,47.5
2018-12-09 06:18:56.2769,172.8,82.3,47.5,47.63,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:18:56.5269,172.8,82.3,47.5,47.63,45,19.73,64,32.7,33,0,47.5,47.5
2018-12-09 06:18:56.7769,172.8,82.3,47.5,47.63,45,19.73,3,745.7,27.7,25.5,47.5,47.5
2018-12-09 06:18:57.0269,172.8,82.3,47.5,47.63,45.1,19.74,4,745.4,28,26,47.5,47.5
2018-12-09 06:18:57.2769,172.8,82.3,47.5,47.63,45,19.73,65,21280,21160,0,47.5,47.5
2018-12-09 06:18:57.5269,172.8,82.3,47.5,47.63,45,19.73,66,4990,4990,0,47.5,47.5
2018-12-09 06:18:57.7769,172.8,82.3,47.5,47.63,45,19.73,1,745.9,27.8,28,47.5,47.5
2018-12-09 06:18:58.0269,172.8,82.3,47.5,47.63,45,19.73,2,745.5,27.8,28.5,47.5,47.5
2018-12-09 06:18:58.2769,172.8,82.3,47.5,47.63,45,19.73,65,21280,21160,0,47.5,47.5
2018-12-09 06:18:58.5269,172.8,82.3,47.5,47.63,45,19.73,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:58.7769,172.8,82.3,47.5,47.63,45.1,19.72,63,50,50,0,47.5,47.5
2018-12-09 06:18:59.0269,172.8,82.3,47.5,47.63,45,19.54,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:18:59.2769,172.8,82.3,47.5,47.63,45,19.54,52,3.81,3.79,0,47.5,47.5
2018-12-09 06:18:59.5269,172.8,82.3,47.5,47.63,45,19.54,6,21280,27.5,3.8,47.5,47.5
2018-12-09 06:18:59.7769,172.8,82.3,47.5,47.63,45,19.53,7,21170,27.4,3.8,47.5,47.5
2018-12-09 06:19:00.0269,172.8,82.3,47.5,47.63,45,19.54,1,745.9,27.8,28,47.5,47.5
2018-12-09 06:19:00.2769,172.8,82.3,47.5,47.63,45,19.54,2,745.5,27.8,28.5,47.5,47.5
2018-12-09 06:19:00.5269,172.8,82.3,47.5,47.63,45.1,19.54,61,747.6,741.9,0,47.5,47.5
2018-12-09 06:19:00.7769,172.8,82.3,47.5,47.63,45,19.53,62,425,425,0,47.5,47.5
2018-12-09 06:19:01.0269,172.8,82.3,47.5,47.63,45,19.53,64,32.7,32.9,0,47.5,47.5
2018-12-09 06:19:01.2769,172.8,82.3,47.5,47.63,45,19.53,3,745.9,27.8,25.5,47.5,47.5
2018-12-09 06:19:01.5270,172.8,82.3,47.5,47.63,45,19.54,4,745.5,27.8,26,47.5,47.5
2018-12-09 06:19:01.7770,172.8,82.3,47.5,47.63,45,19.6,65,21290,21170,0,47.5,47.5
2018-12-09 06:19:02.0270,172.8,82.3,47.5,47.63,45,19.53,66,4990,4990,0,47.5,47.5
2018-12-09 06:19:02.2770,172.8,82.3,47.5,47.63,45.1,19.53,1,745.9,27.8,28,47.5,47.5
2018-12-09 06:19:02.5270,172.8,82.3,47.5,47.63,45.1,19.59,2,745.5,27.8,28.5,47.5,47.5
2018-12-09 06:19:02.7770,172.8,82.3,47.5,47.63,45.1,19.54,65,21280,21160,0,47.5,47.5
2018-12-09 06:19:03.0270,172.8,82.3,47.5,47.63,45,19.54,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:19:03.2770,172.8,82.3,47.5,47.63,45,19.53,63,50,50,0,47.5,47.5
2018-12-09 06:19:03.5270,172.8,82.3,47.5,47.63,45,19.53,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:19:03.7770,172.8,82.3,47.5,47.63,45,19.52,52,3.81,3.79,0,47.5,47.5
2018-12-09 06:19:04.0270,172.8,82.3,47.5,47.63,45,19.53,6,21220,27.5,3.8,47.5,47.5
2018-12-09 06:19:04.2770,172.8,82.3,47.5,47.63,45,19.52,7,21230,27.4,3.8,47.5,47.5
2018-12-09 06:19:04.5270,172.8,82.3,47.5,47.63,45.1,19.53,1,745.8,27.8,28,47.5,47.5
2018-12-09 06:19:04.7770,172.8,82.3,47.5,47.63,45,19.54,2,745.6,27.8,28.5,47.5,47.5
2018-12-09 06:19:05.0270,172.8,82.3,47.5,47.63,45,19.53,61,747.7,742,0,47.5,47.5
2018-12-09 06:19:05.2770,172.8,82.3,47.5,47.63,45,19.52,62,425,425,0,47.5,47.5
2018-12-09 06:19:05.5270,172.8,82.3,47.5,47.63,45,19.54,64,32.8,33,0,47.5,47.5
2018-12-09 06:19:05.7770,172.8,82.3,47.5,47.63,45,19.52,3,745.8,27.8,25.5,47.5,47.5
2018-12-09 06:19:06.0270,172.8,82.3,47.5,47.63,45.1,19.53,4,745.6,27.8,26,47.5,47.5
2018-12-09 06:19:06.2771,172.8,82.3,47.5,47.63,45,19.53,65,21280,21170,0,47.5,47.5
2018-12-09 06:19:06.5271,172.8,82.3,47.5,47.63,45,19.52,66,4990,4990,0,47.5,47.5
2018-12-09 06:19:06.7771,172.8,82.3,47.5,47.63,45,19.53,1,745.8,27.8,28,47.5,47.5
2018-12-09 06:19:07.0271,172.8,82.3,47.5,47.63,45,19.53,2,745.6,27.8,28.5,47.5,47.5
2018-12-09 06:19:07.2770,172.8,82.3,47.5,47.63,45,19.53,65,21280,21170,0,47.5,47.5
2018-12-09 06:19:07.5270,172.8,82.4,47.5,47.69,45,19.53,51,3.81,3.79,0,47.5,47.5
2018-12-09 06:19:07.7770,172.8,82.4,47.5,47.69,45.1,19.54,63,50,50,0,47.5,47.5
2018-12-09 06:19:08.0270,172.8,82.4,47.5,47.69,45,19.52,67,27.5,27.4,0,47.5,47.5
2018-12-09 06:19:08.2770,172.8,82.4,47.5,47.69,45,19.52,52,3.81,3.79,0,47.5,47.5
2018-12-09 06:19:08.5270,172.8,82.5,47.75,47.74,45,19.58,6,21250,27.5,3.8,47.5,47.5
2018-12-09 06:19:08.7771,172.8,82.5,47.75,47.74,45,19.6,7,21170,27.4,3.8,47.5,47.5
2018-12-09 06:19:09.0271,172.8,82.5,47.75,47.74,45,19.53,1,745.8,27.8,28,47.5,47.5
2018-12-09 06:19:09.2771,172.8,82.5,47.75,47.74,45,19.53,2,745.6,27.8,28.5,47.5,47.5
2018-12-09 06:19:09.5271,172.8,82.5,47.75,47.74,45,19.54,61,747.7,742,0,47.5,47.5
2018-12-09 06:19:09.7771,172.8,82.5,47.75,47.74,45,19.53,62,425,425,0,47.5,47.5
2018-12-09 06:19:10.0271,172.8,82.5,47.75,47.74,45,19.54,64,32.6,32.9,0,47.5,47.5
2018-12-09 06:19:10.2770,172.8,82.5,47.75,47.74,45,19.54,3,745.8,27.8,25.5,47.5,47.5
2018-12-09 06:19:10.5270,172.8,82.5,47.75,47.74,45,19.54,4,745.6,27.8,26,47.5,47.5
2018-12-09 06:19:10.7771,172.8,82.5,47.75,47.74,45,19.53,65,21270,21170,0,47.5,47.5
2018-12-09 06:19:11.0271,172.8,82.5,47.75,47.74,45,19.53,66,4990,4990,0,47.5,47.5
2018-12-09 06:19:11.2771,172.8,82.5,47.75,47.74,45.1,19.54,1,745.8,27.8,28,47.5,47.5
2018-12-09 06:19:11.5271,172.8,82.5,47.75,47.74,45.1,19.52,2,745.7,28,28.5,48,47.5
2018-12-09 06:19:11.7771,172.8,82.5,47.75,47.74,45,19.54,65,21210,21230,0,48,47.5
2018-12-09 06:19:12.0271,172.8,82.5,47.75,47.74,45,19.53,51,3.81,3.79,0,48,47.5
2018-12-09 06:19:12.2771,172.8,82.5,47.75,47.74,45,19.52,63,50,50,0,48,47.5
2018-12-09 06:19:12.5271,172.8,82.5,47.75,47.74,45,19.52,67,27.5,27.4,0,48,47.5
2018-12-09 06:19:12.7771,172.8,82.5,47.75,47.74,45,19.58,52,3.81,3.79,0,48,47.5
2018-12-09 06:19:13.0271,172.8,82.5,47.75,47.74,45,19.54,6,21270,27.5,3.8,48,47.5
2018-12-09 06:19:13.2771,172.8,82.5,47.75,47.74,45,19.53,7,21170,27.4,3.8,48,47.5
2018-12-09 06:19:13.5271,172.8,82.5,47.75,47.74,45,19.53,1,745.8,27.7,28,48,47.5
2018-12-09 06:19:13.7771,172.8,82.5,47.75,47.74,45,19.53,2,745.7,28,28.5,48,47.5
2018-12-09 06:19:14.0271,172.8,82.5,47.75,47.74,45,19.58,61,747.8,741.9,0,48,47.5
2018-12-09 06:19:14.2771,172.8,82.5,47.75,47.74,45,19.54,62,425,425,0,48,47.5
2018-12-09 06:19:14.5271,172.8,82.5,47.75,47.74,45,19.54,64,32.7,33,0,48,47.5
2018-12-09 06:19:14.7771,172.8,82.5,47.75,47.74,45,19.53,3,745.8,27.7,25.5,48,47.5
2018-12-09 06:19:15.0271,172.8,82.5,47.75,47.74,45,19.53,4,745.7,28,26,48,47.5
2018-12-09 06:19:15.2771,172.8,82.5,47.75,47.74,45,19.53,65,21260,21170,0,48,47.5
2018-12-09 06:19:15.5271,172.8,82.5,47.75,47.74,45,19.52,66,4990,4990,0,48,47.5
2018-12-09 06:19:15.7771,172.8,82.5,47.75,47.74,45,19.54,1,745.8,27.7,28,48,47.5
2018-12-09 06:19:16.0271,172.8,82.5,47.75,47.74,45,19.53,2,745.7,28,28.5,48,47.5
2018-12-09 06:19:16.2772,172.8,82.5,47.75,47.74,45,19.53,65,21260,21180,0,48,47.5
2018-12-09 06:19:16.5272,172.8,82.5,48,47.74,45,19.53,51,3.81,3.79,0,48,47.5
2018-12-09 06:19:16.7772,172.8,82.5,48,47.74,45,19.54,63,50,50,0,48,47.5
2018-12-09 06:19:17.0272,172.8,82.5,48,47.74,45,19.54,67,27.5,27.4,0,48,47.5
2018-12-09 06:19:17.2772,172.8,82.5,48,47.74,45,19.51,52,3.81,3.79,0,48,47.5
2018-12-09 06:19:17.5272,172.8,82.5,48,47.74,45,19.53,6,21200,27.5,3.8,48,47.5
2018-12-09 06:19:17.7772,172.8,82.5,48,47.74,45,19.53,7,21230,27.4,3.8,48,47.5
2018-12-09 06:19:18.0272,172.8,82.5,48,47.74,45,19.53,1,745.8,27.7,28,48,47.5
2018-12-09 06:19:18.2772,172.8,82.5,48,47.74,45,19.54,2,745.7,28,28.5,48,47.5
2018-12-09 06:19:18.5272,172.8,82.5,48,47.74,45,19.54,61,747.8,742.1,0,48,47.5
2018-12-09 06:19:18.7772,172.8,82.5,48,47.74,45,19.53,62,425,425,0,48,47.5
2018-12-09 06:19:19.0272,172.8,82.5,48,47.74,45,19.53,64,32.6,32.9,0,48,48
2018-12-09 06:19:19.2771,172.8,82.5,48,47.74,45,19.53,3,746,27.8,25.5,48,48
2018-12-09 06:19:19.5271,172.8,82.5,48,47.74,45,19.52,4,745.7,27.8,26,48,48
2018-12-09 06:19:19.7771,172.8,82.5,48,47.74,45,19.54,65,21200,21220,0,48,48
2018-12-09 06:19:20.0271,172.8,82.5,48,47.74,45,19.53,66,4990,4990,0,48,48
2018-12-09 06:19:20.2771,172.8,82.5,48,47.74,45,19.53,1,746,27.8,28,48,48
2018-12-09 06:19:20.5271,172.8,82.6,48,47.8,45,19.53,2,745.7,27.8,28.5,48,48
2018-12-09 06:19:20.7771,172.8,82.6,48,47.8,45,19.53,65,21200,21220,0,48,48
2018-12-09 06:19:21.0271,172.8,82.6,48,47.8,45,19.51,51,3.81,3.79,0,48,48
2018-12-09 06:19:21.2771,172.8,82.6,48,47.8,45,19.53,63,50,50,0,48,48
2018-12-09 06:19:21.5271,172.8,82.6,48,47.8,45,19.62,67,27.5,27.4,0,48,48
2018-12-09 06:19:21.7772,172.8,82.6,48,47.8,45,19.54,52,3.81,3.79,0,48,48
2018-12-09 06:19:22.0272,172.8,82.6,48,47.8,45,19.53,6,21200,27.5,3.8,48,48
2018-12-09 06:19:22.2772,172.8,82.6,48,47.8,45,19.51,7,21220,27.4,3.8,48,48
2018-12-09 06:19:22.5272,172.8,82.6,48,47.8,45,19.52,1,746,27.8,28,48,48
2018-12-09 06:19:22.7772,172.8,82.6,48,47.8,45,19.53,2,745.7,27.8,28.5,48,48
2018-12-09 06:19:23.0272,172.8,82.6,48,47.8,45,19.5,61,747.9,742.1,0,48,48
2018-12-09 06:19:23.2772,172.8,82.6,48,47.8,45,19.59,62,425,425,0,48,48
2018-12-09 06:19:23.5272,172.8,82.6,48,47.8,45,19.53,64,32.6,33,0,48,48
2018-12-09 06:19:23.7772,172.8,82.6,48,47.8,45,19.54,3,746,27.8,25.5,48,48
2018-12-09 06:19:24.0272,172.8,82.6,48,47.8,45,19.53,4,745.7,27.8,26,48,48
2018-12-09 06:19:24.2772,172.8,82.6,48,47.8,45,19.53,65,21210,21220,0,48,48
2018-12-09 06:19:24.5272,172.8,82.6,48,47.8,45,19.53,66,4980,4990,0,48,48
2018-12-09 06:19:24.7772,172.8,82.6,48,47.8,45,19.53,1,746,27.8,28,48,48
2018-12-09 06:19:25.0272,172.8,82.6,48,47.8,45,19.54,2,745.7,27.8,28.5,48,48
2018-12-09 06:19:25.2772,172.8,82.6,48,47.8,44.9,19.52,65,21210,21220,0,48,48
2018-12-09 06:19:25.5272,172.8,82.6,48,47.8,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:19:25.7772,172.8,82.6,48,47.8,45,19.53,63,50,50,0,48,48
2018-12-09 06:19:26.0272,172.8,82.6,48,47.8,45,19.54,67,27.5,27.4,0,48,48
2018-12-09 06:19:26.2772,172.8,82.6,48,47.8,45,19.53,52,3.81,3.79,0,48,48
2018-12-09 06:19:26.5272,172.8,82.6,48,47.8,45,19.53,6,21210,27.5,3.8,48,48
2018-12-09 06:19:26.7772,172.8,82.6,48,47.8,45,19.53,7,21220,27.4,3.8,48,48
2018-12-09 06:19:27.0272,172.8,82.6,48,47.8,45,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:27.2772,172.8,82.6,48,47.8,45,19.53,2,745.8,27.8,28.5,48,48
2018-12-09 06:19:27.5272,172.8,82.7,48,47.86,45,19.53,61,748,742.2,0,48,48
2018-12-09 06:19:27.7773,172.8,82.7,48,47.86,45.1,19.53,62,425,425,0,48,48
2018-12-09 06:19:28.0273,172.8,82.7,48,47.86,45,19.52,64,32.7,33,0,48,48
2018-12-09 06:19:28.2773,172.8,82.7,48,47.86,45,19.53,3,746.3,27.7,25.5,48,48
2018-12-09 06:19:28.5273,172.8,82.7,48,47.86,45,19.54,4,745.8,27.8,26,48,48
2018-12-09 06:19:28.7773,172.8,82.7,48,47.86,45,19.51,65,21210,21220,0,48,48
2018-12-09 06:19:29.0273,172.8,82.7,48,47.86,45,19.53,66,4990,4990,0,48,48
2018-12-09 06:19:29.2773,172.8,82.7,48,47.86,45,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:29.5273,172.8,82.7,48,47.86,45,19.53,2,745.8,27.8,28.5,48,48
2018-12-09 06:19:29.7773,172.8,82.7,48,47.86,45,19.53,65,21210,21220,0,48,48
2018-12-09 06:19:30.0273,172.8,82.7,48,47.86,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:19:30.2773,172.8,82.7,48,47.86,45,19.53,63,50,50,0,48,48
2018-12-09 06:19:30.5273,172.8,82.7,48,47.86,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:19:30.7773,172.8,82.7,48,47.86,45,19.51,52,3.81,3.79,0,48,48
2018-12-09 06:19:31.0273,172.8,82.7,48,47.86,45,19.53,6,21210,27.5,3.8,48,48
2018-12-09 06:19:31.2773,172.8,82.7,48,47.86,45,19.52,7,21220,27.4,3.8,48,48
2018-12-09 06:19:31.5273,172.8,82.7,48,47.86,45.1,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:31.7773,172.8,82.7,48,47.86,45,19.54,2,745.8,27.8,28.5,48,48
2018-12-09 06:19:32.0272,172.8,82.7,48,47.86,45,19.55,61,748,742.3,0,48,48
2018-12-09 06:19:32.2772,172.8,82.7,48,47.86,44.9,19.53,62,425,425,0,48,48
2018-12-09 06:19:32.5272,172.8,82.7,48,47.86,45,19.53,64,32.6,33,0,48,48
2018-12-09 06:19:32.7772,172.8,82.7,48,47.86,45,19.53,3,746.3,27.7,25.5,48,48
2018-12-09 06:19:33.0273,172.8,82.7,48,47.86,45,19.54,4,745.8,27.8,26,48,48
2018-12-09 06:19:33.2773,172.8,82.7,48,47.86,45,19.53,65,21220,21220,0,48,48
2018-12-09 06:19:33.5273,172.8,82.7,48,47.86,45,19.54,66,4990,4990,0,48,48
2018-12-09 06:19:33.7773,172.8,82.7,48,47.86,45,19.53,1,746.2,27.7,28,48,48
2018-12-09 06:19:34.0273,172.8,82.7,48,47.86,45,19.58,2,746,27.8,28.5,48,48
2018-12-09 06:19:34.2773,172.8,82.7,48,47.86,45,19.53,65,21220,21220,0,48,48
2018-12-09 06:19:34.5273,172.8,82.7,48,47.86,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:19:34.7773,172.8,82.7,48,47.86,45.1,19.53,63,50,50,0,48,48
2018-12-09 06:19:35.0273,172.8,82.7,48,47.86,45.1,19.54,67,27.5,27.4,0,48,48
2018-12-09 06:19:35.2773,172.8,82.7,48,47.86,45,19.53,52,3.81,3.79,0,48,48
2018-12-09 06:19:35.5273,172.8,82.7,48,47.86,45,19.53,6,21210,27.5,3.8,48,48
2018-12-09 06:19:35.7773,172.8,82.7,48,47.86,45,19.53,7,21220,27.4,3.8,48,48
2018-12-09 06:19:36.0273,172.8,82.7,48,47.86,45,19.53,1,746.2,27.7,28,48,48
2018-12-09 06:19:36.2773,172.8,82.7,48,47.86,45,19.53,2,746,27.8,28.5,48,48
2018-12-09 06:19:36.5273,172.8,82.7,48,47.86,45,19.53,61,748,742.3,0,48,48
2018-12-09 06:19:36.7772,172.8,82.7,48,47.86,45.1,19.53,62,425,425,0,48,48
2018-12-09 06:19:37.0272,172.8,82.7,48,47.86,45.1,19.53,64,32.7,33.1,0,48,48
2018-12-09 06:19:37.2772,172.8,82.7,48,47.86,45,19.54,3,746.2,27.7,25.5,48,48
2018-12-09 06:19:37.5273,172.8,82.7,48,47.86,45,19.53,4,746,27.8,26,48,48
2018-12-09 06:19:37.7773,172.8,82.7,48,47.86,45,19.53,65,21220,21220,0,48,48
2018-12-09 06:19:38.0274,172.8,82.7,48,47.86,45,19.54,66,4990,4990,0,48,48
2018-12-09 06:19:38.2774,172.8,82.7,48,47.86,45,19.53,1,746.2,27.7,28,48,48
2018-12-09 06:19:38.5275,172.8,82.7,48,47.86,45,19.52,2,746,27.8,28.5,48,48
2018-12-09 06:19:38.7776,172.8,82.7,48,47.86,45.1,19.53,65,21220,21220,0,48,48
2018-12-09 06:19:39.0276,172.8,82.7,48,47.86,45,19.52,51,3.81,3.79,0,48,48
2018-12-09 06:19:39.2777,172.8,82.8,48,47.92,45,19.53,63,50,50,0,48,48
2018-12-09 06:19:39.5276,172.8,82.8,48,47.92,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:19:39.7775,172.8,82.8,48,47.92,45,19.53,52,3.81,3.79,0,48,48
2018-12-09 06:19:40.0274,172.8,82.8,48,47.92,45,19.53,6,21220,27.5,3.8,48,48
2018-12-09 06:19:40.2774,172.8,82.8,48,47.92,45,19.52,7,21230,27.4,3.8,48,48
2018-12-09 06:19:40.5274,172.8,82.8,48,47.92,45,19.54,1,746.4,27.7,28,48,48
2018-12-09 06:19:40.7774,172.8,82.8,48,47.92,45,19.53,2,746,27.8,28.5,48,48
2018-12-09 06:19:41.0274,172.8,82.8,48,47.92,45,19.53,61,748,742.3,0,48,48
2018-12-09 06:19:41.2774,172.8,82.8,48,47.92,45,19.53,62,425,425,0,48,48
2018-12-09 06:19:41.5274,172.8,82.8,48,47.92,45,19.53,64,32.7,33,0,48,48
2018-12-09 06:19:41.7774,172.8,82.9,48,47.97,45,19.53,3,746.4,27.7,25.5,48,48
2018-12-09 06:19:42.0274,172.8,82.9,48,47.97,45,19.53,4,746,27.8,26,48,48
2018-12-09 06:19:42.2774,172.8,82.9,48,47.97,45,19.53,65,21220,21220,0,48,48
2018-12-09 06:19:42.5274,172.8,82.9,48,47.97,45,19.53,66,4980,4990,0,48,48
2018-12-09 06:19:42.7774,172.8,82.9,48,47.97,45,19.52,1,746.4,27.7,28,48,48
2018-12-09 06:19:43.0274,172.8,82.9,48,47.97,45,19.54,2,746,27.8,28.5,48,48
2018-12-09 06:19:43.2774,172.8,82.9,48,47.97,45,19.49,65,21220,21220,0,48,48
2018-12-09 06:19:43.5274,172.8,82.9,48,47.97,45,19.57,51,3.81,3.79,0,48,48
2018-12-09 06:19:43.7774,172.8,82.9,48,47.97,45,19.57,63,50,50,0,48,48
2018-12-09 06:19:44.0274,172.8,82.9,48,47.97,45,19.54,67,27.5,27.4,0,48,48
2018-12-09 06:19:44.2774,172.8,82.9,48,47.97,45,19.54,52,3.82,3.79,0,48,48
2018-12-09 06:19:44.5274,172.8,82.9,48,47.97,45,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:19:44.7774,172.8,82.9,48,47.97,45,19.53,7,21220,27.4,3.8,48,48
2018-12-09 06:19:45.0274,172.8,82.9,48,47.97,45,19.53,1,746.4,27.7,28,48,48
2018-12-09 06:19:45.2774,172.8,82.9,48,47.97,45,19.53,2,746,27.8,28.5,48,48
2018-12-09 06:19:45.5275,172.8,82.9,48,47.97,45,19.53,61,748,742.3,0,48,48
2018-12-09 06:19:45.7775,172.8,82.9,48,47.97,45,19.55,62,425,425,0,48,48
2018-12-09 06:19:46.0275,172.8,82.9,48,47.97,45,19.49,64,32.7,33,0,48,48
2018-12-09 06:19:46.2775,172.8,82.9,48,47.97,45,19.53,3,746.4,27.7,25.5,48,48
2018-12-09 06:19:46.5275,172.8,82.9,48,47.97,45,19.53,4,746,27.8,26,48,48
2018-12-09 06:19:46.7775,172.8,82.9,48,47.97,45,19.54,65,21220,21220,0,48,48
2018-12-09 06:19:47.0275,172.8,82.9,48,47.97,45,19.54,66,4990,4990,0,48,48
2018-12-09 06:19:47.2775,172.8,82.9,48,47.97,45,19.53,1,746.4,27.7,28,48,48
2018-12-09 06:19:47.5274,172.8,82.9,48,47.97,45,19.52,2,746,27.8,28.5,48,48
2018-12-09 06:19:47.7774,172.8,82.9,48,47.97,45,19.54,65,21230,21230,0,48,48
2018-12-09 06:19:48.0274,172.8,82.9,48,47.97,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:19:48.2774,172.8,82.9,48,47.97,45,19.54,63,50,50,0,48,48
2018-12-09 06:19:48.5274,172.8,82.9,48,47.97,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:19:48.7774,172.8,82.9,48,47.97,45,19.54,52,3.82,3.79,0,48,48
2018-12-09 06:19:49.0274,172.8,82.9,48,47.97,45,19.52,6,21230,27.5,3.8,48,48
2018-12-09 06:19:49.2774,172.8,82.9,48,47.97,45,19.54,7,21230,27.4,3.8,48,48
2018-12-09 06:19:49.5275,172.8,82.9,48,47.97,45.1,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:49.7775,172.8,82.9,48,47.97,45,19.53,2,746.1,28,28.5,48,48
2018-12-09 06:19:50.0275,172.8,82.9,48,47.97,45,19.53,61,748.1,742.4,0,48,48
2018-12-09 06:19:50.2775,172.8,82.9,48,47.97,45,19.53,62,425,425,0,48,48
2018-12-09 06:19:50.5276,172.8,82.9,48,47.97,45,19.54,64,32.6,33,0,48,48
2018-12-09 06:19:50.7776,172.8,82.9,48,47.97,45,19.53,3,746.3,27.7,25.5,48,48
2018-12-09 06:19:51.0276,172.8,82.9,48,47.97,45,19.52,4,746.1,28,26,48,48
2018-12-09 06:19:51.2776,172.8,82.9,48,47.97,45.1,19.53,65,21230,21230,0,48,48
2018-12-09 06:19:51.5276,172.8,82.9,48,47.97,45.1,19.53,66,4980,4990,0,48,48
2018-12-09 06:19:51.7775,172.8,82.9,48,47.97,45,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:52.0275,172.8,82.9,48,47.97,45,19.53,2,746.1,28,28.5,48,48
2018-12-09 06:19:52.2775,172.8,82.9,48,47.97,45,19.69,65,21230,21230,0,48,48
2018-12-09 06:19:52.5275,172.8,82.9,48,47.97,45,19.54,51,3.81,3.79,0,48,48
2018-12-09 06:19:52.7775,172.8,82.9,48,47.97,45.1,19.53,63,50,50,0,48,48
2018-12-09 06:19:53.0275,172.8,82.9,48,47.97,45.1,19.54,67,27.5,27.4,0,48,48
2018-12-09 06:19:53.2776,172.8,82.9,48,47.97,45.1,19.51,52,3.82,3.79,0,48,48
2018-12-09 06:19:53.5276,172.8,83,48,48.03,45,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:19:53.7776,172.8,83,48,48.03,45,19.53,7,21230,27.4,3.8,48,48
2018-12-09 06:19:54.0276,172.8,83,48,48.03,45,19.53,1,746.3,27.7,28,48,48
2018-12-09 06:19:54.2776,172.8,83,48,48.03,45,19.56,2,746.1,28,28.5,48,48
2018-12-09 06:19:54.5275,172.8,83,48,48.03,45,19.54,61,748.2,742.5,0,48,48
2018-12-09 06:19:54.7775,172.8,83,48,48.03,45.1,19.53,62,425,425,0,48,48
2018-12-09 06:19:55.0275,172.8,83,48,48.03,45.1,19.54,64,32.7,33.1,0,48,48
2018-12-09 06:19:55.2775,172.8,83,48,48.03,45,19.53,3,746.2,27.7,25.5,48,48
2018-12-09 06:19:55.5275,172.8,83,48,48.03,45,19.53,4,746.1,28,26,48,48
2018-12-09 06:19:55.7775,172.8,83,48,48.03,45,19.52,65,21230,21230,0,48,48
2018-12-09 06:19:56.0276,172.8,83,48,48.03,45,19.53,66,4990,4990,0,48,48
2018-12-09 06:19:56.2776,172.8,83,48,48.03,45,19.52,1,746.2,27.7,28,48,48
2018-12-09 06:19:56.5276,172.8,83,48,48.03,45,19.53,2,746.1,28,28.5,48,48
2018-12-09 06:19:56.7777,172.8,83,48,48.03,45.1,19.53,65,21230,21230,0,48,48
2018-12-09 06:19:57.0276,172.8,83,48,48.03,45,19.54,51,3.81,3.79,0,48,48
2018-12-09 06:19:57.2776,172.8,83,48,48.03,45,19.54,63,50,50,0,48,48
2018-12-09 06:19:57.5276,172.8,83,48,48.03,45,19.52,67,27.5,27.4,0,48,48
2018-12-09 06:19:57.7775,172.8,83,48,48.03,45,19.54,52,3.82,3.79,0,48,48
2018-12-09 06:19:58.0275,172.8,83,48,48.03,45,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:19:58.2775,172.8,83,48,48.03,45,19.53,7,21230,27.4,3.8,48,48
2018-12-09 06:19:58.5275,172.8,83,48,48.03,45.1,19.53,1,746.2,27.7,28,48,48
2018-12-09 06:19:58.7775,172.8,83,48,48.03,45,19.52,2,746.1,28,28.5,48,48
2018-12-09 06:19:59.0275,172.8,83,48,48.03,45,19.54,61,748.2,742.4,0,48,48
2018-12-09 06:19:59.2775,172.8,83,48,48.03,45,19.52,62,425,425,0,48,48
2018-12-09 06:19:59.5276,172.8,83,48,48.03,45,19.53,64,32.7,33.1,0,48,48
2018-12-09 06:19:59.7776,172.8,83.1,48,48.09,45,19.53,3,746.2,27.7,25.5,48,48
2018-12-09 06:20:00.0276,172.8,83.1,48,48.09,45,19.33,4,746.1,28,26,48,48
2018-12-09 06:20:00.2776,172.8,83.1,48,48.09,45.1,19.33,65,21230,21230,0,48,48
2018-12-09 06:20:00.5276,172.8,83.1,48,48.09,45,19.53,66,4990,4990,0,48,48
2018-12-09 06:20:00.7776,172.8,83.1,48,48.09,45,19.54,1,746.2,27.7,28,48,48
2018-12-09 06:20:01.0276,172.8,83.1,48,48.09,45,19.53,2,746.1,28,28.5,48,48
2018-12-09 06:20:01.2776,172.8,83.1,48,48.09,45,19.53,65,21230,21220,0,48,48
2018-12-09 06:20:01.5277,172.8,83.1,48,48.09,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:20:01.7777,172.8,83.1,48,48.09,45,19.53,63,50,50,0,48,48
2018-12-09 06:20:02.0277,172.8,83.1,48,48.09,45.1,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:20:02.2777,172.8,83.1,48,48.09,45,19.54,52,3.82,3.79,0,48,48
2018-12-09 06:20:02.5277,172.8,83.1,48,48.09,45,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:20:02.7777,172.8,83.1,48,48.09,45,19.53,7,21230,27.4,3.8,48,48
2018-12-09 06:20:03.0276,172.8,83.1,48,48.09,45,19.53,1,746.5,27.7,28,48,48
2018-12-09 06:20:03.2776,172.8,83.1,48,48.09,45,19.53,2,746.2,28,28.5,48,48
2018-12-09 06:20:03.5276,172.8,83.1,48,48.09,45,19.53,61,748.3,742.5,0,48,48
2018-12-09 06:20:03.7775,172.8,83.1,48,48.09,45.1,19.55,62,425,425,0,48,48
2018-12-09 06:20:04.0275,172.8,83.1,48,48.09,45.1,19.54,64,32.6,33,0,48,48
2018-12-09 06:20:04.2775,172.8,83.1,48,48.09,45.1,19.53,3,746.5,27.7,25.5,48,48
2018-12-09 06:20:04.5276,172.8,83.1,48,48.09,45,19.54,4,746.2,28,26,48,48
2018-12-09 06:20:04.7776,172.8,83.1,48,48.09,45,19.52,65,21230,21220,0,48,48
2018-12-09 06:20:05.0276,172.8,83.1,48,48.09,45,19.56,66,4990,4990,0,48,48
2018-12-09 06:20:05.2776,172.8,83.1,48,48.09,45,19.53,1,746.5,27.7,28,48,48
2018-12-09 06:20:05.5276,172.8,83.1,48,48.09,45,19.53,2,746.2,28,28.5,48,48
2018-12-09 06:20:05.7776,172.8,83.1,48,48.09,45.1,19.53,65,21230,21220,0,48,48
2018-12-09 06:20:06.0276,172.8,83.1,48,48.09,45.1,19.54,51,3.81,3.79,0,48,48
2018-12-09 06:20:06.2777,172.8,83.1,48,48.09,45,19.54,63,50,50,0,48,48
2018-12-09 06:20:06.5277,172.8,83.1,48,48.09,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:20:06.7777,172.8,83.1,48,48.09,45,19.53,52,3.82,3.79,0,48,48
2018-12-09 06:20:07.0277,172.8,83.1,48,48.09,45,19.54,6,21220,27.5,3.8,48,48
2018-12-09 06:20:07.2777,172.8,83.1,48,48.09,45,19.53,7,21220,27.4,3.8,48,48
2018-12-09 06:20:07.5278,172.8,83.1,48,48.09,45.1,19.53,1,746.5,27.7,28,48,48
2018-12-09 06:20:07.7778,172.8,83.1,48,48.09,45,19.52,2,746.2,28,28.5,48,48
2018-12-09 06:20:08.0278,172.8,83.1,48,48.09,45,19.56,61,748.3,742.6,0,48,48
2018-12-09 06:20:08.2778,172.8,83.1,48,48.09,45,19.53,62,425,425,0,48,48
2018-12-09 06:20:08.5277,172.8,83.1,48,48.09,45,19.53,64,32.6,33,0,48,48
2018-12-09 06:20:08.7777,172.8,83.1,48,48.09,45,19.56,3,746.5,27.7,25.5,48,48
2018-12-09 06:20:09.0276,172.8,83.1,48,48.09,45,19.54,4,746.2,28,26,48,48
2018-12-09 06:20:09.2776,172.8,83.1,48,48.09,45,19.54,65,21220,21220,0,48,48
2018-12-09 06:20:09.5276,172.8,83.1,48,48.09,45,19.54,66,4990,4990,0,48,48
2018-12-09 06:20:09.7776,172.8,83.1,48,48.09,45,19.54,1,746.5,27.7,28,48,48
2018-12-09 06:20:10.0276,172.8,83.1,48,48.09,45,19.54,2,746.3,28,28.5,48,48
2018-12-09 06:20:10.2776,172.8,83.1,48,48.09,45,19.54,65,21220,21230,0,48,48
2018-12-09 06:20:10.5276,172.8,83.1,48,48.09,45,19.52,51,3.81,3.79,0,48,48
2018-12-09 06:20:10.7776,172.8,83.1,48,48.09,45,19.53,63,50,50,0,48,48
2018-12-09 06:20:11.0276,172.8,83.1,48,48.09,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:20:11.2776,172.8,83.1,48,48.09,45,19.53,52,3.82,3.79,0,48,48
2018-12-09 06:20:11.5277,172.8,83.1,48,48.09,45.1,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:20:11.7777,172.8,83.1,48,48.09,45,19.53,7,21230,27.4,3.8,48,48
2018-12-09 06:20:12.0277,172.8,83.1,48,48.09,45,19.53,1,746.5,27.7,28,48,48
2018-12-09 06:20:12.2778,172.8,83.1,48,48.09,45,19.53,2,746.3,28,28.5,48,48
2018-12-09 06:20:12.5278,172.8,83.2,48,48.15,45,19.54,61,748.3,742.6,0,48,48
2018-12-09 06:20:12.7778,172.8,83.2,48,48.15,45,19.52,62,425,425,0,48,48
2018-12-09 06:20:13.0278,172.8,83.2,48,48.15,45,19.51,64,32.6,33,0,48,48
2018-12-09 06:20:13.2778,172.8,83.2,48,48.15,45,19.53,3,746.5,27.7,25.5,48,48
2018-12-09 06:20:13.5278,172.8,83.3,48,48.21,45,19.56,4,746.3,28,26,48,48
2018-12-09 06:20:13.7777,172.8,83.3,48,48.21,45,19.54,65,21230,21230,0,48,48
2018-12-09 06:20:14.0277,172.8,83.3,48,48.21,45,19.52,66,4990,4990,0,48,48
2018-12-09 06:20:14.2777,172.8,83.3,48,48.21,45,19.53,1,746.5,27.7,28,48,48
2018-12-09 06:20:14.5277,172.8,83.3,48,48.21,45,19.51,2,746.3,28,28.5,48,48
2018-12-09 06:20:14.7777,172.8,83.3,48,48.21,45.1,19.54,65,21230,21230,0,48,48
2018-12-09 06:20:15.0277,172.8,83.3,48,48.21,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:20:15.2777,172.8,83.3,48,48.21,45,19.53,63,50,50,0,48,48
2018-12-09 06:20:15.5277,172.8,83.3,48,48.21,45,19.53,67,27.5,27.4,0,48,48
2018-12-09 06:20:15.7778,172.8,83.3,48,48.21,45,19.53,52,3.82,3.79,0,48,48
2018-12-09 06:20:16.0278,172.8,83.3,48,48.21,45,19.53,6,21230,27.5,3.8,48,48
2018-12-09 06:20:16.2778,172.8,83.3,48,48.21,45,19.52,7,21230,27.4,3.8,48,48
2018-12-09 06:20:16.5278,172.8,83.3,48,48.21,45.1,19.52,1,746.5,27.7,28,48,48
2018-12-09 06:20:16.7778,172.8,83.3,48,48.21,45,19.59,2,746.3,28,28.5,48,48
2018-12-09 06:20:17.0278,172.8,83.3,48,48.21,45,19.54,61,748.4,742.7,0,48,48
2018-12-09 06:20:17.2778,172.8,83.3,48,48.21,45,19.53,62,425,425,0,48,48
2018-12-09 06:20:17.5278,172.8,83.3,48,48.21,45,19.52,64,32.7,33,0,48,48
2018-12-09 06:20:17.7778,172.8,83.3,48.25,48.21,45,19.53,3,746.6,27.7,25.5,48,48
2018-12-09 06:20:18.0279,172.8,83.3,48.25,48.21,45,19.53,4,746.4,27.8,26,48,48
2018-12-09 06:20:18.2779,172.8,83.3,48.25,48.21,45.1,19.54,65,21220,21230,0,48,48
2018-12-09 06:20:18.5279,172.8,83.3,48.25,48.21,45.1,19.53,66,4980,4980,0,48,48
2018-12-09 06:20:18.7779,172.8,83.3,48.25,48.21,45,19.55,1,746.6,27.7,28,48,48
2018-12-09 06:20:19.0278,172.8,83.3,48.25,48.21,45,19.54,2,746.4,27.8,28.5,48,48
2018-12-09 06:20:19.2778,172.8,83.3,48.25,48.21,45,19.54,65,21220,21220,0,48,48
2018-12-09 06:20:19.5278,172.8,83.3,48.25,48.21,45,19.53,51,3.81,3.79,0,48,48
2018-12-09 06:20:19.7778,172.8,83.3,48.25,48.21,45,19.53,63,50,50,0,48,48
2018-12-09 06:20:20.0279,172.8,83.3,48.25,48.21,45.1,19.55,67,27.5,27.4,0,48,48
2018-12-09 06:20:20.2779,172.8,83.3,48.25,48.21,45,19.53,52,3.82,3.79,0,48,48
2018-12-09 06:20:20.5279,172.8,83.3,48.25,48.21,45,19.44,6,21220,27.5,3.8,48,48
2018-12-09 06:20:20.7779,172.8,83.3,48.25,48.21,45,19.53,7,21230,27.4,3.8,48,48
2018-12-09 06:20:21.0279,172.8,83.3,48.25,48.21,45,19.53,1,746.6,27.7,28,48,48
2018-12-09 06:20:21.2779,172.8,83.3,48.25,48.21,44.9,19.53,2,746.4,27.8,28.5,48,48
2018-12-09 06:20:21.5279,172.8,83.3,48.25,48.21,45,19.53,61,748.5,742.7,0,48,48
2018-12-09 06:20:21.7779,172.8,83.3,48.25,48.21,45,19.53,62,425,425,0,48,48
2018-12-09 06:20:22.0278,172.8,83.3,48.25,48.21,45,19.55,64,32.7,33.1,0,48,48
2018-12-09 06:20:22.2778,172.8,83.3,48.25,48.21,45,19.54,3,746.6,27.7,25.5,48,48
2018-12-09 06:20:22.5278,172.8,83.3,48.25,48.21,45,19.54,4,746.4,27.8,26,48,48
2018-12-09 06:20:22.7778,172.8,83.3,48.25,48.21,45,19.53,65,21210,21230,0,48,48
2018-12-09 06:20:23.0278,172.8,83.3,48.25,48.21,45,19.53,66,4980,4980,0,48,48
2018-12-09 06:20:23.2778,172.8,83.3,48.25,48.21,45,19.51,1,746.6,27.7,28,48,48
2018-12-09 06:20:23.5278,172.8,83.3,48.25,48.21,45,19.53,2,746.4,27.8,28.5,48,48
2018-12-09 06:20:23.7778,172.8,83.3,48.25,48.21,45.1,19.54,65,21210,21230,0,48,48
2018-12-09 06:20:24.0278,172.8,83.3,48.25,48.21,45.1,19.54,51,3.81,3.79,0,48,48
2018-12-09 06:20:24.2778,172.8,83.3,48.25,48.21,45,19.53,63,50,50,0,48.5,48
2018-12-09 06:20:24.5278,172.8,83.3,48.25,48.21,45,19.53,67,27.5,27.4,0,48.5,48
2018-12-09 06:20:24.7778,172.8,83.3,48.25,48.21,45,19.54,52,3.82,3.79,0,48.5,48
2018-12-09 06:20:25.0278,172.8,83.3,48.25,48.21,45,19.54,6,21200,27.5,3.8,48.5,48
2018-12-09 06:20:25.2778,172.8,83.4,48.25,48.26,45,19.53,7,21240,27.4,3.8,48.5,48
2018-12-09 06:20:25.5278,172.8,83.4,48.25,48.26,45,19.52,1,746.7,27.7,28,48.5,48
2018-12-09 06:20:25.7778,172.8,83.4,48.25,48.26,45.1,19.53,2,746.5,27.8,28.5,48.5,48
2018-12-09 06:20:26.0278,172.8,83.4,48.25,48.26,45,19.54,61,748.5,742.7,0,48.5,48
2018-12-09 06:20:26.2779,172.8,83.4,48.25,48.26,45,19.53,62,425,425,0,48.5,48
2018-12-09 06:20:26.5279,172.8,83.4,48.5,48.26,45,19.54,64,32.6,33,0,48.5,48
2018-12-09 06:20:26.7779,172.8,83.4,48.5,48.26,45,19.53,3,746.7,27.7,25.5,48.5,48
2018-12-09 06:20:27.0279,172.8,83.4,48.5,48.26,45,19.53,4,746.5,27.8,26,48.5,48
2018-12-09 06:20:27.2779,172.8,83.4,48.5,48.26,45,19.53,65,21200,21240,0,48.5,48
2018-12-09 06:20:27.5279,172.8,83.4,48.5,48.26,45,19.51,66,4970,4970,0,48.5,48
2018-12-09 06:20:27.7779,172.8,83.4,48.5,48.26,45,19.54,1,746.7,27.7,28,48.5,48
2018-12-09 06:20:28.0279,172.8,83.4,48.5,48.26,45,19.52,2,746.5,27.8,28.5,48.5,48
2018-12-09 06:20:28.2779,172.8,83.4,48.5,48.26,45,19.53,65,21200,21230,0,48.5,48
2018-12-09 06:20:28.5279,172.8,83.4,48.5,48.26,45,19.53,51,3.82,3.79,0,48.5,48
2018-12-09 06:20:28.7779,172.8,83.4,48.5,48.26,45,19.53,63,50,50,0,48.5,48
2018-12-09 06:20:29.0279,172.8,83.4,48.5,48.26,45,19.52,67,27.5,27.4,0,48.5,48
2018-12-09 06:20:29.2779,172.8,83.4,48.5,48.26,45,19.51,52,3.82,3.79,0,48.5,48
2018-12-09 06:20:29.5278,172.8,83.4,48.5,48.26,45,19.54,6,21200,27.5,3.8,48.5,48
2018-12-09 06:20:29.7778,172.8,83.4,48.5,48.26,45,19.53,7,21230,27.4,3.8,48.5,48
2018-12-09 06:20:30.0279,172.8,83.4,48.5,48.26,45,19.54,1,746.7,27.7,28,48.5,48
2018-12-09 06:20:30.2779,172.8,83.4,48.5,48.26,45,19.53,2,746.5,27.8,28.5,48.5,48
2018-12-09 06:20:30.5279,172.8,83.4,48.5,48.26,45,19.53,61,748.6,742.8,0,48.5,48
2018-12-09 06:20:30.7779,172.8,83.4,48.5,48.26,45,19.5,62,425,425,0,48.5,48
2018-12-09 06:20:31.0279,172.8,83.4,48.5,48.26,45,19.53,64,32.6,33,0,48.5,48
2018-12-09 06:20:31.2779,172.8,83.4,48.5,48.26,45,19.51,3,746.7,27.7,25.5,48.5,48
2018-12-09 06:20:31.5279,172.8,83.4,48.5,48.26,45,19.54,4,746.6,28,26,48.5,48.5
2018-12-09 06:20:31.7779,172.8,83.4,48.5,48.26,45,19.51,65,21200,21220,0,48.5,48.5
2018-12-09 06:20:32.0279,172.8,83.4,48.5,48.26,45,19.53,66,4980,4980,0,48.5,48.5
2018-12-09 06:20:32.2779,172.8,83.4,48.5,48.26,45,19.53,1,746.6,27.7,28,48.5,48.5
2018-12-09 06:20:32.5280,172.8,83.5,48.5,48.32,45,19.52,2,746.6,28,28.5,48.5,48.5
2018-12-09 06:20:32.7780,172.8,83.5,48.5,48.32,45,19.53,65,21210,21230,0,48.5,48.5
2018-12-09 06:20:33.0280,172.8,83.5,48.5,48.32,45,19.54,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:33.2780,172.8,83.5,48.5,48.32,44.9,19.52,63,50,50,0,48.5,48.5
2018-12-09 06:20:33.5280,172.8,83.5,48.5,48.32,45,19.54,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:33.7780,172.8,83.5,48.5,48.32,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:34.0280,172.8,83.5,48.5,48.32,45,19.54,6,21210,27.5,3.8,48.5,48.5
2018-12-09 06:20:34.2780,172.8,83.5,48.5,48.32,45,19.53,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:20:34.5280,172.8,83.5,48.5,48.32,45,19.53,1,746.6,27.7,28,48.5,48.5
2018-12-09 06:20:34.7781,172.8,83.5,48.5,48.32,45,19.55,2,746.6,28,28.5,48.5,48.5
2018-12-09 06:20:35.0280,172.8,83.5,48.5,48.32,45,19.53,61,748.6,742.8,0,48.5,48.5
2018-12-09 06:20:35.2780,172.8,83.5,48.5,48.32,44.9,19.52,62,425,425,0,48.5,48.5
2018-12-09 06:20:35.5280,172.8,83.5,48.5,48.32,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:35.7779,172.8,83.5,48.5,48.32,45,19.53,3,746.6,27.7,25.5,48.5,48.5
2018-12-09 06:20:36.0279,172.8,83.5,48.5,48.32,45,19.56,4,746.6,28,26,48.5,48.5
2018-12-09 06:20:36.2780,172.8,83.5,48.5,48.32,45,19.53,65,21210,21230,0,48.5,48.5
2018-12-09 06:20:36.5280,172.8,83.5,48.5,48.32,45,19.53,66,4980,4980,0,48.5,48.5
2018-12-09 06:20:36.7780,172.8,83.5,48.5,48.32,45,19.53,1,746.6,27.7,28,48.5,48.5
2018-12-09 06:20:37.0280,172.8,83.5,48.5,48.32,45,19.53,2,746.6,28,28.5,48.5,48.5
2018-12-09 06:20:37.2780,172.8,83.5,48.5,48.32,45,19.53,65,21210,21220,0,48.5,48.5
2018-12-09 06:20:37.5280,172.8,83.5,48.5,48.32,45,19.49,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:37.7780,172.8,83.5,48.5,48.32,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:20:38.0280,172.8,83.5,48.5,48.32,45,19.54,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:38.2780,172.8,83.5,48.5,48.32,45,19.54,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:38.5280,172.8,83.5,48.5,48.32,45,19.53,6,21210,27.5,3.8,48.5,48.5
2018-12-09 06:20:38.7780,172.8,83.5,48.5,48.32,45,19.53,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:20:39.0280,172.8,83.5,48.5,48.32,45,19.53,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:39.2780,172.8,83.5,48.5,48.32,45.1,19.53,2,746.6,27.8,28.5,48.5,48.5
2018-12-09 06:20:39.5281,172.8,83.5,48.5,48.32,45,19.53,61,748.7,743,0,48.5,48.5
2018-12-09 06:20:39.7781,172.8,83.5,48.5,48.32,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:20:40.0281,172.8,83.5,48.5,48.32,45,19.54,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:40.2781,172.8,83.5,48.5,48.32,45,19.53,3,747,27.7,25.5,48.5,48.5
2018-12-09 06:20:40.5281,172.8,83.5,48.5,48.32,45,19.52,4,746.6,27.8,26,48.5,48.5
2018-12-09 06:20:40.7780,172.8,83.5,48.5,48.32,45,19.53,65,21210,21220,0,48.5,48.5
2018-12-09 06:20:41.0280,172.8,83.5,48.5,48.32,45,19.53,66,4980,4980,0,48.5,48.5
2018-12-09 06:20:41.2780,172.8,83.5,48.5,48.32,45,19.52,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:41.5281,172.8,83.5,48.5,48.32,45,19.54,2,746.6,27.8,28.5,48.5,48.5
2018-12-09 06:20:41.7781,172.8,83.5,48.5,48.32,45,19.53,65,21210,21220,0,48.5,48.5
2018-12-09 06:20:42.0281,172.8,83.5,48.5,48.32,45,19.53,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:42.2781,172.8,83.5,48.5,48.32,45,19.54,63,50,50,0,48.5,48.5
2018-12-09 06:20:42.5281,172.8,83.5,48.5,48.32,45,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:42.7781,172.8,83.5,48.5,48.32,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:43.0281,172.8,83.5,48.5,48.32,45,19.54,6,21220,27.5,3.8,48.5,48.5
2018-12-09 06:20:43.2781,172.8,83.5,48.5,48.32,45,19.53,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:20:43.5281,172.8,83.5,48.5,48.32,45,19.53,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:43.7781,172.8,83.5,48.5,48.32,45,19.51,2,746.6,27.8,28.5,48.5,48.5
2018-12-09 06:20:44.0281,172.8,83.5,48.5,48.32,44.9,19.54,61,748.7,743,0,48.5,48.5
2018-12-09 06:20:44.2781,172.8,83.5,48.5,48.32,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:20:44.5281,172.8,83.6,48.5,48.38,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:44.7781,172.8,83.6,48.5,48.38,45,19.53,3,747,27.7,25.5,48.5,48.5
2018-12-09 06:20:45.0281,172.8,83.6,48.5,48.38,45.1,19.53,4,746.6,27.8,26,48.5,48.5
2018-12-09 06:20:45.2781,172.8,83.6,48.5,48.38,45,19.53,65,21220,21220,0,48.5,48.5
2018-12-09 06:20:45.5281,172.8,83.6,48.5,48.38,45,19.53,66,4980,4980,0,48.5,48.5
2018-12-09 06:20:45.7781,172.8,83.6,48.5,48.38,45,19.52,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:46.0281,172.8,83.6,48.5,48.38,45,19.53,2,746.5,27.8,28.5,48.5,48.5
2018-12-09 06:20:46.2782,172.8,83.6,48.5,48.38,45,19.53,65,21220,21230,0,48.5,48.5
2018-12-09 06:20:46.5282,172.8,83.8,48.5,48.5,45.1,19.54,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:46.7781,172.8,83.8,48.5,48.5,45,19.58,63,50,50,0,48.5,48.5
2018-12-09 06:20:47.0281,172.8,83.8,48.5,48.5,45,19.51,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:47.2781,172.8,83.8,48.5,48.5,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:47.5281,172.8,83.8,48.5,48.5,45,19.55,6,21220,27.5,3.8,48.5,48.5
2018-12-09 06:20:47.7781,172.8,83.8,48.5,48.5,45,19.51,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:20:48.0281,172.8,83.8,48.5,48.5,45,19.54,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:48.2781,172.8,83.8,48.5,48.5,45,19.54,2,746.5,27.8,28.5,48.5,48.5
2018-12-09 06:20:48.5282,172.8,83.8,48.5,48.5,45,19.53,61,748.7,743,0,48.5,48.5
2018-12-09 06:20:48.7781,172.8,83.8,48.5,48.5,45,19.52,62,425,425,0,48.5,48.5
2018-12-09 06:20:49.0281,172.8,83.8,48.5,48.5,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:49.2781,172.8,83.8,48.5,48.5,45,19.54,3,747,27.7,25.5,48.5,48.5
2018-12-09 06:20:49.5281,172.8,83.8,48.5,48.5,45,19.53,4,746.5,27.8,26,48.5,48.5
2018-12-09 06:20:49.7781,172.8,83.8,48.5,48.5,45,19.53,65,21220,21220,0,48.5,48.5
2018-12-09 06:20:50.0282,172.8,83.8,48.5,48.5,45,19.53,66,4980,4980,0,48.5,48.5
2018-12-09 06:20:50.2782,172.8,83.8,48.5,48.5,45.1,19.47,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:50.5282,172.8,83.8,48.5,48.5,45,19.52,2,746.5,27.8,28.5,48.5,48.5
2018-12-09 06:20:50.7782,172.8,83.8,48.5,48.5,45,19.5,65,21220,21220,0,48.5,48.5
2018-12-09 06:20:51.0282,172.8,83.8,48.5,48.5,45,19.53,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:51.2782,172.8,83.8,48.5,48.5,45,19.54,63,50,50,0,48.5,48.5
2018-12-09 06:20:51.5282,172.8,83.8,48.5,48.5,45,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:51.7782,172.8,83.8,48.5,48.5,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:52.0282,172.8,83.8,48.5,48.5,45,19.53,6,21220,27.5,3.8,48.5,48.5
2018-12-09 06:20:52.2782,172.8,83.8,48.5,48.5,45,19.53,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:20:52.5281,172.8,83.8,48.5,48.5,45,19.53,1,747,27.7,28,48.5,48.5
2018-12-09 06:20:52.7781,172.8,83.8,48.5,48.5,45,19.54,2,746.5,27.8,28.5,48.5,48.5
2018-12-09 06:20:53.0282,172.8,83.8,48.5,48.5,45,19.53,61,748.8,743,0,48.5,48.5
2018-12-09 06:20:53.2782,172.8,83.8,48.5,48.5,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:20:53.5283,172.8,83.8,48.5,48.5,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:53.7783,172.8,83.8,48.5,48.5,45,19.51,3,746.9,27.7,25.5,48.5,48.5
2018-12-09 06:20:54.0282,172.8,83.8,48.5,48.5,45,19.41,4,746.8,27.8,26,48.5,48.5
2018-12-09 06:20:54.2782,172.8,83.8,48.5,48.5,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:20:54.5282,172.8,83.8,48.5,48.5,45,19.53,66,4970,4970,0,48.5,48.5
2018-12-09 06:20:54.7782,172.8,83.8,48.5,48.5,45,19.53,1,746.9,27.7,28,48.5,48.5
2018-12-09 06:20:55.0282,172.8,83.8,48.5,48.5,45,19.54,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:20:55.2782,172.8,83.8,48.5,48.5,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:20:55.5282,172.8,83.8,48.5,48.5,45.1,19.53,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:55.7782,172.8,83.8,48.5,48.5,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:20:56.0282,172.8,83.8,48.5,48.5,45,19.52,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:20:56.2782,172.8,83.8,48.5,48.5,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:20:56.5282,172.8,83.8,48.5,48.5,45,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:20:56.7782,172.8,83.8,48.5,48.5,45,19.53,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:20:57.0282,172.8,83.8,48.5,48.5,45.1,19.53,1,746.9,27.7,28,48.5,48.5
2018-12-09 06:20:57.2782,172.8,83.8,48.5,48.5,45,19.53,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:20:57.5283,172.8,83.8,48.5,48.5,45,19.53,61,748.8,743.1,0,48.5,48.5
2018-12-09 06:20:57.7783,172.8,83.8,48.5,48.5,45,19.54,62,425,425,0,48.5,48.5
2018-12-09 06:20:58.0283,172.8,83.8,48.5,48.5,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:20:58.2783,172.8,84,48.5,48.61,45,19.53,3,746.9,27.7,25.5,48.5,48.5
2018-12-09 06:20:58.5283,172.8,84,48.5,48.61,45,19.54,4,746.8,27.8,26,48.5,48.5
2018-12-09 06:20:58.7782,172.8,84,48.5,48.61,45.1,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:20:59.0282,172.8,84,48.5,48.61,45,19.53,66,4960,4970,0,48.5,48.5
2018-12-09 06:20:59.2782,172.8,84,48.5,48.61,45.1,19.53,1,746.9,27.7,28,48.5,48.5
2018-12-09 06:20:59.5282,172.8,84,48.5,48.61,45,19.54,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:20:59.7782,172.8,84,48.5,48.61,45,19.51,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:00.0283,172.8,84,48.5,48.61,45,19.52,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:00.2783,172.8,84,48.5,48.61,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:21:00.5283,172.8,84,48.5,48.61,45.1,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:00.7783,172.8,84,48.5,48.61,45.1,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:01.0283,172.8,84,48.5,48.61,45,19.53,6,21220,27.5,3.8,48.5,48.5
2018-12-09 06:21:01.2783,172.8,84,48.5,48.61,45,19.54,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:21:01.5283,172.8,84,48.5,48.61,44.9,19.51,1,747.1,27.7,28,48.5,48.5
2018-12-09 06:21:01.7783,172.8,84,48.5,48.61,45,19.53,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:21:02.0283,172.8,84,48.5,48.61,45,19.53,61,749,743.1,0,48.5,48.5
2018-12-09 06:21:02.2783,172.8,84,48.5,48.61,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:21:02.5283,172.8,84,48.5,48.61,45.1,19.53,64,32.7,33.1,0,48.5,48.5
2018-12-09 06:21:02.7783,172.8,84,48.5,48.61,45,19.53,3,747.1,27.7,25.5,48.5,48.5
2018-12-09 06:21:03.0283,172.8,84,48.5,48.61,45,19.54,4,746.8,27.8,26,48.5,48.5
2018-12-09 06:21:03.2783,172.8,84,48.5,48.61,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:03.5284,172.8,84,48.5,48.61,45,19.52,66,4970,4970,0,48.5,48.5
2018-12-09 06:21:03.7784,172.8,84,48.5,48.61,45,19.53,1,747.1,27.7,28,48.5,48.5
2018-12-09 06:21:04.0284,172.8,84,48.5,48.61,45,19.52,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:21:04.2783,172.8,84,48.5,48.61,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:04.5283,172.8,84,48.5,48.61,45,19.54,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:04.7783,172.8,84,48.5,48.61,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:21:05.0283,172.8,84,48.5,48.61,45,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:05.2783,172.8,84,48.5,48.61,45,19.52,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:05.5283,172.8,84,48.5,48.61,45,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:05.7784,172.8,84,48.5,48.61,45.1,19.54,7,21220,27.4,3.8,48.5,48.5
2018-12-09 06:21:06.0284,172.8,84,48.5,48.61,45,19.52,1,747.1,27.7,28,48.5,48.5
2018-12-09 06:21:06.2783,172.8,84,48.5,48.61,45,19.54,2,746.8,27.8,28.5,48.5,48.5
2018-12-09 06:21:06.5282,172.8,84,48.5,48.61,45,19.53,61,748.9,743.2,0,48.5,48.5
2018-12-09 06:21:06.7782,172.8,84,48.5,48.61,45,19.52,62,425,425,0,48.5,48.5
2018-12-09 06:21:07.0282,172.8,84,48.5,48.61,45,19.53,64,32.6,33,0,48.5,48.5
2018-12-09 06:21:07.2782,172.8,84,48.5,48.61,45.1,19.54,3,747.1,27.7,25.5,48.5,48.5
2018-12-09 06:21:07.5283,172.8,84,48.5,48.61,45,19.53,4,746.8,27.8,26,48.5,48.5
2018-12-09 06:21:07.7784,172.8,84,48.5,48.61,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:08.0285,172.8,84,48.5,48.61,45,19.53,66,4970,4970,0,48.5,48.5
2018-12-09 06:21:08.2785,172.8,84,48.5,48.61,45,19.53,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:08.5284,172.8,84,48.5,48.61,45,19.53,2,746.9,27.8,28.5,48.5,48.5
2018-12-09 06:21:08.7784,172.8,84,48.5,48.61,45,19.51,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:09.0284,172.8,84,48.5,48.61,45,19.52,51,3.82,3.8,0,48.5,48.5
2018-12-09 06:21:09.2783,172.8,84,48.5,48.61,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:21:09.5283,172.8,84,48.5,48.61,45,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:09.7783,172.8,84,48.5,48.61,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:10.0282,172.8,84,48.5,48.61,45,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:10.2782,172.8,84,48.5,48.61,45,19.54,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:21:10.5282,172.8,84,48.5,48.61,45,19.53,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:10.7782,172.8,84,48.5,48.61,45.1,19.53,2,746.9,27.8,28.5,48.5,48.5
2018-12-09 06:21:11.0282,172.8,84,48.5,48.61,45.1,19.53,61,749,743.2,0,48.5,48.5
2018-12-09 06:21:11.2783,172.8,84,48.5,48.61,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:21:11.5283,172.8,84,48.5,48.61,45,19.54,64,32.6,33,0,48.5,48.5
2018-12-09 06:21:11.7783,172.8,84,48.5,48.61,45,19.53,3,747.2,27.7,25.5,48.5,48.5
2018-12-09 06:21:12.0284,172.8,84,48.5,48.61,45,19.53,4,746.9,27.8,26,48.5,48.5
2018-12-09 06:21:12.2784,172.8,84,48.5,48.61,45,19.54,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:12.5284,172.8,84,48.5,48.61,45,19.52,66,4970,4970,0,48.5,48.5
2018-12-09 06:21:12.7784,172.8,84,48.5,48.61,45.1,19.53,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:13.0284,172.8,84,48.5,48.61,45,19.53,2,746.9,27.8,28.5,48.5,48.5
2018-12-09 06:21:13.2784,172.8,84,48.5,48.61,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:13.5284,172.8,84,48.5,48.61,45,19.52,51,3.82,3.8,0,48.5,48.5
2018-12-09 06:21:13.7784,172.8,84,48.5,48.61,45,19.52,63,50,50,0,48.5,48.5
2018-12-09 06:21:14.0284,172.8,84,48.5,48.61,45,19.52,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:14.2784,172.8,84,48.5,48.61,45.1,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:14.5284,172.8,84,48.5,48.61,45.1,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:14.7784,172.8,84,48.5,48.61,45,19.52,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:21:15.0284,172.8,84,48.5,48.61,45,19.53,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:15.2784,172.8,84,48.5,48.61,45,19.53,2,747,27.8,28.5,48.5,48.5
2018-12-09 06:21:15.5284,172.8,84,48.5,48.61,45,19.53,61,749,743.3,0,48.5,48.5
2018-12-09 06:21:15.7784,172.8,84,48.5,48.61,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 06:21:16.0284,172.8,84,48.5,48.61,45,19.52,64,32.7,33.1,0,48.5,48.5
2018-12-09 06:21:16.2784,172.8,84,48.5,48.61,45.1,19.53,3,747.2,27.7,25.5,48.5,48.5
2018-12-09 06:21:16.5284,172.8,84,48.5,48.61,45,19.53,4,747,27.8,26,48.5,48.5
2018-12-09 06:21:16.7784,172.8,84,48.5,48.61,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:17.0284,172.8,84,48.5,48.61,45,19.54,66,4970,4970,0,48.5,48.5
2018-12-09 06:21:17.2784,172.8,84,48.5,48.61,45,19.55,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:17.5284,172.8,84,48.5,48.61,45,19.55,2,747,27.8,28.5,48.5,48.5
2018-12-09 06:21:17.7784,172.8,84,48.5,48.61,45.1,19.54,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:18.0284,172.8,84,48.5,48.61,45,19.56,51,3.82,3.8,0,48.5,48.5
2018-12-09 06:21:18.2784,172.8,84,48.5,48.61,45,19.58,63,50,50,0,48.5,48.5
2018-12-09 06:21:18.5284,172.8,84,48.5,48.61,45,19.53,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:18.7784,172.8,84,48.5,48.61,45,19.59,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:19.0284,172.8,84,48.5,48.61,45,19.54,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:19.2784,172.8,84,48.5,48.61,45,19.51,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:21:19.5284,172.8,84.1,48.5,48.67,45,19.53,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:19.7785,172.8,84.1,48.5,48.67,45.1,19.53,2,747,27.8,28.5,48.5,48.5
2018-12-09 06:21:20.0285,172.8,84.1,48.5,48.67,45.1,19.53,61,749,743.3,0,48.5,48.5
2018-12-09 06:21:20.2785,172.8,84.1,48.5,48.67,45,19.52,62,425,425,0,48.5,48.5
2018-12-09 06:21:20.5285,172.8,84.1,48.5,48.67,45,19.54,64,32.7,33,0,48.5,48.5
2018-12-09 06:21:20.7785,172.8,84.1,48.5,48.67,45,19.53,3,747.2,27.7,25.5,48.5,48.5
2018-12-09 06:21:21.0285,172.8,84.1,48.5,48.67,45,19.54,4,747,27.8,26,48.5,48.5
