Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:21:21.2784,172.8,84.1,48.5,48.67,45.1,19.52,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:21.5284,172.8,84.1,48.5,48.67,45,19.54,66,4960,4970,0,48.5,48.5
2018-12-09 06:21:21.7784,172.8,84.1,48.5,48.67,45,19.54,1,747.2,27.7,28,48.5,48.5
2018-12-09 06:21:22.0284,172.8,84.1,48.5,48.67,45,19.53,2,747,27.8,28.5,48.5,48.5
2018-12-09 06:21:22.2784,172.8,84.1,48.5,48.67,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:22.5285,172.8,84.1,48.5,48.67,45,19.53,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:22.7785,172.8,84.1,48.5,48.67,45,19.51,63,50,50,0,48.5,48.5
2018-12-09 06:21:23.0285,172.8,84.1,48.5,48.67,45,19.54,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:23.2785,172.8,84.1,48.5,48.67,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:23.5286,172.8,84.1,48.5,48.67,45,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:23.7785,172.8,84.1,48.5,48.67,45,19.53,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:21:24.0285,172.8,84.1,48.5,48.67,45,19.53,1,747.3,27.7,28,48.5,48.5
2018-12-09 06:21:24.2785,172.8,84.1,48.5,48.67,45,19.53,2,747.1,27.8,28.5,48.5,48.5
2018-12-09 06:21:24.5285,172.8,84.1,48.5,48.67,45,19.54,61,749.1,743.5,0,48.5,48.5
2018-12-09 06:21:24.7785,172.8,84.1,48.5,48.67,45,19.54,62,425,425,0,48.5,48.5
2018-12-09 06:21:25.0285,172.8,84.1,48.5,48.67,45.1,19.53,64,32.7,33.1,0,48.5,48.5
2018-12-09 06:21:25.2785,172.8,84.1,48.5,48.67,45,19.53,3,747.3,27.7,25.5,48.5,48.5
2018-12-09 06:21:25.5285,172.8,84.1,48.5,48.67,45,19.53,4,747.1,27.8,26,48.5,48.5
2018-12-09 06:21:25.7785,172.8,84.1,48.5,48.67,45,19.53,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:26.0286,172.8,84.1,48.5,48.67,45,19.54,66,4970,4970,0,48.5,48.5
2018-12-09 06:21:26.2786,172.8,84.1,48.5,48.67,45,19.53,1,747.3,27.7,28,48.5,48.5
2018-12-09 06:21:26.5286,172.8,84.1,48.5,48.67,45.1,19.53,2,747.1,27.8,28.5,48.5,48.5
2018-12-09 06:21:26.7786,172.8,84.1,48.5,48.67,45,19.55,65,21230,21230,0,48.5,48.5
2018-12-09 06:21:27.0286,172.8,84.1,48.5,48.67,45,19.53,51,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:27.2786,172.8,84.1,48.5,48.67,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 06:21:27.5286,172.8,84.1,48.75,48.67,45,19.54,67,27.5,27.4,0,48.5,48.5
2018-12-09 06:21:27.7785,172.8,84.1,48.75,48.67,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 06:21:28.0285,172.8,84.1,48.75,48.67,45,19.53,6,21230,27.5,3.8,48.5,48.5
2018-12-09 06:21:28.2785,172.8,84.1,48.75,48.67,45.1,19.52,7,21230,27.4,3.8,48.5,48.5
2018-12-09 06:21:28.5285,172.8,84.1,48.75,48.67,45,19.52,1,747.3,27.7,28,48.5,48.5
2018-12-09 06:21:28.7785,172.8,84.1,48.75,48.67,45,19.54,2,747.1,27.8,28.5,48.5,48.5
2018-12-09 06:21:29.0285,172.8,84.1,48.75,48.67,45,19.53,61,749.1,743.5,0,48.5,48.5
2018-12-09 06:21:29.2785,172.8,84.1,48.75,48.67,45,19.56,62,425,425,0,48.5,48.5
2018-12-09 06:21:29.5285,172.8,84.1,48.75,48.67,45,19.53,64,32.7,33,0,49,48.5
2018-12-09 06:21:29.7785,172.8,84.1,48.75,48.67,45,19.54,3,747.3,27.7,25.5,49,48.5
2018-12-09 06:21:30.0285,172.8,84.1,48.75,48.67,45,19.53,4,747,27.8,26,49,48.5
2018-12-09 06:21:30.2785,172.8,84.1,48.75,48.67,45.1,19.52,65,21220,21240,0,49,48.5
2018-12-09 06:21:30.5285,172.8,84.1,48.75,48.67,45.1,19.53,66,4960,4970,0,49,48.5
2018-12-09 06:21:30.7784,172.8,84.1,48.75,48.67,45,19.53,1,747.3,27.7,28,49,48.5
2018-12-09 06:21:31.0285,172.8,84.1,48.75,48.67,45,19.53,2,747,27.8,28.5,49,48.5
2018-12-09 06:21:31.2785,172.8,84.1,48.75,48.67,45,19.53,65,21220,21230,0,49,48.5
2018-12-09 06:21:31.5285,172.8,84.2,48.75,48.73,45,19.53,51,3.82,3.8,0,49,48.5
2018-12-09 06:21:31.7785,172.8,84.2,48.75,48.73,45,19.53,63,50,50,0,49,48.5
2018-12-09 06:21:32.0286,172.8,84.2,48.75,48.73,45,19.53,67,27.5,27.4,0,49,48.5
2018-12-09 06:21:32.2786,172.8,84.2,48.75,48.73,45,19.52,52,3.82,3.79,0,49,48.5
2018-12-09 06:21:32.5286,172.8,84.2,48.75,48.73,45,19.53,6,21220,27.5,3.8,49,48.5
2018-12-09 06:21:32.7786,172.8,84.2,48.75,48.73,45,19.53,7,21240,27.4,3.8,49,48.5
2018-12-09 06:21:33.0286,172.8,84.2,48.75,48.73,45,19.57,1,747.3,27.7,28,49,48.5
2018-12-09 06:21:33.2786,172.8,84.2,48.75,48.73,45,19.53,2,747,27.8,28.5,49,48.5
2018-12-09 06:21:33.5286,172.8,84.2,48.75,48.73,45,19.54,61,749.2,743.4,0,49,48.5
2018-12-09 06:21:33.7786,172.8,84.2,48.75,48.73,45,19.52,62,425,425,0,49,48.5
2018-12-09 06:21:34.0286,172.8,84.2,48.75,48.73,45,19.54,64,32.7,33.1,0,49,48.5
2018-12-09 06:21:34.2786,172.8,84.2,48.75,48.73,45,19.53,3,747.3,27.7,25.5,49,48.5
2018-12-09 06:21:34.5287,172.8,84.2,48.75,48.73,45,19.51,4,747,27.8,26,49,48.5
2018-12-09 06:21:34.7787,172.8,84.2,48.75,48.73,45,19.53,65,21210,21240,0,49,48.5
2018-12-09 06:21:35.0287,172.8,84.2,48.75,48.73,45,19.53,66,4970,4970,0,49,48.5
2018-12-09 06:21:35.2786,172.8,84.2,48.75,48.73,45,19.53,1,747.3,27.7,28,49,48.5
2018-12-09 06:21:35.5286,172.8,84.2,48.75,48.73,45.1,19.53,2,747,27.8,28.5,49,48.5
2018-12-09 06:21:35.7786,172.8,84.2,48.75,48.73,45,19.55,65,21210,21240,0,49,48.5
2018-12-09 06:21:36.0286,172.8,84.2,48.75,48.73,45,19.53,51,3.82,3.8,0,49,48.5
2018-12-09 06:21:36.2786,172.8,84.2,48.75,48.73,45,19.54,63,50,50,0,49,48.5
2018-12-09 06:21:36.5286,172.8,84.3,49,48.78,45,19.53,67,27.5,27.4,0,49,48.5
2018-12-09 06:21:36.7786,172.8,84.3,49,48.78,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 06:21:37.0286,172.8,84.3,49,48.78,45,19.54,6,21210,27.5,3.8,49,49
2018-12-09 06:21:37.2786,172.8,84.3,49,48.78,45,19.54,7,21240,27.4,3.8,49,49
2018-12-09 06:21:37.5287,172.8,84.3,49,48.78,45,19.56,1,747.4,27.7,28,49,49
2018-12-09 06:21:37.7787,172.8,84.3,49,48.78,45,19.53,2,747.2,27.8,28.5,49,49
2018-12-09 06:21:38.0287,172.8,84.3,49,48.78,45,19.53,61,749.3,743.6,0,49,49
2018-12-09 06:21:38.2787,172.8,84.3,49,48.78,45,19.53,62,425,425,0,49,49
2018-12-09 06:21:38.5286,172.8,84.3,49,48.78,45,19.54,64,32.7,33.1,0,49,49
2018-12-09 06:21:38.7786,172.8,84.3,49,48.78,45,19.53,3,747.4,27.7,25.5,49,49
2018-12-09 06:21:39.0286,172.8,84.3,49,48.78,45,19.53,4,747.2,27.8,26,49,49
2018-12-09 06:21:39.2786,172.8,84.3,49,48.78,45,19.52,65,21200,21230,0,49,49
2018-12-09 06:21:39.5286,172.8,84.3,49,48.78,45,19.55,66,4970,4970,0,49,49
2018-12-09 06:21:39.7786,172.8,84.3,49,48.78,44.9,19.53,1,747.4,27.7,28,49,49
2018-12-09 06:21:40.0287,172.8,84.3,49,48.78,45,19.53,2,747.2,27.8,28.5,49,49
2018-12-09 06:21:40.2787,172.8,84.3,49,48.78,45,19.53,65,21210,21230,0,49,49
2018-12-09 06:21:40.5286,172.8,84.3,49,48.78,45,19.52,51,3.82,3.8,0,49,49
2018-12-09 06:21:40.7786,172.8,84.3,49,48.78,45,19.54,63,50,50,0,49,49
2018-12-09 06:21:41.0286,172.8,84.3,49,48.78,45,19.52,67,27.5,27.4,0,49,49
2018-12-09 06:21:41.2787,172.8,84.3,49,48.78,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 06:21:41.5287,172.8,84.3,49,48.78,44.9,19.54,6,21210,27.5,3.8,49,49
2018-12-09 06:21:41.7787,172.8,84.3,49,48.78,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:21:42.0287,172.8,84.3,49,48.78,45,19.53,1,747.4,27.7,28,49,49
2018-12-09 06:21:42.2787,172.8,84.3,49,48.78,45,19.54,2,747.2,27.8,28.5,49,49
2018-12-09 06:21:42.5287,172.8,84.3,49,48.78,45,19.53,61,749.2,743.5,0,49,49
2018-12-09 06:21:42.7788,172.8,84.3,49,48.78,45,19.5,62,425,425,0,49,49
2018-12-09 06:21:43.0288,172.8,84.3,49,48.78,45,19.54,64,32.7,33.1,0,49,49
2018-12-09 06:21:43.2787,172.8,84.3,49,48.78,45,19.53,3,747.4,27.7,25.5,49,49
2018-12-09 06:21:43.5287,172.8,84.3,49,48.78,45,19.53,4,747.2,27.8,26,49,49
2018-12-09 06:21:43.7787,172.8,84.3,49,48.78,45,19.53,65,21210,21230,0,49,49
2018-12-09 06:21:44.0286,172.8,84.3,49,48.78,45,19.66,66,4970,4970,0,49,49
2018-12-09 06:21:44.2787,172.8,84.3,49,48.78,45,19.54,1,747.4,27.7,28,49,49
2018-12-09 06:21:44.5287,172.8,84.3,49,48.78,45,19.53,2,747.1,27.8,28.5,49,49
2018-12-09 06:21:44.7787,172.8,84.3,49,48.78,45,19.53,65,21210,21230,0,49,49
2018-12-09 06:21:45.0287,172.8,84.3,49,48.78,45,19.49,51,3.82,3.8,0,49,49
2018-12-09 06:21:45.2787,172.8,84.3,49,48.78,45,19.52,63,50,50,0,49,49
2018-12-09 06:21:45.5287,172.8,84.3,49,48.78,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:21:45.7787,172.8,84.3,49,48.78,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 06:21:46.0287,172.8,84.3,49,48.78,45,19.54,6,21210,27.5,3.8,49,49
2018-12-09 06:21:46.2787,172.8,84.3,49,48.78,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:21:46.5287,172.8,84.3,49,48.78,45,19.53,1,747.4,27.7,28,49,49
2018-12-09 06:21:46.7787,172.8,84.3,49,48.78,45,19.52,2,747.1,27.8,28.5,49,49
2018-12-09 06:21:47.0287,172.8,84.3,49,48.78,45,19.53,61,749.4,743.6,0,49,49
2018-12-09 06:21:47.2787,172.8,84.3,49,48.78,45,19.51,62,425,425,0,49,49
2018-12-09 06:21:47.5287,172.8,84.3,49,48.78,45,19.53,64,32.6,33,0,49,49
2018-12-09 06:21:47.7787,172.8,84.3,49,48.78,45,19.53,3,747.4,27.7,25.5,49,49
2018-12-09 06:21:48.0287,172.8,84.3,49,48.78,45,19.53,4,747.1,27.8,26,49,49
2018-12-09 06:21:48.2787,172.8,84.3,49,48.78,45,19.58,65,21220,21230,0,49,49
2018-12-09 06:21:48.5287,172.8,84.3,49,48.78,45,19.53,66,4970,4960,0,49,49
2018-12-09 06:21:48.7787,172.8,84.3,49,48.78,45,19.52,1,747.4,27.7,28,49,49
2018-12-09 06:21:49.0287,172.8,84.3,49,48.78,45,19.51,2,747.1,27.8,28.5,49,49
2018-12-09 06:21:49.2787,172.8,84.4,49,48.84,45,19.54,65,21220,21230,0,49,49
2018-12-09 06:21:49.5288,172.8,84.4,49,48.84,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:21:49.7788,172.8,84.4,49,48.84,45,19.51,63,50,50,0,49,49
2018-12-09 06:21:50.0288,172.8,84.4,49,48.84,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:21:50.2788,172.8,84.4,49,48.84,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 06:21:50.5288,172.8,84.4,49,48.84,45,19.53,6,21220,27.5,3.8,49,49
2018-12-09 06:21:50.7788,172.8,84.4,49,48.84,45,19.54,7,21220,27.4,3.8,49,49
2018-12-09 06:21:51.0287,172.8,84.4,49,48.84,45.1,19.55,1,747.4,27.7,28,49,49
2018-12-09 06:21:51.2787,172.8,84.4,49,48.84,45,19.53,2,747.3,27.8,28.5,49,49
2018-12-09 06:21:51.5287,172.8,84.4,49,48.84,45,19.53,61,749.3,743.7,0,49,49
2018-12-09 06:21:51.7787,172.8,84.5,49,48.9,45,19.53,62,425,425,0,49,49
2018-12-09 06:21:52.0287,172.8,84.5,49,48.9,45,19.54,64,32.7,33.1,0,49,49
2018-12-09 06:21:52.2787,172.8,84.5,49,48.9,45,19.53,3,747.5,27.7,25.5,49,49
2018-12-09 06:21:52.5288,172.8,84.5,49,48.9,45,19.53,4,747.3,27.8,26,49,49
2018-12-09 06:21:52.7788,172.8,84.5,49,48.9,45.1,19.53,65,21220,21230,0,49,49
2018-12-09 06:21:53.0288,172.8,84.5,49,48.9,45,19.54,66,4960,4970,0,49,49
2018-12-09 06:21:53.2788,172.8,84.5,49,48.9,45,19.55,1,747.5,27.7,28,49,49
2018-12-09 06:21:53.5288,172.8,84.5,49,48.9,45,19.53,2,747.3,27.8,28.5,49,49
2018-12-09 06:21:53.7788,172.8,84.5,49,48.9,45,19.53,65,21220,21230,0,49,49
2018-12-09 06:21:54.0288,172.8,84.5,49,48.9,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:21:54.2788,172.8,84.5,49,48.9,45,19.54,63,50,50,0,49,49
2018-12-09 06:21:54.5288,172.8,84.5,49,48.9,45,19.44,67,27.5,27.4,0,49,49
2018-12-09 06:21:54.7788,172.8,84.5,49,48.9,45.1,19.54,52,3.82,3.79,0,49,49
2018-12-09 06:21:55.0288,172.8,84.5,49,48.9,45,19.53,6,21220,27.5,3.8,49,49
2018-12-09 06:21:55.2788,172.8,84.5,49,48.9,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:21:55.5288,172.8,84.5,49,48.9,45,19.53,1,747.5,27.7,28,49,49
2018-12-09 06:21:55.7788,172.8,84.5,49,48.9,45,19.53,2,747.3,27.8,28.5,49,49
2018-12-09 06:21:56.0288,172.8,84.5,49,48.9,45,19.54,61,749.4,743.7,0,49,49
2018-12-09 06:21:56.2788,172.8,84.5,49,48.9,45,19.57,62,425,425,0,49,49
2018-12-09 06:21:56.5288,172.8,84.5,49,48.9,45,19.53,64,32.7,33,0,49,49
2018-12-09 06:21:56.7788,172.8,84.5,49,48.9,45,19.53,3,747.5,27.7,25.5,49,49
2018-12-09 06:21:57.0288,172.8,84.5,49,48.9,45,19.53,4,747.3,27.8,26,49,49
2018-12-09 06:21:57.2788,172.8,84.5,49,48.9,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:21:57.5288,172.8,84.5,49,48.9,45,19.54,66,4960,4960,0,49,49
2018-12-09 06:21:57.7788,172.8,84.5,49,48.9,45,19.51,1,747.5,27.7,28,49,49
2018-12-09 06:21:58.0288,172.8,84.5,49,48.9,45,19.5,2,747.3,27.8,28.5,49,49
2018-12-09 06:21:58.2788,172.8,84.5,49,48.9,45,19.54,65,21230,21230,0,49,49
2018-12-09 06:21:58.5288,172.8,84.5,49,48.9,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:21:58.7789,172.8,84.5,49,48.9,45,19.53,63,50,50,0,49,49
2018-12-09 06:21:59.0289,172.8,84.5,49,48.9,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:21:59.2789,172.8,84.5,49,48.9,45,19.53,52,3.82,3.8,0,49,49
2018-12-09 06:21:59.5289,172.8,84.5,49,48.9,45,19.5,6,21230,27.5,3.8,49,49
2018-12-09 06:21:59.7789,172.8,84.5,49,48.9,45.1,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:22:00.0289,172.8,84.5,49,48.9,45.1,19.53,1,747.6,27.7,28,49,49
2018-12-09 06:22:00.2789,172.8,84.5,49,48.9,45,19.53,2,747.4,27.8,28.5,49,49
2018-12-09 06:22:00.5289,172.8,84.5,49,48.9,45,19.53,61,749.4,743.8,0,49,49
2018-12-09 06:22:00.7789,172.8,84.5,49,48.9,45,19.54,62,425,425,0,49,49
2018-12-09 06:22:01.0289,172.8,84.5,49,48.9,45,19.53,64,32.7,33,0,49,49
2018-12-09 06:22:01.2789,172.8,84.5,49,48.9,45,19.53,3,747.6,27.7,25.5,49,49
2018-12-09 06:22:01.5289,172.8,84.5,49,48.9,45,19.53,4,747.4,27.8,26,49,49
2018-12-09 06:22:01.7789,172.8,84.5,49,48.9,45,19.36,65,21230,21230,0,49,49
2018-12-09 06:22:02.0289,172.8,84.5,49,48.9,45,19.53,66,4970,4970,0,49,49
2018-12-09 06:22:02.2789,172.8,84.5,49,48.9,45,19.53,1,747.6,27.7,28,49,49
2018-12-09 06:22:02.5288,172.8,84.5,49,48.9,45,19.53,2,747.4,27.8,28.5,49,49
2018-12-09 06:22:02.7788,172.8,84.5,49,48.9,45,19.53,65,21220,21230,0,49,49
2018-12-09 06:22:03.0289,172.8,84.5,49,48.9,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:22:03.2789,172.8,84.5,49,48.9,45,19.53,63,50,50,0,49,49
2018-12-09 06:22:03.5289,172.8,84.5,49,48.9,45,19.54,67,27.5,27.4,0,49,49
2018-12-09 06:22:03.7789,172.8,84.5,49,48.9,45,19.53,52,3.82,3.8,0,49,49
2018-12-09 06:22:04.0289,172.8,84.5,49,48.9,45,19.53,6,21230,27.5,3.8,49,49
2018-12-09 06:22:04.2789,172.8,84.6,49,48.96,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:22:04.5289,172.8,84.6,49,48.96,45,19.53,1,747.6,27.7,28,49,49
2018-12-09 06:22:04.7789,172.8,84.6,49,48.96,45,19.51,2,747.4,27.8,28.5,49,49
2018-12-09 06:22:05.0289,172.8,84.6,49,48.96,45,19.53,61,749.5,743.8,0,49,49
2018-12-09 06:22:05.2789,172.8,84.6,49,48.96,45,19.53,62,425,425,0,49,49
2018-12-09 06:22:05.5289,172.8,84.6,49,48.96,45,19.53,64,32.6,33,0,49,49
2018-12-09 06:22:05.7789,172.8,84.6,49,48.96,45,19.54,3,747.8,27.7,25.5,49,49
2018-12-09 06:22:06.0289,172.8,84.6,49,48.96,45,19.53,4,747.7,27.8,26,49,49
2018-12-09 06:22:06.2789,172.8,84.6,49,48.96,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:06.5289,172.8,84.6,49,48.96,45.1,19.53,66,4970,4970,0,49,49
2018-12-09 06:22:06.7789,172.8,84.6,49,48.96,45.1,19.54,1,747.8,27.7,28,49,49
2018-12-09 06:22:07.0289,172.8,84.6,49,48.96,45,19.53,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:07.2789,172.8,84.6,49,48.96,45,19.53,65,21220,21220,0,49,49
2018-12-09 06:22:07.5289,172.8,84.6,49,48.96,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:22:07.7789,172.8,84.6,49,48.96,45,19.53,63,50,50,0,49,49
2018-12-09 06:22:08.0289,172.8,84.6,49,48.96,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:22:08.2789,172.8,84.6,49,48.96,45,19.52,52,3.82,3.8,0,49,49
2018-12-09 06:22:08.5289,172.8,84.7,49,49.02,45,19.53,6,21230,27.5,3.8,49,49
2018-12-09 06:22:08.7789,172.8,84.7,49,49.02,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:22:09.0289,172.8,84.7,49,49.02,45,19.53,1,747.8,27.7,28,49,49
2018-12-09 06:22:09.2789,172.8,84.7,49,49.02,45,19.53,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:09.5290,172.8,84.7,49,49.02,45,19.53,61,749.6,743.8,0,49,49
2018-12-09 06:22:09.7790,172.8,84.7,49,49.02,45,19.53,62,425,425,0,49,49
2018-12-09 06:22:10.0290,172.8,84.7,49,49.02,45.1,19.53,64,32.7,33.1,0,49,49
2018-12-09 06:22:10.2790,172.8,84.7,49,49.02,45,19.53,3,747.8,27.7,25.5,49,49
2018-12-09 06:22:10.5290,172.8,84.7,49,49.02,45,19.53,4,747.7,27.8,26,49,49
2018-12-09 06:22:10.7789,172.8,84.7,49,49.02,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:11.0289,172.8,84.7,49,49.02,45,19.54,66,4970,4970,0,49,49
2018-12-09 06:22:11.2790,172.8,84.7,49,49.02,45,19.51,1,747.8,27.7,28,49,49
2018-12-09 06:22:11.5290,172.8,84.7,49,49.02,45,19.51,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:11.7790,172.8,84.7,49,49.02,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:12.0290,172.8,84.7,49,49.02,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:22:12.2790,172.8,84.7,49,49.02,45,19.54,63,50,50,0,49,49
2018-12-09 06:22:12.5290,172.8,84.7,49,49.02,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:22:12.7790,172.8,84.7,49,49.02,45,19.52,52,3.82,3.8,0,49,49
2018-12-09 06:22:13.0290,172.8,84.7,49,49.02,45,19.54,6,21230,27.5,3.8,49,49
2018-12-09 06:22:13.2790,172.8,84.7,49,49.02,45,19.52,7,21230,27.4,3.8,49,49
2018-12-09 06:22:13.5290,172.8,84.7,49,49.02,45.1,19.53,1,747.7,27.7,28,49,49
2018-12-09 06:22:13.7789,172.8,84.7,49,49.02,45,19.53,2,747.6,27.8,28.5,49,49
2018-12-09 06:22:14.0289,172.8,84.7,49,49.02,45,19.53,61,749.6,743.9,0,49,49
2018-12-09 06:22:14.2789,172.8,84.7,49,49.02,45,19.53,62,425,425,0,49,49
2018-12-09 06:22:14.5290,172.8,84.7,49,49.02,45,19.54,64,32.7,33.1,0,49,49
2018-12-09 06:22:14.7790,172.8,84.7,49,49.02,45,19.53,3,747.7,27.7,25.5,49,49
2018-12-09 06:22:15.0290,172.8,84.7,49,49.02,45.1,19.53,4,747.6,27.8,26,49,49
2018-12-09 06:22:15.2790,172.8,84.7,49,49.02,45,19.55,65,21230,21230,0,49,49
2018-12-09 06:22:15.5290,172.8,84.7,49,49.02,45,19.55,66,4970,4970,0,49,49
2018-12-09 06:22:15.7790,172.8,84.7,49,49.02,45,19.53,1,747.7,27.7,28,49,49
2018-12-09 06:22:16.0290,172.8,84.7,49,49.02,45,19.53,2,747.6,27.8,28.5,49,49
2018-12-09 06:22:16.2790,172.8,84.7,49,49.02,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:16.5290,172.8,84.7,49,49.02,45,19.51,51,3.82,3.8,0,49,49
2018-12-09 06:22:16.7790,172.8,84.7,49,49.02,45,19.53,63,50,50,0,49,49
2018-12-09 06:22:17.0290,172.8,84.7,49,49.02,45,19.54,67,27.5,27.4,0,49,49
2018-12-09 06:22:17.2790,172.8,84.7,49,49.02,45,19.53,52,3.82,3.8,0,49,49
2018-12-09 06:22:17.5290,172.8,84.7,49,49.02,45,19.53,6,21230,27.5,3.8,49,49
2018-12-09 06:22:17.7790,172.8,84.7,49,49.02,45,19.51,7,21230,27.4,3.8,49,49
2018-12-09 06:22:18.0290,172.8,84.7,49,49.02,45,19.53,1,747.7,27.7,28,49,49
2018-12-09 06:22:18.2790,172.8,84.7,49,49.02,45.1,19.53,2,747.6,27.8,28.5,49,49
2018-12-09 06:22:18.5290,172.8,84.7,49,49.02,45.1,19.53,61,749.6,743.9,0,49,49
2018-12-09 06:22:18.7790,172.8,84.7,49,49.02,45.1,19.53,62,425,425,0,49,49
2018-12-09 06:22:19.0291,172.8,84.7,49,49.02,45,19.53,64,32.7,33,0,49,49
2018-12-09 06:22:19.2791,172.8,84.7,49,49.02,45,19.55,3,747.7,27.7,25.5,49,49
2018-12-09 06:22:19.5291,172.8,84.7,49,49.02,45,19.54,4,747.6,27.8,26,49,49
2018-12-09 06:22:19.7791,172.8,84.7,49,49.02,45,19.54,65,21230,21230,0,49,49
2018-12-09 06:22:20.0291,172.8,84.7,49,49.02,45,19.53,66,4960,4960,0,49,49
2018-12-09 06:22:20.2791,172.8,84.7,49,49.02,45.1,19.53,1,747.8,27.7,28,49,49
2018-12-09 06:22:20.5291,172.8,84.7,49,49.02,45,19.53,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:20.7791,172.8,84.7,49,49.02,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:21.0291,172.8,84.7,49,49.02,45,19.53,51,3.82,3.8,0,49,49
2018-12-09 06:22:21.2791,172.8,84.7,49,49.02,45,19.53,63,50,50,0,49,49
2018-12-09 06:22:21.5291,172.8,84.7,49,49.02,45,19.53,67,27.5,27.4,0,49,49
2018-12-09 06:22:21.7791,172.8,84.7,49,49.02,45,19.53,52,3.82,3.8,0,49,49
2018-12-09 06:22:22.0292,172.8,84.7,49,49.02,45.1,19.53,6,21230,27.5,3.8,49,49
2018-12-09 06:22:22.2792,172.8,84.8,49,49.07,45,19.53,7,21230,27.4,3.8,49,49
2018-12-09 06:22:22.5292,172.8,84.8,49,49.07,45,19.52,1,747.8,27.7,28,49,49
2018-12-09 06:22:22.7792,172.8,84.8,49,49.07,45,19.53,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:23.0292,172.8,84.8,49,49.07,45,19.53,61,749.8,744,0,49,49
2018-12-09 06:22:23.2792,172.8,84.8,49,49.07,45,19.54,62,425,425,0,49,49
2018-12-09 06:22:23.5292,172.8,84.8,49,49.07,45.1,19.53,64,32.7,33,0,49,49
2018-12-09 06:22:23.7792,172.8,84.8,49,49.07,45,19.53,3,747.8,27.7,25.5,49,49
2018-12-09 06:22:24.0292,172.8,84.8,49,49.07,45,19.53,4,747.8,27.8,26,49,49
2018-12-09 06:22:24.2791,172.8,84.8,49,49.07,45,19.53,65,21230,21230,0,49,49
2018-12-09 06:22:24.5291,172.8,84.8,49,49.07,45,19.53,66,4960,4960,0,49,49
2018-12-09 06:22:24.7791,172.8,84.9,49,49.13,45,19.53,1,747.8,27.7,28,49,49
2018-12-09 06:22:25.0291,172.8,84.9,49,49.13,45,19.35,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:25.2791,172.8,84.9,49,49.13,45,19.34,65,21230,21230,0,49,49
2018-12-09 06:22:25.5291,172.8,84.9,49,49.13,45,19.33,51,3.82,3.8,0,49,49
2018-12-09 06:22:25.7791,172.8,84.9,49,49.13,45,19.33,63,50,50,0,49,49
2018-12-09 06:22:26.0291,172.8,84.9,49,49.13,45,19.34,67,27.5,27.4,0,49,49
2018-12-09 06:22:26.2791,172.8,84.9,49,49.13,45,19.31,52,3.82,3.8,0,49,49
2018-12-09 06:22:26.5291,172.8,84.9,49,49.13,45,19.34,6,21230,27.5,3.8,49,49
2018-12-09 06:22:26.7791,172.8,84.9,49,49.13,45,19.38,7,21230,27.4,3.8,49,49
2018-12-09 06:22:27.0291,172.8,84.9,49,49.13,45,19.34,1,747.8,27.7,28,49,49
2018-12-09 06:22:27.2791,172.8,84.9,49,49.13,45,19.33,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:27.5291,172.8,84.9,49,49.13,45,19.33,61,749.7,744.1,0,49,49
2018-12-09 06:22:27.7792,172.8,84.9,49,49.13,45,19.33,62,425,425,0,49,49
2018-12-09 06:22:28.0292,172.8,84.9,49,49.13,45,19.35,64,32.7,33.1,0,49,49
2018-12-09 06:22:28.2792,172.8,84.9,49,49.13,45.1,19.35,3,748,27.7,25.5,49,49
2018-12-09 06:22:28.5292,172.8,84.9,49,49.13,45.1,19.36,4,747.7,27.8,26,49,49
2018-12-09 06:22:28.7792,172.8,84.9,49,49.13,45,19.3,65,21230,21230,0,49,49
2018-12-09 06:22:29.0291,172.8,84.9,49,49.13,45,19.33,66,4960,4950,0,49,49
2018-12-09 06:22:29.2791,172.8,84.9,49,49.13,45,19.3,1,748,27.7,28,49,49
2018-12-09 06:22:29.5291,172.8,84.9,49,49.13,45,19.34,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:29.7791,172.8,84.9,49,49.13,45,19.33,65,21230,21230,0,49,49
2018-12-09 06:22:30.0291,172.8,84.9,49,49.13,45,19.37,51,3.82,3.8,0,49,49
2018-12-09 06:22:30.2792,172.8,84.9,49,49.13,45,19.33,63,50,50,0,49,49
2018-12-09 06:22:30.5292,172.8,84.9,49,49.13,45,19.31,67,27.5,27.4,0,49,49
2018-12-09 06:22:30.7792,172.8,84.9,49,49.13,45,19.33,52,3.82,3.8,0,49,49
2018-12-09 06:22:31.0292,172.8,84.9,49,49.13,45,19.32,6,21230,27.5,3.8,49,49
2018-12-09 06:22:31.2792,172.8,84.9,49,49.13,45,19.34,7,21230,27.4,3.8,49,49
2018-12-09 06:22:31.5292,172.8,84.9,49,49.13,45,19.29,1,748,27.7,28,49,49
2018-12-09 06:22:31.7792,172.8,84.9,49,49.13,45.1,19.4,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:32.0292,172.8,84.9,49,49.13,45.1,19.35,61,749.8,744,0,49,49
2018-12-09 06:22:32.2792,172.8,84.9,49,49.13,45.1,19.33,62,425,425,0,49,49
2018-12-09 06:22:32.5292,172.8,84.9,49,49.13,45,19.33,64,32.7,33,0,49,49
2018-12-09 06:22:32.7792,172.8,84.9,49,49.13,45,19.34,3,748,27.7,25.5,49,49
2018-12-09 06:22:33.0292,172.8,84.9,49,49.13,45,19.33,4,747.7,27.8,26,49,49
2018-12-09 06:22:33.2792,172.8,84.9,49,49.13,45,19.32,65,21230,21230,0,49,49
2018-12-09 06:22:33.5292,172.8,84.9,49,49.13,45,19.34,66,4960,4960,0,49,49
2018-12-09 06:22:33.7792,172.8,84.9,49,49.13,45,19.33,1,748,27.7,28,49,49
2018-12-09 06:22:34.0292,172.8,84.9,49,49.13,45.1,19.34,2,747.7,27.8,28.5,49,49
2018-12-09 06:22:34.2792,172.8,84.9,49,49.13,45,19.31,65,21230,21230,0,49,49
2018-12-09 06:22:34.5292,172.8,84.9,49,49.13,45,19.33,51,3.82,3.8,0,49,49
2018-12-09 06:22:34.7792,172.8,84.9,49,49.13,45,19.36,63,50,50,0,49,49
2018-12-09 06:22:35.0292,172.8,84.9,49,49.13,45,19.34,67,27.5,27.4,0,49,49
2018-12-09 06:22:35.2792,172.8,84.9,49,49.13,45,19.33,52,3.82,3.8,0,49,49
2018-12-09 06:22:35.5292,172.8,84.9,49,49.13,45.1,19.32,6,21230,27.5,3.8,49,49
2018-12-09 06:22:35.7792,172.8,84.9,49,49.13,45,19.33,7,21230,27.4,3.8,49,49
2018-12-09 06:22:36.0292,172.8,84.9,49,49.13,45,19.33,1,748,27.7,28,49,49
2018-12-09 06:22:36.2792,172.8,84.9,49,49.13,45,19.33,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:36.5292,172.8,85,49,49.19,45,19.35,61,749.9,744.2,0,49,49
2018-12-09 06:22:36.7792,172.8,85,49,49.19,45,19.34,62,425,425,0,49,49
2018-12-09 06:22:37.0293,172.8,85,49,49.19,45,19.34,64,32.7,33.1,0,49,49
2018-12-09 06:22:37.2793,172.8,85,49,49.19,45,19.34,3,748,27.7,25.5,49,49
2018-12-09 06:22:37.5293,172.8,85,49.25,49.19,45,19.33,4,747.8,27.8,26,49,49
2018-12-09 06:22:37.7793,172.8,85,49.25,49.19,45,19.34,65,21230,21230,0,49,49
2018-12-09 06:22:38.0293,172.8,85,49.25,49.19,45,19.34,66,4950,4950,0,49,49
2018-12-09 06:22:38.2792,172.8,85,49.25,49.19,45,19.34,1,748,27.7,28,49,49
2018-12-09 06:22:38.5292,172.8,85,49.25,49.19,45,19.34,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:38.7792,172.8,85,49.25,49.19,45,19.34,65,21230,21240,0,49,49
2018-12-09 06:22:39.0292,172.8,85,49.25,49.19,45,19.34,51,3.82,3.8,0,49,49
2018-12-09 06:22:39.2793,172.8,85,49.25,49.19,45,19.35,63,50,50,0,49,49
2018-12-09 06:22:39.5293,172.8,85,49.25,49.19,45,19.33,67,27.5,27.4,0,49,49
2018-12-09 06:22:39.7793,172.8,85,49.25,49.19,45,19.34,52,3.82,3.8,0,49,49
2018-12-09 06:22:40.0293,172.8,85,49.25,49.19,45,19.33,6,21210,27.5,3.8,49,49
2018-12-09 06:22:40.2793,172.8,85,49.25,49.19,45,19.34,7,21230,27.4,3.8,49,49
2018-12-09 06:22:40.5293,172.8,85,49.25,49.19,45,19.34,1,748,27.7,28,49,49
2018-12-09 06:22:40.7792,172.8,85,49.25,49.19,45,19.34,2,747.8,27.8,28.5,49,49
2018-12-09 06:22:41.0292,172.8,85,49.25,49.19,45,19.34,61,749.9,744.2,0,49,49
2018-12-09 06:22:41.2792,172.8,85,49.25,49.19,45,19.33,62,425,425,0,49,49
2018-12-09 06:22:41.5292,172.8,85,49.25,49.19,45,19.35,64,32.7,33,0,49,49
2018-12-09 06:22:41.7792,172.8,85.1,49.25,49.25,45,19.34,3,748,27.7,25.5,49,49
2018-12-09 06:22:42.0292,172.8,85.1,49.25,49.25,45,19.33,4,747.8,27.8,26,49,49
2018-12-09 06:22:42.2793,172.8,85.1,49.25,49.25,45,19.32,65,21210,21240,0,49.5,49
2018-12-09 06:22:42.5293,172.8,85.1,49.25,49.25,45,19.34,66,4950,4960,0,49.5,49
2018-12-09 06:22:42.7793,172.8,85.1,49.25,49.25,45,19.34,1,748.1,27.7,28,49.5,49
2018-12-09 06:22:43.0293,172.8,85.1,49.25,49.25,45,19.34,2,747.8,27.8,28.5,49.5,49
2018-12-09 06:22:43.2793,172.8,85.1,49.25,49.25,45,19.33,65,21210,21240,0,49.5,49
2018-12-09 06:22:43.5293,172.8,85.1,49.25,49.25,45,19.32,51,3.82,3.8,0,49.5,49
2018-12-09 06:22:43.7793,172.8,85.1,49.25,49.25,45.1,19.33,63,50,50,0,49.5,49
2018-12-09 06:22:44.0293,172.8,85.1,49.25,49.25,45.1,19.34,67,27.5,27.4,0,49.5,49
2018-12-09 06:22:44.2793,172.8,85.1,49.25,49.25,45,19.33,52,3.82,3.8,0,49.5,49
2018-12-09 06:22:44.5293,172.8,85.1,49.25,49.25,45,19.34,6,21210,27.5,3.8,49.5,49
2018-12-09 06:22:44.7793,172.8,85.1,49.25,49.25,45,19.33,7,21240,27.4,3.8,49.5,49
2018-12-09 06:22:45.0293,172.8,85.1,49.25,49.25,45,19.42,1,748.1,27.7,28,49.5,49
2018-12-09 06:22:45.2793,172.8,85.1,49.25,49.25,45,19.33,2,747.8,27.8,28.5,49.5,49
2018-12-09 06:22:45.5293,172.8,85.1,49.25,49.25,45,19.35,61,749.9,744.3,0,49.5,49
2018-12-09 06:22:45.7793,172.8,85.1,49.25,49.25,45,19.3,62,425,425,0,49.5,49
2018-12-09 06:22:46.0293,172.8,85.1,49.25,49.25,45,19.33,64,32.7,33.1,0,49.5,49
2018-12-09 06:22:46.2793,172.8,85.1,49.25,49.25,45,19.34,3,748.1,27.7,25.5,49.5,49
2018-12-09 06:22:46.5293,172.8,85.1,49.25,49.25,45,19.33,4,747.8,27.8,26,49.5,49
2018-12-09 06:22:46.7793,172.8,85.1,49.25,49.25,45,19.33,65,21210,21240,0,49.5,49
2018-12-09 06:22:47.0293,172.8,85.1,49.25,49.25,45,19.34,66,4950,4950,0,49.5,49
2018-12-09 06:22:47.2793,172.8,85.1,49.25,49.25,45,19.34,1,748.1,27.7,28,49.5,49
2018-12-09 06:22:47.5293,172.8,85.1,49.5,49.25,45,19.34,2,747.8,27.8,28.5,49.5,49
2018-12-09 06:22:47.7794,172.8,85.1,49.5,49.25,45,19.3,65,21200,21240,0,49.5,49
2018-12-09 06:22:48.0294,172.8,85.1,49.5,49.25,45,19.33,51,3.82,3.8,0,49.5,49
2018-12-09 06:22:48.2794,172.8,85.1,49.5,49.25,45,19.34,63,50,50,0,49.5,49
2018-12-09 06:22:48.5294,172.8,85.1,49.5,49.25,45,19.35,67,27.5,27.4,0,49.5,49
2018-12-09 06:22:48.7794,172.8,85.1,49.5,49.25,45,19.34,52,3.82,3.8,0,49.5,49
2018-12-09 06:22:49.0294,172.8,85.1,49.5,49.25,45,19.34,6,21210,27.5,3.8,49.5,49
2018-12-09 06:22:49.2794,172.8,85.1,49.5,49.25,45,19.34,7,21240,27.4,3.8,49.5,49
2018-12-09 06:22:49.5294,172.8,85.1,49.5,49.25,45,19.34,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:22:49.7794,172.8,85.1,49.5,49.25,45,19.33,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:22:50.0294,172.8,85.1,49.5,49.25,45,19.34,61,750,744.3,0,49.5,49.5
2018-12-09 06:22:50.2794,172.8,85.1,49.5,49.25,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:22:50.5294,172.8,85.1,49.5,49.25,45,19.34,64,32.6,33.1,0,49.5,49.5
2018-12-09 06:22:50.7793,172.8,85.1,49.5,49.25,45,19.33,3,748.1,27.7,25.5,49.5,49.5
2018-12-09 06:22:51.0293,172.8,85.1,49.5,49.25,45,19.33,4,748,27.8,26,49.5,49.5
2018-12-09 06:22:51.2794,172.8,85.1,49.5,49.25,45,19.34,65,21200,21230,0,49.5,49.5
2018-12-09 06:22:51.5294,172.8,85.1,49.5,49.25,45,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:22:51.7794,172.8,85.1,49.5,49.25,45,19.33,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:22:52.0294,172.8,85.1,49.5,49.25,45,19.34,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:22:52.2794,172.8,85.1,49.5,49.25,45,19.33,65,21210,21230,0,49.5,49.5
2018-12-09 06:22:52.5294,172.8,85.1,49.5,49.25,45,19.34,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:22:52.7794,172.8,85.1,49.5,49.25,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:22:53.0294,172.8,85.1,49.5,49.25,45,19.31,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:22:53.2794,172.8,85.1,49.5,49.25,45,19.33,52,3.82,3.8,0,49.5,49.5
2018-12-09 06:22:53.5294,172.8,85.1,49.5,49.25,45,19.34,6,21210,27.5,3.8,49.5,49.5
2018-12-09 06:22:53.7794,172.8,85.1,49.5,49.25,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:22:54.0295,172.8,85.1,49.5,49.25,45,19.33,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:22:54.2795,172.8,85.1,49.5,49.25,45,19.34,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:22:54.5295,172.8,85.1,49.5,49.25,45,19.33,61,750,744.4,0,49.5,49.5
2018-12-09 06:22:54.7795,172.8,85.1,49.5,49.25,45,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:22:55.0295,172.8,85.1,49.5,49.25,44.9,19.34,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:22:55.2794,172.8,85.2,49.5,49.31,45,19.35,3,748.1,27.7,25.5,49.5,49.5
2018-12-09 06:22:55.5294,172.8,85.2,49.5,49.31,45,19.33,4,748,27.8,26,49.5,49.5
2018-12-09 06:22:55.7794,172.8,85.2,49.5,49.31,45,19.34,65,21210,21230,0,49.5,49.5
2018-12-09 06:22:56.0294,172.8,85.2,49.5,49.31,45,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:22:56.2794,172.8,85.2,49.5,49.31,45,19.34,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:22:56.5294,172.8,85.2,49.5,49.31,45,19.33,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:22:56.7794,172.8,85.2,49.5,49.31,45,19.33,65,21210,21230,0,49.5,49.5
2018-12-09 06:22:57.0295,172.8,85.2,49.5,49.31,45,19.34,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:22:57.2794,172.8,85.2,49.5,49.31,45,19.33,63,50,50,0,49.5,49.5
2018-12-09 06:22:57.5294,172.8,85.2,49.5,49.31,45,19.31,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:22:57.7794,172.8,85.3,49.5,49.36,45,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:22:58.0294,172.8,85.3,49.5,49.36,45,19.34,6,21220,27.5,3.8,49.5,49.5
2018-12-09 06:22:58.2794,172.8,85.3,49.5,49.36,45,19.3,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:22:58.5294,172.8,85.3,49.5,49.36,45,19.33,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:22:58.7794,172.8,85.3,49.5,49.36,45,19.33,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:22:59.0294,172.8,85.3,49.5,49.36,45,19.33,61,750.1,744.4,0,49.5,49.5
2018-12-09 06:22:59.2794,172.8,85.3,49.5,49.36,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:22:59.5294,172.8,85.3,49.5,49.36,45,19.32,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:22:59.7794,172.8,85.3,49.5,49.36,45,19.33,3,748.5,27.7,25.5,49.5,49.5
2018-12-09 06:23:00.0294,172.8,85.3,49.5,49.36,45,19.33,4,748,27.8,26,49.5,49.5
2018-12-09 06:23:00.2794,172.8,85.3,49.5,49.36,45,19.35,65,21220,21230,0,49.5,49.5
2018-12-09 06:23:00.5294,172.8,85.3,49.5,49.36,45,19.33,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:00.7795,172.8,85.3,49.5,49.36,45,19.34,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:23:01.0295,172.8,85.3,49.5,49.36,45,19.33,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:23:01.2795,172.8,85.3,49.5,49.36,45,19.3,65,21220,21230,0,49.5,49.5
2018-12-09 06:23:01.5295,172.8,85.3,49.5,49.36,45,19.34,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:01.7794,172.8,85.3,49.5,49.36,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:02.0294,172.8,85.3,49.5,49.36,45,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:02.2794,172.8,85.3,49.5,49.36,45,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:02.5295,172.8,85.3,49.5,49.36,45,19.33,6,21220,27.5,3.8,49.5,49.5
2018-12-09 06:23:02.7795,172.8,85.3,49.5,49.36,45.1,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:03.0295,172.8,85.3,49.5,49.36,45,19.35,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:23:03.2795,172.8,85.3,49.5,49.36,45,19.33,2,748,27.8,28.5,49.5,49.5
2018-12-09 06:23:03.5295,172.8,85.3,49.5,49.36,45,19.33,61,750.1,744.4,0,49.5,49.5
2018-12-09 06:23:03.7795,172.8,85.3,49.5,49.36,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:23:04.0295,172.8,85.3,49.5,49.36,45,19.33,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:23:04.2795,172.8,85.3,49.5,49.36,45,19.33,3,748.1,27.7,25.5,49.5,49.5
2018-12-09 06:23:04.5295,172.8,85.3,49.5,49.36,45.1,19.34,4,748.1,27.8,26,49.5,49.5
2018-12-09 06:23:04.7795,172.8,85.3,49.5,49.36,45,19.34,65,21220,21230,0,49.5,49.5
2018-12-09 06:23:05.0295,172.8,85.3,49.5,49.36,45,19.31,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:05.2796,172.8,85.3,49.5,49.36,45,19.34,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:23:05.5295,172.8,85.3,49.5,49.36,45,19.35,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:05.7795,172.8,85.3,49.5,49.36,45,19.36,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:06.0295,172.8,85.3,49.5,49.36,45,19.33,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:06.2795,172.8,85.3,49.5,49.36,45.1,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:06.5295,172.8,85.3,49.5,49.36,45,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:06.7795,172.8,85.3,49.5,49.36,45,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:07.0295,172.8,85.3,49.5,49.36,45,19.33,6,21220,27.5,3.8,49.5,49.5
2018-12-09 06:23:07.2795,172.8,85.3,49.5,49.36,45,19.34,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:07.5295,172.8,85.3,49.5,49.36,45,19.32,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:23:07.7795,172.8,85.3,49.5,49.36,45,19.34,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:08.0295,172.8,85.3,49.5,49.36,45,19.34,61,750,744.5,0,49.5,49.5
2018-12-09 06:23:08.2795,172.8,85.3,49.5,49.36,45,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:23:08.5295,172.8,85.3,49.5,49.36,45,19.34,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:23:08.7796,172.8,85.3,49.5,49.36,45,19.33,3,748.1,27.7,25.5,49.5,49.5
2018-12-09 06:23:09.0296,172.8,85.3,49.5,49.36,45,19.33,4,748.1,27.8,26,49.5,49.5
2018-12-09 06:23:09.2796,172.8,85.3,49.5,49.36,45,19.33,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:09.5297,172.8,85.4,49.5,49.42,45,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:09.7796,172.8,85.4,49.5,49.42,45,19.33,1,748.1,27.7,28,49.5,49.5
2018-12-09 06:23:10.0296,172.8,85.4,49.5,49.42,45,19.34,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:10.2796,172.8,85.4,49.5,49.42,45,19.33,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:10.5296,172.8,85.4,49.5,49.42,45,19.33,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:10.7796,172.8,85.4,49.5,49.42,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:11.0296,172.8,85.4,49.5,49.42,45,19.31,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:11.2796,172.8,85.4,49.5,49.42,45,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:11.5296,172.8,85.4,49.5,49.42,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:11.7796,172.8,85.4,49.5,49.42,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:12.0296,172.8,85.4,49.5,49.42,45,19.33,1,748.4,27.7,28,49.5,49.5
2018-12-09 06:23:12.2796,172.8,85.4,49.5,49.42,45,19.33,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:12.5296,172.8,85.4,49.5,49.42,45,19.31,61,750.2,744.5,0,49.5,49.5
2018-12-09 06:23:12.7796,172.8,85.4,49.5,49.42,45,19.32,62,425,425,0,49.5,49.5
2018-12-09 06:23:13.0297,172.8,85.4,49.5,49.42,45,19.33,64,32.7,33,0,49.5,49.5
2018-12-09 06:23:13.2797,172.8,85.4,49.5,49.42,45,19.34,3,748.4,27.7,25.5,49.5,49.5
2018-12-09 06:23:13.5297,172.8,85.5,49.5,49.48,45,19.33,4,748.1,27.8,26,49.5,49.5
2018-12-09 06:23:13.7797,172.8,85.5,49.5,49.48,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:14.0297,172.8,85.5,49.5,49.48,45,19.33,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:14.2797,172.8,85.5,49.5,49.48,45,19.33,1,748.4,27.7,28,49.5,49.5
2018-12-09 06:23:14.5297,172.8,85.5,49.5,49.48,45.1,19.34,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:14.7797,172.8,85.5,49.5,49.48,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:15.0297,172.8,85.5,49.5,49.48,45,19.33,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:15.2797,172.8,85.5,49.5,49.48,45,19.31,63,50,50,0,49.5,49.5
2018-12-09 06:23:15.5297,172.8,85.5,49.5,49.48,45,19.3,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:15.7796,172.8,85.5,49.5,49.48,45,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:16.0296,172.8,85.5,49.5,49.48,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:16.2796,172.8,85.5,49.5,49.48,45,19.34,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:16.5296,172.8,85.5,49.5,49.48,45,19.33,1,748.4,27.7,28,49.5,49.5
2018-12-09 06:23:16.7796,172.8,85.5,49.5,49.48,45,19.31,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:17.0296,172.8,85.5,49.5,49.48,45,19.35,61,750.3,744.6,0,49.5,49.5
2018-12-09 06:23:17.2796,172.8,85.5,49.5,49.48,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:23:17.5296,172.8,85.5,49.5,49.48,45,19.33,64,32.8,33.1,0,49.5,49.5
2018-12-09 06:23:17.7796,172.8,85.5,49.5,49.48,45.1,19.33,3,748.4,27.7,25.5,49.5,49.5
2018-12-09 06:23:18.0296,172.8,85.5,49.5,49.48,45,19.34,4,748.1,27.8,26,49.5,49.5
2018-12-09 06:23:18.2796,172.8,85.5,49.5,49.48,45,19.31,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:18.5296,172.8,85.5,49.5,49.48,45,19.29,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:18.7796,172.8,85.5,49.5,49.48,45,19.27,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:19.0296,172.8,85.5,49.5,49.48,45,19.36,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:19.2797,172.8,85.5,49.5,49.48,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:19.5297,172.8,85.5,49.5,49.48,45,19.33,51,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:19.7797,172.8,85.5,49.5,49.48,45,19.33,63,50,50,0,49.5,49.5
2018-12-09 06:23:20.0297,172.8,85.5,49.5,49.48,45,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:20.2797,172.8,85.5,49.5,49.48,45,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:20.5297,172.8,85.5,49.5,49.48,45,19.34,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:20.7797,172.8,85.5,49.5,49.48,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:21.0296,172.8,85.5,49.5,49.48,45,19.34,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:21.2796,172.8,85.5,49.5,49.48,45,19.33,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:21.5297,172.8,85.5,49.5,49.48,45,19.34,61,750.2,744.6,0,49.5,49.5
2018-12-09 06:23:21.7797,172.8,85.5,49.5,49.48,45,19.32,62,425,425,0,49.5,49.5
2018-12-09 06:23:22.0297,172.8,85.5,49.5,49.48,45,19.33,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:23:22.2797,172.8,85.5,49.5,49.48,45,19.33,3,748.6,27.7,25.5,49.5,49.5
2018-12-09 06:23:22.5297,172.8,85.5,49.5,49.48,45,19.33,4,748.1,27.8,26,49.5,49.5
2018-12-09 06:23:22.7797,172.8,85.5,49.5,49.48,45.1,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:23.0297,172.8,85.5,49.5,49.48,45.1,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:23.2797,172.8,85.5,49.5,49.48,45,19.33,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:23.5297,172.8,85.5,49.5,49.48,45,19.33,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:23.7797,172.8,85.5,49.5,49.48,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:24.0297,172.8,85.5,49.5,49.48,45,19.34,51,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:24.2797,172.8,85.5,49.5,49.48,45,19.33,63,50,50,0,49.5,49.5
2018-12-09 06:23:24.5297,172.8,85.5,49.5,49.48,45.1,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:24.7797,172.8,85.5,49.5,49.48,45.1,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:25.0298,172.8,85.5,49.5,49.48,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:25.2798,172.8,85.5,49.5,49.48,45,19.34,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:25.5298,172.8,85.5,49.5,49.48,45,19.33,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:25.7798,172.8,85.5,49.5,49.48,45,19.4,2,748.1,27.8,28.5,49.5,49.5
2018-12-09 06:23:26.0298,172.8,85.5,49.5,49.48,45,19.34,61,750.3,744.6,0,49.5,49.5
2018-12-09 06:23:26.2798,172.8,85.5,49.5,49.48,45.1,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:23:26.5297,172.8,85.5,49.5,49.48,45,19.4,64,32.8,33.2,0,49.5,49.5
2018-12-09 06:23:26.7797,172.8,85.5,49.5,49.48,45,19.34,3,748.6,27.7,25.5,49.5,49.5
2018-12-09 06:23:27.0297,172.8,85.5,49.5,49.48,45,19.33,4,748.3,27.8,26,49.5,49.5
2018-12-09 06:23:27.2797,172.8,85.5,49.5,49.48,45,19.32,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:27.5297,172.8,85.6,49.5,49.54,45,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:27.7797,172.8,85.6,49.5,49.54,45,19.34,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:28.0298,172.8,85.6,49.5,49.54,45.1,19.33,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:28.2798,172.8,85.6,49.5,49.54,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:28.5298,172.8,85.6,49.5,49.54,45,19.33,51,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:28.7798,172.8,85.6,49.5,49.54,45,19.32,63,50,50,0,49.5,49.5
2018-12-09 06:23:29.0298,172.8,85.6,49.5,49.54,45,19.33,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:29.2798,172.8,85.6,49.5,49.54,45,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:29.5298,172.8,85.6,49.5,49.54,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:29.7798,172.8,85.8,49.5,49.65,45,19.34,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:30.0298,172.8,85.8,49.5,49.65,45,19.34,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:30.2798,172.8,85.8,49.5,49.65,45,19.33,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:30.5298,172.8,85.8,49.5,49.65,45,19.34,61,750.4,744.7,0,49.5,49.5
2018-12-09 06:23:30.7798,172.8,85.8,49.5,49.65,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:23:31.0299,172.8,85.8,49.5,49.65,45.1,19.32,64,32.8,33.1,0,49.5,49.5
2018-12-09 06:23:31.2799,172.8,85.8,49.5,49.65,45.1,19.34,3,748.6,27.7,25.5,49.5,49.5
2018-12-09 06:23:31.5299,172.8,85.8,49.5,49.65,45,19.34,4,748.3,27.8,26,49.5,49.5
2018-12-09 06:23:31.7798,172.8,85.8,49.5,49.65,45,19.33,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:32.0298,172.8,85.8,49.5,49.65,45,19.33,66,4940,4940,0,49.5,49.5
2018-12-09 06:23:32.2798,172.8,85.8,49.5,49.65,45,19.34,1,748.6,27.7,28,49.5,49.5
2018-12-09 06:23:32.5298,172.8,85.8,49.5,49.65,45,19.34,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:32.7798,172.8,85.8,49.5,49.65,45.1,19.33,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:33.0298,172.8,85.8,49.5,49.65,45.1,19.31,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:33.2798,172.8,85.8,49.5,49.65,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:33.5298,172.8,85.8,49.5,49.65,45,19.33,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:33.7798,172.8,85.8,49.5,49.65,45,19.36,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:34.0298,172.8,85.8,49.5,49.65,45,19.34,6,21240,27.5,3.8,49.5,49.5
2018-12-09 06:23:34.2798,172.8,85.8,49.5,49.65,45,19.33,7,21240,27.4,3.8,49.5,49.5
2018-12-09 06:23:34.5298,172.8,85.8,49.5,49.65,45,19.34,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:23:34.7798,172.8,85.8,49.5,49.65,45,19.31,2,748.5,27.8,28.5,49.5,49.5
2018-12-09 06:23:35.0299,172.8,85.8,49.5,49.65,45,19.35,61,750.4,744.7,0,49.5,49.5
2018-12-09 06:23:35.2799,172.8,85.8,49.5,49.65,45,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:23:35.5299,172.8,85.8,49.5,49.65,45,19.33,64,32.7,33,0,49.5,49.5
2018-12-09 06:23:35.7799,172.8,85.8,49.5,49.65,45,19.33,3,748.5,27.7,25.5,49.5,49.5
2018-12-09 06:23:36.0298,172.8,85.8,49.5,49.65,45,19.33,4,748.5,27.8,26,49.5,49.5
2018-12-09 06:23:36.2798,172.8,85.8,49.5,49.65,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:36.5298,172.8,85.8,49.5,49.65,45,19.35,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:36.7798,172.8,85.8,49.5,49.65,45,19.31,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:23:37.0299,172.8,85.8,49.5,49.65,45,19.34,2,748.5,27.8,28.5,49.5,49.5
2018-12-09 06:23:37.2799,172.8,85.8,49.5,49.65,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:37.5299,172.8,85.8,49.5,49.65,45.1,19.35,51,3.82,3.8,0,49.5,49.5
2018-12-09 06:23:37.7799,172.8,85.8,49.5,49.65,45,19.33,63,50,50,0,49.5,49.5
2018-12-09 06:23:38.0299,172.8,85.8,49.5,49.65,45,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:38.2799,172.8,85.8,49.5,49.65,45,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:38.5299,172.8,85.8,49.5,49.65,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:38.7799,172.8,85.8,49.5,49.65,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:39.0299,172.8,85.8,49.5,49.65,45,19.34,1,748.5,27.7,28,49.5,49.5
2018-12-09 06:23:39.2800,172.8,85.8,49.5,49.65,45.1,19.33,2,748.5,27.8,28.5,49.5,49.5
2018-12-09 06:23:39.5300,172.8,85.8,49.5,49.65,45.1,19.33,61,750.3,744.8,0,49.5,49.5
2018-12-09 06:23:39.7799,172.8,85.8,49.5,49.65,45.1,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:23:40.0299,172.8,85.8,49.5,49.65,45,19.33,64,32.8,33.1,0,49.5,49.5
2018-12-09 06:23:40.2799,172.8,85.8,49.5,49.65,45,19.34,3,748.8,27.7,25.5,49.5,49.5
2018-12-09 06:23:40.5299,172.8,85.8,49.5,49.65,45,19.34,4,748.3,27.8,26,49.5,49.5
2018-12-09 06:23:40.7799,172.8,85.8,49.5,49.65,45.1,19.32,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:41.0299,172.8,85.8,49.5,49.65,45.1,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:41.2799,172.8,85.8,49.5,49.65,45.1,19.34,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:41.5299,172.8,85.8,49.5,49.65,45,19.34,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:41.7799,172.8,85.8,49.5,49.65,45,19.33,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:42.0299,172.8,85.8,49.5,49.65,45,19.33,51,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:42.2799,172.8,85.8,49.5,49.65,45,19.33,63,50,50,0,49.5,49.5
2018-12-09 06:23:42.5299,172.8,86,49.5,49.77,45,19.31,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:42.7799,172.8,86,49.5,49.77,45.1,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:43.0299,172.8,86,49.5,49.77,45,19.33,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:43.2799,172.8,86,49.5,49.77,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:43.5299,172.8,86,49.5,49.77,45,19.28,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:43.7799,172.8,86,49.5,49.77,45,19.33,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:44.0299,172.8,86,49.5,49.77,45,19.39,61,750.4,744.9,0,49.5,49.5
2018-12-09 06:23:44.2799,172.8,86,49.5,49.77,45,19.34,62,425,425,0,49.5,49.5
2018-12-09 06:23:44.5299,172.8,86,49.5,49.77,45,19.33,64,32.8,33.1,0,49.5,49.5
2018-12-09 06:23:44.7799,172.8,86,49.5,49.77,45,19.31,3,748.8,27.7,25.5,49.5,49.5
2018-12-09 06:23:45.0299,172.8,86,49.5,49.77,45,19.33,4,748.3,27.8,26,49.5,49.5
2018-12-09 06:23:45.2799,172.8,86,49.5,49.77,45,19.32,65,21240,21240,0,49.5,49.5
2018-12-09 06:23:45.5299,172.8,86,49.5,49.77,45,19.33,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:45.7799,172.8,86,49.5,49.77,45.1,19.33,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:46.0299,172.8,86,49.5,49.77,45.1,19.33,2,748.3,27.8,28.5,49.5,49.5
2018-12-09 06:23:46.2800,172.8,86,49.5,49.77,45,19.34,65,21230,21230,0,49.5,49.5
2018-12-09 06:23:46.5300,172.8,86,49.5,49.77,45,19.33,51,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:46.7800,172.8,86,49.5,49.77,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:47.0300,172.8,86,49.5,49.77,45,19.34,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:47.2800,172.8,86,49.5,49.77,45,19.33,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:47.5300,172.8,86,49.5,49.77,45.1,19.34,6,21230,27.5,3.8,49.5,49.5
2018-12-09 06:23:47.7800,172.8,86,49.75,49.77,45,19.33,7,21230,27.4,3.8,49.5,49.5
2018-12-09 06:23:48.0300,172.8,86,49.75,49.77,45,19.34,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:48.2800,172.8,86,49.75,49.77,45,19.32,2,748.6,27.8,28.5,49.5,49.5
2018-12-09 06:23:48.5300,172.8,86,49.75,49.77,45,19.33,61,750.6,744.8,0,49.5,49.5
2018-12-09 06:23:48.7800,172.8,86,49.75,49.77,45,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:23:49.0300,172.8,86,49.75,49.77,45,19.33,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:23:49.2800,172.8,86,49.75,49.77,45,19.33,3,748.8,27.7,25.5,49.5,49.5
2018-12-09 06:23:49.5300,172.8,86,49.75,49.77,45,19.34,4,748.6,27.8,26,49.5,49.5
2018-12-09 06:23:49.7800,172.8,86,49.75,49.77,45,19.34,65,21220,21230,0,49.5,49.5
2018-12-09 06:23:50.0300,172.8,86,49.75,49.77,45,19.34,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:50.2800,172.8,86,49.75,49.77,45,19.33,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:50.5301,172.8,86,49.75,49.77,45,19.34,2,748.6,27.8,28.5,49.5,49.5
2018-12-09 06:23:50.7801,172.8,86,49.75,49.77,45,19.34,65,21220,21230,0,49.5,49.5
2018-12-09 06:23:51.0301,172.8,86,49.75,49.77,45,19.34,51,3.83,3.8,0,49.5,49.5
