Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:23:51.2801,172.8,86,49.75,49.77,45,19.34,63,50,50,0,49.5,49.5
2018-12-09 06:23:51.5301,172.8,86,49.75,49.77,45,19.28,67,27.5,27.4,0,49.5,49.5
2018-12-09 06:23:51.7801,172.8,86,49.75,49.77,45,19.34,52,3.83,3.8,0,49.5,49.5
2018-12-09 06:23:52.0301,172.8,86,49.75,49.77,45,19.33,6,21220,27.5,3.8,49.5,49.5
2018-12-09 06:23:52.2801,172.8,86,49.75,49.77,45,19.33,7,21240,27.4,3.8,49.5,49.5
2018-12-09 06:23:52.5301,172.8,86,49.75,49.77,45.1,19.33,1,748.8,27.7,28,49.5,49.5
2018-12-09 06:23:52.7800,172.8,86,49.75,49.77,45,19.34,2,748.6,27.8,28.5,49.5,49.5
2018-12-09 06:23:53.0300,172.8,86,49.75,49.77,45,19.33,61,750.6,745,0,49.5,49.5
2018-12-09 06:23:53.2800,172.8,86,49.75,49.77,45,19.33,62,425,425,0,49.5,49.5
2018-12-09 06:23:53.5300,172.8,86,49.75,49.77,45,19.33,64,32.7,33.1,0,49.5,49.5
2018-12-09 06:23:53.7801,172.8,86,49.75,49.77,45,19.33,3,748.8,27.7,25.5,49.5,49.5
2018-12-09 06:23:54.0301,172.8,86,49.75,49.77,45,19.33,4,748.6,27.8,26,49.5,49.5
2018-12-09 06:23:54.2801,172.8,86,49.75,49.77,45,19.35,65,21210,21240,0,49.5,49.5
2018-12-09 06:23:54.5301,172.8,86,49.75,49.77,45.1,19.33,66,4950,4950,0,49.5,49.5
2018-12-09 06:23:54.7801,172.8,86,49.75,49.77,45,19.32,1,748.9,27.7,28,50,49.5
2018-12-09 06:23:55.0301,172.8,86,49.75,49.77,45,19.33,2,748.6,27.8,28.5,50,49.5
2018-12-09 06:23:55.2801,172.8,86,49.75,49.77,45,19.34,65,21210,21240,0,50,49.5
2018-12-09 06:23:55.5301,172.8,86,49.75,49.77,45,19.33,51,3.83,3.8,0,50,49.5
2018-12-09 06:23:55.7801,172.8,86,49.75,49.77,45.1,19.31,63,50,50,0,50,49.5
2018-12-09 06:23:56.0301,172.8,86,49.75,49.77,45,19.33,67,27.5,27.4,0,50,49.5
2018-12-09 06:23:56.2801,172.8,86,49.75,49.77,45,19.34,52,3.83,3.8,0,50,49.5
2018-12-09 06:23:56.5301,172.8,86,49.75,49.77,45,19.34,6,21210,27.5,3.8,50,49.5
2018-12-09 06:23:56.7800,172.8,86,49.75,49.77,45,19.33,7,21250,27.4,3.8,50,49.5
2018-12-09 06:23:57.0300,172.8,86,49.75,49.77,45,19.33,1,748.9,27.7,28,50,49.5
2018-12-09 06:23:57.2800,172.8,86,49.75,49.77,45,19.33,2,748.6,27.8,28.5,50,49.5
2018-12-09 06:23:57.5300,172.8,86,50,49.77,45,19.33,61,750.7,745,0,50,49.5
2018-12-09 06:23:57.7800,172.8,86,50,49.77,45,19.35,62,425,425,0,50,49.5
2018-12-09 06:23:58.0300,172.8,86,50,49.77,45,19.34,64,32.7,33.1,0,50,49.5
2018-12-09 06:23:58.2799,172.8,86,50,49.77,45,19.33,3,748.9,27.7,25.5,50,49.5
2018-12-09 06:23:58.5300,172.8,86,50,49.77,45,19.33,4,748.6,27.8,26,50,49.5
2018-12-09 06:23:58.7800,172.8,86,50,49.77,45,19.33,65,21210,21240,0,50,49.5
2018-12-09 06:23:59.0301,172.8,86,50,49.77,45,19.33,66,4950,4950,0,50,49.5
2018-12-09 06:23:59.2801,172.8,86,50,49.77,45,19.33,1,748.9,27.7,28,50,49.5
2018-12-09 06:23:59.5301,172.8,86,50,49.77,45,19.34,2,748.6,27.8,28.5,50,49.5
2018-12-09 06:23:59.7801,172.8,86,50,49.77,45,19.34,65,21210,21240,0,50,49.5
2018-12-09 06:24:00.0302,172.8,86,50,49.77,45,19.34,51,3.83,3.8,0,50,49.5
2018-12-09 06:24:00.2802,172.8,86,50,49.77,45,19.34,63,50,50,0,50,49.5
2018-12-09 06:24:00.5302,172.8,86,50,49.77,45,19.33,67,27.5,27.4,0,50,49.5
2018-12-09 06:24:00.7801,172.8,86,50,49.77,45,19.33,52,3.83,3.8,0,50,49.5
2018-12-09 06:24:01.0301,172.8,86,50,49.77,45,19.34,6,21210,27.5,3.8,50,49.5
2018-12-09 06:24:01.2801,172.8,86,50,49.77,45,19.34,7,21230,27.4,3.8,50,49.5
2018-12-09 06:24:01.5301,172.8,86,50,49.77,44.9,19.33,1,748.9,27.7,28,50,49.5
2018-12-09 06:24:01.7801,172.8,86,50,49.77,45,19.32,2,748.6,27.8,28.5,50,49.5
2018-12-09 06:24:02.0301,172.8,86,50,49.77,45,19.34,61,750.7,744.9,0,50,50
2018-12-09 06:24:02.2802,172.8,86,50,49.77,45,19.33,62,425,425,0,50,50
2018-12-09 06:24:02.5302,172.8,86.1,50,49.83,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:02.7802,172.8,86.1,50,49.83,45,19.34,3,748.9,27.7,25.5,50,50
2018-12-09 06:24:03.0302,172.8,86.1,50,49.83,45,19.45,4,748.8,27.8,26,50,50
2018-12-09 06:24:03.2802,172.8,86.1,50,49.83,45,19.34,65,21210,21230,0,50,50
2018-12-09 06:24:03.5302,172.8,86.1,50,49.83,45,19.33,66,4950,4950,0,50,50
2018-12-09 06:24:03.7802,172.8,86.1,50,49.83,45,19.34,1,748.9,27.7,28,50,50
2018-12-09 06:24:04.0302,172.8,86.1,50,49.83,45,19.34,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:04.2802,172.8,86.1,50,49.83,45,19.33,65,21210,21230,0,50,50
2018-12-09 06:24:04.5302,172.8,86.1,50,49.83,45,19.34,51,3.83,3.8,0,50,50
2018-12-09 06:24:04.7802,172.8,86.1,50,49.83,45,19.33,63,50,50,0,50,50
2018-12-09 06:24:05.0302,172.8,86.1,50,49.83,45,19.34,67,27.5,27.4,0,50,50
2018-12-09 06:24:05.2802,172.8,86.1,50,49.83,45,19.33,52,3.83,3.8,0,50,50
2018-12-09 06:24:05.5302,172.8,86.1,50,49.83,45,19.33,6,21220,27.5,3.8,50,50
2018-12-09 06:24:05.7802,172.8,86.1,50,49.83,45,19.34,7,21230,27.4,3.8,50,50
2018-12-09 06:24:06.0302,172.8,86.1,50,49.83,45,19.33,1,748.9,27.7,28,50,50
2018-12-09 06:24:06.2801,172.8,86.1,50,49.83,45,19.32,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:06.5301,172.8,86.1,50,49.83,45,19.33,61,750.7,745,0,50,50
2018-12-09 06:24:06.7802,172.8,86.1,50,49.83,45,19.34,62,425,425,0,50,50
2018-12-09 06:24:07.0302,172.8,86.1,50,49.83,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:07.2802,172.8,86.1,50,49.83,45,19.34,3,748.9,27.7,25.5,50,50
2018-12-09 06:24:07.5303,172.8,86.1,50,49.83,45,19.33,4,748.8,27.8,26,50,50
2018-12-09 06:24:07.7803,172.8,86.1,50,49.83,45,19.34,65,21210,21230,0,50,50
2018-12-09 06:24:08.0302,172.8,86.1,50,49.83,45,19.34,66,4950,4950,0,50,50
2018-12-09 06:24:08.2802,172.8,86.1,50,49.83,45,19.33,1,748.9,27.7,28,50,50
2018-12-09 06:24:08.5302,172.8,86.1,50,49.83,45,19.34,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:08.7802,172.8,86.1,50,49.83,45.1,19.33,65,21220,21230,0,50,50
2018-12-09 06:24:09.0302,172.8,86.1,50,49.83,45.1,19.32,51,3.83,3.8,0,50,50
2018-12-09 06:24:09.2802,172.8,86.1,50,49.83,45,19.33,63,50,50,0,50,50
2018-12-09 06:24:09.5302,172.8,86.1,50,49.83,45,19.33,67,27.5,27.4,0,50,50
2018-12-09 06:24:09.7802,172.8,86.1,50,49.83,45,19.33,52,3.83,3.8,0,50,50
2018-12-09 06:24:10.0302,172.8,86.1,50,49.83,45,19.34,6,21220,27.5,3.8,50,50
2018-12-09 06:24:10.2802,172.8,86.1,50,49.83,45,19.34,7,21230,27.4,3.8,50,50
2018-12-09 06:24:10.5302,172.8,86.1,50,49.83,45,19.35,1,748.9,27.7,28,50,50
2018-12-09 06:24:10.7802,172.8,86.1,50,49.83,45,19.34,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:11.0302,172.8,86.1,50,49.83,45,19.32,61,750.8,745.1,0,50,50
2018-12-09 06:24:11.2802,172.8,86.1,50,49.83,45,19.34,62,425,425,0,50,50
2018-12-09 06:24:11.5302,172.8,86.1,50,49.83,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:11.7802,172.8,86.1,50,49.83,45,19.35,3,748.9,27.7,25.5,50,50
2018-12-09 06:24:12.0302,172.8,86.1,50,49.83,45,19.3,4,748.8,27.8,26,50,50
2018-12-09 06:24:12.2802,172.8,86.1,50,49.83,45,19.34,65,21220,21230,0,50,50
2018-12-09 06:24:12.5302,172.8,86.1,50,49.83,45,19.32,66,4950,4950,0,50,50
2018-12-09 06:24:12.7803,172.8,86.1,50,49.83,45,19.34,1,748.9,27.7,28,50,50
2018-12-09 06:24:13.0303,172.8,86.1,50,49.83,45,19.36,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:13.2803,172.8,86.1,50,49.83,45,19.33,65,21220,21230,0,50,50
2018-12-09 06:24:13.5303,172.8,86.1,50,49.83,45,19.34,51,3.83,3.8,0,50,50
2018-12-09 06:24:13.7803,172.8,86.1,50,49.83,45,19.38,63,50,50,0,50,50
2018-12-09 06:24:14.0303,172.8,86.1,50,49.83,45,19.33,67,27.5,27.4,0,50,50
2018-12-09 06:24:14.2803,172.8,86.1,50,49.83,45,19.34,52,3.83,3.8,0,50,50
2018-12-09 06:24:14.5303,172.8,86.1,50,49.83,45,19.34,6,21230,27.5,3.8,50,50
2018-12-09 06:24:14.7803,172.8,86.1,50,49.83,45,19.34,7,21230,27.4,3.8,50,50
2018-12-09 06:24:15.0302,172.8,86.1,50,49.83,45,19.33,1,748.9,27.7,28,50,50
2018-12-09 06:24:15.2802,172.8,86.1,50,49.83,45,19.33,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:15.5302,172.8,86.2,50,49.88,45,19.34,61,750.7,745.1,0,50,50
2018-12-09 06:24:15.7802,172.8,86.2,50,49.88,45,19.54,62,425,425,0,50,50
2018-12-09 06:24:16.0302,172.8,86.2,50,49.88,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:16.2802,172.8,86.2,50,49.88,45,19.33,3,748.9,27.7,25.5,50,50
2018-12-09 06:24:16.5303,172.8,86.2,50,49.88,45,19.33,4,748.8,27.8,26,50,50
2018-12-09 06:24:16.7803,172.8,86.2,50,49.88,45,19.33,65,21220,21230,0,50,50
2018-12-09 06:24:17.0303,172.8,86.2,50,49.88,45,19.35,66,4940,4940,0,50,50
2018-12-09 06:24:17.2803,172.8,86.2,50,49.88,45.1,19.33,1,748.9,27.7,28,50,50
2018-12-09 06:24:17.5303,172.8,86.2,50,49.88,45,19.34,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:17.7803,172.8,86.2,50,49.88,45,19.34,65,21230,21230,0,50,50
2018-12-09 06:24:18.0303,172.8,86.2,50,49.88,45,19.34,51,3.83,3.8,0,50,50
2018-12-09 06:24:18.2803,172.8,86.2,50,49.88,45,19.34,63,50,50,0,50,50
2018-12-09 06:24:18.5303,172.8,86.2,50,49.88,45,19.35,67,27.5,27.4,0,50,50
2018-12-09 06:24:18.7803,172.8,86.3,50,49.94,45,19.35,52,3.83,3.8,0,50,50
2018-12-09 06:24:19.0303,172.8,86.3,50,49.94,45,19.34,6,21230,27.5,3.8,50,50
2018-12-09 06:24:19.2803,172.8,86.3,50,49.94,45,19.34,7,21230,27.4,3.8,50,50
2018-12-09 06:24:19.5303,172.8,86.3,50,49.94,45,19.34,1,748.9,27.7,28,50,50
2018-12-09 06:24:19.7803,172.8,86.3,50,49.94,45,19.34,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:20.0303,172.8,86.3,50,49.94,45,19.34,61,750.8,745.2,0,50,50
2018-12-09 06:24:20.2803,172.8,86.3,50,49.94,45,19.34,62,425,425,0,50,50
2018-12-09 06:24:20.5303,172.8,86.3,50,49.94,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:20.7804,172.8,86.3,50,49.94,45,19.34,3,748.9,27.7,25.5,50,50
2018-12-09 06:24:21.0304,172.8,86.3,50,49.94,45,19.33,4,748.8,27.8,26,50,50
2018-12-09 06:24:21.2803,172.8,86.3,50,49.94,45,19.53,65,21230,21240,0,50,50
2018-12-09 06:24:21.5303,172.8,86.3,50,49.94,45,19.53,66,4940,4940,0,50,50
2018-12-09 06:24:21.7803,172.8,86.3,50,49.94,45,19.53,1,748.9,27.7,28,50,50
2018-12-09 06:24:22.0303,172.8,86.3,50,49.94,45,19.33,2,748.8,27.8,28.5,50,50
2018-12-09 06:24:22.2803,172.8,86.3,50,49.94,45,19.53,65,21230,21230,0,50,50
2018-12-09 06:24:22.5303,172.8,86.3,50,49.94,45,19.34,51,3.83,3.8,0,50,50
2018-12-09 06:24:22.7803,172.8,86.3,50,49.94,45,19.34,63,50,50,0,50,50
2018-12-09 06:24:23.0303,172.8,86.3,50,49.94,45,19.34,67,27.5,27.4,0,50,50
2018-12-09 06:24:23.2804,172.8,86.3,50,49.94,45,19.52,52,3.83,3.8,0,50,50
2018-12-09 06:24:23.5304,172.8,86.3,50,49.94,45,19.53,6,21230,27.5,3.8,50,50
2018-12-09 06:24:23.7804,172.8,86.3,50,49.94,45.1,19.53,7,21230,27.4,3.8,50,50
2018-12-09 06:24:24.0304,172.8,86.3,50,49.94,45.1,19.35,1,749.1,27.7,28,50,50
2018-12-09 06:24:24.2804,172.8,86.3,50,49.94,45,19.33,2,748.9,27.8,28.5,50,50
2018-12-09 06:24:24.5304,172.8,86.3,50,49.94,45,19.33,61,751,745.2,0,50,50
2018-12-09 06:24:24.7804,172.8,86.3,50,49.94,45,19.33,62,425,425,0,50,50
2018-12-09 06:24:25.0304,172.8,86.3,50,49.94,45,19.33,64,32.7,33.1,0,50,50
2018-12-09 06:24:25.2804,172.8,86.3,50,49.94,45,19.33,3,749.1,27.7,25.5,50,50
2018-12-09 06:24:25.5304,172.8,86.3,50,49.94,45,19.39,4,748.9,27.8,26,50,50
2018-12-09 06:24:25.7804,172.8,86.3,50,49.94,45,19.53,65,21230,21230,0,50,50
2018-12-09 06:24:26.0304,172.8,86.3,50,49.94,45,19.54,66,4950,4950,0,50,50
2018-12-09 06:24:26.2804,172.8,86.3,50,49.94,45,19.53,1,749.1,27.7,28,50,50
2018-12-09 06:24:26.5304,172.8,86.3,50,49.94,45,19.33,2,748.9,27.8,28.5,50,50
2018-12-09 06:24:26.7804,172.8,86.3,50,49.94,45,19.35,65,21230,21230,0,50,50
2018-12-09 06:24:27.0304,172.8,86.3,50,49.94,45,19.34,51,3.83,3.8,0,50,50
2018-12-09 06:24:27.2804,172.8,86.3,50,49.94,45,19.34,63,50,50,0,50,50
2018-12-09 06:24:27.5304,172.8,86.3,50,49.94,45.1,19.31,67,27.5,27.4,0,50,50
2018-12-09 06:24:27.7804,172.8,86.3,50,49.94,45,19.53,52,3.83,3.8,0,50,50
2018-12-09 06:24:28.0305,172.8,86.3,50,49.94,45,19.53,6,21230,27.5,3.8,50,50
2018-12-09 06:24:28.2805,172.8,86.3,50,49.94,45,19.53,7,21240,27.4,3.8,50,50
2018-12-09 06:24:28.5305,172.8,86.3,50,49.94,45,19.52,1,749.1,27.7,28,50,50
2018-12-09 06:24:28.7805,172.8,86.3,50,49.94,45,19.53,2,748.9,27.8,28.5,50,50
2018-12-09 06:24:29.0305,172.8,86.3,50,49.94,45.1,19.54,61,750.9,745.2,0,50,50
2018-12-09 06:24:29.2805,172.8,86.3,50,49.94,45,19.34,62,425,425,0,50,50
2018-12-09 06:24:29.5305,172.8,86.3,50,49.94,45,19.53,64,32.7,33.1,0,50,50
2018-12-09 06:24:29.7805,172.8,86.3,50,49.94,45,19.54,3,749.1,27.7,25.5,50,50
2018-12-09 06:24:30.0305,172.8,86.3,50,49.94,45,19.57,4,748.9,27.8,26,50,50
2018-12-09 06:24:30.2805,172.8,86.3,50,49.94,45,19.55,65,21230,21230,0,50,50
2018-12-09 06:24:30.5304,172.8,86.3,50,49.94,45,19.53,66,4950,4960,0,50,50
2018-12-09 06:24:30.7805,172.8,86.3,50,49.94,45,19.53,1,749.1,27.7,28,50,50
2018-12-09 06:24:31.0305,172.8,86.3,50,49.94,45,19.53,2,748.9,27.8,28.5,50,50
2018-12-09 06:24:31.2805,172.8,86.3,50,49.94,45,19.53,65,21230,21230,0,50,50
2018-12-09 06:24:31.5305,172.8,86.3,50,49.94,45,19.33,51,3.83,3.8,0,50,50
2018-12-09 06:24:31.7805,172.8,86.3,50,49.94,45,19.53,63,50,50,0,50,50
2018-12-09 06:24:32.0305,172.8,86.3,50,49.94,45,19.54,67,27.5,27.4,0,50,50
2018-12-09 06:24:32.2805,172.8,86.3,50,49.94,45,19.34,52,3.83,3.8,0,50,50
2018-12-09 06:24:32.5305,172.8,86.3,50,49.94,45,19.33,6,21240,27.5,3.8,50,50
2018-12-09 06:24:32.7805,172.8,86.3,50,49.94,45,19.33,7,21230,27.4,3.8,50,50
2018-12-09 06:24:33.0305,172.8,86.3,50,49.94,45,19.53,1,749.1,27.7,28,50,50
2018-12-09 06:24:33.2805,172.8,86.3,50,49.94,45,19.53,2,749,27.8,28.5,50,50
2018-12-09 06:24:33.5305,172.8,86.4,50,50,45,19.53,61,751,745.3,0,50,50
2018-12-09 06:24:33.7805,172.8,86.4,50,50,6.2,19.53,62,425,425,0,50,50
2018-12-09 06:24:34.0305,172.8,86.4,50,50,-43.5,19.53,64,33.6,34,0,50,50
2018-12-09 06:24:34.2805,172.8,86.4,50,50,-46,19.53,3,749.1,27.7,25.5,50,50
2018-12-09 06:24:34.5305,172.8,86.4,50,50,-45.9,19.33,4,749,27.8,26,50,50
2018-12-09 06:24:34.7805,172.8,86.4,50,50,-45.7,19.53,65,-23380,-23380,0,50,50
2018-12-09 06:24:35.0305,172.8,86.4,50,50,-45.5,19.53,66,4720,4720,0,50,50
2018-12-09 06:24:35.2805,172.8,86.4,50,50,-45.3,19.53,1,749.1,27.7,28,50,50
2018-12-09 06:24:35.5306,172.8,86.4,50,50,-45.2,19.53,2,749,27.8,28.5,50,50
2018-12-09 06:24:35.7806,172.8,86.4,50,50,-45.2,19.54,65,-23180,-23180,0,50,50
2018-12-09 06:24:36.0306,172.8,86.4,50,50,-45.2,19.53,51,3.83,3.8,0,50,50
2018-12-09 06:24:36.2806,172.8,86.4,50,50,-45.1,19.53,63,50,50,0,50,50
2018-12-09 06:24:36.5305,172.8,86.4,50,50,-45.1,19.53,67,27.5,27.4,0,50,50
2018-12-09 06:24:36.7805,172.8,86.4,50,50,-45,19.53,52,3.83,3.8,0,50,50
2018-12-09 06:24:37.0305,172.8,86.4,50,50,-45.1,19.53,6,-23170,27.5,3.8,50,50
2018-12-09 06:24:37.2805,172.8,86.4,50,50,-45,19.53,7,-23030,27.4,3.8,50,50
2018-12-09 06:24:37.5305,172.8,86.3,50,49.94,-45,19.53,1,749.1,27.7,28,50,50
2018-12-09 06:24:37.7805,172.8,86.3,50,49.94,-45,19.33,2,749,27.8,28.5,50,50
2018-12-09 06:24:38.0305,172.8,86.3,50,49.94,-45,19.33,61,746.7,741.2,0,50,50
2018-12-09 06:24:38.2805,172.8,86.3,50,49.94,-45,19.54,62,425,425,0,50,50
2018-12-09 06:24:38.5305,172.8,86.3,50,49.94,-45,19.54,64,34.6,34.8,0,50,50
2018-12-09 06:24:38.7806,172.8,86.3,50,49.94,-45,19.53,3,745.8,-30.6,25.5,50,50
2018-12-09 06:24:39.0306,172.8,86.3,50,49.94,-45,19.54,4,745.3,-30.2,26,50,50
2018-12-09 06:24:39.2805,172.8,86.3,50,49.94,-45,19.54,65,-23140,-23010,0,50,50
2018-12-09 06:24:39.5305,172.8,86.3,50,49.94,-45,19.53,66,4600,4600,0,50,50
2018-12-09 06:24:39.7805,172.8,86.3,50,49.94,-45,19.54,1,745.8,-30.6,28,50,50
2018-12-09 06:24:40.0305,172.8,86.3,50,49.94,-45,19.51,2,745.3,-30.2,28.5,50,50
2018-12-09 06:24:40.2805,172.8,86.3,50,49.94,-44.9,19.53,65,-23080,-23080,0,50,50
2018-12-09 06:24:40.5305,172.8,86.3,50,49.94,-45,19.53,51,3.81,3.79,0,50,50
2018-12-09 06:24:40.7806,172.8,86.3,50,49.94,-45,19.53,63,50,50,0,50,50
2018-12-09 06:24:41.0306,172.8,86.3,50,49.94,-45,19.53,67,27.5,27.4,0,50,50
2018-12-09 06:24:41.2806,172.8,86.3,50,49.94,-45,19.53,52,3.81,3.79,0,50,50
2018-12-09 06:24:41.5306,172.8,86.3,50,49.94,-45,19.53,6,-23070,27.5,3.8,50,50
2018-12-09 06:24:41.7806,172.8,86.3,50,49.94,-44.9,19.5,7,-23070,27.4,3.8,50,50
2018-12-09 06:24:42.0306,172.8,86.3,50,49.94,-44.9,19.53,1,745.8,-30.6,28,50,50
2018-12-09 06:24:42.2806,172.8,86.3,50,49.94,-44.9,19.53,2,745.3,-30.2,28.5,50,50
2018-12-09 06:24:42.5306,172.8,86.3,50,49.94,-45,19.54,61,746.3,740.8,0,50,50
2018-12-09 06:24:42.7806,172.8,86.3,50,49.94,-45,19.53,62,425,425,0,50,50
2018-12-09 06:24:43.0306,172.8,86.3,50,49.94,-45,19.53,64,34.5,34.9,0,50,50
2018-12-09 06:24:43.2806,172.8,86.3,50,49.94,-45,19.54,3,745.8,-30.6,25.5,50,50
2018-12-09 06:24:43.5306,172.8,86.3,50,49.94,-45,19.53,4,745.3,-30.2,26,50,50
2018-12-09 06:24:43.7806,172.8,86.3,50,49.94,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:44.0306,172.8,86.3,50,49.94,-45,19.53,66,4600,4600,0,50,50
2018-12-09 06:24:44.2806,172.8,86.3,50,49.94,-45,19.54,1,745.8,-30.6,28,50,50
2018-12-09 06:24:44.5306,172.8,86.3,50,49.94,-45,19.53,2,745.3,-30.2,28.5,50,50
2018-12-09 06:24:44.7806,172.8,86.3,50,49.94,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:45.0306,172.8,86.3,50,49.94,-45,19.5,51,3.81,3.79,0,50,50
2018-12-09 06:24:45.2806,172.8,86.3,50,49.94,-44.9,19.53,63,50,50,0,50,50
2018-12-09 06:24:45.5306,172.8,86.3,50,49.94,-45,19.54,67,27.5,27.4,0,50,50
2018-12-09 06:24:45.7806,172.8,86.3,50,49.94,-45,19.53,52,3.81,3.78,0,50,50
2018-12-09 06:24:46.0306,172.8,86.3,50,49.94,-45,19.53,6,-23070,27.5,3.8,50,50
2018-12-09 06:24:46.2806,172.8,86.3,50,49.94,-45,19.53,7,-23070,27.4,3.8,50,50
2018-12-09 06:24:46.5306,172.8,86.3,50,49.94,-45,19.53,1,744.9,-30.4,28,50,50
2018-12-09 06:24:46.7806,172.8,86.3,50,49.94,-45,19.53,2,744.7,-30.4,28.5,50,50
2018-12-09 06:24:47.0306,172.8,86.3,50,49.94,-45,19.53,61,745.8,740.5,0,50,50
2018-12-09 06:24:47.2806,172.8,86.3,50,49.94,-45,19.54,62,425,425,0,50,50
2018-12-09 06:24:47.5306,172.8,86.3,50,49.94,-45,19.52,64,34.5,34.9,0,50,50
2018-12-09 06:24:47.7806,172.8,86.3,50,49.94,-44.9,19.52,3,744.9,-30.4,25.5,50,50
2018-12-09 06:24:48.0306,172.8,86.3,50,49.94,-44.9,19.54,4,744.7,-30.4,26,50,50
2018-12-09 06:24:48.2806,172.8,86.3,50,49.94,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:48.5306,172.8,86.3,50,49.94,-45,19.52,66,4610,4600,0,50,50
2018-12-09 06:24:48.7806,172.8,86.3,50,49.94,-45,19.53,1,744.9,-30.4,28,50,50
2018-12-09 06:24:49.0306,172.8,86.3,50,49.94,-45,19.54,2,744.7,-30.4,28.5,50,50
2018-12-09 06:24:49.2807,172.8,86.3,50,49.94,-45,19.52,65,-23070,-23070,0,50,50
2018-12-09 06:24:49.5306,172.8,86.3,50,49.94,-45,19.54,51,3.8,3.78,0,50,50
2018-12-09 06:24:49.7806,172.8,86.3,50,49.94,-45,19.53,63,50,50,0,50,50
2018-12-09 06:24:50.0306,172.8,86.3,50,49.94,-45,19.53,67,27.5,27.4,0,50,50
2018-12-09 06:24:50.2806,172.8,86.3,50,49.94,-45,19.53,52,3.81,3.78,0,50,50
2018-12-09 06:24:50.5306,172.8,86.3,50,49.94,-45,19.54,6,-23070,27.5,3.8,50,50
2018-12-09 06:24:50.7807,172.8,86.3,50,49.94,-45,19.54,7,-23070,27.4,3.8,50,50
2018-12-09 06:24:51.0307,172.8,86.3,50,49.94,-45,19.53,1,744.9,-30.4,28,50,50
2018-12-09 06:24:51.2807,172.8,86.3,50,49.94,-45,19.53,2,744.7,-30.4,28.5,50,50
2018-12-09 06:24:51.5307,172.8,86.3,50,49.94,-44.9,19.51,61,745.5,740.1,0,50,50
2018-12-09 06:24:51.7807,172.8,86.3,50,49.94,-45,19.54,62,425,425,0,50,50
2018-12-09 06:24:52.0307,172.8,86.3,50,49.94,-45,19.53,64,34.5,34.9,0,50,50
2018-12-09 06:24:52.2807,172.8,86.3,50,49.94,-45,19.5,3,744.9,-30.4,25.5,50,50
2018-12-09 06:24:52.5307,172.8,86.3,50,49.94,-45,19.52,4,744.7,-30.4,26,50,50
2018-12-09 06:24:52.7807,172.8,86.3,50,49.94,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:53.0307,172.8,86.3,50,49.94,-44.9,19.49,66,4610,4610,0,50,50
2018-12-09 06:24:53.2807,172.8,86.3,50,49.94,-45,19.53,1,744.3,-30.4,28,50,50
2018-12-09 06:24:53.5307,172.8,86.3,50,49.94,-45,19.54,2,744.2,-30.4,28.5,50,50
2018-12-09 06:24:53.7807,172.8,86.3,50,49.94,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:54.0308,172.8,86.3,50,49.94,-45,19.54,51,3.8,3.78,0,50,50
2018-12-09 06:24:54.2808,172.8,86.3,50,49.94,-45,19.53,63,50,50,0,50,50
2018-12-09 06:24:54.5308,172.8,86.3,50,49.94,-45,19.55,67,27.6,27.4,0,50,50
2018-12-09 06:24:54.7808,172.8,86.2,50,49.88,-45,19.53,52,3.8,3.78,0,50,50
2018-12-09 06:24:55.0307,172.8,86.2,50,49.88,-45,19.53,6,-23070,27.6,3.8,50,50
2018-12-09 06:24:55.2807,172.8,86.2,50,49.88,-45,19.53,7,-23060,27.4,3.8,50,50
2018-12-09 06:24:55.5307,172.8,86.2,50,49.88,-45,19.53,1,744.3,-30.4,28,50,50
2018-12-09 06:24:55.7807,172.8,86.2,50,49.88,-45,19.53,2,744.2,-30.4,28.5,50,50
2018-12-09 06:24:56.0307,172.8,86.2,50,49.88,-45,19.53,61,745.3,739.8,0,50,50
2018-12-09 06:24:56.2808,172.8,86.2,50,49.88,-45,19.53,62,425,425,0,50,50
2018-12-09 06:24:56.5308,172.8,86.2,50,49.88,-45,19.52,64,34.5,34.9,0,50,50
2018-12-09 06:24:56.7808,172.8,86.2,50,49.88,-45,19.53,3,744.3,-30.4,25.5,50,50
2018-12-09 06:24:57.0307,172.8,86.2,50,49.88,-45,19.52,4,744.2,-30.4,26,50,50
2018-12-09 06:24:57.2807,172.8,86.2,50,49.88,-45,19.54,65,-23070,-23070,0,50,50
2018-12-09 06:24:57.5307,172.8,86.2,50,49.88,-45,19.53,66,4610,4610,0,50,50
2018-12-09 06:24:57.7807,172.8,86.2,50,49.88,-45,19.53,1,744.3,-30.4,28,50,50
2018-12-09 06:24:58.0308,172.8,86.2,50,49.88,-44.9,19.54,2,744.2,-30.4,28.5,50,50
2018-12-09 06:24:58.2808,172.8,86.2,50,49.88,-44.9,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:24:58.5308,172.8,86.1,50,49.83,-45,19.53,51,3.8,3.78,0,50,50
2018-12-09 06:24:58.7808,172.8,86.1,50,49.83,-45,19.53,63,50,50,0,50,50
2018-12-09 06:24:59.0308,172.8,86.1,50,49.83,-45,19.53,67,27.6,27.4,0,50,50
2018-12-09 06:24:59.2808,172.8,86.1,50,49.83,-45,19.53,52,3.8,3.78,0,50,50
2018-12-09 06:24:59.5308,172.8,86.1,50,49.83,-45,19.53,6,-23070,27.6,3.8,50,50
2018-12-09 06:24:59.7808,172.8,86.1,50,49.83,-45,19.58,7,-23070,27.4,3.8,50,50
2018-12-09 06:25:00.0308,172.8,86.1,50,49.83,-45,19.53,1,743.9,-30.4,28,50,50
2018-12-09 06:25:00.2807,172.8,86.1,50,49.83,-45,19.53,2,743.8,-30.4,28.5,50,50
2018-12-09 06:25:00.5307,172.8,86.1,50,49.83,-45,19.53,61,745,739.6,0,50,50
2018-12-09 06:25:00.7807,172.8,86.1,50,49.83,-45,19.53,62,425,425,0,50,50
2018-12-09 06:25:01.0308,172.8,86.1,50,49.83,-45,19.53,64,34.5,34.9,0,50,50
2018-12-09 06:25:01.2808,172.8,86.1,50,49.83,-44.9,19.53,3,743.9,-30.4,25.5,50,50
2018-12-09 06:25:01.5308,172.8,86.1,50,49.83,-45,19.49,4,743.8,-30.4,26,50,50
2018-12-09 06:25:01.7808,172.8,86.1,50,49.83,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:25:02.0308,172.8,86.1,50,49.83,-45,19.54,66,4620,4620,0,50,50
2018-12-09 06:25:02.2808,172.8,86.1,50,49.83,-45,19.53,1,743.9,-30.4,28,50,50
2018-12-09 06:25:02.5308,172.8,86.1,50,49.83,-45,19.53,2,743.8,-30.4,28.5,50,50
2018-12-09 06:25:02.7808,172.8,86.1,50,49.83,-45,19.54,65,-23070,-23070,0,50,50
2018-12-09 06:25:03.0308,172.8,86.1,50,49.83,-44.9,19.52,51,3.8,3.78,0,50,50
2018-12-09 06:25:03.2808,172.8,86.1,50,49.83,-45,19.51,63,50,50,0,50,50
2018-12-09 06:25:03.5308,172.8,86.1,50,49.83,-45,19.53,67,27.6,27.4,0,50,50
2018-12-09 06:25:03.7808,172.8,86.1,50,49.83,-45,19.53,52,3.8,3.78,0,50,50
2018-12-09 06:25:04.0308,172.8,86.1,50,49.83,-45,19.54,6,-23070,27.6,3.8,50,50
2018-12-09 06:25:04.2808,172.8,86.1,50,49.83,-45,19.53,7,-23070,27.4,3.8,50,50
2018-12-09 06:25:04.5308,172.8,86.1,50,49.83,-45,19.5,1,743.9,-30.4,28,50,50
2018-12-09 06:25:04.7808,172.8,86.1,50,49.83,-45,19.53,2,743.8,-30.4,28.5,50,50
2018-12-09 06:25:05.0308,172.8,86.1,50,49.83,-45,19.52,61,744.6,739.3,0,50,50
2018-12-09 06:25:05.2808,172.8,86.1,50,49.83,-45,19.53,62,425,425,0,50,50
2018-12-09 06:25:05.5308,172.8,86.1,50,49.83,-45,19.54,64,34.5,34.9,0,50,50
2018-12-09 06:25:05.7808,172.8,86.1,50,49.83,-45,19.49,3,743.9,-30.4,25.5,50,50
2018-12-09 06:25:06.0308,172.8,86.1,50,49.83,-45,19.53,4,743.8,-30.4,26,50,50
2018-12-09 06:25:06.2808,172.8,86.1,50,49.83,-44.9,19.54,65,-23070,-23070,0,50,50
2018-12-09 06:25:06.5308,172.8,86.1,50,49.83,-45,19.53,66,4620,4620,0,50,50
2018-12-09 06:25:06.7808,172.8,86.1,50,49.83,-45,19.59,1,743.9,-30.4,28,50,50
2018-12-09 06:25:07.0309,172.8,86.1,50,49.83,-45,19.53,2,743.8,-30.4,28.5,50,50
2018-12-09 06:25:07.2808,172.8,86.1,50,49.83,-45,19.54,65,-23070,-23070,0,50,50
2018-12-09 06:25:07.5308,172.8,86.1,50,49.83,-45,19.53,51,3.8,3.78,0,50,50
2018-12-09 06:25:07.7808,172.8,86.1,50,49.83,-45,19.53,63,50,50,0,50,50
2018-12-09 06:25:08.0308,172.8,86.1,50,49.83,-44.9,19.53,67,27.6,27.4,0,50,50
2018-12-09 06:25:08.2808,172.8,86.1,50,49.83,-45,19.5,52,3.8,3.77,0,50,50
2018-12-09 06:25:08.5308,172.8,86.1,50,49.83,-45,19.53,6,-23070,27.6,3.8,50,50
2018-12-09 06:25:08.7809,172.8,86.1,50,49.83,-45,19.53,7,-23070,27.5,3.8,50,50
2018-12-09 06:25:09.0309,172.8,86.1,50,49.83,-45,19.53,1,743.6,-30.5,28,50,50
2018-12-09 06:25:09.2809,172.8,86.1,50,49.83,-45,19.54,2,743.2,-30.4,28.5,50,50
2018-12-09 06:25:09.5309,172.8,86.1,50,49.83,-45,19.53,61,744.5,739,0,50,50
2018-12-09 06:25:09.7809,172.8,86.1,50,49.83,-45,19.53,62,425,425,0,50,50
2018-12-09 06:25:10.0309,172.8,86.1,50,49.83,-45,19.53,64,34.6,35,0,50,50
2018-12-09 06:25:10.2809,172.8,86.1,50,49.83,-45,19.53,3,743.6,-30.5,25.5,50,50
2018-12-09 06:25:10.5309,172.8,86.1,50,49.83,-45,19.54,4,743.2,-30.4,26,50,50
2018-12-09 06:25:10.7808,172.8,86.1,50,49.83,-45,19.53,65,-23060,-23060,0,50,50
2018-12-09 06:25:11.0308,172.8,86.1,50,49.83,-44.9,19.53,66,4610,4610,0,50,50
2018-12-09 06:25:11.2808,172.8,86.1,50,49.83,-45,19.53,1,743.6,-30.5,28,50,50
2018-12-09 06:25:11.5308,172.8,86.1,50,49.83,-45,19.53,2,743.2,-30.4,28.5,50,50
2018-12-09 06:25:11.7809,172.8,86.1,50,49.83,-45,19.53,65,-23070,-23070,0,50,50
2018-12-09 06:25:12.0309,172.8,86.1,50,49.83,-45,19.5,51,3.8,3.78,0,50,50
2018-12-09 06:25:12.2809,172.8,86.1,50,49.83,-45,19.52,63,50,50,0,50,50
2018-12-09 06:25:12.5309,172.8,86.1,50,49.83,-44.9,19.54,67,27.6,27.5,0,50,50
2018-12-09 06:25:12.7809,172.8,86.1,50,49.83,-45,19.53,52,3.8,3.77,0,50,50
2018-12-09 06:25:13.0309,172.8,86.1,50,49.83,-45,19.55,6,-23070,27.6,3.8,50,50
2018-12-09 06:25:13.2809,172.8,86.1,50,49.83,-45,19.52,7,-23060,27.5,3.8,50,50
2018-12-09 06:25:13.5309,172.8,86.1,50,49.83,-45,19.53,1,743.6,-30.5,28,50,50
2018-12-09 06:25:13.7809,172.8,86,50,49.77,-45,19.55,2,743.2,-30.4,28.5,50,50
2018-12-09 06:25:14.0310,172.8,86,50,49.77,-45,19.53,61,744.3,738.9,0,50,50
2018-12-09 06:25:14.2810,172.8,86,50,49.77,-44.9,19.53,62,425,425,0,50,50
2018-12-09 06:25:14.5310,172.8,86,50,49.77,-44.9,19.53,64,34.5,34.9,0,50,50
2018-12-09 06:25:14.7810,172.8,86,50,49.77,-45,19.53,3,743.3,-30.5,25.5,50,50
2018-12-09 06:25:15.0309,172.8,86,50,49.77,-45,19.53,4,742.9,-30.4,26,50,50
2018-12-09 06:25:15.2809,172.8,86,50,49.77,-45,19.54,65,-23070,-23070,0,50,50
2018-12-09 06:25:15.5309,172.8,86,50,49.77,-45,19.54,66,4610,4610,0,50,50
2018-12-09 06:25:15.7809,172.8,86,50,49.77,-45,19.54,1,743.3,-30.5,28,50,50
2018-12-09 06:25:16.0309,172.8,86,50,49.77,-45,19.53,2,742.9,-30.4,28.5,50,50
2018-12-09 06:25:16.2809,172.8,86,50,49.77,-45,19.53,65,-23070,-23060,0,50,50
2018-12-09 06:25:16.5309,172.8,86,50,49.77,-45,19.52,51,3.8,3.78,0,50,50
2018-12-09 06:25:16.7809,172.8,86,50,49.77,-45,19.53,63,50,50,0,50,50
2018-12-09 06:25:17.0309,172.8,86,50,49.77,-45,19.53,67,27.6,27.5,0,50,50
2018-12-09 06:25:17.2809,172.8,86,50,49.77,-45,19.53,52,3.8,3.77,0,50,50
2018-12-09 06:25:17.5309,172.8,86,50,49.77,-45,19.54,6,-23070,27.6,3.8,50,50
2018-12-09 06:25:17.7809,172.8,86,50,49.77,-45,19.53,7,-23060,27.5,3.8,50,50
2018-12-09 06:25:18.0309,172.8,86,50,49.77,-45,19.53,1,743.3,-30.5,28,50,50
2018-12-09 06:25:18.2809,172.8,86,50,49.77,-45,19.53,2,742.9,-30.4,28.5,50,50
2018-12-09 06:25:18.5309,172.8,86,49.75,49.77,-45,19.54,61,744.2,738.7,0,50,50
2018-12-09 06:25:18.7809,172.8,86,49.75,49.77,-45,19.54,62,425,425,0,50,50
2018-12-09 06:25:19.0309,172.8,86,49.75,49.77,-44.9,19.54,64,34.5,34.9,0,50,50
2018-12-09 06:25:19.2810,172.8,86,49.75,49.77,-45,19.53,3,743.3,-30.5,25.5,50,50
2018-12-09 06:25:19.5310,172.8,86,49.75,49.77,-45,19.53,4,742.9,-30.4,26,50,50
2018-12-09 06:25:19.7810,172.8,86,49.75,49.77,-45,19.55,65,-23070,-23060,0,50,50
2018-12-09 06:25:20.0310,172.8,86,49.75,49.77,-45,19.53,66,4620,4620,0,50,50
2018-12-09 06:25:20.2810,172.8,86,49.75,49.77,-45,19.56,1,743.3,-30.5,28,50,50
2018-12-09 06:25:20.5310,172.8,86,49.75,49.77,-45,19.54,2,742.9,-30.4,28.5,50,50
2018-12-09 06:25:20.7810,172.8,86,49.75,49.77,-44.9,19.53,65,-23060,-23050,0,50,50
2018-12-09 06:25:21.0310,172.8,86,49.75,49.77,-45,19.53,51,3.8,3.78,0,50,50
2018-12-09 06:25:21.2811,172.8,86,49.75,49.77,-45,19.53,63,50,50,0,50,50
2018-12-09 06:25:21.5311,172.8,86,49.75,49.77,-45,19.53,67,27.6,27.5,0,50,50
2018-12-09 06:25:21.7811,172.8,86,49.75,49.77,-45,19.53,52,3.8,3.77,0,50,50
2018-12-09 06:25:22.0311,172.8,86,49.75,49.77,-44.9,19.54,6,-23070,27.6,3.8,50,49.5
2018-12-09 06:25:22.2811,172.8,86,49.75,49.77,-44.9,19.51,7,-23050,27.5,3.8,50,49.5
2018-12-09 06:25:22.5311,172.8,86,49.75,49.77,-45,19.53,1,743.1,-30.5,28,50,49.5
2018-12-09 06:25:22.7811,172.8,86,49.75,49.77,-45,19.53,2,742.6,-30.4,28.5,50,49.5
2018-12-09 06:25:23.0311,172.8,86,49.75,49.77,-45,19.55,61,744,738.6,0,50,49.5
2018-12-09 06:25:23.2810,172.8,86,49.75,49.77,-45,19.53,62,425,425,0,50,49.5
2018-12-09 06:25:23.5310,172.8,86,49.75,49.77,-45,19.53,64,34.6,34.9,0,50,49.5
2018-12-09 06:25:23.7810,172.8,86,49.75,49.77,-45,19.54,3,743.1,-30.5,25.5,50,49.5
2018-12-09 06:25:24.0310,172.8,86,49.75,49.77,-45,19.51,4,742.6,-30.4,26,50,49.5
2018-12-09 06:25:24.2810,172.8,86,49.75,49.77,-45,19.54,65,-23070,-23050,0,50,49.5
2018-12-09 06:25:24.5310,172.8,86,49.75,49.77,-45,19.53,66,4620,4620,0,50,49.5
2018-12-09 06:25:24.7810,172.8,86,49.75,49.77,-45,19.54,1,743.1,-30.5,28,50,49.5
2018-12-09 06:25:25.0310,172.8,86,49.75,49.77,-45,19.53,2,742.6,-30.4,28.5,50,49.5
2018-12-09 06:25:25.2810,172.8,86,49.75,49.77,-45,19.53,65,-23070,-23040,0,50,49.5
2018-12-09 06:25:25.5310,172.8,86,49.75,49.77,-44.9,19.53,51,3.8,3.77,0,50,49.5
2018-12-09 06:25:25.7810,172.8,86,49.75,49.77,-45,19.52,63,50,50,0,50,49.5
2018-12-09 06:25:26.0310,172.8,86,49.75,49.77,-45,19.53,67,27.6,27.5,0,50,49.5
2018-12-09 06:25:26.2810,172.8,86,49.75,49.77,-45,19.53,52,3.8,3.77,0,50,49.5
2018-12-09 06:25:26.5310,172.8,86,49.75,49.77,-45,19.52,6,-23080,27.6,3.8,50,49.5
2018-12-09 06:25:26.7810,172.8,86,49.75,49.77,-45,19.53,7,-23040,27.5,3.8,50,49.5
2018-12-09 06:25:27.0311,172.8,86,49.75,49.77,-45,19.51,1,743.1,-30.5,28,50,49.5
2018-12-09 06:25:27.2811,172.8,86,49.75,49.77,-45,19.56,2,742.6,-30.4,28.5,50,49.5
2018-12-09 06:25:27.5311,172.8,86,49.75,49.77,-45,19.53,61,743.9,738.5,0,50,49.5
2018-12-09 06:25:27.7811,172.8,86,49.75,49.77,-44.9,19.45,62,425,425,0,50,49.5
2018-12-09 06:25:28.0311,172.8,86,49.75,49.77,-45,19.52,64,34.5,34.9,0,50,49.5
2018-12-09 06:25:28.2811,172.8,86,49.75,49.77,-45,19.53,3,743.1,-30.5,25.5,50,49.5
2018-12-09 06:25:28.5311,172.8,86,49.75,49.77,-45,19.53,4,742.6,-30.4,26,50,49.5
2018-12-09 06:25:28.7811,172.8,86,49.75,49.77,-45,19.53,65,-23080,-23040,0,50,49.5
2018-12-09 06:25:29.0310,172.8,86,49.75,49.77,-44.9,19.54,66,4620,4620,0,50,49.5
2018-12-09 06:25:29.2810,172.8,86,49.75,49.77,-44.9,19.52,1,742.8,-30.5,28,50,49.5
2018-12-09 06:25:29.5310,172.8,86,49.5,49.77,-44.9,19.53,2,742.4,-30.4,28.5,50,49.5
2018-12-09 06:25:29.7810,172.8,86,49.5,49.77,-45,19.49,65,-23080,-23040,0,50,49.5
2018-12-09 06:25:30.0310,172.8,86,49.5,49.77,-45,19.53,51,3.79,3.77,0,50,49.5
2018-12-09 06:25:30.2810,172.8,86,49.5,49.77,-45,19.54,63,50,50,0,50,49.5
2018-12-09 06:25:30.5311,172.8,86,49.5,49.77,-45,19.54,67,27.6,27.5,0,50,49.5
2018-12-09 06:25:30.7811,172.8,86,49.5,49.77,-44.9,19.53,52,3.8,3.77,0,50,49.5
2018-12-09 06:25:31.0311,172.8,86,49.5,49.77,-44.9,19.54,6,-23080,27.6,3.8,50,49.5
2018-12-09 06:25:31.2811,172.8,86,49.5,49.77,-45,19.54,7,-23050,27.5,3.8,50,49.5
2018-12-09 06:25:31.5311,172.8,86,49.5,49.77,-45,19.52,1,742.8,-30.5,28,50,49.5
2018-12-09 06:25:31.7811,172.8,86,49.5,49.77,-45,19.53,2,742.4,-30.4,28.5,50,49.5
2018-12-09 06:25:32.0311,172.8,86,49.5,49.77,-45,19.54,61,743.7,738.3,0,50,49.5
2018-12-09 06:25:32.2811,172.8,86,49.5,49.77,-44.9,19.54,62,425,425,0,50,49.5
2018-12-09 06:25:32.5311,172.8,86,49.5,49.77,-44.9,19.53,64,34.6,34.9,0,50,49.5
2018-12-09 06:25:32.7811,172.8,86,49.5,49.77,-45,19.54,3,742.8,-30.5,25.5,50,49.5
2018-12-09 06:25:33.0311,172.8,86,49.5,49.77,-45,19.53,4,742.4,-30.4,26,50,49.5
2018-12-09 06:25:33.2811,172.8,86,49.5,49.77,-45,19.53,65,-23070,-23040,0,50,49.5
2018-12-09 06:25:33.5311,172.8,86,49.5,49.77,-45,19.53,66,4620,4620,0,50,49.5
2018-12-09 06:25:33.7811,172.8,86,49.5,49.77,-44.9,19.53,1,742.8,-30.5,28,50,49.5
2018-12-09 06:25:34.0311,172.8,86,49.5,49.77,-44.9,19.53,2,742.4,-30.4,28.5,50,49.5
2018-12-09 06:25:34.2811,172.8,86,49.5,49.77,-45,19.54,65,-23070,-23040,0,50,49.5
2018-12-09 06:25:34.5311,172.8,86,49.5,49.77,-45,19.53,51,3.79,3.77,0,50,49.5
2018-12-09 06:25:34.7811,172.8,86,49.5,49.77,-45,19.52,63,50,50,0,50,49.5
2018-12-09 06:25:35.0311,172.8,86,49.5,49.77,-45,19.46,67,27.6,27.5,0,50,49.5
2018-12-09 06:25:35.2812,172.8,86,49.5,49.77,-44.9,19.51,52,3.8,3.77,0,50,49.5
2018-12-09 06:25:35.5312,172.8,86,49.5,49.77,-44.9,19.53,6,-23060,27.6,3.8,50,49.5
2018-12-09 06:25:35.7812,172.8,86,49.5,49.77,-45,19.53,7,-23040,27.5,3.8,50,49.5
2018-12-09 06:25:36.0312,172.8,86,49.5,49.77,-45,19.55,1,742.8,-30.5,28,50,49.5
2018-12-09 06:25:36.2812,172.8,86,49.5,49.77,-45,19.51,2,742.4,-30.4,28.5,49.5,49.5
2018-12-09 06:25:36.5312,172.8,85.8,49.5,49.65,-45,19.53,61,743.6,738.1,0,49.5,49.5
2018-12-09 06:25:36.7811,172.8,85.8,49.5,49.65,-44.9,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:25:37.0311,172.8,85.8,49.5,49.65,-44.9,19.53,64,34.6,34.9,0,49.5,49.5
2018-12-09 06:25:37.2811,172.8,85.8,49.5,49.65,-44.9,19.54,3,742.5,-30.5,25.5,49.5,49.5
2018-12-09 06:25:37.5311,172.8,85.8,49.5,49.65,-45,19.54,4,742.2,-30.4,26,49.5,49.5
2018-12-09 06:25:37.7811,172.8,85.8,49.5,49.65,-45,19.54,65,-23070,-23050,0,49.5,49.5
2018-12-09 06:25:38.0312,172.8,85.8,49.5,49.65,-45,19.52,66,4610,4610,0,49.5,49.5
2018-12-09 06:25:38.2812,172.8,85.8,49.5,49.65,-45,19.53,1,742.5,-30.5,28,49.5,49.5
2018-12-09 06:25:38.5312,172.8,85.8,49.5,49.65,-45,19.57,2,742.2,-30.4,28.5,49.5,49.5
2018-12-09 06:25:38.7812,172.8,85.8,49.5,49.65,-45,19.54,65,-23070,-23050,0,49.5,49.5
2018-12-09 06:25:39.0311,172.8,85.8,49.5,49.65,-45,19.53,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:39.2812,172.8,85.8,49.5,49.65,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 06:25:39.5312,172.8,85.8,49.5,49.65,-45,19.52,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:25:39.7812,172.8,85.8,49.5,49.65,-45,19.51,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:40.0312,172.8,85.8,49.5,49.65,-45,19.54,6,-23060,27.6,3.8,49.5,49.5
2018-12-09 06:25:40.2812,172.8,85.8,49.5,49.65,-44.9,19.53,7,-23040,27.5,3.8,49.5,49.5
2018-12-09 06:25:40.5312,172.8,85.8,49.5,49.65,-44.9,19.53,1,742.5,-30.5,28,49.5,49.5
2018-12-09 06:25:40.7812,172.8,85.8,49.5,49.65,-44.9,19.52,2,742.2,-30.4,28.5,49.5,49.5
2018-12-09 06:25:41.0312,172.8,85.8,49.5,49.65,-45,19.52,61,743.6,738.1,0,49.5,49.5
2018-12-09 06:25:41.2812,172.8,85.8,49.5,49.65,-45,19.55,62,425,425,0,49.5,49.5
2018-12-09 06:25:41.5312,172.8,85.8,49.5,49.65,-45,19.53,64,34.5,34.8,0,49.5,49.5
2018-12-09 06:25:41.7812,172.8,85.8,49.5,49.65,-44.9,19.53,3,742.5,-30.5,25.5,49.5,49.5
2018-12-09 06:25:42.0312,172.8,85.8,49.5,49.65,-44.9,19.53,4,742.2,-30.4,26,49.5,49.5
2018-12-09 06:25:42.2812,172.8,85.8,49.5,49.65,-45,19.53,65,-23060,-23050,0,49.5,49.5
2018-12-09 06:25:42.5312,172.8,85.8,49.5,49.65,-45,19.55,66,4620,4610,0,49.5,49.5
2018-12-09 06:25:42.7812,172.8,85.8,49.5,49.65,-45,19.53,1,742.5,-30.5,28,49.5,49.5
2018-12-09 06:25:43.0312,172.8,85.8,49.5,49.65,-45,19.54,2,742.2,-30.4,28.5,49.5,49.5
2018-12-09 06:25:43.2812,172.8,85.8,49.5,49.65,-44.9,19.53,65,-23060,-23050,0,49.5,49.5
2018-12-09 06:25:43.5313,172.8,85.8,49.5,49.65,-44.9,19.54,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:43.7813,172.8,85.8,49.5,49.65,-44.9,19.53,63,50,50,0,49.5,49.5
2018-12-09 06:25:44.0313,172.8,85.8,49.5,49.65,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:25:44.2813,172.8,85.8,49.5,49.65,-45,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:44.5313,172.8,85.8,49.5,49.65,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:25:44.7812,172.8,85.8,49.5,49.65,-45,19.54,7,-23060,27.5,3.8,49.5,49.5
2018-12-09 06:25:45.0312,172.8,85.8,49.5,49.65,-44.9,19.53,1,742.2,-30.5,28,49.5,49.5
2018-12-09 06:25:45.2812,172.8,85.8,49.5,49.65,-44.9,19.56,2,742.1,-30.4,28.5,49.5,49.5
2018-12-09 06:25:45.5312,172.8,85.8,49.5,49.65,-45,19.54,61,743.3,737.9,0,49.5,49.5
2018-12-09 06:25:45.7812,172.8,85.8,49.5,49.65,-45,19.54,62,425,425,0,49.5,49.5
2018-12-09 06:25:46.0312,172.8,85.8,49.5,49.65,-45,19.54,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:25:46.2813,172.8,85.8,49.5,49.65,-45,19.52,3,742.2,-30.5,25.5,49.5,49.5
2018-12-09 06:25:46.5313,172.8,85.8,49.5,49.65,-45,19.53,4,742.1,-30.4,26,49.5,49.5
2018-12-09 06:25:46.7813,172.8,85.8,49.5,49.65,-45,19.53,65,-23060,-23060,0,49.5,49.5
2018-12-09 06:25:47.0313,172.8,85.8,49.5,49.65,-45,19.54,66,4610,4610,0,49.5,49.5
2018-12-09 06:25:47.2813,172.8,85.8,49.5,49.65,-45,19.53,1,742.2,-30.5,28,49.5,49.5
2018-12-09 06:25:47.5313,172.8,85.8,49.5,49.65,-45,19.53,2,742.1,-30.4,28.5,49.5,49.5
2018-12-09 06:25:47.7813,172.8,85.8,49.5,49.65,-45,19.53,65,-23070,-23060,0,49.5,49.5
2018-12-09 06:25:48.0313,172.8,85.8,49.5,49.65,-45,19.53,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:48.2813,172.8,85.8,49.5,49.65,-44.9,19.51,63,50,50,0,49.5,49.5
2018-12-09 06:25:48.5313,172.8,85.8,49.5,49.65,-45,19.54,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:25:48.7813,172.8,85.8,49.5,49.65,-45,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:49.0313,172.8,85.8,49.5,49.65,-45,19.56,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:25:49.2813,172.8,85.8,49.5,49.65,-45,19.53,7,-23060,27.5,3.8,49.5,49.5
2018-12-09 06:25:49.5313,172.8,85.8,49.5,49.65,-45,19.53,1,742.2,-30.5,28,49.5,49.5
2018-12-09 06:25:49.7813,172.8,85.8,49.5,49.65,-45,19.54,2,742.1,-30.4,28.5,49.5,49.5
2018-12-09 06:25:50.0313,172.8,85.8,49.5,49.65,-44.9,19.52,61,743.2,737.8,0,49.5,49.5
2018-12-09 06:25:50.2813,172.8,85.8,49.5,49.65,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:25:50.5313,172.8,85.8,49.5,49.65,-45,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:25:50.7813,172.8,85.8,49.5,49.65,-45,19.52,3,742.1,-30.5,25.5,49.5,49.5
2018-12-09 06:25:51.0313,172.8,85.8,49.5,49.65,-45,19.53,4,741.8,-30.4,26,49.5,49.5
2018-12-09 06:25:51.2813,172.8,85.8,49.5,49.65,-44.9,19.53,65,-23070,-23060,0,49.5,49.5
2018-12-09 06:25:51.5313,172.8,85.6,49.5,49.54,-44.9,19.54,66,4620,4620,0,49.5,49.5
2018-12-09 06:25:51.7813,172.8,85.6,49.5,49.54,-45,19.53,1,742.1,-30.5,28,49.5,49.5
2018-12-09 06:25:52.0313,172.8,85.6,49.5,49.54,-45,19.53,2,741.8,-30.4,28.5,49.5,49.5
2018-12-09 06:25:52.2813,172.8,85.6,49.5,49.54,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:25:52.5313,172.8,85.6,49.5,49.54,-45,19.53,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:52.7813,172.8,85.6,49.5,49.54,-45,19.54,63,50,50,0,49.5,49.5
2018-12-09 06:25:53.0313,172.8,85.6,49.5,49.54,-44.9,19.56,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:25:53.2814,172.8,85.6,49.5,49.54,-45,19.55,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:53.5314,172.8,85.5,49.5,49.48,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:25:53.7814,172.8,85.5,49.5,49.48,-45,19.52,7,-23060,27.5,3.8,49.5,49.5
2018-12-09 06:25:54.0313,172.8,85.5,49.5,49.48,-45,19.53,1,742.1,-30.5,28,49.5,49.5
2018-12-09 06:25:54.2813,172.8,85.5,49.5,49.48,-45,19.52,2,741.8,-30.4,28.5,49.5,49.5
2018-12-09 06:25:54.5313,172.8,85.5,49.5,49.48,-44.9,19.53,61,743.1,737.7,0,49.5,49.5
2018-12-09 06:25:54.7813,172.8,85.5,49.5,49.48,-45,19.54,62,425,425,0,49.5,49.5
2018-12-09 06:25:55.0313,172.8,85.5,49.5,49.48,-45,19.54,64,34.6,34.9,0,49.5,49.5
2018-12-09 06:25:55.2813,172.8,85.5,49.5,49.48,-45,19.52,3,742.1,-30.5,25.5,49.5,49.5
2018-12-09 06:25:55.5313,172.8,85.5,49.5,49.48,-45,19.53,4,741.8,-30.4,26,49.5,49.5
2018-12-09 06:25:55.7814,172.8,85.5,49.5,49.48,-44.9,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:25:56.0314,172.8,85.5,49.5,49.48,-44.9,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:25:56.2814,172.8,85.5,49.5,49.48,-45,19.53,1,742.1,-30.5,28,49.5,49.5
2018-12-09 06:25:56.5314,172.8,85.5,49.5,49.48,-45,19.53,2,741.8,-30.4,28.5,49.5,49.5
2018-12-09 06:25:56.7814,172.8,85.5,49.5,49.48,-45,19.53,65,-23070,-23060,0,49.5,49.5
2018-12-09 06:25:57.0314,172.8,85.5,49.5,49.48,-45,19.54,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:57.2813,172.8,85.5,49.5,49.48,-45,19.54,63,50,50,0,49.5,49.5
2018-12-09 06:25:57.5313,172.8,85.5,49.5,49.48,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:25:57.7813,172.8,85.5,49.5,49.48,-44.9,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:25:58.0313,172.8,85.5,49.5,49.48,-44.9,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:25:58.2814,172.8,85.5,49.5,49.48,-45,19.53,7,-23060,27.5,3.8,49.5,49.5
2018-12-09 06:25:58.5314,172.8,85.5,49.5,49.48,-45,19.54,1,741.9,-30.5,28,49.5,49.5
2018-12-09 06:25:58.7814,172.8,85.5,49.5,49.48,-45,19.53,2,741.7,-30.4,28.5,49.5,49.5
2018-12-09 06:25:59.0314,172.8,85.5,49.5,49.48,-45,19.49,61,743,737.6,0,49.5,49.5
2018-12-09 06:25:59.2814,172.8,85.5,49.5,49.48,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:25:59.5314,172.8,85.5,49.5,49.48,-45,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:25:59.7814,172.8,85.5,49.5,49.48,-44.9,19.53,3,741.9,-30.5,25.5,49.5,49.5
2018-12-09 06:26:00.0314,172.8,85.5,49.5,49.48,-45,19.53,4,741.7,-30.4,26,49.5,49.5
2018-12-09 06:26:00.2814,172.8,85.5,49.5,49.48,-45,19.5,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:00.5314,172.8,85.5,49.5,49.48,-45,19.55,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:00.7814,172.8,85.5,49.5,49.48,-45,19.53,1,741.9,-30.5,28,49.5,49.5
2018-12-09 06:26:01.0314,172.8,85.5,49.5,49.48,-44.9,19.54,2,741.7,-30.4,28.5,49.5,49.5
2018-12-09 06:26:01.2814,172.8,85.5,49.5,49.48,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:01.5314,172.8,85.5,49.5,49.48,-45,19.53,51,3.79,3.77,0,49.5,49.5
2018-12-09 06:26:01.7814,172.8,85.5,49.5,49.48,-45,19.54,63,50,50,0,49.5,49.5
2018-12-09 06:26:02.0314,172.8,85.5,49.5,49.48,-45,19.56,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:02.2814,172.8,85.5,49.5,49.48,-45,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:26:02.5314,172.8,85.5,49.5,49.48,-45,19.53,6,-23130,27.6,3.8,49.5,49.5
2018-12-09 06:26:02.7814,172.8,85.5,49.5,49.48,-45,19.54,7,-23000,27.5,3.8,49.5,49.5
2018-12-09 06:26:03.0314,172.8,85.5,49.5,49.48,-45,19.53,1,741.9,-30.5,28,49.5,49.5
2018-12-09 06:26:03.2814,172.8,85.5,49.5,49.48,-45,19.53,2,741.7,-30.4,28.5,49.5,49.5
2018-12-09 06:26:03.5314,172.8,85.5,49.5,49.48,-45,19.53,61,742.9,737.5,0,49.5,49.5
2018-12-09 06:26:03.7814,172.8,85.5,49.5,49.48,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:04.0315,172.8,85.5,49.5,49.48,-45,19.52,64,34.6,34.9,0,49.5,49.5
2018-12-09 06:26:04.2815,172.8,85.5,49.5,49.48,-45,19.54,3,741.9,-30.5,25.5,49.5,49.5
2018-12-09 06:26:04.5315,172.8,85.5,49.5,49.48,-44.9,19.54,4,741.7,-30.4,26,49.5,49.5
2018-12-09 06:26:04.7815,172.8,85.5,49.5,49.48,-45,19.54,65,-23060,-23060,0,49.5,49.5
2018-12-09 06:26:05.0315,172.8,85.5,49.5,49.48,-45,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:05.2815,172.8,85.5,49.5,49.48,-45,19.5,1,741.6,-30.5,28,49.5,49.5
2018-12-09 06:26:05.5315,172.8,85.5,49.5,49.48,-45,19.53,2,741.6,-30.4,28.5,49.5,49.5
2018-12-09 06:26:05.7815,172.8,85.5,49.5,49.48,-45,19.54,65,-23060,-23060,0,49.5,49.5
2018-12-09 06:26:06.0315,172.8,85.5,49.5,49.48,-44.9,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:06.2815,172.8,85.5,49.5,49.48,-45,19.61,63,50,50,0,49.5,49.5
2018-12-09 06:26:06.5315,172.8,85.5,49.5,49.48,-45,19.52,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:06.7815,172.8,85.5,49.5,49.48,-45,19.54,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:26:07.0315,172.8,85.5,49.5,49.48,-45,19.52,6,-23130,27.6,3.8,49.5,49.5
2018-12-09 06:26:07.2815,172.8,85.5,49.5,49.48,-45,19.54,7,-23010,27.5,3.8,49.5,49.5
2018-12-09 06:26:07.5315,172.8,85.4,49.5,49.42,-45,19.53,1,741.6,-30.5,28,49.5,49.5
2018-12-09 06:26:07.7815,172.8,85.4,49.5,49.42,-45,19.49,2,741.6,-30.4,28.5,49.5,49.5
2018-12-09 06:26:08.0315,172.8,85.4,49.5,49.42,-45,19.58,61,742.8,737.4,0,49.5,49.5
2018-12-09 06:26:08.2815,172.8,85.4,49.5,49.42,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:08.5315,172.8,85.4,49.5,49.42,-45,19.53,64,34.6,34.8,0,49.5,49.5
2018-12-09 06:26:08.7815,172.8,85.4,49.5,49.42,-45,19.52,3,741.6,-30.5,25.5,49.5,49.5
2018-12-09 06:26:09.0315,172.8,85.4,49.5,49.42,-45,19.53,4,741.6,-30.4,26,49.5,49.5
2018-12-09 06:26:09.2815,172.8,85.4,49.5,49.42,-44.9,19.54,65,-23130,-23000,0,49.5,49.5
2018-12-09 06:26:09.5315,172.8,85.4,49.5,49.42,-44.9,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:09.7815,172.8,85.4,49.5,49.42,-45,19.53,1,741.6,-30.5,28,49.5,49.5
2018-12-09 06:26:10.0315,172.8,85.4,49.5,49.42,-45,19.53,2,741.6,-30.4,28.5,49.5,49.5
2018-12-09 06:26:10.2815,172.8,85.4,49.5,49.42,-45,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:10.5315,172.8,85.4,49.5,49.42,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:10.7815,172.8,85.4,49.5,49.42,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 06:26:11.0315,172.8,85.4,49.5,49.42,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:11.2815,172.8,85.4,49.5,49.42,-45,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 06:26:11.5315,172.8,85.4,49.5,49.42,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:11.7815,172.8,85.4,49.5,49.42,-45,19.53,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:12.0315,172.8,85.4,49.5,49.42,-45,19.54,1,741.6,-30.5,28,49.5,49.5
2018-12-09 06:26:12.2815,172.8,85.4,49.5,49.42,-45,19.54,2,741.6,-30.4,28.5,49.5,49.5
2018-12-09 06:26:12.5315,172.8,85.4,49.5,49.42,-44.9,19.53,61,742.7,737.3,0,49.5,49.5
2018-12-09 06:26:12.7816,172.8,85.4,49.5,49.42,-44.9,19.56,62,425,425,0,49.5,49.5
2018-12-09 06:26:13.0316,172.8,85.4,49.5,49.42,-45,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:13.2816,172.8,85.4,49.5,49.42,-45,19.53,3,741.5,-30.5,25.5,49.5,49.5
2018-12-09 06:26:13.5316,172.8,85.3,49.5,49.36,-45,19.54,4,741.3,-30.4,26,49.5,49.5
2018-12-09 06:26:13.7815,172.8,85.3,49.5,49.36,-45,19.54,65,-23130,-23000,0,49.5,49.5
2018-12-09 06:26:14.0315,172.8,85.3,49.5,49.36,-45,19.55,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:14.2815,172.8,85.3,49.5,49.36,-44.9,19.52,1,741.5,-30.5,28,49.5,49.5
2018-12-09 06:26:14.5316,172.8,85.3,49.5,49.36,-45,19.53,2,741.3,-30.4,28.5,49.5,49.5
2018-12-09 06:26:14.7816,172.8,85.3,49.5,49.36,-45,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:15.0316,172.8,85.3,49.5,49.36,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:15.2816,172.8,85.3,49.5,49.36,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 06:26:15.5316,172.8,85.3,49.5,49.36,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:15.7816,172.8,85.3,49.5,49.36,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:16.0316,172.8,85.3,49.5,49.36,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:16.2816,172.8,85.3,49.5,49.36,-45,19.53,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:16.5316,172.8,85.3,49.5,49.36,-45,19.54,1,741.5,-30.5,28,49.5,49.5
2018-12-09 06:26:16.7816,172.8,85.3,49.5,49.36,-45,19.54,2,741.3,-30.4,28.5,49.5,49.5
2018-12-09 06:26:17.0316,172.8,85.3,49.5,49.36,-45,19.51,61,742.6,737.1,0,49.5,49.5
2018-12-09 06:26:17.2816,172.8,85.3,49.5,49.36,-44.9,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:17.5316,172.8,85.3,49.5,49.36,-44.9,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:17.7816,172.8,85.3,49.5,49.36,-45,19.53,3,741.5,-30.5,25.5,49.5,49.5
2018-12-09 06:26:18.0316,172.8,85.3,49.5,49.36,-45,19.53,4,741.3,-30.4,26,49.5,49.5
2018-12-09 06:26:18.2816,172.8,85.3,49.5,49.36,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:18.5316,172.8,85.3,49.5,49.36,-45,19.57,66,4630,4630,0,49.5,49.5
2018-12-09 06:26:18.7816,172.8,85.3,49.5,49.36,-45,19.53,1,741.5,-30.5,28,49.5,49.5
2018-12-09 06:26:19.0316,172.8,85.3,49.5,49.36,-45,19.54,2,741.3,-30.4,28.5,49.5,49.5
2018-12-09 06:26:19.2816,172.8,85.3,49.5,49.36,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:19.5316,172.8,85.3,49.5,49.36,-45,19.52,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:19.7816,172.8,85.3,49.5,49.36,-45,19.52,63,50,50,0,49.5,49.5
2018-12-09 06:26:20.0316,172.8,85.3,49.5,49.36,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:20.2816,172.8,85.3,49.5,49.36,-44.9,19.54,52,3.79,3.76,0,49.5,49.5
