Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:26:20.5316,172.8,85.3,49.5,49.36,-44.9,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:20.7816,172.8,85.3,49.5,49.36,-44.9,19.5,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:21.0316,172.8,85.3,49.5,49.36,-45,19.54,1,741.4,-30.5,28,49.5,49.5
2018-12-09 06:26:21.2816,172.8,85.3,49.5,49.36,-45,19.53,2,741.1,-30.5,28.5,49.5,49.5
2018-12-09 06:26:21.5316,172.8,85.3,49.5,49.36,-45,19.54,61,742.4,737.1,0,49.5,49.5
2018-12-09 06:26:21.7816,172.8,85.3,49.5,49.36,-45,19.54,62,425,425,0,49.5,49.5
2018-12-09 06:26:22.0316,172.8,85.3,49.5,49.36,-45,19.51,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:22.2816,172.8,85.3,49.5,49.36,-45,19.54,3,741.4,-30.5,25.5,49.5,49.5
2018-12-09 06:26:22.5316,172.8,85.3,49.5,49.36,-45,19.53,4,741.1,-30.5,26,49.5,49.5
2018-12-09 06:26:22.7817,172.8,85.3,49.5,49.36,-45,19.52,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:23.0317,172.8,85.3,49.5,49.36,-45,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:23.2817,172.8,85.3,49.5,49.36,-45,19.54,1,741.4,-30.5,28,49.5,49.5
2018-12-09 06:26:23.5317,172.8,85.3,49.5,49.36,-45,19.53,2,741.1,-30.5,28.5,49.5,49.5
2018-12-09 06:26:23.7817,172.8,85.3,49.5,49.36,-45,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:24.0317,172.8,85.3,49.5,49.36,-45,19.54,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:24.2816,172.8,85.3,49.5,49.36,-45,19.52,63,50,50,0,49.5,49.5
2018-12-09 06:26:24.5316,172.8,85.3,49.5,49.36,-45,19.54,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:24.7816,172.8,85.3,49.5,49.36,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:25.0317,172.8,85.3,49.5,49.36,-45,19.54,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:25.2817,172.8,85.3,49.5,49.36,-45,19.52,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:25.5318,172.8,85.3,49.5,49.36,-44.9,19.53,1,741.4,-30.5,28,49.5,49.5
2018-12-09 06:26:25.7818,172.8,85.3,49.5,49.36,-45,19.53,2,741.1,-30.5,28.5,49.5,49.5
2018-12-09 06:26:26.0317,172.8,85.3,49.5,49.36,-45,19.53,61,742.4,736.9,0,49.5,49.5
2018-12-09 06:26:26.2817,172.8,85.3,49.5,49.36,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:26.5317,172.8,85.3,49.5,49.36,-45,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:26.7817,172.8,85.3,49.5,49.36,-45,19.53,3,741.4,-30.5,25.5,49.5,49.5
2018-12-09 06:26:27.0317,172.8,85.3,49.5,49.36,-45,19.53,4,741.1,-30.5,26,49.5,49.5
2018-12-09 06:26:27.2817,172.8,85.3,49.5,49.36,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:27.5317,172.8,85.3,49.5,49.36,-45,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:27.7817,172.8,85.3,49.5,49.36,-45,19.53,1,741.3,-30.5,28,49.5,49.5
2018-12-09 06:26:28.0317,172.8,85.3,49.5,49.36,-45,19.53,2,741,-30.4,28.5,49.5,49.5
2018-12-09 06:26:28.2818,172.8,85.3,49.5,49.36,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:28.5318,172.8,85.2,49.5,49.31,-44.9,19.54,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:28.7818,172.8,85.2,49.5,49.31,-44.9,19.54,63,50,50,0,49.5,49.5
2018-12-09 06:26:29.0318,172.8,85.2,49.5,49.31,-45,19.53,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:29.2817,172.8,85.2,49.5,49.31,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:29.5317,172.8,85.2,49.5,49.31,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:29.7817,172.8,85.2,49.5,49.31,-45,19.52,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:30.0317,172.8,85.2,49.5,49.31,-45,19.53,1,741.3,-30.5,28,49.5,49.5
2018-12-09 06:26:30.2817,172.8,85.2,49.5,49.31,-44.9,19.53,2,741,-30.4,28.5,49.5,49.5
2018-12-09 06:26:30.5317,172.8,85.1,49.5,49.25,-45,19.53,61,742.3,736.9,0,49.5,49.5
2018-12-09 06:26:30.7818,172.8,85.1,49.5,49.25,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:31.0318,172.8,85.1,49.5,49.25,-45,19.54,64,34.4,34.9,0,49.5,49.5
2018-12-09 06:26:31.2818,172.8,85.1,49.5,49.25,-45,19.52,3,741.3,-30.5,25.5,49.5,49.5
2018-12-09 06:26:31.5318,172.8,85.1,49.5,49.25,-44.9,19.53,4,741,-30.4,26,49.5,49.5
2018-12-09 06:26:31.7819,172.8,85.1,49.5,49.25,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:32.0319,172.8,85.1,49.5,49.25,-45,19.5,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:32.2818,172.8,85.1,49.5,49.25,-45,19.54,1,741.3,-30.5,28,49.5,49.5
2018-12-09 06:26:32.5318,172.8,85.1,49.5,49.25,-45,19.53,2,741,-30.4,28.5,49.5,49.5
2018-12-09 06:26:32.7818,172.8,85.1,49.5,49.25,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:33.0318,172.8,85.1,49.5,49.25,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:33.2818,172.8,85.1,49.5,49.25,-44.9,19.52,63,50,50,0,49.5,49.5
2018-12-09 06:26:33.5318,172.8,85.1,49.5,49.25,-45,19.52,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:33.7818,172.8,85.1,49.5,49.25,-45,19.54,52,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:34.0318,172.8,85.1,49.5,49.25,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:34.2818,172.8,85.1,49.5,49.25,-45,19.57,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:34.5318,172.8,85.1,49.5,49.25,-45,19.54,1,741,-30.5,28,49.5,49.5
2018-12-09 06:26:34.7818,172.8,85.1,49.5,49.25,-45,19.52,2,741,-30.5,28.5,49.5,49.5
2018-12-09 06:26:35.0318,172.8,85.1,49.5,49.25,-44.9,19.53,61,742.2,736.8,0,49.5,49.5
2018-12-09 06:26:35.2818,172.8,85.1,49.5,49.25,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:35.5318,172.8,85.1,49.5,49.25,-45,19.53,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:35.7818,172.8,85.1,49.5,49.25,-45,19.52,3,741,-30.5,25.5,49.5,49.5
2018-12-09 06:26:36.0318,172.8,85.1,49.5,49.25,-45,19.51,4,741,-30.5,26,49.5,49.5
2018-12-09 06:26:36.2818,172.8,85.1,49.5,49.25,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:36.5318,172.8,85.1,49.5,49.25,-45,19.52,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:36.7818,172.8,85.1,49.5,49.25,-45,19.53,1,741,-30.5,28,49.5,49.5
2018-12-09 06:26:37.0318,172.8,85.1,49.5,49.25,-45,19.53,2,741,-30.5,28.5,49.5,49.5
2018-12-09 06:26:37.2818,172.8,85.1,49.5,49.25,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 06:26:37.5318,172.8,85.1,49.5,49.25,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:37.7818,172.8,85.1,49.5,49.25,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 06:26:38.0318,172.8,85.1,49.5,49.25,-44.9,19.52,67,27.6,27.5,0,49.5,49.5
2018-12-09 06:26:38.2818,172.8,85.1,49.5,49.25,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 06:26:38.5318,172.8,85.1,49.5,49.25,-45,19.53,6,-23070,27.6,3.8,49.5,49.5
2018-12-09 06:26:38.7818,172.8,85.1,49.5,49.25,-45,19.53,7,-23070,27.5,3.8,49.5,49.5
2018-12-09 06:26:39.0318,172.8,85.1,49.5,49.25,-45,19.53,1,741,-30.5,28,49.5,49.5
2018-12-09 06:26:39.2818,172.8,85.1,49.5,49.25,-45,19.55,2,741,-30.5,28.5,49.5,49.5
2018-12-09 06:26:39.5318,172.8,85.1,49.25,49.25,-44.9,19.53,61,742.1,736.7,0,49.5,49.5
2018-12-09 06:26:39.7818,172.8,85.1,49.25,49.25,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 06:26:40.0318,172.8,85.1,49.25,49.25,-45,19.54,64,34.5,34.9,0,49.5,49.5
2018-12-09 06:26:40.2818,172.8,85.1,49.25,49.25,-45,19.52,3,741,-30.5,25.5,49.5,49.5
2018-12-09 06:26:40.5318,172.8,85.1,49.25,49.25,-45,19.53,4,741,-30.5,26,49.5,49.5
2018-12-09 06:26:40.7818,172.8,85.1,49.25,49.25,-45,19.52,65,-23070,-23060,0,49.5,49.5
2018-12-09 06:26:41.0318,172.8,85.1,49.25,49.25,-45,19.53,66,4620,4620,0,49.5,49.5
2018-12-09 06:26:41.2818,172.8,85.1,49.25,49.25,-45,19.52,1,741,-30.5,28,49.5,49.5
2018-12-09 06:26:41.5318,172.8,85.1,49.25,49.25,-45,19.52,2,741,-30.5,28.5,49.5,49.5
2018-12-09 06:26:41.7818,172.8,85.1,49.25,49.25,-45,19.53,65,-23070,-23060,0,49.5,49
2018-12-09 06:26:42.0318,172.8,85.1,49.25,49.25,-45,19.52,51,3.79,3.76,0,49.5,49
2018-12-09 06:26:42.2818,172.8,85.1,49.25,49.25,-45,19.53,63,50,50,0,49.5,49
2018-12-09 06:26:42.5319,172.8,85.1,49.25,49.25,-45,19.5,67,27.6,27.5,0,49.5,49
2018-12-09 06:26:42.7819,172.8,85.1,49.25,49.25,-44.9,19.54,52,3.79,3.76,0,49.5,49
2018-12-09 06:26:43.0319,172.8,85.1,49.25,49.25,-44.9,19.54,6,-23070,27.6,3.8,49.5,49
2018-12-09 06:26:43.2819,172.8,85.1,49.25,49.25,-45,19.53,7,-23050,27.5,3.8,49.5,49
2018-12-09 06:26:43.5319,172.8,85,49.25,49.19,-45,19.54,1,741,-30.5,28,49.5,49
2018-12-09 06:26:43.7819,172.8,85,49.25,49.19,-45,19.53,2,740.6,-30.5,28.5,49.5,49
2018-12-09 06:26:44.0318,172.8,85,49.25,49.19,-45,19.53,61,742.1,736.7,0,49.5,49
2018-12-09 06:26:44.2818,172.8,85,49.25,49.19,-45,19.59,62,425,425,0,49.5,49
2018-12-09 06:26:44.5317,172.8,85,49.25,49.19,-45,19.53,64,34.6,34.9,0,49.5,49
2018-12-09 06:26:44.7818,172.8,85,49.25,49.19,-45,19.52,3,741,-30.5,25.5,49.5,49
2018-12-09 06:26:45.0318,172.8,85,49.25,49.19,-45,19.53,4,740.6,-30.5,26,49.5,49
2018-12-09 06:26:45.2819,172.8,85,49.25,49.19,-45,19.54,65,-23070,-23040,0,49.5,49
2018-12-09 06:26:45.5319,172.8,85,49.25,49.19,-45,19.53,66,4620,4620,0,49.5,49
2018-12-09 06:26:45.7819,172.8,85,49.25,49.19,-45,19.54,1,741,-30.5,28,49.5,49
2018-12-09 06:26:46.0319,172.8,85,49.25,49.19,-44.9,19.51,2,740.6,-30.5,28.5,49.5,49
2018-12-09 06:26:46.2819,172.8,85,49.25,49.19,-45,19.53,65,-23070,-23040,0,49.5,49
2018-12-09 06:26:46.5318,172.8,85,49.25,49.19,-45,19.53,51,3.79,3.76,0,49.5,49
2018-12-09 06:26:46.7818,172.8,85,49.25,49.19,-45,19.53,63,50,50,0,49.5,49
2018-12-09 06:26:47.0318,172.8,85,49.25,49.19,-45,19.54,67,27.6,27.5,0,49.5,49
2018-12-09 06:26:47.2818,172.8,85,49.25,49.19,-45,19.53,52,3.79,3.76,0,49.5,49
2018-12-09 06:26:47.5319,172.8,85,49.25,49.19,-44.9,19.54,6,-23080,27.6,3.8,49.5,49
2018-12-09 06:26:47.7819,172.8,85,49,49.19,-45,19.53,7,-23050,27.5,3.8,49.5,49
2018-12-09 06:26:48.0319,172.8,85,49,49.19,-45,19.56,1,741,-30.5,28,49.5,49
2018-12-09 06:26:48.2819,172.8,85,49,49.19,-45,19.54,2,740.6,-30.5,28.5,49.5,49
2018-12-09 06:26:48.5319,172.8,85,49,49.19,-45,19.54,61,742,736.7,0,49.5,49
2018-12-09 06:26:48.7819,172.8,85,49,49.19,-45,19.53,62,425,425,0,49.5,49
2018-12-09 06:26:49.0319,172.8,85,49,49.19,-45,19.53,64,34.5,34.9,0,49,49
2018-12-09 06:26:49.2819,172.8,85,49,49.19,-45,19.53,3,740.7,-30.5,25.5,49,49
2018-12-09 06:26:49.5319,172.8,85,49,49.19,-45,19.53,4,740.6,-30.5,26,49,49
2018-12-09 06:26:49.7819,172.8,85,49,49.19,-45,19.53,65,-23070,-23040,0,49,49
2018-12-09 06:26:50.0319,172.8,85,49,49.19,-45,19.54,66,4620,4620,0,49,49
2018-12-09 06:26:50.2819,172.8,85,49,49.19,-45,19.55,1,740.7,-30.5,28,49,49
2018-12-09 06:26:50.5319,172.8,84.9,49,49.13,-44.9,19.53,2,740.6,-30.5,28.5,49,49
2018-12-09 06:26:50.7819,172.8,84.9,49,49.13,-45,19.53,65,-23070,-23050,0,49,49
2018-12-09 06:26:51.0319,172.8,84.9,49,49.13,-45,19.53,51,3.78,3.76,0,49,49
2018-12-09 06:26:51.2819,172.8,84.9,49,49.13,-45,19.53,63,50,50,0,49,49
2018-12-09 06:26:51.5319,172.8,84.9,49,49.13,-45,19.54,67,27.6,27.5,0,49,49
2018-12-09 06:26:51.7819,172.8,84.9,49,49.13,-45,19.53,52,3.79,3.76,0,49,49
2018-12-09 06:26:52.0319,172.8,84.9,49,49.13,-44.9,19.53,6,-23060,27.6,3.8,49,49
2018-12-09 06:26:52.2819,172.8,84.9,49,49.13,-44.9,19.54,7,-23040,27.5,3.8,49,49
2018-12-09 06:26:52.5319,172.8,84.9,49,49.13,-45,19.53,1,740.7,-30.5,28,49,49
2018-12-09 06:26:52.7819,172.8,84.9,49,49.13,-45,19.56,2,740.6,-30.5,28.5,49,49
2018-12-09 06:26:53.0319,172.8,84.9,49,49.13,-45,19.54,61,741.9,736.5,0,49,49
2018-12-09 06:26:53.2819,172.8,84.9,49,49.13,-45,19.53,62,425,425,0,49,49
2018-12-09 06:26:53.5320,172.8,84.9,49,49.13,-45,19.54,64,34.5,34.9,0,49,49
2018-12-09 06:26:53.7820,172.8,84.9,49,49.13,-44.9,19.53,3,740.7,-30.5,25.5,49,49
2018-12-09 06:26:54.0320,172.8,84.9,49,49.13,-44.9,19.53,4,740.6,-30.5,26,49,49
2018-12-09 06:26:54.2820,172.8,84.9,49,49.13,-45,19.53,65,-23060,-23040,0,49,49
2018-12-09 06:26:54.5320,172.8,84.9,49,49.13,-45,19.53,66,4620,4620,0,49,49
2018-12-09 06:26:54.7820,172.8,84.9,49,49.13,-45,19.53,1,740.7,-30.5,28,49,49
2018-12-09 06:26:55.0320,172.8,84.9,49,49.13,-44.9,19.53,2,740.6,-30.5,28.5,49,49
2018-12-09 06:26:55.2820,172.8,84.9,49,49.13,-44.9,19.54,65,-23060,-23050,0,49,49
2018-12-09 06:26:55.5320,172.8,84.9,49,49.13,-44.9,19.53,51,3.78,3.76,0,49,49
2018-12-09 06:26:55.7820,172.8,84.9,49,49.13,-45,19.54,63,50,50,0,49,49
2018-12-09 06:26:56.0320,172.8,84.9,49,49.13,-45,19.52,67,27.6,27.5,0,49,49
2018-12-09 06:26:56.2819,172.8,84.9,49,49.13,-45,19.53,52,3.78,3.76,0,49,49
2018-12-09 06:26:56.5319,172.8,84.9,49,49.13,-45,19.53,6,-23060,27.6,3.8,49,49
2018-12-09 06:26:56.7818,172.8,84.9,49,49.13,-44.9,19.52,7,-23050,27.5,3.8,49,49
2018-12-09 06:26:57.0318,172.8,84.9,49,49.13,-44.9,19.53,1,740.6,-30.5,28,49,49
2018-12-09 06:26:57.2819,172.8,84.9,49,49.13,-45,19.52,2,740.3,-30.4,28.5,49,49
2018-12-09 06:26:57.5319,172.8,84.9,49,49.13,-45,19.53,61,741.8,736.4,0,49,49
2018-12-09 06:26:57.7819,172.8,84.9,49,49.13,-45,19.53,62,425,425,0,49,49
2018-12-09 06:26:58.0319,172.8,84.9,49,49.13,-45,19.54,64,34.5,34.9,0,49,49
2018-12-09 06:26:58.2819,172.8,84.9,49,49.13,-45,19.54,3,740.6,-30.5,25.5,49,49
2018-12-09 06:26:58.5319,172.8,84.9,49,49.13,-44.9,19.54,4,740.3,-30.4,26,49,49
2018-12-09 06:26:58.7820,172.8,84.9,49,49.13,-44.9,19.54,65,-23060,-23050,0,49,49
2018-12-09 06:26:59.0320,172.8,84.9,49,49.13,-45,19.72,66,4620,4620,0,49,49
2018-12-09 06:26:59.2820,172.8,84.9,49,49.13,-45,19.73,1,740.6,-30.5,28,49,49
2018-12-09 06:26:59.5320,172.8,84.9,49,49.13,-45,19.73,2,740.3,-30.4,28.5,49,49
2018-12-09 06:26:59.7820,172.8,84.9,49,49.13,-45,19.73,65,-23060,-23050,0,49,49
2018-12-09 06:27:00.0320,172.8,84.9,49,49.13,-45,19.74,51,3.78,3.76,0,49,49
2018-12-09 06:27:00.2821,172.8,84.9,49,49.13,-45,19.74,63,50,50,0,49,49
2018-12-09 06:27:00.5321,172.8,84.9,49,49.13,-44.9,19.73,67,27.6,27.5,0,49,49
2018-12-09 06:27:00.7822,172.8,84.9,49,49.13,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:01.0322,172.8,84.9,49,49.13,-45,19.72,6,-23060,27.6,3.8,49,49
2018-12-09 06:27:01.2822,172.8,84.9,49,49.13,-45,19.73,7,-23050,27.5,3.8,49,49
2018-12-09 06:27:01.5321,172.8,84.9,49,49.13,-45,19.75,1,740.6,-30.5,28,49,49
2018-12-09 06:27:01.7820,172.8,84.9,49,49.13,-45,19.73,2,740.3,-30.4,28.5,49,49
2018-12-09 06:27:02.0320,172.8,84.9,49,49.13,-44.9,19.73,61,741.7,736.3,0,49,49
2018-12-09 06:27:02.2820,172.8,84.9,49,49.13,-45,19.75,62,425,425,0,49,49
2018-12-09 06:27:02.5320,172.8,84.9,49,49.13,-45,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:02.7820,172.8,84.9,49,49.13,-45,19.73,3,740.6,-30.5,25.5,49,49
2018-12-09 06:27:03.0320,172.8,84.9,49,49.13,-45,19.73,4,740.3,-30.4,26,49,49
2018-12-09 06:27:03.2820,172.8,84.9,49,49.13,-45,19.74,65,-23060,-23050,0,49,49
2018-12-09 06:27:03.5320,172.8,84.9,49,49.13,-44.9,19.7,66,4620,4620,0,49,49
2018-12-09 06:27:03.7820,172.8,84.9,49,49.13,-44.9,19.73,1,740.5,-30.5,28,49,49
2018-12-09 06:27:04.0321,172.8,84.9,49,49.13,-45,19.73,2,740.3,-30.4,28.5,49,49
2018-12-09 06:27:04.2821,172.8,84.9,49,49.13,-45,19.73,65,-23060,-23060,0,49,49
2018-12-09 06:27:04.5321,172.8,84.9,49,49.13,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:04.7821,172.8,84.9,49,49.13,-45,19.73,63,50,50,0,49,49
2018-12-09 06:27:05.0321,172.8,84.9,49,49.13,-45,19.73,67,27.6,27.5,0,49,49
2018-12-09 06:27:05.2821,172.8,84.9,49,49.13,-44.9,19.72,52,3.78,3.76,0,49,49
2018-12-09 06:27:05.5321,172.8,84.9,49,49.13,-45,19.73,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:05.7821,172.8,84.9,49,49.13,-45,19.74,7,-23060,27.5,3.8,49,49
2018-12-09 06:27:06.0321,172.8,84.9,49,49.13,-45,19.73,1,740.5,-30.5,28,49,49
2018-12-09 06:27:06.2821,172.8,84.9,49,49.13,-45,19.76,2,740.3,-30.4,28.5,49,49
2018-12-09 06:27:06.5321,172.8,84.8,49,49.07,-45,19.72,61,741.7,736.2,0,49,49
2018-12-09 06:27:06.7821,172.8,84.8,49,49.07,-45,19.73,62,425,425,0,49,49
2018-12-09 06:27:07.0321,172.8,84.8,49,49.07,-44.9,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:07.2821,172.8,84.8,49,49.07,-44.9,19.72,3,740.5,-30.5,25.5,49,49
2018-12-09 06:27:07.5321,172.8,84.8,49,49.07,-45,19.73,4,740.3,-30.4,26,49,49
2018-12-09 06:27:07.7821,172.8,84.8,49,49.07,-45,19.72,65,-23060,-23060,0,49,49
2018-12-09 06:27:08.0321,172.8,84.8,49,49.07,-45,19.74,66,4620,4620,0,49,49
2018-12-09 06:27:08.2821,172.8,84.8,49,49.07,-45,19.73,1,740.5,-30.5,28,49,49
2018-12-09 06:27:08.5321,172.8,84.7,49,49.02,-44.9,19.79,2,740.3,-30.4,28.5,49,49
2018-12-09 06:27:08.7821,172.8,84.7,49,49.02,-44.9,19.73,65,-23070,-23060,0,49,49
2018-12-09 06:27:09.0321,172.8,84.7,49,49.02,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:09.2821,172.8,84.7,49,49.02,-45,19.75,63,50,50,0,49,49
2018-12-09 06:27:09.5321,172.8,84.7,49,49.02,-45,19.75,67,27.6,27.5,0,49,49
2018-12-09 06:27:09.7821,172.8,84.7,49,49.02,-45,19.75,52,3.78,3.76,0,49,49
2018-12-09 06:27:10.0321,172.8,84.7,49,49.02,-45,19.7,6,-23070,27.6,3.8,49,49
2018-12-09 06:27:10.2821,172.8,84.7,49,49.02,-44.9,19.73,7,-23060,27.5,3.8,49,49
2018-12-09 06:27:10.5321,172.8,84.7,49,49.02,-45,19.73,1,740.5,-30.5,28,49,49
2018-12-09 06:27:10.7821,172.8,84.7,49,49.02,-45,19.73,2,740.3,-30.4,28.5,49,49
2018-12-09 06:27:11.0321,172.8,84.7,49,49.02,-45,19.78,61,741.6,736.1,0,49,49
2018-12-09 06:27:11.2821,172.8,84.7,49,49.02,-45,19.74,62,425,425,0,49,49
2018-12-09 06:27:11.5321,172.8,84.7,49,49.02,-44.9,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:11.7821,172.8,84.7,49,49.02,-44.9,19.73,3,740.4,-30.5,25.5,49,49
2018-12-09 06:27:12.0322,172.8,84.7,49,49.02,-45,19.74,4,740.3,-30.6,26,49,49
2018-12-09 06:27:12.2822,172.8,84.7,49,49.02,-45,19.71,65,-23070,-23070,0,49,49
2018-12-09 06:27:12.5322,172.8,84.7,49,49.02,-45,19.73,66,4620,4620,0,49,49
2018-12-09 06:27:12.7822,172.8,84.7,49,49.02,-45,19.74,1,740.4,-30.5,28,49,49
2018-12-09 06:27:13.0322,172.8,84.7,49,49.02,-45,19.73,2,740.3,-30.6,28.5,49,49
2018-12-09 06:27:13.2822,172.8,84.7,49,49.02,-45,19.72,65,-23070,-23070,0,49,49
2018-12-09 06:27:13.5322,172.8,84.7,49,49.02,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:13.7822,172.8,84.7,49,49.02,-45,19.73,63,50,50,0,49,49
2018-12-09 06:27:14.0322,172.8,84.7,49,49.02,-45,19.74,67,27.7,27.5,0,49,49
2018-12-09 06:27:14.2822,172.8,84.7,49,49.02,-45,19.73,52,3.79,3.76,0,49,49
2018-12-09 06:27:14.5322,172.8,84.7,49,49.02,-45,19.73,6,-23060,27.6,3.8,49,49
2018-12-09 06:27:14.7822,172.8,84.7,49,49.02,-45,19.73,7,-23060,27.5,3.8,49,49
2018-12-09 06:27:15.0322,172.8,84.7,49,49.02,-44.9,19.72,1,740.4,-30.5,28,49,49
2018-12-09 06:27:15.2823,172.8,84.7,49,49.02,-45,19.73,2,740.3,-30.6,28.5,49,49
2018-12-09 06:27:15.5323,172.8,84.7,49,49.02,-45,19.72,61,741.4,736.1,0,49,49
2018-12-09 06:27:15.7822,172.8,84.7,49,49.02,-45,19.72,62,425,425,0,49,49
2018-12-09 06:27:16.0322,172.8,84.7,49,49.02,-45,19.72,64,34.5,34.9,0,49,49
2018-12-09 06:27:16.2822,172.8,84.7,49,49.02,-45,19.73,3,740.4,-30.5,25.5,49,49
2018-12-09 06:27:16.5321,172.8,84.7,49,49.02,-44.9,19.72,4,740.3,-30.6,26,49,49
2018-12-09 06:27:16.7821,172.8,84.7,49,49.02,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:17.0321,172.8,84.7,49,49.02,-45,19.73,66,4620,4620,0,49,49
2018-12-09 06:27:17.2820,172.8,84.7,49,49.02,-45,19.73,1,740.4,-30.5,28,49,49
2018-12-09 06:27:17.5320,172.8,84.7,49,49.02,-45,19.73,2,740.3,-30.6,28.5,49,49
2018-12-09 06:27:17.7820,172.8,84.7,49,49.02,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:18.0319,172.8,84.7,49,49.02,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:18.2819,172.8,84.7,49,49.02,-45,19.74,63,50,50,0,49,49
2018-12-09 06:27:18.5319,172.8,84.7,49,49.02,-44.9,19.75,67,27.6,27.5,0,49,49
2018-12-09 06:27:18.7820,172.8,84.7,49,49.02,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:19.0321,172.8,84.7,49,49.02,-45,19.73,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:19.2822,172.8,84.7,49,49.02,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:19.5323,172.8,84.6,49,48.96,-45,19.74,1,740.3,-30.5,28,49,49
2018-12-09 06:27:19.7823,172.8,84.6,49,48.96,-45,19.73,2,740.1,-30.5,28.5,49,49
2018-12-09 06:27:20.0323,172.8,84.6,49,48.96,-44.9,19.73,61,741.5,736,0,49,49
2018-12-09 06:27:20.2823,172.8,84.6,49,48.96,-44.9,19.74,62,425,425,0,49,49
2018-12-09 06:27:20.5323,172.8,84.6,49,48.96,-45,19.72,64,34.6,35,0,49,49
2018-12-09 06:27:20.7823,172.8,84.6,49,48.96,-45,19.74,3,740.3,-30.5,25.5,49,49
2018-12-09 06:27:21.0323,172.8,84.6,49,48.96,-45,19.71,4,740.1,-30.5,26,49,49
2018-12-09 06:27:21.2823,172.8,84.6,49,48.96,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:21.5323,172.8,84.6,49,48.96,-45,19.74,66,4620,4620,0,49,49
2018-12-09 06:27:21.7823,172.8,84.6,49,48.96,-45,19.71,1,740.3,-30.5,28,49,49
2018-12-09 06:27:22.0323,172.8,84.6,49,48.96,-45,19.73,2,740.1,-30.5,28.5,49,49
2018-12-09 06:27:22.2823,172.8,84.6,49,48.96,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:22.5323,172.8,84.6,49,48.96,-45,19.74,51,3.78,3.76,0,49,49
2018-12-09 06:27:22.7823,172.8,84.6,49,48.96,-45,19.73,63,50,50,0,49,49
2018-12-09 06:27:23.0323,172.8,84.6,49,48.96,-45,19.73,67,27.7,27.5,0,49,49
2018-12-09 06:27:23.2823,172.8,84.6,49,48.96,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:23.5323,172.8,84.6,49,48.96,-44.9,19.71,6,-23070,27.6,3.8,49,49
2018-12-09 06:27:23.7823,172.8,84.6,49,48.96,-45,19.72,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:24.0323,172.8,84.6,49,48.96,-45,19.72,1,740.3,-30.5,28,49,49
2018-12-09 06:27:24.2823,172.8,84.6,49,48.96,-45,19.74,2,740.1,-30.5,28.5,49,49
2018-12-09 06:27:24.5323,172.8,84.6,49,48.96,-45,19.73,61,741.3,735.9,0,49,49
2018-12-09 06:27:24.7823,172.8,84.6,49,48.96,-45,19.74,62,425,425,0,49,49
2018-12-09 06:27:25.0323,172.8,84.6,49,48.96,-45,19.72,64,34.5,34.9,0,49,49
2018-12-09 06:27:25.2823,172.8,84.6,49,48.96,-45,19.72,3,740.3,-30.5,25.5,49,49
2018-12-09 06:27:25.5323,172.8,84.6,49,48.96,-45,19.73,4,740,-30.5,26,49,49
2018-12-09 06:27:25.7823,172.8,84.6,49,48.96,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:26.0323,172.8,84.6,49,48.96,-45,19.73,66,4620,4620,0,49,49
2018-12-09 06:27:26.2823,172.8,84.5,49,48.9,-45,19.74,1,740.1,-30.5,28,49,49
2018-12-09 06:27:26.5323,172.8,84.5,49,48.9,-45,19.73,2,740,-30.5,28.5,49,49
2018-12-09 06:27:26.7823,172.8,84.5,49,48.9,-45,19.73,65,-23060,-23060,0,49,49
2018-12-09 06:27:27.0322,172.8,84.5,49,48.9,-44.9,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:27.2822,172.8,84.5,49,48.9,-45,19.73,63,50,50,0,49,49
2018-12-09 06:27:27.5322,172.8,84.5,49,48.9,-45,19.73,67,27.7,27.5,0,49,49
2018-12-09 06:27:27.7822,172.8,84.5,49,48.9,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:28.0322,172.8,84.5,49,48.9,-45,19.73,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:28.2822,172.8,84.5,49,48.9,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:28.5323,172.8,84.5,49,48.9,-45,19.73,1,740.1,-30.5,28,49,49
2018-12-09 06:27:28.7823,172.8,84.5,49,48.9,-45,19.73,2,740,-30.5,28.5,49,49
2018-12-09 06:27:29.0323,172.8,84.5,49,48.9,-45,19.73,61,741.2,735.8,0,49,49
2018-12-09 06:27:29.2823,172.8,84.5,49,48.9,-45,19.74,62,425,425,0,49,49
2018-12-09 06:27:29.5323,172.8,84.5,49,48.9,-45,19.73,64,34.5,35,0,49,49
2018-12-09 06:27:29.7823,172.8,84.5,49,48.9,-45,19.73,3,740.1,-30.5,25.5,49,49
2018-12-09 06:27:30.0323,172.8,84.5,49,48.9,-44.9,19.74,4,740,-30.5,26,49,49
2018-12-09 06:27:30.2823,172.8,84.5,49,48.9,-45,19.72,65,-23070,-23070,0,49,49
2018-12-09 06:27:30.5322,172.8,84.5,49,48.9,-45,19.71,66,4620,4620,0,49,49
2018-12-09 06:27:30.7822,172.8,84.5,49,48.9,-45,19.73,1,740.1,-30.5,28,49,49
2018-12-09 06:27:31.0322,172.8,84.5,49,48.9,-45,19.73,2,740,-30.5,28.5,49,49
2018-12-09 06:27:31.2823,172.8,84.5,49,48.9,-45,19.73,65,-23060,-23060,0,49,49
2018-12-09 06:27:31.5323,172.8,84.5,49,48.9,-45,19.72,51,3.78,3.76,0,49,49
2018-12-09 06:27:31.7823,172.8,84.5,49,48.9,-45,19.71,63,50,50,0,49,49
2018-12-09 06:27:32.0323,172.8,84.5,49,48.9,-45,19.74,67,27.7,27.5,0,49,49
2018-12-09 06:27:32.2823,172.8,84.5,49,48.9,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:32.5323,172.8,84.5,49,48.9,-45,19.73,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:32.7823,172.8,84.5,49,48.9,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:33.0323,172.8,84.5,49,48.9,-45,19.72,1,740.1,-30.5,28,49,49
2018-12-09 06:27:33.2823,172.8,84.5,49,48.9,-45,19.7,2,739.8,-30.5,28.5,49,49
2018-12-09 06:27:33.5323,172.8,84.5,49,48.9,-44.9,19.73,61,741.2,735.8,0,49,49
2018-12-09 06:27:33.7823,172.8,84.5,49,48.9,-45,19.72,62,425,425,0,49,49
2018-12-09 06:27:34.0324,172.8,84.5,49,48.9,-45,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:34.2824,172.8,84.5,49,48.9,-45,19.71,3,740.1,-30.5,25.5,49,49
2018-12-09 06:27:34.5324,172.8,84.5,49,48.9,-45,19.73,4,739.8,-30.5,26,49,49
2018-12-09 06:27:34.7824,172.8,84.5,49,48.9,-44.9,19.73,65,-23060,-23070,0,49,49
2018-12-09 06:27:35.0324,172.8,84.5,49,48.9,-44.9,19.73,66,4620,4620,0,49,49
2018-12-09 06:27:35.2824,172.8,84.5,49,48.9,-45,19.72,1,740.1,-30.5,28,49,49
2018-12-09 06:27:35.5324,172.8,84.5,49,48.9,-45,19.74,2,739.8,-30.5,28.5,49,49
2018-12-09 06:27:35.7824,172.8,84.5,49,48.9,-45,19.72,65,-23070,-23070,0,49,49
2018-12-09 06:27:36.0323,172.8,84.5,49,48.9,-45,19.74,51,3.78,3.76,0,49,49
2018-12-09 06:27:36.2823,172.8,84.5,49,48.9,-45,19.71,63,50,50,0,49,49
2018-12-09 06:27:36.5323,172.8,84.5,49,48.9,-45,19.71,67,27.6,27.5,0,49,49
2018-12-09 06:27:36.7823,172.8,84.5,49,48.9,-45,19.73,52,3.78,3.76,0,49,49
2018-12-09 06:27:37.0323,172.8,84.5,49,48.9,-45,19.74,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:37.2823,172.8,84.5,49,48.9,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:37.5323,172.8,84.5,49,48.9,-45,19.72,1,740.1,-30.5,28,49,49
2018-12-09 06:27:37.7823,172.8,84.5,49,48.9,-44.9,19.72,2,739.8,-30.5,28.5,49,49
2018-12-09 06:27:38.0324,172.8,84.5,49,48.9,-44.9,19.73,61,741,735.7,0,49,49
2018-12-09 06:27:38.2824,172.8,84.5,49,48.9,-45,19.73,62,425,425,0,49,49
2018-12-09 06:27:38.5324,172.8,84.5,49,48.9,-45,19.74,64,34.5,34.9,0,49,49
2018-12-09 06:27:38.7824,172.8,84.5,49,48.9,-45,19.71,3,740.1,-30.5,25.5,49,49
2018-12-09 06:27:39.0324,172.8,84.5,49,48.9,-45,19.73,4,739.8,-30.5,26,49,49
2018-12-09 06:27:39.2824,172.8,84.5,49,48.9,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:39.5324,172.8,84.5,49,48.9,-45,19.73,66,4620,4620,0,49,49
2018-12-09 06:27:39.7824,172.8,84.5,49,48.9,-44.9,19.73,1,740,-30.5,28,49,49
2018-12-09 06:27:40.0324,172.8,84.5,49,48.9,-45,19.73,2,739.7,-30.6,28.5,49,49
2018-12-09 06:27:40.2824,172.8,84.5,49,48.9,-45,19.74,65,-23070,-23070,0,49,49
2018-12-09 06:27:40.5324,172.8,84.5,49,48.9,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:40.7824,172.8,84.5,49,48.9,-45,19.74,63,50,50,0,49,49
2018-12-09 06:27:41.0325,172.8,84.5,49,48.9,-45,19.73,67,27.6,27.5,0,49,49
2018-12-09 06:27:41.2825,172.8,84.5,49,48.9,-45,19.72,52,3.78,3.75,0,49,49
2018-12-09 06:27:41.5325,172.8,84.5,49,48.9,-44.9,19.72,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:41.7824,172.8,84.5,49,48.9,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:42.0324,172.8,84.5,49,48.9,-45,19.74,1,740,-30.5,28,49,49
2018-12-09 06:27:42.2825,172.8,84.5,49,48.9,-45,19.73,2,739.7,-30.6,28.5,49,49
2018-12-09 06:27:42.5325,172.8,84.5,49,48.9,-45,19.73,61,741,735.7,0,49,49
2018-12-09 06:27:42.7825,172.8,84.5,49,48.9,-45,19.73,62,425,425,0,49,49
2018-12-09 06:27:43.0325,172.8,84.5,49,48.9,-44.9,19.69,64,34.5,34.9,0,49,49
2018-12-09 06:27:43.2825,172.8,84.5,49,48.9,-45,19.72,3,740,-30.5,25.5,49,49
2018-12-09 06:27:43.5325,172.8,84.4,49,48.84,-45,19.74,4,739.7,-30.6,26,49,49
2018-12-09 06:27:43.7825,172.8,84.4,49,48.84,-45,19.72,65,-23070,-23070,0,49,49
2018-12-09 06:27:44.0325,172.8,84.4,49,48.84,-45,19.73,66,4630,4630,0,49,49
2018-12-09 06:27:44.2825,172.8,84.4,49,48.84,-45,19.73,1,740,-30.5,28,49,49
2018-12-09 06:27:44.5325,172.8,84.4,49,48.84,-45,19.73,2,739.7,-30.6,28.5,49,49
2018-12-09 06:27:44.7825,172.8,84.4,49,48.84,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:45.0325,172.8,84.4,49,48.84,-45,19.73,51,3.78,3.76,0,49,49
2018-12-09 06:27:45.2825,172.8,84.4,49,48.84,-45,19.72,63,50,50,0,49,49
2018-12-09 06:27:45.5325,172.8,84.3,49,48.78,-45,19.77,67,27.6,27.5,0,49,49
2018-12-09 06:27:45.7825,172.8,84.3,49,48.78,-45,19.74,52,3.78,3.75,0,49,49
2018-12-09 06:27:46.0325,172.8,84.3,49,48.78,-44.9,19.76,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:46.2825,172.8,84.3,49,48.78,-44.9,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:46.5325,172.8,84.3,49,48.78,-44.9,19.73,1,740,-30.5,28,49,49
2018-12-09 06:27:46.7825,172.8,84.3,49,48.78,-45,19.73,2,739.7,-30.6,28.5,49,49
2018-12-09 06:27:47.0325,172.8,84.3,49,48.78,-45,19.73,61,741,735.5,0,49,49
2018-12-09 06:27:47.2825,172.8,84.3,49,48.78,-45,19.73,62,425,425,0,49,49
2018-12-09 06:27:47.5325,172.8,84.3,49,48.78,-45,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:47.7825,172.8,84.3,49,48.78,-45,19.73,3,739.8,-30.5,25.5,49,49
2018-12-09 06:27:48.0325,172.8,84.3,49,48.78,-45,19.75,4,739.6,-30.5,26,49,49
2018-12-09 06:27:48.2826,172.8,84.3,49,48.78,-45,19.73,65,-23080,-23080,0,49,49
2018-12-09 06:27:48.5325,172.8,84.3,49,48.78,-45,19.73,66,4640,4640,0,49,49
2018-12-09 06:27:48.7825,172.8,84.3,49,48.78,-45,19.73,1,739.8,-30.5,28,49,49
2018-12-09 06:27:49.0325,172.8,84.3,49,48.78,-45,19.73,2,739.6,-30.5,28.5,49,49
2018-12-09 06:27:49.2825,172.8,84.3,49,48.78,-44.9,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:49.5325,172.8,84.3,49,48.78,-44.9,19.72,51,3.78,3.76,0,49,49
2018-12-09 06:27:49.7825,172.8,84.3,49,48.78,-44.9,19.73,63,50,50,0,49,49
2018-12-09 06:27:50.0325,172.8,84.3,49,48.78,-45,19.73,67,27.7,27.5,0,49,49
2018-12-09 06:27:50.2825,172.8,84.3,49,48.78,-45,19.73,52,3.78,3.75,0,49,49
2018-12-09 06:27:50.5325,172.8,84.3,49,48.78,-45,19.73,6,-23070,27.7,3.8,49,49
2018-12-09 06:27:50.7825,172.8,84.3,49,48.78,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:27:51.0326,172.8,84.3,49,48.78,-45,19.73,1,739.8,-30.5,28,49,49
2018-12-09 06:27:51.2826,172.8,84.3,49,48.78,-45,19.73,2,739.6,-30.5,28.5,49,49
2018-12-09 06:27:51.5326,172.8,84.3,49,48.78,-45,19.73,61,741,735.5,0,49,49
2018-12-09 06:27:51.7826,172.8,84.3,49,48.78,-45,19.71,62,425,425,0,49,49
2018-12-09 06:27:52.0326,172.8,84.3,49,48.78,-45,19.73,64,34.4,34.8,0,49,49
2018-12-09 06:27:52.2826,172.8,84.3,49,48.78,-45,19.73,3,739.8,-30.5,25.5,49,49
2018-12-09 06:27:52.5326,172.8,84.3,49,48.78,-45,19.72,4,739.6,-30.5,26,49,49
2018-12-09 06:27:52.7826,172.8,84.3,49,48.78,-44.9,19.72,65,-23070,-23070,0,49,49
2018-12-09 06:27:53.0326,172.8,84.3,49,48.78,-45,19.73,66,4650,4650,0,49,49
2018-12-09 06:27:53.2826,172.8,84.3,49,48.78,-45,19.73,1,739.8,-30.5,28,49,49
2018-12-09 06:27:53.5326,172.8,84.3,49,48.78,-45,19.73,2,739.6,-30.5,28.5,49,49
2018-12-09 06:27:53.7826,172.8,84.3,49,48.78,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:54.0326,172.8,84.3,49,48.78,-45,19.72,51,3.78,3.76,0,49,49
2018-12-09 06:27:54.2826,172.8,84.3,49,48.78,-45,19.72,63,50,50,0,49,49
2018-12-09 06:27:54.5326,172.8,84.2,49,48.73,-45,19.72,67,27.7,27.5,0,49,49
2018-12-09 06:27:54.7826,172.8,84.2,49,48.73,-45,19.73,52,3.78,3.75,0,49,49
2018-12-09 06:27:55.0326,172.8,84.2,49,48.73,-45,19.73,6,-23080,27.7,3.8,49,49
2018-12-09 06:27:55.2826,172.8,84.2,49,48.73,-45,19.73,7,-23080,27.5,3.8,49,49
2018-12-09 06:27:55.5326,172.8,84.2,49,48.73,-45,19.74,1,739.6,-30.5,28,49,49
2018-12-09 06:27:55.7826,172.8,84.2,49,48.73,-44.9,19.72,2,739.4,-30.6,28.5,49,49
2018-12-09 06:27:56.0326,172.8,84.2,49,48.73,-45,19.71,61,740.8,735.5,0,49,49
2018-12-09 06:27:56.2825,172.8,84.2,49,48.73,-45,19.73,62,425,425,0,49,49
2018-12-09 06:27:56.5326,172.8,84.2,49,48.73,-45,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:27:56.7826,172.8,84.2,49,48.73,-45,19.78,3,739.6,-30.5,25.5,49,49
2018-12-09 06:27:57.0326,172.8,84.2,49,48.73,-45,19.73,4,739.4,-30.6,26,49,49
2018-12-09 06:27:57.2826,172.8,84.2,49,48.73,-44.9,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:57.5326,172.8,84.2,49,48.73,-44.9,19.72,66,4640,4640,0,49,49
2018-12-09 06:27:57.7826,172.8,84.2,49,48.73,-45,19.73,1,739.6,-30.5,28,49,49
2018-12-09 06:27:58.0326,172.8,84.2,49,48.73,-45,19.74,2,739.4,-30.6,28.5,49,49
2018-12-09 06:27:58.2826,172.8,84.2,49,48.73,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 06:27:58.5326,172.8,84.2,49,48.73,-45,19.75,51,3.78,3.76,0,49,49
2018-12-09 06:27:58.7826,172.8,84.2,49,48.73,-44.9,19.73,63,50,50,0,49,49
2018-12-09 06:27:59.0327,172.8,84.2,49,48.73,-45,19.76,67,27.7,27.5,0,49,49
2018-12-09 06:27:59.2827,172.8,84.2,49,48.73,-45,19.74,52,3.78,3.75,0,49,49
2018-12-09 06:27:59.5327,172.8,84.2,48.75,48.73,-45,19.76,6,-23080,27.7,3.8,49,49
2018-12-09 06:27:59.7827,172.8,84.2,48.75,48.73,-45,19.73,7,-23070,27.5,3.8,49,49
2018-12-09 06:28:00.0327,172.8,84.2,48.75,48.73,-45,19.73,1,739.6,-30.5,28,49,49
2018-12-09 06:28:00.2827,172.8,84.2,48.75,48.73,-44.9,19.73,2,739.4,-30.6,28.5,49,49
2018-12-09 06:28:00.5327,172.8,84.2,48.75,48.73,-44.9,19.73,61,740.7,735.4,0,49,49
2018-12-09 06:28:00.7827,172.8,84.2,48.75,48.73,-45,19.73,62,425,425,0,49,49
2018-12-09 06:28:01.0327,172.8,84.2,48.75,48.73,-45,19.73,64,34.5,34.9,0,49,49
2018-12-09 06:28:01.2826,172.8,84.2,48.75,48.73,-45,19.75,3,739.6,-30.5,25.5,49,49
2018-12-09 06:28:01.5327,172.8,84.2,48.75,48.73,-45,19.72,4,739.4,-30.6,26,49,49
2018-12-09 06:28:01.7827,172.8,84.2,48.75,48.73,-45,19.72,65,-23070,-23060,0,49,48.5
2018-12-09 06:28:02.0327,172.8,84.2,48.75,48.73,-45,19.73,66,4650,4650,0,49,48.5
2018-12-09 06:28:02.2827,172.8,84.2,48.75,48.73,-45,19.69,1,739.5,-30.7,28,49,48.5
2018-12-09 06:28:02.5327,172.8,84.2,48.75,48.73,-45,19.73,2,739.4,-30.5,28.5,49,48.5
2018-12-09 06:28:02.7827,172.8,84.2,48.75,48.73,-45,19.73,65,-23070,-23050,0,49,48.5
2018-12-09 06:28:03.0327,172.8,84.2,48.75,48.73,-45,19.73,51,3.78,3.76,0,49,48.5
2018-12-09 06:28:03.2827,172.8,84.1,48.75,48.67,-44.9,19.73,63,50,50,0,49,48.5
2018-12-09 06:28:03.5327,172.8,84.1,48.75,48.67,-44.9,19.73,67,27.7,27.5,0,49,48.5
2018-12-09 06:28:03.7827,172.8,84.1,48.75,48.67,-45,19.73,52,3.78,3.75,0,49,48.5
2018-12-09 06:28:04.0327,172.8,84.1,48.75,48.67,-45,19.73,6,-23070,27.7,3.8,49,48.5
2018-12-09 06:28:04.2827,172.8,84.1,48.75,48.67,-45,19.73,7,-23050,27.5,3.8,49,48.5
2018-12-09 06:28:04.5327,172.8,84.1,48.75,48.67,-45,19.73,1,739.5,-30.7,28,49,48.5
2018-12-09 06:28:04.7827,172.8,84.1,48.75,48.67,-45,19.72,2,739.4,-30.5,28.5,49,48.5
2018-12-09 06:28:05.0327,172.8,84.1,48.75,48.67,-44.9,19.74,61,740.6,735.3,0,49,48.5
2018-12-09 06:28:05.2827,172.8,84.1,48.75,48.67,-44.9,19.73,62,425,425,0,49,48.5
2018-12-09 06:28:05.5327,172.8,84.1,48.75,48.67,-45,19.72,64,34.6,34.9,0,49,48.5
2018-12-09 06:28:05.7827,172.8,84.1,48.5,48.67,-45,19.73,3,739.5,-30.7,25.5,49,48.5
2018-12-09 06:28:06.0327,172.8,84.1,48.5,48.67,-45,19.74,4,739.4,-30.5,26,49,48.5
2018-12-09 06:28:06.2827,172.8,84.1,48.5,48.67,-45,19.73,65,-23080,-23050,0,49,48.5
2018-12-09 06:28:06.5327,172.8,84.1,48.5,48.67,-44.9,19.74,66,4650,4650,0,49,48.5
2018-12-09 06:28:06.7827,172.8,84.1,48.5,48.67,-45,19.73,1,739.5,-30.7,28,49,48.5
2018-12-09 06:28:07.0327,172.8,84.1,48.5,48.67,-45,19.73,2,739.4,-30.5,28.5,49,48.5
2018-12-09 06:28:07.2827,172.8,84.1,48.5,48.67,-45,19.73,65,-23070,-23050,0,49,48.5
2018-12-09 06:28:07.5328,172.8,84.1,48.5,48.67,-45,19.73,51,3.78,3.76,0,49,48.5
2018-12-09 06:28:07.7828,172.8,84.1,48.5,48.67,-45,19.74,63,50,50,0,49,48.5
2018-12-09 06:28:08.0328,172.8,84.1,48.5,48.67,-44.9,19.74,67,27.6,27.5,0,49,48.5
2018-12-09 06:28:08.2828,172.8,84.1,48.5,48.67,-44.9,19.73,52,3.78,3.75,0,49,48.5
2018-12-09 06:28:08.5328,172.8,84.1,48.5,48.67,-44.9,19.73,6,-23070,27.7,3.8,49,48.5
2018-12-09 06:28:08.7828,172.8,84.1,48.5,48.67,-44.9,19.73,7,-23050,27.5,3.8,48.5,48.5
2018-12-09 06:28:09.0328,172.8,84.1,48.5,48.67,-45,19.73,1,739.5,-30.7,28,48.5,48.5
2018-12-09 06:28:09.2828,172.8,84.1,48.5,48.67,-45,19.73,2,739.1,-30.5,28.5,48.5,48.5
2018-12-09 06:28:09.5328,172.8,84.1,48.5,48.67,-44.9,19.74,61,740.6,735.2,0,48.5,48.5
2018-12-09 06:28:09.7828,172.8,84.1,48.5,48.67,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:10.0328,172.8,84.1,48.5,48.67,-45,19.72,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:10.2828,172.8,84.1,48.5,48.67,-45,19.72,3,739.5,-30.7,25.5,48.5,48.5
2018-12-09 06:28:10.5328,172.8,84.1,48.5,48.67,-45,19.73,4,739.1,-30.5,26,48.5,48.5
2018-12-09 06:28:10.7828,172.8,84.1,48.5,48.67,-45,19.74,65,-23060,-23050,0,48.5,48.5
2018-12-09 06:28:11.0328,172.8,84.1,48.5,48.67,-44.9,19.73,66,4650,4650,0,48.5,48.5
2018-12-09 06:28:11.2828,172.8,84.1,48.5,48.67,-44.9,19.73,1,739.5,-30.7,28,48.5,48.5
2018-12-09 06:28:11.5328,172.8,84.1,48.5,48.67,-44.9,19.73,2,739.1,-30.5,28.5,48.5,48.5
2018-12-09 06:28:11.7828,172.8,84.1,48.5,48.67,-45,19.73,65,-23060,-23050,0,48.5,48.5
2018-12-09 06:28:12.0328,172.8,84.1,48.5,48.67,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:12.2828,172.8,84.1,48.5,48.67,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:28:12.5328,172.8,84.1,48.5,48.67,-44.9,19.73,67,27.7,27.5,0,48.5,48.5
2018-12-09 06:28:12.7828,172.8,84.1,48.5,48.67,-44.9,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:13.0328,172.8,84.1,48.5,48.67,-44.9,19.73,6,-23070,27.7,3.8,48.5,48.5
2018-12-09 06:28:13.2828,172.8,84.1,48.5,48.67,-44.9,19.73,7,-23050,27.5,3.8,48.5,48.5
2018-12-09 06:28:13.5328,172.8,84.1,48.5,48.67,-45,19.73,1,739.5,-30.7,28,48.5,48.5
2018-12-09 06:28:13.7827,172.8,84.1,48.5,48.67,-45,19.73,2,739.1,-30.5,28.5,48.5,48.5
2018-12-09 06:28:14.0328,172.8,84.1,48.5,48.67,-45,19.74,61,740.5,735.2,0,48.5,48.5
2018-12-09 06:28:14.2828,172.8,84.1,48.5,48.67,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:14.5328,172.8,84.1,48.5,48.67,-44.9,19.74,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:14.7828,172.8,84.1,48.5,48.67,-45,19.73,3,739.5,-30.7,25.5,48.5,48.5
2018-12-09 06:28:15.0328,172.8,84.1,48.5,48.67,-45,19.73,4,739.1,-30.5,26,48.5,48.5
2018-12-09 06:28:15.2828,172.8,84.1,48.5,48.67,-45,19.73,65,-23060,-23050,0,48.5,48.5
2018-12-09 06:28:15.5328,172.8,84.1,48.5,48.67,-44.9,19.73,66,4650,4650,0,48.5,48.5
2018-12-09 06:28:15.7828,172.8,84.1,48.5,48.67,-44.9,19.72,1,739.5,-30.7,28,48.5,48.5
2018-12-09 06:28:16.0328,172.8,84.1,48.5,48.67,-44.9,19.73,2,739.1,-30.5,28.5,48.5,48.5
2018-12-09 06:28:16.2828,172.8,84.1,48.5,48.67,-44.9,19.73,65,-23060,-23060,0,48.5,48.5
2018-12-09 06:28:16.5328,172.8,84.1,48.5,48.67,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:16.7828,172.8,84.1,48.5,48.67,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 06:28:17.0329,172.8,84.1,48.5,48.67,-45,19.74,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:17.2829,172.8,84.1,48.5,48.67,-44.9,19.72,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:17.5329,172.8,84.1,48.5,48.67,-44.9,19.73,6,-23060,27.7,3.8,48.5,48.5
2018-12-09 06:28:17.7829,172.8,84.1,48.5,48.67,-45,19.73,7,-23050,27.5,3.8,48.5,48.5
2018-12-09 06:28:18.0329,172.8,84.1,48.5,48.67,-45,19.7,1,739.4,-30.7,28,48.5,48.5
2018-12-09 06:28:18.2829,172.8,84.1,48.5,48.67,-45,19.73,2,739,-30.6,28.5,48.5,48.5
2018-12-09 06:28:18.5329,172.8,84.1,48.5,48.67,-45,19.71,61,740.5,735.2,0,48.5,48.5
2018-12-09 06:28:18.7829,172.8,84.1,48.5,48.67,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:19.0329,172.8,84.1,48.5,48.67,-44.9,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 06:28:19.2829,172.8,84.1,48.5,48.67,-45,19.73,3,739.4,-30.7,25.5,48.5,48.5
2018-12-09 06:28:19.5329,172.8,84.1,48.5,48.67,-45,19.73,4,739,-30.6,25.5,48.5,48.5
2018-12-09 06:28:19.7829,172.8,84.1,48.5,48.67,-45,19.72,65,-23070,-23060,0,48.5,48.5
2018-12-09 06:28:20.0328,172.8,84.1,48.5,48.67,-45,19.73,66,4650,4650,0,48.5,48.5
2018-12-09 06:28:20.2829,172.8,84.1,48.5,48.67,-45,19.73,1,739.4,-30.7,28,48.5,48.5
2018-12-09 06:28:20.5329,172.8,84.1,48.5,48.67,-44.9,19.74,2,739,-30.6,28.5,48.5,48.5
2018-12-09 06:28:20.7829,172.8,84,48.5,48.61,-45,19.75,65,-23060,-23060,0,48.5,48.5
2018-12-09 06:28:21.0330,172.8,84,48.5,48.61,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:21.2829,172.8,84,48.5,48.61,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 06:28:21.5329,172.8,84,48.5,48.61,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:21.7829,172.8,84,48.5,48.61,-45,19.71,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:22.0328,172.8,84,48.5,48.61,-44.9,19.73,6,-23060,27.7,3.8,48.5,48.5
2018-12-09 06:28:22.2828,172.8,84,48.5,48.61,-45,19.73,7,-23060,27.5,3.8,48.5,48.5
2018-12-09 06:28:22.5329,172.8,84,48.5,48.61,-45,19.71,1,739.4,-30.7,28,48.5,48.5
2018-12-09 06:28:22.7829,172.8,84,48.5,48.61,-45,19.73,2,739,-30.6,28.5,48.5,48.5
2018-12-09 06:28:23.0330,172.8,84,48.5,48.61,-45,19.74,61,740.4,735,0,48.5,48.5
2018-12-09 06:28:23.2830,172.8,84,48.5,48.61,-45,19.74,62,425,425,0,48.5,48.5
2018-12-09 06:28:23.5330,172.8,84,48.5,48.61,-44.9,19.74,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:23.7830,172.8,84,48.5,48.61,-45,19.73,3,739.3,-30.7,25.5,48.5,48.5
2018-12-09 06:28:24.0330,172.8,84,48.5,48.61,-45,19.71,4,738.9,-30.6,25.5,48.5,48.5
2018-12-09 06:28:24.2830,172.8,84,48.5,48.61,-45,19.73,65,-23060,-23060,0,48.5,48.5
2018-12-09 06:28:24.5330,172.8,84,48.5,48.61,-45,19.74,66,4650,4650,0,48.5,48.5
2018-12-09 06:28:24.7829,172.8,84,48.5,48.61,-45,19.73,1,739.3,-30.7,28,48.5,48.5
2018-12-09 06:28:25.0329,172.8,84,48.5,48.61,-44.9,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:25.2829,172.8,84,48.5,48.61,-45,19.72,65,-23070,-23060,0,48.5,48.5
2018-12-09 06:28:25.5329,172.8,84,48.5,48.61,-45,19.73,51,3.78,3.76,0,48.5,48.5
2018-12-09 06:28:25.7829,172.8,84,48.5,48.61,-45,19.79,63,50,50,0,48.5,48.5
2018-12-09 06:28:26.0329,172.8,84,48.5,48.61,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:26.2829,172.8,84,48.5,48.61,-45,19.74,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:26.5329,172.8,84,48.5,48.61,-45,19.74,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:28:26.7830,172.8,84,48.5,48.61,-45,19.74,7,-23060,27.5,3.8,48.5,48.5
2018-12-09 06:28:27.0330,172.8,84,48.5,48.61,-45,19.75,1,739.3,-30.7,28,48.5,48.5
2018-12-09 06:28:27.2830,172.8,84,48.5,48.61,-45,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:27.5330,172.8,84,48.5,48.61,-45,19.75,61,740.4,735,0,48.5,48.5
2018-12-09 06:28:27.7830,172.8,84,48.5,48.61,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:28.0330,172.8,84,48.5,48.61,-44.9,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:28.2830,172.8,84,48.5,48.61,-44.9,19.73,3,739.3,-30.7,25.5,48.5,48.5
2018-12-09 06:28:28.5330,172.8,84,48.5,48.61,-45,19.75,4,738.9,-30.6,25.5,48.5,48.5
2018-12-09 06:28:28.7830,172.8,84,48.5,48.61,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:29.0330,172.8,84,48.5,48.61,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:28:29.2830,172.8,84,48.5,48.61,-45,19.74,1,739.3,-30.7,28,48.5,48.5
2018-12-09 06:28:29.5330,172.8,84,48.5,48.61,-44.9,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:29.7830,172.8,84,48.5,48.61,-45,19.73,65,-23070,-23060,0,48.5,48.5
2018-12-09 06:28:30.0330,172.8,84,48.5,48.61,-45,19.73,51,3.78,3.76,0,48.5,48.5
2018-12-09 06:28:30.2830,172.8,84,48.5,48.61,-45,19.75,63,50,50,0,48.5,48.5
2018-12-09 06:28:30.5330,172.8,84,48.5,48.61,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:30.7830,172.8,84,48.5,48.61,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:31.0330,172.8,84,48.5,48.61,-44.9,19.73,6,-23060,27.6,3.8,48.5,48.5
2018-12-09 06:28:31.2830,172.8,84,48.5,48.61,-44.9,19.73,7,-23060,27.5,3.8,48.5,48.5
2018-12-09 06:28:31.5330,172.8,84,48.5,48.61,-45,19.73,1,739.1,-30.5,28,48.5,48.5
2018-12-09 06:28:31.7830,172.8,84,48.5,48.61,-45,19.73,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:32.0330,172.8,84,48.5,48.61,-45,19.73,61,740.3,735,0,48.5,48.5
2018-12-09 06:28:32.2830,172.8,84,48.5,48.61,-45,19.77,62,425,425,0,48.5,48.5
2018-12-09 06:28:32.5330,172.8,84,48.5,48.61,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:32.7830,172.8,84,48.5,48.61,-44.9,19.73,3,739.1,-30.5,25.5,48.5,48.5
2018-12-09 06:28:33.0330,172.8,84,48.5,48.61,-45,19.75,4,738.8,-30.6,25.5,48.5,48.5
2018-12-09 06:28:33.2830,172.8,84,48.5,48.61,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:33.5330,172.8,84,48.5,48.61,-45,19.74,66,4660,4660,0,48.5,48.5
2018-12-09 06:28:33.7830,172.8,84,48.5,48.61,-45,19.73,1,739.1,-30.5,28,48.5,48.5
2018-12-09 06:28:34.0330,172.8,84,48.5,48.61,-45,19.74,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:34.2830,172.8,84,48.5,48.61,-44.9,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:34.5330,172.8,84,48.5,48.61,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:34.7830,172.8,84,48.5,48.61,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:28:35.0330,172.8,84,48.5,48.61,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:35.2830,172.8,84,48.5,48.61,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:35.5330,172.8,84,48.5,48.61,-44.9,19.7,6,-23070,27.7,3.8,48.5,48.5
2018-12-09 06:28:35.7830,172.8,84,48.5,48.61,-44.9,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:36.0331,172.8,84,48.5,48.61,-44.9,19.73,1,739.1,-30.5,28,48.5,48.5
2018-12-09 06:28:36.2831,172.8,84,48.5,48.61,-45,19.73,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:36.5331,172.8,84,48.5,48.61,-45,19.73,61,740.1,734.9,0,48.5,48.5
2018-12-09 06:28:36.7831,172.8,84,48.5,48.61,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:37.0331,172.8,84,48.5,48.61,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:37.2831,172.8,84,48.5,48.61,-45,19.73,3,739.1,-30.5,25.5,48.5,48.5
2018-12-09 06:28:37.5331,172.8,84,48.5,48.61,-45,19.73,4,738.8,-30.6,25.5,48.5,48.5
2018-12-09 06:28:37.7831,172.8,84,48.5,48.61,-45,19.72,65,-23070,-23060,0,48.5,48.5
2018-12-09 06:28:38.0330,172.8,84,48.5,48.61,-45,19.73,66,4660,4650,0,48.5,48.5
2018-12-09 06:28:38.2830,172.8,84,48.5,48.61,-45,19.73,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:38.5330,172.8,84,48.5,48.61,-44.9,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:38.7830,172.8,84,48.5,48.61,-44.9,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:39.0330,172.8,84,48.5,48.61,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:39.2830,172.8,83.8,48.5,48.5,-45,19.7,63,50,50,0,48.5,48.5
2018-12-09 06:28:39.5331,172.8,83.8,48.5,48.5,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:39.7831,172.8,83.8,48.5,48.5,-45,19.74,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:40.0331,172.8,83.8,48.5,48.5,-44.9,19.73,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:28:40.2831,172.8,83.8,48.5,48.5,-44.9,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:40.5331,172.8,83.8,48.5,48.5,-45,19.73,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:40.7831,172.8,83.8,48.5,48.5,-45,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:41.0331,172.8,83.8,48.5,48.5,-45,19.7,61,740.2,734.8,0,48.5,48.5
2018-12-09 06:28:41.2831,172.8,83.8,48.5,48.5,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:41.5331,172.8,83.8,48.5,48.5,-45,19.76,64,34.4,34.8,0,48.5,48.5
2018-12-09 06:28:41.7831,172.8,83.8,48.5,48.5,-45,19.73,3,739,-30.7,25.5,48.5,48.5
2018-12-09 06:28:42.0331,172.8,83.8,48.5,48.5,-45,19.73,4,738.9,-30.6,25.5,48.5,48.5
2018-12-09 06:28:42.2831,172.8,83.8,48.5,48.5,-45,19.74,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:42.5332,172.8,83.8,48.5,48.5,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:28:42.7832,172.8,83.8,48.5,48.5,-45,19.75,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:43.0332,172.8,83.8,48.5,48.5,-45,19.73,2,738.9,-30.6,28.5,48.5,48.5
2018-12-09 06:28:43.2832,172.8,83.8,48.5,48.5,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:43.5332,172.8,83.8,48.5,48.5,-44.9,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:43.7832,172.8,83.8,48.5,48.5,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 06:28:44.0332,172.8,83.8,48.5,48.5,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:44.2832,172.8,83.8,48.5,48.5,-45,19.76,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:44.5332,172.8,83.8,48.5,48.5,-45,19.72,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:28:44.7832,172.8,83.8,48.5,48.5,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:45.0332,172.8,83.8,48.5,48.5,-45,19.73,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:45.2832,172.8,83.8,48.5,48.5,-45,19.73,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:45.5332,172.8,83.8,48.5,48.5,-45,19.75,61,740,734.7,0,48.5,48.5
2018-12-09 06:28:45.7832,172.8,83.8,48.5,48.5,-45,19.72,62,425,425,0,48.5,48.5
2018-12-09 06:28:46.0332,172.8,83.8,48.5,48.5,-45,19.74,64,34.4,34.8,0,48.5,48.5
2018-12-09 06:28:46.2832,172.8,83.8,48.5,48.5,-45,19.73,3,739,-30.7,25.5,48.5,48.5
2018-12-09 06:28:46.5332,172.8,83.8,48.5,48.5,-44.9,19.73,4,738.8,-30.6,25.5,48.5,48.5
2018-12-09 06:28:46.7832,172.8,83.8,48.5,48.5,-45,19.7,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:47.0332,172.8,83.8,48.5,48.5,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:28:47.2832,172.8,83.8,48.5,48.5,-45,19.72,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:47.5332,172.8,83.8,48.5,48.5,-45,19.72,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:47.7832,172.8,83.8,48.5,48.5,-45,19.75,65,-23070,-23070,0,48.5,48.5
