Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:28:48.0332,172.8,83.8,48.5,48.5,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:28:48.2832,172.8,83.8,48.5,48.5,-45,19.71,63,50,50,0,48.5,48.5
2018-12-09 06:28:48.5332,172.8,83.8,48.5,48.5,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:48.7832,172.8,83.8,48.5,48.5,-45,19.74,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:49.0332,172.8,83.8,48.5,48.5,-45,19.72,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:28:49.2831,172.8,83.8,48.5,48.5,-45,19.69,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:49.5331,172.8,83.8,48.5,48.5,-45,19.73,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:49.7831,172.8,83.8,48.5,48.5,-44.9,19.73,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:50.0332,172.8,83.8,48.5,48.5,-45,19.73,61,740.1,734.7,0,48.5,48.5
2018-12-09 06:28:50.2832,172.8,83.8,48.5,48.5,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:50.5332,172.8,83.8,48.5,48.5,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:50.7832,172.8,83.8,48.5,48.5,-45,19.73,3,739,-30.7,25.5,48.5,48.5
2018-12-09 06:28:51.0332,172.8,83.8,48.5,48.5,-45,19.71,4,738.8,-30.6,25.5,48.5,48.5
2018-12-09 06:28:51.2832,172.8,83.8,48.5,48.5,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:51.5332,172.8,83.8,48.5,48.5,-45,19.73,66,4650,4650,0,48.5,48.5
2018-12-09 06:28:51.7832,172.8,83.8,48.5,48.5,-45,19.73,1,739,-30.7,28,48.5,48.5
2018-12-09 06:28:52.0333,172.8,83.8,48.5,48.5,-45,19.73,2,738.8,-30.6,28.5,48.5,48.5
2018-12-09 06:28:52.2833,172.8,83.8,48.5,48.5,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:52.5333,172.8,83.8,48.5,48.5,-45,19.74,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:52.7833,172.8,83.8,48.5,48.5,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:28:53.0333,172.8,83.8,48.5,48.5,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:53.2833,172.8,83.8,48.5,48.5,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:53.5333,172.8,83.8,48.5,48.5,-45,19.72,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:28:53.7833,172.8,83.8,48.5,48.5,-45,19.8,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:54.0333,172.8,83.8,48.5,48.5,-45,19.73,1,738.7,-30.7,28,48.5,48.5
2018-12-09 06:28:54.2832,172.8,83.8,48.5,48.5,-45,19.74,2,738.7,-30.6,28.5,48.5,48.5
2018-12-09 06:28:54.5332,172.8,83.8,48.5,48.5,-45,19.73,61,739.9,734.5,0,48.5,48.5
2018-12-09 06:28:54.7832,172.8,83.8,48.5,48.5,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:55.0332,172.8,83.8,48.5,48.5,-45,19.74,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:55.2832,172.8,83.8,48.5,48.5,-45,19.7,3,738.7,-30.7,25.5,48.5,48.5
2018-12-09 06:28:55.5332,172.8,83.8,48.5,48.5,-45,19.73,4,738.7,-30.6,25.5,48.5,48.5
2018-12-09 06:28:55.7832,172.8,83.8,48.5,48.5,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:28:56.0333,172.8,83.8,48.5,48.5,-45,19.74,66,4660,4660,0,48.5,48.5
2018-12-09 06:28:56.2833,172.8,83.8,48.5,48.5,-44.9,19.73,1,738.7,-30.7,28,48.5,48.5
2018-12-09 06:28:56.5333,172.8,83.6,48.5,48.38,-44.9,19.72,2,738.7,-30.6,28.5,48.5,48.5
2018-12-09 06:28:56.7833,172.8,83.6,48.5,48.38,-45,19.73,65,-23080,-23080,0,48.5,48.5
2018-12-09 06:28:57.0333,172.8,83.6,48.5,48.38,-45,19.73,51,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:57.2833,172.8,83.6,48.5,48.38,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:28:57.5333,172.8,83.6,48.5,48.38,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:28:57.7833,172.8,83.6,48.5,48.38,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:28:58.0333,172.8,83.6,48.5,48.38,-45,19.73,6,-23080,27.6,3.8,48.5,48.5
2018-12-09 06:28:58.2833,172.8,83.6,48.5,48.38,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:28:58.5333,172.8,83.5,48.5,48.32,-45,19.73,1,738.7,-30.7,28,48.5,48.5
2018-12-09 06:28:58.7833,172.8,83.5,48.5,48.32,-45,19.72,2,738.7,-30.6,28.5,48.5,48.5
2018-12-09 06:28:59.0333,172.8,83.5,48.5,48.32,-45,19.72,61,739.9,734.5,0,48.5,48.5
2018-12-09 06:28:59.2833,172.8,83.5,48.5,48.32,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:28:59.5333,172.8,83.5,48.5,48.32,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:28:59.7833,172.8,83.5,48.5,48.32,-45,19.73,3,738.6,-30.7,25.5,48.5,48.5
2018-12-09 06:29:00.0333,172.8,83.5,48.5,48.32,-45,19.73,4,738.5,-30.6,25.5,48.5,48.5
2018-12-09 06:29:00.2833,172.8,83.5,48.5,48.32,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:00.5333,172.8,83.5,48.5,48.32,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:29:00.7833,172.8,83.5,48.5,48.32,-45,19.71,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:01.0333,172.8,83.5,48.5,48.32,-44.9,19.73,2,738.5,-30.6,28.5,48.5,48.5
2018-12-09 06:29:01.2834,172.8,83.5,48.5,48.32,-44.9,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:01.5334,172.8,83.5,48.5,48.32,-45,19.74,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:29:01.7834,172.8,83.5,48.5,48.32,-45,19.72,63,50,50,0,48.5,48.5
2018-12-09 06:29:02.0334,172.8,83.5,48.5,48.32,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:29:02.2834,172.8,83.5,48.5,48.32,-45,19.72,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:29:02.5334,172.8,83.5,48.5,48.32,-45,19.71,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:29:02.7834,172.8,83.5,48.5,48.32,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:29:03.0334,172.8,83.5,48.5,48.32,-44.9,19.72,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:03.2834,172.8,83.5,48.5,48.32,-45,19.76,2,738.5,-30.6,28.5,48.5,48.5
2018-12-09 06:29:03.5334,172.8,83.5,48.5,48.32,-45,19.73,61,739.8,734.4,0,48.5,48.5
2018-12-09 06:29:03.7834,172.8,83.5,48.5,48.32,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:29:04.0334,172.8,83.5,48.5,48.32,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:29:04.2834,172.8,83.5,48.5,48.32,-44.9,19.73,3,738.6,-30.7,25.5,48.5,48.5
2018-12-09 06:29:04.5334,172.8,83.5,48.5,48.32,-44.9,19.74,4,738.5,-30.6,25.5,48.5,48.5
2018-12-09 06:29:04.7834,172.8,83.5,48.5,48.32,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:05.0334,172.8,83.5,48.5,48.32,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:29:05.2834,172.8,83.5,48.5,48.32,-45,19.73,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:05.5334,172.8,83.5,48.5,48.32,-45,19.73,2,738.5,-30.6,28.5,48.5,48.5
2018-12-09 06:29:05.7834,172.8,83.5,48.5,48.32,-45,19.73,65,-23080,-23080,0,48.5,48.5
2018-12-09 06:29:06.0334,172.8,83.5,48.5,48.32,-45,19.74,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:29:06.2834,172.8,83.5,48.5,48.32,-45,19.72,63,50,50,0,48.5,48.5
2018-12-09 06:29:06.5334,172.8,83.5,48.5,48.32,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:29:06.7834,172.8,83.4,48.5,48.26,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:29:07.0334,172.8,83.4,48.5,48.26,-45,19.72,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:29:07.2834,172.8,83.4,48.5,48.26,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:29:07.5334,172.8,83.4,48.5,48.26,-44.9,19.73,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:07.7834,172.8,83.4,48.5,48.26,-44.9,19.73,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:08.0334,172.8,83.4,48.5,48.26,-45,19.73,61,739.8,734.3,0,48.5,48.5
2018-12-09 06:29:08.2834,172.8,83.4,48.5,48.26,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:29:08.5334,172.8,83.4,48.5,48.26,-45,19.73,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:29:08.7835,172.8,83.4,48.5,48.26,-45,19.72,3,738.6,-30.7,25.5,48.5,48.5
2018-12-09 06:29:09.0335,172.8,83.4,48.5,48.26,-45,19.73,4,738.4,-30.6,25.5,48.5,48.5
2018-12-09 06:29:09.2835,172.8,83.4,48.5,48.26,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:09.5335,172.8,83.4,48.5,48.26,-45,19.75,66,4660,4660,0,48.5,48.5
2018-12-09 06:29:09.7835,172.8,83.4,48.5,48.26,-45,19.73,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:10.0335,172.8,83.4,48.5,48.26,-45,19.73,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:10.2835,172.8,83.4,48.5,48.26,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:10.5335,172.8,83.4,48.5,48.26,-45,19.74,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:29:10.7835,172.8,83.4,48.5,48.26,-44.9,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:29:11.0335,172.8,83.4,48.5,48.26,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:29:11.2835,172.8,83.4,48.5,48.26,-45,19.74,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:29:11.5335,172.8,83.4,48.5,48.26,-45,19.73,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:29:11.7835,172.8,83.4,48.5,48.26,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:29:12.0335,172.8,83.4,48.5,48.26,-45,19.73,1,738.6,-30.7,28,48.5,48.5
2018-12-09 06:29:12.2836,172.8,83.4,48.5,48.26,-44.9,19.73,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:12.5335,172.8,83.4,48.5,48.26,-45,19.73,61,739.8,734.3,0,48.5,48.5
2018-12-09 06:29:12.7835,172.8,83.4,48.5,48.26,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 06:29:13.0334,172.8,83.4,48.5,48.26,-45,19.77,64,34.4,34.9,0,48.5,48.5
2018-12-09 06:29:13.2834,172.8,83.4,48.5,48.26,-45,19.72,3,738.6,-30.7,25.5,48.5,48.5
2018-12-09 06:29:13.5334,172.8,83.4,48.5,48.26,-45,19.74,4,738.4,-30.6,25.5,48.5,48.5
2018-12-09 06:29:13.7835,172.8,83.4,48.5,48.26,-45,19.75,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:14.0335,172.8,83.4,48.5,48.26,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 06:29:14.2836,172.8,83.4,48.5,48.26,-45,19.72,1,738.4,-30.7,28,48.5,48.5
2018-12-09 06:29:14.5336,172.8,83.4,48.5,48.26,-45,19.74,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:14.7835,172.8,83.4,48.5,48.26,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:15.0335,172.8,83.4,48.5,48.26,-44.9,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:29:15.2835,172.8,83.4,48.5,48.26,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 06:29:15.5334,172.8,83.3,48.5,48.21,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:29:15.7835,172.8,83.3,48.5,48.21,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:29:16.0335,172.8,83.3,48.5,48.21,-45,19.74,6,-23070,27.6,3.8,48.5,48.5
2018-12-09 06:29:16.2835,172.8,83.3,48.5,48.21,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:29:16.5335,172.8,83.3,48.5,48.21,-45,19.73,1,738.4,-30.7,28,48.5,48.5
2018-12-09 06:29:16.7835,172.8,83.3,48.5,48.21,-45,19.73,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:17.0335,172.8,83.3,48.5,48.21,-45,19.73,61,739.6,734.3,0,48.5,48.5
2018-12-09 06:29:17.2835,172.8,83.3,48.5,48.21,-45,19.71,62,425,425,0,48.5,48.5
2018-12-09 06:29:17.5335,172.8,83.3,48.5,48.21,-45,19.7,64,34.5,34.9,0,48.5,48.5
2018-12-09 06:29:17.7835,172.8,83.3,48.5,48.21,-45,19.73,3,738.4,-30.7,25,48.5,48.5
2018-12-09 06:29:18.0335,172.8,83.3,48.5,48.21,-45,19.72,4,738.4,-30.6,25.5,48.5,48.5
2018-12-09 06:29:18.2835,172.8,83.3,48.5,48.21,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 06:29:18.5335,172.8,83.3,48.5,48.21,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 06:29:18.7835,172.8,83.3,48.5,48.21,-45,19.73,1,738.4,-30.7,28,48.5,48.5
2018-12-09 06:29:19.0335,172.8,83.3,48.5,48.21,-45,19.73,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:19.2834,172.8,83.3,48.5,48.21,-45,19.73,65,-23080,-23070,0,48.5,48.5
2018-12-09 06:29:19.5334,172.8,83.3,48.25,48.21,-45,19.72,51,3.77,3.75,0,48.5,48.5
2018-12-09 06:29:19.7835,172.8,83.3,48.25,48.21,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 06:29:20.0335,172.8,83.3,48.25,48.21,-45,19.73,67,27.6,27.5,0,48.5,48.5
2018-12-09 06:29:20.2835,172.8,83.3,48.25,48.21,-45,19.73,52,3.78,3.75,0,48.5,48.5
2018-12-09 06:29:20.5335,172.8,83.3,48.25,48.21,-45,19.73,6,-23080,27.6,3.8,48.5,48.5
2018-12-09 06:29:20.7835,172.8,83.3,48.25,48.21,-45,19.73,7,-23070,27.5,3.8,48.5,48.5
2018-12-09 06:29:21.0335,172.8,83.3,48.25,48.21,-45,19.73,1,738.4,-30.7,28,48.5,48.5
2018-12-09 06:29:21.2835,172.8,83.3,48.25,48.21,-45,19.72,2,738.4,-30.6,28.5,48.5,48.5
2018-12-09 06:29:21.5335,172.8,83.3,48,48.21,-44.9,19.73,61,739.6,734.2,0,48.5,48
2018-12-09 06:29:21.7835,172.8,83.3,48,48.21,-45,19.73,62,425,425,0,48.5,48
2018-12-09 06:29:22.0335,172.8,83.3,48,48.21,-45,19.69,64,34.5,34.9,0,48.5,48
2018-12-09 06:29:22.2836,172.8,83.3,48,48.21,-45,19.72,3,738.4,-30.7,25,48.5,48
2018-12-09 06:29:22.5336,172.8,83.3,48,48.21,-45,19.73,4,738.2,-30.6,25.5,48.5,48
2018-12-09 06:29:22.7836,172.8,83.3,48,48.21,-45,19.73,65,-23070,-23060,0,48.5,48
2018-12-09 06:29:23.0336,172.8,83.3,48,48.21,-44.9,19.71,66,4660,4660,0,48.5,48
2018-12-09 06:29:23.2836,172.8,83.3,48,48.21,-45,19.73,1,738.4,-30.7,28,48.5,48
2018-12-09 06:29:23.5336,172.8,83.3,48,48.21,-45,19.74,2,738.2,-30.6,28.5,48.5,48
2018-12-09 06:29:23.7836,172.8,83.3,48,48.21,-45,19.73,65,-23060,-23060,0,48.5,48
2018-12-09 06:29:24.0336,172.8,83.3,48,48.21,-45,19.73,51,3.77,3.75,0,48.5,48
2018-12-09 06:29:24.2836,172.8,83.3,48,48.21,-45,19.73,63,50,50,0,48.5,48
2018-12-09 06:29:24.5336,172.8,83.3,48,48.21,-44.9,19.73,67,27.6,27.5,0,48.5,48
2018-12-09 06:29:24.7836,172.8,83.3,48,48.21,-44.9,19.73,52,3.78,3.75,0,48.5,48
2018-12-09 06:29:25.0336,172.8,83.3,48,48.21,-45,19.73,6,-23060,27.6,3.7,48.5,48
2018-12-09 06:29:25.2837,172.8,83.3,48,48.21,-45,19.73,7,-23050,27.5,3.8,48.5,48
2018-12-09 06:29:25.5337,172.8,83.3,48,48.21,-45,19.73,1,738.4,-30.7,28,48.5,48
2018-12-09 06:29:25.7837,172.8,83.3,48,48.21,-44.9,19.74,2,738.2,-30.6,28.5,48.5,48
2018-12-09 06:29:26.0337,172.8,83.3,48,48.21,-44.9,19.78,61,739.5,734,0,48.5,48
2018-12-09 06:29:26.2836,172.8,83.3,48,48.21,-44.9,19.73,62,425,425,0,48.5,48
2018-12-09 06:29:26.5335,172.8,83.3,48,48.21,-44.9,19.74,64,34.5,34.9,0,48.5,48
2018-12-09 06:29:26.7835,172.8,83.3,48,48.21,-45,19.72,3,738.4,-30.7,25,48.5,48
2018-12-09 06:29:27.0335,172.8,83.3,48,48.21,-45,19.73,4,738.2,-30.6,25.5,48.5,48
2018-12-09 06:29:27.2835,172.8,83.3,48,48.21,-45,19.71,65,-23060,-23050,0,48.5,48
2018-12-09 06:29:27.5336,172.8,83.3,48,48.21,-45,19.77,66,4660,4660,0,48.5,48
2018-12-09 06:29:27.7836,172.8,83.3,48,48.21,-44.9,19.73,1,738.4,-30.7,28,48.5,48
2018-12-09 06:29:28.0336,172.8,83.3,48,48.21,-44.9,19.73,2,738.2,-30.6,28.5,48.5,48
2018-12-09 06:29:28.2836,172.8,83.3,48,48.21,-44.9,19.73,65,-23060,-23050,0,48.5,48
2018-12-09 06:29:28.5336,172.8,83.3,48,48.21,-45,19.73,51,3.77,3.75,0,48.5,48
2018-12-09 06:29:28.7837,172.8,83.3,48,48.21,-45,19.73,63,50,50,0,48,48
2018-12-09 06:29:29.0337,172.8,83.3,48,48.21,-45,19.76,67,27.6,27.5,0,48,48
2018-12-09 06:29:29.2837,172.8,83.3,48,48.21,-44.9,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:29.5337,172.8,83.3,48,48.21,-44.9,19.73,6,-23060,27.6,3.7,48,48
2018-12-09 06:29:29.7837,172.8,83.3,48,48.21,-44.9,19.72,7,-23050,27.5,3.8,48,48
2018-12-09 06:29:30.0337,172.8,83.3,48,48.21,-45,19.74,1,738.3,-30.7,27.5,48,48
2018-12-09 06:29:30.2837,172.8,83.3,48,48.21,-45,19.73,2,738.1,-30.6,28.5,48,48
2018-12-09 06:29:30.5337,172.8,83.3,48,48.21,-45,19.76,61,739.5,734.1,0,48,48
2018-12-09 06:29:30.7836,172.8,83.3,48,48.21,-45,19.73,62,425,425,0,48,48
2018-12-09 06:29:31.0336,172.8,83.3,48,48.21,-44.9,19.73,64,34.4,34.8,0,48,48
2018-12-09 06:29:31.2836,172.8,83.3,48,48.21,-45,19.71,3,738.3,-30.7,25,48,48
2018-12-09 06:29:31.5336,172.8,83.3,48,48.21,-45,19.73,4,738.1,-30.6,25.5,48,48
2018-12-09 06:29:31.7836,172.8,83.3,48,48.21,-45,19.73,65,-23060,-23050,0,48,48
2018-12-09 06:29:32.0336,172.8,83.3,48,48.21,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:32.2837,172.8,83.3,48,48.21,-45,19.73,1,738.3,-30.7,27.5,48,48
2018-12-09 06:29:32.5337,172.8,83.3,48,48.21,-44.9,19.73,2,738.1,-30.6,28.5,48,48
2018-12-09 06:29:32.7837,172.8,83.3,48,48.21,-44.9,19.73,65,-23060,-23050,0,48,48
2018-12-09 06:29:33.0338,172.8,83.3,48,48.21,-44.9,19.72,51,3.77,3.75,0,48,48
2018-12-09 06:29:33.2838,172.8,83.3,48,48.21,-45,19.73,63,50,50,0,48,48
2018-12-09 06:29:33.5338,172.8,83.2,48,48.15,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:29:33.7837,172.8,83.2,48,48.15,-45,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:34.0337,172.8,83.2,48,48.15,-45,19.73,6,-23060,27.6,3.7,48,48
2018-12-09 06:29:34.2837,172.8,83.2,48,48.15,-44.9,19.73,7,-23060,27.5,3.8,48,48
2018-12-09 06:29:34.5337,172.8,83.2,48,48.15,-44.9,19.72,1,738.3,-30.7,27.5,48,48
2018-12-09 06:29:34.7837,172.8,83.2,48,48.15,-45,19.72,2,738.1,-30.6,28.5,48,48
2018-12-09 06:29:35.0337,172.8,83.2,48,48.15,-45,19.73,61,739.4,734,0,48,48
2018-12-09 06:29:35.2837,172.8,83.2,48,48.15,-45,19.73,62,425,425,0,48,48
2018-12-09 06:29:35.5337,172.8,83.1,48,48.09,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 06:29:35.7837,172.8,83.1,48,48.09,-44.9,19.73,3,738.3,-30.7,25,48,48
2018-12-09 06:29:36.0337,172.8,83.1,48,48.09,-44.9,19.73,4,738.1,-30.6,25.5,48,48
2018-12-09 06:29:36.2837,172.8,83.1,48,48.09,-45,19.73,65,-23060,-23060,0,48,48
2018-12-09 06:29:36.5337,172.8,83.1,48,48.09,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:36.7837,172.8,83.1,48,48.09,-45,19.69,1,738.1,-30.7,27.5,48,48
2018-12-09 06:29:37.0337,172.8,83.1,48,48.09,-45,19.73,2,737.9,-30.6,28.5,48,48
2018-12-09 06:29:37.2837,172.8,83.1,48,48.09,-44.9,19.73,65,-23060,-23060,0,48,48
2018-12-09 06:29:37.5337,172.8,83.1,48,48.09,-44.9,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:29:37.7837,172.8,83.1,48,48.09,-44.9,19.74,63,50,50,0,48,48
2018-12-09 06:29:38.0336,172.8,83.1,48,48.09,-45,19.72,67,27.6,27.5,0,48,48
2018-12-09 06:29:38.2836,172.8,83.1,48,48.09,-45,19.72,52,3.77,3.75,0,48,48
2018-12-09 06:29:38.5337,172.8,83.1,48,48.09,-45,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:29:38.7837,172.8,83.1,48,48.09,-45,19.74,7,-23060,27.5,3.8,48,48
2018-12-09 06:29:39.0338,172.8,83.1,48,48.09,-45,19.73,1,738.1,-30.7,27.5,48,48
2018-12-09 06:29:39.2838,172.8,83.1,48,48.09,-45,19.71,2,737.9,-30.6,28.5,48,48
2018-12-09 06:29:39.5338,172.8,83.1,48,48.09,-45,19.73,61,739.4,734,0,48,48
2018-12-09 06:29:39.7838,172.8,83.1,48,48.09,-45,19.72,62,425,425,0,48,48
2018-12-09 06:29:40.0338,172.8,83.1,48,48.09,-45,19.73,64,34.4,34.8,0,48,48
2018-12-09 06:29:40.2837,172.8,83.1,48,48.09,-44.9,19.72,3,738.1,-30.7,25,48,48
2018-12-09 06:29:40.5337,172.8,83.1,48,48.09,-44.9,19.74,4,737.9,-30.6,25.5,48,48
2018-12-09 06:29:40.7838,172.8,83.1,48,48.09,-44.9,19.73,65,-23070,-23060,0,48,48
2018-12-09 06:29:41.0338,172.8,83.1,48,48.09,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:41.2839,172.8,83.1,48,48.09,-45,19.73,1,738.1,-30.7,27.5,48,48
2018-12-09 06:29:41.5339,172.8,83,48,48.03,-45,19.73,2,737.9,-30.6,28.5,48,48
2018-12-09 06:29:41.7839,172.8,83,48,48.03,-45,19.73,65,-23070,-23060,0,48,48
2018-12-09 06:29:42.0338,172.8,83,48,48.03,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:29:42.2838,172.8,83,48,48.03,-44.9,19.71,63,50,50,0,48,48
2018-12-09 06:29:42.5337,172.8,83,48,48.03,-45,19.74,67,27.6,27.5,0,48,48
2018-12-09 06:29:42.7838,172.8,83,48,48.03,-45,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:43.0338,172.8,83,48,48.03,-45,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:29:43.2838,172.8,83,48,48.03,-45,19.73,7,-23060,27.5,3.8,48,48
2018-12-09 06:29:43.5338,172.8,83,48,48.03,-44.9,19.71,1,738,-30.7,27.5,48,48
2018-12-09 06:29:43.7838,172.8,83,48,48.03,-44.9,19.73,2,737.8,-30.6,28.5,48,48
2018-12-09 06:29:44.0338,172.8,83,48,48.03,-45,19.71,61,739.2,733.8,0,48,48
2018-12-09 06:29:44.2838,172.8,83,48,48.03,-45,19.79,62,425,425,0,48,48
2018-12-09 06:29:44.5338,172.8,83,48,48.03,-45,19.73,64,34.5,34.9,0,48,48
2018-12-09 06:29:44.7838,172.8,83,48,48.03,-45,19.73,3,738,-30.7,25,48,48
2018-12-09 06:29:45.0338,172.8,83,48,48.03,-45,19.74,4,737.8,-30.6,25.5,48,48
2018-12-09 06:29:45.2838,172.8,83,48,48.03,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:29:45.5338,172.8,83,48,48.03,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:45.7838,172.8,83,48,48.03,-45,19.73,1,738,-30.7,27.5,48,48
2018-12-09 06:29:46.0338,172.8,83,48,48.03,-45,19.73,2,737.8,-30.6,28.5,48,48
2018-12-09 06:29:46.2838,172.8,83,48,48.03,-45,19.81,65,-23070,-23070,0,48,48
2018-12-09 06:29:46.5339,172.8,83,48,48.03,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:29:46.7839,172.8,83,48,48.03,-45,19.73,63,50,50,0,48,48
2018-12-09 06:29:47.0339,172.8,83,48,48.03,-44.9,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:29:47.2838,172.8,83,48,48.03,-45,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:47.5338,172.8,83,48,48.03,-45,19.73,6,-23060,27.6,3.7,48,48
2018-12-09 06:29:47.7838,172.8,83,48,48.03,-45,19.75,7,-23070,27.5,3.8,48,48
2018-12-09 06:29:48.0338,172.8,83,48,48.03,-45,19.73,1,738,-30.7,27.5,48,48
2018-12-09 06:29:48.2839,172.8,83,48,48.03,-45,19.73,2,737.8,-30.6,28.5,48,48
2018-12-09 06:29:48.5339,172.8,83,48,48.03,-44.9,19.73,61,739.2,733.8,0,48,48
2018-12-09 06:29:48.7839,172.8,83,48,48.03,-45,19.72,62,425,425,0,48,48
2018-12-09 06:29:49.0339,172.8,83,48,48.03,-45,19.73,64,34.6,35,0,48,48
2018-12-09 06:29:49.2838,172.8,83,48,48.03,-45,19.73,3,738,-30.7,25,48,48
2018-12-09 06:29:49.5338,172.8,83,48,48.03,-45,19.73,4,737.8,-30.6,25.5,48,48
2018-12-09 06:29:49.7838,172.8,83,48,48.03,-45,19.72,65,-23070,-23070,0,48,48
2018-12-09 06:29:50.0339,172.8,83,48,48.03,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:50.2839,172.8,83,48,48.03,-44.9,19.73,1,738,-30.7,27.5,48,48
2018-12-09 06:29:50.5340,172.8,83,48,48.03,-44.9,19.72,2,737.7,-30.6,28.5,48,48
2018-12-09 06:29:50.7840,172.8,83,48,48.03,-45,19.72,65,-23070,-23070,0,48,48
2018-12-09 06:29:51.0340,172.8,83,48,48.03,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:29:51.2840,172.8,82.9,48,47.97,-45,19.73,63,50,50,0,48,48
2018-12-09 06:29:51.5339,172.8,82.9,48,47.97,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:29:51.7839,172.8,82.9,48,47.97,-44.9,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:52.0339,172.8,82.9,48,47.97,-45,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:29:52.2839,172.8,82.9,48,47.97,-45,19.72,7,-23070,27.5,3.8,48,48
2018-12-09 06:29:52.5338,172.8,82.9,48,47.97,-45,19.73,1,738,-30.7,27.5,48,48
2018-12-09 06:29:52.7838,172.8,82.9,48,47.97,-45,19.72,2,737.7,-30.6,28.5,48,48
2018-12-09 06:29:53.0339,172.8,82.9,48,47.97,-45,19.73,61,739.1,733.7,0,48,48
2018-12-09 06:29:53.2839,172.8,82.9,48,47.97,-44.9,19.73,62,425,425,0,48,48
2018-12-09 06:29:53.5339,172.8,82.9,48,47.97,-44.9,19.73,64,34.5,34.9,0,48,48
2018-12-09 06:29:53.7839,172.8,82.9,48,47.97,-45,19.73,3,738,-30.7,25,48,48
2018-12-09 06:29:54.0339,172.8,82.9,48,47.97,-45,19.73,4,737.7,-30.6,25.5,48,48
2018-12-09 06:29:54.2839,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:29:54.5339,172.8,82.9,48,47.97,-45,19.74,66,4660,4660,0,48,48
2018-12-09 06:29:54.7839,172.8,82.9,48,47.97,-44.9,19.73,1,738,-30.7,27.5,48,48
2018-12-09 06:29:55.0339,172.8,82.9,48,47.97,-45,19.73,2,737.7,-30.6,28.5,48,48
2018-12-09 06:29:55.2839,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:29:55.5339,172.8,82.9,48,47.97,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:29:55.7839,172.8,82.9,48,47.97,-45,19.73,63,50,50,0,48,48
2018-12-09 06:29:56.0339,172.8,82.9,48,47.97,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:29:56.2839,172.8,82.9,48,47.97,-44.9,19.73,52,3.77,3.75,0,48,48
2018-12-09 06:29:56.5339,172.8,82.9,48,47.97,-44.9,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:29:56.7839,172.8,82.9,48,47.97,-45,19.74,7,-23070,27.5,3.8,48,48
2018-12-09 06:29:57.0339,172.8,82.9,48,47.97,-45,19.72,1,738,-30.7,27.5,48,48
2018-12-09 06:29:57.2839,172.8,82.9,48,47.97,-45,19.74,2,737.7,-30.6,28.5,48,48
2018-12-09 06:29:57.5339,172.8,82.9,48,47.97,-45,19.73,61,739.2,733.7,0,48,48
2018-12-09 06:29:57.7839,172.8,82.9,48,47.97,-45,19.72,62,425,425,0,48,48
2018-12-09 06:29:58.0340,172.8,82.9,48,47.97,-45,19.74,64,34.4,34.9,0,48,48
2018-12-09 06:29:58.2840,172.8,82.9,48,47.97,-45,19.72,3,737.8,-30.7,25,48,48
2018-12-09 06:29:58.5340,172.8,82.9,48,47.97,-45,19.6,4,737.7,-30.6,25.5,48,48
2018-12-09 06:29:58.7840,172.8,82.9,48,47.97,-45,19.73,65,-23060,-23060,0,48,48
2018-12-09 06:29:59.0340,172.8,82.9,48,47.97,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:29:59.2840,172.8,82.9,48,47.97,-45,19.73,1,737.8,-30.7,27.5,48,48
2018-12-09 06:29:59.5340,172.8,82.9,48,47.97,-44.9,19.73,2,737.7,-30.6,28.5,48,48
2018-12-09 06:29:59.7840,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:00.0340,172.8,82.9,48,47.97,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:30:00.2840,172.8,82.9,48,47.97,-45,19.74,63,50,50,0,48,48
2018-12-09 06:30:00.5340,172.8,82.9,48,47.97,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:30:00.7839,172.8,82.9,48,47.97,-45,19.74,52,3.77,3.75,0,48,48
2018-12-09 06:30:01.0339,172.8,82.9,48,47.97,-45,19.72,6,-23070,27.6,3.7,48,48
2018-12-09 06:30:01.2840,172.8,82.9,48,47.97,-45,19.73,7,-23080,27.5,3.8,48,48
2018-12-09 06:30:01.5340,172.8,82.9,48,47.97,-45,19.73,1,737.8,-30.7,27.5,48,48
2018-12-09 06:30:01.7840,172.8,82.9,48,47.97,-45,19.73,2,737.7,-30.6,28.5,48,48
2018-12-09 06:30:02.0340,172.8,82.9,48,47.97,-45,19.71,61,739.1,733.6,0,48,48
2018-12-09 06:30:02.2840,172.8,82.9,48,47.97,-45,19.73,62,425,425,0,48,48
2018-12-09 06:30:02.5340,172.8,82.9,48,47.97,-45,19.74,64,34.5,34.9,0,48,48
2018-12-09 06:30:02.7840,172.8,82.9,48,47.97,-45,19.73,3,737.8,-30.7,25,48,48
2018-12-09 06:30:03.0340,172.8,82.9,48,47.97,-45,19.73,4,737.7,-30.6,25.5,48,48
2018-12-09 06:30:03.2840,172.8,82.9,48,47.97,-45,19.74,65,-23070,-23070,0,48,48
2018-12-09 06:30:03.5340,172.8,82.9,48,47.97,-45,19.74,66,4660,4660,0,48,48
2018-12-09 06:30:03.7840,172.8,82.9,48,47.97,-45,19.73,1,737.8,-30.7,27.5,48,48
2018-12-09 06:30:04.0340,172.8,82.9,48,47.97,-45,19.73,2,737.7,-30.6,28.5,48,48
2018-12-09 06:30:04.2840,172.8,82.9,48,47.97,-44.9,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:04.5340,172.8,82.9,48,47.97,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:30:04.7840,172.8,82.9,48,47.97,-45,19.74,63,50,50,0,48,48
2018-12-09 06:30:05.0340,172.8,82.9,48,47.97,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:30:05.2840,172.8,82.9,48,47.97,-45,19.71,52,3.77,3.74,0,48,48
2018-12-09 06:30:05.5340,172.8,82.9,48,47.97,-45,19.73,6,-23060,27.6,3.7,48,48
2018-12-09 06:30:05.7840,172.8,82.9,48,47.97,-45,19.73,7,-23060,27.5,3.8,48,48
2018-12-09 06:30:06.0340,172.8,82.9,48,47.97,-45,19.73,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:06.2840,172.8,82.9,48,47.97,-45,19.73,2,737.6,-30.6,28.5,48,48
2018-12-09 06:30:06.5340,172.8,82.9,48,47.97,-45,19.73,61,739,733.5,0,48,48
2018-12-09 06:30:06.7840,172.8,82.9,48,47.97,-45,19.52,62,425,425,0,48,48
2018-12-09 06:30:07.0340,172.8,82.9,48,47.97,-45,19.73,64,34.5,34.9,0,48,48
2018-12-09 06:30:07.2840,172.8,82.9,48,47.97,-44.9,19.74,3,737.7,-30.7,25,48,48
2018-12-09 06:30:07.5340,172.8,82.9,48,47.97,-44.9,19.73,4,737.6,-30.6,25.5,48,48
2018-12-09 06:30:07.7840,172.8,82.9,48,47.97,-45,19.73,65,-23140,-23010,0,48,48
2018-12-09 06:30:08.0340,172.8,82.9,48,47.97,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:30:08.2840,172.8,82.9,48,47.97,-45,19.73,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:08.5340,172.8,82.9,48,47.97,-45,19.73,2,737.6,-30.6,28.5,48,48
2018-12-09 06:30:08.7840,172.8,82.9,48,47.97,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:09.0340,172.8,82.9,48,47.97,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:30:09.2840,172.8,82.9,48,47.97,-45,19.72,63,50,50,0,48,48
2018-12-09 06:30:09.5340,172.8,82.8,48,47.92,-45,19.71,67,27.6,27.5,0,48,48
2018-12-09 06:30:09.7840,172.8,82.8,48,47.92,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 06:30:10.0341,172.8,82.8,48,47.92,-45,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:30:10.2841,172.8,82.8,48,47.92,-45,19.73,7,-23070,27.5,3.8,48,48
2018-12-09 06:30:10.5341,172.8,82.8,48,47.92,-45,19.73,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:10.7841,172.8,82.8,48,47.92,-44.9,19.73,2,737.6,-30.6,28.5,48,48
2018-12-09 06:30:11.0341,172.8,82.8,48,47.92,-45,19.73,61,738.9,733.4,0,48,48
2018-12-09 06:30:11.2841,172.8,82.8,48,47.92,-45,19.74,62,425,425,0,48,48
2018-12-09 06:30:11.5341,172.8,82.7,48,47.86,-45,19.73,64,34.5,34.9,0,48,48
2018-12-09 06:30:11.7841,172.8,82.7,48,47.86,-45,19.74,3,737.7,-30.7,25,48,48
2018-12-09 06:30:12.0341,172.8,82.7,48,47.86,-44.9,19.74,4,737.6,-30.6,25.5,48,48
2018-12-09 06:30:12.2842,172.8,82.7,48,47.86,-45,19.73,65,-23060,-23060,0,48,48
2018-12-09 06:30:12.5341,172.8,82.7,48,47.86,-45,19.73,66,4650,4650,0,48,48
2018-12-09 06:30:12.7841,172.8,82.7,48,47.86,-45,19.73,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:13.0341,172.8,82.7,48,47.86,-45,19.73,2,737.5,-30.6,28.5,48,48
2018-12-09 06:30:13.2841,172.8,82.7,48,47.86,-45,19.75,65,-23070,-23070,0,48,48
2018-12-09 06:30:13.5341,172.8,82.7,48,47.86,-45,19.75,51,3.77,3.75,0,48,48
2018-12-09 06:30:13.7841,172.8,82.7,48,47.86,-44.9,19.74,63,50,50,0,48,48
2018-12-09 06:30:14.0342,172.8,82.7,48,47.86,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:30:14.2842,172.8,82.7,48,47.86,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 06:30:14.5342,172.8,82.7,48,47.86,-45,19.74,6,-23130,27.6,3.7,48,48
2018-12-09 06:30:14.7842,172.8,82.7,48,47.86,-45,19.74,7,-23010,27.5,3.8,48,48
2018-12-09 06:30:15.0342,172.8,82.7,48,47.86,-45,19.74,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:15.2842,172.8,82.7,48,47.86,-44.9,19.74,2,737.5,-30.6,28.5,48,48
2018-12-09 06:30:15.5342,172.8,82.7,48,47.86,-45,19.73,61,738.8,733.4,0,48,48
2018-12-09 06:30:15.7841,172.8,82.7,48,47.86,-45,19.73,62,425,425,0,48,48
2018-12-09 06:30:16.0341,172.8,82.7,48,47.86,-45,19.73,64,34.5,34.8,0,48,48
2018-12-09 06:30:16.2840,172.8,82.7,48,47.86,-45,19.73,3,737.7,-30.7,25,48,48
2018-12-09 06:30:16.5340,172.8,82.7,48,47.86,-45,19.71,4,737.5,-30.6,25.5,48,48
2018-12-09 06:30:16.7840,172.8,82.7,48,47.86,-44.9,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:17.0339,172.8,82.7,48,47.86,-44.9,19.73,66,4650,4650,0,48,48
2018-12-09 06:30:17.2839,172.8,82.7,48,47.86,-45,19.73,1,737.7,-30.7,27.5,48,48
2018-12-09 06:30:17.5340,172.8,82.7,48,47.86,-45,19.71,2,737.5,-30.6,28.5,48,48
2018-12-09 06:30:17.7840,172.8,82.6,48,47.8,-45,19.73,65,-23140,-23010,0,48,48
2018-12-09 06:30:18.0341,172.8,82.6,48,47.8,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:30:18.2842,172.8,82.6,48,47.8,-45,19.73,63,50,50,0,48,48
2018-12-09 06:30:18.5342,172.8,82.6,48,47.8,-45,19.74,67,27.6,27.5,0,48,48
2018-12-09 06:30:18.7842,172.8,82.6,48,47.8,-45,19.74,52,3.77,3.74,0,48,48
2018-12-09 06:30:19.0342,172.8,82.6,48,47.8,-45,19.73,6,-23140,27.6,3.7,48,48
2018-12-09 06:30:19.2842,172.8,82.6,48,47.8,-45,19.73,7,-23010,27.5,3.8,48,48
2018-12-09 06:30:19.5342,172.8,82.6,48,47.8,-45,19.73,1,737.6,-30.7,27.5,48,48
2018-12-09 06:30:19.7842,172.8,82.6,48,47.8,-45,19.73,2,737.4,-30.6,28.5,48,48
2018-12-09 06:30:20.0342,172.8,82.6,48,47.8,-44.9,19.72,61,738.9,733.4,0,48,48
2018-12-09 06:30:20.2842,172.8,82.6,48,47.8,-45,19.73,62,425,425,0,48,48
2018-12-09 06:30:20.5341,172.8,82.6,48,47.8,-45,19.74,64,34.5,34.7,0,48,48
2018-12-09 06:30:20.7842,172.8,82.6,48,47.8,-45,19.73,3,737.6,-30.7,25,48,48
2018-12-09 06:30:21.0342,172.8,82.6,48,47.8,-45,19.72,4,737.4,-30.6,25.5,48,48
2018-12-09 06:30:21.2843,172.8,82.6,48,47.8,-44.9,19.74,65,-23130,-23000,0,48,48
2018-12-09 06:30:21.5343,172.8,82.6,48,47.8,-44.9,19.73,66,4650,4650,0,48,48
2018-12-09 06:30:21.7843,172.8,82.6,48,47.8,-45,19.73,1,737.6,-30.7,27.5,48,48
2018-12-09 06:30:22.0343,172.8,82.6,48,47.8,-45,19.71,2,737.4,-30.6,28.5,48,48
2018-12-09 06:30:22.2843,172.8,82.6,48,47.8,-45,19.73,65,-23140,-23000,0,48,48
2018-12-09 06:30:22.5343,172.8,82.6,48,47.8,-45,19.73,51,3.77,3.74,0,48,48
2018-12-09 06:30:22.7843,172.8,82.6,48,47.8,-45,19.73,63,50,50,0,48,48
2018-12-09 06:30:23.0342,172.8,82.6,48,47.8,-45,19.74,67,27.6,27.5,0,48,48
2018-12-09 06:30:23.2842,172.8,82.6,48,47.8,-45,19.74,52,3.77,3.75,0,48,48
2018-12-09 06:30:23.5342,172.8,82.6,48,47.8,-45,19.72,6,-23080,27.6,3.7,48,48
2018-12-09 06:30:23.7842,172.8,82.6,48,47.8,-45,19.73,7,-23010,27.5,3.8,48,48
2018-12-09 06:30:24.0342,172.8,82.6,48,47.8,-45,19.72,1,737.6,-30.7,27.5,48,48
2018-12-09 06:30:24.2842,172.8,82.6,48,47.8,-44.9,19.73,2,737.4,-30.6,28.5,48,48
2018-12-09 06:30:24.5342,172.8,82.6,48,47.8,-44.9,19.73,61,738.7,733.4,0,48,48
2018-12-09 06:30:24.7842,172.8,82.6,48,47.8,-44.9,19.73,62,425,425,0,48,48
2018-12-09 06:30:25.0342,172.8,82.6,48,47.8,-45,19.73,64,34.5,34.8,0,48,48
2018-12-09 06:30:25.2842,172.8,82.6,48,47.8,-45,19.74,3,737.6,-30.7,25,48,48
2018-12-09 06:30:25.5342,172.8,82.6,48,47.8,-45,19.73,4,737.4,-30.6,25.5,48,48
2018-12-09 06:30:25.7842,172.8,82.6,48,47.8,-45,19.73,65,-23080,-23070,0,48,48
2018-12-09 06:30:26.0342,172.8,82.6,48,47.8,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:30:26.2842,172.8,82.6,48,47.8,-45,19.72,1,737.6,-30.7,27.5,48,48
2018-12-09 06:30:26.5342,172.8,82.6,48,47.8,-45,19.73,2,737.4,-30.6,28.5,48,48
2018-12-09 06:30:26.7842,172.8,82.6,48,47.8,-45,19.74,65,-23130,-23010,0,48,48
2018-12-09 06:30:27.0342,172.8,82.6,48,47.8,-45,19.72,51,3.77,3.75,0,48,48
2018-12-09 06:30:27.2842,172.8,82.6,48,47.8,-45,19.74,63,50,50,0,48,48
2018-12-09 06:30:27.5342,172.8,82.5,48,47.74,-44.9,19.73,67,27.7,27.5,0,48,48
2018-12-09 06:30:27.7842,172.8,82.5,48,47.74,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 06:30:28.0342,172.8,82.5,48,47.74,-45,19.74,6,-23010,27.6,3.7,48,48
2018-12-09 06:30:28.2842,172.8,82.5,48,47.74,-45,19.72,7,-23140,27.5,3.8,48,48
2018-12-09 06:30:28.5342,172.8,82.5,48,47.74,-45,19.74,1,737.5,-30.7,27.5,48,48
2018-12-09 06:30:28.7842,172.8,82.5,48,47.74,-45,19.73,2,737.2,-30.6,28.5,48,48
2018-12-09 06:30:29.0342,172.8,82.5,48,47.74,-45,19.73,61,738.8,733.3,0,48,48
2018-12-09 06:30:29.2842,172.8,82.5,48,47.74,-45,19.73,62,425,425,0,48,48
2018-12-09 06:30:29.5342,172.8,82.5,48,47.74,-45,19.73,64,34.5,34.8,0,48,48
2018-12-09 06:30:29.7842,172.8,82.5,48,47.74,-45,19.74,3,737.5,-30.7,25,48,48
2018-12-09 06:30:30.0342,172.8,82.5,48,47.74,-45,19.73,4,737.2,-30.6,25.5,48,48
2018-12-09 06:30:30.2842,172.8,82.5,48,47.74,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:30.5342,172.8,82.5,48,47.74,-45,19.72,66,4660,4660,0,48,48
2018-12-09 06:30:30.7843,172.8,82.5,48,47.74,-45,19.73,1,737.5,-30.7,27.5,48,48
2018-12-09 06:30:31.0343,172.8,82.5,48,47.74,-44.9,19.71,2,737.2,-30.6,28.5,48,48
2018-12-09 06:30:31.2843,172.8,82.5,48,47.74,-45,19.77,65,-23070,-23070,0,48,48
2018-12-09 06:30:31.5343,172.8,82.5,48,47.74,-45,19.8,51,3.77,3.75,0,48,48
2018-12-09 06:30:31.7843,172.8,82.5,48,47.74,-45,19.72,63,50,50,0,48,48
2018-12-09 06:30:32.0343,172.8,82.5,48,47.74,-45,19.71,67,27.7,27.5,0,48,48
2018-12-09 06:30:32.2843,172.8,82.5,48,47.74,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 06:30:32.5343,172.8,82.5,48,47.74,-45,19.73,6,-23070,27.6,3.7,48,48
2018-12-09 06:30:32.7843,172.8,82.5,48,47.74,-45,19.73,7,-23070,27.5,3.8,48,48
2018-12-09 06:30:33.0343,172.8,82.5,48,47.74,-45,19.72,1,737.5,-30.7,27.5,48,48
2018-12-09 06:30:33.2842,172.8,82.5,48,47.74,-45,19.74,2,737.2,-30.6,28.5,48,48
2018-12-09 06:30:33.5342,172.8,82.5,48,47.74,-45,19.73,61,738.7,733.2,0,48,48
2018-12-09 06:30:33.7842,172.8,82.5,48,47.74,-45,19.73,62,425,425,0,48,48
2018-12-09 06:30:34.0342,172.8,82.5,48,47.74,-45,19.71,64,34.5,34.9,0,48,48
2018-12-09 06:30:34.2842,172.8,82.5,48,47.74,-45,19.73,3,737.4,-30.7,25,48,48
2018-12-09 06:30:34.5343,172.8,82.5,48,47.74,-45,19.73,4,737.1,-30.6,25.5,48,48
2018-12-09 06:30:34.7843,172.8,82.5,48,47.74,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:35.0343,172.8,82.5,48,47.74,-45,19.73,66,4660,4660,0,48,48
2018-12-09 06:30:35.2843,172.8,82.5,48,47.74,-45,19.71,1,737.4,-30.7,27.5,48,48
2018-12-09 06:30:35.5343,172.8,82.5,48,47.74,-45,19.73,2,737.1,-30.6,28.5,48,48
2018-12-09 06:30:35.7843,172.8,82.5,48,47.74,-45,19.73,65,-23070,-23070,0,48,48
2018-12-09 06:30:36.0343,172.8,82.5,48,47.74,-45,19.73,51,3.77,3.75,0,48,48
2018-12-09 06:30:36.2843,172.8,82.5,48,47.74,-45,19.71,63,50,50,0,48,48
2018-12-09 06:30:36.5343,172.8,82.5,48,47.74,-45,19.73,67,27.6,27.5,0,48,48
2018-12-09 06:30:36.7843,172.8,82.5,48,47.74,-45,19.73,52,3.77,3.74,0,48,48
2018-12-09 06:30:37.0343,172.8,82.5,48,47.74,-45,19.72,6,-23070,27.6,3.7,48,48
2018-12-09 06:30:37.2843,172.8,82.5,48,47.74,-45,19.7,7,-23070,27.5,3.8,48,48
2018-12-09 06:30:37.5343,172.8,82.5,47.75,47.74,-45,19.73,1,737.4,-30.7,27.5,48,48
2018-12-09 06:30:37.7843,172.8,82.5,47.75,47.74,-45,19.73,2,737.1,-30.6,28.5,48,48
2018-12-09 06:30:38.0343,172.8,82.5,47.75,47.74,-45,19.74,61,738.7,733.1,0,48,48
2018-12-09 06:30:38.2843,172.8,82.5,47.75,47.74,-45,19.74,62,425,425,0,48,48
2018-12-09 06:30:38.5343,172.8,82.5,47.5,47.74,-44.9,19.73,64,34.5,34.9,0,48,48
2018-12-09 06:30:38.7843,172.8,82.5,47.5,47.74,-44.9,19.74,3,737.4,-30.7,25,48,48
2018-12-09 06:30:39.0343,172.8,82.5,47.5,47.74,-44.9,19.73,4,737.1,-30.6,25.5,48,48
2018-12-09 06:30:39.2843,172.8,82.5,47.5,47.74,-45,19.74,65,-23070,-23060,0,48,48
2018-12-09 06:30:39.5343,172.8,82.5,47.5,47.74,-45,19.73,66,4660,4650,0,48,48
2018-12-09 06:30:39.7843,172.8,82.5,47.5,47.74,-45,19.72,1,737.4,-30.7,27.5,48,48
2018-12-09 06:30:40.0343,172.8,82.5,47.5,47.74,-45,19.73,2,737.1,-30.6,28.5,48,48
2018-12-09 06:30:40.2844,172.8,82.5,47.5,47.74,-45,19.73,65,-23070,-23060,0,48,48
2018-12-09 06:30:40.5344,172.8,82.5,47.5,47.74,-45,19.74,51,3.77,3.75,0,48,48
2018-12-09 06:30:40.7844,172.8,82.5,47.5,47.74,-45,19.73,63,50,50,0,48,48
2018-12-09 06:30:41.0344,172.8,82.5,47.5,47.74,-45,19.73,67,27.7,27.5,0,48,48
2018-12-09 06:30:41.2844,172.8,82.5,47.5,47.74,-45,19.73,52,3.77,3.74,0,47.5,48
2018-12-09 06:30:41.5344,172.8,82.5,47.5,47.74,-44.9,19.73,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:30:41.7844,172.8,82.5,47.5,47.74,-44.9,19.72,7,-23050,27.5,3.8,47.5,47.5
2018-12-09 06:30:42.0344,172.8,82.5,47.5,47.74,-44.9,19.71,1,737.2,-30.7,27.5,47.5,47.5
2018-12-09 06:30:42.2844,172.8,82.5,47.5,47.74,-44.9,19.72,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:42.5344,172.8,82.5,47.5,47.74,-45,19.73,61,738.5,733.1,0,47.5,47.5
2018-12-09 06:30:42.7844,172.8,82.5,47.5,47.74,-44.9,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:30:43.0344,172.8,82.5,47.5,47.74,-45,19.71,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:30:43.2844,172.8,82.5,47.5,47.74,-44.9,19.73,3,737.2,-30.7,25,47.5,47.5
2018-12-09 06:30:43.5344,172.8,82.5,47.5,47.74,-44.9,19.74,4,737,-30.6,25.5,47.5,47.5
2018-12-09 06:30:43.7845,172.8,82.5,47.5,47.74,-45,19.73,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:44.0345,172.8,82.5,47.5,47.74,-45,19.73,66,4660,4660,0,47.5,47.5
2018-12-09 06:30:44.2846,172.8,82.5,47.5,47.74,-45,19.73,1,737.2,-30.7,27.5,47.5,47.5
2018-12-09 06:30:44.5345,172.8,82.5,47.5,47.74,-45,19.73,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:44.7845,172.8,82.5,47.5,47.74,-44.9,19.72,65,-23050,-23050,0,47.5,47.5
2018-12-09 06:30:45.0344,172.8,82.5,47.5,47.74,-44.9,19.73,51,3.77,3.74,0,47.5,47.5
2018-12-09 06:30:45.2844,172.8,82.5,47.5,47.74,-44.9,19.7,63,50,50,0,47.5,47.5
2018-12-09 06:30:45.5344,172.8,82.4,47.5,47.69,-45,19.73,67,27.6,27.5,0,47.5,47.5
2018-12-09 06:30:45.7844,172.8,82.4,47.5,47.69,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:30:46.0345,172.8,82.4,47.5,47.69,-45,19.73,6,-23060,27.6,3.7,47.5,47.5
2018-12-09 06:30:46.2845,172.8,82.4,47.5,47.69,-45,19.73,7,-23050,27.5,3.8,47.5,47.5
2018-12-09 06:30:46.5345,172.8,82.4,47.5,47.69,-44.9,19.73,1,737.2,-30.7,27.5,47.5,47.5
2018-12-09 06:30:46.7845,172.8,82.4,47.5,47.69,-45,19.73,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:47.0344,172.8,82.4,47.5,47.69,-45,19.73,61,738.4,733,0,47.5,47.5
2018-12-09 06:30:47.2844,172.8,82.4,47.5,47.69,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:30:47.5344,172.8,82.4,47.5,47.69,-45,19.72,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:30:47.7844,172.8,82.4,47.5,47.69,-45,19.74,3,737.2,-30.7,25,47.5,47.5
2018-12-09 06:30:48.0344,172.8,82.4,47.5,47.69,-44.9,19.73,4,737,-30.6,25.5,47.5,47.5
2018-12-09 06:30:48.2845,172.8,82.3,47.5,47.63,-44.9,19.72,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:48.5345,172.8,82.3,47.5,47.63,-45,19.73,66,4660,4650,0,47.5,47.5
2018-12-09 06:30:48.7844,172.8,82.3,47.5,47.63,-45,19.72,1,737.1,-30.7,27.5,47.5,47.5
2018-12-09 06:30:49.0344,172.8,82.3,47.5,47.63,-45,19.72,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:49.2844,172.8,82.3,47.5,47.63,-45,19.72,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:49.5344,172.8,82.3,47.5,47.63,-44.9,19.72,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:30:49.7845,172.8,82.3,47.5,47.63,-44.9,19.74,63,50,50,0,47.5,47.5
2018-12-09 06:30:50.0345,172.8,82.3,47.5,47.63,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:30:50.2845,172.8,82.3,47.5,47.63,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:30:50.5345,172.8,82.3,47.5,47.63,-45,19.73,6,-23060,27.6,3.7,47.5,47.5
2018-12-09 06:30:50.7845,172.8,82.3,47.5,47.63,-45,19.73,7,-23060,27.5,3.8,47.5,47.5
2018-12-09 06:30:51.0345,172.8,82.3,47.5,47.63,-44.9,19.74,1,737.1,-30.7,27.5,47.5,47.5
2018-12-09 06:30:51.2844,172.8,82.3,47.5,47.63,-45,19.67,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:51.5344,172.8,82.3,47.5,47.63,-45,19.73,61,738.4,733,0,47.5,47.5
2018-12-09 06:30:51.7844,172.8,82.3,47.5,47.63,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:30:52.0344,172.8,82.3,47.5,47.63,-45,19.74,64,34.4,34.8,0,47.5,47.5
2018-12-09 06:30:52.2844,172.8,82.3,47.5,47.63,-45,19.72,3,737.1,-30.7,25,47.5,47.5
2018-12-09 06:30:52.5344,172.8,82.2,47.5,47.57,-44.9,19.72,4,737,-30.6,25.5,47.5,47.5
2018-12-09 06:30:52.7844,172.8,82.2,47.5,47.57,-45,19.73,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:53.0344,172.8,82.2,47.5,47.57,-45,19.72,66,4660,4660,0,47.5,47.5
2018-12-09 06:30:53.2845,172.8,82.2,47.5,47.57,-45,19.73,1,737.1,-30.7,27.5,47.5,47.5
2018-12-09 06:30:53.5345,172.8,82.2,47.5,47.57,-45,19.72,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:53.7845,172.8,82.2,47.5,47.57,-45,19.72,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:54.0345,172.8,82.2,47.5,47.57,-44.9,19.71,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:30:54.2845,172.8,82.2,47.5,47.57,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:30:54.5345,172.8,82.2,47.5,47.57,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:30:54.7845,172.8,82.2,47.5,47.57,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:30:55.0345,172.8,82.2,47.5,47.57,-45,19.72,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:30:55.2845,172.8,82.2,47.5,47.57,-45,19.74,7,-23060,27.5,3.8,47.5,47.5
2018-12-09 06:30:55.5345,172.8,82.2,47.5,47.57,-45,19.73,1,737.1,-30.7,27.5,47.5,47.5
2018-12-09 06:30:55.7845,172.8,82.2,47.5,47.57,-44.9,19.74,2,737,-30.6,28.5,47.5,47.5
2018-12-09 06:30:56.0345,172.8,82.2,47.5,47.57,-44.9,19.73,61,738.3,732.9,0,47.5,47.5
2018-12-09 06:30:56.2845,172.8,82.2,47.5,47.57,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:30:56.5346,172.8,82.2,47.5,47.57,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:30:56.7846,172.8,82.2,47.5,47.57,-45,19.72,3,737,-30.7,25,47.5,47.5
2018-12-09 06:30:57.0346,172.8,82.2,47.5,47.57,-45,19.73,4,737.1,-30.6,25.5,47.5,47.5
2018-12-09 06:30:57.2846,172.8,82.2,47.5,47.57,-44.9,19.78,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:30:57.5346,172.8,82.2,47.5,47.57,-44.9,19.73,66,4660,4650,0,47.5,47.5
2018-12-09 06:30:57.7846,172.8,82.2,47.5,47.57,-45,19.73,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:30:58.0346,172.8,82.2,47.5,47.57,-45,19.73,2,737.1,-30.6,28.5,47.5,47.5
2018-12-09 06:30:58.2845,172.8,82.2,47.5,47.57,-45,19.74,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:30:58.5345,172.8,82.2,47.5,47.57,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:30:58.7845,172.8,82.2,47.5,47.57,-44.9,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:30:59.0345,172.8,82.2,47.5,47.57,-44.9,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:30:59.2845,172.8,82.2,47.5,47.57,-44.9,19.72,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:30:59.5345,172.8,82.2,47.5,47.57,-45,19.73,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:30:59.7845,172.8,82.2,47.5,47.57,-45,19.72,7,-23060,27.5,3.8,47.5,47.5
2018-12-09 06:31:00.0346,172.8,82.2,47.5,47.57,-45,19.76,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:00.2846,172.8,82.2,47.5,47.57,-45,19.73,2,737.1,-30.6,28.5,47.5,47.5
2018-12-09 06:31:00.5346,172.8,82.2,47.5,47.57,-44.9,19.73,61,738.3,732.9,0,47.5,47.5
2018-12-09 06:31:00.7846,172.8,82.2,47.5,47.57,-44.9,19.74,62,425,425,0,47.5,47.5
2018-12-09 06:31:01.0345,172.8,82.2,47.5,47.57,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:01.2845,172.8,82.2,47.5,47.57,-45,19.73,3,737,-30.7,25,47.5,47.5
2018-12-09 06:31:01.5345,172.8,82.2,47.5,47.57,-45,19.73,4,737.1,-30.6,25.5,47.5,47.5
2018-12-09 06:31:01.7845,172.8,82.2,47.5,47.57,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:02.0346,172.8,82.2,47.5,47.57,-45,19.73,66,4660,4660,0,47.5,47.5
2018-12-09 06:31:02.2846,172.8,82.2,47.5,47.57,-44.9,19.73,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:02.5346,172.8,82.2,47.5,47.57,-45,19.74,2,737.1,-30.6,28.5,47.5,47.5
2018-12-09 06:31:02.7846,172.8,82.2,47.5,47.57,-45,19.73,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:31:03.0346,172.8,82.2,47.5,47.57,-45,19.74,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:03.2846,172.8,82.2,47.5,47.57,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:03.5346,172.8,82.1,47.5,47.51,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:03.7846,172.8,82.1,47.5,47.51,-44.9,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:04.0347,172.8,82.1,47.5,47.51,-45,19.73,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:31:04.2847,172.8,82.1,47.5,47.51,-45,19.73,7,-23060,27.5,3.8,47.5,47.5
2018-12-09 06:31:04.5347,172.8,82.1,47.5,47.51,-45,19.73,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:04.7847,172.8,82.1,47.5,47.51,-45,19.72,2,736.9,-30.6,28.5,47.5,47.5
2018-12-09 06:31:05.0347,172.8,82.1,47.5,47.51,-45,19.73,61,738.2,732.8,0,47.5,47.5
2018-12-09 06:31:05.2847,172.8,82.1,47.5,47.51,-44.9,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:05.5347,172.8,82.1,47.5,47.51,-44.9,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 06:31:05.7846,172.8,82.1,47.5,47.51,-45,19.73,3,737,-30.7,25,47.5,47.5
2018-12-09 06:31:06.0346,172.8,82.1,47.5,47.51,-45,19.81,4,736.9,-30.6,25.5,47.5,47.5
2018-12-09 06:31:06.2846,172.8,82.1,47.5,47.51,-45,19.73,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:31:06.5346,172.8,82.1,47.5,47.51,-45,19.73,66,4660,4660,0,47.5,47.5
2018-12-09 06:31:06.7846,172.8,82.1,47.5,47.51,-44.9,19.74,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:07.0346,172.8,82.1,47.5,47.51,-44.9,19.73,2,736.9,-30.6,28.5,47.5,47.5
2018-12-09 06:31:07.2847,172.8,82.1,47.5,47.51,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:07.5347,172.8,82.1,47.5,47.51,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:07.7847,172.8,82.1,47.5,47.51,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:08.0347,172.8,82.1,47.5,47.51,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:08.2847,172.8,82.1,47.5,47.51,-45,19.74,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:08.5347,172.8,82.1,47.5,47.51,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:08.7847,172.8,82.1,47.5,47.51,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:09.0347,172.8,82.1,47.5,47.51,-45,19.72,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:09.2847,172.8,82.1,47.5,47.51,-45,19.73,2,736.9,-30.6,28.5,47.5,47.5
2018-12-09 06:31:09.5347,172.8,82.1,47.5,47.51,-45,19.73,61,738.2,732.7,0,47.5,47.5
2018-12-09 06:31:09.7847,172.8,82.1,47.5,47.51,-44.9,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:31:10.0347,172.8,82.1,47.5,47.51,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:10.2847,172.8,82.1,47.5,47.51,-45,19.74,3,737,-30.7,25,47.5,47.5
2018-12-09 06:31:10.5347,172.8,82.1,47.5,47.51,-45,19.73,4,736.7,-30.6,25.5,47.5,47.5
2018-12-09 06:31:10.7847,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:11.0347,172.8,82.1,47.5,47.51,-45,19.74,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:11.2847,172.8,82.1,47.5,47.51,-44.9,19.73,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:11.5347,172.8,82.1,47.5,47.51,-45,19.73,2,736.7,-30.6,28.5,47.5,47.5
2018-12-09 06:31:11.7847,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:12.0347,172.8,82.1,47.5,47.51,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:12.2847,172.8,82.1,47.5,47.51,-45,19.72,63,50,50,0,47.5,47.5
2018-12-09 06:31:12.5348,172.8,82.1,47.5,47.51,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:12.7848,172.8,82.1,47.5,47.51,-44.9,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:13.0348,172.8,82.1,47.5,47.51,-44.9,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:13.2848,172.8,82.1,47.5,47.51,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:13.5348,172.8,82.1,47.5,47.51,-45,19.75,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:13.7847,172.8,82.1,47.5,47.51,-45,19.73,2,736.7,-30.6,28.5,47.5,47.5
2018-12-09 06:31:14.0347,172.8,82.1,47.5,47.51,-45,19.73,61,738.1,732.7,0,47.5,47.5
2018-12-09 06:31:14.2847,172.8,82.1,47.5,47.51,-44.9,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:14.5348,172.8,82.1,47.5,47.51,-45,19.71,64,34.4,34.8,0,47.5,47.5
2018-12-09 06:31:14.7848,172.8,82.1,47.5,47.51,-45,19.72,3,737,-30.7,25,47.5,47.5
