Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:31:15.0348,172.8,82.1,47.5,47.51,-45,19.73,4,736.7,-30.6,25.5,47.5,47.5
2018-12-09 06:31:15.2848,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:15.5348,172.8,82.1,47.5,47.51,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:15.7848,172.8,82.1,47.5,47.51,-45,19.74,1,737,-30.7,27.5,47.5,47.5
2018-12-09 06:31:16.0348,172.8,82.1,47.5,47.51,-44.9,19.74,2,736.7,-30.6,28.5,47.5,47.5
2018-12-09 06:31:16.2848,172.8,82.1,47.5,47.51,-44.9,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:16.5348,172.8,82.1,47.5,47.51,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:16.7848,172.8,82.1,47.5,47.51,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:17.0348,172.8,82.1,47.5,47.51,-45,19.79,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:17.2848,172.8,82.1,47.5,47.51,-45,19.72,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:17.5348,172.8,82.1,47.5,47.51,-45,19.72,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:17.7848,172.8,82.1,47.5,47.51,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:18.0348,172.8,82.1,47.5,47.51,-45,19.73,1,736.8,-30.7,27.5,47.5,47.5
2018-12-09 06:31:18.2848,172.8,82.1,47.5,47.51,-45,19.69,2,736.6,-30.6,28.5,47.5,47.5
2018-12-09 06:31:18.5348,172.8,82.1,47.5,47.51,-45,19.73,61,738,732.6,0,47.5,47.5
2018-12-09 06:31:18.7848,172.8,82.1,47.5,47.51,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:19.0348,172.8,82.1,47.5,47.51,-45,19.74,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:19.2848,172.8,82.1,47.5,47.51,-45,19.73,3,736.8,-30.7,25,47.5,47.5
2018-12-09 06:31:19.5348,172.8,82.1,47.5,47.51,-45,19.73,4,736.6,-30.6,25.5,47.5,47.5
2018-12-09 06:31:19.7848,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:20.0348,172.8,82.1,47.5,47.51,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:20.2848,172.8,82.1,47.5,47.51,-45,19.77,1,736.8,-30.7,27.5,47.5,47.5
2018-12-09 06:31:20.5348,172.8,82.1,47.5,47.51,-45,19.72,2,736.6,-30.6,28.5,47.5,47.5
2018-12-09 06:31:20.7849,172.8,82.1,47.5,47.51,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:21.0349,172.8,82.1,47.5,47.51,-45,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:21.2849,172.8,82.1,47.5,47.51,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:21.5349,172.8,82,47.5,47.45,-45,19.74,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:21.7849,172.8,82,47.5,47.45,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:22.0349,172.8,82,47.5,47.45,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:22.2849,172.8,82,47.5,47.45,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:22.5348,172.8,82,47.5,47.45,-45,19.73,1,736.8,-30.7,27.5,47.5,47.5
2018-12-09 06:31:22.7848,172.8,82,47.5,47.45,-45,19.73,2,736.6,-30.6,28.5,47.5,47.5
2018-12-09 06:31:23.0348,172.8,82,47.5,47.45,-45,19.73,61,738,732.6,0,47.5,47.5
2018-12-09 06:31:23.2848,172.8,82,47.5,47.45,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:23.5348,172.8,82,47.5,47.45,-45,19.74,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:23.7848,172.8,82,47.5,47.45,-45,19.73,3,736.8,-30.7,25,47.5,47.5
2018-12-09 06:31:24.0348,172.8,82,47.5,47.45,-44.9,19.73,4,736.6,-30.6,25.5,47.5,47.5
2018-12-09 06:31:24.2848,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:24.5348,172.8,82,47.5,47.45,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:24.7848,172.8,82,47.5,47.45,-45,19.73,1,736.8,-30.7,27.5,47.5,47.5
2018-12-09 06:31:25.0348,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:25.2848,172.8,82,47.5,47.45,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:25.5348,172.8,82,47.5,47.45,-45,19.71,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:25.7848,172.8,82,47.5,47.45,-45,19.77,63,50,50,0,47.5,47.5
2018-12-09 06:31:26.0348,172.8,82,47.5,47.45,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:26.2849,172.8,82,47.5,47.45,-45,19.74,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:26.5349,172.8,82,47.5,47.45,-45,19.74,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:26.7849,172.8,82,47.5,47.45,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:27.0349,172.8,82,47.5,47.45,-44.9,19.74,1,736.7,-30.7,27.5,47.5,47.5
2018-12-09 06:31:27.2849,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:27.5349,172.8,82,47.5,47.45,-45,19.73,61,738,732.6,0,47.5,47.5
2018-12-09 06:31:27.7849,172.8,82,47.5,47.45,-45,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:31:28.0349,172.8,82,47.5,47.45,-45,19.73,64,34.5,34.8,0,47.5,47.5
2018-12-09 06:31:28.2849,172.8,82,47.5,47.45,-45,19.72,3,736.7,-30.7,25,47.5,47.5
2018-12-09 06:31:28.5349,172.8,82,47.5,47.45,-45,19.74,4,736.5,-30.6,25.5,47.5,47.5
2018-12-09 06:31:28.7849,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:29.0349,172.8,82,47.5,47.45,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:29.2849,172.8,82,47.5,47.45,-45,19.7,1,736.7,-30.7,27.5,47.5,47.5
2018-12-09 06:31:29.5349,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:29.7849,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:30.0349,172.8,82,47.5,47.45,-44.9,19.73,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:30.2849,172.8,82,47.5,47.45,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:30.5349,172.8,82,47.5,47.45,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:30.7849,172.8,82,47.5,47.45,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:31.0349,172.8,82,47.5,47.45,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:31.2849,172.8,82,47.5,47.45,-45,19.72,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:31.5349,172.8,82,47.5,47.45,-45,19.73,1,736.7,-30.7,27.5,47.5,47.5
2018-12-09 06:31:31.7849,172.8,82,47.5,47.45,-44.9,19.75,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:32.0349,172.8,82,47.5,47.45,-45,19.74,61,737.8,732.5,0,47.5,47.5
2018-12-09 06:31:32.2849,172.8,82,47.5,47.45,-44.9,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:31:32.5349,172.8,82,47.5,47.45,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:32.7849,172.8,82,47.5,47.45,-45,19.73,3,736.6,-30.7,25,47.5,47.5
2018-12-09 06:31:33.0349,172.8,82,47.5,47.45,-45,19.72,4,736.5,-30.6,25.5,47.5,47.5
2018-12-09 06:31:33.2850,172.8,82,47.5,47.45,-45,19.74,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:33.5350,172.8,82,47.5,47.45,-45,19.73,66,4650,4660,0,47.5,47.5
2018-12-09 06:31:33.7850,172.8,82,47.5,47.45,-44.9,19.71,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:34.0350,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:34.2849,172.8,82,47.5,47.45,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:34.5349,172.8,82,47.5,47.45,-45,19.71,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:34.7849,172.8,82,47.5,47.45,-45,19.72,63,50,50,0,47.5,47.5
2018-12-09 06:31:35.0349,172.8,82,47.5,47.45,-45,19.72,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:35.2849,172.8,82,47.5,47.45,-45,19.72,52,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:35.5350,172.8,82,47.5,47.45,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:35.7850,172.8,82,47.5,47.45,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:36.0350,172.8,82,47.5,47.45,-45,19.74,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:36.2850,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:36.5350,172.8,82,47.5,47.45,-45,19.71,61,737.8,732.4,0,47.5,47.5
2018-12-09 06:31:36.7850,172.8,82,47.5,47.45,-44.9,19.72,62,425,425,0,47.5,47.5
2018-12-09 06:31:37.0350,172.8,82,47.5,47.45,-45,19.73,64,34.4,34.8,0,47.5,47.5
2018-12-09 06:31:37.2850,172.8,82,47.5,47.45,-45,19.73,3,736.6,-30.7,25,47.5,47.5
2018-12-09 06:31:37.5350,172.8,82,47.5,47.45,-45,19.73,4,736.5,-30.6,25.5,47.5,47.5
2018-12-09 06:31:37.7850,172.8,82,47.5,47.45,-45,19.7,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:38.0350,172.8,82,47.5,47.45,-45,19.74,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:38.2850,172.8,82,47.5,47.45,-45,19.72,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:38.5350,172.8,82,47.5,47.45,-45,19.73,2,736.5,-30.6,28.5,47.5,47.5
2018-12-09 06:31:38.7850,172.8,82,47.5,47.45,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:39.0350,172.8,82,47.5,47.45,-45,19.74,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:39.2850,172.8,82,47.5,47.45,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:39.5350,172.8,81.8,47.5,47.34,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:39.7850,172.8,81.8,47.5,47.34,-44.9,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:40.0350,172.8,81.8,47.5,47.34,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:40.2850,172.8,81.8,47.5,47.34,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:40.5350,172.8,81.8,47.5,47.34,-45,19.72,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:40.7850,172.8,81.8,47.5,47.34,-45,19.73,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:41.0350,172.8,81.8,47.5,47.34,-45,19.73,61,737.9,732.3,0,47.5,47.5
2018-12-09 06:31:41.2851,172.8,81.8,47.5,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:41.5351,172.8,81.8,47.5,47.34,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:41.7851,172.8,81.8,47.5,47.34,-45,19.73,3,736.6,-30.7,25,47.5,47.5
2018-12-09 06:31:42.0351,172.8,81.8,47.5,47.34,-45,19.73,4,736.3,-30.6,25.5,47.5,47.5
2018-12-09 06:31:42.2850,172.8,81.8,47.5,47.34,-45,19.74,65,-23060,-23060,0,47.5,47.5
2018-12-09 06:31:42.5350,172.8,81.8,47.5,47.34,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:42.7850,172.8,81.8,47.5,47.34,-45,19.73,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:43.0350,172.8,81.8,47.5,47.34,-45,19.72,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:43.2850,172.8,81.8,47.5,47.34,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:43.5350,172.8,81.8,47.5,47.34,-45,19.71,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:43.7850,172.8,81.8,47.5,47.34,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:44.0350,172.8,81.8,47.5,47.34,-45,19.72,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:44.2850,172.8,81.8,47.5,47.34,-44.9,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:44.5350,172.8,81.8,47.5,47.34,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:44.7850,172.8,81.8,47.5,47.34,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:45.0351,172.8,81.8,47.5,47.34,-45,19.73,1,736.6,-30.7,27.5,47.5,47.5
2018-12-09 06:31:45.2851,172.8,81.8,47.5,47.34,-45,19.73,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:45.5351,172.8,81.8,47.5,47.34,-45,19.74,61,737.7,732.3,0,47.5,47.5
2018-12-09 06:31:45.7851,172.8,81.8,47.5,47.34,-45,19.74,62,425,425,0,47.5,47.5
2018-12-09 06:31:46.0351,172.8,81.8,47.5,47.34,-45,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:46.2851,172.8,81.8,47.5,47.34,-45,19.73,3,736.6,-30.7,25,47.5,47.5
2018-12-09 06:31:46.5351,172.8,81.8,47.5,47.34,-45,19.74,4,736.3,-30.6,25.5,47.5,47.5
2018-12-09 06:31:46.7851,172.8,81.8,47.5,47.34,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:47.0351,172.8,81.8,47.5,47.34,-45,19.74,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:47.2851,172.8,81.8,47.5,47.34,-45,19.74,1,736.3,-30.7,27.5,47.5,47.5
2018-12-09 06:31:47.5351,172.8,81.8,47.5,47.34,-45,19.73,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:47.7851,172.8,81.8,47.5,47.34,-45,19.73,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:48.0351,172.8,81.8,47.5,47.34,-45,19.69,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:48.2851,172.8,81.8,47.5,47.34,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:48.5351,172.8,81.8,47.5,47.34,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:48.7851,172.8,81.8,47.5,47.34,-45,19.74,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:49.0351,172.8,81.8,47.5,47.34,-45,19.75,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:31:49.2851,172.8,81.8,47.5,47.34,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:49.5351,172.8,81.8,47.5,47.34,-45,19.73,1,736.3,-30.7,27.5,47.5,47.5
2018-12-09 06:31:49.7851,172.8,81.8,47.5,47.34,-45,19.73,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:50.0351,172.8,81.8,47.5,47.34,-45,19.72,61,737.7,732.2,0,47.5,47.5
2018-12-09 06:31:50.2851,172.8,81.8,47.5,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:50.5351,172.8,81.8,47.5,47.34,-45,19.86,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:50.7851,172.8,81.8,47.5,47.34,-45,19.73,3,736.3,-30.7,25,47.5,47.5
2018-12-09 06:31:51.0351,172.8,81.8,47.5,47.34,-45,19.73,4,736.3,-30.6,25.5,47.5,47.5
2018-12-09 06:31:51.2851,172.8,81.8,47.5,47.34,-45,19.7,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:51.5352,172.8,81.8,47.5,47.34,-45,19.72,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:51.7852,172.8,81.8,47.5,47.34,-44.9,19.67,1,736.3,-30.7,27.5,47.5,47.5
2018-12-09 06:31:52.0352,172.8,81.8,47.5,47.34,-44.9,19.73,2,736.3,-30.6,28,47.5,47.5
2018-12-09 06:31:52.2852,172.8,81.8,47.5,47.34,-45,19.72,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:52.5352,172.8,81.8,47.5,47.34,-45,19.72,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:52.7852,172.8,81.8,47.5,47.34,-45,19.73,63,50,50,0,47.5,47.5
2018-12-09 06:31:53.0352,172.8,81.8,47.5,47.34,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:53.2852,172.8,81.8,47.5,47.34,-45,19.73,52,3.77,3.74,0,47.5,47.5
2018-12-09 06:31:53.5352,172.8,81.8,47.5,47.34,-45,19.73,6,-23070,27.7,3.7,47.5,47.5
2018-12-09 06:31:53.7852,172.8,81.8,47.5,47.34,-45,19.73,7,-23070,27.5,3.8,47.5,47.5
2018-12-09 06:31:54.0352,172.8,81.8,47.5,47.34,-45,19.74,1,736.2,-30.7,27.5,47.5,47.5
2018-12-09 06:31:54.2852,172.8,81.8,47.5,47.34,-45,19.72,2,736.1,-30.6,28,47.5,47.5
2018-12-09 06:31:54.5352,172.8,81.8,47.25,47.34,-45,19.73,61,737.7,732.2,0,47.5,47.5
2018-12-09 06:31:54.7852,172.8,81.8,47.25,47.34,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:55.0352,172.8,81.8,47.25,47.34,-44.9,19.73,64,34.5,34.9,0,47.5,47.5
2018-12-09 06:31:55.2852,172.8,81.8,47.25,47.34,-45,19.71,3,736.2,-30.7,25,47.5,47.5
2018-12-09 06:31:55.5352,172.8,81.8,47.25,47.34,-45,19.73,4,736.1,-30.6,25.5,47.5,47.5
2018-12-09 06:31:55.7852,172.8,81.8,47.25,47.34,-45,19.71,65,-23070,-23070,0,47.5,47.5
2018-12-09 06:31:56.0352,172.8,81.8,47.25,47.34,-45,19.73,66,4650,4650,0,47.5,47.5
2018-12-09 06:31:56.2852,172.8,81.8,47,47.34,-45,19.72,1,736.2,-30.7,27.5,47.5,47.5
2018-12-09 06:31:56.5352,172.8,81.8,47,47.34,-45,19.73,2,736.1,-30.6,28,47.5,47.5
2018-12-09 06:31:56.7852,172.8,81.8,47,47.34,-44.9,19.72,65,-23060,-23070,0,47.5,47.5
2018-12-09 06:31:57.0352,172.8,81.8,47,47.34,-45,19.72,51,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:57.2852,172.8,81.8,47,47.34,-45,19.74,63,50,50,0,47.5,47.5
2018-12-09 06:31:57.5352,172.8,81.6,47,47.22,-45,19.73,67,27.7,27.5,0,47.5,47.5
2018-12-09 06:31:57.7852,172.8,81.6,47,47.22,-44.9,19.73,52,3.76,3.74,0,47.5,47.5
2018-12-09 06:31:58.0352,172.8,81.6,47,47.22,-44.9,19.73,6,-23060,27.7,3.7,47.5,47.5
2018-12-09 06:31:58.2852,172.8,81.6,47,47.22,-44.9,19.73,7,-23060,27.5,3.8,47.5,47.5
2018-12-09 06:31:58.5352,172.8,81.6,47,47.22,-45,19.74,1,736.2,-30.7,27.5,47.5,47.5
2018-12-09 06:31:58.7852,172.8,81.6,47,47.22,-45,19.73,2,736.1,-30.6,28,47.5,47.5
2018-12-09 06:31:59.0352,172.8,81.6,47,47.22,-45,19.73,61,737.6,732.1,0,47.5,47.5
2018-12-09 06:31:59.2852,172.8,81.6,47,47.22,-45,19.73,62,425,425,0,47.5,47.5
2018-12-09 06:31:59.5352,172.8,81.6,47,47.22,-44.9,19.73,64,34.4,34.9,0,47.5,47.5
2018-12-09 06:31:59.7852,172.8,81.6,47,47.22,-44.9,19.74,3,736.2,-30.7,25,47.5,47.5
2018-12-09 06:32:00.0352,172.8,81.6,47,47.22,-45,19.74,4,736.1,-30.6,25.5,47.5,47.5
2018-12-09 06:32:00.2853,172.8,81.5,47,47.16,-45,19.73,65,-23050,-23050,0,47.5,47.5
2018-12-09 06:32:00.5353,172.8,81.5,47,47.16,-45,19.79,66,4650,4650,0,47.5,47.5
2018-12-09 06:32:00.7852,172.8,81.5,47,47.16,-44.9,19.73,1,736.2,-30.7,27.5,47.5,47.5
2018-12-09 06:32:01.0352,172.8,81.5,47,47.16,-44.9,19.73,2,736.1,-30.6,28,47.5,47.5
2018-12-09 06:32:01.2852,172.8,81.5,47,47.16,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:01.5352,172.8,81.5,47,47.16,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:01.7852,172.8,81.5,47,47.16,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:02.0352,172.8,81.5,47,47.16,-44.9,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:02.2852,172.8,81.5,47,47.16,-44.9,19.73,52,3.76,3.74,0,47,47
2018-12-09 06:32:02.5352,172.8,81.5,47,47.16,-44.9,19.73,6,-23050,27.7,3.7,47,47
2018-12-09 06:32:02.7852,172.8,81.5,47,47.16,-45,19.74,7,-23060,27.5,3.8,47,47
2018-12-09 06:32:03.0352,172.8,81.5,47,47.16,-45,19.73,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:03.2853,172.8,81.5,47,47.16,-45,19.73,2,736.1,-30.6,28,47,47
2018-12-09 06:32:03.5353,172.8,81.4,47,47.11,-45,19.74,61,737.5,732.1,0,47,47
2018-12-09 06:32:03.7853,172.8,81.4,47,47.11,-44.9,19.73,62,425,425,0,47,47
2018-12-09 06:32:04.0353,172.8,81.4,47,47.11,-44.9,19.73,64,34.4,34.8,0,47,47
2018-12-09 06:32:04.2853,172.8,81.4,47,47.11,-44.9,19.73,3,736.2,-30.7,25,47,47
2018-12-09 06:32:04.5353,172.8,81.4,47,47.11,-45,19.73,4,736.1,-30.6,25.5,47,47
2018-12-09 06:32:04.7853,172.8,81.4,47,47.11,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:05.0353,172.8,81.4,47,47.11,-45,19.73,66,4650,4650,0,47,47
2018-12-09 06:32:05.2853,172.8,81.4,47,47.11,-45,19.73,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:05.5353,172.8,81.4,47,47.11,-44.9,19.73,2,736.1,-30.6,28,47,47
2018-12-09 06:32:05.7853,172.8,81.4,47,47.11,-44.9,19.74,65,-23050,-23050,0,47,47
2018-12-09 06:32:06.0353,172.8,81.4,47,47.11,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:06.2853,172.8,81.4,47,47.11,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:06.5353,172.8,81.4,47,47.11,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:06.7853,172.8,81.4,47,47.11,-44.9,19.74,52,3.76,3.74,0,47,47
2018-12-09 06:32:07.0353,172.8,81.4,47,47.11,-44.9,19.72,6,-23050,27.7,3.7,47,47
2018-12-09 06:32:07.2853,172.8,81.4,47,47.11,-44.9,19.72,7,-23060,27.5,3.8,47,47
2018-12-09 06:32:07.5353,172.8,81.4,47,47.11,-45,19.73,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:07.7853,172.8,81.4,47,47.11,-45,19.73,2,736.1,-30.6,28,47,47
2018-12-09 06:32:08.0353,172.8,81.4,47,47.11,-45,19.73,61,737.4,732.1,0,47,47
2018-12-09 06:32:08.2853,172.8,81.4,47,47.11,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:08.5353,172.8,81.4,47,47.11,-44.9,19.74,64,34.5,34.9,0,47,47
2018-12-09 06:32:08.7853,172.8,81.4,47,47.11,-44.9,19.73,3,736.2,-30.7,25,47,47
2018-12-09 06:32:09.0353,172.8,81.4,47,47.11,-45,19.73,4,736,-30.6,25.5,47,47
2018-12-09 06:32:09.2853,172.8,81.4,47,47.11,-45,19.72,65,-23060,-23060,0,47,47
2018-12-09 06:32:09.5353,172.8,81.4,47,47.11,-45,19.74,66,4650,4650,0,47,47
2018-12-09 06:32:09.7853,172.8,81.4,47,47.11,-44.9,19.72,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:10.0353,172.8,81.4,47,47.11,-44.9,19.71,2,736,-30.6,28,47,47
2018-12-09 06:32:10.2853,172.8,81.4,47,47.11,-44.9,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:10.5353,172.8,81.4,47,47.11,-44.9,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:10.7853,172.8,81.4,47,47.11,-45,19.71,63,50,50,0,47,47
2018-12-09 06:32:11.0353,172.8,81.4,47,47.11,-45,19.72,67,27.7,27.5,0,47,47
2018-12-09 06:32:11.2853,172.8,81.4,47,47.11,-45,19.73,52,3.76,3.74,0,47,47
2018-12-09 06:32:11.5353,172.8,81.4,47,47.11,-45,19.74,6,-23060,27.7,3.7,47,47
2018-12-09 06:32:11.7853,172.8,81.4,47,47.11,-44.9,19.75,7,-23060,27.5,3.8,47,47
2018-12-09 06:32:12.0353,172.8,81.4,47,47.11,-45,19.74,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:12.2853,172.8,81.4,47,47.11,-45,19.72,2,736,-30.6,28,47,47
2018-12-09 06:32:12.5353,172.8,81.4,47,47.11,-45,19.74,61,737.5,731.9,0,47,47
2018-12-09 06:32:12.7853,172.8,81.4,47,47.11,-44.9,19.72,62,425,425,0,47,47
2018-12-09 06:32:13.0353,172.8,81.4,47,47.11,-44.9,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:13.2853,172.8,81.4,47,47.11,-44.9,19.73,3,736.2,-30.7,25,47,47
2018-12-09 06:32:13.5353,172.8,81.4,47,47.11,-45,19.73,4,736,-30.6,25.5,47,47
2018-12-09 06:32:13.7853,172.8,81.4,47,47.11,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:14.0354,172.8,81.4,47,47.11,-45,19.73,66,4650,4650,0,47,47
2018-12-09 06:32:14.2854,172.8,81.4,47,47.11,-45,19.73,1,736.2,-30.7,27.5,47,47
2018-12-09 06:32:14.5354,172.8,81.3,47,47.05,-45,19.72,2,736,-30.6,28,47,47
2018-12-09 06:32:14.7854,172.8,81.3,47,47.05,-44.9,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:15.0354,172.8,81.3,47,47.05,-45,19.77,51,3.76,3.74,0,47,47
2018-12-09 06:32:15.2854,172.8,81.3,47,47.05,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:15.5354,172.8,81.3,47,47.05,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:15.7854,172.8,81.3,47,47.05,-45,19.73,52,3.76,3.74,0,47,47
2018-12-09 06:32:16.0354,172.8,81.3,47,47.05,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:16.2854,172.8,81.3,47,47.05,-44.9,19.72,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:16.5354,172.8,81.3,47,47.05,-45,19.73,1,736.1,-30.7,27.5,47,47
2018-12-09 06:32:16.7854,172.8,81.3,47,47.05,-45,19.74,2,736,-30.6,28,47,47
2018-12-09 06:32:17.0354,172.8,81.3,47,47.05,-45,19.73,61,737.3,731.8,0,47,47
2018-12-09 06:32:17.2854,172.8,81.3,47,47.05,-45,19.74,62,425,425,0,47,47
2018-12-09 06:32:17.5354,172.8,81.3,47,47.05,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:17.7854,172.8,81.3,47,47.05,-45,19.73,3,736.1,-30.7,25,47,47
2018-12-09 06:32:18.0354,172.8,81.3,47,47.05,-45,19.73,4,736,-30.6,25.5,47,47
2018-12-09 06:32:18.2854,172.8,81.3,47,47.05,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:18.5354,172.8,81.3,47,47.05,-45,19.75,66,4650,4650,0,47,47
2018-12-09 06:32:18.7854,172.8,81.3,47,47.05,-45,19.73,1,736.1,-30.7,27.5,47,47
2018-12-09 06:32:19.0354,172.8,81.3,47,47.05,-45,19.73,2,736,-30.6,28,47,47
2018-12-09 06:32:19.2854,172.8,81.3,47,47.05,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:19.5354,172.8,81.3,47,47.05,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:19.7854,172.8,81.3,47,47.05,-45,19.74,63,50,50,0,47,47
2018-12-09 06:32:20.0354,172.8,81.3,47,47.05,-45,19.71,67,27.7,27.5,0,47,47
2018-12-09 06:32:20.2854,172.8,81.3,47,47.05,-45,19.74,52,3.76,3.74,0,47,47
2018-12-09 06:32:20.5354,172.8,81.3,47,47.05,-45,19.77,6,-23060,27.7,3.7,47,47
2018-12-09 06:32:20.7854,172.8,81.3,47,47.05,-45,19.72,7,-23060,27.5,3.8,47,47
2018-12-09 06:32:21.0355,172.8,81.3,47,47.05,-45,19.73,1,736.1,-30.7,27.5,47,47
2018-12-09 06:32:21.2855,172.8,81.3,47,47.05,-45,19.74,2,736,-30.6,28,47,47
2018-12-09 06:32:21.5354,172.8,81.3,47,47.05,-45,19.71,61,737.3,731.9,0,47,47
2018-12-09 06:32:21.7854,172.8,81.3,47,47.05,-45,19.74,62,425,425,0,47,47
2018-12-09 06:32:22.0354,172.8,81.3,47,47.05,-45,19.73,64,34.4,34.8,0,47,47
2018-12-09 06:32:22.2855,172.8,81.3,47,47.05,-45,19.73,3,736.1,-30.7,25,47,47
2018-12-09 06:32:22.5355,172.8,81.3,47,47.05,-45,19.73,4,736,-30.6,25.5,47,47
2018-12-09 06:32:22.7855,172.8,81.3,47,47.05,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:23.0355,172.8,81.3,47,47.05,-45,19.73,66,4650,4650,0,47,47
2018-12-09 06:32:23.2855,172.8,81.3,47,47.05,-45,19.74,1,736,-30.7,27.5,47,47
2018-12-09 06:32:23.5355,172.8,81.3,47,47.05,-45,19.73,2,736,-30.6,28,47,47
2018-12-09 06:32:23.7855,172.8,81.3,47,47.05,-44.9,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:24.0355,172.8,81.3,47,47.05,-44.9,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:24.2855,172.8,81.3,47,47.05,-45,19.72,63,50,50,0,47,47
2018-12-09 06:32:24.5355,172.8,81.3,47,47.05,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:24.7855,172.8,81.3,47,47.05,-45,19.73,52,3.76,3.74,0,47,47
2018-12-09 06:32:25.0354,172.8,81.3,47,47.05,-45,19.72,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:25.2855,172.8,81.3,47,47.05,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:25.5355,172.8,81.3,47,47.05,-45,19.73,1,736,-30.7,27.5,47,47
2018-12-09 06:32:25.7855,172.8,81.3,47,47.05,-45,19.73,2,736,-30.6,28,47,47
2018-12-09 06:32:26.0355,172.8,81.3,47,47.05,-45,19.74,61,737.2,731.8,0,47,47
2018-12-09 06:32:26.2855,172.8,81.3,47,47.05,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:26.5355,172.8,81.3,47,47.05,-45,19.73,64,34.4,34.8,0,47,47
2018-12-09 06:32:26.7855,172.8,81.3,47,47.05,-45,19.73,3,736,-30.7,25,47,47
2018-12-09 06:32:27.0355,172.8,81.3,47,47.05,-44.9,19.73,4,736,-30.6,25.5,47,47
2018-12-09 06:32:27.2855,172.8,81.3,47,47.05,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:27.5355,172.8,81.3,47,47.05,-45,19.73,66,4650,4650,0,47,47
2018-12-09 06:32:27.7855,172.8,81.3,47,47.05,-45,19.73,1,736,-30.7,27.5,47,47
2018-12-09 06:32:28.0355,172.8,81.3,47,47.05,-45,19.73,2,736,-30.6,28,47,47
2018-12-09 06:32:28.2855,172.8,81.3,47,47.05,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:28.5355,172.8,81.3,47,47.05,-45,19.74,51,3.76,3.74,0,47,47
2018-12-09 06:32:28.7855,172.8,81.3,47,47.05,-44.9,19.74,63,50,50,0,47,47
2018-12-09 06:32:29.0355,172.8,81.3,47,47.05,-45,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:32:29.2856,172.8,81.3,47,47.05,-45,19.72,52,3.76,3.74,0,47,47
2018-12-09 06:32:29.5356,172.8,81.3,47,47.05,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:29.7855,172.8,81.3,47,47.05,-45,19.72,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:30.0355,172.8,81.3,47,47.05,-44.9,19.7,1,736,-30.7,27.5,47,47
2018-12-09 06:32:30.2855,172.8,81.3,47,47.05,-45,19.73,2,735.7,-30.6,28,47,47
2018-12-09 06:32:30.5355,172.8,81.3,47,47.05,-45,19.74,61,737.1,731.7,0,47,47
2018-12-09 06:32:30.7855,172.8,81.3,47,47.05,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:31.0355,172.8,81.3,47,47.05,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:31.2855,172.8,81.3,47,47.05,-45,19.73,3,735.9,-30.7,25,47,47
2018-12-09 06:32:31.5355,172.8,81.3,47,47.05,-45,19.73,4,735.7,-30.6,25.5,47,47
2018-12-09 06:32:31.7855,172.8,81.3,47,47.05,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 06:32:32.0355,172.8,81.3,47,47.05,-45,19.72,66,4640,4640,0,47,47
2018-12-09 06:32:32.2856,172.8,81.3,47,47.05,-45,19.73,1,735.9,-30.7,27.5,47,47
2018-12-09 06:32:32.5356,172.8,81.3,47,47.05,-45,19.73,2,735.7,-30.6,28,47,47
2018-12-09 06:32:32.7856,172.8,81.3,47,47.05,-45,19.72,65,-23070,-23070,0,47,47
2018-12-09 06:32:33.0356,172.8,81.3,47,47.05,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:33.2856,172.8,81.3,47,47.05,-44.9,19.72,63,50,50,0,47,47
2018-12-09 06:32:33.5356,172.8,81.3,47,47.05,-45,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:32:33.7856,172.8,81.3,47,47.05,-45,19.7,52,3.76,3.74,0,47,47
2018-12-09 06:32:34.0356,172.8,81.3,47,47.05,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:34.2856,172.8,81.3,47,47.05,-45,19.74,7,-23060,27.5,3.8,47,47
2018-12-09 06:32:34.5356,172.8,81.2,47,46.99,-45,19.73,1,735.9,-30.7,27.5,47,47
2018-12-09 06:32:34.7856,172.8,81.2,47,46.99,-45,19.73,2,735.7,-30.6,28,47,47
2018-12-09 06:32:35.0356,172.8,81.2,47,46.99,-45,19.73,61,737,731.6,0,47,47
2018-12-09 06:32:35.2856,172.8,81.2,47,46.99,-45,19.7,62,425,425,0,47,47
2018-12-09 06:32:35.5356,172.8,81.2,47,46.99,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:35.7856,172.8,81.2,47,46.99,-45,19.73,3,735.9,-30.7,25,47,47
2018-12-09 06:32:36.0356,172.8,81.2,47,46.99,-45,19.75,4,735.7,-30.6,25.5,47,47
2018-12-09 06:32:36.2856,172.8,81.1,47,46.93,-44.9,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:36.5356,172.8,81.1,47,46.93,-44.9,19.73,66,4640,4640,0,47,47
2018-12-09 06:32:36.7856,172.8,81.1,47,46.93,-45,19.76,1,735.9,-30.7,27.5,47,47
2018-12-09 06:32:37.0356,172.8,81.1,47,46.93,-45,19.79,2,735.7,-30.6,28,47,47
2018-12-09 06:32:37.2856,172.8,81.1,47,46.93,-45,19.74,65,-23060,-23060,0,47,47
2018-12-09 06:32:37.5356,172.8,81.1,47,46.93,-45,19.75,51,3.76,3.74,0,47,47
2018-12-09 06:32:37.7856,172.8,81.1,47,46.93,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:38.0357,172.8,81.1,47,46.93,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:38.2857,172.8,81.1,47,46.93,-45,19.73,52,3.76,3.74,0,47,47
2018-12-09 06:32:38.5357,172.8,81,47,46.87,-45,19.73,6,-23060,27.7,3.7,47,47
2018-12-09 06:32:38.7857,172.8,81,47,46.87,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:39.0357,172.8,81,47,46.87,-45,19.73,1,735.8,-30.7,27.5,47,47
2018-12-09 06:32:39.2857,172.8,81,47,46.87,-44.9,19.76,2,735.6,-30.6,28,47,47
2018-12-09 06:32:39.5357,172.8,81,47,46.87,-45,19.73,61,737,731.6,0,47,47
2018-12-09 06:32:39.7857,172.8,81,47,46.87,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:40.0357,172.8,81,47,46.87,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:40.2856,172.8,81,47,46.87,-45,19.72,3,735.8,-30.7,25,47,47
2018-12-09 06:32:40.5356,172.8,81,47,46.87,-45,19.74,4,735.6,-30.6,25.5,47,47
2018-12-09 06:32:40.7856,172.8,81,47,46.87,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:41.0357,172.8,81,47,46.87,-45,19.73,66,4640,4640,0,47,47
2018-12-09 06:32:41.2857,172.8,81,47,46.87,-45,19.73,1,735.8,-30.7,27.5,47,47
2018-12-09 06:32:41.5357,172.8,81,47,46.87,-45,19.73,2,735.6,-30.6,28,47,47
2018-12-09 06:32:41.7857,172.8,81,47,46.87,-45,19.73,65,-23060,-23060,0,47,47
2018-12-09 06:32:42.0357,172.8,81,47,46.87,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:42.2857,172.8,81,47,46.87,-45,19.71,63,50,50,0,47,47
2018-12-09 06:32:42.5356,172.8,81,47,46.87,-44.9,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:32:42.7856,172.8,81,47,46.87,-45,19.72,52,3.76,3.74,0,47,47
2018-12-09 06:32:43.0356,172.8,81,47,46.87,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:43.2856,172.8,81,47,46.87,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:43.5356,172.8,81,47,46.87,-45,19.74,1,735.8,-30.7,27.5,47,47
2018-12-09 06:32:43.7856,172.8,81,47,46.87,-45,19.72,2,735.6,-30.6,28,47,47
2018-12-09 06:32:44.0356,172.8,81,47,46.87,-45,19.72,61,737,731.5,0,47,47
2018-12-09 06:32:44.2855,172.8,81,47,46.87,-45,19.72,62,425,425,0,47,47
2018-12-09 06:32:44.5355,172.8,81,47,46.87,-45,19.74,64,34.5,34.9,0,47,47
2018-12-09 06:32:44.7855,172.8,81,47,46.87,-45,19.72,3,735.7,-30.8,25,47,47
2018-12-09 06:32:45.0356,172.8,81,47,46.87,-45,19.73,4,735.5,-30.6,25.5,47,47
2018-12-09 06:32:45.2856,172.8,81,47,46.87,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:45.5357,172.8,81,47,46.87,-45,19.76,66,4640,4640,0,47,47
2018-12-09 06:32:45.7857,172.8,81,47,46.87,-45,19.73,1,735.7,-30.8,27.5,47,47
2018-12-09 06:32:46.0357,172.8,81,47,46.87,-45,19.73,2,735.5,-30.6,28,47,47
2018-12-09 06:32:46.2857,172.8,81,47,46.87,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:46.5357,172.8,81,47,46.87,-45,19.72,51,3.76,3.74,0,47,47
2018-12-09 06:32:46.7857,172.8,81,47,46.87,-44.9,19.73,63,50,50,0,47,47
2018-12-09 06:32:47.0357,172.8,81,47,46.87,-44.9,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:32:47.2857,172.8,81,47,46.87,-45,19.74,52,3.76,3.73,0,47,47
2018-12-09 06:32:47.5357,172.8,81,47,46.87,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:47.7857,172.8,81,47,46.87,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:48.0357,172.8,81,47,46.87,-45,19.73,1,735.7,-30.8,27.5,47,47
2018-12-09 06:32:48.2857,172.8,81,47,46.87,-45,19.73,2,735.5,-30.6,28,47,47
2018-12-09 06:32:48.5357,172.8,81,47,46.87,-45,19.73,61,736.9,731.6,0,47,47
2018-12-09 06:32:48.7857,172.8,81,47,46.87,-45,19.74,62,425,425,0,47,47
2018-12-09 06:32:49.0357,172.8,81,47,46.87,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:49.2857,172.8,81,47,46.87,-45,19.73,3,735.7,-30.8,25,47,47
2018-12-09 06:32:49.5358,172.8,81,47,46.87,-45,19.71,4,735.5,-30.6,25.5,47,47
2018-12-09 06:32:49.7858,172.8,81,47,46.87,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 06:32:50.0358,172.8,81,47,46.87,-45,19.73,66,4640,4640,0,47,47
2018-12-09 06:32:50.2858,172.8,81,47,46.87,-44.9,19.73,1,735.7,-30.8,27.5,47,47
2018-12-09 06:32:50.5358,172.8,80.9,47,46.82,-45,19.71,2,735.5,-30.6,28,47,47
2018-12-09 06:32:50.7858,172.8,80.9,47,46.82,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:51.0358,172.8,80.9,47,46.82,-45,19.74,51,3.76,3.74,0,47,47
2018-12-09 06:32:51.2857,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:51.5357,172.8,80.9,47,46.82,-45,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:32:51.7857,172.8,80.9,47,46.82,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 06:32:52.0357,172.8,80.9,47,46.82,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:52.2857,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:52.5358,172.8,80.9,47,46.82,-45,19.73,1,735.7,-30.7,27.5,47,47
2018-12-09 06:32:52.7858,172.8,80.9,47,46.82,-45,19.73,2,735.5,-30.6,28,47,47
2018-12-09 06:32:53.0358,172.8,80.9,47,46.82,-45,19.72,61,736.9,731.4,0,47,47
2018-12-09 06:32:53.2858,172.8,80.9,47,46.82,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:53.5358,172.8,80.9,47,46.82,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:32:53.7857,172.8,80.9,47,46.82,-45,19.74,3,735.7,-30.7,25,47,47
2018-12-09 06:32:54.0357,172.8,80.9,47,46.82,-45,19.71,4,735.5,-30.6,25.5,47,47
2018-12-09 06:32:54.2856,172.8,80.9,47,46.82,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:32:54.5357,172.8,80.9,47,46.82,-45,19.74,66,4640,4640,0,47,47
2018-12-09 06:32:54.7857,172.8,80.9,47,46.82,-45,19.73,1,735.7,-30.7,27.5,47,47
2018-12-09 06:32:55.0357,172.8,80.9,47,46.82,-45,19.72,2,735.5,-30.6,28,47,47
2018-12-09 06:32:55.2858,172.8,80.9,47,46.82,-45,19.71,65,-23070,-23070,0,47,47
2018-12-09 06:32:55.5358,172.8,80.9,47,46.82,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:32:55.7858,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 06:32:56.0358,172.8,80.9,47,46.82,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:32:56.2858,172.8,80.9,47,46.82,-45,19.72,52,3.76,3.73,0,47,47
2018-12-09 06:32:56.5358,172.8,80.9,47,46.82,-45,19.8,6,-23070,27.7,3.7,47,47
2018-12-09 06:32:56.7858,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:32:57.0358,172.8,80.9,47,46.82,-45,19.74,1,735.7,-30.7,27.5,47,47
2018-12-09 06:32:57.2858,172.8,80.9,47,46.82,-45,19.73,2,735.5,-30.6,28,47,47
2018-12-09 06:32:57.5358,172.8,80.9,47,46.82,-45,19.74,61,736.8,731.3,0,47,47
2018-12-09 06:32:57.7858,172.8,80.9,47,46.82,-45,19.73,62,425,425,0,47,47
2018-12-09 06:32:58.0358,172.8,80.9,47,46.82,-45,19.72,64,34.5,34.9,0,47,47
2018-12-09 06:32:58.2858,172.8,80.9,47,46.82,-45,19.73,3,735.7,-30.7,25,47,47
2018-12-09 06:32:58.5358,172.8,80.9,47,46.82,-45,19.74,4,735.5,-30.6,25.5,47,47
2018-12-09 06:32:58.7858,172.8,80.9,47,46.82,-45,19.72,65,-23070,-23070,0,47,47
2018-12-09 06:32:59.0358,172.8,80.9,47,46.82,-45,19.74,66,4640,4640,0,47,47
2018-12-09 06:32:59.2858,172.8,80.9,47,46.82,-45,19.73,1,735.5,-30.7,27.5,47,47
2018-12-09 06:32:59.5359,172.8,80.9,47,46.82,-45,19.74,2,735.3,-30.6,28,47,47
2018-12-09 06:32:59.7859,172.8,80.9,47,46.82,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:33:00.0359,172.8,80.9,47,46.82,-45,19.73,51,3.76,3.74,0,47,47
2018-12-09 06:33:00.2859,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 06:33:00.5359,172.8,80.9,47,46.82,-45,19.73,67,27.7,27.5,0,47,47
2018-12-09 06:33:00.7859,172.8,80.9,47,46.82,-45,19.72,52,3.76,3.74,0,47,47
2018-12-09 06:33:01.0359,172.8,80.9,47,46.82,-44.9,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:33:01.2859,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:33:01.5359,172.8,80.9,47,46.82,-45,19.72,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:01.7859,172.8,80.9,47,46.82,-45,19.73,2,735.3,-30.6,28,47,47
2018-12-09 06:33:02.0359,172.8,80.9,47,46.82,-45,19.74,61,736.8,731.4,0,47,47
2018-12-09 06:33:02.2859,172.8,80.9,47,46.82,-45,19.74,62,425,425,0,47,47
2018-12-09 06:33:02.5358,172.8,80.9,47,46.82,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:33:02.7858,172.8,80.9,47,46.82,-45,19.73,3,735.5,-30.7,25,47,47
2018-12-09 06:33:03.0358,172.8,80.9,47,46.82,-45,19.73,4,735.3,-30.6,25.5,47,47
2018-12-09 06:33:03.2859,172.8,80.9,47,46.82,-45,19.74,65,-23070,-23070,0,47,47
2018-12-09 06:33:03.5359,172.8,80.9,47,46.82,-45,19.74,66,4650,4650,0,47,47
2018-12-09 06:33:03.7859,172.8,80.9,47,46.82,-45,19.73,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:04.0359,172.8,80.9,47,46.82,-45,19.7,2,735.3,-30.6,28,47,47
2018-12-09 06:33:04.2859,172.8,80.9,47,46.82,-44.9,19.71,65,-23070,-23070,0,47,47
2018-12-09 06:33:04.5359,172.8,80.9,47,46.82,-44.9,19.74,51,3.76,3.74,0,47,47
2018-12-09 06:33:04.7859,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 06:33:05.0359,172.8,80.9,47,46.82,-45,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:33:05.2859,172.8,80.9,47,46.82,-45,19.72,52,3.76,3.74,0,47,47
2018-12-09 06:33:05.5359,172.8,80.9,47,46.82,-45,19.73,6,-23070,27.7,3.7,47,47
2018-12-09 06:33:05.7859,172.8,80.9,47,46.82,-45,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:33:06.0359,172.8,80.9,47,46.82,-44.9,19.72,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:06.2859,172.8,80.9,47,46.82,-45,19.73,2,735.3,-30.6,28,47,47
2018-12-09 06:33:06.5359,172.8,80.9,47,46.82,-45,19.73,61,736.7,731.3,0,47,47
2018-12-09 06:33:06.7860,172.8,80.9,47,46.82,-45,19.72,62,425,425,0,47,47
2018-12-09 06:33:07.0360,172.8,80.9,47,46.82,-45,19.74,64,34.5,34.9,0,47,47
2018-12-09 06:33:07.2859,172.8,80.9,47,46.82,-45,19.73,3,735.5,-30.7,25,47,47
2018-12-09 06:33:07.5359,172.8,80.9,47,46.82,-44.9,19.73,4,735.3,-30.6,25.5,47,47
2018-12-09 06:33:07.7859,172.8,80.9,47,46.82,-45,19.73,65,-23070,-23070,0,47,47
2018-12-09 06:33:08.0359,172.8,80.9,47,46.82,-45,19.75,66,4650,4650,0,47,47
2018-12-09 06:33:08.2859,172.8,80.9,47,46.82,-45,19.73,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:08.5359,172.8,80.9,47,46.82,-45,19.74,2,735.3,-30.6,28,47,47
2018-12-09 06:33:08.7859,172.8,80.9,47,46.82,-45,19.72,65,-23070,-23070,0,47,47
2018-12-09 06:33:09.0359,172.8,80.9,47,46.82,-45,19.72,51,3.76,3.74,0,47,47
2018-12-09 06:33:09.2859,172.8,80.9,47,46.82,-45,19.73,63,50,50,0,47,47
2018-12-09 06:33:09.5359,172.8,80.9,47,46.82,-45,19.74,67,27.7,27.5,0,47,47
2018-12-09 06:33:09.7859,172.8,80.9,47,46.82,-45,19.73,52,3.76,3.73,0,47,47
2018-12-09 06:33:10.0359,172.8,80.9,47,46.82,-45,19.74,6,-23060,27.7,3.7,47,47
2018-12-09 06:33:10.2859,172.8,80.9,47,46.82,-44.9,19.73,7,-23070,27.5,3.8,47,47
2018-12-09 06:33:10.5359,172.8,80.8,46.75,46.76,-44.9,19.73,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:10.7859,172.8,80.8,46.75,46.76,-45,19.74,2,735.3,-30.6,28,47,47
2018-12-09 06:33:11.0359,172.8,80.8,46.75,46.76,-45,19.74,61,736.6,731.2,0,47,47
2018-12-09 06:33:11.2859,172.8,80.8,46.75,46.76,-45,19.72,62,425,425,0,47,47
2018-12-09 06:33:11.5359,172.8,80.8,46.75,46.76,-45,19.73,64,34.5,34.9,0,47,47
2018-12-09 06:33:11.7860,172.8,80.8,46.75,46.76,-45,19.73,3,735.5,-30.7,25,47,47
2018-12-09 06:33:12.0360,172.8,80.8,46.75,46.76,-45,19.73,4,735.3,-30.6,25.5,47,47
2018-12-09 06:33:12.2860,172.8,80.7,46.75,46.7,-45,19.73,65,-23060,-23070,0,47,47
2018-12-09 06:33:12.5360,172.8,80.7,46.75,46.7,-45,19.74,66,4650,4650,0,47,47
2018-12-09 06:33:12.7860,172.8,80.7,46.75,46.7,-45,19.73,1,735.5,-30.7,27.5,47,47
2018-12-09 06:33:13.0360,172.8,80.7,46.75,46.7,-45,19.73,2,735.3,-30.6,28,47,47
2018-12-09 06:33:13.2860,172.8,80.7,46.75,46.7,-45,19.71,65,-23050,-23070,0,47,47
2018-12-09 06:33:13.5360,172.8,80.6,46.75,46.64,-44.9,19.71,51,3.76,3.74,0,47,47
2018-12-09 06:33:13.7860,172.8,80.6,46.75,46.64,-44.9,19.74,63,50,50,0,46.5,47
2018-12-09 06:33:14.0360,172.8,80.6,46.75,46.64,-45,19.72,67,27.7,27.5,0,46.5,47
2018-12-09 06:33:14.2860,172.8,80.6,46.75,46.64,-45,19.73,52,3.76,3.73,0,46.5,47
2018-12-09 06:33:14.5360,172.8,80.6,46.5,46.64,-45,19.73,6,-23050,27.7,3.7,46.5,47
2018-12-09 06:33:14.7860,172.8,80.6,46.5,46.64,-45,19.74,7,-23070,27.5,3.8,46.5,47
2018-12-09 06:33:15.0360,172.8,80.6,46.5,46.64,-44.9,19.73,1,735.4,-30.7,27.5,46.5,47
2018-12-09 06:33:15.2860,172.8,80.6,46.5,46.64,-44.9,19.73,2,735.2,-30.6,28,46.5,47
2018-12-09 06:33:15.5360,172.8,80.6,46.5,46.64,-45,19.73,61,736.5,731.1,0,46.5,47
2018-12-09 06:33:15.7860,172.8,80.6,46.5,46.64,-45,19.72,62,425,425,0,46.5,47
2018-12-09 06:33:16.0360,172.8,80.6,46.5,46.64,-45,19.73,64,34.5,34.9,0,46.5,47
2018-12-09 06:33:16.2860,172.8,80.6,46.5,46.64,-45,19.74,3,735.4,-30.7,25,46.5,47
2018-12-09 06:33:16.5360,172.8,80.6,46.5,46.64,-45,19.73,4,735.2,-30.6,25.5,46.5,47
2018-12-09 06:33:16.7861,172.8,80.6,46.5,46.64,-44.9,19.73,65,-23050,-23070,0,46.5,47
2018-12-09 06:33:17.0361,172.8,80.6,46.5,46.64,-44.9,19.73,66,4650,4650,0,46.5,47
2018-12-09 06:33:17.2861,172.8,80.6,46.5,46.64,-44.9,19.73,1,735.4,-30.7,27.5,46.5,47
2018-12-09 06:33:17.5361,172.8,80.6,46.5,46.64,-45,19.72,2,735.2,-30.6,28,46.5,47
2018-12-09 06:33:17.7861,172.8,80.6,46.5,46.64,-45,19.73,65,-23040,-23060,0,46.5,47
2018-12-09 06:33:18.0361,172.8,80.6,46.5,46.64,-45,19.72,51,3.76,3.74,0,46.5,47
2018-12-09 06:33:18.2861,172.8,80.6,46.5,46.64,-44.9,19.73,63,50,50,0,46.5,47
2018-12-09 06:33:18.5361,172.8,80.6,46.5,46.64,-44.9,19.73,67,27.7,27.5,0,46.5,47
2018-12-09 06:33:18.7861,172.8,80.6,46.5,46.64,-44.9,19.73,52,3.76,3.73,0,46.5,47
2018-12-09 06:33:19.0361,172.8,80.6,46.5,46.64,-45,19.74,6,-23050,27.7,3.7,46.5,47
2018-12-09 06:33:19.2861,172.8,80.6,46.5,46.64,-45,19.73,7,-23060,27.5,3.8,46.5,47
2018-12-09 06:33:19.5361,172.8,80.6,46.5,46.64,-45,19.73,1,735.4,-30.7,27.5,46.5,47
2018-12-09 06:33:19.7860,172.8,80.6,46.5,46.64,-44.9,19.74,2,735.2,-30.6,28,46.5,47
2018-12-09 06:33:20.0360,172.8,80.6,46.5,46.64,-44.9,19.73,61,736.5,731.1,0,46.5,47
2018-12-09 06:33:20.2860,172.8,80.6,46.5,46.64,-44.9,19.73,62,425,425,0,46.5,47
2018-12-09 06:33:20.5360,172.8,80.6,46.5,46.64,-45,19.71,64,34.5,34.9,0,46.5,47
2018-12-09 06:33:20.7861,172.8,80.6,46.5,46.64,-45,19.77,3,735.4,-30.7,25,46.5,47
2018-12-09 06:33:21.0361,172.8,80.6,46.5,46.64,-45,19.74,4,735.2,-30.6,25.5,46.5,47
2018-12-09 06:33:21.2861,172.8,80.6,46.5,46.64,-45,19.72,65,-23050,-23060,0,46.5,46.5
2018-12-09 06:33:21.5361,172.8,80.6,46.5,46.64,-44.9,19.73,66,4640,4640,0,46.5,46.5
2018-12-09 06:33:21.7861,172.8,80.6,46.5,46.64,-44.9,19.73,1,735.3,-30.7,27.5,46.5,46.5
2018-12-09 06:33:22.0361,172.8,80.6,46.5,46.64,-45,19.74,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:22.2861,172.8,80.6,46.5,46.64,-45,19.75,65,-23050,-23060,0,46.5,46.5
2018-12-09 06:33:22.5361,172.8,80.6,46.5,46.64,-44.9,19.73,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:22.7861,172.8,80.6,46.5,46.64,-44.9,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:23.0361,172.8,80.6,46.5,46.64,-44.9,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:23.2861,172.8,80.6,46.5,46.64,-44.9,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:23.5361,172.8,80.6,46.5,46.64,-45,19.74,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:23.7861,172.8,80.6,46.5,46.64,-45,19.74,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:33:24.0361,172.8,80.6,46.5,46.64,-45,19.72,1,735.3,-30.7,27.5,46.5,46.5
2018-12-09 06:33:24.2861,172.8,80.6,46.5,46.64,-45,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:24.5361,172.8,80.6,46.5,46.64,-44.9,19.61,61,736.4,731,0,46.5,46.5
2018-12-09 06:33:24.7861,172.8,80.6,46.5,46.64,-44.9,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:33:25.0361,172.8,80.6,46.5,46.64,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:25.2861,172.8,80.6,46.5,46.64,-45,19.73,3,735.3,-30.7,25,46.5,46.5
2018-12-09 06:33:25.5361,172.8,80.6,46.5,46.64,-45,19.73,4,735.1,-30.6,25.5,46.5,46.5
2018-12-09 06:33:25.7861,172.8,80.6,46.5,46.64,-45,19.72,65,-23050,-23060,0,46.5,46.5
2018-12-09 06:33:26.0361,172.8,80.6,46.5,46.64,-44.9,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:26.2862,172.8,80.5,46.5,46.59,-44.9,19.73,1,735.3,-30.7,27.5,46.5,46.5
2018-12-09 06:33:26.5362,172.8,80.5,46.5,46.59,-45,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:26.7861,172.8,80.5,46.5,46.59,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:33:27.0361,172.8,80.5,46.5,46.59,-45,19.74,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:27.2860,172.8,80.5,46.5,46.59,-45,19.72,63,50,50,0,46.5,46.5
2018-12-09 06:33:27.5360,172.8,80.5,46.5,46.59,-45,19.75,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:27.7860,172.8,80.5,46.5,46.59,-44.9,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:28.0361,172.8,80.5,46.5,46.59,-45,19.74,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:28.2862,172.8,80.5,46.5,46.59,-45,19.73,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:33:28.5362,172.8,80.5,46.5,46.59,-45,19.73,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:28.7862,172.8,80.5,46.5,46.59,-45,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:29.0362,172.8,80.5,46.5,46.59,-44.9,19.73,61,736.4,731.1,0,46.5,46.5
2018-12-09 06:33:29.2862,172.8,80.5,46.5,46.59,-44.9,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:33:29.5361,172.8,80.5,46.5,46.59,-44.9,19.72,64,34.4,34.8,0,46.5,46.5
2018-12-09 06:33:29.7861,172.8,80.5,46.5,46.59,-45,19.73,3,735.1,-30.7,25,46.5,46.5
2018-12-09 06:33:30.0361,172.8,80.5,46.5,46.59,-45,19.73,4,735.1,-30.6,25.5,46.5,46.5
2018-12-09 06:33:30.2862,172.8,80.5,46.5,46.59,-45,19.74,65,-23060,-23070,0,46.5,46.5
2018-12-09 06:33:30.5362,172.8,80.5,46.5,46.59,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:30.7862,172.8,80.5,46.5,46.59,-45,19.74,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:31.0362,172.8,80.5,46.5,46.59,-44.9,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:31.2863,172.8,80.5,46.5,46.59,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:33:31.5363,172.8,80.5,46.5,46.59,-45,19.73,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:31.7863,172.8,80.5,46.5,46.59,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:32.0363,172.8,80.5,46.5,46.59,-45,19.74,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:32.2863,172.8,80.5,46.5,46.59,-44.9,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:32.5363,172.8,80.5,46.5,46.59,-44.9,19.73,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:32.7863,172.8,80.5,46.5,46.59,-45,19.72,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:33:33.0362,172.8,80.5,46.5,46.59,-45,19.73,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:33.2862,172.8,80.5,46.5,46.59,-45,19.75,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:33.5362,172.8,80.5,46.5,46.59,-45,19.73,61,736.4,730.9,0,46.5,46.5
2018-12-09 06:33:33.7861,172.8,80.5,46.5,46.59,-44.9,19.74,62,425,425,0,46.5,46.5
2018-12-09 06:33:34.0361,172.8,80.5,46.5,46.59,-44.9,19.71,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:34.2861,172.8,80.5,46.5,46.59,-45,19.73,3,735.1,-30.7,25,46.5,46.5
2018-12-09 06:33:34.5362,172.8,80.5,46.5,46.59,-45,19.73,4,735.1,-30.6,25.5,46.5,46.5
2018-12-09 06:33:34.7862,172.8,80.5,46.5,46.59,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:33:35.0362,172.8,80.5,46.5,46.59,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:35.2862,172.8,80.5,46.5,46.59,-44.9,19.71,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:35.5361,172.8,80.5,46.5,46.59,-45,19.72,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:35.7861,172.8,80.5,46.5,46.59,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:33:36.0360,172.8,80.5,46.5,46.59,-45,19.74,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:36.2861,172.8,80.5,46.5,46.59,-45,19.71,63,50,50,0,46.5,46.5
2018-12-09 06:33:36.5362,172.8,80.5,46.5,46.59,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:36.7862,172.8,80.5,46.5,46.59,-44.9,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:37.0363,172.8,80.5,46.5,46.59,-44.9,19.73,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:37.2863,172.8,80.5,46.5,46.59,-45,19.75,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:33:37.5363,172.8,80.5,46.5,46.59,-45,19.73,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:37.7863,172.8,80.5,46.5,46.59,-45,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:38.0363,172.8,80.5,46.5,46.59,-45,19.72,61,736.3,730.9,0,46.5,46.5
2018-12-09 06:33:38.2863,172.8,80.5,46.5,46.59,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:33:38.5363,172.8,80.5,46.5,46.59,-45,19.78,64,34.4,34.8,0,46.5,46.5
2018-12-09 06:33:38.7863,172.8,80.5,46.5,46.59,-45,19.73,3,735.1,-30.7,25,46.5,46.5
2018-12-09 06:33:39.0364,172.8,80.5,46.5,46.59,-45,19.72,4,735.1,-30.6,25.5,46.5,46.5
2018-12-09 06:33:39.2864,172.8,80.5,46.5,46.59,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:33:39.5364,172.8,80.5,46.5,46.59,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:39.7864,172.8,80.5,46.5,46.59,-45,19.74,1,735.1,-30.7,27.5,46.5,46.5
2018-12-09 06:33:40.0364,172.8,80.5,46.5,46.59,-44.9,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:40.2864,172.8,80.5,46.5,46.59,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:40.5363,172.8,80.5,46.5,46.59,-45,19.77,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:40.7863,172.8,80.5,46.5,46.59,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:41.0363,172.8,80.5,46.5,46.59,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:41.2863,172.8,80.5,46.5,46.59,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:41.5363,172.8,80.5,46.5,46.59,-45,19.71,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:33:41.7863,172.8,80.5,46.5,46.59,-45,19.72,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:33:42.0363,172.8,80.5,46.5,46.59,-45,19.73,1,735.1,-30.7,27.5,46.5,46.5
