Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:33:42.2863,172.8,80.5,46.5,46.59,-45,19.73,2,735.1,-30.6,28,46.5,46.5
2018-12-09 06:33:42.5363,172.8,80.5,46.5,46.59,-45,19.74,61,736.2,730.8,0,46.5,46.5
2018-12-09 06:33:42.7863,172.8,80.5,46.5,46.59,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:33:43.0363,172.8,80.5,46.5,46.59,-44.9,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:43.2863,172.8,80.5,46.5,46.59,-44.9,19.73,3,735,-30.8,25,46.5,46.5
2018-12-09 06:33:43.5363,172.8,80.5,46.5,46.59,-45,19.73,4,734.8,-30.8,25.5,46.5,46.5
2018-12-09 06:33:43.7863,172.8,80.5,46.5,46.59,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:44.0363,172.8,80.5,46.5,46.59,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:44.2863,172.8,80.5,46.5,46.59,-45,19.73,1,735,-30.8,27.5,46.5,46.5
2018-12-09 06:33:44.5363,172.8,80.5,46.5,46.59,-45,19.73,2,734.8,-30.8,28,46.5,46.5
2018-12-09 06:33:44.7863,172.8,80.5,46.5,46.59,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:45.0363,172.8,80.5,46.5,46.59,-45,19.73,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:45.2863,172.8,80.5,46.5,46.59,-45,19.75,63,50,50,0,46.5,46.5
2018-12-09 06:33:45.5363,172.8,80.4,46.5,46.53,-45,19.72,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:45.7863,172.8,80.4,46.5,46.53,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:46.0363,172.8,80.4,46.5,46.53,-44.9,19.74,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:46.2863,172.8,80.4,46.5,46.53,-44.9,19.74,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:33:46.5363,172.8,80.4,46.5,46.53,-45,19.72,1,735,-30.8,27.5,46.5,46.5
2018-12-09 06:33:46.7864,172.8,80.4,46.5,46.53,-45,19.73,2,734.8,-30.8,28,46.5,46.5
2018-12-09 06:33:47.0364,172.8,80.4,46.5,46.53,-45,19.73,61,736.2,730.8,0,46.5,46.5
2018-12-09 06:33:47.2864,172.8,80.4,46.5,46.53,-45,19.74,62,425,425,0,46.5,46.5
2018-12-09 06:33:47.5364,172.8,80.4,46.5,46.53,-44.9,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:47.7864,172.8,80.4,46.5,46.53,-44.9,19.72,3,735,-30.8,25,46.5,46.5
2018-12-09 06:33:48.0364,172.8,80.4,46.5,46.53,-45,19.74,4,734.8,-30.8,25.5,46.5,46.5
2018-12-09 06:33:48.2864,172.8,80.4,46.5,46.53,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:48.5364,172.8,80.3,46.5,46.47,-45,19.73,66,4640,4640,0,46.5,46.5
2018-12-09 06:33:48.7864,172.8,80.3,46.5,46.47,-45,19.73,1,735,-30.8,27.5,46.5,46.5
2018-12-09 06:33:49.0364,172.8,80.3,46.5,46.47,-45,19.73,2,734.8,-30.8,28,46.5,46.5
2018-12-09 06:33:49.2864,172.8,80.3,46.5,46.47,-45,19.73,65,-23060,-23070,0,46.5,46.5
2018-12-09 06:33:49.5364,172.8,80.2,46.5,46.41,-45,19.65,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:49.7864,172.8,80.2,46.5,46.41,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:50.0364,172.8,80.2,46.5,46.41,-45,19.7,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:50.2864,172.8,80.2,46.5,46.41,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:50.5364,172.8,80.2,46.5,46.41,-45,19.73,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:50.7864,172.8,80.2,46.5,46.41,-44.9,19.73,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:33:51.0364,172.8,80.2,46.5,46.41,-45,19.72,1,735,-30.7,27.5,46.5,46.5
2018-12-09 06:33:51.2864,172.8,80.2,46.5,46.41,-45,19.73,2,734.8,-30.6,28,46.5,46.5
2018-12-09 06:33:51.5364,172.8,80.2,46.5,46.41,-45,19.73,61,736.2,730.7,0,46.5,46.5
2018-12-09 06:33:51.7864,172.8,80.2,46.5,46.41,-45,19.74,62,425,425,0,46.5,46.5
2018-12-09 06:33:52.0364,172.8,80.2,46.5,46.41,-45,19.66,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:52.2865,172.8,80.2,46.5,46.41,-45,19.73,3,735,-30.7,25,46.5,46.5
2018-12-09 06:33:52.5364,172.8,80.2,46.5,46.41,-45,19.74,4,734.8,-30.6,25.5,46.5,46.5
2018-12-09 06:33:52.7864,172.8,80.2,46.5,46.41,-45,19.72,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:53.0364,172.8,80.2,46.5,46.41,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:33:53.2864,172.8,80.2,46.5,46.41,-45,19.74,1,735,-30.7,27.5,46.5,46.5
2018-12-09 06:33:53.5364,172.8,80.2,46.5,46.41,-45,19.73,2,734.8,-30.6,28,46.5,46.5
2018-12-09 06:33:53.7865,172.8,80.2,46.5,46.41,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:54.0365,172.8,80.2,46.5,46.41,-45,19.73,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:54.2865,172.8,80.2,46.5,46.41,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:54.5365,172.8,80.2,46.5,46.41,-45,19.72,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:54.7865,172.8,80.2,46.5,46.41,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:55.0365,172.8,80.2,46.5,46.41,-45,19.72,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:33:55.2865,172.8,80.2,46.5,46.41,-45,19.73,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:33:55.5365,172.8,80.2,46.5,46.41,-44.9,19.73,1,735,-30.7,27.5,46.5,46.5
2018-12-09 06:33:55.7865,172.8,80.2,46.5,46.41,-45,19.73,2,734.8,-30.6,28,46.5,46.5
2018-12-09 06:33:56.0365,172.8,80.2,46.5,46.41,-45,19.7,61,736.1,730.6,0,46.5,46.5
2018-12-09 06:33:56.2865,172.8,80.2,46.5,46.41,-45,19.77,62,425,425,0,46.5,46.5
2018-12-09 06:33:56.5365,172.8,80.2,46.5,46.41,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:33:56.7865,172.8,80.2,46.5,46.41,-45,19.73,3,735,-30.7,25,46.5,46.5
2018-12-09 06:33:57.0365,172.8,80.2,46.5,46.41,-45,19.73,4,734.8,-30.6,25.5,46.5,46.5
2018-12-09 06:33:57.2865,172.8,80.2,46.5,46.41,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:57.5365,172.8,80.2,46.5,46.41,-45,19.73,66,4650,4640,0,46.5,46.5
2018-12-09 06:33:57.7865,172.8,80.2,46.5,46.41,-45,19.73,1,734.8,-30.7,27.5,46.5,46.5
2018-12-09 06:33:58.0365,172.8,80.2,46.5,46.41,-45,19.73,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:33:58.2864,172.8,80.2,46.5,46.41,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:33:58.5364,172.8,80.2,46.5,46.41,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:33:58.7865,172.8,80.2,46.5,46.41,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:33:59.0365,172.8,80.2,46.5,46.41,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:33:59.2866,172.8,80.2,46.5,46.41,-45,19.72,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:33:59.5366,172.8,80.2,46.5,46.41,-45,19.74,6,-23060,27.7,3.7,46.5,46.5
2018-12-09 06:33:59.7867,172.8,80.2,46.5,46.41,-44.9,19.73,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:34:00.0366,172.8,80.2,46.5,46.41,-45,19.72,1,734.8,-30.7,27.5,46.5,46.5
2018-12-09 06:34:00.2866,172.8,80.2,46.5,46.41,-45,19.72,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:34:00.5366,172.8,80.2,46.5,46.41,-45,19.73,61,736.1,730.6,0,46.5,46.5
2018-12-09 06:34:00.7866,172.8,80.2,46.5,46.41,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:34:01.0366,172.8,80.2,46.5,46.41,-45,19.72,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:01.2865,172.8,80.1,46.5,46.35,-44.9,19.74,3,734.8,-30.7,25,46.5,46.5
2018-12-09 06:34:01.5365,172.8,80.1,46.5,46.35,-44.9,19.72,4,734.5,-30.6,25.5,46.5,46.5
2018-12-09 06:34:01.7865,172.8,80.1,46.5,46.35,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:02.0365,172.8,80.1,46.5,46.35,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:34:02.2865,172.8,80.1,46.5,46.35,-45,19.72,1,734.8,-30.7,27.5,46.5,46.5
2018-12-09 06:34:02.5365,172.8,80.1,46.5,46.35,-45,19.73,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:34:02.7865,172.8,80.1,46.5,46.35,-44.9,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:03.0365,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:03.2865,172.8,80.1,46.5,46.35,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:34:03.5365,172.8,80.1,46.5,46.35,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:03.7865,172.8,80.1,46.5,46.35,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:04.0365,172.8,80.1,46.5,46.35,-45,19.73,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:34:04.2865,172.8,80.1,46.5,46.35,-45,19.74,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:04.5365,172.8,80.1,46.5,46.35,-44.9,19.73,1,734.8,-30.7,27.5,46.5,46.5
2018-12-09 06:34:04.7865,172.8,80.1,46.5,46.35,-45,19.73,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:05.0365,172.8,80.1,46.5,46.35,-45,19.73,61,735.9,730.6,0,46.5,46.5
2018-12-09 06:34:05.2865,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:34:05.5365,172.8,80.1,46.5,46.35,-45,19.72,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:05.7866,172.8,80.1,46.5,46.35,-45,19.74,3,734.7,-30.8,25,46.5,46.5
2018-12-09 06:34:06.0366,172.8,80.1,46.5,46.35,-45,19.73,4,734.6,-30.6,25.5,46.5,46.5
2018-12-09 06:34:06.2866,172.8,80.1,46.5,46.35,-44.9,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:34:06.5366,172.8,80.1,46.5,46.35,-45,19.74,66,4640,4640,0,46.5,46.5
2018-12-09 06:34:06.7866,172.8,80.1,46.5,46.35,-45,19.73,1,734.7,-30.8,27.5,46.5,46.5
2018-12-09 06:34:07.0366,172.8,80.1,46.5,46.35,-45,19.72,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:07.2866,172.8,80.1,46.5,46.35,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:07.5366,172.8,80.1,46.5,46.35,-45,19.72,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:07.7866,172.8,80.1,46.5,46.35,-45,19.75,63,50,50,0,46.5,46.5
2018-12-09 06:34:08.0366,172.8,80.1,46.5,46.35,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:08.2866,172.8,80.1,46.5,46.35,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:08.5365,172.8,80.1,46.5,46.35,-45,19.73,6,-23080,27.7,3.7,46.5,46.5
2018-12-09 06:34:08.7865,172.8,80.1,46.5,46.35,-45,19.73,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:09.0365,172.8,80.1,46.5,46.35,-44.9,19.73,1,734.7,-30.8,27.5,46.5,46.5
2018-12-09 06:34:09.2865,172.8,80.1,46.5,46.35,-45,19.73,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:09.5365,172.8,80.1,46.5,46.35,-45,19.73,61,735.9,730.6,0,46.5,46.5
2018-12-09 06:34:09.7866,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:34:10.0366,172.8,80.1,46.5,46.35,-45,19.74,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:10.2866,172.8,80.1,46.5,46.35,-45,19.74,3,734.7,-30.8,25,46.5,46.5
2018-12-09 06:34:10.5367,172.8,80.1,46.5,46.35,-45,19.73,4,734.6,-30.6,25.5,46.5,46.5
2018-12-09 06:34:10.7867,172.8,80.1,46.5,46.35,-44.9,19.74,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:11.0367,172.8,80.1,46.5,46.35,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:34:11.2867,172.8,80.1,46.5,46.35,-45,19.74,1,734.7,-30.8,27.5,46.5,46.5
2018-12-09 06:34:11.5367,172.8,80.1,46.5,46.35,-45,19.73,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:11.7866,172.8,80.1,46.5,46.35,-45,19.76,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:12.0366,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:12.2866,172.8,80.1,46.5,46.35,-44.9,19.72,63,50,50,0,46.5,46.5
2018-12-09 06:34:12.5366,172.8,80.1,46.5,46.35,-44.9,19.74,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:12.7866,172.8,80.1,46.5,46.35,-45,19.74,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:13.0366,172.8,80.1,46.5,46.35,-45,19.73,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:34:13.2866,172.8,80.1,46.5,46.35,-45,19.74,7,-23060,27.5,3.8,46.5,46.5
2018-12-09 06:34:13.5367,172.8,80.1,46.5,46.35,-45,19.73,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:13.7867,172.8,80.1,46.5,46.35,-45,19.71,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:14.0367,172.8,80.1,46.5,46.35,-45,19.75,61,735.9,730.5,0,46.5,46.5
2018-12-09 06:34:14.2867,172.8,80.1,46.5,46.35,-45,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:34:14.5367,172.8,80.1,46.5,46.35,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:14.7867,172.8,80.1,46.5,46.35,-45,19.73,3,734.6,-30.7,25,46.5,46.5
2018-12-09 06:34:15.0367,172.8,80.1,46.5,46.35,-45,19.73,4,734.6,-30.6,25.5,46.5,46.5
2018-12-09 06:34:15.2867,172.8,80.1,46.5,46.35,-44.9,19.7,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:15.5367,172.8,80.1,46.5,46.35,-45,19.73,66,4650,4650,0,46.5,46.5
2018-12-09 06:34:15.7867,172.8,80.1,46.5,46.35,-45,19.73,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:16.0367,172.8,80.1,46.5,46.35,-45,19.73,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:16.2867,172.8,80.1,46.5,46.35,-45,19.74,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:16.5367,172.8,80.1,46.5,46.35,-45,19.73,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:16.7867,172.8,80.1,46.5,46.35,-45,19.7,63,50,50,0,46.5,46.5
2018-12-09 06:34:17.0367,172.8,80.1,46.5,46.35,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:17.2867,172.8,80.1,46.5,46.35,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:17.5367,172.8,80.1,46.5,46.35,-45,19.73,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:34:17.7867,172.8,80.1,46.5,46.35,-45,19.71,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:18.0367,172.8,80.1,46.5,46.35,-45,19.73,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:18.2867,172.8,80.1,46.5,46.35,-45,19.69,2,734.6,-30.6,28,46.5,46.5
2018-12-09 06:34:18.5367,172.8,80.1,46.5,46.35,-45,19.74,61,735.8,730.4,0,46.5,46.5
2018-12-09 06:34:18.7867,172.8,80.1,46.5,46.35,-45,19.72,62,425,425,0,46.5,46.5
2018-12-09 06:34:19.0367,172.8,80.1,46.5,46.35,-45,19.73,64,34.6,35,0,46.5,46.5
2018-12-09 06:34:19.2867,172.8,80.1,46.5,46.35,-45,19.73,3,734.6,-30.7,25,46.5,46.5
2018-12-09 06:34:19.5367,172.8,80.1,46.5,46.35,-45,19.73,4,734.5,-30.6,25.5,46.5,46.5
2018-12-09 06:34:19.7867,172.8,80.1,46.5,46.35,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:20.0367,172.8,80.1,46.5,46.35,-45,19.73,66,4640,4640,0,46.5,46.5
2018-12-09 06:34:20.2867,172.8,80.1,46.5,46.35,-45,19.73,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:20.5367,172.8,80.1,46.5,46.35,-45,19.73,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:34:20.7867,172.8,80.1,46.5,46.35,-45,19.73,65,-23060,-23060,0,46.5,46.5
2018-12-09 06:34:21.0368,172.8,80.1,46.5,46.35,-45,19.75,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:21.2868,172.8,80.1,46.5,46.35,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:34:21.5368,172.8,80,46.5,46.3,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:21.7867,172.8,80,46.5,46.3,-45,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:22.0367,172.8,80,46.5,46.3,-45,19.73,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:34:22.2867,172.8,80,46.5,46.3,-45,19.73,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:22.5367,172.8,80,46.5,46.3,-45,19.73,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:22.7867,172.8,80,46.5,46.3,-45,19.72,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:34:23.0367,172.8,80,46.5,46.3,-45,19.74,61,735.7,730.4,0,46.5,46.5
2018-12-09 06:34:23.2867,172.8,80,46.5,46.3,-45,19.72,62,425,425,0,46.5,46.5
2018-12-09 06:34:23.5367,172.8,80,46.5,46.3,-45,19.73,64,34.6,35,0,46.5,46.5
2018-12-09 06:34:23.7868,172.8,80,46.5,46.3,-45,19.73,3,734.6,-30.7,25,46.5,46.5
2018-12-09 06:34:24.0368,172.8,80,46.5,46.3,-45,19.73,4,734.5,-30.6,25.5,46.5,46.5
2018-12-09 06:34:24.2868,172.8,80,46.5,46.3,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:24.5368,172.8,80,46.5,46.3,-45,19.73,66,4640,4640,0,46.5,46.5
2018-12-09 06:34:24.7868,172.8,80,46.5,46.3,-45,19.72,1,734.6,-30.7,27.5,46.5,46.5
2018-12-09 06:34:25.0368,172.8,80,46.5,46.3,-45,19.76,2,734.5,-30.6,28,46.5,46.5
2018-12-09 06:34:25.2869,172.8,80,46.5,46.3,-45,19.73,65,-23070,-23070,0,46.5,46.5
2018-12-09 06:34:25.5369,172.8,80,46.5,46.3,-45,19.73,51,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:25.7868,172.8,80,46.5,46.3,-45,19.73,63,50,50,0,46.5,46.5
2018-12-09 06:34:26.0368,172.8,80,46.5,46.3,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:26.2868,172.8,80,46.5,46.3,-44.9,19.73,52,3.76,3.73,0,46.5,46.5
2018-12-09 06:34:26.5368,172.8,80,46.25,46.3,-45,19.73,6,-23070,27.7,3.7,46.5,46.5
2018-12-09 06:34:26.7868,172.8,80,46.25,46.3,-45,19.72,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:27.0368,172.8,80,46.25,46.3,-45,19.73,1,734.5,-31,27.5,46.5,46.5
2018-12-09 06:34:27.2869,172.8,80,46.25,46.3,-45,19.73,2,734.3,-30.6,28,46.5,46.5
2018-12-09 06:34:27.5368,172.8,80,46.25,46.3,-45,19.74,61,735.7,730.3,0,46.5,46.5
2018-12-09 06:34:27.7868,172.8,80,46.25,46.3,-44.9,19.73,62,425,425,0,46.5,46.5
2018-12-09 06:34:28.0368,172.8,80,46.25,46.3,-45,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:28.2868,172.8,80,46.25,46.3,-45,19.73,3,734.5,-31,25,46.5,46.5
2018-12-09 06:34:28.5368,172.8,80,46.25,46.3,-45,19.73,4,734.3,-30.6,25.5,46.5,46.5
2018-12-09 06:34:28.7868,172.8,80,46.25,46.3,-45,19.73,65,-23050,-23070,0,46.5,46.5
2018-12-09 06:34:29.0367,172.8,80,46.25,46.3,-45,19.72,66,4640,4640,0,46.5,46.5
2018-12-09 06:34:29.2867,172.8,80,46.25,46.3,-44.9,19.72,1,734.5,-31,27.5,46.5,46.5
2018-12-09 06:34:29.5367,172.8,80,46.25,46.3,-44.9,19.65,2,734.3,-30.6,28,46.5,46.5
2018-12-09 06:34:29.7868,172.8,80,46.25,46.3,-44.9,19.73,65,-23060,-23070,0,46.5,46.5
2018-12-09 06:34:30.0368,172.8,80,46.25,46.3,-45,19.72,51,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:30.2868,172.8,80,46.25,46.3,-45,19.71,63,50,50,0,46.5,46.5
2018-12-09 06:34:30.5368,172.8,80,46.25,46.3,-45,19.73,67,27.7,27.5,0,46.5,46.5
2018-12-09 06:34:30.7869,172.8,80,46.25,46.3,-44.9,19.73,52,3.75,3.73,0,46.5,46.5
2018-12-09 06:34:31.0369,172.8,80,46.25,46.3,-44.9,19.73,6,-23050,27.7,3.7,46.5,46.5
2018-12-09 06:34:31.2869,172.8,80,46.25,46.3,-44.9,19.73,7,-23070,27.5,3.8,46.5,46.5
2018-12-09 06:34:31.5370,172.8,80,46.25,46.3,-45,19.73,1,734.5,-31,27.5,46.5,46.5
2018-12-09 06:34:31.7870,172.8,80,46.25,46.3,-45,19.72,2,734.3,-30.6,28,46.5,46.5
2018-12-09 06:34:32.0370,172.8,80,46.25,46.3,-45,19.73,61,735.8,730.3,0,46.5,46.5
2018-12-09 06:34:32.2870,172.8,80,46,46.3,-45,19.75,62,425,425,0,46.5,46.5
2018-12-09 06:34:32.5370,172.8,80,46,46.3,-44.9,19.73,64,34.5,34.9,0,46.5,46.5
2018-12-09 06:34:32.7869,172.8,80,46,46.3,-45,19.73,3,734.5,-31,25,46.5,46.5
2018-12-09 06:34:33.0369,172.8,80,46,46.3,-45,19.73,4,734.3,-30.6,25.5,46.5,46.5
2018-12-09 06:34:33.2869,172.8,80,46,46.3,-45,19.78,65,-23050,-23070,0,46.5,46.5
2018-12-09 06:34:33.5368,172.8,80,46,46.3,-45,19.73,66,4640,4640,0,46.5,46.5
2018-12-09 06:34:33.7868,172.8,80,46,46.3,-45,19.77,1,734.4,-30.7,27.5,46,46
2018-12-09 06:34:34.0368,172.8,80,46,46.3,-44.9,19.75,2,734.4,-30.6,28,46,46
2018-12-09 06:34:34.2868,172.8,80,46,46.3,-44.9,19.74,65,-23050,-23070,0,46,46
2018-12-09 06:34:34.5369,172.8,80,46,46.3,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:34:34.7869,172.8,80,46,46.3,-45,19.73,63,50,50,0,46,46
2018-12-09 06:34:35.0369,172.8,80,46,46.3,-45,19.73,67,27.7,27.5,0,46,46
2018-12-09 06:34:35.2870,172.8,80,46,46.3,-45,19.73,52,3.76,3.73,0,46,46
2018-12-09 06:34:35.5370,172.8,80,46,46.3,-44.9,19.72,6,-23040,27.7,3.7,46,46
2018-12-09 06:34:35.7870,172.8,80,46,46.3,-44.9,19.74,7,-23060,27.5,3.8,46,46
2018-12-09 06:34:36.0369,172.8,80,46,46.3,-44.9,19.73,1,734.4,-30.7,27.5,46,46
2018-12-09 06:34:36.2869,172.8,80,46,46.3,-45,19.7,2,734.4,-30.6,28,46,46
2018-12-09 06:34:36.5368,172.8,80,46,46.3,-45,19.75,61,735.5,730.1,0,46,46
2018-12-09 06:34:36.7868,172.8,80,46,46.3,-45,19.72,62,425,425,0,46,46
2018-12-09 06:34:37.0368,172.8,80,46,46.3,-45,19.72,64,34.4,34.9,0,46,46
2018-12-09 06:34:37.2868,172.8,79.8,46,46.18,-44.9,19.73,3,734.4,-30.7,25,46,46
2018-12-09 06:34:37.5368,172.8,79.8,46,46.18,-44.9,19.74,4,734.4,-30.6,25.5,46,46
2018-12-09 06:34:37.7869,172.8,79.8,46,46.18,-45,19.73,65,-23050,-23060,0,46,46
2018-12-09 06:34:38.0369,172.8,79.8,46,46.18,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:34:38.2869,172.8,79.8,46,46.18,-45,19.73,1,734.4,-30.7,27.5,46,46
2018-12-09 06:34:38.5369,172.8,79.8,46,46.18,-45,19.73,2,734.4,-30.6,28,46,46
2018-12-09 06:34:38.7869,172.8,79.8,46,46.18,-44.9,19.73,65,-23050,-23060,0,46,46
2018-12-09 06:34:39.0370,172.8,79.8,46,46.18,-44.9,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:34:39.2870,172.8,79.8,46,46.18,-45,19.73,63,50,50,0,46,46
2018-12-09 06:34:39.5370,172.8,79.8,46,46.18,-45,19.73,67,27.7,27.5,0,46,46
2018-12-09 06:34:39.7870,172.8,79.8,46,46.18,-45,19.74,52,3.76,3.73,0,46,46
2018-12-09 06:34:40.0370,172.8,79.8,46,46.18,-45,19.74,6,-23050,27.7,3.7,46,46
2018-12-09 06:34:40.2869,172.8,79.8,46,46.18,-44.9,19.73,7,-23060,27.5,3.8,46,46
2018-12-09 06:34:40.5369,172.8,79.8,46,46.18,-44.9,19.73,1,734.4,-30.7,27.5,46,46
2018-12-09 06:34:40.7869,172.8,79.8,46,46.18,-44.9,19.73,2,734.4,-30.6,28,46,46
2018-12-09 06:34:41.0369,172.8,79.8,46,46.18,-45,19.72,61,735.5,730.1,0,46,46
2018-12-09 06:34:41.2869,172.8,79.8,46,46.18,-45,19.73,62,425,425,0,46,46
2018-12-09 06:34:41.5369,172.8,79.8,46,46.18,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:34:41.7869,172.8,79.8,46,46.18,-44.9,19.73,3,734.3,-30.7,25,46,46
2018-12-09 06:34:42.0369,172.8,79.8,46,46.18,-44.9,19.73,4,734.1,-30.6,25.5,46,46
2018-12-09 06:34:42.2869,172.8,79.8,46,46.18,-45,19.73,65,-23050,-23060,0,46,46
2018-12-09 06:34:42.5369,172.8,79.8,46,46.18,-45,19.76,66,4640,4640,0,46,46
2018-12-09 06:34:42.7869,172.8,79.8,46,46.18,-45,19.74,1,734.3,-30.7,27.5,46,46
2018-12-09 06:34:43.0369,172.8,79.8,46,46.18,-45,19.73,2,734.1,-30.6,28,46,46
2018-12-09 06:34:43.2869,172.8,79.8,46,46.18,-44.9,19.72,65,-23050,-23060,0,46,46
2018-12-09 06:34:43.5369,172.8,79.8,46,46.18,-44.9,19.72,51,3.75,3.73,0,46,46
2018-12-09 06:34:43.7870,172.8,79.8,46,46.18,-45,19.73,63,50,50,0,46,46
2018-12-09 06:34:44.0370,172.8,79.8,46,46.18,-45,19.73,67,27.7,27.5,0,46,46
2018-12-09 06:34:44.2870,172.8,79.8,46,46.18,-45,19.72,52,3.76,3.73,0,46,46
2018-12-09 06:34:44.5370,172.8,79.8,46,46.18,-45,19.73,6,-23050,27.7,3.7,46,46
2018-12-09 06:34:44.7870,172.8,79.8,46,46.18,-45,19.73,7,-23060,27.5,3.8,46,46
2018-12-09 06:34:45.0370,172.8,79.8,46,46.18,-44.9,19.73,1,734.3,-30.7,27.5,46,46
2018-12-09 06:34:45.2870,172.8,79.8,46,46.18,-44.9,19.74,2,734.1,-30.6,28,46,46
2018-12-09 06:34:45.5370,172.8,79.8,46,46.18,-45,19.74,61,735.4,730.1,0,46,46
2018-12-09 06:34:45.7870,172.8,79.8,46,46.18,-45,19.72,62,425,425,0,46,46
2018-12-09 06:34:46.0370,172.8,79.8,46,46.18,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:34:46.2870,172.8,79.8,46,46.18,-44.9,19.73,3,734.3,-30.7,25,46,46
2018-12-09 06:34:46.5370,172.8,79.8,46,46.18,-44.9,19.72,4,734.1,-30.6,25.5,46,46
2018-12-09 06:34:46.7870,172.8,79.8,46,46.18,-45,19.73,65,-23050,-23060,0,46,46
2018-12-09 06:34:47.0370,172.8,79.8,46,46.18,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:34:47.2870,172.8,79.8,46,46.18,-45,19.73,1,734.3,-30.7,27.5,46,46
2018-12-09 06:34:47.5370,172.8,79.8,46,46.18,-45,19.73,2,734.1,-30.6,28,46,46
2018-12-09 06:34:47.7870,172.8,79.8,46,46.18,-44.9,19.73,65,-23060,-23060,0,46,46
2018-12-09 06:34:48.0370,172.8,79.8,46,46.18,-44.9,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:34:48.2870,172.8,79.8,46,46.18,-45,19.72,63,50,50,0,46,46
2018-12-09 06:34:48.5370,172.8,79.8,46,46.18,-45,19.72,67,27.7,27.5,0,46,46
2018-12-09 06:34:48.7870,172.8,79.8,46,46.18,-45,19.72,52,3.75,3.73,0,46,46
2018-12-09 06:34:49.0370,172.8,79.8,46,46.18,-45,19.73,6,-23060,27.7,3.7,46,46
2018-12-09 06:34:49.2870,172.8,79.8,46,46.18,-44.9,19.74,7,-23060,27.5,3.8,46,46
2018-12-09 06:34:49.5370,172.8,79.8,46,46.18,-44.9,19.73,1,734.2,-30.8,27.5,46,46
2018-12-09 06:34:49.7870,172.8,79.8,46,46.18,-45,19.72,2,734.1,-30.6,28,46,46
2018-12-09 06:34:50.0370,172.8,79.8,46,46.18,-45,19.74,61,735.5,730,0,46,46
2018-12-09 06:34:50.2870,172.8,79.8,46,46.18,-45,19.73,62,425,425,0,46,46
2018-12-09 06:34:50.5370,172.8,79.8,46,46.18,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:34:50.7870,172.8,79.8,46,46.18,-45,19.73,3,734.2,-30.8,25,46,46
2018-12-09 06:34:51.0370,172.8,79.8,46,46.18,-44.9,19.71,4,734.1,-30.6,25.5,46,46
2018-12-09 06:34:51.2870,172.8,79.8,46,46.18,-45,19.73,65,-23060,-23060,0,46,46
2018-12-09 06:34:51.5370,172.8,79.8,46,46.18,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:34:51.7870,172.8,79.8,46,46.18,-45,19.73,1,734.2,-30.8,27.5,46,46
2018-12-09 06:34:52.0370,172.8,79.8,46,46.18,-45,19.73,2,734.1,-30.6,28,46,46
2018-12-09 06:34:52.2870,172.8,79.8,46,46.18,-45,19.73,65,-23060,-23060,0,46,46
2018-12-09 06:34:52.5370,172.8,79.8,46,46.18,-44.9,19.72,51,3.75,3.73,0,46,46
2018-12-09 06:34:52.7870,172.8,79.8,46,46.18,-44.9,19.74,63,50,50,0,46,46
2018-12-09 06:34:53.0370,172.8,79.8,46,46.18,-45,19.73,67,27.7,27.5,0,46,46
2018-12-09 06:34:53.2870,172.8,79.8,46,46.18,-45,19.74,52,3.75,3.73,0,46,46
2018-12-09 06:34:53.5370,172.8,79.8,46,46.18,-45,19.72,6,-23060,27.6,3.7,46,46
2018-12-09 06:34:53.7870,172.8,79.8,46,46.18,-45,19.74,7,-23060,27.5,3.8,46,46
2018-12-09 06:34:54.0370,172.8,79.8,46,46.18,-45,19.72,1,734.2,-30.8,27.5,46,46
2018-12-09 06:34:54.2871,172.8,79.8,46,46.18,-45,19.71,2,734.1,-30.6,28,46,46
2018-12-09 06:34:54.5371,172.8,79.8,46,46.18,-44.9,19.73,61,735.2,730,0,46,46
2018-12-09 06:34:54.7871,172.8,79.8,46,46.18,-45,19.73,62,425,425,0,46,46
2018-12-09 06:34:55.0371,172.8,79.8,46,46.18,-45,19.74,64,34.5,34.9,0,46,46
2018-12-09 06:34:55.2871,172.8,79.8,46,46.18,-45,19.72,3,734.2,-30.8,25,46,46
2018-12-09 06:34:55.5371,172.8,79.8,46,46.18,-45,19.74,4,734,-30.6,25.5,46,46
2018-12-09 06:34:55.7871,172.8,79.8,46,46.18,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:34:56.0371,172.8,79.8,46,46.18,-45,19.72,66,4650,4650,0,46,46
2018-12-09 06:34:56.2871,172.8,79.8,46,46.18,-45,19.74,1,734.1,-30.8,27.5,46,46
2018-12-09 06:34:56.5371,172.8,79.8,46,46.18,-45,19.73,2,734,-30.6,28,46,46
2018-12-09 06:34:56.7871,172.8,79.8,46,46.18,-45,19.73,65,-23060,-23070,0,46,46
2018-12-09 06:34:57.0371,172.8,79.8,46,46.18,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:34:57.2871,172.8,79.8,46,46.18,-45,19.74,63,50,50,0,46,46
2018-12-09 06:34:57.5371,172.8,79.6,46,46.06,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:34:57.7871,172.8,79.6,46,46.06,-45,19.74,52,3.75,3.73,0,46,46
2018-12-09 06:34:58.0371,172.8,79.6,46,46.06,-45,19.73,6,-23060,27.6,3.7,46,46
2018-12-09 06:34:58.2871,172.8,79.6,46,46.06,-45,19.72,7,-23070,27.5,3.8,46,46
2018-12-09 06:34:58.5371,172.8,79.6,46,46.06,-45,19.73,1,734.1,-30.8,27.5,46,46
2018-12-09 06:34:58.7871,172.8,79.5,46,46.01,-45,19.73,2,734,-30.6,28,46,46
2018-12-09 06:34:59.0371,172.8,79.5,46,46.01,-44.9,19.73,61,735.3,730,0,46,46
2018-12-09 06:34:59.2871,172.8,79.5,46,46.01,-45,19.73,62,425,425,0,46,46
2018-12-09 06:34:59.5371,172.8,79.5,46,46.01,-45,19.72,64,34.5,34.9,0,46,46
2018-12-09 06:34:59.7871,172.8,79.5,46,46.01,-45,19.7,3,734.1,-30.8,25,46,46
2018-12-09 06:35:00.0371,172.8,79.5,46,46.01,-45,19.73,4,734,-30.6,25.5,46,46
2018-12-09 06:35:00.2871,172.8,79.5,46,46.01,-45,19.73,65,-23060,-23060,0,46,46
2018-12-09 06:35:00.5371,172.8,79.5,46,46.01,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:35:00.7871,172.8,79.5,46,46.01,-45,19.73,1,734.1,-30.8,27.5,46,46
2018-12-09 06:35:01.0371,172.8,79.5,46,46.01,-45,19.73,2,734,-30.6,28,46,46
2018-12-09 06:35:01.2872,172.8,79.5,46,46.01,-45,19.73,65,-23060,-23060,0,46,46
2018-12-09 06:35:01.5371,172.8,79.4,46,45.95,-45,19.74,51,3.75,3.73,0,46,46
2018-12-09 06:35:01.7871,172.8,79.4,46,45.95,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:02.0372,172.8,79.4,46,45.95,-45,19.75,67,27.6,27.5,0,46,46
2018-12-09 06:35:02.2871,172.8,79.4,46,45.95,-44.9,19.73,52,3.75,3.73,0,46,46
2018-12-09 06:35:02.5371,172.8,79.4,46,45.95,-45,19.82,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:02.7871,172.8,79.4,46,45.95,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:03.0371,172.8,79.4,46,45.95,-45,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:03.2872,172.8,79.4,46,45.95,-45,19.72,2,733.8,-30.8,28,46,46
2018-12-09 06:35:03.5372,172.8,79.4,46,45.95,-45,19.73,61,735.2,729.9,0,46,46
2018-12-09 06:35:03.7872,172.8,79.4,46,45.95,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:04.0372,172.8,79.4,46,45.95,-45,19.76,64,34.5,34.9,0,46,46
2018-12-09 06:35:04.2872,172.8,79.4,46,45.95,-45,19.73,3,734,-30.8,25,46,46
2018-12-09 06:35:04.5372,172.8,79.4,46,45.95,-45,19.74,4,733.8,-30.8,25.5,46,46
2018-12-09 06:35:04.7872,172.8,79.4,46,45.95,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:05.0372,172.8,79.4,46,45.95,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:35:05.2872,172.8,79.4,46,45.95,-44.9,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:05.5372,172.8,79.4,46,45.95,-45,19.72,2,733.8,-30.8,28,46,46
2018-12-09 06:35:05.7872,172.8,79.4,46,45.95,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:06.0372,172.8,79.4,46,45.95,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:06.2872,172.8,79.4,46,45.95,-45,19.74,63,50,50,0,46,46
2018-12-09 06:35:06.5372,172.8,79.4,46,45.95,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:06.7872,172.8,79.4,46,45.95,-45,19.71,52,3.75,3.73,0,46,46
2018-12-09 06:35:07.0372,172.8,79.4,46,45.95,-45,19.72,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:07.2872,172.8,79.4,46,45.95,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:07.5372,172.8,79.4,46,45.95,-45,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:07.7872,172.8,79.4,46,45.95,-45,19.72,2,733.8,-30.8,28,46,46
2018-12-09 06:35:08.0372,172.8,79.4,46,45.95,-45,19.7,61,735.2,729.8,0,46,46
2018-12-09 06:35:08.2872,172.8,79.4,46,45.95,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:08.5372,172.8,79.4,46,45.95,-44.9,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:08.7872,172.8,79.4,46,45.95,-44.9,19.73,3,734,-30.8,25,46,46
2018-12-09 06:35:09.0373,172.8,79.4,46,45.95,-45,19.74,4,733.8,-30.8,25.5,46,46
2018-12-09 06:35:09.2873,172.8,79.4,46,45.95,-45,19.72,65,-23070,-23070,0,46,46
2018-12-09 06:35:09.5373,172.8,79.4,46,45.95,-45,19.72,66,4640,4640,0,46,46
2018-12-09 06:35:09.7873,172.8,79.4,46,45.95,-45,19.74,1,734,-30.8,27.5,46,46
2018-12-09 06:35:10.0373,172.8,79.4,46,45.95,-45,19.74,2,733.7,-30.8,28,46,46
2018-12-09 06:35:10.2873,172.8,79.4,46,45.95,-44.9,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:10.5373,172.8,79.4,46,45.95,-45,19.74,51,3.75,3.73,0,46,46
2018-12-09 06:35:10.7873,172.8,79.4,46,45.95,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:11.0372,172.8,79.4,46,45.95,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:11.2872,172.8,79.4,46,45.95,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 06:35:11.5372,172.8,79.4,46,45.95,-45,19.73,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:11.7872,172.8,79.4,46,45.95,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:12.0372,172.8,79.4,46,45.95,-45,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:12.2873,172.8,79.4,46,45.95,-45,19.73,2,733.7,-30.8,28,46,46
2018-12-09 06:35:12.5373,172.8,79.3,46,45.89,-45,19.73,61,735.2,729.8,0,46,46
2018-12-09 06:35:12.7873,172.8,79.3,46,45.89,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:13.0373,172.8,79.3,46,45.89,-45,19.74,64,34.5,34.9,0,46,46
2018-12-09 06:35:13.2873,172.8,79.3,46,45.89,-45,19.73,3,734,-30.8,25,46,46
2018-12-09 06:35:13.5372,172.8,79.3,46,45.89,-45,19.73,4,733.7,-30.8,25.5,46,46
2018-12-09 06:35:13.7872,172.8,79.3,46,45.89,-45,19.7,65,-23070,-23070,0,46,46
2018-12-09 06:35:14.0373,172.8,79.3,46,45.89,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:35:14.2873,172.8,79.3,46,45.89,-45,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:14.5373,172.8,79.3,46,45.89,-45,19.74,2,733.7,-30.8,28,46,46
2018-12-09 06:35:14.7873,172.8,79.3,46,45.89,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:15.0373,172.8,79.3,46,45.89,-44.9,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:15.2873,172.8,79.3,46,45.89,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:15.5373,172.8,79.3,46,45.89,-45,19.74,67,27.6,27.5,0,46,46
2018-12-09 06:35:15.7873,172.8,79.3,46,45.89,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 06:35:16.0373,172.8,79.3,46,45.89,-45,19.74,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:16.2873,172.8,79.3,46,45.89,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:16.5373,172.8,79.3,46,45.89,-44.9,19.73,1,734,-30.8,27.5,46,46
2018-12-09 06:35:16.7873,172.8,79.3,46,45.89,-45,19.73,2,733.7,-30.8,28,46,46
2018-12-09 06:35:17.0373,172.8,79.3,46,45.89,-45,19.73,61,735.1,729.7,0,46,46
2018-12-09 06:35:17.2873,172.8,79.3,46,45.89,-45,19.74,62,425,425,0,46,46
2018-12-09 06:35:17.5373,172.8,79.3,46,45.89,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:17.7873,172.8,79.3,46,45.89,-45,19.73,3,733.9,-30.8,25,46,46
2018-12-09 06:35:18.0373,172.8,79.3,46,45.89,-44.9,19.73,4,733.6,-30.6,25.5,46,46
2018-12-09 06:35:18.2873,172.8,79.3,46,45.89,-45,19.75,65,-23070,-23070,0,46,46
2018-12-09 06:35:18.5373,172.8,79.3,46,45.89,-45,19.74,66,4640,4640,0,46,46
2018-12-09 06:35:18.7873,172.8,79.3,46,45.89,-45,19.73,1,733.9,-30.8,27.5,46,46
2018-12-09 06:35:19.0373,172.8,79.3,46,45.89,-45,19.73,2,733.6,-30.6,28,46,46
2018-12-09 06:35:19.2873,172.8,79.3,46,45.89,-45,19.75,65,-23070,-23070,0,46,46
2018-12-09 06:35:19.5372,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:19.7872,172.8,79.3,46,45.89,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:20.0373,172.8,79.3,46,45.89,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:20.2873,172.8,79.3,46,45.89,-45,19.71,52,3.75,3.72,0,46,46
2018-12-09 06:35:20.5373,172.8,79.3,46,45.89,-45,19.73,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:20.7873,172.8,79.3,46,45.89,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:21.0373,172.8,79.3,46,45.89,-45,19.73,1,733.9,-30.8,27.5,46,46
2018-12-09 06:35:21.2873,172.8,79.3,46,45.89,-45,19.72,2,733.6,-30.6,28,46,46
2018-12-09 06:35:21.5373,172.8,79.3,46,45.89,-45,19.74,61,734.9,729.6,0,46,46
2018-12-09 06:35:21.7873,172.8,79.3,46,45.89,-45,19.74,62,425,425,0,46,46
2018-12-09 06:35:22.0373,172.8,79.3,46,45.89,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:22.2872,172.8,79.3,46,45.89,-45,19.73,3,733.9,-30.8,25,46,46
2018-12-09 06:35:22.5372,172.8,79.3,46,45.89,-45,19.73,4,733.6,-30.6,25.5,46,46
2018-12-09 06:35:22.7872,172.8,79.3,46,45.89,-45,19.74,65,-23070,-23070,0,46,46
2018-12-09 06:35:23.0372,172.8,79.3,46,45.89,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:35:23.2872,172.8,79.3,46,45.89,-45,19.74,1,733.9,-30.8,27.5,46,46
2018-12-09 06:35:23.5372,172.8,79.3,46,45.89,-45,19.73,2,733.6,-30.6,28,46,46
2018-12-09 06:35:23.7873,172.8,79.3,46,45.89,-45,19.73,65,-23070,-23060,0,46,46
2018-12-09 06:35:24.0373,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:24.2873,172.8,79.3,46,45.89,-45,19.7,63,50,50,0,46,46
2018-12-09 06:35:24.5373,172.8,79.3,46,45.89,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:24.7874,172.8,79.3,46,45.89,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 06:35:25.0374,172.8,79.3,46,45.89,-45,19.75,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:25.2874,172.8,79.3,46,45.89,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:25.5374,172.8,79.3,46,45.89,-45,19.73,1,733.7,-30.7,27.5,46,46
2018-12-09 06:35:25.7874,172.8,79.3,46,45.89,-45,19.73,2,733.5,-30.6,28,46,46
2018-12-09 06:35:26.0374,172.8,79.3,46,45.89,-44.9,19.73,61,735,729.6,0,46,46
2018-12-09 06:35:26.2873,172.8,79.3,46,45.89,-45,19.71,62,425,425,0,46,46
2018-12-09 06:35:26.5373,172.8,79.3,46,45.89,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:26.7873,172.8,79.3,46,45.89,-45,19.73,3,733.7,-30.7,25,46,46
2018-12-09 06:35:27.0373,172.8,79.3,46,45.89,-45,19.74,4,733.5,-30.6,25.5,46,46
2018-12-09 06:35:27.2874,172.8,79.3,46,45.89,-44.9,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:27.5374,172.8,79.3,46,45.89,-44.9,19.72,66,4650,4650,0,46,46
2018-12-09 06:35:27.7875,172.8,79.3,46,45.89,-45,19.71,1,733.7,-30.7,27.5,46,46
2018-12-09 06:35:28.0375,172.8,79.3,46,45.89,-45,19.72,2,733.5,-30.6,28,46,46
2018-12-09 06:35:28.2875,172.8,79.3,46,45.89,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:28.5375,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:28.7874,172.8,79.3,46,45.89,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:29.0374,172.8,79.3,46,45.89,-44.9,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:29.2874,172.8,79.3,46,45.89,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 06:35:29.5373,172.8,79.3,46,45.89,-45,19.72,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:29.7873,172.8,79.3,46,45.89,-45,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:30.0373,172.8,79.3,46,45.89,-45,19.73,1,733.7,-30.7,27.5,46,46
2018-12-09 06:35:30.2873,172.8,79.3,46,45.89,-45,19.74,2,733.5,-30.6,28,46,46
2018-12-09 06:35:30.5372,172.8,79.3,46,45.89,-45,19.73,61,734.9,729.5,0,46,46
2018-12-09 06:35:30.7872,172.8,79.3,46,45.89,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:31.0372,172.8,79.3,46,45.89,-45,19.7,64,34.5,34.9,0,46,46
2018-12-09 06:35:31.2873,172.8,79.3,46,45.89,-45,19.8,3,733.7,-30.7,25,46,46
2018-12-09 06:35:31.5373,172.8,79.3,46,45.89,-45,19.71,4,733.5,-30.6,25.5,46,46
2018-12-09 06:35:31.7874,172.8,79.3,46,45.89,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:32.0374,172.8,79.3,46,45.89,-45,19.73,66,4640,4640,0,46,46
2018-12-09 06:35:32.2875,172.8,79.3,46,45.89,-44.9,19.7,1,733.7,-31,27.5,46,46
2018-12-09 06:35:32.5375,172.8,79.3,46,45.89,-44.9,19.73,2,733.5,-30.6,28,46,46
2018-12-09 06:35:32.7875,172.8,79.3,46,45.89,-45,19.74,65,-23070,-23070,0,46,46
2018-12-09 06:35:33.0375,172.8,79.3,46,45.89,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:33.2875,172.8,79.3,46,45.89,-45,19.74,63,50,50,0,46,46
2018-12-09 06:35:33.5375,172.8,79.1,46,45.78,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:33.7875,172.8,79.1,46,45.78,-45,19.74,52,3.75,3.72,0,46,46
2018-12-09 06:35:34.0374,172.8,79.1,46,45.78,-45,19.73,6,-23060,27.6,3.7,46,46
2018-12-09 06:35:34.2874,172.8,79.1,46,45.78,-45,19.73,7,-23060,27.5,3.8,46,46
2018-12-09 06:35:34.5375,172.8,79.1,46,45.78,-45,19.73,1,733.7,-31,27.5,46,46
2018-12-09 06:35:34.7875,172.8,79.1,46,45.78,-45,19.74,2,733.5,-30.6,28,46,46
2018-12-09 06:35:35.0375,172.8,79.1,46,45.78,-45,19.73,61,734.9,729.4,0,46,46
2018-12-09 06:35:35.2875,172.8,79.1,46,45.78,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:35.5375,172.8,79.1,46,45.78,-44.9,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:35.7875,172.8,79.1,46,45.78,-45,19.73,3,733.7,-31,25,46,46
2018-12-09 06:35:36.0375,172.8,79.1,46,45.78,-45,19.68,4,733.5,-30.6,25.5,46,46
2018-12-09 06:35:36.2875,172.8,79.1,46,45.78,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:36.5375,172.8,79.1,46,45.78,-45,19.73,66,4650,4640,0,46,46
2018-12-09 06:35:36.7875,172.8,79.1,46,45.78,-45,19.73,1,733.7,-31,27.5,46,46
2018-12-09 06:35:37.0374,172.8,79.1,46,45.78,-45,19.73,2,733.5,-30.6,28,46,46
2018-12-09 06:35:37.2874,172.8,79,46,45.72,-45,19.74,65,-23070,-23070,0,46,46
2018-12-09 06:35:37.5374,172.8,79,46,45.72,-45,19.73,51,3.75,3.73,0,46,46
2018-12-09 06:35:37.7875,172.8,79,46,45.72,-45,19.73,63,50,50,0,46,46
2018-12-09 06:35:38.0375,172.8,79,46,45.72,-45,19.73,67,27.6,27.5,0,46,46
2018-12-09 06:35:38.2875,172.8,79,46,45.72,-45,19.72,52,3.75,3.72,0,46,46
2018-12-09 06:35:38.5375,172.8,79,46,45.72,-45,19.72,6,-23070,27.6,3.7,46,46
2018-12-09 06:35:38.7875,172.8,79,46,45.72,-45,19.71,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:39.0375,172.8,79,46,45.72,-45,19.73,1,733.5,-31,27.5,46,46
2018-12-09 06:35:39.2875,172.8,79,46,45.72,-45,19.72,2,733.4,-30.6,28,46,46
2018-12-09 06:35:39.5375,172.8,79,46,45.72,-45,19.72,61,734.8,729.4,0,46,46
2018-12-09 06:35:39.7875,172.8,79,46,45.72,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:40.0375,172.8,79,46,45.72,-45,19.73,64,34.5,34.9,0,46,46
2018-12-09 06:35:40.2875,172.8,79,46,45.72,-44.9,19.72,3,733.5,-31,25,46,46
2018-12-09 06:35:40.5376,172.8,79,46,45.72,-44.9,19.73,4,733.4,-30.6,25.5,46,46
2018-12-09 06:35:40.7876,172.8,79,46,45.72,-45,19.73,65,-23070,-23070,0,46,46
2018-12-09 06:35:41.0376,172.8,79,46,45.72,-45,19.72,66,4640,4640,0,46,46
2018-12-09 06:35:41.2876,172.8,79,46,45.72,-45.1,19.73,1,733.5,-31,27.5,46,46
2018-12-09 06:35:41.5376,172.8,79,45.75,45.72,-45,19.73,2,733.4,-30.6,28,46,46
2018-12-09 06:35:41.7876,172.8,79,45.75,45.72,-45,19.74,65,-23060,-23060,0,46,46
2018-12-09 06:35:42.0375,172.8,79,45.75,45.72,-44.9,19.72,51,3.75,3.72,0,46,46
2018-12-09 06:35:42.2875,172.8,79,45.75,45.72,-45,19.77,63,50,50,0,46,46
2018-12-09 06:35:42.5375,172.8,79,45.75,45.72,-45,19.74,67,27.6,27.5,0,46,46
2018-12-09 06:35:42.7875,172.8,79,45.75,45.72,-45,19.73,52,3.75,3.72,0,46,46
2018-12-09 06:35:43.0375,172.8,79,45.75,45.72,-45,19.73,6,-23060,27.6,3.7,46,46
2018-12-09 06:35:43.2876,172.8,79,45.75,45.72,-44.9,19.73,7,-23070,27.5,3.8,46,46
2018-12-09 06:35:43.5376,172.8,79,45.75,45.72,-44.9,19.75,1,733.5,-31,27.5,46,46
2018-12-09 06:35:43.7876,172.8,79,45.75,45.72,-45,19.73,2,733.4,-30.6,28,46,46
2018-12-09 06:35:44.0376,172.8,79,45.75,45.72,-45,19.73,61,734.7,729.4,0,46,46
2018-12-09 06:35:44.2876,172.8,79,45.75,45.72,-45,19.73,62,425,425,0,46,46
2018-12-09 06:35:44.5376,172.8,79,45.75,45.72,-45,19.73,64,34.6,34.9,0,46,46
2018-12-09 06:35:44.7876,172.8,79,45.75,45.72,-44.9,19.72,3,733.5,-31,25,46,46
2018-12-09 06:35:45.0376,172.8,79,45.75,45.72,-44.9,19.73,4,733.4,-30.6,25.5,46,46
2018-12-09 06:35:45.2876,172.8,79,45.75,45.72,-45,19.73,65,-23120,-23010,0,46,46
2018-12-09 06:35:45.5376,172.8,79,45.75,45.72,-45,19.74,66,4640,4640,0,46,46
2018-12-09 06:35:45.7876,172.8,79,45.75,45.72,-45,19.69,1,733.5,-31,27.5,46,46
2018-12-09 06:35:46.0376,172.8,79,45.75,45.72,-45,19.73,2,733.4,-30.6,28,46,46
2018-12-09 06:35:46.2876,172.8,79,45.75,45.72,-45,19.73,65,-23050,-23070,0,46,46
2018-12-09 06:35:46.5376,172.8,79,45.75,45.72,-45,19.73,51,3.75,3.72,0,45.5,46
2018-12-09 06:35:46.7876,172.8,79,45.75,45.72,-44.9,19.73,63,50,50,0,45.5,46
2018-12-09 06:35:47.0376,172.8,79,45.75,45.72,-45,19.72,67,27.6,27.5,0,45.5,46
2018-12-09 06:35:47.2876,172.8,79,45.75,45.72,-45,19.72,52,3.75,3.72,0,45.5,46
2018-12-09 06:35:47.5376,172.8,79,45.75,45.72,-45,19.73,6,-23040,27.6,3.7,45.5,46
2018-12-09 06:35:47.7876,172.8,79,45.75,45.72,-45,19.73,7,-23070,27.5,3.8,45.5,46
2018-12-09 06:35:48.0376,172.8,79,45.75,45.72,-45,19.72,1,733.5,-30.8,27.5,45.5,46
2018-12-09 06:35:48.2876,172.8,78.9,45.75,45.66,-44.9,19.73,2,733.3,-30.6,28,45.5,46
2018-12-09 06:35:48.5376,172.8,78.9,45.75,45.66,-44.9,19.73,61,734.7,729.3,0,45.5,46
2018-12-09 06:35:48.7877,172.8,78.9,45.75,45.66,-45,19.73,62,425,425,0,45.5,46
2018-12-09 06:35:49.0377,172.8,78.9,45.75,45.66,-45,19.73,64,34.4,34.9,0,45.5,46
2018-12-09 06:35:49.2877,172.8,78.9,45.75,45.66,-45,19.73,3,733.5,-30.8,25,45.5,46
2018-12-09 06:35:49.5377,172.8,78.9,45.5,45.66,-45,19.73,4,733.3,-30.6,25.5,45.5,46
2018-12-09 06:35:49.7877,172.8,78.9,45.5,45.66,-45,19.73,65,-23050,-23080,0,45.5,46
2018-12-09 06:35:50.0377,172.8,78.9,45.5,45.66,-44.9,19.73,66,4640,4640,0,45.5,46
2018-12-09 06:35:50.2877,172.8,78.9,45.5,45.66,-44.9,19.74,1,733.5,-30.8,27.5,45.5,46
2018-12-09 06:35:50.5377,172.8,78.9,45.5,45.66,-44.9,19.73,2,733.3,-30.6,28,45.5,46
2018-12-09 06:35:50.7877,172.8,78.9,45.5,45.66,-45,19.73,65,-23040,-23070,0,45.5,46
2018-12-09 06:35:51.0376,172.8,78.9,45.5,45.66,-45,19.73,51,3.75,3.72,0,45.5,46
2018-12-09 06:35:51.2876,172.8,78.9,45.5,45.66,-45,19.74,63,50,50,0,45.5,46
2018-12-09 06:35:51.5376,172.8,78.9,45.5,45.66,-45,19.73,67,27.6,27.5,0,45.5,46
2018-12-09 06:35:51.7876,172.8,78.9,45.5,45.66,-45,19.74,52,3.75,3.72,0,45.5,46
2018-12-09 06:35:52.0376,172.8,78.9,45.5,45.66,-44.9,19.73,6,-23040,27.6,3.7,45.5,46
2018-12-09 06:35:52.2876,172.8,78.9,45.5,45.66,-45,19.73,7,-23060,27.5,3.8,45.5,46
2018-12-09 06:35:52.5376,172.8,78.9,45.5,45.66,-45,19.72,1,733.5,-30.8,27.5,45.5,46
2018-12-09 06:35:52.7877,172.8,78.9,45.5,45.66,-45,19.73,2,733.3,-30.6,28,45.5,46
2018-12-09 06:35:53.0377,172.8,78.9,45.5,45.66,-45,19.73,61,734.7,729.2,0,45.5,46
2018-12-09 06:35:53.2877,172.8,78.9,45.5,45.66,-45,19.73,62,425,425,0,45.5,46
2018-12-09 06:35:53.5377,172.8,78.9,45.5,45.66,-44.9,19.73,64,34.5,34.9,0,45.5,46
2018-12-09 06:35:53.7878,172.8,78.9,45.5,45.66,-44.9,19.73,3,733.4,-30.8,25,45.5,45.5
2018-12-09 06:35:54.0378,172.8,78.9,45.5,45.66,-45,19.73,4,733.3,-30.8,25.5,45.5,45.5
2018-12-09 06:35:54.2878,172.8,78.9,45.5,45.66,-45,19.73,65,-23110,-22990,0,45.5,45.5
2018-12-09 06:35:54.5377,172.8,78.9,45.5,45.66,-45,19.73,66,4630,4630,0,45.5,45.5
2018-12-09 06:35:54.7877,172.8,78.9,45.5,45.66,-45,19.73,1,733.4,-30.8,27.5,45.5,45.5
2018-12-09 06:35:55.0377,172.8,78.9,45.5,45.66,-44.9,19.75,2,733.3,-30.8,28,45.5,45.5
2018-12-09 06:35:55.2877,172.8,78.9,45.5,45.66,-45,19.74,65,-23110,-22990,0,45.5,45.5
2018-12-09 06:35:55.5377,172.8,78.9,45.5,45.66,-45,19.72,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:35:55.7877,172.8,78.9,45.5,45.66,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:35:56.0377,172.8,78.9,45.5,45.66,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:35:56.2877,172.8,78.9,45.5,45.66,-44.9,19.74,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:35:56.5377,172.8,78.9,45.5,45.66,-44.9,19.74,6,-23050,27.6,3.7,45.5,45.5
2018-12-09 06:35:56.7877,172.8,78.9,45.5,45.66,-44.9,19.73,7,-23060,27.5,3.7,45.5,45.5
2018-12-09 06:35:57.0376,172.8,78.9,45.5,45.66,-45,19.73,1,733.4,-30.8,27.5,45.5,45.5
2018-12-09 06:35:57.2877,172.8,78.9,45.5,45.66,-45,19.72,2,733.3,-30.8,28,45.5,45.5
2018-12-09 06:35:57.5377,172.8,78.9,45.5,45.66,-45,19.74,61,734.6,729.2,0,45.5,45.5
2018-12-09 06:35:57.7877,172.8,78.9,45.5,45.66,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:35:58.0377,172.8,78.9,45.5,45.66,-44.9,19.75,64,34.5,34.8,0,45.5,45.5
2018-12-09 06:35:58.2877,172.8,78.9,45.5,45.66,-44.9,19.74,3,733.4,-30.8,25,45.5,45.5
2018-12-09 06:35:58.5377,172.8,78.9,45.5,45.66,-44.9,19.73,4,733.3,-30.8,25.5,45.5,45.5
2018-12-09 06:35:58.7877,172.8,78.9,45.5,45.66,-44.9,19.73,65,-23110,-22990,0,45.5,45.5
2018-12-09 06:35:59.0377,172.8,78.9,45.5,45.66,-45,19.73,66,4640,4640,0,45.5,45.5
2018-12-09 06:35:59.2877,172.8,78.9,45.5,45.66,-45,19.73,1,733.4,-30.8,27.5,45.5,45.5
2018-12-09 06:35:59.5377,172.8,78.9,45.5,45.66,-45,19.73,2,733.3,-30.8,28,45.5,45.5
2018-12-09 06:35:59.7877,172.8,78.9,45.5,45.66,-45,19.73,65,-23120,-23000,0,45.5,45.5
2018-12-09 06:36:00.0378,172.8,78.9,45.5,45.66,-44.9,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:00.2878,172.8,78.9,45.5,45.66,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:00.5378,172.8,78.9,45.5,45.66,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:00.7878,172.8,78.9,45.5,45.66,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:01.0378,172.8,78.9,45.5,45.66,-45,19.72,6,-23120,27.6,3.7,45.5,45.5
2018-12-09 06:36:01.2878,172.8,78.9,45.5,45.66,-45,19.73,7,-23000,27.5,3.7,45.5,45.5
2018-12-09 06:36:01.5378,172.8,78.9,45.5,45.66,-45,19.74,1,733.3,-31,27.5,45.5,45.5
2018-12-09 06:36:01.7877,172.8,78.9,45.5,45.66,-44.9,19.73,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:02.0377,172.8,78.9,45.5,45.66,-44.9,19.76,61,734.6,729.2,0,45.5,45.5
2018-12-09 06:36:02.2877,172.8,78.9,45.5,45.66,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:36:02.5377,172.8,78.9,45.5,45.66,-45,19.73,64,34.6,34.8,0,45.5,45.5
2018-12-09 06:36:02.7877,172.8,78.9,45.5,45.66,-45,19.73,3,733.3,-31,25,45.5,45.5
2018-12-09 06:36:03.0377,172.8,78.9,45.5,45.66,-45,19.73,4,733,-30.6,25.5,45.5,45.5
2018-12-09 06:36:03.2877,172.8,78.9,45.5,45.66,-44.9,19.72,65,-23120,-22990,0,45.5,45.5
2018-12-09 06:36:03.5377,172.8,78.9,45.5,45.66,-44.9,19.73,66,4640,4640,0,45.5,45.5
2018-12-09 06:36:03.7878,172.8,78.9,45.5,45.66,-45,19.72,1,733.3,-31,27.5,45.5,45.5
2018-12-09 06:36:04.0378,172.8,78.9,45.5,45.66,-45,19.73,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:04.2878,172.8,78.9,45.5,45.66,-45,19.73,65,-23120,-22990,0,45.5,45.5
2018-12-09 06:36:04.5378,172.8,78.9,45.5,45.66,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:04.7878,172.8,78.9,45.5,45.66,-45,19.72,63,50,50,0,45.5,45.5
2018-12-09 06:36:05.0378,172.8,78.9,45.5,45.66,-44.9,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:05.2878,172.8,78.9,45.5,45.66,-45,19.72,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:05.5378,172.8,78.9,45.5,45.66,-45,19.73,6,-23060,27.6,3.7,45.5,45.5
2018-12-09 06:36:05.7878,172.8,78.9,45.5,45.66,-45,19.73,7,-23060,27.5,3.7,45.5,45.5
2018-12-09 06:36:06.0378,172.8,78.9,45.5,45.66,-45,19.72,1,733.3,-31,27.5,45.5,45.5
2018-12-09 06:36:06.2878,172.8,78.9,45.5,45.66,-45,19.73,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:06.5378,172.8,78.9,45.5,45.66,-45,19.72,61,734.5,729.1,0,45.5,45.5
2018-12-09 06:36:06.7878,172.8,78.9,45.5,45.66,-44.9,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:36:07.0378,172.8,78.9,45.5,45.66,-45,19.74,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:07.2878,172.8,78.9,45.5,45.66,-45,19.73,3,733.3,-31,25,45.5,45.5
2018-12-09 06:36:07.5379,172.8,78.9,45.5,45.66,-45,19.72,4,733,-30.6,25.5,45.5,45.5
2018-12-09 06:36:07.7878,172.8,78.9,45.5,45.66,-45,19.74,65,-23120,-23000,0,45.5,45.5
2018-12-09 06:36:08.0378,172.8,78.9,45.5,45.66,-45,19.73,66,4640,4640,0,45.5,45.5
2018-12-09 06:36:08.2878,172.8,78.9,45.5,45.66,-44.9,19.73,1,733.3,-30.8,27.5,45.5,45.5
2018-12-09 06:36:08.5378,172.8,78.7,45.5,45.54,-45,19.74,2,733.1,-30.8,28,45.5,45.5
2018-12-09 06:36:08.7878,172.8,78.7,45.5,45.54,-45,19.72,65,-23070,-23060,0,45.5,45.5
2018-12-09 06:36:09.0378,172.8,78.7,45.5,45.54,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:09.2878,172.8,78.7,45.5,45.54,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:09.5377,172.8,78.7,45.5,45.54,-45,19.72,67,27.6,27.5,0,45.5,45.5
