Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:36:09.7878,172.8,78.7,45.5,45.54,-44.9,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:10.0378,172.8,78.7,45.5,45.54,-45,19.72,6,-23060,27.6,3.7,45.5,45.5
2018-12-09 06:36:10.2878,172.8,78.7,45.5,45.54,-45,19.72,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:10.5378,172.8,78.7,45.5,45.54,-45,19.74,1,733.3,-30.8,27.5,45.5,45.5
2018-12-09 06:36:10.7878,172.8,78.7,45.5,45.54,-45,19.73,2,733.1,-30.8,28,45.5,45.5
2018-12-09 06:36:11.0378,172.8,78.7,45.5,45.54,-45,19.77,61,734.4,729.1,0,45.5,45.5
2018-12-09 06:36:11.2878,172.8,78.7,45.5,45.54,-45,19.76,62,425,425,0,45.5,45.5
2018-12-09 06:36:11.5378,172.8,78.7,45.5,45.54,-45,19.73,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:11.7878,172.8,78.7,45.5,45.54,-45,19.73,3,733.3,-30.8,25,45.5,45.5
2018-12-09 06:36:12.0378,172.8,78.7,45.5,45.54,-45,19.73,4,733.1,-30.8,25.5,45.5,45.5
2018-12-09 06:36:12.2878,172.8,78.7,45.5,45.54,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:12.5378,172.8,78.6,45.5,45.49,-45,19.73,66,4630,4630,0,45.5,45.5
2018-12-09 06:36:12.7879,172.8,78.6,45.5,45.49,-45,19.72,1,733.3,-30.8,27.5,45.5,45.5
2018-12-09 06:36:13.0379,172.8,78.6,45.5,45.49,-45,19.74,2,733.1,-30.8,28,45.5,45.5
2018-12-09 06:36:13.2879,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23070,0,45.5,45.5
2018-12-09 06:36:13.5379,172.8,78.6,45.5,45.49,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:13.7879,172.8,78.6,45.5,45.49,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:14.0379,172.8,78.6,45.5,45.49,-45,19.74,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:14.2879,172.8,78.6,45.5,45.49,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:14.5379,172.8,78.6,45.5,45.49,-44.9,19.73,6,-23060,27.6,3.7,45.5,45.5
2018-12-09 06:36:14.7879,172.8,78.6,45.5,45.49,-45,19.73,7,-23060,27.5,3.7,45.5,45.5
2018-12-09 06:36:15.0379,172.8,78.6,45.5,45.49,-45,19.71,1,733.3,-30.8,27.5,45.5,45.5
2018-12-09 06:36:15.2879,172.8,78.6,45.5,45.49,-45,19.73,2,733.1,-30.8,28,45.5,45.5
2018-12-09 06:36:15.5380,172.8,78.6,45.5,45.49,-45,19.73,61,734.3,729.1,0,45.5,45.5
2018-12-09 06:36:15.7880,172.8,78.6,45.5,45.49,-45,19.76,62,425,425,0,45.5,45.5
2018-12-09 06:36:16.0379,172.8,78.6,45.5,45.49,-45,19.74,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:16.2879,172.8,78.6,45.5,45.49,-45,19.73,3,733.2,-31,25,45.5,45.5
2018-12-09 06:36:16.5379,172.8,78.6,45.5,45.49,-45,19.72,4,733,-30.6,25.5,45.5,45.5
2018-12-09 06:36:16.7879,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:17.0379,172.8,78.6,45.5,45.49,-45,19.73,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:17.2879,172.8,78.6,45.5,45.49,-45,19.73,1,733.2,-31,27.5,45.5,45.5
2018-12-09 06:36:17.5379,172.8,78.6,45.5,45.49,-44.9,19.72,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:17.7879,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:18.0379,172.8,78.6,45.5,45.49,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:18.2879,172.8,78.6,45.5,45.49,-45,19.72,63,50,50,0,45.5,45.5
2018-12-09 06:36:18.5379,172.8,78.6,45.5,45.49,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:18.7879,172.8,78.6,45.5,45.49,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:19.0379,172.8,78.6,45.5,45.49,-45,19.73,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:19.2879,172.8,78.6,45.5,45.49,-45,19.73,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:19.5379,172.8,78.6,45.5,45.49,-45,19.73,1,733.2,-31,27.5,45.5,45.5
2018-12-09 06:36:19.7879,172.8,78.6,45.5,45.49,-45,19.73,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:20.0379,172.8,78.6,45.5,45.49,-45,19.73,61,734.3,728.9,0,45.5,45.5
2018-12-09 06:36:20.2879,172.8,78.6,45.5,45.49,-44.9,19.74,62,425,425,0,45.5,45.5
2018-12-09 06:36:20.5379,172.8,78.6,45.5,45.49,-44.9,19.72,64,34.6,35,0,45.5,45.5
2018-12-09 06:36:20.7879,172.8,78.6,45.5,45.49,-45,19.73,3,733.2,-31,25,45.5,45.5
2018-12-09 06:36:21.0379,172.8,78.6,45.5,45.49,-45,19.74,4,733,-30.6,25.5,45.5,45.5
2018-12-09 06:36:21.2880,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:21.5380,172.8,78.6,45.5,45.49,-45,19.72,66,4630,4630,0,45.5,45.5
2018-12-09 06:36:21.7880,172.8,78.6,45.5,45.49,-45,19.73,1,733.2,-31,27.5,45.5,45.5
2018-12-09 06:36:22.0380,172.8,78.6,45.5,45.49,-44.9,19.73,2,733,-30.6,28,45.5,45.5
2018-12-09 06:36:22.2880,172.8,78.6,45.5,45.49,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:22.5380,172.8,78.6,45.5,45.49,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:22.7880,172.8,78.6,45.5,45.49,-45,19.72,63,50,50,0,45.5,45.5
2018-12-09 06:36:23.0380,172.8,78.6,45.5,45.49,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:23.2879,172.8,78.5,45.5,45.43,-44.9,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:23.5379,172.8,78.5,45.5,45.43,-44.9,19.71,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:23.7879,172.8,78.5,45.5,45.43,-45,19.79,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:24.0379,172.8,78.5,45.5,45.43,-45,19.72,1,733.1,-31,27.5,45.5,45.5
2018-12-09 06:36:24.2880,172.8,78.5,45.5,45.43,-45,19.72,2,732.9,-30.8,28,45.5,45.5
2018-12-09 06:36:24.5380,172.8,78.5,45.5,45.43,-45,19.73,61,734.3,729,0,45.5,45.5
2018-12-09 06:36:24.7880,172.8,78.5,45.5,45.43,-45,19.74,62,425,425,0,45.5,45.5
2018-12-09 06:36:25.0380,172.8,78.5,45.5,45.43,-45,19.73,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:25.2880,172.8,78.5,45.5,45.43,-45,19.73,3,733.1,-31,25,45.5,45.5
2018-12-09 06:36:25.5380,172.8,78.5,45.5,45.43,-45,19.73,4,732.9,-30.8,25.5,45.5,45.5
2018-12-09 06:36:25.7879,172.8,78.5,45.5,45.43,-45,19.73,65,-23060,-23070,0,45.5,45.5
2018-12-09 06:36:26.0379,172.8,78.5,45.5,45.43,-45,19.73,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:26.2880,172.8,78.5,45.5,45.43,-45,19.72,1,733.1,-31,27.5,45.5,45.5
2018-12-09 06:36:26.5380,172.8,78.5,45.5,45.43,-45,19.75,2,732.9,-30.8,28,45.5,45.5
2018-12-09 06:36:26.7880,172.8,78.5,45.5,45.43,-45,19.73,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:27.0380,172.8,78.5,45.5,45.43,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:27.2880,172.8,78.5,45.5,45.43,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:27.5380,172.8,78.5,45.5,45.43,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:27.7879,172.8,78.5,45.5,45.43,-44.9,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:28.0379,172.8,78.5,45.5,45.43,-45,19.74,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:28.2880,172.8,78.5,45.5,45.43,-45,19.73,7,-23060,27.5,3.7,45.5,45.5
2018-12-09 06:36:28.5380,172.8,78.5,45.5,45.43,-45,19.73,1,733.1,-31,27.5,45.5,45.5
2018-12-09 06:36:28.7880,172.8,78.5,45.5,45.43,-45,19.73,2,732.9,-30.8,28,45.5,45.5
2018-12-09 06:36:29.0380,172.8,78.5,45.5,45.43,-45,19.73,61,734.3,728.8,0,45.5,45.5
2018-12-09 06:36:29.2881,172.8,78.5,45.5,45.43,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:36:29.5381,172.8,78.5,45.5,45.43,-45,19.73,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:29.7881,172.8,78.5,45.5,45.43,-45,19.75,3,733.1,-31,25,45.5,45.5
2018-12-09 06:36:30.0381,172.8,78.5,45.5,45.43,-45,19.73,4,732.8,-30.8,25.5,45.5,45.5
2018-12-09 06:36:30.2881,172.8,78.5,45.5,45.43,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:30.5381,172.8,78.5,45.5,45.43,-45,19.73,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:30.7881,172.8,78.5,45.5,45.43,-44.9,19.73,1,732.9,-31,27.5,45.5,45.5
2018-12-09 06:36:31.0381,172.8,78.5,45.5,45.43,-44.9,19.73,2,732.8,-30.8,28,45.5,45.5
2018-12-09 06:36:31.2881,172.8,78.5,45.5,45.43,-45,19.71,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:31.5381,172.8,78.5,45.5,45.43,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:31.7881,172.8,78.5,45.5,45.43,-45,19.74,63,50,50,0,45.5,45.5
2018-12-09 06:36:32.0381,172.8,78.5,45.5,45.43,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:32.2881,172.8,78.5,45.5,45.43,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:32.5381,172.8,78.5,45.5,45.43,-45,19.73,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:32.7881,172.8,78.5,45.5,45.43,-45,19.69,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:33.0381,172.8,78.5,45.5,45.43,-45,19.73,1,732.9,-31,27.5,45.5,45.5
2018-12-09 06:36:33.2881,172.8,78.5,45.5,45.43,-45,19.73,2,732.8,-30.8,28,45.5,45.5
2018-12-09 06:36:33.5381,172.8,78.5,45.5,45.43,-45,19.73,61,734.1,728.7,0,45.5,45.5
2018-12-09 06:36:33.7881,172.8,78.5,45.5,45.43,-45,19.72,62,425,425,0,45.5,45.5
2018-12-09 06:36:34.0381,172.8,78.5,45.5,45.43,-44.9,19.73,64,34.6,35,0,45.5,45.5
2018-12-09 06:36:34.2881,172.8,78.5,45.5,45.43,-45,19.73,3,732.9,-31,25,45.5,45.5
2018-12-09 06:36:34.5381,172.8,78.5,45.5,45.43,-45,19.73,4,732.8,-30.8,25.5,45.5,45.5
2018-12-09 06:36:34.7881,172.8,78.5,45.5,45.43,-45,19.69,65,-23070,-23060,0,45.5,45.5
2018-12-09 06:36:35.0381,172.8,78.5,45.5,45.43,-45,19.74,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:35.2881,172.8,78.5,45.5,45.43,-45,19.75,1,732.9,-31,27.5,45.5,45.5
2018-12-09 06:36:35.5381,172.8,78.5,45.5,45.43,-45,19.75,2,732.8,-30.8,28,45.5,45.5
2018-12-09 06:36:35.7881,172.8,78.5,45.5,45.43,-45,19.73,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:36.0381,172.8,78.5,45.5,45.43,-45,19.67,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:36.2881,172.8,78.5,45.5,45.43,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:36.5381,172.8,78.5,45.5,45.43,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:36.7881,172.8,78.5,45.5,45.43,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:37.0381,172.8,78.5,45.5,45.43,-45,19.76,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:37.2881,172.8,78.5,45.5,45.43,-45,19.72,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:37.5381,172.8,78.5,45.5,45.43,-44.9,19.74,1,733,-31,27.5,45.5,45.5
2018-12-09 06:36:37.7881,172.8,78.5,45.5,45.43,-45,19.73,2,732.7,-30.8,28,45.5,45.5
2018-12-09 06:36:38.0381,172.8,78.5,45.5,45.43,-45,19.72,61,734.1,728.7,0,45.5,45.5
2018-12-09 06:36:38.2882,172.8,78.5,45.5,45.43,-45,19.7,62,425,425,0,45.5,45.5
2018-12-09 06:36:38.5381,172.8,78.5,45.5,45.43,-45,19.73,64,34.6,35,0,45.5,45.5
2018-12-09 06:36:38.7881,172.8,78.5,45.5,45.43,-45,19.73,3,733,-31,25,45.5,45.5
2018-12-09 06:36:39.0381,172.8,78.5,45.5,45.43,-45,19.73,4,732.7,-30.8,25.5,45.5,45.5
2018-12-09 06:36:39.2881,172.8,78.5,45.5,45.43,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:39.5381,172.8,78.5,45.5,45.43,-45,19.73,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:39.7881,172.8,78.5,45.5,45.43,-45,19.73,1,733,-31,27.5,45.5,45.5
2018-12-09 06:36:40.0381,172.8,78.5,45.5,45.43,-45,19.73,2,732.7,-30.8,28,45.5,45.5
2018-12-09 06:36:40.2882,172.8,78.5,45.5,45.43,-45,19.73,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:40.5382,172.8,78.5,45.5,45.43,-45,19.72,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:40.7882,172.8,78.5,45.5,45.43,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:41.0382,172.8,78.5,45.5,45.43,-45,19.75,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:41.2882,172.8,78.5,45.5,45.43,-45,19.73,52,3.74,3.72,0,45.5,45.5
2018-12-09 06:36:41.5382,172.8,78.5,45.5,45.43,-45,19.73,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:41.7882,172.8,78.5,45.5,45.43,-45,19.73,7,-23060,27.5,3.7,45.5,45.5
2018-12-09 06:36:42.0382,172.8,78.5,45.5,45.43,-45,19.73,1,733,-31,27.5,45.5,45.5
2018-12-09 06:36:42.2882,172.8,78.5,45.5,45.43,-45,19.74,2,732.7,-30.8,28,45.5,45.5
2018-12-09 06:36:42.5382,172.8,78.4,45.5,45.37,-45,19.74,61,734.1,728.8,0,45.5,45.5
2018-12-09 06:36:42.7882,172.8,78.4,45.5,45.37,-45,19.72,62,425,425,0,45.5,45.5
2018-12-09 06:36:43.0382,172.8,78.4,45.5,45.37,-45,19.73,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:43.2882,172.8,78.4,45.5,45.37,-44.9,19.73,3,733,-31,25,45.5,45.5
2018-12-09 06:36:43.5382,172.8,78.3,45.5,45.31,-45,19.73,4,732.7,-30.8,25.5,45.5,45.5
2018-12-09 06:36:43.7882,172.8,78.3,45.5,45.31,-45,19.73,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:44.0382,172.8,78.3,45.5,45.31,-45,19.73,66,4630,4630,0,45.5,45.5
2018-12-09 06:36:44.2882,172.8,78.3,45.5,45.31,-45,19.76,1,733,-31,27.5,45.5,45.5
2018-12-09 06:36:44.5382,172.8,78.3,45.5,45.31,-45,19.73,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:44.7882,172.8,78.3,45.5,45.31,-45,19.73,65,-23060,-23060,0,45.5,45.5
2018-12-09 06:36:45.0382,172.8,78.3,45.5,45.31,-45,19.74,51,3.74,3.72,0,45.5,45.5
2018-12-09 06:36:45.2883,172.8,78.3,45.5,45.31,-45,19.71,63,50,50,0,45.5,45.5
2018-12-09 06:36:45.5383,172.8,78.3,45.5,45.31,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:45.7883,172.8,78.3,45.5,45.31,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:46.0383,172.8,78.3,45.5,45.31,-45,19.72,6,-23060,27.6,3.7,45.5,45.5
2018-12-09 06:36:46.2883,172.8,78.3,45.5,45.31,-45,19.73,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:46.5383,172.8,78.3,45.5,45.31,-45,19.73,1,732.8,-30.8,27.5,45.5,45.5
2018-12-09 06:36:46.7883,172.8,78.3,45.5,45.31,-45,19.74,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:47.0382,172.8,78.3,45.5,45.31,-45,19.73,61,734,728.7,0,45.5,45.5
2018-12-09 06:36:47.2882,172.8,78.3,45.5,45.31,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:36:47.5382,172.8,78.3,45.5,45.31,-45,19.72,64,34.6,35,0,45.5,45.5
2018-12-09 06:36:47.7882,172.8,78.3,45.5,45.31,-45,19.73,3,732.8,-30.8,25,45.5,45.5
2018-12-09 06:36:48.0382,172.8,78.3,45.5,45.31,-45,19.73,4,732.6,-30.8,25.5,45.5,45.5
2018-12-09 06:36:48.2882,172.8,78.2,45.5,45.25,-45,19.71,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:48.5382,172.8,78.2,45.5,45.25,-45,19.72,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:48.7882,172.8,78.2,45.5,45.25,-45,19.73,1,732.8,-30.8,27.5,45.5,45.5
2018-12-09 06:36:49.0382,172.8,78.2,45.5,45.25,-45,19.71,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:49.2882,172.8,78.2,45.5,45.25,-45,19.74,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:49.5382,172.8,78.2,45.5,45.25,-45,19.73,51,3.74,3.72,0,45.5,45.5
2018-12-09 06:36:49.7882,172.8,78.2,45.5,45.25,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:50.0382,172.8,78.2,45.5,45.25,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:50.2882,172.8,78.2,45.5,45.25,-45,19.73,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:50.5383,172.8,78.2,45.5,45.25,-45,19.73,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:50.7883,172.8,78.2,45.5,45.25,-45,19.73,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:51.0383,172.8,78.2,45.5,45.25,-45,19.73,1,732.8,-30.8,27.5,45.5,45.5
2018-12-09 06:36:51.2883,172.8,78.2,45.5,45.25,-45,19.73,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:51.5383,172.8,78.2,45.5,45.25,-45,19.74,61,733.9,728.6,0,45.5,45.5
2018-12-09 06:36:51.7883,172.8,78.2,45.5,45.25,-45,19.72,62,425,425,0,45.5,45.5
2018-12-09 06:36:52.0383,172.8,78.2,45.5,45.25,-45,19.78,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:52.2883,172.8,78.2,45.5,45.25,-45,19.72,3,732.7,-31,25,45.5,45.5
2018-12-09 06:36:52.5383,172.8,78.2,45.5,45.25,-45,19.71,4,732.6,-30.8,25.5,45.5,45.5
2018-12-09 06:36:52.7883,172.8,78.2,45.5,45.25,-45,19.75,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:53.0383,172.8,78.2,45.5,45.25,-45,19.73,66,4620,4620,0,45.5,45.5
2018-12-09 06:36:53.2883,172.8,78.2,45.5,45.25,-45,19.73,1,732.7,-31,27.5,45.5,45.5
2018-12-09 06:36:53.5382,172.8,78.2,45.5,45.25,-45,19.74,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:53.7882,172.8,78.2,45.5,45.25,-45,19.72,65,-23070,-23070,0,45.5,45.5
2018-12-09 06:36:54.0383,172.8,78.2,45.5,45.25,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:54.2883,172.8,78.2,45.5,45.25,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:54.5383,172.8,78.2,45.5,45.25,-45,19.73,67,27.6,27.5,0,45.5,45.5
2018-12-09 06:36:54.7884,172.8,78.2,45.5,45.25,-45,19.77,52,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:55.0384,172.8,78.2,45.5,45.25,-45,19.73,6,-23070,27.6,3.7,45.5,45.5
2018-12-09 06:36:55.2884,172.8,78.2,45.5,45.25,-45,19.73,7,-23070,27.5,3.7,45.5,45.5
2018-12-09 06:36:55.5383,172.8,78.2,45.5,45.25,-45,19.82,1,732.7,-31,27.5,45.5,45.5
2018-12-09 06:36:55.7883,172.8,78.2,45.5,45.25,-45,19.73,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:56.0383,172.8,78.2,45.5,45.25,-45,19.72,61,733.9,728.5,0,45.5,45.5
2018-12-09 06:36:56.2883,172.8,78.2,45.5,45.25,-45,19.73,62,425,425,0,45.5,45.5
2018-12-09 06:36:56.5383,172.8,78.2,45.25,45.25,-45,19.73,64,34.5,34.9,0,45.5,45.5
2018-12-09 06:36:56.7883,172.8,78.2,45.25,45.25,-45,19.72,3,732.7,-31,25,45.5,45.5
2018-12-09 06:36:57.0383,172.8,78.2,45.25,45.25,-45,19.71,4,732.6,-30.8,25.5,45.5,45.5
2018-12-09 06:36:57.2883,172.8,78.2,45.25,45.25,-45,19.7,65,-23060,-23070,0,45.5,45.5
2018-12-09 06:36:57.5383,172.8,78.2,45.25,45.25,-45,19.73,66,4630,4630,0,45.5,45.5
2018-12-09 06:36:57.7883,172.8,78.2,45.25,45.25,-45,19.72,1,732.7,-31,27.5,45.5,45.5
2018-12-09 06:36:58.0383,172.8,78.2,45.25,45.25,-45,19.72,2,732.6,-30.8,28,45.5,45.5
2018-12-09 06:36:58.2883,172.8,78.2,45.25,45.25,-45,19.73,65,-23060,-23070,0,45.5,45.5
2018-12-09 06:36:58.5383,172.8,78.1,45.25,45.2,-45,19.73,51,3.75,3.72,0,45.5,45.5
2018-12-09 06:36:58.7883,172.8,78.1,45.25,45.2,-45,19.73,63,50,50,0,45.5,45.5
2018-12-09 06:36:59.0383,172.8,78.1,45.25,45.2,-45,19.73,67,27.6,27.5,0,45,45.5
2018-12-09 06:36:59.2883,172.8,78.1,45.25,45.2,-45,19.7,52,3.74,3.72,0,45,45.5
2018-12-09 06:36:59.5383,172.8,78.1,45.25,45.2,-45,19.73,6,-23050,27.6,3.7,45,45.5
2018-12-09 06:36:59.7882,172.8,78.1,45.25,45.2,-44.9,19.71,7,-23070,27.5,3.7,45,45.5
2018-12-09 06:37:00.0383,172.8,78.1,45.25,45.2,-45,19.73,1,732.6,-30.8,27.5,45,45.5
2018-12-09 06:37:00.2883,172.8,78.1,45.25,45.2,-45,19.75,2,732.5,-30.8,28,45,45.5
2018-12-09 06:37:00.5383,172.8,78.1,45.25,45.2,-45,19.73,61,733.9,728.5,0,45,45.5
2018-12-09 06:37:00.7884,172.8,78.1,45.25,45.2,-45,19.74,62,425,425,0,45,45.5
2018-12-09 06:37:01.0384,172.8,78.1,45.25,45.2,-45,19.73,64,34.5,35,0,45,45.5
2018-12-09 06:37:01.2884,172.8,78.1,45.25,45.2,-44.9,19.73,3,732.6,-30.8,25,45,45.5
2018-12-09 06:37:01.5384,172.8,78.1,45.25,45.2,-44.9,19.73,4,732.5,-30.8,25.5,45,45.5
2018-12-09 06:37:01.7883,172.8,78.1,45.25,45.2,-45,19.73,65,-23050,-23070,0,45,45.5
2018-12-09 06:37:02.0383,172.8,78.1,45.25,45.2,-45,19.73,66,4630,4630,0,45,45.5
2018-12-09 06:37:02.2883,172.8,78.1,45.25,45.2,-45,19.73,1,732.6,-30.8,27.5,45,45.5
2018-12-09 06:37:02.5383,172.8,78.1,45.25,45.2,-45,19.73,2,732.5,-30.8,28,45,45.5
2018-12-09 06:37:02.7883,172.8,78.1,45.25,45.2,-44.9,19.73,65,-23040,-23070,0,45,45.5
2018-12-09 06:37:03.0383,172.8,78.1,45.25,45.2,-45,19.73,51,3.74,3.72,0,45,45.5
2018-12-09 06:37:03.2883,172.8,78.1,45.25,45.2,-45,19.73,63,50,50,0,45,45.5
2018-12-09 06:37:03.5383,172.8,78.1,45.25,45.2,-45,19.73,67,27.6,27.5,0,45,45.5
2018-12-09 06:37:03.7884,172.8,78.1,45.25,45.2,-45,19.74,52,3.74,3.72,0,45,45.5
2018-12-09 06:37:04.0384,172.8,78.1,45.25,45.2,-45,19.73,6,-23050,27.6,3.7,45,45.5
2018-12-09 06:37:04.2884,172.8,78.1,45.25,45.2,-44.9,19.72,7,-23080,27.5,3.7,45,45.5
2018-12-09 06:37:04.5384,172.8,78.1,45.25,45.2,-44.9,19.73,1,732.6,-30.8,27.5,45,45.5
2018-12-09 06:37:04.7884,172.8,78.1,45.25,45.2,-45,19.73,2,732.5,-30.8,28,45,45.5
2018-12-09 06:37:05.0383,172.8,78.1,45.25,45.2,-45,19.73,61,733.6,728.4,0,45,45.5
2018-12-09 06:37:05.2884,172.8,78.1,45.25,45.2,-45,19.73,62,425,425,0,45,45.5
2018-12-09 06:37:05.5384,172.8,78.1,45.25,45.2,-45,19.73,64,34.5,34.9,0,45,45.5
2018-12-09 06:37:05.7884,172.8,78.1,45.25,45.2,-45,19.7,3,732.6,-30.8,25,45,45.5
2018-12-09 06:37:06.0384,172.8,78.1,45.25,45.2,-45,19.73,4,732.5,-30.8,25.5,45,45.5
2018-12-09 06:37:06.2884,172.8,78.1,45.25,45.2,-45,19.73,65,-23040,-23080,0,45,45.5
2018-12-09 06:37:06.5384,172.8,78.1,45.25,45.2,-45,19.74,66,4630,4630,0,45,45.5
2018-12-09 06:37:06.7884,172.8,78.1,45.25,45.2,-45,19.73,1,732.4,-31,27.5,45,45.5
2018-12-09 06:37:07.0385,172.8,78.1,45.25,45.2,-45,19.73,2,732.3,-30.8,28,45,45.5
2018-12-09 06:37:07.2885,172.8,78.1,45,45.2,-44.9,19.74,65,-23040,-23080,0,45,45.5
2018-12-09 06:37:07.5384,172.8,78.1,45,45.2,-45,19.73,51,3.74,3.72,0,45,45.5
2018-12-09 06:37:07.7884,172.8,78.1,45,45.2,-45,19.72,63,50,50,0,45,45.5
2018-12-09 06:37:08.0384,172.8,78.1,45,45.2,-45,19.73,67,27.6,27.5,0,45,45.5
2018-12-09 06:37:08.2884,172.8,78.1,45,45.2,-45,19.74,52,3.74,3.72,0,45,45.5
2018-12-09 06:37:08.5384,172.8,78.1,45,45.2,-45,19.74,6,-23040,27.6,3.7,45,45.5
2018-12-09 06:37:08.7884,172.8,78.1,45,45.2,-45,19.73,7,-23070,27.5,3.7,45,45.5
2018-12-09 06:37:09.0384,172.8,78.1,45,45.2,-45,19.73,1,732.4,-31,27.5,45,45.5
2018-12-09 06:37:09.2885,172.8,78.1,45,45.2,-45,19.73,2,732.3,-30.8,28,45,45.5
2018-12-09 06:37:09.5384,172.8,78.1,45,45.2,-45,19.74,61,733.7,728.4,0,45,45.5
2018-12-09 06:37:09.7884,172.8,78.1,45,45.2,-45,19.73,62,425,425,0,45,45.5
2018-12-09 06:37:10.0384,172.8,78.1,45,45.2,-45,19.73,64,34.5,34.9,0,45,45.5
2018-12-09 06:37:10.2884,172.8,78.1,45,45.2,-44.9,19.74,3,732.4,-31,25,45,45.5
2018-12-09 06:37:10.5384,172.8,78.1,45,45.2,-44.9,19.73,4,732.3,-30.8,25.5,45,45.5
2018-12-09 06:37:10.7885,172.8,78.1,45,45.2,-45,19.74,65,-23040,-23070,0,45,45.5
2018-12-09 06:37:11.0385,172.8,78.1,45,45.2,-45,19.73,66,4630,4630,0,45,45.5
2018-12-09 06:37:11.2885,172.8,78.1,45,45.2,-45,19.73,1,732.4,-31,27.5,45,45.5
2018-12-09 06:37:11.5385,172.8,78.1,45,45.2,-45,19.73,2,732.3,-30.8,28,45,45.5
2018-12-09 06:37:11.7885,172.8,78.1,45,45.2,-44.9,19.73,65,-23040,-23070,0,45,45.5
2018-12-09 06:37:12.0385,172.8,78.1,45,45.2,-44.9,19.7,51,3.74,3.72,0,45,45.5
2018-12-09 06:37:12.2885,172.8,78.1,45,45.2,-45,19.73,63,50,50,0,45,45.5
2018-12-09 06:37:12.5385,172.8,78.1,45,45.2,-45,19.73,67,27.6,27.5,0,45,45.5
2018-12-09 06:37:12.7885,172.8,78.1,45,45.2,-45,19.73,52,3.74,3.72,0,45,45.5
2018-12-09 06:37:13.0385,172.8,78.1,45,45.2,-45,19.73,6,-23040,27.6,3.7,45,45.5
2018-12-09 06:37:13.2885,172.8,78.1,45,45.2,-44.9,19.73,7,-23060,27.5,3.7,45,45.5
2018-12-09 06:37:13.5385,172.8,78.1,45,45.2,-44.9,19.72,1,732.4,-31,27.5,45,45
2018-12-09 06:37:13.7885,172.8,78.1,45,45.2,-44.9,19.73,2,732.2,-30.8,28,45,45
2018-12-09 06:37:14.0385,172.8,78.1,45,45.2,-45,19.73,61,733.6,728.4,0,45,45
2018-12-09 06:37:14.2886,172.8,78.1,45,45.2,-45,19.74,62,425,425,0,45,45
2018-12-09 06:37:14.5386,172.8,78.1,45,45.2,-45,19.73,64,34.5,35,0,45,45
2018-12-09 06:37:14.7886,172.8,78.1,45,45.2,-44.9,19.73,3,732.4,-31,25,45,45
2018-12-09 06:37:15.0386,172.8,78.1,45,45.2,-44.9,19.75,4,732.2,-30.8,25.5,45,45
2018-12-09 06:37:15.2885,172.8,78.1,45,45.2,-45,19.74,65,-23050,-23060,0,45,45
2018-12-09 06:37:15.5385,172.8,78.1,45,45.2,-45,19.73,66,4630,4630,0,45,45
2018-12-09 06:37:15.7885,172.8,78.1,45,45.2,-45,19.73,1,732.4,-31,27.5,45,45
2018-12-09 06:37:16.0385,172.8,78.1,45,45.2,-45,19.71,2,732.2,-30.8,28,45,45
2018-12-09 06:37:16.2885,172.8,78.1,45,45.2,-44.9,19.73,65,-23050,-23060,0,45,45
2018-12-09 06:37:16.5385,172.8,78.1,45,45.2,-44.9,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:16.7885,172.8,78.1,45,45.2,-44.9,19.72,63,50,50,0,45,45
2018-12-09 06:37:17.0385,172.8,78.1,45,45.2,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:17.2885,172.8,78.1,45,45.2,-45,19.73,52,3.74,3.72,0,45,45
2018-12-09 06:37:17.5385,172.8,78,45,45.14,-45,19.73,6,-23050,27.6,3.7,45,45
2018-12-09 06:37:17.7885,172.8,78,45,45.14,-45,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:18.0385,172.8,78,45,45.14,-44.9,19.73,1,732.4,-31,27.5,45,45
2018-12-09 06:37:18.2885,172.8,78,45,45.14,-44.9,19.77,2,732.2,-30.8,28,45,45
2018-12-09 06:37:18.5385,172.8,78,45,45.14,-45,19.72,61,733.6,728.2,0,45,45
2018-12-09 06:37:18.7885,172.8,78,45,45.14,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:19.0385,172.8,78,45,45.14,-45,19.72,64,34.5,34.9,0,45,45
2018-12-09 06:37:19.2885,172.8,78,45,45.14,-44.9,19.73,3,732.4,-31,25,45,45
2018-12-09 06:37:19.5386,172.8,78,45,45.14,-44.9,19.73,4,732.2,-30.8,25.5,45,45
2018-12-09 06:37:19.7886,172.8,78,45,45.14,-44.9,19.73,65,-23050,-23060,0,45,45
2018-12-09 06:37:20.0386,172.8,78,45,45.14,-45,19.71,66,4620,4620,0,45,45
2018-12-09 06:37:20.2886,172.8,78,45,45.14,-45,19.73,1,732.4,-31,27.5,45,45
2018-12-09 06:37:20.5386,172.8,78,45,45.14,-45,19.73,2,732.2,-30.8,28,45,45
2018-12-09 06:37:20.7886,172.8,78,45,45.14,-44.9,19.73,65,-23050,-23060,0,45,45
2018-12-09 06:37:21.0386,172.8,78,45,45.14,-44.9,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:21.2886,172.8,78,45,45.14,-44.9,19.72,63,50,50,0,45,45
2018-12-09 06:37:21.5386,172.8,78,45,45.14,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:21.7886,172.8,78,45,45.14,-45,19.74,52,3.74,3.72,0,45,45
2018-12-09 06:37:22.0386,172.8,78,45,45.14,-45,19.72,6,-23060,27.6,3.7,45,45
2018-12-09 06:37:22.2886,172.8,78,45,45.14,-45,19.75,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:22.5386,172.8,78,45,45.14,-44.9,19.68,1,732.4,-31,27.5,45,45
2018-12-09 06:37:22.7886,172.8,78,45,45.14,-45,19.73,2,732.2,-30.8,28,45,45
2018-12-09 06:37:23.0386,172.8,78,45,45.14,-45,19.69,61,733.6,728.2,0,45,45
2018-12-09 06:37:23.2886,172.8,78,45,45.14,-45,19.74,62,425,425,0,45,45
2018-12-09 06:37:23.5386,172.8,78,45,45.14,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:23.7886,172.8,78,45,45.14,-45,19.73,3,732.4,-31,25,45,45
2018-12-09 06:37:24.0386,172.8,78,45,45.14,-44.9,19.71,4,732.2,-30.8,25.5,45,45
2018-12-09 06:37:24.2886,172.8,78,45,45.14,-44.9,19.73,65,-23060,-23060,0,45,45
2018-12-09 06:37:24.5385,172.8,78,45,45.14,-45,19.73,66,4620,4620,0,45,45
2018-12-09 06:37:24.7885,172.8,78,45,45.14,-45,19.73,1,732.4,-31,27.5,45,45
2018-12-09 06:37:25.0385,172.8,78,45,45.14,-45,19.73,2,732.2,-30.8,28,45,45
2018-12-09 06:37:25.2885,172.8,78,45,45.14,-45,19.73,65,-23060,-23060,0,45,45
2018-12-09 06:37:25.5386,172.8,78,45,45.14,-44.9,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:25.7886,172.8,78,45,45.14,-45,19.73,63,50,50,0,45,45
2018-12-09 06:37:26.0386,172.8,78,45,45.14,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:26.2886,172.8,78,45,45.14,-45,19.74,52,3.74,3.72,0,45,45
2018-12-09 06:37:26.5386,172.8,78,45,45.14,-45,19.73,6,-23050,27.6,3.7,45,45
2018-12-09 06:37:26.7886,172.8,78,45,45.14,-44.9,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:27.0386,172.8,78,45,45.14,-44.9,19.74,1,732.4,-31,27.5,45,45
2018-12-09 06:37:27.2886,172.8,78,45,45.14,-45,19.72,2,732.2,-30.8,28,45,45
2018-12-09 06:37:27.5386,172.8,78,45,45.14,-45,19.73,61,733.5,728.1,0,45,45
2018-12-09 06:37:27.7887,172.8,78,45,45.14,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:28.0387,172.8,78,45,45.14,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:28.2887,172.8,78,45,45.14,-44.9,19.73,3,732.1,-31,25,45,45
2018-12-09 06:37:28.5387,172.8,78,45,45.14,-44.9,19.73,4,732.1,-30.8,25.5,45,45
2018-12-09 06:37:28.7887,172.8,78,45,45.14,-45,19.75,65,-23060,-23070,0,45,45
2018-12-09 06:37:29.0387,172.8,78,45,45.14,-45,19.73,66,4620,4620,0,45,45
2018-12-09 06:37:29.2886,172.8,78,45,45.14,-45,19.73,1,732.1,-31,27.5,45,45
2018-12-09 06:37:29.5386,172.8,78,45,45.14,-45,19.73,2,732.1,-30.8,28,45,45
2018-12-09 06:37:29.7886,172.8,78,45,45.14,-45,19.73,65,-23060,-23060,0,45,45
2018-12-09 06:37:30.0385,172.8,78,45,45.14,-45,19.72,51,3.74,3.72,0,45,45
2018-12-09 06:37:30.2886,172.8,78,45,45.14,-44.9,19.74,63,50,50,0,45,45
2018-12-09 06:37:30.5386,172.8,78,45,45.14,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:30.7886,172.8,78,45,45.14,-45,19.73,52,3.74,3.72,0,45,45
2018-12-09 06:37:31.0387,172.8,78,45,45.14,-45,19.73,6,-23060,27.6,3.7,45,45
2018-12-09 06:37:31.2887,172.8,78,45,45.14,-45,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:31.5387,172.8,78,45,45.14,-45,19.72,1,732.1,-31,27.5,45,45
2018-12-09 06:37:31.7887,172.8,78,45,45.14,-44.9,19.73,2,732.1,-30.8,28,45,45
2018-12-09 06:37:32.0387,172.8,78,45,45.14,-45,19.76,61,733.4,728.1,0,45,45
2018-12-09 06:37:32.2887,172.8,78,45,45.14,-45,19.74,62,425,425,0,45,45
2018-12-09 06:37:32.5387,172.8,78,45,45.14,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:32.7887,172.8,78,45,45.14,-45,19.73,3,732.1,-31,25,45,45
2018-12-09 06:37:33.0387,172.8,78,45,45.14,-45,19.73,4,732.1,-30.8,25.5,45,45
2018-12-09 06:37:33.2887,172.8,77.8,45,45.02,-44.9,19.73,65,-23060,-23070,0,45,45
2018-12-09 06:37:33.5387,172.8,77.8,45,45.02,-44.9,19.73,66,4620,4620,0,45,45
2018-12-09 06:37:33.7888,172.8,77.8,45,45.02,-45,19.73,1,732.1,-31,27.5,45,45
2018-12-09 06:37:34.0388,172.8,77.8,45,45.02,-45,19.73,2,732.1,-30.8,28,45,45
2018-12-09 06:37:34.2888,172.8,77.8,45,45.02,-45,19.74,65,-23060,-23060,0,45,45
2018-12-09 06:37:34.5388,172.8,77.8,45,45.02,-45,19.74,51,3.74,3.72,0,45,45
2018-12-09 06:37:34.7887,172.8,77.8,45,45.02,-45,19.72,63,50,50,0,45,45
2018-12-09 06:37:35.0387,172.8,77.8,45,45.02,-44.9,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:35.2887,172.8,77.8,45,45.02,-45,19.73,52,3.74,3.72,0,45,45
2018-12-09 06:37:35.5387,172.8,77.8,45,45.02,-45,19.73,6,-23060,27.6,3.7,45,45
2018-12-09 06:37:35.7887,172.8,77.8,45,45.02,-45,19.73,7,-23070,27.5,3.7,45,45
2018-12-09 06:37:36.0387,172.8,77.8,45,45.02,-45,19.77,1,732.2,-31,27.5,45,45
2018-12-09 06:37:36.2887,172.8,77.8,45,45.02,-45,19.73,2,732,-30.8,28,45,45
2018-12-09 06:37:36.5387,172.8,77.8,45,45.02,-45,19.73,61,733.4,728,0,45,45
2018-12-09 06:37:36.7887,172.8,77.8,45,45.02,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:37.0387,172.8,77.8,45,45.02,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:37.2887,172.8,77.8,45,45.02,-45,19.73,3,732.2,-31,25,45,45
2018-12-09 06:37:37.5387,172.8,77.8,45,45.02,-45,19.7,4,732,-30.8,25.5,45,45
2018-12-09 06:37:37.7887,172.8,77.8,45,45.02,-45,19.74,65,-23060,-23060,0,45,45
2018-12-09 06:37:38.0387,172.8,77.8,45,45.02,-44.9,19.73,66,4630,4630,0,45,45
2018-12-09 06:37:38.2888,172.8,77.8,45,45.02,-45,19.72,1,732.2,-31,27.5,45,45
2018-12-09 06:37:38.5388,172.8,77.8,45,45.02,-45,19.73,2,732,-30.8,28,45,45
2018-12-09 06:37:38.7888,172.8,77.8,45,45.02,-45,19.73,65,-23060,-23070,0,45,45
2018-12-09 06:37:39.0388,172.8,77.8,45,45.02,-45,19.75,51,3.74,3.72,0,45,45
2018-12-09 06:37:39.2889,172.8,77.8,45,45.02,-45,19.73,63,50,50,0,45,45
2018-12-09 06:37:39.5389,172.8,77.8,45,45.02,-45,19.71,67,27.6,27.5,0,45,45
2018-12-09 06:37:39.7889,172.8,77.8,45,45.02,-45,19.73,52,3.74,3.72,0,45,45
2018-12-09 06:37:40.0389,172.8,77.8,45,45.02,-45,19.71,6,-23070,27.6,3.7,45,45
2018-12-09 06:37:40.2889,172.8,77.8,45,45.02,-45,19.73,7,-23070,27.5,3.7,45,45
2018-12-09 06:37:40.5389,172.8,77.8,45,45.02,-45,19.73,1,732.2,-31,27.5,45,45
2018-12-09 06:37:40.7889,172.8,77.8,45,45.02,-45,19.73,2,732,-30.8,28,45,45
2018-12-09 06:37:41.0388,172.8,77.8,45,45.02,-45,19.81,61,733.4,727.9,0,45,45
2018-12-09 06:37:41.2888,172.8,77.8,45,45.02,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:41.5388,172.8,77.8,45,45.02,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:41.7888,172.8,77.8,45,45.02,-45,19.73,3,732.2,-31,25,45,45
2018-12-09 06:37:42.0389,172.8,77.8,45,45.02,-45,19.77,4,732,-30.8,25.5,45,45
2018-12-09 06:37:42.2889,172.8,77.8,45,45.02,-45,19.71,65,-23060,-23060,0,45,45
2018-12-09 06:37:42.5389,172.8,77.8,45,45.02,-45,19.73,66,4630,4630,0,45,45
2018-12-09 06:37:42.7889,172.8,77.8,45,45.02,-45,19.73,1,732,-31,27.5,45,45
2018-12-09 06:37:43.0389,172.8,77.8,45,45.02,-45,19.72,2,731.9,-30.8,28,45,45
2018-12-09 06:37:43.2889,172.8,77.8,45,45.02,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:37:43.5389,172.8,77.8,45,45.02,-45,19.69,51,3.74,3.72,0,45,45
2018-12-09 06:37:43.7889,172.8,77.8,45,45.02,-45,19.73,63,50,50,0,45,45
2018-12-09 06:37:44.0389,172.8,77.8,45,45.02,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:44.2889,172.8,77.8,45,45.02,-45,19.73,52,3.74,3.71,0,45,45
2018-12-09 06:37:44.5388,172.8,77.8,45,45.02,-45,19.77,6,-23070,27.6,3.7,45,45
2018-12-09 06:37:44.7888,172.8,77.8,45,45.02,-45,19.73,7,-23070,27.5,3.7,45,45
2018-12-09 06:37:45.0388,172.8,77.8,45,45.02,-45,19.73,1,732,-31,27.5,45,45
2018-12-09 06:37:45.2889,172.8,77.8,45,45.02,-45,19.73,2,731.9,-30.8,28,45,45
2018-12-09 06:37:45.5389,172.8,77.8,45,45.02,-45,19.73,61,733.3,727.9,0,45,45
2018-12-09 06:37:45.7889,172.8,77.8,45,45.02,-45,19.72,62,425,425,0,45,45
2018-12-09 06:37:46.0389,172.8,77.8,45,45.02,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:46.2889,172.8,77.8,45,45.02,-45,19.73,3,732,-31,25,45,45
2018-12-09 06:37:46.5389,172.8,77.8,45,45.02,-45,19.73,4,731.9,-30.8,25.5,45,45
2018-12-09 06:37:46.7889,172.8,77.8,45,45.02,-45,19.73,65,-23060,-23070,0,45,45
2018-12-09 06:37:47.0389,172.8,77.8,45,45.02,-45,19.73,66,4630,4630,0,45,45
2018-12-09 06:37:47.2889,172.8,77.8,45,45.02,-45,19.71,1,732,-31,27.5,45,45
2018-12-09 06:37:47.5389,172.8,77.8,45,45.02,-45,19.73,2,731.9,-30.8,28,45,45
2018-12-09 06:37:47.7889,172.8,77.8,45,45.02,-44.9,19.73,65,-23070,-23060,0,45,45
2018-12-09 06:37:48.0389,172.8,77.8,45,45.02,-45,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:48.2889,172.8,77.8,45,45.02,-45,19.74,63,50,50,0,45,45
2018-12-09 06:37:48.5389,172.8,77.8,45,45.02,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:48.7889,172.8,77.8,45,45.02,-45,19.73,52,3.74,3.71,0,45,45
2018-12-09 06:37:49.0389,172.8,77.8,45,45.02,-45,19.71,6,-23070,27.6,3.7,45,45
2018-12-09 06:37:49.2889,172.8,77.8,45,45.02,-45,19.76,7,-23070,27.5,3.7,45,45
2018-12-09 06:37:49.5389,172.8,77.8,45,45.02,-44.9,19.73,1,732,-31,27.5,45,45
2018-12-09 06:37:49.7889,172.8,77.8,45,45.02,-45,19.73,2,731.8,-30.8,28,45,45
2018-12-09 06:37:50.0389,172.8,77.8,45,45.02,-45,19.73,61,733.2,727.8,0,45,45
2018-12-09 06:37:50.2889,172.8,77.8,45,45.02,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:50.5389,172.8,77.8,45,45.02,-45,19.73,64,34.6,35,0,45,45
2018-12-09 06:37:50.7888,172.8,77.8,45,45.02,-45,19.73,3,732,-31,25,45,45
2018-12-09 06:37:51.0388,172.8,77.8,45,45.02,-44.9,19.73,4,731.8,-30.8,25.5,45,45
2018-12-09 06:37:51.2888,172.8,77.8,45,45.02,-45,19.79,65,-23060,-23060,0,45,45
2018-12-09 06:37:51.5388,172.8,77.6,45,44.91,-45,19.7,66,4630,4630,0,45,45
2018-12-09 06:37:51.7888,172.8,77.6,45,44.91,-45,19.72,1,732,-31,27.5,45,45
2018-12-09 06:37:52.0388,172.8,77.6,45,44.91,-45,19.73,2,731.8,-30.8,28,45,45
2018-12-09 06:37:52.2889,172.8,77.6,45,44.91,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:37:52.5389,172.8,77.6,45,44.91,-44.9,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:52.7889,172.8,77.6,45,44.91,-45,19.73,63,50,50,0,45,45
2018-12-09 06:37:53.0389,172.8,77.6,45,44.91,-45,19.72,67,27.6,27.5,0,45,45
2018-12-09 06:37:53.2889,172.8,77.6,45,44.91,-45,19.74,52,3.74,3.72,0,45,45
2018-12-09 06:37:53.5389,172.8,77.6,45,44.91,-45,19.74,6,-23070,27.6,3.7,45,45
2018-12-09 06:37:53.7889,172.8,77.6,45,44.91,-45,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:54.0389,172.8,77.6,45,44.91,-45,19.74,1,732,-31,27.5,45,45
2018-12-09 06:37:54.2889,172.8,77.6,45,44.91,-45,19.73,2,731.8,-30.8,28,45,45
2018-12-09 06:37:54.5389,172.8,77.5,45,44.85,-45,19.73,61,733.1,727.7,0,45,45
2018-12-09 06:37:54.7889,172.8,77.5,45,44.85,-45,19.74,62,425,425,0,45,45
2018-12-09 06:37:55.0389,172.8,77.5,45,44.85,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:37:55.2889,172.8,77.5,45,44.85,-45,19.73,3,732,-31,25,45,45
2018-12-09 06:37:55.5390,172.8,77.5,45,44.85,-45,19.73,4,731.8,-30.8,25.5,45,45
2018-12-09 06:37:55.7890,172.8,77.5,45,44.85,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:37:56.0390,172.8,77.5,45,44.85,-45,19.73,66,4630,4630,0,45,45
2018-12-09 06:37:56.2890,172.8,77.5,45,44.85,-45,19.72,1,732,-31,27.5,45,45
2018-12-09 06:37:56.5390,172.8,77.5,45,44.85,-45,19.74,2,731.8,-30.8,28,45,45
2018-12-09 06:37:56.7890,172.8,77.5,45,44.85,-45,19.73,65,-23060,-23060,0,45,45
2018-12-09 06:37:57.0390,172.8,77.5,45,44.85,-44.9,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:37:57.2890,172.8,77.5,45,44.85,-45,19.72,63,50,50,0,45,45
2018-12-09 06:37:57.5391,172.8,77.5,45,44.85,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:37:57.7891,172.8,77.5,45,44.85,-45,19.73,52,3.74,3.71,0,45,45
2018-12-09 06:37:58.0391,172.8,77.5,45,44.85,-45,19.74,6,-23060,27.6,3.7,45,45
2018-12-09 06:37:58.2891,172.8,77.5,45,44.85,-45,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:37:58.5390,172.8,77.5,45,44.85,-45,19.73,1,731.9,-31,27.5,45,45
2018-12-09 06:37:58.7890,172.8,77.5,45,44.85,-45,19.73,2,731.7,-30.8,28,45,45
2018-12-09 06:37:59.0390,172.8,77.5,45,44.85,-45,19.73,61,733.1,727.8,0,45,45
2018-12-09 06:37:59.2890,172.8,77.5,45,44.85,-45,19.73,62,425,425,0,45,45
2018-12-09 06:37:59.5390,172.8,77.5,45,44.85,-45,19.7,64,34.5,34.9,0,45,45
2018-12-09 06:37:59.7890,172.8,77.5,45,44.85,-45,19.71,3,731.9,-31,25,45,45
2018-12-09 06:38:00.0390,172.8,77.5,45,44.85,-45,19.72,4,731.7,-30.8,25.5,45,45
2018-12-09 06:38:00.2890,172.8,77.4,45,44.79,-45,19.74,65,-23070,-23070,0,45,45
2018-12-09 06:38:00.5390,172.8,77.4,45,44.79,-45,19.73,66,4630,4630,0,45,45
2018-12-09 06:38:00.7890,172.8,77.4,45,44.79,-45,19.73,1,731.9,-31,27.5,45,45
2018-12-09 06:38:01.0390,172.8,77.4,45,44.79,-45,19.72,2,731.7,-30.8,28,45,45
2018-12-09 06:38:01.2890,172.8,77.4,45,44.79,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:38:01.5390,172.8,77.4,45,44.79,-45,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:38:01.7890,172.8,77.4,45,44.79,-45,19.73,63,50,50,0,45,45
2018-12-09 06:38:02.0390,172.8,77.4,45,44.79,-44.9,19.75,67,27.6,27.5,0,45,45
2018-12-09 06:38:02.2890,172.8,77.4,45,44.79,-45,19.73,52,3.74,3.71,0,45,45
2018-12-09 06:38:02.5390,172.8,77.4,45,44.79,-45,19.72,6,-23060,27.6,3.7,45,45
2018-12-09 06:38:02.7890,172.8,77.4,45,44.79,-45,19.72,7,-23060,27.5,3.7,45,45
2018-12-09 06:38:03.0390,172.8,77.4,45,44.79,-45,19.73,1,731.9,-31,27.5,45,45
2018-12-09 06:38:03.2890,172.8,77.4,45,44.79,-45,19.73,2,731.7,-30.8,28,45,45
2018-12-09 06:38:03.5391,172.8,77.4,45,44.79,-45,19.72,61,733.1,727.7,0,45,45
2018-12-09 06:38:03.7891,172.8,77.4,45,44.79,-45,19.73,62,425,425,0,45,45
2018-12-09 06:38:04.0391,172.8,77.4,45,44.79,-44.9,19.73,64,34.6,35,0,45,45
2018-12-09 06:38:04.2891,172.8,77.4,45,44.79,-45,19.73,3,731.8,-31,25,45,45
2018-12-09 06:38:04.5391,172.8,77.4,45,44.79,-45,19.74,4,731.7,-30.8,25,45,45
2018-12-09 06:38:04.7891,172.8,77.4,45,44.79,-45,19.72,65,-23070,-23070,0,45,45
2018-12-09 06:38:05.0391,172.8,77.4,45,44.79,-45,19.74,66,4630,4630,0,45,45
2018-12-09 06:38:05.2891,172.8,77.4,45,44.79,-45,19.73,1,731.8,-31,27.5,45,45
2018-12-09 06:38:05.5391,172.8,77.4,45,44.79,-45,19.73,2,731.7,-30.8,28,45,45
2018-12-09 06:38:05.7891,172.8,77.4,45,44.79,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:38:06.0391,172.8,77.4,45,44.79,-45,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:38:06.2891,172.8,77.4,45,44.79,-45,19.76,63,50,50,0,45,45
2018-12-09 06:38:06.5391,172.8,77.4,45,44.79,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:38:06.7891,172.8,77.4,45,44.79,-44.9,19.72,52,3.74,3.71,0,45,45
2018-12-09 06:38:07.0391,172.8,77.4,45,44.79,-44.9,19.73,6,-23060,27.6,3.7,45,45
2018-12-09 06:38:07.2891,172.8,77.4,45,44.79,-44.9,19.73,7,-23060,27.5,3.7,45,45
2018-12-09 06:38:07.5391,172.8,77.4,45,44.79,-45,19.72,1,731.8,-31,27.5,45,45
2018-12-09 06:38:07.7891,172.8,77.4,45,44.79,-45,19.73,2,731.7,-30.8,28,45,45
2018-12-09 06:38:08.0391,172.8,77.4,45,44.79,-45,19.73,61,733.1,727.7,0,45,45
2018-12-09 06:38:08.2891,172.8,77.3,45,44.73,-45,19.73,62,425,425,0,45,45
2018-12-09 06:38:08.5391,172.8,77.3,45,44.73,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:38:08.7891,172.8,77.3,45,44.73,-45,19.72,3,731.8,-31,25,45,45
2018-12-09 06:38:09.0391,172.8,77.3,45,44.73,-45,19.72,4,731.7,-30.8,25,45,45
2018-12-09 06:38:09.2891,172.8,77.3,45,44.73,-45,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:38:09.5391,172.8,77.3,45,44.73,-45,19.69,66,4630,4630,0,45,45
2018-12-09 06:38:09.7891,172.8,77.3,45,44.73,-45,19.72,1,731.8,-31,27.5,45,45
2018-12-09 06:38:10.0391,172.8,77.3,45,44.73,-45,19.73,2,731.7,-30.8,28,45,45
2018-12-09 06:38:10.2891,172.8,77.3,45,44.73,-44.9,19.73,65,-23070,-23070,0,45,45
2018-12-09 06:38:10.5391,172.8,77.3,45,44.73,-45,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:38:10.7891,172.8,77.3,45,44.73,-45,19.75,63,50,50,0,45,45
2018-12-09 06:38:11.0391,172.8,77.3,45,44.73,-45,19.8,67,27.6,27.5,0,45,45
2018-12-09 06:38:11.2891,172.8,77.3,45,44.73,-45,19.71,52,3.74,3.71,0,45,45
2018-12-09 06:38:11.5391,172.8,77.3,45,44.73,-45,19.73,6,-23070,27.6,3.7,45,45
2018-12-09 06:38:11.7891,172.8,77.3,44.75,44.73,-44.9,19.73,7,-23070,27.5,3.7,45,45
2018-12-09 06:38:12.0391,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,45,45
2018-12-09 06:38:12.2891,172.8,77.3,44.75,44.73,-45,19.73,2,731.5,-30.8,28,45,45
2018-12-09 06:38:12.5391,172.8,77.3,44.75,44.73,-45,19.73,61,733,727.5,0,45,45
2018-12-09 06:38:12.7891,172.8,77.3,44.75,44.73,-45,19.74,62,425,425,0,45,45
2018-12-09 06:38:13.0391,172.8,77.3,44.75,44.73,-45,19.74,64,34.5,34.9,0,45,45
2018-12-09 06:38:13.2892,172.8,77.3,44.75,44.73,-44.9,19.73,3,731.7,-31,25,45,45
2018-12-09 06:38:13.5392,172.8,77.3,44.75,44.73,-45,19.74,4,731.5,-30.8,25,45,45
2018-12-09 06:38:13.7892,172.8,77.3,44.75,44.73,-45,19.73,65,-23050,-23070,0,45,45
2018-12-09 06:38:14.0392,172.8,77.3,44.75,44.73,-45,19.73,66,4620,4620,0,45,45
2018-12-09 06:38:14.2891,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,45,45
2018-12-09 06:38:14.5391,172.8,77.3,44.75,44.73,-45,19.73,2,731.5,-30.8,28,45,45
2018-12-09 06:38:14.7892,172.8,77.3,44.75,44.73,-44.9,19.72,65,-23050,-23070,0,45,45
2018-12-09 06:38:15.0392,172.8,77.3,44.75,44.73,-45,19.73,51,3.74,3.72,0,45,45
2018-12-09 06:38:15.2892,172.8,77.3,44.75,44.73,-45,19.73,63,50,50,0,45,45
2018-12-09 06:38:15.5392,172.8,77.3,44.75,44.73,-45,19.73,67,27.6,27.5,0,45,45
2018-12-09 06:38:15.7892,172.8,77.3,44.75,44.73,-45,19.72,52,3.74,3.71,0,45,45
2018-12-09 06:38:16.0392,172.8,77.3,44.75,44.73,-45,19.74,6,-23050,27.6,3.7,45,45
2018-12-09 06:38:16.2892,172.8,77.3,44.75,44.73,-44.9,19.74,7,-23070,27.5,3.7,45,45
2018-12-09 06:38:16.5392,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,45,45
2018-12-09 06:38:16.7892,172.8,77.3,44.75,44.73,-45,19.73,2,731.5,-30.8,28,45,45
2018-12-09 06:38:17.0392,172.8,77.3,44.75,44.73,-45,19.73,61,732.9,727.6,0,45,45
2018-12-09 06:38:17.2892,172.8,77.3,44.75,44.73,-45,19.73,62,425,425,0,45,45
2018-12-09 06:38:17.5392,172.8,77.3,44.75,44.73,-45,19.73,64,34.5,34.9,0,45,45
2018-12-09 06:38:17.7893,172.8,77.3,44.75,44.73,-45,19.72,3,731.7,-31,25,45,45
2018-12-09 06:38:18.0393,172.8,77.3,44.75,44.73,-45,19.72,4,731.5,-30.8,25,45,45
2018-12-09 06:38:18.2893,172.8,77.3,44.75,44.73,-45,19.73,65,-23040,-23070,0,45,45
2018-12-09 06:38:18.5393,172.8,77.3,44.75,44.73,-45,19.74,66,4630,4620,0,45,45
2018-12-09 06:38:18.7893,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,44.5,45
2018-12-09 06:38:19.0392,172.8,77.3,44.75,44.73,-45,19.73,2,731.5,-31,28,44.5,45
2018-12-09 06:38:19.2892,172.8,77.3,44.75,44.73,-44.9,19.73,65,-23040,-23070,0,44.5,45
2018-12-09 06:38:19.5392,172.8,77.3,44.75,44.73,-44.9,19.73,51,3.74,3.72,0,44.5,45
2018-12-09 06:38:19.7892,172.8,77.3,44.75,44.73,-45,19.73,63,50,50,0,44.5,45
2018-12-09 06:38:20.0392,172.8,77.3,44.75,44.73,-45,19.73,67,27.6,27.5,0,44.5,45
2018-12-09 06:38:20.2892,172.8,77.3,44.75,44.73,-45,19.73,52,3.74,3.71,0,44.5,45
2018-12-09 06:38:20.5392,172.8,77.3,44.75,44.73,-45,19.7,6,-23040,27.6,3.7,44.5,45
2018-12-09 06:38:20.7892,172.8,77.3,44.75,44.73,-44.9,19.73,7,-23080,27.5,3.7,44.5,45
2018-12-09 06:38:21.0393,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,44.5,45
2018-12-09 06:38:21.2893,172.8,77.3,44.75,44.73,-45,19.74,2,731.5,-31,28,44.5,45
2018-12-09 06:38:21.5393,172.8,77.3,44.75,44.73,-45,19.73,61,732.8,727.5,0,44.5,45
2018-12-09 06:38:21.7893,172.8,77.3,44.75,44.73,-45,19.73,62,425,425,0,44.5,45
2018-12-09 06:38:22.0393,172.8,77.3,44.75,44.73,-45,19.73,64,34.4,34.9,0,44.5,45
2018-12-09 06:38:22.2893,172.8,77.3,44.75,44.73,-44.9,19.74,3,731.7,-31,25,44.5,45
2018-12-09 06:38:22.5393,172.8,77.3,44.75,44.73,-44.9,19.72,4,731.5,-31,25,44.5,45
2018-12-09 06:38:22.7893,172.8,77.3,44.75,44.73,-45,19.72,65,-23040,-23080,0,44.5,45
2018-12-09 06:38:23.0393,172.8,77.3,44.75,44.73,-45,19.71,66,4630,4630,0,44.5,45
2018-12-09 06:38:23.2893,172.8,77.3,44.75,44.73,-45,19.73,1,731.7,-31,27.5,44.5,45
2018-12-09 06:38:23.5393,172.8,77.3,44.75,44.73,-45,19.7,2,731.5,-31,28,44.5,45
2018-12-09 06:38:23.7893,172.8,77.3,44.75,44.73,-44.9,19.74,65,-23040,-23090,0,44.5,45
2018-12-09 06:38:24.0393,172.8,77.3,44.75,44.73,-45,19.73,51,3.74,3.72,0,44.5,45
2018-12-09 06:38:24.2893,172.8,77.3,44.75,44.73,-45,19.72,63,50,50,0,44.5,45
2018-12-09 06:38:24.5393,172.8,77.3,44.5,44.73,-45,19.74,67,27.6,27.4,0,44.5,45
2018-12-09 06:38:24.7893,172.8,77.3,44.5,44.73,-45,19.73,52,3.74,3.71,0,44.5,45
2018-12-09 06:38:25.0393,172.8,77.3,44.5,44.73,-45,19.73,6,-23030,27.6,3.7,44.5,45
2018-12-09 06:38:25.2893,172.8,77.3,44.5,44.73,-44.9,19.73,7,-23080,27.4,3.7,44.5,45
2018-12-09 06:38:25.5393,172.8,77.3,44.5,44.73,-44.9,19.73,1,731.7,-31,27.5,44.5,45
2018-12-09 06:38:25.7893,172.8,77.3,44.5,44.73,-45,19.74,2,731.5,-31,28,44.5,45
2018-12-09 06:38:26.0393,172.8,77.3,44.5,44.73,-45,19.72,61,732.7,727.4,0,44.5,44.5
2018-12-09 06:38:26.2893,172.8,77.3,44.5,44.73,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:26.5393,172.8,77.2,44.5,44.68,-45,19.73,64,34.5,35,0,44.5,44.5
2018-12-09 06:38:26.7893,172.8,77.2,44.5,44.68,-44.9,19.73,3,731.5,-31,25,44.5,44.5
2018-12-09 06:38:27.0393,172.8,77.2,44.5,44.68,-45,19.73,4,731.5,-30.8,25,44.5,44.5
2018-12-09 06:38:27.2893,172.8,77.2,44.5,44.68,-45,19.79,65,-23040,-23070,0,44.5,44.5
2018-12-09 06:38:27.5393,172.8,77.2,44.5,44.68,-45,19.73,66,4630,4630,0,44.5,44.5
2018-12-09 06:38:27.7893,172.8,77.2,44.5,44.68,-45,19.73,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:28.0393,172.8,77.2,44.5,44.68,-45,19.73,2,731.5,-30.8,28,44.5,44.5
2018-12-09 06:38:28.2893,172.8,77.2,44.5,44.68,-44.9,19.74,65,-23040,-23070,0,44.5,44.5
2018-12-09 06:38:28.5393,172.8,77.2,44.5,44.68,-45,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:28.7893,172.8,77.2,44.5,44.68,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:38:29.0393,172.8,77.2,44.5,44.68,-45,19.72,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:29.2893,172.8,77.2,44.5,44.68,-45,19.72,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:29.5393,172.8,77.1,44.5,44.62,-44.9,19.75,6,-23040,27.6,3.7,44.5,44.5
2018-12-09 06:38:29.7893,172.8,77.1,44.5,44.62,-44.9,19.73,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:38:30.0393,172.8,77.1,44.5,44.62,-44.9,19.73,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:30.2893,172.8,77.1,44.5,44.62,-45,19.73,2,731.5,-30.8,28,44.5,44.5
2018-12-09 06:38:30.5393,172.8,77.1,44.5,44.62,-45,19.73,61,732.8,727.4,0,44.5,44.5
2018-12-09 06:38:30.7893,172.8,77.1,44.5,44.62,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:31.0393,172.8,77.1,44.5,44.62,-45,19.73,64,34.5,35,0,44.5,44.5
2018-12-09 06:38:31.2893,172.8,77.1,44.5,44.62,-44.9,19.73,3,731.5,-31,25,44.5,44.5
2018-12-09 06:38:31.5393,172.8,77.1,44.5,44.62,-44.9,19.73,4,731.5,-30.8,25,44.5,44.5
2018-12-09 06:38:31.7893,172.8,77.1,44.5,44.62,-45,19.72,65,-23040,-23060,0,44.5,44.5
2018-12-09 06:38:32.0394,172.8,77.1,44.5,44.62,-45,19.72,66,4630,4620,0,44.5,44.5
2018-12-09 06:38:32.2894,172.8,77.1,44.5,44.62,-45,19.73,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:32.5394,172.8,77.1,44.5,44.62,-45,19.73,2,731.5,-30.8,28,44.5,44.5
2018-12-09 06:38:32.7894,172.8,77.1,44.5,44.62,-44.9,19.73,65,-23050,-23070,0,44.5,44.5
2018-12-09 06:38:33.0394,172.8,77.1,44.5,44.62,-44.9,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:33.2894,172.8,77.1,44.5,44.62,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:38:33.5394,172.8,77.1,44.5,44.62,-45,19.77,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:33.7894,172.8,77.1,44.5,44.62,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:34.0394,172.8,77.1,44.5,44.62,-45,19.73,6,-23050,27.6,3.7,44.5,44.5
2018-12-09 06:38:34.2894,172.8,77.1,44.5,44.62,-45,19.73,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:38:34.5394,172.8,77.1,44.5,44.62,-44.9,19.71,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:34.7894,172.8,77.1,44.5,44.62,-44.9,19.74,2,731.4,-31,28,44.5,44.5
2018-12-09 06:38:35.0394,172.8,77.1,44.5,44.62,-45,19.73,61,732.7,727.3,0,44.5,44.5
2018-12-09 06:38:35.2894,172.8,77,44.5,44.56,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:35.5394,172.8,77,44.5,44.56,-45,19.72,64,34.6,35,0,44.5,44.5
2018-12-09 06:38:35.7894,172.8,77,44.5,44.56,-44.9,19.73,3,731.5,-31,25,44.5,44.5
2018-12-09 06:38:36.0394,172.8,77,44.5,44.56,-44.9,19.73,4,731.4,-31,25,44.5,44.5
2018-12-09 06:38:36.2894,172.8,77,44.5,44.56,-44.9,19.71,65,-23050,-23060,0,44.5,44.5
2018-12-09 06:38:36.5394,172.8,77,44.5,44.56,-45,19.72,66,4630,4630,0,44.5,44.5
2018-12-09 06:38:36.7894,172.8,77,44.5,44.56,-45,19.73,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:37.0394,172.8,77,44.5,44.56,-45,19.71,2,731.4,-31,28,44.5,44.5
