Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:38:37.2894,172.8,77,44.5,44.56,-44.9,19.73,65,-23050,-23060,0,44.5,44.5
2018-12-09 06:38:37.5394,172.8,77,44.5,44.56,-45,19.73,51,3.74,3.72,0,44.5,44.5
2018-12-09 06:38:37.7894,172.8,77,44.5,44.56,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:38:38.0394,172.8,77,44.5,44.56,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:38.2895,172.8,77,44.5,44.56,-45,19.74,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:38.5395,172.8,77,44.5,44.56,-45,19.73,6,-23050,27.6,3.7,44.5,44.5
2018-12-09 06:38:38.7894,172.8,77,44.5,44.56,-44.9,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:38:39.0394,172.8,77,44.5,44.56,-44.9,19.73,1,731.5,-31,27.5,44.5,44.5
2018-12-09 06:38:39.2894,172.8,77,44.5,44.56,-44.9,19.73,2,731.4,-31,28,44.5,44.5
2018-12-09 06:38:39.5395,172.8,77,44.5,44.56,-45,19.73,61,732.6,727.2,0,44.5,44.5
2018-12-09 06:38:39.7895,172.8,77,44.5,44.56,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:40.0395,172.8,77,44.5,44.56,-45,19.73,64,34.6,35,0,44.5,44.5
2018-12-09 06:38:40.2895,172.8,77,44.5,44.56,-45,19.72,3,731.5,-31,25,44.5,44.5
2018-12-09 06:38:40.5395,172.8,77,44.5,44.56,-45,19.7,4,731.2,-31,25,44.5,44.5
2018-12-09 06:38:40.7895,172.8,77,44.5,44.56,-44.9,19.72,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:38:41.0395,172.8,77,44.5,44.56,-45,19.73,66,4620,4620,0,44.5,44.5
2018-12-09 06:38:41.2895,172.8,77,44.5,44.56,-45,19.73,1,731.4,-31,27.5,44.5,44.5
2018-12-09 06:38:41.5395,172.8,77,44.5,44.56,-45,19.73,2,731.2,-31,28,44.5,44.5
2018-12-09 06:38:41.7895,172.8,77,44.5,44.56,-45,19.74,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:38:42.0395,172.8,77,44.5,44.56,-44.9,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:42.2895,172.8,77,44.5,44.56,-44.9,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:38:42.5395,172.8,77,44.5,44.56,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:42.7895,172.8,77,44.5,44.56,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:43.0395,172.8,77,44.5,44.56,-45,19.73,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:38:43.2895,172.8,77,44.5,44.56,-45,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:38:43.5395,172.8,76.9,44.5,44.5,-44.9,19.71,1,731.4,-31,27.5,44.5,44.5
2018-12-09 06:38:43.7895,172.8,76.9,44.5,44.5,-45,19.73,2,731.2,-31,28,44.5,44.5
2018-12-09 06:38:44.0395,172.8,76.9,44.5,44.5,-45,19.74,61,732.5,727.2,0,44.5,44.5
2018-12-09 06:38:44.2895,172.8,76.9,44.5,44.5,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:44.5395,172.8,76.9,44.5,44.5,-45,19.73,64,34.5,35,0,44.5,44.5
2018-12-09 06:38:44.7895,172.8,76.9,44.5,44.5,-45,19.72,3,731.4,-31,25,44.5,44.5
2018-12-09 06:38:45.0395,172.8,76.9,44.5,44.5,-44.9,19.73,4,731.2,-31,25,44.5,44.5
2018-12-09 06:38:45.2895,172.8,76.9,44.5,44.5,-45,19.73,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:38:45.5395,172.8,76.9,44.5,44.5,-45,19.73,66,4620,4620,0,44.5,44.5
2018-12-09 06:38:45.7895,172.8,76.9,44.5,44.5,-45,19.72,1,731.4,-31,27.5,44.5,44.5
2018-12-09 06:38:46.0395,172.8,76.9,44.5,44.5,-45,19.73,2,731.2,-31,28,44.5,44.5
2018-12-09 06:38:46.2895,172.8,76.9,44.5,44.5,-45,19.72,65,-23060,-23060,0,44.5,44.5
2018-12-09 06:38:46.5395,172.8,76.9,44.5,44.5,-45,19.71,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:46.7895,172.8,76.9,44.5,44.5,-45,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:38:47.0395,172.8,76.9,44.5,44.5,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:47.2895,172.8,76.9,44.5,44.5,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:47.5395,172.8,76.9,44.5,44.5,-45,19.74,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:38:47.7895,172.8,76.9,44.5,44.5,-45,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:38:48.0395,172.8,76.9,44.5,44.5,-45,19.73,1,731.3,-31,27.5,44.5,44.5
2018-12-09 06:38:48.2895,172.8,76.9,44.5,44.5,-45,19.73,2,731.1,-31,28,44.5,44.5
2018-12-09 06:38:48.5395,172.8,76.9,44.5,44.5,-44.9,19.73,61,732.4,727.2,0,44.5,44.5
2018-12-09 06:38:48.7895,172.8,76.9,44.5,44.5,-45,19.74,62,425,425,0,44.5,44.5
2018-12-09 06:38:49.0395,172.8,76.9,44.5,44.5,-45,19.73,64,34.6,35,0,44.5,44.5
2018-12-09 06:38:49.2895,172.8,76.9,44.5,44.5,-45,19.73,3,731.3,-31,25,44.5,44.5
2018-12-09 06:38:49.5396,172.8,76.9,44.5,44.5,-45,19.73,4,731.1,-31,25,44.5,44.5
2018-12-09 06:38:49.7896,172.8,76.9,44.5,44.5,-45,19.74,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:38:50.0396,172.8,76.9,44.5,44.5,-45,19.73,66,4630,4630,0,44.5,44.5
2018-12-09 06:38:50.2897,172.8,76.9,44.5,44.5,-45,19.73,1,731.3,-31,27.5,44.5,44.5
2018-12-09 06:38:50.5397,172.8,76.9,44.5,44.5,-45,19.73,2,731.1,-31,28,44.5,44.5
2018-12-09 06:38:50.7897,172.8,76.9,44.5,44.5,-45,19.73,65,-23060,-23060,0,44.5,44.5
2018-12-09 06:38:51.0396,172.8,76.9,44.5,44.5,-45,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:51.2896,172.8,76.9,44.5,44.5,-44.9,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:38:51.5396,172.8,76.9,44.5,44.5,-44.9,19.72,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:51.7896,172.8,76.9,44.5,44.5,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:52.0396,172.8,76.9,44.5,44.5,-45,19.75,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:38:52.2896,172.8,76.9,44.5,44.5,-45,19.73,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:38:52.5395,172.8,76.9,44.5,44.5,-45,19.73,1,731.3,-31,27.5,44.5,44.5
2018-12-09 06:38:52.7896,172.8,76.9,44.5,44.5,-45,19.73,2,731.1,-31,28,44.5,44.5
2018-12-09 06:38:53.0396,172.8,76.9,44.5,44.5,-45,19.74,61,732.5,727.2,0,44.5,44.5
2018-12-09 06:38:53.2896,172.8,76.9,44.5,44.5,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:38:53.5396,172.8,76.9,44.5,44.5,-45,19.72,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:38:53.7896,172.8,76.9,44.5,44.5,-45,19.72,3,731.3,-31,25,44.5,44.5
2018-12-09 06:38:54.0396,172.8,76.9,44.5,44.5,-45,19.73,4,731.1,-31,25,44.5,44.5
2018-12-09 06:38:54.2896,172.8,76.9,44.5,44.5,-44.9,19.73,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:38:54.5396,172.8,76.9,44.5,44.5,-45,19.73,66,4630,4630,0,44.5,44.5
2018-12-09 06:38:54.7896,172.8,76.9,44.5,44.5,-45,19.73,1,731.3,-31,27.5,44.5,44.5
2018-12-09 06:38:55.0396,172.8,76.9,44.5,44.5,-45,19.73,2,731.1,-30.8,28,44.5,44.5
2018-12-09 06:38:55.2896,172.8,76.9,44.5,44.5,-45,19.75,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:38:55.5396,172.8,76.9,44.5,44.5,-45,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:55.7896,172.8,76.9,44.5,44.5,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:38:56.0397,172.8,76.9,44.5,44.5,-45,19.74,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:38:56.2897,172.8,76.9,44.5,44.5,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:38:56.5397,172.8,76.9,44.5,44.5,-45,19.71,6,-23070,27.6,3.7,44.5,44.5
2018-12-09 06:38:56.7898,172.8,76.9,44.5,44.5,-45,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:38:57.0397,172.8,76.9,44.5,44.5,-45,19.73,1,731.1,-31,27.5,44.5,44.5
2018-12-09 06:38:57.2897,172.8,76.9,44.5,44.5,-45,19.74,2,731.1,-30.8,28,44.5,44.5
2018-12-09 06:38:57.5396,172.8,76.9,44.5,44.5,-44.9,19.73,61,732.3,727,0,44.5,44.5
2018-12-09 06:38:57.7896,172.8,76.9,44.5,44.5,-45,19.72,62,425,425,0,44.5,44.5
2018-12-09 06:38:58.0396,172.8,76.9,44.5,44.5,-45,19.74,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:38:58.2896,172.8,76.9,44.5,44.5,-45,19.73,3,731.1,-31,25,44.5,44.5
2018-12-09 06:38:58.5396,172.8,76.9,44.5,44.5,-45,19.73,4,731.1,-30.8,25,44.5,44.5
2018-12-09 06:38:58.7896,172.8,76.9,44.5,44.5,-45,19.73,65,-23060,-23060,0,44.5,44.5
2018-12-09 06:38:59.0396,172.8,76.9,44.5,44.5,-45,19.74,66,4630,4630,0,44.5,44.5
2018-12-09 06:38:59.2896,172.8,76.9,44.5,44.5,-45,19.73,1,731.1,-31,27.5,44.5,44.5
2018-12-09 06:38:59.5396,172.8,76.9,44.5,44.5,-45,19.73,2,731.1,-30.8,28,44.5,44.5
2018-12-09 06:38:59.7897,172.8,76.9,44.5,44.5,-45,19.72,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:39:00.0397,172.8,76.9,44.5,44.5,-45,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:00.2897,172.8,76.9,44.5,44.5,-44.9,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:39:00.5397,172.8,76.8,44.5,44.44,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:00.7897,172.8,76.8,44.5,44.44,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:01.0397,172.8,76.8,44.5,44.44,-45,19.73,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:39:01.2897,172.8,76.8,44.5,44.44,-45,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:39:01.5397,172.8,76.8,44.5,44.44,-45,19.73,1,731.1,-31,27.5,44.5,44.5
2018-12-09 06:39:01.7897,172.8,76.8,44.5,44.44,-45,19.74,2,731.1,-30.8,28,44.5,44.5
2018-12-09 06:39:02.0397,172.8,76.8,44.5,44.44,-44.9,19.73,61,732.3,726.9,0,44.5,44.5
2018-12-09 06:39:02.2897,172.8,76.8,44.5,44.44,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:39:02.5397,172.8,76.8,44.5,44.44,-45,19.73,64,34.6,35,0,44.5,44.5
2018-12-09 06:39:02.7897,172.8,76.8,44.5,44.44,-45,19.74,3,731,-31,25,44.5,44.5
2018-12-09 06:39:03.0396,172.8,76.8,44.5,44.44,-45,19.73,4,730.9,-30.8,25,44.5,44.5
2018-12-09 06:39:03.2896,172.8,76.8,44.5,44.44,-44.9,19.73,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:03.5396,172.8,76.8,44.5,44.44,-45,19.73,66,4630,4630,0,44.5,44.5
2018-12-09 06:39:03.7896,172.8,76.8,44.5,44.44,-45,19.73,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:04.0396,172.8,76.8,44.5,44.44,-45,19.73,2,730.9,-30.8,28,44.5,44.5
2018-12-09 06:39:04.2897,172.8,76.8,44.5,44.44,-45,19.72,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:04.5397,172.8,76.7,44.5,44.39,-45,19.74,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:04.7897,172.8,76.7,44.5,44.39,-45,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:39:05.0398,172.8,76.7,44.5,44.39,-45,19.72,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:05.2898,172.8,76.7,44.5,44.39,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:05.5397,172.8,76.7,44.5,44.39,-45,19.74,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:39:05.7897,172.8,76.7,44.5,44.39,-45,19.72,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:39:06.0397,172.8,76.7,44.5,44.39,-45,19.73,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:06.2897,172.8,76.7,44.5,44.39,-44.9,19.72,2,730.9,-30.8,28,44.5,44.5
2018-12-09 06:39:06.5397,172.8,76.7,44.5,44.39,-44.9,19.72,61,732.2,726.9,0,44.5,44.5
2018-12-09 06:39:06.7897,172.8,76.7,44.5,44.39,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:39:07.0397,172.8,76.7,44.5,44.39,-45,19.73,64,34.6,35,0,44.5,44.5
2018-12-09 06:39:07.2897,172.8,76.7,44.5,44.39,-45,19.73,3,731,-31,25,44.5,44.5
2018-12-09 06:39:07.5397,172.8,76.7,44.5,44.39,-45,19.72,4,730.9,-30.8,25,44.5,44.5
2018-12-09 06:39:07.7897,172.8,76.7,44.5,44.39,-45,19.73,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:08.0397,172.8,76.7,44.5,44.39,-45,19.68,66,4620,4620,0,44.5,44.5
2018-12-09 06:39:08.2897,172.8,76.7,44.5,44.39,-45,19.78,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:08.5397,172.8,76.7,44.5,44.39,-45,19.73,2,730.9,-30.8,28,44.5,44.5
2018-12-09 06:39:08.7897,172.8,76.7,44.5,44.39,-45,19.73,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:39:09.0397,172.8,76.7,44.5,44.39,-45,19.73,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:09.2897,172.8,76.7,44.5,44.39,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:39:09.5397,172.8,76.7,44.5,44.39,-44.9,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:09.7898,172.8,76.7,44.5,44.39,-45,19.74,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:10.0398,172.8,76.7,44.5,44.39,-45,19.73,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:39:10.2898,172.8,76.7,44.5,44.39,-45,19.72,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:39:10.5398,172.8,76.7,44.5,44.39,-45,19.73,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:10.7898,172.8,76.7,44.5,44.39,-45,19.73,2,730.8,-30.8,28,44.5,44.5
2018-12-09 06:39:11.0398,172.8,76.7,44.5,44.39,-45,19.72,61,732.3,726.9,0,44.5,44.5
2018-12-09 06:39:11.2898,172.8,76.6,44.5,44.33,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:39:11.5398,172.8,76.6,44.5,44.33,-45,19.73,64,34.6,35,0,44.5,44.5
2018-12-09 06:39:11.7898,172.8,76.6,44.5,44.33,-45,19.73,3,731,-31,25,44.5,44.5
2018-12-09 06:39:12.0398,172.8,76.6,44.5,44.33,-45,19.73,4,730.8,-30.8,25,44.5,44.5
2018-12-09 06:39:12.2898,172.8,76.6,44.5,44.33,-45,19.73,65,-23060,-23060,0,44.5,44.5
2018-12-09 06:39:12.5398,172.8,76.6,44.5,44.33,-44.9,19.73,66,4620,4620,0,44.5,44.5
2018-12-09 06:39:12.7898,172.8,76.6,44.5,44.33,-45,19.72,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:13.0398,172.8,76.6,44.5,44.33,-45,19.73,2,730.8,-30.8,28,44.5,44.5
2018-12-09 06:39:13.2898,172.8,76.6,44.5,44.33,-45,19.73,65,-23060,-23070,0,44.5,44.5
2018-12-09 06:39:13.5398,172.8,76.6,44.5,44.33,-45,19.71,51,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:13.7898,172.8,76.6,44.5,44.33,-45,19.74,63,50,50,0,44.5,44.5
2018-12-09 06:39:14.0398,172.8,76.6,44.5,44.33,-44.9,19.72,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:14.2898,172.8,76.6,44.5,44.33,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:14.5398,172.8,76.6,44.5,44.33,-45,19.73,6,-23070,27.6,3.7,44.5,44.5
2018-12-09 06:39:14.7898,172.8,76.6,44.5,44.33,-45,19.73,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:39:15.0398,172.8,76.6,44.5,44.33,-45,19.71,1,731,-31,27.5,44.5,44.5
2018-12-09 06:39:15.2898,172.8,76.6,44.5,44.33,-45,19.74,2,730.8,-30.8,28,44.5,44.5
2018-12-09 06:39:15.5398,172.8,76.6,44.5,44.33,-45,19.72,61,732.1,726.9,0,44.5,44.5
2018-12-09 06:39:15.7898,172.8,76.6,44.5,44.33,-45,19.74,62,425,425,0,44.5,44.5
2018-12-09 06:39:16.0398,172.8,76.6,44.5,44.33,-45,19.73,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:39:16.2898,172.8,76.6,44.5,44.33,-45,19.73,3,731,-31,25,44.5,44.5
2018-12-09 06:39:16.5398,172.8,76.6,44.5,44.33,-45,19.73,4,730.8,-30.8,25,44.5,44.5
2018-12-09 06:39:16.7898,172.8,76.6,44.5,44.33,-45,19.73,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:17.0399,172.8,76.6,44.5,44.33,-45,19.74,66,4620,4620,0,44.5,44.5
2018-12-09 06:39:17.2899,172.8,76.6,44.5,44.33,-45,19.74,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:17.5399,172.8,76.6,44.5,44.33,-45,19.72,2,730.8,-31,28,44.5,44.5
2018-12-09 06:39:17.7899,172.8,76.6,44.5,44.33,-45,19.73,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:18.0399,172.8,76.6,44.5,44.33,-45,19.73,51,3.73,3.71,0,44.5,44.5
2018-12-09 06:39:18.2898,172.8,76.6,44.5,44.33,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:39:18.5398,172.8,76.5,44.5,44.27,-45,19.74,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:18.7898,172.8,76.5,44.5,44.27,-45,19.73,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:19.0398,172.8,76.5,44.5,44.27,-45,19.73,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:39:19.2898,172.8,76.5,44.5,44.27,-45,19.73,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:39:19.5399,172.8,76.5,44.5,44.27,-45,19.73,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:19.7899,172.8,76.5,44.5,44.27,-44.9,19.73,2,730.8,-31,28,44.5,44.5
2018-12-09 06:39:20.0399,172.8,76.5,44.5,44.27,-44.9,19.73,61,732.1,726.8,0,44.5,44.5
2018-12-09 06:39:20.2899,172.8,76.5,44.5,44.27,-45,19.75,62,425,425,0,44.5,44.5
2018-12-09 06:39:20.5399,172.8,76.5,44.5,44.27,-45,19.73,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:39:20.7899,172.8,76.5,44.5,44.27,-45,19.73,3,730.8,-31,25,44.5,44.5
2018-12-09 06:39:21.0399,172.8,76.5,44.5,44.27,-45,19.72,4,730.8,-31,25,44.5,44.5
2018-12-09 06:39:21.2899,172.8,76.5,44.5,44.27,-45,19.74,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:21.5399,172.8,76.5,44.5,44.27,-45,19.73,66,4620,4620,0,44.5,44.5
2018-12-09 06:39:21.7899,172.8,76.5,44.5,44.27,-45,19.72,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:22.0399,172.8,76.5,44.5,44.27,-45,19.73,2,730.8,-31,28,44.5,44.5
2018-12-09 06:39:22.2899,172.8,76.5,44.5,44.27,-45,19.7,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:22.5399,172.8,76.5,44.5,44.27,-45,19.73,51,3.73,3.71,0,44.5,44.5
2018-12-09 06:39:22.7899,172.8,76.5,44.5,44.27,-45,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:39:23.0399,172.8,76.5,44.5,44.27,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:23.2899,172.8,76.5,44.5,44.27,-45,19.69,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:23.5399,172.8,76.5,44.5,44.27,-45,19.73,6,-23060,27.6,3.7,44.5,44.5
2018-12-09 06:39:23.7899,172.8,76.5,44.5,44.27,-45,19.71,7,-23060,27.4,3.7,44.5,44.5
2018-12-09 06:39:24.0399,172.8,76.5,44.5,44.27,-45,19.73,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:24.2899,172.8,76.5,44.5,44.27,-45,19.73,2,730.7,-31,28,44.5,44.5
2018-12-09 06:39:24.5400,172.8,76.5,44.5,44.27,-45,19.73,61,732.1,726.7,0,44.5,44.5
2018-12-09 06:39:24.7900,172.8,76.5,44.5,44.27,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:39:25.0400,172.8,76.5,44.5,44.27,-45,19.73,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:39:25.2899,172.8,76.5,44.5,44.27,-45,19.73,3,730.8,-31,25,44.5,44.5
2018-12-09 06:39:25.5399,172.8,76.5,44.5,44.27,-45,19.73,4,730.7,-31,25,44.5,44.5
2018-12-09 06:39:25.7899,172.8,76.5,44.5,44.27,-45,19.73,65,-23060,-23060,0,44.5,44.5
2018-12-09 06:39:26.0399,172.8,76.5,44.5,44.27,-45,19.73,66,4630,4630,0,44.5,44.5
2018-12-09 06:39:26.2899,172.8,76.5,44.5,44.27,-45,19.73,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:26.5399,172.8,76.5,44.5,44.27,-45,19.74,2,730.7,-31,28,44.5,44.5
2018-12-09 06:39:26.7899,172.8,76.5,44.5,44.27,-45,19.73,65,-23070,-23070,0,44.5,44.5
2018-12-09 06:39:27.0400,172.8,76.5,44.5,44.27,-45,19.72,51,3.73,3.71,0,44.5,44.5
2018-12-09 06:39:27.2900,172.8,76.5,44.5,44.27,-44.9,19.73,63,50,50,0,44.5,44.5
2018-12-09 06:39:27.5400,172.8,76.5,44.25,44.27,-45,19.73,67,27.6,27.4,0,44.5,44.5
2018-12-09 06:39:27.7899,172.8,76.5,44.25,44.27,-45,19.74,52,3.74,3.71,0,44.5,44.5
2018-12-09 06:39:28.0399,172.8,76.5,44.25,44.27,-45,19.74,6,-23070,27.6,3.7,44.5,44.5
2018-12-09 06:39:28.2899,172.8,76.5,44.25,44.27,-45,19.73,7,-23070,27.4,3.7,44.5,44.5
2018-12-09 06:39:28.5399,172.8,76.5,44.25,44.27,-45,19.73,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:28.7899,172.8,76.5,44.25,44.27,-44.9,19.73,2,730.7,-31,28,44.5,44.5
2018-12-09 06:39:29.0399,172.8,76.5,44.25,44.27,-45,19.73,61,732.1,726.7,0,44.5,44.5
2018-12-09 06:39:29.2899,172.8,76.5,44.25,44.27,-45,19.73,62,425,425,0,44.5,44.5
2018-12-09 06:39:29.5399,172.8,76.5,44.25,44.27,-45,19.73,64,34.5,34.9,0,44.5,44.5
2018-12-09 06:39:29.7900,172.8,76.5,44.25,44.27,-45,19.72,3,730.8,-31,25,44.5,44.5
2018-12-09 06:39:30.0400,172.8,76.5,44.25,44.27,-45,19.73,4,730.7,-31,25,44.5,44.5
2018-12-09 06:39:30.2900,172.8,76.5,44.25,44.27,-44.9,19.73,65,-23050,-23060,0,44.5,44.5
2018-12-09 06:39:30.5400,172.8,76.5,44.25,44.27,-44.9,19.72,66,4620,4620,0,44.5,44.5
2018-12-09 06:39:30.7900,172.8,76.5,44.25,44.27,-45,19.73,1,730.8,-31,27.5,44.5,44.5
2018-12-09 06:39:31.0400,172.8,76.5,44.25,44.27,-45,19.73,2,730.7,-31,28,44.5,44.5
2018-12-09 06:39:31.2900,172.8,76.5,44.25,44.27,-45,19.73,65,-23050,-23070,0,44,44.5
2018-12-09 06:39:31.5400,172.8,76.5,44.25,44.27,-45,19.74,51,3.73,3.71,0,44,44.5
2018-12-09 06:39:31.7900,172.8,76.5,44.25,44.27,-44.9,19.72,63,50,50,0,44,44.5
2018-12-09 06:39:32.0400,172.8,76.5,44.25,44.27,-45,19.73,67,27.6,27.4,0,44,44.5
2018-12-09 06:39:32.2900,172.8,76.5,44.25,44.27,-45,19.73,52,3.74,3.71,0,44,44.5
2018-12-09 06:39:32.5400,172.8,76.5,44.25,44.27,-45,19.74,6,-23050,27.6,3.7,44,44.5
2018-12-09 06:39:32.7900,172.8,76.5,44.25,44.27,-45,19.73,7,-23070,27.4,3.7,44,44.5
2018-12-09 06:39:33.0400,172.8,76.5,44.25,44.27,-45,19.73,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:33.2900,172.8,76.5,44.25,44.27,-45,19.74,2,730.5,-31,28,44,44.5
2018-12-09 06:39:33.5400,172.8,76.5,44.25,44.27,-45,19.73,61,732,726.6,0,44,44.5
2018-12-09 06:39:33.7900,172.8,76.5,44.25,44.27,-45,19.73,62,425,425,0,44,44.5
2018-12-09 06:39:34.0400,172.8,76.5,44.25,44.27,-45,19.73,64,34.5,34.9,0,44,44.5
2018-12-09 06:39:34.2900,172.8,76.5,44.25,44.27,-45,19.73,3,730.6,-31,25,44,44.5
2018-12-09 06:39:34.5400,172.8,76.5,44.25,44.27,-45,19.73,4,730.5,-31,25,44,44.5
2018-12-09 06:39:34.7900,172.8,76.5,44.25,44.27,-45,19.73,65,-23050,-23080,0,44,44.5
2018-12-09 06:39:35.0400,172.8,76.5,44.25,44.27,-44.9,19.74,66,4630,4630,0,44,44.5
2018-12-09 06:39:35.2900,172.8,76.5,44.25,44.27,-45,19.73,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:35.5400,172.8,76.5,44.25,44.27,-45,19.72,2,730.5,-31,28,44,44.5
2018-12-09 06:39:35.7900,172.8,76.4,44.25,44.21,-45,19.73,65,-23050,-23080,0,44,44.5
2018-12-09 06:39:36.0400,172.8,76.4,44.25,44.21,-45,19.72,51,3.73,3.71,0,44,44.5
2018-12-09 06:39:36.2900,172.8,76.4,44.25,44.21,-45,19.72,63,50,50,0,44,44.5
2018-12-09 06:39:36.5400,172.8,76.4,44.25,44.21,-45,19.73,67,27.6,27.4,0,44,44.5
2018-12-09 06:39:36.7900,172.8,76.4,44.25,44.21,-45,19.72,52,3.74,3.71,0,44,44.5
2018-12-09 06:39:37.0400,172.8,76.4,44.25,44.21,-45,19.71,6,-23040,27.6,3.7,44,44.5
2018-12-09 06:39:37.2900,172.8,76.4,44.25,44.21,-45,19.72,7,-23080,27.4,3.7,44,44.5
2018-12-09 06:39:37.5401,172.8,76.4,44.25,44.21,-45,19.73,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:37.7901,172.8,76.4,44.25,44.21,-45,19.73,2,730.5,-31,28,44,44.5
2018-12-09 06:39:38.0401,172.8,76.4,44.25,44.21,-44.9,19.73,61,732,726.6,0,44,44.5
2018-12-09 06:39:38.2901,172.8,76.4,44.25,44.21,-44.9,19.73,62,425,425,0,44,44.5
2018-12-09 06:39:38.5401,172.8,76.4,44.25,44.21,-45,19.72,64,34.5,34.9,0,44,44.5
2018-12-09 06:39:38.7901,172.8,76.4,44.25,44.21,-45,19.74,3,730.6,-31,25,44,44.5
2018-12-09 06:39:39.0401,172.8,76.4,44.25,44.21,-45,19.72,4,730.5,-31,25,44,44.5
2018-12-09 06:39:39.2901,172.8,76.4,44.25,44.21,-44.9,19.74,65,-23040,-23080,0,44,44.5
2018-12-09 06:39:39.5401,172.8,76.4,44.25,44.21,-44.9,19.74,66,4630,4630,0,44,44.5
2018-12-09 06:39:39.7901,172.8,76.4,44.25,44.21,-44.9,19.74,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:40.0401,172.8,76.4,44.25,44.21,-45,19.73,2,730.5,-31,28,44,44.5
2018-12-09 06:39:40.2901,172.8,76.4,44,44.21,-45,19.76,65,-23040,-23080,0,44,44.5
2018-12-09 06:39:40.5401,172.8,76.3,44,44.16,-45,19.73,51,3.73,3.71,0,44,44.5
2018-12-09 06:39:40.7901,172.8,76.3,44,44.16,-45,19.78,63,50,50,0,44,44.5
2018-12-09 06:39:41.0401,172.8,76.3,44,44.16,-44.9,19.73,67,27.6,27.4,0,44,44.5
2018-12-09 06:39:41.2901,172.8,76.3,44,44.16,-44.9,19.73,52,3.74,3.71,0,44,44.5
2018-12-09 06:39:41.5401,172.8,76.3,44,44.16,-45,19.73,6,-23030,27.6,3.7,44,44.5
2018-12-09 06:39:41.7901,172.8,76.3,44,44.16,-45,19.73,7,-23070,27.4,3.7,44,44.5
2018-12-09 06:39:42.0401,172.8,76.3,44,44.16,-45,19.72,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:42.2901,172.8,76.3,44,44.16,-45,19.74,2,730.5,-31,28,44,44.5
2018-12-09 06:39:42.5401,172.8,76.3,44,44.16,-45,19.74,61,731.8,726.5,0,44,44.5
2018-12-09 06:39:42.7901,172.8,76.3,44,44.16,-44.9,19.74,62,425,425,0,44,44.5
2018-12-09 06:39:43.0401,172.8,76.3,44,44.16,-44.9,19.74,64,34.5,35,0,44,44.5
2018-12-09 06:39:43.2901,172.8,76.3,44,44.16,-45,19.72,3,730.6,-31,25,44,44.5
2018-12-09 06:39:43.5401,172.8,76.3,44,44.16,-45,19.7,4,730.5,-31,25,44,44.5
2018-12-09 06:39:43.7901,172.8,76.3,44,44.16,-45,19.75,65,-23040,-23070,0,44,44.5
2018-12-09 06:39:44.0401,172.8,76.3,44,44.16,-45,19.73,66,4630,4630,0,44,44.5
2018-12-09 06:39:44.2901,172.8,76.3,44,44.16,-44.9,19.73,1,730.6,-31,27.5,44,44.5
2018-12-09 06:39:44.5401,172.8,76.3,44,44.16,-44.9,19.73,2,730.5,-31,28,44,44.5
2018-12-09 06:39:44.7902,172.8,76.3,44,44.16,-45,19.67,65,-23040,-23070,0,44,44.5
2018-12-09 06:39:45.0401,172.8,76.3,44,44.16,-45,19.73,51,3.73,3.71,0,44,44.5
2018-12-09 06:39:45.2901,172.8,76.3,44,44.16,-45,19.72,63,50,50,0,44,44.5
2018-12-09 06:39:45.5401,172.8,76.3,44,44.16,-45,19.74,67,27.6,27.4,0,44,44.5
2018-12-09 06:39:45.7901,172.8,76.3,44,44.16,-44.9,19.73,52,3.74,3.71,0,44,44.5
2018-12-09 06:39:46.0401,172.8,76.3,44,44.16,-44.9,19.73,6,-23040,27.6,3.7,44,44
2018-12-09 06:39:46.2901,172.8,76.2,44,44.1,-45,19.72,7,-23070,27.4,3.7,44,44
2018-12-09 06:39:46.5402,172.8,76.2,44,44.1,-45,19.68,1,730.5,-31,27.5,44,44
2018-12-09 06:39:46.7902,172.8,76.2,44,44.1,-45,19.73,2,730.3,-31,28,44,44
2018-12-09 06:39:47.0402,172.8,76.2,44,44.1,-45,19.73,61,731.8,726.5,0,44,44
2018-12-09 06:39:47.2902,172.8,76.2,44,44.1,-44.9,19.71,62,425,425,0,44,44
2018-12-09 06:39:47.5402,172.8,76.2,44,44.1,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:39:47.7902,172.8,76.2,44,44.1,-45,19.73,3,730.5,-31,25,44,44
2018-12-09 06:39:48.0402,172.8,76.2,44,44.1,-45,19.73,4,730.3,-31,25,44,44
2018-12-09 06:39:48.2902,172.8,76.2,44,44.1,-45,19.73,65,-23040,-23060,0,44,44
2018-12-09 06:39:48.5402,172.8,76.2,44,44.1,-45,19.71,66,4620,4620,0,44,44
2018-12-09 06:39:48.7902,172.8,76.2,44,44.1,-44.9,19.76,1,730.5,-31,27.5,44,44
2018-12-09 06:39:49.0402,172.8,76.2,44,44.1,-45,19.78,2,730.3,-31,28,44,44
2018-12-09 06:39:49.2902,172.8,76.2,44,44.1,-45,19.73,65,-23040,-23060,0,44,44
2018-12-09 06:39:49.5402,172.8,76.2,44,44.1,-45,19.72,51,3.73,3.71,0,44,44
2018-12-09 06:39:49.7902,172.8,76.2,44,44.1,-45,19.74,63,50,50,0,44,44
2018-12-09 06:39:50.0402,172.8,76.2,44,44.1,-44.9,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:39:50.2902,172.8,76.2,44,44.1,-44.9,19.74,52,3.74,3.71,0,44,44
2018-12-09 06:39:50.5402,172.8,76.2,44,44.1,-44.9,19.73,6,-23040,27.6,3.7,44,44
2018-12-09 06:39:50.7903,172.8,76.2,44,44.1,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:39:51.0403,172.8,76.2,44,44.1,-45,19.72,1,730.5,-31,27.5,44,44
2018-12-09 06:39:51.2903,172.8,76.2,44,44.1,-45,19.73,2,730.3,-31,28,44,44
2018-12-09 06:39:51.5403,172.8,76.2,44,44.1,-45,19.73,61,731.7,726.3,0,44,44
2018-12-09 06:39:51.7902,172.8,76.2,44,44.1,-45,19.73,62,425,425,0,44,44
2018-12-09 06:39:52.0402,172.8,76.2,44,44.1,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:39:52.2902,172.8,76.2,44,44.1,-45,19.73,3,730.5,-31,25,44,44
2018-12-09 06:39:52.5402,172.8,76.1,44,44.04,-45,19.73,4,730.3,-31,25,44,44
2018-12-09 06:39:52.7903,172.8,76.1,44,44.04,-45,19.73,65,-23050,-23060,0,44,44
2018-12-09 06:39:53.0403,172.8,76.1,44,44.04,-44.9,19.72,66,4620,4620,0,44,44
2018-12-09 06:39:53.2903,172.8,76.1,44,44.04,-45,19.73,1,730.5,-31,27.5,44,44
2018-12-09 06:39:53.5403,172.8,76.1,44,44.04,-45,19.71,2,730.3,-30.8,28,44,44
2018-12-09 06:39:53.7903,172.8,76.1,44,44.04,-45,19.73,65,-23050,-23060,0,44,44
2018-12-09 06:39:54.0403,172.8,76.1,44,44.04,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:39:54.2903,172.8,76.1,44,44.04,-45,19.74,63,50,50,0,44,44
2018-12-09 06:39:54.5403,172.8,76.1,44,44.04,-44.9,19.72,67,27.6,27.4,0,44,44
2018-12-09 06:39:54.7903,172.8,76.1,44,44.04,-45,19.73,52,3.74,3.71,0,44,44
2018-12-09 06:39:55.0403,172.8,76.1,44,44.04,-45,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:39:55.2902,172.8,76.1,44,44.04,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:39:55.5402,172.8,76.1,44,44.04,-45,19.73,1,730.5,-31,27.5,44,44
2018-12-09 06:39:55.7902,172.8,76.1,44,44.04,-45,19.73,2,730.3,-30.8,28,44,44
2018-12-09 06:39:56.0402,172.8,76.1,44,44.04,-44.9,19.73,61,731.7,726.4,0,44,44
2018-12-09 06:39:56.2902,172.8,76.1,44,44.04,-44.9,19.73,62,425,425,0,44,44
2018-12-09 06:39:56.5402,172.8,76.1,44,44.04,-45,19.73,64,34.6,35,0,44,44
2018-12-09 06:39:56.7902,172.8,76.1,44,44.04,-45,19.72,3,730.5,-31,25,44,44
2018-12-09 06:39:57.0402,172.8,76.1,44,44.04,-45,19.74,4,730.3,-30.8,25,44,44
2018-12-09 06:39:57.2902,172.8,76.1,44,44.04,-45,19.73,65,-23060,-23070,0,44,44
2018-12-09 06:39:57.5402,172.8,76.1,44,44.04,-44.9,19.73,66,4620,4620,0,44,44
2018-12-09 06:39:57.7903,172.8,76.1,44,44.04,-45,19.72,1,730.5,-31,27.5,44,44
2018-12-09 06:39:58.0403,172.8,76.1,44,44.04,-45,19.73,2,730.3,-30.8,28,44,44
2018-12-09 06:39:58.2903,172.8,76.1,44,44.04,-45,19.73,65,-23060,-23070,0,44,44
2018-12-09 06:39:58.5403,172.8,76.1,44,44.04,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:39:58.7902,172.8,76.1,44,44.04,-45,19.73,63,50,50,0,44,44
2018-12-09 06:39:59.0402,172.8,76.1,44,44.04,-44.9,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:39:59.2902,172.8,76.1,44,44.04,-45,19.73,52,3.74,3.71,0,44,44
2018-12-09 06:39:59.5402,172.8,76.1,44,44.04,-45,19.72,6,-23060,27.6,3.7,44,44
2018-12-09 06:39:59.7902,172.8,76.1,44,44.04,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:00.0402,172.8,76.1,44,44.04,-45,19.73,1,730.5,-31,27.5,44,44
2018-12-09 06:40:00.2903,172.8,76.1,44,44.04,-45,19.74,2,730.3,-30.8,28,44,44
2018-12-09 06:40:00.5403,172.8,76.1,44,44.04,-45,19.72,61,731.6,726.3,0,44,44
2018-12-09 06:40:00.7903,172.8,76.1,44,44.04,-45,19.77,62,425,425,0,44,44
2018-12-09 06:40:01.0403,172.8,76.1,44,44.04,-45,19.73,64,34.6,35,0,44,44
2018-12-09 06:40:01.2903,172.8,76.1,44,44.04,-45,19.73,3,730.3,-31,25,44,44
2018-12-09 06:40:01.5403,172.8,76.1,44,44.04,-45,19.73,4,730.2,-30.8,25,44,44
2018-12-09 06:40:01.7903,172.8,76.1,44,44.04,-44.9,19.73,65,-23060,-23060,0,44,44
2018-12-09 06:40:02.0403,172.8,76.1,44,44.04,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:02.2903,172.8,76.1,44,44.04,-45,19.73,1,730.3,-31,27.5,44,44
2018-12-09 06:40:02.5403,172.8,76.1,44,44.04,-45,19.73,2,730.2,-30.8,28,44,44
2018-12-09 06:40:02.7903,172.8,76.1,44,44.04,-45,19.74,65,-23060,-23060,0,44,44
2018-12-09 06:40:03.0403,172.8,76.1,44,44.04,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:03.2903,172.8,76.1,44,44.04,-45,19.72,63,50,50,0,44,44
2018-12-09 06:40:03.5403,172.8,76.1,44,44.04,-45,19.72,67,27.6,27.4,0,44,44
2018-12-09 06:40:03.7903,172.8,76.1,44,44.04,-45,19.74,52,3.73,3.71,0,44,44
2018-12-09 06:40:04.0403,172.8,76.1,44,44.04,-45,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:40:04.2903,172.8,76.1,44,44.04,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:04.5403,172.8,76.1,44,44.04,-45,19.73,1,730.3,-31,27.5,44,44
2018-12-09 06:40:04.7903,172.8,76.1,44,44.04,-44.9,19.74,2,730.2,-30.8,28,44,44
2018-12-09 06:40:05.0403,172.8,76.1,44,44.04,-44.9,19.73,61,731.6,726.2,0,44,44
2018-12-09 06:40:05.2904,172.8,76.1,44,44.04,-45,19.71,62,425,425,0,44,44
2018-12-09 06:40:05.5404,172.8,76.1,44,44.04,-45,19.73,64,34.6,35,0,44,44
2018-12-09 06:40:05.7904,172.8,76.1,44,44.04,-45,19.73,3,730.3,-31,25,44,44
2018-12-09 06:40:06.0403,172.8,76.1,44,44.04,-45,19.73,4,730.2,-30.8,25,44,44
2018-12-09 06:40:06.2903,172.8,76.1,44,44.04,-45,19.73,65,-23060,-23060,0,44,44
2018-12-09 06:40:06.5403,172.8,76.1,44,44.04,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:06.7903,172.8,76.1,44,44.04,-45,19.72,1,730.3,-31,27.5,44,44
2018-12-09 06:40:07.0403,172.8,76.1,44,44.04,-45,19.73,2,730.2,-30.8,28,44,44
2018-12-09 06:40:07.2903,172.8,76.1,44,44.04,-45,19.73,65,-23060,-23060,0,44,44
2018-12-09 06:40:07.5403,172.8,76.1,44,44.04,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:07.7903,172.8,76.1,44,44.04,-44.9,19.73,63,50,50,0,44,44
2018-12-09 06:40:08.0403,172.8,76.1,44,44.04,-44.9,19.71,67,27.6,27.4,0,44,44
2018-12-09 06:40:08.2904,172.8,76.1,44,44.04,-45,19.72,52,3.73,3.71,0,44,44
2018-12-09 06:40:08.5404,172.8,76.1,44,44.04,-45,19.73,6,-23070,27.6,3.7,44,44
2018-12-09 06:40:08.7904,172.8,76.1,44,44.04,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:09.0404,172.8,76.1,44,44.04,-45,19.73,1,730.3,-31,27.5,44,44
2018-12-09 06:40:09.2904,172.8,76.1,44,44.04,-45,19.72,2,730,-31,28,44,44
2018-12-09 06:40:09.5404,172.8,76,44,43.98,-45,19.71,61,731.5,726.1,0,44,44
2018-12-09 06:40:09.7904,172.8,76,44,43.98,-45,19.72,62,425,425,0,44,44
2018-12-09 06:40:10.0404,172.8,76,44,43.98,-45,19.72,64,34.5,34.9,0,44,44
2018-12-09 06:40:10.2904,172.8,76,44,43.98,-45,19.73,3,730.3,-31,25,44,44
2018-12-09 06:40:10.5404,172.8,76,44,43.98,-45,19.73,4,730,-31,25,44,44
2018-12-09 06:40:10.7904,172.8,76,44,43.98,-45,19.75,65,-23060,-23070,0,44,44
2018-12-09 06:40:11.0403,172.8,76,44,43.98,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:11.2903,172.8,76,44,43.98,-45,19.73,1,730.3,-31,27.5,44,44
2018-12-09 06:40:11.5403,172.8,76,44,43.98,-45,19.73,2,730,-31,28,44,44
2018-12-09 06:40:11.7903,172.8,76,44,43.98,-45,19.72,65,-23070,-23070,0,44,44
2018-12-09 06:40:12.0403,172.8,76,44,43.98,-45,19.72,51,3.73,3.71,0,44,44
2018-12-09 06:40:12.2903,172.8,76,44,43.98,-45,19.74,63,50,50,0,44,44
2018-12-09 06:40:12.5403,172.8,76,44,43.98,-45,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:40:12.7903,172.8,76,44,43.98,-45,19.73,52,3.73,3.71,0,44,44
2018-12-09 06:40:13.0403,172.8,76,44,43.98,-45,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:40:13.2904,172.8,76,44,43.98,-45,19.75,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:13.5404,172.8,76,44,43.98,-44.9,19.73,1,730.3,-31,27.5,44,44
2018-12-09 06:40:13.7904,172.8,76,44,43.98,-45,19.74,2,730,-31,28,44,44
2018-12-09 06:40:14.0404,172.8,76,44,43.98,-45,19.73,61,731.4,726.2,0,44,44
2018-12-09 06:40:14.2904,172.8,76,44,43.98,-45,19.74,62,425,425,0,44,44
2018-12-09 06:40:14.5404,172.8,76,44,43.98,-45,19.73,64,34.6,35,0,44,44
2018-12-09 06:40:14.7904,172.8,76,44,43.98,-45,19.72,3,730.2,-31,25,44,44
2018-12-09 06:40:15.0404,172.8,76,44,43.98,-44.9,19.73,4,730,-31,25,44,44
2018-12-09 06:40:15.2904,172.8,76,44,43.98,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:15.5404,172.8,76,44,43.98,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:15.7904,172.8,76,44,43.98,-45,19.73,1,730.2,-31,27.5,44,44
2018-12-09 06:40:16.0404,172.8,76,44,43.98,-45,19.73,2,730,-31,28,44,44
2018-12-09 06:40:16.2904,172.8,76,44,43.98,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:16.5405,172.8,76,44,43.98,-44.9,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:16.7905,172.8,76,44,43.98,-45,19.74,63,50,50,0,44,44
2018-12-09 06:40:17.0405,172.8,76,44,43.98,-45,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:40:17.2905,172.8,76,44,43.98,-45,19.75,52,3.73,3.71,0,44,44
2018-12-09 06:40:17.5405,172.8,76,44,43.98,-45,19.73,6,-23070,27.6,3.7,44,44
2018-12-09 06:40:17.7905,172.8,76,44,43.98,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:18.0405,172.8,76,44,43.98,-45,19.75,1,730.2,-31,27.5,44,44
2018-12-09 06:40:18.2905,172.8,76,44,43.98,-45,19.73,2,730,-31,28,44,44
2018-12-09 06:40:18.5405,172.8,76,44,43.98,-45,19.73,61,731.5,726,0,44,44
2018-12-09 06:40:18.7905,172.8,76,44,43.98,-45,19.74,62,425,425,0,44,44
2018-12-09 06:40:19.0405,172.8,76,44,43.98,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:40:19.2905,172.8,76,44,43.98,-45,19.72,3,730.2,-31,25,44,44
2018-12-09 06:40:19.5404,172.8,76,44,43.98,-44.9,19.73,4,730,-31,25,44,44
2018-12-09 06:40:19.7904,172.8,76,44,43.98,-45,19.73,65,-23060,-23060,0,44,44
2018-12-09 06:40:20.0405,172.8,76,44,43.98,-45,19.72,66,4630,4630,0,44,44
2018-12-09 06:40:20.2905,172.8,76,44,43.98,-45,19.74,1,730.2,-31,27.5,44,44
2018-12-09 06:40:20.5405,172.8,76,44,43.98,-45,19.74,2,730,-31,28,44,44
2018-12-09 06:40:20.7905,172.8,76,44,43.98,-45,19.65,65,-23060,-23060,0,44,44
2018-12-09 06:40:21.0405,172.8,76,44,43.98,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:21.2905,172.8,76,44,43.98,-45,19.73,63,50,50,0,44,44
2018-12-09 06:40:21.5405,172.8,76,44,43.98,-45,19.74,67,27.6,27.4,0,44,44
2018-12-09 06:40:21.7905,172.8,76,44,43.98,-45,19.73,52,3.73,3.71,0,44,44
2018-12-09 06:40:22.0406,172.8,76,44,43.98,-45,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:40:22.2906,172.8,76,44,43.98,-45,19.74,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:22.5405,172.8,76,44,43.98,-45,19.74,1,730.1,-31,27.5,44,44
2018-12-09 06:40:22.7905,172.8,76,44,43.98,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:23.0405,172.8,76,44,43.98,-45,19.73,61,731.3,726,0,44,44
2018-12-09 06:40:23.2905,172.8,76,44,43.98,-45,19.73,62,425,425,0,44,44
2018-12-09 06:40:23.5405,172.8,76,44,43.98,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:40:23.7905,172.8,76,44,43.98,-45,19.73,3,730.1,-31,25,44,44
2018-12-09 06:40:24.0405,172.8,76,44,43.98,-45,19.73,4,729.8,-31,25,44,44
2018-12-09 06:40:24.2905,172.8,76,44,43.98,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:24.5405,172.8,76,44,43.98,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:24.7905,172.8,76,44,43.98,-45,19.73,1,730.1,-31,27.5,44,44
2018-12-09 06:40:25.0405,172.8,76,44,43.98,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:25.2905,172.8,76,44,43.98,-45,19.73,65,-23060,-23060,0,44,44
2018-12-09 06:40:25.5405,172.8,76,44,43.98,-44.9,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:25.7905,172.8,76,44,43.98,-45,19.74,63,50,50,0,44,44
2018-12-09 06:40:26.0405,172.8,76,44,43.98,-45,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:40:26.2906,172.8,76,44,43.98,-45,19.74,52,3.73,3.71,0,44,44
2018-12-09 06:40:26.5406,172.8,76,44,43.98,-45,19.73,6,-23070,27.6,3.7,44,44
2018-12-09 06:40:26.7906,172.8,76,44,43.98,-45,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:27.0406,172.8,76,44,43.98,-45,19.73,1,730.1,-31,27.5,44,44
2018-12-09 06:40:27.2906,172.8,76,44,43.98,-45,19.7,2,729.8,-31,28,44,44
2018-12-09 06:40:27.5406,172.8,75.8,44,43.87,-45,19.73,61,731.3,726,0,44,44
2018-12-09 06:40:27.7906,172.8,75.8,44,43.87,-45,19.73,62,425,425,0,44,44
2018-12-09 06:40:28.0406,172.8,75.8,44,43.87,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:40:28.2906,172.8,75.8,44,43.87,-45,19.74,3,730.1,-31,25,44,44
2018-12-09 06:40:28.5406,172.8,75.8,44,43.87,-45,19.73,4,729.8,-31,25,44,44
2018-12-09 06:40:28.7906,172.8,75.8,44,43.87,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:29.0406,172.8,75.8,44,43.87,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:29.2906,172.8,75.8,44,43.87,-45,19.72,1,730.1,-31,27.5,44,44
2018-12-09 06:40:29.5406,172.8,75.8,44,43.87,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:29.7906,172.8,75.8,44,43.87,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:30.0406,172.8,75.8,44,43.87,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:30.2906,172.8,75.8,44,43.87,-45,19.73,63,50,50,0,44,44
2018-12-09 06:40:30.5406,172.8,75.8,44,43.87,-45,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:40:30.7906,172.8,75.8,44,43.87,-45,19.73,52,3.73,3.71,0,44,44
2018-12-09 06:40:31.0406,172.8,75.8,44,43.87,-44.9,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:40:31.2906,172.8,75.8,44,43.87,-45,19.73,7,-23060,27.4,3.7,44,44
2018-12-09 06:40:31.5406,172.8,75.8,44,43.87,-45,19.72,1,729.9,-31,27.5,44,44
2018-12-09 06:40:31.7906,172.8,75.8,44,43.87,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:32.0406,172.8,75.8,44,43.87,-45,19.73,61,731.3,725.9,0,44,44
2018-12-09 06:40:32.2906,172.8,75.8,44,43.87,-45,19.73,62,425,425,0,44,44
2018-12-09 06:40:32.5406,172.8,75.8,44,43.87,-44.9,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:40:32.7906,172.8,75.8,44,43.87,-45,19.73,3,729.9,-31,25,44,44
2018-12-09 06:40:33.0406,172.8,75.8,44,43.87,-45,19.73,4,729.8,-31,25,44,44
2018-12-09 06:40:33.2906,172.8,75.8,44,43.87,-45,19.74,65,-23070,-23070,0,44,44
2018-12-09 06:40:33.5407,172.8,75.8,44,43.87,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:33.7907,172.8,75.8,44,43.87,-45,19.73,1,729.9,-31,27.5,44,44
2018-12-09 06:40:34.0407,172.8,75.8,44,43.87,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:34.2907,172.8,75.8,44,43.87,-45,19.72,65,-23070,-23070,0,44,44
2018-12-09 06:40:34.5407,172.8,75.8,44,43.87,-45,19.73,51,3.73,3.71,0,44,44
2018-12-09 06:40:34.7907,172.8,75.8,44,43.87,-45,19.74,63,50,50,0,44,44
2018-12-09 06:40:35.0407,172.8,75.8,44,43.87,-45,19.73,67,27.6,27.4,0,44,44
2018-12-09 06:40:35.2907,172.8,75.8,44,43.87,-45,19.73,52,3.73,3.71,0,44,44
2018-12-09 06:40:35.5407,172.8,75.8,44,43.87,-45,19.73,6,-23060,27.6,3.7,44,44
2018-12-09 06:40:35.7907,172.8,75.8,44,43.87,-44.9,19.73,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:36.0407,172.8,75.8,44,43.87,-44.9,19.73,1,729.9,-31,27.5,44,44
2018-12-09 06:40:36.2907,172.8,75.8,44,43.87,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:36.5407,172.8,75.8,44,43.87,-45,19.72,61,731.3,725.9,0,44,44
2018-12-09 06:40:36.7907,172.8,75.8,44,43.87,-45,19.73,62,425,425,0,44,44
2018-12-09 06:40:37.0407,172.8,75.8,44,43.87,-45,19.72,64,34.5,34.9,0,44,44
2018-12-09 06:40:37.2907,172.8,75.8,44,43.87,-45,19.73,3,729.8,-31,25,44,44
2018-12-09 06:40:37.5407,172.8,75.8,44,43.87,-45,19.71,4,729.8,-31,25,44,44
2018-12-09 06:40:37.7907,172.8,75.8,44,43.87,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:38.0407,172.8,75.8,44,43.87,-45,19.72,66,4630,4620,0,44,44
2018-12-09 06:40:38.2907,172.8,75.8,44,43.87,-45,19.73,1,729.8,-31,27.5,44,44
2018-12-09 06:40:38.5407,172.8,75.8,44,43.87,-45,19.73,2,729.8,-31,28,44,44
2018-12-09 06:40:38.7907,172.8,75.8,44,43.87,-44.9,19.72,65,-23060,-23070,0,44,44
2018-12-09 06:40:39.0407,172.8,75.8,44,43.87,-45,19.72,51,3.73,3.71,0,44,44
2018-12-09 06:40:39.2907,172.8,75.8,44,43.87,-45,19.74,63,50,50,0,44,44
2018-12-09 06:40:39.5407,172.8,75.8,44,43.87,-45,19.82,67,27.6,27.4,0,44,44
2018-12-09 06:40:39.7907,172.8,75.8,44,43.87,-45,19.73,52,3.73,3.71,0,44,44
2018-12-09 06:40:40.0407,172.8,75.8,44,43.87,-45,19.76,6,-23070,27.6,3.7,44,44
2018-12-09 06:40:40.2907,172.8,75.8,44,43.87,-45,19.74,7,-23070,27.4,3.7,44,44
2018-12-09 06:40:40.5407,172.8,75.8,44,43.87,-45,19.73,1,729.8,-31,27.5,44,44
2018-12-09 06:40:40.7907,172.8,75.8,44,43.87,-45,19.74,2,729.8,-31,28,44,44
2018-12-09 06:40:41.0407,172.8,75.8,44,43.87,-45,19.73,61,731.1,725.8,0,44,44
2018-12-09 06:40:41.2907,172.8,75.8,44,43.87,-45,19.73,62,425,425,0,44,44
2018-12-09 06:40:41.5407,172.8,75.8,44,43.87,-45,19.73,64,34.5,34.9,0,44,44
2018-12-09 06:40:41.7907,172.8,75.8,44,43.87,-45,19.74,3,729.8,-31,25,44,44
2018-12-09 06:40:42.0407,172.8,75.8,44,43.87,-45,19.73,4,729.8,-31,25,44,44
2018-12-09 06:40:42.2907,172.8,75.8,44,43.87,-45,19.73,65,-23070,-23070,0,44,44
2018-12-09 06:40:42.5407,172.8,75.8,44,43.87,-45,19.73,66,4630,4630,0,44,44
2018-12-09 06:40:42.7907,172.8,75.8,44,43.87,-45,19.73,1,729.8,-31,27.5,44,44
2018-12-09 06:40:43.0407,172.8,75.8,44,43.87,-45,19.74,2,729.8,-31,28,44,44
2018-12-09 06:40:43.2907,172.8,75.8,44,43.87,-45,19.74,65,-23070,-23070,0,44,44
2018-12-09 06:40:43.5407,172.8,75.8,44,43.87,-45,19.72,51,3.73,3.71,0,44,44
2018-12-09 06:40:43.7907,172.8,75.6,43.75,43.75,-45,19.7,63,50,50,0,44,44
2018-12-09 06:40:44.0407,172.8,75.6,43.75,43.75,-45,19.73,67,27.6,27.4,0,43.5,44
2018-12-09 06:40:44.2907,172.8,75.6,43.75,43.75,-44.9,19.73,52,3.73,3.71,0,43.5,44
2018-12-09 06:40:44.5407,172.8,75.6,43.75,43.75,-45,19.73,6,-23060,27.6,3.7,43.5,44
2018-12-09 06:40:44.7907,172.8,75.6,43.75,43.75,-45,19.73,7,-23070,27.4,3.7,43.5,44
2018-12-09 06:40:45.0407,172.8,75.6,43.75,43.75,-45,19.73,1,729.9,-31,27.5,43.5,44
2018-12-09 06:40:45.2907,172.8,75.6,43.75,43.75,-45,19.72,2,729.7,-31,28,43.5,44
2018-12-09 06:40:45.5407,172.8,75.6,43.75,43.75,-45,19.74,61,731.1,725.7,0,43.5,44
2018-12-09 06:40:45.7907,172.8,75.6,43.75,43.75,-45,19.73,62,425,425,0,43.5,44
2018-12-09 06:40:46.0408,172.8,75.6,43.75,43.75,-44.9,19.71,64,34.4,34.9,0,43.5,44
2018-12-09 06:40:46.2908,172.8,75.6,43.75,43.75,-45,19.73,3,729.9,-31,25,43.5,44
2018-12-09 06:40:46.5408,172.8,75.6,43.75,43.75,-45,19.74,4,729.7,-31,25,43.5,44
2018-12-09 06:40:46.7908,172.8,75.6,43.75,43.75,-45,19.72,65,-23050,-23070,0,43.5,44
2018-12-09 06:40:47.0408,172.8,75.6,43.75,43.75,-45,19.73,66,4630,4630,0,43.5,44
2018-12-09 06:40:47.2908,172.8,75.6,43.75,43.75,-45,19.73,1,729.9,-31,27.5,43.5,44
2018-12-09 06:40:47.5408,172.8,75.6,43.75,43.75,-44.9,19.73,2,729.7,-31,28,43.5,44
2018-12-09 06:40:47.7908,172.8,75.6,43.75,43.75,-44.9,19.73,65,-23060,-23080,0,43.5,44
2018-12-09 06:40:48.0408,172.8,75.6,43.75,43.75,-45,19.73,51,3.73,3.71,0,43.5,44
2018-12-09 06:40:48.2908,172.8,75.6,43.75,43.75,-45,19.73,63,50,50,0,43.5,44
2018-12-09 06:40:48.5408,172.8,75.6,43.75,43.75,-45,19.73,67,27.6,27.4,0,43.5,44
2018-12-09 06:40:48.7908,172.8,75.6,43.75,43.75,-44.9,19.73,52,3.73,3.71,0,43.5,44
2018-12-09 06:40:49.0408,172.8,75.6,43.75,43.75,-44.9,19.74,6,-23050,27.6,3.7,43.5,44
2018-12-09 06:40:49.2908,172.8,75.6,43.75,43.75,-45,19.73,7,-23070,27.4,3.7,43.5,44
2018-12-09 06:40:49.5408,172.8,75.5,43.75,43.69,-45,19.73,1,729.9,-31,27.5,43.5,44
2018-12-09 06:40:49.7908,172.8,75.5,43.75,43.69,-45,19.74,2,729.7,-31,28,43.5,44
2018-12-09 06:40:50.0408,172.8,75.5,43.75,43.69,-45,19.77,61,731,725.6,0,43.5,44
2018-12-09 06:40:50.2908,172.8,75.5,43.75,43.69,-44.9,19.8,62,425,425,0,43.5,44
2018-12-09 06:40:50.5408,172.8,75.5,43.75,43.69,-45,19.73,64,34.4,34.9,0,43.5,44
2018-12-09 06:40:50.7908,172.8,75.5,43.75,43.69,-45,19.73,3,729.9,-31,25,43.5,44
2018-12-09 06:40:51.0408,172.8,75.5,43.75,43.69,-45,19.72,4,729.7,-31,25,43.5,44
2018-12-09 06:40:51.2908,172.8,75.5,43.75,43.69,-45,19.73,65,-23050,-23080,0,43.5,44
2018-12-09 06:40:51.5408,172.8,75.5,43.75,43.69,-45,19.71,66,4630,4630,0,43.5,44
2018-12-09 06:40:51.7908,172.8,75.5,43.75,43.69,-44.9,19.73,1,729.6,-31,27.5,43.5,44
2018-12-09 06:40:52.0408,172.8,75.5,43.75,43.69,-44.9,19.72,2,729.7,-31,28,43.5,44
2018-12-09 06:40:52.2908,172.8,75.5,43.75,43.69,-44.9,19.73,65,-23040,-23070,0,43.5,44
2018-12-09 06:40:52.5408,172.8,75.5,43.75,43.69,-45,19.73,51,3.73,3.71,0,43.5,44
2018-12-09 06:40:52.7908,172.8,75.5,43.75,43.69,-45,19.73,63,50,50,0,43.5,44
2018-12-09 06:40:53.0408,172.8,75.5,43.75,43.69,-45,19.72,67,27.6,27.4,0,43.5,44
2018-12-09 06:40:53.2908,172.8,75.5,43.75,43.69,-45,19.73,52,3.73,3.7,0,43.5,44
2018-12-09 06:40:53.5408,172.8,75.5,43.75,43.69,-45,19.73,6,-23040,27.6,3.7,43.5,44
2018-12-09 06:40:53.7909,172.8,75.5,43.75,43.69,-45,19.73,7,-23080,27.4,3.7,43.5,44
2018-12-09 06:40:54.0409,172.8,75.5,43.75,43.69,-45,19.73,1,729.6,-31,27.5,43.5,44
2018-12-09 06:40:54.2909,172.8,75.5,43.75,43.69,-45,19.72,2,729.7,-31,28,43.5,44
2018-12-09 06:40:54.5409,172.8,75.5,43.75,43.69,-45,19.72,61,730.9,725.6,0,43.5,44
2018-12-09 06:40:54.7909,172.8,75.5,43.75,43.69,-44.9,19.74,62,425,425,0,43.5,44
2018-12-09 06:40:55.0409,172.8,75.5,43.75,43.69,-44.9,19.72,64,34.5,34.9,0,43.5,44
2018-12-09 06:40:55.2909,172.8,75.5,43.75,43.69,-45,19.76,3,729.6,-31,25,43.5,44
2018-12-09 06:40:55.5409,172.8,75.5,43.75,43.69,-45,19.72,4,729.7,-31,25,43.5,44
2018-12-09 06:40:55.7909,172.8,75.5,43.75,43.69,-45,19.74,65,-23040,-23080,0,43.5,44
2018-12-09 06:40:56.0409,172.8,75.5,43.75,43.69,-45,19.73,66,4630,4630,0,43.5,44
2018-12-09 06:40:56.2909,172.8,75.5,43.75,43.69,-44.9,19.73,1,729.6,-31,27.5,43.5,44
2018-12-09 06:40:56.5409,172.8,75.4,43.5,43.63,-45,19.73,2,729.7,-31,28,43.5,44
2018-12-09 06:40:56.7909,172.8,75.4,43.5,43.63,-45,19.72,65,-23040,-23080,0,43.5,44
2018-12-09 06:40:57.0409,172.8,75.4,43.5,43.63,-45,19.73,51,3.73,3.71,0,43.5,44
2018-12-09 06:40:57.2909,172.8,75.4,43.5,43.63,-45,19.73,63,50,50,0,43.5,44
2018-12-09 06:40:57.5409,172.8,75.4,43.5,43.63,-44.9,19.72,67,27.6,27.4,0,43.5,44
2018-12-09 06:40:57.7909,172.8,75.4,43.5,43.63,-44.9,19.73,52,3.73,3.7,0,43.5,44
2018-12-09 06:40:58.0409,172.8,75.4,43.5,43.63,-44.9,19.72,6,-23040,27.6,3.7,43.5,44
2018-12-09 06:40:58.2909,172.8,75.4,43.5,43.63,-45,19.73,7,-23070,27.4,3.7,43.5,44
2018-12-09 06:40:58.5409,172.8,75.4,43.5,43.63,-45,19.72,1,729.6,-31,27.5,43.5,43.5
2018-12-09 06:40:58.7909,172.8,75.4,43.5,43.63,-45,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:40:59.0409,172.8,75.4,43.5,43.63,-44.9,19.73,61,730.8,725.6,0,43.5,43.5
2018-12-09 06:40:59.2909,172.8,75.4,43.5,43.63,-45,19.74,62,425,425,0,43.5,43.5
2018-12-09 06:40:59.5409,172.8,75.4,43.5,43.63,-45,19.79,64,34.5,35,0,43.5,43.5
2018-12-09 06:40:59.7909,172.8,75.4,43.5,43.63,-45,19.74,3,729.6,-31,25,43.5,43.5
2018-12-09 06:41:00.0409,172.8,75.4,43.5,43.63,-45,19.73,4,729.4,-31,25,43.5,43.5
2018-12-09 06:41:00.2909,172.8,75.4,43.5,43.63,-44.9,19.73,65,-23040,-23070,0,43.5,43.5
2018-12-09 06:41:00.5409,172.8,75.4,43.5,43.63,-44.9,19.68,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:00.7909,172.8,75.4,43.5,43.63,-45,19.73,1,729.6,-31,27.5,43.5,43.5
2018-12-09 06:41:01.0409,172.8,75.4,43.5,43.63,-45,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:01.2909,172.8,75.4,43.5,43.63,-45,19.73,65,-23040,-23070,0,43.5,43.5
2018-12-09 06:41:01.5410,172.8,75.4,43.5,43.63,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:01.7910,172.8,75.4,43.5,43.63,-44.9,19.74,63,50,50,0,43.5,43.5
2018-12-09 06:41:02.0410,172.8,75.4,43.5,43.63,-45,19.74,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:02.2909,172.8,75.3,43.5,43.58,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:02.5409,172.8,75.3,43.5,43.58,-45,19.72,6,-23040,27.6,3.7,43.5,43.5
2018-12-09 06:41:02.7909,172.8,75.3,43.5,43.58,-45,19.72,7,-23060,27.4,3.7,43.5,43.5
2018-12-09 06:41:03.0409,172.8,75.3,43.5,43.58,-45,19.73,1,729.6,-31,27.5,43.5,43.5
2018-12-09 06:41:03.2910,172.8,75.3,43.5,43.58,-44.9,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:03.5410,172.8,75.3,43.5,43.58,-44.9,19.73,61,730.8,725.5,0,43.5,43.5
2018-12-09 06:41:03.7910,172.8,75.3,43.5,43.58,-44.9,19.72,62,425,425,0,43.5,43.5
2018-12-09 06:41:04.0410,172.8,75.3,43.5,43.58,-45,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:04.2910,172.8,75.3,43.5,43.58,-45,19.74,3,729.6,-31,25,43.5,43.5
2018-12-09 06:41:04.5410,172.8,75.3,43.5,43.58,-45,19.72,4,729.4,-31,25,43.5,43.5
2018-12-09 06:41:04.7910,172.8,75.3,43.5,43.58,-45,19.73,65,-23050,-23070,0,43.5,43.5
2018-12-09 06:41:05.0410,172.8,75.3,43.5,43.58,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:05.2909,172.8,75.3,43.5,43.58,-44.9,19.73,1,729.6,-31,27.5,43.5,43.5
