Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:41:05.5409,172.8,75.3,43.5,43.58,-45,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:05.7909,172.8,75.3,43.5,43.58,-45,19.73,65,-23050,-23070,0,43.5,43.5
2018-12-09 06:41:06.0409,172.8,75.3,43.5,43.58,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:06.2910,172.8,75.3,43.5,43.58,-45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:41:06.5410,172.8,75.3,43.5,43.58,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:06.7910,172.8,75.3,43.5,43.58,-44.9,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:07.0410,172.8,75.3,43.5,43.58,-45,19.73,6,-23050,27.6,3.7,43.5,43.5
2018-12-09 06:41:07.2910,172.8,75.3,43.5,43.58,-45,19.74,7,-23060,27.4,3.7,43.5,43.5
2018-12-09 06:41:07.5410,172.8,75.3,43.5,43.58,-45,19.74,1,729.5,-31,27.5,43.5,43.5
2018-12-09 06:41:07.7910,172.8,75.3,43.5,43.58,-45,19.71,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:08.0409,172.8,75.3,43.5,43.58,-44.9,19.72,61,730.8,725.5,0,43.5,43.5
2018-12-09 06:41:08.2910,172.8,75.3,43.5,43.58,-44.9,19.72,62,425,425,0,43.5,43.5
2018-12-09 06:41:08.5410,172.8,75.3,43.5,43.58,-45,19.73,64,34.5,35,0,43.5,43.5
2018-12-09 06:41:08.7910,172.8,75.3,43.5,43.58,-45,19.73,3,729.5,-31,25,43.5,43.5
2018-12-09 06:41:09.0410,172.8,75.3,43.5,43.58,-45,19.73,4,729.4,-31,25,43.5,43.5
2018-12-09 06:41:09.2910,172.8,75.3,43.5,43.58,-45,19.71,65,-23050,-23060,0,43.5,43.5
2018-12-09 06:41:09.5410,172.8,75.3,43.5,43.58,-44.9,19.72,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:09.7910,172.8,75.3,43.5,43.58,-45,19.73,1,729.5,-31,27.5,43.5,43.5
2018-12-09 06:41:10.0410,172.8,75.3,43.5,43.58,-45,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:10.2910,172.8,75.3,43.5,43.58,-45,19.73,65,-23050,-23060,0,43.5,43.5
2018-12-09 06:41:10.5411,172.8,75.3,43.5,43.58,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:10.7911,172.8,75.3,43.5,43.58,-44.9,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:41:11.0411,172.8,75.3,43.5,43.58,-44.9,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:11.2911,172.8,75.3,43.5,43.58,-44.9,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:11.5411,172.8,75.3,43.5,43.58,-45,19.73,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:11.7911,172.8,75.3,43.5,43.58,-45,19.73,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:12.0410,172.8,75.3,43.5,43.58,-45,19.74,1,729.5,-31,27.5,43.5,43.5
2018-12-09 06:41:12.2910,172.8,75.3,43.5,43.58,-45,19.73,2,729.4,-31,28,43.5,43.5
2018-12-09 06:41:12.5410,172.8,75.3,43.5,43.58,-45,19.74,61,730.8,725.3,0,43.5,43.5
2018-12-09 06:41:12.7910,172.8,75.3,43.5,43.58,-45,19.75,62,425,425,0,43.5,43.5
2018-12-09 06:41:13.0410,172.8,75.3,43.5,43.58,-45,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:13.2910,172.8,75.3,43.5,43.58,-45,19.74,3,729.4,-31,25,43.5,43.5
2018-12-09 06:41:13.5410,172.8,75.3,43.5,43.58,-45,19.73,4,729.3,-31,25,43.5,43.5
2018-12-09 06:41:13.7911,172.8,75.3,43.5,43.58,-44.9,19.73,65,-23050,-23060,0,43.5,43.5
2018-12-09 06:41:14.0411,172.8,75.3,43.5,43.58,-44.9,19.73,66,4620,4620,0,43.5,43.5
2018-12-09 06:41:14.2911,172.8,75.3,43.5,43.58,-45,19.73,1,729.4,-31,27.5,43.5,43.5
2018-12-09 06:41:14.5412,172.8,75.3,43.5,43.58,-45,19.73,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:14.7912,172.8,75.3,43.5,43.58,-45,19.7,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:15.0412,172.8,75.3,43.5,43.58,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:15.2912,172.8,75.3,43.5,43.58,-44.9,19.74,63,50,50,0,43.5,43.5
2018-12-09 06:41:15.5412,172.8,75.3,43.5,43.58,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:15.7911,172.8,75.3,43.5,43.58,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:16.0411,172.8,75.3,43.5,43.58,-45,19.74,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:16.2911,172.8,75.3,43.5,43.58,-45,19.73,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:16.5411,172.8,75.3,43.5,43.58,-45,19.72,1,729.4,-31,27.5,43.5,43.5
2018-12-09 06:41:16.7911,172.8,75.3,43.5,43.58,-44.9,19.71,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:17.0411,172.8,75.3,43.5,43.58,-45,19.74,61,730.7,725.4,0,43.5,43.5
2018-12-09 06:41:17.2911,172.8,75.3,43.5,43.58,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:17.5411,172.8,75.2,43.5,43.52,-45,19.73,64,34.6,35,0,43.5,43.5
2018-12-09 06:41:17.7910,172.8,75.2,43.5,43.52,-45,19.73,3,729.4,-31,25,43.5,43.5
2018-12-09 06:41:18.0410,172.8,75.2,43.5,43.52,-45,19.73,4,729.3,-31,25,43.5,43.5
2018-12-09 06:41:18.2910,172.8,75.2,43.5,43.52,-44.9,19.73,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:18.5410,172.8,75.2,43.5,43.52,-45,19.72,66,4620,4620,0,43.5,43.5
2018-12-09 06:41:18.7911,172.8,75.2,43.5,43.52,-45,19.73,1,729.4,-31,27.5,43.5,43.5
2018-12-09 06:41:19.0411,172.8,75.2,43.5,43.52,-45,19.72,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:19.2911,172.8,75.2,43.5,43.52,-45,19.76,65,-23060,-23070,0,43.5,43.5
2018-12-09 06:41:19.5411,172.8,75.2,43.5,43.52,-44.9,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:19.7911,172.8,75.2,43.5,43.52,-45,19.75,63,50,50,0,43.5,43.5
2018-12-09 06:41:20.0411,172.8,75.2,43.5,43.52,-45,19.82,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:20.2911,172.8,75.2,43.5,43.52,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:20.5411,172.8,75.2,43.5,43.52,-45,19.75,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:20.7911,172.8,75.2,43.5,43.52,-45,19.72,7,-23060,27.4,3.7,43.5,43.5
2018-12-09 06:41:21.0411,172.8,75.2,43.5,43.52,-44.9,19.73,1,729.3,-31,27.5,43.5,43.5
2018-12-09 06:41:21.2912,172.8,75.2,43.5,43.52,-45,19.73,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:21.5411,172.8,75.2,43.5,43.52,-45,19.73,61,730.6,725.3,0,43.5,43.5
2018-12-09 06:41:21.7911,172.8,75.2,43.5,43.52,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:22.0411,172.8,75.2,43.5,43.52,-45,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:22.2911,172.8,75.2,43.5,43.52,-44.9,19.77,3,729.3,-31,25,43.5,43.5
2018-12-09 06:41:22.5411,172.8,75.2,43.5,43.52,-44.9,19.73,4,729.3,-31,25,43.5,43.5
2018-12-09 06:41:22.7911,172.8,75.2,43.5,43.52,-45,19.76,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:23.0412,172.8,75.2,43.5,43.52,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:23.2912,172.8,75.2,43.5,43.52,-45,19.73,1,729.3,-31,27.5,43.5,43.5
2018-12-09 06:41:23.5412,172.8,75.2,43.5,43.52,-45,19.73,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:23.7912,172.8,75.2,43.5,43.52,-45,19.73,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:24.0412,172.8,75.2,43.5,43.52,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:24.2912,172.8,75.2,43.5,43.52,-45,19.72,63,50,50,0,43.5,43.5
2018-12-09 06:41:24.5412,172.8,75.1,43.5,43.46,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:24.7912,172.8,75.1,43.5,43.46,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:25.0412,172.8,75.1,43.5,43.46,-45,19.73,6,-23070,27.6,3.7,43.5,43.5
2018-12-09 06:41:25.2912,172.8,75.1,43.5,43.46,-45,19.74,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:25.5412,172.8,75.1,43.5,43.46,-45,19.73,1,729.3,-31,27.5,43.5,43.5
2018-12-09 06:41:25.7912,172.8,75.1,43.5,43.46,-45,19.73,2,729.3,-31,28,43.5,43.5
2018-12-09 06:41:26.0412,172.8,75.1,43.5,43.46,-45,19.73,61,730.7,725.2,0,43.5,43.5
2018-12-09 06:41:26.2913,172.8,75.1,43.5,43.46,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:26.5413,172.8,75.1,43.5,43.46,-44.9,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:26.7913,172.8,75.1,43.5,43.46,-45,19.73,3,729.3,-31,25,43.5,43.5
2018-12-09 06:41:27.0413,172.8,75.1,43.5,43.46,-45,19.73,4,729.3,-31,25,43.5,43.5
2018-12-09 06:41:27.2912,172.8,75.1,43.5,43.46,-45,19.73,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:27.5412,172.8,75.1,43.5,43.46,-45,19.71,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:27.7912,172.8,75.1,43.5,43.46,-45,19.74,1,729.2,-31,27.5,43.5,43.5
2018-12-09 06:41:28.0412,172.8,75.1,43.5,43.46,-45,19.71,2,729,-31,28,43.5,43.5
2018-12-09 06:41:28.2912,172.8,75.1,43.5,43.46,-44.9,19.72,65,-23120,-23020,0,43.5,43.5
2018-12-09 06:41:28.5412,172.8,75.1,43.5,43.46,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:28.7912,172.8,75.1,43.5,43.46,-45,19.71,63,50,50,0,43.5,43.5
2018-12-09 06:41:29.0412,172.8,75.1,43.5,43.46,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:29.2912,172.8,75.1,43.5,43.46,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:29.5412,172.8,75.1,43.5,43.46,-44.9,19.73,6,-23070,27.6,3.7,43.5,43.5
2018-12-09 06:41:29.7912,172.8,75.1,43.5,43.46,-45,19.73,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:30.0412,172.8,75.1,43.5,43.46,-45,19.73,1,729.2,-31,27.5,43.5,43.5
2018-12-09 06:41:30.2912,172.8,75.1,43.5,43.46,-45,19.74,2,729,-31,28,43.5,43.5
2018-12-09 06:41:30.5412,172.8,75.1,43.5,43.46,-45,19.76,61,730.5,725.2,0,43.5,43.5
2018-12-09 06:41:30.7912,172.8,75.1,43.5,43.46,-45,19.72,62,425,425,0,43.5,43.5
2018-12-09 06:41:31.0413,172.8,75.1,43.5,43.46,-45,19.73,64,34.6,34.8,0,43.5,43.5
2018-12-09 06:41:31.2913,172.8,75.1,43.5,43.46,-45,19.73,3,729.2,-31,25,43.5,43.5
2018-12-09 06:41:31.5413,172.8,75,43.5,43.4,-45,19.73,4,729,-31,25,43.5,43.5
2018-12-09 06:41:31.7913,172.8,75,43.5,43.4,-45,19.73,65,-23130,-23000,0,43.5,43.5
2018-12-09 06:41:32.0413,172.8,75,43.5,43.4,-45,19.72,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:32.2913,172.8,75,43.5,43.4,-45,19.73,1,729.2,-31,27.5,43.5,43.5
2018-12-09 06:41:32.5414,172.8,75,43.5,43.4,-44.9,19.73,2,729,-31,28,43.5,43.5
2018-12-09 06:41:32.7914,172.8,75,43.5,43.4,-45,19.73,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:33.0413,172.8,75,43.5,43.4,-45,19.73,51,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:33.2913,172.8,75,43.5,43.4,-45,19.56,63,50,50,0,43.5,43.5
2018-12-09 06:41:33.5413,172.8,75,43.5,43.4,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:33.7913,172.8,75,43.5,43.4,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:34.0413,172.8,75,43.5,43.4,-45,19.74,6,-23130,27.6,3.7,43.5,43.5
2018-12-09 06:41:34.2913,172.8,75,43.5,43.4,-45,19.74,7,-23000,27.4,3.7,43.5,43.5
2018-12-09 06:41:34.5413,172.8,75,43.5,43.4,-45,19.73,1,729.2,-31,27.5,43.5,43.5
2018-12-09 06:41:34.7913,172.8,75,43.5,43.4,-45,19.71,2,728.9,-31,27.5,43.5,43.5
2018-12-09 06:41:35.0413,172.8,75,43.5,43.4,-45,19.73,61,730.5,725.1,0,43.5,43.5
2018-12-09 06:41:35.2914,172.8,75,43.5,43.4,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:35.5414,172.8,75,43.5,43.4,-44.9,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:35.7914,172.8,75,43.5,43.4,-45,19.73,3,729.1,-31.1,25,43.5,43.5
2018-12-09 06:41:36.0414,172.8,75,43.5,43.4,-45,19.73,4,728.9,-31,25,43.5,43.5
2018-12-09 06:41:36.2913,172.8,75,43.5,43.4,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:36.5413,172.8,74.9,43.5,43.34,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:36.7913,172.8,74.9,43.5,43.34,-44.9,19.73,1,729.1,-31.1,27.5,43.5,43.5
2018-12-09 06:41:37.0413,172.8,74.9,43.5,43.34,-45,19.73,2,728.9,-31,27.5,43.5,43.5
2018-12-09 06:41:37.2913,172.8,74.9,43.5,43.34,-45,19.73,65,-23130,-23000,0,43.5,43.5
2018-12-09 06:41:37.5414,172.8,74.9,43.5,43.34,-45,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:41:37.7914,172.8,74.9,43.5,43.34,-45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:41:38.0414,172.8,74.9,43.5,43.34,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:38.2914,172.8,74.9,43.5,43.34,-44.9,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:38.5413,172.8,74.9,43.5,43.34,-44.9,19.72,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:38.7913,172.8,74.9,43.5,43.34,-45,19.71,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:39.0413,172.8,74.9,43.5,43.34,-45,19.73,1,729.1,-31.1,27.5,43.5,43.5
2018-12-09 06:41:39.2913,172.8,74.9,43.5,43.34,-45,19.73,2,728.9,-31,27.5,43.5,43.5
2018-12-09 06:41:39.5413,172.8,74.9,43.5,43.34,-45,19.73,61,730.4,725.1,0,43.5,43.5
2018-12-09 06:41:39.7913,172.8,74.9,43.5,43.34,-45,19.74,62,425,425,0,43.5,43.5
2018-12-09 06:41:40.0414,172.8,74.9,43.5,43.34,-45,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:40.2914,172.8,74.9,43.5,43.34,-44.9,19.73,3,729.1,-31.1,25,43.5,43.5
2018-12-09 06:41:40.5414,172.8,74.9,43.5,43.34,-45,19.73,4,728.9,-31,25,43.5,43.5
2018-12-09 06:41:40.7914,172.8,74.9,43.5,43.34,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:41.0413,172.8,74.9,43.5,43.34,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:41.2913,172.8,74.9,43.5,43.34,-45,19.73,1,729.1,-31.1,27.5,43.5,43.5
2018-12-09 06:41:41.5413,172.8,74.9,43.5,43.34,-45,19.73,2,728.9,-31,27.5,43.5,43.5
2018-12-09 06:41:41.7913,172.8,74.9,43.5,43.34,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:42.0413,172.8,74.9,43.5,43.34,-44.9,19.72,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:41:42.2913,172.8,74.9,43.5,43.34,-45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:41:42.5413,172.8,74.9,43.5,43.34,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:42.7913,172.8,74.9,43.5,43.34,-45,19.72,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:43.0414,172.8,74.9,43.5,43.34,-45,19.72,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:43.2914,172.8,74.9,43.5,43.34,-44.9,19.73,7,-23060,27.4,3.7,43.5,43.5
2018-12-09 06:41:43.5414,172.8,74.9,43.5,43.34,-45,19.7,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:43.7914,172.8,74.9,43.5,43.34,-45,19.73,2,729,-31,27.5,43.5,43.5
2018-12-09 06:41:44.0414,172.8,74.9,43.5,43.34,-45,19.74,61,730.5,725,0,43.5,43.5
2018-12-09 06:41:44.2914,172.8,74.9,43.5,43.34,-45,19.67,62,425,425,0,43.5,43.5
2018-12-09 06:41:44.5414,172.8,74.9,43.5,43.34,-45,19.72,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:44.7915,172.8,74.9,43.5,43.34,-45,19.73,3,729,-31,25,43.5,43.5
2018-12-09 06:41:45.0415,172.8,74.9,43.5,43.34,-45,19.73,4,729,-31,25,43.5,43.5
2018-12-09 06:41:45.2915,172.8,74.9,43.5,43.34,-45,19.74,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:45.5414,172.8,74.9,43.5,43.34,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:45.7914,172.8,74.9,43.5,43.34,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:46.0414,172.8,74.9,43.5,43.34,-45,19.73,2,729,-31,27.5,43.5,43.5
2018-12-09 06:41:46.2914,172.8,74.9,43.5,43.34,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:46.5414,172.8,74.9,43.5,43.34,-45,19.72,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:41:46.7914,172.8,74.9,43.5,43.34,-45,19.74,63,50,50,0,43.5,43.5
2018-12-09 06:41:47.0414,172.8,74.9,43.5,43.34,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:47.2914,172.8,74.9,43.5,43.34,-45,19.72,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:47.5414,172.8,74.9,43.5,43.34,-45,19.73,6,-23070,27.6,3.7,43.5,43.5
2018-12-09 06:41:47.7914,172.8,74.9,43.5,43.34,-44.9,19.73,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:48.0414,172.8,74.9,43.5,43.34,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:48.2914,172.8,74.9,43.5,43.34,-45,19.73,2,729,-31,27.5,43.5,43.5
2018-12-09 06:41:48.5415,172.8,74.9,43.5,43.34,-45,19.72,61,730.3,725,0,43.5,43.5
2018-12-09 06:41:48.7915,172.8,74.9,43.5,43.34,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:49.0415,172.8,74.9,43.5,43.34,-45,19.57,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:49.2915,172.8,74.9,43.5,43.34,-45,19.73,3,729,-31,25,43.5,43.5
2018-12-09 06:41:49.5415,172.8,74.9,43.5,43.34,-45,19.73,4,728.8,-31,25,43.5,43.5
2018-12-09 06:41:49.7915,172.8,74.9,43.5,43.34,-45,19.75,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:50.0415,172.8,74.9,43.5,43.34,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:50.2915,172.8,74.9,43.5,43.34,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:50.5415,172.8,74.9,43.5,43.34,-45,19.71,2,728.8,-31,27.5,43.5,43.5
2018-12-09 06:41:50.7915,172.8,74.9,43.5,43.34,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:51.0414,172.8,74.9,43.5,43.34,-45,19.72,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:41:51.2914,172.8,74.9,43.5,43.34,-45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:41:51.5415,172.8,74.8,43.5,43.29,-45,19.74,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:51.7915,172.8,74.8,43.5,43.29,-45,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:52.0415,172.8,74.8,43.5,43.29,-44.9,19.72,6,-23070,27.6,3.7,43.5,43.5
2018-12-09 06:41:52.2915,172.8,74.8,43.5,43.29,-45,19.73,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:41:52.5415,172.8,74.8,43.5,43.29,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:52.7915,172.8,74.8,43.5,43.29,-45,19.73,2,728.8,-31,27.5,43.5,43.5
2018-12-09 06:41:53.0415,172.8,74.8,43.5,43.29,-45,19.73,61,730.3,724.9,0,43.5,43.5
2018-12-09 06:41:53.2915,172.8,74.8,43.5,43.29,-45,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:53.5415,172.8,74.8,43.5,43.29,-45,19.73,64,34.5,34.9,0,43.5,43.5
2018-12-09 06:41:53.7916,172.8,74.8,43.5,43.29,-45,19.73,3,729,-31,25,43.5,43.5
2018-12-09 06:41:54.0416,172.8,74.8,43.5,43.29,-45,19.73,4,728.8,-31,25,43.5,43.5
2018-12-09 06:41:54.2916,172.8,74.8,43.5,43.29,-45,19.73,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:54.5416,172.8,74.8,43.5,43.29,-45,19.87,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:54.7916,172.8,74.8,43.5,43.29,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:55.0415,172.8,74.8,43.5,43.29,-44.9,19.73,2,728.8,-31,27.5,43.5,43.5
2018-12-09 06:41:55.2915,172.8,74.8,43.5,43.29,-44.9,19.75,65,-23070,-23070,0,43.5,43.5
2018-12-09 06:41:55.5415,172.8,74.8,43.5,43.29,-45,19.73,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:41:55.7915,172.8,74.8,43.5,43.29,-45,19.74,63,50,50,0,43.5,43.5
2018-12-09 06:41:56.0415,172.8,74.8,43.5,43.29,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:41:56.2915,172.8,74.8,43.5,43.29,-45,19.74,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:41:56.5415,172.8,74.8,43.5,43.29,-45,19.73,6,-23060,27.6,3.7,43.5,43.5
2018-12-09 06:41:56.7915,172.8,74.8,43.5,43.29,-45,19.72,7,-23060,27.4,3.7,43.5,43.5
2018-12-09 06:41:57.0415,172.8,74.8,43.5,43.29,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:57.2916,172.8,74.8,43.5,43.29,-45,19.74,2,728.7,-31,27.5,43.5,43.5
2018-12-09 06:41:57.5416,172.8,74.8,43.5,43.29,-45,19.73,61,730.3,724.9,0,43.5,43.5
2018-12-09 06:41:57.7916,172.8,74.8,43.5,43.29,-44.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:41:58.0416,172.8,74.8,43.5,43.29,-45,19.74,64,34.6,35,0,43.5,43.5
2018-12-09 06:41:58.2915,172.8,74.8,43.5,43.29,-45,19.72,3,729,-31,25,43.5,43.5
2018-12-09 06:41:58.5415,172.8,74.8,43.25,43.29,-45,19.68,4,728.7,-31,25,43.5,43.5
2018-12-09 06:41:58.7915,172.8,74.8,43.25,43.29,-45,19.73,65,-23060,-23060,0,43.5,43.5
2018-12-09 06:41:59.0415,172.8,74.8,43.25,43.29,-45,19.73,66,4630,4630,0,43.5,43.5
2018-12-09 06:41:59.2915,172.8,74.8,43.25,43.29,-45,19.75,1,729,-31,27.5,43.5,43.5
2018-12-09 06:41:59.5415,172.8,74.7,43.25,43.23,-45,19.73,2,728.7,-31,27.5,43.5,43.5
2018-12-09 06:41:59.7915,172.8,74.7,43.25,43.23,-45,19.72,65,-23050,-23060,0,43.5,43.5
2018-12-09 06:42:00.0415,172.8,74.7,43.25,43.23,-45,19.72,51,3.72,3.7,0,43.5,43.5
2018-12-09 06:42:00.2915,172.8,74.7,43.25,43.23,-45,19.73,63,50,50,0,43.5,43.5
2018-12-09 06:42:00.5415,172.8,74.7,43.25,43.23,-45,19.73,67,27.6,27.4,0,43.5,43.5
2018-12-09 06:42:00.7915,172.8,74.7,43.25,43.23,-44.9,19.73,52,3.73,3.7,0,43.5,43.5
2018-12-09 06:42:01.0415,172.8,74.7,43.25,43.23,-44.9,19.73,6,-23050,27.6,3.7,43.5,43.5
2018-12-09 06:42:01.2915,172.8,74.7,43.25,43.23,-45,19.72,7,-23070,27.4,3.7,43.5,43.5
2018-12-09 06:42:01.5415,172.8,74.7,43.25,43.23,-45,19.73,1,729,-31,27.5,43.5,43.5
2018-12-09 06:42:01.7915,172.8,74.7,43.25,43.23,-45,19.73,2,728.7,-31,27.5,43.5,43.5
2018-12-09 06:42:02.0416,172.8,74.7,43.25,43.23,-45,19.73,61,730.1,724.9,0,43.5,43.5
2018-12-09 06:42:02.2916,172.8,74.7,43.25,43.23,-44.9,19.73,62,425,425,0,43.5,43.5
2018-12-09 06:42:02.5416,172.8,74.7,43.25,43.23,-44.9,19.74,64,34.6,35,0,43.5,43.5
2018-12-09 06:42:02.7916,172.8,74.7,43.25,43.23,-45,19.72,3,729,-31,25,43.5,43.5
2018-12-09 06:42:03.0416,172.8,74.7,43.25,43.23,-45,19.73,4,728.7,-31,25,43.5,43.5
2018-12-09 06:42:03.2916,172.8,74.7,43.25,43.23,-45,19.73,65,-23040,-23070,0,43.5,43.5
2018-12-09 06:42:03.5416,172.8,74.7,43.25,43.23,-45,19.73,66,4640,4630,0,43.5,43.5
2018-12-09 06:42:03.7916,172.8,74.7,43.25,43.23,-45,19.75,1,729,-31,27.5,43.5,43.5
2018-12-09 06:42:04.0416,172.8,74.7,43.25,43.23,-45,19.73,2,728.6,-31.1,27.5,43,43.5
2018-12-09 06:42:04.2916,172.8,74.7,43.25,43.23,-45,19.74,65,-23040,-23070,0,43,43.5
2018-12-09 06:42:04.5416,172.8,74.7,43.25,43.23,-45,19.73,51,3.72,3.7,0,43,43.5
2018-12-09 06:42:04.7916,172.8,74.7,43.25,43.23,-45,19.73,63,50,50,0,43,43.5
2018-12-09 06:42:05.0416,172.8,74.7,43.25,43.23,-45,19.72,67,27.6,27.4,0,43,43.5
2018-12-09 06:42:05.2916,172.8,74.7,43.25,43.23,-44.9,19.73,52,3.73,3.7,0,43,43.5
2018-12-09 06:42:05.5416,172.8,74.7,43.25,43.23,-44.9,19.73,6,-23040,27.6,3.7,43,43.5
2018-12-09 06:42:05.7916,172.8,74.7,43.25,43.23,-45,19.73,7,-23070,27.4,3.7,43,43.5
2018-12-09 06:42:06.0416,172.8,74.7,43.25,43.23,-45,19.73,1,728.8,-31,27.5,43,43.5
2018-12-09 06:42:06.2916,172.8,74.6,43.25,43.17,-45,19.69,2,728.6,-31.1,27.5,43,43.5
2018-12-09 06:42:06.5416,172.8,74.6,43.25,43.17,-44.9,19.73,61,730.1,724.8,0,43,43.5
2018-12-09 06:42:06.7916,172.8,74.6,43.25,43.17,-44.9,19.82,62,425,425,0,43,43.5
2018-12-09 06:42:07.0416,172.8,74.6,43.25,43.17,-44.9,19.71,64,34.5,34.9,0,43,43.5
2018-12-09 06:42:07.2916,172.8,74.6,43.25,43.17,-45,19.73,3,728.8,-31,25,43,43.5
2018-12-09 06:42:07.5416,172.8,74.6,43.25,43.17,-45,19.73,4,728.6,-31.1,25,43,43.5
2018-12-09 06:42:07.7916,172.8,74.6,43.25,43.17,-45,19.72,65,-23040,-23080,0,43,43.5
2018-12-09 06:42:08.0417,172.8,74.6,43.25,43.17,-44.9,19.72,66,4620,4620,0,43,43.5
2018-12-09 06:42:08.2917,172.8,74.6,43.25,43.17,-45,19.73,1,728.8,-31,27.5,43,43.5
2018-12-09 06:42:08.5417,172.8,74.6,43.25,43.17,-45,19.73,2,728.6,-31.1,27.5,43,43.5
2018-12-09 06:42:08.7918,172.8,74.6,43.25,43.17,-45,19.73,65,-23040,-23080,0,43,43.5
2018-12-09 06:42:09.0417,172.8,74.6,43.25,43.17,-45,19.73,51,3.72,3.7,0,43,43.5
2018-12-09 06:42:09.2917,172.8,74.6,43.25,43.17,-45,19.73,63,50,50,0,43,43.5
2018-12-09 06:42:09.5417,172.8,74.6,43.25,43.17,-44.9,19.72,67,27.6,27.4,0,43,43.5
2018-12-09 06:42:09.7917,172.8,74.6,43.25,43.17,-45,19.73,52,3.73,3.7,0,43,43.5
2018-12-09 06:42:10.0417,172.8,74.6,43.25,43.17,-45,19.73,6,-23040,27.6,3.7,43,43.5
2018-12-09 06:42:10.2917,172.8,74.6,43.25,43.17,-45,19.73,7,-23080,27.4,3.7,43,43.5
2018-12-09 06:42:10.5417,172.8,74.5,43.25,43.11,-45,19.74,1,728.8,-31,27.5,43,43.5
2018-12-09 06:42:10.7917,172.8,74.5,43.25,43.11,-44.9,19.71,2,728.6,-31.1,27.5,43,43.5
2018-12-09 06:42:11.0417,172.8,74.5,43.25,43.11,-44.9,19.8,61,730,724.7,0,43,43.5
2018-12-09 06:42:11.2917,172.8,74.5,43,43.11,-45,19.71,62,425,425,0,43,43.5
2018-12-09 06:42:11.5417,172.8,74.5,43,43.11,-45,19.76,64,34.5,35,0,43,43.5
2018-12-09 06:42:11.7917,172.8,74.5,43,43.11,-45,19.71,3,728.7,-31,25,43,43.5
2018-12-09 06:42:12.0417,172.8,74.5,43,43.11,-45,19.73,4,728.6,-31,25,43,43.5
2018-12-09 06:42:12.2918,172.8,74.5,43,43.11,-44.9,19.74,65,-23040,-23070,0,43,43.5
2018-12-09 06:42:12.5418,172.8,74.5,43,43.11,-44.9,19.73,66,4620,4620,0,43,43.5
2018-12-09 06:42:12.7918,172.8,74.5,43,43.11,-45,19.73,1,728.7,-31,27.5,43,43.5
2018-12-09 06:42:13.0418,172.8,74.5,43,43.11,-45,19.73,2,728.6,-31,27.5,43,43.5
2018-12-09 06:42:13.2917,172.8,74.5,43,43.11,-45,19.73,65,-23040,-23070,0,43,43.5
2018-12-09 06:42:13.5417,172.8,74.5,43,43.11,-45,19.73,51,3.72,3.7,0,43,43.5
2018-12-09 06:42:13.7917,172.8,74.5,43,43.11,-44.9,19.72,63,50,50,0,43,43.5
2018-12-09 06:42:14.0417,172.8,74.5,43,43.11,-45,19.74,67,27.6,27.4,0,43,43.5
2018-12-09 06:42:14.2917,172.8,74.5,43,43.11,-45,19.73,52,3.72,3.7,0,43,43.5
2018-12-09 06:42:14.5417,172.8,74.5,43,43.11,-45,19.73,6,-23030,27.6,3.7,43,43.5
2018-12-09 06:42:14.7917,172.8,74.5,43,43.11,-45,19.73,7,-23070,27.4,3.7,43,43.5
2018-12-09 06:42:15.0417,172.8,74.5,43,43.11,-44.9,19.8,1,728.7,-31,27.5,43,43.5
2018-12-09 06:42:15.2917,172.8,74.5,43,43.11,-44.9,19.73,2,728.6,-31,27.5,43,43.5
2018-12-09 06:42:15.5417,172.8,74.5,43,43.11,-45,19.74,61,730,724.6,0,43,43.5
2018-12-09 06:42:15.7917,172.8,74.5,43,43.11,-45,19.73,62,425,425,0,43,43.5
2018-12-09 06:42:16.0417,172.8,74.5,43,43.11,-45,19.73,64,34.5,35,0,43,43.5
2018-12-09 06:42:16.2917,172.8,74.5,43,43.11,-45,19.74,3,728.7,-31,25,43,43.5
2018-12-09 06:42:16.5417,172.8,74.5,43,43.11,-45,19.73,4,728.6,-31,25,43,43.5
2018-12-09 06:42:16.7917,172.8,74.5,43,43.11,-44.9,19.73,65,-23040,-23070,0,43,43.5
2018-12-09 06:42:17.0417,172.8,74.5,43,43.11,-45,19.73,66,4620,4620,0,43,43.5
2018-12-09 06:42:17.2917,172.8,74.5,43,43.11,-45,19.73,1,728.7,-31,27.5,43,43.5
2018-12-09 06:42:17.5418,172.8,74.5,43,43.11,-45,19.74,2,728.6,-31,27.5,43,43.5
2018-12-09 06:42:17.7918,172.8,74.5,43,43.11,-45,19.73,65,-23040,-23060,0,43,43.5
2018-12-09 06:42:18.0418,172.8,74.5,43,43.11,-44.9,19.73,51,3.72,3.7,0,43,43.5
2018-12-09 06:42:18.2918,172.8,74.5,43,43.11,-45,19.73,63,50,50,0,43,43.5
2018-12-09 06:42:18.5418,172.8,74.5,43,43.11,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:18.7918,172.8,74.5,43,43.11,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:19.0418,172.8,74.5,43,43.11,-45,19.75,6,-23040,27.6,3.7,43,43
2018-12-09 06:42:19.2918,172.8,74.5,43,43.11,-45,19.74,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:19.5418,172.8,74.5,43,43.11,-44.9,19.73,1,728.6,-31,27.5,43,43
2018-12-09 06:42:19.7918,172.8,74.5,43,43.11,-45,19.69,2,728.5,-31.1,27.5,43,43
2018-12-09 06:42:20.0418,172.8,74.5,43,43.11,-45,19.73,61,729.9,724.6,0,43,43
2018-12-09 06:42:20.2918,172.8,74.5,43,43.11,-45,19.73,62,425,425,0,43,43
2018-12-09 06:42:20.5418,172.8,74.5,43,43.11,-45,19.75,64,34.6,35,0,43,43
2018-12-09 06:42:20.7918,172.8,74.5,43,43.11,-45,19.74,3,728.6,-31,25,43,43
2018-12-09 06:42:21.0418,172.8,74.5,43,43.11,-44.9,19.73,4,728.5,-31.1,25,43,43
2018-12-09 06:42:21.2918,172.8,74.5,43,43.11,-45,19.72,65,-23040,-23060,0,43,43
2018-12-09 06:42:21.5418,172.8,74.5,43,43.11,-45,19.73,66,4620,4620,0,43,43
2018-12-09 06:42:21.7918,172.8,74.5,43,43.11,-45,19.73,1,728.6,-31,27.5,43,43
2018-12-09 06:42:22.0418,172.8,74.5,43,43.11,-45,19.74,2,728.5,-31.1,27.5,43,43
2018-12-09 06:42:22.2918,172.8,74.5,43,43.11,-45,19.73,65,-23050,-23060,0,43,43
2018-12-09 06:42:22.5418,172.8,74.5,43,43.11,-44.9,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:42:22.7918,172.8,74.5,43,43.11,-45,19.73,63,50,50,0,43,43
2018-12-09 06:42:23.0418,172.8,74.5,43,43.11,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:23.2918,172.8,74.5,43,43.11,-45,19.76,52,3.72,3.7,0,43,43
2018-12-09 06:42:23.5418,172.8,74.5,43,43.11,-45,19.72,6,-23050,27.6,3.7,43,43
2018-12-09 06:42:23.7918,172.8,74.5,43,43.11,-44.9,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:24.0418,172.8,74.5,43,43.11,-45,19.73,1,728.6,-31,27.5,43,43
2018-12-09 06:42:24.2918,172.8,74.5,43,43.11,-45,19.73,2,728.5,-31.1,27.5,43,43
2018-12-09 06:42:24.5418,172.8,74.5,43,43.11,-45,19.74,61,729.9,724.5,0,43,43
2018-12-09 06:42:24.7918,172.8,74.5,43,43.11,-45,19.73,62,425,425,0,43,43
2018-12-09 06:42:25.0418,172.8,74.5,43,43.11,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:42:25.2918,172.8,74.5,43,43.11,-44.9,19.73,3,728.6,-31,25,43,43
2018-12-09 06:42:25.5418,172.8,74.4,43,43.06,-45,19.6,4,728.5,-31.1,25,43,43
2018-12-09 06:42:25.7918,172.8,74.4,43,43.06,-45,19.73,65,-23050,-23060,0,43,43
2018-12-09 06:42:26.0418,172.8,74.4,43,43.06,-45,19.73,66,4620,4620,0,43,43
2018-12-09 06:42:26.2919,172.8,74.4,43,43.06,-45,19.71,1,728.5,-31,27.5,43,43
2018-12-09 06:42:26.5419,172.8,74.4,43,43.06,-44.9,19.76,2,728.4,-31,27.5,43,43
2018-12-09 06:42:26.7919,172.8,74.4,43,43.06,-44.9,19.73,65,-23050,-23060,0,43,43
2018-12-09 06:42:27.0418,172.8,74.4,43,43.06,-45,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:42:27.2918,172.8,74.4,43,43.06,-45,19.72,63,50,50,0,43,43
2018-12-09 06:42:27.5418,172.8,74.4,43,43.06,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:27.7918,172.8,74.4,43,43.06,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:28.0418,172.8,74.4,43,43.06,-45,19.73,6,-23050,27.6,3.7,43,43
2018-12-09 06:42:28.2918,172.8,74.4,43,43.06,-44.9,19.74,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:28.5418,172.8,74.4,43,43.06,-44.9,19.73,1,728.5,-31,27.5,43,43
2018-12-09 06:42:28.7918,172.8,74.4,43,43.06,-45,19.74,2,728.4,-31,27.5,43,43
2018-12-09 06:42:29.0419,172.8,74.4,43,43.06,-45,19.73,61,729.8,724.5,0,43,43
2018-12-09 06:42:29.2919,172.8,74.4,43,43.06,-45,19.74,62,425,425,0,43,43
2018-12-09 06:42:29.5420,172.8,74.4,43,43.06,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:42:29.7920,172.8,74.4,43,43.06,-44.9,19.74,3,728.5,-31,25,43,43
2018-12-09 06:42:30.0420,172.8,74.4,43,43.06,-45,19.73,4,728.4,-31,25,43,43
2018-12-09 06:42:30.2920,172.8,74.4,43,43.06,-45,19.73,65,-23060,-23070,0,43,43
2018-12-09 06:42:30.5420,172.8,74.4,43,43.06,-45,19.72,66,4620,4620,0,43,43
2018-12-09 06:42:30.7920,172.8,74.4,43,43.06,-45,19.72,1,728.5,-31,27.5,43,43
2018-12-09 06:42:31.0419,172.8,74.4,43,43.06,-45,19.73,2,728.4,-31,27.5,43,43
2018-12-09 06:42:31.2919,172.8,74.4,43,43.06,-45,19.74,65,-23060,-23070,0,43,43
2018-12-09 06:42:31.5419,172.8,74.4,43,43.06,-45,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:42:31.7919,172.8,74.4,43,43.06,-45,19.67,63,50,50,0,43,43
2018-12-09 06:42:32.0419,172.8,74.4,43,43.06,-45,19.74,67,27.6,27.4,0,43,43
2018-12-09 06:42:32.2919,172.8,74.4,43,43.06,-44.9,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:32.5419,172.8,74.4,43,43.06,-44.9,19.73,6,-23060,27.6,3.7,43,43
2018-12-09 06:42:32.7919,172.8,74.4,43,43.06,-45,19.77,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:33.0420,172.8,74.4,43,43.06,-45,19.75,1,728.4,-31.1,27.5,43,43
2018-12-09 06:42:33.2920,172.8,74.4,43,43.06,-45,19.83,2,728.4,-31,27.5,43,43
2018-12-09 06:42:33.5420,172.8,74.3,43,43,-45,19.74,61,729.9,724.4,0,43,43
2018-12-09 06:42:33.7920,172.8,74.3,43,43,-45,19.73,62,425,425,0,43,43
2018-12-09 06:42:34.0420,172.8,74.3,43,43,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:42:34.2920,172.8,74.3,43,43,-45,19.73,3,728.4,-31.1,25,43,43
2018-12-09 06:42:34.5420,172.8,74.3,43,43,-45,19.74,4,728.4,-31,25,43,43
2018-12-09 06:42:34.7919,172.8,74.3,43,43,-45,19.78,65,-23060,-23060,0,43,43
2018-12-09 06:42:35.0420,172.8,74.3,43,43,-45,19.72,66,4620,4620,0,43,43
2018-12-09 06:42:35.2920,172.8,74.3,43,43,-44.9,19.73,1,728.4,-31.1,27.5,43,43
2018-12-09 06:42:35.5420,172.8,74.3,43,43,-44.9,19.72,2,728.4,-31,27.5,43,43
2018-12-09 06:42:35.7920,172.8,74.3,43,43,-45,19.73,65,-23060,-23060,0,43,43
2018-12-09 06:42:36.0420,172.8,74.3,43,43,-45,19.72,51,3.72,3.7,0,43,43
2018-12-09 06:42:36.2920,172.8,74.3,43,43,-45,19.74,63,50,50,0,43,43
2018-12-09 06:42:36.5421,172.8,74.3,43,43,-45,19.74,67,27.6,27.4,0,43,43
2018-12-09 06:42:36.7921,172.8,74.3,43,43,-44.9,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:37.0421,172.8,74.3,43,43,-44.9,19.74,6,-23060,27.6,3.7,43,43
2018-12-09 06:42:37.2921,172.8,74.3,43,43,-45,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:37.5421,172.8,74.3,43,43,-45,19.74,1,728.4,-31.1,27.5,43,43
2018-12-09 06:42:37.7921,172.8,74.3,43,43,-45,19.72,2,728.4,-31,27.5,43,43
2018-12-09 06:42:38.0421,172.8,74.3,43,43,-45,19.73,61,729.7,724.4,0,43,43
2018-12-09 06:42:38.2921,172.8,74.3,43,43,-45,19.71,62,425,425,0,43,43
2018-12-09 06:42:38.5421,172.8,74.3,43,43,-45,19.72,64,34.6,35,0,43,43
2018-12-09 06:42:38.7921,172.8,74.3,43,43,-45,19.73,3,728.4,-31.1,25,43,43
2018-12-09 06:42:39.0421,172.8,74.3,43,43,-45,19.74,4,728.4,-31,25,43,43
2018-12-09 06:42:39.2921,172.8,74.3,43,43,-45,19.73,65,-23060,-23060,0,43,43
2018-12-09 06:42:39.5421,172.8,74.3,43,43,-45,19.73,66,4620,4620,0,43,43
2018-12-09 06:42:39.7921,172.8,74.3,43,43,-45,19.74,1,728.4,-31.1,27.5,43,43
2018-12-09 06:42:40.0421,172.8,74.3,43,43,-44.9,19.73,2,728.4,-31,27.5,43,43
2018-12-09 06:42:40.2921,172.8,74.2,43,42.94,-45,19.78,65,-23060,-23060,0,43,43
2018-12-09 06:42:40.5420,172.8,74.2,43,42.94,-45,19.76,51,3.72,3.7,0,43,43
2018-12-09 06:42:40.7920,172.8,74.2,43,42.94,-45,19.73,63,50,50,0,43,43
2018-12-09 06:42:41.0420,172.8,74.2,43,42.94,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:41.2920,172.8,74.2,43,42.94,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:41.5420,172.8,74.2,43,42.94,-45,19.73,6,-23070,27.6,3.7,43,43
2018-12-09 06:42:41.7921,172.8,74.2,43,42.94,-45,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:42.0421,172.8,74.2,43,42.94,-45,19.74,1,728.4,-31,27.5,43,43
2018-12-09 06:42:42.2921,172.8,74.2,43,42.94,-45,19.73,2,728.2,-31,27.5,43,43
2018-12-09 06:42:42.5421,172.8,74.2,43,42.94,-45,19.73,61,729.7,724.3,0,43,43
2018-12-09 06:42:42.7921,172.8,74.2,43,42.94,-45,19.73,62,425,425,0,43,43
2018-12-09 06:42:43.0421,172.8,74.2,43,42.94,-45,19.74,64,34.6,35,0,43,43
2018-12-09 06:42:43.2921,172.8,74.2,43,42.94,-45,19.73,3,728.4,-31,25,43,43
2018-12-09 06:42:43.5421,172.8,74.2,43,42.94,-45,19.73,4,728.2,-31,25,43,43
2018-12-09 06:42:43.7921,172.8,74.2,43,42.94,-45,19.74,65,-23060,-23060,0,43,43
2018-12-09 06:42:44.0422,172.8,74.2,43,42.94,-45,19.73,66,4620,4630,0,43,43
2018-12-09 06:42:44.2922,172.8,74.2,43,42.94,-45,19.73,1,728.4,-31,27.5,43,43
2018-12-09 06:42:44.5422,172.8,74.2,43,42.94,-45,19.73,2,728.2,-31,27.5,43,43
2018-12-09 06:42:44.7922,172.8,74.2,43,42.94,-45,19.72,65,-23060,-23060,0,43,43
2018-12-09 06:42:45.0421,172.8,74.2,43,42.94,-45,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:42:45.2921,172.8,74.1,43,42.88,-45,19.73,63,50,50,0,43,43
2018-12-09 06:42:45.5421,172.8,74.1,43,42.88,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:45.7921,172.8,74.1,43,42.88,-44.9,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:46.0421,172.8,74.1,43,42.88,-45,19.73,6,-23060,27.6,3.7,43,43
2018-12-09 06:42:46.2921,172.8,74.1,43,42.88,-45,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:46.5421,172.8,74.1,43,42.88,-45,19.73,1,728.4,-31,27.5,43,43
2018-12-09 06:42:46.7921,172.8,74.1,43,42.88,-45,19.74,2,728.2,-31,27.5,43,43
2018-12-09 06:42:47.0421,172.8,74.1,43,42.88,-45,19.73,61,729.5,724.3,0,43,43
2018-12-09 06:42:47.2921,172.8,74.1,43,42.88,-45,19.74,62,425,425,0,43,43
2018-12-09 06:42:47.5421,172.8,74.1,43,42.88,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:42:47.7921,172.8,74.1,43,42.88,-45,19.79,3,728.5,-31,25,43,43
2018-12-09 06:42:48.0421,172.8,74.1,43,42.88,-45,19.73,4,728.2,-31,25,43,43
2018-12-09 06:42:48.2921,172.8,74.1,43,42.88,-45,19.73,65,-23070,-23070,0,43,43
2018-12-09 06:42:48.5421,172.8,74.1,43,42.88,-45,19.74,66,4620,4620,0,43,43
2018-12-09 06:42:48.7921,172.8,74.1,43,42.88,-45,19.72,1,728.5,-31,27.5,43,43
2018-12-09 06:42:49.0421,172.8,74.1,43,42.88,-45,19.73,2,728.2,-31,27.5,43,43
2018-12-09 06:42:49.2921,172.8,74.1,43,42.88,-45,19.74,65,-23060,-23060,0,43,43
2018-12-09 06:42:49.5421,172.8,74.1,43,42.88,-45,19.75,51,3.72,3.7,0,43,43
2018-12-09 06:42:49.7921,172.8,74.1,43,42.88,-45,19.73,63,50,50,0,43,43
2018-12-09 06:42:50.0421,172.8,74.1,43,42.88,-44.9,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:42:50.2921,172.8,74.1,43,42.88,-45,19.72,52,3.72,3.7,0,43,43
2018-12-09 06:42:50.5421,172.8,74.1,43,42.88,-45,19.73,6,-23060,27.6,3.7,43,43
2018-12-09 06:42:50.7921,172.8,74.1,43,42.88,-45,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:42:51.0421,172.8,74.1,43,42.88,-45,19.59,1,728.5,-31,27.5,43,43
2018-12-09 06:42:51.2921,172.8,74.1,43,42.88,-45,19.73,2,728.2,-31,27.5,43,43
2018-12-09 06:42:51.5421,172.8,74.1,43,42.88,-45,19.72,61,729.6,724.1,0,43,43
2018-12-09 06:42:51.7921,172.8,74.1,43,42.88,-45,19.71,62,425,425,0,43,43
2018-12-09 06:42:52.0421,172.8,74.1,43,42.88,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:42:52.2921,172.8,74.1,43,42.88,-45,19.72,3,728.5,-31,25,43,43
2018-12-09 06:42:52.5421,172.8,74.1,43,42.88,-45,19.72,4,728.2,-31,25,43,43
2018-12-09 06:42:52.7921,172.8,74.1,43,42.88,-45,19.74,65,-23060,-23060,0,43,43
2018-12-09 06:42:53.0421,172.8,74.1,43,42.88,-45,19.72,66,4620,4610,0,43,43
2018-12-09 06:42:53.2921,172.8,74.1,43,42.88,-45,19.72,1,728.5,-31,27.5,43,43
2018-12-09 06:42:53.5421,172.8,74.1,43,42.88,-45,19.73,2,728.2,-31,27.5,43,43
2018-12-09 06:42:53.7921,172.8,74.1,43,42.88,-45,19.74,65,-23060,-23060,0,43,43
2018-12-09 06:42:54.0421,172.8,74.1,43,42.88,-45,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:42:54.2921,172.8,74.1,43,42.88,-44.9,19.73,63,50,50,0,43,43
2018-12-09 06:42:54.5421,172.8,74.1,43,42.88,-45,19.74,67,27.6,27.4,0,43,43
2018-12-09 06:42:54.7921,172.8,74.1,43,42.88,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:42:55.0421,172.8,74.1,43,42.88,-45,19.73,6,-23070,27.6,3.7,43,43
2018-12-09 06:42:55.2921,172.8,74.1,43,42.88,-45,19.75,7,-23070,27.4,3.7,43,43
2018-12-09 06:42:55.5421,172.8,74.1,43,42.88,-44.9,19.73,1,728.2,-31.1,27,43,43
2018-12-09 06:42:55.7921,172.8,74.1,43,42.88,-44.9,19.73,2,728,-31.1,27.5,43,43
2018-12-09 06:42:56.0421,172.8,74.1,43,42.88,-45,19.73,61,729.5,724.1,0,43,43
2018-12-09 06:42:56.2922,172.8,74.1,43,42.88,-45,19.72,62,425,425,0,43,43
2018-12-09 06:42:56.5422,172.8,74.1,43,42.88,-45,19.74,64,34.6,35,0,43,43
2018-12-09 06:42:56.7922,172.8,74.1,43,42.88,-45,19.73,3,728.2,-31.1,25,43,43
2018-12-09 06:42:57.0422,172.8,74.1,43,42.88,-45,19.73,4,728,-31.1,25,43,43
2018-12-09 06:42:57.2922,172.8,74.1,43,42.88,-45,19.71,65,-23060,-23060,0,43,43
2018-12-09 06:42:57.5422,172.8,74.1,43,42.88,-44.9,19.8,66,4620,4620,0,43,43
2018-12-09 06:42:57.7922,172.8,74.1,43,42.88,-45,19.73,1,728.2,-31.1,27,43,43
2018-12-09 06:42:58.0422,172.8,74.1,43,42.88,-45,19.73,2,728,-31.1,27.5,43,43
2018-12-09 06:42:58.2923,172.8,74.1,43,42.88,-45,19.75,65,-23070,-23070,0,43,43
2018-12-09 06:42:58.5423,172.8,74.1,43,42.88,-45,19.72,51,3.72,3.7,0,43,43
2018-12-09 06:42:58.7923,172.8,74.1,43,42.88,-44.9,19.73,63,50,50,0,43,43
2018-12-09 06:42:59.0423,172.8,74.1,43,42.88,-45,19.72,67,27.6,27.4,0,43,43
2018-12-09 06:42:59.2922,172.8,74.1,43,42.88,-45,19.74,52,3.72,3.7,0,43,43
2018-12-09 06:42:59.5422,172.8,74,43,42.82,-45,19.73,6,-23070,27.6,3.7,43,43
2018-12-09 06:42:59.7922,172.8,74,43,42.82,-45,19.71,7,-23070,27.4,3.7,43,43
2018-12-09 06:43:00.0422,172.8,74,43,42.82,-45,19.73,1,728.2,-31.1,27,43,43
2018-12-09 06:43:00.2922,172.8,74,43,42.82,-45,19.72,2,728,-31.1,27.5,43,43
2018-12-09 06:43:00.5422,172.8,74,43,42.82,-45,19.72,61,729.4,724.1,0,43,43
2018-12-09 06:43:00.7922,172.8,74,43,42.82,-45,19.73,62,425,425,0,43,43
2018-12-09 06:43:01.0422,172.8,74,43,42.82,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:43:01.2922,172.8,74,43,42.82,-45,19.72,3,728.2,-31.1,25,43,43
2018-12-09 06:43:01.5422,172.8,74,43,42.82,-45,19.72,4,728,-31.1,25,43,43
2018-12-09 06:43:01.7922,172.8,74,43,42.82,-45,19.73,65,-23060,-23060,0,43,43
2018-12-09 06:43:02.0423,172.8,74,43,42.82,-45,19.73,66,4620,4620,0,43,43
2018-12-09 06:43:02.2923,172.8,74,43,42.82,-45,19.71,1,728.1,-31.1,27,43,43
2018-12-09 06:43:02.5424,172.8,74,43,42.82,-45,19.73,2,728,-31.1,27.5,43,43
2018-12-09 06:43:02.7924,172.8,74,43,42.82,-45,19.73,65,-23070,-23070,0,43,43
2018-12-09 06:43:03.0424,172.8,74,43,42.82,-44.9,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:43:03.2923,172.8,74,43,42.82,-45,19.73,63,50,50,0,43,43
2018-12-09 06:43:03.5423,172.8,74,43,42.82,-45,19.72,67,27.6,27.4,0,43,43
2018-12-09 06:43:03.7923,172.8,74,43,42.82,-45,19.71,52,3.72,3.7,0,43,43
2018-12-09 06:43:04.0423,172.8,74,43,42.82,-45,19.73,6,-23070,27.6,3.7,43,43
2018-12-09 06:43:04.2922,172.8,74,43,42.82,-45,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:43:04.5422,172.8,74,43,42.82,-45,19.74,1,728.1,-31.1,27,43,43
2018-12-09 06:43:04.7922,172.8,74,43,42.82,-45,19.74,2,728,-31.1,27.5,43,43
2018-12-09 06:43:05.0422,172.8,74,43,42.82,-45,19.73,61,729.3,724,0,43,43
2018-12-09 06:43:05.2922,172.8,74,43,42.82,-45,19.73,62,425,425,0,43,43
2018-12-09 06:43:05.5422,172.8,74,43,42.82,-45,19.73,64,34.6,35,0,43,43
2018-12-09 06:43:05.7922,172.8,74,43,42.82,-45,19.73,3,728.1,-31.1,25,43,43
2018-12-09 06:43:06.0422,172.8,74,43,42.82,-44.9,19.73,4,728,-31.1,25,43,43
2018-12-09 06:43:06.2923,172.8,74,43,42.82,-45,19.75,65,-23060,-23060,0,43,43
2018-12-09 06:43:06.5423,172.8,74,43,42.82,-45,19.72,66,4620,4620,0,43,43
2018-12-09 06:43:06.7923,172.8,74,43,42.82,-45,19.71,1,728.1,-31.1,27,43,43
2018-12-09 06:43:07.0423,172.8,74,43,42.82,-45,19.74,2,728,-31.1,27.5,43,43
2018-12-09 06:43:07.2923,172.8,74,43,42.82,-45,19.73,65,-23060,-23060,0,43,43
2018-12-09 06:43:07.5423,172.8,74,43,42.82,-45,19.74,51,3.72,3.7,0,43,43
2018-12-09 06:43:07.7923,172.8,74,43,42.82,-45,19.74,63,50,50,0,43,43
2018-12-09 06:43:08.0423,172.8,74,43,42.82,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:43:08.2923,172.8,74,43,42.82,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:43:08.5423,172.8,74,43,42.82,-45,19.72,6,-23060,27.6,3.7,43,43
2018-12-09 06:43:08.7923,172.8,74,43,42.82,-44.9,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:43:09.0423,172.8,74,43,42.82,-45,19.73,1,728.1,-31.1,27,43,43
2018-12-09 06:43:09.2923,172.8,74,43,42.82,-45,19.73,2,727.8,-31.1,27.5,43,43
2018-12-09 06:43:09.5423,172.8,74,43,42.82,-45,19.73,61,729.4,724,0,43,43
2018-12-09 06:43:09.7923,172.8,74,43,42.82,-45,19.73,62,425,425,0,43,43
2018-12-09 06:43:10.0423,172.8,74,43,42.82,-45,19.71,64,34.6,35,0,43,43
2018-12-09 06:43:10.2923,172.8,74,43,42.82,-44.9,19.68,3,728,-31.1,25,43,43
2018-12-09 06:43:10.5423,172.8,74,43,42.82,-44.9,19.73,4,727.8,-31.1,25,43,43
2018-12-09 06:43:10.7923,172.8,74,43,42.82,-45,19.73,65,-23070,-23070,0,43,43
2018-12-09 06:43:11.0423,172.8,74,43,42.82,-45,19.72,66,4610,4610,0,43,43
2018-12-09 06:43:11.2923,172.8,74,43,42.82,-45,19.73,1,728,-31.1,27,43,43
2018-12-09 06:43:11.5423,172.8,74,43,42.82,-45,19.72,2,727.8,-31.1,27.5,43,43
2018-12-09 06:43:11.7923,172.8,74,43,42.82,-45,19.75,65,-23070,-23070,0,43,43
2018-12-09 06:43:12.0423,172.8,74,43,42.82,-44.9,19.73,51,3.72,3.7,0,43,43
2018-12-09 06:43:12.2923,172.8,74,43,42.82,-45,19.73,63,50,50,0,43,43
2018-12-09 06:43:12.5423,172.8,74,42.75,42.82,-45,19.73,67,27.6,27.4,0,43,43
2018-12-09 06:43:12.7923,172.8,74,42.75,42.82,-45,19.73,52,3.72,3.7,0,43,43
2018-12-09 06:43:13.0423,172.8,74,42.75,42.82,-45,19.73,6,-23060,27.6,3.7,43,43
2018-12-09 06:43:13.2923,172.8,74,42.75,42.82,-44.9,19.73,7,-23060,27.4,3.7,43,43
2018-12-09 06:43:13.5423,172.8,74,42.75,42.82,-45,19.73,1,728,-31.1,27,43,43
2018-12-09 06:43:13.7924,172.8,74,42.75,42.82,-45,19.73,2,727.8,-31.1,27.5,43,43
2018-12-09 06:43:14.0424,172.8,74,42.75,42.82,-45,19.73,61,729.3,723.8,0,43,43
2018-12-09 06:43:14.2924,172.8,74,42.75,42.82,-45,19.68,62,425,425,0,43,43
2018-12-09 06:43:14.5423,172.8,74,42.75,42.82,-45,19.73,64,34.5,34.9,0,43,43
2018-12-09 06:43:14.7923,172.8,74,42.75,42.82,-44.9,19.73,3,728,-31.1,25,43,43
2018-12-09 06:43:15.0423,172.8,74,42.75,42.82,-44.9,19.74,4,727.8,-31.1,25,43,43
2018-12-09 06:43:15.2923,172.8,74,42.75,42.82,-45,19.73,65,-23050,-23070,0,43,43
2018-12-09 06:43:15.5424,172.8,74,42.75,42.82,-45,19.73,66,4610,4610,0,43,43
2018-12-09 06:43:15.7924,172.8,74,42.75,42.82,-45,19.73,1,728,-31.1,27,43,43
2018-12-09 06:43:16.0424,172.8,74,42.75,42.82,-44.9,19.74,2,727.8,-31.1,27.5,43,43
2018-12-09 06:43:16.2924,172.8,74,42.75,42.82,-44.9,19.73,65,-23050,-23060,0,43,43
2018-12-09 06:43:16.5424,172.8,74,42.75,42.82,-45,19.73,51,3.72,3.7,0,42.5,43
2018-12-09 06:43:16.7924,172.8,74,42.75,42.82,-45,19.73,63,50,50,0,42.5,43
2018-12-09 06:43:17.0424,172.8,74,42.75,42.82,-45,19.73,67,27.6,27.4,0,42.5,43
2018-12-09 06:43:17.2924,172.8,74,42.75,42.82,-45,19.74,52,3.72,3.7,0,42.5,43
2018-12-09 06:43:17.5424,172.8,74,42.75,42.82,-45,19.74,6,-23040,27.6,3.7,42.5,43
2018-12-09 06:43:17.7924,172.8,74,42.75,42.82,-44.9,19.73,7,-23070,27.4,3.7,42.5,43
2018-12-09 06:43:18.0424,172.8,74,42.75,42.82,-44.9,19.73,1,728,-31.1,27,42.5,43
2018-12-09 06:43:18.2925,172.8,74,42.75,42.82,-44.9,19.72,2,727.8,-31.1,27.5,42.5,43
2018-12-09 06:43:18.5425,172.8,74,42.75,42.82,-45,19.72,61,729.3,723.9,0,42.5,43
2018-12-09 06:43:18.7925,172.8,74,42.75,42.82,-45,19.73,62,425,425,0,42.5,43
2018-12-09 06:43:19.0425,172.8,74,42.75,42.82,-45,19.72,64,34.6,35,0,42.5,43
2018-12-09 06:43:19.2925,172.8,73.8,42.75,42.71,-44.9,19.74,3,728,-31.1,25,42.5,43
2018-12-09 06:43:19.5425,172.8,73.8,42.75,42.71,-45,19.73,4,727.8,-31.1,25,42.5,43
2018-12-09 06:43:19.7925,172.8,73.8,42.75,42.71,-45,19.71,65,-23040,-23070,0,42.5,43
2018-12-09 06:43:20.0425,172.8,73.8,42.75,42.71,-45,19.73,66,4610,4610,0,42.5,43
2018-12-09 06:43:20.2924,172.8,73.8,42.75,42.71,-45,19.73,1,728,-31.1,27,42.5,43
2018-12-09 06:43:20.5424,172.8,73.8,42.75,42.71,-45,19.74,2,727.8,-31.1,27.5,42.5,43
2018-12-09 06:43:20.7924,172.8,73.8,42.75,42.71,-44.9,19.72,65,-23040,-23070,0,42.5,43
2018-12-09 06:43:21.0424,172.8,73.8,42.75,42.71,-44.9,19.73,51,3.72,3.7,0,42.5,43
2018-12-09 06:43:21.2924,172.8,73.8,42.75,42.71,-45,19.72,63,50,50,0,42.5,43
2018-12-09 06:43:21.5424,172.8,73.8,42.75,42.71,-45,19.73,67,27.6,27.4,0,42.5,43
2018-12-09 06:43:21.7924,172.8,73.8,42.75,42.71,-45,19.91,52,3.72,3.7,0,42.5,43
2018-12-09 06:43:22.0424,172.8,73.8,42.75,42.71,-45,19.73,6,-23040,27.6,3.7,42.5,43
2018-12-09 06:43:22.2924,172.8,73.8,42.75,42.71,-45,19.71,7,-23080,27.4,3.7,42.5,43
2018-12-09 06:43:22.5424,172.8,73.8,42.75,42.71,-44.9,19.71,1,728,-31.1,27,42.5,43
2018-12-09 06:43:22.7924,172.8,73.8,42.75,42.71,-45,19.71,2,727.8,-31.1,27.5,42.5,43
2018-12-09 06:43:23.0424,172.8,73.8,42.75,42.71,-45,19.73,61,729.2,723.8,0,42.5,43
2018-12-09 06:43:23.2924,172.8,73.8,42.75,42.71,-45,19.73,62,425,425,0,42.5,43
2018-12-09 06:43:23.5425,172.8,73.8,42.75,42.71,-45,19.76,64,34.6,35,0,42.5,43
2018-12-09 06:43:23.7925,172.8,73.8,42.75,42.71,-44.9,19.74,3,727.7,-31.1,25,42.5,43
2018-12-09 06:43:24.0425,172.8,73.8,42.75,42.71,-44.9,19.73,4,727.7,-31.1,25,42.5,43
2018-12-09 06:43:24.2925,172.8,73.8,42.75,42.71,-45,19.71,65,-23040,-23080,0,42.5,43
2018-12-09 06:43:24.5425,172.8,73.8,42.75,42.71,-45,19.73,66,4620,4620,0,42.5,43
2018-12-09 06:43:24.7925,172.8,73.8,42.75,42.71,-45,19.73,1,727.7,-31.1,27,42.5,43
2018-12-09 06:43:25.0424,172.8,73.8,42.75,42.71,-45,19.73,2,727.7,-31.1,27.5,42.5,43
2018-12-09 06:43:25.2924,172.8,73.8,42.75,42.71,-45,19.73,65,-23040,-23080,0,42.5,43
2018-12-09 06:43:25.5424,172.8,73.8,42.75,42.71,-44.9,19.73,51,3.72,3.7,0,42.5,43
2018-12-09 06:43:25.7924,172.8,73.8,42.75,42.71,-45,19.74,63,50,50,0,42.5,43
2018-12-09 06:43:26.0425,172.8,73.8,42.75,42.71,-45,19.72,67,27.6,27.4,0,42.5,43
2018-12-09 06:43:26.2925,172.8,73.8,42.5,42.71,-45,19.73,52,3.72,3.7,0,42.5,43
2018-12-09 06:43:26.5425,172.8,73.8,42.5,42.71,-45,19.76,6,-23030,27.6,3.7,42.5,43
2018-12-09 06:43:26.7925,172.8,73.8,42.5,42.71,-44.9,19.73,7,-23070,27.4,3.7,42.5,43
2018-12-09 06:43:27.0425,172.8,73.8,42.5,42.71,-44.9,19.73,1,727.7,-31.1,27,42.5,43
2018-12-09 06:43:27.2925,172.8,73.8,42.5,42.71,-45,19.74,2,727.7,-31.1,27.5,42.5,43
2018-12-09 06:43:27.5425,172.8,73.8,42.5,42.71,-45,19.73,61,729.1,723.8,0,42.5,43
2018-12-09 06:43:27.7925,172.8,73.8,42.5,42.71,-45,19.73,62,425,425,0,42.5,43
2018-12-09 06:43:28.0425,172.8,73.8,42.5,42.71,-44.9,19.72,64,34.6,35,0,42.5,43
2018-12-09 06:43:28.2925,172.8,73.8,42.5,42.71,-44.9,19.73,3,727.7,-31.1,25,42.5,43
2018-12-09 06:43:28.5425,172.8,73.8,42.5,42.71,-45,19.73,4,727.7,-31.1,25,42.5,43
2018-12-09 06:43:28.7925,172.8,73.8,42.5,42.71,-45,19.73,65,-23040,-23070,0,42.5,43
2018-12-09 06:43:29.0426,172.8,73.8,42.5,42.71,-45,19.72,66,4620,4620,0,42.5,43
2018-12-09 06:43:29.2926,172.8,73.8,42.5,42.71,-45,19.72,1,727.7,-31.1,27,42.5,43
2018-12-09 06:43:29.5426,172.8,73.8,42.5,42.71,-44.9,19.73,2,727.7,-31.1,27.5,42.5,43
2018-12-09 06:43:29.7925,172.8,73.8,42.5,42.71,-45,19.72,65,-23040,-23070,0,42.5,43
2018-12-09 06:43:30.0425,172.8,73.8,42.5,42.71,-45,19.73,51,3.72,3.7,0,42.5,43
2018-12-09 06:43:30.2925,172.8,73.8,42.5,42.71,-45,19.72,63,50,50,0,42.5,43
2018-12-09 06:43:30.5425,172.8,73.8,42.5,42.71,-45,19.73,67,27.6,27.4,0,42.5,43
2018-12-09 06:43:30.7925,172.8,73.8,42.5,42.71,-45,19.73,52,3.72,3.7,0,42.5,43
2018-12-09 06:43:31.0425,172.8,73.8,42.5,42.71,-44.9,19.73,6,-23040,27.6,3.7,42.5,42.5
2018-12-09 06:43:31.2925,172.8,73.8,42.5,42.71,-44.9,19.75,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:43:31.5425,172.8,73.8,42.5,42.71,-45,19.73,1,727.8,-31.1,27,42.5,42.5
2018-12-09 06:43:31.7925,172.8,73.8,42.5,42.71,-45,19.73,2,727.5,-31.1,27.5,42.5,42.5
2018-12-09 06:43:32.0426,172.8,73.8,42.5,42.71,-45,19.73,61,729.1,723.7,0,42.5,42.5
2018-12-09 06:43:32.2926,172.8,73.8,42.5,42.71,-45,19.71,62,425,425,0,42.5,42.5
2018-12-09 06:43:32.5426,172.8,73.6,42.5,42.59,-44.9,19.72,64,34.6,35,0,42.5,42.5
2018-12-09 06:43:32.7926,172.8,73.6,42.5,42.59,-44.9,19.72,3,727.8,-31.1,25,42.5,42.5
2018-12-09 06:43:33.0426,172.8,73.6,42.5,42.59,-45,19.73,4,727.5,-31.1,25,42.5,42.5
2018-12-09 06:43:33.2925,172.8,73.6,42.5,42.59,-45,19.74,65,-23040,-23060,0,42.5,42.5
