Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:43:33.5425,172.8,73.6,42.5,42.59,-45,19.73,66,4620,4620,0,42.5,42.5
2018-12-09 06:43:33.7925,172.8,73.6,42.5,42.59,-44.9,19.7,1,727.8,-31.1,27,42.5,42.5
2018-12-09 06:43:34.0425,172.8,73.6,42.5,42.59,-44.9,19.72,2,727.5,-31.1,27.5,42.5,42.5
2018-12-09 06:43:34.2925,172.8,73.6,42.5,42.59,-45,19.73,65,-23040,-23060,0,42.5,42.5
2018-12-09 06:43:34.5425,172.8,73.6,42.5,42.59,-45,19.74,51,3.72,3.7,0,42.5,42.5
2018-12-09 06:43:34.7925,172.8,73.6,42.5,42.59,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:43:35.0425,172.8,73.6,42.5,42.59,-45,19.74,67,27.6,27.4,0,42.5,42.5
2018-12-09 06:43:35.2926,172.8,73.6,42.5,42.59,-44.9,19.72,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:35.5426,172.8,73.6,42.5,42.59,-44.9,19.73,6,-23050,27.5,3.7,42.5,42.5
2018-12-09 06:43:35.7926,172.8,73.6,42.5,42.59,-44.9,19.74,7,-23070,27.4,3.7,42.5,42.5
2018-12-09 06:43:36.0426,172.8,73.6,42.5,42.59,-45,19.73,1,727.8,-31.1,27,42.5,42.5
2018-12-09 06:43:36.2925,172.8,73.6,42.5,42.59,-45,19.73,2,727.5,-31.1,27.5,42.5,42.5
2018-12-09 06:43:36.5425,172.8,73.6,42.5,42.59,-45,19.73,61,729,723.7,0,42.5,42.5
2018-12-09 06:43:36.7925,172.8,73.6,42.5,42.59,-45,19.74,62,425,425,0,42.5,42.5
2018-12-09 06:43:37.0426,172.8,73.6,42.5,42.59,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:43:37.2926,172.8,73.6,42.5,42.59,-45,19.73,3,727.8,-31.1,25,42.5,42.5
2018-12-09 06:43:37.5426,172.8,73.6,42.5,42.59,-45,19.73,4,727.5,-31.1,25,42.5,42.5
2018-12-09 06:43:37.7926,172.8,73.6,42.5,42.59,-45,19.64,65,-23040,-23060,0,42.5,42.5
2018-12-09 06:43:38.0426,172.8,73.6,42.5,42.59,-45,19.73,66,4620,4620,0,42.5,42.5
2018-12-09 06:43:38.2926,172.8,73.6,42.5,42.59,-44.9,19.74,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:38.5426,172.8,73.6,42.5,42.59,-45,19.74,2,727.4,-31.1,27.5,42.5,42.5
2018-12-09 06:43:38.7926,172.8,73.6,42.5,42.59,-45,19.73,65,-23050,-23060,0,42.5,42.5
2018-12-09 06:43:39.0426,172.8,73.6,42.5,42.59,-45,19.73,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:39.2926,172.8,73.6,42.5,42.59,-45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:43:39.5426,172.8,73.6,42.5,42.59,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:43:39.7926,172.8,73.6,42.5,42.59,-45,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:40.0426,172.8,73.6,42.5,42.59,-44.9,19.73,6,-23060,27.6,3.7,42.5,42.5
2018-12-09 06:43:40.2927,172.8,73.6,42.5,42.59,-45,19.73,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:43:40.5427,172.8,73.6,42.5,42.59,-45,19.72,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:40.7927,172.8,73.6,42.5,42.59,-45,19.74,2,727.4,-31.1,27.5,42.5,42.5
2018-12-09 06:43:41.0427,172.8,73.6,42.5,42.59,-45,19.7,61,728.9,723.6,0,42.5,42.5
2018-12-09 06:43:41.2927,172.8,73.6,42.5,42.59,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:43:41.5427,172.8,73.6,42.5,42.59,-45,19.73,64,34.5,35,0,42.5,42.5
2018-12-09 06:43:41.7927,172.8,73.6,42.5,42.59,-45,19.71,3,727.6,-31.1,25,42.5,42.5
2018-12-09 06:43:42.0427,172.8,73.6,42.5,42.59,-45,19.73,4,727.4,-31.1,25,42.5,42.5
2018-12-09 06:43:42.2927,172.8,73.6,42.5,42.59,-45,19.73,65,-23050,-23060,0,42.5,42.5
2018-12-09 06:43:42.5427,172.8,73.5,42.5,42.53,-45,19.74,66,4620,4620,0,42.5,42.5
2018-12-09 06:43:42.7928,172.8,73.5,42.5,42.53,-44.9,19.73,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:43.0427,172.8,73.5,42.5,42.53,-45,19.73,2,727.4,-31.1,27.5,42.5,42.5
2018-12-09 06:43:43.2927,172.8,73.5,42.5,42.53,-45,19.73,65,-23050,-23060,0,42.5,42.5
2018-12-09 06:43:43.5426,172.8,73.5,42.5,42.53,-45,19.73,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:43.7926,172.8,73.5,42.5,42.53,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:43:44.0426,172.8,73.5,42.5,42.53,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:43:44.2926,172.8,73.5,42.5,42.53,-44.9,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:44.5426,172.8,73.5,42.5,42.53,-45,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:43:44.7927,172.8,73.5,42.5,42.53,-45,19.73,7,-23070,27.4,3.7,42.5,42.5
2018-12-09 06:43:45.0427,172.8,73.5,42.5,42.53,-45,19.73,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:45.2927,172.8,73.5,42.5,42.53,-45,19.73,2,727.4,-31.1,27.5,42.5,42.5
2018-12-09 06:43:45.5427,172.8,73.5,42.5,42.53,-45,19.75,61,728.9,723.6,0,42.5,42.5
2018-12-09 06:43:45.7927,172.8,73.5,42.5,42.53,-45,19.77,62,425,425,0,42.5,42.5
2018-12-09 06:43:46.0427,172.8,73.5,42.5,42.53,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:43:46.2927,172.8,73.5,42.5,42.53,-45,19.72,3,727.6,-31.1,25,42.5,42.5
2018-12-09 06:43:46.5427,172.8,73.5,42.5,42.53,-45,19.74,4,727.3,-31.1,25,42.5,42.5
2018-12-09 06:43:46.7927,172.8,73.5,42.5,42.53,-45,19.72,65,-23050,-23060,0,42.5,42.5
2018-12-09 06:43:47.0427,172.8,73.5,42.5,42.53,-45,19.73,66,4620,4620,0,42.5,42.5
2018-12-09 06:43:47.2927,172.8,73.5,42.5,42.53,-44.9,19.71,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:47.5427,172.8,73.5,42.5,42.53,-44.9,19.72,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:47.7927,172.8,73.5,42.5,42.53,-45,19.73,65,-23060,-23070,0,42.5,42.5
2018-12-09 06:43:48.0427,172.8,73.5,42.5,42.53,-45,19.72,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:48.2927,172.8,73.5,42.5,42.53,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:43:48.5426,172.8,73.5,42.5,42.53,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:43:48.7926,172.8,73.5,42.5,42.53,-45,19.74,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:49.0426,172.8,73.5,42.5,42.53,-45,19.7,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:43:49.2927,172.8,73.5,42.5,42.53,-45,19.73,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:43:49.5427,172.8,73.5,42.5,42.53,-45,19.75,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:49.7927,172.8,73.5,42.5,42.53,-45,19.72,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:50.0428,172.8,73.5,42.5,42.53,-44.9,19.72,61,728.8,723.4,0,42.5,42.5
2018-12-09 06:43:50.2927,172.8,73.4,42.5,42.48,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:43:50.5427,172.8,73.4,42.5,42.48,-45,19.72,64,34.6,35,0,42.5,42.5
2018-12-09 06:43:50.7927,172.8,73.4,42.5,42.48,-45,19.73,3,727.6,-31.1,25,42.5,42.5
2018-12-09 06:43:51.0427,172.8,73.4,42.5,42.48,-45,19.72,4,727.3,-31.1,25,42.5,42.5
2018-12-09 06:43:51.2927,172.8,73.4,42.5,42.48,-45,19.79,65,-23060,-23070,0,42.5,42.5
2018-12-09 06:43:51.5427,172.8,73.4,42.5,42.48,-44.9,19.7,66,4620,4620,0,42.5,42.5
2018-12-09 06:43:51.7927,172.8,73.4,42.5,42.48,-44.9,19.73,1,727.6,-31.1,27,42.5,42.5
2018-12-09 06:43:52.0427,172.8,73.4,42.5,42.48,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:52.2927,172.8,73.4,42.5,42.48,-45,19.74,65,-23060,-23070,0,42.5,42.5
2018-12-09 06:43:52.5428,172.8,73.4,42.5,42.48,-45,19.71,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:52.7928,172.8,73.4,42.5,42.48,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:43:53.0428,172.8,73.4,42.5,42.48,-45,19.72,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:43:53.2928,172.8,73.3,42.5,42.42,-45,19.74,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:53.5428,172.8,73.3,42.5,42.42,-45,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:43:53.7927,172.8,73.3,42.5,42.42,-45,19.74,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:43:54.0427,172.8,73.3,42.5,42.42,-45,19.74,1,727.3,-31.3,27,42.5,42.5
2018-12-09 06:43:54.2927,172.8,73.3,42.5,42.42,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:54.5427,172.8,73.3,42.5,42.42,-45,19.73,61,728.7,723.4,0,42.5,42.5
2018-12-09 06:43:54.7927,172.8,73.3,42.5,42.42,-44.9,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:43:55.0427,172.8,73.3,42.5,42.42,-45,19.73,64,34.5,34.9,0,42.5,42.5
2018-12-09 06:43:55.2927,172.8,73.3,42.5,42.42,-45,19.73,3,727.3,-31.3,25,42.5,42.5
2018-12-09 06:43:55.5427,172.8,73.3,42.5,42.42,-45,19.73,4,727.3,-31.1,25,42.5,42.5
2018-12-09 06:43:55.7928,172.8,73.3,42.5,42.42,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:43:56.0428,172.8,73.3,42.5,42.42,-45,19.73,66,4610,4610,0,42.5,42.5
2018-12-09 06:43:56.2928,172.8,73.3,42.5,42.42,-45,19.73,1,727.3,-31.3,27,42.5,42.5
2018-12-09 06:43:56.5428,172.8,73.3,42.5,42.42,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:56.7928,172.8,73.3,42.5,42.42,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:43:57.0427,172.8,73.3,42.5,42.42,-45,19.72,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:57.2927,172.8,73.3,42.5,42.42,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:43:57.5427,172.8,73.3,42.5,42.42,-45,19.72,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:43:57.7927,172.8,73.3,42.5,42.42,-45,19.76,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:43:58.0427,172.8,73.3,42.5,42.42,-45,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:43:58.2927,172.8,73.3,42.5,42.42,-45,19.72,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:43:58.5428,172.8,73.3,42.5,42.42,-45,19.73,1,727.3,-31.3,27,42.5,42.5
2018-12-09 06:43:58.7928,172.8,73.3,42.5,42.42,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:43:59.0428,172.8,73.3,42.5,42.42,-45,19.73,61,728.7,723.5,0,42.5,42.5
2018-12-09 06:43:59.2928,172.8,73.3,42.5,42.42,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:43:59.5428,172.8,73.3,42.5,42.42,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:43:59.7928,172.8,73.3,42.5,42.42,-45,19.73,3,727.3,-31.3,25,42.5,42.5
2018-12-09 06:44:00.0428,172.8,73.3,42.5,42.42,-45,19.73,4,727.3,-31.1,25,42.5,42.5
2018-12-09 06:44:00.2928,172.8,73.3,42.5,42.42,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:00.5428,172.8,73.3,42.5,42.42,-45,19.74,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:00.7928,172.8,73.3,42.5,42.42,-45,19.73,1,727.3,-31.1,27,42.5,42.5
2018-12-09 06:44:01.0428,172.8,73.3,42.5,42.42,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:44:01.2928,172.8,73.3,42.5,42.42,-45,19.72,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:01.5428,172.8,73.3,42.5,42.42,-45,19.71,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:01.7928,172.8,73.3,42.5,42.42,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:44:02.0428,172.8,73.3,42.5,42.42,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:02.2928,172.8,73.3,42.5,42.42,-45,19.71,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:02.5428,172.8,73.3,42.5,42.42,-45,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:44:02.7928,172.8,73.3,42.5,42.42,-45,19.73,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:44:03.0428,172.8,73.3,42.5,42.42,-45,19.74,1,727.3,-31.1,27,42.5,42.5
2018-12-09 06:44:03.2928,172.8,73.3,42.5,42.42,-45,19.73,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:44:03.5429,172.8,73.3,42.5,42.42,-45,19.73,61,728.7,723.4,0,42.5,42.5
2018-12-09 06:44:03.7929,172.8,73.3,42.5,42.42,-45,19.74,62,425,425,0,42.5,42.5
2018-12-09 06:44:04.0429,172.8,73.3,42.5,42.42,-45,19.71,64,34.5,34.9,0,42.5,42.5
2018-12-09 06:44:04.2929,172.8,73.3,42.5,42.42,-45,19.73,3,727.3,-31.1,25,42.5,42.5
2018-12-09 06:44:04.5429,172.8,73.3,42.5,42.42,-45,19.7,4,727.3,-31.1,25,42.5,42.5
2018-12-09 06:44:04.7929,172.8,73.3,42.5,42.42,-45,19.69,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:05.0429,172.8,73.3,42.5,42.42,-45,19.73,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:05.2929,172.8,73.3,42.5,42.42,-45,19.73,1,727.3,-31.1,27,42.5,42.5
2018-12-09 06:44:05.5429,172.8,73.3,42.5,42.42,-45,19.77,2,727.3,-31.1,27.5,42.5,42.5
2018-12-09 06:44:05.7929,172.8,73.3,42.5,42.42,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:06.0429,172.8,73.3,42.5,42.42,-44.9,19.73,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:06.2929,172.8,73.3,42.5,42.42,-45,19.71,63,50,50,0,42.5,42.5
2018-12-09 06:44:06.5429,172.8,73.2,42.5,42.36,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:06.7929,172.8,73.2,42.5,42.36,-45,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:07.0429,172.8,73.2,42.5,42.36,-45,19.73,6,-23070,27.5,3.7,42.5,42.5
2018-12-09 06:44:07.2929,172.8,73.2,42.5,42.36,-45,19.73,7,-23070,27.4,3.7,42.5,42.5
2018-12-09 06:44:07.5429,172.8,73.2,42.5,42.36,-45,19.75,1,727.2,-31.1,27,42.5,42.5
2018-12-09 06:44:07.7929,172.8,73.2,42.5,42.36,-45,19.75,2,727.1,-31.1,27.5,42.5,42.5
2018-12-09 06:44:08.0429,172.8,73.2,42.5,42.36,-45,19.74,61,728.6,723.1,0,42.5,42.5
2018-12-09 06:44:08.2929,172.8,73.2,42.5,42.36,-45,19.72,62,425,425,0,42.5,42.5
2018-12-09 06:44:08.5429,172.8,73.2,42.5,42.36,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:44:08.7929,172.8,73.2,42.5,42.36,-45,19.73,3,727.2,-31.1,25,42.5,42.5
2018-12-09 06:44:09.0429,172.8,73.2,42.5,42.36,-44.9,19.71,4,727.1,-31.1,25,42.5,42.5
2018-12-09 06:44:09.2929,172.8,73.2,42.5,42.36,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:09.5429,172.8,73.2,42.5,42.36,-45,19.71,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:09.7929,172.8,73.2,42.5,42.36,-45,19.74,1,727.2,-31.1,27,42.5,42.5
2018-12-09 06:44:10.0429,172.8,73.2,42.5,42.36,-45,19.74,2,727.1,-31.1,27.5,42.5,42.5
2018-12-09 06:44:10.2929,172.8,73.2,42.5,42.36,-45,19.74,65,-23070,-23070,0,42.5,42.5
2018-12-09 06:44:10.5429,172.8,73.2,42.5,42.36,-45,19.74,51,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:10.7929,172.8,73.2,42.5,42.36,-45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:44:11.0429,172.8,73.2,42.5,42.36,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:11.2929,172.8,73.2,42.5,42.36,-45,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:11.5429,172.8,73.2,42.5,42.36,-45,19.73,6,-23070,27.5,3.7,42.5,42.5
2018-12-09 06:44:11.7929,172.8,73.2,42.5,42.36,-45,19.72,7,-23070,27.4,3.7,42.5,42.5
2018-12-09 06:44:12.0429,172.8,73.2,42.5,42.36,-44.9,19.74,1,727.2,-31.1,27,42.5,42.5
2018-12-09 06:44:12.2929,172.8,73.2,42.5,42.36,-45,19.73,2,727.1,-31.1,27.5,42.5,42.5
2018-12-09 06:44:12.5429,172.8,73.2,42.5,42.36,-45,19.73,61,728.5,723.2,0,42.5,42.5
2018-12-09 06:44:12.7929,172.8,73.2,42.5,42.36,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:44:13.0429,172.8,73.2,42.5,42.36,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:44:13.2929,172.8,73.2,42.5,42.36,-45,19.72,3,727.2,-31.1,25,42.5,42.5
2018-12-09 06:44:13.5430,172.8,73.2,42.5,42.36,-45,19.73,4,727.1,-31.1,25,42.5,42.5
2018-12-09 06:44:13.7930,172.8,73.2,42.5,42.36,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:14.0430,172.8,73.2,42.5,42.36,-45,19.74,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:14.2930,172.8,73.2,42.5,42.36,-45,19.7,1,727.2,-31.1,27,42.5,42.5
2018-12-09 06:44:14.5429,172.8,73.2,42.5,42.36,-45,19.73,2,727,-31.1,27.5,42.5,42.5
2018-12-09 06:44:14.7929,172.8,73.2,42.5,42.36,-44.9,19.73,65,-23070,-23060,0,42.5,42.5
2018-12-09 06:44:15.0429,172.8,73.2,42.5,42.36,-45,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 06:44:15.2929,172.8,73.2,42.5,42.36,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:44:15.5429,172.8,73.2,42.5,42.36,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:15.7930,172.8,73.2,42.5,42.36,-45,19.74,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:16.0430,172.8,73.2,42.5,42.36,-45,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:44:16.2930,172.8,73.2,42.5,42.36,-45,19.73,7,-23070,27.4,3.7,42.5,42.5
2018-12-09 06:44:16.5430,172.8,73.1,42.5,42.3,-45,19.72,1,727.1,-31.1,27,42.5,42.5
2018-12-09 06:44:16.7930,172.8,73.1,42.5,42.3,-45,19.73,2,727,-31.1,27.5,42.5,42.5
2018-12-09 06:44:17.0429,172.8,73.1,42.5,42.3,-45,19.71,61,728.6,723.2,0,42.5,42.5
2018-12-09 06:44:17.2929,172.8,73.1,42.5,42.3,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:44:17.5429,172.8,73.1,42.5,42.3,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:44:17.7929,172.8,73.1,42.5,42.3,-45,19.73,3,727.1,-31.1,25,42.5,42.5
2018-12-09 06:44:18.0430,172.8,73.1,42.5,42.3,-45,19.73,4,727,-31.1,25,42.5,42.5
2018-12-09 06:44:18.2930,172.8,73.1,42.5,42.3,-45,19.75,65,-23070,-23070,0,42.5,42.5
2018-12-09 06:44:18.5430,172.8,73.1,42.5,42.3,-45,19.69,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:18.7930,172.8,73.1,42.5,42.3,-45,19.74,1,727.1,-31.1,27,42.5,42.5
2018-12-09 06:44:19.0431,172.8,73.1,42.5,42.3,-44.9,19.73,2,727,-31.1,27.5,42.5,42.5
2018-12-09 06:44:19.2931,172.8,73.1,42.5,42.3,-45,19.73,65,-23070,-23070,0,42.5,42.5
2018-12-09 06:44:19.5431,172.8,73.1,42.5,42.3,-45,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 06:44:19.7931,172.8,73.1,42.5,42.3,-45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:44:20.0430,172.8,73.1,42.5,42.3,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:20.2930,172.8,73.1,42.5,42.3,-45,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:20.5430,172.8,73.1,42.5,42.3,-45,19.74,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:44:20.7930,172.8,73.1,42.5,42.3,-45,19.73,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:44:21.0430,172.8,73.1,42.5,42.3,-45,19.73,1,727.1,-31.1,27,42.5,42.5
2018-12-09 06:44:21.2931,172.8,73.1,42.5,42.3,-45,19.74,2,727,-31.1,27.5,42.5,42.5
2018-12-09 06:44:21.5431,172.8,73.1,42.5,42.3,-45,19.73,61,728.5,723.1,0,42.5,42.5
2018-12-09 06:44:21.7931,172.8,73.1,42.5,42.3,-45,19.73,62,425,425,0,42.5,42.5
2018-12-09 06:44:22.0431,172.8,73.1,42.5,42.3,-45,19.73,64,34.6,35,0,42.5,42.5
2018-12-09 06:44:22.2931,172.8,73.1,42.5,42.3,-45,19.73,3,727.1,-31.3,25,42.5,42.5
2018-12-09 06:44:22.5431,172.8,73.1,42.5,42.3,-45,19.73,4,726.8,-31.1,25,42.5,42.5
2018-12-09 06:44:22.7930,172.8,73.1,42.5,42.3,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:23.0430,172.8,73.1,42.5,42.3,-45,19.73,66,4620,4620,0,42.5,42.5
2018-12-09 06:44:23.2930,172.8,73.1,42.5,42.3,-45,19.72,1,727.1,-31.3,27,42.5,42.5
2018-12-09 06:44:23.5430,172.8,73.1,42.5,42.3,-45,19.73,2,726.8,-31.1,27.5,42.5,42.5
2018-12-09 06:44:23.7931,172.8,73.1,42.5,42.3,-45,19.8,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:24.0431,172.8,73.1,42.5,42.3,-45,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 06:44:24.2931,172.8,73.1,42.5,42.3,-45,19.73,63,50,50,0,42.5,42.5
2018-12-09 06:44:24.5431,172.8,73,42.5,42.25,-45,19.73,67,27.5,27.4,0,42.5,42.5
2018-12-09 06:44:24.7931,172.8,73,42.5,42.25,-45,19.73,52,3.72,3.69,0,42.5,42.5
2018-12-09 06:44:25.0431,172.8,73,42.5,42.25,-44.9,19.73,6,-23060,27.5,3.7,42.5,42.5
2018-12-09 06:44:25.2931,172.8,73,42.5,42.25,-45,19.73,7,-23060,27.4,3.7,42.5,42.5
2018-12-09 06:44:25.5430,172.8,73,42.5,42.25,-45,19.73,1,727.1,-31.3,27,42.5,42.5
2018-12-09 06:44:25.7930,172.8,73,42.5,42.25,-45,19.73,2,726.8,-31.1,27.5,42.5,42.5
2018-12-09 06:44:26.0430,172.8,73,42.5,42.25,-45,19.73,61,728.5,723.1,0,42.5,42.5
2018-12-09 06:44:26.2930,172.8,72.9,42.5,42.19,-45,19.81,62,425,425,0,42.5,42.5
2018-12-09 06:44:26.5429,172.8,72.9,42.25,42.19,-45,19.73,64,34.5,34.9,0,42.5,42.5
2018-12-09 06:44:26.7930,172.8,72.9,42.25,42.19,-45,19.74,3,727.1,-31.3,25,42.5,42.5
2018-12-09 06:44:27.0430,172.8,72.9,42.25,42.19,-45,19.74,4,726.8,-31.1,25,42.5,42.5
2018-12-09 06:44:27.2930,172.8,72.9,42.25,42.19,-45,19.73,65,-23060,-23060,0,42.5,42.5
2018-12-09 06:44:27.5430,172.8,72.9,42.25,42.19,-44.9,19.73,66,4610,4610,0,42.5,42.5
2018-12-09 06:44:27.7931,172.8,72.9,42.25,42.19,-45,19.74,1,727.1,-31.3,27,42.5,42.5
2018-12-09 06:44:28.0431,172.8,72.9,42.25,42.19,-45,19.74,2,726.8,-31.1,27.5,42.5,42.5
2018-12-09 06:44:28.2931,172.8,72.9,42.25,42.19,-45,19.73,65,-23050,-23060,0,42.5,42.5
2018-12-09 06:44:28.5431,172.8,72.9,42.25,42.19,-45,19.73,51,3.71,3.69,0,42.5,42.5
2018-12-09 06:44:28.7931,172.8,72.9,42.25,42.19,-45,19.74,63,50,50,0,42.5,42.5
2018-12-09 06:44:29.0431,172.8,72.9,42.25,42.19,-45,19.74,67,27.5,27.4,0,42,42.5
2018-12-09 06:44:29.2931,172.8,72.9,42.25,42.19,-45,19.73,52,3.72,3.69,0,42,42.5
2018-12-09 06:44:29.5431,172.8,72.9,42.25,42.19,-45,19.73,6,-23050,27.5,3.7,42,42.5
2018-12-09 06:44:29.7931,172.8,72.9,42.25,42.19,-45,19.72,7,-23070,27.4,3.7,42,42.5
2018-12-09 06:44:30.0431,172.8,72.9,42.25,42.19,-45,19.73,1,726.9,-31.1,27,42,42.5
2018-12-09 06:44:30.2931,172.8,72.9,42.25,42.19,-45,19.73,2,726.8,-31.1,27.5,42,42.5
2018-12-09 06:44:30.5431,172.8,72.9,42.25,42.19,-44.9,19.73,61,728.2,722.9,0,42,42.5
2018-12-09 06:44:30.7931,172.8,72.9,42.25,42.19,-44.9,19.73,62,425,425,0,42,42.5
2018-12-09 06:44:31.0431,172.8,72.9,42.25,42.19,-45,19.71,64,34.5,34.9,0,42,42.5
2018-12-09 06:44:31.2931,172.8,72.9,42.25,42.19,-45,19.73,3,726.9,-31.1,25,42,42.5
2018-12-09 06:44:31.5431,172.8,72.9,42.25,42.19,-45,19.73,4,726.8,-31.1,25,42,42.5
2018-12-09 06:44:31.7931,172.8,72.9,42.25,42.19,-45,19.73,65,-23040,-23070,0,42,42.5
2018-12-09 06:44:32.0431,172.8,72.9,42.25,42.19,-44.9,19.73,66,4610,4610,0,42,42.5
2018-12-09 06:44:32.2932,172.8,72.9,42.25,42.19,-45,19.72,1,726.9,-31.1,27,42,42.5
2018-12-09 06:44:32.5432,172.8,72.9,42.25,42.19,-45,19.72,2,726.8,-31.1,27.5,42,42.5
2018-12-09 06:44:32.7932,172.8,72.9,42.25,42.19,-45,19.73,65,-23040,-23070,0,42,42.5
2018-12-09 06:44:33.0432,172.8,72.9,42.25,42.19,-45,19.74,51,3.71,3.69,0,42,42.5
2018-12-09 06:44:33.2932,172.8,72.9,42.25,42.19,-44.9,19.73,63,50,50,0,42,42.5
2018-12-09 06:44:33.5432,172.8,72.9,42.25,42.19,-44.9,19.73,67,27.5,27.4,0,42,42.5
2018-12-09 06:44:33.7932,172.8,72.9,42.25,42.19,-45,19.72,52,3.72,3.69,0,42,42.5
2018-12-09 06:44:34.0431,172.8,72.9,42.25,42.19,-45,19.73,6,-23040,27.5,3.7,42,42.5
2018-12-09 06:44:34.2932,172.8,72.9,42.25,42.19,-45,19.73,7,-23070,27.4,3.7,42,42.5
2018-12-09 06:44:34.5432,172.8,72.9,42.25,42.19,-45,19.73,1,726.9,-31.1,27,42,42.5
2018-12-09 06:44:34.7932,172.8,72.9,42.25,42.19,-44.9,19.72,2,726.8,-31.1,27.5,42,42.5
2018-12-09 06:44:35.0432,172.8,72.9,42.25,42.19,-44.9,19.59,61,728.3,722.9,0,42,42.5
2018-12-09 06:44:35.2932,172.8,72.9,42.25,42.19,-45,19.73,62,425,425,0,42,42.5
2018-12-09 06:44:35.5432,172.8,72.9,42.25,42.19,-45,19.73,64,34.5,34.9,0,42,42.5
2018-12-09 06:44:35.7931,172.8,72.9,42.25,42.19,-45,19.74,3,726.9,-31.1,25,42,42.5
2018-12-09 06:44:36.0432,172.8,72.9,42.25,42.19,-45,19.73,4,726.8,-31.1,25,42,42.5
2018-12-09 06:44:36.2932,172.8,72.9,42.25,42.19,-45,19.74,65,-23030,-23070,0,42,42.5
2018-12-09 06:44:36.5432,172.8,72.9,42.25,42.19,-45,19.73,66,4620,4620,0,42,42.5
2018-12-09 06:44:36.7932,172.8,72.9,42.25,42.19,-45,19.72,1,727,-31.1,27,42,42.5
2018-12-09 06:44:37.0432,172.8,72.9,42.25,42.19,-45,19.73,2,726.7,-31.1,27.5,42,42.5
2018-12-09 06:44:37.2932,172.8,72.9,42.25,42.19,-45,19.72,65,-23030,-23070,0,42,42.5
2018-12-09 06:44:37.5433,172.8,72.9,42.25,42.19,-45,19.73,51,3.71,3.69,0,42,42.5
2018-12-09 06:44:37.7933,172.8,72.9,42.25,42.19,-44.9,19.72,63,50,50,0,42,42.5
2018-12-09 06:44:38.0433,172.8,72.9,42.25,42.19,-44.9,19.72,67,27.5,27.4,0,42,42.5
2018-12-09 06:44:38.2933,172.8,72.9,42.25,42.19,-45,19.72,52,3.72,3.69,0,42,42.5
2018-12-09 06:44:38.5433,172.8,72.9,42.25,42.19,-45,19.73,6,-23030,27.5,3.7,42,42.5
2018-12-09 06:44:38.7933,172.8,72.9,42.25,42.19,-45,19.74,7,-23080,27.4,3.7,42,42.5
2018-12-09 06:44:39.0433,172.8,72.9,42.25,42.19,-45,19.7,1,727,-31.1,27,42,42.5
2018-12-09 06:44:39.2932,172.8,72.9,42.25,42.19,-44.9,19.72,2,726.7,-31.1,27.5,42,42.5
2018-12-09 06:44:39.5432,172.8,72.9,42.25,42.19,-44.9,19.72,61,728.2,722.9,0,42,42.5
2018-12-09 06:44:39.7932,172.8,72.9,42.25,42.19,-44.9,19.72,62,425,425,0,42,42.5
2018-12-09 06:44:40.0432,172.8,72.9,42.25,42.19,-45,19.73,64,34.6,35,0,42,42.5
2018-12-09 06:44:40.2932,172.8,72.9,42,42.19,-45,19.73,3,727,-31.1,24.5,42,42.5
2018-12-09 06:44:40.5432,172.8,72.8,42,42.13,-45,19.72,4,726.7,-31.1,25,42,42.5
2018-12-09 06:44:40.7932,172.8,72.8,42,42.13,-45,19.74,65,-23040,-23080,0,42,42.5
2018-12-09 06:44:41.0432,172.8,72.8,42,42.13,-44.9,19.73,66,4620,4620,0,42,42.5
2018-12-09 06:44:41.2933,172.8,72.8,42,42.13,-44.9,19.73,1,727,-31.1,27,42,42.5
2018-12-09 06:44:41.5433,172.8,72.8,42,42.13,-45,19.74,2,726.7,-31.1,27.5,42,42.5
2018-12-09 06:44:41.7933,172.8,72.8,42,42.13,-45,19.73,65,-23040,-23080,0,42,42.5
2018-12-09 06:44:42.0433,172.8,72.8,42,42.13,-45,19.73,51,3.71,3.69,0,42,42.5
2018-12-09 06:44:42.2933,172.8,72.8,42,42.13,-44.9,19.74,63,50,50,0,42,42.5
2018-12-09 06:44:42.5432,172.8,72.8,42,42.13,-44.9,19.73,67,27.5,27.4,0,42,42.5
2018-12-09 06:44:42.7932,172.8,72.8,42,42.13,-45,19.73,52,3.72,3.69,0,42,42.5
2018-12-09 06:44:43.0432,172.8,72.8,42,42.13,-45,19.73,6,-23030,27.5,3.7,42,42.5
2018-12-09 06:44:43.2932,172.8,72.8,42,42.13,-45,19.73,7,-23070,27.4,3.7,42,42.5
2018-12-09 06:44:43.5433,172.8,72.8,42,42.13,-44.9,19.73,1,726.8,-31.1,27,42,42.5
2018-12-09 06:44:43.7933,172.8,72.8,42,42.13,-44.9,19.72,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:44.0433,172.8,72.8,42,42.13,-44.9,19.73,61,728.1,722.8,0,42,42
2018-12-09 06:44:44.2933,172.8,72.8,42,42.13,-45,19.73,62,425,425,0,42,42
2018-12-09 06:44:44.5433,172.8,72.8,42,42.13,-45,19.74,64,34.6,35,0,42,42
2018-12-09 06:44:44.7933,172.8,72.8,42,42.13,-45,19.72,3,726.8,-31.1,24.5,42,42
2018-12-09 06:44:45.0433,172.8,72.8,42,42.13,-45,19.73,4,726.6,-31.1,25,42,42
2018-12-09 06:44:45.2933,172.8,72.8,42,42.13,-45,19.73,65,-23040,-23060,0,42,42
2018-12-09 06:44:45.5433,172.8,72.8,42,42.13,-45,19.67,66,4620,4620,0,42,42
2018-12-09 06:44:45.7932,172.8,72.8,42,42.13,-45,19.73,1,726.8,-31.1,27,42,42
2018-12-09 06:44:46.0432,172.8,72.8,42,42.13,-45,19.69,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:46.2933,172.8,72.8,42,42.13,-44.9,19.73,65,-23040,-23060,0,42,42
2018-12-09 06:44:46.5433,172.8,72.8,42,42.13,-44.9,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:44:46.7934,172.8,72.8,42,42.13,-45,19.73,63,50,50,0,42,42
2018-12-09 06:44:47.0435,172.8,72.8,42,42.13,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:44:47.2934,172.8,72.8,42,42.13,-45,19.71,52,3.72,3.69,0,42,42
2018-12-09 06:44:47.5434,172.8,72.8,42,42.13,-45,19.74,6,-23040,27.5,3.7,42,42
2018-12-09 06:44:47.7933,172.8,72.8,42,42.13,-44.9,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:44:48.0433,172.8,72.8,42,42.13,-44.9,19.73,1,726.8,-31.1,27,42,42
2018-12-09 06:44:48.2933,172.8,72.8,42,42.13,-45,19.73,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:48.5433,172.8,72.8,42,42.13,-45,19.71,61,728.1,722.8,0,42,42
2018-12-09 06:44:48.7933,172.8,72.8,42,42.13,-45,19.73,62,425,425,0,42,42
2018-12-09 06:44:49.0433,172.8,72.8,42,42.13,-45,19.73,64,34.5,34.9,0,42,42
2018-12-09 06:44:49.2933,172.8,72.8,42,42.13,-44.9,19.74,3,726.8,-31.1,24.5,42,42
2018-12-09 06:44:49.5433,172.8,72.8,42,42.13,-45,19.73,4,726.6,-31.1,25,42,42
2018-12-09 06:44:49.7933,172.8,72.8,42,42.13,-45,19.69,65,-23040,-23060,0,42,42
2018-12-09 06:44:50.0434,172.8,72.8,42,42.13,-45,19.73,66,4620,4620,0,42,42
2018-12-09 06:44:50.2934,172.8,72.8,42,42.13,-45,19.73,1,726.8,-31.1,27,42,42
2018-12-09 06:44:50.5434,172.8,72.7,42,42.07,-44.9,19.74,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:50.7934,172.8,72.7,42,42.07,-45,19.73,65,-23040,-23060,0,42,42
2018-12-09 06:44:51.0434,172.8,72.7,42,42.07,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:44:51.2934,172.8,72.7,42,42.07,-45,19.73,63,50,50,0,42,42
2018-12-09 06:44:51.5434,172.8,72.7,42,42.07,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:44:51.7934,172.8,72.7,42,42.07,-45,19.73,52,3.72,3.69,0,42,42
2018-12-09 06:44:52.0434,172.8,72.7,42,42.07,-44.9,19.73,6,-23050,27.5,3.7,42,42
2018-12-09 06:44:52.2934,172.8,72.7,42,42.07,-45,19.88,7,-23060,27.4,3.7,42,42
2018-12-09 06:44:52.5434,172.8,72.7,42,42.07,-45,19.73,1,726.7,-31.1,27,42,42
2018-12-09 06:44:52.7934,172.8,72.7,42,42.07,-45,19.73,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:53.0434,172.8,72.7,42,42.07,-45,19.71,61,728.1,722.8,0,42,42
2018-12-09 06:44:53.2934,172.8,72.7,42,42.07,-44.9,19.73,62,425,425,0,42,42
2018-12-09 06:44:53.5434,172.8,72.7,42,42.07,-45,19.73,64,34.5,34.9,0,42,42
2018-12-09 06:44:53.7934,172.8,72.7,42,42.07,-45,19.72,3,726.7,-31.1,24.5,42,42
2018-12-09 06:44:54.0434,172.8,72.7,42,42.07,-45,19.73,4,726.6,-31.1,25,42,42
2018-12-09 06:44:54.2934,172.8,72.7,42,42.07,-45,19.73,65,-23050,-23060,0,42,42
2018-12-09 06:44:54.5434,172.8,72.7,42,42.07,-45,19.73,66,4630,4630,0,42,42
2018-12-09 06:44:54.7934,172.8,72.7,42,42.07,-44.9,19.73,1,726.7,-31.1,27,42,42
2018-12-09 06:44:55.0434,172.8,72.7,42,42.07,-45,19.73,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:55.2934,172.8,72.7,42,42.07,-45,19.73,65,-23050,-23060,0,42,42
2018-12-09 06:44:55.5434,172.8,72.7,42,42.07,-45,19.7,51,3.71,3.69,0,42,42
2018-12-09 06:44:55.7935,172.8,72.7,42,42.07,-45,19.73,63,50,50,0,42,42
2018-12-09 06:44:56.0435,172.8,72.7,42,42.07,-44.9,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:44:56.2935,172.8,72.7,42,42.07,-44.9,19.73,52,3.72,3.69,0,42,42
2018-12-09 06:44:56.5435,172.8,72.7,42,42.07,-45,19.74,6,-23050,27.5,3.7,42,42
2018-12-09 06:44:56.7935,172.8,72.7,42,42.07,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:44:57.0434,172.8,72.7,42,42.07,-45,19.73,1,726.7,-31.1,27,42,42
2018-12-09 06:44:57.2934,172.8,72.7,42,42.07,-44.9,19.73,2,726.6,-31.1,27.5,42,42
2018-12-09 06:44:57.5434,172.8,72.7,42,42.07,-44.9,19.73,61,727.9,722.7,0,42,42
2018-12-09 06:44:57.7934,172.8,72.7,42,42.07,-45,19.74,62,425,425,0,42,42
2018-12-09 06:44:58.0434,172.8,72.7,42,42.07,-45,19.71,64,34.6,35,0,42,42
2018-12-09 06:44:58.2934,172.8,72.7,42,42.07,-45,19.73,3,726.6,-31.1,24.5,42,42
2018-12-09 06:44:58.5435,172.8,72.7,42,42.07,-45,19.72,4,726.5,-31.1,25,42,42
2018-12-09 06:44:58.7935,172.8,72.7,42,42.07,-44.9,19.73,65,-23050,-23060,0,42,42
2018-12-09 06:44:59.0435,172.8,72.7,42,42.07,-44.9,19.73,66,4620,4620,0,42,42
2018-12-09 06:44:59.2935,172.8,72.7,42,42.07,-45,19.73,1,726.6,-31.1,27,42,42
2018-12-09 06:44:59.5435,172.8,72.6,42,42.01,-45,19.73,2,726.5,-31.1,27.5,42,42
2018-12-09 06:44:59.7935,172.8,72.6,42,42.01,-45,19.73,65,-23050,-23060,0,42,42
2018-12-09 06:45:00.0435,172.8,72.6,42,42.01,-45,19.77,51,3.71,3.69,0,42,42
2018-12-09 06:45:00.2935,172.8,72.5,42,41.96,-44.9,19.73,63,50,50,0,42,42
2018-12-09 06:45:00.5435,172.8,72.5,42,41.96,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:00.7935,172.8,72.5,42,41.96,-45,19.73,52,3.71,3.69,0,42,42
2018-12-09 06:45:01.0435,172.8,72.5,42,41.96,-45,19.73,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:01.2935,172.8,72.5,42,41.96,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:01.5435,172.8,72.5,42,41.96,-44.9,19.71,1,726.6,-31.1,27,42,42
2018-12-09 06:45:01.7935,172.8,72.5,42,41.96,-45,19.72,2,726.5,-31.1,27.5,42,42
2018-12-09 06:45:02.0435,172.8,72.5,42,41.96,-45,19.73,61,728,722.6,0,42,42
2018-12-09 06:45:02.2936,172.8,72.5,42,41.96,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:02.5436,172.8,72.5,42,41.96,-45,19.73,64,34.6,35,0,42,42
2018-12-09 06:45:02.7936,172.8,72.5,42,41.96,-44.9,19.73,3,726.6,-31.1,24.5,42,42
2018-12-09 06:45:03.0436,172.8,72.5,42,41.96,-45,19.74,4,726.5,-31.1,25,42,42
2018-12-09 06:45:03.2936,172.8,72.5,42,41.96,-45,19.72,65,-23060,-23060,0,42,42
2018-12-09 06:45:03.5436,172.8,72.5,42,41.96,-45,19.73,66,4630,4630,0,42,42
2018-12-09 06:45:03.7935,172.8,72.5,42,41.96,-45,19.73,1,726.6,-31.1,27,42,42
2018-12-09 06:45:04.0435,172.8,72.5,42,41.96,-45,19.75,2,726.5,-31.1,27.5,42,42
2018-12-09 06:45:04.2935,172.8,72.5,42,41.96,-44.9,19.74,65,-23060,-23060,0,42,42
2018-12-09 06:45:04.5435,172.8,72.5,42,41.96,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:45:04.7935,172.8,72.5,42,41.96,-45,19.73,63,50,50,0,42,42
2018-12-09 06:45:05.0435,172.8,72.5,42,41.96,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:05.2936,172.8,72.5,42,41.96,-45,19.71,52,3.71,3.69,0,42,42
2018-12-09 06:45:05.5436,172.8,72.5,42,41.96,-45,19.72,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:05.7936,172.8,72.5,42,41.96,-44.9,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:06.0436,172.8,72.5,42,41.96,-45,19.73,1,726.5,-31.1,27,42,42
2018-12-09 06:45:06.2936,172.8,72.5,42,41.96,-45,19.73,2,726.4,-31.1,27.5,42,42
2018-12-09 06:45:06.5436,172.8,72.5,42,41.96,-45,19.73,61,728,722.6,0,42,42
2018-12-09 06:45:06.7936,172.8,72.5,42,41.96,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:07.0436,172.8,72.5,42,41.96,-44.9,19.73,64,34.6,35,0,42,42
2018-12-09 06:45:07.2935,172.8,72.5,42,41.96,-45,19.75,3,726.5,-31.1,24.5,42,42
2018-12-09 06:45:07.5435,172.8,72.5,42,41.96,-45,19.73,4,726.4,-31.1,25,42,42
2018-12-09 06:45:07.7935,172.8,72.5,42,41.96,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:08.0435,172.8,72.5,42,41.96,-45,19.73,66,4630,4630,0,42,42
2018-12-09 06:45:08.2935,172.8,72.5,42,41.96,-45,19.73,1,726.5,-31.1,27,42,42
2018-12-09 06:45:08.5436,172.8,72.5,42,41.96,-44.9,19.74,2,726.4,-31.1,27.5,42,42
2018-12-09 06:45:08.7936,172.8,72.5,42,41.96,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:09.0436,172.8,72.5,42,41.96,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:45:09.2936,172.8,72.5,42,41.96,-45,19.75,63,50,50,0,42,42
2018-12-09 06:45:09.5436,172.8,72.5,42,41.96,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:09.7936,172.8,72.5,42,41.96,-45,19.62,52,3.72,3.69,0,42,42
2018-12-09 06:45:10.0436,172.8,72.5,42,41.96,-44.9,19.74,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:10.2936,172.8,72.5,42,41.96,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:10.5436,172.8,72.5,42,41.96,-45,19.73,1,726.5,-31.1,27,42,42
2018-12-09 06:45:10.7936,172.8,72.5,42,41.96,-45,19.73,2,726.4,-31.1,27.5,42,42
2018-12-09 06:45:11.0436,172.8,72.5,42,41.96,-45,19.72,61,727.9,722.5,0,42,42
2018-12-09 06:45:11.2936,172.8,72.5,42,41.96,-45,19.72,62,425,425,0,42,42
2018-12-09 06:45:11.5436,172.8,72.5,42,41.96,-45,19.73,64,34.6,35,0,42,42
2018-12-09 06:45:11.7936,172.8,72.5,42,41.96,-45,19.72,3,726.5,-31.1,24.5,42,42
2018-12-09 06:45:12.0436,172.8,72.5,42,41.96,-45,19.73,4,726.4,-31.1,25,42,42
2018-12-09 06:45:12.2936,172.8,72.5,42,41.96,-45,19.72,65,-23060,-23070,0,42,42
2018-12-09 06:45:12.5436,172.8,72.5,42,41.96,-45,19.73,66,4620,4620,0,42,42
2018-12-09 06:45:12.7936,172.8,72.5,42,41.96,-44.9,19.73,1,726.4,-31.3,27,42,42
2018-12-09 06:45:13.0436,172.8,72.5,42,41.96,-44.9,19.74,2,726.2,-31.1,27.5,42,42
2018-12-09 06:45:13.2936,172.8,72.5,42,41.96,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:13.5436,172.8,72.4,42,41.9,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:45:13.7936,172.8,72.4,42,41.9,-45,19.74,63,50,50,0,42,42
2018-12-09 06:45:14.0436,172.8,72.4,42,41.9,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:14.2936,172.8,72.4,42,41.9,-45,19.73,52,3.71,3.69,0,42,42
2018-12-09 06:45:14.5436,172.8,72.4,42,41.9,-45,19.74,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:14.7936,172.8,72.4,42,41.9,-45,19.73,7,-23070,27.4,3.7,42,42
2018-12-09 06:45:15.0436,172.8,72.4,42,41.9,-45,19.73,1,726.4,-31.3,27,42,42
2018-12-09 06:45:15.2936,172.8,72.4,42,41.9,-45,19.74,2,726.2,-31.1,27.5,42,42
2018-12-09 06:45:15.5436,172.8,72.4,42,41.9,-45,19.89,61,727.7,722.4,0,42,42
2018-12-09 06:45:15.7936,172.8,72.4,42,41.9,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:16.0436,172.8,72.4,42,41.9,-45,19.75,64,34.6,35,0,42,42
2018-12-09 06:45:16.2936,172.8,72.4,42,41.9,-45,19.74,3,726.4,-31.3,24.5,42,42
2018-12-09 06:45:16.5436,172.8,72.4,42,41.9,-45,19.71,4,726.2,-31.1,25,42,42
2018-12-09 06:45:16.7936,172.8,72.4,42,41.9,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:17.0436,172.8,72.4,42,41.9,-45,19.69,66,4620,4620,0,42,42
2018-12-09 06:45:17.2936,172.8,72.4,42,41.9,-45,19.74,1,726.4,-31.3,27,42,42
2018-12-09 06:45:17.5436,172.8,72.4,42,41.9,-45,19.73,2,726.2,-31.1,27.5,42,42
2018-12-09 06:45:17.7936,172.8,72.4,42,41.9,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:18.0436,172.8,72.4,42,41.9,-45,19.77,51,3.71,3.69,0,42,42
2018-12-09 06:45:18.2937,172.8,72.4,42,41.9,-45,19.73,63,50,50,0,42,42
2018-12-09 06:45:18.5437,172.8,72.4,42,41.9,-44.9,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:18.7937,172.8,72.4,42,41.9,-45,19.79,52,3.71,3.69,0,42,42
2018-12-09 06:45:19.0437,172.8,72.4,42,41.9,-45,19.73,6,-23070,27.5,3.7,42,42
2018-12-09 06:45:19.2937,172.8,72.4,42,41.9,-45,19.72,7,-23070,27.4,3.7,42,42
2018-12-09 06:45:19.5437,172.8,72.4,42,41.9,-45,19.72,1,726.4,-31.3,27,42,42
2018-12-09 06:45:19.7937,172.8,72.4,42,41.9,-45,19.73,2,726.2,-31.1,27.5,42,42
2018-12-09 06:45:20.0436,172.8,72.4,42,41.9,-44.9,19.72,61,727.7,722.3,0,42,42
2018-12-09 06:45:20.2936,172.8,72.4,42,41.9,-45,19.72,62,425,425,0,42,42
2018-12-09 06:45:20.5436,172.8,72.4,42,41.9,-45,19.73,64,34.6,35,0,42,42
2018-12-09 06:45:20.7936,172.8,72.4,42,41.9,-45,19.73,3,726.2,-31.1,24.5,42,42
2018-12-09 06:45:21.0436,172.8,72.4,42,41.9,-45,19.74,4,726.1,-31.1,25,42,42
2018-12-09 06:45:21.2936,172.8,72.4,42,41.9,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:21.5437,172.8,72.4,42,41.9,-45,19.72,66,4620,4620,0,42,42
2018-12-09 06:45:21.7937,172.8,72.4,42,41.9,-45,19.72,1,726.2,-31.1,27,42,42
2018-12-09 06:45:22.0438,172.8,72.4,42,41.9,-45,19.72,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:22.2938,172.8,72.4,42,41.9,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:22.5437,172.8,72.4,42,41.9,-45,19.72,51,3.71,3.69,0,42,42
2018-12-09 06:45:22.7937,172.8,72.4,42,41.9,-44.9,19.73,63,50,50,0,42,42
2018-12-09 06:45:23.0437,172.8,72.4,42,41.9,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:23.2937,172.8,72.4,42,41.9,-45,19.73,52,3.71,3.69,0,42,42
2018-12-09 06:45:23.5437,172.8,72.4,42,41.9,-45,19.71,6,-23070,27.5,3.7,42,42
2018-12-09 06:45:23.7937,172.8,72.4,42,41.9,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:24.0437,172.8,72.4,42,41.9,-45,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:24.2937,172.8,72.4,42,41.9,-45,19.74,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:24.5438,172.8,72.3,42,41.84,-45,19.73,61,727.6,722.4,0,42,42
2018-12-09 06:45:24.7938,172.8,72.3,42,41.84,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:25.0438,172.8,72.3,42,41.84,-45,19.72,64,34.6,35,0,42,42
2018-12-09 06:45:25.2938,172.8,72.3,42,41.84,-45,19.73,3,726.2,-31.1,24.5,42,42
2018-12-09 06:45:25.5437,172.8,72.3,42,41.84,-45,19.73,4,726.1,-31.1,25,42,42
2018-12-09 06:45:25.7937,172.8,72.3,42,41.84,-44.9,19.72,65,-23060,-23060,0,42,42
2018-12-09 06:45:26.0437,172.8,72.3,42,41.84,-44.9,19.73,66,4630,4630,0,42,42
2018-12-09 06:45:26.2937,172.8,72.3,42,41.84,-45,19.72,1,726.2,-31.1,27,42,42
2018-12-09 06:45:26.5437,172.8,72.3,42,41.84,-45,19.72,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:26.7937,172.8,72.3,42,41.84,-45,19.72,65,-23070,-23070,0,42,42
2018-12-09 06:45:27.0437,172.8,72.3,42,41.84,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:45:27.2937,172.8,72.3,42,41.84,-45,19.72,63,50,50,0,42,42
2018-12-09 06:45:27.5437,172.8,72.3,42,41.84,-45,19.75,67,27.5,27.4,0,42,42
2018-12-09 06:45:27.7938,172.8,72.3,42,41.84,-45,19.74,52,3.71,3.69,0,42,42
2018-12-09 06:45:28.0438,172.8,72.3,42,41.84,-45,19.73,6,-23070,27.5,3.7,42,42
2018-12-09 06:45:28.2938,172.8,72.3,42,41.84,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:28.5438,172.8,72.3,42,41.84,-45,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:28.7938,172.8,72.3,42,41.84,-45,19.72,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:29.0438,172.8,72.3,42,41.84,-45,19.74,61,727.6,722.3,0,42,42
2018-12-09 06:45:29.2938,172.8,72.3,42,41.84,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:29.5438,172.8,72.3,42,41.84,-45,19.74,64,34.5,34.9,0,42,42
2018-12-09 06:45:29.7938,172.8,72.3,42,41.84,-45,19.73,3,726.2,-31.1,24.5,42,42
2018-12-09 06:45:30.0438,172.8,72.3,42,41.84,-45,19.73,4,726.1,-31.1,25,42,42
2018-12-09 06:45:30.2938,172.8,72.3,42,41.84,-44.9,19.65,65,-23060,-23060,0,42,42
2018-12-09 06:45:30.5438,172.8,72.3,42,41.84,-44.9,19.73,66,4630,4630,0,42,42
2018-12-09 06:45:30.7938,172.8,72.3,42,41.84,-44.9,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:31.0438,172.8,72.3,42,41.84,-45,19.73,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:31.2938,172.8,72.3,42,41.84,-45,19.72,65,-23070,-23070,0,42,42
2018-12-09 06:45:31.5438,172.8,72.3,42,41.84,-45,19.72,51,3.71,3.69,0,42,42
2018-12-09 06:45:31.7938,172.8,72.3,42,41.84,-45,19.73,63,50,50,0,42,42
2018-12-09 06:45:32.0439,172.8,72.3,42,41.84,-45,19.73,67,27.5,27.4,0,42,42
2018-12-09 06:45:32.2939,172.8,72.3,42,41.84,-45,19.73,52,3.71,3.69,0,42,42
2018-12-09 06:45:32.5438,172.8,72.3,42,41.84,-45,19.74,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:32.7938,172.8,72.3,42,41.84,-45,19.74,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:33.0438,172.8,72.3,42,41.84,-45,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:33.2938,172.8,72.3,42,41.84,-45,19.78,2,726.1,-31.1,27.5,42,42
2018-12-09 06:45:33.5438,172.8,72.2,42,41.78,-45,19.71,61,727.6,722.3,0,42,42
2018-12-09 06:45:33.7938,172.8,72.2,42,41.78,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:34.0438,172.8,72.2,42,41.78,-45,19.72,64,34.5,35,0,42,42
2018-12-09 06:45:34.2938,172.8,72.2,42,41.78,-45,19.73,3,726.2,-31.1,24.5,42,42
2018-12-09 06:45:34.5438,172.8,72.1,42,41.72,-45,19.73,4,726,-31.1,25,42,42
2018-12-09 06:45:34.7938,172.8,72.1,42,41.72,-45,19.74,65,-23060,-23060,0,42,42
2018-12-09 06:45:35.0438,172.8,72.1,42,41.72,-45,19.73,66,4630,4630,0,42,42
2018-12-09 06:45:35.2938,172.8,72.1,42,41.72,-44.9,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:35.5438,172.8,72.1,42,41.72,-45,19.73,2,726,-31.1,27.5,42,42
2018-12-09 06:45:35.7938,172.8,72.1,42,41.72,-45,19.73,65,-23070,-23070,0,42,42
2018-12-09 06:45:36.0439,172.8,72.1,42,41.72,-45,19.73,51,3.71,3.69,0,42,42
2018-12-09 06:45:36.2939,172.8,72.1,42,41.72,-45,19.73,63,50,50,0,42,42
2018-12-09 06:45:36.5439,172.8,72.1,42,41.72,-45,19.72,67,27.5,27.4,0,42,42
2018-12-09 06:45:36.7939,172.8,72.1,42,41.72,-45,19.79,52,3.71,3.69,0,42,42
2018-12-09 06:45:37.0440,172.8,72.1,42,41.72,-45,19.73,6,-23060,27.5,3.7,42,42
2018-12-09 06:45:37.2940,172.8,72.1,42,41.72,-45,19.73,7,-23060,27.4,3.7,42,42
2018-12-09 06:45:37.5440,172.8,72.1,42,41.72,-45,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:37.7939,172.8,72.1,42,41.72,-45,19.73,2,726,-31.1,27.5,42,42
2018-12-09 06:45:38.0439,172.8,72.1,42,41.72,-45,19.73,61,727.5,722.2,0,42,42
2018-12-09 06:45:38.2939,172.8,72.1,42,41.72,-45,19.73,62,425,425,0,42,42
2018-12-09 06:45:38.5439,172.8,72.1,42,41.72,-45,19.74,64,34.5,34.9,0,42,42
2018-12-09 06:45:38.7939,172.8,72.1,42,41.72,-45,19.73,3,726.2,-31.1,24.5,42,42
2018-12-09 06:45:39.0439,172.8,72.1,42,41.72,-45,19.66,4,726,-31.1,25,42,42
2018-12-09 06:45:39.2939,172.8,72.1,42,41.72,-45,19.73,65,-23060,-23060,0,42,42
2018-12-09 06:45:39.5439,172.8,72.1,41.75,41.72,-45,19.73,66,4640,4640,0,42,42
2018-12-09 06:45:39.7939,172.8,72.1,41.75,41.72,-45,19.73,1,726.2,-31.1,27,42,42
2018-12-09 06:45:40.0439,172.8,72.1,41.75,41.72,-45,19.73,2,726,-31.1,27.5,42,42
2018-12-09 06:45:40.2939,172.8,72.1,41.75,41.72,-45,19.74,65,-23050,-23060,0,42,42
2018-12-09 06:45:40.5439,172.8,72.1,41.75,41.72,-45,19.74,51,3.71,3.69,0,42,42
2018-12-09 06:45:40.7939,172.8,72.1,41.75,41.72,-44.9,19.73,63,50,50,0,42,42
2018-12-09 06:45:41.0439,172.8,72.1,41.75,41.72,-45,19.74,67,27.5,27.4,0,42,42
2018-12-09 06:45:41.2939,172.8,72.1,41.75,41.72,-45,19.73,52,3.71,3.69,0,42,42
2018-12-09 06:45:41.5439,172.8,72.1,41.75,41.72,-45,19.79,6,-23050,27.5,3.7,41.5,42
2018-12-09 06:45:41.7940,172.8,72.1,41.75,41.72,-45,19.73,7,-23060,27.4,3.7,41.5,42
2018-12-09 06:45:42.0440,172.8,72.1,41.75,41.72,-44.9,19.71,1,726.1,-31.1,27,41.5,42
2018-12-09 06:45:42.2940,172.8,72.1,41.75,41.72,-45,19.74,2,725.9,-31.1,27.5,41.5,42
2018-12-09 06:45:42.5440,172.8,72.1,41.75,41.72,-45,19.73,61,727.5,722.1,0,41.5,42
2018-12-09 06:45:42.7940,172.8,72.1,41.75,41.72,-45,19.73,62,425,425,0,41.5,42
2018-12-09 06:45:43.0439,172.8,72.1,41.75,41.72,-45,19.73,64,34.5,34.9,0,41.5,42
2018-12-09 06:45:43.2939,172.8,72.1,41.75,41.72,-45,19.73,3,726.1,-31.1,24.5,41.5,42
2018-12-09 06:45:43.5439,172.8,72.1,41.75,41.72,-45,19.73,4,725.9,-31.1,25,41.5,42
2018-12-09 06:45:43.7939,172.8,72.1,41.75,41.72,-44.9,19.73,65,-23050,-23070,0,41.5,42
2018-12-09 06:45:44.0440,172.8,72.1,41.75,41.72,-45,19.74,66,4640,4640,0,41.5,42
2018-12-09 06:45:44.2940,172.8,72.1,41.75,41.72,-45,19.73,1,726.1,-31.1,27,41.5,42
2018-12-09 06:45:44.5440,172.8,72.1,41.75,41.72,-45,19.72,2,725.9,-31.1,27.5,41.5,42
2018-12-09 06:45:44.7941,172.8,72.1,41.75,41.72,-45,19.67,65,-23040,-23070,0,41.5,42
2018-12-09 06:45:45.0440,172.8,72.1,41.75,41.72,-44.9,19.75,51,3.71,3.69,0,41.5,42
2018-12-09 06:45:45.2940,172.8,72.1,41.75,41.72,-44.9,19.73,63,50,50,0,41.5,42
2018-12-09 06:45:45.5440,172.8,72.1,41.75,41.72,-44.9,19.73,67,27.5,27.4,0,41.5,42
2018-12-09 06:45:45.7939,172.8,72.1,41.75,41.72,-45,19.73,52,3.71,3.68,0,41.5,42
2018-12-09 06:45:46.0439,172.8,72.1,41.75,41.72,-45,19.74,6,-23040,27.5,3.7,41.5,42
2018-12-09 06:45:46.2939,172.8,72.1,41.75,41.72,-44.9,19.73,7,-23070,27.4,3.7,41.5,42
2018-12-09 06:45:46.5439,172.8,72.1,41.75,41.72,-45,19.73,1,726.1,-31.1,27,41.5,42
2018-12-09 06:45:46.7939,172.8,72.1,41.75,41.72,-45,19.72,2,725.9,-31.1,27.5,41.5,42
2018-12-09 06:45:47.0439,172.8,72.1,41.75,41.72,-45,19.73,61,727.4,722,0,41.5,42
2018-12-09 06:45:47.2939,172.8,72.1,41.75,41.72,-45,19.73,62,425,425,0,41.5,42
2018-12-09 06:45:47.5440,172.8,72.1,41.75,41.72,-45,19.73,64,34.5,35,0,41.5,42
2018-12-09 06:45:47.7940,172.8,72,41.75,41.67,-44.9,19.73,3,726.1,-31.1,24.5,41.5,42
2018-12-09 06:45:48.0440,172.8,72,41.75,41.67,-45,19.76,4,725.9,-31.1,25,41.5,42
2018-12-09 06:45:48.2940,172.8,72,41.75,41.67,-45,19.73,65,-23030,-23070,0,41.5,42
2018-12-09 06:45:48.5440,172.8,72,41.75,41.67,-45,19.71,66,4630,4630,0,41.5,42
2018-12-09 06:45:48.7940,172.8,72,41.75,41.67,-45,19.75,1,726,-31.1,27,41.5,42
2018-12-09 06:45:49.0440,172.8,72,41.75,41.67,-44.9,19.73,2,725.8,-31.1,27.5,41.5,42
2018-12-09 06:45:49.2940,172.8,72,41.75,41.67,-44.9,19.73,65,-23030,-23070,0,41.5,42
2018-12-09 06:45:49.5440,172.8,72,41.75,41.67,-44.9,19.72,51,3.71,3.69,0,41.5,42
2018-12-09 06:45:49.7940,172.8,72,41.75,41.67,-45,19.73,63,50,50,0,41.5,42
2018-12-09 06:45:50.0440,172.8,72,41.75,41.67,-45,19.73,67,27.5,27.4,0,41.5,42
2018-12-09 06:45:50.2940,172.8,72,41.75,41.67,-45,19.73,52,3.71,3.69,0,41.5,42
2018-12-09 06:45:50.5440,172.8,72,41.75,41.67,-44.9,19.65,6,-23040,27.5,3.7,41.5,42
2018-12-09 06:45:50.7940,172.8,72,41.75,41.67,-45,19.73,7,-23080,27.4,3.7,41.5,42
2018-12-09 06:45:51.0440,172.8,72,41.75,41.67,-45,19.73,1,726,-31.1,27,41.5,42
2018-12-09 06:45:51.2940,172.8,72,41.75,41.67,-45,19.73,2,725.8,-31.1,27.5,41.5,42
2018-12-09 06:45:51.5440,172.8,72,41.75,41.67,-45,19.74,61,727.3,722,0,41.5,42
2018-12-09 06:45:51.7940,172.8,72,41.75,41.67,-45,19.73,62,425,425,0,41.5,42
2018-12-09 06:45:52.0440,172.8,72,41.75,41.67,-44.9,19.75,64,34.5,34.9,0,41.5,42
2018-12-09 06:45:52.2940,172.8,72,41.75,41.67,-45,19.72,3,726,-31.1,24.5,41.5,42
2018-12-09 06:45:52.5441,172.8,72,41.75,41.67,-45,19.73,4,725.8,-31.1,25,41.5,42
2018-12-09 06:45:52.7941,172.8,72,41.75,41.67,-45,19.73,65,-23040,-23080,0,41.5,42
2018-12-09 06:45:53.0441,172.8,72,41.75,41.67,-45,19.73,66,4640,4640,0,41.5,42
2018-12-09 06:45:53.2941,172.8,72,41.75,41.67,-45,19.73,1,726,-31.1,27,41.5,42
2018-12-09 06:45:53.5441,172.8,72,41.75,41.67,-45,19.73,2,725.8,-31.1,27.5,41.5,42
2018-12-09 06:45:53.7941,172.8,72,41.75,41.67,-45,19.59,65,-23040,-23080,0,41.5,42
2018-12-09 06:45:54.0441,172.8,72,41.75,41.67,-45,19.72,51,3.71,3.69,0,41.5,42
2018-12-09 06:45:54.2940,172.8,72,41.5,41.67,-45,19.73,63,50,50,0,41.5,42
2018-12-09 06:45:54.5440,172.8,72,41.5,41.67,-45,19.73,67,27.5,27.4,0,41.5,42
2018-12-09 06:45:54.7940,172.8,72,41.5,41.67,-45,19.71,52,3.71,3.69,0,41.5,42
2018-12-09 06:45:55.0440,172.8,72,41.5,41.67,-45,19.73,6,-23030,27.5,3.7,41.5,42
2018-12-09 06:45:55.2940,172.8,72,41.5,41.67,-45,19.71,7,-23070,27.4,3.7,41.5,42
2018-12-09 06:45:55.5441,172.8,72,41.5,41.67,-45,19.72,1,726,-31.1,27,41.5,42
2018-12-09 06:45:55.7941,172.8,72,41.5,41.67,-45,19.73,2,725.8,-31.1,27.5,41.5,42
2018-12-09 06:45:56.0441,172.8,72,41.5,41.67,-44.9,19.73,61,727.3,722.1,0,41.5,42
2018-12-09 06:45:56.2941,172.8,72,41.5,41.67,-44.9,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:45:56.5441,172.8,72,41.5,41.67,-45,19.72,64,34.5,35,0,41.5,41.5
2018-12-09 06:45:56.7941,172.8,72,41.5,41.67,-45,19.74,3,725.8,-31.1,24.5,41.5,41.5
2018-12-09 06:45:57.0442,172.8,72,41.5,41.67,-45,19.71,4,725.7,-31.1,25,41.5,41.5
2018-12-09 06:45:57.2942,172.8,72,41.5,41.67,-45,19.73,65,-23030,-23070,0,41.5,41.5
2018-12-09 06:45:57.5442,172.8,72,41.5,41.67,-45,19.73,66,4640,4640,0,41.5,41.5
2018-12-09 06:45:57.7941,172.8,72,41.5,41.67,-45,19.72,1,725.8,-31.1,27,41.5,41.5
2018-12-09 06:45:58.0441,172.8,72,41.5,41.67,-45,19.73,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:45:58.2941,172.8,72,41.5,41.67,-45,19.73,65,-23030,-23060,0,41.5,41.5
2018-12-09 06:45:58.5441,172.8,72,41.5,41.67,-44.9,19.73,51,3.71,3.69,0,41.5,41.5
2018-12-09 06:45:58.7941,172.8,72,41.5,41.67,-44.9,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:45:59.0441,172.8,72,41.5,41.67,-44.9,19.74,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:45:59.2941,172.8,72,41.5,41.67,-44.9,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:45:59.5441,172.8,72,41.5,41.67,-44.9,19.74,6,-23040,27.5,3.7,41.5,41.5
2018-12-09 06:45:59.7941,172.8,72,41.5,41.67,-44.9,19.73,7,-23070,27.4,3.7,41.5,41.5
2018-12-09 06:46:00.0441,172.8,72,41.5,41.67,-44.9,19.73,1,725.8,-31.1,27,41.5,41.5
