Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:46:00.2941,172.8,72,41.5,41.67,-44.9,19.72,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:46:00.5441,172.8,72,41.5,41.67,-45,19.73,61,727.2,721.9,0,41.5,41.5
2018-12-09 06:46:00.7941,172.8,72,41.5,41.67,-45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:46:01.0441,172.8,72,41.5,41.67,-45,19.71,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:01.2941,172.8,72,41.5,41.67,-45,19.72,3,725.8,-31.1,24.5,41.5,41.5
2018-12-09 06:46:01.5441,172.8,72,41.5,41.67,-45,19.73,4,725.7,-31.1,25,41.5,41.5
2018-12-09 06:46:01.7941,172.8,72,41.5,41.67,-44.9,19.73,65,-23030,-23060,0,41.5,41.5
2018-12-09 06:46:02.0441,172.8,72,41.5,41.67,-45,19.73,66,4640,4640,0,41.5,41.5
2018-12-09 06:46:02.2941,172.8,72,41.5,41.67,-45,19.73,1,725.8,-31.1,27,41.5,41.5
2018-12-09 06:46:02.5441,172.8,72,41.5,41.67,-45,19.73,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:46:02.7941,172.8,72,41.5,41.67,-45,19.72,65,-23040,-23060,0,41.5,41.5
2018-12-09 06:46:03.0441,172.8,72,41.5,41.67,-44.9,19.73,51,3.71,3.69,0,41.5,41.5
2018-12-09 06:46:03.2941,172.8,72,41.5,41.67,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:03.5442,172.8,72,41.5,41.67,-45,19.69,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:03.7942,172.8,72,41.5,41.67,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:04.0442,172.8,72,41.5,41.67,-45,19.73,6,-23050,27.5,3.7,41.5,41.5
2018-12-09 06:46:04.2942,172.8,72,41.5,41.67,-44.9,19.72,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:04.5442,172.8,72,41.5,41.67,-45,19.73,1,725.8,-31.3,27,41.5,41.5
2018-12-09 06:46:04.7942,172.8,72,41.5,41.67,-45,19.73,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:46:05.0442,172.8,72,41.5,41.67,-45,19.73,61,727.1,721.9,0,41.5,41.5
2018-12-09 06:46:05.2942,172.8,72,41.5,41.67,-45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:46:05.5442,172.8,72,41.5,41.67,-44.9,19.73,64,34.5,35,0,41.5,41.5
2018-12-09 06:46:05.7942,172.8,72,41.5,41.67,-44.9,19.73,3,725.8,-31.3,24.5,41.5,41.5
2018-12-09 06:46:06.0442,172.8,72,41.5,41.67,-44.9,19.72,4,725.7,-31.1,25,41.5,41.5
2018-12-09 06:46:06.2942,172.8,72,41.5,41.67,-45,19.71,65,-23050,-23060,0,41.5,41.5
2018-12-09 06:46:06.5442,172.8,72,41.5,41.67,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:06.7942,172.8,72,41.5,41.67,-45,19.73,1,725.8,-31.3,27,41.5,41.5
2018-12-09 06:46:07.0442,172.8,72,41.5,41.67,-44.9,19.73,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:46:07.2942,172.8,71.8,41.5,41.55,-45,19.75,65,-23050,-23060,0,41.5,41.5
2018-12-09 06:46:07.5442,172.8,71.8,41.5,41.55,-45,19.73,51,3.71,3.69,0,41.5,41.5
2018-12-09 06:46:07.7942,172.8,71.8,41.5,41.55,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:08.0442,172.8,71.8,41.5,41.55,-45,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:08.2942,172.8,71.8,41.5,41.55,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:08.5442,172.8,71.8,41.5,41.55,-44.9,19.72,6,-23050,27.5,3.7,41.5,41.5
2018-12-09 06:46:08.7942,172.8,71.8,41.5,41.55,-45,19.72,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:09.0442,172.8,71.8,41.5,41.55,-45,19.72,1,725.8,-31.3,27,41.5,41.5
2018-12-09 06:46:09.2942,172.8,71.8,41.5,41.55,-45,19.73,2,725.7,-31.1,27.5,41.5,41.5
2018-12-09 06:46:09.5442,172.8,71.8,41.5,41.55,-44.9,19.72,61,727.1,721.8,0,41.5,41.5
2018-12-09 06:46:09.7942,172.8,71.8,41.5,41.55,-44.9,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:10.0442,172.8,71.8,41.5,41.55,-45,19.73,64,34.6,35,0,41.5,41.5
2018-12-09 06:46:10.2942,172.8,71.8,41.5,41.55,-45,19.73,3,725.8,-31.3,24.5,41.5,41.5
2018-12-09 06:46:10.5442,172.8,71.8,41.5,41.55,-45,19.73,4,725.7,-31.1,25,41.5,41.5
2018-12-09 06:46:10.7942,172.8,71.8,41.5,41.55,-45,19.72,65,-23050,-23060,0,41.5,41.5
2018-12-09 06:46:11.0442,172.8,71.8,41.5,41.55,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:11.2942,172.8,71.8,41.5,41.55,-45,19.71,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:11.5442,172.8,71.8,41.5,41.55,-45,19.73,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:11.7942,172.8,71.8,41.5,41.55,-45,19.75,65,-23050,-23060,0,41.5,41.5
2018-12-09 06:46:12.0443,172.8,71.8,41.5,41.55,-45,19.74,51,3.71,3.69,0,41.5,41.5
2018-12-09 06:46:12.2943,172.8,71.8,41.5,41.55,-44.9,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:12.5443,172.8,71.8,41.5,41.55,-44.9,19.74,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:12.7943,172.8,71.8,41.5,41.55,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:13.0443,172.8,71.8,41.5,41.55,-45,19.76,6,-23050,27.5,3.7,41.5,41.5
2018-12-09 06:46:13.2943,172.8,71.8,41.5,41.55,-45,19.74,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:13.5442,172.8,71.8,41.5,41.55,-45,19.73,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:13.7942,172.8,71.8,41.5,41.55,-45,19.72,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:14.0442,172.8,71.8,41.5,41.55,-45,19.73,61,727,721.7,0,41.5,41.5
2018-12-09 06:46:14.2942,172.8,71.8,41.5,41.55,-45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:14.5442,172.8,71.8,41.5,41.55,-45,19.73,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:14.7942,172.8,71.8,41.5,41.55,-44.9,19.73,3,725.6,-31.1,24.5,41.5,41.5
2018-12-09 06:46:15.0442,172.8,71.8,41.5,41.55,-44.9,19.64,4,725.5,-31.1,25,41.5,41.5
2018-12-09 06:46:15.2942,172.8,71.8,41.5,41.55,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:15.5442,172.8,71.8,41.5,41.55,-45,19.74,66,4650,4640,0,41.5,41.5
2018-12-09 06:46:15.7942,172.8,71.8,41.5,41.55,-45,19.72,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:16.0443,172.8,71.8,41.5,41.55,-45,19.73,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:16.2943,172.8,71.8,41.5,41.55,-44.9,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:16.5443,172.8,71.8,41.5,41.55,-45,19.75,51,3.71,3.69,0,41.5,41.5
2018-12-09 06:46:16.7943,172.8,71.8,41.5,41.55,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:17.0443,172.8,71.8,41.5,41.55,-45,19.76,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:17.2943,172.8,71.8,41.5,41.55,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:17.5443,172.8,71.8,41.5,41.55,-45,19.73,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:17.7943,172.8,71.8,41.5,41.55,-45,19.73,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:18.0444,172.8,71.8,41.5,41.55,-44.9,19.72,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:18.2943,172.8,71.8,41.5,41.55,-44.9,19.68,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:18.5443,172.8,71.8,41.5,41.55,-45,19.73,61,726.9,721.6,0,41.5,41.5
2018-12-09 06:46:18.7943,172.8,71.8,41.5,41.55,-45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:46:19.0443,172.8,71.8,41.5,41.55,-45,19.75,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:19.2943,172.8,71.8,41.5,41.55,-45,19.73,3,725.6,-31.1,24.5,41.5,41.5
2018-12-09 06:46:19.5443,172.8,71.8,41.5,41.55,-45,19.72,4,725.5,-31.1,25,41.5,41.5
2018-12-09 06:46:19.7943,172.8,71.8,41.5,41.55,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:20.0443,172.8,71.8,41.5,41.55,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:20.2944,172.8,71.8,41.5,41.55,-45,19.73,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:20.5444,172.8,71.6,41.5,41.44,-45,19.72,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:20.7944,172.8,71.6,41.5,41.44,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:21.0444,172.8,71.6,41.5,41.44,-45,19.72,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:21.2944,172.8,71.6,41.5,41.44,-45,19.69,63,50,50,0,41.5,41.5
2018-12-09 06:46:21.5444,172.8,71.6,41.5,41.44,-45,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:21.7944,172.8,71.6,41.5,41.44,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:22.0444,172.8,71.6,41.5,41.44,-45,19.74,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:22.2944,172.8,71.6,41.5,41.44,-45,19.73,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:22.5444,172.8,71.6,41.5,41.44,-44.9,19.73,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:22.7944,172.8,71.6,41.5,41.44,-45,19.65,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:23.0444,172.8,71.6,41.5,41.44,-45,19.73,61,726.9,721.7,0,41.5,41.5
2018-12-09 06:46:23.2944,172.8,71.6,41.5,41.44,-45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:23.5444,172.8,71.6,41.5,41.44,-45,19.72,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:23.7944,172.8,71.6,41.5,41.44,-45,19.73,3,725.6,-31.1,24.5,41.5,41.5
2018-12-09 06:46:24.0444,172.8,71.6,41.5,41.44,-45,19.73,4,725.5,-31.1,25,41.5,41.5
2018-12-09 06:46:24.2944,172.8,71.6,41.5,41.44,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:24.5444,172.8,71.6,41.5,41.44,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:24.7944,172.8,71.6,41.5,41.44,-45,19.73,1,725.6,-31.1,27,41.5,41.5
2018-12-09 06:46:25.0444,172.8,71.6,41.5,41.44,-45,19.73,2,725.5,-31.1,27.5,41.5,41.5
2018-12-09 06:46:25.2944,172.8,71.6,41.5,41.44,-45,19.74,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:25.5444,172.8,71.6,41.5,41.44,-45,19.72,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:25.7944,172.8,71.6,41.5,41.44,-45,19.74,63,50,50,0,41.5,41.5
2018-12-09 06:46:26.0444,172.8,71.6,41.5,41.44,-45,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:26.2944,172.8,71.6,41.5,41.44,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:26.5444,172.8,71.6,41.5,41.44,-44.9,19.73,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:26.7945,172.8,71.6,41.5,41.44,-44.9,19.73,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:27.0445,172.8,71.6,41.5,41.44,-45,19.71,1,725.6,-31.3,27,41.5,41.5
2018-12-09 06:46:27.2945,172.8,71.6,41.5,41.44,-45,19.72,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:27.5445,172.8,71.6,41.5,41.44,-45,19.73,61,726.9,721.5,0,41.5,41.5
2018-12-09 06:46:27.7944,172.8,71.6,41.5,41.44,-45,19.72,62,425,425,0,41.5,41.5
2018-12-09 06:46:28.0444,172.8,71.6,41.5,41.44,-44.9,19.73,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:28.2944,172.8,71.6,41.5,41.44,-45,19.72,3,725.6,-31.3,24.5,41.5,41.5
2018-12-09 06:46:28.5444,172.8,71.6,41.5,41.44,-45,19.74,4,725.2,-31.1,25,41.5,41.5
2018-12-09 06:46:28.7944,172.8,71.6,41.5,41.44,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:29.0444,172.8,71.6,41.5,41.44,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:29.2944,172.8,71.6,41.5,41.44,-44.9,19.74,1,725.6,-31.3,27,41.5,41.5
2018-12-09 06:46:29.5444,172.8,71.6,41.5,41.44,-45,19.72,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:29.7944,172.8,71.6,41.5,41.44,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:30.0444,172.8,71.6,41.5,41.44,-45,19.73,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:30.2944,172.8,71.6,41.5,41.44,-45,19.74,63,50,50,0,41.5,41.5
2018-12-09 06:46:30.5444,172.8,71.6,41.5,41.44,-44.9,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:30.7944,172.8,71.6,41.5,41.44,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:31.0444,172.8,71.6,41.5,41.44,-45,19.73,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:31.2944,172.8,71.6,41.5,41.44,-45,19.73,7,-23070,27.4,3.7,41.5,41.5
2018-12-09 06:46:31.5444,172.8,71.5,41.5,41.38,-45,19.73,1,725.6,-31.3,27,41.5,41.5
2018-12-09 06:46:31.7944,172.8,71.5,41.5,41.38,-45,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:32.0444,172.8,71.5,41.5,41.38,-45,19.79,61,726.9,721.5,0,41.5,41.5
2018-12-09 06:46:32.2944,172.8,71.5,41.5,41.38,-45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:32.5445,172.8,71.5,41.5,41.38,-45,19.73,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:32.7945,172.8,71.5,41.5,41.38,-45,19.73,3,725.4,-31.3,24.5,41.5,41.5
2018-12-09 06:46:33.0445,172.8,71.5,41.5,41.38,-45,19.73,4,725.2,-31.1,25,41.5,41.5
2018-12-09 06:46:33.2946,172.8,71.5,41.5,41.38,-44.9,19.72,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:33.5445,172.8,71.5,41.5,41.38,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:33.7945,172.8,71.5,41.5,41.38,-45,19.73,1,725.4,-31.3,27,41.5,41.5
2018-12-09 06:46:34.0444,172.8,71.5,41.5,41.38,-45,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:34.2943,172.8,71.5,41.5,41.38,-45,19.74,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:34.5443,172.8,71.5,41.5,41.38,-45,19.78,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:34.7944,172.8,71.5,41.5,41.38,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:35.0444,172.8,71.5,41.5,41.38,-44.9,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:35.2944,172.8,71.5,41.5,41.38,-45,19.72,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:35.5444,172.8,71.5,41.5,41.38,-45,19.71,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:35.7945,172.8,71.5,41.5,41.38,-45,19.73,7,-23070,27.4,3.7,41.5,41.5
2018-12-09 06:46:36.0445,172.8,71.5,41.5,41.38,-45,19.71,1,725.4,-31.3,27,41.5,41.5
2018-12-09 06:46:36.2945,172.8,71.5,41.5,41.38,-45,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:36.5445,172.8,71.5,41.5,41.38,-45,19.73,61,726.8,721.4,0,41.5,41.5
2018-12-09 06:46:36.7945,172.8,71.5,41.5,41.38,-45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:46:37.0445,172.8,71.5,41.5,41.38,-45,19.8,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:37.2945,172.8,71.5,41.5,41.38,-45,19.72,3,725.4,-31.3,24.5,41.5,41.5
2018-12-09 06:46:37.5445,172.8,71.5,41.5,41.38,-45,19.73,4,725.2,-31.1,25,41.5,41.5
2018-12-09 06:46:37.7945,172.8,71.5,41.5,41.38,-44.9,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:38.0445,172.8,71.5,41.5,41.38,-45,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:38.2946,172.8,71.5,41.5,41.38,-45,19.72,1,725.4,-31.3,27,41.5,41.5
2018-12-09 06:46:38.5446,172.8,71.5,41.5,41.38,-45,19.76,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:38.7946,172.8,71.5,41.5,41.38,-45,19.72,65,-23060,-23070,0,41.5,41.5
2018-12-09 06:46:39.0446,172.8,71.5,41.5,41.38,-44.9,19.72,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:39.2946,172.8,71.5,41.5,41.38,-44.9,19.74,63,50,50,0,41.5,41.5
2018-12-09 06:46:39.5445,172.8,71.5,41.5,41.38,-45,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:39.7945,172.8,71.5,41.5,41.38,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:40.0445,172.8,71.5,41.5,41.38,-45,19.73,6,-23070,27.5,3.7,41.5,41.5
2018-12-09 06:46:40.2945,172.8,71.5,41.5,41.38,-45,19.72,7,-23070,27.4,3.7,41.5,41.5
2018-12-09 06:46:40.5445,172.8,71.5,41.5,41.38,-45,19.72,1,725.3,-31.3,27,41.5,41.5
2018-12-09 06:46:40.7945,172.8,71.5,41.5,41.38,-45,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:41.0445,172.8,71.5,41.5,41.38,-45,19.73,61,726.7,721.4,0,41.5,41.5
2018-12-09 06:46:41.2945,172.8,71.3,41.5,41.26,-45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:41.5445,172.8,71.3,41.5,41.26,-45,19.73,64,34.5,34.9,0,41.5,41.5
2018-12-09 06:46:41.7945,172.8,71.3,41.5,41.26,-45,19.73,3,725.3,-31.3,24.5,41.5,41.5
2018-12-09 06:46:42.0445,172.8,71.3,41.5,41.26,-45,19.74,4,725.2,-31.1,25,41.5,41.5
2018-12-09 06:46:42.2945,172.8,71.3,41.5,41.26,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:42.5446,172.8,71.3,41.5,41.26,-44.9,19.73,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:42.7946,172.8,71.3,41.5,41.26,-45,19.73,1,725.3,-31.3,27,41.5,41.5
2018-12-09 06:46:43.0446,172.8,71.3,41.5,41.26,-45,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:43.2946,172.8,71.3,41.5,41.26,-45,19.71,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:43.5446,172.8,71.3,41.5,41.26,-45,19.73,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:43.7946,172.8,71.3,41.5,41.26,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:44.0446,172.8,71.3,41.5,41.26,-44.9,19.74,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:44.2946,172.8,71.3,41.5,41.26,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:44.5446,172.8,71.3,41.5,41.26,-45,19.72,6,-23070,27.5,3.7,41.5,41.5
2018-12-09 06:46:44.7946,172.8,71.3,41.5,41.26,-45,19.71,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:45.0446,172.8,71.3,41.5,41.26,-45,19.74,1,725.3,-31.3,27,41.5,41.5
2018-12-09 06:46:45.2946,172.8,71.3,41.5,41.26,-44.9,19.73,2,725.2,-31.1,27.5,41.5,41.5
2018-12-09 06:46:45.5446,172.8,71.3,41.5,41.26,-45,19.72,61,726.6,721.3,0,41.5,41.5
2018-12-09 06:46:45.7946,172.8,71.3,41.5,41.26,-45,19.74,62,425,425,0,41.5,41.5
2018-12-09 06:46:46.0446,172.8,71.3,41.5,41.26,-45,19.73,64,34.6,35,0,41.5,41.5
2018-12-09 06:46:46.2946,172.8,71.3,41.5,41.26,-45,19.73,3,725.3,-31.3,24.5,41.5,41.5
2018-12-09 06:46:46.5446,172.8,71.3,41.5,41.26,-44.9,19.72,4,725.2,-31.1,25,41.5,41.5
2018-12-09 06:46:46.7946,172.8,71.3,41.5,41.26,-45,19.71,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:47.0446,172.8,71.3,41.5,41.26,-45,19.73,66,4640,4640,0,41.5,41.5
2018-12-09 06:46:47.2946,172.8,71.3,41.5,41.26,-45,19.72,1,725.2,-31.3,27,41.5,41.5
2018-12-09 06:46:47.5446,172.8,71.3,41.5,41.26,-45,19.73,2,725.1,-31.1,27.5,41.5,41.5
2018-12-09 06:46:47.7945,172.8,71.3,41.5,41.26,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:48.0445,172.8,71.3,41.5,41.26,-45,19.72,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:48.2946,172.8,71.3,41.5,41.26,-45,19.71,63,50,50,0,41.5,41.5
2018-12-09 06:46:48.5446,172.8,71.3,41.5,41.26,-45,19.72,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:48.7947,172.8,71.3,41.5,41.26,-45,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:49.0447,172.8,71.3,41.5,41.26,-45,19.72,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:49.2947,172.8,71.3,41.5,41.26,-45,19.73,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:49.5447,172.8,71.3,41.5,41.26,-44.9,19.73,1,725.2,-31.3,27,41.5,41.5
2018-12-09 06:46:49.7946,172.8,71.3,41.5,41.26,-45,19.73,2,725.1,-31.1,27.5,41.5,41.5
2018-12-09 06:46:50.0446,172.8,71.3,41.5,41.26,-45,19.74,61,726.6,721.3,0,41.5,41.5
2018-12-09 06:46:50.2946,172.8,71.3,41.5,41.26,-45,19.73,62,425,425,0,41.5,41.5
2018-12-09 06:46:50.5446,172.8,71.3,41.5,41.26,-45,19.73,64,34.6,35,0,41.5,41.5
2018-12-09 06:46:50.7946,172.8,71.3,41.5,41.26,-44.9,19.73,3,725.2,-31.3,24.5,41.5,41.5
2018-12-09 06:46:51.0446,172.8,71.3,41.5,41.26,-45,19.73,4,725.1,-31.1,25,41.5,41.5
2018-12-09 06:46:51.2947,172.8,71.3,41.5,41.26,-45,19.74,65,-23070,-23070,0,41.5,41.5
2018-12-09 06:46:51.5448,172.8,71.3,41.5,41.26,-45,19.72,66,4650,4650,0,41.5,41.5
2018-12-09 06:46:51.7948,172.8,71.3,41.5,41.26,-44.9,19.73,1,725.2,-31.3,27,41.5,41.5
2018-12-09 06:46:52.0449,172.8,71.3,41.5,41.26,-44.9,19.73,2,725.1,-31.1,27.5,41.5,41.5
2018-12-09 06:46:52.2948,172.8,71.3,41.5,41.26,-45,19.73,65,-23060,-23060,0,41.5,41.5
2018-12-09 06:46:52.5447,172.8,71.3,41.5,41.26,-45,19.73,51,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:52.7947,172.8,71.3,41.25,41.26,-45,19.73,63,50,50,0,41.5,41.5
2018-12-09 06:46:53.0446,172.8,71.3,41.25,41.26,-45,19.73,67,27.5,27.4,0,41.5,41.5
2018-12-09 06:46:53.2946,172.8,71.3,41.25,41.26,-44.9,19.73,52,3.71,3.68,0,41.5,41.5
2018-12-09 06:46:53.5447,172.8,71.2,41.25,41.2,-45,19.73,6,-23060,27.5,3.7,41.5,41.5
2018-12-09 06:46:53.7947,172.8,71.2,41.25,41.2,-45,19.74,7,-23060,27.4,3.7,41.5,41.5
2018-12-09 06:46:54.0447,172.8,71.2,41.25,41.2,-45,19.72,1,725.2,-31.3,27,41.5,41.5
2018-12-09 06:46:54.2947,172.8,71.2,41.25,41.2,-45,19.73,2,725,-31.2,27.5,41,41.5
2018-12-09 06:46:54.5447,172.8,71.2,41.25,41.2,-44.9,19.73,61,726.5,721.2,0,41,41.5
2018-12-09 06:46:54.7947,172.8,71.2,41.25,41.2,-45,19.73,62,425,425,0,41,41.5
2018-12-09 06:46:55.0447,172.8,71.2,41.25,41.2,-45,19.73,64,34.6,35,0,41,41.5
2018-12-09 06:46:55.2947,172.8,71.2,41.25,41.2,-45,19.72,3,725.1,-31.3,24.5,41,41.5
2018-12-09 06:46:55.5447,172.8,71.2,41.25,41.2,-45,19.74,4,725,-31.2,25,41,41.5
2018-12-09 06:46:55.7947,172.8,71.2,41.25,41.2,-44.9,19.58,65,-23110,-23000,0,41,41.5
2018-12-09 06:46:56.0447,172.8,71.2,41.25,41.2,-44.9,19.73,66,4650,4650,0,41,41.5
2018-12-09 06:46:56.2947,172.8,71.2,41.25,41.2,-45,19.73,1,725.1,-31.3,27,41,41.5
2018-12-09 06:46:56.5447,172.8,71.2,41.25,41.2,-45,19.74,2,725,-31.2,27.5,41,41.5
2018-12-09 06:46:56.7947,172.8,71.2,41.25,41.2,-45,19.72,65,-23050,-23070,0,41,41.5
2018-12-09 06:46:57.0447,172.8,71.2,41.25,41.2,-45,19.73,51,3.71,3.68,0,41,41.5
2018-12-09 06:46:57.2947,172.8,71.2,41.25,41.2,-44.9,19.71,63,50,50,0,41,41.5
2018-12-09 06:46:57.5447,172.8,71.2,41.25,41.2,-45,19.73,67,27.5,27.4,0,41,41.5
2018-12-09 06:46:57.7947,172.8,71.2,41.25,41.2,-45,19.73,52,3.71,3.68,0,41,41.5
2018-12-09 06:46:58.0446,172.8,71.2,41.25,41.2,-45,19.73,6,-23110,27.5,3.7,41,41.5
2018-12-09 06:46:58.2946,172.8,71.2,41.25,41.2,-45,19.73,7,-23000,27.4,3.7,41,41.5
2018-12-09 06:46:58.5446,172.8,71.2,41.25,41.2,-44.9,19.74,1,725.1,-31.3,27,41,41.5
2018-12-09 06:46:58.7946,172.8,71.2,41.25,41.2,-44.9,19.72,2,725,-31.2,27.5,41,41.5
2018-12-09 06:46:59.0447,172.8,71.2,41.25,41.2,-45,19.73,61,726.5,721.2,0,41,41.5
2018-12-09 06:46:59.2947,172.8,71.2,41.25,41.2,-45,19.74,62,425,425,0,41,41.5
2018-12-09 06:46:59.5447,172.8,71.2,41.25,41.2,-45,19.72,64,34.6,34.9,0,41,41.5
2018-12-09 06:46:59.7947,172.8,71.2,41.25,41.2,-45,19.73,3,725.1,-31.3,24.5,41,41.5
2018-12-09 06:47:00.0447,172.8,71.2,41.25,41.2,-44.9,19.82,4,725,-31.2,25,41,41.5
2018-12-09 06:47:00.2947,172.8,71.2,41.25,41.2,-45,19.73,65,-23100,-23000,0,41,41.5
2018-12-09 06:47:00.5447,172.8,71.2,41.25,41.2,-45,19.73,66,4650,4650,0,41,41.5
2018-12-09 06:47:00.7947,172.8,71.2,41.25,41.2,-45,19.73,1,725.1,-31.3,27,41,41.5
2018-12-09 06:47:01.0447,172.8,71.2,41.25,41.2,-45,19.72,2,725,-31.2,27.5,41,41.5
2018-12-09 06:47:01.2947,172.8,71.2,41.25,41.2,-45,19.73,65,-23100,-23000,0,41,41.5
2018-12-09 06:47:01.5447,172.8,71.2,41.25,41.2,-44.9,19.73,51,3.7,3.68,0,41,41.5
2018-12-09 06:47:01.7947,172.8,71.2,41.25,41.2,-45,19.73,63,50,50,0,41,41.5
2018-12-09 06:47:02.0447,172.8,71.2,41.25,41.2,-45,19.73,67,27.5,27.4,0,41,41.5
2018-12-09 06:47:02.2947,172.8,71.2,41.25,41.2,-45,19.73,52,3.71,3.68,0,41,41.5
2018-12-09 06:47:02.5447,172.8,71.2,41.25,41.2,-45,19.73,6,-23100,27.5,3.7,41,41.5
2018-12-09 06:47:02.7947,172.8,71.2,41.25,41.2,-44.9,19.73,7,-23010,27.4,3.7,41,41.5
2018-12-09 06:47:03.0447,172.8,71.2,41.25,41.2,-44.9,19.74,1,725,-31.5,27,41,41.5
2018-12-09 06:47:03.2946,172.8,71.2,41.25,41.2,-45,19.73,2,724.8,-31.1,27.5,41,41.5
2018-12-09 06:47:03.5446,172.8,71.2,41.25,41.2,-45,19.73,61,726.5,721.1,0,41,41.5
2018-12-09 06:47:03.7946,172.8,71.2,41.25,41.2,-45,19.73,62,425,425,0,41,41.5
2018-12-09 06:47:04.0446,172.8,71.2,41.25,41.2,-45,19.73,64,34.5,34.8,0,41,41.5
2018-12-09 06:47:04.2946,172.8,71.2,41.25,41.2,-44.9,19.72,3,725,-31.5,24.5,41,41.5
2018-12-09 06:47:04.5446,172.8,71.2,41.25,41.2,-45,19.73,4,724.8,-31.1,25,41,41.5
2018-12-09 06:47:04.7947,172.8,71.2,41.25,41.2,-45,19.73,65,-23100,-23010,0,41,41.5
2018-12-09 06:47:05.0447,172.8,71.2,41.25,41.2,-45,19.72,66,4650,4650,0,41,41.5
2018-12-09 06:47:05.2947,172.8,71.2,41.25,41.2,-45,19.73,1,725,-31.5,27,41,41.5
2018-12-09 06:47:05.5448,172.8,71.1,41.25,41.15,-45,19.74,2,724.8,-31.1,27.5,41,41.5
2018-12-09 06:47:05.7948,172.8,71.1,41.25,41.15,-45,19.73,65,-23100,-23010,0,41,41.5
2018-12-09 06:47:06.0448,172.8,71.1,41.25,41.15,-45,19.73,51,3.7,3.68,0,41,41.5
2018-12-09 06:47:06.2948,172.8,71.1,41.25,41.15,-45,19.73,63,50,50,0,41,41.5
2018-12-09 06:47:06.5448,172.8,71.1,41.25,41.15,-45,19.73,67,27.5,27.4,0,41,41.5
2018-12-09 06:47:06.7948,172.8,71.1,41.25,41.15,-44.9,19.73,52,3.71,3.68,0,41,41.5
2018-12-09 06:47:07.0448,172.8,71.1,41.25,41.15,-44.9,19.73,6,-23100,27.5,3.7,41,41.5
2018-12-09 06:47:07.2948,172.8,71.1,41.25,41.15,-45,19.72,7,-23020,27.4,3.7,41,41.5
2018-12-09 06:47:07.5448,172.8,71.1,41.25,41.15,-45,19.73,1,725,-31.5,27,41,41.5
2018-12-09 06:47:07.7948,172.8,71.1,41.25,41.15,-45,19.73,2,724.8,-31.1,27.5,41,41.5
2018-12-09 06:47:08.0448,172.8,71.1,41.25,41.15,-45,19.71,61,726.3,721,0,41,41.5
2018-12-09 06:47:08.2947,172.8,71.1,41.25,41.15,-45,19.73,62,425,425,0,41,41.5
2018-12-09 06:47:08.5447,172.8,71.1,41,41.15,-44.9,19.74,64,34.6,34.9,0,41,41.5
2018-12-09 06:47:08.7947,172.8,71.1,41,41.15,-45,19.73,3,725,-31.3,24.5,41,41.5
2018-12-09 06:47:09.0448,172.8,71.1,41,41.15,-45,19.74,4,724.7,-31.1,25,41,41
2018-12-09 06:47:09.2948,172.8,71.1,41,41.15,-45,19.71,65,-23090,-23000,0,41,41
2018-12-09 06:47:09.5448,172.8,71.1,41,41.15,-45,19.7,66,4640,4640,0,41,41
2018-12-09 06:47:09.7948,172.8,71.1,41,41.15,-45,19.72,1,725,-31.3,27,41,41
2018-12-09 06:47:10.0448,172.8,71.1,41,41.15,-45,19.78,2,724.7,-31.1,27.5,41,41
2018-12-09 06:47:10.2948,172.8,71.1,41,41.15,-45,19.73,65,-23100,-23000,0,41,41
2018-12-09 06:47:10.5447,172.8,71.1,41,41.15,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:10.7948,172.8,71.1,41,41.15,-45,19.73,63,50,50,0,41,41
2018-12-09 06:47:11.0448,172.8,71.1,41,41.15,-44.9,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:11.2948,172.8,71.1,41,41.15,-44.9,19.72,52,3.71,3.68,0,41,41
2018-12-09 06:47:11.5448,172.8,71.1,41,41.15,-45,19.73,6,-23110,27.5,3.7,41,41
2018-12-09 06:47:11.7948,172.8,71.1,41,41.15,-45,19.73,7,-23070,27.4,3.7,41,41
2018-12-09 06:47:12.0448,172.8,71.1,41,41.15,-45,19.73,1,725,-31.3,27,41,41
2018-12-09 06:47:12.2948,172.8,71.1,41,41.15,-45,19.73,2,724.7,-31.1,27.5,41,41
2018-12-09 06:47:12.5448,172.8,71.1,41,41.15,-45,19.72,61,726.4,721,0,41,41
2018-12-09 06:47:12.7948,172.8,71.1,41,41.15,-44.9,19.74,62,425,425,0,41,41
2018-12-09 06:47:13.0448,172.8,71.1,41,41.15,-45,19.73,64,34.6,34.9,0,41,41
2018-12-09 06:47:13.2948,172.8,71.1,41,41.15,-45,19.74,3,725,-31.3,24.5,41,41
2018-12-09 06:47:13.5448,172.8,71.1,41,41.15,-45,19.74,4,724.7,-31.1,25,41,41
2018-12-09 06:47:13.7948,172.8,71.1,41,41.15,-45,19.74,65,-23030,-23060,0,41,41
2018-12-09 06:47:14.0448,172.8,71.1,41,41.15,-44.9,19.74,66,4650,4650,0,41,41
2018-12-09 06:47:14.2949,172.8,71.1,41,41.15,-44.9,19.71,1,725,-31.3,27,41,41
2018-12-09 06:47:14.5449,172.8,71,41,41.09,-45,19.71,2,724.7,-31.1,27.5,41,41
2018-12-09 06:47:14.7949,172.8,71,41,41.09,-45,19.73,65,-23110,-23000,0,41,41
2018-12-09 06:47:15.0449,172.8,71,41,41.09,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:15.2949,172.8,70.9,41,41.03,-44.9,19.73,63,50,50,0,41,41
2018-12-09 06:47:15.5449,172.8,70.9,41,41.03,-44.9,19.72,67,27.5,27.4,0,41,41
2018-12-09 06:47:15.7949,172.8,70.9,41,41.03,-45,19.73,52,3.71,3.68,0,41,41
2018-12-09 06:47:16.0449,172.8,70.9,41,41.03,-45,19.73,6,-23100,27.5,3.7,41,41
2018-12-09 06:47:16.2949,172.8,70.9,41,41.03,-45,19.74,7,-22990,27.4,3.7,41,41
2018-12-09 06:47:16.5449,172.8,70.9,41,41.03,-45,19.74,1,724.9,-31.3,27,41,41
2018-12-09 06:47:16.7949,172.8,70.9,41,41.03,-45,19.74,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:17.0449,172.8,70.9,41,41.03,-45,19.73,61,726.2,720.9,0,41,41
2018-12-09 06:47:17.2949,172.8,70.9,41,41.03,-45,19.82,62,425,425,0,41,41
2018-12-09 06:47:17.5449,172.8,70.9,41,41.03,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:17.7949,172.8,70.9,41,41.03,-44.9,19.73,3,724.9,-31.3,24.5,41,41
2018-12-09 06:47:18.0449,172.8,70.9,41,41.03,-44.9,19.76,4,724.6,-31.2,25,41,41
2018-12-09 06:47:18.2949,172.8,70.9,41,41.03,-44.9,19.73,65,-23040,-23060,0,41,41
2018-12-09 06:47:18.5449,172.8,70.9,41,41.03,-45,19.73,66,4650,4650,0,41,41
2018-12-09 06:47:18.7950,172.8,70.9,41,41.03,-45,19.73,1,724.9,-31.3,27,41,41
2018-12-09 06:47:19.0450,172.8,70.9,41,41.03,-45,19.71,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:19.2949,172.8,70.9,41,41.03,-44.9,19.73,65,-23040,-23060,0,41,41
2018-12-09 06:47:19.5449,172.8,70.9,41,41.03,-44.9,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:19.7949,172.8,70.9,41,41.03,-45,19.73,63,50,50,0,41,41
2018-12-09 06:47:20.0449,172.8,70.9,41,41.03,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:20.2949,172.8,70.9,41,41.03,-45,19.73,52,3.7,3.68,0,41,41
2018-12-09 06:47:20.5449,172.8,70.9,41,41.03,-45,19.74,6,-23050,27.5,3.7,41,41
2018-12-09 06:47:20.7950,172.8,70.9,41,41.03,-44.9,19.77,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:21.0450,172.8,70.9,41,41.03,-45,19.73,1,724.9,-31.3,27,41,41
2018-12-09 06:47:21.2950,172.8,70.9,41,41.03,-45,19.74,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:21.5449,172.8,70.9,41,41.03,-45,19.73,61,726.3,720.9,0,41,41
2018-12-09 06:47:21.7949,172.8,70.9,41,41.03,-45,19.73,62,425,425,0,41,41
2018-12-09 06:47:22.0449,172.8,70.9,41,41.03,-44.9,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:22.2949,172.8,70.9,41,41.03,-45,19.74,3,724.9,-31.3,24.5,41,41
2018-12-09 06:47:22.5449,172.8,70.9,41,41.03,-45,19.73,4,724.6,-31.2,25,41,41
2018-12-09 06:47:22.7949,172.8,70.9,41,41.03,-45,19.73,65,-23050,-23060,0,41,41
2018-12-09 06:47:23.0449,172.8,70.9,41,41.03,-45,19.73,66,4650,4650,0,41,41
2018-12-09 06:47:23.2949,172.8,70.9,41,41.03,-45,19.72,1,724.8,-31.3,27,41,41
2018-12-09 06:47:23.5449,172.8,70.9,41,41.03,-44.9,19.73,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:23.7949,172.8,70.9,41,41.03,-45,19.73,65,-23050,-23060,0,41,41
2018-12-09 06:47:24.0449,172.8,70.9,41,41.03,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:24.2949,172.8,70.9,41,41.03,-45,19.73,63,50,50,0,41,41
2018-12-09 06:47:24.5449,172.8,70.9,41,41.03,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:24.7949,172.8,70.9,41,41.03,-44.9,19.73,52,3.71,3.68,0,41,41
2018-12-09 06:47:25.0449,172.8,70.9,41,41.03,-45,19.84,6,-23050,27.5,3.7,41,41
2018-12-09 06:47:25.2950,172.8,70.9,41,41.03,-45,19.73,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:25.5450,172.8,70.9,41,41.03,-45,19.72,1,724.8,-31.3,27,41,41
2018-12-09 06:47:25.7950,172.8,70.9,41,41.03,-45,19.73,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:26.0450,172.8,70.9,41,41.03,-45,19.73,61,726.2,720.8,0,41,41
2018-12-09 06:47:26.2950,172.8,70.9,41,41.03,-44.9,19.73,62,425,425,0,41,41
2018-12-09 06:47:26.5450,172.8,70.8,41,40.97,-44.9,19.73,64,34.5,35,0,41,41
2018-12-09 06:47:26.7950,172.8,70.8,41,40.97,-45,19.74,3,724.8,-31.3,24.5,41,41
2018-12-09 06:47:27.0449,172.8,70.8,41,40.97,-45,19.73,4,724.6,-31.2,25,41,41
2018-12-09 06:47:27.2948,172.8,70.8,41,40.97,-45,19.73,65,-23050,-23060,0,41,41
2018-12-09 06:47:27.5449,172.8,70.8,41,40.97,-44.9,19.73,66,4650,4650,0,41,41
2018-12-09 06:47:27.7949,172.8,70.8,41,40.97,-44.9,19.73,1,724.8,-31.3,27,41,41
2018-12-09 06:47:28.0450,172.8,70.8,41,40.97,-45,19.73,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:28.2950,172.8,70.8,41,40.97,-45,19.74,65,-23050,-23060,0,41,41
2018-12-09 06:47:28.5450,172.8,70.8,41,40.97,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:28.7950,172.8,70.8,41,40.97,-45,19.75,63,50,50,0,41,41
2018-12-09 06:47:29.0450,172.8,70.8,41,40.97,-44.9,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:29.2950,172.8,70.8,41,40.97,-45,19.76,52,3.71,3.68,0,41,41
2018-12-09 06:47:29.5450,172.8,70.8,41,40.97,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:47:29.7950,172.8,70.8,41,40.97,-45,19.74,7,-23070,27.4,3.7,41,41
2018-12-09 06:47:30.0450,172.8,70.8,41,40.97,-45,19.72,1,724.8,-31.3,27,41,41
2018-12-09 06:47:30.2950,172.8,70.8,41,40.97,-45,19.71,2,724.6,-31.2,27.5,41,41
2018-12-09 06:47:30.5450,172.8,70.8,41,40.97,-44.9,19.73,61,726,720.8,0,41,41
2018-12-09 06:47:30.7950,172.8,70.8,41,40.97,-45,19.72,62,425,425,0,41,41
2018-12-09 06:47:31.0450,172.8,70.8,41,40.97,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:31.2950,172.8,70.8,41,40.97,-45,19.74,3,724.7,-31.1,24.5,41,41
2018-12-09 06:47:31.5450,172.8,70.8,41,40.97,-45,19.67,4,724.5,-31.2,25,41,41
2018-12-09 06:47:31.7951,172.8,70.8,41,40.97,-45,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:32.0451,172.8,70.8,41,40.97,-45,19.73,66,4650,4650,0,41,41
2018-12-09 06:47:32.2951,172.8,70.8,41,40.97,-45,19.73,1,724.7,-31.1,27,41,41
2018-12-09 06:47:32.5451,172.8,70.8,41,40.97,-45,19.72,2,724.5,-31.2,27.5,41,41
2018-12-09 06:47:32.7951,172.8,70.8,41,40.97,-45,19.73,65,-23060,-23070,0,41,41
2018-12-09 06:47:33.0451,172.8,70.8,41,40.97,-45,19.71,51,3.7,3.68,0,41,41
2018-12-09 06:47:33.2950,172.8,70.8,41,40.97,-44.9,19.74,63,50,50,0,41,41
2018-12-09 06:47:33.5450,172.8,70.8,41,40.97,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:33.7951,172.8,70.8,41,40.97,-45,19.74,52,3.7,3.68,0,41,41
2018-12-09 06:47:34.0451,172.8,70.8,41,40.97,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:47:34.2951,172.8,70.8,41,40.97,-45,19.73,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:34.5451,172.8,70.8,41,40.97,-45,19.72,1,724.7,-31.1,27,41,41
2018-12-09 06:47:34.7951,172.8,70.8,41,40.97,-44.9,19.72,2,724.5,-31.2,27.5,41,41
2018-12-09 06:47:35.0451,172.8,70.8,41,40.97,-45,19.74,61,725.9,720.7,0,41,41
2018-12-09 06:47:35.2951,172.8,70.8,41,40.97,-45,19.78,62,425,425,0,41,41
2018-12-09 06:47:35.5451,172.8,70.8,41,40.97,-45,19.74,64,34.5,34.9,0,41,41
2018-12-09 06:47:35.7951,172.8,70.8,41,40.97,-45,19.71,3,724.7,-31.1,24.5,41,41
2018-12-09 06:47:36.0451,172.8,70.8,41,40.97,-44.9,19.73,4,724.5,-31.2,25,41,41
2018-12-09 06:47:36.2951,172.8,70.8,41,40.97,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:47:36.5451,172.8,70.8,41,40.97,-45,19.76,66,4660,4660,0,41,41
2018-12-09 06:47:36.7951,172.8,70.8,41,40.97,-45,19.73,1,724.7,-31.1,27,41,41
2018-12-09 06:47:37.0451,172.8,70.8,41,40.97,-45,19.72,2,724.5,-31.2,27.5,41,41
2018-12-09 06:47:37.2951,172.8,70.8,41,40.97,-45,19.74,65,-23060,-23060,0,41,41
2018-12-09 06:47:37.5451,172.8,70.8,41,40.97,-45,19.72,51,3.7,3.68,0,41,41
2018-12-09 06:47:37.7951,172.8,70.8,41,40.97,-45,19.71,63,50,50,0,41,41
2018-12-09 06:47:38.0451,172.8,70.8,41,40.97,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:38.2951,172.8,70.8,41,40.97,-45,19.73,52,3.7,3.68,0,41,41
2018-12-09 06:47:38.5451,172.8,70.8,41,40.97,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:47:38.7951,172.8,70.8,41,40.97,-44.9,19.75,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:39.0451,172.8,70.8,41,40.97,-44.9,19.7,1,724.6,-31.5,27,41,41
2018-12-09 06:47:39.2951,172.8,70.8,41,40.97,-45,19.73,2,724.3,-31.2,27.5,41,41
2018-12-09 06:47:39.5451,172.8,70.7,41,40.91,-45,19.73,61,726,720.7,0,41,41
2018-12-09 06:47:39.7951,172.8,70.7,41,40.91,-45,19.73,62,425,425,0,41,41
2018-12-09 06:47:40.0451,172.8,70.7,41,40.91,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:40.2951,172.8,70.7,41,40.91,-45,19.73,3,724.6,-31.5,24.5,41,41
2018-12-09 06:47:40.5451,172.8,70.7,41,40.91,-45,19.75,4,724.3,-31.2,25,41,41
2018-12-09 06:47:40.7951,172.8,70.7,41,40.91,-45,19.7,65,-23060,-23060,0,41,41
2018-12-09 06:47:41.0451,172.8,70.7,41,40.91,-45,19.73,66,4660,4650,0,41,41
2018-12-09 06:47:41.2951,172.8,70.7,41,40.91,-44.9,19.74,1,724.6,-31.5,27,41,41
2018-12-09 06:47:41.5452,172.8,70.7,41,40.91,-44.9,19.73,2,724.3,-31.2,27.5,41,41
2018-12-09 06:47:41.7952,172.8,70.7,41,40.91,-45,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:42.0452,172.8,70.7,41,40.91,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:42.2952,172.8,70.7,41,40.91,-45,19.72,63,50,50,0,41,41
2018-12-09 06:47:42.5452,172.8,70.7,41,40.91,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:42.7952,172.8,70.7,41,40.91,-44.9,19.72,52,3.7,3.68,0,41,41
2018-12-09 06:47:43.0452,172.8,70.7,41,40.91,-44.9,19.74,6,-23070,27.5,3.7,41,41
2018-12-09 06:47:43.2952,172.8,70.7,41,40.91,-45,19.72,7,-23070,27.4,3.7,41,41
2018-12-09 06:47:43.5452,172.8,70.7,41,40.91,-45,19.73,1,724.6,-31.5,27,41,41
2018-12-09 06:47:43.7952,172.8,70.7,41,40.91,-45,19.73,2,724.3,-31.2,27.5,41,41
2018-12-09 06:47:44.0452,172.8,70.7,41,40.91,-45,19.73,61,725.9,720.6,0,41,41
2018-12-09 06:47:44.2952,172.8,70.7,41,40.91,-45,19.73,62,425,425,0,41,41
2018-12-09 06:47:44.5452,172.8,70.7,41,40.91,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:44.7953,172.8,70.7,41,40.91,-45,19.74,3,724.6,-31.5,24.5,41,41
2018-12-09 06:47:45.0453,172.8,70.7,41,40.91,-45,19.73,4,724.3,-31.2,25,41,41
2018-12-09 06:47:45.2953,172.8,70.7,41,40.91,-45,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:45.5453,172.8,70.7,41,40.91,-45,19.73,66,4650,4650,0,41,41
2018-12-09 06:47:45.7953,172.8,70.7,41,40.91,-45,19.73,1,724.4,-31.3,27,41,41
2018-12-09 06:47:46.0453,172.8,70.7,41,40.91,-45,19.74,2,724.3,-31.1,27.5,41,41
2018-12-09 06:47:46.2952,172.8,70.7,41,40.91,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:47:46.5452,172.8,70.7,41,40.91,-45,19.72,51,3.7,3.68,0,41,41
2018-12-09 06:47:46.7952,172.8,70.7,41,40.91,-45,19.73,63,50,50,0,41,41
2018-12-09 06:47:47.0452,172.8,70.7,41,40.91,-44.9,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:47.2952,172.8,70.7,41,40.91,-45,19.72,52,3.7,3.68,0,41,41
2018-12-09 06:47:47.5452,172.8,70.6,41,40.86,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:47:47.7952,172.8,70.6,41,40.86,-45,19.73,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:48.0452,172.8,70.6,41,40.86,-45,19.73,1,724.4,-31.3,27,41,41
2018-12-09 06:47:48.2953,172.8,70.6,41,40.86,-44.9,19.7,2,724.3,-31.1,27.5,41,41
2018-12-09 06:47:48.5453,172.8,70.6,41,40.86,-45,19.74,61,725.9,720.6,0,41,41
2018-12-09 06:47:48.7953,172.8,70.6,41,40.86,-45,19.73,62,425,425,0,41,41
2018-12-09 06:47:49.0453,172.8,70.6,41,40.86,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:49.2953,172.8,70.6,41,40.86,-45,19.73,3,724.4,-31.3,24.5,41,41
2018-12-09 06:47:49.5453,172.8,70.5,41,40.8,-44.9,19.73,4,724.3,-31.1,25,41,41
2018-12-09 06:47:49.7953,172.8,70.5,41,40.8,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:47:50.0453,172.8,70.5,41,40.8,-45,19.74,66,4660,4660,0,41,41
2018-12-09 06:47:50.2953,172.8,70.5,41,40.8,-45,19.73,1,724.4,-31.3,27,41,41
2018-12-09 06:47:50.5453,172.8,70.5,41,40.8,-45,19.72,2,724.3,-31.1,27.5,41,41
2018-12-09 06:47:50.7953,172.8,70.5,41,40.8,-45,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:51.0453,172.8,70.5,41,40.8,-45,19.73,51,3.7,3.68,0,41,41
2018-12-09 06:47:51.2953,172.8,70.5,41,40.8,-45,19.73,63,50,50,0,41,41
2018-12-09 06:47:51.5453,172.8,70.5,41,40.8,-45,19.73,67,27.5,27.4,0,41,41
2018-12-09 06:47:51.7953,172.8,70.5,41,40.8,-45,19.73,52,3.7,3.68,0,41,41
2018-12-09 06:47:52.0453,172.8,70.5,41,40.8,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:47:52.2953,172.8,70.5,41,40.8,-45,19.74,7,-23070,27.4,3.7,41,41
2018-12-09 06:47:52.5453,172.8,70.5,41,40.8,-45,19.7,1,724.4,-31.3,27,41,41
2018-12-09 06:47:52.7953,172.8,70.5,41,40.8,-45,19.73,2,724.2,-31.1,27.5,41,41
2018-12-09 06:47:53.0453,172.8,70.5,41,40.8,-45,19.73,61,725.9,720.4,0,41,41
2018-12-09 06:47:53.2953,172.8,70.5,41,40.8,-45,19.73,62,425,425,0,41,41
2018-12-09 06:47:53.5453,172.8,70.5,41,40.8,-45,19.73,64,34.5,34.9,0,41,41
2018-12-09 06:47:53.7953,172.8,70.5,41,40.8,-44.9,19.71,3,724.4,-31.3,24.5,41,41
2018-12-09 06:47:54.0453,172.8,70.5,41,40.8,-45,19.73,4,724.2,-31.1,25,41,41
2018-12-09 06:47:54.2953,172.8,70.5,41,40.8,-45,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:54.5453,172.8,70.5,41,40.8,-45,19.74,66,4660,4660,0,41,41
2018-12-09 06:47:54.7952,172.8,70.5,41,40.8,-44.9,19.73,1,724.4,-31.3,27,41,41
2018-12-09 06:47:55.0452,172.8,70.5,41,40.8,-44.9,19.74,2,724.2,-31.1,27.5,41,41
2018-12-09 06:47:55.2952,172.8,70.5,41,40.8,-45,19.73,65,-23060,-23070,0,41,41
2018-12-09 06:47:55.5452,172.8,70.5,41,40.8,-45,19.72,51,3.7,3.68,0,41,41
2018-12-09 06:47:55.7952,172.8,70.5,41,40.8,-45,19.85,63,50,50,0,41,41
2018-12-09 06:47:56.0452,172.8,70.5,41,40.8,-45,19.72,67,27.5,27.4,0,41,41
2018-12-09 06:47:56.2952,172.8,70.5,41,40.8,-44.9,19.73,52,3.7,3.68,0,41,41
2018-12-09 06:47:56.5452,172.8,70.5,41,40.8,-45,19.73,6,-23070,27.5,3.7,41,41
2018-12-09 06:47:56.7953,172.8,70.5,41,40.8,-45,19.73,7,-23060,27.4,3.7,41,41
2018-12-09 06:47:57.0453,172.8,70.5,41,40.8,-45,19.72,1,724.4,-31.3,27,41,41
2018-12-09 06:47:57.2953,172.8,70.5,41,40.8,-45,19.73,2,724.2,-31.1,27.5,41,41
2018-12-09 06:47:57.5453,172.8,70.5,41,40.8,-45,19.73,61,725.8,720.4,0,41,41
2018-12-09 06:47:57.7953,172.8,70.5,41,40.8,-45,19.88,62,425,425,0,41,41
2018-12-09 06:47:58.0453,172.8,70.5,41,40.8,-45,19.72,64,34.5,34.9,0,41,41
2018-12-09 06:47:58.2953,172.8,70.5,41,40.8,-45,19.73,3,724.4,-31.3,24.5,41,41
2018-12-09 06:47:58.5453,172.8,70.5,41,40.8,-45,19.74,4,724.2,-31.1,25,41,41
2018-12-09 06:47:58.7952,172.8,70.5,41,40.8,-44.9,19.73,65,-23060,-23060,0,41,41
2018-12-09 06:47:59.0452,172.8,70.5,41,40.8,-44.9,19.73,66,4660,4660,0,41,41
2018-12-09 06:47:59.2951,172.8,70.5,41,40.8,-45,19.73,1,724.4,-31.3,27,41,41
2018-12-09 06:47:59.5452,172.8,70.4,41,40.74,-45,19.74,2,724.2,-31.1,27.5,41,41
2018-12-09 06:47:59.7952,172.8,70.4,41,40.74,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:48:00.0453,172.8,70.4,41,40.74,-45,19.7,51,3.7,3.68,0,41,41
2018-12-09 06:48:00.2954,172.8,70.4,41,40.74,-45,19.73,63,50,50,0,41,41
2018-12-09 06:48:00.5454,172.8,70.4,41,40.74,-45,19.72,67,27.5,27.4,0,41,41
2018-12-09 06:48:00.7954,172.8,70.4,41,40.74,-45,19.74,52,3.7,3.67,0,41,41
2018-12-09 06:48:01.0453,172.8,70.4,41,40.74,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:48:01.2953,172.8,70.4,41,40.74,-45,19.75,7,-23060,27.4,3.7,41,41
2018-12-09 06:48:01.5453,172.8,70.4,41,40.74,-45,19.74,1,724.3,-31.5,27,41,41
2018-12-09 06:48:01.7953,172.8,70.4,41,40.74,-45,19.73,2,724.1,-31.2,27.5,41,41
2018-12-09 06:48:02.0453,172.8,70.4,41,40.74,-45,19.71,61,725.7,720.4,0,41,41
2018-12-09 06:48:02.2953,172.8,70.4,41,40.74,-45,19.81,62,425,425,0,41,41
2018-12-09 06:48:02.5453,172.8,70.4,41,40.74,-45,19.73,64,34.5,35,0,41,41
2018-12-09 06:48:02.7953,172.8,70.4,41,40.74,-45,19.73,3,724.3,-31.5,24.5,41,41
2018-12-09 06:48:03.0453,172.8,70.4,41,40.74,-45,19.73,4,724.1,-31.2,25,41,41
2018-12-09 06:48:03.2954,172.8,70.4,41,40.74,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:48:03.5454,172.8,70.4,41,40.74,-45,19.73,66,4660,4660,0,41,41
2018-12-09 06:48:03.7954,172.8,70.4,41,40.74,-45,19.73,1,724.3,-31.5,27,41,41
2018-12-09 06:48:04.0454,172.8,70.4,41,40.74,-45,19.73,2,724.1,-31.2,27.5,41,41
2018-12-09 06:48:04.2954,172.8,70.4,41,40.74,-45,19.73,65,-23070,-23070,0,41,41
2018-12-09 06:48:04.5454,172.8,70.4,41,40.74,-44.9,19.72,51,3.7,3.68,0,41,41
2018-12-09 06:48:04.7954,172.8,70.4,41,40.74,-45,19.74,63,50,50,0,41,41
2018-12-09 06:48:05.0454,172.8,70.4,41,40.74,-45,19.71,67,27.5,27.4,0,41,41
2018-12-09 06:48:05.2954,172.8,70.4,41,40.74,-45,19.73,52,3.7,3.67,0,41,41
2018-12-09 06:48:05.5454,172.8,70.4,40.75,40.74,-45,19.73,6,-23060,27.5,3.7,41,41
2018-12-09 06:48:05.7954,172.8,70.4,40.75,40.74,-45,19.71,7,-23060,27.4,3.7,41,41
2018-12-09 06:48:06.0454,172.8,70.4,40.75,40.74,-45,19.74,1,724.3,-31.5,27,41,41
2018-12-09 06:48:06.2954,172.8,70.4,40.75,40.74,-45,19.73,2,724.1,-31.2,27.5,41,41
2018-12-09 06:48:06.5454,172.8,70.4,40.75,40.74,-45,19.71,61,725.7,720.3,0,41,41
2018-12-09 06:48:06.7954,172.8,70.4,40.75,40.74,-45,19.73,62,425,425,0,40.5,41
2018-12-09 06:48:07.0453,172.8,70.4,40.75,40.74,-45,19.73,64,34.6,35,0,40.5,41
2018-12-09 06:48:07.2953,172.8,70.4,40.75,40.74,-45,19.73,3,724.2,-31.3,24.5,40.5,41
2018-12-09 06:48:07.5453,172.8,70.4,40.75,40.74,-45,19.73,4,724.1,-31.2,25,40.5,41
2018-12-09 06:48:07.7953,172.8,70.4,40.75,40.74,-45,19.73,65,-23050,-23060,0,40.5,41
2018-12-09 06:48:08.0454,172.8,70.4,40.75,40.74,-45,19.74,66,4660,4660,0,40.5,41
2018-12-09 06:48:08.2954,172.8,70.4,40.75,40.74,-45,19.74,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:08.5454,172.8,70.4,40.75,40.74,-45,19.73,2,724.1,-31.2,27.5,40.5,41
2018-12-09 06:48:08.7955,172.8,70.4,40.75,40.74,-45,19.73,65,-23050,-23060,0,40.5,41
2018-12-09 06:48:09.0455,172.8,70.4,40.75,40.74,-45,19.73,51,3.7,3.68,0,40.5,41
2018-12-09 06:48:09.2955,172.8,70.4,40.75,40.74,-45,19.73,63,50,50,0,40.5,41
2018-12-09 06:48:09.5455,172.8,70.4,40.75,40.74,-45,19.73,67,27.5,27.4,0,40.5,41
2018-12-09 06:48:09.7955,172.8,70.4,40.75,40.74,-45,19.74,52,3.7,3.68,0,40.5,41
2018-12-09 06:48:10.0455,172.8,70.4,40.75,40.74,-44.9,19.66,6,-23050,27.5,3.7,40.5,41
2018-12-09 06:48:10.2955,172.8,70.4,40.75,40.74,-45,19.73,7,-23070,27.4,3.7,40.5,41
2018-12-09 06:48:10.5455,172.8,70.4,40.75,40.74,-45,19.75,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:10.7955,172.8,70.4,40.75,40.74,-45,19.73,2,724.1,-31.2,27.5,40.5,41
2018-12-09 06:48:11.0455,172.8,70.4,40.75,40.74,-45,19.73,61,725.6,720.3,0,40.5,41
2018-12-09 06:48:11.2955,172.8,70.4,40.75,40.74,-45,19.72,62,425,425,0,40.5,41
2018-12-09 06:48:11.5455,172.8,70.4,40.75,40.74,-45,19.73,64,34.5,35,0,40.5,41
2018-12-09 06:48:11.7955,172.8,70.4,40.75,40.74,-45,19.73,3,724.2,-31.3,24.5,40.5,41
2018-12-09 06:48:12.0455,172.8,70.4,40.75,40.74,-45,19.72,4,724.1,-31.2,25,40.5,41
2018-12-09 06:48:12.2955,172.8,70.4,40.75,40.74,-45,19.73,65,-23040,-23070,0,40.5,41
2018-12-09 06:48:12.5455,172.8,70.3,40.75,40.68,-45,19.73,66,4650,4650,0,40.5,41
2018-12-09 06:48:12.7955,172.8,70.3,40.75,40.68,-44.9,19.73,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:13.0455,172.8,70.3,40.75,40.68,-44.9,19.75,2,724.1,-31.2,27.5,40.5,41
2018-12-09 06:48:13.2955,172.8,70.3,40.75,40.68,-45,19.71,65,-23040,-23070,0,40.5,41
2018-12-09 06:48:13.5455,172.8,70.3,40.75,40.68,-45,19.73,51,3.7,3.68,0,40.5,41
2018-12-09 06:48:13.7955,172.8,70.3,40.75,40.68,-45,19.73,63,50,50,0,40.5,41
2018-12-09 06:48:14.0455,172.8,70.3,40.75,40.68,-45,19.73,67,27.5,27.4,0,40.5,41
2018-12-09 06:48:14.2955,172.8,70.3,40.75,40.68,-44.9,19.73,52,3.7,3.67,0,40.5,41
2018-12-09 06:48:14.5455,172.8,70.3,40.75,40.68,-45,19.76,6,-23040,27.5,3.7,40.5,41
2018-12-09 06:48:14.7955,172.8,70.3,40.75,40.68,-45,19.73,7,-23070,27.4,3.7,40.5,41
2018-12-09 06:48:15.0455,172.8,70.3,40.75,40.68,-45,19.73,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:15.2955,172.8,70.3,40.75,40.68,-45,19.73,2,723.8,-31.2,27.5,40.5,41
2018-12-09 06:48:15.5455,172.8,70.3,40.75,40.68,-44.9,19.73,61,725.5,720.1,0,40.5,41
2018-12-09 06:48:15.7955,172.8,70.3,40.75,40.68,-45,19.73,62,425,425,0,40.5,41
2018-12-09 06:48:16.0455,172.8,70.3,40.75,40.68,-45,19.73,64,34.5,34.9,0,40.5,41
2018-12-09 06:48:16.2955,172.8,70.3,40.75,40.68,-45,19.73,3,724.2,-31.3,24.5,40.5,41
2018-12-09 06:48:16.5455,172.8,70.3,40.75,40.68,-45,19.74,4,723.8,-31.2,25,40.5,41
2018-12-09 06:48:16.7955,172.8,70.3,40.75,40.68,-45,19.73,65,-23030,-23070,0,40.5,41
2018-12-09 06:48:17.0456,172.8,70.3,40.75,40.68,-44.9,19.73,66,4650,4650,0,40.5,41
2018-12-09 06:48:17.2956,172.8,70.3,40.75,40.68,-45,19.72,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:17.5456,172.8,70.3,40.75,40.68,-45,19.73,2,723.8,-31.2,27.5,40.5,41
2018-12-09 06:48:17.7956,172.8,70.3,40.75,40.68,-45,19.69,65,-23040,-23080,0,40.5,41
2018-12-09 06:48:18.0456,172.8,70.3,40.75,40.68,-45,19.74,51,3.7,3.68,0,40.5,41
2018-12-09 06:48:18.2956,172.8,70.3,40.75,40.68,-45,19.73,63,50,50,0,40.5,41
2018-12-09 06:48:18.5456,172.8,70.3,40.75,40.68,-44.9,19.69,67,27.5,27.4,0,40.5,41
2018-12-09 06:48:18.7956,172.8,70.3,40.75,40.68,-45,19.73,52,3.7,3.67,0,40.5,41
2018-12-09 06:48:19.0456,172.8,70.3,40.75,40.68,-45,19.73,6,-23040,27.5,3.7,40.5,41
2018-12-09 06:48:19.2956,172.8,70.3,40.75,40.68,-45,19.72,7,-23080,27.4,3.7,40.5,41
2018-12-09 06:48:19.5456,172.8,70.3,40.75,40.68,-45,19.73,1,724.2,-31.3,27,40.5,41
2018-12-09 06:48:19.7956,172.8,70.3,40.75,40.68,-44.9,19.78,2,723.8,-31.2,27.5,40.5,41
2018-12-09 06:48:20.0456,172.8,70.3,40.75,40.68,-45,19.73,61,725.4,720.1,0,40.5,41
2018-12-09 06:48:20.2956,172.8,70.3,40.75,40.68,-45,19.74,62,425,425,0,40.5,41
2018-12-09 06:48:20.5455,172.8,70.3,40.75,40.68,-45,19.73,64,34.5,35,0,40.5,41
2018-12-09 06:48:20.7955,172.8,70.3,40.75,40.68,-45,19.73,3,724.2,-31.3,24.5,40.5,41
2018-12-09 06:48:21.0456,172.8,70.3,40.75,40.68,-44.9,19.75,4,723.8,-31.2,25,40.5,41
2018-12-09 06:48:21.2956,172.8,70.3,40.75,40.68,-44.9,19.73,65,-23030,-23080,0,40.5,41
2018-12-09 06:48:21.5456,172.8,70.2,40.5,40.63,-45,19.72,66,4650,4650,0,40.5,40.5
2018-12-09 06:48:21.7956,172.8,70.2,40.5,40.63,-45,19.73,1,724,-31.3,27,40.5,40.5
2018-12-09 06:48:22.0456,172.8,70.2,40.5,40.63,-45,19.73,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:22.2956,172.8,70.2,40.5,40.63,-45,19.74,65,-23040,-23080,0,40.5,40.5
2018-12-09 06:48:22.5456,172.8,70.2,40.5,40.63,-44.9,19.71,51,3.7,3.68,0,40.5,40.5
2018-12-09 06:48:22.7956,172.8,70.2,40.5,40.63,-45,19.72,63,50,50,0,40.5,40.5
2018-12-09 06:48:23.0456,172.8,70.2,40.5,40.63,-45,19.73,67,27.5,27.4,0,40.5,40.5
2018-12-09 06:48:23.2956,172.8,70.1,40.5,40.57,-45,19.74,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:23.5456,172.8,70.1,40.5,40.57,-45,19.73,6,-23040,27.5,3.7,40.5,40.5
2018-12-09 06:48:23.7956,172.8,70.1,40.5,40.57,-44.9,19.73,7,-23080,27.4,3.7,40.5,40.5
2018-12-09 06:48:24.0456,172.8,70.1,40.5,40.57,-44.9,19.73,1,724,-31.3,27,40.5,40.5
2018-12-09 06:48:24.2956,172.8,70.1,40.5,40.57,-44.9,19.73,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:24.5456,172.8,70.1,40.5,40.57,-45,19.72,61,725.4,720,0,40.5,40.5
2018-12-09 06:48:24.7956,172.8,70.1,40.5,40.57,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:48:25.0456,172.8,70.1,40.5,40.57,-45,19.73,64,34.5,35,0,40.5,40.5
2018-12-09 06:48:25.2956,172.8,70.1,40.5,40.57,-45,19.74,3,724,-31.3,24.5,40.5,40.5
2018-12-09 06:48:25.5456,172.8,70.1,40.5,40.57,-45,19.73,4,723.8,-31.2,25,40.5,40.5
2018-12-09 06:48:25.7956,172.8,70.1,40.5,40.57,-45,19.74,65,-23030,-23060,0,40.5,40.5
2018-12-09 06:48:26.0456,172.8,70.1,40.5,40.57,-45,19.73,66,4650,4650,0,40.5,40.5
2018-12-09 06:48:26.2956,172.8,70.1,40.5,40.57,-44.9,19.75,1,724,-31.3,27,40.5,40.5
