Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:48:26.5456,172.8,70.1,40.5,40.57,-44.9,19.73,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:26.7957,172.8,70.1,40.5,40.57,-45,19.73,65,-23040,-23060,0,40.5,40.5
2018-12-09 06:48:27.0457,172.8,70.1,40.5,40.57,-45,19.73,51,3.7,3.68,0,40.5,40.5
2018-12-09 06:48:27.2956,172.8,70.1,40.5,40.57,-45,19.73,63,50,50,0,40.5,40.5
2018-12-09 06:48:27.5456,172.8,70.1,40.5,40.57,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:27.7956,172.8,70.1,40.5,40.57,-44.9,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:28.0455,172.8,70.1,40.5,40.57,-45,19.74,6,-23040,27.5,3.7,40.5,40.5
2018-12-09 06:48:28.2956,172.8,70.1,40.5,40.57,-45,19.73,7,-23070,27.4,3.7,40.5,40.5
2018-12-09 06:48:28.5456,172.8,70.1,40.5,40.57,-45,19.73,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:28.7956,172.8,70.1,40.5,40.57,-45,19.73,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:29.0457,172.8,70.1,40.5,40.57,-45,19.75,61,725.3,720,0,40.5,40.5
2018-12-09 06:48:29.2957,172.8,70.1,40.5,40.57,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:48:29.5457,172.8,70.1,40.5,40.57,-45,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:29.7957,172.8,70.1,40.5,40.57,-45,19.72,3,723.8,-31.3,24.5,40.5,40.5
2018-12-09 06:48:30.0457,172.8,70.1,40.5,40.57,-45,19.73,4,723.8,-31.2,25,40.5,40.5
2018-12-09 06:48:30.2957,172.8,70.1,40.5,40.57,-45,19.73,65,-23050,-23060,0,40.5,40.5
2018-12-09 06:48:30.5457,172.8,70.1,40.5,40.57,-45,19.73,66,4650,4650,0,40.5,40.5
2018-12-09 06:48:30.7957,172.8,70.1,40.5,40.57,-44.9,19.74,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:31.0457,172.8,70.1,40.5,40.57,-45,19.73,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:31.2957,172.8,70.1,40.5,40.57,-45,19.73,65,-23050,-23070,0,40.5,40.5
2018-12-09 06:48:31.5457,172.8,70.1,40.5,40.57,-45,19.72,51,3.7,3.68,0,40.5,40.5
2018-12-09 06:48:31.7957,172.8,70.1,40.5,40.57,-44.9,19.71,63,50,50,0,40.5,40.5
2018-12-09 06:48:32.0457,172.8,70.1,40.5,40.57,-44.9,19.73,67,27.5,27.4,0,40.5,40.5
2018-12-09 06:48:32.2957,172.8,70.1,40.5,40.57,-45,19.72,52,3.7,3.68,0,40.5,40.5
2018-12-09 06:48:32.5457,172.8,70,40.5,40.51,-45,19.73,6,-23050,27.5,3.7,40.5,40.5
2018-12-09 06:48:32.7957,172.8,70,40.5,40.51,-45,19.73,7,-23060,27.4,3.7,40.5,40.5
2018-12-09 06:48:33.0456,172.8,70,40.5,40.51,-45,19.73,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:33.2957,172.8,70,40.5,40.51,-44.9,19.8,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:33.5457,172.8,70,40.5,40.51,-44.9,19.73,61,725.2,720,0,40.5,40.5
2018-12-09 06:48:33.7957,172.8,70,40.5,40.51,-45,19.74,62,425,425,0,40.5,40.5
2018-12-09 06:48:34.0457,172.8,70,40.5,40.51,-45,19.7,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:34.2957,172.8,70,40.5,40.51,-45,19.73,3,723.8,-31.3,24.5,40.5,40.5
2018-12-09 06:48:34.5457,172.8,70,40.5,40.51,-45,19.74,4,723.8,-31.2,25,40.5,40.5
2018-12-09 06:48:34.7958,172.8,70,40.5,40.51,-45,19.73,65,-23050,-23070,0,40.5,40.5
2018-12-09 06:48:35.0458,172.8,70,40.5,40.51,-45,19.6,66,4650,4650,0,40.5,40.5
2018-12-09 06:48:35.2958,172.8,70,40.5,40.51,-45,19.72,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:35.5458,172.8,70,40.5,40.51,-45,19.74,2,723.8,-31.2,27.5,40.5,40.5
2018-12-09 06:48:35.7958,172.8,70,40.5,40.51,-45,19.76,65,-23050,-23060,0,40.5,40.5
2018-12-09 06:48:36.0457,172.8,70,40.5,40.51,-44.9,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:36.2957,172.8,70,40.5,40.51,-44.9,19.73,63,50,50,0,40.5,40.5
2018-12-09 06:48:36.5457,172.8,70,40.5,40.51,-45,19.74,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:36.7957,172.8,70,40.5,40.51,-45,19.65,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:37.0457,172.8,70,40.5,40.51,-45,19.74,6,-23050,27.5,3.7,40.5,40.5
2018-12-09 06:48:37.2957,172.8,70,40.5,40.51,-45,19.72,7,-23060,27.4,3.7,40.5,40.5
2018-12-09 06:48:37.5457,172.8,70,40.5,40.51,-44.9,19.73,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:37.7958,172.8,70,40.5,40.51,-45,19.73,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:38.0458,172.8,70,40.5,40.51,-45,19.72,61,725.3,719.9,0,40.5,40.5
2018-12-09 06:48:38.2958,172.8,70,40.5,40.51,-45,19.77,62,425,425,0,40.5,40.5
2018-12-09 06:48:38.5458,172.8,70,40.5,40.51,-45,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:38.7957,172.8,70,40.5,40.51,-45,19.73,3,723.8,-31.3,24.5,40.5,40.5
2018-12-09 06:48:39.0457,172.8,70,40.5,40.51,-45,19.73,4,723.6,-31.2,25,40.5,40.5
2018-12-09 06:48:39.2957,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:39.5457,172.8,70,40.5,40.51,-45,19.73,66,4660,4660,0,40.5,40.5
2018-12-09 06:48:39.7957,172.8,70,40.5,40.51,-45,19.74,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:40.0457,172.8,70,40.5,40.51,-45,19.71,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:40.2957,172.8,70,40.5,40.51,-45,19.73,65,-23050,-23060,0,40.5,40.5
2018-12-09 06:48:40.5457,172.8,70,40.5,40.51,-45,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:40.7958,172.8,70,40.5,40.51,-45,19.72,63,50,50,0,40.5,40.5
2018-12-09 06:48:41.0458,172.8,70,40.5,40.51,-45,19.72,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:41.2958,172.8,70,40.5,40.51,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:41.5458,172.8,70,40.5,40.51,-45,19.73,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:48:41.7958,172.8,70,40.5,40.51,-44.9,19.68,7,-23060,27.3,3.7,40.5,40.5
2018-12-09 06:48:42.0458,172.8,70,40.5,40.51,-45,19.73,1,723.8,-31.3,27,40.5,40.5
2018-12-09 06:48:42.2958,172.8,70,40.5,40.51,-45,19.72,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:42.5458,172.8,70,40.5,40.51,-45,19.73,61,725.2,719.9,0,40.5,40.5
2018-12-09 06:48:42.7958,172.8,70,40.5,40.51,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:48:43.0458,172.8,70,40.5,40.51,-44.9,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:43.2958,172.8,70,40.5,40.51,-44.9,19.74,3,723.6,-31.3,24.5,40.5,40.5
2018-12-09 06:48:43.5458,172.8,70,40.5,40.51,-45,19.73,4,723.6,-31.2,25,40.5,40.5
2018-12-09 06:48:43.7958,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:44.0458,172.8,70,40.5,40.51,-45,19.73,66,4660,4660,0,40.5,40.5
2018-12-09 06:48:44.2958,172.8,70,40.5,40.51,-45,19.73,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:44.5458,172.8,70,40.5,40.51,-45,19.73,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:44.7958,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:45.0458,172.8,70,40.5,40.51,-45,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:45.2958,172.8,70,40.5,40.51,-45,19.74,63,50,50,0,40.5,40.5
2018-12-09 06:48:45.5458,172.8,70,40.5,40.51,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:45.7959,172.8,70,40.5,40.51,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:46.0459,172.8,70,40.5,40.51,-45,19.73,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:48:46.2959,172.8,70,40.5,40.51,-45,19.72,7,-23070,27.3,3.7,40.5,40.5
2018-12-09 06:48:46.5459,172.8,70,40.5,40.51,-45,19.73,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:46.7959,172.8,70,40.5,40.51,-45,19.74,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:47.0459,172.8,70,40.5,40.51,-45,19.73,61,725.1,719.9,0,40.5,40.5
2018-12-09 06:48:47.2959,172.8,70,40.5,40.51,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:48:47.5460,172.8,70,40.5,40.51,-45,19.73,64,34.5,35,0,40.5,40.5
2018-12-09 06:48:47.7960,172.8,70,40.5,40.51,-45,19.74,3,723.6,-31.3,24.5,40.5,40.5
2018-12-09 06:48:48.0460,172.8,70,40.5,40.51,-45,19.75,4,723.6,-31.2,25,40.5,40.5
2018-12-09 06:48:48.2960,172.8,70,40.5,40.51,-45,19.75,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:48.5460,172.8,70,40.5,40.51,-45,19.76,66,4660,4650,0,40.5,40.5
2018-12-09 06:48:48.7960,172.8,70,40.5,40.51,-44.9,19.73,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:49.0460,172.8,70,40.5,40.51,-44.9,19.73,2,723.6,-31.2,27.5,40.5,40.5
2018-12-09 06:48:49.2960,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23070,0,40.5,40.5
2018-12-09 06:48:49.5460,172.8,70,40.5,40.51,-45,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:49.7960,172.8,70,40.5,40.51,-45,19.74,63,50,50,0,40.5,40.5
2018-12-09 06:48:50.0460,172.8,70,40.5,40.51,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:50.2960,172.8,70,40.5,40.51,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:50.5460,172.8,70,40.5,40.51,-45,19.72,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:48:50.7960,172.8,70,40.5,40.51,-45,19.73,7,-23070,27.3,3.7,40.5,40.5
2018-12-09 06:48:51.0460,172.8,70,40.5,40.51,-45,19.73,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:51.2960,172.8,70,40.5,40.51,-45,19.73,2,723.5,-31.2,27.5,40.5,40.5
2018-12-09 06:48:51.5460,172.8,70,40.5,40.51,-45,19.73,61,725,719.7,0,40.5,40.5
2018-12-09 06:48:51.7960,172.8,70,40.5,40.51,-45,19.72,62,425,425,0,40.5,40.5
2018-12-09 06:48:52.0459,172.8,70,40.5,40.51,-45,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:52.2959,172.8,70,40.5,40.51,-45,19.72,3,723.6,-31.3,24.5,40.5,40.5
2018-12-09 06:48:52.5458,172.8,70,40.5,40.51,-45,19.6,4,723.5,-31.2,25,40.5,40.5
2018-12-09 06:48:52.7957,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:53.0458,172.8,70,40.5,40.51,-45,19.74,66,4650,4650,0,40.5,40.5
2018-12-09 06:48:53.2959,172.8,70,40.5,40.51,-45,19.73,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:53.5460,172.8,70,40.5,40.51,-45,19.73,2,723.5,-31.2,27.5,40.5,40.5
2018-12-09 06:48:53.7961,172.8,70,40.5,40.51,-45,19.73,65,-23060,-23070,0,40.5,40.5
2018-12-09 06:48:54.0461,172.8,70,40.5,40.51,-45,19.72,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:54.2961,172.8,70,40.5,40.51,-45,19.72,63,50,50,0,40.5,40.5
2018-12-09 06:48:54.5461,172.8,69.9,40.5,40.45,-45,19.74,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:54.7961,172.8,69.9,40.5,40.45,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:55.0461,172.8,69.9,40.5,40.45,-45,19.74,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:48:55.2960,172.8,69.9,40.5,40.45,-44.9,19.73,7,-23060,27.3,3.7,40.5,40.5
2018-12-09 06:48:55.5459,172.8,69.9,40.5,40.45,-44.9,19.71,1,723.6,-31.3,27,40.5,40.5
2018-12-09 06:48:55.7959,172.8,69.9,40.5,40.45,-44.9,19.74,2,723.5,-31.2,27.5,40.5,40.5
2018-12-09 06:48:56.0459,172.8,69.9,40.5,40.45,-45,19.74,61,725,719.7,0,40.5,40.5
2018-12-09 06:48:56.2959,172.8,69.8,40.5,40.39,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:48:56.5460,172.8,69.8,40.5,40.39,-45,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:48:56.7960,172.8,69.8,40.5,40.39,-45,19.72,3,723.6,-31.3,24.5,40.5,40.5
2018-12-09 06:48:57.0460,172.8,69.8,40.5,40.39,-45,19.74,4,723.5,-31.2,25,40.5,40.5
2018-12-09 06:48:57.2960,172.8,69.8,40.5,40.39,-45,19.74,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:57.5460,172.8,69.8,40.5,40.39,-45,19.73,66,4660,4660,0,40.5,40.5
2018-12-09 06:48:57.7960,172.8,69.8,40.5,40.39,-45,19.73,1,723.5,-31.3,27,40.5,40.5
2018-12-09 06:48:58.0460,172.8,69.8,40.5,40.39,-45,19.71,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:48:58.2960,172.8,69.8,40.5,40.39,-44.9,19.72,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:48:58.5460,172.8,69.8,40.5,40.39,-45,19.74,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:58.7960,172.8,69.8,40.5,40.39,-45,19.73,63,50,50,0,40.5,40.5
2018-12-09 06:48:59.0460,172.8,69.8,40.5,40.39,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:48:59.2960,172.8,69.8,40.5,40.39,-45,19.7,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:48:59.5460,172.8,69.8,40.5,40.39,-45,19.73,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:48:59.7960,172.8,69.8,40.5,40.39,-44.9,19.73,7,-23070,27.3,3.7,40.5,40.5
2018-12-09 06:49:00.0460,172.8,69.8,40.5,40.39,-45,19.73,1,723.5,-31.3,27,40.5,40.5
2018-12-09 06:49:00.2960,172.8,69.8,40.5,40.39,-45,19.73,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:00.5460,172.8,69.8,40.5,40.39,-45,19.74,61,725,719.6,0,40.5,40.5
2018-12-09 06:49:00.7960,172.8,69.8,40.5,40.39,-45,19.74,62,425,425,0,40.5,40.5
2018-12-09 06:49:01.0460,172.8,69.8,40.5,40.39,-45,19.76,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:49:01.2960,172.8,69.8,40.5,40.39,-45,19.73,3,723.5,-31.3,24.5,40.5,40.5
2018-12-09 06:49:01.5460,172.8,69.8,40.5,40.39,-45,19.75,4,723.3,-31.2,25,40.5,40.5
2018-12-09 06:49:01.7960,172.8,69.8,40.5,40.39,-45,19.74,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:49:02.0460,172.8,69.8,40.5,40.39,-45,19.73,66,4660,4660,0,40.5,40.5
2018-12-09 06:49:02.2960,172.8,69.8,40.5,40.39,-44.9,19.73,1,723.5,-31.3,27,40.5,40.5
2018-12-09 06:49:02.5460,172.8,69.8,40.5,40.39,-45,19.73,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:02.7960,172.8,69.8,40.5,40.39,-45,19.72,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:49:03.0460,172.8,69.8,40.5,40.39,-45,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:03.2961,172.8,69.8,40.5,40.39,-45,19.73,63,50,50,0,40.5,40.5
2018-12-09 06:49:03.5460,172.8,69.8,40.5,40.39,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:49:03.7960,172.8,69.8,40.5,40.39,-44.9,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:04.0460,172.8,69.8,40.5,40.39,-45,19.73,6,-23070,27.5,3.7,40.5,40.5
2018-12-09 06:49:04.2960,172.8,69.8,40.5,40.39,-45,19.72,7,-23060,27.3,3.7,40.5,40.5
2018-12-09 06:49:04.5460,172.8,69.8,40.5,40.39,-45,19.74,1,723.5,-31.3,27,40.5,40.5
2018-12-09 06:49:04.7960,172.8,69.8,40.5,40.39,-45,19.73,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:05.0460,172.8,69.8,40.5,40.39,-45,19.73,61,724.8,719.6,0,40.5,40.5
2018-12-09 06:49:05.2960,172.8,69.8,40.5,40.39,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:49:05.5460,172.8,69.6,40.5,40.28,-45,19.87,64,34.6,35,0,40.5,40.5
2018-12-09 06:49:05.7960,172.8,69.6,40.5,40.28,-45,19.74,3,723.4,-31.3,24.5,40.5,40.5
2018-12-09 06:49:06.0461,172.8,69.6,40.5,40.28,-45,19.71,4,723.3,-31.2,25,40.5,40.5
2018-12-09 06:49:06.2961,172.8,69.6,40.5,40.28,-45,19.73,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:49:06.5461,172.8,69.6,40.5,40.28,-45,19.73,66,4660,4660,0,40.5,40.5
2018-12-09 06:49:06.7961,172.8,69.6,40.5,40.28,-45,19.72,1,723.4,-31.3,27,40.5,40.5
2018-12-09 06:49:07.0461,172.8,69.6,40.5,40.28,-45,19.73,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:07.2961,172.8,69.6,40.5,40.28,-45,19.74,65,-23060,-23060,0,40.5,40.5
2018-12-09 06:49:07.5461,172.8,69.6,40.5,40.28,-45,19.74,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:07.7961,172.8,69.6,40.5,40.28,-45,19.74,63,50,50,0,40.5,40.5
2018-12-09 06:49:08.0461,172.8,69.6,40.5,40.28,-45,19.73,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:49:08.2961,172.8,69.6,40.5,40.28,-45,19.76,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:08.5461,172.8,69.6,40.5,40.28,-45,19.73,6,-23070,27.5,3.7,40.5,40.5
2018-12-09 06:49:08.7961,172.8,69.6,40.5,40.28,-45,19.73,7,-23070,27.3,3.7,40.5,40.5
2018-12-09 06:49:09.0461,172.8,69.6,40.5,40.28,-45,19.74,1,723.4,-31.3,27,40.5,40.5
2018-12-09 06:49:09.2961,172.8,69.6,40.5,40.28,-45,19.74,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:09.5461,172.8,69.6,40.5,40.28,-45,19.73,61,724.9,719.5,0,40.5,40.5
2018-12-09 06:49:09.7961,172.8,69.6,40.5,40.28,-44.9,19.72,62,425,425,0,40.5,40.5
2018-12-09 06:49:10.0461,172.8,69.6,40.5,40.28,-45,19.74,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:49:10.2961,172.8,69.6,40.5,40.28,-45,19.72,3,723.4,-31.3,24.5,40.5,40.5
2018-12-09 06:49:10.5461,172.8,69.6,40.5,40.28,-45,19.73,4,723.3,-31.2,25,40.5,40.5
2018-12-09 06:49:10.7961,172.8,69.6,40.5,40.28,-44.9,19.73,65,-23070,-23070,0,40.5,40.5
2018-12-09 06:49:11.0461,172.8,69.6,40.5,40.28,-44.9,19.74,66,4660,4660,0,40.5,40.5
2018-12-09 06:49:11.2962,172.8,69.6,40.5,40.28,-45,19.73,1,723.4,-31.3,27,40.5,40.5
2018-12-09 06:49:11.5462,172.8,69.6,40.5,40.28,-45,19.73,2,723.3,-31.2,27.5,40.5,40.5
2018-12-09 06:49:11.7961,172.8,69.6,40.5,40.28,-45,19.61,65,-23070,-23070,0,40.5,40.5
2018-12-09 06:49:12.0461,172.8,69.6,40.5,40.28,-45,19.74,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:12.2961,172.8,69.6,40.5,40.28,-45,19.73,63,50,50,0,40.5,40.5
2018-12-09 06:49:12.5461,172.8,69.6,40.5,40.28,-45,19.72,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:49:12.7961,172.8,69.6,40.5,40.28,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:13.0461,172.8,69.6,40.5,40.28,-45,19.71,6,-23070,27.5,3.7,40.5,40.5
2018-12-09 06:49:13.2961,172.8,69.6,40.5,40.28,-44.9,19.72,7,-23060,27.3,3.7,40.5,40.5
2018-12-09 06:49:13.5461,172.8,69.6,40.5,40.28,-44.9,19.8,1,723.3,-31.3,27,40.5,40.5
2018-12-09 06:49:13.7962,172.8,69.6,40.5,40.28,-45,19.73,2,723.1,-31.2,27.5,40.5,40.5
2018-12-09 06:49:14.0462,172.8,69.6,40.5,40.28,-45,19.73,61,724.7,719.5,0,40.5,40.5
2018-12-09 06:49:14.2962,172.8,69.6,40.5,40.28,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:49:14.5463,172.8,69.6,40.5,40.28,-45,19.73,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:49:14.7962,172.8,69.6,40.5,40.28,-45,19.73,3,723.3,-31.3,24.5,40.5,40.5
2018-12-09 06:49:15.0462,172.8,69.6,40.5,40.28,-45,19.73,4,723.1,-31.2,25,40.5,40.5
2018-12-09 06:49:15.2962,172.8,69.6,40.5,40.28,-45,19.75,65,-23070,-23070,0,40.5,40.5
2018-12-09 06:49:15.5462,172.8,69.6,40.5,40.28,-45,19.72,66,4660,4660,0,40.5,40.5
2018-12-09 06:49:15.7962,172.8,69.6,40.5,40.28,-45,19.73,1,723.3,-31.3,27,40.5,40.5
2018-12-09 06:49:16.0462,172.8,69.6,40.5,40.28,-45,19.73,2,723.1,-31.2,27.5,40.5,40.5
2018-12-09 06:49:16.2962,172.8,69.6,40.5,40.28,-45,19.74,65,-23070,-23070,0,40.5,40.5
2018-12-09 06:49:16.5463,172.8,69.6,40.5,40.28,-45,19.73,51,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:16.7962,172.8,69.6,40.5,40.28,-45,19.72,63,50,50,0,40.5,40.5
2018-12-09 06:49:17.0462,172.8,69.6,40.5,40.28,-45,19.72,67,27.5,27.3,0,40.5,40.5
2018-12-09 06:49:17.2962,172.8,69.6,40.5,40.28,-45,19.73,52,3.7,3.67,0,40.5,40.5
2018-12-09 06:49:17.5462,172.8,69.6,40.25,40.28,-45,19.73,6,-23060,27.5,3.7,40.5,40.5
2018-12-09 06:49:17.7962,172.8,69.6,40.25,40.28,-44.9,19.72,7,-23060,27.3,3.7,40.5,40.5
2018-12-09 06:49:18.0462,172.8,69.6,40.25,40.28,-45,19.73,1,723.3,-31.3,27,40.5,40.5
2018-12-09 06:49:18.2962,172.8,69.6,40.25,40.28,-45,19.73,2,723.1,-31.2,27.5,40.5,40.5
2018-12-09 06:49:18.5462,172.8,69.6,40.25,40.28,-45,19.74,61,724.7,719.4,0,40.5,40.5
2018-12-09 06:49:18.7962,172.8,69.6,40.25,40.28,-45,19.73,62,425,425,0,40.5,40.5
2018-12-09 06:49:19.0462,172.8,69.6,40.25,40.28,-44.9,19.74,64,34.5,34.9,0,40.5,40.5
2018-12-09 06:49:19.2963,172.8,69.6,40.25,40.28,-45,19.73,3,723.3,-31.3,24.5,40.5,40.5
2018-12-09 06:49:19.5463,172.8,69.5,40.25,40.22,-45,19.66,4,723.1,-31.2,25,40,40.5
2018-12-09 06:49:19.7963,172.8,69.5,40.25,40.22,-45,19.73,65,-23050,-23070,0,40,40.5
2018-12-09 06:49:20.0463,172.8,69.5,40.25,40.22,-45,19.73,66,4660,4660,0,40,40.5
2018-12-09 06:49:20.2963,172.8,69.5,40.25,40.22,-45,19.73,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:20.5463,172.8,69.5,40.25,40.22,-44.9,19.72,2,723.1,-31.2,27.5,40,40.5
2018-12-09 06:49:20.7963,172.8,69.5,40.25,40.22,-44.9,19.73,65,-23050,-23070,0,40,40.5
2018-12-09 06:49:21.0463,172.8,69.5,40.25,40.22,-45,19.73,51,3.7,3.67,0,40,40.5
2018-12-09 06:49:21.2962,172.8,69.5,40.25,40.22,-45,19.73,63,50,50,0,40,40.5
2018-12-09 06:49:21.5462,172.8,69.5,40.25,40.22,-45,19.72,67,27.5,27.3,0,40,40.5
2018-12-09 06:49:21.7962,172.8,69.5,40.25,40.22,-45,19.72,52,3.7,3.67,0,40,40.5
2018-12-09 06:49:22.0462,172.8,69.5,40.25,40.22,-45,19.73,6,-23050,27.5,3.7,40,40.5
2018-12-09 06:49:22.2963,172.8,69.5,40.25,40.22,-44.9,19.71,7,-23070,27.3,3.7,40,40.5
2018-12-09 06:49:22.5463,172.8,69.5,40.25,40.22,-45,19.7,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:22.7963,172.8,69.5,40.25,40.22,-45,19.72,2,723.1,-31.2,27.5,40,40.5
2018-12-09 06:49:23.0463,172.8,69.5,40.25,40.22,-45,19.74,61,724.7,719.5,0,40,40.5
2018-12-09 06:49:23.2963,172.8,69.5,40.25,40.22,-45,19.72,62,425,425,0,40,40.5
2018-12-09 06:49:23.5463,172.8,69.5,40.25,40.22,-45,19.73,64,34.6,35,0,40,40.5
2018-12-09 06:49:23.7963,172.8,69.5,40.25,40.22,-45,19.73,3,723.2,-31.5,24.5,40,40.5
2018-12-09 06:49:24.0463,172.8,69.5,40.25,40.22,-45,19.72,4,723.1,-31.2,25,40,40.5
2018-12-09 06:49:24.2963,172.8,69.5,40.25,40.22,-45,19.73,65,-23050,-23080,0,40,40.5
2018-12-09 06:49:24.5463,172.8,69.5,40.25,40.22,-45,19.72,66,4660,4660,0,40,40.5
2018-12-09 06:49:24.7963,172.8,69.5,40.25,40.22,-45,19.74,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:25.0463,172.8,69.5,40.25,40.22,-45,19.73,2,723.1,-31.2,27.5,40,40.5
2018-12-09 06:49:25.2963,172.8,69.5,40.25,40.22,-45,19.74,65,-23040,-23070,0,40,40.5
2018-12-09 06:49:25.5463,172.8,69.5,40.25,40.22,-45,19.71,51,3.7,3.67,0,40,40.5
2018-12-09 06:49:25.7963,172.8,69.5,40.25,40.22,-45,19.73,63,50,50,0,40,40.5
2018-12-09 06:49:26.0463,172.8,69.5,40.25,40.22,-45,19.73,67,27.5,27.3,0,40,40.5
2018-12-09 06:49:26.2963,172.8,69.5,40.25,40.22,-45,19.72,52,3.7,3.67,0,40,40.5
2018-12-09 06:49:26.5463,172.8,69.5,40.25,40.22,-44.9,19.73,6,-23040,27.5,3.7,40,40.5
2018-12-09 06:49:26.7963,172.8,69.5,40.25,40.22,-44.9,19.74,7,-23080,27.3,3.7,40,40.5
2018-12-09 06:49:27.0463,172.8,69.5,40.25,40.22,-45,19.73,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:27.2963,172.8,69.4,40.25,40.16,-45,19.73,2,723,-31.2,27.5,40,40.5
2018-12-09 06:49:27.5463,172.8,69.4,40.25,40.16,-45,19.71,61,724.6,719.3,0,40,40.5
2018-12-09 06:49:27.7963,172.8,69.4,40.25,40.16,-45,19.74,62,425,425,0,40,40.5
2018-12-09 06:49:28.0463,172.8,69.4,40.25,40.16,-45,19.73,64,34.5,34.9,0,40,40.5
2018-12-09 06:49:28.2963,172.8,69.4,40.25,40.16,-45,19.73,3,723.2,-31.5,24.5,40,40.5
2018-12-09 06:49:28.5463,172.8,69.4,40.25,40.16,-45,19.68,4,723,-31.2,25,40,40.5
2018-12-09 06:49:28.7963,172.8,69.4,40.25,40.16,-45,19.73,65,-23040,-23080,0,40,40.5
2018-12-09 06:49:29.0463,172.8,69.4,40.25,40.16,-45,19.73,66,4660,4660,0,40,40.5
2018-12-09 06:49:29.2963,172.8,69.4,40.25,40.16,-44.9,19.73,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:29.5463,172.8,69.4,40.25,40.16,-45,19.73,2,723,-31.2,27.5,40,40.5
2018-12-09 06:49:29.7963,172.8,69.4,40.25,40.16,-45,19.73,65,-23040,-23080,0,40,40.5
2018-12-09 06:49:30.0463,172.8,69.4,40.25,40.16,-45,19.72,51,3.69,3.67,0,40,40.5
2018-12-09 06:49:30.2963,172.8,69.3,40.25,40.1,-44.9,19.75,63,50,50,0,40,40.5
2018-12-09 06:49:30.5463,172.8,69.3,40.25,40.1,-44.9,19.73,67,27.5,27.3,0,40,40.5
2018-12-09 06:49:30.7963,172.8,69.3,40.25,40.1,-45,19.73,52,3.7,3.67,0,40,40.5
2018-12-09 06:49:31.0463,172.8,69.3,40.25,40.1,-45,19.72,6,-23040,27.5,3.7,40,40.5
2018-12-09 06:49:31.2964,172.8,69.3,40.25,40.1,-45,19.73,7,-23080,27.3,3.7,40,40.5
2018-12-09 06:49:31.5464,172.8,69.3,40.25,40.1,-45,19.73,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:31.7964,172.8,69.3,40.25,40.1,-45,19.73,2,723,-31.2,27.5,40,40.5
2018-12-09 06:49:32.0464,172.8,69.3,40.25,40.1,-44.9,19.74,61,724.5,719.2,0,40,40.5
2018-12-09 06:49:32.2964,172.8,69.3,40.25,40.1,-45,19.73,62,425,425,0,40,40.5
2018-12-09 06:49:32.5465,172.8,69.3,40.25,40.1,-45,19.72,64,34.5,35,0,40,40.5
2018-12-09 06:49:32.7965,172.8,69.3,40.25,40.1,-45,19.72,3,723.2,-31.5,24.5,40,40.5
2018-12-09 06:49:33.0465,172.8,69.3,40.25,40.1,-45,19.73,4,723,-31.2,25,40,40.5
2018-12-09 06:49:33.2965,172.8,69.3,40.25,40.1,-44.9,19.73,65,-23030,-23080,0,40,40.5
2018-12-09 06:49:33.5466,172.8,69.3,40,40.1,-45,19.72,66,4660,4660,0,40,40.5
2018-12-09 06:49:33.7966,172.8,69.3,40,40.1,-45,19.72,1,723.2,-31.5,27,40,40.5
2018-12-09 06:49:34.0466,172.8,69.3,40,40.1,-45,19.73,2,722.9,-31.2,27.5,40,40
2018-12-09 06:49:34.2966,172.8,69.3,40,40.1,-45,19.74,65,-23040,-23080,0,40,40
2018-12-09 06:49:34.5465,172.8,69.3,40,40.1,-44.9,19.72,51,3.69,3.67,0,40,40
2018-12-09 06:49:34.7965,172.8,69.3,40,40.1,-45,19.83,63,50,50,0,40,40
2018-12-09 06:49:35.0464,172.8,69.3,40,40.1,-45,19.74,67,27.5,27.3,0,40,40
2018-12-09 06:49:35.2964,172.8,69.3,40,40.1,-45,19.73,52,3.7,3.67,0,40,40
2018-12-09 06:49:35.5464,172.8,69.3,40,40.1,-44.9,19.71,6,-23040,27.5,3.7,40,40
2018-12-09 06:49:35.7964,172.8,69.3,40,40.1,-44.9,19.73,7,-23070,27.3,3.7,40,40
2018-12-09 06:49:36.0464,172.8,69.3,40,40.1,-45,19.73,1,723,-31.5,27,40,40
2018-12-09 06:49:36.2964,172.8,69.3,40,40.1,-45,19.73,2,722.9,-31.2,27.5,40,40
2018-12-09 06:49:36.5464,172.8,69.3,40,40.1,-45,19.72,61,724.5,719.2,0,40,40
2018-12-09 06:49:36.7964,172.8,69.3,40,40.1,-45,19.73,62,425,425,0,40,40
2018-12-09 06:49:37.0464,172.8,69.3,40,40.1,-44.9,19.73,64,34.5,35,0,40,40
2018-12-09 06:49:37.2964,172.8,69.3,40,40.1,-44.9,19.74,3,723,-31.5,24.5,40,40
2018-12-09 06:49:37.5464,172.8,69.2,40,40.05,-45,19.73,4,722.9,-31.2,25,40,40
2018-12-09 06:49:37.7964,172.8,69.2,40,40.05,-45,19.73,65,-23050,-23070,0,40,40
2018-12-09 06:49:38.0464,172.8,69.2,40,40.05,-45,19.73,66,4660,4660,0,40,40
2018-12-09 06:49:38.2965,172.8,69.2,40,40.05,-45,19.8,1,723,-31.5,27,40,40
2018-12-09 06:49:38.5464,172.8,69.2,40,40.05,-44.9,19.73,2,722.9,-31.2,27.5,40,40
2018-12-09 06:49:38.7964,172.8,69.2,40,40.05,-45,19.73,65,-23040,-23070,0,40,40
2018-12-09 06:49:39.0464,172.8,69.2,40,40.05,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:49:39.2964,172.8,69.2,40,40.05,-45,19.73,63,50,50,0,40,40
2018-12-09 06:49:39.5464,172.8,69.2,40,40.05,-44.9,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:49:39.7964,172.8,69.2,40,40.05,-44.9,19.72,52,3.7,3.67,0,40,40
2018-12-09 06:49:40.0465,172.8,69.2,40,40.05,-45,19.75,6,-23040,27.5,3.7,40,40
2018-12-09 06:49:40.2965,172.8,69.2,40,40.05,-45,19.73,7,-23070,27.3,3.7,40,40
2018-12-09 06:49:40.5465,172.8,69.2,40,40.05,-45,19.73,1,723,-31.5,27,40,40
2018-12-09 06:49:40.7965,172.8,69.2,40,40.05,-44.9,19.73,2,722.9,-31.2,27.5,40,40
2018-12-09 06:49:41.0464,172.8,69.2,40,40.05,-44.9,19.74,61,724.4,719.1,0,40,40
2018-12-09 06:49:41.2964,172.8,69.2,40,40.05,-44.9,19.73,62,425,425,0,40,40
2018-12-09 06:49:41.5464,172.8,69.2,40,40.05,-45,19.71,64,34.5,34.9,0,40,40
2018-12-09 06:49:41.7964,172.8,69.2,40,40.05,-45,19.72,3,723,-31.5,24.5,40,40
2018-12-09 06:49:42.0464,172.8,69.2,40,40.05,-45,19.73,4,722.7,-31.2,25,40,40
2018-12-09 06:49:42.2964,172.8,69.2,40,40.05,-44.9,19.73,65,-23040,-23060,0,40,40
2018-12-09 06:49:42.5465,172.8,69.2,40,40.05,-44.9,19.72,66,4660,4660,0,40,40
2018-12-09 06:49:42.7965,172.8,69.2,40,40.05,-44.9,19.69,1,723,-31.5,27,40,40
2018-12-09 06:49:43.0465,172.8,69.2,40,40.05,-45,19.73,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:43.2965,172.8,69.2,40,40.05,-45,19.73,65,-23050,-23060,0,40,40
2018-12-09 06:49:43.5465,172.8,69.2,40,40.05,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:49:43.7965,172.8,69.2,40,40.05,-44.9,19.73,63,50,50,0,40,40
2018-12-09 06:49:44.0464,172.8,69.2,40,40.05,-45,19.74,67,27.5,27.3,0,40,40
2018-12-09 06:49:44.2964,172.8,69.2,40,40.05,-45,19.72,52,3.7,3.67,0,40,40
2018-12-09 06:49:44.5465,172.8,69.2,40,40.05,-45,19.74,6,-23050,27.5,3.7,40,40
2018-12-09 06:49:44.7965,172.8,69.2,40,40.05,-45,19.73,7,-23060,27.3,3.7,40,40
2018-12-09 06:49:45.0465,172.8,69.2,40,40.05,-45,19.73,1,723,-31.5,27,40,40
2018-12-09 06:49:45.2966,172.8,69.2,40,40.05,-44.9,19.73,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:45.5466,172.8,69.2,40,40.05,-45,19.82,61,724.3,719,0,40,40
2018-12-09 06:49:45.7966,172.8,69.2,40,40.05,-45,19.73,62,425,425,0,40,40
2018-12-09 06:49:46.0465,172.8,69.2,40,40.05,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:49:46.2965,172.8,69.2,40,40.05,-44.9,19.73,3,723,-31.5,24.5,40,40
2018-12-09 06:49:46.5465,172.8,69.2,40,40.05,-44.9,19.73,4,722.7,-31.2,25,40,40
2018-12-09 06:49:46.7965,172.8,69.2,40,40.05,-45,19.72,65,-23050,-23060,0,40,40
2018-12-09 06:49:47.0465,172.8,69.2,40,40.05,-45,19.75,66,4660,4660,0,40,40
2018-12-09 06:49:47.2965,172.8,69.2,40,40.05,-45,19.74,1,723,-31.5,27,40,40
2018-12-09 06:49:47.5465,172.8,69.2,40,40.05,-45,19.68,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:47.7965,172.8,69.2,40,40.05,-45,19.75,65,-23050,-23070,0,40,40
2018-12-09 06:49:48.0466,172.8,69.2,40,40.05,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:49:48.2966,172.8,69.2,40,40.05,-45,19.73,63,50,50,0,40,40
2018-12-09 06:49:48.5466,172.8,69.2,40,40.05,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:49:48.7966,172.8,69.2,40,40.05,-45,19.72,52,3.7,3.67,0,40,40
2018-12-09 06:49:49.0466,172.8,69.2,40,40.05,-45,19.72,6,-23050,27.5,3.7,40,40
2018-12-09 06:49:49.2965,172.8,69.2,40,40.05,-44.9,19.73,7,-23060,27.3,3.7,40,40
2018-12-09 06:49:49.5465,172.8,69.2,40,40.05,-45,19.73,1,722.8,-31.5,27,40,40
2018-12-09 06:49:49.7965,172.8,69.2,40,40.05,-45,19.73,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:50.0465,172.8,69.2,40,40.05,-45,19.71,61,724.3,719.1,0,40,40
2018-12-09 06:49:50.2965,172.8,69.2,40,40.05,-44.9,19.73,62,425,425,0,40,40
2018-12-09 06:49:50.5465,172.8,69.2,40,40.05,-44.9,19.74,64,34.5,34.9,0,40,40
2018-12-09 06:49:50.7966,172.8,69.2,40,40.05,-45,19.72,3,722.8,-31.5,24.5,40,40
2018-12-09 06:49:51.0466,172.8,69.2,40,40.05,-45,19.73,4,722.7,-31.2,25,40,40
2018-12-09 06:49:51.2966,172.8,69.2,40,40.05,-45,19.73,65,-23050,-23060,0,40,40
2018-12-09 06:49:51.5466,172.8,69.2,40,40.05,-45,19.73,66,4660,4660,0,40,40
2018-12-09 06:49:51.7966,172.8,69.2,40,40.05,-44.9,19.72,1,722.8,-31.5,27,40,40
2018-12-09 06:49:52.0466,172.8,69.2,40,40.05,-44.9,19.73,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:52.2966,172.8,69.2,40,40.05,-45,19.74,65,-23060,-23070,0,40,40
2018-12-09 06:49:52.5466,172.8,69.1,40,39.99,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:49:52.7965,172.8,69.1,40,39.99,-45,19.78,63,50,50,0,40,40
2018-12-09 06:49:53.0465,172.8,69.1,40,39.99,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:49:53.2966,172.8,69.1,40,39.99,-45,19.72,52,3.7,3.67,0,40,40
2018-12-09 06:49:53.5466,172.8,69.1,40,39.99,-45,19.73,6,-23060,27.5,3.7,40,40
2018-12-09 06:49:53.7966,172.8,69.1,40,39.99,-45,19.73,7,-23070,27.3,3.7,40,40
2018-12-09 06:49:54.0466,172.8,69.1,40,39.99,-45,19.72,1,722.8,-31.5,27,40,40
2018-12-09 06:49:54.2966,172.8,69.1,40,39.99,-45,19.73,2,722.7,-31.2,27.5,40,40
2018-12-09 06:49:54.5466,172.8,69.1,40,39.99,-45,19.73,61,724.2,718.9,0,40,40
2018-12-09 06:49:54.7966,172.8,69.1,40,39.99,-45,19.73,62,425,425,0,40,40
2018-12-09 06:49:55.0466,172.8,69.1,40,39.99,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:49:55.2966,172.8,69.1,40,39.99,-45,19.73,3,722.8,-31.5,24.5,40,40
2018-12-09 06:49:55.5466,172.8,69.1,40,39.99,-45,19.73,4,722.7,-31.2,25,40,40
2018-12-09 06:49:55.7966,172.8,69.1,40,39.99,-45,19.73,65,-23060,-23060,0,40,40
2018-12-09 06:49:56.0466,172.8,69.1,40,39.99,-45,19.73,66,4660,4660,0,40,40
2018-12-09 06:49:56.2966,172.8,69.1,40,39.99,-45,19.73,1,722.7,-31.5,27,40,40
2018-12-09 06:49:56.5466,172.8,69.1,40,39.99,-45,19.73,2,722.5,-31.2,27.5,40,40
2018-12-09 06:49:56.7966,172.8,69.1,40,39.99,-45,19.73,65,-23060,-23060,0,40,40
2018-12-09 06:49:57.0466,172.8,69.1,40,39.99,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:49:57.2967,172.8,69.1,40,39.99,-45,19.73,63,50,50,0,40,40
2018-12-09 06:49:57.5467,172.8,69.1,40,39.99,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:49:57.7967,172.8,69.1,40,39.99,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:49:58.0467,172.8,69.1,40,39.99,-45,19.72,6,-23060,27.5,3.7,40,40
2018-12-09 06:49:58.2967,172.8,69.1,40,39.99,-45,19.72,7,-23070,27.3,3.7,40,40
2018-12-09 06:49:58.5467,172.8,69.1,40,39.99,-44.9,19.73,1,722.7,-31.5,27,40,40
2018-12-09 06:49:58.7966,172.8,69.1,40,39.99,-44.9,19.75,2,722.5,-31.2,27.5,40,40
2018-12-09 06:49:59.0466,172.8,69.1,40,39.99,-45,19.73,61,724.2,718.9,0,40,40
2018-12-09 06:49:59.2966,172.8,69.1,40,39.99,-45,19.73,62,425,425,0,40,40
2018-12-09 06:49:59.5466,172.8,69.1,40,39.99,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:49:59.7966,172.8,69.1,40,39.99,-44.9,19.72,3,722.7,-31.5,24.5,40,40
2018-12-09 06:50:00.0466,172.8,69.1,40,39.99,-44.9,19.7,4,722.5,-31.2,25,40,40
2018-12-09 06:50:00.2966,172.8,69.1,40,39.99,-45,19.73,65,-23060,-23060,0,40,40
2018-12-09 06:50:00.5467,172.8,69,40,39.93,-45,19.72,66,4660,4660,0,40,40
2018-12-09 06:50:00.7967,172.8,69,40,39.93,-45,19.73,1,722.7,-31.5,27,40,40
2018-12-09 06:50:01.0467,172.8,69,40,39.93,-45,19.74,2,722.5,-31.2,27.5,40,40
2018-12-09 06:50:01.2967,172.8,69,40,39.93,-44.9,19.73,65,-23060,-23070,0,40,40
2018-12-09 06:50:01.5467,172.8,69,40,39.93,-45,19.74,51,3.69,3.67,0,40,40
2018-12-09 06:50:01.7967,172.8,69,40,39.93,-45,19.72,63,50,50,0,40,40
2018-12-09 06:50:02.0466,172.8,69,40,39.93,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:50:02.2966,172.8,69,40,39.93,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:02.5466,172.8,69,40,39.93,-45,19.73,6,-23060,27.5,3.7,40,40
2018-12-09 06:50:02.7967,172.8,69,40,39.93,-45,19.73,7,-23060,27.3,3.7,40,40
2018-12-09 06:50:03.0467,172.8,69,40,39.93,-45,19.73,1,722.6,-31.5,27,40,40
2018-12-09 06:50:03.2967,172.8,68.9,40,39.87,-45,19.73,2,722.5,-31.2,27.5,40,40
2018-12-09 06:50:03.5467,172.8,68.9,40,39.87,-45,19.73,61,724.1,718.9,0,40,40
2018-12-09 06:50:03.7968,172.8,68.9,40,39.87,-44.9,19.64,62,425,425,0,40,40
2018-12-09 06:50:04.0468,172.8,68.9,40,39.87,-44.9,19.74,64,34.5,35,0,40,40
2018-12-09 06:50:04.2968,172.8,68.9,40,39.87,-44.9,19.73,3,722.6,-31.5,24.5,40,40
2018-12-09 06:50:04.5468,172.8,68.9,40,39.87,-45,19.74,4,722.5,-31.2,25,40,40
2018-12-09 06:50:04.7968,172.8,68.9,40,39.87,-45,19.73,65,-23060,-23070,0,40,40
2018-12-09 06:50:05.0467,172.8,68.9,40,39.87,-45,19.73,66,4660,4660,0,40,40
2018-12-09 06:50:05.2967,172.8,68.9,40,39.87,-45,19.73,1,722.6,-31.5,27,40,40
2018-12-09 06:50:05.5467,172.8,68.9,40,39.87,-45,19.72,2,722.5,-31.2,27.5,40,40
2018-12-09 06:50:05.7967,172.8,68.9,40,39.87,-45,19.74,65,-23060,-23060,0,40,40
2018-12-09 06:50:06.0467,172.8,68.9,40,39.87,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:50:06.2967,172.8,68.9,40,39.87,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:06.5467,172.8,68.9,40,39.87,-45,19.63,67,27.5,27.3,0,40,40
2018-12-09 06:50:06.7967,172.8,68.9,40,39.87,-44.9,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:07.0467,172.8,68.9,40,39.87,-45,19.73,6,-23060,27.5,3.7,40,40
2018-12-09 06:50:07.2967,172.8,68.9,40,39.87,-45,19.72,7,-23060,27.3,3.7,40,40
2018-12-09 06:50:07.5467,172.8,68.9,40,39.87,-45,19.72,1,722.6,-31.5,27,40,40
2018-12-09 06:50:07.7968,172.8,68.9,40,39.87,-45,19.72,2,722.5,-31.2,27.5,40,40
2018-12-09 06:50:08.0468,172.8,68.9,40,39.87,-45,19.71,61,724.1,718.8,0,40,40
2018-12-09 06:50:08.2968,172.8,68.9,40,39.87,-44.9,19.74,62,425,425,0,40,40
2018-12-09 06:50:08.5468,172.8,68.9,40,39.87,-45,19.72,64,34.5,34.9,0,40,40
2018-12-09 06:50:08.7968,172.8,68.9,40,39.87,-45,19.73,3,722.6,-31.5,24.5,40,40
2018-12-09 06:50:09.0467,172.8,68.9,40,39.87,-45,19.73,4,722.5,-31.2,25,40,40
2018-12-09 06:50:09.2967,172.8,68.9,40,39.87,-45,19.75,65,-23070,-23070,0,40,40
2018-12-09 06:50:09.5467,172.8,68.9,40,39.87,-45,19.72,66,4660,4660,0,40,40
2018-12-09 06:50:09.7968,172.8,68.9,40,39.87,-45,19.73,1,722.6,-31.5,27,40,40
2018-12-09 06:50:10.0468,172.8,68.9,40,39.87,-45,19.74,2,722.5,-31.2,27.5,40,40
2018-12-09 06:50:10.2968,172.8,68.9,40,39.87,-45,19.73,65,-23060,-23060,0,40,40
2018-12-09 06:50:10.5468,172.8,68.8,40,39.81,-45,19.72,51,3.69,3.67,0,40,40
2018-12-09 06:50:10.7968,172.8,68.8,40,39.81,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:11.0468,172.8,68.8,40,39.81,-45,19.74,67,27.5,27.3,0,40,40
2018-12-09 06:50:11.2968,172.8,68.8,40,39.81,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:11.5468,172.8,68.8,40,39.81,-45,19.73,6,-23060,27.5,3.7,40,40
2018-12-09 06:50:11.7968,172.8,68.8,40,39.81,-45,19.73,7,-23070,27.3,3.7,40,40
2018-12-09 06:50:12.0468,172.8,68.8,40,39.81,-45,19.72,1,722.6,-31.5,27,40,40
2018-12-09 06:50:12.2968,172.8,68.8,40,39.81,-44.9,19.73,2,722.3,-31.2,27.5,40,40
2018-12-09 06:50:12.5468,172.8,68.8,40,39.81,-45,19.73,61,724,718.7,0,40,40
2018-12-09 06:50:12.7968,172.8,68.8,40,39.81,-45,19.73,62,425,425,0,40,40
2018-12-09 06:50:13.0468,172.8,68.8,40,39.81,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:50:13.2968,172.8,68.8,40,39.81,-45,19.73,3,722.6,-31.5,24.5,40,40
2018-12-09 06:50:13.5468,172.8,68.8,40,39.81,-45,19.73,4,722.3,-31.2,25,40,40
2018-12-09 06:50:13.7968,172.8,68.8,40,39.81,-45,19.71,65,-23060,-23060,0,40,40
2018-12-09 06:50:14.0468,172.8,68.8,40,39.81,-45,19.73,66,4660,4660,0,40,40
2018-12-09 06:50:14.2968,172.8,68.8,40,39.81,-45,19.73,1,722.6,-31.5,27,40,40
2018-12-09 06:50:14.5468,172.8,68.8,40,39.81,-45,19.7,2,722.3,-31.2,27.5,40,40
2018-12-09 06:50:14.7968,172.8,68.8,40,39.81,-44.9,19.75,65,-23070,-23070,0,40,40
2018-12-09 06:50:15.0469,172.8,68.8,40,39.81,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:50:15.2969,172.8,68.8,40,39.81,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:15.5469,172.8,68.8,40,39.81,-45,19.72,67,27.5,27.3,0,40,40
2018-12-09 06:50:15.7969,172.8,68.8,40,39.81,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:16.0469,172.8,68.8,40,39.81,-44.9,19.73,6,-23070,27.5,3.7,40,40
2018-12-09 06:50:16.2969,172.8,68.8,40,39.81,-45,19.76,7,-23070,27.3,3.7,40,40
2018-12-09 06:50:16.5470,172.8,68.8,40,39.81,-45,19.76,1,722.6,-31.5,27,40,40
2018-12-09 06:50:16.7969,172.8,68.8,40,39.81,-45,19.73,2,722.3,-31.2,27.5,40,40
2018-12-09 06:50:17.0469,172.8,68.8,40,39.81,-45,19.73,61,724,718.8,0,40,40
2018-12-09 06:50:17.2969,172.8,68.8,40,39.81,-45,19.73,62,425,425,0,40,40
2018-12-09 06:50:17.5469,172.8,68.8,40,39.81,-45,19.72,64,34.6,35,0,40,40
2018-12-09 06:50:17.7969,172.8,68.8,40,39.81,-45,19.72,3,722.5,-31.5,24.5,40,40
2018-12-09 06:50:18.0468,172.8,68.8,40,39.81,-45,19.73,4,722.4,-31.2,25,40,40
2018-12-09 06:50:18.2968,172.8,68.8,40,39.81,-45,19.73,65,-23070,-23070,0,40,40
2018-12-09 06:50:18.5468,172.8,68.8,40,39.81,-44.9,19.74,66,4660,4660,0,40,40
2018-12-09 06:50:18.7969,172.8,68.8,40,39.81,-45,19.73,1,722.5,-31.5,27,40,40
2018-12-09 06:50:19.0469,172.8,68.8,40,39.81,-45,19.74,2,722.4,-31.2,27.5,40,40
2018-12-09 06:50:19.2970,172.8,68.8,40,39.81,-45,19.73,65,-23060,-23060,0,40,40
2018-12-09 06:50:19.5470,172.8,68.8,40,39.81,-45,19.73,51,3.69,3.67,0,40,40
2018-12-09 06:50:19.7970,172.8,68.8,40,39.81,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:20.0469,172.8,68.8,40,39.81,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:50:20.2969,172.8,68.8,40,39.81,-45,19.7,52,3.69,3.67,0,40,40
2018-12-09 06:50:20.5469,172.8,68.8,40,39.81,-45,19.73,6,-23070,27.5,3.7,40,40
2018-12-09 06:50:20.7969,172.8,68.8,40,39.81,-45,19.73,7,-23070,27.3,3.7,40,40
2018-12-09 06:50:21.0469,172.8,68.8,40,39.81,-45,19.72,1,722.5,-31.5,27,40,40
2018-12-09 06:50:21.2969,172.8,68.8,40,39.81,-45,19.73,2,722.4,-31.2,27.5,40,40
2018-12-09 06:50:21.5469,172.8,68.8,40,39.81,-45,19.73,61,723.9,718.6,0,40,40
2018-12-09 06:50:21.7969,172.8,68.8,40,39.81,-45,19.73,62,425,425,0,40,40
2018-12-09 06:50:22.0469,172.8,68.8,40,39.81,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:50:22.2970,172.8,68.8,40,39.81,-45,19.72,3,722.5,-31.5,24.5,40,40
2018-12-09 06:50:22.5470,172.8,68.8,40,39.81,-44.9,19.68,4,722.4,-31.2,25,40,40
2018-12-09 06:50:22.7970,172.8,68.8,40,39.81,-45,19.74,65,-23060,-23060,0,40,40
2018-12-09 06:50:23.0469,172.8,68.8,40,39.81,-45,19.73,66,4670,4670,0,40,40
2018-12-09 06:50:23.2969,172.8,68.8,40,39.81,-45,19.73,1,722.5,-31.5,27,40,40
2018-12-09 06:50:23.5469,172.8,68.8,40,39.81,-45,19.73,2,722.4,-31.2,27.5,40,40
2018-12-09 06:50:23.7968,172.8,68.8,40,39.81,-45,19.73,65,-23070,-23070,0,40,40
2018-12-09 06:50:24.0468,172.8,68.8,40,39.81,-45,19.74,51,3.69,3.67,0,40,40
2018-12-09 06:50:24.2969,172.8,68.8,40,39.81,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:24.5469,172.8,68.8,40,39.81,-45,19.73,67,27.5,27.3,0,40,40
2018-12-09 06:50:24.7969,172.8,68.8,40,39.81,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:25.0469,172.8,68.8,40,39.81,-45,19.73,6,-23070,27.5,3.7,40,40
2018-12-09 06:50:25.2969,172.8,68.8,40,39.81,-45,19.72,7,-23070,27.3,3.7,40,40
2018-12-09 06:50:25.5469,172.8,68.7,40,39.76,-45,19.73,1,722.3,-31.5,27,40,40
2018-12-09 06:50:25.7969,172.8,68.7,40,39.76,-45,19.73,2,722.2,-31.2,27.5,40,40
2018-12-09 06:50:26.0469,172.8,68.7,40,39.76,-45,19.72,61,723.9,718.5,0,40,40
2018-12-09 06:50:26.2969,172.8,68.7,40,39.76,-45,19.73,62,425,425,0,40,40
2018-12-09 06:50:26.5469,172.8,68.7,40,39.76,-45,19.73,64,34.6,35,0,40,40
2018-12-09 06:50:26.7969,172.8,68.7,40,39.76,-45,19.74,3,722.3,-31.5,24.5,40,40
2018-12-09 06:50:27.0469,172.8,68.7,40,39.76,-45,19.74,4,722.2,-31.2,25,40,40
2018-12-09 06:50:27.2969,172.8,68.7,40,39.76,-45,19.74,65,-23060,-23060,0,40,40
2018-12-09 06:50:27.5469,172.8,68.7,40,39.76,-45,19.75,66,4670,4660,0,40,40
2018-12-09 06:50:27.7969,172.8,68.7,40,39.76,-45,19.73,1,722.3,-31.5,27,40,40
2018-12-09 06:50:28.0469,172.8,68.7,40,39.76,-44.9,19.72,2,722.2,-31.2,27.5,40,40
2018-12-09 06:50:28.2969,172.8,68.7,40,39.76,-45,19.73,65,-23070,-23070,0,40,40
2018-12-09 06:50:28.5469,172.8,68.7,39.75,39.76,-45,19.75,51,3.69,3.67,0,40,40
2018-12-09 06:50:28.7969,172.8,68.7,39.75,39.76,-45,19.73,63,50,50,0,40,40
2018-12-09 06:50:29.0469,172.8,68.7,39.75,39.76,-45,19.72,67,27.5,27.3,0,40,40
2018-12-09 06:50:29.2969,172.8,68.7,39.75,39.76,-45,19.73,52,3.69,3.67,0,40,40
2018-12-09 06:50:29.5470,172.8,68.7,39.75,39.76,-45,19.69,6,-23060,27.5,3.7,40,40
2018-12-09 06:50:29.7970,172.8,68.7,39.75,39.76,-45,19.75,7,-23060,27.3,3.7,40,40
2018-12-09 06:50:30.0470,172.8,68.7,39.75,39.76,-45,19.73,1,722.3,-31.5,27,40,40
2018-12-09 06:50:30.2970,172.8,68.7,39.75,39.76,-45,19.74,2,722.2,-31.2,27.5,40,40
2018-12-09 06:50:30.5470,172.8,68.7,39.75,39.76,-45,19.73,61,723.8,718.5,0,40,40
2018-12-09 06:50:30.7970,172.8,68.7,39.75,39.76,-44.9,19.73,62,425,425,0,40,40
2018-12-09 06:50:31.0470,172.8,68.7,39.75,39.76,-45,19.73,64,34.5,34.9,0,40,40
2018-12-09 06:50:31.2970,172.8,68.7,39.75,39.76,-45,19.73,3,722.3,-31.5,24.5,40,40
2018-12-09 06:50:31.5470,172.8,68.7,39.75,39.76,-45,19.73,4,722.2,-31.2,25,40,40
2018-12-09 06:50:31.7970,172.8,68.7,39.75,39.76,-45,19.73,65,-23050,-23070,0,40,40
2018-12-09 06:50:32.0470,172.8,68.7,39.75,39.76,-44.9,19.71,66,4670,4670,0,39.5,40
2018-12-09 06:50:32.2970,172.8,68.7,39.75,39.76,-45,19.75,1,722.2,-31.5,27,39.5,40
2018-12-09 06:50:32.5470,172.8,68.7,39.75,39.76,-45,19.72,2,722.2,-31.2,27.5,39.5,40
2018-12-09 06:50:32.7971,172.8,68.7,39.75,39.76,-45,19.73,65,-23060,-23080,0,39.5,40
2018-12-09 06:50:33.0471,172.8,68.7,39.75,39.76,-45,19.74,51,3.69,3.67,0,39.5,40
2018-12-09 06:50:33.2971,172.8,68.7,39.75,39.76,-45,19.75,63,50,50,0,39.5,40
2018-12-09 06:50:33.5471,172.8,68.6,39.75,39.7,-45,19.73,67,27.5,27.3,0,39.5,40
2018-12-09 06:50:33.7971,172.8,68.6,39.75,39.7,-45,19.73,52,3.69,3.67,0,39.5,40
2018-12-09 06:50:34.0470,172.8,68.6,39.75,39.7,-45,19.71,6,-23040,27.5,3.7,39.5,40
2018-12-09 06:50:34.2970,172.8,68.6,39.75,39.7,-45,19.85,7,-23070,27.3,3.7,39.5,40
2018-12-09 06:50:34.5471,172.8,68.6,39.75,39.7,-45,19.73,1,722.2,-31.5,27,39.5,40
2018-12-09 06:50:34.7971,172.8,68.6,39.75,39.7,-45,19.73,2,722.2,-31.2,27.5,39.5,40
2018-12-09 06:50:35.0471,172.8,68.6,39.75,39.7,-44.9,19.73,61,723.8,718.5,0,39.5,40
2018-12-09 06:50:35.2971,172.8,68.6,39.75,39.7,-45,19.73,62,425,425,0,39.5,40
2018-12-09 06:50:35.5471,172.8,68.6,39.75,39.7,-45,19.73,64,34.5,35,0,39.5,40
2018-12-09 06:50:35.7971,172.8,68.6,39.75,39.7,-45,19.73,3,722.2,-31.5,24.5,39.5,40
2018-12-09 06:50:36.0471,172.8,68.6,39.75,39.7,-45,19.72,4,722.2,-31.2,25,39.5,40
2018-12-09 06:50:36.2971,172.8,68.6,39.75,39.7,-45,19.73,65,-23040,-23080,0,39.5,40
2018-12-09 06:50:36.5471,172.8,68.5,39.75,39.64,-45,19.73,66,4660,4660,0,39.5,40
2018-12-09 06:50:36.7971,172.8,68.5,39.75,39.64,-45,19.73,1,722.2,-31.5,27,39.5,40
2018-12-09 06:50:37.0471,172.8,68.5,39.75,39.64,-45,19.74,2,722.2,-31.2,27.5,39.5,40
2018-12-09 06:50:37.2971,172.8,68.5,39.75,39.64,-45,19.73,65,-23040,-23070,0,39.5,40
2018-12-09 06:50:37.5471,172.8,68.5,39.75,39.64,-45,19.72,51,3.69,3.67,0,39.5,40
2018-12-09 06:50:37.7971,172.8,68.5,39.75,39.64,-44.9,19.71,63,50,50,0,39.5,40
2018-12-09 06:50:38.0471,172.8,68.5,39.75,39.64,-45,19.73,67,27.5,27.3,0,39.5,40
2018-12-09 06:50:38.2971,172.8,68.5,39.75,39.64,-45,19.73,52,3.69,3.67,0,39.5,40
2018-12-09 06:50:38.5471,172.8,68.5,39.75,39.64,-45,19.76,6,-23040,27.5,3.7,39.5,40
2018-12-09 06:50:38.7971,172.8,68.5,39.75,39.64,-45,19.73,7,-23080,27.3,3.7,39.5,40
2018-12-09 06:50:39.0471,172.8,68.5,39.75,39.64,-44.9,19.73,1,722.2,-31.5,27,39.5,40
2018-12-09 06:50:39.2971,172.8,68.5,39.75,39.64,-45,19.73,2,722.2,-31.2,27.5,39.5,40
2018-12-09 06:50:39.5471,172.8,68.5,39.75,39.64,-45,19.82,61,723.7,718.3,0,39.5,40
2018-12-09 06:50:39.7971,172.8,68.5,39.75,39.64,-45,19.73,62,425,425,0,39.5,40
2018-12-09 06:50:40.0471,172.8,68.5,39.75,39.64,-45,19.72,64,34.5,35,0,39.5,40
2018-12-09 06:50:40.2970,172.8,68.5,39.75,39.64,-44.9,19.72,3,722.1,-31.5,24.5,39.5,40
2018-12-09 06:50:40.5471,172.8,68.5,39.75,39.64,-45,19.73,4,722.1,-31.2,25,39.5,40
2018-12-09 06:50:40.7971,172.8,68.5,39.75,39.64,-45,19.73,65,-23030,-23080,0,39.5,40
2018-12-09 06:50:41.0471,172.8,68.5,39.75,39.64,-45,19.73,66,4670,4670,0,39.5,40
2018-12-09 06:50:41.2971,172.8,68.5,39.75,39.64,-44.9,19.73,1,722.1,-31.5,27,39.5,40
2018-12-09 06:50:41.5471,172.8,68.5,39.75,39.64,-44.9,19.72,2,722.1,-31.2,27.5,39.5,40
2018-12-09 06:50:41.7971,172.8,68.5,39.75,39.64,-45,19.73,65,-23040,-23080,0,39.5,40
2018-12-09 06:50:42.0471,172.8,68.5,39.75,39.64,-45,19.72,51,3.69,3.67,0,39.5,40
2018-12-09 06:50:42.2971,172.8,68.5,39.75,39.64,-45,19.74,63,50,50,0,39.5,40
2018-12-09 06:50:42.5471,172.8,68.4,39.75,39.58,-45,19.73,67,27.5,27.3,0,39.5,40
2018-12-09 06:50:42.7972,172.8,68.4,39.75,39.58,-45,19.73,52,3.69,3.67,0,39.5,40
2018-12-09 06:50:43.0472,172.8,68.4,39.75,39.58,-45,19.72,6,-23040,27.5,3.7,39.5,40
2018-12-09 06:50:43.2973,172.8,68.4,39.75,39.58,-45,19.78,7,-23080,27.3,3.7,39.5,40
2018-12-09 06:50:43.5473,172.8,68.4,39.75,39.58,-45,19.74,1,722.1,-31.5,27,39.5,40
2018-12-09 06:50:43.7972,172.8,68.4,39.75,39.58,-45,19.73,2,722.1,-31.2,27.5,39.5,40
2018-12-09 06:50:44.0472,172.8,68.4,39.75,39.58,-44.9,19.76,61,723.6,718.3,0,39.5,40
2018-12-09 06:50:44.2972,172.8,68.4,39.75,39.58,-44.9,19.73,62,425,425,0,39.5,40
2018-12-09 06:50:44.5472,172.8,68.4,39.75,39.58,-45,19.73,64,34.5,34.9,0,39.5,40
2018-12-09 06:50:44.7971,172.8,68.4,39.75,39.58,-45,19.73,3,722.1,-31.5,24.5,39.5,40
2018-12-09 06:50:45.0471,172.8,68.4,39.75,39.58,-45,19.72,4,722.1,-31.2,25,39.5,40
2018-12-09 06:50:45.2971,172.8,68.4,39.75,39.58,-45,19.73,65,-23040,-23080,0,39.5,40
2018-12-09 06:50:45.5471,172.8,68.4,39.5,39.58,-44.9,19.74,66,4660,4660,0,39.5,40
2018-12-09 06:50:45.7971,172.8,68.4,39.5,39.58,-45,19.74,1,722.1,-31.5,27,39.5,40
2018-12-09 06:50:46.0471,172.8,68.4,39.5,39.58,-45,19.73,2,722.1,-31.2,27.5,39.5,40
2018-12-09 06:50:46.2970,172.8,68.4,39.5,39.58,-45,19.72,65,-23040,-23080,0,39.5,40
2018-12-09 06:50:46.5470,172.8,68.4,39.5,39.58,-45,19.73,51,3.69,3.67,0,39.5,40
2018-12-09 06:50:46.7971,172.8,68.4,39.5,39.58,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:50:47.0471,172.8,68.4,39.5,39.58,-45,19.76,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:50:47.2972,172.8,68.4,39.5,39.58,-45,19.73,52,3.69,3.67,0,39.5,39.5
2018-12-09 06:50:47.5473,172.8,68.4,39.5,39.58,-45,19.73,6,-23040,27.5,3.7,39.5,39.5
2018-12-09 06:50:47.7973,172.8,68.4,39.5,39.58,-45,19.73,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:50:48.0472,172.8,68.4,39.5,39.58,-44.9,19.67,1,722.1,-31.5,27,39.5,39.5
2018-12-09 06:50:48.2972,172.8,68.4,39.5,39.58,-44.9,19.73,2,722,-31.2,27.5,39.5,39.5
2018-12-09 06:50:48.5471,172.8,68.4,39.5,39.58,-45,19.73,61,723.5,718.2,0,39.5,39.5
2018-12-09 06:50:48.7971,172.8,68.4,39.5,39.58,-45,19.71,62,425,425,0,39.5,39.5
2018-12-09 06:50:49.0471,172.8,68.4,39.5,39.58,-45,19.72,64,34.4,34.9,0,39.5,39.5
2018-12-09 06:50:49.2971,172.8,68.4,39.5,39.58,-45,19.76,3,722.1,-31.5,24.5,39.5,39.5
2018-12-09 06:50:49.5472,172.8,68.4,39.5,39.58,-44.9,19.73,4,722,-31.2,25,39.5,39.5
2018-12-09 06:50:49.7972,172.8,68.4,39.5,39.58,-44.9,19.74,65,-23050,-23080,0,39.5,39.5
2018-12-09 06:50:50.0472,172.8,68.4,39.5,39.58,-45,19.73,66,4670,4670,0,39.5,39.5
2018-12-09 06:50:50.2972,172.8,68.4,39.5,39.58,-45,19.73,1,722.1,-31.5,27,39.5,39.5
2018-12-09 06:50:50.5472,172.8,68.4,39.5,39.58,-45,19.73,2,722,-31.2,27.5,39.5,39.5
2018-12-09 06:50:50.7972,172.8,68.4,39.5,39.58,-44.9,19.73,65,-23040,-23070,0,39.5,39.5
2018-12-09 06:50:51.0472,172.8,68.4,39.5,39.58,-44.9,19.74,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:50:51.2972,172.8,68.4,39.5,39.58,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:50:51.5472,172.8,68.4,39.5,39.58,-45,19.73,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:50:51.7972,172.8,68.4,39.5,39.58,-44.9,19.68,52,3.69,3.67,0,39.5,39.5
2018-12-09 06:50:52.0472,172.8,68.4,39.5,39.58,-44.9,19.74,6,-23050,27.5,3.7,39.5,39.5
2018-12-09 06:50:52.2972,172.8,68.4,39.5,39.58,-45,19.72,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:50:52.5472,172.8,68.4,39.5,39.58,-45,19.73,1,722.1,-31.5,27,39.5,39.5
2018-12-09 06:50:52.7972,172.8,68.4,39.5,39.58,-45,19.72,2,722,-31.2,27.5,39.5,39.5
