Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:50:53.0472,172.8,68.4,39.5,39.58,-45,19.73,61,723.5,718.2,0,39.5,39.5
2018-12-09 06:50:53.2972,172.8,68.4,39.5,39.58,-45,19.73,62,425,425,0,39.5,39.5
2018-12-09 06:50:53.5472,172.8,68.4,39.5,39.58,-45,19.85,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:50:53.7972,172.8,68.4,39.5,39.58,-45,19.73,3,722.1,-31.5,24.5,39.5,39.5
2018-12-09 06:50:54.0472,172.8,68.4,39.5,39.58,-45,19.73,4,721.8,-31.2,25,39.5,39.5
2018-12-09 06:50:54.2972,172.8,68.4,39.5,39.58,-45,19.73,65,-23040,-23060,0,39.5,39.5
2018-12-09 06:50:54.5472,172.8,68.4,39.5,39.58,-44.9,19.73,66,4670,4670,0,39.5,39.5
2018-12-09 06:50:54.7972,172.8,68.4,39.5,39.58,-44.9,19.73,1,722,-31.5,27,39.5,39.5
2018-12-09 06:50:55.0472,172.8,68.4,39.5,39.58,-45,19.73,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:50:55.2972,172.8,68.4,39.5,39.58,-45,19.73,65,-23050,-23070,0,39.5,39.5
2018-12-09 06:50:55.5473,172.8,68.4,39.5,39.58,-45,19.72,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:50:55.7973,172.8,68.4,39.5,39.58,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:50:56.0473,172.8,68.4,39.5,39.58,-44.9,19.74,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:50:56.2973,172.8,68.4,39.5,39.58,-45,19.73,52,3.69,3.67,0,39.5,39.5
2018-12-09 06:50:56.5473,172.8,68.4,39.5,39.58,-45,19.74,6,-23050,27.5,3.7,39.5,39.5
2018-12-09 06:50:56.7973,172.8,68.4,39.5,39.58,-45,19.73,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:50:57.0473,172.8,68.4,39.5,39.58,-45,19.73,1,722,-31.5,27,39.5,39.5
2018-12-09 06:50:57.2973,172.8,68.4,39.5,39.58,-44.9,19.73,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:50:57.5473,172.8,68.4,39.5,39.58,-45,19.74,61,723.4,718.1,0,39.5,39.5
2018-12-09 06:50:57.7972,172.8,68.4,39.5,39.58,-45,19.72,62,425,425,0,39.5,39.5
2018-12-09 06:50:58.0472,172.8,68.4,39.5,39.58,-45,19.74,64,34.4,34.8,0,39.5,39.5
2018-12-09 06:50:58.2972,172.8,68.4,39.5,39.58,-45,19.73,3,722,-31.5,24.5,39.5,39.5
2018-12-09 06:50:58.5472,172.8,68.4,39.5,39.58,-45,19.73,4,721.8,-31.2,25,39.5,39.5
2018-12-09 06:50:58.7972,172.8,68.3,39.5,39.53,-45,19.73,65,-23050,-23060,0,39.5,39.5
2018-12-09 06:50:59.0472,172.8,68.3,39.5,39.53,-45,19.72,66,4670,4670,0,39.5,39.5
2018-12-09 06:50:59.2972,172.8,68.3,39.5,39.53,-45,19.72,1,722,-31.5,27,39.5,39.5
2018-12-09 06:50:59.5472,172.8,68.3,39.5,39.53,-45,19.7,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:50:59.7972,172.8,68.3,39.5,39.53,-45,19.72,65,-23050,-23070,0,39.5,39.5
2018-12-09 06:51:00.0472,172.8,68.3,39.5,39.53,-44.9,19.72,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:51:00.2972,172.8,68.3,39.5,39.53,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:00.5472,172.8,68.3,39.5,39.53,-45,19.73,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:00.7972,172.8,68.3,39.5,39.53,-45,19.73,52,3.69,3.67,0,39.5,39.5
2018-12-09 06:51:01.0473,172.8,68.3,39.5,39.53,-45,19.74,6,-23050,27.5,3.7,39.5,39.5
2018-12-09 06:51:01.2973,172.8,68.3,39.5,39.53,-45,19.63,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:01.5473,172.8,68.3,39.5,39.53,-45,19.72,1,722,-31.5,27,39.5,39.5
2018-12-09 06:51:01.7972,172.8,68.3,39.5,39.53,-45,19.69,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:51:02.0472,172.8,68.3,39.5,39.53,-45,19.74,61,723.4,718.1,0,39.5,39.5
2018-12-09 06:51:02.2973,172.8,68.3,39.5,39.53,-45,19.73,62,425,425,0,39.5,39.5
2018-12-09 06:51:02.5473,172.8,68.3,39.5,39.53,-45,19.73,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:02.7973,172.8,68.3,39.5,39.53,-44.9,19.73,3,722,-31.5,24.5,39.5,39.5
2018-12-09 06:51:03.0473,172.8,68.3,39.5,39.53,-45,19.73,4,721.8,-31.2,25,39.5,39.5
2018-12-09 06:51:03.2973,172.8,68.3,39.5,39.53,-45,19.74,65,-23060,-23070,0,39.5,39.5
2018-12-09 06:51:03.5474,172.8,68.3,39.5,39.53,-45,19.74,66,4670,4670,0,39.5,39.5
2018-12-09 06:51:03.7974,172.8,68.3,39.5,39.53,-44.9,19.73,1,722,-31.5,27,39.5,39.5
2018-12-09 06:51:04.0474,172.8,68.3,39.5,39.53,-44.9,19.73,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:51:04.2974,172.8,68.3,39.5,39.53,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:04.5474,172.8,68.3,39.5,39.53,-45,19.73,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:51:04.7974,172.8,68.3,39.5,39.53,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:05.0473,172.8,68.3,39.5,39.53,-45,19.74,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:05.2973,172.8,68.3,39.5,39.53,-45,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:05.5473,172.8,68.3,39.5,39.53,-45,19.73,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:05.7973,172.8,68.3,39.5,39.53,-45,19.72,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:51:06.0473,172.8,68.3,39.5,39.53,-45,19.68,1,722,-31.5,27,39.5,39.5
2018-12-09 06:51:06.2972,172.8,68.2,39.5,39.47,-45,19.73,2,721.8,-31.2,27.5,39.5,39.5
2018-12-09 06:51:06.5473,172.8,68.2,39.5,39.47,-44.9,19.73,61,723.3,718,0,39.5,39.5
2018-12-09 06:51:06.7973,172.8,68.2,39.5,39.47,-45,19.8,62,425,425,0,39.5,39.5
2018-12-09 06:51:07.0473,172.8,68.2,39.5,39.47,-45,19.75,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:07.2973,172.8,68.2,39.5,39.47,-45,19.73,3,722,-31.5,24.5,39.5,39.5
2018-12-09 06:51:07.5473,172.8,68.2,39.5,39.47,-45,19.73,4,721.8,-31.2,25,39.5,39.5
2018-12-09 06:51:07.7973,172.8,68.2,39.5,39.47,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:08.0473,172.8,68.2,39.5,39.47,-44.9,19.73,66,4670,4670,0,39.5,39.5
2018-12-09 06:51:08.2974,172.8,68.2,39.5,39.47,-45,19.75,1,722,-31.5,27,39.5,39.5
2018-12-09 06:51:08.5474,172.8,68.2,39.5,39.47,-45,19.72,2,721.7,-31.2,27.5,39.5,39.5
2018-12-09 06:51:08.7974,172.8,68.2,39.5,39.47,-45,19.75,65,-23060,-23070,0,39.5,39.5
2018-12-09 06:51:09.0474,172.8,68.2,39.5,39.47,-45,19.73,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:51:09.2974,172.8,68.1,39.5,39.41,-44.9,19.71,63,50,50,0,39.5,39.5
2018-12-09 06:51:09.5474,172.8,68.1,39.5,39.41,-45,19.73,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:09.7974,172.8,68.1,39.5,39.41,-45,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:10.0474,172.8,68.1,39.5,39.41,-45,19.73,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:10.2974,172.8,68.1,39.5,39.41,-45,19.73,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:10.5474,172.8,68.1,39.5,39.41,-45,19.73,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:10.7974,172.8,68.1,39.5,39.41,-45,19.73,2,721.7,-31.2,27.5,39.5,39.5
2018-12-09 06:51:11.0474,172.8,68.1,39.5,39.41,-45,19.74,61,723.2,718,0,39.5,39.5
2018-12-09 06:51:11.2974,172.8,68.1,39.5,39.41,-45,19.73,62,425,425,0,39.5,39.5
2018-12-09 06:51:11.5474,172.8,68.1,39.5,39.41,-45,19.74,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:11.7974,172.8,68.1,39.5,39.41,-45,19.75,3,721.7,-31.5,24.5,39.5,39.5
2018-12-09 06:51:12.0474,172.8,68.1,39.5,39.41,-45,19.73,4,721.7,-31.2,25,39.5,39.5
2018-12-09 06:51:12.2974,172.8,68.1,39.5,39.41,-45,19.74,65,-23060,-23070,0,39.5,39.5
2018-12-09 06:51:12.5474,172.8,68.1,39.5,39.41,-45,19.73,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:12.7974,172.8,68.1,39.5,39.41,-45,19.64,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:13.0474,172.8,68.1,39.5,39.41,-45,19.74,2,721.7,-31.2,27.5,39.5,39.5
2018-12-09 06:51:13.2974,172.8,68.1,39.5,39.41,-44.9,19.72,65,-23060,-23070,0,39.5,39.5
2018-12-09 06:51:13.5474,172.8,68.1,39.5,39.41,-44.9,19.73,51,3.69,3.67,0,39.5,39.5
2018-12-09 06:51:13.7974,172.8,68.1,39.5,39.41,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:14.0474,172.8,68.1,39.5,39.41,-45,19.74,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:14.2974,172.8,68.1,39.5,39.41,-45,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:14.5474,172.8,68.1,39.5,39.41,-45,19.72,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:14.7974,172.8,68.1,39.5,39.41,-45,19.73,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:15.0474,172.8,68.1,39.5,39.41,-45,19.74,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:15.2974,172.8,68.1,39.5,39.41,-45,19.72,2,721.7,-31.2,27.5,39.5,39.5
2018-12-09 06:51:15.5474,172.8,68,39.5,39.35,-45,19.71,61,723.3,717.9,0,39.5,39.5
2018-12-09 06:51:15.7974,172.8,68,39.5,39.35,-45,19.73,62,425,425,0,39.5,39.5
2018-12-09 06:51:16.0475,172.8,68,39.5,39.35,-44.9,19.72,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:16.2975,172.8,68,39.5,39.35,-45,19.73,3,721.8,-31.5,24.5,39.5,39.5
2018-12-09 06:51:16.5475,172.8,68,39.5,39.35,-45,19.72,4,721.6,-31.2,25,39.5,39.5
2018-12-09 06:51:16.7974,172.8,68,39.5,39.35,-45,19.74,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:17.0474,172.8,68,39.5,39.35,-45,19.73,66,4670,4670,0,39.5,39.5
2018-12-09 06:51:17.2974,172.8,68,39.5,39.35,-45,19.72,1,721.8,-31.5,27,39.5,39.5
2018-12-09 06:51:17.5474,172.8,68,39.5,39.35,-45,19.73,2,721.6,-31.2,27.5,39.5,39.5
2018-12-09 06:51:17.7974,172.8,68,39.5,39.35,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:18.0474,172.8,68,39.5,39.35,-45,19.73,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:18.2974,172.8,68,39.5,39.35,-45,19.69,63,50,50,0,39.5,39.5
2018-12-09 06:51:18.5474,172.8,68,39.5,39.35,-45,19.73,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:18.7974,172.8,68,39.5,39.35,-45,19.7,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:19.0474,172.8,68,39.5,39.35,-45,19.73,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:19.2975,172.8,68,39.5,39.35,-45,19.72,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:19.5475,172.8,68,39.5,39.35,-45,19.73,1,721.8,-31.5,27,39.5,39.5
2018-12-09 06:51:19.7975,172.8,68,39.5,39.35,-45,19.71,2,721.6,-31.2,27.5,39.5,39.5
2018-12-09 06:51:20.0475,172.8,68,39.5,39.35,-45,19.73,61,723.1,717.8,0,39.5,39.5
2018-12-09 06:51:20.2975,172.8,68,39.5,39.35,-45,19.63,62,425,425,0,39.5,39.5
2018-12-09 06:51:20.5475,172.8,68,39.5,39.35,-45,19.73,64,34.4,34.8,0,39.5,39.5
2018-12-09 06:51:20.7975,172.8,68,39.5,39.35,-45,19.73,3,721.8,-31.5,24.5,39.5,39.5
2018-12-09 06:51:21.0475,172.8,68,39.5,39.35,-45,19.73,4,721.6,-31.2,25,39.5,39.5
2018-12-09 06:51:21.2975,172.8,68,39.5,39.35,-45,19.69,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:21.5475,172.8,68,39.5,39.35,-45,19.73,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:21.7975,172.8,68,39.5,39.35,-45,19.73,1,721.8,-31.5,27,39.5,39.5
2018-12-09 06:51:22.0475,172.8,68,39.5,39.35,-45,19.73,2,721.6,-31.2,27.5,39.5,39.5
2018-12-09 06:51:22.2975,172.8,68,39.5,39.35,-45,19.71,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:22.5475,172.8,68,39.5,39.35,-45,19.75,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:22.7975,172.8,68,39.5,39.35,-45,19.72,63,50,50,0,39.5,39.5
2018-12-09 06:51:23.0475,172.8,68,39.5,39.35,-45,19.72,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:23.2975,172.8,68,39.5,39.35,-45,19.7,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:23.5475,172.8,68,39.5,39.35,-45,19.73,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:23.7975,172.8,68,39.5,39.35,-45,19.72,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:51:24.0475,172.8,68,39.5,39.35,-45,19.73,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:24.2975,172.8,68,39.5,39.35,-45,19.73,2,721.5,-31.2,27.5,39.5,39.5
2018-12-09 06:51:24.5475,172.8,68,39.5,39.35,-45,19.73,61,723.1,717.9,0,39.5,39.5
2018-12-09 06:51:24.7975,172.8,68,39.5,39.35,-45,19.73,62,425,425,0,39.5,39.5
2018-12-09 06:51:25.0475,172.8,68,39.5,39.35,-45,19.73,64,34.4,34.8,0,39.5,39.5
2018-12-09 06:51:25.2975,172.8,68,39.5,39.35,-45,19.73,3,721.7,-31.5,24.5,39.5,39.5
2018-12-09 06:51:25.5475,172.8,68,39.5,39.35,-45,19.73,4,721.5,-31.2,25,39.5,39.5
2018-12-09 06:51:25.7975,172.8,68,39.5,39.35,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:26.0475,172.8,68,39.5,39.35,-45,19.73,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:26.2975,172.8,68,39.5,39.35,-45,19.64,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:26.5475,172.8,68,39.5,39.35,-45,19.73,2,721.5,-31.2,27.5,39.5,39.5
2018-12-09 06:51:26.7975,172.8,68,39.5,39.35,-45,19.73,65,-23070,-23070,0,39.5,39.5
2018-12-09 06:51:27.0475,172.8,68,39.5,39.35,-45,19.72,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:27.2976,172.8,68,39.5,39.35,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:27.5476,172.8,68,39.5,39.35,-45,19.73,67,27.5,27.3,0,39.5,39.5
2018-12-09 06:51:27.7976,172.8,68,39.5,39.35,-44.9,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:28.0476,172.8,68,39.5,39.35,-45,19.72,6,-23060,27.5,3.7,39.5,39.5
2018-12-09 06:51:28.2976,172.8,68,39.5,39.35,-45,19.74,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:28.5476,172.8,68,39.5,39.35,-45,19.74,1,721.7,-31.5,27,39.5,39.5
2018-12-09 06:51:28.7976,172.8,68,39.5,39.35,-45,19.74,2,721.5,-31.2,27.5,39.5,39.5
2018-12-09 06:51:29.0476,172.8,68,39.5,39.35,-45,19.74,61,723.1,717.8,0,39.5,39.5
2018-12-09 06:51:29.2976,172.8,68,39.5,39.35,-45,19.71,62,425,425,0,39.5,39.5
2018-12-09 06:51:29.5475,172.8,68,39.5,39.35,-45,19.73,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:29.7975,172.8,68,39.5,39.35,-45,19.73,3,721.7,-31.5,24.5,39.5,39.5
2018-12-09 06:51:30.0475,172.8,68,39.5,39.35,-45,19.74,4,721.5,-31.2,25,39.5,39.5
2018-12-09 06:51:30.2976,172.8,68,39.5,39.35,-45,19.73,65,-23070,-23070,0,39.5,39.5
2018-12-09 06:51:30.5476,172.8,68,39.5,39.35,-44.9,19.73,66,4670,4670,0,39.5,39.5
2018-12-09 06:51:30.7976,172.8,68,39.5,39.35,-45,19.73,1,721.5,-31.5,27,39.5,39.5
2018-12-09 06:51:31.0476,172.8,68,39.5,39.35,-45,19.73,2,721.3,-31.2,27.5,39.5,39.5
2018-12-09 06:51:31.2976,172.8,68,39.5,39.35,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:31.5476,172.8,68,39.5,39.35,-44.9,19.72,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:31.7975,172.8,68,39.5,39.35,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:32.0476,172.8,68,39.5,39.35,-44.9,19.72,67,27.4,27.3,0,39.5,39.5
2018-12-09 06:51:32.2976,172.8,68,39.5,39.35,-45,19.74,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:32.5476,172.8,68,39.5,39.35,-45,19.73,6,-23070,27.4,3.7,39.5,39.5
2018-12-09 06:51:32.7976,172.8,68,39.5,39.35,-45,19.73,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:51:33.0476,172.8,68,39.5,39.35,-45,19.71,1,721.5,-31.5,27,39.5,39.5
2018-12-09 06:51:33.2976,172.8,68,39.5,39.35,-45,19.72,2,721.3,-31.2,27.5,39.5,39.5
2018-12-09 06:51:33.5476,172.8,68,39.5,39.35,-45,19.73,61,723,717.7,0,39.5,39.5
2018-12-09 06:51:33.7976,172.8,68,39.5,39.35,-45,19.7,62,425,425,0,39.5,39.5
2018-12-09 06:51:34.0476,172.8,68,39.5,39.35,-45,19.73,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:34.2976,172.8,68,39.5,39.35,-45,19.73,3,721.5,-31.5,24.5,39.5,39.5
2018-12-09 06:51:34.5476,172.8,68,39.5,39.35,-44.9,19.73,4,721.3,-31.2,25,39.5,39.5
2018-12-09 06:51:34.7976,172.8,68,39.5,39.35,-45,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:35.0477,172.8,68,39.5,39.35,-45,19.72,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:35.2977,172.8,68,39.5,39.35,-45,19.73,1,721.5,-31.5,27,39.5,39.5
2018-12-09 06:51:35.5477,172.8,68,39.5,39.35,-45,19.71,2,721.3,-31.2,27.5,39.5,39.5
2018-12-09 06:51:35.7977,172.8,68,39.5,39.35,-44.9,19.74,65,-23060,-23070,0,39.5,39.5
2018-12-09 06:51:36.0478,172.8,68,39.5,39.35,-44.9,19.73,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:36.2978,172.8,68,39.5,39.35,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:36.5478,172.8,68,39.5,39.35,-45,19.72,67,27.4,27.3,0,39.5,39.5
2018-12-09 06:51:36.7977,172.8,68,39.5,39.35,-45,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:37.0477,172.8,68,39.5,39.35,-45,19.72,6,-23070,27.5,3.7,39.5,39.5
2018-12-09 06:51:37.2977,172.8,68,39.5,39.35,-44.9,19.68,7,-23070,27.3,3.7,39.5,39.5
2018-12-09 06:51:37.5477,172.8,68,39.5,39.35,-45,19.73,1,721.4,-31.5,27,39.5,39.5
2018-12-09 06:51:37.7977,172.8,68,39.5,39.35,-45,19.73,2,721.2,-31.2,27.5,39.5,39.5
2018-12-09 06:51:38.0477,172.8,68,39.5,39.35,-45,19.73,61,722.9,717.6,0,39.5,39.5
2018-12-09 06:51:38.2977,172.8,67.9,39.5,39.29,-45,19.7,62,425,425,0,39.5,39.5
2018-12-09 06:51:38.5477,172.8,67.9,39.5,39.29,-45,19.73,64,34.5,34.9,0,39.5,39.5
2018-12-09 06:51:38.7976,172.8,67.9,39.5,39.29,-45,19.73,3,721.4,-31.5,24.5,39.5,39.5
2018-12-09 06:51:39.0476,172.8,67.9,39.5,39.29,-45,19.75,4,721.2,-31.2,25,39.5,39.5
2018-12-09 06:51:39.2977,172.8,67.9,39.25,39.29,-45,19.71,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:39.5477,172.8,67.9,39.25,39.29,-45,19.73,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:39.7977,172.8,67.9,39.25,39.29,-45,19.73,1,721.4,-31.5,27,39.5,39.5
2018-12-09 06:51:40.0478,172.8,67.9,39.25,39.29,-45,19.73,2,721.2,-31.2,27.5,39.5,39.5
2018-12-09 06:51:40.2977,172.8,67.9,39.25,39.29,-44.9,19.73,65,-23060,-23060,0,39.5,39.5
2018-12-09 06:51:40.5477,172.8,67.9,39.25,39.29,-45,19.73,51,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:40.7976,172.8,67.9,39.25,39.29,-45,19.73,63,50,50,0,39.5,39.5
2018-12-09 06:51:41.0476,172.8,67.9,39.25,39.29,-45,19.75,67,27.4,27.3,0,39.5,39.5
2018-12-09 06:51:41.2976,172.8,67.9,39.25,39.29,-45,19.73,52,3.69,3.66,0,39.5,39.5
2018-12-09 06:51:41.5476,172.8,67.9,39.25,39.29,-44.9,19.73,6,-23060,27.4,3.7,39.5,39.5
2018-12-09 06:51:41.7977,172.8,67.9,39.25,39.29,-45,19.72,7,-23060,27.3,3.7,39.5,39.5
2018-12-09 06:51:42.0477,172.8,67.9,39.25,39.29,-45,19.72,1,721.4,-31.5,27,39.5,39.5
2018-12-09 06:51:42.2977,172.8,67.8,39.25,39.24,-45,19.73,2,721.2,-31.2,27.5,39.5,39.5
2018-12-09 06:51:42.5477,172.8,67.8,39.25,39.24,-44.9,19.73,61,722.9,717.7,0,39.5,39.5
2018-12-09 06:51:42.7978,172.8,67.8,39.25,39.24,-44.9,19.72,62,425,425,0,39.5,39.5
2018-12-09 06:51:43.0478,172.8,67.8,39.25,39.24,-45,19.74,64,34.4,34.9,0,39.5,39.5
2018-12-09 06:51:43.2978,172.8,67.8,39.25,39.24,-45,19.72,3,721.4,-31.5,24.5,39.5,39.5
2018-12-09 06:51:43.5478,172.8,67.8,39.25,39.24,-45,19.73,4,721.2,-31.2,25,39.5,39.5
2018-12-09 06:51:43.7978,172.8,67.8,39.25,39.24,-45,19.73,65,-23050,-23070,0,39.5,39.5
2018-12-09 06:51:44.0478,172.8,67.8,39.25,39.24,-45,19.73,66,4680,4680,0,39.5,39.5
2018-12-09 06:51:44.2978,172.8,67.8,39.25,39.24,-44.9,19.72,1,721.4,-31.5,27,39.5,39.5
2018-12-09 06:51:44.5478,172.8,67.8,39.25,39.24,-45,19.73,2,721.2,-31.2,27.5,39,39.5
2018-12-09 06:51:44.7978,172.8,67.8,39.25,39.24,-45,19.73,65,-23050,-23070,0,39,39.5
2018-12-09 06:51:45.0478,172.8,67.8,39.25,39.24,-45,19.72,51,3.68,3.66,0,39,39.5
2018-12-09 06:51:45.2978,172.8,67.8,39.25,39.24,-45,19.69,63,50,50,0,39,39.5
2018-12-09 06:51:45.5478,172.8,67.8,39.25,39.24,-44.9,19.73,67,27.4,27.3,0,39,39.5
2018-12-09 06:51:45.7978,172.8,67.8,39.25,39.24,-45,19.72,52,3.69,3.66,0,39,39.5
2018-12-09 06:51:46.0478,172.8,67.8,39.25,39.24,-45,19.74,6,-23040,27.4,3.7,39,39.5
2018-12-09 06:51:46.2977,172.8,67.8,39.25,39.24,-45,19.73,7,-23070,27.3,3.7,39,39.5
2018-12-09 06:51:46.5477,172.8,67.8,39.25,39.24,-44.9,19.73,1,721.3,-31.5,27,39,39.5
2018-12-09 06:51:46.7978,172.8,67.8,39.25,39.24,-44.9,19.74,2,721.2,-31.2,27.5,39,39.5
2018-12-09 06:51:47.0478,172.8,67.8,39.25,39.24,-44.9,19.74,61,722.8,717.6,0,39,39.5
2018-12-09 06:51:47.2978,172.8,67.8,39.25,39.24,-45,19.73,62,425,425,0,39,39.5
2018-12-09 06:51:47.5478,172.8,67.6,39.25,39.12,-45,19.72,64,34.4,34.8,0,39,39.5
2018-12-09 06:51:47.7978,172.8,67.6,39.25,39.12,-45,19.73,3,721.3,-31.5,24.5,39,39.5
2018-12-09 06:51:48.0478,172.8,67.6,39.25,39.12,-45,19.74,4,721.2,-31.2,25,39,39.5
2018-12-09 06:51:48.2978,172.8,67.6,39.25,39.12,-44.9,19.73,65,-23040,-23080,0,39,39.5
2018-12-09 06:51:48.5478,172.8,67.6,39.25,39.12,-44.9,19.73,66,4680,4680,0,39,39.5
2018-12-09 06:51:48.7978,172.8,67.6,39.25,39.12,-45,19.73,1,721.3,-31.5,27,39,39.5
2018-12-09 06:51:49.0478,172.8,67.6,39.25,39.12,-45,19.72,2,721.2,-31.2,27.5,39,39.5
2018-12-09 06:51:49.2979,172.8,67.6,39.25,39.12,-45,19.73,65,-23040,-23080,0,39,39.5
2018-12-09 06:51:49.5479,172.8,67.6,39.25,39.12,-45,19.73,51,3.68,3.66,0,39,39.5
2018-12-09 06:51:49.7979,172.8,67.6,39.25,39.12,-44.9,19.73,63,50,50,0,39,39.5
2018-12-09 06:51:50.0479,172.8,67.6,39.25,39.12,-45,19.73,67,27.4,27.3,0,39,39.5
2018-12-09 06:51:50.2980,172.8,67.6,39.25,39.12,-45,19.73,52,3.69,3.66,0,39,39.5
2018-12-09 06:51:50.5480,172.8,67.6,39.25,39.12,-45,19.74,6,-23040,27.4,3.7,39,39.5
2018-12-09 06:51:50.7979,172.8,67.6,39.25,39.12,-45,19.73,7,-23080,27.3,3.7,39,39.5
2018-12-09 06:51:51.0479,172.8,67.6,39.25,39.12,-45,19.73,1,721.3,-31.5,27,39,39.5
2018-12-09 06:51:51.2979,172.8,67.6,39.25,39.12,-45,19.73,2,721.2,-31.2,27.5,39,39.5
2018-12-09 06:51:51.5478,172.8,67.6,39.25,39.12,-45,19.73,61,722.7,717.5,0,39,39.5
2018-12-09 06:51:51.7979,172.8,67.6,39.25,39.12,-45,19.73,62,425,425,0,39,39.5
2018-12-09 06:51:52.0479,172.8,67.6,39.25,39.12,-45,19.73,64,34.4,34.9,0,39,39.5
2018-12-09 06:51:52.2979,172.8,67.6,39.25,39.12,-44.9,19.73,3,721.2,-31.5,24.5,39,39.5
2018-12-09 06:51:52.5479,172.8,67.6,39.25,39.12,-44.9,19.73,4,721,-31.2,25,39,39.5
2018-12-09 06:51:52.7979,172.8,67.6,39.25,39.12,-45,19.73,65,-23030,-23080,0,39,39.5
2018-12-09 06:51:53.0479,172.8,67.6,39.25,39.12,-45,19.74,66,4680,4680,0,39,39.5
2018-12-09 06:51:53.2979,172.8,67.6,39.25,39.12,-45,19.73,1,721.2,-31.5,27,39,39.5
2018-12-09 06:51:53.5478,172.8,67.6,39.25,39.12,-45,19.74,2,721,-31.2,27.5,39,39.5
2018-12-09 06:51:53.7978,172.8,67.6,39.25,39.12,-44.9,19.73,65,-23030,-23080,0,39,39.5
2018-12-09 06:51:54.0478,172.8,67.6,39.25,39.12,-44.9,19.74,51,3.68,3.66,0,39,39.5
2018-12-09 06:51:54.2978,172.8,67.6,39.25,39.12,-45,19.73,63,50,50,0,39,39.5
2018-12-09 06:51:54.5478,172.8,67.6,39.25,39.12,-45,19.73,67,27.4,27.3,0,39,39.5
2018-12-09 06:51:54.7978,172.8,67.6,39.25,39.12,-45,19.73,52,3.69,3.66,0,39,39.5
2018-12-09 06:51:55.0479,172.8,67.6,39.25,39.12,-45,19.73,6,-23040,27.4,3.7,39,39.5
2018-12-09 06:51:55.2979,172.8,67.6,39.25,39.12,-44.9,19.74,7,-23080,27.3,3.7,39,39.5
2018-12-09 06:51:55.5479,172.8,67.6,39.25,39.12,-45,19.73,1,721.2,-31.5,27,39,39.5
2018-12-09 06:51:55.7979,172.8,67.6,39.25,39.12,-45,19.73,2,721,-31.2,27.5,39,39.5
2018-12-09 06:51:56.0479,172.8,67.6,39.25,39.12,-45,19.71,61,722.7,717.4,0,39,39.5
2018-12-09 06:51:56.2979,172.8,67.6,39,39.12,-45,19.73,62,425,425,0,39,39.5
2018-12-09 06:51:56.5479,172.8,67.6,39,39.12,-45,19.73,64,34.4,34.8,0,39,39.5
2018-12-09 06:51:56.7979,172.8,67.6,39,39.12,-45,19.71,3,721.2,-31.5,24.5,39,39.5
2018-12-09 06:51:57.0479,172.8,67.6,39,39.12,-45,19.73,4,721,-31.2,25,39,39.5
2018-12-09 06:51:57.2979,172.8,67.6,39,39.12,-45,19.69,65,-23030,-23070,0,39,39.5
2018-12-09 06:51:57.5479,172.8,67.6,39,39.12,-45,19.72,66,4680,4680,0,39,39.5
2018-12-09 06:51:57.7979,172.8,67.6,39,39.12,-44.9,19.74,1,721.2,-31.5,27,39,39.5
2018-12-09 06:51:58.0479,172.8,67.6,39,39.12,-44.9,19.74,2,721,-31.2,27.5,39,39.5
2018-12-09 06:51:58.2979,172.8,67.6,39,39.12,-44.9,19.64,65,-23040,-23080,0,39,39.5
2018-12-09 06:51:58.5479,172.8,67.6,39,39.12,-45,19.73,51,3.68,3.66,0,39,39.5
2018-12-09 06:51:58.7979,172.8,67.6,39,39.12,-45,19.73,63,50,50,0,39,39.5
2018-12-09 06:51:59.0479,172.8,67.6,39,39.12,-45,19.72,67,27.4,27.3,0,39,39.5
2018-12-09 06:51:59.2980,172.8,67.6,39,39.12,-44.9,19.68,52,3.69,3.66,0,39,39
2018-12-09 06:51:59.5480,172.8,67.6,39,39.12,-44.9,19.73,6,-23040,27.4,3.7,39,39
2018-12-09 06:51:59.7980,172.8,67.6,39,39.12,-45,19.73,7,-23080,27.3,3.7,39,39
2018-12-09 06:52:00.0480,172.8,67.6,39,39.12,-45,19.73,1,721.1,-31.5,27,39,39
2018-12-09 06:52:00.2980,172.8,67.6,39,39.12,-45,19.73,2,721,-31.2,27.5,39,39
2018-12-09 06:52:00.5480,172.8,67.6,39,39.12,-45,19.73,61,722.7,717.3,0,39,39
2018-12-09 06:52:00.7980,172.8,67.6,39,39.12,-44.9,19.72,62,425,425,0,39,39
2018-12-09 06:52:01.0480,172.8,67.6,39,39.12,-45,19.67,64,34.4,34.8,0,39,39
2018-12-09 06:52:01.2980,172.8,67.6,39,39.12,-45,19.59,3,721.1,-31.5,24.5,39,39
2018-12-09 06:52:01.5480,172.8,67.6,39,39.12,-45,19.73,4,721,-31.2,25,39,39
2018-12-09 06:52:01.7980,172.8,67.6,39,39.12,-45,19.73,65,-23040,-23070,0,39,39
2018-12-09 06:52:02.0479,172.8,67.6,39,39.12,-44.9,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:02.2979,172.8,67.6,39,39.12,-44.9,19.88,1,721.1,-31.5,27,39,39
2018-12-09 06:52:02.5479,172.8,67.6,39,39.12,-45,19.73,2,721,-31.2,27.5,39,39
2018-12-09 06:52:02.7979,172.8,67.6,39,39.12,-45,19.73,65,-23040,-23070,0,39,39
2018-12-09 06:52:03.0479,172.8,67.6,39,39.12,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:03.2979,172.8,67.6,39,39.12,-44.9,19.7,63,50,50,0,39,39
2018-12-09 06:52:03.5479,172.8,67.5,39,39.06,-44.9,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:03.7979,172.8,67.5,39,39.06,-44.9,19.73,52,3.69,3.66,0,39,39
2018-12-09 06:52:04.0479,172.8,67.5,39,39.06,-45,19.72,6,-23050,27.4,3.7,39,39
2018-12-09 06:52:04.2979,172.8,67.5,39,39.06,-45,19.73,7,-23070,27.3,3.7,39,39
2018-12-09 06:52:04.5479,172.8,67.5,39,39.06,-45,19.73,1,721.1,-31.5,27,39,39
2018-12-09 06:52:04.7980,172.8,67.5,39,39.06,-45,19.72,2,721,-31.2,27.5,39,39
2018-12-09 06:52:05.0480,172.8,67.5,39,39.06,-44.9,19.74,61,722.6,717.4,0,39,39
2018-12-09 06:52:05.2980,172.8,67.5,39,39.06,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:05.5479,172.8,67.5,39,39.06,-45,19.82,64,34.4,34.8,0,39,39
2018-12-09 06:52:05.7979,172.8,67.5,39,39.06,-45,19.74,3,721.1,-31.5,24.5,39,39
2018-12-09 06:52:06.0479,172.8,67.5,39,39.06,-45,19.73,4,721,-31.2,25,39,39
2018-12-09 06:52:06.2979,172.8,67.5,39,39.06,-44.9,19.73,65,-23040,-23060,0,39,39
2018-12-09 06:52:06.5479,172.8,67.5,39,39.06,-44.9,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:06.7979,172.8,67.5,39,39.06,-45,19.73,1,721.1,-31.5,27,39,39
2018-12-09 06:52:07.0480,172.8,67.5,39,39.06,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:07.2980,172.8,67.5,39,39.06,-45,19.72,65,-23050,-23070,0,39,39
2018-12-09 06:52:07.5480,172.8,67.5,39,39.06,-45,19.72,51,3.68,3.66,0,39,39
2018-12-09 06:52:07.7980,172.8,67.5,39,39.06,-44.9,19.73,63,50,50,0,39,39
2018-12-09 06:52:08.0480,172.8,67.5,39,39.06,-45,19.74,67,27.4,27.3,0,39,39
2018-12-09 06:52:08.2980,172.8,67.5,39,39.06,-45,19.72,52,3.69,3.66,0,39,39
2018-12-09 06:52:08.5480,172.8,67.5,39,39.06,-45,19.72,6,-23050,27.4,3.7,39,39
2018-12-09 06:52:08.7981,172.8,67.5,39,39.06,-45,19.73,7,-23060,27.3,3.7,39,39
2018-12-09 06:52:09.0481,172.8,67.5,39,39.06,-44.9,19.73,1,721.1,-31.5,27,39,39
2018-12-09 06:52:09.2981,172.8,67.5,39,39.06,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:09.5481,172.8,67.5,39,39.06,-45,19.74,61,722.5,717.3,0,39,39
2018-12-09 06:52:09.7981,172.8,67.5,39,39.06,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:10.0481,172.8,67.5,39,39.06,-45,19.73,64,34.5,34.8,0,39,39
2018-12-09 06:52:10.2980,172.8,67.5,39,39.06,-45,19.73,3,721.1,-31.5,24.5,39,39
2018-12-09 06:52:10.5480,172.8,67.5,39,39.06,-45,19.73,4,720.9,-31.2,25,39,39
2018-12-09 06:52:10.7980,172.8,67.5,39,39.06,-45,19.73,65,-23050,-23060,0,39,39
2018-12-09 06:52:11.0481,172.8,67.5,39,39.06,-45,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:11.2981,172.8,67.4,39,39,-45,19.72,1,721.1,-31.5,27,39,39
2018-12-09 06:52:11.5481,172.8,67.4,39,39,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:11.7981,172.8,67.4,39,39,-44.9,19.72,65,-23120,-23000,0,39,39
2018-12-09 06:52:12.0481,172.8,67.4,39,39,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:12.2981,172.8,67.4,39,39,-45,19.72,63,50,50,0,39,39
2018-12-09 06:52:12.5481,172.8,67.4,39,39,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:12.7981,172.8,67.4,39,39,-44.9,19.73,52,3.69,3.66,0,39,39
2018-12-09 06:52:13.0481,172.8,67.4,39,39,-45,19.74,6,-23120,27.4,3.7,39,39
2018-12-09 06:52:13.2981,172.8,67.4,39,39,-45,19.73,7,-23000,27.3,3.7,39,39
2018-12-09 06:52:13.5481,172.8,67.4,39,39,-45,19.75,1,721.1,-31.5,27,39,39
2018-12-09 06:52:13.7981,172.8,67.4,39,39,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:14.0481,172.8,67.4,39,39,-45,19.7,61,722.5,717.2,0,39,39
2018-12-09 06:52:14.2981,172.8,67.4,39,39,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:14.5481,172.8,67.4,39,39,-45,19.73,64,34.5,34.9,0,39,39
2018-12-09 06:52:14.7981,172.8,67.4,39,39,-45,19.73,3,721,-31.5,24.5,39,39
2018-12-09 06:52:15.0481,172.8,67.4,39,39,-45,19.74,4,720.9,-31.2,25,39,39
2018-12-09 06:52:15.2981,172.8,67.3,39,38.95,-44.9,19.73,65,-23050,-23060,0,39,39
2018-12-09 06:52:15.5481,172.8,67.3,39,38.95,-44.9,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:15.7981,172.8,67.3,39,38.95,-45,19.73,1,721,-31.5,27,39,39
2018-12-09 06:52:16.0481,172.8,67.3,39,38.95,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:16.2981,172.8,67.3,39,38.95,-45,19.73,65,-23120,-23000,0,39,39
2018-12-09 06:52:16.5481,172.8,67.3,39,38.95,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:16.7981,172.8,67.3,39,38.95,-45,19.74,63,50,50,0,39,39
2018-12-09 06:52:17.0481,172.8,67.3,39,38.95,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:17.2981,172.8,67.3,39,38.95,-45,19.73,52,3.69,3.66,0,39,39
2018-12-09 06:52:17.5481,172.8,67.3,39,38.95,-45,19.72,6,-23130,27.4,3.7,39,39
2018-12-09 06:52:17.7981,172.8,67.3,39,38.95,-45,19.73,7,-23000,27.3,3.7,39,39
2018-12-09 06:52:18.0481,172.8,67.3,39,38.95,-45,19.73,1,721,-31.5,27,39,39
2018-12-09 06:52:18.2981,172.8,67.3,39,38.95,-45,19.73,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:18.5481,172.8,67.3,39,38.95,-45,19.71,61,722.4,717.1,0,39,39
2018-12-09 06:52:18.7982,172.8,67.3,39,38.95,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:19.0482,172.8,67.3,39,38.95,-45,19.74,64,34.5,34.9,0,39,39
2018-12-09 06:52:19.2982,172.8,67.3,39,38.95,-45,19.73,3,721,-31.5,24.5,39,39
2018-12-09 06:52:19.5482,172.8,67.2,39,38.89,-45,19.73,4,720.9,-31.2,25,39,39
2018-12-09 06:52:19.7982,172.8,67.2,39,38.89,-44.9,19.73,65,-23120,-22990,0,39,39
2018-12-09 06:52:20.0482,172.8,67.2,39,38.89,-45,19.72,66,4680,4680,0,39,39
2018-12-09 06:52:20.2982,172.8,67.2,39,38.89,-45,19.72,1,721,-31.5,27,39,39
2018-12-09 06:52:20.5482,172.8,67.2,39,38.89,-45,19.74,2,720.9,-31.2,27.5,39,39
2018-12-09 06:52:20.7981,172.8,67.2,39,38.89,-45,19.7,65,-23130,-22990,0,39,39
2018-12-09 06:52:21.0481,172.8,67.2,39,38.89,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:21.2981,172.8,67.2,39,38.89,-44.9,19.73,63,50,50,0,39,39
2018-12-09 06:52:21.5481,172.8,67.2,39,38.89,-44.9,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:21.7981,172.8,67.2,39,38.89,-45,19.69,52,3.68,3.66,0,39,39
2018-12-09 06:52:22.0481,172.8,67.2,39,38.89,-45,19.73,6,-23130,27.4,3.7,39,39
2018-12-09 06:52:22.2982,172.8,67.2,39,38.89,-45,19.73,7,-23000,27.3,3.7,39,39
2018-12-09 06:52:22.5482,172.8,67.2,39,38.89,-45,19.73,1,720.9,-31.5,27,39,39
2018-12-09 06:52:22.7982,172.8,67.2,39,38.89,-45,19.71,2,720.7,-31.2,27.5,39,39
2018-12-09 06:52:23.0482,172.8,67.2,39,38.89,-45,19.73,61,722.3,717.1,0,39,39
2018-12-09 06:52:23.2982,172.8,67.2,39,38.89,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:23.5482,172.8,67.2,39,38.89,-45,19.73,64,34.5,34.9,0,39,39
2018-12-09 06:52:23.7982,172.8,67.2,39,38.89,-45,19.72,3,720.9,-31.5,24.5,39,39
2018-12-09 06:52:24.0482,172.8,67.2,39,38.89,-45,19.73,4,720.7,-31.2,25,39,39
2018-12-09 06:52:24.2982,172.8,67.2,39,38.89,-45,19.73,65,-23060,-23060,0,39,39
2018-12-09 06:52:24.5482,172.8,67.2,39,38.89,-45,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:24.7983,172.8,67.2,39,38.89,-45,19.73,1,720.9,-31.5,27,39,39
2018-12-09 06:52:25.0483,172.8,67.2,39,38.89,-45,19.73,2,720.7,-31.2,27.5,39,39
2018-12-09 06:52:25.2983,172.8,67.2,39,38.89,-44.9,19.73,65,-23130,-23000,0,39,39
2018-12-09 06:52:25.5483,172.8,67.2,39,38.89,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:25.7983,172.8,67.2,39,38.89,-45,19.72,63,50,50,0,39,39
2018-12-09 06:52:26.0483,172.8,67.2,39,38.89,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:26.2982,172.8,67.2,39,38.89,-45,19.73,52,3.68,3.66,0,39,39
2018-12-09 06:52:26.5482,172.8,67.2,39,38.89,-45,19.74,6,-23060,27.4,3.7,39,39
2018-12-09 06:52:26.7982,172.8,67.2,39,38.89,-44.9,19.63,7,-23060,27.3,3.7,39,39
2018-12-09 06:52:27.0482,172.8,67.2,39,38.89,-45,19.73,1,720.9,-31.5,27,39,39
2018-12-09 06:52:27.2982,172.8,67.2,39,38.89,-45,19.73,2,720.7,-31.2,27.5,39,39
2018-12-09 06:52:27.5482,172.8,67.2,39,38.89,-45,19.73,61,722.3,717,0,39,39
2018-12-09 06:52:27.7982,172.8,67.2,39,38.89,-44.9,19.85,62,425,425,0,39,39
2018-12-09 06:52:28.0482,172.8,67.2,39,38.89,-45,19.74,64,34.5,34.8,0,39,39
2018-12-09 06:52:28.2982,172.8,67.2,39,38.89,-45,19.73,3,720.8,-31.5,24.5,39,39
2018-12-09 06:52:28.5482,172.8,67.2,39,38.89,-45,19.72,4,720.5,-31.2,25,39,39
2018-12-09 06:52:28.7982,172.8,67.2,39,38.89,-45,19.62,65,-23130,-23000,0,39,39
2018-12-09 06:52:29.0482,172.8,67.2,39,38.89,-45,19.73,66,4680,4680,0,39,39
2018-12-09 06:52:29.2983,172.8,67.2,39,38.89,-45,19.73,1,720.8,-31.5,27,39,39
2018-12-09 06:52:29.5483,172.8,67.2,39,38.89,-44.9,19.73,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:29.7983,172.8,67.2,39,38.89,-45,19.84,65,-23060,-23060,0,39,39
2018-12-09 06:52:30.0483,172.8,67.2,39,38.89,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:30.2983,172.8,67.2,39,38.89,-45,19.73,63,50,50,0,39,39
2018-12-09 06:52:30.5484,172.8,67.2,39,38.89,-44.9,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:30.7984,172.8,67.2,39,38.89,-44.9,19.66,52,3.68,3.66,0,39,39
2018-12-09 06:52:31.0484,172.8,67.2,39,38.89,-45,19.73,6,-23060,27.4,3.7,39,39
2018-12-09 06:52:31.2984,172.8,67.2,39,38.89,-45,19.73,7,-23060,27.3,3.7,39,39
2018-12-09 06:52:31.5483,172.8,67.2,39,38.89,-45,19.73,1,720.8,-31.5,27,39,39
2018-12-09 06:52:31.7983,172.8,67.2,39,38.89,-45,19.68,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:32.0482,172.8,67.2,39,38.89,-45,19.73,61,722.2,716.9,0,39,39
2018-12-09 06:52:32.2982,172.8,67.2,39,38.89,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:32.5482,172.8,67.2,39,38.89,-45,19.73,64,34.5,34.9,0,39,39
2018-12-09 06:52:32.7982,172.8,67.2,39,38.89,-45,19.74,3,720.8,-31.5,24.5,39,39
2018-12-09 06:52:33.0482,172.8,67.2,39,38.89,-45,19.73,4,720.5,-31.2,25,39,39
2018-12-09 06:52:33.2983,172.8,67.2,39,38.89,-45,19.73,65,-23060,-23060,0,39,39
2018-12-09 06:52:33.5483,172.8,67.2,39,38.89,-45,19.73,66,4670,4670,0,39,39
2018-12-09 06:52:33.7983,172.8,67.2,39,38.89,-45,19.72,1,720.8,-31.5,27,39,39
2018-12-09 06:52:34.0483,172.8,67.2,39,38.89,-45,19.73,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:34.2983,172.8,67.2,39,38.89,-45,19.73,65,-23060,-23060,0,39,39
2018-12-09 06:52:34.5483,172.8,67.2,39,38.89,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:34.7983,172.8,67.2,39,38.89,-44.9,19.74,63,50,50,0,39,39
2018-12-09 06:52:35.0483,172.8,67.2,39,38.89,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:35.2983,172.8,67.2,39,38.89,-45,19.71,52,3.68,3.66,0,39,39
2018-12-09 06:52:35.5483,172.8,67.1,39,38.83,-45,19.73,6,-23060,27.4,3.7,39,39
2018-12-09 06:52:35.7983,172.8,67.1,39,38.83,-45,19.74,7,-23070,27.3,3.7,39,39
2018-12-09 06:52:36.0484,172.8,67.1,39,38.83,-45,19.74,1,720.6,-31.5,27,39,39
2018-12-09 06:52:36.2984,172.8,67.1,39,38.83,-45,19.72,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:36.5483,172.8,67.1,39,38.83,-45,19.72,61,722.2,716.9,0,39,39
2018-12-09 06:52:36.7983,172.8,67.1,39,38.83,-45,19.73,62,425,425,0,39,39
2018-12-09 06:52:37.0483,172.8,67.1,39,38.83,-45,19.72,64,34.5,34.9,0,39,39
2018-12-09 06:52:37.2983,172.8,67.1,39,38.83,-44.9,19.71,3,720.6,-31.5,24.5,39,39
2018-12-09 06:52:37.5483,172.8,67.1,39,38.83,-44.9,19.73,4,720.5,-31.2,25,39,39
2018-12-09 06:52:37.7983,172.8,67.1,39,38.83,-45,19.76,65,-23060,-23060,0,39,39
2018-12-09 06:52:38.0483,172.8,67.1,39,38.83,-45,19.74,66,4670,4670,0,39,39
2018-12-09 06:52:38.2983,172.8,67.1,39,38.83,-45,19.73,1,720.6,-31.5,27,39,39
2018-12-09 06:52:38.5483,172.8,67.1,39,38.83,-45,19.74,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:38.7983,172.8,67.1,39,38.83,-45,19.73,65,-23070,-23070,0,39,39
2018-12-09 06:52:39.0483,172.8,67.1,39,38.83,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:39.2983,172.8,67.1,39,38.83,-45,19.74,63,50,50,0,39,39
2018-12-09 06:52:39.5483,172.8,67.1,39,38.83,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:39.7983,172.8,67.1,39,38.83,-45,19.75,52,3.68,3.66,0,39,39
2018-12-09 06:52:40.0483,172.8,67.1,39,38.83,-45,19.73,6,-23070,27.4,3.7,39,39
2018-12-09 06:52:40.2984,172.8,67.1,39,38.83,-45,19.72,7,-23070,27.3,3.7,39,39
2018-12-09 06:52:40.5484,172.8,67.1,39,38.83,-45,19.73,1,720.6,-31.5,27,39,39
2018-12-09 06:52:40.7984,172.8,67.1,39,38.83,-45,19.74,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:41.0484,172.8,67.1,39,38.83,-45,19.73,61,722.1,716.7,0,39,39
2018-12-09 06:52:41.2984,172.8,67.1,39,38.83,-45,19.74,62,425,425,0,39,39
2018-12-09 06:52:41.5484,172.8,67.1,39,38.83,-44.9,19.73,64,34.4,34.9,0,39,39
2018-12-09 06:52:41.7984,172.8,67.1,39,38.83,-44.9,19.72,3,720.6,-31.5,24.5,39,39
2018-12-09 06:52:42.0484,172.8,67.1,39,38.83,-45,19.74,4,720.5,-31.2,25,39,39
2018-12-09 06:52:42.2984,172.8,67.1,39,38.83,-45,19.73,65,-23060,-23060,0,39,39
2018-12-09 06:52:42.5484,172.8,67.1,39,38.83,-45,19.73,66,4670,4670,0,39,39
2018-12-09 06:52:42.7984,172.8,67.1,39,38.83,-44.9,19.73,1,720.6,-31.5,27,39,39
2018-12-09 06:52:43.0484,172.8,67.1,39,38.83,-45,19.73,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:43.2984,172.8,67.1,39,38.83,-45,19.72,65,-23060,-23060,0,39,39
2018-12-09 06:52:43.5484,172.8,67,39,38.77,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:43.7984,172.8,67,39,38.77,-45,19.73,63,50,50,0,39,39
2018-12-09 06:52:44.0484,172.8,67,39,38.77,-45,19.74,67,27.4,27.3,0,39,39
2018-12-09 06:52:44.2984,172.8,67,39,38.77,-45,19.73,52,3.68,3.66,0,39,39
2018-12-09 06:52:44.5484,172.8,67,39,38.77,-45,19.72,6,-23060,27.4,3.7,39,39
2018-12-09 06:52:44.7984,172.8,67,39,38.77,-45,19.73,7,-23060,27.3,3.7,39,39
2018-12-09 06:52:45.0484,172.8,67,39,38.77,-45,19.73,1,720.6,-31.5,27,39,39
2018-12-09 06:52:45.2984,172.8,67,39,38.77,-44.9,19.73,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:45.5484,172.8,67,39,38.77,-44.9,19.59,61,722,716.8,0,39,39
2018-12-09 06:52:45.7984,172.8,67,39,38.77,-45,19.74,62,425,425,0,39,39
2018-12-09 06:52:46.0484,172.8,67,39,38.77,-45,19.73,64,34.5,34.9,0,39,39
2018-12-09 06:52:46.2984,172.8,67,39,38.77,-45,19.75,3,720.6,-31.5,24.5,39,39
2018-12-09 06:52:46.5484,172.8,67,39,38.77,-45,19.81,4,720.5,-31.2,25,39,39
2018-12-09 06:52:46.7984,172.8,67,39,38.77,-45,19.73,65,-23070,-23070,0,39,39
2018-12-09 06:52:47.0484,172.8,67,39,38.77,-45,19.74,66,4670,4670,0,39,39
2018-12-09 06:52:47.2984,172.8,67,39,38.77,-45,19.73,1,720.6,-31.5,27,39,39
2018-12-09 06:52:47.5484,172.8,67,39,38.77,-45,19.72,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:47.7984,172.8,67,39,38.77,-45,19.73,65,-23060,-23060,0,39,39
2018-12-09 06:52:48.0485,172.8,67,39,38.77,-45,19.73,51,3.68,3.66,0,39,39
2018-12-09 06:52:48.2985,172.8,66.9,39,38.72,-45,19.73,63,50,50,0,39,39
2018-12-09 06:52:48.5485,172.8,66.9,39,38.72,-45,19.73,67,27.4,27.3,0,39,39
2018-12-09 06:52:48.7985,172.8,66.9,39,38.72,-45,19.73,52,3.68,3.66,0,39,39
2018-12-09 06:52:49.0485,172.8,66.9,39,38.72,-45,19.74,6,-23060,27.4,3.7,39,39
2018-12-09 06:52:49.2985,172.8,66.9,39,38.72,-45,19.74,7,-23070,27.3,3.7,39,39
2018-12-09 06:52:49.5485,172.8,66.9,38.75,38.72,-44.9,19.74,1,720.6,-31.5,27,39,39
2018-12-09 06:52:49.7985,172.8,66.9,38.75,38.72,-45,19.73,2,720.5,-31.2,27.5,39,39
2018-12-09 06:52:50.0485,172.8,66.9,38.75,38.72,-45,19.73,61,722,716.7,0,38.5,39
2018-12-09 06:52:50.2984,172.8,66.9,38.75,38.72,-45,19.73,62,425,425,0,38.5,39
2018-12-09 06:52:50.5484,172.8,66.9,38.75,38.72,-45,19.72,64,34.5,34.9,0,38.5,39
2018-12-09 06:52:50.7984,172.8,66.9,38.75,38.72,-45,19.73,3,720.4,-31.5,24.5,38.5,39
2018-12-09 06:52:51.0484,172.8,66.9,38.75,38.72,-45,19.74,4,720.2,-31.2,25,38.5,39
2018-12-09 06:52:51.2985,172.8,66.8,38.75,38.66,-45,19.72,65,-23050,-23060,0,38.5,39
2018-12-09 06:52:51.5485,172.8,66.8,38.75,38.66,-45,19.74,66,4670,4670,0,38.5,39
2018-12-09 06:52:51.7985,172.8,66.8,38.75,38.66,-45,19.75,1,720.4,-31.5,27,38.5,39
2018-12-09 06:52:52.0485,172.8,66.8,38.75,38.66,-44.9,19.73,2,720.2,-31.2,27.5,38.5,39
2018-12-09 06:52:52.2985,172.8,66.8,38.75,38.66,-45,19.73,65,-23050,-23070,0,38.5,39
2018-12-09 06:52:52.5485,172.8,66.8,38.75,38.66,-45,19.78,51,3.68,3.66,0,38.5,39
2018-12-09 06:52:52.7985,172.8,66.8,38.75,38.66,-45,19.73,63,50,50,0,38.5,39
2018-12-09 06:52:53.0485,172.8,66.8,38.75,38.66,-45,19.73,67,27.4,27.3,0,38.5,39
2018-12-09 06:52:53.2985,172.8,66.8,38.75,38.66,-45,19.73,52,3.68,3.65,0,38.5,39
2018-12-09 06:52:53.5485,172.8,66.8,38.75,38.66,-44.9,19.72,6,-23050,27.4,3.7,38.5,39
2018-12-09 06:52:53.7985,172.8,66.8,38.75,38.66,-44.9,19.72,7,-23060,27.3,3.7,38.5,39
2018-12-09 06:52:54.0485,172.8,66.8,38.75,38.66,-45,19.74,1,720.4,-31.5,27,38.5,39
2018-12-09 06:52:54.2985,172.8,66.8,38.75,38.66,-45,19.73,2,720.2,-31.2,27.5,38.5,39
2018-12-09 06:52:54.5485,172.8,66.8,38.75,38.66,-45,19.73,61,721.9,716.6,0,38.5,39
2018-12-09 06:52:54.7985,172.8,66.8,38.75,38.66,-44.9,19.82,62,425,425,0,38.5,39
2018-12-09 06:52:55.0485,172.8,66.8,38.75,38.66,-44.9,19.73,64,34.4,34.8,0,38.5,39
2018-12-09 06:52:55.2985,172.8,66.8,38.75,38.66,-45,19.73,3,720.4,-31.5,24.5,38.5,39
2018-12-09 06:52:55.5485,172.8,66.8,38.75,38.66,-45,19.73,4,720.2,-31.2,25,38.5,39
2018-12-09 06:52:55.7985,172.8,66.8,38.75,38.66,-45,19.74,65,-23040,-23070,0,38.5,39
2018-12-09 06:52:56.0485,172.8,66.8,38.75,38.66,-44.9,19.73,66,4680,4680,0,38.5,39
2018-12-09 06:52:56.2985,172.8,66.8,38.75,38.66,-45,19.74,1,720.4,-31.5,27,38.5,39
2018-12-09 06:52:56.5486,172.8,66.8,38.75,38.66,-45,19.72,2,720.2,-31.2,27.5,38.5,39
2018-12-09 06:52:56.7986,172.8,66.8,38.75,38.66,-45,19.73,65,-23040,-23070,0,38.5,39
2018-12-09 06:52:57.0486,172.8,66.8,38.75,38.66,-45,19.71,51,3.68,3.66,0,38.5,39
2018-12-09 06:52:57.2985,172.8,66.8,38.75,38.66,-44.9,19.81,63,50,50,0,38.5,39
2018-12-09 06:52:57.5485,172.8,66.8,38.75,38.66,-44.9,19.73,67,27.4,27.3,0,38.5,39
2018-12-09 06:52:57.7985,172.8,66.8,38.75,38.66,-45,19.74,52,3.68,3.66,0,38.5,39
2018-12-09 06:52:58.0485,172.8,66.8,38.75,38.66,-45,19.73,6,-23040,27.4,3.7,38.5,39
2018-12-09 06:52:58.2985,172.8,66.8,38.75,38.66,-45,19.73,7,-23070,27.3,3.7,38.5,39
2018-12-09 06:52:58.5486,172.8,66.8,38.75,38.66,-44.9,19.73,1,720.4,-31.5,27,38.5,39
2018-12-09 06:52:58.7986,172.8,66.8,38.75,38.66,-45,19.73,2,720.2,-31.5,27.5,38.5,39
2018-12-09 06:52:59.0486,172.8,66.8,38.75,38.66,-45,19.73,61,721.7,716.6,0,38.5,39
2018-12-09 06:52:59.2986,172.8,66.8,38.75,38.66,-45,19.74,62,425,425,0,38.5,39
2018-12-09 06:52:59.5486,172.8,66.8,38.75,38.66,-45,19.71,64,34.4,34.8,0,38.5,39
2018-12-09 06:52:59.7986,172.8,66.8,38.75,38.66,-45,19.63,3,720.4,-31.5,24.5,38.5,39
2018-12-09 06:53:00.0486,172.8,66.8,38.75,38.66,-44.9,19.77,4,720.2,-31.5,25,38.5,39
2018-12-09 06:53:00.2986,172.8,66.8,38.75,38.66,-45,19.73,65,-23040,-23080,0,38.5,39
2018-12-09 06:53:00.5486,172.8,66.8,38.75,38.66,-45,19.73,66,4680,4680,0,38.5,39
2018-12-09 06:53:00.7986,172.8,66.8,38.75,38.66,-45,19.74,1,720.4,-31.5,27,38.5,39
2018-12-09 06:53:01.0486,172.8,66.8,38.75,38.66,-45,19.75,2,720.2,-31.5,27.5,38.5,39
2018-12-09 06:53:01.2986,172.8,66.8,38.75,38.66,-45,19.73,65,-23030,-23070,0,38.5,39
2018-12-09 06:53:01.5486,172.8,66.8,38.75,38.66,-44.9,19.73,51,3.68,3.66,0,38.5,39
2018-12-09 06:53:01.7986,172.8,66.8,38.75,38.66,-45,19.73,63,50,50,0,38.5,39
2018-12-09 06:53:02.0486,172.8,66.8,38.75,38.66,-45,19.73,67,27.4,27.3,0,38.5,39
2018-12-09 06:53:02.2986,172.8,66.8,38.75,38.66,-45,19.73,52,3.68,3.66,0,38.5,39
2018-12-09 06:53:02.5486,172.8,66.8,38.75,38.66,-45,19.73,6,-23030,27.4,3.7,38.5,39
2018-12-09 06:53:02.7987,172.8,66.8,38.75,38.66,-44.9,19.73,7,-23080,27.3,3.7,38.5,39
2018-12-09 06:53:03.0487,172.8,66.8,38.75,38.66,-44.9,19.74,1,720.4,-31.5,27,38.5,39
2018-12-09 06:53:03.2987,172.8,66.8,38.75,38.66,-44.9,19.77,2,720.2,-31.5,27.5,38.5,39
2018-12-09 06:53:03.5486,172.8,66.8,38.75,38.66,-45,19.72,61,721.8,716.6,0,38.5,39
2018-12-09 06:53:03.7986,172.8,66.8,38.75,38.66,-45,19.73,62,425,425,0,38.5,39
2018-12-09 06:53:04.0486,172.8,66.8,38.75,38.66,-45,19.71,64,34.4,34.9,0,38.5,39
2018-12-09 06:53:04.2986,172.8,66.8,38.75,38.66,-45,19.72,3,720.4,-31.5,24.5,38.5,39
2018-12-09 06:53:04.5486,172.8,66.8,38.75,38.66,-45,19.73,4,720.2,-31.5,25,38.5,39
2018-12-09 06:53:04.7986,172.8,66.8,38.75,38.66,-45,19.73,65,-23040,-23090,0,38.5,39
2018-12-09 06:53:05.0486,172.8,66.8,38.75,38.66,-45,19.72,66,4680,4670,0,38.5,39
2018-12-09 06:53:05.2986,172.8,66.8,38.75,38.66,-45,19.74,1,720.3,-31.5,27,38.5,39
2018-12-09 06:53:05.5486,172.8,66.8,38.75,38.66,-45,19.73,2,720,-31.6,27.5,38.5,39
2018-12-09 06:53:05.7986,172.8,66.8,38.75,38.66,-45,19.75,65,-23040,-23090,0,38.5,39
2018-12-09 06:53:06.0486,172.8,66.8,38.75,38.66,-45,19.73,51,3.68,3.66,0,38.5,39
2018-12-09 06:53:06.2986,172.8,66.8,38.75,38.66,-44.9,19.72,63,50,50,0,38.5,39
2018-12-09 06:53:06.5486,172.8,66.8,38.75,38.66,-45,19.73,67,27.4,27.3,0,38.5,39
2018-12-09 06:53:06.7986,172.8,66.8,38.75,38.66,-45,19.74,52,3.68,3.65,0,38.5,39
2018-12-09 06:53:07.0486,172.8,66.8,38.75,38.66,-45,19.72,6,-23030,27.4,3.7,38.5,39
2018-12-09 06:53:07.2986,172.8,66.8,38.5,38.66,-44.9,19.7,7,-23080,27.3,3.7,38.5,39
2018-12-09 06:53:07.5486,172.8,66.8,38.5,38.66,-45,19.73,1,720.3,-31.5,27,38.5,39
2018-12-09 06:53:07.7986,172.8,66.8,38.5,38.66,-45,19.74,2,720,-31.6,27.5,38.5,39
2018-12-09 06:53:08.0486,172.8,66.8,38.5,38.66,-45,19.73,61,721.7,716.5,0,38.5,39
2018-12-09 06:53:08.2986,172.8,66.8,38.5,38.66,-45,19.73,62,425,425,0,38.5,39
2018-12-09 06:53:08.5486,172.8,66.7,38.5,38.6,-45,19.73,64,34.4,34.9,0,38.5,39
2018-12-09 06:53:08.7986,172.8,66.7,38.5,38.6,-44.9,19.73,3,720.3,-31.5,24.5,38.5,39
2018-12-09 06:53:09.0487,172.8,66.7,38.5,38.6,-44.9,19.73,4,720,-31.6,25,38.5,39
2018-12-09 06:53:09.2987,172.8,66.7,38.5,38.6,-45,19.72,65,-23040,-23080,0,38.5,39
2018-12-09 06:53:09.5487,172.8,66.7,38.5,38.6,-45,19.73,66,4670,4670,0,38.5,39
2018-12-09 06:53:09.7987,172.8,66.7,38.5,38.6,-45,19.73,1,720.3,-31.5,27,38.5,39
2018-12-09 06:53:10.0487,172.8,66.7,38.5,38.6,-44.9,19.73,2,720,-31.6,27.5,38.5,39
2018-12-09 06:53:10.2987,172.8,66.7,38.5,38.6,-45,19.73,65,-23030,-23070,0,38.5,39
2018-12-09 06:53:10.5487,172.8,66.7,38.5,38.6,-44.9,19.77,51,3.68,3.66,0,38.5,39
2018-12-09 06:53:10.7987,172.8,66.7,38.5,38.6,-45,19.73,63,50,50,0,38.5,39
2018-12-09 06:53:11.0487,172.8,66.7,38.5,38.6,-45,19.73,67,27.4,27.2,0,38.5,39
2018-12-09 06:53:11.2987,172.8,66.7,38.5,38.6,-45,19.74,52,3.68,3.65,0,38.5,39
2018-12-09 06:53:11.5487,172.8,66.7,38.5,38.6,-44.9,19.79,6,-23030,27.4,3.7,38.5,39
2018-12-09 06:53:11.7987,172.8,66.7,38.5,38.6,-45,19.73,7,-23070,27.3,3.7,38.5,38.5
2018-12-09 06:53:12.0486,172.8,66.7,38.5,38.6,-45,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:12.2987,172.8,66.7,38.5,38.6,-45,19.73,2,720,-31.2,27.5,38.5,38.5
2018-12-09 06:53:12.5487,172.8,66.7,38.5,38.6,-45,19.72,61,721.6,716.4,0,38.5,38.5
2018-12-09 06:53:12.7987,172.8,66.7,38.5,38.6,-44.9,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:13.0487,172.8,66.7,38.5,38.6,-44.9,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:13.2987,172.8,66.7,38.5,38.6,-44.9,19.73,3,720.1,-31.5,24.5,38.5,38.5
2018-12-09 06:53:13.5487,172.8,66.7,38.5,38.6,-45,19.72,4,720,-31.2,25,38.5,38.5
2018-12-09 06:53:13.7988,172.8,66.7,38.5,38.6,-45,19.72,65,-23040,-23070,0,38.5,38.5
2018-12-09 06:53:14.0488,172.8,66.7,38.5,38.6,-45,19.72,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:14.2988,172.8,66.7,38.5,38.6,-44.9,19.69,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:14.5488,172.8,66.7,38.5,38.6,-44.9,19.73,2,720,-31.2,27.5,38.5,38.5
2018-12-09 06:53:14.7987,172.8,66.7,38.5,38.6,-45,19.73,65,-23040,-23060,0,38.5,38.5
2018-12-09 06:53:15.0487,172.8,66.7,38.5,38.6,-45,19.73,51,3.68,3.66,0,38.5,38.5
2018-12-09 06:53:15.2987,172.8,66.6,38.5,38.54,-45,19.73,63,50,50,0,38.5,38.5
2018-12-09 06:53:15.5487,172.8,66.6,38.5,38.54,-45,19.72,67,27.4,27.3,0,38.5,38.5
2018-12-09 06:53:15.7987,172.8,66.6,38.5,38.54,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:16.0487,172.8,66.6,38.5,38.54,-45,19.73,6,-23040,27.4,3.7,38.5,38.5
2018-12-09 06:53:16.2987,172.8,66.6,38.5,38.54,-44.9,19.73,7,-23060,27.3,3.7,38.5,38.5
2018-12-09 06:53:16.5487,172.8,66.6,38.5,38.54,-45,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:16.7987,172.8,66.6,38.5,38.54,-45,19.73,2,720,-31.2,27.5,38.5,38.5
2018-12-09 06:53:17.0487,172.8,66.6,38.5,38.54,-45,19.73,61,721.6,716.3,0,38.5,38.5
2018-12-09 06:53:17.2987,172.8,66.6,38.5,38.54,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:17.5487,172.8,66.6,38.5,38.54,-44.9,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:17.7988,172.8,66.6,38.5,38.54,-45,19.72,3,720.1,-31.5,24.5,38.5,38.5
2018-12-09 06:53:18.0488,172.8,66.6,38.5,38.54,-45,19.8,4,720,-31.2,25,38.5,38.5
2018-12-09 06:53:18.2988,172.8,66.6,38.5,38.54,-45,19.73,65,-23050,-23060,0,38.5,38.5
2018-12-09 06:53:18.5488,172.8,66.6,38.5,38.54,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:18.7988,172.8,66.6,38.5,38.54,-44.9,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:19.0487,172.8,66.6,38.5,38.54,-45,19.73,2,720,-31.2,27.5,38.5,38.5
2018-12-09 06:53:19.2987,172.8,66.6,38.5,38.54,-45,19.74,65,-23050,-23060,0,38.5,38.5
