Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:53:19.5487,172.8,66.6,38.5,38.54,-45,19.7,51,3.68,3.66,0,38.5,38.5
2018-12-09 06:53:19.7987,172.8,66.6,38.5,38.54,-45,19.7,63,50,50,0,38.5,38.5
2018-12-09 06:53:20.0487,172.8,66.6,38.5,38.54,-45,19.72,67,27.4,27.3,0,38.5,38.5
2018-12-09 06:53:20.2988,172.8,66.6,38.5,38.54,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:20.5488,172.8,66.6,38.5,38.54,-45,19.73,6,-23050,27.4,3.7,38.5,38.5
2018-12-09 06:53:20.7988,172.8,66.6,38.5,38.54,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:21.0488,172.8,66.6,38.5,38.54,-45,19.75,1,720,-31.5,27,38.5,38.5
2018-12-09 06:53:21.2988,172.8,66.6,38.5,38.54,-45,19.73,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:21.5488,172.8,66.5,38.5,38.48,-44.9,19.74,61,721.6,716.3,0,38.5,38.5
2018-12-09 06:53:21.7988,172.8,66.5,38.5,38.48,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:22.0488,172.8,66.5,38.5,38.48,-45,19.72,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:22.2988,172.8,66.5,38.5,38.48,-45,19.73,3,720,-31.5,24.5,38.5,38.5
2018-12-09 06:53:22.5488,172.8,66.5,38.5,38.48,-45,19.73,4,719.8,-31.2,25,38.5,38.5
2018-12-09 06:53:22.7988,172.8,66.5,38.5,38.48,-44.9,19.73,65,-23050,-23060,0,38.5,38.5
2018-12-09 06:53:23.0488,172.8,66.5,38.5,38.48,-44.9,19.74,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:23.2988,172.8,66.5,38.5,38.48,-45,19.74,1,720,-31.5,27,38.5,38.5
2018-12-09 06:53:23.5488,172.8,66.4,38.5,38.43,-45,19.73,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:23.7988,172.8,66.4,38.5,38.43,-45,19.73,65,-23050,-23060,0,38.5,38.5
2018-12-09 06:53:24.0488,172.8,66.4,38.5,38.43,-45,19.72,51,3.68,3.66,0,38.5,38.5
2018-12-09 06:53:24.2988,172.8,66.4,38.5,38.43,-45,19.73,63,50,50,0,38.5,38.5
2018-12-09 06:53:24.5488,172.8,66.4,38.5,38.43,-44.9,19.75,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:24.7988,172.8,66.4,38.5,38.43,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:25.0488,172.8,66.4,38.5,38.43,-45,19.73,6,-23050,27.4,3.7,38.5,38.5
2018-12-09 06:53:25.2988,172.8,66.4,38.5,38.43,-45,19.69,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:25.5488,172.8,66.4,38.5,38.43,-45,19.73,1,720,-31.5,27,38.5,38.5
2018-12-09 06:53:25.7988,172.8,66.4,38.5,38.43,-45,19.73,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:26.0488,172.8,66.4,38.5,38.43,-45,19.73,61,721.5,716.3,0,38.5,38.5
2018-12-09 06:53:26.2988,172.8,66.4,38.5,38.43,-45,19.74,62,425,425,0,38.5,38.5
2018-12-09 06:53:26.5488,172.8,66.4,38.5,38.43,-45,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:26.7988,172.8,66.4,38.5,38.43,-44.9,19.73,3,720.1,-31.5,24.5,38.5,38.5
2018-12-09 06:53:27.0489,172.8,66.4,38.5,38.43,-44.9,19.73,4,719.8,-31.2,25,38.5,38.5
2018-12-09 06:53:27.2989,172.8,66.4,38.5,38.43,-45,19.72,65,-23050,-23060,0,38.5,38.5
2018-12-09 06:53:27.5489,172.8,66.4,38.5,38.43,-45,19.73,66,4680,4670,0,38.5,38.5
2018-12-09 06:53:27.7989,172.8,66.4,38.5,38.43,-45,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:28.0489,172.8,66.4,38.5,38.43,-45,19.73,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:28.2989,172.8,66.4,38.5,38.43,-45,19.74,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:28.5489,172.8,66.4,38.5,38.43,-44.9,19.69,51,3.68,3.66,0,38.5,38.5
2018-12-09 06:53:28.7989,172.8,66.4,38.5,38.43,-45,19.72,63,50,50,0,38.5,38.5
2018-12-09 06:53:29.0489,172.8,66.4,38.5,38.43,-45,19.73,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:29.2989,172.8,66.4,38.5,38.43,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:29.5489,172.8,66.4,38.5,38.43,-45,19.76,6,-23060,27.4,3.7,38.5,38.5
2018-12-09 06:53:29.7989,172.8,66.4,38.5,38.43,-45,19.72,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:30.0489,172.8,66.4,38.5,38.43,-45,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:30.2989,172.8,66.4,38.5,38.43,-45,19.73,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:30.5489,172.8,66.4,38.5,38.43,-45,19.75,61,721.4,716.1,0,38.5,38.5
2018-12-09 06:53:30.7989,172.8,66.4,38.5,38.43,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:31.0489,172.8,66.4,38.5,38.43,-45,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:31.2990,172.8,66.4,38.5,38.43,-45,19.73,3,720.1,-31.5,24.5,38.5,38.5
2018-12-09 06:53:31.5490,172.8,66.4,38.5,38.43,-45,19.73,4,719.8,-31.2,25,38.5,38.5
2018-12-09 06:53:31.7990,172.8,66.4,38.5,38.43,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:32.0490,172.8,66.4,38.5,38.43,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:32.2990,172.8,66.4,38.5,38.43,-45,19.73,1,720.1,-31.5,27,38.5,38.5
2018-12-09 06:53:32.5490,172.8,66.4,38.5,38.43,-45,19.71,2,719.8,-31.2,27.5,38.5,38.5
2018-12-09 06:53:32.7990,172.8,66.4,38.5,38.43,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:33.0490,172.8,66.4,38.5,38.43,-45,19.73,51,3.68,3.66,0,38.5,38.5
2018-12-09 06:53:33.2990,172.8,66.4,38.5,38.43,-45,19.74,63,50,50,0,38.5,38.5
2018-12-09 06:53:33.5490,172.8,66.4,38.5,38.43,-45,19.73,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:33.7990,172.8,66.4,38.5,38.43,-44.9,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:34.0490,172.8,66.4,38.5,38.43,-44.9,19.73,6,-23060,27.4,3.7,38.5,38.5
2018-12-09 06:53:34.2989,172.8,66.4,38.5,38.43,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:34.5489,172.8,66.4,38.5,38.43,-45,19.73,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:34.7989,172.8,66.4,38.5,38.43,-45,19.77,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:35.0489,172.8,66.4,38.5,38.43,-45,19.73,61,721.4,716.2,0,38.5,38.5
2018-12-09 06:53:35.2989,172.8,66.4,38.5,38.43,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:35.5489,172.8,66.4,38.5,38.43,-45,19.72,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:35.7990,172.8,66.4,38.5,38.43,-45,19.7,3,719.8,-31.5,24.5,38.5,38.5
2018-12-09 06:53:36.0490,172.8,66.4,38.5,38.43,-45,19.73,4,719.6,-31.2,25,38.5,38.5
2018-12-09 06:53:36.2989,172.8,66.4,38.5,38.43,-45,19.74,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:36.5489,172.8,66.4,38.5,38.43,-45,19.74,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:36.7989,172.8,66.4,38.5,38.43,-45,19.73,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:37.0489,172.8,66.4,38.5,38.43,-45,19.73,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:37.2989,172.8,66.4,38.5,38.43,-45,19.73,65,-23070,-23070,0,38.5,38.5
2018-12-09 06:53:37.5489,172.8,66.4,38.5,38.43,-45,19.72,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:37.7989,172.8,66.4,38.5,38.43,-45,19.74,63,50,50,0,38.5,38.5
2018-12-09 06:53:38.0489,172.8,66.4,38.5,38.43,-44.9,19.73,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:38.2989,172.8,66.4,38.5,38.43,-45,19.74,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:38.5489,172.8,66.4,38.5,38.43,-45,19.73,6,-23050,27.4,3.7,38.5,38.5
2018-12-09 06:53:38.7990,172.8,66.4,38.5,38.43,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:39.0489,172.8,66.4,38.5,38.43,-45,19.72,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:39.2989,172.8,66.4,38.5,38.43,-44.9,19.72,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:39.5489,172.8,66.4,38.5,38.43,-44.9,19.73,61,721.3,716.1,0,38.5,38.5
2018-12-09 06:53:39.7989,172.8,66.4,38.5,38.43,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:40.0490,172.8,66.4,38.5,38.43,-45,19.72,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:40.2990,172.8,66.4,38.5,38.43,-45,19.73,3,719.8,-31.5,24.5,38.5,38.5
2018-12-09 06:53:40.5490,172.8,66.3,38.5,38.37,-45,19.73,4,719.6,-31.2,25,38.5,38.5
2018-12-09 06:53:40.7990,172.8,66.3,38.5,38.37,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:41.0490,172.8,66.3,38.5,38.37,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:41.2990,172.8,66.3,38.5,38.37,-45,19.73,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:41.5490,172.8,66.3,38.5,38.37,-45,19.73,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:41.7990,172.8,66.3,38.5,38.37,-44.9,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:42.0490,172.8,66.3,38.5,38.37,-44.9,19.71,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:42.2990,172.8,66.3,38.5,38.37,-45,19.78,63,50,50,0,38.5,38.5
2018-12-09 06:53:42.5490,172.8,66.3,38.5,38.37,-45,19.74,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:42.7990,172.8,66.3,38.5,38.37,-45,19.72,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:43.0490,172.8,66.3,38.5,38.37,-45,19.73,6,-23060,27.4,3.7,38.5,38.5
2018-12-09 06:53:43.2990,172.8,66.3,38.5,38.37,-44.9,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:43.5490,172.8,66.3,38.5,38.37,-45,19.73,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:43.7990,172.8,66.3,38.5,38.37,-45,19.74,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:44.0490,172.8,66.3,38.5,38.37,-45,19.72,61,721.3,716,0,38.5,38.5
2018-12-09 06:53:44.2990,172.8,66.3,38.5,38.37,-45,19.84,62,425,425,0,38.5,38.5
2018-12-09 06:53:44.5490,172.8,66.3,38.5,38.37,-45,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:44.7990,172.8,66.3,38.5,38.37,-45,19.73,3,719.8,-31.5,24.5,38.5,38.5
2018-12-09 06:53:45.0491,172.8,66.3,38.5,38.37,-45,19.73,4,719.6,-31.2,25,38.5,38.5
2018-12-09 06:53:45.2990,172.8,66.3,38.5,38.37,-45,19.74,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:45.5490,172.8,66.3,38.5,38.37,-45,19.72,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:45.7990,172.8,66.3,38.5,38.37,-45,19.74,1,719.8,-31.5,27,38.5,38.5
2018-12-09 06:53:46.0490,172.8,66.3,38.5,38.37,-45,19.72,2,719.6,-31.2,27.5,38.5,38.5
2018-12-09 06:53:46.2990,172.8,66.3,38.5,38.37,-45,19.72,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:46.5490,172.8,66.3,38.5,38.37,-45,19.73,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:46.7991,172.8,66.3,38.5,38.37,-45,19.74,63,50,50,0,38.5,38.5
2018-12-09 06:53:47.0491,172.8,66.3,38.5,38.37,-45,19.73,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:47.2991,172.8,66.3,38.5,38.37,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:47.5491,172.8,66.3,38.5,38.37,-45,19.72,6,-23070,27.4,3.7,38.5,38.5
2018-12-09 06:53:47.7991,172.8,66.3,38.5,38.37,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:48.0491,172.8,66.3,38.5,38.37,-45,19.74,1,719.6,-31.5,27,38.5,38.5
2018-12-09 06:53:48.2991,172.8,66.3,38.5,38.37,-45,19.74,2,719.5,-31.2,27.5,38.5,38.5
2018-12-09 06:53:48.5491,172.8,66.2,38.5,38.31,-45,19.72,61,721.2,715.9,0,38.5,38.5
2018-12-09 06:53:48.7991,172.8,66.2,38.5,38.31,-44.9,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:49.0491,172.8,66.2,38.5,38.31,-45,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:49.2991,172.8,66.2,38.5,38.31,-45,19.73,3,719.6,-31.5,24.5,38.5,38.5
2018-12-09 06:53:49.5491,172.8,66.2,38.5,38.31,-45,19.72,4,719.5,-31.2,25,38.5,38.5
2018-12-09 06:53:49.7991,172.8,66.2,38.5,38.31,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:50.0491,172.8,66.2,38.5,38.31,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:50.2991,172.8,66.2,38.5,38.31,-45,19.74,1,719.6,-31.5,27,38.5,38.5
2018-12-09 06:53:50.5491,172.8,66.2,38.5,38.31,-45,19.77,2,719.5,-31.2,27.5,38.5,38.5
2018-12-09 06:53:50.7991,172.8,66.2,38.5,38.31,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:53:51.0490,172.8,66.2,38.5,38.31,-45,19.72,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:51.2991,172.8,66.2,38.5,38.31,-45,19.73,63,50,50,0,38.5,38.5
2018-12-09 06:53:51.5491,172.8,66.2,38.5,38.31,-45,19.75,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:51.7991,172.8,66.2,38.5,38.31,-45,19.72,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:52.0491,172.8,66.2,38.5,38.31,-45,19.74,6,-23070,27.4,3.7,38.5,38.5
2018-12-09 06:53:52.2992,172.8,66.2,38.5,38.31,-45,19.76,7,-23070,27.2,3.7,38.5,38.5
2018-12-09 06:53:52.5491,172.8,66.2,38.5,38.31,-45,19.71,1,719.6,-31.5,27,38.5,38.5
2018-12-09 06:53:52.7991,172.8,66.2,38.5,38.31,-45,19.75,2,719.5,-31.2,27.5,38.5,38.5
2018-12-09 06:53:53.0491,172.8,66.2,38.5,38.31,-45,19.74,61,721.1,715.8,0,38.5,38.5
2018-12-09 06:53:53.2991,172.8,66.1,38.5,38.25,-45,19.75,62,425,425,0,38.5,38.5
2018-12-09 06:53:53.5491,172.8,66.1,38.5,38.25,-45,19.73,64,34.4,34.8,0,38.5,38.5
2018-12-09 06:53:53.7992,172.8,66.1,38.5,38.25,-45,19.74,3,719.6,-31.5,24.5,38.5,38.5
2018-12-09 06:53:54.0492,172.8,66.1,38.5,38.25,-45,19.73,4,719.5,-31.2,25,38.5,38.5
2018-12-09 06:53:54.2992,172.8,66.1,38.5,38.25,-45,19.73,65,-23070,-23070,0,38.5,38.5
2018-12-09 06:53:54.5492,172.8,66.1,38.5,38.25,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:54.7992,172.8,66.1,38.5,38.25,-45,19.73,1,719.6,-31.5,27,38.5,38.5
2018-12-09 06:53:55.0492,172.8,66.1,38.5,38.25,-45,19.74,2,719.5,-31.2,27.5,38.5,38.5
2018-12-09 06:53:55.2992,172.8,66.1,38.5,38.25,-45,19.73,65,-23070,-23070,0,38.5,38.5
2018-12-09 06:53:55.5492,172.8,66,38.5,38.19,-45,19.74,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:55.7992,172.8,66,38.5,38.19,-45,19.74,63,50,50,0,38.5,38.5
2018-12-09 06:53:56.0492,172.8,66,38.5,38.19,-45,19.73,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:53:56.2991,172.8,66,38.5,38.19,-45,19.72,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:53:56.5492,172.8,66,38.5,38.19,-44.9,19.73,6,-23060,27.4,3.7,38.5,38.5
2018-12-09 06:53:56.7992,172.8,66,38.5,38.19,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:53:57.0492,172.8,66,38.5,38.19,-44.9,19.73,1,719.7,-31.5,27,38.5,38.5
2018-12-09 06:53:57.2992,172.8,66,38.5,38.19,-45,19.72,2,719.4,-31.2,27.5,38.5,38.5
2018-12-09 06:53:57.5492,172.8,66,38.5,38.19,-45,19.73,61,721.1,715.8,0,38.5,38.5
2018-12-09 06:53:57.7992,172.8,66,38.5,38.19,-45,19.73,62,425,425,0,38.5,38.5
2018-12-09 06:53:58.0492,172.8,66,38.5,38.19,-45,19.73,64,34.5,34.9,0,38.5,38.5
2018-12-09 06:53:58.2992,172.8,66,38.5,38.19,-44.9,19.71,3,719.7,-31.5,24.5,38.5,38.5
2018-12-09 06:53:58.5492,172.8,66,38.5,38.19,-45,19.69,4,719.4,-31.2,25,38.5,38.5
2018-12-09 06:53:58.7991,172.8,66,38.5,38.19,-45,19.73,65,-23070,-23070,0,38.5,38.5
2018-12-09 06:53:59.0491,172.8,66,38.5,38.19,-45,19.73,66,4670,4670,0,38.5,38.5
2018-12-09 06:53:59.2991,172.8,66,38.25,38.19,-45,19.73,1,719.7,-31.5,27,38.5,38.5
2018-12-09 06:53:59.5491,172.8,66,38.25,38.19,-45,19.69,2,719.4,-31.2,27.5,38.5,38.5
2018-12-09 06:53:59.7991,172.8,66,38.25,38.19,-45,19.73,65,-23060,-23060,0,38.5,38.5
2018-12-09 06:54:00.0492,172.8,66,38.25,38.19,-45,19.72,51,3.68,3.65,0,38.5,38.5
2018-12-09 06:54:00.2992,172.8,66,38.25,38.19,-45,19.77,63,50,50,0,38.5,38.5
2018-12-09 06:54:00.5492,172.8,66,38.25,38.19,-45,19.71,67,27.4,27.2,0,38.5,38.5
2018-12-09 06:54:00.7992,172.8,66,38.25,38.19,-45,19.73,52,3.68,3.65,0,38.5,38.5
2018-12-09 06:54:01.0492,172.8,66,38.25,38.19,-45,19.73,6,-23050,27.4,3.7,38.5,38.5
2018-12-09 06:54:01.2992,172.8,66,38.25,38.19,-45,19.73,7,-23060,27.2,3.7,38.5,38.5
2018-12-09 06:54:01.5492,172.8,66,38.25,38.19,-45,19.75,1,719.7,-31.5,27,38.5,38.5
2018-12-09 06:54:01.7992,172.8,66,38.25,38.19,-45,19.74,2,719.4,-31.2,27.5,38.5,38.5
2018-12-09 06:54:02.0492,172.8,66,38.25,38.19,-45,19.73,61,721,715.8,0,38.5,38.5
2018-12-09 06:54:02.2992,172.8,66,38.25,38.19,-45,19.72,62,425,425,0,38.5,38.5
2018-12-09 06:54:02.5492,172.8,66,38.25,38.19,-45,19.73,64,34.5,34.9,0,38,38.5
2018-12-09 06:54:02.7992,172.8,66,38.25,38.19,-45,19.73,3,719.5,-31.5,24.5,38,38.5
2018-12-09 06:54:03.0492,172.8,66,38.25,38.19,-45,19.73,4,719.3,-31.5,25,38,38.5
2018-12-09 06:54:03.2992,172.8,66,38.25,38.19,-45,19.72,65,-23050,-23070,0,38,38.5
2018-12-09 06:54:03.5492,172.8,66,38.25,38.19,-45,19.73,66,4660,4660,0,38,38.5
2018-12-09 06:54:03.7992,172.8,66,38.25,38.19,-45,19.6,1,719.5,-31.5,27,38,38.5
2018-12-09 06:54:04.0492,172.8,66,38.25,38.19,-44.9,19.74,2,719.3,-31.5,27.5,38,38.5
2018-12-09 06:54:04.2992,172.8,66,38.25,38.19,-45,19.73,65,-23040,-23070,0,38,38.5
2018-12-09 06:54:04.5492,172.8,66,38.25,38.19,-45,19.73,51,3.68,3.65,0,38,38.5
2018-12-09 06:54:04.7992,172.8,66,38.25,38.19,-45,19.72,63,50,50,0,38,38.5
2018-12-09 06:54:05.0493,172.8,66,38.25,38.19,-45,19.75,67,27.4,27.2,0,38,38.5
2018-12-09 06:54:05.2993,172.8,66,38.25,38.19,-44.9,19.73,52,3.68,3.65,0,38,38.5
2018-12-09 06:54:05.5493,172.8,66,38.25,38.19,-44.9,19.75,6,-23040,27.4,3.7,38,38.5
2018-12-09 06:54:05.7993,172.8,66,38.25,38.19,-45,19.71,7,-23070,27.2,3.7,38,38.5
2018-12-09 06:54:06.0493,172.8,66,38.25,38.19,-45,19.73,1,719.5,-31.5,27,38,38.5
2018-12-09 06:54:06.2993,172.8,66,38.25,38.19,-45,19.73,2,719.3,-31.5,27.5,38,38.5
2018-12-09 06:54:06.5493,172.8,66,38.25,38.19,-45,19.73,61,721,715.6,0,38,38.5
2018-12-09 06:54:06.7993,172.8,66,38.25,38.19,-45,19.67,62,425,425,0,38,38.5
2018-12-09 06:54:07.0493,172.8,66,38.25,38.19,-45,19.72,64,34.5,35,0,38,38.5
2018-12-09 06:54:07.2993,172.8,66,38.25,38.19,-45,19.73,3,719.5,-31.5,24.5,38,38.5
2018-12-09 06:54:07.5493,172.8,66,38.25,38.19,-45,19.73,4,719.3,-31.5,25,38,38.5
2018-12-09 06:54:07.7993,172.8,66,38.25,38.19,-44.9,19.73,65,-23040,-23070,0,38,38.5
2018-12-09 06:54:08.0493,172.8,66,38.25,38.19,-44.9,19.69,66,4650,4650,0,38,38.5
2018-12-09 06:54:08.2993,172.8,66,38.25,38.19,-44.9,19.73,1,719.5,-31.5,27,38,38.5
2018-12-09 06:54:08.5493,172.8,66,38.25,38.19,-45,19.74,2,719.3,-31.5,27.5,38,38.5
2018-12-09 06:54:08.7993,172.8,66,38.25,38.19,-45,19.72,65,-23030,-23070,0,38,38.5
2018-12-09 06:54:09.0493,172.8,66,38.25,38.19,-44.9,19.72,51,3.68,3.65,0,38,38.5
2018-12-09 06:54:09.2993,172.8,66,38.25,38.19,-44.9,19.72,63,50,50,0,38,38.5
2018-12-09 06:54:09.5493,172.8,66,38.25,38.19,-45,19.73,67,27.4,27.2,0,38,38.5
2018-12-09 06:54:09.7993,172.8,66,38.25,38.19,-45,19.73,52,3.68,3.65,0,38,38.5
2018-12-09 06:54:10.0493,172.8,66,38.25,38.19,-45,19.75,6,-23040,27.4,3.7,38,38.5
2018-12-09 06:54:10.2993,172.8,66,38.25,38.19,-45,19.73,7,-23080,27.2,3.7,38,38.5
2018-12-09 06:54:10.5493,172.8,66,38.25,38.19,-45,19.73,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:10.7993,172.8,66,38.25,38.19,-45,19.72,2,719.2,-31.5,27.5,38,38.5
2018-12-09 06:54:11.0493,172.8,66,38.25,38.19,-45,19.73,61,720.9,715.7,0,38,38.5
2018-12-09 06:54:11.2993,172.8,66,38.25,38.19,-45,19.7,62,425,425,0,38,38.5
2018-12-09 06:54:11.5493,172.8,66,38.25,38.19,-45,19.73,64,34.5,35,0,38,38.5
2018-12-09 06:54:11.7993,172.8,66,38.25,38.19,-44.9,19.72,3,719.3,-31.5,24.5,38,38.5
2018-12-09 06:54:12.0493,172.8,66,38.25,38.19,-45,19.72,4,719.2,-31.5,25,38,38.5
2018-12-09 06:54:12.2993,172.8,66,38.25,38.19,-45,19.72,65,-23040,-23080,0,38,38.5
2018-12-09 06:54:12.5493,172.8,66,38.25,38.19,-45,19.72,66,4660,4660,0,38,38.5
2018-12-09 06:54:12.7993,172.8,66,38.25,38.19,-45,19.73,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:13.0493,172.8,66,38.25,38.19,-45,19.72,2,719.2,-31.5,27.5,38,38.5
2018-12-09 06:54:13.2993,172.8,66,38.25,38.19,-45,19.7,65,-23030,-23080,0,38,38.5
2018-12-09 06:54:13.5493,172.8,66,38.25,38.19,-45,19.71,51,3.67,3.65,0,38,38.5
2018-12-09 06:54:13.7993,172.8,66,38.25,38.19,-45,19.72,63,50,50,0,38,38.5
2018-12-09 06:54:14.0493,172.8,66,38.25,38.19,-45,19.73,67,27.4,27.2,0,38,38.5
2018-12-09 06:54:14.2993,172.8,66,38.25,38.19,-45,19.74,52,3.68,3.65,0,38,38.5
2018-12-09 06:54:14.5493,172.8,66,38.25,38.19,-44.9,19.74,6,-23030,27.4,3.7,38,38.5
2018-12-09 06:54:14.7993,172.8,66,38.25,38.19,-44.9,19.73,7,-23080,27.2,3.7,38,38.5
2018-12-09 06:54:15.0493,172.8,66,38.25,38.19,-45,19.74,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:15.2993,172.8,66,38.25,38.19,-45,19.73,2,719.2,-31.5,27.5,38,38.5
2018-12-09 06:54:15.5493,172.8,66,38.25,38.19,-45,19.73,61,720.8,715.6,0,38,38.5
2018-12-09 06:54:15.7993,172.8,66,38.25,38.19,-44.9,19.74,62,425,425,0,38,38.5
2018-12-09 06:54:16.0493,172.8,66,38.25,38.19,-44.9,19.73,64,34.5,35,0,38,38.5
2018-12-09 06:54:16.2994,172.8,66,38.25,38.19,-45,19.73,3,719.3,-31.5,24.5,38,38.5
2018-12-09 06:54:16.5494,172.8,66,38.25,38.19,-45,19.73,4,719.2,-31.5,25,38,38.5
2018-12-09 06:54:16.7994,172.8,66,38.25,38.19,-45,19.73,65,-23040,-23090,0,38,38.5
2018-12-09 06:54:17.0494,172.8,66,38.25,38.19,-44.9,19.72,66,4660,4660,0,38,38.5
2018-12-09 06:54:17.2994,172.8,66,38,38.19,-45,19.73,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:17.5494,172.8,66,38,38.19,-45,19.75,2,719.2,-31.6,27.5,38,38.5
2018-12-09 06:54:17.7994,172.8,66,38,38.19,-45,19.73,65,-23040,-23080,0,38,38.5
2018-12-09 06:54:18.0494,172.8,66,38,38.19,-45,19.73,51,3.67,3.65,0,38,38.5
2018-12-09 06:54:18.2994,172.8,66,38,38.19,-45,19.8,63,50,50,0,38,38.5
2018-12-09 06:54:18.5494,172.8,66,38,38.19,-44.9,19.73,67,27.4,27.2,0,38,38.5
2018-12-09 06:54:18.7994,172.8,66,38,38.19,-45,19.72,52,3.68,3.65,0,38,38.5
2018-12-09 06:54:19.0494,172.8,66,38,38.19,-45,19.74,6,-23030,27.4,3.7,38,38.5
2018-12-09 06:54:19.2994,172.8,66,38,38.19,-45,19.73,7,-23070,27.2,3.7,38,38.5
2018-12-09 06:54:19.5494,172.8,66,38,38.19,-45,19.75,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:19.7994,172.8,66,38,38.19,-45,19.73,2,719.2,-31.6,27.5,38,38.5
2018-12-09 06:54:20.0494,172.8,66,38,38.19,-45,19.73,61,720.8,715.5,0,38,38.5
2018-12-09 06:54:20.2994,172.8,65.9,38,38.14,-45,19.73,62,425,425,0,38,38.5
2018-12-09 06:54:20.5494,172.8,65.9,38,38.14,-45,19.71,64,34.5,34.9,0,38,38.5
2018-12-09 06:54:20.7994,172.8,65.9,38,38.14,-45,19.73,3,719.3,-31.5,24.5,38,38.5
2018-12-09 06:54:21.0494,172.8,65.9,38,38.14,-44.9,19.74,4,719.2,-31.6,25,38,38.5
2018-12-09 06:54:21.2994,172.8,65.9,38,38.14,-44.9,19.74,65,-23030,-23070,0,38,38.5
2018-12-09 06:54:21.5494,172.8,65.9,38,38.14,-45,19.73,66,4670,4660,0,38,38.5
2018-12-09 06:54:21.7994,172.8,65.9,38,38.14,-45,19.73,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:22.0494,172.8,65.9,38,38.14,-45,19.76,2,719.2,-31.6,27.5,38,38.5
2018-12-09 06:54:22.2994,172.8,65.9,38,38.14,-44.9,19.73,65,-23040,-23070,0,38,38.5
2018-12-09 06:54:22.5494,172.8,65.9,38,38.14,-44.9,19.71,51,3.67,3.65,0,38,38.5
2018-12-09 06:54:22.7994,172.8,65.9,38,38.14,-45,19.74,63,50,50,0,38,38.5
2018-12-09 06:54:23.0494,172.8,65.9,38,38.14,-45,19.74,67,27.4,27.2,0,38,38.5
2018-12-09 06:54:23.2994,172.8,65.9,38,38.14,-45,19.73,52,3.68,3.65,0,38,38.5
2018-12-09 06:54:23.5494,172.8,65.9,38,38.14,-44.9,19.72,6,-23040,27.4,3.7,38,38.5
2018-12-09 06:54:23.7995,172.8,65.9,38,38.14,-45,19.73,7,-23070,27.2,3.7,38,38.5
2018-12-09 06:54:24.0495,172.8,65.9,38,38.14,-45,19.73,1,719.3,-31.5,27,38,38.5
2018-12-09 06:54:24.2995,172.8,65.9,38,38.14,-45,19.71,2,719.2,-31.6,27.5,38,38.5
2018-12-09 06:54:24.5495,172.8,65.9,38,38.14,-45,19.73,61,720.7,715.5,0,38,38
2018-12-09 06:54:24.7995,172.8,65.9,38,38.14,-44.9,19.73,62,425,425,0,38,38
2018-12-09 06:54:25.0495,172.8,65.9,38,38.14,-45,19.73,64,34.4,34.9,0,38,38
2018-12-09 06:54:25.2995,172.8,65.9,38,38.14,-45,19.72,3,719.2,-31.5,24.5,38,38
2018-12-09 06:54:25.5495,172.8,65.9,38,38.14,-45,19.73,4,719.1,-31.5,25,38,38
2018-12-09 06:54:25.7995,172.8,65.9,38,38.14,-45,19.74,65,-23040,-23060,0,38,38
2018-12-09 06:54:26.0495,172.8,65.9,38,38.14,-45,19.72,66,4660,4660,0,38,38
2018-12-09 06:54:26.2995,172.8,65.8,38,38.08,-45,19.73,1,719.2,-31.5,27,38,38
2018-12-09 06:54:26.5495,172.8,65.8,38,38.08,-45,19.73,2,719.1,-31.5,27.5,38,38
2018-12-09 06:54:26.7995,172.8,65.8,38,38.08,-45,19.74,65,-23050,-23070,0,38,38
2018-12-09 06:54:27.0495,172.8,65.8,38,38.08,-45,19.73,51,3.67,3.65,0,38,38
2018-12-09 06:54:27.2995,172.8,65.8,38,38.08,-44.9,19.73,63,50,50,0,38,38
2018-12-09 06:54:27.5495,172.8,65.8,38,38.08,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:27.7995,172.8,65.6,38,37.96,-45,19.73,52,3.68,3.65,0,38,38
2018-12-09 06:54:28.0495,172.8,65.6,38,37.96,-45,19.73,6,-23040,27.4,3.7,38,38
2018-12-09 06:54:28.2995,172.8,65.6,38,37.96,-45,19.72,7,-23060,27.2,3.7,38,38
2018-12-09 06:54:28.5495,172.8,65.6,38,37.96,-45,19.73,1,719.2,-31.5,27,38,38
2018-12-09 06:54:28.7995,172.8,65.6,38,37.96,-44.9,19.72,2,719.1,-31.5,27.5,38,38
2018-12-09 06:54:29.0495,172.8,65.6,38,37.96,-45,19.73,61,720.7,715.4,0,38,38
2018-12-09 06:54:29.2995,172.8,65.6,38,37.96,-45,19.73,62,425,425,0,38,38
2018-12-09 06:54:29.5495,172.8,65.6,38,37.96,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:54:29.7995,172.8,65.6,38,37.96,-44.9,19.73,3,719.2,-31.5,24.5,38,38
2018-12-09 06:54:30.0495,172.8,65.6,38,37.96,-44.9,19.74,4,719.1,-31.5,25,38,38
2018-12-09 06:54:30.2995,172.8,65.6,38,37.96,-44.9,19.73,65,-23050,-23060,0,38,38
2018-12-09 06:54:30.5495,172.8,65.6,38,37.96,-45,19.73,66,4650,4650,0,38,38
2018-12-09 06:54:30.7996,172.8,65.6,38,37.96,-45,19.73,1,719.2,-31.5,27,38,38
2018-12-09 06:54:31.0496,172.8,65.6,38,37.96,-45,19.73,2,719.1,-31.5,27.5,38,38
2018-12-09 06:54:31.2996,172.8,65.6,38,37.96,-44.9,19.73,65,-23050,-23060,0,38,38
2018-12-09 06:54:31.5496,172.8,65.6,38,37.96,-45,19.7,51,3.67,3.65,0,38,38
2018-12-09 06:54:31.7996,172.8,65.6,38,37.96,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:32.0496,172.8,65.6,38,37.96,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:32.2995,172.8,65.6,38,37.96,-44.9,19.73,52,3.68,3.65,0,38,38
2018-12-09 06:54:32.5495,172.8,65.6,38,37.96,-45,19.73,6,-23060,27.4,3.7,38,38
2018-12-09 06:54:32.7995,172.8,65.6,38,37.96,-44.9,19.72,7,-23060,27.2,3.7,38,38
2018-12-09 06:54:33.0495,172.8,65.6,38,37.96,-45,19.73,1,719,-31.5,27,38,38
2018-12-09 06:54:33.2995,172.8,65.6,38,37.96,-45,19.72,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:33.5495,172.8,65.6,38,37.96,-45,19.73,61,720.5,715.4,0,38,38
2018-12-09 06:54:33.7995,172.8,65.6,38,37.96,-44.9,19.73,62,425,425,0,38,38
2018-12-09 06:54:34.0495,172.8,65.6,38,37.96,-44.9,19.72,64,34.5,34.9,0,38,38
2018-12-09 06:54:34.2995,172.8,65.6,38,37.96,-45,19.72,3,719,-31.5,24.5,38,38
2018-12-09 06:54:34.5495,172.8,65.6,38,37.96,-45,19.73,4,718.9,-31.5,25,38,38
2018-12-09 06:54:34.7995,172.8,65.6,38,37.96,-45,19.73,65,-23050,-23060,0,38,38
2018-12-09 06:54:35.0495,172.8,65.6,38,37.96,-45,19.73,66,4650,4650,0,38,38
2018-12-09 06:54:35.2996,172.8,65.6,38,37.96,-45,19.72,1,719,-31.5,27,38,38
2018-12-09 06:54:35.5496,172.8,65.6,38,37.96,-45,19.73,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:35.7996,172.8,65.6,38,37.96,-45,19.73,65,-23050,-23060,0,38,38
2018-12-09 06:54:36.0496,172.8,65.6,38,37.96,-45,19.73,51,3.67,3.65,0,38,38
2018-12-09 06:54:36.2996,172.8,65.6,38,37.96,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:36.5496,172.8,65.6,38,37.96,-44.9,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:36.7996,172.8,65.6,38,37.96,-45,19.73,52,3.68,3.65,0,38,38
2018-12-09 06:54:37.0496,172.8,65.6,38,37.96,-45,19.71,6,-23060,27.4,3.7,38,38
2018-12-09 06:54:37.2996,172.8,65.6,38,37.96,-45,19.73,7,-23060,27.2,3.7,38,38
2018-12-09 06:54:37.5496,172.8,65.6,38,37.96,-45,19.73,1,719,-31.5,27,38,38
2018-12-09 06:54:37.7996,172.8,65.6,38,37.96,-45,19.72,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:38.0496,172.8,65.6,38,37.96,-45,19.74,61,720.4,715.3,0,38,38
2018-12-09 06:54:38.2996,172.8,65.6,38,37.96,-45,19.76,62,425,425,0,38,38
2018-12-09 06:54:38.5496,172.8,65.6,38,37.96,-45,19.7,64,34.5,34.9,0,38,38
2018-12-09 06:54:38.7996,172.8,65.6,38,37.96,-45,19.73,3,719,-31.5,24.5,38,38
2018-12-09 06:54:39.0496,172.8,65.6,38,37.96,-44.9,19.72,4,718.9,-31.5,25,38,38
2018-12-09 06:54:39.2996,172.8,65.6,38,37.96,-45,19.72,65,-23060,-23070,0,38,38
2018-12-09 06:54:39.5496,172.8,65.6,38,37.96,-45,19.73,66,4650,4650,0,38,38
2018-12-09 06:54:39.7997,172.8,65.6,38,37.96,-45,19.74,1,719,-31.5,27,38,38
2018-12-09 06:54:40.0497,172.8,65.6,38,37.96,-45,19.73,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:40.2997,172.8,65.6,38,37.96,-45,19.7,65,-23060,-23070,0,38,38
2018-12-09 06:54:40.5497,172.8,65.6,38,37.96,-45,19.73,51,3.67,3.65,0,38,38
2018-12-09 06:54:40.7997,172.8,65.6,38,37.96,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:41.0497,172.8,65.6,38,37.96,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:41.2997,172.8,65.6,38,37.96,-45,19.72,52,3.68,3.65,0,38,38
2018-12-09 06:54:41.5497,172.8,65.6,38,37.96,-45,19.73,6,-23050,27.4,3.7,38,38
2018-12-09 06:54:41.7997,172.8,65.6,38,37.96,-45,19.73,7,-23060,27.2,3.7,38,38
2018-12-09 06:54:42.0497,172.8,65.6,38,37.96,-45,19.73,1,719,-31.5,27,38,38
2018-12-09 06:54:42.2997,172.8,65.6,38,37.96,-45,19.73,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:42.5496,172.8,65.6,38,37.96,-45,19.73,61,720.6,715.2,0,38,38
2018-12-09 06:54:42.7996,172.8,65.6,38,37.96,-45,19.73,62,425,425,0,38,38
2018-12-09 06:54:43.0496,172.8,65.6,38,37.96,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:54:43.2996,172.8,65.6,38,37.96,-45,19.73,3,719,-31.5,24.5,38,38
2018-12-09 06:54:43.5497,172.8,65.6,38,37.96,-45,19.72,4,718.9,-31.5,25,38,38
2018-12-09 06:54:43.7997,172.8,65.6,38,37.96,-45,19.72,65,-23050,-23060,0,38,38
2018-12-09 06:54:44.0497,172.8,65.6,38,37.96,-45,19.73,66,4650,4650,0,38,38
2018-12-09 06:54:44.2997,172.8,65.6,38,37.96,-45,19.73,1,719,-31.5,27,38,38
2018-12-09 06:54:44.5498,172.8,65.5,38,37.91,-45,19.73,2,718.9,-31.5,27.5,38,38
2018-12-09 06:54:44.7998,172.8,65.5,38,37.91,-45,19.71,65,-23050,-23060,0,38,38
2018-12-09 06:54:45.0498,172.8,65.5,38,37.91,-45,19.74,51,3.67,3.65,0,38,38
2018-12-09 06:54:45.2997,172.8,65.5,38,37.91,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:45.5497,172.8,65.5,38,37.91,-45,19.75,67,27.4,27.2,0,38,38
2018-12-09 06:54:45.7997,172.8,65.5,38,37.91,-44.9,19.73,52,3.68,3.65,0,38,38
2018-12-09 06:54:46.0497,172.8,65.5,38,37.91,-45,19.75,6,-23060,27.4,3.6,38,38
2018-12-09 06:54:46.2998,172.8,65.5,38,37.91,-45,19.73,7,-23070,27.2,3.7,38,38
2018-12-09 06:54:46.5498,172.8,65.5,38,37.91,-45,19.73,1,718.9,-31.5,27,38,38
2018-12-09 06:54:46.7999,172.8,65.5,38,37.91,-45,19.73,2,718.7,-31.2,27.5,38,38
2018-12-09 06:54:47.0499,172.8,65.5,38,37.91,-44.9,19.75,61,720.3,715.2,0,38,38
2018-12-09 06:54:47.2998,172.8,65.5,38,37.91,-45,19.73,62,425,425,0,38,38
2018-12-09 06:54:47.5498,172.8,65.5,38,37.91,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:54:47.7997,172.8,65.5,38,37.91,-45,19.73,3,718.9,-31.5,24.5,38,38
2018-12-09 06:54:48.0497,172.8,65.5,38,37.91,-45,19.73,4,718.7,-31.2,25,38,38
2018-12-09 06:54:48.2997,172.8,65.5,38,37.91,-44.9,19.75,65,-23060,-23060,0,38,38
2018-12-09 06:54:48.5497,172.8,65.5,38,37.91,-45,19.73,66,4660,4660,0,38,38
2018-12-09 06:54:48.7997,172.8,65.5,38,37.91,-45,19.73,1,718.9,-31.5,27,38,38
2018-12-09 06:54:49.0497,172.8,65.5,38,37.91,-45,19.73,2,718.7,-31.2,27.5,38,38
2018-12-09 06:54:49.2997,172.8,65.5,38,37.91,-45,19.73,65,-23070,-23070,0,38,38
2018-12-09 06:54:49.5496,172.8,65.5,38,37.91,-45,19.73,51,3.67,3.65,0,38,38
2018-12-09 06:54:49.7996,172.8,65.5,38,37.91,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:50.0496,172.8,65.5,38,37.91,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:50.2996,172.8,65.5,38,37.91,-45,19.73,52,3.67,3.65,0,38,38
2018-12-09 06:54:50.5496,172.8,65.5,38,37.91,-45,19.72,6,-23070,27.4,3.6,38,38
2018-12-09 06:54:50.7996,172.8,65.5,38,37.91,-45,19.72,7,-23070,27.2,3.7,38,38
2018-12-09 06:54:51.0496,172.8,65.5,38,37.91,-45,19.74,1,718.9,-31.5,27,38,38
2018-12-09 06:54:51.2996,172.8,65.5,38,37.91,-45,19.73,2,718.7,-31.2,27.5,38,38
2018-12-09 06:54:51.5497,172.8,65.5,38,37.91,-45,19.73,61,720.4,715.2,0,38,38
2018-12-09 06:54:51.7997,172.8,65.5,38,37.91,-45,19.76,62,425,425,0,38,38
2018-12-09 06:54:52.0498,172.8,65.5,38,37.91,-45,19.72,64,34.4,34.8,0,38,38
2018-12-09 06:54:52.2998,172.8,65.5,38,37.91,-44.9,19.73,3,718.9,-31.5,24.5,38,38
2018-12-09 06:54:52.5498,172.8,65.4,38,37.85,-45,19.73,4,718.7,-31.2,25,38,38
2018-12-09 06:54:52.7998,172.8,65.4,38,37.85,-45,19.73,65,-23060,-23060,0,38,38
2018-12-09 06:54:53.0498,172.8,65.4,38,37.85,-45,19.72,66,4660,4660,0,38,38
2018-12-09 06:54:53.2998,172.8,65.4,38,37.85,-45,19.73,1,718.9,-31.5,27,38,38
2018-12-09 06:54:53.5498,172.8,65.4,38,37.85,-45,19.72,2,718.6,-31.2,27.5,38,38
2018-12-09 06:54:53.7998,172.8,65.4,38,37.85,-45,19.73,65,-23070,-23070,0,38,38
2018-12-09 06:54:54.0498,172.8,65.4,38,37.85,-45,19.74,51,3.67,3.65,0,38,38
2018-12-09 06:54:54.2998,172.8,65.4,38,37.85,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:54.5498,172.8,65.4,38,37.85,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:54.7998,172.8,65.4,38,37.85,-44.9,19.73,52,3.67,3.65,0,38,38
2018-12-09 06:54:55.0497,172.8,65.4,38,37.85,-44.9,19.74,6,-23060,27.4,3.6,38,38
2018-12-09 06:54:55.2998,172.8,65.4,38,37.85,-45,19.73,7,-23060,27.2,3.7,38,38
2018-12-09 06:54:55.5498,172.8,65.4,38,37.85,-45,19.73,1,718.7,-31.5,27,38,38
2018-12-09 06:54:55.7998,172.8,65.4,38,37.85,-45,19.73,2,718.6,-31.2,27.5,38,38
2018-12-09 06:54:56.0499,172.8,65.4,38,37.85,-45,19.73,61,720.3,715,0,38,38
2018-12-09 06:54:56.2998,172.8,65.4,38,37.85,-45,19.73,62,425,425,0,38,38
2018-12-09 06:54:56.5498,172.8,65.4,38,37.85,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:54:56.7998,172.8,65.4,38,37.85,-45,19.73,3,718.7,-31.5,24.5,38,38
2018-12-09 06:54:57.0498,172.8,65.4,38,37.85,-45,19.73,4,718.6,-31.2,25,38,38
2018-12-09 06:54:57.2998,172.8,65.4,38,37.85,-45,19.73,65,-23060,-23060,0,38,38
2018-12-09 06:54:57.5498,172.8,65.4,38,37.85,-45,19.73,66,4670,4670,0,38,38
2018-12-09 06:54:57.7998,172.8,65.4,38,37.85,-45,19.73,1,718.7,-31.5,27,38,38
2018-12-09 06:54:58.0498,172.8,65.4,38,37.85,-45,19.73,2,718.6,-31.2,27.5,38,38
2018-12-09 06:54:58.2998,172.8,65.3,38,37.79,-45,19.73,65,-23070,-23070,0,38,38
2018-12-09 06:54:58.5498,172.8,65.3,38,37.79,-45,19.8,51,3.67,3.65,0,38,38
2018-12-09 06:54:58.7998,172.8,65.3,38,37.79,-45,19.73,63,50,50,0,38,38
2018-12-09 06:54:59.0498,172.8,65.3,38,37.79,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:54:59.2998,172.8,65.3,38,37.79,-45,19.75,52,3.67,3.65,0,38,38
2018-12-09 06:54:59.5498,172.8,65.2,38,37.73,-45,19.75,6,-23060,27.4,3.6,38,38
2018-12-09 06:54:59.7998,172.8,65.2,38,37.73,-45,19.73,7,-23060,27.2,3.7,38,38
2018-12-09 06:55:00.0498,172.8,65.2,38,37.73,-45,19.73,1,718.7,-31.5,27,38,38
2018-12-09 06:55:00.2998,172.8,65.2,38,37.73,-45,19.73,2,718.6,-31.2,27.5,38,38
2018-12-09 06:55:00.5498,172.8,65.2,38,37.73,-45,19.73,61,720.3,715,0,38,38
2018-12-09 06:55:00.7998,172.8,65.2,38,37.73,-45,19.7,62,425,425,0,38,38
2018-12-09 06:55:01.0498,172.8,65.2,38,37.73,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:55:01.2998,172.8,65.2,38,37.73,-45,19.73,3,718.6,-31.5,24.5,38,38
2018-12-09 06:55:01.5498,172.8,65.2,38,37.73,-45,19.72,4,718.6,-31.6,25,38,38
2018-12-09 06:55:01.7998,172.8,65.2,38,37.73,-45,19.71,65,-23060,-23060,0,38,38
2018-12-09 06:55:02.0498,172.8,65.2,38,37.73,-45,19.73,66,4680,4670,0,38,38
2018-12-09 06:55:02.2998,172.8,65.2,38,37.73,-45,19.73,1,718.6,-31.5,27,38,38
2018-12-09 06:55:02.5498,172.8,65.2,38,37.73,-45,19.73,2,718.6,-31.6,27.5,38,38
2018-12-09 06:55:02.7999,172.8,65.2,38,37.73,-44.9,19.73,65,-23060,-23060,0,38,38
2018-12-09 06:55:03.0499,172.8,65.2,38,37.73,-45,19.74,51,3.67,3.65,0,38,38
2018-12-09 06:55:03.2999,172.8,65.2,38,37.73,-45,19.73,63,50,50,0,38,38
2018-12-09 06:55:03.5499,172.8,65.2,38,37.73,-45,19.72,67,27.4,27.2,0,38,38
2018-12-09 06:55:03.7999,172.8,65.2,38,37.73,-45,19.73,52,3.67,3.65,0,38,38
2018-12-09 06:55:04.0499,172.8,65.2,38,37.73,-45,19.72,6,-23060,27.4,3.6,38,38
2018-12-09 06:55:04.2999,172.8,65.2,38,37.73,-45,19.73,7,-23060,27.2,3.7,38,38
2018-12-09 06:55:04.5499,172.8,65.2,38,37.73,-45,19.72,1,718.6,-31.5,27,38,38
2018-12-09 06:55:04.7999,172.8,65.2,38,37.73,-45,19.73,2,718.6,-31.6,27.5,38,38
2018-12-09 06:55:05.0499,172.8,65.2,38,37.73,-45,19.74,61,720.2,715,0,38,38
2018-12-09 06:55:05.2999,172.8,65.2,38,37.73,-45,19.72,62,425,425,0,38,38
2018-12-09 06:55:05.5499,172.8,65.2,38,37.73,-45,19.73,64,34.5,34.9,0,38,38
2018-12-09 06:55:05.7999,172.8,65.2,38,37.73,-45,19.73,3,718.6,-31.5,24.5,38,38
2018-12-09 06:55:06.0499,172.8,65.2,38,37.73,-45,19.73,4,718.6,-31.6,25,38,38
2018-12-09 06:55:06.2999,172.8,65.2,38,37.73,-45,19.72,65,-23060,-23060,0,38,38
2018-12-09 06:55:06.5499,172.8,65.2,38,37.73,-45,19.71,66,4670,4670,0,38,38
2018-12-09 06:55:06.7999,172.8,65.2,38,37.73,-44.9,19.74,1,718.6,-31.5,27,38,38
2018-12-09 06:55:07.0499,172.8,65.2,38,37.73,-45,19.73,2,718.6,-31.6,27.5,38,38
2018-12-09 06:55:07.2999,172.8,65.2,38,37.73,-45,19.74,65,-23070,-23070,0,38,38
2018-12-09 06:55:07.5499,172.8,65.2,38,37.73,-45,19.73,51,3.67,3.65,0,38,38
2018-12-09 06:55:07.7999,172.8,65.2,38,37.73,-45,19.73,63,50,50,0,38,38
2018-12-09 06:55:08.0499,172.8,65.2,38,37.73,-44.9,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:55:08.2999,172.8,65.2,38,37.73,-44.9,19.73,52,3.67,3.65,0,38,38
2018-12-09 06:55:08.5499,172.8,65.2,37.75,37.73,-45,19.73,6,-23070,27.4,3.6,38,38
2018-12-09 06:55:08.7999,172.8,65.2,37.75,37.73,-45,19.74,7,-23060,27.2,3.7,38,38
2018-12-09 06:55:09.0499,172.8,65.2,37.75,37.73,-45,19.73,1,718.6,-31.5,27,38,38
2018-12-09 06:55:09.2999,172.8,65.2,37.75,37.73,-45,19.73,2,718.5,-31.6,27.5,38,38
2018-12-09 06:55:09.5499,172.8,65.2,37.75,37.73,-45,19.73,61,720.1,714.9,0,38,38
2018-12-09 06:55:09.8000,172.8,65.2,37.75,37.73,-45,19.73,62,425,425,0,38,38
2018-12-09 06:55:10.0500,172.8,65.2,37.75,37.73,-45,19.74,64,34.5,34.9,0,38,38
2018-12-09 06:55:10.3000,172.8,65.2,37.75,37.73,-45,19.72,3,718.6,-31.5,24.5,38,38
2018-12-09 06:55:10.5500,172.8,65.2,37.75,37.73,-44.9,19.73,4,718.5,-31.6,25,38,38
2018-12-09 06:55:10.7999,172.8,65.2,37.75,37.73,-45,19.73,65,-23060,-23070,0,38,38
2018-12-09 06:55:11.0499,172.8,65.2,37.75,37.73,-45,19.74,66,4670,4670,0,38,38
2018-12-09 06:55:11.2999,172.8,65.2,37.75,37.73,-45,19.73,1,718.6,-31.5,27,38,38
2018-12-09 06:55:11.5500,172.8,65.2,37.75,37.73,-45,19.74,2,718.5,-31.6,27.5,38,38
2018-12-09 06:55:11.8000,172.8,65.2,37.75,37.73,-44.9,19.73,65,-23050,-23070,0,38,38
2018-12-09 06:55:12.0500,172.8,65.2,37.75,37.73,-45,19.72,51,3.67,3.65,0,38,38
2018-12-09 06:55:12.3000,172.8,65.2,37.75,37.73,-45,19.7,63,50,50,0,38,38
2018-12-09 06:55:12.5500,172.8,65.2,37.75,37.73,-45,19.73,67,27.4,27.2,0,38,38
2018-12-09 06:55:12.8000,172.8,65.2,37.75,37.73,-45,19.73,52,3.67,3.65,0,38,38
2018-12-09 06:55:13.0500,172.8,65.2,37.75,37.73,-44.9,19.73,6,-23050,27.4,3.6,38,38
2018-12-09 06:55:13.3000,172.8,65.2,37.75,37.73,-45,19.72,7,-23070,27.2,3.7,38,38
2018-12-09 06:55:13.5500,172.8,65.2,37.75,37.73,-45,19.72,1,718.6,-31.5,27,38,38
2018-12-09 06:55:13.8000,172.8,65.2,37.75,37.73,-45,19.71,2,718.5,-31.6,27.5,38,38
2018-12-09 06:55:14.0500,172.8,65.2,37.75,37.73,-45,19.73,61,720.1,714.8,0,38,38
2018-12-09 06:55:14.3000,172.8,65.2,37.75,37.73,-45,19.73,62,425,425,0,38,38
2018-12-09 06:55:14.5500,172.8,65.2,37.75,37.73,-45,19.73,64,34.4,34.9,0,38,38
2018-12-09 06:55:14.8000,172.8,65.2,37.75,37.73,-45,19.76,3,718.6,-31.5,24.5,38,38
2018-12-09 06:55:15.0500,172.8,65.2,37.75,37.73,-45,19.74,4,718.5,-31.6,25,38,38
2018-12-09 06:55:15.3000,172.8,65.2,37.75,37.73,-45,19.73,65,-23040,-23070,0,37.5,38
2018-12-09 06:55:15.5500,172.8,65.2,37.75,37.73,-45,19.73,66,4670,4670,0,37.5,38
2018-12-09 06:55:15.8000,172.8,65.2,37.75,37.73,-44.9,19.73,1,718.5,-31.5,27,37.5,38
2018-12-09 06:55:16.0500,172.8,65.2,37.75,37.73,-44.9,19.74,2,718.3,-31.6,27.5,37.5,38
2018-12-09 06:55:16.3000,172.8,65.2,37.75,37.73,-45,19.73,65,-23040,-23070,0,37.5,38
2018-12-09 06:55:16.5500,172.8,65.1,37.75,37.67,-45,19.75,51,3.67,3.65,0,37.5,38
2018-12-09 06:55:16.8000,172.8,65.1,37.75,37.67,-45,19.72,63,50,50,0,37.5,38
2018-12-09 06:55:17.0500,172.8,65.1,37.75,37.67,-44.9,19.72,67,27.4,27.2,0,37.5,38
2018-12-09 06:55:17.3000,172.8,65.1,37.75,37.67,-45,19.73,52,3.67,3.65,0,37.5,38
2018-12-09 06:55:17.5500,172.8,65.1,37.75,37.67,-45,19.72,6,-23040,27.4,3.6,37.5,38
2018-12-09 06:55:17.8000,172.8,65.1,37.75,37.67,-45,19.7,7,-23080,27.2,3.7,37.5,38
2018-12-09 06:55:18.0500,172.8,65.1,37.75,37.67,-45,19.73,1,718.5,-31.5,27,37.5,38
2018-12-09 06:55:18.3000,172.8,65.1,37.75,37.67,-45,19.71,2,718.3,-31.6,27.5,37.5,38
2018-12-09 06:55:18.5500,172.8,65.1,37.75,37.67,-44.9,19.82,61,720.1,714.8,0,37.5,38
2018-12-09 06:55:18.8000,172.8,65.1,37.75,37.67,-45,19.72,62,425,425,0,37.5,38
2018-12-09 06:55:19.0500,172.8,65.1,37.75,37.67,-45,19.72,64,34.4,34.9,0,37.5,38
2018-12-09 06:55:19.3000,172.8,65.1,37.75,37.67,-45,19.73,3,718.5,-31.5,24.5,37.5,38
2018-12-09 06:55:19.5500,172.8,65.1,37.75,37.67,-45,19.72,4,718.3,-31.6,25,37.5,38
2018-12-09 06:55:19.8000,172.8,65.1,37.75,37.67,-45,19.73,65,-23030,-23080,0,37.5,38
2018-12-09 06:55:20.0500,172.8,65.1,37.75,37.67,-45,19.73,66,4680,4680,0,37.5,38
2018-12-09 06:55:20.3000,172.8,65.1,37.75,37.67,-45,19.73,1,718.5,-31.5,27,37.5,38
2018-12-09 06:55:20.5500,172.8,65.1,37.75,37.67,-45,19.73,2,718.3,-31.6,27.5,37.5,38
2018-12-09 06:55:20.8000,172.8,65.1,37.75,37.67,-45,19.73,65,-23030,-23080,0,37.5,38
2018-12-09 06:55:21.0500,172.8,65.1,37.75,37.67,-45,19.72,51,3.67,3.65,0,37.5,38
2018-12-09 06:55:21.3000,172.8,65.1,37.75,37.67,-44.9,19.73,63,50,50,0,37.5,38
2018-12-09 06:55:21.5500,172.8,65.1,37.75,37.67,-45,19.73,67,27.4,27.2,0,37.5,38
2018-12-09 06:55:21.8001,172.8,65.1,37.75,37.67,-45,19.73,52,3.67,3.65,0,37.5,38
2018-12-09 06:55:22.0501,172.8,65.1,37.75,37.67,-45,19.73,6,-23040,27.4,3.6,37.5,38
2018-12-09 06:55:22.3001,172.8,65.1,37.75,37.67,-45,19.74,7,-23080,27.2,3.7,37.5,38
2018-12-09 06:55:22.5500,172.8,65.1,37.75,37.67,-45,19.74,1,718.3,-31.5,27,37.5,38
2018-12-09 06:55:22.8000,172.8,65.1,37.75,37.67,-45,19.73,2,718.1,-31.6,27.5,37.5,38
2018-12-09 06:55:23.0500,172.8,65.1,37.75,37.67,-45,19.73,61,719.9,714.7,0,37.5,38
2018-12-09 06:55:23.3000,172.8,65.1,37.75,37.67,-45,19.73,62,425,425,0,37.5,38
2018-12-09 06:55:23.5500,172.8,65.1,37.75,37.67,-45,19.72,64,34.4,34.8,0,37.5,38
2018-12-09 06:55:23.8000,172.8,65.1,37.75,37.67,-45,19.73,3,718.3,-31.5,24.5,37.5,38
2018-12-09 06:55:24.0500,172.8,65.1,37.75,37.67,-44.9,19.73,4,718.1,-31.6,25,37.5,38
2018-12-09 06:55:24.3001,172.8,65,37.75,37.62,-45,19.73,65,-23030,-23080,0,37.5,38
2018-12-09 06:55:24.5501,172.8,65,37.75,37.62,-45,19.73,66,4680,4680,0,37.5,38
2018-12-09 06:55:24.8001,172.8,65,37.75,37.62,-45,19.73,1,718.3,-31.5,27,37.5,38
2018-12-09 06:55:25.0501,172.8,65,37.75,37.62,-45,19.67,2,718.1,-31.6,27.5,37.5,38
2018-12-09 06:55:25.3001,172.8,65,37.75,37.62,-45,19.73,65,-23040,-23090,0,37.5,38
2018-12-09 06:55:25.5502,172.8,65,37.75,37.62,-45,19.73,51,3.67,3.65,0,37.5,38
2018-12-09 06:55:25.8002,172.8,65,37.75,37.62,-45,19.68,63,50,50,0,37.5,38
2018-12-09 06:55:26.0502,172.8,65,37.75,37.62,-45,19.72,67,27.4,27.2,0,37.5,38
2018-12-09 06:55:26.3002,172.8,65,37.75,37.62,-45,19.73,52,3.67,3.65,0,37.5,38
2018-12-09 06:55:26.5502,172.8,65,37.75,37.62,-44.9,19.73,6,-23040,27.4,3.6,37.5,38
2018-12-09 06:55:26.8002,172.8,65,37.75,37.62,-44.9,19.7,7,-23090,27.2,3.7,37.5,38
2018-12-09 06:55:27.0502,172.8,65,37.75,37.62,-45,19.73,1,718.3,-31.5,27,37.5,38
2018-12-09 06:55:27.3002,172.8,65,37.5,37.62,-45,19.72,2,718.1,-31.6,27.5,37.5,38
2018-12-09 06:55:27.5501,172.8,65,37.5,37.62,-45,19.73,61,719.9,714.7,0,37.5,38
2018-12-09 06:55:27.8001,172.8,65,37.5,37.62,-44.9,19.73,62,425,425,0,37.5,38
2018-12-09 06:55:28.0502,172.8,65,37.5,37.62,-45,19.74,64,34.4,34.9,0,37.5,38
2018-12-09 06:55:28.3002,172.8,65,37.5,37.62,-45,19.73,3,718.3,-31.5,24.5,37.5,38
2018-12-09 06:55:28.5502,172.8,65,37.5,37.62,-45,19.73,4,718.1,-31.6,25,37.5,38
2018-12-09 06:55:28.8002,172.8,65,37.5,37.62,-44.9,19.73,65,-23040,-23080,0,37.5,38
2018-12-09 06:55:29.0502,172.8,65,37.5,37.62,-44.9,19.73,66,4690,4690,0,37.5,38
2018-12-09 06:55:29.3002,172.8,65,37.5,37.62,-45,19.68,1,718.3,-31.5,27,37.5,38
2018-12-09 06:55:29.5502,172.8,65,37.5,37.62,-45,19.72,2,718.1,-31.6,27.5,37.5,38
2018-12-09 06:55:29.8002,172.8,65,37.5,37.62,-45,19.72,65,-23040,-23080,0,37.5,37.5
2018-12-09 06:55:30.0502,172.8,65,37.5,37.62,-45,19.73,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:30.3002,172.8,64.9,37.5,37.56,-44.9,19.74,63,50,50,0,37.5,37.5
2018-12-09 06:55:30.5501,172.8,64.9,37.5,37.56,-44.9,19.72,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:30.8002,172.8,64.9,37.5,37.56,-45,19.73,52,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:31.0502,172.8,64.9,37.5,37.56,-45,19.73,6,-23040,27.4,3.6,37.5,37.5
2018-12-09 06:55:31.3002,172.8,64.9,37.5,37.56,-45,19.74,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:55:31.5502,172.8,64.8,37.5,37.5,-45,19.75,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:31.8002,172.8,64.8,37.5,37.5,-44.9,19.73,2,718.2,-31.6,27.5,37.5,37.5
2018-12-09 06:55:32.0502,172.8,64.8,37.5,37.5,-44.9,19.73,61,719.7,714.5,0,37.5,37.5
2018-12-09 06:55:32.3002,172.8,64.8,37.5,37.5,-45,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:55:32.5502,172.8,64.8,37.5,37.5,-45,19.73,64,34.4,34.8,0,37.5,37.5
2018-12-09 06:55:32.8002,172.8,64.8,37.5,37.5,-45,19.64,3,718.2,-31.5,24.5,37.5,37.5
2018-12-09 06:55:33.0502,172.8,64.8,37.5,37.5,-44.9,19.73,4,718.2,-31.6,25,37.5,37.5
2018-12-09 06:55:33.3002,172.8,64.8,37.5,37.5,-45,19.72,65,-23040,-23070,0,37.5,37.5
2018-12-09 06:55:33.5502,172.8,64.8,37.5,37.5,-45,19.73,66,4690,4690,0,37.5,37.5
2018-12-09 06:55:33.8002,172.8,64.8,37.5,37.5,-45,19.72,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:34.0502,172.8,64.8,37.5,37.5,-45,19.74,2,718.2,-31.6,27.5,37.5,37.5
2018-12-09 06:55:34.3001,172.8,64.8,37.5,37.5,-45,19.73,65,-23040,-23060,0,37.5,37.5
2018-12-09 06:55:34.5501,172.8,64.8,37.5,37.5,-45,19.72,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:34.8001,172.8,64.8,37.5,37.5,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:55:35.0501,172.8,64.8,37.5,37.5,-45,19.69,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:35.3001,172.8,64.8,37.5,37.5,-45,19.74,52,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:35.5501,172.8,64.8,37.5,37.5,-45,19.74,6,-23040,27.4,3.6,37.5,37.5
2018-12-09 06:55:35.8001,172.8,64.8,37.5,37.5,-44.9,19.73,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:55:36.0501,172.8,64.8,37.5,37.5,-44.9,19.73,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:36.3001,172.8,64.8,37.5,37.5,-45,19.73,2,718.2,-31.6,27.5,37.5,37.5
2018-12-09 06:55:36.5502,172.8,64.8,37.5,37.5,-45,19.73,61,719.9,714.5,0,37.5,37.5
2018-12-09 06:55:36.8002,172.8,64.8,37.5,37.5,-45,19.72,62,425,425,0,37.5,37.5
2018-12-09 06:55:37.0502,172.8,64.8,37.5,37.5,-45,19.73,64,34.5,34.9,0,37.5,37.5
2018-12-09 06:55:37.3002,172.8,64.8,37.5,37.5,-44.9,19.73,3,718.2,-31.5,24.5,37.5,37.5
2018-12-09 06:55:37.5502,172.8,64.8,37.5,37.5,-44.9,19.73,4,718.1,-31.6,25,37.5,37.5
2018-12-09 06:55:37.8002,172.8,64.8,37.5,37.5,-45,19.73,65,-23050,-23060,0,37.5,37.5
2018-12-09 06:55:38.0502,172.8,64.8,37.5,37.5,-45,19.68,66,4690,4690,0,37.5,37.5
2018-12-09 06:55:38.3002,172.8,64.8,37.5,37.5,-45,19.73,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:38.5502,172.8,64.8,37.5,37.5,-44.9,19.73,2,718.1,-31.6,27.5,37.5,37.5
2018-12-09 06:55:38.8002,172.8,64.8,37.5,37.5,-44.9,19.73,65,-23050,-23060,0,37.5,37.5
2018-12-09 06:55:39.0502,172.8,64.8,37.5,37.5,-44.9,19.73,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:39.3003,172.8,64.8,37.5,37.5,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:55:39.5503,172.8,64.8,37.5,37.5,-45,19.73,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:39.8003,172.8,64.8,37.5,37.5,-45,19.73,52,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:40.0503,172.8,64.8,37.5,37.5,-44.9,19.74,6,-23050,27.4,3.6,37.5,37.5
2018-12-09 06:55:40.3003,172.8,64.8,37.5,37.5,-45,19.71,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:55:40.5503,172.8,64.8,37.5,37.5,-45,19.72,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:40.8003,172.8,64.8,37.5,37.5,-45,19.73,2,718.1,-31.6,27.5,37.5,37.5
2018-12-09 06:55:41.0503,172.8,64.8,37.5,37.5,-45,19.72,61,719.7,714.4,0,37.5,37.5
2018-12-09 06:55:41.3003,172.8,64.8,37.5,37.5,-45,19.72,62,425,425,0,37.5,37.5
2018-12-09 06:55:41.5503,172.8,64.8,37.5,37.5,-45,19.7,64,34.4,34.8,0,37.5,37.5
2018-12-09 06:55:41.8003,172.8,64.8,37.5,37.5,-45,19.73,3,718.2,-31.5,24.5,37.5,37.5
2018-12-09 06:55:42.0503,172.8,64.8,37.5,37.5,-45,19.72,4,718.1,-31.6,25,37.5,37.5
2018-12-09 06:55:42.3003,172.8,64.8,37.5,37.5,-45,19.73,65,-23050,-23060,0,37.5,37.5
2018-12-09 06:55:42.5503,172.8,64.8,37.5,37.5,-44.9,19.73,66,4680,4680,0,37.5,37.5
2018-12-09 06:55:42.8003,172.8,64.8,37.5,37.5,-44.9,19.73,1,718.2,-31.5,27,37.5,37.5
2018-12-09 06:55:43.0503,172.8,64.8,37.5,37.5,-45,19.73,2,718.1,-31.6,27.5,37.5,37.5
2018-12-09 06:55:43.3003,172.8,64.8,37.5,37.5,-45,19.7,65,-23050,-23060,0,37.5,37.5
2018-12-09 06:55:43.5503,172.8,64.8,37.5,37.5,-45,19.73,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:43.8003,172.8,64.8,37.5,37.5,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:55:44.0503,172.8,64.8,37.5,37.5,-44.9,19.74,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:44.3003,172.8,64.8,37.5,37.5,-45,19.74,52,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:44.5503,172.8,64.8,37.5,37.5,-45,19.74,6,-23060,27.4,3.6,37.5,37.5
2018-12-09 06:55:44.8003,172.8,64.8,37.5,37.5,-45,19.72,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:55:45.0503,172.8,64.8,37.5,37.5,-45,19.7,1,718.1,-31.5,27,37.5,37.5
2018-12-09 06:55:45.3003,172.8,64.8,37.5,37.5,-45,19.73,2,718,-31.5,27.5,37.5,37.5
2018-12-09 06:55:45.5504,172.8,64.8,37.5,37.5,-45,19.73,61,719.7,714.5,0,37.5,37.5
2018-12-09 06:55:45.8004,172.8,64.8,37.5,37.5,-45,19.73,62,425,425,0,37.5,37.5
