Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:55:46.0504,172.8,64.8,37.5,37.5,-45,19.73,64,34.4,34.9,0,37.5,37.5
2018-12-09 06:55:46.3004,172.8,64.8,37.5,37.5,-45,19.73,3,718.1,-31.5,24.5,37.5,37.5
2018-12-09 06:55:46.5504,172.8,64.8,37.5,37.5,-45,19.73,4,718,-31.5,25,37.5,37.5
2018-12-09 06:55:46.8004,172.8,64.8,37.5,37.5,-44.9,19.73,65,-23050,-23060,0,37.5,37.5
2018-12-09 06:55:47.0504,172.8,64.8,37.5,37.5,-45,19.73,66,4680,4680,0,37.5,37.5
2018-12-09 06:55:47.3004,172.8,64.8,37.5,37.5,-45,19.71,1,718.1,-31.5,27,37.5,37.5
2018-12-09 06:55:47.5504,172.8,64.8,37.5,37.5,-45,19.73,2,718,-31.5,27.5,37.5,37.5
2018-12-09 06:55:47.8004,172.8,64.8,37.5,37.5,-45,19.73,65,-23060,-23070,0,37.5,37.5
2018-12-09 06:55:48.0505,172.8,64.8,37.5,37.5,-44.9,19.72,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:55:48.3005,172.8,64.8,37.5,37.5,-45,19.74,63,50,50,0,37.5,37.5
2018-12-09 06:55:48.5504,172.8,64.7,37.5,37.44,-45,19.69,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:48.8004,172.8,64.7,37.5,37.44,-45,19.72,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:55:49.0504,172.8,64.7,37.5,37.44,-45,19.73,6,-23050,27.4,3.6,37.5,37.5
2018-12-09 06:55:49.3003,172.8,64.7,37.5,37.44,-45,19.73,7,-23060,27.2,3.7,37.5,37.5
2018-12-09 06:55:49.5503,172.8,64.7,37.5,37.44,-45,19.74,1,718.1,-31.5,27,37.5,37.5
2018-12-09 06:55:49.8003,172.8,64.7,37.5,37.44,-45,19.74,2,718,-31.5,27.5,37.5,37.5
2018-12-09 06:55:50.0503,172.8,64.7,37.5,37.44,-45,19.73,61,719.6,714.4,0,37.5,37.5
2018-12-09 06:55:50.3003,172.8,64.7,37.5,37.44,-45,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:55:50.5503,172.8,64.7,37.5,37.44,-44.9,19.71,64,34.4,34.8,0,37.5,37.5
2018-12-09 06:55:50.8003,172.8,64.7,37.5,37.44,-45,19.74,3,718.1,-31.5,24.5,37.5,37.5
2018-12-09 06:55:51.0503,172.8,64.7,37.5,37.44,-45,19.76,4,718,-31.5,25,37.5,37.5
2018-12-09 06:55:51.3004,172.8,64.7,37.5,37.44,-45,19.72,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:55:51.5504,172.8,64.7,37.5,37.44,-45,19.73,66,4690,4690,0,37.5,37.5
2018-12-09 06:55:51.8004,172.8,64.7,37.5,37.44,-44.9,19.72,1,717.9,-31.5,27,37.5,37.5
2018-12-09 06:55:52.0504,172.8,64.7,37.5,37.44,-45,19.75,2,717.8,-31.6,27.5,37.5,37.5
2018-12-09 06:55:52.3004,172.8,64.7,37.5,37.44,-45,19.74,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:55:52.5504,172.8,64.7,37.5,37.44,-45,19.73,51,3.67,3.64,0,37.5,37.5
2018-12-09 06:55:52.8004,172.8,64.7,37.5,37.44,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:55:53.0504,172.8,64.7,37.5,37.44,-44.9,19.73,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:53.3004,172.8,64.7,37.5,37.44,-45,19.81,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:55:53.5504,172.8,64.7,37.5,37.44,-45,19.72,6,-23060,27.4,3.6,37.5,37.5
2018-12-09 06:55:53.8004,172.8,64.7,37.5,37.44,-45,19.73,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:55:54.0504,172.8,64.7,37.5,37.44,-45,19.72,1,717.9,-31.5,27,37.5,37.5
2018-12-09 06:55:54.3004,172.8,64.7,37.5,37.44,-45,19.74,2,717.8,-31.6,27.5,37.5,37.5
2018-12-09 06:55:54.5504,172.8,64.7,37.5,37.44,-45,19.73,61,719.6,714.2,0,37.5,37.5
2018-12-09 06:55:54.8003,172.8,64.7,37.5,37.44,-45,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:55:55.0503,172.8,64.7,37.5,37.44,-45,19.73,64,34.5,34.9,0,37.5,37.5
2018-12-09 06:55:55.3003,172.8,64.7,37.5,37.44,-45,19.72,3,717.9,-31.5,24.5,37.5,37.5
2018-12-09 06:55:55.5503,172.8,64.7,37.5,37.44,-44.9,19.73,4,717.8,-31.6,25,37.5,37.5
2018-12-09 06:55:55.8003,172.8,64.7,37.5,37.44,-44.9,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:55:56.0503,172.8,64.7,37.5,37.44,-45,19.74,66,4680,4680,0,37.5,37.5
2018-12-09 06:55:56.3003,172.8,64.6,37.5,37.38,-45,19.76,1,717.9,-31.5,27,37.5,37.5
2018-12-09 06:55:56.5503,172.8,64.6,37.5,37.38,-45,19.73,2,717.8,-31.6,27.5,37.5,37.5
2018-12-09 06:55:56.8003,172.8,64.6,37.5,37.38,-45,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:55:57.0504,172.8,64.6,37.5,37.38,-45,19.72,51,3.67,3.64,0,37.5,37.5
2018-12-09 06:55:57.3004,172.8,64.6,37.5,37.38,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:55:57.5504,172.8,64.6,37.5,37.38,-45,19.73,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:55:57.8004,172.8,64.6,37.5,37.38,-45,19.7,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:55:58.0504,172.8,64.6,37.5,37.38,-45,19.73,6,-23050,27.4,3.6,37.5,37.5
2018-12-09 06:55:58.3004,172.8,64.6,37.5,37.38,-45,19.73,7,-23060,27.2,3.7,37.5,37.5
2018-12-09 06:55:58.5504,172.8,64.6,37.5,37.38,-45,19.73,1,717.9,-31.5,27,37.5,37.5
2018-12-09 06:55:58.8004,172.8,64.6,37.5,37.38,-45,19.75,2,717.8,-31.6,27.5,37.5,37.5
2018-12-09 06:55:59.0504,172.8,64.6,37.5,37.38,-45,19.73,61,719.5,714.2,0,37.5,37.5
2018-12-09 06:55:59.3005,172.8,64.6,37.5,37.38,-44.9,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:55:59.5505,172.8,64.6,37.5,37.38,-44.9,19.73,64,34.5,34.9,0,37.5,37.5
2018-12-09 06:55:59.8004,172.8,64.6,37.5,37.38,-45,19.74,3,717.8,-31.5,24.5,37.5,37.5
2018-12-09 06:56:00.0504,172.8,64.6,37.5,37.38,-45,19.73,4,717.7,-31.6,25,37.5,37.5
2018-12-09 06:56:00.3004,172.8,64.6,37.5,37.38,-45,19.74,65,-23060,-23070,0,37.5,37.5
2018-12-09 06:56:00.5504,172.8,64.6,37.5,37.38,-45,19.71,66,4680,4680,0,37.5,37.5
2018-12-09 06:56:00.8004,172.8,64.6,37.5,37.38,-45,19.73,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:01.0505,172.8,64.6,37.5,37.38,-45,19.59,2,717.7,-31.6,27.5,37.5,37.5
2018-12-09 06:56:01.3005,172.8,64.6,37.5,37.38,-45,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:56:01.5505,172.8,64.6,37.5,37.38,-45,19.73,51,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:01.8005,172.8,64.6,37.5,37.38,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:56:02.0505,172.8,64.6,37.5,37.38,-45,19.72,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:56:02.3005,172.8,64.5,37.5,37.33,-45,19.73,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:02.5505,172.8,64.4,37.5,37.27,-45,19.73,6,-23060,27.4,3.6,37.5,37.5
2018-12-09 06:56:02.8005,172.8,64.4,37.5,37.27,-45,19.72,7,-23060,27.2,3.7,37.5,37.5
2018-12-09 06:56:03.0505,172.8,64.4,37.5,37.27,-45,19.73,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:03.3005,172.8,64.4,37.5,37.27,-44.9,19.73,2,717.7,-31.6,27.5,37.5,37.5
2018-12-09 06:56:03.5505,172.8,64.4,37.5,37.27,-45,19.73,61,719.4,714.2,0,37.5,37.5
2018-12-09 06:56:03.8005,172.8,64.4,37.5,37.27,-45,19.74,62,425,425,0,37.5,37.5
2018-12-09 06:56:04.0505,172.8,64.4,37.5,37.27,-45,19.73,64,34.5,34.9,0,37.5,37.5
2018-12-09 06:56:04.3005,172.8,64.4,37.5,37.27,-45,19.74,3,717.8,-31.5,24.5,37.5,37.5
2018-12-09 06:56:04.5505,172.8,64.4,37.5,37.27,-45,19.74,4,717.7,-31.6,25,37.5,37.5
2018-12-09 06:56:04.8005,172.8,64.4,37.5,37.27,-45,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:56:05.0505,172.8,64.4,37.5,37.27,-45,19.73,66,4690,4680,0,37.5,37.5
2018-12-09 06:56:05.3005,172.8,64.4,37.5,37.27,-45,19.73,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:05.5505,172.8,64.4,37.5,37.27,-45,19.73,2,717.7,-31.6,27.5,37.5,37.5
2018-12-09 06:56:05.8005,172.8,64.4,37.5,37.27,-44.9,19.69,65,-23060,-23070,0,37.5,37.5
2018-12-09 06:56:06.0505,172.8,64.4,37.5,37.27,-45,19.73,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:56:06.3005,172.8,64.4,37.5,37.27,-45,19.74,63,50,50,0,37.5,37.5
2018-12-09 06:56:06.5505,172.8,64.4,37.5,37.27,-45,19.74,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:56:06.8005,172.8,64.4,37.5,37.27,-45,19.73,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:07.0505,172.8,64.4,37.5,37.27,-45,19.73,6,-23070,27.4,3.6,37.5,37.5
2018-12-09 06:56:07.3005,172.8,64.4,37.5,37.27,-45,19.74,7,-23070,27.2,3.7,37.5,37.5
2018-12-09 06:56:07.5505,172.8,64.4,37.5,37.27,-45,19.73,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:07.8005,172.8,64.4,37.5,37.27,-45,19.73,2,717.6,-31.6,27.5,37.5,37.5
2018-12-09 06:56:08.0505,172.8,64.4,37.5,37.27,-45,19.71,61,719.4,714.1,0,37.5,37.5
2018-12-09 06:56:08.3005,172.8,64.4,37.5,37.27,-45,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:56:08.5505,172.8,64.4,37.5,37.27,-44.9,19.69,64,34.4,34.9,0,37.5,37.5
2018-12-09 06:56:08.8005,172.8,64.4,37.5,37.27,-45,19.73,3,717.8,-31.5,24.5,37.5,37.5
2018-12-09 06:56:09.0505,172.8,64.4,37.5,37.27,-45,19.73,4,717.6,-31.6,25,37.5,37.5
2018-12-09 06:56:09.3005,172.8,64.4,37.5,37.27,-45,19.73,65,-23070,-23070,0,37.5,37.5
2018-12-09 06:56:09.5506,172.8,64.4,37.5,37.27,-45,19.74,66,4690,4690,0,37.5,37.5
2018-12-09 06:56:09.8006,172.8,64.4,37.5,37.27,-45,19.73,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:10.0506,172.8,64.4,37.5,37.27,-45,19.72,2,717.6,-31.6,27.5,37.5,37.5
2018-12-09 06:56:10.3006,172.8,64.4,37.5,37.27,-45,19.73,65,-23070,-23070,0,37.5,37.5
2018-12-09 06:56:10.5506,172.8,64.4,37.5,37.27,-45,19.73,51,3.67,3.65,0,37.5,37.5
2018-12-09 06:56:10.8006,172.8,64.4,37.5,37.27,-45,19.73,63,50,50,0,37.5,37.5
2018-12-09 06:56:11.0506,172.8,64.4,37.5,37.27,-45,19.72,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:56:11.3006,172.8,64.4,37.5,37.27,-45,19.74,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:11.5506,172.8,64.4,37.5,37.27,-45,19.73,6,-23070,27.4,3.6,37.5,37.5
2018-12-09 06:56:11.8006,172.8,64.4,37.5,37.27,-45,19.8,7,-23060,27.2,3.7,37.5,37.5
2018-12-09 06:56:12.0506,172.8,64.4,37.5,37.27,-45,19.72,1,717.8,-31.5,27,37.5,37.5
2018-12-09 06:56:12.3006,172.8,64.4,37.5,37.27,-45,19.74,2,717.6,-31.6,27.5,37.5,37.5
2018-12-09 06:56:12.5506,172.8,64.4,37.5,37.27,-45,19.73,61,719.3,714.1,0,37.5,37.5
2018-12-09 06:56:12.8006,172.8,64.4,37.5,37.27,-45,19.71,62,425,425,0,37.5,37.5
2018-12-09 06:56:13.0506,172.8,64.4,37.5,37.27,-45,19.73,64,34.5,34.9,0,37.5,37.5
2018-12-09 06:56:13.3006,172.8,64.4,37.5,37.27,-45,19.73,3,717.7,-31.5,24.5,37.5,37.5
2018-12-09 06:56:13.5506,172.8,64.4,37.5,37.27,-45,19.72,4,717.5,-31.6,25,37.5,37.5
2018-12-09 06:56:13.8005,172.8,64.4,37.5,37.27,-45,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:56:14.0506,172.8,64.4,37.5,37.27,-45,19.73,66,4680,4680,0,37.5,37.5
2018-12-09 06:56:14.3006,172.8,64.4,37.5,37.27,-45,19.73,1,717.7,-31.5,27,37.5,37.5
2018-12-09 06:56:14.5506,172.8,64.4,37.5,37.27,-45,19.74,2,717.5,-31.6,27.5,37.5,37.5
2018-12-09 06:56:14.8006,172.8,64.4,37.5,37.27,-45,19.73,65,-23070,-23070,0,37.5,37.5
2018-12-09 06:56:15.0506,172.8,64.4,37.5,37.27,-45,19.72,51,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:15.3006,172.8,64.4,37.5,37.27,-45,19.74,63,50,50,0,37.5,37.5
2018-12-09 06:56:15.5506,172.8,64.4,37.5,37.27,-45,19.74,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:56:15.8006,172.8,64.4,37.5,37.27,-45,19.73,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:16.0506,172.8,64.4,37.5,37.27,-45,19.73,6,-23060,27.4,3.6,37.5,37.5
2018-12-09 06:56:16.3006,172.8,64.4,37.5,37.27,-45,19.73,7,-23060,27.2,3.7,37.5,37.5
2018-12-09 06:56:16.5506,172.8,64.4,37.5,37.27,-45,19.73,1,717.7,-31.5,27,37.5,37.5
2018-12-09 06:56:16.8006,172.8,64.4,37.5,37.27,-45,19.72,2,717.5,-31.6,27.5,37.5,37.5
2018-12-09 06:56:17.0506,172.8,64.4,37.5,37.27,-45,19.73,61,719.2,714,0,37.5,37.5
2018-12-09 06:56:17.3006,172.8,64.4,37.5,37.27,-45,19.73,62,425,425,0,37.5,37.5
2018-12-09 06:56:17.5507,172.8,64.4,37.5,37.27,-45,19.73,64,34.4,34.8,0,37.5,37.5
2018-12-09 06:56:17.8007,172.8,64.4,37.25,37.27,-44.9,19.73,3,717.7,-31.5,24.5,37.5,37.5
2018-12-09 06:56:18.0507,172.8,64.4,37.25,37.27,-45,19.73,4,717.5,-31.6,25,37.5,37.5
2018-12-09 06:56:18.3007,172.8,64.4,37.25,37.27,-45,19.73,65,-23060,-23060,0,37.5,37.5
2018-12-09 06:56:18.5507,172.8,64.4,37.25,37.27,-45,19.73,66,4690,4680,0,37.5,37.5
2018-12-09 06:56:18.8007,172.8,64.4,37.25,37.27,-45,19.72,1,717.7,-31.5,27,37.5,37.5
2018-12-09 06:56:19.0507,172.8,64.4,37.25,37.27,-45,19.73,2,717.5,-31.6,27.5,37.5,37.5
2018-12-09 06:56:19.3007,172.8,64.4,37.25,37.27,-45,19.73,65,-23060,-23070,0,37.5,37.5
2018-12-09 06:56:19.5507,172.8,64.4,37.25,37.27,-45,19.71,51,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:19.8007,172.8,64.4,37.25,37.27,-45,19.77,63,50,50,0,37.5,37.5
2018-12-09 06:56:20.0507,172.8,64.4,37.25,37.27,-45,19.73,67,27.4,27.2,0,37.5,37.5
2018-12-09 06:56:20.3007,172.8,64.4,37.25,37.27,-45,19.72,52,3.67,3.64,0,37.5,37.5
2018-12-09 06:56:20.5507,172.8,64.3,37.25,37.21,-45,19.73,6,-23050,27.4,3.6,37,37.5
2018-12-09 06:56:20.8007,172.8,64.3,37.25,37.21,-45,19.74,7,-23060,27.2,3.7,37,37.5
2018-12-09 06:56:21.0507,172.8,64.3,37.25,37.21,-45,19.72,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:21.3007,172.8,64.3,37.25,37.21,-45,19.76,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:21.5507,172.8,64.3,37.25,37.21,-44.9,19.73,61,719.1,713.9,0,37,37.5
2018-12-09 06:56:21.8007,172.8,64.3,37.25,37.21,-44.9,19.73,62,425,425,0,37,37.5
2018-12-09 06:56:22.0507,172.8,64.3,37.25,37.21,-45,19.75,64,34.4,34.9,0,37,37.5
2018-12-09 06:56:22.3006,172.8,64.3,37.25,37.21,-45,19.74,3,717.5,-31.5,24.5,37,37.5
2018-12-09 06:56:22.5506,172.8,64.3,37.25,37.21,-45,19.73,4,717.5,-31.6,25,37,37.5
2018-12-09 06:56:22.8006,172.8,64.3,37.25,37.21,-44.9,19.73,65,-23040,-23060,0,37,37.5
2018-12-09 06:56:23.0506,172.8,64.3,37.25,37.21,-44.9,19.73,66,4690,4690,0,37,37.5
2018-12-09 06:56:23.3006,172.8,64.3,37.25,37.21,-45,19.74,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:23.5506,172.8,64.3,37.25,37.21,-45,19.74,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:23.8007,172.8,64.3,37.25,37.21,-45,19.73,65,-23040,-23070,0,37,37.5
2018-12-09 06:56:24.0507,172.8,64.3,37.25,37.21,-44.9,19.74,51,3.66,3.64,0,37,37.5
2018-12-09 06:56:24.3007,172.8,64.3,37.25,37.21,-45,19.73,63,50,50,0,37,37.5
2018-12-09 06:56:24.5507,172.8,64.3,37.25,37.21,-45,19.72,67,27.4,27.2,0,37,37.5
2018-12-09 06:56:24.8007,172.8,64.3,37.25,37.21,-45,19.72,52,3.67,3.64,0,37,37.5
2018-12-09 06:56:25.0507,172.8,64.3,37.25,37.21,-45,19.72,6,-23040,27.4,3.6,37,37.5
2018-12-09 06:56:25.3007,172.8,64.3,37.25,37.21,-44.9,19.7,7,-23070,27.2,3.7,37,37.5
2018-12-09 06:56:25.5507,172.8,64.3,37.25,37.21,-44.9,19.73,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:25.8007,172.8,64.3,37.25,37.21,-45,19.7,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:26.0507,172.8,64.3,37.25,37.21,-45,19.73,61,719.2,713.9,0,37,37.5
2018-12-09 06:56:26.3007,172.8,64.3,37.25,37.21,-45,19.73,62,425,425,0,37,37.5
2018-12-09 06:56:26.5507,172.8,64.3,37.25,37.21,-44.9,19.72,64,34.4,34.9,0,37,37.5
2018-12-09 06:56:26.8008,172.8,64.3,37.25,37.21,-44.9,19.74,3,717.5,-31.5,24.5,37,37.5
2018-12-09 06:56:27.0508,172.8,64.3,37.25,37.21,-45,19.81,4,717.5,-31.6,25,37,37.5
2018-12-09 06:56:27.3007,172.8,64.2,37.25,37.15,-45,19.73,65,-23040,-23080,0,37,37.5
2018-12-09 06:56:27.5507,172.8,64.2,37.25,37.15,-45,19.71,66,4680,4680,0,37,37.5
2018-12-09 06:56:27.8007,172.8,64.2,37.25,37.15,-45,19.73,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:28.0507,172.8,64.2,37.25,37.15,-44.9,19.71,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:28.3007,172.8,64.2,37.25,37.15,-45,19.68,65,-23040,-23080,0,37,37.5
2018-12-09 06:56:28.5507,172.8,64.2,37.25,37.15,-45,19.73,51,3.67,3.64,0,37,37.5
2018-12-09 06:56:28.8007,172.8,64.2,37.25,37.15,-45,19.73,63,50,50,0,37,37.5
2018-12-09 06:56:29.0507,172.8,64.2,37.25,37.15,-45,19.73,67,27.4,27.2,0,37,37.5
2018-12-09 06:56:29.3007,172.8,64.2,37.25,37.15,-45,19.73,52,3.67,3.64,0,37,37.5
2018-12-09 06:56:29.5508,172.8,64.2,37.25,37.15,-45,19.79,6,-23030,27.4,3.6,37,37.5
2018-12-09 06:56:29.8008,172.8,64.2,37.25,37.15,-45,19.73,7,-23080,27.2,3.7,37,37.5
2018-12-09 06:56:30.0508,172.8,64.2,37.25,37.15,-45,19.73,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:30.3008,172.8,64.2,37.25,37.15,-45,19.73,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:30.5508,172.8,64.2,37.25,37.15,-45,19.73,61,719.1,713.8,0,37,37.5
2018-12-09 06:56:30.8008,172.8,64.2,37.25,37.15,-44.9,19.64,62,425,425,0,37,37.5
2018-12-09 06:56:31.0508,172.8,64.2,37.25,37.15,-45,19.73,64,34.4,34.9,0,37,37.5
2018-12-09 06:56:31.3008,172.8,64.2,37.25,37.15,-45,19.73,3,717.5,-31.5,24.5,37,37.5
2018-12-09 06:56:31.5508,172.8,64.2,37.25,37.15,-45,19.73,4,717.5,-31.6,25,37,37.5
2018-12-09 06:56:31.8008,172.8,64.2,37.25,37.15,-45,19.73,65,-23040,-23090,0,37,37.5
2018-12-09 06:56:32.0508,172.8,64.2,37.25,37.15,-45,19.74,66,4690,4690,0,37,37.5
2018-12-09 06:56:32.3008,172.8,64.2,37.25,37.15,-45,19.73,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:32.5508,172.8,64.2,37.25,37.15,-45,19.73,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:32.8008,172.8,64.2,37.25,37.15,-45,19.73,65,-23030,-23080,0,37,37.5
2018-12-09 06:56:33.0509,172.8,64.2,37.25,37.15,-45,19.73,51,3.67,3.64,0,37,37.5
2018-12-09 06:56:33.3009,172.8,64.2,37.25,37.15,-45,19.74,63,50,50,0,37,37.5
2018-12-09 06:56:33.5509,172.8,64.2,37.25,37.15,-44.9,19.73,67,27.4,27.2,0,37,37.5
2018-12-09 06:56:33.8008,172.8,64.2,37.25,37.15,-45,19.73,52,3.67,3.64,0,37,37.5
2018-12-09 06:56:34.0508,172.8,64.2,37.25,37.15,-45,19.73,6,-23030,27.4,3.6,37,37.5
2018-12-09 06:56:34.3008,172.8,64.1,37.25,37.09,-45,19.72,7,-23080,27.2,3.7,37,37.5
2018-12-09 06:56:34.5508,172.8,64,37.25,37.04,-45,19.69,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:34.8008,172.8,64,37.25,37.04,-45,19.73,2,717.5,-31.6,27.5,37,37.5
2018-12-09 06:56:35.0509,172.8,64,37.25,37.04,-45,19.73,61,719.1,713.8,0,37,37.5
2018-12-09 06:56:35.3009,172.8,64,37.25,37.04,-45,19.73,62,425,425,0,37,37.5
2018-12-09 06:56:35.5509,172.8,64,37.25,37.04,-45,19.73,64,34.4,34.9,0,37,37.5
2018-12-09 06:56:35.8009,172.8,64,37.25,37.04,-45,19.73,3,717.5,-31.5,24.5,37,37.5
2018-12-09 06:56:36.0508,172.8,64,37.25,37.04,-44.9,19.73,4,717.3,-31.6,25,37,37.5
2018-12-09 06:56:36.3008,172.8,64,37.25,37.04,-44.9,19.73,65,-23030,-23080,0,37,37.5
2018-12-09 06:56:36.5508,172.8,64,37,37.04,-45,19.73,66,4690,4690,0,37,37.5
2018-12-09 06:56:36.8008,172.8,64,37,37.04,-45,19.73,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:37.0508,172.8,64,37,37.04,-45,19.72,2,717.3,-31.6,27.5,37,37.5
2018-12-09 06:56:37.3008,172.8,64,37,37.04,-45,19.73,65,-23030,-23080,0,37,37.5
2018-12-09 06:56:37.5508,172.8,64,37,37.04,-44.9,19.73,51,3.66,3.64,0,37,37.5
2018-12-09 06:56:37.8008,172.8,64,37,37.04,-45,19.74,63,50,50,0,37,37.5
2018-12-09 06:56:38.0508,172.8,64,37,37.04,-45,19.73,67,27.4,27.2,0,37,37.5
2018-12-09 06:56:38.3008,172.8,64,37,37.04,-45,19.73,52,3.67,3.64,0,37,37.5
2018-12-09 06:56:38.5508,172.8,64,37,37.04,-45,19.73,6,-23040,27.4,3.6,37,37.5
2018-12-09 06:56:38.8008,172.8,64,37,37.04,-44.9,19.73,7,-23080,27.2,3.7,37,37.5
2018-12-09 06:56:39.0509,172.8,64,37,37.04,-45,19.72,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:39.3009,172.8,64,37,37.04,-45,19.73,2,717.3,-31.6,27.5,37,37.5
2018-12-09 06:56:39.5509,172.8,64,37,37.04,-45,19.72,61,719.1,713.7,0,37,37.5
2018-12-09 06:56:39.8009,172.8,64,37,37.04,-44.9,19.73,62,425,425,0,37,37.5
2018-12-09 06:56:40.0509,172.8,64,37,37.04,-44.9,19.73,64,34.4,34.8,0,37,37.5
2018-12-09 06:56:40.3009,172.8,64,37,37.04,-45,19.75,3,717.5,-31.5,24.5,37,37.5
2018-12-09 06:56:40.5509,172.8,64,37,37.04,-45,19.73,4,717.3,-31.6,25,37,37.5
2018-12-09 06:56:40.8009,172.8,64,37,37.04,-45,19.73,65,-23040,-23070,0,37,37.5
2018-12-09 06:56:41.0509,172.8,64,37,37.04,-45,19.73,66,4690,4690,0,37,37.5
2018-12-09 06:56:41.3009,172.8,64,37,37.04,-44.9,19.74,1,717.5,-31.5,27,37,37.5
2018-12-09 06:56:41.5509,172.8,64,37,37.04,-45,19.75,2,717.3,-31.6,27.5,37,37.5
2018-12-09 06:56:41.8009,172.8,64,37,37.04,-45,19.73,65,-23040,-23070,0,37,37.5
2018-12-09 06:56:42.0509,172.8,64,37,37.04,-45,19.71,51,3.66,3.64,0,37,37.5
2018-12-09 06:56:42.3009,172.8,64,37,37.04,-45,19.74,63,50,50,0,37,37.5
2018-12-09 06:56:42.5509,172.8,64,37,37.04,-44.9,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:56:42.8009,172.8,64,37,37.04,-45,19.74,52,3.67,3.64,0,37,37
2018-12-09 06:56:43.0508,172.8,64,37,37.04,-45,19.73,6,-23040,27.4,3.6,37,37
2018-12-09 06:56:43.3009,172.8,64,37,37.04,-45,19.69,7,-23060,27.2,3.7,37,37
2018-12-09 06:56:43.5509,172.8,64,37,37.04,-45,19.74,1,717.3,-31.5,27,37,37
2018-12-09 06:56:43.8009,172.8,64,37,37.04,-44.9,19.72,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:44.0509,172.8,64,37,37.04,-45,19.74,61,719,713.7,0,37,37
2018-12-09 06:56:44.3009,172.8,64,37,37.04,-45,19.74,62,425,425,0,37,37
2018-12-09 06:56:44.5509,172.8,64,37,37.04,-45,19.73,64,34.5,34.9,0,37,37
2018-12-09 06:56:44.8009,172.8,64,37,37.04,-45,19.73,3,717.3,-31.5,24.5,37,37
2018-12-09 06:56:45.0509,172.8,64,37,37.04,-44.9,19.73,4,717.1,-31.6,25,37,37
2018-12-09 06:56:45.3009,172.8,64,37,37.04,-45,19.7,65,-23050,-23070,0,37,37
2018-12-09 06:56:45.5509,172.8,64,37,37.04,-45,19.73,66,4690,4690,0,37,37
2018-12-09 06:56:45.8010,172.8,64,37,37.04,-45,19.73,1,717.3,-31.5,27,37,37
2018-12-09 06:56:46.0510,172.8,64,37,37.04,-45,19.75,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:46.3010,172.8,64,37,37.04,-44.9,19.73,65,-23040,-23060,0,37,37
2018-12-09 06:56:46.5510,172.8,64,37,37.04,-45,19.69,51,3.66,3.64,0,37,37
2018-12-09 06:56:46.8010,172.8,64,37,37.04,-45,19.76,63,50,50,0,37,37
2018-12-09 06:56:47.0510,172.8,64,37,37.04,-45,19.72,67,27.4,27.2,0,37,37
2018-12-09 06:56:47.3010,172.8,64,37,37.04,-45,19.73,52,3.67,3.64,0,37,37
2018-12-09 06:56:47.5510,172.8,64,37,37.04,-44.9,19.72,6,-23050,27.4,3.6,37,37
2018-12-09 06:56:47.8010,172.8,64,37,37.04,-45,19.73,7,-23070,27.2,3.7,37,37
2018-12-09 06:56:48.0510,172.8,64,37,37.04,-45,19.73,1,717.3,-31.5,27,37,37
2018-12-09 06:56:48.3010,172.8,64,37,37.04,-45,19.72,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:48.5510,172.8,64,37,37.04,-45,19.73,61,718.9,713.6,0,37,37
2018-12-09 06:56:48.8010,172.8,64,37,37.04,-45,19.73,62,425,425,0,37,37
2018-12-09 06:56:49.0510,172.8,64,37,37.04,-45,19.74,64,34.5,34.9,0,37,37
2018-12-09 06:56:49.3010,172.8,64,37,37.04,-45,19.73,3,717.3,-31.5,24.5,37,37
2018-12-09 06:56:49.5510,172.8,64,37,37.04,-45,19.71,4,717.1,-31.6,25,37,37
2018-12-09 06:56:49.8010,172.8,64,37,37.04,-45,19.74,65,-23050,-23060,0,37,37
2018-12-09 06:56:50.0510,172.8,64,37,37.04,-45,19.74,66,4690,4690,0,37,37
2018-12-09 06:56:50.3010,172.8,64,37,37.04,-44.9,19.74,1,717.2,-31.5,27,37,37
2018-12-09 06:56:50.5510,172.8,64,37,37.04,-45,19.73,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:50.8010,172.8,64,37,37.04,-45,19.72,65,-23050,-23060,0,37,37
2018-12-09 06:56:51.0510,172.8,64,37,37.04,-45,19.73,51,3.66,3.64,0,37,37
2018-12-09 06:56:51.3010,172.8,64,37,37.04,-45,19.72,63,50,50,0,37,37
2018-12-09 06:56:51.5510,172.8,64,37,37.04,-44.9,19.74,67,27.4,27.2,0,37,37
2018-12-09 06:56:51.8010,172.8,64,37,37.04,-44.9,19.73,52,3.67,3.64,0,37,37
2018-12-09 06:56:52.0510,172.8,64,37,37.04,-45,19.84,6,-23060,27.4,3.6,37,37
2018-12-09 06:56:52.3010,172.8,64,37,37.04,-45,19.73,7,-23060,27.2,3.7,37,37
2018-12-09 06:56:52.5510,172.8,64,37,37.04,-45,19.73,1,717.2,-31.5,27,37,37
2018-12-09 06:56:52.8010,172.8,64,37,37.04,-45,19.71,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:53.0510,172.8,64,37,37.04,-45,19.74,61,718.8,713.5,0,37,37
2018-12-09 06:56:53.3010,172.8,64,37,37.04,-45,19.74,62,425,425,0,37,37
2018-12-09 06:56:53.5510,172.8,64,37,37.04,-45,19.74,64,34.4,34.8,0,37,37
2018-12-09 06:56:53.8010,172.8,64,37,37.04,-45,19.72,3,717.2,-31.5,24.5,37,37
2018-12-09 06:56:54.0510,172.8,64,37,37.04,-45,19.72,4,717.1,-31.6,25,37,37
2018-12-09 06:56:54.3010,172.8,64,37,37.04,-44.9,19.73,65,-23050,-23060,0,37,37
2018-12-09 06:56:54.5510,172.8,64,37,37.04,-45,19.73,66,4690,4690,0,37,37
2018-12-09 06:56:54.8010,172.8,64,37,37.04,-45,19.73,1,717.2,-31.5,27,37,37
2018-12-09 06:56:55.0510,172.8,64,37,37.04,-45,19.73,2,717.1,-31.6,27.5,37,37
2018-12-09 06:56:55.3011,172.8,64,37,37.04,-44.9,19.74,65,-23060,-23070,0,37,37
2018-12-09 06:56:55.5511,172.8,64,37,37.04,-44.9,19.74,51,3.66,3.64,0,37,37
2018-12-09 06:56:55.8011,172.8,64,37,37.04,-45,19.73,63,50,50,0,37,37
2018-12-09 06:56:56.0511,172.8,64,37,37.04,-45,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:56:56.3011,172.8,64,37,37.04,-45,19.73,52,3.67,3.64,0,37,37
2018-12-09 06:56:56.5511,172.8,64,37,37.04,-45,19.73,6,-23050,27.4,3.6,37,37
2018-12-09 06:56:56.8011,172.8,64,37,37.04,-44.9,19.75,7,-23060,27.2,3.7,37,37
2018-12-09 06:56:57.0511,172.8,64,37,37.04,-45,19.73,1,717.2,-31.5,27,37,37
2018-12-09 06:56:57.3011,172.8,64,37,37.04,-45,19.72,2,717,-31.6,27.5,37,37
2018-12-09 06:56:57.5511,172.8,64,37,37.04,-45,19.73,61,718.7,713.5,0,37,37
2018-12-09 06:56:57.8011,172.8,64,37,37.04,-45,19.74,62,425,425,0,37,37
2018-12-09 06:56:58.0511,172.8,64,37,37.04,-45,19.73,64,34.5,34.9,0,37,37
2018-12-09 06:56:58.3011,172.8,64,37,37.04,-45,19.73,3,717.2,-31.5,24.5,37,37
2018-12-09 06:56:58.5511,172.8,64,37,37.04,-45,19.73,4,717,-31.6,25,37,37
2018-12-09 06:56:58.8011,172.8,64,37,37.04,-45,19.72,65,-23060,-23060,0,37,37
2018-12-09 06:56:59.0511,172.8,64,37,37.04,-45,19.73,66,4690,4690,0,37,37
2018-12-09 06:56:59.3011,172.8,63.9,37,36.98,-44.9,19.7,1,717.2,-31.5,27,37,37
2018-12-09 06:56:59.5511,172.8,63.9,37,36.98,-45,19.72,2,717,-31.6,27.5,37,37
2018-12-09 06:56:59.8011,172.8,63.9,37,36.98,-45,19.72,65,-23050,-23060,0,37,37
2018-12-09 06:57:00.0511,172.8,63.9,37,36.98,-45,19.73,51,3.66,3.64,0,37,37
2018-12-09 06:57:00.3011,172.8,63.9,37,36.98,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:00.5512,172.8,63.9,37,36.98,-44.9,19.77,67,27.4,27.2,0,37,37
2018-12-09 06:57:00.8012,172.8,63.9,37,36.98,-45,19.73,52,3.67,3.64,0,37,37
2018-12-09 06:57:01.0511,172.8,63.9,37,36.98,-45,19.73,6,-23060,27.4,3.6,37,37
2018-12-09 06:57:01.3011,172.8,63.9,37,36.98,-45,19.73,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:01.5511,172.8,63.9,37,36.98,-45,19.73,1,717.2,-31.5,27,37,37
2018-12-09 06:57:01.8011,172.8,63.9,37,36.98,-45,19.69,2,717,-31.6,27.5,37,37
2018-12-09 06:57:02.0511,172.8,63.9,37,36.98,-45,19.72,61,718.6,713.5,0,37,37
2018-12-09 06:57:02.3012,172.8,63.9,37,36.98,-45,19.73,62,425,425,0,37,37
2018-12-09 06:57:02.5512,172.8,63.9,37,36.98,-45,19.73,64,34.4,34.8,0,37,37
2018-12-09 06:57:02.8012,172.8,63.9,37,36.98,-45,19.73,3,717.2,-31.5,24.5,37,37
2018-12-09 06:57:03.0512,172.8,63.9,37,36.98,-45,19.76,4,717,-31.6,25,37,37
2018-12-09 06:57:03.3012,172.8,63.9,37,36.98,-45,19.73,65,-23060,-23060,0,37,37
2018-12-09 06:57:03.5512,172.8,63.9,37,36.98,-45,19.74,66,4690,4690,0,37,37
2018-12-09 06:57:03.8012,172.8,63.9,37,36.98,-45,19.72,1,717.2,-31.5,27,37,37
2018-12-09 06:57:04.0512,172.8,63.9,37,36.98,-45,19.79,2,717,-31.6,27.5,37,37
2018-12-09 06:57:04.3012,172.8,63.9,37,36.98,-45,19.73,65,-23060,-23060,0,37,37
2018-12-09 06:57:04.5511,172.8,63.9,37,36.98,-44.9,19.73,51,3.66,3.64,0,37,37
2018-12-09 06:57:04.8011,172.8,63.9,37,36.98,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:05.0511,172.8,63.9,37,36.98,-45,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:57:05.3011,172.8,63.9,37,36.98,-45,19.73,52,3.66,3.64,0,37,37
2018-12-09 06:57:05.5511,172.8,63.7,37,36.86,-45,19.73,6,-23070,27.4,3.6,37,37
2018-12-09 06:57:05.8010,172.8,63.7,37,36.86,-45,19.73,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:06.0511,172.8,63.7,37,36.86,-45,19.73,1,717,-31.5,27,37,37
2018-12-09 06:57:06.3011,172.8,63.6,37,36.81,-45,19.73,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:06.5511,172.8,63.6,37,36.81,-45,19.73,61,718.7,713.3,0,37,37
2018-12-09 06:57:06.8012,172.8,63.6,37,36.81,-45,19.74,62,425,425,0,37,37
2018-12-09 06:57:07.0512,172.8,63.6,37,36.81,-45,19.74,64,34.5,34.9,0,37,37
2018-12-09 06:57:07.3012,172.8,63.6,37,36.81,-44.9,19.73,3,717,-31.5,24.5,37,37
2018-12-09 06:57:07.5512,172.8,63.6,37,36.81,-45,19.74,4,716.8,-31.6,25,37,37
2018-12-09 06:57:07.8012,172.8,63.6,37,36.81,-45,19.73,65,-23060,-23060,0,37,37
2018-12-09 06:57:08.0512,172.8,63.6,37,36.81,-45,19.75,66,4690,4690,0,37,37
2018-12-09 06:57:08.3012,172.8,63.6,37,36.81,-44.9,19.73,1,717,-31.5,27,37,37
2018-12-09 06:57:08.5512,172.8,63.6,37,36.81,-45,19.73,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:08.8012,172.8,63.6,37,36.81,-45,19.7,65,-23060,-23060,0,37,37
2018-12-09 06:57:09.0512,172.8,63.6,37,36.81,-45,19.74,51,3.66,3.64,0,37,37
2018-12-09 06:57:09.3012,172.8,63.6,37,36.81,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:09.5512,172.8,63.6,37,36.81,-45,19.72,67,27.4,27.2,0,37,37
2018-12-09 06:57:09.8012,172.8,63.6,37,36.81,-45,19.73,52,3.66,3.64,0,37,37
2018-12-09 06:57:10.0512,172.8,63.6,37,36.81,-45,19.72,6,-23060,27.4,3.6,37,37
2018-12-09 06:57:10.3012,172.8,63.6,37,36.81,-45,19.73,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:10.5512,172.8,63.6,37,36.81,-45,19.72,1,717,-31.5,27,37,37
2018-12-09 06:57:10.8012,172.8,63.6,37,36.81,-44.9,19.73,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:11.0512,172.8,63.6,37,36.81,-45,19.73,61,718.5,713.3,0,37,37
2018-12-09 06:57:11.3012,172.8,63.6,37,36.81,-45,19.72,62,425,425,0,37,37
2018-12-09 06:57:11.5512,172.8,63.6,37,36.81,-45,19.73,64,34.4,34.8,0,37,37
2018-12-09 06:57:11.8012,172.8,63.6,37,36.81,-45,19.73,3,717,-31.5,24.5,37,37
2018-12-09 06:57:12.0512,172.8,63.6,37,36.81,-44.9,19.73,4,716.7,-31.6,25,37,37
2018-12-09 06:57:12.3012,172.8,63.6,37,36.81,-45,19.73,65,-23070,-23070,0,37,37
2018-12-09 06:57:12.5512,172.8,63.6,37,36.81,-45,19.72,66,4700,4690,0,37,37
2018-12-09 06:57:12.8012,172.8,63.6,37,36.81,-45,19.74,1,717,-31.5,27,37,37
2018-12-09 06:57:13.0511,172.8,63.6,37,36.81,-45,19.73,2,716.7,-31.6,27.5,37,37
2018-12-09 06:57:13.3012,172.8,63.6,37,36.81,-45,19.73,65,-23060,-23060,0,37,37
2018-12-09 06:57:13.5512,172.8,63.6,37,36.81,-44.9,19.72,51,3.66,3.64,0,37,37
2018-12-09 06:57:13.8012,172.8,63.6,37,36.81,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:14.0512,172.8,63.6,37,36.81,-45,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:57:14.3012,172.8,63.6,37,36.81,-45,19.7,52,3.66,3.64,0,37,37
2018-12-09 06:57:14.5513,172.8,63.6,37,36.81,-45,19.74,6,-23060,27.4,3.6,37,37
2018-12-09 06:57:14.8013,172.8,63.6,37,36.81,-44.9,19.72,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:15.0513,172.8,63.6,37,36.81,-45,19.74,1,717,-31.5,27,37,37
2018-12-09 06:57:15.3013,172.8,63.6,37,36.81,-45,19.76,2,716.7,-31.6,27.5,37,37
2018-12-09 06:57:15.5512,172.8,63.6,37,36.81,-45,19.72,61,718.5,713.2,0,37,37
2018-12-09 06:57:15.8012,172.8,63.6,37,36.81,-45,19.73,62,425,425,0,37,37
2018-12-09 06:57:16.0512,172.8,63.6,37,36.81,-45,19.73,64,34.4,34.8,0,37,37
2018-12-09 06:57:16.3012,172.8,63.6,37,36.81,-45,19.74,3,717,-31.5,24.5,37,37
2018-12-09 06:57:16.5513,172.8,63.6,37,36.81,-45,19.7,4,716.7,-31.6,25,37,37
2018-12-09 06:57:16.8013,172.8,63.6,37,36.81,-45,19.73,65,-23060,-23060,0,37,37
2018-12-09 06:57:17.0513,172.8,63.6,37,36.81,-45,19.73,66,4690,4690,0,37,37
2018-12-09 06:57:17.3013,172.8,63.6,37,36.81,-45,19.73,1,717,-31.5,27,37,37
2018-12-09 06:57:17.5513,172.8,63.6,37,36.81,-44.9,19.72,2,716.7,-31.6,27.5,37,37
2018-12-09 06:57:17.8013,172.8,63.6,37,36.81,-45,19.68,65,-23060,-23060,0,37,37
2018-12-09 06:57:18.0512,172.8,63.6,37,36.81,-45,19.73,51,3.66,3.64,0,37,37
2018-12-09 06:57:18.3012,172.8,63.6,37,36.81,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:18.5512,172.8,63.6,37,36.81,-45,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:57:18.8012,172.8,63.6,37,36.81,-44.9,19.73,52,3.66,3.64,0,37,37
2018-12-09 06:57:19.0513,172.8,63.6,37,36.81,-45,19.79,6,-23070,27.4,3.6,37,37
2018-12-09 06:57:19.3013,172.8,63.6,37,36.81,-45,19.72,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:19.5513,172.8,63.6,37,36.81,-45,19.76,1,716.8,-31.6,27,37,37
2018-12-09 06:57:19.8013,172.8,63.6,37,36.81,-45,19.73,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:20.0512,172.8,63.6,37,36.81,-45,19.74,61,718.5,713.2,0,37,37
2018-12-09 06:57:20.3012,172.8,63.6,37,36.81,-45,19.8,62,425,425,0,37,37
2018-12-09 06:57:20.5513,172.8,63.6,37,36.81,-45,19.73,64,34.4,34.8,0,37,37
2018-12-09 06:57:20.8013,172.8,63.6,37,36.81,-45,19.72,3,716.8,-31.6,24.5,37,37
2018-12-09 06:57:21.0513,172.8,63.6,37,36.81,-45,19.74,4,716.8,-31.6,25,37,37
2018-12-09 06:57:21.3013,172.8,63.6,37,36.81,-45,19.73,65,-23080,-23040,0,37,37
2018-12-09 06:57:21.5513,172.8,63.6,37,36.81,-45,19.7,66,4680,4680,0,37,37
2018-12-09 06:57:21.8013,172.8,63.6,37,36.81,-44.9,19.73,1,716.8,-31.6,27,37,37
2018-12-09 06:57:22.0513,172.8,63.6,37,36.81,-45,19.73,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:22.3013,172.8,63.6,37,36.81,-45,19.73,65,-23070,-23050,0,37,37
2018-12-09 06:57:22.5513,172.8,63.6,37,36.81,-45,19.74,51,3.66,3.64,0,37,37
2018-12-09 06:57:22.8013,172.8,63.6,37,36.81,-45,19.71,63,50,50,0,37,37
2018-12-09 06:57:23.0513,172.8,63.6,37,36.81,-44.9,19.74,67,27.4,27.2,0,37,37
2018-12-09 06:57:23.3014,172.8,63.6,37,36.81,-45,19.73,52,3.66,3.64,0,37,37
2018-12-09 06:57:23.5514,172.8,63.6,37,36.81,-45,19.73,6,-23060,27.4,3.6,37,37
2018-12-09 06:57:23.8014,172.8,63.6,37,36.81,-45,19.73,7,-23060,27.2,3.7,37,37
2018-12-09 06:57:24.0513,172.8,63.6,37,36.81,-44.9,19.74,1,716.8,-31.6,27,37,37
2018-12-09 06:57:24.3013,172.8,63.6,37,36.81,-45,19.72,2,716.8,-31.6,27.5,37,37
2018-12-09 06:57:24.5513,172.8,63.5,37,36.75,-45,19.73,61,718.4,713.1,0,37,37
2018-12-09 06:57:24.8013,172.8,63.5,37,36.75,-45,19.73,62,425,425,0,37,37
2018-12-09 06:57:25.0514,172.8,63.5,37,36.75,-45,19.73,64,34.5,34.9,0,37,37
2018-12-09 06:57:25.3014,172.8,63.5,37,36.75,-45,19.78,3,716.8,-31.6,24.5,37,37
2018-12-09 06:57:25.5514,172.8,63.5,37,36.75,-45,19.76,4,716.8,-31.6,25,37,37
2018-12-09 06:57:25.8014,172.8,63.5,37,36.75,-45,19.72,65,-23060,-23060,0,37,37
2018-12-09 06:57:26.0514,172.8,63.5,37,36.75,-45,19.74,66,4680,4680,0,37,37
2018-12-09 06:57:26.3013,172.8,63.5,37,36.75,-45,19.73,1,716.9,-31.7,27,37,37
2018-12-09 06:57:26.5514,172.8,63.5,36.75,36.75,-45,19.73,2,716.6,-31.6,27.5,37,37
2018-12-09 06:57:26.8014,172.8,63.5,36.75,36.75,-45,19.73,65,-23130,-23000,0,37,37
2018-12-09 06:57:27.0514,172.8,63.5,36.75,36.75,-45,19.73,51,3.66,3.64,0,37,37
2018-12-09 06:57:27.3014,172.8,63.5,36.75,36.75,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:27.5515,172.8,63.5,36.75,36.75,-45,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:57:27.8014,172.8,63.5,36.75,36.75,-44.9,19.74,52,3.66,3.64,0,37,37
2018-12-09 06:57:28.0514,172.8,63.5,36.75,36.75,-44.9,19.73,6,-23120,27.4,3.6,37,37
2018-12-09 06:57:28.3014,172.8,63.5,36.75,36.75,-45,19.73,7,-23040,27.2,3.7,37,37
2018-12-09 06:57:28.5514,172.8,63.5,36.75,36.75,-45,19.73,1,716.9,-31.7,27,37,37
2018-12-09 06:57:28.8014,172.8,63.5,36.75,36.75,-45,19.73,2,716.6,-31.6,27.5,37,37
2018-12-09 06:57:29.0514,172.8,63.5,36.75,36.75,-45,19.72,61,718.3,713,0,37,37
2018-12-09 06:57:29.3014,172.8,63.5,36.75,36.75,-45,19.73,62,425,425,0,37,37
2018-12-09 06:57:29.5514,172.8,63.5,36.75,36.75,-45,19.73,64,34.6,34.9,0,37,37
2018-12-09 06:57:29.8014,172.8,63.5,36.75,36.75,-45,19.73,3,716.9,-31.7,24.5,37,37
2018-12-09 06:57:30.0514,172.8,63.5,36.75,36.75,-45,19.73,4,716.6,-31.6,25,37,37
2018-12-09 06:57:30.3014,172.8,63.4,36.75,36.69,-45,19.74,65,-23040,-23060,0,37,37
2018-12-09 06:57:30.5514,172.8,63.4,36.75,36.69,-45,19.72,66,4680,4680,0,37,37
2018-12-09 06:57:30.8014,172.8,63.4,36.75,36.69,-45,19.72,1,716.9,-31.7,27,37,37
2018-12-09 06:57:31.0514,172.8,63.4,36.75,36.69,-45,19.73,2,716.6,-31.6,27.5,37,37
2018-12-09 06:57:31.3014,172.8,63.4,36.75,36.69,-45,19.73,65,-23110,-23000,0,37,37
2018-12-09 06:57:31.5514,172.8,63.4,36.75,36.69,-45,19.74,51,3.66,3.64,0,37,37
2018-12-09 06:57:31.8014,172.8,63.4,36.75,36.69,-45,19.73,63,50,50,0,37,37
2018-12-09 06:57:32.0514,172.8,63.4,36.75,36.69,-44.9,19.73,67,27.4,27.2,0,37,37
2018-12-09 06:57:32.3014,172.8,63.4,36.75,36.69,-45,19.73,52,3.66,3.64,0,37,37
2018-12-09 06:57:32.5514,172.8,63.4,36.75,36.69,-45,19.74,6,-23100,27.4,3.6,37,37
2018-12-09 06:57:32.8014,172.8,63.4,36.75,36.69,-45,19.73,7,-23000,27.2,3.7,37,37
2018-12-09 06:57:33.0514,172.8,63.4,36.75,36.69,-45,19.73,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:33.3014,172.8,63.4,36.75,36.69,-44.9,19.73,2,716.5,-31.5,27.5,36.5,37
2018-12-09 06:57:33.5515,172.8,63.4,36.75,36.69,-45,19.73,61,718.3,713.1,0,36.5,37
2018-12-09 06:57:33.8015,172.8,63.4,36.75,36.69,-45,19.73,62,425,425,0,36.5,37
2018-12-09 06:57:34.0515,172.8,63.4,36.75,36.69,-45,19.73,64,34.5,34.8,0,36.5,37
2018-12-09 06:57:34.3015,172.8,63.4,36.75,36.69,-44.9,19.75,3,716.6,-31.7,24.5,36.5,37
2018-12-09 06:57:34.5515,172.8,63.4,36.75,36.69,-44.9,19.73,4,716.5,-31.5,25,36.5,37
2018-12-09 06:57:34.8015,172.8,63.4,36.75,36.69,-45,19.73,65,-23100,-23000,0,36.5,37
2018-12-09 06:57:35.0515,172.8,63.4,36.75,36.69,-45,19.72,66,4680,4680,0,36.5,37
2018-12-09 06:57:35.3015,172.8,63.4,36.75,36.69,-45,19.73,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:35.5515,172.8,63.4,36.75,36.69,-45,19.73,2,716.5,-31.5,27.5,36.5,37
2018-12-09 06:57:35.8014,172.8,63.4,36.75,36.69,-44.9,19.73,65,-23040,-23070,0,36.5,37
2018-12-09 06:57:36.0515,172.8,63.4,36.75,36.69,-44.9,19.74,51,3.66,3.64,0,36.5,37
2018-12-09 06:57:36.3015,172.8,63.4,36.75,36.69,-45,19.73,63,50,50,0,36.5,37
2018-12-09 06:57:36.5515,172.8,63.3,36.75,36.63,-45,19.73,67,27.4,27.2,0,36.5,37
2018-12-09 06:57:36.8015,172.8,63.3,36.75,36.63,-45,19.73,52,3.66,3.64,0,36.5,37
2018-12-09 06:57:37.0515,172.8,63.3,36.75,36.63,-44.9,19.73,6,-23040,27.4,3.6,36.5,37
2018-12-09 06:57:37.3015,172.8,63.2,36.75,36.57,-45,19.77,7,-23070,27.2,3.7,36.5,37
2018-12-09 06:57:37.5515,172.8,63.2,36.75,36.57,-45,19.74,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:37.8016,172.8,63.2,36.75,36.57,-45,19.72,2,716.5,-31.5,27.5,36.5,37
2018-12-09 06:57:38.0516,172.8,63.2,36.75,36.57,-45,19.72,61,718.2,712.9,0,36.5,37
2018-12-09 06:57:38.3015,172.8,63.2,36.75,36.57,-44.9,19.72,62,425,425,0,36.5,37
2018-12-09 06:57:38.5515,172.8,63.2,36.75,36.57,-45,19.73,64,34.5,34.8,0,36.5,37
2018-12-09 06:57:38.8015,172.8,63.2,36.75,36.57,-45,19.7,3,716.6,-31.7,24.5,36.5,37
2018-12-09 06:57:39.0515,172.8,63.2,36.75,36.57,-45,19.58,4,716.5,-31.5,25,36.5,37
2018-12-09 06:57:39.3015,172.8,63.2,36.75,36.57,-45,19.74,65,-23100,-23010,0,36.5,37
2018-12-09 06:57:39.5516,172.8,63.2,36.75,36.57,-44.9,19.73,66,4680,4680,0,36.5,37
2018-12-09 06:57:39.8016,172.8,63.2,36.75,36.57,-45,19.73,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:40.0516,172.8,63.2,36.75,36.57,-45,19.79,2,716.5,-31.5,27.5,36.5,37
2018-12-09 06:57:40.3016,172.8,63.2,36.75,36.57,-45,19.73,65,-23030,-23080,0,36.5,37
2018-12-09 06:57:40.5516,172.8,63.2,36.75,36.57,-45,19.73,51,3.66,3.64,0,36.5,37
2018-12-09 06:57:40.8016,172.8,63.2,36.75,36.57,-45,19.73,63,50,50,0,36.5,37
2018-12-09 06:57:41.0516,172.8,63.2,36.75,36.57,-45,19.73,67,27.4,27.2,0,36.5,37
2018-12-09 06:57:41.3016,172.8,63.2,36.75,36.57,-45,19.74,52,3.66,3.64,0,36.5,37
2018-12-09 06:57:41.5515,172.8,63.2,36.75,36.57,-45,19.72,6,-23030,27.4,3.6,36.5,37
2018-12-09 06:57:41.8015,172.8,63.2,36.75,36.57,-45,19.73,7,-23070,27.2,3.7,36.5,37
2018-12-09 06:57:42.0515,172.8,63.2,36.75,36.57,-45,19.72,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:42.3016,172.8,63.2,36.75,36.57,-45,19.72,2,716.5,-31.6,27.5,36.5,37
2018-12-09 06:57:42.5516,172.8,63.2,36.75,36.57,-45,19.73,61,718.1,712.9,0,36.5,37
2018-12-09 06:57:42.8016,172.8,63.2,36.75,36.57,-45,19.72,62,425,425,0,36.5,37
2018-12-09 06:57:43.0516,172.8,63.2,36.75,36.57,-45,19.74,64,34.4,34.9,0,36.5,37
2018-12-09 06:57:43.3016,172.8,63.2,36.75,36.57,-45,19.75,3,716.6,-31.7,24.5,36.5,37
2018-12-09 06:57:43.5516,172.8,63.2,36.75,36.57,-44.9,19.73,4,716.5,-31.6,25,36.5,37
2018-12-09 06:57:43.8017,172.8,63.2,36.75,36.57,-45,19.71,65,-23100,-23010,0,36.5,37
2018-12-09 06:57:44.0517,172.8,63.2,36.75,36.57,-45,19.73,66,4690,4680,0,36.5,37
2018-12-09 06:57:44.3016,172.8,63.2,36.5,36.57,-45,19.73,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:44.5516,172.8,63.2,36.5,36.57,-45,19.72,2,716.5,-31.6,27.5,36.5,37
2018-12-09 06:57:44.8016,172.8,63.2,36.5,36.57,-44.9,19.73,65,-23030,-23080,0,36.5,37
2018-12-09 06:57:45.0516,172.8,63.2,36.5,36.57,-45,19.74,51,3.66,3.64,0,36.5,37
2018-12-09 06:57:45.3016,172.8,63.2,36.5,36.57,-45,19.73,63,50,50,0,36.5,37
2018-12-09 06:57:45.5516,172.8,63.2,36.5,36.57,-45,19.73,67,27.4,27.2,0,36.5,37
2018-12-09 06:57:45.8016,172.8,63.2,36.5,36.57,-45,19.73,52,3.66,3.64,0,36.5,37
2018-12-09 06:57:46.0516,172.8,63.2,36.5,36.57,-44.9,19.74,6,-23040,27.4,3.6,36.5,37
2018-12-09 06:57:46.3016,172.8,63.2,36.5,36.57,-45,19.73,7,-23080,27.2,3.7,36.5,37
2018-12-09 06:57:46.5516,172.8,63.2,36.5,36.57,-45,19.73,1,716.6,-31.7,27,36.5,37
2018-12-09 06:57:46.8016,172.8,63.2,36.5,36.57,-45,19.73,2,716.5,-31.6,27.5,36.5,37
2018-12-09 06:57:47.0516,172.8,63.2,36.5,36.57,-45,19.73,61,718.1,712.9,0,36.5,37
2018-12-09 06:57:47.3016,172.8,63.2,36.5,36.57,-45,19.73,62,425,425,0,36.5,37
2018-12-09 06:57:47.5516,172.8,63.2,36.5,36.57,-45,19.71,64,34.5,34.9,0,36.5,37
2018-12-09 06:57:47.8016,172.8,63.2,36.5,36.57,-45,19.72,3,716.4,-31.5,24.5,36.5,36.5
2018-12-09 06:57:48.0516,172.8,63.2,36.5,36.57,-45,19.73,4,716.3,-31.6,25,36.5,36.5
2018-12-09 06:57:48.3017,172.8,63.2,36.5,36.57,-45,19.73,65,-23030,-23070,0,36.5,36.5
2018-12-09 06:57:48.5517,172.8,63.2,36.5,36.57,-45,19.74,66,4680,4680,0,36.5,36.5
2018-12-09 06:57:48.8017,172.8,63.2,36.5,36.57,-44.9,19.73,1,716.4,-31.5,27,36.5,36.5
2018-12-09 06:57:49.0517,172.8,63.2,36.5,36.57,-44.9,19.73,2,716.3,-31.6,27.5,36.5,36.5
2018-12-09 06:57:49.3017,172.8,63.2,36.5,36.57,-45,19.73,65,-23040,-23070,0,36.5,36.5
2018-12-09 06:57:49.5517,172.8,63.2,36.5,36.57,-45,19.73,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:49.8016,172.8,63.2,36.5,36.57,-44.9,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:57:50.0516,172.8,63.2,36.5,36.57,-44.9,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:57:50.3016,172.8,63.2,36.5,36.57,-45,19.74,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:50.5516,172.8,63.2,36.5,36.57,-45,19.73,6,-23040,27.4,3.6,36.5,36.5
2018-12-09 06:57:50.8017,172.8,63.2,36.5,36.57,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:57:51.0517,172.8,63.2,36.5,36.57,-45,19.74,1,716.4,-31.5,27,36.5,36.5
2018-12-09 06:57:51.3017,172.8,63.2,36.5,36.57,-45,19.73,2,716.3,-31.6,27.5,36.5,36.5
2018-12-09 06:57:51.5517,172.8,63.2,36.5,36.57,-44.9,19.69,61,718,712.8,0,36.5,36.5
2018-12-09 06:57:51.8017,172.8,63.2,36.5,36.57,-45,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:57:52.0516,172.8,63.2,36.5,36.57,-45,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:57:52.3016,172.8,63.2,36.5,36.57,-45,19.73,3,716.4,-31.5,24.5,36.5,36.5
2018-12-09 06:57:52.5516,172.8,63.2,36.5,36.57,-45,19.73,4,716.3,-31.6,25,36.5,36.5
2018-12-09 06:57:52.8016,172.8,63.2,36.5,36.57,-44.9,19.65,65,-23040,-23060,0,36.5,36.5
2018-12-09 06:57:53.0516,172.8,63.2,36.5,36.57,-44.9,19.73,66,4680,4680,0,36.5,36.5
2018-12-09 06:57:53.3016,172.8,63.2,36.5,36.57,-45,19.72,1,716.4,-31.5,27,36.5,36.5
2018-12-09 06:57:53.5516,172.8,63.2,36.5,36.57,-45,19.73,2,716.3,-31.6,27.5,36.5,36.5
2018-12-09 06:57:53.8017,172.8,63.2,36.5,36.57,-45,19.73,65,-23040,-23060,0,36.5,36.5
2018-12-09 06:57:54.0517,172.8,63.2,36.5,36.57,-44.9,19.69,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:54.3017,172.8,63.2,36.5,36.57,-45,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:57:54.5517,172.8,63.2,36.5,36.57,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:57:54.8017,172.8,63.2,36.5,36.57,-45,19.73,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:55.0517,172.8,63.2,36.5,36.57,-45,19.73,6,-23050,27.4,3.6,36.5,36.5
2018-12-09 06:57:55.3017,172.8,63.2,36.5,36.57,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:57:55.5517,172.8,63.2,36.5,36.57,-45,19.74,1,716.4,-31.6,27,36.5,36.5
2018-12-09 06:57:55.8017,172.8,63.2,36.5,36.57,-45,19.74,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:57:56.0517,172.8,63.2,36.5,36.57,-45,19.72,61,718,712.8,0,36.5,36.5
2018-12-09 06:57:56.3017,172.8,63.2,36.5,36.57,-45,19.71,62,425,425,0,36.5,36.5
2018-12-09 06:57:56.5517,172.8,63.2,36.5,36.57,-44.9,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:57:56.8017,172.8,63.2,36.5,36.57,-45,19.73,3,716.4,-31.6,24.5,36.5,36.5
2018-12-09 06:57:57.0517,172.8,63.2,36.5,36.57,-45,19.74,4,716.1,-31.6,25,36.5,36.5
2018-12-09 06:57:57.3017,172.8,63.2,36.5,36.57,-45,19.54,65,-23050,-23060,0,36.5,36.5
2018-12-09 06:57:57.5517,172.8,63.2,36.5,36.57,-45,19.73,66,4680,4680,0,36.5,36.5
2018-12-09 06:57:57.8017,172.8,63.2,36.5,36.57,-45,19.74,1,716.4,-31.6,27,36.5,36.5
2018-12-09 06:57:58.0517,172.8,63.2,36.5,36.57,-45,19.73,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:57:58.3017,172.8,63.2,36.5,36.57,-45,19.74,65,-23050,-23060,0,36.5,36.5
2018-12-09 06:57:58.5517,172.8,63.2,36.5,36.57,-45,19.71,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:58.8017,172.8,63.2,36.5,36.57,-45,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:57:59.0517,172.8,63.2,36.5,36.57,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:57:59.3017,172.8,63.2,36.5,36.57,-44.9,19.73,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:57:59.5517,172.8,63.2,36.5,36.57,-44.9,19.73,6,-23050,27.4,3.6,36.5,36.5
2018-12-09 06:57:59.8017,172.8,63.2,36.5,36.57,-45,19.7,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:00.0517,172.8,63.2,36.5,36.57,-45,19.74,1,716.4,-31.6,27,36.5,36.5
2018-12-09 06:58:00.3018,172.8,63.2,36.5,36.57,-45,19.72,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:58:00.5518,172.8,63.2,36.5,36.57,-44.9,19.73,61,717.9,712.7,0,36.5,36.5
2018-12-09 06:58:00.8018,172.8,63.2,36.5,36.57,-44.9,19.72,62,425,425,0,36.5,36.5
2018-12-09 06:58:01.0518,172.8,63.2,36.5,36.57,-45,19.75,64,34.4,34.9,0,36.5,36.5
2018-12-09 06:58:01.3018,172.8,63.1,36.5,36.52,-45,19.73,3,716.4,-31.6,24.5,36.5,36.5
2018-12-09 06:58:01.5518,172.8,63.1,36.5,36.52,-45,19.73,4,716.1,-31.6,25,36.5,36.5
2018-12-09 06:58:01.8018,172.8,63.1,36.5,36.52,-45,19.73,65,-23050,-23050,0,36.5,36.5
2018-12-09 06:58:02.0518,172.8,63.1,36.5,36.52,-45,19.73,66,4680,4680,0,36.5,36.5
2018-12-09 06:58:02.3018,172.8,63.1,36.5,36.52,-45,19.74,1,716.5,-31.7,27,36.5,36.5
2018-12-09 06:58:02.5518,172.8,63.1,36.5,36.52,-45,19.72,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:58:02.8018,172.8,63.1,36.5,36.52,-45,19.73,65,-23050,-23060,0,36.5,36.5
2018-12-09 06:58:03.0518,172.8,63.1,36.5,36.52,-45,19.73,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:03.3018,172.8,63.1,36.5,36.52,-45,19.72,63,50,50,0,36.5,36.5
2018-12-09 06:58:03.5518,172.8,63.1,36.5,36.52,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:03.8018,172.8,63.1,36.5,36.52,-45,19.72,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:04.0518,172.8,63.1,36.5,36.52,-45,19.72,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:04.3018,172.8,63.1,36.5,36.52,-44.9,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:04.5518,172.8,63.1,36.5,36.52,-44.9,19.73,1,716.5,-31.7,27,36.5,36.5
2018-12-09 06:58:04.8018,172.8,63.1,36.5,36.52,-45,19.72,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:58:05.0518,172.8,63.1,36.5,36.52,-45,19.74,61,717.9,712.6,0,36.5,36.5
2018-12-09 06:58:05.3018,172.8,63.1,36.5,36.52,-45,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:58:05.5518,172.8,63.1,36.5,36.52,-45,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:05.8018,172.8,63.1,36.5,36.52,-44.9,19.73,3,716.5,-31.7,24.5,36.5,36.5
2018-12-09 06:58:06.0518,172.8,63.1,36.5,36.52,-44.9,19.73,4,716.1,-31.6,25,36.5,36.5
2018-12-09 06:58:06.3018,172.8,63.1,36.5,36.52,-45,19.73,65,-23050,-23060,0,36.5,36.5
2018-12-09 06:58:06.5518,172.8,63.1,36.5,36.52,-45,19.74,66,4680,4680,0,36.5,36.5
2018-12-09 06:58:06.8018,172.8,63.1,36.5,36.52,-45,19.73,1,716.5,-31.7,27,36.5,36.5
2018-12-09 06:58:07.0518,172.8,63.1,36.5,36.52,-44.9,19.73,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:58:07.3018,172.8,63.1,36.5,36.52,-45,19.73,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:07.5518,172.8,63,36.5,36.46,-45,19.74,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:07.8018,172.8,63,36.5,36.46,-45,19.74,63,50,50,0,36.5,36.5
2018-12-09 06:58:08.0518,172.8,63,36.5,36.46,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:08.3018,172.8,63,36.5,36.46,-45,19.72,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:08.5518,172.8,63,36.5,36.46,-45,19.73,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:08.8018,172.8,63,36.5,36.46,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:09.0518,172.8,63,36.5,36.46,-45,19.73,1,716.5,-31.7,27,36.5,36.5
2018-12-09 06:58:09.3018,172.8,63,36.5,36.46,-45,19.73,2,716.1,-31.6,27.5,36.5,36.5
2018-12-09 06:58:09.5518,172.8,63,36.5,36.46,-45,19.73,61,717.8,712.5,0,36.5,36.5
2018-12-09 06:58:09.8018,172.8,63,36.5,36.46,-44.9,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:58:10.0518,172.8,63,36.5,36.46,-45,19.75,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:10.3018,172.8,63,36.5,36.46,-45,19.71,3,716.3,-31.7,24.5,36.5,36.5
2018-12-09 06:58:10.5518,172.8,63,36.5,36.46,-45,19.73,4,716,-31.6,25,36.5,36.5
2018-12-09 06:58:10.8018,172.8,63,36.5,36.46,-45,19.73,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:11.0518,172.8,63,36.5,36.46,-44.9,19.73,66,4680,4680,0,36.5,36.5
2018-12-09 06:58:11.3018,172.8,63,36.5,36.46,-45,19.74,1,716.3,-31.7,27,36.5,36.5
2018-12-09 06:58:11.5519,172.8,63,36.5,36.46,-45,19.74,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:11.8019,172.8,63,36.5,36.46,-45,19.72,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:12.0519,172.8,63,36.5,36.46,-45,19.72,51,3.66,3.64,0,36.5,36.5
