Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 06:58:12.3020,172.8,63,36.5,36.46,-45,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:58:12.5520,172.8,63,36.5,36.46,-45,19.76,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:12.8020,172.8,63,36.5,36.46,-45,19.73,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:13.0520,172.8,63,36.5,36.46,-45,19.73,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:13.3020,172.8,63,36.5,36.46,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:13.5519,172.8,63,36.5,36.46,-45,19.73,1,716.3,-31.7,27,36.5,36.5
2018-12-09 06:58:13.8019,172.8,63,36.5,36.46,-45,19.71,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:14.0519,172.8,63,36.5,36.46,-45,19.73,61,717.8,712.6,0,36.5,36.5
2018-12-09 06:58:14.3019,172.8,63,36.5,36.46,-45,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:58:14.5519,172.8,63,36.5,36.46,-45,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:14.8019,172.8,63,36.5,36.46,-45,19.77,3,716.3,-31.7,24.5,36.5,36.5
2018-12-09 06:58:15.0519,172.8,63,36.5,36.46,-45,19.73,4,716,-31.6,25,36.5,36.5
2018-12-09 06:58:15.3019,172.8,63,36.5,36.46,-44.9,19.72,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:15.5519,172.8,63,36.5,36.46,-45,19.74,66,4680,4680,0,36.5,36.5
2018-12-09 06:58:15.8019,172.8,63,36.5,36.46,-45,19.73,1,716.3,-31.7,27,36.5,36.5
2018-12-09 06:58:16.0519,172.8,63,36.5,36.46,-45,19.74,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:16.3019,172.8,63,36.5,36.46,-45,19.72,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:16.5519,172.8,63,36.5,36.46,-45,19.74,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:16.8018,172.8,63,36.5,36.46,-45,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:58:17.0518,172.8,63,36.5,36.46,-45,19.72,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:17.3019,172.8,63,36.5,36.46,-45,19.73,52,3.66,3.63,0,36.5,36.5
2018-12-09 06:58:17.5519,172.8,63,36.5,36.46,-44.9,19.73,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:17.8020,172.8,63,36.5,36.46,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:18.0520,172.8,63,36.5,36.46,-45,19.72,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:18.3020,172.8,63,36.5,36.46,-45,19.73,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:18.5520,172.8,63,36.5,36.46,-44.9,19.73,61,717.7,712.5,0,36.5,36.5
2018-12-09 06:58:18.8020,172.8,63,36.5,36.46,-44.9,19.64,62,425,425,0,36.5,36.5
2018-12-09 06:58:19.0520,172.8,63,36.5,36.46,-45,19.74,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:19.3020,172.8,63,36.5,36.46,-45,19.73,3,716,-31.7,24.5,36.5,36.5
2018-12-09 06:58:19.5520,172.8,63,36.5,36.46,-45,19.73,4,716,-31.6,25,36.5,36.5
2018-12-09 06:58:19.8020,172.8,63,36.5,36.46,-45,19.72,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:20.0520,172.8,63,36.5,36.46,-44.9,19.73,66,4670,4670,0,36.5,36.5
2018-12-09 06:58:20.3021,172.8,63,36.5,36.46,-45,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:20.5520,172.8,63,36.5,36.46,-45,19.73,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:20.8020,172.8,63,36.5,36.46,-45,19.74,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:21.0520,172.8,63,36.5,36.46,-45,19.74,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:21.3019,172.8,63,36.5,36.46,-45,19.72,63,50,50,0,36.5,36.5
2018-12-09 06:58:21.5519,172.8,63,36.5,36.46,-45,19.76,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:21.8019,172.8,63,36.5,36.46,-45,19.73,52,3.66,3.63,0,36.5,36.5
2018-12-09 06:58:22.0520,172.8,63,36.5,36.46,-45,19.72,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:22.3020,172.8,63,36.5,36.46,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:22.5520,172.8,63,36.5,36.46,-44.9,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:22.8020,172.8,63,36.5,36.46,-44.9,19.74,2,716,-31.6,27.5,36.5,36.5
2018-12-09 06:58:23.0520,172.8,63,36.5,36.46,-45,19.74,61,717.6,712.4,0,36.5,36.5
2018-12-09 06:58:23.3020,172.8,63,36.5,36.46,-45,19.72,62,425,425,0,36.5,36.5
2018-12-09 06:58:23.5520,172.8,63,36.5,36.46,-45,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:23.8020,172.8,63,36.5,36.46,-45,19.73,3,716,-31.7,24.5,36.5,36.5
2018-12-09 06:58:24.0520,172.8,63,36.5,36.46,-45,19.74,4,715.9,-31.6,25,36.5,36.5
2018-12-09 06:58:24.3020,172.8,63,36.5,36.46,-45,19.73,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:24.5520,172.8,63,36.5,36.46,-45,19.74,66,4670,4670,0,36.5,36.5
2018-12-09 06:58:24.8020,172.8,63,36.5,36.46,-45,19.7,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:25.0520,172.8,63,36.5,36.46,-45,19.73,2,715.9,-31.6,27.5,36.5,36.5
2018-12-09 06:58:25.3020,172.8,63,36.5,36.46,-45,19.73,65,-23050,-23050,0,36.5,36.5
2018-12-09 06:58:25.5520,172.8,63,36.5,36.46,-45,19.72,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:25.8020,172.8,63,36.5,36.46,-45,19.74,63,50,50,0,36.5,36.5
2018-12-09 06:58:26.0520,172.8,63,36.5,36.46,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:26.3020,172.8,63,36.5,36.46,-44.9,19.72,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:26.5520,172.8,62.8,36.5,36.34,-45,19.73,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:26.8020,172.8,62.8,36.5,36.34,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:27.0520,172.8,62.8,36.5,36.34,-45,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:27.3021,172.8,62.8,36.5,36.34,-45,19.73,2,715.9,-31.6,27.5,36.5,36.5
2018-12-09 06:58:27.5521,172.8,62.8,36.5,36.34,-44.9,19.73,61,717.5,712.4,0,36.5,36.5
2018-12-09 06:58:27.8021,172.8,62.8,36.5,36.34,-45,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:58:28.0521,172.8,62.8,36.5,36.34,-45,19.73,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:28.3020,172.8,62.8,36.5,36.34,-45,19.73,3,716,-31.7,24.5,36.5,36.5
2018-12-09 06:58:28.5520,172.8,62.8,36.5,36.34,-45,19.73,4,715.9,-31.6,25,36.5,36.5
2018-12-09 06:58:28.8020,172.8,62.8,36.5,36.34,-45,19.76,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:29.0520,172.8,62.8,36.5,36.34,-45,19.73,66,4670,4670,0,36.5,36.5
2018-12-09 06:58:29.3020,172.8,62.8,36.5,36.34,-45,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:29.5520,172.8,62.8,36.5,36.34,-45,19.73,2,715.9,-31.6,27.5,36.5,36.5
2018-12-09 06:58:29.8020,172.8,62.8,36.5,36.34,-45,19.73,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:30.0520,172.8,62.8,36.5,36.34,-45,19.73,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:30.3020,172.8,62.8,36.5,36.34,-45,19.73,63,50,50,0,36.5,36.5
2018-12-09 06:58:30.5520,172.8,62.8,36.5,36.34,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:30.8020,172.8,62.8,36.5,36.34,-45,19.74,52,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:31.0520,172.8,62.8,36.5,36.34,-45,19.73,6,-23060,27.4,3.6,36.5,36.5
2018-12-09 06:58:31.3020,172.8,62.8,36.5,36.34,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:31.5520,172.8,62.8,36.5,36.34,-44.9,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:31.8020,172.8,62.8,36.5,36.34,-45,19.73,2,715.8,-31.6,27.5,36.5,36.5
2018-12-09 06:58:32.0520,172.8,62.8,36.5,36.34,-45,19.74,61,717.6,712.2,0,36.5,36.5
2018-12-09 06:58:32.3020,172.8,62.8,36.5,36.34,-45,19.81,62,425,425,0,36.5,36.5
2018-12-09 06:58:32.5520,172.8,62.8,36.5,36.34,-45,19.72,64,34.5,34.9,0,36.5,36.5
2018-12-09 06:58:32.8020,172.8,62.8,36.5,36.34,-45,19.72,3,716,-31.7,24.5,36.5,36.5
2018-12-09 06:58:33.0520,172.8,62.8,36.5,36.34,-45,19.73,4,715.8,-31.6,25,36.5,36.5
2018-12-09 06:58:33.3021,172.8,62.6,36.25,36.23,-45,19.73,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:33.5521,172.8,62.6,36.25,36.23,-45,19.73,66,4670,4670,0,36.5,36.5
2018-12-09 06:58:33.8021,172.8,62.6,36.25,36.23,-45,19.73,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:34.0521,172.8,62.6,36.25,36.23,-45,19.73,2,715.8,-31.6,27.5,36.5,36.5
2018-12-09 06:58:34.3021,172.8,62.6,36.25,36.23,-45,19.74,65,-23060,-23060,0,36.5,36.5
2018-12-09 06:58:34.5521,172.8,62.6,36.25,36.23,-45,19.73,51,3.66,3.64,0,36.5,36.5
2018-12-09 06:58:34.8022,172.8,62.6,36.25,36.23,-45,19.74,63,50,50,0,36.5,36.5
2018-12-09 06:58:35.0522,172.8,62.6,36.25,36.23,-45,19.73,67,27.4,27.2,0,36.5,36.5
2018-12-09 06:58:35.3022,172.8,62.6,36.25,36.23,-45,19.74,52,3.66,3.63,0,36.5,36.5
2018-12-09 06:58:35.5522,172.8,62.6,36.25,36.23,-45,19.73,6,-23050,27.4,3.6,36.5,36.5
2018-12-09 06:58:35.8022,172.8,62.6,36.25,36.23,-45,19.73,7,-23060,27.2,3.7,36.5,36.5
2018-12-09 06:58:36.0522,172.8,62.6,36.25,36.23,-45,19.71,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:36.3022,172.8,62.6,36.25,36.23,-45,19.73,2,715.8,-31.6,27.5,36.5,36.5
2018-12-09 06:58:36.5522,172.8,62.6,36.25,36.23,-44.9,19.73,61,717.4,712.2,0,36.5,36.5
2018-12-09 06:58:36.8022,172.8,62.6,36.25,36.23,-45,19.73,62,425,425,0,36.5,36.5
2018-12-09 06:58:37.0522,172.8,62.6,36.25,36.23,-45,19.72,64,34.4,34.9,0,36.5,36.5
2018-12-09 06:58:37.3022,172.8,62.6,36.25,36.23,-45,19.73,3,716,-31.7,24.5,36.5,36.5
2018-12-09 06:58:37.5522,172.8,62.6,36.25,36.23,-45,19.73,4,715.8,-31.6,25,36.5,36.5
2018-12-09 06:58:37.8021,172.8,62.6,36.25,36.23,-44.9,19.73,65,-23040,-23060,0,36.5,36.5
2018-12-09 06:58:38.0522,172.8,62.6,36.25,36.23,-45,19.72,66,4660,4660,0,36.5,36.5
2018-12-09 06:58:38.3022,172.8,62.6,36.25,36.23,-45,19.74,1,716,-31.7,27,36.5,36.5
2018-12-09 06:58:38.5522,172.8,62.5,36.25,36.17,-45,19.73,2,715.6,-31.6,27.5,36,36.5
2018-12-09 06:58:38.8022,172.8,62.5,36.25,36.17,-45,19.74,65,-23040,-23060,0,36,36.5
2018-12-09 06:58:39.0522,172.8,62.5,36.25,36.17,-44.9,19.73,51,3.66,3.64,0,36,36.5
2018-12-09 06:58:39.3022,172.8,62.5,36.25,36.17,-45,19.73,63,50,50,0,36,36.5
2018-12-09 06:58:39.5522,172.8,62.5,36.25,36.17,-45,19.74,67,27.4,27.2,0,36,36.5
2018-12-09 06:58:39.8023,172.8,62.5,36.25,36.17,-45,19.73,52,3.66,3.63,0,36,36.5
2018-12-09 06:58:40.0522,172.8,62.5,36.25,36.17,-45,19.73,6,-23040,27.4,3.6,36,36.5
2018-12-09 06:58:40.3022,172.8,62.5,36.25,36.17,-45,19.73,7,-23070,27.2,3.7,36,36.5
2018-12-09 06:58:40.5522,172.8,62.5,36.25,36.17,-44.9,19.74,1,716,-31.7,27,36,36.5
2018-12-09 06:58:40.8021,172.8,62.5,36.25,36.17,-45,19.85,2,715.6,-31.6,27.5,36,36.5
2018-12-09 06:58:41.0521,172.8,62.5,36.25,36.17,-45,19.74,61,717.4,712.2,0,36,36.5
2018-12-09 06:58:41.3022,172.8,62.4,36.25,36.11,-45,19.73,62,425,425,0,36,36.5
2018-12-09 06:58:41.5522,172.8,62.4,36.25,36.11,-45,19.74,64,34.5,35,0,36,36.5
2018-12-09 06:58:41.8022,172.8,62.4,36.25,36.11,-45,19.74,3,716,-31.7,24.5,36,36.5
2018-12-09 06:58:42.0522,172.8,62.4,36.25,36.11,-45,19.76,4,715.6,-31.6,25,36,36.5
2018-12-09 06:58:42.3022,172.8,62.4,36.25,36.11,-45,19.73,65,-23040,-23070,0,36,36.5
2018-12-09 06:58:42.5522,172.8,62.4,36.25,36.11,-45,19.73,66,4660,4660,0,36,36.5
2018-12-09 06:58:42.8022,172.8,62.4,36.25,36.11,-44.9,19.73,1,716,-31.7,27,36,36.5
2018-12-09 06:58:43.0522,172.8,62.4,36.25,36.11,-44.9,19.73,2,715.6,-31.6,27.5,36,36.5
2018-12-09 06:58:43.3022,172.8,62.4,36.25,36.11,-44.9,19.73,65,-23030,-23070,0,36,36.5
2018-12-09 06:58:43.5522,172.8,62.4,36.25,36.11,-45,19.73,51,3.66,3.64,0,36,36.5
2018-12-09 06:58:43.8022,172.8,62.4,36.25,36.11,-45,19.73,63,50,50,0,36,36.5
2018-12-09 06:58:44.0522,172.8,62.4,36.25,36.11,-45,19.73,67,27.4,27.2,0,36,36.5
2018-12-09 06:58:44.3022,172.8,62.4,36.25,36.11,-44.9,19.73,52,3.66,3.63,0,36,36.5
2018-12-09 06:58:44.5522,172.8,62.4,36.25,36.11,-44.9,19.73,6,-23030,27.4,3.6,36,36.5
2018-12-09 06:58:44.8022,172.8,62.4,36.25,36.11,-44.9,19.71,7,-23070,27.2,3.7,36,36.5
2018-12-09 06:58:45.0522,172.8,62.4,36.25,36.11,-45,19.73,1,716,-31.7,27,36,36.5
2018-12-09 06:58:45.3022,172.8,62.4,36.25,36.11,-45,19.73,2,715.6,-31.6,27.5,36,36.5
2018-12-09 06:58:45.5522,172.8,62.4,36.25,36.11,-45,19.74,61,717.3,712.1,0,36,36.5
2018-12-09 06:58:45.8022,172.8,62.4,36.25,36.11,-44.9,19.72,62,425,425,0,36,36.5
2018-12-09 06:58:46.0522,172.8,62.4,36.25,36.11,-44.9,19.74,64,34.4,34.9,0,36,36.5
2018-12-09 06:58:46.3022,172.8,62.4,36.25,36.11,-45,19.73,3,715.8,-31.7,24.5,36,36.5
2018-12-09 06:58:46.5522,172.8,62.4,36.25,36.11,-45,19.72,4,715.5,-31.6,25,36,36.5
2018-12-09 06:58:46.8022,172.8,62.4,36.25,36.11,-44.9,19.73,65,-23030,-23070,0,36,36.5
2018-12-09 06:58:47.0523,172.8,62.4,36.25,36.11,-45,19.73,66,4660,4660,0,36,36.5
2018-12-09 06:58:47.3023,172.8,62.4,36.25,36.11,-45,19.76,1,715.8,-31.7,27,36,36.5
2018-12-09 06:58:47.5523,172.8,62.4,36.25,36.11,-45,19.73,2,715.5,-31.6,27.5,36,36.5
2018-12-09 06:58:47.8023,172.8,62.4,36.25,36.11,-45,19.73,65,-23030,-23080,0,36,36.5
2018-12-09 06:58:48.0523,172.8,62.4,36.25,36.11,-44.9,19.73,51,3.66,3.64,0,36,36.5
2018-12-09 06:58:48.3023,172.8,62.4,36.25,36.11,-45,19.73,63,50,50,0,36,36.5
2018-12-09 06:58:48.5523,172.8,62.4,36.25,36.11,-45,19.73,67,27.4,27.2,0,36,36.5
2018-12-09 06:58:48.8023,172.8,62.4,36.25,36.11,-45,19.69,52,3.66,3.63,0,36,36.5
2018-12-09 06:58:49.0522,172.8,62.4,36.25,36.11,-45,19.73,6,-23030,27.4,3.6,36,36.5
2018-12-09 06:58:49.3023,172.8,62.4,36.25,36.11,-44.9,19.73,7,-23080,27.2,3.7,36,36.5
2018-12-09 06:58:49.5523,172.8,62.4,36.25,36.11,-44.9,19.75,1,715.8,-31.7,27,36,36.5
2018-12-09 06:58:49.8024,172.8,62.4,36.25,36.11,-44.9,19.73,2,715.5,-31.6,27.5,36,36.5
2018-12-09 06:58:50.0524,172.8,62.4,36.25,36.11,-45,19.74,61,717.2,712.1,0,36,36.5
2018-12-09 06:58:50.3024,172.8,62.4,36.25,36.11,-45,19.72,62,425,425,0,36,36.5
2018-12-09 06:58:50.5524,172.8,62.4,36.25,36.11,-45,19.71,64,34.5,35,0,36,36.5
2018-12-09 06:58:50.8024,172.8,62.4,36.25,36.11,-45,19.73,3,715.8,-31.7,24.5,36,36.5
2018-12-09 06:58:51.0524,172.8,62.4,36.25,36.11,-45,19.73,4,715.5,-31.6,25,36,36.5
2018-12-09 06:58:51.3024,172.8,62.4,36.25,36.11,-45,19.75,65,-23030,-23080,0,36,36.5
2018-12-09 06:58:51.5524,172.8,62.4,36.25,36.11,-45,19.73,66,4670,4670,0,36,36.5
2018-12-09 06:58:51.8023,172.8,62.4,36.25,36.11,-45,19.75,1,715.8,-31.7,27,36,36.5
2018-12-09 06:58:52.0523,172.8,62.4,36.25,36.11,-45,19.73,2,715.5,-31.6,27.5,36,36.5
2018-12-09 06:58:52.3023,172.8,62.4,36,36.11,-45,19.74,65,-23030,-23090,0,36,36.5
2018-12-09 06:58:52.5523,172.8,62.4,36,36.11,-45,19.74,51,3.66,3.64,0,36,36.5
2018-12-09 06:58:52.8023,172.8,62.4,36,36.11,-45,19.75,63,50,50,0,36,36.5
2018-12-09 06:58:53.0523,172.8,62.4,36,36.11,-45,19.73,67,27.4,27.2,0,36,36
2018-12-09 06:58:53.3023,172.8,62.4,36,36.11,-44.9,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:58:53.5523,172.8,62.4,36,36.11,-44.9,19.73,6,-23030,27.4,3.6,36,36
2018-12-09 06:58:53.8023,172.8,62.4,36,36.11,-45,19.73,7,-23080,27.2,3.7,36,36
2018-12-09 06:58:54.0523,172.8,62.4,36,36.11,-45,19.69,1,715.6,-31.7,27,36,36
2018-12-09 06:58:54.3023,172.8,62.4,36,36.11,-45,19.74,2,715.5,-31.6,27.5,36,36
2018-12-09 06:58:54.5523,172.8,62.4,36,36.11,-44.9,19.73,61,717.2,712,0,36,36
2018-12-09 06:58:54.8023,172.8,62.4,36,36.11,-45,19.73,62,425,425,0,36,36
2018-12-09 06:58:55.0523,172.8,62.4,36,36.11,-45,19.72,64,34.5,35,0,36,36
2018-12-09 06:58:55.3024,172.8,62.4,36,36.11,-45,19.73,3,715.6,-31.7,24.5,36,36
2018-12-09 06:58:55.5523,172.8,62.4,36,36.11,-45,19.72,4,715.5,-31.6,25,36,36
2018-12-09 06:58:55.8023,172.8,62.4,36,36.11,-45,19.72,65,-23030,-23070,0,36,36
2018-12-09 06:58:56.0523,172.8,62.4,36,36.11,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:58:56.3023,172.8,62.4,36,36.11,-45,19.73,1,715.6,-31.7,27,36,36
2018-12-09 06:58:56.5523,172.8,62.4,36,36.11,-45,19.74,2,715.5,-31.6,27.5,36,36
2018-12-09 06:58:56.8023,172.8,62.4,36,36.11,-44.9,19.72,65,-23040,-23070,0,36,36
2018-12-09 06:58:57.0523,172.8,62.4,36,36.11,-44.9,19.74,51,3.66,3.63,0,36,36
2018-12-09 06:58:57.3024,172.8,62.4,36,36.11,-45,19.73,63,50,50,0,36,36
2018-12-09 06:58:57.5524,172.8,62.4,36,36.11,-45,19.73,67,27.4,27.2,0,36,36
2018-12-09 06:58:57.8024,172.8,62.4,36,36.11,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:58:58.0525,172.8,62.4,36,36.11,-45,19.73,6,-23040,27.3,3.6,36,36
2018-12-09 06:58:58.3025,172.8,62.4,36,36.11,-44.9,19.73,7,-23070,27.2,3.7,36,36
2018-12-09 06:58:58.5525,172.8,62.3,36,36.05,-45,19.73,1,715.6,-31.7,27,36,36
2018-12-09 06:58:58.8024,172.8,62.3,36,36.05,-45,19.76,2,715.5,-31.6,27.5,36,36
2018-12-09 06:58:59.0524,172.8,62.3,36,36.05,-45,19.73,61,717.3,712,0,36,36
2018-12-09 06:58:59.3024,172.8,62.3,36,36.05,-45,19.73,62,425,425,0,36,36
2018-12-09 06:58:59.5523,172.8,62.3,36,36.05,-45,19.72,64,34.5,34.9,0,36,36
2018-12-09 06:58:59.8023,172.8,62.3,36,36.05,-45,19.73,3,715.6,-31.7,24.5,36,36
2018-12-09 06:59:00.0523,172.8,62.3,36,36.05,-45,19.73,4,715.5,-31.6,25,36,36
2018-12-09 06:59:00.3022,172.8,62.3,36,36.05,-45,19.72,65,-23040,-23060,0,36,36
2018-12-09 06:59:00.5523,172.8,62.3,36,36.05,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:00.8023,172.8,62.3,36,36.05,-44.9,19.73,1,715.7,-31.7,27,36,36
2018-12-09 06:59:01.0524,172.8,62.3,36,36.05,-44.9,19.72,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:01.3024,172.8,62.3,36,36.05,-45,19.73,65,-23040,-23070,0,36,36
2018-12-09 06:59:01.5525,172.8,62.3,36,36.05,-45,19.73,51,3.66,3.64,0,36,36
2018-12-09 06:59:01.8024,172.8,62.3,36,36.05,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:02.0524,172.8,62.3,36,36.05,-44.9,19.72,67,27.4,27.2,0,36,36
2018-12-09 06:59:02.3024,172.8,62.3,36,36.05,-44.9,19.72,52,3.66,3.63,0,36,36
2018-12-09 06:59:02.5524,172.8,62.3,36,36.05,-45,19.73,6,-23040,27.4,3.6,36,36
2018-12-09 06:59:02.8024,172.8,62.3,36,36.05,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:03.0524,172.8,62.3,36,36.05,-45,19.72,1,715.7,-31.7,27,36,36
2018-12-09 06:59:03.3024,172.8,62.3,36,36.05,-45,19.76,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:03.5524,172.8,62.3,36,36.05,-45,19.73,61,717,711.9,0,36,36
2018-12-09 06:59:03.8024,172.8,62.3,36,36.05,-45,19.73,62,425,425,0,36,36
2018-12-09 06:59:04.0524,172.8,62.3,36,36.05,-45,19.72,64,34.5,34.9,0,36,36
2018-12-09 06:59:04.3024,172.8,62.2,36,36,-45,19.73,3,715.7,-31.7,24.5,36,36
2018-12-09 06:59:04.5524,172.8,62.2,36,36,-45,19.71,4,715.3,-31.6,25,36,36
2018-12-09 06:59:04.8024,172.8,62.2,36,36,-45,19.74,65,-23050,-23060,0,36,36
2018-12-09 06:59:05.0524,172.8,62.2,36,36,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:05.3024,172.8,62.2,36,36,-45,19.73,1,715.7,-31.7,27,36,36
2018-12-09 06:59:05.5524,172.8,62.2,36,36,-45,19.73,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:05.8024,172.8,62.2,36,36,-44.9,19.72,65,-23040,-23060,0,36,36
2018-12-09 06:59:06.0524,172.8,62.2,36,36,-45,19.72,51,3.66,3.64,0,36,36
2018-12-09 06:59:06.3024,172.8,62.2,36,36,-45,19.72,63,50,50,0,36,36
2018-12-09 06:59:06.5524,172.8,62.2,36,36,-45,19.73,67,27.4,27.2,0,36,36
2018-12-09 06:59:06.8024,172.8,62.2,36,36,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:07.0524,172.8,62.2,36,36,-45,19.73,6,-23050,27.4,3.6,36,36
2018-12-09 06:59:07.3025,172.8,62.2,36,36,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:07.5525,172.8,62.2,36,36,-45,19.72,1,715.4,-31.7,27,36,36
2018-12-09 06:59:07.8025,172.8,62.2,36,36,-45,19.73,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:08.0524,172.8,62.2,36,36,-45,19.71,61,717.1,711.9,0,36,36
2018-12-09 06:59:08.3024,172.8,62.2,36,36,-45,19.73,62,425,425,0,36,36
2018-12-09 06:59:08.5524,172.8,62.2,36,36,-44.9,19.73,64,34.4,34.8,0,36,36
2018-12-09 06:59:08.8024,172.8,62.2,36,36,-45,19.73,3,715.4,-31.7,24.5,36,36
2018-12-09 06:59:09.0524,172.8,62.2,36,36,-45,19.73,4,715.3,-31.6,25,36,36
2018-12-09 06:59:09.3024,172.8,62.2,36,36,-45,19.74,65,-23050,-23060,0,36,36
2018-12-09 06:59:09.5524,172.8,62.1,36,35.94,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:09.8024,172.8,62.1,36,35.94,-44.9,19.73,1,715.4,-31.7,27,36,36
2018-12-09 06:59:10.0524,172.8,62.1,36,35.94,-45,19.68,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:10.3025,172.8,62.1,36,35.94,-45,19.73,65,-23050,-23060,0,36,36
2018-12-09 06:59:10.5525,172.8,62.1,36,35.94,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:10.8025,172.8,62.1,36,35.94,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:11.0525,172.8,62.1,36,35.94,-44.9,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:11.3025,172.8,62.1,36,35.94,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:11.5525,172.8,62.1,36,35.94,-45,19.73,6,-23050,27.4,3.6,36,36
2018-12-09 06:59:11.8025,172.8,62.1,36,35.94,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:12.0525,172.8,62.1,36,35.94,-45,19.72,1,715.4,-31.7,27,36,36
2018-12-09 06:59:12.3025,172.8,62,36,35.88,-45,19.72,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:12.5525,172.8,62,36,35.88,-45,19.73,61,717,711.8,0,36,36
2018-12-09 06:59:12.8025,172.8,62,36,35.88,-45,19.69,62,425,425,0,36,36
2018-12-09 06:59:13.0525,172.8,62,36,35.88,-45,19.73,64,34.5,34.9,0,36,36
2018-12-09 06:59:13.3025,172.8,62,36,35.88,-44.9,19.73,3,715.4,-31.7,24.5,36,36
2018-12-09 06:59:13.5525,172.8,62,36,35.88,-45,19.73,4,715.3,-31.6,25,36,36
2018-12-09 06:59:13.8025,172.8,62,36,35.88,-45,19.72,65,-23060,-23060,0,36,36
2018-12-09 06:59:14.0525,172.8,62,36,35.88,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:14.3025,172.8,62,36,35.88,-45,19.73,1,715.4,-31.7,27,36,36
2018-12-09 06:59:14.5525,172.8,62,36,35.88,-45,19.74,2,715.3,-31.6,27.5,36,36
2018-12-09 06:59:14.8025,172.8,62,36,35.88,-45,19.71,65,-23060,-23060,0,36,36
2018-12-09 06:59:15.0525,172.8,62,36,35.88,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:15.3025,172.8,62,36,35.88,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:15.5525,172.8,62,36,35.88,-45,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:15.8025,172.8,62,36,35.88,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:16.0525,172.8,62,36,35.88,-44.9,19.73,6,-23050,27.3,3.6,36,36
2018-12-09 06:59:16.3025,172.8,62,36,35.88,-45,19.74,7,-23050,27.2,3.7,36,36
2018-12-09 06:59:16.5525,172.8,62,36,35.88,-45,19.73,1,715.3,-31.7,27,36,36
2018-12-09 06:59:16.8025,172.8,62,36,35.88,-45,19.73,2,715.2,-31.6,27.5,36,36
2018-12-09 06:59:17.0525,172.8,62,36,35.88,-45,19.73,61,716.9,711.8,0,36,36
2018-12-09 06:59:17.3026,172.8,62,36,35.88,-45,19.73,62,425,425,0,36,36
2018-12-09 06:59:17.5526,172.8,62,36,35.88,-45,19.71,64,34.4,34.8,0,36,36
2018-12-09 06:59:17.8026,172.8,62,36,35.88,-45,19.83,3,715.3,-31.7,24.5,36,36
2018-12-09 06:59:18.0526,172.8,62,36,35.88,-45,19.73,4,715.2,-31.6,25,36,36
2018-12-09 06:59:18.3026,172.8,62,36,35.88,-45,19.73,65,-23050,-23060,0,36,36
2018-12-09 06:59:18.5526,172.8,62,36,35.88,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:18.8026,172.8,62,36,35.88,-45,19.73,1,715.3,-31.7,27,36,36
2018-12-09 06:59:19.0525,172.8,62,36,35.88,-45,19.73,2,715.2,-31.6,27.5,36,36
2018-12-09 06:59:19.3026,172.8,62,36,35.88,-45,19.73,65,-23050,-23060,0,36,36
2018-12-09 06:59:19.5526,172.8,62,36,35.88,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:19.8026,172.8,62,36,35.88,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:20.0526,172.8,62,36,35.88,-44.9,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:20.3026,172.8,62,36,35.88,-45,19.71,52,3.66,3.63,0,36,36
2018-12-09 06:59:20.5526,172.8,62,36,35.88,-45,19.73,6,-23060,27.3,3.6,36,36
2018-12-09 06:59:20.8026,172.8,62,36,35.88,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:21.0526,172.8,62,36,35.88,-45,19.72,1,715.3,-31.7,27,36,36
2018-12-09 06:59:21.3026,172.8,62,36,35.88,-45,19.73,2,715.2,-31.6,27.5,36,36
2018-12-09 06:59:21.5526,172.8,62,36,35.88,-44.9,19.73,61,716.8,711.7,0,36,36
2018-12-09 06:59:21.8026,172.8,62,36,35.88,-45,19.75,62,425,425,0,36,36
2018-12-09 06:59:22.0526,172.8,62,36,35.88,-45,19.73,64,34.5,34.9,0,36,36
2018-12-09 06:59:22.3026,172.8,62,36,35.88,-45,19.73,3,715.2,-31.7,24.5,36,36
2018-12-09 06:59:22.5526,172.8,62,36,35.88,-45,19.74,4,715.1,-31.6,25,36,36
2018-12-09 06:59:22.8026,172.8,62,36,35.88,-45,19.73,65,-23060,-23060,0,36,36
2018-12-09 06:59:23.0526,172.8,62,36,35.88,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:23.3026,172.8,62,36,35.88,-45,19.73,1,715.2,-31.7,27,36,36
2018-12-09 06:59:23.5526,172.8,62,36,35.88,-45,19.73,2,715.1,-31.6,27.5,36,36
2018-12-09 06:59:23.8026,172.8,62,36,35.88,-45,19.73,65,-23050,-23060,0,36,36
2018-12-09 06:59:24.0526,172.8,62,36,35.88,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:24.3026,172.8,62,36,35.88,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:24.5526,172.8,62,36,35.88,-45,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:24.8026,172.8,62,36,35.88,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:25.0526,172.8,62,36,35.88,-45,19.73,6,-23060,27.3,3.6,36,36
2018-12-09 06:59:25.3027,172.8,62,36,35.88,-44.9,19.74,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:25.5526,172.8,62,36,35.88,-45,19.74,1,715.2,-31.7,27,36,36
2018-12-09 06:59:25.8026,172.8,62,36,35.88,-45,19.73,2,715.1,-31.6,27.5,36,36
2018-12-09 06:59:26.0526,172.8,62,36,35.88,-45,19.73,61,716.8,711.6,0,36,36
2018-12-09 06:59:26.3026,172.8,62,36,35.88,-45,19.73,62,425,425,0,36,36
2018-12-09 06:59:26.5526,172.8,62,36,35.88,-45,19.74,64,34.5,34.9,0,36,36
2018-12-09 06:59:26.8026,172.8,62,36,35.88,-45,19.73,3,715.2,-31.7,24.5,36,36
2018-12-09 06:59:27.0526,172.8,62,36,35.88,-45,19.72,4,715.1,-31.6,25,36,36
2018-12-09 06:59:27.3026,172.8,62,36,35.88,-45,19.69,65,-23060,-23060,0,36,36
2018-12-09 06:59:27.5527,172.8,62,36,35.88,-45,19.74,66,4660,4660,0,36,36
2018-12-09 06:59:27.8027,172.8,62,36,35.88,-45,19.73,1,715.2,-31.7,27,36,36
2018-12-09 06:59:28.0527,172.8,62,36,35.88,-45,19.73,2,715.1,-31.6,27.5,36,36
2018-12-09 06:59:28.3027,172.8,62,36,35.88,-45,19.73,65,-23060,-23060,0,36,36
2018-12-09 06:59:28.5527,172.8,62,36,35.88,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:28.8027,172.8,62,36,35.88,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:29.0527,172.8,62,36,35.88,-45,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:29.3027,172.8,62,36,35.88,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:29.5527,172.8,62,36,35.88,-45,19.73,6,-23050,27.3,3.6,36,36
2018-12-09 06:59:29.8027,172.8,62,36,35.88,-45,19.72,7,-23050,27.2,3.7,36,36
2018-12-09 06:59:30.0527,172.8,62,36,35.88,-45,19.74,1,715.2,-31.7,27,36,36
2018-12-09 06:59:30.3027,172.8,62,36,35.88,-44.9,19.74,2,715,-31.6,27.5,36,36
2018-12-09 06:59:30.5527,172.8,62,36,35.88,-44.9,19.74,61,716.8,711.6,0,36,36
2018-12-09 06:59:30.8027,172.8,62,36,35.88,-45,19.72,62,425,425,0,36,36
2018-12-09 06:59:31.0527,172.8,62,36,35.88,-45,19.74,64,34.5,34.8,0,36,36
2018-12-09 06:59:31.3027,172.8,62,36,35.88,-45,19.74,3,715.2,-31.7,24.5,36,36
2018-12-09 06:59:31.5528,172.8,62,36,35.88,-45,19.74,4,715,-31.6,25,36,36
2018-12-09 06:59:31.8028,172.8,62,36,35.88,-45,19.73,65,-23060,-23060,0,36,36
2018-12-09 06:59:32.0528,172.8,62,36,35.88,-45,19.73,66,4670,4670,0,36,36
2018-12-09 06:59:32.3028,172.8,62,36,35.88,-45,19.72,1,715.2,-31.7,27,36,36
2018-12-09 06:59:32.5528,172.8,62,36,35.88,-45,19.72,2,715,-31.6,27.5,36,36
2018-12-09 06:59:32.8028,172.8,62,36,35.88,-45,19.71,65,-23060,-23060,0,36,36
2018-12-09 06:59:33.0527,172.8,62,36,35.88,-44.9,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:33.3027,172.8,62,36,35.88,-45,19.73,63,50,50,0,36,36
2018-12-09 06:59:33.5527,172.8,62,36,35.88,-45,19.74,67,27.3,27.2,0,36,36
2018-12-09 06:59:33.8027,172.8,62,36,35.88,-45,19.71,52,3.65,3.63,0,36,36
2018-12-09 06:59:34.0527,172.8,62,36,35.88,-45,19.74,6,-23060,27.3,3.6,36,36
2018-12-09 06:59:34.3027,172.8,62,36,35.88,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:34.5527,172.8,62,36,35.88,-45,19.73,1,715.2,-31.7,27,36,36
2018-12-09 06:59:34.8027,172.8,62,36,35.88,-45,19.73,2,715,-31.6,27.5,36,36
2018-12-09 06:59:35.0527,172.8,62,36,35.88,-45,19.73,61,716.8,711.5,0,36,36
2018-12-09 06:59:35.3027,172.8,61.9,36,35.82,-45,19.71,62,425,425,0,36,36
2018-12-09 06:59:35.5527,172.8,61.9,36,35.82,-45,19.73,64,34.5,34.9,0,36,36
2018-12-09 06:59:35.8027,172.8,61.9,36,35.82,-45,19.73,3,715.2,-31.7,24.5,36,36
2018-12-09 06:59:36.0527,172.8,61.9,36,35.82,-45,19.73,4,715,-31.6,25,36,36
2018-12-09 06:59:36.3028,172.8,61.9,36,35.82,-45,19.73,65,-23060,-23060,0,36,36
2018-12-09 06:59:36.5528,172.8,61.9,36,35.82,-45,19.74,66,4670,4670,0,36,36
2018-12-09 06:59:36.8028,172.8,61.9,36,35.82,-45,19.59,1,715.1,-31.7,27,36,36
2018-12-09 06:59:37.0528,172.8,61.9,36,35.82,-45,19.73,2,715,-31.6,27.5,36,36
2018-12-09 06:59:37.3028,172.8,61.9,36,35.82,-45,19.71,65,-23060,-23060,0,36,36
2018-12-09 06:59:37.5528,172.8,61.9,36,35.82,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:37.8028,172.8,61.9,36,35.82,-45,19.72,63,50,50,0,36,36
2018-12-09 06:59:38.0528,172.8,61.9,36,35.82,-45,19.72,67,27.3,27.2,0,36,36
2018-12-09 06:59:38.3028,172.8,61.9,36,35.82,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:38.5528,172.8,61.9,36,35.82,-45,19.73,6,-23060,27.3,3.6,36,36
2018-12-09 06:59:38.8028,172.8,61.9,36,35.82,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:39.0528,172.8,61.9,36,35.82,-45,19.73,1,715.1,-31.7,27,36,36
2018-12-09 06:59:39.3028,172.8,61.9,36,35.82,-45,19.73,2,715,-31.6,27.5,36,36
2018-12-09 06:59:39.5528,172.8,61.9,36,35.82,-44.9,19.74,61,716.7,711.5,0,36,36
2018-12-09 06:59:39.8028,172.8,61.9,36,35.82,-45,19.73,62,425,425,0,36,36
2018-12-09 06:59:40.0528,172.8,61.9,36,35.82,-45,19.73,64,34.5,34.9,0,36,36
2018-12-09 06:59:40.3028,172.8,61.9,36,35.82,-45,19.73,3,715.1,-31.7,24.5,36,36
2018-12-09 06:59:40.5529,172.8,61.7,36,35.71,-45,19.73,4,715,-31.6,25,36,36
2018-12-09 06:59:40.8029,172.8,61.7,36,35.71,-44.9,19.73,65,-23060,-23060,0,36,36
2018-12-09 06:59:41.0528,172.8,61.7,36,35.71,-45,19.73,66,4660,4660,0,36,36
2018-12-09 06:59:41.3028,172.8,61.7,36,35.71,-45,19.79,1,715.1,-31.7,27,36,36
2018-12-09 06:59:41.5528,172.8,61.7,35.75,35.71,-45,19.73,2,715,-31.6,27.5,36,36
2018-12-09 06:59:41.8028,172.8,61.7,35.75,35.71,-45,19.73,65,-23050,-23060,0,36,36
2018-12-09 06:59:42.0528,172.8,61.7,35.75,35.71,-45,19.73,51,3.65,3.63,0,36,36
2018-12-09 06:59:42.3028,172.8,61.7,35.75,35.71,-44.9,19.73,63,50,50,0,36,36
2018-12-09 06:59:42.5528,172.8,61.7,35.75,35.71,-45,19.73,67,27.3,27.2,0,36,36
2018-12-09 06:59:42.8028,172.8,61.7,35.75,35.71,-45,19.73,52,3.66,3.63,0,36,36
2018-12-09 06:59:43.0528,172.8,61.7,35.75,35.71,-45,19.73,6,-23050,27.3,3.6,36,36
2018-12-09 06:59:43.3028,172.8,61.6,35.75,35.65,-45,19.73,7,-23060,27.2,3.7,36,36
2018-12-09 06:59:43.5528,172.8,61.6,35.75,35.65,-45,19.73,1,715.1,-31.7,27,36,36
2018-12-09 06:59:43.8028,172.8,61.6,35.75,35.65,-45,19.73,2,715,-31.6,27.5,36,36
2018-12-09 06:59:44.0528,172.8,61.6,35.75,35.65,-45,19.73,61,716.6,711.4,0,35.5,36
2018-12-09 06:59:44.3028,172.8,61.6,35.75,35.65,-45,19.62,62,425,425,0,35.5,36
2018-12-09 06:59:44.5528,172.8,61.6,35.75,35.65,-45,19.73,64,34.5,34.9,0,35.5,36
2018-12-09 06:59:44.8028,172.8,61.6,35.75,35.65,-45,19.73,3,715,-31.7,24.5,35.5,36
2018-12-09 06:59:45.0529,172.8,61.6,35.75,35.65,-45,19.73,4,714.8,-31.6,25,35.5,36
2018-12-09 06:59:45.3029,172.8,61.6,35.75,35.65,-45,19.73,65,-23040,-23060,0,35.5,36
2018-12-09 06:59:45.5529,172.8,61.6,35.75,35.65,-45,19.75,66,4660,4660,0,35.5,36
2018-12-09 06:59:45.8029,172.8,61.6,35.75,35.65,-45,19.7,1,715,-31.7,27,35.5,36
2018-12-09 06:59:46.0529,172.8,61.6,35.75,35.65,-44.9,19.73,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:46.3029,172.8,61.6,35.75,35.65,-45,19.74,65,-23040,-23070,0,35.5,36
2018-12-09 06:59:46.5529,172.8,61.6,35.75,35.65,-45,19.73,51,3.65,3.63,0,35.5,36
2018-12-09 06:59:46.8029,172.8,61.6,35.75,35.65,-45,19.73,63,50,50,0,35.5,36
2018-12-09 06:59:47.0529,172.8,61.6,35.75,35.65,-45,19.73,67,27.3,27.2,0,35.5,36
2018-12-09 06:59:47.3029,172.8,61.6,35.75,35.65,-45,19.72,52,3.65,3.63,0,35.5,36
2018-12-09 06:59:47.5529,172.8,61.6,35.75,35.65,-45,19.73,6,-23030,27.3,3.6,35.5,36
2018-12-09 06:59:47.8029,172.8,61.6,35.75,35.65,-45,19.73,7,-23060,27.2,3.7,35.5,36
2018-12-09 06:59:48.0529,172.8,61.6,35.75,35.65,-45,19.73,1,715,-31.7,27,35.5,36
2018-12-09 06:59:48.3029,172.8,61.6,35.75,35.65,-45,19.7,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:48.5530,172.8,61.6,35.75,35.65,-45,19.73,61,716.6,711.2,0,35.5,36
2018-12-09 06:59:48.8030,172.8,61.6,35.75,35.65,-45,19.74,62,425,425,0,35.5,36
2018-12-09 06:59:49.0530,172.8,61.6,35.75,35.65,-45,19.73,64,34.5,34.9,0,35.5,36
2018-12-09 06:59:49.3029,172.8,61.6,35.75,35.65,-45,19.73,3,715,-31.7,24.5,35.5,36
2018-12-09 06:59:49.5529,172.8,61.6,35.75,35.65,-45,19.73,4,714.8,-31.6,25,35.5,36
2018-12-09 06:59:49.8029,172.8,61.6,35.75,35.65,-44.9,19.73,65,-23030,-23070,0,35.5,36
2018-12-09 06:59:50.0529,172.8,61.6,35.75,35.65,-44.9,19.72,66,4660,4660,0,35.5,36
2018-12-09 06:59:50.3029,172.8,61.6,35.75,35.65,-45,19.72,1,715,-31.7,27,35.5,36
2018-12-09 06:59:50.5529,172.8,61.6,35.75,35.65,-45,19.76,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:50.8029,172.8,61.6,35.75,35.65,-45,19.73,65,-23030,-23070,0,35.5,36
2018-12-09 06:59:51.0529,172.8,61.6,35.75,35.65,-45,19.72,51,3.65,3.63,0,35.5,36
2018-12-09 06:59:51.3029,172.8,61.6,35.75,35.65,-44.9,19.73,63,50,50,0,35.5,36
2018-12-09 06:59:51.5529,172.8,61.6,35.75,35.65,-44.9,19.74,67,27.3,27.2,0,35.5,36
2018-12-09 06:59:51.8029,172.8,61.6,35.75,35.65,-45,19.71,52,3.65,3.63,0,35.5,36
2018-12-09 06:59:52.0529,172.8,61.6,35.75,35.65,-45,19.72,6,-23030,27.3,3.6,35.5,36
2018-12-09 06:59:52.3029,172.8,61.6,35.75,35.65,-45,19.73,7,-23080,27.2,3.7,35.5,36
2018-12-09 06:59:52.5529,172.8,61.6,35.75,35.65,-44.9,19.73,1,714.8,-31.7,27,35.5,36
2018-12-09 06:59:52.8029,172.8,61.6,35.75,35.65,-44.9,19.72,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:53.0529,172.8,61.6,35.75,35.65,-45,19.73,61,716.4,711.3,0,35.5,36
2018-12-09 06:59:53.3029,172.8,61.6,35.75,35.65,-45,19.73,62,425,425,0,35.5,36
2018-12-09 06:59:53.5529,172.8,61.6,35.75,35.65,-45,19.73,64,34.5,35,0,35.5,36
2018-12-09 06:59:53.8029,172.8,61.6,35.75,35.65,-45,19.72,3,714.8,-31.7,24.5,35.5,36
2018-12-09 06:59:54.0529,172.8,61.6,35.75,35.65,-45,19.73,4,714.8,-31.6,25,35.5,36
2018-12-09 06:59:54.3030,172.8,61.6,35.75,35.65,-45,19.73,65,-23030,-23070,0,35.5,36
2018-12-09 06:59:54.5530,172.8,61.6,35.75,35.65,-45,19.73,66,4650,4650,0,35.5,36
2018-12-09 06:59:54.8030,172.8,61.6,35.75,35.65,-45,19.73,1,714.8,-31.7,27,35.5,36
2018-12-09 06:59:55.0530,172.8,61.6,35.75,35.65,-44.9,19.73,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:55.3030,172.8,61.6,35.75,35.65,-44.9,19.73,65,-23030,-23080,0,35.5,36
2018-12-09 06:59:55.5530,172.8,61.6,35.75,35.65,-45,19.73,51,3.65,3.63,0,35.5,36
2018-12-09 06:59:55.8031,172.8,61.6,35.75,35.65,-45,19.73,63,50,50,0,35.5,36
2018-12-09 06:59:56.0531,172.8,61.6,35.75,35.65,-45,19.74,67,27.3,27.2,0,35.5,36
2018-12-09 06:59:56.3030,172.8,61.6,35.75,35.65,-44.9,19.72,52,3.65,3.63,0,35.5,36
2018-12-09 06:59:56.5530,172.8,61.6,35.75,35.65,-45,19.73,6,-23030,27.3,3.6,35.5,36
2018-12-09 06:59:56.8030,172.8,61.6,35.75,35.65,-45,19.73,7,-23080,27.2,3.7,35.5,36
2018-12-09 06:59:57.0530,172.8,61.6,35.75,35.65,-45,19.73,1,714.8,-31.7,27,35.5,36
2018-12-09 06:59:57.3030,172.8,61.6,35.75,35.65,-45,19.72,2,714.8,-31.6,27.5,35.5,36
2018-12-09 06:59:57.5530,172.8,61.6,35.75,35.65,-45,19.74,61,716.4,711.2,0,35.5,36
2018-12-09 06:59:57.8030,172.8,61.6,35.75,35.65,-45,19.73,62,425,425,0,35.5,36
2018-12-09 06:59:58.0530,172.8,61.6,35.75,35.65,-45,19.74,64,34.4,34.9,0,35.5,36
2018-12-09 06:59:58.3030,172.8,61.6,35.75,35.65,-45,19.73,3,714.8,-31.7,24.5,35.5,36
2018-12-09 06:59:58.5530,172.8,61.6,35.75,35.65,-45,19.73,4,714.7,-31.6,25,35.5,36
2018-12-09 06:59:58.8030,172.8,61.6,35.75,35.65,-45,19.72,65,-23030,-23080,0,35.5,36
2018-12-09 06:59:59.0530,172.8,61.6,35.75,35.65,-45,19.74,66,4650,4650,0,35.5,36
2018-12-09 06:59:59.3030,172.8,61.6,35.75,35.65,-45,19.74,1,715,-31.7,27,35.5,36
2018-12-09 06:59:59.5530,172.8,61.6,35.75,35.65,-45,19.73,2,714.7,-31.6,27.5,35.5,36
2018-12-09 06:59:59.8030,172.8,61.6,35.75,35.65,-45,19.73,65,-23030,-23080,0,35.5,36
2018-12-09 07:00:00.0530,172.8,61.6,35.75,35.65,-45,19.73,51,3.65,3.63,0,35.5,36
2018-12-09 07:00:00.3030,172.8,61.6,35.75,35.65,-44.9,19.74,63,50,50,0,35.5,36
2018-12-09 07:00:00.5531,172.8,61.5,35.5,35.59,-45,19.74,67,27.3,27.2,0,35.5,36
2018-12-09 07:00:00.8031,172.8,61.5,35.5,35.59,-45,19.7,52,3.65,3.63,0,35.5,36
2018-12-09 07:00:01.0530,172.8,61.5,35.5,35.59,-45,19.73,6,-23020,27.3,3.6,35.5,36
2018-12-09 07:00:01.3030,172.8,61.5,35.5,35.59,-44.9,19.73,7,-23070,27.2,3.7,35.5,36
2018-12-09 07:00:01.5530,172.8,61.5,35.5,35.59,-44.9,19.73,1,715,-31.7,27,35.5,36
2018-12-09 07:00:01.8030,172.8,61.5,35.5,35.59,-44.9,19.72,2,714.7,-31.6,27.5,35.5,36
2018-12-09 07:00:02.0530,172.8,61.5,35.5,35.59,-45,19.72,61,716.3,711.2,0,35.5,36
2018-12-09 07:00:02.3030,172.8,61.5,35.5,35.59,-45,19.73,62,425,425,0,35.5,36
2018-12-09 07:00:02.5530,172.8,61.5,35.5,35.59,-45,19.73,64,34.5,35,0,35.5,36
2018-12-09 07:00:02.8030,172.8,61.5,35.5,35.59,-45,19.73,3,715,-31.7,24.5,35.5,36
2018-12-09 07:00:03.0531,172.8,61.5,35.5,35.59,-44.9,19.65,4,714.7,-31.6,25,35.5,36
2018-12-09 07:00:03.3031,172.8,61.5,35.5,35.59,-45,19.73,65,-23030,-23070,0,35.5,36
2018-12-09 07:00:03.5531,172.8,61.5,35.5,35.59,-45,19.73,66,4650,4650,0,35.5,36
2018-12-09 07:00:03.8032,172.8,61.5,35.5,35.59,-44.9,19.73,1,715,-31.7,27,35.5,36
2018-12-09 07:00:04.0532,172.8,61.5,35.5,35.59,-44.9,19.72,2,714.7,-31.6,27.5,35.5,36
2018-12-09 07:00:04.3032,172.8,61.5,35.5,35.59,-45,19.74,65,-23030,-23060,0,35.5,36
2018-12-09 07:00:04.5531,172.8,61.5,35.5,35.59,-45,19.73,51,3.65,3.63,0,35.5,36
2018-12-09 07:00:04.8031,172.8,61.5,35.5,35.59,-45,19.73,63,50,50,0,35.5,36
2018-12-09 07:00:05.0531,172.8,61.5,35.5,35.59,-45,19.72,67,27.3,27.2,0,35.5,36
2018-12-09 07:00:05.3031,172.8,61.5,35.5,35.59,-44.9,19.73,52,3.65,3.63,0,35.5,36
2018-12-09 07:00:05.5531,172.8,61.5,35.5,35.59,-44.9,19.72,6,-23030,27.3,3.6,35.5,36
2018-12-09 07:00:05.8031,172.8,61.5,35.5,35.59,-45,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:06.0531,172.8,61.5,35.5,35.59,-45,19.75,1,714.9,-31.7,27,35.5,35.5
2018-12-09 07:00:06.3031,172.8,61.4,35.5,35.53,-45,19.73,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:06.5532,172.8,61.4,35.5,35.53,-44.9,19.72,61,716.4,711.2,0,35.5,35.5
2018-12-09 07:00:06.8031,172.8,61.4,35.5,35.53,-44.9,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:07.0531,172.8,61.4,35.5,35.53,-44.9,19.73,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:07.3031,172.8,61.4,35.5,35.53,-45,19.72,3,714.9,-31.7,24.5,35.5,35.5
2018-12-09 07:00:07.5531,172.8,61.4,35.5,35.53,-45,19.73,4,714.5,-31.6,25,35.5,35.5
2018-12-09 07:00:07.8031,172.8,61.4,35.5,35.53,-45,19.73,65,-23040,-23060,0,35.5,35.5
2018-12-09 07:00:08.0531,172.8,61.4,35.5,35.53,-45,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:08.3031,172.8,61.4,35.5,35.53,-44.9,19.71,1,714.9,-31.7,27,35.5,35.5
2018-12-09 07:00:08.5531,172.8,61.4,35.5,35.53,-45,19.75,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:08.8031,172.8,61.4,35.5,35.53,-45,19.73,65,-23040,-23060,0,35.5,35.5
2018-12-09 07:00:09.0531,172.8,61.4,35.5,35.53,-45,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:09.3031,172.8,61.4,35.5,35.53,-45,19.71,63,50,50,0,35.5,35.5
2018-12-09 07:00:09.5531,172.8,61.4,35.5,35.53,-44.9,19.71,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:09.8031,172.8,61.4,35.5,35.53,-45,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:10.0531,172.8,61.4,35.5,35.53,-45,19.73,6,-23040,27.3,3.6,35.5,35.5
2018-12-09 07:00:10.3031,172.8,61.4,35.5,35.53,-45,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:10.5531,172.8,61.4,35.5,35.53,-44.9,19.73,1,714.9,-31.7,27,35.5,35.5
2018-12-09 07:00:10.8032,172.8,61.4,35.5,35.53,-44.9,19.74,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:11.0531,172.8,61.4,35.5,35.53,-45,19.74,61,716.3,711,0,35.5,35.5
2018-12-09 07:00:11.3031,172.8,61.4,35.5,35.53,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:11.5531,172.8,61.3,35.5,35.47,-45,19.72,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:11.8031,172.8,61.3,35.5,35.47,-45,19.73,3,714.9,-31.7,24.5,35.5,35.5
2018-12-09 07:00:12.0531,172.8,61.3,35.5,35.47,-44.9,19.73,4,714.5,-31.6,25,35.5,35.5
2018-12-09 07:00:12.3031,172.8,61.3,35.5,35.47,-45,19.74,65,-23040,-23060,0,35.5,35.5
2018-12-09 07:00:12.5531,172.8,61.3,35.5,35.47,-45,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:12.8031,172.8,61.3,35.5,35.47,-45,19.73,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:13.0531,172.8,61.3,35.5,35.47,-45,19.73,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:13.3031,172.8,61.3,35.5,35.47,-44.9,19.71,65,-23040,-23060,0,35.5,35.5
2018-12-09 07:00:13.5531,172.8,61.3,35.5,35.47,-44.9,19.74,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:13.8031,172.8,61.3,35.5,35.47,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:14.0531,172.8,61.3,35.5,35.47,-45,19.72,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:14.3031,172.8,61.3,35.5,35.47,-45,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:14.5531,172.8,61.3,35.5,35.47,-45,19.73,6,-23050,27.3,3.6,35.5,35.5
2018-12-09 07:00:14.8031,172.8,61.3,35.5,35.47,-45,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:15.0531,172.8,61.3,35.5,35.47,-45,19.72,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:15.3031,172.8,61.2,35.5,35.42,-45,19.73,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:15.5531,172.8,61.2,35.5,35.42,-45,19.73,61,716.2,711,0,35.5,35.5
2018-12-09 07:00:15.8031,172.8,61.2,35.5,35.42,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:16.0531,172.8,61.2,35.5,35.42,-44.9,19.73,64,34.6,35,0,35.5,35.5
2018-12-09 07:00:16.3032,172.8,61.2,35.5,35.42,-45,19.73,3,714.6,-31.7,24.5,35.5,35.5
2018-12-09 07:00:16.5532,172.8,61.2,35.5,35.42,-45,19.72,4,714.5,-31.6,25,35.5,35.5
2018-12-09 07:00:16.8032,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:17.0532,172.8,61.2,35.5,35.42,-44.9,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:17.3032,172.8,61.2,35.5,35.42,-44.9,19.74,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:17.5532,172.8,61.2,35.5,35.42,-45,19.73,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:17.8032,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:18.0532,172.8,61.2,35.5,35.42,-45,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:18.3032,172.8,61.2,35.5,35.42,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:18.5532,172.8,61.2,35.5,35.42,-45,19.73,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:18.8032,172.8,61.2,35.5,35.42,-44.9,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:19.0533,172.8,61.2,35.5,35.42,-45,19.74,6,-23050,27.3,3.6,35.5,35.5
2018-12-09 07:00:19.3032,172.8,61.2,35.5,35.42,-45,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:19.5532,172.8,61.2,35.5,35.42,-45,19.68,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:19.8032,172.8,61.2,35.5,35.42,-45,19.74,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:20.0532,172.8,61.2,35.5,35.42,-45,19.77,61,716.1,710.9,0,35.5,35.5
2018-12-09 07:00:20.3032,172.8,61.2,35.5,35.42,-45,19.74,62,425,425,0,35.5,35.5
2018-12-09 07:00:20.5533,172.8,61.2,35.5,35.42,-45,19.72,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:20.8033,172.8,61.2,35.5,35.42,-45,19.73,3,714.5,-31.7,24.5,35.5,35.5
2018-12-09 07:00:21.0533,172.8,61.2,35.5,35.42,-45,19.76,4,714.5,-31.6,25,35.5,35.5
2018-12-09 07:00:21.3033,172.8,61.2,35.5,35.42,-45,19.72,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:21.5533,172.8,61.2,35.5,35.42,-45,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:21.8033,172.8,61.2,35.5,35.42,-45,19.73,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:22.0533,172.8,61.2,35.5,35.42,-45,19.73,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:22.3033,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23050,0,35.5,35.5
2018-12-09 07:00:22.5533,172.8,61.2,35.5,35.42,-44.9,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:22.8033,172.8,61.2,35.5,35.42,-45,19.58,63,50,50,0,35.5,35.5
2018-12-09 07:00:23.0533,172.8,61.2,35.5,35.42,-45,19.72,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:23.3033,172.8,61.2,35.5,35.42,-45,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:23.5533,172.8,61.2,35.5,35.42,-45,19.73,6,-23050,27.3,3.6,35.5,35.5
2018-12-09 07:00:23.8033,172.8,61.2,35.5,35.42,-44.9,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:24.0533,172.8,61.2,35.5,35.42,-45,19.73,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:24.3033,172.8,61.2,35.5,35.42,-45,19.67,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:24.5533,172.8,61.2,35.5,35.42,-45,19.72,61,716.1,710.9,0,35.5,35.5
2018-12-09 07:00:24.8033,172.8,61.2,35.5,35.42,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:25.0533,172.8,61.2,35.5,35.42,-45,19.73,64,34.5,35,0,35.5,35.5
2018-12-09 07:00:25.3033,172.8,61.2,35.5,35.42,-45,19.73,3,714.5,-31.7,24.5,35.5,35.5
2018-12-09 07:00:25.5533,172.8,61.2,35.5,35.42,-45,19.73,4,714.5,-31.6,25,35.5,35.5
2018-12-09 07:00:25.8033,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:26.0533,172.8,61.2,35.5,35.42,-45,19.71,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:26.3033,172.8,61.2,35.5,35.42,-44.9,19.73,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:26.5533,172.8,61.2,35.5,35.42,-45,19.74,2,714.5,-31.6,27.5,35.5,35.5
2018-12-09 07:00:26.8033,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:27.0533,172.8,61.2,35.5,35.42,-45,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:27.3033,172.8,61.2,35.5,35.42,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:27.5533,172.8,61.2,35.5,35.42,-45,19.74,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:27.8033,172.8,61.2,35.5,35.42,-45,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:28.0533,172.8,61.2,35.5,35.42,-45,19.73,6,-23060,27.3,3.6,35.5,35.5
2018-12-09 07:00:28.3033,172.8,61.2,35.5,35.42,-45,19.72,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:28.5533,172.8,61.2,35.5,35.42,-45,19.73,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:28.8033,172.8,61.2,35.5,35.42,-45,19.73,2,714.4,-31.6,27.5,35.5,35.5
2018-12-09 07:00:29.0533,172.8,61.2,35.5,35.42,-44.9,19.73,61,715.9,710.9,0,35.5,35.5
2018-12-09 07:00:29.3033,172.8,61.2,35.5,35.42,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:29.5533,172.8,61.2,35.5,35.42,-45,19.73,64,34.6,35,0,35.5,35.5
2018-12-09 07:00:29.8034,172.8,61.2,35.5,35.42,-45,19.73,3,714.6,-31.7,24.5,35.5,35.5
2018-12-09 07:00:30.0534,172.8,61.2,35.5,35.42,-45,19.73,4,714.4,-31.6,25,35.5,35.5
2018-12-09 07:00:30.3034,172.8,61.2,35.5,35.42,-45,19.72,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:30.5534,172.8,61.2,35.5,35.42,-45,19.71,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:30.8034,172.8,61.2,35.5,35.42,-45,19.72,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:31.0534,172.8,61.2,35.5,35.42,-45,19.73,2,714.4,-31.6,27.5,35.5,35.5
2018-12-09 07:00:31.3034,172.8,61.2,35.5,35.42,-44.9,19.73,65,-23060,-23060,0,35.5,35.5
2018-12-09 07:00:31.5534,172.8,61.2,35.5,35.42,-44.9,19.74,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:31.8034,172.8,61.2,35.5,35.42,-45,19.72,63,50,50,0,35.5,35.5
2018-12-09 07:00:32.0534,172.8,61.2,35.5,35.42,-45,19.74,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:32.3034,172.8,61.2,35.5,35.42,-45,19.72,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:32.5534,172.8,61.2,35.5,35.42,-45,19.72,6,-23060,27.3,3.6,35.5,35.5
2018-12-09 07:00:32.8034,172.8,61.2,35.5,35.42,-45,19.73,7,-23050,27.2,3.7,35.5,35.5
2018-12-09 07:00:33.0534,172.8,61.2,35.5,35.42,-44.9,19.73,1,714.6,-31.7,27,35.5,35.5
2018-12-09 07:00:33.3034,172.8,61.2,35.5,35.42,-45,19.73,2,714.4,-31.6,27.5,35.5,35.5
2018-12-09 07:00:33.5534,172.8,61.2,35.5,35.42,-45,19.71,61,716,710.8,0,35.5,35.5
2018-12-09 07:00:33.8034,172.8,61.2,35.5,35.42,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:34.0534,172.8,61.2,35.5,35.42,-45,19.72,64,34.6,35,0,35.5,35.5
2018-12-09 07:00:34.3034,172.8,61.2,35.5,35.42,-44.9,19.73,3,714.6,-31.7,24.5,35.5,35.5
2018-12-09 07:00:34.5534,172.8,61.2,35.5,35.42,-45,19.74,4,714.4,-31.6,25,35.5,35.5
2018-12-09 07:00:34.8034,172.8,61.2,35.5,35.42,-45,19.75,65,-23060,-23060,0,35.5,35.5
2018-12-09 07:00:35.0534,172.8,61.2,35.5,35.42,-45,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:35.3034,172.8,61.2,35.5,35.42,-45,19.73,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:35.5533,172.8,61.2,35.5,35.42,-45,19.73,2,714.2,-31.6,27.5,35.5,35.5
2018-12-09 07:00:35.8034,172.8,61.2,35.5,35.42,-45,19.73,65,-23050,-23050,0,35.5,35.5
2018-12-09 07:00:36.0534,172.8,61.2,35.5,35.42,-45,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:36.3034,172.8,61.2,35.5,35.42,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:36.5534,172.8,61.2,35.5,35.42,-45,19.72,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:36.8034,172.8,61.2,35.5,35.42,-44.9,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:37.0534,172.8,61.2,35.5,35.42,-45,19.8,6,-23050,27.3,3.6,35.5,35.5
2018-12-09 07:00:37.3034,172.8,61.2,35.5,35.42,-45,19.73,7,-23050,27.2,3.7,35.5,35.5
2018-12-09 07:00:37.5534,172.8,61.1,35.5,35.36,-45,19.73,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:37.8034,172.8,61.1,35.5,35.36,-44.9,19.73,2,714.2,-31.6,27.5,35.5,35.5
2018-12-09 07:00:38.0534,172.8,61.1,35.5,35.36,-44.9,19.75,61,715.9,710.8,0,35.5,35.5
2018-12-09 07:00:38.3034,172.8,61.1,35.5,35.36,-45,19.73,62,425,425,0,35.5,35.5
2018-12-09 07:00:38.5534,172.8,61.1,35.5,35.36,-45,19.73,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:38.8034,172.8,61.1,35.5,35.36,-45,19.74,3,714.5,-31.7,24.5,35.5,35.5
