Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:00:39.0534,172.8,61.1,35.5,35.36,-45,19.72,4,714.2,-31.6,25,35.5,35.5
2018-12-09 07:00:39.3034,172.8,61.1,35.5,35.36,-44.9,19.73,65,-23060,-23060,0,35.5,35.5
2018-12-09 07:00:39.5534,172.8,61.1,35.5,35.36,-44.9,19.73,66,4640,4640,0,35.5,35.5
2018-12-09 07:00:39.8034,172.8,61.1,35.5,35.36,-45,19.72,1,714.5,-31.7,27,35.5,35.5
2018-12-09 07:00:40.0534,172.8,61.1,35.5,35.36,-45,19.72,2,714.2,-31.6,27.5,35.5,35.5
2018-12-09 07:00:40.3035,172.8,61.1,35.5,35.36,-45,19.72,65,-23050,-23060,0,35.5,35.5
2018-12-09 07:00:40.5535,172.8,61.1,35.5,35.36,-45,19.73,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:40.8035,172.8,61.1,35.5,35.36,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:41.0535,172.8,61.1,35.5,35.36,-45,19.73,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:41.3035,172.8,61.1,35.5,35.36,-45,19.73,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:41.5535,172.8,61,35.5,35.3,-45,19.75,6,-23060,27.3,3.6,35.5,35.5
2018-12-09 07:00:41.8035,172.8,61,35.5,35.3,-45,19.73,7,-23060,27.2,3.7,35.5,35.5
2018-12-09 07:00:42.0535,172.8,61,35.5,35.3,-45,19.73,1,714.2,-31.7,27,35.5,35.5
2018-12-09 07:00:42.3035,172.8,61,35.5,35.3,-45,19.73,2,714.1,-31.6,27.5,35.5,35.5
2018-12-09 07:00:42.5536,172.8,61,35.5,35.3,-45,19.74,61,715.9,710.7,0,35.5,35.5
2018-12-09 07:00:42.8036,172.8,61,35.5,35.3,-45,19.74,62,425,425,0,35.5,35.5
2018-12-09 07:00:43.0535,172.8,61,35.5,35.3,-45,19.72,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:43.3035,172.8,61,35.5,35.3,-45,19.73,3,714.2,-31.7,24.5,35.5,35.5
2018-12-09 07:00:43.5535,172.8,61,35.5,35.3,-45,19.73,4,714.1,-31.6,25,35.5,35.5
2018-12-09 07:00:43.8035,172.8,61,35.5,35.3,-45,19.73,65,-23050,-23050,0,35.5,35.5
2018-12-09 07:00:44.0535,172.8,61,35.5,35.3,-45,19.73,66,4640,4640,0,35.5,35.5
2018-12-09 07:00:44.3035,172.8,61,35.5,35.3,-45,19.73,1,714.2,-31.7,27,35.5,35.5
2018-12-09 07:00:44.5535,172.8,61,35.5,35.3,-45,19.73,2,714.1,-31.6,27.5,35.5,35.5
2018-12-09 07:00:44.8035,172.8,61,35.5,35.3,-44.9,19.84,65,-23060,-23060,0,35.5,35.5
2018-12-09 07:00:45.0535,172.8,61,35.5,35.3,-45,19.72,51,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:45.3035,172.8,61,35.5,35.3,-45,19.73,63,50,50,0,35.5,35.5
2018-12-09 07:00:45.5535,172.8,61,35.5,35.3,-45,19.73,67,27.3,27.2,0,35.5,35.5
2018-12-09 07:00:45.8035,172.8,61,35.5,35.3,-45,19.72,52,3.65,3.63,0,35.5,35.5
2018-12-09 07:00:46.0535,172.8,61,35.5,35.3,-45,19.73,6,-23060,27.3,3.6,35.5,35.5
2018-12-09 07:00:46.3035,172.8,61,35.5,35.3,-45,19.71,7,-23060,27.2,3.6,35.5,35.5
2018-12-09 07:00:46.5535,172.8,61,35.5,35.3,-45,19.7,1,714.2,-31.7,27,35.5,35.5
2018-12-09 07:00:46.8035,172.8,61,35.5,35.3,-45,19.73,2,714.1,-31.6,27.5,35.5,35.5
2018-12-09 07:00:47.0536,172.8,61,35.5,35.3,-45,19.75,61,715.9,710.6,0,35.5,35.5
2018-12-09 07:00:47.3035,172.8,61,35.5,35.3,-45,19.72,62,425,425,0,35.5,35.5
2018-12-09 07:00:47.5535,172.8,61,35.5,35.3,-45,19.72,64,34.5,34.9,0,35.5,35.5
2018-12-09 07:00:47.8035,172.8,61,35.5,35.3,-45,19.76,3,714.2,-31.7,24.5,35.5,35.5
2018-12-09 07:00:48.0535,172.8,61,35.5,35.3,-45,19.73,4,714.1,-31.6,25,35.5,35.5
2018-12-09 07:00:48.3035,172.8,61,35.5,35.3,-45,19.73,65,-23060,-23060,0,35.5,35.5
2018-12-09 07:00:48.5535,172.8,61,35.25,35.3,-44.9,19.73,66,4650,4650,0,35.5,35.5
2018-12-09 07:00:48.8035,172.8,61,35.25,35.3,-45,19.73,1,714.2,-31.7,27,35.5,35.5
2018-12-09 07:00:49.0535,172.8,61,35.25,35.3,-45,19.73,2,714.1,-31.6,27.5,35.5,35.5
2018-12-09 07:00:49.3035,172.8,61,35.25,35.3,-45,19.72,65,-23060,-23060,0,35,35.5
2018-12-09 07:00:49.5535,172.8,61,35.25,35.3,-44.9,19.73,51,3.65,3.63,0,35,35.5
2018-12-09 07:00:49.8034,172.8,61,35.25,35.3,-45,19.74,63,50,50,0,35,35.5
2018-12-09 07:00:50.0534,172.8,61,35.25,35.3,-45,19.73,67,27.3,27.2,0,35,35.5
2018-12-09 07:00:50.3035,172.8,61,35.25,35.3,-45,19.73,52,3.65,3.63,0,35,35.5
2018-12-09 07:00:50.5535,172.8,61,35.25,35.3,-45,19.73,6,-23050,27.3,3.6,35,35.5
2018-12-09 07:00:50.8035,172.8,61,35.25,35.3,-45,19.72,7,-23060,27.2,3.7,35,35.5
2018-12-09 07:00:51.0536,172.8,61,35.25,35.3,-45,19.77,1,714.2,-31.7,27,35,35.5
2018-12-09 07:00:51.3036,172.8,61,35.25,35.3,-45,19.73,2,714.1,-31.6,27.5,35,35.5
2018-12-09 07:00:51.5536,172.8,61,35.25,35.3,-45,19.72,61,715.8,710.7,0,35,35.5
2018-12-09 07:00:51.8036,172.8,61,35.25,35.3,-45,19.73,62,425,425,0,35,35.5
2018-12-09 07:00:52.0536,172.8,61,35.25,35.3,-44.9,19.72,64,34.5,34.9,0,35,35.5
2018-12-09 07:00:52.3036,172.8,61,35.25,35.3,-45,19.72,3,714.2,-31.7,24.5,35,35.5
2018-12-09 07:00:52.5536,172.8,61,35.25,35.3,-45,19.73,4,714.1,-31.6,25,35,35.5
2018-12-09 07:00:52.8036,172.8,61,35.25,35.3,-45,19.73,65,-23040,-23060,0,35,35.5
2018-12-09 07:00:53.0536,172.8,61,35.25,35.3,-45,19.74,66,4670,4670,0,35,35.5
2018-12-09 07:00:53.3036,172.8,61,35.25,35.3,-45,19.73,1,714.2,-31.7,27,35,35.5
2018-12-09 07:00:53.5536,172.8,61,35.25,35.3,-44.9,19.72,2,714.1,-31.6,27.5,35,35.5
2018-12-09 07:00:53.8037,172.8,61,35.25,35.3,-45,19.73,65,-23030,-23060,0,35,35.5
2018-12-09 07:00:54.0537,172.8,61,35.25,35.3,-45,19.74,51,3.65,3.63,0,35,35.5
2018-12-09 07:00:54.3037,172.8,61,35.25,35.3,-45,19.73,63,50,50,0,35,35.5
2018-12-09 07:00:54.5537,172.8,61,35.25,35.3,-44.9,19.73,67,27.3,27.2,0,35,35.5
2018-12-09 07:00:54.8037,172.8,61,35.25,35.3,-44.9,19.73,52,3.65,3.63,0,35,35.5
2018-12-09 07:00:55.0537,172.8,61,35.25,35.3,-45,19.74,6,-23040,27.3,3.6,35,35.5
2018-12-09 07:00:55.3037,172.8,61,35.25,35.3,-45,19.71,7,-23070,27.2,3.7,35,35.5
2018-12-09 07:00:55.5537,172.8,61,35.25,35.3,-45,19.73,1,714.2,-31.7,27,35,35.5
2018-12-09 07:00:55.8036,172.8,61,35.25,35.3,-45,19.73,2,714.1,-31.6,27.5,35,35.5
2018-12-09 07:00:56.0536,172.8,61,35.25,35.3,-44.9,19.73,61,715.7,710.5,0,35,35.5
2018-12-09 07:00:56.3036,172.8,61,35.25,35.3,-45,19.72,62,425,425,0,35,35.5
2018-12-09 07:00:56.5536,172.8,61,35.25,35.3,-45,19.75,64,34.5,34.9,0,35,35.5
2018-12-09 07:00:56.8036,172.8,61,35.25,35.3,-45,19.74,3,714.2,-31.6,24.5,35,35.5
2018-12-09 07:00:57.0536,172.8,61,35.25,35.3,-45,19.74,4,713.9,-31.6,25,35,35.5
2018-12-09 07:00:57.3036,172.8,61,35.25,35.3,-44.9,19.73,65,-23030,-23070,0,35,35.5
2018-12-09 07:00:57.5536,172.8,61,35.25,35.3,-44.9,19.73,66,4680,4680,0,35,35.5
2018-12-09 07:00:57.8037,172.8,61,35.25,35.3,-45,19.73,1,714.2,-31.6,27,35,35.5
2018-12-09 07:00:58.0537,172.8,61,35.25,35.3,-45,19.74,2,713.9,-31.6,27.5,35,35.5
2018-12-09 07:00:58.3037,172.8,61,35.25,35.3,-44.9,19.68,65,-23030,-23070,0,35,35.5
2018-12-09 07:00:58.5537,172.8,61,35.25,35.3,-44.9,19.72,51,3.65,3.63,0,35,35.5
2018-12-09 07:00:58.8036,172.8,61,35.25,35.3,-45,19.73,63,50,50,0,35,35.5
2018-12-09 07:00:59.0536,172.8,61,35.25,35.3,-45,19.73,67,27.3,27.2,0,35,35.5
2018-12-09 07:00:59.3036,172.8,61,35.25,35.3,-45,19.74,52,3.65,3.63,0,35,35.5
2018-12-09 07:00:59.5536,172.8,61,35.25,35.3,-45,19.72,6,-23030,27.3,3.6,35,35.5
2018-12-09 07:00:59.8036,172.8,61,35.25,35.3,-45,19.74,7,-23070,27.2,3.6,35,35.5
2018-12-09 07:01:00.0536,172.8,61,35.25,35.3,-45,19.73,1,714.2,-31.6,27,35,35.5
2018-12-09 07:01:00.3036,172.8,61,35.25,35.3,-45,19.73,2,713.9,-31.6,27.5,35,35.5
2018-12-09 07:01:00.5536,172.8,61,35.25,35.3,-45,19.74,61,715.6,710.5,0,35,35.5
2018-12-09 07:01:00.8036,172.8,61,35.25,35.3,-45,19.73,62,425,425,0,35,35.5
2018-12-09 07:01:01.0536,172.8,61,35.25,35.3,-44.9,19.73,64,34.5,35,0,35,35.5
2018-12-09 07:01:01.3036,172.8,61,35.25,35.3,-45,19.75,3,714.2,-31.6,24.5,35,35.5
2018-12-09 07:01:01.5536,172.8,61,35.25,35.3,-45,19.73,4,713.9,-31.6,25,35,35.5
2018-12-09 07:01:01.8037,172.8,61,35.25,35.3,-45,19.73,65,-23030,-23080,0,35,35.5
2018-12-09 07:01:02.0537,172.8,61,35.25,35.3,-45,19.73,66,4680,4670,0,35,35.5
2018-12-09 07:01:02.3038,172.8,61,35.25,35.3,-45,19.72,1,714.2,-31.6,27,35,35.5
2018-12-09 07:01:02.5538,172.8,60.8,35.25,35.19,-44.9,19.73,2,713.9,-31.6,27.5,35,35.5
2018-12-09 07:01:02.8037,172.8,60.8,35.25,35.19,-45,19.73,65,-23040,-23080,0,35,35.5
2018-12-09 07:01:03.0537,172.8,60.8,35.25,35.19,-45,19.73,51,3.65,3.63,0,35,35.5
2018-12-09 07:01:03.3037,172.8,60.8,35.25,35.19,-45,19.73,63,50,50,0,35,35.5
2018-12-09 07:01:03.5537,172.8,60.8,35.25,35.19,-45,19.73,67,27.3,27.2,0,35,35.5
2018-12-09 07:01:03.8038,172.8,60.8,35.25,35.19,-45,19.73,52,3.65,3.63,0,35,35.5
2018-12-09 07:01:04.0538,172.8,60.8,35.25,35.19,-45,19.73,6,-23030,27.3,3.6,35,35.5
2018-12-09 07:01:04.3038,172.8,60.8,35.25,35.19,-45,19.71,7,-23070,27.2,3.6,35,35.5
2018-12-09 07:01:04.5538,172.8,60.8,35.25,35.19,-45,19.7,1,714,-31.7,27,35,35.5
2018-12-09 07:01:04.8038,172.8,60.8,35.25,35.19,-45,19.73,2,713.8,-31.6,27.5,35,35.5
2018-12-09 07:01:05.0537,172.8,60.8,35.25,35.19,-45,19.73,61,715.6,710.4,0,35,35.5
2018-12-09 07:01:05.3037,172.8,60.8,35.25,35.19,-44.9,19.73,62,425,425,0,35,35.5
2018-12-09 07:01:05.5537,172.8,60.8,35.25,35.19,-45,19.73,64,34.5,35,0,35,35.5
2018-12-09 07:01:05.8037,172.8,60.8,35.25,35.19,-45,19.72,3,714,-31.7,24.5,35,35.5
2018-12-09 07:01:06.0537,172.8,60.8,35.25,35.19,-45,19.74,4,713.8,-31.6,25,35,35.5
2018-12-09 07:01:06.3037,172.8,60.8,35.25,35.19,-45,19.72,65,-23030,-23080,0,35,35.5
2018-12-09 07:01:06.5538,172.8,60.8,35.25,35.19,-44.9,19.73,66,4670,4670,0,35,35.5
2018-12-09 07:01:06.8038,172.8,60.8,35.25,35.19,-45,19.73,1,714,-31.7,27,35,35.5
2018-12-09 07:01:07.0538,172.8,60.8,35.25,35.19,-45,19.74,2,713.8,-31.6,27.5,35,35.5
2018-12-09 07:01:07.3038,172.8,60.8,35.25,35.19,-45,19.73,65,-23030,-23080,0,35,35.5
2018-12-09 07:01:07.5538,172.8,60.8,35.25,35.19,-45,19.71,51,3.65,3.63,0,35,35.5
2018-12-09 07:01:07.8038,172.8,60.8,35.25,35.19,-45,19.72,63,50,50,0,35,35.5
2018-12-09 07:01:08.0538,172.8,60.8,35.25,35.19,-45,19.72,67,27.3,27.2,0,35,35.5
2018-12-09 07:01:08.3037,172.8,60.6,35,35.07,-45,19.74,52,3.65,3.63,0,35,35.5
2018-12-09 07:01:08.5538,172.8,60.6,35,35.07,-45,19.74,6,-23030,27.3,3.6,35,35.5
2018-12-09 07:01:08.8038,172.8,60.6,35,35.07,-44.9,19.73,7,-23080,27.2,3.6,35,35.5
2018-12-09 07:01:09.0538,172.8,60.6,35,35.07,-44.9,19.72,1,714,-31.7,27,35,35.5
2018-12-09 07:01:09.3039,172.8,60.6,35,35.07,-45,19.73,2,713.8,-31.6,27.5,35,35.5
2018-12-09 07:01:09.5539,172.8,60.6,35,35.07,-45,19.73,61,715.6,710.4,0,35,35.5
2018-12-09 07:01:09.8039,172.8,60.6,35,35.07,-45,19.73,62,425,425,0,35,35.5
2018-12-09 07:01:10.0538,172.8,60.6,35,35.07,-45,19.72,64,34.5,34.9,0,35,35.5
2018-12-09 07:01:10.3038,172.8,60.6,35,35.07,-45,19.73,3,714,-31.7,24.5,35,35.5
2018-12-09 07:01:10.5538,172.8,60.6,35,35.07,-45,19.73,4,713.8,-31.6,25,35,35.5
2018-12-09 07:01:10.8038,172.8,60.6,35,35.07,-45,19.69,65,-23030,-23070,0,35,35.5
2018-12-09 07:01:11.0538,172.8,60.6,35,35.07,-45,19.73,66,4670,4670,0,35,35
2018-12-09 07:01:11.3038,172.8,60.6,35,35.07,-44.9,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:11.5538,172.8,60.6,35,35.07,-45,19.73,2,713.8,-31.6,27.5,35,35
2018-12-09 07:01:11.8038,172.8,60.6,35,35.07,-45,19.73,65,-23030,-23060,0,35,35
2018-12-09 07:01:12.0538,172.8,60.6,35,35.07,-45,19.73,51,3.65,3.63,0,35,35
2018-12-09 07:01:12.3038,172.8,60.6,35,35.07,-45,19.69,63,50,50,0,35,35
2018-12-09 07:01:12.5538,172.8,60.5,35,35.01,-44.9,19.73,67,27.3,27.2,0,35,35
2018-12-09 07:01:12.8038,172.8,60.5,35,35.01,-45,19.73,52,3.65,3.63,0,35,35
2018-12-09 07:01:13.0538,172.8,60.5,35,35.01,-45,19.73,6,-23030,27.3,3.6,35,35
2018-12-09 07:01:13.3038,172.8,60.5,35,35.01,-45,19.74,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:13.5538,172.8,60.5,35,35.01,-45,19.71,1,713.8,-31.7,27,35,35
2018-12-09 07:01:13.8038,172.8,60.5,35,35.01,-44.9,19.72,2,713.8,-31.6,27.5,35,35
2018-12-09 07:01:14.0538,172.8,60.5,35,35.01,-44.9,19.72,61,715.5,710.3,0,35,35
2018-12-09 07:01:14.3038,172.8,60.5,35,35.01,-45,19.73,62,425,425,0,35,35
2018-12-09 07:01:14.5538,172.8,60.5,35,35.01,-45,19.72,64,34.5,34.9,0,35,35
2018-12-09 07:01:14.8038,172.8,60.5,35,35.01,-45,19.73,3,713.8,-31.7,24.5,35,35
2018-12-09 07:01:15.0538,172.8,60.5,35,35.01,-45,19.84,4,713.8,-31.6,25,35,35
2018-12-09 07:01:15.3038,172.8,60.5,35,35.01,-44.9,19.73,65,-23030,-23060,0,35,35
2018-12-09 07:01:15.5538,172.8,60.5,35,35.01,-45,19.73,66,4670,4670,0,35,35
2018-12-09 07:01:15.8038,172.8,60.5,35,35.01,-45,19.74,1,713.8,-31.7,27,35,35
2018-12-09 07:01:16.0538,172.8,60.5,35,35.01,-45,19.73,2,713.8,-31.6,27.5,35,35
2018-12-09 07:01:16.3038,172.8,60.5,35,35.01,-44.9,19.73,65,-23030,-23060,0,35,35
2018-12-09 07:01:16.5538,172.8,60.5,35,35.01,-45,19.73,51,3.65,3.63,0,35,35
2018-12-09 07:01:16.8038,172.8,60.5,35,35.01,-45,19.74,63,50,50,0,35,35
2018-12-09 07:01:17.0538,172.8,60.5,35,35.01,-45,19.73,67,27.3,27.2,0,35,35
2018-12-09 07:01:17.3038,172.8,60.4,35,34.95,-44.9,19.72,52,3.65,3.63,0,35,35
2018-12-09 07:01:17.5538,172.8,60.4,35,34.95,-44.9,19.72,6,-23030,27.3,3.6,35,35
2018-12-09 07:01:17.8038,172.8,60.4,35,34.95,-44.9,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:18.0539,172.8,60.4,35,34.95,-45,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:18.3039,172.8,60.4,35,34.95,-45,19.74,2,713.7,-31.6,27.5,35,35
2018-12-09 07:01:18.5539,172.8,60.4,35,34.95,-45,19.73,61,715.4,710.3,0,35,35
2018-12-09 07:01:18.8040,172.8,60.4,35,34.95,-44.9,19.72,62,425,425,0,35,35
2018-12-09 07:01:19.0540,172.8,60.4,35,34.95,-45,19.73,64,34.5,34.9,0,35,35
2018-12-09 07:01:19.3039,172.8,60.4,35,34.95,-45,19.73,3,713.8,-31.7,24.5,35,35
2018-12-09 07:01:19.5539,172.8,60.4,35,34.95,-45,19.74,4,713.7,-31.6,25,35,35
2018-12-09 07:01:19.8039,172.8,60.4,35,34.95,-45,19.73,65,-23040,-23060,0,35,35
2018-12-09 07:01:20.0539,172.8,60.4,35,34.95,-44.9,19.74,66,4670,4670,0,35,35
2018-12-09 07:01:20.3040,172.8,60.4,35,34.95,-45,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:20.5540,172.8,60.4,35,34.95,-45,19.73,2,713.7,-31.6,27.5,35,35
2018-12-09 07:01:20.8040,172.8,60.4,35,34.95,-45,19.73,65,-23040,-23060,0,35,35
2018-12-09 07:01:21.0540,172.8,60.4,35,34.95,-45,19.74,51,3.65,3.63,0,35,35
2018-12-09 07:01:21.3039,172.8,60.4,35,34.95,-45,19.77,63,50,50,0,35,35
2018-12-09 07:01:21.5539,172.8,60.4,35,34.95,-45,19.72,67,27.3,27.2,0,35,35
2018-12-09 07:01:21.8039,172.8,60.4,35,34.95,-45,19.72,52,3.65,3.63,0,35,35
2018-12-09 07:01:22.0539,172.8,60.4,35,34.95,-45,19.73,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:22.3039,172.8,60.4,35,34.95,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:22.5539,172.8,60.4,35,34.95,-45,19.71,1,713.8,-31.7,27,35,35
2018-12-09 07:01:22.8039,172.8,60.4,35,34.95,-45,19.71,2,713.7,-31.6,27.5,35,35
2018-12-09 07:01:23.0539,172.8,60.4,35,34.95,-45,19.73,61,715.4,710.2,0,35,35
2018-12-09 07:01:23.3039,172.8,60.4,35,34.95,-45,19.73,62,425,425,0,35,35
2018-12-09 07:01:23.5539,172.8,60.4,35,34.95,-45,19.73,64,34.5,34.9,0,35,35
2018-12-09 07:01:23.8039,172.8,60.4,35,34.95,-45,19.73,3,713.8,-31.7,24.5,35,35
2018-12-09 07:01:24.0539,172.8,60.4,35,34.95,-45,19.73,4,713.7,-31.6,25,35,35
2018-12-09 07:01:24.3039,172.8,60.4,35,34.95,-45,19.73,65,-23040,-23060,0,35,35
2018-12-09 07:01:24.5539,172.8,60.4,35,34.95,-45,19.73,66,4670,4670,0,35,35
2018-12-09 07:01:24.8040,172.8,60.4,35,34.95,-45,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:25.0539,172.8,60.4,35,34.95,-45,19.73,2,713.7,-31.6,27.5,35,35
2018-12-09 07:01:25.3039,172.8,60.4,35,34.95,-44.9,19.74,65,-23050,-23060,0,35,35
2018-12-09 07:01:25.5539,172.8,60.4,35,34.95,-45,19.71,51,3.65,3.63,0,35,35
2018-12-09 07:01:25.8039,172.8,60.4,35,34.95,-45,19.71,63,50,50,0,35,35
2018-12-09 07:01:26.0539,172.8,60.4,35,34.95,-45,19.69,67,27.3,27.2,0,35,35
2018-12-09 07:01:26.3039,172.8,60.4,35,34.95,-45,19.73,52,3.65,3.62,0,35,35
2018-12-09 07:01:26.5539,172.8,60.4,35,34.95,-44.9,19.74,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:26.8039,172.8,60.4,35,34.95,-44.9,19.73,7,-23050,27.2,3.6,35,35
2018-12-09 07:01:27.0539,172.8,60.4,35,34.95,-45,19.73,1,713.7,-31.7,27,35,35
2018-12-09 07:01:27.3039,172.8,60.4,35,34.95,-45,19.73,2,713.6,-31.6,27.5,35,35
2018-12-09 07:01:27.5539,172.8,60.4,35,34.95,-45,19.74,61,715.3,710.1,0,35,35
2018-12-09 07:01:27.8039,172.8,60.4,35,34.95,-44.9,19.73,62,425,425,0,35,35
2018-12-09 07:01:28.0539,172.8,60.4,35,34.95,-45,19.73,64,34.5,35,0,35,35
2018-12-09 07:01:28.3039,172.8,60.4,35,34.95,-45,19.73,3,713.7,-31.7,24.5,35,35
2018-12-09 07:01:28.5539,172.8,60.4,35,34.95,-45,19.73,4,713.6,-31.6,25,35,35
2018-12-09 07:01:28.8039,172.8,60.4,35,34.95,-45,19.74,65,-23050,-23060,0,35,35
2018-12-09 07:01:29.0539,172.8,60.4,35,34.95,-45,19.73,66,4660,4660,0,35,35
2018-12-09 07:01:29.3039,172.8,60.4,35,34.95,-45,19.73,1,713.7,-31.7,27,35,35
2018-12-09 07:01:29.5539,172.8,60.4,35,34.95,-45,19.73,2,713.6,-31.6,27.5,35,35
2018-12-09 07:01:29.8039,172.8,60.4,35,34.95,-45,19.73,65,-23050,-23060,0,35,35
2018-12-09 07:01:30.0539,172.8,60.4,35,34.95,-45,19.73,51,3.65,3.63,0,35,35
2018-12-09 07:01:30.3039,172.8,60.4,35,34.95,-44.9,19.73,63,50,50,0,35,35
2018-12-09 07:01:30.5540,172.8,60.4,35,34.95,-44.9,19.75,67,27.3,27.2,0,35,35
2018-12-09 07:01:30.8040,172.8,60.4,35,34.95,-45,19.72,52,3.65,3.62,0,35,35
2018-12-09 07:01:31.0540,172.8,60.4,35,34.95,-45,19.73,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:31.3040,172.8,60.4,35,34.95,-45,19.73,7,-23050,27.2,3.6,35,35
2018-12-09 07:01:31.5540,172.8,60.4,35,34.95,-44.9,19.73,1,713.7,-31.7,27,35,35
2018-12-09 07:01:31.8040,172.8,60.4,35,34.95,-45,19.73,2,713.6,-31.6,27.5,35,35
2018-12-09 07:01:32.0540,172.8,60.4,35,34.95,-45,19.74,61,715.3,710.1,0,35,35
2018-12-09 07:01:32.3040,172.8,60.4,35,34.95,-45,19.75,62,425,425,0,35,35
2018-12-09 07:01:32.5540,172.8,60.3,35,34.9,-45,19.73,64,34.6,35,0,35,35
2018-12-09 07:01:32.8040,172.8,60.3,35,34.9,-45,19.73,3,713.8,-31.7,24.5,35,35
2018-12-09 07:01:33.0539,172.8,60.3,35,34.9,-45,19.73,4,713.5,-31.6,25,35,35
2018-12-09 07:01:33.3039,172.8,60.3,35,34.9,-45,19.73,65,-23050,-23060,0,35,35
2018-12-09 07:01:33.5539,172.8,60.3,35,34.9,-45,19.73,66,4660,4660,0,35,35
2018-12-09 07:01:33.8039,172.8,60.3,35,34.9,-45,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:34.0539,172.8,60.3,35,34.9,-45,19.72,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:34.3039,172.8,60.3,35,34.9,-44.9,19.72,65,-23050,-23060,0,35,35
2018-12-09 07:01:34.5539,172.8,60.3,35,34.9,-45,19.73,51,3.64,3.63,0,35,35
2018-12-09 07:01:34.8039,172.8,60.3,35,34.9,-45,19.73,63,50,50,0,35,35
2018-12-09 07:01:35.0540,172.8,60.3,35,34.9,-45,19.73,67,27.3,27.2,0,35,35
2018-12-09 07:01:35.3040,172.8,60.3,35,34.9,-44.9,19.74,52,3.65,3.63,0,35,35
2018-12-09 07:01:35.5540,172.8,60.3,35,34.9,-44.9,19.73,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:35.8040,172.8,60.3,35,34.9,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:36.0540,172.8,60.3,35,34.9,-45,19.72,1,713.8,-31.7,27,35,35
2018-12-09 07:01:36.3040,172.8,60.3,35,34.9,-45,19.7,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:36.5540,172.8,60.3,35,34.9,-44.9,19.73,61,715.2,710.1,0,35,35
2018-12-09 07:01:36.8041,172.8,60.3,35,34.9,-45,19.74,62,425,425,0,35,35
2018-12-09 07:01:37.0541,172.8,60.3,35,34.9,-45,19.73,64,34.6,35,0,35,35
2018-12-09 07:01:37.3041,172.8,60.3,35,34.9,-45,19.72,3,713.8,-31.7,24.5,35,35
2018-12-09 07:01:37.5541,172.8,60.3,35,34.9,-45,19.71,4,713.5,-31.6,25,35,35
2018-12-09 07:01:37.8041,172.8,60.3,35,34.9,-45,19.58,65,-23050,-23050,0,35,35
2018-12-09 07:01:38.0541,172.8,60.3,35,34.9,-44.9,19.72,66,4660,4660,0,35,35
2018-12-09 07:01:38.3040,172.8,60.2,35,34.84,-45,19.73,1,713.8,-31.7,27,35,35
2018-12-09 07:01:38.5540,172.8,60.2,35,34.84,-45,19.73,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:38.8040,172.8,60.2,35,34.84,-45,19.73,65,-23060,-23060,0,35,35
2018-12-09 07:01:39.0540,172.8,60.2,35,34.84,-45,19.73,51,3.64,3.63,0,35,35
2018-12-09 07:01:39.3040,172.8,60.2,35,34.84,-45,19.73,63,50,50,0,35,35
2018-12-09 07:01:39.5540,172.8,60.2,35,34.84,-45,19.73,67,27.3,27.2,0,35,35
2018-12-09 07:01:39.8040,172.8,60.2,35,34.84,-45,19.74,52,3.65,3.63,0,35,35
2018-12-09 07:01:40.0540,172.8,60.2,35,34.84,-45,19.73,6,-23060,27.3,3.6,35,35
2018-12-09 07:01:40.3040,172.8,60.2,35,34.84,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:40.5540,172.8,60.2,35,34.84,-45,19.73,1,713.6,-31.7,27,35,35
2018-12-09 07:01:40.8041,172.8,60.2,35,34.84,-45,19.73,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:41.0541,172.8,60.2,35,34.84,-45,19.85,61,715.1,710,0,35,35
2018-12-09 07:01:41.3041,172.8,60.2,35,34.84,-45,19.73,62,425,425,0,35,35
2018-12-09 07:01:41.5541,172.8,60.2,35,34.84,-45,19.73,64,34.6,35,0,35,35
2018-12-09 07:01:41.8041,172.8,60.2,35,34.84,-45,19.72,3,713.6,-31.7,24.5,35,35
2018-12-09 07:01:42.0541,172.8,60.2,35,34.84,-44.9,19.73,4,713.5,-31.6,25,35,35
2018-12-09 07:01:42.3041,172.8,60.2,35,34.84,-45,19.73,65,-23060,-23060,0,35,35
2018-12-09 07:01:42.5541,172.8,60.1,35,34.78,-45,19.78,66,4660,4660,0,35,35
2018-12-09 07:01:42.8041,172.8,60.1,35,34.78,-45,19.74,1,713.6,-31.7,27,35,35
2018-12-09 07:01:43.0541,172.8,60.1,35,34.78,-45,19.73,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:43.3041,172.8,60.1,35,34.78,-44.9,19.73,65,-23060,-23060,0,35,35
2018-12-09 07:01:43.5541,172.8,60.1,35,34.78,-45,19.73,51,3.64,3.63,0,35,35
2018-12-09 07:01:43.8041,172.8,60.1,35,34.78,-45,19.75,63,50,50,0,35,35
2018-12-09 07:01:44.0541,172.8,60.1,35,34.78,-45,19.73,67,27.3,27.2,0,35,35
2018-12-09 07:01:44.3041,172.8,60.1,35,34.78,-45,19.73,52,3.65,3.62,0,35,35
2018-12-09 07:01:44.5541,172.8,60.1,35,34.78,-45,19.73,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:44.8041,172.8,60.1,35,34.78,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:45.0541,172.8,60.1,35,34.78,-45,19.73,1,713.6,-31.7,27,35,35
2018-12-09 07:01:45.3041,172.8,60.1,35,34.78,-45,19.73,2,713.5,-31.6,27.5,35,35
2018-12-09 07:01:45.5541,172.8,60.1,35,34.78,-45,19.73,61,715.1,709.9,0,35,35
2018-12-09 07:01:45.8041,172.8,60.1,35,34.78,-45,19.72,62,425,425,0,35,35
2018-12-09 07:01:46.0541,172.8,60.1,35,34.78,-45,19.73,64,34.6,35,0,35,35
2018-12-09 07:01:46.3041,172.8,60.1,35,34.78,-45,19.73,3,713.6,-31.7,24.5,35,35
2018-12-09 07:01:46.5541,172.8,60.1,35,34.78,-45,19.73,4,713.5,-31.6,25,35,35
2018-12-09 07:01:46.8041,172.8,60.1,35,34.78,-45,19.73,65,-23060,-23060,0,35,35
2018-12-09 07:01:47.0541,172.8,60.1,35,34.78,-44.9,19.73,66,4660,4660,0,35,35
2018-12-09 07:01:47.3041,172.8,60.1,35,34.78,-45,19.73,1,713.3,-31.7,27,35,35
2018-12-09 07:01:47.5541,172.8,60.1,35,34.78,-45,19.71,2,713.3,-31.6,27.5,35,35
2018-12-09 07:01:47.8041,172.8,60.1,35,34.78,-45,19.71,65,-23060,-23060,0,35,35
2018-12-09 07:01:48.0541,172.8,60.1,35,34.78,-45,19.73,51,3.64,3.63,0,35,35
2018-12-09 07:01:48.3041,172.8,60,35,34.72,-44.9,19.72,63,50,50,0,35,35
2018-12-09 07:01:48.5541,172.8,60,35,34.72,-45,19.74,67,27.3,27.2,0,35,35
2018-12-09 07:01:48.8042,172.8,60,35,34.72,-45,19.73,52,3.65,3.62,0,35,35
2018-12-09 07:01:49.0542,172.8,60,35,34.72,-45,19.73,6,-23050,27.3,3.6,35,35
2018-12-09 07:01:49.3042,172.8,60,35,34.72,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:49.5542,172.8,60,35,34.72,-45,19.73,1,713.3,-31.7,27,35,35
2018-12-09 07:01:49.8042,172.8,60,35,34.72,-45,19.73,2,713.3,-31.6,27.5,35,35
2018-12-09 07:01:50.0542,172.8,60,35,34.72,-45,19.73,61,715.1,709.9,0,35,35
2018-12-09 07:01:50.3042,172.8,60,35,34.72,-45,19.73,62,425,425,0,35,35
2018-12-09 07:01:50.5542,172.8,60,35,34.72,-45,19.73,64,34.6,35,0,35,35
2018-12-09 07:01:50.8042,172.8,60,35,34.72,-45,19.73,3,713.3,-31.7,24.5,35,35
2018-12-09 07:01:51.0542,172.8,60,35,34.72,-45,19.73,4,713.3,-31.6,25,35,35
2018-12-09 07:01:51.3042,172.8,60,35,34.72,-45,19.73,65,-23050,-23050,0,35,35
2018-12-09 07:01:51.5542,172.8,60,35,34.72,-45,19.73,66,4660,4660,0,35,35
2018-12-09 07:01:51.8042,172.8,60,35,34.72,-45,19.72,1,713.3,-31.7,27,35,35
2018-12-09 07:01:52.0542,172.8,60,35,34.72,-45,19.72,2,713.3,-31.6,27.5,35,35
2018-12-09 07:01:52.3042,172.8,60,35,34.72,-45,19.73,65,-23060,-23060,0,35,35
2018-12-09 07:01:52.5542,172.8,60,35,34.72,-45,19.73,51,3.64,3.63,0,35,35
2018-12-09 07:01:52.8042,172.8,60,35,34.72,-45,19.72,63,50,50,0,35,35
2018-12-09 07:01:53.0542,172.8,60,35,34.72,-45,19.72,67,27.3,27.2,0,35,35
2018-12-09 07:01:53.3042,172.8,60,35,34.72,-45,19.73,52,3.65,3.62,0,35,35
2018-12-09 07:01:53.5542,172.8,60,35,34.72,-45,19.74,6,-23060,27.3,3.6,35,35
2018-12-09 07:01:53.8042,172.8,60,35,34.72,-45,19.73,7,-23060,27.2,3.6,35,35
2018-12-09 07:01:54.0542,172.8,60,35,34.72,-45,19.73,1,713.3,-31.7,27,35,35
2018-12-09 07:01:54.3042,172.8,60,35,34.72,-45,19.73,2,713.3,-31.6,27.5,35,35
2018-12-09 07:01:54.5542,172.8,60,34.75,34.72,-45,19.73,61,715.1,709.9,0,34.5,35
2018-12-09 07:01:54.8042,172.8,60,34.75,34.72,-44.9,19.73,62,425,425,0,34.5,35
2018-12-09 07:01:55.0542,172.8,60,34.75,34.72,-45,19.73,64,34.6,35,0,34.5,35
2018-12-09 07:01:55.3042,172.8,60,34.75,34.72,-45,19.73,3,713.4,-31.7,24.5,34.5,35
2018-12-09 07:01:55.5542,172.8,60,34.75,34.72,-45,19.73,4,713.2,-31.6,25,34.5,35
2018-12-09 07:01:55.8042,172.8,60,34.75,34.72,-45,19.72,65,-23050,-23060,0,34.5,35
2018-12-09 07:01:56.0542,172.8,60,34.75,34.72,-45,19.72,66,4660,4660,0,34.5,35
2018-12-09 07:01:56.3043,172.8,60,34.75,34.72,-45,19.73,1,713.4,-31.7,27,34.5,35
2018-12-09 07:01:56.5543,172.8,60,34.75,34.72,-45,19.73,2,713.2,-31.6,27.5,34.5,35
2018-12-09 07:01:56.8042,172.8,60,34.75,34.72,-45,19.73,65,-23050,-23060,0,34.5,35
2018-12-09 07:01:57.0542,172.8,60,34.75,34.72,-45,19.73,51,3.64,3.63,0,34.5,35
2018-12-09 07:01:57.3042,172.8,60,34.75,34.72,-45,19.73,63,50,50,0,34.5,35
2018-12-09 07:01:57.5542,172.8,60,34.75,34.72,-45,19.71,67,27.3,27.2,0,34.5,35
2018-12-09 07:01:57.8042,172.8,60,34.75,34.72,-45,19.73,52,3.65,3.62,0,34.5,35
2018-12-09 07:01:58.0542,172.8,60,34.75,34.72,-45,19.73,6,-23040,27.3,3.6,34.5,35
2018-12-09 07:01:58.3043,172.8,60,34.75,34.72,-45,19.73,7,-23060,27.2,3.6,34.5,35
2018-12-09 07:01:58.5543,172.8,60,34.75,34.72,-44.9,19.73,1,713.4,-31.7,27,34.5,35
2018-12-09 07:01:58.8043,172.8,60,34.75,34.72,-44.9,19.72,2,713.2,-31.6,27.5,34.5,35
2018-12-09 07:01:59.0543,172.8,60,34.75,34.72,-45,19.73,61,714.9,709.8,0,34.5,35
2018-12-09 07:01:59.3043,172.8,60,34.75,34.72,-45,19.8,62,425,425,0,34.5,35
2018-12-09 07:01:59.5543,172.8,60,34.75,34.72,-45,19.72,64,34.5,35,0,34.5,35
2018-12-09 07:01:59.8043,172.8,60,34.75,34.72,-44.9,19.73,3,713.4,-31.7,24.5,34.5,35
2018-12-09 07:02:00.0543,172.8,60,34.75,34.72,-45,19.73,4,713.2,-31.6,25,34.5,35
2018-12-09 07:02:00.3043,172.8,60,34.75,34.72,-45,19.73,65,-23040,-23060,0,34.5,35
2018-12-09 07:02:00.5543,172.8,60,34.75,34.72,-45,19.73,66,4670,4670,0,34.5,35
2018-12-09 07:02:00.8043,172.8,60,34.75,34.72,-45,19.75,1,713.4,-31.7,27,34.5,35
2018-12-09 07:02:01.0543,172.8,60,34.75,34.72,-45,19.73,2,713.2,-31.6,27.5,34.5,35
2018-12-09 07:02:01.3043,172.8,60,34.75,34.72,-45,19.85,65,-23030,-23060,0,34.5,35
2018-12-09 07:02:01.5543,172.8,60,34.75,34.72,-45,19.74,51,3.64,3.63,0,34.5,35
2018-12-09 07:02:01.8043,172.8,60,34.75,34.72,-45,19.74,63,50,50,0,34.5,35
2018-12-09 07:02:02.0543,172.8,60,34.75,34.72,-45,19.73,67,27.3,27.2,0,34.5,35
2018-12-09 07:02:02.3043,172.8,60,34.75,34.72,-44.9,19.73,52,3.65,3.62,0,34.5,35
2018-12-09 07:02:02.5543,172.8,60,34.75,34.72,-44.9,19.72,6,-23030,27.3,3.6,34.5,35
2018-12-09 07:02:02.8043,172.8,60,34.75,34.72,-45,19.74,7,-23070,27.2,3.6,34.5,35
2018-12-09 07:02:03.0543,172.8,60,34.75,34.72,-45,19.73,1,713.2,-31.7,27,34.5,35
2018-12-09 07:02:03.3043,172.8,60,34.75,34.72,-45,19.73,2,713.1,-31.6,27.5,34.5,35
2018-12-09 07:02:03.5543,172.8,60,34.75,34.72,-44.9,19.73,61,714.8,709.7,0,34.5,35
2018-12-09 07:02:03.8043,172.8,60,34.75,34.72,-45,19.72,62,425,425,0,34.5,35
2018-12-09 07:02:04.0543,172.8,60,34.75,34.72,-45,19.74,64,34.5,35,0,34.5,35
2018-12-09 07:02:04.3043,172.8,60,34.75,34.72,-45,19.69,3,713.2,-31.7,24.5,34.5,35
2018-12-09 07:02:04.5543,172.8,60,34.75,34.72,-45,19.73,4,713.1,-31.6,25,34.5,35
2018-12-09 07:02:04.8043,172.8,60,34.75,34.72,-44.9,19.74,65,-23030,-23060,0,34.5,35
2018-12-09 07:02:05.0543,172.8,60,34.75,34.72,-45,19.73,66,4660,4660,0,34.5,35
2018-12-09 07:02:05.3043,172.8,60,34.75,34.72,-45,19.73,1,713.2,-31.7,27,34.5,35
2018-12-09 07:02:05.5543,172.8,60,34.75,34.72,-45,19.73,2,713.1,-31.6,27.5,34.5,35
2018-12-09 07:02:05.8043,172.8,60,34.75,34.72,-44.9,19.75,65,-23030,-23070,0,34.5,35
2018-12-09 07:02:06.0543,172.8,60,34.75,34.72,-44.9,19.74,51,3.64,3.62,0,34.5,35
2018-12-09 07:02:06.3043,172.8,60,34.75,34.72,-45,19.73,63,50,50,0,34.5,35
2018-12-09 07:02:06.5542,172.8,60,34.75,34.72,-45,19.73,67,27.4,27.2,0,34.5,35
2018-12-09 07:02:06.8042,172.8,60,34.75,34.72,-45,19.73,52,3.65,3.62,0,34.5,35
2018-12-09 07:02:07.0543,172.8,60,34.75,34.72,-45,19.73,6,-23030,27.3,3.6,34.5,35
2018-12-09 07:02:07.3043,172.8,60,34.75,34.72,-44.9,19.73,7,-23070,27.2,3.6,34.5,35
2018-12-09 07:02:07.5543,172.8,60,34.75,34.72,-44.9,19.84,1,713.2,-31.7,27,34.5,35
2018-12-09 07:02:07.8043,172.8,60,34.75,34.72,-45,19.74,2,713.1,-31.6,27.5,34.5,35
2018-12-09 07:02:08.0543,172.8,60,34.75,34.72,-45,19.71,61,714.9,709.7,0,34.5,35
2018-12-09 07:02:08.3043,172.8,60,34.75,34.72,-45,19.73,62,425,425,0,34.5,35
2018-12-09 07:02:08.5544,172.8,60,34.75,34.72,-44.9,19.73,64,34.5,35,0,34.5,35
2018-12-09 07:02:08.8044,172.8,60,34.75,34.72,-44.9,19.71,3,713.2,-31.7,24.5,34.5,35
2018-12-09 07:02:09.0544,172.8,60,34.75,34.72,-45,19.73,4,713.1,-31.6,25,34.5,35
2018-12-09 07:02:09.3044,172.8,59.9,34.75,34.66,-45,19.72,65,-23030,-23070,0,34.5,35
2018-12-09 07:02:09.5544,172.8,59.9,34.75,34.66,-45,19.73,66,4660,4660,0,34.5,35
2018-12-09 07:02:09.8044,172.8,59.9,34.75,34.66,-45,19.73,1,713.1,-31.7,27,34.5,35
2018-12-09 07:02:10.0544,172.8,59.9,34.75,34.66,-45,19.73,2,713,-31.6,27.5,34.5,35
2018-12-09 07:02:10.3044,172.8,59.9,34.75,34.66,-45,19.72,65,-23030,-23080,0,34.5,35
2018-12-09 07:02:10.5544,172.8,59.9,34.75,34.66,-45,19.72,51,3.64,3.62,0,34.5,35
2018-12-09 07:02:10.8044,172.8,59.9,34.75,34.66,-45,19.74,63,50,50,0,34.5,35
2018-12-09 07:02:11.0544,172.8,59.9,34.75,34.66,-45,19.74,67,27.3,27.2,0,34.5,35
2018-12-09 07:02:11.3044,172.8,59.9,34.75,34.66,-45,19.73,52,3.64,3.62,0,34.5,35
2018-12-09 07:02:11.5544,172.8,59.9,34.75,34.66,-45,19.73,6,-23030,27.3,3.6,34.5,35
2018-12-09 07:02:11.8045,172.8,59.9,34.75,34.66,-45,19.73,7,-23070,27.2,3.6,34.5,35
2018-12-09 07:02:12.0544,172.8,59.9,34.75,34.66,-45,19.74,1,713.1,-31.7,27,34.5,35
2018-12-09 07:02:12.3044,172.8,59.9,34.75,34.66,-45,19.73,2,713,-31.6,27.5,34.5,35
2018-12-09 07:02:12.5544,172.8,59.9,34.75,34.66,-45,19.73,61,714.7,709.6,0,34.5,35
2018-12-09 07:02:12.8044,172.8,59.9,34.75,34.66,-45,19.75,62,425,425,0,34.5,35
2018-12-09 07:02:13.0544,172.8,59.9,34.75,34.66,-45,19.73,64,34.5,35,0,34.5,35
2018-12-09 07:02:13.3044,172.8,59.9,34.75,34.66,-45,19.73,3,713.1,-31.7,24.5,34.5,35
2018-12-09 07:02:13.5544,172.8,59.7,34.75,34.55,-45,19.73,4,713,-31.6,25,34.5,35
2018-12-09 07:02:13.8044,172.8,59.7,34.75,34.55,-44.9,19.73,65,-23030,-23080,0,34.5,35
2018-12-09 07:02:14.0544,172.8,59.7,34.75,34.55,-45,19.73,66,4660,4660,0,34.5,35
2018-12-09 07:02:14.3044,172.8,59.7,34.75,34.55,-45,19.73,1,713.1,-31.7,27,34.5,35
2018-12-09 07:02:14.5544,172.8,59.7,34.75,34.55,-45,19.72,2,713,-31.6,27.5,34.5,35
2018-12-09 07:02:14.8044,172.8,59.7,34.75,34.55,-45,19.76,65,-23030,-23080,0,34.5,35
2018-12-09 07:02:15.0544,172.8,59.7,34.75,34.55,-44.9,19.73,51,3.64,3.62,0,34.5,35
2018-12-09 07:02:15.3044,172.8,59.7,34.5,34.55,-45,19.73,63,50,50,0,34.5,35
2018-12-09 07:02:15.5544,172.8,59.7,34.5,34.55,-45,19.73,67,27.4,27.2,0,34.5,35
2018-12-09 07:02:15.8044,172.8,59.7,34.5,34.55,-45,19.74,52,3.64,3.62,0,34.5,35
2018-12-09 07:02:16.0544,172.8,59.7,34.5,34.55,-45,19.74,6,-23030,27.4,3.6,34.5,35
2018-12-09 07:02:16.3045,172.8,59.7,34.5,34.55,-44.9,19.69,7,-23080,27.2,3.6,34.5,35
2018-12-09 07:02:16.5545,172.8,59.7,34.5,34.55,-44.9,19.73,1,713.1,-31.7,27,34.5,34.5
2018-12-09 07:02:16.8045,172.8,59.7,34.5,34.55,-45,19.73,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:17.0545,172.8,59.7,34.5,34.55,-45,19.73,61,714.8,709.6,0,34.5,34.5
2018-12-09 07:02:17.3045,172.8,59.7,34.5,34.55,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:17.5545,172.8,59.7,34.5,34.55,-45,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:17.8044,172.8,59.7,34.5,34.55,-44.9,19.72,3,713.1,-31.7,24.5,34.5,34.5
2018-12-09 07:02:18.0544,172.8,59.7,34.5,34.55,-45,19.74,4,712.9,-31.6,25,34.5,34.5
2018-12-09 07:02:18.3044,172.8,59.7,34.5,34.55,-45,19.73,65,-23030,-23070,0,34.5,34.5
2018-12-09 07:02:18.5544,172.8,59.7,34.5,34.55,-45,19.73,66,4660,4660,0,34.5,34.5
2018-12-09 07:02:18.8045,172.8,59.7,34.5,34.55,-45,19.72,1,713.1,-31.7,27,34.5,34.5
2018-12-09 07:02:19.0545,172.8,59.7,34.5,34.55,-44.9,19.72,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:19.3045,172.8,59.6,34.5,34.49,-44.9,19.73,65,-23030,-23060,0,34.5,34.5
2018-12-09 07:02:19.5545,172.8,59.6,34.5,34.49,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:19.8045,172.8,59.6,34.5,34.49,-45,19.74,63,50,50,0,34.5,34.5
2018-12-09 07:02:20.0545,172.8,59.6,34.5,34.49,-45,19.73,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:20.3045,172.8,59.6,34.5,34.49,-44.9,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:20.5545,172.8,59.6,34.5,34.49,-44.9,19.73,6,-23030,27.4,3.6,34.5,34.5
2018-12-09 07:02:20.8045,172.8,59.6,34.5,34.49,-45,19.72,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:02:21.0545,172.8,59.6,34.5,34.49,-45,19.73,1,713.1,-31.7,27,34.5,34.5
2018-12-09 07:02:21.3045,172.8,59.6,34.5,34.49,-45,19.73,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:21.5545,172.8,59.6,34.5,34.49,-45,19.72,61,714.7,709.4,0,34.5,34.5
2018-12-09 07:02:21.8045,172.8,59.6,34.5,34.49,-44.9,19.74,62,425,425,0,34.5,34.5
2018-12-09 07:02:22.0545,172.8,59.6,34.5,34.49,-45,19.74,64,34.6,35,0,34.5,34.5
2018-12-09 07:02:22.3045,172.8,59.6,34.5,34.49,-45,19.73,3,713.1,-31.7,24.5,34.5,34.5
2018-12-09 07:02:22.5545,172.8,59.6,34.5,34.49,-45,19.73,4,712.9,-31.6,25,34.5,34.5
2018-12-09 07:02:22.8045,172.8,59.6,34.5,34.49,-45,19.73,65,-23030,-23060,0,34.5,34.5
2018-12-09 07:02:23.0545,172.8,59.6,34.5,34.49,-44.9,19.73,66,4660,4660,0,34.5,34.5
2018-12-09 07:02:23.3045,172.8,59.6,34.5,34.49,-45,19.72,1,713.1,-31.7,27,34.5,34.5
2018-12-09 07:02:23.5545,172.8,59.6,34.5,34.49,-45,19.72,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:23.8045,172.8,59.6,34.5,34.49,-45,19.74,65,-23040,-23060,0,34.5,34.5
2018-12-09 07:02:24.0545,172.8,59.6,34.5,34.49,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:24.3045,172.8,59.6,34.5,34.49,-45,19.74,63,50,50,0,34.5,34.5
2018-12-09 07:02:24.5545,172.8,59.6,34.5,34.49,-45,19.74,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:24.8045,172.8,59.6,34.5,34.49,-45,19.75,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:25.0545,172.8,59.6,34.5,34.49,-45,19.57,6,-23040,27.4,3.6,34.5,34.5
2018-12-09 07:02:25.3045,172.8,59.6,34.5,34.49,-45,19.74,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:02:25.5546,172.8,59.6,34.5,34.49,-45,19.73,1,713,-31.7,27,34.5,34.5
2018-12-09 07:02:25.8046,172.8,59.6,34.5,34.49,-45,19.73,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:26.0546,172.8,59.6,34.5,34.49,-45,19.73,61,714.6,709.4,0,34.5,34.5
2018-12-09 07:02:26.3046,172.8,59.6,34.5,34.49,-45,19.74,62,425,425,0,34.5,34.5
2018-12-09 07:02:26.5546,172.8,59.6,34.5,34.49,-45,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:26.8046,172.8,59.6,34.5,34.49,-45,19.72,3,713,-31.7,24.5,34.5,34.5
2018-12-09 07:02:27.0546,172.8,59.6,34.5,34.49,-44.9,19.73,4,712.9,-31.6,25,34.5,34.5
2018-12-09 07:02:27.3046,172.8,59.6,34.5,34.49,-45,19.73,65,-23040,-23050,0,34.5,34.5
2018-12-09 07:02:27.5546,172.8,59.6,34.5,34.49,-45,19.73,66,4650,4650,0,34.5,34.5
2018-12-09 07:02:27.8046,172.8,59.6,34.5,34.49,-45,19.72,1,713,-31.7,27,34.5,34.5
2018-12-09 07:02:28.0546,172.8,59.6,34.5,34.49,-45,19.73,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:28.3046,172.8,59.6,34.5,34.49,-45,19.72,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:02:28.5546,172.8,59.6,34.5,34.49,-45,19.72,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:28.8046,172.8,59.6,34.5,34.49,-45,19.73,63,50,50,0,34.5,34.5
2018-12-09 07:02:29.0546,172.8,59.6,34.5,34.49,-45,19.72,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:29.3045,172.8,59.6,34.5,34.49,-45,19.72,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:29.5545,172.8,59.6,34.5,34.49,-44.9,19.74,6,-23040,27.4,3.6,34.5,34.5
2018-12-09 07:02:29.8045,172.8,59.6,34.5,34.49,-44.9,19.73,7,-23050,27.2,3.6,34.5,34.5
2018-12-09 07:02:30.0545,172.8,59.6,34.5,34.49,-45,19.74,1,713,-31.7,27,34.5,34.5
2018-12-09 07:02:30.3045,172.8,59.6,34.5,34.49,-45,19.73,2,712.9,-31.6,27.5,34.5,34.5
2018-12-09 07:02:30.5546,172.8,59.6,34.5,34.49,-44.9,19.73,61,714.5,709.3,0,34.5,34.5
2018-12-09 07:02:30.8046,172.8,59.6,34.5,34.49,-44.9,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:31.0546,172.8,59.6,34.5,34.49,-44.9,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:31.3046,172.8,59.6,34.5,34.49,-45,19.73,3,712.9,-31.7,24.5,34.5,34.5
2018-12-09 07:02:31.5546,172.8,59.6,34.5,34.49,-45,19.73,4,712.7,-31.6,25,34.5,34.5
2018-12-09 07:02:31.8046,172.8,59.6,34.5,34.49,-45,19.7,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:02:32.0546,172.8,59.6,34.5,34.49,-45,19.73,66,4650,4650,0,34.5,34.5
2018-12-09 07:02:32.3046,172.8,59.6,34.5,34.49,-45,19.73,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:32.5546,172.8,59.6,34.5,34.49,-45,19.74,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:32.8046,172.8,59.6,34.5,34.49,-45,19.75,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:02:33.0546,172.8,59.6,34.5,34.49,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:33.3046,172.8,59.6,34.5,34.49,-44.9,19.73,63,50,50,0,34.5,34.5
2018-12-09 07:02:33.5546,172.8,59.6,34.5,34.49,-45,19.72,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:33.8046,172.8,59.6,34.5,34.49,-45,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:34.0546,172.8,59.6,34.5,34.49,-45,19.73,6,-23050,27.4,3.6,34.5,34.5
2018-12-09 07:02:34.3046,172.8,59.6,34.5,34.49,-45,19.74,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:02:34.5546,172.8,59.5,34.5,34.43,-44.9,19.75,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:34.8046,172.8,59.5,34.5,34.43,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:35.0546,172.8,59.5,34.5,34.43,-45,19.74,61,714.6,709.4,0,34.5,34.5
2018-12-09 07:02:35.3046,172.8,59.5,34.5,34.43,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:35.5546,172.8,59.5,34.5,34.43,-45,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:35.8046,172.8,59.5,34.5,34.43,-45,19.73,3,712.9,-31.7,24.5,34.5,34.5
2018-12-09 07:02:36.0547,172.8,59.5,34.5,34.43,-45,19.73,4,712.7,-31.6,25,34.5,34.5
2018-12-09 07:02:36.3046,172.8,59.5,34.5,34.43,-45,19.73,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:36.5546,172.8,59.5,34.5,34.43,-45,19.72,66,4650,4650,0,34.5,34.5
2018-12-09 07:02:36.8046,172.8,59.5,34.5,34.43,-45,19.73,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:37.0546,172.8,59.5,34.5,34.43,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:37.3046,172.8,59.5,34.5,34.43,-44.9,19.74,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:02:37.5547,172.8,59.5,34.5,34.43,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:37.8047,172.8,59.5,34.5,34.43,-45,19.72,63,50,50,0,34.5,34.5
2018-12-09 07:02:38.0547,172.8,59.5,34.5,34.43,-45,19.73,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:38.3047,172.8,59.5,34.5,34.43,-44.9,19.77,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:38.5547,172.8,59.5,34.5,34.43,-45,19.73,6,-23060,27.4,3.6,34.5,34.5
2018-12-09 07:02:38.8047,172.8,59.5,34.5,34.43,-45,19.73,7,-23050,27.2,3.6,34.5,34.5
2018-12-09 07:02:39.0547,172.8,59.5,34.5,34.43,-45,19.74,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:39.3047,172.8,59.5,34.5,34.43,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:39.5547,172.8,59.5,34.5,34.43,-45,19.69,61,714.5,709.3,0,34.5,34.5
2018-12-09 07:02:39.8047,172.8,59.5,34.5,34.43,-44.9,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:40.0547,172.8,59.5,34.5,34.43,-45,19.73,64,34.6,35,0,34.5,34.5
2018-12-09 07:02:40.3047,172.8,59.5,34.5,34.43,-45,19.72,3,712.9,-31.7,24.5,34.5,34.5
2018-12-09 07:02:40.5547,172.8,59.4,34.5,34.38,-45,19.74,4,712.7,-31.6,25,34.5,34.5
2018-12-09 07:02:40.8047,172.8,59.4,34.5,34.38,-44.9,19.73,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:41.0547,172.8,59.4,34.5,34.38,-45,19.73,66,4650,4650,0,34.5,34.5
2018-12-09 07:02:41.3047,172.8,59.4,34.5,34.38,-45,19.74,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:41.5547,172.8,59.4,34.5,34.38,-45,19.72,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:41.8047,172.8,59.4,34.5,34.38,-45,19.73,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:02:42.0547,172.8,59.4,34.5,34.38,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:42.3047,172.8,59.4,34.5,34.38,-45,19.74,63,50,50,0,34.5,34.5
2018-12-09 07:02:42.5547,172.8,59.4,34.5,34.38,-45,19.72,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:42.8047,172.8,59.4,34.5,34.38,-45,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:43.0547,172.8,59.4,34.5,34.38,-45,19.72,6,-23050,27.4,3.6,34.5,34.5
2018-12-09 07:02:43.3047,172.8,59.4,34.5,34.38,-45,19.73,7,-23050,27.2,3.6,34.5,34.5
2018-12-09 07:02:43.5547,172.8,59.3,34.5,34.32,-45,19.72,1,712.9,-31.7,27,34.5,34.5
2018-12-09 07:02:43.8047,172.8,59.3,34.5,34.32,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:44.0547,172.8,59.3,34.5,34.32,-45,19.73,61,714.4,709.2,0,34.5,34.5
2018-12-09 07:02:44.3048,172.8,59.3,34.5,34.32,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:44.5548,172.8,59.3,34.5,34.32,-45,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:44.8047,172.8,59.3,34.5,34.32,-44.9,19.72,3,712.9,-31.7,24.5,34.5,34.5
2018-12-09 07:02:45.0547,172.8,59.3,34.5,34.32,-45,19.72,4,712.7,-31.6,25,34.5,34.5
2018-12-09 07:02:45.3046,172.8,59.3,34.5,34.32,-45,19.73,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:45.5546,172.8,59.3,34.5,34.32,-45,19.73,66,4640,4640,0,34.5,34.5
2018-12-09 07:02:45.8046,172.8,59.3,34.5,34.32,-44.9,19.74,1,712.7,-31.7,27,34.5,34.5
2018-12-09 07:02:46.0547,172.8,59.3,34.5,34.32,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:46.3047,172.8,59.3,34.5,34.32,-45,19.74,65,-23060,-23060,0,34.5,34.5
2018-12-09 07:02:46.5548,172.8,59.3,34.5,34.32,-45,19.71,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:46.8048,172.8,59.3,34.5,34.32,-45,19.73,63,50,50,0,34.5,34.5
2018-12-09 07:02:47.0547,172.8,59.3,34.5,34.32,-44.9,19.72,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:47.3047,172.8,59.3,34.5,34.32,-45,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:47.5547,172.8,59.3,34.5,34.32,-45,19.72,6,-23060,27.4,3.6,34.5,34.5
2018-12-09 07:02:47.8047,172.8,59.3,34.5,34.32,-45,19.72,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:02:48.0547,172.8,59.3,34.5,34.32,-45,19.73,1,712.7,-31.7,27,34.5,34.5
2018-12-09 07:02:48.3047,172.8,59.3,34.5,34.32,-45,19.71,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:48.5547,172.8,59.3,34.5,34.32,-45,19.73,61,714.4,709.1,0,34.5,34.5
2018-12-09 07:02:48.8047,172.8,59.3,34.5,34.32,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:49.0547,172.8,59.3,34.5,34.32,-45,19.73,64,34.6,35,0,34.5,34.5
2018-12-09 07:02:49.3047,172.8,59.3,34.5,34.32,-45,19.72,3,712.7,-31.7,24.5,34.5,34.5
2018-12-09 07:02:49.5547,172.8,59.3,34.5,34.32,-44.9,19.73,4,712.7,-31.6,25,34.5,34.5
2018-12-09 07:02:49.8047,172.8,59.3,34.5,34.32,-45,19.77,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:50.0547,172.8,59.3,34.5,34.32,-45,19.73,66,4640,4640,0,34.5,34.5
2018-12-09 07:02:50.3047,172.8,59.3,34.5,34.32,-45,19.73,1,712.7,-31.7,27,34.5,34.5
2018-12-09 07:02:50.5548,172.8,59.2,34.5,34.26,-45,19.73,2,712.7,-31.6,27.5,34.5,34.5
2018-12-09 07:02:50.8048,172.8,59.2,34.5,34.26,-44.9,19.73,65,-23060,-23060,0,34.5,34.5
2018-12-09 07:02:51.0548,172.8,59.2,34.5,34.26,-45,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:51.3048,172.8,59.2,34.5,34.26,-45,19.71,63,50,50,0,34.5,34.5
2018-12-09 07:02:51.5549,172.8,59.2,34.5,34.26,-45,19.73,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:51.8049,172.8,59.2,34.5,34.26,-45,19.74,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:52.0549,172.8,59.2,34.5,34.26,-45,19.67,6,-23050,27.4,3.6,34.5,34.5
2018-12-09 07:02:52.3049,172.8,59.2,34.5,34.26,-45,19.73,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:02:52.5549,172.8,59.2,34.5,34.26,-45,19.73,1,712.7,-31.7,27,34.5,34.5
2018-12-09 07:02:52.8048,172.8,59.2,34.5,34.26,-45,19.73,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:02:53.0548,172.8,59.2,34.5,34.26,-45,19.73,61,714.3,709.1,0,34.5,34.5
2018-12-09 07:02:53.3048,172.8,59.2,34.5,34.26,-45,19.74,62,425,425,0,34.5,34.5
2018-12-09 07:02:53.5548,172.8,59.2,34.5,34.26,-45,19.64,64,34.6,35,0,34.5,34.5
2018-12-09 07:02:53.8048,172.8,59.2,34.5,34.26,-45,19.72,3,712.6,-31.7,24.5,34.5,34.5
2018-12-09 07:02:54.0548,172.8,59.2,34.5,34.26,-45,19.74,4,712.5,-31.6,25,34.5,34.5
2018-12-09 07:02:54.3048,172.8,59.2,34.5,34.26,-45,19.73,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:54.5549,172.8,59.2,34.5,34.26,-45,19.73,66,4640,4640,0,34.5,34.5
2018-12-09 07:02:54.8049,172.8,59.2,34.5,34.26,-44.9,19.72,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:02:55.0549,172.8,59.2,34.5,34.26,-45,19.72,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:02:55.3049,172.8,59.2,34.5,34.26,-45,19.62,65,-23060,-23060,0,34.5,34.5
2018-12-09 07:02:55.5549,172.8,59.2,34.5,34.26,-45,19.72,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:55.8049,172.8,59.2,34.5,34.26,-44.9,19.74,63,50,50,0,34.5,34.5
2018-12-09 07:02:56.0549,172.8,59.2,34.5,34.26,-44.9,19.73,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:02:56.3050,172.8,59.2,34.5,34.26,-45,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:02:56.5550,172.8,59.2,34.5,34.26,-45,19.73,6,-23060,27.4,3.6,34.5,34.5
2018-12-09 07:02:56.8050,172.8,59.2,34.5,34.26,-45,19.73,7,-23050,27.2,3.6,34.5,34.5
2018-12-09 07:02:57.0550,172.8,59.2,34.5,34.26,-45,19.76,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:02:57.3050,172.8,59.2,34.5,34.26,-45,19.73,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:02:57.5549,172.8,59.2,34.5,34.26,-45,19.71,61,714.3,709.1,0,34.5,34.5
2018-12-09 07:02:57.8049,172.8,59.2,34.5,34.26,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:02:58.0549,172.8,59.2,34.5,34.26,-45,19.73,64,34.5,34.9,0,34.5,34.5
2018-12-09 07:02:58.3049,172.8,59.2,34.5,34.26,-45,19.73,3,712.6,-31.7,24.5,34.5,34.5
2018-12-09 07:02:58.5549,172.8,59.2,34.5,34.26,-45,19.73,4,712.5,-31.6,25,34.5,34.5
2018-12-09 07:02:58.8049,172.8,59.2,34.5,34.26,-45,19.73,65,-23050,-23050,0,34.5,34.5
2018-12-09 07:02:59.0549,172.8,59.2,34.5,34.26,-45,19.73,66,4640,4640,0,34.5,34.5
2018-12-09 07:02:59.3049,172.8,59.2,34.5,34.26,-45,19.73,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:02:59.5549,172.8,59.2,34.5,34.26,-45,19.73,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:02:59.8049,172.8,59.2,34.5,34.26,-45,19.73,65,-23050,-23060,0,34.5,34.5
2018-12-09 07:03:00.0549,172.8,59.2,34.5,34.26,-45,19.72,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:03:00.3049,172.8,59.2,34.5,34.26,-45,19.73,63,50,50,0,34.5,34.5
2018-12-09 07:03:00.5548,172.8,59.2,34.5,34.26,-45,19.73,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:03:00.8048,172.8,59.2,34.5,34.26,-45,19.73,52,3.64,3.62,0,34.5,34.5
2018-12-09 07:03:01.0548,172.8,59.2,34.5,34.26,-45,19.72,6,-23060,27.4,3.6,34.5,34.5
2018-12-09 07:03:01.3048,172.8,59.2,34.5,34.26,-45,19.73,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:03:01.5548,172.8,59.2,34.25,34.26,-45,19.73,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:03:01.8049,172.8,59.2,34.25,34.26,-45,19.73,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:03:02.0549,172.8,59.2,34.25,34.26,-45,19.74,61,714.2,709,0,34.5,34.5
2018-12-09 07:03:02.3050,172.8,59.2,34.25,34.26,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:03:02.5549,172.8,59.2,34.25,34.26,-45,19.73,64,34.6,35,0,34.5,34.5
2018-12-09 07:03:02.8049,172.8,59.2,34.25,34.26,-45,19.73,3,712.6,-31.7,24.5,34.5,34.5
2018-12-09 07:03:03.0549,172.8,59.2,34.25,34.26,-45,19.73,4,712.5,-31.6,25,34.5,34.5
2018-12-09 07:03:03.3049,172.8,59.2,34.25,34.26,-44.9,19.74,65,-23080,-23020,0,34.5,34.5
2018-12-09 07:03:03.5549,172.8,59.2,34.25,34.26,-44.9,19.73,66,4640,4640,0,34.5,34.5
2018-12-09 07:03:03.8049,172.8,59.2,34.25,34.26,-45,19.72,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:03:04.0549,172.8,59.2,34.25,34.26,-45,19.73,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:03:04.3049,172.8,59.2,34.25,34.26,-44.9,19.73,65,-23120,-23000,0,34.5,34.5
2018-12-09 07:03:04.5549,172.8,59.2,34.25,34.26,-44.9,19.73,51,3.64,3.62,0,34.5,34.5
2018-12-09 07:03:04.8049,172.8,59.2,34.25,34.26,-45,19.73,63,50,50,0,34.5,34.5
2018-12-09 07:03:05.0550,172.8,59.2,34.25,34.26,-45,19.75,67,27.4,27.2,0,34.5,34.5
2018-12-09 07:03:05.3050,172.8,59.2,34.25,34.26,-45,19.73,52,3.64,3.62,0,34.5,34.5
