Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:03:05.5550,172.8,59.2,34.25,34.26,-45,19.73,6,-23080,27.4,3.6,34.5,34.5
2018-12-09 07:03:05.8050,172.8,59.2,34.25,34.26,-45,19.73,7,-23060,27.2,3.6,34.5,34.5
2018-12-09 07:03:06.0549,172.8,59.2,34.25,34.26,-45,19.73,1,712.6,-31.7,27,34.5,34.5
2018-12-09 07:03:06.3049,172.8,59.2,34.25,34.26,-45,19.74,2,712.5,-31.6,27.5,34.5,34.5
2018-12-09 07:03:06.5549,172.8,59.2,34.25,34.26,-45,19.73,61,714.1,709,0,34.5,34.5
2018-12-09 07:03:06.8049,172.8,59.2,34.25,34.26,-45,19.73,62,425,425,0,34.5,34.5
2018-12-09 07:03:07.0550,172.8,59.2,34.25,34.26,-45,19.73,64,34.6,35,0,34.5,34.5
2018-12-09 07:03:07.3050,172.8,59.2,34.25,34.26,-44.9,19.72,3,712.3,-31.7,24.5,34,34.5
2018-12-09 07:03:07.5550,172.8,59.2,34.25,34.26,-45,19.73,4,712.4,-31.6,25,34,34.5
2018-12-09 07:03:07.8050,172.8,59.2,34.25,34.26,-45,19.73,65,-23100,-23000,0,34,34.5
2018-12-09 07:03:08.0550,172.8,59.2,34.25,34.26,-45,19.74,66,4640,4640,0,34,34.5
2018-12-09 07:03:08.3050,172.8,59.2,34.25,34.26,-45,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:08.5550,172.8,59.2,34.25,34.26,-44.9,19.73,2,712.4,-31.6,27.5,34,34.5
2018-12-09 07:03:08.8050,172.8,59.2,34.25,34.26,-45,19.74,65,-23100,-22990,0,34,34.5
2018-12-09 07:03:09.0550,172.8,59.2,34.25,34.26,-45,19.73,51,3.64,3.62,0,34,34.5
2018-12-09 07:03:09.3050,172.8,59.2,34.25,34.26,-45,19.73,63,50,50,0,34,34.5
2018-12-09 07:03:09.5550,172.8,59.2,34.25,34.26,-45,19.73,67,27.4,27.2,0,34,34.5
2018-12-09 07:03:09.8050,172.8,59.2,34.25,34.26,-44.9,19.73,52,3.64,3.62,0,34,34.5
2018-12-09 07:03:10.0550,172.8,59.2,34.25,34.26,-44.9,19.73,6,-23030,27.4,3.6,34,34.5
2018-12-09 07:03:10.3050,172.8,59.2,34.25,34.26,-44.9,19.73,7,-23070,27.2,3.6,34,34.5
2018-12-09 07:03:10.5551,172.8,59.1,34.25,34.2,-45,19.74,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:10.8051,172.8,59.1,34.25,34.2,-45,19.71,2,712.4,-31.6,27.5,34,34.5
2018-12-09 07:03:11.0551,172.8,59.1,34.25,34.2,-45,19.72,61,714.1,708.9,0,34,34.5
2018-12-09 07:03:11.3051,172.8,59.1,34.25,34.2,-44.9,19.73,62,425,425,0,34,34.5
2018-12-09 07:03:11.5551,172.8,59.1,34.25,34.2,-45,19.73,64,34.5,35,0,34,34.5
2018-12-09 07:03:11.8050,172.8,59.1,34.25,34.2,-45,19.73,3,712.3,-31.7,24.5,34,34.5
2018-12-09 07:03:12.0550,172.8,59.1,34.25,34.2,-45,19.73,4,712.4,-31.6,25,34,34.5
2018-12-09 07:03:12.3050,172.8,59.1,34.25,34.2,-45,19.73,65,-23030,-23070,0,34,34.5
2018-12-09 07:03:12.5550,172.8,59.1,34.25,34.2,-45,19.74,66,4640,4640,0,34,34.5
2018-12-09 07:03:12.8050,172.8,59.1,34.25,34.2,-45,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:13.0550,172.8,59.1,34.25,34.2,-45,19.73,2,712.4,-31.6,27.5,34,34.5
2018-12-09 07:03:13.3050,172.8,59.1,34.25,34.2,-45,19.73,65,-23090,-23000,0,34,34.5
2018-12-09 07:03:13.5550,172.8,59,34.25,34.14,-45,19.73,51,3.64,3.62,0,34,34.5
2018-12-09 07:03:13.8050,172.8,59,34.25,34.14,-44.9,19.73,63,50,50,0,34,34.5
2018-12-09 07:03:14.0551,172.8,59,34.25,34.14,-44.9,19.73,67,27.4,27.2,0,34,34.5
2018-12-09 07:03:14.3051,172.8,59,34.25,34.14,-45,19.73,52,3.64,3.62,0,34,34.5
2018-12-09 07:03:14.5551,172.8,59,34.25,34.14,-45,19.73,6,-23030,27.4,3.6,34,34.5
2018-12-09 07:03:14.8051,172.8,59,34.25,34.14,-45,19.73,7,-23070,27.2,3.6,34,34.5
2018-12-09 07:03:15.0551,172.8,59,34.25,34.14,-44.9,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:15.3051,172.8,59,34.25,34.14,-45,19.73,2,712.2,-31.6,27.5,34,34.5
2018-12-09 07:03:15.5551,172.8,59,34.25,34.14,-45,19.74,61,714,708.9,0,34,34.5
2018-12-09 07:03:15.8051,172.8,59,34.25,34.14,-45,19.73,62,425,425,0,34,34.5
2018-12-09 07:03:16.0550,172.8,59,34.25,34.14,-45,19.72,64,34.5,35,0,34,34.5
2018-12-09 07:03:16.3050,172.8,59,34.25,34.14,-45,19.73,3,712.3,-31.7,24.5,34,34.5
2018-12-09 07:03:16.5550,172.8,59,34.25,34.14,-45,19.73,4,712.2,-31.6,25,34,34.5
2018-12-09 07:03:16.8050,172.8,59,34.25,34.14,-45,19.7,65,-23020,-23070,0,34,34.5
2018-12-09 07:03:17.0550,172.8,59,34.25,34.14,-45,19.73,66,4640,4630,0,34,34.5
2018-12-09 07:03:17.3051,172.8,59,34.25,34.14,-44.9,19.72,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:17.5551,172.8,59,34.25,34.14,-44.9,19.73,2,712.2,-31.6,27.5,34,34.5
2018-12-09 07:03:17.8051,172.8,59,34.25,34.14,-45,19.73,65,-23030,-23080,0,34,34.5
2018-12-09 07:03:18.0551,172.8,59,34.25,34.14,-45,19.73,51,3.64,3.62,0,34,34.5
2018-12-09 07:03:18.3051,172.8,59,34.25,34.14,-45,19.73,63,50,50,0,34,34.5
2018-12-09 07:03:18.5551,172.8,59,34.25,34.14,-45,19.72,67,27.4,27.2,0,34,34.5
2018-12-09 07:03:18.8051,172.8,59,34.25,34.14,-45,19.72,52,3.64,3.62,0,34,34.5
2018-12-09 07:03:19.0551,172.8,59,34.25,34.14,-45,19.73,6,-23030,27.4,3.6,34,34.5
2018-12-09 07:03:19.3051,172.8,59,34.25,34.14,-45,19.73,7,-23070,27.2,3.6,34,34.5
2018-12-09 07:03:19.5551,172.8,59,34.25,34.14,-45,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:19.8051,172.8,59,34.25,34.14,-44.9,19.73,2,712.2,-31.6,27.5,34,34.5
2018-12-09 07:03:20.0551,172.8,59,34.25,34.14,-45,19.63,61,714,708.9,0,34,34.5
2018-12-09 07:03:20.3051,172.8,59,34.25,34.14,-45,19.76,62,425,425,0,34,34.5
2018-12-09 07:03:20.5551,172.8,59,34.25,34.14,-45,19.74,64,34.6,35,0,34,34.5
2018-12-09 07:03:20.8051,172.8,59,34.25,34.14,-45,19.74,3,712.3,-31.7,24.5,34,34.5
2018-12-09 07:03:21.0551,172.8,59,34.25,34.14,-45,19.74,4,712.2,-31.6,25,34,34.5
2018-12-09 07:03:21.3051,172.8,59,34.25,34.14,-45,19.73,65,-23100,-23010,0,34,34.5
2018-12-09 07:03:21.5551,172.8,59,34.25,34.14,-45,19.73,66,4640,4640,0,34,34.5
2018-12-09 07:03:21.8051,172.8,59,34.25,34.14,-45,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:22.0551,172.8,59,34.25,34.14,-45,19.73,2,712.1,-31.7,27.5,34,34.5
2018-12-09 07:03:22.3051,172.8,59,34.25,34.14,-45,19.7,65,-23020,-23070,0,34,34.5
2018-12-09 07:03:22.5551,172.8,59,34,34.14,-45,19.73,51,3.64,3.62,0,34,34.5
2018-12-09 07:03:22.8051,172.8,59,34,34.14,-45,19.73,63,50,50,0,34,34.5
2018-12-09 07:03:23.0551,172.8,59,34,34.14,-45,19.73,67,27.4,27.2,0,34,34.5
2018-12-09 07:03:23.3051,172.8,59,34,34.14,-45,19.73,52,3.64,3.62,0,34,34.5
2018-12-09 07:03:23.5551,172.8,59,34,34.14,-45,19.73,6,-23020,27.4,3.6,34,34.5
2018-12-09 07:03:23.8051,172.8,59,34,34.14,-44.9,19.73,7,-23070,27.2,3.6,34,34.5
2018-12-09 07:03:24.0551,172.8,59,34,34.14,-44.9,19.8,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:24.3051,172.8,59,34,34.14,-45,19.74,2,712.1,-31.7,27.5,34,34.5
2018-12-09 07:03:24.5551,172.8,59,34,34.14,-45,19.74,61,713.9,708.7,0,34,34.5
2018-12-09 07:03:24.8051,172.8,59,34,34.14,-45,19.73,62,425,425,0,34,34.5
2018-12-09 07:03:25.0551,172.8,59,34,34.14,-44.9,19.73,64,34.6,35,0,34,34.5
2018-12-09 07:03:25.3051,172.8,59,34,34.14,-45,19.73,3,712.3,-31.7,24.5,34,34.5
2018-12-09 07:03:25.5552,172.8,59,34,34.14,-45,19.74,4,712.1,-31.7,25,34,34.5
2018-12-09 07:03:25.8052,172.8,59,34,34.14,-45,19.68,65,-23020,-23060,0,34,34.5
2018-12-09 07:03:26.0553,172.8,59,34,34.14,-45,19.73,66,4650,4650,0,34,34.5
2018-12-09 07:03:26.3053,172.8,59,34,34.14,-45,19.73,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:26.5553,172.8,59,34,34.14,-44.9,19.73,2,712.1,-31.7,27.5,34,34.5
2018-12-09 07:03:26.8053,172.8,59,34,34.14,-45,19.73,65,-23020,-23060,0,34,34.5
2018-12-09 07:03:27.0552,172.8,59,34,34.14,-45,19.72,51,3.64,3.62,0,34,34.5
2018-12-09 07:03:27.3052,172.8,59,34,34.14,-45,19.73,63,50,50,0,34,34.5
2018-12-09 07:03:27.5552,172.8,59,34,34.14,-44.9,19.71,67,27.4,27.2,0,34,34.5
2018-12-09 07:03:27.8053,172.8,59,34,34.14,-44.9,19.73,52,3.64,3.62,0,34,34.5
2018-12-09 07:03:28.0553,172.8,59,34,34.14,-45,19.75,6,-23030,27.4,3.6,34,34.5
2018-12-09 07:03:28.3053,172.8,59,34,34.14,-45,19.88,7,-23060,27.2,3.6,34,34.5
2018-12-09 07:03:28.5553,172.8,59,34,34.14,-45,19.74,1,712.3,-31.7,27,34,34.5
2018-12-09 07:03:28.8052,172.8,59,34,34.14,-44.9,19.73,2,712.1,-31.7,27.5,34,34.5
2018-12-09 07:03:29.0552,172.8,59,34,34.14,-44.9,19.73,61,713.8,708.7,0,34,34
2018-12-09 07:03:29.3052,172.8,59,34,34.14,-45,19.73,62,425,425,0,34,34
2018-12-09 07:03:29.5552,172.8,59,34,34.14,-45,19.72,64,34.5,34.9,0,34,34
2018-12-09 07:03:29.8052,172.8,59,34,34.14,-45,19.72,3,712.2,-31.7,24.5,34,34
2018-12-09 07:03:30.0552,172.8,59,34,34.14,-44.9,19.74,4,712,-31.6,25,34,34
2018-12-09 07:03:30.3052,172.8,59,34,34.14,-44.9,19.74,65,-23030,-23060,0,34,34
2018-12-09 07:03:30.5552,172.8,59,34,34.14,-45,19.73,66,4640,4640,0,34,34
2018-12-09 07:03:30.8052,172.8,59,34,34.14,-45,19.73,1,712.2,-31.7,27,34,34
2018-12-09 07:03:31.0552,172.8,59,34,34.14,-45,19.73,2,712,-31.6,27.5,34,34
2018-12-09 07:03:31.3052,172.8,59,34,34.14,-45,19.73,65,-23030,-23060,0,34,34
2018-12-09 07:03:31.5552,172.8,59,34,34.14,-45,19.72,51,3.64,3.62,0,34,34
2018-12-09 07:03:31.8052,172.8,59,34,34.14,-45,19.73,63,50,50,0,34,34
2018-12-09 07:03:32.0552,172.8,59,34,34.14,-45,19.73,67,27.4,27.2,0,34,34
2018-12-09 07:03:32.3052,172.8,59,34,34.14,-45,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:03:32.5553,172.8,59,34,34.14,-44.9,19.73,6,-23030,27.4,3.6,34,34
2018-12-09 07:03:32.8053,172.8,59,34,34.14,-44.9,19.73,7,-23050,27.2,3.6,34,34
2018-12-09 07:03:33.0553,172.8,59,34,34.14,-45,19.69,1,712.2,-31.7,27,34,34
2018-12-09 07:03:33.3054,172.8,59,34,34.14,-45,19.73,2,712,-31.6,27.5,34,34
2018-12-09 07:03:33.5554,172.8,59,34,34.14,-45,19.73,61,713.8,708.6,0,34,34
2018-12-09 07:03:33.8053,172.8,59,34,34.14,-45,19.73,62,425,425,0,34,34
2018-12-09 07:03:34.0553,172.8,59,34,34.14,-45,19.73,64,34.6,35,0,34,34
2018-12-09 07:03:34.3053,172.8,59,34,34.14,-44.9,19.73,3,712.2,-31.7,24.5,34,34
2018-12-09 07:03:34.5553,172.8,59,34,34.14,-45,19.81,4,712,-31.6,25,34,34
2018-12-09 07:03:34.8053,172.8,59,34,34.14,-45,19.72,65,-23040,-23060,0,34,34
2018-12-09 07:03:35.0552,172.8,59,34,34.14,-45,19.73,66,4650,4650,0,34,34
2018-12-09 07:03:35.3052,172.8,59,34,34.14,-45,19.73,1,712.2,-31.7,27,34,34
2018-12-09 07:03:35.5552,172.8,58.8,34,34.03,-45,19.72,2,712,-31.6,27.5,34,34
2018-12-09 07:03:35.8052,172.8,58.8,34,34.03,-45,19.73,65,-23040,-23060,0,34,34
2018-12-09 07:03:36.0552,172.8,58.8,34,34.03,-45,19.73,51,3.64,3.62,0,34,34
2018-12-09 07:03:36.3052,172.8,58.8,34,34.03,-45,19.72,63,50,50,0,34,34
2018-12-09 07:03:36.5552,172.8,58.8,34,34.03,-45,19.82,67,27.4,27.2,0,34,34
2018-12-09 07:03:36.8053,172.8,58.8,34,34.03,-44.9,19.76,52,3.64,3.62,0,34,34
2018-12-09 07:03:37.0553,172.8,58.8,34,34.03,-45,19.73,6,-23040,27.4,3.6,34,34
2018-12-09 07:03:37.3053,172.8,58.8,34,34.03,-45,19.74,7,-23050,27.2,3.6,34,34
2018-12-09 07:03:37.5554,172.8,58.8,34,34.03,-45,19.73,1,712.1,-31.7,27,34,34
2018-12-09 07:03:37.8053,172.8,58.8,34,34.03,-45,19.72,2,712,-31.6,27.5,34,34
2018-12-09 07:03:38.0553,172.8,58.8,34,34.03,-44.9,19.73,61,713.8,708.6,0,34,34
2018-12-09 07:03:38.3053,172.8,58.8,34,34.03,-45,19.72,62,425,425,0,34,34
2018-12-09 07:03:38.5553,172.8,58.8,34,34.03,-45,19.72,64,34.6,35,0,34,34
2018-12-09 07:03:38.8052,172.8,58.8,34,34.03,-45,19.73,3,712.1,-31.7,24.5,34,34
2018-12-09 07:03:39.0552,172.8,58.8,34,34.03,-45,19.73,4,712,-31.6,25,34,34
2018-12-09 07:03:39.3052,172.8,58.8,34,34.03,-45,19.72,65,-23040,-23050,0,34,34
2018-12-09 07:03:39.5552,172.8,58.8,34,34.03,-45,19.73,66,4650,4650,0,34,34
2018-12-09 07:03:39.8052,172.8,58.8,34,34.03,-45,19.73,1,712.1,-31.7,27,34,34
2018-12-09 07:03:40.0553,172.8,58.8,34,34.03,-45,19.72,2,712,-31.6,27.5,34,34
2018-12-09 07:03:40.3053,172.8,58.8,34,34.03,-45,19.71,65,-23040,-23050,0,34,34
2018-12-09 07:03:40.5553,172.8,58.8,34,34.03,-45,19.72,51,3.64,3.62,0,34,34
2018-12-09 07:03:40.8053,172.8,58.8,34,34.03,-45,19.73,63,50,50,0,34,34
2018-12-09 07:03:41.0553,172.8,58.8,34,34.03,-45,19.72,67,27.4,27.2,0,34,34
2018-12-09 07:03:41.3053,172.8,58.6,34,33.91,-45,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:03:41.5552,172.8,58.6,34,33.91,-45,19.75,6,-23040,27.4,3.6,34,34
2018-12-09 07:03:41.8053,172.8,58.6,34,33.91,-45,19.73,7,-23050,27.2,3.6,34,34
2018-12-09 07:03:42.0553,172.8,58.6,34,33.91,-45,19.74,1,712.1,-31.7,27,34,34
2018-12-09 07:03:42.3054,172.8,58.6,34,33.91,-45,19.7,2,712,-31.6,27.5,34,34
2018-12-09 07:03:42.5554,172.8,58.6,34,33.91,-45,19.73,61,713.7,708.6,0,34,34
2018-12-09 07:03:42.8054,172.8,58.6,34,33.91,-45,19.73,62,425,425,0,34,34
2018-12-09 07:03:43.0554,172.8,58.6,34,33.91,-45,19.76,64,34.6,35,0,34,34
2018-12-09 07:03:43.3054,172.8,58.6,34,33.91,-44.9,19.74,3,712.1,-31.7,24.5,34,34
2018-12-09 07:03:43.5554,172.8,58.6,34,33.91,-45,19.73,4,712,-31.7,25,34,34
2018-12-09 07:03:43.8054,172.8,58.6,34,33.91,-45,19.73,65,-23050,-23050,0,34,34
2018-12-09 07:03:44.0554,172.8,58.6,34,33.91,-45,19.72,66,4640,4640,0,34,34
2018-12-09 07:03:44.3054,172.8,58.6,34,33.91,-45,19.73,1,712,-31.7,27,34,34
2018-12-09 07:03:44.5554,172.8,58.5,34,33.85,-44.9,19.73,2,712,-31.7,27.5,34,34
2018-12-09 07:03:44.8054,172.8,58.5,34,33.85,-45,19.73,65,-23050,-23050,0,34,34
2018-12-09 07:03:45.0554,172.8,58.5,34,33.85,-45,19.73,51,3.64,3.62,0,34,34
2018-12-09 07:03:45.3054,172.8,58.5,34,33.85,-45,19.73,63,50,50,0,34,34
2018-12-09 07:03:45.5554,172.8,58.5,34,33.85,-45,19.73,67,27.4,27.2,0,34,34
2018-12-09 07:03:45.8054,172.8,58.5,34,33.85,-44.9,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:03:46.0554,172.8,58.5,34,33.85,-45,19.7,6,-23050,27.4,3.6,34,34
2018-12-09 07:03:46.3054,172.8,58.5,34,33.85,-45,19.73,7,-23060,27.2,3.6,34,34
2018-12-09 07:03:46.5554,172.8,58.5,34,33.85,-45,19.76,1,712,-31.7,27,34,34
2018-12-09 07:03:46.8054,172.8,58.5,34,33.85,-45,19.71,2,712,-31.7,27.5,34,34
2018-12-09 07:03:47.0554,172.8,58.5,34,33.85,-45,19.74,61,713.7,708.5,0,34,34
2018-12-09 07:03:47.3054,172.8,58.5,34,33.85,-45,19.73,62,425,425,0,34,34
2018-12-09 07:03:47.5554,172.8,58.5,34,33.85,-45,19.74,64,34.6,35,0,34,34
2018-12-09 07:03:47.8054,172.8,58.5,34,33.85,-45,19.69,3,712,-31.7,24.5,34,34
2018-12-09 07:03:48.0554,172.8,58.5,34,33.85,-44.9,19.73,4,712,-31.7,25,34,34
2018-12-09 07:03:48.3054,172.8,58.5,34,33.85,-45,19.73,65,-23050,-23050,0,34,34
2018-12-09 07:03:48.5554,172.8,58.5,34,33.85,-44.9,19.73,66,4640,4640,0,34,34
2018-12-09 07:03:48.8054,172.8,58.5,34,33.85,-45,19.73,1,712,-31.7,27,34,34
2018-12-09 07:03:49.0554,172.8,58.5,34,33.85,-45,19.73,2,712,-31.7,27.5,34,34
2018-12-09 07:03:49.3054,172.8,58.5,34,33.85,-45,19.74,65,-23050,-23050,0,34,34
2018-12-09 07:03:49.5554,172.8,58.5,34,33.85,-45,19.74,51,3.64,3.62,0,34,34
2018-12-09 07:03:49.8054,172.8,58.5,34,33.85,-44.9,19.73,63,50,50,0,34,34
2018-12-09 07:03:50.0554,172.8,58.5,34,33.85,-45,19.72,67,27.4,27.2,0,34,34
2018-12-09 07:03:50.3054,172.8,58.5,34,33.85,-45,19.74,52,3.64,3.62,0,34,34
2018-12-09 07:03:50.5554,172.8,58.5,34,33.85,-45,19.7,6,-23050,27.4,3.6,34,34
2018-12-09 07:03:50.8054,172.8,58.5,34,33.85,-44.9,19.74,7,-23050,27.2,3.6,34,34
2018-12-09 07:03:51.0554,172.8,58.5,34,33.85,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:03:51.3054,172.8,58.5,34,33.85,-45,19.72,2,711.9,-31.8,27.5,34,34
2018-12-09 07:03:51.5554,172.8,58.5,34,33.85,-45,19.83,61,713.6,708.5,0,34,34
2018-12-09 07:03:51.8054,172.8,58.5,34,33.85,-45,19.72,62,425,425,0,34,34
2018-12-09 07:03:52.0554,172.8,58.5,34,33.85,-45,19.72,64,34.6,35,0,34,34
2018-12-09 07:03:52.3054,172.8,58.4,34,33.8,-45,19.76,3,711.8,-31.7,24.5,34,34
2018-12-09 07:03:52.5554,172.8,58.4,34,33.8,-45,19.83,4,711.9,-31.8,25,34,34
2018-12-09 07:03:52.8055,172.8,58.4,34,33.8,-45,19.74,65,-23060,-23060,0,34,34
2018-12-09 07:03:53.0555,172.8,58.4,34,33.8,-45,19.73,66,4640,4640,0,34,34
2018-12-09 07:03:53.3055,172.8,58.4,34,33.8,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:03:53.5555,172.8,58.4,34,33.8,-45,19.73,2,711.9,-31.8,27.5,34,34
2018-12-09 07:03:53.8055,172.8,58.4,34,33.8,-45,19.73,65,-23050,-23050,0,34,34
2018-12-09 07:03:54.0555,172.8,58.4,34,33.8,-45,19.72,51,3.64,3.62,0,34,34
2018-12-09 07:03:54.3055,172.8,58.4,34,33.8,-45,19.76,63,50,50,0,34,34
2018-12-09 07:03:54.5555,172.8,58.4,34,33.8,-45,19.74,67,27.4,27.2,0,34,34
2018-12-09 07:03:54.8055,172.8,58.4,34,33.8,-44.9,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:03:55.0555,172.8,58.4,34,33.8,-45,19.73,6,-23050,27.4,3.6,34,34
2018-12-09 07:03:55.3055,172.8,58.4,34,33.8,-45,19.73,7,-23050,27.2,3.6,34,34
2018-12-09 07:03:55.5555,172.8,58.4,34,33.8,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:03:55.8055,172.8,58.4,34,33.8,-45,19.73,2,711.9,-31.8,27.5,34,34
2018-12-09 07:03:56.0555,172.8,58.4,34,33.8,-45,19.73,61,713.6,708.3,0,34,34
2018-12-09 07:03:56.3055,172.8,58.4,34,33.8,-45,19.73,62,425,425,0,34,34
2018-12-09 07:03:56.5555,172.8,58.4,34,33.8,-45,19.73,64,34.5,34.9,0,34,34
2018-12-09 07:03:56.8055,172.8,58.4,34,33.8,-45,19.74,3,711.8,-31.7,24.5,34,34
2018-12-09 07:03:57.0555,172.8,58.4,34,33.8,-45,19.74,4,711.9,-31.8,25,34,34
2018-12-09 07:03:57.3055,172.8,58.4,34,33.8,-45,19.73,65,-23050,-23050,0,34,34
2018-12-09 07:03:57.5555,172.8,58.4,34,33.8,-45,19.73,66,4640,4640,0,34,34
2018-12-09 07:03:57.8055,172.8,58.4,34,33.8,-45,19.72,1,711.8,-31.7,27,34,34
2018-12-09 07:03:58.0556,172.8,58.4,34,33.8,-45,19.68,2,711.7,-31.6,27.5,34,34
2018-12-09 07:03:58.3056,172.8,58.4,34,33.8,-44.9,19.74,65,-23050,-23050,0,34,34
2018-12-09 07:03:58.5556,172.8,58.4,34,33.8,-44.9,19.73,51,3.64,3.62,0,34,34
2018-12-09 07:03:58.8056,172.8,58.4,34,33.8,-45,19.73,63,50,50,0,34,34
2018-12-09 07:03:59.0556,172.8,58.4,34,33.8,-45,19.6,67,27.4,27.2,0,34,34
2018-12-09 07:03:59.3056,172.8,58.4,34,33.8,-45,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:03:59.5555,172.8,58.4,34,33.8,-44.9,19.74,6,-23060,27.4,3.6,34,34
2018-12-09 07:03:59.8055,172.8,58.4,34,33.8,-45,19.72,7,-23060,27.2,3.6,34,34
2018-12-09 07:04:00.0555,172.8,58.4,34,33.8,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:00.3055,172.8,58.4,34,33.8,-45,19.73,2,711.7,-31.6,27.5,34,34
2018-12-09 07:04:00.5555,172.8,58.4,34,33.8,-45,19.73,61,713.5,708.4,0,34,34
2018-12-09 07:04:00.8055,172.8,58.4,34,33.8,-45,19.73,62,425,425,0,34,34
2018-12-09 07:04:01.0555,172.8,58.4,34,33.8,-45,19.73,64,34.6,35,0,34,34
2018-12-09 07:04:01.3055,172.8,58.4,34,33.8,-45,19.75,3,711.8,-31.7,24.5,34,34
2018-12-09 07:04:01.5556,172.8,58.4,34,33.8,-45,19.74,4,711.7,-31.6,25,34,34
2018-12-09 07:04:01.8056,172.8,58.4,34,33.8,-45,19.77,65,-23050,-23060,0,34,34
2018-12-09 07:04:02.0557,172.8,58.4,34,33.8,-45,19.74,66,4630,4630,0,34,34
2018-12-09 07:04:02.3057,172.8,58.4,34,33.8,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:02.5557,172.8,58.4,34,33.8,-45,19.73,2,711.7,-31.6,27.5,34,34
2018-12-09 07:04:02.8056,172.8,58.4,34,33.8,-45,19.73,65,-23060,-23060,0,34,34
2018-12-09 07:04:03.0556,172.8,58.4,34,33.8,-45,19.74,51,3.64,3.62,0,34,34
2018-12-09 07:04:03.3056,172.8,58.4,34,33.8,-45,19.73,63,50,50,0,34,34
2018-12-09 07:04:03.5556,172.8,58.4,34,33.8,-45,19.73,67,27.4,27.2,0,34,34
2018-12-09 07:04:03.8056,172.8,58.4,34,33.8,-45,19.73,52,3.64,3.62,0,34,34
2018-12-09 07:04:04.0556,172.8,58.4,34,33.8,-45,19.73,6,-23050,27.4,3.6,34,34
2018-12-09 07:04:04.3056,172.8,58.4,34,33.8,-45,19.73,7,-23050,27.2,3.6,34,34
2018-12-09 07:04:04.5557,172.8,58.4,34,33.8,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:04.8057,172.8,58.4,34,33.8,-45,19.73,2,711.7,-31.6,27.5,34,34
2018-12-09 07:04:05.0557,172.8,58.4,34,33.8,-45,19.72,61,713.4,708.2,0,34,34
2018-12-09 07:04:05.3057,172.8,58.4,34,33.8,-45,19.73,62,425,425,0,34,34
2018-12-09 07:04:05.5557,172.8,58.3,34,33.74,-45,19.62,64,34.6,34.9,0,34,34
2018-12-09 07:04:05.8057,172.8,58.3,34,33.74,-45,19.73,3,711.8,-31.7,24.5,34,34
2018-12-09 07:04:06.0557,172.8,58.3,34,33.74,-45,19.73,4,711.5,-31.7,25,34,34
2018-12-09 07:04:06.3057,172.8,58.3,34,33.74,-44.9,19.73,65,-23060,-23060,0,34,34
2018-12-09 07:04:06.5556,172.8,58.3,33.75,33.74,-45,19.73,66,4630,4630,0,34,34
2018-12-09 07:04:06.8056,172.8,58.3,33.75,33.74,-45,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:07.0556,172.8,58.3,33.75,33.74,-45,19.73,2,711.5,-31.7,27.5,34,34
2018-12-09 07:04:07.3056,172.8,58.3,33.75,33.74,-45,19.72,65,-23050,-23050,0,34,34
2018-12-09 07:04:07.5557,172.8,58.3,33.75,33.74,-44.9,19.73,51,3.64,3.62,0,34,34
2018-12-09 07:04:07.8057,172.8,58.3,33.75,33.74,-44.9,19.75,63,50,50,0,34,34
2018-12-09 07:04:08.0557,172.8,58.3,33.75,33.74,-45,19.73,67,27.4,27.2,0,34,34
2018-12-09 07:04:08.3057,172.8,58.3,33.75,33.74,-45,19.74,52,3.64,3.62,0,34,34
2018-12-09 07:04:08.5557,172.8,58.3,33.75,33.74,-45,19.73,6,-23040,27.4,3.6,34,34
2018-12-09 07:04:08.8057,172.8,58.3,33.75,33.74,-45,19.73,7,-23050,27.2,3.6,34,34
2018-12-09 07:04:09.0557,172.8,58.3,33.75,33.74,-44.9,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:09.3057,172.8,58.3,33.75,33.74,-45,19.75,2,711.5,-31.7,27.5,34,34
2018-12-09 07:04:09.5557,172.8,58.3,33.75,33.74,-45,19.73,61,713.4,708.3,0,34,34
2018-12-09 07:04:09.8057,172.8,58.3,33.75,33.74,-45,19.73,62,425,425,0,34,34
2018-12-09 07:04:10.0557,172.8,58.3,33.75,33.74,-45,19.73,64,34.5,35,0,34,34
2018-12-09 07:04:10.3057,172.8,58.3,33.75,33.74,-44.9,19.73,3,711.8,-31.7,24.5,34,34
2018-12-09 07:04:10.5557,172.8,58.3,33.75,33.74,-45,19.73,4,711.5,-31.7,25,34,34
2018-12-09 07:04:10.8057,172.8,58.3,33.75,33.74,-45,19.73,65,-23040,-23060,0,34,34
2018-12-09 07:04:11.0557,172.8,58.3,33.75,33.74,-45,19.72,66,4640,4640,0,34,34
2018-12-09 07:04:11.3057,172.8,58.2,33.75,33.68,-44.9,19.73,1,711.8,-31.7,27,34,34
2018-12-09 07:04:11.5557,172.8,58.2,33.75,33.68,-44.9,19.73,2,711.5,-31.7,27.5,34,34
2018-12-09 07:04:11.8057,172.8,58.2,33.75,33.68,-45,19.73,65,-23040,-23060,0,34,34
2018-12-09 07:04:12.0557,172.8,58.2,33.75,33.68,-45,19.74,51,3.64,3.62,0,34,34
2018-12-09 07:04:12.3057,172.8,58.2,33.75,33.68,-44.9,19.73,63,50,50,0,34,34
2018-12-09 07:04:12.5557,172.8,58.2,33.75,33.68,-44.9,19.71,67,27.4,27.2,0,33.5,34
2018-12-09 07:04:12.8057,172.8,58.2,33.75,33.68,-44.9,19.73,52,3.64,3.62,0,33.5,34
2018-12-09 07:04:13.0557,172.8,58.2,33.75,33.68,-45,19.71,6,-23040,27.4,3.6,33.5,34
2018-12-09 07:04:13.3057,172.8,58.2,33.75,33.68,-45,19.73,7,-23070,27.2,3.6,33.5,34
2018-12-09 07:04:13.5558,172.8,58.2,33.75,33.68,-45,19.73,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:13.8058,172.8,58.2,33.75,33.68,-45,19.73,2,711.5,-31.7,27.5,33.5,34
2018-12-09 07:04:14.0558,172.8,58.2,33.75,33.68,-45,19.73,61,713.3,708.2,0,33.5,34
2018-12-09 07:04:14.3058,172.8,58.2,33.75,33.68,-45,19.73,62,425,425,0,33.5,34
2018-12-09 07:04:14.5558,172.8,58.1,33.75,33.62,-45,19.73,64,34.6,35,0,33.5,34
2018-12-09 07:04:14.8058,172.8,58.1,33.75,33.62,-45,19.73,3,711.7,-31.7,24.5,33.5,34
2018-12-09 07:04:15.0558,172.8,58.1,33.75,33.62,-44.9,19.73,4,711.5,-31.7,25,33.5,34
2018-12-09 07:04:15.3059,172.8,58.1,33.75,33.62,-45,19.73,65,-23030,-23070,0,33.5,34
2018-12-09 07:04:15.5559,172.8,58.1,33.75,33.62,-45,19.74,66,4630,4630,0,33.5,34
2018-12-09 07:04:15.8058,172.8,58.1,33.75,33.62,-45,19.74,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:16.0558,172.8,58.1,33.75,33.62,-45,19.73,2,711.5,-31.7,27.5,33.5,34
2018-12-09 07:04:16.3057,172.8,58.1,33.75,33.62,-45,19.73,65,-23030,-23070,0,33.5,34
2018-12-09 07:04:16.5557,172.8,58.1,33.75,33.62,-45,19.72,51,3.64,3.62,0,33.5,34
2018-12-09 07:04:16.8058,172.8,58.1,33.75,33.62,-45,19.74,63,50,50,0,33.5,34
2018-12-09 07:04:17.0558,172.8,58.1,33.75,33.62,-45,19.73,67,27.4,27.2,0,33.5,34
2018-12-09 07:04:17.3058,172.8,58.1,33.75,33.62,-44.9,19.73,52,3.64,3.62,0,33.5,34
2018-12-09 07:04:17.5558,172.8,58.1,33.75,33.62,-44.9,19.74,6,-23030,27.4,3.6,33.5,34
2018-12-09 07:04:17.8058,172.8,58.1,33.75,33.62,-44.9,19.73,7,-23070,27.2,3.6,33.5,34
2018-12-09 07:04:18.0558,172.8,58.1,33.75,33.62,-45,19.73,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:18.3058,172.8,58.1,33.75,33.62,-45,19.76,2,711.5,-31.7,27.5,33.5,34
2018-12-09 07:04:18.5558,172.8,58.1,33.75,33.62,-45,19.72,61,713.3,708.2,0,33.5,34
2018-12-09 07:04:18.8058,172.8,58.1,33.75,33.62,-44.9,19.74,62,425,425,0,33.5,34
2018-12-09 07:04:19.0558,172.8,58.1,33.75,33.62,-44.9,19.73,64,34.5,35,0,33.5,34
2018-12-09 07:04:19.3058,172.8,58.1,33.75,33.62,-44.9,19.73,3,711.7,-31.7,24.5,33.5,34
2018-12-09 07:04:19.5558,172.8,58.1,33.75,33.62,-45,19.73,4,711.5,-31.7,25,33.5,34
2018-12-09 07:04:19.8058,172.8,58.1,33.75,33.62,-45,19.72,65,-23030,-23070,0,33.5,34
2018-12-09 07:04:20.0558,172.8,58.1,33.75,33.62,-45,19.73,66,4640,4640,0,33.5,34
2018-12-09 07:04:20.3058,172.8,58.1,33.75,33.62,-45,19.69,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:20.5558,172.8,58.1,33.75,33.62,-45,19.73,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:20.8058,172.8,58.1,33.75,33.62,-45,19.73,65,-23020,-23070,0,33.5,34
2018-12-09 07:04:21.0558,172.8,58.1,33.75,33.62,-45,19.73,51,3.64,3.62,0,33.5,34
2018-12-09 07:04:21.3058,172.8,58.1,33.75,33.62,-44.9,19.73,63,50,50,0,33.5,34
2018-12-09 07:04:21.5558,172.8,58.1,33.75,33.62,-45,19.73,67,27.4,27.2,0,33.5,34
2018-12-09 07:04:21.8058,172.8,58.1,33.75,33.62,-45,19.73,52,3.64,3.61,0,33.5,34
2018-12-09 07:04:22.0558,172.8,58.1,33.75,33.62,-45,19.72,6,-23020,27.4,3.6,33.5,34
2018-12-09 07:04:22.3058,172.8,58.1,33.75,33.62,-45,19.73,7,-23070,27.2,3.6,33.5,34
2018-12-09 07:04:22.5558,172.8,58.1,33.75,33.62,-44.9,19.73,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:22.8058,172.8,58.1,33.75,33.62,-45,19.74,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:23.0558,172.8,58.1,33.75,33.62,-45,19.73,61,713.3,708.1,0,33.5,34
2018-12-09 07:04:23.3058,172.8,58,33.75,33.56,-45,19.73,62,425,425,0,33.5,34
2018-12-09 07:04:23.5558,172.8,58,33.75,33.56,-45,19.74,64,34.5,35,0,33.5,34
2018-12-09 07:04:23.8058,172.8,58,33.75,33.56,-45,19.74,3,711.7,-31.7,24.5,33.5,34
2018-12-09 07:04:24.0558,172.8,58,33.75,33.56,-45,19.67,4,711.4,-31.7,25,33.5,34
2018-12-09 07:04:24.3058,172.8,58,33.75,33.56,-45,19.73,65,-23020,-23070,0,33.5,34
2018-12-09 07:04:24.5559,172.8,58,33.75,33.56,-45,19.73,66,4640,4640,0,33.5,34
2018-12-09 07:04:24.8059,172.8,58,33.75,33.56,-45,19.73,1,711.7,-31.7,27,33.5,34
2018-12-09 07:04:25.0559,172.8,58,33.75,33.56,-45,19.73,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:25.3058,172.8,58,33.75,33.56,-45,19.73,65,-23030,-23080,0,33.5,34
2018-12-09 07:04:25.5558,172.8,58,33.75,33.56,-45,19.73,51,3.64,3.62,0,33.5,34
2018-12-09 07:04:25.8058,172.8,58,33.75,33.56,-45,19.73,63,50,50,0,33.5,34
2018-12-09 07:04:26.0559,172.8,58,33.75,33.56,-45,19.73,67,27.4,27.2,0,33.5,34
2018-12-09 07:04:26.3059,172.8,58,33.75,33.56,-44.9,19.74,52,3.64,3.61,0,33.5,34
2018-12-09 07:04:26.5559,172.8,58,33.75,33.56,-45,19.73,6,-23030,27.4,3.6,33.5,34
2018-12-09 07:04:26.8060,172.8,58,33.75,33.56,-45,19.73,7,-23080,27.2,3.6,33.5,34
2018-12-09 07:04:27.0560,172.8,58,33.75,33.56,-45,19.73,1,711.5,-31.7,27,33.5,34
2018-12-09 07:04:27.3060,172.8,58,33.75,33.56,-45,19.73,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:27.5560,172.8,58,33.75,33.56,-45,19.73,61,713.2,708,0,33.5,34
2018-12-09 07:04:27.8060,172.8,58,33.75,33.56,-45,19.72,62,425,425,0,33.5,34
2018-12-09 07:04:28.0559,172.8,58,33.75,33.56,-44.9,19.73,64,34.6,35,0,33.5,34
2018-12-09 07:04:28.3059,172.8,58,33.5,33.56,-45,19.73,3,711.5,-31.7,24.5,33.5,34
2018-12-09 07:04:28.5559,172.8,58,33.5,33.56,-45,19.73,4,711.4,-31.7,25,33.5,34
2018-12-09 07:04:28.8059,172.8,58,33.5,33.56,-45,19.72,65,-23020,-23070,0,33.5,34
2018-12-09 07:04:29.0559,172.8,58,33.5,33.56,-44.9,19.73,66,4630,4630,0,33.5,34
2018-12-09 07:04:29.3059,172.8,58,33.5,33.56,-45,19.74,1,711.5,-31.7,27,33.5,34
2018-12-09 07:04:29.5559,172.8,58,33.5,33.56,-45,19.72,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:29.8060,172.8,58,33.5,33.56,-45,19.73,65,-23020,-23070,0,33.5,34
2018-12-09 07:04:30.0560,172.8,58,33.5,33.56,-45,19.74,51,3.64,3.62,0,33.5,34
2018-12-09 07:04:30.3060,172.8,58,33.5,33.56,-44.9,19.73,63,50,50,0,33.5,34
2018-12-09 07:04:30.5559,172.8,58,33.5,33.56,-44.9,19.74,67,27.4,27.2,0,33.5,34
2018-12-09 07:04:30.8059,172.8,58,33.5,33.56,-45,19.73,52,3.64,3.61,0,33.5,34
2018-12-09 07:04:31.0559,172.8,58,33.5,33.56,-45,19.73,6,-23030,27.4,3.6,33.5,34
2018-12-09 07:04:31.3059,172.8,58,33.5,33.56,-45,19.72,7,-23070,27.2,3.6,33.5,34
2018-12-09 07:04:31.5559,172.8,58,33.5,33.56,-45,19.72,1,711.5,-31.7,27,33.5,34
2018-12-09 07:04:31.8059,172.8,58,33.5,33.56,-45,19.73,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:32.0559,172.8,58,33.5,33.56,-45,19.72,61,713.1,708,0,33.5,34
2018-12-09 07:04:32.3059,172.8,58,33.5,33.56,-45,19.78,62,425,425,0,33.5,34
2018-12-09 07:04:32.5559,172.8,58,33.5,33.56,-45,19.72,64,34.6,35,0,33.5,34
2018-12-09 07:04:32.8059,172.8,58,33.5,33.56,-44.9,19.73,3,711.5,-31.7,24.5,33.5,34
2018-12-09 07:04:33.0559,172.8,58,33.5,33.56,-45,19.74,4,711.4,-31.7,25,33.5,34
2018-12-09 07:04:33.3059,172.8,58,33.5,33.56,-45,19.7,65,-23030,-23070,0,33.5,34
2018-12-09 07:04:33.5559,172.8,58,33.5,33.56,-45,19.73,66,4630,4630,0,33.5,34
2018-12-09 07:04:33.8060,172.8,58,33.5,33.56,-45,19.73,1,711.5,-31.7,27,33.5,34
2018-12-09 07:04:34.0560,172.8,58,33.5,33.56,-44.9,19.74,2,711.4,-31.7,27.5,33.5,34
2018-12-09 07:04:34.3060,172.8,58,33.5,33.56,-45,19.74,65,-23040,-23070,0,33.5,34
2018-12-09 07:04:34.5560,172.8,58,33.5,33.56,-45,19.73,51,3.63,3.62,0,33.5,33.5
2018-12-09 07:04:34.8060,172.8,58,33.5,33.56,-45,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:04:35.0559,172.8,58,33.5,33.56,-45,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:35.3059,172.8,58,33.5,33.56,-44.9,19.73,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:04:35.5559,172.8,58,33.5,33.56,-45,19.73,6,-23030,27.4,3.6,33.5,33.5
2018-12-09 07:04:35.8059,172.8,58,33.5,33.56,-45,19.74,7,-23060,27.2,3.6,33.5,33.5
2018-12-09 07:04:36.0559,172.8,58,33.5,33.56,-45,19.73,1,711.6,-31.7,27,33.5,33.5
2018-12-09 07:04:36.3060,172.8,58,33.5,33.56,-45,19.72,2,711.3,-31.6,27.5,33.5,33.5
2018-12-09 07:04:36.5560,172.8,58,33.5,33.56,-44.9,19.72,61,713.1,707.9,0,33.5,33.5
2018-12-09 07:04:36.8060,172.8,58,33.5,33.56,-44.9,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:04:37.0560,172.8,58,33.5,33.56,-45,19.72,64,34.6,35,0,33.5,33.5
2018-12-09 07:04:37.3060,172.8,58,33.5,33.56,-45,19.73,3,711.6,-31.7,24.5,33.5,33.5
2018-12-09 07:04:37.5560,172.8,58,33.5,33.56,-45,19.73,4,711.3,-31.6,25,33.5,33.5
2018-12-09 07:04:37.8060,172.8,58,33.5,33.56,-44.9,19.74,65,-23030,-23050,0,33.5,33.5
2018-12-09 07:04:38.0560,172.8,58,33.5,33.56,-44.9,19.72,66,4620,4620,0,33.5,33.5
2018-12-09 07:04:38.3060,172.8,58,33.5,33.56,-45,19.73,1,711.6,-31.7,27,33.5,33.5
2018-12-09 07:04:38.5560,172.8,58,33.5,33.56,-45,19.73,2,711.3,-31.6,27.5,33.5,33.5
2018-12-09 07:04:38.8061,172.8,58,33.5,33.56,-45,19.72,65,-23040,-23050,0,33.5,33.5
2018-12-09 07:04:39.0561,172.8,58,33.5,33.56,-45,19.83,51,3.63,3.62,0,33.5,33.5
2018-12-09 07:04:39.3062,172.8,58,33.5,33.56,-44.9,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:04:39.5561,172.8,58,33.5,33.56,-44.9,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:39.8061,172.8,58,33.5,33.56,-45,19.73,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:04:40.0560,172.8,58,33.5,33.56,-45,19.73,6,-23040,27.4,3.6,33.5,33.5
2018-12-09 07:04:40.3060,172.8,58,33.5,33.56,-44.9,19.73,7,-23060,27.2,3.6,33.5,33.5
2018-12-09 07:04:40.5560,172.8,58,33.5,33.56,-44.9,19.74,1,711.6,-31.7,27,33.5,33.5
2018-12-09 07:04:40.8060,172.8,58,33.5,33.56,-45,19.72,2,711.3,-31.6,27.5,33.5,33.5
2018-12-09 07:04:41.0560,172.8,58,33.5,33.56,-45,19.73,61,713.1,707.9,0,33.5,33.5
2018-12-09 07:04:41.3060,172.8,57.9,33.5,33.51,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:04:41.5560,172.8,57.9,33.5,33.51,-45,19.73,64,34.6,35.1,0,33.5,33.5
2018-12-09 07:04:41.8060,172.8,57.9,33.5,33.51,-45,19.72,3,711.5,-31.7,24.5,33.5,33.5
2018-12-09 07:04:42.0560,172.8,57.9,33.5,33.51,-45,19.73,4,711.1,-31.8,25,33.5,33.5
2018-12-09 07:04:42.3060,172.8,57.9,33.5,33.51,-45,19.73,65,-23040,-23050,0,33.5,33.5
2018-12-09 07:04:42.5560,172.8,57.9,33.5,33.51,-45,19.72,66,4630,4630,0,33.5,33.5
2018-12-09 07:04:42.8060,172.8,57.9,33.5,33.51,-45,19.73,1,711.5,-31.7,27,33.5,33.5
2018-12-09 07:04:43.0560,172.8,57.9,33.5,33.51,-45,19.72,2,711.1,-31.8,27.5,33.5,33.5
2018-12-09 07:04:43.3060,172.8,57.9,33.5,33.51,-45,19.73,65,-23040,-23050,0,33.5,33.5
2018-12-09 07:04:43.5560,172.8,57.9,33.5,33.51,-45,19.74,51,3.63,3.62,0,33.5,33.5
2018-12-09 07:04:43.8060,172.8,57.9,33.5,33.51,-45,19.72,63,50,50,0,33.5,33.5
2018-12-09 07:04:44.0560,172.8,57.9,33.5,33.51,-45,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:44.3060,172.8,57.9,33.5,33.51,-44.9,19.73,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:04:44.5560,172.8,57.7,33.5,33.39,-45,19.75,6,-23040,27.4,3.6,33.5,33.5
2018-12-09 07:04:44.8060,172.8,57.7,33.5,33.39,-45,19.74,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:04:45.0560,172.8,57.7,33.5,33.39,-45,19.73,1,711.5,-31.7,27,33.5,33.5
2018-12-09 07:04:45.3060,172.8,57.7,33.5,33.39,-45,19.76,2,711.1,-31.8,27.5,33.5,33.5
2018-12-09 07:04:45.5561,172.8,57.7,33.5,33.39,-44.9,19.73,61,712.9,707.9,0,33.5,33.5
2018-12-09 07:04:45.8061,172.8,57.7,33.5,33.39,-45,19.75,62,425,425,0,33.5,33.5
2018-12-09 07:04:46.0560,172.8,57.7,33.5,33.39,-45,19.73,64,34.6,35,0,33.5,33.5
2018-12-09 07:04:46.3060,172.8,57.7,33.5,33.39,-45,19.76,3,711.5,-31.7,24.5,33.5,33.5
2018-12-09 07:04:46.5560,172.8,57.7,33.5,33.39,-45,19.68,4,711.1,-31.8,25,33.5,33.5
2018-12-09 07:04:46.8061,172.8,57.7,33.5,33.39,-44.9,19.73,65,-23050,-23060,0,33.5,33.5
2018-12-09 07:04:47.0561,172.8,57.7,33.5,33.39,-45,19.73,66,4630,4630,0,33.5,33.5
2018-12-09 07:04:47.3061,172.8,57.7,33.5,33.39,-45,19.73,1,711.5,-31.7,27,33.5,33.5
2018-12-09 07:04:47.5561,172.8,57.7,33.5,33.39,-45,19.72,2,711.1,-31.8,27.5,33.5,33.5
2018-12-09 07:04:47.8061,172.8,57.7,33.5,33.39,-45,19.73,65,-23050,-23060,0,33.5,33.5
2018-12-09 07:04:48.0561,172.8,57.7,33.5,33.39,-45,19.73,51,3.63,3.62,0,33.5,33.5
2018-12-09 07:04:48.3061,172.8,57.7,33.5,33.39,-44.9,19.74,63,50,50,0,33.5,33.5
2018-12-09 07:04:48.5560,172.8,57.7,33.5,33.39,-45,19.71,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:48.8060,172.8,57.7,33.5,33.39,-45,19.71,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:04:49.0561,172.8,57.7,33.5,33.39,-45,19.72,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:04:49.3061,172.8,57.7,33.5,33.39,-44.9,19.72,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:04:49.5561,172.8,57.7,33.5,33.39,-45,19.72,1,711.4,-31.7,27,33.5,33.5
2018-12-09 07:04:49.8061,172.8,57.7,33.5,33.39,-45,19.73,2,711.1,-31.7,27.5,33.5,33.5
2018-12-09 07:04:50.0561,172.8,57.7,33.5,33.39,-45,19.73,61,712.9,707.6,0,33.5,33.5
2018-12-09 07:04:50.3061,172.8,57.7,33.5,33.39,-44.9,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:04:50.5561,172.8,57.7,33.5,33.39,-44.9,19.73,64,34.6,35,0,33.5,33.5
2018-12-09 07:04:50.8061,172.8,57.7,33.5,33.39,-45,19.73,3,711.4,-31.7,24.5,33.5,33.5
2018-12-09 07:04:51.0562,172.8,57.7,33.5,33.39,-45,19.73,4,711.1,-31.7,25,33.5,33.5
2018-12-09 07:04:51.3062,172.8,57.7,33.5,33.39,-45,19.73,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:04:51.5562,172.8,57.7,33.5,33.39,-45,19.8,66,4620,4620,0,33.5,33.5
2018-12-09 07:04:51.8062,172.8,57.7,33.5,33.39,-45,19.73,1,711.4,-31.7,27,33.5,33.5
2018-12-09 07:04:52.0562,172.8,57.7,33.5,33.39,-45,19.73,2,711.1,-31.7,27.5,33.5,33.5
2018-12-09 07:04:52.3062,172.8,57.7,33.5,33.39,-45,19.72,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:04:52.5562,172.8,57.7,33.5,33.39,-45,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:04:52.8062,172.8,57.7,33.5,33.39,-45,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:04:53.0562,172.8,57.7,33.5,33.39,-44.9,19.72,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:53.3062,172.8,57.6,33.5,33.33,-45,19.78,52,3.63,3.61,0,33.5,33.5
2018-12-09 07:04:53.5561,172.8,57.6,33.5,33.33,-45,19.73,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:04:53.8061,172.8,57.6,33.5,33.33,-45,19.73,7,-23060,27.2,3.6,33.5,33.5
2018-12-09 07:04:54.0561,172.8,57.6,33.5,33.33,-45,19.72,1,711.4,-31.7,27,33.5,33.5
2018-12-09 07:04:54.3061,172.8,57.6,33.5,33.33,-45,19.73,2,711.1,-31.7,27.5,33.5,33.5
2018-12-09 07:04:54.5561,172.8,57.6,33.5,33.33,-45,19.73,61,712.8,707.7,0,33.5,33.5
2018-12-09 07:04:54.8061,172.8,57.6,33.5,33.33,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:04:55.0561,172.8,57.6,33.5,33.33,-45,19.72,64,34.6,35,0,33.5,33.5
2018-12-09 07:04:55.3061,172.8,57.6,33.5,33.33,-45,19.79,3,711.4,-31.7,24.5,33.5,33.5
2018-12-09 07:04:55.5562,172.8,57.6,33.5,33.33,-45,19.73,4,711.1,-31.7,25,33.5,33.5
2018-12-09 07:04:55.8062,172.8,57.6,33.5,33.33,-45,19.72,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:04:56.0562,172.8,57.6,33.5,33.33,-45,19.73,66,4620,4620,0,33.5,33.5
2018-12-09 07:04:56.3062,172.8,57.6,33.5,33.33,-45,19.73,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:04:56.5562,172.8,57.6,33.5,33.33,-45,19.73,2,711.1,-31.6,27.5,33.5,33.5
2018-12-09 07:04:56.8061,172.8,57.6,33.5,33.33,-45,19.73,65,-23050,-23060,0,33.5,33.5
2018-12-09 07:04:57.0561,172.8,57.6,33.5,33.33,-44.9,19.69,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:04:57.3062,172.8,57.6,33.5,33.33,-45,19.7,63,50,50,0,33.5,33.5
2018-12-09 07:04:57.5562,172.8,57.6,33.5,33.33,-45,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:04:57.8063,172.8,57.6,33.5,33.33,-45,19.72,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:04:58.0563,172.8,57.6,33.5,33.33,-45,19.72,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:04:58.3063,172.8,57.6,33.5,33.33,-44.9,19.73,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:04:58.5562,172.8,57.6,33.5,33.33,-45,19.73,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:04:58.8062,172.8,57.6,33.5,33.33,-45,19.75,2,711.1,-31.6,27.5,33.5,33.5
2018-12-09 07:04:59.0562,172.8,57.6,33.5,33.33,-45,19.73,61,712.7,707.7,0,33.5,33.5
2018-12-09 07:04:59.3062,172.8,57.6,33.5,33.33,-45,19.84,62,425,425,0,33.5,33.5
2018-12-09 07:04:59.5562,172.8,57.6,33.5,33.33,-45,19.73,64,34.6,35,0,33.5,33.5
2018-12-09 07:04:59.8062,172.8,57.6,33.5,33.33,-45,19.73,3,711.1,-31.7,24.5,33.5,33.5
2018-12-09 07:05:00.0562,172.8,57.6,33.5,33.33,-45,19.73,4,711.1,-31.6,25,33.5,33.5
2018-12-09 07:05:00.3062,172.8,57.6,33.5,33.33,-45,19.73,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:05:00.5562,172.8,57.6,33.5,33.33,-44.9,19.75,66,4620,4620,0,33.5,33.5
2018-12-09 07:05:00.8062,172.8,57.6,33.5,33.33,-45,19.72,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:05:01.0562,172.8,57.6,33.5,33.33,-45,19.72,2,711.1,-31.6,27.5,33.5,33.5
2018-12-09 07:05:01.3062,172.8,57.6,33.5,33.33,-45,19.63,65,-23040,-23050,0,33.5,33.5
2018-12-09 07:05:01.5563,172.8,57.6,33.5,33.33,-45,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:01.8063,172.8,57.6,33.5,33.33,-44.9,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:05:02.0563,172.8,57.6,33.5,33.33,-45,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:05:02.3063,172.8,57.6,33.5,33.33,-45,19.73,52,3.64,3.61,0,33.5,33.5
2018-12-09 07:05:02.5563,172.8,57.6,33.5,33.33,-45,19.74,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:05:02.8062,172.8,57.6,33.5,33.33,-45,19.73,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:05:03.0562,172.8,57.6,33.5,33.33,-45,19.74,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:05:03.3062,172.8,57.6,33.5,33.33,-45,19.73,2,711.1,-31.6,27.5,33.5,33.5
2018-12-09 07:05:03.5562,172.8,57.6,33.5,33.33,-45,19.74,61,712.8,707.6,0,33.5,33.5
2018-12-09 07:05:03.8063,172.8,57.6,33.5,33.33,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:05:04.0563,172.8,57.6,33.5,33.33,-45,19.73,64,34.6,35,0,33.5,33.5
2018-12-09 07:05:04.3063,172.8,57.6,33.5,33.33,-45,19.73,3,711.1,-31.7,24.5,33.5,33.5
2018-12-09 07:05:04.5563,172.8,57.6,33.5,33.33,-45,19.73,4,710.9,-31.8,25,33.5,33.5
2018-12-09 07:05:04.8063,172.8,57.6,33.5,33.33,-45,19.73,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:05:05.0563,172.8,57.6,33.5,33.33,-45,19.72,66,4620,4620,0,33.5,33.5
2018-12-09 07:05:05.3063,172.8,57.6,33.5,33.33,-45,19.74,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:05:05.5562,172.8,57.6,33.5,33.33,-45,19.72,2,710.9,-31.8,27.5,33.5,33.5
2018-12-09 07:05:05.8062,172.8,57.6,33.5,33.33,-45,19.73,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:05:06.0562,172.8,57.6,33.5,33.33,-45,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:06.3062,172.8,57.6,33.5,33.33,-45,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:05:06.5562,172.8,57.5,33.5,33.28,-45,19.74,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:05:06.8062,172.8,57.5,33.5,33.28,-45,19.73,52,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:07.0562,172.8,57.5,33.5,33.28,-44.9,19.72,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:05:07.3062,172.8,57.5,33.5,33.28,-45,19.73,7,-23060,27.2,3.6,33.5,33.5
2018-12-09 07:05:07.5562,172.8,57.5,33.5,33.28,-45,19.73,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:05:07.8062,172.8,57.5,33.5,33.28,-45,19.73,2,710.9,-31.8,27.5,33.5,33.5
2018-12-09 07:05:08.0562,172.8,57.5,33.5,33.28,-45,19.73,61,712.7,707.6,0,33.5,33.5
2018-12-09 07:05:08.3062,172.8,57.5,33.5,33.28,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:05:08.5562,172.8,57.5,33.5,33.28,-45,19.73,64,34.6,35,0,33.5,33.5
2018-12-09 07:05:08.8063,172.8,57.5,33.5,33.28,-45,19.74,3,711.1,-31.7,24.5,33.5,33.5
2018-12-09 07:05:09.0563,172.8,57.5,33.5,33.28,-45,19.74,4,710.9,-31.8,25,33.5,33.5
2018-12-09 07:05:09.3063,172.8,57.5,33.5,33.28,-45,19.73,65,-23050,-23050,0,33.5,33.5
2018-12-09 07:05:09.5564,172.8,57.5,33.5,33.28,-45,19.73,66,4620,4620,0,33.5,33.5
2018-12-09 07:05:09.8064,172.8,57.5,33.5,33.28,-45,19.74,1,711.1,-31.7,27,33.5,33.5
2018-12-09 07:05:10.0564,172.8,57.5,33.5,33.28,-45,19.74,2,710.9,-31.8,27.5,33.5,33.5
2018-12-09 07:05:10.3064,172.8,57.5,33.5,33.28,-45,19.78,65,-23050,-23060,0,33.5,33.5
2018-12-09 07:05:10.5563,172.8,57.5,33.5,33.28,-45,19.73,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:10.8064,172.8,57.5,33.5,33.28,-45,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:05:11.0564,172.8,57.5,33.5,33.28,-45,19.76,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:05:11.3064,172.8,57.5,33.5,33.28,-45,19.73,52,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:11.5564,172.8,57.5,33.5,33.28,-45,19.73,6,-23050,27.4,3.6,33.5,33.5
2018-12-09 07:05:11.8064,172.8,57.5,33.5,33.28,-45,19.73,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:05:12.0564,172.8,57.5,33.5,33.28,-45,19.73,1,711,-31.7,27,33.5,33.5
2018-12-09 07:05:12.3063,172.8,57.4,33.5,33.22,-45,19.72,2,710.9,-31.7,27.5,33.5,33.5
2018-12-09 07:05:12.5563,172.8,57.4,33.25,33.22,-45,19.72,61,712.6,707.5,0,33.5,33.5
2018-12-09 07:05:12.8063,172.8,57.4,33.25,33.22,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:05:13.0564,172.8,57.4,33.25,33.22,-45,19.71,64,34.6,35,0,33.5,33.5
2018-12-09 07:05:13.3064,172.8,57.4,33.25,33.22,-45,19.73,3,711,-31.7,24.5,33.5,33.5
2018-12-09 07:05:13.5564,172.8,57.4,33.25,33.22,-45,19.73,4,710.9,-31.7,25,33.5,33.5
2018-12-09 07:05:13.8064,172.8,57.4,33.25,33.22,-45,19.73,65,-23050,-23060,0,33.5,33.5
2018-12-09 07:05:14.0564,172.8,57.4,33.25,33.22,-45,19.73,66,4620,4620,0,33.5,33.5
2018-12-09 07:05:14.3064,172.8,57.4,33.25,33.22,-45,19.73,1,711,-31.7,27,33.5,33.5
2018-12-09 07:05:14.5564,172.8,57.3,33.25,33.16,-45,19.73,2,710.9,-31.7,27.5,33.5,33.5
2018-12-09 07:05:14.8064,172.8,57.3,33.25,33.16,-45,19.73,65,-23040,-23050,0,33.5,33.5
2018-12-09 07:05:15.0564,172.8,57.3,33.25,33.16,-45,19.72,51,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:15.3064,172.8,57.3,33.25,33.16,-45,19.73,63,50,50,0,33.5,33.5
2018-12-09 07:05:15.5564,172.8,57.3,33.25,33.16,-45,19.73,67,27.4,27.2,0,33.5,33.5
2018-12-09 07:05:15.8064,172.8,57.3,33.25,33.16,-45,19.72,52,3.63,3.61,0,33.5,33.5
2018-12-09 07:05:16.0564,172.8,57.3,33.25,33.16,-45,19.73,6,-23040,27.4,3.6,33.5,33.5
2018-12-09 07:05:16.3065,172.8,57.3,33.25,33.16,-45,19.73,7,-23050,27.2,3.6,33.5,33.5
2018-12-09 07:05:16.5565,172.8,57.3,33.25,33.16,-45,19.73,1,711,-31.7,27,33.5,33.5
2018-12-09 07:05:16.8065,172.8,57.3,33.25,33.16,-44.9,19.73,2,710.9,-31.7,27.5,33.5,33.5
2018-12-09 07:05:17.0565,172.8,57.3,33.25,33.16,-44.9,19.73,61,712.7,707.4,0,33.5,33.5
2018-12-09 07:05:17.3065,172.8,57.3,33.25,33.16,-45,19.73,62,425,425,0,33.5,33.5
2018-12-09 07:05:17.5565,172.8,57.3,33.25,33.16,-45,19.73,64,34.6,35.1,0,33.5,33.5
2018-12-09 07:05:17.8065,172.8,57.3,33.25,33.16,-45,19.73,3,711,-31.7,25,33,33.5
2018-12-09 07:05:18.0564,172.8,57.3,33.25,33.16,-44.9,19.73,4,710.7,-31.7,25,33,33.5
2018-12-09 07:05:18.3064,172.8,57.3,33.25,33.16,-44.9,19.72,65,-23030,-23060,0,33,33.5
2018-12-09 07:05:18.5564,172.8,57.3,33.25,33.16,-45,19.71,66,4620,4620,0,33,33.5
2018-12-09 07:05:18.8064,172.8,57.3,33.25,33.16,-45,19.73,1,711,-31.7,27,33,33.5
2018-12-09 07:05:19.0564,172.8,57.3,33.25,33.16,-45,19.72,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:19.3064,172.8,57.3,33.25,33.16,-44.9,19.73,65,-23030,-23060,0,33,33.5
2018-12-09 07:05:19.5565,172.8,57.3,33.25,33.16,-45,19.74,51,3.63,3.61,0,33,33.5
2018-12-09 07:05:19.8065,172.8,57.3,33.25,33.16,-45,19.72,63,50,50,0,33,33.5
2018-12-09 07:05:20.0565,172.8,57.3,33.25,33.16,-45,19.73,67,27.4,27.2,0,33,33.5
2018-12-09 07:05:20.3064,172.8,57.3,33.25,33.16,-45,19.73,52,3.63,3.61,0,33,33.5
2018-12-09 07:05:20.5564,172.8,57.3,33.25,33.16,-45,19.72,6,-23030,27.4,3.6,33,33.5
2018-12-09 07:05:20.8064,172.8,57.3,33.25,33.16,-45,19.74,7,-23060,27.2,3.6,33,33.5
2018-12-09 07:05:21.0564,172.8,57.3,33.25,33.16,-45,19.74,1,711,-31.7,27,33,33.5
2018-12-09 07:05:21.3064,172.8,57.3,33.25,33.16,-45,19.73,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:21.5564,172.8,57.3,33.25,33.16,-45,19.73,61,712.5,707.4,0,33,33.5
2018-12-09 07:05:21.8064,172.8,57.3,33.25,33.16,-45,19.72,62,425,425,0,33,33.5
2018-12-09 07:05:22.0565,172.8,57.3,33.25,33.16,-44.9,19.73,64,34.6,35.1,0,33,33.5
2018-12-09 07:05:22.3065,172.8,57.3,33.25,33.16,-45,19.73,3,711,-31.7,25,33,33.5
2018-12-09 07:05:22.5565,172.8,57.3,33.25,33.16,-45,19.74,4,710.7,-31.7,25,33,33.5
2018-12-09 07:05:22.8065,172.8,57.3,33.25,33.16,-45,19.72,65,-23020,-23060,0,33,33.5
2018-12-09 07:05:23.0565,172.8,57.3,33.25,33.16,-44.9,19.73,66,4620,4620,0,33,33.5
2018-12-09 07:05:23.3066,172.8,57.3,33.25,33.16,-44.9,19.73,1,711,-31.7,27,33,33.5
2018-12-09 07:05:23.5566,172.8,57.3,33.25,33.16,-45,19.73,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:23.8066,172.8,57.3,33.25,33.16,-45,19.73,65,-23020,-23060,0,33,33.5
2018-12-09 07:05:24.0565,172.8,57.3,33.25,33.16,-45,19.73,51,3.63,3.61,0,33,33.5
2018-12-09 07:05:24.3065,172.8,57.2,33.25,33.1,-44.9,19.73,63,50,50,0,33,33.5
2018-12-09 07:05:24.5565,172.8,57.2,33.25,33.1,-45,19.73,67,27.4,27.2,0,33,33.5
2018-12-09 07:05:24.8064,172.8,57.2,33.25,33.1,-45,19.68,52,3.63,3.61,0,33,33.5
2018-12-09 07:05:25.0564,172.8,57.2,33.25,33.1,-45,19.74,6,-23020,27.4,3.6,33,33.5
2018-12-09 07:05:25.3064,172.8,57.2,33.25,33.1,-45,19.73,7,-23060,27.2,3.6,33,33.5
2018-12-09 07:05:25.5565,172.8,57.2,33.25,33.1,-44.9,19.73,1,710.8,-31.7,27,33,33.5
2018-12-09 07:05:25.8065,172.8,57.2,33.25,33.1,-44.9,19.74,2,710.7,-31.8,27.5,33,33.5
2018-12-09 07:05:26.0565,172.8,57.2,33.25,33.1,-45,19.73,61,712.5,707.3,0,33,33.5
2018-12-09 07:05:26.3065,172.8,57.2,33.25,33.1,-45,19.73,62,425,425,0,33,33.5
2018-12-09 07:05:26.5565,172.8,57.2,33.25,33.1,-45,19.73,64,34.6,35.1,0,33,33.5
2018-12-09 07:05:26.8065,172.8,57.2,33.25,33.1,-44.9,19.82,3,710.8,-31.7,25,33,33.5
2018-12-09 07:05:27.0565,172.8,57.2,33.25,33.1,-44.9,19.73,4,710.7,-31.8,25,33,33.5
2018-12-09 07:05:27.3065,172.8,57.2,33.25,33.1,-45,19.73,65,-23020,-23070,0,33,33.5
2018-12-09 07:05:27.5565,172.8,57.2,33.25,33.1,-45,19.73,66,4620,4620,0,33,33.5
2018-12-09 07:05:27.8066,172.8,57.2,33.25,33.1,-45,19.73,1,710.8,-31.7,27,33,33.5
2018-12-09 07:05:28.0566,172.8,57.2,33.25,33.1,-44.9,19.73,2,710.7,-31.8,27.5,33,33.5
2018-12-09 07:05:28.3066,172.8,57.2,33.25,33.1,-45,19.73,65,-23020,-23070,0,33,33.5
2018-12-09 07:05:28.5565,172.8,57.2,33.25,33.1,-45,19.72,51,3.63,3.61,0,33,33.5
2018-12-09 07:05:28.8065,172.8,57.2,33.25,33.1,-45,19.72,63,50,50,0,33,33.5
2018-12-09 07:05:29.0565,172.8,57.2,33.25,33.1,-45,19.73,67,27.4,27.2,0,33,33.5
2018-12-09 07:05:29.3065,172.8,57.2,33.25,33.1,-45,19.75,52,3.63,3.61,0,33,33.5
2018-12-09 07:05:29.5566,172.8,57.2,33.25,33.1,-45,19.72,6,-23020,27.4,3.6,33,33.5
2018-12-09 07:05:29.8066,172.8,57.2,33.25,33.1,-45,19.74,7,-23070,27.2,3.6,33,33.5
2018-12-09 07:05:30.0566,172.8,57.2,33.25,33.1,-45,19.73,1,710.8,-31.7,27,33,33.5
2018-12-09 07:05:30.3066,172.8,57.2,33.25,33.1,-45,19.74,2,710.7,-31.8,27.5,33,33.5
2018-12-09 07:05:30.5565,172.8,57.2,33.25,33.1,-45,19.76,61,712.4,707.2,0,33,33.5
2018-12-09 07:05:30.8065,172.8,57.2,33.25,33.1,-45,19.75,62,425,425,0,33,33.5
2018-12-09 07:05:31.0565,172.8,57.2,33.25,33.1,-45,19.73,64,34.6,35.1,0,33,33.5
2018-12-09 07:05:31.3066,172.8,57.2,33.25,33.1,-45,19.73,3,710.8,-31.7,25,33,33.5
2018-12-09 07:05:31.5566,172.8,57.2,33.25,33.1,-45,19.72,4,710.7,-31.8,25,33,33.5
2018-12-09 07:05:31.8067,172.8,57.2,33.25,33.1,-45,19.73,65,-23020,-23070,0,33,33.5
