Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:05:32.0567,172.8,57.2,33.25,33.1,-45,19.73,66,4610,4610,0,33,33.5
2018-12-09 07:05:32.3066,172.8,57.2,33.25,33.1,-45,19.72,1,710.7,-31.7,27,33,33.5
2018-12-09 07:05:32.5566,172.8,57.2,33.25,33.1,-45,19.73,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:32.8066,172.8,57.2,33.25,33.1,-45,19.71,65,-23020,-23080,0,33,33.5
2018-12-09 07:05:33.0565,172.8,57.2,33.25,33.1,-45,19.71,51,3.63,3.61,0,33,33.5
2018-12-09 07:05:33.3065,172.8,57.2,33.25,33.1,-45,19.62,63,50,50,0,33,33.5
2018-12-09 07:05:33.5565,172.8,57.2,33.25,33.1,-45,19.73,67,27.4,27.2,0,33,33.5
2018-12-09 07:05:33.8065,172.8,57.2,33.25,33.1,-45,19.74,52,3.63,3.61,0,33,33.5
2018-12-09 07:05:34.0565,172.8,57.2,33.25,33.1,-45,19.74,6,-23020,27.4,3.6,33,33.5
2018-12-09 07:05:34.3065,172.8,57.2,33,33.1,-45,19.74,7,-23070,27.2,3.6,33,33.5
2018-12-09 07:05:34.5566,172.8,57.2,33,33.1,-44.9,19.73,1,710.7,-31.7,27,33,33.5
2018-12-09 07:05:34.8066,172.8,57.2,33,33.1,-44.9,19.73,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:35.0566,172.8,57.2,33,33.1,-45,19.74,61,712.4,707.2,0,33,33.5
2018-12-09 07:05:35.3066,172.8,57.2,33,33.1,-45,19.6,62,425,425,0,33,33.5
2018-12-09 07:05:35.5567,172.8,57.2,33,33.1,-45,19.73,64,34.6,35.1,0,33,33.5
2018-12-09 07:05:35.8067,172.8,57.2,33,33.1,-44.9,19.72,3,710.7,-31.7,25,33,33.5
2018-12-09 07:05:36.0567,172.8,57.2,33,33.1,-45,19.73,4,710.7,-31.7,25,33,33.5
2018-12-09 07:05:36.3067,172.8,57.2,33,33.1,-45,19.73,65,-23020,-23070,0,33,33.5
2018-12-09 07:05:36.5567,172.8,57.2,33,33.1,-45,19.73,66,4610,4610,0,33,33.5
2018-12-09 07:05:36.8067,172.8,57.2,33,33.1,-45,19.74,1,710.7,-31.7,27,33,33.5
2018-12-09 07:05:37.0566,172.8,57.2,33,33.1,-45,19.73,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:37.3066,172.8,57.2,33,33.1,-45,19.75,65,-23020,-23060,0,33,33.5
2018-12-09 07:05:37.5566,172.8,57.2,33,33.1,-45,19.73,51,3.63,3.61,0,33,33.5
2018-12-09 07:05:37.8066,172.8,57.2,33,33.1,-45,19.73,63,50,50,0,33,33.5
2018-12-09 07:05:38.0567,172.8,57.2,33,33.1,-45,19.73,67,27.4,27.2,0,33,33.5
2018-12-09 07:05:38.3067,172.8,57.2,33,33.1,-44.9,19.73,52,3.63,3.61,0,33,33.5
2018-12-09 07:05:38.5567,172.8,57.2,33,33.1,-45,19.73,6,-23020,27.4,3.6,33,33.5
2018-12-09 07:05:38.8067,172.8,57.2,33,33.1,-45,19.73,7,-23060,27.2,3.6,33,33.5
2018-12-09 07:05:39.0566,172.8,57.2,33,33.1,-45,19.71,1,710.7,-31.7,27,33,33.5
2018-12-09 07:05:39.3066,172.8,57.2,33,33.1,-45,19.78,2,710.7,-31.7,27.5,33,33.5
2018-12-09 07:05:39.5566,172.8,57.2,33,33.1,-44.9,19.73,61,712.4,707.2,0,33,33.5
2018-12-09 07:05:39.8066,172.8,57.2,33,33.1,-44.9,19.72,62,425,425,0,33,33
2018-12-09 07:05:40.0566,172.8,57.2,33,33.1,-45,19.73,64,34.5,35,0,33,33
2018-12-09 07:05:40.3066,172.8,57.2,33,33.1,-45,19.73,3,710.5,-31.7,25,33,33
2018-12-09 07:05:40.5566,172.8,57.2,33,33.1,-45,19.73,4,710.5,-31.7,25,33,33
2018-12-09 07:05:40.8066,172.8,57.2,33,33.1,-44.9,19.72,65,-23030,-23060,0,33,33
2018-12-09 07:05:41.0566,172.8,57.2,33,33.1,-44.9,19.73,66,4610,4610,0,33,33
2018-12-09 07:05:41.3066,172.8,57.2,33,33.1,-45,19.71,1,710.5,-31.7,27,33,33
2018-12-09 07:05:41.5566,172.8,57.2,33,33.1,-45,19.73,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:41.8066,172.8,57.2,33,33.1,-45,19.74,65,-23030,-23050,0,33,33
2018-12-09 07:05:42.0566,172.8,57.2,33,33.1,-44.9,19.73,51,3.63,3.61,0,33,33
2018-12-09 07:05:42.3066,172.8,57.1,33,33.04,-45,19.73,63,50,50,0,33,33
2018-12-09 07:05:42.5566,172.8,57.1,33,33.04,-45,19.73,67,27.4,27.2,0,33,33
2018-12-09 07:05:42.8066,172.8,57.1,33,33.04,-45,19.72,52,3.63,3.61,0,33,33
2018-12-09 07:05:43.0566,172.8,57.1,33,33.04,-45,19.73,6,-23030,27.4,3.6,33,33
2018-12-09 07:05:43.3066,172.8,57.1,33,33.04,-45,19.73,7,-23060,27.2,3.6,33,33
2018-12-09 07:05:43.5567,172.8,57.1,33,33.04,-45,19.73,1,710.5,-31.7,27,33,33
2018-12-09 07:05:43.8067,172.8,57.1,33,33.04,-45,19.73,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:44.0567,172.8,57.1,33,33.04,-45,19.73,61,712.3,707.1,0,33,33
2018-12-09 07:05:44.3067,172.8,57.1,33,33.04,-45,19.73,62,425,425,0,33,33
2018-12-09 07:05:44.5567,172.8,57,33,32.99,-45,19.68,64,34.6,35,0,33,33
2018-12-09 07:05:44.8067,172.8,57,33,32.99,-45,19.74,3,710.5,-31.7,25,33,33
2018-12-09 07:05:45.0567,172.8,57,33,32.99,-45,19.73,4,710.5,-31.7,25,33,33
2018-12-09 07:05:45.3067,172.8,57,33,32.99,-45,19.75,65,-23030,-23050,0,33,33
2018-12-09 07:05:45.5567,172.8,57,33,32.99,-45,19.69,66,4610,4610,0,33,33
2018-12-09 07:05:45.8067,172.8,57,33,32.99,-44.9,19.73,1,710.5,-31.7,27,33,33
2018-12-09 07:05:46.0567,172.8,57,33,32.99,-45,19.73,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:46.3067,172.8,57,33,32.99,-45,19.73,65,-23040,-23060,0,33,33
2018-12-09 07:05:46.5567,172.8,57,33,32.99,-45,19.74,51,3.63,3.61,0,33,33
2018-12-09 07:05:46.8067,172.8,57,33,32.99,-45,19.72,63,50,50,0,33,33
2018-12-09 07:05:47.0567,172.8,57,33,32.99,-44.9,19.74,67,27.4,27.2,0,33,33
2018-12-09 07:05:47.3067,172.8,57,33,32.99,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:05:47.5567,172.8,57,33,32.99,-45,19.72,6,-23030,27.4,3.6,33,33
2018-12-09 07:05:47.8067,172.8,57,33,32.99,-45,19.74,7,-23050,27.2,3.6,33,33
2018-12-09 07:05:48.0567,172.8,57,33,32.99,-45,19.73,1,710.5,-31.7,27,33,33
2018-12-09 07:05:48.3067,172.8,57,33,32.99,-45,19.73,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:48.5567,172.8,57,33,32.99,-45,19.73,61,712.3,707,0,33,33
2018-12-09 07:05:48.8067,172.8,57,33,32.99,-45,19.73,62,425,425,0,33,33
2018-12-09 07:05:49.0567,172.8,57,33,32.99,-45,19.73,64,34.6,35,0,33,33
2018-12-09 07:05:49.3067,172.8,57,33,32.99,-45,19.73,3,710.5,-31.7,25,33,33
2018-12-09 07:05:49.5567,172.8,57,33,32.99,-44.9,19.72,4,710.5,-31.7,25,33,33
2018-12-09 07:05:49.8068,172.8,57,33,32.99,-45,19.72,65,-23040,-23050,0,33,33
2018-12-09 07:05:50.0567,172.8,57,33,32.99,-45,19.73,66,4620,4620,0,33,33
2018-12-09 07:05:50.3067,172.8,57,33,32.99,-45,19.72,1,710.5,-31.7,27,33,33
2018-12-09 07:05:50.5567,172.8,57,33,32.99,-45,19.74,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:50.8067,172.8,57,33,32.99,-44.9,19.73,65,-23040,-23050,0,33,33
2018-12-09 07:05:51.0567,172.8,57,33,32.99,-45,19.75,51,3.63,3.61,0,33,33
2018-12-09 07:05:51.3068,172.8,57,33,32.99,-45,19.71,63,50,50,0,33,33
2018-12-09 07:05:51.5568,172.8,57,33,32.99,-45,19.74,67,27.4,27.2,0,33,33
2018-12-09 07:05:51.8068,172.8,57,33,32.99,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:05:52.0568,172.8,57,33,32.99,-44.9,19.71,6,-23040,27.4,3.6,33,33
2018-12-09 07:05:52.3068,172.8,57,33,32.99,-44.9,19.73,7,-23050,27.2,3.6,33,33
2018-12-09 07:05:52.5568,172.8,57,33,32.99,-45,19.73,1,710.5,-31.7,27,33,33
2018-12-09 07:05:52.8068,172.8,57,33,32.99,-45,19.73,2,710.5,-31.7,27.5,33,33
2018-12-09 07:05:53.0568,172.8,57,33,32.99,-45,19.74,61,712.2,707.1,0,33,33
2018-12-09 07:05:53.3068,172.8,57,33,32.99,-45,19.73,62,425,425,0,33,33
2018-12-09 07:05:53.5569,172.8,57,33,32.99,-45,19.7,64,34.6,35,0,33,33
2018-12-09 07:05:53.8069,172.8,57,33,32.99,-45,19.73,3,710.5,-31.7,25,33,33
2018-12-09 07:05:54.0569,172.8,57,33,32.99,-45,19.73,4,710.5,-31.7,25,33,33
2018-12-09 07:05:54.3069,172.8,57,33,32.99,-45,19.73,65,-23040,-23050,0,33,33
2018-12-09 07:05:54.5568,172.8,57,33,32.99,-45,19.72,66,4620,4620,0,33,33
2018-12-09 07:05:54.8068,172.8,57,33,32.99,-45,19.73,1,710.5,-32,27,33,33
2018-12-09 07:05:55.0568,172.8,57,33,32.99,-45,19.73,2,710.4,-31.7,27.5,33,33
2018-12-09 07:05:55.3068,172.8,57,33,32.99,-45,19.73,65,-23040,-23050,0,33,33
2018-12-09 07:05:55.5568,172.8,57,33,32.99,-45,19.76,51,3.63,3.61,0,33,33
2018-12-09 07:05:55.8068,172.8,57,33,32.99,-44.9,19.73,63,50,50,0,33,33
2018-12-09 07:05:56.0568,172.8,57,33,32.99,-45,19.73,67,27.4,27.2,0,33,33
2018-12-09 07:05:56.3068,172.8,57,33,32.99,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:05:56.5568,172.8,57,33,32.99,-45,19.73,6,-23050,27.4,3.6,33,33
2018-12-09 07:05:56.8068,172.8,57,33,32.99,-45,19.73,7,-23060,27.2,3.6,33,33
2018-12-09 07:05:57.0568,172.8,57,33,32.99,-44.9,19.73,1,710.5,-32,27,33,33
2018-12-09 07:05:57.3068,172.8,57,33,32.99,-45,19.73,2,710.4,-31.7,27.5,33,33
2018-12-09 07:05:57.5568,172.8,57,33,32.99,-45,19.75,61,712.1,707,0,33,33
2018-12-09 07:05:57.8068,172.8,57,33,32.99,-45,19.69,62,425,425,0,33,33
2018-12-09 07:05:58.0568,172.8,57,33,32.99,-45,19.74,64,34.6,35,0,33,33
2018-12-09 07:05:58.3068,172.8,57,33,32.99,-45,19.73,3,710.5,-32,25,33,33
2018-12-09 07:05:58.5568,172.8,57,33,32.99,-45,19.72,4,710.4,-31.7,25,33,33
2018-12-09 07:05:58.8068,172.8,57,33,32.99,-45,19.73,65,-23050,-23050,0,33,33
2018-12-09 07:05:59.0568,172.8,57,33,32.99,-45,19.73,66,4630,4630,0,33,33
2018-12-09 07:05:59.3068,172.8,57,33,32.99,-45,19.73,1,710.5,-32,27,33,33
2018-12-09 07:05:59.5568,172.8,57,33,32.99,-44.9,19.73,2,710.4,-31.7,27.5,33,33
2018-12-09 07:05:59.8068,172.8,57,33,32.99,-45,19.72,65,-23050,-23050,0,33,33
2018-12-09 07:06:00.0569,172.8,57,33,32.99,-45,19.73,51,3.63,3.61,0,33,33
2018-12-09 07:06:00.3069,172.8,57,33,32.99,-45,19.73,63,50,50,0,33,33
2018-12-09 07:06:00.5569,172.8,57,33,32.99,-45,19.74,67,27.4,27.2,0,33,33
2018-12-09 07:06:00.8069,172.8,57,33,32.99,-45,19.72,52,3.63,3.61,0,33,33
2018-12-09 07:06:01.0569,172.8,57,33,32.99,-45,19.73,6,-23050,27.4,3.6,33,33
2018-12-09 07:06:01.3069,172.8,57,33,32.99,-45,19.72,7,-23050,27.2,3.6,33,33
2018-12-09 07:06:01.5569,172.8,57,33,32.99,-45,19.72,1,710.3,-32,27,33,33
2018-12-09 07:06:01.8069,172.8,57,33,32.99,-45,19.74,2,710.2,-31.7,27.5,33,33
2018-12-09 07:06:02.0569,172.8,57,33,32.99,-44.9,19.72,61,712.1,706.9,0,33,33
2018-12-09 07:06:02.3069,172.8,57,33,32.99,-45,19.73,62,425,425,0,33,33
2018-12-09 07:06:02.5569,172.8,57,33,32.99,-45,19.73,64,34.6,35,0,33,33
2018-12-09 07:06:02.8069,172.8,57,33,32.99,-45,19.73,3,710.3,-32,25,33,33
2018-12-09 07:06:03.0570,172.8,57,33,32.99,-45,19.74,4,710.2,-31.7,25,33,33
2018-12-09 07:06:03.3069,172.8,57,33,32.99,-44.9,19.73,65,-23050,-23050,0,33,33
2018-12-09 07:06:03.5569,172.8,57,33,32.99,-45,19.73,66,4620,4620,0,33,33
2018-12-09 07:06:03.8069,172.8,57,33,32.99,-45,19.73,1,710.3,-32,27,33,33
2018-12-09 07:06:04.0569,172.8,57,33,32.99,-45,19.74,2,710.2,-31.7,27.5,33,33
2018-12-09 07:06:04.3069,172.8,57,33,32.99,-45,19.74,65,-23040,-23050,0,33,33
2018-12-09 07:06:04.5569,172.8,57,33,32.99,-44.9,19.73,51,3.63,3.61,0,33,33
2018-12-09 07:06:04.8068,172.8,57,33,32.99,-45,19.73,63,50,50,0,33,33
2018-12-09 07:06:05.0568,172.8,57,33,32.99,-45,19.72,67,27.4,27.2,0,33,33
2018-12-09 07:06:05.3068,172.8,57,33,32.99,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:06:05.5569,172.8,57,33,32.99,-45,19.72,6,-23050,27.4,3.6,33,33
2018-12-09 07:06:05.8069,172.8,57,33,32.99,-45,19.72,7,-23060,27.2,3.6,33,33
2018-12-09 07:06:06.0569,172.8,57,33,32.99,-45,19.73,1,710.3,-32,27,33,33
2018-12-09 07:06:06.3069,172.8,57,33,32.99,-45,19.86,2,710.2,-31.7,27.5,33,33
2018-12-09 07:06:06.5569,172.8,57,33,32.99,-45,19.72,61,712,706.8,0,33,33
2018-12-09 07:06:06.8069,172.8,57,33,32.99,-45,19.73,62,425,425,0,33,33
2018-12-09 07:06:07.0568,172.8,57,33,32.99,-44.9,19.75,64,34.6,35,0,33,33
2018-12-09 07:06:07.3069,172.8,57,33,32.99,-45,19.76,3,710.3,-32,25,33,33
2018-12-09 07:06:07.5569,172.8,56.8,33,32.87,-45,19.73,4,710.2,-31.7,25,33,33
2018-12-09 07:06:07.8069,172.8,56.8,33,32.87,-45,19.73,65,-23050,-23050,0,33,33
2018-12-09 07:06:08.0569,172.8,56.8,33,32.87,-44.9,19.73,66,4620,4620,0,33,33
2018-12-09 07:06:08.3069,172.8,56.8,33,32.87,-44.9,19.73,1,710.3,-32,27,33,33
2018-12-09 07:06:08.5569,172.8,56.8,33,32.87,-45,19.73,2,710.2,-31.7,27.5,33,33
2018-12-09 07:06:08.8069,172.8,56.8,33,32.87,-45,19.73,65,-23050,-23050,0,33,33
2018-12-09 07:06:09.0569,172.8,56.8,33,32.87,-45,19.73,51,3.63,3.61,0,33,33
2018-12-09 07:06:09.3069,172.8,56.8,33,32.87,-45,19.73,63,50,50,0,33,33
2018-12-09 07:06:09.5569,172.8,56.8,33,32.87,-45,19.73,67,27.4,27.2,0,33,33
2018-12-09 07:06:09.8069,172.8,56.8,33,32.87,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:06:10.0569,172.8,56.8,33,32.87,-45,19.72,6,-23050,27.4,3.6,33,33
2018-12-09 07:06:10.3069,172.8,56.8,33,32.87,-45,19.72,7,-23050,27.2,3.6,33,33
2018-12-09 07:06:10.5570,172.8,56.8,33,32.87,-45,19.75,1,710.2,-31.7,27,33,33
2018-12-09 07:06:10.8070,172.8,56.8,33,32.87,-45,19.73,2,710.1,-31.7,27.5,33,33
2018-12-09 07:06:11.0570,172.8,56.8,33,32.87,-45,19.77,61,712,706.8,0,33,33
2018-12-09 07:06:11.3070,172.8,56.8,33,32.87,-45,19.73,62,425,425,0,33,33
2018-12-09 07:06:11.5570,172.8,56.8,33,32.87,-45,19.75,64,34.6,34.9,0,33,33
2018-12-09 07:06:11.8069,172.8,56.8,33,32.87,-45,19.73,3,710.2,-31.7,25,33,33
2018-12-09 07:06:12.0569,172.8,56.8,33,32.87,-45,19.73,4,710.1,-31.7,25,33,33
2018-12-09 07:06:12.3069,172.8,56.6,33,32.75,-45,19.75,65,-23050,-23050,0,33,33
2018-12-09 07:06:12.5569,172.8,56.6,33,32.75,-45,19.76,66,4620,4620,0,33,33
2018-12-09 07:06:12.8069,172.8,56.6,33,32.75,-45,19.72,1,710.2,-31.7,27,33,33
2018-12-09 07:06:13.0569,172.8,56.6,33,32.75,-44.9,19.71,2,710.1,-31.7,27.5,33,33
2018-12-09 07:06:13.3069,172.8,56.6,33,32.75,-45,19.73,65,-23050,-23050,0,33,33
2018-12-09 07:06:13.5569,172.8,56.6,33,32.75,-45,19.72,51,3.63,3.61,0,33,33
2018-12-09 07:06:13.8069,172.8,56.6,33,32.75,-45,19.74,63,50,50,0,33,33
2018-12-09 07:06:14.0569,172.8,56.6,33,32.75,-45,19.72,67,27.4,27.2,0,33,33
2018-12-09 07:06:14.3069,172.8,56.6,33,32.75,-44.9,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:06:14.5570,172.8,56.5,33,32.7,-45,19.72,6,-23050,27.4,3.6,33,33
2018-12-09 07:06:14.8070,172.8,56.5,33,32.7,-45,19.73,7,-23060,27.2,3.6,33,33
2018-12-09 07:06:15.0570,172.8,56.5,33,32.7,-45,19.72,1,710.2,-31.7,27,33,33
2018-12-09 07:06:15.3070,172.8,56.5,33,32.7,-45,19.73,2,710.1,-31.7,27.5,33,33
2018-12-09 07:06:15.5570,172.8,56.5,33,32.7,-45,19.73,61,711.9,706.8,0,33,33
2018-12-09 07:06:15.8070,172.8,56.5,33,32.7,-45,19.73,62,425,425,0,33,33
2018-12-09 07:06:16.0570,172.8,56.5,33,32.7,-45,19.73,64,34.6,35,0,33,33
2018-12-09 07:06:16.3070,172.8,56.5,33,32.7,-45,19.73,3,710.2,-31.7,25,33,33
2018-12-09 07:06:16.5570,172.8,56.5,33,32.7,-45,19.75,4,710.1,-31.8,25,33,33
2018-12-09 07:06:16.8070,172.8,56.5,33,32.7,-44.9,19.8,65,-23050,-23050,0,33,33
2018-12-09 07:06:17.0569,172.8,56.5,33,32.7,-45,19.73,66,4620,4620,0,33,33
2018-12-09 07:06:17.3069,172.8,56.5,33,32.7,-45,19.71,1,710.2,-31.7,27,33,33
2018-12-09 07:06:17.5569,172.8,56.5,32.75,32.7,-45,19.73,2,710.1,-31.8,27.5,33,33
2018-12-09 07:06:17.8070,172.8,56.5,32.75,32.7,-44.9,19.73,65,-23050,-23060,0,33,33
2018-12-09 07:06:18.0570,172.8,56.5,32.75,32.7,-45,19.7,51,3.63,3.61,0,33,33
2018-12-09 07:06:18.3070,172.8,56.5,32.75,32.7,-45,19.73,63,50,50,0,33,33
2018-12-09 07:06:18.5570,172.8,56.5,32.75,32.7,-45,19.73,67,27.4,27.2,0,33,33
2018-12-09 07:06:18.8071,172.8,56.5,32.75,32.7,-45,19.73,52,3.63,3.61,0,33,33
2018-12-09 07:06:19.0571,172.8,56.5,32.75,32.7,-45,19.73,6,-23040,27.4,3.6,33,33
2018-12-09 07:06:19.3071,172.8,56.5,32.75,32.7,-45,19.72,7,-23050,27.2,3.6,33,33
2018-12-09 07:06:19.5571,172.8,56.5,32.75,32.7,-45,19.73,1,710.2,-31.7,27,33,33
2018-12-09 07:06:19.8071,172.8,56.5,32.75,32.7,-45,19.73,2,710.1,-31.8,27.5,33,33
2018-12-09 07:06:20.0571,172.8,56.5,32.75,32.7,-45,19.74,61,711.9,706.8,0,33,33
2018-12-09 07:06:20.3071,172.8,56.5,32.75,32.7,-45,19.73,62,425,425,0,33,33
2018-12-09 07:06:20.5571,172.8,56.5,32.75,32.7,-45,19.72,64,34.5,34.9,0,33,33
2018-12-09 07:06:20.8071,172.8,56.5,32.75,32.7,-45,19.73,3,710.2,-31.7,25,33,33
2018-12-09 07:06:21.0571,172.8,56.5,32.75,32.7,-45,19.72,4,710.1,-31.8,25,33,33
2018-12-09 07:06:21.3071,172.8,56.5,32.75,32.7,-45,19.73,65,-23040,-23060,0,33,33
2018-12-09 07:06:21.5571,172.8,56.5,32.75,32.7,-45,19.73,66,4620,4620,0,33,33
2018-12-09 07:06:21.8070,172.8,56.5,32.75,32.7,-45,19.73,1,710.2,-31.7,27,33,33
2018-12-09 07:06:22.0571,172.8,56.5,32.75,32.7,-45,19.73,2,710.1,-31.8,27.5,33,33
2018-12-09 07:06:22.3071,172.8,56.5,32.75,32.7,-45,19.74,65,-23030,-23050,0,33,33
2018-12-09 07:06:22.5571,172.8,56.5,32.75,32.7,-45,19.73,51,3.63,3.61,0,33,33
2018-12-09 07:06:22.8071,172.8,56.5,32.75,32.7,-44.9,19.73,63,50,50,0,33,33
2018-12-09 07:06:23.0571,172.8,56.5,32.75,32.7,-44.9,19.73,67,27.4,27.2,0,33,33
2018-12-09 07:06:23.3071,172.8,56.5,32.75,32.7,-45,19.73,52,3.63,3.61,0,32.5,33
2018-12-09 07:06:23.5571,172.8,56.5,32.75,32.7,-45,19.73,6,-23030,27.4,3.6,32.5,33
2018-12-09 07:06:23.8071,172.8,56.5,32.75,32.7,-45,19.73,7,-23060,27.2,3.6,32.5,33
2018-12-09 07:06:24.0571,172.8,56.5,32.75,32.7,-45,19.72,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:24.3071,172.8,56.5,32.75,32.7,-44.9,19.73,2,710,-31.7,27.5,32.5,33
2018-12-09 07:06:24.5571,172.8,56.5,32.75,32.7,-45,19.73,61,711.8,706.7,0,32.5,33
2018-12-09 07:06:24.8071,172.8,56.5,32.75,32.7,-45,19.73,62,425,425,0,32.5,33
2018-12-09 07:06:25.0571,172.8,56.5,32.75,32.7,-45,19.76,64,34.6,35,0,32.5,33
2018-12-09 07:06:25.3071,172.8,56.4,32.75,32.64,-44.9,19.7,3,710.1,-31.7,25,32.5,33
2018-12-09 07:06:25.5571,172.8,56.4,32.75,32.64,-44.9,19.73,4,710,-31.7,25,32.5,33
2018-12-09 07:06:25.8070,172.8,56.4,32.75,32.64,-45,19.72,65,-23030,-23060,0,32.5,33
2018-12-09 07:06:26.0571,172.8,56.4,32.75,32.64,-45,19.72,66,4620,4620,0,32.5,33
2018-12-09 07:06:26.3071,172.8,56.4,32.75,32.64,-45,19.72,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:26.5572,172.8,56.4,32.75,32.64,-44.9,19.73,2,710,-31.7,27.5,32.5,33
2018-12-09 07:06:26.8072,172.8,56.4,32.75,32.64,-45,19.73,65,-23030,-23060,0,32.5,33
2018-12-09 07:06:27.0572,172.8,56.4,32.75,32.64,-45,19.73,51,3.63,3.61,0,32.5,33
2018-12-09 07:06:27.3072,172.8,56.4,32.75,32.64,-45,19.72,63,50,50,0,32.5,33
2018-12-09 07:06:27.5571,172.8,56.4,32.75,32.64,-45,19.73,67,27.4,27.2,0,32.5,33
2018-12-09 07:06:27.8071,172.8,56.4,32.75,32.64,-44.9,19.72,52,3.63,3.61,0,32.5,33
2018-12-09 07:06:28.0571,172.8,56.4,32.75,32.64,-45,19.73,6,-23030,27.4,3.6,32.5,33
2018-12-09 07:06:28.3071,172.8,56.4,32.75,32.64,-45,19.73,7,-23060,27.2,3.6,32.5,33
2018-12-09 07:06:28.5571,172.8,56.4,32.75,32.64,-45,19.72,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:28.8071,172.8,56.4,32.75,32.64,-45,19.73,2,710,-31.7,27.5,32.5,33
2018-12-09 07:06:29.0571,172.8,56.4,32.75,32.64,-44.9,19.73,61,711.8,706.7,0,32.5,33
2018-12-09 07:06:29.3072,172.8,56.4,32.75,32.64,-45,19.74,62,425,425,0,32.5,33
2018-12-09 07:06:29.5572,172.8,56.4,32.75,32.64,-45,19.74,64,34.6,35,0,32.5,33
2018-12-09 07:06:29.8072,172.8,56.4,32.75,32.64,-45,19.73,3,710.1,-31.7,25,32.5,33
2018-12-09 07:06:30.0572,172.8,56.4,32.75,32.64,-45,19.73,4,710,-31.7,25,32.5,33
2018-12-09 07:06:30.3072,172.8,56.4,32.75,32.64,-45,19.73,65,-23020,-23070,0,32.5,33
2018-12-09 07:06:30.5572,172.8,56.4,32.75,32.64,-44.9,19.71,66,4620,4620,0,32.5,33
2018-12-09 07:06:30.8071,172.8,56.4,32.75,32.64,-45,19.73,1,710,-31.7,27,32.5,33
2018-12-09 07:06:31.0571,172.8,56.4,32.75,32.64,-45,19.73,2,709.9,-31.8,27.5,32.5,33
2018-12-09 07:06:31.3071,172.8,56.4,32.75,32.64,-45,19.71,65,-23030,-23070,0,32.5,33
2018-12-09 07:06:31.5571,172.8,56.4,32.75,32.64,-45,19.73,51,3.63,3.61,0,32.5,33
2018-12-09 07:06:31.8071,172.8,56.4,32.75,32.64,-44.9,19.72,63,50,50,0,32.5,33
2018-12-09 07:06:32.0571,172.8,56.4,32.75,32.64,-45,19.73,67,27.4,27.2,0,32.5,33
2018-12-09 07:06:32.3071,172.8,56.4,32.75,32.64,-45,19.73,52,3.63,3.61,0,32.5,33
2018-12-09 07:06:32.5571,172.8,56.4,32.75,32.64,-45,19.74,6,-23020,27.4,3.6,32.5,33
2018-12-09 07:06:32.8072,172.8,56.4,32.75,32.64,-45,19.72,7,-23070,27.2,3.6,32.5,33
2018-12-09 07:06:33.0572,172.8,56.4,32.75,32.64,-44.9,19.73,1,710,-31.7,27,32.5,33
2018-12-09 07:06:33.3072,172.8,56.4,32.75,32.64,-45,19.74,2,709.9,-31.8,27.5,32.5,33
2018-12-09 07:06:33.5572,172.8,56.4,32.75,32.64,-45,19.74,61,711.8,706.6,0,32.5,33
2018-12-09 07:06:33.8072,172.8,56.4,32.75,32.64,-45,19.71,62,425,425,0,32.5,33
2018-12-09 07:06:34.0572,172.8,56.4,32.75,32.64,-45,19.75,64,34.6,35,0,32.5,33
2018-12-09 07:06:34.3072,172.8,56.4,32.75,32.64,-45,19.73,3,710,-31.7,25,32.5,33
2018-12-09 07:06:34.5572,172.8,56.4,32.75,32.64,-45,19.73,4,709.9,-31.8,25,32.5,33
2018-12-09 07:06:34.8071,172.8,56.4,32.75,32.64,-45,19.73,65,-23020,-23070,0,32.5,33
2018-12-09 07:06:35.0571,172.8,56.4,32.75,32.64,-45,19.72,66,4620,4620,0,32.5,33
2018-12-09 07:06:35.3071,172.8,56.4,32.75,32.64,-45,19.73,1,710,-31.7,27,32.5,33
2018-12-09 07:06:35.5572,172.8,56.4,32.75,32.64,-45,19.73,2,709.9,-31.8,27.5,32.5,33
2018-12-09 07:06:35.8072,172.8,56.4,32.75,32.64,-45,19.72,65,-23020,-23070,0,32.5,33
2018-12-09 07:06:36.0572,172.8,56.4,32.75,32.64,-45,19.74,51,3.63,3.61,0,32.5,33
2018-12-09 07:06:36.3073,172.8,56.4,32.75,32.64,-45,19.73,63,50,50,0,32.5,33
2018-12-09 07:06:36.5572,172.8,56.4,32.75,32.64,-45,19.72,67,27.4,27.2,0,32.5,33
2018-12-09 07:06:36.8072,172.8,56.4,32.75,32.64,-44.9,19.73,52,3.63,3.61,0,32.5,33
2018-12-09 07:06:37.0572,172.8,56.4,32.75,32.64,-44.9,19.73,6,-23020,27.4,3.6,32.5,33
2018-12-09 07:06:37.3072,172.8,56.4,32.75,32.64,-45,19.73,7,-23070,27.3,3.6,32.5,33
2018-12-09 07:06:37.5572,172.8,56.3,32.75,32.58,-45,19.73,1,710,-31.7,27,32.5,33
2018-12-09 07:06:37.8072,172.8,56.3,32.75,32.58,-45,19.73,2,710,-31.8,27.5,32.5,33
2018-12-09 07:06:38.0572,172.8,56.3,32.75,32.58,-44.9,19.73,61,711.6,706.5,0,32.5,33
2018-12-09 07:06:38.3073,172.8,56.3,32.75,32.58,-45,19.73,62,425,425,0,32.5,33
2018-12-09 07:06:38.5572,172.8,56.3,32.75,32.58,-45,19.73,64,34.6,35,0,32.5,33
2018-12-09 07:06:38.8072,172.8,56.3,32.75,32.58,-45,19.73,3,710.1,-31.7,25,32.5,33
2018-12-09 07:06:39.0572,172.8,56.3,32.75,32.58,-45,19.73,4,710,-31.8,25,32.5,33
2018-12-09 07:06:39.3072,172.8,56.3,32.75,32.58,-44.9,19.73,65,-23020,-23080,0,32.5,33
2018-12-09 07:06:39.5572,172.8,56.3,32.75,32.58,-45,19.73,66,4630,4630,0,32.5,33
2018-12-09 07:06:39.8072,172.8,56.3,32.75,32.58,-45,19.73,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:40.0572,172.8,56.3,32.75,32.58,-45,19.71,2,710,-31.8,27.5,32.5,33
2018-12-09 07:06:40.3073,172.8,56.3,32.5,32.58,-45,19.73,65,-23020,-23080,0,32.5,33
2018-12-09 07:06:40.5573,172.8,56.3,32.5,32.58,-45,19.74,51,3.63,3.61,0,32.5,33
2018-12-09 07:06:40.8072,172.8,56.3,32.5,32.58,-45,19.74,63,50,50,0,32.5,33
2018-12-09 07:06:41.0572,172.8,56.3,32.5,32.58,-45,19.74,67,27.4,27.3,0,32.5,33
2018-12-09 07:06:41.3072,172.8,56.3,32.5,32.58,-45,19.73,52,3.63,3.61,0,32.5,33
2018-12-09 07:06:41.5572,172.8,56.3,32.5,32.58,-45,19.73,6,-23020,27.4,3.6,32.5,33
2018-12-09 07:06:41.8072,172.8,56.3,32.5,32.58,-45,19.72,7,-23070,27.3,3.6,32.5,33
2018-12-09 07:06:42.0573,172.8,56.3,32.5,32.58,-45,19.69,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:42.3073,172.8,56.2,32.5,32.52,-45,19.72,2,710,-31.8,27.5,32.5,33
2018-12-09 07:06:42.5573,172.8,56.2,32.5,32.52,-45,19.74,61,711.6,706.5,0,32.5,33
2018-12-09 07:06:42.8073,172.8,56.2,32.5,32.52,-44.9,19.73,62,425,425,0,32.5,33
2018-12-09 07:06:43.0573,172.8,56.2,32.5,32.52,-44.9,19.73,64,34.5,34.9,0,32.5,33
2018-12-09 07:06:43.3073,172.8,56.2,32.5,32.52,-45,19.73,3,710.1,-31.7,25,32.5,33
2018-12-09 07:06:43.5573,172.8,56.2,32.5,32.52,-45,19.73,4,710,-31.8,25,32.5,33
2018-12-09 07:06:43.8073,172.8,56.2,32.5,32.52,-45,19.73,65,-23030,-23070,0,32.5,33
2018-12-09 07:06:44.0573,172.8,56.2,32.5,32.52,-45,19.73,66,4630,4630,0,32.5,33
2018-12-09 07:06:44.3073,172.8,56.2,32.5,32.52,-44.9,19.72,1,710.1,-31.7,27,32.5,33
2018-12-09 07:06:44.5573,172.8,56.1,32.5,32.47,-45,19.72,2,710,-31.8,27.5,32.5,33
2018-12-09 07:06:44.8073,172.8,56.1,32.5,32.47,-45,19.73,65,-23020,-23060,0,32.5,33
2018-12-09 07:06:45.0573,172.8,56.1,32.5,32.47,-45,19.71,51,3.63,3.61,0,32.5,33
2018-12-09 07:06:45.3073,172.8,56.1,32.5,32.47,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:06:45.5573,172.8,56.1,32.5,32.47,-44.9,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:06:45.8073,172.8,56.1,32.5,32.47,-44.9,19.74,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:46.0573,172.8,56.1,32.5,32.47,-45,19.73,6,-23020,27.4,3.6,32.5,32.5
2018-12-09 07:06:46.3073,172.8,56.1,32.5,32.47,-45,19.73,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:06:46.5573,172.8,56.1,32.5,32.47,-44.9,19.73,1,710,-31.7,27,32.5,32.5
2018-12-09 07:06:46.8073,172.8,56.1,32.5,32.47,-45,19.73,2,709.8,-31.8,27.5,32.5,32.5
2018-12-09 07:06:47.0573,172.8,56.1,32.5,32.47,-45,19.71,61,711.5,706.4,0,32.5,32.5
2018-12-09 07:06:47.3073,172.8,56.1,32.5,32.47,-45,19.71,62,425,425,0,32.5,32.5
2018-12-09 07:06:47.5573,172.8,56.1,32.5,32.47,-45,19.73,64,34.6,35,0,32.5,32.5
2018-12-09 07:06:47.8073,172.8,56.1,32.5,32.47,-44.9,19.73,3,710,-31.7,25,32.5,32.5
2018-12-09 07:06:48.0573,172.8,56.1,32.5,32.47,-45,19.74,4,709.8,-31.8,25,32.5,32.5
2018-12-09 07:06:48.3073,172.8,56.1,32.5,32.47,-45,19.73,65,-23030,-23050,0,32.5,32.5
2018-12-09 07:06:48.5573,172.8,56.1,32.5,32.47,-45,19.74,66,4630,4620,0,32.5,32.5
2018-12-09 07:06:48.8073,172.8,56.1,32.5,32.47,-45,19.73,1,710,-31.7,27,32.5,32.5
2018-12-09 07:06:49.0573,172.8,56.1,32.5,32.47,-45,19.73,2,709.8,-31.8,27.5,32.5,32.5
2018-12-09 07:06:49.3073,172.8,56.1,32.5,32.47,-44.9,19.72,65,-23030,-23060,0,32.5,32.5
2018-12-09 07:06:49.5574,172.8,56.1,32.5,32.47,-45,19.78,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:49.8074,172.8,56.1,32.5,32.47,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:06:50.0574,172.8,56.1,32.5,32.47,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:06:50.3073,172.8,56.1,32.5,32.47,-45,19.73,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:50.5573,172.8,56.1,32.5,32.47,-44.9,19.73,6,-23040,27.4,3.6,32.5,32.5
2018-12-09 07:06:50.8073,172.8,56.1,32.5,32.47,-45,19.73,7,-23060,27.3,3.6,32.5,32.5
2018-12-09 07:06:51.0573,172.8,56.1,32.5,32.47,-45,19.73,1,710,-31.7,27,32.5,32.5
2018-12-09 07:06:51.3073,172.8,56.1,32.5,32.47,-45,19.73,2,709.8,-31.8,27.5,32.5,32.5
2018-12-09 07:06:51.5573,172.8,56.1,32.5,32.47,-45,19.73,61,711.5,706.4,0,32.5,32.5
2018-12-09 07:06:51.8073,172.8,56.1,32.5,32.47,-44.9,19.73,62,425,425,0,32.5,32.5
2018-12-09 07:06:52.0573,172.8,56.1,32.5,32.47,-45,19.74,64,34.5,34.9,0,32.5,32.5
2018-12-09 07:06:52.3073,172.8,56.1,32.5,32.47,-45,19.73,3,709.8,-31.7,25,32.5,32.5
2018-12-09 07:06:52.5573,172.8,56.1,32.5,32.47,-45,19.74,4,709.7,-31.7,25,32.5,32.5
2018-12-09 07:06:52.8074,172.8,56.1,32.5,32.47,-45,19.74,65,-23030,-23050,0,32.5,32.5
2018-12-09 07:06:53.0574,172.8,56.1,32.5,32.47,-44.9,19.72,66,4630,4630,0,32.5,32.5
2018-12-09 07:06:53.3074,172.8,56.1,32.5,32.47,-44.9,19.73,1,709.8,-31.7,27,32.5,32.5
2018-12-09 07:06:53.5574,172.8,56.1,32.5,32.47,-45,19.71,2,709.7,-31.7,27.5,32.5,32.5
2018-12-09 07:06:53.8074,172.8,56.1,32.5,32.47,-45,19.73,65,-23040,-23050,0,32.5,32.5
2018-12-09 07:06:54.0574,172.8,56.1,32.5,32.47,-45,19.73,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:54.3074,172.8,56.1,32.5,32.47,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:06:54.5574,172.8,56.1,32.5,32.47,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:06:54.8074,172.8,56.1,32.5,32.47,-45,19.74,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:55.0573,172.8,56.1,32.5,32.47,-45,19.73,6,-23040,27.4,3.6,32.5,32.5
2018-12-09 07:06:55.3074,172.8,56,32.5,32.41,-44.9,19.74,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:06:55.5574,172.8,56,32.5,32.41,-44.9,19.73,1,709.8,-31.7,27,32.5,32.5
2018-12-09 07:06:55.8074,172.8,56,32.5,32.41,-45,19.73,2,709.7,-31.7,27.5,32.5,32.5
2018-12-09 07:06:56.0574,172.8,56,32.5,32.41,-45,19.74,61,711.4,706.3,0,32.5,32.5
2018-12-09 07:06:56.3074,172.8,56,32.5,32.41,-45,19.74,62,425,425,0,32.5,32.5
2018-12-09 07:06:56.5574,172.8,56,32.5,32.41,-44.9,19.73,64,34.5,35,0,32.5,32.5
2018-12-09 07:06:56.8074,172.8,56,32.5,32.41,-45,19.73,3,709.8,-31.7,25,32.5,32.5
2018-12-09 07:06:57.0574,172.8,56,32.5,32.41,-45,19.7,4,709.7,-31.7,25,32.5,32.5
2018-12-09 07:06:57.3074,172.8,56,32.5,32.41,-45,19.73,65,-23040,-23050,0,32.5,32.5
2018-12-09 07:06:57.5574,172.8,56,32.5,32.41,-45,19.73,66,4630,4630,0,32.5,32.5
2018-12-09 07:06:57.8074,172.8,56,32.5,32.41,-45,19.69,1,709.8,-31.7,27,32.5,32.5
2018-12-09 07:06:58.0574,172.8,56,32.5,32.41,-45,19.73,2,709.7,-31.7,27.5,32.5,32.5
2018-12-09 07:06:58.3075,172.8,56,32.5,32.41,-45,19.73,65,-23040,-23050,0,32.5,32.5
2018-12-09 07:06:58.5575,172.8,56,32.5,32.41,-45,19.72,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:58.8075,172.8,56,32.5,32.41,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:06:59.0575,172.8,56,32.5,32.41,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:06:59.3075,172.8,56,32.5,32.41,-45,19.67,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:06:59.5575,172.8,56,32.5,32.41,-45,19.74,6,-23050,27.4,3.6,32.5,32.5
2018-12-09 07:06:59.8075,172.8,56,32.5,32.41,-45,19.74,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:07:00.0575,172.8,56,32.5,32.41,-45,19.73,1,709.6,-31.7,27,32.5,32.5
2018-12-09 07:07:00.3075,172.8,56,32.5,32.41,-45,19.72,2,709.7,-31.8,27.5,32.5,32.5
2018-12-09 07:07:00.5575,172.8,56,32.5,32.41,-45,19.72,61,711.4,706.2,0,32.5,32.5
2018-12-09 07:07:00.8075,172.8,56,32.5,32.41,-45,19.73,62,425,425,0,32.5,32.5
2018-12-09 07:07:01.0575,172.8,56,32.5,32.41,-45,19.74,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:01.3075,172.8,56,32.5,32.41,-44.9,19.71,3,709.6,-31.7,25,32.5,32.5
2018-12-09 07:07:01.5575,172.8,56,32.5,32.41,-44.9,19.73,4,709.7,-31.8,25,32.5,32.5
2018-12-09 07:07:01.8075,172.8,56,32.5,32.41,-45,19.71,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:02.0575,172.8,56,32.5,32.41,-45,19.69,66,4630,4630,0,32.5,32.5
2018-12-09 07:07:02.3075,172.8,56,32.5,32.41,-45,19.73,1,709.6,-31.7,27,32.5,32.5
2018-12-09 07:07:02.5575,172.8,56,32.5,32.41,-45,19.73,2,709.7,-31.8,27.5,32.5,32.5
2018-12-09 07:07:02.8075,172.8,56,32.5,32.41,-45,19.73,65,-23050,-23060,0,32.5,32.5
2018-12-09 07:07:03.0575,172.8,56,32.5,32.41,-45,19.73,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:03.3076,172.8,56,32.5,32.41,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:07:03.5576,172.8,56,32.5,32.41,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:03.8076,172.8,56,32.5,32.41,-44.9,19.73,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:04.0576,172.8,56,32.5,32.41,-45,19.71,6,-23040,27.4,3.6,32.5,32.5
2018-12-09 07:07:04.3076,172.8,56,32.5,32.41,-45,19.73,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:07:04.5576,172.8,56,32.5,32.41,-45,19.73,1,709.6,-31.7,27,32.5,32.5
2018-12-09 07:07:04.8076,172.8,56,32.5,32.41,-45,19.73,2,709.7,-31.8,27.5,32.5,32.5
2018-12-09 07:07:05.0576,172.8,56,32.5,32.41,-45,19.73,61,711.3,706.3,0,32.5,32.5
2018-12-09 07:07:05.3076,172.8,56,32.5,32.41,-45,19.72,62,425,425,0,32.5,32.5
2018-12-09 07:07:05.5575,172.8,56,32.5,32.41,-45,19.75,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:05.8075,172.8,56,32.5,32.41,-45,19.76,3,709.6,-31.7,25,32.5,32.5
2018-12-09 07:07:06.0575,172.8,56,32.5,32.41,-45,19.73,4,709.7,-31.8,25,32.5,32.5
2018-12-09 07:07:06.3075,172.8,56,32.5,32.41,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:06.5575,172.8,56,32.5,32.41,-44.9,19.73,66,4620,4620,0,32.5,32.5
2018-12-09 07:07:06.8076,172.8,56,32.5,32.41,-45,19.74,1,709.7,-32,27,32.5,32.5
2018-12-09 07:07:07.0576,172.8,56,32.5,32.41,-45,19.74,2,709.5,-31.8,27.5,32.5,32.5
2018-12-09 07:07:07.3076,172.8,56,32.5,32.41,-45,19.72,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:07.5576,172.8,56,32.5,32.41,-44.9,19.74,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:07.8076,172.8,56,32.5,32.41,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:07:08.0576,172.8,56,32.5,32.41,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:08.3076,172.8,56,32.5,32.41,-45,19.73,52,3.63,3.6,0,32.5,32.5
2018-12-09 07:07:08.5576,172.8,56,32.5,32.41,-45,19.74,6,-23050,27.4,3.6,32.5,32.5
2018-12-09 07:07:08.8076,172.8,56,32.5,32.41,-45,19.73,7,-23060,27.3,3.6,32.5,32.5
2018-12-09 07:07:09.0576,172.8,56,32.5,32.41,-45,19.73,1,709.7,-32,27,32.5,32.5
2018-12-09 07:07:09.3076,172.8,56,32.5,32.41,-45,19.73,2,709.5,-31.8,27.5,32.5,32.5
2018-12-09 07:07:09.5577,172.8,56,32.5,32.41,-45,19.74,61,711.3,706.2,0,32.5,32.5
2018-12-09 07:07:09.8076,172.8,56,32.5,32.41,-45,19.73,62,425,425,0,32.5,32.5
2018-12-09 07:07:10.0576,172.8,56,32.5,32.41,-45,19.75,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:10.3076,172.8,56,32.5,32.41,-45,19.71,3,709.7,-32,25,32.5,32.5
2018-12-09 07:07:10.5576,172.8,56,32.5,32.41,-45,19.73,4,709.5,-31.8,25,32.5,32.5
2018-12-09 07:07:10.8076,172.8,56,32.5,32.41,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:11.0576,172.8,56,32.5,32.41,-45,19.73,66,4630,4630,0,32.5,32.5
2018-12-09 07:07:11.3076,172.8,55.9,32.5,32.35,-45,19.73,1,709.7,-32,27,32.5,32.5
2018-12-09 07:07:11.5576,172.8,55.9,32.5,32.35,-45,19.73,2,709.5,-31.8,27.5,32.5,32.5
2018-12-09 07:07:11.8076,172.8,55.9,32.5,32.35,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:12.0576,172.8,55.9,32.5,32.35,-45,19.73,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:12.3076,172.8,55.9,32.5,32.35,-44.9,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:07:12.5576,172.8,55.9,32.5,32.35,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:12.8076,172.8,55.9,32.5,32.35,-45,19.73,52,3.63,3.6,0,32.5,32.5
2018-12-09 07:07:13.0576,172.8,55.9,32.5,32.35,-45,19.72,6,-23050,27.4,3.6,32.5,32.5
2018-12-09 07:07:13.3076,172.8,55.9,32.5,32.35,-45,19.73,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:07:13.5577,172.8,55.9,32.5,32.35,-45,19.74,1,709.7,-32,27,32.5,32.5
2018-12-09 07:07:13.8077,172.8,55.9,32.5,32.35,-44.9,19.73,2,709.5,-31.8,27.5,32.5,32.5
2018-12-09 07:07:14.0577,172.8,55.9,32.5,32.35,-45,19.74,61,711.3,706.1,0,32.5,32.5
2018-12-09 07:07:14.3077,172.8,55.9,32.5,32.35,-45,19.72,62,425,425,0,32.5,32.5
2018-12-09 07:07:14.5577,172.8,55.7,32.5,32.23,-45,19.73,64,34.5,35,0,32.5,32.5
2018-12-09 07:07:14.8077,172.8,55.7,32.5,32.23,-45,19.73,3,709.5,-32,25,32.5,32.5
2018-12-09 07:07:15.0577,172.8,55.7,32.5,32.23,-45,19.73,4,709.4,-31.8,25,32.5,32.5
2018-12-09 07:07:15.3077,172.8,55.7,32.5,32.23,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:15.5577,172.8,55.7,32.5,32.23,-45,19.73,66,4630,4630,0,32.5,32.5
2018-12-09 07:07:15.8077,172.8,55.7,32.5,32.23,-45,19.73,1,709.5,-32,27,32.5,32.5
2018-12-09 07:07:16.0577,172.8,55.7,32.5,32.23,-45,19.73,2,709.4,-31.8,27.5,32.5,32.5
2018-12-09 07:07:16.3077,172.8,55.7,32.5,32.23,-45,19.72,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:16.5577,172.8,55.7,32.5,32.23,-45,19.72,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:16.8077,172.8,55.7,32.5,32.23,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:07:17.0577,172.8,55.7,32.5,32.23,-45,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:17.3077,172.8,55.7,32.5,32.23,-45,19.73,52,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:17.5577,172.8,55.7,32.5,32.23,-45,19.72,6,-23050,27.4,3.6,32.5,32.5
2018-12-09 07:07:17.8077,172.8,55.7,32.5,32.23,-45,19.72,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:07:18.0577,172.8,55.7,32.5,32.23,-45,19.73,1,709.5,-32,27,32.5,32.5
2018-12-09 07:07:18.3077,172.8,55.7,32.5,32.23,-45,19.73,2,709.4,-31.8,27.5,32.5,32.5
2018-12-09 07:07:18.5577,172.8,55.7,32.5,32.23,-45,19.74,61,711.1,706.1,0,32.5,32.5
2018-12-09 07:07:18.8077,172.8,55.7,32.5,32.23,-45,19.73,62,425,425,0,32.5,32.5
2018-12-09 07:07:19.0577,172.8,55.7,32.5,32.23,-45,19.73,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:19.3077,172.8,55.7,32.5,32.23,-45,19.73,3,709.5,-32,25,32.5,32.5
2018-12-09 07:07:19.5577,172.8,55.7,32.5,32.23,-45,19.73,4,709.4,-31.8,25,32.5,32.5
2018-12-09 07:07:19.8077,172.8,55.7,32.5,32.23,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:20.0577,172.8,55.7,32.5,32.23,-44.9,19.73,66,4620,4620,0,32.5,32.5
2018-12-09 07:07:20.3077,172.8,55.7,32.5,32.23,-45,19.73,1,709.5,-32,27,32.5,32.5
2018-12-09 07:07:20.5577,172.8,55.7,32.5,32.23,-45,19.72,2,709.4,-31.8,27.5,32.5,32.5
2018-12-09 07:07:20.8077,172.8,55.7,32.5,32.23,-45,19.73,65,-23050,-23050,0,32.5,32.5
2018-12-09 07:07:21.0576,172.8,55.7,32.5,32.23,-45,19.72,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:21.3076,172.8,55.7,32.5,32.23,-44.9,19.72,63,50,50,0,32.5,32.5
2018-12-09 07:07:21.5576,172.8,55.7,32.5,32.23,-44.9,19.73,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:21.8076,172.8,55.7,32.5,32.23,-45,19.73,52,3.63,3.6,0,32.5,32.5
2018-12-09 07:07:22.0576,172.8,55.7,32.5,32.23,-45,19.71,6,-23060,27.4,3.6,32.5,32.5
2018-12-09 07:07:22.3076,172.8,55.7,32.5,32.23,-45,19.73,7,-23050,27.3,3.6,32.5,32.5
2018-12-09 07:07:22.5576,172.8,55.7,32.25,32.23,-44.9,19.72,1,709.4,-32,27,32.5,32.5
2018-12-09 07:07:22.8076,172.8,55.7,32.25,32.23,-45,19.73,2,709.3,-31.8,27.5,32.5,32.5
2018-12-09 07:07:23.0576,172.8,55.7,32.25,32.23,-45,19.73,61,711.1,706.1,0,32.5,32.5
2018-12-09 07:07:23.3076,172.8,55.7,32.25,32.23,-45,19.83,62,425,425,0,32.5,32.5
2018-12-09 07:07:23.5577,172.8,55.7,32.25,32.23,-45,19.73,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:23.8077,172.8,55.7,32.25,32.23,-44.9,19.71,3,709.4,-32,25,32.5,32.5
2018-12-09 07:07:24.0577,172.8,55.7,32.25,32.23,-45,19.73,4,709.3,-31.8,25,32.5,32.5
2018-12-09 07:07:24.3078,172.8,55.7,32.25,32.23,-45,19.73,65,-23040,-23050,0,32.5,32.5
2018-12-09 07:07:24.5578,172.8,55.7,32.25,32.23,-45,19.73,66,4630,4620,0,32.5,32.5
2018-12-09 07:07:24.8078,172.8,55.7,32.25,32.23,-45,19.73,1,709.4,-32,27,32.5,32.5
2018-12-09 07:07:25.0578,172.8,55.7,32.25,32.23,-45,19.73,2,709.3,-31.8,27.5,32.5,32.5
2018-12-09 07:07:25.3078,172.8,55.6,32.25,32.18,-45,19.73,65,-23030,-23050,0,32.5,32.5
2018-12-09 07:07:25.5578,172.8,55.6,32.25,32.18,-45,19.69,51,3.63,3.61,0,32.5,32.5
2018-12-09 07:07:25.8078,172.8,55.6,32.25,32.18,-45,19.73,63,50,50,0,32.5,32.5
2018-12-09 07:07:26.0579,172.8,55.6,32.25,32.18,-44.9,19.74,67,27.4,27.3,0,32.5,32.5
2018-12-09 07:07:26.3079,172.8,55.6,32.25,32.18,-44.9,19.73,52,3.63,3.6,0,32.5,32.5
2018-12-09 07:07:26.5579,172.8,55.6,32.25,32.18,-45,19.73,6,-23040,27.4,3.6,32.5,32.5
2018-12-09 07:07:26.8079,172.8,55.6,32.25,32.18,-45,19.73,7,-23060,27.3,3.6,32.5,32.5
2018-12-09 07:07:27.0580,172.8,55.6,32.25,32.18,-45,19.73,1,709.4,-32,27,32.5,32.5
2018-12-09 07:07:27.3079,172.8,55.6,32.25,32.18,-44.9,19.73,2,709.3,-31.8,27.5,32.5,32.5
2018-12-09 07:07:27.5579,172.8,55.6,32.25,32.18,-44.9,19.73,61,711.1,706,0,32.5,32.5
2018-12-09 07:07:27.8078,172.8,55.6,32.25,32.18,-45,19.69,62,425,425,0,32.5,32.5
2018-12-09 07:07:28.0578,172.8,55.6,32.25,32.18,-45,19.73,64,34.6,35,0,32.5,32.5
2018-12-09 07:07:28.3078,172.8,55.6,32.25,32.18,-45,19.73,3,709.4,-32,25,32.5,32.5
2018-12-09 07:07:28.5578,172.8,55.6,32.25,32.18,-44.9,19.73,4,709.3,-31.8,25,32,32.5
2018-12-09 07:07:28.8078,172.8,55.6,32.25,32.18,-45,19.74,65,-23030,-23050,0,32,32.5
2018-12-09 07:07:29.0578,172.8,55.6,32.25,32.18,-45,19.72,66,4630,4630,0,32,32.5
2018-12-09 07:07:29.3078,172.8,55.6,32.25,32.18,-45,19.73,1,709.4,-31.7,27,32,32.5
2018-12-09 07:07:29.5578,172.8,55.6,32.25,32.18,-45,19.73,2,709.3,-31.8,27.5,32,32.5
2018-12-09 07:07:29.8078,172.8,55.6,32.25,32.18,-44.9,19.73,65,-23030,-23060,0,32,32.5
2018-12-09 07:07:30.0578,172.8,55.6,32.25,32.18,-44.9,19.75,51,3.62,3.61,0,32,32.5
2018-12-09 07:07:30.3078,172.8,55.6,32.25,32.18,-45,19.73,63,50,50,0,32,32.5
2018-12-09 07:07:30.5578,172.8,55.6,32.25,32.18,-45,19.73,67,27.4,27.3,0,32,32.5
2018-12-09 07:07:30.8078,172.8,55.6,32.25,32.18,-45,19.73,52,3.63,3.6,0,32,32.5
2018-12-09 07:07:31.0578,172.8,55.6,32.25,32.18,-45,19.75,6,-23030,27.4,3.6,32,32.5
2018-12-09 07:07:31.3078,172.8,55.6,32.25,32.18,-44.9,19.73,7,-23070,27.3,3.6,32,32.5
2018-12-09 07:07:31.5578,172.8,55.6,32.25,32.18,-45,19.71,1,709.4,-31.7,27,32,32.5
2018-12-09 07:07:31.8078,172.8,55.6,32.25,32.18,-45,19.73,2,709.3,-31.8,27.5,32,32.5
2018-12-09 07:07:32.0578,172.8,55.6,32.25,32.18,-45,19.73,61,711.1,705.9,0,32,32.5
2018-12-09 07:07:32.3078,172.8,55.6,32.25,32.18,-45,19.74,62,425,425,0,32,32.5
2018-12-09 07:07:32.5577,172.8,55.6,32.25,32.18,-44.9,19.72,64,34.5,35,0,32,32.5
2018-12-09 07:07:32.8078,172.8,55.6,32.25,32.18,-45,19.73,3,709.4,-31.7,25,32,32.5
2018-12-09 07:07:33.0578,172.8,55.6,32.25,32.18,-45,19.73,4,709.3,-31.8,25,32,32.5
2018-12-09 07:07:33.3078,172.8,55.6,32.25,32.18,-45,19.73,65,-23020,-23060,0,32,32.5
2018-12-09 07:07:33.5578,172.8,55.6,32.25,32.18,-45,19.71,66,4640,4640,0,32,32.5
2018-12-09 07:07:33.8078,172.8,55.6,32.25,32.18,-44.9,19.73,1,709.4,-31.7,27,32,32.5
2018-12-09 07:07:34.0578,172.8,55.6,32.25,32.18,-45,19.73,2,709.3,-31.8,27.5,32,32.5
2018-12-09 07:07:34.3078,172.8,55.6,32.25,32.18,-45,19.73,65,-23030,-23070,0,32,32.5
2018-12-09 07:07:34.5578,172.8,55.6,32.25,32.18,-45,19.73,51,3.62,3.61,0,32,32.5
2018-12-09 07:07:34.8078,172.8,55.6,32.25,32.18,-45,19.73,63,50,50,0,32,32.5
2018-12-09 07:07:35.0578,172.8,55.6,32.25,32.18,-45,19.73,67,27.4,27.3,0,32,32.5
2018-12-09 07:07:35.3078,172.8,55.6,32.25,32.18,-45,19.73,52,3.63,3.6,0,32,32.5
2018-12-09 07:07:35.5578,172.8,55.6,32.25,32.18,-45,19.72,6,-23030,27.4,3.6,32,32.5
2018-12-09 07:07:35.8078,172.8,55.6,32.25,32.18,-45,19.78,7,-23070,27.3,3.6,32,32.5
2018-12-09 07:07:36.0578,172.8,55.6,32.25,32.18,-45,19.73,1,709.3,-31.7,27,32,32.5
2018-12-09 07:07:36.3079,172.8,55.6,32.25,32.18,-45,19.74,2,709.1,-31.8,27.5,32,32.5
2018-12-09 07:07:36.5579,172.8,55.6,32.25,32.18,-44.9,19.73,61,711,705.8,0,32,32.5
2018-12-09 07:07:36.8080,172.8,55.6,32.25,32.18,-45,19.73,62,425,425,0,32,32.5
2018-12-09 07:07:37.0579,172.8,55.6,32.25,32.18,-45,19.71,64,34.6,35,0,32,32.5
2018-12-09 07:07:37.3079,172.8,55.6,32.25,32.18,-45,19.72,3,709.3,-31.7,25,32,32.5
2018-12-09 07:07:37.5579,172.8,55.5,32.25,32.12,-44.9,19.73,4,709.1,-31.8,25,32,32.5
2018-12-09 07:07:37.8079,172.8,55.5,32.25,32.12,-44.9,19.76,65,-23030,-23070,0,32,32.5
2018-12-09 07:07:38.0579,172.8,55.5,32.25,32.12,-45,19.71,66,4640,4640,0,32,32.5
2018-12-09 07:07:38.3079,172.8,55.5,32.25,32.12,-45,19.73,1,709.3,-31.7,27,32,32.5
2018-12-09 07:07:38.5578,172.8,55.5,32.25,32.12,-45,19.73,2,709.1,-31.8,27.5,32,32.5
2018-12-09 07:07:38.8078,172.8,55.5,32.25,32.12,-45,19.73,65,-23020,-23070,0,32,32.5
2018-12-09 07:07:39.0578,172.8,55.5,32.25,32.12,-45,19.73,51,3.63,3.6,0,32,32.5
2018-12-09 07:07:39.3078,172.8,55.5,32.25,32.12,-45,19.73,63,50,50,0,32,32.5
2018-12-09 07:07:39.5579,172.8,55.5,32.25,32.12,-45,19.73,67,27.4,27.3,0,32,32.5
2018-12-09 07:07:39.8079,172.8,55.5,32.25,32.12,-44.9,19.73,52,3.63,3.6,0,32,32.5
2018-12-09 07:07:40.0579,172.8,55.5,32.25,32.12,-44.9,19.72,6,-23020,27.4,3.6,32,32.5
2018-12-09 07:07:40.3078,172.8,55.5,32.25,32.12,-45,19.74,7,-23070,27.3,3.6,32,32.5
2018-12-09 07:07:40.5578,172.8,55.5,32.25,32.12,-45,19.74,1,709.3,-31.7,27,32,32.5
2018-12-09 07:07:40.8078,172.8,55.5,32.25,32.12,-45,19.72,2,709.1,-31.8,27.5,32,32.5
2018-12-09 07:07:41.0578,172.8,55.5,32.25,32.12,-45,19.72,61,711,705.8,0,32,32.5
2018-12-09 07:07:41.3078,172.8,55.4,32.25,32.06,-45,19.73,62,425,425,0,32,32.5
2018-12-09 07:07:41.5579,172.8,55.4,32.25,32.06,-45,19.73,64,34.5,35,0,32,32.5
2018-12-09 07:07:41.8079,172.8,55.4,32.25,32.06,-45,19.73,3,709.3,-31.7,25,32,32.5
2018-12-09 07:07:42.0579,172.8,55.4,32.25,32.06,-45,19.73,4,709.1,-31.8,25,32,32.5
2018-12-09 07:07:42.3079,172.8,55.4,32.25,32.06,-44.9,19.74,65,-23020,-23070,0,32,32.5
2018-12-09 07:07:42.5578,172.8,55.4,32.25,32.06,-45,19.74,66,4640,4640,0,32,32.5
2018-12-09 07:07:42.8078,172.8,55.4,32.25,32.06,-45,19.73,1,709.3,-31.7,27,32,32.5
2018-12-09 07:07:43.0578,172.8,55.4,32.25,32.06,-45,19.73,2,709.1,-31.8,27.5,32,32.5
2018-12-09 07:07:43.3078,172.8,55.4,32.25,32.06,-45,19.73,65,-23020,-23080,0,32,32.5
2018-12-09 07:07:43.5578,172.8,55.3,32.25,32,-45,19.73,51,3.62,3.6,0,32,32.5
2018-12-09 07:07:43.8078,172.8,55.3,32.25,32,-45,19.73,63,50,50,0,32,32.5
2018-12-09 07:07:44.0578,172.8,55.3,32.25,32,-45,19.73,67,27.4,27.3,0,32,32.5
2018-12-09 07:07:44.3079,172.8,55.3,32.25,32,-45,19.73,52,3.63,3.6,0,32,32.5
2018-12-09 07:07:44.5579,172.8,55.3,32.25,32,-45,19.74,6,-23030,27.4,3.6,32,32.5
2018-12-09 07:07:44.8080,172.8,55.3,32.25,32,-45,19.72,7,-23080,27.3,3.6,32,32.5
2018-12-09 07:07:45.0580,172.8,55.3,32.25,32,-45,19.73,1,709.2,-32,27,32,32.5
2018-12-09 07:07:45.3080,172.8,55.3,32,32,-44.9,19.72,2,709,-31.8,27.5,32,32.5
2018-12-09 07:07:45.5581,172.8,55.3,32,32,-45,19.73,61,710.9,705.8,0,32,32.5
2018-12-09 07:07:45.8081,172.8,55.3,32,32,-45,19.72,62,425,425,0,32,32.5
2018-12-09 07:07:46.0581,172.8,55.3,32,32,-45,19.73,64,34.5,35,0,32,32.5
2018-12-09 07:07:46.3080,172.8,55.3,32,32,-44.9,19.73,3,709.2,-32,25,32,32.5
2018-12-09 07:07:46.5580,172.8,55.3,32,32,-44.9,19.73,4,709,-31.8,25,32,32.5
2018-12-09 07:07:46.8079,172.8,55.3,32,32,-45,19.7,65,-23020,-23070,0,32,32.5
2018-12-09 07:07:47.0579,172.8,55.3,32,32,-45,19.74,66,4640,4640,0,32,32.5
2018-12-09 07:07:47.3079,172.8,55.3,32,32,-45,19.73,1,709.2,-32,27,32,32.5
2018-12-09 07:07:47.5580,172.8,55.3,32,32,-45,19.73,2,709,-31.8,27.5,32,32.5
2018-12-09 07:07:47.8080,172.8,55.3,32,32,-45,19.73,65,-23020,-23070,0,32,32.5
2018-12-09 07:07:48.0580,172.8,55.3,32,32,-45,19.73,51,3.62,3.6,0,32,32.5
2018-12-09 07:07:48.3080,172.8,55.3,32,32,-45,19.73,63,50,50,0,32,32.5
2018-12-09 07:07:48.5580,172.8,55.3,32,32,-45,19.73,67,27.4,27.3,0,32,32.5
2018-12-09 07:07:48.8080,172.8,55.3,32,32,-44.9,19.73,52,3.63,3.6,0,32,32.5
2018-12-09 07:07:49.0580,172.8,55.3,32,32,-45,19.73,6,-23020,27.4,3.6,32,32.5
2018-12-09 07:07:49.3080,172.8,55.3,32,32,-45,19.74,7,-23060,27.3,3.6,32,32.5
2018-12-09 07:07:49.5580,172.8,55.3,32,32,-45,19.72,1,709.2,-32,27,32,32.5
2018-12-09 07:07:49.8080,172.8,55.3,32,32,-45,19.73,2,709,-31.8,27.5,32,32.5
2018-12-09 07:07:50.0581,172.8,55.3,32,32,-44.9,19.73,61,710.8,705.7,0,32,32.5
2018-12-09 07:07:50.3080,172.8,55.3,32,32,-45,19.72,62,425,425,0,32,32.5
2018-12-09 07:07:50.5579,172.8,55.3,32,32,-45,19.73,64,34.6,35,0,32,32
2018-12-09 07:07:50.8079,172.8,55.3,32,32,-45,19.73,3,709.2,-32,25,32,32
2018-12-09 07:07:51.0578,172.8,55.3,32,32,-45,19.72,4,709,-31.8,25,32,32
2018-12-09 07:07:51.3079,172.8,55.3,32,32,-45,19.67,65,-23030,-23060,0,32,32
2018-12-09 07:07:51.5579,172.8,55.3,32,32,-45,19.74,66,4640,4640,0,32,32
2018-12-09 07:07:51.8079,172.8,55.3,32,32,-45,19.73,1,709.2,-32,27,32,32
2018-12-09 07:07:52.0580,172.8,55.3,32,32,-45,19.73,2,709,-31.8,27.5,32,32
2018-12-09 07:07:52.3080,172.8,55.3,32,32,-45,19.74,65,-23030,-23060,0,32,32
2018-12-09 07:07:52.5580,172.8,55.3,32,32,-44.9,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:07:52.8080,172.8,55.3,32,32,-44.9,19.73,63,50,50,0,32,32
2018-12-09 07:07:53.0580,172.8,55.3,32,32,-45,19.73,67,27.4,27.3,0,32,32
2018-12-09 07:07:53.3080,172.8,55.3,32,32,-45,19.73,52,3.63,3.6,0,32,32
2018-12-09 07:07:53.5580,172.8,55.3,32,32,-45,19.74,6,-23040,27.4,3.6,32,32
2018-12-09 07:07:53.8080,172.8,55.3,32,32,-44.9,19.72,7,-23060,27.3,3.6,32,32
2018-12-09 07:07:54.0581,172.8,55.3,32,32,-45,19.72,1,709.2,-32,27,32,32
2018-12-09 07:07:54.3081,172.8,55.3,32,32,-45,19.73,2,709,-31.8,27.5,32,32
2018-12-09 07:07:54.5581,172.8,55.3,32,32,-45,19.74,61,710.8,705.7,0,32,32
2018-12-09 07:07:54.8081,172.8,55.3,32,32,-45,19.73,62,425,425,0,32,32
2018-12-09 07:07:55.0581,172.8,55.3,32,32,-44.9,19.73,64,34.6,35,0,32,32
2018-12-09 07:07:55.3081,172.8,55.3,32,32,-45,19.73,3,709.2,-32,25,32,32
2018-12-09 07:07:55.5581,172.8,55.2,32,31.94,-45,19.73,4,709,-31.8,25,32,32
2018-12-09 07:07:55.8081,172.8,55.2,32,31.94,-45,19.73,65,-23030,-23050,0,32,32
2018-12-09 07:07:56.0582,172.8,55.2,32,31.94,-45,19.68,66,4630,4630,0,32,32
2018-12-09 07:07:56.3082,172.8,55.2,32,31.94,-44.9,19.73,1,709.2,-32,27,32,32
2018-12-09 07:07:56.5581,172.8,55.2,32,31.94,-45,19.73,2,709,-31.8,27.5,32,32
2018-12-09 07:07:56.8081,172.8,55.2,32,31.94,-45,19.74,65,-23030,-23050,0,32,32
2018-12-09 07:07:57.0581,172.8,55.2,32,31.94,-45,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:07:57.3081,172.8,55.2,32,31.94,-44.9,19.73,63,50,50,0,32,32
2018-12-09 07:07:57.5580,172.8,55.2,32,31.94,-44.9,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:07:57.8080,172.8,55.2,32,31.94,-45,19.72,52,3.62,3.6,0,32,32
2018-12-09 07:07:58.0580,172.8,55.2,32,31.94,-45,19.74,6,-23030,27.4,3.6,32,32
2018-12-09 07:07:58.3080,172.8,55.2,32,31.94,-45,19.72,7,-23050,27.3,3.6,32,32
2018-12-09 07:07:58.5581,172.8,55.2,32,31.94,-44.9,19.73,1,709,-32,27,32,32
2018-12-09 07:07:58.8081,172.8,55.2,32,31.94,-44.9,19.73,2,709,-31.8,27.5,32,32
2018-12-09 07:07:59.0582,172.8,55.2,32,31.94,-45,19.73,61,710.7,705.6,0,32,32
2018-12-09 07:07:59.3082,172.8,55.2,32,31.94,-45,19.73,62,425,425,0,32,32
2018-12-09 07:07:59.5582,172.8,55.2,32,31.94,-45,19.71,64,34.6,35,0,32,32
2018-12-09 07:07:59.8081,172.8,55.2,32,31.94,-44.9,19.73,3,709,-32,25,32,32
2018-12-09 07:08:00.0581,172.8,55.2,32,31.94,-45,19.73,4,709,-31.8,25,32,32
