Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:08:00.3080,172.8,55.2,32,31.94,-45,19.73,65,-23040,-23050,0,32,32
2018-12-09 07:08:00.5580,172.8,55.2,32,31.94,-45,19.75,66,4630,4630,0,32,32
2018-12-09 07:08:00.8080,172.8,55.2,32,31.94,-45,19.72,1,709,-32,27,32,32
2018-12-09 07:08:01.0580,172.8,55.2,32,31.94,-45,19.73,2,709,-31.8,27.5,32,32
2018-12-09 07:08:01.3080,172.8,55.2,32,31.94,-45,19.73,65,-23040,-23050,0,32,32
2018-12-09 07:08:01.5580,172.8,55.2,32,31.94,-45,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:08:01.8081,172.8,55.2,32,31.94,-45,19.72,63,50,50,0,32,32
2018-12-09 07:08:02.0581,172.8,55.2,32,31.94,-45,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:08:02.3081,172.8,55.2,32,31.94,-45,19.74,52,3.62,3.6,0,32,32
2018-12-09 07:08:02.5581,172.8,55.2,32,31.94,-44.9,19.72,6,-23040,27.5,3.6,32,32
2018-12-09 07:08:02.8081,172.8,55.2,32,31.94,-45,19.72,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:03.0581,172.8,55.2,32,31.94,-45,19.65,1,709,-32,27,32,32
2018-12-09 07:08:03.3081,172.8,55.2,32,31.94,-45,19.71,2,709,-31.8,27.5,32,32
2018-12-09 07:08:03.5581,172.8,55.2,32,31.94,-45,19.73,61,710.7,705.6,0,32,32
2018-12-09 07:08:03.8081,172.8,55.2,32,31.94,-45,19.73,62,425,425,0,32,32
2018-12-09 07:08:04.0582,172.8,55.2,32,31.94,-45,19.73,64,34.6,35,0,32,32
2018-12-09 07:08:04.3082,172.8,55.2,32,31.94,-45,19.76,3,709,-32,25,32,32
2018-12-09 07:08:04.5582,172.8,55.2,32,31.94,-45,19.73,4,709,-31.8,25,32,32
2018-12-09 07:08:04.8082,172.8,55.2,32,31.94,-44.9,19.72,65,-23040,-23050,0,32,32
2018-12-09 07:08:05.0582,172.8,55.2,32,31.94,-45,19.71,66,4620,4620,0,32,32
2018-12-09 07:08:05.3082,172.8,55.2,32,31.94,-45,19.76,1,708.9,-32,27,32,32
2018-12-09 07:08:05.5582,172.8,55.2,32,31.94,-45,19.72,2,708.8,-31.8,27.5,32,32
2018-12-09 07:08:05.8082,172.8,55.2,32,31.94,-45,19.73,65,-23050,-23050,0,32,32
2018-12-09 07:08:06.0582,172.8,55.2,32,31.94,-44.9,19.74,51,3.62,3.6,0,32,32
2018-12-09 07:08:06.3082,172.8,55.2,32,31.94,-45,19.73,63,50,50,0,32,32
2018-12-09 07:08:06.5582,172.8,55.2,32,31.94,-45,19.72,67,27.5,27.3,0,32,32
2018-12-09 07:08:06.8082,172.8,55.2,32,31.94,-45,19.75,52,3.62,3.6,0,32,32
2018-12-09 07:08:07.0582,172.8,55.2,32,31.94,-45,19.73,6,-23040,27.5,3.6,32,32
2018-12-09 07:08:07.3082,172.8,55.2,32,31.94,-45,19.74,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:07.5582,172.8,55.2,32,31.94,-45,19.73,1,708.9,-32,27,32,32
2018-12-09 07:08:07.8082,172.8,55.2,32,31.94,-45,19.73,2,708.8,-31.8,27.5,32,32
2018-12-09 07:08:08.0582,172.8,55.2,32,31.94,-45,19.74,61,710.6,705.4,0,32,32
2018-12-09 07:08:08.3082,172.8,55.2,32,31.94,-45,19.74,62,425,425,0,32,32
2018-12-09 07:08:08.5582,172.8,55.2,32,31.94,-44.9,19.73,64,34.5,35,0,32,32
2018-12-09 07:08:08.8082,172.8,55.2,32,31.94,-45,19.73,3,708.9,-32,25,32,32
2018-12-09 07:08:09.0582,172.8,55.2,32,31.94,-45,19.73,4,708.8,-31.8,25,32,32
2018-12-09 07:08:09.3082,172.8,55.2,32,31.94,-45,19.73,65,-23040,-23050,0,32,32
2018-12-09 07:08:09.5582,172.8,55.2,32,31.94,-45,19.73,66,4630,4630,0,32,32
2018-12-09 07:08:09.8082,172.8,55.2,32,31.94,-45,19.71,1,708.9,-32,27,32,32
2018-12-09 07:08:10.0582,172.8,55.2,32,31.94,-45,19.73,2,708.8,-31.8,27.5,32,32
2018-12-09 07:08:10.3082,172.8,55.2,32,31.94,-45,19.69,65,-23040,-23050,0,32,32
2018-12-09 07:08:10.5582,172.8,55.2,32,31.94,-45,19.72,51,3.62,3.6,0,32,32
2018-12-09 07:08:10.8081,172.8,55.2,32,31.94,-45,19.75,63,50,50,0,32,32
2018-12-09 07:08:11.0581,172.8,55.2,32,31.94,-45,19.74,67,27.5,27.3,0,32,32
2018-12-09 07:08:11.3081,172.8,55.1,32,31.89,-45,19.72,52,3.62,3.6,0,32,32
2018-12-09 07:08:11.5581,172.8,55.1,32,31.89,-45,19.74,6,-23050,27.5,3.6,32,32
2018-12-09 07:08:11.8082,172.8,55.1,32,31.89,-45,19.73,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:12.0582,172.8,55.1,32,31.89,-45,19.73,1,708.9,-32,27,32,32
2018-12-09 07:08:12.3082,172.8,55.1,32,31.89,-45,19.73,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:12.5582,172.8,55.1,32,31.89,-45,19.72,61,710.7,705.6,0,32,32
2018-12-09 07:08:12.8082,172.8,55.1,32,31.89,-45,19.73,62,425,425,0,32,32
2018-12-09 07:08:13.0583,172.8,55.1,32,31.89,-45,19.74,64,34.5,34.9,0,32,32
2018-12-09 07:08:13.3083,172.8,55,32,31.83,-45,19.74,3,708.8,-32,25,32,32
2018-12-09 07:08:13.5583,172.8,55,32,31.83,-45,19.75,4,708.7,-31.8,25,32,32
2018-12-09 07:08:13.8083,172.8,55,32,31.83,-45,19.73,65,-23050,-23050,0,32,32
2018-12-09 07:08:14.0583,172.8,55,32,31.83,-45,19.73,66,4630,4630,0,32,32
2018-12-09 07:08:14.3083,172.8,55,32,31.83,-45,19.73,1,708.8,-32,27,32,32
2018-12-09 07:08:14.5583,172.8,55,32,31.83,-45,19.73,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:14.8083,172.8,55,32,31.83,-45,19.73,65,-23050,-23060,0,32,32
2018-12-09 07:08:15.0583,172.8,55,32,31.83,-45,19.74,51,3.62,3.6,0,32,32
2018-12-09 07:08:15.3083,172.8,55,32,31.83,-45,19.73,63,50,50,0,32,32
2018-12-09 07:08:15.5583,172.8,55,32,31.83,-45,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:08:15.8083,172.8,55,32,31.83,-44.9,19.76,52,3.62,3.6,0,32,32
2018-12-09 07:08:16.0583,172.8,55,32,31.83,-45,19.73,6,-23050,27.5,3.6,32,32
2018-12-09 07:08:16.3083,172.8,55,32,31.83,-45,19.76,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:16.5583,172.8,55,32,31.83,-45,19.73,1,708.8,-32,27,32,32
2018-12-09 07:08:16.8083,172.8,55,32,31.83,-44.9,19.73,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:17.0583,172.8,55,32,31.83,-45,19.72,61,710.5,705.4,0,32,32
2018-12-09 07:08:17.3083,172.8,55,32,31.83,-45,19.73,62,425,425,0,32,32
2018-12-09 07:08:17.5583,172.8,55,32,31.83,-45,19.72,64,34.6,35,0,32,32
2018-12-09 07:08:17.8083,172.8,55,32,31.83,-45,19.73,3,708.8,-32,25,32,32
2018-12-09 07:08:18.0583,172.8,55,32,31.83,-45,19.77,4,708.7,-31.8,25,32,32
2018-12-09 07:08:18.3083,172.8,55,32,31.83,-45,19.73,65,-23050,-23050,0,32,32
2018-12-09 07:08:18.5583,172.8,55,32,31.83,-45,19.73,66,4630,4630,0,32,32
2018-12-09 07:08:18.8083,172.8,55,32,31.83,-45,19.73,1,708.8,-32,27,32,32
2018-12-09 07:08:19.0583,172.8,55,32,31.83,-45,19.73,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:19.3083,172.8,55,32,31.83,-44.9,19.74,65,-23040,-23040,0,32,32
2018-12-09 07:08:19.5583,172.8,55,32,31.83,-45,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:08:19.8083,172.8,55,32,31.83,-45,19.73,63,50,50,0,32,32
2018-12-09 07:08:20.0583,172.8,55,32,31.83,-45,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:08:20.3083,172.8,55,32,31.83,-45,19.73,52,3.62,3.6,0,32,32
2018-12-09 07:08:20.5583,172.8,55,32,31.83,-44.9,19.73,6,-23050,27.5,3.6,32,32
2018-12-09 07:08:20.8083,172.8,55,32,31.83,-45,19.73,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:21.0583,172.8,55,32,31.83,-45,19.73,1,708.9,-32,27,32,32
2018-12-09 07:08:21.3083,172.8,55,32,31.83,-45,19.74,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:21.5584,172.8,55,32,31.83,-45,19.73,61,710.5,705.4,0,32,32
2018-12-09 07:08:21.8084,172.8,55,32,31.83,-45,19.72,62,425,425,0,32,32
2018-12-09 07:08:22.0584,172.8,55,32,31.83,-45,19.72,64,34.6,35,0,32,32
2018-12-09 07:08:22.3084,172.8,55,32,31.83,-45,19.73,3,708.9,-32,25,32,32
2018-12-09 07:08:22.5584,172.8,55,32,31.83,-45,19.72,4,708.7,-31.8,25,32,32
2018-12-09 07:08:22.8084,172.8,55,32,31.83,-45,19.75,65,-23050,-23050,0,32,32
2018-12-09 07:08:23.0585,172.8,55,32,31.83,-45,19.75,66,4630,4630,0,32,32
2018-12-09 07:08:23.3085,172.8,55,32,31.83,-45,19.74,1,708.9,-32,27,32,32
2018-12-09 07:08:23.5585,172.8,55,32,31.83,-45,19.73,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:23.8085,172.8,55,32,31.83,-45,19.8,65,-23060,-23060,0,32,32
2018-12-09 07:08:24.0585,172.8,55,32,31.83,-45,19.72,51,3.62,3.6,0,32,32
2018-12-09 07:08:24.3084,172.8,55,32,31.83,-45,19.73,63,50,50,0,32,32
2018-12-09 07:08:24.5584,172.8,55,32,31.83,-45,19.74,67,27.5,27.3,0,32,32
2018-12-09 07:08:24.8084,172.8,55,32,31.83,-45,19.74,52,3.62,3.6,0,32,32
2018-12-09 07:08:25.0584,172.8,55,32,31.83,-45,19.74,6,-23050,27.5,3.6,32,32
2018-12-09 07:08:25.3084,172.8,55,32,31.83,-45,19.72,7,-23050,27.3,3.6,32,32
2018-12-09 07:08:25.5585,172.8,55,32,31.83,-45,19.72,1,708.9,-32,27,32,32
2018-12-09 07:08:25.8085,172.8,55,32,31.83,-45,19.72,2,708.7,-31.8,27.5,32,32
2018-12-09 07:08:26.0585,172.8,55,32,31.83,-45,19.73,61,710.4,705.2,0,32,32
2018-12-09 07:08:26.3084,172.8,55,32,31.83,-45,19.73,62,425,425,0,32,32
2018-12-09 07:08:26.5584,172.8,55,32,31.83,-45,19.73,64,34.6,35,0,32,32
2018-12-09 07:08:26.8084,172.8,55,32,31.83,-45,19.73,3,708.8,-32,25,32,32
2018-12-09 07:08:27.0584,172.8,55,32,31.83,-45,19.75,4,708.6,-31.8,25,32,32
2018-12-09 07:08:27.3084,172.8,55,32,31.83,-45,19.75,65,-23050,-23050,0,32,32
2018-12-09 07:08:27.5584,172.8,55,31.75,31.83,-45,19.73,66,4630,4630,0,32,32
2018-12-09 07:08:27.8084,172.8,55,31.75,31.83,-45,19.72,1,708.8,-32,27,32,32
2018-12-09 07:08:28.0584,172.8,55,31.75,31.83,-45,19.72,2,708.6,-31.8,27.5,32,32
2018-12-09 07:08:28.3084,172.8,55,31.75,31.83,-44.9,19.73,65,-23040,-23040,0,32,32
2018-12-09 07:08:28.5584,172.8,55,31.75,31.83,-45,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:08:28.8084,172.8,55,31.75,31.83,-45,19.73,63,50,50,0,32,32
2018-12-09 07:08:29.0584,172.8,55,31.75,31.83,-45,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:08:29.3084,172.8,55,31.75,31.83,-44.9,19.73,52,3.62,3.6,0,32,32
2018-12-09 07:08:29.5584,172.8,55,31.75,31.83,-44.9,19.74,6,-23040,27.5,3.6,32,32
2018-12-09 07:08:29.8084,172.8,55,31.75,31.83,-45,19.78,7,-23060,27.3,3.6,32,32
2018-12-09 07:08:30.0584,172.8,55,31.75,31.83,-45,19.73,1,708.8,-32,27,32,32
2018-12-09 07:08:30.3084,172.8,55,31.75,31.83,-45,19.73,2,708.6,-31.8,27.5,32,32
2018-12-09 07:08:30.5584,172.8,55,31.75,31.83,-44.9,19.75,61,710.4,705.2,0,32,32
2018-12-09 07:08:30.8084,172.8,55,31.75,31.83,-45,19.73,62,425,425,0,32,32
2018-12-09 07:08:31.0584,172.8,55,31.75,31.83,-45,19.73,64,34.6,35,0,32,32
2018-12-09 07:08:31.3084,172.8,55,31.75,31.83,-45,19.73,3,708.8,-32,25,32,32
2018-12-09 07:08:31.5585,172.8,55,31.75,31.83,-45,19.73,4,708.6,-31.8,25,32,32
2018-12-09 07:08:31.8085,172.8,55,31.75,31.83,-45,19.73,65,-23030,-23050,0,32,32
2018-12-09 07:08:32.0584,172.8,55,31.75,31.83,-45,19.73,66,4630,4630,0,32,32
2018-12-09 07:08:32.3084,172.8,55,31.75,31.83,-45,19.73,1,708.8,-32,27,32,32
2018-12-09 07:08:32.5584,172.8,55,31.75,31.83,-45,19.75,2,708.6,-31.8,27.5,32,32
2018-12-09 07:08:32.8084,172.8,55,31.75,31.83,-45,19.72,65,-23030,-23060,0,32,32
2018-12-09 07:08:33.0584,172.8,55,31.75,31.83,-44.9,19.73,51,3.62,3.6,0,32,32
2018-12-09 07:08:33.3085,172.8,55,31.75,31.83,-44.9,19.73,63,50,50,0,32,32
2018-12-09 07:08:33.5585,172.8,55,31.75,31.83,-45,19.73,67,27.5,27.3,0,32,32
2018-12-09 07:08:33.8086,172.8,55,31.75,31.83,-45,19.73,52,3.62,3.6,0,32,32
2018-12-09 07:08:34.0586,172.8,55,31.75,31.83,-45,19.73,6,-23030,27.5,3.6,31.5,32
2018-12-09 07:08:34.3086,172.8,55,31.75,31.83,-44.9,19.73,7,-23060,27.3,3.6,31.5,32
2018-12-09 07:08:34.5585,172.8,55,31.75,31.83,-45,19.73,1,708.6,-32,27,31.5,32
2018-12-09 07:08:34.8085,172.8,55,31.75,31.83,-45,19.73,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:35.0584,172.8,55,31.75,31.83,-45,19.73,61,710.3,705.2,0,31.5,32
2018-12-09 07:08:35.3085,172.8,55,31.75,31.83,-44.9,19.87,62,425,425,0,31.5,32
2018-12-09 07:08:35.5585,172.8,55,31.75,31.83,-44.9,19.73,64,34.5,35,0,31.5,32
2018-12-09 07:08:35.8085,172.8,55,31.75,31.83,-45,19.74,3,708.6,-32,25,31.5,32
2018-12-09 07:08:36.0586,172.8,55,31.75,31.83,-45,19.73,4,708.4,-31.8,25,31.5,32
2018-12-09 07:08:36.3085,172.8,55,31.75,31.83,-45,19.73,65,-23030,-23060,0,31.5,32
2018-12-09 07:08:36.5585,172.8,55,31.75,31.83,-45,19.73,66,4630,4630,0,31.5,32
2018-12-09 07:08:36.8085,172.8,55,31.75,31.83,-45,19.73,1,708.6,-32,27,31.5,32
2018-12-09 07:08:37.0585,172.8,55,31.75,31.83,-45,19.73,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:37.3085,172.8,55,31.75,31.83,-45,19.71,65,-23020,-23060,0,31.5,32
2018-12-09 07:08:37.5585,172.8,54.8,31.75,31.71,-45,19.79,51,3.62,3.6,0,31.5,32
2018-12-09 07:08:37.8085,172.8,54.8,31.75,31.71,-45,19.73,63,50,50,0,31.5,32
2018-12-09 07:08:38.0585,172.8,54.8,31.75,31.71,-45,19.73,67,27.5,27.3,0,31.5,32
2018-12-09 07:08:38.3085,172.8,54.8,31.75,31.71,-45,19.73,52,3.62,3.6,0,31.5,32
2018-12-09 07:08:38.5585,172.8,54.8,31.75,31.71,-45,19.73,6,-23020,27.5,3.6,31.5,32
2018-12-09 07:08:38.8085,172.8,54.8,31.75,31.71,-45,19.73,7,-23070,27.3,3.6,31.5,32
2018-12-09 07:08:39.0585,172.8,54.8,31.75,31.71,-45,19.72,1,708.6,-32,27,31.5,32
2018-12-09 07:08:39.3086,172.8,54.8,31.75,31.71,-45,19.73,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:39.5586,172.8,54.8,31.75,31.71,-45,19.71,61,710.3,705.2,0,31.5,32
2018-12-09 07:08:39.8086,172.8,54.8,31.75,31.71,-45,19.74,62,425,425,0,31.5,32
2018-12-09 07:08:40.0586,172.8,54.8,31.75,31.71,-45,19.73,64,34.5,35,0,31.5,32
2018-12-09 07:08:40.3087,172.8,54.8,31.75,31.71,-45,19.73,3,708.6,-32,25,31.5,32
2018-12-09 07:08:40.5586,172.8,54.8,31.75,31.71,-45,19.72,4,708.4,-31.8,25,31.5,32
2018-12-09 07:08:40.8086,172.8,54.8,31.75,31.71,-45,19.93,65,-23030,-23080,0,31.5,32
2018-12-09 07:08:41.0586,172.8,54.8,31.75,31.71,-45,19.92,66,4630,4630,0,31.5,32
2018-12-09 07:08:41.3085,172.8,54.6,31.75,31.6,-45,19.93,1,708.5,-32,27,31.5,32
2018-12-09 07:08:41.5585,172.8,54.6,31.75,31.6,-45,19.92,2,708.5,-31.8,27.5,31.5,32
2018-12-09 07:08:41.8085,172.8,54.6,31.75,31.6,-45,19.93,65,-23020,-23070,0,31.5,32
2018-12-09 07:08:42.0585,172.8,54.6,31.75,31.6,-45,19.91,51,3.62,3.6,0,31.5,32
2018-12-09 07:08:42.3085,172.8,54.6,31.75,31.6,-45,19.93,63,50,50,0,31.5,32
2018-12-09 07:08:42.5585,172.8,54.5,31.75,31.54,-45,19.92,67,27.5,27.3,0,31.5,32
2018-12-09 07:08:42.8085,172.8,54.5,31.75,31.54,-45,19.91,52,3.62,3.6,0,31.5,32
2018-12-09 07:08:43.0586,172.8,54.5,31.75,31.54,-45,19.92,6,-23020,27.5,3.6,31.5,32
2018-12-09 07:08:43.3086,172.8,54.5,31.75,31.54,-45,19.93,7,-23070,27.3,3.6,31.5,32
2018-12-09 07:08:43.5586,172.8,54.5,31.75,31.54,-45,19.94,1,708.5,-32,27,31.5,32
2018-12-09 07:08:43.8086,172.8,54.5,31.75,31.54,-45,19.92,2,708.5,-31.8,27.5,31.5,32
2018-12-09 07:08:44.0586,172.8,54.5,31.75,31.54,-45,19.93,61,710.2,705.1,0,31.5,32
2018-12-09 07:08:44.3086,172.8,54.5,31.75,31.54,-45,19.93,62,425,425,0,31.5,32
2018-12-09 07:08:44.5586,172.8,54.5,31.75,31.54,-44.9,19.91,64,34.6,35.1,0,31.5,32
2018-12-09 07:08:44.8086,172.8,54.5,31.75,31.54,-45,19.92,3,708.5,-32,25,31.5,32
2018-12-09 07:08:45.0586,172.8,54.5,31.75,31.54,-45,19.94,4,708.5,-31.8,25,31.5,32
2018-12-09 07:08:45.3086,172.8,54.5,31.75,31.54,-45,19.93,65,-23020,-23070,0,31.5,32
2018-12-09 07:08:45.5586,172.8,54.5,31.75,31.54,-44.9,19.93,66,4620,4630,0,31.5,32
2018-12-09 07:08:45.8086,172.8,54.5,31.75,31.54,-44.9,19.92,1,708.5,-32,27,31.5,32
2018-12-09 07:08:46.0586,172.8,54.5,31.75,31.54,-45,19.93,2,708.5,-31.8,27.5,31.5,32
2018-12-09 07:08:46.3086,172.8,54.5,31.75,31.54,-45,19.93,65,-23020,-23070,0,31.5,32
2018-12-09 07:08:46.5586,172.8,54.5,31.75,31.54,-45,19.93,51,3.62,3.6,0,31.5,32
2018-12-09 07:08:46.8086,172.8,54.5,31.75,31.54,-45,20.01,63,50,50,0,31.5,32
2018-12-09 07:08:47.0586,172.8,54.5,31.75,31.54,-45,19.92,67,27.5,27.3,0,31.5,32
2018-12-09 07:08:47.3087,172.8,54.5,31.75,31.54,-45,19.92,52,3.62,3.6,0,31.5,32
2018-12-09 07:08:47.5586,172.8,54.5,31.75,31.54,-45,19.93,6,-23020,27.5,3.6,31.5,32
2018-12-09 07:08:47.8086,172.8,54.5,31.75,31.54,-45,19.94,7,-23070,27.3,3.6,31.5,32
2018-12-09 07:08:48.0586,172.8,54.5,31.75,31.54,-44.9,19.93,1,708.5,-32,27,31.5,32
2018-12-09 07:08:48.3085,172.8,54.5,31.75,31.54,-45,19.93,2,708.5,-31.8,27.5,31.5,32
2018-12-09 07:08:48.5585,172.8,54.5,31.75,31.54,-45,19.93,61,710.2,705.1,0,31.5,32
2018-12-09 07:08:48.8086,172.8,54.5,31.75,31.54,-45,19.91,62,425,425,0,31.5,32
2018-12-09 07:08:49.0586,172.8,54.5,31.75,31.54,-44.9,20.01,64,34.5,35,0,31.5,32
2018-12-09 07:08:49.3086,172.8,54.5,31.75,31.54,-45,19.92,3,708.4,-32,25,31.5,32
2018-12-09 07:08:49.5586,172.8,54.5,31.75,31.54,-45,19.93,4,708.4,-31.8,25,31.5,32
2018-12-09 07:08:49.8086,172.8,54.5,31.75,31.54,-45,19.93,65,-23020,-23080,0,31.5,32
2018-12-09 07:08:50.0586,172.8,54.5,31.75,31.54,-45,19.93,66,4630,4630,0,31.5,32
2018-12-09 07:08:50.3086,172.8,54.5,31.75,31.54,-45,19.93,1,708.4,-32,27,31.5,32
2018-12-09 07:08:50.5586,172.8,54.5,31.5,31.54,-45,19.93,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:50.8086,172.8,54.5,31.5,31.54,-45,19.94,65,-23020,-23070,0,31.5,32
2018-12-09 07:08:51.0586,172.8,54.5,31.5,31.54,-45,19.92,51,3.62,3.6,0,31.5,32
2018-12-09 07:08:51.3086,172.8,54.5,31.5,31.54,-45,19.9,63,50,50,0,31.5,32
2018-12-09 07:08:51.5586,172.8,54.5,31.5,31.54,-45,19.92,67,27.5,27.3,0,31.5,32
2018-12-09 07:08:51.8086,172.8,54.5,31.5,31.54,-45,19.94,52,3.62,3.6,0,31.5,32
2018-12-09 07:08:52.0587,172.8,54.5,31.5,31.54,-45,19.95,6,-23020,27.5,3.6,31.5,32
2018-12-09 07:08:52.3087,172.8,54.5,31.5,31.54,-45,19.92,7,-23070,27.3,3.6,31.5,32
2018-12-09 07:08:52.5587,172.8,54.5,31.5,31.54,-45,19.93,1,708.4,-32,27,31.5,32
2018-12-09 07:08:52.8087,172.8,54.5,31.5,31.54,-45,19.92,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:53.0587,172.8,54.5,31.5,31.54,-44.9,19.93,61,710.1,705,0,31.5,32
2018-12-09 07:08:53.3087,172.8,54.5,31.5,31.54,-44.9,19.92,62,425,425,0,31.5,32
2018-12-09 07:08:53.5587,172.8,54.5,31.5,31.54,-45,19.93,64,34.5,35,0,31.5,32
2018-12-09 07:08:53.8086,172.8,54.5,31.5,31.54,-45,19.93,3,708.4,-32,25,31.5,32
2018-12-09 07:08:54.0586,172.8,54.5,31.5,31.54,-45,19.92,4,708.4,-31.8,25,31.5,32
2018-12-09 07:08:54.3086,172.8,54.5,31.5,31.54,-44.9,19.94,65,-23030,-23040,0,31.5,32
2018-12-09 07:08:54.5586,172.8,54.5,31.5,31.54,-44.9,19.89,66,4630,4630,0,31.5,32
2018-12-09 07:08:54.8086,172.8,54.5,31.5,31.54,-45,19.93,1,708.4,-32,27,31.5,32
2018-12-09 07:08:55.0586,172.8,54.5,31.5,31.54,-45,19.94,2,708.4,-31.8,27.5,31.5,32
2018-12-09 07:08:55.3087,172.8,54.4,31.5,31.48,-45,19.92,65,-23090,-22990,0,31.5,32
2018-12-09 07:08:55.5587,172.8,54.4,31.5,31.48,-44.9,19.92,51,3.62,3.6,0,31.5,32
2018-12-09 07:08:55.8087,172.8,54.4,31.5,31.48,-45,19.89,63,50,50,0,31.5,31.5
2018-12-09 07:08:56.0587,172.8,54.4,31.5,31.48,-45,19.92,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:08:56.3087,172.8,54.4,31.5,31.48,-45,19.93,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:08:56.5587,172.8,54.4,31.5,31.48,-45,19.9,6,-23030,27.5,3.6,31.5,31.5
2018-12-09 07:08:56.8087,172.8,54.4,31.5,31.48,-44.9,19.9,7,-23060,27.3,3.6,31.5,31.5
2018-12-09 07:08:57.0587,172.8,54.4,31.5,31.48,-45,19.92,1,708.5,-32,27,31.5,31.5
2018-12-09 07:08:57.3088,172.8,54.4,31.5,31.48,-45,19.92,2,708.3,-31.8,27.5,31.5,31.5
2018-12-09 07:08:57.5588,172.8,54.4,31.5,31.48,-45,19.93,61,710.1,705,0,31.5,31.5
2018-12-09 07:08:57.8088,172.8,54.4,31.5,31.48,-44.9,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:08:58.0588,172.8,54.4,31.5,31.48,-44.9,19.93,64,34.6,34.9,0,31.5,31.5
2018-12-09 07:08:58.3088,172.8,54.4,31.5,31.48,-45,19.93,3,708.5,-32,25,31.5,31.5
2018-12-09 07:08:58.5588,172.8,54.4,31.5,31.48,-45,19.93,4,708.3,-31.8,25,31.5,31.5
2018-12-09 07:08:58.8088,172.8,54.4,31.5,31.48,-45,19.92,65,-23100,-22990,0,31.5,31.5
2018-12-09 07:08:59.0588,172.8,54.4,31.5,31.48,-45,19.91,66,4630,4630,0,31.5,31.5
2018-12-09 07:08:59.3088,172.8,54.4,31.5,31.48,-44.9,19.93,1,708.5,-32,27,31.5,31.5
2018-12-09 07:08:59.5588,172.8,54.4,31.5,31.48,-44.9,19.93,2,708.3,-31.8,27.5,31.5,31.5
2018-12-09 07:08:59.8088,172.8,54.4,31.5,31.48,-45,19.93,65,-23030,-23050,0,31.5,31.5
2018-12-09 07:09:00.0588,172.8,54.4,31.5,31.48,-45,19.92,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:00.3088,172.8,54.4,31.5,31.48,-45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:09:00.5588,172.8,54.4,31.5,31.48,-44.9,19.92,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:00.8088,172.8,54.4,31.5,31.48,-45,19.92,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:01.0588,172.8,54.4,31.5,31.48,-45,19.92,6,-23030,27.5,3.6,31.5,31.5
2018-12-09 07:09:01.3088,172.8,54.4,31.5,31.48,-45,19.94,7,-22990,27.3,3.6,31.5,31.5
2018-12-09 07:09:01.5588,172.8,54.4,31.5,31.48,-45,20,1,708.5,-32,27,31.5,31.5
2018-12-09 07:09:01.8089,172.8,54.4,31.5,31.48,-44.9,19.93,2,708.3,-31.8,27.5,31.5,31.5
2018-12-09 07:09:02.0588,172.8,54.4,31.5,31.48,-45,19.93,61,710,704.9,0,31.5,31.5
2018-12-09 07:09:02.3088,172.8,54.4,31.5,31.48,-45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:09:02.5588,172.8,54.4,31.5,31.48,-45,19.93,64,34.7,35,0,31.5,31.5
2018-12-09 07:09:02.8088,172.8,54.4,31.5,31.48,-44.9,19.92,3,708.5,-32,25,31.5,31.5
2018-12-09 07:09:03.0588,172.8,54.4,31.5,31.48,-44.9,19.92,4,708.3,-31.8,25,31.5,31.5
2018-12-09 07:09:03.3088,172.8,54.4,31.5,31.48,-45,19.92,65,-23040,-23050,0,31.5,31.5
2018-12-09 07:09:03.5588,172.8,54.4,31.5,31.48,-45,19.92,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:03.8088,172.8,54.4,31.5,31.48,-45,19.91,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:04.0588,172.8,54.4,31.5,31.48,-44.9,19.92,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:04.3088,172.8,54.4,31.5,31.48,-45,19.93,65,-23110,-22990,0,31.5,31.5
2018-12-09 07:09:04.5589,172.8,54.4,31.5,31.48,-45,19.93,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:04.8089,172.8,54.4,31.5,31.48,-45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:09:05.0589,172.8,54.4,31.5,31.48,-45,19.93,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:05.3089,172.8,54.4,31.5,31.48,-44.9,19.92,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:05.5589,172.8,54.4,31.5,31.48,-44.9,19.92,6,-23110,27.5,3.6,31.5,31.5
2018-12-09 07:09:05.8089,172.8,54.4,31.5,31.48,-45,19.92,7,-22980,27.3,3.6,31.5,31.5
2018-12-09 07:09:06.0589,172.8,54.4,31.5,31.48,-45,19.91,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:06.3089,172.8,54.4,31.5,31.48,-45,19.99,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:06.5589,172.8,54.4,31.5,31.48,-44.9,19.93,61,710,704.9,0,31.5,31.5
2018-12-09 07:09:06.8089,172.8,54.4,31.5,31.48,-45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:09:07.0588,172.8,54.4,31.5,31.48,-45,19.94,64,34.6,34.9,0,31.5,31.5
2018-12-09 07:09:07.3088,172.8,54.4,31.5,31.48,-45,19.93,3,708.2,-32,25,31.5,31.5
2018-12-09 07:09:07.5588,172.8,54.3,31.5,31.42,-45,19.92,4,708.2,-31.8,25,31.5,31.5
2018-12-09 07:09:07.8088,172.8,54.3,31.5,31.42,-45,19.92,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:08.0588,172.8,54.3,31.5,31.42,-45,19.93,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:08.3088,172.8,54.3,31.5,31.42,-45,19.93,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:08.5588,172.8,54.3,31.5,31.42,-45,19.91,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:08.8089,172.8,54.3,31.5,31.42,-45,19.93,65,-23040,-23050,0,31.5,31.5
2018-12-09 07:09:09.0589,172.8,54.3,31.5,31.42,-45,19.95,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:09.3089,172.8,54.3,31.5,31.42,-44.9,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:09:09.5589,172.8,54.3,31.5,31.42,-45,19.93,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:09.8089,172.8,54.3,31.5,31.42,-45,19.93,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:10.0589,172.8,54.3,31.5,31.42,-45,19.92,6,-23110,27.5,3.6,31.5,31.5
2018-12-09 07:09:10.3089,172.8,54.2,31.5,31.37,-44.9,19.92,7,-22990,27.3,3.6,31.5,31.5
2018-12-09 07:09:10.5589,172.8,54.2,31.5,31.37,-44.9,20.05,1,708.3,-32,27,31.5,31.5
2018-12-09 07:09:10.8089,172.8,54.2,31.5,31.37,-45,19.92,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:11.0589,172.8,54.2,31.5,31.37,-45,19.93,61,710,704.8,0,31.5,31.5
2018-12-09 07:09:11.3089,172.8,54.1,31.5,31.31,-45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:09:11.5589,172.8,54.1,31.5,31.31,-45,19.93,64,34.6,35,0,31.5,31.5
2018-12-09 07:09:11.8089,172.8,54.1,31.5,31.31,-45,19.92,3,708.3,-32,25,31.5,31.5
2018-12-09 07:09:12.0589,172.8,54.1,31.5,31.31,-45,19.93,4,708.2,-31.8,25,31.5,31.5
2018-12-09 07:09:12.3089,172.8,54.1,31.5,31.31,-45,19.92,65,-23040,-23050,0,31.5,31.5
2018-12-09 07:09:12.5589,172.8,54.1,31.5,31.31,-45,19.92,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:12.8089,172.8,54.1,31.5,31.31,-45,19.92,1,708.3,-32,27,31.5,31.5
2018-12-09 07:09:13.0589,172.8,54.1,31.5,31.31,-44.9,19.86,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:13.3090,172.8,54.1,31.5,31.31,-44.9,19.92,65,-23110,-22980,0,31.5,31.5
2018-12-09 07:09:13.5590,172.8,54.1,31.5,31.31,-45,19.92,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:13.8090,172.8,54.1,31.5,31.31,-45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:09:14.0590,172.8,54.1,31.5,31.31,-45,19.93,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:14.3090,172.8,54.1,31.5,31.31,-44.9,19.94,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:14.5590,172.8,54.1,31.5,31.31,-45,19.93,6,-23050,27.5,3.6,31.5,31.5
2018-12-09 07:09:14.8090,172.8,54.1,31.5,31.31,-45,19.92,7,-23060,27.3,3.6,31.5,31.5
2018-12-09 07:09:15.0590,172.8,54.1,31.5,31.31,-45,19.92,1,708.3,-32,27,31.5,31.5
2018-12-09 07:09:15.3089,172.8,54.1,31.5,31.31,-45,19.92,2,708.2,-31.8,27.5,31.5,31.5
2018-12-09 07:09:15.5590,172.8,54.1,31.5,31.31,-45,19.91,61,709.9,704.7,0,31.5,31.5
2018-12-09 07:09:15.8090,172.8,54.1,31.5,31.31,-45,19.94,62,425,425,0,31.5,31.5
2018-12-09 07:09:16.0590,172.8,54.1,31.5,31.31,-45,19.92,64,34.5,34.9,0,31.5,31.5
2018-12-09 07:09:16.3090,172.8,54.1,31.5,31.31,-45,19.93,3,708.3,-32,25,31.5,31.5
2018-12-09 07:09:16.5590,172.8,54.1,31.5,31.31,-45,19.92,4,708.2,-31.8,25,31.5,31.5
2018-12-09 07:09:16.8090,172.8,54.1,31.5,31.31,-44.9,19.93,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:17.0589,172.8,54.1,31.5,31.31,-45,19.93,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:17.3089,172.8,54.1,31.5,31.31,-45,19.93,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:17.5590,172.8,54.1,31.5,31.31,-45,19.93,2,708,-31.8,27.5,31.5,31.5
2018-12-09 07:09:17.8090,172.8,54.1,31.5,31.31,-45,19.92,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:18.0590,172.8,54.1,31.5,31.31,-45,19.92,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:18.3090,172.8,54.1,31.5,31.31,-45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:09:18.5590,172.8,54.1,31.5,31.31,-45,19.93,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:18.8090,172.8,54.1,31.5,31.31,-45,19.92,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:19.0590,172.8,54.1,31.5,31.31,-45,19.92,6,-23050,27.5,3.6,31.5,31.5
2018-12-09 07:09:19.3090,172.8,54.1,31.5,31.31,-45,19.92,7,-23050,27.3,3.6,31.5,31.5
2018-12-09 07:09:19.5590,172.8,54.1,31.5,31.31,-45,19.92,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:19.8091,172.8,54.1,31.5,31.31,-45,19.92,2,708,-31.8,27.5,31.5,31.5
2018-12-09 07:09:20.0591,172.8,54.1,31.5,31.31,-45,19.93,61,709.9,704.7,0,31.5,31.5
2018-12-09 07:09:20.3091,172.8,54.1,31.5,31.31,-45,19.91,62,425,425,0,31.5,31.5
2018-12-09 07:09:20.5591,172.8,54.1,31.5,31.31,-44.9,19.94,64,34.6,35,0,31.5,31.5
2018-12-09 07:09:20.8091,172.8,54.1,31.5,31.31,-45,19.93,3,708.2,-32,25,31.5,31.5
2018-12-09 07:09:21.0591,172.8,54.1,31.5,31.31,-45,19.93,4,708,-31.8,25,31.5,31.5
2018-12-09 07:09:21.3091,172.8,54.1,31.5,31.31,-45,19.91,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:21.5591,172.8,54.1,31.5,31.31,-45,19.93,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:21.8090,172.8,54.1,31.5,31.31,-45,19.92,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:22.0590,172.8,54.1,31.5,31.31,-45,19.93,2,708,-31.8,27.5,31.5,31.5
2018-12-09 07:09:22.3090,172.8,54.1,31.5,31.31,-45,19.93,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:22.5590,172.8,54.1,31.5,31.31,-45,19.93,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:22.8090,172.8,54.1,31.5,31.31,-45,19.91,63,50,50,0,31.5,31.5
2018-12-09 07:09:23.0590,172.8,54.1,31.5,31.31,-45,19.92,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:23.3090,172.8,54.1,31.5,31.31,-44.9,19.94,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:23.5590,172.8,54.1,31.5,31.31,-45,19.93,6,-23040,27.5,3.6,31.5,31.5
2018-12-09 07:09:23.8090,172.8,54.1,31.5,31.31,-45,19.96,7,-23050,27.3,3.6,31.5,31.5
2018-12-09 07:09:24.0590,172.8,54.1,31.5,31.31,-45,19.93,1,708.2,-32,27,31.5,31.5
2018-12-09 07:09:24.3090,172.8,54.1,31.5,31.31,-45,19.93,2,708,-31.8,27.5,31.5,31.5
2018-12-09 07:09:24.5590,172.8,54.1,31.5,31.31,-45,19.93,61,709.8,704.7,0,31.5,31.5
2018-12-09 07:09:24.8090,172.8,54.1,31.5,31.31,-45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:09:25.0590,172.8,54.1,31.5,31.31,-45,19.92,64,34.6,35,0,31.5,31.5
2018-12-09 07:09:25.3090,172.8,54,31.5,31.25,-45,19.93,3,708.1,-32,25,31.5,31.5
2018-12-09 07:09:25.5590,172.8,54,31.5,31.25,-45,19.89,4,707.9,-31.8,25,31.5,31.5
2018-12-09 07:09:25.8090,172.8,54,31.5,31.25,-45,19.93,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:26.0590,172.8,54,31.5,31.25,-45,19.92,66,4630,4620,0,31.5,31.5
2018-12-09 07:09:26.3090,172.8,54,31.5,31.25,-45,19.93,1,708.1,-32,27,31.5,31.5
2018-12-09 07:09:26.5590,172.8,54,31.5,31.25,-45,19.93,2,707.9,-31.8,27.5,31.5,31.5
2018-12-09 07:09:26.8090,172.8,54,31.5,31.25,-45,19.92,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:27.0590,172.8,54,31.5,31.25,-44.9,19.93,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:27.3090,172.8,54,31.5,31.25,-45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:09:27.5591,172.8,54,31.5,31.25,-45,19.93,67,27.5,27.3,0,31.5,31.5
2018-12-09 07:09:27.8091,172.8,54,31.5,31.25,-45,19.94,52,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:28.0591,172.8,54,31.5,31.25,-45,19.89,6,-23050,27.5,3.6,31.5,31.5
2018-12-09 07:09:28.3091,172.8,54,31.5,31.25,-45,19.93,7,-23050,27.3,3.6,31.5,31.5
2018-12-09 07:09:28.5591,172.8,54,31.5,31.25,-45,19.93,1,708.1,-32,27,31.5,31.5
2018-12-09 07:09:28.8090,172.8,54,31.5,31.25,-45,19.93,2,707.9,-31.8,27.5,31.5,31.5
2018-12-09 07:09:29.0590,172.8,54,31.5,31.25,-45,19.92,61,709.7,704.6,0,31.5,31.5
2018-12-09 07:09:29.3090,172.8,54,31.5,31.25,-45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:09:29.5590,172.8,54,31.5,31.25,-45,19.93,64,34.5,34.9,0,31.5,31.5
2018-12-09 07:09:29.8090,172.8,54,31.5,31.25,-44.9,19.94,3,708.1,-32,25,31.5,31.5
2018-12-09 07:09:30.0590,172.8,54,31.5,31.25,-45,19.92,4,707.9,-31.8,25,31.5,31.5
2018-12-09 07:09:30.3091,172.8,54,31.5,31.25,-45,19.93,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:30.5591,172.8,54,31.5,31.25,-45,19.92,66,4630,4630,0,31.5,31.5
2018-12-09 07:09:30.8091,172.8,54,31.5,31.25,-45,19.93,1,708.1,-32,27,31.5,31.5
2018-12-09 07:09:31.0591,172.8,54,31.5,31.25,-45,19.92,2,707.9,-31.8,27.5,31.5,31.5
2018-12-09 07:09:31.3091,172.8,54,31.5,31.25,-45,19.93,65,-23050,-23050,0,31.5,31.5
2018-12-09 07:09:31.5591,172.8,54,31.25,31.25,-45,19.9,51,3.62,3.6,0,31.5,31.5
2018-12-09 07:09:31.8091,172.8,54,31.25,31.25,-45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:09:32.0591,172.8,54,31.25,31.25,-45,19.92,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:32.3091,172.8,54,31.25,31.25,-45,19.92,52,3.62,3.6,0,31,31.5
2018-12-09 07:09:32.5591,172.8,54,31.25,31.25,-45,19.93,6,-23040,27.5,3.6,31,31.5
2018-12-09 07:09:32.8091,172.8,54,31.25,31.25,-45,19.93,7,-23050,27.3,3.6,31,31.5
2018-12-09 07:09:33.0591,172.8,54,31.25,31.25,-45,19.92,1,707.8,-32,27,31,31.5
2018-12-09 07:09:33.3091,172.8,54,31.25,31.25,-44.9,19.93,2,707.9,-31.8,27.5,31,31.5
2018-12-09 07:09:33.5591,172.8,54,31.25,31.25,-45,19.93,61,709.7,704.6,0,31,31.5
2018-12-09 07:09:33.8091,172.8,54,31.25,31.25,-45,19.92,62,425,425,0,31,31.5
2018-12-09 07:09:34.0591,172.8,54,31.25,31.25,-45,19.92,64,34.6,35,0,31,31.5
2018-12-09 07:09:34.3091,172.8,54,31.25,31.25,-45,19.93,3,707.8,-32,25,31,31.5
2018-12-09 07:09:34.5591,172.8,54,31.25,31.25,-45,19.92,4,707.9,-31.8,25,31,31.5
2018-12-09 07:09:34.8091,172.8,54,31.25,31.25,-44.9,19.93,65,-23040,-23060,0,31,31.5
2018-12-09 07:09:35.0591,172.8,54,31.25,31.25,-45,19.93,66,4630,4630,0,31,31.5
2018-12-09 07:09:35.3091,172.8,54,31.25,31.25,-45,19.93,1,707.8,-32,27,31,31.5
2018-12-09 07:09:35.5591,172.8,54,31.25,31.25,-45,19.92,2,707.9,-31.8,27.5,31,31.5
2018-12-09 07:09:35.8091,172.8,54,31.25,31.25,-45,19.93,65,-23030,-23050,0,31,31.5
2018-12-09 07:09:36.0591,172.8,54,31.25,31.25,-44.9,19.93,51,3.62,3.6,0,31,31.5
2018-12-09 07:09:36.3091,172.8,54,31.25,31.25,-45,19.94,63,50,50,0,31,31.5
2018-12-09 07:09:36.5591,172.8,54,31.25,31.25,-45,19.88,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:36.8091,172.8,54,31.25,31.25,-45,19.93,52,3.62,3.6,0,31,31.5
2018-12-09 07:09:37.0591,172.8,54,31.25,31.25,-45,19.93,6,-23030,27.5,3.6,31,31.5
2018-12-09 07:09:37.3091,172.8,54,31.25,31.25,-44.9,19.93,7,-23060,27.3,3.6,31,31.5
2018-12-09 07:09:37.5591,172.8,54,31.25,31.25,-45,19.92,1,707.8,-32,27,31,31.5
2018-12-09 07:09:37.8091,172.8,54,31.25,31.25,-45,19.94,2,707.9,-31.8,27.5,31,31.5
2018-12-09 07:09:38.0591,172.8,54,31.25,31.25,-45,19.93,61,709.6,704.5,0,31,31.5
2018-12-09 07:09:38.3091,172.8,54,31.25,31.25,-45,19.93,62,425,425,0,31,31.5
2018-12-09 07:09:38.5591,172.8,54,31.25,31.25,-45,19.93,64,34.5,35,0,31,31.5
2018-12-09 07:09:38.8091,172.8,54,31.25,31.25,-45,19.91,3,707.8,-32,25,31,31.5
2018-12-09 07:09:39.0591,172.8,54,31.25,31.25,-45,19.92,4,707.9,-31.8,25,31,31.5
2018-12-09 07:09:39.3091,172.8,54,31.25,31.25,-45,19.93,65,-23020,-23050,0,31,31.5
2018-12-09 07:09:39.5592,172.8,54,31.25,31.25,-45,19.92,66,4620,4620,0,31,31.5
2018-12-09 07:09:39.8092,172.8,54,31.25,31.25,-44.9,19.92,1,708,-32,27,31,31.5
2018-12-09 07:09:40.0592,172.8,54,31.25,31.25,-45,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:40.3091,172.8,53.9,31.25,31.19,-45,19.93,65,-23030,-23060,0,31,31.5
2018-12-09 07:09:40.5591,172.8,53.9,31.25,31.19,-45,19.93,51,3.62,3.6,0,31,31.5
2018-12-09 07:09:40.8091,172.8,53.9,31.25,31.19,-45,19.94,63,50,50,0,31,31.5
2018-12-09 07:09:41.0591,172.8,53.9,31.25,31.19,-45,19.91,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:41.3091,172.8,53.9,31.25,31.19,-45,19.94,52,3.62,3.59,0,31,31.5
2018-12-09 07:09:41.5591,172.8,53.7,31.25,31.08,-45,19.92,6,-23020,27.5,3.6,31,31.5
2018-12-09 07:09:41.8091,172.8,53.7,31.25,31.08,-45,19.92,7,-23060,27.3,3.6,31,31.5
2018-12-09 07:09:42.0591,172.8,53.7,31.25,31.08,-45,19.93,1,708,-32,27,31,31.5
2018-12-09 07:09:42.3091,172.8,53.7,31.25,31.08,-44.9,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:42.5592,172.8,53.7,31.25,31.08,-44.9,19.93,61,709.6,704.5,0,31,31.5
2018-12-09 07:09:42.8092,172.8,53.7,31.25,31.08,-45,19.93,62,425,425,0,31,31.5
2018-12-09 07:09:43.0592,172.8,53.7,31.25,31.08,-45,19.93,64,34.5,35,0,31,31.5
2018-12-09 07:09:43.3092,172.8,53.7,31.25,31.08,-44.9,19.93,3,708,-32,25,31,31.5
2018-12-09 07:09:43.5592,172.8,53.7,31.25,31.08,-44.9,19.95,4,707.7,-31.8,25,31,31.5
2018-12-09 07:09:43.8092,172.8,53.7,31.25,31.08,-45,19.94,65,-23020,-23070,0,31,31.5
2018-12-09 07:09:44.0592,172.8,53.7,31.25,31.08,-45,19.91,66,4630,4630,0,31,31.5
2018-12-09 07:09:44.3092,172.8,53.7,31.25,31.08,-45,19.91,1,708,-32,27,31,31.5
2018-12-09 07:09:44.5592,172.8,53.7,31.25,31.08,-44.9,19.94,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:44.8092,172.8,53.7,31.25,31.08,-45,19.93,65,-23020,-23070,0,31,31.5
2018-12-09 07:09:45.0592,172.8,53.7,31.25,31.08,-45,19.92,51,3.62,3.6,0,31,31.5
2018-12-09 07:09:45.3092,172.8,53.7,31.25,31.08,-45,19.92,63,50,50,0,31,31.5
2018-12-09 07:09:45.5592,172.8,53.7,31.25,31.08,-45,19.93,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:45.8093,172.8,53.7,31.25,31.08,-45,19.93,52,3.62,3.59,0,31,31.5
2018-12-09 07:09:46.0593,172.8,53.7,31.25,31.08,-44.9,19.93,6,-23020,27.5,3.6,31,31.5
2018-12-09 07:09:46.3093,172.8,53.7,31.25,31.08,-45,19.92,7,-23070,27.3,3.6,31,31.5
2018-12-09 07:09:46.5592,172.8,53.7,31.25,31.08,-45,19.93,1,707.7,-32,27,31,31.5
2018-12-09 07:09:46.8092,172.8,53.7,31.25,31.08,-45,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:47.0592,172.8,53.7,31.25,31.08,-45,19.91,61,709.5,704.4,0,31,31.5
2018-12-09 07:09:47.3093,172.8,53.7,31.25,31.08,-45,19.92,62,425,425,0,31,31.5
2018-12-09 07:09:47.5593,172.8,53.7,31.25,31.08,-45,19.93,64,34.5,35,0,31,31.5
2018-12-09 07:09:47.8093,172.8,53.7,31.25,31.08,-45,19.93,3,707.7,-32,25,31,31.5
2018-12-09 07:09:48.0593,172.8,53.7,31.25,31.08,-45,19.93,4,707.7,-31.8,25,31,31.5
2018-12-09 07:09:48.3093,172.8,53.7,31.25,31.08,-45,19.94,65,-23020,-23070,0,31,31.5
2018-12-09 07:09:48.5593,172.8,53.7,31.25,31.08,-45,19.89,66,4630,4630,0,31,31.5
2018-12-09 07:09:48.8093,172.8,53.7,31.25,31.08,-45,19.88,1,707.7,-32,27,31,31.5
2018-12-09 07:09:49.0593,172.8,53.7,31.25,31.08,-45,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:49.3093,172.8,53.7,31.25,31.08,-45,19.93,65,-23020,-23070,0,31,31.5
2018-12-09 07:09:49.5593,172.8,53.7,31.25,31.08,-45,19.92,51,3.62,3.6,0,31,31.5
2018-12-09 07:09:49.8093,172.8,53.7,31.25,31.08,-44.9,19.93,63,50,50,0,31,31.5
2018-12-09 07:09:50.0593,172.8,53.7,31.25,31.08,-45,19.92,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:50.3093,172.8,53.7,31.25,31.08,-45,19.93,52,3.62,3.6,0,31,31.5
2018-12-09 07:09:50.5593,172.8,53.7,31.25,31.08,-45,19.93,6,-23030,27.5,3.6,31,31.5
2018-12-09 07:09:50.8093,172.8,53.7,31.25,31.08,-44.9,19.9,7,-23070,27.3,3.6,31,31.5
2018-12-09 07:09:51.0593,172.8,53.7,31.25,31.08,-44.9,19.92,1,707.7,-32,27,31,31.5
2018-12-09 07:09:51.3093,172.8,53.7,31.25,31.08,-45,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:51.5593,172.8,53.7,31.25,31.08,-45,19.93,61,709.4,704.4,0,31,31.5
2018-12-09 07:09:51.8093,172.8,53.7,31.25,31.08,-45,19.94,62,425,425,0,31,31.5
2018-12-09 07:09:52.0593,172.8,53.7,31.25,31.08,-45,19.93,64,34.5,35,0,31,31.5
2018-12-09 07:09:52.3093,172.8,53.7,31.25,31.08,-44.9,19.93,3,707.7,-32,25,31,31.5
2018-12-09 07:09:52.5594,172.8,53.7,31.25,31.08,-45,19.92,4,707.7,-31.8,25,31,31.5
2018-12-09 07:09:52.8094,172.8,53.7,31.25,31.08,-45,19.93,65,-23020,-23080,0,31,31.5
2018-12-09 07:09:53.0594,172.8,53.7,31.25,31.08,-45,19.93,66,4630,4630,0,31,31.5
2018-12-09 07:09:53.3094,172.8,53.7,31.25,31.08,-45,19.92,1,707.7,-32,27,31,31.5
2018-12-09 07:09:53.5594,172.8,53.7,31.25,31.08,-44.9,19.93,2,707.7,-31.8,27.5,31,31.5
2018-12-09 07:09:53.8094,172.8,53.7,31.25,31.08,-45,19.92,65,-23020,-23070,0,31,31.5
2018-12-09 07:09:54.0594,172.8,53.7,31.25,31.08,-45,19.93,51,3.62,3.59,0,31,31.5
2018-12-09 07:09:54.3094,172.8,53.7,31,31.08,-45,19.93,63,50,50,0,31,31.5
2018-12-09 07:09:54.5594,172.8,53.7,31,31.08,-44.9,19.93,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:54.8094,172.8,53.7,31,31.08,-45,19.93,52,3.62,3.6,0,31,31.5
2018-12-09 07:09:55.0594,172.8,53.7,31,31.08,-45,19.92,6,-23020,27.5,3.6,31,31.5
2018-12-09 07:09:55.3094,172.8,53.6,31,31.02,-45,19.91,7,-23070,27.3,3.6,31,31.5
2018-12-09 07:09:55.5594,172.8,53.6,31,31.02,-45,19.92,1,707.6,-32,27,31,31.5
2018-12-09 07:09:55.8094,172.8,53.6,31,31.02,-45,19.98,2,707.6,-31.8,27.5,31,31.5
2018-12-09 07:09:56.0593,172.8,53.6,31,31.02,-45,19.92,61,709.5,704.4,0,31,31.5
2018-12-09 07:09:56.3093,172.8,53.6,31,31.02,-45,19.92,62,425,425,0,31,31.5
2018-12-09 07:09:56.5594,172.8,53.6,31,31.02,-45,19.93,64,34.5,35,0,31,31.5
2018-12-09 07:09:56.8094,172.8,53.6,31,31.02,-45,19.93,3,707.6,-32,25,31,31.5
2018-12-09 07:09:57.0594,172.8,53.6,31,31.02,-45,19.93,4,707.6,-31.8,25,31,31.5
2018-12-09 07:09:57.3094,172.8,53.6,31,31.02,-45,19.92,65,-23020,-23060,0,31,31.5
2018-12-09 07:09:57.5593,172.8,53.6,31,31.02,-45,19.93,66,4630,4630,0,31,31.5
2018-12-09 07:09:57.8093,172.8,53.6,31,31.02,-45,19.92,1,707.6,-32,27,31,31.5
2018-12-09 07:09:58.0593,172.8,53.6,31,31.02,-45,19.94,2,707.6,-31.8,27.5,31,31.5
2018-12-09 07:09:58.3093,172.8,53.6,31,31.02,-45,19.88,65,-23020,-23060,0,31,31.5
2018-12-09 07:09:58.5593,172.8,53.6,31,31.02,-44.9,19.93,51,3.62,3.59,0,31,31.5
2018-12-09 07:09:58.8094,172.8,53.6,31,31.02,-44.9,19.93,63,50,50,0,31,31.5
2018-12-09 07:09:59.0594,172.8,53.6,31,31.02,-45,19.93,67,27.5,27.3,0,31,31.5
2018-12-09 07:09:59.3094,172.8,53.6,31,31.02,-45,19.93,52,3.62,3.6,0,31,31.5
2018-12-09 07:09:59.5594,172.8,53.6,31,31.02,-44.9,19.93,6,-23030,27.5,3.6,31,31.5
2018-12-09 07:09:59.8094,172.8,53.6,31,31.02,-44.9,19.93,7,-23060,27.3,3.6,31,31.5
2018-12-09 07:10:00.0594,172.8,53.6,31,31.02,-44.9,19.92,1,707.6,-32,27,31,31.5
2018-12-09 07:10:00.3094,172.8,53.6,31,31.02,-45,19.92,2,707.6,-31.8,27.5,31,31.5
2018-12-09 07:10:00.5594,172.8,53.6,31,31.02,-45,19.92,61,709.4,704.2,0,31,31.5
2018-12-09 07:10:00.8094,172.8,53.6,31,31.02,-45,20.09,62,425,425,0,31,31.5
2018-12-09 07:10:01.0594,172.8,53.6,31,31.02,-45,19.93,64,34.6,35.1,0,31,31
2018-12-09 07:10:01.3094,172.8,53.6,31,31.02,-45,19.93,3,707.6,-32,25,31,31
2018-12-09 07:10:01.5594,172.8,53.6,31,31.02,-45,19.92,4,707.6,-31.8,25,31,31
2018-12-09 07:10:01.8094,172.8,53.6,31,31.02,-45,19.93,65,-23030,-23050,0,31,31
2018-12-09 07:10:02.0594,172.8,53.6,31,31.02,-45,19.93,66,4630,4630,0,31,31
2018-12-09 07:10:02.3094,172.8,53.6,31,31.02,-45,19.92,1,707.6,-32,27,31,31
2018-12-09 07:10:02.5594,172.8,53.6,31,31.02,-44.9,19.92,2,707.6,-31.8,27.5,31,31
2018-12-09 07:10:02.8094,172.8,53.6,31,31.02,-45,19.92,65,-23030,-23060,0,31,31
2018-12-09 07:10:03.0594,172.8,53.6,31,31.02,-45,19.93,51,3.62,3.59,0,31,31
2018-12-09 07:10:03.3094,172.8,53.6,31,31.02,-45,19.92,63,50,50,0,31,31
2018-12-09 07:10:03.5594,172.8,53.6,31,31.02,-44.9,19.92,67,27.5,27.3,0,31,31
2018-12-09 07:10:03.8094,172.8,53.6,31,31.02,-45,19.92,52,3.62,3.59,0,31,31
2018-12-09 07:10:04.0594,172.8,53.6,31,31.02,-45,19.94,6,-23030,27.5,3.6,31,31
2018-12-09 07:10:04.3094,172.8,53.6,31,31.02,-45,19.92,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:04.5594,172.8,53.6,31,31.02,-45,19.93,1,707.6,-32,27,31,31
2018-12-09 07:10:04.8094,172.8,53.6,31,31.02,-44.9,19.93,2,707.6,-31.8,27.5,31,31
2018-12-09 07:10:05.0594,172.8,53.6,31,31.02,-44.9,19.93,61,709.3,704.2,0,31,31
2018-12-09 07:10:05.3094,172.8,53.6,31,31.02,-45,19.93,62,425,425,0,31,31
2018-12-09 07:10:05.5595,172.8,53.6,31,31.02,-45,19.92,64,34.6,35,0,31,31
2018-12-09 07:10:05.8095,172.8,53.6,31,31.02,-45,19.94,3,707.6,-32,25,31,31
2018-12-09 07:10:06.0595,172.8,53.6,31,31.02,-44.9,19.91,4,707.6,-31.8,25,31,31
2018-12-09 07:10:06.3095,172.8,53.6,31,31.02,-45,19.94,65,-23040,-23050,0,31,31
2018-12-09 07:10:06.5595,172.8,53.5,31,30.96,-45,19.93,66,4630,4630,0,31,31
2018-12-09 07:10:06.8095,172.8,53.5,31,30.96,-45,19.92,1,707.6,-32,27,31,31
2018-12-09 07:10:07.0595,172.8,53.5,31,30.96,-45,19.92,2,707.6,-31.8,27.5,31,31
2018-12-09 07:10:07.3095,172.8,53.5,31,30.96,-45,19.92,65,-23040,-23050,0,31,31
2018-12-09 07:10:07.5595,172.8,53.5,31,30.96,-45,19.93,51,3.62,3.59,0,31,31
2018-12-09 07:10:07.8095,172.8,53.5,31,30.96,-45,19.92,63,50,50,0,31,31
2018-12-09 07:10:08.0595,172.8,53.5,31,30.96,-45,19.94,67,27.5,27.3,0,31,31
2018-12-09 07:10:08.3095,172.8,53.5,31,30.96,-45,19.92,52,3.62,3.59,0,31,31
2018-12-09 07:10:08.5595,172.8,53.5,31,30.96,-44.9,19.93,6,-23040,27.5,3.6,31,31
2018-12-09 07:10:08.8095,172.8,53.5,31,30.96,-45,19.91,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:09.0595,172.8,53.5,31,30.96,-45,19.93,1,707.6,-32,27,31,31
2018-12-09 07:10:09.3095,172.8,53.5,31,30.96,-45,19.93,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:09.5595,172.8,53.5,31,30.96,-45,19.93,61,709.4,704.2,0,31,31
2018-12-09 07:10:09.8095,172.8,53.5,31,30.96,-45,19.93,62,425,425,0,31,31
2018-12-09 07:10:10.0595,172.8,53.5,31,30.96,-44.9,19.92,64,34.5,35,0,31,31
2018-12-09 07:10:10.3095,172.8,53.3,31,30.84,-45,19.93,3,707.6,-32,25,31,31
2018-12-09 07:10:10.5595,172.8,53.3,31,30.84,-45,19.93,4,707.4,-31.8,25,31,31
2018-12-09 07:10:10.8095,172.8,53.3,31,30.84,-45,19.92,65,-23040,-23050,0,31,31
2018-12-09 07:10:11.0595,172.8,53.3,31,30.84,-45,19.94,66,4630,4630,0,31,31
2018-12-09 07:10:11.3095,172.8,53.3,31,30.84,-44.9,19.92,1,707.6,-32,27,31,31
2018-12-09 07:10:11.5595,172.8,53.3,31,30.84,-45,19.9,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:11.8095,172.8,53.3,31,30.84,-45,19.92,65,-23040,-23050,0,31,31
2018-12-09 07:10:12.0595,172.8,53.3,31,30.84,-45,19.92,51,3.62,3.6,0,31,31
2018-12-09 07:10:12.3095,172.8,53.3,31,30.84,-45,19.92,63,50,50,0,31,31
2018-12-09 07:10:12.5595,172.8,53.3,31,30.84,-44.9,19.93,67,27.5,27.3,0,31,31
2018-12-09 07:10:12.8095,172.8,53.3,31,30.84,-45,19.93,52,3.62,3.59,0,31,31
2018-12-09 07:10:13.0595,172.8,53.3,31,30.84,-45,19.92,6,-23050,27.5,3.6,31,31
2018-12-09 07:10:13.3095,172.8,53.3,31,30.84,-45,19.93,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:13.5595,172.8,53.3,31,30.84,-45,19.93,1,707.6,-32,27,31,31
2018-12-09 07:10:13.8095,172.8,53.3,31,30.84,-45,19.92,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:14.0595,172.8,53.3,31,30.84,-45,19.92,61,709.3,704.1,0,31,31
2018-12-09 07:10:14.3095,172.8,53.3,31,30.84,-45,19.93,62,425,425,0,31,31
2018-12-09 07:10:14.5595,172.8,53.3,31,30.84,-45,19.92,64,34.6,35,0,31,31
2018-12-09 07:10:14.8095,172.8,53.3,31,30.84,-45,19.92,3,707.6,-32,25,31,31
2018-12-09 07:10:15.0595,172.8,53.3,31,30.84,-45,19.94,4,707.4,-31.8,25,31,31
2018-12-09 07:10:15.3096,172.8,53.3,31,30.84,-45,19.92,65,-23050,-23050,0,31,31
2018-12-09 07:10:15.5596,172.8,53.3,31,30.84,-45,19.92,66,4630,4630,0,31,31
2018-12-09 07:10:15.8096,172.8,53.3,31,30.84,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:16.0596,172.8,53.3,31,30.84,-45,19.94,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:16.3096,172.8,53.3,31,30.84,-45,19.93,65,-23050,-23050,0,31,31
2018-12-09 07:10:16.5596,172.8,53.3,31,30.84,-45,19.92,51,3.61,3.59,0,31,31
2018-12-09 07:10:16.8096,172.8,53.3,31,30.84,-45,19.89,63,50,50,0,31,31
2018-12-09 07:10:17.0596,172.8,53.3,31,30.84,-45,19.98,67,27.5,27.3,0,31,31
2018-12-09 07:10:17.3096,172.8,53.3,31,30.84,-45,19.94,52,3.62,3.59,0,31,31
2018-12-09 07:10:17.5596,172.8,53.3,31,30.84,-45,19.93,6,-23040,27.5,3.6,31,31
2018-12-09 07:10:17.8096,172.8,53.3,31,30.84,-45,19.92,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:18.0596,172.8,53.3,31,30.84,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:18.3096,172.8,53.3,31,30.84,-45,19.91,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:18.5596,172.8,53.3,31,30.84,-45,19.93,61,709.2,704.1,0,31,31
2018-12-09 07:10:18.8096,172.8,53.3,31,30.84,-44.9,19.91,62,425,425,0,31,31
2018-12-09 07:10:19.0596,172.8,53.3,31,30.84,-45,19.93,64,34.5,35,0,31,31
2018-12-09 07:10:19.3096,172.8,53.3,31,30.84,-45,19.93,3,707.4,-32,25,31,31
2018-12-09 07:10:19.5596,172.8,53.3,31,30.84,-45,19.92,4,707.4,-31.8,25,31,31
2018-12-09 07:10:19.8096,172.8,53.3,31,30.84,-45,19.92,65,-23050,-23050,0,31,31
2018-12-09 07:10:20.0596,172.8,53.3,31,30.84,-45,19.93,66,4630,4630,0,31,31
2018-12-09 07:10:20.3096,172.8,53.3,31,30.84,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:20.5596,172.8,53.3,31,30.84,-45,19.93,2,707.4,-31.8,27.5,31,31
2018-12-09 07:10:20.8096,172.8,53.3,31,30.84,-44.9,19.92,65,-23050,-23050,0,31,31
2018-12-09 07:10:21.0596,172.8,53.3,31,30.84,-45,19.93,51,3.61,3.59,0,31,31
2018-12-09 07:10:21.3096,172.8,53.3,31,30.84,-45,19.94,63,50,50,0,31,31
2018-12-09 07:10:21.5596,172.8,53.3,31,30.84,-45,19.93,67,27.5,27.3,0,31,31
2018-12-09 07:10:21.8096,172.8,53.3,31,30.84,-45,19.91,52,3.62,3.59,0,31,31
2018-12-09 07:10:22.0596,172.8,53.3,31,30.84,-45,19.93,6,-23050,27.5,3.6,31,31
2018-12-09 07:10:22.3096,172.8,53.3,31,30.84,-45,19.95,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:22.5596,172.8,53.3,31,30.84,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:22.8096,172.8,53.3,31,30.84,-45,19.92,2,707.3,-31.8,27.5,31,31
2018-12-09 07:10:23.0596,172.8,53.3,31,30.84,-45,19.91,61,709.1,704,0,31,31
2018-12-09 07:10:23.3096,172.8,53.3,31,30.84,-45,19.92,62,425,425,0,31,31
2018-12-09 07:10:23.5596,172.8,53.3,31,30.84,-45,19.91,64,34.6,35,0,31,31
2018-12-09 07:10:23.8096,172.8,53.3,31,30.84,-45,19.93,3,707.4,-32,25,31,31
2018-12-09 07:10:24.0596,172.8,53.3,31,30.84,-45,19.92,4,707.3,-31.8,25,31,31
2018-12-09 07:10:24.3096,172.8,53.3,31,30.84,-45,19.92,65,-23050,-23050,0,31,31
2018-12-09 07:10:24.5596,172.8,53.3,31,30.84,-45,19.93,66,4630,4630,0,31,31
2018-12-09 07:10:24.8095,172.8,53.3,31,30.84,-45,19.94,1,707.4,-32,27,31,31
2018-12-09 07:10:25.0595,172.8,53.3,31,30.84,-45,20.08,2,707.3,-31.8,27.5,31,31
2018-12-09 07:10:25.3096,172.8,53.2,31,30.79,-45,19.94,65,-23050,-23050,0,31,31
2018-12-09 07:10:25.5596,172.8,53.2,31,30.79,-45,19.93,51,3.61,3.59,0,31,31
2018-12-09 07:10:25.8097,172.8,53.2,31,30.79,-45,19.92,63,50,50,0,31,31
2018-12-09 07:10:26.0597,172.8,53.2,31,30.79,-45,19.94,67,27.5,27.3,0,31,31
2018-12-09 07:10:26.3097,172.8,53.2,31,30.79,-45,19.93,52,3.62,3.59,0,31,31
2018-12-09 07:10:26.5597,172.8,53.2,31,30.79,-45,19.93,6,-23050,27.5,3.6,31,31
2018-12-09 07:10:26.8097,172.8,53.2,31,30.79,-45,19.94,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:27.0597,172.8,53.2,31,30.79,-45,19.91,1,707.4,-32,27,31,31
2018-12-09 07:10:27.3097,172.8,53.2,31,30.79,-45,19.93,2,707.3,-31.8,27.5,31,31
2018-12-09 07:10:27.5597,172.8,53.2,31,30.79,-45,20,61,709.1,704,0,31,31
2018-12-09 07:10:27.8097,172.8,53.2,31,30.79,-45,19.93,62,425,425,0,31,31
2018-12-09 07:10:28.0597,172.8,53.2,31,30.79,-45,19.93,64,34.6,35,0,31,31
2018-12-09 07:10:28.3097,172.8,53.2,31,30.79,-45,19.91,3,707.4,-32,25,31,31
2018-12-09 07:10:28.5597,172.8,53.2,31,30.79,-45,19.93,4,707.3,-31.8,25,31,31
