Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:10:28.8097,172.8,53.2,31,30.79,-45,19.93,65,-23050,-23050,0,31,31
2018-12-09 07:10:29.0597,172.8,53.2,31,30.79,-45,19.92,66,4620,4620,0,31,31
2018-12-09 07:10:29.3097,172.8,53.2,31,30.79,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:29.5596,172.8,53.2,31,30.79,-45,19.92,2,707.3,-31.8,27.5,31,31
2018-12-09 07:10:29.8096,172.8,53.2,31,30.79,-45,19.87,65,-23050,-23050,0,31,31
2018-12-09 07:10:30.0596,172.8,53.2,31,30.79,-45,19.92,51,3.61,3.59,0,31,31
2018-12-09 07:10:30.3096,172.8,53.2,31,30.79,-45,19.92,63,50,50,0,31,31
2018-12-09 07:10:30.5596,172.8,53.2,31,30.79,-45,19.93,67,27.5,27.3,0,31,31
2018-12-09 07:10:30.8096,172.8,53.2,31,30.79,-45,19.92,52,3.62,3.59,0,31,31
2018-12-09 07:10:31.0597,172.8,53.2,31,30.79,-45,19.93,6,-23050,27.5,3.6,31,31
2018-12-09 07:10:31.3097,172.8,53.2,31,30.79,-45,19.93,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:31.5597,172.8,53.2,31,30.79,-45,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:31.8097,172.8,53.2,31,30.79,-45,19.93,2,707.2,-31.8,27.5,31,31
2018-12-09 07:10:32.0597,172.8,53.2,31,30.79,-45,19.92,61,709.1,704,0,31,31
2018-12-09 07:10:32.3097,172.8,53.2,31,30.79,-45,19.92,62,425,425,0,31,31
2018-12-09 07:10:32.5597,172.8,53.2,31,30.79,-45,19.93,64,34.6,35,0,31,31
2018-12-09 07:10:32.8097,172.8,53.2,31,30.79,-45,19.91,3,707.4,-32,25,31,31
2018-12-09 07:10:33.0597,172.8,53.2,31,30.79,-45,19.93,4,707.2,-31.8,25,31,31
2018-12-09 07:10:33.3097,172.8,53.2,31,30.79,-45,19.93,65,-23050,-23050,0,31,31
2018-12-09 07:10:33.5597,172.8,53.2,31,30.79,-45,19.93,66,4620,4620,0,31,31
2018-12-09 07:10:33.8097,172.8,53.2,31,30.79,-45,19.93,1,707.4,-32,27,31,31
2018-12-09 07:10:34.0597,172.8,53.2,31,30.79,-45,19.95,2,707.2,-31.8,27.5,31,31
2018-12-09 07:10:34.3098,172.8,53.2,31,30.79,-45,19.94,65,-23060,-23060,0,31,31
2018-12-09 07:10:34.5598,172.8,53.2,31,30.79,-45,19.93,51,3.61,3.59,0,31,31
2018-12-09 07:10:34.8098,172.8,53.2,31,30.79,-44.9,19.93,63,50,50,0,31,31
2018-12-09 07:10:35.0598,172.8,53.2,31,30.79,-45,19.93,67,27.5,27.3,0,31,31
2018-12-09 07:10:35.3098,172.8,53.2,31,30.79,-45,19.93,52,3.62,3.59,0,31,31
2018-12-09 07:10:35.5598,172.8,53.2,30.75,30.79,-45,19.92,6,-23050,27.5,3.6,31,31
2018-12-09 07:10:35.8098,172.8,53.2,30.75,30.79,-45,19.92,7,-23050,27.3,3.6,31,31
2018-12-09 07:10:36.0598,172.8,53.2,30.75,30.79,-44.9,19.92,1,707.4,-32,27,31,31
2018-12-09 07:10:36.3098,172.8,53.2,30.75,30.79,-45,19.93,2,707.2,-31.8,27.5,31,31
2018-12-09 07:10:36.5598,172.8,53.2,30.75,30.79,-45,19.94,61,709,703.9,0,31,31
2018-12-09 07:10:36.8098,172.8,53.2,30.75,30.79,-45,19.94,62,425,425,0,31,31
2018-12-09 07:10:37.0598,172.8,53.2,30.75,30.79,-45,19.93,64,34.5,34.9,0,31,31
2018-12-09 07:10:37.3098,172.8,53.2,30.75,30.79,-45,19.92,3,707.2,-32,25,30.5,31
2018-12-09 07:10:37.5598,172.8,53.2,30.75,30.79,-45,19.79,4,707.2,-31.8,25,30.5,31
2018-12-09 07:10:37.8098,172.8,53.2,30.75,30.79,-45,19.92,65,-23050,-23060,0,30.5,31
2018-12-09 07:10:38.0598,172.8,53.2,30.75,30.79,-45,19.93,66,4630,4630,0,30.5,31
2018-12-09 07:10:38.3098,172.8,53.2,30.75,30.79,-45,19.91,1,707.2,-32,27,30.5,31
2018-12-09 07:10:38.5598,172.8,53.2,30.75,30.79,-45,19.92,2,707.2,-31.8,27.5,30.5,31
2018-12-09 07:10:38.8098,172.8,53.2,30.75,30.79,-45,19.93,65,-23040,-23060,0,30.5,31
2018-12-09 07:10:39.0598,172.8,53.2,30.75,30.79,-45,19.92,51,3.61,3.59,0,30.5,31
2018-12-09 07:10:39.3098,172.8,53.1,30.75,30.73,-45,19.92,63,50,50,0,30.5,31
2018-12-09 07:10:39.5598,172.8,53,30.75,30.67,-45,19.93,67,27.5,27.3,0,30.5,31
2018-12-09 07:10:39.8098,172.8,53,30.75,30.67,-44.9,19.93,52,3.62,3.59,0,30.5,31
2018-12-09 07:10:40.0598,172.8,53,30.75,30.67,-45,19.86,6,-23040,27.5,3.6,30.5,31
2018-12-09 07:10:40.3098,172.8,53,30.75,30.67,-45,19.93,7,-23060,27.3,3.6,30.5,31
2018-12-09 07:10:40.5598,172.8,53,30.75,30.67,-45,19.93,1,707.2,-32,27,30.5,31
2018-12-09 07:10:40.8098,172.8,53,30.75,30.67,-44.9,19.93,2,707.2,-31.8,27.5,30.5,31
2018-12-09 07:10:41.0598,172.8,53,30.75,30.67,-44.9,19.93,61,708.9,703.9,0,30.5,31
2018-12-09 07:10:41.3098,172.8,53,30.75,30.67,-45,19.93,62,425,425,0,30.5,31
2018-12-09 07:10:41.5599,172.8,53,30.75,30.67,-45,19.93,64,34.5,35,0,30.5,31
2018-12-09 07:10:41.8099,172.8,53,30.75,30.67,-45,19.93,3,707.2,-32,25,30.5,31
2018-12-09 07:10:42.0599,172.8,53,30.75,30.67,-44.9,19.94,4,707.2,-31.8,25,30.5,31
2018-12-09 07:10:42.3098,172.8,53,30.75,30.67,-44.9,19.93,65,-23020,-23060,0,30.5,31
2018-12-09 07:10:42.5598,172.8,53,30.75,30.67,-44.9,19.89,66,4640,4640,0,30.5,31
2018-12-09 07:10:42.8098,172.8,53,30.75,30.67,-45,19.99,1,707.2,-32,27,30.5,31
2018-12-09 07:10:43.0598,172.8,53,30.75,30.67,-45,19.9,2,707.2,-31.8,27.5,30.5,31
2018-12-09 07:10:43.3098,172.8,53,30.75,30.67,-45,19.92,65,-23030,-23060,0,30.5,31
2018-12-09 07:10:43.5598,172.8,53,30.75,30.67,-44.9,19.93,51,3.61,3.59,0,30.5,31
2018-12-09 07:10:43.8098,172.8,53,30.75,30.67,-45,19.9,63,50,50,0,30.5,31
2018-12-09 07:10:44.0599,172.8,53,30.75,30.67,-45,19.93,67,27.5,27.3,0,30.5,31
2018-12-09 07:10:44.3099,172.8,53,30.75,30.67,-45,19.91,52,3.62,3.59,0,30.5,31
2018-12-09 07:10:44.5599,172.8,53,30.75,30.67,-45,19.95,6,-23030,27.5,3.6,30.5,31
2018-12-09 07:10:44.8099,172.8,53,30.75,30.67,-44.9,19.92,7,-23060,27.3,3.6,30.5,31
2018-12-09 07:10:45.0599,172.8,53,30.75,30.67,-44.9,19.93,1,707.2,-32,27,30.5,31
2018-12-09 07:10:45.3099,172.8,53,30.75,30.67,-45,19.92,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:45.5599,172.8,53,30.75,30.67,-45,19.93,61,708.9,703.8,0,30.5,31
2018-12-09 07:10:45.8099,172.8,53,30.75,30.67,-45,19.92,62,425,425,0,30.5,31
2018-12-09 07:10:46.0599,172.8,53,30.75,30.67,-44.9,19.92,64,34.5,34.9,0,30.5,31
2018-12-09 07:10:46.3099,172.8,53,30.75,30.67,-45,19.91,3,707.2,-32,25,30.5,31
2018-12-09 07:10:46.5599,172.8,53,30.75,30.67,-45,19.9,4,707,-31.8,25,30.5,31
2018-12-09 07:10:46.8099,172.8,53,30.75,30.67,-45,19.93,65,-23020,-23060,0,30.5,31
2018-12-09 07:10:47.0599,172.8,53,30.75,30.67,-45,19.92,66,4650,4650,0,30.5,31
2018-12-09 07:10:47.3099,172.8,53,30.75,30.67,-44.9,19.94,1,707.2,-32,27,30.5,31
2018-12-09 07:10:47.5599,172.8,53,30.75,30.67,-45,19.93,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:47.8099,172.8,53,30.75,30.67,-45,19.77,65,-23020,-23060,0,30.5,31
2018-12-09 07:10:48.0599,172.8,53,30.75,30.67,-45,19.92,51,3.61,3.59,0,30.5,31
2018-12-09 07:10:48.3099,172.8,53,30.75,30.67,-44.9,19.94,63,50,50,0,30.5,31
2018-12-09 07:10:48.5599,172.8,53,30.75,30.67,-44.9,19.92,67,27.5,27.3,0,30.5,31
2018-12-09 07:10:48.8099,172.8,53,30.75,30.67,-45,19.92,52,3.61,3.59,0,30.5,31
2018-12-09 07:10:49.0599,172.8,53,30.75,30.67,-45,19.92,6,-23020,27.5,3.6,30.5,31
2018-12-09 07:10:49.3099,172.8,53,30.75,30.67,-45,20.01,7,-23070,27.3,3.6,30.5,31
2018-12-09 07:10:49.5599,172.8,53,30.75,30.67,-45,19.93,1,707.2,-32,27,30.5,31
2018-12-09 07:10:49.8100,172.8,53,30.75,30.67,-45,19.93,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:50.0599,172.8,53,30.75,30.67,-45,19.92,61,708.8,703.8,0,30.5,31
2018-12-09 07:10:50.3099,172.8,53,30.75,30.67,-45,19.93,62,425,425,0,30.5,31
2018-12-09 07:10:50.5599,172.8,53,30.75,30.67,-45,19.93,64,34.5,35,0,30.5,31
2018-12-09 07:10:50.8099,172.8,53,30.75,30.67,-44.9,19.93,3,707.2,-32,25,30.5,31
2018-12-09 07:10:51.0599,172.8,53,30.75,30.67,-45,19.93,4,707,-31.8,25,30.5,31
2018-12-09 07:10:51.3099,172.8,53,30.75,30.67,-45,19.93,65,-23020,-23070,0,30.5,31
2018-12-09 07:10:51.5599,172.8,53,30.75,30.67,-45,19.93,66,4640,4640,0,30.5,31
2018-12-09 07:10:51.8099,172.8,53,30.75,30.67,-45,19.93,1,707.1,-32,27,30.5,31
2018-12-09 07:10:52.0599,172.8,53,30.75,30.67,-44.9,19.93,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:52.3099,172.8,53,30.75,30.67,-45,19.92,65,-23020,-23070,0,30.5,31
2018-12-09 07:10:52.5599,172.8,53,30.75,30.67,-45,19.93,51,3.61,3.59,0,30.5,31
2018-12-09 07:10:52.8099,172.8,53,30.75,30.67,-45,19.93,63,50,50,0,30.5,31
2018-12-09 07:10:53.0599,172.8,53,30.75,30.67,-45,19.93,67,27.5,27.4,0,30.5,31
2018-12-09 07:10:53.3099,172.8,53,30.75,30.67,-45,19.93,52,3.61,3.59,0,30.5,31
2018-12-09 07:10:53.5599,172.8,53,30.75,30.67,-44.9,19.95,6,-23020,27.5,3.6,30.5,31
2018-12-09 07:10:53.8099,172.8,53,30.75,30.67,-45,19.91,7,-23070,27.3,3.6,30.5,31
2018-12-09 07:10:54.0599,172.8,53,30.75,30.67,-45,19.93,1,707.1,-32,27,30.5,31
2018-12-09 07:10:54.3099,172.8,53,30.75,30.67,-45,19.92,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:54.5599,172.8,53,30.75,30.67,-45,19.92,61,708.8,703.7,0,30.5,31
2018-12-09 07:10:54.8099,172.8,53,30.75,30.67,-45,19.92,62,425,425,0,30.5,31
2018-12-09 07:10:55.0599,172.8,53,30.75,30.67,-45,19.93,64,34.5,35,0,30.5,31
2018-12-09 07:10:55.3100,172.8,53,30.75,30.67,-45,19.93,3,707.1,-32,25,30.5,31
2018-12-09 07:10:55.5600,172.8,53,30.75,30.67,-45,19.92,4,707,-31.8,25,30.5,31
2018-12-09 07:10:55.8100,172.8,53,30.75,30.67,-45,19.93,65,-23020,-23080,0,30.5,31
2018-12-09 07:10:56.0600,172.8,53,30.75,30.67,-45,19.94,66,4640,4640,0,30.5,31
2018-12-09 07:10:56.3100,172.8,53,30.75,30.67,-45,19.94,1,707.1,-32,27,30.5,31
2018-12-09 07:10:56.5600,172.8,53,30.75,30.67,-45,19.91,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:56.8100,172.8,53,30.75,30.67,-45,19.92,65,-23020,-23070,0,30.5,31
2018-12-09 07:10:57.0600,172.8,53,30.75,30.67,-44.9,19.92,51,3.61,3.59,0,30.5,31
2018-12-09 07:10:57.3099,172.8,53,30.75,30.67,-44.9,19.93,63,50,50,0,30.5,31
2018-12-09 07:10:57.5599,172.8,53,30.75,30.67,-45,19.93,67,27.5,27.3,0,30.5,31
2018-12-09 07:10:57.8099,172.8,53,30.75,30.67,-45,19.93,52,3.61,3.59,0,30.5,31
2018-12-09 07:10:58.0599,172.8,53,30.75,30.67,-45,19.91,6,-23020,27.5,3.6,30.5,31
2018-12-09 07:10:58.3099,172.8,53,30.75,30.67,-44.9,19.93,7,-23080,27.3,3.6,30.5,31
2018-12-09 07:10:58.5600,172.8,53,30.75,30.67,-44.9,19.92,1,707.1,-32,27,30.5,31
2018-12-09 07:10:58.8100,172.8,53,30.75,30.67,-45,19.94,2,707,-31.8,27.5,30.5,31
2018-12-09 07:10:59.0600,172.8,53,30.75,30.67,-45,19.94,61,708.8,703.7,0,30.5,31
2018-12-09 07:10:59.3100,172.8,53,30.5,30.67,-45,19.92,62,425,425,0,30.5,31
2018-12-09 07:10:59.5600,172.8,53,30.5,30.67,-45,19.92,64,34.5,35,0,30.5,31
2018-12-09 07:10:59.8100,172.8,53,30.5,30.67,-45,19.93,3,707,-32,25,30.5,31
2018-12-09 07:11:00.0600,172.8,53,30.5,30.67,-45,19.92,4,706.9,-31.8,25,30.5,31
2018-12-09 07:11:00.3100,172.8,53,30.5,30.67,-45,19.92,65,-23020,-23070,0,30.5,31
2018-12-09 07:11:00.5600,172.8,53,30.5,30.67,-45,19.92,66,4640,4630,0,30.5,31
2018-12-09 07:11:00.8100,172.8,53,30.5,30.67,-44.9,19.93,1,707,-32,27,30.5,31
2018-12-09 07:11:01.0600,172.8,53,30.5,30.67,-45,19.92,2,706.9,-31.8,27.5,30.5,31
2018-12-09 07:11:01.3099,172.8,53,30.5,30.67,-45,19.93,65,-23020,-23060,0,30.5,31
2018-12-09 07:11:01.5599,172.8,53,30.5,30.67,-45,19.93,51,3.61,3.59,0,30.5,31
2018-12-09 07:11:01.8099,172.8,53,30.5,30.67,-45,19.9,63,50,50,0,30.5,31
2018-12-09 07:11:02.0599,172.8,53,30.5,30.67,-45,19.92,67,27.5,27.3,0,30.5,31
2018-12-09 07:11:02.3099,172.8,53,30.5,30.67,-45,19.92,52,3.61,3.59,0,30.5,31
2018-12-09 07:11:02.5600,172.8,53,30.5,30.67,-45,19.92,6,-23020,27.5,3.6,30.5,31
2018-12-09 07:11:02.8100,172.8,53,30.5,30.67,-45,19.92,7,-23060,27.3,3.6,30.5,31
2018-12-09 07:11:03.0600,172.8,53,30.5,30.67,-45,19.93,1,707,-32,27,30.5,31
2018-12-09 07:11:03.3100,172.8,53,30.5,30.67,-44.9,19.93,2,706.9,-31.8,27.5,30.5,31
2018-12-09 07:11:03.5600,172.8,53,30.5,30.67,-44.9,19.96,61,708.8,703.7,0,30.5,31
2018-12-09 07:11:03.8100,172.8,53,30.5,30.67,-45,19.92,62,425,425,0,30.5,31
2018-12-09 07:11:04.0601,172.8,53,30.5,30.67,-45,19.92,64,34.6,35,0,30.5,31
2018-12-09 07:11:04.3101,172.8,53,30.5,30.67,-45,19.93,3,707,-32,25,30.5,31
2018-12-09 07:11:04.5600,172.8,53,30.5,30.67,-45,19.91,4,706.9,-31.8,25,30.5,31
2018-12-09 07:11:04.8100,172.8,53,30.5,30.67,-44.9,19.93,65,-23030,-23060,0,30.5,31
2018-12-09 07:11:05.0600,172.8,53,30.5,30.67,-45,19.93,66,4630,4630,0,30.5,31
2018-12-09 07:11:05.3100,172.8,53,30.5,30.67,-45,19.93,1,707,-32,27,30.5,31
2018-12-09 07:11:05.5601,172.8,52.8,30.5,30.56,-45,19.93,2,706.9,-31.8,27.5,30.5,31
2018-12-09 07:11:05.8101,172.8,52.8,30.5,30.56,-45,19.92,65,-23020,-23050,0,30.5,31
2018-12-09 07:11:06.0601,172.8,52.8,30.5,30.56,-44.9,19.92,51,3.61,3.59,0,30.5,31
2018-12-09 07:11:06.3101,172.8,52.8,30.5,30.56,-45,19.92,63,50,50,0,30.5,31
2018-12-09 07:11:06.5601,172.8,52.8,30.5,30.56,-45,19.93,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:06.8101,172.8,52.8,30.5,30.56,-45,19.93,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:07.0601,172.8,52.8,30.5,30.56,-44.9,19.91,6,-23030,27.5,3.6,30.5,30.5
2018-12-09 07:11:07.3101,172.8,52.8,30.5,30.56,-45,20.04,7,-23060,27.3,3.6,30.5,30.5
2018-12-09 07:11:07.5601,172.8,52.8,30.5,30.56,-45,19.93,1,707,-32,27,30.5,30.5
2018-12-09 07:11:07.8101,172.8,52.8,30.5,30.56,-45,19.93,2,706.9,-31.8,27.5,30.5,30.5
2018-12-09 07:11:08.0601,172.8,52.8,30.5,30.56,-45,19.93,61,708.7,703.6,0,30.5,30.5
2018-12-09 07:11:08.3101,172.8,52.8,30.5,30.56,-45,19.93,62,425,425,0,30.5,30.5
2018-12-09 07:11:08.5601,172.8,52.8,30.5,30.56,-45,19.93,64,34.6,35,0,30.5,30.5
2018-12-09 07:11:08.8101,172.8,52.8,30.5,30.56,-45,19.92,3,707,-32,25,30.5,30.5
2018-12-09 07:11:09.0601,172.8,52.8,30.5,30.56,-45,19.93,4,706.9,-31.8,25,30.5,30.5
2018-12-09 07:11:09.3101,172.8,52.6,30.5,30.44,-44.9,19.92,65,-23030,-23050,0,30.5,30.5
2018-12-09 07:11:09.5601,172.8,52.5,30.5,30.38,-44.9,19.92,66,4630,4630,0,30.5,30.5
2018-12-09 07:11:09.8100,172.8,52.5,30.5,30.38,-45,19.93,1,707,-32,27,30.5,30.5
2018-12-09 07:11:10.0600,172.8,52.5,30.5,30.38,-45,19.93,2,706.9,-31.8,27.5,30.5,30.5
2018-12-09 07:11:10.3100,172.8,52.5,30.5,30.38,-45,19.93,65,-23040,-23060,0,30.5,30.5
2018-12-09 07:11:10.5600,172.8,52.5,30.5,30.38,-45,19.92,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:10.8100,172.8,52.5,30.5,30.38,-44.9,19.92,63,50,50,0,30.5,30.5
2018-12-09 07:11:11.0600,172.8,52.5,30.5,30.38,-45,19.93,67,27.5,27.3,0,30.5,30.5
2018-12-09 07:11:11.3101,172.8,52.5,30.5,30.38,-45,19.91,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:11.5601,172.8,52.5,30.5,30.38,-45,19.93,6,-23040,27.5,3.6,30.5,30.5
2018-12-09 07:11:11.8101,172.8,52.5,30.5,30.38,-45,19.93,7,-23050,27.4,3.6,30.5,30.5
2018-12-09 07:11:12.0602,172.8,52.5,30.5,30.38,-45,19.92,1,707,-32,27,30.5,30.5
2018-12-09 07:11:12.3102,172.8,52.5,30.5,30.38,-45,19.93,2,706.9,-31.8,27.5,30.5,30.5
2018-12-09 07:11:12.5603,172.8,52.5,30.5,30.38,-45,19.93,61,708.6,703.5,0,30.5,30.5
2018-12-09 07:11:12.8102,172.8,52.5,30.5,30.38,-45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:11:13.0602,172.8,52.5,30.5,30.38,-45,19.92,64,34.5,35,0,30.5,30.5
2018-12-09 07:11:13.3102,172.8,52.5,30.5,30.38,-44.9,19.92,3,707,-32,25,30.5,30.5
2018-12-09 07:11:13.5601,172.8,52.5,30.5,30.38,-44.9,19.92,4,706.9,-31.8,25,30.5,30.5
2018-12-09 07:11:13.8101,172.8,52.5,30.5,30.38,-45,19.93,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:14.0601,172.8,52.5,30.5,30.38,-45,19.93,66,4630,4630,0,30.5,30.5
2018-12-09 07:11:14.3101,172.8,52.5,30.5,30.38,-45,19.93,1,706.9,-32,27,30.5,30.5
2018-12-09 07:11:14.5601,172.8,52.5,30.5,30.38,-45,19.93,2,706.8,-31.8,27.5,30.5,30.5
2018-12-09 07:11:14.8101,172.8,52.5,30.5,30.38,-45,19.92,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:15.0601,172.8,52.5,30.5,30.38,-45,19.93,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:15.3101,172.8,52.5,30.5,30.38,-45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:11:15.5601,172.8,52.5,30.5,30.38,-45,19.93,67,27.5,27.3,0,30.5,30.5
2018-12-09 07:11:15.8101,172.8,52.5,30.5,30.38,-44.9,19.91,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:16.0601,172.8,52.5,30.5,30.38,-44.9,19.93,6,-23040,27.5,3.6,30.5,30.5
2018-12-09 07:11:16.3102,172.8,52.5,30.5,30.38,-45,19.93,7,-23050,27.4,3.6,30.5,30.5
2018-12-09 07:11:16.5602,172.8,52.5,30.5,30.38,-45,19.97,1,706.9,-32,27,30.5,30.5
2018-12-09 07:11:16.8102,172.8,52.5,30.5,30.38,-45,19.91,2,706.8,-31.8,27.5,30.5,30.5
2018-12-09 07:11:17.0602,172.8,52.5,30.5,30.38,-45,19.9,61,708.6,703.4,0,30.5,30.5
2018-12-09 07:11:17.3102,172.8,52.5,30.5,30.38,-44.9,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:11:17.5601,172.8,52.5,30.5,30.38,-45,19.93,64,34.5,34.9,0,30.5,30.5
2018-12-09 07:11:17.8102,172.8,52.5,30.5,30.38,-45,19.93,3,706.9,-32,25,30.5,30.5
2018-12-09 07:11:18.0602,172.8,52.5,30.5,30.38,-45,19.93,4,706.8,-31.8,25,30.5,30.5
2018-12-09 07:11:18.3102,172.8,52.5,30.5,30.38,-45,19.92,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:18.5602,172.8,52.5,30.5,30.38,-45,19.92,66,4630,4630,0,30.5,30.5
2018-12-09 07:11:18.8102,172.8,52.5,30.5,30.38,-45,19.93,1,706.9,-32,27,30.5,30.5
2018-12-09 07:11:19.0602,172.8,52.5,30.5,30.38,-45,19.92,2,706.8,-31.8,27.5,30.5,30.5
2018-12-09 07:11:19.3102,172.8,52.5,30.5,30.38,-45,19.91,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:19.5602,172.8,52.5,30.5,30.38,-45,19.87,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:19.8102,172.8,52.5,30.5,30.38,-45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:11:20.0602,172.8,52.5,30.5,30.38,-45,19.93,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:20.3102,172.8,52.5,30.5,30.38,-45,19.92,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:20.5602,172.8,52.5,30.5,30.38,-45,19.93,6,-23050,27.5,3.6,30.5,30.5
2018-12-09 07:11:20.8102,172.8,52.5,30.5,30.38,-44.9,19.93,7,-23060,27.4,3.6,30.5,30.5
2018-12-09 07:11:21.0602,172.8,52.5,30.5,30.38,-45,19.98,1,706.8,-32,27,30.5,30.5
2018-12-09 07:11:21.3102,172.8,52.5,30.5,30.38,-45,19.93,2,706.7,-31.8,27.5,30.5,30.5
2018-12-09 07:11:21.5602,172.8,52.5,30.5,30.38,-45,19.93,61,708.5,703.5,0,30.5,30.5
2018-12-09 07:11:21.8102,172.8,52.5,30.5,30.38,-45,19.94,62,425,425,0,30.5,30.5
2018-12-09 07:11:22.0602,172.8,52.5,30.5,30.38,-44.9,19.93,64,34.6,35,0,30.5,30.5
2018-12-09 07:11:22.3102,172.8,52.5,30.5,30.38,-45,19.95,3,706.8,-32,25,30.5,30.5
2018-12-09 07:11:22.5602,172.8,52.5,30.5,30.38,-45,19.92,4,706.7,-31.8,25,30.5,30.5
2018-12-09 07:11:22.8103,172.8,52.5,30.5,30.38,-45,19.93,65,-23050,-23060,0,30.5,30.5
2018-12-09 07:11:23.0603,172.8,52.5,30.5,30.38,-45,19.94,66,4640,4640,0,30.5,30.5
2018-12-09 07:11:23.3103,172.8,52.5,30.5,30.38,-45,19.93,1,706.8,-32,27,30.5,30.5
2018-12-09 07:11:23.5603,172.8,52.5,30.5,30.38,-45,19.93,2,706.7,-31.8,27.5,30.5,30.5
2018-12-09 07:11:23.8103,172.8,52.5,30.5,30.38,-45,19.92,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:24.0603,172.8,52.5,30.5,30.38,-45,19.93,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:24.3103,172.8,52.5,30.5,30.38,-45,19.92,63,50,50,0,30.5,30.5
2018-12-09 07:11:24.5603,172.8,52.5,30.5,30.38,-44.9,19.92,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:24.8103,172.8,52.5,30.5,30.38,-45,19.92,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:25.0602,172.8,52.5,30.5,30.38,-45,19.92,6,-23040,27.5,3.6,30.5,30.5
2018-12-09 07:11:25.3102,172.8,52.4,30.5,30.32,-45,19.93,7,-23050,27.4,3.6,30.5,30.5
2018-12-09 07:11:25.5602,172.8,52.4,30.5,30.32,-45,19.94,1,706.8,-32,27,30.5,30.5
2018-12-09 07:11:25.8101,172.8,52.4,30.5,30.32,-44.9,19.92,2,706.7,-31.8,27.5,30.5,30.5
2018-12-09 07:11:26.0602,172.8,52.4,30.5,30.32,-45,19.89,61,708.5,703.4,0,30.5,30.5
2018-12-09 07:11:26.3102,172.8,52.4,30.5,30.32,-45,19.93,62,425,425,0,30.5,30.5
2018-12-09 07:11:26.5603,172.8,52.4,30.5,30.32,-45,19.93,64,34.6,35,0,30.5,30.5
2018-12-09 07:11:26.8103,172.8,52.4,30.5,30.32,-45,19.93,3,706.8,-32,25,30.5,30.5
2018-12-09 07:11:27.0603,172.8,52.4,30.5,30.32,-44.9,19.93,4,706.7,-31.8,25,30.5,30.5
2018-12-09 07:11:27.3103,172.8,52.4,30.5,30.32,-45,19.92,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:27.5603,172.8,52.4,30.5,30.32,-45,19.94,66,4640,4640,0,30.5,30.5
2018-12-09 07:11:27.8103,172.8,52.4,30.5,30.32,-45,19.93,1,706.8,-32,27,30.5,30.5
2018-12-09 07:11:28.0603,172.8,52.4,30.5,30.32,-44.9,19.95,2,706.7,-31.8,27.5,30.5,30.5
2018-12-09 07:11:28.3103,172.8,52.4,30.5,30.32,-45,19.92,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:28.5603,172.8,52.4,30.5,30.32,-45,19.94,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:28.8103,172.8,52.4,30.5,30.32,-45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:11:29.0603,172.8,52.4,30.5,30.32,-45,19.92,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:29.3103,172.8,52.4,30.5,30.32,-44.9,19.92,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:29.5603,172.8,52.4,30.5,30.32,-45,19.93,6,-23050,27.5,3.6,30.5,30.5
2018-12-09 07:11:29.8103,172.8,52.4,30.5,30.32,-45,19.92,7,-23050,27.4,3.6,30.5,30.5
2018-12-09 07:11:30.0603,172.8,52.4,30.5,30.32,-45,19.94,1,706.7,-32,27,30.5,30.5
2018-12-09 07:11:30.3103,172.8,52.4,30.5,30.32,-45,19.93,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:30.5603,172.8,52.4,30.5,30.32,-45,19.92,61,708.5,703.3,0,30.5,30.5
2018-12-09 07:11:30.8103,172.8,52.4,30.5,30.32,-45,19.94,62,425,425,0,30.5,30.5
2018-12-09 07:11:31.0603,172.8,52.4,30.5,30.32,-45,19.92,64,34.5,35,0,30.5,30.5
2018-12-09 07:11:31.3103,172.8,52.4,30.5,30.32,-45,19.92,3,706.7,-32,25,30.5,30.5
2018-12-09 07:11:31.5604,172.8,52.4,30.5,30.32,-45,19.92,4,706.6,-31.8,25,30.5,30.5
2018-12-09 07:11:31.8104,172.8,52.4,30.5,30.32,-45,19.92,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:32.0604,172.8,52.4,30.5,30.32,-45,19.92,66,4640,4640,0,30.5,30.5
2018-12-09 07:11:32.3104,172.8,52.4,30.5,30.32,-45,19.92,1,706.7,-32,27,30.5,30.5
2018-12-09 07:11:32.5604,172.8,52.4,30.5,30.32,-45,19.92,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:32.8104,172.8,52.4,30.5,30.32,-45,19.93,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:33.0604,172.8,52.4,30.5,30.32,-45,19.92,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:33.3104,172.8,52.4,30.5,30.32,-45,19.92,63,50,50,0,30.5,30.5
2018-12-09 07:11:33.5604,172.8,52.4,30.5,30.32,-45,19.93,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:33.8104,172.8,52.4,30.5,30.32,-45,19.93,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:34.0604,172.8,52.4,30.5,30.32,-45,19.92,6,-23050,27.5,3.6,30.5,30.5
2018-12-09 07:11:34.3104,172.8,52.4,30.5,30.32,-45,19.91,7,-23050,27.3,3.6,30.5,30.5
2018-12-09 07:11:34.5604,172.8,52.3,30.5,30.27,-45,19.92,1,706.7,-32,27,30.5,30.5
2018-12-09 07:11:34.8104,172.8,52.3,30.5,30.27,-45,19.93,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:35.0604,172.8,52.3,30.5,30.27,-45,19.92,61,708.5,703.3,0,30.5,30.5
2018-12-09 07:11:35.3104,172.8,52.3,30.5,30.27,-45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:11:35.5604,172.8,52.3,30.5,30.27,-44.9,19.93,64,34.6,35,0,30.5,30.5
2018-12-09 07:11:35.8104,172.8,52.3,30.5,30.27,-45,19.92,3,706.6,-32,25,30.5,30.5
2018-12-09 07:11:36.0604,172.8,52.3,30.5,30.27,-45,19.93,4,706.6,-31.8,25,30.5,30.5
2018-12-09 07:11:36.3104,172.8,52.3,30.5,30.27,-45,19.93,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:36.5604,172.8,52.3,30.5,30.27,-45,19.92,66,4640,4640,0,30.5,30.5
2018-12-09 07:11:36.8104,172.8,52.3,30.5,30.27,-44.9,19.93,1,706.6,-32,27.5,30.5,30.5
2018-12-09 07:11:37.0604,172.8,52.3,30.5,30.27,-44.9,19.9,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:37.3104,172.8,52.3,30.5,30.27,-45,19.93,65,-23050,-23050,0,30.5,30.5
2018-12-09 07:11:37.5604,172.8,52.3,30.5,30.27,-45,19.93,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:37.8104,172.8,52.3,30.5,30.27,-45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:11:38.0604,172.8,52.3,30.5,30.27,-45,19.93,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:38.3104,172.8,52.1,30.5,30.15,-45,19.93,52,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:38.5604,172.8,52.1,30.5,30.15,-45,19.93,6,-23050,27.5,3.6,30.5,30.5
2018-12-09 07:11:38.8104,172.8,52.1,30.5,30.15,-45,19.92,7,-23050,27.4,3.6,30.5,30.5
2018-12-09 07:11:39.0605,172.8,52.1,30.5,30.15,-45,19.93,1,706.6,-32,27.5,30.5,30.5
2018-12-09 07:11:39.3105,172.8,52.1,30.25,30.15,-45,19.93,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:39.5604,172.8,52.1,30.25,30.15,-44.9,19.93,61,708.4,703.2,0,30.5,30.5
2018-12-09 07:11:39.8104,172.8,52.1,30.25,30.15,-45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:11:40.0604,172.8,52.1,30.25,30.15,-45,19.92,64,34.5,35,0,30.5,30.5
2018-12-09 07:11:40.3104,172.8,52.1,30.25,30.15,-45,19.94,3,706.6,-32,25,30.5,30.5
2018-12-09 07:11:40.5604,172.8,52.1,30.25,30.15,-45,19.93,4,706.6,-31.8,25,30.5,30.5
2018-12-09 07:11:40.8104,172.8,52.1,30.25,30.15,-45,19.93,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:41.0605,172.8,52.1,30.25,30.15,-45,19.92,66,4640,4640,0,30.5,30.5
2018-12-09 07:11:41.3105,172.8,52.1,30.25,30.15,-45,19.92,1,706.6,-32,27.5,30.5,30.5
2018-12-09 07:11:41.5605,172.8,52.1,30.25,30.15,-45,19.92,2,706.6,-31.8,27.5,30.5,30.5
2018-12-09 07:11:41.8105,172.8,52.1,30.25,30.15,-45,19.92,65,-23040,-23050,0,30.5,30.5
2018-12-09 07:11:42.0605,172.8,52.1,30.25,30.15,-45,19.93,51,3.61,3.59,0,30.5,30.5
2018-12-09 07:11:42.3105,172.8,52.1,30.25,30.15,-45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:11:42.5605,172.8,52.1,30.25,30.15,-45,19.92,67,27.5,27.4,0,30.5,30.5
2018-12-09 07:11:42.8104,172.8,52.1,30.25,30.15,-45,19.92,52,3.61,3.59,0,30,30.5
2018-12-09 07:11:43.0604,172.8,52.1,30.25,30.15,-45,19.94,6,-23030,27.5,3.6,30,30.5
2018-12-09 07:11:43.3104,172.8,52.1,30.25,30.15,-44.9,19.93,7,-23050,27.4,3.6,30,30.5
2018-12-09 07:11:43.5604,172.8,52.1,30.25,30.15,-45,19.93,1,706.7,-32,27.5,30,30.5
2018-12-09 07:11:43.8104,172.8,52.1,30.25,30.15,-45,19.92,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:44.0605,172.8,52.1,30.25,30.15,-45,19.93,61,708.4,703.2,0,30,30.5
2018-12-09 07:11:44.3105,172.8,52.1,30.25,30.15,-45,19.93,62,425,425,0,30,30.5
2018-12-09 07:11:44.5605,172.8,52.1,30.25,30.15,-45,19.93,64,34.6,35,0,30,30.5
2018-12-09 07:11:44.8105,172.8,52.1,30.25,30.15,-45,19.92,3,706.7,-32,25,30,30.5
2018-12-09 07:11:45.0605,172.8,52.1,30.25,30.15,-45,19.92,4,706.4,-31.8,25,30,30.5
2018-12-09 07:11:45.3105,172.8,52.1,30.25,30.15,-45,19.99,65,-23030,-23060,0,30,30.5
2018-12-09 07:11:45.5605,172.8,52.1,30.25,30.15,-45,19.92,66,4640,4640,0,30,30.5
2018-12-09 07:11:45.8105,172.8,52.1,30.25,30.15,-45,19.93,1,706.7,-32,27.5,30,30.5
2018-12-09 07:11:46.0606,172.8,52.1,30.25,30.15,-45,19.93,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:46.3106,172.8,52.1,30.25,30.15,-45,19.92,65,-23020,-23060,0,30,30.5
2018-12-09 07:11:46.5605,172.8,52.1,30.25,30.15,-45,19.93,51,3.61,3.59,0,30,30.5
2018-12-09 07:11:46.8105,172.8,52.1,30.25,30.15,-45,19.92,63,50,50,0,30,30.5
2018-12-09 07:11:47.0605,172.8,52.1,30.25,30.15,-45,19.93,67,27.5,27.4,0,30,30.5
2018-12-09 07:11:47.3105,172.8,52.1,30.25,30.15,-44.9,19.93,52,3.61,3.59,0,30,30.5
2018-12-09 07:11:47.5605,172.8,52.1,30.25,30.15,-45,19.91,6,-23030,27.5,3.6,30,30.5
2018-12-09 07:11:47.8105,172.8,52.1,30.25,30.15,-45,19.93,7,-23060,27.4,3.6,30,30.5
2018-12-09 07:11:48.0605,172.8,52.1,30.25,30.15,-45,19.92,1,706.7,-32,27.5,30,30.5
2018-12-09 07:11:48.3105,172.8,52.1,30.25,30.15,-45,19.92,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:48.5605,172.8,52.1,30.25,30.15,-44.9,19.75,61,708.2,703.1,0,30,30.5
2018-12-09 07:11:48.8105,172.8,52.1,30.25,30.15,-45,19.93,62,425,425,0,30,30.5
2018-12-09 07:11:49.0605,172.8,52.1,30.25,30.15,-45,19.93,64,34.6,35,0,30,30.5
2018-12-09 07:11:49.3105,172.8,52.1,30.25,30.15,-45,19.92,3,706.7,-32,25,30,30.5
2018-12-09 07:11:49.5605,172.8,52.1,30.25,30.15,-44.9,19.92,4,706.4,-31.8,25,30,30.5
2018-12-09 07:11:49.8105,172.8,52.1,30.25,30.15,-44.9,19.93,65,-23030,-23070,0,30,30.5
2018-12-09 07:11:50.0605,172.8,52.1,30.25,30.15,-45,19.93,66,4640,4640,0,30,30.5
2018-12-09 07:11:50.3105,172.8,52.1,30.25,30.15,-45,19.92,1,706.5,-32,27.5,30,30.5
2018-12-09 07:11:50.5605,172.8,52.1,30.25,30.15,-45,19.93,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:50.8105,172.8,52.1,30.25,30.15,-44.9,19.93,65,-23030,-23070,0,30,30.5
2018-12-09 07:11:51.0605,172.8,52.1,30.25,30.15,-44.9,19.92,51,3.61,3.59,0,30,30.5
2018-12-09 07:11:51.3106,172.8,52.1,30.25,30.15,-45,19.92,63,50,50,0,30,30.5
2018-12-09 07:11:51.5606,172.8,52.1,30.25,30.15,-45,19.94,67,27.5,27.4,0,30,30.5
2018-12-09 07:11:51.8106,172.8,52.1,30.25,30.15,-45,19.93,52,3.61,3.59,0,30,30.5
2018-12-09 07:11:52.0606,172.8,52.1,30.25,30.15,-45,19.93,6,-23020,27.5,3.6,30,30.5
2018-12-09 07:11:52.3107,172.8,52.1,30.25,30.15,-45,19.92,7,-23060,27.4,3.6,30,30.5
2018-12-09 07:11:52.5607,172.8,52.1,30.25,30.15,-45,19.92,1,706.5,-32,27.5,30,30.5
2018-12-09 07:11:52.8107,172.8,52.1,30.25,30.15,-45,19.93,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:53.0607,172.8,52.1,30.25,30.15,-45,19.93,61,708.2,703,0,30,30.5
2018-12-09 07:11:53.3106,172.8,52.1,30.25,30.15,-45,19.93,62,425,425,0,30,30.5
2018-12-09 07:11:53.5606,172.8,52.1,30.25,30.15,-45,19.92,64,34.5,35,0,30,30.5
2018-12-09 07:11:53.8106,172.8,52.1,30.25,30.15,-45,19.93,3,706.5,-32,25,30,30.5
2018-12-09 07:11:54.0606,172.8,52.1,30.25,30.15,-45,19.93,4,706.4,-31.8,25,30,30.5
2018-12-09 07:11:54.3106,172.8,52.1,30.25,30.15,-45,19.91,65,-23020,-23070,0,30,30.5
2018-12-09 07:11:54.5606,172.8,52.1,30.25,30.15,-44.9,19.93,66,4640,4640,0,30,30.5
2018-12-09 07:11:54.8106,172.8,52.1,30.25,30.15,-44.9,19.93,1,706.5,-32,27.5,30,30.5
2018-12-09 07:11:55.0606,172.8,52.1,30.25,30.15,-45,19.93,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:55.3106,172.8,52,30.25,30.09,-45,19.91,65,-23020,-23070,0,30,30.5
2018-12-09 07:11:55.5606,172.8,52,30.25,30.09,-45,19.93,51,3.61,3.59,0,30,30.5
2018-12-09 07:11:55.8106,172.8,52,30.25,30.09,-45,19.93,63,50,50,0,30,30.5
2018-12-09 07:11:56.0606,172.8,52,30.25,30.09,-45,19.93,67,27.5,27.4,0,30,30.5
2018-12-09 07:11:56.3106,172.8,52,30.25,30.09,-45,19.92,52,3.61,3.59,0,30,30.5
2018-12-09 07:11:56.5606,172.8,52,30.25,30.09,-45,19.92,6,-23020,27.5,3.6,30,30.5
2018-12-09 07:11:56.8107,172.8,52,30.25,30.09,-44.9,19.92,7,-23070,27.4,3.6,30,30.5
2018-12-09 07:11:57.0607,172.8,52,30.25,30.09,-45,19.92,1,706.5,-32,27.5,30,30.5
2018-12-09 07:11:57.3107,172.8,52,30.25,30.09,-45,19.92,2,706.4,-31.8,27.5,30,30.5
2018-12-09 07:11:57.5607,172.8,52,30.25,30.09,-45,19.93,61,708.2,703.1,0,30,30.5
2018-12-09 07:11:57.8107,172.8,52,30.25,30.09,-45,19.92,62,425,425,0,30,30.5
2018-12-09 07:11:58.0607,172.8,52,30.25,30.09,-44.9,19.93,64,34.5,34.9,0,30,30.5
2018-12-09 07:11:58.3107,172.8,52,30.25,30.09,-45,19.93,3,706.3,-32,25,30,30.5
2018-12-09 07:11:58.5607,172.8,52,30.25,30.09,-45,19.93,4,706.3,-32,25,30,30.5
2018-12-09 07:11:58.8107,172.8,52,30.25,30.09,-45,19.92,65,-23020,-23070,0,30,30.5
2018-12-09 07:11:59.0607,172.8,52,30.25,30.09,-45,19.92,66,4640,4640,0,30,30.5
2018-12-09 07:11:59.3107,172.8,52,30.25,30.09,-45,19.92,1,706.3,-32,27.5,30,30.5
2018-12-09 07:11:59.5607,172.8,52,30.25,30.09,-45,19.95,2,706.3,-32,27.5,30,30.5
2018-12-09 07:11:59.8107,172.8,52,30.25,30.09,-45,19.95,65,-23020,-23080,0,30,30.5
2018-12-09 07:12:00.0607,172.8,52,30.25,30.09,-45,19.93,51,3.61,3.59,0,30,30.5
2018-12-09 07:12:00.3107,172.8,52,30.25,30.09,-45,19.92,63,50,50,0,30,30.5
2018-12-09 07:12:00.5607,172.8,52,30.25,30.09,-45,19.94,67,27.5,27.4,0,30,30.5
2018-12-09 07:12:00.8107,172.8,52,30.25,30.09,-44.9,19.92,52,3.61,3.59,0,30,30.5
2018-12-09 07:12:01.0607,172.8,52,30.25,30.09,-45,19.93,6,-23020,27.5,3.6,30,30.5
2018-12-09 07:12:01.3107,172.8,52,30.25,30.09,-45,19.93,7,-23070,27.4,3.6,30,30.5
2018-12-09 07:12:01.5607,172.8,52,30.25,30.09,-45,19.93,1,706.3,-32,27.5,30,30.5
2018-12-09 07:12:01.8108,172.8,52,30.25,30.09,-45,19.93,2,706.3,-32,27.5,30,30.5
2018-12-09 07:12:02.0608,172.8,52,30.25,30.09,-45,19.93,61,708.1,703,0,30,30.5
2018-12-09 07:12:02.3108,172.8,52,30.25,30.09,-45,19.92,62,425,425,0,30,30.5
2018-12-09 07:12:02.5608,172.8,52,30.25,30.09,-45,19.92,64,34.6,35.1,0,30,30.5
2018-12-09 07:12:02.8108,172.8,52,30.25,30.09,-45,19.9,3,706.3,-32,25,30,30.5
2018-12-09 07:12:03.0608,172.8,52,30.25,30.09,-45,19.89,4,706.3,-32,25,30,30.5
2018-12-09 07:12:03.3108,172.8,52,30,30.09,-45,19.93,65,-23020,-23070,0,30,30.5
2018-12-09 07:12:03.5608,172.8,52,30,30.09,-45,19.92,66,4640,4640,0,30,30.5
2018-12-09 07:12:03.8108,172.8,52,30,30.09,-45,19.92,1,706.3,-32,27.5,30,30.5
2018-12-09 07:12:04.0608,172.8,52,30,30.09,-45,19.92,2,706.3,-32,27.5,30,30.5
2018-12-09 07:12:04.3108,172.8,52,30,30.09,-45,19.92,65,-23020,-23060,0,30,30.5
2018-12-09 07:12:04.5608,172.8,52,30,30.09,-45,19.92,51,3.61,3.59,0,30,30
2018-12-09 07:12:04.8108,172.8,52,30,30.09,-44.9,19.92,63,50,50,0,30,30
2018-12-09 07:12:05.0608,172.8,52,30,30.09,-45,19.94,67,27.5,27.4,0,30,30
2018-12-09 07:12:05.3108,172.8,52,30,30.09,-45,19.94,52,3.61,3.59,0,30,30
2018-12-09 07:12:05.5608,172.8,52,30,30.09,-45,19.89,6,-23030,27.5,3.6,30,30
2018-12-09 07:12:05.8109,172.8,52,30,30.09,-45,19.92,7,-23070,27.4,3.6,30,30
2018-12-09 07:12:06.0609,172.8,52,30,30.09,-44.9,19.92,1,706.3,-32,27.5,30,30
2018-12-09 07:12:06.3108,172.8,52,30,30.09,-45,19.93,2,706.1,-32,27.5,30,30
2018-12-09 07:12:06.5608,172.8,52,30,30.09,-45,19.93,61,708.1,703,0,30,30
2018-12-09 07:12:06.8108,172.8,52,30,30.09,-45,19.92,62,425,425,0,30,30
2018-12-09 07:12:07.0608,172.8,52,30,30.09,-45,19.92,64,34.5,35,0,30,30
2018-12-09 07:12:07.3108,172.8,52,30,30.09,-45,19.93,3,706.3,-32,25,30,30
2018-12-09 07:12:07.5608,172.8,51.8,30,29.98,-45,19.93,4,706.1,-32,25,30,30
2018-12-09 07:12:07.8108,172.8,51.8,30,29.98,-28.8,19.91,65,-23020,-23060,0,30,30
2018-12-09 07:12:08.0608,172.8,51.8,30,29.98,-0.9,19.92,66,4670,4660,0,30,30
2018-12-09 07:12:08.3108,172.8,51.7,30,29.92,0.4,19.88,1,706.3,-32,27.5,30,30
2018-12-09 07:12:08.5608,172.8,51.7,30,29.92,0.4,19.94,2,706.1,-32,27.5,30,30
2018-12-09 07:12:08.8108,172.8,51.7,30,29.92,0.3,19.94,65,-660,-700,0,30,30
2018-12-09 07:12:09.0608,172.8,51.7,30,29.92,0.3,19.93,51,3.61,3.59,0,30,30
2018-12-09 07:12:09.3108,172.8,51.7,30,29.92,0.2,19.93,63,50,50,0,30,30
2018-12-09 07:12:09.5608,172.8,51.7,30,29.92,0.2,19.93,67,27.5,27.4,0,30,30
2018-12-09 07:12:09.8108,172.8,51.7,30,29.92,0.1,19.93,52,3.61,3.59,0,30,30
2018-12-09 07:12:10.0608,172.8,51.7,30,29.92,0.1,19.93,6,-780,27.5,3.6,30,30
2018-12-09 07:12:10.3108,172.8,51.7,30,29.92,0.1,19.92,7,-810,27.4,3.6,30,30
2018-12-09 07:12:10.5608,172.8,51.7,30,29.92,0,19.93,1,706.3,-32,27.5,30,30
2018-12-09 07:12:10.8108,172.8,51.7,30,29.92,0,19.92,2,706.1,-32,27.5,30,30
2018-12-09 07:12:11.0608,172.8,51.7,30,29.92,0.1,19.93,61,710.5,705.5,0,30,30
2018-12-09 07:12:11.3108,172.8,51.7,30,29.92,0.1,19.92,62,425,425,0,30,30
2018-12-09 07:12:11.5608,172.8,51.7,30,29.92,0.1,19.93,64,8,8.2,0,30,30
2018-12-09 07:12:11.8108,172.8,51.7,30,29.92,0.1,19.91,3,708.2,0,25,30,30
2018-12-09 07:12:12.0608,172.8,51.7,30,29.92,0.1,19.93,4,708.1,0,25,30,30
2018-12-09 07:12:12.3108,172.8,51.7,30,29.92,0,19.93,65,-810,-830,0,30,30
2018-12-09 07:12:12.5608,172.8,51.7,30,29.92,0,19.93,66,5110,5110,0,30,30
2018-12-09 07:12:12.8108,172.8,51.7,30,29.92,0,19.92,1,708.2,0,27.5,30,30
2018-12-09 07:12:13.0608,172.8,51.7,30,29.92,0,19.92,2,708.1,0,27.5,30,30
2018-12-09 07:12:13.3108,172.8,51.7,30,29.92,0,19.94,65,-820,-830,0,30,30
2018-12-09 07:12:13.5608,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:13.8108,172.8,51.7,30,29.92,0,19.92,63,50,50,0,30,30
2018-12-09 07:12:14.0608,172.8,51.7,30,29.92,0.1,19.93,67,27.4,27.3,0,30,30
2018-12-09 07:12:14.3108,172.8,51.7,30,29.92,0.1,19.92,52,3.62,3.6,0,30,30
2018-12-09 07:12:14.5609,172.8,51.7,30,29.92,0.1,19.92,6,-820,27.4,3.6,30,30
2018-12-09 07:12:14.8109,172.8,51.7,30,29.92,0,19.92,7,-830,27.3,3.6,30,30
2018-12-09 07:12:15.0609,172.8,51.7,30,29.92,0,19.92,1,708.2,0,27.5,30,30
2018-12-09 07:12:15.3109,172.8,51.7,30,29.92,0,19.92,2,708.1,0,27.5,30,30
2018-12-09 07:12:15.5609,172.8,51.7,30,29.92,0,19.9,61,710.7,705.6,0,30,30
2018-12-09 07:12:15.8109,172.8,51.7,30,29.92,0,19.91,62,425,425,0,30,30
2018-12-09 07:12:16.0609,172.8,51.7,30,29.92,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:12:16.3109,172.8,51.7,30,29.92,0,19.93,3,708.2,0,25,30,30
2018-12-09 07:12:16.5609,172.8,51.7,30,29.92,0,19.93,4,708.1,0,25,30,30
2018-12-09 07:12:16.8109,172.8,51.7,30,29.92,0.1,19.93,65,-820,-840,0,30,30
2018-12-09 07:12:17.0609,172.8,51.7,30,29.92,0.1,19.92,66,5120,5120,0,30,30
2018-12-09 07:12:17.3109,172.8,51.7,30,29.92,0.1,19.93,1,708.2,0,27.5,30,30
2018-12-09 07:12:17.5609,172.8,51.7,30,29.92,0,19.92,2,708.1,0,27.5,30,30
2018-12-09 07:12:17.8109,172.8,51.7,30,29.92,0,19.93,65,-820,-830,0,30,30
2018-12-09 07:12:18.0609,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:18.3109,172.8,51.7,30,29.92,0,19.94,63,50,50,0,30,30
2018-12-09 07:12:18.5609,172.8,51.7,30,29.92,0,19.94,67,27.3,27.2,0,30,30
2018-12-09 07:12:18.8109,172.8,51.7,30,29.92,0,19.88,52,3.62,3.6,0,30,30
2018-12-09 07:12:19.0609,172.8,51.7,30,29.92,0,19.93,6,-820,27.3,3.6,30,30
2018-12-09 07:12:19.3109,172.8,51.7,30,29.92,0,19.92,7,-830,27.1,3.6,30,30
2018-12-09 07:12:19.5609,172.8,51.7,30,29.92,0.1,19.93,1,708.4,0,27.5,30,30
2018-12-09 07:12:19.8109,172.8,51.7,30,29.92,0,19.94,2,708.3,0,27.5,30,30
2018-12-09 07:12:20.0609,172.8,51.7,30,29.92,0,19.92,61,710.9,705.8,0,30,30
2018-12-09 07:12:20.3109,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 07:12:20.5609,172.8,51.7,30,29.92,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:12:20.8109,172.8,51.7,30,29.92,0,19.93,3,708.4,0,25,30,30
2018-12-09 07:12:21.0609,172.8,51.7,30,29.92,0,19.94,4,708.3,0,25,30,30
2018-12-09 07:12:21.3109,172.8,51.7,30,29.92,0,19.94,65,-830,-840,0,30,30
2018-12-09 07:12:21.5609,172.8,51.7,30,29.92,0,19.94,66,5130,5130,0,30,30
2018-12-09 07:12:21.8109,172.8,51.7,30,29.92,0.1,19.92,1,708.4,0,27.5,30,30
2018-12-09 07:12:22.0609,172.8,51.7,30,29.92,0.1,19.93,2,708.3,0,27.5,30,30
2018-12-09 07:12:22.3109,172.8,51.7,30,29.92,0,19.93,65,-830,-840,0,30,30
2018-12-09 07:12:22.5609,172.8,51.7,30,29.92,0.1,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:22.8109,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:23.0610,172.8,51.7,30,29.92,0,19.93,67,27.1,27,0,30,30
2018-12-09 07:12:23.3110,172.8,51.7,30,29.92,0,19.92,52,3.62,3.6,0,30,30
2018-12-09 07:12:23.5610,172.8,51.7,30,29.92,0,19.92,6,-840,27.1,3.6,30,30
2018-12-09 07:12:23.8110,172.8,51.7,30,29.92,0,19.93,7,-840,27,3.6,30,30
2018-12-09 07:12:24.0609,172.8,51.7,30,29.92,0,19.93,1,708.4,0,27.5,30,30
2018-12-09 07:12:24.3109,172.8,51.7,30,29.92,0,19.92,2,708.3,0,27.5,30,30
2018-12-09 07:12:24.5609,172.8,51.7,30,29.92,0,20.02,61,711,705.8,0,30,30
2018-12-09 07:12:24.8109,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 07:12:25.0609,172.8,51.7,30,29.92,0.1,19.92,64,8,8.1,0,30,30
2018-12-09 07:12:25.3110,172.8,51.7,30,29.92,0,19.92,3,708.4,0,25,30,30
2018-12-09 07:12:25.5610,172.8,51.7,30,29.92,0,19.92,4,708.3,0,25,30,30
2018-12-09 07:12:25.8110,172.8,51.7,30,29.92,0,19.95,65,-830,-830,0,30,30
2018-12-09 07:12:26.0610,172.8,51.7,30,29.92,0,19.93,66,5130,5130,0,30,30
2018-12-09 07:12:26.3109,172.8,51.7,30,29.92,0,19.93,1,708.6,0,27.5,30,30
2018-12-09 07:12:26.5609,172.8,51.7,30,29.92,0,19.92,2,708.6,0,27.5,30,30
2018-12-09 07:12:26.8109,172.8,51.7,30,29.92,0,19.92,65,-840,-840,0,30,30
2018-12-09 07:12:27.0610,172.8,51.7,30,29.92,0,19.91,51,3.62,3.6,0,30,30
2018-12-09 07:12:27.3110,172.8,51.7,30,29.92,0,19.9,63,50,50,0,30,30
2018-12-09 07:12:27.5610,172.8,51.7,30,29.92,0,19.93,67,27,26.9,0,30,30
2018-12-09 07:12:27.8110,172.8,51.7,30,29.92,0,19.99,52,3.62,3.6,0,30,30
2018-12-09 07:12:28.0610,172.8,51.7,30,29.92,0,19.92,6,-830,26.9,3.6,30,30
2018-12-09 07:12:28.3110,172.8,51.7,30,29.92,0.1,20.01,7,-840,26.8,3.6,30,30
2018-12-09 07:12:28.5610,172.8,51.7,30,29.92,0,19.92,1,708.6,0,27.5,30,30
2018-12-09 07:12:28.8110,172.8,51.7,30,29.92,0,19.93,2,708.6,0,27.5,30,30
2018-12-09 07:12:29.0610,172.8,51.7,30,29.92,0,19.92,61,711.1,706,0,30,30
2018-12-09 07:12:29.3111,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 07:12:29.5611,172.8,51.7,30,29.92,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:12:29.8112,172.8,51.7,30,29.92,0,19.94,3,708.6,0,25,30,30
2018-12-09 07:12:30.0612,172.8,51.7,30,29.92,0.1,19.92,4,708.6,0,25,30,30
2018-12-09 07:12:30.3111,172.8,51.7,30,29.92,0.1,19.92,65,-820,-830,0,30,30
2018-12-09 07:12:30.5611,172.8,51.7,30,29.92,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:12:30.8110,172.8,51.7,30,29.92,0,19.89,1,708.6,0,27.5,30,30
2018-12-09 07:12:31.0610,172.8,51.7,30,29.92,0,19.92,2,708.6,0,27.5,30,30
2018-12-09 07:12:31.3110,172.8,51.7,30,29.92,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:12:31.5610,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:31.8110,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:32.0610,172.8,51.7,30,29.92,0,19.92,67,26.8,26.7,0,30,30
2018-12-09 07:12:32.3110,172.8,51.7,30,29.92,0,19.93,52,3.62,3.6,0,30,30
2018-12-09 07:12:32.5611,172.8,51.7,30,29.92,0,19.92,6,-830,26.8,3.6,30,30
2018-12-09 07:12:32.8111,172.8,51.7,30,29.92,0,19.93,7,-830,26.7,3.6,30,30
2018-12-09 07:12:33.0611,172.8,51.7,30,29.92,0.1,19.91,1,708.6,0,27.5,30,30
2018-12-09 07:12:33.3111,172.8,51.7,30,29.92,0,19.94,2,708.6,0,27.5,30,30
2018-12-09 07:12:33.5611,172.8,51.7,30,29.92,0,19.94,61,711.1,706.1,0,30,30
2018-12-09 07:12:33.8111,172.8,51.7,30,29.92,0,19.9,62,425,425,0,30,30
2018-12-09 07:12:34.0611,172.8,51.7,30,29.92,0,19.92,64,8,8.1,0,30,30
2018-12-09 07:12:34.3111,172.8,51.7,30,29.92,0,19.92,3,708.9,0,25,30,30
2018-12-09 07:12:34.5611,172.8,51.7,30,29.92,0,19.92,4,708.8,0,25,30,30
2018-12-09 07:12:34.8111,172.8,51.7,30,29.92,0,19.92,65,-840,-840,0,30,30
2018-12-09 07:12:35.0611,172.8,51.7,30,29.92,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:12:35.3111,172.8,51.7,30,29.92,0,19.93,1,708.9,0,27.5,30,30
2018-12-09 07:12:35.5611,172.8,51.7,30,29.92,0,19.92,2,708.8,0,27.5,30,30
2018-12-09 07:12:35.8111,172.8,51.7,30,29.92,0.1,19.93,65,-830,-840,0,30,30
2018-12-09 07:12:36.0611,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:36.3111,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:36.5611,172.8,51.7,30,29.92,0,19.95,67,26.7,26.6,0,30,30
2018-12-09 07:12:36.8111,172.8,51.7,30,29.92,0,19.93,52,3.62,3.6,0,30,30
2018-12-09 07:12:37.0610,172.8,51.7,30,29.92,0,19.92,6,-840,26.7,3.6,30,30
2018-12-09 07:12:37.3110,172.8,51.7,30,29.92,0,19.92,7,-830,26.6,3.6,30,30
2018-12-09 07:12:37.5611,172.8,51.7,30,29.92,0,19.93,1,708.9,0,27.5,30,30
2018-12-09 07:12:37.8111,172.8,51.7,30,29.92,0,19.93,2,708.8,0,27.5,30,30
2018-12-09 07:12:38.0611,172.8,51.7,30,29.92,0,19.92,61,711.2,706.1,0,30,30
2018-12-09 07:12:38.3111,172.8,51.7,30,29.92,0.1,19.93,62,425,425,0,30,30
2018-12-09 07:12:38.5611,172.8,51.7,30,29.92,0,19.93,64,8,8.1,0,30,30
2018-12-09 07:12:38.8111,172.8,51.7,30,29.92,0,19.93,3,708.9,0,25,30,30
2018-12-09 07:12:39.0611,172.8,51.7,30,29.92,0,19.92,4,708.8,0,25,30,30
2018-12-09 07:12:39.3111,172.8,51.7,30,29.92,0,19.91,65,-840,-840,0,30,30
2018-12-09 07:12:39.5611,172.8,51.7,30,29.92,0,19.93,66,5140,5140,0,30,30
2018-12-09 07:12:39.8111,172.8,51.7,30,29.92,0,19.93,1,708.9,0,27.5,30,30
2018-12-09 07:12:40.0612,172.8,51.7,30,29.92,0,19.93,2,708.8,0,27.5,30,30
2018-12-09 07:12:40.3112,172.8,51.7,30,29.92,0,19.93,65,-830,-840,0,30,30
2018-12-09 07:12:40.5612,172.8,51.7,30,29.92,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:12:40.8112,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:41.0612,172.8,51.7,30,29.92,0.1,19.92,67,26.6,26.5,0,30,30
2018-12-09 07:12:41.3112,172.8,51.7,30,29.92,0,19.92,52,3.62,3.6,0,30,30
2018-12-09 07:12:41.5612,172.8,51.7,30,29.92,0,19.92,6,-830,26.6,3.6,30,30
2018-12-09 07:12:41.8112,172.8,51.7,30,29.92,0,19.92,7,-840,26.5,3.6,30,30
2018-12-09 07:12:42.0612,172.8,51.7,30,29.92,0,19.94,1,708.9,0,27.5,30,30
2018-12-09 07:12:42.3112,172.8,51.7,30,29.92,0,19.92,2,708.9,0,27.5,30,30
2018-12-09 07:12:42.5612,172.8,51.7,30,29.92,0,19.88,61,711.4,706.2,0,30,30
2018-12-09 07:12:42.8112,172.8,51.7,30,29.92,0,19.92,62,425,425,0,30,30
2018-12-09 07:12:43.0611,172.8,51.7,30,29.92,0,19.92,64,8,8.1,0,30,30
2018-12-09 07:12:43.3111,172.8,51.7,30,29.92,0,19.92,3,708.9,0,25,30,30
2018-12-09 07:12:43.5611,172.8,51.7,30,29.92,0,19.93,4,708.9,0,25,30,30
2018-12-09 07:12:43.8112,172.8,51.7,30,29.92,0,19.93,65,-830,-840,0,30,30
2018-12-09 07:12:44.0612,172.8,51.7,30,29.92,0,19.93,66,5140,5140,0,30,30
2018-12-09 07:12:44.3112,172.8,51.7,30,29.92,0,19.93,1,708.9,0,27.5,30,30
2018-12-09 07:12:44.5612,172.8,51.7,30,29.92,0,19.91,2,708.9,0,27.5,30,30
2018-12-09 07:12:44.8112,172.8,51.7,30,29.92,0,19.93,65,-840,-840,0,30,30
2018-12-09 07:12:45.0612,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:45.3112,172.8,51.7,30,29.92,0,19.92,63,50,50,0,30,30
2018-12-09 07:12:45.5612,172.8,51.7,30,29.92,0,19.94,67,26.5,26.4,0,30,30
2018-12-09 07:12:45.8112,172.8,51.7,30,29.92,0,19.92,52,3.62,3.6,0,30,30
2018-12-09 07:12:46.0612,172.8,51.7,30,29.92,0,19.92,6,-830,26.5,3.6,30,30
2018-12-09 07:12:46.3112,172.8,51.7,30,29.92,0.1,19.92,7,-840,26.4,3.6,30,30
2018-12-09 07:12:46.5612,172.8,51.7,30,29.92,0.1,19.92,1,708.9,0,27.5,30,30
2018-12-09 07:12:46.8112,172.8,51.7,30,29.92,0,19.93,2,708.9,0,27.5,30,30
2018-12-09 07:12:47.0612,172.8,51.7,30,29.92,0,19.92,61,711.2,706.2,0,30,30
2018-12-09 07:12:47.3112,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 07:12:47.5612,172.8,51.7,30,29.92,0,19.92,64,8,8.1,0,30,30
2018-12-09 07:12:47.8112,172.8,51.7,30,29.92,0,19.92,3,708.9,0,25,30,30
2018-12-09 07:12:48.0612,172.8,51.7,30,29.92,0,19.93,4,708.9,0,25,30,30
2018-12-09 07:12:48.3111,172.8,51.7,30,29.92,0,19.91,65,-830,-830,0,30,30
2018-12-09 07:12:48.5611,172.8,51.7,30,29.92,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:12:48.8111,172.8,51.7,30,29.92,0,19.93,1,709,0,27.5,30,30
2018-12-09 07:12:49.0612,172.8,51.7,30,29.92,0.1,19.93,2,708.9,0,27.5,30,30
2018-12-09 07:12:49.3112,172.8,51.7,30,29.92,0.1,19.93,65,-840,-840,0,30,30
2018-12-09 07:12:49.5612,172.8,51.7,30,29.92,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:12:49.8112,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:50.0612,172.8,51.7,30,29.92,0,19.93,67,26.4,26.3,0,30,30
2018-12-09 07:12:50.3112,172.8,51.7,30,29.92,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:12:50.5612,172.8,51.7,30,29.92,0,19.92,6,-840,26.4,3.6,30,30
2018-12-09 07:12:50.8112,172.8,51.7,30,29.92,0,19.92,7,-830,26.3,3.6,30,30
2018-12-09 07:12:51.0612,172.8,51.7,30,29.92,0,19.91,1,709,0,27.5,30,30
2018-12-09 07:12:51.3113,172.8,51.7,30,29.92,0,19.95,2,708.9,0,27.5,30,30
2018-12-09 07:12:51.5613,172.8,51.7,30,29.92,0,20,61,711.3,706.3,0,30,30
2018-12-09 07:12:51.8113,172.8,51.7,30,29.92,0,19.92,62,425,425,0,30,30
2018-12-09 07:12:52.0613,172.8,51.7,30,29.92,0.1,19.83,64,7.9,8.1,0,30,30
2018-12-09 07:12:52.3113,172.8,51.7,30,29.92,0,19.92,3,709,0,25,30,30
2018-12-09 07:12:52.5613,172.8,51.7,30,29.92,0,19.92,4,708.9,0,25,30,30
2018-12-09 07:12:52.8113,172.8,51.7,30,29.92,0,19.92,65,-840,-840,0,30,30
2018-12-09 07:12:53.0613,172.8,51.7,30,29.92,0,20.01,66,5140,5140,0,30,30
2018-12-09 07:12:53.3113,172.8,51.7,30,29.92,0,19.93,1,709,0,27.5,30,30
2018-12-09 07:12:53.5613,172.8,51.7,30,29.92,0,19.93,2,708.9,0,27.5,30,30
2018-12-09 07:12:53.8113,172.8,51.7,30,29.92,0,19.94,65,-840,-830,0,30,30
2018-12-09 07:12:54.0613,172.8,51.7,30,29.92,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:12:54.3112,172.8,51.7,30,29.92,0,19.91,63,50,50,0,30,30
2018-12-09 07:12:54.5612,172.8,51.7,30,29.92,0.1,19.89,67,26.3,26.2,0,30,30
2018-12-09 07:12:54.8112,172.8,51.7,30,29.92,0.1,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:12:55.0613,172.8,51.7,30,29.92,0,19.94,6,-830,26.3,3.6,30,30
2018-12-09 07:12:55.3113,172.8,51.7,30,29.92,0,19.92,7,-830,26.2,3.6,30,30
2018-12-09 07:12:55.5613,172.8,51.7,30,29.92,0,19.94,1,709.1,0,27.5,30,30
2018-12-09 07:12:55.8113,172.8,51.7,30,29.92,0,19.93,2,709,0,27.5,30,30
2018-12-09 07:12:56.0613,172.8,51.7,30,29.92,0,19.93,61,711.5,706.4,0,30,30
2018-12-09 07:12:56.3113,172.8,51.7,30,29.92,0,19.94,62,425,425,0,30,30
2018-12-09 07:12:56.5612,172.8,51.7,30,29.92,0,19.93,64,8,8.1,0,30,30
2018-12-09 07:12:56.8113,172.8,51.7,30,29.92,0,19.92,3,709.1,0,25,30,30
2018-12-09 07:12:57.0613,172.8,51.7,30,29.92,0,19.92,4,709,0,25,30,30
2018-12-09 07:12:57.3113,172.8,51.7,30,29.92,0,19.94,65,-830,-840,0,30,30
2018-12-09 07:12:57.5613,172.8,51.7,30,29.92,0,19.86,66,5140,5140,0,30,30
2018-12-09 07:12:57.8113,172.8,51.7,30,29.92,0,19.93,1,709.1,0,27.5,30,30
2018-12-09 07:12:58.0613,172.8,51.7,30,29.92,0,19.93,2,709,0,27.5,30,30
2018-12-09 07:12:58.3113,172.8,51.7,30,29.92,0,19.92,65,-840,-830,0,30,30
2018-12-09 07:12:58.5613,172.8,51.7,30,29.92,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:12:58.8113,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:12:59.0613,172.8,51.7,30,29.92,0,19.92,67,26.2,26.2,0,30,30
