Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:12:59.3114,172.8,51.7,30,29.92,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:12:59.5614,172.8,51.7,30,29.92,0,19.92,6,-830,26.2,3.6,30,30
2018-12-09 07:12:59.8114,172.8,51.7,30,29.92,0,19.93,7,-830,26.1,3.6,30,30
2018-12-09 07:13:00.0614,172.8,51.7,30,29.92,0.1,19.92,1,709.1,0,27.5,30,30
2018-12-09 07:13:00.3114,172.8,51.7,30,29.92,0,19.94,2,709,0,27.5,30,30
2018-12-09 07:13:00.5613,172.8,51.7,30,29.92,0,19.93,61,711.5,706.3,0,30,30
2018-12-09 07:13:00.8113,172.8,51.7,30,29.92,0,19.92,62,425,425,0,30,30
2018-12-09 07:13:01.0613,172.8,51.7,30,29.92,0,19.96,64,7.9,8.1,0,30,30
2018-12-09 07:13:01.3113,172.8,51.7,30,29.92,0,19.93,3,709.1,0,25,30,30
2018-12-09 07:13:01.5613,172.8,51.7,30,29.92,0,19.92,4,709,0,25,30,30
2018-12-09 07:13:01.8113,172.8,51.7,30,29.92,0,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:02.0613,172.8,51.7,30,29.92,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:13:02.3113,172.8,51.7,30,29.92,0,19.93,1,709.1,0,27.5,30,30
2018-12-09 07:13:02.5613,172.8,51.7,30,29.92,0.1,19.93,2,709,0,27.5,30,30
2018-12-09 07:13:02.8113,172.8,51.7,30,29.92,0,19.93,65,-830,-840,0,30,30
2018-12-09 07:13:03.0613,172.8,51.7,30,29.92,0,19.94,51,3.62,3.6,0,30,30
2018-12-09 07:13:03.3113,172.8,51.7,30,29.92,0,19.93,63,50,50,0,30,30
2018-12-09 07:13:03.5613,172.8,51.7,30,29.92,0,19.9,67,26.1,26.1,0,30,30
2018-12-09 07:13:03.8113,172.8,51.7,30,29.92,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:13:04.0614,172.8,51.7,30,29.92,0,19.93,6,-840,26.1,3.6,30,30
2018-12-09 07:13:04.3114,172.8,51.7,30,29.92,0,19.93,7,-830,26.1,3.6,30,30
2018-12-09 07:13:04.5614,172.8,51.7,30,29.92,0,19.93,1,709.1,0,27.5,30,30
2018-12-09 07:13:04.8114,172.8,51.7,30,29.92,0.1,19.93,2,709,0,27.5,30,30
2018-12-09 07:13:05.0614,172.8,51.7,30,29.92,0,19.92,61,711.4,706.3,0,30,30
2018-12-09 07:13:05.3114,172.8,51.7,30,29.92,0,19.93,62,425,425,0,30,30
2018-12-09 07:13:05.5614,172.8,51.7,30,29.92,0,19.93,64,7.9,8.1,0,30,30
2018-12-09 07:13:05.8114,172.8,51.7,30,29.92,0,19.93,3,709.1,0,25,30,30
2018-12-09 07:13:06.0614,172.8,51.7,30,29.92,0,19.94,4,709,0,25,30,30
2018-12-09 07:13:06.3114,172.8,51.7,30,29.92,0,19.93,65,-840,-840,0,30,30
2018-12-09 07:13:06.5614,172.8,51.7,30,29.92,0,19.94,66,5140,5140,0,30,30
2018-12-09 07:13:06.8114,172.8,51.7,30,29.92,0,19.92,1,709.1,0,27.5,30,30
2018-12-09 07:13:07.0614,172.8,51.7,30,29.92,0,19.91,2,709,0,27.5,30,30
2018-12-09 07:13:07.3114,172.8,51.7,30,29.92,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:07.5614,172.8,51.7,30,29.92,0.1,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:13:07.8114,172.8,51.7,30,29.92,0.1,19.92,63,50,50,0,30,30
2018-12-09 07:13:08.0615,172.8,51.7,30,29.92,0,19.92,67,26,26,0,30,30
2018-12-09 07:13:08.3115,172.8,51.6,30,29.86,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:13:08.5614,172.8,51.6,30,29.86,0,19.92,6,-830,26,3.6,30,30
2018-12-09 07:13:08.8114,172.8,51.6,30,29.86,0,19.93,7,-830,26,3.6,30,30
2018-12-09 07:13:09.0614,172.8,51.6,30,29.86,0,19.92,1,709.1,0,27.5,30,30
2018-12-09 07:13:09.3114,172.8,51.6,30,29.86,0,19.93,2,709,0,27.5,30,30
2018-12-09 07:13:09.5614,172.8,51.6,30,29.86,0,19.93,61,711.5,706.4,0,30,30
2018-12-09 07:13:09.8114,172.8,51.6,30,29.86,0,19.94,62,425,425,0,30,30
2018-12-09 07:13:10.0614,172.8,51.6,30,29.86,0.1,19.88,64,8,8.1,0,30,30
2018-12-09 07:13:10.3114,172.8,51.6,30,29.86,0.1,19.93,3,709.1,0,25,30,30
2018-12-09 07:13:10.5614,172.8,51.6,30,29.86,0,19.92,4,709.1,0,25,30,30
2018-12-09 07:13:10.8115,172.8,51.6,30,29.86,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:11.0615,172.8,51.6,30,29.86,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:13:11.3115,172.8,51.6,30,29.86,0,19.93,1,709.1,0,27.5,30,30
2018-12-09 07:13:11.5615,172.8,51.6,30,29.86,0,19.92,2,709.1,0,27.5,30,30
2018-12-09 07:13:11.8114,172.8,51.6,30,29.86,0,19.93,65,-840,-830,0,30,30
2018-12-09 07:13:12.0614,172.8,51.6,30,29.86,0,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:13:12.3113,172.8,51.6,30,29.86,0,19.92,63,50,50,0,30,30
2018-12-09 07:13:12.5614,172.8,51.6,30,29.86,0,19.93,67,26,25.9,0,30,30
2018-12-09 07:13:12.8114,172.8,51.6,30,29.86,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:13.0614,172.8,51.6,30,29.86,0,19.93,6,-830,25.9,3.6,30,30
2018-12-09 07:13:13.3115,172.8,51.6,30,29.86,0,19.93,7,-830,25.9,3.6,30,30
2018-12-09 07:13:13.5615,172.8,51.6,30,29.86,0,19.78,1,709.1,0,27.5,30,30
2018-12-09 07:13:13.8115,172.8,51.6,30,29.86,0,19.93,2,709.1,0,27.5,30,30
2018-12-09 07:13:14.0614,172.8,51.6,30,29.86,0,19.92,61,711.5,706.5,0,30,30
2018-12-09 07:13:14.3114,172.8,51.6,30,29.86,0,19.92,62,425,425,0,30,30
2018-12-09 07:13:14.5614,172.8,51.6,30,29.86,0,19.92,64,8,8.1,0,30,30
2018-12-09 07:13:14.8114,172.8,51.6,30,29.86,0,19.92,3,709.1,0,25,30,30
2018-12-09 07:13:15.0614,172.8,51.6,30,29.86,0,19.93,4,709.1,0,25,30,30
2018-12-09 07:13:15.3114,172.8,51.6,30,29.86,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:15.5614,172.8,51.6,30,29.86,0,19.94,66,5140,5140,0,30,30
2018-12-09 07:13:15.8114,172.8,51.6,30,29.86,0,19.93,1,709.1,0,27.5,30,30
2018-12-09 07:13:16.0614,172.8,51.6,30,29.86,0,19.93,2,709.1,0,27.5,30,30
2018-12-09 07:13:16.3115,172.8,51.6,30,29.86,0,19.94,65,-830,-830,0,30,30
2018-12-09 07:13:16.5615,172.8,51.6,30,29.86,0,19.94,51,3.62,3.6,0,30,30
2018-12-09 07:13:16.8115,172.8,51.6,30,29.86,0,19.91,63,50,50,0,30,30
2018-12-09 07:13:17.0615,172.8,51.6,30,29.86,0,19.93,67,25.9,25.9,0,30,30
2018-12-09 07:13:17.3115,172.8,51.6,30,29.86,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:17.5615,172.8,51.6,30,29.86,0,19.92,6,-830,25.9,3.6,30,30
2018-12-09 07:13:17.8115,172.8,51.6,30,29.86,0,19.93,7,-830,25.9,3.6,30,30
2018-12-09 07:13:18.0615,172.8,51.6,30,29.86,0,19.92,1,709.2,0,27.5,30,30
2018-12-09 07:13:18.3115,172.8,51.6,30,29.86,0.1,19.93,2,709.2,0,27.5,30,30
2018-12-09 07:13:18.5615,172.8,51.6,30,29.86,0,19.94,61,711.6,706.5,0,30,30
2018-12-09 07:13:18.8115,172.8,51.6,30,29.86,0,19.92,62,425,425,0,30,30
2018-12-09 07:13:19.0615,172.8,51.6,30,29.86,0,19.92,64,8,8.1,0,30,30
2018-12-09 07:13:19.3115,172.8,51.6,30,29.86,0,19.92,3,709.2,0,25,30,30
2018-12-09 07:13:19.5615,172.8,51.6,30,29.86,0,19.93,4,709.2,0,25,30,30
2018-12-09 07:13:19.8115,172.8,51.6,30,29.86,0,19.88,65,-840,-840,0,30,30
2018-12-09 07:13:20.0615,172.8,51.6,30,29.86,0,19.93,66,5140,5140,0,30,30
2018-12-09 07:13:20.3115,172.8,51.6,30,29.86,0,19.91,1,709.2,0,27.5,30,30
2018-12-09 07:13:20.5615,172.8,51.6,30,29.86,0,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:20.8115,172.8,51.6,30,29.86,0.1,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:21.0615,172.8,51.6,30,29.86,0.1,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:13:21.3115,172.8,51.6,30,29.86,0,19.93,63,50,50,0,30,30
2018-12-09 07:13:21.5615,172.8,51.6,30,29.86,0,19.93,67,25.8,25.8,0,30,30
2018-12-09 07:13:21.8116,172.8,51.6,30,29.86,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:13:22.0616,172.8,51.6,30,29.86,0,19.93,6,-830,25.8,3.6,30,30
2018-12-09 07:13:22.3116,172.8,51.6,30,29.86,0,19.92,7,-830,25.8,3.6,30,30
2018-12-09 07:13:22.5616,172.8,51.6,30,29.86,0,19.93,1,709.2,0,27.5,30,30
2018-12-09 07:13:22.8116,172.8,51.6,30,29.86,0,19.93,2,709.2,0,27.5,30,30
2018-12-09 07:13:23.0616,172.8,51.6,30,29.86,0,20,61,711.5,706.4,0,30,30
2018-12-09 07:13:23.3116,172.8,51.6,30,29.86,0.1,19.93,62,425,425,0,30,30
2018-12-09 07:13:23.5615,172.8,51.6,30,29.86,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:13:23.8115,172.8,51.6,30,29.86,0,19.91,3,709.2,0,25,30,30
2018-12-09 07:13:24.0615,172.8,51.6,30,29.86,0,19.93,4,709.2,0,25,30,30
2018-12-09 07:13:24.3116,172.8,51.6,30,29.86,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:24.5616,172.8,51.6,30,29.86,0,19.92,66,5140,5140,0,30,30
2018-12-09 07:13:24.8116,172.8,51.6,30,29.86,0,19.93,1,709.3,0,27.5,30,30
2018-12-09 07:13:25.0615,172.8,51.6,30,29.86,0,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:25.3115,172.8,51.6,30,29.86,0,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:25.5615,172.8,51.6,30,29.86,0,19.93,51,3.63,3.6,0,30,30
2018-12-09 07:13:25.8115,172.8,51.6,30,29.86,0.1,19.93,63,50,50,0,30,30
2018-12-09 07:13:26.0616,172.8,51.6,30,29.86,0,19.94,67,25.7,25.7,0,30,30
2018-12-09 07:13:26.3116,172.8,51.6,30,29.86,0,20.02,52,3.63,3.6,0,30,30
2018-12-09 07:13:26.5616,172.8,51.6,30,29.86,0,19.92,6,-830,25.7,3.6,30,30
2018-12-09 07:13:26.8116,172.8,51.6,30,29.86,0,19.92,7,-830,25.7,3.6,30,30
2018-12-09 07:13:27.0616,172.8,51.6,30,29.86,0,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:27.3116,172.8,51.6,30,29.86,0,19.93,2,709.2,0,27.5,30,30
2018-12-09 07:13:27.5616,172.8,51.6,30,29.86,0,19.92,61,711.7,706.5,0,30,30
2018-12-09 07:13:27.8116,172.8,51.6,30,29.86,0,19.92,62,425,425,0,30,30
2018-12-09 07:13:28.0616,172.8,51.6,30,29.86,0,19.93,64,7.9,8.1,0,30,30
2018-12-09 07:13:28.3116,172.8,51.6,30,29.86,0,19.93,3,709.3,0,25,30,30
2018-12-09 07:13:28.5616,172.8,51.6,30,29.86,0.1,19.92,4,709.2,0,25,30,30
2018-12-09 07:13:28.8116,172.8,51.6,30,29.86,0.1,19.9,65,-830,-830,0,30,30
2018-12-09 07:13:29.0616,172.8,51.6,30,29.86,0.1,19.93,66,5130,5130,0,30,30
2018-12-09 07:13:29.3117,172.8,51.6,30,29.86,0,19.88,1,709.3,0,27.5,30,30
2018-12-09 07:13:29.5617,172.8,51.6,30,29.86,0,19.91,2,709.2,0,27.5,30,30
2018-12-09 07:13:29.8118,172.8,51.6,30,29.86,0,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:30.0617,172.8,51.6,30,29.86,0,19.93,51,3.63,3.6,0,30,30
2018-12-09 07:13:30.3117,172.8,51.6,30,29.86,0,19.92,63,50,50,0,30,30
2018-12-09 07:13:30.5617,172.8,51.6,30,29.86,0,19.93,67,25.7,25.7,0,30,30
2018-12-09 07:13:30.8117,172.8,51.6,30,29.86,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:31.0617,172.8,51.6,30,29.86,0.1,19.93,6,-830,25.7,3.6,30,30
2018-12-09 07:13:31.3117,172.8,51.6,30,29.86,0.1,19.93,7,-830,25.7,3.6,30,30
2018-12-09 07:13:31.5616,172.8,51.6,30,29.86,0,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:31.8116,172.8,51.6,30,29.86,0.1,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:32.0616,172.8,51.6,30,29.86,0,19.93,61,711.6,706.6,0,30,30
2018-12-09 07:13:32.3116,172.8,51.6,30,29.86,0,19.93,62,425,425,0,30,30
2018-12-09 07:13:32.5616,172.8,51.6,30,29.86,0,19.93,64,7.9,8.1,0,30,30
2018-12-09 07:13:32.8116,172.8,51.6,30,29.86,0,19.92,3,709.3,0,25,30,30
2018-12-09 07:13:33.0616,172.8,51.6,30,29.86,0,19.93,4,709.2,0,25,30,30
2018-12-09 07:13:33.3116,172.8,51.6,30,29.86,0,19.92,65,-830,-830,0,30,30
2018-12-09 07:13:33.5616,172.8,51.6,30,29.86,0,19.92,66,5130,5130,0,30,30
2018-12-09 07:13:33.8117,172.8,51.6,30,29.86,0.1,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:34.0617,172.8,51.6,30,29.86,0.1,19.91,2,709.2,0,27.5,30,30
2018-12-09 07:13:34.3117,172.8,51.6,30,29.86,0.1,19.92,65,-830,-820,0,30,30
2018-12-09 07:13:34.5617,172.8,51.6,30,29.86,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:13:34.8117,172.8,51.6,30,29.86,0,19.92,63,50,50,0,30,30
2018-12-09 07:13:35.0617,172.8,51.6,30,29.86,0,19.93,67,25.6,25.6,0,30,30
2018-12-09 07:13:35.3117,172.8,51.6,30,29.86,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:13:35.5617,172.8,51.6,30,29.86,0,20,6,-840,25.6,3.6,30,30
2018-12-09 07:13:35.8117,172.8,51.6,30,29.86,0,19.94,7,-830,25.6,3.6,30,30
2018-12-09 07:13:36.0617,172.8,51.6,30,29.86,0,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:36.3117,172.8,51.6,30,29.86,0,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:36.5617,172.8,51.6,30,29.86,0.1,19.92,61,711.6,706.5,0,30,30
2018-12-09 07:13:36.8117,172.8,51.6,30,29.86,0.1,19.92,62,425,425,0,30,30
2018-12-09 07:13:37.0617,172.8,51.6,30,29.86,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:13:37.3117,172.8,51.6,30,29.86,0,19.92,3,709.3,0,25,30,30
2018-12-09 07:13:37.5617,172.8,51.5,30,29.8,0,19.91,4,709.2,0,25,30,30
2018-12-09 07:13:37.8117,172.8,51.5,30,29.8,0,19.95,65,-840,-830,0,30,30
2018-12-09 07:13:38.0617,172.8,51.5,30,29.8,0,19.92,66,5130,5130,0,30,30
2018-12-09 07:13:38.3117,172.8,51.5,30,29.8,0,19.93,1,709.3,0,27.5,30,30
2018-12-09 07:13:38.5617,172.8,51.5,30,29.8,0,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:38.8117,172.8,51.5,30,29.8,0,19.99,65,-830,-830,0,30,30
2018-12-09 07:13:39.0617,172.8,51.5,30,29.8,0.1,19.92,51,3.62,3.61,0,30,30
2018-12-09 07:13:39.3117,172.8,51.5,30,29.8,0,19.93,63,50,50,0,30,30
2018-12-09 07:13:39.5617,172.8,51.5,30,29.8,0,19.91,67,25.6,25.6,0,30,30
2018-12-09 07:13:39.8117,172.8,51.5,30,29.8,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:40.0617,172.8,51.5,30,29.8,0,19.93,6,-830,25.6,3.6,30,30
2018-12-09 07:13:40.3117,172.8,51.5,30,29.8,0,19.92,7,-830,25.6,3.6,30,30
2018-12-09 07:13:40.5617,172.8,51.5,30,29.8,0,19.93,1,709.3,0,27.5,30,30
2018-12-09 07:13:40.8117,172.8,51.5,30,29.8,0,19.92,2,709.2,0,27.5,30,30
2018-12-09 07:13:41.0617,172.8,51.5,30,29.8,0,19.93,61,711.6,706.5,0,30,30
2018-12-09 07:13:41.3117,172.8,51.5,30,29.8,0,19.93,62,425,425,0,30,30
2018-12-09 07:13:41.5617,172.8,51.5,30,29.8,0,19.94,64,7.9,8.1,0,30,30
2018-12-09 07:13:41.8117,172.8,51.5,30,29.8,0,19.93,3,709.3,0,25,30,30
2018-12-09 07:13:42.0617,172.8,51.5,30,29.8,0.1,19.95,4,709.2,0,25,30,30
2018-12-09 07:13:42.3117,172.8,51.5,30,29.8,0,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:42.5617,172.8,51.5,30,29.8,0,19.93,66,5130,5130,0,30,30
2018-12-09 07:13:42.8117,172.8,51.5,30,29.8,0,19.88,1,709.3,0,27.5,30,30
2018-12-09 07:13:43.0617,172.8,51.5,30,29.8,0,19.93,2,709.2,0,27.5,30,30
2018-12-09 07:13:43.3117,172.8,51.5,30,29.8,0,19.93,65,-840,-830,0,30,30
2018-12-09 07:13:43.5617,172.8,51.5,30,29.8,0,19.93,51,3.62,3.61,0,30,30
2018-12-09 07:13:43.8118,172.8,51.5,30,29.8,0,19.93,63,50,50,0,30,30
2018-12-09 07:13:44.0618,172.8,51.5,30,29.8,0,19.93,67,25.5,25.5,0,30,30
2018-12-09 07:13:44.3118,172.8,51.5,30,29.8,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:13:44.5618,172.8,51.5,30,29.8,0.1,19.92,6,-830,25.5,3.6,30,30
2018-12-09 07:13:44.8118,172.8,51.5,30,29.8,0,19.92,7,-830,25.5,3.6,30,30
2018-12-09 07:13:45.0618,172.8,51.5,30,29.8,0,19.94,1,709.3,0,27.5,30,30
2018-12-09 07:13:45.3118,172.8,51.5,30,29.8,0,19.89,2,709.2,0,27.5,30,30
2018-12-09 07:13:45.5618,172.8,51.5,30,29.8,0,19.93,61,711.7,706.5,0,30,30
2018-12-09 07:13:45.8118,172.8,51.5,30,29.8,0,19.93,62,425,425,0,30,30
2018-12-09 07:13:46.0618,172.8,51.5,30,29.8,0,19.92,64,7.9,8.1,0,30,30
2018-12-09 07:13:46.3118,172.8,51.5,30,29.8,0,19.93,3,709.3,0,25,30,30
2018-12-09 07:13:46.5618,172.8,51.5,30,29.8,0,19.92,4,709.3,0,25,30,30
2018-12-09 07:13:46.8117,172.8,51.5,30,29.8,0.1,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:47.0617,172.8,51.5,30,29.8,0,19.92,66,5130,5130,0,30,30
2018-12-09 07:13:47.3118,172.8,51.5,30,29.8,0,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:47.5618,172.8,51.5,30,29.8,0,19.9,2,709.3,0,27.5,30,30
2018-12-09 07:13:47.8118,172.8,51.5,30,29.8,0,19.93,65,-830,-830,0,30,30
2018-12-09 07:13:48.0618,172.8,51.5,30,29.8,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:13:48.3118,172.8,51.4,30,29.75,0,19.92,63,50,50,0,30,30
2018-12-09 07:13:48.5618,172.8,51.4,30,29.75,0,19.92,67,25.5,25.5,0,30,30
2018-12-09 07:13:48.8118,172.8,51.4,30,29.75,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:49.0619,172.8,51.4,30,29.75,0,19.92,6,-830,25.5,3.6,30,30
2018-12-09 07:13:49.3119,172.8,51.3,30,29.69,0,19.92,7,-830,25.5,3.6,30,30
2018-12-09 07:13:49.5618,172.8,51.3,30,29.69,0.1,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:49.8118,172.8,51.3,30,29.69,0.1,19.92,2,709.3,0,27.5,30,30
2018-12-09 07:13:50.0618,172.8,51.3,30,29.69,0,19.94,61,711.6,706.5,0,30,30
2018-12-09 07:13:50.3118,172.8,51.3,30,29.69,0,19.94,62,425,425,0,30,30
2018-12-09 07:13:50.5618,172.8,51.3,30,29.69,0,19.78,64,8,8.1,0,30,30
2018-12-09 07:13:50.8119,172.8,51.3,30,29.69,0,19.95,3,709.3,0,25,30,30
2018-12-09 07:13:51.0619,172.8,51.3,30,29.69,0,19.94,4,709.3,0,25,30,30
2018-12-09 07:13:51.3119,172.8,51.3,30,29.69,0,19.93,65,-830,-820,0,30,30
2018-12-09 07:13:51.5619,172.8,51.3,30,29.69,0,19.93,66,5110,5110,0,30,30
2018-12-09 07:13:51.8119,172.8,51.3,30,29.69,0.1,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:13:52.0619,172.8,51.3,30,29.69,0.1,19.92,2,709.3,0,27.5,30,30
2018-12-09 07:13:52.3119,172.8,51.3,30,29.69,0.1,19.92,65,-820,-820,0,30,30
2018-12-09 07:13:52.5619,172.8,51.3,30,29.69,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:13:52.8119,172.8,51.3,30,29.69,0,19.92,63,50,50,0,30,30
2018-12-09 07:13:53.0619,172.8,51.3,30,29.69,0,19.92,67,25.4,25.4,0,30,30
2018-12-09 07:13:53.3119,172.8,51.3,30,29.69,0,19.93,52,3.63,3.6,0,30,30
2018-12-09 07:13:53.5619,172.8,51.3,30,29.69,0,19.92,6,-820,25.4,3.6,30,30
2018-12-09 07:13:53.8119,172.8,51.3,30,29.69,0,20.08,7,-820,25.4,3.6,30,30
2018-12-09 07:13:54.0619,172.8,51.3,30,29.69,0,19.92,1,709.4,0,27.5,30,30
2018-12-09 07:13:54.3119,172.8,51.3,30,29.69,0,19.92,2,709.3,0,27.5,30,30
2018-12-09 07:13:54.5619,172.8,51.3,30,29.69,0,19.93,61,711.5,706.6,0,30,30
2018-12-09 07:13:54.8119,172.8,51.3,30,29.69,0.1,19.93,62,425,425,0,30,30
2018-12-09 07:13:55.0619,172.8,51.3,30,29.69,0.1,19.92,64,8,8.1,0,30,30
2018-12-09 07:13:55.3119,172.8,51.3,30,29.69,0,19.93,3,709.4,0,25,30,30
2018-12-09 07:13:55.5619,172.8,51.3,30,29.69,0,19.93,4,709.3,0,25,30,30
2018-12-09 07:13:55.8119,172.8,51.3,30,29.69,0,19.92,65,-820,-820,0,30,30
2018-12-09 07:13:56.0619,172.8,51.3,30,29.69,0,19.93,66,5100,5100,0,30,30
2018-12-09 07:13:56.3119,172.8,51.3,30,29.69,0,19.92,1,709.4,0,27.5,30,30
2018-12-09 07:13:56.5619,172.8,51.3,30,29.69,0,19.92,2,709.3,0,27.5,30,30
2018-12-09 07:13:56.8119,172.8,51.3,30,29.69,0,19.93,65,-820,-820,0,30,30
2018-12-09 07:13:57.0619,172.8,51.3,30,29.69,0,19.92,51,3.62,3.6,0,30,30
2018-12-09 07:13:57.3118,172.8,51.3,30,29.69,0.1,19.93,63,50,50,0,30,30
2018-12-09 07:13:57.5618,172.8,51.3,30,29.69,0.1,19.93,67,25.4,25.4,0,30,30
2018-12-09 07:13:57.8118,172.8,51.3,30,29.69,0.1,19.91,52,3.63,3.6,0,30,30
2018-12-09 07:13:58.0618,172.8,51.3,30,29.69,0,19.92,6,-820,25.3,3.6,30,30
2018-12-09 07:13:58.3118,172.8,51.3,30,29.69,0,19.92,7,-820,25.4,3.6,30,30
2018-12-09 07:13:58.5618,172.8,51.3,30,29.69,0,19.93,1,709.4,0,27.5,30,30
2018-12-09 07:13:58.8119,172.8,51.3,30,29.69,0,19.94,2,709.3,0,27.5,30,30
2018-12-09 07:13:59.0619,172.8,51.3,30,29.69,0,19.93,61,711.7,706.6,0,30,30
2018-12-09 07:13:59.3119,172.8,51.3,30,29.69,0,19.93,62,425,425,0,30,30
2018-12-09 07:13:59.5619,172.8,51.3,30,29.69,0,19.94,64,8,8.2,0,30,30
2018-12-09 07:13:59.8119,172.8,51.3,30,29.69,0,19.94,3,709.4,0,25,30,30
2018-12-09 07:14:00.0620,172.8,51.3,30,29.69,0,19.89,4,709.3,0,25,30,30
2018-12-09 07:14:00.3120,172.8,51.3,30,29.69,0.1,19.93,65,-820,-820,0,30,30
2018-12-09 07:14:00.5620,172.8,51.3,30,29.69,0,19.92,66,5100,5100,0,30,30
2018-12-09 07:14:00.8120,172.8,51.3,30,29.69,0,19.92,1,709.3,0,27.5,30,30
2018-12-09 07:14:01.0620,172.8,51.3,30,29.69,0,19.92,2,709.3,0,27.5,30,30
2018-12-09 07:14:01.3120,172.8,51.3,30,29.69,0,19.93,65,-820,-820,0,30,30
2018-12-09 07:14:01.5620,172.8,51.3,30,29.69,0,19.94,51,3.62,3.6,0,30,30
2018-12-09 07:14:01.8120,172.8,51.3,30,29.69,0,19.92,63,50,50,0,30,30
2018-12-09 07:14:02.0620,172.8,51.3,30,29.69,0,19.93,67,25.3,25.3,0,30,30
2018-12-09 07:14:02.3120,172.8,51.3,30,29.69,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:14:02.5620,172.8,51.3,30,29.69,0,19.93,6,-810,25.3,3.6,30,30
2018-12-09 07:14:02.8120,172.8,51.3,30,29.69,0.1,19.92,7,-820,25.3,3.6,30,30
2018-12-09 07:14:03.0620,172.8,51.3,30,29.69,0.1,19.93,1,709.3,0,27.5,30,30
2018-12-09 07:14:03.3120,172.8,51.3,30,29.69,0,20,2,709.3,0,27.5,30,30
2018-12-09 07:14:03.5620,172.8,51.3,30,29.69,0,19.94,61,711.5,706.6,0,30,30
2018-12-09 07:14:03.8120,172.8,51.3,30,29.69,0,19.92,62,425,425,0,30,30
2018-12-09 07:14:04.0620,172.8,51.3,30,29.69,0,19.93,64,8,8.1,0,30,30
2018-12-09 07:14:04.3120,172.8,51.3,29.75,29.69,0,19.92,3,709.3,0,25,30,30
2018-12-09 07:14:04.5620,172.8,51.3,29.75,29.69,0,19.92,4,709.3,0,25,30,30
2018-12-09 07:14:04.8120,172.8,51.3,29.75,29.69,0,19.92,65,-810,-820,0,30,30
2018-12-09 07:14:05.0620,172.8,51.3,29.75,29.69,0.1,19.92,66,5100,5100,0,30,30
2018-12-09 07:14:05.3121,172.8,51.3,29.75,29.69,0.1,19.91,1,709.3,0,27.5,30,30
2018-12-09 07:14:05.5621,172.8,51.3,29.75,29.69,0.1,19.93,2,709.3,0,27.5,30,30
2018-12-09 07:14:05.8121,172.8,51.3,29.75,29.69,0.1,19.93,65,-810,-820,0,30,30
2018-12-09 07:14:06.0621,172.8,51.3,29.75,29.69,0.1,19.93,51,3.62,3.6,0,30,30
2018-12-09 07:14:06.3120,172.8,51.3,29.75,29.69,0,19.94,63,50,50,0,30,30
2018-12-09 07:14:06.5620,172.8,51.3,29.75,29.69,0,19.83,67,25.3,25.3,0,30,30
2018-12-09 07:14:06.8120,172.8,51.3,29.75,29.69,0,19.92,52,3.63,3.6,0,30,30
2018-12-09 07:14:07.0620,172.8,51.3,29.75,29.69,0,19.93,6,-810,25.3,3.6,30,30
2018-12-09 07:14:07.3120,172.8,51.3,29.75,29.69,0.1,19.92,7,-830,25.3,3.6,30,30
2018-12-09 07:14:07.5621,172.8,51.3,29.75,29.69,0,19.93,1,709.3,0,27.5,30,30
2018-12-09 07:14:07.8121,172.8,51.3,29.75,29.69,0.1,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:08.0621,172.8,51.3,29.75,29.69,0.1,19.93,61,711.6,706.5,0,29.5,30
2018-12-09 07:14:08.3121,172.8,51.3,29.75,29.69,0.1,19.93,62,425,425,0,29.5,30
2018-12-09 07:14:08.5620,172.8,51.3,29.75,29.69,0.1,19.93,64,8,8.2,0,29.5,30
2018-12-09 07:14:08.8120,172.8,51.3,29.75,29.69,0,19.93,3,709.4,0,25,29.5,30
2018-12-09 07:14:09.0620,172.8,51.3,29.75,29.69,0,19.93,4,709.3,0,25,29.5,30
2018-12-09 07:14:09.3120,172.8,51.3,29.75,29.69,0,19.91,65,-800,-820,0,29.5,30
2018-12-09 07:14:09.5620,172.8,51.3,29.75,29.69,0,19.95,66,5110,5100,0,29.5,30
2018-12-09 07:14:09.8120,172.8,51.3,29.75,29.69,0,19.93,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:10.0620,172.8,51.3,29.75,29.69,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:10.3120,172.8,51.3,29.75,29.69,0.1,19.92,65,-800,-830,0,29.5,30
2018-12-09 07:14:10.5620,172.8,51.3,29.75,29.69,0.1,19.94,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:10.8120,172.8,51.3,29.75,29.69,0.1,19.93,63,50,50,0,29.5,30
2018-12-09 07:14:11.0621,172.8,51.3,29.75,29.69,0.1,19.93,67,25.2,25.2,0,29.5,30
2018-12-09 07:14:11.3121,172.8,51.3,29.75,29.69,0,19.93,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:11.5621,172.8,51.3,29.75,29.69,0,19.93,6,-800,25.2,3.6,29.5,30
2018-12-09 07:14:11.8120,172.8,51.3,29.75,29.69,0,19.93,7,-830,25.2,3.6,29.5,30
2018-12-09 07:14:12.0620,172.8,51.3,29.75,29.69,0,19.93,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:12.3120,172.8,51.3,29.75,29.69,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:12.5620,172.8,51.3,29.75,29.69,0,19.96,61,711.7,706.7,0,29.5,30
2018-12-09 07:14:12.8121,172.8,51.3,29.75,29.69,0,19.92,62,425,425,0,29.5,30
2018-12-09 07:14:13.0621,172.8,51.3,29.75,29.69,0.1,19.92,64,8,8.1,0,29.5,30
2018-12-09 07:14:13.3121,172.8,51.3,29.75,29.69,0.1,19.92,3,709.4,0,25,29.5,30
2018-12-09 07:14:13.5621,172.8,51.3,29.75,29.69,0.1,19.92,4,709.3,0,25,29.5,30
2018-12-09 07:14:13.8121,172.8,51.3,29.75,29.69,0.1,19.92,65,-800,-830,0,29.5,30
2018-12-09 07:14:14.0621,172.8,51.3,29.75,29.69,0,19.93,66,5100,5100,0,29.5,30
2018-12-09 07:14:14.3121,172.8,51.3,29.75,29.69,0,19.93,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:14.5621,172.8,51.3,29.75,29.69,0,19.93,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:14.8120,172.8,51.3,29.75,29.69,0,19.93,65,-800,-830,0,29.5,30
2018-12-09 07:14:15.0620,172.8,51.3,29.75,29.69,0,19.93,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:15.3120,172.8,51.3,29.75,29.69,0.1,19.92,63,50,50,0,29.5,30
2018-12-09 07:14:15.5620,172.8,51.3,29.75,29.69,0,19.93,67,25.2,25.2,0,29.5,30
2018-12-09 07:14:15.8120,172.8,51.3,29.75,29.69,0.1,19.96,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:16.0621,172.8,51.3,29.75,29.69,0.1,19.92,6,-790,25.2,3.6,29.5,30
2018-12-09 07:14:16.3121,172.8,51.3,29.75,29.69,0.1,19.93,7,-830,25.2,3.6,29.5,30
2018-12-09 07:14:16.5621,172.8,51.3,29.75,29.69,0,19.92,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:16.8121,172.8,51.3,29.75,29.69,0,19.94,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:17.0621,172.8,51.3,29.75,29.69,0,19.92,61,711.7,706.5,0,29.5,30
2018-12-09 07:14:17.3121,172.8,51.3,29.75,29.69,0,19.92,62,425,425,0,29.5,30
2018-12-09 07:14:17.5622,172.8,51.3,29.75,29.69,0,19.93,64,8,8.1,0,29.5,30
2018-12-09 07:14:17.8122,172.8,51.3,29.75,29.69,0,19.92,3,709.4,0,25,29.5,30
2018-12-09 07:14:18.0622,172.8,51.3,29.75,29.69,0,19.93,4,709.3,0,25,29.5,30
2018-12-09 07:14:18.3122,172.8,51.3,29.75,29.69,0,19.94,65,-790,-840,0,29.5,30
2018-12-09 07:14:18.5622,172.8,51.3,29.75,29.69,0.1,19.94,66,5100,5110,0,29.5,30
2018-12-09 07:14:18.8123,172.8,51.3,29.75,29.69,0.1,19.92,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:19.0623,172.8,51.3,29.75,29.69,0.1,19.89,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:19.3123,172.8,51.3,29.75,29.69,0,19.92,65,-790,-830,0,29.5,30
2018-12-09 07:14:19.5623,172.8,51.3,29.75,29.69,0,19.92,51,3.62,3.6,0,29.5,30
2018-12-09 07:14:19.8123,172.8,51.3,29.75,29.69,0,19.92,63,50,50,0,29.5,30
2018-12-09 07:14:20.0624,172.8,51.3,29.75,29.69,0,19.92,67,25.1,25.2,0,29.5,30
2018-12-09 07:14:20.3124,172.8,51.3,29.75,29.69,0,19.92,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:20.5624,172.8,51.3,29.75,29.69,0,19.95,6,-790,25.1,3.6,29.5,30
2018-12-09 07:14:20.8124,172.8,51.3,29.75,29.69,0.1,19.94,7,-840,25.2,3.6,29.5,30
2018-12-09 07:14:21.0625,172.8,51.3,29.75,29.69,0.1,19.92,1,709.4,0,27.5,29.5,30
2018-12-09 07:14:21.3125,172.8,51.3,29.75,29.69,0.1,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:21.5625,172.8,51.3,29.75,29.69,0.1,19.93,61,711.6,706.5,0,29.5,30
2018-12-09 07:14:21.8124,172.8,51.3,29.75,29.69,0.1,19.92,62,425,425,0,29.5,30
2018-12-09 07:14:22.0624,172.8,51.3,29.75,29.69,0,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:22.3123,172.8,51.3,29.75,29.69,0,19.92,3,709.4,0,25,29.5,30
2018-12-09 07:14:22.5622,172.8,51.3,29.75,29.69,0,19.94,4,709.3,0,25,29.5,30
2018-12-09 07:14:22.8121,172.8,51.3,29.75,29.69,0,19.92,65,-800,-840,0,29.5,30
2018-12-09 07:14:23.0622,172.8,51.3,29.75,29.69,0,19.93,66,5110,5110,0,29.5,30
2018-12-09 07:14:23.3122,172.8,51.3,29.75,29.69,0.1,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:23.5622,172.8,51.3,29.75,29.69,0.1,19.93,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:23.8122,172.8,51.3,29.75,29.69,0,19.93,65,-790,-840,0,29.5,30
2018-12-09 07:14:24.0622,172.8,51.3,29.75,29.69,0.1,19.93,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:24.3122,172.8,51.3,29.75,29.69,0,19.93,63,50,50,0,29.5,30
2018-12-09 07:14:24.5622,172.8,51.3,29.75,29.69,0,19.92,67,25.1,25.1,0,29.5,30
2018-12-09 07:14:24.8122,172.8,51.3,29.75,29.69,0,19.92,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:25.0622,172.8,51.3,29.75,29.69,0,19.93,6,-800,25.1,3.6,29.5,30
2018-12-09 07:14:25.3122,172.8,51.3,29.75,29.69,0,19.91,7,-850,25.1,3.6,29.5,30
2018-12-09 07:14:25.5622,172.8,51.3,29.75,29.69,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:25.8122,172.8,51.3,29.75,29.69,0,19.94,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:26.0622,172.8,51.3,29.75,29.69,0,19.91,61,711.6,706.6,0,29.5,30
2018-12-09 07:14:26.3122,172.8,51.3,29.75,29.69,0.1,19.93,62,425,425,0,29.5,30
2018-12-09 07:14:26.5622,172.8,51.3,29.75,29.69,0.1,19.93,64,8,8.2,0,29.5,30
2018-12-09 07:14:26.8122,172.8,51.3,29.75,29.69,0.1,19.92,3,709.5,0,25,29.5,30
2018-12-09 07:14:27.0622,172.8,51.3,29.75,29.69,0.1,19.92,4,709.3,0,25,29.5,30
2018-12-09 07:14:27.3122,172.8,51.3,29.75,29.69,0,19.91,65,-790,-840,0,29.5,30
2018-12-09 07:14:27.5622,172.8,51.3,29.75,29.69,0,19.92,66,5100,5100,0,29.5,30
2018-12-09 07:14:27.8122,172.8,51.3,29.75,29.69,0,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:14:28.0623,172.8,51.3,29.75,29.69,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:28.3123,172.8,51.2,29.75,29.63,0.1,19.93,65,-790,-850,0,29.5,30
2018-12-09 07:14:28.5623,172.8,51.2,29.75,29.63,0.1,19.93,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:28.8123,172.8,51.2,29.75,29.63,0.1,19.93,63,50,50,0,29.5,30
2018-12-09 07:14:29.0623,172.8,51.2,29.75,29.63,0.1,19.87,67,25.1,25.1,0,29.5,30
2018-12-09 07:14:29.3123,172.8,51.2,29.75,29.63,0,19.93,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:29.5623,172.8,51.2,29.75,29.63,0.1,19.92,6,-790,25,3.6,29.5,30
2018-12-09 07:14:29.8122,172.8,51.2,29.75,29.63,0,19.93,7,-850,25.1,3.6,29.5,30
2018-12-09 07:14:30.0622,172.8,51.2,29.75,29.63,0,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:14:30.3122,172.8,51.2,29.75,29.63,0,19.91,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:30.5623,172.8,51.2,29.75,29.63,0,19.8,61,711.7,706.6,0,29.5,30
2018-12-09 07:14:30.8123,172.8,51.2,29.75,29.63,0,19.93,62,425,425,0,29.5,30
2018-12-09 07:14:31.0623,172.8,51.2,29.75,29.63,0.1,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:31.3123,172.8,51.2,29.75,29.63,0.1,19.93,3,709.5,0,25,29.5,30
2018-12-09 07:14:31.5623,172.8,51.2,29.75,29.63,0.1,19.92,4,709.3,0,25,29.5,30
2018-12-09 07:14:31.8123,172.8,51.2,29.75,29.63,0,19.92,65,-780,-840,0,29.5,30
2018-12-09 07:14:32.0623,172.8,51.2,29.75,29.63,0.1,19.92,66,5100,5100,0,29.5,30
2018-12-09 07:14:32.3123,172.8,51.2,29.75,29.63,0,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:14:32.5623,172.8,51.2,29.75,29.63,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:32.8124,172.8,51.2,29.75,29.63,0,19.92,65,-790,-850,0,29.5,30
2018-12-09 07:14:33.0624,172.8,51.2,29.75,29.63,0,19.94,51,3.63,3.61,0,29.5,30
2018-12-09 07:14:33.3124,172.8,51.2,29.75,29.63,0,19.9,63,50,50,0,29.5,30
2018-12-09 07:14:33.5623,172.8,51.2,29.75,29.63,0,19.93,67,25,25.1,0,29.5,30
2018-12-09 07:14:33.8123,172.8,51.2,29.75,29.63,0.1,19.9,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:34.0623,172.8,51.2,29.75,29.63,0.1,19.92,6,-780,25,3.6,29.5,30
2018-12-09 07:14:34.3123,172.8,51.2,29.75,29.63,0.1,19.93,7,-840,25.1,3.6,29.5,30
2018-12-09 07:14:34.5623,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:34.8123,172.8,51.2,29.75,29.63,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:35.0623,172.8,51.2,29.75,29.63,0,19.93,61,711.7,706.7,0,29.5,30
2018-12-09 07:14:35.3123,172.8,51.2,29.75,29.63,0,19.93,62,425,425,0,29.5,30
2018-12-09 07:14:35.5623,172.8,51.2,29.75,29.63,0,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:35.8123,172.8,51.2,29.75,29.63,0,19.93,3,709.5,0,25,29.5,30
2018-12-09 07:14:36.0622,172.8,51.2,29.75,29.63,0,19.96,4,709.3,0,25,29.5,30
2018-12-09 07:14:36.3123,172.8,51.2,29.75,29.63,0,19.91,65,-780,-840,0,29.5,30
2018-12-09 07:14:36.5623,172.8,51.2,29.75,29.63,0.1,19.93,66,5100,5100,0,29.5,30
2018-12-09 07:14:36.8123,172.8,51.2,29.75,29.63,0.1,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:14:37.0623,172.8,51.2,29.75,29.63,0.1,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:37.3123,172.8,51.2,29.75,29.63,0,19.94,65,-790,-850,0,29.5,30
2018-12-09 07:14:37.5624,172.8,51.2,29.75,29.63,0,19.9,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:37.8124,172.8,51.2,29.75,29.63,0,19.93,63,50,50,0,29.5,30
2018-12-09 07:14:38.0624,172.8,51.2,29.75,29.63,0,19.93,67,25,25,0,29.5,30
2018-12-09 07:14:38.3124,172.8,51.2,29.75,29.63,0,19.95,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:38.5624,172.8,51.2,29.75,29.63,0,19.93,6,-790,25,3.6,29.5,30
2018-12-09 07:14:38.8124,172.8,51.2,29.75,29.63,0,19.93,7,-850,25,3.6,29.5,30
2018-12-09 07:14:39.0624,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:39.3124,172.8,51.2,29.75,29.63,0.1,19.93,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:39.5624,172.8,51.2,29.75,29.63,0.1,19.92,61,711.7,706.5,0,29.5,30
2018-12-09 07:14:39.8124,172.8,51.2,29.75,29.63,0.1,19.92,62,425,425,0,29.5,30
2018-12-09 07:14:40.0624,172.8,51.2,29.75,29.63,0,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:40.3124,172.8,51.2,29.75,29.63,0,19.93,3,709.5,0,25,29.5,30
2018-12-09 07:14:40.5624,172.8,51.2,29.75,29.63,0,19.94,4,709.3,0,25,29.5,30
2018-12-09 07:14:40.8124,172.8,51.2,29.75,29.63,0,19.94,65,-790,-850,0,29.5,30
2018-12-09 07:14:41.0624,172.8,51.2,29.75,29.63,0,19.93,66,5100,5100,0,29.5,30
2018-12-09 07:14:41.3124,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:41.5624,172.8,51.2,29.75,29.63,0,19.93,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:41.8124,172.8,51.2,29.75,29.63,0,19.92,65,-790,-850,0,29.5,30
2018-12-09 07:14:42.0624,172.8,51.2,29.75,29.63,0.1,19.93,51,3.63,3.6,0,29.5,30
2018-12-09 07:14:42.3124,172.8,51.2,29.75,29.63,0.1,19.93,63,50,50,0,29.5,30
2018-12-09 07:14:42.5624,172.8,51.2,29.75,29.63,0.1,19.93,67,25,25,0,29.5,30
2018-12-09 07:14:42.8124,172.8,51.2,29.75,29.63,0,19.93,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:43.0624,172.8,51.2,29.75,29.63,0,19.94,6,-790,24.9,3.6,29.5,30
2018-12-09 07:14:43.3124,172.8,51.2,29.75,29.63,0,19.92,7,-850,25,3.6,29.5,30
2018-12-09 07:14:43.5624,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:43.8124,172.8,51.2,29.75,29.63,0,19.94,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:44.0624,172.8,51.2,29.75,29.63,0,19.92,61,711.7,706.6,0,29.5,30
2018-12-09 07:14:44.3124,172.8,51.2,29.75,29.63,0,19.98,62,425,425,0,29.5,30
2018-12-09 07:14:44.5624,172.8,51.2,29.75,29.63,0,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:44.8124,172.8,51.2,29.75,29.63,0.1,19.93,3,709.5,0,25,29.5,30
2018-12-09 07:14:45.0624,172.8,51.2,29.75,29.63,0.1,19.93,4,709.3,0,25,29.5,30
2018-12-09 07:14:45.3123,172.8,51.2,29.75,29.63,0,19.94,65,-790,-850,0,29.5,30
2018-12-09 07:14:45.5624,172.8,51.2,29.75,29.63,0,19.92,66,5100,5100,0,29.5,30
2018-12-09 07:14:45.8124,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:46.0624,172.8,51.2,29.75,29.63,0,19.94,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:46.3124,172.8,51.2,29.75,29.63,0,19.92,65,-790,-850,0,29.5,30
2018-12-09 07:14:46.5624,172.8,51.2,29.75,29.63,0,19.93,51,3.63,3.61,0,29.5,30
2018-12-09 07:14:46.8124,172.8,51.2,29.75,29.63,0,19.91,63,50,50,0,29.5,30
2018-12-09 07:14:47.0624,172.8,51.2,29.75,29.63,0,19.93,67,24.9,25,0,29.5,30
2018-12-09 07:14:47.3124,172.8,51.2,29.75,29.63,0.1,19.92,52,3.63,3.6,0,29.5,30
2018-12-09 07:14:47.5624,172.8,51.2,29.75,29.63,0.1,19.91,6,-790,24.9,3.6,29.5,30
2018-12-09 07:14:47.8124,172.8,51.2,29.75,29.63,0.1,19.93,7,-850,25,3.6,29.5,30
2018-12-09 07:14:48.0624,172.8,51.2,29.75,29.63,0,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:14:48.3125,172.8,51.2,29.75,29.63,0,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:48.5625,172.8,51.2,29.75,29.63,0,19.92,61,711.7,706.5,0,29.5,30
2018-12-09 07:14:48.8124,172.8,51.2,29.75,29.63,0,19.93,62,425,425,0,29.5,30
2018-12-09 07:14:49.0624,172.8,51.2,29.75,29.63,0,19.93,64,8,8.1,0,29.5,30
2018-12-09 07:14:49.3124,172.8,51.2,29.75,29.63,0,19.92,3,709.5,0,25,29.5,30
2018-12-09 07:14:49.5624,172.8,51.2,29.75,29.63,0,19.94,4,709.3,0,25,29.5,30
2018-12-09 07:14:49.8124,172.8,51.2,29.75,29.63,0,19.91,65,-790,-850,0,29.5,30
2018-12-09 07:14:50.0624,172.8,51.2,29.75,29.63,0,19.93,66,5100,5100,0,29.5,30
2018-12-09 07:14:50.3124,172.8,51.2,29.75,29.63,0.1,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:50.5625,172.8,51.2,29.75,29.63,0.1,19.92,2,709.3,0,27.5,29.5,30
2018-12-09 07:14:50.8125,172.8,51.2,29.75,29.63,0,19.88,65,-790,-850,0,29.5,30
2018-12-09 07:14:51.0625,172.8,51.2,29.75,29.63,0,19.92,51,3.63,3.61,0,29.5,30
2018-12-09 07:14:51.3125,172.8,51.2,29.75,29.63,0,19.92,63,50,50,0,29.5,30
2018-12-09 07:14:51.5625,172.8,51.2,29.75,29.63,0,19.94,67,24.9,24.9,0,29.5,30
2018-12-09 07:14:51.8125,172.8,51.2,29.75,29.63,0,19.93,52,3.63,3.61,0,29.5,30
2018-12-09 07:14:52.0625,172.8,51.2,29.75,29.63,0,19.92,6,-790,24.9,3.6,29.5,30
2018-12-09 07:14:52.3126,172.8,51.2,29.75,29.63,0,19.92,7,-850,24.9,3.6,29.5,30
2018-12-09 07:14:52.5626,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:52.8125,172.8,51.2,29.75,29.63,0.1,19.93,2,709.4,0,27.5,29.5,30
2018-12-09 07:14:53.0625,172.8,51.2,29.75,29.63,0.1,19.93,61,711.6,706.6,0,29.5,30
2018-12-09 07:14:53.3125,172.8,51.2,29.75,29.63,0.1,19.82,62,425,425,0,29.5,30
2018-12-09 07:14:53.5625,172.8,51.2,29.75,29.63,0,19.92,64,8,8.2,0,29.5,30
2018-12-09 07:14:53.8125,172.8,51.2,29.75,29.63,0,19.92,3,709.5,0,25,29.5,30
2018-12-09 07:14:54.0625,172.8,51.2,29.75,29.63,0,19.93,4,709.4,0,25,29.5,30
2018-12-09 07:14:54.3125,172.8,51.2,29.75,29.63,0,19.93,65,-790,-850,0,29.5,30
2018-12-09 07:14:54.5625,172.8,51.2,29.75,29.63,0,19.93,66,5100,5100,0,29.5,30
2018-12-09 07:14:54.8125,172.8,51.2,29.75,29.63,0,19.94,1,709.5,0,27,29.5,30
2018-12-09 07:14:55.0625,172.8,51.2,29.75,29.63,0,19.92,2,709.4,0,27.5,29.5,30
2018-12-09 07:14:55.3125,172.8,51.2,29.75,29.63,0.1,19.92,65,-790,-850,0,29.5,30
2018-12-09 07:14:55.5625,172.8,51.2,29.75,29.63,0.1,19.93,51,3.62,3.61,0,29.5,30
2018-12-09 07:14:55.8125,172.8,51.2,29.75,29.63,0,19.94,63,50,50,0,29.5,30
2018-12-09 07:14:56.0625,172.8,51.2,29.75,29.63,0,19.93,67,24.9,24.9,0,29.5,30
2018-12-09 07:14:56.3125,172.8,51.2,29.75,29.63,0,19.93,52,3.63,3.61,0,29.5,30
2018-12-09 07:14:56.5625,172.8,51.2,29.75,29.63,0,19.96,6,-790,24.9,3.6,29.5,30
2018-12-09 07:14:56.8125,172.8,51.2,29.75,29.63,0,19.92,7,-850,24.9,3.6,29.5,30
2018-12-09 07:14:57.0626,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:57.3126,172.8,51.2,29.75,29.63,0,19.93,2,709.4,0,27.5,29.5,30
2018-12-09 07:14:57.5626,172.8,51.2,29.75,29.63,0,19.93,61,711.7,706.7,0,29.5,30
2018-12-09 07:14:57.8126,172.8,51.2,29.75,29.63,0,19.92,62,425,425,0,29.5,30
2018-12-09 07:14:58.0626,172.8,51.2,29.75,29.63,0.1,19.91,64,8,8.2,0,29.5,30
2018-12-09 07:14:58.3126,172.8,51.2,29.75,29.63,0.1,19.92,3,709.5,0,25,29.5,30
2018-12-09 07:14:58.5626,172.8,51.2,29.75,29.63,0,19.93,4,709.4,0,25,29.5,30
2018-12-09 07:14:58.8126,172.8,51.2,29.75,29.63,0,19.92,65,-790,-850,0,29.5,30
2018-12-09 07:14:59.0626,172.8,51.2,29.75,29.63,0,19.92,66,5100,5100,0,29.5,30
2018-12-09 07:14:59.3126,172.8,51.2,29.75,29.63,0,19.92,1,709.5,0,27,29.5,30
2018-12-09 07:14:59.5626,172.8,51.2,29.75,29.63,0,19.92,2,709.4,0,27.5,29.5,30
2018-12-09 07:14:59.8126,172.8,51.2,29.75,29.63,0,19.89,65,-790,-850,0,29.5,30
2018-12-09 07:15:00.0626,172.8,51.2,29.75,29.63,0,19.9,51,3.62,3.6,0,29.5,30
2018-12-09 07:15:00.3126,172.8,51.2,29.75,29.63,0,19.93,63,50,50,0,29.5,30
2018-12-09 07:15:00.5627,172.8,51.2,29.75,29.63,0.1,19.93,67,24.8,24.9,0,29.5,30
2018-12-09 07:15:00.8127,172.8,51.2,29.75,29.63,0.1,19.9,52,3.63,3.6,0,29.5,30
2018-12-09 07:15:01.0627,172.8,51.2,29.75,29.63,0.1,19.92,6,-790,24.8,3.6,29.5,30
2018-12-09 07:15:01.3127,172.8,51.2,29.75,29.63,0.1,19.93,7,-850,24.9,3.6,29.5,30
2018-12-09 07:15:01.5626,172.8,51.2,29.75,29.63,0,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:15:01.8126,172.8,51.2,29.75,29.63,0,19.93,2,709.4,0,27.5,29.5,30
2018-12-09 07:15:02.0626,172.8,51.2,29.75,29.63,0,19.92,61,711.6,706.6,0,29.5,30
2018-12-09 07:15:02.3126,172.8,51.2,29.75,29.63,0,19.94,62,425,425,0,29.5,30
2018-12-09 07:15:02.5626,172.8,51.2,29.75,29.63,0,19.92,64,8,8.1,0,29.5,30
2018-12-09 07:15:02.8126,172.8,51.2,29.75,29.63,0,19.92,3,709.5,0,25,29.5,30
2018-12-09 07:15:03.0626,172.8,51.2,29.75,29.63,0,19.92,4,709.4,0,25,29.5,30
2018-12-09 07:15:03.3126,172.8,51.2,29.75,29.63,0.1,19.93,65,-790,-850,0,29.5,30
2018-12-09 07:15:03.5626,172.8,51.2,29.75,29.63,0.1,19.94,66,5100,5100,0,29.5,30
2018-12-09 07:15:03.8126,172.8,51.2,29.75,29.63,0.1,19.93,1,709.5,0,27,29.5,30
2018-12-09 07:15:04.0626,172.8,51.2,29.75,29.63,0,19.92,2,709.4,0,27.5,29.5,30
2018-12-09 07:15:04.3126,172.8,51.2,29.75,29.63,0,19.93,65,-790,-850,0,29.5,30
2018-12-09 07:15:04.5626,172.8,51.2,29.75,29.63,0,19.92,51,3.62,3.6,0,29.5,30
2018-12-09 07:15:04.8126,172.8,51.2,29.75,29.63,0,19.92,63,50,50,0,29.5,30
2018-12-09 07:15:05.0626,172.8,51.2,29.75,29.63,0,19.93,67,24.8,24.9,0,29.5,30
2018-12-09 07:15:05.3126,172.8,51.2,29.5,29.63,0,19.93,52,3.63,3.6,0,29.5,30
2018-12-09 07:15:05.5626,172.8,51.2,29.5,29.63,0,19.92,6,-790,24.8,3.6,29.5,30
2018-12-09 07:15:05.8126,172.8,51.2,29.5,29.63,0,19.93,7,-850,24.8,3.6,29.5,30
2018-12-09 07:15:06.0626,172.8,51.2,29.5,29.63,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:06.3126,172.8,51.2,29.5,29.63,0.1,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:06.5627,172.8,51.2,29.5,29.63,0.1,19.92,61,711.7,706.6,0,29.5,29.5
2018-12-09 07:15:06.8127,172.8,51.2,29.5,29.63,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:07.0627,172.8,51.2,29.5,29.63,0,19.94,64,8,8.1,0,29.5,29.5
2018-12-09 07:15:07.3127,172.8,51.2,29.5,29.63,0,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:07.5627,172.8,51.2,29.5,29.63,0,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:07.8128,172.8,51.2,29.5,29.63,0,19.93,65,-790,-830,0,29.5,29.5
2018-12-09 07:15:08.0628,172.8,51.2,29.5,29.63,0,19.91,66,5110,5100,0,29.5,29.5
2018-12-09 07:15:08.3127,172.8,51.2,29.5,29.63,0,19.94,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:08.5627,172.8,51.2,29.5,29.63,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:08.8127,172.8,51.2,29.5,29.63,0.1,19.92,65,-790,-830,0,29.5,29.5
2018-12-09 07:15:09.0626,172.8,51.2,29.5,29.63,0.1,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:09.3126,172.8,51.2,29.5,29.63,0.1,19.91,63,50,50,0,29.5,29.5
2018-12-09 07:15:09.5626,172.8,51.2,29.5,29.63,0.1,19.92,67,24.8,24.8,0,29.5,29.5
2018-12-09 07:15:09.8126,172.8,51.2,29.5,29.63,0,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:10.0627,172.8,51.2,29.5,29.63,0,19.93,6,-800,24.8,3.6,29.5,29.5
2018-12-09 07:15:10.3127,172.8,51.2,29.5,29.63,0,19.92,7,-830,24.8,3.6,29.5,29.5
2018-12-09 07:15:10.5627,172.8,51.2,29.5,29.63,0,19.94,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:10.8127,172.8,51.2,29.5,29.63,0.1,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:11.0627,172.8,51.2,29.5,29.63,0,19.92,61,711.7,706.6,0,29.5,29.5
2018-12-09 07:15:11.3127,172.8,51.2,29.5,29.63,0.1,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:11.5627,172.8,51.2,29.5,29.63,0.1,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:11.8127,172.8,51.2,29.5,29.63,0.1,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:12.0627,172.8,51.2,29.5,29.63,0.1,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:12.3127,172.8,51.2,29.5,29.63,0,19.93,65,-800,-830,0,29.5,29.5
2018-12-09 07:15:12.5627,172.8,51.2,29.5,29.63,0,19.93,66,5100,5110,0,29.5,29.5
2018-12-09 07:15:12.8127,172.8,51.2,29.5,29.63,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:13.0627,172.8,51.2,29.5,29.63,0,19.91,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:13.3127,172.8,51.2,29.5,29.63,0,19.93,65,-810,-830,0,29.5,29.5
2018-12-09 07:15:13.5628,172.8,51.2,29.5,29.63,0,19.92,51,3.62,3.6,0,29.5,29.5
2018-12-09 07:15:13.8128,172.8,51.2,29.5,29.63,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:14.0628,172.8,51.2,29.5,29.63,0.1,19.93,67,24.7,24.8,0,29.5,29.5
2018-12-09 07:15:14.3128,172.8,51.2,29.5,29.63,0.1,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:14.5628,172.8,51.2,29.5,29.63,0.1,19.93,6,-800,24.7,3.6,29.5,29.5
2018-12-09 07:15:14.8128,172.8,51.2,29.5,29.63,0.1,19.93,7,-830,24.8,3.6,29.5,29.5
2018-12-09 07:15:15.0627,172.8,51.2,29.5,29.63,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:15.3127,172.8,51.2,29.5,29.63,0,19.92,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:15:15.5627,172.8,51.2,29.5,29.63,0,19.92,61,711.7,706.7,0,29.5,29.5
2018-12-09 07:15:15.8127,172.8,51.2,29.5,29.63,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:16.0627,172.8,51.2,29.5,29.63,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:16.3127,172.8,51.2,29.5,29.63,0.1,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:16.5627,172.8,51.2,29.5,29.63,0.1,19.93,4,709.3,0,25,29.5,29.5
2018-12-09 07:15:16.8127,172.8,51.2,29.5,29.63,0.1,19.92,65,-800,-820,0,29.5,29.5
2018-12-09 07:15:17.0627,172.8,51.2,29.5,29.63,0.1,19.92,66,5100,5100,0,29.5,29.5
2018-12-09 07:15:17.3127,172.8,51.2,29.5,29.63,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:17.5628,172.8,51.1,29.5,29.57,0.1,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:15:17.8128,172.8,51.1,29.5,29.57,0,19.92,65,-810,-820,0,29.5,29.5
2018-12-09 07:15:18.0628,172.8,51.1,29.5,29.57,0,19.93,51,3.62,3.6,0,29.5,29.5
2018-12-09 07:15:18.3128,172.8,51.1,29.5,29.57,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:18.5628,172.8,51,29.5,29.51,0.1,19.93,67,24.7,24.8,0,29.5,29.5
2018-12-09 07:15:18.8128,172.8,51,29.5,29.51,0.1,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:19.0627,172.8,51,29.5,29.51,0.1,19.91,6,-800,24.7,3.6,29.5,29.5
2018-12-09 07:15:19.3127,172.8,51,29.5,29.51,0,19.82,7,-820,24.8,3.6,29.5,29.5
2018-12-09 07:15:19.5627,172.8,51,29.5,29.51,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:19.8127,172.8,51,29.5,29.51,0.1,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:15:20.0628,172.8,51,29.5,29.51,0.1,19.92,61,711.6,706.6,0,29.5,29.5
2018-12-09 07:15:20.3128,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:15:20.5628,172.8,51,29.5,29.51,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:20.8127,172.8,51,29.5,29.51,0,19.92,3,709.4,0,25,29.5,29.5
2018-12-09 07:15:21.0627,172.8,51,29.5,29.51,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:21.3127,172.8,51,29.5,29.51,0,19.93,65,-810,-830,0,29.5,29.5
2018-12-09 07:15:21.5627,172.8,51,29.5,29.51,0.1,19.94,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:21.8128,172.8,51,29.5,29.51,0,19.93,1,709.4,0,27,29.5,29.5
2018-12-09 07:15:22.0628,172.8,51,29.5,29.51,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:22.3128,172.8,51,29.5,29.51,0,19.93,65,-810,-820,0,29.5,29.5
2018-12-09 07:15:22.5628,172.8,51,29.5,29.51,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:22.8128,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:23.0628,172.8,51,29.5,29.51,0,19.99,67,24.7,24.8,0,29.5,29.5
2018-12-09 07:15:23.3128,172.8,51,29.5,29.51,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:23.5628,172.8,51,29.5,29.51,0,19.93,6,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:23.8128,172.8,51,29.5,29.51,0,19.93,7,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:24.0628,172.8,51,29.5,29.51,0,19.93,1,709.4,0,27,29.5,29.5
2018-12-09 07:15:24.3128,172.8,51,29.5,29.51,0.1,19.94,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:24.5628,172.8,51,29.5,29.51,0.1,19.92,61,711.7,706.7,0,29.5,29.5
2018-12-09 07:15:24.8129,172.8,51,29.5,29.51,0.1,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:25.0629,172.8,51,29.5,29.51,0.1,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:25.3129,172.8,51,29.5,29.51,0,19.93,3,709.4,0,25,29.5,29.5
2018-12-09 07:15:25.5629,172.8,51,29.5,29.51,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:25.8129,172.8,51,29.5,29.51,0,19.93,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:26.0629,172.8,51,29.5,29.51,0,19.92,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:26.3129,172.8,51,29.5,29.51,0,19.9,1,709.4,0,27,29.5,29.5
2018-12-09 07:15:26.5629,172.8,51,29.5,29.51,0,19.94,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:26.8129,172.8,51,29.5,29.51,0,19.89,65,-820,-830,0,29.5,29.5
2018-12-09 07:15:27.0629,172.8,51,29.5,29.51,0.1,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:27.3129,172.8,51,29.5,29.51,0.1,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:15:27.5629,172.8,51,29.5,29.51,0.1,19.92,67,24.7,24.7,0,29.5,29.5
2018-12-09 07:15:27.8129,172.8,51,29.5,29.51,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:28.0628,172.8,51,29.5,29.51,0,19.9,6,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:28.3128,172.8,51,29.5,29.51,0,19.93,7,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:28.5628,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:28.8129,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:29.0629,172.8,51,29.5,29.51,0,19.94,61,711.7,706.6,0,29.5,29.5
2018-12-09 07:15:29.3129,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:15:29.5630,172.8,51,29.5,29.51,0,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:29.8129,172.8,51,29.5,29.51,0.1,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:30.0629,172.8,51,29.5,29.51,0.1,19.94,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:30.3129,172.8,51,29.5,29.51,0.1,19.9,65,-810,-820,0,29.5,29.5
2018-12-09 07:15:30.5629,172.8,51,29.5,29.51,0.1,19.93,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:30.8129,172.8,51,29.5,29.51,0.1,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:31.0629,172.8,51,29.5,29.51,0,19.98,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:31.3128,172.8,51,29.5,29.51,0,19.92,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:31.5628,172.8,51,29.5,29.51,0,19.94,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:31.8128,172.8,51,29.5,29.51,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:15:32.0629,172.8,51,29.5,29.51,0,19.93,67,24.6,24.7,0,29.5,29.5
2018-12-09 07:15:32.3129,172.8,51,29.5,29.51,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:32.5629,172.8,51,29.5,29.51,0.1,19.93,6,-810,24.7,3.6,29.5,29.5
2018-12-09 07:15:32.8129,172.8,51,29.5,29.51,0.1,19.92,7,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:33.0629,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:33.3129,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:33.5629,172.8,51,29.5,29.51,0,19.92,61,711.6,706.7,0,29.5,29.5
2018-12-09 07:15:33.8129,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
