Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:15:34.0629,172.8,51,29.5,29.51,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:34.3129,172.8,51,29.5,29.51,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:34.5629,172.8,51,29.5,29.51,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:34.8129,172.8,51,29.5,29.51,0,19.92,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:35.0629,172.8,51,29.5,29.51,0,19.92,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:35.3130,172.8,51,29.5,29.51,0.1,19.91,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:35.5630,172.8,51,29.5,29.51,0.1,19.91,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:35.8131,172.8,51,29.5,29.51,0,19.93,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:36.0630,172.8,51,29.5,29.51,0,19.92,51,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:36.3130,172.8,51,29.5,29.51,0,19.91,63,50,50,0,29.5,29.5
2018-12-09 07:15:36.5630,172.8,51,29.5,29.51,0,19.92,67,24.6,24.7,0,29.5,29.5
2018-12-09 07:15:36.8130,172.8,51,29.5,29.51,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:37.0630,172.8,51,29.5,29.51,0,19.93,6,-820,24.6,3.6,29.5,29.5
2018-12-09 07:15:37.3130,172.8,51,29.5,29.51,0,19.93,7,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:37.5630,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:37.8130,172.8,51,29.5,29.51,0.1,19.94,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:38.0630,172.8,51,29.5,29.51,0.1,19.93,61,711.6,706.6,0,29.5,29.5
2018-12-09 07:15:38.3129,172.8,51,29.5,29.51,0.1,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:38.5629,172.8,51,29.5,29.51,0.1,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:38.8129,172.8,51,29.5,29.51,0,19.91,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:39.0630,172.8,51,29.5,29.51,0,19.91,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:39.3130,172.8,51,29.5,29.51,0,19.93,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:39.5630,172.8,51,29.5,29.51,0,19.92,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:39.8130,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:40.0630,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:40.3130,172.8,51,29.5,29.51,0,19.92,65,-810,-820,0,29.5,29.5
2018-12-09 07:15:40.5630,172.8,51,29.5,29.51,0,19.93,51,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:40.8130,172.8,51,29.5,29.51,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:41.0630,172.8,51,29.5,29.51,0.1,19.93,67,24.6,24.7,0,29.5,29.5
2018-12-09 07:15:41.3130,172.8,51,29.5,29.51,0.1,19.91,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:41.5630,172.8,51,29.5,29.51,0,19.93,6,-820,24.6,3.6,29.5,29.5
2018-12-09 07:15:41.8130,172.8,51,29.5,29.51,0,19.92,7,-820,24.7,3.6,29.5,29.5
2018-12-09 07:15:42.0630,172.8,51,29.5,29.51,0,19.91,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:42.3130,172.8,51,29.5,29.51,0,19.94,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:42.5630,172.8,51,29.5,29.51,0,19.88,61,711.7,706.6,0,29.5,29.5
2018-12-09 07:15:42.8130,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:15:43.0630,172.8,51,29.5,29.51,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:43.3130,172.8,51,29.5,29.51,0,19.94,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:43.5631,172.8,51,29.5,29.51,0.1,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:43.8131,172.8,51,29.5,29.51,0.1,19.92,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:44.0631,172.8,51,29.5,29.51,0,19.93,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:44.3131,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:44.5631,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:44.8131,172.8,51,29.5,29.51,0,19.92,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:45.0631,172.8,51,29.5,29.51,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:45.3131,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:45.5631,172.8,51,29.5,29.51,0,19.94,67,24.6,24.6,0,29.5,29.5
2018-12-09 07:15:45.8131,172.8,51,29.5,29.51,0,19.91,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:46.0631,172.8,51,29.5,29.51,0.1,19.92,6,-820,24.6,3.6,29.5,29.5
2018-12-09 07:15:46.3131,172.8,51,29.5,29.51,0.1,19.98,7,-820,24.6,3.6,29.5,29.5
2018-12-09 07:15:46.5631,172.8,51,29.5,29.51,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:46.8131,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:47.0631,172.8,51,29.5,29.51,0,19.92,61,711.7,706.6,0,29.5,29.5
2018-12-09 07:15:47.3131,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:15:47.5631,172.8,51,29.5,29.51,0,19.93,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:47.8131,172.8,51,29.5,29.51,0,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:48.0631,172.8,51,29.5,29.51,0,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:48.3131,172.8,51,29.5,29.51,0,19.94,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:48.5631,172.8,51,29.5,29.51,0,19.93,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:48.8131,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:49.0631,172.8,51,29.5,29.51,0.1,19.9,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:49.3131,172.8,51,29.5,29.51,0.1,19.92,65,-820,-830,0,29.5,29.5
2018-12-09 07:15:49.5631,172.8,51,29.5,29.51,0.1,19.91,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:49.8131,172.8,51,29.5,29.51,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:15:50.0631,172.8,51,29.5,29.51,0,19.92,67,24.6,24.6,0,29.5,29.5
2018-12-09 07:15:50.3131,172.8,51,29.5,29.51,0,19.92,52,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:50.5631,172.8,51,29.5,29.51,0,19.93,6,-830,24.6,3.6,29.5,29.5
2018-12-09 07:15:50.8131,172.8,51,29.5,29.51,0,19.93,7,-820,24.6,3.6,29.5,29.5
2018-12-09 07:15:51.0631,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:51.3131,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:51.5631,172.8,51,29.5,29.51,0.1,19.92,61,711.6,706.6,0,29.5,29.5
2018-12-09 07:15:51.8131,172.8,51,29.5,29.51,0.1,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:52.0631,172.8,51,29.5,29.51,0.1,19.92,64,8,8.2,0,29.5,29.5
2018-12-09 07:15:52.3130,172.8,51,29.5,29.51,0.1,19.91,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:52.5630,172.8,51,29.5,29.51,0,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:52.8131,172.8,51,29.5,29.51,0,19.94,65,-830,-820,0,29.5,29.5
2018-12-09 07:15:53.0631,172.8,51,29.5,29.51,0,19.92,66,5110,5110,0,29.5,29.5
2018-12-09 07:15:53.3132,172.8,51,29.5,29.51,0,19.98,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:53.5632,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:53.8132,172.8,51,29.5,29.51,0,19.92,65,-820,-820,0,29.5,29.5
2018-12-09 07:15:54.0632,172.8,51,29.5,29.51,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:54.3132,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:15:54.5631,172.8,51,29.5,29.51,0.1,19.93,67,24.6,24.6,0,29.5,29.5
2018-12-09 07:15:54.8131,172.8,51,29.5,29.51,0.1,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:55.0631,172.8,51,29.5,29.51,0,19.92,6,-830,24.6,3.6,29.5,29.5
2018-12-09 07:15:55.3131,172.8,51,29.5,29.51,0,19.92,7,-830,24.6,3.6,29.5,29.5
2018-12-09 07:15:55.5631,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:55.8131,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:56.0631,172.8,51,29.5,29.51,0,19.93,61,711.9,706.9,0,29.5,29.5
2018-12-09 07:15:56.3132,172.8,51,29.5,29.51,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:15:56.5632,172.8,51,29.5,29.51,0,19.92,64,8.1,8.2,0,29.5,29.5
2018-12-09 07:15:56.8132,172.8,51,29.5,29.51,0,19.95,3,709.5,0,25,29.5,29.5
2018-12-09 07:15:57.0632,172.8,51,29.5,29.51,0.1,20.07,4,709.4,0,25,29.5,29.5
2018-12-09 07:15:57.3132,172.8,51,29.5,29.51,0.1,19.92,65,-840,-850,0,29.5,29.5
2018-12-09 07:15:57.5632,172.8,51,29.5,29.51,0,19.92,66,5220,5220,0,29.5,29.5
2018-12-09 07:15:57.8132,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:15:58.0632,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:15:58.3132,172.8,51,29.5,29.51,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:15:58.5632,172.8,51,29.5,29.51,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:15:58.8132,172.8,51,29.5,29.51,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:15:59.0632,172.8,51,29.5,29.51,0,19.95,67,24.5,24.6,0,29.5,29.5
2018-12-09 07:15:59.3132,172.8,51,29.5,29.51,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:15:59.5632,172.8,51,29.5,29.51,0,19.92,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:15:59.8132,172.8,51,29.5,29.51,0.1,19.93,7,-850,24.6,3.6,29.5,29.5
2018-12-09 07:16:00.0632,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:00.3132,172.8,51,29.5,29.51,0.1,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:00.5632,172.8,51,29.5,29.51,0,19.92,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:00.8132,172.8,51,29.5,29.51,0,19.95,62,425,425,0,29.5,29.5
2018-12-09 07:16:01.0632,172.8,51,29.5,29.51,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:01.3132,172.8,51,29.5,29.51,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:01.5632,172.8,51,29.5,29.51,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:01.8132,172.8,51,29.5,29.51,0,19.91,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:02.0632,172.8,51,29.5,29.51,0.1,19.93,66,5220,5220,0,29.5,29.5
2018-12-09 07:16:02.3131,172.8,51,29.5,29.51,0.1,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:02.5631,172.8,51,29.5,29.51,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:02.8131,172.8,51,29.5,29.51,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:03.0632,172.8,51,29.5,29.51,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:03.3132,172.8,51,29.5,29.51,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:16:03.5633,172.8,51,29.5,29.51,0,19.93,67,24.5,24.6,0,29.5,29.5
2018-12-09 07:16:03.8133,172.8,51,29.5,29.51,0,19.91,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:04.0633,172.8,51,29.5,29.51,0,19.92,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:04.3133,172.8,51,29.5,29.51,0,19.96,7,-850,24.6,3.6,29.5,29.5
2018-12-09 07:16:04.5633,172.8,51,29.5,29.51,0,19.94,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:04.8133,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:05.0633,172.8,51,29.5,29.51,0.1,19.92,61,711.8,706.7,0,29.5,29.5
2018-12-09 07:16:05.3133,172.8,51,29.5,29.51,0.1,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:05.5633,172.8,51,29.5,29.51,0,19.93,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:05.8133,172.8,51,29.5,29.51,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:06.0633,172.8,51,29.5,29.51,0,19.99,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:06.3133,172.8,51,29.5,29.51,0,19.92,65,-850,-840,0,29.5,29.5
2018-12-09 07:16:06.5633,172.8,51,29.5,29.51,0,19.92,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:06.8133,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:07.0633,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:07.3133,172.8,51,29.5,29.51,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:07.5633,172.8,51,29.5,29.51,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:07.8133,172.8,51,29.5,29.51,0.1,19.94,63,50,50,0,29.5,29.5
2018-12-09 07:16:08.0633,172.8,51,29.5,29.51,0,19.94,67,24.5,24.6,0,29.5,29.5
2018-12-09 07:16:08.3133,172.8,51,29.5,29.51,0.1,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:08.5633,172.8,51,29.5,29.51,0,19.92,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:08.8133,172.8,51,29.5,29.51,0,19.92,7,-850,24.6,3.6,29.5,29.5
2018-12-09 07:16:09.0633,172.8,51,29.5,29.51,0,19.91,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:09.3133,172.8,51,29.5,29.51,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:09.5633,172.8,51,29.5,29.51,0,19.92,61,711.9,706.8,0,29.5,29.5
2018-12-09 07:16:09.8133,172.8,51,29.5,29.51,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:16:10.0633,172.8,51,29.5,29.51,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:10.3133,172.8,51,29.5,29.51,0.1,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:10.5633,172.8,51,29.5,29.51,0.1,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:10.8133,172.8,51,29.5,29.51,0.1,19.93,65,-840,-850,0,29.5,29.5
2018-12-09 07:16:11.0633,172.8,51,29.5,29.51,0,19.93,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:11.3133,172.8,51,29.5,29.51,0,19.91,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:11.5633,172.8,51,29.5,29.51,0,19.93,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:11.8133,172.8,51,29.5,29.51,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:12.0633,172.8,51,29.5,29.51,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:12.3134,172.8,51,29.5,29.51,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:16:12.5634,172.8,51,29.5,29.51,0,19.93,67,24.5,24.5,0,29.5,29.5
2018-12-09 07:16:12.8134,172.8,51,29.5,29.51,0,19.93,52,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:13.0634,172.8,51,29.5,29.51,0.1,19.93,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:13.3134,172.8,51,29.5,29.51,0.1,19.81,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:13.5634,172.8,51,29.5,29.51,0.1,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:13.8134,172.8,51,29.5,29.51,0.1,19.94,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:14.0634,172.8,51,29.5,29.51,0,19.93,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:14.3134,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:14.5634,172.8,51,29.5,29.51,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:14.8134,172.8,51,29.5,29.51,0,19.95,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:15.0634,172.8,51,29.5,29.51,0,19.94,4,709.5,0,25,29.5,29.5
2018-12-09 07:16:15.3134,172.8,51,29.5,29.51,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:15.5633,172.8,51,29.5,29.51,0,19.93,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:15.8133,172.8,51,29.5,29.51,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:16.0633,172.8,51,29.5,29.51,0.1,19.93,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:16.3133,172.8,51,29.5,29.51,0.1,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:16.5633,172.8,51,29.5,29.51,0,19.9,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:16.8133,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:17.0634,172.8,51,29.5,29.51,0,19.95,67,24.5,24.5,0,29.5,29.5
2018-12-09 07:16:17.3134,172.8,51,29.5,29.51,0,19.95,52,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:17.5634,172.8,51,29.5,29.51,0,19.92,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:17.8134,172.8,51,29.5,29.51,0,19.9,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:18.0635,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:18.3135,172.8,51,29.5,29.51,0.1,19.93,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:18.5635,172.8,51,29.5,29.51,0.1,19.93,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:18.8134,172.8,51,29.5,29.51,0.1,19.94,62,425,425,0,29.5,29.5
2018-12-09 07:16:19.0634,172.8,51,29.5,29.51,0.1,19.93,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:19.3134,172.8,51,29.5,29.51,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:19.5634,172.8,51,29.5,29.51,0,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:19.8134,172.8,51,29.5,29.51,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:20.0634,172.8,51,29.5,29.51,0,19.92,66,5240,5230,0,29.5,29.5
2018-12-09 07:16:20.3135,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:20.5635,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:20.8135,172.8,51,29.5,29.51,0,19.93,65,-840,-850,0,29.5,29.5
2018-12-09 07:16:21.0634,172.8,51,29.5,29.51,0.1,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:21.3134,172.8,51,29.5,29.51,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:21.5634,172.8,51,29.5,29.51,0.1,19.92,67,24.5,24.5,0,29.5,29.5
2018-12-09 07:16:21.8134,172.8,51,29.5,29.51,0.1,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:22.0634,172.8,51,29.5,29.51,0,19.92,6,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:22.3134,172.8,51,29.5,29.51,0,19.93,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:22.5634,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:22.8134,172.8,51,29.5,29.51,0,19.94,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:23.0634,172.8,51,29.5,29.51,0,19.92,61,711.9,706.8,0,29.5,29.5
2018-12-09 07:16:23.3134,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:23.5634,172.8,51,29.5,29.51,0,19.9,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:23.8134,172.8,51,29.5,29.51,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:24.0634,172.8,51,29.5,29.51,0.1,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:24.3134,172.8,51,29.5,29.51,0.1,19.9,65,-850,-860,0,29.5,29.5
2018-12-09 07:16:24.5634,172.8,51,29.5,29.51,0,19.99,66,5240,5240,0,29.5,29.5
2018-12-09 07:16:24.8135,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:25.0635,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:25.3135,172.8,51,29.5,29.51,0,19.92,65,-860,-850,0,29.5,29.5
2018-12-09 07:16:25.5635,172.8,51,29.5,29.51,0,19.9,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:25.8135,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:26.0634,172.8,51,29.5,29.51,0,19.92,67,24.4,24.5,0,29.5,29.5
2018-12-09 07:16:26.3134,172.8,51,29.5,29.51,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:26.5634,172.8,51,29.5,29.51,0.1,19.93,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:26.8134,172.8,51,29.5,29.51,0.1,19.92,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:27.0634,172.8,51,29.5,29.51,0.1,19.85,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:27.3134,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:27.5634,172.8,51,29.5,29.51,0,19.92,61,711.7,706.7,0,29.5,29.5
2018-12-09 07:16:27.8135,172.8,51,29.5,29.51,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:28.0635,172.8,51,29.5,29.51,0,19.94,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:28.3135,172.8,51,29.5,29.51,0,19.91,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:28.5635,172.8,51,29.5,29.51,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:28.8135,172.8,51,29.5,29.51,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:29.0635,172.8,51,29.5,29.51,0,19.94,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:29.3135,172.8,51,29.5,29.51,0.1,19.98,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:29.5635,172.8,51,29.5,29.51,0.1,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:29.8135,172.8,51,29.5,29.51,0.1,19.97,65,-840,-850,0,29.5,29.5
2018-12-09 07:16:30.0635,172.8,51,29.5,29.51,0.1,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:30.3136,172.8,51,29.5,29.51,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:30.5636,172.8,51,29.5,29.51,0,19.93,67,24.4,24.5,0,29.5,29.5
2018-12-09 07:16:30.8136,172.8,51,29.5,29.51,0,19.91,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:31.0636,172.8,51,29.5,29.51,0,19.92,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:31.3136,172.8,51,29.5,29.51,0,19.92,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:31.5636,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:31.8136,172.8,51,29.5,29.51,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:32.0636,172.8,51,29.5,29.51,0,19.92,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:32.3136,172.8,51,29.5,29.51,0.1,19.91,62,425,425,0,29.5,29.5
2018-12-09 07:16:32.5636,172.8,51,29.5,29.51,0.1,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:32.8136,172.8,51,29.5,29.51,0,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:33.0636,172.8,51,29.5,29.51,0,19.92,4,709.5,0,25,29.5,29.5
2018-12-09 07:16:33.3136,172.8,51,29.5,29.51,0,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:33.5636,172.8,51,29.5,29.51,0,19.92,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:33.8136,172.8,51,29.5,29.51,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:34.0636,172.8,51,29.5,29.51,0,19.91,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:34.3136,172.8,51,29.5,29.51,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:34.5636,172.8,51,29.5,29.51,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:34.8136,172.8,51,29.5,29.51,0,19.94,63,50,50,0,29.5,29.5
2018-12-09 07:16:35.0636,172.8,51,29.5,29.51,0.1,19.92,67,24.4,24.5,0,29.5,29.5
2018-12-09 07:16:35.3136,172.8,51,29.5,29.51,0.1,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:35.5636,172.8,51,29.5,29.51,0.1,19.92,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:35.8136,172.8,51,29.5,29.51,0,19.91,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:36.0636,172.8,51,29.5,29.51,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:36.3136,172.8,51,29.5,29.51,0,19.92,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:36.5636,172.8,50.8,29.5,29.4,0,19.94,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:36.8135,172.8,50.8,29.5,29.4,0,19.91,62,425,425,0,29.5,29.5
2018-12-09 07:16:37.0636,172.8,50.8,29.5,29.4,0,20.01,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:37.3136,172.8,50.8,29.5,29.4,0.1,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:37.5636,172.8,50.8,29.5,29.4,0.1,19.93,4,709.5,0,25,29.5,29.5
2018-12-09 07:16:37.8136,172.8,50.8,29.5,29.4,0.1,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:38.0636,172.8,50.8,29.5,29.4,0.1,19.93,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:38.3136,172.8,50.8,29.5,29.4,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:38.5636,172.8,50.8,29.5,29.4,0,19.93,2,709.5,0,27.5,29.5,29.5
2018-12-09 07:16:38.8136,172.8,50.8,29.5,29.4,0,19.96,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:39.0636,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:39.3135,172.8,50.8,29.5,29.4,0,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:39.5635,172.8,50.8,29.5,29.4,0,19.93,67,24.4,24.5,0,29.5,29.5
2018-12-09 07:16:39.8135,172.8,50.8,29.5,29.4,0,19.91,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:40.0634,172.8,50.8,29.5,29.4,0,19.93,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:40.3135,172.8,50.8,29.5,29.4,0.1,19.93,7,-850,24.5,3.6,29.5,29.5
2018-12-09 07:16:40.5635,172.8,50.8,29.5,29.4,0,19.89,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:40.8135,172.8,50.8,29.5,29.4,0.1,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:41.0636,172.8,50.8,29.5,29.4,0,19.9,61,711.7,706.8,0,29.5,29.5
2018-12-09 07:16:41.3136,172.8,50.8,29.5,29.4,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:41.5636,172.8,50.8,29.5,29.4,0,19.93,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:41.8137,172.8,50.8,29.5,29.4,0,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:42.0637,172.8,50.8,29.5,29.4,0,19.93,4,709.3,0,25,29.5,29.5
2018-12-09 07:16:42.3137,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:42.5637,172.8,50.8,29.5,29.4,0,19.93,66,5240,5240,0,29.5,29.5
2018-12-09 07:16:42.8137,172.8,50.8,29.5,29.4,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:43.0636,172.8,50.8,29.5,29.4,0,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:43.3137,172.8,50.8,29.5,29.4,0,19.92,65,-840,-840,0,29.5,29.5
2018-12-09 07:16:43.5637,172.8,50.8,29.5,29.4,0.1,19.95,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:43.8137,172.8,50.8,29.5,29.4,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:16:44.0637,172.8,50.8,29.5,29.4,0,19.93,67,24.4,24.4,0,29.5,29.5
2018-12-09 07:16:44.3137,172.8,50.8,29.5,29.4,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:44.5637,172.8,50.8,29.5,29.4,0,19.93,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:44.8137,172.8,50.8,29.5,29.4,0,19.92,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:45.0637,172.8,50.8,29.5,29.4,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:45.3137,172.8,50.8,29.5,29.4,0,19.91,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:45.5637,172.8,50.8,29.5,29.4,0.1,19.93,61,711.8,706.7,0,29.5,29.5
2018-12-09 07:16:45.8137,172.8,50.8,29.5,29.4,0.1,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:16:46.0636,172.8,50.8,29.5,29.4,0,19.94,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:46.3136,172.8,50.8,29.5,29.4,0,19.92,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:46.5637,172.8,50.8,29.5,29.4,0,19.93,4,709.3,0,25,29.5,29.5
2018-12-09 07:16:46.8137,172.8,50.8,29.5,29.4,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:47.0637,172.8,50.8,29.5,29.4,0,19.92,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:47.3137,172.8,50.8,29.5,29.4,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:47.5637,172.8,50.8,29.5,29.4,0,19.92,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:47.8137,172.8,50.8,29.5,29.4,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:48.0637,172.8,50.8,29.5,29.4,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:48.3137,172.8,50.8,29.5,29.4,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:16:48.5637,172.8,50.8,29.5,29.4,0.1,19.93,67,24.4,24.4,0,29.5,29.5
2018-12-09 07:16:48.8137,172.8,50.8,29.5,29.4,0.1,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:49.0637,172.8,50.8,29.5,29.4,0.1,19.93,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:49.3137,172.8,50.8,29.5,29.4,0,19.92,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:49.5637,172.8,50.8,29.5,29.4,0,19.91,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:49.8137,172.8,50.8,29.5,29.4,0,19.92,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:50.0637,172.8,50.8,29.5,29.4,0,19.92,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:50.3137,172.8,50.8,29.5,29.4,0,19.91,62,425,425,0,29.5,29.5
2018-12-09 07:16:50.5637,172.8,50.8,29.5,29.4,0,19.93,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:50.8138,172.8,50.8,29.5,29.4,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:51.0638,172.8,50.8,29.5,29.4,0,19.93,4,709.3,0,25,29.5,29.5
2018-12-09 07:16:51.3138,172.8,50.8,29.5,29.4,0.1,19.93,65,-840,-850,0,29.5,29.5
2018-12-09 07:16:51.5638,172.8,50.8,29.5,29.4,0.1,19.93,66,5230,5230,0,29.5,29.5
2018-12-09 07:16:51.8138,172.8,50.8,29.5,29.4,0.1,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:52.0638,172.8,50.8,29.5,29.4,0,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:52.3138,172.8,50.5,29.5,29.22,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:52.5638,172.8,50.5,29.5,29.22,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:52.8138,172.8,50.5,29.5,29.22,0,19.94,63,50,50,0,29.5,29.5
2018-12-09 07:16:53.0637,172.8,50.5,29.5,29.22,0,19.92,67,24.4,24.4,0,29.5,29.5
2018-12-09 07:16:53.3137,172.8,50.5,29.5,29.22,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:53.5637,172.8,50.5,29.5,29.22,0,19.92,6,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:53.8137,172.8,50.5,29.5,29.22,0,19.92,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:54.0637,172.8,50.5,29.5,29.22,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:54.3137,172.8,50.5,29.5,29.22,0.1,19.93,2,709.3,0,27.5,29.5,29.5
2018-12-09 07:16:54.5637,172.8,50.5,29.5,29.22,0.1,19.93,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:54.8137,172.8,50.5,29.5,29.22,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:16:55.0637,172.8,50.5,29.5,29.22,0,19.94,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:55.3137,172.8,50.5,29.5,29.22,0,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:16:55.5637,172.8,50.5,29.5,29.22,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:16:55.8138,172.8,50.5,29.5,29.22,0,19.94,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:56.0638,172.8,50.5,29.5,29.22,0,19.93,66,5240,5240,0,29.5,29.5
2018-12-09 07:16:56.3138,172.8,50.5,29.5,29.22,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:56.5638,172.8,50.5,29.5,29.22,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:56.8139,172.8,50.5,29.5,29.22,0.1,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:16:57.0639,172.8,50.5,29.5,29.22,0.1,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:16:57.3139,172.8,50.5,29.5,29.22,0,19.87,63,50,50,0,29.5,29.5
2018-12-09 07:16:57.5639,172.8,50.5,29.5,29.22,0,19.93,67,24.4,24.4,0,29.5,29.5
2018-12-09 07:16:57.8139,172.8,50.5,29.5,29.22,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:16:58.0638,172.8,50.5,29.5,29.22,0,19.93,6,-850,24.3,3.6,29.5,29.5
2018-12-09 07:16:58.3138,172.8,50.5,29.5,29.22,0,19.93,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:16:58.5637,172.8,50.5,29.5,29.22,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:16:58.8137,172.8,50.5,29.5,29.22,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:16:59.0637,172.8,50.5,29.5,29.22,0,19.93,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:16:59.3137,172.8,50.5,29.5,29.22,0,19.94,62,425,425,0,29.5,29.5
2018-12-09 07:16:59.5638,172.8,50.5,29.5,29.22,0.1,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:16:59.8138,172.8,50.5,29.5,29.22,0.1,19.94,3,709.5,0,25,29.5,29.5
2018-12-09 07:17:00.0638,172.8,50.5,29.5,29.22,0.1,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:00.3138,172.8,50.5,29.5,29.22,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:00.5638,172.8,50.5,29.5,29.22,0,19.93,66,5240,5240,0,29.5,29.5
2018-12-09 07:17:00.8138,172.8,50.5,29.5,29.22,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:17:01.0638,172.8,50.5,29.5,29.22,0,19.91,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:01.3138,172.8,50.5,29.5,29.22,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:01.5638,172.8,50.5,29.5,29.22,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:17:01.8138,172.8,50.5,29.5,29.22,0,19.91,63,50,50,0,29.5,29.5
2018-12-09 07:17:02.0638,172.8,50.5,29.5,29.22,0,19.93,67,24.3,24.4,0,29.5,29.5
2018-12-09 07:17:02.3138,172.8,50.5,29.5,29.22,0.1,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:17:02.5638,172.8,50.5,29.5,29.22,0.1,19.93,6,-850,24.3,3.6,29.5,29.5
2018-12-09 07:17:02.8138,172.8,50.5,29.5,29.22,0.1,19.92,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:17:03.0638,172.8,50.5,29.5,29.22,0,19.93,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:03.3138,172.8,50.5,29.5,29.22,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:03.5638,172.8,50.5,29.5,29.22,0,19.92,61,711.9,706.8,0,29.5,29.5
2018-12-09 07:17:03.8138,172.8,50.5,29.5,29.22,0,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:17:04.0638,172.8,50.5,29.5,29.22,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:17:04.3139,172.8,50.5,29.5,29.22,0,19.92,3,709.6,0,25,29.5,29.5
2018-12-09 07:17:04.5639,172.8,50.5,29.5,29.22,0,19.91,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:04.8139,172.8,50.5,29.5,29.22,0,19.91,65,-840,-850,0,29.5,29.5
2018-12-09 07:17:05.0639,172.8,50.5,29.5,29.22,0.1,19.93,66,5240,5240,0,29.5,29.5
2018-12-09 07:17:05.3139,172.8,50.5,29.5,29.22,0,19.93,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:05.5639,172.8,50.5,29.5,29.22,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:05.8139,172.8,50.5,29.5,29.22,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:06.0639,172.8,50.5,29.5,29.22,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:17:06.3139,172.8,50.5,29.5,29.22,0,19.91,63,50,50,0,29.5,29.5
2018-12-09 07:17:06.5639,172.8,50.5,29.5,29.22,0,19.93,67,24.3,24.4,0,29.5,29.5
2018-12-09 07:17:06.8139,172.8,50.5,29.5,29.22,0,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:17:07.0639,172.8,50.5,29.5,29.22,0,19.93,6,-850,24.3,3.6,29.5,29.5
2018-12-09 07:17:07.3139,172.8,50.5,29.5,29.22,0,19.92,7,-840,24.4,3.6,29.5,29.5
2018-12-09 07:17:07.5640,172.8,50.5,29.5,29.22,0,19.91,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:07.8140,172.8,50.5,29.5,29.22,0,19.87,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:08.0640,172.8,50.5,29.5,29.22,0.1,19.94,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:17:08.3140,172.8,50.5,29.5,29.22,0.1,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:17:08.5640,172.8,50.5,29.5,29.22,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:17:08.8140,172.8,50.5,29.5,29.22,0,19.93,3,709.6,0,25,29.5,29.5
2018-12-09 07:17:09.0640,172.8,50.5,29.5,29.22,0,19.93,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:09.3139,172.8,50.5,29.5,29.22,0,19.96,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:09.5639,172.8,50.5,29.5,29.22,0,19.92,66,5250,5250,0,29.5,29.5
2018-12-09 07:17:09.8139,172.8,50.5,29.5,29.22,0,19.92,1,709.5,0,27,29.5,29.5
2018-12-09 07:17:10.0639,172.8,50.5,29.5,29.22,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:10.3139,172.8,50.5,29.5,29.22,0.1,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:10.5639,172.8,50.5,29.5,29.22,0.1,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:17:10.8139,172.8,50.5,29.5,29.22,0,19.94,63,50,50,0,29.5,29.5
2018-12-09 07:17:11.0639,172.8,50.5,29.5,29.22,0.1,19.91,67,24.3,24.4,0,29.5,29.5
2018-12-09 07:17:11.3139,172.8,50.5,29.5,29.22,0,19.84,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:17:11.5639,172.8,50.5,29.5,29.22,0,19.93,6,-860,24.3,3.6,29.5,29.5
2018-12-09 07:17:11.8139,172.8,50.5,29.5,29.22,0,19.93,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:17:12.0639,172.8,50.5,29.5,29.22,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:17:12.3140,172.8,50.5,29.5,29.22,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:12.5640,172.8,50.5,29.5,29.22,0,19.92,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:17:12.8140,172.8,50.5,29.5,29.22,0,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:17:13.0640,172.8,50.5,29.5,29.22,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:17:13.3140,172.8,50.5,29.5,29.22,0.1,19.93,3,709.5,0,25,29.5,29.5
2018-12-09 07:17:13.5640,172.8,50.5,29.5,29.22,0.1,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:13.8140,172.8,50.5,29.5,29.22,0.1,19.94,65,-850,-860,0,29.5,29.5
2018-12-09 07:17:14.0640,172.8,50.5,29.5,29.22,0,19.93,66,5260,5260,0,29.5,29.5
2018-12-09 07:17:14.3140,172.8,50.5,29.5,29.22,0,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:17:14.5640,172.8,50.5,29.5,29.22,0,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:14.8140,172.8,50.5,29.5,29.22,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:15.0640,172.8,50.5,29.5,29.22,0,19.93,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:17:15.3140,172.8,50.5,29.5,29.22,0,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:17:15.5640,172.8,50.5,29.5,29.22,0.1,19.93,67,24.3,24.4,0,29.5,29.5
2018-12-09 07:17:15.8141,172.8,50.5,29.5,29.22,0.1,19.92,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:17:16.0641,172.8,50.5,29.5,29.22,0,19.92,6,-850,24.3,3.6,29.5,29.5
2018-12-09 07:17:16.3141,172.8,50.5,29.5,29.22,0.1,19.94,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:17:16.5641,172.8,50.5,29.5,29.22,0.1,19.93,1,709.5,0,27,29.5,29.5
2018-12-09 07:17:16.8141,172.8,50.5,29.5,29.22,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:17.0641,172.8,50.5,29.5,29.22,0,19.94,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:17:17.3141,172.8,50.5,29.5,29.22,0,19.91,62,425,425,0,29.5,29.5
2018-12-09 07:17:17.5641,172.8,50.5,29.5,29.22,0,19.92,64,8.1,8.3,0,29.5,29.5
2018-12-09 07:17:17.8141,172.8,50.5,29.5,29.22,0,19.93,3,709.6,0,25,29.5,29.5
2018-12-09 07:17:18.0641,172.8,50.5,29.5,29.22,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:18.3141,172.8,50.5,29.5,29.22,0,19.91,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:18.5641,172.8,50.5,29.5,29.22,0,19.92,66,5260,5260,0,29.5,29.5
2018-12-09 07:17:18.8141,172.8,50.5,29.5,29.22,0.1,19.92,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:19.0641,172.8,50.5,29.5,29.22,0.1,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:19.3141,172.8,50.4,29.5,29.17,0,19.92,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:19.5641,172.8,50.4,29.5,29.17,0,19.92,51,3.63,3.61,0,29.5,29.5
2018-12-09 07:17:19.8141,172.8,50.4,29.5,29.17,0.1,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:17:20.0641,172.8,50.4,29.5,29.17,0,19.92,67,24.3,24.4,0,29.5,29.5
2018-12-09 07:17:20.3141,172.8,50.4,29.5,29.17,0,19.93,52,3.63,3.6,0,29.5,29.5
2018-12-09 07:17:20.5641,172.8,50.4,29.5,29.17,0,19.93,6,-860,24.3,3.6,29.5,29.5
2018-12-09 07:17:20.8141,172.8,50.4,29.5,29.17,0,19.91,7,-850,24.4,3.6,29.5,29.5
2018-12-09 07:17:21.0641,172.8,50.4,29.5,29.17,0.1,19.92,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:21.3141,172.8,50.4,29.5,29.17,0.1,19.92,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:21.5641,172.8,50.4,29.5,29.17,0.1,19.92,61,711.8,706.8,0,29.5,29.5
2018-12-09 07:17:21.8141,172.8,50.4,29.5,29.17,0.1,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:17:22.0641,172.8,50.4,29.5,29.17,0,19.92,64,8.2,8.3,0,29.5,29.5
2018-12-09 07:17:22.3141,172.8,50.4,29.25,29.17,0,19.94,3,709.6,0,25,29.5,29.5
2018-12-09 07:17:22.5641,172.8,50.4,29.25,29.17,0,19.92,4,709.4,0,25,29.5,29.5
2018-12-09 07:17:22.8141,172.8,50.4,29.25,29.17,0,19.93,65,-850,-850,0,29.5,29.5
2018-12-09 07:17:23.0641,172.8,50.4,29.25,29.17,0,19.92,66,5260,5260,0,29.5,29.5
2018-12-09 07:17:23.3141,172.8,50.4,29.25,29.17,0,20.05,1,709.6,0,27,29.5,29.5
2018-12-09 07:17:23.5641,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29.5,29.5
2018-12-09 07:17:23.8141,172.8,50.4,29.25,29.17,0.1,19.92,65,-840,-850,0,29.5,29.5
2018-12-09 07:17:24.0641,172.8,50.4,29.25,29.17,0.1,19.93,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:24.3140,172.8,50.4,29.25,29.17,0.1,19.93,63,50,50,0,29,29.5
2018-12-09 07:17:24.5640,172.8,50.4,29.25,29.17,0.1,19.92,67,24.3,24.4,0,29,29.5
2018-12-09 07:17:24.8141,172.8,50.4,29.25,29.17,0.1,19.93,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:25.0641,172.8,50.4,29.25,29.17,0.1,19.93,6,-840,24.3,3.6,29,29.5
2018-12-09 07:17:25.3141,172.8,50.4,29.25,29.17,0.1,19.88,7,-860,24.4,3.6,29,29.5
2018-12-09 07:17:25.5641,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:25.8141,172.8,50.4,29.25,29.17,0,19.92,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:26.0641,172.8,50.4,29.25,29.17,0,19.93,61,711.9,706.8,0,29,29.5
2018-12-09 07:17:26.3140,172.8,50.4,29.25,29.17,0,19.93,62,425,425,0,29,29.5
2018-12-09 07:17:26.5640,172.8,50.4,29.25,29.17,0,19.92,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:26.8141,172.8,50.4,29.25,29.17,0.1,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:17:27.0641,172.8,50.4,29.25,29.17,0.1,19.93,4,709.4,0,25,29,29.5
2018-12-09 07:17:27.3141,172.8,50.4,29.25,29.17,0.1,20.07,65,-830,-850,0,29,29.5
2018-12-09 07:17:27.5641,172.8,50.4,29.25,29.17,0,19.94,66,5250,5250,0,29,29.5
2018-12-09 07:17:27.8141,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:28.0641,172.8,50.4,29.25,29.17,0,19.92,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:28.3141,172.8,50.4,29.25,29.17,0,19.95,65,-840,-860,0,29,29.5
2018-12-09 07:17:28.5641,172.8,50.4,29.25,29.17,0,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:28.8141,172.8,50.4,29.25,29.17,0,19.93,63,50,50,0,29,29.5
2018-12-09 07:17:29.0641,172.8,50.4,29.25,29.17,0.1,19.92,67,24.3,24.3,0,29,29.5
2018-12-09 07:17:29.3141,172.8,50.4,29.25,29.17,0,19.9,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:29.5642,172.8,50.4,29.25,29.17,0.1,19.92,6,-830,24.3,3.6,29,29.5
2018-12-09 07:17:29.8142,172.8,50.4,29.25,29.17,0.1,19.92,7,-860,24.3,3.6,29,29.5
2018-12-09 07:17:30.0642,172.8,50.4,29.25,29.17,0.1,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:30.3142,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:30.5642,172.8,50.4,29.25,29.17,0,19.94,61,711.9,706.8,0,29,29.5
2018-12-09 07:17:30.8142,172.8,50.4,29.25,29.17,0,19.92,62,425,425,0,29,29.5
2018-12-09 07:17:31.0642,172.8,50.4,29.25,29.17,0,19.93,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:31.3142,172.8,50.4,29.25,29.17,0,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:17:31.5642,172.8,50.4,29.25,29.17,0,19.93,4,709.3,0,25,29,29.5
2018-12-09 07:17:31.8142,172.8,50.4,29.25,29.17,0.1,19.92,65,-820,-860,0,29,29.5
2018-12-09 07:17:32.0642,172.8,50.4,29.25,29.17,0.1,19.93,66,5250,5250,0,29,29.5
2018-12-09 07:17:32.3142,172.8,50.4,29.25,29.17,0.1,19.94,1,709.5,0,27,29,29.5
2018-12-09 07:17:32.5642,172.8,50.4,29.25,29.17,0.1,19.92,2,709.3,0,27.5,29,29.5
2018-12-09 07:17:32.8142,172.8,50.4,29.25,29.17,0.1,19.93,65,-820,-860,0,29,29.5
2018-12-09 07:17:33.0642,172.8,50.4,29.25,29.17,0,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:33.3142,172.8,50.4,29.25,29.17,0,19.93,63,50,50,0,29,29.5
2018-12-09 07:17:33.5642,172.8,50.4,29.25,29.17,0,19.93,67,24.3,24.3,0,29,29.5
2018-12-09 07:17:33.8142,172.8,50.4,29.25,29.17,0,19.93,52,3.63,3.61,0,29,29.5
2018-12-09 07:17:34.0642,172.8,50.4,29.25,29.17,0.1,19.92,6,-830,24.3,3.6,29,29.5
2018-12-09 07:17:34.3142,172.8,50.4,29.25,29.17,0.1,19.87,7,-870,24.3,3.6,29,29.5
2018-12-09 07:17:34.5642,172.8,50.4,29.25,29.17,0.1,19.91,1,709.5,0,27,29,29.5
2018-12-09 07:17:34.8142,172.8,50.4,29.25,29.17,0.1,19.93,2,709.3,0,27.5,29,29.5
2018-12-09 07:17:35.0642,172.8,50.4,29.25,29.17,0.1,19.92,61,711.7,706.8,0,29,29.5
2018-12-09 07:17:35.3142,172.8,50.4,29.25,29.17,0.1,19.94,62,425,425,0,29,29.5
2018-12-09 07:17:35.5642,172.8,50.4,29.25,29.17,0.1,19.93,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:35.8142,172.8,50.4,29.25,29.17,0,19.92,3,709.5,0,25,29,29.5
2018-12-09 07:17:36.0642,172.8,50.4,29.25,29.17,0,19.92,4,709.3,0,25,29,29.5
2018-12-09 07:17:36.3142,172.8,50.4,29.25,29.17,0,19.94,65,-830,-870,0,29,29.5
2018-12-09 07:17:36.5642,172.8,50.4,29.25,29.17,0,19.93,66,5250,5250,0,29,29.5
2018-12-09 07:17:36.8142,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:37.0642,172.8,50.4,29.25,29.17,0,19.93,2,709.3,0,27.5,29,29.5
2018-12-09 07:17:37.3142,172.8,50.4,29.25,29.17,0.1,19.92,65,-820,-870,0,29,29.5
2018-12-09 07:17:37.5643,172.8,50.4,29.25,29.17,0.1,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:37.8143,172.8,50.4,29.25,29.17,0.1,19.81,63,50,50,0,29,29.5
2018-12-09 07:17:38.0643,172.8,50.4,29.25,29.17,0.1,19.92,67,24.3,24.3,0,29,29.5
2018-12-09 07:17:38.3143,172.8,50.4,29.25,29.17,0.1,19.92,52,3.63,3.61,0,29,29.5
2018-12-09 07:17:38.5643,172.8,50.4,29.25,29.17,0.1,19.92,6,-820,24.3,3.6,29,29.5
2018-12-09 07:17:38.8143,172.8,50.4,29.25,29.17,0.1,19.92,7,-870,24.3,3.6,29,29.5
2018-12-09 07:17:39.0643,172.8,50.4,29.25,29.17,0,19.92,1,709.5,0,27,29,29.5
2018-12-09 07:17:39.3143,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:39.5643,172.8,50.4,29.25,29.17,0,19.93,61,711.9,706.8,0,29,29.5
2018-12-09 07:17:39.8143,172.8,50.4,29.25,29.17,0.1,19.93,62,425,425,0,29,29.5
2018-12-09 07:17:40.0643,172.8,50.4,29.25,29.17,0.1,19.92,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:40.3142,172.8,50.4,29.25,29.17,0.1,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:17:40.5642,172.8,50.4,29.25,29.17,0.1,19.92,4,709.4,0,25,29,29.5
2018-12-09 07:17:40.8142,172.8,50.4,29.25,29.17,0.1,19.91,65,-810,-870,0,29,29.5
2018-12-09 07:17:41.0642,172.8,50.4,29.25,29.17,0.1,19.91,66,5260,5260,0,29,29.5
2018-12-09 07:17:41.3142,172.8,50.4,29.25,29.17,0.1,20.03,1,709.5,0,27,29,29.5
2018-12-09 07:17:41.5643,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:41.8143,172.8,50.4,29.25,29.17,0,19.92,65,-820,-870,0,29,29.5
2018-12-09 07:17:42.0643,172.8,50.4,29.25,29.17,0,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:42.3143,172.8,50.4,29.25,29.17,0,19.92,63,50,50,0,29,29.5
2018-12-09 07:17:42.5643,172.8,50.4,29.25,29.17,0,19.93,67,24.3,24.3,0,29,29.5
2018-12-09 07:17:42.8143,172.8,50.4,29.25,29.17,0,19.99,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:43.0643,172.8,50.4,29.25,29.17,0.1,19.92,6,-820,24.3,3.6,29,29.5
2018-12-09 07:17:43.3143,172.8,50.4,29.25,29.17,0.1,19.93,7,-870,24.3,3.6,29,29.5
2018-12-09 07:17:43.5643,172.8,50.4,29.25,29.17,0.1,19.94,1,709.5,0,27,29,29.5
2018-12-09 07:17:43.8143,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:44.0643,172.8,50.4,29.25,29.17,0,19.94,61,711.8,706.8,0,29,29.5
2018-12-09 07:17:44.3143,172.8,50.4,29.25,29.17,0,19.91,62,425,425,0,29,29.5
2018-12-09 07:17:44.5643,172.8,50.4,29.25,29.17,0,19.92,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:44.8143,172.8,50.4,29.25,29.17,0,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:17:45.0643,172.8,50.4,29.25,29.17,0,19.93,4,709.4,0,25,29,29.5
2018-12-09 07:17:45.3143,172.8,50.4,29.25,29.17,0,19.93,65,-830,-880,0,29,29.5
2018-12-09 07:17:45.5643,172.8,50.4,29.25,29.17,0,19.97,66,5260,5260,0,29,29.5
2018-12-09 07:17:45.8143,172.8,50.4,29.25,29.17,0.1,19.93,1,709.6,0,27,29,29.5
2018-12-09 07:17:46.0643,172.8,50.4,29.25,29.17,0.1,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:46.3143,172.8,50.4,29.25,29.17,0.1,19.93,65,-820,-880,0,29,29.5
2018-12-09 07:17:46.5643,172.8,50.4,29.25,29.17,0,19.93,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:46.8143,172.8,50.4,29.25,29.17,0,19.92,63,50,50,0,29,29.5
2018-12-09 07:17:47.0643,172.8,50.4,29.25,29.17,0,19.92,67,24.3,24.3,0,29,29.5
2018-12-09 07:17:47.3143,172.8,50.4,29.25,29.17,0,19.92,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:47.5643,172.8,50.4,29.25,29.17,0,19.93,6,-830,24.3,3.6,29,29.5
2018-12-09 07:17:47.8143,172.8,50.4,29.25,29.17,0,19.92,7,-880,24.3,3.6,29,29.5
2018-12-09 07:17:48.0644,172.8,50.4,29.25,29.17,0,19.92,1,709.6,0,27,29,29.5
2018-12-09 07:17:48.3144,172.8,50.4,29.25,29.17,0.1,19.91,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:48.5644,172.8,50.4,29.25,29.17,0.1,19.94,61,711.8,706.8,0,29,29.5
2018-12-09 07:17:48.8144,172.8,50.4,29.25,29.17,0.1,19.92,62,425,425,0,29,29.5
2018-12-09 07:17:49.0644,172.8,50.4,29.25,29.17,0.1,19.93,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:49.3144,172.8,50.4,29.25,29.17,0,19.93,3,709.6,0,25,29,29.5
2018-12-09 07:17:49.5644,172.8,50.4,29.25,29.17,0.1,19.91,4,709.4,0,25,29,29.5
2018-12-09 07:17:49.8144,172.8,50.4,29.25,29.17,0,19.94,65,-820,-880,0,29,29.5
2018-12-09 07:17:50.0644,172.8,50.4,29.25,29.17,0,19.92,66,5260,5260,0,29,29.5
2018-12-09 07:17:50.3144,172.8,50.4,29.25,29.17,0,19.92,1,709.6,0,27,29,29.5
2018-12-09 07:17:50.5644,172.8,50.4,29.25,29.17,0,19.92,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:50.8144,172.8,50.4,29.25,29.17,0,19.93,65,-820,-880,0,29,29.5
2018-12-09 07:17:51.0644,172.8,50.4,29.25,29.17,0,19.93,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:51.3144,172.8,50.4,29.25,29.17,0.1,19.92,63,50,50,0,29,29.5
2018-12-09 07:17:51.5644,172.8,50.4,29.25,29.17,0.1,19.92,67,24.2,24.3,0,29,29.5
2018-12-09 07:17:51.8144,172.8,50.4,29.25,29.17,0.1,19.92,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:52.0644,172.8,50.4,29.25,29.17,0,19.9,6,-830,24.2,3.6,29,29.5
2018-12-09 07:17:52.3144,172.8,50.4,29.25,29.17,0,19.92,7,-880,24.3,3.6,29,29.5
2018-12-09 07:17:52.5644,172.8,50.4,29.25,29.17,0,19.93,1,709.6,0,27,29,29.5
2018-12-09 07:17:52.8144,172.8,50.4,29.25,29.17,0,19.92,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:53.0644,172.8,50.4,29.25,29.17,0,19.93,61,711.9,706.8,0,29,29.5
2018-12-09 07:17:53.3144,172.8,50.4,29.25,29.17,0,19.93,62,425,425,0,29,29.5
2018-12-09 07:17:53.5644,172.8,50.4,29.25,29.17,0,19.94,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:53.8144,172.8,50.4,29.25,29.17,0,19.92,3,709.5,0,25,29,29.5
2018-12-09 07:17:54.0644,172.8,50.4,29.25,29.17,0.1,19.93,4,709.4,0,25,29,29.5
2018-12-09 07:17:54.3144,172.8,50.4,29.25,29.17,0.1,19.93,65,-820,-880,0,29,29.5
2018-12-09 07:17:54.5644,172.8,50.4,29.25,29.17,0.1,19.92,66,5260,5260,0,29,29.5
2018-12-09 07:17:54.8144,172.8,50.4,29.25,29.17,0.1,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:55.0645,172.8,50.4,29.25,29.17,0,19.91,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:55.3145,172.8,50.4,29.25,29.17,0,19.98,65,-820,-880,0,29,29.5
2018-12-09 07:17:55.5645,172.8,50.4,29.25,29.17,0,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:17:55.8145,172.8,50.4,29.25,29.17,0,19.92,63,50,50,0,29,29.5
2018-12-09 07:17:56.0645,172.8,50.4,29.25,29.17,0,19.92,67,24.2,24.3,0,29,29.5
2018-12-09 07:17:56.3145,172.8,50.4,29.25,29.17,0,19.93,52,3.63,3.6,0,29,29.5
2018-12-09 07:17:56.5645,172.8,50.4,29.25,29.17,0,19.93,6,-820,24.2,3.6,29,29.5
2018-12-09 07:17:56.8145,172.8,50.4,29.25,29.17,0.1,19.92,7,-880,24.3,3.6,29,29.5
2018-12-09 07:17:57.0645,172.8,50.4,29.25,29.17,0.1,19.92,1,709.5,0,27,29,29.5
2018-12-09 07:17:57.3145,172.8,50.4,29.25,29.17,0.1,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:57.5645,172.8,50.4,29.25,29.17,0.1,19.93,61,711.8,706.8,0,29,29.5
2018-12-09 07:17:57.8145,172.8,50.4,29.25,29.17,0,19.93,62,425,425,0,29,29.5
2018-12-09 07:17:58.0644,172.8,50.4,29.25,29.17,0,19.91,64,8.1,8.3,0,29,29.5
2018-12-09 07:17:58.3144,172.8,50.4,29.25,29.17,0,19.94,3,709.5,0,25,29,29.5
2018-12-09 07:17:58.5644,172.8,50.4,29.25,29.17,0,19.93,4,709.4,0,25,29,29.5
2018-12-09 07:17:58.8145,172.8,50.4,29.25,29.17,0,19.83,65,-830,-880,0,29,29.5
2018-12-09 07:17:59.0645,172.8,50.4,29.25,29.17,0,19.93,66,5260,5260,0,29,29.5
2018-12-09 07:17:59.3145,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:17:59.5645,172.8,50.4,29.25,29.17,0,19.93,2,709.4,0,27.5,29,29.5
2018-12-09 07:17:59.8145,172.8,50.4,29.25,29.17,0.1,19.93,65,-820,-890,0,29,29.5
2018-12-09 07:18:00.0645,172.8,50.4,29.25,29.17,0.1,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:18:00.3145,172.8,50.4,29.25,29.17,0.1,19.94,63,50,50,0,29,29.5
2018-12-09 07:18:00.5644,172.8,50.4,29.25,29.17,0,19.93,67,24.2,24.3,0,29,29.5
2018-12-09 07:18:00.8145,172.8,50.4,29.25,29.17,0,19.92,52,3.63,3.6,0,29,29.5
2018-12-09 07:18:01.0645,172.8,50.4,29.25,29.17,0,19.93,6,-830,24.2,3.6,29,29.5
2018-12-09 07:18:01.3145,172.8,50.4,29.25,29.17,0,19.93,7,-880,24.3,3.6,29,29.5
2018-12-09 07:18:01.5645,172.8,50.4,29.25,29.17,0,19.92,1,709.5,0,27,29,29.5
2018-12-09 07:18:01.8145,172.8,50.4,29.25,29.17,0,19.85,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:02.0645,172.8,50.4,29.25,29.17,0,19.93,61,711.8,706.8,0,29,29.5
2018-12-09 07:18:02.3145,172.8,50.4,29.25,29.17,0.1,19.89,62,425,425,0,29,29.5
2018-12-09 07:18:02.5645,172.8,50.4,29.25,29.17,0.1,20.03,64,8.2,8.3,0,29,29.5
2018-12-09 07:18:02.8145,172.8,50.4,29.25,29.17,0.1,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:18:03.0645,172.8,50.4,29.25,29.17,0.1,19.93,4,709.3,0,25,29,29.5
2018-12-09 07:18:03.3145,172.8,50.4,29.25,29.17,0,19.92,65,-820,-880,0,29,29.5
2018-12-09 07:18:03.5645,172.8,50.4,29.25,29.17,0,19.92,66,5260,5260,0,29,29.5
2018-12-09 07:18:03.8145,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:18:04.0645,172.8,50.4,29.25,29.17,0,19.92,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:04.3145,172.8,50.4,29.25,29.17,0,19.93,65,-820,-880,0,29,29.5
