Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:18:04.5645,172.8,50.4,29.25,29.17,0,19.93,51,3.63,3.61,0,29,29.5
2018-12-09 07:18:04.8146,172.8,50.4,29.25,29.17,0,19.93,63,50,50,0,29,29.5
2018-12-09 07:18:05.0646,172.8,50.4,29.25,29.17,0,19.94,67,24.2,24.3,0,29,29.5
2018-12-09 07:18:05.3146,172.8,50.4,29.25,29.17,0.1,19.9,52,3.63,3.6,0,29,29.5
2018-12-09 07:18:05.5646,172.8,50.4,29.25,29.17,0.1,19.93,6,-820,24.2,3.6,29,29.5
2018-12-09 07:18:05.8146,172.8,50.4,29.25,29.17,0.1,19.94,7,-880,24.3,3.6,29,29.5
2018-12-09 07:18:06.0646,172.8,50.4,29.25,29.17,0.1,19.92,1,709.5,0,27,29,29.5
2018-12-09 07:18:06.3146,172.8,50.4,29.25,29.17,0,19.92,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:06.5646,172.8,50.4,29.25,29.17,0,19.93,61,711.8,706.8,0,29,29.5
2018-12-09 07:18:06.8146,172.8,50.4,29.25,29.17,0,19.92,62,425,425,0,29,29.5
2018-12-09 07:18:07.0646,172.8,50.4,29.25,29.17,0,19.93,64,8.2,8.3,0,29,29.5
2018-12-09 07:18:07.3146,172.8,50.4,29.25,29.17,0,19.93,3,709.5,0,25,29,29.5
2018-12-09 07:18:07.5646,172.8,50.4,29.25,29.17,0,19.93,4,709.3,0,25,29,29.5
2018-12-09 07:18:07.8146,172.8,50.4,29.25,29.17,0,19.94,65,-820,-880,0,29,29.5
2018-12-09 07:18:08.0646,172.8,50.4,29.25,29.17,0,19.93,66,5260,5260,0,29,29.5
2018-12-09 07:18:08.3146,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:18:08.5646,172.8,50.4,29.25,29.17,0.1,19.94,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:08.8146,172.8,50.4,29.25,29.17,0.1,19.91,65,-820,-880,0,29,29.5
2018-12-09 07:18:09.0646,172.8,50.4,29.25,29.17,0,19.93,51,3.63,3.61,0,29,29.5
2018-12-09 07:18:09.3146,172.8,50.4,29.25,29.17,0,19.93,63,50,50,0,29,29.5
2018-12-09 07:18:09.5646,172.8,50.4,29.25,29.17,0,19.84,67,24.2,24.3,0,29,29.5
2018-12-09 07:18:09.8146,172.8,50.4,29.25,29.17,0,19.98,52,3.63,3.6,0,29,29.5
2018-12-09 07:18:10.0646,172.8,50.4,29.25,29.17,0,19.93,6,-830,24.2,3.6,29,29.5
2018-12-09 07:18:10.3146,172.8,50.4,29.25,29.17,0,19.92,7,-880,24.3,3.6,29,29.5
2018-12-09 07:18:10.5646,172.8,50.4,29.25,29.17,0,19.94,1,709.5,0,27,29,29.5
2018-12-09 07:18:10.8146,172.8,50.4,29.25,29.17,0.1,19.92,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:11.0646,172.8,50.4,29.25,29.17,0.1,19.93,61,711.7,706.8,0,29,29.5
2018-12-09 07:18:11.3146,172.8,50.4,29.25,29.17,0.1,19.94,62,425,425,0,29,29.5
2018-12-09 07:18:11.5646,172.8,50.4,29.25,29.17,0,19.89,64,8.1,8.3,0,29,29.5
2018-12-09 07:18:11.8146,172.8,50.4,29.25,29.17,0.1,19.92,3,709.5,0,25,29,29.5
2018-12-09 07:18:12.0646,172.8,50.4,29.25,29.17,0,19.93,4,709.3,0,25,29,29.5
2018-12-09 07:18:12.3146,172.8,50.4,29.25,29.17,0,19.92,65,-820,-880,0,29,29.5
2018-12-09 07:18:12.5647,172.8,50.4,29.25,29.17,0,19.92,66,5260,5260,0,29,29.5
2018-12-09 07:18:12.8147,172.8,50.4,29.25,29.17,0,19.93,1,709.5,0,27,29,29.5
2018-12-09 07:18:13.0647,172.8,50.4,29.25,29.17,0.1,19.91,2,709.3,0,27.5,29,29.5
2018-12-09 07:18:13.3146,172.8,50.4,29.25,29.17,0.1,19.93,65,-820,-880,0,29,29.5
2018-12-09 07:18:13.5646,172.8,50.3,29.25,29.11,0.1,19.92,51,3.63,3.61,0,29,29.5
2018-12-09 07:18:13.8146,172.8,50.3,29.25,29.11,0.1,19.93,63,50,50,0,29,29.5
2018-12-09 07:18:14.0647,172.8,50.3,29.25,29.11,0.1,19.93,67,24.2,24.3,0,29,29.5
2018-12-09 07:18:14.3147,172.8,50.3,29,29.11,0,19.92,52,3.63,3.6,0,29,29.5
2018-12-09 07:18:14.5647,172.8,50.3,29,29.11,0,19.93,6,-820,24.2,3.6,29,29.5
2018-12-09 07:18:14.8147,172.8,50.3,29,29.11,0,19.93,7,-880,24.3,3.6,29,29
2018-12-09 07:18:15.0647,172.8,50.3,29,29.11,0,19.94,1,709.6,0,27,29,29
2018-12-09 07:18:15.3147,172.8,50.3,29,29.11,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:18:15.5647,172.8,50.3,29,29.11,0,19.91,61,711.8,706.8,0,29,29
2018-12-09 07:18:15.8146,172.8,50.3,29,29.11,0,19.92,62,425,425,0,29,29
2018-12-09 07:18:16.0646,172.8,50.3,29,29.11,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:18:16.3146,172.8,50.3,29,29.11,0,19.94,3,709.6,0,25,29,29
2018-12-09 07:18:16.5646,172.8,50.3,29,29.11,0.1,19.93,4,709.4,0,25,29,29
2018-12-09 07:18:16.8146,172.8,50.3,29,29.11,0.1,19.93,65,-820,-870,0,29,29
2018-12-09 07:18:17.0646,172.8,50.3,29,29.11,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:17.3146,172.8,50.3,29,29.11,0.1,19.92,1,709.6,0,27,29,29
2018-12-09 07:18:17.5647,172.8,50.3,29,29.11,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:18:17.8147,172.8,50.3,29,29.11,0,19.92,65,-830,-860,0,29,29
2018-12-09 07:18:18.0647,172.8,50.3,29,29.11,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:18.3147,172.8,50.3,29,29.11,0,19.92,63,50,50,0,29,29
2018-12-09 07:18:18.5647,172.8,50.3,29,29.11,0,19.92,67,24.2,24.3,0,29,29
2018-12-09 07:18:18.8147,172.8,50.3,29,29.11,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:18:19.0647,172.8,50.3,29,29.11,0.1,19.92,6,-820,24.2,3.6,29,29
2018-12-09 07:18:19.3147,172.8,50.3,29,29.11,0.1,19.93,7,-860,24.3,3.6,29,29
2018-12-09 07:18:19.5647,172.8,50.3,29,29.11,0.1,19.92,1,709.6,0,27,29,29
2018-12-09 07:18:19.8147,172.8,50.3,29,29.11,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:20.0647,172.8,50.3,29,29.11,0.1,19.97,61,711.8,706.7,0,29,29
2018-12-09 07:18:20.3147,172.8,50.3,29,29.11,0,19.93,62,425,425,0,29,29
2018-12-09 07:18:20.5647,172.8,50.3,29,29.11,0,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:18:20.8147,172.8,50.3,29,29.11,0,19.92,3,709.6,0,25,29,29
2018-12-09 07:18:21.0647,172.8,50.3,29,29.11,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:18:21.3147,172.8,50.3,29,29.11,0,19.91,65,-820,-860,0,29,29
2018-12-09 07:18:21.5647,172.8,50.3,29,29.11,0,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:21.8147,172.8,50.3,29,29.11,0.1,19.92,1,709.6,0,27,29,29
2018-12-09 07:18:22.0647,172.8,50.3,29,29.11,0.1,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:22.3147,172.8,50.3,29,29.11,0.1,19.92,65,-830,-860,0,29,29
2018-12-09 07:18:22.5647,172.8,50.3,29,29.11,0.1,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:22.8147,172.8,50.3,29,29.11,0,19.92,63,50,50,0,29,29
2018-12-09 07:18:23.0647,172.8,50.3,29,29.11,0.1,19.93,67,24.2,24.3,0,29,29
2018-12-09 07:18:23.3147,172.8,50.3,29,29.11,0,19.91,52,3.63,3.61,0,29,29
2018-12-09 07:18:23.5647,172.8,50.3,29,29.11,0,20.03,6,-840,24.2,3.6,29,29
2018-12-09 07:18:23.8148,172.8,50.3,29,29.11,0,19.93,7,-850,24.3,3.6,29,29
2018-12-09 07:18:24.0648,172.8,50.3,29,29.11,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:24.3148,172.8,50.3,29,29.11,0,19.91,2,709.4,0,27.5,29,29
2018-12-09 07:18:24.5648,172.8,50.3,29,29.11,0.1,19.93,61,711.8,706.8,0,29,29
2018-12-09 07:18:24.8148,172.8,50.3,29,29.11,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:18:25.0648,172.8,50.3,29,29.11,0.1,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:18:25.3147,172.8,50.3,29,29.11,0.1,19.93,3,709.5,0,25,29,29
2018-12-09 07:18:25.5647,172.8,50.3,29,29.11,0.1,19.92,4,709.4,0,25,29,29
2018-12-09 07:18:25.8147,172.8,50.3,29,29.11,0,19.92,65,-840,-860,0,29,29
2018-12-09 07:18:26.0647,172.8,50.3,29,29.11,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:26.3147,172.8,50.3,29,29.11,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:26.5647,172.8,50.3,29,29.11,0,19.94,2,709.4,0,27.5,29,29
2018-12-09 07:18:26.8148,172.8,50.3,29,29.11,0,19.92,65,-840,-850,0,29,29
2018-12-09 07:18:27.0648,172.8,50.3,29,29.11,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:27.3148,172.8,50.3,29,29.11,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:18:27.5648,172.8,50.3,29,29.11,0.1,19.93,67,24.2,24.2,0,29,29
2018-12-09 07:18:27.8148,172.8,50.3,29,29.11,0.1,19.92,52,3.63,3.61,0,29,29
2018-12-09 07:18:28.0648,172.8,50.3,29,29.11,0.1,19.93,6,-830,24.2,3.6,29,29
2018-12-09 07:18:28.3148,172.8,50.3,29,29.11,0.1,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:18:28.5648,172.8,50.3,29,29.11,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:28.8148,172.8,50.3,29,29.11,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:29.0648,172.8,50.3,29,29.11,0,19.92,61,711.8,706.8,0,29,29
2018-12-09 07:18:29.3148,172.8,50.3,29,29.11,0,19.93,62,425,425,0,29,29
2018-12-09 07:18:29.5648,172.8,50.3,29,29.11,0,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:18:29.8148,172.8,50.3,29,29.11,0,19.97,3,709.5,0,25,29,29
2018-12-09 07:18:30.0648,172.8,50.3,29,29.11,0,19.93,4,709.5,0,25,29,29
2018-12-09 07:18:30.3148,172.8,50.3,29,29.11,0.1,19.92,65,-830,-850,0,29,29
2018-12-09 07:18:30.5648,172.8,50.3,29,29.11,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:30.8148,172.8,50.3,29,29.11,0.1,19.92,1,709.5,0,27,29,29
2018-12-09 07:18:31.0648,172.8,50.3,29,29.11,0.1,19.92,2,709.5,0,27.5,29,29
2018-12-09 07:18:31.3148,172.8,50.3,29,29.11,0.1,19.93,65,-840,-850,0,29,29
2018-12-09 07:18:31.5648,172.8,50.3,29,29.11,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:31.8148,172.8,50.3,29,29.11,0,19.96,63,50,50,0,29,29
2018-12-09 07:18:32.0648,172.8,50.3,29,29.11,0,19.96,67,24.2,24.2,0,29,29
2018-12-09 07:18:32.3149,172.8,50.2,29,29.05,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:18:32.5649,172.8,50.1,29,28.99,0,19.93,6,-850,24.2,3.6,29,29
2018-12-09 07:18:32.8149,172.8,50.1,29,28.99,0,19.92,7,-850,24.2,3.6,29,29
2018-12-09 07:18:33.0648,172.8,50.1,29,28.99,0,19.91,1,709.5,0,27,29,29
2018-12-09 07:18:33.3148,172.8,50.1,29,28.99,0.1,19.9,2,709.5,0,27.5,29,29
2018-12-09 07:18:33.5648,172.8,50.1,29,28.99,0.1,19.92,61,711.7,706.8,0,29,29
2018-12-09 07:18:33.8148,172.8,50.1,29,28.99,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:18:34.0648,172.8,50.1,29,28.99,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:18:34.3149,172.8,50.1,29,28.99,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:18:34.5649,172.8,50.1,29,28.99,0,19.93,4,709.5,0,25,29,29
2018-12-09 07:18:34.8149,172.8,50.1,29,28.99,0,19.92,65,-850,-860,0,29,29
2018-12-09 07:18:35.0649,172.8,50.1,29,28.99,0,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:35.3149,172.8,50.1,29,28.99,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:35.5649,172.8,50.1,29,28.99,0,19.89,2,709.5,0,27.5,29,29
2018-12-09 07:18:35.8149,172.8,50.1,29,28.99,0,19.93,65,-840,-860,0,29,29
2018-12-09 07:18:36.0649,172.8,50.1,29,28.99,0.1,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:36.3149,172.8,50.1,29,28.99,0.1,19.92,63,50,50,0,29,29
2018-12-09 07:18:36.5649,172.8,50.1,29,28.99,0.1,19.94,67,24.2,24.2,0,29,29
2018-12-09 07:18:36.8149,172.8,50.1,29,28.99,0,20,52,3.63,3.6,0,29,29
2018-12-09 07:18:37.0649,172.8,50.1,29,28.99,0,19.93,6,-850,24.2,3.6,29,29
2018-12-09 07:18:37.3149,172.8,50.1,29,28.99,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:18:37.5649,172.8,50.1,29,28.99,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:37.8149,172.8,50.1,29,28.99,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:38.0649,172.8,50.1,29,28.99,0,19.93,61,711.8,706.8,0,29,29
2018-12-09 07:18:38.3149,172.8,50.1,29,28.99,0,19.93,62,425,425,0,29,29
2018-12-09 07:18:38.5649,172.8,50.1,29,28.99,0,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:18:38.8149,172.8,50.1,29,28.99,0.1,19.93,3,709.5,0,25,29,29
2018-12-09 07:18:39.0648,172.8,50.1,29,28.99,0.1,19.88,4,709.4,0,25,29,29
2018-12-09 07:18:39.3148,172.8,50.1,29,28.99,0.1,19.91,65,-850,-850,0,29,29
2018-12-09 07:18:39.5648,172.8,50.1,29,28.99,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:39.8148,172.8,50.1,29,28.99,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:18:40.0648,172.8,50.1,29,28.99,0,19.96,2,709.4,0,27.5,29,29
2018-12-09 07:18:40.3149,172.8,50.1,29,28.99,0,19.93,65,-850,-860,0,29,29
2018-12-09 07:18:40.5649,172.8,50.1,29,28.99,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 07:18:40.8149,172.8,50.1,29,28.99,0,19.93,63,50,50,0,29,29
2018-12-09 07:18:41.0650,172.8,50.1,29,28.99,0,19.93,67,24.2,24.2,0,29,29
2018-12-09 07:18:41.3150,172.8,50.1,29,28.99,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:18:41.5651,172.8,50.1,29,28.99,0.1,19.93,6,-850,24.2,3.6,29,29
2018-12-09 07:18:41.8151,172.8,50.1,29,28.99,0.1,19.92,7,-860,24.2,3.6,29,29
2018-12-09 07:18:42.0650,172.8,50.1,29,28.99,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:42.3150,172.8,50.1,29,28.99,0.1,19.94,2,709.4,0,27.5,29,29
2018-12-09 07:18:42.5650,172.8,50.1,29,28.99,0,19.92,61,711.7,706.8,0,29,29
2018-12-09 07:18:42.8149,172.8,50.1,29,28.99,0,19.91,62,425,425,0,29,29
2018-12-09 07:18:43.0649,172.8,50.1,29,28.99,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:18:43.3149,172.8,50.1,29,28.99,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:18:43.5649,172.8,50.1,29,28.99,0,19.96,4,709.4,0,25,29,29
2018-12-09 07:18:43.8150,172.8,50.1,29,28.99,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:18:44.0649,172.8,50.1,29,28.99,0,19.93,66,5260,5260,0,29,29
2018-12-09 07:18:44.3149,172.8,50.1,29,28.99,0,19.93,1,709.6,0,27,29,29
2018-12-09 07:18:44.5649,172.8,50.1,29,28.99,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:44.8149,172.8,50.1,29,28.99,0.1,19.92,65,-850,-850,0,29,29
2018-12-09 07:18:45.0649,172.8,50.1,29,28.99,0.1,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:18:45.3149,172.8,50.1,29,28.99,0,19.93,63,50,50,0,29,29
2018-12-09 07:18:45.5649,172.8,50.1,29,28.99,0,19.92,67,24.2,24.2,0,29,29
2018-12-09 07:18:45.8149,172.8,50.1,29,28.99,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:18:46.0649,172.8,50.1,29,28.99,0,19.94,6,-860,24.2,3.6,29,29
2018-12-09 07:18:46.3149,172.8,50.1,29,28.99,0,19.92,7,-860,24.2,3.6,29,29
2018-12-09 07:18:46.5648,172.8,50.1,29,28.99,0,19.92,1,709.6,0,27,29,29
2018-12-09 07:18:46.8148,172.8,50.1,29,28.99,0,19.94,2,709.4,0,27.5,29,29
2018-12-09 07:18:47.0648,172.8,50.1,29,28.99,0,19.92,61,711.8,706.7,0,29,29
2018-12-09 07:18:47.3149,172.8,50.1,29,28.99,0,19.93,62,425,425,0,29,29
2018-12-09 07:18:47.5649,172.8,50.1,29,28.99,0.1,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:18:47.8150,172.8,50.1,29,28.99,0,19.93,3,709.6,0,25,29,29
2018-12-09 07:18:48.0650,172.8,50.1,29,28.99,0.1,19.93,4,709.4,0,25,29,29
2018-12-09 07:18:48.3150,172.8,50.1,29,28.99,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:18:48.5650,172.8,50.1,29,28.99,0,19.93,66,5270,5260,0,29,29
2018-12-09 07:18:48.8150,172.8,50.1,29,28.99,0,19.93,1,709.6,0,27,29,29
2018-12-09 07:18:49.0650,172.8,50.1,29,28.99,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:18:49.3150,172.8,50.1,29,28.99,0,19.92,65,-860,-860,0,29,29
2018-12-09 07:18:49.5651,172.8,50.1,29,28.99,0.1,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:18:49.8151,172.8,50.1,29,28.99,0.1,19.92,63,50,50,0,29,29
2018-12-09 07:18:50.0651,172.8,50.1,29,28.99,0,19.92,67,24.2,24.2,0,29,29
2018-12-09 07:18:50.3151,172.8,50.1,29,28.99,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:18:50.5650,172.8,50.1,29,28.99,0.1,19.92,6,-850,24.2,3.6,29,29
2018-12-09 07:18:50.8150,172.8,50.1,29,28.99,0,19.91,7,-860,24.2,3.6,29,29
2018-12-09 07:18:51.0650,172.8,50.1,29,28.99,0,19.84,1,709.5,0,27,29,29
2018-12-09 07:18:51.3150,172.8,50.1,29,28.99,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:51.5651,172.8,50,29,28.94,0,19.92,61,711.7,706.9,0,29,29
2018-12-09 07:18:51.8151,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:18:52.0651,172.8,50,29,28.94,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:18:52.3151,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:18:52.5651,172.8,50,29,28.94,0,19.92,4,709.4,0,25,29,29
2018-12-09 07:18:52.8151,172.8,50,29,28.94,0.1,19.93,65,-850,-850,0,29,29
2018-12-09 07:18:53.0651,172.8,50,29,28.94,0,19.94,66,5260,5260,0,29,29
2018-12-09 07:18:53.3151,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:18:53.5651,172.8,50,29,28.94,0.1,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:18:53.8151,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:18:54.0651,172.8,50,29,28.94,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:18:54.3151,172.8,50,29,28.94,0,19.92,63,50,50,0,29,29
2018-12-09 07:18:54.5651,172.8,50,29,28.94,0,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:18:54.8151,172.8,50,29,28.94,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:18:55.0651,172.8,50,29,28.94,0,19.92,6,-860,24.1,3.6,29,29
2018-12-09 07:18:55.3151,172.8,50,29,28.94,0,19.94,7,-850,24.2,3.6,29,29
2018-12-09 07:18:55.5651,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:18:55.8151,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:18:56.0651,172.8,50,29,28.94,0,19.93,61,711.8,706.8,0,29,29
2018-12-09 07:18:56.3151,172.8,50,29,28.94,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:18:56.5651,172.8,50,29,28.94,0.1,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:18:56.8151,172.8,50,29,28.94,0,19.92,3,709.5,0,25,29,29
2018-12-09 07:18:57.0651,172.8,50,29,28.94,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:18:57.3151,172.8,50,29,28.94,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:18:57.5651,172.8,50,29,28.94,0,19.94,66,5250,5250,0,29,29
2018-12-09 07:18:57.8151,172.8,50,29,28.94,0,19.9,1,709.5,0,27,29,29
2018-12-09 07:18:58.0651,172.8,50,29,28.94,0,19.91,2,709.4,0,27.5,29,29
2018-12-09 07:18:58.3151,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:18:58.5651,172.8,50,29,28.94,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:18:58.8151,172.8,50,29,28.94,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:18:59.0651,172.8,50,29,28.94,0.1,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:18:59.3151,172.8,50,29,28.94,0.1,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:18:59.5651,172.8,50,29,28.94,0,19.93,6,-850,24.1,3.6,29,29
2018-12-09 07:18:59.8151,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:00.0651,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:00.3150,172.8,50,29,28.94,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:19:00.5650,172.8,50,29,28.94,0,19.92,61,711.7,706.8,0,29,29
2018-12-09 07:19:00.8150,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:01.0650,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:01.3150,172.8,50,29,28.94,0.1,19.88,3,709.5,0,25,29,29
2018-12-09 07:19:01.5650,172.8,50,29,28.94,0.1,19.93,4,709.4,0,25,29,29
2018-12-09 07:19:01.8151,172.8,50,29,28.94,0.1,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:02.0651,172.8,50,29,28.94,0.1,19.93,66,5250,5260,0,29,29
2018-12-09 07:19:02.3152,172.8,50,29,28.94,0.1,19.92,1,709.5,0,27,29,29
2018-12-09 07:19:02.5652,172.8,50,29,28.94,0.1,19.91,2,709.4,0,27.5,29,29
2018-12-09 07:19:02.8152,172.8,50,29,28.94,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:19:03.0652,172.8,50,29,28.94,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 07:19:03.3152,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:19:03.5652,172.8,50,29,28.94,0,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:03.8152,172.8,50,29,28.94,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:19:04.0652,172.8,50,29,28.94,0,19.94,6,-850,24.1,3.6,29,29
2018-12-09 07:19:04.3152,172.8,50,29,28.94,0.1,19.92,7,-850,24.2,3.6,29,29
2018-12-09 07:19:04.5652,172.8,50,29,28.94,0,19.78,1,709.5,0,27,29,29
2018-12-09 07:19:04.8152,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:05.0652,172.8,50,29,28.94,0.1,19.94,61,711.7,706.8,0,29,29
2018-12-09 07:19:05.3152,172.8,50,29,28.94,0,19.92,62,425,425,0,29,29
2018-12-09 07:19:05.5653,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:05.8152,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:06.0652,172.8,50,29,28.94,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:19:06.3152,172.8,50,29,28.94,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:06.5652,172.8,50,29,28.94,0,19.92,66,5260,5260,0,29,29
2018-12-09 07:19:06.8152,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:19:07.0653,172.8,50,29,28.94,0,19.89,2,709.4,0,27.5,29,29
2018-12-09 07:19:07.3153,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:07.5654,172.8,50,29,28.94,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:19:07.8154,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:19:08.0654,172.8,50,29,28.94,0,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:08.3153,172.8,50,29,28.94,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:19:08.5653,172.8,50,29,28.94,0,19.93,6,-850,24.1,3.6,29,29
2018-12-09 07:19:08.8153,172.8,50,29,28.94,0,19.94,7,-850,24.2,3.6,29,29
2018-12-09 07:19:09.0653,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:09.3153,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:09.5653,172.8,50,29,28.94,0,19.92,61,711.8,706.7,0,29,29
2018-12-09 07:19:09.8152,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:10.0652,172.8,50,29,28.94,0,19.89,64,8.2,8.3,0,29,29
2018-12-09 07:19:10.3152,172.8,50,29,28.94,0.1,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:10.5652,172.8,50,29,28.94,0.1,19.93,4,709.4,0,25,29,29
2018-12-09 07:19:10.8152,172.8,50,29,28.94,0.1,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:11.0652,172.8,50,29,28.94,0.1,19.92,66,5260,5260,0,29,29
2018-12-09 07:19:11.3153,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:11.5653,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:11.8153,172.8,50,29,28.94,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:19:12.0653,172.8,50,29,28.94,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 07:19:12.3153,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:19:12.5653,172.8,50,29,28.94,0,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:12.8153,172.8,50,29,28.94,0.1,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:19:13.0653,172.8,50,29,28.94,0.1,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:13.3153,172.8,50,29,28.94,0.1,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:13.5653,172.8,50,29,28.94,0.1,19.94,1,709.5,0,27,29,29
2018-12-09 07:19:13.8153,172.8,50,29,28.94,0,19.92,2,709.5,0,27.5,29,29
2018-12-09 07:19:14.0653,172.8,50,29,28.94,0,19.89,61,711.7,706.8,0,29,29
2018-12-09 07:19:14.3153,172.8,50,29,28.94,0,19.94,62,425,425,0,29,29
2018-12-09 07:19:14.5653,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:14.8152,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:15.0652,172.8,50,29,28.94,0,19.92,4,709.5,0,25,29,29
2018-12-09 07:19:15.3152,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:15.5652,172.8,50,29,28.94,0,19.92,66,5260,5260,0,29,29
2018-12-09 07:19:15.8152,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:16.0652,172.8,50,29,28.94,0.1,19.92,2,709.5,0,27.5,29,29
2018-12-09 07:19:16.3152,172.8,50,29,28.94,0,19.93,65,-840,-840,0,29,29
2018-12-09 07:19:16.5653,172.8,50,29,28.94,0.1,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:19:16.8153,172.8,50,29,28.94,0,19.94,63,50,50,0,29,29
2018-12-09 07:19:17.0653,172.8,50,29,28.94,0,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:17.3153,172.8,50,29,28.94,0,19.9,52,3.63,3.6,0,29,29
2018-12-09 07:19:17.5653,172.8,50,29,28.94,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:17.8153,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:18.0653,172.8,50,29,28.94,0,19.83,1,709.5,0,27,29,29
2018-12-09 07:19:18.3153,172.8,50,29,28.94,0,19.93,2,709.5,0,27.5,29,29
2018-12-09 07:19:18.5653,172.8,50,29,28.94,0.1,19.93,61,711.7,706.8,0,29,29
2018-12-09 07:19:18.8153,172.8,50,29,28.94,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:19:19.0654,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:19.3153,172.8,50,29,28.94,0,19.92,3,709.5,0,25,29,29
2018-12-09 07:19:19.5653,172.8,50,29,28.94,0.1,19.93,4,709.5,0,25,29,29
2018-12-09 07:19:19.8153,172.8,50,29,28.94,0.1,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:20.0653,172.8,50,29,28.94,0,19.92,66,5260,5260,0,29,29
2018-12-09 07:19:20.3153,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:19:20.5653,172.8,50,29,28.94,0,19.92,2,709.3,0,27.5,29,29
2018-12-09 07:19:20.8154,172.8,50,29,28.94,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:19:21.0654,172.8,50,29,28.94,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:19:21.3153,172.8,50,29,28.94,0,19.92,63,50,50,0,29,29
2018-12-09 07:19:21.5653,172.8,50,29,28.94,0.1,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:21.8152,172.8,50,29,28.94,0.1,19.94,52,3.63,3.6,0,29,29
2018-12-09 07:19:22.0652,172.8,50,29,28.94,0.1,19.93,6,-850,24.1,3.6,29,29
2018-12-09 07:19:22.3152,172.8,50,29,28.94,0.1,19.92,7,-860,24.2,3.6,29,29
2018-12-09 07:19:22.5652,172.8,50,29,28.94,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:22.8153,172.8,50,29,28.94,0,19.92,2,709.3,0,27.5,29,29
2018-12-09 07:19:23.0653,172.8,50,29,28.94,0,19.92,61,711.8,706.7,0,29,29
2018-12-09 07:19:23.3154,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:23.5654,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:23.8154,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:24.0654,172.8,50,29,28.94,0,19.92,4,709.3,0,25,29,29
2018-12-09 07:19:24.3154,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:24.5654,172.8,50,29,28.94,0,19.93,66,5260,5260,0,29,29
2018-12-09 07:19:24.8154,172.8,50,29,28.94,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:25.0654,172.8,50,29,28.94,0.1,19.93,2,709.3,0,27.5,29,29
2018-12-09 07:19:25.3154,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:25.5654,172.8,50,29,28.94,0.1,19.94,51,3.63,3.6,0,29,29
2018-12-09 07:19:25.8154,172.8,50,29,28.94,0,19.92,63,50,50,0,29,29
2018-12-09 07:19:26.0654,172.8,50,29,28.94,0,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:26.3154,172.8,50,29,28.94,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:19:26.5654,172.8,50,29,28.94,0,19.92,6,-860,24.1,3.6,29,29
2018-12-09 07:19:26.8154,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:27.0654,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:19:27.3154,172.8,50,29,28.94,0.1,19.93,2,709.3,0,27.5,29,29
2018-12-09 07:19:27.5654,172.8,50,29,28.94,0.1,19.93,61,711.8,706.8,0,29,29
2018-12-09 07:19:27.8154,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:28.0654,172.8,50,29,28.94,0,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:19:28.3154,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:28.5654,172.8,50,29,28.94,0,19.91,4,709.3,0,25,29,29
2018-12-09 07:19:28.8154,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:29.0655,172.8,50,29,28.94,0,19.92,66,5260,5250,0,29,29
2018-12-09 07:19:29.3155,172.8,50,29,28.94,0,19.94,1,709.5,0,27,29,29
2018-12-09 07:19:29.5655,172.8,50,29,28.94,0,19.91,2,709.3,0,27.5,29,29
2018-12-09 07:19:29.8155,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:30.0655,172.8,50,29,28.94,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:19:30.3155,172.8,50,29,28.94,0.1,19.92,63,50,50,0,29,29
2018-12-09 07:19:30.5655,172.8,50,29,28.94,0.1,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:30.8155,172.8,50,29,28.94,0.1,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:19:31.0655,172.8,50,29,28.94,0,19.93,6,-850,24.1,3.6,29,29
2018-12-09 07:19:31.3155,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:31.5655,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:31.8155,172.8,50,29,28.94,0,19.93,2,709.3,0,27.5,29,29
2018-12-09 07:19:32.0655,172.8,50,29,28.94,0,19.93,61,711.9,706.7,0,29,29
2018-12-09 07:19:32.3155,172.8,50,29,28.94,0,19.92,62,425,425,0,29,29
2018-12-09 07:19:32.5655,172.8,50,29,28.94,0,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:19:32.8155,172.8,50,29,28.94,0,19.94,3,709.5,0,25,29,29
2018-12-09 07:19:33.0655,172.8,50,29,28.94,0,19.93,4,709.3,0,25,29,29
2018-12-09 07:19:33.3155,172.8,50,29,28.94,0.1,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:33.5655,172.8,50,29,28.94,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:19:33.8155,172.8,50,29,28.94,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:34.0655,172.8,50,29,28.94,0.1,19.92,2,709.3,0,27.5,29,29
2018-12-09 07:19:34.3155,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:34.5655,172.8,50,29,28.94,0,19.91,51,3.63,3.6,0,29,29
2018-12-09 07:19:34.8155,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:19:35.0655,172.8,50,29,28.94,0,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:35.3155,172.8,50,29,28.94,0,19.91,52,3.63,3.6,0,29,29
2018-12-09 07:19:35.5655,172.8,50,29,28.94,0,19.93,6,-860,24.1,3.6,29,29
2018-12-09 07:19:35.8155,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:36.0655,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:36.3155,172.8,50,29,28.94,0.1,19.92,2,709.3,0,27.5,29,29
2018-12-09 07:19:36.5655,172.8,50,29,28.94,0,19.95,61,711.8,706.8,0,29,29
2018-12-09 07:19:36.8155,172.8,50,29,28.94,0.1,19.94,62,425,425,0,29,29
2018-12-09 07:19:37.0656,172.8,50,29,28.94,0.1,19.94,64,8.1,8.3,0,29,29
2018-12-09 07:19:37.3156,172.8,50,29,28.94,0,19.9,3,709.5,0,25,29,29
2018-12-09 07:19:37.5656,172.8,50,29,28.94,0,19.92,4,709.3,0,25,29,29
2018-12-09 07:19:37.8156,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:38.0656,172.8,50,29,28.94,0,19.92,66,5260,5260,0,29,29
2018-12-09 07:19:38.3156,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:38.5656,172.8,50,29,28.94,0,19.92,2,709.3,0,27.5,29,29
2018-12-09 07:19:38.8155,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:39.0656,172.8,50,29,28.94,0.1,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:19:39.3156,172.8,50,29,28.94,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:19:39.5656,172.8,50,29,28.94,0.1,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:39.8156,172.8,50,29,28.94,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:19:40.0656,172.8,50,29,28.94,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:40.3156,172.8,50,29,28.94,0,19.92,7,-850,24.2,3.6,29,29
2018-12-09 07:19:40.5657,172.8,50,29,28.94,0,19.94,1,709.5,0,27,29,29
2018-12-09 07:19:40.8157,172.8,50,29,28.94,0,19.9,2,709.3,0,27.5,29,29
2018-12-09 07:19:41.0657,172.8,50,29,28.94,0,19.92,61,711.9,706.7,0,29,29
2018-12-09 07:19:41.3157,172.8,50,29,28.94,0,19.91,62,425,425,0,29,29
2018-12-09 07:19:41.5657,172.8,50,29,28.94,0,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:19:41.8157,172.8,50,29,28.94,0.1,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:42.0657,172.8,50,29,28.94,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:19:42.3156,172.8,50,29,28.94,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:42.5656,172.8,50,29,28.94,0.1,19.93,66,5260,5260,0,29,29
2018-12-09 07:19:42.8156,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:43.0656,172.8,50,29,28.94,0.1,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:43.3156,172.8,50,29,28.94,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:19:43.5656,172.8,50,29,28.94,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:19:43.8156,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:19:44.0656,172.8,50,29,28.94,0,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:44.3156,172.8,50,29,28.94,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:19:44.5656,172.8,50,29,28.94,0.1,20.04,6,-850,24.1,3.6,29,29
2018-12-09 07:19:44.8156,172.8,50,29,28.94,0,19.92,7,-850,24.2,3.6,29,29
2018-12-09 07:19:45.0656,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:45.3156,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:45.5656,172.8,50,29,28.94,0,19.94,61,711.8,706.8,0,29,29
2018-12-09 07:19:45.8156,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:46.0656,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:46.3156,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:46.5656,172.8,50,29,28.94,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:19:46.8156,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:47.0656,172.8,50,29,28.94,0,19.91,66,5270,5270,0,29,29
2018-12-09 07:19:47.3156,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:19:47.5656,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:47.8156,172.8,50,29,28.94,0.1,19.93,65,-850,-850,0,29,29
2018-12-09 07:19:48.0656,172.8,50,29,28.94,0.1,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:19:48.3156,172.8,50,29,28.94,0.1,19.92,63,50,50,0,29,29
2018-12-09 07:19:48.5656,172.8,50,29,28.94,0.1,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:48.8156,172.8,50,29,28.94,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:19:49.0657,172.8,50,29,28.94,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:49.3157,172.8,50,29,28.94,0,19.91,7,-850,24.2,3.6,29,29
2018-12-09 07:19:49.5657,172.8,50,29,28.94,0,19.91,1,709.5,0,27,29,29
2018-12-09 07:19:49.8157,172.8,50,29,28.94,0,19.9,2,709.4,0,27.5,29,29
2018-12-09 07:19:50.0656,172.8,50,29,28.94,0,19.93,61,711.9,706.8,0,29,29
2018-12-09 07:19:50.3156,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:19:50.5656,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:19:50.8156,172.8,50,29,28.94,0.1,19.92,3,709.5,0,25,29,29
2018-12-09 07:19:51.0656,172.8,50,29,28.94,0,19.92,4,709.4,0,25,29,29
2018-12-09 07:19:51.3156,172.8,50,29,28.94,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:19:51.5656,172.8,50,29,28.94,0,19.93,66,5270,5270,0,29,29
2018-12-09 07:19:51.8156,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:52.0657,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:52.3157,172.8,50,29,28.94,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:19:52.5657,172.8,50,29,28.94,0,19.9,51,3.63,3.6,0,29,29
2018-12-09 07:19:52.8157,172.8,50,29,28.94,0,19.94,63,50,50,0,29,29
2018-12-09 07:19:53.0656,172.8,50,29,28.94,0,19.92,67,24.1,24.2,0,29,29
2018-12-09 07:19:53.3156,172.8,50,29,28.94,0.1,19.98,52,3.63,3.6,0,29,29
2018-12-09 07:19:53.5657,172.8,50,29,28.94,0.1,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:53.8157,172.8,50,29,28.94,0,19.93,7,-850,24.2,3.6,29,29
2018-12-09 07:19:54.0657,172.8,50,29,28.94,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:19:54.3157,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:19:54.5657,172.8,50,29,28.94,0,19.95,61,711.8,706.9,0,29,29
2018-12-09 07:19:54.8157,172.8,50,29,28.94,0,19.92,62,425,425,0,29,29
2018-12-09 07:19:55.0657,172.8,50,29,28.94,0,19.94,64,8.1,8.3,0,29,29
2018-12-09 07:19:55.3157,172.8,50,29,28.94,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:19:55.5657,172.8,50,29,28.94,0,19.92,4,709.4,0,25,29,29
2018-12-09 07:19:55.8158,172.8,50,29,28.94,0,19.92,65,-860,-850,0,29,29
2018-12-09 07:19:56.0658,172.8,50,29,28.94,0,19.93,66,5270,5270,0,29,29
2018-12-09 07:19:56.3158,172.8,50,29,28.94,0.1,19.93,1,709.6,0,27,29,29
2018-12-09 07:19:56.5658,172.8,50,29,28.94,0.1,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:19:56.8158,172.8,50,29,28.94,0.1,19.95,65,-850,-850,0,29,29
2018-12-09 07:19:57.0657,172.8,50,29,28.94,0,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:19:57.3157,172.8,50,29,28.94,0,19.92,63,50,50,0,29,29
2018-12-09 07:19:57.5657,172.8,50,29,28.94,0,19.93,67,24.1,24.2,0,29,29
2018-12-09 07:19:57.8158,172.8,50,29,28.94,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:19:58.0658,172.8,50,29,28.94,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:19:58.3158,172.8,50,29,28.94,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:19:58.5658,172.8,50,29,28.94,0,19.93,1,709.6,0,27,29,29
2018-12-09 07:19:58.8158,172.8,50,29,28.94,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:19:59.0658,172.8,50,29,28.94,0,19.92,61,711.8,706.8,0,29,29
2018-12-09 07:19:59.3159,172.8,50,29,28.94,0.1,19.91,62,425,425,0,29,29
2018-12-09 07:19:59.5658,172.8,50,29,28.94,0.1,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:19:59.8158,172.8,50,29,28.94,0.1,19.93,3,709.6,0,25,29,29
2018-12-09 07:20:00.0657,172.8,50,29,28.94,0,19.91,4,709.4,0,25,29,29
2018-12-09 07:20:00.3157,172.8,50,29,28.94,0,19.94,65,-850,-860,0,29,29
2018-12-09 07:20:00.5657,172.8,50,29,28.94,0,19.9,66,5270,5270,0,29,29
2018-12-09 07:20:00.8157,172.8,50,29,28.94,0,19.92,1,709.6,0,27,29,29
2018-12-09 07:20:01.0658,172.8,50,29,28.94,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:01.3158,172.8,50,29,28.94,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:20:01.5658,172.8,50,29,28.94,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:20:01.8158,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:20:02.0658,172.8,50,29,28.94,0,19.93,67,24.1,24.1,0,29,29
2018-12-09 07:20:02.3158,172.8,50,29,28.94,0.1,19.94,52,3.63,3.61,0,29,29
2018-12-09 07:20:02.5658,172.8,50,29,28.94,0.1,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:20:02.8158,172.8,50,29,28.94,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:03.0658,172.8,50,29,28.94,0,19.92,1,709.6,0,27,29,29
2018-12-09 07:20:03.3158,172.8,50,29,28.94,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:03.5658,172.8,50,29,28.94,0,19.92,61,711.8,706.8,0,29,29
2018-12-09 07:20:03.8158,172.8,50,29,28.94,0,19.91,62,425,425,0,29,29
2018-12-09 07:20:04.0658,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:20:04.3158,172.8,50,29,28.94,0,19.93,3,709.4,0,25,29,29
2018-12-09 07:20:04.5658,172.8,50,29,28.94,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:20:04.8158,172.8,50,29,28.94,0.1,19.92,65,-850,-850,0,29,29
2018-12-09 07:20:05.0658,172.8,50,29,28.94,0.1,19.92,66,5270,5270,0,29,29
2018-12-09 07:20:05.3157,172.8,50,29,28.94,0.1,19.92,1,709.4,0,27,29,29
2018-12-09 07:20:05.5657,172.8,50,29,28.94,0.1,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:05.8158,172.8,50,29,28.94,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:20:06.0658,172.8,50,29,28.94,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:20:06.3158,172.8,50,29,28.94,0,19.94,63,50,50,0,29,29
2018-12-09 07:20:06.5658,172.8,50,29,28.94,0,19.92,67,24.1,24.1,0,29,29
2018-12-09 07:20:06.8158,172.8,50,29,28.94,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:20:07.0658,172.8,50,29,28.94,0,19.93,6,-860,24.1,3.6,29,29
2018-12-09 07:20:07.3158,172.8,50,29,28.94,0,19.92,7,-850,24.1,3.6,29,29
2018-12-09 07:20:07.5658,172.8,50,29,28.94,0,19.89,1,709.4,0,27,29,29
2018-12-09 07:20:07.8158,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:08.0658,172.8,50,29,28.94,0.1,19.92,61,711.7,706.8,0,29,29
2018-12-09 07:20:08.3158,172.8,50,29,28.94,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:20:08.5658,172.8,50,29,28.94,0.1,19.92,64,8.1,8.3,0,29,29
2018-12-09 07:20:08.8158,172.8,50,29,28.94,0,19.92,3,709.4,0,25,29,29
2018-12-09 07:20:09.0658,172.8,50,29,28.94,0,19.92,4,709.4,0,25,29,29
2018-12-09 07:20:09.3158,172.8,50,29,28.94,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:09.5658,172.8,50,29,28.94,0,19.92,66,5270,5270,0,29,29
2018-12-09 07:20:09.8158,172.8,50,29,28.94,0,19.92,1,709.4,0,27,29,29
2018-12-09 07:20:10.0658,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:10.3158,172.8,50,29,28.94,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:20:10.5658,172.8,50,29,28.94,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 07:20:10.8158,172.8,50,29,28.94,0.1,19.94,63,50,50,0,29,29
2018-12-09 07:20:11.0658,172.8,50,29,28.94,0.1,19.76,67,24.1,24.1,0,29,29
2018-12-09 07:20:11.3158,172.8,50,29,28.94,0.1,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:11.5659,172.8,50,29,28.94,0.1,19.93,6,-850,24.1,3.6,29,29
2018-12-09 07:20:11.8159,172.8,50,29,28.94,0,19.94,7,-850,24.1,3.6,29,29
2018-12-09 07:20:12.0659,172.8,50,29,28.94,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:12.3159,172.8,50,29,28.94,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:12.5659,172.8,50,29,28.94,0,19.93,61,711.7,706.8,0,29,29
2018-12-09 07:20:12.8159,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:13.0659,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:20:13.3159,172.8,50,29,28.94,0.1,19.93,3,709.5,0,25,29,29
2018-12-09 07:20:13.5659,172.8,50,29,28.94,0.1,19.95,4,709.4,0,25,29,29
2018-12-09 07:20:13.8159,172.8,50,29,28.94,0.1,19.91,65,-850,-850,0,29,29
2018-12-09 07:20:14.0658,172.8,50,29,28.94,0.1,19.94,66,5270,5270,0,29,29
2018-12-09 07:20:14.3158,172.8,50,29,28.94,0.1,19.94,1,709.5,0,27,29,29
2018-12-09 07:20:14.5658,172.8,50,29,28.94,0,19.91,2,709.4,0,27.5,29,29
2018-12-09 07:20:14.8158,172.8,50,29,28.94,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:20:15.0658,172.8,50,29,28.94,0,19.92,51,3.63,3.6,0,29,29
2018-12-09 07:20:15.3158,172.8,50,29,28.94,0,19.93,63,50,50,0,29,29
2018-12-09 07:20:15.5659,172.8,50,29,28.94,0,19.93,67,24.1,24.1,0,29,29
2018-12-09 07:20:15.8159,172.8,50,29,28.94,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:16.0660,172.8,50,29,28.94,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:20:16.3160,172.8,50,29,28.94,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:16.5660,172.8,50,29,28.94,0,19.91,1,709.5,0,27,29,29
2018-12-09 07:20:16.8160,172.8,50,29,28.94,0.1,19.97,2,709.4,0,27.5,29,29
2018-12-09 07:20:17.0661,172.8,50,29,28.94,0.1,19.93,61,711.7,706.7,0,29,29
2018-12-09 07:20:17.3161,172.8,50,29,28.94,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:17.5661,172.8,50,29,28.94,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:20:17.8161,172.8,50,29,28.94,0,19.9,3,709.5,0,25,29,29
2018-12-09 07:20:18.0660,172.8,50,29,28.94,0,19.94,4,709.4,0,25,29,29
2018-12-09 07:20:18.3160,172.8,49.7,29,28.76,0,19.93,65,-860,-850,0,29,29
2018-12-09 07:20:18.5660,172.8,49.7,29,28.76,0,19.93,66,5270,5270,0,29,29
2018-12-09 07:20:18.8160,172.8,49.7,29,28.76,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:19.0660,172.8,49.7,29,28.76,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:19.3160,172.8,49.7,29,28.76,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:19.5660,172.8,49.7,29,28.76,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:20:19.8160,172.8,49.7,29,28.76,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:20:20.0660,172.8,49.7,29,28.76,0.1,19.93,67,24.1,24.1,0,29,29
2018-12-09 07:20:20.3161,172.8,49.7,29,28.76,0,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:20:20.5660,172.8,49.7,29,28.76,0,19.92,6,-850,24.1,3.6,29,29
2018-12-09 07:20:20.8160,172.8,49.7,29,28.76,0,19.94,7,-850,24.1,3.6,29,29
2018-12-09 07:20:21.0660,172.8,49.7,29,28.76,0,19.83,1,709.5,0,27,29,29
2018-12-09 07:20:21.3160,172.8,49.7,29,28.76,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:21.5660,172.8,49.7,29,28.76,0,19.98,61,711.8,706.8,0,29,29
2018-12-09 07:20:21.8160,172.8,49.7,29,28.76,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:22.0660,172.8,49.7,29,28.76,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:20:22.3160,172.8,49.7,29,28.76,0,19.94,3,709.5,0,25,29,29
2018-12-09 07:20:22.5660,172.8,49.7,29,28.76,0.1,19.93,4,709.4,0,25,29,29
2018-12-09 07:20:22.8160,172.8,49.7,29,28.76,0.1,19.94,65,-850,-850,0,29,29
2018-12-09 07:20:23.0660,172.8,49.7,29,28.76,0.1,19.91,66,5270,5270,0,29,29
2018-12-09 07:20:23.3160,172.8,49.7,29,28.76,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:23.5661,172.8,49.7,29,28.76,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:23.8161,172.8,49.7,29,28.76,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:20:24.0661,172.8,49.7,29,28.76,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:20:24.3161,172.8,49.7,29,28.76,0,19.9,63,50,50,0,29,29
2018-12-09 07:20:24.5661,172.8,49.7,29,28.76,0,19.93,67,24.1,24.1,0,29,29
2018-12-09 07:20:24.8161,172.8,49.7,29,28.76,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:25.0661,172.8,49.7,29,28.76,0,19.93,6,-850,24,3.6,29,29
2018-12-09 07:20:25.3160,172.8,49.7,29,28.76,0.1,19.89,7,-850,24.1,3.6,29,29
2018-12-09 07:20:25.5660,172.8,49.7,29,28.76,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:25.8160,172.8,49.7,29,28.76,0.1,19.94,2,709.4,0,27.5,29,29
2018-12-09 07:20:26.0660,172.8,49.7,29,28.76,0,19.91,61,711.7,706.8,0,29,29
2018-12-09 07:20:26.3160,172.8,49.7,29,28.76,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:26.5660,172.8,49.7,29,28.76,0,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:20:26.8160,172.8,49.7,29,28.76,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:20:27.0660,172.8,49.7,29,28.76,0,19.92,4,709.4,0,25,29,29
2018-12-09 07:20:27.3160,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:27.5661,172.8,49.6,29,28.7,0,19.92,66,5280,5270,0,29,29
2018-12-09 07:20:27.8161,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:28.0661,172.8,49.6,29,28.7,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:28.3161,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:28.5661,172.8,49.6,29,28.7,0.1,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:20:28.8161,172.8,49.6,29,28.7,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:20:29.0661,172.8,49.6,29,28.7,0.1,19.93,67,24,24.1,0,29,29
2018-12-09 07:20:29.3161,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:29.5661,172.8,49.6,29,28.7,0,19.93,6,-860,24,3.6,29,29
2018-12-09 07:20:29.8161,172.8,49.6,29,28.7,0,19.92,7,-860,24.1,3.6,29,29
2018-12-09 07:20:30.0661,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:30.3161,172.8,49.6,29,28.7,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:30.5661,172.8,49.6,29,28.7,0,19.93,61,711.9,706.8,0,29,29
2018-12-09 07:20:30.8161,172.8,49.6,29,28.7,0,19.92,62,425,425,0,29,29
2018-12-09 07:20:31.0661,172.8,49.6,29,28.7,0,19.93,64,8.2,8.3,0,29,29
2018-12-09 07:20:31.3161,172.8,49.6,29,28.7,0,19.92,3,709.5,0,25,29,29
2018-12-09 07:20:31.5661,172.8,49.6,29,28.7,0.1,19.94,4,709.4,0,25,29,29
2018-12-09 07:20:31.8161,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:32.0661,172.8,49.6,29,28.7,0,19.94,66,5280,5280,0,29,29
2018-12-09 07:20:32.3161,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:32.5661,172.8,49.6,29,28.7,0,19.91,2,709.4,0,27.5,29,29
2018-12-09 07:20:32.8161,172.8,49.6,29,28.7,0,19.93,65,-860,-860,0,29,29
2018-12-09 07:20:33.0661,172.8,49.6,29,28.7,0,19.93,51,3.63,3.61,0,29,29
2018-12-09 07:20:33.3161,172.8,49.6,29,28.7,0,19.93,63,50,50,0,29,29
2018-12-09 07:20:33.5661,172.8,49.6,29,28.7,0,19.92,67,24,24.1,0,29,29
2018-12-09 07:20:33.8161,172.8,49.6,29,28.7,0.1,19.92,52,3.63,3.6,0,29,29
2018-12-09 07:20:34.0661,172.8,49.6,29,28.7,0.1,19.93,6,-850,24,3.6,29,29
2018-12-09 07:20:34.3161,172.8,49.6,29,28.7,0.1,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:34.5661,172.8,49.6,29,28.7,0.1,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:34.8161,172.8,49.6,29,28.7,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:35.0661,172.8,49.6,29,28.7,0,19.93,61,711.7,706.7,0,29,29
2018-12-09 07:20:35.3161,172.8,49.6,29,28.7,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:35.5661,172.8,49.6,29,28.7,0,19.92,64,8.2,8.3,0,29,29
2018-12-09 07:20:35.8161,172.8,49.6,29,28.7,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:20:36.0661,172.8,49.6,29,28.7,0,19.95,4,709.4,0,25,29,29
2018-12-09 07:20:36.3162,172.8,49.6,29,28.7,0,19.8,65,-850,-850,0,29,29
2018-12-09 07:20:36.5662,172.8,49.6,29,28.7,0,19.94,66,5280,5280,0,29,29
2018-12-09 07:20:36.8162,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:37.0662,172.8,49.6,29,28.7,0,19.96,2,709.4,0,27.5,29,29
2018-12-09 07:20:37.3162,172.8,49.6,29,28.7,0.1,19.9,65,-850,-850,0,29,29
2018-12-09 07:20:37.5661,172.8,49.6,29,28.7,0.1,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:20:37.8161,172.8,49.6,29,28.7,0.1,19.93,63,50,50,0,29,29
2018-12-09 07:20:38.0661,172.8,49.6,29,28.7,0,19.94,67,24,24.1,0,29,29
2018-12-09 07:20:38.3161,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:38.5661,172.8,49.6,29,28.7,0,19.91,6,-850,24,3.6,29,29
2018-12-09 07:20:38.8162,172.8,49.6,29,28.7,0,19.93,7,-860,24.1,3.6,29,29
2018-12-09 07:20:39.0662,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:39.3162,172.8,49.6,29,28.7,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:39.5662,172.8,49.6,29,28.7,0,19.91,61,711.8,706.7,0,29,29
2018-12-09 07:20:39.8162,172.8,49.6,29,28.7,0.1,19.91,62,425,425,0,29,29
2018-12-09 07:20:40.0662,172.8,49.6,29,28.7,0,19.99,64,8.2,8.3,0,29,29
2018-12-09 07:20:40.3162,172.8,49.6,29,28.7,0.1,19.94,3,709.5,0,25,29,29
2018-12-09 07:20:40.5662,172.8,49.6,29,28.7,0,19.93,4,709.5,0,25,29,29
2018-12-09 07:20:40.8162,172.8,49.6,29,28.7,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:20:41.0662,172.8,49.6,29,28.7,0,19.92,66,5270,5270,0,29,29
2018-12-09 07:20:41.3162,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:41.5662,172.8,49.6,29,28.7,0,19.92,2,709.5,0,27.5,29,29
2018-12-09 07:20:41.8162,172.8,49.6,29,28.7,0,19.92,65,-860,-850,0,29,29
2018-12-09 07:20:42.0662,172.8,49.6,29,28.7,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:20:42.3162,172.8,49.6,29,28.7,0,19.92,63,50,50,0,29,29
2018-12-09 07:20:42.5662,172.8,49.6,29,28.7,0,19.93,67,24,24.1,0,29,29
2018-12-09 07:20:42.8163,172.8,49.6,29,28.7,0.1,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:20:43.0663,172.8,49.6,29,28.7,0.1,19.94,6,-850,24,3.6,29,29
2018-12-09 07:20:43.3163,172.8,49.6,29,28.7,0.1,19.94,7,-860,24.1,3.6,29,29
2018-12-09 07:20:43.5663,172.8,49.6,29,28.7,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:43.8163,172.8,49.6,29,28.7,0,19.89,2,709.5,0,27.5,29,29
2018-12-09 07:20:44.0662,172.8,49.6,29,28.7,0,19.92,61,711.7,706.7,0,29,29
2018-12-09 07:20:44.3162,172.8,49.6,29,28.7,0,19.92,62,425,425,0,29,29
2018-12-09 07:20:44.5662,172.8,49.6,29,28.7,0,19.93,64,8.1,8.3,0,29,29
2018-12-09 07:20:44.8162,172.8,49.6,29,28.7,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:20:45.0662,172.8,49.6,29,28.7,0,19.93,4,709.5,0,25,29,29
2018-12-09 07:20:45.3162,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:45.5662,172.8,49.6,29,28.7,0,19.83,66,5250,5250,0,29,29
2018-12-09 07:20:45.8162,172.8,49.6,29,28.7,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:46.0662,172.8,49.6,29,28.7,0,19.92,2,709.5,0,27.5,29,29
2018-12-09 07:20:46.3163,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:46.5662,172.8,49.6,29,28.7,0.1,19.92,51,3.63,3.6,0,29,29
