Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:20:46.8162,172.8,49.6,29,28.7,0,19.92,63,50,50,0,29,29
2018-12-09 07:20:47.0662,172.8,49.6,29,28.7,0,19.94,67,24,24.1,0,29,29
2018-12-09 07:20:47.3162,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:47.5663,172.8,49.6,29,28.7,0,19.92,6,-850,24,3.6,29,29
2018-12-09 07:20:47.8163,172.8,49.6,29,28.7,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:48.0663,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:20:48.3164,172.8,49.6,29,28.7,0,19.93,2,709.3,0,27.5,29,29
2018-12-09 07:20:48.5664,172.8,49.6,29,28.7,0,19.93,61,711.7,706.8,0,29,29
2018-12-09 07:20:48.8165,172.8,49.6,29,28.7,0,19.94,62,425,425,0,29,29
2018-12-09 07:20:49.0665,172.8,49.6,29,28.7,0,19.95,64,8.1,8.2,0,29,29
2018-12-09 07:20:49.3165,172.8,49.6,29,28.7,0,20.06,3,709.5,0,25,29,29
2018-12-09 07:20:49.5665,172.8,49.6,29,28.7,0,19.93,4,709.3,0,25,29,29
2018-12-09 07:20:49.8164,172.8,49.6,29,28.7,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:20:50.0663,172.8,49.6,29,28.7,0,19.92,66,5240,5240,0,29,29
2018-12-09 07:20:50.3163,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:50.5663,172.8,49.6,29,28.7,0,19.93,2,709.3,0,27.5,29,29
2018-12-09 07:20:50.8163,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:51.0663,172.8,49.6,29,28.7,0,19.92,51,3.63,3.61,0,29,29
2018-12-09 07:20:51.3163,172.8,49.6,29,28.7,0,19.92,63,50,50,0,29,29
2018-12-09 07:20:51.5663,172.8,49.6,29,28.7,0,19.93,67,24,24.1,0,29,29
2018-12-09 07:20:51.8163,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:52.0663,172.8,49.6,29,28.7,0,19.92,6,-840,24,3.6,29,29
2018-12-09 07:20:52.3163,172.8,49.6,29,28.7,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:52.5663,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:52.8163,172.8,49.6,29,28.7,0,19.95,2,709.3,0,27.5,29,29
2018-12-09 07:20:53.0663,172.8,49.6,29,28.7,0,19.94,61,711.7,706.7,0,29,29
2018-12-09 07:20:53.3164,172.8,49.6,29,28.7,0,19.93,62,425,425,0,29,29
2018-12-09 07:20:53.5664,172.8,49.6,29,28.7,0,19.93,64,8.1,8.2,0,29,29
2018-12-09 07:20:53.8163,172.8,49.6,29,28.7,0,19.92,3,709.5,0,25,29,29
2018-12-09 07:20:54.0663,172.8,49.6,29,28.7,0,19.93,4,709.3,0,25,29,29
2018-12-09 07:20:54.3163,172.8,49.6,29,28.7,0,19.94,65,-850,-850,0,29,29
2018-12-09 07:20:54.5663,172.8,49.6,29,28.7,0,19.93,66,5240,5240,0,29,29
2018-12-09 07:20:54.8163,172.8,49.6,29,28.7,0.1,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:55.0664,172.8,49.6,29,28.7,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:55.3164,172.8,49.6,29,28.7,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:20:55.5664,172.8,49.6,29,28.7,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:20:55.8164,172.8,49.6,29,28.7,0,19.93,63,50,50,0,29,29
2018-12-09 07:20:56.0663,172.8,49.6,29,28.7,0,19.92,67,24,24.1,0,29,29
2018-12-09 07:20:56.3163,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:20:56.5663,172.8,49.6,29,28.7,0,19.89,6,-850,24,3.6,29,29
2018-12-09 07:20:56.8163,172.8,49.6,29,28.7,0,19.93,7,-850,24.1,3.6,29,29
2018-12-09 07:20:57.0663,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:57.3163,172.8,49.6,29,28.7,0,19.93,2,709.4,0,27.5,29,29
2018-12-09 07:20:57.5663,172.8,49.6,29,28.7,0,19.93,61,711.8,706.7,0,29,29
2018-12-09 07:20:57.8163,172.8,49.6,29,28.7,0,19.94,62,425,425,0,29,29
2018-12-09 07:20:58.0664,172.8,49.6,29,28.7,0,19.93,64,8.1,8.2,0,29,29
2018-12-09 07:20:58.3164,172.8,49.6,29,28.7,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:20:58.5664,172.8,49.6,29,28.7,0,19.93,4,709.4,0,25,29,29
2018-12-09 07:20:58.8164,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:20:59.0664,172.8,49.6,29,28.7,0,19.93,66,5240,5240,0,29,29
2018-12-09 07:20:59.3163,172.8,49.6,29,28.7,0,19.93,1,709.5,0,27,29,29
2018-12-09 07:20:59.5663,172.8,49.6,29,28.7,0,19.92,2,709.4,0,27.5,29,29
2018-12-09 07:20:59.8163,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:21:00.0664,172.8,49.6,29,28.7,0,19.94,51,3.63,3.6,0,29,29
2018-12-09 07:21:00.3164,172.8,49.6,29,28.7,0,19.88,63,50,50,0,29,29
2018-12-09 07:21:00.5664,172.8,49.6,29,28.7,0,19.93,67,24,24.1,0,29,29
2018-12-09 07:21:00.8164,172.8,49.6,29,28.7,0,19.93,52,3.63,3.6,0,29,29
2018-12-09 07:21:01.0664,172.8,49.6,29,28.7,0,19.93,6,-840,24,3.6,29,29
2018-12-09 07:21:01.3164,172.8,49.6,29,28.7,0,19.94,7,-850,24.1,3.6,29,29
2018-12-09 07:21:01.5664,172.8,49.6,29,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:21:01.8165,172.8,49.6,29,28.7,0,19.93,2,709.5,0,27.5,29,29
2018-12-09 07:21:02.0665,172.8,49.6,29,28.7,0,19.93,61,711.8,706.8,0,29,29
2018-12-09 07:21:02.3165,172.8,49.6,29,28.7,0,19.93,62,425,425,0,29,29
2018-12-09 07:21:02.5665,172.8,49.6,29,28.7,0,19.93,64,8.1,8.2,0,29,29
2018-12-09 07:21:02.8165,172.8,49.6,29,28.7,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:21:03.0665,172.8,49.6,29,28.7,0,19.93,4,709.5,0,25,29,29
2018-12-09 07:21:03.3164,172.8,49.6,29,28.7,0,19.93,65,-850,-850,0,29,29
2018-12-09 07:21:03.5664,172.8,49.6,29,28.7,0,19.92,66,5240,5240,0,29,29
2018-12-09 07:21:03.8164,172.8,49.6,29,28.7,0,19.94,1,709.5,0,27,29,29
2018-12-09 07:21:04.0664,172.8,49.6,29,28.7,0,19.94,2,709.5,0,27.5,29,29
2018-12-09 07:21:04.3165,172.8,49.6,29,28.7,0,19.92,65,-850,-850,0,29,29
2018-12-09 07:21:04.5665,172.8,49.6,28.75,28.7,0,19.93,51,3.63,3.6,0,29,29
2018-12-09 07:21:04.8165,172.8,49.6,28.75,28.7,0,19.93,63,50,50,0,29,29
2018-12-09 07:21:05.0665,172.8,49.6,28.75,28.7,0,19.92,67,24,24.1,0,29,29
2018-12-09 07:21:05.3165,172.8,49.6,28.75,28.7,0,19.93,52,3.63,3.61,0,29,29
2018-12-09 07:21:05.5665,172.8,49.6,28.75,28.7,0,19.93,6,-850,24,3.6,29,29
2018-12-09 07:21:05.8165,172.8,49.6,28.75,28.7,0,19.91,7,-850,24.1,3.6,29,29
2018-12-09 07:21:06.0665,172.8,49.6,28.75,28.7,0,20.01,1,709.5,0,27,29,29
2018-12-09 07:21:06.3165,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,29,29
2018-12-09 07:21:06.5665,172.8,49.6,28.75,28.7,0.1,19.94,61,711.7,706.7,0,29,29
2018-12-09 07:21:06.8165,172.8,49.6,28.75,28.7,0.1,19.92,62,425,425,0,29,29
2018-12-09 07:21:07.0665,172.8,49.6,28.75,28.7,0,19.93,64,8.1,8.2,0,29,29
2018-12-09 07:21:07.3165,172.8,49.6,28.75,28.7,0,19.93,3,709.5,0,25,29,29
2018-12-09 07:21:07.5665,172.8,49.6,28.75,28.7,0,19.92,4,709.5,0,25,29,29
2018-12-09 07:21:07.8165,172.8,49.6,28.75,28.7,0,19.91,65,-840,-850,0,29,29
2018-12-09 07:21:08.0665,172.8,49.6,28.75,28.7,0,19.93,66,5230,5230,0,29,29
2018-12-09 07:21:08.3165,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,29,29
2018-12-09 07:21:08.5664,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,29,29
2018-12-09 07:21:08.8164,172.8,49.6,28.75,28.7,0,19.94,65,-830,-850,0,29,29
2018-12-09 07:21:09.0664,172.8,49.6,28.75,28.7,0.1,19.92,51,3.63,3.6,0,28.5,29
2018-12-09 07:21:09.3165,172.8,49.6,28.75,28.7,0.1,19.94,63,50,50,0,28.5,29
2018-12-09 07:21:09.5665,172.8,49.6,28.75,28.7,0,19.92,67,24,24.1,0,28.5,29
2018-12-09 07:21:09.8166,172.8,49.6,28.75,28.7,0.1,19.92,52,3.63,3.6,0,28.5,29
2018-12-09 07:21:10.0666,172.8,49.6,28.75,28.7,0.1,19.93,6,-820,24,3.6,28.5,29
2018-12-09 07:21:10.3166,172.8,49.6,28.75,28.7,0,19.92,7,-860,24.1,3.6,28.5,29
2018-12-09 07:21:10.5666,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:10.8166,172.8,49.6,28.75,28.7,0,19.93,2,709.4,0,27.5,28.5,29
2018-12-09 07:21:11.0666,172.8,49.6,28.75,28.7,0,19.92,61,711.8,706.8,0,28.5,29
2018-12-09 07:21:11.3166,172.8,49.6,28.75,28.7,0,19.92,62,425,425,0,28.5,29
2018-12-09 07:21:11.5666,172.8,49.6,28.75,28.7,0,19.93,64,8.1,8.2,0,28.5,29
2018-12-09 07:21:11.8165,172.8,49.6,28.75,28.7,0,19.91,3,709.5,0,25,28.5,29
2018-12-09 07:21:12.0665,172.8,49.6,28.75,28.7,0,19.92,4,709.4,0,25,28.5,29
2018-12-09 07:21:12.3165,172.8,49.6,28.75,28.7,0.1,19.93,65,-820,-860,0,28.5,29
2018-12-09 07:21:12.5665,172.8,49.6,28.75,28.7,0.1,19.92,66,5230,5230,0,28.5,29
2018-12-09 07:21:12.8165,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:13.0665,172.8,49.6,28.75,28.7,0,19.93,2,709.4,0,27.5,28.5,29
2018-12-09 07:21:13.3166,172.8,49.6,28.75,28.7,0,19.92,65,-820,-860,0,28.5,29
2018-12-09 07:21:13.5666,172.8,49.6,28.75,28.7,0,19.86,51,3.63,3.6,0,28.5,29
2018-12-09 07:21:13.8166,172.8,49.6,28.75,28.7,0,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:14.0666,172.8,49.6,28.75,28.7,0,19.91,67,24,24.1,0,28.5,29
2018-12-09 07:21:14.3166,172.8,49.6,28.75,28.7,0,19.93,52,3.63,3.6,0,28.5,29
2018-12-09 07:21:14.5666,172.8,49.6,28.75,28.7,0,19.93,6,-830,24,3.6,28.5,29
2018-12-09 07:21:14.8165,172.8,49.6,28.75,28.7,0,19.92,7,-860,24.1,3.6,28.5,29
2018-12-09 07:21:15.0665,172.8,49.6,28.75,28.7,0,19.95,1,709.5,0,27,28.5,29
2018-12-09 07:21:15.3165,172.8,49.6,28.75,28.7,0.1,19.93,2,709.4,0,27.5,28.5,29
2018-12-09 07:21:15.5665,172.8,49.6,28.75,28.7,0,19.93,61,711.7,706.8,0,28.5,29
2018-12-09 07:21:15.8166,172.8,49.6,28.75,28.7,0,19.93,62,425,425,0,28.5,29
2018-12-09 07:21:16.0666,172.8,49.6,28.75,28.7,0,19.93,64,8.1,8.2,0,28.5,29
2018-12-09 07:21:16.3166,172.8,49.6,28.75,28.7,0,19.93,3,709.5,0,25,28.5,29
2018-12-09 07:21:16.5666,172.8,49.6,28.75,28.7,0,19.91,4,709.3,0,25,28.5,29
2018-12-09 07:21:16.8166,172.8,49.6,28.75,28.7,0,19.93,65,-820,-860,0,28.5,29
2018-12-09 07:21:17.0666,172.8,49.6,28.75,28.7,0,19.93,66,5230,5230,0,28.5,29
2018-12-09 07:21:17.3166,172.8,49.6,28.75,28.7,0,19.89,1,709.5,0,27,28.5,29
2018-12-09 07:21:17.5666,172.8,49.6,28.75,28.7,0,19.94,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:17.8166,172.8,49.6,28.75,28.7,0,19.93,65,-820,-870,0,28.5,29
2018-12-09 07:21:18.0666,172.8,49.6,28.75,28.7,0,19.93,51,3.63,3.6,0,28.5,29
2018-12-09 07:21:18.3166,172.8,49.6,28.75,28.7,0.1,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:18.5665,172.8,49.6,28.75,28.7,0.1,19.93,67,24,24.1,0,28.5,29
2018-12-09 07:21:18.8165,172.8,49.6,28.75,28.7,0.1,19.93,52,3.63,3.6,0,28.5,29
2018-12-09 07:21:19.0665,172.8,49.6,28.75,28.7,0,19.93,6,-820,24,3.6,28.5,29
2018-12-09 07:21:19.3165,172.8,49.6,28.75,28.7,0,19.92,7,-870,24.1,3.6,28.5,29
2018-12-09 07:21:19.5666,172.8,49.6,28.75,28.7,0,19.93,1,709.5,0,27,28.5,29
2018-12-09 07:21:19.8166,172.8,49.6,28.75,28.7,0,19.93,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:20.0666,172.8,49.6,28.75,28.7,0,19.93,61,711.8,706.7,0,28.5,29
2018-12-09 07:21:20.3167,172.8,49.6,28.75,28.7,0,19.92,62,425,425,0,28.5,29
2018-12-09 07:21:20.5667,172.8,49.6,28.75,28.7,0,19.93,64,8,8.2,0,28.5,29
2018-12-09 07:21:20.8167,172.8,49.6,28.75,28.7,0,19.94,3,709.5,0,25,28.5,29
2018-12-09 07:21:21.0666,172.8,49.6,28.75,28.7,0.1,19.95,4,709.3,0,25,28.5,29
2018-12-09 07:21:21.3166,172.8,49.6,28.75,28.7,0.1,19.94,65,-820,-870,0,28.5,29
2018-12-09 07:21:21.5666,172.8,49.6,28.75,28.7,0,19.93,66,5230,5230,0,28.5,29
2018-12-09 07:21:21.8166,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:22.0666,172.8,49.6,28.75,28.7,0.1,19.93,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:22.3167,172.8,49.6,28.75,28.7,0,19.93,65,-820,-870,0,28.5,29
2018-12-09 07:21:22.5666,172.8,49.6,28.75,28.7,0,19.93,51,3.63,3.6,0,28.5,29
2018-12-09 07:21:22.8166,172.8,49.6,28.75,28.7,0,19.92,63,50,50,0,28.5,29
2018-12-09 07:21:23.0666,172.8,49.6,28.75,28.7,0,19.93,67,24,24.1,0,28.5,29
2018-12-09 07:21:23.3165,172.8,49.6,28.75,28.7,0,19.92,52,3.63,3.6,0,28.5,29
2018-12-09 07:21:23.5665,172.8,49.6,28.75,28.7,0,19.91,6,-820,24,3.6,28.5,29
2018-12-09 07:21:23.8166,172.8,49.6,28.75,28.7,0,19.94,7,-870,24.1,3.6,28.5,29
2018-12-09 07:21:24.0666,172.8,49.6,28.75,28.7,0,19.91,1,709.5,0,27,28.5,29
2018-12-09 07:21:24.3167,172.8,49.6,28.75,28.7,0.1,19.89,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:24.5667,172.8,49.6,28.75,28.7,0.1,19.91,61,711.8,706.7,0,28.5,29
2018-12-09 07:21:24.8166,172.8,49.6,28.75,28.7,0,19.95,62,425,425,0,28.5,29
2018-12-09 07:21:25.0666,172.8,49.6,28.75,28.7,0,19.93,64,8,8.2,0,28.5,29
2018-12-09 07:21:25.3166,172.8,49.6,28.75,28.7,0,19.92,3,709.5,0,25,28.5,29
2018-12-09 07:21:25.5665,172.8,49.6,28.75,28.7,0,19.93,4,709.3,0,25,28.5,29
2018-12-09 07:21:25.8166,172.8,49.6,28.75,28.7,0,19.92,65,-820,-870,0,28.5,29
2018-12-09 07:21:26.0666,172.8,49.6,28.75,28.7,0,19.92,66,5230,5230,0,28.5,29
2018-12-09 07:21:26.3167,172.8,49.6,28.75,28.7,0,19.93,1,709.5,0,27,28.5,29
2018-12-09 07:21:26.5667,172.8,49.6,28.75,28.7,0,19.93,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:26.8167,172.8,49.6,28.75,28.7,0,19.92,65,-820,-880,0,28.5,29
2018-12-09 07:21:27.0667,172.8,49.6,28.75,28.7,0,19.91,51,3.63,3.61,0,28.5,29
2018-12-09 07:21:27.3167,172.8,49.6,28.75,28.7,0.1,19.92,63,50,50,0,28.5,29
2018-12-09 07:21:27.5667,172.8,49.6,28.75,28.7,0,19.94,67,24,24.1,0,28.5,29
2018-12-09 07:21:27.8167,172.8,49.6,28.75,28.7,0,19.92,52,3.63,3.6,0,28.5,29
2018-12-09 07:21:28.0667,172.8,49.6,28.75,28.7,0,19.93,6,-820,24,3.6,28.5,29
2018-12-09 07:21:28.3167,172.8,49.6,28.75,28.7,0,19.93,7,-880,24.1,3.6,28.5,29
2018-12-09 07:21:28.5667,172.8,49.6,28.75,28.7,0,19.93,1,709.5,0,27,28.5,29
2018-12-09 07:21:28.8167,172.8,49.6,28.75,28.7,0,19.93,2,709.3,0,27.5,28.5,29
2018-12-09 07:21:29.0667,172.8,49.6,28.75,28.7,0,19.93,61,711.8,706.8,0,28.5,29
2018-12-09 07:21:29.3167,172.8,49.6,28.75,28.7,0,19.93,62,425,425,0,28.5,29
2018-12-09 07:21:29.5667,172.8,49.6,28.75,28.7,0,19.93,64,8,8.2,0,28.5,29
2018-12-09 07:21:29.8167,172.8,49.6,28.75,28.7,0,19.93,3,709.5,0,25,28.5,29
2018-12-09 07:21:30.0667,172.8,49.6,28.75,28.7,0.1,19.92,4,709.3,0,25,28.5,29
2018-12-09 07:21:30.3167,172.8,49.6,28.75,28.7,0.1,19.92,65,-820,-870,0,28.5,29
2018-12-09 07:21:30.5667,172.8,49.6,28.75,28.7,0,19.92,66,5230,5230,0,28.5,29
2018-12-09 07:21:30.8167,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:31.0667,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:31.3167,172.8,49.6,28.75,28.7,0,19.92,65,-820,-880,0,28.5,29
2018-12-09 07:21:31.5667,172.8,49.6,28.75,28.7,0,19.94,51,3.62,3.61,0,28.5,29
2018-12-09 07:21:31.8167,172.8,49.6,28.75,28.7,0,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:32.0667,172.8,49.6,28.75,28.7,0,19.93,67,24,24.1,0,28.5,29
2018-12-09 07:21:32.3167,172.8,49.6,28.75,28.7,0,19.92,52,3.63,3.61,0,28.5,29
2018-12-09 07:21:32.5667,172.8,49.6,28.75,28.7,0,19.92,6,-820,24,3.6,28.5,29
2018-12-09 07:21:32.8168,172.8,49.6,28.75,28.7,0.1,19.93,7,-870,24.1,3.6,28.5,29
2018-12-09 07:21:33.0668,172.8,49.6,28.75,28.7,0.1,19.93,1,709.5,0,27,28.5,29
2018-12-09 07:21:33.3168,172.8,49.6,28.75,28.7,0.1,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:33.5668,172.8,49.6,28.75,28.7,0,19.93,61,711.8,706.7,0,28.5,29
2018-12-09 07:21:33.8169,172.8,49.6,28.75,28.7,0,19.93,62,425,425,0,28.5,29
2018-12-09 07:21:34.0668,172.8,49.6,28.75,28.7,0,19.93,64,8,8.2,0,28.5,29
2018-12-09 07:21:34.3168,172.8,49.6,28.75,28.7,0,19.92,3,709.5,0,25,28.5,29
2018-12-09 07:21:34.5668,172.8,49.6,28.75,28.7,0,19.93,4,709.5,0,25,28.5,29
2018-12-09 07:21:34.8168,172.8,49.6,28.75,28.7,0,19.92,65,-820,-870,0,28.5,29
2018-12-09 07:21:35.0668,172.8,49.6,28.75,28.7,0,19.9,66,5240,5240,0,28.5,29
2018-12-09 07:21:35.3168,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:35.5668,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:35.8168,172.8,49.6,28.75,28.7,0,19.93,65,-810,-880,0,28.5,29
2018-12-09 07:21:36.0668,172.8,49.6,28.75,28.7,0,19.93,51,3.62,3.61,0,28.5,29
2018-12-09 07:21:36.3168,172.8,49.6,28.75,28.7,0,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:36.5668,172.8,49.6,28.75,28.7,0,19.92,67,24,24.1,0,28.5,29
2018-12-09 07:21:36.8168,172.8,49.6,28.75,28.7,0,19.92,52,3.63,3.61,0,28.5,29
2018-12-09 07:21:37.0668,172.8,49.6,28.75,28.7,0,19.93,6,-820,24,3.6,28.5,29
2018-12-09 07:21:37.3168,172.8,49.6,28.75,28.7,0,19.93,7,-880,24.1,3.6,28.5,29
2018-12-09 07:21:37.5668,172.8,49.6,28.75,28.7,0,19.92,1,709.5,0,27,28.5,29
2018-12-09 07:21:37.8168,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:38.0668,172.8,49.6,28.75,28.7,0,19.95,61,711.8,706.9,0,28.5,29
2018-12-09 07:21:38.3168,172.8,49.6,28.75,28.7,0,19.92,62,425,425,0,28.5,29
2018-12-09 07:21:38.5668,172.8,49.6,28.75,28.7,0,19.88,64,8,8.2,0,28.5,29
2018-12-09 07:21:38.8168,172.8,49.6,28.75,28.7,0,19.93,3,709.5,0,25,28.5,29
2018-12-09 07:21:39.0668,172.8,49.6,28.75,28.7,0.1,19.93,4,709.5,0,25,28.5,29
2018-12-09 07:21:39.3168,172.8,49.6,28.75,28.7,0.1,19.92,65,-810,-870,0,28.5,29
2018-12-09 07:21:39.5669,172.8,49.6,28.75,28.7,0,19.92,66,5230,5230,0,28.5,29
2018-12-09 07:21:39.8169,172.8,49.6,28.75,28.7,0,19.93,1,709.5,0,27,28.5,29
2018-12-09 07:21:40.0669,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:40.3168,172.8,49.6,28.75,28.7,0,19.93,65,-820,-880,0,28.5,29
2018-12-09 07:21:40.5668,172.8,49.6,28.75,28.7,0,19.93,51,3.63,3.61,0,28.5,29
2018-12-09 07:21:40.8168,172.8,49.6,28.75,28.7,0,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:41.0668,172.8,49.6,28.75,28.7,0,19.93,67,24,24.1,0,28.5,29
2018-12-09 07:21:41.3168,172.8,49.6,28.75,28.7,0,19.94,52,3.63,3.61,0,28.5,29
2018-12-09 07:21:41.5668,172.8,49.6,28.75,28.7,0,19.96,6,-820,24,3.6,28.5,29
2018-12-09 07:21:41.8168,172.8,49.6,28.75,28.7,0,19.93,7,-880,24.1,3.6,28.5,29
2018-12-09 07:21:42.0668,172.8,49.6,28.75,28.7,0.1,19.94,1,709.5,0,27,28.5,29
2018-12-09 07:21:42.3169,172.8,49.6,28.75,28.7,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:42.5669,172.8,49.6,28.75,28.7,0,19.93,61,711.8,706.7,0,28.5,29
2018-12-09 07:21:42.8169,172.8,49.6,28.75,28.7,0,19.93,62,425,425,0,28.5,29
2018-12-09 07:21:43.0669,172.8,49.6,28.75,28.7,0,19.93,64,8.1,8.2,0,28.5,29
2018-12-09 07:21:43.3169,172.8,49.6,28.75,28.7,0,19.92,3,709.5,0,25,28.5,29
2018-12-09 07:21:43.5669,172.8,49.6,28.75,28.7,0,19.92,4,709.5,0,25,28.5,29
2018-12-09 07:21:43.8169,172.8,49.6,28.75,28.7,0,19.91,65,-820,-870,0,28.5,29
2018-12-09 07:21:44.0669,172.8,49.6,28.75,28.7,0,19.92,66,5240,5240,0,28.5,29
2018-12-09 07:21:44.3169,172.8,49.6,28.75,28.7,0,19.91,1,709.5,0,27,28.5,29
2018-12-09 07:21:44.5669,172.8,49.5,28.75,28.65,0,19.93,2,709.5,0,27.5,28.5,29
2018-12-09 07:21:44.8169,172.8,49.5,28.75,28.65,0.1,19.92,65,-810,-880,0,28.5,29
2018-12-09 07:21:45.0669,172.8,49.5,28.75,28.65,0,19.92,51,3.63,3.61,0,28.5,29
2018-12-09 07:21:45.3169,172.8,49.5,28.5,28.65,0,19.93,63,50,50,0,28.5,29
2018-12-09 07:21:45.5669,172.8,49.5,28.5,28.65,0,19.92,67,24,24.1,0,28.5,28.5
2018-12-09 07:21:45.8169,172.8,49.5,28.5,28.65,0,19.93,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:21:46.0669,172.8,49.5,28.5,28.65,0,19.92,6,-820,24,3.6,28.5,28.5
2018-12-09 07:21:46.3169,172.8,49.5,28.5,28.65,0,19.92,7,-870,24.1,3.6,28.5,28.5
2018-12-09 07:21:46.5669,172.8,49.5,28.5,28.65,0,19.94,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:46.8168,172.8,49.5,28.5,28.65,0,19.92,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:21:47.0668,172.8,49.5,28.5,28.65,0,19.87,61,711.8,706.8,0,28.5,28.5
2018-12-09 07:21:47.3168,172.8,49.5,28.5,28.65,0,19.93,62,425,425,0,28.5,28.5
2018-12-09 07:21:47.5668,172.8,49.5,28.5,28.65,0,19.92,64,8,8.2,0,28.5,28.5
2018-12-09 07:21:47.8169,172.8,49.5,28.5,28.65,0.1,19.93,3,709.5,0,25,28.5,28.5
2018-12-09 07:21:48.0669,172.8,49.5,28.5,28.65,0.1,19.93,4,709.4,0,25,28.5,28.5
2018-12-09 07:21:48.3170,172.8,49.5,28.5,28.65,0,19.92,65,-810,-860,0,28.5,28.5
2018-12-09 07:21:48.5670,172.8,49.5,28.5,28.65,0,19.92,66,5230,5230,0,28.5,28.5
2018-12-09 07:21:48.8171,172.8,49.5,28.5,28.65,0,19.94,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:49.0671,172.8,49.5,28.5,28.65,0,19.92,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:21:49.3172,172.8,49.5,28.5,28.65,0,19.93,65,-820,-860,0,28.5,28.5
2018-12-09 07:21:49.5671,172.8,49.5,28.5,28.65,0,19.93,51,3.63,3.6,0,28.5,28.5
2018-12-09 07:21:49.8171,172.8,49.5,28.5,28.65,0,19.92,63,50,50,0,28.5,28.5
2018-12-09 07:21:50.0670,172.8,49.5,28.5,28.65,0,19.92,67,24,24.1,0,28.5,28.5
2018-12-09 07:21:50.3170,172.8,49.5,28.5,28.65,0,19.9,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:21:50.5669,172.8,49.5,28.5,28.65,0.1,19.93,6,-820,24,3.6,28.5,28.5
2018-12-09 07:21:50.8169,172.8,49.5,28.5,28.65,0.1,19.93,7,-860,24.1,3.6,28.5,28.5
2018-12-09 07:21:51.0669,172.8,49.5,28.5,28.65,0.1,19.93,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:51.3169,172.8,49.5,28.5,28.65,0,19.92,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:21:51.5669,172.8,49.5,28.5,28.65,0,19.92,61,711.8,706.7,0,28.5,28.5
2018-12-09 07:21:51.8169,172.8,49.5,28.5,28.65,0,19.92,62,425,425,0,28.5,28.5
2018-12-09 07:21:52.0668,172.8,49.5,28.5,28.65,0,19.93,64,8.1,8.2,0,28.5,28.5
2018-12-09 07:21:52.3168,172.8,49.5,28.5,28.65,0,19.92,3,709.5,0,25,28.5,28.5
2018-12-09 07:21:52.5668,172.8,49.5,28.5,28.65,0,19.92,4,709.3,0,25,28.5,28.5
2018-12-09 07:21:52.8169,172.8,49.5,28.5,28.65,0,19.92,65,-830,-850,0,28.5,28.5
2018-12-09 07:21:53.0669,172.8,49.5,28.5,28.65,0,19.93,66,5230,5230,0,28.5,28.5
2018-12-09 07:21:53.3170,172.8,49.5,28.5,28.65,0,19.94,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:53.5670,172.8,49.5,28.5,28.65,0.1,19.93,2,709.3,0,27.5,28.5,28.5
2018-12-09 07:21:53.8170,172.8,49.5,28.5,28.65,0.1,19.91,65,-830,-860,0,28.5,28.5
2018-12-09 07:21:54.0670,172.8,49.5,28.5,28.65,0.1,19.92,51,3.63,3.61,0,28.5,28.5
2018-12-09 07:21:54.3170,172.8,49.5,28.5,28.65,0,19.9,63,50,50,0,28.5,28.5
2018-12-09 07:21:54.5670,172.8,49.5,28.5,28.65,0,19.93,67,24,24.1,0,28.5,28.5
2018-12-09 07:21:54.8170,172.8,49.5,28.5,28.65,0,19.93,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:21:55.0669,172.8,49.5,28.5,28.65,0,19.93,6,-830,24,3.6,28.5,28.5
2018-12-09 07:21:55.3169,172.8,49.5,28.5,28.65,0,19.93,7,-860,24.1,3.6,28.5,28.5
2018-12-09 07:21:55.5669,172.8,49.5,28.5,28.65,0,19.92,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:55.8169,172.8,49.5,28.5,28.65,0,19.92,2,709.3,0,27.5,28.5,28.5
2018-12-09 07:21:56.0669,172.8,49.5,28.5,28.65,0,19.93,61,711.7,706.7,0,28.5,28.5
2018-12-09 07:21:56.3170,172.8,49.5,28.5,28.65,0,19.91,62,425,425,0,28.5,28.5
2018-12-09 07:21:56.5670,172.8,49.5,28.5,28.65,0.1,19.93,64,8,8.2,0,28.5,28.5
2018-12-09 07:21:56.8170,172.8,49.5,28.5,28.65,0.1,19.91,3,709.5,0,25,28.5,28.5
2018-12-09 07:21:57.0670,172.8,49.5,28.5,28.65,0.1,19.93,4,709.3,0,25,28.5,28.5
2018-12-09 07:21:57.3170,172.8,49.5,28.5,28.65,0.1,19.94,65,-830,-850,0,28.5,28.5
2018-12-09 07:21:57.5671,172.8,49.5,28.5,28.65,0,19.95,66,5230,5230,0,28.5,28.5
2018-12-09 07:21:57.8171,172.8,49.5,28.5,28.65,0,19.93,1,709.5,0,27,28.5,28.5
2018-12-09 07:21:58.0670,172.8,49.5,28.5,28.65,0,19.93,2,709.3,0,27.5,28.5,28.5
2018-12-09 07:21:58.3170,172.8,49.5,28.5,28.65,0,19.92,65,-840,-850,0,28.5,28.5
2018-12-09 07:21:58.5670,172.8,49.5,28.5,28.65,0,19.92,51,3.63,3.61,0,28.5,28.5
2018-12-09 07:21:58.8170,172.8,49.5,28.5,28.65,0,19.93,63,50,50,0,28.5,28.5
2018-12-09 07:21:59.0670,172.8,49.5,28.5,28.65,0,19.9,67,24,24.1,0,28.5,28.5
2018-12-09 07:21:59.3170,172.8,49.5,28.5,28.65,0.1,19.92,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:21:59.5671,172.8,49.5,28.5,28.65,0.1,19.93,6,-830,24,3.6,28.5,28.5
2018-12-09 07:21:59.8171,172.8,49.5,28.5,28.65,0,19.93,7,-850,24.1,3.6,28.5,28.5
2018-12-09 07:22:00.0671,172.8,49.5,28.5,28.65,0.1,19.92,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:00.3170,172.8,49.5,28.5,28.65,0,19.92,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:00.5670,172.8,49.5,28.5,28.65,0,19.92,61,711.7,706.8,0,28.5,28.5
2018-12-09 07:22:00.8170,172.8,49.5,28.5,28.65,0,19.93,62,425,425,0,28.5,28.5
2018-12-09 07:22:01.0670,172.8,49.5,28.5,28.65,0,19.92,64,8,8.2,0,28.5,28.5
2018-12-09 07:22:01.3171,172.8,49.5,28.5,28.65,0,19.93,3,709.5,0,25,28.5,28.5
2018-12-09 07:22:01.5671,172.8,49.5,28.5,28.65,0,19.93,4,709.4,0,25,28.5,28.5
2018-12-09 07:22:01.8171,172.8,49.5,28.5,28.65,0,19.91,65,-840,-850,0,28.5,28.5
2018-12-09 07:22:02.0671,172.8,49.5,28.5,28.65,0,19.94,66,5230,5230,0,28.5,28.5
2018-12-09 07:22:02.3171,172.8,49.5,28.5,28.65,0,19.88,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:02.5671,172.8,49.5,28.5,28.65,0,19.93,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:02.8171,172.8,49.5,28.5,28.65,0.1,19.92,65,-840,-850,0,28.5,28.5
2018-12-09 07:22:03.0671,172.8,49.5,28.5,28.65,0.1,19.93,51,3.63,3.61,0,28.5,28.5
2018-12-09 07:22:03.3171,172.8,49.5,28.5,28.65,0,19.93,63,50,50,0,28.5,28.5
2018-12-09 07:22:03.5671,172.8,49.5,28.5,28.65,0,19.93,67,24,24.1,0,28.5,28.5
2018-12-09 07:22:03.8171,172.8,49.5,28.5,28.65,0,19.92,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:22:04.0671,172.8,49.5,28.5,28.65,0,19.93,6,-840,24,3.6,28.5,28.5
2018-12-09 07:22:04.3171,172.8,49.5,28.5,28.65,0,19.94,7,-850,24.1,3.6,28.5,28.5
2018-12-09 07:22:04.5671,172.8,49.5,28.5,28.65,0,19.93,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:04.8170,172.8,49.5,28.5,28.65,0,19.95,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:05.0670,172.8,49.5,28.5,28.65,0,19.93,61,711.7,706.7,0,28.5,28.5
2018-12-09 07:22:05.3170,172.8,49.5,28.5,28.65,0,19.97,62,425,425,0,28.5,28.5
2018-12-09 07:22:05.5670,172.8,49.5,28.5,28.65,0,19.93,64,8,8.2,0,28.5,28.5
2018-12-09 07:22:05.8171,172.8,49.5,28.5,28.65,0,19.92,3,709.5,0,25,28.5,28.5
2018-12-09 07:22:06.0671,172.8,49.5,28.5,28.65,0.1,19.93,4,709.4,0,25,28.5,28.5
2018-12-09 07:22:06.3171,172.8,49.5,28.5,28.65,0.1,19.93,65,-840,-850,0,28.5,28.5
2018-12-09 07:22:06.5671,172.8,49.5,28.5,28.65,0,19.91,66,5230,5230,0,28.5,28.5
2018-12-09 07:22:06.8171,172.8,49.5,28.5,28.65,0,19.92,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:07.0671,172.8,49.5,28.5,28.65,0,19.93,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:07.3171,172.8,49.5,28.5,28.65,0,19.93,65,-850,-850,0,28.5,28.5
2018-12-09 07:22:07.5671,172.8,49.5,28.5,28.65,0,19.92,51,3.63,3.6,0,28.5,28.5
2018-12-09 07:22:07.8171,172.8,49.5,28.5,28.65,2.2,19.93,63,50,50,0,28.5,28.5
2018-12-09 07:22:08.0671,172.8,49.5,28.5,28.65,42.6,19.92,67,24,24.1,0,28.5,28.5
2018-12-09 07:22:08.3171,172.8,49.5,28.5,28.65,45.7,19.93,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:22:08.5672,172.8,49.5,28.5,28.65,45.5,19.93,6,21490,24,3.6,28.5,28.5
2018-12-09 07:22:08.8172,172.8,49.5,28.5,28.65,45.4,19.93,7,21430,24.1,3.6,28.5,28.5
2018-12-09 07:22:09.0672,172.8,49.5,28.5,28.65,45.3,19.94,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:09.3172,172.8,49.5,28.5,28.65,45.3,19.92,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:09.5672,172.8,49.5,28.5,28.65,45.2,19.94,61,713.9,708.9,0,28.5,28.5
2018-12-09 07:22:09.8172,172.8,49.5,28.5,28.65,45.2,19.93,62,425,425,0,28.5,28.5
2018-12-09 07:22:10.0672,172.8,49.5,28.5,28.65,45.1,19.93,64,32.4,32.7,0,28.5,28.5
2018-12-09 07:22:10.3172,172.8,49.5,28.5,28.65,45.1,19.93,3,709.5,0,25,28.5,28.5
2018-12-09 07:22:10.5672,172.8,49.5,28.5,28.65,45.1,19.94,4,709.4,0,25,28.5,28.5
2018-12-09 07:22:10.8172,172.8,49.5,28.5,28.65,45.1,19.94,65,21250,21240,0,28.5,28.5
2018-12-09 07:22:11.0672,172.8,49.5,28.5,28.65,45.1,19.92,66,5140,5130,0,28.5,28.5
2018-12-09 07:22:11.3172,172.8,49.5,28.5,28.65,45,19.92,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:11.5672,172.8,49.5,28.5,28.65,45,19.94,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:11.8172,172.8,49.5,28.5,28.65,45.1,19.92,65,21240,21230,0,28.5,28.5
2018-12-09 07:22:12.0672,172.8,49.5,28.5,28.65,45.1,19.93,51,3.63,3.6,0,28.5,28.5
2018-12-09 07:22:12.3172,172.8,49.5,28.5,28.65,45,19.92,63,50,50,0,28.5,28.5
2018-12-09 07:22:12.5672,172.8,49.5,28.5,28.65,45,19.93,67,24,24.1,0,28.5,28.5
2018-12-09 07:22:12.8171,172.8,49.5,28.5,28.65,45,19.92,52,3.63,3.6,0,28.5,28.5
2018-12-09 07:22:13.0671,172.8,49.5,28.5,28.65,45,19.94,6,21230,24,3.6,28.5,28.5
2018-12-09 07:22:13.3172,172.8,49.5,28.5,28.65,45,19.92,7,21220,24.1,3.6,28.5,28.5
2018-12-09 07:22:13.5672,172.8,49.5,28.5,28.65,45,19.93,1,709.5,0,27,28.5,28.5
2018-12-09 07:22:13.8172,172.8,49.5,28.5,28.65,45,19.93,2,709.4,0,27.5,28.5,28.5
2018-12-09 07:22:14.0672,172.8,49.5,28.5,28.65,45,19.93,61,714.2,709.2,0,28.5,28.5
2018-12-09 07:22:14.3172,172.8,49.5,28.5,28.65,45,19.92,62,425,425,0,28.5,28.5
2018-12-09 07:22:14.5672,172.8,49.5,28.5,28.65,45.1,19.92,64,32.6,33,0,28.5,28.5
2018-12-09 07:22:14.8172,172.8,49.5,28.5,28.65,45,19.93,3,711.6,29.2,25,28.5,28.5
2018-12-09 07:22:15.0672,172.8,49.5,28.5,28.65,45,19.93,4,711.3,29.3,25,28.5,28.5
2018-12-09 07:22:15.3171,172.8,49.5,28.5,28.65,45,19.93,65,21220,21220,0,28.5,28.5
2018-12-09 07:22:15.5672,172.8,49.5,28.5,28.65,45,19.92,66,5120,5120,0,28.5,28.5
2018-12-09 07:22:15.8172,172.8,49.5,28.5,28.65,45.1,19.93,1,711.6,29.2,27,28.5,28.5
2018-12-09 07:22:16.0673,172.8,49.5,28.5,28.65,45,19.92,2,711.3,29.3,27.5,28.5,28.5
2018-12-09 07:22:16.3173,172.8,49.5,28.5,28.65,45,19.94,65,21220,21220,0,28.5,28.5
2018-12-09 07:22:16.5673,172.8,49.5,28.5,28.65,45,19.92,51,3.64,3.62,0,28.5,28.5
2018-12-09 07:22:16.8173,172.8,49.5,28.5,28.65,45,19.92,63,50,50,0,28.5,28.5
2018-12-09 07:22:17.0673,172.8,49.5,28.5,28.65,45,19.92,67,24.1,24.2,0,28.5,28.5
2018-12-09 07:22:17.3172,172.8,49.5,28.5,28.65,45,19.92,52,3.64,3.61,0,28.5,28.5
2018-12-09 07:22:17.5672,172.8,49.5,28.5,28.65,45,19.92,6,21220,24.1,3.6,28.5,28.5
2018-12-09 07:22:17.8172,172.8,49.5,28.5,28.65,45,19.93,7,21220,24.2,3.6,28.5,28.5
2018-12-09 07:22:18.0673,172.8,49.5,28.5,28.65,45,19.93,1,711.6,29.2,27,28.5,28.5
2018-12-09 07:22:18.3173,172.8,49.5,28.5,28.65,45,19.92,2,711.3,29.3,27.5,28.5,28.5
2018-12-09 07:22:18.5673,172.8,49.5,28.5,28.65,45,19.93,61,714.4,709.3,0,28.5,28.5
2018-12-09 07:22:18.8173,172.8,49.5,28.5,28.65,45,19.92,62,425,425,0,28.5,28.5
2018-12-09 07:22:19.0673,172.8,49.5,28.5,28.65,45,19.92,64,32.6,33,0,28.5,28.5
2018-12-09 07:22:19.3172,172.8,49.6,28.75,28.7,45,19.93,3,711.6,29.2,25,28.5,28.5
2018-12-09 07:22:19.5672,172.8,49.6,28.75,28.7,45,19.93,4,711.3,29.3,25,28.5,28.5
2018-12-09 07:22:19.8173,172.8,49.6,28.75,28.7,45,19.93,65,21220,21220,0,28.5,28.5
2018-12-09 07:22:20.0673,172.8,49.6,28.75,28.7,45,19.92,66,5120,5120,0,28.5,28.5
2018-12-09 07:22:20.3173,172.8,49.6,28.75,28.7,45,19.92,1,711.6,29.2,27,28.5,28.5
2018-12-09 07:22:20.5673,172.8,49.6,28.75,28.7,45,19.92,2,711.3,29.3,27.5,28.5,28.5
2018-12-09 07:22:20.8172,172.8,49.6,28.75,28.7,45.1,19.94,65,21220,21210,0,28.5,28.5
2018-12-09 07:22:21.0672,172.8,49.6,28.75,28.7,45,19.88,51,3.64,3.62,0,28.5,28.5
2018-12-09 07:22:21.3172,172.8,49.6,28.75,28.7,45,19.92,63,50,50,0,28.5,28.5
2018-12-09 07:22:21.5672,172.8,49.6,28.75,28.7,45,19.92,67,24.2,24.3,0,28.5,28.5
2018-12-09 07:22:21.8172,172.8,49.6,28.75,28.7,45,19.92,52,3.64,3.62,0,28.5,29
2018-12-09 07:22:22.0672,172.8,49.6,28.75,28.7,45.1,19.93,6,21220,24.2,3.6,28.5,29
2018-12-09 07:22:22.3173,172.8,49.6,28.75,28.7,45,19.92,7,21210,24.3,3.6,28.5,29
2018-12-09 07:22:22.5673,172.8,49.6,28.75,28.7,45,19.94,1,712,29,27,28.5,29
2018-12-09 07:22:22.8173,172.8,49.6,28.75,28.7,45,19.92,2,711.9,29.3,27.5,28.5,29
2018-12-09 07:22:23.0673,172.8,49.6,28.75,28.7,45,19.92,61,714.7,709.5,0,28.5,29
2018-12-09 07:22:23.3173,172.8,49.6,28.75,28.7,45,19.92,62,425,425,0,28.5,29
2018-12-09 07:22:23.5673,172.8,49.6,28.75,28.7,45,19.92,64,32.6,32.9,0,28.5,29
2018-12-09 07:22:23.8173,172.8,49.6,28.75,28.7,45,19.94,3,712,29,25,28.5,29
2018-12-09 07:22:24.0673,172.8,49.6,28.75,28.7,45,19.92,4,711.9,29.3,25,28.5,29
2018-12-09 07:22:24.3173,172.8,49.6,28.75,28.7,45,19.93,65,21220,21200,0,28.5,29
2018-12-09 07:22:24.5674,172.8,49.6,28.75,28.7,45,19.92,66,5110,5110,0,28.5,29
2018-12-09 07:22:24.8173,172.8,49.6,28.75,28.7,45.1,19.92,1,712,29,27,28.5,29
2018-12-09 07:22:25.0673,172.8,49.6,28.75,28.7,45,19.93,2,711.9,29.3,27.5,28.5,29
2018-12-09 07:22:25.3172,172.8,49.6,28.75,28.7,45,19.93,65,21230,21200,0,28.5,29
2018-12-09 07:22:25.5672,172.8,49.6,28.75,28.7,45,19.93,51,3.64,3.62,0,28.5,29
2018-12-09 07:22:25.8172,172.8,49.6,28.75,28.7,45,19.92,63,50,50,0,28.5,29
2018-12-09 07:22:26.0672,172.8,49.6,28.75,28.7,45,19.94,67,24.3,24.4,0,28.5,29
2018-12-09 07:22:26.3173,172.8,49.6,28.75,28.7,45,19.93,52,3.64,3.62,0,28.5,29
2018-12-09 07:22:26.5673,172.8,49.6,28.75,28.7,45,19.93,6,21230,24.4,3.6,28.5,29
2018-12-09 07:22:26.8173,172.8,49.6,28.75,28.7,45,19.93,7,21190,24.5,3.6,28.5,29
2018-12-09 07:22:27.0673,172.8,49.6,28.75,28.7,45,19.92,1,712,29,27,28.5,29
2018-12-09 07:22:27.3173,172.8,49.6,28.75,28.7,45,19.94,2,711.9,29.3,27.5,28.5,29
2018-12-09 07:22:27.5673,172.8,49.6,28.75,28.7,45,19.93,61,714.7,709.5,0,28.5,29
2018-12-09 07:22:27.8173,172.8,49.6,28.75,28.7,45,19.93,62,425,425,0,28.5,29
2018-12-09 07:22:28.0673,172.8,49.6,28.75,28.7,45,19.87,64,32.6,32.9,0,28.5,29
2018-12-09 07:22:28.3174,172.8,49.6,28.75,28.7,45,19.94,3,712,29,25,28.5,29
2018-12-09 07:22:28.5674,172.8,49.6,28.75,28.7,45,19.91,4,711.9,29.3,25,28.5,29
2018-12-09 07:22:28.8174,172.8,49.6,28.75,28.7,45,19.92,65,21230,21190,0,28.5,29
2018-12-09 07:22:29.0674,172.8,49.6,28.75,28.7,45,19.94,66,5100,5100,0,28.5,29
2018-12-09 07:22:29.3174,172.8,49.6,28.75,28.7,45,19.92,1,712.1,29,27,28.5,29
2018-12-09 07:22:29.5674,172.8,49.6,28.75,28.7,45,19.93,2,712,29.3,27.5,28.5,29
2018-12-09 07:22:29.8174,172.8,49.6,28.75,28.7,45.1,19.93,65,21230,21190,0,28.5,29
2018-12-09 07:22:30.0674,172.8,49.6,28.75,28.7,45,19.93,51,3.64,3.62,0,28.5,29
2018-12-09 07:22:30.3174,172.8,49.6,28.75,28.7,45,19.94,63,50,50,0,28.5,29
2018-12-09 07:22:30.5674,172.8,49.6,28.75,28.7,45,19.92,67,24.5,24.5,0,28.5,29
2018-12-09 07:22:30.8174,172.8,49.6,28.75,28.7,45,19.93,52,3.64,3.62,0,28.5,29
2018-12-09 07:22:31.0674,172.8,49.6,28.75,28.7,45,19.94,6,21230,24.5,3.6,28.5,29
2018-12-09 07:22:31.3174,172.8,49.6,28.75,28.7,45,19.92,7,21190,24.6,3.6,28.5,29
2018-12-09 07:22:31.5674,172.8,49.6,28.75,28.7,45,19.91,1,712.1,29,27,28.5,29
2018-12-09 07:22:31.8173,172.8,49.6,28.75,28.7,45,19.89,2,712,29.3,27.5,28.5,29
2018-12-09 07:22:32.0673,172.8,49.6,28.75,28.7,45,19.93,61,715,709.8,0,28.5,29
2018-12-09 07:22:32.3174,172.8,49.6,28.75,28.7,45,19.93,62,425,425,0,28.5,29
2018-12-09 07:22:32.5674,172.8,49.6,28.75,28.7,45,19.92,64,32.6,32.9,0,28.5,29
2018-12-09 07:22:32.8174,172.8,49.6,28.75,28.7,45,19.92,3,712.1,29,25,28.5,29
2018-12-09 07:22:33.0674,172.8,49.6,28.75,28.7,45,19.93,4,712,29.3,25,28.5,29
2018-12-09 07:22:33.3174,172.8,49.6,28.75,28.7,45,19.93,65,21230,21180,0,28.5,29
2018-12-09 07:22:33.5674,172.8,49.6,29,28.7,45,19.93,66,5090,5090,0,28.5,29
2018-12-09 07:22:33.8174,172.8,49.6,29,28.7,45,19.94,1,712.1,29,27,28.5,29
2018-12-09 07:22:34.0674,172.8,49.6,29,28.7,45,19.93,2,712,29.3,27.5,28.5,29
2018-12-09 07:22:34.3174,172.8,49.6,29,28.7,45,19.92,65,21230,21190,0,28.5,29
2018-12-09 07:22:34.5675,172.8,49.6,29,28.7,45,19.91,51,3.64,3.62,0,28.5,29
2018-12-09 07:22:34.8175,172.8,49.6,29,28.7,45,19.92,63,50,50,0,28.5,29
2018-12-09 07:22:35.0675,172.8,49.6,29,28.7,45,19.92,67,24.6,24.6,0,28.5,29
2018-12-09 07:22:35.3174,172.8,49.6,29,28.7,45,19.93,52,3.64,3.62,0,28.5,29
2018-12-09 07:22:35.5674,172.8,49.6,29,28.7,45,19.92,6,21290,24.6,3.6,28.5,29
2018-12-09 07:22:35.8174,172.8,49.6,29,28.7,45,19.9,7,21120,24.7,3.6,28.5,29
2018-12-09 07:22:36.0674,172.8,49.6,29,28.7,45,19.92,1,712.1,29,27,28.5,29
2018-12-09 07:22:36.3174,172.8,49.6,29,28.7,45,19.93,2,712.3,29.3,27.5,29,29
2018-12-09 07:22:36.5674,172.8,49.6,29,28.7,45,19.93,61,715,709.8,0,29,29
2018-12-09 07:22:36.8174,172.8,49.6,29,28.7,45,19.93,62,425,425,0,29,29
2018-12-09 07:22:37.0674,172.8,49.6,29,28.7,45,19.93,64,32.6,32.8,0,29,29
2018-12-09 07:22:37.3174,172.8,49.6,29,28.7,45.1,19.91,3,712.5,29,25,29,29
2018-12-09 07:22:37.5674,172.8,49.6,29,28.7,45,19.93,4,712.3,29.3,25,29,29
2018-12-09 07:22:37.8175,172.8,49.6,29,28.7,45,19.93,65,21220,21190,0,29,29
2018-12-09 07:22:38.0675,172.8,49.6,29,28.7,45,19.94,66,5080,5080,0,29,29
2018-12-09 07:22:38.3175,172.8,49.6,29,28.7,45,19.93,1,712.5,29,27,29,29
2018-12-09 07:22:38.5675,172.8,49.6,29,28.7,45,19.93,2,712.3,29.3,27.5,29,29
2018-12-09 07:22:38.8175,172.8,49.6,29,28.7,45,19.93,65,21270,21120,0,29,29
2018-12-09 07:22:39.0675,172.8,49.6,29,28.7,45,19.93,51,3.64,3.62,0,29,29
2018-12-09 07:22:39.3174,172.8,49.6,29,28.7,45,19.93,63,50,50,0,29,29
2018-12-09 07:22:39.5674,172.8,49.6,29,28.7,45,19.92,67,24.7,24.7,0,29,29
2018-12-09 07:22:39.8174,172.8,49.6,29,28.7,45,19.97,52,3.64,3.62,0,29,29
2018-12-09 07:22:40.0674,172.8,49.6,29,28.7,45,20.01,6,21270,24.7,3.6,29,29
2018-12-09 07:22:40.3174,172.8,49.6,29,28.7,45,19.94,7,21130,24.7,3.6,29,29
2018-12-09 07:22:40.5674,172.8,49.6,29,28.7,45,19.93,1,712.5,29,27,29,29
2018-12-09 07:22:40.8174,172.8,49.6,29,28.7,44.9,19.92,2,712.3,29.3,27.5,29,29
2018-12-09 07:22:41.0674,172.8,49.6,29,28.7,45,19.95,61,715.2,710.1,0,29,29
2018-12-09 07:22:41.3175,172.8,49.6,29,28.7,45,19.94,62,425,425,0,29,29
2018-12-09 07:22:41.5675,172.8,49.6,29,28.7,45,19.93,64,32.6,32.9,0,29,29
2018-12-09 07:22:41.8176,172.8,49.6,29,28.7,45,19.92,3,712.5,29,25,29,29
2018-12-09 07:22:42.0676,172.8,49.6,29,28.7,45,19.92,4,712.3,29.3,25,29,29
2018-12-09 07:22:42.3176,172.8,49.6,29,28.7,45,19.93,65,21210,21190,0,29,29
2018-12-09 07:22:42.5676,172.8,49.6,29,28.7,45,19.92,66,5080,5080,0,29,29
2018-12-09 07:22:42.8176,172.8,49.6,29,28.7,45,19.92,1,712.5,29,27,29,29
2018-12-09 07:22:43.0676,172.8,49.6,29,28.7,45,19.93,2,712.3,29.3,27.5,29,29
2018-12-09 07:22:43.3176,172.8,49.6,29,28.7,45,19.92,65,21210,21190,0,29,29
2018-12-09 07:22:43.5676,172.8,49.6,29,28.7,45,19.93,51,3.64,3.62,0,29,29
2018-12-09 07:22:43.8176,172.8,49.6,29,28.7,45,19.94,63,50,50,0,29,29
2018-12-09 07:22:44.0676,172.8,49.6,29,28.7,45,19.79,67,24.8,24.8,0,29,29
2018-12-09 07:22:44.3176,172.8,49.6,29,28.7,45,19.92,52,3.64,3.62,0,29,29
2018-12-09 07:22:44.5676,172.8,49.6,29,28.7,45,19.93,6,21280,24.8,3.6,29,29
2018-12-09 07:22:44.8176,172.8,49.6,29,28.7,45,19.92,7,21140,24.8,3.6,29,29
2018-12-09 07:22:45.0676,172.8,49.6,29,28.7,45,19.93,1,712.6,29,27,29,29
2018-12-09 07:22:45.3176,172.8,49.6,29,28.7,45,19.93,2,712.5,29.3,27.5,29,29
2018-12-09 07:22:45.5676,172.8,49.6,29,28.7,45,19.92,61,715.2,710.1,0,29,29
2018-12-09 07:22:45.8176,172.8,49.6,29,28.7,45,19.93,62,425,425,0,29,29
2018-12-09 07:22:46.0676,172.8,49.6,29,28.7,45,19.93,64,32.6,32.9,0,29,29
2018-12-09 07:22:46.3176,172.8,49.6,29,28.7,45,19.93,3,712.6,29,25,29,29
2018-12-09 07:22:46.5676,172.8,49.6,29,28.7,45.1,19.92,4,712.5,29.3,25,29,29
2018-12-09 07:22:46.8176,172.8,49.6,29,28.7,45,19.92,65,21210,21200,0,29,29
2018-12-09 07:22:47.0675,172.8,49.6,29,28.7,45,19.92,66,5080,5080,0,29,29
2018-12-09 07:22:47.3175,172.8,49.6,29,28.7,45,19.88,1,712.6,29,27,29,29
2018-12-09 07:22:47.5675,172.8,49.8,29,28.82,45,19.95,2,712.5,29.3,27.5,29,29
2018-12-09 07:22:47.8175,172.8,49.8,29,28.82,45,19.91,65,21210,21200,0,29,29
2018-12-09 07:22:48.0675,172.8,49.8,29,28.82,45,19.94,51,3.64,3.62,0,29,29
2018-12-09 07:22:48.3175,172.8,50,29,28.94,45,19.93,63,50,50,0,29,29
2018-12-09 07:22:48.5675,172.8,50,29,28.94,45,19.94,67,24.9,24.9,0,29,29
2018-12-09 07:22:48.8175,172.8,50,29,28.94,45,19.93,52,3.64,3.62,0,29,29
2018-12-09 07:22:49.0675,172.8,50,29,28.94,45,19.92,6,21210,24.9,3.6,29,29
2018-12-09 07:22:49.3175,172.8,50,29,28.94,45,19.92,7,21200,24.9,3.6,29,29
2018-12-09 07:22:49.5676,172.8,50,29,28.94,45,19.93,1,712.6,29,27,29,29
2018-12-09 07:22:49.8176,172.8,50,29,28.94,45,19.93,2,712.5,29.3,27.5,29,29
2018-12-09 07:22:50.0676,172.8,50,29,28.94,45,19.93,61,715.4,710.3,0,29,29
2018-12-09 07:22:50.3176,172.8,50,29,28.94,45,19.91,62,425,425,0,29,29
2018-12-09 07:22:50.5676,172.8,50,29,28.94,45,19.92,64,32.6,32.9,0,29,29
2018-12-09 07:22:50.8176,172.8,50,29,28.94,45,19.93,3,712.7,29,25,29,29
2018-12-09 07:22:51.0676,172.8,50,29,28.94,45,19.93,4,712.6,29.3,25,29,29
2018-12-09 07:22:51.3176,172.8,50,29,28.94,45,19.93,65,21210,21200,0,29,29
2018-12-09 07:22:51.5676,172.8,50,29,28.94,45,19.92,66,5070,5080,0,29,29
2018-12-09 07:22:51.8176,172.8,50,29,28.94,45,19.93,1,712.7,29,27,29,29
2018-12-09 07:22:52.0676,172.8,50,29,28.94,45,19.94,2,712.6,29.3,27.5,29,29
2018-12-09 07:22:52.3176,172.8,50,29,28.94,45,19.92,65,21210,21200,0,29,29
2018-12-09 07:22:52.5676,172.8,50,29,28.94,45,19.92,51,3.64,3.62,0,29,29
2018-12-09 07:22:52.8176,172.8,50,29,28.94,45,19.92,63,50,50,0,29,29
2018-12-09 07:22:53.0676,172.8,50,29,28.94,45,19.93,67,24.9,25,0,29,29
2018-12-09 07:22:53.3176,172.8,50,29,28.94,45,19.92,52,3.64,3.62,0,29,29
2018-12-09 07:22:53.5676,172.8,50,29,28.94,45,19.94,6,21210,25,3.6,29,29
2018-12-09 07:22:53.8176,172.8,50,29,28.94,45,19.93,7,21210,25,3.6,29,29
2018-12-09 07:22:54.0676,172.8,50,29,28.94,45,19.92,1,712.7,29,27,29,29
2018-12-09 07:22:54.3176,172.8,50,29,28.94,45,19.93,2,712.6,29.3,27.5,29,29
2018-12-09 07:22:54.5676,172.8,50,29,28.94,45,19.92,61,715.5,710.3,0,29,29
2018-12-09 07:22:54.8176,172.8,50,29,28.94,45,19.92,62,425,425,0,29,29
2018-12-09 07:22:55.0676,172.8,50,29,28.94,45,19.93,64,32.6,32.9,0,29,29
2018-12-09 07:22:55.3176,172.8,50,29,28.94,45.1,19.93,3,712.7,29,25,29,29
2018-12-09 07:22:55.5676,172.8,50,29,28.94,45,19.92,4,712.6,29.3,25,29,29
2018-12-09 07:22:55.8176,172.8,50,29,28.94,45,19.93,65,21210,21200,0,29,29
2018-12-09 07:22:56.0676,172.8,50,29,28.94,45,19.93,66,5080,5080,0,29,29
2018-12-09 07:22:56.3176,172.8,50,29,28.94,45,19.94,1,712.7,29,27,29,29
2018-12-09 07:22:56.5676,172.8,50,29,28.94,45,19.83,2,712.6,29.3,27.5,29,29
2018-12-09 07:22:56.8176,172.8,50,29,28.94,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:22:57.0676,172.8,50,29,28.94,45,19.93,51,3.64,3.62,0,29,29
2018-12-09 07:22:57.3176,172.8,50,29,28.94,45,19.95,63,50,50,0,29,29
2018-12-09 07:22:57.5676,172.8,50,29,28.94,45,19.92,67,25,25.1,0,29,29
2018-12-09 07:22:57.8176,172.8,50,29,28.94,45,19.93,52,3.64,3.62,0,29,29
2018-12-09 07:22:58.0676,172.8,50,29,28.94,45,19.92,6,21210,25,3.6,29,29
2018-12-09 07:22:58.3176,172.8,50,29,28.94,45,19.94,7,21210,25.1,3.6,29,29
2018-12-09 07:22:58.5677,172.8,50,29,28.94,45,19.93,1,713.1,29,27,29,29
2018-12-09 07:22:58.8177,172.8,50,29,28.94,45,19.93,2,713,29.3,27.5,29,29
2018-12-09 07:22:59.0677,172.8,50,29,28.94,45,19.92,61,715.6,710.5,0,29,29
2018-12-09 07:22:59.3177,172.8,50,29,28.94,45,19.93,62,425,425,0,29,29
2018-12-09 07:22:59.5678,172.8,50,29,28.94,45,19.92,64,32.6,33,0,29,29
2018-12-09 07:22:59.8177,172.8,50,29,28.94,45,19.92,3,713.1,29,25,29,29
2018-12-09 07:23:00.0677,172.8,50,29,28.94,45,19.93,4,713,29.3,25,29,29
2018-12-09 07:23:00.3177,172.8,50,29,28.94,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:00.5677,172.8,50,29,28.94,45,19.96,66,5070,5070,0,29,29
2018-12-09 07:23:00.8177,172.8,50,29,28.94,45,19.94,1,713.1,29,27,29,29
2018-12-09 07:23:01.0677,172.8,50,29,28.94,45,19.92,2,713,29.3,27.5,29,29
2018-12-09 07:23:01.3177,172.8,50,29,28.94,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:23:01.5677,172.8,50,29,28.94,45,19.93,51,3.64,3.62,0,29,29
2018-12-09 07:23:01.8177,172.8,50,29,28.94,45.1,19.93,63,50,50,0,29,29
2018-12-09 07:23:02.0677,172.8,50,29,28.94,45,19.94,67,25.1,25.1,0,29,29
2018-12-09 07:23:02.3177,172.8,50,29,28.94,45,19.93,52,3.64,3.62,0,29,29
2018-12-09 07:23:02.5677,172.8,50,29,28.94,45,19.93,6,21210,25.1,3.6,29,29
2018-12-09 07:23:02.8177,172.8,50,29,28.94,45,19.93,7,21210,25.1,3.6,29,29
2018-12-09 07:23:03.0677,172.8,50,29,28.94,45.1,19.92,1,713.1,29,27,29,29
2018-12-09 07:23:03.3177,172.8,50,29,28.94,45,19.93,2,713,29.3,27.5,29,29
2018-12-09 07:23:03.5677,172.8,50,29,28.94,45,19.92,61,715.7,710.5,0,29,29
2018-12-09 07:23:03.8177,172.8,50,29,28.94,45,19.92,62,425,425,0,29,29
2018-12-09 07:23:04.0677,172.8,50,29,28.94,45,19.94,64,32.5,32.9,0,29,29
2018-12-09 07:23:04.3177,172.8,50,29,28.94,45,19.93,3,713.1,29,25,29,29
2018-12-09 07:23:04.5677,172.8,50,29,28.94,45,19.91,4,713,29.3,25,29,29
2018-12-09 07:23:04.8177,172.8,50,29,28.94,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:23:05.0677,172.8,50,29,28.94,45,19.93,66,5070,5070,0,29,29
2018-12-09 07:23:05.3177,172.8,50,29,28.94,45,19.92,1,713.2,29,27,29,29
2018-12-09 07:23:05.5678,172.8,50,29,28.94,45,19.94,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:05.8178,172.8,50,29,28.94,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:06.0678,172.8,50,29,28.94,45,19.91,51,3.64,3.62,0,29,29
2018-12-09 07:23:06.3178,172.8,50,29,28.94,45,19.93,63,50,50,0,29,29
2018-12-09 07:23:06.5678,172.8,50,29,28.94,45,19.89,67,25.2,25.2,0,29,29
2018-12-09 07:23:06.8178,172.8,50,29,28.94,45,19.93,52,3.64,3.62,0,29,29
2018-12-09 07:23:07.0678,172.8,50,29,28.94,45,19.93,6,21210,25.2,3.6,29,29
2018-12-09 07:23:07.3178,172.8,50,29,28.94,45,19.92,7,21210,25.2,3.6,29,29
2018-12-09 07:23:07.5678,172.8,50,29,28.94,45,19.93,1,713.2,29,27,29,29
2018-12-09 07:23:07.8178,172.8,50,29,28.94,45,19.93,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:08.0678,172.8,50,29,28.94,45,19.93,61,715.7,710.7,0,29,29
2018-12-09 07:23:08.3178,172.8,50,29,28.94,45.1,19.93,62,425,425,0,29,29
2018-12-09 07:23:08.5678,172.8,50,29,28.94,45,19.94,64,32.5,32.8,0,29,29
2018-12-09 07:23:08.8178,172.8,50,29,28.94,45,19.93,3,713.2,29,25,29,29
2018-12-09 07:23:09.0678,172.8,50,29,28.94,45,19.93,4,713.1,29.3,25,29,29
2018-12-09 07:23:09.3178,172.8,50,29,28.94,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:09.5678,172.8,50,29,28.94,45.1,19.93,66,5070,5070,0,29,29
2018-12-09 07:23:09.8177,172.8,50,29,28.94,45,19.93,1,713.2,29,27,29,29
2018-12-09 07:23:10.0677,172.8,50,29,28.94,45,19.92,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:10.3177,172.8,50,29,28.94,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:23:10.5677,172.8,50,29,28.94,45,19.92,51,3.64,3.62,0,29,29
2018-12-09 07:23:10.8178,172.8,50,29,28.94,45,19.93,63,50,50,0,29,29
2018-12-09 07:23:11.0678,172.8,50,29,28.94,45.1,19.93,67,25.3,25.3,0,29,29
2018-12-09 07:23:11.3178,172.8,50,29,28.94,45,19.92,52,3.64,3.62,0,29,29
2018-12-09 07:23:11.5678,172.8,50,29,28.94,45,19.93,6,21210,25.3,3.6,29,29
2018-12-09 07:23:11.8178,172.8,50,29,28.94,45,19.91,7,21210,25.3,3.6,29,29
2018-12-09 07:23:12.0678,172.8,50,29,28.94,45,19.95,1,713.2,29,27,29,29
2018-12-09 07:23:12.3178,172.8,50,29,28.94,45,19.93,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:12.5678,172.8,50,29,28.94,45,19.92,61,715.9,710.8,0,29,29
2018-12-09 07:23:12.8178,172.8,50,29,28.94,45,19.92,62,425,425,0,29,29
2018-12-09 07:23:13.0678,172.8,50,29,28.94,45,19.93,64,32.5,32.9,0,29,29
2018-12-09 07:23:13.3178,172.8,50,29,28.94,45,19.93,3,713.2,29,25,29,29
2018-12-09 07:23:13.5678,172.8,50,29,28.94,45,19.92,4,713.1,29.3,25,29,29
2018-12-09 07:23:13.8178,172.8,50,29,28.94,45,19.93,65,21220,21210,0,29,29
2018-12-09 07:23:14.0678,172.8,50,29,28.94,45,19.94,66,5070,5070,0,29,29
2018-12-09 07:23:14.3178,172.8,50,29,28.94,45,19.92,1,713.2,29,27,29,29
2018-12-09 07:23:14.5678,172.8,50,29,28.94,45,19.92,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:14.8179,172.8,50,29,28.94,45,19.92,65,21220,21220,0,29,29
2018-12-09 07:23:15.0679,172.8,50,29,28.94,45,19.92,51,3.64,3.63,0,29,29
2018-12-09 07:23:15.3179,172.8,50,29,28.94,45,19.9,63,50,50,0,29,29
2018-12-09 07:23:15.5679,172.8,50,29,28.94,45,19.93,67,25.3,25.3,0,29,29
2018-12-09 07:23:15.8179,172.8,50,29,28.94,45,19.93,52,3.64,3.62,0,29,29
2018-12-09 07:23:16.0679,172.8,50,29,28.94,45.1,19.93,6,21210,25.3,3.6,29,29
2018-12-09 07:23:16.3179,172.8,50,29,28.94,45,19.93,7,21210,25.3,3.6,29,29
2018-12-09 07:23:16.5679,172.8,50,29,28.94,45,19.94,1,713.2,29,27,29,29
2018-12-09 07:23:16.8179,172.8,50,29,28.94,45,19.91,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:17.0679,172.8,50,29,28.94,45,19.92,61,716,710.8,0,29,29
2018-12-09 07:23:17.3179,172.8,50,29,28.94,45.1,19.93,62,425,425,0,29,29
2018-12-09 07:23:17.5679,172.8,50,29,28.94,45,19.93,64,32.5,32.9,0,29,29
2018-12-09 07:23:17.8179,172.8,50,29,28.94,45,19.93,3,713.2,29,25,29,29
2018-12-09 07:23:18.0679,172.8,50,29,28.94,45,19.93,4,713.1,29.3,25,29,29
2018-12-09 07:23:18.3179,172.8,50,29,28.94,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:23:18.5679,172.8,50,29,28.94,45,19.92,66,5070,5070,0,29,29
2018-12-09 07:23:18.8179,172.8,50,29,28.94,45,19.94,1,713.2,29,27,29,29
2018-12-09 07:23:19.0679,172.8,50,29,28.94,45,19.93,2,713.1,29.3,27.5,29,29
2018-12-09 07:23:19.3179,172.8,50,29,28.94,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:19.5679,172.8,50,29,28.94,45,19.95,51,3.64,3.63,0,29,29
2018-12-09 07:23:19.8179,172.8,50,29,28.94,45,19.93,63,50,50,0,29,29
2018-12-09 07:23:20.0680,172.8,50,29,28.94,45.1,19.9,67,25.4,25.4,0,29,29
2018-12-09 07:23:20.3179,172.8,50,29,28.94,45,19.92,52,3.65,3.63,0,29,29
2018-12-09 07:23:20.5679,172.8,50,29,28.94,45,19.93,6,21210,25.4,3.6,29,29
2018-12-09 07:23:20.8179,172.8,50,29,28.94,45,19.92,7,21210,25.4,3.6,29,29
2018-12-09 07:23:21.0679,172.8,50,29,28.94,45,19.93,1,713.5,29.1,27,29,29
2018-12-09 07:23:21.3179,172.8,50,29,28.94,45,19.93,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:21.5679,172.8,50,29,28.94,45,19.93,61,716,710.9,0,29,29
