Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:23:21.8179,172.8,50,29,28.94,45,19.94,62,425,425,0,29,29
2018-12-09 07:23:22.0679,172.8,50,29,28.94,45,19.92,64,32.5,32.9,0,29,29
2018-12-09 07:23:22.3179,172.8,50,29,28.94,45,19.94,3,713.5,29.1,25,29,29
2018-12-09 07:23:22.5679,172.8,50,29,28.94,45,19.94,4,713.5,29.3,25,29,29
2018-12-09 07:23:22.8180,172.8,50,29,28.94,45,19.93,65,21220,21210,0,29,29
2018-12-09 07:23:23.0680,172.8,50,29,28.94,45,19.92,66,5070,5070,0,29,29
2018-12-09 07:23:23.3181,172.8,50,29,28.94,45,19.93,1,713.5,29.1,27,29,29
2018-12-09 07:23:23.5681,172.8,50,29,28.94,45,19.93,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:23.8180,172.8,50,29,28.94,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:24.0680,172.8,50,29,28.94,45,19.92,51,3.64,3.63,0,29,29
2018-12-09 07:23:24.3179,172.8,50,29,28.94,45,19.93,63,50,50,0,29,29
2018-12-09 07:23:24.5679,172.8,50.1,29,28.99,45,19.93,67,25.5,25.5,0,29,29
2018-12-09 07:23:24.8179,172.8,50.1,29,28.99,45,19.92,52,3.65,3.63,0,29,29
2018-12-09 07:23:25.0679,172.8,50.1,29,28.99,45.1,19.92,6,21210,25.5,3.6,29,29
2018-12-09 07:23:25.3178,172.8,50.3,29,29.11,45,19.93,7,21210,25.5,3.6,29,29
2018-12-09 07:23:25.5678,172.8,50.3,29,29.11,45,19.92,1,713.5,29.1,27,29,29
2018-12-09 07:23:25.8178,172.8,50.3,29,29.11,45,19.91,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:26.0678,172.8,50.3,29,29.11,45,19.96,61,716.2,711,0,29,29
2018-12-09 07:23:26.3179,172.8,50.3,29,29.11,45,19.93,62,425,425,0,29,29
2018-12-09 07:23:26.5679,172.8,50.3,29,29.11,45,19.92,64,32.5,32.9,0,29,29
2018-12-09 07:23:26.8179,172.8,50.3,29,29.11,45,19.93,3,713.5,29.1,25,29,29
2018-12-09 07:23:27.0680,172.8,50.3,29,29.11,45,19.92,4,713.5,29.3,25,29,29
2018-12-09 07:23:27.3180,172.8,50.3,29,29.11,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:27.5680,172.8,50.3,29,29.11,45.1,19.92,66,5060,5060,0,29,29
2018-12-09 07:23:27.8180,172.8,50.3,29,29.11,45,19.92,1,713.7,29,27,29,29
2018-12-09 07:23:28.0680,172.8,50.3,29,29.11,45,19.92,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:28.3179,172.8,50.3,29,29.11,45,19.9,65,21210,21210,0,29,29
2018-12-09 07:23:28.5679,172.8,50.3,29,29.11,45,19.93,51,3.64,3.63,0,29,29
2018-12-09 07:23:28.8179,172.8,50.3,29,29.11,45.1,19.9,63,50,50,0,29,29
2018-12-09 07:23:29.0679,172.8,50.3,29,29.11,45.1,19.93,67,25.5,25.5,0,29,29
2018-12-09 07:23:29.3179,172.8,50.3,29,29.11,45,19.93,52,3.65,3.63,0,29,29
2018-12-09 07:23:29.5679,172.8,50.3,29,29.11,45,19.92,6,21210,25.5,3.6,29,29
2018-12-09 07:23:29.8179,172.8,50.3,29,29.11,45,19.92,7,21210,25.5,3.6,29,29
2018-12-09 07:23:30.0679,172.8,50.3,29,29.11,45.1,19.94,1,713.7,29,27,29,29
2018-12-09 07:23:30.3179,172.8,50.3,29,29.11,45,19.98,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:30.5679,172.8,50.3,29,29.11,45,19.92,61,716.3,711.1,0,29,29
2018-12-09 07:23:30.8179,172.8,50.3,29,29.11,45,19.92,62,425,425,0,29,29
2018-12-09 07:23:31.0679,172.8,50.3,29,29.11,45,19.93,64,32.5,32.9,0,29,29
2018-12-09 07:23:31.3179,172.8,50.3,29,29.11,45.1,19.92,3,713.7,29,25,29,29
2018-12-09 07:23:31.5679,172.8,50.3,29,29.11,45,19.95,4,713.5,29.3,25,29,29
2018-12-09 07:23:31.8179,172.8,50.3,29,29.11,45,19.93,65,21210,21210,0,29,29
2018-12-09 07:23:32.0680,172.8,50.3,29,29.11,45,19.93,66,5060,5060,0,29,29
2018-12-09 07:23:32.3180,172.8,50.3,29,29.11,45,19.91,1,713.7,29,27,29,29
2018-12-09 07:23:32.5680,172.8,50.3,29,29.11,45.1,19.93,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:32.8181,172.8,50.3,29,29.11,45.1,19.91,65,21220,21220,0,29,29
2018-12-09 07:23:33.0681,172.8,50.3,29,29.11,45,19.92,51,3.64,3.63,0,29,29
2018-12-09 07:23:33.3181,172.8,50.3,29,29.11,45,19.94,63,50,50,0,29,29
2018-12-09 07:23:33.5681,172.8,50.3,29,29.11,45,19.94,67,25.6,25.6,0,29,29
2018-12-09 07:23:33.8180,172.8,50.3,29,29.11,45,19.93,52,3.65,3.63,0,29,29
2018-12-09 07:23:34.0680,172.8,50.3,29,29.11,45.1,19.94,6,21210,25.6,3.6,29,29
2018-12-09 07:23:34.3180,172.8,50.3,29,29.11,45,19.92,7,21210,25.6,3.6,29,29
2018-12-09 07:23:34.5680,172.8,50.3,29,29.11,45,19.92,1,713.7,29,27,29,29
2018-12-09 07:23:34.8180,172.8,50.3,29,29.11,45,19.88,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:35.0680,172.8,50.3,29,29.11,45,19.92,61,716.3,711.2,0,29,29
2018-12-09 07:23:35.3180,172.8,50.3,29,29.11,45,19.92,62,425,425,0,29,29
2018-12-09 07:23:35.5681,172.8,50.4,29,29.17,45,19.93,64,32.5,32.9,0,29,29
2018-12-09 07:23:35.8181,172.8,50.4,29,29.17,45,19.93,3,713.7,29,25,29,29
2018-12-09 07:23:36.0681,172.8,50.4,29,29.17,45,19.92,4,713.5,29.3,25,29,29
2018-12-09 07:23:36.3181,172.8,50.4,29,29.17,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:36.5682,172.8,50.4,29,29.17,45.1,19.93,66,5070,5070,0,29,29
2018-12-09 07:23:36.8182,172.8,50.4,29,29.17,45,19.92,1,713.7,29,27,29,29
2018-12-09 07:23:37.0682,172.8,50.4,29,29.17,45,19.93,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:37.3182,172.8,50.4,29,29.17,45,19.92,65,21210,21210,0,29,29
2018-12-09 07:23:37.5681,172.8,50.4,29,29.17,45,19.93,51,3.64,3.63,0,29,29
2018-12-09 07:23:37.8181,172.8,50.4,29,29.17,45,19.93,63,50,50,0,29,29
2018-12-09 07:23:38.0681,172.8,50.4,29,29.17,45,19.94,67,25.7,25.7,0,29,29
2018-12-09 07:23:38.3180,172.8,50.4,29,29.17,45,19.93,52,3.65,3.63,0,29,29
2018-12-09 07:23:38.5680,172.8,50.4,29,29.17,45,19.93,6,21210,25.7,3.6,29,29
2018-12-09 07:23:38.8180,172.8,50.4,29,29.17,45,19.96,7,21220,25.7,3.6,29,29
2018-12-09 07:23:39.0680,172.8,50.4,29,29.17,45,19.92,1,713.7,29,27,29,29
2018-12-09 07:23:39.3180,172.8,50.4,29.25,29.17,45,19.94,2,713.5,29.3,27.5,29,29
2018-12-09 07:23:39.5681,172.8,50.4,29.25,29.17,45,19.94,61,716.5,711.3,0,29,29
2018-12-09 07:23:39.8181,172.8,50.4,29.25,29.17,45,19.93,62,425,425,0,29,29
2018-12-09 07:23:40.0682,172.8,50.4,29.25,29.17,45.1,19.92,64,32.6,32.9,0,29,29
2018-12-09 07:23:40.3182,172.8,50.4,29.25,29.17,45.1,19.93,3,713.7,29,25,29,29
2018-12-09 07:23:40.5682,172.8,50.4,29.25,29.17,45,19.91,4,713.5,29.3,25,29,29
2018-12-09 07:23:40.8182,172.8,50.4,29.25,29.17,45,19.93,65,21210,21200,0,29,29
2018-12-09 07:23:41.0682,172.8,50.4,29.25,29.17,45,19.92,66,5060,5070,0,29,29
2018-12-09 07:23:41.3182,172.8,50.4,29.25,29.17,45,19.93,1,713.7,29,27,29,29
2018-12-09 07:23:41.5681,172.8,50.4,29.25,29.17,45,19.93,2,713.7,29.3,27.5,29,29.5
2018-12-09 07:23:41.8181,172.8,50.4,29.25,29.17,45,19.93,65,21210,21200,0,29,29.5
2018-12-09 07:23:42.0681,172.8,50.4,29.25,29.17,44.9,19.92,51,3.65,3.63,0,29,29.5
2018-12-09 07:23:42.3181,172.8,50.4,29.25,29.17,45,19.93,63,50,50,0,29,29.5
2018-12-09 07:23:42.5682,172.8,50.4,29.25,29.17,45,19.93,67,25.7,25.7,0,29,29.5
2018-12-09 07:23:42.8182,172.8,50.4,29.25,29.17,45,19.93,52,3.65,3.63,0,29,29.5
2018-12-09 07:23:43.0683,172.8,50.4,29.25,29.17,45,19.94,6,21210,25.7,3.6,29,29.5
2018-12-09 07:23:43.3182,172.8,50.4,29.25,29.17,45,19.92,7,21190,25.7,3.6,29,29.5
2018-12-09 07:23:43.5682,172.8,50.4,29.25,29.17,45,19.92,1,713.8,29,27,29,29.5
2018-12-09 07:23:43.8182,172.8,50.4,29.25,29.17,45,19.95,2,713.7,29.3,27.5,29,29.5
2018-12-09 07:23:44.0682,172.8,50.4,29.25,29.17,45,19.91,61,716.5,711.4,0,29,29.5
2018-12-09 07:23:44.3181,172.8,50.4,29.25,29.17,45,19.89,62,425,425,0,29,29.5
2018-12-09 07:23:44.5681,172.8,50.4,29.25,29.17,45,19.93,64,32.6,32.9,0,29,29.5
2018-12-09 07:23:44.8181,172.8,50.4,29.25,29.17,45,19.92,3,713.8,29,25,29,29.5
2018-12-09 07:23:45.0681,172.8,50.4,29.25,29.17,45,19.92,4,713.7,29.3,25,29,29.5
2018-12-09 07:23:45.3181,172.8,50.4,29.25,29.17,45,19.92,65,21210,21190,0,29,29.5
2018-12-09 07:23:45.5681,172.8,50.4,29.25,29.17,45,19.92,66,5060,5060,0,29,29.5
2018-12-09 07:23:45.8181,172.8,50.4,29.25,29.17,45,19.93,1,713.8,29,27,29,29.5
2018-12-09 07:23:46.0681,172.8,50.4,29.25,29.17,45,19.92,2,713.7,29.3,27.5,29,29.5
2018-12-09 07:23:46.3181,172.8,50.4,29.25,29.17,45,19.93,65,21220,21190,0,29,29.5
2018-12-09 07:23:46.5681,172.8,50.4,29.25,29.17,45,19.93,51,3.65,3.63,0,29,29.5
2018-12-09 07:23:46.8181,172.8,50.4,29.25,29.17,45,19.92,63,50,50,0,29,29.5
2018-12-09 07:23:47.0681,172.8,50.4,29.25,29.17,45,19.93,67,25.8,25.8,0,29,29.5
2018-12-09 07:23:47.3181,172.8,50.4,29.25,29.17,45,19.92,52,3.65,3.63,0,29,29.5
2018-12-09 07:23:47.5681,172.8,50.4,29.25,29.17,45,19.94,6,21220,25.8,3.6,29,29.5
2018-12-09 07:23:47.8182,172.8,50.4,29.25,29.17,45.1,19.92,7,21190,25.8,3.6,29,29.5
2018-12-09 07:23:48.0682,172.8,50.4,29.25,29.17,45.1,19.94,1,713.8,29,27,29,29.5
2018-12-09 07:23:48.3182,172.8,50.4,29.25,29.17,45,19.93,2,713.7,29.3,27.5,29,29.5
2018-12-09 07:23:48.5682,172.8,50.4,29.25,29.17,45,19.92,61,716.6,711.5,0,29,29.5
2018-12-09 07:23:48.8182,172.8,50.4,29.25,29.17,45,19.92,62,425,425,0,29,29.5
2018-12-09 07:23:49.0682,172.8,50.4,29.25,29.17,45,19.93,64,32.5,32.8,0,29,29.5
2018-12-09 07:23:49.3181,172.8,50.4,29.25,29.17,45,19.93,3,714,29,25,29,29.5
2018-12-09 07:23:49.5682,172.8,50.4,29.25,29.17,45,19.91,4,713.8,29.3,25,29,29.5
2018-12-09 07:23:49.8182,172.8,50.4,29.25,29.17,45,19.92,65,21220,21190,0,29,29.5
2018-12-09 07:23:50.0682,172.8,50.4,29.25,29.17,45,19.92,66,5060,5060,0,29,29.5
2018-12-09 07:23:50.3182,172.8,50.4,29.25,29.17,45,19.92,1,714,29,27,29,29.5
2018-12-09 07:23:50.5682,172.8,50.4,29.25,29.17,45,19.93,2,713.8,29.3,27.5,29,29.5
2018-12-09 07:23:50.8183,172.8,50.4,29.25,29.17,45,19.93,65,21220,21180,0,29,29.5
2018-12-09 07:23:51.0683,172.8,50.4,29.25,29.17,45,19.93,51,3.65,3.63,0,29,29.5
2018-12-09 07:23:51.3183,172.8,50.4,29.25,29.17,45,19.93,63,50,50,0,29,29.5
2018-12-09 07:23:51.5683,172.8,50.4,29.25,29.17,45,19.95,67,25.8,25.8,0,29,29.5
2018-12-09 07:23:51.8183,172.8,50.4,29.25,29.17,45,19.92,52,3.65,3.63,0,29,29.5
2018-12-09 07:23:52.0682,172.8,50.4,29.25,29.17,45,19.94,6,21230,25.9,3.6,29,29.5
2018-12-09 07:23:52.3182,172.8,50.4,29.25,29.17,45,19.94,7,21190,25.8,3.6,29,29.5
2018-12-09 07:23:52.5682,172.8,50.4,29.25,29.17,45,19.89,1,714,29,27,29,29.5
2018-12-09 07:23:52.8183,172.8,50.4,29.25,29.17,45,19.92,2,713.8,29.3,27.5,29,29.5
2018-12-09 07:23:53.0683,172.8,50.4,29.25,29.17,45,19.93,61,716.6,711.5,0,29,29.5
2018-12-09 07:23:53.3183,172.8,50.4,29.25,29.17,45,19.91,62,425,425,0,29,29.5
2018-12-09 07:23:53.5683,172.8,50.4,29.25,29.17,45,19.92,64,32.6,32.9,0,29,29.5
2018-12-09 07:23:53.8183,172.8,50.4,29.25,29.17,45,19.93,3,714,29,25,29,29.5
2018-12-09 07:23:54.0683,172.8,50.4,29.25,29.17,45,19.93,4,713.8,29.3,25,29,29.5
2018-12-09 07:23:54.3183,172.8,50.4,29.5,29.17,45,19.92,65,21230,21180,0,29,29.5
2018-12-09 07:23:54.5682,172.8,50.4,29.5,29.17,45,19.92,66,5060,5060,0,29,29.5
2018-12-09 07:23:54.8183,172.8,50.4,29.5,29.17,45,19.94,1,714,29,27,29,29.5
2018-12-09 07:23:55.0683,172.8,50.4,29.5,29.17,45,19.93,2,713.8,29.3,27.5,29,29.5
2018-12-09 07:23:55.3184,172.8,50.4,29.5,29.17,45,19.92,65,21230,21180,0,29,29.5
2018-12-09 07:23:55.5684,172.8,50.4,29.5,29.17,45,19.81,51,3.65,3.63,0,29,29.5
2018-12-09 07:23:55.8184,172.8,50.4,29.5,29.17,45,19.93,63,50,50,0,29,29.5
2018-12-09 07:23:56.0683,172.8,50.4,29.5,29.17,45,19.94,67,25.9,25.9,0,29.5,29.5
2018-12-09 07:23:56.3183,172.8,50.4,29.5,29.17,45,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:23:56.5683,172.8,50.4,29.5,29.17,45,19.89,6,21220,25.9,3.6,29.5,29.5
2018-12-09 07:23:56.8183,172.8,50.4,29.5,29.17,45,19.93,7,21180,25.9,3.7,29.5,29.5
2018-12-09 07:23:57.0684,172.8,50.4,29.5,29.17,45,19.89,1,714.1,29,27,29.5,29.5
2018-12-09 07:23:57.3184,172.8,50.4,29.5,29.17,45,19.91,2,713.9,29.1,27.5,29.5,29.5
2018-12-09 07:23:57.5685,172.8,50.4,29.5,29.17,45,19.93,61,716.7,711.6,0,29.5,29.5
2018-12-09 07:23:57.8185,172.8,50.4,29.5,29.17,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:23:58.0684,172.8,50.4,29.5,29.17,45,19.92,64,32.6,32.9,0,29.5,29.5
2018-12-09 07:23:58.3184,172.8,50.4,29.5,29.17,45,19.93,3,714.1,29,25,29.5,29.5
2018-12-09 07:23:58.5683,172.8,50.4,29.5,29.17,45,19.92,4,713.9,29.1,25,29.5,29.5
2018-12-09 07:23:58.8183,172.8,50.4,29.5,29.17,45,19.92,65,21220,21190,0,29.5,29.5
2018-12-09 07:23:59.0683,172.8,50.4,29.5,29.17,45,19.92,66,5070,5070,0,29.5,29.5
2018-12-09 07:23:59.3183,172.8,50.4,29.5,29.17,45,19.93,1,714.1,29,27,29.5,29.5
2018-12-09 07:23:59.5683,172.8,50.4,29.5,29.17,45,19.93,2,713.9,29.1,27.5,29.5,29.5
2018-12-09 07:23:59.8183,172.8,50.4,29.5,29.17,45,19.92,65,21210,21180,0,29.5,29.5
2018-12-09 07:24:00.0683,172.8,50.4,29.5,29.17,45,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:00.3184,172.8,50.4,29.5,29.17,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:00.5684,172.8,50.5,29.5,29.22,45,19.93,67,26,25.9,0,29.5,29.5
2018-12-09 07:24:00.8184,172.8,50.5,29.5,29.22,45,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:01.0684,172.8,50.5,29.5,29.22,45,19.91,6,21210,26,3.6,29.5,29.5
2018-12-09 07:24:01.3184,172.8,50.5,29.5,29.22,45,19.93,7,21190,25.9,3.7,29.5,29.5
2018-12-09 07:24:01.5684,172.8,50.5,29.5,29.22,45,19.88,1,714.1,29,27,29.5,29.5
2018-12-09 07:24:01.8184,172.8,50.5,29.5,29.22,45,19.93,2,713.9,29.1,27.5,29.5,29.5
2018-12-09 07:24:02.0684,172.8,50.5,29.5,29.22,45,19.93,61,716.8,711.7,0,29.5,29.5
2018-12-09 07:24:02.3184,172.8,50.8,29.5,29.4,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:02.5683,172.8,50.8,29.5,29.4,45,19.92,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:02.8183,172.8,50.8,29.5,29.4,45,19.92,3,714.1,29,25,29.5,29.5
2018-12-09 07:24:03.0684,172.8,50.8,29.5,29.4,45,19.89,4,713.9,29.1,25,29.5,29.5
2018-12-09 07:24:03.3184,172.8,50.8,29.5,29.4,45,19.93,65,21210,21190,0,29.5,29.5
2018-12-09 07:24:03.5684,172.8,50.8,29.5,29.4,45,19.93,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:03.8184,172.8,50.8,29.5,29.4,45,19.92,1,714.3,29,27,29.5,29.5
2018-12-09 07:24:04.0684,172.8,50.8,29.5,29.4,45,19.93,2,714.1,29.1,27.5,29.5,29.5
2018-12-09 07:24:04.3184,172.8,50.8,29.5,29.4,45,19.83,65,21210,21190,0,29.5,29.5
2018-12-09 07:24:04.5684,172.8,50.8,29.5,29.4,45,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:04.8184,172.8,50.8,29.5,29.4,45.1,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:05.0684,172.8,50.8,29.5,29.4,45,19.94,67,26,26,0,29.5,29.5
2018-12-09 07:24:05.3184,172.8,50.8,29.5,29.4,45,19.93,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:05.5684,172.8,50.8,29.5,29.4,45,19.92,6,21210,26,3.6,29.5,29.5
2018-12-09 07:24:05.8184,172.8,50.8,29.5,29.4,45,19.93,7,21190,26,3.6,29.5,29.5
2018-12-09 07:24:06.0684,172.8,50.8,29.5,29.4,45,19.92,1,714.3,29,27,29.5,29.5
2018-12-09 07:24:06.3184,172.8,50.8,29.5,29.4,45,19.93,2,714.1,29.1,27.5,29.5,29.5
2018-12-09 07:24:06.5684,172.8,50.8,29.5,29.4,45,19.93,61,716.9,711.8,0,29.5,29.5
2018-12-09 07:24:06.8184,172.8,50.8,29.5,29.4,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:07.0684,172.8,50.8,29.5,29.4,45,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:07.3184,172.8,50.8,29.5,29.4,45,19.92,3,714.3,29,25,29.5,29.5
2018-12-09 07:24:07.5684,172.8,50.8,29.5,29.4,45,19.93,4,714.1,29.1,25,29.5,29.5
2018-12-09 07:24:07.8184,172.8,50.8,29.5,29.4,45,19.92,65,21210,21190,0,29.5,29.5
2018-12-09 07:24:08.0684,172.8,50.8,29.5,29.4,45,19.91,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:08.3184,172.8,50.8,29.5,29.4,45,19.94,1,714.3,29,27,29.5,29.5
2018-12-09 07:24:08.5685,172.8,50.8,29.5,29.4,45,19.91,2,714.1,29.1,27.5,29.5,29.5
2018-12-09 07:24:08.8185,172.8,50.8,29.5,29.4,45,19.77,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:09.0685,172.8,50.8,29.5,29.4,45,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:09.3184,172.8,50.8,29.5,29.4,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:09.5684,172.8,50.8,29.5,29.4,45,19.93,67,26.1,26,0,29.5,29.5
2018-12-09 07:24:09.8184,172.8,50.8,29.5,29.4,45,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:10.0684,172.8,50.8,29.5,29.4,45,19.93,6,21210,26.1,3.6,29.5,29.5
2018-12-09 07:24:10.3184,172.8,50.8,29.5,29.4,45,19.93,7,21200,26,3.6,29.5,29.5
2018-12-09 07:24:10.5684,172.8,50.8,29.5,29.4,45,19.92,1,714.5,29,27,29.5,29.5
2018-12-09 07:24:10.8184,172.8,50.8,29.5,29.4,45,19.92,2,714.3,29.3,27.5,29.5,29.5
2018-12-09 07:24:11.0684,172.8,50.8,29.5,29.4,45,19.93,61,717,711.7,0,29.5,29.5
2018-12-09 07:24:11.3184,172.8,50.8,29.5,29.4,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:11.5684,172.8,50.8,29.5,29.4,45,19.94,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:11.8184,172.8,50.8,29.5,29.4,45,19.93,3,714.5,29,25,29.5,29.5
2018-12-09 07:24:12.0684,172.8,50.8,29.5,29.4,45,19.93,4,714.3,29.3,25,29.5,29.5
2018-12-09 07:24:12.3184,172.8,50.8,29.5,29.4,45,19.91,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:12.5685,172.8,51,29.5,29.51,45,19.92,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:12.8185,172.8,51,29.5,29.51,45.1,19.92,1,714.5,29,27,29.5,29.5
2018-12-09 07:24:13.0685,172.8,51,29.5,29.51,45,19.93,2,714.3,29.3,27.5,29.5,29.5
2018-12-09 07:24:13.3185,172.8,51,29.5,29.51,45,19.92,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:13.5685,172.8,51,29.5,29.51,45,19.93,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:13.8185,172.8,51,29.5,29.51,45,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:14.0685,172.8,51,29.5,29.51,45,19.92,67,26.1,26.1,0,29.5,29.5
2018-12-09 07:24:14.3185,172.8,51,29.5,29.51,45.1,19.93,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:14.5685,172.8,51,29.5,29.51,45,19.93,6,21210,26.1,3.6,29.5,29.5
2018-12-09 07:24:14.8185,172.8,51,29.5,29.51,45,19.92,7,21200,26.1,3.7,29.5,29.5
2018-12-09 07:24:15.0684,172.8,51,29.5,29.51,45,19.92,1,714.5,29,27,29.5,29.5
2018-12-09 07:24:15.3184,172.8,51,29.5,29.51,45,19.92,2,714.3,29.3,27.5,29.5,29.5
2018-12-09 07:24:15.5684,172.8,51,29.5,29.51,45,19.95,61,717,711.9,0,29.5,29.5
2018-12-09 07:24:15.8184,172.8,51,29.5,29.51,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:16.0685,172.8,51,29.5,29.51,45,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:16.3185,172.8,51,29.5,29.51,45,19.92,3,714.5,29,25,29.5,29.5
2018-12-09 07:24:16.5685,172.8,51,29.5,29.51,45,19.92,4,714.3,29.3,25,29.5,29.5
2018-12-09 07:24:16.8185,172.8,51,29.5,29.51,45,19.94,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:17.0686,172.8,51,29.5,29.51,45,19.92,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:17.3186,172.8,51,29.5,29.51,45,19.93,1,714.5,29,27,29.5,29.5
2018-12-09 07:24:17.5686,172.8,51,29.5,29.51,45,19.94,2,714.3,29.3,27.5,29.5,29.5
2018-12-09 07:24:17.8186,172.8,51,29.5,29.51,45.1,19.92,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:18.0686,172.8,51,29.5,29.51,45,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:18.3186,172.8,51,29.5,29.51,45,19.95,63,50,50,0,29.5,29.5
2018-12-09 07:24:18.5685,172.8,51,29.5,29.51,45,19.93,67,26.2,26.1,0,29.5,29.5
2018-12-09 07:24:18.8185,172.8,51,29.5,29.51,45,19.93,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:19.0685,172.8,51,29.5,29.51,45,19.92,6,21210,26.2,3.6,29.5,29.5
2018-12-09 07:24:19.3185,172.8,51,29.5,29.51,45,19.93,7,21200,26.1,3.7,29.5,29.5
2018-12-09 07:24:19.5685,172.8,51,29.5,29.51,45,19.93,1,714.4,29,27,29.5,29.5
2018-12-09 07:24:19.8185,172.8,51,29.5,29.51,45,19.93,2,714.4,29.1,27.5,29.5,29.5
2018-12-09 07:24:20.0686,172.8,51,29.5,29.51,45,19.91,61,717.2,712,0,29.5,29.5
2018-12-09 07:24:20.3186,172.8,51,29.5,29.51,45,19.91,62,425,425,0,29.5,29.5
2018-12-09 07:24:20.5685,172.8,51,29.5,29.51,45,19.92,64,32.5,32.8,0,29.5,29.5
2018-12-09 07:24:20.8185,172.8,51,29.5,29.51,45,19.94,3,714.4,29,25,29.5,29.5
2018-12-09 07:24:21.0685,172.8,51,29.5,29.51,45,19.92,4,714.4,29.1,25,29.5,29.5
2018-12-09 07:24:21.3185,172.8,51,29.5,29.51,45,19.93,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:21.5685,172.8,51,29.5,29.51,45,19.92,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:21.8185,172.8,51,29.5,29.51,45,19.93,1,714.4,29,27,29.5,29.5
2018-12-09 07:24:22.0685,172.8,51,29.5,29.51,45,19.92,2,714.4,29.1,27.5,29.5,29.5
2018-12-09 07:24:22.3186,172.8,51,29.5,29.51,45,19.93,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:22.5686,172.8,51,29.5,29.51,45,19.95,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:22.8186,172.8,51,29.5,29.51,45,19.94,63,50,50,0,29.5,29.5
2018-12-09 07:24:23.0686,172.8,51,29.5,29.51,45,19.92,67,26.2,26.2,0,29.5,29.5
2018-12-09 07:24:23.3186,172.8,51,29.5,29.51,45,19.91,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:23.5686,172.8,51,29.5,29.51,45,19.93,6,21210,26.2,3.6,29.5,29.5
2018-12-09 07:24:23.8186,172.8,51,29.5,29.51,45,19.91,7,21210,26.2,3.7,29.5,29.5
2018-12-09 07:24:24.0685,172.8,51,29.5,29.51,45,19.92,1,714.4,29,27,29.5,29.5
2018-12-09 07:24:24.3185,172.8,51,29.5,29.51,45,19.92,2,714.4,29.1,27.5,29.5,29.5
2018-12-09 07:24:24.5685,172.8,51,29.5,29.51,45,19.92,61,717.1,712,0,29.5,29.5
2018-12-09 07:24:24.8185,172.8,51,29.5,29.51,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:25.0686,172.8,51,29.5,29.51,45,19.94,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:25.3186,172.8,51,29.5,29.51,45,19.94,3,714.7,29,25,29.5,29.5
2018-12-09 07:24:25.5685,172.8,51,29.5,29.51,45,19.93,4,714.6,29.3,25,29.5,29.5
2018-12-09 07:24:25.8185,172.8,51,29.5,29.51,45.1,19.92,65,21210,21200,0,29.5,29.5
2018-12-09 07:24:26.0684,172.8,51,29.5,29.51,45,19.92,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:26.3184,172.8,51,29.5,29.51,45,19.92,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:26.5684,172.8,51,29.5,29.51,45,19.92,2,714.6,29.3,27.5,29.5,29.5
2018-12-09 07:24:26.8185,172.8,51,29.5,29.51,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:27.0685,172.8,51,29.5,29.51,45,19.94,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:27.3186,172.8,51,29.5,29.51,45,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:27.5686,172.8,51,29.5,29.51,45,19.92,67,26.3,26.2,0,29.5,29.5
2018-12-09 07:24:27.8186,172.8,51,29.5,29.51,45,19.93,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:28.0687,172.8,51,29.5,29.51,45,19.92,6,21210,26.3,3.6,29.5,29.5
2018-12-09 07:24:28.3187,172.8,51,29.5,29.51,45.1,19.94,7,21210,26.2,3.7,29.5,29.5
2018-12-09 07:24:28.5687,172.8,51,29.5,29.51,45,19.93,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:28.8187,172.8,51,29.5,29.51,45,19.92,2,714.6,29.3,27.5,29.5,29.5
2018-12-09 07:24:29.0686,172.8,51,29.5,29.51,45,19.92,61,717.3,712.1,0,29.5,29.5
2018-12-09 07:24:29.3186,172.8,51,29.5,29.51,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:29.5686,172.8,51,29.5,29.51,45.1,19.93,64,32.5,32.8,0,29.5,29.5
2018-12-09 07:24:29.8186,172.8,51,29.5,29.51,45.1,19.93,3,714.7,29,25,29.5,29.5
2018-12-09 07:24:30.0686,172.8,51,29.5,29.51,45,19.93,4,714.6,29.3,25,29.5,29.5
2018-12-09 07:24:30.3186,172.8,51,29.5,29.51,45,19.94,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:30.5686,172.8,51,29.5,29.51,45,19.92,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:30.8186,172.8,51,29.5,29.51,45,19.93,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:31.0686,172.8,51,29.5,29.51,45,19.93,2,714.6,29.3,27.5,29.5,29.5
2018-12-09 07:24:31.3186,172.8,51,29.5,29.51,45,19.92,65,21200,21200,0,29.5,29.5
2018-12-09 07:24:31.5686,172.8,51,29.5,29.51,45,19.93,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:31.8186,172.8,51,29.5,29.51,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:32.0686,172.8,51,29.5,29.51,45,19.94,67,26.3,26.2,0,29.5,29.5
2018-12-09 07:24:32.3186,172.8,51,29.5,29.51,45,19.95,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:32.5685,172.8,51,29.5,29.51,45,19.95,6,21210,26.3,3.6,29.5,29.5
2018-12-09 07:24:32.8186,172.8,51,29.5,29.51,45,19.91,7,21210,26.3,3.7,29.5,29.5
2018-12-09 07:24:33.0686,172.8,51,29.5,29.51,45,20.08,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:33.3186,172.8,51,29.5,29.51,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:33.5686,172.8,51,29.5,29.51,45.1,19.93,61,717.3,712.1,0,29.5,29.5
2018-12-09 07:24:33.8186,172.8,51,29.5,29.51,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:34.0686,172.8,51,29.5,29.51,45,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:34.3187,172.8,51,29.5,29.51,45,19.92,3,714.7,29,25,29.5,29.5
2018-12-09 07:24:34.5687,172.8,51,29.5,29.51,45,19.93,4,714.8,29.3,25,29.5,29.5
2018-12-09 07:24:34.8186,172.8,51,29.5,29.51,45.1,19.91,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:35.0686,172.8,51,29.5,29.51,45,19.93,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:35.3186,172.8,51,29.5,29.51,45,19.93,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:35.5686,172.8,51,29.5,29.51,45,19.92,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:35.8186,172.8,51,29.5,29.51,45,19.94,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:36.0686,172.8,51,29.5,29.51,45.1,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:36.3187,172.8,51,29.5,29.51,45,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:36.5687,172.8,51.1,29.5,29.57,45,19.92,67,26.3,26.3,0,29.5,29.5
2018-12-09 07:24:36.8187,172.8,51.1,29.5,29.57,45,19.93,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:37.0686,172.8,51.1,29.5,29.57,45,19.92,6,21210,26.3,3.6,29.5,29.5
2018-12-09 07:24:37.3186,172.8,51.1,29.5,29.57,45.1,19.92,7,21210,26.3,3.7,29.5,29.5
2018-12-09 07:24:37.5686,172.8,51.1,29.5,29.57,45.1,19.93,1,714.7,29,27,29.5,29.5
2018-12-09 07:24:37.8186,172.8,51.1,29.5,29.57,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:38.0686,172.8,51.1,29.5,29.57,45,19.95,61,717.4,712.3,0,29.5,29.5
2018-12-09 07:24:38.3187,172.8,51.1,29.5,29.57,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:38.5687,172.8,51.1,29.5,29.57,45.1,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:38.8187,172.8,51.1,29.5,29.57,45,19.93,3,714.7,29,25,29.5,29.5
2018-12-09 07:24:39.0687,172.8,51.1,29.5,29.57,45,19.91,4,714.8,29.3,25,29.5,29.5
2018-12-09 07:24:39.3187,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:39.5687,172.8,51.2,29.5,29.63,45,19.93,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:39.8187,172.8,51.2,29.5,29.63,45,19.93,1,714.8,29,27,29.5,29.5
2018-12-09 07:24:40.0687,172.8,51.2,29.5,29.63,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:40.3187,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:40.5687,172.8,51.2,29.5,29.63,45,19.93,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:40.8188,172.8,51.2,29.5,29.63,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:41.0688,172.8,51.2,29.5,29.63,45,19.94,67,26.4,26.3,0,29.5,29.5
2018-12-09 07:24:41.3188,172.8,51.2,29.5,29.63,45.1,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:41.5687,172.8,51.2,29.5,29.63,45,19.93,6,21210,26.4,3.6,29.5,29.5
2018-12-09 07:24:41.8187,172.8,51.2,29.5,29.63,45,19.92,7,21210,26.3,3.7,29.5,29.5
2018-12-09 07:24:42.0688,172.8,51.2,29.5,29.63,45,19.94,1,714.8,29,27,29.5,29.5
2018-12-09 07:24:42.3188,172.8,51.2,29.5,29.63,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:42.5688,172.8,51.2,29.5,29.63,45,19.93,61,717.5,712.3,0,29.5,29.5
2018-12-09 07:24:42.8188,172.8,51.2,29.5,29.63,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:43.0688,172.8,51.2,29.5,29.63,45,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:43.3187,172.8,51.2,29.5,29.63,45,19.93,3,714.8,29,25,29.5,29.5
2018-12-09 07:24:43.5687,172.8,51.2,29.5,29.63,45,19.93,4,714.8,29.3,25,29.5,29.5
2018-12-09 07:24:43.8187,172.8,51.2,29.5,29.63,45.1,19.92,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:44.0687,172.8,51.2,29.5,29.63,45,19.92,66,5070,5080,0,29.5,29.5
2018-12-09 07:24:44.3187,172.8,51.2,29.5,29.63,45,19.92,1,714.8,29,27,29.5,29.5
2018-12-09 07:24:44.5687,172.8,51.2,29.5,29.63,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:44.8187,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:45.0687,172.8,51.2,29.5,29.63,45.1,19.88,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:45.3187,172.8,51.2,29.5,29.63,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:45.5688,172.8,51.2,29.5,29.63,45,19.93,67,26.4,26.4,0,29.5,29.5
2018-12-09 07:24:45.8188,172.8,51.2,29.5,29.63,45,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:46.0688,172.8,51.2,29.5,29.63,45,19.93,6,21210,26.4,3.6,29.5,29.5
2018-12-09 07:24:46.3188,172.8,51.2,29.5,29.63,45,19.94,7,21210,26.4,3.7,29.5,29.5
2018-12-09 07:24:46.5688,172.8,51.2,29.5,29.63,45,19.92,1,714.8,29,27,29.5,29.5
2018-12-09 07:24:46.8188,172.8,51.2,29.5,29.63,45,19.93,2,714.8,29.3,27.5,29.5,29.5
2018-12-09 07:24:47.0688,172.8,51.2,29.5,29.63,45,19.91,61,717.5,712.4,0,29.5,29.5
2018-12-09 07:24:47.3188,172.8,51.2,29.5,29.63,45,19.93,62,425,425,0,29.5,29.5
2018-12-09 07:24:47.5688,172.8,51.2,29.5,29.63,45.1,19.93,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:47.8188,172.8,51.2,29.5,29.63,45,19.91,3,715,29,25,29.5,29.5
2018-12-09 07:24:48.0688,172.8,51.2,29.5,29.63,45,19.92,4,715,29.3,25,29.5,29.5
2018-12-09 07:24:48.3188,172.8,51.2,29.5,29.63,45,19.92,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:48.5688,172.8,51.2,29.5,29.63,45,19.95,66,5070,5070,0,29.5,29.5
2018-12-09 07:24:48.8187,172.8,51.2,29.5,29.63,45,19.92,1,715,29,27,29.5,29.5
2018-12-09 07:24:49.0687,172.8,51.2,29.5,29.63,45.1,19.93,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:24:49.3188,172.8,51.2,29.5,29.63,45,19.92,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:49.5688,172.8,51.2,29.5,29.63,45,19.91,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:49.8188,172.8,51.2,29.5,29.63,45,19.92,63,50,50,0,29.5,29.5
2018-12-09 07:24:50.0689,172.8,51.2,29.5,29.63,45,19.94,67,26.5,26.4,0,29.5,29.5
2018-12-09 07:24:50.3189,172.8,51.2,29.5,29.63,45,19.92,52,3.66,3.63,0,29.5,29.5
2018-12-09 07:24:50.5689,172.8,51.2,29.5,29.63,45,19.94,6,21210,26.5,3.6,29.5,29.5
2018-12-09 07:24:50.8189,172.8,51.2,29.5,29.63,45,19.92,7,21210,26.4,3.7,29.5,29.5
2018-12-09 07:24:51.0688,172.8,51.2,29.5,29.63,45,19.93,1,715,29,27,29.5,29.5
2018-12-09 07:24:51.3189,172.8,51.2,29.5,29.63,45,19.93,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:24:51.5689,172.8,51.2,29.5,29.63,45,19.92,61,717.6,712.5,0,29.5,29.5
2018-12-09 07:24:51.8189,172.8,51.2,29.5,29.63,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:52.0689,172.8,51.2,29.5,29.63,45,19.91,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:52.3189,172.8,51.2,29.5,29.63,45,19.91,3,715,29,25,29.5,29.5
2018-12-09 07:24:52.5689,172.8,51.2,29.5,29.63,45,19.92,4,715,29.3,25,29.5,29.5
2018-12-09 07:24:52.8189,172.8,51.2,29.5,29.63,45,19.96,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:53.0689,172.8,51.2,29.5,29.63,45,19.96,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:53.3189,172.8,51.2,29.5,29.63,45,19.92,1,715,29,27,29.5,29.5
2018-12-09 07:24:53.5689,172.8,51.2,29.5,29.63,45,19.92,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:24:53.8189,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:54.0689,172.8,51.2,29.5,29.63,45,19.93,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:54.3189,172.8,51.2,29.5,29.63,45,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:54.5689,172.8,51.2,29.5,29.63,45,19.92,67,26.5,26.4,0,29.5,29.5
2018-12-09 07:24:54.8189,172.8,51.2,29.5,29.63,45,19.94,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:55.0689,172.8,51.2,29.5,29.63,45,19.93,6,21210,26.5,3.6,29.5,29.5
2018-12-09 07:24:55.3189,172.8,51.2,29.5,29.63,45.1,19.92,7,21210,26.4,3.7,29.5,29.5
2018-12-09 07:24:55.5689,172.8,51.2,29.5,29.63,45,19.92,1,715.2,29,27,29.5,29.5
2018-12-09 07:24:55.8188,172.8,51.2,29.5,29.63,45,19.91,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:24:56.0688,172.8,51.2,29.5,29.63,45,19.91,61,717.8,712.6,0,29.5,29.5
2018-12-09 07:24:56.3188,172.8,51.2,29.5,29.63,45,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:24:56.5688,172.8,51.2,29.5,29.63,45,20.05,64,32.5,32.9,0,29.5,29.5
2018-12-09 07:24:56.8188,172.8,51.2,29.5,29.63,45,19.92,3,715.2,29,25,29.5,29.5
2018-12-09 07:24:57.0688,172.8,51.2,29.5,29.63,45,19.92,4,715,29.3,25,29.5,29.5
2018-12-09 07:24:57.3188,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:57.5688,172.8,51.2,29.5,29.63,45,19.93,66,5080,5080,0,29.5,29.5
2018-12-09 07:24:57.8189,172.8,51.2,29.5,29.63,45,19.89,1,715.2,29,27,29.5,29.5
2018-12-09 07:24:58.0689,172.8,51.2,29.5,29.63,45,19.77,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:24:58.3189,172.8,51.2,29.5,29.63,45,19.93,65,21210,21210,0,29.5,29.5
2018-12-09 07:24:58.5689,172.8,51.2,29.5,29.63,45,19.92,51,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:58.8190,172.8,51.2,29.5,29.63,45,19.93,63,50,50,0,29.5,29.5
2018-12-09 07:24:59.0690,172.8,51.2,29.5,29.63,45,19.93,67,26.5,26.5,0,29.5,29.5
2018-12-09 07:24:59.3190,172.8,51.2,29.75,29.63,45,19.92,52,3.65,3.63,0,29.5,29.5
2018-12-09 07:24:59.5690,172.8,51.2,29.75,29.63,45.1,19.93,6,21210,26.5,3.6,29.5,29.5
2018-12-09 07:24:59.8190,172.8,51.2,29.75,29.63,45,19.92,7,21200,26.5,3.7,29.5,29.5
2018-12-09 07:25:00.0690,172.8,51.2,29.75,29.63,45,19.92,1,715.2,29,27,29.5,29.5
2018-12-09 07:25:00.3190,172.8,51.2,29.75,29.63,45,19.92,2,715,29.3,27.5,29.5,29.5
2018-12-09 07:25:00.5690,172.8,51.2,29.75,29.63,45.1,19.92,61,717.7,712.6,0,29.5,29.5
2018-12-09 07:25:00.8190,172.8,51.2,29.75,29.63,45.1,19.92,62,425,425,0,29.5,29.5
2018-12-09 07:25:01.0689,172.8,51.2,29.75,29.63,45,19.92,64,32.5,32.8,0,29.5,29.5
2018-12-09 07:25:01.3189,172.8,51.2,29.75,29.63,45,19.92,3,715.2,29,25,29.5,29.5
2018-12-09 07:25:01.5689,172.8,51.2,29.75,29.63,45,19.92,4,715.2,29.1,25,29.5,30
2018-12-09 07:25:01.8189,172.8,51.2,29.75,29.63,45,19.92,65,21210,21200,0,29.5,30
2018-12-09 07:25:02.0689,172.8,51.2,29.75,29.63,45,19.93,66,5080,5080,0,29.5,30
2018-12-09 07:25:02.3189,172.8,51.2,29.75,29.63,45,19.93,1,715.2,29,27,29.5,30
2018-12-09 07:25:02.5690,172.8,51.2,29.75,29.63,45,19.93,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:02.8190,172.8,51.2,29.75,29.63,45,19.92,65,21210,21190,0,29.5,30
2018-12-09 07:25:03.0690,172.8,51.2,29.75,29.63,45,19.88,51,3.65,3.63,0,29.5,30
2018-12-09 07:25:03.3190,172.8,51.2,29.75,29.63,45.1,19.93,63,50,50,0,29.5,30
2018-12-09 07:25:03.5690,172.8,51.2,29.75,29.63,45,19.93,67,26.6,26.5,0,29.5,30
2018-12-09 07:25:03.8190,172.8,51.2,29.75,29.63,45,19.94,52,3.66,3.63,0,29.5,30
2018-12-09 07:25:04.0690,172.8,51.2,29.75,29.63,45,19.91,6,21210,26.6,3.6,29.5,30
2018-12-09 07:25:04.3190,172.8,51.2,29.75,29.63,45,19.93,7,21190,26.5,3.7,29.5,30
2018-12-09 07:25:04.5690,172.8,51.2,29.75,29.63,45,19.93,1,715.2,29,27,29.5,30
2018-12-09 07:25:04.8190,172.8,51.2,29.75,29.63,45,19.92,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:05.0690,172.8,51.2,29.75,29.63,45,19.91,61,717.8,712.7,0,29.5,30
2018-12-09 07:25:05.3190,172.8,51.2,29.75,29.63,45,19.93,62,425,425,0,29.5,30
2018-12-09 07:25:05.5691,172.8,51.2,29.75,29.63,45,19.92,64,32.5,32.8,0,29.5,30
2018-12-09 07:25:05.8191,172.8,51.2,29.75,29.63,45,19.93,3,715.2,29,25,29.5,30
2018-12-09 07:25:06.0691,172.8,51.2,29.75,29.63,45,19.92,4,715.2,29.1,25,29.5,30
2018-12-09 07:25:06.3191,172.8,51.2,29.75,29.63,45,19.92,65,21220,21190,0,29.5,30
2018-12-09 07:25:06.5690,172.8,51.2,29.75,29.63,45,19.92,66,5090,5090,0,29.5,30
2018-12-09 07:25:06.8190,172.8,51.2,29.75,29.63,45,20.02,1,715.2,29,27,29.5,30
2018-12-09 07:25:07.0691,172.8,51.2,29.75,29.63,45,19.91,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:07.3191,172.8,51.2,29.75,29.63,45,19.94,65,21220,21190,0,29.5,30
2018-12-09 07:25:07.5691,172.8,51.2,29.75,29.63,45,19.92,51,3.65,3.63,0,29.5,30
2018-12-09 07:25:07.8191,172.8,51.2,29.75,29.63,45,19.94,63,50,50,0,29.5,30
2018-12-09 07:25:08.0691,172.8,51.2,29.75,29.63,45,19.92,67,26.6,26.5,0,29.5,30
2018-12-09 07:25:08.3191,172.8,51.2,29.75,29.63,45,19.93,52,3.66,3.63,0,29.5,30
2018-12-09 07:25:08.5691,172.8,51.2,29.75,29.63,45,19.95,6,21220,26.6,3.6,29.5,30
2018-12-09 07:25:08.8190,172.8,51.2,29.75,29.63,45,19.91,7,21180,26.5,3.7,29.5,30
2018-12-09 07:25:09.0690,172.8,51.2,29.75,29.63,45,19.93,1,715.5,29,27,29.5,30
2018-12-09 07:25:09.3190,172.8,51.2,29.75,29.63,45,19.9,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:09.5690,172.8,51.2,29.75,29.63,45,19.92,61,718,712.8,0,29.5,30
2018-12-09 07:25:09.8190,172.8,51.2,29.75,29.63,45,19.92,62,425,425,0,29.5,30
2018-12-09 07:25:10.0691,172.8,51.2,29.75,29.63,45,19.93,64,32.5,32.9,0,29.5,30
2018-12-09 07:25:10.3191,172.8,51.2,29.75,29.63,45,19.93,3,715.5,29,25,29.5,30
2018-12-09 07:25:10.5691,172.8,51.2,29.75,29.63,45,19.92,4,715.2,29.1,25,29.5,30
2018-12-09 07:25:10.8191,172.8,51.2,29.75,29.63,45,19.92,65,21220,21180,0,29.5,30
2018-12-09 07:25:11.0691,172.8,51.2,29.75,29.63,45,19.93,66,5090,5090,0,29.5,30
2018-12-09 07:25:11.3191,172.8,51.2,29.75,29.63,45,19.92,1,715.5,29,27,29.5,30
2018-12-09 07:25:11.5691,172.8,51.2,29.75,29.63,45,19.93,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:11.8191,172.8,51.2,29.75,29.63,45,19.93,65,21220,21180,0,29.5,30
2018-12-09 07:25:12.0691,172.8,51.2,29.75,29.63,45,19.92,51,3.65,3.63,0,29.5,30
2018-12-09 07:25:12.3191,172.8,51.2,29.75,29.63,45.1,19.92,63,50,50,0,29.5,30
2018-12-09 07:25:12.5691,172.8,51.3,29.75,29.69,45,19.93,67,26.6,26.6,0,29.5,30
2018-12-09 07:25:12.8191,172.8,51.3,29.75,29.69,45,19.92,52,3.66,3.63,0,29.5,30
2018-12-09 07:25:13.0691,172.8,51.3,29.75,29.69,45,19.94,6,21220,26.6,3.6,29.5,30
2018-12-09 07:25:13.3191,172.8,51.3,29.75,29.69,45,19.92,7,21180,26.6,3.7,29.5,30
2018-12-09 07:25:13.5691,172.8,51.3,29.75,29.69,45,19.96,1,715.5,29,27,29.5,30
2018-12-09 07:25:13.8191,172.8,51.3,29.75,29.69,45,19.94,2,715.2,29.1,27.5,29.5,30
2018-12-09 07:25:14.0691,172.8,51.3,29.75,29.69,45,19.8,61,718,712.9,0,29.5,30
2018-12-09 07:25:14.3191,172.8,51.3,29.75,29.69,45,19.93,62,425,425,0,29.5,30
2018-12-09 07:25:14.5691,172.8,51.3,30,29.69,45,19.94,64,32.5,32.8,0,29.5,30
2018-12-09 07:25:14.8191,172.8,51.3,30,29.69,45,19.92,3,715.5,29,25,29.5,30
2018-12-09 07:25:15.0691,172.8,51.3,30,29.69,45,19.93,4,715.2,29.1,25,29.5,30
2018-12-09 07:25:15.3191,172.8,51.4,30,29.75,45,19.92,65,21220,21180,0,29.5,30
2018-12-09 07:25:15.5691,172.8,51.4,30,29.75,45,19.92,66,5090,5090,0,29.5,30
2018-12-09 07:25:15.8191,172.8,51.4,30,29.75,45,19.93,1,715.5,29,27,30,30
2018-12-09 07:25:16.0691,172.8,51.5,30,29.8,45,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:16.3191,172.8,51.5,30,29.8,45.1,19.92,65,21220,21180,0,30,30
2018-12-09 07:25:16.5691,172.8,51.5,30,29.8,45,19.92,51,3.65,3.63,0,30,30
2018-12-09 07:25:16.8191,172.8,51.5,30,29.8,45,19.93,63,50,50,0,30,30
2018-12-09 07:25:17.0691,172.8,51.5,30,29.8,45,19.92,67,26.7,26.6,0,30,30
2018-12-09 07:25:17.3191,172.8,51.5,30,29.8,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:25:17.5691,172.8,51.5,30,29.8,45,19.92,6,21210,26.7,3.6,30,30
2018-12-09 07:25:17.8191,172.8,51.5,30,29.8,45,19.93,7,21180,26.6,3.7,30,30
2018-12-09 07:25:18.0691,172.8,51.5,30,29.8,45,19.91,1,715.5,29,27,30,30
2018-12-09 07:25:18.3191,172.8,51.5,30,29.8,44.9,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:18.5691,172.8,51.5,30,29.8,45,19.92,61,718.1,712.9,0,30,30
2018-12-09 07:25:18.8191,172.8,51.5,30,29.8,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:19.0692,172.8,51.5,30,29.8,45,20,64,32.5,32.9,0,30,30
2018-12-09 07:25:19.3192,172.8,51.5,30,29.8,45,19.93,3,715.5,29,25,30,30
2018-12-09 07:25:19.5692,172.8,51.5,30,29.8,45,19.93,4,715.4,29.1,25,30,30
2018-12-09 07:25:19.8192,172.8,51.5,30,29.8,45,19.94,65,21210,21180,0,30,30
2018-12-09 07:25:20.0692,172.8,51.5,30,29.8,45,19.93,66,5080,5080,0,30,30
2018-12-09 07:25:20.3192,172.8,51.5,30,29.8,45,19.93,1,715.5,29,27,30,30
2018-12-09 07:25:20.5692,172.8,51.5,30,29.8,45,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:20.8192,172.8,51.5,30,29.8,45,19.93,65,21210,21180,0,30,30
2018-12-09 07:25:21.0692,172.8,51.5,30,29.8,45,19.92,51,3.65,3.63,0,30,30
2018-12-09 07:25:21.3192,172.8,51.5,30,29.8,45,19.93,63,50,50,0,30,30
2018-12-09 07:25:21.5692,172.8,51.5,30,29.8,45,19.93,67,26.7,26.6,0,30,30
2018-12-09 07:25:21.8192,172.8,51.5,30,29.8,45,19.93,52,3.66,3.64,0,30,30
2018-12-09 07:25:22.0692,172.8,51.5,30,29.8,44.9,19.94,6,21210,26.7,3.6,30,30
2018-12-09 07:25:22.3192,172.8,51.5,30,29.8,44.9,19.93,7,21180,26.6,3.7,30,30
2018-12-09 07:25:22.5692,172.8,51.5,30,29.8,45,19.92,1,715.5,29,27,30,30
2018-12-09 07:25:22.8192,172.8,51.5,30,29.8,45,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:23.0692,172.8,51.5,30,29.8,45,19.93,61,718.1,712.9,0,30,30
2018-12-09 07:25:23.3192,172.8,51.5,30,29.8,45,19.93,62,425,425,0,30,30
2018-12-09 07:25:23.5692,172.8,51.5,30,29.8,45,19.92,64,32.4,32.8,0,30,30
2018-12-09 07:25:23.8192,172.8,51.5,30,29.8,45,19.92,3,715.6,29,25,30,30
2018-12-09 07:25:24.0692,172.8,51.5,30,29.8,45,19.94,4,715.4,29.1,25,30,30
2018-12-09 07:25:24.3192,172.8,51.5,30,29.8,45,19.93,65,21210,21190,0,30,30
2018-12-09 07:25:24.5692,172.8,51.5,30,29.8,45,19.91,66,5080,5080,0,30,30
2018-12-09 07:25:24.8192,172.8,51.5,30,29.8,45,19.93,1,715.6,29,27,30,30
2018-12-09 07:25:25.0692,172.8,51.5,30,29.8,45,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:25.3192,172.8,51.5,30,29.8,45,19.92,65,21210,21190,0,30,30
2018-12-09 07:25:25.5692,172.8,51.5,30,29.8,45,19.93,51,3.66,3.64,0,30,30
2018-12-09 07:25:25.8192,172.8,51.5,30,29.8,45,19.9,63,50,50,0,30,30
2018-12-09 07:25:26.0692,172.8,51.5,30,29.8,45,19.92,67,26.7,26.7,0,30,30
2018-12-09 07:25:26.3192,172.8,51.5,30,29.8,45,19.92,52,3.66,3.63,0,30,30
2018-12-09 07:25:26.5692,172.8,51.6,30,29.86,45,19.94,6,21210,26.7,3.6,30,30
2018-12-09 07:25:26.8192,172.8,51.6,30,29.86,45,19.93,7,21190,26.7,3.7,30,30
2018-12-09 07:25:27.0692,172.8,51.6,30,29.86,45,19.93,1,715.6,29,27,30,30
2018-12-09 07:25:27.3192,172.8,51.6,30,29.86,45,19.92,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:27.5692,172.8,51.6,30,29.86,45,19.93,61,718.3,713,0,30,30
2018-12-09 07:25:27.8192,172.8,51.6,30,29.86,45,19.94,62,425,425,0,30,30
2018-12-09 07:25:28.0692,172.8,51.6,30,29.86,45,19.93,64,32.5,32.8,0,30,30
2018-12-09 07:25:28.3192,172.8,51.6,30,29.86,45,19.93,3,715.6,29,25,30,30
2018-12-09 07:25:28.5692,172.8,51.6,30,29.86,45,19.93,4,715.4,29.1,25,30,30
2018-12-09 07:25:28.8192,172.8,51.6,30,29.86,45,19.93,65,21210,21200,0,30,30
2018-12-09 07:25:29.0692,172.8,51.6,30,29.86,45,19.94,66,5080,5080,0,30,30
2018-12-09 07:25:29.3193,172.8,51.6,30,29.86,45,19.94,1,715.6,29,27,30,30
2018-12-09 07:25:29.5693,172.8,51.6,30,29.86,45,19.93,2,715.4,29.1,27.5,30,30
2018-12-09 07:25:29.8193,172.8,51.6,30,29.86,45,19.93,65,21210,21200,0,30,30
2018-12-09 07:25:30.0693,172.8,51.6,30,29.86,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:25:30.3193,172.8,51.6,30,29.86,45,19.92,63,50,50,0,30,30
2018-12-09 07:25:30.5693,172.8,51.6,30,29.86,45,19.93,67,26.8,26.7,0,30,30
2018-12-09 07:25:30.8193,172.8,51.6,30,29.86,45,19.96,52,3.66,3.64,0,30,30
2018-12-09 07:25:31.0694,172.8,51.6,30,29.86,45,19.95,6,21210,26.8,3.6,30,30
2018-12-09 07:25:31.3194,172.8,51.6,30,29.86,45,19.93,7,21200,26.7,3.7,30,30
2018-12-09 07:25:31.5694,172.8,51.6,30,29.86,45,19.96,1,715.7,29,27,30,30
2018-12-09 07:25:31.8193,172.8,51.6,30,29.86,45,19.92,2,715.5,29.1,27.5,30,30
2018-12-09 07:25:32.0693,172.8,51.6,30,29.86,45.1,19.93,61,718.3,713.1,0,30,30
2018-12-09 07:25:32.3193,172.8,51.6,30,29.86,45.1,19.92,62,425,425,0,30,30
2018-12-09 07:25:32.5693,172.8,51.6,30,29.86,45,19.93,64,32.5,32.8,0,30,30
2018-12-09 07:25:32.8193,172.8,51.6,30,29.86,45,19.92,3,715.7,29,25,30,30
2018-12-09 07:25:33.0693,172.8,51.6,30,29.86,45,19.94,4,715.5,29.1,25,30,30
2018-12-09 07:25:33.3193,172.8,51.6,30,29.86,45,19.92,65,21200,21200,0,30,30
2018-12-09 07:25:33.5693,172.8,51.6,30,29.86,45,19.95,66,5080,5080,0,30,30
2018-12-09 07:25:33.8193,172.8,51.6,30,29.86,45,19.93,1,715.7,29,27,30,30
2018-12-09 07:25:34.0693,172.8,51.6,30,29.86,45,19.92,2,715.5,29.1,27.5,30,30
2018-12-09 07:25:34.3193,172.8,51.6,30,29.86,45,19.91,65,21210,21200,0,30,30
2018-12-09 07:25:34.5693,172.8,51.6,30,29.86,45,19.92,51,3.65,3.64,0,30,30
2018-12-09 07:25:34.8193,172.8,51.6,30,29.86,45,19.94,63,50,50,0,30,30
2018-12-09 07:25:35.0694,172.8,51.6,30,29.86,45,19.92,67,26.8,26.7,0,30,30
2018-12-09 07:25:35.3194,172.8,51.6,30,29.86,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:25:35.5694,172.8,51.6,30,29.86,45,19.95,6,21210,26.8,3.6,30,30
2018-12-09 07:25:35.8194,172.8,51.6,30,29.86,45.1,19.87,7,21200,26.7,3.7,30,30
2018-12-09 07:25:36.0693,172.8,51.6,30,29.86,45,19.88,1,715.7,29,27,30,30
2018-12-09 07:25:36.3193,172.8,51.6,30,29.86,45,19.89,2,715.5,29.1,27.5,30,30
2018-12-09 07:25:36.5693,172.8,51.6,30,29.86,45,19.92,61,718.4,713.2,0,30,30
2018-12-09 07:25:36.8193,172.8,51.6,30,29.86,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:37.0693,172.8,51.6,30,29.86,45,19.93,64,32.5,32.9,0,30,30
2018-12-09 07:25:37.3193,172.8,51.6,30,29.86,45,19.93,3,715.7,29,25,30,30
2018-12-09 07:25:37.5693,172.8,51.6,30,29.86,45,19.93,4,715.5,29.1,25,30,30
2018-12-09 07:25:37.8193,172.8,51.6,30,29.86,45,19.94,65,21210,21210,0,30,30
2018-12-09 07:25:38.0693,172.8,51.6,30,29.86,45,19.92,66,5090,5090,0,30,30
2018-12-09 07:25:38.3193,172.8,51.6,30,29.86,45,19.93,1,715.7,29,27,30,30
2018-12-09 07:25:38.5693,172.8,51.6,30,29.86,45,19.9,2,715.6,29.1,27.5,30,30
2018-12-09 07:25:38.8193,172.8,51.6,30,29.86,45,19.96,65,21210,21200,0,30,30
2018-12-09 07:25:39.0693,172.8,51.6,30,29.86,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:25:39.3193,172.8,51.6,30,29.86,45,19.9,63,50,50,0,30,30
2018-12-09 07:25:39.5694,172.8,51.6,30,29.86,45,19.93,67,26.8,26.7,0,30,30
2018-12-09 07:25:39.8194,172.8,51.6,30,29.86,45,19.93,52,3.66,3.63,0,30,30
2018-12-09 07:25:40.0694,172.8,51.6,30,29.86,45,19.93,6,21210,26.8,3.6,30,30
2018-12-09 07:25:40.3194,172.8,51.6,30,29.86,45,19.93,7,21200,26.7,3.7,30,30
2018-12-09 07:25:40.5694,172.8,51.6,30,29.86,45,19.91,1,715.7,29,27,30,30
2018-12-09 07:25:40.8194,172.8,51.6,30,29.86,45,19.89,2,715.6,29.1,27.5,30,30
2018-12-09 07:25:41.0694,172.8,51.6,30,29.86,45,19.95,61,718.5,713.1,0,30,30
2018-12-09 07:25:41.3194,172.8,51.6,30,29.86,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:41.5694,172.8,51.6,30,29.86,45,19.93,64,32.5,32.8,0,30,30
2018-12-09 07:25:41.8194,172.8,51.6,30,29.86,45,19.92,3,715.7,29,25,30,30
2018-12-09 07:25:42.0694,172.8,51.6,30,29.86,45,19.93,4,715.6,29.1,25,30,30
2018-12-09 07:25:42.3194,172.8,51.6,30,29.86,45.1,19.91,65,21210,21200,0,30,30
2018-12-09 07:25:42.5694,172.8,51.6,30,29.86,45,19.92,66,5080,5090,0,30,30
2018-12-09 07:25:42.8195,172.8,51.6,30,29.86,45,19.93,1,715.7,29,27,30,30
2018-12-09 07:25:43.0695,172.8,51.6,30,29.86,45,19.93,2,715.6,29.1,27.5,30,30
2018-12-09 07:25:43.3195,172.8,51.6,30,29.86,45,19.94,65,21210,21200,0,30,30
2018-12-09 07:25:43.5694,172.8,51.6,30,29.86,45,19.93,51,3.66,3.64,0,30,30
2018-12-09 07:25:43.8194,172.8,51.6,30,29.86,45,19.92,63,50,50,0,30,30
2018-12-09 07:25:44.0694,172.8,51.6,30,29.86,45,19.93,67,26.9,26.8,0,30,30
2018-12-09 07:25:44.3194,172.8,51.6,30,29.86,45,19.93,52,3.66,3.63,0,30,30
2018-12-09 07:25:44.5694,172.8,51.6,30,29.86,45,19.92,6,21210,26.9,3.6,30,30
2018-12-09 07:25:44.8194,172.8,51.6,30,29.86,45,19.92,7,21200,26.8,3.7,30,30
2018-12-09 07:25:45.0694,172.8,51.6,30,29.86,45,19.92,1,715.8,29,27,30,30
2018-12-09 07:25:45.3194,172.8,51.6,30,29.86,45,19.98,2,715.8,29.1,27.5,30,30
2018-12-09 07:25:45.5694,172.8,51.6,30,29.86,45,19.93,61,718.5,713.3,0,30,30
2018-12-09 07:25:45.8194,172.8,51.6,30,29.86,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:46.0694,172.8,51.6,30,29.86,45,19.93,64,32.5,32.9,0,30,30
2018-12-09 07:25:46.3194,172.8,51.6,30,29.86,45,19.92,3,715.8,29,25,30,30
2018-12-09 07:25:46.5694,172.8,51.6,30,29.86,45,19.92,4,715.8,29.1,25,30,30
2018-12-09 07:25:46.8194,172.8,51.6,30,29.86,45,19.92,65,21210,21200,0,30,30
2018-12-09 07:25:47.0695,172.8,51.6,30,29.86,45,19.92,66,5080,5080,0,30,30
2018-12-09 07:25:47.3195,172.8,51.6,30,29.86,45,19.93,1,715.8,29,27,30,30
2018-12-09 07:25:47.5695,172.8,51.6,30,29.86,45.1,19.92,2,715.8,29.1,27.5,30,30
2018-12-09 07:25:47.8195,172.8,51.6,30,29.86,45,19.92,65,21210,21210,0,30,30
2018-12-09 07:25:48.0695,172.8,51.6,30,29.86,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:25:48.3195,172.8,51.6,30,29.86,45,19.93,63,50,50,0,30,30
2018-12-09 07:25:48.5694,172.8,51.8,30,29.98,45,19.93,67,26.9,26.8,0,30,30
2018-12-09 07:25:48.8194,172.8,51.8,30,29.98,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:25:49.0694,172.8,51.8,30,29.98,45,19.93,6,21210,26.9,3.6,30,30
2018-12-09 07:25:49.3195,172.8,51.8,30,29.98,45,19.93,7,21210,26.8,3.7,30,30
2018-12-09 07:25:49.5695,172.8,51.8,30,29.98,45,19.94,1,715.8,29,27,30,30
2018-12-09 07:25:49.8195,172.8,51.8,30,29.98,45,19.94,2,715.8,29.1,27.5,30,30
2018-12-09 07:25:50.0695,172.8,51.8,30,29.98,45,19.91,61,718.6,713.4,0,30,30
2018-12-09 07:25:50.3195,172.8,51.8,30,29.98,45,19.97,62,425,425,0,30,30
2018-12-09 07:25:50.5694,172.8,51.8,30,29.98,45,19.94,64,32.4,32.8,0,30,30
2018-12-09 07:25:50.8194,172.8,51.8,30,29.98,45,19.93,3,715.8,29,25,30,30
2018-12-09 07:25:51.0694,172.8,51.8,30,29.98,45,19.92,4,715.8,29.1,25,30,30
2018-12-09 07:25:51.3195,172.8,51.8,30,29.98,45,19.92,65,21210,21210,0,30,30
2018-12-09 07:25:51.5695,172.8,51.8,30,29.98,45,19.92,66,5080,5080,0,30,30
2018-12-09 07:25:51.8195,172.8,51.8,30,29.98,45,19.93,1,715.8,29,27,30,30
2018-12-09 07:25:52.0695,172.8,51.8,30,29.98,45,19.89,2,715.8,29.1,27.5,30,30
2018-12-09 07:25:52.3195,172.8,52,30,30.09,45,19.92,65,21210,21200,0,30,30
