Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:25:52.5695,172.8,52,30,30.09,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:25:52.8195,172.8,52,30,30.09,45,19.93,63,50,50,0,30,30
2018-12-09 07:25:53.0695,172.8,52,30,30.09,45,19.92,67,26.9,26.8,0,30,30
2018-12-09 07:25:53.3195,172.8,52,30,30.09,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:25:53.5695,172.8,52,30,30.09,45,19.93,6,21210,26.9,3.6,30,30
2018-12-09 07:25:53.8195,172.8,52,30,30.09,45,19.93,7,21200,26.8,3.7,30,30
2018-12-09 07:25:54.0695,172.8,52,30,30.09,45.1,19.92,1,716.1,29,27,30,30
2018-12-09 07:25:54.3195,172.8,52,30,30.09,45,19.93,2,715.9,29.1,27.5,30,30
2018-12-09 07:25:54.5695,172.8,52,30,30.09,45,19.93,61,718.6,713.5,0,30,30
2018-12-09 07:25:54.8195,172.8,52,30,30.09,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:55.0695,172.8,52,30,30.09,45,19.92,64,32.5,32.8,0,30,30
2018-12-09 07:25:55.3195,172.8,52,30,30.09,45.1,19.91,3,716.1,29,25,30,30
2018-12-09 07:25:55.5695,172.8,52,30,30.09,45,19.92,4,715.9,29.1,25,30,30
2018-12-09 07:25:55.8195,172.8,52,30,30.09,45,19.91,65,21210,21210,0,30,30
2018-12-09 07:25:56.0695,172.8,52,30,30.09,45,19.93,66,5080,5080,0,30,30
2018-12-09 07:25:56.3195,172.8,52,30,30.09,45,19.93,1,716.1,29,27,30,30
2018-12-09 07:25:56.5695,172.8,52,30,30.09,45,19.93,2,715.9,29.1,27.5,30,30
2018-12-09 07:25:56.8195,172.8,52,30,30.09,45,19.92,65,21210,21210,0,30,30
2018-12-09 07:25:57.0695,172.8,52,30,30.09,45,19.93,51,3.66,3.64,0,30,30
2018-12-09 07:25:57.3195,172.8,52,30,30.09,45,19.92,63,50,50,0,30,30
2018-12-09 07:25:57.5695,172.8,52,30,30.09,45,19.94,67,26.9,26.8,0,30,30
2018-12-09 07:25:57.8195,172.8,52,30,30.09,45,19.94,52,3.66,3.64,0,30,30
2018-12-09 07:25:58.0695,172.8,52,30,30.09,45.1,19.93,6,21210,26.9,3.6,30,30
2018-12-09 07:25:58.3195,172.8,52,30,30.09,45,19.92,7,21210,26.8,3.7,30,30
2018-12-09 07:25:58.5695,172.8,52,30,30.09,45,19.95,1,716.1,29,27,30,30
2018-12-09 07:25:58.8195,172.8,52,30,30.09,45,19.92,2,715.9,29.1,27.5,30,30
2018-12-09 07:25:59.0696,172.8,52,30,30.09,45,19.92,61,718.8,713.5,0,30,30
2018-12-09 07:25:59.3196,172.8,52,30,30.09,45,19.92,62,425,425,0,30,30
2018-12-09 07:25:59.5696,172.8,52,30,30.09,45,19.92,64,32.5,32.8,0,30,30
2018-12-09 07:25:59.8196,172.8,52,30,30.09,45,19.93,3,716.2,29,25,30,30
2018-12-09 07:26:00.0696,172.8,52,30,30.09,45,19.92,4,716,29.1,25,30,30
2018-12-09 07:26:00.3196,172.8,52,30,30.09,45,19.92,65,21200,21200,0,30,30
2018-12-09 07:26:00.5696,172.8,52,30,30.09,45.1,19.93,66,5080,5090,0,30,30
2018-12-09 07:26:00.8196,172.8,52,30,30.09,45.1,19.94,1,716.2,29,27,30,30
2018-12-09 07:26:01.0696,172.8,52,30,30.09,45,19.92,2,716,29.1,27.5,30,30
2018-12-09 07:26:01.3196,172.8,52,30,30.09,45,19.82,65,21210,21210,0,30,30
2018-12-09 07:26:01.5696,172.8,52,30,30.09,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:26:01.8196,172.8,52,30,30.09,45,19.93,63,50,50,0,30,30
2018-12-09 07:26:02.0696,172.8,52,30,30.09,45.1,19.92,67,27,26.9,0,30,30
2018-12-09 07:26:02.3196,172.8,52,30,30.09,45,19.93,52,3.66,3.64,0,30,30
2018-12-09 07:26:02.5696,172.8,52,30,30.09,45,19.93,6,21210,27,3.6,30,30
2018-12-09 07:26:02.8196,172.8,52,30,30.09,45,19.93,7,21210,26.9,3.7,30,30
2018-12-09 07:26:03.0696,172.8,52,30,30.09,45,19.93,1,716.2,29,27,30,30
2018-12-09 07:26:03.3196,172.8,52,30,30.09,45,19.93,2,716,29.1,27.5,30,30
2018-12-09 07:26:03.5696,172.8,52,30,30.09,45.1,19.93,61,718.8,713.6,0,30,30
2018-12-09 07:26:03.8196,172.8,52,30,30.09,45,19.94,62,425,425,0,30,30
2018-12-09 07:26:04.0697,172.8,52,30,30.09,45,19.93,64,32.5,32.9,0,30,30
2018-12-09 07:26:04.3197,172.8,52,30,30.09,45,19.9,3,716.2,29,25,30,30
2018-12-09 07:26:04.5697,172.8,52,30,30.09,45.1,19.92,4,716,29.1,25,30,30
2018-12-09 07:26:04.8196,172.8,52,30,30.09,45,19.92,65,21210,21210,0,30,30
2018-12-09 07:26:05.0696,172.8,52,30,30.09,45,19.92,66,5090,5090,0,30,30
2018-12-09 07:26:05.3196,172.8,52,30,30.09,45,19.93,1,716.2,29,27,30,30
2018-12-09 07:26:05.5696,172.8,52,30,30.09,45,19.92,2,716,29.1,27.5,30,30
2018-12-09 07:26:05.8196,172.8,52,30,30.09,45,19.93,65,21210,21210,0,30,30
2018-12-09 07:26:06.0696,172.8,52,30,30.09,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:26:06.3196,172.8,52,30,30.09,45,19.93,63,50,50,0,30,30
2018-12-09 07:26:06.5696,172.8,52,30,30.09,45,19.93,67,27,26.9,0,30,30
2018-12-09 07:26:06.8197,172.8,52,30,30.09,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:26:07.0697,172.8,52,30,30.09,45,19.93,6,21210,27,3.6,30,30
2018-12-09 07:26:07.3197,172.8,52,30,30.09,45,19.91,7,21210,26.9,3.7,30,30
2018-12-09 07:26:07.5697,172.8,52,30,30.09,45,19.92,1,716.2,29,27,30,30
2018-12-09 07:26:07.8197,172.8,52,30,30.09,45,19.92,2,716.2,29.1,27.5,30,30
2018-12-09 07:26:08.0697,172.8,52,30,30.09,45,19.92,61,718.9,713.7,0,30,30
2018-12-09 07:26:08.3197,172.8,52,30,30.09,45,19.93,62,425,425,0,30,30
2018-12-09 07:26:08.5697,172.8,52,30,30.09,45.1,19.94,64,32.4,32.8,0,30,30
2018-12-09 07:26:08.8197,172.8,52,30,30.09,45,19.92,3,716.2,29,25,30,30
2018-12-09 07:26:09.0697,172.8,52,30,30.09,45,19.91,4,716.2,29.1,25,30,30
2018-12-09 07:26:09.3197,172.8,52,30,30.09,45,19.93,65,21210,21210,0,30,30
2018-12-09 07:26:09.5698,172.8,52,30,30.09,45,19.9,66,5080,5080,0,30,30
2018-12-09 07:26:09.8197,172.8,52,30,30.09,45.1,19.92,1,716.2,29,27,30,30
2018-12-09 07:26:10.0697,172.8,52,30,30.09,45,19.93,2,716.2,29.1,27.5,30,30
2018-12-09 07:26:10.3197,172.8,52,30,30.09,45,19.93,65,21210,21210,0,30,30
2018-12-09 07:26:10.5697,172.8,52,30,30.09,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:26:10.8197,172.8,52,30,30.09,45,19.93,63,50,50,0,30,30
2018-12-09 07:26:11.0697,172.8,52,30,30.09,45.1,19.93,67,27,26.9,0,30,30
2018-12-09 07:26:11.3197,172.8,52,30,30.09,45,19.92,52,3.66,3.64,0,30,30
2018-12-09 07:26:11.5697,172.8,52,30,30.09,45,19.92,6,21210,27,3.6,30,30
2018-12-09 07:26:11.8197,172.8,52,30,30.09,45,19.93,7,21210,26.9,3.7,30,30
2018-12-09 07:26:12.0697,172.8,52,30,30.09,45,19.93,1,716.2,29,27,30,30
2018-12-09 07:26:12.3198,172.8,52,30,30.09,45,19.92,2,716.2,29.1,27.5,30,30
2018-12-09 07:26:12.5698,172.8,52,30,30.09,45,19.91,61,718.9,713.8,0,30,30
2018-12-09 07:26:12.8198,172.8,52,30,30.09,45,19.93,62,425,425,0,30,30
2018-12-09 07:26:13.0698,172.8,52,30,30.09,45,19.92,64,32.5,32.8,0,30,30
2018-12-09 07:26:13.3198,172.8,52,30,30.09,45,19.93,3,716.2,29,25,30,30
2018-12-09 07:26:13.5698,172.8,52,30,30.09,45,19.92,4,716.2,29.1,25,30,30
2018-12-09 07:26:13.8197,172.8,52,30,30.09,45,19.93,65,21210,21210,0,30,30
2018-12-09 07:26:14.0697,172.8,52,30,30.09,45,19.91,66,5080,5080,0,30,30
2018-12-09 07:26:14.3197,172.8,52,30,30.09,45,19.92,1,716.3,29,27,30,30
2018-12-09 07:26:14.5697,172.8,52,30,30.09,45,19.86,2,716.3,29.1,27.5,30,30
2018-12-09 07:26:14.8197,172.8,52,30,30.09,45.1,19.92,65,21210,21210,0,30,30
2018-12-09 07:26:15.0697,172.8,52,30,30.09,45.1,19.94,51,3.66,3.64,0,30,30
2018-12-09 07:26:15.3197,172.8,52,30,30.09,45,19.92,63,50,50,0,30,30
2018-12-09 07:26:15.5697,172.8,52,30,30.09,45,19.93,67,27,26.9,0,30,30
2018-12-09 07:26:15.8197,172.8,52,30,30.09,45,19.93,52,3.66,3.64,0,30,30
2018-12-09 07:26:16.0698,172.8,52,30,30.09,45,19.95,6,21210,27,3.6,30,30
2018-12-09 07:26:16.3198,172.8,52,30,30.09,45,19.92,7,21210,26.9,3.7,30,30
2018-12-09 07:26:16.5698,172.8,52,30,30.09,45,19.92,1,716.3,29,27,30,30
2018-12-09 07:26:16.8198,172.8,52,30,30.09,45,19.92,2,716.3,29.1,27.5,30,30
2018-12-09 07:26:17.0698,172.8,52,30,30.09,45,19.93,61,719,713.7,0,30,30
2018-12-09 07:26:17.3198,172.8,52,30,30.09,45,19.92,62,425,425,0,30,30
2018-12-09 07:26:17.5698,172.8,52,30,30.09,45,19.93,64,32.5,32.8,0,30,30
2018-12-09 07:26:17.8198,172.8,52,30,30.09,45,19.92,3,716.3,29,25,30,30
2018-12-09 07:26:18.0698,172.8,52,30,30.09,45,19.92,4,716.3,29.1,25,30,30
2018-12-09 07:26:18.3198,172.8,52,30.25,30.09,45,19.94,65,21210,21210,0,30,30
2018-12-09 07:26:18.5698,172.8,52,30.25,30.09,45,19.93,66,5080,5080,0,30,30
2018-12-09 07:26:18.8198,172.8,52,30.25,30.09,45,19.91,1,716.3,29,27,30,30
2018-12-09 07:26:19.0698,172.8,52,30.25,30.09,45.1,19.93,2,716.3,29.1,27.5,30,30
2018-12-09 07:26:19.3198,172.8,52,30.25,30.09,45,19.92,65,21210,21200,0,30,30
2018-12-09 07:26:19.5698,172.8,52,30.25,30.09,45,19.92,51,3.66,3.64,0,30,30
2018-12-09 07:26:19.8199,172.8,52,30.25,30.09,45,19.84,63,50,50,0,30,30
2018-12-09 07:26:20.0699,172.8,52,30.25,30.09,45,19.94,67,27,26.9,0,30,30
2018-12-09 07:26:20.3198,172.8,52,30.25,30.09,45.1,19.93,52,3.66,3.64,0,30,30
2018-12-09 07:26:20.5698,172.8,52,30.25,30.09,45,19.93,6,21210,27,3.6,30,30
2018-12-09 07:26:20.8198,172.8,52,30.25,30.09,45,19.93,7,21190,26.9,3.7,30,30
2018-12-09 07:26:21.0698,172.8,52,30.25,30.09,45,19.93,1,716.3,29,27,30,30
2018-12-09 07:26:21.3198,172.8,52,30.25,30.09,45,19.92,2,716.3,29.1,27.5,30,30
2018-12-09 07:26:21.5698,172.8,52,30.25,30.09,45,19.93,61,718.9,713.9,0,30,30.5
2018-12-09 07:26:21.8199,172.8,52,30.25,30.09,45,19.94,62,425,425,0,30,30.5
2018-12-09 07:26:22.0699,172.8,52,30.25,30.09,45,19.93,64,32.5,32.8,0,30,30.5
2018-12-09 07:26:22.3199,172.8,52,30.25,30.09,45,19.92,3,716.5,29,25,30,30.5
2018-12-09 07:26:22.5699,172.8,52,30.25,30.09,45,19.93,4,716.3,29.1,25,30,30.5
2018-12-09 07:26:22.8199,172.8,52,30.25,30.09,45.1,19.92,65,21210,21190,0,30,30.5
2018-12-09 07:26:23.0699,172.8,52,30.25,30.09,45,19.92,66,5070,5070,0,30,30.5
2018-12-09 07:26:23.3199,172.8,52,30.25,30.09,45,19.93,1,716.5,29,27,30,30.5
2018-12-09 07:26:23.5698,172.8,52,30.25,30.09,45,19.92,2,716.3,29.1,27.5,30,30.5
2018-12-09 07:26:23.8198,172.8,52,30.25,30.09,45,19.92,65,21220,21190,0,30,30.5
2018-12-09 07:26:24.0698,172.8,52,30.25,30.09,45,19.93,51,3.66,3.64,0,30,30.5
2018-12-09 07:26:24.3198,172.8,52,30.25,30.09,45,19.93,63,50,50,0,30,30.5
2018-12-09 07:26:24.5698,172.8,52.1,30.25,30.15,45,19.92,67,27.1,27,0,30,30.5
2018-12-09 07:26:24.8199,172.8,52.1,30.25,30.15,45,19.93,52,3.66,3.64,0,30,30.5
2018-12-09 07:26:25.0699,172.8,52.1,30.25,30.15,45,19.93,6,21220,27.1,3.6,30,30.5
2018-12-09 07:26:25.3199,172.8,52.1,30.25,30.15,45,19.92,7,21190,27,3.7,30,30.5
2018-12-09 07:26:25.5699,172.8,52.1,30.25,30.15,45,19.9,1,716.5,29,27,30,30.5
2018-12-09 07:26:25.8199,172.8,52.1,30.25,30.15,45,19.94,2,716.3,29.1,27.5,30,30.5
2018-12-09 07:26:26.0699,172.8,52.1,30.25,30.15,45,19.93,61,719.1,713.8,0,30,30.5
2018-12-09 07:26:26.3199,172.8,52.1,30.25,30.15,45,19.93,62,425,425,0,30,30.5
2018-12-09 07:26:26.5699,172.8,52.1,30.25,30.15,45,19.92,64,32.5,32.8,0,30,30.5
2018-12-09 07:26:26.8199,172.8,52.1,30.25,30.15,45,19.93,3,716.5,29,25,30,30.5
2018-12-09 07:26:27.0699,172.8,52.1,30.25,30.15,45,19.93,4,716.3,29.1,25,30,30.5
2018-12-09 07:26:27.3199,172.8,52.1,30.25,30.15,45,19.93,65,21220,21180,0,30,30.5
2018-12-09 07:26:27.5698,172.8,52.1,30.25,30.15,45,19.93,66,5080,5070,0,30,30.5
2018-12-09 07:26:27.8198,172.8,52.1,30.25,30.15,45,19.93,1,716.5,29,27,30,30.5
2018-12-09 07:26:28.0698,172.8,52.3,30.25,30.27,45,19.93,2,716.3,29.1,27.5,30,30.5
2018-12-09 07:26:28.3198,172.8,52.3,30.25,30.27,45,19.92,65,21220,21180,0,30,30.5
2018-12-09 07:26:28.5699,172.8,52.3,30.25,30.27,45,19.93,51,3.66,3.64,0,30,30.5
2018-12-09 07:26:28.8199,172.8,52.3,30.25,30.27,45,19.96,63,50,50,0,30,30.5
2018-12-09 07:26:29.0699,172.8,52.3,30.25,30.27,45,19.92,67,27.1,27,0,30,30.5
2018-12-09 07:26:29.3199,172.8,52.3,30.25,30.27,45,19.91,52,3.66,3.64,0,30,30.5
2018-12-09 07:26:29.5699,172.8,52.3,30.25,30.27,45,19.92,6,21220,27.1,3.6,30,30.5
2018-12-09 07:26:29.8199,172.8,52.3,30.25,30.27,45,19.91,7,21180,27,3.7,30,30.5
2018-12-09 07:26:30.0699,172.8,52.3,30.25,30.27,45,19.93,1,716.5,29,27,30,30.5
2018-12-09 07:26:30.3199,172.8,52.3,30.25,30.27,45,19.92,2,716.5,29,27.5,30,30.5
2018-12-09 07:26:30.5699,172.8,52.3,30.25,30.27,45,19.92,61,719.2,714,0,30,30.5
2018-12-09 07:26:30.8199,172.8,52.3,30.25,30.27,45,19.88,62,425,425,0,30,30.5
2018-12-09 07:26:31.0699,172.8,52.3,30.25,30.27,45,19.92,64,32.5,32.8,0,30,30.5
2018-12-09 07:26:31.3199,172.8,52.3,30.25,30.27,45,19.92,3,716.5,29,25,30,30.5
2018-12-09 07:26:31.5699,172.8,52.3,30.25,30.27,45,19.92,4,716.5,29,25,30,30.5
2018-12-09 07:26:31.8199,172.8,52.3,30.25,30.27,45,19.93,65,21220,21180,0,30,30.5
2018-12-09 07:26:32.0699,172.8,52.3,30.25,30.27,45,19.92,66,5080,5080,0,30,30.5
2018-12-09 07:26:32.3199,172.8,52.3,30.25,30.27,45,19.92,1,716.5,29,27,30,30.5
2018-12-09 07:26:32.5699,172.8,52.3,30.25,30.27,45,19.92,2,716.5,29,27.5,30,30.5
2018-12-09 07:26:32.8200,172.8,52.3,30.25,30.27,45,19.93,65,21230,21180,0,30,30.5
2018-12-09 07:26:33.0700,172.8,52.3,30.25,30.27,45,19.92,51,3.66,3.64,0,30,30.5
2018-12-09 07:26:33.3200,172.8,52.3,30.25,30.27,45,19.93,63,50,50,0,30,30.5
2018-12-09 07:26:33.5700,172.8,52.3,30.5,30.27,45,19.92,67,27.1,27,0,30,30.5
2018-12-09 07:26:33.8200,172.8,52.3,30.5,30.27,45,19.92,52,3.66,3.64,0,30,30.5
2018-12-09 07:26:34.0700,172.8,52.3,30.5,30.27,45,19.93,6,21230,27.1,3.6,30,30.5
2018-12-09 07:26:34.3200,172.8,52.3,30.5,30.27,45,19.92,7,21180,27,3.7,30,30.5
2018-12-09 07:26:34.5700,172.8,52.3,30.5,30.27,45,19.91,1,716.5,29,27,30,30.5
2018-12-09 07:26:34.8200,172.8,52.3,30.5,30.27,45,19.92,2,716.5,29,27.5,30,30.5
2018-12-09 07:26:35.0700,172.8,52.3,30.5,30.27,45,19.92,61,719.2,713.9,0,30,30.5
2018-12-09 07:26:35.3199,172.8,52.3,30.5,30.27,45,19.92,62,425,425,0,30,30.5
2018-12-09 07:26:35.5699,172.8,52.3,30.5,30.27,45,19.94,64,32.6,32.8,0,30,30.5
2018-12-09 07:26:35.8200,172.8,52.3,30.5,30.27,45,19.88,3,716.6,29,25,30.5,30.5
2018-12-09 07:26:36.0700,172.8,52.3,30.5,30.27,45,19.92,4,716.6,29,25,30.5,30.5
2018-12-09 07:26:36.3200,172.8,52.3,30.5,30.27,45,19.92,65,21160,21240,0,30.5,30.5
2018-12-09 07:26:36.5700,172.8,52.3,30.5,30.27,45,19.94,66,5070,5070,0,30.5,30.5
2018-12-09 07:26:36.8200,172.8,52.3,30.5,30.27,45,19.92,1,716.6,29,27,30.5,30.5
2018-12-09 07:26:37.0700,172.8,52.3,30.5,30.27,45,19.92,2,716.6,29,27.5,30.5,30.5
2018-12-09 07:26:37.3200,172.8,52.3,30.5,30.27,45,19.92,65,21210,21180,0,30.5,30.5
2018-12-09 07:26:37.5700,172.8,52.3,30.5,30.27,45,19.93,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:37.8200,172.8,52.3,30.5,30.27,45,19.92,63,50,50,0,30.5,30.5
2018-12-09 07:26:38.0700,172.8,52.3,30.5,30.27,45,19.93,67,27.1,27,0,30.5,30.5
2018-12-09 07:26:38.3200,172.8,52.3,30.5,30.27,45,19.93,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:38.5700,172.8,52.3,30.5,30.27,45,19.93,6,21210,27.1,3.6,30.5,30.5
2018-12-09 07:26:38.8200,172.8,52.3,30.5,30.27,45,19.93,7,21180,27,3.7,30.5,30.5
2018-12-09 07:26:39.0700,172.8,52.3,30.5,30.27,45,19.93,1,716.6,29,27,30.5,30.5
2018-12-09 07:26:39.3200,172.8,52.3,30.5,30.27,45,19.92,2,716.6,29,27.5,30.5,30.5
2018-12-09 07:26:39.5700,172.8,52.4,30.5,30.32,45,19.93,61,719.4,714.1,0,30.5,30.5
2018-12-09 07:26:39.8200,172.8,52.4,30.5,30.32,45,19.94,62,425,425,0,30.5,30.5
2018-12-09 07:26:40.0700,172.8,52.4,30.5,30.32,45,19.92,64,32.5,32.8,0,30.5,30.5
2018-12-09 07:26:40.3200,172.8,52.4,30.5,30.32,45,19.93,3,716.6,29,25,30.5,30.5
2018-12-09 07:26:40.5700,172.8,52.4,30.5,30.32,45,19.92,4,716.6,29,25,30.5,30.5
2018-12-09 07:26:40.8200,172.8,52.4,30.5,30.32,45,19.92,65,21210,21190,0,30.5,30.5
2018-12-09 07:26:41.0700,172.8,52.4,30.5,30.32,45,19.99,66,5080,5080,0,30.5,30.5
2018-12-09 07:26:41.3200,172.8,52.4,30.5,30.32,45,19.93,1,716.6,29,27,30.5,30.5
2018-12-09 07:26:41.5700,172.8,52.4,30.5,30.32,45,19.92,2,716.6,29,27.5,30.5,30.5
2018-12-09 07:26:41.8200,172.8,52.4,30.5,30.32,45,19.92,65,21210,21190,0,30.5,30.5
2018-12-09 07:26:42.0700,172.8,52.4,30.5,30.32,45,19.93,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:42.3200,172.8,52.4,30.5,30.32,45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:26:42.5701,172.8,52.4,30.5,30.32,45,19.92,67,27.1,27,0,30.5,30.5
2018-12-09 07:26:42.8201,172.8,52.4,30.5,30.32,45,19.92,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:43.0701,172.8,52.4,30.5,30.32,45,19.94,6,21150,27.1,3.6,30.5,30.5
2018-12-09 07:26:43.3201,172.8,52.4,30.5,30.32,45,19.92,7,21250,27,3.7,30.5,30.5
2018-12-09 07:26:43.5701,172.8,52.4,30.5,30.32,45,19.93,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:43.8201,172.8,52.4,30.5,30.32,45,19.89,2,716.7,29,27.5,30.5,30.5
2018-12-09 07:26:44.0700,172.8,52.4,30.5,30.32,45,19.93,61,719.3,714.1,0,30.5,30.5
2018-12-09 07:26:44.3201,172.8,52.4,30.5,30.32,45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:26:44.5701,172.8,52.4,30.5,30.32,45,19.92,64,32.4,32.8,0,30.5,30.5
2018-12-09 07:26:44.8201,172.8,52.4,30.5,30.32,45,19.92,3,716.8,29,25,30.5,30.5
2018-12-09 07:26:45.0701,172.8,52.4,30.5,30.32,45,19.94,4,716.7,29,25,30.5,30.5
2018-12-09 07:26:45.3201,172.8,52.4,30.5,30.32,45,19.92,65,21210,21190,0,30.5,30.5
2018-12-09 07:26:45.5701,172.8,52.4,30.5,30.32,45,19.93,66,5080,5080,0,30.5,30.5
2018-12-09 07:26:45.8201,172.8,52.4,30.5,30.32,45,19.92,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:46.0701,172.8,52.4,30.5,30.32,45,19.93,2,716.7,29,27.5,30.5,30.5
2018-12-09 07:26:46.3201,172.8,52.4,30.5,30.32,45,19.93,65,21210,21190,0,30.5,30.5
2018-12-09 07:26:46.5701,172.8,52.4,30.5,30.32,45,19.92,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:46.8201,172.8,52.4,30.5,30.32,45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:26:47.0701,172.8,52.4,30.5,30.32,45,19.92,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:26:47.3201,172.8,52.4,30.5,30.32,45,19.93,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:47.5701,172.8,52.4,30.5,30.32,45,19.92,6,21210,27.2,3.6,30.5,30.5
2018-12-09 07:26:47.8201,172.8,52.4,30.5,30.32,45,19.88,7,21200,27.1,3.7,30.5,30.5
2018-12-09 07:26:48.0700,172.8,52.4,30.5,30.32,45,19.96,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:48.3200,172.8,52.4,30.5,30.32,45,19.95,2,716.7,29,27.5,30.5,30.5
2018-12-09 07:26:48.5701,172.8,52.4,30.5,30.32,45,19.92,61,719.5,714.2,0,30.5,30.5
2018-12-09 07:26:48.8201,172.8,52.4,30.5,30.32,45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:26:49.0701,172.8,52.4,30.5,30.32,45.1,19.92,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:26:49.3201,172.8,52.4,30.5,30.32,45,19.92,3,716.8,29,25,30.5,30.5
2018-12-09 07:26:49.5701,172.8,52.4,30.5,30.32,45,19.93,4,716.7,29,25,30.5,30.5
2018-12-09 07:26:49.8201,172.8,52.4,30.5,30.32,45,19.93,65,21210,21200,0,30.5,30.5
2018-12-09 07:26:50.0701,172.8,52.4,30.5,30.32,45,19.93,66,5080,5080,0,30.5,30.5
2018-12-09 07:26:50.3201,172.8,52.4,30.5,30.32,45,19.93,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:50.5701,172.8,52.4,30.5,30.32,45,19.93,2,716.8,29,27.5,30.5,30.5
2018-12-09 07:26:50.8201,172.8,52.4,30.5,30.32,45,19.92,65,21210,21200,0,30.5,30.5
2018-12-09 07:26:51.0701,172.8,52.4,30.5,30.32,45,19.93,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:51.3201,172.8,52.4,30.5,30.32,45,19.96,63,50,50,0,30.5,30.5
2018-12-09 07:26:51.5701,172.8,52.4,30.5,30.32,45,19.93,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:26:51.8201,172.8,52.4,30.5,30.32,45,19.92,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:52.0702,172.8,52.4,30.5,30.32,45,19.93,6,21210,27.2,3.6,30.5,30.5
2018-12-09 07:26:52.3202,172.8,52.4,30.5,30.32,45,19.92,7,21200,27.1,3.7,30.5,30.5
2018-12-09 07:26:52.5702,172.8,52.4,30.5,30.32,45,19.95,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:52.8202,172.8,52.4,30.5,30.32,45,19.93,2,716.8,29,27.5,30.5,30.5
2018-12-09 07:26:53.0701,172.8,52.4,30.5,30.32,45.1,20,61,719.5,714.3,0,30.5,30.5
2018-12-09 07:26:53.3201,172.8,52.4,30.5,30.32,45.1,19.93,62,425,425,0,30.5,30.5
2018-12-09 07:26:53.5701,172.8,52.4,30.5,30.32,45,19.92,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:26:53.8202,172.8,52.4,30.5,30.32,45,19.93,3,716.8,29,25,30.5,30.5
2018-12-09 07:26:54.0702,172.8,52.4,30.5,30.32,45,19.93,4,716.8,29,25,30.5,30.5
2018-12-09 07:26:54.3202,172.8,52.4,30.5,30.32,45,19.92,65,21200,21200,0,30.5,30.5
2018-12-09 07:26:54.5702,172.8,52.4,30.5,30.32,45,20.13,66,5080,5080,0,30.5,30.5
2018-12-09 07:26:54.8202,172.8,52.4,30.5,30.32,45,20.12,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:55.0702,172.8,52.4,30.5,30.32,45,20.14,2,716.8,29,27.5,30.5,30.5
2018-12-09 07:26:55.3202,172.8,52.4,30.5,30.32,45.1,20.12,65,21210,21200,0,30.5,30.5
2018-12-09 07:26:55.5702,172.8,52.4,30.5,30.32,45,20.12,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:55.8202,172.8,52.4,30.5,30.32,45,20.12,63,50,50,0,30.5,30.5
2018-12-09 07:26:56.0702,172.8,52.4,30.5,30.32,45,20.13,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:26:56.3202,172.8,52.4,30.5,30.32,45,20.12,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:26:56.5702,172.8,52.4,30.5,30.32,45,20.13,6,21210,27.2,3.6,30.5,30.5
2018-12-09 07:26:56.8202,172.8,52.4,30.5,30.32,45,20.13,7,21200,27.1,3.7,30.5,30.5
2018-12-09 07:26:57.0702,172.8,52.4,30.5,30.32,45,20.12,1,716.8,29,27,30.5,30.5
2018-12-09 07:26:57.3202,172.8,52.4,30.5,30.32,45,20.12,2,716.8,29,27.5,30.5,30.5
2018-12-09 07:26:57.5702,172.8,52.4,30.5,30.32,45,20.12,61,719.7,714.4,0,30.5,30.5
2018-12-09 07:26:57.8202,172.8,52.4,30.5,30.32,45,20.11,62,425,425,0,30.5,30.5
2018-12-09 07:26:58.0702,172.8,52.4,30.5,30.32,45,20.15,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:26:58.3202,172.8,52.4,30.5,30.32,45,20.1,3,717.1,29,25,30.5,30.5
2018-12-09 07:26:58.5702,172.8,52.4,30.5,30.32,45,20.12,4,716.9,29,25,30.5,30.5
2018-12-09 07:26:58.8202,172.8,52.4,30.5,30.32,45,20.15,65,21210,21200,0,30.5,30.5
2018-12-09 07:26:59.0702,172.8,52.4,30.5,30.32,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:26:59.3202,172.8,52.4,30.5,30.32,45,20.13,1,717.1,29,27,30.5,30.5
2018-12-09 07:26:59.5702,172.8,52.4,30.5,30.32,45,20.13,2,716.9,29,27.5,30.5,30.5
2018-12-09 07:26:59.8202,172.8,52.4,30.5,30.32,45,20.1,65,21210,21200,0,30.5,30.5
2018-12-09 07:27:00.0703,172.8,52.4,30.5,30.32,45,20.1,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:00.3203,172.8,52.4,30.5,30.32,45,20.12,63,50,50,0,30.5,30.5
2018-12-09 07:27:00.5703,172.8,52.5,30.5,30.38,45,20.13,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:27:00.8203,172.8,52.5,30.5,30.38,45.1,20.12,52,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:01.0703,172.8,52.5,30.5,30.38,45,20.12,6,21210,27.2,3.6,30.5,30.5
2018-12-09 07:27:01.3203,172.8,52.5,30.5,30.38,45,20.12,7,21210,27.1,3.7,30.5,30.5
2018-12-09 07:27:01.5703,172.8,52.5,30.5,30.38,45,20.13,1,717.1,29,27,30.5,30.5
2018-12-09 07:27:01.8203,172.8,52.5,30.5,30.38,45,20.12,2,716.9,29,27.5,30.5,30.5
2018-12-09 07:27:02.0703,172.8,52.5,30.5,30.38,45,20.13,61,719.6,714.4,0,30.5,30.5
2018-12-09 07:27:02.3203,172.8,52.5,30.5,30.38,45,20.13,62,425,425,0,30.5,30.5
2018-12-09 07:27:02.5703,172.8,52.5,30.5,30.38,45,20.12,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:02.8203,172.8,52.5,30.5,30.38,45,20.14,3,717.1,29,25,30.5,30.5
2018-12-09 07:27:03.0703,172.8,52.5,30.5,30.38,45,20.12,4,716.9,29,25,30.5,30.5
2018-12-09 07:27:03.3203,172.8,52.5,30.5,30.38,45.1,20.13,65,21210,21200,0,30.5,30.5
2018-12-09 07:27:03.5702,172.8,52.5,30.5,30.38,45,20.14,66,5070,5070,0,30.5,30.5
2018-12-09 07:27:03.8202,172.8,52.5,30.5,30.38,45,20.12,1,717.1,29,27,30.5,30.5
2018-12-09 07:27:04.0702,172.8,52.5,30.5,30.38,45,20.13,2,716.9,29,27.5,30.5,30.5
2018-12-09 07:27:04.3203,172.8,52.8,30.5,30.56,45,20.13,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:04.5703,172.8,52.8,30.5,30.56,45,20.04,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:04.8203,172.8,52.8,30.5,30.56,45,20.13,63,50,50,0,30.5,30.5
2018-12-09 07:27:05.0703,172.8,52.8,30.5,30.56,45,20.13,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:27:05.3203,172.8,52.8,30.5,30.56,45,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:05.5703,172.8,52.8,30.5,30.56,45,20.12,6,21200,27.2,3.6,30.5,30.5
2018-12-09 07:27:05.8203,172.8,52.8,30.5,30.56,45,20.13,7,21210,27.1,3.7,30.5,30.5
2018-12-09 07:27:06.0703,172.8,52.8,30.5,30.56,45.1,20.13,1,717,29,27,30.5,30.5
2018-12-09 07:27:06.3203,172.8,52.8,30.5,30.56,45,20.13,2,717,29,27.5,30.5,30.5
2018-12-09 07:27:06.5703,172.8,52.8,30.5,30.56,45,20.13,61,719.6,714.4,0,30.5,30.5
2018-12-09 07:27:06.8203,172.8,52.8,30.5,30.56,45,20.13,62,425,425,0,30.5,30.5
2018-12-09 07:27:07.0703,172.8,52.8,30.5,30.56,45,20.11,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:07.3203,172.8,52.8,30.5,30.56,45.1,20.11,3,717,29,25,30.5,30.5
2018-12-09 07:27:07.5703,172.8,52.8,30.5,30.56,45.1,20.13,4,717,29,25,30.5,30.5
2018-12-09 07:27:07.8203,172.8,52.8,30.5,30.56,45,20.12,65,21210,21200,0,30.5,30.5
2018-12-09 07:27:08.0703,172.8,52.8,30.5,30.56,45,20.12,66,5070,5070,0,30.5,30.5
2018-12-09 07:27:08.3204,172.8,52.8,30.5,30.56,45,20.11,1,717,29,27,30.5,30.5
2018-12-09 07:27:08.5704,172.8,52.8,30.5,30.56,45.1,20.13,2,717,29,27.5,30.5,30.5
2018-12-09 07:27:08.8204,172.8,52.8,30.5,30.56,45.1,20.14,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:09.0704,172.8,52.8,30.5,30.56,45,20.12,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:09.3204,172.8,52.8,30.5,30.56,45,20.12,63,50,50,0,30.5,30.5
2018-12-09 07:27:09.5704,172.8,52.8,30.5,30.56,45,20.1,67,27.2,27.1,0,30.5,30.5
2018-12-09 07:27:09.8204,172.8,52.8,30.5,30.56,45,20.11,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:10.0704,172.8,52.8,30.5,30.56,45,20.1,6,21210,27.2,3.6,30.5,30.5
2018-12-09 07:27:10.3204,172.8,52.8,30.5,30.56,45,20.1,7,21210,27.1,3.7,30.5,30.5
2018-12-09 07:27:10.5704,172.8,52.8,30.5,30.56,45,20.12,1,717,29,27,30.5,30.5
2018-12-09 07:27:10.8204,172.8,52.8,30.5,30.56,45,20.13,2,717,29,27.5,30.5,30.5
2018-12-09 07:27:11.0704,172.8,52.8,30.5,30.56,45,20.13,61,719.8,714.5,0,30.5,30.5
2018-12-09 07:27:11.3204,172.8,52.8,30.5,30.56,45,20.12,62,425,425,0,30.5,30.5
2018-12-09 07:27:11.5704,172.8,52.8,30.5,30.56,45,20.12,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:11.8204,172.8,52.8,30.5,30.56,45,20.12,3,717,29,25,30.5,30.5
2018-12-09 07:27:12.0704,172.8,52.8,30.5,30.56,45,20.12,4,717,29,25,30.5,30.5
2018-12-09 07:27:12.3204,172.8,52.8,30.5,30.56,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:12.5704,172.8,52.8,30.5,30.56,45,20.13,66,5070,5070,0,30.5,30.5
2018-12-09 07:27:12.8203,172.8,52.8,30.5,30.56,45.1,20.12,1,717.2,29,27,30.5,30.5
2018-12-09 07:27:13.0703,172.8,52.8,30.5,30.56,45,20.12,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:13.3204,172.8,52.8,30.5,30.56,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:13.5704,172.8,52.8,30.5,30.56,45,20.13,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:13.8204,172.8,52.8,30.5,30.56,45.1,20.12,63,50,50,0,30.5,30.5
2018-12-09 07:27:14.0704,172.8,52.8,30.5,30.56,45,20.12,67,27.3,27.1,0,30.5,30.5
2018-12-09 07:27:14.3204,172.8,52.8,30.5,30.56,45,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:14.5705,172.8,52.8,30.5,30.56,45,20.12,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:14.8205,172.8,52.8,30.5,30.56,45,20.13,7,21210,27.1,3.7,30.5,30.5
2018-12-09 07:27:15.0705,172.8,52.8,30.5,30.56,45,20.14,1,717.2,29,27,30.5,30.5
2018-12-09 07:27:15.3206,172.8,52.8,30.5,30.56,45,20.12,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:15.5706,172.8,52.8,30.5,30.56,45,20.14,61,719.8,714.6,0,30.5,30.5
2018-12-09 07:27:15.8206,172.8,52.8,30.5,30.56,45,20.24,62,425,425,0,30.5,30.5
2018-12-09 07:27:16.0706,172.8,52.8,30.5,30.56,45,20.12,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:16.3205,172.8,53,30.5,30.67,45,20.11,3,717.2,29,25,30.5,30.5
2018-12-09 07:27:16.5704,172.8,53,30.5,30.67,45.1,20.14,4,717.2,29,25,30.5,30.5
2018-12-09 07:27:16.8204,172.8,53,30.5,30.67,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:17.0704,172.8,53,30.5,30.67,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:17.3204,172.8,53,30.5,30.67,45,20.13,1,717.2,29,27,30.5,30.5
2018-12-09 07:27:17.5704,172.8,53,30.5,30.67,45,20.13,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:17.8204,172.8,53,30.5,30.67,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:18.0704,172.8,53,30.5,30.67,45,20.13,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:18.3204,172.8,53,30.5,30.67,45,20.13,63,50,50,0,30.5,30.5
2018-12-09 07:27:18.5704,172.8,53,30.5,30.67,45,20.12,67,27.3,27.2,0,30.5,30.5
2018-12-09 07:27:18.8204,172.8,53,30.5,30.67,45,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:19.0704,172.8,53,30.5,30.67,45.1,20.12,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:19.3204,172.8,53,30.5,30.67,45,20.12,7,21210,27.2,3.7,30.5,30.5
2018-12-09 07:27:19.5704,172.8,53,30.5,30.67,45,20.13,1,717.3,29,27,30.5,30.5
2018-12-09 07:27:19.8204,172.8,53,30.5,30.67,45,20.12,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:20.0704,172.8,53,30.5,30.67,45,20.12,61,720,714.6,0,30.5,30.5
2018-12-09 07:27:20.3204,172.8,53,30.5,30.67,45,20.16,62,425,425,0,30.5,30.5
2018-12-09 07:27:20.5704,172.8,53,30.5,30.67,45,20.13,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:20.8204,172.8,53,30.5,30.67,45,20.14,3,717.3,29,25,30.5,30.5
2018-12-09 07:27:21.0704,172.8,53,30.5,30.67,45,20.09,4,717.2,29,25,30.5,30.5
2018-12-09 07:27:21.3204,172.8,53,30.5,30.67,45,20.13,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:21.5705,172.8,53,30.5,30.67,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:21.8205,172.8,53,30.5,30.67,45,20.13,1,717.3,29,27,30.5,30.5
2018-12-09 07:27:22.0705,172.8,53,30.5,30.67,45,20.13,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:22.3205,172.8,53,30.5,30.67,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:22.5705,172.8,53,30.5,30.67,45,20.13,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:22.8206,172.8,53,30.5,30.67,45,20.16,63,50,50,0,30.5,30.5
2018-12-09 07:27:23.0706,172.8,53,30.5,30.67,45.1,20.13,67,27.3,27.2,0,30.5,30.5
2018-12-09 07:27:23.3206,172.8,53,30.5,30.67,45.1,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:23.5705,172.8,53,30.5,30.67,45,20.12,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:23.8205,172.8,53,30.5,30.67,45,20.13,7,21210,27.2,3.7,30.5,30.5
2018-12-09 07:27:24.0705,172.8,53,30.5,30.67,45,20.11,1,717.3,29,27,30.5,30.5
2018-12-09 07:27:24.3205,172.8,53,30.5,30.67,45,20.13,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:24.5705,172.8,53,30.5,30.67,45,20.13,61,720,714.8,0,30.5,30.5
2018-12-09 07:27:24.8205,172.8,53,30.5,30.67,45,20.12,62,425,425,0,30.5,30.5
2018-12-09 07:27:25.0705,172.8,53,30.5,30.67,45,20.12,64,32.5,32.8,0,30.5,30.5
2018-12-09 07:27:25.3206,172.8,53,30.5,30.67,45,20.14,3,717.3,29,25,30.5,30.5
2018-12-09 07:27:25.5705,172.8,53,30.5,30.67,45,20.15,4,717.2,29,25,30.5,30.5
2018-12-09 07:27:25.8205,172.8,53,30.5,30.67,45,20.13,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:26.0705,172.8,53,30.5,30.67,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:26.3205,172.8,53,30.5,30.67,45,20.12,1,717.3,29,27,30.5,30.5
2018-12-09 07:27:26.5706,172.8,53,30.5,30.67,45,20.16,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:26.8206,172.8,53,30.5,30.67,45.1,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:27.0706,172.8,53,30.5,30.67,45.1,20.12,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:27.3206,172.8,53,30.5,30.67,45,20.14,63,50,50,0,30.5,30.5
2018-12-09 07:27:27.5706,172.8,53,30.5,30.67,45,20.12,67,27.3,27.2,0,30.5,30.5
2018-12-09 07:27:27.8206,172.8,53,30.5,30.67,45,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:28.0706,172.8,53,30.5,30.67,45.1,20.01,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:28.3206,172.8,53,30.5,30.67,45,20.13,7,21210,27.2,3.7,30.5,30.5
2018-12-09 07:27:28.5706,172.8,53,30.5,30.67,45,20.12,1,717.4,29,27,30.5,30.5
2018-12-09 07:27:28.8206,172.8,53,30.5,30.67,45,20.12,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:29.0706,172.8,53,30.5,30.67,45,20.12,61,720.1,714.8,0,30.5,30.5
2018-12-09 07:27:29.3206,172.8,53,30.5,30.67,45,20.12,62,425,425,0,30.5,30.5
2018-12-09 07:27:29.5706,172.8,53,30.5,30.67,45.1,20.12,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:29.8205,172.8,53,30.5,30.67,45,20.12,3,717.4,29,25,30.5,30.5
2018-12-09 07:27:30.0705,172.8,53,30.5,30.67,45,20.12,4,717.2,29,25,30.5,30.5
2018-12-09 07:27:30.3204,172.8,53,30.5,30.67,45,20.11,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:30.5705,172.8,53,30.5,30.67,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:30.8205,172.8,53,30.5,30.67,45.1,20.12,1,717.4,29,27,30.5,30.5
2018-12-09 07:27:31.0705,172.8,53,30.5,30.67,45,20.12,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:31.3205,172.8,53,30.5,30.67,45,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:31.5705,172.8,53,30.5,30.67,45,20.13,51,3.66,3.64,0,30.5,30.5
2018-12-09 07:27:31.8205,172.8,53,30.5,30.67,45,20.13,63,50,50,0,30.5,30.5
2018-12-09 07:27:32.0704,172.8,53,30.5,30.67,45,20.12,67,27.3,27.2,0,30.5,30.5
2018-12-09 07:27:32.3204,172.8,53,30.5,30.67,45.1,20.12,52,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:32.5704,172.8,53,30.5,30.67,45,20.14,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:32.8205,172.8,53,30.5,30.67,45,20.13,7,21210,27.2,3.7,30.5,30.5
2018-12-09 07:27:33.0705,172.8,53,30.5,30.67,45,20.11,1,717.4,29,27,30.5,30.5
2018-12-09 07:27:33.3205,172.8,53,30.5,30.67,45.1,20.14,2,717.2,29,27.5,30.5,30.5
2018-12-09 07:27:33.5705,172.8,53,30.5,30.67,45.1,20.07,61,720,714.9,0,30.5,30.5
2018-12-09 07:27:33.8205,172.8,53,30.5,30.67,45,20.12,62,425,425,0,30.5,30.5
2018-12-09 07:27:34.0704,172.8,53,30.5,30.67,45,20.13,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:34.3204,172.8,53,30.5,30.67,45,20.14,3,717.6,29,25,30.5,30.5
2018-12-09 07:27:34.5704,172.8,53,30.5,30.67,45,20.13,4,717.5,29,25,30.5,30.5
2018-12-09 07:27:34.8205,172.8,53,30.5,30.67,45.1,20.13,65,21210,21200,0,30.5,30.5
2018-12-09 07:27:35.0705,172.8,53,30.5,30.67,45,20.12,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:35.3205,172.8,53,30.5,30.67,45,20.13,1,717.6,29,27,30.5,30.5
2018-12-09 07:27:35.5706,172.8,53.1,30.5,30.73,45,20.12,2,717.5,29,27.5,30.5,30.5
2018-12-09 07:27:35.8206,172.8,53.1,30.5,30.73,45.1,20.12,65,21210,21210,0,30.5,30.5
2018-12-09 07:27:36.0706,172.8,53.1,30.5,30.73,45.1,20.12,51,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:36.3206,172.8,53.1,30.75,30.73,45,19.92,63,50,50,0,30.5,30.5
2018-12-09 07:27:36.5706,172.8,53.1,30.75,30.73,45,19.92,67,27.3,27.2,0,30.5,30.5
2018-12-09 07:27:36.8205,172.8,53.1,30.75,30.73,45,19.94,52,3.67,3.65,0,30.5,30.5
2018-12-09 07:27:37.0705,172.8,53.1,30.75,30.73,45,19.93,6,21210,27.3,3.6,30.5,30.5
2018-12-09 07:27:37.3205,172.8,53.1,30.75,30.73,45.1,19.92,7,21200,27.2,3.7,30.5,30.5
2018-12-09 07:27:37.5705,172.8,53.1,30.75,30.73,45,19.93,1,717.6,29,27,30.5,30.5
2018-12-09 07:27:37.8205,172.8,53.1,30.75,30.73,45,19.94,2,717.5,29,27.5,30.5,30.5
2018-12-09 07:27:38.0705,172.8,53.1,30.75,30.73,45,19.92,61,720.2,714.9,0,30.5,30.5
2018-12-09 07:27:38.3206,172.8,53.1,30.75,30.73,45,19.92,62,425,425,0,30.5,30.5
2018-12-09 07:27:38.5706,172.8,53.1,30.75,30.73,45.1,19.91,64,32.5,32.9,0,30.5,30.5
2018-12-09 07:27:38.8206,172.8,53.1,30.75,30.73,45,19.95,3,717.6,29,25,30.5,30.5
2018-12-09 07:27:39.0706,172.8,53.1,30.75,30.73,45,19.92,4,717.5,29,25,30.5,30.5
2018-12-09 07:27:39.3206,172.8,53.1,30.75,30.73,45,19.94,65,21210,21190,0,30.5,30.5
2018-12-09 07:27:39.5706,172.8,53.1,30.75,30.73,45,19.94,66,5080,5080,0,30.5,30.5
2018-12-09 07:27:39.8206,172.8,53.1,30.75,30.73,45,20.03,1,717.6,29,27,30.5,30.5
2018-12-09 07:27:40.0706,172.8,53.2,30.75,30.79,45,19.93,2,717.5,29,27.5,30.5,30.5
2018-12-09 07:27:40.3206,172.8,53.2,30.75,30.79,45,19.92,65,21210,21190,0,30.5,30.5
2018-12-09 07:27:40.5706,172.8,53.2,30.75,30.79,45,19.92,51,3.67,3.64,0,30.5,30.5
2018-12-09 07:27:40.8206,172.8,53.2,30.75,30.79,45,19.93,63,50,50,0,30.5,30.5
2018-12-09 07:27:41.0706,172.8,53.2,30.75,30.79,45,19.93,67,27.3,27.2,0,30.5,31
2018-12-09 07:27:41.3206,172.8,53.2,30.75,30.79,45,19.95,52,3.67,3.64,0,30.5,31
2018-12-09 07:27:41.5706,172.8,53.2,30.75,30.79,45,19.92,6,21220,27.3,3.6,30.5,31
2018-12-09 07:27:41.8206,172.8,53.2,30.75,30.79,45,19.92,7,21190,27.2,3.7,30.5,31
2018-12-09 07:27:42.0707,172.8,53.2,30.75,30.79,45,19.92,1,717.6,29,27,30.5,31
2018-12-09 07:27:42.3207,172.8,53.2,30.75,30.79,45,19.93,2,717.5,29,27.5,30.5,31
2018-12-09 07:27:42.5707,172.8,53.2,30.75,30.79,45.1,19.92,61,720.2,715,0,30.5,31
2018-12-09 07:27:42.8207,172.8,53.2,30.75,30.79,45,19.93,62,425,425,0,30.5,31
2018-12-09 07:27:43.0706,172.8,53.2,30.75,30.79,45,19.92,64,32.5,32.8,0,30.5,31
2018-12-09 07:27:43.3206,172.8,53.2,30.75,30.79,45,19.93,3,717.6,29,25,30.5,31
2018-12-09 07:27:43.5706,172.8,53.2,30.75,30.79,45,19.91,4,717.5,29,25,30.5,31
2018-12-09 07:27:43.8207,172.8,53.2,30.75,30.79,45,19.92,65,21220,21180,0,30.5,31
2018-12-09 07:27:44.0707,172.8,53.2,30.75,30.79,45,19.93,66,5090,5090,0,30.5,31
2018-12-09 07:27:44.3207,172.8,53.2,30.75,30.79,45,19.92,1,717.6,29,27,30.5,31
2018-12-09 07:27:44.5707,172.8,53.2,30.75,30.79,45,19.93,2,717.5,29,27.5,30.5,31
2018-12-09 07:27:44.8207,172.8,53.2,30.75,30.79,45,19.93,65,21220,21190,0,30.5,31
2018-12-09 07:27:45.0707,172.8,53.2,30.75,30.79,45,19.93,51,3.66,3.65,0,30.5,31
2018-12-09 07:27:45.3206,172.8,53.2,30.75,30.79,45,19.94,63,50,50,0,30.5,31
2018-12-09 07:27:45.5706,172.8,53.2,30.75,30.79,45,19.92,67,27.3,27.2,0,30.5,31
2018-12-09 07:27:45.8206,172.8,53.2,30.75,30.79,45,19.93,52,3.67,3.64,0,30.5,31
2018-12-09 07:27:46.0707,172.8,53.2,30.75,30.79,45,19.92,6,21220,27.3,3.6,30.5,31
2018-12-09 07:27:46.3207,172.8,53.2,30.75,30.79,45,19.93,7,21180,27.2,3.7,30.5,31
2018-12-09 07:27:46.5707,172.8,53.2,30.75,30.79,45,19.95,1,717.6,29,27,30.5,31
2018-12-09 07:27:46.8207,172.8,53.2,30.75,30.79,45,19.93,2,717.5,29,27.5,30.5,31
2018-12-09 07:27:47.0707,172.8,53.2,30.75,30.79,45,19.93,61,720.3,715.1,0,30.5,31
2018-12-09 07:27:47.3207,172.8,53.2,30.75,30.79,45,19.93,62,425,425,0,30.5,31
2018-12-09 07:27:47.5707,172.8,53.2,30.75,30.79,45,19.92,64,32.5,32.9,0,30.5,31
2018-12-09 07:27:47.8207,172.8,53.2,30.75,30.79,45,19.92,3,717.6,29,25,30.5,31
2018-12-09 07:27:48.0707,172.8,53.2,30.75,30.79,45,19.93,4,717.5,29,25,30.5,31
2018-12-09 07:27:48.3207,172.8,53.2,30.75,30.79,45,19.93,65,21220,21180,0,30.5,31
2018-12-09 07:27:48.5707,172.8,53.2,30.75,30.79,45,19.93,66,5080,5080,0,30.5,31
2018-12-09 07:27:48.8208,172.8,53.2,30.75,30.79,45,19.92,1,717.8,29,27,30.5,31
2018-12-09 07:27:49.0708,172.8,53.2,30.75,30.79,45,19.92,2,717.6,29,27.5,30.5,31
2018-12-09 07:27:49.3208,172.8,53.2,30.75,30.79,45,19.93,65,21220,21180,0,30.5,31
2018-12-09 07:27:49.5708,172.8,53.2,30.75,30.79,45,19.92,51,3.67,3.65,0,30.5,31
2018-12-09 07:27:49.8207,172.8,53.2,30.75,30.79,45,19.92,63,50,50,0,30.5,31
2018-12-09 07:27:50.0707,172.8,53.2,30.75,30.79,45,19.93,67,27.3,27.2,0,30.5,31
2018-12-09 07:27:50.3207,172.8,53.2,30.75,30.79,45,19.93,52,3.67,3.65,0,30.5,31
2018-12-09 07:27:50.5707,172.8,53.2,30.75,30.79,45.1,19.93,6,21230,27.3,3.6,30.5,31
2018-12-09 07:27:50.8207,172.8,53.2,30.75,30.79,45,19.93,7,21180,27.2,3.7,30.5,31
2018-12-09 07:27:51.0707,172.8,53.2,30.75,30.79,45,19.92,1,717.8,29,27,30.5,31
2018-12-09 07:27:51.3207,172.8,53.2,30.75,30.79,45,19.92,2,717.6,29,27.5,30.5,31
2018-12-09 07:27:51.5707,172.8,53.2,30.75,30.79,45,19.91,61,720.4,715.1,0,30.5,31
2018-12-09 07:27:51.8207,172.8,53.2,30.75,30.79,45,19.94,62,425,425,0,30.5,31
2018-12-09 07:27:52.0707,172.8,53.2,30.75,30.79,45,19.91,64,32.5,32.8,0,30.5,31
2018-12-09 07:27:52.3207,172.8,53.2,30.75,30.79,44.9,19.89,3,717.8,29,25,30.5,31
2018-12-09 07:27:52.5707,172.8,53.2,31,30.79,45,19.93,4,717.6,29,25,30.5,31
2018-12-09 07:27:52.8207,172.8,53.2,31,30.79,45,19.92,65,21230,21180,0,30.5,31
2018-12-09 07:27:53.0708,172.8,53.2,31,30.79,45,19.93,66,5080,5080,0,30.5,31
2018-12-09 07:27:53.3208,172.8,53.2,31,30.79,45,19.92,1,717.8,29,27,30.5,31
2018-12-09 07:27:53.5708,172.8,53.2,31,30.79,45,19.93,2,717.6,29,27.5,30.5,31
2018-12-09 07:27:53.8208,172.8,53.2,31,30.79,45,19.93,65,21220,21180,0,30.5,31
2018-12-09 07:27:54.0708,172.8,53.2,31,30.79,45,19.92,51,3.67,3.65,0,30.5,31
2018-12-09 07:27:54.3208,172.8,53.2,31,30.79,45,19.93,63,50,50,0,30.5,31
2018-12-09 07:27:54.5708,172.8,53.2,31,30.79,45.1,19.96,67,27.4,27.2,0,30.5,31
2018-12-09 07:27:54.8207,172.8,53.2,31,30.79,45,19.93,52,3.67,3.65,0,30.5,31
2018-12-09 07:27:55.0707,172.8,53.2,31,30.79,45,19.94,6,21220,27.4,3.6,30.5,31
2018-12-09 07:27:55.3208,172.8,53.2,31,30.79,45,19.93,7,21180,27.2,3.7,30.5,31
2018-12-09 07:27:55.5708,172.8,53.2,31,30.79,45,19.93,1,717.8,29,27,30.5,31
2018-12-09 07:27:55.8208,172.8,53.2,31,30.79,45,19.92,2,717.7,29,27.5,31,31
2018-12-09 07:27:56.0708,172.8,53.2,31,30.79,45,19.92,61,720.5,715.2,0,31,31
2018-12-09 07:27:56.3208,172.8,53.2,31,30.79,45,19.93,62,425,425,0,31,31
2018-12-09 07:27:56.5708,172.8,53.2,31,30.79,45,19.94,64,32.5,32.8,0,31,31
2018-12-09 07:27:56.8208,172.8,53.2,31,30.79,45,19.93,3,717.9,29,25,31,31
2018-12-09 07:27:57.0708,172.8,53.2,31,30.79,45,19.94,4,717.7,29,25,31,31
2018-12-09 07:27:57.3208,172.8,53.2,31,30.79,45,19.86,65,21220,21190,0,31,31
2018-12-09 07:27:57.5708,172.8,53.2,31,30.79,45,19.93,66,5070,5070,0,31,31
2018-12-09 07:27:57.8208,172.8,53.2,31,30.79,45,19.91,1,717.9,29,27,31,31
2018-12-09 07:27:58.0708,172.8,53.2,31,30.79,45,19.93,2,717.7,29,27.5,31,31
2018-12-09 07:27:58.3208,172.8,53.2,31,30.79,45,19.92,65,21210,21180,0,31,31
2018-12-09 07:27:58.5708,172.8,53.2,31,30.79,45.1,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:27:58.8208,172.8,53.2,31,30.79,45,19.93,63,50,50,0,31,31
2018-12-09 07:27:59.0708,172.8,53.2,31,30.79,45,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:27:59.3208,172.8,53.2,31,30.79,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:27:59.5708,172.8,53.2,31,30.79,45,19.92,6,21210,27.4,3.6,31,31
2018-12-09 07:27:59.8209,172.8,53.2,31,30.79,45,19.92,7,21190,27.3,3.7,31,31
2018-12-09 07:28:00.0709,172.8,53.2,31,30.79,45,19.92,1,717.9,29,27,31,31
2018-12-09 07:28:00.3209,172.8,53.2,31,30.79,45,19.92,2,717.7,29,27.5,31,31
2018-12-09 07:28:00.5709,172.8,53.2,31,30.79,45,19.93,61,720.5,715.3,0,31,31
2018-12-09 07:28:00.8209,172.8,53.2,31,30.79,45,19.92,62,425,425,0,31,31
2018-12-09 07:28:01.0709,172.8,53.2,31,30.79,45,19.92,64,32.5,32.9,0,31,31
2018-12-09 07:28:01.3209,172.8,53.2,31,30.79,45,19.92,3,717.9,29,25,31,31
2018-12-09 07:28:01.5709,172.8,53.2,31,30.79,45,19.94,4,717.7,29,25,31,31
2018-12-09 07:28:01.8209,172.8,53.2,31,30.79,45,19.92,65,21210,21190,0,31,31
2018-12-09 07:28:02.0709,172.8,53.2,31,30.79,45,19.93,66,5070,5070,0,31,31
2018-12-09 07:28:02.3209,172.8,53.2,31,30.79,45,19.92,1,717.9,29,27,31,31
2018-12-09 07:28:02.5709,172.8,53.2,31,30.79,45,20.01,2,717.7,29,27.5,31,31
2018-12-09 07:28:02.8209,172.8,53.2,31,30.79,45,19.93,65,21210,21200,0,31,31
2018-12-09 07:28:03.0709,172.8,53.2,31,30.79,45,19.9,51,3.67,3.65,0,31,31
2018-12-09 07:28:03.3209,172.8,53.2,31,30.79,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:03.5709,172.8,53.2,31,30.79,45,19.91,67,27.4,27.3,0,31,31
2018-12-09 07:28:03.8209,172.8,53.2,31,30.79,45.1,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:04.0709,172.8,53.2,31,30.79,45,19.93,6,21210,27.4,3.6,31,31
2018-12-09 07:28:04.3209,172.8,53.2,31,30.79,45,19.93,7,21190,27.3,3.7,31,31
2018-12-09 07:28:04.5709,172.8,53.2,31,30.79,45,19.92,1,717.9,29,27,31,31
2018-12-09 07:28:04.8209,172.8,53.2,31,30.79,45,19.92,2,717.8,29,27.5,31,31
2018-12-09 07:28:05.0709,172.8,53.2,31,30.79,45,19.93,61,720.6,715.3,0,31,31
2018-12-09 07:28:05.3209,172.8,53.2,31,30.79,45,19.93,62,425,425,0,31,31
2018-12-09 07:28:05.5709,172.8,53.2,31,30.79,45,19.92,64,32.5,32.9,0,31,31
2018-12-09 07:28:05.8209,172.8,53.2,31,30.79,45,19.92,3,717.9,29,25,31,31
2018-12-09 07:28:06.0709,172.8,53.2,31,30.79,45,19.93,4,717.8,29,25,31,31
2018-12-09 07:28:06.3209,172.8,53.2,31,30.79,45,19.92,65,21200,21190,0,31,31
2018-12-09 07:28:06.5709,172.8,53.2,31,30.79,45,19.93,66,5070,5070,0,31,31
2018-12-09 07:28:06.8209,172.8,53.2,31,30.79,45,19.93,1,717.9,29,27,31,31
2018-12-09 07:28:07.0709,172.8,53.2,31,30.79,45,19.92,2,717.8,29,27.5,31,31
2018-12-09 07:28:07.3209,172.8,53.2,31,30.79,45,19.92,65,21200,21190,0,31,31
2018-12-09 07:28:07.5709,172.8,53.2,31,30.79,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:07.8209,172.8,53.2,31,30.79,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:08.0709,172.8,53.2,31,30.79,45,19.93,67,27.4,27.3,0,31,31
2018-12-09 07:28:08.3209,172.8,53.2,31,30.79,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:08.5709,172.8,53.2,31,30.79,45,19.98,6,21210,27.4,3.6,31,31
2018-12-09 07:28:08.8209,172.8,53.2,31,30.79,45,19.92,7,21200,27.3,3.7,31,31
2018-12-09 07:28:09.0709,172.8,53.2,31,30.79,45,19.92,1,717.9,29,27,31,31
2018-12-09 07:28:09.3209,172.8,53.2,31,30.79,45,19.93,2,717.8,29,27.5,31,31
2018-12-09 07:28:09.5709,172.8,53.2,31,30.79,45,19.93,61,720.6,715.3,0,31,31
2018-12-09 07:28:09.8209,172.8,53.2,31,30.79,45,19.93,62,425,425,0,31,31
2018-12-09 07:28:10.0710,172.8,53.2,31,30.79,45,19.94,64,32.5,32.9,0,31,31
2018-12-09 07:28:10.3210,172.8,53.2,31,30.79,45,19.92,3,718.1,29,25,31,31
2018-12-09 07:28:10.5710,172.8,53.3,31,30.84,45.1,19.93,4,718,29,25,31,31
2018-12-09 07:28:10.8210,172.8,53.3,31,30.84,45,19.94,65,21210,21200,0,31,31
2018-12-09 07:28:11.0710,172.8,53.3,31,30.84,45,19.92,66,5080,5080,0,31,31
2018-12-09 07:28:11.3210,172.8,53.3,31,30.84,45,19.92,1,718.1,29,27,31,31
2018-12-09 07:28:11.5710,172.8,53.3,31,30.84,45,19.93,2,718,29,27.5,31,31
2018-12-09 07:28:11.8210,172.8,53.3,31,30.84,45,19.9,65,21210,21200,0,31,31
2018-12-09 07:28:12.0710,172.8,53.3,31,30.84,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:12.3210,172.8,53.3,31,30.84,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:12.5710,172.8,53.3,31,30.84,45,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:28:12.8210,172.8,53.3,31,30.84,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:13.0710,172.8,53.3,31,30.84,45.1,19.9,6,21210,27.4,3.6,31,31
2018-12-09 07:28:13.3210,172.8,53.3,31,30.84,45,19.94,7,21200,27.3,3.7,31,31
2018-12-09 07:28:13.5709,172.8,53.3,31,30.84,45,19.92,1,718.1,29,27,31,31
2018-12-09 07:28:13.8209,172.8,53.3,31,30.84,45,19.91,2,718,29,27.5,31,31
2018-12-09 07:28:14.0709,172.8,53.3,31,30.84,45,19.97,61,720.7,715.3,0,31,31
2018-12-09 07:28:14.3209,172.8,53.3,31,30.84,45.1,19.92,62,425,425,0,31,31
2018-12-09 07:28:14.5709,172.8,53.3,31,30.84,45,19.93,64,32.5,32.8,0,31,31
2018-12-09 07:28:14.8209,172.8,53.3,31,30.84,45,19.93,3,718.1,29,25,31,31
2018-12-09 07:28:15.0709,172.8,53.3,31,30.84,45,19.93,4,718,29,25,31,31
2018-12-09 07:28:15.3209,172.8,53.3,31,30.84,45,19.93,65,21210,21200,0,31,31
2018-12-09 07:28:15.5709,172.8,53.3,31,30.84,45,19.93,66,5080,5080,0,31,31
2018-12-09 07:28:15.8210,172.8,53.3,31,30.84,45,19.93,1,718.1,29,27,31,31
2018-12-09 07:28:16.0710,172.8,53.3,31,30.84,45,19.93,2,718,29,27.5,31,31
2018-12-09 07:28:16.3210,172.8,53.5,31,30.96,45,19.92,65,21210,21200,0,31,31
2018-12-09 07:28:16.5710,172.8,53.5,31,30.96,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:16.8210,172.8,53.5,31,30.96,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:17.0710,172.8,53.5,31,30.96,45,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:28:17.3210,172.8,53.5,31,30.96,45,19.93,52,3.67,3.65,0,31,31
2018-12-09 07:28:17.5710,172.8,53.5,31,30.96,45,19.93,6,21210,27.4,3.6,31,31
2018-12-09 07:28:17.8210,172.8,53.5,31,30.96,45,19.93,7,21200,27.3,3.7,31,31
2018-12-09 07:28:18.0710,172.8,53.5,31,30.96,45,19.92,1,718.2,29,27,31,31
2018-12-09 07:28:18.3210,172.8,53.5,31,30.96,45,19.92,2,718.1,29,27.5,31,31
2018-12-09 07:28:18.5710,172.8,53.5,31,30.96,45.1,19.94,61,720.6,715.5,0,31,31
2018-12-09 07:28:18.8210,172.8,53.5,31,30.96,45,19.94,62,425,425,0,31,31
2018-12-09 07:28:19.0710,172.8,53.5,31,30.96,45,19.92,64,32.5,32.8,0,31,31
2018-12-09 07:28:19.3210,172.8,53.5,31,30.96,45,19.98,3,718.2,29,25,31,31
2018-12-09 07:28:19.5710,172.8,53.5,31,30.96,45.1,19.9,4,718.1,29,25,31,31
2018-12-09 07:28:19.8210,172.8,53.5,31,30.96,45,19.93,65,21210,21200,0,31,31
2018-12-09 07:28:20.0711,172.8,53.5,31,30.96,45,19.93,66,5070,5080,0,31,31
2018-12-09 07:28:20.3211,172.8,53.5,31,30.96,45,19.92,1,718.2,29,27,31,31
2018-12-09 07:28:20.5711,172.8,53.5,31,30.96,45,19.95,2,718.1,29,27.5,31,31
2018-12-09 07:28:20.8211,172.8,53.5,31,30.96,45.1,19.95,65,21210,21200,0,31,31
2018-12-09 07:28:21.0711,172.8,53.5,31,30.96,45,19.92,51,3.67,3.65,0,31,31
2018-12-09 07:28:21.3211,172.8,53.5,31,30.96,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:21.5711,172.8,53.5,31,30.96,45,19.93,67,27.4,27.3,0,31,31
2018-12-09 07:28:21.8211,172.8,53.5,31,30.96,45,19.93,52,3.67,3.65,0,31,31
2018-12-09 07:28:22.0710,172.8,53.5,31,30.96,45,19.92,6,21210,27.4,3.6,31,31
2018-12-09 07:28:22.3210,172.8,53.5,31,30.96,45.1,19.93,7,21210,27.3,3.7,31,31
2018-12-09 07:28:22.5711,172.8,53.5,31,30.96,45,19.94,1,718.2,29,27,31,31
2018-12-09 07:28:22.8211,172.8,53.5,31,30.96,45,19.93,2,718.1,29,27.5,31,31
2018-12-09 07:28:23.0711,172.8,53.5,31,30.96,45,19.92,61,720.8,715.5,0,31,31
2018-12-09 07:28:23.3211,172.8,53.5,31,30.96,45,19.93,62,425,425,0,31,31
2018-12-09 07:28:23.5711,172.8,53.5,31,30.96,45.1,19.92,64,32.4,32.8,0,31,31
2018-12-09 07:28:23.8211,172.8,53.5,31,30.96,45,19.93,3,718.2,29,25,31,31
