Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:28:24.0711,172.8,53.5,31,30.96,45,19.93,4,718.1,29,25,31,31
2018-12-09 07:28:24.3211,172.8,53.5,31,30.96,45,19.93,65,21200,21200,0,31,31
2018-12-09 07:28:24.5711,172.8,53.5,31,30.96,45,19.92,66,5080,5080,0,31,31
2018-12-09 07:28:24.8211,172.8,53.5,31,30.96,45,19.93,1,718.2,29,27,31,31
2018-12-09 07:28:25.0711,172.8,53.5,31,30.96,45,19.92,2,718.1,29,27.5,31,31
2018-12-09 07:28:25.3211,172.8,53.5,31,30.96,45,19.91,65,21210,21210,0,31,31
2018-12-09 07:28:25.5711,172.8,53.5,31,30.96,45,19.94,51,3.67,3.65,0,31,31
2018-12-09 07:28:25.8211,172.8,53.5,31,30.96,45,19.94,63,50,50,0,31,31
2018-12-09 07:28:26.0711,172.8,53.5,31,30.96,45,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:28:26.3211,172.8,53.5,31,30.96,45,19.9,52,3.67,3.65,0,31,31
2018-12-09 07:28:26.5711,172.8,53.5,31,30.96,45,19.95,6,21210,27.4,3.6,31,31
2018-12-09 07:28:26.8211,172.8,53.5,31,30.96,45,19.93,7,21210,27.3,3.7,31,31
2018-12-09 07:28:27.0711,172.8,53.5,31,30.96,45,19.93,1,718.2,29,27,31,31
2018-12-09 07:28:27.3211,172.8,53.5,31,30.96,45,19.93,2,718.1,29,27.5,31,31
2018-12-09 07:28:27.5711,172.8,53.6,31,31.02,45,19.92,61,720.8,715.7,0,31,31
2018-12-09 07:28:27.8211,172.8,53.6,31,31.02,45,19.91,62,425,425,0,31,31
2018-12-09 07:28:28.0711,172.8,53.6,31,31.02,45,19.94,64,32.5,32.9,0,31,31
2018-12-09 07:28:28.3211,172.8,53.6,31,31.02,45,19.93,3,718.2,29,25,31,31
2018-12-09 07:28:28.5711,172.8,53.6,31,31.02,45,19.92,4,718.1,29,25,31,31
2018-12-09 07:28:28.8212,172.8,53.6,31,31.02,45,19.93,65,21210,21210,0,31,31
2018-12-09 07:28:29.0712,172.8,53.6,31,31.02,45,19.92,66,5070,5070,0,31,31
2018-12-09 07:28:29.3212,172.8,53.6,31,31.02,45,19.93,1,718.2,29,27,31,31
2018-12-09 07:28:29.5712,172.8,53.6,31,31.02,45,19.93,2,718.1,29,27.5,31,31
2018-12-09 07:28:29.8212,172.8,53.6,31,31.02,45,19.93,65,21210,21210,0,31,31
2018-12-09 07:28:30.0712,172.8,53.6,31,31.02,45.1,19.92,51,3.67,3.65,0,31,31
2018-12-09 07:28:30.3212,172.8,53.6,31,31.02,45.1,19.93,63,50,50,0,31,31
2018-12-09 07:28:30.5712,172.8,53.6,31,31.02,45,19.93,67,27.4,27.3,0,31,31
2018-12-09 07:28:30.8212,172.8,53.6,31,31.02,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:31.0712,172.8,53.6,31,31.02,45,19.92,6,21210,27.4,3.6,31,31
2018-12-09 07:28:31.3212,172.8,53.6,31,31.02,45.1,19.92,7,21200,27.3,3.7,31,31
2018-12-09 07:28:31.5712,172.8,53.6,31,31.02,45,19.92,1,718.2,29,27,31,31
2018-12-09 07:28:31.8212,172.8,53.6,31,31.02,45,19.92,2,718.1,29,27.5,31,31
2018-12-09 07:28:32.0712,172.8,53.6,31,31.02,45,19.93,61,721,715.7,0,31,31
2018-12-09 07:28:32.3212,172.8,53.6,31,31.02,45,19.94,62,425,425,0,31,31
2018-12-09 07:28:32.5712,172.8,53.6,31,31.02,45,19.93,64,32.5,32.9,0,31,31
2018-12-09 07:28:32.8212,172.8,53.6,31,31.02,45,19.92,3,718.5,29,25,31,31
2018-12-09 07:28:33.0712,172.8,53.6,31,31.02,45,19.92,4,718.3,29,25,31,31
2018-12-09 07:28:33.3212,172.8,53.6,31,31.02,45,19.92,65,21210,21210,0,31,31
2018-12-09 07:28:33.5712,172.8,53.6,31,31.02,45,19.93,66,5080,5080,0,31,31
2018-12-09 07:28:33.8212,172.8,53.6,31,31.02,45,19.92,1,718.5,29,27,31,31
2018-12-09 07:28:34.0712,172.8,53.6,31,31.02,45.1,19.92,2,718.3,29,27.5,31,31
2018-12-09 07:28:34.3212,172.8,53.6,31,31.02,45,19.92,65,21210,21210,0,31,31
2018-12-09 07:28:34.5712,172.8,53.6,31,31.02,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:34.8212,172.8,53.6,31,31.02,45,19.94,63,50,50,0,31,31
2018-12-09 07:28:35.0712,172.8,53.6,31,31.02,45,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:28:35.3212,172.8,53.6,31,31.02,45.1,19.93,52,3.67,3.65,0,31,31
2018-12-09 07:28:35.5712,172.8,53.6,31,31.02,45,19.93,6,21210,27.4,3.7,31,31
2018-12-09 07:28:35.8212,172.8,53.6,31,31.02,45,19.93,7,21210,27.3,3.7,31,31
2018-12-09 07:28:36.0712,172.8,53.6,31,31.02,45,19.92,1,718.5,29,27,31,31
2018-12-09 07:28:36.3212,172.8,53.6,31,31.02,45,19.93,2,718.3,29,27.5,31,31
2018-12-09 07:28:36.5712,172.8,53.6,31,31.02,45,19.92,61,720.9,715.6,0,31,31
2018-12-09 07:28:36.8212,172.8,53.6,31,31.02,45,19.95,62,425,425,0,31,31
2018-12-09 07:28:37.0712,172.8,53.6,31,31.02,45,19.92,64,32.5,32.9,0,31,31
2018-12-09 07:28:37.3212,172.8,53.6,31,31.02,45,19.92,3,718.5,29,25,31,31
2018-12-09 07:28:37.5712,172.8,53.6,31,31.02,45,19.97,4,718.3,29,25,31,31
2018-12-09 07:28:37.8212,172.8,53.6,31,31.02,45,19.93,65,21210,21210,0,31,31
2018-12-09 07:28:38.0712,172.8,53.6,31,31.02,45,19.92,66,5080,5080,0,31,31
2018-12-09 07:28:38.3213,172.8,53.6,31,31.02,45,19.92,1,718.5,29,27,31,31
2018-12-09 07:28:38.5713,172.8,53.6,31,31.02,45,19.93,2,718.3,29,27.5,31,31
2018-12-09 07:28:38.8213,172.8,53.6,31,31.02,45,19.93,65,21210,21210,0,31,31
2018-12-09 07:28:39.0713,172.8,53.6,31,31.02,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:39.3213,172.8,53.6,31,31.02,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:39.5713,172.8,53.6,31,31.02,45.1,19.92,67,27.4,27.3,0,31,31
2018-12-09 07:28:39.8213,172.8,53.6,31,31.02,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:40.0713,172.8,53.6,31,31.02,45,19.93,6,21210,27.4,3.6,31,31
2018-12-09 07:28:40.3213,172.8,53.6,31,31.02,45,19.92,7,21210,27.3,3.7,31,31
2018-12-09 07:28:40.5713,172.8,53.6,31,31.02,45.1,19.92,1,718.5,29,27,31,31
2018-12-09 07:28:40.8213,172.8,53.6,31,31.02,45,19.95,2,718.4,29,27.5,31,31
2018-12-09 07:28:41.0713,172.8,53.6,31,31.02,45,19.93,61,721.2,715.8,0,31,31
2018-12-09 07:28:41.3213,172.8,53.6,31,31.02,45,19.92,62,425,425,0,31,31
2018-12-09 07:28:41.5712,172.8,53.6,31,31.02,45,19.91,64,32.5,32.9,0,31,31
2018-12-09 07:28:41.8212,172.8,53.6,31,31.02,45.1,19.92,3,718.5,29,25,31,31
2018-12-09 07:28:42.0712,172.8,53.6,31,31.02,45.1,19.92,4,718.4,29,25,31,31
2018-12-09 07:28:42.3213,172.8,53.6,31,31.02,45,19.95,65,21210,21210,0,31,31
2018-12-09 07:28:42.5713,172.8,53.6,31,31.02,45,19.93,66,5080,5080,0,31,31
2018-12-09 07:28:42.8213,172.8,53.6,31,31.02,45,19.93,1,718.5,29,27,31,31
2018-12-09 07:28:43.0713,172.8,53.6,31,31.02,45,19.92,2,718.4,29,27.5,31,31
2018-12-09 07:28:43.3213,172.8,53.6,31,31.02,45.1,19.92,65,21200,21200,0,31,31
2018-12-09 07:28:43.5713,172.8,53.6,31,31.02,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:43.8213,172.8,53.6,31,31.02,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:44.0713,172.8,53.6,31,31.02,45,19.93,67,27.5,27.3,0,31,31
2018-12-09 07:28:44.3213,172.8,53.6,31,31.02,45,19.92,52,3.67,3.65,0,31,31
2018-12-09 07:28:44.5713,172.8,53.6,31,31.02,45.1,19.91,6,21210,27.5,3.6,31,31
2018-12-09 07:28:44.8213,172.8,53.6,31,31.02,45,19.93,7,21200,27.4,3.7,31,31
2018-12-09 07:28:45.0713,172.8,53.6,31,31.02,45,19.73,1,718.5,29,27,31,31
2018-12-09 07:28:45.3213,172.8,53.6,31,31.02,45,19.93,2,718.4,29,27.5,31,31
2018-12-09 07:28:45.5713,172.8,53.8,31,31.13,45,19.93,61,721.1,715.8,0,31,31
2018-12-09 07:28:45.8213,172.8,53.8,31,31.13,45.1,19.93,62,425,425,0,31,31
2018-12-09 07:28:46.0713,172.8,53.8,31,31.13,45.1,19.93,64,32.5,32.9,0,31,31
2018-12-09 07:28:46.3213,172.8,53.8,31,31.13,45,19.93,3,718.5,29,25,31,31
2018-12-09 07:28:46.5713,172.8,53.8,31,31.13,45,19.92,4,718.4,29,25,31,31
2018-12-09 07:28:46.8214,172.8,53.8,31,31.13,45,19.94,65,21210,21210,0,31,31
2018-12-09 07:28:47.0714,172.8,53.8,31,31.13,45,19.94,66,5080,5080,0,31,31
2018-12-09 07:28:47.3214,172.8,53.8,31,31.13,45,19.94,1,718.6,29,27,31,31
2018-12-09 07:28:47.5714,172.8,53.8,31,31.13,45,19.9,2,718.4,29,27.5,31,31
2018-12-09 07:28:47.8214,172.8,53.8,31,31.13,45,19.92,65,21210,21210,0,31,31
2018-12-09 07:28:48.0714,172.8,53.8,31,31.13,45,19.93,51,3.67,3.65,0,31,31
2018-12-09 07:28:48.3214,172.8,53.8,31,31.13,45,19.93,63,50,50,0,31,31
2018-12-09 07:28:48.5714,172.8,53.8,31,31.13,45,19.92,67,27.5,27.4,0,31,31
2018-12-09 07:28:48.8214,172.8,53.8,31,31.13,45,19.94,52,3.67,3.65,0,31,31
2018-12-09 07:28:49.0714,172.8,53.8,31,31.13,45,19.92,6,21210,27.5,3.6,31,31
2018-12-09 07:28:49.3214,172.8,53.8,31,31.13,45,19.93,7,21210,27.4,3.7,31,31
2018-12-09 07:28:49.5714,172.8,53.8,31,31.13,45,19.93,1,718.6,29,27,31,31
2018-12-09 07:28:49.8214,172.8,53.8,31,31.13,45.1,19.93,2,718.4,29,27.5,31,31
2018-12-09 07:28:50.0713,172.8,53.8,31,31.13,45.1,19.93,61,721.2,716,0,31,31
2018-12-09 07:28:50.3213,172.8,53.8,31,31.13,45,19.93,62,425,425,0,31,31
2018-12-09 07:28:50.5713,172.8,53.8,31,31.13,45,19.92,64,32.5,32.9,0,31,31
2018-12-09 07:28:50.8213,172.8,53.8,31,31.13,45,19.92,3,718.6,29,25,31,31
2018-12-09 07:28:51.0713,172.8,53.8,31,31.13,45,19.92,4,718.4,29,25,31,31
2018-12-09 07:28:51.3213,172.8,53.8,31,31.13,45,19.93,65,21210,21210,0,31,31
2018-12-09 07:28:51.5714,172.8,53.8,31,31.13,45,19.92,66,5080,5080,0,31,31
2018-12-09 07:28:51.8214,172.8,53.8,31,31.13,45,19.92,1,718.6,29,27,31,31
2018-12-09 07:28:52.0714,172.8,53.8,31,31.13,45,19.92,2,718.4,29,27.5,31,31
2018-12-09 07:28:52.3214,172.8,54,31,31.25,45,19.92,65,21210,21210,0,31,31
2018-12-09 07:28:52.5714,172.8,54,31,31.25,45.1,19.95,51,3.67,3.65,0,31,31
2018-12-09 07:28:52.8214,172.8,54,31,31.25,45,19.98,63,50,50,0,31,31
2018-12-09 07:28:53.0714,172.8,54,31.25,31.25,45,19.93,67,27.5,27.4,0,31,31
2018-12-09 07:28:53.3214,172.8,54,31.25,31.25,45,19.93,52,3.67,3.65,0,31,31
2018-12-09 07:28:53.5714,172.8,54,31.25,31.25,45,19.93,6,21210,27.5,3.6,31,31
2018-12-09 07:28:53.8214,172.8,54,31.25,31.25,45.1,19.92,7,21210,27.4,3.7,31,31.5
2018-12-09 07:28:54.0713,172.8,54,31.25,31.25,45,19.93,1,718.7,29,27,31,31.5
2018-12-09 07:28:54.3213,172.8,54,31.25,31.25,45,19.93,2,718.6,29,27.5,31,31.5
2018-12-09 07:28:54.5713,172.8,54,31.25,31.25,45,19.92,61,721.3,716.1,0,31,31.5
2018-12-09 07:28:54.8213,172.8,54,31.25,31.25,45,19.92,62,425,425,0,31,31.5
2018-12-09 07:28:55.0713,172.8,54,31.25,31.25,45,19.93,64,32.5,32.8,0,31,31.5
2018-12-09 07:28:55.3213,172.8,54,31.25,31.25,45,19.93,3,718.7,29,25,31,31.5
2018-12-09 07:28:55.5714,172.8,54,31.25,31.25,45,19.91,4,718.6,29,25,31,31.5
2018-12-09 07:28:55.8214,172.8,54,31.25,31.25,45,19.93,65,21210,21200,0,31,31.5
2018-12-09 07:28:56.0714,172.8,54,31.25,31.25,45,19.93,66,5080,5080,0,31,31.5
2018-12-09 07:28:56.3214,172.8,54,31.25,31.25,45,19.93,1,718.7,29,27,31,31.5
2018-12-09 07:28:56.5714,172.8,54,31.25,31.25,45,19.92,2,718.6,29,27.5,31,31.5
2018-12-09 07:28:56.8214,172.8,54,31.25,31.25,45,19.93,65,21220,21200,0,31,31.5
2018-12-09 07:28:57.0714,172.8,54,31.25,31.25,45,19.93,51,3.67,3.65,0,31,31.5
2018-12-09 07:28:57.3214,172.8,54,31.25,31.25,45,19.94,63,50,50,0,31,31.5
2018-12-09 07:28:57.5714,172.8,54,31.25,31.25,45,19.91,67,27.5,27.4,0,31,31.5
2018-12-09 07:28:57.8214,172.8,54,31.25,31.25,45,19.92,52,3.67,3.65,0,31,31.5
2018-12-09 07:28:58.0714,172.8,54,31.25,31.25,45,19.94,6,21210,27.5,3.6,31,31.5
2018-12-09 07:28:58.3215,172.8,54,31.25,31.25,45,19.91,7,21190,27.4,3.7,31,31.5
2018-12-09 07:28:58.5715,172.8,54,31.25,31.25,45,19.93,1,718.7,29,27,31,31.5
2018-12-09 07:28:58.8215,172.8,54,31.25,31.25,45,19.93,2,718.6,29,27.5,31,31.5
2018-12-09 07:28:59.0715,172.8,54,31.25,31.25,45,19.92,61,721.3,716,0,31,31.5
2018-12-09 07:28:59.3215,172.8,54,31.25,31.25,45,19.93,62,425,425,0,31,31.5
2018-12-09 07:28:59.5715,172.8,54,31.25,31.25,45,19.95,64,32.5,32.8,0,31,31.5
2018-12-09 07:28:59.8215,172.8,54,31.25,31.25,45,19.93,3,718.7,29,25,31,31.5
2018-12-09 07:29:00.0715,172.8,54,31.25,31.25,45,19.92,4,718.6,29,25,31,31.5
2018-12-09 07:29:00.3215,172.8,54,31.25,31.25,45,19.95,65,21210,21180,0,31,31.5
2018-12-09 07:29:00.5715,172.8,54,31.25,31.25,45,19.92,66,5080,5080,0,31,31.5
2018-12-09 07:29:00.8215,172.8,54,31.25,31.25,45,19.92,1,718.7,29,27,31,31.5
2018-12-09 07:29:01.0715,172.8,54,31.25,31.25,45,19.93,2,718.7,29,27.5,31,31.5
2018-12-09 07:29:01.3215,172.8,54,31.25,31.25,45,19.94,65,21220,21180,0,31,31.5
2018-12-09 07:29:01.5715,172.8,54,31.25,31.25,45,19.93,51,3.67,3.65,0,31,31.5
2018-12-09 07:29:01.8215,172.8,54,31.25,31.25,45,19.93,63,50,50,0,31,31.5
2018-12-09 07:29:02.0715,172.8,54,31.25,31.25,45,19.91,67,27.5,27.4,0,31,31.5
2018-12-09 07:29:02.3215,172.8,54,31.25,31.25,45,19.93,52,3.67,3.65,0,31,31.5
2018-12-09 07:29:02.5715,172.8,54,31.25,31.25,45,20.03,6,21220,27.5,3.7,31,31.5
2018-12-09 07:29:02.8215,172.8,54,31.25,31.25,45,19.93,7,21180,27.4,3.7,31,31.5
2018-12-09 07:29:03.0715,172.8,54,31.25,31.25,45,19.92,1,718.9,29,27,31,31.5
2018-12-09 07:29:03.3215,172.8,54,31.25,31.25,45,19.92,2,718.7,29,27.5,31,31.5
2018-12-09 07:29:03.5715,172.8,54,31.25,31.25,45,19.93,61,721.4,716.2,0,31,31.5
2018-12-09 07:29:03.8215,172.8,54,31.25,31.25,45,19.93,62,425,425,0,31,31.5
2018-12-09 07:29:04.0715,172.8,54,31.25,31.25,45,19.93,64,32.5,32.8,0,31,31.5
2018-12-09 07:29:04.3215,172.8,54,31.25,31.25,45,19.92,3,718.9,29,25,31,31.5
2018-12-09 07:29:04.5715,172.8,54,31.25,31.25,45,19.93,4,718.7,29,25,31,31.5
2018-12-09 07:29:04.8215,172.8,54,31.25,31.25,45,19.92,65,21220,21180,0,31,31.5
2018-12-09 07:29:05.0715,172.8,54,31.25,31.25,45,19.93,66,5090,5080,0,31,31.5
2018-12-09 07:29:05.3215,172.8,54,31.25,31.25,45,19.92,1,718.9,29,27,31,31.5
2018-12-09 07:29:05.5715,172.8,54,31.25,31.25,45,19.92,2,718.7,29,27.5,31,31.5
2018-12-09 07:29:05.8215,172.8,54,31.25,31.25,45,19.92,65,21220,21180,0,31,31.5
2018-12-09 07:29:06.0716,172.8,54,31.25,31.25,45,19.93,51,3.67,3.65,0,31,31.5
2018-12-09 07:29:06.3216,172.8,54,31.25,31.25,45,19.93,63,50,50,0,31,31.5
2018-12-09 07:29:06.5716,172.8,54,31.25,31.25,45,19.93,67,27.5,27.4,0,31,31.5
2018-12-09 07:29:06.8216,172.8,54,31.25,31.25,45,19.92,52,3.67,3.65,0,31,31.5
2018-12-09 07:29:07.0715,172.8,54,31.25,31.25,45,19.93,6,21220,27.5,3.7,31,31.5
2018-12-09 07:29:07.3215,172.8,54,31.25,31.25,45,19.91,7,21180,27.4,3.7,31,31.5
2018-12-09 07:29:07.5714,172.8,54,31.25,31.25,45,19.98,1,718.9,29,27,31,31.5
2018-12-09 07:29:07.8214,172.8,54,31.25,31.25,45,19.92,2,718.7,29,27.5,31,31.5
2018-12-09 07:29:08.0714,172.8,54,31.25,31.25,45,19.95,61,721.5,716.2,0,31,31.5
2018-12-09 07:29:08.3215,172.8,54,31.25,31.25,45,19.93,62,425,425,0,31,31.5
2018-12-09 07:29:08.5715,172.8,54,31.25,31.25,45,19.92,64,32.4,32.8,0,31,31.5
2018-12-09 07:29:08.8216,172.8,54,31.25,31.25,45,19.93,3,719,29,25,31,31.5
2018-12-09 07:29:09.0715,172.8,54,31.25,31.25,45,19.93,4,718.9,29,25,31,31.5
2018-12-09 07:29:09.3215,172.8,54,31.25,31.25,45,19.93,65,21220,21180,0,31,31.5
2018-12-09 07:29:09.5715,172.8,54,31.5,31.25,45,19.93,66,5080,5080,0,31,31.5
2018-12-09 07:29:09.8215,172.8,54,31.5,31.25,45,19.93,1,719,29,27,31,31.5
2018-12-09 07:29:10.0716,172.8,54,31.5,31.25,45,19.93,2,718.9,29,27.5,31,31.5
2018-12-09 07:29:10.3216,172.8,54,31.5,31.25,45,19.93,65,21230,21180,0,31,31.5
2018-12-09 07:29:10.5716,172.8,54,31.5,31.25,45,19.93,51,3.67,3.65,0,31,31.5
2018-12-09 07:29:10.8216,172.8,54,31.5,31.25,45,19.92,63,50,50,0,31,31.5
2018-12-09 07:29:11.0716,172.8,54,31.5,31.25,45,19.93,67,27.5,27.4,0,31,31.5
2018-12-09 07:29:11.3216,172.8,54,31.5,31.25,45,19.92,52,3.67,3.65,0,31,31.5
2018-12-09 07:29:11.5716,172.8,54,31.5,31.25,45,19.93,6,21220,27.5,3.7,31,31.5
2018-12-09 07:29:11.8216,172.8,54,31.5,31.25,45,19.92,7,21180,27.4,3.7,31,31.5
2018-12-09 07:29:12.0716,172.8,54,31.5,31.25,45,19.92,1,719,29,27,31,31.5
2018-12-09 07:29:12.3216,172.8,54,31.5,31.25,45,19.92,2,718.9,29,27.5,31,31.5
2018-12-09 07:29:12.5716,172.8,54,31.5,31.25,45,19.94,61,721.5,716.2,0,31,31.5
2018-12-09 07:29:12.8216,172.8,54,31.5,31.25,45,19.99,62,425,425,0,31,31.5
2018-12-09 07:29:13.0716,172.8,54,31.5,31.25,45,19.92,64,32.5,32.8,0,31,31.5
2018-12-09 07:29:13.3216,172.8,54,31.5,31.25,45,19.93,3,719,29,25,31,31.5
2018-12-09 07:29:13.5716,172.8,54,31.5,31.25,45,19.93,4,718.9,29,25,31,31.5
2018-12-09 07:29:13.8216,172.8,54,31.5,31.25,45,19.92,65,21210,21180,0,31,31.5
2018-12-09 07:29:14.0716,172.8,54,31.5,31.25,45,19.93,66,5090,5090,0,31,31.5
2018-12-09 07:29:14.3216,172.8,54,31.5,31.25,45,19.92,1,719,29,27,31,31.5
2018-12-09 07:29:14.5716,172.8,54,31.5,31.25,45,19.92,2,718.9,29,27.5,31,31.5
2018-12-09 07:29:14.8216,172.8,54,31.5,31.25,45,19.93,65,21210,21180,0,31,31.5
2018-12-09 07:29:15.0716,172.8,54,31.5,31.25,45,19.93,51,3.67,3.65,0,31,31.5
2018-12-09 07:29:15.3216,172.8,54,31.5,31.25,45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:29:15.5716,172.8,54,31.5,31.25,45,19.92,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:15.8216,172.8,54,31.5,31.25,45,19.92,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:16.0716,172.8,54,31.5,31.25,45.1,19.92,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:16.3216,172.8,54,31.5,31.25,45,19.93,7,21180,27.4,3.7,31.5,31.5
2018-12-09 07:29:16.5716,172.8,54,31.5,31.25,45,19.93,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:16.8216,172.8,54,31.5,31.25,45,19.92,2,719,29,27.5,31.5,31.5
2018-12-09 07:29:17.0716,172.8,54,31.5,31.25,45,19.94,61,721.6,716.4,0,31.5,31.5
2018-12-09 07:29:17.3217,172.8,54,31.5,31.25,45,19.95,62,425,425,0,31.5,31.5
2018-12-09 07:29:17.5717,172.8,54,31.5,31.25,45,19.89,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:17.8217,172.8,54,31.5,31.25,45,19.91,3,719.1,29,24.5,31.5,31.5
2018-12-09 07:29:18.0717,172.8,54,31.5,31.25,45,19.96,4,719,29,25,31.5,31.5
2018-12-09 07:29:18.3217,172.8,54,31.5,31.25,45,19.92,65,21210,21190,0,31.5,31.5
2018-12-09 07:29:18.5717,172.8,54,31.5,31.25,45,19.92,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:18.8217,172.8,54,31.5,31.25,45,19.93,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:19.0716,172.8,54,31.5,31.25,45,19.92,2,719,29,27.5,31.5,31.5
2018-12-09 07:29:19.3216,172.8,54,31.5,31.25,45,19.94,65,21210,21190,0,31.5,31.5
2018-12-09 07:29:19.5716,172.8,54,31.5,31.25,45,19.93,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:19.8216,172.8,54,31.5,31.25,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:20.0716,172.8,54,31.5,31.25,45,19.93,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:20.3217,172.8,54.1,31.5,31.31,45,19.94,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:20.5717,172.8,54.1,31.5,31.31,45,19.93,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:20.8217,172.8,54.1,31.5,31.31,45,19.93,7,21190,27.4,3.7,31.5,31.5
2018-12-09 07:29:21.0717,172.8,54.1,31.5,31.31,45,19.92,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:21.3217,172.8,54.1,31.5,31.31,45,19.93,2,719,29,27.5,31.5,31.5
2018-12-09 07:29:21.5716,172.8,54.1,31.5,31.31,45,19.93,61,721.5,716.4,0,31.5,31.5
2018-12-09 07:29:21.8216,172.8,54.1,31.5,31.31,45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:29:22.0716,172.8,54.1,31.5,31.31,45,19.93,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:22.3216,172.8,54.1,31.5,31.31,45,19.93,3,719.1,29,24.5,31.5,31.5
2018-12-09 07:29:22.5716,172.8,54.1,31.5,31.31,45,19.92,4,719,29,25,31.5,31.5
2018-12-09 07:29:22.8216,172.8,54.1,31.5,31.31,45,19.91,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:23.0716,172.8,54.1,31.5,31.31,45,19.93,66,5080,5080,0,31.5,31.5
2018-12-09 07:29:23.3217,172.8,54.1,31.5,31.31,45,19.93,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:23.5717,172.8,54.1,31.5,31.31,45,19.93,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:23.8217,172.8,54.1,31.5,31.31,45,19.93,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:24.0717,172.8,54.1,31.5,31.31,45,19.93,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:24.3217,172.8,54.1,31.5,31.31,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:24.5717,172.8,54.1,31.5,31.31,45,19.92,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:24.8217,172.8,54.1,31.5,31.31,45,19.95,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:25.0717,172.8,54.1,31.5,31.31,45,19.92,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:25.3217,172.8,54.1,31.5,31.31,45,19.93,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:29:25.5717,172.8,54.1,31.5,31.31,45,19.93,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:25.8217,172.8,54.1,31.5,31.31,45,19.91,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:26.0717,172.8,54.1,31.5,31.31,45,19.92,61,721.7,716.4,0,31.5,31.5
2018-12-09 07:29:26.3217,172.8,54.1,31.5,31.31,45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:29:26.5717,172.8,54.1,31.5,31.31,45,19.89,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:26.8217,172.8,54.1,31.5,31.31,45,19.92,3,719.1,29,24.5,31.5,31.5
2018-12-09 07:29:27.0717,172.8,54.1,31.5,31.31,45,19.93,4,719.1,29,25,31.5,31.5
2018-12-09 07:29:27.3217,172.8,54.2,31.5,31.37,45,19.93,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:27.5718,172.8,54.2,31.5,31.37,45,19.92,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:27.8218,172.8,54.2,31.5,31.37,45,19.93,1,719.1,29,27,31.5,31.5
2018-12-09 07:29:28.0718,172.8,54.2,31.5,31.37,45.1,19.93,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:28.3218,172.8,54.3,31.5,31.42,45,19.92,65,21200,21200,0,31.5,31.5
2018-12-09 07:29:28.5718,172.8,54.3,31.5,31.42,45,19.93,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:28.8218,172.8,54.3,31.5,31.42,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:29.0718,172.8,54.3,31.5,31.42,45,19.93,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:29.3219,172.8,54.3,31.5,31.42,45,19.93,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:29.5719,172.8,54.3,31.5,31.42,45,19.93,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:29.8219,172.8,54.3,31.5,31.42,45,19.93,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:29:30.0718,172.8,54.3,31.5,31.42,45,19.93,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:30.3217,172.8,54.3,31.5,31.42,45,19.92,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:30.5717,172.8,54.3,31.5,31.42,45,19.93,61,721.9,716.5,0,31.5,31.5
2018-12-09 07:29:30.8216,172.8,54.3,31.5,31.42,45,19.94,62,425,425,0,31.5,31.5
2018-12-09 07:29:31.0717,172.8,54.3,31.5,31.42,45,19.92,64,32.4,32.8,0,31.5,31.5
2018-12-09 07:29:31.3217,172.8,54.3,31.5,31.42,45,19.92,3,719.3,29,25,31.5,31.5
2018-12-09 07:29:31.5718,172.8,54.3,31.5,31.42,45,19.99,4,719.1,29,25,31.5,31.5
2018-12-09 07:29:31.8218,172.8,54.3,31.5,31.42,45,19.92,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:32.0718,172.8,54.3,31.5,31.42,45,19.93,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:32.3218,172.8,54.3,31.5,31.42,45,19.92,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:32.5718,172.8,54.3,31.5,31.42,45,19.93,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:32.8218,172.8,54.3,31.5,31.42,45,19.92,65,21200,21200,0,31.5,31.5
2018-12-09 07:29:33.0718,172.8,54.3,31.5,31.42,45,19.92,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:33.3218,172.8,54.3,31.5,31.42,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:33.5717,172.8,54.3,31.5,31.42,45,19.92,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:33.8217,172.8,54.3,31.5,31.42,45,19.94,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:34.0717,172.8,54.3,31.5,31.42,45,19.92,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:34.3218,172.8,54.3,31.5,31.42,45,19.93,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:29:34.5718,172.8,54.3,31.5,31.42,45,19.93,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:34.8219,172.8,54.3,31.5,31.42,45,19.92,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:35.0719,172.8,54.3,31.5,31.42,45,19.92,61,721.8,716.6,0,31.5,31.5
2018-12-09 07:29:35.3218,172.8,54.3,31.5,31.42,45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:29:35.5718,172.8,54.3,31.5,31.42,45,19.92,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:35.8218,172.8,54.3,31.5,31.42,45,19.94,3,719.3,29,25,31.5,31.5
2018-12-09 07:29:36.0718,172.8,54.3,31.5,31.42,45,19.92,4,719.1,29,25,31.5,31.5
2018-12-09 07:29:36.3218,172.8,54.3,31.5,31.42,45.1,19.92,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:36.5718,172.8,54.3,31.5,31.42,45,19.91,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:36.8218,172.8,54.3,31.5,31.42,45,19.89,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:37.0718,172.8,54.3,31.5,31.42,45,19.92,2,719.1,29,27.5,31.5,31.5
2018-12-09 07:29:37.3218,172.8,54.3,31.5,31.42,45.1,19.93,65,21200,21200,0,31.5,31.5
2018-12-09 07:29:37.5719,172.8,54.3,31.5,31.42,45,19.95,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:37.8219,172.8,54.3,31.5,31.42,45,19.94,63,50,50,0,31.5,31.5
2018-12-09 07:29:38.0719,172.8,54.3,31.5,31.42,45,19.92,67,27.5,27.4,0,31.5,31.5
2018-12-09 07:29:38.3219,172.8,54.3,31.5,31.42,45,19.93,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:38.5719,172.8,54.3,31.5,31.42,45,19.93,6,21210,27.5,3.7,31.5,31.5
2018-12-09 07:29:38.8219,172.8,54.3,31.5,31.42,45,19.92,7,21210,27.4,3.7,31.5,31.5
2018-12-09 07:29:39.0719,172.8,54.3,31.5,31.42,45,19.92,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:39.3219,172.8,54.3,31.5,31.42,45,19.93,2,719.2,29,27.5,31.5,31.5
2018-12-09 07:29:39.5719,172.8,54.4,31.5,31.48,45,19.92,61,722,716.6,0,31.5,31.5
2018-12-09 07:29:39.8219,172.8,54.4,31.5,31.48,45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:29:40.0719,172.8,54.4,31.5,31.48,45,19.92,64,32.4,32.8,0,31.5,31.5
2018-12-09 07:29:40.3219,172.8,54.4,31.5,31.48,45,19.92,3,719.3,29,24.5,31.5,31.5
2018-12-09 07:29:40.5719,172.8,54.4,31.5,31.48,45,19.92,4,719.2,29,25,31.5,31.5
2018-12-09 07:29:40.8219,172.8,54.4,31.5,31.48,45,19.94,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:41.0719,172.8,54.4,31.5,31.48,45,19.92,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:41.3219,172.8,54.4,31.5,31.48,45.1,19.91,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:41.5719,172.8,54.4,31.5,31.48,45,19.92,2,719.2,29,27.5,31.5,31.5
2018-12-09 07:29:41.8219,172.8,54.4,31.5,31.48,45,19.92,65,21200,21200,0,31.5,31.5
2018-12-09 07:29:42.0719,172.8,54.4,31.5,31.48,45,19.93,51,3.67,3.65,0,31.5,31.5
2018-12-09 07:29:42.3219,172.8,54.4,31.5,31.48,45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:29:42.5719,172.8,54.4,31.5,31.48,45,19.93,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:29:42.8219,172.8,54.4,31.5,31.48,45,19.93,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:43.0719,172.8,54.4,31.5,31.48,45,19.94,6,21200,27.6,3.7,31.5,31.5
2018-12-09 07:29:43.3219,172.8,54.4,31.5,31.48,45,19.92,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:29:43.5719,172.8,54.4,31.5,31.48,45,19.92,1,719.3,29,27,31.5,31.5
2018-12-09 07:29:43.8219,172.8,54.4,31.5,31.48,45,19.93,2,719.2,29,27.5,31.5,31.5
2018-12-09 07:29:44.0719,172.8,54.4,31.5,31.48,45,19.93,61,721.9,716.7,0,31.5,31.5
2018-12-09 07:29:44.3220,172.8,54.4,31.5,31.48,45,19.92,62,425,425,0,31.5,31.5
2018-12-09 07:29:44.5720,172.8,54.4,31.5,31.48,45,19.93,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:44.8220,172.8,54.4,31.5,31.48,45,19.91,3,719.5,28.7,24.5,31.5,31.5
2018-12-09 07:29:45.0720,172.8,54.4,31.5,31.48,45,19.92,4,719.4,29,25,31.5,31.5
2018-12-09 07:29:45.3219,172.8,54.4,31.5,31.48,45,19.93,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:45.5719,172.8,54.4,31.5,31.48,45,19.93,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:45.8219,172.8,54.4,31.5,31.48,45,19.87,1,719.5,28.7,27,31.5,31.5
2018-12-09 07:29:46.0719,172.8,54.4,31.5,31.48,45,19.93,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:46.3219,172.8,54.4,31.5,31.48,45.1,19.93,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:46.5719,172.8,54.4,31.5,31.48,45.1,19.93,51,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:46.8220,172.8,54.4,31.5,31.48,45.1,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:47.0720,172.8,54.4,31.5,31.48,45,19.93,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:29:47.3220,172.8,54.4,31.5,31.48,45,19.93,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:47.5720,172.8,54.4,31.5,31.48,45,19.92,6,21210,27.6,3.7,31.5,31.5
2018-12-09 07:29:47.8220,172.8,54.4,31.5,31.48,45,19.92,7,21210,27.4,3.7,31.5,31.5
2018-12-09 07:29:48.0720,172.8,54.4,31.5,31.48,45,19.92,1,719.5,28.7,27,31.5,31.5
2018-12-09 07:29:48.3220,172.8,54.4,31.5,31.48,45,19.93,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:48.5720,172.8,54.4,31.5,31.48,45,19.92,61,722.1,716.8,0,31.5,31.5
2018-12-09 07:29:48.8220,172.8,54.4,31.5,31.48,45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:29:49.0720,172.8,54.4,31.5,31.48,45,19.92,64,32.4,32.8,0,31.5,31.5
2018-12-09 07:29:49.3220,172.8,54.4,31.5,31.48,45,19.92,3,719.5,28.7,24.5,31.5,31.5
2018-12-09 07:29:49.5720,172.8,54.4,31.5,31.48,45,19.92,4,719.4,29,25,31.5,31.5
2018-12-09 07:29:49.8220,172.8,54.4,31.5,31.48,45,19.94,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:50.0720,172.8,54.4,31.5,31.48,45,19.94,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:50.3220,172.8,54.4,31.5,31.48,45,19.93,1,719.5,28.7,27,31.5,31.5
2018-12-09 07:29:50.5720,172.8,54.4,31.5,31.48,45.1,19.94,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:50.8220,172.8,54.4,31.5,31.48,45,19.94,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:51.0719,172.8,54.4,31.5,31.48,45,19.9,51,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:51.3219,172.8,54.4,31.5,31.48,45,19.95,63,50,50,0,31.5,31.5
2018-12-09 07:29:51.5719,172.8,54.4,31.5,31.48,45,19.94,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:29:51.8219,172.8,54.4,31.5,31.48,45,19.93,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:52.0720,172.8,54.4,31.5,31.48,45,19.92,6,21200,27.6,3.7,31.5,31.5
2018-12-09 07:29:52.3220,172.8,54.4,31.5,31.48,45,19.93,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:29:52.5720,172.8,54.4,31.5,31.48,45,19.92,1,719.5,29,27,31.5,31.5
2018-12-09 07:29:52.8220,172.8,54.4,31.5,31.48,45,19.93,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:53.0720,172.8,54.4,31.5,31.48,45,19.92,61,722.1,716.9,0,31.5,31.5
2018-12-09 07:29:53.3220,172.8,54.4,31.5,31.48,45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:29:53.5720,172.8,54.4,31.5,31.48,45,19.93,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:29:53.8220,172.8,54.4,31.5,31.48,45,19.92,3,719.5,29,24.5,31.5,31.5
2018-12-09 07:29:54.0720,172.8,54.4,31.5,31.48,45,19.92,4,719.4,29,25,31.5,31.5
2018-12-09 07:29:54.3220,172.8,54.4,31.5,31.48,45,19.93,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:54.5720,172.8,54.4,31.5,31.48,45.1,19.92,66,5080,5090,0,31.5,31.5
2018-12-09 07:29:54.8220,172.8,54.4,31.5,31.48,45,19.92,1,719.5,29,27,31.5,31.5
2018-12-09 07:29:55.0720,172.8,54.4,31.5,31.48,45,19.93,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:55.3220,172.8,54.5,31.5,31.54,45,19.92,65,21210,21210,0,31.5,31.5
2018-12-09 07:29:55.5720,172.8,54.5,31.5,31.54,45,19.93,51,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:55.8220,172.8,54.5,31.5,31.54,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:29:56.0720,172.8,54.5,31.5,31.54,45,19.92,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:29:56.3219,172.8,54.5,31.5,31.54,45,19.97,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:29:56.5719,172.8,54.5,31.5,31.54,45,19.92,6,21210,27.6,3.7,31.5,31.5
2018-12-09 07:29:56.8220,172.8,54.5,31.5,31.54,45,19.94,7,21210,27.4,3.7,31.5,31.5
2018-12-09 07:29:57.0720,172.8,54.5,31.5,31.54,45.1,19.93,1,719.5,29,27,31.5,31.5
2018-12-09 07:29:57.3220,172.8,54.5,31.5,31.54,45.1,19.94,2,719.4,29,27.5,31.5,31.5
2018-12-09 07:29:57.5720,172.8,54.5,31.5,31.54,45,19.93,61,722.2,716.9,0,31.5,31.5
2018-12-09 07:29:57.8220,172.8,54.5,31.5,31.54,45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:29:58.0720,172.8,54.5,31.5,31.54,45,19.92,64,32.4,32.8,0,31.5,31.5
2018-12-09 07:29:58.3220,172.8,54.5,31.5,31.54,45,19.92,3,719.5,29,24.5,31.5,31.5
2018-12-09 07:29:58.5720,172.8,54.5,31.5,31.54,45.1,19.93,4,719.4,29,25,31.5,31.5
2018-12-09 07:29:58.8220,172.8,54.5,31.5,31.54,45,19.92,65,21210,21200,0,31.5,31.5
2018-12-09 07:29:59.0720,172.8,54.5,31.5,31.54,45,19.92,66,5090,5090,0,31.5,31.5
2018-12-09 07:29:59.3221,172.8,54.5,31.5,31.54,45,19.93,1,719.8,29,27,31.5,31.5
2018-12-09 07:29:59.5721,172.8,54.5,31.5,31.54,45,19.93,2,719.5,29,27.5,31.5,31.5
2018-12-09 07:29:59.8221,172.8,54.5,31.5,31.54,45.1,19.92,65,21210,21210,0,31.5,31.5
2018-12-09 07:30:00.0721,172.8,54.5,31.5,31.54,45,19.93,51,3.68,3.66,0,31.5,31.5
2018-12-09 07:30:00.3221,172.8,54.5,31.5,31.54,45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:30:00.5721,172.8,54.5,31.5,31.54,45,19.91,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:30:00.8221,172.8,54.5,31.5,31.54,45,19.94,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:30:01.0721,172.8,54.5,31.5,31.54,45.1,19.88,6,21210,27.6,3.7,31.5,31.5
2018-12-09 07:30:01.3221,172.8,54.5,31.5,31.54,45,19.91,7,21200,27.4,3.7,31.5,31.5
2018-12-09 07:30:01.5721,172.8,54.5,31.5,31.54,45,19.93,1,719.8,29,27,31.5,31.5
2018-12-09 07:30:01.8221,172.8,54.5,31.5,31.54,45,19.93,2,719.5,29,27.5,31.5,31.5
2018-12-09 07:30:02.0721,172.8,54.5,31.5,31.54,45,19.92,61,722.2,717,0,31.5,31.5
2018-12-09 07:30:02.3221,172.8,54.6,31.5,31.6,45,19.93,62,425,425,0,31.5,31.5
2018-12-09 07:30:02.5721,172.8,54.6,31.5,31.6,45,19.92,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:30:02.8220,172.8,54.6,31.5,31.6,45,19.93,3,719.8,29,24.5,31.5,31.5
2018-12-09 07:30:03.0720,172.8,54.6,31.5,31.6,45,19.92,4,719.5,29,25,31.5,31.5
2018-12-09 07:30:03.3220,172.8,54.8,31.5,31.71,45,19.92,65,21210,21210,0,31.5,31.5
2018-12-09 07:30:03.5720,172.8,54.8,31.5,31.71,45,19.93,66,5090,5090,0,31.5,31.5
2018-12-09 07:30:03.8220,172.8,54.8,31.5,31.71,45,19.93,1,719.8,29,27,31.5,31.5
2018-12-09 07:30:04.0721,172.8,54.8,31.5,31.71,45,19.93,2,719.5,29,27.5,31.5,31.5
2018-12-09 07:30:04.3221,172.8,54.8,31.5,31.71,45,19.81,65,21210,21200,0,31.5,31.5
2018-12-09 07:30:04.5721,172.8,54.8,31.5,31.71,45,19.92,51,3.68,3.66,0,31.5,31.5
2018-12-09 07:30:04.8222,172.8,54.8,31.5,31.71,45,19.93,63,50,50,0,31.5,31.5
2018-12-09 07:30:05.0722,172.8,54.8,31.5,31.71,45.1,19.92,67,27.6,27.4,0,31.5,31.5
2018-12-09 07:30:05.3222,172.8,54.8,31.5,31.71,45,19.92,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:30:05.5722,172.8,54.8,31.5,31.71,45,19.93,6,21210,27.6,3.7,31.5,31.5
2018-12-09 07:30:05.8222,172.8,54.8,31.5,31.71,45,19.92,7,21210,27.5,3.7,31.5,31.5
2018-12-09 07:30:06.0722,172.8,54.8,31.5,31.71,45,19.92,1,719.8,29,27,31.5,31.5
2018-12-09 07:30:06.3222,172.8,54.8,31.5,31.71,45.1,19.94,2,719.7,29,27.5,31.5,31.5
2018-12-09 07:30:06.5722,172.8,54.8,31.5,31.71,45,19.93,61,722.3,717,0,31.5,31.5
2018-12-09 07:30:06.8222,172.8,54.8,31.5,31.71,45,19.91,62,425,425,0,31.5,31.5
2018-12-09 07:30:07.0722,172.8,54.8,31.5,31.71,45,19.93,64,32.5,32.8,0,31.5,31.5
2018-12-09 07:30:07.3222,172.8,54.8,31.5,31.71,45,19.91,3,719.9,28.7,24.5,31.5,31.5
2018-12-09 07:30:07.5722,172.8,54.8,31.5,31.71,45,19.93,4,719.7,29,25,31.5,31.5
2018-12-09 07:30:07.8222,172.8,54.8,31.5,31.71,45.1,19.93,65,21210,21210,0,31.5,31.5
2018-12-09 07:30:08.0722,172.8,54.8,31.5,31.71,45,19.93,66,5090,5090,0,31.5,31.5
2018-12-09 07:30:08.3222,172.8,54.8,31.5,31.71,45,19.92,1,719.9,28.7,27,31.5,31.5
2018-12-09 07:30:08.5721,172.8,54.8,31.5,31.71,45,19.92,2,719.7,29,27.5,31.5,31.5
2018-12-09 07:30:08.8221,172.8,54.8,31.5,31.71,45,19.92,65,21210,21210,0,31.5,31.5
2018-12-09 07:30:09.0721,172.8,54.8,31.5,31.71,45.1,19.92,51,3.68,3.66,0,31.5,31.5
2018-12-09 07:30:09.3221,172.8,54.8,31.75,31.71,45,19.92,63,50,50,0,31.5,31.5
2018-12-09 07:30:09.5722,172.8,54.8,31.75,31.71,45,19.93,67,27.6,27.5,0,31.5,31.5
2018-12-09 07:30:09.8222,172.8,54.8,31.75,31.71,45,19.94,52,3.68,3.65,0,31.5,31.5
2018-12-09 07:30:10.0723,172.8,54.8,31.75,31.71,45,19.93,6,21210,27.6,3.7,31.5,31.5
2018-12-09 07:30:10.3223,172.8,54.8,31.75,31.71,45,19.92,7,21200,27.5,3.7,31.5,31.5
2018-12-09 07:30:10.5722,172.8,54.8,31.75,31.71,45,19.93,1,719.9,28.7,27,31.5,31.5
2018-12-09 07:30:10.8222,172.8,54.8,31.75,31.71,45,19.93,2,719.7,29,27.5,31.5,31.5
2018-12-09 07:30:11.0722,172.8,54.8,31.75,31.71,45,19.92,61,722.4,717.1,0,31.5,31.5
2018-12-09 07:30:11.3222,172.8,54.8,31.75,31.71,45,19.94,62,425,425,0,31.5,31.5
2018-12-09 07:30:11.5722,172.8,54.8,31.75,31.71,45,19.91,64,32.4,32.8,0,31.5,31.5
2018-12-09 07:30:11.8222,172.8,54.8,31.75,31.71,45,19.94,3,719.9,28.7,24.5,31.5,31.5
2018-12-09 07:30:12.0722,172.8,54.8,31.75,31.71,45,19.94,4,719.7,29,25,31.5,31.5
2018-12-09 07:30:12.3223,172.8,54.8,31.75,31.71,45,19.9,65,21210,21190,0,31.5,31.5
2018-12-09 07:30:12.5722,172.8,54.8,31.75,31.71,45,19.93,66,5090,5090,0,31.5,31.5
2018-12-09 07:30:12.8222,172.8,54.8,31.75,31.71,45,19.92,1,719.9,28.7,27,31.5,31.5
2018-12-09 07:30:13.0722,172.8,54.8,31.75,31.71,45.1,19.93,2,719.7,29,27.5,31.5,31.5
2018-12-09 07:30:13.3222,172.8,54.8,31.75,31.71,45,19.92,65,21210,21190,0,31.5,31.5
2018-12-09 07:30:13.5722,172.8,54.8,31.75,31.71,45,19.93,51,3.68,3.66,0,31.5,32
2018-12-09 07:30:13.8222,172.8,54.8,31.75,31.71,45,19.92,63,50,50,0,31.5,32
2018-12-09 07:30:14.0722,172.8,54.8,31.75,31.71,45,19.92,67,27.6,27.5,0,31.5,32
2018-12-09 07:30:14.3223,172.8,55,31.75,31.83,45,19.93,52,3.68,3.66,0,31.5,32
2018-12-09 07:30:14.5723,172.8,55,31.75,31.83,45,19.92,6,21210,27.6,3.7,31.5,32
2018-12-09 07:30:14.8223,172.8,55,31.75,31.83,45,19.93,7,21180,27.5,3.7,31.5,32
2018-12-09 07:30:15.0723,172.8,55,31.75,31.83,45,19.94,1,720,28.7,27,31.5,32
2018-12-09 07:30:15.3223,172.8,55,31.75,31.83,45,19.93,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:15.5723,172.8,55,31.75,31.83,45,19.93,61,722.4,717.1,0,31.5,32
2018-12-09 07:30:15.8224,172.8,55,31.75,31.83,45,19.92,62,425,425,0,31.5,32
2018-12-09 07:30:16.0724,172.8,55,31.75,31.83,45,19.92,64,32.4,32.8,0,31.5,32
2018-12-09 07:30:16.3224,172.8,55,31.75,31.83,45,19.94,3,720,28.7,24.5,31.5,32
2018-12-09 07:30:16.5724,172.8,55,31.75,31.83,45,19.94,4,719.8,29,25,31.5,32
2018-12-09 07:30:16.8224,172.8,55,31.75,31.83,45,19.93,65,21210,21180,0,31.5,32
2018-12-09 07:30:17.0725,172.8,55,31.75,31.83,45,19.93,66,5100,5100,0,31.5,32
2018-12-09 07:30:17.3225,172.8,55,31.75,31.83,45,19.84,1,720,28.7,27,31.5,32
2018-12-09 07:30:17.5724,172.8,55,31.75,31.83,45,19.92,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:17.8224,172.8,55,31.75,31.83,45,19.92,65,21210,21180,0,31.5,32
2018-12-09 07:30:18.0723,172.8,55,31.75,31.83,45,19.92,51,3.68,3.66,0,31.5,32
2018-12-09 07:30:18.3223,172.8,55,31.75,31.83,45,19.93,63,50,50,0,31.5,32
2018-12-09 07:30:18.5723,172.8,55,31.75,31.83,45,19.92,67,27.6,27.5,0,31.5,32
2018-12-09 07:30:18.8222,172.8,55,31.75,31.83,45,19.92,52,3.68,3.66,0,31.5,32
2018-12-09 07:30:19.0722,172.8,55,31.75,31.83,45,19.93,6,21220,27.6,3.7,31.5,32
2018-12-09 07:30:19.3222,172.8,55,31.75,31.83,45,19.93,7,21180,27.5,3.7,31.5,32
2018-12-09 07:30:19.5722,172.8,55,31.75,31.83,45,19.93,1,720,28.7,27,31.5,32
2018-12-09 07:30:19.8222,172.8,55,31.75,31.83,45,19.92,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:20.0723,172.8,55,31.75,31.83,45,19.92,61,722.5,717.2,0,31.5,32
2018-12-09 07:30:20.3223,172.8,55,31.75,31.83,45,19.93,62,425,425,0,31.5,32
2018-12-09 07:30:20.5723,172.8,55,31.75,31.83,45,19.92,64,32.5,32.8,0,31.5,32
2018-12-09 07:30:20.8223,172.8,55,31.75,31.83,45.1,19.92,3,720,29,24.5,31.5,32
2018-12-09 07:30:21.0723,172.8,55,31.75,31.83,45,19.92,4,719.8,29,25,31.5,32
2018-12-09 07:30:21.3223,172.8,55,31.75,31.83,45,19.94,65,21220,21170,0,31.5,32
2018-12-09 07:30:21.5723,172.8,55,31.75,31.83,45,19.93,66,5100,5100,0,31.5,32
2018-12-09 07:30:21.8223,172.8,55,31.75,31.83,45,19.93,1,720,29,27,31.5,32
2018-12-09 07:30:22.0724,172.8,55,31.75,31.83,45,19.92,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:22.3224,172.8,55,31.75,31.83,45,19.93,65,21220,21170,0,31.5,32
2018-12-09 07:30:22.5724,172.8,55,31.75,31.83,45,19.93,51,3.68,3.66,0,31.5,32
2018-12-09 07:30:22.8224,172.8,55,31.75,31.83,45,19.91,63,50,50,0,31.5,32
2018-12-09 07:30:23.0724,172.8,55,31.75,31.83,45,19.93,67,27.6,27.5,0,31.5,32
2018-12-09 07:30:23.3224,172.8,55,31.75,31.83,45,19.93,52,3.68,3.65,0,31.5,32
2018-12-09 07:30:23.5724,172.8,55,31.75,31.83,45,19.93,6,21220,27.6,3.7,31.5,32
2018-12-09 07:30:23.8224,172.8,55,31.75,31.83,45,19.93,7,21170,27.5,3.7,31.5,32
2018-12-09 07:30:24.0724,172.8,55,31.75,31.83,45,19.93,1,720,29,27,31.5,32
2018-12-09 07:30:24.3223,172.8,55,31.75,31.83,45,19.93,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:24.5723,172.8,55,31.75,31.83,45,19.92,61,722.7,717.3,0,31.5,32
2018-12-09 07:30:24.8223,172.8,55,31.75,31.83,45,19.92,62,425,425,0,31.5,32
2018-12-09 07:30:25.0723,172.8,55,31.75,31.83,45,19.92,64,32.5,32.8,0,31.5,32
2018-12-09 07:30:25.3224,172.8,55,32,31.83,45,19.93,3,720,29,24.5,31.5,32
2018-12-09 07:30:25.5724,172.8,55,32,31.83,45,19.93,4,719.8,29,25,31.5,32
2018-12-09 07:30:25.8224,172.8,55,32,31.83,45,19.93,65,21220,21180,0,31.5,32
2018-12-09 07:30:26.0724,172.8,55,32,31.83,45,19.94,66,5090,5090,0,31.5,32
2018-12-09 07:30:26.3224,172.8,55,32,31.83,45,19.91,1,720,29,27,31.5,32
2018-12-09 07:30:26.5724,172.8,55,32,31.83,45,19.94,2,719.8,29,27.5,31.5,32
2018-12-09 07:30:26.8224,172.8,55,32,31.83,45,19.92,65,21220,21180,0,31.5,32
2018-12-09 07:30:27.0724,172.8,55,32,31.83,45,19.92,51,3.68,3.66,0,31.5,32
2018-12-09 07:30:27.3224,172.8,55,32,31.83,45,19.93,63,50,50,0,31.5,32
2018-12-09 07:30:27.5724,172.8,55,32,31.83,45,19.93,67,27.6,27.5,0,31.5,32
2018-12-09 07:30:27.8223,172.8,55,32,31.83,45,19.94,52,3.68,3.65,0,31.5,32
2018-12-09 07:30:28.0724,172.8,55,32,31.83,45,19.93,6,21210,27.6,3.7,32,32
2018-12-09 07:30:28.3224,172.8,55,32,31.83,45,19.92,7,21180,27.5,3.7,32,32
2018-12-09 07:30:28.5724,172.8,55,32,31.83,45,19.93,1,720.2,28.7,27,32,32
2018-12-09 07:30:28.8224,172.8,55,32,31.83,45,19.95,2,720,29,27.5,32,32
2018-12-09 07:30:29.0724,172.8,55,32,31.83,45,19.92,61,722.6,717.5,0,32,32
2018-12-09 07:30:29.3224,172.8,55,32,31.83,44.9,19.93,62,425,425,0,32,32
2018-12-09 07:30:29.5724,172.8,55,32,31.83,45,19.92,64,32.4,32.7,0,32,32
2018-12-09 07:30:29.8224,172.8,55,32,31.83,45,19.93,3,720.2,28.7,24.5,32,32
2018-12-09 07:30:30.0724,172.8,55,32,31.83,45,19.92,4,720,29,25,32,32
2018-12-09 07:30:30.3224,172.8,55,32,31.83,45,19.95,65,21210,21180,0,32,32
2018-12-09 07:30:30.5724,172.8,55.1,32,31.89,45,19.93,66,5090,5090,0,32,32
2018-12-09 07:30:30.8223,172.8,55.1,32,31.89,45,19.94,1,720.2,28.7,27,32,32
2018-12-09 07:30:31.0724,172.8,55.1,32,31.89,45,20.05,2,720,29,27.5,32,32
2018-12-09 07:30:31.3224,172.8,55.1,32,31.89,45,19.92,65,21210,21180,0,32,32
2018-12-09 07:30:31.5724,172.8,55.1,32,31.89,45.1,19.92,51,3.68,3.66,0,32,32
2018-12-09 07:30:31.8224,172.8,55.1,32,31.89,45,19.91,63,50,50,0,32,32
2018-12-09 07:30:32.0724,172.8,55.1,32,31.89,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:30:32.3224,172.8,55.1,32,31.89,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:30:32.5724,172.8,55.1,32,31.89,45,19.93,6,21210,27.6,3.7,32,32
2018-12-09 07:30:32.8224,172.8,55.1,32,31.89,45,19.94,7,21180,27.5,3.7,32,32
2018-12-09 07:30:33.0724,172.8,55.1,32,31.89,45,19.93,1,720.2,28.7,27,32,32
2018-12-09 07:30:33.3224,172.8,55.1,32,31.89,45,19.93,2,720,29,27.5,32,32
2018-12-09 07:30:33.5723,172.8,55.1,32,31.89,45,19.93,61,722.7,717.4,0,32,32
2018-12-09 07:30:33.8223,172.8,55.1,32,31.89,45,19.93,62,425,425,0,32,32
2018-12-09 07:30:34.0723,172.8,55.1,32,31.89,45,19.92,64,32.5,32.8,0,32,32
2018-12-09 07:30:34.3224,172.8,55.1,32,31.89,45,19.93,3,720.2,28.7,24.5,32,32
2018-12-09 07:30:34.5724,172.8,55.1,32,31.89,45,19.93,4,720,29,25,32,32
2018-12-09 07:30:34.8224,172.8,55.1,32,31.89,45,19.92,65,21210,21180,0,32,32
2018-12-09 07:30:35.0725,172.8,55.1,32,31.89,45,19.92,66,5100,5100,0,32,32
2018-12-09 07:30:35.3225,172.8,55.1,32,31.89,45,19.94,1,720.3,28.7,27,32,32
2018-12-09 07:30:35.5725,172.8,55.1,32,31.89,45.1,19.93,2,720.2,29,27.5,32,32
2018-12-09 07:30:35.8224,172.8,55.1,32,31.89,45,19.92,65,21200,21180,0,32,32
2018-12-09 07:30:36.0724,172.8,55.1,32,31.89,45,19.91,51,3.68,3.66,0,32,32
2018-12-09 07:30:36.3225,172.8,55.1,32,31.89,45,20.03,63,50,50,0,32,32
2018-12-09 07:30:36.5725,172.8,55.1,32,31.89,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:30:36.8225,172.8,55.1,32,31.89,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:30:37.0725,172.8,55.1,32,31.89,45,19.93,6,21200,27.6,3.7,32,32
2018-12-09 07:30:37.3225,172.8,55.1,32,31.89,45,19.93,7,21190,27.5,3.7,32,32
2018-12-09 07:30:37.5725,172.8,55.1,32,31.89,45,19.93,1,720.3,28.7,27,32,32
2018-12-09 07:30:37.8225,172.8,55.1,32,31.89,45,19.93,2,720.2,29,27.5,32,32
2018-12-09 07:30:38.0724,172.8,55.1,32,31.89,45,19.93,61,722.7,717.5,0,32,32
2018-12-09 07:30:38.3225,172.8,55.2,32,31.94,45,19.94,62,425,425,0,32,32
2018-12-09 07:30:38.5725,172.8,55.2,32,31.94,45,19.93,64,32.4,32.7,0,32,32
2018-12-09 07:30:38.8225,172.8,55.2,32,31.94,45,19.91,3,720.3,28.7,24.5,32,32
2018-12-09 07:30:39.0725,172.8,55.2,32,31.94,45,19.92,4,720.2,29,25,32,32
2018-12-09 07:30:39.3225,172.8,55.2,32,31.94,45,19.93,65,21200,21190,0,32,32
2018-12-09 07:30:39.5725,172.8,55.2,32,31.94,45,19.94,66,5100,5100,0,32,32
2018-12-09 07:30:39.8225,172.8,55.2,32,31.94,45,19.92,1,720.3,28.7,27,32,32
2018-12-09 07:30:40.0724,172.8,55.2,32,31.94,45,19.92,2,720.2,29,27.5,32,32
2018-12-09 07:30:40.3224,172.8,55.2,32,31.94,45,19.93,65,21210,21200,0,32,32
2018-12-09 07:30:40.5725,172.8,55.2,32,31.94,45,19.93,51,3.68,3.66,0,32,32
2018-12-09 07:30:40.8225,172.8,55.2,32,31.94,45,19.91,63,50,50,0,32,32
2018-12-09 07:30:41.0725,172.8,55.2,32,31.94,45,19.78,67,27.6,27.5,0,32,32
2018-12-09 07:30:41.3225,172.8,55.2,32,31.94,45,19.92,52,3.68,3.66,0,32,32
2018-12-09 07:30:41.5725,172.8,55.2,32,31.94,45,19.95,6,21200,27.6,3.7,32,32
2018-12-09 07:30:41.8225,172.8,55.2,32,31.94,45,19.93,7,21190,27.5,3.7,32,32
2018-12-09 07:30:42.0725,172.8,55.2,32,31.94,45,19.93,1,720.3,28.7,27,32,32
2018-12-09 07:30:42.3225,172.8,55.2,32,31.94,45.1,19.93,2,720.2,29,27.5,32,32
2018-12-09 07:30:42.5725,172.8,55.2,32,31.94,45,19.92,61,722.8,717.4,0,32,32
2018-12-09 07:30:42.8225,172.8,55.2,32,31.94,45,19.93,62,425,425,0,32,32
2018-12-09 07:30:43.0726,172.8,55.2,32,31.94,45,19.93,64,32.4,32.7,0,32,32
2018-12-09 07:30:43.3226,172.8,55.2,32,31.94,45,19.93,3,720.3,28.7,24.5,32,32
2018-12-09 07:30:43.5726,172.8,55.2,32,31.94,45,19.92,4,720.2,29,25,32,32
2018-12-09 07:30:43.8226,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:30:44.0726,172.8,55.2,32,31.94,45,19.91,66,5090,5100,0,32,32
2018-12-09 07:30:44.3226,172.8,55.2,32,31.94,45,19.88,1,720.3,28.7,27,32,32
2018-12-09 07:30:44.5726,172.8,55.2,32,31.94,45,19.98,2,720.2,29,27.5,32,32
2018-12-09 07:30:44.8226,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:30:45.0726,172.8,55.2,32,31.94,45,19.94,51,3.68,3.66,0,32,32
2018-12-09 07:30:45.3226,172.8,55.2,32,31.94,45,19.93,63,50,50,0,32,32
2018-12-09 07:30:45.5726,172.8,55.2,32,31.94,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:30:45.8225,172.8,55.2,32,31.94,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:30:46.0725,172.8,55.2,32,31.94,45,19.93,6,21200,27.6,3.7,32,32
2018-12-09 07:30:46.3225,172.8,55.2,32,31.94,45,19.93,7,21200,27.5,3.7,32,32
2018-12-09 07:30:46.5725,172.8,55.2,32,31.94,45,19.93,1,720.3,28.7,27,32,32
2018-12-09 07:30:46.8224,172.8,55.2,32,31.94,45,19.92,2,720.2,29,27.5,32,32
2018-12-09 07:30:47.0724,172.8,55.2,32,31.94,45,19.92,61,723,717.6,0,32,32
2018-12-09 07:30:47.3224,172.8,55.2,32,31.94,45,19.92,62,425,425,0,32,32
2018-12-09 07:30:47.5723,172.8,55.2,32,31.94,45,19.93,64,32.4,32.8,0,32,32
2018-12-09 07:30:47.8223,172.8,55.2,32,31.94,45,19.93,3,720.3,28.7,24.5,32,32
2018-12-09 07:30:48.0723,172.8,55.2,32,31.94,45,19.92,4,720.2,29,25,32,32
2018-12-09 07:30:48.3223,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:30:48.5723,172.8,55.2,32,31.94,45,19.92,66,5090,5090,0,32,32
2018-12-09 07:30:48.8224,172.8,55.2,32,31.94,45,19.94,1,720.3,28.7,27,32,32
2018-12-09 07:30:49.0725,172.8,55.2,32,31.94,45,19.94,2,720.2,29,27.5,32,32
2018-12-09 07:30:49.3225,172.8,55.2,32,31.94,45,19.82,65,21200,21200,0,32,32
2018-12-09 07:30:49.5726,172.8,55.2,32,31.94,45,19.93,51,3.68,3.66,0,32,32
2018-12-09 07:30:49.8227,172.8,55.2,32,31.94,45,19.93,63,50,50,0,32,32
2018-12-09 07:30:50.0727,172.8,55.2,32,31.94,45,19.93,67,27.6,27.5,0,32,32
2018-12-09 07:30:50.3228,172.8,55.2,32,31.94,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:30:50.5728,172.8,55.2,32,31.94,45,19.93,6,21200,27.6,3.7,32,32
2018-12-09 07:30:50.8227,172.8,55.2,32,31.94,45,19.94,7,21200,27.5,3.7,32,32
2018-12-09 07:30:51.0727,172.8,55.2,32,31.94,45,19.93,1,720.4,28.7,27,32,32
2018-12-09 07:30:51.3226,172.8,55.2,32,31.94,45,19.93,2,720.2,29,27.5,32,32
2018-12-09 07:30:51.5726,172.8,55.2,32,31.94,45,19.93,61,722.9,717.7,0,32,32
2018-12-09 07:30:51.8227,172.8,55.2,32,31.94,45,19.93,62,425,425,0,32,32
2018-12-09 07:30:52.0727,172.8,55.2,32,31.94,45,19.93,64,32.4,32.8,0,32,32
2018-12-09 07:30:52.3228,172.8,55.2,32,31.94,45,19.93,3,720.4,28.7,24.5,32,32
2018-12-09 07:30:52.5728,172.8,55.2,32,31.94,45,19.93,4,720.2,29,25,32,32
2018-12-09 07:30:52.8227,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:30:53.0727,172.8,55.2,32,31.94,45,19.92,66,5090,5090,0,32,32
2018-12-09 07:30:53.3227,172.8,55.2,32,31.94,45,19.92,1,720.4,28.7,27,32,32
2018-12-09 07:30:53.5727,172.8,55.2,32,31.94,45,19.93,2,720.2,29,27.5,32,32
2018-12-09 07:30:53.8227,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:30:54.0727,172.8,55.2,32,31.94,45,19.94,51,3.68,3.66,0,32,32
2018-12-09 07:30:54.3227,172.8,55.2,32,31.94,45,19.86,63,50,50,0,32,32
2018-12-09 07:30:54.5727,172.8,55.2,32,31.94,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:30:54.8227,172.8,55.2,32,31.94,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:30:55.0727,172.8,55.2,32,31.94,45,19.93,6,21200,27.6,3.7,32,32
2018-12-09 07:30:55.3227,172.8,55.2,32,31.94,45,19.92,7,21200,27.5,3.7,32,32
