Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:30:55.5727,172.8,55.2,32,31.94,45.1,19.91,1,720.4,28.7,27,32,32
2018-12-09 07:30:55.8227,172.8,55.2,32,31.94,45,19.92,2,720.2,29,27.5,32,32
2018-12-09 07:30:56.0727,172.8,55.2,32,31.94,45,19.93,61,723,717.7,0,32,32
2018-12-09 07:30:56.3227,172.8,55.2,32,31.94,45,19.92,62,425,425,0,32,32
2018-12-09 07:30:56.5727,172.8,55.2,32,31.94,45,19.92,64,32.5,32.8,0,32,32
2018-12-09 07:30:56.8227,172.8,55.2,32,31.94,45,19.92,3,720.4,28.7,24.5,32,32
2018-12-09 07:30:57.0727,172.8,55.2,32,31.94,45,19.93,4,720.2,29,25,32,32
2018-12-09 07:30:57.3227,172.8,55.2,32,31.94,45,19.9,65,21210,21210,0,32,32
2018-12-09 07:30:57.5727,172.8,55.2,32,31.94,45,19.95,66,5090,5090,0,32,32
2018-12-09 07:30:57.8227,172.8,55.2,32,31.94,45,19.93,1,720.6,28.7,27,32,32
2018-12-09 07:30:58.0727,172.8,55.2,32,31.94,45,19.93,2,720.4,29,27.5,32,32
2018-12-09 07:30:58.3227,172.8,55.2,32,31.94,45.1,19.93,65,21210,21200,0,32,32
2018-12-09 07:30:58.5727,172.8,55.2,32,31.94,45,19.93,51,3.68,3.66,0,32,32
2018-12-09 07:30:58.8227,172.8,55.2,32,31.94,45,19.9,63,50,50,0,32,32
2018-12-09 07:30:59.0727,172.8,55.2,32,31.94,45,19.93,67,27.6,27.5,0,32,32
2018-12-09 07:30:59.3226,172.8,55.2,32,31.94,45,19.81,52,3.68,3.66,0,32,32
2018-12-09 07:30:59.5726,172.8,55.2,32,31.94,45.1,19.93,6,21210,27.6,3.7,32,32
2018-12-09 07:30:59.8226,172.8,55.2,32,31.94,45,19.94,7,21200,27.5,3.7,32,32
2018-12-09 07:31:00.0726,172.8,55.2,32,31.94,45,19.92,1,720.6,28.7,27,32,32
2018-12-09 07:31:00.3227,172.8,55.2,32,31.94,45,19.93,2,720.4,29,27.5,32,32
2018-12-09 07:31:00.5727,172.8,55.2,32,31.94,45,19.92,61,723.1,717.9,0,32,32
2018-12-09 07:31:00.8227,172.8,55.2,32,31.94,45,19.93,62,425,425,0,32,32
2018-12-09 07:31:01.0727,172.8,55.2,32,31.94,45,19.93,64,32.4,32.8,0,32,32
2018-12-09 07:31:01.3227,172.8,55.2,32,31.94,45,19.92,3,720.6,28.7,24.5,32,32
2018-12-09 07:31:01.5727,172.8,55.2,32,31.94,45,19.93,4,720.4,29,25,32,32
2018-12-09 07:31:01.8227,172.8,55.2,32,31.94,45,19.93,65,21200,21200,0,32,32
2018-12-09 07:31:02.0727,172.8,55.2,32,31.94,45.1,19.92,66,5100,5100,0,32,32
2018-12-09 07:31:02.3227,172.8,55.2,32,31.94,45,19.94,1,720.6,28.7,27,32,32
2018-12-09 07:31:02.5728,172.8,55.2,32,31.94,45,19.93,2,720.4,29,27.5,32,32
2018-12-09 07:31:02.8228,172.8,55.2,32,31.94,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:31:03.0728,172.8,55.2,32,31.94,45,19.94,51,3.68,3.66,0,32,32
2018-12-09 07:31:03.3228,172.8,55.2,32,31.94,45,20.01,63,50,50,0,32,32
2018-12-09 07:31:03.5728,172.8,55.2,32,31.94,45.1,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:31:03.8228,172.8,55.2,32,31.94,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:31:04.0728,172.8,55.2,32,31.94,45,19.93,6,21260,27.6,3.7,32,32
2018-12-09 07:31:04.3228,172.8,55.3,32,32,45,19.94,7,21150,27.5,3.7,32,32
2018-12-09 07:31:04.5727,172.8,55.3,32,32,45,19.92,1,720.7,28.6,27,32,32
2018-12-09 07:31:04.8227,172.8,55.3,32,32,45,19.92,2,720.6,29,27.5,32,32
2018-12-09 07:31:05.0727,172.8,55.3,32,32,45,19.92,61,723.1,717.8,0,32,32
2018-12-09 07:31:05.3228,172.8,55.3,32,32,45,19.93,62,425,425,0,32,32
2018-12-09 07:31:05.5728,172.8,55.3,32,32,45,19.93,64,32.4,32.8,0,32,32
2018-12-09 07:31:05.8228,172.8,55.3,32,32,45,19.93,3,720.7,28.6,24.5,32,32
2018-12-09 07:31:06.0728,172.8,55.3,32,32,45,19.93,4,720.6,29,25,32,32
2018-12-09 07:31:06.3228,172.8,55.3,32,32,45.1,19.93,65,21210,21200,0,32,32
2018-12-09 07:31:06.5728,172.8,55.3,32,32,45,19.93,66,5100,5100,0,32,32
2018-12-09 07:31:06.8228,172.8,55.3,32,32,45,19.92,1,720.7,28.6,27,32,32
2018-12-09 07:31:07.0728,172.8,55.3,32,32,45,19.93,2,720.6,29,27.5,32,32
2018-12-09 07:31:07.3228,172.8,55.3,32,32,45,19.92,65,21260,21160,0,32,32
2018-12-09 07:31:07.5728,172.8,55.3,32,32,45,19.92,51,3.68,3.66,0,32,32
2018-12-09 07:31:07.8228,172.8,55.3,32,32,45,19.93,63,50,50,0,32,32
2018-12-09 07:31:08.0728,172.8,55.3,32,32,45,19.94,67,27.6,27.5,0,32,32
2018-12-09 07:31:08.3228,172.8,55.3,32,32,45,19.9,52,3.68,3.66,0,32,32
2018-12-09 07:31:08.5728,172.8,55.3,32,32,45,20.03,6,21210,27.6,3.7,32,32
2018-12-09 07:31:08.8228,172.8,55.3,32,32,45.1,19.92,7,21200,27.5,3.7,32,32
2018-12-09 07:31:09.0729,172.8,55.3,32,32,45,19.89,1,720.7,28.6,27,32,32
2018-12-09 07:31:09.3229,172.8,55.3,32,32,45,19.93,2,720.6,29,27.5,32,32
2018-12-09 07:31:09.5728,172.8,55.3,32,32,45,19.92,61,723.2,718,0,32,32
2018-12-09 07:31:09.8228,172.8,55.3,32,32,45,19.92,62,425,425,0,32,32
2018-12-09 07:31:10.0728,172.8,55.3,32,32,45,19.93,64,32.5,32.8,0,32,32
2018-12-09 07:31:10.3228,172.8,55.3,32,32,45.1,19.93,3,720.7,28.6,24.5,32,32
2018-12-09 07:31:10.5728,172.8,55.3,32,32,45,19.92,4,720.6,29,25,32,32
2018-12-09 07:31:10.8228,172.8,55.3,32,32,45,19.92,65,21260,21140,0,32,32
2018-12-09 07:31:11.0728,172.8,55.3,32,32,45,19.92,66,5100,5100,0,32,32
2018-12-09 07:31:11.3228,172.8,55.3,32,32,45,19.93,1,720.7,28.6,27,32,32
2018-12-09 07:31:11.5728,172.8,55.3,32,32,45,19.93,2,720.6,29,27.5,32,32
2018-12-09 07:31:11.8229,172.8,55.3,32,32,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:31:12.0729,172.8,55.3,32,32,45,19.93,51,3.68,3.66,0,32,32
2018-12-09 07:31:12.3229,172.8,55.4,32,32.06,45,19.98,63,50,50,0,32,32
2018-12-09 07:31:12.5729,172.8,55.4,32,32.06,45,19.94,67,27.6,27.5,0,32,32
2018-12-09 07:31:12.8229,172.8,55.4,32,32.06,45,19.94,52,3.68,3.66,0,32,32
2018-12-09 07:31:13.0729,172.8,55.4,32,32.06,45,19.91,6,21270,27.6,3.7,32,32
2018-12-09 07:31:13.3229,172.8,55.5,32,32.12,45,19.92,7,21140,27.5,3.7,32,32
2018-12-09 07:31:13.5729,172.8,55.5,32,32.12,45,19.99,1,720.8,28.7,27,32,32
2018-12-09 07:31:13.8229,172.8,55.5,32,32.12,45,19.92,2,720.7,29,27.5,32,32
2018-12-09 07:31:14.0730,172.8,55.5,32,32.12,45,19.92,61,723.2,718,0,32,32
2018-12-09 07:31:14.3230,172.8,55.5,32,32.12,45,19.93,62,425,425,0,32,32
2018-12-09 07:31:14.5729,172.8,55.5,32,32.12,45,19.92,64,32.5,32.7,0,32,32
2018-12-09 07:31:14.8229,172.8,55.5,32,32.12,45,19.93,3,720.8,28.7,24.5,32,32
2018-12-09 07:31:15.0729,172.8,55.5,32,32.12,45,19.92,4,720.7,29,25,32,32
2018-12-09 07:31:15.3229,172.8,55.5,32,32.12,45,19.92,65,21270,21140,0,32,32
2018-12-09 07:31:15.5729,172.8,55.5,32,32.12,45,19.95,66,5090,5100,0,32,32
2018-12-09 07:31:15.8230,172.8,55.5,32,32.12,45,19.93,1,720.8,28.7,27,32,32
2018-12-09 07:31:16.0730,172.8,55.5,32,32.12,45,19.93,2,720.7,29,27.5,32,32
2018-12-09 07:31:16.3230,172.8,55.5,32,32.12,45,19.94,65,21270,21140,0,32,32
2018-12-09 07:31:16.5730,172.8,55.5,32,32.12,45,19.93,51,3.68,3.66,0,32,32
2018-12-09 07:31:16.8230,172.8,55.5,32,32.12,45,19.93,63,50,50,0,32,32
2018-12-09 07:31:17.0730,172.8,55.5,32,32.12,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:31:17.3230,172.8,55.5,32,32.12,45,19.92,52,3.68,3.66,0,32,32
2018-12-09 07:31:17.5730,172.8,55.5,32,32.12,45,19.93,6,21260,27.7,3.7,32,32
2018-12-09 07:31:17.8229,172.8,55.5,32,32.12,45,19.92,7,21140,27.5,3.7,32,32
2018-12-09 07:31:18.0729,172.8,55.5,32,32.12,45,19.92,1,720.8,28.7,27,32,32
2018-12-09 07:31:18.3229,172.8,55.5,32,32.12,45,19.91,2,720.7,29,27.5,32,32
2018-12-09 07:31:18.5729,172.8,55.5,32,32.12,45,19.96,61,723.3,718.1,0,32,32
2018-12-09 07:31:18.8229,172.8,55.5,32,32.12,45,19.93,62,425,425,0,32,32
2018-12-09 07:31:19.0729,172.8,55.5,32,32.12,45,19.91,64,32.5,32.7,0,32,32
2018-12-09 07:31:19.3229,172.8,55.5,32,32.12,45,19.92,3,720.9,29,24.5,32,32
2018-12-09 07:31:19.5729,172.8,55.5,32,32.12,45.1,19.95,4,720.7,29,25,32,32
2018-12-09 07:31:19.8229,172.8,55.5,32,32.12,45,19.93,65,21210,21210,0,32,32
2018-12-09 07:31:20.0730,172.8,55.5,32,32.12,45,19.92,66,5090,5090,0,32,32
2018-12-09 07:31:20.3230,172.8,55.5,32,32.12,45,19.93,1,720.9,29,27,32,32
2018-12-09 07:31:20.5730,172.8,55.5,32,32.12,45,19.93,2,720.7,29,27.5,32,32
2018-12-09 07:31:20.8231,172.8,55.5,32,32.12,45.1,19.93,65,21270,21150,0,32,32
2018-12-09 07:31:21.0731,172.8,55.5,32,32.12,45,19.92,51,3.68,3.66,0,32,32
2018-12-09 07:31:21.3231,172.8,55.5,32,32.12,45,19.93,63,50,50,0,32,32
2018-12-09 07:31:21.5731,172.8,55.5,32,32.12,45,19.92,67,27.6,27.5,0,32,32
2018-12-09 07:31:21.8230,172.8,55.5,32,32.12,45,19.93,52,3.68,3.66,0,32,32
2018-12-09 07:31:22.0730,172.8,55.5,32,32.12,45.1,19.92,6,21210,27.7,3.7,32,32
2018-12-09 07:31:22.3230,172.8,55.5,32,32.12,45,19.93,7,21150,27.5,3.7,32,32
2018-12-09 07:31:22.5730,172.8,55.5,32,32.12,45,19.93,1,720.9,29,27,32,32
2018-12-09 07:31:22.8229,172.8,55.5,32,32.12,45,19.92,2,720.7,29,27.5,32,32
2018-12-09 07:31:23.0729,172.8,55.5,32,32.12,45,19.94,61,723.4,718.2,0,32,32
2018-12-09 07:31:23.3229,172.8,55.5,32,32.12,45.1,19.93,62,425,425,0,32,32
2018-12-09 07:31:23.5729,172.8,55.5,32,32.12,45,19.92,64,32.5,32.8,0,32,32
2018-12-09 07:31:23.8229,172.8,55.5,32,32.12,45,19.93,3,720.9,29,24.5,32,32
2018-12-09 07:31:24.0729,172.8,55.5,32,32.12,45,19.92,4,720.7,29,25,32,32
2018-12-09 07:31:24.3230,172.8,55.5,32.25,32.12,45,19.92,65,21200,21200,0,32,32
2018-12-09 07:31:24.5730,172.8,55.6,32.25,32.18,45,19.94,66,5090,5100,0,32,32
2018-12-09 07:31:24.8230,172.8,55.6,32.25,32.18,45,19.92,1,720.9,29,27,32,32
2018-12-09 07:31:25.0731,172.8,55.6,32.25,32.18,45,19.93,2,720.7,29,27.5,32,32
2018-12-09 07:31:25.3231,172.8,55.6,32.25,32.18,45,19.93,65,21210,21200,0,32,32
2018-12-09 07:31:25.5731,172.8,55.6,32.25,32.18,45,19.88,51,3.68,3.66,0,32,32
2018-12-09 07:31:25.8231,172.8,55.6,32.25,32.18,45,19.93,63,50,50,0,32,32
2018-12-09 07:31:26.0731,172.8,55.6,32.25,32.18,45,19.93,67,27.7,27.5,0,32,32
2018-12-09 07:31:26.3231,172.8,55.6,32.25,32.18,45,19.91,52,3.68,3.66,0,32,32.5
2018-12-09 07:31:26.5731,172.8,55.6,32.25,32.18,45,19.94,6,21270,27.7,3.7,32,32.5
2018-12-09 07:31:26.8231,172.8,55.6,32.25,32.18,45,19.91,7,21130,27.5,3.7,32,32.5
2018-12-09 07:31:27.0731,172.8,55.6,32.25,32.18,45,19.93,1,720.9,28.7,27,32,32.5
2018-12-09 07:31:27.3231,172.8,55.6,32.25,32.18,45,19.93,2,720.8,29,27.5,32,32.5
2018-12-09 07:31:27.5731,172.8,55.6,32.25,32.18,45,19.93,61,723.5,718.1,0,32,32.5
2018-12-09 07:31:27.8231,172.8,55.6,32.25,32.18,45,19.93,62,425,425,0,32,32.5
2018-12-09 07:31:28.0731,172.8,55.6,32.25,32.18,45,19.92,64,32.5,32.8,0,32,32.5
2018-12-09 07:31:28.3231,172.8,55.6,32.25,32.18,45,19.93,3,720.9,28.7,24.5,32,32.5
2018-12-09 07:31:28.5731,172.8,55.6,32.25,32.18,45,19.94,4,720.8,29,25,32,32.5
2018-12-09 07:31:28.8231,172.8,55.6,32.25,32.18,45,19.93,65,21210,21190,0,32,32.5
2018-12-09 07:31:29.0731,172.8,55.6,32.25,32.18,45,19.92,66,5090,5100,0,32,32.5
2018-12-09 07:31:29.3231,172.8,55.6,32.25,32.18,45,19.94,1,720.9,28.7,27,32,32.5
2018-12-09 07:31:29.5731,172.8,55.6,32.25,32.18,45,19.93,2,720.8,29,27.5,32,32.5
2018-12-09 07:31:29.8231,172.8,55.6,32.25,32.18,45,19.94,65,21210,21180,0,32,32.5
2018-12-09 07:31:30.0731,172.8,55.6,32.25,32.18,45,19.93,51,3.68,3.66,0,32,32.5
2018-12-09 07:31:30.3231,172.8,55.6,32.25,32.18,45,19.93,63,50,50,0,32,32.5
2018-12-09 07:31:30.5730,172.8,55.6,32.25,32.18,45,19.92,67,27.7,27.5,0,32,32.5
2018-12-09 07:31:30.8231,172.8,55.6,32.25,32.18,45,19.91,52,3.68,3.66,0,32,32.5
2018-12-09 07:31:31.0731,172.8,55.6,32.25,32.18,45,19.93,6,21210,27.7,3.7,32,32.5
2018-12-09 07:31:31.3231,172.8,55.6,32.25,32.18,45,19.91,7,21180,27.5,3.7,32,32.5
2018-12-09 07:31:31.5732,172.8,55.6,32.25,32.18,45,19.93,1,720.9,28.7,27,32,32.5
2018-12-09 07:31:31.8232,172.8,55.6,32.25,32.18,45,19.96,2,720.8,29,27.5,32,32.5
2018-12-09 07:31:32.0731,172.8,55.6,32.25,32.18,45,19.85,61,723.6,718.3,0,32,32.5
2018-12-09 07:31:32.3231,172.8,55.6,32.25,32.18,45,19.94,62,425,425,0,32,32.5
2018-12-09 07:31:32.5731,172.8,55.6,32.25,32.18,45,19.93,64,32.4,32.7,0,32,32.5
2018-12-09 07:31:32.8231,172.8,55.6,32.25,32.18,45,19.93,3,720.9,28.7,24.5,32,32.5
2018-12-09 07:31:33.0731,172.8,55.6,32.25,32.18,45,19.93,4,720.8,29,25,32,32.5
2018-12-09 07:31:33.3231,172.8,55.6,32.25,32.18,45,19.92,65,21220,21180,0,32,32.5
2018-12-09 07:31:33.5731,172.8,55.6,32.25,32.18,45,19.93,66,5090,5090,0,32,32.5
2018-12-09 07:31:33.8231,172.8,55.6,32.25,32.18,45,19.92,1,721.1,28.6,27,32,32.5
2018-12-09 07:31:34.0731,172.8,55.6,32.25,32.18,45,19.93,2,721,29,27.5,32,32.5
2018-12-09 07:31:34.3231,172.8,55.6,32.25,32.18,45,19.93,65,21220,21180,0,32,32.5
2018-12-09 07:31:34.5731,172.8,55.6,32.25,32.18,45,19.93,51,3.68,3.66,0,32,32.5
2018-12-09 07:31:34.8231,172.8,55.6,32.25,32.18,45,19.93,63,50,50,0,32,32.5
2018-12-09 07:31:35.0732,172.8,55.6,32.25,32.18,45,19.92,67,27.7,27.5,0,32,32.5
2018-12-09 07:31:35.3232,172.8,55.6,32.25,32.18,45,19.92,52,3.69,3.66,0,32,32.5
2018-12-09 07:31:35.5733,172.8,55.6,32.25,32.18,45,19.93,6,21220,27.7,3.7,32,32.5
2018-12-09 07:31:35.8233,172.8,55.6,32.25,32.18,45,19.92,7,21180,27.5,3.7,32,32.5
2018-12-09 07:31:36.0732,172.8,55.6,32.25,32.18,45,19.92,1,721.1,28.6,27,32,32.5
2018-12-09 07:31:36.3232,172.8,55.6,32.25,32.18,45,19.93,2,721,29,27.5,32,32.5
2018-12-09 07:31:36.5732,172.8,55.6,32.25,32.18,45,19.93,61,723.6,718.3,0,32,32.5
2018-12-09 07:31:36.8232,172.8,55.6,32.25,32.18,45,19.91,62,425,425,0,32,32.5
2018-12-09 07:31:37.0732,172.8,55.6,32.25,32.18,45,19.92,64,32.5,32.8,0,32,32.5
2018-12-09 07:31:37.3232,172.8,55.6,32.25,32.18,45,19.91,3,721.1,28.6,24.5,32,32.5
2018-12-09 07:31:37.5732,172.8,55.6,32.25,32.18,45,19.92,4,721,29,25,32,32.5
2018-12-09 07:31:37.8233,172.8,55.6,32.25,32.18,45,19.91,65,21220,21180,0,32,32.5
2018-12-09 07:31:38.0733,172.8,55.6,32.25,32.18,45,19.94,66,5080,5080,0,32,32.5
2018-12-09 07:31:38.3232,172.8,55.6,32.25,32.18,45,19.92,1,721.1,28.6,27,32,32.5
2018-12-09 07:31:38.5732,172.8,55.6,32.25,32.18,45,19.93,2,721,29,27.5,32,32.5
2018-12-09 07:31:38.8232,172.8,55.6,32.25,32.18,45,19.93,65,21230,21180,0,32,32.5
2018-12-09 07:31:39.0732,172.8,55.6,32.25,32.18,45,19.92,51,3.68,3.66,0,32,32.5
2018-12-09 07:31:39.3232,172.8,55.6,32.25,32.18,45,19.93,63,50,50,0,32,32.5
2018-12-09 07:31:39.5732,172.8,55.8,32.25,32.29,45,19.93,67,27.7,27.5,0,32,32.5
2018-12-09 07:31:39.8232,172.8,55.8,32.25,32.29,45,19.92,52,3.69,3.66,0,32,32.5
2018-12-09 07:31:40.0732,172.8,55.8,32.25,32.29,45,19.92,6,21220,27.7,3.7,32,32.5
2018-12-09 07:31:40.3232,172.8,55.8,32.25,32.29,45,19.93,7,21180,27.5,3.7,32,32.5
2018-12-09 07:31:40.5732,172.8,55.8,32.25,32.29,45,19.92,1,721.3,28.7,27,32,32.5
2018-12-09 07:31:40.8232,172.8,55.8,32.25,32.29,45,19.93,2,721.1,29,27.5,32,32.5
2018-12-09 07:31:41.0732,172.8,55.8,32.25,32.29,45,19.93,61,723.7,718.4,0,32,32.5
2018-12-09 07:31:41.3232,172.8,55.8,32.5,32.29,45,19.92,62,425,425,0,32,32.5
2018-12-09 07:31:41.5732,172.8,55.8,32.5,32.29,45,19.93,64,32.4,32.7,0,32,32.5
2018-12-09 07:31:41.8232,172.8,55.8,32.5,32.29,45,19.91,3,721.3,28.7,24.5,32,32.5
2018-12-09 07:31:42.0732,172.8,55.8,32.5,32.29,45,19.91,4,721.1,29,25,32,32.5
2018-12-09 07:31:42.3232,172.8,55.8,32.5,32.29,45,19.92,65,21220,21170,0,32,32.5
2018-12-09 07:31:42.5732,172.8,55.8,32.5,32.29,45,19.93,66,5090,5090,0,32,32.5
2018-12-09 07:31:42.8232,172.8,55.8,32.5,32.29,45,19.93,1,721.3,28.7,27,32,32.5
2018-12-09 07:31:43.0732,172.8,55.8,32.5,32.29,45,19.93,2,721.1,29,27.5,32,32.5
2018-12-09 07:31:43.3232,172.8,55.8,32.5,32.29,45,19.92,65,21220,21180,0,32,32.5
2018-12-09 07:31:43.5732,172.8,55.8,32.5,32.29,45,19.96,51,3.68,3.66,0,32,32.5
2018-12-09 07:31:43.8232,172.8,55.8,32.5,32.29,45,19.93,63,50,50,0,32,32.5
2018-12-09 07:31:44.0732,172.8,55.8,32.5,32.29,45,19.93,67,27.7,27.5,0,32,32.5
2018-12-09 07:31:44.3232,172.8,55.8,32.5,32.29,45,19.91,52,3.69,3.66,0,32,32.5
2018-12-09 07:31:44.5732,172.8,55.8,32.5,32.29,45,19.93,6,21220,27.7,3.7,32,32.5
2018-12-09 07:31:44.8232,172.8,55.8,32.5,32.29,45,19.92,7,21180,27.5,3.7,32,32.5
2018-12-09 07:31:45.0732,172.8,55.8,32.5,32.29,45,19.93,1,721.3,28.7,27,32,32.5
2018-12-09 07:31:45.3232,172.8,55.8,32.5,32.29,45,19.92,2,721.1,29,27.5,32,32.5
2018-12-09 07:31:45.5732,172.8,55.8,32.5,32.29,45,19.93,61,723.7,718.4,0,32,32.5
2018-12-09 07:31:45.8231,172.8,55.8,32.5,32.29,45,19.93,62,425,425,0,32,32.5
2018-12-09 07:31:46.0731,172.8,55.8,32.5,32.29,45,19.92,64,32.5,32.8,0,32,32.5
2018-12-09 07:31:46.3231,172.8,55.8,32.5,32.29,45,19.93,3,721.3,28.7,24.5,32,32.5
2018-12-09 07:31:46.5731,172.8,55.8,32.5,32.29,45,19.93,4,721.1,29,25,32,32.5
2018-12-09 07:31:46.8231,172.8,55.8,32.5,32.29,45,19.98,65,21210,21180,0,32,32.5
2018-12-09 07:31:47.0731,172.8,55.8,32.5,32.29,45,19.92,66,5090,5090,0,32,32.5
2018-12-09 07:31:47.3232,172.8,55.9,32.5,32.35,45,19.91,1,721.3,28.7,27,32,32.5
2018-12-09 07:31:47.5732,172.8,55.9,32.5,32.35,45,19.93,2,721.1,29,27.5,32,32.5
2018-12-09 07:31:47.8232,172.8,55.9,32.5,32.35,45,19.92,65,21210,21180,0,32,32.5
2018-12-09 07:31:48.0733,172.8,55.9,32.5,32.35,45,19.93,51,3.68,3.66,0,32.5,32.5
2018-12-09 07:31:48.3233,172.8,56,32.5,32.41,45,19.92,63,50,50,0,32.5,32.5
2018-12-09 07:31:48.5733,172.8,56,32.5,32.41,45,19.92,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:31:48.8233,172.8,56,32.5,32.41,45,19.93,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:31:49.0733,172.8,56,32.5,32.41,45,19.92,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:31:49.3233,172.8,56,32.5,32.41,45,19.93,7,21180,27.5,3.7,32.5,32.5
2018-12-09 07:31:49.5733,172.8,56,32.5,32.41,45,19.93,1,721.3,28.7,27,32.5,32.5
2018-12-09 07:31:49.8233,172.8,56,32.5,32.41,45,19.93,2,721.1,29,27.5,32.5,32.5
2018-12-09 07:31:50.0733,172.8,56,32.5,32.41,45,19.92,61,723.8,718.6,0,32.5,32.5
2018-12-09 07:31:50.3233,172.8,56,32.5,32.41,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:31:50.5733,172.8,56,32.5,32.41,45,19.93,64,32.5,32.8,0,32.5,32.5
2018-12-09 07:31:50.8233,172.8,56,32.5,32.41,45,19.92,3,721.3,28.7,24.5,32.5,32.5
2018-12-09 07:31:51.0734,172.8,56,32.5,32.41,45,19.93,4,721.1,29,25,32.5,32.5
2018-12-09 07:31:51.3234,172.8,56,32.5,32.41,45,19.92,65,21210,21190,0,32.5,32.5
2018-12-09 07:31:51.5734,172.8,56,32.5,32.41,45,19.92,66,5090,5090,0,32.5,32.5
2018-12-09 07:31:51.8234,172.8,56,32.5,32.41,45,19.92,1,721.3,28.7,27,32.5,32.5
2018-12-09 07:31:52.0734,172.8,56,32.5,32.41,45,19.93,2,721.1,29,27.5,32.5,32.5
2018-12-09 07:31:52.3234,172.8,56,32.5,32.41,45,19.93,65,21210,21190,0,32.5,32.5
2018-12-09 07:31:52.5734,172.8,56,32.5,32.41,45,19.93,51,3.68,3.66,0,32.5,32.5
2018-12-09 07:31:52.8234,172.8,56,32.5,32.41,45,19.92,63,50,50,0,32.5,32.5
2018-12-09 07:31:53.0733,172.8,56,32.5,32.41,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:31:53.3233,172.8,56,32.5,32.41,45,19.94,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:31:53.5733,172.8,56,32.5,32.41,45,19.9,6,21200,27.7,3.7,32.5,32.5
2018-12-09 07:31:53.8233,172.8,56,32.5,32.41,45,19.94,7,21190,27.5,3.7,32.5,32.5
2018-12-09 07:31:54.0733,172.8,56,32.5,32.41,45,19.94,1,721.3,28.7,27,32.5,32.5
2018-12-09 07:31:54.3233,172.8,56,32.5,32.41,45,19.92,2,721.1,29,27.5,32.5,32.5
2018-12-09 07:31:54.5733,172.8,56,32.5,32.41,45,19.94,61,723.8,718.6,0,32.5,32.5
2018-12-09 07:31:54.8234,172.8,56,32.5,32.41,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:31:55.0734,172.8,56,32.5,32.41,45,19.92,64,32.4,32.8,0,32.5,32.5
2018-12-09 07:31:55.3234,172.8,56,32.5,32.41,45,19.93,3,721.5,28.7,24.5,32.5,32.5
2018-12-09 07:31:55.5734,172.8,56,32.5,32.41,45,19.92,4,721.3,29,25,32.5,32.5
2018-12-09 07:31:55.8234,172.8,56,32.5,32.41,45,19.93,65,21200,21190,0,32.5,32.5
2018-12-09 07:31:56.0734,172.8,56,32.5,32.41,45,19.92,66,5090,5090,0,32.5,32.5
2018-12-09 07:31:56.3234,172.8,56,32.5,32.41,45,19.93,1,721.5,28.7,27,32.5,32.5
2018-12-09 07:31:56.5734,172.8,56,32.5,32.41,45,19.92,2,721.3,29,27.5,32.5,32.5
2018-12-09 07:31:56.8234,172.8,56,32.5,32.41,45,19.92,65,21200,21190,0,32.5,32.5
2018-12-09 07:31:57.0734,172.8,56,32.5,32.41,45,19.93,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:31:57.3234,172.8,56,32.5,32.41,45,19.92,63,50,50,0,32.5,32.5
2018-12-09 07:31:57.5734,172.8,56,32.5,32.41,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:31:57.8234,172.8,56,32.5,32.41,45,19.94,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:31:58.0735,172.8,56,32.5,32.41,45,19.92,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:31:58.3235,172.8,56,32.5,32.41,45,19.93,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:31:58.5735,172.8,56,32.5,32.41,45,19.92,1,721.5,28.7,27,32.5,32.5
2018-12-09 07:31:58.8234,172.8,56,32.5,32.41,45,19.93,2,721.3,29,27.5,32.5,32.5
2018-12-09 07:31:59.0734,172.8,56,32.5,32.41,45,19.92,61,723.9,718.6,0,32.5,32.5
2018-12-09 07:31:59.3234,172.8,56,32.5,32.41,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:31:59.5734,172.8,56,32.5,32.41,45,19.92,64,32.5,32.8,0,32.5,32.5
2018-12-09 07:31:59.8234,172.8,56,32.5,32.41,45,19.93,3,721.5,28.7,24.5,32.5,32.5
2018-12-09 07:32:00.0734,172.8,56,32.5,32.41,45,19.88,4,721.3,29,25,32.5,32.5
2018-12-09 07:32:00.3234,172.8,56,32.5,32.41,45,20,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:00.5734,172.8,56,32.5,32.41,45,19.93,66,5090,5090,0,32.5,32.5
2018-12-09 07:32:00.8234,172.8,56,32.5,32.41,45,19.93,1,721.5,28.7,27,32.5,32.5
2018-12-09 07:32:01.0734,172.8,56,32.5,32.41,45,19.91,2,721.3,29,27.5,32.5,32.5
2018-12-09 07:32:01.3234,172.8,56,32.5,32.41,45,19.91,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:01.5734,172.8,56,32.5,32.41,45,19.94,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:01.8233,172.8,56,32.5,32.41,45,20,63,50,50,0,32.5,32.5
2018-12-09 07:32:02.0733,172.8,56,32.5,32.41,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:02.3232,172.8,56,32.5,32.41,45,19.92,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:02.5732,172.8,56,32.5,32.41,45,19.93,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:02.8233,172.8,56,32.5,32.41,45,19.93,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:03.0733,172.8,56,32.5,32.41,45,19.93,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:03.3234,172.8,56,32.5,32.41,45,19.92,2,721.4,29,27.5,32.5,32.5
2018-12-09 07:32:03.5735,172.8,56,32.5,32.41,45,19.92,61,723.9,718.7,0,32.5,32.5
2018-12-09 07:32:03.8236,172.8,56,32.5,32.41,45,19.92,62,425,425,0,32.5,32.5
2018-12-09 07:32:04.0736,172.8,56,32.5,32.41,45,19.92,64,32.5,32.8,0,32.5,32.5
2018-12-09 07:32:04.3237,172.8,56,32.5,32.41,45,19.93,3,721.6,28.7,24.5,32.5,32.5
2018-12-09 07:32:04.5737,172.8,56,32.5,32.41,45,19.93,4,721.4,29,25,32.5,32.5
2018-12-09 07:32:04.8237,172.8,56,32.5,32.41,45,19.92,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:05.0736,172.8,56,32.5,32.41,45,19.93,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:05.3235,172.8,56,32.5,32.41,45,19.94,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:05.5735,172.8,56,32.5,32.41,45,19.93,2,721.4,29,27.5,32.5,32.5
2018-12-09 07:32:05.8234,172.8,56,32.5,32.41,45,19.93,65,21210,21210,0,32.5,32.5
2018-12-09 07:32:06.0734,172.8,56,32.5,32.41,45,19.94,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:06.3234,172.8,56,32.5,32.41,45.1,19.93,63,50,50,0,32.5,32.5
2018-12-09 07:32:06.5735,172.8,56,32.5,32.41,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:06.8235,172.8,56,32.5,32.41,45,19.93,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:07.0734,172.8,56,32.5,32.41,45,19.91,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:07.3234,172.8,56,32.5,32.41,45,19.92,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:07.5734,172.8,56,32.5,32.41,45,19.91,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:07.8234,172.8,56,32.5,32.41,45,19.92,2,721.4,29,27.5,32.5,32.5
2018-12-09 07:32:08.0734,172.8,56,32.5,32.41,45,19.92,61,723.9,718.8,0,32.5,32.5
2018-12-09 07:32:08.3235,172.8,56,32.5,32.41,45,19.92,62,425,425,0,32.5,32.5
2018-12-09 07:32:08.5735,172.8,56,32.5,32.41,45,19.92,64,32.4,32.8,0,32.5,32.5
2018-12-09 07:32:08.8235,172.8,56,32.5,32.41,45.1,19.92,3,721.6,28.7,24.5,32.5,32.5
2018-12-09 07:32:09.0735,172.8,56,32.5,32.41,45,19.93,4,721.4,29,25,32.5,32.5
2018-12-09 07:32:09.3235,172.8,56,32.5,32.41,45,19.93,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:09.5735,172.8,56,32.5,32.41,45,19.93,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:09.8235,172.8,56,32.5,32.41,45,19.92,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:10.0735,172.8,56,32.5,32.41,45,19.92,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:10.3235,172.8,56,32.5,32.41,45.1,19.95,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:10.5735,172.8,56,32.5,32.41,45,19.92,51,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:10.8235,172.8,56,32.5,32.41,45,19.93,63,50,50,0,32.5,32.5
2018-12-09 07:32:11.0735,172.8,56,32.5,32.41,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:11.3235,172.8,56,32.5,32.41,45,19.92,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:11.5735,172.8,56,32.5,32.41,45,19.92,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:11.8235,172.8,56,32.5,32.41,45,19.9,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:12.0735,172.8,56,32.5,32.41,45,19.92,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:12.3235,172.8,56,32.5,32.41,45,19.92,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:12.5735,172.8,56,32.5,32.41,45,19.93,61,724.2,718.9,0,32.5,32.5
2018-12-09 07:32:12.8235,172.8,56,32.5,32.41,45.1,19.91,62,425,425,0,32.5,32.5
2018-12-09 07:32:13.0735,172.8,56,32.5,32.41,45,19.88,64,32.5,32.9,0,32.5,32.5
2018-12-09 07:32:13.3235,172.8,56,32.5,32.41,45,19.93,3,721.6,28.7,24.5,32.5,32.5
2018-12-09 07:32:13.5735,172.8,56.1,32.5,32.47,45,19.92,4,721.5,29,25,32.5,32.5
2018-12-09 07:32:13.8235,172.8,56.1,32.5,32.47,45,19.93,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:14.0735,172.8,56.1,32.5,32.47,45,19.93,66,5080,5090,0,32.5,32.5
2018-12-09 07:32:14.3236,172.8,56.1,32.5,32.47,45,19.93,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:14.5736,172.8,56.1,32.5,32.47,45,19.93,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:14.8236,172.8,56.1,32.5,32.47,45,19.93,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:15.0736,172.8,56.1,32.5,32.47,45,19.92,51,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:15.3236,172.8,56.1,32.5,32.47,45,19.92,63,50,50,0,32.5,32.5
2018-12-09 07:32:15.5736,172.8,56.1,32.5,32.47,45,19.92,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:15.8235,172.8,56.1,32.5,32.47,45,19.91,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:16.0735,172.8,56.1,32.5,32.47,45,19.9,6,21200,27.7,3.7,32.5,32.5
2018-12-09 07:32:16.3235,172.8,56.1,32.5,32.47,45,19.92,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:16.5736,172.8,56.1,32.5,32.47,45,19.93,1,721.6,28.7,27,32.5,32.5
2018-12-09 07:32:16.8236,172.8,56.1,32.5,32.47,45.1,19.92,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:17.0736,172.8,56.1,32.5,32.47,45.1,19.93,61,724.1,718.8,0,32.5,32.5
2018-12-09 07:32:17.3236,172.8,56.1,32.5,32.47,45,19.94,62,425,425,0,32.5,32.5
2018-12-09 07:32:17.5736,172.8,56.1,32.5,32.47,45,19.96,64,32.5,32.9,0,32.5,32.5
2018-12-09 07:32:17.8236,172.8,56.1,32.5,32.47,45,19.93,3,721.7,28.6,24.5,32.5,32.5
2018-12-09 07:32:18.0736,172.8,56.1,32.5,32.47,45.1,19.94,4,721.5,29,25,32.5,32.5
2018-12-09 07:32:18.3236,172.8,56.1,32.5,32.47,45.1,19.92,65,21210,21210,0,32.5,32.5
2018-12-09 07:32:18.5736,172.8,56.1,32.5,32.47,45,19.87,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:18.8236,172.8,56.1,32.5,32.47,45,20.05,1,721.7,28.6,27,32.5,32.5
2018-12-09 07:32:19.0736,172.8,56.1,32.5,32.47,45,19.93,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:19.3237,172.8,56.1,32.5,32.47,45,19.93,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:19.5737,172.8,56.1,32.5,32.47,45.1,19.93,51,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:19.8238,172.8,56.1,32.5,32.47,45,19.94,63,50,50,0,32.5,32.5
2018-12-09 07:32:20.0738,172.8,56.1,32.5,32.47,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:20.3238,172.8,56.1,32.5,32.47,45,19.93,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:20.5737,172.8,56.1,32.5,32.47,45,19.92,6,21200,27.7,3.7,32.5,32.5
2018-12-09 07:32:20.8237,172.8,56.1,32.5,32.47,45.1,19.93,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:21.0736,172.8,56.1,32.5,32.47,45.1,19.93,1,721.7,28.6,27,32.5,32.5
2018-12-09 07:32:21.3236,172.8,56.2,32.5,32.52,45,19.93,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:21.5737,172.8,56.2,32.5,32.52,45,19.93,61,724.3,719,0,32.5,32.5
2018-12-09 07:32:21.8237,172.8,56.2,32.5,32.52,45,19.94,62,425,425,0,32.5,32.5
2018-12-09 07:32:22.0737,172.8,56.3,32.5,32.58,45,19.93,64,32.4,32.8,0,32.5,32.5
2018-12-09 07:32:22.3237,172.8,56.3,32.5,32.58,45,19.93,3,721.7,28.6,24.5,32.5,32.5
2018-12-09 07:32:22.5737,172.8,56.3,32.5,32.58,45,19.94,4,721.5,29,25,32.5,32.5
2018-12-09 07:32:22.8236,172.8,56.3,32.5,32.58,45,19.94,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:23.0736,172.8,56.3,32.5,32.58,45,19.93,66,5090,5080,0,32.5,32.5
2018-12-09 07:32:23.3236,172.8,56.3,32.5,32.58,45,19.92,1,721.7,28.6,27,32.5,32.5
2018-12-09 07:32:23.5736,172.8,56.3,32.5,32.58,45,19.93,2,721.5,29,27.5,32.5,32.5
2018-12-09 07:32:23.8236,172.8,56.3,32.5,32.58,45,19.93,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:24.0736,172.8,56.3,32.5,32.58,45,19.93,51,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:24.3236,172.8,56.3,32.5,32.58,45,19.94,63,50,50,0,32.5,32.5
2018-12-09 07:32:24.5736,172.8,56.3,32.5,32.58,45,19.9,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:24.8236,172.8,56.3,32.5,32.58,45,19.92,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:25.0736,172.8,56.3,32.5,32.58,45,19.93,6,21200,27.7,3.7,32.5,32.5
2018-12-09 07:32:25.3236,172.8,56.3,32.5,32.58,45,19.94,7,21200,27.5,3.7,32.5,32.5
2018-12-09 07:32:25.5736,172.8,56.3,32.5,32.58,45,19.92,1,721.7,28.7,27,32.5,32.5
2018-12-09 07:32:25.8236,172.8,56.3,32.5,32.58,45,19.92,2,721.7,29,27.5,32.5,32.5
2018-12-09 07:32:26.0736,172.8,56.3,32.5,32.58,45,19.93,61,724.2,719,0,32.5,32.5
2018-12-09 07:32:26.3236,172.8,56.3,32.5,32.58,45,19.92,62,425,425,0,32.5,32.5
2018-12-09 07:32:26.5737,172.8,56.3,32.5,32.58,45,19.94,64,32.4,32.8,0,32.5,32.5
2018-12-09 07:32:26.8237,172.8,56.3,32.5,32.58,45,19.92,3,721.7,28.7,24.5,32.5,32.5
2018-12-09 07:32:27.0737,172.8,56.3,32.5,32.58,45,19.92,4,721.7,29,25,32.5,32.5
2018-12-09 07:32:27.3237,172.8,56.3,32.5,32.58,45,19.93,65,21210,21210,0,32.5,32.5
2018-12-09 07:32:27.5737,172.8,56.3,32.5,32.58,45.1,19.92,66,5090,5090,0,32.5,32.5
2018-12-09 07:32:27.8237,172.8,56.3,32.5,32.58,45.1,19.93,1,721.7,28.7,27,32.5,32.5
2018-12-09 07:32:28.0737,172.8,56.3,32.5,32.58,45,19.92,2,721.7,29,27.5,32.5,32.5
2018-12-09 07:32:28.3237,172.8,56.3,32.5,32.58,45,19.93,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:28.5737,172.8,56.3,32.5,32.58,45,19.92,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:28.8237,172.8,56.3,32.5,32.58,45,19.91,63,50,50,0,32.5,32.5
2018-12-09 07:32:29.0737,172.8,56.3,32.5,32.58,45,19.95,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:29.3237,172.8,56.3,32.5,32.58,45,19.93,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:29.5737,172.8,56.3,32.5,32.58,45,19.93,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:29.8237,172.8,56.3,32.5,32.58,45,19.92,7,21210,27.5,3.7,32.5,32.5
2018-12-09 07:32:30.0738,172.8,56.3,32.5,32.58,45,19.94,1,721.7,28.7,27,32.5,32.5
2018-12-09 07:32:30.3238,172.8,56.3,32.5,32.58,45.1,19.94,2,721.7,29,27.5,32.5,32.5
2018-12-09 07:32:30.5738,172.8,56.3,32.5,32.58,45,19.9,61,724.4,719,0,32.5,32.5
2018-12-09 07:32:30.8238,172.8,56.3,32.5,32.58,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:32:31.0737,172.8,56.3,32.5,32.58,45,19.92,64,32.4,32.8,0,32.5,32.5
2018-12-09 07:32:31.3237,172.8,56.3,32.5,32.58,45,19.93,3,721.7,28.7,24.5,32.5,32.5
2018-12-09 07:32:31.5737,172.8,56.3,32.5,32.58,45.1,19.93,4,721.7,29,25,32.5,32.5
2018-12-09 07:32:31.8237,172.8,56.3,32.5,32.58,45.1,19.93,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:32.0737,172.8,56.3,32.5,32.58,45,19.94,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:32.3237,172.8,56.3,32.5,32.58,45,19.93,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:32.5737,172.8,56.3,32.5,32.58,45,19.92,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:32.8237,172.8,56.3,32.5,32.58,45,19.93,65,21210,21210,0,32.5,32.5
2018-12-09 07:32:33.0737,172.8,56.3,32.5,32.58,45,19.92,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:33.3237,172.8,56.3,32.5,32.58,45.1,19.93,63,50,50,0,32.5,32.5
2018-12-09 07:32:33.5737,172.8,56.4,32.5,32.64,45,19.92,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:33.8237,172.8,56.4,32.5,32.64,45,19.92,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:34.0738,172.8,56.4,32.5,32.64,45,19.92,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:34.3238,172.8,56.4,32.5,32.64,45,19.93,7,21210,27.5,3.7,32.5,32.5
2018-12-09 07:32:34.5738,172.8,56.4,32.5,32.64,45,19.93,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:34.8238,172.8,56.4,32.5,32.64,45,19.93,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:35.0738,172.8,56.4,32.5,32.64,45,19.94,61,724.4,719.2,0,32.5,32.5
2018-12-09 07:32:35.3238,172.8,56.4,32.5,32.64,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:32:35.5738,172.8,56.4,32.5,32.64,45,19.93,64,32.5,32.9,0,32.5,32.5
2018-12-09 07:32:35.8238,172.8,56.4,32.5,32.64,45.1,19.91,3,722,28.6,24.5,32.5,32.5
2018-12-09 07:32:36.0738,172.8,56.4,32.5,32.64,45,19.91,4,721.8,29,25,32.5,32.5
2018-12-09 07:32:36.3238,172.8,56.4,32.5,32.64,45,19.9,65,21210,21210,0,32.5,32.5
2018-12-09 07:32:36.5738,172.8,56.4,32.5,32.64,45,19.93,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:36.8239,172.8,56.4,32.5,32.64,45,19.94,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:37.0739,172.8,56.4,32.5,32.64,45.1,19.93,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:37.3238,172.8,56.4,32.5,32.64,45,19.92,65,21200,21200,0,32.5,32.5
2018-12-09 07:32:37.5738,172.8,56.4,32.5,32.64,45,19.93,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:37.8238,172.8,56.4,32.5,32.64,45,19.93,63,50,50,0,32.5,32.5
2018-12-09 07:32:38.0738,172.8,56.4,32.5,32.64,45,19.93,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:38.3238,172.8,56.4,32.5,32.64,45,19.92,52,3.69,3.66,0,32.5,32.5
2018-12-09 07:32:38.5738,172.8,56.4,32.5,32.64,45,19.92,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:38.8238,172.8,56.4,32.5,32.64,45,19.96,7,21210,27.5,3.7,32.5,32.5
2018-12-09 07:32:39.0738,172.8,56.4,32.5,32.64,45,19.92,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:39.3238,172.8,56.4,32.75,32.64,45,19.92,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:39.5738,172.8,56.4,32.75,32.64,45,19.93,61,724.6,719.2,0,32.5,32.5
2018-12-09 07:32:39.8238,172.8,56.4,32.75,32.64,45.1,19.92,62,425,425,0,32.5,32.5
2018-12-09 07:32:40.0738,172.8,56.4,32.75,32.64,45.1,19.92,64,32.5,32.9,0,32.5,32.5
2018-12-09 07:32:40.3238,172.8,56.4,32.75,32.64,45,19.93,3,722,28.6,24.5,32.5,32.5
2018-12-09 07:32:40.5738,172.8,56.4,32.75,32.64,45,19.92,4,721.8,29,25,32.5,32.5
2018-12-09 07:32:40.8238,172.8,56.4,32.75,32.64,45,19.93,65,21210,21200,0,32.5,32.5
2018-12-09 07:32:41.0738,172.8,56.4,32.75,32.64,45,19.92,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:41.3238,172.8,56.4,32.75,32.64,45,19.92,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:41.5738,172.8,56.4,32.75,32.64,45,19.93,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:41.8238,172.8,56.4,32.75,32.64,45,19.93,65,21210,21190,0,32.5,32.5
2018-12-09 07:32:42.0738,172.8,56.4,32.75,32.64,45,19.93,51,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:42.3238,172.8,56.4,32.75,32.64,45,19.92,63,50,50,0,32.5,32.5
2018-12-09 07:32:42.5738,172.8,56.4,32.75,32.64,45.1,19.91,67,27.7,27.5,0,32.5,32.5
2018-12-09 07:32:42.8238,172.8,56.4,32.75,32.64,45,19.94,52,3.69,3.67,0,32.5,32.5
2018-12-09 07:32:43.0738,172.8,56.4,32.75,32.64,45,19.93,6,21210,27.7,3.7,32.5,32.5
2018-12-09 07:32:43.3238,172.8,56.4,32.75,32.64,45,19.94,7,21190,27.5,3.7,32.5,32.5
2018-12-09 07:32:43.5739,172.8,56.4,32.75,32.64,45,19.93,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:43.8239,172.8,56.4,32.75,32.64,45,19.91,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:44.0739,172.8,56.4,32.75,32.64,45,19.91,61,724.5,719.2,0,32.5,32.5
2018-12-09 07:32:44.3238,172.8,56.4,32.75,32.64,45,19.93,62,425,425,0,32.5,32.5
2018-12-09 07:32:44.5738,172.8,56.4,32.75,32.64,45,19.93,64,32.5,32.8,0,32.5,32.5
2018-12-09 07:32:44.8238,172.8,56.4,32.75,32.64,45,19.93,3,722,28.6,24.5,32.5,32.5
2018-12-09 07:32:45.0738,172.8,56.4,32.75,32.64,45,19.92,4,721.8,29,25,32.5,32.5
2018-12-09 07:32:45.3238,172.8,56.4,32.75,32.64,45,19.92,65,21210,21180,0,32.5,32.5
2018-12-09 07:32:45.5738,172.8,56.4,32.75,32.64,45,19.92,66,5080,5080,0,32.5,32.5
2018-12-09 07:32:45.8238,172.8,56.4,32.75,32.64,45,19.93,1,722,28.6,27,32.5,32.5
2018-12-09 07:32:46.0739,172.8,56.4,32.75,32.64,45,19.93,2,721.8,29,27.5,32.5,32.5
2018-12-09 07:32:46.3239,172.8,56.4,32.75,32.64,45,19.93,65,21210,21180,0,32.5,33
2018-12-09 07:32:46.5739,172.8,56.4,32.75,32.64,45,19.94,51,3.69,3.67,0,32.5,33
2018-12-09 07:32:46.8239,172.8,56.4,32.75,32.64,45,19.94,63,50,50,0,32.5,33
2018-12-09 07:32:47.0739,172.8,56.4,32.75,32.64,45,19.92,67,27.7,27.5,0,32.5,33
2018-12-09 07:32:47.3239,172.8,56.5,32.75,32.7,45,19.92,52,3.69,3.67,0,32.5,33
2018-12-09 07:32:47.5739,172.8,56.5,32.75,32.7,45,19.92,6,21210,27.7,3.7,32.5,33
2018-12-09 07:32:47.8239,172.8,56.5,32.75,32.7,45.1,19.93,7,21180,27.5,3.7,32.5,33
2018-12-09 07:32:48.0739,172.8,56.5,32.75,32.7,45,19.92,1,722.1,28.7,27,32.5,33
2018-12-09 07:32:48.3239,172.8,56.5,32.75,32.7,45,19.92,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:48.5739,172.8,56.5,32.75,32.7,45,19.93,61,724.7,719.4,0,32.5,33
2018-12-09 07:32:48.8239,172.8,56.5,32.75,32.7,45,19.94,62,425,425,0,32.5,33
2018-12-09 07:32:49.0739,172.8,56.5,32.75,32.7,45,19.93,64,32.5,32.8,0,32.5,33
2018-12-09 07:32:49.3239,172.8,56.5,32.75,32.7,45,19.92,3,722.1,28.7,24.5,32.5,33
2018-12-09 07:32:49.5739,172.8,56.5,32.75,32.7,45,19.92,4,722.1,29,25,32.5,33
2018-12-09 07:32:49.8239,172.8,56.5,32.75,32.7,45,19.91,65,21220,21180,0,32.5,33
2018-12-09 07:32:50.0739,172.8,56.5,32.75,32.7,45,20,66,5070,5070,0,32.5,33
2018-12-09 07:32:50.3239,172.8,56.5,32.75,32.7,45,19.92,1,722.1,28.7,27,32.5,33
2018-12-09 07:32:50.5739,172.8,56.5,32.75,32.7,45,19.93,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:50.8239,172.8,56.5,32.75,32.7,45,19.93,65,21220,21180,0,32.5,33
2018-12-09 07:32:51.0739,172.8,56.5,32.75,32.7,45,19.92,51,3.69,3.67,0,32.5,33
2018-12-09 07:32:51.3239,172.8,56.5,32.75,32.7,45,19.92,63,50,50,0,32.5,33
2018-12-09 07:32:51.5739,172.8,56.5,32.75,32.7,45,19.91,67,27.7,27.5,0,32.5,33
2018-12-09 07:32:51.8240,172.8,56.5,32.75,32.7,45,19.93,52,3.69,3.67,0,32.5,33
2018-12-09 07:32:52.0740,172.8,56.5,32.75,32.7,45,19.92,6,21220,27.7,3.7,32.5,33
2018-12-09 07:32:52.3240,172.8,56.5,32.75,32.7,45,19.93,7,21180,27.5,3.7,32.5,33
2018-12-09 07:32:52.5740,172.8,56.5,32.75,32.7,45,19.93,1,722.1,28.7,27,32.5,33
2018-12-09 07:32:52.8239,172.8,56.5,32.75,32.7,45,19.93,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:53.0739,172.8,56.5,32.75,32.7,45,19.94,61,724.6,719.4,0,32.5,33
2018-12-09 07:32:53.3239,172.8,56.5,32.75,32.7,45,19.94,62,425,425,0,32.5,33
2018-12-09 07:32:53.5739,172.8,56.5,32.75,32.7,45,19.93,64,32.5,32.8,0,32.5,33
2018-12-09 07:32:53.8240,172.8,56.5,32.75,32.7,45,19.93,3,722.3,28.7,24.5,32.5,33
2018-12-09 07:32:54.0740,172.8,56.5,32.75,32.7,45,19.93,4,722.1,29,25,32.5,33
2018-12-09 07:32:54.3240,172.8,56.5,32.75,32.7,45,19.92,65,21220,21180,0,32.5,33
2018-12-09 07:32:54.5741,172.8,56.5,32.75,32.7,45,19.93,66,5070,5080,0,32.5,33
2018-12-09 07:32:54.8241,172.8,56.5,32.75,32.7,45,19.92,1,722.3,28.7,27,32.5,33
2018-12-09 07:32:55.0741,172.8,56.5,32.75,32.7,45,19.93,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:55.3241,172.8,56.5,32.75,32.7,45,19.96,65,21220,21170,0,32.5,33
2018-12-09 07:32:55.5742,172.8,56.5,32.75,32.7,45,19.94,51,3.69,3.67,0,32.5,33
2018-12-09 07:32:55.8241,172.8,56.5,32.75,32.7,45,19.92,63,50,50,0,32.5,33
2018-12-09 07:32:56.0741,172.8,56.5,32.75,32.7,45,19.92,67,27.7,27.5,0,32.5,33
2018-12-09 07:32:56.3240,172.8,56.6,33,32.75,45,19.93,52,3.69,3.67,0,32.5,33
2018-12-09 07:32:56.5740,172.8,56.6,33,32.75,45,19.92,6,21220,27.7,3.7,32.5,33
2018-12-09 07:32:56.8240,172.8,56.6,33,32.75,45,19.92,7,21180,27.5,3.7,32.5,33
2018-12-09 07:32:57.0740,172.8,56.6,33,32.75,45,19.92,1,722.3,28.7,27,32.5,33
2018-12-09 07:32:57.3239,172.8,56.8,33,32.87,45,19.93,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:57.5739,172.8,56.8,33,32.87,45,19.92,61,724.7,719.4,0,32.5,33
2018-12-09 07:32:57.8240,172.8,56.8,33,32.87,45,19.93,62,425,425,0,32.5,33
2018-12-09 07:32:58.0740,172.8,56.8,33,32.87,45,19.93,64,32.5,32.8,0,32.5,33
2018-12-09 07:32:58.3240,172.8,56.8,33,32.87,45,19.94,3,722.3,28.7,24.5,32.5,33
2018-12-09 07:32:58.5740,172.8,56.8,33,32.87,45,19.93,4,722.1,29,25,32.5,33
2018-12-09 07:32:58.8240,172.8,56.8,33,32.87,45,19.93,65,21210,21170,0,32.5,33
2018-12-09 07:32:59.0740,172.8,56.8,33,32.87,45,19.93,66,5060,5060,0,32.5,33
2018-12-09 07:32:59.3240,172.8,56.8,33,32.87,45,19.94,1,722.3,28.7,27,32.5,33
2018-12-09 07:32:59.5741,172.8,56.8,33,32.87,45,19.93,2,722.1,29,27.5,32.5,33
2018-12-09 07:32:59.8241,172.8,56.8,33,32.87,45,19.93,65,21220,21180,0,32.5,33
2018-12-09 07:33:00.0741,172.8,56.8,33,32.87,45.1,19.92,51,3.69,3.67,0,32.5,33
2018-12-09 07:33:00.3241,172.8,56.8,33,32.87,45,19.93,63,50,50,0,32.5,33
2018-12-09 07:33:00.5741,172.8,56.8,33,32.87,45,19.94,67,27.7,27.5,0,33,33
2018-12-09 07:33:00.8241,172.8,56.8,33,32.87,45,19.95,52,3.69,3.67,0,33,33
2018-12-09 07:33:01.0740,172.8,56.8,33,32.87,45,19.93,6,21210,27.7,3.7,33,33
2018-12-09 07:33:01.3240,172.8,56.8,33,32.87,45,19.92,7,21180,27.6,3.7,33,33
2018-12-09 07:33:01.5740,172.8,56.8,33,32.87,45,19.92,1,722.3,28.7,27,33,33
2018-12-09 07:33:01.8240,172.8,56.8,33,32.87,45,19.97,2,722.2,29,27.5,33,33
2018-12-09 07:33:02.0740,172.8,56.8,33,32.87,45,19.93,61,724.8,719.5,0,33,33
2018-12-09 07:33:02.3240,172.8,56.8,33,32.87,45,19.93,62,425,425,0,33,33
2018-12-09 07:33:02.5740,172.8,56.8,33,32.87,45,19.94,64,32.5,32.8,0,33,33
2018-12-09 07:33:02.8240,172.8,56.8,33,32.87,45,19.95,3,722.3,28.7,24.5,33,33
2018-12-09 07:33:03.0740,172.8,56.8,33,32.87,45,19.93,4,722.2,29,25,33,33
2018-12-09 07:33:03.3241,172.8,56.8,33,32.87,45,19.96,65,21210,21180,0,33,33
2018-12-09 07:33:03.5741,172.8,56.8,33,32.87,45,19.95,66,5070,5070,0,33,33
2018-12-09 07:33:03.8241,172.8,56.8,33,32.87,45,19.93,1,722.3,28.7,27,33,33
2018-12-09 07:33:04.0741,172.8,56.8,33,32.87,45,19.93,2,722.2,29,27.5,33,33
2018-12-09 07:33:04.3241,172.8,56.8,33,32.87,45,19.93,65,21210,21180,0,33,33
2018-12-09 07:33:04.5741,172.8,56.8,33,32.87,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:04.8241,172.8,56.8,33,32.87,45,19.92,63,50,50,0,33,33
2018-12-09 07:33:05.0741,172.8,56.8,33,32.87,45,19.92,67,27.7,27.5,0,33,33
2018-12-09 07:33:05.3241,172.8,56.8,33,32.87,45,19.93,52,3.69,3.67,0,33,33
2018-12-09 07:33:05.5741,172.8,56.8,33,32.87,45,19.89,6,21210,27.7,3.7,33,33
2018-12-09 07:33:05.8241,172.8,56.8,33,32.87,45,19.93,7,21190,27.5,3.7,33,33
2018-12-09 07:33:06.0741,172.8,56.8,33,32.87,45,19.92,1,722.3,28.7,27,33,33
2018-12-09 07:33:06.3241,172.8,56.8,33,32.87,45,19.92,2,722.2,29,27.5,33,33
2018-12-09 07:33:06.5741,172.8,56.8,33,32.87,45,19.98,61,724.8,719.6,0,33,33
2018-12-09 07:33:06.8241,172.8,56.8,33,32.87,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:07.0741,172.8,56.8,33,32.87,45,19.92,64,32.5,32.8,0,33,33
2018-12-09 07:33:07.3241,172.8,56.8,33,32.87,45,19.92,3,722.3,28.7,24.5,33,33
2018-12-09 07:33:07.5741,172.8,56.8,33,32.87,45,19.94,4,722.2,29,25,33,33
2018-12-09 07:33:07.8241,172.8,56.8,33,32.87,45,19.93,65,21210,21190,0,33,33
2018-12-09 07:33:08.0741,172.8,56.8,33,32.87,45,19.93,66,5060,5070,0,33,33
2018-12-09 07:33:08.3241,172.8,57,33,32.99,45,19.93,1,722.5,28.6,27,33,33
2018-12-09 07:33:08.5741,172.8,57,33,32.99,45,19.94,2,722.3,29,27.5,33,33
2018-12-09 07:33:08.8241,172.8,57,33,32.99,45,19.92,65,21210,21190,0,33,33
2018-12-09 07:33:09.0741,172.8,57,33,32.99,45,19.92,51,3.69,3.67,0,33,33
2018-12-09 07:33:09.3241,172.8,57,33,32.99,45,19.93,63,50,50,0,33,33
2018-12-09 07:33:09.5741,172.8,57,33,32.99,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:09.8241,172.8,57,33,32.99,45,19.92,52,3.69,3.67,0,33,33
2018-12-09 07:33:10.0741,172.8,57,33,32.99,45,19.93,6,21210,27.7,3.7,33,33
2018-12-09 07:33:10.3241,172.8,57,33,32.99,45,19.93,7,21190,27.6,3.7,33,33
2018-12-09 07:33:10.5741,172.8,57,33,32.99,45,19.92,1,722.5,28.6,27,33,33
2018-12-09 07:33:10.8241,172.8,57,33,32.99,45,19.92,2,722.3,29,27.5,33,33
2018-12-09 07:33:11.0741,172.8,57,33,32.99,45,19.91,61,724.8,719.7,0,33,33
2018-12-09 07:33:11.3241,172.8,57,33,32.99,45,19.93,62,425,425,0,33,33
2018-12-09 07:33:11.5741,172.8,57,33,32.99,45,19.95,64,32.4,32.8,0,33,33
2018-12-09 07:33:11.8241,172.8,57,33,32.99,45,19.92,3,722.5,28.6,24.5,33,33
2018-12-09 07:33:12.0741,172.8,57,33,32.99,45,19.94,4,722.3,29,25,33,33
2018-12-09 07:33:12.3241,172.8,57,33,32.99,45,19.94,65,21210,21200,0,33,33
2018-12-09 07:33:12.5741,172.8,57,33,32.99,45,20.06,66,5070,5070,0,33,33
2018-12-09 07:33:12.8241,172.8,57,33,32.99,45,19.92,1,722.5,28.6,27,33,33
2018-12-09 07:33:13.0741,172.8,57,33,32.99,45,19.93,2,722.3,29,27.5,33,33
2018-12-09 07:33:13.3241,172.8,57,33,32.99,45,19.93,65,21210,21200,0,33,33
2018-12-09 07:33:13.5741,172.8,57,33,32.99,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:13.8241,172.8,57,33,32.99,45,19.93,63,50,50,0,33,33
2018-12-09 07:33:14.0742,172.8,57,33,32.99,45,19.92,67,27.7,27.6,0,33,33
2018-12-09 07:33:14.3242,172.8,57,33,32.99,45,19.92,52,3.69,3.67,0,33,33
2018-12-09 07:33:14.5741,172.8,57,33,32.99,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:14.8241,172.8,57,33,32.99,45.1,19.93,7,21200,27.6,3.7,33,33
2018-12-09 07:33:15.0741,172.8,57,33,32.99,45,19.93,1,722.6,28.7,27,33,33
2018-12-09 07:33:15.3241,172.8,57,33,32.99,45,19.92,2,722.5,29,27.5,33,33
2018-12-09 07:33:15.5741,172.8,57,33,32.99,45,19.93,61,725,719.7,0,33,33
2018-12-09 07:33:15.8241,172.8,57,33,32.99,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:16.0741,172.8,57,33,32.99,45,19.92,64,32.5,32.9,0,33,33
2018-12-09 07:33:16.3242,172.8,57,33,32.99,45,19.93,3,722.6,28.7,24.5,33,33
2018-12-09 07:33:16.5742,172.8,57,33,32.99,45,19.92,4,722.5,29,25,33,33
2018-12-09 07:33:16.8242,172.8,57,33,32.99,45,19.93,65,21210,21200,0,33,33
2018-12-09 07:33:17.0742,172.8,57,33,32.99,45,19.93,66,5070,5070,0,33,33
2018-12-09 07:33:17.3242,172.8,57,33,32.99,45.1,19.92,1,722.6,28.7,27,33,33
2018-12-09 07:33:17.5742,172.8,57,33,32.99,45,19.94,2,722.5,29,27.5,33,33
2018-12-09 07:33:17.8242,172.8,57,33,32.99,45,19.94,65,21200,21200,0,33,33
2018-12-09 07:33:18.0742,172.8,57,33,32.99,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:18.3242,172.8,57,33,32.99,45,19.93,63,50,50,0,33,33
2018-12-09 07:33:18.5742,172.8,57,33,32.99,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:18.8242,172.8,57,33,32.99,45,19.95,52,3.69,3.67,0,33,33
2018-12-09 07:33:19.0742,172.8,57,33,32.99,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:19.3242,172.8,57,33,32.99,45,19.93,7,21200,27.6,3.7,33,33
2018-12-09 07:33:19.5742,172.8,57,33,32.99,45,19.92,1,722.6,28.7,27,33,33
2018-12-09 07:33:19.8242,172.8,57,33,32.99,45,19.92,2,722.5,29,27.5,33,33
2018-12-09 07:33:20.0743,172.8,57,33,32.99,45,19.93,61,725,719.8,0,33,33
2018-12-09 07:33:20.3243,172.8,57,33,32.99,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:20.5743,172.8,57,33,32.99,45,19.93,64,32.5,32.9,0,33,33
2018-12-09 07:33:20.8243,172.8,57,33,32.99,45,19.92,3,722.6,28.7,24.5,33,33
2018-12-09 07:33:21.0742,172.8,57,33,32.99,45,19.93,4,722.5,29,25,33,33
2018-12-09 07:33:21.3242,172.8,57,33,32.99,45,19.94,65,21210,21200,0,33,33
2018-12-09 07:33:21.5742,172.8,57.1,33,33.04,45.1,20.04,66,5070,5070,0,33,33
2018-12-09 07:33:21.8242,172.8,57.1,33,33.04,45,19.93,1,722.6,28.7,27,33,33
2018-12-09 07:33:22.0742,172.8,57.1,33,33.04,45,19.92,2,722.5,29,27.5,33,33
2018-12-09 07:33:22.3242,172.8,57.1,33,33.04,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:22.5742,172.8,57.1,33,33.04,45,19.92,51,3.69,3.67,0,33,33
2018-12-09 07:33:22.8242,172.8,57.1,33,33.04,45,19.92,63,50,50,0,33,33
2018-12-09 07:33:23.0742,172.8,57.1,33,33.04,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:23.3242,172.8,57.1,33,33.04,45,19.93,52,3.69,3.67,0,33,33
2018-12-09 07:33:23.5742,172.8,57.1,33,33.04,45,19.92,6,21210,27.7,3.7,33,33
2018-12-09 07:33:23.8242,172.8,57.1,33,33.04,45,19.93,7,21210,27.6,3.7,33,33
2018-12-09 07:33:24.0743,172.8,57.1,33,33.04,45.1,19.93,1,722.6,28.7,27,33,33
2018-12-09 07:33:24.3243,172.8,57.1,33,33.04,45,19.93,2,722.5,29,27.5,33,33
2018-12-09 07:33:24.5743,172.8,57.1,33,33.04,45,19.93,61,725.1,719.7,0,33,33
2018-12-09 07:33:24.8244,172.8,57.1,33,33.04,45,19.93,62,425,425,0,33,33
2018-12-09 07:33:25.0744,172.8,57.1,33,33.04,45,19.93,64,32.5,32.9,0,33,33
2018-12-09 07:33:25.3244,172.8,57.1,33,33.04,45,19.93,3,722.6,28.7,24.5,33,33
2018-12-09 07:33:25.5744,172.8,57.1,33,33.04,45,19.92,4,722.5,29,25,33,33
2018-12-09 07:33:25.8243,172.8,57.1,33,33.04,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:26.0743,172.8,57.1,33,33.04,45,19.92,66,5070,5070,0,33,33
2018-12-09 07:33:26.3243,172.8,57.1,33,33.04,45,19.93,1,722.6,28.7,27,33,33
2018-12-09 07:33:26.5743,172.8,57.1,33,33.04,45,19.93,2,722.5,29,27.5,33,33
