Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:33:26.8243,172.8,57.1,33,33.04,45,19.93,65,21210,21200,0,33,33
2018-12-09 07:33:27.0743,172.8,57.1,33,33.04,45,19.88,51,3.69,3.67,0,33,33
2018-12-09 07:33:27.3243,172.8,57.1,33,33.04,45,20,63,50,50,0,33,33
2018-12-09 07:33:27.5743,172.8,57.1,33,33.04,45,19.92,67,27.7,27.6,0,33,33
2018-12-09 07:33:27.8243,172.8,57.1,33,33.04,45,19.93,52,3.69,3.67,0,33,33
2018-12-09 07:33:28.0743,172.8,57.1,33,33.04,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:28.3242,172.8,57.1,33,33.04,45,19.93,7,21200,27.6,3.7,33,33
2018-12-09 07:33:28.5742,172.8,57.1,33,33.04,45,19.93,1,722.6,28.7,27,33,33
2018-12-09 07:33:28.8243,172.8,57.1,33,33.04,45,19.9,2,722.5,29,27.5,33,33
2018-12-09 07:33:29.0743,172.8,57.1,33,33.04,45,19.93,61,725.2,719.8,0,33,33
2018-12-09 07:33:29.3243,172.8,57.1,33,33.04,45.1,19.93,62,425,425,0,33,33
2018-12-09 07:33:29.5743,172.8,57.1,33,33.04,45,19.88,64,32.6,32.9,0,33,33
2018-12-09 07:33:29.8243,172.8,57.1,33,33.04,45,19.92,3,722.7,28.6,24.5,33,33
2018-12-09 07:33:30.0743,172.8,57.1,33,33.04,45,19.93,4,722.6,29,25,33,33
2018-12-09 07:33:30.3243,172.8,57.1,33,33.04,45,19.92,65,21210,21200,0,33,33
2018-12-09 07:33:30.5743,172.8,57.1,33,33.04,45,19.92,66,5070,5070,0,33,33
2018-12-09 07:33:30.8243,172.8,57.1,33,33.04,45,19.93,1,722.7,28.6,27,33,33
2018-12-09 07:33:31.0743,172.8,57.1,33,33.04,45,19.93,2,722.6,29,27.5,33,33
2018-12-09 07:33:31.3243,172.8,57.2,33,33.1,45,19.94,65,21210,21200,0,33,33
2018-12-09 07:33:31.5743,172.8,57.2,33,33.1,45,19.92,51,3.69,3.67,0,33,33
2018-12-09 07:33:31.8244,172.8,57.2,33,33.1,45,19.94,63,50,50,0,33,33
2018-12-09 07:33:32.0744,172.8,57.2,33,33.1,45.1,19.92,67,27.7,27.6,0,33,33
2018-12-09 07:33:32.3244,172.8,57.2,33,33.1,45,19.95,52,3.69,3.67,0,33,33
2018-12-09 07:33:32.5744,172.8,57.2,33,33.1,45,19.92,6,21210,27.7,3.7,33,33
2018-12-09 07:33:32.8244,172.8,57.2,33,33.1,45,19.95,7,21210,27.6,3.7,33,33
2018-12-09 07:33:33.0745,172.8,57.2,33,33.1,45,19.98,1,722.7,28.6,27,33,33
2018-12-09 07:33:33.3245,172.8,57.2,33,33.1,45,19.92,2,722.6,29,27.5,33,33
2018-12-09 07:33:33.5745,172.8,57.2,33,33.1,45.1,19.92,61,725.1,719.9,0,33,33
2018-12-09 07:33:33.8245,172.8,57.2,33,33.1,45,19.93,62,425,425,0,33,33
2018-12-09 07:33:34.0744,172.8,57.2,33,33.1,45,19.93,64,32.6,32.9,0,33,33
2018-12-09 07:33:34.3244,172.8,57.2,33,33.1,45,19.91,3,722.7,28.6,24.5,33,33
2018-12-09 07:33:34.5744,172.8,57.2,33,33.1,45,19.93,4,722.6,29,25,33,33
2018-12-09 07:33:34.8244,172.8,57.2,33,33.1,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:35.0744,172.8,57.2,33,33.1,45,19.92,66,5070,5070,0,33,33
2018-12-09 07:33:35.3244,172.8,57.2,33,33.1,45,19.93,1,722.7,28.6,27,33,33
2018-12-09 07:33:35.5744,172.8,57.2,33,33.1,45,19.94,2,722.6,29,27.5,33,33
2018-12-09 07:33:35.8244,172.8,57.2,33,33.1,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:36.0744,172.8,57.2,33,33.1,45,19.92,51,3.69,3.67,0,33,33
2018-12-09 07:33:36.3244,172.8,57.2,33,33.1,45.1,19.92,63,50,50,0,33,33
2018-12-09 07:33:36.5744,172.8,57.2,33,33.1,45.1,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:36.8244,172.8,57.2,33,33.1,45,19.93,52,3.69,3.67,0,33,33
2018-12-09 07:33:37.0744,172.8,57.2,33,33.1,45,19.93,6,21210,27.7,3.7,33,33
2018-12-09 07:33:37.3244,172.8,57.2,33,33.1,45,19.94,7,21210,27.6,3.7,33,33
2018-12-09 07:33:37.5744,172.8,57.2,33,33.1,45,19.92,1,722.8,28.6,27,33,33
2018-12-09 07:33:37.8244,172.8,57.2,33,33.1,45,19.93,2,722.8,29,27.5,33,33
2018-12-09 07:33:38.0744,172.8,57.2,33,33.1,45,19.92,61,725.3,720,0,33,33
2018-12-09 07:33:38.3244,172.8,57.2,33,33.1,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:38.5744,172.8,57.2,33,33.1,45,19.88,64,32.4,32.8,0,33,33
2018-12-09 07:33:38.8244,172.8,57.2,33,33.1,45,19.9,3,722.8,28.6,24.5,33,33
2018-12-09 07:33:39.0744,172.8,57.2,33,33.1,45,19.92,4,722.8,29,25,33,33
2018-12-09 07:33:39.3245,172.8,57.2,33,33.1,45,19.92,65,21210,21210,0,33,33
2018-12-09 07:33:39.5745,172.8,57.2,33,33.1,45,19.93,66,5060,5060,0,33,33
2018-12-09 07:33:39.8245,172.8,57.2,33,33.1,45,19.93,1,722.8,28.6,27,33,33
2018-12-09 07:33:40.0745,172.8,57.2,33,33.1,45,19.93,2,722.8,29,27.5,33,33
2018-12-09 07:33:40.3245,172.8,57.2,33,33.1,45.1,19.92,65,21200,21200,0,33,33
2018-12-09 07:33:40.5744,172.8,57.2,33,33.1,45,19.94,51,3.69,3.67,0,33,33
2018-12-09 07:33:40.8244,172.8,57.2,33,33.1,45,19.92,63,50,50,0,33,33
2018-12-09 07:33:41.0744,172.8,57.2,33,33.1,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:41.3244,172.8,57.2,33,33.1,45,20.06,52,3.7,3.67,0,33,33
2018-12-09 07:33:41.5744,172.8,57.2,33,33.1,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:41.8245,172.8,57.2,33,33.1,45,19.93,7,21200,27.6,3.7,33,33
2018-12-09 07:33:42.0745,172.8,57.2,33,33.1,45,19.93,1,722.8,28.6,27,33,33
2018-12-09 07:33:42.3245,172.8,57.2,33,33.1,45,19.92,2,722.8,29,27.5,33,33
2018-12-09 07:33:42.5745,172.8,57.2,33,33.1,45,19.92,61,725.4,720,0,33,33
2018-12-09 07:33:42.8245,172.8,57.2,33,33.1,45.1,19.93,62,425,425,0,33,33
2018-12-09 07:33:43.0745,172.8,57.2,33,33.1,45.1,19.92,64,32.5,32.8,0,33,33
2018-12-09 07:33:43.3245,172.8,57.2,33,33.1,45,19.93,3,722.8,28.6,24.5,33,33
2018-12-09 07:33:43.5745,172.8,57.2,33,33.1,45,19.92,4,722.8,29,25,33,33
2018-12-09 07:33:43.8245,172.8,57.2,33,33.1,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:44.0745,172.8,57.2,33,33.1,45,19.94,66,5060,5060,0,33,33
2018-12-09 07:33:44.3245,172.8,57.2,33,33.1,45,19.93,1,722.9,28.6,27,33,33
2018-12-09 07:33:44.5745,172.8,57.2,33,33.1,45,19.93,2,722.7,29,27.5,33,33
2018-12-09 07:33:44.8245,172.8,57.2,33,33.1,45,19.93,65,21210,21210,0,33,33
2018-12-09 07:33:45.0745,172.8,57.2,33,33.1,45,19.92,51,3.69,3.67,0,33,33
2018-12-09 07:33:45.3245,172.8,57.2,33,33.1,45,19.92,63,50,50,0,33,33
2018-12-09 07:33:45.5745,172.8,57.2,33,33.1,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:45.8245,172.8,57.2,33,33.1,45,19.93,52,3.7,3.67,0,33,33
2018-12-09 07:33:46.0745,172.8,57.2,33,33.1,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:46.3245,172.8,57.2,33,33.1,45,19.94,7,21200,27.6,3.7,33,33
2018-12-09 07:33:46.5745,172.8,57.2,33,33.1,45,19.93,1,722.9,28.6,27,33,33
2018-12-09 07:33:46.8245,172.8,57.2,33,33.1,45,19.9,2,722.7,29,27.5,33,33
2018-12-09 07:33:47.0745,172.8,57.2,33,33.1,45,19.9,61,725.3,720.1,0,33,33
2018-12-09 07:33:47.3245,172.8,57.2,33,33.1,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:47.5745,172.8,57.2,33,33.1,45,19.92,64,32.4,32.8,0,33,33
2018-12-09 07:33:47.8245,172.8,57.2,33,33.1,45,19.93,3,722.9,28.6,24.5,33,33
2018-12-09 07:33:48.0745,172.8,57.2,33,33.1,45,19.92,4,722.7,29,25,33,33
2018-12-09 07:33:48.3245,172.8,57.2,33,33.1,45.1,19.93,65,21210,21210,0,33,33
2018-12-09 07:33:48.5745,172.8,57.2,33,33.1,45,19.92,66,5060,5070,0,33,33
2018-12-09 07:33:48.8245,172.8,57.2,33,33.1,45,19.93,1,722.9,28.6,27,33,33
2018-12-09 07:33:49.0745,172.8,57.2,33,33.1,45,19.93,2,722.7,29,27.5,33,33
2018-12-09 07:33:49.3245,172.8,57.2,33,33.1,45,19.93,65,21200,21200,0,33,33
2018-12-09 07:33:49.5746,172.8,57.2,33,33.1,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:49.8246,172.8,57.2,33,33.1,45,19.95,63,50,50,0,33,33
2018-12-09 07:33:50.0746,172.8,57.2,33,33.1,45,19.93,67,27.7,27.6,0,33,33
2018-12-09 07:33:50.3246,172.8,57.2,33,33.1,45,19.93,52,3.7,3.67,0,33,33
2018-12-09 07:33:50.5746,172.8,57.2,33,33.1,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:50.8246,172.8,57.2,33,33.1,45.1,19.93,7,21200,27.6,3.7,33,33
2018-12-09 07:33:51.0745,172.8,57.2,33,33.1,45,19.92,1,722.9,28.6,27,33,33
2018-12-09 07:33:51.3245,172.8,57.2,33,33.1,45,19.92,2,722.7,29,27.5,33,33
2018-12-09 07:33:51.5745,172.8,57.2,33,33.1,45,19.93,61,725.4,720.2,0,33,33
2018-12-09 07:33:51.8245,172.8,57.2,33,33.1,45,19.92,62,425,425,0,33,33
2018-12-09 07:33:52.0745,172.8,57.2,33,33.1,45,19.92,64,32.5,32.8,0,33,33
2018-12-09 07:33:52.3246,172.8,57.2,33,33.1,45,19.92,3,723.1,28.7,24.5,33,33
2018-12-09 07:33:52.5746,172.8,57.2,33,33.1,45,20,4,722.9,29,25,33,33
2018-12-09 07:33:52.8246,172.8,57.2,33,33.1,45,19.94,65,21200,21200,0,33,33
2018-12-09 07:33:53.0746,172.8,57.2,33.25,33.1,45,19.93,66,5070,5060,0,33,33
2018-12-09 07:33:53.3246,172.8,57.2,33.25,33.1,45,19.93,1,723.1,28.7,27,33,33
2018-12-09 07:33:53.5746,172.8,57.2,33.25,33.1,45.1,19.92,2,722.9,29,27.5,33,33
2018-12-09 07:33:53.8246,172.8,57.2,33.25,33.1,45,19.92,65,21200,21200,0,33,33
2018-12-09 07:33:54.0746,172.8,57.2,33.25,33.1,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:54.3246,172.8,57.2,33.25,33.1,45,19.92,63,50,50,0,33,33
2018-12-09 07:33:54.5746,172.8,57.2,33.25,33.1,45,19.94,67,27.7,27.6,0,33,33
2018-12-09 07:33:54.8246,172.8,57.2,33.25,33.1,45.1,19.93,52,3.69,3.67,0,33,33
2018-12-09 07:33:55.0746,172.8,57.2,33.25,33.1,45,19.93,6,21200,27.7,3.7,33,33
2018-12-09 07:33:55.3246,172.8,57.3,33.25,33.16,45,19.92,7,21190,27.6,3.7,33,33
2018-12-09 07:33:55.5746,172.8,57.3,33.25,33.16,45,19.92,1,723.1,28.7,27,33,33
2018-12-09 07:33:55.8246,172.8,57.3,33.25,33.16,45,19.93,2,722.9,29,27.5,33,33
2018-12-09 07:33:56.0746,172.8,57.3,33.25,33.16,45,19.92,61,725.5,720.2,0,33,33
2018-12-09 07:33:56.3246,172.8,57.3,33.25,33.16,45,19.93,62,425,425,0,33,33
2018-12-09 07:33:56.5746,172.8,57.3,33.25,33.16,45,19.93,64,32.5,32.9,0,33,33
2018-12-09 07:33:56.8246,172.8,57.3,33.25,33.16,45,19.92,3,723.1,28.7,24.5,33,33
2018-12-09 07:33:57.0746,172.8,57.3,33.25,33.16,45,19.94,4,722.9,29,25,33,33
2018-12-09 07:33:57.3246,172.8,57.3,33.25,33.16,45,19.92,65,21210,21190,0,33,33
2018-12-09 07:33:57.5746,172.8,57.3,33.25,33.16,45,19.93,66,5070,5070,0,33,33
2018-12-09 07:33:57.8246,172.8,57.3,33.25,33.16,45,19.92,1,723.1,28.7,27,33,33
2018-12-09 07:33:58.0746,172.8,57.3,33.25,33.16,45,19.93,2,722.9,29,27.5,33,33
2018-12-09 07:33:58.3247,172.8,57.3,33.25,33.16,45,19.92,65,21210,21180,0,33,33
2018-12-09 07:33:58.5747,172.8,57.3,33.25,33.16,45,19.93,51,3.69,3.67,0,33,33
2018-12-09 07:33:58.8247,172.8,57.3,33.25,33.16,45,19.94,63,50,50,0,33,33.5
2018-12-09 07:33:59.0747,172.8,57.3,33.25,33.16,45,19.93,67,27.7,27.6,0,33,33.5
2018-12-09 07:33:59.3248,172.8,57.3,33.25,33.16,44.9,19.92,52,3.7,3.67,0,33,33.5
2018-12-09 07:33:59.5748,172.8,57.3,33.25,33.16,45,19.93,6,21210,27.7,3.7,33,33.5
2018-12-09 07:33:59.8248,172.8,57.3,33.25,33.16,45,19.92,7,21180,27.6,3.7,33,33.5
2018-12-09 07:34:00.0748,172.8,57.3,33.25,33.16,45,19.92,1,723,28.6,27,33,33.5
2018-12-09 07:34:00.3247,172.8,57.3,33.25,33.16,45,19.92,2,723,28.8,27.5,33,33.5
2018-12-09 07:34:00.5747,172.8,57.3,33.25,33.16,45,19.97,61,725.5,720.3,0,33,33.5
2018-12-09 07:34:00.8247,172.8,57.3,33.25,33.16,45,19.93,62,425,425,0,33,33.5
2018-12-09 07:34:01.0747,172.8,57.3,33.25,33.16,45,19.93,64,32.5,32.8,0,33,33.5
2018-12-09 07:34:01.3247,172.8,57.3,33.25,33.16,45,19.93,3,723,28.6,24.5,33,33.5
2018-12-09 07:34:01.5747,172.8,57.3,33.25,33.16,45,19.93,4,723,28.8,25,33,33.5
2018-12-09 07:34:01.8247,172.8,57.3,33.25,33.16,45,19.93,65,21210,21180,0,33,33.5
2018-12-09 07:34:02.0747,172.8,57.3,33.25,33.16,45,19.92,66,5070,5070,0,33,33.5
2018-12-09 07:34:02.3247,172.8,57.3,33.25,33.16,45,19.92,1,723,28.6,27,33,33.5
2018-12-09 07:34:02.5747,172.8,57.3,33.25,33.16,45,19.94,2,723,28.8,27.5,33,33.5
2018-12-09 07:34:02.8247,172.8,57.3,33.25,33.16,45,19.91,65,21210,21180,0,33,33.5
2018-12-09 07:34:03.0747,172.8,57.3,33.25,33.16,45,19.83,51,3.69,3.67,0,33,33.5
2018-12-09 07:34:03.3247,172.8,57.3,33.25,33.16,45,19.95,63,50,50,0,33,33.5
2018-12-09 07:34:03.5747,172.8,57.3,33.25,33.16,45,19.86,67,27.7,27.6,0,33,33.5
2018-12-09 07:34:03.8247,172.8,57.3,33.25,33.16,45,19.93,52,3.7,3.67,0,33,33.5
2018-12-09 07:34:04.0747,172.8,57.3,33.25,33.16,45,19.92,6,21220,27.7,3.7,33,33.5
2018-12-09 07:34:04.3247,172.8,57.4,33.25,33.22,45.1,19.91,7,21180,27.6,3.7,33,33.5
2018-12-09 07:34:04.5746,172.8,57.4,33.25,33.22,45,19.93,1,723,28.6,27,33,33.5
2018-12-09 07:34:04.8246,172.8,57.4,33.25,33.22,45,19.93,2,723,28.8,27.5,33,33.5
2018-12-09 07:34:05.0746,172.8,57.4,33.25,33.22,45,19.93,61,725.7,720.3,0,33,33.5
2018-12-09 07:34:05.3246,172.8,57.5,33.25,33.28,45,19.92,62,425,425,0,33,33.5
2018-12-09 07:34:05.5746,172.8,57.5,33.25,33.28,45,19.93,64,32.5,32.8,0,33,33.5
2018-12-09 07:34:05.8246,172.8,57.5,33.25,33.28,45,19.92,3,723,28.6,24.5,33,33.5
2018-12-09 07:34:06.0747,172.8,57.5,33.25,33.28,45,19.93,4,723,28.7,25,33,33.5
2018-12-09 07:34:06.3247,172.8,57.5,33.25,33.28,45,19.93,65,21220,21180,0,33,33.5
2018-12-09 07:34:06.5747,172.8,57.5,33.25,33.28,45,19.92,66,5080,5080,0,33,33.5
2018-12-09 07:34:06.8247,172.8,57.5,33.25,33.28,45,19.93,1,723.3,28.6,27,33,33.5
2018-12-09 07:34:07.0747,172.8,57.5,33.25,33.28,45,19.93,2,723,28.7,27.5,33,33.5
2018-12-09 07:34:07.3247,172.8,57.5,33.25,33.28,45,19.93,65,21220,21180,0,33,33.5
2018-12-09 07:34:07.5747,172.8,57.5,33.25,33.28,45,19.92,51,3.7,3.67,0,33,33.5
2018-12-09 07:34:07.8247,172.8,57.5,33.25,33.28,45,19.92,63,50,50,0,33,33.5
2018-12-09 07:34:08.0747,172.8,57.5,33.25,33.28,45,19.93,67,27.7,27.6,0,33,33.5
2018-12-09 07:34:08.3247,172.8,57.5,33.25,33.28,45,19.92,52,3.7,3.67,0,33,33.5
2018-12-09 07:34:08.5747,172.8,57.5,33.25,33.28,45,19.93,6,21220,27.7,3.7,33,33.5
2018-12-09 07:34:08.8248,172.8,57.5,33.25,33.28,45,19.94,7,21180,27.6,3.7,33,33.5
2018-12-09 07:34:09.0748,172.8,57.5,33.25,33.28,45,19.92,1,723.3,28.6,27,33,33.5
2018-12-09 07:34:09.3248,172.8,57.5,33.25,33.28,45,19.89,2,723,28.7,27.5,33,33.5
2018-12-09 07:34:09.5748,172.8,57.5,33.25,33.28,45,19.92,61,725.7,720.4,0,33,33.5
2018-12-09 07:34:09.8248,172.8,57.5,33.25,33.28,45.1,19.92,62,425,425,0,33,33.5
2018-12-09 07:34:10.0748,172.8,57.5,33.25,33.28,45,19.93,64,32.5,32.8,0,33,33.5
2018-12-09 07:34:10.3248,172.8,57.5,33.5,33.28,45,19.93,3,723.3,28.6,24.5,33,33.5
2018-12-09 07:34:10.5748,172.8,57.5,33.5,33.28,45,19.93,4,723,28.7,25,33,33.5
2018-12-09 07:34:10.8247,172.8,57.5,33.5,33.28,45,19.89,65,21230,21180,0,33,33.5
2018-12-09 07:34:11.0747,172.8,57.5,33.5,33.28,45,19.92,66,5080,5080,0,33,33.5
2018-12-09 07:34:11.3248,172.8,57.5,33.5,33.28,45,19.93,1,723.3,28.6,27,33,33.5
2018-12-09 07:34:11.5748,172.8,57.5,33.5,33.28,45,19.93,2,723,28.7,27.5,33,33.5
2018-12-09 07:34:11.8248,172.8,57.5,33.5,33.28,45,19.92,65,21220,21180,0,33,33.5
2018-12-09 07:34:12.0747,172.8,57.5,33.5,33.28,45,19.91,51,3.7,3.67,0,33,33.5
2018-12-09 07:34:12.3247,172.8,57.5,33.5,33.28,45,19.93,63,50,50,0,33,33.5
2018-12-09 07:34:12.5747,172.8,57.5,33.5,33.28,45,19.93,67,27.7,27.6,0,33,33.5
2018-12-09 07:34:12.8247,172.8,57.5,33.5,33.28,45,19.91,52,3.7,3.67,0,33,33.5
2018-12-09 07:34:13.0747,172.8,57.5,33.5,33.28,45,19.92,6,21210,27.7,3.7,33,33.5
2018-12-09 07:34:13.3247,172.8,57.5,33.5,33.28,45,19.93,7,21180,27.6,3.7,33.5,33.5
2018-12-09 07:34:13.5748,172.8,57.5,33.5,33.28,45,19.92,1,723.3,28.6,27,33.5,33.5
2018-12-09 07:34:13.8248,172.8,57.5,33.5,33.28,45,19.91,2,723.2,28.7,27.5,33.5,33.5
2018-12-09 07:34:14.0748,172.8,57.5,33.5,33.28,45,19.93,61,725.7,720.4,0,33.5,33.5
2018-12-09 07:34:14.3249,172.8,57.5,33.5,33.28,45,19.92,62,425,425,0,33.5,33.5
2018-12-09 07:34:14.5749,172.8,57.5,33.5,33.28,45,19.93,64,32.5,32.8,0,33.5,33.5
2018-12-09 07:34:14.8249,172.8,57.5,33.5,33.28,45,19.93,3,723.3,28.6,24.5,33.5,33.5
2018-12-09 07:34:15.0749,172.8,57.5,33.5,33.28,45,19.94,4,723.2,28.7,25,33.5,33.5
2018-12-09 07:34:15.3249,172.8,57.5,33.5,33.28,45,19.93,65,21210,21180,0,33.5,33.5
2018-12-09 07:34:15.5749,172.8,57.5,33.5,33.28,45,19.92,66,5070,5070,0,33.5,33.5
2018-12-09 07:34:15.8248,172.8,57.5,33.5,33.28,45,19.93,1,723.3,28.6,27,33.5,33.5
2018-12-09 07:34:16.0748,172.8,57.5,33.5,33.28,45,19.93,2,723.2,28.7,27.5,33.5,33.5
2018-12-09 07:34:16.3248,172.8,57.5,33.5,33.28,45,19.92,65,21210,21180,0,33.5,33.5
2018-12-09 07:34:16.5748,172.8,57.5,33.5,33.28,45,19.93,51,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:16.8248,172.8,57.5,33.5,33.28,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:17.0748,172.8,57.5,33.5,33.28,45,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:17.3248,172.8,57.6,33.5,33.33,45,19.94,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:17.5748,172.8,57.6,33.5,33.33,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:17.8248,172.8,57.6,33.5,33.33,45,19.93,7,21180,27.6,3.7,33.5,33.5
2018-12-09 07:34:18.0748,172.8,57.6,33.5,33.33,45,19.93,1,723.3,28.6,27,33.5,33.5
2018-12-09 07:34:18.3248,172.8,57.6,33.5,33.33,45,19.93,2,723.2,28.7,27.5,33.5,33.5
2018-12-09 07:34:18.5748,172.8,57.6,33.5,33.33,45,19.92,61,725.8,720.5,0,33.5,33.5
2018-12-09 07:34:18.8248,172.8,57.6,33.5,33.33,45,19.92,62,425,425,0,33.5,33.5
2018-12-09 07:34:19.0749,172.8,57.6,33.5,33.33,45,19.97,64,32.4,32.8,0,33.5,33.5
2018-12-09 07:34:19.3249,172.8,57.6,33.5,33.33,45,19.92,3,723.3,28.6,24.5,33.5,33.5
2018-12-09 07:34:19.5749,172.8,57.6,33.5,33.33,45,19.92,4,723.2,28.7,25,33.5,33.5
2018-12-09 07:34:19.8249,172.8,57.6,33.5,33.33,45,19.93,65,21200,21190,0,33.5,33.5
2018-12-09 07:34:20.0749,172.8,57.6,33.5,33.33,45,19.94,66,5070,5070,0,33.5,33.5
2018-12-09 07:34:20.3249,172.8,57.6,33.5,33.33,45,19.92,1,723.3,28.6,27,33.5,33.5
2018-12-09 07:34:20.5749,172.8,57.6,33.5,33.33,45,19.93,2,723.3,28.7,27.5,33.5,33.5
2018-12-09 07:34:20.8248,172.8,57.6,33.5,33.33,45,19.92,65,21200,21180,0,33.5,33.5
2018-12-09 07:34:21.0748,172.8,57.6,33.5,33.33,45,19.92,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:21.3249,172.8,57.6,33.5,33.33,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:21.5749,172.8,57.6,33.5,33.33,45,19.92,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:21.8249,172.8,57.6,33.5,33.33,45,19.93,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:22.0749,172.8,57.6,33.5,33.33,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:22.3249,172.8,57.6,33.5,33.33,45,19.92,7,21190,27.6,3.7,33.5,33.5
2018-12-09 07:34:22.5749,172.8,57.6,33.5,33.33,45,19.92,1,723.5,28.6,27,33.5,33.5
2018-12-09 07:34:22.8249,172.8,57.6,33.5,33.33,45,19.93,2,723.3,28.7,27.5,33.5,33.5
2018-12-09 07:34:23.0749,172.8,57.6,33.5,33.33,45,19.94,61,725.8,720.5,0,33.5,33.5
2018-12-09 07:34:23.3249,172.8,57.6,33.5,33.33,45,19.92,62,425,425,0,33.5,33.5
2018-12-09 07:34:23.5749,172.8,57.6,33.5,33.33,45,19.93,64,32.4,32.8,0,33.5,33.5
2018-12-09 07:34:23.8249,172.8,57.6,33.5,33.33,45,19.91,3,723.5,28.6,24.5,33.5,33.5
2018-12-09 07:34:24.0749,172.8,57.6,33.5,33.33,45,19.94,4,723.3,28.7,25,33.5,33.5
2018-12-09 07:34:24.3249,172.8,57.6,33.5,33.33,45,19.93,65,21200,21190,0,33.5,33.5
2018-12-09 07:34:24.5749,172.8,57.6,33.5,33.33,45,19.92,66,5070,5070,0,33.5,33.5
2018-12-09 07:34:24.8249,172.8,57.6,33.5,33.33,45,19.92,1,723.5,28.6,27,33.5,33.5
2018-12-09 07:34:25.0749,172.8,57.6,33.5,33.33,45,19.98,2,723.3,28.7,27.5,33.5,33.5
2018-12-09 07:34:25.3249,172.8,57.6,33.5,33.33,45,19.9,65,21200,21190,0,33.5,33.5
2018-12-09 07:34:25.5749,172.8,57.6,33.5,33.33,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:25.8249,172.8,57.6,33.5,33.33,45,19.92,63,50,50,0,33.5,33.5
2018-12-09 07:34:26.0749,172.8,57.6,33.5,33.33,45,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:26.3249,172.8,57.6,33.5,33.33,45,19.92,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:26.5749,172.8,57.6,33.5,33.33,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:26.8249,172.8,57.6,33.5,33.33,45,19.93,7,21190,27.6,3.7,33.5,33.5
2018-12-09 07:34:27.0749,172.8,57.6,33.5,33.33,45,19.93,1,723.5,28.6,27,33.5,33.5
2018-12-09 07:34:27.3250,172.8,57.6,33.5,33.33,45,19.93,2,723.3,28.7,27.5,33.5,33.5
2018-12-09 07:34:27.5750,172.8,57.6,33.5,33.33,45,19.92,61,725.8,720.6,0,33.5,33.5
2018-12-09 07:34:27.8250,172.8,57.6,33.5,33.33,45,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:34:28.0750,172.8,57.6,33.5,33.33,45,19.94,64,32.5,32.8,0,33.5,33.5
2018-12-09 07:34:28.3249,172.8,57.6,33.5,33.33,45,19.93,3,723.6,28.6,24.5,33.5,33.5
2018-12-09 07:34:28.5749,172.8,57.6,33.5,33.33,45,19.93,4,723.4,29,25,33.5,33.5
2018-12-09 07:34:28.8249,172.8,57.6,33.5,33.33,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:29.0750,172.8,57.6,33.5,33.33,45,19.93,66,5060,5060,0,33.5,33.5
2018-12-09 07:34:29.3250,172.8,57.8,33.5,33.45,45,19.92,1,723.6,28.6,27,33.5,33.5
2018-12-09 07:34:29.5750,172.8,57.8,33.5,33.45,45,19.92,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:29.8250,172.8,57.8,33.5,33.45,45.1,19.9,65,21200,21190,0,33.5,33.5
2018-12-09 07:34:30.0750,172.8,57.8,33.5,33.45,45,19.94,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:30.3250,172.8,57.8,33.5,33.45,45,19.96,63,50,50,0,33.5,33.5
2018-12-09 07:34:30.5750,172.8,57.8,33.5,33.45,45,19.94,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:30.8250,172.8,57.8,33.5,33.45,45,19.92,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:31.0750,172.8,57.8,33.5,33.45,45,19.9,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:31.3250,172.8,57.8,33.5,33.45,45,20.07,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:31.5750,172.8,57.8,33.5,33.45,45,19.93,1,723.6,28.6,27,33.5,33.5
2018-12-09 07:34:31.8250,172.8,57.8,33.5,33.45,45,19.94,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:32.0750,172.8,57.8,33.5,33.45,45,19.93,61,725.9,720.6,0,33.5,33.5
2018-12-09 07:34:32.3250,172.8,57.8,33.5,33.45,45,19.94,62,425,425,0,33.5,33.5
2018-12-09 07:34:32.5750,172.8,57.8,33.5,33.45,45,19.93,64,32.5,32.8,0,33.5,33.5
2018-12-09 07:34:32.8250,172.8,57.8,33.5,33.45,45,19.92,3,723.6,28.6,24.5,33.5,33.5
2018-12-09 07:34:33.0750,172.8,57.8,33.5,33.45,45,19.94,4,723.4,29,25,33.5,33.5
2018-12-09 07:34:33.3250,172.8,57.8,33.5,33.45,45,19.93,65,21210,21200,0,33.5,33.5
2018-12-09 07:34:33.5750,172.8,57.8,33.5,33.45,45,19.93,66,5070,5060,0,33.5,33.5
2018-12-09 07:34:33.8250,172.8,57.8,33.5,33.45,45,19.93,1,723.6,28.6,27,33.5,33.5
2018-12-09 07:34:34.0750,172.8,57.8,33.5,33.45,45.1,19.92,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:34.3250,172.8,57.8,33.5,33.45,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:34.5749,172.8,57.8,33.5,33.45,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:34.8249,172.8,57.8,33.5,33.45,45,19.92,63,50,50,0,33.5,33.5
2018-12-09 07:34:35.0750,172.8,57.8,33.5,33.45,45,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:35.3250,172.8,57.8,33.5,33.45,45,19.93,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:35.5750,172.8,57.8,33.5,33.45,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:35.8250,172.8,57.8,33.5,33.45,45,19.93,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:36.0750,172.8,57.8,33.5,33.45,45,19.94,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:36.3250,172.8,57.8,33.5,33.45,45,19.94,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:36.5750,172.8,57.8,33.5,33.45,45,19.92,61,725.9,720.7,0,33.5,33.5
2018-12-09 07:34:36.8250,172.8,57.8,33.5,33.45,45,19.91,62,425,425,0,33.5,33.5
2018-12-09 07:34:37.0750,172.8,57.8,33.5,33.45,45,19.95,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:37.3250,172.8,57.8,33.5,33.45,45,19.92,3,723.6,28.7,24.5,33.5,33.5
2018-12-09 07:34:37.5750,172.8,57.8,33.5,33.45,45,19.92,4,723.4,29,25,33.5,33.5
2018-12-09 07:34:37.8250,172.8,57.8,33.5,33.45,45,19.93,65,21210,21210,0,33.5,33.5
2018-12-09 07:34:38.0750,172.8,57.9,33.5,33.51,45.1,19.92,66,5060,5060,0,33.5,33.5
2018-12-09 07:34:38.3250,172.8,57.9,33.5,33.51,45,19.92,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:38.5750,172.8,57.9,33.5,33.51,45,19.92,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:38.8250,172.8,57.9,33.5,33.51,45,19.93,65,21210,21200,0,33.5,33.5
2018-12-09 07:34:39.0750,172.8,57.9,33.5,33.51,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:39.3250,172.8,58,33.5,33.56,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:39.5750,172.8,58,33.5,33.56,45,19.92,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:39.8250,172.8,58,33.5,33.56,45,19.92,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:40.0750,172.8,58,33.5,33.56,45,19.93,6,21210,27.7,3.7,33.5,33.5
2018-12-09 07:34:40.3250,172.8,58,33.5,33.56,45,19.91,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:40.5750,172.8,58,33.5,33.56,45,19.92,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:40.8251,172.8,58,33.5,33.56,45.1,19.93,2,723.4,29,27.5,33.5,33.5
2018-12-09 07:34:41.0751,172.8,58,33.5,33.56,45,19.93,61,726,720.7,0,33.5,33.5
2018-12-09 07:34:41.3251,172.8,58,33.5,33.56,45,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:34:41.5750,172.8,58,33.5,33.56,45,19.92,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:41.8250,172.8,58,33.5,33.56,45,19.93,3,723.6,28.7,24.5,33.5,33.5
2018-12-09 07:34:42.0750,172.8,58,33.5,33.56,45,19.92,4,723.4,29,25,33.5,33.5
2018-12-09 07:34:42.3251,172.8,58,33.5,33.56,45,19.93,65,21210,21200,0,33.5,33.5
2018-12-09 07:34:42.5751,172.8,58,33.5,33.56,44.9,19.93,66,5060,5060,0,33.5,33.5
2018-12-09 07:34:42.8251,172.8,58,33.5,33.56,45,19.93,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:43.0751,172.8,58,33.5,33.56,45,19.93,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:43.3251,172.8,58,33.5,33.56,45,19.93,65,21210,21210,0,33.5,33.5
2018-12-09 07:34:43.5751,172.8,58,33.5,33.56,45,19.93,51,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:43.8251,172.8,58,33.5,33.56,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:44.0751,172.8,58,33.5,33.56,45,19.9,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:44.3251,172.8,58,33.5,33.56,45.1,19.91,52,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:44.5751,172.8,58,33.5,33.56,45.1,19.94,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:44.8251,172.8,58,33.5,33.56,45.1,19.88,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:45.0751,172.8,58,33.5,33.56,45,19.9,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:45.3251,172.8,58,33.5,33.56,45,19.92,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:45.5751,172.8,58,33.5,33.56,45,19.94,61,726.1,720.8,0,33.5,33.5
2018-12-09 07:34:45.8251,172.8,58,33.5,33.56,45,19.92,62,425,425,0,33.5,33.5
2018-12-09 07:34:46.0751,172.8,58,33.5,33.56,45,19.93,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:46.3251,172.8,58,33.5,33.56,45,19.92,3,723.6,28.7,24.5,33.5,33.5
2018-12-09 07:34:46.5751,172.8,58,33.5,33.56,45,19.93,4,723.6,28.7,25,33.5,33.5
2018-12-09 07:34:46.8251,172.8,58,33.5,33.56,45,19.94,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:47.0751,172.8,58,33.5,33.56,45,19.92,66,5070,5070,0,33.5,33.5
2018-12-09 07:34:47.3251,172.8,58,33.5,33.56,45,19.92,1,723.6,28.7,27,33.5,33.5
2018-12-09 07:34:47.5751,172.8,58,33.5,33.56,45,19.91,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:47.8251,172.8,58,33.5,33.56,45,19.9,65,21210,21200,0,33.5,33.5
2018-12-09 07:34:48.0751,172.8,58,33.5,33.56,45,19.92,51,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:48.3251,172.8,58,33.5,33.56,45,19.92,63,50,50,0,33.5,33.5
2018-12-09 07:34:48.5751,172.8,58,33.5,33.56,45.1,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:48.8251,172.8,58,33.5,33.56,45,19.92,52,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:49.0751,172.8,58,33.5,33.56,45,19.92,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:49.3252,172.8,58,33.5,33.56,45,19.93,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:49.5751,172.8,58,33.5,33.56,45,19.93,1,723.9,28.7,27,33.5,33.5
2018-12-09 07:34:49.8251,172.8,58,33.5,33.56,45,19.92,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:50.0751,172.8,58,33.5,33.56,45,19.92,61,726.1,720.9,0,33.5,33.5
2018-12-09 07:34:50.3251,172.8,58,33.5,33.56,45,19.92,62,425,425,0,33.5,33.5
2018-12-09 07:34:50.5751,172.8,58,33.5,33.56,45,19.88,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:50.8252,172.8,58,33.5,33.56,45,19.77,3,723.9,28.7,24.5,33.5,33.5
2018-12-09 07:34:51.0752,172.8,58,33.5,33.56,45,19.93,4,723.6,28.7,25,33.5,33.5
2018-12-09 07:34:51.3252,172.8,58,33.5,33.56,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:51.5752,172.8,58,33.5,33.56,45,19.93,66,5060,5060,0,33.5,33.5
2018-12-09 07:34:51.8252,172.8,58,33.5,33.56,45,19.92,1,723.9,28.7,27,33.5,33.5
2018-12-09 07:34:52.0752,172.8,58,33.5,33.56,45,19.93,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:52.3252,172.8,58,33.5,33.56,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:52.5752,172.8,58,33.5,33.56,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:52.8252,172.8,58,33.5,33.56,45.1,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:53.0752,172.8,58,33.5,33.56,45,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:53.3252,172.8,58,33.5,33.56,45,19.92,52,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:53.5752,172.8,58,33.5,33.56,45,19.94,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:53.8252,172.8,58,33.5,33.56,45.1,19.93,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:54.0752,172.8,58,33.5,33.56,45.1,19.92,1,723.9,28.7,27,33.5,33.5
2018-12-09 07:34:54.3252,172.8,58,33.5,33.56,45,19.93,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:54.5752,172.8,58,33.5,33.56,45,19.91,61,726.2,721,0,33.5,33.5
2018-12-09 07:34:54.8252,172.8,58,33.5,33.56,45,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:34:55.0753,172.8,58,33.5,33.56,45,19.93,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:55.3253,172.8,58,33.5,33.56,45,19.92,3,723.9,28.7,24.5,33.5,33.5
2018-12-09 07:34:55.5753,172.8,58,33.5,33.56,45.1,19.94,4,723.6,28.7,25,33.5,33.5
2018-12-09 07:34:55.8253,172.8,58,33.5,33.56,45,19.92,65,21200,21200,0,33.5,33.5
2018-12-09 07:34:56.0752,172.8,58,33.5,33.56,45,19.94,66,5060,5060,0,33.5,33.5
2018-12-09 07:34:56.3252,172.8,58,33.5,33.56,45,19.91,1,723.9,28.7,27,33.5,33.5
2018-12-09 07:34:56.5752,172.8,58,33.5,33.56,45,19.92,2,723.6,28.7,27.5,33.5,33.5
2018-12-09 07:34:56.8252,172.8,58,33.5,33.56,45,19.93,65,21210,21210,0,33.5,33.5
2018-12-09 07:34:57.0752,172.8,58,33.5,33.56,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:34:57.3252,172.8,58,33.5,33.56,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:34:57.5752,172.8,58,33.5,33.56,45,19.94,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:34:57.8252,172.8,58,33.5,33.56,45,19.93,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:34:58.0752,172.8,58,33.5,33.56,45.1,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:34:58.3252,172.8,58,33.5,33.56,45,19.92,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:34:58.5752,172.8,58,33.5,33.56,45,19.92,1,723.9,28.6,27,33.5,33.5
2018-12-09 07:34:58.8252,172.8,58,33.5,33.56,45,19.92,2,723.7,28.8,27.5,33.5,33.5
2018-12-09 07:34:59.0752,172.8,58,33.5,33.56,45,19.93,61,726.4,721.1,0,33.5,33.5
2018-12-09 07:34:59.3252,172.8,58,33.5,33.56,45.1,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:34:59.5752,172.8,58,33.5,33.56,45,19.93,64,32.5,32.9,0,33.5,33.5
2018-12-09 07:34:59.8253,172.8,58,33.5,33.56,45,19.93,3,723.9,28.6,24.5,33.5,33.5
2018-12-09 07:35:00.0753,172.8,58,33.5,33.56,45,19.93,4,723.7,28.8,25,33.5,33.5
2018-12-09 07:35:00.3253,172.8,58,33.5,33.56,45,19.91,65,21200,21200,0,33.5,33.5
2018-12-09 07:35:00.5753,172.8,58,33.5,33.56,45,19.93,66,5060,5060,0,33.5,33.5
2018-12-09 07:35:00.8253,172.8,58,33.5,33.56,45.1,19.77,1,723.9,28.6,27,33.5,33.5
2018-12-09 07:35:01.0753,172.8,58,33.5,33.56,45,19.94,2,723.7,28.8,27.5,33.5,33.5
2018-12-09 07:35:01.3253,172.8,58,33.5,33.56,45,19.92,65,21200,21200,0,33.5,33.5
2018-12-09 07:35:01.5753,172.8,58,33.5,33.56,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:35:01.8253,172.8,58,33.5,33.56,45,19.92,63,50,50,0,33.5,33.5
2018-12-09 07:35:02.0753,172.8,58,33.5,33.56,45.1,19.99,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:35:02.3253,172.8,58.1,33.5,33.62,45,19.93,52,3.7,3.67,0,33.5,33.5
2018-12-09 07:35:02.5753,172.8,58.1,33.5,33.62,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:35:02.8254,172.8,58.1,33.5,33.62,45,19.92,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:35:03.0754,172.8,58.1,33.5,33.62,45,19.93,1,723.9,28.6,27,33.5,33.5
2018-12-09 07:35:03.3254,172.8,58.1,33.5,33.62,45,19.93,2,723.7,28.8,27.5,33.5,33.5
2018-12-09 07:35:03.5754,172.8,58.1,33.5,33.62,45,19.93,61,726.2,721.1,0,33.5,33.5
2018-12-09 07:35:03.8254,172.8,58.1,33.5,33.62,45,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:35:04.0754,172.8,58.1,33.5,33.62,45,19.92,64,32.4,32.8,0,33.5,33.5
2018-12-09 07:35:04.3253,172.8,58.1,33.5,33.62,45,19.94,3,724,28.6,24.5,33.5,33.5
2018-12-09 07:35:04.5753,172.8,58.1,33.5,33.62,45,19.93,4,723.8,28.8,25,33.5,33.5
2018-12-09 07:35:04.8253,172.8,58.1,33.5,33.62,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:35:05.0754,172.8,58.1,33.5,33.62,45,19.92,66,5060,5060,0,33.5,33.5
2018-12-09 07:35:05.3254,172.8,58.1,33.5,33.62,45,19.93,1,724,28.6,27,33.5,33.5
2018-12-09 07:35:05.5754,172.8,58.1,33.5,33.62,45,19.94,2,723.8,28.8,27.5,33.5,33.5
2018-12-09 07:35:05.8254,172.8,58.1,33.5,33.62,45,19.93,65,21200,21200,0,33.5,33.5
2018-12-09 07:35:06.0754,172.8,58.1,33.5,33.62,45,19.91,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:35:06.3254,172.8,58.1,33.75,33.62,45.1,19.94,63,50,50,0,33.5,33.5
2018-12-09 07:35:06.5754,172.8,58.1,33.75,33.62,45,19.93,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:35:06.8254,172.8,58.1,33.75,33.62,45,19.92,52,3.7,3.68,0,33.5,33.5
2018-12-09 07:35:07.0754,172.8,58.1,33.75,33.62,45,19.93,6,21200,27.7,3.7,33.5,33.5
2018-12-09 07:35:07.3254,172.8,58.1,33.75,33.62,45,19.93,7,21200,27.6,3.7,33.5,33.5
2018-12-09 07:35:07.5754,172.8,58.1,33.75,33.62,45,19.91,1,724,28.6,27,33.5,33.5
2018-12-09 07:35:07.8254,172.8,58.1,33.75,33.62,45,19.93,2,723.8,28.8,27.5,33.5,33.5
2018-12-09 07:35:08.0754,172.8,58.1,33.75,33.62,45,19.93,61,726.4,721.1,0,33.5,33.5
2018-12-09 07:35:08.3254,172.8,58.1,33.75,33.62,45,19.93,62,425,425,0,33.5,33.5
2018-12-09 07:35:08.5754,172.8,58.1,33.75,33.62,45,19.93,64,32.5,32.8,0,33.5,33.5
2018-12-09 07:35:08.8253,172.8,58.1,33.75,33.62,45,19.93,3,724,28.6,24.5,33.5,33.5
2018-12-09 07:35:09.0754,172.8,58.1,33.75,33.62,45,19.93,4,723.8,28.8,25,33.5,33.5
2018-12-09 07:35:09.3254,172.8,58.1,33.75,33.62,45,19.92,65,21210,21190,0,33.5,33.5
2018-12-09 07:35:09.5754,172.8,58.1,33.75,33.62,45,19.92,66,5060,5060,0,33.5,33.5
2018-12-09 07:35:09.8254,172.8,58.1,33.75,33.62,45,19.92,1,724,28.6,27,33.5,33.5
2018-12-09 07:35:10.0754,172.8,58.1,33.75,33.62,45,19.93,2,723.8,28.8,27.5,33.5,33.5
2018-12-09 07:35:10.3254,172.8,58.1,33.75,33.62,45,19.92,65,21210,21190,0,33.5,33.5
2018-12-09 07:35:10.5754,172.8,58.1,33.75,33.62,45,19.93,51,3.7,3.68,0,33.5,33.5
2018-12-09 07:35:10.8254,172.8,58.1,33.75,33.62,45,19.93,63,50,50,0,33.5,33.5
2018-12-09 07:35:11.0754,172.8,58.1,33.75,33.62,45,19.92,67,27.7,27.6,0,33.5,33.5
2018-12-09 07:35:11.3254,172.8,58.1,33.75,33.62,45,19.94,52,3.7,3.68,0,33.5,34
2018-12-09 07:35:11.5754,172.8,58.1,33.75,33.62,45,19.93,6,21210,27.7,3.7,33.5,34
2018-12-09 07:35:11.8254,172.8,58.1,33.75,33.62,45,19.96,7,21190,27.7,3.7,33.5,34
2018-12-09 07:35:12.0754,172.8,58.1,33.75,33.62,45,19.93,1,723.9,28.6,27,33.5,34
2018-12-09 07:35:12.3254,172.8,58.2,33.75,33.68,45,19.91,2,724,28.7,27.5,33.5,34
2018-12-09 07:35:12.5754,172.8,58.2,33.75,33.68,45,19.93,61,726.4,721.1,0,33.5,34
2018-12-09 07:35:12.8254,172.8,58.2,33.75,33.68,45,19.93,62,425,425,0,33.5,34
2018-12-09 07:35:13.0754,172.8,58.2,33.75,33.68,45,19.94,64,32.5,32.9,0,33.5,34
2018-12-09 07:35:13.3254,172.8,58.2,33.75,33.68,45,19.92,3,723.9,28.6,24.5,33.5,34
2018-12-09 07:35:13.5754,172.8,58.2,33.75,33.68,45,19.92,4,724,28.7,25,33.5,34
2018-12-09 07:35:13.8254,172.8,58.2,33.75,33.68,45,19.93,65,21210,21180,0,33.5,34
2018-12-09 07:35:14.0754,172.8,58.2,33.75,33.68,45,19.92,66,5060,5060,0,33.5,34
2018-12-09 07:35:14.3254,172.8,58.3,33.75,33.74,45,19.92,1,723.9,28.6,27,33.5,34
2018-12-09 07:35:14.5754,172.8,58.3,33.75,33.74,45,19.93,2,724,28.7,27.5,33.5,34
2018-12-09 07:35:14.8254,172.8,58.3,33.75,33.74,45,19.92,65,21220,21190,0,33.5,34
2018-12-09 07:35:15.0754,172.8,58.3,33.75,33.74,45,19.93,51,3.7,3.68,0,33.5,34
2018-12-09 07:35:15.3254,172.8,58.3,33.75,33.74,45,19.92,63,50,50,0,33.5,34
2018-12-09 07:35:15.5754,172.8,58.3,33.75,33.74,45,19.92,67,27.7,27.7,0,33.5,34
2018-12-09 07:35:15.8254,172.8,58.3,33.75,33.74,45,19.93,52,3.7,3.68,0,33.5,34
2018-12-09 07:35:16.0755,172.8,58.3,33.75,33.74,45,19.92,6,21220,27.7,3.7,33.5,34
2018-12-09 07:35:16.3255,172.8,58.3,33.75,33.74,45,19.92,7,21180,27.7,3.7,33.5,34
2018-12-09 07:35:16.5755,172.8,58.3,33.75,33.74,45,19.92,1,723.9,28.6,27,33.5,34
2018-12-09 07:35:16.8255,172.8,58.3,33.75,33.74,45,19.92,2,724,28.7,27.5,33.5,34
2018-12-09 07:35:17.0755,172.8,58.3,33.75,33.74,45,19.91,61,726.5,721.2,0,33.5,34
2018-12-09 07:35:17.3255,172.8,58.3,33.75,33.74,45,19.94,62,425,425,0,33.5,34
2018-12-09 07:35:17.5755,172.8,58.3,33.75,33.74,45,19.92,64,32.5,32.9,0,33.5,34
2018-12-09 07:35:17.8255,172.8,58.3,33.75,33.74,45,19.93,3,723.9,28.6,24.5,33.5,34
2018-12-09 07:35:18.0755,172.8,58.3,33.75,33.74,45,19.92,4,724,28.7,25,33.5,34
2018-12-09 07:35:18.3255,172.8,58.3,33.75,33.74,45,19.93,65,21220,21180,0,33.5,34
2018-12-09 07:35:18.5755,172.8,58.3,33.75,33.74,45,19.93,66,5060,5060,0,33.5,34
2018-12-09 07:35:18.8255,172.8,58.3,33.75,33.74,45,19.93,1,724.3,28.6,27,33.5,34
2018-12-09 07:35:19.0755,172.8,58.3,33.75,33.74,45,19.93,2,724,28.7,27,33.5,34
2018-12-09 07:35:19.3255,172.8,58.3,33.75,33.74,45.1,19.92,65,21220,21180,0,33.5,34
2018-12-09 07:35:19.5755,172.8,58.3,33.75,33.74,45,19.93,51,3.7,3.68,0,33.5,34
2018-12-09 07:35:19.8255,172.8,58.3,33.75,33.74,45,19.91,63,50,50,0,33.5,34
2018-12-09 07:35:20.0755,172.8,58.3,33.75,33.74,45,19.93,67,27.8,27.7,0,33.5,34
2018-12-09 07:35:20.3255,172.8,58.3,33.75,33.74,45,19.93,52,3.7,3.68,0,33.5,34
2018-12-09 07:35:20.5755,172.8,58.3,33.75,33.74,45,19.92,6,21230,27.7,3.7,33.5,34
2018-12-09 07:35:20.8255,172.8,58.3,33.75,33.74,45,19.92,7,21180,27.7,3.7,33.5,34
2018-12-09 07:35:21.0755,172.8,58.3,33.75,33.74,45,19.92,1,724.3,28.6,27,33.5,34
2018-12-09 07:35:21.3255,172.8,58.3,33.75,33.74,45,19.92,2,724,28.7,27,33.5,34
2018-12-09 07:35:21.5755,172.8,58.3,33.75,33.74,45,19.92,61,726.7,721.3,0,33.5,34
2018-12-09 07:35:21.8255,172.8,58.3,33.75,33.74,45,19.93,62,425,425,0,33.5,34
2018-12-09 07:35:22.0755,172.8,58.3,33.75,33.74,45.1,19.92,64,32.6,32.9,0,33.5,34
2018-12-09 07:35:22.3256,172.8,58.3,33.75,33.74,45,19.93,3,724.3,28.6,24.5,33.5,34
2018-12-09 07:35:22.5756,172.8,58.3,33.75,33.74,45,19.93,4,724,28.7,25,33.5,34
2018-12-09 07:35:22.8256,172.8,58.3,33.75,33.74,45,19.93,65,21220,21180,0,33.5,34
2018-12-09 07:35:23.0756,172.8,58.3,33.75,33.74,45,19.93,66,5060,5060,0,33.5,34
2018-12-09 07:35:23.3256,172.8,58.3,33.75,33.74,45,19.93,1,724.3,28.6,27,33.5,34
2018-12-09 07:35:23.5756,172.8,58.3,33.75,33.74,45,19.94,2,724,28.7,27,33.5,34
2018-12-09 07:35:23.8256,172.8,58.3,33.75,33.74,45,19.93,65,21230,21180,0,33.5,34
2018-12-09 07:35:24.0755,172.8,58.3,33.75,33.74,45,19.93,51,3.7,3.68,0,33.5,34
2018-12-09 07:35:24.3255,172.8,58.3,33.75,33.74,45,19.93,63,50,50,0,33.5,34
2018-12-09 07:35:24.5755,172.8,58.3,34,33.74,45,19.92,67,27.7,27.7,0,33.5,34
2018-12-09 07:35:24.8255,172.8,58.3,34,33.74,45,19.94,52,3.7,3.68,0,33.5,34
2018-12-09 07:35:25.0755,172.8,58.3,34,33.74,45,19.93,6,21220,27.7,3.7,33.5,34
2018-12-09 07:35:25.3255,172.8,58.4,34,33.8,45,19.93,7,21170,27.7,3.7,33.5,34
2018-12-09 07:35:25.5755,172.8,58.4,34,33.8,45,19.92,1,724.3,28.6,27,33.5,34
2018-12-09 07:35:25.8255,172.8,58.4,34,33.8,45,19.93,2,724.2,28.7,27.5,34,34
2018-12-09 07:35:26.0755,172.8,58.4,34,33.8,45,19.92,61,726.5,721.3,0,34,34
2018-12-09 07:35:26.3255,172.8,58.4,34,33.8,45,19.92,62,425,425,0,34,34
2018-12-09 07:35:26.5755,172.8,58.4,34,33.8,45,19.91,64,32.5,32.8,0,34,34
2018-12-09 07:35:26.8255,172.8,58.4,34,33.8,45,19.94,3,724.3,28.6,24.5,34,34
2018-12-09 07:35:27.0755,172.8,58.4,34,33.8,45,19.93,4,724.2,28.7,25,34,34
2018-12-09 07:35:27.3255,172.8,58.4,34,33.8,45,19.93,65,21220,21180,0,34,34
2018-12-09 07:35:27.5755,172.8,58.4,34,33.8,45,19.92,66,5060,5060,0,34,34
2018-12-09 07:35:27.8255,172.8,58.4,34,33.8,45,19.92,1,724.3,28.6,27,34,34
2018-12-09 07:35:28.0755,172.8,58.4,34,33.8,45,19.93,2,724.2,28.7,27.5,34,34
2018-12-09 07:35:28.3255,172.8,58.4,34,33.8,45,19.94,65,21220,21180,0,34,34
2018-12-09 07:35:28.5755,172.8,58.4,34,33.8,45,19.93,51,3.7,3.68,0,34,34
2018-12-09 07:35:28.8256,172.8,58.4,34,33.8,45,19.92,63,50,50,0,34,34
2018-12-09 07:35:29.0756,172.8,58.4,34,33.8,45,19.95,67,27.8,27.7,0,34,34
2018-12-09 07:35:29.3256,172.8,58.4,34,33.8,45,19.92,52,3.7,3.68,0,34,34
2018-12-09 07:35:29.5756,172.8,58.4,34,33.8,45,19.93,6,21210,27.7,3.7,34,34
2018-12-09 07:35:29.8256,172.8,58.4,34,33.8,45,19.92,7,21180,27.7,3.7,34,34
2018-12-09 07:35:30.0756,172.8,58.4,34,33.8,45,19.93,1,724.3,28.6,27,34,34
2018-12-09 07:35:30.3256,172.8,58.4,34,33.8,45,19.94,2,724.2,28.7,27.5,34,34
2018-12-09 07:35:30.5756,172.8,58.4,34,33.8,45,19.92,61,726.6,721.4,0,34,34
2018-12-09 07:35:30.8256,172.8,58.4,34,33.8,45,19.93,62,425,425,0,34,34
2018-12-09 07:35:31.0756,172.8,58.4,34,33.8,44.9,19.93,64,32.5,32.8,0,34,34
2018-12-09 07:35:31.3257,172.8,58.4,34,33.8,45,19.93,3,724.3,28.6,24.5,34,34
2018-12-09 07:35:31.5757,172.8,58.4,34,33.8,45,19.94,4,724.2,28.7,25,34,34
2018-12-09 07:35:31.8256,172.8,58.4,34,33.8,45,19.94,65,21210,21180,0,34,34
2018-12-09 07:35:32.0756,172.8,58.4,34,33.8,45,19.93,66,5060,5060,0,34,34
2018-12-09 07:35:32.3256,172.8,58.4,34,33.8,45,19.89,1,724.3,28.6,27,34,34
2018-12-09 07:35:32.5756,172.8,58.4,34,33.8,45,19.93,2,724.2,28.7,27.5,34,34
2018-12-09 07:35:32.8256,172.8,58.4,34,33.8,45,19.94,65,21200,21180,0,34,34
2018-12-09 07:35:33.0756,172.8,58.4,34,33.8,45,19.92,51,3.7,3.68,0,34,34
2018-12-09 07:35:33.3256,172.8,58.4,34,33.8,45,19.94,63,50,50,0,34,34
2018-12-09 07:35:33.5756,172.8,58.4,34,33.8,45,19.92,67,27.8,27.7,0,34,34
2018-12-09 07:35:33.8256,172.8,58.4,34,33.8,45,19.93,52,3.7,3.68,0,34,34
2018-12-09 07:35:34.0756,172.8,58.4,34,33.8,45,19.93,6,21200,27.8,3.7,34,34
2018-12-09 07:35:34.3256,172.8,58.4,34,33.8,45,19.93,7,21180,27.7,3.7,34,34
2018-12-09 07:35:34.5757,172.8,58.4,34,33.8,45,19.96,1,724.3,28.6,27,34,34
2018-12-09 07:35:34.8257,172.8,58.4,34,33.8,45,19.95,2,724.2,28.7,27,34,34
2018-12-09 07:35:35.0757,172.8,58.4,34,33.8,45,19.94,61,726.8,721.4,0,34,34
2018-12-09 07:35:35.3257,172.8,58.4,34,33.8,45,19.93,62,425,425,0,34,34
2018-12-09 07:35:35.5757,172.8,58.4,34,33.8,45,19.93,64,32.5,32.9,0,34,34
2018-12-09 07:35:35.8257,172.8,58.4,34,33.8,45,19.93,3,724.3,28.6,24.5,34,34
2018-12-09 07:35:36.0757,172.8,58.4,34,33.8,45,19.93,4,724.2,28.7,25,34,34
2018-12-09 07:35:36.3257,172.8,58.4,34,33.8,45,19.92,65,21200,21190,0,34,34
2018-12-09 07:35:36.5757,172.8,58.5,34,33.85,45,19.92,66,5060,5060,0,34,34
2018-12-09 07:35:36.8257,172.8,58.5,34,33.85,45,19.94,1,724.3,28.6,27,34,34
2018-12-09 07:35:37.0757,172.8,58.5,34,33.85,45.1,19.94,2,724.2,28.7,27,34,34
2018-12-09 07:35:37.3257,172.8,58.5,34,33.85,45,19.92,65,21200,21190,0,34,34
2018-12-09 07:35:37.5757,172.8,58.5,34,33.85,45,19.91,51,3.7,3.68,0,34,34
2018-12-09 07:35:37.8257,172.8,58.5,34,33.85,45,19.97,63,50,50,0,34,34
2018-12-09 07:35:38.0757,172.8,58.5,34,33.85,45,19.91,67,27.8,27.7,0,34,34
2018-12-09 07:35:38.3257,172.8,58.5,34,33.85,45,19.93,52,3.7,3.68,0,34,34
2018-12-09 07:35:38.5757,172.8,58.5,34,33.85,45,19.93,6,21200,27.8,3.7,34,34
2018-12-09 07:35:38.8257,172.8,58.5,34,33.85,45,19.92,7,21190,27.7,3.7,34,34
2018-12-09 07:35:39.0757,172.8,58.5,34,33.85,45,19.93,1,724.3,28.6,27,34,34
2018-12-09 07:35:39.3257,172.8,58.5,34,33.85,45,19.93,2,724.2,28.7,27,34,34
2018-12-09 07:35:39.5757,172.8,58.5,34,33.85,45,19.93,61,726.7,721.5,0,34,34
2018-12-09 07:35:39.8257,172.8,58.5,34,33.85,45,19.93,62,425,425,0,34,34
2018-12-09 07:35:40.0758,172.8,58.5,34,33.85,45,19.93,64,32.5,32.8,0,34,34
2018-12-09 07:35:40.3258,172.8,58.5,34,33.85,45,19.92,3,724.4,28.6,24.5,34,34
2018-12-09 07:35:40.5758,172.8,58.5,34,33.85,45,19.93,4,724.3,28.7,25,34,34
2018-12-09 07:35:40.8258,172.8,58.5,34,33.85,45,19.92,65,21200,21190,0,34,34
2018-12-09 07:35:41.0758,172.8,58.5,34,33.85,45,19.92,66,5060,5060,0,34,34
2018-12-09 07:35:41.3257,172.8,58.5,34,33.85,45,19.93,1,724.4,28.6,27,34,34
2018-12-09 07:35:41.5757,172.8,58.5,34,33.85,45,19.92,2,724.3,28.7,27,34,34
2018-12-09 07:35:41.8257,172.8,58.5,34,33.85,45,19.93,65,21210,21200,0,34,34
2018-12-09 07:35:42.0757,172.8,58.5,34,33.85,45,19.93,51,3.7,3.68,0,34,34
2018-12-09 07:35:42.3257,172.8,58.5,34,33.85,45,19.92,63,50,50,0,34,34
2018-12-09 07:35:42.5757,172.8,58.5,34,33.85,45,19.92,67,27.8,27.7,0,34,34
2018-12-09 07:35:42.8257,172.8,58.5,34,33.85,45,19.93,52,3.7,3.68,0,34,34
2018-12-09 07:35:43.0757,172.8,58.5,34,33.85,45,19.93,6,21200,27.8,3.7,34,34
2018-12-09 07:35:43.3257,172.8,58.5,34,33.85,45,19.92,7,21190,27.7,3.7,34,34
2018-12-09 07:35:43.5757,172.8,58.5,34,33.85,45,19.93,1,724.4,28.6,27,34,34
2018-12-09 07:35:43.8258,172.8,58.5,34,33.85,45,19.93,2,724.3,28.7,27,34,34
2018-12-09 07:35:44.0758,172.8,58.5,34,33.85,45,20.04,61,726.8,721.5,0,34,34
2018-12-09 07:35:44.3258,172.8,58.5,34,33.85,45,19.93,62,425,425,0,34,34
2018-12-09 07:35:44.5758,172.8,58.5,34,33.85,45,19.93,64,32.5,32.9,0,34,34
2018-12-09 07:35:44.8258,172.8,58.5,34,33.85,45,19.94,3,724.4,28.6,24.5,34,34
2018-12-09 07:35:45.0758,172.8,58.5,34,33.85,45,19.92,4,724.3,28.7,25,34,34
2018-12-09 07:35:45.3258,172.8,58.5,34,33.85,45,19.92,65,21210,21200,0,34,34
2018-12-09 07:35:45.5758,172.8,58.5,34,33.85,45,19.93,66,5060,5060,0,34,34
2018-12-09 07:35:45.8258,172.8,58.5,34,33.85,45,19.93,1,724.4,28.6,27,34,34
2018-12-09 07:35:46.0758,172.8,58.5,34,33.85,45,19.92,2,724.3,28.7,27,34,34
2018-12-09 07:35:46.3258,172.8,58.6,34,33.91,45,19.93,65,21210,21200,0,34,34
2018-12-09 07:35:46.5758,172.8,58.6,34,33.91,45,19.94,51,3.7,3.68,0,34,34
2018-12-09 07:35:46.8258,172.8,58.6,34,33.91,45,19.92,63,50,50,0,34,34
2018-12-09 07:35:47.0758,172.8,58.6,34,33.91,45,19.92,67,27.8,27.7,0,34,34
2018-12-09 07:35:47.3258,172.8,58.6,34,33.91,45,19.93,52,3.7,3.68,0,34,34
2018-12-09 07:35:47.5758,172.8,58.6,34,33.91,45,19.93,6,21210,27.8,3.7,34,34
2018-12-09 07:35:47.8258,172.8,58.6,34,33.91,45,19.93,7,21210,27.7,3.7,34,34
2018-12-09 07:35:48.0758,172.8,58.6,34,33.91,45,19.93,1,724.4,28.6,27,34,34
2018-12-09 07:35:48.3258,172.8,58.8,34,34.03,45,19.92,2,724.4,28.7,27,34,34
2018-12-09 07:35:48.5758,172.8,58.8,34,34.03,45,19.93,61,726.8,721.6,0,34,34
2018-12-09 07:35:48.8258,172.8,58.8,34,34.03,45,19.93,62,425,425,0,34,34
2018-12-09 07:35:49.0758,172.8,58.8,34,34.03,45,20.13,64,32.5,32.8,0,34,34
2018-12-09 07:35:49.3258,172.8,58.8,34,34.03,45,20.1,3,724.4,28.6,24.5,34,34
2018-12-09 07:35:49.5758,172.8,58.8,34,34.03,45,20.1,4,724.4,28.7,25,34,34
2018-12-09 07:35:49.8258,172.8,58.8,34,34.03,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:35:50.0758,172.8,58.8,34,34.03,45,20.13,66,5060,5050,0,34,34
2018-12-09 07:35:50.3258,172.8,58.8,34,34.03,45,20.12,1,724.4,28.6,27,34,34
2018-12-09 07:35:50.5758,172.8,58.8,34,34.03,45,20.1,2,724.4,28.7,27,34,34
2018-12-09 07:35:50.8258,172.8,58.8,34,34.03,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:35:51.0758,172.8,58.8,34,34.03,45,20.13,51,3.7,3.68,0,34,34
2018-12-09 07:35:51.3258,172.8,58.8,34,34.03,45,20.12,63,50,50,0,34,34
2018-12-09 07:35:51.5758,172.8,58.8,34,34.03,45.1,20.13,67,27.8,27.7,0,34,34
2018-12-09 07:35:51.8258,172.8,58.8,34,34.03,45,20.13,52,3.7,3.68,0,34,34
2018-12-09 07:35:52.0758,172.8,58.8,34,34.03,45,20.12,6,21200,27.8,3.7,34,34
2018-12-09 07:35:52.3258,172.8,58.8,34,34.03,45,20.12,7,21200,27.7,3.7,34,34
2018-12-09 07:35:52.5758,172.8,58.8,34,34.03,45,20.12,1,724.4,28.6,27,34,34
2018-12-09 07:35:52.8258,172.8,58.8,34,34.03,45,20.12,2,724.4,28.7,27,34,34
2018-12-09 07:35:53.0759,172.8,58.8,34,34.03,45,20.13,61,726.9,721.7,0,34,34
2018-12-09 07:35:53.3259,172.8,58.8,34,34.03,45,20.12,62,425,425,0,34,34
2018-12-09 07:35:53.5758,172.8,58.8,34,34.03,45,20.14,64,32.5,32.9,0,34,34
2018-12-09 07:35:53.8258,172.8,58.8,34,34.03,45,20.14,3,724.4,28.6,24.5,34,34
2018-12-09 07:35:54.0758,172.8,58.8,34,34.03,45,20.13,4,724.4,28.7,25,34,34
2018-12-09 07:35:54.3258,172.8,58.8,34,34.03,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:35:54.5758,172.8,58.8,34,34.03,45.1,20.12,66,5050,5050,0,34,34
2018-12-09 07:35:54.8259,172.8,58.8,34,34.03,45,20.1,1,724.6,28.6,27,34,34
2018-12-09 07:35:55.0759,172.8,58.8,34,34.03,45,20.01,2,724.4,28.7,27,34,34
2018-12-09 07:35:55.3260,172.8,58.8,34,34.03,45,20.12,65,21210,21200,0,34,34
2018-12-09 07:35:55.5759,172.8,58.8,34,34.03,45,20.1,51,3.7,3.68,0,34,34
2018-12-09 07:35:55.8259,172.8,58.8,34,34.03,45.1,20.14,63,50,50,0,34,34
2018-12-09 07:35:56.0759,172.8,58.8,34,34.03,45,20.12,67,27.8,27.7,0,34,34
2018-12-09 07:35:56.3259,172.8,58.8,34,34.03,45,20.13,52,3.7,3.68,0,34,34
2018-12-09 07:35:56.5759,172.8,58.8,34,34.03,45,20.12,6,21200,27.8,3.7,34,34
2018-12-09 07:35:56.8259,172.8,58.8,34,34.03,45,20.12,7,21200,27.7,3.7,34,34
2018-12-09 07:35:57.0759,172.8,58.8,34,34.03,45,20.13,1,724.6,28.6,27,34,34
2018-12-09 07:35:57.3259,172.8,58.8,34,34.03,45.1,20.12,2,724.4,28.7,27,34,34
