Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:35:57.5759,172.8,58.8,34,34.03,45,20.13,61,726.9,721.7,0,34,34
2018-12-09 07:35:57.8259,172.8,58.8,34,34.03,45,20.12,62,425,425,0,34,34
2018-12-09 07:35:58.0759,172.8,58.8,34,34.03,45,20.12,64,32.5,32.9,0,34,34
2018-12-09 07:35:58.3259,172.8,58.8,34,34.03,45,20.12,3,724.6,28.6,24.5,34,34
2018-12-09 07:35:58.5759,172.8,58.8,34,34.03,45,20.13,4,724.4,28.7,25,34,34
2018-12-09 07:35:58.8259,172.8,58.8,34,34.03,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:35:59.0759,172.8,58.8,34,34.03,45,20.11,66,5050,5050,0,34,34
2018-12-09 07:35:59.3259,172.8,59,34,34.14,45,20.12,1,724.6,28.6,27,34,34
2018-12-09 07:35:59.5759,172.8,59,34,34.14,45,20.12,2,724.4,28.7,27,34,34
2018-12-09 07:35:59.8259,172.8,59,34,34.14,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:36:00.0759,172.8,59,34,34.14,45,20.12,51,3.7,3.68,0,34,34
2018-12-09 07:36:00.3259,172.8,59,34,34.14,45,20.12,63,50,50,0,34,34
2018-12-09 07:36:00.5759,172.8,59,34,34.14,45,20.13,67,27.8,27.7,0,34,34
2018-12-09 07:36:00.8259,172.8,59,34,34.14,45.1,20.13,52,3.7,3.68,0,34,34
2018-12-09 07:36:01.0759,172.8,59,34,34.14,45.1,20.12,6,21210,27.8,3.7,34,34
2018-12-09 07:36:01.3259,172.8,59,34,34.14,45,20.12,7,21200,27.7,3.7,34,34
2018-12-09 07:36:01.5759,172.8,59,34,34.14,45,20.11,1,724.6,28.6,27,34,34
2018-12-09 07:36:01.8259,172.8,59,34,34.14,45,20.13,2,724.4,28.7,27,34,34
2018-12-09 07:36:02.0759,172.8,59,34,34.14,45,20.12,61,727.1,721.8,0,34,34
2018-12-09 07:36:02.3259,172.8,59,34,34.14,45.1,20.12,62,425,425,0,34,34
2018-12-09 07:36:02.5759,172.8,59,34,34.14,45,20.12,64,32.5,32.9,0,34,34
2018-12-09 07:36:02.8259,172.8,59,34,34.14,45,20.12,3,724.5,28.6,24.5,34,34
2018-12-09 07:36:03.0759,172.8,59,34,34.14,45,20.12,4,724.6,28.7,25,34,34
2018-12-09 07:36:03.3259,172.8,59,34,34.14,45,20.12,65,21210,21200,0,34,34
2018-12-09 07:36:03.5759,172.8,59,34,34.14,45,20.13,66,5040,5040,0,34,34
2018-12-09 07:36:03.8259,172.8,59,34,34.14,45.1,20.13,1,724.5,28.6,27,34,34
2018-12-09 07:36:04.0759,172.8,59,34,34.14,45,20.11,2,724.6,28.7,27,34,34
2018-12-09 07:36:04.3260,172.8,59,34,34.14,45,20.13,65,21210,21210,0,34,34
2018-12-09 07:36:04.5760,172.8,59,34,34.14,45,20.14,51,3.7,3.68,0,34,34
2018-12-09 07:36:04.8260,172.8,59,34,34.14,45,20.13,63,50,50,0,34,34
2018-12-09 07:36:05.0760,172.8,59,34,34.14,45,20.19,67,27.8,27.7,0,34,34
2018-12-09 07:36:05.3260,172.8,59,34,34.14,45,20.13,52,3.7,3.68,0,34,34
2018-12-09 07:36:05.5760,172.8,59,34,34.14,45,20.13,6,21210,27.8,3.7,34,34
2018-12-09 07:36:05.8260,172.8,59,34,34.14,45,20.12,7,21200,27.7,3.7,34,34
2018-12-09 07:36:06.0760,172.8,59,34,34.14,45,20.12,1,724.5,28.6,27,34,34
2018-12-09 07:36:06.3260,172.8,59,34,34.14,45,20.14,2,724.6,28.7,27,34,34
2018-12-09 07:36:06.5760,172.8,59,34,34.14,45,20.12,61,727,721.7,0,34,34
2018-12-09 07:36:06.8260,172.8,59,34,34.14,45,20.12,62,425,425,0,34,34
2018-12-09 07:36:07.0760,172.8,59,34,34.14,45,20.12,64,32.5,32.8,0,34,34
2018-12-09 07:36:07.3260,172.8,59,34,34.14,45,20.11,3,724.5,28.6,24.5,34,34
2018-12-09 07:36:07.5760,172.8,59,34,34.14,45,20.12,4,724.6,28.7,25,34,34
2018-12-09 07:36:07.8260,172.8,59,34,34.14,45,20.13,65,21210,21200,0,34,34
2018-12-09 07:36:08.0760,172.8,59,34,34.14,45,20.13,66,5040,5040,0,34,34
2018-12-09 07:36:08.3260,172.8,59,34,34.14,45,20.17,1,724.5,28.6,27,34,34
2018-12-09 07:36:08.5760,172.8,59,34,34.14,45,20.12,2,724.6,28.7,27,34,34
2018-12-09 07:36:08.8260,172.8,59,34,34.14,45,20.13,65,21210,21210,0,34,34
2018-12-09 07:36:09.0760,172.8,59,34,34.14,45,20.12,51,3.7,3.68,0,34,34
2018-12-09 07:36:09.3260,172.8,59,34,34.14,45.1,20.13,63,50,50,0,34,34
2018-12-09 07:36:09.5760,172.8,59,34,34.14,45,20.13,67,27.8,27.7,0,34,34
2018-12-09 07:36:09.8260,172.8,59,34,34.14,45,20.11,52,3.71,3.68,0,34,34
2018-12-09 07:36:10.0760,172.8,59,34,34.14,45,20.16,6,21210,27.8,3.7,34,34
2018-12-09 07:36:10.3260,172.8,59.1,34,34.2,45,20.15,7,21210,27.7,3.7,34,34
2018-12-09 07:36:10.5760,172.8,59.1,34,34.2,45,20.19,1,724.9,28.6,27,34,34
2018-12-09 07:36:10.8260,172.8,59.1,34,34.2,45,20.11,2,724.7,28.7,27,34,34
2018-12-09 07:36:11.0760,172.8,59.1,34,34.2,45,20.12,61,727.2,721.8,0,34,34
2018-12-09 07:36:11.3260,172.8,59.1,34,34.2,45,20.12,62,425,425,0,34,34
2018-12-09 07:36:11.5760,172.8,59.1,34,34.2,45,20.13,64,32.5,32.9,0,34,34
2018-12-09 07:36:11.8260,172.8,59.1,34,34.2,45.1,20.09,3,724.9,28.6,24.5,34,34
2018-12-09 07:36:12.0760,172.8,59.1,34,34.2,45.1,20.12,4,724.7,28.7,25,34,34
2018-12-09 07:36:12.3260,172.8,59.1,34,34.2,45,20.12,65,21210,21210,0,34,34
2018-12-09 07:36:12.5761,172.8,59.1,34,34.2,45,20.13,66,5050,5050,0,34,34
2018-12-09 07:36:12.8261,172.8,59.1,34,34.2,45,20.11,1,724.9,28.6,27,34,34
2018-12-09 07:36:13.0761,172.8,59.1,34,34.2,45,20.13,2,724.7,28.7,27,34,34
2018-12-09 07:36:13.3261,172.8,59.1,34,34.2,45,20.12,65,21210,21210,0,34,34
2018-12-09 07:36:13.5761,172.8,59.1,34,34.2,45,20.12,51,3.7,3.68,0,34,34
2018-12-09 07:36:13.8261,172.8,59.1,34,34.2,45,20.12,63,50,50,0,34,34
2018-12-09 07:36:14.0761,172.8,59.1,34,34.2,45,20.12,67,27.8,27.7,0,34,34
2018-12-09 07:36:14.3260,172.8,59.1,34,34.2,45,20.12,52,3.71,3.68,0,34,34
2018-12-09 07:36:14.5760,172.8,59.1,34,34.2,45.1,20.13,6,21200,27.8,3.7,34,34
2018-12-09 07:36:14.8260,172.8,59.1,34,34.2,45,20.12,7,21200,27.7,3.7,34,34
2018-12-09 07:36:15.0760,172.8,59.1,34,34.2,45,20.13,1,724.9,28.6,27,34,34
2018-12-09 07:36:15.3261,172.8,59.1,34,34.2,45,20.13,2,724.7,28.7,27,34,34
2018-12-09 07:36:15.5761,172.8,59.1,34,34.2,45,20.13,61,727.1,721.9,0,34,34
2018-12-09 07:36:15.8262,172.8,59.1,34,34.2,45.1,20.13,62,425,425,0,34,34
2018-12-09 07:36:16.0762,172.8,59.1,34,34.2,45,20.12,64,32.5,32.9,0,34,34
2018-12-09 07:36:16.3261,172.8,59.1,34,34.2,45,20.12,3,724.9,28.6,24.5,34,34
2018-12-09 07:36:16.5761,172.8,59.1,34,34.2,45,20.11,4,724.7,28.7,25,34,34
2018-12-09 07:36:16.8261,172.8,59.1,34,34.2,45,20.08,65,21200,21200,0,34,34
2018-12-09 07:36:17.0761,172.8,59.1,34,34.2,45,20.03,66,5050,5050,0,34,34
2018-12-09 07:36:17.3261,172.8,59.1,34,34.2,45,20.1,1,724.9,28.6,27,34,34
2018-12-09 07:36:17.5761,172.8,59.1,34,34.2,45,20.12,2,724.7,28.7,27,34,34
2018-12-09 07:36:17.8261,172.8,59.1,34,34.2,45,20.12,65,21210,21200,0,34,34
2018-12-09 07:36:18.0761,172.8,59.1,34,34.2,45,20.13,51,3.7,3.68,0,34,34
2018-12-09 07:36:18.3261,172.8,59.1,34,34.2,45,20.12,63,50,50,0,34,34
2018-12-09 07:36:18.5761,172.8,59.1,34,34.2,45.1,20.14,67,27.8,27.7,0,34,34
2018-12-09 07:36:18.8261,172.8,59.1,34,34.2,45,20.12,52,3.7,3.68,0,34,34
2018-12-09 07:36:19.0761,172.8,59.1,34,34.2,45,20.13,6,21200,27.8,3.7,34,34
2018-12-09 07:36:19.3261,172.8,59.1,34,34.2,45,20.12,7,21170,27.7,3.7,34,34
2018-12-09 07:36:19.5761,172.8,59.1,34,34.2,45,20.11,1,724.9,28.6,27,34,34
2018-12-09 07:36:19.8261,172.8,59.1,34,34.2,45,20.12,2,724.7,28.7,27,34,34
2018-12-09 07:36:20.0762,172.8,59.1,34,34.2,45,20.1,61,727.3,721.9,0,34,34
2018-12-09 07:36:20.3262,172.8,59.1,34.25,34.2,45,20.12,62,425,425,0,34,34
2018-12-09 07:36:20.5762,172.8,59.1,34.25,34.2,45,20.12,64,32.5,32.7,0,34,34
2018-12-09 07:36:20.8262,172.8,59.1,34.25,34.2,45,20.12,3,724.9,28.6,24.5,34,34
2018-12-09 07:36:21.0762,172.8,59.1,34.25,34.2,45,20.12,4,724.7,28.7,25,34,34
2018-12-09 07:36:21.3262,172.8,59.1,34.25,34.2,45,20.12,65,21270,21140,0,34,34
2018-12-09 07:36:21.5762,172.8,59.1,34.25,34.2,45,20.12,66,5050,5050,0,34,34
2018-12-09 07:36:21.8262,172.8,59.1,34.25,34.2,45,20.12,1,724.9,28.6,27,34,34
2018-12-09 07:36:22.0762,172.8,59.1,34.25,34.2,45,20.12,2,724.7,28.7,27,34,34
2018-12-09 07:36:22.3262,172.8,59.2,34.25,34.26,45,20.1,65,21260,21140,0,34,34
2018-12-09 07:36:22.5762,172.8,59.2,34.25,34.26,45,20.13,51,3.7,3.68,0,34,34
2018-12-09 07:36:22.8262,172.8,59.2,34.25,34.26,45,20.13,63,50,50,0,34,34
2018-12-09 07:36:23.0762,172.8,59.2,34.25,34.26,45,20.12,67,27.8,27.7,0,34,34
2018-12-09 07:36:23.3262,172.8,59.2,34.25,34.26,44.9,20.12,52,3.7,3.68,0,34,34
2018-12-09 07:36:23.5762,172.8,59.2,34.25,34.26,45,20.13,6,21270,27.8,3.7,34,34
2018-12-09 07:36:23.8262,172.8,59.2,34.25,34.26,45,20.11,7,21130,27.7,3.7,34,34
2018-12-09 07:36:24.0761,172.8,59.2,34.25,34.26,45,20.13,1,725,28.6,27,34,34.5
2018-12-09 07:36:24.3261,172.8,59.2,34.25,34.26,45,20.12,2,724.8,28.7,27,34,34.5
2018-12-09 07:36:24.5761,172.8,59.2,34.25,34.26,45,20.13,61,727.3,722,0,34,34.5
2018-12-09 07:36:24.8262,172.8,59.2,34.25,34.26,45,20.12,62,425,425,0,34,34.5
2018-12-09 07:36:25.0762,172.8,59.2,34.25,34.26,45,20.13,64,32.5,32.8,0,34,34.5
2018-12-09 07:36:25.3262,172.8,59.2,34.25,34.26,45,20.12,3,725,28.6,24.5,34,34.5
2018-12-09 07:36:25.5762,172.8,59.2,34.25,34.26,45,20.1,4,724.8,28.7,25,34,34.5
2018-12-09 07:36:25.8262,172.8,59.2,34.25,34.26,45,20.12,65,21210,21180,0,34,34.5
2018-12-09 07:36:26.0762,172.8,59.2,34.25,34.26,45,20.12,66,5050,5050,0,34,34.5
2018-12-09 07:36:26.3262,172.8,59.2,34.25,34.26,45,20.14,1,725,28.6,27,34,34.5
2018-12-09 07:36:26.5762,172.8,59.2,34.25,34.26,45,20.23,2,724.8,28.7,27,34,34.5
2018-12-09 07:36:26.8262,172.8,59.2,34.25,34.26,45,20.12,65,21270,21120,0,34,34.5
2018-12-09 07:36:27.0762,172.8,59.2,34.25,34.26,45,20.12,51,3.7,3.68,0,34,34.5
2018-12-09 07:36:27.3262,172.8,59.2,34.25,34.26,44.9,20.09,63,50,50,0,34,34.5
2018-12-09 07:36:27.5762,172.8,59.2,34.25,34.26,45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 07:36:27.8262,172.8,59.2,34.25,34.26,45,20.12,52,3.71,3.68,0,34,34.5
2018-12-09 07:36:28.0762,172.8,59.2,34.25,34.26,45,20.11,6,21270,27.8,3.7,34,34.5
2018-12-09 07:36:28.3261,172.8,59.2,34.25,34.26,45,20.12,7,21120,27.7,3.7,34,34.5
2018-12-09 07:36:28.5762,172.8,59.2,34.25,34.26,45,20.12,1,725,28.6,27,34,34.5
2018-12-09 07:36:28.8262,172.8,59.2,34.25,34.26,45,20.11,2,724.8,28.7,27,34,34.5
2018-12-09 07:36:29.0762,172.8,59.2,34.25,34.26,45,20.13,61,727.3,722.1,0,34,34.5
2018-12-09 07:36:29.3262,172.8,59.2,34.25,34.26,45,20.13,62,425,425,0,34,34.5
2018-12-09 07:36:29.5762,172.8,59.2,34.25,34.26,45,20.11,64,32.6,32.8,0,34,34.5
2018-12-09 07:36:29.8262,172.8,59.2,34.25,34.26,45,20.13,3,725,28.6,24.5,34,34.5
2018-12-09 07:36:30.0762,172.8,59.2,34.25,34.26,45,20.12,4,724.8,28.7,25,34,34.5
2018-12-09 07:36:30.3262,172.8,59.2,34.25,34.26,45,20.13,65,21260,21130,0,34,34.5
2018-12-09 07:36:30.5762,172.8,59.2,34.25,34.26,45,20.12,66,5040,5040,0,34,34.5
2018-12-09 07:36:30.8262,172.8,59.2,34.25,34.26,45,20.13,1,725,28.6,27,34,34.5
2018-12-09 07:36:31.0762,172.8,59.2,34.25,34.26,45,20.12,2,724.8,28.7,27,34,34.5
2018-12-09 07:36:31.3262,172.8,59.2,34.25,34.26,45,20.12,65,21280,21120,0,34,34.5
2018-12-09 07:36:31.5762,172.8,59.2,34.25,34.26,45,20.13,51,3.7,3.68,0,34,34.5
2018-12-09 07:36:31.8262,172.8,59.2,34.25,34.26,45,20.15,63,50,50,0,34,34.5
2018-12-09 07:36:32.0762,172.8,59.2,34.25,34.26,45,20.13,67,27.8,27.7,0,34,34.5
2018-12-09 07:36:32.3263,172.8,59.2,34.25,34.26,45,20.12,52,3.71,3.68,0,34,34.5
2018-12-09 07:36:32.5762,172.8,59.2,34.25,34.26,45,20.12,6,21220,27.8,3.7,34,34.5
2018-12-09 07:36:32.8262,172.8,59.2,34.25,34.26,45,20.12,7,21180,27.7,3.7,34,34.5
2018-12-09 07:36:33.0762,172.8,59.2,34.25,34.26,45,20.12,1,725.1,28.6,27,34,34.5
2018-12-09 07:36:33.3261,172.8,59.2,34.25,34.26,45,20.13,2,725,28.7,27,34,34.5
2018-12-09 07:36:33.5761,172.8,59.2,34.25,34.26,45,20.13,61,727.3,722.1,0,34,34.5
2018-12-09 07:36:33.8262,172.8,59.2,34.25,34.26,45,20.12,62,425,425,0,34,34.5
2018-12-09 07:36:34.0762,172.8,59.2,34.25,34.26,45,20.12,64,32.6,32.7,0,34,34.5
2018-12-09 07:36:34.3262,172.8,59.2,34.25,34.26,45,20.13,3,725.1,28.6,24.5,34,34.5
2018-12-09 07:36:34.5763,172.8,59.2,34.25,34.26,45,20.12,4,725,28.7,25,34,34.5
2018-12-09 07:36:34.8262,172.8,59.2,34.25,34.26,45,20.12,65,21290,21120,0,34,34.5
2018-12-09 07:36:35.0762,172.8,59.2,34.25,34.26,45,20.12,66,5050,5050,0,34,34.5
2018-12-09 07:36:35.3262,172.8,59.2,34.25,34.26,45,20.13,1,725.1,28.6,27,34,34.5
2018-12-09 07:36:35.5762,172.8,59.2,34.25,34.26,45,20.13,2,725,28.7,27,34,34.5
2018-12-09 07:36:35.8262,172.8,59.2,34.25,34.26,45,20.12,65,21290,21120,0,34,34.5
2018-12-09 07:36:36.0762,172.8,59.2,34.25,34.26,45,20.13,51,3.7,3.68,0,34,34.5
2018-12-09 07:36:36.3263,172.8,59.2,34.25,34.26,45.1,20.12,63,50,50,0,34,34.5
2018-12-09 07:36:36.5763,172.8,59.2,34.25,34.26,45,20.12,67,27.8,27.7,0,34,34.5
2018-12-09 07:36:36.8262,172.8,59.2,34.25,34.26,45,20.13,52,3.71,3.68,0,34,34.5
2018-12-09 07:36:37.0762,172.8,59.2,34.25,34.26,45,20.12,6,21230,27.8,3.7,34,34.5
2018-12-09 07:36:37.3262,172.8,59.2,34.25,34.26,45,20.12,7,21180,27.7,3.7,34,34.5
2018-12-09 07:36:37.5762,172.8,59.2,34.25,34.26,45,20.12,1,725.1,28.6,27,34,34.5
2018-12-09 07:36:37.8263,172.8,59.2,34.25,34.26,45,20.12,2,725,28.7,27,34,34.5
2018-12-09 07:36:38.0764,172.8,59.2,34.25,34.26,45,20.12,61,727.5,722.2,0,34,34.5
2018-12-09 07:36:38.3265,172.8,59.2,34.5,34.26,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:36:38.5765,172.8,59.2,34.5,34.26,45,20.13,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:36:38.8265,172.8,59.2,34.5,34.26,45.1,20.11,3,725,28.6,24.5,34.5,34.5
2018-12-09 07:36:39.0765,172.8,59.2,34.5,34.26,45,20.11,4,725,28.7,25,34.5,34.5
2018-12-09 07:36:39.3264,172.8,59.2,34.5,34.26,45,20.14,65,21220,21170,0,34.5,34.5
2018-12-09 07:36:39.5764,172.8,59.2,34.5,34.26,45,20.12,66,5040,5040,0,34.5,34.5
2018-12-09 07:36:39.8264,172.8,59.2,34.5,34.26,45,20.12,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:40.0763,172.8,59.2,34.5,34.26,45,20.12,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:40.3263,172.8,59.2,34.5,34.26,45,20.13,65,21280,21120,0,34.5,34.5
2018-12-09 07:36:40.5763,172.8,59.2,34.5,34.26,45,20.12,51,3.7,3.68,0,34.5,34.5
2018-12-09 07:36:40.8263,172.8,59.2,34.5,34.26,45,20.24,63,50,50,0,34.5,34.5
2018-12-09 07:36:41.0763,172.8,59.2,34.5,34.26,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:36:41.3264,172.8,59.2,34.5,34.26,45,20.14,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:36:41.5764,172.8,59.2,34.5,34.26,45,20.12,6,21280,27.8,3.7,34.5,34.5
2018-12-09 07:36:41.8264,172.8,59.2,34.5,34.26,45,20.12,7,21120,27.7,3.7,34.5,34.5
2018-12-09 07:36:42.0764,172.8,59.2,34.5,34.26,45,20.12,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:42.3264,172.8,59.2,34.5,34.26,45,20.12,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:42.5764,172.8,59.2,34.5,34.26,45,20.11,61,727.5,722.1,0,34.5,34.5
2018-12-09 07:36:42.8264,172.8,59.2,34.5,34.26,45,20.11,62,425,425,0,34.5,34.5
2018-12-09 07:36:43.0764,172.8,59.2,34.5,34.26,45,20.13,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:36:43.3264,172.8,59.2,34.5,34.26,45,20.12,3,725,28.6,24.5,34.5,34.5
2018-12-09 07:36:43.5765,172.8,59.3,34.5,34.32,45,20.14,4,725,28.7,25,34.5,34.5
2018-12-09 07:36:43.8265,172.8,59.3,34.5,34.32,45,20.13,65,21210,21180,0,34.5,34.5
2018-12-09 07:36:44.0765,172.8,59.3,34.5,34.32,45,20.12,66,5040,5040,0,34.5,34.5
2018-12-09 07:36:44.3265,172.8,59.3,34.5,34.32,45,20.12,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:44.5765,172.8,59.3,34.5,34.32,45,20.06,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:44.8265,172.8,59.3,34.5,34.32,45,20.12,65,21210,21180,0,34.5,34.5
2018-12-09 07:36:45.0764,172.8,59.3,34.5,34.32,45,20.13,51,3.7,3.68,0,34.5,34.5
2018-12-09 07:36:45.3264,172.8,59.3,34.5,34.32,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:36:45.5764,172.8,59.3,34.5,34.32,45,20.11,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:36:45.8264,172.8,59.3,34.5,34.32,45,20.13,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:36:46.0764,172.8,59.3,34.5,34.32,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:36:46.3264,172.8,59.3,34.5,34.32,45,20.12,7,21180,27.7,3.7,34.5,34.5
2018-12-09 07:36:46.5764,172.8,59.3,34.5,34.32,45,20.11,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:46.8264,172.8,59.3,34.5,34.32,45,20.12,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:47.0764,172.8,59.3,34.5,34.32,45,20.15,61,727.5,722.3,0,34.5,34.5
2018-12-09 07:36:47.3263,172.8,59.3,34.5,34.32,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:36:47.5763,172.8,59.3,34.5,34.32,45,20.12,64,32.6,32.8,0,34.5,34.5
2018-12-09 07:36:47.8263,172.8,59.3,34.5,34.32,45,20.12,3,725,28.6,24.5,34.5,34.5
2018-12-09 07:36:48.0764,172.8,59.3,34.5,34.32,45,20.13,4,725,28.7,25,34.5,34.5
2018-12-09 07:36:48.3264,172.8,59.3,34.5,34.32,45,20.13,65,21210,21180,0,34.5,34.5
2018-12-09 07:36:48.5764,172.8,59.3,34.5,34.32,45,20.14,66,5050,5050,0,34.5,34.5
2018-12-09 07:36:48.8264,172.8,59.3,34.5,34.32,45,20.12,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:49.0764,172.8,59.3,34.5,34.32,45,20.12,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:49.3264,172.8,59.3,34.5,34.32,45,20.12,65,21260,21130,0,34.5,34.5
2018-12-09 07:36:49.5764,172.8,59.3,34.5,34.32,45,20.12,51,3.7,3.68,0,34.5,34.5
2018-12-09 07:36:49.8264,172.8,59.3,34.5,34.32,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:36:50.0764,172.8,59.3,34.5,34.32,45,20.11,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:36:50.3264,172.8,59.3,34.5,34.32,45,20.13,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:36:50.5764,172.8,59.3,34.5,34.32,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:36:50.8264,172.8,59.3,34.5,34.32,45,20.09,7,21190,27.7,3.7,34.5,34.5
2018-12-09 07:36:51.0764,172.8,59.3,34.5,34.32,45,20.12,1,725,28.6,27,34.5,34.5
2018-12-09 07:36:51.3264,172.8,59.3,34.5,34.32,45,20.12,2,725,28.7,27,34.5,34.5
2018-12-09 07:36:51.5764,172.8,59.3,34.5,34.32,45,20.12,61,727.7,722.3,0,34.5,34.5
2018-12-09 07:36:51.8264,172.8,59.3,34.5,34.32,45,20.13,62,425,425,0,34.5,34.5
2018-12-09 07:36:52.0764,172.8,59.3,34.5,34.32,45,20.13,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:36:52.3265,172.8,59.3,34.5,34.32,45,20.12,3,725,28.6,24.5,34.5,34.5
2018-12-09 07:36:52.5765,172.8,59.3,34.5,34.32,45,20.12,4,725,28.7,25,34.5,34.5
2018-12-09 07:36:52.8265,172.8,59.3,34.5,34.32,45,20.12,65,21210,21190,0,34.5,34.5
2018-12-09 07:36:53.0765,172.8,59.3,34.5,34.32,45,20.12,66,5050,5050,0,34.5,34.5
2018-12-09 07:36:53.3265,172.8,59.3,34.5,34.32,45,20.12,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:36:53.5765,172.8,59.3,34.5,34.32,45.1,20.13,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:36:53.8265,172.8,59.3,34.5,34.32,45,20.12,65,21200,21190,0,34.5,34.5
2018-12-09 07:36:54.0765,172.8,59.3,34.5,34.32,45,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:36:54.3265,172.8,59.4,34.5,34.38,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:36:54.5765,172.8,59.4,34.5,34.38,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:36:54.8265,172.8,59.4,34.5,34.38,45,20.13,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:36:55.0765,172.8,59.4,34.5,34.38,45,20.12,6,21200,27.8,3.7,34.5,34.5
2018-12-09 07:36:55.3265,172.8,59.4,34.5,34.38,45,20.13,7,21190,27.7,3.7,34.5,34.5
2018-12-09 07:36:55.5765,172.8,59.4,34.5,34.38,45,20.13,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:36:55.8265,172.8,59.4,34.5,34.38,44.9,20.11,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:36:56.0765,172.8,59.4,34.5,34.38,45,20.12,61,727.6,722.2,0,34.5,34.5
2018-12-09 07:36:56.3265,172.8,59.5,34.5,34.43,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:36:56.5765,172.8,59.5,34.5,34.43,45,20.05,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:36:56.8265,172.8,59.5,34.5,34.43,45,20.12,3,725.4,28.6,24.5,34.5,34.5
2018-12-09 07:36:57.0765,172.8,59.5,34.5,34.43,45,20.12,4,725.1,28.7,25,34.5,34.5
2018-12-09 07:36:57.3265,172.8,59.5,34.5,34.43,45,20.13,65,21210,21200,0,34.5,34.5
2018-12-09 07:36:57.5765,172.8,59.5,34.5,34.43,45,20.13,66,5050,5050,0,34.5,34.5
2018-12-09 07:36:57.8265,172.8,59.5,34.5,34.43,45,20.12,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:36:58.0766,172.8,59.5,34.5,34.43,45,20.11,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:36:58.3265,172.8,59.5,34.5,34.43,45,20.12,65,21210,21200,0,34.5,34.5
2018-12-09 07:36:58.5765,172.8,59.5,34.5,34.43,45,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:36:58.8265,172.8,59.5,34.5,34.43,45,20.13,63,50,50,0,34.5,34.5
2018-12-09 07:36:59.0765,172.8,59.5,34.5,34.43,45,20.13,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:36:59.3265,172.8,59.5,34.5,34.43,45,20.12,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:36:59.5765,172.8,59.5,34.5,34.43,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:36:59.8266,172.8,59.5,34.5,34.43,45,20.13,7,21200,27.7,3.7,34.5,34.5
2018-12-09 07:37:00.0766,172.8,59.5,34.5,34.43,45,20.12,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:37:00.3266,172.8,59.5,34.5,34.43,45,20.13,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:37:00.5766,172.8,59.5,34.5,34.43,45.1,20.12,61,727.6,722.3,0,34.5,34.5
2018-12-09 07:37:00.8266,172.8,59.5,34.5,34.43,45,20.13,62,425,425,0,34.5,34.5
2018-12-09 07:37:01.0766,172.8,59.5,34.5,34.43,45,20.1,64,32.5,32.9,0,34.5,34.5
2018-12-09 07:37:01.3266,172.8,59.5,34.5,34.43,45,20.12,3,725.4,28.6,24.5,34.5,34.5
2018-12-09 07:37:01.5766,172.8,59.5,34.5,34.43,45,20.14,4,725.1,28.7,25,34.5,34.5
2018-12-09 07:37:01.8265,172.8,59.5,34.5,34.43,45,20.12,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:02.0765,172.8,59.5,34.5,34.43,45,20.12,66,5050,5050,0,34.5,34.5
2018-12-09 07:37:02.3266,172.8,59.5,34.5,34.43,45,20.12,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:37:02.5766,172.8,59.5,34.5,34.43,45,20.12,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:37:02.8266,172.8,59.5,34.5,34.43,45,20.12,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:03.0766,172.8,59.5,34.5,34.43,45.1,20.12,51,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:03.3266,172.8,59.5,34.5,34.43,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:03.5766,172.8,59.5,34.5,34.43,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:03.8266,172.8,59.5,34.5,34.43,45,20.13,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:04.0766,172.8,59.5,34.5,34.43,45,20.13,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:04.3266,172.8,59.5,34.5,34.43,45.1,20.12,7,21200,27.7,3.7,34.5,34.5
2018-12-09 07:37:04.5766,172.8,59.5,34.5,34.43,45,20.13,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:37:04.8266,172.8,59.5,34.5,34.43,45,20.12,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:37:05.0766,172.8,59.5,34.5,34.43,45,20.13,61,727.7,722.4,0,34.5,34.5
2018-12-09 07:37:05.3266,172.8,59.5,34.5,34.43,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:37:05.5766,172.8,59.5,34.5,34.43,45,20.12,64,32.5,32.9,0,34.5,34.5
2018-12-09 07:37:05.8266,172.8,59.5,34.5,34.43,45,20.13,3,725.4,28.6,24.5,34.5,34.5
2018-12-09 07:37:06.0766,172.8,59.5,34.5,34.43,45,20.13,4,725.1,28.7,25,34.5,34.5
2018-12-09 07:37:06.3266,172.8,59.5,34.5,34.43,45,20.14,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:06.5766,172.8,59.5,34.5,34.43,45,20.15,66,5050,5050,0,34.5,34.5
2018-12-09 07:37:06.8265,172.8,59.5,34.5,34.43,45.1,20.12,1,725.4,28.6,27,34.5,34.5
2018-12-09 07:37:07.0765,172.8,59.5,34.5,34.43,45,20.13,2,725.1,28.7,27,34.5,34.5
2018-12-09 07:37:07.3265,172.8,59.6,34.5,34.49,45,20.12,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:07.5765,172.8,59.6,34.5,34.49,45,20.12,51,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:07.8266,172.8,59.6,34.5,34.49,45,20.13,63,50,50,0,34.5,34.5
2018-12-09 07:37:08.0766,172.8,59.6,34.5,34.49,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:08.3266,172.8,59.6,34.5,34.49,45,20.12,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:08.5766,172.8,59.6,34.5,34.49,45,20.13,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:08.8267,172.8,59.6,34.5,34.49,45,20.1,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:09.0767,172.8,59.6,34.5,34.49,45,20.13,1,725.5,28.6,27,34.5,34.5
2018-12-09 07:37:09.3267,172.8,59.6,34.5,34.49,45,20.12,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:09.5767,172.8,59.6,34.5,34.49,45,20.12,61,727.7,722.5,0,34.5,34.5
2018-12-09 07:37:09.8267,172.8,59.6,34.5,34.49,45.1,20.13,62,425,425,0,34.5,34.5
2018-12-09 07:37:10.0767,172.8,59.6,34.5,34.49,45,20.13,64,32.4,32.8,0,34.5,34.5
2018-12-09 07:37:10.3267,172.8,59.6,34.5,34.49,45,20.12,3,725.5,28.6,24.5,34.5,34.5
2018-12-09 07:37:10.5767,172.8,59.6,34.5,34.49,45,20.11,4,725.4,28.7,25,34.5,34.5
2018-12-09 07:37:10.8266,172.8,59.6,34.5,34.49,45,20.12,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:11.0766,172.8,59.6,34.5,34.49,45.1,20.12,66,5050,5050,0,34.5,34.5
2018-12-09 07:37:11.3266,172.8,59.6,34.5,34.49,45,20.14,1,725.5,28.6,27,34.5,34.5
2018-12-09 07:37:11.5766,172.8,59.6,34.5,34.49,45,20.15,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:11.8266,172.8,59.6,34.5,34.49,45,20.1,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:12.0766,172.8,59.6,34.5,34.49,45,20.19,51,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:12.3266,172.8,59.6,34.5,34.49,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:12.5767,172.8,59.6,34.5,34.49,45,20.11,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:12.8267,172.8,59.6,34.5,34.49,45,20.12,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:13.0767,172.8,59.6,34.5,34.49,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:13.3267,172.8,59.6,34.5,34.49,45,20.12,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:13.5767,172.8,59.6,34.5,34.49,45,20.12,1,725.5,28.6,27,34.5,34.5
2018-12-09 07:37:13.8267,172.8,59.6,34.5,34.49,45,20.12,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:14.0767,172.8,59.6,34.5,34.49,45,20.12,61,727.7,722.5,0,34.5,34.5
2018-12-09 07:37:14.3267,172.8,59.6,34.5,34.49,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:37:14.5767,172.8,59.6,34.5,34.49,45,20.12,64,32.6,32.9,0,34.5,34.5
2018-12-09 07:37:14.8267,172.8,59.6,34.5,34.49,45,20.11,3,725.6,28.5,24.5,34.5,34.5
2018-12-09 07:37:15.0767,172.8,59.6,34.5,34.49,45,20.12,4,725.4,28.7,25,34.5,34.5
2018-12-09 07:37:15.3267,172.8,59.6,34.5,34.49,45.1,20.13,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:15.5767,172.8,59.6,34.5,34.49,45,20.12,66,5040,5040,0,34.5,34.5
2018-12-09 07:37:15.8267,172.8,59.6,34.5,34.49,45,20.12,1,725.6,28.5,27,34.5,34.5
2018-12-09 07:37:16.0767,172.8,59.6,34.5,34.49,45,20.13,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:16.3266,172.8,59.8,34.5,34.61,45,20.12,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:16.5766,172.8,59.8,34.5,34.61,45.1,20.14,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:16.8266,172.8,59.8,34.5,34.61,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:17.0766,172.8,59.8,34.5,34.61,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:17.3266,172.8,59.8,34.5,34.61,45,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:17.5766,172.8,59.8,34.5,34.61,45,20.12,6,21200,27.8,3.7,34.5,34.5
2018-12-09 07:37:17.8266,172.8,59.8,34.5,34.61,45.1,20.15,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:18.0767,172.8,59.8,34.5,34.61,45.1,20.18,1,725.6,28.5,27,34.5,34.5
2018-12-09 07:37:18.3267,172.8,59.8,34.5,34.61,45,20.13,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:18.5767,172.8,59.8,34.5,34.61,45,20.12,61,727.9,722.5,0,34.5,34.5
2018-12-09 07:37:18.8267,172.8,59.8,34.5,34.61,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:37:19.0767,172.8,59.8,34.5,34.61,45,20.12,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:37:19.3267,172.8,59.8,34.5,34.61,45,20.12,3,725.6,28.5,24.5,34.5,34.5
2018-12-09 07:37:19.5767,172.8,59.8,34.5,34.61,45,20.11,4,725.4,28.7,25,34.5,34.5
2018-12-09 07:37:19.8267,172.8,59.8,34.5,34.61,45,20.12,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:20.0768,172.8,59.8,34.5,34.61,45,20.12,66,5040,5040,0,34.5,34.5
2018-12-09 07:37:20.3268,172.8,59.8,34.5,34.61,45.1,20.13,1,725.6,28.5,27,34.5,34.5
2018-12-09 07:37:20.5768,172.8,59.8,34.5,34.61,45.1,20.13,2,725.4,28.7,27,34.5,34.5
2018-12-09 07:37:20.8268,172.8,59.8,34.5,34.61,45,20.12,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:21.0768,172.8,59.8,34.5,34.61,45,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:21.3268,172.8,59.8,34.5,34.61,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:21.5768,172.8,59.8,34.5,34.61,45,20.14,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:21.8268,172.8,59.8,34.5,34.61,45,20.13,52,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:22.0767,172.8,59.8,34.5,34.61,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:22.3267,172.8,59.8,34.5,34.61,45,20.12,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:22.5767,172.8,59.8,34.5,34.61,45,20.12,1,725.5,28.5,27,34.5,34.5
2018-12-09 07:37:22.8267,172.8,59.8,34.5,34.61,45,20.13,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:23.0768,172.8,59.8,34.5,34.61,45,20.12,61,727.9,722.6,0,34.5,34.5
2018-12-09 07:37:23.3268,172.8,59.8,34.5,34.61,45.1,20.1,62,425,425,0,34.5,34.5
2018-12-09 07:37:23.5768,172.8,59.8,34.5,34.61,45,20.17,64,32.5,32.9,0,34.5,34.5
2018-12-09 07:37:23.8268,172.8,59.8,34.5,34.61,45,20.11,3,725.5,28.5,24.5,34.5,34.5
2018-12-09 07:37:24.0768,172.8,59.8,34.5,34.61,45,20.12,4,725.5,28.7,25,34.5,34.5
2018-12-09 07:37:24.3268,172.8,59.8,34.5,34.61,45,20.12,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:24.5768,172.8,59.8,34.5,34.61,45.1,20.13,66,5040,5050,0,34.5,34.5
2018-12-09 07:37:24.8268,172.8,59.8,34.5,34.61,45,20.13,1,725.5,28.5,27,34.5,34.5
2018-12-09 07:37:25.0768,172.8,59.8,34.5,34.61,45,20.12,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:25.3268,172.8,59.8,34.5,34.61,45,20.13,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:25.5767,172.8,59.8,34.5,34.61,45,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:25.8267,172.8,59.8,34.5,34.61,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:26.0768,172.8,59.8,34.5,34.61,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:26.3268,172.8,59.8,34.5,34.61,45,20.12,52,3.71,3.68,0,34.5,34.5
2018-12-09 07:37:26.5768,172.8,59.8,34.5,34.61,45,20.13,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:26.8268,172.8,59.8,34.5,34.61,45,20.12,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:27.0768,172.8,59.8,34.5,34.61,45,20.12,1,725.5,28.5,27,34.5,34.5
2018-12-09 07:37:27.3268,172.8,59.8,34.5,34.61,45.1,20.13,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:27.5768,172.8,59.8,34.5,34.61,45.1,20.11,61,727.9,722.7,0,34.5,34.5
2018-12-09 07:37:27.8268,172.8,59.8,34.5,34.61,45,20.13,62,425,425,0,34.5,34.5
2018-12-09 07:37:28.0768,172.8,59.8,34.5,34.61,45,20.12,64,32.5,32.8,0,34.5,34.5
2018-12-09 07:37:28.3268,172.8,59.9,34.5,34.66,45,20.15,3,725.5,28.5,24.5,34.5,34.5
2018-12-09 07:37:28.5768,172.8,59.9,34.5,34.66,45,20.11,4,725.5,28.7,25,34.5,34.5
2018-12-09 07:37:28.8268,172.8,59.9,34.5,34.66,45.1,20.13,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:29.0769,172.8,59.9,34.5,34.66,45,20.11,66,5040,5040,0,34.5,34.5
2018-12-09 07:37:29.3269,172.8,59.9,34.5,34.66,45,20.12,1,725.7,28.5,27,34.5,34.5
2018-12-09 07:37:29.5769,172.8,59.9,34.5,34.66,45,20.12,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:29.8269,172.8,59.9,34.5,34.66,45,20.12,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:30.0769,172.8,59.9,34.5,34.66,45.1,20.12,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:30.3269,172.8,60,34.5,34.72,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:30.5768,172.8,60,34.5,34.72,45,20.13,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:30.8268,172.8,60,34.5,34.72,45,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:31.0768,172.8,60,34.5,34.72,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:31.3268,172.8,60,34.5,34.72,45.1,20.12,7,21210,27.7,3.7,34.5,34.5
2018-12-09 07:37:31.5769,172.8,60,34.5,34.72,45.1,20.12,1,725.7,28.5,27,34.5,34.5
2018-12-09 07:37:31.8269,172.8,60,34.5,34.72,45.1,20.12,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:32.0769,172.8,60,34.5,34.72,45,20.12,61,728,722.8,0,34.5,34.5
2018-12-09 07:37:32.3269,172.8,60,34.5,34.72,45,20.12,62,425,425,0,34.5,34.5
2018-12-09 07:37:32.5769,172.8,60,34.5,34.72,45,20.13,64,32.5,32.9,0,34.5,34.5
2018-12-09 07:37:32.8268,172.8,60,34.5,34.72,45,20.13,3,725.7,28.5,24.5,34.5,34.5
2018-12-09 07:37:33.0768,172.8,60,34.5,34.72,45,20.14,4,725.5,28.7,25,34.5,34.5
2018-12-09 07:37:33.3268,172.8,60,34.75,34.72,45,20.11,65,21210,21210,0,34.5,34.5
2018-12-09 07:37:33.5769,172.8,60,34.75,34.72,45,20.13,66,5040,5040,0,34.5,34.5
2018-12-09 07:37:33.8269,172.8,60,34.75,34.72,45,20.11,1,725.7,28.5,27,34.5,34.5
2018-12-09 07:37:34.0769,172.8,60,34.75,34.72,45.1,20.14,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:34.3269,172.8,60,34.75,34.72,45,20.13,65,21210,21200,0,34.5,34.5
2018-12-09 07:37:34.5769,172.8,60,34.75,34.72,45,20.13,51,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:34.8269,172.8,60,34.75,34.72,45,20.12,63,50,50,0,34.5,34.5
2018-12-09 07:37:35.0769,172.8,60,34.75,34.72,45,20.12,67,27.8,27.7,0,34.5,34.5
2018-12-09 07:37:35.3269,172.8,60,34.75,34.72,45,20.12,52,3.71,3.69,0,34.5,34.5
2018-12-09 07:37:35.5769,172.8,60,34.75,34.72,45,20.12,6,21210,27.8,3.7,34.5,34.5
2018-12-09 07:37:35.8269,172.8,60,34.75,34.72,45,20.13,7,21200,27.7,3.7,34.5,34.5
2018-12-09 07:37:36.0769,172.8,60,34.75,34.72,45,20.12,1,725.7,28.5,27,34.5,34.5
2018-12-09 07:37:36.3269,172.8,60,34.75,34.72,45,20.13,2,725.5,28.7,27,34.5,34.5
2018-12-09 07:37:36.5769,172.8,60,34.75,34.72,45,20.12,61,728.1,722.7,0,34.5,35
2018-12-09 07:37:36.8270,172.8,60,34.75,34.72,45,20.12,62,425,425,0,34.5,35
2018-12-09 07:37:37.0770,172.8,60,34.75,34.72,45,20.13,64,32.6,32.9,0,34.5,35
2018-12-09 07:37:37.3270,172.8,60,34.75,34.72,45,20.12,3,725.8,28.5,24.5,34.5,35
2018-12-09 07:37:37.5770,172.8,60,34.75,34.72,45,20.09,4,725.7,28.7,25,34.5,35
2018-12-09 07:37:37.8270,172.8,60,34.75,34.72,45,20.13,65,21210,21190,0,34.5,35
2018-12-09 07:37:38.0770,172.8,60,34.75,34.72,45,20.13,66,5040,5040,0,34.5,35
2018-12-09 07:37:38.3270,172.8,60,34.75,34.72,45,20.12,1,725.8,28.5,27,34.5,35
2018-12-09 07:37:38.5769,172.8,60,34.75,34.72,45,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:38.8269,172.8,60,34.75,34.72,45,20.12,65,21210,21190,0,34.5,35
2018-12-09 07:37:39.0769,172.8,60,34.75,34.72,45,20.02,51,3.71,3.69,0,34.5,35
2018-12-09 07:37:39.3269,172.8,60,34.75,34.72,45,20.12,63,50,50,0,34.5,35
2018-12-09 07:37:39.5769,172.8,60,34.75,34.72,45,20.12,67,27.8,27.7,0,34.5,35
2018-12-09 07:37:39.8270,172.8,60,34.75,34.72,45,20.13,52,3.71,3.69,0,34.5,35
2018-12-09 07:37:40.0770,172.8,60,34.75,34.72,45,20.12,6,21220,27.8,3.7,34.5,35
2018-12-09 07:37:40.3270,172.8,60,34.75,34.72,45,20.12,7,21190,27.7,3.7,34.5,35
2018-12-09 07:37:40.5770,172.8,60,34.75,34.72,45,20.12,1,725.8,28.5,27,34.5,35
2018-12-09 07:37:40.8270,172.8,60,34.75,34.72,45,20.13,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:41.0770,172.8,60,34.75,34.72,45.1,20.13,61,728.1,722.8,0,34.5,35
2018-12-09 07:37:41.3270,172.8,60,34.75,34.72,45,20.12,62,425,425,0,34.5,35
2018-12-09 07:37:41.5770,172.8,60,34.75,34.72,45,20.13,64,32.5,32.9,0,34.5,35
2018-12-09 07:37:41.8270,172.8,60,34.75,34.72,45,20.13,3,725.8,28.5,24.5,34.5,35
2018-12-09 07:37:42.0770,172.8,60,34.75,34.72,45,20.13,4,725.7,28.7,25,34.5,35
2018-12-09 07:37:42.3270,172.8,60,34.75,34.72,45,20.14,65,21220,21180,0,34.5,35
2018-12-09 07:37:42.5770,172.8,60,34.75,34.72,45,20.12,66,5040,5040,0,34.5,35
2018-12-09 07:37:42.8270,172.8,60,34.75,34.72,45,20.12,1,725.8,28.5,27,34.5,35
2018-12-09 07:37:43.0770,172.8,60,34.75,34.72,45,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:43.3270,172.8,60,34.75,34.72,45,20.12,65,21220,21180,0,34.5,35
2018-12-09 07:37:43.5770,172.8,60,34.75,34.72,45,20.11,51,3.71,3.69,0,34.5,35
2018-12-09 07:37:43.8270,172.8,60,34.75,34.72,45,20.14,63,50,50,0,34.5,35
2018-12-09 07:37:44.0770,172.8,60,34.75,34.72,45,20.12,67,27.8,27.7,0,34.5,35
2018-12-09 07:37:44.3270,172.8,60,34.75,34.72,45,20.13,52,3.71,3.69,0,34.5,35
2018-12-09 07:37:44.5770,172.8,60,34.75,34.72,45,20.13,6,21220,27.8,3.7,34.5,35
2018-12-09 07:37:44.8270,172.8,60,34.75,34.72,45,20.12,7,21180,27.7,3.7,34.5,35
2018-12-09 07:37:45.0770,172.8,60,34.75,34.72,45,20.13,1,725.7,28.6,27,34.5,35
2018-12-09 07:37:45.3270,172.8,60,34.75,34.72,45,20.13,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:45.5770,172.8,60,34.75,34.72,45,20.13,61,728.1,722.9,0,34.5,35
2018-12-09 07:37:45.8270,172.8,60,34.75,34.72,45,20.12,62,425,425,0,34.5,35
2018-12-09 07:37:46.0770,172.8,60,34.75,34.72,45,20.11,64,32.6,32.9,0,34.5,35
2018-12-09 07:37:46.3269,172.8,60,34.75,34.72,45,20.13,3,725.7,28.6,24.5,34.5,35
2018-12-09 07:37:46.5769,172.8,60,34.75,34.72,45,20.13,4,725.7,28.7,25,34.5,35
2018-12-09 07:37:46.8269,172.8,60,34.75,34.72,45,20.11,65,21220,21180,0,34.5,35
2018-12-09 07:37:47.0769,172.8,60,34.75,34.72,45,20.13,66,5040,5040,0,34.5,35
2018-12-09 07:37:47.3269,172.8,60,34.75,34.72,45,20.13,1,725.7,28.6,27,34.5,35
2018-12-09 07:37:47.5769,172.8,60,34.75,34.72,45,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:47.8269,172.8,60,34.75,34.72,45.1,20.13,65,21230,21180,0,34.5,35
2018-12-09 07:37:48.0770,172.8,60,34.75,34.72,45.1,20.12,51,3.71,3.69,0,34.5,35
2018-12-09 07:37:48.3270,172.8,60,34.75,34.72,45,20.12,63,50,50,0,34.5,35
2018-12-09 07:37:48.5771,172.8,60,34.75,34.72,45,20.13,67,27.8,27.7,0,34.5,35
2018-12-09 07:37:48.8271,172.8,60,34.75,34.72,45,20.12,52,3.71,3.69,0,34.5,35
2018-12-09 07:37:49.0771,172.8,60,34.75,34.72,45,20.14,6,21230,27.8,3.7,34.5,35
2018-12-09 07:37:49.3271,172.8,60,34.75,34.72,45,20.13,7,21180,27.7,3.7,34.5,35
2018-12-09 07:37:49.5771,172.8,60,34.75,34.72,45,20.1,1,725.7,28.6,27,34.5,35
2018-12-09 07:37:49.8271,172.8,60,34.75,34.72,45,20.13,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:50.0771,172.8,60,34.75,34.72,45,20.12,61,728.2,722.9,0,34.5,35
2018-12-09 07:37:50.3271,172.8,60.1,34.75,34.78,45,20.13,62,425,425,0,34.5,35
2018-12-09 07:37:50.5771,172.8,60.1,34.75,34.78,45,20.14,64,32.5,32.8,0,34.5,35
2018-12-09 07:37:50.8270,172.8,60.1,34.75,34.78,45,20.13,3,725.7,28.6,24.5,34.5,35
2018-12-09 07:37:51.0770,172.8,60.1,34.75,34.78,45,20.12,4,725.7,28.7,25,34.5,35
2018-12-09 07:37:51.3270,172.8,60.1,34.75,34.78,45,20.12,65,21230,21180,0,34.5,35
2018-12-09 07:37:51.5770,172.8,60.1,35,34.78,45,20.12,66,5050,5040,0,34.5,35
2018-12-09 07:37:51.8271,172.8,60.1,35,34.78,45,20.12,1,725.9,28.6,27,34.5,35
2018-12-09 07:37:52.0771,172.8,60.1,35,34.78,45.1,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:52.3271,172.8,60.1,35,34.78,45,20.13,65,21230,21180,0,34.5,35
2018-12-09 07:37:52.5771,172.8,60.1,35,34.78,45,20.12,51,3.71,3.69,0,34.5,35
2018-12-09 07:37:52.8271,172.8,60.1,35,34.78,45,20.12,63,50,50,0,34.5,35
2018-12-09 07:37:53.0771,172.8,60.1,35,34.78,45,20.13,67,27.8,27.7,0,34.5,35
2018-12-09 07:37:53.3271,172.8,60.1,35,34.78,45,20.12,52,3.71,3.69,0,34.5,35
2018-12-09 07:37:53.5771,172.8,60.1,35,34.78,45,20.13,6,21220,27.8,3.7,34.5,35
2018-12-09 07:37:53.8271,172.8,60.1,35,34.78,45,20.12,7,21180,27.7,3.7,34.5,35
2018-12-09 07:37:54.0771,172.8,60.1,35,34.78,45,20.04,1,725.9,28.6,27,34.5,35
2018-12-09 07:37:54.3271,172.8,60.1,35,34.78,45,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:54.5771,172.8,60.1,35,34.78,45,20.09,61,728.2,723,0,34.5,35
2018-12-09 07:37:54.8271,172.8,60.1,35,34.78,45,20.12,62,425,425,0,34.5,35
2018-12-09 07:37:55.0771,172.8,60.1,35,34.78,45,20.12,64,32.6,32.9,0,34.5,35
2018-12-09 07:37:55.3271,172.8,60.1,35,34.78,45,20.12,3,725.9,28.6,24.5,34.5,35
2018-12-09 07:37:55.5771,172.8,60.1,35,34.78,45,20.11,4,725.7,28.7,25,34.5,35
2018-12-09 07:37:55.8271,172.8,60.1,35,34.78,45,20.12,65,21220,21180,0,34.5,35
2018-12-09 07:37:56.0771,172.8,60.1,35,34.78,45,20.13,66,5040,5040,0,34.5,35
2018-12-09 07:37:56.3271,172.8,60.1,35,34.78,45,20.13,1,725.9,28.6,27,34.5,35
2018-12-09 07:37:56.5771,172.8,60.1,35,34.78,45,20.12,2,725.7,28.7,27,34.5,35
2018-12-09 07:37:56.8271,172.8,60.1,35,34.78,45,20.14,65,21210,21180,0,34.5,35
2018-12-09 07:37:57.0771,172.8,60.1,35,34.78,45,20.12,51,3.71,3.69,0,34.5,35
2018-12-09 07:37:57.3271,172.8,60.1,35,34.78,45,20.12,63,50,50,0,34.5,35
2018-12-09 07:37:57.5771,172.8,60.1,35,34.78,45,20.1,67,27.8,27.7,0,34.5,35
2018-12-09 07:37:57.8271,172.8,60.1,35,34.78,45,20.12,52,3.71,3.69,0,34.5,35
2018-12-09 07:37:58.0771,172.8,60.1,35,34.78,45,20.12,6,21210,27.8,3.7,34.5,35
2018-12-09 07:37:58.3271,172.8,60.1,35,34.78,45,20.13,7,21180,27.7,3.7,35,35
2018-12-09 07:37:58.5771,172.8,60.1,35,34.78,45,20.12,1,726,28.5,27,35,35
2018-12-09 07:37:58.8271,172.8,60.1,35,34.78,45,20.11,2,725.8,28.7,27,35,35
2018-12-09 07:37:59.0771,172.8,60.1,35,34.78,45,20.13,61,728.2,723,0,35,35
2018-12-09 07:37:59.3272,172.8,60.1,35,34.78,45,20.12,62,425,425,0,35,35
2018-12-09 07:37:59.5772,172.8,60.1,35,34.78,44.9,20.12,64,32.5,32.8,0,35,35
2018-12-09 07:37:59.8272,172.8,60.1,35,34.78,45,20.13,3,726,28.5,24.5,35,35
2018-12-09 07:38:00.0772,172.8,60.1,35,34.78,45,20.12,4,725.8,28.7,25,35,35
2018-12-09 07:38:00.3272,172.8,60.1,35,34.78,45,20.12,65,21210,21190,0,35,35
2018-12-09 07:38:00.5771,172.8,60.1,35,34.78,45,20.12,66,5050,5050,0,35,35
2018-12-09 07:38:00.8271,172.8,60.1,35,34.78,45,20.13,1,726,28.5,27,35,35
2018-12-09 07:38:01.0772,172.8,60.1,35,34.78,45,20.13,2,725.8,28.7,27,35,35
2018-12-09 07:38:01.3272,172.8,60.1,35,34.78,45,20.2,65,21210,21190,0,35,35
2018-12-09 07:38:01.5772,172.8,60.1,35,34.78,45,20.12,51,3.71,3.69,0,35,35
2018-12-09 07:38:01.8272,172.8,60.1,35,34.78,45.1,20.13,63,50,50,0,35,35
2018-12-09 07:38:02.0772,172.8,60.1,35,34.78,45,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:02.3272,172.8,60.2,35,34.84,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:02.5772,172.8,60.2,35,34.84,45,20.13,6,21210,27.8,3.7,35,35
2018-12-09 07:38:02.8272,172.8,60.2,35,34.84,45,20.12,7,21190,27.7,3.7,35,35
2018-12-09 07:38:03.0772,172.8,60.2,35,34.84,45,20.13,1,726,28.5,27,35,35
2018-12-09 07:38:03.3272,172.8,60.2,35,34.84,45,20.13,2,725.8,28.7,27,35,35
2018-12-09 07:38:03.5773,172.8,60.2,35,34.84,45,20.12,61,728.4,723.1,0,35,35
2018-12-09 07:38:03.8273,172.8,60.2,35,34.84,45,20.12,62,425,425,0,35,35
2018-12-09 07:38:04.0773,172.8,60.2,35,34.84,45,20.12,64,32.5,32.9,0,35,35
2018-12-09 07:38:04.3273,172.8,60.3,35,34.9,45,20.12,3,726,28.5,24.5,35,35
2018-12-09 07:38:04.5773,172.8,60.3,35,34.9,45,20.12,4,725.8,28.7,25,35,35
2018-12-09 07:38:04.8272,172.8,60.3,35,34.9,45,20.12,65,21210,21200,0,35,35
2018-12-09 07:38:05.0773,172.8,60.3,35,34.9,45,20.12,66,5050,5050,0,35,35
2018-12-09 07:38:05.3273,172.8,60.3,35,34.9,45,20.12,1,726,28.5,27,35,35
2018-12-09 07:38:05.5773,172.8,60.3,35,34.9,45,20.12,2,725.8,28.7,27,35,35
2018-12-09 07:38:05.8273,172.8,60.3,35,34.9,45,20.12,65,21210,21200,0,35,35
2018-12-09 07:38:06.0773,172.8,60.3,35,34.9,45,20.13,51,3.71,3.69,0,35,35
2018-12-09 07:38:06.3273,172.8,60.3,35,34.9,45,20.14,63,50,50,0,35,35
2018-12-09 07:38:06.5773,172.8,60.3,35,34.9,45,20.13,67,27.8,27.7,0,35,35
2018-12-09 07:38:06.8273,172.8,60.3,35,34.9,45,20.2,52,3.71,3.69,0,35,35
2018-12-09 07:38:07.0773,172.8,60.3,35,34.9,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:07.3273,172.8,60.3,35,34.9,45,20.12,7,21200,27.7,3.7,35,35
2018-12-09 07:38:07.5773,172.8,60.3,35,34.9,45,20.12,1,726.1,28.5,27,35,35
2018-12-09 07:38:07.8273,172.8,60.3,35,34.9,45,20.12,2,725.8,28.7,27,35,35
2018-12-09 07:38:08.0773,172.8,60.3,35,34.9,45,20.12,61,728.4,723,0,35,35
2018-12-09 07:38:08.3273,172.8,60.3,35,34.9,45.1,20.12,62,425,425,0,35,35
2018-12-09 07:38:08.5773,172.8,60.3,35,34.9,45,20.12,64,32.5,32.9,0,35,35
2018-12-09 07:38:08.8272,172.8,60.3,35,34.9,45,20.13,3,726.1,28.5,24.5,35,35
2018-12-09 07:38:09.0772,172.8,60.3,35,34.9,45,20.13,4,725.8,28.7,25,35,35
2018-12-09 07:38:09.3273,172.8,60.3,35,34.9,45,20.12,65,21210,21200,0,35,35
2018-12-09 07:38:09.5773,172.8,60.3,35,34.9,45,20.12,66,5040,5050,0,35,35
2018-12-09 07:38:09.8273,172.8,60.3,35,34.9,45,20.12,1,726.1,28.5,27,35,35
2018-12-09 07:38:10.0773,172.8,60.3,35,34.9,45,20.12,2,725.8,28.7,27,35,35
2018-12-09 07:38:10.3273,172.8,60.3,35,34.9,45,20.11,65,21210,21200,0,35,35
2018-12-09 07:38:10.5773,172.8,60.3,35,34.9,45,20.12,51,3.71,3.69,0,35,35
2018-12-09 07:38:10.8273,172.8,60.3,35,34.9,45,20.13,63,50,50,0,35,35
2018-12-09 07:38:11.0773,172.8,60.3,35,34.9,45.1,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:11.3273,172.8,60.3,35,34.9,45,20.14,52,3.71,3.69,0,35,35
2018-12-09 07:38:11.5773,172.8,60.3,35,34.9,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:11.8273,172.8,60.3,35,34.9,45,20.17,7,21200,27.7,3.7,35,35
2018-12-09 07:38:12.0773,172.8,60.3,35,34.9,45,20.12,1,726.1,28.5,27,35,35
2018-12-09 07:38:12.3273,172.8,60.3,35,34.9,45,20.12,2,725.8,28.7,27,35,35
2018-12-09 07:38:12.5773,172.8,60.3,35,34.9,45,20.12,61,728.3,723.2,0,35,35
2018-12-09 07:38:12.8273,172.8,60.3,35,34.9,45,20.12,62,425,425,0,35,35
2018-12-09 07:38:13.0773,172.8,60.3,35,34.9,45,20.12,64,32.5,32.9,0,35,35
2018-12-09 07:38:13.3273,172.8,60.3,35,34.9,45,20.12,3,726.2,28.5,24.5,35,35
2018-12-09 07:38:13.5773,172.8,60.3,35,34.9,45,20.12,4,725.9,28.7,25,35,35
2018-12-09 07:38:13.8273,172.8,60.3,35,34.9,45,20.12,65,21210,21200,0,35,35
2018-12-09 07:38:14.0773,172.8,60.3,35,34.9,45,20.13,66,5040,5040,0,35,35
2018-12-09 07:38:14.3273,172.8,60.3,35,34.9,45,20.12,1,726.2,28.5,27,35,35
2018-12-09 07:38:14.5773,172.8,60.3,35,34.9,45,20.13,2,725.9,28.7,27,35,35
2018-12-09 07:38:14.8273,172.8,60.3,35,34.9,45,20.13,65,21210,21200,0,35,35
2018-12-09 07:38:15.0774,172.8,60.3,35,34.9,45,20.15,51,3.71,3.69,0,35,35
2018-12-09 07:38:15.3274,172.8,60.3,35,34.9,45.1,20.13,63,50,50,0,35,35
2018-12-09 07:38:15.5774,172.8,60.4,35,34.95,45,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:15.8274,172.8,60.4,35,34.95,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:16.0773,172.8,60.4,35,34.95,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:16.3273,172.8,60.4,35,34.95,45,20.13,7,21200,27.7,3.7,35,35
2018-12-09 07:38:16.5774,172.8,60.4,35,34.95,45,20.14,1,726.2,28.5,27,35,35
2018-12-09 07:38:16.8274,172.8,60.4,35,34.95,45,20.14,2,725.9,28.7,27,35,35
2018-12-09 07:38:17.0774,172.8,60.4,35,34.95,45,20.12,61,728.5,723.2,0,35,35
2018-12-09 07:38:17.3274,172.8,60.4,35,34.95,45,20.12,62,425,425,0,35,35
2018-12-09 07:38:17.5774,172.8,60.4,35,34.95,45,20.12,64,32.5,32.8,0,35,35
2018-12-09 07:38:17.8274,172.8,60.4,35,34.95,45.1,20.13,3,726.2,28.5,24.5,35,35
2018-12-09 07:38:18.0774,172.8,60.4,35,34.95,45.1,20.12,4,725.9,28.7,25,35,35
2018-12-09 07:38:18.3274,172.8,60.4,35,34.95,45,20.12,65,21210,21200,0,35,35
2018-12-09 07:38:18.5774,172.8,60.4,35,34.95,45,20.12,66,5040,5040,0,35,35
2018-12-09 07:38:18.8274,172.8,60.4,35,34.95,45,20.13,1,726.2,28.5,27,35,35
2018-12-09 07:38:19.0773,172.8,60.4,35,34.95,45,20.12,2,725.9,28.7,27,35,35
2018-12-09 07:38:19.3273,172.8,60.4,35,34.95,45,20.11,65,21200,21200,0,35,35
2018-12-09 07:38:19.5774,172.8,60.4,35,34.95,45,20.13,51,3.71,3.69,0,35,35
2018-12-09 07:38:19.8274,172.8,60.4,35,34.95,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:20.0774,172.8,60.4,35,34.95,45,20.13,67,27.8,27.7,0,35,35
2018-12-09 07:38:20.3274,172.8,60.4,35,34.95,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:20.5774,172.8,60.4,35,34.95,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:20.8274,172.8,60.4,35,34.95,45,20.12,7,21210,27.7,3.7,35,35
2018-12-09 07:38:21.0774,172.8,60.4,35,34.95,45,20.11,1,726.2,28.5,27,35,35
2018-12-09 07:38:21.3274,172.8,60.4,35,34.95,45,20.11,2,726.1,28.7,27,35,35
2018-12-09 07:38:21.5774,172.8,60.4,35,34.95,45,20.12,61,728.6,723.1,0,35,35
2018-12-09 07:38:21.8274,172.8,60.4,35,34.95,45.1,20.11,62,425,425,0,35,35
2018-12-09 07:38:22.0775,172.8,60.4,35,34.95,45,20.08,64,32.5,32.8,0,35,35
2018-12-09 07:38:22.3275,172.8,60.4,35,34.95,45,20.19,3,726.2,28.5,24.5,35,35
2018-12-09 07:38:22.5775,172.8,60.4,35,34.95,45,20.13,4,726.1,28.7,25,35,35
2018-12-09 07:38:22.8275,172.8,60.4,35,34.95,45,20.12,65,21210,21210,0,35,35
2018-12-09 07:38:23.0775,172.8,60.4,35,34.95,45,20.13,66,5050,5040,0,35,35
2018-12-09 07:38:23.3274,172.8,60.5,35,35.01,45,20.13,1,726.2,28.5,27,35,35
2018-12-09 07:38:23.5774,172.8,60.5,35,35.01,45,20.12,2,726.1,28.7,27,35,35
2018-12-09 07:38:23.8274,172.8,60.5,35,35.01,45,20.13,65,21210,21210,0,35,35
2018-12-09 07:38:24.0774,172.8,60.5,35,35.01,45,20.13,51,3.71,3.69,0,35,35
2018-12-09 07:38:24.3274,172.8,60.5,35,35.01,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:24.5774,172.8,60.5,35,35.01,45.1,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:24.8274,172.8,60.5,35,35.01,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:25.0774,172.8,60.5,35,35.01,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:25.3274,172.8,60.5,35,35.01,45,20.12,7,21210,27.7,3.7,35,35
2018-12-09 07:38:25.5774,172.8,60.5,35,35.01,45,20.12,1,726.2,28.5,27,35,35
2018-12-09 07:38:25.8274,172.8,60.5,35,35.01,45,20.13,2,726.1,28.7,27,35,35
2018-12-09 07:38:26.0774,172.8,60.5,35,35.01,45.1,20.14,61,728.5,723.3,0,35,35
2018-12-09 07:38:26.3274,172.8,60.5,35,35.01,45,20.13,62,425,425,0,35,35
2018-12-09 07:38:26.5774,172.8,60.5,35,35.01,45,20.12,64,32.5,32.9,0,35,35
2018-12-09 07:38:26.8274,172.8,60.5,35,35.01,45,20.11,3,726.2,28.5,24.5,35,35
2018-12-09 07:38:27.0774,172.8,60.5,35,35.01,45,20.16,4,726.1,28.7,25,35,35
2018-12-09 07:38:27.3275,172.8,60.5,35,35.01,45,20.13,65,21210,21210,0,35,35
2018-12-09 07:38:27.5775,172.8,60.5,35,35.01,45,20.14,66,5040,5040,0,35,35
2018-12-09 07:38:27.8275,172.8,60.5,35,35.01,45,20.12,1,726.2,28.6,27,35,35
2018-12-09 07:38:28.0775,172.8,60.5,35,35.01,45,20.12,2,726,28.7,27,35,35
