Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:38:28.3275,172.8,60.5,35,35.01,45,20.12,65,21210,21210,0,35,35
2018-12-09 07:38:28.5775,172.8,60.5,35,35.01,45,20.11,51,3.71,3.69,0,35,35
2018-12-09 07:38:28.8275,172.8,60.5,35,35.01,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:29.0775,172.8,60.5,35,35.01,45,20.13,67,27.8,27.7,0,35,35
2018-12-09 07:38:29.3275,172.8,60.5,35,35.01,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:29.5775,172.8,60.5,35,35.01,45,20.14,6,21210,27.8,3.7,35,35
2018-12-09 07:38:29.8276,172.8,60.5,35,35.01,45,20.12,7,21210,27.7,3.7,35,35
2018-12-09 07:38:30.0775,172.8,60.5,35,35.01,45,20.14,1,726.2,28.6,27,35,35
2018-12-09 07:38:30.3275,172.8,60.5,35,35.01,45,20.12,2,726,28.7,27,35,35
2018-12-09 07:38:30.5775,172.8,60.5,35,35.01,45,20.13,61,728.7,723.3,0,35,35
2018-12-09 07:38:30.8274,172.8,60.5,35,35.01,45,20.14,62,425,425,0,35,35
2018-12-09 07:38:31.0774,172.8,60.5,35,35.01,45,20.12,64,32.5,32.8,0,35,35
2018-12-09 07:38:31.3275,172.8,60.5,35,35.01,45,20.14,3,726.2,28.6,24.5,35,35
2018-12-09 07:38:31.5775,172.8,60.5,35,35.01,45.1,20.13,4,726,28.7,25,35,35
2018-12-09 07:38:31.8275,172.8,60.5,35,35.01,45.1,20.14,65,21210,21210,0,35,35
2018-12-09 07:38:32.0775,172.8,60.5,35,35.01,45,20.1,66,5040,5040,0,35,35
2018-12-09 07:38:32.3275,172.8,60.5,35,35.01,45,20.13,1,726.2,28.6,27,35,35
2018-12-09 07:38:32.5775,172.8,60.5,35,35.01,45,20.12,2,726,28.7,27,35,35
2018-12-09 07:38:32.8276,172.8,60.5,35,35.01,45,20.12,65,21210,21210,0,35,35
2018-12-09 07:38:33.0776,172.8,60.5,35,35.01,45.1,20.12,51,3.71,3.69,0,35,35
2018-12-09 07:38:33.3275,172.8,60.5,35,35.01,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:33.5775,172.8,60.5,35,35.01,45,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:33.8275,172.8,60.5,35,35.01,45,20.12,52,3.71,3.69,0,35,35
2018-12-09 07:38:34.0775,172.8,60.5,35,35.01,45,20.13,6,21210,27.8,3.7,35,35
2018-12-09 07:38:34.3275,172.8,60.5,35,35.01,45.1,20.13,7,21210,27.7,3.7,35,35
2018-12-09 07:38:34.5775,172.8,60.5,35,35.01,45,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:34.8276,172.8,60.5,35,35.01,45,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:35.0776,172.8,60.5,35,35.01,45,20.12,61,728.7,723.2,0,35,35
2018-12-09 07:38:35.3276,172.8,60.6,35,35.07,45,20.13,62,425,425,0,35,35
2018-12-09 07:38:35.5776,172.8,60.6,35,35.07,45.1,20.14,64,32.6,32.9,0,35,35
2018-12-09 07:38:35.8276,172.8,60.6,35,35.07,45,20.12,3,726.4,28.5,24.5,35,35
2018-12-09 07:38:36.0775,172.8,60.6,35,35.07,45,20.12,4,726.3,28.7,25,35,35
2018-12-09 07:38:36.3275,172.8,60.6,35,35.07,45,20.13,65,21210,21210,0,35,35
2018-12-09 07:38:36.5775,172.8,60.6,35,35.07,45,20.12,66,5050,5040,0,35,35
2018-12-09 07:38:36.8275,172.8,60.6,35,35.07,45,20.14,1,726.4,28.5,27,35,35
2018-12-09 07:38:37.0776,172.8,60.6,35,35.07,45.1,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:37.3276,172.8,60.8,35,35.19,45,20.12,65,21210,21210,0,35,35
2018-12-09 07:38:37.5776,172.8,60.8,35,35.19,45,20.12,51,3.71,3.69,0,35,35
2018-12-09 07:38:37.8276,172.8,60.8,35,35.19,45,20.14,63,50,50,0,35,35
2018-12-09 07:38:38.0776,172.8,60.8,35,35.19,45,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:38.3276,172.8,60.8,35,35.19,45.1,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:38.5776,172.8,60.8,35,35.19,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:38.8276,172.8,60.8,35,35.19,45,20.12,7,21210,27.7,3.7,35,35
2018-12-09 07:38:39.0776,172.8,60.8,35,35.19,45,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:39.3276,172.8,60.8,35,35.19,45,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:39.5776,172.8,60.8,35,35.19,45,20.12,61,728.7,723.4,0,35,35
2018-12-09 07:38:39.8276,172.8,60.8,35,35.19,45,20.12,62,425,425,0,35,35
2018-12-09 07:38:40.0776,172.8,60.8,35,35.19,45,20.11,64,32.5,32.9,0,35,35
2018-12-09 07:38:40.3276,172.8,60.8,35,35.19,45,20.09,3,726.4,28.5,24.5,35,35
2018-12-09 07:38:40.5776,172.8,60.8,35,35.19,45,20.08,4,726.3,28.7,25,35,35
2018-12-09 07:38:40.8276,172.8,60.8,35,35.19,45,20.12,65,21210,21210,0,35,35
2018-12-09 07:38:41.0776,172.8,60.8,35,35.19,45.1,20.13,66,5040,5050,0,35,35
2018-12-09 07:38:41.3276,172.8,60.8,35,35.19,45,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:41.5776,172.8,60.8,35,35.19,45,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:41.8276,172.8,60.8,35,35.19,45,20.13,65,21210,21210,0,35,35
2018-12-09 07:38:42.0776,172.8,60.8,35,35.19,45,20.1,51,3.71,3.69,0,35,35
2018-12-09 07:38:42.3276,172.8,60.8,35,35.19,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:42.5776,172.8,60.8,35,35.19,45,20.12,67,27.8,27.7,0,35,35
2018-12-09 07:38:42.8276,172.8,60.8,35,35.19,45,20.13,52,3.71,3.69,0,35,35
2018-12-09 07:38:43.0776,172.8,60.8,35,35.19,45,20.12,6,21210,27.8,3.7,35,35
2018-12-09 07:38:43.3276,172.8,60.8,35,35.19,45,20.13,7,21210,27.7,3.7,35,35
2018-12-09 07:38:43.5776,172.8,60.8,35,35.19,45,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:43.8276,172.8,60.8,35,35.19,45,20.13,2,726.3,28.7,27,35,35
2018-12-09 07:38:44.0776,172.8,60.8,35,35.19,45,20.12,61,728.8,723.4,0,35,35
2018-12-09 07:38:44.3276,172.8,60.8,35,35.19,45,20.13,62,425,425,0,35,35
2018-12-09 07:38:44.5776,172.8,60.8,35,35.19,45,20.13,64,32.5,32.9,0,35,35
2018-12-09 07:38:44.8276,172.8,60.8,35,35.19,45,20.12,3,726.4,28.5,24.5,35,35
2018-12-09 07:38:45.0776,172.8,60.8,35,35.19,45.1,20.13,4,726.3,28.7,25,35,35
2018-12-09 07:38:45.3276,172.8,60.8,35.25,35.19,45.1,20.18,65,21210,21210,0,35,35
2018-12-09 07:38:45.5776,172.8,60.8,35.25,35.19,45,20.12,66,5050,5050,0,35,35
2018-12-09 07:38:45.8276,172.8,60.8,35.25,35.19,45,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:46.0776,172.8,60.8,35.25,35.19,45,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:46.3276,172.8,60.8,35.25,35.19,45,20.13,65,21210,21200,0,35,35
2018-12-09 07:38:46.5776,172.8,60.8,35.25,35.19,45,20.12,51,3.71,3.69,0,35,35
2018-12-09 07:38:46.8276,172.8,60.8,35.25,35.19,45,20.12,63,50,50,0,35,35
2018-12-09 07:38:47.0776,172.8,60.8,35.25,35.19,45,20.13,67,27.8,27.7,0,35,35
2018-12-09 07:38:47.3276,172.8,60.8,35.25,35.19,45,20.09,52,3.71,3.69,0,35,35
2018-12-09 07:38:47.5776,172.8,60.8,35.25,35.19,45,20.13,6,21200,27.8,3.7,35,35
2018-12-09 07:38:47.8276,172.8,60.8,35.25,35.19,45,20.13,7,21190,27.7,3.7,35,35
2018-12-09 07:38:48.0776,172.8,60.8,35.25,35.19,45.1,20.12,1,726.4,28.5,27,35,35
2018-12-09 07:38:48.3276,172.8,60.8,35.25,35.19,45,20.12,2,726.3,28.7,27,35,35
2018-12-09 07:38:48.5776,172.8,60.8,35.25,35.19,45,20.12,61,728.7,723.5,0,35,35
2018-12-09 07:38:48.8277,172.8,60.8,35.25,35.19,45,20.13,62,425,425,0,35,35
2018-12-09 07:38:49.0777,172.8,60.8,35.25,35.19,45,20.12,64,32.5,32.8,0,35,35
2018-12-09 07:38:49.3277,172.8,60.8,35.25,35.19,45,20.12,3,726.5,28.5,24.5,35,35.5
2018-12-09 07:38:49.5777,172.8,61,35.25,35.3,45,20.12,4,726.5,28.7,25,35,35.5
2018-12-09 07:38:49.8277,172.8,61,35.25,35.3,45,20.14,65,21210,21190,0,35,35.5
2018-12-09 07:38:50.0776,172.8,61,35.25,35.3,45,20.14,66,5050,5050,0,35,35.5
2018-12-09 07:38:50.3276,172.8,61,35.25,35.3,45,20.12,1,726.5,28.5,27,35,35.5
2018-12-09 07:38:50.5776,172.8,61,35.25,35.3,45,20.13,2,726.5,28.7,27,35,35.5
2018-12-09 07:38:50.8276,172.8,61,35.25,35.3,45,20.14,65,21210,21190,0,35,35.5
2018-12-09 07:38:51.0777,172.8,61,35.25,35.3,45,20.12,51,3.71,3.69,0,35,35.5
2018-12-09 07:38:51.3277,172.8,61,35.25,35.3,45,20.12,63,50,50,0,35,35.5
2018-12-09 07:38:51.5777,172.8,61,35.25,35.3,45,20.13,67,27.8,27.7,0,35,35.5
2018-12-09 07:38:51.8277,172.8,61,35.25,35.3,45,20.12,52,3.71,3.69,0,35,35.5
2018-12-09 07:38:52.0777,172.8,61,35.25,35.3,45,20.12,6,21220,27.8,3.7,35,35.5
2018-12-09 07:38:52.3277,172.8,61,35.25,35.3,45,20.12,7,21190,27.7,3.7,35,35.5
2018-12-09 07:38:52.5777,172.8,61,35.25,35.3,45,20.12,1,726.5,28.5,27,35,35.5
2018-12-09 07:38:52.8277,172.8,61,35.25,35.3,45,20.14,2,726.5,28.7,27,35,35.5
2018-12-09 07:38:53.0777,172.8,61,35.25,35.3,45,20.13,61,728.9,723.6,0,35,35.5
2018-12-09 07:38:53.3277,172.8,61,35.25,35.3,45,20.13,62,425,425,0,35,35.5
2018-12-09 07:38:53.5777,172.8,61,35.25,35.3,45,20.12,64,32.6,32.9,0,35,35.5
2018-12-09 07:38:53.8277,172.8,61,35.25,35.3,45,20.13,3,726.5,28.5,24.5,35,35.5
2018-12-09 07:38:54.0777,172.8,61,35.25,35.3,45,20.18,4,726.5,28.7,25,35,35.5
2018-12-09 07:38:54.3277,172.8,61,35.25,35.3,45,20.11,65,21220,21180,0,35,35.5
2018-12-09 07:38:54.5777,172.8,61,35.25,35.3,45,20.12,66,5050,5050,0,35,35.5
2018-12-09 07:38:54.8277,172.8,61,35.25,35.3,45,20.11,1,726.5,28.5,27,35,35.5
2018-12-09 07:38:55.0777,172.8,61,35.25,35.3,45,20.1,2,726.5,28.7,27,35,35.5
2018-12-09 07:38:55.3277,172.8,61,35.25,35.3,45,20.07,65,21220,21180,0,35,35.5
2018-12-09 07:38:55.5778,172.8,61,35.25,35.3,45,20.12,51,3.71,3.69,0,35,35.5
2018-12-09 07:38:55.8278,172.8,61,35.25,35.3,45,20.13,63,50,50,0,35,35.5
2018-12-09 07:38:56.0777,172.8,61,35.25,35.3,45,20.13,67,27.8,27.7,0,35,35.5
2018-12-09 07:38:56.3277,172.8,61,35.25,35.3,45,20.1,52,3.71,3.69,0,35,35.5
2018-12-09 07:38:56.5777,172.8,61,35.25,35.3,45,20.12,6,21220,27.8,3.7,35,35.5
2018-12-09 07:38:56.8277,172.8,61,35.25,35.3,45,20.12,7,21180,27.7,3.7,35,35.5
2018-12-09 07:38:57.0777,172.8,61,35.25,35.3,45,20.12,1,726.8,28.5,27,35,35.5
2018-12-09 07:38:57.3278,172.8,61,35.25,35.3,45,20.12,2,726.5,28.7,27,35,35.5
2018-12-09 07:38:57.5778,172.8,61.1,35.25,35.36,45,20.12,61,728.9,723.6,0,35,35.5
2018-12-09 07:38:57.8278,172.8,61.1,35.25,35.36,45,20.12,62,425,425,0,35,35.5
2018-12-09 07:38:58.0778,172.8,61.1,35.25,35.36,45,20.13,64,32.5,32.8,0,35,35.5
2018-12-09 07:38:58.3278,172.8,61.1,35.25,35.36,45,20.12,3,726.8,28.5,24.5,35,35.5
2018-12-09 07:38:58.5778,172.8,61.1,35.25,35.36,45,20.13,4,726.5,28.7,25,35,35.5
2018-12-09 07:38:58.8278,172.8,61.1,35.25,35.36,45,20.12,65,21220,21180,0,35,35.5
2018-12-09 07:38:59.0778,172.8,61.1,35.25,35.36,45,20.12,66,5050,5050,0,35,35.5
2018-12-09 07:38:59.3277,172.8,61.1,35.25,35.36,45,20.12,1,726.8,28.5,27,35,35.5
2018-12-09 07:38:59.5777,172.8,61.1,35.25,35.36,45,20.11,2,726.5,28.7,27,35,35.5
2018-12-09 07:38:59.8277,172.8,61.1,35.25,35.36,45,20.12,65,21230,21180,0,35,35.5
2018-12-09 07:39:00.0777,172.8,61.1,35.25,35.36,45,20.12,51,3.71,3.69,0,35,35.5
2018-12-09 07:39:00.3277,172.8,61.1,35.25,35.36,45,20.12,63,50,50,0,35,35.5
2018-12-09 07:39:00.5778,172.8,61.1,35.25,35.36,45,20.12,67,27.8,27.7,0,35,35.5
2018-12-09 07:39:00.8278,172.8,61.1,35.25,35.36,45,20.12,52,3.72,3.69,0,35,35.5
2018-12-09 07:39:01.0778,172.8,61.1,35.25,35.36,45,20.12,6,21230,27.8,3.7,35,35.5
2018-12-09 07:39:01.3278,172.8,61.1,35.25,35.36,45,20.1,7,21180,27.7,3.7,35,35.5
2018-12-09 07:39:01.5778,172.8,61.1,35.25,35.36,45.1,20.1,1,726.8,28.5,27,35,35.5
2018-12-09 07:39:01.8278,172.8,61.1,35.25,35.36,45,20.14,2,726.5,28.7,27,35,35.5
2018-12-09 07:39:02.0778,172.8,61.1,35.25,35.36,45,20.12,61,728.9,723.7,0,35,35.5
2018-12-09 07:39:02.3278,172.8,61.1,35.25,35.36,45,20.13,62,425,425,0,35,35.5
2018-12-09 07:39:02.5778,172.8,61.1,35.25,35.36,45,20.12,64,32.6,32.9,0,35,35.5
2018-12-09 07:39:02.8279,172.8,61.1,35.25,35.36,45,20.12,3,726.8,28.5,24.5,35,35.5
2018-12-09 07:39:03.0779,172.8,61.1,35.25,35.36,45,20.12,4,726.5,28.7,25,35,35.5
2018-12-09 07:39:03.3278,172.8,61.1,35.25,35.36,45,20.13,65,21230,21180,0,35,35.5
2018-12-09 07:39:03.5778,172.8,61.1,35.25,35.36,45,20.11,66,5050,5050,0,35,35.5
2018-12-09 07:39:03.8278,172.8,61.1,35.25,35.36,45,20.12,1,726.8,28.5,27,35,35.5
2018-12-09 07:39:04.0778,172.8,61.1,35.25,35.36,45,20.12,2,726.6,28.7,27,35,35.5
2018-12-09 07:39:04.3278,172.8,61.1,35.25,35.36,45.1,20.12,65,21230,21180,0,35,35.5
2018-12-09 07:39:04.5779,172.8,61.1,35.5,35.36,45,20.13,51,3.71,3.69,0,35,35.5
2018-12-09 07:39:04.8279,172.8,61.1,35.5,35.36,45,20.12,63,50,50,0,35,35.5
2018-12-09 07:39:05.0779,172.8,61.1,35.5,35.36,45,20.13,67,27.8,27.7,0,35,35.5
2018-12-09 07:39:05.3279,172.8,61.1,35.5,35.36,45,20.12,52,3.71,3.69,0,35,35.5
2018-12-09 07:39:05.5779,172.8,61.1,35.5,35.36,45,20.13,6,21230,27.8,3.7,35,35.5
2018-12-09 07:39:05.8279,172.8,61.1,35.5,35.36,45,20.12,7,21180,27.7,3.7,35,35.5
2018-12-09 07:39:06.0779,172.8,61.1,35.5,35.36,45,20.12,1,726.8,28.5,27,35,35.5
2018-12-09 07:39:06.3279,172.8,61.1,35.5,35.36,45,20.13,2,726.6,28.7,27,35,35.5
2018-12-09 07:39:06.5778,172.8,61.1,35.5,35.36,45,20.16,61,729.1,723.7,0,35,35.5
2018-12-09 07:39:06.8278,172.8,61.1,35.5,35.36,45,20.12,62,425,425,0,35,35.5
2018-12-09 07:39:07.0778,172.8,61.1,35.5,35.36,45,20.12,64,32.6,32.9,0,35,35.5
2018-12-09 07:39:07.3278,172.8,61.1,35.5,35.36,45,20.12,3,726.8,28.5,24.5,35,35.5
2018-12-09 07:39:07.5778,172.8,61.1,35.5,35.36,45,20.12,4,726.6,28.7,25,35,35.5
2018-12-09 07:39:07.8279,172.8,61.1,35.5,35.36,45,20.12,65,21220,21180,0,35,35.5
2018-12-09 07:39:08.0779,172.8,61.1,35.5,35.36,45,20.12,66,5050,5050,0,35,35.5
2018-12-09 07:39:08.3279,172.8,61.1,35.5,35.36,45,20.11,1,726.8,28.5,27,35,35.5
2018-12-09 07:39:08.5779,172.8,61.1,35.5,35.36,45.1,20.1,2,726.6,28.7,27,35,35.5
2018-12-09 07:39:08.8279,172.8,61.1,35.5,35.36,45,20.12,65,21210,21180,0,35,35.5
2018-12-09 07:39:09.0779,172.8,61.1,35.5,35.36,45,20.12,51,3.71,3.69,0,35,35.5
2018-12-09 07:39:09.3279,172.8,61.1,35.5,35.36,45,20.14,63,50,50,0,35,35.5
2018-12-09 07:39:09.5779,172.8,61.1,35.5,35.36,45,20.12,67,27.8,27.7,0,35,35.5
2018-12-09 07:39:09.8279,172.8,61.1,35.5,35.36,45,20.12,52,3.71,3.69,0,35,35.5
2018-12-09 07:39:10.0779,172.8,61.1,35.5,35.36,45,20.12,6,21210,27.8,3.7,35,35.5
2018-12-09 07:39:10.3279,172.8,61.1,35.5,35.36,45,20.13,7,21180,27.7,3.7,35,35.5
2018-12-09 07:39:10.5779,172.8,61.1,35.5,35.36,45,20.12,1,726.8,28.5,27,35,35.5
2018-12-09 07:39:10.8279,172.8,61.1,35.5,35.36,45,20.12,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:11.0779,172.8,61.2,35.5,35.42,45,20.12,61,729.1,723.7,0,35.5,35.5
2018-12-09 07:39:11.3279,172.8,61.2,35.5,35.42,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 07:39:11.5779,172.8,61.2,35.5,35.42,45,20.11,64,32.5,32.8,0,35.5,35.5
2018-12-09 07:39:11.8279,172.8,61.2,35.5,35.42,45,20.12,3,726.8,28.5,24.5,35.5,35.5
2018-12-09 07:39:12.0779,172.8,61.2,35.5,35.42,45,20.12,4,726.7,28.7,25,35.5,35.5
2018-12-09 07:39:12.3279,172.8,61.2,35.5,35.42,45,20.12,65,21210,21190,0,35.5,35.5
2018-12-09 07:39:12.5779,172.8,61.2,35.5,35.42,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:12.8279,172.8,61.2,35.5,35.42,45,20.11,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:13.0779,172.8,61.2,35.5,35.42,45,20.13,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:13.3280,172.8,61.2,35.5,35.42,45,20.12,65,21210,21190,0,35.5,35.5
2018-12-09 07:39:13.5780,172.8,61.2,35.5,35.42,45,20.12,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:13.8280,172.8,61.2,35.5,35.42,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:14.0780,172.8,61.2,35.5,35.42,45,20.12,67,27.8,27.7,0,35.5,35.5
2018-12-09 07:39:14.3279,172.8,61.2,35.5,35.42,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:14.5779,172.8,61.2,35.5,35.42,45,20.13,6,21210,27.8,3.7,35.5,35.5
2018-12-09 07:39:14.8279,172.8,61.2,35.5,35.42,45,20.12,7,21190,27.7,3.7,35.5,35.5
2018-12-09 07:39:15.0779,172.8,61.2,35.5,35.42,45,20.12,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:15.3279,172.8,61.2,35.5,35.42,45,20.12,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:15.5779,172.8,61.2,35.5,35.42,45,20.13,61,729,723.8,0,35.5,35.5
2018-12-09 07:39:15.8279,172.8,61.2,35.5,35.42,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 07:39:16.0779,172.8,61.2,35.5,35.42,45,20.15,64,32.6,32.9,0,35.5,35.5
2018-12-09 07:39:16.3279,172.8,61.2,35.5,35.42,45,20.12,3,726.8,28.5,24.5,35.5,35.5
2018-12-09 07:39:16.5780,172.8,61.2,35.5,35.42,45,20.11,4,726.7,28.7,25,35.5,35.5
2018-12-09 07:39:16.8280,172.8,61.2,35.5,35.42,45,20.04,65,21210,21190,0,35.5,35.5
2018-12-09 07:39:17.0780,172.8,61.2,35.5,35.42,45,20.12,66,5030,5030,0,35.5,35.5
2018-12-09 07:39:17.3280,172.8,61.2,35.5,35.42,45,20.13,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:17.5780,172.8,61.2,35.5,35.42,45,20.14,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:17.8279,172.8,61.2,35.5,35.42,45,20.13,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:18.0779,172.8,61.2,35.5,35.42,45,20.13,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:18.3279,172.8,61.2,35.5,35.42,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:18.5779,172.8,61.2,35.5,35.42,45,20.13,67,27.8,27.7,0,35.5,35.5
2018-12-09 07:39:18.8279,172.8,61.2,35.5,35.42,45,20.14,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:19.0779,172.8,61.2,35.5,35.42,45,20.13,6,21210,27.8,3.7,35.5,35.5
2018-12-09 07:39:19.3280,172.8,61.2,35.5,35.42,45,20.13,7,21200,27.7,3.7,35.5,35.5
2018-12-09 07:39:19.5780,172.8,61.2,35.5,35.42,45,20.09,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:19.8280,172.8,61.2,35.5,35.42,45,20.12,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:20.0780,172.8,61.2,35.5,35.42,45,20.12,61,729.1,723.8,0,35.5,35.5
2018-12-09 07:39:20.3280,172.8,61.2,35.5,35.42,45,20.14,62,425,425,0,35.5,35.5
2018-12-09 07:39:20.5780,172.8,61.2,35.5,35.42,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:20.8280,172.8,61.2,35.5,35.42,45,20.13,3,726.8,28.5,24.5,35.5,35.5
2018-12-09 07:39:21.0780,172.8,61.2,35.5,35.42,45,20.12,4,726.7,28.7,25,35.5,35.5
2018-12-09 07:39:21.3280,172.8,61.2,35.5,35.42,45,20.12,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:21.5780,172.8,61.2,35.5,35.42,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:21.8280,172.8,61.2,35.5,35.42,45,20.16,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:22.0780,172.8,61.2,35.5,35.42,45,20.13,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:22.3280,172.8,61.2,35.5,35.42,45,20.12,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:22.5781,172.8,61.2,35.5,35.42,45,20.12,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:22.8281,172.8,61.2,35.5,35.42,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:23.0781,172.8,61.2,35.5,35.42,45,20.13,67,27.8,27.7,0,35.5,35.5
2018-12-09 07:39:23.3281,172.8,61.2,35.5,35.42,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:23.5781,172.8,61.2,35.5,35.42,45,20.11,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:23.8281,172.8,61.2,35.5,35.42,45,20.12,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:24.0781,172.8,61.2,35.5,35.42,45,20.1,1,726.8,28.5,27,35.5,35.5
2018-12-09 07:39:24.3281,172.8,61.2,35.5,35.42,45,20.13,2,726.7,28.7,27,35.5,35.5
2018-12-09 07:39:24.5781,172.8,61.2,35.5,35.42,45,20.13,61,729.2,723.8,0,35.5,35.5
2018-12-09 07:39:24.8280,172.8,61.2,35.5,35.42,45,20.12,62,425,425,0,35.5,35.5
2018-12-09 07:39:25.0780,172.8,61.2,35.5,35.42,45.1,20.13,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:25.3280,172.8,61.2,35.5,35.42,45,20.12,3,726.8,28.5,24.5,35.5,35.5
2018-12-09 07:39:25.5780,172.8,61.2,35.5,35.42,45,20.12,4,726.8,28.7,25,35.5,35.5
2018-12-09 07:39:25.8280,172.8,61.2,35.5,35.42,45,20.13,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:26.0780,172.8,61.2,35.5,35.42,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:26.3280,172.8,61.2,35.5,35.42,45,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:26.5780,172.8,61.2,35.5,35.42,45,20.13,2,726.8,28.7,27,35.5,35.5
2018-12-09 07:39:26.8280,172.8,61.2,35.5,35.42,45,20.13,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:27.0780,172.8,61.2,35.5,35.42,45,20.12,51,3.72,3.7,0,35.5,35.5
2018-12-09 07:39:27.3280,172.8,61.2,35.5,35.42,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:27.5780,172.8,61.2,35.5,35.42,45,20.13,67,27.9,27.7,0,35.5,35.5
2018-12-09 07:39:27.8280,172.8,61.2,35.5,35.42,45.1,20.1,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:28.0781,172.8,61.2,35.5,35.42,45,20.14,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:28.3281,172.8,61.2,35.5,35.42,45,20.12,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:28.5781,172.8,61.2,35.5,35.42,45,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:28.8281,172.8,61.2,35.5,35.42,45,20.13,2,726.8,28.7,27,35.5,35.5
2018-12-09 07:39:29.0781,172.8,61.2,35.5,35.42,45,20.13,61,729.1,723.9,0,35.5,35.5
2018-12-09 07:39:29.3281,172.8,61.2,35.5,35.42,45,20.11,62,425,425,0,35.5,35.5
2018-12-09 07:39:29.5781,172.8,61.2,35.5,35.42,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:29.8281,172.8,61.2,35.5,35.42,45,20.13,3,727.1,28.5,24.5,35.5,35.5
2018-12-09 07:39:30.0781,172.8,61.2,35.5,35.42,45,20.19,4,726.8,28.7,25,35.5,35.5
2018-12-09 07:39:30.3281,172.8,61.2,35.5,35.42,45,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:30.5781,172.8,61.3,35.5,35.47,45.1,20.13,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:30.8281,172.8,61.3,35.5,35.47,45.1,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:31.0781,172.8,61.3,35.5,35.47,45,20.12,2,726.8,28.7,27,35.5,35.5
2018-12-09 07:39:31.3281,172.8,61.3,35.5,35.47,45,20.12,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:31.5781,172.8,61.3,35.5,35.47,45,20.12,51,3.72,3.7,0,35.5,35.5
2018-12-09 07:39:31.8281,172.8,61.3,35.5,35.47,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:32.0781,172.8,61.3,35.5,35.47,45,20.13,67,27.9,27.7,0,35.5,35.5
2018-12-09 07:39:32.3281,172.8,61.3,35.5,35.47,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:32.5781,172.8,61.3,35.5,35.47,45,20.11,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:32.8281,172.8,61.3,35.5,35.47,45,20.12,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:33.0781,172.8,61.3,35.5,35.47,45,20.12,1,727,28.5,27,35.5,35.5
2018-12-09 07:39:33.3281,172.8,61.3,35.5,35.47,45,20.12,2,726.9,28.7,27,35.5,35.5
2018-12-09 07:39:33.5781,172.8,61.3,35.5,35.47,45,20.12,61,729.2,724,0,35.5,35.5
2018-12-09 07:39:33.8281,172.8,61.3,35.5,35.47,45,20.12,62,425,425,0,35.5,35.5
2018-12-09 07:39:34.0781,172.8,61.3,35.5,35.47,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:34.3282,172.8,61.3,35.5,35.47,45,20.12,3,727,28.5,24.5,35.5,35.5
2018-12-09 07:39:34.5782,172.8,61.3,35.5,35.47,45,20.16,4,726.9,28.7,25,35.5,35.5
2018-12-09 07:39:34.8282,172.8,61.3,35.5,35.47,45,20.12,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:35.0782,172.8,61.3,35.5,35.47,45,20.13,66,5050,5050,0,35.5,35.5
2018-12-09 07:39:35.3282,172.8,61.3,35.5,35.47,45,20.19,1,727,28.5,27,35.5,35.5
2018-12-09 07:39:35.5783,172.8,61.3,35.5,35.47,45,20.13,2,726.9,28.7,27,35.5,35.5
2018-12-09 07:39:35.8283,172.8,61.3,35.5,35.47,45,20.13,65,21200,21200,0,35.5,35.5
2018-12-09 07:39:36.0783,172.8,61.3,35.5,35.47,45,20.12,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:36.3283,172.8,61.3,35.5,35.47,45,20.13,63,50,50,0,35.5,35.5
2018-12-09 07:39:36.5783,172.8,61.3,35.5,35.47,45,20.12,67,27.8,27.7,0,35.5,35.5
2018-12-09 07:39:36.8283,172.8,61.3,35.5,35.47,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:37.0782,172.8,61.3,35.5,35.47,45,20.11,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:37.3281,172.8,61.3,35.5,35.47,45,20.13,7,21200,27.7,3.7,35.5,35.5
2018-12-09 07:39:37.5781,172.8,61.3,35.5,35.47,45,20.14,1,727,28.5,27,35.5,35.5
2018-12-09 07:39:37.8281,172.8,61.3,35.5,35.47,45.1,20.13,2,726.9,28.7,27,35.5,35.5
2018-12-09 07:39:38.0782,172.8,61.3,35.5,35.47,45,20.1,61,729.3,724,0,35.5,35.5
2018-12-09 07:39:38.3282,172.8,61.3,35.5,35.47,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 07:39:38.5782,172.8,61.3,35.5,35.47,45,20.14,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:38.8282,172.8,61.3,35.5,35.47,45,20.11,3,727,28.5,24.5,35.5,35.5
2018-12-09 07:39:39.0782,172.8,61.3,35.5,35.47,45,20.12,4,726.9,28.7,25,35.5,35.5
2018-12-09 07:39:39.3282,172.8,61.3,35.5,35.47,45,20.1,65,21200,21200,0,35.5,35.5
2018-12-09 07:39:39.5782,172.8,61.3,35.5,35.47,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:39.8282,172.8,61.3,35.5,35.47,45,20.13,1,727,28.5,27,35.5,35.5
2018-12-09 07:39:40.0782,172.8,61.3,35.5,35.47,45,20.14,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:40.3282,172.8,61.3,35.5,35.47,45,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:40.5782,172.8,61.3,35.5,35.47,45,20.12,51,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:40.8282,172.8,61.3,35.5,35.47,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:41.0782,172.8,61.3,35.5,35.47,45,20.13,67,27.9,27.7,0,35.5,35.5
2018-12-09 07:39:41.3282,172.8,61.3,35.5,35.47,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:41.5782,172.8,61.3,35.5,35.47,45,20.12,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:41.8282,172.8,61.3,35.5,35.47,45,20.13,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:42.0782,172.8,61.4,35.5,35.53,45.1,20.11,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:42.3282,172.8,61.4,35.5,35.53,45,20.12,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:42.5782,172.8,61.4,35.5,35.53,45,20.12,61,729.4,724,0,35.5,35.5
2018-12-09 07:39:42.8282,172.8,61.4,35.5,35.53,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 07:39:43.0782,172.8,61.4,35.5,35.53,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:43.3282,172.8,61.4,35.5,35.53,45,20.13,3,727.1,28.5,24.5,35.5,35.5
2018-12-09 07:39:43.5783,172.8,61.4,35.5,35.53,45.1,20.1,4,727,28.7,25,35.5,35.5
2018-12-09 07:39:43.8283,172.8,61.4,35.5,35.53,45,20.14,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:44.0783,172.8,61.4,35.5,35.53,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:44.3283,172.8,61.4,35.5,35.53,45,20.04,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:44.5783,172.8,61.4,35.5,35.53,45,20.1,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:44.8283,172.8,61.4,35.5,35.53,45,20.13,65,21210,21200,0,35.5,35.5
2018-12-09 07:39:45.0783,172.8,61.5,35.5,35.59,45.1,20.12,51,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:45.3283,172.8,61.5,35.5,35.59,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:45.5783,172.8,61.5,35.5,35.59,45,20.12,67,27.9,27.8,0,35.5,35.5
2018-12-09 07:39:45.8283,172.8,61.5,35.5,35.59,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:46.0783,172.8,61.5,35.5,35.59,45,20.12,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:46.3283,172.8,61.5,35.5,35.59,45,20.13,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:46.5783,172.8,61.5,35.5,35.59,45,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:46.8283,172.8,61.5,35.5,35.59,45,20.18,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:47.0783,172.8,61.5,35.5,35.59,45,20.14,61,729.4,724,0,35.5,35.5
2018-12-09 07:39:47.3283,172.8,61.5,35.5,35.59,45,20.13,62,425,425,0,35.5,35.5
2018-12-09 07:39:47.5783,172.8,61.5,35.5,35.59,45,20.12,64,32.5,32.9,0,35.5,35.5
2018-12-09 07:39:47.8283,172.8,61.5,35.5,35.59,45.1,20.12,3,727.1,28.5,24.5,35.5,35.5
2018-12-09 07:39:48.0783,172.8,61.5,35.5,35.59,45,20.15,4,727,28.7,25,35.5,35.5
2018-12-09 07:39:48.3283,172.8,61.5,35.5,35.59,45,20.13,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:48.5783,172.8,61.5,35.5,35.59,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:48.8283,172.8,61.5,35.5,35.59,45,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:49.0783,172.8,61.5,35.5,35.59,45,20.12,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:49.3283,172.8,61.5,35.5,35.59,45.1,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:49.5783,172.8,61.5,35.5,35.59,45,20.14,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:49.8283,172.8,61.5,35.5,35.59,45,20.23,63,50,50,0,35.5,35.5
2018-12-09 07:39:50.0783,172.8,61.5,35.5,35.59,45,20.13,67,27.9,27.7,0,35.5,35.5
2018-12-09 07:39:50.3283,172.8,61.5,35.5,35.59,45,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:50.5783,172.8,61.5,35.5,35.59,45.1,20.12,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:50.8283,172.8,61.5,35.5,35.59,45,20.12,7,21210,27.8,3.7,35.5,35.5
2018-12-09 07:39:51.0783,172.8,61.5,35.5,35.59,45,20.13,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:51.3283,172.8,61.5,35.5,35.59,45,20.12,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:51.5783,172.8,61.5,35.5,35.59,45,20.13,61,729.4,724.1,0,35.5,35.5
2018-12-09 07:39:51.8283,172.8,61.5,35.5,35.59,45.1,20.12,62,425,425,0,35.5,35.5
2018-12-09 07:39:52.0783,172.8,61.5,35.5,35.59,45,20.12,64,32.6,32.9,0,35.5,35.5
2018-12-09 07:39:52.3283,172.8,61.5,35.5,35.59,45,20.12,3,727.1,28.5,24.5,35.5,35.5
2018-12-09 07:39:52.5783,172.8,61.5,35.5,35.59,45,20.12,4,727,28.7,25,35.5,35.5
2018-12-09 07:39:52.8283,172.8,61.5,35.5,35.59,45,20.13,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:53.0783,172.8,61.5,35.5,35.59,45,20.12,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:53.3284,172.8,61.5,35.5,35.59,45,20.12,1,727.1,28.5,27,35.5,35.5
2018-12-09 07:39:53.5784,172.8,61.5,35.5,35.59,45,20.12,2,727,28.7,27,35.5,35.5
2018-12-09 07:39:53.8284,172.8,61.5,35.5,35.59,45,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:54.0784,172.8,61.5,35.5,35.59,45,20.12,51,3.71,3.69,0,35.5,35.5
2018-12-09 07:39:54.3284,172.8,61.5,35.5,35.59,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:54.5784,172.8,61.5,35.5,35.59,45,20.11,67,27.9,27.7,0,35.5,35.5
2018-12-09 07:39:54.8284,172.8,61.5,35.5,35.59,45,20.15,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:55.0784,172.8,61.5,35.5,35.59,45,20.14,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:55.3284,172.8,61.5,35.5,35.59,45,20.13,7,21210,27.7,3.7,35.5,35.5
2018-12-09 07:39:55.5784,172.8,61.5,35.5,35.59,45,20.14,1,727.2,28.5,27,35.5,35.5
2018-12-09 07:39:55.8284,172.8,61.5,35.5,35.59,45,20.12,2,727.1,28.7,27,35.5,35.5
2018-12-09 07:39:56.0784,172.8,61.5,35.5,35.59,45.1,20.12,61,729.4,724.2,0,35.5,35.5
2018-12-09 07:39:56.3284,172.8,61.5,35.5,35.59,45,20.12,62,425,425,0,35.5,35.5
2018-12-09 07:39:56.5784,172.8,61.6,35.5,35.65,45,20.12,64,32.6,32.9,0,35.5,35.5
2018-12-09 07:39:56.8284,172.8,61.6,35.5,35.65,45,20.12,3,727.2,28.5,24.5,35.5,35.5
2018-12-09 07:39:57.0784,172.8,61.6,35.5,35.65,45,20.12,4,727.1,28.7,25,35.5,35.5
2018-12-09 07:39:57.3284,172.8,61.6,35.5,35.65,45.1,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:57.5784,172.8,61.6,35.5,35.65,45,20.13,66,5040,5040,0,35.5,35.5
2018-12-09 07:39:57.8284,172.8,61.6,35.5,35.65,45,20.12,1,727.2,28.5,27,35.5,35.5
2018-12-09 07:39:58.0784,172.8,61.6,35.5,35.65,45,20.14,2,727.1,28.7,27,35.5,35.5
2018-12-09 07:39:58.3284,172.8,61.6,35.75,35.65,45,20.12,65,21210,21210,0,35.5,35.5
2018-12-09 07:39:58.5784,172.8,61.6,35.75,35.65,45.1,20.14,51,3.72,3.7,0,35.5,35.5
2018-12-09 07:39:58.8284,172.8,61.6,35.75,35.65,45,20.12,63,50,50,0,35.5,35.5
2018-12-09 07:39:59.0784,172.8,61.6,35.75,35.65,45,20.11,67,27.9,27.8,0,35.5,35.5
2018-12-09 07:39:59.3284,172.8,61.6,35.75,35.65,44.9,20.12,52,3.72,3.69,0,35.5,35.5
2018-12-09 07:39:59.5784,172.8,61.6,35.75,35.65,45,20.12,6,21210,27.9,3.7,35.5,35.5
2018-12-09 07:39:59.8284,172.8,61.6,35.75,35.65,45,20.13,7,21200,27.8,3.7,35.5,35.5
2018-12-09 07:40:00.0784,172.8,61.6,35.75,35.65,45,20.13,1,727.2,28.5,27,35.5,35.5
2018-12-09 07:40:00.3284,172.8,61.6,35.75,35.65,45,20.12,2,727.1,28.7,27,35.5,35.5
2018-12-09 07:40:00.5784,172.8,61.6,35.75,35.65,45,20.12,61,729.5,724.3,0,35.5,35.5
2018-12-09 07:40:00.8284,172.8,61.6,35.75,35.65,45,20.12,62,425,425,0,35.5,35.5
2018-12-09 07:40:01.0784,172.8,61.6,35.75,35.65,45,20.12,64,32.5,32.8,0,35.5,35.5
2018-12-09 07:40:01.3284,172.8,61.6,35.75,35.65,45,20.13,3,727.2,28.5,24.5,35.5,35.5
2018-12-09 07:40:01.5784,172.8,61.6,35.75,35.65,45,20.13,4,727.1,28.7,25,35.5,35.5
2018-12-09 07:40:01.8284,172.8,61.6,35.75,35.65,45,20.13,65,21210,21190,0,35.5,36
2018-12-09 07:40:02.0785,172.8,61.6,35.75,35.65,45,20.13,66,5040,5040,0,35.5,36
2018-12-09 07:40:02.3285,172.8,61.6,35.75,35.65,45,20.19,1,727.2,28.5,27,35.5,36
2018-12-09 07:40:02.5785,172.8,61.6,35.75,35.65,45,20.12,2,727.1,28.7,27,35.5,36
2018-12-09 07:40:02.8284,172.8,61.6,35.75,35.65,45,20.12,65,21210,21190,0,35.5,36
2018-12-09 07:40:03.0784,172.8,61.6,35.75,35.65,45,20.12,51,3.72,3.7,0,35.5,36
2018-12-09 07:40:03.3284,172.8,61.8,35.75,35.76,45,20.12,63,50,50,0,35.5,36
2018-12-09 07:40:03.5784,172.8,61.8,35.75,35.76,45,20.12,67,27.9,27.7,0,35.5,36
2018-12-09 07:40:03.8284,172.8,61.8,35.75,35.76,45,20.13,52,3.72,3.7,0,35.5,36
2018-12-09 07:40:04.0784,172.8,61.8,35.75,35.76,45,20.12,6,21210,27.9,3.7,35.5,36
2018-12-09 07:40:04.3284,172.8,61.8,35.75,35.76,45,20.13,7,21190,27.8,3.7,35.5,36
2018-12-09 07:40:04.5784,172.8,61.8,35.75,35.76,45,20.12,1,727.2,28.5,27,35.5,36
2018-12-09 07:40:04.8284,172.8,61.8,35.75,35.76,45,20.12,2,727.1,28.7,27,35.5,36
2018-12-09 07:40:05.0785,172.8,61.8,35.75,35.76,45,20.12,61,729.5,724.2,0,35.5,36
2018-12-09 07:40:05.3285,172.8,61.8,35.75,35.76,45,20.12,62,425,425,0,35.5,36
2018-12-09 07:40:05.5785,172.8,61.8,35.75,35.76,45,20.12,64,32.6,32.9,0,35.5,36
2018-12-09 07:40:05.8285,172.8,61.8,35.75,35.76,45.1,20.13,3,727.2,28.5,24.5,35.5,36
2018-12-09 07:40:06.0785,172.8,61.8,35.75,35.76,45,20.12,4,727.1,28.7,25,35.5,36
2018-12-09 07:40:06.3285,172.8,61.8,35.75,35.76,45,20.1,65,21210,21180,0,35.5,36
2018-12-09 07:40:06.5785,172.8,61.8,35.75,35.76,45,20.13,66,5040,5040,0,35.5,36
2018-12-09 07:40:06.8285,172.8,61.8,35.75,35.76,45,20.12,1,727.2,28.5,27,35.5,36
2018-12-09 07:40:07.0785,172.8,61.8,35.75,35.76,45,20.09,2,727.1,28.7,27,35.5,36
2018-12-09 07:40:07.3285,172.8,61.8,35.75,35.76,45,20.23,65,21220,21180,0,35.5,36
2018-12-09 07:40:07.5785,172.8,61.8,35.75,35.76,45,20.12,51,3.72,3.7,0,35.5,36
2018-12-09 07:40:07.8285,172.8,61.8,35.75,35.76,45,20.12,63,50,50,0,35.5,36
2018-12-09 07:40:08.0785,172.8,61.8,35.75,35.76,45,20.13,67,27.9,27.7,0,35.5,36
2018-12-09 07:40:08.3285,172.8,61.8,35.75,35.76,45,20.13,52,3.72,3.7,0,35.5,36
2018-12-09 07:40:08.5785,172.8,61.8,35.75,35.76,45,20.12,6,21220,27.9,3.7,35.5,36
2018-12-09 07:40:08.8285,172.8,61.8,35.75,35.76,45,20.12,7,21180,27.8,3.7,35.5,36
2018-12-09 07:40:09.0785,172.8,61.8,35.75,35.76,45,20.12,1,727.4,28.5,27,35.5,36
2018-12-09 07:40:09.3285,172.8,61.8,35.75,35.76,45,20.12,2,727.2,28.7,27,35.5,36
2018-12-09 07:40:09.5784,172.8,61.8,35.75,35.76,45,20.09,61,729.5,724.2,0,35.5,36
2018-12-09 07:40:09.8284,172.8,61.8,35.75,35.76,45,20.13,62,425,425,0,35.5,36
2018-12-09 07:40:10.0784,172.8,61.8,35.75,35.76,45,20.12,64,32.5,32.8,0,35.5,36
2018-12-09 07:40:10.3284,172.8,61.8,35.75,35.76,45,20.12,3,727.4,28.5,24.5,35.5,36
2018-12-09 07:40:10.5785,172.8,61.8,35.75,35.76,45,20.12,4,727.2,28.7,25,35.5,36
2018-12-09 07:40:10.8285,172.8,61.8,35.75,35.76,45,20.12,65,21230,21180,0,35.5,36
2018-12-09 07:40:11.0785,172.8,61.8,35.75,35.76,45,20.12,66,5030,5040,0,35.5,36
2018-12-09 07:40:11.3285,172.8,61.8,35.75,35.76,45.1,20.13,1,727.4,28.5,27,35.5,36
2018-12-09 07:40:11.5785,172.8,61.8,35.75,35.76,45,20.12,2,727.2,28.7,27,35.5,36
2018-12-09 07:40:11.8285,172.8,61.8,35.75,35.76,45,20.13,65,21230,21180,0,35.5,36
2018-12-09 07:40:12.0785,172.8,61.8,35.75,35.76,45,20.13,51,3.72,3.7,0,35.5,36
2018-12-09 07:40:12.3285,172.8,61.8,35.75,35.76,45,20.12,63,50,50,0,35.5,36
2018-12-09 07:40:12.5784,172.8,61.8,35.75,35.76,45,20.12,67,27.9,27.7,0,35.5,36
2018-12-09 07:40:12.8284,172.8,61.8,35.75,35.76,45,20.14,52,3.72,3.69,0,35.5,36
2018-12-09 07:40:13.0784,172.8,61.8,35.75,35.76,45,20.12,6,21230,27.9,3.7,35.5,36
2018-12-09 07:40:13.3284,172.8,61.8,35.75,35.76,45,20.13,7,21180,27.8,3.7,35.5,36
2018-12-09 07:40:13.5784,172.8,61.8,35.75,35.76,45,20.12,1,727.4,28.5,27,35.5,36
2018-12-09 07:40:13.8285,172.8,61.8,35.75,35.76,45.1,20.12,2,727.2,28.7,27,35.5,36
2018-12-09 07:40:14.0785,172.8,61.8,35.75,35.76,45.1,20.12,61,729.6,724.3,0,35.5,36
2018-12-09 07:40:14.3286,172.8,61.8,35.75,35.76,45,20.13,62,425,425,0,35.5,36
2018-12-09 07:40:14.5786,172.8,61.8,35.75,35.76,45,20.14,64,32.6,32.9,0,35.5,36
2018-12-09 07:40:14.8286,172.8,61.8,35.75,35.76,45,20.12,3,727.4,28.5,24.5,35.5,36
2018-12-09 07:40:15.0786,172.8,61.8,35.75,35.76,45,20.13,4,727.2,28.7,25,35.5,36
2018-12-09 07:40:15.3286,172.8,61.8,35.75,35.76,45,20.12,65,21230,21180,0,35.5,36
2018-12-09 07:40:15.5786,172.8,61.8,35.75,35.76,45,20.13,66,5040,5040,0,35.5,36
2018-12-09 07:40:15.8286,172.8,61.8,35.75,35.76,45,20.13,1,727.4,28.5,27,35.5,36
2018-12-09 07:40:16.0785,172.8,61.8,35.75,35.76,45,20.12,2,727.2,28.7,27,35.5,36
2018-12-09 07:40:16.3285,172.8,61.9,35.75,35.82,45,20.12,65,21230,21180,0,35.5,36
2018-12-09 07:40:16.5785,172.8,61.9,35.75,35.82,45.1,20.14,51,3.72,3.7,0,35.5,36
2018-12-09 07:40:16.8285,172.8,61.9,35.75,35.82,45,20.12,63,50,50,0,35.5,36
2018-12-09 07:40:17.0785,172.8,61.9,35.75,35.82,45,20.14,67,27.9,27.7,0,35.5,36
2018-12-09 07:40:17.3286,172.8,61.9,36,35.82,45,20.17,52,3.72,3.69,0,35.5,36
2018-12-09 07:40:17.5786,172.8,61.9,36,35.82,45,20.12,6,21230,27.9,3.7,35.5,36
2018-12-09 07:40:17.8286,172.8,61.9,36,35.82,45,20.13,7,21180,27.7,3.7,35.5,36
2018-12-09 07:40:18.0786,172.8,62,36,35.88,45,20.12,1,727.5,28.5,27,35.5,36
2018-12-09 07:40:18.3286,172.8,62,36,35.88,45,20.12,2,727.3,28.7,27,35.5,36
2018-12-09 07:40:18.5786,172.8,62,36,35.88,45,20.12,61,729.7,724.4,0,35.5,36
2018-12-09 07:40:18.8286,172.8,62,36,35.88,45,20.12,62,425,425,0,35.5,36
2018-12-09 07:40:19.0786,172.8,62,36,35.88,45,20.12,64,32.6,32.9,0,35.5,36
2018-12-09 07:40:19.3286,172.8,62,36,35.88,45,20.13,3,727.5,28.5,24.5,35.5,36
2018-12-09 07:40:19.5786,172.8,62,36,35.88,45,20.14,4,727.3,28.7,25,35.5,36
2018-12-09 07:40:19.8286,172.8,62,36,35.88,45,20.13,65,21220,21180,0,35.5,36
2018-12-09 07:40:20.0786,172.8,62,36,35.88,45,20.11,66,5040,5040,0,35.5,36
2018-12-09 07:40:20.3287,172.8,62,36,35.88,45,20.1,1,727.5,28.5,27,35.5,36
2018-12-09 07:40:20.5787,172.8,62,36,35.88,45,20.13,2,727.3,28.7,27,35.5,36
2018-12-09 07:40:20.8287,172.8,62,36,35.88,45,20.12,65,21220,21180,0,35.5,36
2018-12-09 07:40:21.0787,172.8,62,36,35.88,45,20.12,51,3.72,3.7,0,35.5,36
2018-12-09 07:40:21.3287,172.8,62,36,35.88,45,20.12,63,50,50,0,35.5,36
2018-12-09 07:40:21.5786,172.8,62,36,35.88,45,20.13,67,27.9,27.8,0,35.5,36
2018-12-09 07:40:21.8286,172.8,62,36,35.88,45,20.12,52,3.72,3.69,0,35.5,36
2018-12-09 07:40:22.0786,172.8,62,36,35.88,45,20.13,6,21210,27.9,3.7,35.5,36
2018-12-09 07:40:22.3286,172.8,62,36,35.88,45,20.12,7,21180,27.8,3.7,35.5,36
2018-12-09 07:40:22.5786,172.8,62,36,35.88,45,20.13,1,727.5,28.5,27,35.5,36
2018-12-09 07:40:22.8286,172.8,62,36,35.88,45,20.12,2,727.3,28.7,27,35.5,36
2018-12-09 07:40:23.0786,172.8,62,36,35.88,45,20.12,61,729.7,724.5,0,35.5,36
2018-12-09 07:40:23.3286,172.8,62,36,35.88,45,20.12,62,425,425,0,35.5,36
2018-12-09 07:40:23.5786,172.8,62,36,35.88,45,20.12,64,32.5,32.8,0,36,36
2018-12-09 07:40:23.8287,172.8,62,36,35.88,45,20.13,3,727.5,28.5,24.5,36,36
2018-12-09 07:40:24.0787,172.8,62,36,35.88,45,20.13,4,727.3,28.7,25,36,36
2018-12-09 07:40:24.3287,172.8,62,36,35.88,45,20.13,65,21210,21190,0,36,36
2018-12-09 07:40:24.5787,172.8,62,36,35.88,45,20.12,66,5040,5040,0,36,36
2018-12-09 07:40:24.8287,172.8,62,36,35.88,45,20.13,1,727.5,28.5,27,36,36
2018-12-09 07:40:25.0787,172.8,62,36,35.88,45,20.13,2,727.3,28.7,27,36,36
2018-12-09 07:40:25.3287,172.8,62,36,35.88,45,20.12,65,21210,21190,0,36,36
2018-12-09 07:40:25.5787,172.8,62,36,35.88,45,20.08,51,3.72,3.7,0,36,36
2018-12-09 07:40:25.8288,172.8,62,36,35.88,45,20.12,63,50,50,0,36,36
2018-12-09 07:40:26.0788,172.8,62,36,35.88,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:40:26.3287,172.8,62,36,35.88,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 07:40:26.5787,172.8,62,36,35.88,45,20.13,6,21210,27.9,3.7,36,36
2018-12-09 07:40:26.8287,172.8,62,36,35.88,45,20.12,7,21190,27.7,3.7,36,36
2018-12-09 07:40:27.0786,172.8,62,36,35.88,45,20.13,1,727.5,28.5,27,36,36
2018-12-09 07:40:27.3286,172.8,62,36,35.88,45,20.13,2,727.3,28.7,27,36,36
2018-12-09 07:40:27.5786,172.8,62,36,35.88,45,20.12,61,729.7,724.4,0,36,36
2018-12-09 07:40:27.8285,172.8,62,36,35.88,45,20.14,62,425,425,0,36,36
2018-12-09 07:40:28.0785,172.8,62,36,35.88,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 07:40:28.3284,172.8,62,36,35.88,45,20.12,3,727.5,28.5,24.5,36,36
2018-12-09 07:40:28.5784,172.8,62,36,35.88,45,20.12,4,727.3,28.7,25,36,36
2018-12-09 07:40:28.8284,172.8,62,36,35.88,45,20.13,65,21210,21190,0,36,36
2018-12-09 07:40:29.0783,172.8,62,36,35.88,45,20.13,66,5030,5030,0,36,36
2018-12-09 07:40:29.3284,172.8,62,36,35.88,45,20.12,1,727.5,28.5,27,36,36
2018-12-09 07:40:29.5784,172.8,62,36,35.88,45,20.12,2,727.3,28.7,27,36,36
2018-12-09 07:40:29.8285,172.8,62,36,35.88,45,20.11,65,21210,21190,0,36,36
2018-12-09 07:40:30.0786,172.8,62,36,35.88,45,20.11,51,3.72,3.7,0,36,36
2018-12-09 07:40:30.3287,172.8,62,36,35.88,45,20.1,63,50,50,0,36,36
2018-12-09 07:40:30.5787,172.8,62,36,35.88,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:40:30.8288,172.8,62,36,35.88,45,20.15,52,3.72,3.7,0,36,36
2018-12-09 07:40:31.0788,172.8,62,36,35.88,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:40:31.3288,172.8,62,36,35.88,44.9,20.12,7,21200,27.8,3.7,36,36
2018-12-09 07:40:31.5788,172.8,62,36,35.88,45,20.13,1,727.6,28.5,27,36,36
2018-12-09 07:40:31.8288,172.8,62,36,35.88,45.1,20.13,2,727.5,28.7,27,36,36
2018-12-09 07:40:32.0787,172.8,62,36,35.88,45,20.12,61,729.9,724.5,0,36,36
2018-12-09 07:40:32.3287,172.8,62,36,35.88,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:32.5788,172.8,62,36,35.88,45,20.12,64,32.5,32.9,0,36,36
2018-12-09 07:40:32.8288,172.8,62,36,35.88,45,20.12,3,727.6,28.5,24.5,36,36
2018-12-09 07:40:33.0788,172.8,62,36,35.88,45,20.12,4,727.5,28.7,25,36,36
2018-12-09 07:40:33.3289,172.8,62,36,35.88,45,20.17,65,21210,21200,0,36,36
2018-12-09 07:40:33.5788,172.8,62,36,35.88,45,20.11,66,5030,5030,0,36,36
2018-12-09 07:40:33.8288,172.8,62,36,35.88,45,20.12,1,727.6,28.5,27,36,36
2018-12-09 07:40:34.0788,172.8,62,36,35.88,45,20.12,2,727.5,28.7,27,36,36
2018-12-09 07:40:34.3288,172.8,62,36,35.88,45,20.12,65,21210,21200,0,36,36
2018-12-09 07:40:34.5788,172.8,62,36,35.88,45,20.13,51,3.72,3.7,0,36,36
2018-12-09 07:40:34.8288,172.8,62,36,35.88,45,20.12,63,50,50,0,36,36
2018-12-09 07:40:35.0788,172.8,62,36,35.88,45,20.13,67,27.9,27.8,0,36,36
2018-12-09 07:40:35.3288,172.8,62,36,35.88,45,20.1,52,3.72,3.7,0,36,36
2018-12-09 07:40:35.5788,172.8,62,36,35.88,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:40:35.8288,172.8,62,36,35.88,45,20.13,7,21200,27.8,3.7,36,36
2018-12-09 07:40:36.0788,172.8,62,36,35.88,45,20.13,1,727.6,28.5,27,36,36
2018-12-09 07:40:36.3288,172.8,62,36,35.88,45,20.12,2,727.5,28.7,27,36,36
2018-12-09 07:40:36.5788,172.8,62,36,35.88,45,20.13,61,729.8,724.6,0,36,36
2018-12-09 07:40:36.8288,172.8,62,36,35.88,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:37.0788,172.8,62,36,35.88,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 07:40:37.3288,172.8,62,36,35.88,45,20.11,3,727.6,28.5,24.5,36,36
2018-12-09 07:40:37.5788,172.8,62.1,36,35.94,45,20.11,4,727.5,28.7,25,36,36
2018-12-09 07:40:37.8288,172.8,62.1,36,35.94,45,20.12,65,21210,21200,0,36,36
2018-12-09 07:40:38.0788,172.8,62.1,36,35.94,45,20.13,66,5030,5030,0,36,36
2018-12-09 07:40:38.3288,172.8,62.1,36,35.94,45,20.12,1,727.6,28.5,27,36,36
2018-12-09 07:40:38.5788,172.8,62.1,36,35.94,45,20.13,2,727.5,28.7,27,36,36
2018-12-09 07:40:38.8288,172.8,62.1,36,35.94,45,20.1,65,21210,21200,0,36,36
2018-12-09 07:40:39.0788,172.8,62.1,36,35.94,45.1,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:40:39.3287,172.8,62.1,36,35.94,45,20.12,63,50,50,0,36,36
2018-12-09 07:40:39.5788,172.8,62.1,36,35.94,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:40:39.8288,172.8,62.1,36,35.94,45,20.13,52,3.72,3.7,0,36,36
2018-12-09 07:40:40.0789,172.8,62.1,36,35.94,45,20.13,6,21210,27.9,3.7,36,36
2018-12-09 07:40:40.3289,172.8,62.1,36,35.94,45,20.12,7,21200,27.8,3.7,36,36
2018-12-09 07:40:40.5789,172.8,62.1,36,35.94,45,20.13,1,727.6,28.5,27,36,36
2018-12-09 07:40:40.8289,172.8,62.1,36,35.94,45,20.12,2,727.5,28.7,27,36,36
2018-12-09 07:40:41.0788,172.8,62.1,36,35.94,45,20.12,61,729.9,724.6,0,36,36
2018-12-09 07:40:41.3287,172.8,62.1,36,35.94,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:41.5787,172.8,62.1,36,35.94,45,20.11,64,32.5,32.8,0,36,36
2018-12-09 07:40:41.8288,172.8,62.1,36,35.94,45,20.1,3,727.6,28.5,24.5,36,36
2018-12-09 07:40:42.0788,172.8,62.1,36,35.94,45,20.14,4,727.5,28.7,25,36,36
2018-12-09 07:40:42.3288,172.8,62.1,36,35.94,45,20.12,65,21210,21200,0,36,36
2018-12-09 07:40:42.5789,172.8,62.1,36,35.94,45,20.13,66,5040,5040,0,36,36
2018-12-09 07:40:42.8289,172.8,62.1,36,35.94,45,20.13,1,727.6,28.5,27,36,36
2018-12-09 07:40:43.0789,172.8,62.1,36,35.94,45,20.13,2,727.5,28.7,27,36,36
2018-12-09 07:40:43.3288,172.8,62.1,36,35.94,45,20.12,65,21210,21210,0,36,36
2018-12-09 07:40:43.5788,172.8,62.1,36,35.94,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:40:43.8288,172.8,62.1,36,35.94,45,20.12,63,50,50,0,36,36
2018-12-09 07:40:44.0788,172.8,62.1,36,35.94,45,20.13,67,27.9,27.8,0,36,36
2018-12-09 07:40:44.3289,172.8,62.1,36,35.94,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 07:40:44.5789,172.8,62.1,36,35.94,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:40:44.8289,172.8,62.1,36,35.94,45.1,20.13,7,21210,27.8,3.7,36,36
2018-12-09 07:40:45.0789,172.8,62.1,36,35.94,45,20.13,1,727.6,28.5,27,36,36
2018-12-09 07:40:45.3289,172.8,62.1,36,35.94,45,20.12,2,727.6,28.7,27,36,36
2018-12-09 07:40:45.5790,172.8,62.1,36,35.94,45,20.12,61,729.9,724.6,0,36,36
2018-12-09 07:40:45.8289,172.8,62.1,36,35.94,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:46.0789,172.8,62.1,36,35.94,45.1,20.12,64,32.6,32.9,0,36,36
2018-12-09 07:40:46.3289,172.8,62.1,36,35.94,45.1,20.14,3,727.7,28.5,24.5,36,36
2018-12-09 07:40:46.5789,172.8,62.1,36,35.94,45,20.12,4,727.6,28.7,25,36,36
2018-12-09 07:40:46.8288,172.8,62.1,36,35.94,45,20.14,65,21210,21200,0,36,36
2018-12-09 07:40:47.0788,172.8,62.1,36,35.94,45,20.13,66,5040,5040,0,36,36
2018-12-09 07:40:47.3288,172.8,62.1,36,35.94,45,20.14,1,727.7,28.5,27,36,36
2018-12-09 07:40:47.5788,172.8,62.1,36,35.94,45.1,20.13,2,727.6,28.7,27,36,36
2018-12-09 07:40:47.8289,172.8,62.1,36,35.94,45,20.14,65,21210,21200,0,36,36
2018-12-09 07:40:48.0789,172.8,62.1,36,35.94,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:40:48.3289,172.8,62.1,36,35.94,45,20.12,63,50,50,0,36,36
2018-12-09 07:40:48.5789,172.8,62.1,36,35.94,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:40:48.8289,172.8,62.1,36,35.94,45.1,20.12,52,3.72,3.7,0,36,36
2018-12-09 07:40:49.0789,172.8,62.1,36,35.94,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:40:49.3289,172.8,62.2,36,36,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 07:40:49.5789,172.8,62.2,36,36,45,20.13,1,727.7,28.5,27,36,36
2018-12-09 07:40:49.8289,172.8,62.2,36,36,45,20.12,2,727.6,28.7,27,36,36
2018-12-09 07:40:50.0789,172.8,62.2,36,36,45,20.12,61,729.9,724.7,0,36,36
2018-12-09 07:40:50.3290,172.8,62.2,36,36,45.1,20.13,62,425,425,0,36,36
2018-12-09 07:40:50.5790,172.8,62.2,36,36,45,20.12,64,32.5,32.9,0,36,36
2018-12-09 07:40:50.8290,172.8,62.2,36,36,45,20.12,3,727.7,28.5,24.5,36,36
2018-12-09 07:40:51.0790,172.8,62.2,36,36,45,20.12,4,727.6,28.7,25,36,36
2018-12-09 07:40:51.3290,172.8,62.2,36,36,45,20.13,65,21210,21210,0,36,36
2018-12-09 07:40:51.5790,172.8,62.2,36,36,45.1,20.12,66,5030,5030,0,36,36
2018-12-09 07:40:51.8290,172.8,62.2,36,36,45,20.12,1,727.7,28.5,27,36,36
2018-12-09 07:40:52.0790,172.8,62.2,36,36,45,20.1,2,727.6,28.7,27,36,36
2018-12-09 07:40:52.3290,172.8,62.3,36,36.05,45,20.12,65,21210,21210,0,36,36
2018-12-09 07:40:52.5789,172.8,62.3,36,36.05,45,20.13,51,3.72,3.7,0,36,36
2018-12-09 07:40:52.8289,172.8,62.3,36,36.05,45.1,20.13,63,50,50,0,36,36
2018-12-09 07:40:53.0789,172.8,62.3,36,36.05,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:40:53.3290,172.8,62.3,36,36.05,45,20.14,52,3.72,3.7,0,36,36
2018-12-09 07:40:53.5790,172.8,62.3,36,36.05,45,20.14,6,21210,27.9,3.7,36,36
2018-12-09 07:40:53.8290,172.8,62.3,36,36.05,45,20.11,7,21210,27.8,3.7,36,36
2018-12-09 07:40:54.0790,172.8,62.3,36,36.05,45,20.12,1,728,28.5,27,36,36
2018-12-09 07:40:54.3290,172.8,62.3,36,36.05,45.1,20.1,2,727.7,28.7,27,36,36
2018-12-09 07:40:54.5790,172.8,62.3,36,36.05,45.1,20.13,61,730,724.7,0,36,36
2018-12-09 07:40:54.8290,172.8,62.3,36,36.05,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:55.0790,172.8,62.3,36,36.05,45,20.12,64,32.5,32.9,0,36,36
2018-12-09 07:40:55.3290,172.8,62.3,36,36.05,45,20.12,3,728,28.5,24.5,36,36
2018-12-09 07:40:55.5790,172.8,62.3,36,36.05,45,20.12,4,727.7,28.7,25,36,36
2018-12-09 07:40:55.8290,172.8,62.3,36,36.05,45,20.11,65,21210,21210,0,36,36
2018-12-09 07:40:56.0790,172.8,62.3,36,36.05,45,20.11,66,5030,5030,0,36,36
2018-12-09 07:40:56.3290,172.8,62.3,36,36.05,45,20.12,1,728,28.5,27,36,36
2018-12-09 07:40:56.5790,172.8,62.3,36,36.05,45,20.15,2,727.7,28.7,27,36,36
2018-12-09 07:40:56.8290,172.8,62.3,36,36.05,45,20.12,65,21210,21210,0,36,36
2018-12-09 07:40:57.0790,172.8,62.3,36,36.05,45.1,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:40:57.3290,172.8,62.3,36,36.05,45.1,20.09,63,50,50,0,36,36
2018-12-09 07:40:57.5790,172.8,62.3,36,36.05,45,20.11,67,27.9,27.8,0,36,36
2018-12-09 07:40:57.8290,172.8,62.3,36,36.05,45,20.12,52,3.72,3.7,0,36,36
2018-12-09 07:40:58.0790,172.8,62.3,36,36.05,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:40:58.3290,172.8,62.3,36,36.05,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 07:40:58.5790,172.8,62.3,36,36.05,45,20.12,1,728,28.5,27,36,36
2018-12-09 07:40:58.8290,172.8,62.3,36,36.05,45,20.1,2,727.7,28.7,27,36,36
