Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:40:59.0790,172.8,62.3,36,36.05,45,20.12,61,730,724.7,0,36,36
2018-12-09 07:40:59.3290,172.8,62.3,36,36.05,45,20.12,62,425,425,0,36,36
2018-12-09 07:40:59.5790,172.8,62.3,36,36.05,45,20.13,64,32.5,32.9,0,36,36
2018-12-09 07:40:59.8291,172.8,62.3,36,36.05,45,20.12,3,727.9,28.5,24.5,36,36
2018-12-09 07:41:00.0791,172.8,62.3,36,36.05,45.1,20.12,4,727.7,28.7,25,36,36
2018-12-09 07:41:00.3291,172.8,62.3,36,36.05,45,20.12,65,21210,21210,0,36,36
2018-12-09 07:41:00.5791,172.8,62.3,36,36.05,45,20.12,66,5030,5030,0,36,36
2018-12-09 07:41:00.8291,172.8,62.3,36,36.05,45,20.11,1,727.9,28.5,27,36,36
2018-12-09 07:41:01.0791,172.8,62.3,36,36.05,45,20.11,2,727.7,28.7,27,36,36
2018-12-09 07:41:01.3291,172.8,62.3,36,36.05,45,20.12,65,21210,21210,0,36,36
2018-12-09 07:41:01.5791,172.8,62.3,36,36.05,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:41:01.8291,172.8,62.3,36,36.05,45,20.13,63,50,50,0,36,36
2018-12-09 07:41:02.0791,172.8,62.3,36,36.05,45,20.13,67,27.9,27.8,0,36,36
2018-12-09 07:41:02.3291,172.8,62.3,36,36.05,45,20.12,52,3.72,3.69,0,36,36
2018-12-09 07:41:02.5791,172.8,62.3,36,36.05,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:41:02.8291,172.8,62.3,36,36.05,45.1,20.12,7,21210,27.8,3.7,36,36
2018-12-09 07:41:03.0791,172.8,62.3,36,36.05,45.1,20.12,1,727.9,28.5,27,36,36
2018-12-09 07:41:03.3291,172.8,62.4,36,36.11,45,20.12,2,727.7,28.7,27,36,36
2018-12-09 07:41:03.5791,172.8,62.4,36,36.11,45,20.12,61,730.1,724.7,0,36,36
2018-12-09 07:41:03.8291,172.8,62.4,36,36.11,45,20.1,62,425,425,0,36,36
2018-12-09 07:41:04.0791,172.8,62.4,36,36.11,45,20.12,64,32.6,32.9,0,36,36
2018-12-09 07:41:04.3291,172.8,62.4,36,36.11,45,20.12,3,727.9,28.5,24.5,36,36
2018-12-09 07:41:04.5791,172.8,62.4,36,36.11,45,20.12,4,727.7,28.7,25,36,36
2018-12-09 07:41:04.8291,172.8,62.4,36,36.11,45,20.13,65,21210,21210,0,36,36
2018-12-09 07:41:05.0791,172.8,62.4,36,36.11,45,20.12,66,5040,5040,0,36,36
2018-12-09 07:41:05.3291,172.8,62.4,36,36.11,45,20.14,1,727.9,28.5,27,36,36
2018-12-09 07:41:05.5791,172.8,62.4,36,36.11,45.1,20.13,2,727.7,28.7,27,36,36
2018-12-09 07:41:05.8291,172.8,62.4,36,36.11,45.1,20.12,65,21210,21210,0,36,36
2018-12-09 07:41:06.0791,172.8,62.4,36,36.11,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:41:06.3291,172.8,62.4,36,36.11,45,20.1,63,50,50,0,36,36
2018-12-09 07:41:06.5791,172.8,62.4,36,36.11,45,20.11,67,27.9,27.8,0,36,36
2018-12-09 07:41:06.8291,172.8,62.4,36,36.11,45,20.12,52,3.72,3.69,0,36,36
2018-12-09 07:41:07.0791,172.8,62.4,36,36.11,45.1,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:41:07.3291,172.8,62.4,36,36.11,45,20.12,7,21210,27.8,3.7,36,36
2018-12-09 07:41:07.5791,172.8,62.4,36,36.11,45,20.12,1,728,28.5,27,36,36
2018-12-09 07:41:07.8291,172.8,62.4,36,36.11,45,20.11,2,727.7,28.7,27,36,36
2018-12-09 07:41:08.0791,172.8,62.4,36,36.11,45,20.12,61,730.2,724.8,0,36,36
2018-12-09 07:41:08.3292,172.8,62.4,36,36.11,45.1,20.11,62,425,425,0,36,36
2018-12-09 07:41:08.5792,172.8,62.4,36,36.11,45,20.13,64,32.6,32.9,0,36,36
2018-12-09 07:41:08.8291,172.8,62.4,36,36.11,45,20.11,3,728,28.5,24.5,36,36
2018-12-09 07:41:09.0791,172.8,62.4,36,36.11,45,19.98,4,727.7,28.7,25,36,36
2018-12-09 07:41:09.3291,172.8,62.4,36,36.11,45,20.13,65,21210,21210,0,36,36
2018-12-09 07:41:09.5791,172.8,62.4,36,36.11,45,20.13,66,5040,5040,0,36,36
2018-12-09 07:41:09.8292,172.8,62.4,36,36.11,45.1,20.13,1,728,28.5,27,36,36
2018-12-09 07:41:10.0792,172.8,62.4,36,36.11,45,20.12,2,727.7,28.7,27,36,36
2018-12-09 07:41:10.3292,172.8,62.4,36.25,36.11,45.1,20.12,65,21210,21210,0,36,36
2018-12-09 07:41:10.5792,172.8,62.5,36.25,36.17,45,20.12,51,3.72,3.7,0,36,36
2018-12-09 07:41:10.8292,172.8,62.5,36.25,36.17,45,20.12,63,50,50,0,36,36
2018-12-09 07:41:11.0792,172.8,62.5,36.25,36.17,45,20.12,67,27.9,27.8,0,36,36
2018-12-09 07:41:11.3292,172.8,62.5,36.25,36.17,45,20.11,52,3.72,3.7,0,36,36
2018-12-09 07:41:11.5792,172.8,62.5,36.25,36.17,45,20.12,6,21210,27.9,3.7,36,36
2018-12-09 07:41:11.8292,172.8,62.5,36.25,36.17,45,20.13,7,21200,27.8,3.7,36,36
2018-12-09 07:41:12.0792,172.8,62.5,36.25,36.17,45,20.12,1,728,28.5,27,36,36
2018-12-09 07:41:12.3292,172.8,62.5,36.25,36.17,45,20.11,2,727.7,28.7,27,36,36
2018-12-09 07:41:12.5792,172.8,62.5,36.25,36.17,45,20.13,61,730.1,724.8,0,36,36
2018-12-09 07:41:12.8292,172.8,62.5,36.25,36.17,45.1,20.13,62,425,425,0,36,36
2018-12-09 07:41:13.0792,172.8,62.5,36.25,36.17,45,20.13,64,32.5,32.8,0,36,36
2018-12-09 07:41:13.3292,172.8,62.5,36.25,36.17,45,20.12,3,728,28.5,24.5,36,36
2018-12-09 07:41:13.5792,172.8,62.5,36.25,36.17,45,20.12,4,727.7,28.7,25,36,36
2018-12-09 07:41:13.8292,172.8,62.5,36.25,36.17,45,20.12,65,21210,21200,0,36,36
2018-12-09 07:41:14.0792,172.8,62.5,36.25,36.17,45,20.19,66,5040,5040,0,36,36
2018-12-09 07:41:14.3292,172.8,62.5,36.25,36.17,45,20.12,1,728.1,28.5,27,36,36
2018-12-09 07:41:14.5792,172.8,62.5,36.25,36.17,45,20.12,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:14.8292,172.8,62.5,36.25,36.17,45,20.13,65,21220,21190,0,36,36.5
2018-12-09 07:41:15.0792,172.8,62.5,36.25,36.17,45,20.12,51,3.72,3.7,0,36,36.5
2018-12-09 07:41:15.3292,172.8,62.5,36.25,36.17,45.1,20.12,63,50,50,0,36,36.5
2018-12-09 07:41:15.5792,172.8,62.5,36.25,36.17,45,20.12,67,27.9,27.8,0,36,36.5
2018-12-09 07:41:15.8293,172.8,62.5,36.25,36.17,45,20.11,52,3.72,3.7,0,36,36.5
2018-12-09 07:41:16.0793,172.8,62.5,36.25,36.17,45,20.13,6,21220,27.9,3.7,36,36.5
2018-12-09 07:41:16.3293,172.8,62.5,36.25,36.17,45,20.13,7,21190,27.8,3.7,36,36.5
2018-12-09 07:41:16.5793,172.8,62.5,36.25,36.17,45,20.12,1,728.1,28.5,27,36,36.5
2018-12-09 07:41:16.8293,172.8,62.5,36.25,36.17,45,20.13,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:17.0793,172.8,62.5,36.25,36.17,45,20.13,61,730.2,724.9,0,36,36.5
2018-12-09 07:41:17.3293,172.8,62.5,36.25,36.17,45,20.13,62,425,425,0,36,36.5
2018-12-09 07:41:17.5793,172.8,62.5,36.25,36.17,45,20.13,64,32.6,32.9,0,36,36.5
2018-12-09 07:41:17.8293,172.8,62.5,36.25,36.17,45,20.12,3,728.1,28.5,24.5,36,36.5
2018-12-09 07:41:18.0793,172.8,62.5,36.25,36.17,45,20.13,4,727.9,28.7,25,36,36.5
2018-12-09 07:41:18.3293,172.8,62.5,36.25,36.17,45,20.12,65,21220,21180,0,36,36.5
2018-12-09 07:41:18.5793,172.8,62.5,36.25,36.17,45,20.12,66,5040,5040,0,36,36.5
2018-12-09 07:41:18.8293,172.8,62.5,36.25,36.17,45,20.12,1,728.1,28.5,27,36,36.5
2018-12-09 07:41:19.0793,172.8,62.5,36.25,36.17,45,20.11,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:19.3293,172.8,62.5,36.25,36.17,45,20.13,65,21220,21180,0,36,36.5
2018-12-09 07:41:19.5794,172.8,62.5,36.25,36.17,45,20.22,51,3.72,3.7,0,36,36.5
2018-12-09 07:41:19.8293,172.8,62.5,36.25,36.17,45,20.13,63,50,50,0,36,36.5
2018-12-09 07:41:20.0793,172.8,62.5,36.25,36.17,45,20.12,67,27.9,27.8,0,36,36.5
2018-12-09 07:41:20.3293,172.8,62.5,36.25,36.17,45,20.12,52,3.72,3.7,0,36,36.5
2018-12-09 07:41:20.5793,172.8,62.5,36.25,36.17,45,20.12,6,21220,27.9,3.7,36,36.5
2018-12-09 07:41:20.8293,172.8,62.5,36.25,36.17,45,20.11,7,21180,27.8,3.7,36,36.5
2018-12-09 07:41:21.0793,172.8,62.5,36.25,36.17,45.1,19.97,1,728.1,28.5,27,36,36.5
2018-12-09 07:41:21.3293,172.8,62.5,36.25,36.17,45,20.12,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:21.5793,172.8,62.5,36.25,36.17,45,20.12,61,730.3,725,0,36,36.5
2018-12-09 07:41:21.8293,172.8,62.5,36.25,36.17,45,20.12,62,425,425,0,36,36.5
2018-12-09 07:41:22.0793,172.8,62.5,36.25,36.17,45,20.12,64,32.5,32.8,0,36,36.5
2018-12-09 07:41:22.3293,172.8,62.5,36.25,36.17,45,20.13,3,728,28.5,24.5,36,36.5
2018-12-09 07:41:22.5793,172.8,62.5,36.25,36.17,45.1,20.12,4,727.9,28.7,25,36,36.5
2018-12-09 07:41:22.8293,172.8,62.5,36.25,36.17,45,20.12,65,21230,21180,0,36,36.5
2018-12-09 07:41:23.0793,172.8,62.5,36.25,36.17,45,20.13,66,5040,5040,0,36,36.5
2018-12-09 07:41:23.3294,172.8,62.6,36.25,36.23,45,20.12,1,728,28.5,27,36,36.5
2018-12-09 07:41:23.5794,172.8,62.6,36.25,36.23,45,20.12,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:23.8294,172.8,62.6,36.25,36.23,45,20.14,65,21230,21180,0,36,36.5
2018-12-09 07:41:24.0794,172.8,62.6,36.25,36.23,45.1,20.12,51,3.72,3.7,0,36,36.5
2018-12-09 07:41:24.3293,172.8,62.6,36.25,36.23,45,20.12,63,50,50,0,36,36.5
2018-12-09 07:41:24.5793,172.8,62.6,36.25,36.23,45,20.14,67,27.9,27.8,0,36,36.5
2018-12-09 07:41:24.8293,172.8,62.6,36.25,36.23,45,20.27,52,3.72,3.7,0,36,36.5
2018-12-09 07:41:25.0793,172.8,62.6,36.25,36.23,45,20.12,6,21230,27.9,3.7,36,36.5
2018-12-09 07:41:25.3293,172.8,62.8,36.25,36.34,45,20.13,7,21180,27.8,3.7,36,36.5
2018-12-09 07:41:25.5793,172.8,62.8,36.25,36.34,45,20.13,1,728,28.5,27,36,36.5
2018-12-09 07:41:25.8293,172.8,62.8,36.25,36.34,45,20.12,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:26.0793,172.8,62.8,36.25,36.34,45,20.08,61,730.4,725.1,0,36,36.5
2018-12-09 07:41:26.3293,172.8,62.8,36.25,36.34,45,20.11,62,425,425,0,36,36.5
2018-12-09 07:41:26.5793,172.8,62.8,36.25,36.34,45,20.12,64,32.6,32.9,0,36,36.5
2018-12-09 07:41:26.8293,172.8,62.8,36.25,36.34,45,20.12,3,728,28.5,24.5,36,36.5
2018-12-09 07:41:27.0793,172.8,62.8,36.25,36.34,45,20.12,4,727.9,28.7,25,36,36.5
2018-12-09 07:41:27.3293,172.8,62.8,36.25,36.34,45,20.12,65,21230,21180,0,36,36.5
2018-12-09 07:41:27.5793,172.8,62.8,36.25,36.34,45,20.12,66,5030,5030,0,36,36.5
2018-12-09 07:41:27.8293,172.8,62.8,36.25,36.34,45,20.09,1,728,28.5,27,36,36.5
2018-12-09 07:41:28.0793,172.8,62.8,36.25,36.34,45,20.12,2,727.9,28.7,27,36,36.5
2018-12-09 07:41:28.3294,172.8,62.8,36.25,36.34,45,20.12,65,21230,21180,0,36,36.5
2018-12-09 07:41:28.5794,172.8,62.8,36.25,36.34,45,20.12,51,3.72,3.7,0,36,36.5
2018-12-09 07:41:28.8294,172.8,62.8,36.25,36.34,45,20.11,63,50,50,0,36,36.5
2018-12-09 07:41:29.0794,172.8,62.8,36.25,36.34,45,20.14,67,27.9,27.8,0,36,36.5
2018-12-09 07:41:29.3293,172.8,62.8,36.5,36.34,45,20,52,3.72,3.7,0,36,36.5
2018-12-09 07:41:29.5793,172.8,62.8,36.5,36.34,45,20.14,6,21230,27.9,3.7,36,36.5
2018-12-09 07:41:29.8293,172.8,62.8,36.5,36.34,45.1,20.19,7,21180,27.8,3.7,36,36.5
2018-12-09 07:41:30.0793,172.8,62.8,36.5,36.34,45,20.13,1,728.2,28.5,27,36,36.5
2018-12-09 07:41:30.3293,172.8,62.8,36.5,36.34,45,20.12,2,728,28.7,27,36,36.5
2018-12-09 07:41:30.5793,172.8,62.8,36.5,36.34,45,20.13,61,730.4,725,0,36,36.5
2018-12-09 07:41:30.8293,172.8,62.8,36.5,36.34,45,20.12,62,425,425,0,36,36.5
2018-12-09 07:41:31.0794,172.8,62.8,36.5,36.34,45,20.12,64,32.5,32.8,0,36,36.5
2018-12-09 07:41:31.3294,172.8,62.8,36.5,36.34,45,20.12,3,728.2,28.5,24.5,36,36.5
2018-12-09 07:41:31.5794,172.8,62.8,36.5,36.34,45,20.12,4,728,28.7,25,36,36.5
2018-12-09 07:41:31.8294,172.8,62.8,36.5,36.34,45,20.12,65,21220,21180,0,36,36.5
2018-12-09 07:41:32.0794,172.8,62.8,36.5,36.34,45,20.13,66,5030,5030,0,36,36.5
2018-12-09 07:41:32.3294,172.8,62.8,36.5,36.34,45,20.12,1,728.2,28.5,27,36,36.5
2018-12-09 07:41:32.5794,172.8,62.8,36.5,36.34,45,20.12,2,728,28.7,27,36,36.5
2018-12-09 07:41:32.8294,172.8,62.8,36.5,36.34,45,20.12,65,21220,21180,0,36,36.5
2018-12-09 07:41:33.0794,172.8,62.8,36.5,36.34,45,20.13,51,3.72,3.7,0,36,36.5
2018-12-09 07:41:33.3294,172.8,62.8,36.5,36.34,45,20.12,63,50,50,0,36,36.5
2018-12-09 07:41:33.5794,172.8,62.8,36.5,36.34,45,20.12,67,27.9,27.8,0,36,36.5
2018-12-09 07:41:33.8294,172.8,62.8,36.5,36.34,45,20.14,52,3.72,3.7,0,36,36.5
2018-12-09 07:41:34.0794,172.8,62.8,36.5,36.34,45,20.23,6,21220,27.9,3.7,36,36.5
2018-12-09 07:41:34.3294,172.8,62.8,36.5,36.34,45,20.12,7,21180,27.8,3.7,36,36.5
2018-12-09 07:41:34.5794,172.8,62.8,36.5,36.34,45,20.12,1,728.2,28.5,27,36,36.5
2018-12-09 07:41:34.8294,172.8,62.8,36.5,36.34,45,20.1,2,728,28.7,27,36,36.5
2018-12-09 07:41:35.0794,172.8,62.8,36.5,36.34,45,20.09,61,730.4,725.1,0,36,36.5
2018-12-09 07:41:35.3294,172.8,62.8,36.5,36.34,45,20.12,62,425,425,0,36,36.5
2018-12-09 07:41:35.5794,172.8,62.8,36.5,36.34,45,20.14,64,32.5,32.9,0,36,36.5
2018-12-09 07:41:35.8294,172.8,62.8,36.5,36.34,45,20.12,3,728.2,28.5,24.5,36,36.5
2018-12-09 07:41:36.0794,172.8,62.8,36.5,36.34,45,20.12,4,728.1,28.7,25,36.5,36.5
2018-12-09 07:41:36.3294,172.8,62.8,36.5,36.34,45,20.13,65,21210,21190,0,36.5,36.5
2018-12-09 07:41:36.5794,172.8,62.8,36.5,36.34,45,20.14,66,5030,5030,0,36.5,36.5
2018-12-09 07:41:36.8294,172.8,62.8,36.5,36.34,45,20.12,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:37.0794,172.8,62.8,36.5,36.34,45,20.12,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:37.3294,172.8,62.8,36.5,36.34,45,20.14,65,21210,21190,0,36.5,36.5
2018-12-09 07:41:37.5794,172.8,63,36.5,36.46,45,20.13,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:37.8294,172.8,63,36.5,36.46,45,20.13,63,50,50,0,36.5,36.5
2018-12-09 07:41:38.0793,172.8,63,36.5,36.46,45.1,20.13,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:41:38.3293,172.8,63,36.5,36.46,45,20.12,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:38.5794,172.8,63,36.5,36.46,45,20.12,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:41:38.8294,172.8,63,36.5,36.46,45,20.12,7,21190,27.8,3.7,36.5,36.5
2018-12-09 07:41:39.0794,172.8,63,36.5,36.46,45,20.13,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:39.3295,172.8,63,36.5,36.46,45,20.13,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:39.5795,172.8,63,36.5,36.46,45,20.12,61,730.5,725.1,0,36.5,36.5
2018-12-09 07:41:39.8295,172.8,63,36.5,36.46,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:41:40.0795,172.8,63,36.5,36.46,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:41:40.3295,172.8,63,36.5,36.46,45,20.11,3,728.2,28.5,24.5,36.5,36.5
2018-12-09 07:41:40.5795,172.8,63,36.5,36.46,45,20.13,4,728.1,28.7,25,36.5,36.5
2018-12-09 07:41:40.8294,172.8,63,36.5,36.46,45,20.12,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:41.0794,172.8,63,36.5,36.46,45,20.1,66,5030,5030,0,36.5,36.5
2018-12-09 07:41:41.3294,172.8,63,36.5,36.46,45,20.13,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:41.5794,172.8,63,36.5,36.46,45,20.14,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:41.8294,172.8,63,36.5,36.46,45,20.09,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:42.0795,172.8,63,36.5,36.46,45,19.96,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:42.3295,172.8,63,36.5,36.46,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:41:42.5795,172.8,63,36.5,36.46,45,20.12,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:41:42.8295,172.8,63,36.5,36.46,45,20.13,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:43.0795,172.8,63,36.5,36.46,45,20.12,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:41:43.3295,172.8,63,36.5,36.46,45,20.12,7,21200,27.8,3.7,36.5,36.5
2018-12-09 07:41:43.5795,172.8,63.1,36.5,36.52,45,20.12,1,728.3,28.5,27,36.5,36.5
2018-12-09 07:41:43.8295,172.8,63.1,36.5,36.52,45.1,20.11,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:44.0795,172.8,63.1,36.5,36.52,45,20.12,61,730.5,725.2,0,36.5,36.5
2018-12-09 07:41:44.3295,172.8,63.1,36.5,36.52,45,20.1,62,425,425,0,36.5,36.5
2018-12-09 07:41:44.5795,172.8,63.1,36.5,36.52,45,20.12,64,32.6,32.9,0,36.5,36.5
2018-12-09 07:41:44.8295,172.8,63.1,36.5,36.52,45,20.13,3,728.3,28.5,24.5,36.5,36.5
2018-12-09 07:41:45.0795,172.8,63.1,36.5,36.52,45,20.14,4,728.1,28.7,25,36.5,36.5
2018-12-09 07:41:45.3295,172.8,63.1,36.5,36.52,45,20.11,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:45.5795,172.8,63.1,36.5,36.52,45,20.12,66,5030,5030,0,36.5,36.5
2018-12-09 07:41:45.8295,172.8,63.1,36.5,36.52,45,20.12,1,728.3,28.5,27,36.5,36.5
2018-12-09 07:41:46.0795,172.8,63.1,36.5,36.52,45,20.12,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:46.3295,172.8,63.1,36.5,36.52,45,20.13,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:46.5795,172.8,63.1,36.5,36.52,45,20.13,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:46.8296,172.8,63.1,36.5,36.52,45,20.14,63,50,50,0,36.5,36.5
2018-12-09 07:41:47.0796,172.8,63.1,36.5,36.52,45,20.22,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:41:47.3296,172.8,63.1,36.5,36.52,45,20.12,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:47.5796,172.8,63.1,36.5,36.52,45,20.1,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:41:47.8296,172.8,63.1,36.5,36.52,45,20.12,7,21200,27.8,3.7,36.5,36.5
2018-12-09 07:41:48.0796,172.8,63.1,36.5,36.52,45,20.12,1,728.3,28.5,27,36.5,36.5
2018-12-09 07:41:48.3296,172.8,63.1,36.5,36.52,45,20.13,2,728.1,28.7,27,36.5,36.5
2018-12-09 07:41:48.5796,172.8,63.1,36.5,36.52,45,20.12,61,730.5,725.3,0,36.5,36.5
2018-12-09 07:41:48.8296,172.8,63.1,36.5,36.52,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:41:49.0796,172.8,63.1,36.5,36.52,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:41:49.3296,172.8,63.1,36.5,36.52,45,20.12,3,728.3,28.5,24.5,36.5,36.5
2018-12-09 07:41:49.5796,172.8,63.1,36.5,36.52,45,20.12,4,728.1,28.7,25,36.5,36.5
2018-12-09 07:41:49.8296,172.8,63.1,36.5,36.52,45,20.12,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:50.0796,172.8,63.1,36.5,36.52,45,20.12,66,5030,5030,0,36.5,36.5
2018-12-09 07:41:50.3296,172.8,63.1,36.5,36.52,45,20.11,1,728.3,28.5,27,36.5,36.5
2018-12-09 07:41:50.5796,172.8,63.1,36.5,36.52,45,20.13,2,728.2,28.7,27,36.5,36.5
2018-12-09 07:41:50.8296,172.8,63.1,36.5,36.52,45,20.13,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:51.0796,172.8,63.1,36.5,36.52,45.1,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:51.3296,172.8,63.1,36.5,36.52,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:41:51.5795,172.8,63.1,36.5,36.52,45,20.13,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:41:51.8295,172.8,63.1,36.5,36.52,45,20.11,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:52.0795,172.8,63.1,36.5,36.52,45,20.13,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:41:52.3295,172.8,63.1,36.5,36.52,45,20.12,7,21200,27.8,3.7,36.5,36.5
2018-12-09 07:41:52.5795,172.8,63.1,36.5,36.52,45,20.13,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:52.8295,172.8,63.1,36.5,36.52,45,20.12,2,728.2,28.7,27,36.5,36.5
2018-12-09 07:41:53.0795,172.8,63.1,36.5,36.52,45,20.12,61,730.6,725.2,0,36.5,36.5
2018-12-09 07:41:53.3295,172.8,63.1,36.5,36.52,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:41:53.5795,172.8,63.1,36.5,36.52,45,20.09,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:41:53.8295,172.8,63.1,36.5,36.52,45.1,20.12,3,728.2,28.5,24.5,36.5,36.5
2018-12-09 07:41:54.0796,172.8,63.1,36.5,36.52,45,20.12,4,728.2,28.7,25,36.5,36.5
2018-12-09 07:41:54.3296,172.8,63.1,36.5,36.52,45,20.13,65,21210,21200,0,36.5,36.5
2018-12-09 07:41:54.5796,172.8,63.1,36.5,36.52,45,20.12,66,5040,5040,0,36.5,36.5
2018-12-09 07:41:54.8296,172.8,63.1,36.5,36.52,45,20.13,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:55.0796,172.8,63.1,36.5,36.52,45,20.12,2,728.2,28.7,27,36.5,36.5
2018-12-09 07:41:55.3296,172.8,63.1,36.5,36.52,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 07:41:55.5796,172.8,63.1,36.5,36.52,45,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:55.8296,172.8,63.1,36.5,36.52,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:41:56.0796,172.8,63.1,36.5,36.52,45,20.1,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:41:56.3297,172.8,63.1,36.5,36.52,45,20.09,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:41:56.5797,172.8,63.1,36.5,36.52,45.1,20.13,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:41:56.8297,172.8,63.1,36.5,36.52,45,20.11,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:41:57.0797,172.8,63.1,36.5,36.52,45,20.09,1,728.2,28.5,27,36.5,36.5
2018-12-09 07:41:57.3297,172.8,63.1,36.5,36.52,45,20.13,2,728.2,28.7,27,36.5,36.5
2018-12-09 07:41:57.5797,172.8,63.1,36.5,36.52,45,20.13,61,730.7,725.4,0,36.5,36.5
2018-12-09 07:41:57.8297,172.8,63.1,36.5,36.52,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:41:58.0797,172.8,63.1,36.5,36.52,45,20.13,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:41:58.3297,172.8,63.1,36.5,36.52,45,20.12,3,728.6,28.5,24.5,36.5,36.5
2018-12-09 07:41:58.5797,172.8,63.1,36.5,36.52,45,20.14,4,728.4,28.7,25,36.5,36.5
2018-12-09 07:41:58.8297,172.8,63.1,36.5,36.52,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:41:59.0797,172.8,63.2,36.5,36.57,45,20.13,66,5030,5030,0,36.5,36.5
2018-12-09 07:41:59.3297,172.8,63.2,36.5,36.57,45,20.11,1,728.6,28.5,27,36.5,36.5
2018-12-09 07:41:59.5797,172.8,63.2,36.5,36.57,45.1,20.13,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:41:59.8297,172.8,63.2,36.5,36.57,45,20.13,65,21210,21200,0,36.5,36.5
2018-12-09 07:42:00.0797,172.8,63.2,36.5,36.57,45,20.24,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:00.3297,172.8,63.2,36.5,36.57,45,20.13,63,50,50,0,36.5,36.5
2018-12-09 07:42:00.5797,172.8,63.2,36.5,36.57,45,20.13,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:00.8297,172.8,63.2,36.5,36.57,45,20.12,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:01.0797,172.8,63.2,36.5,36.57,45,20.13,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:01.3297,172.8,63.2,36.5,36.57,45,20.14,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:42:01.5797,172.8,63.2,36.5,36.57,45,20.13,1,728.6,28.5,27,36.5,36.5
2018-12-09 07:42:01.8297,172.8,63.2,36.5,36.57,45,20.1,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:42:02.0797,172.8,63.2,36.5,36.57,45,20.13,61,730.6,725.3,0,36.5,36.5
2018-12-09 07:42:02.3296,172.8,63.2,36.5,36.57,45,20.1,62,425,425,0,36.5,36.5
2018-12-09 07:42:02.5797,172.8,63.2,36.5,36.57,45,20.12,64,32.6,32.9,0,36.5,36.5
2018-12-09 07:42:02.8297,172.8,63.2,36.5,36.57,45,20.12,3,728.6,28.5,24.5,36.5,36.5
2018-12-09 07:42:03.0797,172.8,63.2,36.5,36.57,45,20.12,4,728.4,28.7,25,36.5,36.5
2018-12-09 07:42:03.3297,172.8,63.2,36.5,36.57,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:03.5797,172.8,63.2,36.5,36.57,45,20.12,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:03.8297,172.8,63.2,36.5,36.57,45,20.13,1,728.6,28.5,27,36.5,36.5
2018-12-09 07:42:04.0797,172.8,63.2,36.5,36.57,45,20.13,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:42:04.3297,172.8,63.2,36.5,36.57,45,20.11,65,21210,21200,0,36.5,36.5
2018-12-09 07:42:04.5798,172.8,63.2,36.5,36.57,45,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:04.8298,172.8,63.2,36.5,36.57,45,20.13,63,50,50,0,36.5,36.5
2018-12-09 07:42:05.0798,172.8,63.2,36.5,36.57,45,20.1,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:05.3299,172.8,63.2,36.5,36.57,45.1,20.13,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:05.5798,172.8,63.2,36.5,36.57,45,20.12,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:05.8298,172.8,63.2,36.5,36.57,45,20.12,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:42:06.0797,172.8,63.2,36.5,36.57,45,20.12,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:06.3297,172.8,63.2,36.5,36.57,45,20.12,2,728.3,28.7,27,36.5,36.5
2018-12-09 07:42:06.5797,172.8,63.2,36.5,36.57,45.1,20.11,61,730.8,725.4,0,36.5,36.5
2018-12-09 07:42:06.8297,172.8,63.2,36.5,36.57,45.1,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:42:07.0797,172.8,63.2,36.5,36.57,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:42:07.3297,172.8,63.2,36.5,36.57,45,20.11,3,728.5,28.5,24.5,36.5,36.5
2018-12-09 07:42:07.5797,172.8,63.2,36.5,36.57,45,20.12,4,728.3,28.7,25,36.5,36.5
2018-12-09 07:42:07.8297,172.8,63.2,36.5,36.57,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:08.0797,172.8,63.2,36.5,36.57,45.1,20.12,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:08.3297,172.8,63.2,36.5,36.57,45.1,20.12,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:08.5797,172.8,63.2,36.5,36.57,45,20.12,2,728.3,28.7,27,36.5,36.5
2018-12-09 07:42:08.8297,172.8,63.2,36.5,36.57,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:09.0797,172.8,63.2,36.5,36.57,45,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:09.3297,172.8,63.2,36.5,36.57,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:42:09.5797,172.8,63.2,36.5,36.57,45,20.12,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:09.8297,172.8,63.2,36.5,36.57,45,20.1,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:10.0798,172.8,63.2,36.5,36.57,45,20.12,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:10.3298,172.8,63.2,36.5,36.57,45,20.13,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:42:10.5798,172.8,63.2,36.5,36.57,45,20.12,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:10.8298,172.8,63.2,36.5,36.57,45.1,20.12,2,728.3,28.7,27,36.5,36.5
2018-12-09 07:42:11.0798,172.8,63.2,36.5,36.57,45,20.12,61,730.7,725.5,0,36.5,36.5
2018-12-09 07:42:11.3298,172.8,63.2,36.5,36.57,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 07:42:11.5798,172.8,63.2,36.5,36.57,45,20.13,64,32.6,32.9,0,36.5,36.5
2018-12-09 07:42:11.8298,172.8,63.2,36.5,36.57,45,20.12,3,728.5,28.5,24.5,36.5,36.5
2018-12-09 07:42:12.0798,172.8,63.2,36.5,36.57,45,20.13,4,728.3,28.7,25,36.5,36.5
2018-12-09 07:42:12.3297,172.8,63.2,36.5,36.57,45.1,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:12.5797,172.8,63.2,36.5,36.57,45,20.13,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:12.8297,172.8,63.2,36.5,36.57,45,20.13,1,728.7,28.5,27,36.5,36.5
2018-12-09 07:42:13.0798,172.8,63.2,36.5,36.57,45,20.12,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:42:13.3298,172.8,63.2,36.5,36.57,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:13.5798,172.8,63.2,36.5,36.57,45.1,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:13.8298,172.8,63.2,36.5,36.57,45,20.13,63,50,50,0,36.5,36.5
2018-12-09 07:42:14.0798,172.8,63.2,36.5,36.57,45,20.14,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:14.3298,172.8,63.2,36.5,36.57,45,20.12,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:14.5798,172.8,63.2,36.5,36.57,45,20.13,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:14.8298,172.8,63.2,36.5,36.57,45,20.12,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:42:15.0798,172.8,63.2,36.5,36.57,45,20.1,1,728.7,28.5,27,36.5,36.5
2018-12-09 07:42:15.3298,172.8,63.2,36.5,36.57,45,20.12,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:42:15.5798,172.8,63.2,36.5,36.57,45,20.12,61,730.8,725.5,0,36.5,36.5
2018-12-09 07:42:15.8298,172.8,63.2,36.5,36.57,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:42:16.0798,172.8,63.2,36.5,36.57,45,20.12,64,32.5,32.9,0,36.5,36.5
2018-12-09 07:42:16.3298,172.8,63.3,36.5,36.63,45.1,20.11,3,728.7,28.5,24.5,36.5,36.5
2018-12-09 07:42:16.5798,172.8,63.3,36.5,36.63,45,20.12,4,728.4,28.7,25,36.5,36.5
2018-12-09 07:42:16.8298,172.8,63.3,36.5,36.63,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:17.0798,172.8,63.3,36.5,36.63,45,20.12,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:17.3297,172.8,63.3,36.5,36.63,45,20.12,1,728.7,28.5,27,36.5,36.5
2018-12-09 07:42:17.5797,172.8,63.3,36.5,36.63,45,20.12,2,728.4,28.7,27,36.5,36.5
2018-12-09 07:42:17.8297,172.8,63.3,36.5,36.63,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:18.0798,172.8,63.3,36.5,36.63,45,20.12,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:18.3298,172.8,63.3,36.5,36.63,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:42:18.5799,172.8,63.3,36.5,36.63,45,20.14,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:18.8299,172.8,63.3,36.5,36.63,45,20.13,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:19.0799,172.8,63.3,36.5,36.63,45,20.13,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:19.3299,172.8,63.3,36.5,36.63,45,20.13,7,21210,27.8,3.7,36.5,36.5
2018-12-09 07:42:19.5799,172.8,63.3,36.5,36.63,45,20.28,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:19.8299,172.8,63.3,36.5,36.63,45,20.12,2,728.5,28.7,27,36.5,36.5
2018-12-09 07:42:20.0799,172.8,63.3,36.5,36.63,45,20.12,61,731,725.7,0,36.5,36.5
2018-12-09 07:42:20.3298,172.8,63.3,36.5,36.63,45,20.12,62,425,425,0,36.5,36.5
2018-12-09 07:42:20.5798,172.8,63.3,36.5,36.63,45,20.13,64,32.6,32.9,0,36.5,36.5
2018-12-09 07:42:20.8298,172.8,63.3,36.5,36.63,45,20.13,3,728.5,28.5,24.5,36.5,36.5
2018-12-09 07:42:21.0798,172.8,63.3,36.5,36.63,45,20.12,4,728.5,28.7,25,36.5,36.5
2018-12-09 07:42:21.3298,172.8,63.3,36.5,36.63,45,20.12,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:21.5798,172.8,63.3,36.5,36.63,45,20.13,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:21.8298,172.8,63.3,36.5,36.63,45.1,20.13,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:22.0798,172.8,63.3,36.5,36.63,45.1,20.14,2,728.5,28.7,27,36.5,36.5
2018-12-09 07:42:22.3299,172.8,63.3,36.75,36.63,45,20.13,65,21210,21210,0,36.5,36.5
2018-12-09 07:42:22.5799,172.8,63.3,36.75,36.63,45,20.13,51,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:22.8300,172.8,63.3,36.75,36.63,45,20.12,63,50,50,0,36.5,36.5
2018-12-09 07:42:23.0800,172.8,63.3,36.75,36.63,45,20.13,67,27.9,27.8,0,36.5,36.5
2018-12-09 07:42:23.3300,172.8,63.3,36.75,36.63,45,20.13,52,3.72,3.7,0,36.5,36.5
2018-12-09 07:42:23.5801,172.8,63.3,36.75,36.63,45,20.12,6,21210,27.9,3.7,36.5,36.5
2018-12-09 07:42:23.8301,172.8,63.3,36.75,36.63,45,20.14,7,21200,27.8,3.7,36.5,36.5
2018-12-09 07:42:24.0801,172.8,63.3,36.75,36.63,45,20.1,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:24.3300,172.8,63.3,36.75,36.63,45,20.15,2,728.5,28.7,27,36.5,36.5
2018-12-09 07:42:24.5800,172.8,63.3,36.75,36.63,45,20.13,61,730.9,725.5,0,36.5,36.5
2018-12-09 07:42:24.8299,172.8,63.3,36.75,36.63,45,20.13,62,425,425,0,36.5,36.5
2018-12-09 07:42:25.0799,172.8,63.3,36.75,36.63,45.1,20.12,64,32.5,32.8,0,36.5,36.5
2018-12-09 07:42:25.3299,172.8,63.3,36.75,36.63,45,20.12,3,728.5,28.5,24.5,36.5,36.5
2018-12-09 07:42:25.5799,172.8,63.3,36.75,36.63,45,20.12,4,728.5,28.7,25,36.5,36.5
2018-12-09 07:42:25.8299,172.8,63.3,36.75,36.63,45,20.12,65,21210,21190,0,36.5,36.5
2018-12-09 07:42:26.0799,172.8,63.3,36.75,36.63,45,20.12,66,5040,5040,0,36.5,36.5
2018-12-09 07:42:26.3300,172.8,63.3,36.75,36.63,45.1,20.17,1,728.5,28.5,27,36.5,36.5
2018-12-09 07:42:26.5800,172.8,63.3,36.75,36.63,45,20.12,2,728.5,28.7,27,36.5,36.5
2018-12-09 07:42:26.8300,172.8,63.3,36.75,36.63,45,20.13,65,21210,21190,0,36.5,36.5
2018-12-09 07:42:27.0801,172.8,63.3,36.75,36.63,45,20.14,51,3.72,3.7,0,36.5,37
2018-12-09 07:42:27.3300,172.8,63.3,36.75,36.63,45,20.12,63,50,50,0,36.5,37
2018-12-09 07:42:27.5800,172.8,63.3,36.75,36.63,45,20.12,67,27.9,27.8,0,36.5,37
2018-12-09 07:42:27.8300,172.8,63.3,36.75,36.63,45,20.01,52,3.73,3.7,0,36.5,37
2018-12-09 07:42:28.0800,172.8,63.3,36.75,36.63,45,20.12,6,21220,27.9,3.7,36.5,37
2018-12-09 07:42:28.3300,172.8,63.3,36.75,36.63,45,20.12,7,21190,27.8,3.7,36.5,37
2018-12-09 07:42:28.5800,172.8,63.3,36.75,36.63,45,20.13,1,728.7,28.5,27,36.5,37
2018-12-09 07:42:28.8300,172.8,63.3,36.75,36.63,45.1,20.14,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:29.0800,172.8,63.3,36.75,36.63,45,20.15,61,730.9,725.6,0,36.5,37
2018-12-09 07:42:29.3300,172.8,63.4,36.75,36.69,45,20.1,62,425,425,0,36.5,37
2018-12-09 07:42:29.5800,172.8,63.4,36.75,36.69,45,20.13,64,32.5,32.8,0,36.5,37
2018-12-09 07:42:29.8300,172.8,63.4,36.75,36.69,45,20.13,3,728.7,28.5,24.5,36.5,37
2018-12-09 07:42:30.0800,172.8,63.4,36.75,36.69,45,20.12,4,728.6,28.7,25,36.5,37
2018-12-09 07:42:30.3300,172.8,63.4,36.75,36.69,45,20.12,65,21220,21180,0,36.5,37
2018-12-09 07:42:30.5800,172.8,63.4,36.75,36.69,45,20.11,66,5040,5040,0,36.5,37
2018-12-09 07:42:30.8301,172.8,63.4,36.75,36.69,45,20.13,1,728.7,28.5,27,36.5,37
2018-12-09 07:42:31.0801,172.8,63.4,36.75,36.69,45,20.13,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:31.3301,172.8,63.4,36.75,36.69,45,20.12,65,21220,21180,0,36.5,37
2018-12-09 07:42:31.5800,172.8,63.4,36.75,36.69,45,20.12,51,3.72,3.7,0,36.5,37
2018-12-09 07:42:31.8300,172.8,63.4,36.75,36.69,45.1,20.12,63,50,50,0,36.5,37
2018-12-09 07:42:32.0800,172.8,63.4,36.75,36.69,45,20.12,67,27.9,27.8,0,36.5,37
2018-12-09 07:42:32.3300,172.8,63.5,36.75,36.75,45,20.12,52,3.73,3.7,0,36.5,37
2018-12-09 07:42:32.5801,172.8,63.5,36.75,36.75,45,20.13,6,21220,27.9,3.7,36.5,37
2018-12-09 07:42:32.8301,172.8,63.5,36.75,36.75,45,20.12,7,21180,27.8,3.7,36.5,37
2018-12-09 07:42:33.0801,172.8,63.5,36.75,36.75,45,20.12,1,728.7,28.5,27,36.5,37
2018-12-09 07:42:33.3301,172.8,63.5,36.75,36.75,45,20.11,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:33.5801,172.8,63.5,36.75,36.75,45,20.16,61,731,725.7,0,36.5,37
2018-12-09 07:42:33.8300,172.8,63.5,36.75,36.75,45,20.13,62,425,425,0,36.5,37
2018-12-09 07:42:34.0800,172.8,63.5,36.75,36.75,45,20.12,64,32.6,32.9,0,36.5,37
2018-12-09 07:42:34.3300,172.8,63.5,36.75,36.75,45,20.11,3,729,28.5,24.5,36.5,37
2018-12-09 07:42:34.5800,172.8,63.5,36.75,36.75,45,20.13,4,728.6,28.7,25,36.5,37
2018-12-09 07:42:34.8301,172.8,63.5,36.75,36.75,45,20.12,65,21230,21180,0,36.5,37
2018-12-09 07:42:35.0801,172.8,63.5,36.75,36.75,45,20.12,66,5050,5050,0,36.5,37
2018-12-09 07:42:35.3301,172.8,63.5,36.75,36.75,45,20.15,1,729,28.5,27,36.5,37
2018-12-09 07:42:35.5801,172.8,63.5,36.75,36.75,45,20.13,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:35.8301,172.8,63.5,36.75,36.75,45,20.12,65,21230,21180,0,36.5,37
2018-12-09 07:42:36.0801,172.8,63.5,36.75,36.75,45,20.14,51,3.72,3.7,0,36.5,37
2018-12-09 07:42:36.3301,172.8,63.5,36.75,36.75,45,20.13,63,50,50,0,36.5,37
2018-12-09 07:42:36.5800,172.8,63.5,36.75,36.75,45,20.12,67,27.9,27.8,0,36.5,37
2018-12-09 07:42:36.8301,172.8,63.5,36.75,36.75,45,20.13,52,3.72,3.7,0,36.5,37
2018-12-09 07:42:37.0801,172.8,63.5,36.75,36.75,45,20.12,6,21230,27.9,3.7,36.5,37
2018-12-09 07:42:37.3301,172.8,63.5,36.75,36.75,45,20.12,7,21180,27.8,3.7,36.5,37
2018-12-09 07:42:37.5800,172.8,63.5,36.75,36.75,45,20.12,1,729,28.5,27,36.5,37
2018-12-09 07:42:37.8300,172.8,63.5,36.75,36.75,45,20.12,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:38.0800,172.8,63.5,36.75,36.75,45,20.12,61,731.1,725.7,0,36.5,37
2018-12-09 07:42:38.3300,172.8,63.5,36.75,36.75,45,20.13,62,425,425,0,36.5,37
2018-12-09 07:42:38.5800,172.8,63.5,36.75,36.75,45,20.12,64,32.6,32.9,0,36.5,37
2018-12-09 07:42:38.8300,172.8,63.5,36.75,36.75,45,20.12,3,729,28.5,24.5,36.5,37
2018-12-09 07:42:39.0800,172.8,63.5,36.75,36.75,45,20.12,4,728.6,28.7,25,36.5,37
2018-12-09 07:42:39.3300,172.8,63.5,36.75,36.75,45,20.12,65,21230,21180,0,36.5,37
2018-12-09 07:42:39.5800,172.8,63.5,36.75,36.75,45,20.12,66,5060,5060,0,36.5,37
2018-12-09 07:42:39.8300,172.8,63.5,36.75,36.75,45,20.13,1,729,28.5,27,36.5,37
2018-12-09 07:42:40.0800,172.8,63.5,36.75,36.75,45,20.12,2,728.6,28.7,27,36.5,37
2018-12-09 07:42:40.3300,172.8,63.5,36.75,36.75,45.1,20.13,65,21230,21180,0,36.5,37
2018-12-09 07:42:40.5800,172.8,63.5,36.75,36.75,45,20.12,51,3.72,3.7,0,36.5,37
2018-12-09 07:42:40.8301,172.8,63.5,36.75,36.75,45,20.11,63,50,50,0,36.5,37
2018-12-09 07:42:41.0801,172.8,63.5,36.75,36.75,45,20.04,67,27.9,27.8,0,36.5,37
2018-12-09 07:42:41.3301,172.8,63.5,36.75,36.75,45,20.12,52,3.72,3.7,0,37,37
2018-12-09 07:42:41.5801,172.8,63.5,37,36.75,45,20.12,6,21230,27.9,3.7,37,37
2018-12-09 07:42:41.8302,172.8,63.5,37,36.75,45,20.12,7,21180,27.8,3.7,37,37
2018-12-09 07:42:42.0802,172.8,63.5,37,36.75,45,20.12,1,729,28.5,27,37,37
2018-12-09 07:42:42.3302,172.8,63.5,37,36.75,45,20.13,2,728.6,28.7,27,37,37
2018-12-09 07:42:42.5802,172.8,63.5,37,36.75,45,20.12,61,731.2,725.8,0,37,37
2018-12-09 07:42:42.8302,172.8,63.5,37,36.75,45,20.14,62,425,425,0,37,37
2018-12-09 07:42:43.0802,172.8,63.5,37,36.75,45,20.12,64,32.5,32.8,0,37,37
2018-12-09 07:42:43.3302,172.8,63.5,37,36.75,45,20.13,3,729,28.5,24.5,37,37
2018-12-09 07:42:43.5801,172.8,63.5,37,36.75,45,20.12,4,728.6,28.7,25,37,37
2018-12-09 07:42:43.8302,172.8,63.5,37,36.75,45,20.11,65,21220,21180,0,37,37
2018-12-09 07:42:44.0802,172.8,63.5,37,36.75,45,20.12,66,5050,5050,0,37,37
2018-12-09 07:42:44.3302,172.8,63.5,37,36.75,45,20.12,1,729,28.5,27,37,37
2018-12-09 07:42:44.5802,172.8,63.6,37,36.81,45,20.13,2,728.6,28.7,27,37,37
2018-12-09 07:42:44.8302,172.8,63.6,37,36.81,45,20.12,65,21220,21180,0,37,37
2018-12-09 07:42:45.0803,172.8,63.6,37,36.81,45,20.12,51,3.72,3.7,0,37,37
2018-12-09 07:42:45.3303,172.8,63.6,37,36.81,45,20.13,63,50,50,0,37,37
2018-12-09 07:42:45.5803,172.8,63.6,37,36.81,45,20.13,67,27.9,27.8,0,37,37
2018-12-09 07:42:45.8303,172.8,63.6,37,36.81,45,20.14,52,3.72,3.7,0,37,37
2018-12-09 07:42:46.0803,172.8,63.6,37,36.81,45,20.14,6,21210,27.9,3.7,37,37
2018-12-09 07:42:46.3303,172.8,63.6,37,36.81,45,20.12,7,21180,27.8,3.7,37,37
2018-12-09 07:42:46.5802,172.8,63.6,37,36.81,45,20.05,1,729,28.5,27,37,37
2018-12-09 07:42:46.8302,172.8,63.6,37,36.81,45,20.13,2,728.6,28.7,27,37,37
2018-12-09 07:42:47.0802,172.8,63.6,37,36.81,45,20.13,61,731.2,725.8,0,37,37
2018-12-09 07:42:47.3302,172.8,63.6,37,36.81,45,20.12,62,425,425,0,37,37
2018-12-09 07:42:47.5801,172.8,63.6,37,36.81,45,20.14,64,32.5,32.8,0,37,37
2018-12-09 07:42:47.8301,172.8,63.6,37,36.81,45,20.13,3,729,28.5,24.5,37,37
2018-12-09 07:42:48.0802,172.8,63.6,37,36.81,45,20.12,4,728.6,28.7,25,37,37
2018-12-09 07:42:48.3302,172.8,63.6,37,36.81,45,20.12,65,21210,21180,0,37,37
2018-12-09 07:42:48.5802,172.8,63.6,37,36.81,45,20.13,66,5050,5050,0,37,37
2018-12-09 07:42:48.8302,172.8,63.6,37,36.81,45,20.12,1,728.9,28.5,27,37,37
2018-12-09 07:42:49.0802,172.8,63.6,37,36.81,45,20.12,2,728.8,28.7,27,37,37
2018-12-09 07:42:49.3302,172.8,63.6,37,36.81,45,20.13,65,21210,21190,0,37,37
2018-12-09 07:42:49.5802,172.8,63.6,37,36.81,45,20.13,51,3.72,3.7,0,37,37
2018-12-09 07:42:49.8302,172.8,63.6,37,36.81,45,20.12,63,50,50,0,37,37
2018-12-09 07:42:50.0802,172.8,63.6,37,36.81,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:42:50.3302,172.8,63.6,37,36.81,45,20.13,52,3.72,3.7,0,37,37
2018-12-09 07:42:50.5802,172.8,63.8,37,36.92,45,20.13,6,21210,27.9,3.7,37,37
2018-12-09 07:42:50.8302,172.8,63.8,37,36.92,45,20.13,7,21190,27.8,3.7,37,37
2018-12-09 07:42:51.0802,172.8,63.8,37,36.92,45,20.15,1,728.9,28.5,27,37,37
2018-12-09 07:42:51.3302,172.8,63.8,37,36.92,45,20.13,2,728.8,28.7,27,37,37
2018-12-09 07:42:51.5802,172.8,63.8,37,36.92,45,20.16,61,731.1,725.8,0,37,37
2018-12-09 07:42:51.8302,172.8,63.8,37,36.92,45,20.11,62,425,425,0,37,37
2018-12-09 07:42:52.0802,172.8,63.8,37,36.92,45,20.13,64,32.6,32.9,0,37,37
2018-12-09 07:42:52.3302,172.8,63.8,37,36.92,45,20.13,3,728.9,28.5,24.5,37,37
2018-12-09 07:42:52.5802,172.8,63.8,37,36.92,45,20.12,4,728.8,28.7,25,37,37
2018-12-09 07:42:52.8303,172.8,63.8,37,36.92,45,20.11,65,21210,21190,0,37,37
2018-12-09 07:42:53.0803,172.8,63.8,37,36.92,45,20.13,66,5050,5050,0,37,37
2018-12-09 07:42:53.3303,172.8,63.8,37,36.92,45.1,20.12,1,728.9,28.5,27,37,37
2018-12-09 07:42:53.5803,172.8,63.8,37,36.92,45,20.12,2,728.8,28.7,27,37,37
2018-12-09 07:42:53.8303,172.8,63.8,37,36.92,45,20.13,65,21210,21190,0,37,37
2018-12-09 07:42:54.0803,172.8,63.8,37,36.92,45,20.13,51,3.72,3.7,0,37,37
2018-12-09 07:42:54.3303,172.8,63.8,37,36.92,45,20.13,63,50,50,0,37,37
2018-12-09 07:42:54.5802,172.8,63.8,37,36.92,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:42:54.8302,172.8,63.8,37,36.92,45,20.13,52,3.72,3.7,0,37,37
2018-12-09 07:42:55.0802,172.8,63.8,37,36.92,45,20.12,6,21210,27.9,3.7,37,37
2018-12-09 07:42:55.3303,172.8,63.8,37,36.92,45,20.12,7,21200,27.8,3.7,37,37
2018-12-09 07:42:55.5803,172.8,63.8,37,36.92,45,20.13,1,728.9,28.5,27,37,37
2018-12-09 07:42:55.8303,172.8,63.8,37,36.92,45,20.13,2,728.8,28.7,27,37,37
2018-12-09 07:42:56.0803,172.8,63.8,37,36.92,45,20.13,61,731.2,725.9,0,37,37
2018-12-09 07:42:56.3303,172.8,63.8,37,36.92,45,20.11,62,425,425,0,37,37
2018-12-09 07:42:56.5802,172.8,63.8,37,36.92,45,20.14,64,32.6,32.9,0,37,37
2018-12-09 07:42:56.8302,172.8,63.8,37,36.92,45,20.13,3,729,28.5,24.5,37,37
2018-12-09 07:42:57.0802,172.8,63.8,37,36.92,45,20.13,4,728.9,28.7,25,37,37
2018-12-09 07:42:57.3303,172.8,63.8,37,36.92,45,20.12,65,21210,21200,0,37,37
2018-12-09 07:42:57.5803,172.8,63.8,37,36.92,45,20.12,66,5040,5040,0,37,37
2018-12-09 07:42:57.8304,172.8,63.8,37,36.92,45,20.11,1,729,28.5,27,37,37
2018-12-09 07:42:58.0804,172.8,63.8,37,36.92,45,20.12,2,728.9,28.7,27,37,37
2018-12-09 07:42:58.3304,172.8,63.8,37,36.92,45,20.12,65,21210,21200,0,37,37
2018-12-09 07:42:58.5803,172.8,63.8,37,36.92,45,20.12,51,3.72,3.7,0,37,37
2018-12-09 07:42:58.8303,172.8,63.8,37,36.92,45.1,20.12,63,50,50,0,37,37
2018-12-09 07:42:59.0803,172.8,63.8,37,36.92,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:42:59.3303,172.8,63.8,37,36.92,45,20.14,52,3.73,3.7,0,37,37
2018-12-09 07:42:59.5803,172.8,63.8,37,36.92,45,20.13,6,21270,27.9,3.7,37,37
2018-12-09 07:42:59.8303,172.8,63.8,37,36.92,45,20.21,7,21140,27.8,3.7,37,37
2018-12-09 07:43:00.0803,172.8,63.8,37,36.92,45,20.12,1,729,28.5,27,37,37
2018-12-09 07:43:00.3303,172.8,63.8,37,36.92,45,20.13,2,728.9,28.7,27,37,37
2018-12-09 07:43:00.5803,172.8,63.8,37,36.92,45,20.12,61,731.2,725.9,0,37,37
2018-12-09 07:43:00.8303,172.8,63.8,37,36.92,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:01.0803,172.8,63.8,37,36.92,45,20.11,64,32.6,32.8,0,37,37
2018-12-09 07:43:01.3303,172.8,63.8,37,36.92,45,20.13,3,729,28.5,24.5,37,37
2018-12-09 07:43:01.5803,172.8,63.8,37,36.92,45.1,20.12,4,728.9,28.7,25,37,37
2018-12-09 07:43:01.8303,172.8,63.8,37,36.92,45,20.13,65,21270,21140,0,37,37
2018-12-09 07:43:02.0803,172.8,63.8,37,36.92,45,20.12,66,5040,5040,0,37,37
2018-12-09 07:43:02.3304,172.8,63.8,37,36.92,45,20.11,1,729,28.5,27,37,37
2018-12-09 07:43:02.5804,172.8,63.8,37,36.92,45,20.12,2,728.9,28.7,27,37,37
2018-12-09 07:43:02.8304,172.8,63.8,37,36.92,45.1,20.14,65,21270,21140,0,37,37
2018-12-09 07:43:03.0804,172.8,63.9,37,36.98,45,20.12,51,3.72,3.7,0,37,37
2018-12-09 07:43:03.3304,172.8,63.9,37,36.98,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:03.5804,172.8,63.9,37,36.98,45,20.11,67,27.9,27.8,0,37,37
2018-12-09 07:43:03.8304,172.8,63.9,37,36.98,45,20.13,52,3.73,3.7,0,37,37
2018-12-09 07:43:04.0804,172.8,63.9,37,36.98,45,20.12,6,21270,27.9,3.7,37,37
2018-12-09 07:43:04.3304,172.8,63.9,37,36.98,45.1,20.13,7,21140,27.8,3.7,37,37
2018-12-09 07:43:04.5804,172.8,63.9,37,36.98,45,20.13,1,729.1,28.5,27,37,37
2018-12-09 07:43:04.8304,172.8,63.9,37,36.98,45,20.17,2,729,28.7,27,37,37
2018-12-09 07:43:05.0804,172.8,63.9,37,36.98,45,20.09,61,731.3,725.9,0,37,37
2018-12-09 07:43:05.3303,172.8,63.9,37,36.98,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:05.5803,172.8,63.9,37,36.98,45,20.12,64,32.6,32.8,0,37,37
2018-12-09 07:43:05.8303,172.8,63.9,37,36.98,45,20.13,3,729.1,28.5,24.5,37,37
2018-12-09 07:43:06.0803,172.8,64,37,37.04,45,20.12,4,729,28.7,25,37,37
2018-12-09 07:43:06.3303,172.8,64,37,37.04,45,20.1,65,21270,21150,0,37,37
2018-12-09 07:43:06.5803,172.8,64,37,37.04,45,20.12,66,5040,5040,0,37,37
2018-12-09 07:43:06.8304,172.8,64,37,37.04,45,20.12,1,729.1,28.5,27,37,37
2018-12-09 07:43:07.0804,172.8,64,37,37.04,45,20.13,2,729,28.7,27,37,37
2018-12-09 07:43:07.3304,172.8,64,37,37.04,45,20.13,65,21210,21210,0,37,37
2018-12-09 07:43:07.5804,172.8,64,37,37.04,45,20.12,51,3.72,3.7,0,37,37
2018-12-09 07:43:07.8304,172.8,64,37,37.04,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:08.0804,172.8,64,37,37.04,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:43:08.3304,172.8,64,37,37.04,45,20.13,52,3.73,3.7,0,37,37
2018-12-09 07:43:08.5804,172.8,64,37,37.04,45.1,20.11,6,21220,27.9,3.7,37,37
2018-12-09 07:43:08.8304,172.8,64,37,37.04,45,20.12,7,21210,27.8,3.7,37,37
2018-12-09 07:43:09.0804,172.8,64,37,37.04,45,20.12,1,729.1,28.5,27,37,37
2018-12-09 07:43:09.3304,172.8,64,37,37.04,45,20.12,2,729,28.7,27,37,37
2018-12-09 07:43:09.5804,172.8,64,37,37.04,45,20.14,61,731.4,725.9,0,37,37
2018-12-09 07:43:09.8304,172.8,64,37,37.04,45,20.11,62,425,425,0,37,37
2018-12-09 07:43:10.0804,172.8,64,37,37.04,45,20.11,64,32.6,32.9,0,37,37
2018-12-09 07:43:10.3304,172.8,64,37,37.04,45,20.09,3,729.1,28.5,24.5,37,37
2018-12-09 07:43:10.5804,172.8,64,37,37.04,45,20.12,4,729,28.7,25,37,37
2018-12-09 07:43:10.8304,172.8,64,37,37.04,45,20.14,65,21270,21140,0,37,37
2018-12-09 07:43:11.0804,172.8,64,37,37.04,45,20.12,66,5040,5040,0,37,37
2018-12-09 07:43:11.3304,172.8,64,37,37.04,45,20.14,1,729.2,28.5,27,37,37
2018-12-09 07:43:11.5804,172.8,64,37,37.04,45,20.12,2,729,28.7,27,37,37
2018-12-09 07:43:11.8304,172.8,64,37,37.04,45,20.13,65,21270,21140,0,37,37
2018-12-09 07:43:12.0804,172.8,64,37,37.04,45,20.13,51,3.73,3.7,0,37,37
2018-12-09 07:43:12.3305,172.8,64,37,37.04,45,20.13,63,50,50,0,37,37
2018-12-09 07:43:12.5805,172.8,64,37,37.04,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:43:12.8305,172.8,64,37,37.04,45,20.13,52,3.73,3.7,0,37,37
2018-12-09 07:43:13.0804,172.8,64,37,37.04,45,20.13,6,21270,27.9,3.7,37,37
2018-12-09 07:43:13.3304,172.8,64,37,37.04,45,20.12,7,21150,27.8,3.7,37,37
2018-12-09 07:43:13.5804,172.8,64,37,37.04,45,20.12,1,729.2,28.5,27,37,37
2018-12-09 07:43:13.8304,172.8,64,37,37.04,45,20.13,2,729,28.7,27,37,37
2018-12-09 07:43:14.0805,172.8,64,37,37.04,45,20.12,61,731.4,725.9,0,37,37
2018-12-09 07:43:14.3305,172.8,64,37,37.04,45.1,20.12,62,425,425,0,37,37
2018-12-09 07:43:14.5805,172.8,64,37,37.04,45,20.11,64,32.6,32.8,0,37,37
2018-12-09 07:43:14.8305,172.8,64,37,37.04,45,20.11,3,729.2,28.5,24.5,37,37
2018-12-09 07:43:15.0805,172.8,64,37,37.04,45,20.13,4,729,28.7,25,37,37
2018-12-09 07:43:15.3305,172.8,64,37,37.04,45,20.06,65,21270,21150,0,37,37
2018-12-09 07:43:15.5806,172.8,64,37,37.04,45,20.13,66,5040,5040,0,37,37
2018-12-09 07:43:15.8305,172.8,64,37,37.04,45,20.12,1,729.2,28.5,27,37,37
2018-12-09 07:43:16.0805,172.8,64,37,37.04,45,19.94,2,729,28.7,27,37,37
2018-12-09 07:43:16.3305,172.8,64,37,37.04,45,20.12,65,21280,21150,0,37,37
2018-12-09 07:43:16.5805,172.8,64,37,37.04,45,20.12,51,3.73,3.7,0,37,37
2018-12-09 07:43:16.8305,172.8,64,37,37.04,45,20.13,63,50,50,0,37,37
2018-12-09 07:43:17.0805,172.8,64,37,37.04,45.1,20.13,67,27.9,27.8,0,37,37
2018-12-09 07:43:17.3305,172.8,64,37,37.04,45,20.13,52,3.73,3.7,0,37,37
2018-12-09 07:43:17.5805,172.8,64,37,37.04,45,20.13,6,21270,27.9,3.7,37,37
2018-12-09 07:43:17.8305,172.8,64,37,37.04,45,20.13,7,21150,27.8,3.7,37,37
2018-12-09 07:43:18.0805,172.8,64,37,37.04,45,20.13,1,729.4,28.5,27,37,37
2018-12-09 07:43:18.3305,172.8,64,37,37.04,45.1,20.12,2,728.9,28.6,27,37,37
2018-12-09 07:43:18.5805,172.8,64,37,37.04,45.1,20.12,61,731.4,726.1,0,37,37
2018-12-09 07:43:18.8305,172.8,64,37,37.04,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:19.0806,172.8,64,37,37.04,45,20.11,64,32.6,32.8,0,37,37
2018-12-09 07:43:19.3306,172.8,64,37,37.04,45,20.11,3,729.4,28.5,24.5,37,37
2018-12-09 07:43:19.5806,172.8,64,37,37.04,45,20.12,4,728.9,28.6,25,37,37
2018-12-09 07:43:19.8306,172.8,64,37,37.04,45.1,20.12,65,21270,21150,0,37,37
2018-12-09 07:43:20.0806,172.8,64,37,37.04,45,20.12,66,5040,5040,0,37,37
2018-12-09 07:43:20.3305,172.8,64,37,37.04,45,20.12,1,729.4,28.5,27,37,37
2018-12-09 07:43:20.5805,172.8,64,37,37.04,45,20.12,2,728.9,28.6,27,37,37
2018-12-09 07:43:20.8305,172.8,64,37,37.04,45,20.13,65,21270,21150,0,37,37
2018-12-09 07:43:21.0805,172.8,64,37,37.04,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 07:43:21.3305,172.8,64,37,37.04,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:21.5805,172.8,64,37,37.04,45,20.13,67,27.9,27.8,0,37,37
2018-12-09 07:43:21.8305,172.8,64,37,37.04,45,20.14,52,3.72,3.7,0,37,37
2018-12-09 07:43:22.0805,172.8,64,37,37.04,45,20.13,6,21270,27.9,3.7,37,37
2018-12-09 07:43:22.3305,172.8,64,37,37.04,45,20.13,7,21150,27.8,3.7,37,37
2018-12-09 07:43:22.5806,172.8,64,37,37.04,45.1,20.12,1,729.4,28.5,27,37,37
2018-12-09 07:43:22.8306,172.8,64,37,37.04,45.1,20.13,2,728.9,28.6,27,37,37
2018-12-09 07:43:23.0806,172.8,64,37,37.04,45,20.13,61,731.4,726.1,0,37,37
2018-12-09 07:43:23.3306,172.8,64,37,37.04,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:23.5806,172.8,64.1,37,37.09,45,20.11,64,32.5,32.8,0,37,37
2018-12-09 07:43:23.8306,172.8,64.1,37,37.09,45.1,20.12,3,729.4,28.5,24.5,37,37
2018-12-09 07:43:24.0806,172.8,64.1,37,37.09,45.1,20.11,4,728.9,28.6,25,37,37
2018-12-09 07:43:24.3306,172.8,64.1,37,37.09,45,20.12,65,21210,21210,0,37,37
2018-12-09 07:43:24.5806,172.8,64.1,37,37.09,45,20.11,66,5050,5050,0,37,37
2018-12-09 07:43:24.8306,172.8,64.1,37,37.09,45,20.13,1,729.3,28.5,27,37,37
2018-12-09 07:43:25.0806,172.8,64.1,37,37.09,45,20.12,2,729.2,28.6,27,37,37
2018-12-09 07:43:25.3306,172.8,64.1,37,37.09,45,20.13,65,21210,21210,0,37,37
2018-12-09 07:43:25.5806,172.8,64.1,37,37.09,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 07:43:25.8306,172.8,64.1,37,37.09,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:26.0806,172.8,64.1,37,37.09,45,20.13,67,27.9,27.8,0,37,37
2018-12-09 07:43:26.3306,172.8,64.1,37,37.09,45,20.12,52,3.73,3.7,0,37,37
2018-12-09 07:43:26.5806,172.8,64.1,37,37.09,45,20.12,6,21270,27.9,3.7,37,37
2018-12-09 07:43:26.8306,172.8,64.1,37,37.09,45,20.13,7,21150,27.8,3.7,37,37
2018-12-09 07:43:27.0806,172.8,64.1,37,37.09,45.1,20.12,1,729.3,28.5,27,37,37
2018-12-09 07:43:27.3306,172.8,64.1,37,37.09,45,20.12,2,729.2,28.6,27,37,37
2018-12-09 07:43:27.5807,172.8,64.1,37,37.09,45,20.13,61,731.5,726.2,0,37,37
2018-12-09 07:43:27.8307,172.8,64.1,37,37.09,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:28.0807,172.8,64.1,37,37.09,45,20.12,64,32.6,32.9,0,37,37
2018-12-09 07:43:28.3307,172.8,64.1,37,37.09,45,20.12,3,729.3,28.5,24.5,37,37
2018-12-09 07:43:28.5807,172.8,64.1,37,37.09,45,20.17,4,729.2,28.6,25,37,37
2018-12-09 07:43:28.8307,172.8,64.1,37,37.09,45,20.13,65,21210,21210,0,37,37
2018-12-09 07:43:29.0807,172.8,64.1,37,37.09,45,20.12,66,5050,5050,0,37,37
2018-12-09 07:43:29.3307,172.8,64.1,37,37.09,45,20.12,1,729.3,28.5,27,37,37
2018-12-09 07:43:29.5807,172.8,64.1,37,37.09,45,20.13,2,729.2,28.6,27,37,37
