Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:43:29.8307,172.8,64.1,37,37.09,45.1,20.12,65,21210,21210,0,37,37
2018-12-09 07:43:30.0807,172.8,64.1,37,37.09,45,20.12,51,3.73,3.71,0,37,37
2018-12-09 07:43:30.3307,172.8,64.1,37,37.09,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:30.5807,172.8,64.1,37,37.09,45,20.14,67,27.9,27.8,0,37,37
2018-12-09 07:43:30.8307,172.8,64.1,37,37.09,45,20.13,52,3.73,3.7,0,37,37
2018-12-09 07:43:31.0807,172.8,64.1,37,37.09,45,20.12,6,21210,27.9,3.7,37,37
2018-12-09 07:43:31.3307,172.8,64.1,37,37.09,45,20.12,7,21210,27.8,3.7,37,37
2018-12-09 07:43:31.5807,172.8,64.1,37,37.09,45,20.12,1,729.3,28.5,27,37,37
2018-12-09 07:43:31.8307,172.8,64.1,37,37.09,45,20.13,2,729.2,28.6,27,37,37
2018-12-09 07:43:32.0807,172.8,64.1,37,37.09,45,20.12,61,731.6,726.3,0,37,37
2018-12-09 07:43:32.3307,172.8,64.1,37,37.09,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:32.5807,172.8,64.1,37,37.09,45,20.13,64,32.6,32.8,0,37,37
2018-12-09 07:43:32.8307,172.8,64.1,37,37.09,45.1,20.12,3,729.2,28.5,24.5,37,37
2018-12-09 07:43:33.0807,172.8,64.1,37,37.09,45,20.13,4,729.1,28.7,25,37,37
2018-12-09 07:43:33.3307,172.8,64.1,37,37.09,45,20.13,65,21210,21210,0,37,37
2018-12-09 07:43:33.5807,172.8,64.1,37,37.09,45,20.12,66,5050,5050,0,37,37
2018-12-09 07:43:33.8307,172.8,64.1,37,37.09,45,20.12,1,729.2,28.5,27,37,37
2018-12-09 07:43:34.0807,172.8,64.1,37,37.09,45,20.11,2,729.1,28.7,27,37,37
2018-12-09 07:43:34.3307,172.8,64.1,37.25,37.09,45,20.12,65,21250,21160,0,37,37
2018-12-09 07:43:34.5807,172.8,64.1,37.25,37.09,45,20.12,51,3.72,3.71,0,37,37
2018-12-09 07:43:34.8307,172.8,64.1,37.25,37.09,45,20.11,63,50,50,0,37,37
2018-12-09 07:43:35.0807,172.8,64.1,37.25,37.09,45,20.14,67,27.9,27.8,0,37,37
2018-12-09 07:43:35.3307,172.8,64.1,37.25,37.09,45,20.13,52,3.73,3.71,0,37,37
2018-12-09 07:43:35.5807,172.8,64.1,37.25,37.09,45,20.12,6,21210,27.9,3.7,37,37
2018-12-09 07:43:35.8308,172.8,64.1,37.25,37.09,45,20.12,7,21200,27.8,3.7,37,37
2018-12-09 07:43:36.0808,172.8,64.1,37.25,37.09,45,20.12,1,729.2,28.5,27,37,37
2018-12-09 07:43:36.3308,172.8,64.2,37.25,37.15,45,20.12,2,729.1,28.7,27,37,37
2018-12-09 07:43:36.5807,172.8,64.2,37.25,37.15,45,20.12,61,731.5,726.3,0,37,37
2018-12-09 07:43:36.8307,172.8,64.2,37.25,37.15,45,20.12,62,425,425,0,37,37
2018-12-09 07:43:37.0807,172.8,64.2,37.25,37.15,45,20.12,64,32.5,32.8,0,37,37
2018-12-09 07:43:37.3307,172.8,64.2,37.25,37.15,45,20.12,3,729.2,28.5,24.5,37,37
2018-12-09 07:43:37.5807,172.8,64.2,37.25,37.15,45,20.12,4,729.1,28.7,25,37,37
2018-12-09 07:43:37.8307,172.8,64.2,37.25,37.15,45,20.14,65,21210,21190,0,37,37
2018-12-09 07:43:38.0807,172.8,64.2,37.25,37.15,45,20.12,66,5050,5050,0,37,37
2018-12-09 07:43:38.3307,172.8,64.2,37.25,37.15,45,20.14,1,729.2,28.5,27,37,37
2018-12-09 07:43:38.5807,172.8,64.2,37.25,37.15,45,20.09,2,729.1,28.7,27,37,37
2018-12-09 07:43:38.8307,172.8,64.2,37.25,37.15,45,20.22,65,21210,21190,0,37,37
2018-12-09 07:43:39.0807,172.8,64.2,37.25,37.15,45,20.12,51,3.72,3.71,0,37,37
2018-12-09 07:43:39.3308,172.8,64.3,37.25,37.21,45,20.12,63,50,50,0,37,37
2018-12-09 07:43:39.5808,172.8,64.3,37.25,37.21,45,20.12,67,27.9,27.8,0,37,37
2018-12-09 07:43:39.8308,172.8,64.3,37.25,37.21,45,20.13,52,3.73,3.7,0,37,37.5
2018-12-09 07:43:40.0808,172.8,64.3,37.25,37.21,45,20.13,6,21210,27.9,3.7,37,37.5
2018-12-09 07:43:40.3308,172.8,64.3,37.25,37.21,45,20.13,7,21190,27.8,3.7,37,37.5
2018-12-09 07:43:40.5808,172.8,64.3,37.25,37.21,45,20.12,1,729.5,28.5,27,37,37.5
2018-12-09 07:43:40.8308,172.8,64.3,37.25,37.21,45,20.12,2,729.2,28.6,27,37,37.5
2018-12-09 07:43:41.0808,172.8,64.3,37.25,37.21,45,20.13,61,731.6,726.3,0,37,37.5
2018-12-09 07:43:41.3308,172.8,64.3,37.25,37.21,45,20.12,62,425,425,0,37,37.5
2018-12-09 07:43:41.5808,172.8,64.3,37.25,37.21,45,20.12,64,32.5,32.8,0,37,37.5
2018-12-09 07:43:41.8308,172.8,64.3,37.25,37.21,45,20.12,3,729.5,28.5,24.5,37,37.5
2018-12-09 07:43:42.0808,172.8,64.3,37.25,37.21,45,20.12,4,729.2,28.6,25,37,37.5
2018-12-09 07:43:42.3308,172.8,64.3,37.25,37.21,45,20.12,65,21220,21180,0,37,37.5
2018-12-09 07:43:42.5808,172.8,64.3,37.25,37.21,45,20.13,66,5050,5050,0,37,37.5
2018-12-09 07:43:42.8308,172.8,64.3,37.25,37.21,45,20.13,1,729.5,28.5,27,37,37.5
2018-12-09 07:43:43.0808,172.8,64.3,37.25,37.21,45,20.12,2,729.2,28.6,27,37,37.5
2018-12-09 07:43:43.3308,172.8,64.3,37.25,37.21,45,20.14,65,21220,21180,0,37,37.5
2018-12-09 07:43:43.5808,172.8,64.3,37.25,37.21,45,20.12,51,3.73,3.71,0,37,37.5
2018-12-09 07:43:43.8309,172.8,64.3,37.25,37.21,45,20.13,63,50,50,0,37,37.5
2018-12-09 07:43:44.0809,172.8,64.3,37.25,37.21,45,20.24,67,27.9,27.8,0,37,37.5
2018-12-09 07:43:44.3309,172.8,64.3,37.25,37.21,45,20.12,52,3.73,3.7,0,37,37.5
2018-12-09 07:43:44.5809,172.8,64.3,37.25,37.21,45,20.13,6,21220,27.9,3.7,37,37.5
2018-12-09 07:43:44.8309,172.8,64.3,37.25,37.21,45,20.12,7,21180,27.8,3.7,37,37.5
2018-12-09 07:43:45.0808,172.8,64.3,37.25,37.21,45,20.12,1,729.5,28.5,27,37,37.5
2018-12-09 07:43:45.3308,172.8,64.3,37.25,37.21,45,20.13,2,729.2,28.6,27,37,37.5
2018-12-09 07:43:45.5808,172.8,64.3,37.25,37.21,45,20.13,61,731.7,726.3,0,37,37.5
2018-12-09 07:43:45.8308,172.8,64.3,37.25,37.21,45,20.14,62,425,425,0,37,37.5
2018-12-09 07:43:46.0808,172.8,64.3,37.25,37.21,45,20.12,64,32.5,32.9,0,37,37.5
2018-12-09 07:43:46.3308,172.8,64.3,37.25,37.21,45,20.12,3,729.5,28.5,24.5,37,37.5
2018-12-09 07:43:46.5808,172.8,64.3,37.25,37.21,45,20.13,4,729.2,28.6,25,37,37.5
2018-12-09 07:43:46.8308,172.8,64.3,37.25,37.21,45.1,20.12,65,21220,21180,0,37,37.5
2018-12-09 07:43:47.0808,172.8,64.3,37.25,37.21,45.1,20.14,66,5050,5050,0,37,37.5
2018-12-09 07:43:47.3308,172.8,64.3,37.25,37.21,45,20.13,1,729.5,28.5,26.5,37,37.5
2018-12-09 07:43:47.5808,172.8,64.3,37.25,37.21,45,20.12,2,729.4,28.6,27,37,37.5
2018-12-09 07:43:47.8308,172.8,64.3,37.25,37.21,45,20.13,65,21220,21180,0,37,37.5
2018-12-09 07:43:48.0808,172.8,64.3,37.25,37.21,45,20.12,51,3.73,3.71,0,37,37.5
2018-12-09 07:43:48.3308,172.8,64.3,37.25,37.21,45,20.12,63,50,50,0,37,37.5
2018-12-09 07:43:48.5808,172.8,64.3,37.25,37.21,45,20.15,67,27.9,27.8,0,37,37.5
2018-12-09 07:43:48.8308,172.8,64.3,37.25,37.21,45,20.14,52,3.73,3.7,0,37,37.5
2018-12-09 07:43:49.0808,172.8,64.3,37.25,37.21,45,20.12,6,21220,27.9,3.7,37,37.5
2018-12-09 07:43:49.3308,172.8,64.3,37.25,37.21,45,20.08,7,21180,27.8,3.7,37,37.5
2018-12-09 07:43:49.5808,172.8,64.3,37.25,37.21,45,20.12,1,729.5,28.5,26.5,37,37.5
2018-12-09 07:43:49.8308,172.8,64.3,37.25,37.21,45,20.13,2,729.4,28.6,27,37,37.5
2018-12-09 07:43:50.0808,172.8,64.3,37.25,37.21,45,20.12,61,731.7,726.3,0,37,37.5
2018-12-09 07:43:50.3308,172.8,64.3,37.25,37.21,45,20.12,62,425,425,0,37,37.5
2018-12-09 07:43:50.5808,172.8,64.4,37.25,37.27,45,20.11,64,32.5,32.8,0,37,37.5
2018-12-09 07:43:50.8308,172.8,64.4,37.25,37.27,45,20.12,3,729.5,28.5,24.5,37,37.5
2018-12-09 07:43:51.0808,172.8,64.4,37.25,37.27,45,20.12,4,729.4,28.6,25,37,37.5
2018-12-09 07:43:51.3309,172.8,64.4,37.25,37.27,45.1,20.12,65,21230,21180,0,37,37.5
2018-12-09 07:43:51.5809,172.8,64.4,37.25,37.27,45,20.13,66,5050,5050,0,37,37.5
2018-12-09 07:43:51.8309,172.8,64.4,37.25,37.27,45,20.13,1,729.5,28.5,26.5,37,37.5
2018-12-09 07:43:52.0809,172.8,64.4,37.25,37.27,45,20.13,2,729.4,28.6,27,37,37.5
2018-12-09 07:43:52.3309,172.8,64.4,37.25,37.27,45,20.12,65,21230,21180,0,37,37.5
2018-12-09 07:43:52.5809,172.8,64.4,37.25,37.27,45.1,20.12,51,3.73,3.71,0,37,37.5
2018-12-09 07:43:52.8309,172.8,64.4,37.25,37.27,45,20.13,63,50,50,0,37,37.5
2018-12-09 07:43:53.0809,172.8,64.4,37.25,37.27,45,20.12,67,27.9,27.8,0,37,37.5
2018-12-09 07:43:53.3309,172.8,64.4,37.25,37.27,45,20.12,52,3.73,3.7,0,37,37.5
2018-12-09 07:43:53.5809,172.8,64.4,37.5,37.27,45,20.12,6,21220,27.9,3.7,37,37.5
2018-12-09 07:43:53.8308,172.8,64.4,37.5,37.27,45,20.13,7,21180,27.8,3.7,37,37.5
2018-12-09 07:43:54.0808,172.8,64.4,37.5,37.27,45.1,20.12,1,729.7,28.5,26.5,37.5,37.5
2018-12-09 07:43:54.3308,172.8,64.4,37.5,37.27,45,20.1,2,729.3,28.7,27,37.5,37.5
2018-12-09 07:43:54.5809,172.8,64.4,37.5,37.27,45,20.12,61,731.8,726.3,0,37.5,37.5
2018-12-09 07:43:54.8309,172.8,64.4,37.5,37.27,45,20.1,62,425,425,0,37.5,37.5
2018-12-09 07:43:55.0810,172.8,64.4,37.5,37.27,45,20.12,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:43:55.3310,172.8,64.4,37.5,37.27,45,20.11,3,729.7,28.5,24.5,37.5,37.5
2018-12-09 07:43:55.5810,172.8,64.4,37.5,37.27,45,20.12,4,729.3,28.7,25,37.5,37.5
2018-12-09 07:43:55.8310,172.8,64.4,37.5,37.27,45,20.12,65,21220,21180,0,37.5,37.5
2018-12-09 07:43:56.0809,172.8,64.4,37.5,37.27,45,20.12,66,5060,5050,0,37.5,37.5
2018-12-09 07:43:56.3309,172.8,64.4,37.5,37.27,45,20.12,1,729.7,28.5,26.5,37.5,37.5
2018-12-09 07:43:56.5809,172.8,64.5,37.5,37.33,45,20.15,2,729.3,28.7,27,37.5,37.5
2018-12-09 07:43:56.8309,172.8,64.5,37.5,37.33,45,20.1,65,21220,21180,0,37.5,37.5
2018-12-09 07:43:57.0809,172.8,64.5,37.5,37.33,45.1,20.14,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:43:57.3309,172.8,64.5,37.5,37.33,45,20.13,63,50,50,0,37.5,37.5
2018-12-09 07:43:57.5809,172.8,64.5,37.5,37.33,45,20.13,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:43:57.8309,172.8,64.5,37.5,37.33,45,20.13,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:43:58.0809,172.8,64.5,37.5,37.33,45,20.12,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:43:58.3309,172.8,64.5,37.5,37.33,45,20.13,7,21180,27.8,3.7,37.5,37.5
2018-12-09 07:43:58.5809,172.8,64.5,37.5,37.33,45,20.13,1,729.7,28.5,26.5,37.5,37.5
2018-12-09 07:43:58.8309,172.8,64.5,37.5,37.33,45,20.12,2,729.3,28.7,27,37.5,37.5
2018-12-09 07:43:59.0809,172.8,64.5,37.5,37.33,45,20.05,61,731.8,726.5,0,37.5,37.5
2018-12-09 07:43:59.3308,172.8,64.5,37.5,37.33,44.9,20.12,62,425,425,0,37.5,37.5
2018-12-09 07:43:59.5808,172.8,64.5,37.5,37.33,45,20.12,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:43:59.8308,172.8,64.5,37.5,37.33,45,20.13,3,729.7,28.5,24.5,37.5,37.5
2018-12-09 07:44:00.0809,172.8,64.5,37.5,37.33,45,20.12,4,729.3,28.7,25,37.5,37.5
2018-12-09 07:44:00.3309,172.8,64.5,37.5,37.33,45,20.12,65,21210,21190,0,37.5,37.5
2018-12-09 07:44:00.5810,172.8,64.5,37.5,37.33,45,20.1,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:00.8310,172.8,64.5,37.5,37.33,45,20.12,1,729.7,28.5,26.5,37.5,37.5
2018-12-09 07:44:01.0810,172.8,64.5,37.5,37.33,45,20.12,2,729.3,28.7,27,37.5,37.5
2018-12-09 07:44:01.3310,172.8,64.5,37.5,37.33,45,20.13,65,21210,21180,0,37.5,37.5
2018-12-09 07:44:01.5810,172.8,64.5,37.5,37.33,45,20.13,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:01.8309,172.8,64.5,37.5,37.33,44.9,20.13,63,50,50,0,37.5,37.5
2018-12-09 07:44:02.0809,172.8,64.5,37.5,37.33,45,20.14,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:02.3309,172.8,64.5,37.5,37.33,45,20.12,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:02.5808,172.8,64.5,37.5,37.33,45,20.14,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:02.8308,172.8,64.5,37.5,37.33,45,20.11,7,21190,27.8,3.7,37.5,37.5
2018-12-09 07:44:03.0809,172.8,64.5,37.5,37.33,45,20.12,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:03.3309,172.8,64.5,37.5,37.33,45,20.12,2,729.4,28.7,27,37.5,37.5
2018-12-09 07:44:03.5810,172.8,64.5,37.5,37.33,45,20.12,61,731.9,726.5,0,37.5,37.5
2018-12-09 07:44:03.8310,172.8,64.5,37.5,37.33,45,20.1,62,425,425,0,37.5,37.5
2018-12-09 07:44:04.0810,172.8,64.5,37.5,37.33,45.1,20.12,64,32.6,32.9,0,37.5,37.5
2018-12-09 07:44:04.3310,172.8,64.5,37.5,37.33,45,20.12,3,729.7,28.3,24.5,37.5,37.5
2018-12-09 07:44:04.5809,172.8,64.5,37.5,37.33,45,20.1,4,729.4,28.7,25,37.5,37.5
2018-12-09 07:44:04.8309,172.8,64.5,37.5,37.33,45,20.09,65,21210,21190,0,37.5,37.5
2018-12-09 07:44:05.0809,172.8,64.5,37.5,37.33,45,20.12,66,5050,5050,0,37.5,37.5
2018-12-09 07:44:05.3309,172.8,64.5,37.5,37.33,45,20.13,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:05.5809,172.8,64.5,37.5,37.33,45,20.12,2,729.4,28.7,27,37.5,37.5
2018-12-09 07:44:05.8309,172.8,64.5,37.5,37.33,45,20.12,65,21210,21190,0,37.5,37.5
2018-12-09 07:44:06.0809,172.8,64.5,37.5,37.33,45,20.14,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:06.3310,172.8,64.5,37.5,37.33,45,20.13,63,50,50,0,37.5,37.5
2018-12-09 07:44:06.5810,172.8,64.5,37.5,37.33,45,20.12,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:06.8310,172.8,64.5,37.5,37.33,45,20.12,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:07.0810,172.8,64.5,37.5,37.33,45,20.12,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:07.3310,172.8,64.5,37.5,37.33,45,20.12,7,21190,27.8,3.7,37.5,37.5
2018-12-09 07:44:07.5810,172.8,64.5,37.5,37.33,45,20.12,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:07.8309,172.8,64.5,37.5,37.33,45,20.1,2,729.4,28.7,27,37.5,37.5
2018-12-09 07:44:08.0809,172.8,64.5,37.5,37.33,45,20.13,61,731.9,726.6,0,37.5,37.5
2018-12-09 07:44:08.3309,172.8,64.5,37.5,37.33,45,20.12,62,425,425,0,37.5,37.5
2018-12-09 07:44:08.5810,172.8,64.5,37.5,37.33,45,20.12,64,32.6,32.9,0,37.5,37.5
2018-12-09 07:44:08.8310,172.8,64.5,37.5,37.33,45,20.11,3,729.7,28.3,24.5,37.5,37.5
2018-12-09 07:44:09.0810,172.8,64.5,37.5,37.33,45,20.13,4,729.5,28.6,25,37.5,37.5
2018-12-09 07:44:09.3310,172.8,64.6,37.5,37.38,45,20.33,65,21200,21190,0,37.5,37.5
2018-12-09 07:44:09.5810,172.8,64.6,37.5,37.38,45,20.33,66,5050,5050,0,37.5,37.5
2018-12-09 07:44:09.8310,172.8,64.6,37.5,37.38,45.1,20.33,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:10.0810,172.8,64.6,37.5,37.38,45,20.33,2,729.5,28.6,27,37.5,37.5
2018-12-09 07:44:10.3310,172.8,64.6,37.5,37.38,45,20.25,65,21210,21200,0,37.5,37.5
2018-12-09 07:44:10.5810,172.8,64.6,37.5,37.38,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:10.8310,172.8,64.6,37.5,37.38,45,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:11.0810,172.8,64.6,37.5,37.38,45,20.31,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:11.3311,172.8,64.6,37.5,37.38,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:11.5811,172.8,64.6,37.5,37.38,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:11.8312,172.8,64.6,37.5,37.38,45,20.32,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:12.0812,172.8,64.7,37.5,37.44,45,20.32,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:12.3312,172.8,64.7,37.5,37.44,45.1,20.33,2,729.5,28.6,27,37.5,37.5
2018-12-09 07:44:12.5812,172.8,64.7,37.5,37.44,45.1,20.32,61,731.9,726.6,0,37.5,37.5
2018-12-09 07:44:12.8312,172.8,64.7,37.5,37.44,45,20.32,62,425,425,0,37.5,37.5
2018-12-09 07:44:13.0812,172.8,64.7,37.5,37.44,45,20.32,64,32.5,32.9,0,37.5,37.5
2018-12-09 07:44:13.3312,172.8,64.7,37.5,37.44,45,20.33,3,729.7,28.3,24.5,37.5,37.5
2018-12-09 07:44:13.5812,172.8,64.7,37.5,37.44,45,20.32,4,729.5,28.6,25,37.5,37.5
2018-12-09 07:44:13.8311,172.8,64.7,37.5,37.44,45,20.32,65,21210,21200,0,37.5,37.5
2018-12-09 07:44:14.0811,172.8,64.7,37.5,37.44,45,20.32,66,5050,5050,0,37.5,37.5
2018-12-09 07:44:14.3311,172.8,64.7,37.5,37.44,45,20.31,1,729.7,28.3,26.5,37.5,37.5
2018-12-09 07:44:14.5810,172.8,64.7,37.5,37.44,45,20.31,2,729.5,28.6,27,37.5,37.5
2018-12-09 07:44:14.8310,172.8,64.7,37.5,37.44,45,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:15.0810,172.8,64.7,37.5,37.44,45,20.31,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:15.3310,172.8,64.7,37.5,37.44,45.1,20.3,63,50,50,0,37.5,37.5
2018-12-09 07:44:15.5811,172.8,64.7,37.5,37.44,45,20.29,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:15.8312,172.8,64.7,37.5,37.44,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:16.0812,172.8,64.7,37.5,37.44,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:16.3312,172.8,64.7,37.5,37.44,45,20.33,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:16.5812,172.8,64.7,37.5,37.44,45,20.33,1,729.8,28.5,26.5,37.5,37.5
2018-12-09 07:44:16.8312,172.8,64.7,37.5,37.44,45.1,20.31,2,729.6,28.7,27,37.5,37.5
2018-12-09 07:44:17.0812,172.8,64.7,37.5,37.44,45.1,20.32,61,731.9,726.6,0,37.5,37.5
2018-12-09 07:44:17.3312,172.8,64.7,37.5,37.44,45,20.32,62,425,425,0,37.5,37.5
2018-12-09 07:44:17.5811,172.8,64.7,37.5,37.44,45,20.34,64,32.5,32.9,0,37.5,37.5
2018-12-09 07:44:17.8311,172.8,64.7,37.5,37.44,45,20.32,3,729.8,28.5,24.5,37.5,37.5
2018-12-09 07:44:18.0811,172.8,64.7,37.5,37.44,45,20.32,4,729.6,28.7,25,37.5,37.5
2018-12-09 07:44:18.3311,172.8,64.7,37.5,37.44,45,20.3,65,21210,21200,0,37.5,37.5
2018-12-09 07:44:18.5811,172.8,64.7,37.5,37.44,45,20.33,66,5050,5050,0,37.5,37.5
2018-12-09 07:44:18.8311,172.8,64.7,37.5,37.44,45,20.31,1,729.8,28.5,26.5,37.5,37.5
2018-12-09 07:44:19.0812,172.8,64.7,37.5,37.44,45,20.31,2,729.6,28.7,27,37.5,37.5
2018-12-09 07:44:19.3312,172.8,64.7,37.5,37.44,45,20.32,65,21210,21210,0,37.5,37.5
2018-12-09 07:44:19.5812,172.8,64.7,37.5,37.44,45,20.33,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:19.8312,172.8,64.7,37.5,37.44,45,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:20.0812,172.8,64.7,37.5,37.44,45,20.27,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:20.3312,172.8,64.7,37.5,37.44,45,20.29,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:20.5812,172.8,64.7,37.5,37.44,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:20.8312,172.8,64.7,37.5,37.44,45,20.33,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:21.0813,172.8,64.7,37.5,37.44,45,20.32,1,729.8,28.5,26.5,37.5,37.5
2018-12-09 07:44:21.3313,172.8,64.7,37.5,37.44,45,20.33,2,729.6,28.7,27,37.5,37.5
2018-12-09 07:44:21.5812,172.8,64.7,37.5,37.44,45,20.32,61,731.9,726.6,0,37.5,37.5
2018-12-09 07:44:21.8312,172.8,64.7,37.5,37.44,45,20.31,62,425,425,0,37.5,37.5
2018-12-09 07:44:22.0812,172.8,64.7,37.5,37.44,45,20.32,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:44:22.3312,172.8,64.7,37.5,37.44,45,20.35,3,729.8,28.5,24.5,37.5,37.5
2018-12-09 07:44:22.5812,172.8,64.7,37.5,37.44,45,20.32,4,729.6,28.7,25,37.5,37.5
2018-12-09 07:44:22.8312,172.8,64.7,37.5,37.44,45.1,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:23.0812,172.8,64.7,37.5,37.44,45,20.32,66,5050,5050,0,37.5,37.5
2018-12-09 07:44:23.3312,172.8,64.7,37.5,37.44,45,20.32,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:23.5812,172.8,64.7,37.5,37.44,45,20.33,2,729.7,28.7,27,37.5,37.5
2018-12-09 07:44:23.8312,172.8,64.7,37.5,37.44,45,20.32,65,21210,21200,0,37.5,37.5
2018-12-09 07:44:24.0813,172.8,64.7,37.5,37.44,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:24.3313,172.8,64.7,37.5,37.44,45,20.33,63,50,50,0,37.5,37.5
2018-12-09 07:44:24.5813,172.8,64.8,37.5,37.5,45,20.32,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:24.8313,172.8,64.8,37.5,37.5,45,20.33,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:25.0813,172.8,64.8,37.5,37.5,45,20.33,6,21200,27.9,3.7,37.5,37.5
2018-12-09 07:44:25.3312,172.8,64.8,37.5,37.5,45.1,20.32,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:25.5812,172.8,64.8,37.5,37.5,45.1,20.33,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:25.8313,172.8,64.8,37.5,37.5,45,20.34,2,729.7,28.7,27,37.5,37.5
2018-12-09 07:44:26.0813,172.8,64.8,37.5,37.5,45,20.17,61,732,726.7,0,37.5,37.5
2018-12-09 07:44:26.3313,172.8,64.8,37.5,37.5,45,20.31,62,425,425,0,37.5,37.5
2018-12-09 07:44:26.5813,172.8,64.8,37.5,37.5,45,20.32,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:44:26.8313,172.8,64.8,37.5,37.5,45,20.32,3,729.9,28.5,24.5,37.5,37.5
2018-12-09 07:44:27.0813,172.8,64.8,37.5,37.5,45,20.32,4,729.7,28.7,25,37.5,37.5
2018-12-09 07:44:27.3313,172.8,64.8,37.5,37.5,45,20.33,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:27.5812,172.8,64.8,37.5,37.5,45,20.33,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:27.8312,172.8,64.8,37.5,37.5,45,20.31,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:28.0812,172.8,64.8,37.5,37.5,45,20.32,2,729.7,28.7,27,37.5,37.5
2018-12-09 07:44:28.3312,172.8,64.8,37.5,37.5,45,20.31,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:28.5812,172.8,64.8,37.5,37.5,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:28.8312,172.8,64.8,37.5,37.5,45,20.33,63,50,50,0,37.5,37.5
2018-12-09 07:44:29.0812,172.8,64.8,37.5,37.5,45,20.32,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:29.3312,172.8,64.9,37.5,37.56,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:29.5812,172.8,64.9,37.5,37.56,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:29.8312,172.8,64.9,37.5,37.56,45,20.31,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:30.0812,172.8,64.9,37.5,37.56,45,20.33,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:30.3312,172.8,64.9,37.5,37.56,45,20.33,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:30.5812,172.8,64.9,37.5,37.56,45,20.31,61,732.1,726.8,0,37.5,37.5
2018-12-09 07:44:30.8312,172.8,64.9,37.5,37.56,45,20.32,62,425,425,0,37.5,37.5
2018-12-09 07:44:31.0813,172.8,64.9,37.5,37.56,45.1,20.34,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:44:31.3313,172.8,64.9,37.5,37.56,45,20.18,3,730,28.5,24.5,37.5,37.5
2018-12-09 07:44:31.5813,172.8,64.9,37.5,37.56,45,20.47,4,729.8,28.7,25,37.5,37.5
2018-12-09 07:44:31.8314,172.8,64.9,37.5,37.56,45,20.33,65,21210,21210,0,37.5,37.5
2018-12-09 07:44:32.0814,172.8,64.9,37.5,37.56,45,20.32,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:32.3314,172.8,64.9,37.5,37.56,45,20.32,1,730,28.5,26.5,37.5,37.5
2018-12-09 07:44:32.5814,172.8,64.9,37.5,37.56,45.1,20.32,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:32.8314,172.8,64.9,37.5,37.56,45.1,20.31,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:33.0814,172.8,64.9,37.5,37.56,45,20.22,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:33.3313,172.8,64.9,37.5,37.56,45,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:33.5813,172.8,64.9,37.5,37.56,45,20.31,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:33.8313,172.8,64.9,37.5,37.56,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:34.0813,172.8,64.9,37.5,37.56,45,20.32,6,21200,27.9,3.7,37.5,37.5
2018-12-09 07:44:34.3313,172.8,64.9,37.5,37.56,45,20.32,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:34.5813,172.8,64.9,37.5,37.56,45,20.32,1,730,28.5,26.5,37.5,37.5
2018-12-09 07:44:34.8313,172.8,64.9,37.5,37.56,45,20.32,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:35.0813,172.8,64.9,37.5,37.56,45,20.32,61,732.2,726.7,0,37.5,37.5
2018-12-09 07:44:35.3313,172.8,64.9,37.5,37.56,45.1,20.31,62,425,425,0,37.5,37.5
2018-12-09 07:44:35.5813,172.8,64.9,37.5,37.56,45.1,20.32,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:44:35.8313,172.8,64.9,37.5,37.56,45,20.33,3,730,28.5,24.5,37.5,37.5
2018-12-09 07:44:36.0814,172.8,64.9,37.5,37.56,45,20.32,4,729.8,28.7,25,37.5,37.5
2018-12-09 07:44:36.3314,172.8,64.9,37.5,37.56,45,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:36.5815,172.8,64.9,37.5,37.56,45,20.32,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:36.8315,172.8,64.9,37.5,37.56,45,20.31,1,730,28.5,26.5,37.5,37.5
2018-12-09 07:44:37.0815,172.8,64.9,37.5,37.56,45,20.31,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:37.3314,172.8,64.9,37.5,37.56,45,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:37.5814,172.8,64.9,37.5,37.56,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:37.8313,172.8,64.9,37.5,37.56,45,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:38.0813,172.8,64.9,37.5,37.56,45,20.32,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:38.3313,172.8,64.9,37.5,37.56,45,20.31,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:38.5813,172.8,64.9,37.5,37.56,45,20.32,6,21200,27.9,3.7,37.5,37.5
2018-12-09 07:44:38.8314,172.8,64.9,37.5,37.56,45,20.32,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:39.0814,172.8,64.9,37.5,37.56,45,20.34,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:39.3314,172.8,64.9,37.5,37.56,45,20.32,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:39.5814,172.8,64.9,37.5,37.56,45,20.32,61,732.1,726.9,0,37.5,37.5
2018-12-09 07:44:39.8314,172.8,64.9,37.5,37.56,45,20.33,62,425,425,0,37.5,37.5
2018-12-09 07:44:40.0814,172.8,64.9,37.5,37.56,45,20.37,64,32.4,32.8,0,37.5,37.5
2018-12-09 07:44:40.3313,172.8,64.9,37.5,37.56,45,20.32,3,729.9,28.5,24.5,37.5,37.5
2018-12-09 07:44:40.5813,172.8,64.9,37.5,37.56,45,20.32,4,729.8,28.7,25,37.5,37.5
2018-12-09 07:44:40.8313,172.8,64.9,37.5,37.56,45,20.33,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:41.0814,172.8,64.9,37.5,37.56,45.1,20.32,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:41.3314,172.8,64.9,37.5,37.56,45,20.32,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:41.5814,172.8,64.9,37.5,37.56,45,20.32,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:41.8315,172.8,64.9,37.5,37.56,45,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:42.0815,172.8,64.9,37.5,37.56,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:42.3315,172.8,64.9,37.5,37.56,45,20.31,63,50,50,0,37.5,37.5
2018-12-09 07:44:42.5815,172.8,64.9,37.5,37.56,45,20.32,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:42.8315,172.8,64.9,37.5,37.56,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:43.0815,172.8,64.9,37.5,37.56,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:43.3314,172.8,65,37.5,37.62,45,20.33,7,21210,27.8,3.7,37.5,37.5
2018-12-09 07:44:43.5814,172.8,65,37.5,37.62,45,20.32,1,729.9,28.5,26.5,37.5,37.5
2018-12-09 07:44:43.8314,172.8,65,37.5,37.62,45,20.32,2,729.8,28.7,27,37.5,37.5
2018-12-09 07:44:44.0814,172.8,65,37.5,37.62,45.1,20.32,61,732.2,726.9,0,37.5,37.5
2018-12-09 07:44:44.3315,172.8,65,37.5,37.62,45,20.33,62,425,425,0,37.5,37.5
2018-12-09 07:44:44.5815,172.8,65,37.5,37.62,45,20.32,64,32.5,32.9,0,37.5,37.5
2018-12-09 07:44:44.8316,172.8,65,37.5,37.62,45,20.32,3,730.1,28.3,24.5,37.5,37.5
2018-12-09 07:44:45.0816,172.8,65,37.5,37.62,45,20.34,4,729.9,28.7,25,37.5,37.5
2018-12-09 07:44:45.3316,172.8,65,37.5,37.62,45,20.48,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:45.5815,172.8,65,37.5,37.62,45,20.32,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:45.8315,172.8,65,37.5,37.62,45,20.33,1,730.1,28.3,26.5,37.5,37.5
2018-12-09 07:44:46.0814,172.8,65.1,37.75,37.67,45,20.32,2,729.9,28.7,27,37.5,37.5
2018-12-09 07:44:46.3314,172.8,65.1,37.75,37.67,45,20.32,65,21200,21200,0,37.5,37.5
2018-12-09 07:44:46.5814,172.8,65.1,37.75,37.67,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:46.8314,172.8,65.1,37.75,37.67,45.1,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:47.0814,172.8,65.1,37.75,37.67,45,20.33,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:47.3315,172.8,65.1,37.75,37.67,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:47.5815,172.8,65.1,37.75,37.67,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:47.8315,172.8,65.1,37.75,37.67,45,20.32,7,21200,27.8,3.7,37.5,37.5
2018-12-09 07:44:48.0815,172.8,65.1,37.75,37.67,45,20.32,1,730.1,28.3,26.5,37.5,37.5
2018-12-09 07:44:48.3315,172.8,65.1,37.75,37.67,45,20.32,2,729.9,28.7,27,37.5,37.5
2018-12-09 07:44:48.5815,172.8,65.1,37.75,37.67,45,20.32,61,732.3,726.8,0,37.5,37.5
2018-12-09 07:44:48.8314,172.8,65.1,37.75,37.67,45,20.33,62,425,425,0,37.5,37.5
2018-12-09 07:44:49.0814,172.8,65.1,37.75,37.67,45,20.32,64,32.5,32.8,0,37.5,37.5
2018-12-09 07:44:49.3315,172.8,65.1,37.75,37.67,45,20.32,3,730.1,28.3,24.5,37.5,37.5
2018-12-09 07:44:49.5815,172.8,65.1,37.75,37.67,45.1,20.33,4,729.9,28.7,25,37.5,37.5
2018-12-09 07:44:49.8315,172.8,65.1,37.75,37.67,45,20.32,65,21210,21190,0,37.5,37.5
2018-12-09 07:44:50.0815,172.8,65.1,37.75,37.67,45,20.34,66,5060,5060,0,37.5,37.5
2018-12-09 07:44:50.3315,172.8,65.1,37.75,37.67,45,20.36,1,730.1,28.3,26.5,37.5,37.5
2018-12-09 07:44:50.5815,172.8,65.1,37.75,37.67,45,20.33,2,729.9,28.7,27,37.5,37.5
2018-12-09 07:44:50.8315,172.8,65.1,37.75,37.67,45,20.34,65,21210,21190,0,37.5,37.5
2018-12-09 07:44:51.0815,172.8,65.1,37.75,37.67,45,20.32,51,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:51.3315,172.8,65.1,37.75,37.67,45,20.32,63,50,50,0,37.5,37.5
2018-12-09 07:44:51.5815,172.8,65.1,37.75,37.67,45,20.32,67,27.9,27.8,0,37.5,37.5
2018-12-09 07:44:51.8316,172.8,65.1,37.75,37.67,45,20.32,52,3.73,3.71,0,37.5,37.5
2018-12-09 07:44:52.0816,172.8,65.1,37.75,37.67,45,20.32,6,21210,27.9,3.7,37.5,37.5
2018-12-09 07:44:52.3316,172.8,65.1,37.75,37.67,45,20.32,7,21180,27.8,3.7,37.5,38
2018-12-09 07:44:52.5815,172.8,65.1,37.75,37.67,45,20.32,1,730,28.5,26.5,37.5,38
2018-12-09 07:44:52.8315,172.8,65.1,37.75,37.67,45,20.32,2,729.9,28.5,27,37.5,38
2018-12-09 07:44:53.0815,172.8,65.1,37.75,37.67,45,20.32,61,732.3,726.9,0,37.5,38
2018-12-09 07:44:53.3315,172.8,65.1,37.75,37.67,45,20.32,62,425,425,0,37.5,38
2018-12-09 07:44:53.5815,172.8,65.1,37.75,37.67,45,20.32,64,32.5,32.8,0,37.5,38
2018-12-09 07:44:53.8315,172.8,65.1,37.75,37.67,45,20.33,3,730,28.5,24.5,37.5,38
2018-12-09 07:44:54.0815,172.8,65.1,37.75,37.67,45,20.33,4,729.9,28.5,25,37.5,38
2018-12-09 07:44:54.3315,172.8,65.1,37.75,37.67,45,20.33,65,21210,21180,0,37.5,38
2018-12-09 07:44:54.5815,172.8,65.1,37.75,37.67,45,20.31,66,5060,5060,0,37.5,38
2018-12-09 07:44:54.8315,172.8,65.1,37.75,37.67,45,20.32,1,730,28.5,26.5,37.5,38
2018-12-09 07:44:55.0816,172.8,65.1,37.75,37.67,45,20.33,2,729.9,28.5,27,37.5,38
2018-12-09 07:44:55.3316,172.8,65.1,37.75,37.67,45,20.2,65,21210,21180,0,37.5,38
2018-12-09 07:44:55.5816,172.8,65.1,37.75,37.67,45,20.29,51,3.73,3.71,0,37.5,38
2018-12-09 07:44:55.8315,172.8,65.1,37.75,37.67,45,20.32,63,50,50,0,37.5,38
2018-12-09 07:44:56.0815,172.8,65.1,37.75,37.67,45,20.32,67,27.9,27.8,0,37.5,38
2018-12-09 07:44:56.3315,172.8,65.1,37.75,37.67,45,20.32,52,3.73,3.71,0,37.5,38
2018-12-09 07:44:56.5815,172.8,65.1,37.75,37.67,45,20.33,6,21220,27.9,3.7,37.5,38
2018-12-09 07:44:56.8315,172.8,65.1,37.75,37.67,45,20.32,7,21180,27.8,3.7,37.5,38
2018-12-09 07:44:57.0815,172.8,65.1,37.75,37.67,45,20.32,1,730,28.5,26.5,37.5,38
2018-12-09 07:44:57.3315,172.8,65.1,37.75,37.67,45,20.33,2,729.9,28.5,27,37.5,38
2018-12-09 07:44:57.5815,172.8,65.2,37.75,37.73,45,20.32,61,732.4,727,0,37.5,38
2018-12-09 07:44:57.8315,172.8,65.2,37.75,37.73,45,20.32,62,425,425,0,37.5,38
2018-12-09 07:44:58.0815,172.8,65.2,37.75,37.73,45,20.32,64,32.5,32.8,0,37.5,38
2018-12-09 07:44:58.3315,172.8,65.2,37.75,37.73,45,20.34,3,730,28.5,24.5,37.5,38
2018-12-09 07:44:58.5815,172.8,65.2,37.75,37.73,45,20.32,4,729.9,28.5,25,37.5,38
2018-12-09 07:44:58.8315,172.8,65.2,37.75,37.73,45,20.32,65,21220,21180,0,37.5,38
2018-12-09 07:44:59.0816,172.8,65.2,37.75,37.73,45,20.33,66,5070,5060,0,37.5,38
2018-12-09 07:44:59.3316,172.8,65.2,37.75,37.73,45.1,20.32,1,730.2,28.5,26.5,37.5,38
2018-12-09 07:44:59.5816,172.8,65.2,37.75,37.73,45,20.34,2,730.1,28.7,27,37.5,38
2018-12-09 07:44:59.8315,172.8,65.2,37.75,37.73,45,20.31,65,21220,21180,0,37.5,38
2018-12-09 07:45:00.0815,172.8,65.2,37.75,37.73,45,20.33,51,3.73,3.71,0,37.5,38
2018-12-09 07:45:00.3315,172.8,65.2,37.75,37.73,45,20.39,63,50,50,0,37.5,38
2018-12-09 07:45:00.5815,172.8,65.2,37.75,37.73,45,20.32,67,27.9,27.8,0,37.5,38
2018-12-09 07:45:00.8315,172.8,65.2,37.75,37.73,45,20.32,52,3.73,3.71,0,37.5,38
2018-12-09 07:45:01.0815,172.8,65.2,37.75,37.73,45,20.32,6,21220,27.9,3.7,37.5,38
2018-12-09 07:45:01.3315,172.8,65.2,37.75,37.73,45,20.31,7,21180,27.8,3.7,37.5,38
2018-12-09 07:45:01.5816,172.8,65.2,37.75,37.73,45,20.31,1,730.2,28.5,26.5,37.5,38
2018-12-09 07:45:01.8316,172.8,65.2,37.75,37.73,45,20.31,2,730.1,28.7,27,37.5,38
2018-12-09 07:45:02.0816,172.8,65.2,37.75,37.73,45,20.32,61,732.4,727,0,37.5,38
2018-12-09 07:45:02.3316,172.8,65.3,37.75,37.79,45,20.31,62,425,425,0,37.5,38
2018-12-09 07:45:02.5816,172.8,65.3,37.75,37.79,45,20.32,64,32.5,32.8,0,37.5,38
2018-12-09 07:45:02.8316,172.8,65.3,37.75,37.79,45,20.32,3,730.2,28.5,24.5,37.5,38
2018-12-09 07:45:03.0817,172.8,65.3,37.75,37.79,45,20.32,4,730.1,28.7,25,37.5,38
2018-12-09 07:45:03.3317,172.8,65.3,37.75,37.79,45,20.31,65,21220,21170,0,37.5,38
2018-12-09 07:45:03.5817,172.8,65.3,37.75,37.79,45,20.32,66,5070,5070,0,37.5,38
2018-12-09 07:45:03.8317,172.8,65.3,37.75,37.79,45,20.33,1,730.2,28.5,26.5,37.5,38
2018-12-09 07:45:04.0817,172.8,65.3,37.75,37.79,45,20.32,2,730.1,28.7,27,37.5,38
2018-12-09 07:45:04.3317,172.8,65.3,37.75,37.79,45,20.31,65,21220,21170,0,37.5,38
2018-12-09 07:45:04.5817,172.8,65.3,37.75,37.79,45,20.33,51,3.73,3.71,0,37.5,38
2018-12-09 07:45:04.8317,172.8,65.3,37.75,37.79,45,20.32,63,50,50,0,37.5,38
2018-12-09 07:45:05.0817,172.8,65.3,37.75,37.79,45,20.29,67,27.9,27.8,0,37.5,38
2018-12-09 07:45:05.3317,172.8,65.3,37.75,37.79,45,20.38,52,3.73,3.71,0,37.5,38
2018-12-09 07:45:05.5816,172.8,65.3,37.75,37.79,45,20.32,6,21230,27.9,3.7,37.5,38
2018-12-09 07:45:05.8316,172.8,65.3,37.75,37.79,45,20.33,7,21170,27.8,3.7,37.5,38
2018-12-09 07:45:06.0816,172.8,65.3,37.75,37.79,45,20.33,1,730.2,28.5,26.5,37.5,38
2018-12-09 07:45:06.3316,172.8,65.3,38,37.79,45,20.32,2,730.1,28.7,27,37.5,38
2018-12-09 07:45:06.5816,172.8,65.3,38,37.79,45,20.28,61,732.3,727.1,0,38,38
2018-12-09 07:45:06.8316,172.8,65.3,38,37.79,45,20.32,62,425,425,0,38,38
2018-12-09 07:45:07.0816,172.8,65.3,38,37.79,45,20.32,64,32.6,32.8,0,38,38
2018-12-09 07:45:07.3316,172.8,65.3,38,37.79,45,20.33,3,730.3,28.5,24.5,38,38
2018-12-09 07:45:07.5816,172.8,65.3,38,37.79,45,20.32,4,730.1,28.5,25,38,38
2018-12-09 07:45:07.8316,172.8,65.3,38,37.79,45,20.32,65,21220,21180,0,38,38
2018-12-09 07:45:08.0816,172.8,65.3,38,37.79,45,20.31,66,5060,5070,0,38,38
2018-12-09 07:45:08.3316,172.8,65.3,38,37.79,45,20.32,1,730.3,28.5,26.5,38,38
2018-12-09 07:45:08.5817,172.8,65.3,38,37.79,45,20.31,2,730.1,28.5,27,38,38
2018-12-09 07:45:08.8317,172.8,65.3,38,37.79,45,20.32,65,21220,21180,0,38,38
2018-12-09 07:45:09.0817,172.8,65.3,38,37.79,45,20.32,51,3.73,3.71,0,38,38
2018-12-09 07:45:09.3317,172.8,65.3,38,37.79,45,20.32,63,50,50,0,38,38
2018-12-09 07:45:09.5817,172.8,65.3,38,37.79,45,20.32,67,27.9,27.8,0,38,38
2018-12-09 07:45:09.8317,172.8,65.3,38,37.79,45,20.32,52,3.73,3.71,0,38,38
2018-12-09 07:45:10.0817,172.8,65.3,38,37.79,45,20.32,6,21220,27.9,3.7,38,38
2018-12-09 07:45:10.3317,172.8,65.3,38,37.79,45,20.33,7,21180,27.8,3.7,38,38
2018-12-09 07:45:10.5817,172.8,65.3,38,37.79,45,20.48,1,730.3,28.5,26.5,38,38
2018-12-09 07:45:10.8317,172.8,65.3,38,37.79,45,20.31,2,730.1,28.5,27,38,38
2018-12-09 07:45:11.0818,172.8,65.3,38,37.79,45.1,20.33,61,732.5,727.1,0,38,38
2018-12-09 07:45:11.3317,172.8,65.3,38,37.79,45,20.32,62,425,425,0,38,38
2018-12-09 07:45:11.5817,172.8,65.3,38,37.79,45,20.32,64,32.5,32.8,0,38,38
2018-12-09 07:45:11.8317,172.8,65.3,38,37.79,45,20.33,3,730.3,28.5,24.5,38,38
2018-12-09 07:45:12.0817,172.8,65.3,38,37.79,45,20.3,4,730.1,28.5,25,38,38
2018-12-09 07:45:12.3317,172.8,65.3,38,37.79,45,20.32,65,21210,21180,0,38,38
2018-12-09 07:45:12.5817,172.8,65.3,38,37.79,45,20.32,66,5070,5070,0,38,38
2018-12-09 07:45:12.8317,172.8,65.3,38,37.79,45,20.32,1,730.3,28.5,26.5,38,38
2018-12-09 07:45:13.0817,172.8,65.3,38,37.79,45,20.31,2,730.1,28.5,27,38,38
2018-12-09 07:45:13.3317,172.8,65.3,38,37.79,45,20.32,65,21210,21180,0,38,38
2018-12-09 07:45:13.5817,172.8,65.3,38,37.79,45,20.32,51,3.73,3.71,0,38,38
2018-12-09 07:45:13.8318,172.8,65.3,38,37.79,45,20.32,63,50,50,0,38,38
2018-12-09 07:45:14.0818,172.8,65.3,38,37.79,45,20.31,67,27.9,27.8,0,38,38
2018-12-09 07:45:14.3318,172.8,65.3,38,37.79,45,20.32,52,3.73,3.71,0,38,38
2018-12-09 07:45:14.5818,172.8,65.3,38,37.79,45,20.32,6,21210,27.9,3.7,38,38
2018-12-09 07:45:14.8317,172.8,65.3,38,37.79,45,20.31,7,21190,27.8,3.7,38,38
2018-12-09 07:45:15.0817,172.8,65.3,38,37.79,45,20.32,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:15.3317,172.8,65.3,38,37.79,45,20.3,2,730.1,28.6,27,38,38
2018-12-09 07:45:15.5817,172.8,65.3,38,37.79,45,20.39,61,732.4,727.2,0,38,38
2018-12-09 07:45:15.8317,172.8,65.3,38,37.79,45,20.32,62,425,425,0,38,38
2018-12-09 07:45:16.0817,172.8,65.4,38,37.85,45,20.35,64,32.5,32.9,0,38,38
2018-12-09 07:45:16.3317,172.8,65.4,38,37.85,45,20.32,3,730.5,28.3,24.5,38,38
2018-12-09 07:45:16.5817,172.8,65.4,38,37.85,45,20.32,4,730.1,28.6,25,38,38
2018-12-09 07:45:16.8318,172.8,65.4,38,37.85,45.1,20.31,65,21210,21190,0,38,38
2018-12-09 07:45:17.0818,172.8,65.4,38,37.85,45,20.32,66,5060,5060,0,38,38
2018-12-09 07:45:17.3318,172.8,65.4,38,37.85,45,20.3,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:17.5818,172.8,65.4,38,37.85,45,20.31,2,730.1,28.6,27,38,38
2018-12-09 07:45:17.8318,172.8,65.4,38,37.85,45,20.32,65,21210,21190,0,38,38
2018-12-09 07:45:18.0818,172.8,65.4,38,37.85,45,20.32,51,3.73,3.71,0,38,38
2018-12-09 07:45:18.3317,172.8,65.4,38,37.85,45,20.32,63,50,50,0,38,38
2018-12-09 07:45:18.5817,172.8,65.4,38,37.85,45,20.32,67,27.9,27.8,0,38,38
2018-12-09 07:45:18.8317,172.8,65.4,38,37.85,45,20.32,52,3.73,3.71,0,38,38
2018-12-09 07:45:19.0817,172.8,65.5,38,37.91,45,20.32,6,21200,27.9,3.7,38,38
2018-12-09 07:45:19.3318,172.8,65.5,38,37.91,45,20.32,7,21190,27.8,3.7,38,38
2018-12-09 07:45:19.5818,172.8,65.5,38,37.91,45,20.32,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:19.8318,172.8,65.5,38,37.91,45,20.32,2,730.1,28.6,27,38,38
2018-12-09 07:45:20.0818,172.8,65.5,38,37.91,45,20.32,61,732.5,727.2,0,38,38
2018-12-09 07:45:20.3318,172.8,65.5,38,37.91,45,20.32,62,425,425,0,38,38
2018-12-09 07:45:20.5818,172.8,65.5,38,37.91,45,20.32,64,32.5,32.8,0,38,38
2018-12-09 07:45:20.8318,172.8,65.5,38,37.91,45,20.32,3,730.5,28.3,24.5,38,38
2018-12-09 07:45:21.0818,172.8,65.5,38,37.91,45,20.32,4,730.1,28.6,25,38,38
2018-12-09 07:45:21.3318,172.8,65.5,38,37.91,45,20.32,65,21200,21190,0,38,38
2018-12-09 07:45:21.5818,172.8,65.5,38,37.91,45,20.32,66,5070,5070,0,38,38
2018-12-09 07:45:21.8318,172.8,65.5,38,37.91,45,20.31,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:22.0818,172.8,65.5,38,37.91,45,20.33,2,730.3,28.6,27,38,38
2018-12-09 07:45:22.3318,172.8,65.5,38,37.91,45.1,20.33,65,21210,21200,0,38,38
2018-12-09 07:45:22.5818,172.8,65.5,38,37.91,45,20.31,51,3.73,3.71,0,38,38
2018-12-09 07:45:22.8318,172.8,65.5,38,37.91,45,20.48,63,50,50,0,38,38
2018-12-09 07:45:23.0818,172.8,65.5,38,37.91,45,20.32,67,27.9,27.8,0,38,38
2018-12-09 07:45:23.3318,172.8,65.5,38,37.91,45,20.32,52,3.73,3.71,0,38,38
2018-12-09 07:45:23.5818,172.8,65.5,38,37.91,45,20.34,6,21210,27.9,3.7,38,38
2018-12-09 07:45:23.8318,172.8,65.5,38,37.91,45,20.32,7,21190,27.8,3.7,38,38
2018-12-09 07:45:24.0819,172.8,65.5,38,37.91,45,20.33,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:24.3319,172.8,65.5,38,37.91,45,20.31,2,730.3,28.6,27,38,38
2018-12-09 07:45:24.5819,172.8,65.5,38,37.91,45,20.32,61,732.7,727.2,0,38,38
2018-12-09 07:45:24.8319,172.8,65.5,38,37.91,45,20.36,62,425,425,0,38,38
2018-12-09 07:45:25.0819,172.8,65.5,38,37.91,45,20.31,64,32.5,32.8,0,38,38
2018-12-09 07:45:25.3319,172.8,65.5,38,37.91,45.1,20.32,3,730.5,28.3,24.5,38,38
2018-12-09 07:45:25.5819,172.8,65.5,38,37.91,45,20.32,4,730.3,28.6,25,38,38
2018-12-09 07:45:25.8319,172.8,65.5,38,37.91,45,20.32,65,21200,21190,0,38,38
2018-12-09 07:45:26.0819,172.8,65.5,38,37.91,45,20.32,66,5070,5070,0,38,38
2018-12-09 07:45:26.3319,172.8,65.5,38,37.91,45,20.33,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:26.5819,172.8,65.5,38,37.91,45,20.32,2,730.3,28.6,27,38,38
2018-12-09 07:45:26.8319,172.8,65.5,38,37.91,45,20.31,65,21200,21200,0,38,38
2018-12-09 07:45:27.0819,172.8,65.5,38,37.91,45,20.31,51,3.73,3.71,0,38,38
2018-12-09 07:45:27.3319,172.8,65.5,38,37.91,45,20.33,63,50,50,0,38,38
2018-12-09 07:45:27.5819,172.8,65.5,38,37.91,45,20.32,67,27.9,27.8,0,38,38
2018-12-09 07:45:27.8319,172.8,65.5,38,37.91,45,20.28,52,3.73,3.71,0,38,38
2018-12-09 07:45:28.0819,172.8,65.5,38,37.91,45,20.32,6,21200,27.9,3.7,38,38
2018-12-09 07:45:28.3319,172.8,65.5,38,37.91,45,20.32,7,21200,27.8,3.7,38,38
2018-12-09 07:45:28.5819,172.8,65.5,38,37.91,45,20.32,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:28.8319,172.8,65.5,38,37.91,45,20.32,2,730.4,28.6,27,38,38
2018-12-09 07:45:29.0819,172.8,65.5,38,37.91,45,20.32,61,732.7,727.4,0,38,38
2018-12-09 07:45:29.3319,172.8,65.5,38,37.91,45,20.32,62,425,425,0,38,38
2018-12-09 07:45:29.5819,172.8,65.5,38,37.91,45,20.32,64,32.5,32.9,0,38,38
2018-12-09 07:45:29.8319,172.8,65.5,38,37.91,45.1,20.32,3,730.5,28.3,24.5,38,38
2018-12-09 07:45:30.0819,172.8,65.5,38,37.91,45.1,20.32,4,730.4,28.6,25,38,38
2018-12-09 07:45:30.3319,172.8,65.5,38,37.91,45,20.32,65,21200,21200,0,38,38
2018-12-09 07:45:30.5819,172.8,65.6,38,37.96,45,20.32,66,5060,5060,0,38,38
2018-12-09 07:45:30.8319,172.8,65.6,38,37.96,45,20.33,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:31.0819,172.8,65.6,38,37.96,45,20.32,2,730.4,28.6,27,38,38
2018-12-09 07:45:31.3319,172.8,65.6,38,37.96,45,20.31,65,21210,21200,0,38,38
2018-12-09 07:45:31.5819,172.8,65.6,38,37.96,45,20.33,51,3.73,3.71,0,38,38
2018-12-09 07:45:31.8319,172.8,65.6,38,37.96,45,20.32,63,50,50,0,38,38
2018-12-09 07:45:32.0819,172.8,65.6,38,37.96,45,20.32,67,27.9,27.8,0,38,38
2018-12-09 07:45:32.3319,172.8,65.6,38,37.96,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 07:45:32.5819,172.8,65.6,38,37.96,45,20.12,6,21200,27.9,3.7,38,38
2018-12-09 07:45:32.8319,172.8,65.6,38,37.96,45,20.19,7,21200,27.8,3.7,38,38
2018-12-09 07:45:33.0819,172.8,65.6,38,37.96,45,20.13,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:33.3319,172.8,65.6,38,37.96,45,20.12,2,730.4,28.6,27,38,38
2018-12-09 07:45:33.5819,172.8,65.6,38,37.96,45,20.11,61,732.7,727.3,0,38,38
2018-12-09 07:45:33.8319,172.8,65.6,38,37.96,45,20.1,62,425,425,0,38,38
2018-12-09 07:45:34.0819,172.8,65.6,38,37.96,45,20.05,64,32.5,32.8,0,38,38
2018-12-09 07:45:34.3319,172.8,65.6,38,37.96,45,20.12,3,730.5,28.3,24.5,38,38
2018-12-09 07:45:34.5819,172.8,65.8,38,38.08,45,20.12,4,730.4,28.6,25,38,38
2018-12-09 07:45:34.8319,172.8,65.8,38,38.08,45,20.12,65,21210,21200,0,38,38
2018-12-09 07:45:35.0819,172.8,65.8,38,38.08,45,20.1,66,5060,5060,0,38,38
2018-12-09 07:45:35.3319,172.8,65.8,38,38.08,45,20.12,1,730.5,28.3,26.5,38,38
2018-12-09 07:45:35.5819,172.8,65.8,38,38.08,45.1,20.12,2,730.4,28.6,27,38,38
2018-12-09 07:45:35.8319,172.8,65.8,38,38.08,45,20.13,65,21210,21200,0,38,38
2018-12-09 07:45:36.0819,172.8,65.8,38,38.08,45,20.12,51,3.73,3.71,0,38,38
2018-12-09 07:45:36.3319,172.8,65.8,38,38.08,45,20.13,63,50,50,0,38,38
2018-12-09 07:45:36.5820,172.8,65.8,38,38.08,45,20.12,67,27.9,27.8,0,38,38
2018-12-09 07:45:36.8320,172.8,65.8,38,38.08,45,20.12,52,3.73,3.71,0,38,38
2018-12-09 07:45:37.0820,172.8,65.8,38,38.08,45.1,20.13,6,21210,28,3.7,38,38
2018-12-09 07:45:37.3320,172.8,65.8,38,38.08,45,20.12,7,21200,27.8,3.7,38,38
2018-12-09 07:45:37.5820,172.8,65.8,38,38.08,45,20.12,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:37.8320,172.8,65.8,38,38.08,45,20.12,2,730.4,28.7,27,38,38
2018-12-09 07:45:38.0819,172.8,65.8,38,38.08,45,20.12,61,732.7,727.4,0,38,38
2018-12-09 07:45:38.3319,172.8,65.8,38,38.08,45.1,20.12,62,425,425,0,38,38
2018-12-09 07:45:38.5819,172.8,65.8,38,38.08,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 07:45:38.8319,172.8,65.8,38,38.08,45,20.12,3,730.6,28.3,24.5,38,38
2018-12-09 07:45:39.0820,172.8,65.8,38,38.08,45,20.12,4,730.4,28.7,25,38,38
2018-12-09 07:45:39.3320,172.8,65.8,38,38.08,45,20.13,65,21210,21210,0,38,38
2018-12-09 07:45:39.5820,172.8,65.8,38,38.08,45,20.12,66,5060,5060,0,38,38
2018-12-09 07:45:39.8320,172.8,65.8,38,38.08,45,20.11,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:40.0820,172.8,65.8,38,38.08,45,20.12,2,730.4,28.7,27,38,38
2018-12-09 07:45:40.3320,172.8,65.8,38,38.08,45,20.12,65,21210,21210,0,38,38
2018-12-09 07:45:40.5820,172.8,65.8,38,38.08,45,20.13,51,3.73,3.71,0,38,38
2018-12-09 07:45:40.8319,172.8,65.8,38,38.08,45,20.12,63,50,50,0,38,38
2018-12-09 07:45:41.0819,172.8,65.8,38,38.08,45,20.12,67,28,27.8,0,38,38
2018-12-09 07:45:41.3320,172.8,65.8,38,38.08,45,20.13,52,3.73,3.71,0,38,38
2018-12-09 07:45:41.5820,172.8,65.8,38,38.08,45,20.12,6,21210,28,3.7,38,38
2018-12-09 07:45:41.8320,172.8,65.8,38,38.08,45,20.12,7,21210,27.8,3.7,38,38
2018-12-09 07:45:42.0820,172.8,65.8,38,38.08,45,20.12,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:42.3320,172.8,65.8,38,38.08,45,20.12,2,730.4,28.7,27,38,38
2018-12-09 07:45:42.5820,172.8,65.8,38,38.08,45,20.13,61,732.8,727.5,0,38,38
2018-12-09 07:45:42.8320,172.8,65.8,38,38.08,45,20.13,62,425,425,0,38,38
2018-12-09 07:45:43.0820,172.8,65.8,38,38.08,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 07:45:43.3320,172.8,65.8,38,38.08,45,20.12,3,730.6,28.3,24.5,38,38
2018-12-09 07:45:43.5820,172.8,65.8,38,38.08,45,20.12,4,730.5,28.6,25,38,38
2018-12-09 07:45:43.8320,172.8,65.8,38,38.08,45,20.13,65,21200,21200,0,38,38
2018-12-09 07:45:44.0820,172.8,65.8,38,38.08,45.1,20.11,66,5060,5060,0,38,38
2018-12-09 07:45:44.3320,172.8,65.8,38,38.08,45,20.12,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:44.5821,172.8,65.8,38,38.08,45,20.12,2,730.5,28.6,27,38,38
2018-12-09 07:45:44.8321,172.8,65.8,38,38.08,45,20.11,65,21200,21200,0,38,38
2018-12-09 07:45:45.0821,172.8,65.8,38,38.08,45,20.12,51,3.73,3.71,0,38,38
2018-12-09 07:45:45.3321,172.8,65.8,38,38.08,45,20.11,63,50,50,0,38,38
2018-12-09 07:45:45.5820,172.8,65.8,38,38.08,45,20.01,67,28,27.8,0,38,38
2018-12-09 07:45:45.8320,172.8,65.8,38,38.08,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 07:45:46.0820,172.8,65.8,38,38.08,45,20.12,6,21210,28,3.7,38,38
2018-12-09 07:45:46.3320,172.8,65.8,38,38.08,45,20.12,7,21210,27.8,3.7,38,38
2018-12-09 07:45:46.5820,172.8,65.8,38,38.08,45,20.13,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:46.8320,172.8,65.8,38,38.08,45,20.12,2,730.5,28.6,27,38,38
2018-12-09 07:45:47.0820,172.8,65.8,38,38.08,45,20.12,61,732.7,727.4,0,38,38
2018-12-09 07:45:47.3320,172.8,65.8,38,38.08,45,20.13,62,425,425,0,38,38
2018-12-09 07:45:47.5820,172.8,65.8,38,38.08,45,20.12,64,32.5,32.9,0,38,38
2018-12-09 07:45:47.8319,172.8,65.8,38,38.08,45,20.12,3,730.6,28.3,24.5,38,38
2018-12-09 07:45:48.0819,172.8,65.8,38,38.08,45,20.13,4,730.5,28.6,25,38,38
2018-12-09 07:45:48.3319,172.8,65.8,38,38.08,45,20.12,65,21200,21200,0,38,38
2018-12-09 07:45:48.5820,172.8,65.8,38,38.08,45,20.13,66,5060,5070,0,38,38
2018-12-09 07:45:48.8321,172.8,65.8,38,38.08,45,20.12,1,730.6,28.3,26.5,38,38
2018-12-09 07:45:49.0822,172.8,65.8,38,38.08,45,20.12,2,730.5,28.6,27,38,38
2018-12-09 07:45:49.3322,172.8,65.9,38,38.14,45,20.12,65,21200,21200,0,38,38
2018-12-09 07:45:49.5822,172.8,65.9,38,38.14,45,20.12,51,3.73,3.71,0,38,38
2018-12-09 07:45:49.8322,172.8,65.9,38,38.14,45,20.13,63,50,50,0,38,38
2018-12-09 07:45:50.0822,172.8,65.9,38,38.14,45,20.14,67,28,27.8,0,38,38
2018-12-09 07:45:50.3322,172.8,65.9,38,38.14,45,20.12,52,3.74,3.71,0,38,38
2018-12-09 07:45:50.5821,172.8,65.9,38,38.14,45,20.12,6,21210,28,3.7,38,38
2018-12-09 07:45:50.8321,172.8,65.9,38,38.14,45,20.12,7,21200,27.8,3.7,38,38
2018-12-09 07:45:51.0821,172.8,65.9,38,38.14,45,20.12,1,730.7,28.3,26.5,38,38
2018-12-09 07:45:51.3321,172.8,65.9,38,38.14,45,20.13,2,730.5,28.6,27,38,38
2018-12-09 07:45:51.5821,172.8,65.9,38,38.14,45,20.12,61,732.9,727.6,0,38,38
2018-12-09 07:45:51.8322,172.8,65.9,38,38.14,45,20.12,62,425,425,0,38,38
2018-12-09 07:45:52.0822,172.8,65.9,38,38.14,45,20.14,64,32.4,32.8,0,38,38
2018-12-09 07:45:52.3322,172.8,66,38,38.19,45,20.13,3,730.7,28.3,24.5,38,38
2018-12-09 07:45:52.5822,172.8,66,38,38.19,45,20.12,4,730.5,28.6,25,38,38
2018-12-09 07:45:52.8322,172.8,66,38,38.19,45,20.13,65,21210,21210,0,38,38
2018-12-09 07:45:53.0821,172.8,66,38,38.19,45,20.12,66,5070,5070,0,38,38
2018-12-09 07:45:53.3321,172.8,66,38,38.19,45,20.13,1,730.7,28.3,26.5,38,38
2018-12-09 07:45:53.5821,172.8,66,38,38.19,45,20.14,2,730.5,28.6,27,38,38
2018-12-09 07:45:53.8322,172.8,66,38,38.19,45,20.12,65,21210,21210,0,38,38
2018-12-09 07:45:54.0822,172.8,66,38,38.19,45.1,20.12,51,3.73,3.71,0,38,38
2018-12-09 07:45:54.3322,172.8,66,38,38.19,45,20.12,63,50,50,0,38,38
2018-12-09 07:45:54.5822,172.8,66,38,38.19,45,20.12,67,28,27.8,0,38,38
2018-12-09 07:45:54.8322,172.8,66,38,38.19,45,20.13,52,3.74,3.71,0,38,38
2018-12-09 07:45:55.0822,172.8,66,38,38.19,45,20.1,6,21210,28,3.7,38,38
2018-12-09 07:45:55.3322,172.8,66,38,38.19,45,20.14,7,21210,27.8,3.7,38,38
2018-12-09 07:45:55.5822,172.8,66,38,38.19,45,20.25,1,730.7,28.3,26.5,38,38
2018-12-09 07:45:55.8321,172.8,66,38,38.19,45,20.13,2,730.5,28.6,27,38,38
2018-12-09 07:45:56.0821,172.8,66,38,38.19,45,20.12,61,732.9,727.5,0,38,38
2018-12-09 07:45:56.3321,172.8,66,38,38.19,45,20.14,62,425,425,0,38,38
2018-12-09 07:45:56.5821,172.8,66,38,38.19,45,20.13,64,32.5,32.9,0,38,38
2018-12-09 07:45:56.8321,172.8,66,38,38.19,45.1,20.12,3,730.7,28.3,24.5,38,38
2018-12-09 07:45:57.0822,172.8,66,38,38.19,45.1,20.12,4,730.5,28.6,25,38,38
2018-12-09 07:45:57.3322,172.8,66,38.25,38.19,45,20.12,65,21210,21200,0,38,38
2018-12-09 07:45:57.5822,172.8,66,38.25,38.19,45,20.12,66,5070,5070,0,38,38.5
2018-12-09 07:45:57.8322,172.8,66,38.25,38.19,45,20.13,1,730.7,28.5,26.5,38,38.5
2018-12-09 07:45:58.0822,172.8,66,38.25,38.19,45,20.12,2,730.6,28.7,27,38,38.5
2018-12-09 07:45:58.3322,172.8,66,38.25,38.19,45,20.12,65,21210,21200,0,38,38.5
2018-12-09 07:45:58.5823,172.8,66,38.25,38.19,45,20.13,51,3.73,3.71,0,38,38.5
2018-12-09 07:45:58.8322,172.8,66,38.25,38.19,45,20.17,63,50,50,0,38,38.5
2018-12-09 07:45:59.0822,172.8,66,38.25,38.19,45,20.13,67,28,27.8,0,38,38.5
