Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:45:59.3322,172.8,66,38.25,38.19,45,20.12,52,3.74,3.71,0,38,38.5
2018-12-09 07:45:59.5822,172.8,66,38.25,38.19,45,20.19,6,21210,28,3.7,38,38.5
2018-12-09 07:45:59.8322,172.8,66,38.25,38.19,45,20.1,7,21190,27.8,3.7,38,38.5
2018-12-09 07:46:00.0822,172.8,66,38.25,38.19,45,20.11,1,730.7,28.5,26.5,38,38.5
2018-12-09 07:46:00.3322,172.8,66,38.25,38.19,45,20.12,2,730.6,28.7,27,38,38.5
2018-12-09 07:46:00.5822,172.8,66,38.25,38.19,45,20.12,61,733,727.6,0,38,38.5
2018-12-09 07:46:00.8323,172.8,66,38.25,38.19,45,20.12,62,425,425,0,38,38.5
2018-12-09 07:46:01.0823,172.8,66,38.25,38.19,45,20.13,64,32.5,32.8,0,38,38.5
2018-12-09 07:46:01.3323,172.8,66,38.25,38.19,45,20.12,3,730.7,28.5,24.5,38,38.5
2018-12-09 07:46:01.5823,172.8,66,38.25,38.19,45,20.12,4,730.6,28.7,25,38,38.5
2018-12-09 07:46:01.8323,172.8,66,38.25,38.19,45,20.13,65,21210,21190,0,38,38.5
2018-12-09 07:46:02.0823,172.8,66,38.25,38.19,45,20.12,66,5070,5070,0,38,38.5
2018-12-09 07:46:02.3323,172.8,66,38.25,38.19,45,20.13,1,730.7,28.5,26.5,38,38.5
2018-12-09 07:46:02.5822,172.8,66,38.25,38.19,45,20.13,2,730.6,28.7,27,38,38.5
2018-12-09 07:46:02.8322,172.8,66,38.25,38.19,45,20.16,65,21210,21190,0,38,38.5
2018-12-09 07:46:03.0822,172.8,66,38.25,38.19,45,20.14,51,3.73,3.71,0,38,38.5
2018-12-09 07:46:03.3322,172.8,66,38.25,38.19,45,20.12,63,50,50,0,38,38.5
2018-12-09 07:46:03.5822,172.8,66,38.25,38.19,45,20.1,67,28,27.8,0,38,38.5
2018-12-09 07:46:03.8322,172.8,66,38.25,38.19,45,20.12,52,3.74,3.71,0,38,38.5
2018-12-09 07:46:04.0822,172.8,66,38.25,38.19,45,20.12,6,21220,28,3.7,38,38.5
2018-12-09 07:46:04.3322,172.8,66,38.25,38.19,45,20.13,7,21180,27.8,3.7,38,38.5
2018-12-09 07:46:04.5822,172.8,66,38.25,38.19,45,20.15,1,730.8,28.5,26.5,38,38.5
2018-12-09 07:46:04.8322,172.8,66,38.25,38.19,45,20.13,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:05.0823,172.8,66,38.25,38.19,45,20.11,61,733,727.6,0,38,38.5
2018-12-09 07:46:05.3323,172.8,66,38.25,38.19,45,20.16,62,425,425,0,38,38.5
2018-12-09 07:46:05.5823,172.8,66,38.25,38.19,45,20.13,64,32.5,32.9,0,38,38.5
2018-12-09 07:46:05.8323,172.8,66,38.25,38.19,45,20.13,3,730.8,28.5,24.5,38,38.5
2018-12-09 07:46:06.0823,172.8,66,38.25,38.19,45,20.12,4,730.7,28.6,25,38,38.5
2018-12-09 07:46:06.3323,172.8,66,38.25,38.19,45,20.12,65,21220,21180,0,38,38.5
2018-12-09 07:46:06.5823,172.8,66,38.25,38.19,45,20.12,66,5070,5070,0,38,38.5
2018-12-09 07:46:06.8323,172.8,66,38.25,38.19,45,20.13,1,730.8,28.5,26.5,38,38.5
2018-12-09 07:46:07.0823,172.8,66,38.25,38.19,45,20.12,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:07.3323,172.8,66.1,38.25,38.25,45,20.13,65,21220,21180,0,38,38.5
2018-12-09 07:46:07.5823,172.8,66.1,38.25,38.25,45,20.12,51,3.74,3.71,0,38,38.5
2018-12-09 07:46:07.8323,172.8,66.1,38.25,38.25,45,20.1,63,50,50,0,38,38.5
2018-12-09 07:46:08.0823,172.8,66.1,38.25,38.25,45,20.12,67,28,27.8,0,38,38.5
2018-12-09 07:46:08.3323,172.8,66.1,38.25,38.25,45,20.11,52,3.74,3.71,0,38,38.5
2018-12-09 07:46:08.5823,172.8,66.1,38.25,38.25,45,20.12,6,21220,28,3.7,38,38.5
2018-12-09 07:46:08.8323,172.8,66.1,38.25,38.25,45,20.12,7,21180,27.8,3.7,38,38.5
2018-12-09 07:46:09.0823,172.8,66.1,38.25,38.25,44.9,20.13,1,730.8,28.5,26.5,38,38.5
2018-12-09 07:46:09.3323,172.8,66.1,38.25,38.25,45,20.13,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:09.5823,172.8,66.1,38.25,38.25,45,20.13,61,733.1,727.7,0,38,38.5
2018-12-09 07:46:09.8323,172.8,66.1,38.25,38.25,45,20.12,62,425,425,0,38,38.5
2018-12-09 07:46:10.0823,172.8,66.1,38.25,38.25,45,20.12,64,32.5,32.8,0,38,38.5
2018-12-09 07:46:10.3323,172.8,66.1,38.25,38.25,45,20.11,3,730.8,28.5,24.5,38,38.5
2018-12-09 07:46:10.5823,172.8,66.1,38.25,38.25,45,20.14,4,730.7,28.6,25,38,38.5
2018-12-09 07:46:10.8323,172.8,66.1,38.25,38.25,45,20.12,65,21220,21170,0,38,38.5
2018-12-09 07:46:11.0823,172.8,66.1,38.25,38.25,45,20.12,66,5060,5060,0,38,38.5
2018-12-09 07:46:11.3323,172.8,66.1,38.25,38.25,45,20.12,1,730.8,28.5,26.5,38,38.5
2018-12-09 07:46:11.5823,172.8,66.1,38.25,38.25,45,20.13,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:11.8323,172.8,66.1,38.25,38.25,45,20.12,65,21220,21180,0,38,38.5
2018-12-09 07:46:12.0823,172.8,66.1,38.25,38.25,45,20.12,51,3.73,3.71,0,38,38.5
2018-12-09 07:46:12.3323,172.8,66.1,38.25,38.25,45,20.12,63,50,50,0,38,38.5
2018-12-09 07:46:12.5823,172.8,66.1,38.25,38.25,45,20.12,67,28,27.8,0,38,38.5
2018-12-09 07:46:12.8323,172.8,66.1,38.25,38.25,45,20.13,52,3.74,3.71,0,38,38.5
2018-12-09 07:46:13.0823,172.8,66.1,38.25,38.25,45,20.12,6,21220,28,3.7,38,38.5
2018-12-09 07:46:13.3323,172.8,66.1,38.25,38.25,45,20.12,7,21170,27.8,3.7,38,38.5
2018-12-09 07:46:13.5823,172.8,66.1,38.25,38.25,45,20.12,1,730.9,28.3,26.5,38,38.5
2018-12-09 07:46:13.8323,172.8,66.1,38.25,38.25,45,20.12,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:14.0823,172.8,66.1,38.25,38.25,45,20.12,61,733.1,727.7,0,38,38.5
2018-12-09 07:46:14.3323,172.8,66.1,38.25,38.25,45,20.12,62,425,425,0,38,38.5
2018-12-09 07:46:14.5823,172.8,66.1,38.25,38.25,45,20.13,64,32.5,32.8,0,38,38.5
2018-12-09 07:46:14.8323,172.8,66.1,38.25,38.25,45,20.12,3,730.9,28.3,24.5,38,38.5
2018-12-09 07:46:15.0823,172.8,66.1,38.25,38.25,45,20.11,4,730.7,28.6,25,38,38.5
2018-12-09 07:46:15.3323,172.8,66.1,38.25,38.25,45,20.12,65,21230,21180,0,38,38.5
2018-12-09 07:46:15.5823,172.8,66.1,38.25,38.25,45,20.12,66,5060,5060,0,38,38.5
2018-12-09 07:46:15.8323,172.8,66.1,38.25,38.25,45,20.12,1,730.9,28.3,26.5,38,38.5
2018-12-09 07:46:16.0823,172.8,66.1,38.25,38.25,45,20.12,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:16.3323,172.8,66.1,38.25,38.25,45,20.14,65,21230,21180,0,38,38.5
2018-12-09 07:46:16.5823,172.8,66.1,38.25,38.25,45,20.14,51,3.73,3.71,0,38,38.5
2018-12-09 07:46:16.8324,172.8,66.1,38.25,38.25,45,20.12,63,50,50,0,38,38.5
2018-12-09 07:46:17.0824,172.8,66.1,38.25,38.25,45.1,20.12,67,28,27.8,0,38,38.5
2018-12-09 07:46:17.3324,172.8,66.1,38.25,38.25,45,20.12,52,3.74,3.71,0,38,38.5
2018-12-09 07:46:17.5824,172.8,66.1,38.25,38.25,45,20.12,6,21230,28,3.7,38,38.5
2018-12-09 07:46:17.8324,172.8,66.1,38.25,38.25,45,20.12,7,21180,27.8,3.7,38,38.5
2018-12-09 07:46:18.0824,172.8,66.1,38.25,38.25,45,20.12,1,730.9,28.3,26.5,38,38.5
2018-12-09 07:46:18.3324,172.8,66.1,38.25,38.25,45,20.12,2,730.7,28.6,27,38,38.5
2018-12-09 07:46:18.5824,172.8,66.1,38.5,38.25,45,20.12,61,733.1,727.8,0,38,38.5
2018-12-09 07:46:18.8324,172.8,66.1,38.5,38.25,45,20.12,62,425,425,0,38,38.5
2018-12-09 07:46:19.0824,172.8,66.1,38.5,38.25,45,20.11,64,32.5,32.8,0,38,38.5
2018-12-09 07:46:19.3324,172.8,66.1,38.5,38.25,45,20.11,3,731.1,28.5,24.5,38.5,38.5
2018-12-09 07:46:19.5824,172.8,66.1,38.5,38.25,45,20.17,4,730.8,28.5,25,38.5,38.5
2018-12-09 07:46:19.8324,172.8,66.1,38.5,38.25,45,20.13,65,21230,21180,0,38.5,38.5
2018-12-09 07:46:20.0824,172.8,66.1,38.5,38.25,45,20.12,66,5060,5060,0,38.5,38.5
2018-12-09 07:46:20.3324,172.8,66.1,38.5,38.25,45,20.12,1,731.1,28.5,26.5,38.5,38.5
2018-12-09 07:46:20.5824,172.8,66.1,38.5,38.25,45,20.12,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:20.8324,172.8,66.1,38.5,38.25,45,20.11,65,21220,21170,0,38.5,38.5
2018-12-09 07:46:21.0824,172.8,66.1,38.5,38.25,45,20.12,51,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:21.3324,172.8,66.1,38.5,38.25,45,20.13,63,50,50,0,38.5,38.5
2018-12-09 07:46:21.5824,172.8,66.1,38.5,38.25,45,20.13,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:21.8324,172.8,66.1,38.5,38.25,45,20.12,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:22.0824,172.8,66.1,38.5,38.25,45,20.12,6,21210,28,3.7,38.5,38.5
2018-12-09 07:46:22.3324,172.8,66.2,38.5,38.31,45,20.12,7,21180,27.8,3.7,38.5,38.5
2018-12-09 07:46:22.5824,172.8,66.2,38.5,38.31,45,20.12,1,731.1,28.5,26.5,38.5,38.5
2018-12-09 07:46:22.8324,172.8,66.2,38.5,38.31,45,20.12,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:23.0824,172.8,66.2,38.5,38.31,45,20.14,61,733.2,727.8,0,38.5,38.5
2018-12-09 07:46:23.3324,172.8,66.2,38.5,38.31,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:23.5824,172.8,66.2,38.5,38.31,45,20.11,64,32.5,32.8,0,38.5,38.5
2018-12-09 07:46:23.8324,172.8,66.2,38.5,38.31,45,20.13,3,731.1,28.5,24.5,38.5,38.5
2018-12-09 07:46:24.0824,172.8,66.2,38.5,38.31,45,20.12,4,730.8,28.5,25,38.5,38.5
2018-12-09 07:46:24.3324,172.8,66.2,38.5,38.31,45,20.15,65,21210,21180,0,38.5,38.5
2018-12-09 07:46:24.5824,172.8,66.2,38.5,38.31,45,20.14,66,5060,5060,0,38.5,38.5
2018-12-09 07:46:24.8324,172.8,66.2,38.5,38.31,45,20.13,1,731.1,28.5,26.5,38.5,38.5
2018-12-09 07:46:25.0824,172.8,66.2,38.5,38.31,45,20.1,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:25.3325,172.8,66.3,38.5,38.37,45,20.13,65,21210,21180,0,38.5,38.5
2018-12-09 07:46:25.5825,172.8,66.3,38.5,38.37,45,20.13,51,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:25.8324,172.8,66.3,38.5,38.37,45,20.1,63,50,50,0,38.5,38.5
2018-12-09 07:46:26.0824,172.8,66.3,38.5,38.37,45,20.13,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:26.3324,172.8,66.3,38.5,38.37,45,20.16,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:26.5824,172.8,66.3,38.5,38.37,44.9,20.12,6,21210,28,3.7,38.5,38.5
2018-12-09 07:46:26.8324,172.8,66.3,38.5,38.37,45,20.12,7,21190,27.8,3.7,38.5,38.5
2018-12-09 07:46:27.0825,172.8,66.3,38.5,38.37,45,20.12,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:27.3325,172.8,66.3,38.5,38.37,45,20.12,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:27.5825,172.8,66.3,38.5,38.37,45,20.13,61,733.2,727.8,0,38.5,38.5
2018-12-09 07:46:27.8325,172.8,66.3,38.5,38.37,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:28.0825,172.8,66.3,38.5,38.37,45,20.12,64,32.5,32.8,0,38.5,38.5
2018-12-09 07:46:28.3325,172.8,66.3,38.5,38.37,45,20.12,3,731.1,28.3,24.5,38.5,38.5
2018-12-09 07:46:28.5825,172.8,66.3,38.5,38.37,45,20.14,4,730.8,28.5,25,38.5,38.5
2018-12-09 07:46:28.8325,172.8,66.3,38.5,38.37,45,20.12,65,21210,21190,0,38.5,38.5
2018-12-09 07:46:29.0825,172.8,66.3,38.5,38.37,45,20.12,66,5060,5060,0,38.5,38.5
2018-12-09 07:46:29.3325,172.8,66.3,38.5,38.37,45,20.12,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:29.5825,172.8,66.3,38.5,38.37,45,20.12,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:29.8325,172.8,66.3,38.5,38.37,45,20.13,65,21200,21190,0,38.5,38.5
2018-12-09 07:46:30.0825,172.8,66.3,38.5,38.37,45,20.16,51,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:30.3325,172.8,66.3,38.5,38.37,45,20.13,63,50,50,0,38.5,38.5
2018-12-09 07:46:30.5825,172.8,66.3,38.5,38.37,45,20.11,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:30.8325,172.8,66.3,38.5,38.37,45,20.12,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:31.0825,172.8,66.3,38.5,38.37,45,20.12,6,21200,28,3.7,38.5,38.5
2018-12-09 07:46:31.3325,172.8,66.3,38.5,38.37,45,20.12,7,21190,27.8,3.7,38.5,38.5
2018-12-09 07:46:31.5825,172.8,66.3,38.5,38.37,45,20.13,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:31.8325,172.8,66.3,38.5,38.37,45,20.12,2,730.8,28.5,27,38.5,38.5
2018-12-09 07:46:32.0825,172.8,66.3,38.5,38.37,45,20.12,61,733.2,728,0,38.5,38.5
2018-12-09 07:46:32.3325,172.8,66.3,38.5,38.37,45,20.1,62,425,425,0,38.5,38.5
2018-12-09 07:46:32.5825,172.8,66.3,38.5,38.37,45,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 07:46:32.8325,172.8,66.3,38.5,38.37,45.1,20.11,3,731.1,28.3,24.5,38.5,38.5
2018-12-09 07:46:33.0826,172.8,66.3,38.5,38.37,45,20.13,4,730.8,28.5,25,38.5,38.5
2018-12-09 07:46:33.3326,172.8,66.3,38.5,38.37,45,20.13,65,21200,21190,0,38.5,38.5
2018-12-09 07:46:33.5826,172.8,66.3,38.5,38.37,45,20.12,66,5060,5060,0,38.5,38.5
2018-12-09 07:46:33.8326,172.8,66.3,38.5,38.37,45,20.12,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:34.0826,172.8,66.3,38.5,38.37,45,20.12,2,731,28.5,27,38.5,38.5
2018-12-09 07:46:34.3325,172.8,66.3,38.5,38.37,45,20.13,65,21200,21190,0,38.5,38.5
2018-12-09 07:46:34.5826,172.8,66.3,38.5,38.37,45,20.11,51,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:34.8326,172.8,66.3,38.5,38.37,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:46:35.0826,172.8,66.3,38.5,38.37,44.9,20.12,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:35.3326,172.8,66.3,38.5,38.37,45,20.09,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:35.5826,172.8,66.3,38.5,38.37,45,20.13,6,21210,28,3.7,38.5,38.5
2018-12-09 07:46:35.8326,172.8,66.3,38.5,38.37,45,20.12,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:46:36.0826,172.8,66.3,38.5,38.37,45,20.1,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:36.3326,172.8,66.3,38.5,38.37,45,20.12,2,731,28.5,27,38.5,38.5
2018-12-09 07:46:36.5826,172.8,66.3,38.5,38.37,45,20.12,61,733.4,728,0,38.5,38.5
2018-12-09 07:46:36.8326,172.8,66.3,38.5,38.37,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:37.0826,172.8,66.3,38.5,38.37,45,20.12,64,32.5,32.9,0,38.5,38.5
2018-12-09 07:46:37.3326,172.8,66.4,38.5,38.43,45,20.14,3,731.1,28.3,24.5,38.5,38.5
2018-12-09 07:46:37.5826,172.8,66.4,38.5,38.43,45,20.14,4,731,28.5,25,38.5,38.5
2018-12-09 07:46:37.8326,172.8,66.4,38.5,38.43,45,20.1,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:38.0826,172.8,66.4,38.5,38.43,45,20.13,66,5070,5070,0,38.5,38.5
2018-12-09 07:46:38.3326,172.8,66.4,38.5,38.43,45,20.12,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:38.5827,172.8,66.4,38.5,38.43,45.1,20.13,2,731,28.5,27,38.5,38.5
2018-12-09 07:46:38.8326,172.8,66.4,38.5,38.43,45,20.12,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:39.0826,172.8,66.4,38.5,38.43,45,20.12,51,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:39.3326,172.8,66.4,38.5,38.43,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:46:39.5826,172.8,66.4,38.5,38.43,45,20.12,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:39.8326,172.8,66.4,38.5,38.43,45,20.14,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:40.0826,172.8,66.4,38.5,38.43,45.1,20.14,6,21210,28,3.7,38.5,38.5
2018-12-09 07:46:40.3326,172.8,66.5,38.5,38.48,45,20.13,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:46:40.5826,172.8,66.5,38.5,38.48,45,20.12,1,731.1,28.3,26.5,38.5,38.5
2018-12-09 07:46:40.8326,172.8,66.5,38.5,38.48,45,20.11,2,731,28.5,27,38.5,38.5
2018-12-09 07:46:41.0826,172.8,66.5,38.5,38.48,45,20.12,61,733.4,728,0,38.5,38.5
2018-12-09 07:46:41.3326,172.8,66.5,38.5,38.48,45,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:41.5826,172.8,66.5,38.5,38.48,45.1,20.11,64,32.5,32.8,0,38.5,38.5
2018-12-09 07:46:41.8326,172.8,66.5,38.5,38.48,45,20.12,3,731.2,28.3,24.5,38.5,38.5
2018-12-09 07:46:42.0826,172.8,66.5,38.5,38.48,45,20.12,4,731.1,28.5,25,38.5,38.5
2018-12-09 07:46:42.3326,172.8,66.5,38.5,38.48,45,20.1,65,21200,21200,0,38.5,38.5
2018-12-09 07:46:42.5826,172.8,66.5,38.5,38.48,45,20.11,66,5070,5070,0,38.5,38.5
2018-12-09 07:46:42.8326,172.8,66.5,38.5,38.48,45,20.11,1,731.2,28.3,26.5,38.5,38.5
2018-12-09 07:46:43.0826,172.8,66.5,38.5,38.48,45,20.19,2,731.1,28.5,27,38.5,38.5
2018-12-09 07:46:43.3326,172.8,66.5,38.5,38.48,45,20.13,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:43.5826,172.8,66.5,38.5,38.48,45,20.13,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:43.8326,172.8,66.5,38.5,38.48,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:46:44.0826,172.8,66.5,38.5,38.48,45,20.12,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:44.3326,172.8,66.5,38.5,38.48,45.1,20.12,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:44.5826,172.8,66.5,38.5,38.48,45,20.13,6,21210,28,3.7,38.5,38.5
2018-12-09 07:46:44.8327,172.8,66.5,38.5,38.48,45,20.12,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:46:45.0827,172.8,66.5,38.5,38.48,45,20.13,1,731.2,28.3,26.5,38.5,38.5
2018-12-09 07:46:45.3327,172.8,66.5,38.5,38.48,45,20.13,2,731.1,28.5,27,38.5,38.5
2018-12-09 07:46:45.5827,172.8,66.5,38.5,38.48,45,20.12,61,733.3,728,0,38.5,38.5
2018-12-09 07:46:45.8327,172.8,66.5,38.5,38.48,45,20.13,62,425,425,0,38.5,38.5
2018-12-09 07:46:46.0827,172.8,66.5,38.5,38.48,45,20.12,64,32.4,32.8,0,38.5,38.5
2018-12-09 07:46:46.3327,172.8,66.5,38.5,38.48,45,20.12,3,731.2,28.3,24.5,38.5,38.5
2018-12-09 07:46:46.5827,172.8,66.5,38.5,38.48,45,20.12,4,731.1,28.5,25,38.5,38.5
2018-12-09 07:46:46.8327,172.8,66.5,38.5,38.48,45,20.12,65,21200,21200,0,38.5,38.5
2018-12-09 07:46:47.0827,172.8,66.5,38.5,38.48,45,20.12,66,5070,5070,0,38.5,38.5
2018-12-09 07:46:47.3327,172.8,66.5,38.5,38.48,45,20.12,1,731.2,28.3,26.5,38.5,38.5
2018-12-09 07:46:47.5827,172.8,66.5,38.5,38.48,45,20.13,2,731.1,28.5,27,38.5,38.5
2018-12-09 07:46:47.8327,172.8,66.5,38.5,38.48,45,20.14,65,21200,21200,0,38.5,38.5
2018-12-09 07:46:48.0827,172.8,66.5,38.5,38.48,45,20.09,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:48.3327,172.8,66.5,38.5,38.48,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:46:48.5827,172.8,66.5,38.5,38.48,45,20.12,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:48.8327,172.8,66.5,38.5,38.48,45.1,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:49.0827,172.8,66.5,38.5,38.48,45,20.12,6,21200,28,3.7,38.5,38.5
2018-12-09 07:46:49.3327,172.8,66.5,38.5,38.48,45,20.12,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:46:49.5827,172.8,66.5,38.5,38.48,45,20.13,1,731.3,28.5,26.5,38.5,38.5
2018-12-09 07:46:49.8327,172.8,66.5,38.5,38.48,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:46:50.0827,172.8,66.5,38.5,38.48,45,20.13,61,733.4,728.1,0,38.5,38.5
2018-12-09 07:46:50.3328,172.8,66.5,38.5,38.48,45.1,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:50.5828,172.8,66.5,38.5,38.48,45,20.13,64,32.5,32.9,0,38.5,38.5
2018-12-09 07:46:50.8328,172.8,66.5,38.5,38.48,45,20.12,3,731.3,28.5,24.5,38.5,38.5
2018-12-09 07:46:51.0827,172.8,66.5,38.5,38.48,45,20.12,4,731.2,28.6,25,38.5,38.5
2018-12-09 07:46:51.3327,172.8,66.5,38.5,38.48,45,20.13,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:51.5828,172.8,66.5,38.5,38.48,45,20.13,66,5060,5070,0,38.5,38.5
2018-12-09 07:46:51.8328,172.8,66.5,38.5,38.48,45.1,20.12,1,731.3,28.5,26.5,38.5,38.5
2018-12-09 07:46:52.0828,172.8,66.5,38.5,38.48,45.1,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:46:52.3328,172.8,66.5,38.5,38.48,45,20.12,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:52.5828,172.8,66.5,38.5,38.48,45,20.13,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:52.8328,172.8,66.5,38.5,38.48,45,20.15,63,50,50,0,38.5,38.5
2018-12-09 07:46:53.0827,172.8,66.5,38.5,38.48,45,20.13,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:53.3327,172.8,66.5,38.5,38.48,45.1,20.12,52,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:53.5827,172.8,66.5,38.5,38.48,45,20.01,6,21200,28,3.7,38.5,38.5
2018-12-09 07:46:53.8327,172.8,66.5,38.5,38.48,45,20.12,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:46:54.0827,172.8,66.5,38.5,38.48,45,20.12,1,731.3,28.5,26.5,38.5,38.5
2018-12-09 07:46:54.3328,172.8,66.5,38.5,38.48,45,20.14,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:46:54.5828,172.8,66.5,38.5,38.48,45,20.12,61,733.4,728.2,0,38.5,38.5
2018-12-09 07:46:54.8328,172.8,66.5,38.5,38.48,45.1,20.12,62,425,425,0,38.5,38.5
2018-12-09 07:46:55.0828,172.8,66.5,38.5,38.48,45.1,20.11,64,32.5,32.9,0,38.5,38.5
2018-12-09 07:46:55.3328,172.8,66.6,38.5,38.54,45.1,20.12,3,731.3,28.5,24.5,38.5,38.5
2018-12-09 07:46:55.5828,172.8,66.6,38.5,38.54,45,20.1,4,731.2,28.6,25,38.5,38.5
2018-12-09 07:46:55.8328,172.8,66.6,38.5,38.54,45,20.13,65,21200,21200,0,38.5,38.5
2018-12-09 07:46:56.0828,172.8,66.6,38.5,38.54,45,20.09,66,5070,5070,0,38.5,38.5
2018-12-09 07:46:56.3328,172.8,66.6,38.5,38.54,45,20.16,1,731.3,28.3,26.5,38.5,38.5
2018-12-09 07:46:56.5828,172.8,66.6,38.5,38.54,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:46:56.8328,172.8,66.6,38.5,38.54,45,20.12,65,21210,21200,0,38.5,38.5
2018-12-09 07:46:57.0827,172.8,66.6,38.5,38.54,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:46:57.3327,172.8,66.6,38.5,38.54,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:46:57.5827,172.8,66.6,38.5,38.54,45,20.12,67,28,27.8,0,38.5,38.5
2018-12-09 07:46:57.8328,172.8,66.6,38.5,38.54,45.1,20.13,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:46:58.0828,172.8,66.6,38.5,38.54,45,20.12,6,21200,28,3.7,38.5,38.5
2018-12-09 07:46:58.3328,172.8,66.6,38.5,38.54,45,20.14,7,21210,27.8,3.7,38.5,38.5
2018-12-09 07:46:58.5828,172.8,66.6,38.5,38.54,45,20.12,1,731.3,28.3,26.5,38.5,38.5
2018-12-09 07:46:58.8328,172.8,66.6,38.5,38.54,45,20.13,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:46:59.0828,172.8,66.7,38.5,38.6,45,20.11,61,733.5,728.2,0,38.5,38.5
2018-12-09 07:46:59.3328,172.8,66.7,38.5,38.6,45,20.13,62,425,425,0,38.5,38.5
2018-12-09 07:46:59.5828,172.8,66.7,38.5,38.6,45,20.12,64,32.5,32.8,0,38.5,38.5
2018-12-09 07:46:59.8328,172.8,66.7,38.5,38.6,45,20.12,3,731.3,28.3,24.5,38.5,38.5
2018-12-09 07:47:00.0828,172.8,66.7,38.5,38.6,45,20.13,4,731.2,28.6,25,38.5,38.5
2018-12-09 07:47:00.3328,172.8,66.7,38.5,38.6,45,20.1,65,21200,21200,0,38.5,38.5
2018-12-09 07:47:00.5828,172.8,66.7,38.5,38.6,45.1,20.13,66,5060,5060,0,38.5,38.5
2018-12-09 07:47:00.8328,172.8,66.7,38.5,38.6,45.1,20.14,1,731.3,28.3,26.5,38.5,38.5
2018-12-09 07:47:01.0828,172.8,66.7,38.5,38.6,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:47:01.3328,172.8,66.7,38.5,38.6,45,20.13,65,21210,21200,0,38.5,38.5
2018-12-09 07:47:01.5828,172.8,66.7,38.5,38.6,45,20.14,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:47:01.8328,172.8,66.7,38.5,38.6,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:47:02.0828,172.8,66.7,38.5,38.6,45,20.14,67,28,27.8,0,38.5,38.5
2018-12-09 07:47:02.3328,172.8,66.7,38.5,38.6,45,20.13,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:47:02.5828,172.8,66.7,38.5,38.6,45,20.12,6,21210,28,3.7,38.5,38.5
2018-12-09 07:47:02.8328,172.8,66.7,38.5,38.6,45,20.12,7,21210,27.8,3.7,38.5,38.5
2018-12-09 07:47:03.0828,172.8,66.7,38.5,38.6,45,20.12,1,731.5,28.3,26.5,38.5,38.5
2018-12-09 07:47:03.3328,172.8,66.7,38.5,38.6,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:47:03.5828,172.8,66.7,38.5,38.6,45.1,20.12,61,733.5,728.2,0,38.5,38.5
2018-12-09 07:47:03.8329,172.8,66.7,38.5,38.6,45,20.13,62,425,425,0,38.5,38.5
2018-12-09 07:47:04.0829,172.8,66.7,38.5,38.6,45,20.11,64,32.5,32.8,0,38.5,38.5
2018-12-09 07:47:04.3329,172.8,66.7,38.5,38.6,45,20.13,3,731.5,28.3,24.5,38.5,38.5
2018-12-09 07:47:04.5829,172.8,66.7,38.5,38.6,45,20.11,4,731.2,28.6,25,38.5,38.5
2018-12-09 07:47:04.8329,172.8,66.7,38.5,38.6,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 07:47:05.0829,172.8,66.7,38.5,38.6,45,20.12,66,5070,5070,0,38.5,38.5
2018-12-09 07:47:05.3329,172.8,66.7,38.5,38.6,45,20.09,1,731.5,28.3,26.5,38.5,38.5
2018-12-09 07:47:05.5828,172.8,66.7,38.5,38.6,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:47:05.8328,172.8,66.7,38.5,38.6,45,20.12,65,21210,21210,0,38.5,38.5
2018-12-09 07:47:06.0828,172.8,66.7,38.5,38.6,45,20.12,51,3.74,3.72,0,38.5,38.5
2018-12-09 07:47:06.3329,172.8,66.7,38.5,38.6,45,20.12,63,50,50,0,38.5,38.5
2018-12-09 07:47:06.5829,172.8,66.7,38.5,38.6,45.1,20.13,67,28,27.8,0,38.5,38.5
2018-12-09 07:47:06.8329,172.8,66.7,38.5,38.6,45,20.16,52,3.74,3.71,0,38.5,38.5
2018-12-09 07:47:07.0829,172.8,66.7,38.5,38.6,45,20.12,6,21210,28,3.7,38.5,38.5
2018-12-09 07:47:07.3329,172.8,66.7,38.5,38.6,45,20.12,7,21200,27.8,3.7,38.5,38.5
2018-12-09 07:47:07.5829,172.8,66.7,38.5,38.6,45,20.12,1,731.5,28.3,26.5,38.5,38.5
2018-12-09 07:47:07.8329,172.8,66.7,38.5,38.6,45,20.12,2,731.2,28.6,27,38.5,38.5
2018-12-09 07:47:08.0829,172.8,66.7,38.5,38.6,45.1,20.14,61,733.6,728.3,0,38.5,38.5
2018-12-09 07:47:08.3329,172.8,66.7,38.5,38.6,45,20.13,62,425,425,0,38.5,38.5
2018-12-09 07:47:08.5829,172.8,66.7,38.5,38.6,45,20.13,64,32.4,32.8,0,38.5,38.5
2018-12-09 07:47:08.8329,172.8,66.7,38.5,38.6,45,20.12,3,731.5,28.3,24.5,38.5,38.5
2018-12-09 07:47:09.0829,172.8,66.7,38.75,38.6,45,20.13,4,731.2,28.6,25,38.5,38.5
2018-12-09 07:47:09.3329,172.8,66.7,38.75,38.6,45.1,20.13,65,21200,21200,0,38.5,38.5
2018-12-09 07:47:09.5829,172.8,66.7,38.75,38.6,45.1,20.13,66,5070,5070,0,38.5,38.5
2018-12-09 07:47:09.8329,172.8,66.7,38.75,38.6,45,20.13,1,731.5,28.3,26.5,38.5,38.5
2018-12-09 07:47:10.0829,172.8,66.7,38.75,38.6,45,20.12,2,731.3,28.5,27,38.5,39
2018-12-09 07:47:10.3329,172.8,66.7,38.75,38.6,45,20.12,65,21200,21190,0,38.5,39
2018-12-09 07:47:10.5829,172.8,66.8,38.75,38.66,45,20.13,51,3.74,3.72,0,38.5,39
2018-12-09 07:47:10.8329,172.8,66.8,38.75,38.66,45,20.12,63,50,50,0,38.5,39
2018-12-09 07:47:11.0829,172.8,66.8,38.75,38.66,45,20.13,67,28,27.8,0,38.5,39
2018-12-09 07:47:11.3329,172.8,66.8,38.75,38.66,45,20.11,52,3.74,3.72,0,38.5,39
2018-12-09 07:47:11.5829,172.8,66.8,38.75,38.66,45,20.13,6,21200,28,3.7,38.5,39
2018-12-09 07:47:11.8329,172.8,66.8,38.75,38.66,45,20.12,7,21190,27.8,3.7,38.5,39
2018-12-09 07:47:12.0829,172.8,66.8,38.75,38.66,45,20.13,1,731.5,28.3,26.5,38.5,39
2018-12-09 07:47:12.3329,172.8,66.8,38.75,38.66,45,20.13,2,731.3,28.5,27,38.5,39
2018-12-09 07:47:12.5830,172.8,66.8,38.75,38.66,45,20.12,61,733.7,728.3,0,38.5,39
2018-12-09 07:47:12.8330,172.8,66.8,38.75,38.66,45,20.13,62,425,425,0,38.5,39
2018-12-09 07:47:13.0830,172.8,66.8,38.75,38.66,45,20.1,64,32.5,32.9,0,38.5,39
2018-12-09 07:47:13.3330,172.8,66.8,38.75,38.66,45,20.12,3,731.5,28.3,24.5,38.5,39
2018-12-09 07:47:13.5831,172.8,66.9,38.75,38.72,45,20.13,4,731.3,28.5,25,38.5,39
2018-12-09 07:47:13.8331,172.8,66.9,38.75,38.72,45,20.12,65,21210,21180,0,38.5,39
2018-12-09 07:47:14.0830,172.8,66.9,38.75,38.72,45,20.12,66,5070,5070,0,38.5,39
2018-12-09 07:47:14.3330,172.8,66.9,38.75,38.72,45,20.14,1,731.5,28.3,26.5,38.5,39
2018-12-09 07:47:14.5830,172.8,66.9,38.75,38.72,45,20.13,2,731.3,28.5,27,38.5,39
2018-12-09 07:47:14.8330,172.8,66.9,38.75,38.72,45,20.11,65,21210,21190,0,38.5,39
2018-12-09 07:47:15.0830,172.8,66.9,38.75,38.72,45.1,20.12,51,3.74,3.72,0,38.5,39
2018-12-09 07:47:15.3330,172.8,66.9,38.75,38.72,45,20.13,63,50,50,0,38.5,39
2018-12-09 07:47:15.5830,172.8,66.9,38.75,38.72,45,20.13,67,28,27.8,0,38.5,39
2018-12-09 07:47:15.8330,172.8,66.9,38.75,38.72,45,20.13,52,3.74,3.72,0,38.5,39
2018-12-09 07:47:16.0830,172.8,66.9,38.75,38.72,45,20.12,6,21210,28,3.7,38.5,39
2018-12-09 07:47:16.3330,172.8,66.9,38.75,38.72,45,20.12,7,21180,27.8,3.7,38.5,39
2018-12-09 07:47:16.5830,172.8,66.9,38.75,38.72,45,20.13,1,731.5,28.3,26.5,38.5,39
2018-12-09 07:47:16.8330,172.8,66.9,38.75,38.72,45,20.13,2,731.3,28.5,27,38.5,39
2018-12-09 07:47:17.0830,172.8,66.9,38.75,38.72,45,20.12,61,733.8,728.3,0,38.5,39
2018-12-09 07:47:17.3330,172.8,66.9,38.75,38.72,45,20.13,62,425,425,0,38.5,39
2018-12-09 07:47:17.5830,172.8,66.9,38.75,38.72,45,20.12,64,32.5,32.8,0,38.5,39
2018-12-09 07:47:17.8330,172.8,66.9,38.75,38.72,45,20.12,3,731.6,28.3,24.5,38.5,39
2018-12-09 07:47:18.0830,172.8,66.9,38.75,38.72,45,20.12,4,731.5,28.5,25,38.5,39
2018-12-09 07:47:18.3330,172.8,66.9,38.75,38.72,45,20.12,65,21220,21180,0,38.5,39
2018-12-09 07:47:18.5830,172.8,66.9,38.75,38.72,45,20.13,66,5070,5070,0,38.5,39
2018-12-09 07:47:18.8330,172.8,66.9,38.75,38.72,45,20.12,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:19.0830,172.8,66.9,38.75,38.72,45,20.12,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:19.3331,172.8,66.9,38.75,38.72,45,20.14,65,21220,21180,0,38.5,39
2018-12-09 07:47:19.5831,172.8,66.9,38.75,38.72,45,20.11,51,3.74,3.72,0,38.5,39
2018-12-09 07:47:19.8331,172.8,66.9,38.75,38.72,45,20.14,63,50,50,0,38.5,39
2018-12-09 07:47:20.0831,172.8,66.9,38.75,38.72,45,20.27,67,28,27.8,0,38.5,39
2018-12-09 07:47:20.3330,172.8,66.9,38.75,38.72,45,20.12,52,3.74,3.72,0,38.5,39
2018-12-09 07:47:20.5830,172.8,66.9,38.75,38.72,45,20.12,6,21220,28,3.7,38.5,39
2018-12-09 07:47:20.8330,172.8,66.9,38.75,38.72,45,20.1,7,21180,27.8,3.7,38.5,39
2018-12-09 07:47:21.0830,172.8,66.9,38.75,38.72,45,20.12,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:21.3330,172.8,66.9,38.75,38.72,45,20.11,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:21.5831,172.8,66.9,38.75,38.72,45,20.12,61,733.8,728.4,0,38.5,39
2018-12-09 07:47:21.8331,172.8,66.9,38.75,38.72,45,20.13,62,425,425,0,38.5,39
2018-12-09 07:47:22.0831,172.8,66.9,38.75,38.72,45,20.14,64,32.5,32.8,0,38.5,39
2018-12-09 07:47:22.3331,172.8,66.9,38.75,38.72,45,20.12,3,731.6,28.3,24.5,38.5,39
2018-12-09 07:47:22.5831,172.8,66.9,38.75,38.72,45,20.12,4,731.5,28.5,25,38.5,39
2018-12-09 07:47:22.8330,172.8,66.9,38.75,38.72,45,20.12,65,21220,21180,0,38.5,39
2018-12-09 07:47:23.0830,172.8,66.9,38.75,38.72,45,20.12,66,5070,5070,0,38.5,39
2018-12-09 07:47:23.3330,172.8,66.9,38.75,38.72,45,20.12,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:23.5830,172.8,66.9,38.75,38.72,45,20.12,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:23.8330,172.8,66.9,38.75,38.72,45,20.13,65,21220,21180,0,38.5,39
2018-12-09 07:47:24.0831,172.8,66.9,38.75,38.72,45,20.12,51,3.74,3.72,0,38.5,39
2018-12-09 07:47:24.3331,172.8,66.9,38.75,38.72,45,20.12,63,50,50,0,38.5,39
2018-12-09 07:47:24.5831,172.8,66.9,38.75,38.72,45,20.13,67,28,27.8,0,38.5,39
2018-12-09 07:47:24.8332,172.8,66.9,38.75,38.72,45,20.12,52,3.74,3.72,0,38.5,39
2018-12-09 07:47:25.0832,172.8,66.9,38.75,38.72,45,20.14,6,21220,28,3.7,38.5,39
2018-12-09 07:47:25.3332,172.8,66.9,38.75,38.72,45,20.17,7,21170,27.8,3.7,38.5,39
2018-12-09 07:47:25.5831,172.8,66.9,38.75,38.72,45,20.12,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:25.8331,172.8,66.9,38.75,38.72,45,20.12,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:26.0831,172.8,66.9,38.75,38.72,45,20.13,61,733.8,728.4,0,38.5,39
2018-12-09 07:47:26.3331,172.8,66.9,38.75,38.72,45,20.12,62,425,425,0,38.5,39
2018-12-09 07:47:26.5831,172.8,66.9,38.75,38.72,45,20.12,64,32.5,32.8,0,38.5,39
2018-12-09 07:47:26.8330,172.8,66.9,38.75,38.72,45,20.13,3,731.6,28.3,24.5,38.5,39
2018-12-09 07:47:27.0830,172.8,66.9,38.75,38.72,45,20.12,4,731.5,28.5,25,38.5,39
2018-12-09 07:47:27.3331,172.8,66.9,38.75,38.72,45,20.11,65,21220,21170,0,38.5,39
2018-12-09 07:47:27.5831,172.8,66.9,38.75,38.72,45,20.12,66,5070,5070,0,38.5,39
2018-12-09 07:47:27.8331,172.8,66.9,38.75,38.72,45,20.12,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:28.0831,172.8,66.9,38.75,38.72,45,20.12,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:28.3331,172.8,66.9,38.75,38.72,45,20.12,65,21230,21180,0,38.5,39
2018-12-09 07:47:28.5831,172.8,66.9,38.75,38.72,45,20.13,51,3.74,3.72,0,38.5,39
2018-12-09 07:47:28.8331,172.8,66.9,38.75,38.72,45,20.12,63,50,50,0,38.5,39
2018-12-09 07:47:29.0830,172.8,67,38.75,38.77,45,20.12,67,28,27.8,0,38.5,39
2018-12-09 07:47:29.3330,172.8,67,38.75,38.77,45,20.12,52,3.74,3.72,0,38.5,39
2018-12-09 07:47:29.5831,172.8,67,38.75,38.77,45.1,20.13,6,21230,28,3.7,38.5,39
2018-12-09 07:47:29.8331,172.8,67,38.75,38.77,45.1,20.14,7,21180,27.8,3.7,38.5,39
2018-12-09 07:47:30.0831,172.8,67,38.75,38.77,45,20.13,1,731.6,28.3,26.5,38.5,39
2018-12-09 07:47:30.3331,172.8,67,39,38.77,45,20.1,2,731.5,28.5,27,38.5,39
2018-12-09 07:47:30.5831,172.8,67,39,38.77,45,20.13,61,733.8,728.4,0,38.5,39
2018-12-09 07:47:30.8331,172.8,67,39,38.77,45,20.08,62,425,425,0,38.5,39
2018-12-09 07:47:31.0831,172.8,67,39,38.77,45,20.14,64,32.5,32.8,0,38.5,39
2018-12-09 07:47:31.3331,172.8,67,39,38.77,45,20.12,3,731.6,28.3,24.5,38.5,39
2018-12-09 07:47:31.5831,172.8,67,39,38.77,45,20.12,4,731.5,28.5,25,38.5,39
2018-12-09 07:47:31.8331,172.8,67,39,38.77,45,20.12,65,21220,21170,0,39,39
2018-12-09 07:47:32.0831,172.8,67,39,38.77,45,20.1,66,5080,5070,0,39,39
2018-12-09 07:47:32.3332,172.8,67.1,39,38.83,45,20.12,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:32.5832,172.8,67.1,39,38.83,45,20.16,2,731.5,28.5,27,39,39
2018-12-09 07:47:32.8332,172.8,67.1,39,38.83,45,20.12,65,21220,21180,0,39,39
2018-12-09 07:47:33.0832,172.8,67.1,39,38.83,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:47:33.3332,172.8,67.1,39,38.83,45,20.07,63,50,50,0,39,39
2018-12-09 07:47:33.5832,172.8,67.1,39,38.83,45,20.12,67,28,27.8,0,39,39
2018-12-09 07:47:33.8332,172.8,67.1,39,38.83,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:47:34.0832,172.8,67.1,39,38.83,45,20.12,6,21220,28,3.7,39,39
2018-12-09 07:47:34.3332,172.8,67.1,39,38.83,45.1,20.12,7,21180,27.8,3.7,39,39
2018-12-09 07:47:34.5832,172.8,67.1,39,38.83,45,20.12,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:34.8332,172.8,67.1,39,38.83,45,20.12,2,731.5,28.5,27,39,39
2018-12-09 07:47:35.0832,172.8,67.1,39,38.83,45,20.13,61,733.9,728.5,0,39,39
2018-12-09 07:47:35.3332,172.8,67.1,39,38.83,45,20.13,62,425,425,0,39,39
2018-12-09 07:47:35.5832,172.8,67.1,39,38.83,45,20.13,64,32.4,32.8,0,39,39
2018-12-09 07:47:35.8332,172.8,67.1,39,38.83,45,20.13,3,731.7,28.3,24.5,39,39
2018-12-09 07:47:36.0832,172.8,67.1,39,38.83,45,20.1,4,731.5,28.5,25,39,39
2018-12-09 07:47:36.3332,172.8,67.1,39,38.83,45,20.12,65,21210,21180,0,39,39
2018-12-09 07:47:36.5832,172.8,67.1,39,38.83,45,20.13,66,5070,5070,0,39,39
2018-12-09 07:47:36.8332,172.8,67.1,39,38.83,45.1,20.13,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:37.0832,172.8,67.1,39,38.83,45,20.13,2,731.5,28.5,27,39,39
2018-12-09 07:47:37.3332,172.8,67.1,39,38.83,45,20.12,65,21200,21180,0,39,39
2018-12-09 07:47:37.5832,172.8,67.1,39,38.83,44.9,20.12,51,3.74,3.72,0,39,39
2018-12-09 07:47:37.8332,172.8,67.1,39,38.83,45,20.13,63,50,50,0,39,39
2018-12-09 07:47:38.0832,172.8,67.1,39,38.83,45,20.11,67,28,27.8,0,39,39
2018-12-09 07:47:38.3332,172.8,67.1,39,38.83,45,20.13,52,3.74,3.72,0,39,39
2018-12-09 07:47:38.5832,172.8,67.1,39,38.83,45,20.12,6,21200,28,3.7,39,39
2018-12-09 07:47:38.8332,172.8,67.1,39,38.83,45,20.11,7,21180,27.8,3.7,39,39
2018-12-09 07:47:39.0832,172.8,67.1,39,38.83,45,20.12,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:39.3332,172.8,67.1,39,38.83,45,20.13,2,731.6,28.5,27,39,39
2018-12-09 07:47:39.5833,172.8,67.1,39,38.83,45,20.12,61,733.9,728.5,0,39,39
2018-12-09 07:47:39.8333,172.8,67.1,39,38.83,45,20.12,62,425,425,0,39,39
2018-12-09 07:47:40.0833,172.8,67.1,39,38.83,45,20.13,64,32.5,32.8,0,39,39
2018-12-09 07:47:40.3333,172.8,67.1,39,38.83,45,20.13,3,731.7,28.3,24.5,39,39
2018-12-09 07:47:40.5833,172.8,67.1,39,38.83,45,20.12,4,731.6,28.5,25,39,39
2018-12-09 07:47:40.8333,172.8,67.1,39,38.83,45,20.13,65,21200,21180,0,39,39
2018-12-09 07:47:41.0833,172.8,67.1,39,38.83,45,20.07,66,5070,5070,0,39,39
2018-12-09 07:47:41.3333,172.8,67.1,39,38.83,45,20.12,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:41.5833,172.8,67.1,39,38.83,45,20.12,2,731.6,28.5,27,39,39
2018-12-09 07:47:41.8333,172.8,67.1,39,38.83,45,20.12,65,21210,21190,0,39,39
2018-12-09 07:47:42.0833,172.8,67.1,39,38.83,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:47:42.3333,172.8,67.1,39,38.83,45,20.13,63,50,50,0,39,39
2018-12-09 07:47:42.5833,172.8,67.1,39,38.83,45.1,20.12,67,28,27.8,0,39,39
2018-12-09 07:47:42.8333,172.8,67.1,39,38.83,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:47:43.0833,172.8,67.1,39,38.83,45,20.11,6,21200,28,3.7,39,39
2018-12-09 07:47:43.3333,172.8,67.1,39,38.83,45,20.12,7,21190,27.8,3.7,39,39
2018-12-09 07:47:43.5834,172.8,67.1,39,38.83,45,20.13,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:43.8334,172.8,67.1,39,38.83,45,20.12,2,731.6,28.5,27,39,39
2018-12-09 07:47:44.0833,172.8,67.1,39,38.83,45,20.13,61,733.9,728.6,0,39,39
2018-12-09 07:47:44.3333,172.8,67.2,39,38.89,45,20.13,62,425,425,0,39,39
2018-12-09 07:47:44.5833,172.8,67.2,39,38.89,45,20.12,64,32.5,32.8,0,39,39
2018-12-09 07:47:44.8333,172.8,67.2,39,38.89,45,20.12,3,731.7,28.3,24.5,39,39
2018-12-09 07:47:45.0833,172.8,67.2,39,38.89,45,20.12,4,731.6,28.5,25,39,39
2018-12-09 07:47:45.3333,172.8,67.2,39,38.89,45,20.12,65,21200,21190,0,39,39
2018-12-09 07:47:45.5833,172.8,67.2,39,38.89,45,20.12,66,5070,5070,0,39,39
2018-12-09 07:47:45.8333,172.8,67.2,39,38.89,45,20.1,1,731.7,28.3,26.5,39,39
2018-12-09 07:47:46.0834,172.8,67.2,39,38.89,45,20.12,2,731.6,28.5,27,39,39
2018-12-09 07:47:46.3334,172.8,67.2,39,38.89,45,20.12,65,21200,21190,0,39,39
2018-12-09 07:47:46.5834,172.8,67.3,39,38.95,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:47:46.8334,172.8,67.3,39,38.95,45.1,20.12,63,50,50,0,39,39
2018-12-09 07:47:47.0834,172.8,67.3,39,38.95,45,20.12,67,28,27.8,0,39,39
2018-12-09 07:47:47.3334,172.8,67.3,39,38.95,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:47:47.5834,172.8,67.3,39,38.95,45,20.12,6,21200,28,3.7,39,39
2018-12-09 07:47:47.8334,172.8,67.3,39,38.95,45,20.12,7,21200,27.8,3.7,39,39
2018-12-09 07:47:48.0834,172.8,67.3,39,38.95,45,20.13,1,731.8,28.3,26.5,39,39
2018-12-09 07:47:48.3334,172.8,67.3,39,38.95,45,20.12,2,731.8,28.5,27,39,39
2018-12-09 07:47:48.5833,172.8,67.3,39,38.95,45,20.13,61,734,728.6,0,39,39
2018-12-09 07:47:48.8333,172.8,67.3,39,38.95,45,20.13,62,425,425,0,39,39
2018-12-09 07:47:49.0833,172.8,67.3,39,38.95,45,20.12,64,32.5,32.9,0,39,39
2018-12-09 07:47:49.3334,172.8,67.3,39,38.95,45,20.12,3,731.8,28.3,24.5,39,39
2018-12-09 07:47:49.5834,172.8,67.3,39,38.95,45.1,20.13,4,731.8,28.5,25,39,39
2018-12-09 07:47:49.8334,172.8,67.3,39,38.95,45,20.13,65,21200,21190,0,39,39
2018-12-09 07:47:50.0834,172.8,67.3,39,38.95,45,20.15,66,5070,5070,0,39,39
2018-12-09 07:47:50.3334,172.8,67.3,39,38.95,45,20.12,1,731.8,28.3,26.5,39,39
2018-12-09 07:47:50.5834,172.8,67.3,39,38.95,45,20.11,2,731.8,28.5,27,39,39
2018-12-09 07:47:50.8334,172.8,67.3,39,38.95,45,20.18,65,21200,21190,0,39,39
2018-12-09 07:47:51.0834,172.8,67.3,39,38.95,45,20.12,51,3.74,3.72,0,39,39
2018-12-09 07:47:51.3334,172.8,67.3,39,38.95,45,20.12,63,50,50,0,39,39
2018-12-09 07:47:51.5834,172.8,67.3,39,38.95,45,20.13,67,28,27.8,0,39,39
2018-12-09 07:47:51.8334,172.8,67.3,39,38.95,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:47:52.0834,172.8,67.3,39,38.95,45,20.12,6,21200,28,3.7,39,39
2018-12-09 07:47:52.3334,172.8,67.3,39,38.95,45,20.13,7,21200,27.8,3.7,39,39
2018-12-09 07:47:52.5834,172.8,67.3,39,38.95,45.1,20.13,1,731.8,28.3,26.5,39,39
2018-12-09 07:47:52.8334,172.8,67.3,39,38.95,45,20.14,2,731.8,28.5,27,39,39
2018-12-09 07:47:53.0834,172.8,67.3,39,38.95,45,20.12,61,734,728.6,0,39,39
2018-12-09 07:47:53.3334,172.8,67.3,39,38.95,45,20.12,62,425,425,0,39,39
2018-12-09 07:47:53.5834,172.8,67.3,39,38.95,45,20.12,64,32.5,32.8,0,39,39
2018-12-09 07:47:53.8335,172.8,67.3,39,38.95,45,20.12,3,732,28.3,24.5,39,39
2018-12-09 07:47:54.0835,172.8,67.3,39,38.95,45,20.16,4,731.8,28.5,25,39,39
2018-12-09 07:47:54.3335,172.8,67.3,39,38.95,45,20.12,65,21200,21200,0,39,39
2018-12-09 07:47:54.5834,172.8,67.3,39,38.95,45,20.11,66,5070,5070,0,39,39
2018-12-09 07:47:54.8334,172.8,67.3,39,38.95,45,20.13,1,732,28.3,26.5,39,39
2018-12-09 07:47:55.0834,172.8,67.3,39,38.95,45,20.14,2,731.8,28.5,27,39,39
2018-12-09 07:47:55.3334,172.8,67.3,39,38.95,45,20.13,65,21200,21200,0,39,39
2018-12-09 07:47:55.5834,172.8,67.3,39,38.95,45,20.11,51,3.74,3.72,0,39,39
2018-12-09 07:47:55.8334,172.8,67.3,39,38.95,45,20.11,63,50,50,0,39,39
2018-12-09 07:47:56.0835,172.8,67.3,39,38.95,45,20.14,67,28,27.8,0,39,39
2018-12-09 07:47:56.3335,172.8,67.3,39,38.95,45,19.96,52,3.74,3.72,0,39,39
2018-12-09 07:47:56.5835,172.8,67.3,39,38.95,45,20.12,6,21200,28,3.7,39,39
2018-12-09 07:47:56.8335,172.8,67.3,39,38.95,45,20.12,7,21200,27.8,3.7,39,39
2018-12-09 07:47:57.0835,172.8,67.3,39,38.95,45,20.13,1,732,28.3,26.5,39,39
2018-12-09 07:47:57.3335,172.8,67.3,39,38.95,45,20.14,2,731.8,28.5,27,39,39
2018-12-09 07:47:57.5835,172.8,67.3,39,38.95,45,20.12,61,734.1,728.8,0,39,39
2018-12-09 07:47:57.8335,172.8,67.3,39,38.95,45,20.13,62,425,425,0,39,39
2018-12-09 07:47:58.0835,172.8,67.3,39,38.95,45,20.12,64,32.4,32.8,0,39,39
2018-12-09 07:47:58.3335,172.8,67.3,39,38.95,45,20.13,3,732,28.3,24.5,39,39
2018-12-09 07:47:58.5835,172.8,67.3,39,38.95,45,20.12,4,731.8,28.5,25,39,39
2018-12-09 07:47:58.8335,172.8,67.3,39,38.95,45,20.13,65,21200,21200,0,39,39
2018-12-09 07:47:59.0835,172.8,67.3,39,38.95,45,20.12,66,5070,5070,0,39,39
2018-12-09 07:47:59.3335,172.8,67.3,39,38.95,45,20.12,1,732,28.3,26.5,39,39
2018-12-09 07:47:59.5835,172.8,67.3,39,38.95,45,20.12,2,731.8,28.5,27,39,39
2018-12-09 07:47:59.8335,172.8,67.3,39,38.95,45,20.13,65,21200,21200,0,39,39
2018-12-09 07:48:00.0835,172.8,67.3,39,38.95,45,20.12,51,3.74,3.72,0,39,39
2018-12-09 07:48:00.3335,172.8,67.3,39,38.95,45,20.12,63,50,50,0,39,39
2018-12-09 07:48:00.5835,172.8,67.3,39,38.95,45,20.1,67,28,27.8,0,39,39
2018-12-09 07:48:00.8335,172.8,67.3,39,38.95,45,20.13,52,3.74,3.72,0,39,39
2018-12-09 07:48:01.0835,172.8,67.3,39,38.95,45,20.11,6,21200,28,3.7,39,39
2018-12-09 07:48:01.3335,172.8,67.3,39,38.95,45.1,20.11,7,21200,27.8,3.7,39,39
2018-12-09 07:48:01.5835,172.8,67.3,39,38.95,45,20.12,1,732,28.3,26.5,39,39
2018-12-09 07:48:01.8335,172.8,67.3,39,38.95,45,20.13,2,731.8,28.5,27,39,39
2018-12-09 07:48:02.0836,172.8,67.4,39,39,45,20.12,61,734.2,728.8,0,39,39
2018-12-09 07:48:02.3336,172.8,67.4,39,39,45,20.13,62,425,425,0,39,39
2018-12-09 07:48:02.5836,172.8,67.4,39,39,45,20.12,64,32.5,32.9,0,39,39
2018-12-09 07:48:02.8336,172.8,67.4,39,39,45.1,20.13,3,732,28.3,24.5,39,39
2018-12-09 07:48:03.0836,172.8,67.4,39,39,45,20.13,4,731.8,28.5,25,39,39
2018-12-09 07:48:03.3336,172.8,67.4,39,39,45,20.14,65,21200,21200,0,39,39
2018-12-09 07:48:03.5836,172.8,67.4,39,39,45,20.13,66,5070,5070,0,39,39
2018-12-09 07:48:03.8336,172.8,67.4,39,39,45,20.11,1,732,28.3,26.5,39,39
2018-12-09 07:48:04.0836,172.8,67.4,39,39,45.1,20.13,2,731.8,28.5,27,39,39
2018-12-09 07:48:04.3336,172.8,67.4,39,39,45.1,20.13,65,21200,21200,0,39,39
2018-12-09 07:48:04.5836,172.8,67.4,39,39,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:48:04.8336,172.8,67.4,39,39,45,20.12,63,50,50,0,39,39
2018-12-09 07:48:05.0835,172.8,67.4,39,39,45,20.12,67,28,27.8,0,39,39
2018-12-09 07:48:05.3335,172.8,67.5,39,39.06,45,20.1,52,3.74,3.72,0,39,39
2018-12-09 07:48:05.5835,172.8,67.5,39,39.06,45,20.13,6,21200,28,3.7,39,39
2018-12-09 07:48:05.8335,172.8,67.5,39,39.06,45,20.13,7,21200,27.8,3.7,39,39
2018-12-09 07:48:06.0835,172.8,67.5,39,39.06,45,20.12,1,732,28.3,26.5,39,39
2018-12-09 07:48:06.3335,172.8,67.5,39,39.06,45,20.12,2,731.8,28.5,27,39,39
2018-12-09 07:48:06.5835,172.8,67.5,39,39.06,45,20.19,61,734.3,728.7,0,39,39
2018-12-09 07:48:06.8335,172.8,67.5,39,39.06,45.1,20.09,62,425,425,0,39,39
2018-12-09 07:48:07.0835,172.8,67.5,39,39.06,45.1,20.12,64,32.5,32.9,0,39,39
2018-12-09 07:48:07.3335,172.8,67.5,39,39.06,45,20.25,3,732,28.3,24.5,39,39
2018-12-09 07:48:07.5835,172.8,67.5,39,39.06,45,20.12,4,731.8,28.5,25,39,39
2018-12-09 07:48:07.8335,172.8,67.5,39,39.06,45,20.12,65,21200,21200,0,39,39
2018-12-09 07:48:08.0835,172.8,67.5,39,39.06,45,20.13,66,5080,5080,0,39,39
2018-12-09 07:48:08.3335,172.8,67.5,39,39.06,45,20.12,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:08.5835,172.8,67.5,39,39.06,45,20.13,2,731.9,28.5,27,39,39
2018-12-09 07:48:08.8335,172.8,67.5,39,39.06,45,20.12,65,21210,21200,0,39,39
2018-12-09 07:48:09.0836,172.8,67.5,39,39.06,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:48:09.3336,172.8,67.5,39,39.06,45,20.13,63,50,50,0,39,39
2018-12-09 07:48:09.5836,172.8,67.5,39,39.06,45,20.12,67,28,27.8,0,39,39
2018-12-09 07:48:09.8336,172.8,67.5,39,39.06,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:48:10.0836,172.8,67.5,39,39.06,45.1,20.11,6,21200,28,3.7,39,39
2018-12-09 07:48:10.3336,172.8,67.5,39,39.06,45,20.12,7,21200,27.8,3.7,39,39
2018-12-09 07:48:10.5836,172.8,67.5,39,39.06,45,20.13,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:10.8336,172.8,67.5,39,39.06,45,20.12,2,731.9,28.5,27,39,39
2018-12-09 07:48:11.0836,172.8,67.5,39,39.06,45,20.12,61,734.1,728.9,0,39,39
2018-12-09 07:48:11.3336,172.8,67.5,39,39.06,45,20.11,62,425,425,0,39,39
2018-12-09 07:48:11.5836,172.8,67.5,39,39.06,45,20.12,64,32.4,32.8,0,39,39
2018-12-09 07:48:11.8336,172.8,67.5,39,39.06,45,20.13,3,732.1,28.3,24.5,39,39
2018-12-09 07:48:12.0836,172.8,67.5,39,39.06,45,20.09,4,731.9,28.5,25,39,39
2018-12-09 07:48:12.3335,172.8,67.5,39,39.06,45,20.12,65,21200,21200,0,39,39
2018-12-09 07:48:12.5836,172.8,67.5,39,39.06,45,20.12,66,5070,5070,0,39,39
2018-12-09 07:48:12.8336,172.8,67.5,39,39.06,45.1,20.12,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:13.0836,172.8,67.5,39,39.06,45,20.13,2,731.9,28.5,27,39,39
2018-12-09 07:48:13.3337,172.8,67.5,39,39.06,45,20.11,65,21200,21200,0,39,39
2018-12-09 07:48:13.5837,172.8,67.5,39,39.06,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:48:13.8337,172.8,67.5,39,39.06,45,20.12,63,50,50,0,39,39
2018-12-09 07:48:14.0837,172.8,67.5,39,39.06,45,20.12,67,28,27.8,0,39,39
2018-12-09 07:48:14.3337,172.8,67.5,39,39.06,45,20.12,52,3.74,3.72,0,39,39
2018-12-09 07:48:14.5837,172.8,67.5,39,39.06,45,20.12,6,21200,28,3.7,39,39
2018-12-09 07:48:14.8337,172.8,67.5,39,39.06,45,20.12,7,21200,27.8,3.7,39,39
2018-12-09 07:48:15.0837,172.8,67.5,39,39.06,45,20.12,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:15.3336,172.8,67.5,39,39.06,45,20.1,2,731.9,28.5,27,39,39
2018-12-09 07:48:15.5836,172.8,67.5,39,39.06,45.1,20.12,61,734.3,728.9,0,39,39
2018-12-09 07:48:15.8336,172.8,67.5,39,39.06,45,20.12,62,425,425,0,39,39
2018-12-09 07:48:16.0836,172.8,67.5,39,39.06,45,20.12,64,32.4,32.8,0,39,39
2018-12-09 07:48:16.3336,172.8,67.5,39,39.06,45,20.13,3,732.1,28.3,24.5,39,39
2018-12-09 07:48:16.5836,172.8,67.5,39,39.06,45,20.12,4,732,28.5,25,39,39
2018-12-09 07:48:16.8336,172.8,67.5,39,39.06,45,20.13,65,21210,21200,0,39,39
2018-12-09 07:48:17.0836,172.8,67.5,39,39.06,45,20.13,66,5070,5070,0,39,39
2018-12-09 07:48:17.3337,172.8,67.5,39,39.06,45,20.12,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:17.5837,172.8,67.6,39,39.12,45,20.12,2,732,28.5,27,39,39
2018-12-09 07:48:17.8337,172.8,67.6,39,39.12,45,20.12,65,21200,21200,0,39,39
2018-12-09 07:48:18.0837,172.8,67.6,39,39.12,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:48:18.3337,172.8,67.8,39,39.24,45.1,20.14,63,50,50,0,39,39
2018-12-09 07:48:18.5836,172.8,67.8,39,39.24,45.1,20.12,67,28,27.8,0,39,39
2018-12-09 07:48:18.8336,172.8,67.8,39,39.24,45,20.13,52,3.74,3.72,0,39,39
2018-12-09 07:48:19.0836,172.8,67.8,39,39.24,45,20.12,6,21210,28,3.7,39,39
2018-12-09 07:48:19.3337,172.8,67.8,39,39.24,45,20.11,7,21200,27.8,3.7,39,39
2018-12-09 07:48:19.5837,172.8,67.8,39,39.24,45,20.14,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:19.8337,172.8,67.8,39,39.24,45.1,20.14,2,732,28.5,27,39,39
2018-12-09 07:48:20.0837,172.8,67.8,39,39.24,45.1,20.12,61,734.2,728.9,0,39,39
2018-12-09 07:48:20.3337,172.8,67.8,39,39.24,45,20.12,62,425,425,0,39,39
2018-12-09 07:48:20.5837,172.8,67.8,39,39.24,45,20.12,64,32.5,32.8,0,39,39
2018-12-09 07:48:20.8337,172.8,67.8,39,39.24,45,20.12,3,732.1,28.3,24.5,39,39
2018-12-09 07:48:21.0837,172.8,67.8,39,39.24,45,20.12,4,732,28.5,25,39,39
2018-12-09 07:48:21.3337,172.8,67.8,39.25,39.24,45.1,20.12,65,21200,21200,0,39,39
2018-12-09 07:48:21.5837,172.8,67.8,39.25,39.24,45,20.13,66,5070,5070,0,39,39
2018-12-09 07:48:21.8338,172.8,67.8,39.25,39.24,45,20.12,1,732.1,28.3,26.5,39,39
2018-12-09 07:48:22.0838,172.8,67.8,39.25,39.24,45,20.13,2,732,28.5,27,39,39
2018-12-09 07:48:22.3337,172.8,67.8,39.25,39.24,45,20.13,65,21210,21200,0,39,39
2018-12-09 07:48:22.5837,172.8,67.8,39.25,39.24,45,20.13,51,3.74,3.72,0,39,39
2018-12-09 07:48:22.8337,172.8,67.8,39.25,39.24,45.1,20.12,63,50,50,0,39,39.5
2018-12-09 07:48:23.0837,172.8,67.8,39.25,39.24,45,20.12,67,28,27.8,0,39,39.5
2018-12-09 07:48:23.3337,172.8,67.8,39.25,39.24,45,20.12,52,3.74,3.72,0,39,39.5
2018-12-09 07:48:23.5838,172.8,67.8,39.25,39.24,45,20.12,6,21210,28,3.7,39,39.5
2018-12-09 07:48:23.8338,172.8,67.8,39.25,39.24,45,20.1,7,21190,27.8,3.7,39,39.5
2018-12-09 07:48:24.0838,172.8,67.8,39.25,39.24,45,20.11,1,732.2,28.3,26.5,39,39.5
2018-12-09 07:48:24.3338,172.8,67.8,39.25,39.24,45,20.12,2,732,28.5,27,39,39.5
2018-12-09 07:48:24.5837,172.8,67.8,39.25,39.24,45,20.09,61,734.3,729,0,39,39.5
2018-12-09 07:48:24.8337,172.8,67.8,39.25,39.24,45,20.12,62,425,425,0,39,39.5
2018-12-09 07:48:25.0837,172.8,67.8,39.25,39.24,45,20.1,64,32.5,32.8,0,39,39.5
2018-12-09 07:48:25.3336,172.8,67.8,39.25,39.24,45,20.09,3,732.2,28.3,24.5,39,39.5
2018-12-09 07:48:25.5837,172.8,67.8,39.25,39.24,45,20.12,4,732,28.5,25,39,39.5
2018-12-09 07:48:25.8337,172.8,67.8,39.25,39.24,45,20.12,65,21210,21180,0,39,39.5
2018-12-09 07:48:26.0837,172.8,67.8,39.25,39.24,45,20.15,66,5070,5070,0,39,39.5
2018-12-09 07:48:26.3337,172.8,67.8,39.25,39.24,45,20.12,1,732.2,28.3,26.5,39,39.5
2018-12-09 07:48:26.5837,172.8,67.8,39.25,39.24,45,20.12,2,732,28.5,27,39,39.5
2018-12-09 07:48:26.8338,172.8,67.8,39.25,39.24,45,20.12,65,21210,21180,0,39,39.5
2018-12-09 07:48:27.0838,172.8,67.8,39.25,39.24,45,20.13,51,3.74,3.72,0,39,39.5
2018-12-09 07:48:27.3338,172.8,67.8,39.25,39.24,45,20.12,63,50,50,0,39,39.5
2018-12-09 07:48:27.5838,172.8,67.8,39.25,39.24,45,20.13,67,28,27.8,0,39,39.5
2018-12-09 07:48:27.8338,172.8,67.8,39.25,39.24,45,20.14,52,3.74,3.72,0,39,39.5
2018-12-09 07:48:28.0838,172.8,67.8,39.25,39.24,45,20.13,6,21210,28,3.7,39,39.5
2018-12-09 07:48:28.3337,172.8,67.8,39.25,39.24,45,20.12,7,21180,27.8,3.7,39,39.5
2018-12-09 07:48:28.5837,172.8,67.8,39.25,39.24,45,20.12,1,732.2,28.3,26.5,39,39.5
2018-12-09 07:48:28.8337,172.8,67.8,39.25,39.24,45,20.13,2,732,28.5,27,39,39.5
