Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:48:29.0837,172.8,67.8,39.25,39.24,45,20.11,61,734.4,729,0,39,39.5
2018-12-09 07:48:29.3337,172.8,67.8,39.25,39.24,45,20.12,62,425,425,0,39,39.5
2018-12-09 07:48:29.5837,172.8,67.8,39.25,39.24,45,20.12,64,32.4,32.8,0,39,39.5
2018-12-09 07:48:29.8337,172.8,67.8,39.25,39.24,45,20.13,3,732.4,28.3,24.5,39,39.5
2018-12-09 07:48:30.0836,172.8,67.8,39.25,39.24,45,20.16,4,732,28.5,25,39,39.5
2018-12-09 07:48:30.3336,172.8,67.8,39.25,39.24,45,20.1,65,21210,21180,0,39,39.5
2018-12-09 07:48:30.5837,172.8,67.8,39.25,39.24,45,20.12,66,5070,5080,0,39,39.5
2018-12-09 07:48:30.8337,172.8,67.8,39.25,39.24,45,20.12,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:31.0837,172.8,67.8,39.25,39.24,45,20.14,2,732,28.5,27,39,39.5
2018-12-09 07:48:31.3338,172.8,67.8,39.25,39.24,45,20.12,65,21220,21180,0,39,39.5
2018-12-09 07:48:31.5838,172.8,67.8,39.25,39.24,45,20.13,51,3.74,3.72,0,39,39.5
2018-12-09 07:48:31.8338,172.8,67.8,39.25,39.24,45,20.12,63,50,50,0,39,39.5
2018-12-09 07:48:32.0838,172.8,67.8,39.25,39.24,45,20.12,67,28,27.8,0,39,39.5
2018-12-09 07:48:32.3338,172.8,67.8,39.25,39.24,45,20.12,52,3.74,3.72,0,39,39.5
2018-12-09 07:48:32.5838,172.8,67.8,39.25,39.24,45,20.12,6,21220,28,3.7,39,39.5
2018-12-09 07:48:32.8338,172.8,67.8,39.25,39.24,45,20.29,7,21180,27.8,3.7,39,39.5
2018-12-09 07:48:33.0838,172.8,67.8,39.25,39.24,45,20.13,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:33.3339,172.8,67.8,39.25,39.24,45,20.12,2,732,28.5,27,39,39.5
2018-12-09 07:48:33.5839,172.8,67.8,39.25,39.24,45,20.11,61,734.4,729.1,0,39,39.5
2018-12-09 07:48:33.8339,172.8,67.8,39.25,39.24,45,20.13,62,425,425,0,39,39.5
2018-12-09 07:48:34.0838,172.8,67.8,39.25,39.24,45,20.11,64,32.4,32.7,0,39,39.5
2018-12-09 07:48:34.3338,172.8,67.8,39.25,39.24,45,20.12,3,732.4,28.3,24.5,39,39.5
2018-12-09 07:48:34.5838,172.8,67.8,39.25,39.24,45,20.12,4,732,28.5,25,39,39.5
2018-12-09 07:48:34.8338,172.8,67.8,39.25,39.24,45,20.13,65,21220,21170,0,39,39.5
2018-12-09 07:48:35.0838,172.8,67.8,39.25,39.24,45,20.13,66,5080,5080,0,39,39.5
2018-12-09 07:48:35.3338,172.8,67.9,39.25,39.29,45,20.14,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:35.5838,172.8,67.9,39.25,39.29,45,20.13,2,732,28.5,27,39,39.5
2018-12-09 07:48:35.8338,172.8,67.9,39.25,39.29,45,20.14,65,21220,21170,0,39,39.5
2018-12-09 07:48:36.0837,172.8,67.9,39.25,39.29,45.1,20.11,51,3.74,3.72,0,39,39.5
2018-12-09 07:48:36.3337,172.8,67.9,39.25,39.29,45,20.12,63,50,50,0,39,39.5
2018-12-09 07:48:36.5837,172.8,67.9,39.25,39.29,45,20.12,67,28,27.8,0,39,39.5
2018-12-09 07:48:36.8337,172.8,67.9,39.25,39.29,45,20.12,52,3.74,3.72,0,39,39.5
2018-12-09 07:48:37.0838,172.8,67.9,39.25,39.29,45,20.12,6,21220,28,3.7,39,39.5
2018-12-09 07:48:37.3338,172.8,67.9,39.25,39.29,45,20.12,7,21170,27.8,3.7,39,39.5
2018-12-09 07:48:37.5838,172.8,67.9,39.25,39.29,45,20.12,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:37.8338,172.8,67.9,39.25,39.29,45,20.12,2,732.2,28.5,27,39,39.5
2018-12-09 07:48:38.0838,172.8,67.9,39.25,39.29,45,20.13,61,734.4,729,0,39,39.5
2018-12-09 07:48:38.3338,172.8,68,39.25,39.35,45,20.11,62,425,425,0,39,39.5
2018-12-09 07:48:38.5838,172.8,68,39.25,39.35,45,20.12,64,32.5,32.8,0,39,39.5
2018-12-09 07:48:38.8338,172.8,68,39.25,39.35,45,20.12,3,732.4,28.3,24.5,39,39.5
2018-12-09 07:48:39.0838,172.8,68,39.25,39.35,45,20.12,4,732.2,28.5,25,39,39.5
2018-12-09 07:48:39.3339,172.8,68,39.25,39.35,45,20.12,65,21220,21170,0,39,39.5
2018-12-09 07:48:39.5839,172.8,68,39.25,39.35,45,20.13,66,5080,5080,0,39,39.5
2018-12-09 07:48:39.8339,172.8,68,39.25,39.35,45,20.12,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:40.0839,172.8,68,39.25,39.35,45,20.12,2,732.2,28.5,27,39,39.5
2018-12-09 07:48:40.3339,172.8,68,39.25,39.35,45,20.12,65,21220,21170,0,39,39.5
2018-12-09 07:48:40.5839,172.8,68,39.5,39.35,45,20.12,51,3.74,3.72,0,39,39.5
2018-12-09 07:48:40.8339,172.8,68,39.5,39.35,45,20.15,63,50,50,0,39,39.5
2018-12-09 07:48:41.0839,172.8,68,39.5,39.35,45,20.12,67,28,27.8,0,39,39.5
2018-12-09 07:48:41.3339,172.8,68,39.5,39.35,45,20.13,52,3.74,3.72,0,39,39.5
2018-12-09 07:48:41.5839,172.8,68,39.5,39.35,45,20.13,6,21220,28,3.7,39,39.5
2018-12-09 07:48:41.8339,172.8,68,39.5,39.35,45,20.12,7,21170,27.8,3.7,39,39.5
2018-12-09 07:48:42.0839,172.8,68,39.5,39.35,45,20.12,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:42.3339,172.8,68,39.5,39.35,45,20.13,2,732.2,28.5,27,39,39.5
2018-12-09 07:48:42.5839,172.8,68,39.5,39.35,45,20.12,61,734.5,729.2,0,39,39.5
2018-12-09 07:48:42.8339,172.8,68,39.5,39.35,45,20.12,62,425,425,0,39,39.5
2018-12-09 07:48:43.0839,172.8,68,39.5,39.35,45,20.13,64,32.5,32.8,0,39,39.5
2018-12-09 07:48:43.3339,172.8,68,39.5,39.35,45,20.13,3,732.4,28.3,24.5,39,39.5
2018-12-09 07:48:43.5839,172.8,68,39.5,39.35,45,20.13,4,732.2,28.5,25,39,39.5
2018-12-09 07:48:43.8339,172.8,68,39.5,39.35,45,20.12,65,21210,21180,0,39,39.5
2018-12-09 07:48:44.0838,172.8,68,39.5,39.35,45,20.12,66,5080,5070,0,39,39.5
2018-12-09 07:48:44.3338,172.8,68,39.5,39.35,45,20.12,1,732.4,28.3,26.5,39,39.5
2018-12-09 07:48:44.5838,172.8,68,39.5,39.35,45,20.13,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:44.8338,172.8,68,39.5,39.35,45,20.12,65,21210,21180,0,39.5,39.5
2018-12-09 07:48:45.0838,172.8,68,39.5,39.35,45,20.12,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:45.3338,172.8,68,39.5,39.35,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 07:48:45.5839,172.8,68,39.5,39.35,45,20.12,67,28,27.8,0,39.5,39.5
2018-12-09 07:48:45.8339,172.8,68,39.5,39.35,45,20.13,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:46.0839,172.8,68,39.5,39.35,45,20.11,6,21210,28,3.7,39.5,39.5
2018-12-09 07:48:46.3340,172.8,68,39.5,39.35,45,20.13,7,21170,27.8,3.7,39.5,39.5
2018-12-09 07:48:46.5840,172.8,68,39.5,39.35,45,20.11,1,732.4,28.3,26.5,39.5,39.5
2018-12-09 07:48:46.8341,172.8,68,39.5,39.35,45,20.13,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:47.0841,172.8,68,39.5,39.35,45,20.13,61,734.7,729.2,0,39.5,39.5
2018-12-09 07:48:47.3340,172.8,68,39.5,39.35,45,20.13,62,425,425,0,39.5,39.5
2018-12-09 07:48:47.5840,172.8,68,39.5,39.35,45.1,20.12,64,32.4,32.8,0,39.5,39.5
2018-12-09 07:48:47.8339,172.8,68,39.5,39.35,45.1,20.12,3,732.4,28.3,24.5,39.5,39.5
2018-12-09 07:48:48.0838,172.8,68,39.5,39.35,45,20.12,4,732.3,28.5,25,39.5,39.5
2018-12-09 07:48:48.3338,172.8,68,39.5,39.35,45,20.16,65,21200,21180,0,39.5,39.5
2018-12-09 07:48:48.5838,172.8,68,39.5,39.35,45,20.12,66,5070,5070,0,39.5,39.5
2018-12-09 07:48:48.8338,172.8,68,39.5,39.35,45,20.13,1,732.4,28.3,26.5,39.5,39.5
2018-12-09 07:48:49.0838,172.8,68,39.5,39.35,45,20.12,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:49.3339,172.8,68,39.5,39.35,45,20.13,65,21210,21180,0,39.5,39.5
2018-12-09 07:48:49.5839,172.8,68,39.5,39.35,45,20.12,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:49.8339,172.8,68,39.5,39.35,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 07:48:50.0839,172.8,68,39.5,39.35,45,20.12,67,28,27.8,0,39.5,39.5
2018-12-09 07:48:50.3339,172.8,68,39.5,39.35,45,20.12,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:50.5839,172.8,68,39.5,39.35,45.1,20.12,6,21210,28,3.7,39.5,39.5
2018-12-09 07:48:50.8340,172.8,68,39.5,39.35,45,20.22,7,21190,27.8,3.7,39.5,39.5
2018-12-09 07:48:51.0840,172.8,68,39.5,39.35,45,20.12,1,732.4,28.3,26.5,39.5,39.5
2018-12-09 07:48:51.3340,172.8,68.1,39.5,39.41,45,20.13,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:51.5840,172.8,68.1,39.5,39.41,45,20.12,61,734.6,729.3,0,39.5,39.5
2018-12-09 07:48:51.8340,172.8,68.1,39.5,39.41,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:48:52.0840,172.8,68.1,39.5,39.41,45,20.13,64,32.5,32.8,0,39.5,39.5
2018-12-09 07:48:52.3340,172.8,68.1,39.5,39.41,45,20.12,3,732.6,28.3,24.5,39.5,39.5
2018-12-09 07:48:52.5840,172.8,68.1,39.5,39.41,45,20.12,4,732.3,28.5,25,39.5,39.5
2018-12-09 07:48:52.8340,172.8,68.1,39.5,39.41,45,20.11,65,21200,21190,0,39.5,39.5
2018-12-09 07:48:53.0840,172.8,68.1,39.5,39.41,45,20.15,66,5070,5070,0,39.5,39.5
2018-12-09 07:48:53.3340,172.8,68.1,39.5,39.41,45,20.12,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:48:53.5841,172.8,68.1,39.5,39.41,45,20.12,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:53.8341,172.8,68.1,39.5,39.41,45,20.11,65,21210,21190,0,39.5,39.5
2018-12-09 07:48:54.0841,172.8,68.1,39.5,39.41,45,20.14,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:54.3341,172.8,68.1,39.5,39.41,45,20.13,63,50,50,0,39.5,39.5
2018-12-09 07:48:54.5841,172.8,68.1,39.5,39.41,45,20.13,67,28,27.8,0,39.5,39.5
2018-12-09 07:48:54.8340,172.8,68.1,39.5,39.41,45,20.12,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:55.0840,172.8,68.1,39.5,39.41,45,20.11,6,21200,28,3.7,39.5,39.5
2018-12-09 07:48:55.3339,172.8,68.1,39.5,39.41,45,20.11,7,21190,27.8,3.7,39.5,39.5
2018-12-09 07:48:55.5840,172.8,68.1,39.5,39.41,45,20.12,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:48:55.8341,172.8,68.1,39.5,39.41,45,20.13,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:56.0841,172.8,68.1,39.5,39.41,45,20.1,61,734.7,729.3,0,39.5,39.5
2018-12-09 07:48:56.3342,172.8,68.1,39.5,39.41,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:48:56.5841,172.8,68.1,39.5,39.41,45.1,20.13,64,32.5,32.9,0,39.5,39.5
2018-12-09 07:48:56.8341,172.8,68.1,39.5,39.41,45,20.12,3,732.6,28.3,24.5,39.5,39.5
2018-12-09 07:48:57.0840,172.8,68.1,39.5,39.41,45,20.12,4,732.3,28.5,25,39.5,39.5
2018-12-09 07:48:57.3340,172.8,68.1,39.5,39.41,45,20.11,65,21210,21190,0,39.5,39.5
2018-12-09 07:48:57.5840,172.8,68.1,39.5,39.41,45,20.13,66,5070,5070,0,39.5,39.5
2018-12-09 07:48:57.8340,172.8,68.1,39.5,39.41,45,20.11,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:48:58.0840,172.8,68.1,39.5,39.41,45,20.1,2,732.3,28.5,27,39.5,39.5
2018-12-09 07:48:58.3339,172.8,68.1,39.5,39.41,45,20.13,65,21200,21190,0,39.5,39.5
2018-12-09 07:48:58.5839,172.8,68.1,39.5,39.41,45,20.13,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:58.8340,172.8,68.1,39.5,39.41,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 07:48:59.0840,172.8,68.1,39.5,39.41,45,20.12,67,28,27.8,0,39.5,39.5
2018-12-09 07:48:59.3340,172.8,68.1,39.5,39.41,45,20.12,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:48:59.5841,172.8,68.1,39.5,39.41,45,20.12,6,21200,28,3.7,39.5,39.5
2018-12-09 07:48:59.8341,172.8,68.1,39.5,39.41,45,20.12,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:00.0841,172.8,68.1,39.5,39.41,45,20.14,1,732.5,28.3,26.5,39.5,39.5
2018-12-09 07:49:00.3341,172.8,68.1,39.5,39.41,45,20.13,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:00.5841,172.8,68.1,39.5,39.41,45,20.12,61,734.6,729.3,0,39.5,39.5
2018-12-09 07:49:00.8341,172.8,68.1,39.5,39.41,45.1,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:49:01.0840,172.8,68.1,39.5,39.41,45,20.12,64,32.5,32.9,0,39.5,39.5
2018-12-09 07:49:01.3340,172.8,68.1,39.5,39.41,45,20.13,3,732.5,28.3,24.5,39.5,39.5
2018-12-09 07:49:01.5840,172.8,68.1,39.5,39.41,45,20.14,4,732.5,28.5,25,39.5,39.5
2018-12-09 07:49:01.8340,172.8,68.1,39.5,39.41,45,20.13,65,21200,21190,0,39.5,39.5
2018-12-09 07:49:02.0840,172.8,68.1,39.5,39.41,45,20.13,66,5070,5070,0,39.5,39.5
2018-12-09 07:49:02.3340,172.8,68.1,39.5,39.41,45,20.12,1,732.5,28.3,26.5,39.5,39.5
2018-12-09 07:49:02.5841,172.8,68.1,39.5,39.41,45,20.12,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:02.8341,172.8,68.1,39.5,39.41,45,20.12,65,21200,21190,0,39.5,39.5
2018-12-09 07:49:03.0841,172.8,68.1,39.5,39.41,45,20.12,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:03.3341,172.8,68.1,39.5,39.41,45,20.12,63,50,50,0,39.5,39.5
2018-12-09 07:49:03.5841,172.8,68.1,39.5,39.41,45.1,20.13,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:03.8341,172.8,68.1,39.5,39.41,45,20.13,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:04.0841,172.8,68.1,39.5,39.41,45,20.12,6,21200,28,3.7,39.5,39.5
2018-12-09 07:49:04.3341,172.8,68.1,39.5,39.41,45,20.12,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:04.5841,172.8,68.1,39.5,39.41,45,20.12,1,732.5,28.3,26.5,39.5,39.5
2018-12-09 07:49:04.8341,172.8,68.1,39.5,39.41,45,20.12,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:05.0841,172.8,68.1,39.5,39.41,45,20.12,61,734.7,729.4,0,39.5,39.5
2018-12-09 07:49:05.3340,172.8,68.1,39.5,39.41,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:49:05.5840,172.8,68.1,39.5,39.41,45,20.13,64,32.5,32.8,0,39.5,39.5
2018-12-09 07:49:05.8340,172.8,68.1,39.5,39.41,45,20.13,3,732.5,28.3,24.5,39.5,39.5
2018-12-09 07:49:06.0841,172.8,68.1,39.5,39.41,45,20.1,4,732.5,28.5,25,39.5,39.5
2018-12-09 07:49:06.3341,172.8,68.1,39.5,39.41,45.1,20.13,65,21200,21200,0,39.5,39.5
2018-12-09 07:49:06.5841,172.8,68.1,39.5,39.41,45.1,20.13,66,5070,5070,0,39.5,39.5
2018-12-09 07:49:06.8341,172.8,68.1,39.5,39.41,45,20.13,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:49:07.0841,172.8,68.1,39.5,39.41,45,20.13,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:07.3341,172.8,68.1,39.5,39.41,45,20.13,65,21200,21200,0,39.5,39.5
2018-12-09 07:49:07.5841,172.8,68.1,39.5,39.41,45,20.11,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:07.8341,172.8,68.1,39.5,39.41,45,20.11,63,50,50,0,39.5,39.5
2018-12-09 07:49:08.0842,172.8,68.2,39.5,39.47,45,20.12,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:08.3342,172.8,68.2,39.5,39.47,45,20.12,52,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:08.5842,172.8,68.2,39.5,39.47,45,20.13,6,21200,28,3.7,39.5,39.5
2018-12-09 07:49:08.8342,172.8,68.2,39.5,39.47,45,20.12,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:09.0841,172.8,68.2,39.5,39.47,45,20.12,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:49:09.3341,172.8,68.2,39.5,39.47,45,20.12,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:09.5841,172.8,68.2,39.5,39.47,45,20.12,61,734.8,729.4,0,39.5,39.5
2018-12-09 07:49:09.8341,172.8,68.2,39.5,39.47,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:49:10.0841,172.8,68.2,39.5,39.47,45,20.13,64,32.5,32.8,0,39.5,39.5
2018-12-09 07:49:10.3341,172.8,68.2,39.5,39.47,45,20.12,3,732.6,28.3,24.5,39.5,39.5
2018-12-09 07:49:10.5842,172.8,68.2,39.5,39.47,45,20.13,4,732.5,28.5,25,39.5,39.5
2018-12-09 07:49:10.8342,172.8,68.2,39.5,39.47,45,20.12,65,21200,21200,0,39.5,39.5
2018-12-09 07:49:11.0842,172.8,68.3,39.5,39.53,45,20.13,66,5070,5070,0,39.5,39.5
2018-12-09 07:49:11.3342,172.8,68.3,39.5,39.53,45,20.13,1,732.6,28.3,26.5,39.5,39.5
2018-12-09 07:49:11.5841,172.8,68.3,39.5,39.53,45,20.13,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:11.8341,172.8,68.3,39.5,39.53,45,20.12,65,21210,21200,0,39.5,39.5
2018-12-09 07:49:12.0841,172.8,68.3,39.5,39.53,45,20.12,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:12.3342,172.8,68.3,39.5,39.53,45.1,20.13,63,50,50,0,39.5,39.5
2018-12-09 07:49:12.5842,172.8,68.3,39.5,39.53,45.1,20.05,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:12.8342,172.8,68.3,39.5,39.53,45,20.14,52,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:13.0842,172.8,68.3,39.5,39.53,45,20.12,6,21200,28,3.7,39.5,39.5
2018-12-09 07:49:13.3342,172.8,68.3,39.5,39.53,45,20.12,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:13.5842,172.8,68.3,39.5,39.53,45,20.1,1,732.8,28.3,26.5,39.5,39.5
2018-12-09 07:49:13.8342,172.8,68.3,39.5,39.53,45,20.13,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:14.0842,172.8,68.3,39.5,39.53,45,20.12,61,734.7,729.4,0,39.5,39.5
2018-12-09 07:49:14.3342,172.8,68.3,39.5,39.53,45,20.12,62,425,425,0,39.5,39.5
2018-12-09 07:49:14.5842,172.8,68.3,39.5,39.53,45,20.12,64,32.5,32.8,0,39.5,39.5
2018-12-09 07:49:14.8342,172.8,68.3,39.5,39.53,45,20.12,3,732.8,28.3,24.5,39.5,39.5
2018-12-09 07:49:15.0842,172.8,68.3,39.5,39.53,45.1,20.12,4,732.5,28.5,25,39.5,39.5
2018-12-09 07:49:15.3342,172.8,68.3,39.5,39.53,45.1,20.12,65,21210,21200,0,39.5,39.5
2018-12-09 07:49:15.5842,172.8,68.3,39.5,39.53,45,20.12,66,5060,5060,0,39.5,39.5
2018-12-09 07:49:15.8342,172.8,68.3,39.5,39.53,45,20.12,1,732.8,28.3,26.5,39.5,39.5
2018-12-09 07:49:16.0842,172.8,68.3,39.5,39.53,45,20.12,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:16.3342,172.8,68.3,39.5,39.53,45,20.12,65,21210,21210,0,39.5,39.5
2018-12-09 07:49:16.5842,172.8,68.3,39.5,39.53,45,20.12,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:16.8342,172.8,68.3,39.5,39.53,45,20.13,63,50,50,0,39.5,39.5
2018-12-09 07:49:17.0842,172.8,68.3,39.5,39.53,45,20.13,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:17.3342,172.8,68.3,39.5,39.53,45,20.12,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:17.5842,172.8,68.3,39.5,39.53,45,19.98,6,21200,28,3.7,39.5,39.5
2018-12-09 07:49:17.8342,172.8,68.3,39.5,39.53,45,20.13,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:18.0842,172.8,68.3,39.5,39.53,45.1,20.12,1,732.8,28.3,26.5,39.5,39.5
2018-12-09 07:49:18.3343,172.8,68.3,39.5,39.53,45,20.31,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:18.5843,172.8,68.3,39.5,39.53,45,20.33,61,734.9,729.6,0,39.5,39.5
2018-12-09 07:49:18.8343,172.8,68.3,39.5,39.53,45,20.32,62,425,425,0,39.5,39.5
2018-12-09 07:49:19.0843,172.8,68.3,39.5,39.53,45,20.32,64,32.4,32.8,0,39.5,39.5
2018-12-09 07:49:19.3343,172.8,68.3,39.5,39.53,45,20.32,3,732.8,28.3,24.5,39.5,39.5
2018-12-09 07:49:19.5843,172.8,68.3,39.5,39.53,45,20.32,4,732.5,28.5,25,39.5,39.5
2018-12-09 07:49:19.8343,172.8,68.3,39.5,39.53,45,20.32,65,21210,21200,0,39.5,39.5
2018-12-09 07:49:20.0843,172.8,68.3,39.5,39.53,45,20.32,66,5060,5060,0,39.5,39.5
2018-12-09 07:49:20.3343,172.8,68.3,39.5,39.53,45,20.32,1,732.8,28.3,26.5,39.5,39.5
2018-12-09 07:49:20.5843,172.8,68.3,39.5,39.53,45,20.31,2,732.5,28.5,27,39.5,39.5
2018-12-09 07:49:20.8343,172.8,68.3,39.5,39.53,45,20.31,65,21210,21210,0,39.5,39.5
2018-12-09 07:49:21.0843,172.8,68.3,39.5,39.53,45.1,20.32,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:21.3343,172.8,68.3,39.5,39.53,45,20.33,63,50,50,0,39.5,39.5
2018-12-09 07:49:21.5843,172.8,68.3,39.5,39.53,45,20.32,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:21.8343,172.8,68.3,39.5,39.53,45,20.31,52,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:22.0843,172.8,68.3,39.5,39.53,45,20.33,6,21210,28,3.7,39.5,39.5
2018-12-09 07:49:22.3343,172.8,68.3,39.5,39.53,45,20.28,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:22.5843,172.8,68.3,39.5,39.53,45,20.3,1,732.7,28.3,26.5,39.5,39.5
2018-12-09 07:49:22.8343,172.8,68.3,39.5,39.53,45,20.32,2,732.7,28.5,27,39.5,39.5
2018-12-09 07:49:23.0843,172.8,68.3,39.5,39.53,45,20.32,61,734.8,729.5,0,39.5,39.5
2018-12-09 07:49:23.3343,172.8,68.4,39.5,39.58,45,20.32,62,425,425,0,39.5,39.5
2018-12-09 07:49:23.5843,172.8,68.4,39.5,39.58,45,20.32,64,32.5,32.8,0,39.5,39.5
2018-12-09 07:49:23.8344,172.8,68.4,39.5,39.58,45,20.32,3,732.7,28.3,24.5,39.5,39.5
2018-12-09 07:49:24.0844,172.8,68.4,39.5,39.58,45.1,20.32,4,732.7,28.5,25,39.5,39.5
2018-12-09 07:49:24.3343,172.8,68.5,39.5,39.64,45,20.32,65,21210,21210,0,39.5,39.5
2018-12-09 07:49:24.5843,172.8,68.5,39.5,39.64,45,20.32,66,5060,5060,0,39.5,39.5
2018-12-09 07:49:24.8343,172.8,68.5,39.5,39.64,45,20.32,1,732.7,28.3,26.5,39.5,39.5
2018-12-09 07:49:25.0844,172.8,68.5,39.5,39.64,45,20.32,2,732.7,28.5,27,39.5,39.5
2018-12-09 07:49:25.3344,172.8,68.5,39.5,39.64,45,20.31,65,21200,21200,0,39.5,39.5
2018-12-09 07:49:25.5844,172.8,68.5,39.5,39.64,45.1,20.32,51,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:25.8344,172.8,68.5,39.5,39.64,45,20.31,63,50,50,0,39.5,39.5
2018-12-09 07:49:26.0844,172.8,68.5,39.5,39.64,45,20.32,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:26.3345,172.8,68.5,39.5,39.64,45,20.32,52,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:26.5845,172.8,68.5,39.5,39.64,45,20.34,6,21210,28,3.7,39.5,39.5
2018-12-09 07:49:26.8345,172.8,68.5,39.5,39.64,45,20.3,7,21210,27.8,3.7,39.5,39.5
2018-12-09 07:49:27.0845,172.8,68.5,39.5,39.64,45,20.32,1,732.7,28.3,26.5,39.5,39.5
2018-12-09 07:49:27.3344,172.8,68.5,39.5,39.64,45,20.32,2,732.7,28.5,27,39.5,39.5
2018-12-09 07:49:27.5844,172.8,68.5,39.5,39.64,45,20.29,61,735.1,729.6,0,39.5,39.5
2018-12-09 07:49:27.8344,172.8,68.5,39.5,39.64,45,20.32,62,425,425,0,39.5,39.5
2018-12-09 07:49:28.0844,172.8,68.5,39.5,39.64,45,20.32,64,32.4,32.8,0,39.5,39.5
2018-12-09 07:49:28.3344,172.8,68.5,39.5,39.64,45,20.33,3,732.9,28.3,24.5,39.5,39.5
2018-12-09 07:49:28.5844,172.8,68.5,39.5,39.64,45,20.34,4,732.8,28.5,25,39.5,39.5
2018-12-09 07:49:28.8344,172.8,68.5,39.5,39.64,45,20.32,65,21210,21210,0,39.5,39.5
2018-12-09 07:49:29.0844,172.8,68.5,39.5,39.64,45,20.33,66,5060,5060,0,39.5,39.5
2018-12-09 07:49:29.3344,172.8,68.5,39.5,39.64,45,20.32,1,732.9,28.3,26.5,39.5,39.5
2018-12-09 07:49:29.5844,172.8,68.5,39.5,39.64,45,20.32,2,732.8,28.5,27,39.5,39.5
2018-12-09 07:49:29.8343,172.8,68.5,39.5,39.64,45,20.32,65,21200,21200,0,39.5,39.5
2018-12-09 07:49:30.0844,172.8,68.5,39.5,39.64,45.1,20.32,51,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:30.3344,172.8,68.5,39.5,39.64,45,20.31,63,50,50,0,39.5,39.5
2018-12-09 07:49:30.5844,172.8,68.5,39.5,39.64,45,20.32,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:30.8344,172.8,68.5,39.5,39.64,45,20.3,52,3.74,3.72,0,39.5,39.5
2018-12-09 07:49:31.0845,172.8,68.5,39.5,39.64,45,20.32,6,21200,28,3.7,39.5,39.5
2018-12-09 07:49:31.3345,172.8,68.5,39.5,39.64,45,20.32,7,21200,27.8,3.7,39.5,39.5
2018-12-09 07:49:31.5845,172.8,68.5,39.5,39.64,45,20.27,1,732.9,28.3,26.5,39.5,39.5
2018-12-09 07:49:31.8345,172.8,68.5,39.5,39.64,45,20.32,2,732.8,28.5,27,39.5,39.5
2018-12-09 07:49:32.0845,172.8,68.5,39.5,39.64,45,20.31,61,734.9,729.6,0,39.5,39.5
2018-12-09 07:49:32.3345,172.8,68.5,39.75,39.64,45,20.32,62,425,425,0,39.5,39.5
2018-12-09 07:49:32.5845,172.8,68.5,39.75,39.64,45,20.3,64,32.5,32.9,0,39.5,39.5
2018-12-09 07:49:32.8345,172.8,68.5,39.75,39.64,45,20.32,3,732.9,28.3,24.5,39.5,39.5
2018-12-09 07:49:33.0845,172.8,68.5,39.75,39.64,45,20.32,4,732.8,28.5,25,39.5,39.5
2018-12-09 07:49:33.3345,172.8,68.5,39.75,39.64,45,20.33,65,21200,21190,0,39.5,39.5
2018-12-09 07:49:33.5844,172.8,68.5,39.75,39.64,45,20.32,66,5060,5060,0,39.5,39.5
2018-12-09 07:49:33.8344,172.8,68.5,39.75,39.64,45,20.32,1,732.9,28.3,26.5,39.5,39.5
2018-12-09 07:49:34.0844,172.8,68.5,39.75,39.64,45,20.32,2,732.8,28.5,27,39.5,39.5
2018-12-09 07:49:34.3344,172.8,68.5,39.75,39.64,45,20.33,65,21200,21190,0,39.5,39.5
2018-12-09 07:49:34.5845,172.8,68.5,39.75,39.64,45,20.31,51,3.75,3.72,0,39.5,39.5
2018-12-09 07:49:34.8345,172.8,68.5,39.75,39.64,45,20.3,63,50,50,0,39.5,39.5
2018-12-09 07:49:35.0845,172.8,68.5,39.75,39.64,45,20.32,67,28,27.8,0,39.5,39.5
2018-12-09 07:49:35.3345,172.8,68.5,39.75,39.64,45,20.32,52,3.75,3.72,0,39.5,40
2018-12-09 07:49:35.5845,172.8,68.5,39.75,39.64,45,20.32,6,21210,28,3.7,39.5,40
2018-12-09 07:49:35.8345,172.8,68.5,39.75,39.64,45,20.32,7,21190,27.8,3.7,39.5,40
2018-12-09 07:49:36.0845,172.8,68.5,39.75,39.64,45,20.33,1,732.9,28.3,26.5,39.5,40
2018-12-09 07:49:36.3345,172.8,68.5,39.75,39.64,45,20.33,2,732.7,28.5,27,39.5,40
2018-12-09 07:49:36.5846,172.8,68.5,39.75,39.64,45,20.32,61,735.1,729.7,0,39.5,40
2018-12-09 07:49:36.8346,172.8,68.5,39.75,39.64,45,20.31,62,425,425,0,39.5,40
2018-12-09 07:49:37.0846,172.8,68.5,39.75,39.64,45,20.32,64,32.5,32.8,0,39.5,40
2018-12-09 07:49:37.3346,172.8,68.5,39.75,39.64,45,20.31,3,732.9,28.3,24.5,39.5,40
2018-12-09 07:49:37.5846,172.8,68.5,39.75,39.64,45,20.32,4,732.7,28.5,25,39.5,40
2018-12-09 07:49:37.8346,172.8,68.5,39.75,39.64,45,20.32,65,21210,21180,0,39.5,40
2018-12-09 07:49:38.0846,172.8,68.5,39.75,39.64,45,20.31,66,5070,5060,0,39.5,40
2018-12-09 07:49:38.3346,172.8,68.5,39.75,39.64,45,20.2,1,732.9,28.3,26.5,39.5,40
2018-12-09 07:49:38.5846,172.8,68.5,39.75,39.64,45,20.32,2,732.7,28.5,27,39.5,40
2018-12-09 07:49:38.8346,172.8,68.5,39.75,39.64,45,20.33,65,21210,21180,0,39.5,40
2018-12-09 07:49:39.0845,172.8,68.5,39.75,39.64,45,20.31,51,3.74,3.72,0,39.5,40
2018-12-09 07:49:39.3345,172.8,68.5,39.75,39.64,45,20.33,63,50,50,0,39.5,40
2018-12-09 07:49:39.5845,172.8,68.5,39.75,39.64,45,20.32,67,28,27.8,0,39.5,40
2018-12-09 07:49:39.8345,172.8,68.5,39.75,39.64,45,20.33,52,3.75,3.72,0,39.5,40
2018-12-09 07:49:40.0845,172.8,68.5,39.75,39.64,45,20.33,6,21210,28,3.7,39.5,40
2018-12-09 07:49:40.3345,172.8,68.5,39.75,39.64,45,20.31,7,21180,27.8,3.7,39.5,40
2018-12-09 07:49:40.5845,172.8,68.5,39.75,39.64,45,20.31,1,732.9,28.3,26.5,39.5,40
2018-12-09 07:49:40.8345,172.8,68.5,39.75,39.64,45,20.31,2,732.7,28.5,27,39.5,40
2018-12-09 07:49:41.0845,172.8,68.6,39.75,39.7,45,20.32,61,735.2,729.7,0,39.5,40
2018-12-09 07:49:41.3346,172.8,68.6,39.75,39.7,45,20.32,62,425,425,0,39.5,40
2018-12-09 07:49:41.5846,172.8,68.6,39.75,39.7,45,20.32,64,32.5,32.8,0,39.5,40
2018-12-09 07:49:41.8346,172.8,68.6,39.75,39.7,45,20.31,3,732.9,28.3,24.5,39.5,40
2018-12-09 07:49:42.0846,172.8,68.6,39.75,39.7,45,20.32,4,732.7,28.5,25,39.5,40
2018-12-09 07:49:42.3346,172.8,68.6,39.75,39.7,45,20.33,65,21210,21180,0,39.5,40
2018-12-09 07:49:42.5846,172.8,68.6,39.75,39.7,45,20.32,66,5060,5060,0,39.5,40
2018-12-09 07:49:42.8346,172.8,68.6,39.75,39.7,45,20.33,1,733,28.3,26.5,39.5,40
2018-12-09 07:49:43.0846,172.8,68.6,39.75,39.7,45,20.32,2,732.8,28.5,27,39.5,40
2018-12-09 07:49:43.3346,172.8,68.6,39.75,39.7,45,20.32,65,21220,21180,0,39.5,40
2018-12-09 07:49:43.5846,172.8,68.6,39.75,39.7,45,20.32,51,3.75,3.72,0,39.5,40
2018-12-09 07:49:43.8345,172.8,68.6,39.75,39.7,45,20.31,63,50,50,0,39.5,40
2018-12-09 07:49:44.0845,172.8,68.6,39.75,39.7,45,20.29,67,28,27.8,0,39.5,40
2018-12-09 07:49:44.3345,172.8,68.6,39.75,39.7,45,20.3,52,3.75,3.72,0,39.5,40
2018-12-09 07:49:44.5846,172.8,68.6,39.75,39.7,45,20.31,6,21220,28,3.7,39.5,40
2018-12-09 07:49:44.8346,172.8,68.6,39.75,39.7,45,20.32,7,21180,27.8,3.7,39.5,40
2018-12-09 07:49:45.0846,172.8,68.7,39.75,39.76,45,20.31,1,733,28.3,26.5,39.5,40
2018-12-09 07:49:45.3346,172.8,68.7,39.75,39.76,45,20.32,2,732.8,28.5,27,39.5,40
2018-12-09 07:49:45.5846,172.8,68.7,39.75,39.76,45,20.32,61,735.1,729.7,0,39.5,40
2018-12-09 07:49:45.8346,172.8,68.7,39.75,39.76,45,20.32,62,425,425,0,39.5,40
2018-12-09 07:49:46.0846,172.8,68.7,39.75,39.76,45,20.32,64,32.5,32.8,0,39.5,40
2018-12-09 07:49:46.3346,172.8,68.7,39.75,39.76,45,20.32,3,733,28.3,24.5,39.5,40
2018-12-09 07:49:46.5846,172.8,68.7,39.75,39.76,45,20.33,4,732.8,28.5,25,39.5,40
2018-12-09 07:49:46.8346,172.8,68.7,39.75,39.76,45,20.32,65,21220,21180,0,39.5,40
2018-12-09 07:49:47.0846,172.8,68.7,39.75,39.76,45,20.32,66,5060,5060,0,39.5,40
2018-12-09 07:49:47.3346,172.8,68.7,39.75,39.76,45,20.32,1,733,28.3,26.5,39.5,40
2018-12-09 07:49:47.5846,172.8,68.7,39.75,39.76,45,20.32,2,732.8,28.5,27,39.5,40
2018-12-09 07:49:47.8346,172.8,68.7,39.75,39.76,45,20.31,65,21230,21180,0,39.5,40
2018-12-09 07:49:48.0846,172.8,68.7,39.75,39.76,45,20.32,51,3.75,3.72,0,39.5,40
2018-12-09 07:49:48.3346,172.8,68.7,39.75,39.76,45,20.32,63,50,50,0,39.5,40
2018-12-09 07:49:48.5846,172.8,68.7,39.75,39.76,45,20.33,67,28,27.8,0,39.5,40
2018-12-09 07:49:48.8346,172.8,68.7,39.75,39.76,45,20.32,52,3.75,3.72,0,39.5,40
2018-12-09 07:49:49.0846,172.8,68.7,39.75,39.76,45.1,20.28,6,21230,28,3.7,39.5,40
2018-12-09 07:49:49.3346,172.8,68.7,39.75,39.76,45,20.24,7,21180,27.8,3.7,39.5,40
2018-12-09 07:49:49.5846,172.8,68.7,39.75,39.76,45,20.32,1,733,28.3,26.5,39.5,40
2018-12-09 07:49:49.8346,172.8,68.7,39.75,39.76,45,20.32,2,733,28.5,27,39.5,40
2018-12-09 07:49:50.0847,172.8,68.7,39.75,39.76,45,20.32,61,735.3,729.8,0,39.5,40
2018-12-09 07:49:50.3347,172.8,68.7,39.75,39.76,45,20.32,62,425,425,0,39.5,40
2018-12-09 07:49:50.5847,172.8,68.7,39.75,39.76,45,20.32,64,32.5,32.8,0,39.5,40
2018-12-09 07:49:50.8347,172.8,68.7,39.75,39.76,45.1,20.32,3,733.1,28.3,24.5,39.5,40
2018-12-09 07:49:51.0846,172.8,68.7,39.75,39.76,45,20.31,4,733,28.5,25,39.5,40
2018-12-09 07:49:51.3346,172.8,68.7,40,39.76,45,20.32,65,21230,21180,0,39.5,40
2018-12-09 07:49:51.5846,172.8,68.7,40,39.76,45,20.32,66,5060,5060,0,39.5,40
2018-12-09 07:49:51.8347,172.8,68.7,40,39.76,45,20.32,1,733.1,28.3,26.5,39.5,40
2018-12-09 07:49:52.0847,172.8,68.7,40,39.76,45.1,20.32,2,733,28.5,27,39.5,40
2018-12-09 07:49:52.3348,172.8,68.7,40,39.76,45,20.32,65,21220,21170,0,39.5,40
2018-12-09 07:49:52.5848,172.8,68.7,40,39.76,45,20.33,51,3.75,3.72,0,39.5,40
2018-12-09 07:49:52.8348,172.8,68.7,40,39.76,45,20.32,63,50,50,0,39.5,40
2018-12-09 07:49:53.0848,172.8,68.7,40,39.76,45,20.32,67,28,27.8,0,39.5,40
2018-12-09 07:49:53.3347,172.8,68.7,40,39.76,45,20.32,52,3.75,3.72,0,39.5,40
2018-12-09 07:49:53.5847,172.8,68.7,40,39.76,45,20.33,6,21220,28,3.7,39.5,40
2018-12-09 07:49:53.8347,172.8,68.7,40,39.76,45,20.32,7,21180,27.8,3.7,39.5,40
2018-12-09 07:49:54.0847,172.8,68.7,40,39.76,45,20.32,1,733.1,28.3,26.5,39.5,40
2018-12-09 07:49:54.3347,172.8,68.7,40,39.76,45,20.32,2,733,28.5,27,39.5,40
2018-12-09 07:49:54.5847,172.8,68.7,40,39.76,45,20.32,61,735.2,729.8,0,39.5,40
2018-12-09 07:49:54.8347,172.8,68.7,40,39.76,45.1,20.48,62,425,425,0,39.5,40
2018-12-09 07:49:55.0847,172.8,68.7,40,39.76,45,20.33,64,32.5,32.8,0,39.5,40
2018-12-09 07:49:55.3347,172.8,68.7,40,39.76,45,20.32,3,733.1,28.3,24.5,39.5,40
2018-12-09 07:49:55.5847,172.8,68.7,40,39.76,45,20.32,4,733,28.5,25,39.5,40
2018-12-09 07:49:55.8347,172.8,68.7,40,39.76,45,20.32,65,21210,21170,0,39.5,40
2018-12-09 07:49:56.0847,172.8,68.7,40,39.76,45,20.33,66,5060,5060,0,39.5,40
2018-12-09 07:49:56.3347,172.8,68.7,40,39.76,45,20.33,1,733.1,28.3,26.5,39.5,40
2018-12-09 07:49:56.5847,172.8,68.9,40,39.87,45,20.32,2,733,28.5,27,39.5,40
2018-12-09 07:49:56.8346,172.8,68.9,40,39.87,45,20.32,65,21210,21180,0,39.5,40
2018-12-09 07:49:57.0846,172.8,68.9,40,39.87,45,20.31,51,3.75,3.72,0,40,40
2018-12-09 07:49:57.3346,172.8,68.9,40,39.87,45,20.31,63,50,50,0,40,40
2018-12-09 07:49:57.5846,172.8,68.9,40,39.87,45,20.35,67,28,27.8,0,40,40
2018-12-09 07:49:57.8346,172.8,68.9,40,39.87,45.1,20.32,52,3.75,3.72,0,40,40
2018-12-09 07:49:58.0846,172.8,68.9,40,39.87,45,20.32,6,21200,28,3.7,40,40
2018-12-09 07:49:58.3346,172.8,68.9,40,39.87,45,20.33,7,21180,27.8,3.7,40,40
2018-12-09 07:49:58.5846,172.8,68.9,40,39.87,45,20.3,1,733.2,28.3,26.5,40,40
2018-12-09 07:49:58.8346,172.8,68.9,40,39.87,45,20.32,2,733.1,28.5,27,40,40
2018-12-09 07:49:59.0846,172.8,68.9,40,39.87,45,20.31,61,735.3,729.9,0,40,40
2018-12-09 07:49:59.3346,172.8,68.9,40,39.87,45,20.33,62,425,425,0,40,40
2018-12-09 07:49:59.5847,172.8,68.9,40,39.87,45,20.32,64,32.5,32.8,0,40,40
2018-12-09 07:49:59.8347,172.8,68.9,40,39.87,45,20.33,3,733.2,28.3,24.5,40,40
2018-12-09 07:50:00.0847,172.8,68.9,40,39.87,45,20.32,4,733.1,28.5,25,40,40
2018-12-09 07:50:00.3347,172.8,68.9,40,39.87,45,20.33,65,21210,21180,0,40,40
2018-12-09 07:50:00.5847,172.8,68.9,40,39.87,45,20.31,66,5060,5070,0,40,40
2018-12-09 07:50:00.8346,172.8,68.9,40,39.87,45.1,20.32,1,733.2,28.3,26.5,40,40
2018-12-09 07:50:01.0846,172.8,68.9,40,39.87,45,20.32,2,733.1,28.5,27,40,40
2018-12-09 07:50:01.3346,172.8,68.9,40,39.87,45,20.31,65,21200,21180,0,40,40
2018-12-09 07:50:01.5846,172.8,68.9,40,39.87,45,20.32,51,3.75,3.72,0,40,40
2018-12-09 07:50:01.8346,172.8,68.9,40,39.87,45,20.31,63,50,50,0,40,40
2018-12-09 07:50:02.0846,172.8,68.9,40,39.87,45,20.33,67,28,27.8,0,40,40
2018-12-09 07:50:02.3346,172.8,68.9,40,39.87,45,20.31,52,3.75,3.72,0,40,40
2018-12-09 07:50:02.5846,172.8,68.9,40,39.87,45,20.32,6,21260,28,3.7,40,40
2018-12-09 07:50:02.8346,172.8,68.9,40,39.87,45,20.3,7,21130,27.8,3.7,40,40
2018-12-09 07:50:03.0847,172.8,68.9,40,39.87,45,20.32,1,733.2,28.3,26.5,40,40
2018-12-09 07:50:03.3347,172.8,68.9,40,39.87,45,20.32,2,733.1,28.5,27,40,40
2018-12-09 07:50:03.5848,172.8,68.9,40,39.87,45,20.32,61,735.4,729.9,0,40,40
2018-12-09 07:50:03.8348,172.8,68.9,40,39.87,45,20.3,62,425,425,0,40,40
2018-12-09 07:50:04.0848,172.8,68.9,40,39.87,45,20.32,64,32.5,32.8,0,40,40
2018-12-09 07:50:04.3348,172.8,68.9,40,39.87,45,20.32,3,733.2,28.1,24.5,40,40
2018-12-09 07:50:04.5848,172.8,68.9,40,39.87,45,20.32,4,733,28.5,25,40,40
2018-12-09 07:50:04.8347,172.8,68.9,40,39.87,45,20.34,65,21210,21190,0,40,40
2018-12-09 07:50:05.0848,172.8,68.9,40,39.87,45,20.32,66,5060,5060,0,40,40
2018-12-09 07:50:05.3348,172.8,68.9,40,39.87,45,20.33,1,733.2,28.1,26.5,40,40
2018-12-09 07:50:05.5848,172.8,68.9,40,39.87,45,20.32,2,733,28.5,27,40,40
2018-12-09 07:50:05.8348,172.8,68.9,40,39.87,45,20.34,65,21270,21130,0,40,40
2018-12-09 07:50:06.0848,172.8,68.9,40,39.87,45,20.32,51,3.75,3.72,0,40,40
2018-12-09 07:50:06.3348,172.8,68.9,40,39.87,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:06.5848,172.8,68.9,40,39.87,45,20.32,67,28,27.8,0,40,40
2018-12-09 07:50:06.8348,172.8,68.9,40,39.87,45,20.32,52,3.75,3.72,0,40,40
2018-12-09 07:50:07.0848,172.8,68.9,40,39.87,45,20.32,6,21200,28,3.7,40,40
2018-12-09 07:50:07.3348,172.8,68.9,40,39.87,45,20.32,7,21190,27.8,3.7,40,40
2018-12-09 07:50:07.5848,172.8,68.9,40,39.87,45,20.32,1,733.2,28.1,26.5,40,40
2018-12-09 07:50:07.8348,172.8,68.9,40,39.87,45,20.32,2,733,28.5,27,40,40
2018-12-09 07:50:08.0848,172.8,68.9,40,39.87,45,20.3,61,735.3,729.9,0,40,40
2018-12-09 07:50:08.3348,172.8,68.9,40,39.87,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:08.5848,172.8,68.9,40,39.87,45,20.32,64,32.5,32.7,0,40,40
2018-12-09 07:50:08.8348,172.8,68.9,40,39.87,45,20.32,3,733.2,28.1,24.5,40,40
2018-12-09 07:50:09.0848,172.8,68.9,40,39.87,45,20.32,4,733,28.5,25,40,40
2018-12-09 07:50:09.3348,172.8,68.9,40,39.87,45,20.33,65,21260,21140,0,40,40
2018-12-09 07:50:09.5848,172.8,68.9,40,39.87,45,20.32,66,5060,5060,0,40,40
2018-12-09 07:50:09.8348,172.8,68.9,40,39.87,45,20.33,1,733.2,28.1,26.5,40,40
2018-12-09 07:50:10.0848,172.8,68.9,40,39.87,45,20.31,2,733,28.5,27,40,40
2018-12-09 07:50:10.3348,172.8,68.9,40,39.87,45,20.32,65,21220,21180,0,40,40
2018-12-09 07:50:10.5848,172.8,68.9,40,39.87,45,20.33,51,3.75,3.72,0,40,40
2018-12-09 07:50:10.8348,172.8,68.9,40,39.87,45.1,20.32,63,50,50,0,40,40
2018-12-09 07:50:11.0848,172.8,68.9,40,39.87,45.1,20.32,67,28,27.8,0,40,40
2018-12-09 07:50:11.3348,172.8,68.9,40,39.87,45,20.34,52,3.75,3.72,0,40,40
2018-12-09 07:50:11.5848,172.8,68.9,40,39.87,45,20.3,6,21260,28,3.7,40,40
2018-12-09 07:50:11.8349,172.8,68.9,40,39.87,45,20.32,7,21130,27.8,3.7,40,40
2018-12-09 07:50:12.0849,172.8,68.9,40,39.87,45,20.32,1,733.3,28.3,26.5,40,40
2018-12-09 07:50:12.3349,172.8,68.9,40,39.87,45,20.33,2,733.1,28.5,27,40,40
2018-12-09 07:50:12.5849,172.8,68.9,40,39.87,45,20.31,61,735.5,730,0,40,40
2018-12-09 07:50:12.8349,172.8,68.9,40,39.87,45,20.34,62,425,425,0,40,40
2018-12-09 07:50:13.0848,172.8,68.9,40,39.87,45,20.31,64,32.5,32.7,0,40,40
2018-12-09 07:50:13.3349,172.8,68.9,40,39.87,45,20.32,3,733.3,28.3,24.5,40,40
2018-12-09 07:50:13.5849,172.8,68.9,40,39.87,45,20.31,4,733.1,28.5,25,40,40
2018-12-09 07:50:13.8349,172.8,68.9,40,39.87,45,20.31,65,21200,21200,0,40,40
2018-12-09 07:50:14.0849,172.8,68.9,40,39.87,45.1,20.32,66,5070,5070,0,40,40
2018-12-09 07:50:14.3349,172.8,69,40,39.93,45,20.32,1,733.3,28.3,26.5,40,40
2018-12-09 07:50:14.5849,172.8,69,40,39.93,45,20.33,2,733.1,28.5,27,40,40
2018-12-09 07:50:14.8349,172.8,69,40,39.93,45,20.33,65,21260,21130,0,40,40
2018-12-09 07:50:15.0848,172.8,69,40,39.93,45,20.32,51,3.75,3.72,0,40,40
2018-12-09 07:50:15.3349,172.8,69,40,39.93,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:15.5849,172.8,69,40,39.93,45,20.32,67,28,27.8,0,40,40
2018-12-09 07:50:15.8349,172.8,69,40,39.93,45,20.33,52,3.75,3.72,0,40,40
2018-12-09 07:50:16.0849,172.8,69,40,39.93,45,20.36,6,21210,28,3.7,40,40
2018-12-09 07:50:16.3350,172.8,69,40,39.93,45,20.31,7,21150,27.8,3.7,40,40
2018-12-09 07:50:16.5850,172.8,69,40,39.93,45,20.32,1,733.3,28.3,26.5,40,40
2018-12-09 07:50:16.8350,172.8,69,40,39.93,45.1,20.32,2,733.1,28.5,27,40,40
2018-12-09 07:50:17.0850,172.8,69,40,39.93,45.1,20.32,61,735.4,730,0,40,40
2018-12-09 07:50:17.3349,172.8,69,40,39.93,45,20.31,62,425,425,0,40,40
2018-12-09 07:50:17.5849,172.8,69,40,39.93,45,20.33,64,32.5,32.7,0,40,40
2018-12-09 07:50:17.8349,172.8,69,40,39.93,45,20.28,3,733.3,28.3,24.5,40,40
2018-12-09 07:50:18.0849,172.8,69.1,40,39.99,45,20.33,4,733.1,28.5,25,40,40
2018-12-09 07:50:18.3349,172.8,69.1,40,39.99,45,20.34,65,21210,21200,0,40,40
2018-12-09 07:50:18.5849,172.8,69.1,40,39.99,45,20.38,66,5060,5060,0,40,40
2018-12-09 07:50:18.8349,172.8,69.1,40,39.99,45,20.2,1,733.4,28.3,26.5,40,40
2018-12-09 07:50:19.0849,172.8,69.1,40,39.99,45,20.32,2,733.2,28.5,27,40,40
2018-12-09 07:50:19.3349,172.8,69.1,40,39.99,45,20.32,65,21260,21140,0,40,40
2018-12-09 07:50:19.5849,172.8,69.1,40,39.99,45,20.34,51,3.75,3.73,0,40,40
2018-12-09 07:50:19.8349,172.8,69.1,40,39.99,45.1,20.33,63,50,50,0,40,40
2018-12-09 07:50:20.0849,172.8,69.1,40,39.99,45.1,20.31,67,28,27.8,0,40,40
2018-12-09 07:50:20.3349,172.8,69.1,40,39.99,45,20.31,52,3.75,3.72,0,40,40
2018-12-09 07:50:20.5849,172.8,69.1,40,39.99,45,20.32,6,21210,28,3.7,40,40
2018-12-09 07:50:20.8349,172.8,69.1,40,39.99,45,20.32,7,21200,27.8,3.7,40,40
2018-12-09 07:50:21.0849,172.8,69.1,40,39.99,45,20.32,1,733.4,28.3,26.5,40,40
2018-12-09 07:50:21.3349,172.8,69.1,40,39.99,45,20.33,2,733.2,28.5,27,40,40
2018-12-09 07:50:21.5850,172.8,69.1,40,39.99,45,20.32,61,735.4,730,0,40,40
2018-12-09 07:50:21.8350,172.8,69.1,40,39.99,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:22.0850,172.8,69.1,40,39.99,45,20.33,64,32.5,32.9,0,40,40
2018-12-09 07:50:22.3350,172.8,69.1,40,39.99,45,20.32,3,733.4,28.3,24.5,40,40
2018-12-09 07:50:22.5850,172.8,69.1,40,39.99,45,20.32,4,733.2,28.5,25,40,40
2018-12-09 07:50:22.8350,172.8,69.1,40,39.99,45.1,20.33,65,21200,21200,0,40,40
2018-12-09 07:50:23.0850,172.8,69.1,40,39.99,45.1,20.33,66,5060,5060,0,40,40
2018-12-09 07:50:23.3350,172.8,69.1,40,39.99,45,20.33,1,733.4,28.3,26.5,40,40
2018-12-09 07:50:23.5850,172.8,69.1,40,39.99,45,20.31,2,733.2,28.5,27,40,40
2018-12-09 07:50:23.8350,172.8,69.1,40,39.99,45,20.31,65,21200,21200,0,40,40
2018-12-09 07:50:24.0850,172.8,69.1,40,39.99,45,20.33,51,3.75,3.73,0,40,40
2018-12-09 07:50:24.3350,172.8,69.1,40,39.99,45,20.3,63,50,50,0,40,40
2018-12-09 07:50:24.5850,172.8,69.1,40,39.99,45,20.29,67,28,27.8,0,40,40
2018-12-09 07:50:24.8350,172.8,69.1,40,39.99,45,20.32,52,3.75,3.72,0,40,40
2018-12-09 07:50:25.0850,172.8,69.1,40,39.99,45,20.32,6,21260,28,3.7,40,40
2018-12-09 07:50:25.3350,172.8,69.1,40,39.99,45,20.33,7,21190,27.8,3.7,40,40
2018-12-09 07:50:25.5850,172.8,69.1,40,39.99,45.1,20.32,1,733.4,28.3,26.5,40,40
2018-12-09 07:50:25.8350,172.8,69.1,40,39.99,45.1,20.32,2,733.2,28.5,27,40,40
2018-12-09 07:50:26.0850,172.8,69.1,40,39.99,45.1,20.32,61,735.5,730.1,0,40,40
2018-12-09 07:50:26.3350,172.8,69.1,40,39.99,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:26.5851,172.8,69.1,40,39.99,45,20.32,64,32.5,32.7,0,40,40
2018-12-09 07:50:26.8351,172.8,69.1,40,39.99,45,20.31,3,733.5,28.3,24.5,40,40
2018-12-09 07:50:27.0851,172.8,69.1,40,39.99,45,20.32,4,733.3,28.5,25,40,40
2018-12-09 07:50:27.3351,172.8,69.1,40,39.99,45,20.32,65,21220,21180,0,40,40
2018-12-09 07:50:27.5851,172.8,69.1,40,39.99,45,20.32,66,5060,5060,0,40,40
2018-12-09 07:50:27.8351,172.8,69.1,40,39.99,45,20.32,1,733.5,28.3,26.5,40,40
2018-12-09 07:50:28.0850,172.8,69.1,40,39.99,45,20.32,2,733.3,28.5,27,40,40
2018-12-09 07:50:28.3350,172.8,69.1,40,39.99,45,20.32,65,21250,21160,0,40,40
2018-12-09 07:50:28.5850,172.8,69.1,40,39.99,45,20.32,51,3.75,3.73,0,40,40
2018-12-09 07:50:28.8350,172.8,69.1,40,39.99,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:29.0850,172.8,69.1,40,39.99,45,20.31,67,28,27.8,0,40,40
2018-12-09 07:50:29.3350,172.8,69.3,40,40.1,45,20.31,52,3.75,3.72,0,40,40
2018-12-09 07:50:29.5850,172.8,69.3,40,40.1,45,20.33,6,21270,28,3.7,40,40
2018-12-09 07:50:29.8350,172.8,69.3,40,40.1,45,20.38,7,21140,27.8,3.7,40,40
2018-12-09 07:50:30.0850,172.8,69.3,40,40.1,45,20.32,1,733.5,28.3,26.5,40,40
2018-12-09 07:50:30.3350,172.8,69.3,40,40.1,45,20.32,2,733.3,28.5,27,40,40
2018-12-09 07:50:30.5850,172.8,69.3,40,40.1,45,20.31,61,735.5,730.2,0,40,40
2018-12-09 07:50:30.8350,172.8,69.3,40,40.1,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:31.0851,172.8,69.3,40,40.1,45,20.32,64,32.5,32.8,0,40,40
2018-12-09 07:50:31.3351,172.8,69.3,40,40.1,45,20.32,3,733.5,28.3,24.5,40,40
2018-12-09 07:50:31.5851,172.8,69.3,40,40.1,45.1,20.32,4,733.3,28.5,25,40,40
2018-12-09 07:50:31.8351,172.8,69.3,40,40.1,45,20.32,65,21200,21200,0,40,40
2018-12-09 07:50:32.0851,172.8,69.3,40,40.1,45,20.29,66,5070,5070,0,40,40
2018-12-09 07:50:32.3351,172.8,69.3,40,40.1,45,20.32,1,733.5,28.3,26.5,40,40
2018-12-09 07:50:32.5850,172.8,69.3,40,40.1,45,20.33,2,733.3,28.5,27,40,40
2018-12-09 07:50:32.8350,172.8,69.3,40,40.1,45,20.32,65,21200,21200,0,40,40
2018-12-09 07:50:33.0850,172.8,69.3,40,40.1,45.1,20.32,51,3.75,3.73,0,40,40
2018-12-09 07:50:33.3350,172.8,69.3,40,40.1,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:33.5850,172.8,69.3,40,40.1,45,20.31,67,28,27.8,0,40,40
2018-12-09 07:50:33.8350,172.8,69.3,40,40.1,45,20.32,52,3.75,3.72,0,40,40
2018-12-09 07:50:34.0850,172.8,69.3,40,40.1,45,20.32,6,21200,28,3.7,40,40
2018-12-09 07:50:34.3350,172.8,69.3,40,40.1,45,20.34,7,21200,27.8,3.7,40,40
2018-12-09 07:50:34.5851,172.8,69.3,40,40.1,45,20.32,1,733.5,28.1,26.5,40,40
2018-12-09 07:50:34.8351,172.8,69.3,40,40.1,45,20.32,2,733.3,28.5,27,40,40
2018-12-09 07:50:35.0851,172.8,69.3,40,40.1,45,20.32,61,735.7,730.2,0,40,40
2018-12-09 07:50:35.3351,172.8,69.3,40,40.1,45,20.33,62,425,425,0,40,40
2018-12-09 07:50:35.5851,172.8,69.3,40,40.1,45,20.31,64,32.4,32.8,0,40,40
2018-12-09 07:50:35.8351,172.8,69.3,40,40.1,45,20.32,3,733.5,28.1,24.5,40,40
2018-12-09 07:50:36.0850,172.8,69.3,40,40.1,45,20.31,4,733.3,28.5,25,40,40
2018-12-09 07:50:36.3350,172.8,69.3,40,40.1,45,20.34,65,21200,21200,0,40,40
2018-12-09 07:50:36.5850,172.8,69.3,40,40.1,45,20.34,66,5070,5070,0,40,40
2018-12-09 07:50:36.8350,172.8,69.3,40,40.1,45,20.32,1,733.5,28.1,26.5,40,40
2018-12-09 07:50:37.0851,172.8,69.3,40,40.1,45,20.33,2,733.3,28.5,27,40,40
2018-12-09 07:50:37.3351,172.8,69.3,40,40.1,45,20.32,65,21210,21200,0,40,40
2018-12-09 07:50:37.5851,172.8,69.3,40,40.1,45,20.32,51,3.75,3.72,0,40,40
2018-12-09 07:50:37.8351,172.8,69.3,40,40.1,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:38.0851,172.8,69.3,40,40.1,45,20.33,67,28,27.8,0,40,40
2018-12-09 07:50:38.3351,172.8,69.3,40,40.1,45,20.32,52,3.75,3.72,0,40,40
2018-12-09 07:50:38.5851,172.8,69.3,40,40.1,45,20.34,6,21200,28,3.7,40,40
2018-12-09 07:50:38.8351,172.8,69.3,40,40.1,45,20.33,7,21200,27.8,3.7,40,40
2018-12-09 07:50:39.0851,172.8,69.3,40,40.1,45.1,20.33,1,733.5,28.1,26.5,40,40
2018-12-09 07:50:39.3351,172.8,69.3,40,40.1,45,20.32,2,733.3,28.5,27,40,40
2018-12-09 07:50:39.5852,172.8,69.3,40,40.1,45,20.32,61,735.7,730.3,0,40,40
2018-12-09 07:50:39.8351,172.8,69.3,40,40.1,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:40.0851,172.8,69.3,40,40.1,45,20.27,64,32.4,32.8,0,40,40
2018-12-09 07:50:40.3351,172.8,69.3,40,40.1,45,20.3,3,733.5,28.1,24.5,40,40
2018-12-09 07:50:40.5851,172.8,69.3,40,40.1,45,20.3,4,733.3,28.5,25,40,40
2018-12-09 07:50:40.8351,172.8,69.3,40,40.1,45,20.33,65,21200,21200,0,40,40
2018-12-09 07:50:41.0851,172.8,69.3,40,40.1,45,20.32,66,5070,5070,0,40,40
2018-12-09 07:50:41.3351,172.8,69.3,40,40.1,45,20.32,1,733.7,28.1,26.5,40,40
2018-12-09 07:50:41.5851,172.8,69.3,40,40.1,45,20.31,2,733.5,28.5,27,40,40
2018-12-09 07:50:41.8351,172.8,69.3,40,40.1,45,20.46,65,21200,21200,0,40,40
2018-12-09 07:50:42.0852,172.8,69.3,40,40.1,45,20.33,51,3.75,3.73,0,40,40
2018-12-09 07:50:42.3352,172.8,69.3,40,40.1,45,20.32,63,50,50,0,40,40
2018-12-09 07:50:42.5852,172.8,69.3,40,40.1,45,20.32,67,28,27.8,0,40,40
2018-12-09 07:50:42.8352,172.8,69.3,40,40.1,45,20.33,52,3.75,3.72,0,40,40
2018-12-09 07:50:43.0852,172.8,69.3,40,40.1,45,20.32,6,21210,28,3.7,40,40
2018-12-09 07:50:43.3352,172.8,69.3,40,40.1,45,20.32,7,21200,27.8,3.7,40,40
2018-12-09 07:50:43.5852,172.8,69.3,40,40.1,45,20.32,1,733.7,28.1,26.5,40,40
2018-12-09 07:50:43.8352,172.8,69.3,40,40.1,45,20.32,2,733.5,28.5,27,40,40
2018-12-09 07:50:44.0851,172.8,69.3,40,40.1,45,20.33,61,735.7,730.3,0,40,40
2018-12-09 07:50:44.3351,172.8,69.3,40.25,40.1,45,20.32,62,425,425,0,40,40
2018-12-09 07:50:44.5851,172.8,69.3,40.25,40.1,45,20.32,64,32.5,32.8,0,40,40
2018-12-09 07:50:44.8351,172.8,69.3,40.25,40.1,45,20.32,3,733.7,28.1,24.5,40,40
2018-12-09 07:50:45.0851,172.8,69.3,40.25,40.1,45.1,20.32,4,733.5,28.5,25,40,40
2018-12-09 07:50:45.3351,172.8,69.3,40.25,40.1,45,20.32,65,21230,21170,0,40,40
2018-12-09 07:50:45.5851,172.8,69.3,40.25,40.1,45,20.32,66,5070,5070,0,40,40
2018-12-09 07:50:45.8351,172.8,69.3,40.25,40.1,45,20.31,1,733.7,28.1,26.5,40,40
2018-12-09 07:50:46.0851,172.8,69.3,40.25,40.1,45,20.31,2,733.5,28.5,27,40,40
2018-12-09 07:50:46.3351,172.8,69.3,40.25,40.1,45,20.32,65,21210,21190,0,40,40
2018-12-09 07:50:46.5851,172.8,69.3,40.25,40.1,45,20.32,51,3.75,3.73,0,40,40
2018-12-09 07:50:46.8351,172.8,69.3,40.25,40.1,45,20.33,63,50,50,0,40,40
2018-12-09 07:50:47.0851,172.8,69.3,40.25,40.1,45,20.3,67,28,27.8,0,40,40
2018-12-09 07:50:47.3352,172.8,69.4,40.25,40.16,45,20.37,52,3.75,3.72,0,40,40
2018-12-09 07:50:47.5852,172.8,69.4,40.25,40.16,45,20.32,6,21200,28,3.7,40,40
2018-12-09 07:50:47.8352,172.8,69.4,40.25,40.16,45,20.32,7,21190,27.8,3.7,40,40
2018-12-09 07:50:48.0852,172.8,69.4,40.25,40.16,45,20.31,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:48.3352,172.8,69.4,40.25,40.16,45,20.32,2,733.6,28.5,27,40,40.5
2018-12-09 07:50:48.5852,172.8,69.4,40.25,40.16,44.9,20.32,61,735.8,730.3,0,40,40.5
2018-12-09 07:50:48.8352,172.8,69.4,40.25,40.16,45,20.32,62,425,425,0,40,40.5
2018-12-09 07:50:49.0852,172.8,69.4,40.25,40.16,45,20.31,64,32.5,32.8,0,40,40.5
2018-12-09 07:50:49.3352,172.8,69.4,40.25,40.16,45,20.32,3,733.7,28.3,24.5,40,40.5
2018-12-09 07:50:49.5852,172.8,69.4,40.25,40.16,45,20.33,4,733.6,28.5,25,40,40.5
2018-12-09 07:50:49.8352,172.8,69.4,40.25,40.16,45,20.32,65,21210,21180,0,40,40.5
2018-12-09 07:50:50.0852,172.8,69.4,40.25,40.16,45,20.32,66,5080,5080,0,40,40.5
2018-12-09 07:50:50.3352,172.8,69.4,40.25,40.16,45,20.32,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:50.5852,172.8,69.4,40.25,40.16,45,20.32,2,733.6,28.5,27,40,40.5
2018-12-09 07:50:50.8352,172.8,69.4,40.25,40.16,45,20.32,65,21210,21180,0,40,40.5
2018-12-09 07:50:51.0852,172.8,69.4,40.25,40.16,45,20.33,51,3.75,3.73,0,40,40.5
2018-12-09 07:50:51.3352,172.8,69.5,40.25,40.22,45,20.32,63,50,50,0,40,40.5
2018-12-09 07:50:51.5852,172.8,69.5,40.25,40.22,45,20.32,67,28,27.8,0,40,40.5
2018-12-09 07:50:51.8352,172.8,69.5,40.25,40.22,45,20.34,52,3.75,3.72,0,40,40.5
2018-12-09 07:50:52.0852,172.8,69.5,40.25,40.22,45,20.32,6,21210,28,3.7,40,40.5
2018-12-09 07:50:52.3352,172.8,69.5,40.25,40.22,45,20.34,7,21180,27.8,3.8,40,40.5
2018-12-09 07:50:52.5853,172.8,69.5,40.25,40.22,45,20.33,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:52.8353,172.8,69.5,40.25,40.22,45,20.21,2,733.6,28.5,27,40,40.5
2018-12-09 07:50:53.0853,172.8,69.5,40.25,40.22,45,20.32,61,735.7,730.5,0,40,40.5
2018-12-09 07:50:53.3353,172.8,69.5,40.25,40.22,45,20.32,62,425,425,0,40,40.5
2018-12-09 07:50:53.5853,172.8,69.5,40.25,40.22,45,20.32,64,32.5,32.8,0,40,40.5
2018-12-09 07:50:53.8353,172.8,69.5,40.25,40.22,45,20.32,3,733.7,28.3,24.5,40,40.5
2018-12-09 07:50:54.0853,172.8,69.5,40.25,40.22,45.1,20.32,4,733.6,28.5,25,40,40.5
2018-12-09 07:50:54.3352,172.8,69.5,40.25,40.22,45,20.32,65,21210,21170,0,40,40.5
2018-12-09 07:50:54.5852,172.8,69.5,40.25,40.22,45,20.32,66,5080,5080,0,40,40.5
2018-12-09 07:50:54.8353,172.8,69.5,40.25,40.22,45,20.32,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:55.0853,172.8,69.5,40.25,40.22,45,20.32,2,733.6,28.5,27,40,40.5
2018-12-09 07:50:55.3353,172.8,69.5,40.25,40.22,45,20.32,65,21220,21180,0,40,40.5
2018-12-09 07:50:55.5853,172.8,69.5,40.25,40.22,45,20.32,51,3.75,3.73,0,40,40.5
2018-12-09 07:50:55.8353,172.8,69.5,40.25,40.22,45,20.31,63,50,50,0,40,40.5
2018-12-09 07:50:56.0853,172.8,69.5,40.25,40.22,45,20.32,67,28,27.8,0,40,40.5
2018-12-09 07:50:56.3352,172.8,69.5,40.25,40.22,45,20.32,52,3.75,3.73,0,40,40.5
2018-12-09 07:50:56.5852,172.8,69.5,40.25,40.22,45,20.32,6,21220,28,3.7,40,40.5
2018-12-09 07:50:56.8352,172.8,69.5,40.25,40.22,45.1,20.32,7,21170,27.8,3.8,40,40.5
2018-12-09 07:50:57.0852,172.8,69.5,40.25,40.22,45,20.34,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:57.3352,172.8,69.5,40.25,40.22,45,20.32,2,733.5,28.5,27,40,40.5
2018-12-09 07:50:57.5852,172.8,69.5,40.25,40.22,45,20.32,61,735.8,730.5,0,40,40.5
2018-12-09 07:50:57.8353,172.8,69.5,40.25,40.22,45,20.32,62,425,425,0,40,40.5
2018-12-09 07:50:58.0853,172.8,69.5,40.25,40.22,45,20.28,64,32.4,32.8,0,40,40.5
2018-12-09 07:50:58.3353,172.8,69.5,40.25,40.22,45,20.32,3,733.7,28.3,24.5,40,40.5
2018-12-09 07:50:58.5853,172.8,69.5,40.25,40.22,45,20.3,4,733.5,28.5,25,40,40.5
2018-12-09 07:50:58.8354,172.8,69.5,40.25,40.22,45,20.16,65,21220,21170,0,40,40.5
