Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:50:59.0854,172.8,69.5,40.25,40.22,45,20.32,66,5070,5070,0,40,40.5
2018-12-09 07:50:59.3354,172.8,69.5,40.25,40.22,45,20.32,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:50:59.5854,172.8,69.5,40.25,40.22,45,20.32,2,733.5,28.5,27,40,40.5
2018-12-09 07:50:59.8354,172.8,69.5,40.25,40.22,45,20.32,65,21220,21170,0,40,40.5
2018-12-09 07:51:00.0854,172.8,69.5,40.25,40.22,45,20.32,51,3.75,3.73,0,40,40.5
2018-12-09 07:51:00.3354,172.8,69.5,40.25,40.22,45,20.32,63,50,50,0,40,40.5
2018-12-09 07:51:00.5854,172.8,69.5,40.25,40.22,45,20.32,67,28,27.8,0,40,40.5
2018-12-09 07:51:00.8354,172.8,69.5,40.25,40.22,45,20.32,52,3.75,3.73,0,40,40.5
2018-12-09 07:51:01.0853,172.8,69.5,40.25,40.22,45,20.31,6,21220,28,3.7,40,40.5
2018-12-09 07:51:01.3353,172.8,69.5,40.5,40.22,45,20.32,7,21170,27.8,3.8,40,40.5
2018-12-09 07:51:01.5853,172.8,69.5,40.5,40.22,45,20.32,1,733.7,28.3,26.5,40,40.5
2018-12-09 07:51:01.8354,172.8,69.5,40.5,40.22,45,20.32,2,733.5,28.5,27,40,40.5
2018-12-09 07:51:02.0854,172.8,69.5,40.5,40.22,45,20.32,61,735.9,730.4,0,40,40.5
2018-12-09 07:51:02.3353,172.8,69.5,40.5,40.22,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:02.5853,172.8,69.8,40.5,40.39,45,20.33,64,32.5,32.8,0,40.5,40.5
2018-12-09 07:51:02.8353,172.8,69.8,40.5,40.39,45,20.32,3,733.8,28.3,24.5,40.5,40.5
2018-12-09 07:51:03.0853,172.8,69.8,40.5,40.39,45,20.31,4,733.7,28.5,25,40.5,40.5
2018-12-09 07:51:03.3353,172.8,69.8,40.5,40.39,45,20.34,65,21220,21180,0,40.5,40.5
2018-12-09 07:51:03.5853,172.8,69.8,40.5,40.39,45,20.32,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:03.8353,172.8,69.8,40.5,40.39,45,20.33,1,733.8,28.3,26.5,40.5,40.5
2018-12-09 07:51:04.0853,172.8,69.8,40.5,40.39,45,20.28,2,733.7,28.5,27,40.5,40.5
2018-12-09 07:51:04.3354,172.8,69.8,40.5,40.39,45.1,20.31,65,21210,21170,0,40.5,40.5
2018-12-09 07:51:04.5854,172.8,69.8,40.5,40.39,45,20.34,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:04.8354,172.8,69.8,40.5,40.39,45,20.32,63,50,50,0,40.5,40.5
2018-12-09 07:51:05.0854,172.8,69.8,40.5,40.39,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:05.3354,172.8,69.8,40.5,40.39,45,20.31,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:05.5854,172.8,69.8,40.5,40.39,45,20.32,6,21210,28,3.7,40.5,40.5
2018-12-09 07:51:05.8354,172.8,69.8,40.5,40.39,45,20.29,7,21180,27.8,3.8,40.5,40.5
2018-12-09 07:51:06.0854,172.8,69.8,40.5,40.39,45,20.32,1,733.8,28.3,26.5,40.5,40.5
2018-12-09 07:51:06.3354,172.8,69.8,40.5,40.39,45,20.32,2,733.7,28.5,27,40.5,40.5
2018-12-09 07:51:06.5854,172.8,69.8,40.5,40.39,45,20.32,61,735.9,730.5,0,40.5,40.5
2018-12-09 07:51:06.8354,172.8,69.8,40.5,40.39,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:07.0854,172.8,69.8,40.5,40.39,45,20.31,64,32.4,32.7,0,40.5,40.5
2018-12-09 07:51:07.3354,172.8,69.8,40.5,40.39,45,20.32,3,733.8,28.3,24.5,40.5,40.5
2018-12-09 07:51:07.5854,172.8,69.8,40.5,40.39,45,20.32,4,733.7,28.5,25,40.5,40.5
2018-12-09 07:51:07.8354,172.8,69.8,40.5,40.39,45,20.36,65,21200,21180,0,40.5,40.5
2018-12-09 07:51:08.0854,172.8,69.8,40.5,40.39,45,20.32,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:08.3354,172.8,69.8,40.5,40.39,45,20.31,1,733.8,28.3,26.5,40.5,40.5
2018-12-09 07:51:08.5854,172.8,69.8,40.5,40.39,45,20.32,2,733.7,28.5,27,40.5,40.5
2018-12-09 07:51:08.8354,172.8,69.8,40.5,40.39,45,20.34,65,21210,21180,0,40.5,40.5
2018-12-09 07:51:09.0854,172.8,69.8,40.5,40.39,45,20.4,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:09.3354,172.8,69.8,40.5,40.39,45,20.33,63,50,50,0,40.5,40.5
2018-12-09 07:51:09.5854,172.8,69.8,40.5,40.39,45,20.31,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:09.8354,172.8,69.8,40.5,40.39,45,20.33,52,3.75,3.72,0,40.5,40.5
2018-12-09 07:51:10.0854,172.8,69.8,40.5,40.39,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:10.3354,172.8,69.8,40.5,40.39,45,20.32,7,21180,27.8,3.8,40.5,40.5
2018-12-09 07:51:10.5854,172.8,69.8,40.5,40.39,45,20.32,1,733.8,28.1,26.5,40.5,40.5
2018-12-09 07:51:10.8354,172.8,69.8,40.5,40.39,45,20.33,2,733.6,28.5,27,40.5,40.5
2018-12-09 07:51:11.0854,172.8,69.8,40.5,40.39,45,20.32,61,736.1,730.5,0,40.5,40.5
2018-12-09 07:51:11.3354,172.8,69.8,40.5,40.39,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:11.5854,172.8,69.8,40.5,40.39,45,20.33,64,32.5,32.8,0,40.5,40.5
2018-12-09 07:51:11.8354,172.8,69.8,40.5,40.39,45,20.32,3,733.8,28.1,24.5,40.5,40.5
2018-12-09 07:51:12.0854,172.8,69.8,40.5,40.39,45,20.32,4,733.6,28.5,25,40.5,40.5
2018-12-09 07:51:12.3354,172.8,69.8,40.5,40.39,45,20.31,65,21200,21190,0,40.5,40.5
2018-12-09 07:51:12.5854,172.8,69.8,40.5,40.39,45,20.32,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:12.8354,172.8,69.8,40.5,40.39,45,20.32,1,733.8,28.1,26.5,40.5,40.5
2018-12-09 07:51:13.0854,172.8,69.8,40.5,40.39,45,20.32,2,733.6,28.5,27,40.5,40.5
2018-12-09 07:51:13.3354,172.8,69.8,40.5,40.39,45,20.32,65,21200,21190,0,40.5,40.5
2018-12-09 07:51:13.5855,172.8,69.8,40.5,40.39,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:13.8355,172.8,69.8,40.5,40.39,45,20.32,63,50,50,0,40.5,40.5
2018-12-09 07:51:14.0855,172.8,69.8,40.5,40.39,45,20.31,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:14.3355,172.8,69.8,40.5,40.39,45,20.32,52,3.75,3.72,0,40.5,40.5
2018-12-09 07:51:14.5855,172.8,69.8,40.5,40.39,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:14.8355,172.8,69.8,40.5,40.39,45,20.31,7,21190,27.8,3.8,40.5,40.5
2018-12-09 07:51:15.0856,172.8,69.8,40.5,40.39,45,20.33,1,733.8,28.1,26.5,40.5,40.5
2018-12-09 07:51:15.3356,172.8,69.8,40.5,40.39,45,20.33,2,733.6,28.5,27,40.5,40.5
2018-12-09 07:51:15.5856,172.8,69.8,40.5,40.39,45,20.32,61,736.1,730.6,0,40.5,40.5
2018-12-09 07:51:15.8355,172.8,69.8,40.5,40.39,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:16.0855,172.8,69.8,40.5,40.39,45,20.32,64,32.5,32.9,0,40.5,40.5
2018-12-09 07:51:16.3355,172.8,69.8,40.5,40.39,45,20.32,3,733.8,28.1,24.5,40.5,40.5
2018-12-09 07:51:16.5855,172.8,69.8,40.5,40.39,45,20.32,4,733.6,28.5,25,40.5,40.5
2018-12-09 07:51:16.8355,172.8,69.8,40.5,40.39,45,20.31,65,21200,21190,0,40.5,40.5
2018-12-09 07:51:17.0855,172.8,69.8,40.5,40.39,44.9,20.32,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:17.3355,172.8,69.8,40.5,40.39,45,20.33,1,733.9,28.1,26.5,40.5,40.5
2018-12-09 07:51:17.5855,172.8,69.8,40.5,40.39,45,20.32,2,733.8,28.5,27,40.5,40.5
2018-12-09 07:51:17.8355,172.8,69.8,40.5,40.39,45,20.28,65,21200,21190,0,40.5,40.5
2018-12-09 07:51:18.0855,172.8,69.8,40.5,40.39,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:18.3355,172.8,69.8,40.5,40.39,45,20.31,63,50,50,0,40.5,40.5
2018-12-09 07:51:18.5855,172.8,69.8,40.5,40.39,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:18.8355,172.8,69.8,40.5,40.39,45,20.32,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:19.0855,172.8,69.8,40.5,40.39,45.1,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:19.3355,172.8,69.8,40.5,40.39,45,20.32,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:19.5855,172.8,69.8,40.5,40.39,45,20.32,1,733.9,28.1,26.5,40.5,40.5
2018-12-09 07:51:19.8355,172.8,69.8,40.5,40.39,45,20.32,2,733.8,28.5,27,40.5,40.5
2018-12-09 07:51:20.0855,172.8,69.8,40.5,40.39,45,20.34,61,736.1,730.6,0,40.5,40.5
2018-12-09 07:51:20.3355,172.8,69.9,40.5,40.45,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:20.5855,172.8,69.9,40.5,40.45,45,20.32,64,32.5,32.8,0,40.5,40.5
2018-12-09 07:51:20.8355,172.8,69.9,40.5,40.45,45,20.32,3,733.9,28.1,24.5,40.5,40.5
2018-12-09 07:51:21.0855,172.8,69.9,40.5,40.45,45,20.33,4,733.8,28.5,25,40.5,40.5
2018-12-09 07:51:21.3355,172.8,69.9,40.5,40.45,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:21.5855,172.8,69.9,40.5,40.45,45,20.31,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:21.8355,172.8,69.9,40.5,40.45,45,20.32,1,733.9,28.1,26.5,40.5,40.5
2018-12-09 07:51:22.0855,172.8,69.9,40.5,40.45,45,20.34,2,733.8,28.5,27,40.5,40.5
2018-12-09 07:51:22.3355,172.8,69.9,40.5,40.45,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:22.5855,172.8,69.9,40.5,40.45,45,20.31,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:22.8356,172.8,69.9,40.5,40.45,45,20.27,63,50,50,0,40.5,40.5
2018-12-09 07:51:23.0856,172.8,69.9,40.5,40.45,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:23.3356,172.8,69.9,40.5,40.45,45,20.31,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:23.5856,172.8,69.9,40.5,40.45,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:23.8356,172.8,69.9,40.5,40.45,45,20.32,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:24.0856,172.8,70,40.5,40.51,45,20.32,1,733.9,28.1,26.5,40.5,40.5
2018-12-09 07:51:24.3356,172.8,70,40.5,40.51,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:24.5856,172.8,70,40.5,40.51,45,20.32,61,736.3,730.7,0,40.5,40.5
2018-12-09 07:51:24.8356,172.8,70,40.5,40.51,45,20.33,62,425,425,0,40.5,40.5
2018-12-09 07:51:25.0856,172.8,70,40.5,40.51,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:25.3356,172.8,70,40.5,40.51,45,20.35,3,734.1,28.3,24.5,40.5,40.5
2018-12-09 07:51:25.5856,172.8,70,40.5,40.51,45,20.31,4,734,28.5,25,40.5,40.5
2018-12-09 07:51:25.8356,172.8,70,40.5,40.51,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:26.0856,172.8,70,40.5,40.51,45,20.29,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:26.3356,172.8,70,40.5,40.51,45,20.33,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:26.5856,172.8,70,40.5,40.51,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:26.8355,172.8,70,40.5,40.51,45,20.32,65,21200,21190,0,40.5,40.5
2018-12-09 07:51:27.0856,172.8,70,40.5,40.51,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:27.3356,172.8,70,40.5,40.51,45,20.3,63,50,50,0,40.5,40.5
2018-12-09 07:51:27.5856,172.8,70,40.5,40.51,45,20.38,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:27.8356,172.8,70,40.5,40.51,45,20.32,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:28.0856,172.8,70,40.5,40.51,45,20.21,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:28.3356,172.8,70,40.5,40.51,45,20.33,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:28.5856,172.8,70,40.5,40.51,45,20.32,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:28.8355,172.8,70,40.5,40.51,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:29.0856,172.8,70,40.5,40.51,45,20.31,61,736.1,730.7,0,40.5,40.5
2018-12-09 07:51:29.3356,172.8,70,40.5,40.51,45,20.33,62,425,425,0,40.5,40.5
2018-12-09 07:51:29.5856,172.8,70,40.5,40.51,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:29.8357,172.8,70,40.5,40.51,45,20.32,3,734.1,28.3,24.5,40.5,40.5
2018-12-09 07:51:30.0857,172.8,70,40.5,40.51,45,20.32,4,734,28.5,25,40.5,40.5
2018-12-09 07:51:30.3357,172.8,70,40.5,40.51,45,20.32,65,21210,21200,0,40.5,40.5
2018-12-09 07:51:30.5857,172.8,70,40.5,40.51,45,20.32,66,5070,5070,0,40.5,40.5
2018-12-09 07:51:30.8357,172.8,70,40.5,40.51,45,20.32,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:31.0857,172.8,70,40.5,40.51,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:31.3357,172.8,70,40.5,40.51,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:31.5857,172.8,70,40.5,40.51,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:31.8357,172.8,70,40.5,40.51,45,20.32,63,50,50,0,40.5,40.5
2018-12-09 07:51:32.0856,172.8,70,40.5,40.51,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:32.3357,172.8,70,40.5,40.51,45,20.3,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:32.5857,172.8,70,40.5,40.51,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:32.8357,172.8,70,40.5,40.51,45,20.32,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:33.0857,172.8,70,40.5,40.51,45,20.28,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:33.3357,172.8,70,40.5,40.51,45,20.19,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:33.5857,172.8,70,40.5,40.51,45,20.33,61,736.3,730.9,0,40.5,40.5
2018-12-09 07:51:33.8357,172.8,70,40.5,40.51,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:34.0857,172.8,70,40.5,40.51,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:34.3357,172.8,70,40.5,40.51,45,20.32,3,734.1,28.3,24.5,40.5,40.5
2018-12-09 07:51:34.5857,172.8,70,40.5,40.51,45,20.33,4,733.9,28.5,25,40.5,40.5
2018-12-09 07:51:34.8357,172.8,70,40.5,40.51,45,20.31,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:35.0856,172.8,70,40.5,40.51,45,20.31,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:35.3357,172.8,70,40.5,40.51,45.1,20.28,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:35.5857,172.8,70.1,40.5,40.57,45,20.32,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:35.8357,172.8,70.1,40.5,40.57,45,20.33,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:36.0857,172.8,70.1,40.5,40.57,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:36.3357,172.8,70.1,40.5,40.57,45,20.31,63,50,50,0,40.5,40.5
2018-12-09 07:51:36.5857,172.8,70.1,40.5,40.57,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:36.8357,172.8,70.1,40.5,40.57,45,20.32,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:37.0857,172.8,70.1,40.5,40.57,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:37.3357,172.8,70.1,40.5,40.57,45,20.32,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:37.5857,172.8,70.1,40.5,40.57,45,20.32,1,734.1,28.3,26.5,40.5,40.5
2018-12-09 07:51:37.8357,172.8,70.1,40.5,40.57,45,20.32,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:38.0857,172.8,70.1,40.5,40.57,45.1,20.33,61,736.1,730.7,0,40.5,40.5
2018-12-09 07:51:38.3357,172.8,70.1,40.5,40.57,45.1,20.31,62,425,425,0,40.5,40.5
2018-12-09 07:51:38.5857,172.8,70.1,40.5,40.57,45,20.32,64,32.5,32.9,0,40.5,40.5
2018-12-09 07:51:38.8357,172.8,70.1,40.5,40.57,45,20.32,3,734.1,28.1,24.5,40.5,40.5
2018-12-09 07:51:39.0857,172.8,70.1,40.5,40.57,45,20.32,4,733.9,28.5,25,40.5,40.5
2018-12-09 07:51:39.3357,172.8,70.1,40.5,40.57,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:39.5857,172.8,70.1,40.5,40.57,45.1,20.33,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:39.8357,172.8,70.1,40.5,40.57,45,20.32,1,734.1,28.1,26.5,40.5,40.5
2018-12-09 07:51:40.0858,172.8,70.1,40.5,40.57,45,20.32,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:40.3357,172.8,70.1,40.5,40.57,45,20.29,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:40.5857,172.8,70.1,40.5,40.57,45,20.28,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:40.8357,172.8,70.1,40.5,40.57,45.1,20.32,63,50,50,0,40.5,40.5
2018-12-09 07:51:41.0857,172.8,70.1,40.5,40.57,45.1,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:41.3357,172.8,70.1,40.5,40.57,45,20.35,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:41.5857,172.8,70.1,40.5,40.57,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:41.8357,172.8,70.1,40.5,40.57,45,20.33,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:42.0857,172.8,70.1,40.5,40.57,45,20.32,1,734.1,28.1,26.5,40.5,40.5
2018-12-09 07:51:42.3357,172.8,70.1,40.5,40.57,45.1,20.32,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:42.5857,172.8,70.1,40.5,40.57,45,20.32,61,736.2,730.8,0,40.5,40.5
2018-12-09 07:51:42.8358,172.8,70.1,40.5,40.57,45,20.32,62,425,425,0,40.5,40.5
2018-12-09 07:51:43.0858,172.8,70.1,40.5,40.57,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:43.3358,172.8,70.1,40.5,40.57,45,20.31,3,734.1,28.1,24.5,40.5,40.5
2018-12-09 07:51:43.5858,172.8,70.1,40.5,40.57,45,20.32,4,733.9,28.5,25,40.5,40.5
2018-12-09 07:51:43.8358,172.8,70.1,40.5,40.57,45.1,20.33,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:44.0858,172.8,70.1,40.5,40.57,45,20.32,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:44.3358,172.8,70.1,40.5,40.57,45,20.32,1,734.1,28.1,26.5,40.5,40.5
2018-12-09 07:51:44.5858,172.8,70.1,40.5,40.57,45,20.33,2,733.9,28.5,27,40.5,40.5
2018-12-09 07:51:44.8358,172.8,70.1,40.5,40.57,45,20.31,65,21210,21210,0,40.5,40.5
2018-12-09 07:51:45.0858,172.8,70.1,40.5,40.57,45,20.31,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:45.3358,172.8,70.1,40.5,40.57,45.1,20.3,63,50,50,0,40.5,40.5
2018-12-09 07:51:45.5858,172.8,70.1,40.5,40.57,45,20.26,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:45.8358,172.8,70.1,40.5,40.57,45,20.32,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:46.0858,172.8,70.1,40.5,40.57,45,20.33,6,21210,28,3.7,40.5,40.5
2018-12-09 07:51:46.3358,172.8,70.1,40.5,40.57,45,20.32,7,21210,27.8,3.8,40.5,40.5
2018-12-09 07:51:46.5858,172.8,70.1,40.5,40.57,45,20.33,1,734.2,28.1,26.5,40.5,40.5
2018-12-09 07:51:46.8358,172.8,70.1,40.5,40.57,45.1,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:47.0858,172.8,70.1,40.5,40.57,45.1,20.32,61,736.2,730.9,0,40.5,40.5
2018-12-09 07:51:47.3358,172.8,70.1,40.5,40.57,45.1,20.34,62,425,425,0,40.5,40.5
2018-12-09 07:51:47.5858,172.8,70.1,40.5,40.57,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:47.8358,172.8,70.1,40.5,40.57,45,20.32,3,734.2,28.1,24.5,40.5,40.5
2018-12-09 07:51:48.0858,172.8,70.1,40.5,40.57,45,20.35,4,734,28.5,25,40.5,40.5
2018-12-09 07:51:48.3358,172.8,70.1,40.5,40.57,45.1,20.31,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:48.5858,172.8,70.1,40.5,40.57,45.1,20.32,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:48.8358,172.8,70.1,40.5,40.57,45,20.33,1,734.2,28.1,26.5,40.5,40.5
2018-12-09 07:51:49.0858,172.8,70.1,40.5,40.57,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:49.3358,172.8,70.1,40.5,40.57,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:49.5858,172.8,70.1,40.5,40.57,45,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:49.8358,172.8,70.1,40.5,40.57,45,20.33,63,50,50,0,40.5,40.5
2018-12-09 07:51:50.0858,172.8,70.1,40.5,40.57,45.1,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:50.3358,172.8,70.1,40.5,40.57,45,20.31,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:50.5858,172.8,70.1,40.5,40.57,45,20.31,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:50.8358,172.8,70.1,40.5,40.57,45,20.29,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:51.0858,172.8,70.1,40.5,40.57,45,20.31,1,734.2,28.1,26.5,40.5,40.5
2018-12-09 07:51:51.3358,172.8,70.1,40.5,40.57,45,20.32,2,734,28.5,27,40.5,40.5
2018-12-09 07:51:51.5858,172.8,70.1,40.5,40.57,45,20.32,61,736.3,730.8,0,40.5,40.5
2018-12-09 07:51:51.8358,172.8,70.1,40.5,40.57,45,20.3,62,425,425,0,40.5,40.5
2018-12-09 07:51:52.0858,172.8,70.1,40.5,40.57,45,20.31,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:52.3358,172.8,70.1,40.5,40.57,45,20.32,3,734.2,28.1,24.5,40.5,40.5
2018-12-09 07:51:52.5858,172.8,70.1,40.5,40.57,45,20.32,4,734,28.5,25,40.5,40.5
2018-12-09 07:51:52.8358,172.8,70.1,40.5,40.57,45,20.32,65,21200,21200,0,40.5,40.5
2018-12-09 07:51:53.0858,172.8,70.1,40.5,40.57,45,20.31,66,5050,5060,0,40.5,40.5
2018-12-09 07:51:53.3359,172.8,70.2,40.5,40.63,45,20.32,1,734.3,28.1,26.5,40.5,40.5
2018-12-09 07:51:53.5859,172.8,70.2,40.5,40.63,45,20.32,2,734.1,28.5,27,40.5,40.5
2018-12-09 07:51:53.8359,172.8,70.2,40.5,40.63,45,20.33,65,21210,21200,0,40.5,40.5
2018-12-09 07:51:54.0859,172.8,70.2,40.5,40.63,45.1,20.32,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:54.3359,172.8,70.2,40.5,40.63,45,20.32,63,50,50,0,40.5,40.5
2018-12-09 07:51:54.5859,172.8,70.2,40.5,40.63,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:54.8359,172.8,70.2,40.5,40.63,45,20.32,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:55.0858,172.8,70.2,40.5,40.63,45,20.32,6,21200,28,3.7,40.5,40.5
2018-12-09 07:51:55.3358,172.8,70.2,40.75,40.63,45,20.32,7,21200,27.8,3.8,40.5,40.5
2018-12-09 07:51:55.5858,172.8,70.2,40.75,40.63,45.1,20.32,1,734.3,28.1,26.5,40.5,40.5
2018-12-09 07:51:55.8359,172.8,70.2,40.75,40.63,45,20.32,2,734.1,28.5,27,40.5,40.5
2018-12-09 07:51:56.0859,172.8,70.2,40.75,40.63,45,20.32,61,736.4,730.9,0,40.5,40.5
2018-12-09 07:51:56.3359,172.8,70.2,40.75,40.63,45,20.31,62,425,425,0,40.5,40.5
2018-12-09 07:51:56.5859,172.8,70.2,40.75,40.63,45,20.32,64,32.4,32.8,0,40.5,40.5
2018-12-09 07:51:56.8359,172.8,70.2,40.75,40.63,45,20.33,3,734.3,28.1,24.5,40.5,40.5
2018-12-09 07:51:57.0859,172.8,70.3,40.75,40.68,45,20.32,4,734.1,28.5,25,40.5,40.5
2018-12-09 07:51:57.3359,172.8,70.3,40.75,40.68,45,20.32,65,21210,21190,0,40.5,40.5
2018-12-09 07:51:57.5859,172.8,70.3,40.75,40.68,45,20.34,66,5060,5060,0,40.5,40.5
2018-12-09 07:51:57.8359,172.8,70.3,40.75,40.68,45,20.33,1,734.3,28.1,26.5,40.5,40.5
2018-12-09 07:51:58.0859,172.8,70.3,40.75,40.68,45,20.33,2,734.1,28.5,27,40.5,40.5
2018-12-09 07:51:58.3359,172.8,70.3,40.75,40.68,45,20.29,65,21210,21190,0,40.5,40.5
2018-12-09 07:51:58.5859,172.8,70.3,40.75,40.68,45,20.35,51,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:58.8359,172.8,70.3,40.75,40.68,45,20.34,63,50,50,0,40.5,40.5
2018-12-09 07:51:59.0859,172.8,70.3,40.75,40.68,45,20.32,67,28,27.8,0,40.5,40.5
2018-12-09 07:51:59.3359,172.8,70.3,40.75,40.68,45,20.33,52,3.75,3.73,0,40.5,40.5
2018-12-09 07:51:59.5859,172.8,70.3,40.75,40.68,45,20.32,6,21210,28,3.7,40.5,40.5
2018-12-09 07:51:59.8359,172.8,70.3,40.75,40.68,45,20.32,7,21190,27.8,3.8,40.5,40.5
2018-12-09 07:52:00.0859,172.8,70.3,40.75,40.68,45.1,20.32,1,734.3,28.1,26.5,40.5,40.5
2018-12-09 07:52:00.3359,172.8,70.3,40.75,40.68,45,20.32,2,734.1,28.5,27,40.5,40.5
2018-12-09 07:52:00.5859,172.8,70.3,40.75,40.68,45,20.29,61,736.5,731,0,40.5,41
2018-12-09 07:52:00.8360,172.8,70.3,40.75,40.68,45,20.33,62,425,425,0,40.5,41
2018-12-09 07:52:01.0860,172.8,70.3,40.75,40.68,45,20.33,64,32.5,32.8,0,40.5,41
2018-12-09 07:52:01.3360,172.8,70.3,40.75,40.68,45,20.32,3,734.4,28.1,24.5,40.5,41
2018-12-09 07:52:01.5860,172.8,70.3,40.75,40.68,45,20.32,4,734.1,28.5,25,40.5,41
2018-12-09 07:52:01.8360,172.8,70.3,40.75,40.68,45,20.32,65,21210,21180,0,40.5,41
2018-12-09 07:52:02.0860,172.8,70.3,40.75,40.68,45,20.32,66,5060,5060,0,40.5,41
2018-12-09 07:52:02.3360,172.8,70.3,40.75,40.68,45,20.32,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:02.5860,172.8,70.3,40.75,40.68,45,20.31,2,734.1,28.5,27,40.5,41
2018-12-09 07:52:02.8360,172.8,70.3,40.75,40.68,45,20.32,65,21210,21180,0,40.5,41
2018-12-09 07:52:03.0860,172.8,70.3,40.75,40.68,45,20.33,51,3.75,3.73,0,40.5,41
2018-12-09 07:52:03.3360,172.8,70.3,40.75,40.68,45,20.31,63,50,50,0,40.5,41
2018-12-09 07:52:03.5860,172.8,70.3,40.75,40.68,45,20.29,67,28,27.8,0,40.5,41
2018-12-09 07:52:03.8360,172.8,70.3,40.75,40.68,45,20.32,52,3.75,3.73,0,40.5,41
2018-12-09 07:52:04.0860,172.8,70.3,40.75,40.68,45,20.33,6,21220,28,3.7,40.5,41
2018-12-09 07:52:04.3360,172.8,70.3,40.75,40.68,45,20.3,7,21180,27.8,3.8,40.5,41
2018-12-09 07:52:04.5860,172.8,70.3,40.75,40.68,45,20.3,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:04.8360,172.8,70.3,40.75,40.68,45,20.32,2,734.1,28.5,27,40.5,41
2018-12-09 07:52:05.0860,172.8,70.3,40.75,40.68,45,20.33,61,736.4,731,0,40.5,41
2018-12-09 07:52:05.3360,172.8,70.3,40.75,40.68,45,20.32,62,425,425,0,40.5,41
2018-12-09 07:52:05.5860,172.8,70.3,40.75,40.68,45,20.33,64,32.5,32.8,0,40.5,41
2018-12-09 07:52:05.8360,172.8,70.3,40.75,40.68,45,20.32,3,734.4,28.1,24.5,40.5,41
2018-12-09 07:52:06.0860,172.8,70.3,40.75,40.68,45.1,20.32,4,734.1,28.5,25,40.5,41
2018-12-09 07:52:06.3360,172.8,70.3,40.75,40.68,45,20.31,65,21220,21180,0,40.5,41
2018-12-09 07:52:06.5860,172.8,70.3,40.75,40.68,45,20.32,66,5060,5060,0,40.5,41
2018-12-09 07:52:06.8360,172.8,70.3,40.75,40.68,45,20.32,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:07.0860,172.8,70.3,40.75,40.68,45,20.32,2,734.1,28.5,27,40.5,41
2018-12-09 07:52:07.3360,172.8,70.4,40.75,40.74,45,20.32,65,21220,21170,0,40.5,41
2018-12-09 07:52:07.5860,172.8,70.4,40.75,40.74,45,20.32,51,3.75,3.73,0,40.5,41
2018-12-09 07:52:07.8360,172.8,70.4,40.75,40.74,45,20.33,63,50,50,0,40.5,41
2018-12-09 07:52:08.0860,172.8,70.4,40.75,40.74,45,20.32,67,28,27.8,0,40.5,41
2018-12-09 07:52:08.3360,172.8,70.4,40.75,40.74,45,20.33,52,3.75,3.73,0,40.5,41
2018-12-09 07:52:08.5860,172.8,70.5,40.75,40.8,45,20.32,6,21220,28,3.7,40.5,41
2018-12-09 07:52:08.8360,172.8,70.5,40.75,40.8,45,20.28,7,21180,27.8,3.8,40.5,41
2018-12-09 07:52:09.0860,172.8,70.5,40.75,40.8,45,20.32,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:09.3360,172.8,70.5,40.75,40.8,45.1,20.32,2,734.2,28.5,27,40.5,41
2018-12-09 07:52:09.5860,172.8,70.5,40.75,40.8,45,20.32,61,736.5,731.1,0,40.5,41
2018-12-09 07:52:09.8360,172.8,70.5,40.75,40.8,45,20.34,62,425,425,0,40.5,41
2018-12-09 07:52:10.0860,172.8,70.5,40.75,40.8,45,20.32,64,32.5,32.8,0,40.5,41
2018-12-09 07:52:10.3361,172.8,70.5,40.75,40.8,45,20.32,3,734.4,28.1,24.5,40.5,41
2018-12-09 07:52:10.5860,172.8,70.5,40.75,40.8,45,20.32,4,734.2,28.5,25,40.5,41
2018-12-09 07:52:10.8360,172.8,70.5,40.75,40.8,45,20.32,65,21230,21180,0,40.5,41
2018-12-09 07:52:11.0860,172.8,70.5,40.75,40.8,45,20.31,66,5060,5060,0,40.5,41
2018-12-09 07:52:11.3360,172.8,70.5,40.75,40.8,45,20.32,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:11.5860,172.8,70.5,40.75,40.8,44.9,20.32,2,734.2,28.5,27,40.5,41
2018-12-09 07:52:11.8360,172.8,70.5,40.75,40.8,45,20.32,65,21230,21180,0,40.5,41
2018-12-09 07:52:12.0860,172.8,70.5,40.75,40.8,45,20.32,51,3.75,3.73,0,40.5,41
2018-12-09 07:52:12.3361,172.8,70.5,41,40.8,45,20.32,63,50,50,0,40.5,41
2018-12-09 07:52:12.5861,172.8,70.5,41,40.8,45.1,20.32,67,28,27.8,0,40.5,41
2018-12-09 07:52:12.8361,172.8,70.5,41,40.8,45,20.32,52,3.75,3.73,0,40.5,41
2018-12-09 07:52:13.0861,172.8,70.5,41,40.8,45,20.31,6,21220,28,3.7,40.5,41
2018-12-09 07:52:13.3361,172.8,70.5,41,40.8,45,20.28,7,21180,27.8,3.8,40.5,41
2018-12-09 07:52:13.5861,172.8,70.5,41,40.8,45,20.33,1,734.4,28.1,26.5,40.5,41
2018-12-09 07:52:13.8361,172.8,70.5,41,40.8,45,20.32,2,734.2,28.5,27,40.5,41
2018-12-09 07:52:14.0861,172.8,70.5,41,40.8,45,20.32,61,736.6,731.2,0,40.5,41
2018-12-09 07:52:14.3361,172.8,70.5,41,40.8,45,20.32,62,425,425,0,40.5,41
2018-12-09 07:52:14.5861,172.8,70.5,41,40.8,45,20.32,64,32.5,32.8,0,40.5,41
2018-12-09 07:52:14.8361,172.8,70.5,41,40.8,45,20.32,3,734.4,28.1,24.5,40.5,41
2018-12-09 07:52:15.0861,172.8,70.5,41,40.8,45,20.33,4,734.3,28.5,25,41,41
2018-12-09 07:52:15.3361,172.8,70.5,41,40.8,45,20.32,65,21220,21180,0,41,41
2018-12-09 07:52:15.5861,172.8,70.5,41,40.8,45,20.32,66,5060,5060,0,41,41
2018-12-09 07:52:15.8361,172.8,70.5,41,40.8,45,20.32,1,734.5,28.3,26.5,41,41
2018-12-09 07:52:16.0861,172.8,70.5,41,40.8,45,20.32,2,734.3,28.5,27,41,41
2018-12-09 07:52:16.3361,172.8,70.5,41,40.8,45,20.32,65,21210,21180,0,41,41
2018-12-09 07:52:16.5861,172.8,70.5,41,40.8,45,20.31,51,3.75,3.73,0,41,41
2018-12-09 07:52:16.8361,172.8,70.5,41,40.8,45,20.33,63,50,50,0,41,41
2018-12-09 07:52:17.0861,172.8,70.5,41,40.8,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:17.3361,172.8,70.5,41,40.8,45,20.31,52,3.75,3.73,0,41,41
2018-12-09 07:52:17.5861,172.8,70.5,41,40.8,45,20.32,6,21210,28,3.7,41,41
2018-12-09 07:52:17.8361,172.8,70.5,41,40.8,45,20.31,7,21180,27.8,3.8,41,41
2018-12-09 07:52:18.0861,172.8,70.5,41,40.8,45,20.31,1,734.5,28.3,26.5,41,41
2018-12-09 07:52:18.3361,172.8,70.5,41,40.8,45,20.31,2,734.3,28.5,27,41,41
2018-12-09 07:52:18.5861,172.8,70.5,41,40.8,45,20.31,61,736.7,731.2,0,41,41
2018-12-09 07:52:18.8361,172.8,70.5,41,40.8,44.9,20.32,62,425,425,0,41,41
2018-12-09 07:52:19.0861,172.8,70.5,41,40.8,45,20.32,64,32.4,32.7,0,41,41
2018-12-09 07:52:19.3361,172.8,70.5,41,40.8,45,20.32,3,734.5,28.3,24.5,41,41
2018-12-09 07:52:19.5861,172.8,70.5,41,40.8,45,20.33,4,734.3,28.5,25,41,41
2018-12-09 07:52:19.8362,172.8,70.5,41,40.8,45,20.32,65,21210,21190,0,41,41
2018-12-09 07:52:20.0862,172.8,70.5,41,40.8,45,20.32,66,5060,5060,0,41,41
2018-12-09 07:52:20.3362,172.8,70.5,41,40.8,45,20.33,1,734.5,28.3,26.5,41,41
2018-12-09 07:52:20.5861,172.8,70.5,41,40.8,45,20.31,2,734.3,28.5,27,41,41
2018-12-09 07:52:20.8361,172.8,70.5,41,40.8,45,20.32,65,21210,21180,0,41,41
2018-12-09 07:52:21.0861,172.8,70.5,41,40.8,45.1,20.33,51,3.75,3.73,0,41,41
2018-12-09 07:52:21.3361,172.8,70.5,41,40.8,45,20.31,63,50,50,0,41,41
2018-12-09 07:52:21.5861,172.8,70.5,41,40.8,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:21.8361,172.8,70.5,41,40.8,45,20.32,52,3.75,3.73,0,41,41
2018-12-09 07:52:22.0861,172.8,70.5,41,40.8,45,20.32,6,21210,28,3.7,41,41
2018-12-09 07:52:22.3362,172.8,70.5,41,40.8,45,20.32,7,21190,27.8,3.8,41,41
2018-12-09 07:52:22.5862,172.8,70.5,41,40.8,45,20.32,1,734.6,28.1,26.5,41,41
2018-12-09 07:52:22.8362,172.8,70.5,41,40.8,45,20.33,2,734.5,28.5,27,41,41
2018-12-09 07:52:23.0862,172.8,70.5,41,40.8,45,20.33,61,736.7,731.2,0,41,41
2018-12-09 07:52:23.3362,172.8,70.5,41,40.8,45,20.31,62,425,425,0,41,41
2018-12-09 07:52:23.5862,172.8,70.5,41,40.8,45,20.32,64,32.4,32.7,0,41,41
2018-12-09 07:52:23.8362,172.8,70.5,41,40.8,45,20.31,3,734.6,28.1,24.5,41,41
2018-12-09 07:52:24.0862,172.8,70.5,41,40.8,45,20.33,4,734.5,28.5,25,41,41
2018-12-09 07:52:24.3362,172.8,70.5,41,40.8,45,20.3,65,21210,21190,0,41,41
2018-12-09 07:52:24.5862,172.8,70.5,41,40.8,45,20.31,66,5070,5070,0,41,41
2018-12-09 07:52:24.8362,172.8,70.5,41,40.8,45,20.32,1,734.6,28.1,26.5,41,41
2018-12-09 07:52:25.0862,172.8,70.5,41,40.8,45,20.32,2,734.5,28.5,27,41,41
2018-12-09 07:52:25.3362,172.8,70.5,41,40.8,45,20.33,65,21200,21190,0,41,41
2018-12-09 07:52:25.5862,172.8,70.5,41,40.8,45,20.32,51,3.75,3.73,0,41,41
2018-12-09 07:52:25.8362,172.8,70.5,41,40.8,45,20.33,63,50,50,0,41,41
2018-12-09 07:52:26.0862,172.8,70.6,41,40.86,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:26.3362,172.8,70.6,41,40.86,45,20.32,52,3.76,3.73,0,41,41
2018-12-09 07:52:26.5862,172.8,70.6,41,40.86,45,20.34,6,21200,28,3.7,41,41
2018-12-09 07:52:26.8362,172.8,70.6,41,40.86,45,20.32,7,21190,27.8,3.8,41,41
2018-12-09 07:52:27.0862,172.8,70.6,41,40.86,45,20.31,1,734.6,28.1,26.5,41,41
2018-12-09 07:52:27.3362,172.8,70.6,41,40.86,45.1,20.32,2,734.5,28.5,27,41,41
2018-12-09 07:52:27.5863,172.8,70.6,41,40.86,45,20.32,61,736.6,731.3,0,41,41
2018-12-09 07:52:27.8363,172.8,70.6,41,40.86,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:28.0863,172.8,70.6,41,40.86,45,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:52:28.3363,172.8,70.6,41,40.86,45,20.32,3,734.6,28.1,24.5,41,41
2018-12-09 07:52:28.5863,172.8,70.6,41,40.86,45,20.32,4,734.5,28.5,25,41,41
2018-12-09 07:52:28.8363,172.8,70.6,41,40.86,45,20.34,65,21200,21190,0,41,41
2018-12-09 07:52:29.0863,172.8,70.6,41,40.86,45,20.34,66,5070,5070,0,41,41
2018-12-09 07:52:29.3363,172.8,70.6,41,40.86,45,20.34,1,734.6,28.1,26.5,41,41
2018-12-09 07:52:29.5863,172.8,70.6,41,40.86,45,20.3,2,734.5,28.5,27,41,41
2018-12-09 07:52:29.8363,172.8,70.6,41,40.86,45,20.32,65,21200,21190,0,41,41
2018-12-09 07:52:30.0863,172.8,70.6,41,40.86,45,20.33,51,3.76,3.73,0,41,41
2018-12-09 07:52:30.3363,172.8,70.7,41,40.91,45,20.32,63,50,50,0,41,41
2018-12-09 07:52:30.5863,172.8,70.7,41,40.91,45,20.31,67,28,27.8,0,41,41
2018-12-09 07:52:30.8363,172.8,70.7,41,40.91,45,20.32,52,3.76,3.73,0,41,41
2018-12-09 07:52:31.0863,172.8,70.7,41,40.91,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:52:31.3363,172.8,70.7,41,40.91,45,20.32,7,21190,27.8,3.8,41,41
2018-12-09 07:52:31.5863,172.8,70.7,41,40.91,45,20.33,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:31.8363,172.8,70.7,41,40.91,45,20.32,2,734.5,28.5,27,41,41
2018-12-09 07:52:32.0863,172.8,70.7,41,40.91,45,20.32,61,736.8,731.3,0,41,41
2018-12-09 07:52:32.3363,172.8,70.7,41,40.91,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:32.5863,172.8,70.7,41,40.91,45,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:52:32.8363,172.8,70.7,41,40.91,45,20.32,3,734.8,28.3,24.5,41,41
2018-12-09 07:52:33.0862,172.8,70.7,41,40.91,45,20.32,4,734.5,28.5,25,41,41
2018-12-09 07:52:33.3363,172.8,70.7,41,40.91,45,20.31,65,21200,21190,0,41,41
2018-12-09 07:52:33.5863,172.8,70.7,41,40.91,45,20.31,66,5070,5070,0,41,41
2018-12-09 07:52:33.8363,172.8,70.7,41,40.91,45,20.31,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:34.0863,172.8,70.7,41,40.91,45,20.33,2,734.5,28.5,27,41,41
2018-12-09 07:52:34.3363,172.8,70.7,41,40.91,45,20.38,65,21200,21190,0,41,41
2018-12-09 07:52:34.5863,172.8,70.7,41,40.91,45.1,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:52:34.8363,172.8,70.7,41,40.91,45,20.32,63,50,50,0,41,41
2018-12-09 07:52:35.0863,172.8,70.7,41,40.91,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:35.3363,172.8,70.7,41,40.91,45,20.32,52,3.76,3.73,0,41,41
2018-12-09 07:52:35.5863,172.8,70.7,41,40.91,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:52:35.8363,172.8,70.7,41,40.91,45,20.32,7,21200,27.8,3.8,41,41
2018-12-09 07:52:36.0864,172.8,70.7,41,40.91,45,20.32,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:36.3364,172.8,70.7,41,40.91,45,20.32,2,734.5,28.5,27,41,41
2018-12-09 07:52:36.5863,172.8,70.7,41,40.91,45,20.32,61,736.8,731.4,0,41,41
2018-12-09 07:52:36.8363,172.8,70.7,41,40.91,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:37.0863,172.8,70.7,41,40.91,45,20.31,64,32.4,32.8,0,41,41
2018-12-09 07:52:37.3363,172.8,70.7,41,40.91,45.1,20.33,3,734.7,28.1,24.5,41,41
2018-12-09 07:52:37.5863,172.8,70.7,41,40.91,45,20.32,4,734.6,28.5,25,41,41
2018-12-09 07:52:37.8363,172.8,70.7,41,40.91,45,20.31,65,21200,21200,0,41,41
2018-12-09 07:52:38.0863,172.8,70.7,41,40.91,45,20.32,66,5070,5070,0,41,41
2018-12-09 07:52:38.3363,172.8,70.7,41,40.91,45,20.32,1,734.7,28.1,26.5,41,41
2018-12-09 07:52:38.5863,172.8,70.7,41,40.91,45,20.32,2,734.6,28.5,27,41,41
2018-12-09 07:52:38.8363,172.8,70.7,41,40.91,45.1,20.32,65,21200,21200,0,41,41
2018-12-09 07:52:39.0863,172.8,70.7,41,40.91,45,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:52:39.3363,172.8,70.7,41,40.91,45,20.3,63,50,50,0,41,41
2018-12-09 07:52:39.5863,172.8,70.7,41,40.91,45,20.31,67,28,27.8,0,41,41
2018-12-09 07:52:39.8363,172.8,70.7,41,40.91,45,20.32,52,3.76,3.73,0,41,41
2018-12-09 07:52:40.0863,172.8,70.7,41,40.91,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:52:40.3364,172.8,70.8,41,40.97,45,20.31,7,21200,27.8,3.8,41,41
2018-12-09 07:52:40.5864,172.8,70.8,41,40.97,45,20.31,1,734.7,28.1,26.5,41,41
2018-12-09 07:52:40.8364,172.8,70.8,41,40.97,45,20.31,2,734.6,28.5,27,41,41
2018-12-09 07:52:41.0865,172.8,70.8,41,40.97,45,20.33,61,736.9,731.4,0,41,41
2018-12-09 07:52:41.3365,172.8,70.8,41,40.97,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:41.5865,172.8,70.8,41,40.97,45,20.32,64,32.5,32.8,0,41,41
2018-12-09 07:52:41.8364,172.8,70.8,41,40.97,45.1,20.32,3,734.7,28.1,24.5,41,41
2018-12-09 07:52:42.0864,172.8,70.8,41,40.97,45,20.32,4,734.6,28.5,25,41,41
2018-12-09 07:52:42.3364,172.8,70.9,41,41.03,45,20.32,65,21200,21200,0,41,41
2018-12-09 07:52:42.5864,172.8,70.9,41,41.03,45,20.31,66,5070,5070,0,41,41
2018-12-09 07:52:42.8365,172.8,70.9,41,41.03,45.1,20.32,1,734.7,28.1,26.5,41,41
2018-12-09 07:52:43.0865,172.8,70.9,41,41.03,45,20.32,2,734.6,28.5,27,41,41
2018-12-09 07:52:43.3365,172.8,70.9,41,41.03,45,20.32,65,21200,21200,0,41,41
2018-12-09 07:52:43.5865,172.8,70.9,41,41.03,45,20.33,51,3.76,3.73,0,41,41
2018-12-09 07:52:43.8365,172.8,70.9,41,41.03,45,20.32,63,50,50,0,41,41
2018-12-09 07:52:44.0865,172.8,70.9,41,41.03,45,20.33,67,28,27.8,0,41,41
2018-12-09 07:52:44.3365,172.8,70.9,41,41.03,45,20.33,52,3.76,3.73,0,41,41
2018-12-09 07:52:44.5864,172.8,70.9,41,41.03,45.1,20.35,6,21200,28,3.7,41,41
2018-12-09 07:52:44.8364,172.8,70.9,41,41.03,45,20.29,7,21200,27.8,3.8,41,41
2018-12-09 07:52:45.0864,172.8,70.9,41,41.03,45,20.33,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:45.3364,172.8,70.9,41,41.03,45,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:52:45.5864,172.8,70.9,41,41.03,45,20.34,61,736.9,731.5,0,41,41
2018-12-09 07:52:45.8364,172.8,70.9,41,41.03,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:46.0864,172.8,70.9,41,41.03,45,20.32,64,32.5,32.8,0,41,41
2018-12-09 07:52:46.3364,172.8,70.9,41,41.03,45,20.32,3,734.8,28.3,24.5,41,41
2018-12-09 07:52:46.5864,172.8,70.9,41,41.03,45,20.32,4,734.7,28.5,25,41,41
2018-12-09 07:52:46.8364,172.8,70.9,41,41.03,45,20.32,65,21200,21200,0,41,41
2018-12-09 07:52:47.0864,172.8,70.9,41,41.03,45,20.34,66,5070,5070,0,41,41
2018-12-09 07:52:47.3364,172.8,70.9,41,41.03,45.1,20.33,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:47.5864,172.8,70.9,41,41.03,45.1,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:52:47.8364,172.8,70.9,41,41.03,45,20.32,65,21200,21200,0,41,41
2018-12-09 07:52:48.0864,172.8,70.9,41,41.03,45,20.31,51,3.75,3.73,0,41,41
2018-12-09 07:52:48.3365,172.8,70.9,41,41.03,45,20.32,63,50,50,0,41,41
2018-12-09 07:52:48.5865,172.8,70.9,41,41.03,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:48.8365,172.8,70.9,41,41.03,45,20.32,52,3.76,3.73,0,41,41
2018-12-09 07:52:49.0865,172.8,70.9,41,41.03,45,20.31,6,21200,28,3.7,41,41
2018-12-09 07:52:49.3365,172.8,70.9,41,41.03,45,20.32,7,21200,27.8,3.8,41,41
2018-12-09 07:52:49.5865,172.8,70.9,41,41.03,45,20.31,1,734.8,28.3,26.5,41,41
2018-12-09 07:52:49.8365,172.8,70.9,41,41.03,45,20.35,2,734.7,28.5,27,41,41
2018-12-09 07:52:50.0865,172.8,70.9,41,41.03,45,20.29,61,737,731.5,0,41,41
2018-12-09 07:52:50.3365,172.8,70.9,41,41.03,45,20.31,62,425,425,0,41,41
2018-12-09 07:52:50.5865,172.8,70.9,41,41.03,45.1,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:52:50.8365,172.8,70.9,41,41.03,45,20.32,3,734.8,28.3,24.5,41,41
2018-12-09 07:52:51.0865,172.8,70.9,41,41.03,45,20.32,4,734.7,28.5,25,41,41
2018-12-09 07:52:51.3365,172.8,70.9,41,41.03,45,20.31,65,21210,21200,0,41,41
2018-12-09 07:52:51.5865,172.8,70.9,41,41.03,45,20.32,66,5070,5070,0,41,41
2018-12-09 07:52:51.8365,172.8,70.9,41,41.03,45,20.32,1,735,28.1,26.5,41,41
2018-12-09 07:52:52.0865,172.8,70.9,41,41.03,45,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:52:52.3365,172.8,70.9,41,41.03,45,20.3,65,21200,21200,0,41,41
2018-12-09 07:52:52.5865,172.8,70.9,41,41.03,45,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:52:52.8365,172.8,70.9,41,41.03,45,20.34,63,50,50,0,41,41
2018-12-09 07:52:53.0865,172.8,70.9,41,41.03,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:52:53.3365,172.8,70.9,41,41.03,45,20.33,52,3.75,3.73,0,41,41
2018-12-09 07:52:53.5865,172.8,70.9,41,41.03,45.1,20.32,6,21200,28,3.7,41,41
2018-12-09 07:52:53.8364,172.8,70.9,41,41.03,45,20.32,7,21200,27.8,3.8,41,41
2018-12-09 07:52:54.0865,172.8,70.9,41,41.03,45,20.33,1,735,28.1,26.5,41,41
2018-12-09 07:52:54.3365,172.8,70.9,41,41.03,45,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:52:54.5865,172.8,70.9,41,41.03,45,20.32,61,737.1,731.6,0,41,41
2018-12-09 07:52:54.8365,172.8,70.9,41,41.03,45,20.32,62,425,425,0,41,41
2018-12-09 07:52:55.0865,172.8,70.9,41,41.03,45.1,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:52:55.3365,172.8,70.9,41,41.03,45,20.32,3,735,28.1,24.5,41,41
2018-12-09 07:52:55.5865,172.8,70.9,41,41.03,45,20.32,4,734.7,28.5,25,41,41
2018-12-09 07:52:55.8365,172.8,70.9,41,41.03,45,20.34,65,21200,21200,0,41,41
2018-12-09 07:52:56.0865,172.8,70.9,41,41.03,45,20.3,66,5080,5080,0,41,41
2018-12-09 07:52:56.3365,172.8,70.9,41,41.03,45.1,20.29,1,735,28.1,26.5,41,41
2018-12-09 07:52:56.5865,172.8,70.9,41,41.03,45.1,20.27,2,734.7,28.5,27,41,41
2018-12-09 07:52:56.8365,172.8,70.9,41,41.03,45,20.33,65,21200,21200,0,41,41
2018-12-09 07:52:57.0865,172.8,70.9,41,41.03,45,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:52:57.3365,172.8,70.9,41,41.03,45,20.33,63,50,50,0,41,41
2018-12-09 07:52:57.5865,172.8,70.9,41,41.03,45,20.31,67,28,27.8,0,41,41
2018-12-09 07:52:57.8365,172.8,70.9,41,41.03,45.1,20.33,52,3.75,3.73,0,41,41
2018-12-09 07:52:58.0865,172.8,70.9,41,41.03,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:52:58.3365,172.8,70.9,41,41.03,45,20.32,7,21200,27.8,3.8,41,41
2018-12-09 07:52:58.5865,172.8,70.9,41,41.03,45,20.31,1,735,28.1,26.5,41,41
2018-12-09 07:52:58.8365,172.8,70.9,41,41.03,45,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:52:59.0865,172.8,70.9,41,41.03,45,20.31,61,737,731.6,0,41,41
2018-12-09 07:52:59.3365,172.8,71,41,41.09,45.1,20.32,62,425,425,0,41,41
2018-12-09 07:52:59.5865,172.8,71,41,41.09,45.1,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:52:59.8365,172.8,71,41,41.09,45,20.33,3,735,28.1,24.5,41,41
2018-12-09 07:53:00.0866,172.8,71,41,41.09,45,20.32,4,734.7,28.5,25,41,41
2018-12-09 07:53:00.3366,172.8,71,41,41.09,45,20.33,65,21210,21200,0,41,41
2018-12-09 07:53:00.5866,172.8,71,41,41.09,45,20.33,66,5070,5070,0,41,41
2018-12-09 07:53:00.8366,172.8,71,41,41.09,45.1,20.33,1,735,28.1,26.5,41,41
2018-12-09 07:53:01.0866,172.8,71,41,41.09,45,20.34,2,734.7,28.5,27,41,41
2018-12-09 07:53:01.3366,172.8,71,41,41.09,45,20.31,65,21200,21200,0,41,41
2018-12-09 07:53:01.5866,172.8,71,41,41.09,45,20.33,51,3.76,3.73,0,41,41
2018-12-09 07:53:01.8366,172.8,71,41,41.09,45,20.33,63,50,50,0,41,41
2018-12-09 07:53:02.0866,172.8,71,41,41.09,45,20.25,67,28,27.8,0,41,41
2018-12-09 07:53:02.3366,172.8,71,41,41.09,45,20.36,52,3.76,3.73,0,41,41
2018-12-09 07:53:02.5866,172.8,71,41,41.09,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:53:02.8366,172.8,71,41,41.09,45,20.33,7,21200,27.8,3.8,41,41
2018-12-09 07:53:03.0866,172.8,71.1,41,41.15,45,20.32,1,735,28.1,26.5,41,41
2018-12-09 07:53:03.3366,172.8,71.1,41,41.15,45,20.34,2,734.7,28.5,27,41,41
2018-12-09 07:53:03.5866,172.8,71.1,41,41.15,45,20.33,61,737.1,731.6,0,41,41
2018-12-09 07:53:03.8366,172.8,71.1,41,41.15,45,20.32,62,425,425,0,41,41
2018-12-09 07:53:04.0866,172.8,71.1,41,41.15,45,20.32,64,32.4,32.8,0,41,41
2018-12-09 07:53:04.3366,172.8,71.1,41,41.15,45,20.33,3,735,28.1,24.5,41,41
2018-12-09 07:53:04.5866,172.8,71.1,41,41.15,45,20.33,4,734.7,28.5,25,41,41
2018-12-09 07:53:04.8366,172.8,71.1,41,41.15,45,20.32,65,21200,21200,0,41,41
2018-12-09 07:53:05.0866,172.8,71.1,41,41.15,45,20.32,66,5070,5070,0,41,41
2018-12-09 07:53:05.3366,172.8,71.1,41,41.15,45,20.34,1,735,28.1,26.5,41,41
2018-12-09 07:53:05.5866,172.8,71.1,41,41.15,45,20.32,2,734.7,28.5,27,41,41
2018-12-09 07:53:05.8366,172.8,71.1,41,41.15,45,20.33,65,21200,21200,0,41,41
2018-12-09 07:53:06.0866,172.8,71.1,41,41.15,45,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:53:06.3366,172.8,71.1,41.25,41.15,45,20.31,63,50,50,0,41,41
2018-12-09 07:53:06.5866,172.8,71.1,41.25,41.15,45,20.35,67,28,27.8,0,41,41
2018-12-09 07:53:06.8366,172.8,71.1,41.25,41.15,45.1,20.33,52,3.76,3.74,0,41,41
2018-12-09 07:53:07.0866,172.8,71.1,41.25,41.15,45,20.32,6,21200,28,3.7,41,41
2018-12-09 07:53:07.3366,172.8,71.1,41.25,41.15,45,20.43,7,21200,27.8,3.8,41,41
2018-12-09 07:53:07.5866,172.8,71.1,41.25,41.15,45,20.31,1,735,28.1,26.5,41,41
2018-12-09 07:53:07.8366,172.8,71.1,41.25,41.15,45,20.31,2,735,28.5,27,41,41
2018-12-09 07:53:08.0866,172.8,71.1,41.25,41.15,45,20.32,61,737.1,731.7,0,41,41
2018-12-09 07:53:08.3366,172.8,71.1,41.25,41.15,45,20.32,62,425,425,0,41,41
2018-12-09 07:53:08.5867,172.8,71.1,41.25,41.15,45,20.31,64,32.4,32.7,0,41,41
2018-12-09 07:53:08.8367,172.8,71.1,41.25,41.15,45,20.32,3,735,28.1,24.5,41,41
2018-12-09 07:53:09.0867,172.8,71.1,41.25,41.15,45,20.32,4,735,28.5,25,41,41
2018-12-09 07:53:09.3367,172.8,71.1,41.25,41.15,45,20.33,65,21200,21190,0,41,41
2018-12-09 07:53:09.5867,172.8,71.1,41.25,41.15,45,20.32,66,5070,5070,0,41,41
2018-12-09 07:53:09.8367,172.8,71.1,41.25,41.15,45,20.32,1,735,28.1,26.5,41,41
2018-12-09 07:53:10.0867,172.8,71.1,41.25,41.15,45,20.31,2,735,28.5,27,41,41
2018-12-09 07:53:10.3367,172.8,71.1,41.25,41.15,45,20.33,65,21210,21190,0,41,41
2018-12-09 07:53:10.5867,172.8,71.1,41.25,41.15,45,20.32,51,3.76,3.73,0,41,41
2018-12-09 07:53:10.8367,172.8,71.1,41.25,41.15,45,20.32,63,50,50,0,41,41
2018-12-09 07:53:11.0867,172.8,71.1,41.25,41.15,45,20.32,67,28,27.8,0,41,41
2018-12-09 07:53:11.3367,172.8,71.1,41.25,41.15,45,20.33,52,3.76,3.74,0,41,41
2018-12-09 07:53:11.5867,172.8,71.1,41.25,41.15,45,20.32,6,21210,28,3.7,41,41
2018-12-09 07:53:11.8367,172.8,71.1,41.25,41.15,45,20.32,7,21180,27.8,3.8,41,41
2018-12-09 07:53:12.0867,172.8,71.1,41.25,41.15,45,20.31,1,735,28.1,26.5,41,41
2018-12-09 07:53:12.3367,172.8,71.1,41.25,41.15,45,20.33,2,735,28.5,27,41,41
2018-12-09 07:53:12.5867,172.8,71.1,41.25,41.15,45,20.32,61,737.2,731.7,0,41,41
2018-12-09 07:53:12.8367,172.8,71.1,41.25,41.15,45,20.33,62,425,425,0,41,41
2018-12-09 07:53:13.0867,172.8,71.1,41.25,41.15,45,20.32,64,32.5,32.8,0,41,41
2018-12-09 07:53:13.3367,172.8,71.2,41.25,41.2,45,20.2,3,735.2,28.1,24.5,41,41.5
2018-12-09 07:53:13.5867,172.8,71.2,41.25,41.2,45,20.32,4,734.9,28.5,25,41,41.5
2018-12-09 07:53:13.8367,172.8,71.2,41.25,41.2,45,20.31,65,21210,21180,0,41,41.5
2018-12-09 07:53:14.0867,172.8,71.2,41.25,41.2,45,20.32,66,5070,5070,0,41,41.5
2018-12-09 07:53:14.3367,172.8,71.2,41.25,41.2,45,20.32,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:14.5867,172.8,71.2,41.25,41.2,45,20.33,2,734.9,28.5,27,41,41.5
2018-12-09 07:53:14.8367,172.8,71.2,41.25,41.2,45,20.32,65,21210,21180,0,41,41.5
2018-12-09 07:53:15.0867,172.8,71.2,41.25,41.2,45,20.32,51,3.76,3.74,0,41,41.5
2018-12-09 07:53:15.3367,172.8,71.2,41.25,41.2,45,20.33,63,50,50,0,41,41.5
2018-12-09 07:53:15.5867,172.8,71.3,41.25,41.26,45,20.32,67,28,27.8,0,41,41.5
2018-12-09 07:53:15.8367,172.8,71.3,41.25,41.26,45,20.32,52,3.76,3.73,0,41,41.5
2018-12-09 07:53:16.0867,172.8,71.3,41.25,41.26,45,20.32,6,21220,28,3.7,41,41.5
2018-12-09 07:53:16.3367,172.8,71.3,41.25,41.26,45,20.32,7,21180,27.8,3.8,41,41.5
2018-12-09 07:53:16.5867,172.8,71.3,41.25,41.26,45,20.33,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:16.8367,172.8,71.3,41.25,41.26,45,20.32,2,734.9,28.5,27,41,41.5
2018-12-09 07:53:17.0867,172.8,71.3,41.25,41.26,45,20.32,61,737.1,731.6,0,41,41.5
2018-12-09 07:53:17.3367,172.8,71.3,41.25,41.26,45,20.32,62,425,425,0,41,41.5
2018-12-09 07:53:17.5867,172.8,71.3,41.25,41.26,45,20.32,64,32.4,32.7,0,41,41.5
2018-12-09 07:53:17.8367,172.8,71.3,41.25,41.26,45,20.31,3,735.2,28.1,24.5,41,41.5
2018-12-09 07:53:18.0867,172.8,71.3,41.25,41.26,45,20.32,4,734.9,28.5,25,41,41.5
2018-12-09 07:53:18.3367,172.8,71.3,41.25,41.26,45,20.34,65,21220,21180,0,41,41.5
2018-12-09 07:53:18.5867,172.8,71.3,41.25,41.26,45,20.34,66,5070,5070,0,41,41.5
2018-12-09 07:53:18.8367,172.8,71.3,41.25,41.26,45,20.32,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:19.0867,172.8,71.3,41.25,41.26,45,20.3,2,734.9,28.5,27,41,41.5
2018-12-09 07:53:19.3368,172.8,71.3,41.25,41.26,45,20.32,65,21220,21180,0,41,41.5
2018-12-09 07:53:19.5868,172.8,71.3,41.25,41.26,45,20.32,51,3.76,3.74,0,41,41.5
2018-12-09 07:53:19.8368,172.8,71.3,41.25,41.26,45,20.32,63,50,50,0,41,41.5
2018-12-09 07:53:20.0868,172.8,71.3,41.25,41.26,45,20.32,67,28,27.8,0,41,41.5
2018-12-09 07:53:20.3368,172.8,71.3,41.25,41.26,45,20.32,52,3.76,3.73,0,41,41.5
2018-12-09 07:53:20.5868,172.8,71.3,41.25,41.26,45,20.32,6,21220,28,3.7,41,41.5
2018-12-09 07:53:20.8368,172.8,71.3,41.25,41.26,45,20.32,7,21170,27.8,3.8,41,41.5
2018-12-09 07:53:21.0868,172.8,71.3,41.25,41.26,45,20.31,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:21.3368,172.8,71.3,41.25,41.26,45,20.32,2,735.1,28.5,27,41,41.5
2018-12-09 07:53:21.5868,172.8,71.3,41.25,41.26,45,20.32,61,737.3,731.8,0,41,41.5
2018-12-09 07:53:21.8368,172.8,71.3,41.25,41.26,45,20.32,62,425,425,0,41,41.5
2018-12-09 07:53:22.0868,172.8,71.3,41.25,41.26,45,20.33,64,32.4,32.7,0,41,41.5
2018-12-09 07:53:22.3367,172.8,71.3,41.25,41.26,45,20.34,3,735.2,28.1,24.5,41,41.5
2018-12-09 07:53:22.5867,172.8,71.3,41.25,41.26,45,20.33,4,735.1,28.5,25,41,41.5
2018-12-09 07:53:22.8367,172.8,71.3,41.25,41.26,45,20.33,65,21220,21170,0,41,41.5
2018-12-09 07:53:23.0867,172.8,71.3,41.25,41.26,45,20.31,66,5070,5070,0,41,41.5
2018-12-09 07:53:23.3367,172.8,71.3,41.5,41.26,45.1,20.47,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:23.5867,172.8,71.3,41.5,41.26,45,20.38,2,735.1,28.5,27,41,41.5
2018-12-09 07:53:23.8367,172.8,71.3,41.5,41.26,45,20.32,65,21220,21170,0,41,41.5
2018-12-09 07:53:24.0867,172.8,71.3,41.5,41.26,45,20.32,51,3.76,3.74,0,41,41.5
2018-12-09 07:53:24.3368,172.8,71.3,41.5,41.26,45,20.32,63,50,50,0,41,41.5
2018-12-09 07:53:24.5868,172.8,71.3,41.5,41.26,45,20.32,67,28,27.8,0,41,41.5
2018-12-09 07:53:24.8368,172.8,71.3,41.5,41.26,45,20.31,52,3.76,3.73,0,41,41.5
2018-12-09 07:53:25.0868,172.8,71.3,41.5,41.26,45,20.32,6,21210,28,3.7,41,41.5
2018-12-09 07:53:25.3368,172.8,71.3,41.5,41.26,45,20.32,7,21170,27.8,3.8,41,41.5
2018-12-09 07:53:25.5868,172.8,71.3,41.5,41.26,45,20.32,1,735.2,28.1,26.5,41,41.5
2018-12-09 07:53:25.8368,172.8,71.3,41.5,41.26,45,20.32,2,735.1,28.5,27,41,41.5
2018-12-09 07:53:26.0868,172.8,71.3,41.5,41.26,45,20.32,61,737.3,731.9,0,41,41.5
2018-12-09 07:53:26.3368,172.8,71.3,41.5,41.26,45.1,20.32,62,425,425,0,41,41.5
2018-12-09 07:53:26.5868,172.8,71.3,41.5,41.26,45,20.32,64,32.4,32.8,0,41,41.5
2018-12-09 07:53:26.8368,172.8,71.3,41.5,41.26,45,20.32,3,735.2,28.1,24.5,41,41.5
2018-12-09 07:53:27.0868,172.8,71.3,41.5,41.26,45,20.32,4,735.1,28.5,25,41,41.5
2018-12-09 07:53:27.3368,172.8,71.3,41.5,41.26,45,20.32,65,21210,21180,0,41,41.5
2018-12-09 07:53:27.5868,172.8,71.3,41.5,41.26,45,20.32,66,5080,5080,0,41.5,41.5
2018-12-09 07:53:27.8368,172.8,71.3,41.5,41.26,45,20.31,1,735.2,28.1,26.5,41.5,41.5
2018-12-09 07:53:28.0868,172.8,71.3,41.5,41.26,45,20.32,2,735,28.5,27,41.5,41.5
2018-12-09 07:53:28.3368,172.8,71.3,41.5,41.26,45,20.29,65,21210,21180,0,41.5,41.5
2018-12-09 07:53:28.5868,172.8,71.3,41.5,41.26,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:28.8368,172.8,71.3,41.5,41.26,45,20.33,63,50,50,0,41.5,41.5
