Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:53:29.0869,172.8,71.3,41.5,41.26,45,20.32,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:29.3369,172.8,71.3,41.5,41.26,45,20.33,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:29.5868,172.8,71.3,41.5,41.26,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:29.8368,172.8,71.3,41.5,41.26,45,20.32,7,21180,27.8,3.8,41.5,41.5
2018-12-09 07:53:30.0868,172.8,71.3,41.5,41.26,45,20.33,1,735.2,28.1,26.5,41.5,41.5
2018-12-09 07:53:30.3367,172.8,71.3,41.5,41.26,44.9,20.32,2,735,28.5,27,41.5,41.5
2018-12-09 07:53:30.5867,172.8,71.3,41.5,41.26,45,20.32,61,737.4,731.9,0,41.5,41.5
2018-12-09 07:53:30.8368,172.8,71.3,41.5,41.26,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:53:31.0868,172.8,71.3,41.5,41.26,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:53:31.3369,172.8,71.3,41.5,41.26,45,20.33,3,735.2,28.1,24.5,41.5,41.5
2018-12-09 07:53:31.5869,172.8,71.3,41.5,41.26,45,20.32,4,735,28.5,25,41.5,41.5
2018-12-09 07:53:31.8369,172.8,71.3,41.5,41.26,45,20.35,65,21200,21180,0,41.5,41.5
2018-12-09 07:53:32.0869,172.8,71.4,41.5,41.32,45,20.33,66,5080,5080,0,41.5,41.5
2018-12-09 07:53:32.3369,172.8,71.4,41.5,41.32,45,20.32,1,735.2,28.1,26.5,41.5,41.5
2018-12-09 07:53:32.5869,172.8,71.4,41.5,41.32,45,20.33,2,735,28.5,27,41.5,41.5
2018-12-09 07:53:32.8370,172.8,71.4,41.5,41.32,45,20.32,65,21200,21180,0,41.5,41.5
2018-12-09 07:53:33.0870,172.8,71.4,41.5,41.32,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:33.3370,172.8,71.4,41.5,41.32,45,20.34,63,50,50,0,41.5,41.5
2018-12-09 07:53:33.5871,172.8,71.4,41.5,41.32,45,20.32,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:33.8370,172.8,71.4,41.5,41.32,45,20.34,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:34.0870,172.8,71.4,41.5,41.32,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:34.3369,172.8,71.4,41.5,41.32,45,20.33,7,21180,27.8,3.8,41.5,41.5
2018-12-09 07:53:34.5869,172.8,71.4,41.5,41.32,45,20.36,1,735.2,28.1,26.5,41.5,41.5
2018-12-09 07:53:34.8369,172.8,71.4,41.5,41.32,45,20.32,2,735,28.5,27,41.5,41.5
2018-12-09 07:53:35.0869,172.8,71.4,41.5,41.32,45,20.32,61,737.4,731.9,0,41.5,41.5
2018-12-09 07:53:35.3369,172.8,71.4,41.5,41.32,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:53:35.5869,172.8,71.4,41.5,41.32,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:53:35.8369,172.8,71.4,41.5,41.32,45,20.32,3,735.4,28.1,24.5,41.5,41.5
2018-12-09 07:53:36.0869,172.8,71.4,41.5,41.32,45,20.32,4,735.2,28.3,25,41.5,41.5
2018-12-09 07:53:36.3369,172.8,71.5,41.5,41.38,45,20.32,65,21200,21190,0,41.5,41.5
2018-12-09 07:53:36.5869,172.8,71.5,41.5,41.38,45,20.32,66,5080,5080,0,41.5,41.5
2018-12-09 07:53:36.8369,172.8,71.5,41.5,41.38,45,20.32,1,735.4,28.1,26.5,41.5,41.5
2018-12-09 07:53:37.0869,172.8,71.5,41.5,41.38,45,20.31,2,735.2,28.3,27,41.5,41.5
2018-12-09 07:53:37.3369,172.8,71.5,41.5,41.38,45,20.32,65,21200,21190,0,41.5,41.5
2018-12-09 07:53:37.5869,172.8,71.5,41.5,41.38,45,20.34,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:37.8369,172.8,71.5,41.5,41.38,45,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:53:38.0870,172.8,71.5,41.5,41.38,45,20.29,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:38.3370,172.8,71.5,41.5,41.38,45,20.45,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:38.5870,172.8,71.5,41.5,41.38,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:38.8370,172.8,71.5,41.5,41.38,45,20.32,7,21190,27.8,3.8,41.5,41.5
2018-12-09 07:53:39.0870,172.8,71.5,41.5,41.38,45,20.32,1,735.4,28.1,26.5,41.5,41.5
2018-12-09 07:53:39.3369,172.8,71.5,41.5,41.38,45,20.32,2,735.2,28.3,27,41.5,41.5
2018-12-09 07:53:39.5869,172.8,71.5,41.5,41.38,45.1,20.32,61,737.5,732,0,41.5,41.5
2018-12-09 07:53:39.8369,172.8,71.5,41.5,41.38,45,20.33,62,425,425,0,41.5,41.5
2018-12-09 07:53:40.0869,172.8,71.5,41.5,41.38,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:53:40.3369,172.8,71.5,41.5,41.38,45,20.32,3,735.4,28.1,24.5,41.5,41.5
2018-12-09 07:53:40.5870,172.8,71.5,41.5,41.38,45,20.32,4,735.2,28.3,25,41.5,41.5
2018-12-09 07:53:40.8370,172.8,71.5,41.5,41.38,45,20.32,65,21200,21190,0,41.5,41.5
2018-12-09 07:53:41.0870,172.8,71.5,41.5,41.38,45,20.31,66,5080,5080,0,41.5,41.5
2018-12-09 07:53:41.3370,172.8,71.5,41.5,41.38,45,20.32,1,735.4,28.1,26.5,41.5,41.5
2018-12-09 07:53:41.5870,172.8,71.5,41.5,41.38,45,20.32,2,735.2,28.3,27,41.5,41.5
2018-12-09 07:53:41.8370,172.8,71.5,41.5,41.38,45,20.33,65,21200,21190,0,41.5,41.5
2018-12-09 07:53:42.0870,172.8,71.5,41.5,41.38,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:42.3370,172.8,71.5,41.5,41.38,45,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:53:42.5870,172.8,71.5,41.5,41.38,45.1,20.31,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:42.8370,172.8,71.5,41.5,41.38,45,20.32,52,3.76,3.73,0,41.5,41.5
2018-12-09 07:53:43.0870,172.8,71.5,41.5,41.38,45,20.21,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:43.3370,172.8,71.5,41.5,41.38,45,20.32,7,21190,27.8,3.8,41.5,41.5
2018-12-09 07:53:43.5870,172.8,71.5,41.5,41.38,45,20.28,1,735.3,28,26.5,41.5,41.5
2018-12-09 07:53:43.8370,172.8,71.5,41.5,41.38,45,20.32,2,735.1,28.5,27,41.5,41.5
2018-12-09 07:53:44.0870,172.8,71.5,41.5,41.38,45,20.33,61,737.6,732,0,41.5,41.5
2018-12-09 07:53:44.3370,172.8,71.5,41.5,41.38,45,20.33,62,425,425,0,41.5,41.5
2018-12-09 07:53:44.5870,172.8,71.5,41.5,41.38,45,20.32,64,32.5,32.8,0,41.5,41.5
2018-12-09 07:53:44.8371,172.8,71.5,41.5,41.38,45,20.32,3,735.3,28,24.5,41.5,41.5
2018-12-09 07:53:45.0871,172.8,71.5,41.5,41.38,45,20.29,4,735.1,28.5,25,41.5,41.5
2018-12-09 07:53:45.3371,172.8,71.5,41.5,41.38,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:45.5871,172.8,71.6,41.5,41.44,45,20.32,66,5080,5080,0,41.5,41.5
2018-12-09 07:53:45.8371,172.8,71.6,41.5,41.44,45,20.32,1,735.3,28,26.5,41.5,41.5
2018-12-09 07:53:46.0871,172.8,71.6,41.5,41.44,45,20.33,2,735.1,28.5,27,41.5,41.5
2018-12-09 07:53:46.3371,172.8,71.6,41.5,41.44,45,20.31,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:46.5871,172.8,71.6,41.5,41.44,45,20.33,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:46.8370,172.8,71.6,41.5,41.44,45,20.33,63,50,50,0,41.5,41.5
2018-12-09 07:53:47.0870,172.8,71.6,41.5,41.44,45.1,20.3,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:47.3370,172.8,71.6,41.5,41.44,45,20.3,52,3.76,3.73,0,41.5,41.5
2018-12-09 07:53:47.5871,172.8,71.6,41.5,41.44,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:47.8371,172.8,71.6,41.5,41.44,45,20.35,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:53:48.0871,172.8,71.6,41.5,41.44,45,20.32,1,735.3,28,26.5,41.5,41.5
2018-12-09 07:53:48.3370,172.8,71.6,41.5,41.44,45,20.31,2,735.1,28.5,27,41.5,41.5
2018-12-09 07:53:48.5870,172.8,71.8,41.5,41.55,45.1,20.33,61,737.5,732.1,0,41.5,41.5
2018-12-09 07:53:48.8370,172.8,71.8,41.5,41.55,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:53:49.0869,172.8,71.8,41.5,41.55,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:53:49.3369,172.8,71.8,41.5,41.55,45,20.32,3,735.3,28,24.5,41.5,41.5
2018-12-09 07:53:49.5870,172.8,71.8,41.5,41.55,45,20.31,4,735.3,28.3,25,41.5,41.5
2018-12-09 07:53:49.8370,172.8,71.8,41.5,41.55,45,20.33,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:50.0871,172.8,71.8,41.5,41.55,45,20.32,66,5070,5070,0,41.5,41.5
2018-12-09 07:53:50.3371,172.8,71.8,41.5,41.55,45,20.31,1,735.5,28,26.5,41.5,41.5
2018-12-09 07:53:50.5871,172.8,71.8,41.5,41.55,45,20.32,2,735.3,28.3,27,41.5,41.5
2018-12-09 07:53:50.8371,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:51.0870,172.8,71.8,41.5,41.55,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:51.3370,172.8,71.8,41.5,41.55,45,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:53:51.5871,172.8,71.8,41.5,41.55,45,20.33,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:51.8371,172.8,71.8,41.5,41.55,45,20.49,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:52.0871,172.8,71.8,41.5,41.55,45,20.31,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:52.3371,172.8,71.8,41.5,41.55,45,20.32,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:53:52.5871,172.8,71.8,41.5,41.55,45,20.32,1,735.5,28,26.5,41.5,41.5
2018-12-09 07:53:52.8371,172.8,71.8,41.5,41.55,45,20.33,2,735.3,28.3,27,41.5,41.5
2018-12-09 07:53:53.0870,172.8,71.8,41.5,41.55,45.1,20.32,61,737.5,732.2,0,41.5,41.5
2018-12-09 07:53:53.3370,172.8,71.8,41.5,41.55,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:53:53.5870,172.8,71.8,41.5,41.55,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:53:53.8371,172.8,71.8,41.5,41.55,45,20.32,3,735.5,28,24.5,41.5,41.5
2018-12-09 07:53:54.0871,172.8,71.8,41.5,41.55,45,20.35,4,735.3,28.3,25,41.5,41.5
2018-12-09 07:53:54.3371,172.8,71.8,41.5,41.55,45,20.33,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:54.5871,172.8,71.8,41.5,41.55,45.1,20.32,66,5070,5070,0,41.5,41.5
2018-12-09 07:53:54.8371,172.8,71.8,41.5,41.55,45,20.32,1,735.5,28,26.5,41.5,41.5
2018-12-09 07:53:55.0871,172.8,71.8,41.5,41.55,45,20.32,2,735.3,28.3,27,41.5,41.5
2018-12-09 07:53:55.3371,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:55.5872,172.8,71.8,41.5,41.55,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:55.8372,172.8,71.8,41.5,41.55,45,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:53:56.0872,172.8,71.8,41.5,41.55,45.1,20.33,67,28,27.8,0,41.5,41.5
2018-12-09 07:53:56.3372,172.8,71.8,41.5,41.55,45,20.34,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:53:56.5872,172.8,71.8,41.5,41.55,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:53:56.8372,172.8,71.8,41.5,41.55,45,20.38,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:53:57.0872,172.8,71.8,41.5,41.55,45,20.32,1,735.5,28.3,26.5,41.5,41.5
2018-12-09 07:53:57.3372,172.8,71.8,41.5,41.55,45,20.31,2,735.3,28.5,27,41.5,41.5
2018-12-09 07:53:57.5872,172.8,71.8,41.5,41.55,45,20.32,61,737.6,732.2,0,41.5,41.5
2018-12-09 07:53:57.8372,172.8,71.8,41.5,41.55,45.1,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:53:58.0872,172.8,71.8,41.5,41.55,45,20.33,64,32.5,32.8,0,41.5,41.5
2018-12-09 07:53:58.3372,172.8,71.8,41.5,41.55,45,20.32,3,735.5,28.3,24.5,41.5,41.5
2018-12-09 07:53:58.5872,172.8,71.8,41.5,41.55,45,20.32,4,735.3,28.5,25,41.5,41.5
2018-12-09 07:53:58.8372,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:53:59.0872,172.8,71.8,41.5,41.55,45,20.31,66,5070,5070,0,41.5,41.5
2018-12-09 07:53:59.3372,172.8,71.8,41.5,41.55,45,20.31,1,735.5,28.3,26.5,41.5,41.5
2018-12-09 07:53:59.5872,172.8,71.8,41.5,41.55,45,20.32,2,735.3,28.5,27,41.5,41.5
2018-12-09 07:53:59.8372,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:00.0872,172.8,71.8,41.5,41.55,45,20.33,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:00.3372,172.8,71.8,41.5,41.55,45,20.31,63,50,50,0,41.5,41.5
2018-12-09 07:54:00.5871,172.8,71.8,41.5,41.55,45.1,20.32,67,28,27.8,0,41.5,41.5
2018-12-09 07:54:00.8371,172.8,71.8,41.5,41.55,45,20.34,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:01.0871,172.8,71.8,41.5,41.55,45,20.33,6,21200,28,3.7,41.5,41.5
2018-12-09 07:54:01.3371,172.8,71.8,41.5,41.55,45,20.32,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:54:01.5871,172.8,71.8,41.5,41.55,45,20.33,1,735.5,28.3,26.5,41.5,41.5
2018-12-09 07:54:01.8371,172.8,71.8,41.5,41.55,45,20.29,2,735.3,28.5,27,41.5,41.5
2018-12-09 07:54:02.0872,172.8,71.8,41.5,41.55,45,20.31,61,737.6,732.2,0,41.5,41.5
2018-12-09 07:54:02.3372,172.8,71.8,41.5,41.55,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:54:02.5872,172.8,71.8,41.5,41.55,45,20.35,64,32.4,32.7,0,41.5,41.5
2018-12-09 07:54:02.8372,172.8,71.8,41.5,41.55,45,20.32,3,735.5,28.3,24.5,41.5,41.5
2018-12-09 07:54:03.0872,172.8,71.8,41.5,41.55,45,20.32,4,735.3,28.5,25,41.5,41.5
2018-12-09 07:54:03.3372,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:03.5872,172.8,71.8,41.5,41.55,45.1,20.32,66,5070,5080,0,41.5,41.5
2018-12-09 07:54:03.8372,172.8,71.8,41.5,41.55,45,20.32,1,735.6,28,26.5,41.5,41.5
2018-12-09 07:54:04.0872,172.8,71.8,41.5,41.55,45,20.33,2,735.5,28.5,27,41.5,41.5
2018-12-09 07:54:04.3372,172.8,71.8,41.5,41.55,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:04.5872,172.8,71.8,41.5,41.55,45,20.32,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:04.8372,172.8,71.8,41.5,41.55,45,20.31,63,50,50,0,41.5,41.5
2018-12-09 07:54:05.0872,172.8,71.9,41.5,41.61,45,20.32,67,28,27.8,0,41.5,41.5
2018-12-09 07:54:05.3372,172.8,71.9,41.5,41.61,45,20.32,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:05.5873,172.8,71.9,41.5,41.61,45,20.32,6,21210,28,3.7,41.5,41.5
2018-12-09 07:54:05.8373,172.8,71.9,41.5,41.61,45,20.31,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:54:06.0873,172.8,71.9,41.5,41.61,45,20.32,1,735.6,28,26.5,41.5,41.5
2018-12-09 07:54:06.3373,172.8,71.9,41.5,41.61,45,20.32,2,735.5,28.5,27,41.5,41.5
2018-12-09 07:54:06.5873,172.8,71.9,41.5,41.61,45.1,20.39,61,737.7,732.2,0,41.5,41.5
2018-12-09 07:54:06.8373,172.8,71.9,41.5,41.61,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:54:07.0873,172.8,71.9,41.5,41.61,45,20.32,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:54:07.3373,172.8,71.9,41.5,41.61,45,20.32,3,735.6,28,24.5,41.5,41.5
2018-12-09 07:54:07.5874,172.8,71.9,41.5,41.61,45,20.32,4,735.5,28.5,25,41.5,41.5
2018-12-09 07:54:07.8373,172.8,71.9,41.5,41.61,45,20.3,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:08.0873,172.8,71.9,41.5,41.61,45,20.32,66,5070,5080,0,41.5,41.5
2018-12-09 07:54:08.3372,172.8,71.9,41.5,41.61,45,20.33,1,735.6,28,26.5,41.5,41.5
2018-12-09 07:54:08.5872,172.8,71.9,41.5,41.61,45,20.32,2,735.5,28.5,27,41.5,41.5
2018-12-09 07:54:08.8371,172.8,71.9,41.5,41.61,45,20.34,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:09.0872,172.8,71.9,41.5,41.61,45,20.34,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:09.3372,172.8,72,41.5,41.67,45,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:54:09.5873,172.8,72,41.5,41.67,45,20.31,67,28,27.8,0,41.5,41.5
2018-12-09 07:54:09.8373,172.8,72,41.5,41.67,45,20.32,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:10.0873,172.8,72,41.5,41.67,45,20.32,6,21200,28,3.7,41.5,41.5
2018-12-09 07:54:10.3373,172.8,72,41.5,41.67,45,20.32,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:54:10.5873,172.8,72,41.5,41.67,45,20.32,1,735.6,28,26.5,41.5,41.5
2018-12-09 07:54:10.8373,172.8,72,41.5,41.67,45,20.29,2,735.5,28.5,27,41.5,41.5
2018-12-09 07:54:11.0872,172.8,72,41.5,41.67,45.1,20.32,61,737.7,732.3,0,41.5,41.5
2018-12-09 07:54:11.3372,172.8,72,41.5,41.67,45,20.36,62,425,425,0,41.5,41.5
2018-12-09 07:54:11.5872,172.8,72,41.5,41.67,45,20.39,64,32.4,32.8,0,41.5,41.5
2018-12-09 07:54:11.8372,172.8,72,41.5,41.67,45,20.32,3,735.8,28,24.5,41.5,41.5
2018-12-09 07:54:12.0872,172.8,72,41.5,41.67,45,20.32,4,735.6,28.5,25,41.5,41.5
2018-12-09 07:54:12.3372,172.8,72,41.5,41.67,45,20.31,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:12.5872,172.8,72,41.5,41.67,45,20.29,66,5070,5070,0,41.5,41.5
2018-12-09 07:54:12.8372,172.8,72,41.5,41.67,45,20.32,1,735.8,28,26.5,41.5,41.5
2018-12-09 07:54:13.0872,172.8,72,41.5,41.67,45,20.31,2,735.6,28.5,27,41.5,41.5
2018-12-09 07:54:13.3373,172.8,72,41.5,41.67,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:13.5873,172.8,72,41.5,41.67,45,20.33,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:13.8373,172.8,72,41.5,41.67,45.1,20.32,63,50,50,0,41.5,41.5
2018-12-09 07:54:14.0873,172.8,72,41.5,41.67,45,20.32,67,28,27.8,0,41.5,41.5
2018-12-09 07:54:14.3373,172.8,72,41.5,41.67,45,20.32,52,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:14.5873,172.8,72,41.5,41.67,45,20.31,6,21200,28,3.7,41.5,41.5
2018-12-09 07:54:14.8373,172.8,72,41.5,41.67,45,20.31,7,21200,27.8,3.8,41.5,41.5
2018-12-09 07:54:15.0873,172.8,72,41.5,41.67,45,20.32,1,735.8,28,26.5,41.5,41.5
2018-12-09 07:54:15.3373,172.8,72,41.5,41.67,45,20.32,2,735.6,28.5,27,41.5,41.5
2018-12-09 07:54:15.5873,172.8,72,41.5,41.67,45,20.32,61,737.8,732.4,0,41.5,41.5
2018-12-09 07:54:15.8373,172.8,72,41.5,41.67,45,20.32,62,425,425,0,41.5,41.5
2018-12-09 07:54:16.0873,172.8,72,41.5,41.67,45,20.32,64,32.5,32.8,0,41.5,41.5
2018-12-09 07:54:16.3373,172.8,72,41.5,41.67,45,20.32,3,735.8,28,24.5,41.5,41.5
2018-12-09 07:54:16.5873,172.8,72,41.5,41.67,45,20.33,4,735.6,28.5,25,41.5,41.5
2018-12-09 07:54:16.8374,172.8,72,41.5,41.67,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:17.0874,172.8,72,41.75,41.67,45.1,20.32,66,5070,5080,0,41.5,41.5
2018-12-09 07:54:17.3374,172.8,72,41.75,41.67,45,20.32,1,735.8,28,26.5,41.5,41.5
2018-12-09 07:54:17.5874,172.8,72,41.75,41.67,45,20.33,2,735.6,28.5,27,41.5,41.5
2018-12-09 07:54:17.8373,172.8,72,41.75,41.67,45,20.32,65,21200,21200,0,41.5,41.5
2018-12-09 07:54:18.0873,172.8,72,41.75,41.67,45,20.31,51,3.76,3.74,0,41.5,41.5
2018-12-09 07:54:18.3373,172.8,72,41.75,41.67,45,20.3,63,50,50,0,41.5,41.5
2018-12-09 07:54:18.5873,172.8,72,41.75,41.67,45,20.37,67,28,27.8,0,41.5,42
2018-12-09 07:54:18.8373,172.8,72,41.75,41.67,45,20.32,52,3.76,3.74,0,41.5,42
2018-12-09 07:54:19.0873,172.8,72,41.75,41.67,45,20.33,6,21210,28,3.7,41.5,42
2018-12-09 07:54:19.3373,172.8,72,41.75,41.67,45,20.32,7,21190,27.8,3.8,41.5,42
2018-12-09 07:54:19.5873,172.8,72,41.75,41.67,45,20.32,1,735.8,28,26.5,41.5,42
2018-12-09 07:54:19.8373,172.8,72,41.75,41.67,45,20.33,2,735.5,28.5,27,41.5,42
2018-12-09 07:54:20.0873,172.8,72,41.75,41.67,45,20.32,61,737.9,732.4,0,41.5,42
2018-12-09 07:54:20.3374,172.8,72,41.75,41.67,45,20.32,62,425,425,0,41.5,42
2018-12-09 07:54:20.5874,172.8,72,41.75,41.67,45,20.32,64,32.4,32.7,0,41.5,42
2018-12-09 07:54:20.8375,172.8,72,41.75,41.67,45,20.32,3,735.8,28,24.5,41.5,42
2018-12-09 07:54:21.0875,172.8,72,41.75,41.67,45,20.32,4,735.5,28.5,25,41.5,42
2018-12-09 07:54:21.3375,172.8,72.1,41.75,41.72,45,20.33,65,21210,21190,0,41.5,42
2018-12-09 07:54:21.5875,172.8,72.1,41.75,41.72,45,20.31,66,5080,5080,0,41.5,42
2018-12-09 07:54:21.8375,172.8,72.1,41.75,41.72,45,20.31,1,735.8,28,26.5,41.5,42
2018-12-09 07:54:22.0875,172.8,72.1,41.75,41.72,45,20.33,2,735.5,28.5,27,41.5,42
2018-12-09 07:54:22.3375,172.8,72.1,41.75,41.72,45,20.33,65,21210,21180,0,41.5,42
2018-12-09 07:54:22.5875,172.8,72.1,41.75,41.72,45,20.32,51,3.76,3.74,0,41.5,42
2018-12-09 07:54:22.8375,172.8,72.1,41.75,41.72,45,20.35,63,50,50,0,41.5,42
2018-12-09 07:54:23.0875,172.8,72.1,41.75,41.72,45,20.32,67,28,27.8,0,41.5,42
2018-12-09 07:54:23.3375,172.8,72.1,41.75,41.72,45,20.32,52,3.76,3.74,0,41.5,42
2018-12-09 07:54:23.5875,172.8,72.1,41.75,41.72,45,20.45,6,21210,28,3.7,41.5,42
2018-12-09 07:54:23.8375,172.8,72.1,41.75,41.72,45,20.33,7,21180,27.8,3.8,41.5,42
2018-12-09 07:54:24.0875,172.8,72.1,41.75,41.72,45,20.34,1,735.8,28,26.5,41.5,42
2018-12-09 07:54:24.3375,172.8,72.1,41.75,41.72,45,20.31,2,735.5,28.5,27,41.5,42
2018-12-09 07:54:24.5875,172.8,72.1,41.75,41.72,45,20.33,61,737.9,732.5,0,41.5,42
2018-12-09 07:54:24.8375,172.8,72.1,41.75,41.72,45,20.32,62,425,425,0,41.5,42
2018-12-09 07:54:25.0875,172.8,72.1,41.75,41.72,44.9,20.32,64,32.5,32.8,0,41.5,42
2018-12-09 07:54:25.3376,172.8,72.1,41.75,41.72,45,20.32,3,735.8,28,24.5,41.5,42
2018-12-09 07:54:25.5876,172.8,72.1,41.75,41.72,45,20.32,4,735.5,28.5,25,41.5,42
2018-12-09 07:54:25.8376,172.8,72.1,41.75,41.72,45,20.32,65,21220,21180,0,41.5,42
2018-12-09 07:54:26.0876,172.8,72.1,41.75,41.72,45,20.32,66,5080,5080,0,41.5,42
2018-12-09 07:54:26.3376,172.8,72.1,41.75,41.72,45,20.32,1,735.8,28.1,26.5,41.5,42
2018-12-09 07:54:26.5876,172.8,72.1,41.75,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:26.8375,172.8,72.1,41.75,41.72,45,20.33,65,21220,21180,0,41.5,42
2018-12-09 07:54:27.0875,172.8,72.1,41.75,41.72,45,20.32,51,3.76,3.74,0,41.5,42
2018-12-09 07:54:27.3374,172.8,72.1,41.75,41.72,45,20.33,63,50,50,0,41.5,42
2018-12-09 07:54:27.5874,172.8,72.1,41.75,41.72,45,20.32,67,28,27.8,0,41.5,42
2018-12-09 07:54:27.8374,172.8,72.1,41.75,41.72,45,20.33,52,3.76,3.74,0,41.5,42
2018-12-09 07:54:28.0875,172.8,72.1,41.75,41.72,45,20.33,6,21220,28,3.7,41.5,42
2018-12-09 07:54:28.3375,172.8,72.1,41.75,41.72,45,20.33,7,21180,27.8,3.8,41.5,42
2018-12-09 07:54:28.5875,172.8,72.1,41.75,41.72,45,20.29,1,735.8,28.1,26.5,41.5,42
2018-12-09 07:54:28.8375,172.8,72.1,41.75,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:29.0875,172.8,72.1,41.75,41.72,45,20.32,61,737.9,732.4,0,41.5,42
2018-12-09 07:54:29.3374,172.8,72.1,41.75,41.72,45,20.32,62,425,425,0,41.5,42
2018-12-09 07:54:29.5874,172.8,72.1,41.75,41.72,45,20.31,64,32.5,32.8,0,41.5,42
2018-12-09 07:54:29.8374,172.8,72.1,41.75,41.72,45,20.33,3,735.8,28.1,24.5,41.5,42
2018-12-09 07:54:30.0874,172.8,72.1,41.75,41.72,45,20.31,4,735.6,28.5,25,41.5,42
2018-12-09 07:54:30.3374,172.8,72.1,41.75,41.72,45,20.32,65,21220,21180,0,41.5,42
2018-12-09 07:54:30.5873,172.8,72.1,41.75,41.72,45,20.32,66,5070,5080,0,41.5,42
2018-12-09 07:54:30.8374,172.8,72.1,41.75,41.72,45,20.32,1,735.8,28.1,26.5,41.5,42
2018-12-09 07:54:31.0874,172.8,72.1,41.75,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:31.3374,172.8,72.1,41.75,41.72,45,20.33,65,21220,21180,0,41.5,42
2018-12-09 07:54:31.5874,172.8,72.1,41.75,41.72,45,20.33,51,3.76,3.74,0,41.5,42
2018-12-09 07:54:31.8374,172.8,72.1,41.75,41.72,45,20.32,63,50,50,0,41.5,42
2018-12-09 07:54:32.0874,172.8,72.1,41.75,41.72,45,20.32,67,28,27.8,0,41.5,42
2018-12-09 07:54:32.3375,172.8,72.1,41.75,41.72,45,20.32,52,3.76,3.74,0,41.5,42
2018-12-09 07:54:32.5875,172.8,72.1,41.75,41.72,45,20.32,6,21230,28,3.7,41.5,42
2018-12-09 07:54:32.8375,172.8,72.1,41.75,41.72,45,20.47,7,21180,27.8,3.8,41.5,42
2018-12-09 07:54:33.0875,172.8,72.1,41.75,41.72,45,20.32,1,735.9,28.1,26.5,41.5,42
2018-12-09 07:54:33.3375,172.8,72.1,41.75,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:33.5875,172.8,72.1,42,41.72,45,20.33,61,738,732.5,0,41.5,42
2018-12-09 07:54:33.8375,172.8,72.1,42,41.72,45,20.32,62,425,425,0,41.5,42
2018-12-09 07:54:34.0875,172.8,72.1,42,41.72,45,20.32,64,32.5,32.8,0,41.5,42
2018-12-09 07:54:34.3375,172.8,72.1,42,41.72,45,20.32,3,735.9,28.1,24.5,41.5,42
2018-12-09 07:54:34.5876,172.8,72.1,42,41.72,45,20.32,4,735.6,28.5,25,41.5,42
2018-12-09 07:54:34.8376,172.8,72.1,42,41.72,45.1,20.31,65,21220,21180,0,41.5,42
2018-12-09 07:54:35.0876,172.8,72.1,42,41.72,45,20.32,66,5060,5070,0,41.5,42
2018-12-09 07:54:35.3376,172.8,72.1,42,41.72,45,20.33,1,735.9,28.1,26.5,41.5,42
2018-12-09 07:54:35.5876,172.8,72.1,42,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:35.8376,172.8,72.1,42,41.72,45,20.32,65,21220,21180,0,41.5,42
2018-12-09 07:54:36.0876,172.8,72.1,42,41.72,45,20.32,51,3.76,3.74,0,41.5,42
2018-12-09 07:54:36.3376,172.8,72.1,42,41.72,45,20.33,63,50,50,0,41.5,42
2018-12-09 07:54:36.5876,172.8,72.1,42,41.72,45,20.33,67,28,27.8,0,41.5,42
2018-12-09 07:54:36.8376,172.8,72.1,42,41.72,45,20.31,52,3.76,3.74,0,41.5,42
2018-12-09 07:54:37.0876,172.8,72.1,42,41.72,45,20.33,6,21210,28,3.7,41.5,42
2018-12-09 07:54:37.3376,172.8,72.1,42,41.72,45,20.3,7,21180,27.8,3.8,41.5,42
2018-12-09 07:54:37.5876,172.8,72.1,42,41.72,45,20.37,1,735.9,28.1,26.5,41.5,42
2018-12-09 07:54:37.8376,172.8,72.1,42,41.72,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:38.0876,172.8,72.2,42,41.78,45,20.32,61,738,732.6,0,41.5,42
2018-12-09 07:54:38.3376,172.8,72.2,42,41.78,45,20.32,62,425,425,0,41.5,42
2018-12-09 07:54:38.5875,172.8,72.2,42,41.78,45,20.37,64,32.5,32.8,0,41.5,42
2018-12-09 07:54:38.8375,172.8,72.2,42,41.78,45,20.32,3,735.9,28.1,24.5,41.5,42
2018-12-09 07:54:39.0875,172.8,72.2,42,41.78,45,20.32,4,735.6,28.5,25,41.5,42
2018-12-09 07:54:39.3376,172.8,72.2,42,41.78,45,20.32,65,21200,21180,0,41.5,42
2018-12-09 07:54:39.5876,172.8,72.2,42,41.78,45,20.32,66,5070,5070,0,41.5,42
2018-12-09 07:54:39.8376,172.8,72.2,42,41.78,45,20.33,1,735.9,28.1,26.5,41.5,42
2018-12-09 07:54:40.0876,172.8,72.2,42,41.78,45,20.32,2,735.6,28.5,27,41.5,42
2018-12-09 07:54:40.3376,172.8,72.2,42,41.78,45,20.32,65,21210,21180,0,42,42
2018-12-09 07:54:40.5876,172.8,72.2,42,41.78,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:54:40.8376,172.8,72.2,42,41.78,45,20.32,63,50,50,0,42,42
2018-12-09 07:54:41.0876,172.8,72.2,42,41.78,45,20.32,67,28,27.9,0,42,42
2018-12-09 07:54:41.3376,172.8,72.2,42,41.78,44.9,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:54:41.5876,172.8,72.2,42,41.78,45,20.31,6,21210,28,3.7,42,42
2018-12-09 07:54:41.8376,172.8,72.2,42,41.78,45,20.32,7,21190,27.9,3.8,42,42
2018-12-09 07:54:42.0876,172.8,72.3,42,41.84,45,20.32,1,736,28.1,26.5,42,42
2018-12-09 07:54:42.3377,172.8,72.3,42,41.84,45,20.36,2,735.7,28.3,27,42,42
2018-12-09 07:54:42.5877,172.8,72.3,42,41.84,45,20.26,61,738.1,732.6,0,42,42
2018-12-09 07:54:42.8377,172.8,72.3,42,41.84,45,20.32,62,425,425,0,42,42
2018-12-09 07:54:43.0877,172.8,72.3,42,41.84,45,20.32,64,32.4,32.8,0,42,42
2018-12-09 07:54:43.3377,172.8,72.3,42,41.84,45,20.32,3,736,28.1,24.5,42,42
2018-12-09 07:54:43.5877,172.8,72.3,42,41.84,45,20.32,4,735.7,28.3,25,42,42
2018-12-09 07:54:43.8377,172.8,72.3,42,41.84,45,20.32,65,21200,21190,0,42,42
2018-12-09 07:54:44.0877,172.8,72.3,42,41.84,45,20.32,66,5070,5070,0,42,42
2018-12-09 07:54:44.3377,172.8,72.3,42,41.84,45,20.32,1,736,28.1,26.5,42,42
2018-12-09 07:54:44.5877,172.8,72.3,42,41.84,45,20.32,2,735.7,28.3,27,42,42
2018-12-09 07:54:44.8377,172.8,72.3,42,41.84,45,20.32,65,21200,21180,0,42,42
2018-12-09 07:54:45.0877,172.8,72.3,42,41.84,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:54:45.3377,172.8,72.3,42,41.84,45,20.31,63,50,50,0,42,42
2018-12-09 07:54:45.5877,172.8,72.3,42,41.84,45,20.31,67,28,27.8,0,42,42
2018-12-09 07:54:45.8377,172.8,72.3,42,41.84,45,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:54:46.0877,172.8,72.3,42,41.84,45,20.33,6,21210,28,3.7,42,42
2018-12-09 07:54:46.3377,172.8,72.3,42,41.84,45,20.32,7,21190,27.8,3.8,42,42
2018-12-09 07:54:46.5877,172.8,72.3,42,41.84,45,20.36,1,736,28.1,26.5,42,42
2018-12-09 07:54:46.8377,172.8,72.3,42,41.84,45,20.3,2,735.7,28.3,27,42,42
2018-12-09 07:54:47.0877,172.8,72.3,42,41.84,45,20.32,61,738,732.6,0,42,42
2018-12-09 07:54:47.3377,172.8,72.3,42,41.84,45,20.33,62,425,425,0,42,42
2018-12-09 07:54:47.5877,172.8,72.3,42,41.84,45,20.27,64,32.5,32.8,0,42,42
2018-12-09 07:54:47.8377,172.8,72.3,42,41.84,45,20.31,3,736.1,28.1,24.5,42,42
2018-12-09 07:54:48.0877,172.8,72.3,42,41.84,45,20.33,4,735.7,28.3,25,42,42
2018-12-09 07:54:48.3378,172.8,72.3,42,41.84,45,20.32,65,21210,21200,0,42,42
2018-12-09 07:54:48.5878,172.8,72.3,42,41.84,45,20.33,66,5070,5070,0,42,42
2018-12-09 07:54:48.8378,172.8,72.3,42,41.84,45,20.33,1,736.1,28.1,26.5,42,42
2018-12-09 07:54:49.0878,172.8,72.3,42,41.84,45,20.33,2,735.7,28.3,27,42,42
2018-12-09 07:54:49.3377,172.8,72.3,42,41.84,45,20.32,65,21200,21190,0,42,42
2018-12-09 07:54:49.5877,172.8,72.3,42,41.84,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:54:49.8377,172.8,72.3,42,41.84,45,20.32,63,50,50,0,42,42
2018-12-09 07:54:50.0877,172.8,72.3,42,41.84,45,20.33,67,28,27.8,0,42,42
2018-12-09 07:54:50.3377,172.8,72.3,42,41.84,45,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:54:50.5877,172.8,72.3,42,41.84,45,20.32,6,21200,28,3.7,42,42
2018-12-09 07:54:50.8377,172.8,72.3,42,41.84,45,20.32,7,21190,27.9,3.8,42,42
2018-12-09 07:54:51.0878,172.8,72.3,42,41.84,45,20.32,1,736.1,28.1,26.5,42,42
2018-12-09 07:54:51.3378,172.8,72.4,42,41.9,45,20.32,2,735.7,28.3,27,42,42
2018-12-09 07:54:51.5878,172.8,72.4,42,41.9,45,20.32,61,738.1,732.6,0,42,42
2018-12-09 07:54:51.8378,172.8,72.4,42,41.9,45,20.32,62,425,425,0,42,42
2018-12-09 07:54:52.0878,172.8,72.4,42,41.9,45,20.32,64,32.5,32.8,0,42,42
2018-12-09 07:54:52.3377,172.8,72.4,42,41.9,45,20.32,3,736.1,28.1,24.5,42,42
2018-12-09 07:54:52.5877,172.8,72.4,42,41.9,45,20.32,4,735.7,28.3,25,42,42
2018-12-09 07:54:52.8377,172.8,72.4,42,41.9,45,20.32,65,21200,21190,0,42,42
2018-12-09 07:54:53.0877,172.8,72.4,42,41.9,45,20.32,66,5070,5070,0,42,42
2018-12-09 07:54:53.3377,172.8,72.4,42,41.9,45,20.32,1,736.1,28.1,26.5,42,42
2018-12-09 07:54:53.5877,172.8,72.4,42,41.9,45,20.34,2,735.7,28.3,27,42,42
2018-12-09 07:54:53.8377,172.8,72.4,42,41.9,45,20.3,65,21200,21190,0,42,42
2018-12-09 07:54:54.0877,172.8,72.4,42,41.9,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:54:54.3377,172.8,72.4,42,41.9,45,20.32,63,50,50,0,42,42
2018-12-09 07:54:54.5877,172.8,72.5,42,41.96,45,20.31,67,28,27.9,0,42,42
2018-12-09 07:54:54.8377,172.8,72.5,42,41.96,45,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:54:55.0877,172.8,72.5,42,41.96,45,20.32,6,21200,28,3.7,42,42
2018-12-09 07:54:55.3377,172.8,72.5,42,41.96,45,20.31,7,21190,27.9,3.8,42,42
2018-12-09 07:54:55.5877,172.8,72.5,42,41.96,45,20.32,1,736.1,28,26.5,42,42
2018-12-09 07:54:55.8377,172.8,72.5,42,41.96,45,20.31,2,736,28.3,27,42,42
2018-12-09 07:54:56.0877,172.8,72.5,42,41.96,45,20.31,61,738.2,732.7,0,42,42
2018-12-09 07:54:56.3377,172.8,72.5,42,41.96,45,20.3,62,425,425,0,42,42
2018-12-09 07:54:56.5877,172.8,72.5,42,41.96,45,20.35,64,32.4,32.7,0,42,42
2018-12-09 07:54:56.8377,172.8,72.5,42,41.96,45,20.32,3,736.1,28,24.5,42,42
2018-12-09 07:54:57.0878,172.8,72.5,42,41.96,45,20.32,4,736,28.3,25,42,42
2018-12-09 07:54:57.3378,172.8,72.5,42,41.96,45,20.3,65,21200,21200,0,42,42
2018-12-09 07:54:57.5878,172.8,72.5,42,41.96,45,20.32,66,5070,5070,0,42,42
2018-12-09 07:54:57.8378,172.8,72.5,42,41.96,45,20.31,1,736.1,28,26.5,42,42
2018-12-09 07:54:58.0878,172.8,72.5,42,41.96,45,20.33,2,736,28.3,27,42,42
2018-12-09 07:54:58.3378,172.8,72.5,42,41.96,45,20.32,65,21200,21200,0,42,42
2018-12-09 07:54:58.5878,172.8,72.5,42,41.96,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:54:58.8378,172.8,72.5,42,41.96,45,20.32,63,50,50,0,42,42
2018-12-09 07:54:59.0878,172.8,72.5,42,41.96,45,20.32,67,28,27.9,0,42,42
2018-12-09 07:54:59.3378,172.8,72.5,42,41.96,45,20.3,52,3.76,3.74,0,42,42
2018-12-09 07:54:59.5878,172.8,72.5,42,41.96,45,20.32,6,21200,28,3.7,42,42
2018-12-09 07:54:59.8378,172.8,72.5,42,41.96,45,20.33,7,21200,27.9,3.8,42,42
2018-12-09 07:55:00.0878,172.8,72.5,42,41.96,45,20.32,1,736.1,28,26.5,42,42
2018-12-09 07:55:00.3378,172.8,72.5,42,41.96,45,20.32,2,736,28.3,27,42,42
2018-12-09 07:55:00.5878,172.8,72.5,42,41.96,45.1,20.31,61,738.2,732.8,0,42,42
2018-12-09 07:55:00.8378,172.8,72.5,42,41.96,45,20.34,62,425,425,0,42,42
2018-12-09 07:55:01.0878,172.8,72.5,42,41.96,45,20.33,64,32.5,32.8,0,42,42
2018-12-09 07:55:01.3378,172.8,72.5,42,41.96,45,20.34,3,736.1,28,24.5,42,42
2018-12-09 07:55:01.5878,172.8,72.5,42,41.96,45,20.2,4,736,28.3,25,42,42
2018-12-09 07:55:01.8378,172.8,72.5,42,41.96,45,20.32,65,21200,21200,0,42,42
2018-12-09 07:55:02.0878,172.8,72.5,42,41.96,45,20.33,66,5070,5070,0,42,42
2018-12-09 07:55:02.3378,172.8,72.5,42,41.96,45,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:02.5878,172.8,72.5,42,41.96,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:02.8378,172.8,72.5,42,41.96,45,20.32,65,21200,21200,0,42,42
2018-12-09 07:55:03.0878,172.8,72.5,42,41.96,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:55:03.3378,172.8,72.5,42,41.96,45,20.32,63,50,50,0,42,42
2018-12-09 07:55:03.5878,172.8,72.5,42,41.96,45.1,20.32,67,28,27.9,0,42,42
2018-12-09 07:55:03.8378,172.8,72.5,42,41.96,45,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:55:04.0878,172.8,72.5,42,41.96,45,20.32,6,21200,28,3.7,42,42
2018-12-09 07:55:04.3379,172.8,72.5,42,41.96,45,20.34,7,21200,27.9,3.8,42,42
2018-12-09 07:55:04.5878,172.8,72.5,42,41.96,45,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:04.8378,172.8,72.5,42,41.96,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:05.0878,172.8,72.5,42,41.96,45,20.32,61,738.3,732.8,0,42,42
2018-12-09 07:55:05.3378,172.8,72.5,42,41.96,45,20.32,62,425,425,0,42,42
2018-12-09 07:55:05.5878,172.8,72.5,42,41.96,45,20.29,64,32.4,32.8,0,42,42
2018-12-09 07:55:05.8378,172.8,72.5,42,41.96,45,20.32,3,736.3,28,24.5,42,42
2018-12-09 07:55:06.0878,172.8,72.5,42,41.96,45,20.3,4,736.1,28.5,25,42,42
2018-12-09 07:55:06.3379,172.8,72.5,42,41.96,45,20.28,65,21210,21200,0,42,42
2018-12-09 07:55:06.5879,172.8,72.5,42,41.96,45.1,20.32,66,5070,5070,0,42,42
2018-12-09 07:55:06.8379,172.8,72.5,42,41.96,45,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:07.0879,172.8,72.5,42,41.96,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:07.3379,172.8,72.5,42,41.96,45,20.32,65,21210,21200,0,42,42
2018-12-09 07:55:07.5879,172.8,72.5,42,41.96,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:55:07.8379,172.8,72.5,42,41.96,45,20.33,63,50,50,0,42,42
2018-12-09 07:55:08.0879,172.8,72.5,42,41.96,45.1,20.32,67,28,27.9,0,42,42
2018-12-09 07:55:08.3379,172.8,72.5,42,41.96,45,20.31,52,3.76,3.74,0,42,42
2018-12-09 07:55:08.5879,172.8,72.5,42,41.96,45,20.32,6,21200,28,3.7,42,42
2018-12-09 07:55:08.8379,172.8,72.5,42,41.96,45,20.33,7,21200,27.9,3.8,42,42
2018-12-09 07:55:09.0879,172.8,72.5,42,41.96,45,20.32,1,736.2,28,26.5,42,42
2018-12-09 07:55:09.3379,172.8,72.5,42,41.96,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:09.5879,172.8,72.5,42,41.96,45.1,20.32,61,738.3,732.8,0,42,42
2018-12-09 07:55:09.8379,172.8,72.5,42,41.96,45,20.32,62,425,425,0,42,42
2018-12-09 07:55:10.0879,172.8,72.5,42,41.96,45,20.32,64,32.5,32.9,0,42,42
2018-12-09 07:55:10.3379,172.8,72.5,42,41.96,45,20.32,3,736.2,28,24.5,42,42
2018-12-09 07:55:10.5879,172.8,72.5,42,41.96,45,20.3,4,736.1,28.5,25,42,42
2018-12-09 07:55:10.8379,172.8,72.5,42,41.96,45,20.32,65,21200,21200,0,42,42
2018-12-09 07:55:11.0879,172.8,72.6,42,42.01,45,20.31,66,5060,5060,0,42,42
2018-12-09 07:55:11.3379,172.8,72.6,42,42.01,45,20.21,1,736.2,28,26.5,42,42
2018-12-09 07:55:11.5879,172.8,72.6,42,42.01,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:11.8379,172.8,72.6,42,42.01,45,20.33,65,21200,21200,0,42,42
2018-12-09 07:55:12.0880,172.8,72.6,42,42.01,45,20.33,51,3.76,3.74,0,42,42
2018-12-09 07:55:12.3380,172.8,72.6,42,42.01,45,20.33,63,50,50,0,42,42
2018-12-09 07:55:12.5880,172.8,72.6,42,42.01,45,20.33,67,28,27.9,0,42,42
2018-12-09 07:55:12.8380,172.8,72.6,42,42.01,45,20.33,52,3.76,3.74,0,42,42
2018-12-09 07:55:13.0880,172.8,72.6,42,42.01,45,20.31,6,21200,28,3.7,42,42
2018-12-09 07:55:13.3380,172.8,72.6,42,42.01,45,20.32,7,21200,27.9,3.8,42,42
2018-12-09 07:55:13.5880,172.8,72.6,42,42.01,45,20.32,1,736.2,28,26.5,42,42
2018-12-09 07:55:13.8380,172.8,72.6,42,42.01,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:14.0880,172.8,72.6,42,42.01,45.1,20.32,61,738.4,732.9,0,42,42
2018-12-09 07:55:14.3380,172.8,72.6,42,42.01,45,20.32,62,425,425,0,42,42
2018-12-09 07:55:14.5880,172.8,72.6,42,42.01,45,20.3,64,32.5,32.9,0,42,42
2018-12-09 07:55:14.8380,172.8,72.6,42,42.01,45,20.31,3,736.2,28,24.5,42,42
2018-12-09 07:55:15.0880,172.8,72.6,42,42.01,45,20.32,4,736.1,28.5,25,42,42
2018-12-09 07:55:15.3380,172.8,72.7,42,42.07,45,20.32,65,21210,21200,0,42,42
2018-12-09 07:55:15.5879,172.8,72.7,42,42.07,45.1,20.32,66,5050,5050,0,42,42
2018-12-09 07:55:15.8379,172.8,72.7,42,42.07,45,20.32,1,736.2,28,26.5,42,42
2018-12-09 07:55:16.0879,172.8,72.7,42,42.07,45,20.32,2,736.1,28.5,27,42,42
2018-12-09 07:55:16.3379,172.8,72.7,42,42.07,45,20.31,65,21210,21200,0,42,42
2018-12-09 07:55:16.5879,172.8,72.7,42,42.07,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:55:16.8379,172.8,72.7,42,42.07,45,20.32,63,50,50,0,42,42
2018-12-09 07:55:17.0880,172.8,72.7,42,42.07,45,20.32,67,28,27.9,0,42,42
2018-12-09 07:55:17.3380,172.8,72.7,42,42.07,45,20.31,52,3.76,3.74,0,42,42
2018-12-09 07:55:17.5880,172.8,72.7,42,42.07,45,20.32,6,21210,28,3.7,42,42
2018-12-09 07:55:17.8380,172.8,72.7,42,42.07,45,20.32,7,21200,27.9,3.8,42,42
2018-12-09 07:55:18.0880,172.8,72.7,42,42.07,45,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:18.3380,172.8,72.7,42,42.07,45,20.32,2,736.1,28.3,27,42,42
2018-12-09 07:55:18.5880,172.8,72.7,42,42.07,45,20.32,61,738.5,732.9,0,42,42
2018-12-09 07:55:18.8380,172.8,72.7,42,42.07,45.1,20.3,62,425,425,0,42,42
2018-12-09 07:55:19.0880,172.8,72.7,42,42.07,45.1,20.33,64,32.5,32.9,0,42,42
2018-12-09 07:55:19.3380,172.8,72.7,42,42.07,45,20.31,3,736.3,28,24.5,42,42
2018-12-09 07:55:19.5880,172.8,72.7,42,42.07,45,20.31,4,736.1,28.3,25,42,42
2018-12-09 07:55:19.8381,172.8,72.7,42,42.07,45,20.34,65,21210,21210,0,42,42
2018-12-09 07:55:20.0881,172.8,72.7,42,42.07,45,20.33,66,5060,5050,0,42,42
2018-12-09 07:55:20.3381,172.8,72.7,42,42.07,45.1,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:20.5881,172.8,72.7,42,42.07,45,20.32,2,736.1,28.3,27,42,42
2018-12-09 07:55:20.8382,172.8,72.7,42,42.07,45,20.31,65,21200,21200,0,42,42
2018-12-09 07:55:21.0881,172.8,72.7,42,42.07,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:55:21.3381,172.8,72.7,42,42.07,45,20.32,63,50,50,0,42,42
2018-12-09 07:55:21.5881,172.8,72.7,42,42.07,45,20.32,67,28,27.9,0,42,42
2018-12-09 07:55:21.8380,172.8,72.7,42,42.07,45.1,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:55:22.0880,172.8,72.7,42,42.07,45.1,20.32,6,21200,28,3.7,42,42
2018-12-09 07:55:22.3380,172.8,72.7,42,42.07,45,20.32,7,21200,27.9,3.8,42,42
2018-12-09 07:55:22.5879,172.8,72.7,42,42.07,45,20.32,1,736.3,28,26.5,42,42
2018-12-09 07:55:22.8379,172.8,72.7,42,42.07,45,20.32,2,736.1,28.3,27,42,42
2018-12-09 07:55:23.0879,172.8,72.7,42,42.07,45,20.33,61,738.6,733,0,42,42
2018-12-09 07:55:23.3380,172.8,72.7,42,42.07,45,20.31,62,425,425,0,42,42
2018-12-09 07:55:23.5880,172.8,72.7,42,42.07,45.1,20.32,64,32.4,32.8,0,42,42
2018-12-09 07:55:23.8380,172.8,72.7,42,42.07,45,20.34,3,736.5,28,24.5,42,42
2018-12-09 07:55:24.0881,172.8,72.7,42,42.07,45,20.33,4,736.2,28.3,25,42,42
2018-12-09 07:55:24.3381,172.8,72.7,42,42.07,45,20.3,65,21200,21200,0,42,42
2018-12-09 07:55:24.5881,172.8,72.8,42,42.13,45,20.33,66,5060,5060,0,42,42
2018-12-09 07:55:24.8381,172.8,72.8,42,42.13,45.1,20.32,1,736.5,28,26.5,42,42
2018-12-09 07:55:25.0881,172.8,72.8,42,42.13,45.1,20.31,2,736.2,28.3,27,42,42
2018-12-09 07:55:25.3381,172.8,72.8,42,42.13,45,20.33,65,21200,21200,0,42,42
2018-12-09 07:55:25.5881,172.8,72.8,42,42.13,45,20.32,51,3.76,3.74,0,42,42
2018-12-09 07:55:25.8381,172.8,72.8,42,42.13,45,20.32,63,50,50,0,42,42
2018-12-09 07:55:26.0881,172.8,72.8,42,42.13,45,20.32,67,28,27.9,0,42,42
2018-12-09 07:55:26.3381,172.8,72.8,42,42.13,45,20.32,52,3.76,3.74,0,42,42
2018-12-09 07:55:26.5881,172.8,72.8,42,42.13,45.1,20.32,6,21200,28,3.7,42,42
2018-12-09 07:55:26.8381,172.8,72.8,42,42.13,45,20.32,7,21200,27.9,3.8,42,42
2018-12-09 07:55:27.0881,172.8,72.8,42,42.13,45,20.32,1,736.5,28,26.5,42,42
2018-12-09 07:55:27.3381,172.8,72.8,42,42.13,45,20.32,2,736.2,28.3,27,42,42
2018-12-09 07:55:27.5881,172.8,72.9,42,42.19,45,20.32,61,738.6,733,0,42,42
2018-12-09 07:55:27.8381,172.8,72.9,42,42.19,45,20.32,62,425,425,0,42,42
2018-12-09 07:55:28.0881,172.8,72.9,42,42.19,45,20.32,64,32.5,32.8,0,42,42
2018-12-09 07:55:28.3381,172.8,72.9,42,42.19,45,20.33,3,736.5,28,24.5,42,42
2018-12-09 07:55:28.5881,172.8,72.9,42,42.19,45,20.32,4,736.2,28.3,25,42,42
2018-12-09 07:55:28.8381,172.8,72.9,42,42.19,45,20.32,65,21210,21210,0,42,42
2018-12-09 07:55:29.0881,172.8,72.9,42.25,42.19,45,20.35,66,5060,5060,0,42,42
2018-12-09 07:55:29.3381,172.8,72.9,42.25,42.19,45.1,20.32,1,736.5,28,26.5,42,42
2018-12-09 07:55:29.5882,172.8,72.9,42.25,42.19,45.1,20.31,2,736.2,28.3,27,42,42
2018-12-09 07:55:29.8382,172.8,72.9,42.25,42.19,45,20.35,65,21200,21200,0,42,42
2018-12-09 07:55:30.0882,172.8,72.9,42.25,42.19,45,20.3,51,3.76,3.74,0,42,42
2018-12-09 07:55:30.3382,172.8,72.9,42.25,42.19,45,20.32,63,50,50,0,42,42
2018-12-09 07:55:30.5882,172.8,72.9,42.25,42.19,45,20.33,67,28,27.9,0,42,42
2018-12-09 07:55:30.8382,172.8,72.9,42.25,42.19,45,20.31,52,3.76,3.74,0,42,42
2018-12-09 07:55:31.0882,172.8,72.9,42.25,42.19,45,20.32,6,21210,28,3.7,42,42
2018-12-09 07:55:31.3382,172.8,72.9,42.25,42.19,45,20.32,7,21190,27.9,3.8,42,42.5
2018-12-09 07:55:31.5882,172.8,72.9,42.25,42.19,45,20.33,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:31.8382,172.8,72.9,42.25,42.19,45,20.33,2,736.2,28.3,27,42,42.5
2018-12-09 07:55:32.0882,172.8,72.9,42.25,42.19,45,20.32,61,738.7,733,0,42,42.5
2018-12-09 07:55:32.3382,172.8,72.9,42.25,42.19,45,20.32,62,425,425,0,42,42.5
2018-12-09 07:55:32.5882,172.8,72.9,42.25,42.19,45,20.33,64,32.4,32.8,0,42,42.5
2018-12-09 07:55:32.8382,172.8,72.9,42.25,42.19,45,20.32,3,736.5,28.1,24.5,42,42.5
2018-12-09 07:55:33.0882,172.8,72.9,42.25,42.19,45,20.32,4,736.2,28.3,25,42,42.5
2018-12-09 07:55:33.3381,172.8,72.9,42.25,42.19,45,20.33,65,21210,21190,0,42,42.5
2018-12-09 07:55:33.5881,172.8,72.9,42.25,42.19,45,20.32,66,5070,5070,0,42,42.5
2018-12-09 07:55:33.8381,172.8,72.9,42.25,42.19,45.1,20.32,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:34.0881,172.8,72.9,42.25,42.19,45.1,20.32,2,736.2,28.3,27,42,42.5
2018-12-09 07:55:34.3381,172.8,72.9,42.25,42.19,45,20.32,65,21210,21180,0,42,42.5
2018-12-09 07:55:34.5881,172.8,72.9,42.25,42.19,45,20.31,51,3.76,3.74,0,42,42.5
2018-12-09 07:55:34.8381,172.8,72.9,42.25,42.19,45,20.32,63,50,50,0,42,42.5
2018-12-09 07:55:35.0881,172.8,72.9,42.25,42.19,45,20.32,67,28,27.9,0,42,42.5
2018-12-09 07:55:35.3381,172.8,72.9,42.25,42.19,45,20.32,52,3.76,3.74,0,42,42.5
2018-12-09 07:55:35.5882,172.8,72.9,42.25,42.19,45,20.31,6,21210,28,3.7,42,42.5
2018-12-09 07:55:35.8382,172.8,72.9,42.25,42.19,45,20.32,7,21180,27.9,3.8,42,42.5
2018-12-09 07:55:36.0882,172.8,72.9,42.25,42.19,45,20.27,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:36.3382,172.8,72.9,42.25,42.19,45,20.39,2,736.2,28.3,27,42,42.5
2018-12-09 07:55:36.5882,172.8,72.9,42.25,42.19,45,20.34,61,738.7,733.2,0,42,42.5
2018-12-09 07:55:36.8382,172.8,72.9,42.25,42.19,45,20.32,62,425,425,0,42,42.5
2018-12-09 07:55:37.0882,172.8,72.9,42.25,42.19,45,20.32,64,32.5,32.8,0,42,42.5
2018-12-09 07:55:37.3382,172.8,72.9,42.25,42.19,45,20.32,3,736.5,28.1,24.5,42,42.5
2018-12-09 07:55:37.5882,172.8,72.9,42.25,42.19,45,20.32,4,736.2,28.3,25,42,42.5
2018-12-09 07:55:37.8382,172.8,72.9,42.25,42.19,45,20.32,65,21220,21180,0,42,42.5
2018-12-09 07:55:38.0882,172.8,72.9,42.25,42.19,45,20.32,66,5070,5070,0,42,42.5
2018-12-09 07:55:38.3382,172.8,72.9,42.25,42.19,45,20.32,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:38.5882,172.8,72.9,42.25,42.19,45,20.32,2,736.5,28.5,27,42,42.5
2018-12-09 07:55:38.8382,172.8,72.9,42.25,42.19,45,20.31,65,21220,21180,0,42,42.5
2018-12-09 07:55:39.0882,172.8,72.9,42.25,42.19,45,20.32,51,3.76,3.74,0,42,42.5
2018-12-09 07:55:39.3383,172.8,72.9,42.25,42.19,45,20.33,63,50,50,0,42,42.5
2018-12-09 07:55:39.5883,172.8,72.9,42.25,42.19,44.9,20.32,67,28,27.9,0,42,42.5
2018-12-09 07:55:39.8383,172.8,72.9,42.25,42.19,45,20.33,52,3.76,3.74,0,42,42.5
2018-12-09 07:55:40.0883,172.8,72.9,42.25,42.19,45,20.32,6,21220,28,3.7,42,42.5
2018-12-09 07:55:40.3383,172.8,72.9,42.25,42.19,45,20.3,7,21180,27.9,3.8,42,42.5
2018-12-09 07:55:40.5883,172.8,72.9,42.25,42.19,45,20.33,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:40.8383,172.8,72.9,42.25,42.19,45,20.3,2,736.5,28.5,27,42,42.5
2018-12-09 07:55:41.0883,172.8,72.9,42.25,42.19,45,20.39,61,738.7,733.1,0,42,42.5
2018-12-09 07:55:41.3383,172.8,72.9,42.25,42.19,45,20.32,62,425,425,0,42,42.5
2018-12-09 07:55:41.5883,172.8,72.9,42.25,42.19,45,20.32,64,32.4,32.7,0,42,42.5
2018-12-09 07:55:41.8383,172.8,72.9,42.25,42.19,45,20.3,3,736.5,28.1,24.5,42,42.5
2018-12-09 07:55:42.0883,172.8,72.9,42.25,42.19,45,20.32,4,736.5,28.5,25,42,42.5
2018-12-09 07:55:42.3383,172.8,72.9,42.25,42.19,45,20.32,65,21220,21170,0,42,42.5
2018-12-09 07:55:42.5883,172.8,72.9,42.25,42.19,45,20.32,66,5070,5070,0,42,42.5
2018-12-09 07:55:42.8383,172.8,72.9,42.25,42.19,45,20.32,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:43.0883,172.8,72.9,42.25,42.19,45,20.32,2,736.5,28.5,27,42,42.5
2018-12-09 07:55:43.3383,172.8,72.9,42.25,42.19,45,20.33,65,21220,21170,0,42,42.5
2018-12-09 07:55:43.5883,172.8,72.9,42.25,42.19,45,20.3,51,3.76,3.74,0,42,42.5
2018-12-09 07:55:43.8383,172.8,72.9,42.25,42.19,45,20.32,63,50,50,0,42,42.5
2018-12-09 07:55:44.0883,172.8,72.9,42.25,42.19,45,20.36,67,28,27.9,0,42,42.5
2018-12-09 07:55:44.3383,172.8,73,42.5,42.25,45,20.32,52,3.76,3.74,0,42,42.5
2018-12-09 07:55:44.5883,172.8,73,42.5,42.25,45,20.32,6,21220,28,3.7,42,42.5
2018-12-09 07:55:44.8383,172.8,73,42.5,42.25,45,20.32,7,21170,27.9,3.8,42,42.5
2018-12-09 07:55:45.0882,172.8,73,42.5,42.25,45,20.32,1,736.5,28.1,27,42,42.5
2018-12-09 07:55:45.3382,172.8,73,42.5,42.25,45,20.32,2,736.5,28.5,27,42,42.5
2018-12-09 07:55:45.5882,172.8,73,42.5,42.25,45,20.33,61,738.7,733.2,0,42.5,42.5
2018-12-09 07:55:45.8382,172.8,73,42.5,42.25,45,20.33,62,425,425,0,42.5,42.5
2018-12-09 07:55:46.0883,172.8,73,42.5,42.25,45,20.34,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:55:46.3383,172.8,73,42.5,42.25,45,20.32,3,736.5,28.1,24.5,42.5,42.5
2018-12-09 07:55:46.5883,172.8,73,42.5,42.25,45,20.32,4,736.5,28.5,25,42.5,42.5
2018-12-09 07:55:46.8383,172.8,73,42.5,42.25,45,20.33,65,21210,21170,0,42.5,42.5
2018-12-09 07:55:47.0883,172.8,73,42.5,42.25,45,20.31,66,5060,5060,0,42.5,42.5
2018-12-09 07:55:47.3383,172.8,73,42.5,42.25,45,20.33,1,736.5,28.1,27,42.5,42.5
2018-12-09 07:55:47.5883,172.8,73,42.5,42.25,45,20.32,2,736.5,28.5,27,42.5,42.5
2018-12-09 07:55:47.8383,172.8,73,42.5,42.25,45,20.32,65,21210,21170,0,42.5,42.5
2018-12-09 07:55:48.0883,172.8,73.1,42.5,42.3,45,20.31,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:48.3383,172.8,73.1,42.5,42.3,45,20.33,63,50,50,0,42.5,42.5
2018-12-09 07:55:48.5883,172.8,73.1,42.5,42.3,45,20.33,67,28,27.9,0,42.5,42.5
2018-12-09 07:55:48.8383,172.8,73.1,42.5,42.3,45,20.33,52,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:49.0883,172.8,73.1,42.5,42.3,45,20.33,6,21200,28,3.7,42.5,42.5
2018-12-09 07:55:49.3383,172.8,73.1,42.5,42.3,45,20.32,7,21170,27.9,3.8,42.5,42.5
2018-12-09 07:55:49.5883,172.8,73.1,42.5,42.3,45,20.32,1,736.5,28.1,27,42.5,42.5
2018-12-09 07:55:49.8383,172.8,73.1,42.5,42.3,45,20.32,2,736.5,28.5,27,42.5,42.5
2018-12-09 07:55:50.0883,172.8,73.1,42.5,42.3,44.9,20.33,61,738.8,733.3,0,42.5,42.5
2018-12-09 07:55:50.3383,172.8,73.1,42.5,42.3,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:55:50.5883,172.8,73.1,42.5,42.3,45,20.33,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:55:50.8383,172.8,73.1,42.5,42.3,45,20.32,3,736.5,28.1,24.5,42.5,42.5
2018-12-09 07:55:51.0883,172.8,73.1,42.5,42.3,45,20.39,4,736.5,28.5,25,42.5,42.5
2018-12-09 07:55:51.3383,172.8,73.1,42.5,42.3,45,20.3,65,21200,21180,0,42.5,42.5
2018-12-09 07:55:51.5883,172.8,73.1,42.5,42.3,45,20.32,66,5070,5070,0,42.5,42.5
2018-12-09 07:55:51.8383,172.8,73.1,42.5,42.3,45,20.31,1,736.5,28.1,27,42.5,42.5
2018-12-09 07:55:52.0884,172.8,73.1,42.5,42.3,45,20.31,2,736.5,28.5,27,42.5,42.5
2018-12-09 07:55:52.3384,172.8,73.1,42.5,42.3,45,20.44,65,21210,21190,0,42.5,42.5
2018-12-09 07:55:52.5884,172.8,73.1,42.5,42.3,45,20.31,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:52.8384,172.8,73.1,42.5,42.3,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:55:53.0884,172.8,73.1,42.5,42.3,45,20.32,67,28,27.9,0,42.5,42.5
2018-12-09 07:55:53.3384,172.8,73.1,42.5,42.3,45,20.32,52,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:53.5883,172.8,73.1,42.5,42.3,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:55:53.8383,172.8,73.1,42.5,42.3,45,20.32,7,21190,27.9,3.8,42.5,42.5
2018-12-09 07:55:54.0883,172.8,73.1,42.5,42.3,45.1,20.32,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:55:54.3384,172.8,73.1,42.5,42.3,45,20.32,2,736.4,28.5,27,42.5,42.5
2018-12-09 07:55:54.5884,172.8,73.1,42.5,42.3,45,20.32,61,738.8,733.4,0,42.5,42.5
2018-12-09 07:55:54.8384,172.8,73.1,42.5,42.3,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:55:55.0884,172.8,73.1,42.5,42.3,45,20.34,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:55:55.3384,172.8,73.1,42.5,42.3,45,20.32,3,736.7,28.1,24.5,42.5,42.5
2018-12-09 07:55:55.5884,172.8,73.1,42.5,42.3,45,20.32,4,736.4,28.5,25,42.5,42.5
2018-12-09 07:55:55.8384,172.8,73.1,42.5,42.3,45,20.32,65,21200,21190,0,42.5,42.5
2018-12-09 07:55:56.0884,172.8,73.1,42.5,42.3,45,20.33,66,5080,5080,0,42.5,42.5
2018-12-09 07:55:56.3384,172.8,73.2,42.5,42.36,45,20.32,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:55:56.5884,172.8,73.2,42.5,42.36,45,20.3,2,736.4,28.5,27,42.5,42.5
2018-12-09 07:55:56.8384,172.8,73.2,42.5,42.36,45,20.32,65,21200,21190,0,42.5,42.5
2018-12-09 07:55:57.0884,172.8,73.2,42.5,42.36,45,20.33,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:57.3384,172.8,73.2,42.5,42.36,45,20.17,63,50,50,0,42.5,42.5
2018-12-09 07:55:57.5884,172.8,73.2,42.5,42.36,45,20.32,67,28,27.9,0,42.5,42.5
2018-12-09 07:55:57.8384,172.8,73.2,42.5,42.36,45,20.32,52,3.76,3.74,0,42.5,42.5
2018-12-09 07:55:58.0884,172.8,73.2,42.5,42.36,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:55:58.3384,172.8,73.2,42.5,42.36,45,20.33,7,21190,27.9,3.8,42.5,42.5
2018-12-09 07:55:58.5885,172.8,73.2,42.5,42.36,45,20.34,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:55:58.8385,172.8,73.2,42.5,42.36,45,20.32,2,736.4,28.5,27,42.5,42.5
2018-12-09 07:55:59.0885,172.8,73.2,42.5,42.36,45,20.32,61,738.8,733.3,0,42.5,42.5
