Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:55:59.3385,172.8,73.2,42.5,42.36,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:55:59.5884,172.8,73.2,42.5,42.36,45,20.32,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:55:59.8384,172.8,73.2,42.5,42.36,45,20.32,3,736.7,28.1,24.5,42.5,42.5
2018-12-09 07:56:00.0884,172.8,73.2,42.5,42.36,45.1,20.32,4,736.6,28.3,25,42.5,42.5
2018-12-09 07:56:00.3384,172.8,73.3,42.5,42.42,45,20.32,65,21200,21190,0,42.5,42.5
2018-12-09 07:56:00.5884,172.8,73.3,42.5,42.42,45,20.33,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:00.8385,172.8,73.3,42.5,42.42,45,20.31,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:56:01.0885,172.8,73.3,42.5,42.42,45,20.33,2,736.6,28.3,27,42.5,42.5
2018-12-09 07:56:01.3385,172.8,73.3,42.5,42.42,45,20.32,65,21200,21190,0,42.5,42.5
2018-12-09 07:56:01.5885,172.8,73.3,42.5,42.42,45.1,20.32,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:01.8385,172.8,73.3,42.5,42.42,45,20.34,63,50,50,0,42.5,42.5
2018-12-09 07:56:02.0885,172.8,73.3,42.5,42.42,45,20.32,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:02.3385,172.8,73.3,42.5,42.42,45,20.32,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:02.5885,172.8,73.3,42.5,42.42,45,20.35,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:02.8385,172.8,73.3,42.5,42.42,45,20.16,7,21190,27.9,3.8,42.5,42.5
2018-12-09 07:56:03.0885,172.8,73.3,42.5,42.42,45,20.32,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:56:03.3385,172.8,73.3,42.5,42.42,45,20.31,2,736.6,28.3,27,42.5,42.5
2018-12-09 07:56:03.5885,172.8,73.3,42.5,42.42,45,20.32,61,738.9,733.4,0,42.5,42.5
2018-12-09 07:56:03.8385,172.8,73.3,42.5,42.42,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:04.0885,172.8,73.3,42.5,42.42,45,20.31,64,32.4,32.7,0,42.5,42.5
2018-12-09 07:56:04.3385,172.8,73.3,42.5,42.42,45,20.32,3,736.7,28.1,24.5,42.5,42.5
2018-12-09 07:56:04.5885,172.8,73.3,42.5,42.42,45,20.32,4,736.6,28.3,25,42.5,42.5
2018-12-09 07:56:04.8385,172.8,73.3,42.5,42.42,45,20.33,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:05.0885,172.8,73.3,42.5,42.42,45,20.33,66,5070,5070,0,42.5,42.5
2018-12-09 07:56:05.3385,172.8,73.3,42.5,42.42,45,20.32,1,736.7,28.1,27,42.5,42.5
2018-12-09 07:56:05.5885,172.8,73.3,42.5,42.42,45,20.31,2,736.6,28.3,27,42.5,42.5
2018-12-09 07:56:05.8385,172.8,73.3,42.5,42.42,45,20.32,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:06.0885,172.8,73.3,42.5,42.42,45,20.33,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:06.3385,172.8,73.3,42.5,42.42,45,20.31,63,50,50,0,42.5,42.5
2018-12-09 07:56:06.5885,172.8,73.3,42.5,42.42,45,20.34,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:06.8385,172.8,73.3,42.5,42.42,45,20.31,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:07.0885,172.8,73.3,42.5,42.42,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:07.3386,172.8,73.3,42.5,42.42,45,20.33,7,21190,27.9,3.8,42.5,42.5
2018-12-09 07:56:07.5886,172.8,73.3,42.5,42.42,45,20.3,1,737,28,27,42.5,42.5
2018-12-09 07:56:07.8386,172.8,73.3,42.5,42.42,45,20.33,2,736.6,28.5,27,42.5,42.5
2018-12-09 07:56:08.0886,172.8,73.3,42.5,42.42,45,20.32,61,738.9,733.5,0,42.5,42.5
2018-12-09 07:56:08.3386,172.8,73.3,42.5,42.42,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:08.5886,172.8,73.3,42.5,42.42,45,20.33,64,32.5,32.8,0,42.5,42.5
2018-12-09 07:56:08.8385,172.8,73.3,42.5,42.42,45,20.32,3,737,28,24.5,42.5,42.5
2018-12-09 07:56:09.0885,172.8,73.3,42.5,42.42,45,20.32,4,736.6,28.5,25,42.5,42.5
2018-12-09 07:56:09.3385,172.8,73.3,42.5,42.42,45.1,20.31,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:09.5885,172.8,73.3,42.5,42.42,45.1,20.32,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:09.8385,172.8,73.3,42.5,42.42,45,20.32,1,737,28,27,42.5,42.5
2018-12-09 07:56:10.0885,172.8,73.3,42.5,42.42,45,20.32,2,736.6,28.5,27,42.5,42.5
2018-12-09 07:56:10.3385,172.8,73.3,42.5,42.42,45,20.32,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:10.5885,172.8,73.3,42.5,42.42,45,20.32,51,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:10.8386,172.8,73.3,42.5,42.42,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:11.0886,172.8,73.3,42.5,42.42,45,20.33,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:11.3386,172.8,73.3,42.5,42.42,45,20.33,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:11.5886,172.8,73.3,42.5,42.42,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:11.8386,172.8,73.3,42.5,42.42,45,20.32,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:12.0886,172.8,73.3,42.5,42.42,45,20.32,1,737,28,27,42.5,42.5
2018-12-09 07:56:12.3386,172.8,73.3,42.5,42.42,45.1,20.33,2,736.6,28.5,27,42.5,42.5
2018-12-09 07:56:12.5886,172.8,73.3,42.5,42.42,45.1,20.32,61,738.9,733.6,0,42.5,42.5
2018-12-09 07:56:12.8386,172.8,73.3,42.5,42.42,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:13.0886,172.8,73.3,42.5,42.42,45,20.33,64,32.4,32.7,0,42.5,42.5
2018-12-09 07:56:13.3386,172.8,73.3,42.5,42.42,45,20.33,3,737,28,24.5,42.5,42.5
2018-12-09 07:56:13.5886,172.8,73.3,42.5,42.42,45,20.32,4,736.6,28.5,25,42.5,42.5
2018-12-09 07:56:13.8386,172.8,73.3,42.5,42.42,45.1,20.33,65,21200,21190,0,42.5,42.5
2018-12-09 07:56:14.0886,172.8,73.3,42.5,42.42,45,20.29,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:14.3386,172.8,73.3,42.5,42.42,45,20.31,1,737,28,27,42.5,42.5
2018-12-09 07:56:14.5886,172.8,73.3,42.5,42.42,45,20.32,2,736.7,28.3,27,42.5,42.5
2018-12-09 07:56:14.8386,172.8,73.3,42.5,42.42,45,20.33,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:15.0886,172.8,73.3,42.5,42.42,45,20.32,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:15.3386,172.8,73.3,42.5,42.42,45,20.33,63,50,50,0,42.5,42.5
2018-12-09 07:56:15.5887,172.8,73.3,42.5,42.42,45,20.33,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:15.8387,172.8,73.3,42.5,42.42,45,20.32,52,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:16.0887,172.8,73.3,42.5,42.42,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:16.3387,172.8,73.3,42.5,42.42,45,20.32,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:16.5887,172.8,73.3,42.5,42.42,45,20.32,1,736.9,28,27,42.5,42.5
2018-12-09 07:56:16.8387,172.8,73.3,42.5,42.42,45.1,20.32,2,736.7,28.3,27,42.5,42.5
2018-12-09 07:56:17.0887,172.8,73.4,42.5,42.48,45.1,20.29,61,739,733.5,0,42.5,42.5
2018-12-09 07:56:17.3387,172.8,73.4,42.5,42.48,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:17.5887,172.8,73.4,42.5,42.48,45,20.32,64,32.4,32.7,0,42.5,42.5
2018-12-09 07:56:17.8387,172.8,73.4,42.5,42.48,45,20.32,3,736.9,28,24.5,42.5,42.5
2018-12-09 07:56:18.0887,172.8,73.4,42.5,42.48,45,20.32,4,736.7,28.3,25,42.5,42.5
2018-12-09 07:56:18.3387,172.8,73.4,42.5,42.48,45,20.33,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:18.5887,172.8,73.4,42.5,42.48,45.1,20.3,66,5070,5070,0,42.5,42.5
2018-12-09 07:56:18.8386,172.8,73.4,42.5,42.48,45,20.34,1,736.9,28,27,42.5,42.5
2018-12-09 07:56:19.0886,172.8,73.4,42.5,42.48,45,20.32,2,736.7,28.3,27,42.5,42.5
2018-12-09 07:56:19.3386,172.8,73.4,42.5,42.48,45,20.32,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:19.5886,172.8,73.4,42.5,42.48,45,20.32,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:19.8386,172.8,73.4,42.5,42.48,45.1,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:20.0886,172.8,73.4,42.5,42.48,45.1,20.32,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:20.3387,172.8,73.4,42.5,42.48,45,20.33,52,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:20.5887,172.8,73.4,42.5,42.48,45,20.32,6,21210,28,3.7,42.5,42.5
2018-12-09 07:56:20.8387,172.8,73.4,42.5,42.48,45,20.32,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:21.0887,172.8,73.5,42.5,42.53,45,20.33,1,736.9,28,27,42.5,42.5
2018-12-09 07:56:21.3387,172.8,73.5,42.5,42.53,45.1,20.33,2,736.7,28.3,27,42.5,42.5
2018-12-09 07:56:21.5887,172.8,73.5,42.5,42.53,45,20.31,61,739.1,733.6,0,42.5,42.5
2018-12-09 07:56:21.8387,172.8,73.5,42.5,42.53,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:22.0887,172.8,73.5,42.5,42.53,45,20.32,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:56:22.3387,172.8,73.5,42.5,42.53,45,20.32,3,737,28,24.5,42.5,42.5
2018-12-09 07:56:22.5887,172.8,73.5,42.5,42.53,45,20.32,4,736.9,28.5,25,42.5,42.5
2018-12-09 07:56:22.8387,172.8,73.5,42.5,42.53,45,20.32,65,21210,21200,0,42.5,42.5
2018-12-09 07:56:23.0887,172.8,73.5,42.5,42.53,45,20.32,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:23.3387,172.8,73.5,42.5,42.53,45,20.33,1,737,28,27,42.5,42.5
2018-12-09 07:56:23.5887,172.8,73.5,42.5,42.53,45,20.31,2,736.9,28.5,27,42.5,42.5
2018-12-09 07:56:23.8387,172.8,73.5,42.5,42.53,45,20.31,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:24.0887,172.8,73.5,42.5,42.53,45,20.27,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:24.3387,172.8,73.5,42.5,42.53,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:24.5887,172.8,73.5,42.5,42.53,45.1,20.32,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:24.8387,172.8,73.5,42.5,42.53,45,20.32,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:25.0887,172.8,73.5,42.5,42.53,45,20.33,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:25.3387,172.8,73.5,42.5,42.53,45,20.33,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:25.5887,172.8,73.5,42.5,42.53,45,20.32,1,737,28,27,42.5,42.5
2018-12-09 07:56:25.8387,172.8,73.5,42.5,42.53,45,20.32,2,736.9,28.5,27,42.5,42.5
2018-12-09 07:56:26.0887,172.8,73.5,42.5,42.53,45.1,20.35,61,739.2,733.7,0,42.5,42.5
2018-12-09 07:56:26.3387,172.8,73.5,42.5,42.53,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:26.5887,172.8,73.5,42.5,42.53,45,20.32,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:56:26.8387,172.8,73.5,42.5,42.53,45,20.33,3,737,28,24.5,42.5,42.5
2018-12-09 07:56:27.0887,172.8,73.5,42.5,42.53,45,20.31,4,736.9,28.5,25,42.5,42.5
2018-12-09 07:56:27.3387,172.8,73.5,42.5,42.53,45,20.32,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:27.5887,172.8,73.5,42.5,42.53,45.1,20.32,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:27.8387,172.8,73.5,42.5,42.53,45,20.32,1,737,28,27,42.5,42.5
2018-12-09 07:56:28.0887,172.8,73.5,42.5,42.53,45,20.32,2,736.9,28.5,27,42.5,42.5
2018-12-09 07:56:28.3387,172.8,73.5,42.5,42.53,45,20.3,65,21210,21200,0,42.5,42.5
2018-12-09 07:56:28.5887,172.8,73.5,42.5,42.53,45,20.31,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:28.8387,172.8,73.5,42.5,42.53,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:29.0887,172.8,73.5,42.5,42.53,45.1,20.2,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:29.3387,172.8,73.6,42.5,42.59,45,20.32,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:29.5887,172.8,73.6,42.5,42.59,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:29.8388,172.8,73.6,42.5,42.59,45,20.32,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:30.0887,172.8,73.6,42.5,42.59,45,20.32,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:30.3387,172.8,73.6,42.5,42.59,45,20.32,2,737,28.5,27,42.5,42.5
2018-12-09 07:56:30.5887,172.8,73.6,42.5,42.59,45,20.31,61,739.2,733.7,0,42.5,42.5
2018-12-09 07:56:30.8387,172.8,73.6,42.5,42.59,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:31.0887,172.8,73.6,42.5,42.59,45,20.33,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:56:31.3387,172.8,73.6,42.5,42.59,45,20.33,3,737.1,28,24.5,42.5,42.5
2018-12-09 07:56:31.5887,172.8,73.6,42.5,42.59,45,20.32,4,737,28.5,25,42.5,42.5
2018-12-09 07:56:31.8387,172.8,73.6,42.5,42.59,45,20.31,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:32.0887,172.8,73.6,42.5,42.59,45.1,20.31,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:32.3388,172.8,73.6,42.5,42.59,45.1,20.32,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:32.5888,172.8,73.6,42.5,42.59,45,20.32,2,737,28.5,27,42.5,42.5
2018-12-09 07:56:32.8388,172.8,73.6,42.5,42.59,45,20.3,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:33.0888,172.8,73.6,42.5,42.59,45,20.32,51,3.76,3.74,0,42.5,42.5
2018-12-09 07:56:33.3388,172.8,73.8,42.5,42.71,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:33.5888,172.8,73.8,42.5,42.71,45,20.31,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:33.8388,172.8,73.8,42.5,42.71,45.1,20.32,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:34.0888,172.8,73.8,42.5,42.71,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:34.3389,172.8,73.8,42.5,42.71,45,20.33,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:34.5889,172.8,73.8,42.5,42.71,45,20.29,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:34.8389,172.8,73.8,42.5,42.71,45,20.32,2,737,28.5,27,42.5,42.5
2018-12-09 07:56:35.0889,172.8,73.8,42.5,42.71,45,20.32,61,739.2,733.8,0,42.5,42.5
2018-12-09 07:56:35.3389,172.8,73.8,42.5,42.71,45,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:35.5889,172.8,73.8,42.5,42.71,45,20.32,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:56:35.8388,172.8,73.8,42.5,42.71,45,20.32,3,737.1,28,24.5,42.5,42.5
2018-12-09 07:56:36.0888,172.8,73.8,42.5,42.71,45,20.32,4,737,28.5,25,42.5,42.5
2018-12-09 07:56:36.3388,172.8,73.8,42.5,42.71,45,20.33,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:36.5888,172.8,73.8,42.5,42.71,45,20.32,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:36.8388,172.8,73.8,42.5,42.71,45.1,20.32,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:37.0888,172.8,73.8,42.5,42.71,45,20.32,2,736.8,28.3,27,42.5,42.5
2018-12-09 07:56:37.3388,172.8,73.8,42.5,42.71,45,20.32,65,21200,21200,0,42.5,42.5
2018-12-09 07:56:37.5888,172.8,73.8,42.5,42.71,45,20.32,51,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:37.8388,172.8,73.8,42.5,42.71,45,20.32,63,50,50,0,42.5,42.5
2018-12-09 07:56:38.0888,172.8,73.8,42.5,42.71,45,20.3,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:38.3388,172.8,73.8,42.5,42.71,45,20.32,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:38.5888,172.8,73.8,42.5,42.71,45,20.32,6,21200,28,3.7,42.5,42.5
2018-12-09 07:56:38.8388,172.8,73.8,42.5,42.71,45,20.31,7,21200,27.9,3.8,42.5,42.5
2018-12-09 07:56:39.0889,172.8,73.8,42.5,42.71,45,20.32,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:39.3389,172.8,73.8,42.5,42.71,45,20.33,2,736.8,28.3,27,42.5,42.5
2018-12-09 07:56:39.5889,172.8,73.8,42.5,42.71,45,20.31,61,739.2,733.7,0,42.5,42.5
2018-12-09 07:56:39.8389,172.8,73.8,42.5,42.71,45.1,20.32,62,425,425,0,42.5,42.5
2018-12-09 07:56:40.0889,172.8,73.8,42.75,42.71,45,20.32,64,32.4,32.8,0,42.5,42.5
2018-12-09 07:56:40.3389,172.8,73.8,42.75,42.71,45,20.32,3,737.1,28,24.5,42.5,42.5
2018-12-09 07:56:40.5888,172.8,73.8,42.75,42.71,45,20.32,4,736.8,28.3,25,42.5,42.5
2018-12-09 07:56:40.8388,172.8,73.8,42.75,42.71,45,20.32,65,21210,21200,0,42.5,42.5
2018-12-09 07:56:41.0888,172.8,73.8,42.75,42.71,45,20.32,66,5080,5080,0,42.5,42.5
2018-12-09 07:56:41.3388,172.8,73.8,42.75,42.71,45,20.31,1,737.1,28,27,42.5,42.5
2018-12-09 07:56:41.5888,172.8,73.8,42.75,42.71,45,20.32,2,736.8,28.3,27,42.5,42.5
2018-12-09 07:56:41.8389,172.8,73.8,42.75,42.71,45,20.32,65,21210,21200,0,42.5,42.5
2018-12-09 07:56:42.0889,172.8,73.8,42.75,42.71,45,20.31,51,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:42.3389,172.8,73.8,42.75,42.71,45,20.3,63,50,50,0,42.5,42.5
2018-12-09 07:56:42.5889,172.8,73.8,42.75,42.71,45,20.33,67,28,27.9,0,42.5,42.5
2018-12-09 07:56:42.8389,172.8,73.8,42.75,42.71,45.1,20.34,52,3.77,3.74,0,42.5,42.5
2018-12-09 07:56:43.0889,172.8,73.8,42.75,42.71,45,20.21,6,21210,28,3.7,42.5,42.5
2018-12-09 07:56:43.3389,172.8,73.8,42.75,42.71,45,20.32,7,21190,27.9,3.8,42.5,42.5
2018-12-09 07:56:43.5889,172.8,73.8,42.75,42.71,45,20.32,1,737.2,28,27,42.5,42.5
2018-12-09 07:56:43.8389,172.8,73.8,42.75,42.71,45,20.32,2,737.1,28.5,27,42.5,43
2018-12-09 07:56:44.0889,172.8,73.8,42.75,42.71,45,20.33,61,739.4,733.8,0,42.5,43
2018-12-09 07:56:44.3389,172.8,73.8,42.75,42.71,45,20.31,62,425,425,0,42.5,43
2018-12-09 07:56:44.5889,172.8,73.8,42.75,42.71,45,20.31,64,32.4,32.8,0,42.5,43
2018-12-09 07:56:44.8389,172.8,73.8,42.75,42.71,45,20.31,3,737.2,28,24.5,42.5,43
2018-12-09 07:56:45.0889,172.8,73.8,42.75,42.71,45,20.31,4,737.1,28.5,25,42.5,43
2018-12-09 07:56:45.3389,172.8,73.8,42.75,42.71,45,20.32,65,21210,21180,0,42.5,43
2018-12-09 07:56:45.5889,172.8,73.8,42.75,42.71,45,20.32,66,5090,5100,0,42.5,43
2018-12-09 07:56:45.8389,172.8,73.8,42.75,42.71,45,20.32,1,737.2,28,27,42.5,43
2018-12-09 07:56:46.0889,172.8,73.8,42.75,42.71,45,20.32,2,737.1,28.5,27,42.5,43
2018-12-09 07:56:46.3389,172.8,73.8,42.75,42.71,45,20.32,65,21200,21180,0,42.5,43
2018-12-09 07:56:46.5889,172.8,73.8,42.75,42.71,45,20.31,51,3.77,3.74,0,42.5,43
2018-12-09 07:56:46.8389,172.8,73.8,42.75,42.71,45,20.32,63,50,50,0,42.5,43
2018-12-09 07:56:47.0889,172.8,73.8,42.75,42.71,45,20.32,67,28,27.9,0,42.5,43
2018-12-09 07:56:47.3389,172.8,73.8,42.75,42.71,45,20.33,52,3.77,3.74,0,42.5,43
2018-12-09 07:56:47.5889,172.8,73.8,42.75,42.71,45,20.34,6,21210,28,3.7,42.5,43
2018-12-09 07:56:47.8389,172.8,73.8,42.75,42.71,45,20.31,7,21180,27.9,3.8,42.5,43
2018-12-09 07:56:48.0889,172.8,73.8,42.75,42.71,45,20.35,1,737.2,28,27,42.5,43
2018-12-09 07:56:48.3389,172.8,73.8,42.75,42.71,45,20.17,2,737.1,28.5,27,42.5,43
2018-12-09 07:56:48.5889,172.8,73.8,42.75,42.71,45,20.32,61,739.4,733.9,0,42.5,43
2018-12-09 07:56:48.8389,172.8,73.8,42.75,42.71,45,20.32,62,425,425,0,42.5,43
2018-12-09 07:56:49.0889,172.8,73.8,42.75,42.71,45,20.31,64,32.4,32.7,0,42.5,43
2018-12-09 07:56:49.3389,172.8,73.8,42.75,42.71,45,20.32,3,737.2,28,24.5,42.5,43
2018-12-09 07:56:49.5890,172.8,73.8,42.75,42.71,45,20.32,4,737.1,28.5,25,42.5,43
2018-12-09 07:56:49.8390,172.8,73.8,42.75,42.71,45,20.32,65,21210,21180,0,42.5,43
2018-12-09 07:56:50.0890,172.8,73.9,42.75,42.77,45,20.32,66,5090,5080,0,42.5,43
2018-12-09 07:56:50.3390,172.8,73.9,42.75,42.77,45,20.32,1,737.2,28,27,42.5,43
2018-12-09 07:56:50.5890,172.8,73.9,42.75,42.77,45,20.31,2,737.1,28.5,27,42.5,43
2018-12-09 07:56:50.8390,172.8,73.9,42.75,42.77,45,20.32,65,21220,21180,0,42.5,43
2018-12-09 07:56:51.0890,172.8,73.9,42.75,42.77,45,20.31,51,3.77,3.74,0,42.5,43
2018-12-09 07:56:51.3390,172.8,73.9,42.75,42.77,45,20.34,63,50,50,0,42.5,43
2018-12-09 07:56:51.5890,172.8,73.9,42.75,42.77,45,20.27,67,28,27.9,0,42.5,43
2018-12-09 07:56:51.8389,172.8,73.9,42.75,42.77,45,20.32,52,3.77,3.74,0,42.5,43
2018-12-09 07:56:52.0890,172.8,73.9,42.75,42.77,45,20.32,6,21220,28,3.7,42.5,43
2018-12-09 07:56:52.3390,172.8,73.9,42.75,42.77,45,20.32,7,21170,27.9,3.8,42.5,43
2018-12-09 07:56:52.5890,172.8,73.9,42.75,42.77,45,20.32,1,737.3,28,27,42.5,43
2018-12-09 07:56:52.8390,172.8,73.9,42.75,42.77,45,20.32,2,737.1,28.3,27,42.5,43
2018-12-09 07:56:53.0890,172.8,73.9,42.75,42.77,45,20.32,61,739.4,733.9,0,42.5,43
2018-12-09 07:56:53.3390,172.8,73.9,42.75,42.77,45,20.32,62,425,425,0,42.5,43
2018-12-09 07:56:53.5890,172.8,73.9,42.75,42.77,45,20.3,64,32.4,32.7,0,42.5,43
2018-12-09 07:56:53.8390,172.8,73.9,42.75,42.77,45,20.33,3,737.3,28,24.5,42.5,43
2018-12-09 07:56:54.0890,172.8,74,42.75,42.82,45,20.32,4,737.1,28.3,25,42.5,43
2018-12-09 07:56:54.3390,172.8,74,42.75,42.82,45,20.32,65,21220,21170,0,42.5,43
2018-12-09 07:56:54.5890,172.8,74,42.75,42.82,45,20.32,66,5090,5090,0,42.5,43
2018-12-09 07:56:54.8390,172.8,74,42.75,42.82,45,20.32,1,737.3,28,27,42.5,43
2018-12-09 07:56:55.0890,172.8,74,42.75,42.82,45,20.31,2,737.1,28.3,27,42.5,43
2018-12-09 07:56:55.3390,172.8,74,42.75,42.82,45,20.32,65,21230,21160,0,42.5,43
2018-12-09 07:56:55.5890,172.8,74,43,42.82,45,20.32,51,3.77,3.74,0,42.5,43
2018-12-09 07:56:55.8390,172.8,74,43,42.82,45,20.32,63,50,50,0,42.5,43
2018-12-09 07:56:56.0890,172.8,74,43,42.82,45,20.32,67,28,27.9,0,42.5,43
2018-12-09 07:56:56.3390,172.8,74,43,42.82,45,20.31,52,3.77,3.74,0,42.5,43
2018-12-09 07:56:56.5890,172.8,74,43,42.82,45,20.32,6,21220,28,3.7,42.5,43
2018-12-09 07:56:56.8391,172.8,74,43,42.82,45,20.32,7,21170,27.9,3.8,42.5,43
2018-12-09 07:56:57.0891,172.8,74,43,42.82,45,20.33,1,737.3,28,27,42.5,43
2018-12-09 07:56:57.3391,172.8,74,43,42.82,45,20.32,2,737.1,28.3,27,42.5,43
2018-12-09 07:56:57.5891,172.8,74,43,42.82,45,20.32,61,739.5,734,0,42.5,43
2018-12-09 07:56:57.8391,172.8,74,43,42.82,45,20.33,62,425,425,0,42.5,43
2018-12-09 07:56:58.0890,172.8,74,43,42.82,45,20.31,64,32.4,32.7,0,43,43
2018-12-09 07:56:58.3390,172.8,74,43,42.82,45,20.32,3,737.3,28,24.5,43,43
2018-12-09 07:56:58.5890,172.8,74,43,42.82,45,20.31,4,737.1,28.1,25,43,43
2018-12-09 07:56:58.8390,172.8,74,43,42.82,45,20.31,65,21210,21180,0,43,43
2018-12-09 07:56:59.0890,172.8,74,43,42.82,45,20.32,66,5090,5090,0,43,43
2018-12-09 07:56:59.3391,172.8,74,43,42.82,45,20.32,1,737.3,28,27,43,43
2018-12-09 07:56:59.5891,172.8,74,43,42.82,45,20.31,2,737.1,28.1,27,43,43
2018-12-09 07:56:59.8391,172.8,74,43,42.82,45,20.32,65,21270,21110,0,43,43
2018-12-09 07:57:00.0891,172.8,74,43,42.82,45.1,20.32,51,3.77,3.74,0,43,43
2018-12-09 07:57:00.3391,172.8,74,43,42.82,45,20.32,63,50,50,0,43,43
2018-12-09 07:57:00.5891,172.8,74,43,42.82,45,20.32,67,28,27.9,0,43,43
2018-12-09 07:57:00.8391,172.8,74,43,42.82,45,20.32,52,3.77,3.74,0,43,43
2018-12-09 07:57:01.0891,172.8,74,43,42.82,45,20.32,6,21200,28,3.7,43,43
2018-12-09 07:57:01.3391,172.8,74,43,42.82,45,20.34,7,21170,27.9,3.8,43,43
2018-12-09 07:57:01.5891,172.8,74,43,42.82,45,20.43,1,737.3,28,27,43,43
2018-12-09 07:57:01.8391,172.8,74,43,42.82,45,20.32,2,737.1,28.1,27,43,43
2018-12-09 07:57:02.0891,172.8,74,43,42.82,45,20.31,61,739.6,734.1,0,43,43
2018-12-09 07:57:02.3391,172.8,74,43,42.82,45,20.32,62,425,425,0,43,43
2018-12-09 07:57:02.5891,172.8,74,43,42.82,45,20.29,64,32.4,32.7,0,43,43
2018-12-09 07:57:02.8391,172.8,74,43,42.82,45,20.32,3,737.3,28,24.5,43,43
2018-12-09 07:57:03.0891,172.8,74,43,42.82,45,20.31,4,737.1,28.1,25,43,43
2018-12-09 07:57:03.3391,172.8,74,43,42.82,45,20.32,65,21200,21180,0,43,43
2018-12-09 07:57:03.5891,172.8,74,43,42.82,45,20.32,66,5090,5090,0,43,43
2018-12-09 07:57:03.8391,172.8,74,43,42.82,45,20.32,1,737.3,28,27,43,43
2018-12-09 07:57:04.0891,172.8,74,43,42.82,45,20.33,2,737.1,28.1,27,43,43
2018-12-09 07:57:04.3391,172.8,74,43,42.82,45,20.32,65,21200,21180,0,43,43
2018-12-09 07:57:04.5891,172.8,74,43,42.82,45,20.32,51,3.77,3.74,0,43,43
2018-12-09 07:57:04.8391,172.8,74,43,42.82,45,20.32,63,50,50,0,43,43
2018-12-09 07:57:05.0891,172.8,74,43,42.82,45,20.3,67,28,27.9,0,43,43
2018-12-09 07:57:05.3391,172.8,74,43,42.82,45,20.32,52,3.77,3.74,0,43,43
2018-12-09 07:57:05.5891,172.8,74,43,42.82,45,20.31,6,21260,28,3.7,43,43
2018-12-09 07:57:05.8391,172.8,74,43,42.82,45,20.31,7,21120,27.9,3.8,43,43
2018-12-09 07:57:06.0891,172.8,74,43,42.82,45,20.32,1,737.5,28,27,43,43
2018-12-09 07:57:06.3391,172.8,74,43,42.82,45,20.32,2,737.2,28.3,27,43,43
2018-12-09 07:57:06.5891,172.8,74,43,42.82,45,20.33,61,739.6,734.1,0,43,43
2018-12-09 07:57:06.8391,172.8,74,43,42.82,45,20.32,62,425,425,0,43,43
2018-12-09 07:57:07.0892,172.8,74,43,42.82,45,20.33,64,32.5,32.6,0,43,43
2018-12-09 07:57:07.3392,172.8,74,43,42.82,45,20.32,3,737.5,28,24.5,43,43
2018-12-09 07:57:07.5892,172.8,74.1,43,42.88,45,20.32,4,737.2,28.3,25,43,43
2018-12-09 07:57:07.8392,172.8,74.1,43,42.88,45.1,20.32,65,21260,21130,0,43,43
2018-12-09 07:57:08.0892,172.8,74.1,43,42.88,45,20.32,66,5090,5090,0,43,43
2018-12-09 07:57:08.3392,172.8,74.1,43,42.88,45,20.32,1,737.5,28,27,43,43
2018-12-09 07:57:08.5892,172.8,74.1,43,42.88,45,20.31,2,737.2,28.3,27,43,43
2018-12-09 07:57:08.8392,172.8,74.1,43,42.88,45,20.32,65,21260,21130,0,43,43
2018-12-09 07:57:09.0892,172.8,74.1,43,42.88,45,20.33,51,3.77,3.75,0,43,43
2018-12-09 07:57:09.3392,172.8,74.1,43,42.88,45,20.31,63,50,50,0,43,43
2018-12-09 07:57:09.5892,172.8,74.1,43,42.88,45,20.31,67,28,27.9,0,43,43
2018-12-09 07:57:09.8392,172.8,74.1,43,42.88,45,20.32,52,3.77,3.75,0,43,43
2018-12-09 07:57:10.0892,172.8,74.1,43,42.88,45,20.32,6,21260,28,3.7,43,43
2018-12-09 07:57:10.3392,172.8,74.1,43,42.88,45,20.32,7,21130,27.9,3.8,43,43
2018-12-09 07:57:10.5892,172.8,74.1,43,42.88,45,20.32,1,737.5,28,27,43,43
2018-12-09 07:57:10.8392,172.8,74.1,43,42.88,45.1,20.31,2,737.2,28.3,27,43,43
2018-12-09 07:57:11.0892,172.8,74.1,43,42.88,45,20.33,61,739.6,734.1,0,43,43
2018-12-09 07:57:11.3392,172.8,74.1,43,42.88,45,20.32,62,425,425,0,43,43
2018-12-09 07:57:11.5891,172.8,74.1,43,42.88,44.9,20.32,64,32.4,32.7,0,43,43
2018-12-09 07:57:11.8392,172.8,74.1,43,42.88,45,20.32,3,737.5,28,24.5,43,43
2018-12-09 07:57:12.0892,172.8,74.1,43,42.88,45,20.32,4,737.2,28.3,25,43,43
2018-12-09 07:57:12.3392,172.8,74.1,43,42.88,45.1,20.32,65,21260,21130,0,43,43
2018-12-09 07:57:12.5892,172.8,74.1,43,42.88,45,20.32,66,5090,5090,0,43,43
2018-12-09 07:57:12.8392,172.8,74.1,43,42.88,45,20.31,1,737.6,28,27,43,43
2018-12-09 07:57:13.0892,172.8,74.1,43,42.88,45,20.31,2,737.3,28.1,27,43,43
2018-12-09 07:57:13.3391,172.8,74.1,43,42.88,45,20.33,65,21260,21140,0,43,43
2018-12-09 07:57:13.5891,172.8,74.1,43,42.88,45,20.31,51,3.77,3.75,0,43,43
2018-12-09 07:57:13.8391,172.8,74.1,43,42.88,45,20.32,63,50,50,0,43,43
2018-12-09 07:57:14.0892,172.8,74.1,43,42.88,45,20.3,67,28,27.9,0,43,43
2018-12-09 07:57:14.3392,172.8,74.1,43,42.88,45,20.33,52,3.77,3.74,0,43,43
2018-12-09 07:57:14.5892,172.8,74.1,43,42.88,45,20.33,6,21260,28,3.7,43,43
2018-12-09 07:57:14.8392,172.8,74.1,43,42.88,45,20.28,7,21140,27.9,3.8,43,43
2018-12-09 07:57:15.0892,172.8,74.1,43,42.88,45,20.32,1,737.6,28,27,43,43
2018-12-09 07:57:15.3392,172.8,74.1,43,42.88,45.1,20.33,2,737.3,28.1,27,43,43
2018-12-09 07:57:15.5891,172.8,74.1,43,42.88,45,20.33,61,739.6,734.1,0,43,43
2018-12-09 07:57:15.8392,172.8,74.1,43,42.88,45,20.33,62,425,425,0,43,43
2018-12-09 07:57:16.0892,172.8,74.1,43,42.88,45,20.32,64,32.5,32.7,0,43,43
2018-12-09 07:57:16.3392,172.8,74.1,43,42.88,45,20.32,3,737.6,28,24.5,43,43
2018-12-09 07:57:16.5892,172.8,74.1,43,42.88,45,20.33,4,737.3,28.1,25,43,43
2018-12-09 07:57:16.8392,172.8,74.1,43,42.88,45,20.32,65,21200,21200,0,43,43
2018-12-09 07:57:17.0892,172.8,74.1,43,42.88,45,20.31,66,5090,5090,0,43,43
2018-12-09 07:57:17.3392,172.8,74.1,43,42.88,45,20.32,1,737.6,28,27,43,43
2018-12-09 07:57:17.5893,172.8,74.1,43,42.88,45,20.32,2,737.3,28.1,27,43,43
2018-12-09 07:57:17.8393,172.8,74.1,43,42.88,45,20.33,65,21260,21130,0,43,43
2018-12-09 07:57:18.0892,172.8,74.1,43,42.88,45,20.33,51,3.77,3.75,0,43,43
2018-12-09 07:57:18.3392,172.8,74.1,43,42.88,45,20.32,63,50,50,0,43,43
2018-12-09 07:57:18.5892,172.8,74.1,43,42.88,45,20.32,67,28,27.9,0,43,43
2018-12-09 07:57:18.8392,172.8,74.1,43,42.88,45,20.12,52,3.77,3.74,0,43,43
2018-12-09 07:57:19.0892,172.8,74.1,43,42.88,45,20.11,6,21260,28,3.7,43,43
2018-12-09 07:57:19.3392,172.8,74.1,43,42.88,45,20.12,7,21130,27.9,3.8,43,43
2018-12-09 07:57:19.5892,172.8,74.1,43,42.88,45,20.14,1,737.6,28,27,43,43
2018-12-09 07:57:19.8391,172.8,74.1,43,42.88,45,20.18,2,737.3,28.1,27,43,43
2018-12-09 07:57:20.0892,172.8,74.1,43,42.88,45,20.13,61,739.7,734.1,0,43,43
2018-12-09 07:57:20.3392,172.8,74.1,43,42.88,45,20.12,62,425,425,0,43,43
2018-12-09 07:57:20.5892,172.8,74.1,43,42.88,45,20.12,64,32.5,32.7,0,43,43
2018-12-09 07:57:20.8393,172.8,74.1,43,42.88,45,20.14,3,737.5,28,24.5,43,43
2018-12-09 07:57:21.0893,172.8,74.1,43,42.88,45,20.12,4,737.5,28.1,25,43,43
2018-12-09 07:57:21.3393,172.8,74.1,43,42.88,45,20.12,65,21210,21180,0,43,43
2018-12-09 07:57:21.5893,172.8,74.1,43,42.88,45,20.12,66,5090,5090,0,43,43
2018-12-09 07:57:21.8393,172.8,74.1,43,42.88,45,20.15,1,737.5,28,27,43,43
2018-12-09 07:57:22.0893,172.8,74.1,43,42.88,45,20.14,2,737.5,28.1,27,43,43
2018-12-09 07:57:22.3393,172.8,74.1,43,42.88,45,20.12,65,21200,21200,0,43,43
2018-12-09 07:57:22.5892,172.8,74.1,43,42.88,45,20.12,51,3.77,3.75,0,43,43
2018-12-09 07:57:22.8392,172.8,74.1,43,42.88,45,20.12,63,50,50,0,43,43
2018-12-09 07:57:23.0892,172.8,74.1,43,42.88,45,20.13,67,28,27.9,0,43,43
2018-12-09 07:57:23.3392,172.8,74.2,43,42.94,45,20.12,52,3.77,3.75,0,43,43
2018-12-09 07:57:23.5892,172.8,74.2,43,42.94,45,20.12,6,21260,28,3.7,43,43
2018-12-09 07:57:23.8393,172.8,74.2,43,42.94,45,20.12,7,21140,27.9,3.8,43,43
2018-12-09 07:57:24.0893,172.8,74.2,43,42.94,45,20.13,1,737.5,28,27,43,43
2018-12-09 07:57:24.3393,172.8,74.2,43,42.94,45,20.13,2,737.5,28.1,27,43,43
2018-12-09 07:57:24.5893,172.8,74.2,43,42.94,45,20.22,61,739.7,734.3,0,43,43
2018-12-09 07:57:24.8393,172.8,74.2,43,42.94,45,20.14,62,425,425,0,43,43
2018-12-09 07:57:25.0894,172.8,74.2,43,42.94,45,20.12,64,32.4,32.6,0,43,43
2018-12-09 07:57:25.3394,172.8,74.2,43,42.94,45,20.12,3,737.5,28,24.5,43,43
2018-12-09 07:57:25.5894,172.8,74.2,43,42.94,45,20.12,4,737.5,28.1,25,43,43
2018-12-09 07:57:25.8394,172.8,74.2,43,42.94,45,20.12,65,21260,21140,0,43,43
2018-12-09 07:57:26.0894,172.8,74.2,43,42.94,45,20.13,66,5100,5100,0,43,43
2018-12-09 07:57:26.3394,172.8,74.2,43,42.94,45,20.11,1,737.5,28,27,43,43
2018-12-09 07:57:26.5893,172.8,74.2,43,42.94,45,20.13,2,737.5,28.1,27,43,43
2018-12-09 07:57:26.8393,172.8,74.2,43,42.94,45,20.13,65,21200,21200,0,43,43
2018-12-09 07:57:27.0893,172.8,74.3,43,43,45,20.12,51,3.77,3.75,0,43,43
2018-12-09 07:57:27.3393,172.8,74.3,43,43,45,20.13,63,50,50,0,43,43
2018-12-09 07:57:27.5893,172.8,74.3,43,43,45,20.12,67,28,27.9,0,43,43
2018-12-09 07:57:27.8393,172.8,74.3,43,43,45.1,20.12,52,3.77,3.75,0,43,43
2018-12-09 07:57:28.0893,172.8,74.3,43,43,45,20.13,6,21200,28,3.7,43,43
2018-12-09 07:57:28.3393,172.8,74.3,43,43,45,20.12,7,21200,27.9,3.8,43,43
2018-12-09 07:57:28.5893,172.8,74.3,43,43,45,20.13,1,737.8,28,27,43,43
2018-12-09 07:57:28.8393,172.8,74.3,43,43,45,20.13,2,737.5,28.1,27,43,43
2018-12-09 07:57:29.0893,172.8,74.3,43,43,45,20.12,61,739.9,734.3,0,43,43
2018-12-09 07:57:29.3393,172.8,74.3,43,43,45,20.11,62,425,425,0,43,43
2018-12-09 07:57:29.5893,172.8,74.3,43,43,45.1,20.14,64,32.3,32.7,0,43,43
2018-12-09 07:57:29.8394,172.8,74.3,43,43,45,20.13,3,737.8,28,24.5,43,43
2018-12-09 07:57:30.0894,172.8,74.3,43,43,45,20.17,4,737.5,28.1,25,43,43
2018-12-09 07:57:30.3394,172.8,74.3,43,43,45,20.12,65,21220,21170,0,43,43
2018-12-09 07:57:30.5894,172.8,74.3,43,43,45,20.13,66,5100,5100,0,43,43
2018-12-09 07:57:30.8394,172.8,74.3,43,43,45,20.12,1,737.8,28,27,43,43
2018-12-09 07:57:31.0894,172.8,74.3,43,43,45.1,20.25,2,737.5,28.1,27,43,43
2018-12-09 07:57:31.3394,172.8,74.3,43,43,45,20.12,65,21210,21200,0,43,43
2018-12-09 07:57:31.5894,172.8,74.3,43,43,45,20.14,51,3.77,3.75,0,43,43
2018-12-09 07:57:31.8393,172.8,74.3,43,43,45,20.13,63,50,50,0,43,43
2018-12-09 07:57:32.0893,172.8,74.3,43,43,45,20.13,67,28,27.8,0,43,43
2018-12-09 07:57:32.3393,172.8,74.3,43,43,45,20.1,52,3.77,3.75,0,43,43
2018-12-09 07:57:32.5894,172.8,74.3,43,43,45.1,20.15,6,21200,28,3.7,43,43
2018-12-09 07:57:32.8394,172.8,74.3,43,43,45.1,20.12,7,21200,27.9,3.8,43,43
2018-12-09 07:57:33.0894,172.8,74.3,43,43,45,20.12,1,737.8,28,27,43,43
2018-12-09 07:57:33.3394,172.8,74.3,43,43,45,20.12,2,737.5,28.1,27,43,43
2018-12-09 07:57:33.5894,172.8,74.3,43,43,45,20.12,61,740,734.3,0,43,43
2018-12-09 07:57:33.8394,172.8,74.3,43,43,45,20.12,62,425,425,0,43,43
2018-12-09 07:57:34.0894,172.8,74.3,43,43,45,20.12,64,32.4,32.7,0,43,43
2018-12-09 07:57:34.3394,172.8,74.3,43,43,45.1,20.12,3,737.7,28,24.5,43,43
2018-12-09 07:57:34.5894,172.8,74.4,43,43.06,45,20.13,4,737.5,28.3,25,43,43
2018-12-09 07:57:34.8394,172.8,74.4,43,43.06,45,20.13,65,21200,21200,0,43,43
2018-12-09 07:57:35.0894,172.8,74.4,43,43.06,45,20.13,66,5090,5090,0,43,43
2018-12-09 07:57:35.3394,172.8,74.4,43,43.06,45,20.11,1,737.7,28,27,43,43
2018-12-09 07:57:35.5894,172.8,74.4,43,43.06,45,20.12,2,737.5,28.3,27,43,43
2018-12-09 07:57:35.8394,172.8,74.4,43,43.06,45.1,20.11,65,21260,21140,0,43,43
2018-12-09 07:57:36.0894,172.8,74.4,43,43.06,45,20.1,51,3.77,3.75,0,43,43
2018-12-09 07:57:36.3394,172.8,74.4,43,43.06,45,20.12,63,50,50,0,43,43
2018-12-09 07:57:36.5894,172.8,74.4,43,43.06,45,20.12,67,28,27.8,0,43,43
2018-12-09 07:57:36.8394,172.8,74.4,43,43.06,45,20.13,52,3.77,3.74,0,43,43
2018-12-09 07:57:37.0894,172.8,74.4,43,43.06,45,20.13,6,21200,28,3.7,43,43
2018-12-09 07:57:37.3394,172.8,74.4,43,43.06,45,20.14,7,21200,27.9,3.8,43,43
2018-12-09 07:57:37.5895,172.8,74.4,43,43.06,45,20.13,1,737.7,28,27,43,43
2018-12-09 07:57:37.8395,172.8,74.4,43,43.06,45,20.12,2,737.5,28.3,27,43,43
2018-12-09 07:57:38.0895,172.8,74.4,43,43.06,45,20.11,61,739.9,734.4,0,43,43
2018-12-09 07:57:38.3395,172.8,74.4,43,43.06,45,20.12,62,425,425,0,43,43
2018-12-09 07:57:38.5896,172.8,74.4,43,43.06,45,20.11,64,32.4,32.8,0,43,43
2018-12-09 07:57:38.8396,172.8,74.4,43,43.06,45,20.12,3,737.7,28,24.5,43,43
2018-12-09 07:57:39.0895,172.8,74.4,43,43.06,45,20.12,4,737.5,28.3,25,43,43
2018-12-09 07:57:39.3395,172.8,74.4,43,43.06,45,20.12,65,21200,21200,0,43,43
2018-12-09 07:57:39.5895,172.8,74.4,43,43.06,45,20.11,66,5100,5100,0,43,43
2018-12-09 07:57:39.8395,172.8,74.4,43,43.06,45,20.12,1,737.7,28,27,43,43
2018-12-09 07:57:40.0895,172.8,74.4,43,43.06,45,20.12,2,737.5,28.3,27,43,43
2018-12-09 07:57:40.3395,172.8,74.4,43,43.06,45,20.13,65,21190,21190,0,43,43
2018-12-09 07:57:40.5895,172.8,74.5,43,43.11,45,20.12,51,3.77,3.75,0,43,43
2018-12-09 07:57:40.8395,172.8,74.5,43,43.11,45,20.12,63,50,50,0,43,43
2018-12-09 07:57:41.0895,172.8,74.5,43,43.11,45,20.12,67,28,27.8,0,43,43
2018-12-09 07:57:41.3395,172.8,74.5,43,43.11,45,20.13,52,3.77,3.74,0,43,43
2018-12-09 07:57:41.5895,172.8,74.5,43,43.11,45,20.11,6,21200,28,3.7,43,43
2018-12-09 07:57:41.8395,172.8,74.5,43,43.11,45,20.13,7,21200,27.9,3.8,43,43
2018-12-09 07:57:42.0895,172.8,74.5,43,43.11,45,20.12,1,737.9,28,27,43,43
2018-12-09 07:57:42.3395,172.8,74.5,43,43.11,45,20.12,2,737.7,28.3,27,43,43
2018-12-09 07:57:42.5895,172.8,74.5,43,43.11,45,20.13,61,739.9,734.4,0,43,43
2018-12-09 07:57:42.8395,172.8,74.5,43,43.11,45,20.12,62,425,425,0,43,43
2018-12-09 07:57:43.0895,172.8,74.5,43,43.11,45,20.12,64,32.4,32.8,0,43,43
2018-12-09 07:57:43.3395,172.8,74.5,43,43.11,45,20.13,3,737.9,28,24.5,43,43
2018-12-09 07:57:43.5895,172.8,74.5,43,43.11,45,20.11,4,737.7,28.3,25,43,43
2018-12-09 07:57:43.8396,172.8,74.5,43,43.11,45,20.13,65,21200,21200,0,43,43
2018-12-09 07:57:44.0895,172.8,74.5,43,43.11,45,20.13,66,5100,5100,0,43,43
2018-12-09 07:57:44.3395,172.8,74.5,43,43.11,45,20.12,1,737.9,28,27,43,43
2018-12-09 07:57:44.5895,172.8,74.5,43,43.11,45,20.12,2,737.7,28.3,27,43,43
2018-12-09 07:57:44.8395,172.8,74.5,43,43.11,45,20.12,65,21200,21200,0,43,43
2018-12-09 07:57:45.0895,172.8,74.5,43,43.11,45,20.12,51,3.77,3.75,0,43,43
2018-12-09 07:57:45.3395,172.8,74.5,43,43.11,45,20.12,63,50,50,0,43,43
2018-12-09 07:57:45.5895,172.8,74.5,43,43.11,45,20.12,67,28,27.9,0,43,43
2018-12-09 07:57:45.8395,172.8,74.5,43,43.11,45,20.11,52,3.77,3.75,0,43,43
2018-12-09 07:57:46.0896,172.8,74.5,43,43.11,45,20.13,6,21200,28,3.7,43,43
2018-12-09 07:57:46.3396,172.8,74.5,43,43.11,45,20.09,7,21200,27.8,3.8,43,43
2018-12-09 07:57:46.5896,172.8,74.5,43,43.11,45,19.98,1,737.9,28,27,43,43
2018-12-09 07:57:46.8397,172.8,74.5,43,43.11,45,20.12,2,737.7,28.3,27,43,43
2018-12-09 07:57:47.0897,172.8,74.5,43,43.11,45,20.12,61,740.1,734.5,0,43,43
2018-12-09 07:57:47.3397,172.8,74.5,43,43.11,45,20.12,62,425,425,0,43,43
2018-12-09 07:57:47.5897,172.8,74.5,43,43.11,45,20.1,64,32.4,32.8,0,43,43
2018-12-09 07:57:47.8396,172.8,74.5,43,43.11,45,20.12,3,737.9,28,24.5,43,43
2018-12-09 07:57:48.0896,172.8,74.5,43,43.11,45,20.13,4,737.7,28.3,25,43,43
2018-12-09 07:57:48.3396,172.8,74.5,43,43.11,45,20.12,65,21200,21200,0,43,43
2018-12-09 07:57:48.5896,172.8,74.5,43,43.11,45,20.14,66,5100,5100,0,43,43
2018-12-09 07:57:48.8396,172.8,74.5,43,43.11,45,20.14,1,737.9,28,27,43,43
2018-12-09 07:57:49.0896,172.8,74.5,43,43.11,45,20.12,2,737.8,28.5,27,43,43
2018-12-09 07:57:49.3396,172.8,74.5,43,43.11,45,20.13,65,21200,21200,0,43,43
2018-12-09 07:57:49.5896,172.8,74.5,43,43.11,45,20.12,51,3.77,3.75,0,43,43
2018-12-09 07:57:49.8396,172.8,74.5,43,43.11,45,20.13,63,50,50,0,43,43
2018-12-09 07:57:50.0896,172.8,74.5,43,43.11,45,20.14,67,28,27.8,0,43,43
2018-12-09 07:57:50.3396,172.8,74.5,43,43.11,45,20.12,52,3.77,3.75,0,43,43
2018-12-09 07:57:50.5896,172.8,74.5,43,43.11,45,20.13,6,21200,28,3.7,43,43
2018-12-09 07:57:50.8396,172.8,74.5,43,43.11,45,20.13,7,21200,27.8,3.8,43,43
2018-12-09 07:57:51.0896,172.8,74.5,43.25,43.11,45,20.15,1,738.1,28,27,43,43
2018-12-09 07:57:51.3396,172.8,74.5,43.25,43.11,45,20.13,2,737.8,28.5,27,43,43
2018-12-09 07:57:51.5895,172.8,74.5,43.25,43.11,45,20.14,61,740,734.5,0,43,43
2018-12-09 07:57:51.8395,172.8,74.5,43.25,43.11,45,20.13,62,425,425,0,43,43
2018-12-09 07:57:52.0895,172.8,74.5,43.25,43.11,45,20.12,64,32.4,32.8,0,43,43
2018-12-09 07:57:52.3395,172.8,74.5,43.25,43.11,45,20.13,3,738.1,28,24.5,43,43
2018-12-09 07:57:52.5895,172.8,74.5,43.25,43.11,45,20.13,4,737.8,28.5,25,43,43
2018-12-09 07:57:52.8396,172.8,74.5,43.25,43.11,45,20.12,65,21200,21190,0,43,43
2018-12-09 07:57:53.0896,172.8,74.5,43.25,43.11,45.1,20.12,66,5090,5090,0,43,43
2018-12-09 07:57:53.3396,172.8,74.5,43.25,43.11,45,20.12,1,738.1,28,27,43,43
2018-12-09 07:57:53.5896,172.8,74.5,43.25,43.11,45,20.14,2,737.8,28.5,27,43,43
2018-12-09 07:57:53.8396,172.8,74.5,43.25,43.11,45,20.11,65,21200,21190,0,43,43
2018-12-09 07:57:54.0896,172.8,74.5,43.25,43.11,45,20.16,51,3.77,3.75,0,43,43
2018-12-09 07:57:54.3396,172.8,74.5,43.25,43.11,45,19.99,63,50,50,0,43,43
2018-12-09 07:57:54.5896,172.8,74.5,43.25,43.11,45,20.13,67,28,27.8,0,43,43
2018-12-09 07:57:54.8396,172.8,74.5,43.25,43.11,45,20.13,52,3.77,3.75,0,43,43
2018-12-09 07:57:55.0896,172.8,74.5,43.25,43.11,45,20.12,6,21200,28,3.7,43,43
2018-12-09 07:57:55.3396,172.8,74.5,43.25,43.11,45,20.12,7,21180,27.8,3.8,43,43
2018-12-09 07:57:55.5896,172.8,74.5,43.25,43.11,45,20.12,1,738.1,28,27,43,43
2018-12-09 07:57:55.8396,172.8,74.5,43.25,43.11,45,20.12,2,737.8,28.5,27,43,43
2018-12-09 07:57:56.0896,172.8,74.5,43.25,43.11,45,20.13,61,740.1,734.6,0,43,43
2018-12-09 07:57:56.3397,172.8,74.6,43.25,43.17,45,20.12,62,425,425,0,43,43.5
2018-12-09 07:57:56.5897,172.8,74.6,43.25,43.17,45,20.12,64,32.4,32.7,0,43,43.5
2018-12-09 07:57:56.8397,172.8,74.6,43.25,43.17,45,20.12,3,738,28,24.5,43,43.5
2018-12-09 07:57:57.0897,172.8,74.6,43.25,43.17,45,20.12,4,737.9,28.3,25,43,43.5
2018-12-09 07:57:57.3397,172.8,74.6,43.25,43.17,45,20.11,65,21210,21180,0,43,43.5
2018-12-09 07:57:57.5897,172.8,74.6,43.25,43.17,45,20.14,66,5100,5100,0,43,43.5
2018-12-09 07:57:57.8397,172.8,74.6,43.25,43.17,45,20.12,1,738,28,27,43,43.5
2018-12-09 07:57:58.0897,172.8,74.6,43.25,43.17,45,20.12,2,737.9,28.3,27,43,43.5
2018-12-09 07:57:58.3397,172.8,74.6,43.25,43.17,45,20.12,65,21210,21180,0,43,43.5
2018-12-09 07:57:58.5897,172.8,74.6,43.25,43.17,45,20.13,51,3.77,3.75,0,43,43.5
2018-12-09 07:57:58.8396,172.8,74.6,43.25,43.17,45,20.13,63,50,50,0,43,43.5
2018-12-09 07:57:59.0896,172.8,74.6,43.25,43.17,45,20.14,67,28,27.8,0,43,43.5
2018-12-09 07:57:59.3395,172.8,74.6,43.25,43.17,45,20.13,52,3.77,3.75,0,43,43.5
2018-12-09 07:57:59.5896,172.8,74.6,43.25,43.17,45,20.02,6,21210,28,3.7,43,43.5
2018-12-09 07:57:59.8397,172.8,74.6,43.25,43.17,45,20.12,7,21170,27.8,3.8,43,43.5
2018-12-09 07:58:00.0897,172.8,74.6,43.25,43.17,45,20.12,1,738,28,27,43,43.5
2018-12-09 07:58:00.3398,172.8,74.7,43.25,43.23,45,20.12,2,737.9,28.3,27,43,43.5
2018-12-09 07:58:00.5898,172.8,74.7,43.25,43.23,45,20.12,61,740.2,734.6,0,43,43.5
2018-12-09 07:58:00.8398,172.8,74.7,43.25,43.23,45,20.12,62,425,425,0,43,43.5
2018-12-09 07:58:01.0898,172.8,74.7,43.25,43.23,45.1,20.12,64,32.4,32.7,0,43,43.5
2018-12-09 07:58:01.3398,172.8,74.7,43.25,43.23,45,20.12,3,738,28,24.5,43,43.5
2018-12-09 07:58:01.5898,172.8,74.7,43.25,43.23,45,20.13,4,737.9,28.3,25,43,43.5
2018-12-09 07:58:01.8397,172.8,74.7,43.25,43.23,45,20.11,65,21220,21170,0,43,43.5
2018-12-09 07:58:02.0897,172.8,74.7,43.25,43.23,45,20.12,66,5100,5100,0,43,43.5
2018-12-09 07:58:02.3397,172.8,74.7,43.25,43.23,45,20.12,1,738,28,27,43,43.5
2018-12-09 07:58:02.5897,172.8,74.7,43.25,43.23,45,20.11,2,737.9,28.3,27,43,43.5
2018-12-09 07:58:02.8397,172.8,74.7,43.25,43.23,45,20.12,65,21220,21180,0,43,43.5
2018-12-09 07:58:03.0898,172.8,74.7,43.25,43.23,45,20.12,51,3.77,3.75,0,43,43.5
2018-12-09 07:58:03.3398,172.8,74.7,43.25,43.23,45,20.12,63,50,50,0,43,43.5
2018-12-09 07:58:03.5898,172.8,74.7,43.25,43.23,45,20.14,67,28,27.8,0,43,43.5
2018-12-09 07:58:03.8398,172.8,74.7,43.25,43.23,45,20.14,52,3.77,3.75,0,43,43.5
2018-12-09 07:58:04.0897,172.8,74.7,43.25,43.23,45,20.12,6,21220,28,3.7,43,43.5
2018-12-09 07:58:04.3397,172.8,74.7,43.25,43.23,45.1,20.12,7,21170,27.8,3.8,43,43.5
2018-12-09 07:58:04.5897,172.8,74.7,43.25,43.23,45,20.11,1,738.2,28,27,43,43.5
2018-12-09 07:58:04.8397,172.8,74.7,43.25,43.23,45,20.12,2,737.8,28.3,27,43,43.5
2018-12-09 07:58:05.0898,172.8,74.7,43.25,43.23,45,20.11,61,740.1,734.8,0,43,43.5
2018-12-09 07:58:05.3399,172.8,74.7,43.25,43.23,45,20.13,62,425,425,0,43,43.5
2018-12-09 07:58:05.5899,172.8,74.7,43.25,43.23,45,20.14,64,32.4,32.7,0,43,43.5
2018-12-09 07:58:05.8399,172.8,74.7,43.25,43.23,45,20.13,3,738.2,28,24.5,43,43.5
2018-12-09 07:58:06.0899,172.8,74.7,43.25,43.23,45,20.12,4,737.8,28.3,25,43,43.5
2018-12-09 07:58:06.3399,172.8,74.7,43.5,43.23,45,20.12,65,21220,21170,0,43,43.5
2018-12-09 07:58:06.5898,172.8,74.7,43.5,43.23,45,20.11,66,5090,5090,0,43,43.5
2018-12-09 07:58:06.8398,172.8,74.7,43.5,43.23,45,20.13,1,738.2,28,27,43,43.5
2018-12-09 07:58:07.0898,172.8,74.7,43.5,43.23,45,20.11,2,737.8,28.3,27,43,43.5
2018-12-09 07:58:07.3398,172.8,74.8,43.5,43.29,45,20.12,65,21220,21170,0,43,43.5
2018-12-09 07:58:07.5897,172.8,74.8,43.5,43.29,45,20.12,51,3.77,3.75,0,43,43.5
2018-12-09 07:58:07.8397,172.8,74.8,43.5,43.29,45,20.15,63,50,50,0,43,43.5
2018-12-09 07:58:08.0897,172.8,74.8,43.5,43.29,45,20.12,67,28,27.8,0,43,43.5
2018-12-09 07:58:08.3398,172.8,74.8,43.5,43.29,44.9,20.13,52,3.77,3.75,0,43,43.5
2018-12-09 07:58:08.5898,172.8,74.8,43.5,43.29,45,20.13,6,21220,28,3.7,43,43.5
2018-12-09 07:58:08.8398,172.8,74.8,43.5,43.29,45,20.13,7,21180,27.8,3.8,43,43.5
2018-12-09 07:58:09.0898,172.8,74.8,43.5,43.29,45,20.12,1,738.2,28,27,43,43.5
2018-12-09 07:58:09.3398,172.8,74.8,43.5,43.29,45,20.12,2,737.8,28.3,27,43,43.5
2018-12-09 07:58:09.5897,172.8,74.8,43.5,43.29,45,20.12,61,740.3,734.7,0,43,43.5
2018-12-09 07:58:09.8397,172.8,74.8,43.5,43.29,45,20.12,62,425,425,0,43,43.5
2018-12-09 07:58:10.0898,172.8,74.8,43.5,43.29,45,20.13,64,32.4,32.7,0,43,43.5
2018-12-09 07:58:10.3398,172.8,74.8,43.5,43.29,45,20.18,3,738.2,28,24.5,43,43.5
2018-12-09 07:58:10.5898,172.8,74.8,43.5,43.29,45,20.25,4,737.8,28.3,25,43,43.5
2018-12-09 07:58:10.8398,172.8,74.8,43.5,43.29,45,20.11,65,21210,21180,0,43.5,43.5
2018-12-09 07:58:11.0898,172.8,74.8,43.5,43.29,45,20.12,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:11.3398,172.8,74.8,43.5,43.29,45,20.13,1,738,28,27,43.5,43.5
2018-12-09 07:58:11.5898,172.8,74.8,43.5,43.29,45,20.12,2,738,28.3,27,43.5,43.5
2018-12-09 07:58:11.8398,172.8,74.8,43.5,43.29,45,20.12,65,21210,21180,0,43.5,43.5
2018-12-09 07:58:12.0897,172.8,74.8,43.5,43.29,45.1,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:12.3397,172.8,74.8,43.5,43.29,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:12.5897,172.8,74.8,43.5,43.29,45,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:12.8397,172.8,74.8,43.5,43.29,45,20.13,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:13.0897,172.8,74.8,43.5,43.29,45,20.12,6,21210,28,3.7,43.5,43.5
2018-12-09 07:58:13.3397,172.8,74.9,43.5,43.34,45,20.11,7,21180,27.8,3.8,43.5,43.5
2018-12-09 07:58:13.5897,172.8,74.9,43.5,43.34,45.1,20.11,1,738,28,27,43.5,43.5
2018-12-09 07:58:13.8398,172.8,74.9,43.5,43.34,45,20.08,2,738,28.3,27,43.5,43.5
2018-12-09 07:58:14.0898,172.8,74.9,43.5,43.34,45,20.17,61,740.2,734.7,0,43.5,43.5
2018-12-09 07:58:14.3398,172.8,74.9,43.5,43.34,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:14.5898,172.8,74.9,43.5,43.34,45,20.13,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:14.8398,172.8,74.9,43.5,43.34,45,20.12,3,738,28,24.5,43.5,43.5
2018-12-09 07:58:15.0898,172.8,74.9,43.5,43.34,45,20.13,4,738,28.3,25,43.5,43.5
2018-12-09 07:58:15.3398,172.8,74.9,43.5,43.34,45,20.13,65,21200,21180,0,43.5,43.5
2018-12-09 07:58:15.5899,172.8,74.9,43.5,43.34,45,20.12,66,5100,5100,0,43.5,43.5
2018-12-09 07:58:15.8399,172.8,74.9,43.5,43.34,45,20.12,1,738,28,27,43.5,43.5
2018-12-09 07:58:16.0899,172.8,74.9,43.5,43.34,45,20.13,2,738,28.3,27,43.5,43.5
2018-12-09 07:58:16.3399,172.8,74.9,43.5,43.34,45,20.12,65,21200,21180,0,43.5,43.5
2018-12-09 07:58:16.5899,172.8,74.9,43.5,43.34,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:16.8399,172.8,74.9,43.5,43.34,45,20.13,63,50,50,0,43.5,43.5
2018-12-09 07:58:17.0899,172.8,74.9,43.5,43.34,45,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:17.3399,172.8,74.9,43.5,43.34,45,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:17.5899,172.8,74.9,43.5,43.34,45,20.14,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:17.8399,172.8,74.9,43.5,43.34,45,20.12,7,21180,27.8,3.8,43.5,43.5
2018-12-09 07:58:18.0899,172.8,74.9,43.5,43.34,45,20.11,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:18.3399,172.8,74.9,43.5,43.34,45,20.11,2,737.9,28.1,27,43.5,43.5
2018-12-09 07:58:18.5899,172.8,74.9,43.5,43.34,45,20.13,61,740.4,734.8,0,43.5,43.5
2018-12-09 07:58:18.8399,172.8,74.9,43.5,43.34,45,20.12,62,425,425,0,43.5,43.5
2018-12-09 07:58:19.0900,172.8,74.9,43.5,43.34,45,20.11,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:19.3400,172.8,74.9,43.5,43.34,45,20.13,3,738.3,28,24.5,43.5,43.5
2018-12-09 07:58:19.5899,172.8,74.9,43.5,43.34,45,20.08,4,737.9,28.1,25,43.5,43.5
2018-12-09 07:58:19.8399,172.8,74.9,43.5,43.34,45,20.19,65,21200,21190,0,43.5,43.5
2018-12-09 07:58:20.0899,172.8,74.9,43.5,43.34,45,20.12,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:20.3399,172.8,74.9,43.5,43.34,45,20.12,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:20.5898,172.8,74.9,43.5,43.34,45,20.13,2,737.9,28.1,27,43.5,43.5
2018-12-09 07:58:20.8398,172.8,74.9,43.5,43.34,45,20.12,65,21200,21190,0,43.5,43.5
2018-12-09 07:58:21.0898,172.8,74.9,43.5,43.34,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:21.3398,172.8,74.9,43.5,43.34,45.1,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:21.5898,172.8,74.9,43.5,43.34,45.1,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:21.8399,172.8,74.9,43.5,43.34,45,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:22.0899,172.8,74.9,43.5,43.34,44.9,20.12,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:22.3400,172.8,74.9,43.5,43.34,45,20.12,7,21190,27.8,3.8,43.5,43.5
2018-12-09 07:58:22.5901,172.8,74.9,43.5,43.34,45,20.1,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:22.8401,172.8,74.9,43.5,43.34,45,20.12,2,737.9,28.1,27,43.5,43.5
2018-12-09 07:58:23.0902,172.8,74.9,43.5,43.34,45.1,20.13,61,740.4,734.9,0,43.5,43.5
2018-12-09 07:58:23.3402,172.8,74.9,43.5,43.34,45,20.15,62,425,425,0,43.5,43.5
2018-12-09 07:58:23.5902,172.8,74.9,43.5,43.34,45,20.15,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:23.8401,172.8,74.9,43.5,43.34,45,20.12,3,738.3,28,24.5,43.5,43.5
2018-12-09 07:58:24.0900,172.8,74.9,43.5,43.34,45,20.1,4,737.9,28.1,25,43.5,43.5
2018-12-09 07:58:24.3399,172.8,74.9,43.5,43.34,45,20.12,65,21200,21190,0,43.5,43.5
2018-12-09 07:58:24.5899,172.8,74.9,43.5,43.34,45,20.11,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:24.8399,172.8,74.9,43.5,43.34,45,20.14,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:25.0899,172.8,74.9,43.5,43.34,45,20.14,2,737.9,28.1,27,43.5,43.5
2018-12-09 07:58:25.3399,172.8,74.9,43.5,43.34,45,20.14,65,21200,21190,0,43.5,43.5
2018-12-09 07:58:25.5899,172.8,74.9,43.5,43.34,45,20.09,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:25.8399,172.8,74.9,43.5,43.34,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:26.0899,172.8,74.9,43.5,43.34,45.1,20.13,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:26.3399,172.8,74.9,43.5,43.34,45.1,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:26.5899,172.8,74.9,43.5,43.34,45,20.14,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:26.8399,172.8,74.9,43.5,43.34,45,20.12,7,21190,27.8,3.8,43.5,43.5
2018-12-09 07:58:27.0899,172.8,74.9,43.5,43.34,45,20.12,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:27.3399,172.8,74.9,43.5,43.34,45,20.13,2,738.1,28.1,27,43.5,43.5
2018-12-09 07:58:27.5899,172.8,74.9,43.5,43.34,45,20.12,61,740.4,734.9,0,43.5,43.5
2018-12-09 07:58:27.8399,172.8,74.9,43.5,43.34,45,20.12,62,425,425,0,43.5,43.5
2018-12-09 07:58:28.0899,172.8,74.9,43.5,43.34,45,20.12,64,32.4,32.7,0,43.5,43.5
2018-12-09 07:58:28.3399,172.8,74.9,43.5,43.34,45,20.13,3,738.3,28,24.5,43.5,43.5
2018-12-09 07:58:28.5899,172.8,74.9,43.5,43.34,45,20.12,4,738.1,28.1,25,43.5,43.5
2018-12-09 07:58:28.8399,172.8,74.9,43.5,43.34,45,20.12,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:29.0899,172.8,74.9,43.5,43.34,45,20.13,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:29.3400,172.8,75,43.5,43.4,45,20.12,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:29.5900,172.8,75,43.5,43.4,45,20.11,2,738.1,28.1,27,43.5,43.5
2018-12-09 07:58:29.8400,172.8,75,43.5,43.4,45,20.12,65,21200,21190,0,43.5,43.5
2018-12-09 07:58:30.0900,172.8,75,43.5,43.4,45,20.02,51,3.77,3.75,0,43.5,43.5
