Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 07:58:30.3400,172.8,75,43.5,43.4,45,20.13,63,50,50,0,43.5,43.5
2018-12-09 07:58:30.5900,172.8,75,43.5,43.4,45,20.13,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:30.8400,172.8,75,43.5,43.4,45.1,20.13,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:31.0900,172.8,75,43.5,43.4,45.1,20.11,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:31.3400,172.8,75,43.5,43.4,45,20.11,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:31.5900,172.8,75,43.5,43.4,45,20.14,1,738.3,28,27,43.5,43.5
2018-12-09 07:58:31.8400,172.8,75,43.5,43.4,45,20.15,2,738.1,28.1,27,43.5,43.5
2018-12-09 07:58:32.0900,172.8,75,43.5,43.4,45,20.13,61,740.4,734.9,0,43.5,43.5
2018-12-09 07:58:32.3400,172.8,75,43.5,43.4,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:32.5900,172.8,75,43.5,43.4,45.1,20.12,64,32.4,32.7,0,43.5,43.5
2018-12-09 07:58:32.8400,172.8,75,43.5,43.4,45,20.09,3,738.4,28,24.5,43.5,43.5
2018-12-09 07:58:33.0900,172.8,75.1,43.5,43.46,45,20.13,4,738.2,28.1,25,43.5,43.5
2018-12-09 07:58:33.3400,172.8,75.1,43.5,43.46,45,20.1,65,21210,21200,0,43.5,43.5
2018-12-09 07:58:33.5900,172.8,75.1,43.5,43.46,45,20.02,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:33.8400,172.8,75.1,43.5,43.46,45,20.13,1,738.4,28,27,43.5,43.5
2018-12-09 07:58:34.0900,172.8,75.1,43.5,43.46,45,20.12,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:34.3400,172.8,75.1,43.5,43.46,45,20.13,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:34.5900,172.8,75.1,43.5,43.46,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:34.8400,172.8,75.1,43.5,43.46,45,20.13,63,50,50,0,43.5,43.5
2018-12-09 07:58:35.0901,172.8,75.1,43.5,43.46,45,20.11,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:35.3401,172.8,75.1,43.5,43.46,45,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:35.5900,172.8,75.1,43.5,43.46,45.1,20.12,6,21200,28,3.8,43.5,43.5
2018-12-09 07:58:35.8401,172.8,75.1,43.5,43.46,45,20.13,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:36.0900,172.8,75.1,43.5,43.46,45,20.12,1,738.4,28,27,43.5,43.5
2018-12-09 07:58:36.3400,172.8,75.1,43.5,43.46,45,20.12,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:36.5901,172.8,75.1,43.5,43.46,45,20.12,61,740.6,735,0,43.5,43.5
2018-12-09 07:58:36.8401,172.8,75.1,43.5,43.46,45,20.12,62,425,425,0,43.5,43.5
2018-12-09 07:58:37.0901,172.8,75.1,43.5,43.46,45,20.11,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:37.3401,172.8,75.1,43.5,43.46,45,20.12,3,738.4,28,24.5,43.5,43.5
2018-12-09 07:58:37.5901,172.8,75.1,43.5,43.46,45,20.13,4,738.2,28.1,25,43.5,43.5
2018-12-09 07:58:37.8401,172.8,75.1,43.5,43.46,45,20.15,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:38.0901,172.8,75.1,43.5,43.46,45,20.13,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:38.3401,172.8,75.1,43.5,43.46,45,20.12,1,738.4,28,27,43.5,43.5
2018-12-09 07:58:38.5901,172.8,75.1,43.5,43.46,45,20.1,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:38.8401,172.8,75.1,43.5,43.46,45,20.14,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:39.0900,172.8,75.1,43.5,43.46,45,20.15,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:39.3400,172.8,75.1,43.5,43.46,45,20.14,63,50,50,0,43.5,43.5
2018-12-09 07:58:39.5901,172.8,75.1,43.5,43.46,45,20.14,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:39.8401,172.8,75.1,43.5,43.46,45,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:40.0901,172.8,75.1,43.5,43.46,45,20.13,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:40.3401,172.8,75.2,43.5,43.52,45,20.12,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:40.5901,172.8,75.2,43.5,43.52,45,20.12,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:40.8401,172.8,75.2,43.5,43.52,45,20.12,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:41.0901,172.8,75.2,43.5,43.52,45,20.12,61,740.6,735.1,0,43.5,43.5
2018-12-09 07:58:41.3401,172.8,75.2,43.5,43.52,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:41.5901,172.8,75.2,43.5,43.52,45,20.12,64,32.4,32.7,0,43.5,43.5
2018-12-09 07:58:41.8401,172.8,75.2,43.5,43.52,45,20.12,3,738.5,28,24.5,43.5,43.5
2018-12-09 07:58:42.0901,172.8,75.2,43.5,43.52,45,20.13,4,738.2,28.1,25,43.5,43.5
2018-12-09 07:58:42.3401,172.8,75.2,43.5,43.52,45,20.13,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:42.5901,172.8,75.2,43.5,43.52,45,20.13,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:42.8401,172.8,75.2,43.5,43.52,45,20.13,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:43.0902,172.8,75.2,43.5,43.52,45,20.12,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:43.3402,172.8,75.2,43.5,43.52,45,20.12,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:43.5902,172.8,75.2,43.5,43.52,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:43.8402,172.8,75.2,43.5,43.52,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:44.0902,172.8,75.2,43.5,43.52,45,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:44.3401,172.8,75.2,43.5,43.52,45,20.12,52,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:44.5901,172.8,75.2,43.5,43.52,45,20.11,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:44.8402,172.8,75.2,43.5,43.52,45,20.12,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:45.0902,172.8,75.2,43.5,43.52,45.1,20.11,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:45.3402,172.8,75.2,43.5,43.52,45,20.15,2,738.2,28.1,27,43.5,43.5
2018-12-09 07:58:45.5902,172.8,75.2,43.5,43.52,45,20.12,61,740.5,735.1,0,43.5,43.5
2018-12-09 07:58:45.8402,172.8,75.2,43.5,43.52,45,20.12,62,425,425,0,43.5,43.5
2018-12-09 07:58:46.0902,172.8,75.2,43.5,43.52,45,20.14,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:46.3402,172.8,75.3,43.5,43.58,45,20.12,3,738.5,28,24.5,43.5,43.5
2018-12-09 07:58:46.5902,172.8,75.3,43.5,43.58,45.1,20.13,4,738.2,28.1,25,43.5,43.5
2018-12-09 07:58:46.8402,172.8,75.3,43.5,43.58,45,20.13,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:47.0902,172.8,75.3,43.5,43.58,45,20.12,66,5090,5090,0,43.5,43.5
2018-12-09 07:58:47.3402,172.8,75.3,43.5,43.58,45,20.13,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:47.5902,172.8,75.3,43.5,43.58,45,20.13,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:58:47.8402,172.8,75.3,43.5,43.58,45,20.12,65,21210,21200,0,43.5,43.5
2018-12-09 07:58:48.0902,172.8,75.3,43.5,43.58,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:48.3402,172.8,75.3,43.5,43.58,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:48.5901,172.8,75.3,43.5,43.58,45,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:48.8402,172.8,75.3,43.5,43.58,45,20.12,52,3.78,3.75,0,43.5,43.5
2018-12-09 07:58:49.0902,172.8,75.3,43.5,43.58,45,20.12,6,21200,28,3.8,43.5,43.5
2018-12-09 07:58:49.3402,172.8,75.3,43.5,43.58,45,20.11,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:49.5902,172.8,75.3,43.5,43.58,45,20.12,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:49.8402,172.8,75.3,43.5,43.58,45.1,20.11,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:58:50.0902,172.8,75.3,43.5,43.58,45,20.13,61,740.6,735.1,0,43.5,43.5
2018-12-09 07:58:50.3402,172.8,75.3,43.5,43.58,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:50.5902,172.8,75.3,43.5,43.58,45,20.1,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:50.8401,172.8,75.3,43.5,43.58,45,20.12,3,738.5,28,24.5,43.5,43.5
2018-12-09 07:58:51.0901,172.8,75.3,43.5,43.58,45,20.12,4,738.5,28.3,25,43.5,43.5
2018-12-09 07:58:51.3401,172.8,75.3,43.5,43.58,45,20.13,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:51.5901,172.8,75.3,43.5,43.58,45,20.14,66,5080,5080,0,43.5,43.5
2018-12-09 07:58:51.8401,172.8,75.3,43.5,43.58,45,20.13,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:52.0901,172.8,75.3,43.5,43.58,45,20.13,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:58:52.3402,172.8,75.3,43.5,43.58,45,20.13,65,21210,21200,0,43.5,43.5
2018-12-09 07:58:52.5902,172.8,75.3,43.5,43.58,45,20.14,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:52.8402,172.8,75.3,43.5,43.58,45.1,20.11,63,50,50,0,43.5,43.5
2018-12-09 07:58:53.0902,172.8,75.3,43.5,43.58,45.1,20.11,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:53.3402,172.8,75.3,43.5,43.58,45,20.12,52,3.78,3.75,0,43.5,43.5
2018-12-09 07:58:53.5902,172.8,75.3,43.5,43.58,45,20.05,6,21200,28,3.8,43.5,43.5
2018-12-09 07:58:53.8402,172.8,75.3,43.5,43.58,45,20.13,7,21210,27.8,3.8,43.5,43.5
2018-12-09 07:58:54.0902,172.8,75.3,43.5,43.58,45,20.13,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:54.3402,172.8,75.3,43.5,43.58,45.1,20.11,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:58:54.5902,172.8,75.3,43.5,43.58,45.1,20.13,61,740.6,735.2,0,43.5,43.5
2018-12-09 07:58:54.8402,172.8,75.3,43.5,43.58,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:55.0902,172.8,75.3,43.5,43.58,45,20.12,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:55.3402,172.8,75.3,43.5,43.58,45,20.13,3,738.5,28,24.5,43.5,43.5
2018-12-09 07:58:55.5902,172.8,75.3,43.5,43.58,45,20.12,4,738.3,28.3,25,43.5,43.5
2018-12-09 07:58:55.8403,172.8,75.3,43.5,43.58,45,20.12,65,21200,21200,0,43.5,43.5
2018-12-09 07:58:56.0903,172.8,75.3,43.5,43.58,45.1,20.13,66,5080,5080,0,43.5,43.5
2018-12-09 07:58:56.3403,172.8,75.3,43.5,43.58,45,20.13,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:56.5903,172.8,75.3,43.5,43.58,45,20.12,2,738.3,28.3,27,43.5,43.5
2018-12-09 07:58:56.8403,172.8,75.3,43.5,43.58,45,20.12,65,21210,21210,0,43.5,43.5
2018-12-09 07:58:57.0902,172.8,75.3,43.5,43.58,45,20.12,51,3.77,3.75,0,43.5,43.5
2018-12-09 07:58:57.3402,172.8,75.3,43.5,43.58,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:58:57.5902,172.8,75.3,43.5,43.58,45.1,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:58:57.8402,172.8,75.3,43.5,43.58,45.1,20.12,52,3.78,3.75,0,43.5,43.5
2018-12-09 07:58:58.0902,172.8,75.3,43.5,43.58,45,20.12,6,21200,28,3.7,43.5,43.5
2018-12-09 07:58:58.3402,172.8,75.3,43.5,43.58,45,20.11,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:58:58.5903,172.8,75.3,43.5,43.58,45,20.12,1,738.5,28,27,43.5,43.5
2018-12-09 07:58:58.8403,172.8,75.3,43.5,43.58,45,20.1,2,738.3,28.3,27,43.5,43.5
2018-12-09 07:58:59.0903,172.8,75.3,43.5,43.58,45,20.12,61,740.6,735.2,0,43.5,43.5
2018-12-09 07:58:59.3403,172.8,75.3,43.5,43.58,45.1,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:58:59.5903,172.8,75.3,43.5,43.58,45,20.17,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:58:59.8403,172.8,75.3,43.5,43.58,45,20.26,3,738.5,28,24.5,43.5,43.5
2018-12-09 07:59:00.0903,172.8,75.3,43.5,43.58,45,20.12,4,738.3,28.3,25,43.5,43.5
2018-12-09 07:59:00.3403,172.8,75.3,43.5,43.58,45,20.12,65,21210,21210,0,43.5,43.5
2018-12-09 07:59:00.5903,172.8,75.3,43.5,43.58,45.1,20.12,66,5080,5080,0,43.5,43.5
2018-12-09 07:59:00.8403,172.8,75.3,43.5,43.58,45.1,20.12,1,738.5,28,27,43.5,43.5
2018-12-09 07:59:01.0903,172.8,75.3,43.5,43.58,45,20.12,2,738.3,28.3,27,43.5,43.5
2018-12-09 07:59:01.3403,172.8,75.3,43.5,43.58,45,20.12,65,21200,21200,0,43.5,43.5
2018-12-09 07:59:01.5903,172.8,75.3,43.5,43.58,45,20.12,51,3.78,3.75,0,43.5,43.5
2018-12-09 07:59:01.8403,172.8,75.3,43.5,43.58,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:59:02.0903,172.8,75.3,43.5,43.58,45,20.13,67,28,27.8,0,43.5,43.5
2018-12-09 07:59:02.3403,172.8,75.3,43.5,43.58,45,20.12,52,3.78,3.75,0,43.5,43.5
2018-12-09 07:59:02.5903,172.8,75.3,43.5,43.58,45,20.12,6,21200,28,3.8,43.5,43.5
2018-12-09 07:59:02.8403,172.8,75.3,43.5,43.58,45,20.13,7,21200,27.8,3.8,43.5,43.5
2018-12-09 07:59:03.0903,172.8,75.4,43.75,43.63,45,20.12,1,738.7,28,27,43.5,43.5
2018-12-09 07:59:03.3403,172.8,75.4,43.75,43.63,45,20.14,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:59:03.5903,172.8,75.4,43.75,43.63,45,20.12,61,740.8,735.2,0,43.5,43.5
2018-12-09 07:59:03.8403,172.8,75.4,43.75,43.63,45.1,20.12,62,425,425,0,43.5,43.5
2018-12-09 07:59:04.0903,172.8,75.4,43.75,43.63,45,20.13,64,32.4,32.8,0,43.5,43.5
2018-12-09 07:59:04.3404,172.8,75.4,43.75,43.63,45,20.12,3,738.7,28,24.5,43.5,43.5
2018-12-09 07:59:04.5904,172.8,75.4,43.75,43.63,45,20.13,4,738.5,28.3,25,43.5,43.5
2018-12-09 07:59:04.8404,172.8,75.4,43.75,43.63,45,20.13,65,21200,21190,0,43.5,43.5
2018-12-09 07:59:05.0904,172.8,75.4,43.75,43.63,45,20.13,66,5090,5090,0,43.5,43.5
2018-12-09 07:59:05.3404,172.8,75.4,43.75,43.63,45,20.13,1,738.7,28,27,43.5,43.5
2018-12-09 07:59:05.5903,172.8,75.4,43.75,43.63,45,20.12,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:59:05.8403,172.8,75.4,43.75,43.63,45,20.18,65,21200,21190,0,43.5,43.5
2018-12-09 07:59:06.0903,172.8,75.5,43.75,43.69,45,20.08,51,3.78,3.75,0,43.5,43.5
2018-12-09 07:59:06.3403,172.8,75.5,43.75,43.69,45,20.12,63,50,50,0,43.5,43.5
2018-12-09 07:59:06.5904,172.8,75.5,43.75,43.69,45,20.12,67,28,27.8,0,43.5,43.5
2018-12-09 07:59:06.8404,172.8,75.5,43.75,43.69,45,20.13,52,3.78,3.75,0,43.5,43.5
2018-12-09 07:59:07.0904,172.8,75.5,43.75,43.69,45.1,20.12,6,21200,28,3.8,43.5,43.5
2018-12-09 07:59:07.3404,172.8,75.5,43.75,43.69,45,20.12,7,21180,27.8,3.8,43.5,43.5
2018-12-09 07:59:07.5904,172.8,75.5,43.75,43.69,45,20.13,1,738.7,28,27,43.5,43.5
2018-12-09 07:59:07.8404,172.8,75.5,43.75,43.69,45,20.12,2,738.5,28.3,27,43.5,43.5
2018-12-09 07:59:08.0904,172.8,75.5,43.75,43.69,45,20.12,61,740.9,735.2,0,43.5,43.5
2018-12-09 07:59:08.3404,172.8,75.5,43.75,43.69,45,20.13,62,425,425,0,43.5,43.5
2018-12-09 07:59:08.5904,172.8,75.5,43.75,43.69,45,20.12,64,32.4,32.7,0,43.5,43.5
2018-12-09 07:59:08.8404,172.8,75.5,43.75,43.69,45,20.13,3,738.9,28,24.5,43.5,43.5
2018-12-09 07:59:09.0904,172.8,75.5,43.75,43.69,45,20.12,4,738.5,28.1,25,43.5,44
2018-12-09 07:59:09.3404,172.8,75.5,43.75,43.69,45,20.11,65,21210,21180,0,43.5,44
2018-12-09 07:59:09.5904,172.8,75.5,43.75,43.69,45,20.12,66,5090,5090,0,43.5,44
2018-12-09 07:59:09.8404,172.8,75.5,43.75,43.69,45,20.13,1,738.9,28,27,43.5,44
2018-12-09 07:59:10.0904,172.8,75.5,43.75,43.69,45,20.12,2,738.5,28.1,27,43.5,44
2018-12-09 07:59:10.3404,172.8,75.5,43.75,43.69,45.1,20.13,65,21210,21180,0,43.5,44
2018-12-09 07:59:10.5904,172.8,75.5,43.75,43.69,45,20.12,51,3.78,3.75,0,43.5,44
2018-12-09 07:59:10.8404,172.8,75.5,43.75,43.69,45,20.12,63,50,50,0,43.5,44
2018-12-09 07:59:11.0903,172.8,75.5,43.75,43.69,45,20.12,67,28,27.8,0,43.5,44
2018-12-09 07:59:11.3404,172.8,75.5,43.75,43.69,45,20.12,52,3.78,3.75,0,43.5,44
2018-12-09 07:59:11.5904,172.8,75.5,43.75,43.69,45,20.13,6,21210,28,3.8,43.5,44
2018-12-09 07:59:11.8404,172.8,75.5,43.75,43.69,45,20.12,7,21180,27.8,3.8,43.5,44
2018-12-09 07:59:12.0904,172.8,75.5,43.75,43.69,45,20.12,1,738.9,28,27,43.5,44
2018-12-09 07:59:12.3404,172.8,75.6,43.75,43.75,45,20.12,2,738.5,28.1,27,43.5,44
2018-12-09 07:59:12.5904,172.8,75.6,43.75,43.75,45,20.12,61,740.9,735.3,0,43.5,44
2018-12-09 07:59:12.8404,172.8,75.6,43.75,43.75,45,20.13,62,425,425,0,43.5,44
2018-12-09 07:59:13.0904,172.8,75.6,43.75,43.75,45,20.12,64,32.4,32.7,0,43.5,44
2018-12-09 07:59:13.3405,172.8,75.6,43.75,43.75,45,20.14,3,738.9,28,24.5,43.5,44
2018-12-09 07:59:13.5905,172.8,75.6,43.75,43.75,45,20.12,4,738.5,28.1,25,43.5,44
2018-12-09 07:59:13.8405,172.8,75.6,43.75,43.75,45,20.12,65,21220,21180,0,43.5,44
2018-12-09 07:59:14.0905,172.8,75.6,43.75,43.75,45,20.12,66,5090,5090,0,43.5,44
2018-12-09 07:59:14.3405,172.8,75.6,43.75,43.75,45,20.13,1,738.9,28,27,43.5,44
2018-12-09 07:59:14.5904,172.8,75.6,43.75,43.75,45,20.12,2,738.5,28.1,27,43.5,44
2018-12-09 07:59:14.8404,172.8,75.6,43.75,43.75,45,20.11,65,21210,21170,0,43.5,44
2018-12-09 07:59:15.0904,172.8,75.6,43.75,43.75,45,20.08,51,3.78,3.75,0,43.5,44
2018-12-09 07:59:15.3404,172.8,75.6,43.75,43.75,45,20.12,63,50,50,0,43.5,44
2018-12-09 07:59:15.5904,172.8,75.6,43.75,43.75,45,20.12,67,27.9,27.8,0,43.5,44
2018-12-09 07:59:15.8404,172.8,75.6,43.75,43.75,45,20.12,52,3.78,3.75,0,43.5,44
2018-12-09 07:59:16.0905,172.8,75.6,43.75,43.75,45,20.12,6,21220,27.9,3.8,43.5,44
2018-12-09 07:59:16.3405,172.8,75.6,44,43.75,45,20.12,7,21170,27.8,3.8,43.5,44
2018-12-09 07:59:16.5905,172.8,75.6,44,43.75,45,20.12,1,738.8,28,27,43.5,44
2018-12-09 07:59:16.8405,172.8,75.6,44,43.75,45,20.13,2,738.7,28.1,27,43.5,44
2018-12-09 07:59:17.0905,172.8,75.6,44,43.75,45,20.12,61,740.9,735.5,0,43.5,44
2018-12-09 07:59:17.3405,172.8,75.6,44,43.75,45,20.12,62,425,425,0,43.5,44
2018-12-09 07:59:17.5904,172.8,75.6,44,43.75,45,20.12,64,32.4,32.7,0,43.5,44
2018-12-09 07:59:17.8404,172.8,75.6,44,43.75,45,20.12,3,738.8,28,24.5,43.5,44
2018-12-09 07:59:18.0904,172.8,75.6,44,43.75,45,20.12,4,738.7,28.1,25,43.5,44
2018-12-09 07:59:18.3404,172.8,75.6,44,43.75,45,20.12,65,21210,21170,0,43.5,44
2018-12-09 07:59:18.5904,172.8,75.6,44,43.75,45,20.12,66,5090,5090,0,43.5,44
2018-12-09 07:59:18.8404,172.8,75.6,44,43.75,45,20.13,1,738.8,28,27,43.5,44
2018-12-09 07:59:19.0904,172.8,75.6,44,43.75,45,20.12,2,738.7,28.1,27,43.5,44
2018-12-09 07:59:19.3405,172.8,75.8,44,43.87,45,20.13,65,21210,21170,0,43.5,44
2018-12-09 07:59:19.5905,172.8,75.8,44,43.87,45,20.12,51,3.78,3.75,0,43.5,44
2018-12-09 07:59:19.8405,172.8,75.8,44,43.87,45,20.12,63,50,50,0,43.5,44
2018-12-09 07:59:20.0905,172.8,75.8,44,43.87,45,20.13,67,27.9,27.8,0,43.5,44
2018-12-09 07:59:20.3405,172.8,75.8,44,43.87,45,20.12,52,3.78,3.75,0,43.5,44
2018-12-09 07:59:20.5904,172.8,75.8,44,43.87,45,20.13,6,21210,27.9,3.8,43.5,44
2018-12-09 07:59:20.8404,172.8,75.8,44,43.87,45,20.13,7,21180,27.8,3.8,43.5,44
2018-12-09 07:59:21.0904,172.8,75.8,44,43.87,45,20.12,1,738.8,28,27,43.5,44
2018-12-09 07:59:21.3404,172.8,75.8,44,43.87,45,20.13,2,738.7,28.1,27,43.5,44
2018-12-09 07:59:21.5904,172.8,75.8,44,43.87,45,20.13,61,740.9,735.5,0,43.5,44
2018-12-09 07:59:21.8404,172.8,75.8,44,43.87,45,20.04,62,425,425,0,43.5,44
2018-12-09 07:59:22.0904,172.8,75.8,44,43.87,45,20.13,64,32.4,32.7,0,43.5,44
2018-12-09 07:59:22.3403,172.8,75.8,44,43.87,45,20.12,3,738.8,28,24.5,43.5,44
2018-12-09 07:59:22.5903,172.8,75.8,44,43.87,45,20.12,4,738.7,28.1,25,43.5,44
2018-12-09 07:59:22.8403,172.8,75.8,44,43.87,45,20.12,65,21200,21180,0,43.5,44
2018-12-09 07:59:23.0904,172.8,75.8,44,43.87,45,20.13,66,5090,5090,0,43.5,44
2018-12-09 07:59:23.3404,172.8,75.8,44,43.87,45,20.13,1,739,28,27,44,44
2018-12-09 07:59:23.5905,172.8,75.8,44,43.87,45,20.12,2,738.8,28.1,27,44,44
2018-12-09 07:59:23.8405,172.8,75.8,44,43.87,45,20.12,65,21200,21180,0,44,44
2018-12-09 07:59:24.0906,172.8,75.8,44,43.87,45,20.13,51,3.78,3.75,0,44,44
2018-12-09 07:59:24.3406,172.8,75.8,44,43.87,45,20.12,63,50,50,0,44,44
2018-12-09 07:59:24.5906,172.8,75.8,44,43.87,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 07:59:24.8406,172.8,75.8,44,43.87,45,20.12,52,3.78,3.75,0,44,44
2018-12-09 07:59:25.0906,172.8,75.8,44,43.87,45,20.14,6,21200,27.9,3.8,44,44
2018-12-09 07:59:25.3406,172.8,75.8,44,43.87,45,20.12,7,21180,27.8,3.8,44,44
2018-12-09 07:59:25.5906,172.8,75.8,44,43.87,45,20.12,1,739,28,27,44,44
2018-12-09 07:59:25.8406,172.8,75.8,44,43.87,45,20.13,2,738.8,28.1,27,44,44
2018-12-09 07:59:26.0906,172.8,75.8,44,43.87,45,20.11,61,741.1,735.4,0,44,44
2018-12-09 07:59:26.3406,172.8,75.8,44,43.87,45,20.13,62,425,425,0,44,44
2018-12-09 07:59:26.5905,172.8,75.8,44,43.87,45,20.13,64,32.4,32.8,0,44,44
2018-12-09 07:59:26.8405,172.8,75.8,44,43.87,45,20.13,3,739,28,24.5,44,44
2018-12-09 07:59:27.0905,172.8,75.8,44,43.87,45,20.13,4,738.8,28.1,25,44,44
2018-12-09 07:59:27.3405,172.8,75.8,44,43.87,45,20.1,65,21200,21180,0,44,44
2018-12-09 07:59:27.5905,172.8,75.8,44,43.87,45,20.12,66,5080,5080,0,44,44
2018-12-09 07:59:27.8405,172.8,75.8,44,43.87,45,20.13,1,739,28,27,44,44
2018-12-09 07:59:28.0904,172.8,75.8,44,43.87,45,20.16,2,738.8,28.1,27,44,44
2018-12-09 07:59:28.3405,172.8,75.8,44,43.87,45,20.16,65,21200,21190,0,44,44
2018-12-09 07:59:28.5905,172.8,75.8,44,43.87,45,20.12,51,3.78,3.75,0,44,44
2018-12-09 07:59:28.8406,172.8,75.8,44,43.87,45,20.12,63,50,50,0,44,44
2018-12-09 07:59:29.0906,172.8,75.8,44,43.87,45,20.13,67,27.9,27.8,0,44,44
2018-12-09 07:59:29.3407,172.8,75.8,44,43.87,45,20.12,52,3.78,3.75,0,44,44
2018-12-09 07:59:29.5907,172.8,75.8,44,43.87,45.1,20.12,6,21200,27.9,3.8,44,44
2018-12-09 07:59:29.8407,172.8,75.8,44,43.87,45,20.12,7,21190,27.8,3.8,44,44
2018-12-09 07:59:30.0907,172.8,75.8,44,43.87,45,20.12,1,739,28,27,44,44
2018-12-09 07:59:30.3407,172.8,75.8,44,43.87,45,20.12,2,738.8,28.1,27,44,44
2018-12-09 07:59:30.5907,172.8,75.8,44,43.87,45,20.13,61,741.1,735.5,0,44,44
2018-12-09 07:59:30.8407,172.8,75.8,44,43.87,45,20.12,62,425,425,0,44,44
2018-12-09 07:59:31.0907,172.8,75.8,44,43.87,45.1,20.12,64,32.5,32.8,0,44,44
2018-12-09 07:59:31.3407,172.8,75.8,44,43.87,45,20.13,3,739,28,24.5,44,44
2018-12-09 07:59:31.5907,172.8,75.8,44,43.87,45,20.12,4,738.9,28.1,25,44,44
2018-12-09 07:59:31.8407,172.8,75.8,44,43.87,45,20.12,65,21200,21190,0,44,44
2018-12-09 07:59:32.0907,172.8,75.8,44,43.87,45,20.13,66,5090,5090,0,44,44
2018-12-09 07:59:32.3407,172.8,75.8,44,43.87,45,20.13,1,739,28,27,44,44
2018-12-09 07:59:32.5907,172.8,75.8,44,43.87,45,20.14,2,738.9,28.1,27,44,44
2018-12-09 07:59:32.8407,172.8,75.8,44,43.87,45,20.15,65,21200,21190,0,44,44
2018-12-09 07:59:33.0907,172.8,75.8,44,43.87,45,20.15,51,3.78,3.75,0,44,44
2018-12-09 07:59:33.3408,172.8,75.8,44,43.87,45,20.07,63,50,50,0,44,44
2018-12-09 07:59:33.5908,172.8,75.8,44,43.87,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 07:59:33.8407,172.8,75.8,44,43.87,45,20.13,52,3.78,3.75,0,44,44
2018-12-09 07:59:34.0907,172.8,75.8,44,43.87,45,20.12,6,21200,27.9,3.8,44,44
2018-12-09 07:59:34.3407,172.8,75.8,44,43.87,45,20.12,7,21190,27.8,3.8,44,44
2018-12-09 07:59:34.5907,172.8,75.8,44,43.87,45.1,20.12,1,739,28,27,44,44
2018-12-09 07:59:34.8406,172.8,75.8,44,43.87,45,20.12,2,738.9,28.1,27,44,44
2018-12-09 07:59:35.0906,172.8,75.8,44,43.87,45,20.13,61,741,735.5,0,44,44
2018-12-09 07:59:35.3406,172.8,75.8,44,43.87,45,20.13,62,425,425,0,44,44
2018-12-09 07:59:35.5906,172.8,75.8,44,43.87,45,20.13,64,32.4,32.8,0,44,44
2018-12-09 07:59:35.8406,172.8,75.8,44,43.87,45,20.12,3,739,28,24.5,44,44
2018-12-09 07:59:36.0906,172.8,75.8,44,43.87,45,20.12,4,738.9,28.1,25,44,44
2018-12-09 07:59:36.3406,172.8,75.9,44,43.92,45,20.12,65,21200,21190,0,44,44
2018-12-09 07:59:36.5906,172.8,75.9,44,43.92,45,20.11,66,5080,5080,0,44,44
2018-12-09 07:59:36.8406,172.8,75.9,44,43.92,45,20.12,1,739,28,27,44,44
2018-12-09 07:59:37.0906,172.8,75.9,44,43.92,45,20.12,2,738.9,28.1,27,44,44
2018-12-09 07:59:37.3407,172.8,75.9,44,43.92,45,20.12,65,21200,21190,0,44,44
2018-12-09 07:59:37.5907,172.8,75.9,44,43.92,45,20.13,51,3.78,3.75,0,44,44
2018-12-09 07:59:37.8408,172.8,75.9,44,43.92,45.1,20.12,63,50,50,0,44,44
2018-12-09 07:59:38.0908,172.8,75.9,44,43.92,45,20.13,67,27.9,27.8,0,44,44
2018-12-09 07:59:38.3408,172.8,75.9,44,43.92,45,20.14,52,3.78,3.75,0,44,44
2018-12-09 07:59:38.5908,172.8,75.9,44,43.92,45,20.13,6,21200,27.9,3.8,44,44
2018-12-09 07:59:38.8408,172.8,75.9,44,43.92,45,20.13,7,21190,27.8,3.8,44,44
2018-12-09 07:59:39.0908,172.8,75.9,44,43.92,45,20.13,1,739,28,27,44,44
2018-12-09 07:59:39.3407,172.8,76,44,43.98,45.1,20.11,2,738.9,28.1,27,44,44
2018-12-09 07:59:39.5907,172.8,76,44,43.98,45.1,20.1,61,741.1,735.5,0,44,44
2018-12-09 07:59:39.8407,172.8,76,44,43.98,45,20.09,62,425,425,0,44,44
2018-12-09 07:59:40.0907,172.8,76,44,43.98,45,20.14,64,32.4,32.8,0,44,44
2018-12-09 07:59:40.3407,172.8,76,44,43.98,45,20.12,3,739,28,24.5,44,44
2018-12-09 07:59:40.5907,172.8,76,44,43.98,45,20.12,4,738.9,28.1,25,44,44
2018-12-09 07:59:40.8407,172.8,76,44,43.98,45,20.12,65,21200,21190,0,44,44
2018-12-09 07:59:41.0907,172.8,76,44,43.98,45,20.12,66,5080,5080,0,44,44
2018-12-09 07:59:41.3407,172.8,76,44,43.98,45,20.13,1,739,28,27,44,44
2018-12-09 07:59:41.5907,172.8,76,44,43.98,45,20.12,2,738.9,28.1,27,44,44
2018-12-09 07:59:41.8407,172.8,76,44,43.98,45,20.13,65,21200,21200,0,44,44
2018-12-09 07:59:42.0907,172.8,76,44,43.98,45,20.13,51,3.78,3.75,0,44,44
2018-12-09 07:59:42.3407,172.8,76,44,43.98,45,20.12,63,50,50,0,44,44
2018-12-09 07:59:42.5907,172.8,76,44,43.98,45,20.13,67,27.9,27.8,0,44,44
2018-12-09 07:59:42.8407,172.8,76,44,43.98,45.1,20.1,52,3.78,3.75,0,44,44
2018-12-09 07:59:43.0907,172.8,76,44,43.98,45,20.12,6,21200,27.9,3.8,44,44
2018-12-09 07:59:43.3408,172.8,76,44,43.98,45,20.12,7,21200,27.8,3.8,44,44
2018-12-09 07:59:43.5908,172.8,76,44,43.98,45,20.12,1,739,28,27,44,44
2018-12-09 07:59:43.8408,172.8,76,44,43.98,45,20.12,2,738.9,28.1,27,44,44
2018-12-09 07:59:44.0908,172.8,76,44,43.98,45,20.12,61,741.2,735.6,0,44,44
2018-12-09 07:59:44.3408,172.8,76,44,43.98,45.1,20.12,62,425,425,0,44,44
2018-12-09 07:59:44.5908,172.8,76,44,43.98,45,20.13,64,32.4,32.7,0,44,44
2018-12-09 07:59:44.8408,172.8,76,44,43.98,45,20.13,3,739,28,24.5,44,44
2018-12-09 07:59:45.0908,172.8,76,44,43.98,45,20.12,4,739,28.1,25,44,44
2018-12-09 07:59:45.3408,172.8,76,44,43.98,45,20.12,65,21200,21200,0,44,44
2018-12-09 07:59:45.5908,172.8,76,44,43.98,45,20.12,66,5090,5080,0,44,44
2018-12-09 07:59:45.8408,172.8,76,44,43.98,45,20.14,1,739.1,28,27,44,44
2018-12-09 07:59:46.0908,172.8,76,44,43.98,45,20.13,2,739,28.1,27,44,44
2018-12-09 07:59:46.3408,172.8,76,44,43.98,45,20.14,65,21200,21200,0,44,44
2018-12-09 07:59:46.5908,172.8,76,44,43.98,45,20.11,51,3.78,3.75,0,44,44
2018-12-09 07:59:46.8408,172.8,76,44,43.98,45,20.12,63,50,50,0,44,44
2018-12-09 07:59:47.0908,172.8,76,44,43.98,45,20.14,67,27.9,27.8,0,44,44
2018-12-09 07:59:47.3408,172.8,76,44,43.98,45,20.06,52,3.78,3.75,0,44,44
2018-12-09 07:59:47.5908,172.8,76,44,43.98,45,20.16,6,21200,27.9,3.8,44,44
2018-12-09 07:59:47.8408,172.8,76,44,43.98,45.1,20.13,7,21200,27.8,3.8,44,44
2018-12-09 07:59:48.0908,172.8,76,44,43.98,45,20.12,1,739.1,28,27,44,44
2018-12-09 07:59:48.3408,172.8,76,44,43.98,45,20.1,2,739,28.1,27,44,44
2018-12-09 07:59:48.5908,172.8,76,44,43.98,45,20.12,61,741.2,735.7,0,44,44
2018-12-09 07:59:48.8408,172.8,76,44,43.98,45,20.11,62,425,425,0,44,44
2018-12-09 07:59:49.0908,172.8,76,44,43.98,45,20.1,64,32.4,32.8,0,44,44
2018-12-09 07:59:49.3408,172.8,76,44,43.98,45.1,20.12,3,739.1,28,24.5,44,44
2018-12-09 07:59:49.5908,172.8,76,44,43.98,45.1,20.12,4,739,28.1,25,44,44
2018-12-09 07:59:49.8408,172.8,76,44,43.98,45,20.13,65,21200,21200,0,44,44
2018-12-09 07:59:50.0908,172.8,76,44,43.98,45,20.12,66,5090,5080,0,44,44
2018-12-09 07:59:50.3408,172.8,76,44,43.98,45,20.12,1,739.1,28,27,44,44
2018-12-09 07:59:50.5908,172.8,76,44,43.98,45,20.13,2,739,28.1,27,44,44
2018-12-09 07:59:50.8408,172.8,76,44,43.98,45,20.12,65,21200,21200,0,44,44
2018-12-09 07:59:51.0908,172.8,76,44,43.98,45,20.12,51,3.78,3.75,0,44,44
2018-12-09 07:59:51.3408,172.8,76,44,43.98,45,20.14,63,50,50,0,44,44
2018-12-09 07:59:51.5909,172.8,76,44,43.98,45,20.26,67,27.9,27.8,0,44,44
2018-12-09 07:59:51.8409,172.8,76,44,43.98,45,20.11,52,3.78,3.75,0,44,44
2018-12-09 07:59:52.0909,172.8,76,44,43.98,45,20.12,6,21200,27.9,3.8,44,44
2018-12-09 07:59:52.3409,172.8,76.1,44,44.04,45.1,20.15,7,21200,27.8,3.8,44,44
2018-12-09 07:59:52.5909,172.8,76.1,44,44.04,45.1,20.18,1,739.3,28,27,44,44
2018-12-09 07:59:52.8409,172.8,76.1,44,44.04,45.1,20.12,2,738.8,28.1,27,44,44
2018-12-09 07:59:53.0909,172.8,76.1,44,44.04,45,20.12,61,741.3,735.8,0,44,44
2018-12-09 07:59:53.3409,172.8,76.1,44,44.04,45,20.12,62,425,425,0,44,44
2018-12-09 07:59:53.5909,172.8,76.1,44,44.04,45,20.14,64,32.4,32.8,0,44,44
2018-12-09 07:59:53.8409,172.8,76.1,44,44.04,45,20.11,3,739.3,28,24.5,44,44
2018-12-09 07:59:54.0909,172.8,76.1,44,44.04,45.1,20.12,4,738.8,28.1,25,44,44
2018-12-09 07:59:54.3409,172.8,76.1,44,44.04,45,20.12,65,21200,21200,0,44,44
2018-12-09 07:59:54.5909,172.8,76.1,44,44.04,45,20.13,66,5090,5090,0,44,44
2018-12-09 07:59:54.8409,172.8,76.1,44,44.04,45,20.12,1,739.3,28,27,44,44
2018-12-09 07:59:55.0909,172.8,76.1,44,44.04,45,20.13,2,738.8,28.1,27,44,44
2018-12-09 07:59:55.3409,172.8,76.1,44,44.04,45,20.13,65,21200,21200,0,44,44
2018-12-09 07:59:55.5909,172.8,76.1,44,44.04,45,20.13,51,3.78,3.75,0,44,44
2018-12-09 07:59:55.8409,172.8,76.1,44,44.04,45.1,20.13,63,50,50,0,44,44
2018-12-09 07:59:56.0909,172.8,76.1,44,44.04,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 07:59:56.3409,172.8,76.1,44,44.04,45,20.19,52,3.78,3.75,0,44,44
2018-12-09 07:59:56.5909,172.8,76.1,44,44.04,45,20.12,6,21200,27.9,3.8,44,44
2018-12-09 07:59:56.8409,172.8,76.1,44,44.04,45,20.12,7,21200,27.8,3.8,44,44
2018-12-09 07:59:57.0909,172.8,76.1,44,44.04,45,20.13,1,739.3,28,27,44,44
2018-12-09 07:59:57.3409,172.8,76.1,44,44.04,45,20.12,2,738.8,28.1,27,44,44
2018-12-09 07:59:57.5909,172.8,76.1,44,44.04,45,20.12,61,741.3,735.8,0,44,44
2018-12-09 07:59:57.8409,172.8,76.1,44,44.04,45,20.13,62,425,425,0,44,44
2018-12-09 07:59:58.0909,172.8,76.1,44,44.04,45,20.11,64,32.4,32.7,0,44,44
2018-12-09 07:59:58.3409,172.8,76.1,44,44.04,45,20.13,3,739.3,28,24.5,44,44
2018-12-09 07:59:58.5909,172.8,76.1,44,44.04,45,20.12,4,738.8,28.1,25,44,44
2018-12-09 07:59:58.8409,172.8,76.1,44,44.04,45,20.12,65,21200,21200,0,44,44
2018-12-09 07:59:59.0909,172.8,76.1,44,44.04,45.1,20.13,66,5090,5090,0,44,44
2018-12-09 07:59:59.3409,172.8,76.1,44,44.04,45,20.11,1,739.3,28,27,44,44
2018-12-09 07:59:59.5909,172.8,76.1,44,44.04,45,20.11,2,738.8,28.1,27,44,44
2018-12-09 07:59:59.8409,172.8,76.1,44,44.04,45,20.14,65,21200,21200,0,44,44
2018-12-09 08:00:00.0909,172.8,76.1,44,44.04,45,20.09,51,3.78,3.75,0,44,44
2018-12-09 08:00:00.3409,172.8,76.1,44,44.04,45,20.12,63,50,50,0,44,44
2018-12-09 08:00:00.5909,172.8,76.1,44,44.04,45,20.13,67,27.9,27.8,0,44,44
2018-12-09 08:00:00.8409,172.8,76.1,44,44.04,45,20.12,52,3.78,3.75,0,44,44
2018-12-09 08:00:01.0909,172.8,76.1,44,44.04,45,20.12,6,21200,27.9,3.8,44,44
2018-12-09 08:00:01.3409,172.8,76.1,44,44.04,45,20.12,7,21200,27.8,3.8,44,44
2018-12-09 08:00:01.5909,172.8,76.1,44,44.04,45,20.12,1,739.5,28,27,44,44
2018-12-09 08:00:01.8409,172.8,76.1,44,44.04,45,20.12,2,739.1,28.1,27,44,44
2018-12-09 08:00:02.0909,172.8,76.1,44,44.04,45,20.13,61,741.3,735.9,0,44,44
2018-12-09 08:00:02.3410,172.8,76.1,44,44.04,45,20.11,62,425,425,0,44,44
2018-12-09 08:00:02.5910,172.8,76.1,44,44.04,45,20.13,64,32.4,32.7,0,44,44
2018-12-09 08:00:02.8410,172.8,76.1,44,44.04,45,20.13,3,739.5,28,24.5,44,44
2018-12-09 08:00:03.0910,172.8,76.1,44,44.04,45,20.11,4,739.1,28.1,25,44,44
2018-12-09 08:00:03.3410,172.8,76.1,44,44.04,45,20.12,65,21200,21200,0,44,44
2018-12-09 08:00:03.5910,172.8,76.1,44,44.04,45.1,20.13,66,5090,5090,0,44,44
2018-12-09 08:00:03.8410,172.8,76.1,44,44.04,45.1,20.13,1,739.5,28,27,44,44
2018-12-09 08:00:04.0910,172.8,76.1,44,44.04,45,20.13,2,739.1,28.1,27,44,44
2018-12-09 08:00:04.3410,172.8,76.1,44,44.04,45,20.12,65,21200,21200,0,44,44
2018-12-09 08:00:04.5910,172.8,76.1,44,44.04,45,20.12,51,3.78,3.75,0,44,44
2018-12-09 08:00:04.8410,172.8,76.1,44,44.04,45,20.12,63,50,50,0,44,44
2018-12-09 08:00:05.0910,172.8,76.1,44,44.04,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 08:00:05.3410,172.8,76.1,44,44.04,45,20.12,52,3.78,3.75,0,44,44
2018-12-09 08:00:05.5910,172.8,76.1,44,44.04,45,20.11,6,21200,27.9,3.8,44,44
2018-12-09 08:00:05.8410,172.8,76.1,44,44.04,45,20.13,7,21200,27.8,3.8,44,44
2018-12-09 08:00:06.0910,172.8,76.1,44,44.04,45,20.12,1,739.5,28,27,44,44
2018-12-09 08:00:06.3410,172.8,76.1,44,44.04,45,20.12,2,739.1,28.1,27,44,44
2018-12-09 08:00:06.5910,172.8,76.1,44,44.04,45,20.12,61,741.5,735.9,0,44,44
2018-12-09 08:00:06.8410,172.8,76.1,44,44.04,45,20.11,62,425,425,0,44,44
2018-12-09 08:00:07.0910,172.8,76.1,44,44.04,45.1,20.15,64,32.4,32.7,0,44,44
2018-12-09 08:00:07.3410,172.8,76.1,44,44.04,45,20.13,3,739.4,28,24.5,44,44
2018-12-09 08:00:07.5910,172.8,76.1,44,44.04,45,20.24,4,739.2,28.1,25,44,44
2018-12-09 08:00:07.8410,172.8,76.1,44,44.04,45,20.13,65,21200,21200,0,44,44
2018-12-09 08:00:08.0909,172.8,76.1,44,44.04,45,20.12,66,5090,5090,0,44,44
2018-12-09 08:00:08.3409,172.8,76.1,44,44.04,45,20.12,1,739.4,28,27,44,44
2018-12-09 08:00:08.5909,172.8,76.1,44,44.04,45.1,20.12,2,739.2,28.1,27,44,44
2018-12-09 08:00:08.8410,172.8,76.1,44,44.04,45.1,20.12,65,21200,21200,0,44,44
2018-12-09 08:00:09.0910,172.8,76.1,44,44.04,45.1,20.12,51,3.78,3.75,0,44,44
2018-12-09 08:00:09.3410,172.8,76.2,44,44.1,45,20.14,63,50,50,0,44,44
2018-12-09 08:00:09.5910,172.8,76.2,44,44.1,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 08:00:09.8410,172.8,76.2,44,44.1,45,20.12,52,3.78,3.75,0,44,44
2018-12-09 08:00:10.0910,172.8,76.2,44,44.1,45,20.14,6,21200,27.9,3.8,44,44
2018-12-09 08:00:10.3410,172.8,76.2,44,44.1,45.1,20.17,7,21200,27.8,3.8,44,44
2018-12-09 08:00:10.5910,172.8,76.2,44,44.1,45,20.13,1,739.4,28,27,44,44
2018-12-09 08:00:10.8410,172.8,76.2,44,44.1,45,20.14,2,739.2,28.1,27,44,44
2018-12-09 08:00:11.0910,172.8,76.2,44,44.1,45,20.12,61,741.4,735.9,0,44,44
2018-12-09 08:00:11.3410,172.8,76.2,44,44.1,45,20.12,62,425,425,0,44,44
2018-12-09 08:00:11.5911,172.8,76.2,44,44.1,45,20.12,64,32.4,32.8,0,44,44
2018-12-09 08:00:11.8411,172.8,76.2,44,44.1,45,20.14,3,739.4,28,24.5,44,44
2018-12-09 08:00:12.0911,172.8,76.3,44,44.16,45,20.12,4,739.2,28.1,25,44,44
2018-12-09 08:00:12.3411,172.8,76.3,44,44.16,45,20.12,65,21200,21200,0,44,44
2018-12-09 08:00:12.5912,172.8,76.3,44,44.16,45,20.12,66,5090,5090,0,44,44
2018-12-09 08:00:12.8411,172.8,76.3,44,44.16,45,20.13,1,739.4,28,27,44,44
2018-12-09 08:00:13.0911,172.8,76.3,44,44.16,45,20.12,2,739.2,28.1,27,44,44
2018-12-09 08:00:13.3411,172.8,76.3,44,44.16,45.1,20.13,65,21200,21200,0,44,44
2018-12-09 08:00:13.5911,172.8,76.3,44,44.16,45.1,20.13,51,3.78,3.75,0,44,44
2018-12-09 08:00:13.8411,172.8,76.3,44,44.16,45.1,20.13,63,50,50,0,44,44
2018-12-09 08:00:14.0911,172.8,76.3,44,44.16,45,20.12,67,27.9,27.8,0,44,44
2018-12-09 08:00:14.3411,172.8,76.3,44.25,44.16,45,20.12,52,3.78,3.76,0,44,44.5
2018-12-09 08:00:14.5911,172.8,76.3,44.25,44.16,45,20.12,6,21200,27.9,3.8,44,44.5
2018-12-09 08:00:14.8411,172.8,76.3,44.25,44.16,45,20.12,7,21200,27.8,3.8,44,44.5
2018-12-09 08:00:15.0911,172.8,76.3,44.25,44.16,45,20.12,1,739.4,28,27,44,44.5
2018-12-09 08:00:15.3411,172.8,76.3,44.25,44.16,45,20.1,2,739.3,28.1,27,44,44.5
2018-12-09 08:00:15.5911,172.8,76.3,44.25,44.16,45,20.12,61,741.5,735.9,0,44,44.5
2018-12-09 08:00:15.8411,172.8,76.3,44.25,44.16,45,20.12,62,425,425,0,44,44.5
2018-12-09 08:00:16.0911,172.8,76.3,44.25,44.16,45,20.13,64,32.4,32.8,0,44,44.5
2018-12-09 08:00:16.3411,172.8,76.3,44.25,44.16,45,20.13,3,739.4,28,24.5,44,44.5
2018-12-09 08:00:16.5911,172.8,76.3,44.25,44.16,45,20.13,4,739.3,28.1,25,44,44.5
2018-12-09 08:00:16.8411,172.8,76.3,44.25,44.16,45.1,20.12,65,21210,21190,0,44,44.5
2018-12-09 08:00:17.0911,172.8,76.3,44.25,44.16,45,20.17,66,5090,5090,0,44,44.5
2018-12-09 08:00:17.3411,172.8,76.4,44.25,44.21,45,20.09,1,739.4,28,27,44,44.5
2018-12-09 08:00:17.5911,172.8,76.4,44.25,44.21,45,20.2,2,739.3,28.1,27,44,44.5
2018-12-09 08:00:17.8411,172.8,76.4,44.25,44.21,45,20.13,65,21210,21190,0,44,44.5
2018-12-09 08:00:18.0911,172.8,76.4,44.25,44.21,45,20.12,51,3.78,3.75,0,44,44.5
2018-12-09 08:00:18.3411,172.8,76.4,44.25,44.21,45.1,20.12,63,50,50,0,44,44.5
2018-12-09 08:00:18.5911,172.8,76.4,44.25,44.21,45,20.13,67,27.9,27.8,0,44,44.5
2018-12-09 08:00:18.8411,172.8,76.4,44.25,44.21,45,20.13,52,3.78,3.76,0,44,44.5
2018-12-09 08:00:19.0911,172.8,76.4,44.25,44.21,44.9,20.11,6,21210,27.9,3.8,44,44.5
2018-12-09 08:00:19.3411,172.8,76.4,44.25,44.21,45,20.12,7,21180,27.8,3.8,44,44.5
2018-12-09 08:00:19.5912,172.8,76.4,44.25,44.21,45,20.12,1,739.4,28,27,44,44.5
2018-12-09 08:00:19.8412,172.8,76.4,44.25,44.21,45,20.12,2,739.3,28.1,27,44,44.5
2018-12-09 08:00:20.0912,172.8,76.4,44.25,44.21,45,20.12,61,741.5,736.1,0,44,44.5
2018-12-09 08:00:20.3412,172.8,76.4,44.25,44.21,45,20.12,62,425,425,0,44,44.5
2018-12-09 08:00:20.5912,172.8,76.4,44.25,44.21,45,20.12,64,32.4,32.7,0,44,44.5
2018-12-09 08:00:20.8412,172.8,76.4,44.25,44.21,45,20.14,3,739.4,28,24.5,44,44.5
2018-12-09 08:00:21.0912,172.8,76.4,44.25,44.21,45,20.13,4,739.3,28.1,25,44,44.5
2018-12-09 08:00:21.3412,172.8,76.4,44.25,44.21,45,20.13,65,21210,21180,0,44,44.5
2018-12-09 08:00:21.5912,172.8,76.4,44.25,44.21,45,20.12,66,5080,5090,0,44,44.5
2018-12-09 08:00:21.8411,172.8,76.4,44.25,44.21,45,20.12,1,739.5,28,27,44,44.5
2018-12-09 08:00:22.0912,172.8,76.4,44.25,44.21,45,20.12,2,739.4,28.1,27,44,44.5
2018-12-09 08:00:22.3412,172.8,76.4,44.25,44.21,45,20.12,65,21210,21180,0,44,44.5
2018-12-09 08:00:22.5912,172.8,76.4,44.25,44.21,45,20.12,51,3.78,3.75,0,44,44.5
2018-12-09 08:00:22.8412,172.8,76.4,44.25,44.21,45,20.12,63,50,50,0,44,44.5
2018-12-09 08:00:23.0912,172.8,76.4,44.25,44.21,45,20.12,67,27.9,27.8,0,44,44.5
2018-12-09 08:00:23.3412,172.8,76.4,44.25,44.21,45,20.14,52,3.78,3.76,0,44,44.5
2018-12-09 08:00:23.5912,172.8,76.4,44.25,44.21,45,20.13,6,21210,27.9,3.8,44,44.5
2018-12-09 08:00:23.8412,172.8,76.4,44.25,44.21,44.9,20.1,7,21180,27.8,3.8,44,44.5
2018-12-09 08:00:24.0912,172.8,76.4,44.25,44.21,44.9,20.13,1,739.5,28,27,44,44.5
2018-12-09 08:00:24.3412,172.8,76.4,44.25,44.21,45,20.12,2,739.4,28.1,27,44,44.5
2018-12-09 08:00:24.5912,172.8,76.4,44.25,44.21,45,20.14,61,741.6,736.1,0,44,44.5
2018-12-09 08:00:24.8412,172.8,76.4,44.25,44.21,45,20.13,62,425,425,0,44,44.5
2018-12-09 08:00:25.0912,172.8,76.4,44.25,44.21,45,20.1,64,32.4,32.7,0,44,44.5
2018-12-09 08:00:25.3412,172.8,76.5,44.25,44.27,45,20.12,3,739.5,28,24.5,44,44.5
2018-12-09 08:00:25.5912,172.8,76.5,44.25,44.27,45,20.13,4,739.4,28.1,25,44,44.5
2018-12-09 08:00:25.8412,172.8,76.5,44.25,44.27,45,20.11,65,21220,21180,0,44,44.5
2018-12-09 08:00:26.0912,172.8,76.5,44.25,44.27,45,20.15,66,5080,5080,0,44,44.5
2018-12-09 08:00:26.3412,172.8,76.5,44.5,44.27,45,20.15,1,739.5,28,27,44,44.5
2018-12-09 08:00:26.5912,172.8,76.5,44.5,44.27,45,20.12,2,739.4,28.1,27,44,44.5
2018-12-09 08:00:26.8412,172.8,76.5,44.5,44.27,45,20.12,65,21220,21180,0,44,44.5
2018-12-09 08:00:27.0912,172.8,76.5,44.5,44.27,45,20.12,51,3.78,3.75,0,44,44.5
2018-12-09 08:00:27.3412,172.8,76.5,44.5,44.27,45,20.1,63,50,50,0,44,44.5
2018-12-09 08:00:27.5912,172.8,76.5,44.5,44.27,45,20.12,67,27.9,27.8,0,44,44.5
2018-12-09 08:00:27.8413,172.8,76.5,44.5,44.27,45,20.12,52,3.78,3.76,0,44,44.5
2018-12-09 08:00:28.0913,172.8,76.5,44.5,44.27,45,20.12,6,21210,27.9,3.8,44,44.5
2018-12-09 08:00:28.3413,172.8,76.5,44.5,44.27,45,20.12,7,21170,27.8,3.8,44,44.5
2018-12-09 08:00:28.5913,172.8,76.5,44.5,44.27,45,20.12,1,739.5,28,27,44.5,44.5
2018-12-09 08:00:28.8413,172.8,76.5,44.5,44.27,45,20.12,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:29.0913,172.8,76.5,44.5,44.27,45,20.12,61,741.7,736.2,0,44.5,44.5
2018-12-09 08:00:29.3413,172.8,76.5,44.5,44.27,45,20.12,62,425,425,0,44.5,44.5
2018-12-09 08:00:29.5913,172.8,76.5,44.5,44.27,45,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:00:29.8413,172.8,76.5,44.5,44.27,45,20.12,3,739.5,28,24.5,44.5,44.5
2018-12-09 08:00:30.0913,172.8,76.5,44.5,44.27,45,20.13,4,739.3,28.1,25,44.5,44.5
2018-12-09 08:00:30.3413,172.8,76.5,44.5,44.27,45,20.12,65,21200,21170,0,44.5,44.5
2018-12-09 08:00:30.5913,172.8,76.5,44.5,44.27,45,20.12,66,5090,5100,0,44.5,44.5
2018-12-09 08:00:30.8413,172.8,76.5,44.5,44.27,45,20.13,1,739.5,28,27,44.5,44.5
2018-12-09 08:00:31.0912,172.8,76.5,44.5,44.27,45,20.12,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:31.3413,172.8,76.5,44.5,44.27,45,20.12,65,21200,21170,0,44.5,44.5
2018-12-09 08:00:31.5913,172.8,76.5,44.5,44.27,45,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:31.8413,172.8,76.5,44.5,44.27,45,20.11,63,50,50,0,44.5,44.5
2018-12-09 08:00:32.0913,172.8,76.5,44.5,44.27,44.9,20.13,67,27.9,27.8,0,44.5,44.5
2018-12-09 08:00:32.3413,172.8,76.5,44.5,44.27,45,20.13,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:32.5913,172.8,76.5,44.5,44.27,45,20.14,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:32.8412,172.8,76.5,44.5,44.27,45.1,20.12,7,21180,27.8,3.8,44.5,44.5
2018-12-09 08:00:33.0913,172.8,76.5,44.5,44.27,45,20.12,1,739.5,28,27,44.5,44.5
2018-12-09 08:00:33.3413,172.8,76.5,44.5,44.27,45,20.12,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:33.5913,172.8,76.5,44.5,44.27,44.9,20.12,61,741.6,736.2,0,44.5,44.5
2018-12-09 08:00:33.8413,172.8,76.5,44.5,44.27,45,20.14,62,425,425,0,44.5,44.5
2018-12-09 08:00:34.0914,172.8,76.5,44.5,44.27,45,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:00:34.3413,172.8,76.5,44.5,44.27,45,20.14,3,739.5,28,24.5,44.5,44.5
2018-12-09 08:00:34.5913,172.8,76.5,44.5,44.27,45,20.13,4,739.3,28.1,25,44.5,44.5
2018-12-09 08:00:34.8413,172.8,76.5,44.5,44.27,45,20.18,65,21200,21180,0,44.5,44.5
2018-12-09 08:00:35.0913,172.8,76.5,44.5,44.27,45,20.09,66,5080,5090,0,44.5,44.5
2018-12-09 08:00:35.3413,172.8,76.5,44.5,44.27,45,20.13,1,739.5,28,27,44.5,44.5
2018-12-09 08:00:35.5913,172.8,76.5,44.5,44.27,45,20.12,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:35.8413,172.8,76.5,44.5,44.27,45,20.13,65,21200,21180,0,44.5,44.5
2018-12-09 08:00:36.0913,172.8,76.5,44.5,44.27,45,20.13,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:36.3413,172.8,76.5,44.5,44.27,45,20.12,63,50,50,0,44.5,44.5
2018-12-09 08:00:36.5913,172.8,76.5,44.5,44.27,45,20.13,67,27.9,27.8,0,44.5,44.5
2018-12-09 08:00:36.8413,172.8,76.5,44.5,44.27,45,20.12,52,3.78,3.75,0,44.5,44.5
2018-12-09 08:00:37.0913,172.8,76.5,44.5,44.27,45,20.13,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:37.3413,172.8,76.5,44.5,44.27,45,20.12,7,21180,27.8,3.8,44.5,44.5
2018-12-09 08:00:37.5913,172.8,76.5,44.5,44.27,45,20.14,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:37.8413,172.8,76.5,44.5,44.27,45.1,20.11,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:38.0913,172.8,76.5,44.5,44.27,45,20.12,61,741.7,736.3,0,44.5,44.5
2018-12-09 08:00:38.3413,172.8,76.5,44.5,44.27,45,20.13,62,425,425,0,44.5,44.5
2018-12-09 08:00:38.5913,172.8,76.5,44.5,44.27,45,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:00:38.8413,172.8,76.5,44.5,44.27,45,20.12,3,739.7,28,24.5,44.5,44.5
2018-12-09 08:00:39.0913,172.8,76.5,44.5,44.27,45,20.13,4,739.3,28.1,25,44.5,44.5
2018-12-09 08:00:39.3413,172.8,76.5,44.5,44.27,45,20.12,65,21200,21190,0,44.5,44.5
2018-12-09 08:00:39.5914,172.8,76.5,44.5,44.27,45,20.13,66,5080,5080,0,44.5,44.5
2018-12-09 08:00:39.8414,172.8,76.5,44.5,44.27,45,20.11,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:40.0914,172.8,76.5,44.5,44.27,45,20.13,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:40.3414,172.8,76.5,44.5,44.27,45,20.13,65,21200,21190,0,44.5,44.5
2018-12-09 08:00:40.5913,172.8,76.5,44.5,44.27,45,20.11,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:40.8413,172.8,76.5,44.5,44.27,45,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:00:41.0913,172.8,76.5,44.5,44.27,45,20.13,67,27.9,27.8,0,44.5,44.5
2018-12-09 08:00:41.3413,172.8,76.5,44.5,44.27,45,20.13,52,3.78,3.75,0,44.5,44.5
2018-12-09 08:00:41.5913,172.8,76.5,44.5,44.27,45,20.12,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:41.8414,172.8,76.5,44.5,44.27,45,20.11,7,21190,27.8,3.8,44.5,44.5
2018-12-09 08:00:42.0914,172.8,76.5,44.5,44.27,45,20.12,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:42.3414,172.8,76.6,44.5,44.33,45,20.15,2,739.3,28.1,27,44.5,44.5
2018-12-09 08:00:42.5914,172.8,76.6,44.5,44.33,45,20.18,61,741.8,736.3,0,44.5,44.5
2018-12-09 08:00:42.8414,172.8,76.6,44.5,44.33,45,20.11,62,425,425,0,44.5,44.5
2018-12-09 08:00:43.0914,172.8,76.6,44.5,44.33,45,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:00:43.3414,172.8,76.6,44.5,44.33,45,20.12,3,739.7,28,24.5,44.5,44.5
2018-12-09 08:00:43.5914,172.8,76.6,44.5,44.33,45,20.15,4,739.5,28.1,25,44.5,44.5
2018-12-09 08:00:43.8414,172.8,76.6,44.5,44.33,45,20.11,65,21200,21190,0,44.5,44.5
2018-12-09 08:00:44.0914,172.8,76.6,44.5,44.33,45.1,20.09,66,5080,5090,0,44.5,44.5
2018-12-09 08:00:44.3414,172.8,76.6,44.5,44.33,45,20.13,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:44.5914,172.8,76.6,44.5,44.33,45,20.12,2,739.5,28.1,27,44.5,44.5
2018-12-09 08:00:44.8414,172.8,76.6,44.5,44.33,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:00:45.0914,172.8,76.6,44.5,44.33,45,20.13,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:45.3414,172.8,76.7,44.5,44.39,45,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:00:45.5914,172.8,76.7,44.5,44.39,45,20.12,67,27.9,27.7,0,44.5,44.5
2018-12-09 08:00:45.8414,172.8,76.7,44.5,44.39,45,20.12,52,3.78,3.75,0,44.5,44.5
2018-12-09 08:00:46.0914,172.8,76.7,44.5,44.39,45,20.09,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:46.3415,172.8,76.7,44.5,44.39,45,20.13,7,21190,27.7,3.8,44.5,44.5
2018-12-09 08:00:46.5915,172.8,76.7,44.5,44.39,45,20.13,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:46.8415,172.8,76.7,44.5,44.39,45,20.12,2,739.5,28.1,27,44.5,44.5
2018-12-09 08:00:47.0915,172.8,76.7,44.5,44.39,45,20.12,61,741.9,736.4,0,44.5,44.5
2018-12-09 08:00:47.3416,172.8,76.7,44.5,44.39,45,20.11,62,425,425,0,44.5,44.5
2018-12-09 08:00:47.5915,172.8,76.7,44.5,44.39,45,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:00:47.8415,172.8,76.7,44.5,44.39,45,20.12,3,739.7,28,24.5,44.5,44.5
2018-12-09 08:00:48.0915,172.8,76.7,44.5,44.39,45,20.13,4,739.5,28.1,25,44.5,44.5
2018-12-09 08:00:48.3415,172.8,76.7,44.5,44.39,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:00:48.5915,172.8,76.7,44.5,44.39,45,20.12,66,5080,5080,0,44.5,44.5
2018-12-09 08:00:48.8415,172.8,76.7,44.5,44.39,45.1,20.13,1,739.7,28,27,44.5,44.5
2018-12-09 08:00:49.0915,172.8,76.7,44.5,44.39,45.1,20.11,2,739.5,28.1,27,44.5,44.5
2018-12-09 08:00:49.3414,172.8,76.7,44.5,44.39,45,20.12,65,21200,21190,0,44.5,44.5
2018-12-09 08:00:49.5914,172.8,76.7,44.5,44.39,45,20.13,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:49.8414,172.8,76.7,44.5,44.39,45,20.12,63,50,50,0,44.5,44.5
2018-12-09 08:00:50.0914,172.8,76.7,44.5,44.39,45,20.13,67,27.9,27.7,0,44.5,44.5
2018-12-09 08:00:50.3414,172.8,76.8,44.5,44.44,45,20.13,52,3.78,3.75,0,44.5,44.5
2018-12-09 08:00:50.5914,172.8,76.8,44.5,44.44,45,20.13,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:50.8415,172.8,76.8,44.5,44.44,45,20.12,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:00:51.0915,172.8,76.8,44.5,44.44,45,20.12,1,739.9,28,27,44.5,44.5
2018-12-09 08:00:51.3415,172.8,76.8,44.5,44.44,45,20.12,2,739.6,28.1,27,44.5,44.5
2018-12-09 08:00:51.5915,172.8,76.8,44.5,44.44,45,20.13,61,742,736.4,0,44.5,44.5
2018-12-09 08:00:51.8415,172.8,76.8,44.5,44.44,45,20.13,62,425,425,0,44.5,44.5
2018-12-09 08:00:52.0915,172.8,76.8,44.5,44.44,45,20.12,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:00:52.3415,172.8,76.8,44.5,44.44,45,20.12,3,739.9,28,24.5,44.5,44.5
2018-12-09 08:00:52.5915,172.8,76.8,44.5,44.44,45,20.14,4,739.6,28.1,25,44.5,44.5
2018-12-09 08:00:52.8415,172.8,76.8,44.5,44.44,45,20.2,65,21200,21200,0,44.5,44.5
2018-12-09 08:00:53.0915,172.8,76.8,44.5,44.44,45,20.14,66,5080,5080,0,44.5,44.5
2018-12-09 08:00:53.3415,172.8,76.8,44.5,44.44,45,20.1,1,739.9,28,27,44.5,44.5
2018-12-09 08:00:53.5915,172.8,76.8,44.5,44.44,45,20.16,2,739.6,28.1,27,44.5,44.5
2018-12-09 08:00:53.8415,172.8,76.8,44.5,44.44,45,20.08,65,21200,21190,0,44.5,44.5
2018-12-09 08:00:54.0915,172.8,76.8,44.5,44.44,45.1,20.14,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:54.3415,172.8,76.8,44.5,44.44,45,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:00:54.5915,172.8,76.8,44.5,44.44,45,20.12,67,27.9,27.7,0,44.5,44.5
2018-12-09 08:00:54.8415,172.8,76.8,44.5,44.44,45,20.13,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:55.0915,172.8,76.8,44.5,44.44,45,20.13,6,21200,27.9,3.8,44.5,44.5
2018-12-09 08:00:55.3415,172.8,76.8,44.5,44.44,45,20.13,7,21190,27.7,3.8,44.5,44.5
2018-12-09 08:00:55.5915,172.8,76.8,44.5,44.44,45,20.12,1,739.9,28,27,44.5,44.5
2018-12-09 08:00:55.8415,172.8,76.8,44.5,44.44,45,20.13,2,739.6,28.1,27,44.5,44.5
2018-12-09 08:00:56.0915,172.8,76.8,44.5,44.44,45,20.12,61,741.8,736.4,0,44.5,44.5
2018-12-09 08:00:56.3415,172.8,76.8,44.5,44.44,45,20.13,62,425,425,0,44.5,44.5
2018-12-09 08:00:56.5915,172.8,76.8,44.5,44.44,45,20.13,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:00:56.8415,172.8,76.8,44.5,44.44,45,20.12,3,739.9,28,24.5,44.5,44.5
2018-12-09 08:00:57.0915,172.8,76.8,44.5,44.44,45.1,20.13,4,739.6,28.1,25,44.5,44.5
2018-12-09 08:00:57.3415,172.8,76.8,44.5,44.44,45.1,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:00:57.5915,172.8,76.8,44.5,44.44,45,20.13,66,5090,5090,0,44.5,44.5
2018-12-09 08:00:57.8415,172.8,76.8,44.5,44.44,45,20.12,1,739.9,28,27,44.5,44.5
2018-12-09 08:00:58.0915,172.8,76.8,44.5,44.44,45,20.12,2,739.8,28.1,27,44.5,44.5
2018-12-09 08:00:58.3415,172.8,76.9,44.5,44.5,45,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:00:58.5915,172.8,76.9,44.5,44.5,45.1,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:58.8415,172.8,76.9,44.5,44.5,45.1,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:00:59.0915,172.8,76.9,44.5,44.5,45,20.13,67,27.9,27.7,0,44.5,44.5
2018-12-09 08:00:59.3416,172.8,76.9,44.5,44.5,45,20.13,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:00:59.5916,172.8,76.9,44.5,44.5,45,20.13,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:00:59.8416,172.8,76.9,44.5,44.5,45,20.12,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:01:00.0916,172.8,76.9,44.5,44.5,45,20.12,1,739.9,28,27,44.5,44.5
2018-12-09 08:01:00.3416,172.8,76.9,44.5,44.5,45,20.12,2,739.8,28.1,27,44.5,44.5
