Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:01:00.5916,172.8,76.9,44.5,44.5,45,20.12,61,741.9,736.5,0,44.5,44.5
2018-12-09 08:01:00.8416,172.8,76.9,44.5,44.5,45,20.13,62,425,425,0,44.5,44.5
2018-12-09 08:01:01.0916,172.8,76.9,44.5,44.5,45,20.12,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:01:01.3416,172.8,76.9,44.5,44.5,45,20.13,3,739.9,28,24.5,44.5,44.5
2018-12-09 08:01:01.5916,172.8,76.9,44.5,44.5,45,20.13,4,739.8,28.1,25,44.5,44.5
2018-12-09 08:01:01.8416,172.8,76.9,44.5,44.5,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:02.0916,172.8,76.9,44.5,44.5,45,20.24,66,5090,5090,0,44.5,44.5
2018-12-09 08:01:02.3416,172.8,76.9,44.5,44.5,45,20.13,1,739.9,28,27,44.5,44.5
2018-12-09 08:01:02.5915,172.8,76.9,44.5,44.5,45,20.12,2,739.8,28.1,27,44.5,44.5
2018-12-09 08:01:02.8415,172.8,76.9,44.5,44.5,45,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:03.0915,172.8,76.9,44.5,44.5,45,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:03.3416,172.8,76.9,44.5,44.5,45,20.12,63,50,50,0,44.5,44.5
2018-12-09 08:01:03.5916,172.8,76.9,44.5,44.5,45.1,20.13,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:03.8416,172.8,76.9,44.5,44.5,45,20.1,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:04.0917,172.8,76.9,44.5,44.5,45,20.13,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:04.3417,172.8,76.9,44.5,44.5,45,20.14,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:01:04.5916,172.8,76.9,44.5,44.5,45,20.12,1,739.9,28,27,44.5,44.5
2018-12-09 08:01:04.8416,172.8,76.9,44.5,44.5,45,20.12,2,739.8,28.1,27,44.5,44.5
2018-12-09 08:01:05.0916,172.8,76.9,44.5,44.5,45.1,20.12,61,742.1,736.6,0,44.5,44.5
2018-12-09 08:01:05.3416,172.8,76.9,44.5,44.5,45,20.12,62,425,425,0,44.5,44.5
2018-12-09 08:01:05.5916,172.8,76.9,44.5,44.5,45,20.13,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:01:05.8416,172.8,76.9,44.5,44.5,45,20.13,3,740.1,28,24.5,44.5,44.5
2018-12-09 08:01:06.0916,172.8,76.9,44.5,44.5,45,20.12,4,740,28.1,25,44.5,44.5
2018-12-09 08:01:06.3416,172.8,76.9,44.5,44.5,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:06.5916,172.8,76.9,44.5,44.5,45,20.12,66,5080,5080,0,44.5,44.5
2018-12-09 08:01:06.8416,172.8,76.9,44.5,44.5,45,20.14,1,740.1,28,27,44.5,44.5
2018-12-09 08:01:07.0916,172.8,76.9,44.5,44.5,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:07.3416,172.8,76.9,44.5,44.5,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:07.5916,172.8,76.9,44.5,44.5,45,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:07.8416,172.8,76.9,44.5,44.5,45,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:01:08.0916,172.8,76.9,44.5,44.5,45,20.13,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:08.3416,172.8,76.9,44.5,44.5,45,20.12,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:08.5916,172.8,76.9,44.5,44.5,45,20.12,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:08.8416,172.8,76.9,44.5,44.5,45,20.14,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:01:09.0916,172.8,76.9,44.5,44.5,45,20.12,1,740.1,28,27,44.5,44.5
2018-12-09 08:01:09.3416,172.8,76.9,44.5,44.5,45,20.03,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:09.5916,172.8,76.9,44.5,44.5,45,20.12,61,742,736.5,0,44.5,44.5
2018-12-09 08:01:09.8416,172.8,76.9,44.5,44.5,45.1,20.12,62,425,425,0,44.5,44.5
2018-12-09 08:01:10.0916,172.8,76.9,44.5,44.5,45.1,20.12,64,32.4,32.7,0,44.5,44.5
2018-12-09 08:01:10.3416,172.8,76.9,44.5,44.5,45,20.12,3,740.1,28,24.5,44.5,44.5
2018-12-09 08:01:10.5916,172.8,76.9,44.5,44.5,45,20.13,4,740,28.1,25,44.5,44.5
2018-12-09 08:01:10.8417,172.8,76.9,44.5,44.5,45,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:11.0917,172.8,76.9,44.5,44.5,45,20.12,66,5080,5080,0,44.5,44.5
2018-12-09 08:01:11.3417,172.8,76.9,44.5,44.5,45,20.12,1,740.1,28,27,44.5,44.5
2018-12-09 08:01:11.5918,172.8,76.9,44.5,44.5,45,20.14,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:11.8418,172.8,76.9,44.5,44.5,45,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:12.0918,172.8,76.9,44.5,44.5,45,20.15,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:12.3418,172.8,76.9,44.5,44.5,45,20.12,63,50,50,0,44.5,44.5
2018-12-09 08:01:12.5918,172.8,76.9,44.5,44.5,45,20.13,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:12.8417,172.8,76.9,44.5,44.5,45,20.12,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:13.0917,172.8,76.9,44.5,44.5,45,20.14,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:13.3417,172.8,76.9,44.5,44.5,45,20.13,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:01:13.5917,172.8,76.9,44.5,44.5,45,20.26,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:13.8417,172.8,76.9,44.5,44.5,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:14.0917,172.8,76.9,44.5,44.5,45,20.12,61,742.1,736.5,0,44.5,44.5
2018-12-09 08:01:14.3418,172.8,76.9,44.5,44.5,45,20.13,62,425,425,0,44.5,44.5
2018-12-09 08:01:14.5918,172.8,76.9,44.5,44.5,45,20.12,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:01:14.8417,172.8,76.9,44.5,44.5,45.1,20.14,3,740.2,28,24.5,44.5,44.5
2018-12-09 08:01:15.0917,172.8,76.9,44.5,44.5,45.1,20.12,4,740,28.1,25,44.5,44.5
2018-12-09 08:01:15.3417,172.8,77,44.5,44.56,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:15.5917,172.8,77,44.5,44.56,45,20.12,66,5080,5080,0,44.5,44.5
2018-12-09 08:01:15.8417,172.8,77,44.5,44.56,45,20.12,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:16.0917,172.8,77,44.5,44.56,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:16.3417,172.8,77,44.5,44.56,45.1,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:16.5917,172.8,77,44.5,44.56,45.1,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:16.8417,172.8,77,44.5,44.56,45.1,20.12,63,50,50,0,44.5,44.5
2018-12-09 08:01:17.0917,172.8,77,44.5,44.56,45,20.13,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:17.3417,172.8,77,44.5,44.56,45,20.13,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:17.5917,172.8,77,44.5,44.56,45,20.13,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:17.8417,172.8,77,44.5,44.56,45,20.12,7,21200,27.7,3.8,44.5,44.5
2018-12-09 08:01:18.0917,172.8,77,44.5,44.56,45,20.12,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:18.3417,172.8,77.1,44.5,44.62,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:18.5917,172.8,77.1,44.5,44.62,45,20.13,61,742.2,736.6,0,44.5,44.5
2018-12-09 08:01:18.8417,172.8,77.1,44.5,44.62,45,20.12,62,425,425,0,44.5,44.5
2018-12-09 08:01:19.0917,172.8,77.1,44.5,44.62,45,20.12,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:01:19.3418,172.8,77.1,44.5,44.62,45,20.12,3,740.2,28,24.5,44.5,44.5
2018-12-09 08:01:19.5918,172.8,77.1,44.5,44.62,45.1,20.12,4,740,28.1,25,44.5,44.5
2018-12-09 08:01:19.8418,172.8,77.1,44.5,44.62,45.1,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:20.0918,172.8,77.1,44.5,44.62,45,20.13,66,5080,5080,0,44.5,44.5
2018-12-09 08:01:20.3418,172.8,77.1,44.5,44.62,45,20.12,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:20.5918,172.8,77.1,44.5,44.62,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:20.8418,172.8,77.1,44.5,44.62,45,20.13,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:21.0918,172.8,77.1,44.5,44.62,45.1,20.12,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:21.3418,172.8,77.1,44.5,44.62,45.1,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:01:21.5918,172.8,77.1,44.5,44.62,45,20.13,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:21.8418,172.8,77.1,44.5,44.62,45,20.17,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:22.0918,172.8,77.1,44.5,44.62,45,20.09,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:22.3418,172.8,77.1,44.5,44.62,45,20.09,7,21210,27.7,3.8,44.5,44.5
2018-12-09 08:01:22.5918,172.8,77.1,44.5,44.62,45,20.11,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:22.8418,172.8,77.1,44.5,44.62,45,20.13,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:23.0918,172.8,77.1,44.5,44.62,45,20.12,61,742.1,736.7,0,44.5,44.5
2018-12-09 08:01:23.3418,172.8,77.2,44.5,44.68,45,20.14,62,425,425,0,44.5,44.5
2018-12-09 08:01:23.5919,172.8,77.2,44.5,44.68,45,20.13,64,32.4,32.8,0,44.5,44.5
2018-12-09 08:01:23.8419,172.8,77.2,44.5,44.68,45,20.12,3,740.2,28,24.5,44.5,44.5
2018-12-09 08:01:24.0919,172.8,77.2,44.5,44.68,45,20.12,4,740,28.1,25,44.5,44.5
2018-12-09 08:01:24.3419,172.8,77.2,44.5,44.68,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:24.5918,172.8,77.2,44.5,44.68,45.1,20.12,66,5080,5080,0,44.5,44.5
2018-12-09 08:01:24.8418,172.8,77.2,44.5,44.68,45,20.13,1,740.2,28,27,44.5,44.5
2018-12-09 08:01:25.0918,172.8,77.2,44.5,44.68,45,20.12,2,740,28.1,27,44.5,44.5
2018-12-09 08:01:25.3419,172.8,77.2,44.75,44.68,45,20.12,65,21200,21200,0,44.5,44.5
2018-12-09 08:01:25.5919,172.8,77.2,44.75,44.68,45,20.13,51,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:25.8419,172.8,77.2,44.75,44.68,45,20.13,63,50,50,0,44.5,44.5
2018-12-09 08:01:26.0919,172.8,77.2,44.75,44.68,45.1,20.12,67,27.8,27.7,0,44.5,44.5
2018-12-09 08:01:26.3419,172.8,77.2,44.75,44.68,45,20.1,52,3.78,3.76,0,44.5,44.5
2018-12-09 08:01:26.5919,172.8,77.2,44.75,44.68,45,20.12,6,21200,27.8,3.8,44.5,44.5
2018-12-09 08:01:26.8419,172.8,77.2,44.75,44.68,45,20.12,7,21190,27.7,3.8,44.5,44.5
2018-12-09 08:01:27.0919,172.8,77.2,44.75,44.68,45,20.12,1,740.2,28,27,44.5,45
2018-12-09 08:01:27.3419,172.8,77.2,44.75,44.68,45,20.12,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:27.5919,172.8,77.2,44.75,44.68,45.1,20.12,61,742.3,736.7,0,44.5,45
2018-12-09 08:01:27.8419,172.8,77.2,44.75,44.68,45,20.13,62,425,425,0,44.5,45
2018-12-09 08:01:28.0919,172.8,77.2,44.75,44.68,45,20.12,64,32.4,32.8,0,44.5,45
2018-12-09 08:01:28.3419,172.8,77.2,44.75,44.68,45,20.12,3,740.2,28,24.5,44.5,45
2018-12-09 08:01:28.5919,172.8,77.2,44.75,44.68,45,20.12,4,740.1,28.1,25,44.5,45
2018-12-09 08:01:28.8419,172.8,77.2,44.75,44.68,45,20.13,65,21210,21190,0,44.5,45
2018-12-09 08:01:29.0920,172.8,77.2,44.75,44.68,45,20.12,66,5080,5080,0,44.5,45
2018-12-09 08:01:29.3419,172.8,77.2,44.75,44.68,45,20.13,1,740.2,28,27,44.5,45
2018-12-09 08:01:29.5919,172.8,77.2,44.75,44.68,45,20.13,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:29.8419,172.8,77.2,44.75,44.68,45,20.16,65,21210,21190,0,44.5,45
2018-12-09 08:01:30.0919,172.8,77.2,44.75,44.68,45,20.12,51,3.78,3.76,0,44.5,45
2018-12-09 08:01:30.3419,172.8,77.2,44.75,44.68,45,20.13,63,50,50,0,44.5,45
2018-12-09 08:01:30.5919,172.8,77.2,44.75,44.68,45,20.12,67,27.8,27.7,0,44.5,45
2018-12-09 08:01:30.8419,172.8,77.2,44.75,44.68,45.1,20.13,52,3.78,3.76,0,44.5,45
2018-12-09 08:01:31.0919,172.8,77.2,44.75,44.68,45,20.12,6,21210,27.8,3.8,44.5,45
2018-12-09 08:01:31.3419,172.8,77.3,44.75,44.73,45,20.12,7,21180,27.7,3.8,44.5,45
2018-12-09 08:01:31.5919,172.8,77.3,44.75,44.73,45,20.13,1,740.2,28,27,44.5,45
2018-12-09 08:01:31.8419,172.8,77.3,44.75,44.73,45,20.12,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:32.0919,172.8,77.3,44.75,44.73,45,20.14,61,742.3,736.7,0,44.5,45
2018-12-09 08:01:32.3419,172.8,77.3,44.75,44.73,45,20.15,62,425,425,0,44.5,45
2018-12-09 08:01:32.5919,172.8,77.3,44.75,44.73,45,20.12,64,32.4,32.7,0,44.5,45
2018-12-09 08:01:32.8419,172.8,77.3,44.75,44.73,45,20.13,3,740.2,28,24.5,44.5,45
2018-12-09 08:01:33.0919,172.8,77.3,44.75,44.73,45,20.13,4,740.1,28.1,25,44.5,45
2018-12-09 08:01:33.3419,172.8,77.3,44.75,44.73,45,20.13,65,21210,21170,0,44.5,45
2018-12-09 08:01:33.5920,172.8,77.3,44.75,44.73,45,20.12,66,5090,5090,0,44.5,45
2018-12-09 08:01:33.8420,172.8,77.3,44.75,44.73,45.1,20.12,1,740.2,28,27,44.5,45
2018-12-09 08:01:34.0920,172.8,77.3,44.75,44.73,45,20.12,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:34.3420,172.8,77.3,44.75,44.73,45,19.96,65,21210,21180,0,44.5,45
2018-12-09 08:01:34.5920,172.8,77.3,44.75,44.73,45,20.12,51,3.78,3.76,0,44.5,45
2018-12-09 08:01:34.8420,172.8,77.3,44.75,44.73,45,20.14,63,50,50,0,44.5,45
2018-12-09 08:01:35.0919,172.8,77.3,44.75,44.73,45,20.1,67,27.8,27.7,0,44.5,45
2018-12-09 08:01:35.3419,172.8,77.3,44.75,44.73,45,20.14,52,3.78,3.76,0,44.5,45
2018-12-09 08:01:35.5919,172.8,77.3,44.75,44.73,45,20.11,6,21220,27.8,3.8,44.5,45
2018-12-09 08:01:35.8419,172.8,77.3,44.75,44.73,45.1,20.25,7,21180,27.7,3.8,44.5,45
2018-12-09 08:01:36.0920,172.8,77.3,44.75,44.73,45,20.12,1,740.3,28,27,44.5,45
2018-12-09 08:01:36.3420,172.8,77.3,44.75,44.73,45,20.12,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:36.5920,172.8,77.3,44.75,44.73,45,20.12,61,742.4,736.9,0,44.5,45
2018-12-09 08:01:36.8420,172.8,77.3,44.75,44.73,45,20.12,62,425,425,0,44.5,45
2018-12-09 08:01:37.0920,172.8,77.3,44.75,44.73,45,20.11,64,32.5,32.8,0,44.5,45
2018-12-09 08:01:37.3420,172.8,77.3,45,44.73,45,20.12,3,740.3,28,24.5,44.5,45
2018-12-09 08:01:37.5920,172.8,77.3,45,44.73,45,20.14,4,740.1,28.1,25,44.5,45
2018-12-09 08:01:37.8420,172.8,77.3,45,44.73,45,20.11,65,21210,21170,0,44.5,45
2018-12-09 08:01:38.0920,172.8,77.3,45,44.73,45,20.12,66,5080,5080,0,44.5,45
2018-12-09 08:01:38.3420,172.8,77.3,45,44.73,45,20.22,1,740.3,28,27,44.5,45
2018-12-09 08:01:38.5920,172.8,77.3,45,44.73,45,20.13,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:38.8420,172.8,77.3,45,44.73,45,20.13,65,21210,21170,0,44.5,45
2018-12-09 08:01:39.0920,172.8,77.3,45,44.73,45,20.12,51,3.78,3.76,0,44.5,45
2018-12-09 08:01:39.3420,172.8,77.3,45,44.73,45,20.12,63,50,50,0,44.5,45
2018-12-09 08:01:39.5920,172.8,77.3,45,44.73,45,20.13,67,27.8,27.7,0,44.5,45
2018-12-09 08:01:39.8420,172.8,77.3,45,44.73,45,20.13,52,3.78,3.76,0,44.5,45
2018-12-09 08:01:40.0920,172.8,77.3,45,44.73,45,20.13,6,21210,27.8,3.8,44.5,45
2018-12-09 08:01:40.3420,172.8,77.3,45,44.73,45,20.12,7,21170,27.7,3.8,44.5,45
2018-12-09 08:01:40.5920,172.8,77.3,45,44.73,45,20.12,1,740.3,28,27,44.5,45
2018-12-09 08:01:40.8420,172.8,77.3,45,44.73,45.1,20.14,2,740.1,28.1,27,44.5,45
2018-12-09 08:01:41.0920,172.8,77.3,45,44.73,45,20.12,61,742.4,736.9,0,44.5,45
2018-12-09 08:01:41.3420,172.8,77.3,45,44.73,45,20.1,62,425,425,0,45,45
2018-12-09 08:01:41.5920,172.8,77.3,45,44.73,45,20.12,64,32.5,32.8,0,45,45
2018-12-09 08:01:41.8420,172.8,77.3,45,44.73,45,20.13,3,740.4,28,24.5,45,45
2018-12-09 08:01:42.0920,172.8,77.3,45,44.73,45,20.12,4,740.1,28.1,25,45,45
2018-12-09 08:01:42.3420,172.8,77.3,45,44.73,45,20.13,65,21200,21180,0,45,45
2018-12-09 08:01:42.5920,172.8,77.3,45,44.73,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:01:42.8420,172.8,77.3,45,44.73,45,20.13,1,740.4,28,27,45,45
2018-12-09 08:01:43.0920,172.8,77.3,45,44.73,44.9,20.12,2,740.1,28.1,27,45,45
2018-12-09 08:01:43.3420,172.8,77.3,45,44.73,45,20.12,65,21200,21180,0,45,45
2018-12-09 08:01:43.5920,172.8,77.3,45,44.73,45,20.12,51,3.78,3.76,0,45,45
2018-12-09 08:01:43.8420,172.8,77.3,45,44.73,45,20.14,63,50,50,0,45,45
2018-12-09 08:01:44.0921,172.8,77.3,45,44.73,45,20.13,67,27.8,27.7,0,45,45
2018-12-09 08:01:44.3421,172.8,77.3,45,44.73,45,20.13,52,3.78,3.76,0,45,45
2018-12-09 08:01:44.5921,172.8,77.3,45,44.73,45,20.11,6,21200,27.8,3.8,45,45
2018-12-09 08:01:44.8421,172.8,77.3,45,44.73,45,20.09,7,21180,27.7,3.8,45,45
2018-12-09 08:01:45.0921,172.8,77.3,45,44.73,45,20.11,1,740.4,28,27,45,45
2018-12-09 08:01:45.3420,172.8,77.3,45,44.73,45,20,2,740.1,28.1,27,45,45
2018-12-09 08:01:45.5920,172.8,77.3,45,44.73,45,20.13,61,742.3,736.9,0,45,45
2018-12-09 08:01:45.8421,172.8,77.3,45,44.73,45,20.13,62,425,425,0,45,45
2018-12-09 08:01:46.0921,172.8,77.3,45,44.73,45,20.12,64,32.4,32.8,0,45,45
2018-12-09 08:01:46.3421,172.8,77.3,45,44.73,45,20.22,3,740.4,28,24.5,45,45
2018-12-09 08:01:46.5921,172.8,77.3,45,44.73,45,20.13,4,740.1,28.1,25,45,45
2018-12-09 08:01:46.8420,172.8,77.3,45,44.73,45,20.13,65,21200,21190,0,45,45
2018-12-09 08:01:47.0920,172.8,77.4,45,44.79,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:01:47.3420,172.8,77.4,45,44.79,45,20.13,1,740.4,28,27,45,45
2018-12-09 08:01:47.5920,172.8,77.4,45,44.79,45,20.12,2,740.1,28.1,27,45,45
2018-12-09 08:01:47.8421,172.8,77.4,45,44.79,44.9,20.13,65,21210,21190,0,45,45
2018-12-09 08:01:48.0921,172.8,77.4,45,44.79,45,20.12,51,3.78,3.76,0,45,45
2018-12-09 08:01:48.3421,172.8,77.4,45,44.79,45,20.13,63,50,50,0,45,45
2018-12-09 08:01:48.5921,172.8,77.4,45,44.79,45,20.13,67,27.8,27.7,0,45,45
2018-12-09 08:01:48.8421,172.8,77.4,45,44.79,45,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:01:49.0921,172.8,77.4,45,44.79,45,20.13,6,21200,27.8,3.8,45,45
2018-12-09 08:01:49.3420,172.8,77.4,45,44.79,45,20.12,7,21190,27.7,3.8,45,45
2018-12-09 08:01:49.5920,172.8,77.4,45,44.79,45,20.09,1,740.5,28,27,45,45
2018-12-09 08:01:49.8421,172.8,77.4,45,44.79,45,20.13,2,740.2,28.1,27,45,45
2018-12-09 08:01:50.0921,172.8,77.4,45,44.79,45,20.12,61,742.6,737,0,45,45
2018-12-09 08:01:50.3421,172.8,77.4,45,44.79,45,20.12,62,425,425,0,45,45
2018-12-09 08:01:50.5921,172.8,77.4,45,44.79,45,20.13,64,32.4,32.8,0,45,45
2018-12-09 08:01:50.8421,172.8,77.4,45,44.79,45,20.12,3,740.5,28,24.5,45,45
2018-12-09 08:01:51.0921,172.8,77.5,45,44.85,45,20.09,4,740.2,28.1,25,45,45
2018-12-09 08:01:51.3421,172.8,77.5,45,44.85,45,20.13,65,21200,21190,0,45,45
2018-12-09 08:01:51.5921,172.8,77.5,45,44.85,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:01:51.8421,172.8,77.5,45,44.85,45.1,20.13,1,740.5,28,27,45,45
2018-12-09 08:01:52.0921,172.8,77.5,45,44.85,45,20.12,2,740.2,28.1,27,45,45
2018-12-09 08:01:52.3421,172.8,77.5,45,44.85,45,20.12,65,21200,21190,0,45,45
2018-12-09 08:01:52.5922,172.8,77.5,45,44.85,45,20.12,51,3.78,3.76,0,45,45
2018-12-09 08:01:52.8422,172.8,77.5,45,44.85,45,20.12,63,50,50,0,45,45
2018-12-09 08:01:53.0922,172.8,77.5,45,44.85,45,20.16,67,27.8,27.7,0,45,45
2018-12-09 08:01:53.3422,172.8,77.5,45,44.85,45.1,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:01:53.5922,172.8,77.5,45,44.85,45.1,20.12,6,21210,27.8,3.8,45,45
2018-12-09 08:01:53.8422,172.8,77.5,45,44.85,45.1,20.13,7,21200,27.7,3.8,45,45
2018-12-09 08:01:54.0922,172.8,77.5,45,44.85,45,20.13,1,740.5,28,27,45,45
2018-12-09 08:01:54.3421,172.8,77.5,45,44.85,45,20.13,2,740.2,28.1,27,45,45
2018-12-09 08:01:54.5921,172.8,77.5,45,44.85,45,20.12,61,742.6,737,0,45,45
2018-12-09 08:01:54.8422,172.8,77.5,45,44.85,45,20.13,62,425,425,0,45,45
2018-12-09 08:01:55.0922,172.8,77.5,45,44.85,45,20.13,64,32.4,32.7,0,45,45
2018-12-09 08:01:55.3422,172.8,77.6,45,44.91,45,20.11,3,740.5,28,24.5,45,45
2018-12-09 08:01:55.5922,172.8,77.6,45,44.91,45,20.13,4,740.2,28.1,25,45,45
2018-12-09 08:01:55.8422,172.8,77.6,45,44.91,45,20.12,65,21200,21190,0,45,45
2018-12-09 08:01:56.0922,172.8,77.6,45,44.91,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:01:56.3422,172.8,77.6,45,44.91,45,20.12,1,740.5,28,27,45,45
2018-12-09 08:01:56.5922,172.8,77.6,45,44.91,45,20.13,2,740.3,28.1,27,45,45
2018-12-09 08:01:56.8422,172.8,77.6,45,44.91,45,20.13,65,21200,21200,0,45,45
2018-12-09 08:01:57.0922,172.8,77.6,45,44.91,45,20.13,51,3.78,3.76,0,45,45
2018-12-09 08:01:57.3422,172.8,77.6,45,44.91,45,20.13,63,50,50,0,45,45
2018-12-09 08:01:57.5922,172.8,77.6,45,44.91,45,20.14,67,27.8,27.7,0,45,45
2018-12-09 08:01:57.8422,172.8,77.6,45,44.91,45,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:01:58.0922,172.8,77.6,45,44.91,45,20.12,6,21200,27.8,3.8,45,45
2018-12-09 08:01:58.3422,172.8,77.6,45,44.91,45.1,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:01:58.5923,172.8,77.6,45,44.91,45.1,20.12,1,740.5,28,27,45,45
2018-12-09 08:01:58.8423,172.8,77.6,45,44.91,45,20.13,2,740.3,28.1,27,45,45
2018-12-09 08:01:59.0922,172.8,77.6,45,44.91,45,20.14,61,742.6,737.1,0,45,45
2018-12-09 08:01:59.3422,172.8,77.6,45,44.91,45,20.03,62,425,425,0,45,45
2018-12-09 08:01:59.5922,172.8,77.6,45,44.91,45,20.13,64,32.4,32.8,0,45,45
2018-12-09 08:01:59.8421,172.8,77.6,45,44.91,45,20.12,3,740.5,28,24.5,45,45
2018-12-09 08:02:00.0921,172.8,77.6,45,44.91,45.1,20.13,4,740.3,28.1,25,45,45
2018-12-09 08:02:00.3422,172.8,77.6,45,44.91,45,20.12,65,21200,21200,0,45,45
2018-12-09 08:02:00.5922,172.8,77.6,45,44.91,45,20.13,66,5090,5090,0,45,45
2018-12-09 08:02:00.8422,172.8,77.6,45,44.91,45,20.12,1,740.5,28,27,45,45
2018-12-09 08:02:01.0922,172.8,77.6,45,44.91,45,20.13,2,740.3,28.1,27,45,45
2018-12-09 08:02:01.3422,172.8,77.6,45,44.91,45,20.11,65,21200,21200,0,45,45
2018-12-09 08:02:01.5923,172.8,77.6,45,44.91,45,20.12,51,3.78,3.76,0,45,45
2018-12-09 08:02:01.8423,172.8,77.6,45,44.91,45,20.12,63,50,50,0,45,45
2018-12-09 08:02:02.0923,172.8,77.6,45,44.91,45,20.13,67,27.8,27.7,0,45,45
2018-12-09 08:02:02.3422,172.8,77.6,45,44.91,45,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:02:02.5922,172.8,77.6,45,44.91,45,20.13,6,21200,27.8,3.8,45,45
2018-12-09 08:02:02.8422,172.8,77.6,45,44.91,45,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:02:03.0922,172.8,77.6,45,44.91,45,20.12,1,740.6,27.8,27,45,45
2018-12-09 08:02:03.3423,172.8,77.6,45,44.91,45.1,20.13,2,740.4,28.1,27,45,45
2018-12-09 08:02:03.5923,172.8,77.6,45,44.91,45,20.11,61,742.7,737.1,0,45,45
2018-12-09 08:02:03.8423,172.8,77.6,45,44.91,45,20.12,62,425,425,0,45,45
2018-12-09 08:02:04.0923,172.8,77.6,45,44.91,45,20.13,64,32.4,32.8,0,45,45
2018-12-09 08:02:04.3423,172.8,77.8,45,45.02,45,20.13,3,740.6,27.8,24.5,45,45
2018-12-09 08:02:04.5923,172.8,77.8,45,45.02,45,20.12,4,740.4,28.1,25,45,45
2018-12-09 08:02:04.8423,172.8,77.8,45,45.02,45,20.13,65,21200,21200,0,45,45
2018-12-09 08:02:05.0923,172.8,77.8,45,45.02,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:02:05.3423,172.8,77.8,45,45.02,45,20.12,1,740.6,27.8,27,45,45
2018-12-09 08:02:05.5923,172.8,77.8,45,45.02,45,20.12,2,740.4,28.1,27,45,45
2018-12-09 08:02:05.8423,172.8,77.8,45,45.02,45,20.13,65,21200,21200,0,45,45
2018-12-09 08:02:06.0923,172.8,77.8,45,45.02,45,20.11,51,3.78,3.76,0,45,45
2018-12-09 08:02:06.3423,172.8,77.8,45,45.02,45,20.12,63,50,50,0,45,45
2018-12-09 08:02:06.5923,172.8,77.8,45,45.02,45,20.12,67,27.8,27.7,0,45,45
2018-12-09 08:02:06.8423,172.8,77.8,45,45.02,45,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:02:07.0923,172.8,77.8,45,45.02,45,20.13,6,21200,27.8,3.8,45,45
2018-12-09 08:02:07.3423,172.8,77.8,45,45.02,45,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:02:07.5923,172.8,77.8,45,45.02,45,20.12,1,740.6,27.8,27,45,45
2018-12-09 08:02:07.8423,172.8,77.8,45,45.02,45,20.12,2,740.4,28.1,27,45,45
2018-12-09 08:02:08.0922,172.8,77.8,45,45.02,45.1,20.11,61,742.7,737.2,0,45,45
2018-12-09 08:02:08.3423,172.8,77.8,45,45.02,45,20.12,62,425,425,0,45,45
2018-12-09 08:02:08.5923,172.8,77.8,45,45.02,45,20.11,64,32.4,32.8,0,45,45
2018-12-09 08:02:08.8423,172.8,77.8,45,45.02,45,20.11,3,740.6,27.8,24.5,45,45
2018-12-09 08:02:09.0923,172.8,77.8,45,45.02,45,20.08,4,740.4,28.1,25,45,45
2018-12-09 08:02:09.3423,172.8,77.8,45,45.02,45,20.12,65,21200,21200,0,45,45
2018-12-09 08:02:09.5923,172.8,77.8,45,45.02,45,20.12,66,5090,5090,0,45,45
2018-12-09 08:02:09.8423,172.8,77.8,45,45.02,45,20.13,1,740.6,27.8,27,45,45
2018-12-09 08:02:10.0923,172.8,77.8,45,45.02,45,20.12,2,740.4,28.1,27,45,45
2018-12-09 08:02:10.3424,172.8,77.8,45,45.02,45,20.09,65,21200,21200,0,45,45
2018-12-09 08:02:10.5924,172.8,77.8,45,45.02,45,20.12,51,3.78,3.76,0,45,45
2018-12-09 08:02:10.8424,172.8,77.8,45,45.02,45,20.14,63,50,50,0,45,45
2018-12-09 08:02:11.0924,172.8,77.8,45,45.02,45,20.12,67,27.8,27.7,0,45,45
2018-12-09 08:02:11.3424,172.8,77.8,45,45.02,45,20.11,52,3.79,3.76,0,45,45
2018-12-09 08:02:11.5924,172.8,77.8,45,45.02,45,20.1,6,21200,27.8,3.8,45,45
2018-12-09 08:02:11.8423,172.8,77.8,45,45.02,45,20.07,7,21200,27.7,3.8,45,45
2018-12-09 08:02:12.0923,172.8,77.8,45,45.02,45,20.1,1,740.7,27.8,27,45,45
2018-12-09 08:02:12.3424,172.8,77.8,45,45.02,45,20.01,2,740.5,28.1,27,45,45
2018-12-09 08:02:12.5924,172.8,77.8,45,45.02,45,20.13,61,742.8,737.2,0,45,45
2018-12-09 08:02:12.8424,172.8,77.8,45,45.02,45,20.12,62,425,425,0,45,45
2018-12-09 08:02:13.0925,172.8,77.8,45,45.02,45,20.12,64,32.4,32.8,0,45,45
2018-12-09 08:02:13.3425,172.8,77.8,45,45.02,45,20.12,3,740.7,27.8,24.5,45,45
2018-12-09 08:02:13.5925,172.8,77.8,45,45.02,45,20.13,4,740.5,28.1,25,45,45
2018-12-09 08:02:13.8424,172.8,77.8,45,45.02,45,20.13,65,21200,21200,0,45,45
2018-12-09 08:02:14.0924,172.8,77.8,45,45.02,45,20.13,66,5090,5080,0,45,45
2018-12-09 08:02:14.3424,172.8,77.8,45,45.02,45.1,20.12,1,740.7,27.8,27,45,45
2018-12-09 08:02:14.5924,172.8,77.8,45,45.02,45.1,20.12,2,740.5,28.1,27,45,45
2018-12-09 08:02:14.8424,172.8,77.8,45,45.02,45,20.14,65,21200,21200,0,45,45
2018-12-09 08:02:15.0924,172.8,77.8,45,45.02,45,20.13,51,3.78,3.76,0,45,45
2018-12-09 08:02:15.3424,172.8,77.8,45,45.02,45,20.12,63,50,50,0,45,45
2018-12-09 08:02:15.5924,172.8,77.8,45,45.02,44.9,20.12,67,27.8,27.7,0,45,45
2018-12-09 08:02:15.8424,172.8,77.8,45,45.02,45,20.1,52,3.79,3.76,0,45,45
2018-12-09 08:02:16.0924,172.8,77.8,45,45.02,45.1,20.13,6,21200,27.8,3.8,45,45
2018-12-09 08:02:16.3424,172.8,77.8,45,45.02,45,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:02:16.5924,172.8,77.8,45,45.02,45.1,20.13,1,740.7,27.8,27,45,45
2018-12-09 08:02:16.8424,172.8,77.8,45,45.02,45,20.18,2,740.5,28.1,27,45,45
2018-12-09 08:02:17.0924,172.8,77.8,45,45.02,45,20.12,61,742.8,737.3,0,45,45
2018-12-09 08:02:17.3424,172.8,77.8,45,45.02,45,20.13,62,425,425,0,45,45
2018-12-09 08:02:17.5924,172.8,77.8,45,45.02,45,20.12,64,32.4,32.8,0,45,45
2018-12-09 08:02:17.8424,172.8,77.8,45,45.02,45,20.13,3,740.8,28,24.5,45,45
2018-12-09 08:02:18.0924,172.8,77.8,45,45.02,45,20.11,4,740.5,28.1,25,45,45
2018-12-09 08:02:18.3425,172.8,77.8,45,45.02,45,20.14,65,21200,21200,0,45,45
2018-12-09 08:02:18.5925,172.8,77.8,45,45.02,45,20.13,66,5090,5090,0,45,45
2018-12-09 08:02:18.8425,172.8,77.8,45,45.02,45,20.13,1,740.8,28,27,45,45
2018-12-09 08:02:19.0925,172.8,77.8,45,45.02,45,20.12,2,740.5,28.1,27,45,45
2018-12-09 08:02:19.3426,172.8,77.8,45,45.02,45.1,20.16,65,21200,21200,0,45,45
2018-12-09 08:02:19.5926,172.8,77.8,45,45.02,45.1,20.12,51,3.79,3.76,0,45,45
2018-12-09 08:02:19.8426,172.8,77.8,45,45.02,45,20.12,63,50,50,0,45,45
2018-12-09 08:02:20.0926,172.8,77.9,45,45.08,45,20.14,67,27.8,27.7,0,45,45
2018-12-09 08:02:20.3425,172.8,77.9,45,45.08,45,20.16,52,3.79,3.76,0,45,45
2018-12-09 08:02:20.5925,172.8,77.9,45,45.08,45,20.13,6,21210,27.8,3.8,45,45
2018-12-09 08:02:20.8425,172.8,77.9,45,45.08,45.1,20.12,7,21210,27.7,3.8,45,45
2018-12-09 08:02:21.0925,172.8,77.9,45,45.08,45.1,20.13,1,740.8,28,27,45,45
2018-12-09 08:02:21.3425,172.8,77.9,45,45.08,45.1,20.12,2,740.5,28.1,27,45,45
2018-12-09 08:02:21.5926,172.8,77.9,45,45.08,45,20.13,61,742.8,737.4,0,45,45
2018-12-09 08:02:21.8425,172.8,77.9,45,45.08,45,20.1,62,425,425,0,45,45
2018-12-09 08:02:22.0925,172.8,77.9,45,45.08,45,20.07,64,32.5,32.8,0,45,45
2018-12-09 08:02:22.3425,172.8,77.9,45,45.08,45,20.08,3,740.8,28,24.5,45,45
2018-12-09 08:02:22.5925,172.8,77.9,45,45.08,45.1,20.13,4,740.5,28.1,25,45,45
2018-12-09 08:02:22.8424,172.8,77.9,45,45.08,45,20.11,65,21200,21200,0,45,45
2018-12-09 08:02:23.0924,172.8,77.9,45,45.08,45,20.12,66,5080,5080,0,45,45
2018-12-09 08:02:23.3425,172.8,77.9,45,45.08,45,20.12,1,740.8,28,27,45,45
2018-12-09 08:02:23.5925,172.8,77.9,45,45.08,45,20.13,2,740.5,28.1,27,45,45
2018-12-09 08:02:23.8425,172.8,77.9,45,45.08,45,20.11,65,21200,21200,0,45,45
2018-12-09 08:02:24.0925,172.8,77.9,45,45.08,45,20.12,51,3.79,3.76,0,45,45
2018-12-09 08:02:24.3425,172.8,78,45,45.14,45.1,20.13,63,50,50,0,45,45
2018-12-09 08:02:24.5925,172.8,78,45,45.14,45,20.12,67,27.8,27.7,0,45,45
2018-12-09 08:02:24.8425,172.8,78,45,45.14,45,20.14,52,3.79,3.76,0,45,45
2018-12-09 08:02:25.0926,172.8,78,45,45.14,45,20.12,6,21210,27.8,3.8,45,45
2018-12-09 08:02:25.3426,172.8,78,45,45.14,45,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:02:25.5926,172.8,78,45,45.14,45,20.12,1,740.8,28,27,45,45
2018-12-09 08:02:25.8426,172.8,78,45,45.14,45.1,20.12,2,740.6,28.1,27,45,45
2018-12-09 08:02:26.0926,172.8,78,45,45.14,45.1,20.12,61,742.9,737.3,0,45,45
2018-12-09 08:02:26.3425,172.8,78,45,45.14,45,20.12,62,425,425,0,45,45
2018-12-09 08:02:26.5925,172.8,78,45,45.14,45,20.12,64,32.4,32.8,0,45,45
2018-12-09 08:02:26.8425,172.8,78,45,45.14,45,20.13,3,740.8,28,24.5,45,45
2018-12-09 08:02:27.0925,172.8,78,45,45.14,45,20.12,4,740.6,28.1,25,45,45
2018-12-09 08:02:27.3425,172.8,78,45,45.14,45,20.12,65,21210,21210,0,45,45
2018-12-09 08:02:27.5925,172.8,78,45,45.14,45.1,20.13,66,5080,5080,0,45,45
2018-12-09 08:02:27.8425,172.8,78,45,45.14,45,20.12,1,740.8,28,27,45,45
2018-12-09 08:02:28.0925,172.8,78,45,45.14,45,20.13,2,740.6,28.1,27,45,45
2018-12-09 08:02:28.3425,172.8,78,45,45.14,45,20.13,65,21210,21200,0,45,45
2018-12-09 08:02:28.5925,172.8,78,45,45.14,45,20.12,51,3.79,3.76,0,45,45
2018-12-09 08:02:28.8425,172.8,78,45,45.14,45,20.1,63,50,50,0,45,45
2018-12-09 08:02:29.0925,172.8,78,45,45.14,45,20.13,67,27.8,27.7,0,45,45
2018-12-09 08:02:29.3425,172.8,78,45,45.14,45,20.13,52,3.79,3.76,0,45,45
2018-12-09 08:02:29.5925,172.8,78,45,45.14,45,20.12,6,21210,27.8,3.8,45,45
2018-12-09 08:02:29.8425,172.8,78,45,45.14,45,20.12,7,21210,27.7,3.8,45,45
2018-12-09 08:02:30.0925,172.8,78,45,45.14,45,20.13,1,740.8,28,27,45,45
2018-12-09 08:02:30.3425,172.8,78,45,45.14,45,20.19,2,740.6,28.1,27,45,45
2018-12-09 08:02:30.5925,172.8,78,45,45.14,45,20.12,61,742.9,737.4,0,45,45
2018-12-09 08:02:30.8426,172.8,78,45,45.14,45,20.13,62,425,425,0,45,45
2018-12-09 08:02:31.0926,172.8,78,45,45.14,45.1,20.12,64,32.4,32.8,0,45,45
2018-12-09 08:02:31.3425,172.8,78,45,45.14,45,20.13,3,740.8,28,24.5,45,45
2018-12-09 08:02:31.5925,172.8,78,45,45.14,45,20.12,4,740.6,28.1,25,45,45
2018-12-09 08:02:31.8425,172.8,78,45,45.14,45,20.12,65,21210,21200,0,45,45
2018-12-09 08:02:32.0925,172.8,78,45,45.14,45,20.13,66,5080,5070,0,45,45
2018-12-09 08:02:32.3425,172.8,78,45,45.14,45,20.12,1,740.8,28,27,45,45
2018-12-09 08:02:32.5926,172.8,78,45,45.14,45.1,20.12,2,740.7,28.1,27,45,45
2018-12-09 08:02:32.8426,172.8,78,45,45.14,45,20.12,65,21210,21210,0,45,45
2018-12-09 08:02:33.0926,172.8,78,45,45.14,45,20.12,51,3.79,3.76,0,45,45
2018-12-09 08:02:33.3426,172.8,78,45,45.14,45,20.14,63,50,50,0,45,45
2018-12-09 08:02:33.5926,172.8,78,45,45.14,45,20.11,67,27.8,27.7,0,45,45
2018-12-09 08:02:33.8426,172.8,78,45,45.14,45,20.1,52,3.79,3.76,0,45,45
2018-12-09 08:02:34.0926,172.8,78,45,45.14,45,20.12,6,21210,27.8,3.8,45,45
2018-12-09 08:02:34.3426,172.8,78,45,45.14,45,20.11,7,21210,27.7,3.8,45,45
2018-12-09 08:02:34.5926,172.8,78,45,45.14,45,20.11,1,740.8,28,27,45,45
2018-12-09 08:02:34.8426,172.8,78,45,45.14,45,20.15,2,740.7,28.1,27,45,45
2018-12-09 08:02:35.0925,172.8,78,45,45.14,45,20.2,61,743.1,737.4,0,45,45
2018-12-09 08:02:35.3426,172.8,78,45,45.14,45,20.22,62,425,425,0,45,45
2018-12-09 08:02:35.5926,172.8,78,45,45.14,45.1,20.14,64,32.5,32.8,0,45,45
2018-12-09 08:02:35.8426,172.8,78,45,45.14,45,20.13,3,740.8,28,24.5,45,45
2018-12-09 08:02:36.0926,172.8,78,45,45.14,45,20.12,4,740.7,28.1,25,45,45
2018-12-09 08:02:36.3426,172.8,78,45,45.14,45,20.12,65,21210,21210,0,45,45
2018-12-09 08:02:36.5926,172.8,78,45,45.14,45,20.24,66,5070,5070,0,45,45
2018-12-09 08:02:36.8426,172.8,78,45,45.14,45,20.12,1,740.8,28,27,45,45
2018-12-09 08:02:37.0926,172.8,78,45,45.14,45,20.1,2,740.7,28.1,27,45,45
2018-12-09 08:02:37.3426,172.8,78.1,45.25,45.2,45.1,20.13,65,21210,21210,0,45,45
2018-12-09 08:02:37.5926,172.8,78.1,45.25,45.2,45.1,20.12,51,3.79,3.76,0,45,45
2018-12-09 08:02:37.8426,172.8,78.1,45.25,45.2,45,20.13,63,50,50,0,45,45
2018-12-09 08:02:38.0926,172.8,78.1,45.25,45.2,45,20.13,67,27.8,27.7,0,45,45
2018-12-09 08:02:38.3426,172.8,78.1,45.25,45.2,45,20.12,52,3.79,3.76,0,45,45
2018-12-09 08:02:38.5926,172.8,78.1,45.25,45.2,45,20.13,6,21210,27.8,3.8,45,45
2018-12-09 08:02:38.8426,172.8,78.1,45.25,45.2,45,20.12,7,21200,27.7,3.8,45,45
2018-12-09 08:02:39.0926,172.8,78.1,45.25,45.2,45.1,20.14,1,740.8,28,27,45,45
2018-12-09 08:02:39.3426,172.8,78.1,45.25,45.2,45,20.13,2,740.7,28.1,27,45,45
2018-12-09 08:02:39.5927,172.8,78.1,45.25,45.2,45,20.13,61,743,737.5,0,45,45.5
2018-12-09 08:02:39.8427,172.8,78.1,45.25,45.2,45,20.13,62,425,425,0,45,45.5
2018-12-09 08:02:40.0927,172.8,78.1,45.25,45.2,45,20.12,64,32.5,32.8,0,45,45.5
2018-12-09 08:02:40.3427,172.8,78.1,45.25,45.2,45,20.12,3,741.1,28,24.5,45,45.5
2018-12-09 08:02:40.5927,172.8,78.1,45.25,45.2,45.1,20.12,4,740.9,28.1,25,45,45.5
2018-12-09 08:02:40.8427,172.8,78.1,45.25,45.2,45,20.12,65,21210,21190,0,45,45.5
2018-12-09 08:02:41.0927,172.8,78.1,45.25,45.2,45,20.12,66,5070,5070,0,45,45.5
2018-12-09 08:02:41.3426,172.8,78.1,45.25,45.2,45,20.12,1,741.1,28,27,45,45.5
2018-12-09 08:02:41.5926,172.8,78.1,45.25,45.2,45,20.13,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:41.8426,172.8,78.1,45.25,45.2,45,20.12,65,21210,21190,0,45,45.5
2018-12-09 08:02:42.0926,172.8,78.1,45.25,45.2,45.1,20.27,51,3.79,3.76,0,45,45.5
2018-12-09 08:02:42.3427,172.8,78.1,45.25,45.2,45.1,20.12,63,50,50,0,45,45.5
2018-12-09 08:02:42.5927,172.8,78.1,45.25,45.2,45,20.12,67,27.8,27.7,0,45,45.5
2018-12-09 08:02:42.8427,172.8,78.1,45.25,45.2,44.9,20.1,52,3.79,3.76,0,45,45.5
2018-12-09 08:02:43.0927,172.8,78.1,45.25,45.2,45,20.12,6,21210,27.8,3.8,45,45.5
2018-12-09 08:02:43.3427,172.8,78.1,45.25,45.2,45,20.13,7,21180,27.7,3.8,45,45.5
2018-12-09 08:02:43.5927,172.8,78.1,45.25,45.2,45,20.13,1,741.1,28,27,45,45.5
2018-12-09 08:02:43.8427,172.8,78.1,45.25,45.2,45,20.14,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:44.0927,172.8,78.1,45.25,45.2,45,20.12,61,743,737.6,0,45,45.5
2018-12-09 08:02:44.3427,172.8,78.1,45.25,45.2,45,20.13,62,425,425,0,45,45.5
2018-12-09 08:02:44.5927,172.8,78.1,45.25,45.2,45,20.11,64,32.5,32.8,0,45,45.5
2018-12-09 08:02:44.8427,172.8,78.1,45.25,45.2,45,20.13,3,741.1,28,24.5,45,45.5
2018-12-09 08:02:45.0927,172.8,78.1,45.25,45.2,45,20.09,4,740.9,28.1,25,45,45.5
2018-12-09 08:02:45.3428,172.8,78.1,45.25,45.2,45,20.12,65,21210,21180,0,45,45.5
2018-12-09 08:02:45.5928,172.8,78.1,45.25,45.2,45,20.11,66,5080,5080,0,45,45.5
2018-12-09 08:02:45.8427,172.8,78.1,45.25,45.2,45,20.13,1,741.1,28,27,45,45.5
2018-12-09 08:02:46.0927,172.8,78.1,45.25,45.2,45,20.13,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:46.3427,172.8,78.1,45.25,45.2,45,20.15,65,21210,21180,0,45,45.5
2018-12-09 08:02:46.5927,172.8,78.1,45.25,45.2,45,20.12,51,3.79,3.76,0,45,45.5
2018-12-09 08:02:46.8427,172.8,78.1,45.25,45.2,45,20.24,63,50,50,0,45,45.5
2018-12-09 08:02:47.0927,172.8,78.1,45.25,45.2,45,20.12,67,27.8,27.7,0,45,45.5
2018-12-09 08:02:47.3427,172.8,78.1,45.5,45.2,45,20.12,52,3.79,3.76,0,45,45.5
2018-12-09 08:02:47.5927,172.8,78.1,45.5,45.2,45,20.12,6,21210,27.8,3.8,45,45.5
2018-12-09 08:02:47.8427,172.8,78.1,45.5,45.2,45,20.13,7,21180,27.7,3.8,45,45.5
2018-12-09 08:02:48.0927,172.8,78.1,45.5,45.2,45,20.13,1,741.2,28,27,45,45.5
2018-12-09 08:02:48.3427,172.8,78.1,45.5,45.2,45,20.12,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:48.5927,172.8,78.1,45.5,45.2,45.1,20.12,61,743.1,737.6,0,45,45.5
2018-12-09 08:02:48.8427,172.8,78.1,45.5,45.2,45,20.12,62,425,425,0,45,45.5
2018-12-09 08:02:49.0928,172.8,78.1,45.5,45.2,45,20.13,64,32.5,32.8,0,45,45.5
2018-12-09 08:02:49.3428,172.8,78.1,45.5,45.2,45,20.12,3,741.2,28,24.5,45,45.5
2018-12-09 08:02:49.5928,172.8,78.1,45.5,45.2,45,20.12,4,740.9,28.1,25,45,45.5
2018-12-09 08:02:49.8427,172.8,78.1,45.5,45.2,45,20.12,65,21210,21170,0,45,45.5
2018-12-09 08:02:50.0927,172.8,78.1,45.5,45.2,45,20.12,66,5080,5080,0,45,45.5
2018-12-09 08:02:50.3427,172.8,78.1,45.5,45.2,45,20.15,1,741.2,28,27,45,45.5
2018-12-09 08:02:50.5927,172.8,78.1,45.5,45.2,45,20.12,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:50.8427,172.8,78.1,45.5,45.2,45,20.13,65,21210,21180,0,45,45.5
2018-12-09 08:02:51.0928,172.8,78.1,45.5,45.2,45,20.11,51,3.79,3.76,0,45,45.5
2018-12-09 08:02:51.3428,172.8,78.1,45.5,45.2,45,20.12,63,50,50,0,45,45.5
2018-12-09 08:02:51.5928,172.8,78.1,45.5,45.2,45,20.12,67,27.8,27.7,0,45,45.5
2018-12-09 08:02:51.8428,172.8,78.1,45.5,45.2,45,20.17,52,3.79,3.76,0,45,45.5
2018-12-09 08:02:52.0928,172.8,78.1,45.5,45.2,45,20.03,6,21200,27.8,3.8,45,45.5
2018-12-09 08:02:52.3428,172.8,78.1,45.5,45.2,45,20.12,7,21180,27.7,3.8,45,45.5
2018-12-09 08:02:52.5929,172.8,78.1,45.5,45.2,45,20.13,1,741.2,28,27,45,45.5
2018-12-09 08:02:52.8428,172.8,78.1,45.5,45.2,45,20.13,2,740.9,28.1,27,45,45.5
2018-12-09 08:02:53.0928,172.8,78.2,45.5,45.25,45,20.12,61,743.2,737.6,0,45,45.5
2018-12-09 08:02:53.3428,172.8,78.2,45.5,45.25,45,20.12,62,425,425,0,45,45.5
2018-12-09 08:02:53.5928,172.8,78.2,45.5,45.25,45,20.13,64,32.5,32.8,0,45,45.5
2018-12-09 08:02:53.8428,172.8,78.2,45.5,45.25,45,20.13,3,741.2,28,24.5,45,45.5
2018-12-09 08:02:54.0928,172.8,78.2,45.5,45.25,45,20.12,4,740.8,28.1,25,45.5,45.5
2018-12-09 08:02:54.3428,172.8,78.2,45.5,45.25,45,20.13,65,21200,21180,0,45.5,45.5
2018-12-09 08:02:54.5928,172.8,78.2,45.5,45.25,45,20.12,66,5080,5080,0,45.5,45.5
2018-12-09 08:02:54.8428,172.8,78.2,45.5,45.25,45,20.12,1,741.1,28,27,45.5,45.5
2018-12-09 08:02:55.0928,172.8,78.2,45.5,45.25,45,20.12,2,740.8,28.1,27,45.5,45.5
2018-12-09 08:02:55.3428,172.8,78.2,45.5,45.25,45,20.12,65,21200,21180,0,45.5,45.5
2018-12-09 08:02:55.5928,172.8,78.2,45.5,45.25,45,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:02:55.8428,172.8,78.2,45.5,45.25,45,20.13,63,50,50,0,45.5,45.5
2018-12-09 08:02:56.0928,172.8,78.2,45.5,45.25,45,20.13,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:02:56.3428,172.8,78.2,45.5,45.25,45,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:02:56.5928,172.8,78.2,45.5,45.25,45,20.13,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:02:56.8429,172.8,78.2,45.5,45.25,45,20.11,7,21190,27.7,3.8,45.5,45.5
2018-12-09 08:02:57.0929,172.8,78.2,45.5,45.25,45,20.12,1,741.1,28,27,45.5,45.5
2018-12-09 08:02:57.3429,172.8,78.3,45.5,45.31,45,20.13,2,740.8,28.1,27,45.5,45.5
2018-12-09 08:02:57.5929,172.8,78.3,45.5,45.31,45,20.13,61,743.2,737.7,0,45.5,45.5
2018-12-09 08:02:57.8429,172.8,78.3,45.5,45.31,45,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:02:58.0929,172.8,78.3,45.5,45.31,45,20.12,64,32.4,32.7,0,45.5,45.5
2018-12-09 08:02:58.3429,172.8,78.3,45.5,45.31,45,20.12,3,741.1,28,25,45.5,45.5
2018-12-09 08:02:58.5928,172.8,78.3,45.5,45.31,45,20.12,4,740.8,28.1,25,45.5,45.5
2018-12-09 08:02:58.8428,172.8,78.3,45.5,45.31,45,20.13,65,21200,21190,0,45.5,45.5
2018-12-09 08:02:59.0928,172.8,78.3,45.5,45.31,45,20.12,66,5080,5070,0,45.5,45.5
2018-12-09 08:02:59.3429,172.8,78.3,45.5,45.31,45,20.13,1,741.1,28,27,45.5,45.5
2018-12-09 08:02:59.5929,172.8,78.3,45.5,45.31,45,20.12,2,740.8,28.1,27,45.5,45.5
2018-12-09 08:02:59.8429,172.8,78.3,45.5,45.31,45.1,20.12,65,21200,21190,0,45.5,45.5
2018-12-09 08:03:00.0929,172.8,78.3,45.5,45.31,45,20.11,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:00.3429,172.8,78.4,45.5,45.37,45,20.11,63,50,50,0,45.5,45.5
2018-12-09 08:03:00.5929,172.8,78.4,45.5,45.37,45,20.12,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:00.8429,172.8,78.4,45.5,45.37,45,20.13,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:01.0929,172.8,78.4,45.5,45.37,45,20.13,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:01.3429,172.8,78.4,45.5,45.37,45,20.1,7,21190,27.7,3.8,45.5,45.5
2018-12-09 08:03:01.5929,172.8,78.4,45.5,45.37,45,20.13,1,741.3,28,27,45.5,45.5
2018-12-09 08:03:01.8428,172.8,78.4,45.5,45.37,45,20.11,2,741,28.1,27,45.5,45.5
2018-12-09 08:03:02.0928,172.8,78.4,45.5,45.37,45,20.12,61,743.2,737.6,0,45.5,45.5
2018-12-09 08:03:02.3428,172.8,78.4,45.5,45.37,45,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:03:02.5928,172.8,78.4,45.5,45.37,45,20.13,64,32.4,32.7,0,45.5,45.5
2018-12-09 08:03:02.8428,172.8,78.4,45.5,45.37,45,20.13,3,741.3,28,25,45.5,45.5
2018-12-09 08:03:03.0928,172.8,78.4,45.5,45.37,45,20.15,4,741,28.1,25,45.5,45.5
2018-12-09 08:03:03.3428,172.8,78.4,45.5,45.37,45,20.13,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:03.5928,172.8,78.4,45.5,45.37,45,20.17,66,5080,5080,0,45.5,45.5
2018-12-09 08:03:03.8429,172.8,78.4,45.5,45.37,45,20.27,1,741.3,28,27,45.5,45.5
2018-12-09 08:03:04.0929,172.8,78.4,45.5,45.37,45,20.12,2,741,28.1,27,45.5,45.5
2018-12-09 08:03:04.3429,172.8,78.4,45.5,45.37,45,20.12,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:04.5928,172.8,78.4,45.5,45.37,45,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:04.8428,172.8,78.4,45.5,45.37,45,20.14,63,50,50,0,45.5,45.5
2018-12-09 08:03:05.0928,172.8,78.4,45.5,45.37,45.1,20.12,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:05.3429,172.8,78.4,45.5,45.37,45,20.13,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:05.5929,172.8,78.4,45.5,45.37,45,20.12,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:05.8429,172.8,78.4,45.5,45.37,45,20.13,7,21200,27.7,3.8,45.5,45.5
2018-12-09 08:03:06.0929,172.8,78.4,45.5,45.37,45,20.12,1,741.3,28,27,45.5,45.5
2018-12-09 08:03:06.3429,172.8,78.4,45.5,45.37,45,20.13,2,741,28.1,27,45.5,45.5
2018-12-09 08:03:06.5929,172.8,78.4,45.5,45.37,45,20.12,61,743.3,737.8,0,45.5,45.5
2018-12-09 08:03:06.8429,172.8,78.4,45.5,45.37,45,20.13,62,425,425,0,45.5,45.5
2018-12-09 08:03:07.0929,172.8,78.4,45.5,45.37,45,20.13,64,32.4,32.8,0,45.5,45.5
2018-12-09 08:03:07.3429,172.8,78.4,45.5,45.37,45,20.12,3,741.3,28,25,45.5,45.5
2018-12-09 08:03:07.5929,172.8,78.4,45.5,45.37,45,20.12,4,741,28.1,25,45.5,45.5
2018-12-09 08:03:07.8429,172.8,78.4,45.5,45.37,45,20.12,65,21200,21190,0,45.5,45.5
2018-12-09 08:03:08.0929,172.8,78.4,45.5,45.37,45,20.12,66,5080,5080,0,45.5,45.5
2018-12-09 08:03:08.3429,172.8,78.4,45.5,45.37,45,20.15,1,741.3,28,27,45.5,45.5
2018-12-09 08:03:08.5929,172.8,78.4,45.5,45.37,45,20.12,2,741.1,28.1,27,45.5,45.5
2018-12-09 08:03:08.8429,172.8,78.4,45.5,45.37,45,20.12,65,21200,21190,0,45.5,45.5
2018-12-09 08:03:09.0929,172.8,78.4,45.5,45.37,45,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:09.3429,172.8,78.4,45.5,45.37,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:09.5929,172.8,78.4,45.5,45.37,45,20.12,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:09.8429,172.8,78.4,45.5,45.37,45,20.13,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:10.0929,172.8,78.4,45.5,45.37,45,20.11,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:10.3429,172.8,78.5,45.5,45.43,45,20.13,7,21200,27.7,3.8,45.5,45.5
2018-12-09 08:03:10.5930,172.8,78.5,45.5,45.43,45,20.14,1,741.3,27.8,27,45.5,45.5
2018-12-09 08:03:10.8430,172.8,78.5,45.5,45.43,45,20.14,2,741.1,28.1,27,45.5,45.5
2018-12-09 08:03:11.0930,172.8,78.5,45.5,45.43,45,20.13,61,743.3,737.8,0,45.5,45.5
2018-12-09 08:03:11.3430,172.8,78.5,45.5,45.43,45,20.15,62,425,425,0,45.5,45.5
2018-12-09 08:03:11.5930,172.8,78.5,45.5,45.43,45,20.12,64,32.4,32.8,0,45.5,45.5
2018-12-09 08:03:11.8430,172.8,78.5,45.5,45.43,45,20.1,3,741.3,27.8,25,45.5,45.5
2018-12-09 08:03:12.0929,172.8,78.5,45.5,45.43,45,20.12,4,741.1,28.1,25,45.5,45.5
2018-12-09 08:03:12.3429,172.8,78.5,45.5,45.43,45,20.12,65,21210,21200,0,45.5,45.5
2018-12-09 08:03:12.5929,172.8,78.5,45.5,45.43,45,20.14,66,5080,5080,0,45.5,45.5
2018-12-09 08:03:12.8429,172.8,78.5,45.5,45.43,45,20.12,1,741.3,27.8,27,45.5,45.5
2018-12-09 08:03:13.0929,172.8,78.5,45.5,45.43,45,20.12,2,741.1,28.1,27,45.5,45.5
2018-12-09 08:03:13.3429,172.8,78.5,45.5,45.43,45,20.2,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:13.5930,172.8,78.5,45.5,45.43,45,20.1,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:13.8430,172.8,78.5,45.5,45.43,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:14.0930,172.8,78.5,45.5,45.43,45,20.11,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:14.3430,172.8,78.5,45.5,45.43,45,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:14.5930,172.8,78.5,45.5,45.43,45,20.13,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:14.8430,172.8,78.5,45.5,45.43,45,20.13,7,21200,27.7,3.8,45.5,45.5
2018-12-09 08:03:15.0930,172.8,78.5,45.5,45.43,45,20.12,1,741.3,27.8,27,45.5,45.5
2018-12-09 08:03:15.3430,172.8,78.5,45.5,45.43,45,20.13,2,741.1,28.1,27,45.5,45.5
2018-12-09 08:03:15.5930,172.8,78.5,45.5,45.43,45,20.12,61,743.5,737.9,0,45.5,45.5
2018-12-09 08:03:15.8430,172.8,78.5,45.5,45.43,45.1,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:03:16.0930,172.8,78.5,45.5,45.43,45.1,20.12,64,32.4,32.8,0,45.5,45.5
2018-12-09 08:03:16.3430,172.8,78.5,45.5,45.43,45,20.12,3,741.5,27.7,25,45.5,45.5
2018-12-09 08:03:16.5930,172.8,78.5,45.5,45.43,45,20.13,4,741.2,28.1,25,45.5,45.5
2018-12-09 08:03:16.8430,172.8,78.5,45.5,45.43,45,20.12,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:17.0930,172.8,78.5,45.5,45.43,45,20.12,66,5090,5080,0,45.5,45.5
2018-12-09 08:03:17.3430,172.8,78.5,45.5,45.43,45,20.12,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:17.5930,172.8,78.5,45.5,45.43,45,20.12,2,741.2,28.1,27,45.5,45.5
2018-12-09 08:03:17.8430,172.8,78.5,45.5,45.43,45.1,20.12,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:18.0930,172.8,78.5,45.5,45.43,45.1,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:18.3430,172.8,78.5,45.5,45.43,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:18.5930,172.8,78.5,45.5,45.43,45,20.12,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:18.8431,172.8,78.5,45.5,45.43,45,20.14,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:19.0931,172.8,78.5,45.5,45.43,45,20.12,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:19.3431,172.8,78.5,45.5,45.43,45,20.12,7,21200,27.7,3.8,45.5,45.5
2018-12-09 08:03:19.5931,172.8,78.5,45.5,45.43,45,20.13,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:19.8431,172.8,78.5,45.5,45.43,45,20.11,2,741.2,28.1,27,45.5,45.5
2018-12-09 08:03:20.0931,172.8,78.5,45.5,45.43,45,20.13,61,743.4,737.9,0,45.5,45.5
2018-12-09 08:03:20.3431,172.8,78.5,45.5,45.43,45,20.14,62,425,425,0,45.5,45.5
2018-12-09 08:03:20.5930,172.8,78.5,45.5,45.43,45,20.12,64,32.3,32.7,0,45.5,45.5
2018-12-09 08:03:20.8431,172.8,78.5,45.5,45.43,45.1,20.13,3,741.5,27.7,25,45.5,45.5
2018-12-09 08:03:21.0931,172.8,78.5,45.5,45.43,45.1,20.12,4,741.2,28.1,25,45.5,45.5
2018-12-09 08:03:21.3431,172.8,78.5,45.5,45.43,45,20.12,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:21.5931,172.8,78.5,45.5,45.43,45,20.12,66,5090,5090,0,45.5,45.5
2018-12-09 08:03:21.8431,172.8,78.5,45.5,45.43,45,20.14,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:22.0931,172.8,78.5,45.5,45.43,45,20.13,2,741.2,28.1,27,45.5,45.5
2018-12-09 08:03:22.3431,172.8,78.5,45.5,45.43,45,20.12,65,21210,21210,0,45.5,45.5
2018-12-09 08:03:22.5931,172.8,78.5,45.5,45.43,45,20.13,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:22.8431,172.8,78.5,45.5,45.43,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:23.0931,172.8,78.5,45.5,45.43,45,20.11,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:23.3432,172.8,78.5,45.5,45.43,45,20.14,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:23.5932,172.8,78.5,45.5,45.43,45,20.12,6,21260,27.8,3.8,45.5,45.5
2018-12-09 08:03:23.8432,172.8,78.5,45.5,45.43,45,20.13,7,21140,27.7,3.8,45.5,45.5
2018-12-09 08:03:24.0932,172.8,78.5,45.5,45.43,45,20.15,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:24.3432,172.8,78.5,45.5,45.43,45,20.13,2,741.3,28.1,27,45.5,45.5
2018-12-09 08:03:24.5932,172.8,78.5,45.5,45.43,45,20.11,61,743.5,738,0,45.5,45.5
2018-12-09 08:03:24.8432,172.8,78.5,45.5,45.43,45,20.13,62,425,425,0,45.5,45.5
2018-12-09 08:03:25.0932,172.8,78.5,45.5,45.43,45,20.1,64,32.4,32.7,0,45.5,45.5
2018-12-09 08:03:25.3431,172.8,78.5,45.5,45.43,45,20.13,3,741.5,27.7,25,45.5,45.5
2018-12-09 08:03:25.5931,172.8,78.5,45.5,45.43,45,20.12,4,741.3,28.1,25,45.5,45.5
2018-12-09 08:03:25.8431,172.8,78.5,45.5,45.43,45,20.1,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:26.0931,172.8,78.5,45.5,45.43,45,20.21,66,5090,5090,0,45.5,45.5
2018-12-09 08:03:26.3431,172.8,78.6,45.5,45.49,45,20.01,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:26.5931,172.8,78.6,45.5,45.49,45,20.12,2,741.3,28.1,27,45.5,45.5
2018-12-09 08:03:26.8431,172.8,78.6,45.5,45.49,45,20.13,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:27.0931,172.8,78.6,45.5,45.49,45,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:27.3431,172.8,78.6,45.5,45.49,45,20.14,63,50,50,0,45.5,45.5
2018-12-09 08:03:27.5931,172.8,78.6,45.5,45.49,45.1,20.13,67,27.8,27.7,0,45.5,45.5
2018-12-09 08:03:27.8431,172.8,78.6,45.5,45.49,45,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:28.0931,172.8,78.6,45.5,45.49,45,20.13,6,21200,27.8,3.8,45.5,45.5
2018-12-09 08:03:28.3431,172.8,78.6,45.5,45.49,45,20.12,7,21200,27.6,3.8,45.5,45.5
2018-12-09 08:03:28.5931,172.8,78.6,45.5,45.49,45,20.12,1,741.5,27.7,27,45.5,45.5
2018-12-09 08:03:28.8431,172.8,78.6,45.5,45.49,45,20.13,2,741.3,28.1,27,45.5,45.5
2018-12-09 08:03:29.0932,172.8,78.6,45.5,45.49,45,20.12,61,743.5,737.9,0,45.5,45.5
2018-12-09 08:03:29.3432,172.8,78.6,45.5,45.49,45,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:03:29.5933,172.8,78.6,45.5,45.49,45,20.12,64,32.4,32.7,0,45.5,45.5
2018-12-09 08:03:29.8433,172.8,78.6,45.5,45.49,45,20.14,3,741.5,27.7,25,45.5,45.5
2018-12-09 08:03:30.0933,172.8,78.7,45.5,45.54,45,20.14,4,741.3,28.1,25,45.5,45.5
2018-12-09 08:03:30.3432,172.8,78.7,45.5,45.54,45,20.12,65,21230,21180,0,45.5,45.5
2018-12-09 08:03:30.5932,172.8,78.7,45.5,45.54,45,20.12,66,5080,5090,0,45.5,45.5
2018-12-09 08:03:30.8431,172.8,78.7,45.5,45.54,45.1,20.14,1,741.6,27.7,27,45.5,45.5
2018-12-09 08:03:31.0931,172.8,78.7,45.5,45.54,45,20.14,2,741.4,28.1,27,45.5,45.5
