Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:03:31.3432,172.8,78.7,45.5,45.54,45,20.1,65,21210,21190,0,45.5,45.5
2018-12-09 08:03:31.5932,172.8,78.7,45.5,45.54,45,20.24,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:31.8432,172.8,78.7,45.5,45.54,45,20.19,63,50,50,0,45.5,45.5
2018-12-09 08:03:32.0932,172.8,78.7,45.5,45.54,45,20.11,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:32.3432,172.8,78.7,45.5,45.54,45.1,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:32.5932,172.8,78.7,45.5,45.54,45,20.12,6,21260,27.8,3.8,45.5,45.5
2018-12-09 08:03:32.8432,172.8,78.7,45.5,45.54,45,20.12,7,21140,27.6,3.8,45.5,45.5
2018-12-09 08:03:33.0932,172.8,78.7,45.5,45.54,45,20.09,1,741.6,27.7,27,45.5,45.5
2018-12-09 08:03:33.3432,172.8,78.7,45.5,45.54,45,20.14,2,741.4,28.1,27,45.5,45.5
2018-12-09 08:03:33.5932,172.8,78.8,45.5,45.6,45,20.12,61,743.6,737.9,0,45.5,45.5
2018-12-09 08:03:33.8432,172.8,78.8,45.5,45.6,45,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:03:34.0932,172.8,78.8,45.5,45.6,45.1,20.13,64,32.4,32.7,0,45.5,45.5
2018-12-09 08:03:34.3432,172.8,78.8,45.5,45.6,45,20.13,3,741.6,27.7,25,45.5,45.5
2018-12-09 08:03:34.5932,172.8,78.8,45.5,45.6,45,20.14,4,741.4,28.1,25,45.5,45.5
2018-12-09 08:03:34.8432,172.8,78.8,45.5,45.6,45,20.12,65,21210,21210,0,45.5,45.5
2018-12-09 08:03:35.0932,172.8,78.8,45.5,45.6,45,20.14,66,5090,5090,0,45.5,45.5
2018-12-09 08:03:35.3432,172.8,78.8,45.5,45.6,45,20.12,1,741.6,27.7,27,45.5,45.5
2018-12-09 08:03:35.5932,172.8,78.8,45.5,45.6,45,20.12,2,741.4,28.1,27,45.5,45.5
2018-12-09 08:03:35.8432,172.8,78.8,45.5,45.6,45,20.1,65,21260,21150,0,45.5,45.5
2018-12-09 08:03:36.0932,172.8,78.8,45.5,45.6,45,20.13,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:36.3432,172.8,78.8,45.5,45.6,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:36.5933,172.8,78.8,45.5,45.6,45,20.12,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:36.8433,172.8,78.8,45.5,45.6,45,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:37.0933,172.8,78.8,45.5,45.6,45,20.14,6,21270,27.8,3.8,45.5,45.5
2018-12-09 08:03:37.3433,172.8,78.8,45.5,45.6,45,20.12,7,21150,27.6,3.8,45.5,45.5
2018-12-09 08:03:37.5933,172.8,78.8,45.5,45.6,45,20.13,1,741.6,28,27,45.5,45.5
2018-12-09 08:03:37.8433,172.8,78.8,45.5,45.6,45,20.14,2,741.3,28,27,45.5,45.5
2018-12-09 08:03:38.0932,172.8,78.8,45.5,45.6,45,20.14,61,743.7,738.1,0,45.5,45.5
2018-12-09 08:03:38.3432,172.8,78.8,45.5,45.6,45,20.13,62,425,425,0,45.5,45.5
2018-12-09 08:03:38.5932,172.8,78.8,45.5,45.6,45,20.13,64,32.4,32.6,0,45.5,45.5
2018-12-09 08:03:38.8433,172.8,78.8,45.5,45.6,45.1,20.12,3,741.6,28,25,45.5,45.5
2018-12-09 08:03:39.0933,172.8,78.8,45.5,45.6,45.1,20.12,4,741.3,28,25,45.5,45.5
2018-12-09 08:03:39.3433,172.8,78.8,45.5,45.6,45,20.12,65,21220,21190,0,45.5,45.5
2018-12-09 08:03:39.5932,172.8,78.8,45.5,45.6,45,20.13,66,5080,5080,0,45.5,45.5
2018-12-09 08:03:39.8432,172.8,78.8,45.5,45.6,45,20.12,1,741.6,28,27,45.5,45.5
2018-12-09 08:03:40.0932,172.8,78.8,45.5,45.6,45,20.13,2,741.3,28,27,45.5,45.5
2018-12-09 08:03:40.3432,172.8,78.8,45.5,45.6,45,20.12,65,21240,21170,0,45.5,45.5
2018-12-09 08:03:40.5932,172.8,78.8,45.5,45.6,45.1,20.13,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:40.8432,172.8,78.8,45.5,45.6,45.1,20.13,63,50,50,0,45.5,45.5
2018-12-09 08:03:41.0932,172.8,78.8,45.5,45.6,45,20.13,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:41.3432,172.8,78.8,45.5,45.6,45,20.12,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:41.5932,172.8,78.8,45.5,45.6,45,20.13,6,21260,27.8,3.8,45.5,45.5
2018-12-09 08:03:41.8432,172.8,78.8,45.5,45.6,45,20.12,7,21140,27.6,3.8,45.5,45.5
2018-12-09 08:03:42.0933,172.8,78.8,45.5,45.6,45,20.12,1,741.6,28,27,45.5,45.5
2018-12-09 08:03:42.3433,172.8,78.8,45.5,45.6,45,20.12,2,741.3,28,27,45.5,45.5
2018-12-09 08:03:42.5933,172.8,78.8,45.5,45.6,45,20.11,61,743.6,738.1,0,45.5,45.5
2018-12-09 08:03:42.8433,172.8,78.8,45.5,45.6,45,20.13,62,425,425,0,45.5,45.5
2018-12-09 08:03:43.0933,172.8,78.8,45.5,45.6,45,20.12,64,32.5,32.7,0,45.5,45.5
2018-12-09 08:03:43.3433,172.8,78.9,45.5,45.66,45,20.11,3,741.6,28,25,45.5,45.5
2018-12-09 08:03:43.5933,172.8,78.9,45.5,45.66,45,20.11,4,741.3,28,25,45.5,45.5
2018-12-09 08:03:43.8433,172.8,78.9,45.5,45.66,45,20.13,65,21270,21150,0,45.5,45.5
2018-12-09 08:03:44.0933,172.8,78.9,45.5,45.66,45.1,20.11,66,5090,5090,0,45.5,45.5
2018-12-09 08:03:44.3433,172.8,78.9,45.5,45.66,45,20.14,1,741.6,28,27,45.5,45.5
2018-12-09 08:03:44.5933,172.8,78.9,45.5,45.66,45,20.12,2,741.3,28,27,45.5,45.5
2018-12-09 08:03:44.8433,172.8,78.9,45.5,45.66,45,20.14,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:45.0933,172.8,78.9,45.5,45.66,45,20.12,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:45.3433,172.8,78.9,45.5,45.66,45,20.12,63,50,50,0,45.5,45.5
2018-12-09 08:03:45.5933,172.8,78.9,45.5,45.66,45.1,20.18,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:45.8433,172.8,78.9,45.5,45.66,45,20.11,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:46.0933,172.8,78.9,45.5,45.66,45,20.08,6,21270,27.8,3.8,45.5,45.5
2018-12-09 08:03:46.3433,172.8,78.9,45.5,45.66,45,20.12,7,21150,27.6,3.8,45.5,45.5
2018-12-09 08:03:46.5933,172.8,78.9,45.5,45.66,45,20.11,1,741.7,28,27,45.5,45.5
2018-12-09 08:03:46.8433,172.8,78.9,45.5,45.66,45,20.11,2,741.6,28,27,45.5,45.5
2018-12-09 08:03:47.0933,172.8,78.9,45.5,45.66,45,20.14,61,743.8,738.3,0,45.5,45.5
2018-12-09 08:03:47.3434,172.8,78.9,45.5,45.66,45.1,20.12,62,425,425,0,45.5,45.5
2018-12-09 08:03:47.5934,172.8,78.9,45.5,45.66,45,20.12,64,32.5,32.7,0,45.5,45.5
2018-12-09 08:03:47.8434,172.8,78.9,45.5,45.66,45,19.93,3,741.7,28,25,45.5,45.5
2018-12-09 08:03:48.0934,172.8,78.9,45.75,45.66,45,19.93,4,741.6,28,25,45.5,45.5
2018-12-09 08:03:48.3434,172.8,78.9,45.75,45.66,45,19.92,65,21200,21200,0,45.5,45.5
2018-12-09 08:03:48.5934,172.8,78.9,45.75,45.66,45,19.92,66,5080,5080,0,45.5,45.5
2018-12-09 08:03:48.8434,172.8,78.9,45.75,45.66,45,19.93,1,741.7,28,27,45.5,45.5
2018-12-09 08:03:49.0933,172.8,78.9,45.75,45.66,45,19.92,2,741.6,28,27,45.5,45.5
2018-12-09 08:03:49.3433,172.8,78.9,45.75,45.66,45,20,65,21260,21130,0,45.5,45.5
2018-12-09 08:03:49.5933,172.8,78.9,45.75,45.66,45,19.92,51,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:49.8433,172.8,78.9,45.75,45.66,45,19.92,63,50,50,0,45.5,45.5
2018-12-09 08:03:50.0933,172.8,78.9,45.75,45.66,45,19.92,67,27.8,27.6,0,45.5,45.5
2018-12-09 08:03:50.3432,172.8,78.9,45.75,45.66,45.1,19.92,52,3.79,3.76,0,45.5,45.5
2018-12-09 08:03:50.5932,172.8,78.9,45.75,45.66,45.1,19.93,6,21260,27.8,3.8,45.5,45.5
2018-12-09 08:03:50.8432,172.8,78.9,45.75,45.66,45,19.92,7,21130,27.6,3.8,45.5,45.5
2018-12-09 08:03:51.0932,172.8,78.9,45.75,45.66,45,19.93,1,741.7,28,27,45.5,45.5
2018-12-09 08:03:51.3432,172.8,78.9,45.75,45.66,45,19.92,2,741.6,28,27,45.5,45.5
2018-12-09 08:03:51.5933,172.8,78.9,45.75,45.66,45,19.93,61,743.9,738.2,0,45.5,45.5
2018-12-09 08:03:51.8433,172.8,78.9,45.75,45.66,45,19.92,62,425,425,0,45.5,45.5
2018-12-09 08:03:52.0934,172.8,78.9,45.75,45.66,45,19.93,64,32.5,32.7,0,45.5,46
2018-12-09 08:03:52.3434,172.8,78.9,45.75,45.66,45,19.94,3,741.7,28,25,45.5,46
2018-12-09 08:03:52.5934,172.8,78.9,45.75,45.66,45,19.94,4,741.6,28,25,45.5,46
2018-12-09 08:03:52.8435,172.8,78.9,45.75,45.66,45,19.92,65,21210,21190,0,45.5,46
2018-12-09 08:03:53.0935,172.8,78.9,45.75,45.66,45,19.93,66,5080,5080,0,45.5,46
2018-12-09 08:03:53.3435,172.8,78.9,45.75,45.66,45,19.97,1,741.7,28,27,45.5,46
2018-12-09 08:03:53.5935,172.8,78.9,45.75,45.66,45,19.93,2,741.6,28,27,45.5,46
2018-12-09 08:03:53.8435,172.8,78.9,45.75,45.66,45,19.93,65,21270,21130,0,45.5,46
2018-12-09 08:03:54.0935,172.8,78.9,45.75,45.66,45,19.93,51,3.79,3.77,0,45.5,46
2018-12-09 08:03:54.3434,172.8,78.9,45.75,45.66,45,19.93,63,50,50,0,45.5,46
2018-12-09 08:03:54.5934,172.8,78.9,45.75,45.66,45,19.92,67,27.8,27.6,0,45.5,46
2018-12-09 08:03:54.8434,172.8,78.9,45.75,45.66,45,19.93,52,3.79,3.76,0,45.5,46
2018-12-09 08:03:55.0933,172.8,78.9,45.75,45.66,45,19.92,6,21210,27.8,3.8,45.5,46
2018-12-09 08:03:55.3433,172.8,78.9,45.75,45.66,45.1,19.93,7,21180,27.6,3.8,45.5,46
2018-12-09 08:03:55.5933,172.8,78.9,45.75,45.66,45,19.93,1,741.7,28,27,45.5,46
2018-12-09 08:03:55.8433,172.8,78.9,45.75,45.66,45,19.93,2,741.6,28,27,45.5,46
2018-12-09 08:03:56.0934,172.8,78.9,45.75,45.66,45,19.93,61,743.9,738.4,0,45.5,46
2018-12-09 08:03:56.3434,172.8,78.9,45.75,45.66,45,19.92,62,425,425,0,45.5,46
2018-12-09 08:03:56.5934,172.8,78.9,45.75,45.66,45,19.92,64,32.5,32.7,0,45.5,46
2018-12-09 08:03:56.8434,172.8,78.9,45.75,45.66,45,19.92,3,741.7,28,25,45.5,46
2018-12-09 08:03:57.0934,172.8,78.9,45.75,45.66,45.1,19.93,4,741.6,28,25,45.5,46
2018-12-09 08:03:57.3434,172.8,78.9,45.75,45.66,45.1,19.92,65,21220,21170,0,45.5,46
2018-12-09 08:03:57.5934,172.8,78.9,45.75,45.66,45,19.93,66,5080,5080,0,45.5,46
2018-12-09 08:03:57.8434,172.8,78.9,45.75,45.66,45,19.93,1,741.7,28,27,45.5,46
2018-12-09 08:03:58.0934,172.8,78.9,45.75,45.66,45,19.92,2,741.6,28,27,45.5,46
2018-12-09 08:03:58.3434,172.8,78.9,46,45.66,45,19.92,65,21270,21120,0,45.5,46
2018-12-09 08:03:58.5934,172.8,78.9,46,45.66,45.1,19.91,51,3.79,3.77,0,45.5,46
2018-12-09 08:03:58.8434,172.8,78.9,46,45.66,45,19.9,63,50,50,0,45.5,46
2018-12-09 08:03:59.0934,172.8,78.9,46,45.66,45,19.92,67,27.8,27.6,0,45.5,46
2018-12-09 08:03:59.3435,172.8,78.9,46,45.66,45,19.92,52,3.79,3.76,0,46,46
2018-12-09 08:03:59.5935,172.8,78.9,46,45.66,45,19.93,6,21220,27.8,3.8,46,46
2018-12-09 08:03:59.8435,172.8,78.9,46,45.66,45,19.92,7,21180,27.6,3.8,46,46
2018-12-09 08:04:00.0934,172.8,79,46,45.72,45,19.93,1,741.8,28,27,46,46
2018-12-09 08:04:00.3434,172.8,79,46,45.72,45,19.93,2,741.7,28.1,27,46,46
2018-12-09 08:04:00.5934,172.8,79,46,45.72,45,19.92,61,743.9,738.4,0,46,46
2018-12-09 08:04:00.8434,172.8,79,46,45.72,45,19.96,62,425,425,0,46,46
2018-12-09 08:04:01.0934,172.8,79,46,45.72,45,19.95,64,32.5,32.7,0,46,46
2018-12-09 08:04:01.3434,172.8,79,46,45.72,45,19.9,3,741.8,28,25,46,46
2018-12-09 08:04:01.5935,172.8,79,46,45.72,45,19.92,4,741.7,28.1,25,46,46
2018-12-09 08:04:01.8435,172.8,79,46,45.72,45,19.93,65,21210,21180,0,46,46
2018-12-09 08:04:02.0935,172.8,79,46,45.72,45,19.92,66,5070,5070,0,46,46
2018-12-09 08:04:02.3435,172.8,79,46,45.72,45,19.99,1,741.8,28,27,46,46
2018-12-09 08:04:02.5935,172.8,79,46,45.72,44.9,19.92,2,741.7,28.1,27,46,46
2018-12-09 08:04:02.8435,172.8,79,46,45.72,45,19.93,65,21210,21190,0,46,46
2018-12-09 08:04:03.0935,172.8,79,46,45.72,45,19.9,51,3.79,3.77,0,46,46
2018-12-09 08:04:03.3435,172.8,79.1,46,45.78,45,19.93,63,50,50,0,46,46
2018-12-09 08:04:03.5935,172.8,79.1,46,45.78,45,19.92,67,27.8,27.6,0,46,46
2018-12-09 08:04:03.8436,172.8,79.1,46,45.78,45,19.92,52,3.79,3.76,0,46,46
2018-12-09 08:04:04.0935,172.8,79.1,46,45.78,45,19.93,6,21250,27.8,3.8,46,46
2018-12-09 08:04:04.3435,172.8,79.1,46,45.78,45,19.91,7,21120,27.6,3.8,46,46
2018-12-09 08:04:04.5935,172.8,79.1,46,45.78,45,19.93,1,741.8,28,27,46,46
2018-12-09 08:04:04.8435,172.8,79.1,46,45.78,45,19.91,2,741.7,28.1,27,46,46
2018-12-09 08:04:05.0936,172.8,79.1,46,45.78,45,19.94,61,743.8,738.4,0,46,46
2018-12-09 08:04:05.3436,172.8,79.1,46,45.78,45,19.92,62,425,425,0,46,46
2018-12-09 08:04:05.5936,172.8,79.1,46,45.78,45,19.94,64,32.5,32.8,0,46,46
2018-12-09 08:04:05.8436,172.8,79.1,46,45.78,45,19.93,3,741.8,28,25,46,46
2018-12-09 08:04:06.0936,172.8,79.1,46,45.78,45,19.93,4,741.7,28.1,25,46,46
2018-12-09 08:04:06.3436,172.8,79.1,46,45.78,45,19.93,65,21200,21190,0,46,46
2018-12-09 08:04:06.5936,172.8,79.2,46,45.83,45,19.92,66,5060,5060,0,46,46
2018-12-09 08:04:06.8436,172.8,79.2,46,45.83,45,19.94,1,741.9,28,27,46,46
2018-12-09 08:04:07.0936,172.8,79.2,46,45.83,45,19.93,2,741.7,28,27,46,46
2018-12-09 08:04:07.3435,172.8,79.2,46,45.83,45,19.92,65,21200,21180,0,46,46
2018-12-09 08:04:07.5934,172.8,79.2,46,45.83,45,19.94,51,3.79,3.77,0,46,46
2018-12-09 08:04:07.8434,172.8,79.2,46,45.83,45,19.91,63,50,50,0,46,46
2018-12-09 08:04:08.0934,172.8,79.2,46,45.83,45,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:04:08.3434,172.8,79.2,46,45.83,45.1,19.93,52,3.79,3.76,0,46,46
2018-12-09 08:04:08.5934,172.8,79.2,46,45.83,45,19.89,6,21200,27.8,3.8,46,46
2018-12-09 08:04:08.8435,172.8,79.2,46,45.83,45,19.97,7,21190,27.6,3.8,46,46
2018-12-09 08:04:09.0935,172.8,79.2,46,45.83,45,20.05,1,741.9,28,27,46,46
2018-12-09 08:04:09.3435,172.8,79.2,46,45.83,45,19.92,2,741.7,28,27,46,46
2018-12-09 08:04:09.5935,172.8,79.2,46,45.83,45,19.93,61,744,738.4,0,46,46
2018-12-09 08:04:09.8435,172.8,79.2,46,45.83,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:10.0935,172.8,79.2,46,45.83,45.1,19.92,64,32.4,32.8,0,46,46
2018-12-09 08:04:10.3436,172.8,79.2,46,45.83,45,19.93,3,741.9,28,25,46,46
2018-12-09 08:04:10.5936,172.8,79.2,46,45.83,45,19.92,4,741.7,28,25,46,46
2018-12-09 08:04:10.8437,172.8,79.2,46,45.83,45,19.92,65,21200,21190,0,46,46
2018-12-09 08:04:11.0937,172.8,79.2,46,45.83,45,19.93,66,5060,5060,0,46,46
2018-12-09 08:04:11.3437,172.8,79.2,46,45.83,45,19.93,1,741.9,28,27,46,46
2018-12-09 08:04:11.5936,172.8,79.2,46,45.83,45,19.93,2,741.7,28,27,46,46
2018-12-09 08:04:11.8436,172.8,79.2,46,45.83,45,19.92,65,21210,21200,0,46,46
2018-12-09 08:04:12.0936,172.8,79.2,46,45.83,45,19.92,51,3.79,3.77,0,46,46
2018-12-09 08:04:12.3436,172.8,79.2,46,45.83,45,19.93,63,50,50,0,46,46
2018-12-09 08:04:12.5936,172.8,79.2,46,45.83,45,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:04:12.8436,172.8,79.2,46,45.83,45,19.94,52,3.79,3.76,0,46,46
2018-12-09 08:04:13.0936,172.8,79.2,46,45.83,45,19.93,6,21200,27.8,3.8,46,46
2018-12-09 08:04:13.3435,172.8,79.2,46,45.83,45,19.93,7,21190,27.6,3.8,46,46
2018-12-09 08:04:13.5935,172.8,79.2,46,45.83,45,19.93,1,741.9,28,27,46,46
2018-12-09 08:04:13.8435,172.8,79.2,46,45.83,45,19.93,2,741.9,28.1,27,46,46
2018-12-09 08:04:14.0934,172.8,79.2,46,45.83,45,19.92,61,744,738.5,0,46,46
2018-12-09 08:04:14.3434,172.8,79.2,46,45.83,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:14.5935,172.8,79.2,46,45.83,45,19.93,64,32.5,32.8,0,46,46
2018-12-09 08:04:14.8435,172.8,79.2,46,45.83,45,19.93,3,741.9,27.8,25,46,46
2018-12-09 08:04:15.0935,172.8,79.2,46,45.83,45,19.92,4,741.9,28.1,25,46,46
2018-12-09 08:04:15.3435,172.8,79.2,46,45.83,45,19.93,65,21200,21200,0,46,46
2018-12-09 08:04:15.5936,172.8,79.2,46,45.83,45,19.92,66,5060,5060,0,46,46
2018-12-09 08:04:15.8436,172.8,79.2,46,45.83,45,19.93,1,741.9,27.8,27,46,46
2018-12-09 08:04:16.0936,172.8,79.2,46,45.83,45,19.93,2,741.9,28.1,27,46,46
2018-12-09 08:04:16.3436,172.8,79.3,46,45.89,45,19.93,65,21200,21200,0,46,46
2018-12-09 08:04:16.5936,172.8,79.3,46,45.89,45,19.92,51,3.79,3.77,0,46,46
2018-12-09 08:04:16.8436,172.8,79.3,46,45.89,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:17.0936,172.8,79.3,46,45.89,45,19.92,67,27.8,27.6,0,46,46
2018-12-09 08:04:17.3436,172.8,79.3,46,45.89,45,19.93,52,3.79,3.77,0,46,46
2018-12-09 08:04:17.5936,172.8,79.3,46,45.89,45,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:04:17.8436,172.8,79.3,46,45.89,45,19.93,7,21200,27.6,3.8,46,46
2018-12-09 08:04:18.0936,172.8,79.3,46,45.89,45,19.92,1,741.9,27.8,27,46,46
2018-12-09 08:04:18.3436,172.8,79.3,46,45.89,45,19.93,2,741.9,28.1,27,46,46
2018-12-09 08:04:18.5936,172.8,79.3,46,45.89,45,19.93,61,744.1,738.5,0,46,46
2018-12-09 08:04:18.8436,172.8,79.3,46,45.89,45,19.92,62,425,425,0,46,46
2018-12-09 08:04:19.0936,172.8,79.3,46,45.89,45,19.93,64,32.5,32.8,0,46,46
2018-12-09 08:04:19.3436,172.8,79.3,46,45.89,45,19.93,3,741.9,27.8,25,46,46
2018-12-09 08:04:19.5936,172.8,79.3,46,45.89,45,19.92,4,741.9,28.1,25,46,46
2018-12-09 08:04:19.8437,172.8,79.3,46,45.89,45,19.94,65,21210,21200,0,46,46
2018-12-09 08:04:20.0937,172.8,79.3,46,45.89,45.1,19.92,66,5060,5060,0,46,46
2018-12-09 08:04:20.3437,172.8,79.3,46,45.89,45,19.93,1,741.9,27.8,27,46,46
2018-12-09 08:04:20.5937,172.8,79.3,46,45.89,45,19.96,2,741.9,28.1,27,46,46
2018-12-09 08:04:20.8437,172.8,79.3,46,45.89,45,19.93,65,21210,21200,0,46,46
2018-12-09 08:04:21.0937,172.8,79.3,46,45.89,45,19.93,51,3.79,3.77,0,46,46
2018-12-09 08:04:21.3437,172.8,79.3,46,45.89,45,19.93,63,50,50,0,46,46
2018-12-09 08:04:21.5937,172.8,79.3,46,45.89,45.1,19.92,67,27.8,27.6,0,46,46
2018-12-09 08:04:21.8437,172.8,79.3,46,45.89,45,19.94,52,3.79,3.77,0,46,46
2018-12-09 08:04:22.0937,172.8,79.3,46,45.89,45,19.92,6,21200,27.8,3.8,46,46
2018-12-09 08:04:22.3437,172.8,79.3,46,45.89,45,19.92,7,21200,27.6,3.8,46,46
2018-12-09 08:04:22.5937,172.8,79.3,46,45.89,45,19.93,1,742.2,27.8,27,46,46
2018-12-09 08:04:22.8437,172.8,79.3,46,45.89,45,19.95,2,742,28.1,27,46,46
2018-12-09 08:04:23.0937,172.8,79.3,46,45.89,45,19.92,61,744.1,738.5,0,46,46
2018-12-09 08:04:23.3437,172.8,79.3,46,45.89,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:23.5937,172.8,79.3,46,45.89,45,19.93,64,32.4,32.8,0,46,46
2018-12-09 08:04:23.8437,172.8,79.3,46,45.89,45,19.92,3,742.2,27.8,25,46,46
2018-12-09 08:04:24.0937,172.8,79.3,46,45.89,45,19.93,4,742,28.1,25,46,46
2018-12-09 08:04:24.3437,172.8,79.3,46,45.89,45,19.92,65,21210,21200,0,46,46
2018-12-09 08:04:24.5937,172.8,79.3,46,45.89,45,19.94,66,5050,5050,0,46,46
2018-12-09 08:04:24.8438,172.8,79.3,46,45.89,45.1,19.94,1,742.2,27.8,27,46,46
2018-12-09 08:04:25.0938,172.8,79.3,46,45.89,45.1,19.96,2,742,28.1,27,46,46
2018-12-09 08:04:25.3437,172.8,79.3,46,45.89,45,19.93,65,21210,21200,0,46,46
2018-12-09 08:04:25.5937,172.8,79.3,46,45.89,45,19.96,51,3.79,3.77,0,46,46
2018-12-09 08:04:25.8437,172.8,79.3,46,45.89,45,19.85,63,50,50,0,46,46
2018-12-09 08:04:26.0937,172.8,79.3,46,45.89,45,19.78,67,27.8,27.6,0,46,46
2018-12-09 08:04:26.3437,172.8,79.3,46,45.89,45,19.93,52,3.79,3.77,0,46,46
2018-12-09 08:04:26.5937,172.8,79.3,46,45.89,45,19.93,6,21200,27.8,3.8,46,46
2018-12-09 08:04:26.8437,172.8,79.3,46,45.89,45,19.93,7,21200,27.6,3.8,46,46
2018-12-09 08:04:27.0937,172.8,79.3,46,45.89,45,19.93,1,742.2,27.8,27,46,46
2018-12-09 08:04:27.3437,172.8,79.3,46,45.89,45,19.93,2,742,28.1,27,46,46
2018-12-09 08:04:27.5937,172.8,79.3,46,45.89,45,19.92,61,744.3,738.7,0,46,46
2018-12-09 08:04:27.8437,172.8,79.3,46,45.89,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:28.0937,172.8,79.3,46,45.89,45,19.92,64,32.5,32.9,0,46,46
2018-12-09 08:04:28.3438,172.8,79.3,46,45.89,45,19.92,3,742.2,27.8,25,46,46
2018-12-09 08:04:28.5938,172.8,79.3,46,45.89,45,19.93,4,741.9,28.1,25,46,46
2018-12-09 08:04:28.8438,172.8,79.3,46,45.89,45,19.9,65,21200,21200,0,46,46
2018-12-09 08:04:29.0938,172.8,79.3,46,45.89,45,19.92,66,5050,5050,0,46,46
2018-12-09 08:04:29.3438,172.8,79.3,46,45.89,45,19.92,1,742.2,27.8,27,46,46
2018-12-09 08:04:29.5937,172.8,79.3,46,45.89,45,19.92,2,741.9,28.1,27,46,46
2018-12-09 08:04:29.8437,172.8,79.3,46,45.89,45.1,19.92,65,21200,21200,0,46,46
2018-12-09 08:04:30.0937,172.8,79.3,46,45.89,45.1,19.92,51,3.79,3.77,0,46,46
2018-12-09 08:04:30.3437,172.8,79.3,46,45.89,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:30.5938,172.8,79.3,46,45.89,45,19.92,67,27.8,27.6,0,46,46
2018-12-09 08:04:30.8438,172.8,79.3,46,45.89,45,19.93,52,3.79,3.77,0,46,46
2018-12-09 08:04:31.0938,172.8,79.3,46,45.89,45,19.93,6,21200,27.8,3.8,46,46
2018-12-09 08:04:31.3438,172.8,79.3,46,45.89,45,19.95,7,21200,27.6,3.8,46,46
2018-12-09 08:04:31.5938,172.8,79.3,46,45.89,45,19.94,1,742.2,27.8,27,46,46
2018-12-09 08:04:31.8438,172.8,79.3,46,45.89,45.1,19.92,2,741.9,28.1,27,46,46
2018-12-09 08:04:32.0938,172.8,79.3,46,45.89,45,19.92,61,744.2,738.7,0,46,46
2018-12-09 08:04:32.3438,172.8,79.3,46,45.89,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:32.5938,172.8,79.3,46,45.89,45,19.92,64,32.5,32.8,0,46,46
2018-12-09 08:04:32.8438,172.8,79.3,46,45.89,45,19.91,3,742.2,27.8,25,46,46
2018-12-09 08:04:33.0938,172.8,79.3,46,45.89,45,19.91,4,741.9,28.1,25,46,46
2018-12-09 08:04:33.3438,172.8,79.4,46,45.95,45,19.91,65,21210,21210,0,46,46
2018-12-09 08:04:33.5938,172.8,79.4,46,45.95,45,19.91,66,5050,5060,0,46,46
2018-12-09 08:04:33.8438,172.8,79.4,46,45.95,45,19.88,1,742.2,27.8,27,46,46
2018-12-09 08:04:34.0938,172.8,79.4,46,45.95,45,19.76,2,741.9,28.1,27,46,46
2018-12-09 08:04:34.3438,172.8,79.4,46,45.95,45,20.05,65,21210,21200,0,46,46
2018-12-09 08:04:34.5938,172.8,79.4,46,45.95,45,19.93,51,3.79,3.77,0,46,46
2018-12-09 08:04:34.8438,172.8,79.4,46,45.95,45.1,19.92,63,50,50,0,46,46
2018-12-09 08:04:35.0938,172.8,79.4,46,45.95,45,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:04:35.3438,172.8,79.4,46,45.95,45,19.92,52,3.79,3.77,0,46,46
2018-12-09 08:04:35.5938,172.8,79.4,46,45.95,45,19.93,6,21200,27.8,3.8,46,46
2018-12-09 08:04:35.8439,172.8,79.4,46,45.95,45,19.92,7,21200,27.6,3.8,46,46
2018-12-09 08:04:36.0939,172.8,79.4,46,45.95,45,19.93,1,742.3,27.7,27,46,46
2018-12-09 08:04:36.3439,172.8,79.5,46,46.01,45,19.94,2,742.1,28.1,27,46,46
2018-12-09 08:04:36.5939,172.8,79.5,46,46.01,45.1,19.93,61,744.2,738.7,0,46,46
2018-12-09 08:04:36.8439,172.8,79.5,46,46.01,45,19.95,62,425,425,0,46,46
2018-12-09 08:04:37.0939,172.8,79.5,46,46.01,45,19.92,64,32.5,32.8,0,46,46
2018-12-09 08:04:37.3439,172.8,79.5,46,46.01,45,19.93,3,742.3,27.7,25,46,46
2018-12-09 08:04:37.5939,172.8,79.5,46,46.01,45,19.93,4,742.1,28.1,25,46,46
2018-12-09 08:04:37.8439,172.8,79.5,46,46.01,45,19.92,65,21210,21200,0,46,46
2018-12-09 08:04:38.0938,172.8,79.5,46,46.01,45.1,19.92,66,5050,5060,0,46,46
2018-12-09 08:04:38.3438,172.8,79.6,46,46.06,45,19.94,1,742.3,27.7,27,46,46
2018-12-09 08:04:38.5938,172.8,79.6,46,46.06,45,19.93,2,742.1,28.1,27,46,46
2018-12-09 08:04:38.8439,172.8,79.6,46,46.06,45,19.92,65,21210,21200,0,46,46
2018-12-09 08:04:39.0939,172.8,79.6,46,46.06,45,19.92,51,3.79,3.77,0,46,46
2018-12-09 08:04:39.3439,172.8,79.6,46,46.06,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:39.5939,172.8,79.6,46,46.06,45.1,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:04:39.8439,172.8,79.6,46,46.06,45,19.92,52,3.8,3.77,0,46,46
2018-12-09 08:04:40.0939,172.8,79.6,46,46.06,45,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:04:40.3439,172.8,79.6,46,46.06,45,19.92,7,21210,27.6,3.8,46,46
2018-12-09 08:04:40.5939,172.8,79.6,46,46.06,45,19.92,1,742.3,27.7,27,46,46
2018-12-09 08:04:40.8439,172.8,79.6,46,46.06,45,19.91,2,742.1,28.1,27,46,46
2018-12-09 08:04:41.0939,172.8,79.6,46,46.06,45.1,19.93,61,744.3,738.8,0,46,46
2018-12-09 08:04:41.3439,172.8,79.6,46,46.06,45.1,19.93,62,425,425,0,46,46
2018-12-09 08:04:41.5939,172.8,79.6,46,46.06,45,19.91,64,32.4,32.7,0,46,46
2018-12-09 08:04:41.8439,172.8,79.6,46,46.06,45,19.93,3,742.3,27.7,25,46,46
2018-12-09 08:04:42.0939,172.8,79.6,46,46.06,45,19.92,4,742.1,28.1,25,46,46
2018-12-09 08:04:42.3439,172.8,79.6,46,46.06,45,19.93,65,21200,21200,0,46,46
2018-12-09 08:04:42.5939,172.8,79.6,46,46.06,45,19.93,66,5050,5050,0,46,46
2018-12-09 08:04:42.8439,172.8,79.6,46,46.06,45.1,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:04:43.0939,172.8,79.6,46,46.06,45.1,19.93,2,742,28.1,27,46,46
2018-12-09 08:04:43.3439,172.8,79.6,46,46.06,45,19.92,65,21210,21210,0,46,46
2018-12-09 08:04:43.5939,172.8,79.6,46,46.06,45,19.92,51,3.79,3.77,0,46,46
2018-12-09 08:04:43.8439,172.8,79.6,46,46.06,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:44.0939,172.8,79.6,46,46.06,45,19.94,67,27.8,27.6,0,46,46
2018-12-09 08:04:44.3439,172.8,79.6,46,46.06,45,19.93,52,3.79,3.77,0,46,46
2018-12-09 08:04:44.5939,172.8,79.6,46,46.06,45.1,19.94,6,21210,27.8,3.8,46,46
2018-12-09 08:04:44.8439,172.8,79.6,46,46.06,45,19.94,7,21200,27.6,3.8,46,46
2018-12-09 08:04:45.0939,172.8,79.6,46,46.06,45,19.92,1,742.4,27.7,27,46,46
2018-12-09 08:04:45.3439,172.8,79.6,46,46.06,45,19.94,2,742,28.1,27,46,46
2018-12-09 08:04:45.5939,172.8,79.6,46,46.06,45,19.93,61,744.4,738.8,0,46,46
2018-12-09 08:04:45.8439,172.8,79.6,46,46.06,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:46.0939,172.8,79.6,46,46.06,45.1,19.93,64,32.5,32.9,0,46,46
2018-12-09 08:04:46.3439,172.8,79.6,46,46.06,45,19.94,3,742.4,27.7,25,46,46
2018-12-09 08:04:46.5939,172.8,79.6,46,46.06,45,19.93,4,742,28.1,25,46,46
2018-12-09 08:04:46.8439,172.8,79.6,46,46.06,45,19.93,65,21210,21200,0,46,46
2018-12-09 08:04:47.0939,172.8,79.6,46,46.06,45,19.93,66,5050,5050,0,46,46
2018-12-09 08:04:47.3439,172.8,79.6,46,46.06,45,19.94,1,742.4,27.7,27,46,46
2018-12-09 08:04:47.5939,172.8,79.6,46,46.06,45,19.93,2,742,28.1,27,46,46
2018-12-09 08:04:47.8439,172.8,79.6,46,46.06,45.1,19.92,65,21210,21210,0,46,46
2018-12-09 08:04:48.0939,172.8,79.6,46,46.06,45.1,19.97,51,3.79,3.77,0,46,46
2018-12-09 08:04:48.3439,172.8,79.6,46,46.06,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:48.5939,172.8,79.6,46,46.06,45,19.92,67,27.8,27.6,0,46,46
2018-12-09 08:04:48.8439,172.8,79.6,46,46.06,45,19.93,52,3.79,3.77,0,46,46
2018-12-09 08:04:49.0939,172.8,79.6,46,46.06,45,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:04:49.3440,172.8,79.8,46,46.18,45.1,19.93,7,21200,27.6,3.8,46,46
2018-12-09 08:04:49.5940,172.8,79.8,46,46.18,45.1,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:04:49.8440,172.8,79.8,46,46.18,45,19.94,2,742,28.1,27,46,46
2018-12-09 08:04:50.0940,172.8,79.8,46,46.18,45,19.94,61,744.4,738.8,0,46,46
2018-12-09 08:04:50.3440,172.8,79.8,46,46.18,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:50.5940,172.8,79.8,46,46.18,45,19.93,64,32.5,32.8,0,46,46
2018-12-09 08:04:50.8440,172.8,79.8,46,46.18,45,19.96,3,742.4,27.7,25,46,46
2018-12-09 08:04:51.0940,172.8,79.8,46,46.18,45.1,19.92,4,742.3,28.1,25,46,46
2018-12-09 08:04:51.3440,172.8,79.8,46,46.18,45,19.92,65,21210,21210,0,46,46
2018-12-09 08:04:51.5940,172.8,79.8,46,46.18,45,19.95,66,5050,5050,0,46,46
2018-12-09 08:04:51.8440,172.8,79.8,46,46.18,45,19.96,1,742.4,27.7,27,46,46
2018-12-09 08:04:52.0940,172.8,79.8,46,46.18,45,19.94,2,742.3,28.1,27,46,46
2018-12-09 08:04:52.3440,172.8,79.8,46,46.18,45,19.97,65,21210,21210,0,46,46
2018-12-09 08:04:52.5940,172.8,79.8,46,46.18,45.1,19.89,51,3.79,3.77,0,46,46
2018-12-09 08:04:52.8440,172.8,79.8,46,46.18,45.1,19.83,63,50,50,0,46,46
2018-12-09 08:04:53.0940,172.8,79.8,46,46.18,45,19.9,67,27.8,27.6,0,46,46
2018-12-09 08:04:53.3440,172.8,79.8,46,46.18,45,19.93,52,3.8,3.77,0,46,46
2018-12-09 08:04:53.5940,172.8,79.8,46,46.18,45,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:04:53.8440,172.8,79.8,46,46.18,45,19.93,7,21210,27.6,3.8,46,46
2018-12-09 08:04:54.0940,172.8,79.8,46,46.18,45,19.92,1,742.4,27.7,27,46,46
2018-12-09 08:04:54.3440,172.8,79.8,46,46.18,45,19.93,2,742.3,28.1,27,46,46
2018-12-09 08:04:54.5940,172.8,79.8,46,46.18,45,19.93,61,744.4,738.8,0,46,46
2018-12-09 08:04:54.8440,172.8,79.8,46,46.18,45,19.93,62,425,425,0,46,46
2018-12-09 08:04:55.0940,172.8,79.8,46,46.18,45,19.93,64,32.5,32.8,0,46,46
2018-12-09 08:04:55.3440,172.8,79.8,46,46.18,45,19.93,3,742.4,27.7,25,46,46
2018-12-09 08:04:55.5940,172.8,79.8,46,46.18,45,19.93,4,742.3,28.1,25,46,46
2018-12-09 08:04:55.8440,172.8,79.8,46,46.18,45,19.94,65,21210,21210,0,46,46
2018-12-09 08:04:56.0940,172.8,79.8,46,46.18,45,19.92,66,5040,5050,0,46,46
2018-12-09 08:04:56.3440,172.8,79.8,46,46.18,45,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:04:56.5940,172.8,79.8,46,46.18,45,19.93,2,742.3,28.1,27,46,46
2018-12-09 08:04:56.8440,172.8,79.8,46,46.18,45,19.93,65,21210,21210,0,46,46
2018-12-09 08:04:57.0940,172.8,79.8,46,46.18,45,19.93,51,3.79,3.77,0,46,46
2018-12-09 08:04:57.3440,172.8,79.8,46,46.18,45,19.92,63,50,50,0,46,46
2018-12-09 08:04:57.5941,172.8,79.8,46,46.18,45,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:04:57.8441,172.8,79.8,46,46.18,45.1,19.93,52,3.8,3.77,0,46,46
2018-12-09 08:04:58.0941,172.8,79.8,46,46.18,45,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:04:58.3441,172.8,79.8,46,46.18,45,19.93,7,21210,27.6,3.8,46,46
2018-12-09 08:04:58.5941,172.8,79.8,46,46.18,45,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:04:58.8441,172.8,79.8,46,46.18,45,19.93,2,742.4,28.1,27,46,46
2018-12-09 08:04:59.0941,172.8,79.8,46.25,46.18,45,19.93,61,744.5,738.9,0,46,46
2018-12-09 08:04:59.3441,172.8,79.8,46.25,46.18,45.1,19.92,62,425,425,0,46,46
2018-12-09 08:04:59.5941,172.8,79.8,46.25,46.18,45,19.93,64,32.5,32.9,0,46,46
2018-12-09 08:04:59.8441,172.8,79.8,46.25,46.18,45,19.92,3,742.4,27.7,25,46,46
2018-12-09 08:05:00.0941,172.8,79.8,46.25,46.18,45,19.93,4,742.4,28.1,25,46,46
2018-12-09 08:05:00.3441,172.8,79.8,46.25,46.18,45,19.93,65,21210,21200,0,46,46
2018-12-09 08:05:00.5941,172.8,79.8,46.25,46.18,45,19.93,66,5040,5040,0,46,46
2018-12-09 08:05:00.8441,172.8,79.8,46.25,46.18,45,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:05:01.0941,172.8,79.8,46.25,46.18,45,19.93,2,742.4,28.1,27,46,46
2018-12-09 08:05:01.3441,172.8,79.8,46.25,46.18,45,19.9,65,21210,21190,0,46,46
2018-12-09 08:05:01.5941,172.8,79.8,46.25,46.18,45,19.93,51,3.79,3.77,0,46,46
2018-12-09 08:05:01.8441,172.8,79.8,46.25,46.18,45,19.92,63,50,50,0,46,46
2018-12-09 08:05:02.0941,172.8,79.8,46.25,46.18,45,19.93,67,27.8,27.6,0,46,46
2018-12-09 08:05:02.3441,172.8,79.8,46.25,46.18,45,19.92,52,3.8,3.77,0,46,46
2018-12-09 08:05:02.5941,172.8,79.8,46.25,46.18,45.1,19.93,6,21210,27.8,3.8,46,46
2018-12-09 08:05:02.8441,172.8,79.8,46.25,46.18,45,19.93,7,21190,27.6,3.8,46,46
2018-12-09 08:05:03.0941,172.8,79.8,46.25,46.18,45,19.93,1,742.4,27.7,27,46,46
2018-12-09 08:05:03.3441,172.8,79.8,46.25,46.18,45,19.92,2,742.4,28.1,27,46,46
2018-12-09 08:05:03.5941,172.8,79.8,46.25,46.18,45,19.92,61,744.6,738.9,0,46,46
2018-12-09 08:05:03.8441,172.8,79.8,46.25,46.18,45,19.93,62,425,425,0,46,46
2018-12-09 08:05:04.0941,172.8,79.8,46.25,46.18,45,19.92,64,32.5,32.9,0,46,46
2018-12-09 08:05:04.3441,172.8,79.8,46.25,46.18,45,19.96,3,742.4,27.7,25,46,46
2018-12-09 08:05:04.5941,172.8,79.8,46.25,46.18,45,19.93,4,742.4,28.1,25,46,46
2018-12-09 08:05:04.8441,172.8,79.8,46.25,46.18,45,19.94,65,21210,21190,0,46,46.5
2018-12-09 08:05:05.0941,172.8,79.8,46.25,46.18,45,19.93,66,5040,5040,0,46,46.5
2018-12-09 08:05:05.3441,172.8,79.8,46.25,46.18,45,19.92,1,742.6,27.7,27,46,46.5
2018-12-09 08:05:05.5941,172.8,79.8,46.25,46.18,45,19.93,2,742.3,28.1,27,46,46.5
2018-12-09 08:05:05.8441,172.8,79.8,46.25,46.18,45,19.93,65,21220,21190,0,46,46.5
2018-12-09 08:05:06.0942,172.8,79.9,46.25,46.24,45,19.94,51,3.79,3.77,0,46,46.5
2018-12-09 08:05:06.3442,172.8,79.9,46.25,46.24,45,19.93,63,50,50,0,46,46.5
2018-12-09 08:05:06.5942,172.8,79.9,46.25,46.24,45,19.93,67,27.8,27.6,0,46,46.5
2018-12-09 08:05:06.8442,172.8,79.9,46.25,46.24,45,19.92,52,3.8,3.77,0,46,46.5
2018-12-09 08:05:07.0943,172.8,79.9,46.25,46.24,45,19.92,6,21220,27.8,3.8,46,46.5
2018-12-09 08:05:07.3443,172.8,79.9,46.25,46.24,45,19.92,7,21180,27.6,3.8,46,46.5
2018-12-09 08:05:07.5942,172.8,79.9,46.25,46.24,45.1,19.93,1,742.6,27.7,27,46,46.5
2018-12-09 08:05:07.8442,172.8,79.9,46.25,46.24,45,19.9,2,742.3,28.1,27,46,46.5
2018-12-09 08:05:08.0942,172.8,79.9,46.25,46.24,45,19.92,61,744.5,739,0,46,46.5
2018-12-09 08:05:08.3442,172.8,79.9,46.5,46.24,45,19.92,62,425,425,0,46,46.5
2018-12-09 08:05:08.5942,172.8,79.9,46.5,46.24,45,19.93,64,32.5,32.8,0,46,46.5
2018-12-09 08:05:08.8442,172.8,79.9,46.5,46.24,45,19.92,3,742.6,27.7,25,46,46.5
2018-12-09 08:05:09.0942,172.8,80,46.5,46.3,45,19.93,4,742.3,28.1,25,46,46.5
2018-12-09 08:05:09.3442,172.8,80,46.5,46.3,45,19.93,65,21220,21180,0,46,46.5
2018-12-09 08:05:09.5942,172.8,80,46.5,46.3,45,20.04,66,5050,5050,0,46,46.5
2018-12-09 08:05:09.8442,172.8,80,46.5,46.3,45,19.92,1,742.6,27.7,27,46,46.5
2018-12-09 08:05:10.0942,172.8,80,46.5,46.3,45,19.92,2,742.3,28.1,27,46,46.5
2018-12-09 08:05:10.3442,172.8,80,46.5,46.3,45,19.93,65,21210,21180,0,46,46.5
2018-12-09 08:05:10.5942,172.8,80,46.5,46.3,45,19.94,51,3.79,3.77,0,46,46.5
2018-12-09 08:05:10.8442,172.8,80,46.5,46.3,45,19.93,63,50,50,0,46,46.5
2018-12-09 08:05:11.0942,172.8,80,46.5,46.3,45,19.93,67,27.8,27.6,0,46,46.5
2018-12-09 08:05:11.3442,172.8,80,46.5,46.3,45,19.93,52,3.8,3.77,0,46,46.5
2018-12-09 08:05:11.5942,172.8,80,46.5,46.3,45,19.96,6,21210,27.8,3.8,46,46.5
2018-12-09 08:05:11.8442,172.8,80,46.5,46.3,45,19.93,7,21190,27.6,3.8,46.5,46.5
2018-12-09 08:05:12.0942,172.8,80,46.5,46.3,45,19.93,1,742.7,27.7,27,46.5,46.5
2018-12-09 08:05:12.3442,172.8,80,46.5,46.3,45,19.92,2,742.4,28.1,27,46.5,46.5
2018-12-09 08:05:12.5942,172.8,80,46.5,46.3,45,19.89,61,744.6,739,0,46.5,46.5
2018-12-09 08:05:12.8442,172.8,80,46.5,46.3,45,19.89,62,425,425,0,46.5,46.5
2018-12-09 08:05:13.0942,172.8,80,46.5,46.3,45,19.91,64,32.5,32.9,0,46.5,46.5
2018-12-09 08:05:13.3442,172.8,80,46.5,46.3,45,20.06,3,742.7,27.7,25,46.5,46.5
2018-12-09 08:05:13.5942,172.8,80,46.5,46.3,45,19.97,4,742.4,28.1,25,46.5,46.5
2018-12-09 08:05:13.8443,172.8,80,46.5,46.3,45.1,19.93,65,21210,21190,0,46.5,46.5
2018-12-09 08:05:14.0943,172.8,80,46.5,46.3,45,19.92,66,5040,5040,0,46.5,46.5
2018-12-09 08:05:14.3443,172.8,80,46.5,46.3,45,19.93,1,742.7,27.7,27,46.5,46.5
2018-12-09 08:05:14.5943,172.8,80,46.5,46.3,45,19.92,2,742.4,28.1,27,46.5,46.5
2018-12-09 08:05:14.8443,172.8,80,46.5,46.3,44.9,19.92,65,21210,21190,0,46.5,46.5
2018-12-09 08:05:15.0943,172.8,80,46.5,46.3,45,19.93,51,3.79,3.77,0,46.5,46.5
2018-12-09 08:05:15.3442,172.8,80,46.5,46.3,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:15.5942,172.8,80,46.5,46.3,45,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:15.8443,172.8,80,46.5,46.3,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:16.0943,172.8,80,46.5,46.3,45,19.91,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:16.3443,172.8,80,46.5,46.3,45,19.92,7,21190,27.6,3.8,46.5,46.5
2018-12-09 08:05:16.5943,172.8,80,46.5,46.3,45,19.92,1,742.7,27.7,27,46.5,46.5
2018-12-09 08:05:16.8443,172.8,80,46.5,46.3,45,19.92,2,742.4,28.1,27,46.5,46.5
2018-12-09 08:05:17.0943,172.8,80,46.5,46.3,45,19.94,61,744.7,739.1,0,46.5,46.5
2018-12-09 08:05:17.3443,172.8,80,46.5,46.3,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:05:17.5943,172.8,80,46.5,46.3,45,19.93,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:17.8443,172.8,80,46.5,46.3,45,19.93,3,742.7,27.7,25,46.5,46.5
2018-12-09 08:05:18.0943,172.8,80,46.5,46.3,45,19.9,4,742.4,28.1,25,46.5,46.5
2018-12-09 08:05:18.3443,172.8,80,46.5,46.3,45,19.93,65,21200,21190,0,46.5,46.5
2018-12-09 08:05:18.5943,172.8,80,46.5,46.3,45,19.93,66,5040,5040,0,46.5,46.5
2018-12-09 08:05:18.8443,172.8,80,46.5,46.3,45,19.92,1,742.7,27.7,27,46.5,46.5
2018-12-09 08:05:19.0943,172.8,80,46.5,46.3,45,19.93,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:19.3444,172.8,80,46.5,46.3,45,19.92,65,21210,21190,0,46.5,46.5
2018-12-09 08:05:19.5944,172.8,80,46.5,46.3,45,19.93,51,3.79,3.77,0,46.5,46.5
2018-12-09 08:05:19.8444,172.8,80,46.5,46.3,45,19.92,63,50,50,0,46.5,46.5
2018-12-09 08:05:20.0944,172.8,80,46.5,46.3,45,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:20.3445,172.8,80,46.5,46.3,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:20.5945,172.8,80,46.5,46.3,45,19.95,6,21200,27.8,3.8,46.5,46.5
2018-12-09 08:05:20.8444,172.8,80,46.5,46.3,45,19.93,7,21200,27.6,3.8,46.5,46.5
2018-12-09 08:05:21.0944,172.8,80,46.5,46.3,45,19.93,1,742.6,27.7,27,46.5,46.5
2018-12-09 08:05:21.3443,172.8,80,46.5,46.3,45,19.93,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:21.5943,172.8,80,46.5,46.3,45,19.94,61,744.7,739.1,0,46.5,46.5
2018-12-09 08:05:21.8443,172.8,80,46.5,46.3,45,19.93,62,425,425,0,46.5,46.5
2018-12-09 08:05:22.0944,172.8,80,46.5,46.3,45,19.92,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:22.3444,172.8,80,46.5,46.3,45,19.92,3,742.6,27.7,25,46.5,46.5
2018-12-09 08:05:22.5944,172.8,80,46.5,46.3,45,19.93,4,742.6,28.1,25,46.5,46.5
2018-12-09 08:05:22.8444,172.8,80,46.5,46.3,45,19.92,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:23.0944,172.8,80,46.5,46.3,45,19.93,66,5040,5040,0,46.5,46.5
2018-12-09 08:05:23.3444,172.8,80.1,46.5,46.35,45,19.93,1,742.6,27.7,27,46.5,46.5
2018-12-09 08:05:23.5944,172.8,80.1,46.5,46.35,45,19.91,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:23.8443,172.8,80.1,46.5,46.35,45,19.93,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:24.0943,172.8,80.1,46.5,46.35,45,19.93,51,3.79,3.77,0,46.5,46.5
2018-12-09 08:05:24.3443,172.8,80.1,46.5,46.35,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:24.5943,172.8,80.1,46.5,46.35,45,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:24.8443,172.8,80.1,46.5,46.35,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:25.0943,172.8,80.1,46.5,46.35,45,19.92,6,21200,27.8,3.8,46.5,46.5
2018-12-09 08:05:25.3443,172.8,80.1,46.5,46.35,45.1,19.93,7,21200,27.6,3.8,46.5,46.5
2018-12-09 08:05:25.5944,172.8,80.1,46.5,46.35,45,19.92,1,742.6,27.7,27,46.5,46.5
2018-12-09 08:05:25.8444,172.8,80.1,46.5,46.35,45,19.92,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:26.0944,172.8,80.1,46.5,46.35,45,19.93,61,744.8,739.2,0,46.5,46.5
2018-12-09 08:05:26.3443,172.8,80.1,46.5,46.35,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:05:26.5943,172.8,80.1,46.5,46.35,45,19.93,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:26.8444,172.8,80.1,46.5,46.35,45,19.91,3,742.8,27.7,25,46.5,46.5
2018-12-09 08:05:27.0944,172.8,80.1,46.5,46.35,45.1,19.93,4,742.6,28.1,25,46.5,46.5
2018-12-09 08:05:27.3444,172.8,80.1,46.5,46.35,45,19.93,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:27.5944,172.8,80.1,46.5,46.35,45,19.92,66,5040,5040,0,46.5,46.5
2018-12-09 08:05:27.8444,172.8,80.1,46.5,46.35,45,19.96,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:28.0944,172.8,80.1,46.5,46.35,45,19.93,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:28.3444,172.8,80.1,46.5,46.35,45,19.94,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:28.5944,172.8,80.1,46.5,46.35,45,19.92,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:28.8444,172.8,80.1,46.5,46.35,45.1,19.92,63,50,50,0,46.5,46.5
2018-12-09 08:05:29.0944,172.8,80.1,46.5,46.35,45.1,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:29.3444,172.8,80.1,46.5,46.35,45,19.93,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:29.5944,172.8,80.1,46.5,46.35,45,19.93,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:29.8444,172.8,80.1,46.5,46.35,45,19.9,7,21200,27.6,3.8,46.5,46.5
2018-12-09 08:05:30.0944,172.8,80.1,46.5,46.35,45,19.91,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:30.3444,172.8,80.1,46.5,46.35,45.1,19.91,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:30.5944,172.8,80.1,46.5,46.35,45,19.93,61,744.7,739.3,0,46.5,46.5
2018-12-09 08:05:30.8444,172.8,80.1,46.5,46.35,45,19.91,62,425,425,0,46.5,46.5
2018-12-09 08:05:31.0944,172.8,80.1,46.5,46.35,45,19.92,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:31.3444,172.8,80.1,46.5,46.35,45,19.94,3,742.8,27.7,25,46.5,46.5
2018-12-09 08:05:31.5944,172.8,80.1,46.5,46.35,45,19.93,4,742.6,28.1,25,46.5,46.5
2018-12-09 08:05:31.8444,172.8,80.1,46.5,46.35,45,19.92,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:32.0944,172.8,80.1,46.5,46.35,45,19.92,66,5030,5040,0,46.5,46.5
2018-12-09 08:05:32.3445,172.8,80.1,46.5,46.35,45,20,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:32.5945,172.8,80.1,46.5,46.35,45,19.91,2,742.6,28.1,27,46.5,46.5
2018-12-09 08:05:32.8445,172.8,80.1,46.5,46.35,45,19.99,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:33.0944,172.8,80.1,46.5,46.35,45,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:33.3444,172.8,80.1,46.5,46.35,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:33.5944,172.8,80.1,46.5,46.35,45,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:33.8444,172.8,80.1,46.5,46.35,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:34.0944,172.8,80.1,46.5,46.35,45,19.94,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:34.3444,172.8,80.1,46.5,46.35,45,19.93,7,21200,27.6,3.8,46.5,46.5
2018-12-09 08:05:34.5944,172.8,80.1,46.5,46.35,45,19.93,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:34.8444,172.8,80.1,46.5,46.35,45,19.93,2,742.7,28.1,27,46.5,46.5
2018-12-09 08:05:35.0944,172.8,80.1,46.5,46.35,45,19.93,61,744.8,739.3,0,46.5,46.5
2018-12-09 08:05:35.3445,172.8,80.1,46.5,46.35,45.1,19.93,62,425,425,0,46.5,46.5
2018-12-09 08:05:35.5945,172.8,80.1,46.5,46.35,45,19.92,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:35.8445,172.8,80.1,46.5,46.35,45,19.92,3,742.8,27.7,25,46.5,46.5
2018-12-09 08:05:36.0945,172.8,80.1,46.5,46.35,45,19.93,4,742.7,28.1,25,46.5,46.5
2018-12-09 08:05:36.3445,172.8,80.1,46.5,46.35,45,19.93,65,21210,21200,0,46.5,46.5
2018-12-09 08:05:36.5945,172.8,80.1,46.5,46.35,45,19.93,66,5030,5030,0,46.5,46.5
2018-12-09 08:05:36.8444,172.8,80.1,46.5,46.35,45.1,19.92,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:37.0944,172.8,80.1,46.5,46.35,45.1,19.93,2,742.7,28.1,27,46.5,46.5
2018-12-09 08:05:37.3444,172.8,80.1,46.5,46.35,45,19.92,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:37.5945,172.8,80.1,46.5,46.35,45,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:37.8445,172.8,80.1,46.5,46.35,45,19.92,63,50,50,0,46.5,46.5
2018-12-09 08:05:38.0945,172.8,80.1,46.5,46.35,45,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:38.3445,172.8,80.1,46.5,46.35,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:38.5945,172.8,80.1,46.5,46.35,45,19.93,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:38.8445,172.8,80.1,46.5,46.35,45,19.92,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:05:39.0945,172.8,80.2,46.5,46.41,45,19.91,1,742.8,27.7,27,46.5,46.5
2018-12-09 08:05:39.3445,172.8,80.2,46.5,46.41,45,19.91,2,742.7,28.1,27,46.5,46.5
2018-12-09 08:05:39.5945,172.8,80.2,46.5,46.41,45,19.93,61,745,739.3,0,46.5,46.5
2018-12-09 08:05:39.8445,172.8,80.2,46.5,46.41,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:05:40.0945,172.8,80.2,46.5,46.41,45,19.92,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:40.3445,172.8,80.2,46.5,46.41,45.1,19.93,3,742.8,27.7,25,46.5,46.5
2018-12-09 08:05:40.5945,172.8,80.2,46.5,46.41,45,19.93,4,742.7,28.1,25,46.5,46.5
2018-12-09 08:05:40.8445,172.8,80.2,46.5,46.41,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:41.0945,172.8,80.2,46.5,46.41,45,19.92,66,5040,5030,0,46.5,46.5
2018-12-09 08:05:41.3445,172.8,80.2,46.5,46.41,45,19.92,1,742.9,27.7,27,46.5,46.5
2018-12-09 08:05:41.5945,172.8,80.2,46.5,46.41,45,19.93,2,742.8,28.1,27,46.5,46.5
2018-12-09 08:05:41.8445,172.8,80.2,46.5,46.41,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:42.0945,172.8,80.3,46.5,46.47,45.1,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:42.3445,172.8,80.3,46.5,46.47,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:42.5945,172.8,80.3,46.5,46.47,45,19.95,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:42.8445,172.8,80.3,46.5,46.47,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:43.0945,172.8,80.3,46.5,46.47,45,19.94,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:43.3445,172.8,80.3,46.5,46.47,45,19.93,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:05:43.5945,172.8,80.3,46.5,46.47,45,19.93,1,742.9,27.7,27,46.5,46.5
2018-12-09 08:05:43.8445,172.8,80.3,46.5,46.47,45,19.93,2,742.8,28.1,27,46.5,46.5
2018-12-09 08:05:44.0945,172.8,80.3,46.5,46.47,45,19.93,61,744.9,739.4,0,46.5,46.5
2018-12-09 08:05:44.3445,172.8,80.4,46.5,46.53,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:05:44.5946,172.8,80.4,46.5,46.53,45,19.93,64,32.5,32.9,0,46.5,46.5
2018-12-09 08:05:44.8446,172.8,80.4,46.5,46.53,45,19.93,3,742.9,27.7,25,46.5,46.5
2018-12-09 08:05:45.0946,172.8,80.4,46.5,46.53,45.1,19.93,4,742.8,28.1,25,46.5,46.5
2018-12-09 08:05:45.3446,172.8,80.4,46.5,46.53,45,19.92,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:45.5946,172.8,80.4,46.5,46.53,45,19.95,66,5030,5030,0,46.5,46.5
2018-12-09 08:05:45.8446,172.8,80.4,46.5,46.53,45,19.92,1,742.9,27.7,27,46.5,46.5
2018-12-09 08:05:46.0946,172.8,80.4,46.5,46.53,45,19.93,2,742.8,28.1,27,46.5,46.5
2018-12-09 08:05:46.3446,172.8,80.4,46.5,46.53,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:46.5946,172.8,80.4,46.5,46.53,45,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:46.8446,172.8,80.4,46.5,46.53,45.1,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:47.0946,172.8,80.4,46.5,46.53,45,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:47.3446,172.8,80.4,46.5,46.53,45,19.93,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:47.5946,172.8,80.4,46.5,46.53,45,19.93,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:47.8446,172.8,80.4,46.5,46.53,45,19.92,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:05:48.0946,172.8,80.4,46.5,46.53,45,19.94,1,743,27.7,27,46.5,46.5
2018-12-09 08:05:48.3446,172.8,80.4,46.5,46.53,45,19.93,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:05:48.5946,172.8,80.4,46.5,46.53,45,19.93,61,745,739.4,0,46.5,46.5
2018-12-09 08:05:48.8446,172.8,80.4,46.5,46.53,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:05:49.0946,172.8,80.4,46.5,46.53,45,19.92,64,32.4,32.8,0,46.5,46.5
2018-12-09 08:05:49.3446,172.8,80.4,46.5,46.53,45,19.93,3,743,27.7,25,46.5,46.5
2018-12-09 08:05:49.5946,172.8,80.4,46.5,46.53,45,19.92,4,742.9,28.1,25,46.5,46.5
2018-12-09 08:05:49.8446,172.8,80.4,46.5,46.53,45,19.92,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:50.0946,172.8,80.4,46.5,46.53,45,19.92,66,5030,5030,0,46.5,46.5
2018-12-09 08:05:50.3446,172.8,80.4,46.5,46.53,45,19.93,1,743,27.7,27,46.5,46.5
2018-12-09 08:05:50.5946,172.8,80.4,46.5,46.53,45,19.91,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:05:50.8446,172.8,80.4,46.5,46.53,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:51.0946,172.8,80.4,46.5,46.53,45,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:51.3447,172.8,80.4,46.5,46.53,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:51.5947,172.8,80.4,46.5,46.53,45.1,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:51.8447,172.8,80.4,46.5,46.53,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:52.0947,172.8,80.4,46.5,46.53,45,19.93,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:52.3446,172.8,80.4,46.5,46.53,45,19.93,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:05:52.5946,172.8,80.4,46.5,46.53,45,19.93,1,743,27.7,27,46.5,46.5
2018-12-09 08:05:52.8446,172.8,80.4,46.5,46.53,45,19.93,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:05:53.0946,172.8,80.4,46.5,46.53,45.1,19.92,61,745,739.5,0,46.5,46.5
2018-12-09 08:05:53.3446,172.8,80.4,46.5,46.53,45,19.93,62,425,425,0,46.5,46.5
2018-12-09 08:05:53.5946,172.8,80.4,46.5,46.53,45,19.93,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:05:53.8446,172.8,80.4,46.5,46.53,45,19.93,3,743,27.7,25,46.5,46.5
2018-12-09 08:05:54.0946,172.8,80.4,46.5,46.53,45,19.92,4,742.9,28.1,25,46.5,46.5
2018-12-09 08:05:54.3446,172.8,80.4,46.5,46.53,45,19.94,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:54.5946,172.8,80.4,46.5,46.53,45,19.94,66,5030,5030,0,46.5,46.5
2018-12-09 08:05:54.8446,172.8,80.4,46.5,46.53,45.1,19.92,1,743,27.7,27,46.5,46.5
2018-12-09 08:05:55.0947,172.8,80.4,46.5,46.53,45,19.92,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:05:55.3447,172.8,80.4,46.5,46.53,45.1,19.91,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:55.5947,172.8,80.4,46.5,46.53,45,19.94,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:55.8447,172.8,80.4,46.5,46.53,45,19.93,63,50,50,0,46.5,46.5
2018-12-09 08:05:56.0947,172.8,80.4,46.5,46.53,45,19.94,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:05:56.3447,172.8,80.5,46.5,46.59,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:05:56.5946,172.8,80.5,46.5,46.59,45,19.92,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:05:56.8447,172.8,80.5,46.5,46.59,45,19.91,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:05:57.0947,172.8,80.5,46.5,46.59,45,19.94,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:05:57.3447,172.8,80.5,46.5,46.59,45,19.92,2,743,28.1,27,46.5,46.5
2018-12-09 08:05:57.5947,172.8,80.5,46.5,46.59,45,19.92,61,745.2,739.5,0,46.5,46.5
2018-12-09 08:05:57.8447,172.8,80.5,46.5,46.59,45,19.94,62,425,425,0,46.5,46.5
2018-12-09 08:05:58.0947,172.8,80.5,46.5,46.59,45.1,19.95,64,32.5,32.9,0,46.5,46.5
2018-12-09 08:05:58.3447,172.8,80.5,46.5,46.59,45,19.93,3,743.1,27.7,25,46.5,46.5
2018-12-09 08:05:58.5947,172.8,80.5,46.5,46.59,45,19.92,4,743,28.1,25,46.5,46.5
2018-12-09 08:05:58.8447,172.8,80.5,46.5,46.59,45,19.95,65,21210,21210,0,46.5,46.5
2018-12-09 08:05:59.0946,172.8,80.5,46.5,46.59,45,20,66,5040,5030,0,46.5,46.5
2018-12-09 08:05:59.3447,172.8,80.5,46.5,46.59,45,19.88,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:05:59.5947,172.8,80.5,46.5,46.59,45.1,19.83,2,743,28.1,27,46.5,46.5
2018-12-09 08:05:59.8447,172.8,80.5,46.5,46.59,45.1,19.9,65,21210,21210,0,46.5,46.5
2018-12-09 08:06:00.0948,172.8,80.5,46.5,46.59,45,19.88,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:00.3448,172.8,80.5,46.5,46.59,45,19.88,63,50,50,0,46.5,46.5
2018-12-09 08:06:00.5948,172.8,80.5,46.5,46.59,45,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:06:00.8448,172.8,80.5,46.5,46.59,45,19.93,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:01.0949,172.8,80.5,46.5,46.59,45,19.92,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:06:01.3449,172.8,80.5,46.5,46.59,45,19.93,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:06:01.5948,172.8,80.5,46.5,46.59,45,19.92,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:06:01.8448,172.8,80.5,46.5,46.59,45,19.92,2,743,28.1,27,46.5,46.5
