Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:06:02.0948,172.8,80.5,46.5,46.59,45,19.92,61,745.2,739.6,0,46.5,46.5
2018-12-09 08:06:02.3447,172.8,80.5,46.5,46.59,45,19.93,62,425,425,0,46.5,46.5
2018-12-09 08:06:02.5947,172.8,80.5,46.5,46.59,45,19.93,64,32.5,32.9,0,46.5,46.5
2018-12-09 08:06:02.8447,172.8,80.5,46.5,46.59,45,19.92,3,743.1,27.7,25,46.5,46.5
2018-12-09 08:06:03.0947,172.8,80.5,46.5,46.59,45,19.92,4,742.9,28.1,25,46.5,46.5
2018-12-09 08:06:03.3447,172.8,80.5,46.5,46.59,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:06:03.5947,172.8,80.5,46.5,46.59,45,19.92,66,5030,5030,0,46.5,46.5
2018-12-09 08:06:03.8447,172.8,80.5,46.5,46.59,45,19.92,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:06:04.0947,172.8,80.5,46.5,46.59,45,19.92,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:06:04.3447,172.8,80.5,46.5,46.59,45,19.93,65,21210,21210,0,46.5,46.5
2018-12-09 08:06:04.5947,172.8,80.5,46.5,46.59,45.1,19.94,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:04.8447,172.8,80.5,46.5,46.59,45,19.92,63,50,50,0,46.5,46.5
2018-12-09 08:06:05.0947,172.8,80.5,46.5,46.59,45,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:06:05.3447,172.8,80.5,46.5,46.59,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:05.5947,172.8,80.5,46.5,46.59,45,19.94,6,21200,27.8,3.8,46.5,46.5
2018-12-09 08:06:05.8447,172.8,80.5,46.5,46.59,45,19.92,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:06:06.0947,172.8,80.5,46.5,46.59,45.1,19.94,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:06:06.3447,172.8,80.5,46.5,46.59,45.1,19.93,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:06:06.5948,172.8,80.5,46.5,46.59,45,19.92,61,745,739.6,0,46.5,46.5
2018-12-09 08:06:06.8448,172.8,80.5,46.5,46.59,45,19.92,62,425,425,0,46.5,46.5
2018-12-09 08:06:07.0948,172.8,80.5,46.5,46.59,45,19.93,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:06:07.3448,172.8,80.5,46.5,46.59,45,19.91,3,743.1,27.7,25,46.5,46.5
2018-12-09 08:06:07.5948,172.8,80.5,46.5,46.59,45,19.93,4,742.9,28.1,25,46.5,46.5
2018-12-09 08:06:07.8448,172.8,80.5,46.5,46.59,45,19.92,65,21210,21210,0,46.5,46.5
2018-12-09 08:06:08.0948,172.8,80.5,46.5,46.59,45,19.86,66,5020,5020,0,46.5,46.5
2018-12-09 08:06:08.3448,172.8,80.5,46.5,46.59,45,19.88,1,743.1,27.7,27,46.5,46.5
2018-12-09 08:06:08.5948,172.8,80.5,46.5,46.59,45,19.94,2,742.9,28.1,27,46.5,46.5
2018-12-09 08:06:08.8449,172.8,80.5,46.5,46.59,45,19.92,65,21210,21210,0,46.5,46.5
2018-12-09 08:06:09.0949,172.8,80.5,46.5,46.59,45,19.91,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:09.3450,172.8,80.5,46.5,46.59,45.1,19.89,63,50,50,0,46.5,46.5
2018-12-09 08:06:09.5950,172.8,80.5,46.5,46.59,45.1,19.92,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:06:09.8449,172.8,80.5,46.5,46.59,45,19.93,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:10.0949,172.8,80.5,46.5,46.59,45,19.92,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:06:10.3449,172.8,80.5,46.75,46.59,45,19.92,7,21210,27.6,3.8,46.5,46.5
2018-12-09 08:06:10.5949,172.8,80.5,46.75,46.59,45,19.93,1,743.3,27.7,27,46.5,46.5
2018-12-09 08:06:10.8449,172.8,80.5,46.75,46.59,45,19.93,2,743.1,28.1,27,46.5,46.5
2018-12-09 08:06:11.0949,172.8,80.5,46.75,46.59,45,19.93,61,745.1,739.6,0,46.5,46.5
2018-12-09 08:06:11.3448,172.8,80.5,46.75,46.59,45,19.94,62,425,425,0,46.5,46.5
2018-12-09 08:06:11.5948,172.8,80.5,46.75,46.59,45,19.92,64,32.5,32.8,0,46.5,46.5
2018-12-09 08:06:11.8448,172.8,80.5,46.75,46.59,45,19.93,3,743.3,27.7,25,46.5,46.5
2018-12-09 08:06:12.0948,172.8,80.6,46.75,46.64,45,19.92,4,743.1,28.1,25,46.5,46.5
2018-12-09 08:06:12.3448,172.8,80.6,46.75,46.64,45,19.94,65,21210,21200,0,46.5,46.5
2018-12-09 08:06:12.5948,172.8,80.6,46.75,46.64,45,19.92,66,5020,5020,0,46.5,46.5
2018-12-09 08:06:12.8448,172.8,80.6,46.75,46.64,45,19.93,1,743.3,27.7,27,46.5,46.5
2018-12-09 08:06:13.0948,172.8,80.6,46.75,46.64,45,19.93,2,743.1,28.1,27,46.5,46.5
2018-12-09 08:06:13.3448,172.8,80.6,46.75,46.64,45,19.92,65,21210,21200,0,46.5,46.5
2018-12-09 08:06:13.5948,172.8,80.6,46.75,46.64,45,19.93,51,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:13.8449,172.8,80.6,46.75,46.64,45,19.92,63,50,50,0,46.5,46.5
2018-12-09 08:06:14.0949,172.8,80.6,46.75,46.64,45,19.93,67,27.8,27.6,0,46.5,46.5
2018-12-09 08:06:14.3449,172.8,80.6,46.75,46.64,45,19.92,52,3.8,3.77,0,46.5,46.5
2018-12-09 08:06:14.5949,172.8,80.6,46.75,46.64,45,19.92,6,21210,27.8,3.8,46.5,46.5
2018-12-09 08:06:14.8449,172.8,80.6,46.75,46.64,45,19.92,7,21190,27.6,3.8,46.5,46.5
2018-12-09 08:06:15.0949,172.8,80.7,46.75,46.7,45,19.92,1,743.3,27.7,27,46.5,46.5
2018-12-09 08:06:15.3449,172.8,80.7,46.75,46.7,45,19.92,2,743.1,28.1,27,46.5,46.5
2018-12-09 08:06:15.5949,172.8,80.7,46.75,46.7,45,19.95,61,745.2,739.7,0,46.5,46.5
2018-12-09 08:06:15.8449,172.8,80.7,46.75,46.7,45.1,19.93,62,425,425,0,46.5,46.5
2018-12-09 08:06:16.0949,172.8,80.7,46.75,46.7,45,19.93,64,32.5,32.9,0,46.5,46.5
2018-12-09 08:06:16.3449,172.8,80.7,46.75,46.7,45,19.93,3,743.3,27.7,25,46.5,46.5
2018-12-09 08:06:16.5949,172.8,80.7,46.75,46.7,45,19.92,4,743.1,28.1,25,46.5,46.5
2018-12-09 08:06:16.8449,172.8,80.7,46.75,46.7,45,19.92,65,21220,21190,0,46.5,46.5
2018-12-09 08:06:17.0949,172.8,80.7,46.75,46.7,45,19.92,66,5030,5030,0,46.5,46.5
2018-12-09 08:06:17.3449,172.8,80.8,46.75,46.76,45,19.92,1,743.5,27.7,27,46.5,47
2018-12-09 08:06:17.5949,172.8,80.8,46.75,46.76,45,19.93,2,743.2,28.1,27,46.5,47
2018-12-09 08:06:17.8449,172.8,80.8,46.75,46.76,45,19.93,65,21210,21180,0,46.5,47
2018-12-09 08:06:18.0949,172.8,80.8,46.75,46.76,45,19.92,51,3.8,3.78,0,46.5,47
2018-12-09 08:06:18.3449,172.8,80.8,46.75,46.76,45,19.92,63,50,50,0,46.5,47
2018-12-09 08:06:18.5949,172.8,80.8,46.75,46.76,45,19.92,67,27.8,27.6,0,46.5,47
2018-12-09 08:06:18.8449,172.8,80.8,46.75,46.76,45,19.93,52,3.8,3.77,0,46.5,47
2018-12-09 08:06:19.0949,172.8,80.8,46.75,46.76,45,19.92,6,21220,27.8,3.8,46.5,47
2018-12-09 08:06:19.3449,172.8,80.8,46.75,46.76,45,19.93,7,21180,27.6,3.8,46.5,47
2018-12-09 08:06:19.5949,172.8,80.8,47,46.76,45,19.93,1,743.5,27.7,27,46.5,47
2018-12-09 08:06:19.8449,172.8,80.8,47,46.76,45,19.93,2,743.2,28.1,27,46.5,47
2018-12-09 08:06:20.0949,172.8,80.8,47,46.76,45,19.93,61,745.4,739.8,0,46.5,47
2018-12-09 08:06:20.3449,172.8,80.8,47,46.76,45,19.93,62,425,425,0,46.5,47
2018-12-09 08:06:20.5949,172.8,80.8,47,46.76,45,19.92,64,32.5,32.8,0,46.5,47
2018-12-09 08:06:20.8449,172.8,80.8,47,46.76,45.1,19.93,3,743.5,27.7,25,46.5,47
2018-12-09 08:06:21.0949,172.8,80.8,47,46.76,45,19.93,4,743.2,28.1,25,46.5,47
2018-12-09 08:06:21.3449,172.8,80.8,47,46.76,45,19.93,65,21210,21180,0,46.5,47
2018-12-09 08:06:21.5949,172.8,80.8,47,46.76,44.9,19.93,66,5030,5030,0,46.5,47
2018-12-09 08:06:21.8449,172.8,80.8,47,46.76,45,19.93,1,743.5,27.7,27,46.5,47
2018-12-09 08:06:22.0950,172.8,80.8,47,46.76,45,19.92,2,743.2,28.1,27,46.5,47
2018-12-09 08:06:22.3450,172.8,80.8,47,46.76,45,19.93,65,21210,21180,0,46.5,47
2018-12-09 08:06:22.5950,172.8,80.8,47,46.76,45,19.93,51,3.8,3.78,0,46.5,47
2018-12-09 08:06:22.8450,172.8,80.8,47,46.76,45,19.93,63,50,50,0,46.5,47
2018-12-09 08:06:23.0950,172.8,80.8,47,46.76,45,19.94,67,27.8,27.6,0,46.5,47
2018-12-09 08:06:23.3450,172.8,80.8,47,46.76,45,19.94,52,3.8,3.77,0,46.5,47
2018-12-09 08:06:23.5949,172.8,80.8,47,46.76,45,19.91,6,21210,27.8,3.8,46.5,47
2018-12-09 08:06:23.8449,172.8,80.8,47,46.76,45,19.93,7,21180,27.6,3.8,46.5,47
2018-12-09 08:06:24.0949,172.8,80.8,47,46.76,45,19.92,1,743.5,27.7,27,46.5,47
2018-12-09 08:06:24.3449,172.8,80.8,47,46.76,45,19.93,2,743.2,28.1,27,46.5,47
2018-12-09 08:06:24.5949,172.8,80.8,47,46.76,45,19.92,61,745.4,739.8,0,47,47
2018-12-09 08:06:24.8449,172.8,80.8,47,46.76,45,19.93,62,425,425,0,47,47
2018-12-09 08:06:25.0949,172.8,80.8,47,46.76,45,19.94,64,32.4,32.8,0,47,47
2018-12-09 08:06:25.3449,172.8,80.8,47,46.76,45,19.91,3,743.5,27.7,25,47,47
2018-12-09 08:06:25.5949,172.8,80.8,47,46.76,45,19.94,4,743.3,28.1,25,47,47
2018-12-09 08:06:25.8449,172.8,80.8,47,46.76,45,19.93,65,21200,21180,0,47,47
2018-12-09 08:06:26.0949,172.8,80.8,47,46.76,45,19.93,66,5030,5030,0,47,47
2018-12-09 08:06:26.3449,172.8,80.8,47,46.76,45,19.93,1,743.5,27.7,27,47,47
2018-12-09 08:06:26.5949,172.8,80.8,47,46.76,44.9,19.93,2,743.3,28.1,27,47,47
2018-12-09 08:06:26.8449,172.8,80.8,47,46.76,45,19.92,65,21200,21180,0,47,47
2018-12-09 08:06:27.0950,172.8,80.8,47,46.76,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:06:27.3450,172.8,80.8,47,46.76,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:27.5950,172.8,80.8,47,46.76,45.1,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:06:27.8450,172.8,80.8,47,46.76,45,19.93,52,3.8,3.78,0,47,47
2018-12-09 08:06:28.0950,172.8,80.8,47,46.76,45,19.93,6,21200,27.8,3.8,47,47
2018-12-09 08:06:28.3450,172.8,80.8,47,46.76,45,19.94,7,21190,27.6,3.8,47,47
2018-12-09 08:06:28.5950,172.8,80.8,47,46.76,45,19.93,1,743.5,27.7,27,47,47
2018-12-09 08:06:28.8450,172.8,80.8,47,46.76,45,19.92,2,743.3,28.1,27,47,47
2018-12-09 08:06:29.0951,172.8,80.8,47,46.76,45,19.92,61,745.4,739.8,0,47,47
2018-12-09 08:06:29.3451,172.8,80.9,47,46.82,45,19.92,62,425,425,0,47,47
2018-12-09 08:06:29.5951,172.8,80.9,47,46.82,45,19.93,64,32.4,32.8,0,47,47
2018-12-09 08:06:29.8451,172.8,80.9,47,46.82,45,19.92,3,743.5,27.7,25,47,47
2018-12-09 08:06:30.0951,172.8,80.9,47,46.82,45,19.92,4,743.3,28.1,25,47,47
2018-12-09 08:06:30.3451,172.8,80.9,47,46.82,45,19.94,65,21200,21190,0,47,47
2018-12-09 08:06:30.5951,172.8,80.9,47,46.82,45,19.91,66,5020,5030,0,47,47
2018-12-09 08:06:30.8451,172.8,80.9,47,46.82,45,19.93,1,743.5,27.7,27,47,47
2018-12-09 08:06:31.0951,172.8,80.9,47,46.82,45,19.93,2,743.3,28.1,27,47,47
2018-12-09 08:06:31.3450,172.8,80.9,47,46.82,45,19.92,65,21200,21190,0,47,47
2018-12-09 08:06:31.5950,172.8,80.9,47,46.82,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:06:31.8450,172.8,80.9,47,46.82,45,19.93,63,50,50,0,47,47
2018-12-09 08:06:32.0950,172.8,80.9,47,46.82,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:06:32.3450,172.8,80.9,47,46.82,45,19.91,52,3.8,3.77,0,47,47
2018-12-09 08:06:32.5950,172.8,80.9,47,46.82,45,19.93,6,21200,27.8,3.8,47,47
2018-12-09 08:06:32.8450,172.8,80.9,47,46.82,45,19.92,7,21200,27.6,3.8,47,47
2018-12-09 08:06:33.0950,172.8,80.9,47,46.82,44.9,19.92,1,743.5,27.7,27,47,47
2018-12-09 08:06:33.3451,172.8,80.9,47,46.82,45,19.93,2,743.1,28.1,27,47,47
2018-12-09 08:06:33.5951,172.8,80.9,47,46.82,45,19.93,61,745.5,739.9,0,47,47
2018-12-09 08:06:33.8451,172.8,80.9,47,46.82,45,19.93,62,425,425,0,47,47
2018-12-09 08:06:34.0951,172.8,80.9,47,46.82,45.1,19.96,64,32.5,32.9,0,47,47
2018-12-09 08:06:34.3451,172.8,80.9,47,46.82,45,19.93,3,743.5,27.7,25,47,47
2018-12-09 08:06:34.5951,172.8,80.9,47,46.82,45,19.95,4,743.1,28.1,25,47,47
2018-12-09 08:06:34.8451,172.8,80.9,47,46.82,45,19.93,65,21200,21190,0,47,47
2018-12-09 08:06:35.0951,172.8,80.9,47,46.82,45,19.93,66,5020,5020,0,47,47
2018-12-09 08:06:35.3451,172.8,80.9,47,46.82,45,19.92,1,743.5,27.7,27,47,47
2018-12-09 08:06:35.5951,172.8,80.9,47,46.82,45,19.93,2,743.1,28.1,27,47,47
2018-12-09 08:06:35.8451,172.8,80.9,47,46.82,45,19.92,65,21210,21200,0,47,47
2018-12-09 08:06:36.0951,172.8,80.9,47,46.82,45,19.93,51,3.8,3.77,0,47,47
2018-12-09 08:06:36.3451,172.8,80.9,47,46.82,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:36.5951,172.8,80.9,47,46.82,45,19.93,67,27.8,27.6,0,47,47
2018-12-09 08:06:36.8451,172.8,80.9,47,46.82,45,19.92,52,3.8,3.77,0,47,47
2018-12-09 08:06:37.0951,172.8,80.9,47,46.82,45.1,19.92,6,21200,27.8,3.8,47,47
2018-12-09 08:06:37.3451,172.8,80.9,47,46.82,45.1,19.92,7,21200,27.6,3.8,47,47
2018-12-09 08:06:37.5951,172.8,80.9,47,46.82,45,19.92,1,743.5,27.7,27,47,47
2018-12-09 08:06:37.8451,172.8,80.9,47,46.82,45,19.93,2,743.1,28.1,27,47,47
2018-12-09 08:06:38.0951,172.8,80.9,47,46.82,45,19.93,61,745.5,739.9,0,47,47
2018-12-09 08:06:38.3451,172.8,80.9,47,46.82,45,19.92,62,425,425,0,47,47
2018-12-09 08:06:38.5951,172.8,80.9,47,46.82,45,19.93,64,32.5,32.9,0,47,47
2018-12-09 08:06:38.8451,172.8,80.9,47,46.82,45,19.93,3,743.5,27.7,25,47,47
2018-12-09 08:06:39.0951,172.8,80.9,47,46.82,45,19.93,4,743.3,28.1,25,47,47
2018-12-09 08:06:39.3451,172.8,80.9,47,46.82,45,19.92,65,21210,21200,0,47,47
2018-12-09 08:06:39.5951,172.8,80.9,47,46.82,45,19.93,66,5020,5030,0,47,47
2018-12-09 08:06:39.8451,172.8,80.9,47,46.82,45,19.93,1,743.6,27.7,27,47,47
2018-12-09 08:06:40.0951,172.8,80.9,47,46.82,45,19.92,2,743.3,28.1,27,47,47
2018-12-09 08:06:40.3451,172.8,80.9,47,46.82,45,19.93,65,21200,21200,0,47,47
2018-12-09 08:06:40.5951,172.8,80.9,47,46.82,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:06:40.8451,172.8,80.9,47,46.82,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:41.0951,172.8,80.9,47,46.82,45,19.93,67,27.8,27.6,0,47,47
2018-12-09 08:06:41.3451,172.8,80.9,47,46.82,45,19.93,52,3.8,3.78,0,47,47
2018-12-09 08:06:41.5951,172.8,80.9,47,46.82,45,19.92,6,21210,27.8,3.8,47,47
2018-12-09 08:06:41.8451,172.8,80.9,47,46.82,45,19.92,7,21210,27.6,3.8,47,47
2018-12-09 08:06:42.0951,172.8,80.9,47,46.82,45.1,19.94,1,743.6,27.7,27,47,47
2018-12-09 08:06:42.3452,172.8,80.9,47,46.82,45,19.93,2,743.3,28.1,27,47,47
2018-12-09 08:06:42.5952,172.8,80.9,47,46.82,45,19.93,61,745.5,740,0,47,47
2018-12-09 08:06:42.8452,172.8,80.9,47,46.82,45,19.92,62,425,425,0,47,47
2018-12-09 08:06:43.0952,172.8,80.9,47,46.82,45,19.92,64,32.5,32.8,0,47,47
2018-12-09 08:06:43.3452,172.8,80.9,47,46.82,45,19.92,3,743.6,27.7,25,47,47
2018-12-09 08:06:43.5952,172.8,80.9,47,46.82,45,19.93,4,743.3,28.1,25,47,47
2018-12-09 08:06:43.8452,172.8,80.9,47,46.82,45,19.92,65,21200,21200,0,47,47
2018-12-09 08:06:44.0953,172.8,80.9,47,46.82,45,19.93,66,5020,5020,0,47,47
2018-12-09 08:06:44.3453,172.8,80.9,47,46.82,45,19.94,1,743.6,27.7,27,47,47
2018-12-09 08:06:44.5953,172.8,80.9,47,46.82,45,19.93,2,743.3,28.1,27,47,47
2018-12-09 08:06:44.8452,172.8,80.9,47,46.82,45,19.93,65,21210,21200,0,47,47
2018-12-09 08:06:45.0952,172.8,81,47,46.87,45.1,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:06:45.3451,172.8,81,47,46.87,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:45.5951,172.8,81,47,46.87,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:06:45.8451,172.8,81,47,46.87,45,19.92,52,3.8,3.78,0,47,47
2018-12-09 08:06:46.0951,172.8,81,47,46.87,45,19.93,6,21200,27.8,3.8,47,47
2018-12-09 08:06:46.3452,172.8,81,47,46.87,45,19.93,7,21200,27.6,3.8,47,47
2018-12-09 08:06:46.5953,172.8,81,47,46.87,45,19.93,1,743.6,27.7,27,47,47
2018-12-09 08:06:46.8453,172.8,81,47,46.87,45.1,19.92,2,743.4,28,27,47,47
2018-12-09 08:06:47.0953,172.8,81,47,46.87,45,19.93,61,745.6,740.1,0,47,47
2018-12-09 08:06:47.3452,172.8,81,47,46.87,45,19.92,62,425,425,0,47,47
2018-12-09 08:06:47.5952,172.8,81,47,46.87,45,19.88,64,32.4,32.8,0,47,47
2018-12-09 08:06:47.8452,172.8,81,47,46.87,45,19.92,3,743.6,27.7,25,47,47
2018-12-09 08:06:48.0952,172.8,81.1,47,46.93,45,19.89,4,743.4,28,25,47,47
2018-12-09 08:06:48.3452,172.8,81.1,47,46.93,45,19.96,65,21210,21210,0,47,47
2018-12-09 08:06:48.5952,172.8,81.1,47,46.93,45,19.93,66,5020,5020,0,47,47
2018-12-09 08:06:48.8453,172.8,81.1,47,46.93,45,19.96,1,743.6,27.7,27,47,47
2018-12-09 08:06:49.0953,172.8,81.1,47,46.93,45,19.94,2,743.4,28,27,47,47
2018-12-09 08:06:49.3453,172.8,81.1,47,46.93,45,19.94,65,21210,21210,0,47,47
2018-12-09 08:06:49.5953,172.8,81.1,47,46.93,45,19.93,51,3.8,3.78,0,47,47
2018-12-09 08:06:49.8453,172.8,81.1,47,46.93,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:50.0953,172.8,81.1,47,46.93,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:06:50.3453,172.8,81.2,47,46.99,45,19.99,52,3.8,3.77,0,47,47
2018-12-09 08:06:50.5953,172.8,81.2,47,46.99,45,19.91,6,21210,27.8,3.8,47,47
2018-12-09 08:06:50.8453,172.8,81.2,47,46.99,45,19.87,7,21210,27.6,3.8,47,47
2018-12-09 08:06:51.0953,172.8,81.2,47,46.99,45,19.91,1,743.6,27.7,27,47,47
2018-12-09 08:06:51.3453,172.8,81.2,47,46.99,45,20,2,743.4,28,27,47,47
2018-12-09 08:06:51.5953,172.8,81.2,47,46.99,45,19.99,61,745.6,740.1,0,47,47
2018-12-09 08:06:51.8453,172.8,81.2,47,46.99,45,19.86,62,425,425,0,47,47
2018-12-09 08:06:52.0953,172.8,81.2,47,46.99,45,19.97,64,32.5,32.9,0,47,47
2018-12-09 08:06:52.3453,172.8,81.2,47,46.99,45,20.05,3,743.6,27.7,25,47,47
2018-12-09 08:06:52.5953,172.8,81.2,47,46.99,45,19.92,4,743.4,28,25,47,47
2018-12-09 08:06:52.8454,172.8,81.2,47,46.99,45,19.92,65,21210,21210,0,47,47
2018-12-09 08:06:53.0954,172.8,81.2,47,46.99,45,19.78,66,5030,5020,0,47,47
2018-12-09 08:06:53.3454,172.8,81.2,47,46.99,45.1,19.91,1,743.6,27.7,27,47,47
2018-12-09 08:06:53.5954,172.8,81.2,47,46.99,45.1,20.05,2,743.6,28.1,27,47,47
2018-12-09 08:06:53.8453,172.8,81.2,47,46.99,45,20.08,65,21210,21210,0,47,47
2018-12-09 08:06:54.0953,172.8,81.2,47,46.99,45,19.87,51,3.8,3.78,0,47,47
2018-12-09 08:06:54.3453,172.8,81.2,47,46.99,45,19.91,63,50,50,0,47,47
2018-12-09 08:06:54.5953,172.8,81.2,47,46.99,45,19.93,67,27.8,27.6,0,47,47
2018-12-09 08:06:54.8453,172.8,81.2,47,46.99,45,19.92,52,3.8,3.77,0,47,47
2018-12-09 08:06:55.0953,172.8,81.2,47,46.99,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:06:55.3453,172.8,81.2,47,46.99,45,19.92,7,21210,27.6,3.8,47,47
2018-12-09 08:06:55.5952,172.8,81.2,47,46.99,45,19.93,1,743.7,27.7,27,47,47
2018-12-09 08:06:55.8452,172.8,81.2,47,46.99,45,19.92,2,743.6,28.1,27,47,47
2018-12-09 08:06:56.0951,172.8,81.2,47,46.99,45,19.92,61,745.7,740.1,0,47,47
2018-12-09 08:06:56.3452,172.8,81.2,47,46.99,45,19.92,62,425,425,0,47,47
2018-12-09 08:06:56.5952,172.8,81.2,47,46.99,45,19.89,64,32.5,32.8,0,47,47
2018-12-09 08:06:56.8453,172.8,81.2,47,46.99,45,19.93,3,743.7,27.7,25,47,47
2018-12-09 08:06:57.0953,172.8,81.2,47,46.99,45,19.94,4,743.6,28.1,25,47,47
2018-12-09 08:06:57.3454,172.8,81.2,47,46.99,45,19.93,65,21210,21210,0,47,47
2018-12-09 08:06:57.5953,172.8,81.2,47,46.99,45,19.92,66,5020,5020,0,47,47
2018-12-09 08:06:57.8453,172.8,81.2,47,46.99,45,19.93,1,743.7,27.7,27,47,47
2018-12-09 08:06:58.0953,172.8,81.2,47,46.99,45,19.93,2,743.6,28.1,27,47,47
2018-12-09 08:06:58.3452,172.8,81.2,47,46.99,45,19.94,65,21210,21210,0,47,47
2018-12-09 08:06:58.5953,172.8,81.2,47,46.99,45.1,19.93,51,3.8,3.78,0,47,47
2018-12-09 08:06:58.8453,172.8,81.2,47,46.99,45,19.92,63,50,50,0,47,47
2018-12-09 08:06:59.0953,172.8,81.2,47,46.99,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:06:59.3453,172.8,81.2,47,46.99,45,19.92,52,3.8,3.77,0,47,47
2018-12-09 08:06:59.5953,172.8,81.2,47,46.99,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:06:59.8454,172.8,81.2,47,46.99,45,19.93,7,21210,27.6,3.8,47,47
2018-12-09 08:07:00.0954,172.8,81.2,47,46.99,45.1,19.93,1,743.7,27.7,27,47,47
2018-12-09 08:07:00.3454,172.8,81.2,47,46.99,45,19.92,2,743.6,28.1,27,47,47
2018-12-09 08:07:00.5954,172.8,81.2,47,46.99,45,19.93,61,745.7,740.2,0,47,47
2018-12-09 08:07:00.8455,172.8,81.2,47,46.99,45,19.94,62,425,425,0,47,47
2018-12-09 08:07:01.0955,172.8,81.2,47,46.99,45,19.92,64,32.5,32.9,0,47,47
2018-12-09 08:07:01.3455,172.8,81.2,47,46.99,45,19.93,3,743.9,27.7,25,47,47
2018-12-09 08:07:01.5955,172.8,81.2,47,46.99,45,19.82,4,743.6,28.1,25,47,47
2018-12-09 08:07:01.8454,172.8,81.2,47,46.99,45,19.91,65,21210,21210,0,47,47
2018-12-09 08:07:02.0954,172.8,81.2,47,46.99,45,19.93,66,5020,5020,0,47,47
2018-12-09 08:07:02.3454,172.8,81.3,47,47.05,45,19.91,1,743.9,27.7,27,47,47
2018-12-09 08:07:02.5953,172.8,81.3,47,47.05,45,19.92,2,743.6,28.1,27,47,47
2018-12-09 08:07:02.8453,172.8,81.3,47,47.05,45,19.92,65,21210,21210,0,47,47
2018-12-09 08:07:03.0953,172.8,81.3,47,47.05,45,19.94,51,3.8,3.78,0,47,47
2018-12-09 08:07:03.3453,172.8,81.3,47,47.05,45.1,19.93,63,50,50,0,47,47
2018-12-09 08:07:03.5953,172.8,81.3,47,47.05,45,19.93,67,27.8,27.6,0,47,47
2018-12-09 08:07:03.8453,172.8,81.3,47,47.05,45,19.93,52,3.8,3.77,0,47,47
2018-12-09 08:07:04.0953,172.8,81.3,47,47.05,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:07:04.3454,172.8,81.3,47,47.05,45,19.94,7,21210,27.6,3.8,47,47
2018-12-09 08:07:04.5954,172.8,81.3,47,47.05,45,19.93,1,743.9,27.7,27,47,47
2018-12-09 08:07:04.8454,172.8,81.3,47,47.05,45.1,19.93,2,743.6,28.1,27,47,47
2018-12-09 08:07:05.0954,172.8,81.3,47,47.05,45.1,19.92,61,745.7,740.2,0,47,47
2018-12-09 08:07:05.3454,172.8,81.3,47,47.05,45,19.92,62,425,425,0,47,47
2018-12-09 08:07:05.5954,172.8,81.3,47,47.05,45,19.93,64,32.5,32.8,0,47,47
2018-12-09 08:07:05.8454,172.8,81.3,47,47.05,45,19.92,3,743.9,27.7,25,47,47
2018-12-09 08:07:06.0954,172.8,81.3,47,47.05,45,19.92,4,743.6,28.1,25,47,47
2018-12-09 08:07:06.3454,172.8,81.3,47,47.05,45,19.93,65,21210,21210,0,47,47
2018-12-09 08:07:06.5954,172.8,81.3,47,47.05,45.1,19.93,66,5010,5020,0,47,47
2018-12-09 08:07:06.8454,172.8,81.3,47,47.05,45,19.93,1,743.9,27.7,27,47,47
2018-12-09 08:07:07.0954,172.8,81.3,47,47.05,45,19.93,2,743.6,28.1,27,47,47
2018-12-09 08:07:07.3454,172.8,81.3,47,47.05,45,19.92,65,21210,21210,0,47,47
2018-12-09 08:07:07.5954,172.8,81.3,47,47.05,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:07:07.8454,172.8,81.3,47,47.05,45,19.93,63,50,50,0,47,47
2018-12-09 08:07:08.0954,172.8,81.3,47,47.05,45,19.93,67,27.8,27.6,0,47,47
2018-12-09 08:07:08.3454,172.8,81.3,47,47.05,45.1,19.93,52,3.8,3.78,0,47,47
2018-12-09 08:07:08.5954,172.8,81.3,47,47.05,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:07:08.8454,172.8,81.3,47,47.05,45,19.93,7,21210,27.6,3.8,47,47
2018-12-09 08:07:09.0954,172.8,81.3,47,47.05,45,19.93,1,744,27.7,27,47,47
2018-12-09 08:07:09.3455,172.8,81.3,47,47.05,45,19.93,2,743.7,28.1,27,47,47
2018-12-09 08:07:09.5955,172.8,81.3,47,47.05,45,19.93,61,745.8,740.2,0,47,47
2018-12-09 08:07:09.8455,172.8,81.3,47,47.05,45,19.92,62,425,425,0,47,47
2018-12-09 08:07:10.0955,172.8,81.3,47,47.05,45,19.93,64,32.5,32.8,0,47,47
2018-12-09 08:07:10.3454,172.8,81.3,47,47.05,45,19.94,3,744,27.7,25,47,47
2018-12-09 08:07:10.5954,172.8,81.3,47,47.05,45,19.92,4,743.7,28.1,25,47,47
2018-12-09 08:07:10.8454,172.8,81.3,47,47.05,45,19.93,65,21210,21210,0,47,47
2018-12-09 08:07:11.0954,172.8,81.3,47,47.05,45,19.92,66,5020,5020,0,47,47
2018-12-09 08:07:11.3455,172.8,81.3,47,47.05,45,19.93,1,744,27.7,27,47,47
2018-12-09 08:07:11.5955,172.8,81.3,47,47.05,45,19.94,2,743.7,28.1,27,47,47
2018-12-09 08:07:11.8455,172.8,81.3,47,47.05,45,19.93,65,21210,21210,0,47,47
2018-12-09 08:07:12.0955,172.8,81.3,47,47.05,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:07:12.3455,172.8,81.3,47,47.05,45,19.93,63,50,50,0,47,47
2018-12-09 08:07:12.5955,172.8,81.3,47,47.05,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:07:12.8455,172.8,81.3,47,47.05,45,19.93,52,3.8,3.78,0,47,47
2018-12-09 08:07:13.0955,172.8,81.3,47,47.05,45,19.92,6,21210,27.8,3.8,47,47
2018-12-09 08:07:13.3455,172.8,81.3,47,47.05,45,19.93,7,21210,27.6,3.8,47,47
2018-12-09 08:07:13.5955,172.8,81.3,47,47.05,45,19.93,1,744,27.7,27,47,47
2018-12-09 08:07:13.8455,172.8,81.3,47,47.05,45,19.93,2,743.7,28.1,27,47,47
2018-12-09 08:07:14.0955,172.8,81.3,47,47.05,45,19.93,61,745.9,740.3,0,47,47
2018-12-09 08:07:14.3455,172.8,81.3,47,47.05,45,19.96,62,425,425,0,47,47
2018-12-09 08:07:14.5955,172.8,81.3,47,47.05,45,19.93,64,32.5,32.9,0,47,47
2018-12-09 08:07:14.8454,172.8,81.3,47,47.05,45.1,19.92,3,744,27.7,25,47,47
2018-12-09 08:07:15.0954,172.8,81.3,47,47.05,45,19.93,4,743.7,28.1,25,47,47
2018-12-09 08:07:15.3455,172.8,81.3,47,47.05,45,19.92,65,21210,21210,0,47,47
2018-12-09 08:07:15.5955,172.8,81.3,47,47.05,45,19.94,66,5010,5010,0,47,47
2018-12-09 08:07:15.8455,172.8,81.3,47,47.05,45,19.92,1,744,27.7,27,47,47
2018-12-09 08:07:16.0956,172.8,81.3,47,47.05,45,20,2,743.8,28.1,27,47,47
2018-12-09 08:07:16.3455,172.8,81.3,47,47.05,45,19.93,65,21210,21210,0,47,47
2018-12-09 08:07:16.5955,172.8,81.3,47,47.05,45,19.92,51,3.8,3.78,0,47,47
2018-12-09 08:07:16.8455,172.8,81.3,47,47.05,45,19.93,63,50,50,0,47,47
2018-12-09 08:07:17.0955,172.8,81.3,47,47.05,45,19.92,67,27.8,27.6,0,47,47
2018-12-09 08:07:17.3455,172.8,81.3,47,47.05,45,19.93,52,3.8,3.78,0,47,47
2018-12-09 08:07:17.5955,172.8,81.3,47,47.05,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:07:17.8455,172.8,81.3,47,47.05,45,19.94,7,21210,27.6,3.8,47,47
2018-12-09 08:07:18.0955,172.8,81.3,47,47.05,45.1,19.92,1,744,27.7,27,47,47
2018-12-09 08:07:18.3455,172.8,81.4,47,47.11,45.1,19.92,2,743.8,28.1,27,47,47
2018-12-09 08:07:18.5955,172.8,81.4,47,47.11,45,19.92,61,745.9,740.4,0,47,47
2018-12-09 08:07:18.8456,172.8,81.4,47,47.11,45,19.92,62,425,425,0,47,47
2018-12-09 08:07:19.0956,172.8,81.4,47,47.11,45,19.94,64,32.5,32.8,0,47,47
2018-12-09 08:07:19.3456,172.8,81.4,47,47.11,45,19.93,3,744,27.7,25,47,47
2018-12-09 08:07:19.5956,172.8,81.4,47,47.11,45.1,19.93,4,743.8,28.1,25,47,47
2018-12-09 08:07:19.8456,172.8,81.4,47,47.11,45.1,19.92,65,21210,21210,0,47,47
2018-12-09 08:07:20.0956,172.8,81.4,47,47.11,45,19.93,66,5010,5010,0,47,47
2018-12-09 08:07:20.3456,172.8,81.4,47,47.11,45,19.93,1,744,27.7,27,47,47
2018-12-09 08:07:20.5956,172.8,81.4,47,47.11,45,19.92,2,743.8,28.1,27,47,47
2018-12-09 08:07:20.8456,172.8,81.4,47,47.11,45,19.92,65,21210,21210,0,47,47
2018-12-09 08:07:21.0956,172.8,81.5,47,47.16,45,19.93,51,3.8,3.78,0,47,47
2018-12-09 08:07:21.3456,172.8,81.5,47,47.16,45,19.92,63,50,50,0,47,47
2018-12-09 08:07:21.5956,172.8,81.5,47,47.16,45,19.91,67,27.8,27.6,0,47,47
2018-12-09 08:07:21.8456,172.8,81.5,47,47.16,45,19.9,52,3.8,3.78,0,47,47
2018-12-09 08:07:22.0956,172.8,81.5,47.25,47.16,45,19.93,6,21210,27.8,3.8,47,47
2018-12-09 08:07:22.3456,172.8,81.5,47.25,47.16,45,19.93,7,21210,27.6,3.8,47,47
2018-12-09 08:07:22.5955,172.8,81.5,47.25,47.16,45,19.93,1,744,27.7,27,47,47
2018-12-09 08:07:22.8455,172.8,81.5,47.25,47.16,45,19.92,2,743.8,28.1,27,47,47.5
2018-12-09 08:07:23.0955,172.8,81.5,47.25,47.16,45,19.93,61,745.9,740.4,0,47,47.5
2018-12-09 08:07:23.3455,172.8,81.6,47.25,47.22,45,19.92,62,425,425,0,47,47.5
2018-12-09 08:07:23.5956,172.8,81.6,47.25,47.22,45,19.92,64,32.5,32.8,0,47,47.5
2018-12-09 08:07:23.8456,172.8,81.6,47.25,47.22,45,19.92,3,744,27.7,25,47,47.5
2018-12-09 08:07:24.0956,172.8,81.6,47.25,47.22,45,19.93,4,743.8,28.1,25,47,47.5
2018-12-09 08:07:24.3456,172.8,81.6,47.25,47.22,45,19.93,65,21210,21200,0,47,47.5
2018-12-09 08:07:24.5957,172.8,81.6,47.25,47.22,45.1,19.93,66,5010,5010,0,47,47.5
2018-12-09 08:07:24.8457,172.8,81.6,47.25,47.22,45,19.92,1,744,27.7,27,47,47.5
2018-12-09 08:07:25.0957,172.8,81.6,47.25,47.22,45,19.93,2,743.8,28.1,27,47,47.5
2018-12-09 08:07:25.3457,172.8,81.6,47.25,47.22,45,19.93,65,21210,21200,0,47,47.5
2018-12-09 08:07:25.5957,172.8,81.6,47.25,47.22,45,19.92,51,3.8,3.78,0,47,47.5
2018-12-09 08:07:25.8457,172.8,81.6,47.25,47.22,45,19.93,63,50,50,0,47,47.5
2018-12-09 08:07:26.0957,172.8,81.6,47.25,47.22,45,19.92,67,27.8,27.6,0,47,47.5
2018-12-09 08:07:26.3457,172.8,81.6,47.25,47.22,45,19.93,52,3.8,3.78,0,47,47.5
2018-12-09 08:07:26.5957,172.8,81.6,47.25,47.22,45,19.92,6,21210,27.8,3.8,47,47.5
2018-12-09 08:07:26.8457,172.8,81.6,47.25,47.22,45,19.93,7,21190,27.6,3.8,47,47.5
2018-12-09 08:07:27.0957,172.8,81.6,47.25,47.22,45,19.93,1,744,27.7,27,47,47.5
2018-12-09 08:07:27.3457,172.8,81.6,47.25,47.22,45,19.92,2,743.8,28.1,27,47,47.5
2018-12-09 08:07:27.5957,172.8,81.6,47.25,47.22,45,19.96,61,746,740.5,0,47,47.5
2018-12-09 08:07:27.8456,172.8,81.6,47.25,47.22,45.1,19.93,62,425,425,0,47,47.5
2018-12-09 08:07:28.0956,172.8,81.6,47.25,47.22,45,19.94,64,32.5,32.9,0,47,47.5
2018-12-09 08:07:28.3456,172.8,81.6,47.25,47.22,45,19.95,3,744,27.7,25,47,47.5
2018-12-09 08:07:28.5955,172.8,81.6,47.25,47.22,45,19.89,4,743.8,28.1,25,47,47.5
2018-12-09 08:07:28.8455,172.8,81.6,47.25,47.22,45,19.93,65,21220,21190,0,47,47.5
2018-12-09 08:07:29.0955,172.8,81.6,47.25,47.22,45,19.92,66,5010,5010,0,47,47.5
2018-12-09 08:07:29.3455,172.8,81.6,47.25,47.22,45,19.91,1,744,27.7,27,47,47.5
2018-12-09 08:07:29.5956,172.8,81.6,47.25,47.22,45,19.92,2,743.8,28.1,27,47,47.5
2018-12-09 08:07:29.8456,172.8,81.6,47.25,47.22,45,19.9,65,21220,21190,0,47,47.5
2018-12-09 08:07:30.0956,172.8,81.6,47.25,47.22,45,19.92,51,3.8,3.78,0,47,47.5
2018-12-09 08:07:30.3457,172.8,81.6,47.5,47.22,45,19.93,63,50,50,0,47,47.5
2018-12-09 08:07:30.5957,172.8,81.6,47.5,47.22,45,19.94,67,27.8,27.6,0,47,47.5
2018-12-09 08:07:30.8457,172.8,81.6,47.5,47.22,45,19.93,52,3.8,3.78,0,47,47.5
2018-12-09 08:07:31.0956,172.8,81.6,47.5,47.22,45,19.94,6,21220,27.8,3.8,47,47.5
2018-12-09 08:07:31.3456,172.8,81.6,47.5,47.22,45,19.92,7,21190,27.6,3.8,47,47.5
2018-12-09 08:07:31.5956,172.8,81.6,47.5,47.22,45,19.92,1,744,27.7,27,47,47.5
2018-12-09 08:07:31.8456,172.8,81.6,47.5,47.22,45,19.92,2,743.8,28,27,47,47.5
2018-12-09 08:07:32.0957,172.8,81.6,47.5,47.22,45,19.93,61,746.1,740.5,0,47,47.5
2018-12-09 08:07:32.3457,172.8,81.6,47.5,47.22,45,19.92,62,425,425,0,47,47.5
2018-12-09 08:07:32.5957,172.8,81.6,47.5,47.22,45,19.91,64,32.5,32.9,0,47,47.5
2018-12-09 08:07:32.8457,172.8,81.6,47.5,47.22,45,19.92,3,744,27.7,25,47,47.5
2018-12-09 08:07:33.0956,172.8,81.6,47.5,47.22,45,19.94,4,743.8,28,25,47,47.5
2018-12-09 08:07:33.3456,172.8,81.6,47.5,47.22,45,19.91,65,21210,21190,0,47,47.5
2018-12-09 08:07:33.5956,172.8,81.6,47.5,47.22,45,19.93,66,5010,5010,0,47,47.5
2018-12-09 08:07:33.8456,172.8,81.6,47.5,47.22,45,19.93,1,744,27.7,27,47,47.5
2018-12-09 08:07:34.0957,172.8,81.6,47.5,47.22,45,19.93,2,743.8,28,27,47,47.5
2018-12-09 08:07:34.3457,172.8,81.6,47.5,47.22,45,19.93,65,21210,21180,0,47,47.5
2018-12-09 08:07:34.5957,172.8,81.6,47.5,47.22,45,19.93,51,3.8,3.78,0,47,47.5
2018-12-09 08:07:34.8457,172.8,81.6,47.5,47.22,45,19.92,63,50,50,0,47,47.5
2018-12-09 08:07:35.0957,172.8,81.6,47.5,47.22,45,19.92,67,27.8,27.6,0,47,47.5
2018-12-09 08:07:35.3457,172.8,81.6,47.5,47.22,45,19.92,52,3.8,3.78,0,47,47.5
2018-12-09 08:07:35.5957,172.8,81.6,47.5,47.22,45,19.94,6,21210,27.8,3.8,47,47.5
2018-12-09 08:07:35.8457,172.8,81.6,47.5,47.22,45,19.93,7,21190,27.6,3.8,47,47.5
2018-12-09 08:07:36.0957,172.8,81.6,47.5,47.22,45,19.93,1,744,27.7,27,47,47.5
2018-12-09 08:07:36.3457,172.8,81.8,47.5,47.34,45,19.94,2,743.8,28,27,47,47.5
2018-12-09 08:07:36.5957,172.8,81.8,47.5,47.34,45,19.91,61,746.1,740.5,0,47,47.5
2018-12-09 08:07:36.8458,172.8,81.8,47.5,47.34,45,19.91,62,425,425,0,47,47.5
2018-12-09 08:07:37.0958,172.8,81.8,47.5,47.34,45,19.92,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:07:37.3458,172.8,81.8,47.5,47.34,45,19.93,3,744.2,27.7,25,47.5,47.5
2018-12-09 08:07:37.5958,172.8,81.8,47.5,47.34,45,19.93,4,744,28,25,47.5,47.5
2018-12-09 08:07:37.8458,172.8,81.8,47.5,47.34,45,19.92,65,21210,21190,0,47.5,47.5
2018-12-09 08:07:38.0958,172.8,81.8,47.5,47.34,45,19.94,66,5010,5010,0,47.5,47.5
2018-12-09 08:07:38.3457,172.8,81.8,47.5,47.34,45,19.92,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:38.5957,172.8,81.8,47.5,47.34,45,19.93,2,744,28,27,47.5,47.5
2018-12-09 08:07:38.8457,172.8,81.8,47.5,47.34,45,19.92,65,21210,21190,0,47.5,47.5
2018-12-09 08:07:39.0957,172.8,81.8,47.5,47.34,45,19.93,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:39.3457,172.8,81.8,47.5,47.34,45,19.92,63,50,50,0,47.5,47.5
2018-12-09 08:07:39.5957,172.8,81.8,47.5,47.34,45,19.93,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:07:39.8458,172.8,81.8,47.5,47.34,45,19.92,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:40.0958,172.8,81.8,47.5,47.34,45,19.93,6,21200,27.8,3.8,47.5,47.5
2018-12-09 08:07:40.3458,172.8,81.8,47.5,47.34,45,19.93,7,21190,27.6,3.8,47.5,47.5
2018-12-09 08:07:40.5958,172.8,81.8,47.5,47.34,45,19.92,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:40.8458,172.8,81.8,47.5,47.34,45,19.92,2,744,28,27,47.5,47.5
2018-12-09 08:07:41.0958,172.8,81.8,47.5,47.34,45,19.92,61,746.1,740.6,0,47.5,47.5
2018-12-09 08:07:41.3458,172.8,81.8,47.5,47.34,45,19.92,62,425,425,0,47.5,47.5
2018-12-09 08:07:41.5958,172.8,81.8,47.5,47.34,45,19.93,64,32.5,32.8,0,47.5,47.5
2018-12-09 08:07:41.8458,172.8,81.8,47.5,47.34,45,19.92,3,744.2,27.7,25,47.5,47.5
2018-12-09 08:07:42.0958,172.8,81.8,47.5,47.34,45,19.92,4,744,28,25,47.5,47.5
2018-12-09 08:07:42.3458,172.8,81.8,47.5,47.34,45.1,19.92,65,21200,21190,0,47.5,47.5
2018-12-09 08:07:42.5958,172.8,81.8,47.5,47.34,45,19.91,66,5010,5010,0,47.5,47.5
2018-12-09 08:07:42.8458,172.8,81.8,47.5,47.34,45,19.93,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:43.0958,172.8,81.8,47.5,47.34,45,19.92,2,744,28,27,47.5,47.5
2018-12-09 08:07:43.3458,172.8,81.8,47.5,47.34,45,19.93,65,21210,21200,0,47.5,47.5
2018-12-09 08:07:43.5958,172.8,81.8,47.5,47.34,45,19.93,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:43.8458,172.8,81.8,47.5,47.34,45,19.93,63,50,50,0,47.5,47.5
2018-12-09 08:07:44.0958,172.8,81.8,47.5,47.34,45,19.93,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:07:44.3458,172.8,81.8,47.5,47.34,45,19.93,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:44.5959,172.8,81.8,47.5,47.34,45,19.91,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:07:44.8458,172.8,81.8,47.5,47.34,45,19.92,7,21200,27.6,3.8,47.5,47.5
2018-12-09 08:07:45.0958,172.8,81.8,47.5,47.34,45,19.92,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:45.3458,172.8,81.8,47.5,47.34,45,19.93,2,743.9,28,27,47.5,47.5
2018-12-09 08:07:45.5958,172.8,81.8,47.5,47.34,45.1,19.92,61,746.2,740.6,0,47.5,47.5
2018-12-09 08:07:45.8458,172.8,81.8,47.5,47.34,45,19.94,62,425,425,0,47.5,47.5
2018-12-09 08:07:46.0958,172.8,81.8,47.5,47.34,45,19.93,64,32.5,32.8,0,47.5,47.5
2018-12-09 08:07:46.3458,172.8,81.8,47.5,47.34,45,19.92,3,744.2,27.7,25,47.5,47.5
2018-12-09 08:07:46.5958,172.8,81.8,47.5,47.34,45,19.93,4,743.9,28,25,47.5,47.5
2018-12-09 08:07:46.8458,172.8,81.8,47.5,47.34,45,19.92,65,21210,21200,0,47.5,47.5
2018-12-09 08:07:47.0959,172.8,81.8,47.5,47.34,45,19.92,66,5000,5010,0,47.5,47.5
2018-12-09 08:07:47.3459,172.8,81.8,47.5,47.34,45,19.94,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:47.5959,172.8,81.8,47.5,47.34,45,19.93,2,743.9,28,27,47.5,47.5
2018-12-09 08:07:47.8460,172.8,81.8,47.5,47.34,45,19.95,65,21210,21200,0,47.5,47.5
2018-12-09 08:07:48.0960,172.8,81.8,47.5,47.34,45,19.93,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:48.3460,172.8,81.8,47.5,47.34,45,19.93,63,50,50,0,47.5,47.5
2018-12-09 08:07:48.5960,172.8,81.8,47.5,47.34,45,19.93,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:07:48.8461,172.8,81.8,47.5,47.34,45,19.92,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:49.0960,172.8,81.8,47.5,47.34,45,19.93,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:07:49.3460,172.8,81.8,47.5,47.34,45,19.92,7,21200,27.6,3.8,47.5,47.5
2018-12-09 08:07:49.5959,172.8,81.8,47.5,47.34,45,19.92,1,744.2,27.7,27,47.5,47.5
2018-12-09 08:07:49.8459,172.8,81.8,47.5,47.34,45,19.92,2,743.9,28,27,47.5,47.5
2018-12-09 08:07:50.0959,172.8,81.8,47.5,47.34,45,19.93,61,746.3,740.7,0,47.5,47.5
2018-12-09 08:07:50.3459,172.8,81.8,47.5,47.34,45,19.93,62,425,425,0,47.5,47.5
2018-12-09 08:07:50.5959,172.8,81.8,47.5,47.34,45,19.93,64,32.5,32.8,0,47.5,47.5
2018-12-09 08:07:50.8459,172.8,81.8,47.5,47.34,45,19.93,3,744.2,27.7,25,47.5,47.5
2018-12-09 08:07:51.0959,172.8,81.9,47.5,47.4,45,19.95,4,743.9,28,25,47.5,47.5
2018-12-09 08:07:51.3459,172.8,81.9,47.5,47.4,45,19.92,65,21210,21200,0,47.5,47.5
2018-12-09 08:07:51.5959,172.8,81.9,47.5,47.4,45,19.93,66,5010,5010,0,47.5,47.5
2018-12-09 08:07:51.8459,172.8,81.9,47.5,47.4,45,19.93,1,744.3,27.7,27,47.5,47.5
2018-12-09 08:07:52.0959,172.8,81.9,47.5,47.4,45,19.93,2,744.2,28,27,47.5,47.5
2018-12-09 08:07:52.3459,172.8,81.9,47.5,47.4,45.1,19.92,65,21210,21210,0,47.5,47.5
2018-12-09 08:07:52.5959,172.8,81.9,47.5,47.4,45.1,19.93,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:52.8459,172.8,81.9,47.5,47.4,45,19.93,63,50,50,0,47.5,47.5
2018-12-09 08:07:53.0959,172.8,81.9,47.5,47.4,45,19.93,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:07:53.3459,172.8,81.9,47.5,47.4,45,19.94,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:53.5959,172.8,81.9,47.5,47.4,45,19.92,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:07:53.8459,172.8,81.9,47.5,47.4,45,19.93,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:07:54.0959,172.8,82,47.5,47.45,45,19.93,1,744.3,27.7,27,47.5,47.5
2018-12-09 08:07:54.3459,172.8,82,47.5,47.45,45,19.93,2,744.2,28,27,47.5,47.5
2018-12-09 08:07:54.5959,172.8,82,47.5,47.45,45,19.93,61,746.3,740.7,0,47.5,47.5
2018-12-09 08:07:54.8459,172.8,82,47.5,47.45,45,19.92,62,425,425,0,47.5,47.5
2018-12-09 08:07:55.0959,172.8,82,47.5,47.45,45,19.93,64,32.5,32.8,0,47.5,47.5
2018-12-09 08:07:55.3459,172.8,82,47.5,47.45,45,19.93,3,744.3,27.7,25,47.5,47.5
2018-12-09 08:07:55.5959,172.8,82,47.5,47.45,45.1,19.93,4,744.2,28,25,47.5,47.5
2018-12-09 08:07:55.8459,172.8,82,47.5,47.45,45,19.93,65,21210,21210,0,47.5,47.5
2018-12-09 08:07:56.0959,172.8,82,47.5,47.45,45,19.94,66,5010,5010,0,47.5,47.5
2018-12-09 08:07:56.3459,172.8,82,47.5,47.45,45,19.93,1,744.3,27.7,27,47.5,47.5
2018-12-09 08:07:56.5959,172.8,82,47.5,47.45,45,19.93,2,744.2,28,27,47.5,47.5
2018-12-09 08:07:56.8459,172.8,82,47.5,47.45,45,19.92,65,21210,21210,0,47.5,47.5
2018-12-09 08:07:57.0959,172.8,82,47.5,47.45,45,19.94,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:57.3459,172.8,82,47.5,47.45,45.1,19.92,63,50,50,0,47.5,47.5
2018-12-09 08:07:57.5959,172.8,82,47.5,47.45,45,19.93,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:07:57.8459,172.8,82,47.5,47.45,45,19.93,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:07:58.0959,172.8,82,47.5,47.45,45,19.93,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:07:58.3459,172.8,82,47.5,47.45,45,19.92,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:07:58.5960,172.8,82,47.5,47.45,45,19.93,1,744.3,27.7,27,47.5,47.5
2018-12-09 08:07:58.8460,172.8,82,47.5,47.45,45.1,19.93,2,744.2,28,27,47.5,47.5
2018-12-09 08:07:59.0960,172.8,82,47.5,47.45,45,19.93,61,746.3,740.7,0,47.5,47.5
2018-12-09 08:07:59.3460,172.8,82,47.5,47.45,45,19.93,62,425,425,0,47.5,47.5
2018-12-09 08:07:59.5960,172.8,82,47.5,47.45,45,19.92,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:07:59.8460,172.8,82,47.5,47.45,45,19.92,3,744.5,27.7,25,47.5,47.5
2018-12-09 08:08:00.0960,172.8,82,47.5,47.45,45,19.91,4,744.3,28,25,47.5,47.5
2018-12-09 08:08:00.3460,172.8,82,47.5,47.45,45,19.93,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:00.5960,172.8,82,47.5,47.45,45,19.92,66,5000,5010,0,47.5,47.5
2018-12-09 08:08:00.8460,172.8,82,47.5,47.45,45,19.93,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:01.0960,172.8,82,47.5,47.45,45,19.93,2,744.3,28,27,47.5,47.5
2018-12-09 08:08:01.3460,172.8,82,47.5,47.45,45,19.98,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:01.5960,172.8,82,47.5,47.45,45,19.93,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:01.8460,172.8,82,47.5,47.45,45,19.94,63,50,50,0,47.5,47.5
2018-12-09 08:08:02.0960,172.8,82,47.5,47.45,45.1,19.92,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:02.3460,172.8,82,47.5,47.45,45.1,19.93,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:02.5960,172.8,82,47.5,47.45,45,19.92,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:02.8460,172.8,82,47.5,47.45,45,19.92,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:03.0960,172.8,82,47.5,47.45,45,19.92,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:03.3460,172.8,82,47.5,47.45,45,19.92,2,744.3,28,27,47.5,47.5
2018-12-09 08:08:03.5960,172.8,82,47.5,47.45,45,19.92,61,746.4,740.8,0,47.5,47.5
2018-12-09 08:08:03.8460,172.8,82,47.5,47.45,45,19.92,62,425,425,0,47.5,47.5
2018-12-09 08:08:04.0961,172.8,82,47.5,47.45,45,19.95,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:08:04.3461,172.8,82,47.5,47.45,45,19.92,3,744.5,27.7,25,47.5,47.5
2018-12-09 08:08:04.5961,172.8,82,47.5,47.45,45,19.92,4,744.3,28,25,47.5,47.5
2018-12-09 08:08:04.8461,172.8,82,47.5,47.45,45,19.92,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:05.0960,172.8,82,47.5,47.45,45,19.93,66,5000,5010,0,47.5,47.5
2018-12-09 08:08:05.3460,172.8,82,47.5,47.45,45,19.93,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:05.5960,172.8,82,47.5,47.45,45.1,19.73,2,744.3,28,27,47.5,47.5
2018-12-09 08:08:05.8460,172.8,82,47.5,47.45,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:06.0960,172.8,82,47.5,47.45,45,19.73,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:06.3460,172.8,82,47.5,47.45,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:08:06.5960,172.8,82,47.5,47.45,45,19.73,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:06.8460,172.8,82,47.5,47.45,45,19.72,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:07.0960,172.8,82,47.5,47.45,45,19.6,6,21220,27.8,3.8,47.5,47.5
2018-12-09 08:08:07.3460,172.8,82,47.5,47.45,45.1,19.79,7,21220,27.6,3.8,47.5,47.5
2018-12-09 08:08:07.5961,172.8,82,47.5,47.45,45,19.69,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:07.8461,172.8,82,47.5,47.45,45,19.75,2,744.1,28,27,47.5,47.5
2018-12-09 08:08:08.0961,172.8,82,47.5,47.45,45,19.72,61,746.5,740.8,0,47.5,47.5
2018-12-09 08:08:08.3461,172.8,82,47.5,47.45,45,19.75,62,425,425,0,47.5,47.5
2018-12-09 08:08:08.5961,172.8,82,47.5,47.45,45,19.72,64,32.5,32.8,0,47.5,47.5
2018-12-09 08:08:08.8461,172.8,82,47.5,47.45,45.1,19.75,3,744.5,27.7,25,47.5,47.5
2018-12-09 08:08:09.0961,172.8,82,47.5,47.45,45.1,19.74,4,744.1,28,25,47.5,47.5
2018-12-09 08:08:09.3460,172.8,82,47.5,47.45,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:09.5960,172.8,82.1,47.5,47.51,45,19.71,66,5010,5010,0,47.5,47.5
2018-12-09 08:08:09.8460,172.8,82.1,47.5,47.51,45,19.73,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:10.0961,172.8,82.1,47.5,47.51,45,19.75,2,744.1,28,27,47.5,47.5
2018-12-09 08:08:10.3461,172.8,82.1,47.5,47.51,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:10.5961,172.8,82.1,47.5,47.51,45.1,19.73,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:10.8461,172.8,82.1,47.5,47.51,45,19.74,63,50,50,0,47.5,47.5
2018-12-09 08:08:11.0961,172.8,82.1,47.5,47.51,45,19.71,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:11.3461,172.8,82.1,47.5,47.51,45,19.71,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:11.5961,172.8,82.1,47.5,47.51,45,19.74,6,21220,27.8,3.8,47.5,47.5
2018-12-09 08:08:11.8461,172.8,82.1,47.5,47.51,45,19.73,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:12.0961,172.8,82.1,47.5,47.51,45,19.72,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:12.3461,172.8,82.1,47.5,47.51,45.1,19.73,2,744.1,28,27,47.5,47.5
2018-12-09 08:08:12.5961,172.8,82.1,47.5,47.51,45.1,19.71,61,746.4,741,0,47.5,47.5
2018-12-09 08:08:12.8461,172.8,82.1,47.5,47.51,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:08:13.0961,172.8,82.1,47.5,47.51,45,19.72,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:08:13.3461,172.8,82.1,47.5,47.51,45,19.71,3,744.5,27.7,25,47.5,47.5
2018-12-09 08:08:13.5961,172.8,82.1,47.5,47.51,45,19.75,4,744.4,28.1,25,47.5,47.5
2018-12-09 08:08:13.8461,172.8,82.1,47.5,47.51,45,19.72,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:14.0961,172.8,82.1,47.5,47.51,45,19.72,66,5010,5010,0,47.5,47.5
2018-12-09 08:08:14.3461,172.8,82.1,47.5,47.51,45,19.72,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:14.5961,172.8,82.1,47.5,47.51,45,19.73,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:14.8461,172.8,82.1,47.5,47.51,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:15.0961,172.8,82.1,47.5,47.51,45,19.71,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:15.3461,172.8,82.1,47.5,47.51,45,19.74,63,50,50,0,47.5,47.5
2018-12-09 08:08:15.5961,172.8,82.1,47.5,47.51,45,19.74,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:15.8461,172.8,82.1,47.5,47.51,45,19.71,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:16.0961,172.8,82.1,47.5,47.51,45,19.73,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:16.3461,172.8,82.1,47.5,47.51,45,19.73,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:16.5961,172.8,82.1,47.5,47.51,45,19.73,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:16.8462,172.8,82.1,47.5,47.51,45,19.72,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:17.0962,172.8,82.1,47.5,47.51,45,19.76,61,746.5,741,0,47.5,47.5
2018-12-09 08:08:17.3462,172.8,82.1,47.5,47.51,45.1,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:08:17.5962,172.8,82.1,47.5,47.51,45,19.74,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:08:17.8462,172.8,82.1,47.5,47.51,45,19.73,3,744.5,27.7,25,47.5,47.5
2018-12-09 08:08:18.0962,172.8,82.1,47.5,47.51,45,19.74,4,744.4,28.1,25,47.5,47.5
2018-12-09 08:08:18.3462,172.8,82.1,47.5,47.51,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:18.5962,172.8,82.1,47.5,47.51,45,19.72,66,5010,5010,0,47.5,47.5
2018-12-09 08:08:18.8461,172.8,82.1,47.5,47.51,45.1,19.73,1,744.5,27.7,27,47.5,47.5
2018-12-09 08:08:19.0961,172.8,82.1,47.5,47.51,45.1,19.73,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:19.3462,172.8,82.1,47.5,47.51,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:19.5962,172.8,82.1,47.5,47.51,45,19.74,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:19.8462,172.8,82.1,47.5,47.51,45,19.7,63,50,50,0,47.5,47.5
2018-12-09 08:08:20.0962,172.8,82.1,47.5,47.51,45,19.73,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:20.3462,172.8,82.1,47.5,47.51,45,19.73,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:20.5962,172.8,82.1,47.5,47.51,45,19.73,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:20.8462,172.8,82.1,47.5,47.51,45,19.75,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:21.0962,172.8,82.1,47.5,47.51,45,19.73,1,744.6,27.7,27,47.5,47.5
2018-12-09 08:08:21.3462,172.8,82.1,47.5,47.51,45,19.72,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:21.5962,172.8,82.1,47.5,47.51,45,19.75,61,746.6,741,0,47.5,47.5
2018-12-09 08:08:21.8462,172.8,82.1,47.5,47.51,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:08:22.0962,172.8,82.1,47.5,47.51,45.1,19.73,64,32.6,32.9,0,47.5,47.5
2018-12-09 08:08:22.3462,172.8,82.1,47.5,47.51,45,19.73,3,744.6,27.7,25,47.5,47.5
2018-12-09 08:08:22.5962,172.8,82.1,47.5,47.51,45,19.73,4,744.4,28.1,25,47.5,47.5
2018-12-09 08:08:22.8462,172.8,82.1,47.5,47.51,45,19.71,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:23.0962,172.8,82.1,47.5,47.51,45,19.73,66,5000,5000,0,47.5,47.5
2018-12-09 08:08:23.3462,172.8,82.1,47.5,47.51,45,19.73,1,744.6,27.7,27,47.5,47.5
2018-12-09 08:08:23.5962,172.8,82.1,47.5,47.51,45,19.73,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:23.8462,172.8,82.1,47.5,47.51,45.1,19.76,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:24.0962,172.8,82.1,47.5,47.51,45,19.73,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:24.3462,172.8,82.2,47.5,47.57,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:08:24.5962,172.8,82.2,47.5,47.57,45,19.73,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:24.8462,172.8,82.2,47.5,47.57,45,19.72,52,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:25.0962,172.8,82.2,47.5,47.57,45,19.73,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:25.3462,172.8,82.2,47.5,47.57,45.1,19.73,7,21220,27.6,3.8,47.5,47.5
2018-12-09 08:08:25.5963,172.8,82.2,47.5,47.57,45.1,19.72,1,744.6,27.7,27,47.5,47.5
2018-12-09 08:08:25.8463,172.8,82.2,47.5,47.57,45.1,19.73,2,744.4,28.1,27,47.5,47.5
2018-12-09 08:08:26.0963,172.8,82.2,47.5,47.57,45,19.73,61,746.5,741,0,47.5,47.5
2018-12-09 08:08:26.3463,172.8,82.2,47.5,47.57,45,19.73,62,425,425,0,47.5,47.5
2018-12-09 08:08:26.5963,172.8,82.2,47.5,47.57,45,19.73,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:08:26.8463,172.8,82.2,47.5,47.57,45,19.75,3,744.6,27.7,25,47.5,47.5
2018-12-09 08:08:27.0962,172.8,82.2,47.5,47.57,45.1,19.73,4,744.4,28.1,25,47.5,47.5
2018-12-09 08:08:27.3462,172.8,82.3,47.5,47.63,45,19.72,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:27.5962,172.8,82.3,47.5,47.63,45,19.74,66,5000,5000,0,47.5,47.5
2018-12-09 08:08:27.8463,172.8,82.3,47.5,47.63,45,19.73,1,744.7,27.7,27,47.5,47.5
2018-12-09 08:08:28.0963,172.8,82.3,47.5,47.63,45,19.73,2,744.4,28,27,47.5,47.5
2018-12-09 08:08:28.3463,172.8,82.4,47.5,47.69,45,19.73,65,21210,21210,0,47.5,47.5
2018-12-09 08:08:28.5963,172.8,82.4,47.5,47.69,45,19.74,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:28.8463,172.8,82.4,47.5,47.69,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:08:29.0963,172.8,82.4,47.5,47.69,45,19.74,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:29.3463,172.8,82.4,47.5,47.69,45,19.73,52,3.81,3.78,0,47.5,47.5
2018-12-09 08:08:29.5963,172.8,82.4,47.5,47.69,45,19.73,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:29.8463,172.8,82.4,47.5,47.69,45,19.68,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:30.0963,172.8,82.4,47.5,47.69,45,19.57,1,744.7,27.7,27,47.5,47.5
2018-12-09 08:08:30.3463,172.8,82.4,47.5,47.69,45,19.89,2,744.4,28,27,47.5,47.5
2018-12-09 08:08:30.5963,172.8,82.4,47.5,47.69,45.1,19.73,61,746.7,741.1,0,47.5,47.5
2018-12-09 08:08:30.8463,172.8,82.4,47.5,47.69,45,19.76,62,425,425,0,47.5,47.5
2018-12-09 08:08:31.0963,172.8,82.4,47.5,47.69,45,19.79,64,32.5,32.9,0,47.5,47.5
2018-12-09 08:08:31.3463,172.8,82.4,47.5,47.69,45,19.69,3,744.7,27.7,25,47.5,47.5
2018-12-09 08:08:31.5963,172.8,82.4,47.5,47.69,45,19.71,4,744.4,28,25,47.5,47.5
2018-12-09 08:08:31.8463,172.8,82.4,47.5,47.69,45,19.75,65,21220,21220,0,47.5,47.5
2018-12-09 08:08:32.0963,172.8,82.4,47.5,47.69,45,19.67,66,5000,5000,0,47.5,47.5
2018-12-09 08:08:32.3463,172.8,82.4,47.5,47.69,45,19.74,1,744.7,27.7,27,47.5,47.5
2018-12-09 08:08:32.5963,172.8,82.4,47.5,47.69,45,19.74,2,744.4,28,27,47.5,47.5
