Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:08:32.8463,172.8,82.4,47.5,47.69,45,19.74,65,21220,21220,0,47.5,47.5
2018-12-09 08:08:33.0963,172.8,82.4,47.5,47.69,45,19.73,51,3.8,3.78,0,47.5,47.5
2018-12-09 08:08:33.3463,172.8,82.4,47.5,47.69,45,19.73,63,50,50,0,47.5,47.5
2018-12-09 08:08:33.5963,172.8,82.4,47.5,47.69,45,19.68,67,27.8,27.6,0,47.5,47.5
2018-12-09 08:08:33.8463,172.8,82.4,47.5,47.69,45,19.71,52,3.81,3.78,0,47.5,47.5
2018-12-09 08:08:34.0963,172.8,82.4,47.5,47.69,45,19.74,6,21210,27.8,3.8,47.5,47.5
2018-12-09 08:08:34.3463,172.8,82.4,47.75,47.69,45,19.72,7,21210,27.6,3.8,47.5,47.5
2018-12-09 08:08:34.5963,172.8,82.4,47.75,47.69,45,19.76,1,744.7,27.7,27,47.5,47.5
2018-12-09 08:08:34.8463,172.8,82.4,47.75,47.69,45,19.73,2,744.4,28,27,47.5,47.5
2018-12-09 08:08:35.0963,172.8,82.4,47.75,47.69,45.1,19.73,61,746.7,741.1,0,47.5,47.5
2018-12-09 08:08:35.3463,172.8,82.4,47.75,47.69,45,19.72,62,425,425,0,47.5,48
2018-12-09 08:08:35.5963,172.8,82.4,47.75,47.69,45,19.74,64,32.5,32.9,0,47.5,48
2018-12-09 08:08:35.8463,172.8,82.4,47.75,47.69,45,19.72,3,744.8,27.7,25,47.5,48
2018-12-09 08:08:36.0963,172.8,82.4,47.75,47.69,45,19.73,4,744.5,28,25,47.5,48
2018-12-09 08:08:36.3463,172.8,82.4,47.75,47.69,45,19.75,65,21220,21210,0,47.5,48
2018-12-09 08:08:36.5963,172.8,82.4,47.75,47.69,45,19.75,66,5000,5000,0,47.5,48
2018-12-09 08:08:36.8463,172.8,82.4,47.75,47.69,45.1,19.72,1,744.8,27.7,27,47.5,48
2018-12-09 08:08:37.0964,172.8,82.4,47.75,47.69,45,19.74,2,744.5,28,27,47.5,48
2018-12-09 08:08:37.3464,172.8,82.4,47.75,47.69,45,19.74,65,21210,21200,0,47.5,48
2018-12-09 08:08:37.5964,172.8,82.4,47.75,47.69,45,19.73,51,3.8,3.78,0,47.5,48
2018-12-09 08:08:37.8464,172.8,82.4,47.75,47.69,45,19.72,63,50,50,0,47.5,48
2018-12-09 08:08:38.0964,172.8,82.4,47.75,47.69,45,19.73,67,27.8,27.6,0,47.5,48
2018-12-09 08:08:38.3464,172.8,82.4,47.75,47.69,45,19.73,52,3.81,3.78,0,47.5,48
2018-12-09 08:08:38.5964,172.8,82.4,47.75,47.69,45,19.74,6,21220,27.8,3.8,47.5,48
2018-12-09 08:08:38.8463,172.8,82.4,47.75,47.69,45,19.73,7,21200,27.6,3.8,47.5,48
2018-12-09 08:08:39.0964,172.8,82.4,47.75,47.69,45,19.74,1,744.8,27.7,27,47.5,48
2018-12-09 08:08:39.3464,172.8,82.4,47.75,47.69,45,19.73,2,744.5,28,27,47.5,48
2018-12-09 08:08:39.5964,172.8,82.4,47.75,47.69,45,19.74,61,746.8,741.1,0,47.5,48
2018-12-09 08:08:39.8464,172.8,82.4,47.75,47.69,45,19.74,62,425,425,0,47.5,48
2018-12-09 08:08:40.0964,172.8,82.4,47.75,47.69,45,19.73,64,32.6,32.9,0,47.5,48
2018-12-09 08:08:40.3464,172.8,82.4,47.75,47.69,45,19.73,3,744.8,27.7,25,47.5,48
2018-12-09 08:08:40.5964,172.8,82.4,47.75,47.69,45,19.73,4,744.5,28,25,47.5,48
2018-12-09 08:08:40.8464,172.8,82.4,47.75,47.69,45,19.73,65,21220,21190,0,47.5,48
2018-12-09 08:08:41.0964,172.8,82.4,47.75,47.69,45,19.73,66,5000,4990,0,47.5,48
2018-12-09 08:08:41.3464,172.8,82.4,48,47.69,45,19.71,1,744.8,27.7,27,47.5,48
2018-12-09 08:08:41.5964,172.8,82.4,48,47.69,45,19.73,2,744.5,28,27,47.5,48
2018-12-09 08:08:41.8464,172.8,82.4,48,47.69,45,19.73,65,21220,21190,0,47.5,48
2018-12-09 08:08:42.0964,172.8,82.4,48,47.69,45,19.73,51,3.8,3.78,0,47.5,48
2018-12-09 08:08:42.3464,172.8,82.5,48,47.74,45,19.72,63,50,50,0,48,48
2018-12-09 08:08:42.5964,172.8,82.5,48,47.74,44.9,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:08:42.8464,172.8,82.5,48,47.74,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:08:43.0964,172.8,82.5,48,47.74,45,19.73,6,21220,27.8,3.8,48,48
2018-12-09 08:08:43.3464,172.8,82.5,48,47.74,45,19.74,7,21190,27.6,3.8,48,48
2018-12-09 08:08:43.5964,172.8,82.5,48,47.74,45.1,19.73,1,744.9,27.7,27,48,48
2018-12-09 08:08:43.8465,172.8,82.5,48,47.74,45,19.73,2,744.8,28,27,48,48
2018-12-09 08:08:44.0965,172.8,82.5,48,47.74,45,19.73,61,746.7,741.3,0,48,48
2018-12-09 08:08:44.3465,172.8,82.5,48,47.74,45,19.73,62,425,425,0,48,48
2018-12-09 08:08:44.5965,172.8,82.5,48,47.74,45,19.72,64,32.5,32.8,0,48,48
2018-12-09 08:08:44.8465,172.8,82.5,48,47.74,45,19.73,3,744.9,27.7,25,48,48
2018-12-09 08:08:45.0965,172.8,82.5,48,47.74,45,19.73,4,744.8,28,25,48,48
2018-12-09 08:08:45.3465,172.8,82.5,48,47.74,45,19.72,65,21210,21190,0,48,48
2018-12-09 08:08:45.5965,172.8,82.5,48,47.74,45,19.71,66,5000,5000,0,48,48
2018-12-09 08:08:45.8465,172.8,82.5,48,47.74,45,19.73,1,744.9,27.7,27,48,48
2018-12-09 08:08:46.0965,172.8,82.5,48,47.74,45,19.73,2,744.8,28,27,48,48
2018-12-09 08:08:46.3465,172.8,82.5,48,47.74,45,19.73,65,21200,21180,0,48,48
2018-12-09 08:08:46.5965,172.8,82.5,48,47.74,45,19.73,51,3.8,3.78,0,48,48
2018-12-09 08:08:46.8465,172.8,82.5,48,47.74,45,19.73,63,50,50,0,48,48
2018-12-09 08:08:47.0965,172.8,82.5,48,47.74,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:08:47.3465,172.8,82.5,48,47.74,44.9,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:08:47.5965,172.8,82.5,48,47.74,44.9,19.72,6,21210,27.8,3.8,48,48
2018-12-09 08:08:47.8465,172.8,82.5,48,47.74,45,19.73,7,21190,27.6,3.8,48,48
2018-12-09 08:08:48.0964,172.8,82.5,48,47.74,45,19.72,1,744.9,27.7,27,48,48
2018-12-09 08:08:48.3464,172.8,82.5,48,47.74,45,19.73,2,744.8,28,27,48,48
2018-12-09 08:08:48.5964,172.8,82.5,48,47.74,45,19.73,61,746.8,741.3,0,48,48
2018-12-09 08:08:48.8465,172.8,82.5,48,47.74,45,19.73,62,425,425,0,48,48
2018-12-09 08:08:49.0965,172.8,82.5,48,47.74,45,19.73,64,32.5,32.8,0,48,48
2018-12-09 08:08:49.3465,172.8,82.5,48,47.74,45,19.73,3,744.9,27.7,25,48,48
2018-12-09 08:08:49.5965,172.8,82.5,48,47.74,44.9,19.76,4,744.8,28,25,48,48
2018-12-09 08:08:49.8465,172.8,82.5,48,47.74,45,19.73,65,21200,21190,0,48,48
2018-12-09 08:08:50.0965,172.8,82.5,48,47.74,45,19.7,66,5000,5000,0,48,48
2018-12-09 08:08:50.3465,172.8,82.5,48,47.74,45,19.73,1,745.1,27.7,27,48,48
2018-12-09 08:08:50.5965,172.8,82.5,48,47.74,45,19.73,2,744.7,27.8,27,48,48
2018-12-09 08:08:50.8465,172.8,82.5,48,47.74,45,19.73,65,21200,21190,0,48,48
2018-12-09 08:08:51.0965,172.8,82.5,48,47.74,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:08:51.3465,172.8,82.5,48,47.74,45,19.73,63,50,50,0,48,48
2018-12-09 08:08:51.5965,172.8,82.5,48,47.74,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:08:51.8465,172.8,82.5,48,47.74,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:08:52.0965,172.8,82.5,48,47.74,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:08:52.3465,172.8,82.5,48,47.74,45,19.73,7,21190,27.6,3.8,48,48
2018-12-09 08:08:52.5965,172.8,82.5,48,47.74,44.9,19.73,1,745.1,27.7,27,48,48
2018-12-09 08:08:52.8465,172.8,82.5,48,47.74,45,19.74,2,744.7,27.8,27,48,48
2018-12-09 08:08:53.0965,172.8,82.5,48,47.74,45,19.73,61,746.9,741.3,0,48,48
2018-12-09 08:08:53.3465,172.8,82.5,48,47.74,45,19.73,62,425,425,0,48,48
2018-12-09 08:08:53.5965,172.8,82.5,48,47.74,45,19.73,64,32.5,32.8,0,48,48
2018-12-09 08:08:53.8465,172.8,82.5,48,47.74,45,19.7,3,745.1,27.7,25,48,48
2018-12-09 08:08:54.0965,172.8,82.5,48,47.74,45,19.73,4,744.7,27.8,25,48,48
2018-12-09 08:08:54.3465,172.8,82.5,48,47.74,45,19.7,65,21210,21200,0,48,48
2018-12-09 08:08:54.5965,172.8,82.5,48,47.74,45,19.58,66,5000,5000,0,48,48
2018-12-09 08:08:54.8465,172.8,82.5,48,47.74,45,19.76,1,745.1,27.7,27,48,48
2018-12-09 08:08:55.0965,172.8,82.5,48,47.74,45,19.64,2,744.7,27.8,27,48,48
2018-12-09 08:08:55.3465,172.8,82.5,48,47.74,45,19.8,65,21210,21200,0,48,48
2018-12-09 08:08:55.5966,172.8,82.5,48,47.74,45,19.8,51,3.81,3.78,0,48,48
2018-12-09 08:08:55.8466,172.8,82.5,48,47.74,45,19.73,63,50,50,0,48,48
2018-12-09 08:08:56.0966,172.8,82.5,48,47.74,45,19.74,67,27.8,27.6,0,48,48
2018-12-09 08:08:56.3466,172.8,82.5,48,47.74,45,19.72,52,3.81,3.78,0,48,48
2018-12-09 08:08:56.5966,172.8,82.5,48,47.74,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:08:56.8466,172.8,82.5,48,47.74,45,19.73,7,21200,27.6,3.8,48,48
2018-12-09 08:08:57.0966,172.8,82.5,48,47.74,45,19.73,1,745,27.7,27,48,48
2018-12-09 08:08:57.3465,172.8,82.5,48,47.74,45,19.74,2,744.9,27.8,27,48,48
2018-12-09 08:08:57.5965,172.8,82.5,48,47.74,45,19.71,61,747,741.4,0,48,48
2018-12-09 08:08:57.8465,172.8,82.5,48,47.74,45,19.73,62,425,425,0,48,48
2018-12-09 08:08:58.0965,172.8,82.6,48,47.8,45,19.73,64,32.5,32.8,0,48,48
2018-12-09 08:08:58.3465,172.8,82.6,48,47.8,45,19.72,3,745,27.7,25,48,48
2018-12-09 08:08:58.5965,172.8,82.6,48,47.8,45,19.74,4,744.9,27.8,25,48,48
2018-12-09 08:08:58.8465,172.8,82.6,48,47.8,45,19.73,65,21210,21200,0,48,48
2018-12-09 08:08:59.0966,172.8,82.6,48,47.8,45,19.74,66,5000,5000,0,48,48
2018-12-09 08:08:59.3466,172.8,82.6,48,47.8,45,19.7,1,745,27.7,27,48,48
2018-12-09 08:08:59.5966,172.8,82.6,48,47.8,45,19.78,2,744.9,27.8,27,48,48
2018-12-09 08:08:59.8466,172.8,82.6,48,47.8,45.1,19.73,65,21200,21200,0,48,48
2018-12-09 08:09:00.0966,172.8,82.7,48,47.86,45.1,19.72,51,3.81,3.78,0,48,48
2018-12-09 08:09:00.3466,172.8,82.7,48,47.86,45.1,19.73,63,50,50,0,48,48
2018-12-09 08:09:00.5966,172.8,82.7,48,47.86,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:00.8466,172.8,82.7,48,47.86,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:01.0966,172.8,82.7,48,47.86,45,19.74,6,21210,27.8,3.8,48,48
2018-12-09 08:09:01.3466,172.8,82.8,48,47.92,45,19.73,7,21200,27.6,3.8,48,48
2018-12-09 08:09:01.5966,172.8,82.8,48,47.92,45,19.73,1,745,27.7,27,48,48
2018-12-09 08:09:01.8466,172.8,82.8,48,47.92,45.1,19.73,2,744.9,27.8,27,48,48
2018-12-09 08:09:02.0966,172.8,82.8,48,47.92,45,19.74,61,747,741.4,0,48,48
2018-12-09 08:09:02.3466,172.8,82.8,48,47.92,45,19.74,62,425,425,0,48,48
2018-12-09 08:09:02.5966,172.8,82.8,48,47.92,45,19.71,64,32.5,32.9,0,48,48
2018-12-09 08:09:02.8466,172.8,82.8,48,47.92,45,19.73,3,745,27.7,25,48,48
2018-12-09 08:09:03.0966,172.8,82.8,48,47.92,45,19.74,4,744.9,27.8,25,48,48
2018-12-09 08:09:03.3466,172.8,82.8,48,47.92,45,19.73,65,21210,21200,0,48,48
2018-12-09 08:09:03.5966,172.8,82.8,48,47.92,45,19.73,66,5000,5000,0,48,48
2018-12-09 08:09:03.8466,172.8,82.8,48,47.92,45,19.73,1,745,27.7,27,48,48
2018-12-09 08:09:04.0966,172.8,82.8,48,47.92,45,19.73,2,744.9,27.8,27,48,48
2018-12-09 08:09:04.3466,172.8,82.8,48,47.92,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:04.5966,172.8,82.8,48,47.92,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:04.8466,172.8,82.8,48,47.92,45,19.74,63,50,50,0,48,48
2018-12-09 08:09:05.0966,172.8,82.8,48,47.92,45,19.71,67,27.8,27.6,0,48,48
2018-12-09 08:09:05.3466,172.8,82.8,48,47.92,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:05.5966,172.8,82.8,48,47.92,45,19.72,6,21210,27.8,3.8,48,48
2018-12-09 08:09:05.8467,172.8,82.8,48,47.92,45,19.73,7,21200,27.6,3.8,48,48
2018-12-09 08:09:06.0967,172.8,82.8,48,47.92,45,19.73,1,745.1,27.7,27,48,48
2018-12-09 08:09:06.3467,172.8,82.8,48,47.92,45,19.74,2,745,27.8,27,48,48
2018-12-09 08:09:06.5967,172.8,82.8,48,47.92,45,19.73,61,747,741.6,0,48,48
2018-12-09 08:09:06.8467,172.8,82.8,48,47.92,45,19.73,62,425,425,0,48,48
2018-12-09 08:09:07.0967,172.8,82.8,48,47.92,45,19.74,64,32.5,32.8,0,48,48
2018-12-09 08:09:07.3467,172.8,82.8,48,47.92,44.9,19.73,3,745.1,27.7,25,48,48
2018-12-09 08:09:07.5967,172.8,82.8,48,47.92,45,19.73,4,745,27.8,25,48,48
2018-12-09 08:09:07.8467,172.8,82.8,48,47.92,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:08.0967,172.8,82.8,48,47.92,45.1,19.74,66,5000,5000,0,48,48
2018-12-09 08:09:08.3467,172.8,82.8,48,47.92,45,19.73,1,745.1,27.7,27,48,48
2018-12-09 08:09:08.5967,172.8,82.8,48,47.92,45,19.73,2,745,27.8,27,48,48
2018-12-09 08:09:08.8467,172.8,82.8,48,47.92,45,19.71,65,21210,21210,0,48,48
2018-12-09 08:09:09.0967,172.8,82.8,48,47.92,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:09.3467,172.8,82.8,48,47.92,45,19.73,63,50,50,0,48,48
2018-12-09 08:09:09.5968,172.8,82.8,48,47.92,45.1,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:09.8468,172.8,82.8,48,47.92,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:10.0967,172.8,82.8,48,47.92,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:09:10.3467,172.8,82.8,48,47.92,45,19.71,7,21210,27.6,3.8,48,48
2018-12-09 08:09:10.5967,172.8,82.8,48,47.92,45,19.73,1,745.1,27.7,27,48,48
2018-12-09 08:09:10.8467,172.8,82.8,48,47.92,45,19.73,2,745,27.8,27,48,48
2018-12-09 08:09:11.0967,172.8,82.8,48,47.92,45,19.73,61,747.1,741.4,0,48,48
2018-12-09 08:09:11.3467,172.8,82.8,48,47.92,45.1,19.73,62,425,425,0,48,48
2018-12-09 08:09:11.5967,172.8,82.8,48,47.92,45.1,19.72,64,32.5,32.9,0,48,48
2018-12-09 08:09:11.8467,172.8,82.8,48,47.92,45,19.73,3,745.2,27.7,25,48,48
2018-12-09 08:09:12.0967,172.8,82.8,48,47.92,45,19.73,4,745,28,25,48,48
2018-12-09 08:09:12.3467,172.8,82.8,48,47.92,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:12.5967,172.8,82.8,48,47.92,45,19.73,66,5000,5000,0,48,48
2018-12-09 08:09:12.8467,172.8,82.8,48,47.92,45,19.73,1,745.2,27.7,27,48,48
2018-12-09 08:09:13.0967,172.8,82.8,48,47.92,45.1,19.73,2,745,28,27,48,48
2018-12-09 08:09:13.3467,172.8,82.8,48,47.92,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:13.5967,172.8,82.8,48,47.92,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:13.8467,172.8,82.8,48,47.92,45,19.72,63,50,50,0,48,48
2018-12-09 08:09:14.0967,172.8,82.8,48,47.92,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:14.3467,172.8,82.8,48,47.92,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:14.5967,172.8,82.8,48,47.92,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:09:14.8467,172.8,82.8,48,47.92,45,19.73,7,21210,27.6,3.8,48,48
2018-12-09 08:09:15.0967,172.8,82.8,48,47.92,45,19.73,1,745.2,27.7,27,48,48
2018-12-09 08:09:15.3467,172.8,82.8,48,47.92,45,19.74,2,745,28,27,48,48
2018-12-09 08:09:15.5968,172.8,82.8,48,47.92,45,19.74,61,747.1,741.6,0,48,48
2018-12-09 08:09:15.8468,172.8,82.8,48,47.92,45,19.73,62,425,425,0,48,48
2018-12-09 08:09:16.0968,172.8,82.8,48,47.92,45,19.72,64,32.6,32.9,0,48,48
2018-12-09 08:09:16.3468,172.8,82.9,48,47.97,45,19.73,3,745.2,27.7,25,48,48
2018-12-09 08:09:16.5968,172.8,82.9,48,47.97,45.1,19.85,4,745,28,25,48,48
2018-12-09 08:09:16.8468,172.8,82.9,48,47.97,45.1,19.69,65,21210,21210,0,48,48
2018-12-09 08:09:17.0968,172.8,82.9,48,47.97,45,19.65,66,5000,5000,0,48,48
2018-12-09 08:09:17.3468,172.8,82.9,48,47.97,45,19.69,1,745.2,27.7,27,48,48
2018-12-09 08:09:17.5968,172.8,82.9,48,47.97,45,19.71,2,745,28,27,48,48
2018-12-09 08:09:17.8468,172.8,82.9,48,47.97,45,19.69,65,21210,21210,0,48,48
2018-12-09 08:09:18.0968,172.8,82.9,48,47.97,45,19.69,51,3.81,3.78,0,48,48
2018-12-09 08:09:18.3468,172.8,82.9,48,47.97,45,19.75,63,50,50,0,48,48
2018-12-09 08:09:18.5968,172.8,82.9,48,47.97,45.1,19.72,67,27.8,27.6,0,48,48
2018-12-09 08:09:18.8468,172.8,82.9,48,47.97,45,19.72,52,3.81,3.78,0,48,48
2018-12-09 08:09:19.0968,172.8,82.9,48,47.97,45,19.74,6,21210,27.8,3.8,48,48
2018-12-09 08:09:19.3468,172.8,82.9,48,47.97,45,19.75,7,21210,27.6,3.8,48,48
2018-12-09 08:09:19.5968,172.8,82.9,48,47.97,45,19.74,1,745.3,27.7,27,48,48
2018-12-09 08:09:19.8468,172.8,82.9,48,47.97,45,19.73,2,745,28,27,48,48
2018-12-09 08:09:20.0968,172.8,82.9,48,47.97,45,19.73,61,747.1,741.6,0,48,48
2018-12-09 08:09:20.3468,172.8,82.9,48,47.97,45,19.71,62,425,425,0,48,48
2018-12-09 08:09:20.5968,172.8,82.9,48,47.97,45,19.7,64,32.5,32.9,0,48,48
2018-12-09 08:09:20.8468,172.8,82.9,48,47.97,45,19.72,3,745.3,27.7,25,48,48
2018-12-09 08:09:21.0968,172.8,82.9,48,47.97,45,19.73,4,745,28,25,48,48
2018-12-09 08:09:21.3468,172.8,82.9,48,47.97,45,19.72,65,21220,21210,0,48,48
2018-12-09 08:09:21.5968,172.8,82.9,48,47.97,45.1,19.73,66,5010,5010,0,48,48
2018-12-09 08:09:21.8468,172.8,82.9,48,47.97,45,19.73,1,745.3,27.7,27,48,48
2018-12-09 08:09:22.0968,172.8,82.9,48,47.97,45,19.74,2,745,28,27,48,48
2018-12-09 08:09:22.3468,172.8,82.9,48,47.97,45,19.74,65,21210,21210,0,48,48
2018-12-09 08:09:22.5968,172.8,82.9,48,47.97,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:22.8468,172.8,82.9,48,47.97,45,19.74,63,50,50,0,48,48
2018-12-09 08:09:23.0968,172.8,82.9,48,47.97,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:23.3468,172.8,82.9,48,47.97,45.1,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:23.5968,172.8,82.9,48,47.97,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:09:23.8468,172.8,82.9,48,47.97,45,19.73,7,21210,27.6,3.8,48,48
2018-12-09 08:09:24.0968,172.8,82.9,48,47.97,45,19.73,1,745.3,27.7,27,48,48
2018-12-09 08:09:24.3468,172.8,82.9,48,47.97,45,19.73,2,745,28,27,48,48
2018-12-09 08:09:24.5968,172.8,82.9,48,47.97,45,19.73,61,747.2,741.7,0,48,48
2018-12-09 08:09:24.8468,172.8,82.9,48,47.97,45.1,19.74,62,425,425,0,48,48
2018-12-09 08:09:25.0968,172.8,82.9,48,47.97,45.1,19.73,64,32.6,32.9,0,48,48
2018-12-09 08:09:25.3468,172.8,82.9,48,47.97,45,19.73,3,745.3,27.7,25,48,48
2018-12-09 08:09:25.5968,172.8,82.9,48,47.97,45,19.73,4,745,28,25,48,48
2018-12-09 08:09:25.8468,172.8,82.9,48,47.97,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:26.0969,172.8,82.9,48,47.97,45,19.73,66,5020,5010,0,48,48
2018-12-09 08:09:26.3469,172.8,82.9,48,47.97,45,19.73,1,745.4,27.7,27,48,48
2018-12-09 08:09:26.5969,172.8,82.9,48,47.97,45,19.74,2,745,28,27,48,48
2018-12-09 08:09:26.8469,172.8,82.9,48,47.97,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:27.0970,172.8,82.9,48,47.97,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:27.3470,172.8,82.9,48,47.97,45,19.74,63,50,50,0,48,48
2018-12-09 08:09:27.5969,172.8,82.9,48,47.97,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:27.8469,172.8,82.9,48,47.97,45,19.74,52,3.81,3.78,0,48,48
2018-12-09 08:09:28.0969,172.8,82.9,48,47.97,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:09:28.3469,172.8,82.9,48,47.97,45.1,19.75,7,21210,27.6,3.8,48,48
2018-12-09 08:09:28.5969,172.8,82.9,48,47.97,45,19.73,1,745.4,27.7,27,48,48
2018-12-09 08:09:28.8469,172.8,82.9,48,47.97,45,19.72,2,745,28,27,48,48
2018-12-09 08:09:29.0969,172.8,82.9,48,47.97,45,19.74,61,747.3,741.7,0,48,48
2018-12-09 08:09:29.3469,172.8,82.9,48,47.97,45,19.73,62,425,425,0,48,48
2018-12-09 08:09:29.5969,172.8,82.9,48,47.97,45,19.72,64,32.6,32.9,0,48,48
2018-12-09 08:09:29.8469,172.8,82.9,48,47.97,45.1,19.74,3,745.4,27.7,25,48,48
2018-12-09 08:09:30.0969,172.8,82.9,48,47.97,45.1,19.73,4,745,28,25,48,48
2018-12-09 08:09:30.3469,172.8,82.9,48,47.97,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:30.5969,172.8,82.9,48,47.97,45,19.74,66,5010,5020,0,48,48
2018-12-09 08:09:30.8469,172.8,82.9,48,47.97,45,19.73,1,745.4,27.7,27,48,48
2018-12-09 08:09:31.0969,172.8,82.9,48,47.97,45,19.73,2,745,28,27,48,48
2018-12-09 08:09:31.3469,172.8,83,48,48.03,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:31.5969,172.8,83,48,48.03,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:31.8469,172.8,83,48,48.03,45,19.73,63,50,50,0,48,48
2018-12-09 08:09:32.0970,172.8,83,48,48.03,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:32.3470,172.8,83,48,48.03,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:32.5970,172.8,83,48,48.03,45,19.74,6,21210,27.8,3.8,48,48
2018-12-09 08:09:32.8470,172.8,83,48,48.03,45,19.76,7,21210,27.6,3.8,48,48
2018-12-09 08:09:33.0969,172.8,83,48,48.03,45,19.83,1,745.4,27.7,27,48,48
2018-12-09 08:09:33.3469,172.8,83.1,48,48.09,45,19.73,2,745.2,27.8,27,48,48
2018-12-09 08:09:33.5969,172.8,83.1,48,48.09,45,19.73,61,747.3,741.7,0,48,48
2018-12-09 08:09:33.8469,172.8,83.1,48,48.09,45,19.74,62,425,425,0,48,48
2018-12-09 08:09:34.0969,172.8,83.1,48,48.09,45,19.73,64,32.5,32.9,0,48,48
2018-12-09 08:09:34.3469,172.8,83.2,48,48.15,45,19.73,3,745.5,27.7,25,48,48
2018-12-09 08:09:34.5969,172.8,83.2,48,48.15,45,19.73,4,745.2,27.8,25,48,48
2018-12-09 08:09:34.8469,172.8,83.2,48,48.15,45.1,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:35.0970,172.8,83.2,48,48.15,45,19.72,66,5010,5010,0,48,48
2018-12-09 08:09:35.3470,172.8,83.2,48,48.15,45,19.73,1,745.5,27.7,27,48,48
2018-12-09 08:09:35.5970,172.8,83.2,48,48.15,45,19.73,2,745.2,27.8,27,48,48
2018-12-09 08:09:35.8470,172.8,83.2,48,48.15,45,19.73,65,21220,21220,0,48,48
2018-12-09 08:09:36.0970,172.8,83.2,48,48.15,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:36.3470,172.8,83.2,48,48.15,45,19.75,63,50,50,0,48,48
2018-12-09 08:09:36.5970,172.8,83.2,48,48.15,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:36.8470,172.8,83.2,48,48.15,45,19.74,52,3.81,3.78,0,48,48
2018-12-09 08:09:37.0971,172.8,83.2,48,48.15,45,19.73,6,21220,27.8,3.8,48,48
2018-12-09 08:09:37.3471,172.8,83.2,48,48.15,45,19.73,7,21210,27.6,3.8,48,48
2018-12-09 08:09:37.5972,172.8,83.2,48,48.15,45,19.73,1,745.5,27.7,27,48,48
2018-12-09 08:09:37.8471,172.8,83.2,48,48.15,45,19.73,2,745.2,27.8,27,48,48
2018-12-09 08:09:38.0971,172.8,83.2,48,48.15,45,19.73,61,747.3,741.8,0,48,48
2018-12-09 08:09:38.3471,172.8,83.2,48,48.15,45,19.73,62,425,425,0,48,48
2018-12-09 08:09:38.5970,172.8,83.2,48,48.15,45,19.74,64,32.5,32.9,0,48,48
2018-12-09 08:09:38.8470,172.8,83.2,48,48.15,45,19.74,3,745.5,27.7,25,48,48
2018-12-09 08:09:39.0970,172.8,83.2,48,48.15,45,19.72,4,745.2,27.8,25,48,48
2018-12-09 08:09:39.3470,172.8,83.2,48,48.15,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:39.5970,172.8,83.2,48,48.15,45,19.73,66,5010,5010,0,48,48
2018-12-09 08:09:39.8470,172.8,83.2,48,48.15,45,19.73,1,745.5,27.7,27,48,48
2018-12-09 08:09:40.0970,172.8,83.2,48,48.15,45,19.73,2,745.2,27.8,27,48,48
2018-12-09 08:09:40.3470,172.8,83.2,48,48.15,45,19.75,65,21210,21210,0,48,48
2018-12-09 08:09:40.5970,172.8,83.2,48,48.15,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:40.8470,172.8,83.2,48,48.15,45,19.73,63,50,50,0,48,48
2018-12-09 08:09:41.0970,172.8,83.2,48,48.15,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:41.3471,172.8,83.2,48,48.15,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:41.5971,172.8,83.2,48,48.15,45,19.73,6,21210,27.8,3.8,48,48
2018-12-09 08:09:41.8471,172.8,83.2,48,48.15,45,19.73,7,21210,27.6,3.8,48,48
2018-12-09 08:09:42.0971,172.8,83.2,48,48.15,45.1,19.74,1,745.6,27.7,27,48,48
2018-12-09 08:09:42.3471,172.8,83.2,48,48.15,45,19.72,2,745.3,28,27,48,48
2018-12-09 08:09:42.5970,172.8,83.2,48,48.15,45,19.73,61,747.4,741.8,0,48,48
2018-12-09 08:09:42.8470,172.8,83.2,48,48.15,45,19.73,62,425,425,0,48,48
2018-12-09 08:09:43.0971,172.8,83.2,48,48.15,45,19.74,64,32.6,32.9,0,48,48
2018-12-09 08:09:43.3471,172.8,83.2,48,48.15,45,19.73,3,745.6,27.7,25,48,48
2018-12-09 08:09:43.5971,172.8,83.2,48,48.15,45,19.74,4,745.3,28,25,48,48
2018-12-09 08:09:43.8471,172.8,83.2,48,48.15,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:44.0971,172.8,83.2,48,48.15,45,19.73,66,5010,5010,0,48,48
2018-12-09 08:09:44.3471,172.8,83.2,48,48.15,45,19.74,1,745.6,27.7,27,48,48
2018-12-09 08:09:44.5971,172.8,83.2,48,48.15,45,19.71,2,745.3,28,27,48,48
2018-12-09 08:09:44.8471,172.8,83.2,48,48.15,45,19.73,65,21210,21210,0,48,48
2018-12-09 08:09:45.0971,172.8,83.2,48,48.15,45,19.73,51,3.81,3.78,0,48,48
2018-12-09 08:09:45.3471,172.8,83.2,48,48.15,45.1,19.73,63,50,50,0,48,48
2018-12-09 08:09:45.5971,172.8,83.2,48,48.15,45,19.73,67,27.8,27.6,0,48,48
2018-12-09 08:09:45.8471,172.8,83.2,48,48.15,45,19.73,52,3.81,3.78,0,48,48
2018-12-09 08:09:46.0971,172.8,83.2,48.25,48.15,45,19.6,6,21210,27.8,3.8,48,48
2018-12-09 08:09:46.3471,172.8,83.2,48.25,48.15,45,19.74,7,21210,27.6,3.8,48,48
2018-12-09 08:09:46.5971,172.8,83.2,48.25,48.15,45,19.73,1,745.6,27.7,27,48,48
2018-12-09 08:09:46.8471,172.8,83.2,48.25,48.15,45,19.73,2,745.3,28,27,48,48
2018-12-09 08:09:47.0971,172.8,83.2,48.25,48.15,45.1,19.73,61,747.4,741.9,0,48,48
2018-12-09 08:09:47.3472,172.8,83.2,48.25,48.15,45,19.78,62,425,425,0,48,48
2018-12-09 08:09:47.5972,172.8,83.2,48.25,48.15,45,19.72,64,32.5,32.9,0,48,48
2018-12-09 08:09:47.8472,172.8,83.2,48.25,48.15,45,19.71,3,745.5,27.7,25,48,48.5
2018-12-09 08:09:48.0972,172.8,83.2,48.25,48.15,45,19.79,4,745.3,28,25,48,48.5
2018-12-09 08:09:48.3472,172.8,83.2,48.25,48.15,45,19.73,65,21210,21200,0,48,48.5
2018-12-09 08:09:48.5971,172.8,83.2,48.25,48.15,45,19.74,66,5000,5010,0,48,48.5
2018-12-09 08:09:48.8471,172.8,83.2,48.25,48.15,45,19.74,1,745.5,27.7,27,48,48.5
2018-12-09 08:09:49.0971,172.8,83.2,48.25,48.15,45,19.73,2,745.3,28,27,48,48.5
2018-12-09 08:09:49.3472,172.8,83.3,48.25,48.21,45,19.73,65,21210,21200,0,48,48.5
2018-12-09 08:09:49.5972,172.8,83.3,48.25,48.21,45,19.72,51,3.81,3.79,0,48,48.5
2018-12-09 08:09:49.8472,172.8,83.3,48.25,48.21,45,19.73,63,50,50,0,48,48.5
2018-12-09 08:09:50.0972,172.8,83.3,48.25,48.21,45,19.71,67,27.8,27.6,0,48,48.5
2018-12-09 08:09:50.3472,172.8,83.3,48.25,48.21,45,19.73,52,3.81,3.78,0,48,48.5
2018-12-09 08:09:50.5972,172.8,83.3,48.25,48.21,45,19.73,6,21220,27.8,3.8,48,48.5
2018-12-09 08:09:50.8472,172.8,83.3,48.25,48.21,45,19.73,7,21190,27.6,3.8,48,48.5
2018-12-09 08:09:51.0971,172.8,83.3,48.25,48.21,44.9,19.72,1,745.5,27.7,27,48,48.5
2018-12-09 08:09:51.3471,172.8,83.3,48.25,48.21,45,19.73,2,745.3,28,27,48,48.5
2018-12-09 08:09:51.5971,172.8,83.3,48.25,48.21,45,19.74,61,747.5,741.9,0,48,48.5
2018-12-09 08:09:51.8471,172.8,83.3,48.25,48.21,45,19.72,62,425,425,0,48,48.5
2018-12-09 08:09:52.0971,172.8,83.3,48.25,48.21,45,19.73,64,32.5,32.8,0,48,48.5
2018-12-09 08:09:52.3471,172.8,83.3,48.25,48.21,45,19.73,3,745.5,27.7,25,48,48.5
2018-12-09 08:09:52.5971,172.8,83.3,48.25,48.21,44.9,19.72,4,745.3,28,25,48,48.5
2018-12-09 08:09:52.8471,172.8,83.3,48.25,48.21,45,19.72,65,21220,21190,0,48,48.5
2018-12-09 08:09:53.0971,172.8,83.3,48.25,48.21,44.9,19.73,66,5000,5000,0,48,48.5
2018-12-09 08:09:53.3472,172.8,83.3,48.5,48.21,45,19.75,1,745.5,27.7,27,48,48.5
2018-12-09 08:09:53.5972,172.8,83.3,48.5,48.21,45,19.73,2,745.3,28,27,48,48.5
2018-12-09 08:09:53.8472,172.8,83.3,48.5,48.21,45,19.73,65,21220,21190,0,48,48.5
2018-12-09 08:09:54.0972,172.8,83.3,48.5,48.21,45,19.73,51,3.81,3.79,0,48,48.5
2018-12-09 08:09:54.3472,172.8,83.3,48.5,48.21,45,19.73,63,50,50,0,48,48.5
2018-12-09 08:09:54.5972,172.8,83.3,48.5,48.21,45,19.74,67,27.8,27.6,0,48,48.5
2018-12-09 08:09:54.8472,172.8,83.3,48.5,48.21,45,19.74,52,3.81,3.78,0,48,48.5
2018-12-09 08:09:55.0971,172.8,83.3,48.5,48.21,45,19.73,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:09:55.3471,172.8,83.3,48.5,48.21,45,19.73,7,21190,27.6,3.8,48.5,48.5
2018-12-09 08:09:55.5971,172.8,83.3,48.5,48.21,45,19.73,1,745.6,27.7,27,48.5,48.5
2018-12-09 08:09:55.8471,172.8,83.3,48.5,48.21,45,19.73,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:09:56.0972,172.8,83.3,48.5,48.21,45,19.73,61,747.6,741.9,0,48.5,48.5
2018-12-09 08:09:56.3472,172.8,83.3,48.5,48.21,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:09:56.5972,172.8,83.3,48.5,48.21,45,19.73,64,32.6,32.9,0,48.5,48.5
2018-12-09 08:09:56.8472,172.8,83.3,48.5,48.21,45,19.73,3,745.6,27.7,25,48.5,48.5
2018-12-09 08:09:57.0972,172.8,83.3,48.5,48.21,45,19.73,4,745.5,27.8,25,48.5,48.5
2018-12-09 08:09:57.3472,172.8,83.3,48.5,48.21,45,19.73,65,21210,21190,0,48.5,48.5
2018-12-09 08:09:57.5972,172.8,83.3,48.5,48.21,45,19.73,66,5000,5000,0,48.5,48.5
2018-12-09 08:09:57.8472,172.8,83.3,48.5,48.21,44.9,19.73,1,745.6,27.7,27,48.5,48.5
2018-12-09 08:09:58.0972,172.8,83.3,48.5,48.21,45,19.73,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:09:58.3472,172.8,83.3,48.5,48.21,45,19.74,65,21210,21190,0,48.5,48.5
2018-12-09 08:09:58.5972,172.8,83.3,48.5,48.21,45.1,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:09:58.8472,172.8,83.3,48.5,48.21,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:09:59.0972,172.8,83.3,48.5,48.21,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:09:59.3472,172.8,83.3,48.5,48.21,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:09:59.5972,172.8,83.3,48.5,48.21,44.9,19.73,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:09:59.8472,172.8,83.3,48.5,48.21,45,19.74,7,21190,27.6,3.8,48.5,48.5
2018-12-09 08:10:00.0973,172.8,83.3,48.5,48.21,45,19.73,1,745.6,27.7,27,48.5,48.5
2018-12-09 08:10:00.3473,172.8,83.3,48.5,48.21,45,19.73,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:00.5973,172.8,83.3,48.5,48.21,45,19.73,61,747.5,742,0,48.5,48.5
2018-12-09 08:10:00.8473,172.8,83.3,48.5,48.21,45,19.72,62,425,425,0,48.5,48.5
2018-12-09 08:10:01.0973,172.8,83.3,48.5,48.21,45,19.73,64,32.6,32.9,0,48.5,48.5
2018-12-09 08:10:01.3473,172.8,83.3,48.5,48.21,45,19.74,3,745.6,27.7,25,48.5,48.5
2018-12-09 08:10:01.5973,172.8,83.3,48.5,48.21,45,19.73,4,745.5,27.8,25,48.5,48.5
2018-12-09 08:10:01.8473,172.8,83.3,48.5,48.21,45,19.73,65,21210,21190,0,48.5,48.5
2018-12-09 08:10:02.0973,172.8,83.3,48.5,48.21,45,19.74,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:02.3472,172.8,83.3,48.5,48.21,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:02.5973,172.8,83.3,48.5,48.21,45,19.74,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:02.8473,172.8,83.3,48.5,48.21,45,19.73,65,21210,21190,0,48.5,48.5
2018-12-09 08:10:03.0974,172.8,83.3,48.5,48.21,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:03.3474,172.8,83.3,48.5,48.21,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:03.5974,172.8,83.3,48.5,48.21,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:03.8473,172.8,83.3,48.5,48.21,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:04.0973,172.8,83.3,48.5,48.21,45,19.73,6,21260,27.8,3.8,48.5,48.5
2018-12-09 08:10:04.3473,172.8,83.4,48.5,48.26,45,19.73,7,21130,27.6,3.8,48.5,48.5
2018-12-09 08:10:04.5973,172.8,83.4,48.5,48.26,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:04.8473,172.8,83.4,48.5,48.26,45,19.74,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:05.0973,172.8,83.4,48.5,48.26,45,19.73,61,747.6,742,0,48.5,48.5
2018-12-09 08:10:05.3473,172.8,83.4,48.5,48.26,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:05.5973,172.8,83.4,48.5,48.26,45,19.72,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:05.8473,172.8,83.4,48.5,48.26,45,19.85,3,745.8,27.7,25,48.5,48.5
2018-12-09 08:10:06.0973,172.8,83.5,48.5,48.32,45,19.72,4,745.5,27.8,25,48.5,48.5
2018-12-09 08:10:06.3474,172.8,83.5,48.5,48.32,45,19.76,65,21260,21140,0,48.5,48.5
2018-12-09 08:10:06.5973,172.8,83.5,48.5,48.32,45,19.74,66,5010,5010,0,48.5,48.5
2018-12-09 08:10:06.8473,172.8,83.5,48.5,48.32,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:07.0973,172.8,83.5,48.5,48.32,45,19.73,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:07.3473,172.8,83.6,48.5,48.38,45,19.73,65,21270,21140,0,48.5,48.5
2018-12-09 08:10:07.5973,172.8,83.6,48.5,48.38,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:07.8473,172.8,83.6,48.5,48.38,45,19.72,63,50,50,0,48.5,48.5
2018-12-09 08:10:08.0973,172.8,83.6,48.5,48.38,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:08.3473,172.8,83.6,48.5,48.38,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:08.5973,172.8,83.6,48.5,48.38,45,19.73,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:08.8473,172.8,83.6,48.5,48.38,45,19.72,7,21200,27.6,3.8,48.5,48.5
2018-12-09 08:10:09.0973,172.8,83.6,48.5,48.38,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:09.3473,172.8,83.6,48.5,48.38,45,19.74,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:09.5973,172.8,83.6,48.5,48.38,45,19.73,61,747.7,742.1,0,48.5,48.5
2018-12-09 08:10:09.8473,172.8,83.6,48.5,48.38,45,19.74,62,425,425,0,48.5,48.5
2018-12-09 08:10:10.0973,172.8,83.6,48.5,48.38,45,19.73,64,32.5,32.8,0,48.5,48.5
2018-12-09 08:10:10.3473,172.8,83.6,48.5,48.38,45,19.72,3,745.8,27.7,25,48.5,48.5
2018-12-09 08:10:10.5973,172.8,83.6,48.5,48.38,45,19.73,4,745.5,27.8,25,48.5,48.5
2018-12-09 08:10:10.8473,172.8,83.6,48.5,48.38,45,19.72,65,21210,21200,0,48.5,48.5
2018-12-09 08:10:11.0974,172.8,83.6,48.5,48.38,44.9,19.71,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:11.3474,172.8,83.6,48.5,48.38,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:11.5974,172.8,83.6,48.5,48.38,45,19.74,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:11.8474,172.8,83.6,48.5,48.38,45,19.73,65,21270,21140,0,48.5,48.5
2018-12-09 08:10:12.0974,172.8,83.6,48.5,48.38,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:12.3474,172.8,83.6,48.5,48.38,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:12.5974,172.8,83.6,48.5,48.38,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:12.8474,172.8,83.6,48.5,48.38,45,19.73,52,3.81,3.78,0,48.5,48.5
2018-12-09 08:10:13.0974,172.8,83.6,48.5,48.38,45,19.73,6,21270,27.8,3.8,48.5,48.5
2018-12-09 08:10:13.3474,172.8,83.6,48.5,48.38,45,19.73,7,21140,27.6,3.8,48.5,48.5
2018-12-09 08:10:13.5974,172.8,83.6,48.5,48.38,45,19.72,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:13.8473,172.8,83.6,48.5,48.38,45,19.71,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:14.0974,172.8,83.6,48.5,48.38,45,19.72,61,747.7,742.1,0,48.5,48.5
2018-12-09 08:10:14.3474,172.8,83.6,48.5,48.38,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:14.5974,172.8,83.6,48.5,48.38,45,19.73,64,32.6,32.8,0,48.5,48.5
2018-12-09 08:10:14.8474,172.8,83.6,48.5,48.38,45,19.73,3,745.8,27.7,25,48.5,48.5
2018-12-09 08:10:15.0974,172.8,83.6,48.5,48.38,45,19.73,4,745.5,27.8,25,48.5,48.5
2018-12-09 08:10:15.3474,172.8,83.6,48.5,48.38,45,19.73,65,21270,21150,0,48.5,48.5
2018-12-09 08:10:15.5975,172.8,83.6,48.5,48.38,45,19.72,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:15.8475,172.8,83.6,48.5,48.38,45,19.73,1,745.8,27.7,27,48.5,48.5
2018-12-09 08:10:16.0975,172.8,83.6,48.5,48.38,45,19.73,2,745.5,27.8,27,48.5,48.5
2018-12-09 08:10:16.3474,172.8,83.6,48.5,48.38,45,19.73,65,21270,21140,0,48.5,48.5
2018-12-09 08:10:16.5974,172.8,83.6,48.5,48.38,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:16.8474,172.8,83.6,48.5,48.38,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:17.0974,172.8,83.6,48.5,48.38,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:17.3474,172.8,83.6,48.5,48.38,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:17.5974,172.8,83.6,48.5,48.38,45,19.73,6,21270,27.8,3.8,48.5,48.5
2018-12-09 08:10:17.8474,172.8,83.6,48.5,48.38,45,19.73,7,21150,27.6,3.8,48.5,48.5
2018-12-09 08:10:18.0974,172.8,83.6,48.5,48.38,45,19.73,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:18.3474,172.8,83.6,48.5,48.38,45.1,19.74,2,745.6,27.8,27,48.5,48.5
2018-12-09 08:10:18.5975,172.8,83.6,48.5,48.38,45,19.7,61,747.8,742.2,0,48.5,48.5
2018-12-09 08:10:18.8475,172.8,83.6,48.5,48.38,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:19.0975,172.8,83.6,48.5,48.38,45,19.73,64,32.6,32.8,0,48.5,48.5
2018-12-09 08:10:19.3475,172.8,83.6,48.5,48.38,45,19.73,3,745.9,27.7,25,48.5,48.5
2018-12-09 08:10:19.5974,172.8,83.6,48.5,48.38,45,19.73,4,745.6,27.8,25,48.5,48.5
2018-12-09 08:10:19.8474,172.8,83.6,48.5,48.38,45,19.73,65,21270,21140,0,48.5,48.5
2018-12-09 08:10:20.0974,172.8,83.6,48.5,48.38,45,19.73,66,4990,5000,0,48.5,48.5
2018-12-09 08:10:20.3475,172.8,83.6,48.5,48.38,45,19.77,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:20.5975,172.8,83.6,48.5,48.38,45,19.57,2,745.6,27.8,27,48.5,48.5
2018-12-09 08:10:20.8475,172.8,83.6,48.5,48.38,45,19.66,65,21270,21150,0,48.5,48.5
2018-12-09 08:10:21.0975,172.8,83.6,48.5,48.38,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:21.3475,172.8,83.6,48.5,48.38,45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:10:21.5975,172.8,83.6,48.5,48.38,45,19.7,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:21.8474,172.8,83.6,48.5,48.38,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:22.0974,172.8,83.6,48.5,48.38,45,19.75,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:22.3474,172.8,83.8,48.5,48.5,45,19.72,7,21160,27.6,3.8,48.5,48.5
2018-12-09 08:10:22.5974,172.8,83.8,48.5,48.5,45,19.71,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:22.8475,172.8,83.8,48.5,48.5,45,19.73,2,745.6,27.8,27,48.5,48.5
2018-12-09 08:10:23.0975,172.8,83.8,48.5,48.5,45,19.72,61,747.7,742.3,0,48.5,48.5
2018-12-09 08:10:23.3475,172.8,83.8,48.5,48.5,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:23.5975,172.8,83.8,48.5,48.5,45,19.71,64,32.6,32.9,0,48.5,48.5
2018-12-09 08:10:23.8475,172.8,83.8,48.5,48.5,45,19.74,3,745.9,27.7,25,48.5,48.5
2018-12-09 08:10:24.0975,172.8,83.8,48.5,48.5,45,19.72,4,745.6,27.8,25,48.5,48.5
2018-12-09 08:10:24.3475,172.8,83.8,48.5,48.5,45,19.73,65,21270,21150,0,48.5,48.5
2018-12-09 08:10:24.5975,172.8,83.8,48.5,48.5,45,19.75,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:24.8475,172.8,83.8,48.5,48.5,45,19.73,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:25.0975,172.8,83.8,48.5,48.5,45.1,19.74,2,745.7,27.8,27,48.5,48.5
2018-12-09 08:10:25.3475,172.8,83.8,48.5,48.5,45,19.73,65,21220,21200,0,48.5,48.5
2018-12-09 08:10:25.5975,172.8,83.8,48.5,48.5,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:25.8475,172.8,83.8,48.5,48.5,45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:10:26.0975,172.8,83.8,48.5,48.5,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:26.3475,172.8,83.8,48.5,48.5,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:26.5975,172.8,83.8,48.5,48.5,45,19.73,6,21270,27.8,3.8,48.5,48.5
2018-12-09 08:10:26.8476,172.8,83.8,48.5,48.5,45,19.73,7,21150,27.6,3.8,48.5,48.5
2018-12-09 08:10:27.0976,172.8,83.8,48.5,48.5,45,19.74,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:27.3476,172.8,83.8,48.5,48.5,45,19.72,2,745.7,27.8,27,48.5,48.5
2018-12-09 08:10:27.5976,172.8,83.8,48.5,48.5,45,19.71,61,747.9,742.3,0,48.5,48.5
2018-12-09 08:10:27.8476,172.8,83.8,48.5,48.5,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:28.0975,172.8,83.8,48.5,48.5,45,19.73,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:28.3475,172.8,83.8,48.5,48.5,45,19.73,3,745.9,27.7,25,48.5,48.5
2018-12-09 08:10:28.5975,172.8,83.8,48.5,48.5,45,19.74,4,745.7,27.8,25,48.5,48.5
2018-12-09 08:10:28.8476,172.8,83.8,48.5,48.5,45,19.73,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:29.0976,172.8,83.8,48.5,48.5,45,19.74,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:29.3476,172.8,83.8,48.5,48.5,45,19.73,1,745.9,27.7,27,48.5,48.5
2018-12-09 08:10:29.5976,172.8,83.8,48.5,48.5,45,19.72,2,745.7,27.8,27,48.5,48.5
2018-12-09 08:10:29.8476,172.8,83.8,48.5,48.5,45.1,19.73,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:30.0976,172.8,83.8,48.5,48.5,45.1,19.72,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:30.3475,172.8,83.8,48.5,48.5,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:30.5975,172.8,83.8,48.5,48.5,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:30.8475,172.8,83.8,48.5,48.5,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:31.0975,172.8,83.8,48.5,48.5,45,19.73,6,21270,27.8,3.8,48.5,48.5
2018-12-09 08:10:31.3475,172.8,83.8,48.5,48.5,45,19.73,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:31.5976,172.8,83.8,48.5,48.5,45.1,19.72,1,746,27.7,27,48.5,48.5
2018-12-09 08:10:31.8476,172.8,83.8,48.5,48.5,45,19.73,2,745.8,27.8,27,48.5,48.5
2018-12-09 08:10:32.0977,172.8,83.8,48.5,48.5,45,19.72,61,748,742.4,0,48.5,48.5
2018-12-09 08:10:32.3477,172.8,83.8,48.5,48.5,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:32.5977,172.8,83.8,48.5,48.5,45,19.74,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:32.8477,172.8,83.8,48.5,48.5,45,19.73,3,746,27.7,25,48.5,48.5
2018-12-09 08:10:33.0977,172.8,83.8,48.5,48.5,45,19.74,4,745.8,27.8,25,48.5,48.5
2018-12-09 08:10:33.3476,172.8,83.8,48.5,48.5,45,19.73,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:33.5976,172.8,83.8,48.5,48.5,45,19.73,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:33.8476,172.8,83.8,48.5,48.5,45,19.74,1,746,27.7,27,48.5,48.5
2018-12-09 08:10:34.0976,172.8,83.8,48.5,48.5,45,19.73,2,745.8,27.8,27,48.5,48.5
2018-12-09 08:10:34.3476,172.8,83.8,48.5,48.5,45,19.73,65,21270,21160,0,48.5,48.5
2018-12-09 08:10:34.5976,172.8,83.8,48.5,48.5,45,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:34.8475,172.8,83.8,48.5,48.5,45,19.79,63,50,50,0,48.5,48.5
2018-12-09 08:10:35.0975,172.8,83.8,48.5,48.5,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:35.3474,172.8,83.8,48.5,48.5,45,19.73,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:35.5975,172.8,83.8,48.5,48.5,45,19.73,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:35.8475,172.8,83.8,48.5,48.5,45,19.74,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:36.0976,172.8,83.8,48.5,48.5,45,19.73,1,746,27.7,27,48.5,48.5
2018-12-09 08:10:36.3476,172.8,83.8,48.5,48.5,45,19.73,2,745.8,27.8,27,48.5,48.5
2018-12-09 08:10:36.5976,172.8,83.8,48.5,48.5,45.1,19.73,61,747.8,742.4,0,48.5,48.5
2018-12-09 08:10:36.8476,172.8,83.8,48.5,48.5,45.1,19.74,62,425,425,0,48.5,48.5
2018-12-09 08:10:37.0976,172.8,83.8,48.5,48.5,45,19.72,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:37.3477,172.8,83.8,48.5,48.5,45,19.7,3,746,27.7,25,48.5,48.5
2018-12-09 08:10:37.5976,172.8,83.8,48.5,48.5,45,19.68,4,745.8,27.8,25,48.5,48.5
2018-12-09 08:10:37.8476,172.8,83.8,48.5,48.5,45,19.66,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:38.0976,172.8,83.9,48.5,48.55,45,19.69,66,5010,5010,0,48.5,48.5
2018-12-09 08:10:38.3476,172.8,83.9,48.5,48.55,45,19.71,1,746,27.7,27,48.5,48.5
2018-12-09 08:10:38.5976,172.8,83.9,48.5,48.55,45,19.72,2,745.8,27.8,27,48.5,48.5
2018-12-09 08:10:38.8476,172.8,83.9,48.5,48.55,45,19.72,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:39.0976,172.8,84,48.5,48.61,45,19.72,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:39.3476,172.8,84,48.5,48.61,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:39.5976,172.8,84,48.5,48.61,45,19.72,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:39.8476,172.8,84,48.5,48.61,45,19.72,52,3.82,3.79,0,48.5,48.5
2018-12-09 08:10:40.0976,172.8,84,48.5,48.61,45,19.73,6,21270,27.8,3.8,48.5,48.5
2018-12-09 08:10:40.3476,172.8,84,48.5,48.61,45,19.73,7,21200,27.6,3.8,48.5,48.5
2018-12-09 08:10:40.5976,172.8,84,48.5,48.61,45,19.72,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:40.8476,172.8,84,48.5,48.61,45,19.71,2,746,28,27,48.5,48.5
2018-12-09 08:10:41.0976,172.8,84,48.5,48.61,45,19.72,61,748,742.5,0,48.5,48.5
2018-12-09 08:10:41.3477,172.8,84,48.5,48.61,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:41.5977,172.8,84,48.5,48.61,45.1,19.71,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:41.8477,172.8,84,48.5,48.61,45,19.73,3,746.1,27.7,25,48.5,48.5
2018-12-09 08:10:42.0977,172.8,84,48.5,48.61,45,19.73,4,746,28,25,48.5,48.5
2018-12-09 08:10:42.3477,172.8,84,48.5,48.61,45,19.73,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:42.5977,172.8,84,48.5,48.61,45,19.73,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:42.8477,172.8,84,48.5,48.61,45,19.73,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:43.0977,172.8,84,48.5,48.61,45,19.73,2,746,28,27,48.5,48.5
2018-12-09 08:10:43.3477,172.8,84,48.5,48.61,45,19.73,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:43.5977,172.8,84,48.5,48.61,45,19.7,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:43.8477,172.8,84,48.5,48.61,45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:44.0977,172.8,84,48.5,48.61,45,19.73,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:44.3477,172.8,84,48.5,48.61,45,19.7,52,3.82,3.79,0,48.5,48.5
2018-12-09 08:10:44.5977,172.8,84,48.5,48.61,45,19.72,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:44.8477,172.8,84,48.5,48.61,45,19.73,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:45.0977,172.8,84,48.5,48.61,45,19.73,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:45.3477,172.8,84,48.5,48.61,45,19.73,2,746,28,27,48.5,48.5
2018-12-09 08:10:45.5977,172.8,84,48.5,48.61,45,19.73,61,748.1,742.6,0,48.5,48.5
2018-12-09 08:10:45.8477,172.8,84,48.5,48.61,45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:10:46.0977,172.8,84,48.5,48.61,45,19.73,64,32.6,32.9,0,48.5,48.5
2018-12-09 08:10:46.3477,172.8,84,48.5,48.61,45,19.73,3,746.1,27.7,25,48.5,48.5
2018-12-09 08:10:46.5978,172.8,84,48.5,48.61,45,19.73,4,746,28,25,48.5,48.5
2018-12-09 08:10:46.8478,172.8,84,48.5,48.61,45,19.73,65,21220,21210,0,48.5,48.5
2018-12-09 08:10:47.0978,172.8,84,48.5,48.61,45,19.72,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:47.3477,172.8,84,48.5,48.61,45,19.75,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:47.5977,172.8,84,48.5,48.61,45,19.73,2,746,28,27,48.5,48.5
2018-12-09 08:10:47.8477,172.8,84,48.5,48.61,45,19.73,65,21220,21220,0,48.5,48.5
2018-12-09 08:10:48.0977,172.8,84,48.5,48.61,45.1,19.73,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:48.3477,172.8,84,48.5,48.61,45.1,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:10:48.5977,172.8,84,48.5,48.61,45,19.53,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:48.8478,172.8,84,48.5,48.61,45,19.53,52,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:49.0978,172.8,84,48.5,48.61,45,19.53,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:49.3477,172.8,84,48.5,48.61,45,19.54,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:49.5977,172.8,84,48.5,48.61,45,19.49,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:49.8477,172.8,84,48.5,48.61,45.1,19.53,2,746,28,27,48.5,48.5
2018-12-09 08:10:50.0977,172.8,84,48.5,48.61,45,19.53,61,748.1,742.5,0,48.5,48.5
2018-12-09 08:10:50.3477,172.8,84,48.5,48.61,45.1,19.53,62,425,425,0,48.5,48.5
2018-12-09 08:10:50.5977,172.8,84,48.5,48.61,45,19.54,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:50.8477,172.8,84,48.5,48.61,45,19.53,3,746.1,27.7,25,48.5,48.5
2018-12-09 08:10:51.0978,172.8,84,48.5,48.61,45,19.54,4,746,28,25,48.5,48.5
2018-12-09 08:10:51.3478,172.8,84,48.5,48.61,45,19.54,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:51.5978,172.8,84,48.5,48.61,45.1,19.52,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:51.8478,172.8,84,48.5,48.61,45,19.53,1,746.1,27.7,27,48.5,48.5
2018-12-09 08:10:52.0978,172.8,84,48.5,48.61,45,19.53,2,746,28,27,48.5,48.5
2018-12-09 08:10:52.3478,172.8,84,48.5,48.61,45,19.55,65,21210,21210,0,48.5,48.5
2018-12-09 08:10:52.5978,172.8,84,48.5,48.61,45,19.53,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:52.8478,172.8,84,48.5,48.61,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 08:10:53.0978,172.8,84,48.5,48.61,45.1,19.53,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:53.3478,172.8,84,48.5,48.61,45.1,19.54,52,3.82,3.79,0,48.5,48.5
2018-12-09 08:10:53.5978,172.8,84,48.5,48.61,45,19.52,6,21210,27.8,3.8,48.5,48.5
2018-12-09 08:10:53.8478,172.8,84,48.5,48.61,45,19.53,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:54.0978,172.8,84,48.5,48.61,45,19.53,1,746.2,27.7,27,48.5,48.5
2018-12-09 08:10:54.3478,172.8,84,48.5,48.61,45,19.54,2,746,27.8,27,48.5,48.5
2018-12-09 08:10:54.5979,172.8,84,48.5,48.61,45,19.53,61,748.1,742.6,0,48.5,48.5
2018-12-09 08:10:54.8479,172.8,84,48.5,48.61,45,19.53,62,425,425,0,48.5,48.5
2018-12-09 08:10:55.0979,172.8,84,48.5,48.61,45,19.53,64,32.6,32.9,0,48.5,48.5
2018-12-09 08:10:55.3479,172.8,84,48.5,48.61,45,19.55,3,746.2,27.7,25,48.5,48.5
2018-12-09 08:10:55.5979,172.8,84,48.5,48.61,45,19.53,4,746,27.8,25,48.5,48.5
2018-12-09 08:10:55.8478,172.8,84,48.5,48.61,45,19.53,65,21220,21210,0,48.5,48.5
2018-12-09 08:10:56.0978,172.8,84,48.5,48.61,45,19.53,66,5000,5000,0,48.5,48.5
2018-12-09 08:10:56.3478,172.8,84,48.5,48.61,45,19.53,1,746.2,27.7,27,48.5,48.5
2018-12-09 08:10:56.5979,172.8,84.1,48.5,48.67,45.1,19.53,2,746,27.8,27,48.5,48.5
2018-12-09 08:10:56.8479,172.8,84.1,48.5,48.67,45,19.53,65,21220,21220,0,48.5,48.5
2018-12-09 08:10:57.0979,172.8,84.1,48.5,48.67,45,19.52,51,3.81,3.79,0,48.5,48.5
2018-12-09 08:10:57.3479,172.8,84.1,48.5,48.67,45,19.53,63,50,50,0,48.5,48.5
2018-12-09 08:10:57.5979,172.8,84.1,48.5,48.67,45,19.53,67,27.8,27.6,0,48.5,48.5
2018-12-09 08:10:57.8479,172.8,84.1,48.5,48.67,45,19.53,52,3.82,3.79,0,48.5,48.5
2018-12-09 08:10:58.0979,172.8,84.1,48.75,48.67,45,19.53,6,21220,27.8,3.8,48.5,48.5
2018-12-09 08:10:58.3479,172.8,84.1,48.75,48.67,45,19.53,7,21210,27.6,3.8,48.5,48.5
2018-12-09 08:10:58.5978,172.8,84.1,48.75,48.67,45,19.54,1,746.2,27.7,27,48.5,48.5
2018-12-09 08:10:58.8478,172.8,84.1,48.75,48.67,45,19.53,2,746,27.8,27,48.5,48.5
2018-12-09 08:10:59.0977,172.8,84.1,48.75,48.67,45,19.54,61,748.2,742.6,0,48.5,48.5
2018-12-09 08:10:59.3477,172.8,84.1,48.75,48.67,44.9,19.51,62,425,425,0,48.5,48.5
2018-12-09 08:10:59.5978,172.8,84.1,48.75,48.67,45,19.53,64,32.5,32.9,0,48.5,48.5
2018-12-09 08:10:59.8478,172.8,84.1,48.75,48.67,45.1,19.47,3,746.2,27.7,25,48.5,48.5
2018-12-09 08:11:00.0978,172.8,84.1,48.75,48.67,45,19.5,4,746,27.8,25,48.5,48.5
2018-12-09 08:11:00.3478,172.8,84.1,48.75,48.67,45,19.54,65,21220,21200,0,48.5,49
2018-12-09 08:11:00.5978,172.8,84.1,48.75,48.67,45,19.55,66,5000,5000,0,48.5,49
2018-12-09 08:11:00.8478,172.8,84.1,48.75,48.67,45,19.53,1,746.3,27.7,27,48.5,49
2018-12-09 08:11:01.0978,172.8,84.1,48.75,48.67,45,19.51,2,746.1,28,27,48.5,49
2018-12-09 08:11:01.3478,172.8,84.1,48.75,48.67,45,19.52,65,21220,21200,0,48.5,49
2018-12-09 08:11:01.5978,172.8,84.1,48.75,48.67,45,19.52,51,3.81,3.79,0,48.5,49
2018-12-09 08:11:01.8478,172.8,84.1,48.75,48.67,45,19.53,63,50,50,0,48.5,49
2018-12-09 08:11:02.0978,172.8,84.1,48.75,48.67,45,19.53,67,27.8,27.6,0,48.5,49
2018-12-09 08:11:02.3478,172.8,84.1,48.75,48.67,45,19.58,52,3.82,3.79,0,48.5,49
2018-12-09 08:11:02.5978,172.8,84.1,48.75,48.67,45,19.54,6,21220,27.8,3.8,48.5,49
2018-12-09 08:11:02.8478,172.8,84.1,48.75,48.67,45,19.54,7,21190,27.6,3.8,48.5,49
2018-12-09 08:11:03.0978,172.8,84.1,48.75,48.67,45,19.54,1,746.3,27.7,27,48.5,49
2018-12-09 08:11:03.3478,172.8,84.1,48.75,48.67,45,19.54,2,746.1,28,27,48.5,49
2018-12-09 08:11:03.5978,172.8,84.1,48.75,48.67,45,19.53,61,748.2,742.7,0,48.5,49
2018-12-09 08:11:03.8478,172.8,84.1,48.75,48.67,45,19.53,62,425,425,0,48.5,49
