Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:11:04.0979,172.8,84.1,48.75,48.67,45,19.54,64,32.6,32.9,0,48.5,49
2018-12-09 08:11:04.3479,172.8,84.1,49,48.67,45,19.53,3,746.3,27.7,25,48.5,49
2018-12-09 08:11:04.5979,172.8,84.1,49,48.67,45,19.54,4,746.1,28,25,48.5,49
2018-12-09 08:11:04.8480,172.8,84.1,49,48.67,45,19.54,65,21220,21200,0,48.5,49
2018-12-09 08:11:05.0980,172.8,84.1,49,48.67,45,19.53,66,4990,4990,0,48.5,49
2018-12-09 08:11:05.3481,172.8,84.1,49,48.67,45,19.53,1,746.3,27.7,27,48.5,49
2018-12-09 08:11:05.5980,172.8,84.1,49,48.67,45,19.53,2,746.1,28,27,48.5,49
2018-12-09 08:11:05.8480,172.8,84.1,49,48.67,45,19.54,65,21220,21190,0,48.5,49
2018-12-09 08:11:06.0980,172.8,84.1,49,48.67,45,19.53,51,3.81,3.79,0,48.5,49
2018-12-09 08:11:06.3479,172.8,84.1,49,48.67,45,19.52,63,50,50,0,48.5,49
2018-12-09 08:11:06.5979,172.8,84.1,49,48.67,45,19.53,67,27.8,27.6,0,48.5,49
2018-12-09 08:11:06.8479,172.8,84.1,49,48.67,45,19.55,52,3.82,3.79,0,48.5,49
2018-12-09 08:11:07.0979,172.8,84.1,49,48.67,45,19.54,6,21220,27.8,3.8,48.5,49
2018-12-09 08:11:07.3479,172.8,84.1,49,48.67,44.9,19.53,7,21190,27.6,3.8,48.5,49
2018-12-09 08:11:07.5979,172.8,84.1,49,48.67,44.9,19.53,1,746.3,27.7,27,48.5,49
2018-12-09 08:11:07.8479,172.8,84.1,49,48.67,45,19.52,2,746.1,27.8,27,49,49
2018-12-09 08:11:08.0979,172.8,84.1,49,48.67,45,19.66,61,748.2,742.7,0,49,49
2018-12-09 08:11:08.3479,172.8,84.1,49,48.67,45,19.49,62,425,425,0,49,49
2018-12-09 08:11:08.5979,172.8,84.1,49,48.67,45,19.51,64,32.6,33,0,49,49
2018-12-09 08:11:08.8479,172.8,84.1,49,48.67,45,19.5,3,746.4,27.7,25,49,49
2018-12-09 08:11:09.0979,172.8,84.1,49,48.67,45,19.55,4,746.1,27.8,25,49,49
2018-12-09 08:11:09.3479,172.8,84.1,49,48.67,45,19.52,65,21220,21200,0,49,49
2018-12-09 08:11:09.5979,172.8,84.1,49,48.67,45,19.54,66,4980,4980,0,49,49
2018-12-09 08:11:09.8479,172.8,84.1,49,48.67,45,19.53,1,746.4,27.7,27,49,49
2018-12-09 08:11:10.0978,172.8,84.1,49,48.67,45,19.53,2,746.1,27.8,27,49,49
2018-12-09 08:11:10.3478,172.8,84.1,49,48.67,45,19.51,65,21210,21200,0,49,49
2018-12-09 08:11:10.5979,172.8,84.1,49,48.67,45,19.56,51,3.81,3.79,0,49,49
2018-12-09 08:11:10.8479,172.8,84.1,49,48.67,45,19.51,63,50,50,0,49,49
2018-12-09 08:11:11.0980,172.8,84.1,49,48.67,45,19.52,67,27.8,27.6,0,49,49
2018-12-09 08:11:11.3480,172.8,84.2,49,48.73,45,19.54,52,3.82,3.79,0,49,49
2018-12-09 08:11:11.5980,172.8,84.2,49,48.73,45,19.51,6,21210,27.8,3.8,49,49
2018-12-09 08:11:11.8480,172.8,84.2,49,48.73,45,19.51,7,21200,27.6,3.8,49,49
2018-12-09 08:11:12.0980,172.8,84.2,49,48.73,45,19.53,1,746.4,27.7,27,49,49
2018-12-09 08:11:12.3480,172.8,84.2,49,48.73,44.9,19.52,2,746.1,27.8,27,49,49
2018-12-09 08:11:12.5980,172.8,84.2,49,48.73,44.9,19.54,61,748.3,742.7,0,49,49
2018-12-09 08:11:12.8480,172.8,84.2,49,48.73,45,19.53,62,425,425,0,49,49
2018-12-09 08:11:13.0980,172.8,84.3,49,48.78,45,19.53,64,32.6,32.9,0,49,49
2018-12-09 08:11:13.3480,172.8,84.4,49,48.84,45,19.54,3,746.4,27.7,25,49,49
2018-12-09 08:11:13.5980,172.8,84.4,49,48.84,45,19.53,4,746.1,27.8,25,49,49
2018-12-09 08:11:13.8480,172.8,84.4,49,48.84,45,19.53,65,21210,21200,0,49,49
2018-12-09 08:11:14.0980,172.8,84.4,49,48.84,45,19.5,66,4980,4980,0,49,49
2018-12-09 08:11:14.3479,172.8,84.4,49,48.84,44.9,19.53,1,746.4,27.7,27,49,49
2018-12-09 08:11:14.5979,172.8,84.4,49,48.84,45,19.53,2,746.1,27.8,27,49,49
2018-12-09 08:11:14.8480,172.8,84.4,49,48.84,45,19.53,65,21210,21200,0,49,49
2018-12-09 08:11:15.0980,172.8,84.4,49,48.84,45,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:11:15.3480,172.8,84.4,49,48.84,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:15.5980,172.8,84.4,49,48.84,45,19.54,67,27.8,27.6,0,49,49
2018-12-09 08:11:15.8480,172.8,84.4,49,48.84,45,19.54,52,3.82,3.79,0,49,49
2018-12-09 08:11:16.0980,172.8,84.4,49,48.84,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:16.3480,172.8,84.4,49,48.84,45,19.53,7,21200,27.6,3.8,49,49
2018-12-09 08:11:16.5980,172.8,84.4,49,48.84,45,19.54,1,746.5,27.7,27,49,49
2018-12-09 08:11:16.8480,172.8,84.4,49,48.84,45,19.53,2,746.2,27.8,27,49,49
2018-12-09 08:11:17.0980,172.8,84.4,49,48.84,45,19.53,61,748.3,742.8,0,49,49
2018-12-09 08:11:17.3480,172.8,84.4,49,48.84,45,19.52,62,425,425,0,49,49
2018-12-09 08:11:17.5981,172.8,84.4,49,48.84,45,19.53,64,32.6,32.9,0,49,49
2018-12-09 08:11:17.8481,172.8,84.4,49,48.84,45,19.53,3,746.5,27.7,25,49,49
2018-12-09 08:11:18.0981,172.8,84.4,49,48.84,45.1,19.53,4,746.2,27.8,25,49,49
2018-12-09 08:11:18.3482,172.8,84.4,49,48.84,45,19.52,65,21210,21210,0,49,49
2018-12-09 08:11:18.5982,172.8,84.4,49,48.84,45,19.53,66,4980,4980,0,49,49
2018-12-09 08:11:18.8481,172.8,84.4,49,48.84,45,19.54,1,746.5,27.7,27,49,49
2018-12-09 08:11:19.0981,172.8,84.4,49,48.84,45,19.54,2,746.2,27.8,27,49,49
2018-12-09 08:11:19.3480,172.8,84.4,49,48.84,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:19.5980,172.8,84.4,49,48.84,45,19.52,51,3.82,3.79,0,49,49
2018-12-09 08:11:19.8481,172.8,84.4,49,48.84,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:20.0981,172.8,84.4,49,48.84,45,19.53,67,27.8,27.6,0,49,49
2018-12-09 08:11:20.3481,172.8,84.4,49,48.84,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:11:20.5981,172.8,84.4,49,48.84,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:20.8481,172.8,84.4,49,48.84,45,19.53,7,21210,27.6,3.8,49,49
2018-12-09 08:11:21.0981,172.8,84.4,49,48.84,45,19.53,1,746.5,27.7,27,49,49
2018-12-09 08:11:21.3481,172.8,84.4,49,48.84,45,19.53,2,746.2,27.8,27,49,49
2018-12-09 08:11:21.5981,172.8,84.4,49,48.84,45,19.54,61,748.4,742.8,0,49,49
2018-12-09 08:11:21.8481,172.8,84.4,49,48.84,45,19.52,62,425,425,0,49,49
2018-12-09 08:11:22.0981,172.8,84.4,49,48.84,45,19.53,64,32.6,32.9,0,49,49
2018-12-09 08:11:22.3481,172.8,84.4,49,48.84,45,19.53,3,746.6,27.7,25,49,49
2018-12-09 08:11:22.5981,172.8,84.4,49,48.84,45,19.53,4,746.3,27.8,25,49,49
2018-12-09 08:11:22.8481,172.8,84.4,49,48.84,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:23.0981,172.8,84.4,49,48.84,45,19.54,66,4990,4990,0,49,49
2018-12-09 08:11:23.3481,172.8,84.4,49,48.84,45,19.54,1,746.6,27.7,27,49,49
2018-12-09 08:11:23.5981,172.8,84.4,49,48.84,45,19.53,2,746.3,27.8,27,49,49
2018-12-09 08:11:23.8481,172.8,84.4,49,48.84,45,19.52,65,21210,21210,0,49,49
2018-12-09 08:11:24.0981,172.8,84.4,49,48.84,45,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:11:24.3481,172.8,84.4,49,48.84,45,19.46,63,50,50,0,49,49
2018-12-09 08:11:24.5981,172.8,84.4,49,48.84,45,19.58,67,27.8,27.6,0,49,49
2018-12-09 08:11:24.8481,172.8,84.4,49,48.84,45,19.6,52,3.82,3.79,0,49,49
2018-12-09 08:11:25.0981,172.8,84.4,49,48.84,45,19.55,6,21210,27.8,3.8,49,49
2018-12-09 08:11:25.3481,172.8,84.4,49,48.84,45,19.53,7,21210,27.6,3.8,49,49
2018-12-09 08:11:25.5981,172.8,84.4,49,48.84,45,19.53,1,746.6,27.7,27,49,49
2018-12-09 08:11:25.8481,172.8,84.4,49,48.84,45,19.55,2,746.3,27.8,27,49,49
2018-12-09 08:11:26.0982,172.8,84.4,49,48.84,45,19.54,61,748.4,742.9,0,49,49
2018-12-09 08:11:26.3482,172.8,84.4,49,48.84,45,19.55,62,425,425,0,49,49
2018-12-09 08:11:26.5983,172.8,84.4,49,48.84,45,19.52,64,32.6,32.9,0,49,49
2018-12-09 08:11:26.8483,172.8,84.4,49,48.84,45,19.53,3,746.6,27.7,25,49,49
2018-12-09 08:11:27.0982,172.8,84.4,49,48.84,45,19.53,4,746.3,27.8,25,49,49
2018-12-09 08:11:27.3482,172.8,84.4,49,48.84,45,19.54,65,21210,21210,0,49,49
2018-12-09 08:11:27.5981,172.8,84.4,49,48.84,45,19.54,66,4990,4990,0,49,49
2018-12-09 08:11:27.8481,172.8,84.4,49,48.84,45,19.53,1,746.6,27.7,27,49,49
2018-12-09 08:11:28.0981,172.8,84.4,49,48.84,45,19.54,2,746.3,27.8,27,49,49
2018-12-09 08:11:28.3482,172.8,84.4,49,48.84,45,19.51,65,21220,21220,0,49,49
2018-12-09 08:11:28.5982,172.8,84.4,49,48.84,45,19.54,51,3.82,3.79,0,49,49
2018-12-09 08:11:28.8482,172.8,84.4,49,48.84,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:29.0982,172.8,84.4,49,48.84,45,19.53,67,27.8,27.6,0,49,49
2018-12-09 08:11:29.3481,172.8,84.5,49,48.9,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:11:29.5981,172.8,84.5,49,48.9,45.1,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:29.8481,172.8,84.5,49,48.9,45,19.53,7,21220,27.6,3.8,49,49
2018-12-09 08:11:30.0981,172.8,84.5,49,48.9,45,19.54,1,746.6,27.7,27,49,49
2018-12-09 08:11:30.3481,172.8,84.5,49,48.9,45,19.54,2,746.4,27.8,27,49,49
2018-12-09 08:11:30.5981,172.8,84.5,49,48.9,45,19.52,61,748.5,742.9,0,49,49
2018-12-09 08:11:30.8481,172.8,84.5,49,48.9,45,19.53,62,425,425,0,49,49
2018-12-09 08:11:31.0982,172.8,84.5,49,48.9,45,19.53,64,32.6,32.9,0,49,49
2018-12-09 08:11:31.3482,172.8,84.5,49,48.9,45.1,19.53,3,746.6,27.7,25,49,49
2018-12-09 08:11:31.5982,172.8,84.5,49,48.9,45,19.53,4,746.4,27.8,25,49,49
2018-12-09 08:11:31.8483,172.8,84.5,49,48.9,45,19.54,65,21210,21210,0,49,49
2018-12-09 08:11:32.0983,172.8,84.5,49,48.9,45,19.54,66,5010,5010,0,49,49
2018-12-09 08:11:32.3483,172.8,84.5,49,48.9,45,19.52,1,746.6,27.7,27,49,49
2018-12-09 08:11:32.5983,172.8,84.5,49,48.9,45,19.53,2,746.4,27.8,27,49,49
2018-12-09 08:11:32.8483,172.8,84.5,49,48.9,45.1,19.51,65,21210,21210,0,49,49
2018-12-09 08:11:33.0982,172.8,84.5,49,48.9,45.1,19.54,51,3.82,3.79,0,49,49
2018-12-09 08:11:33.3482,172.8,84.5,49,48.9,45,19.52,63,50,50,0,49,49
2018-12-09 08:11:33.5981,172.8,84.5,49,48.9,45,19.52,67,27.8,27.6,0,49,49
2018-12-09 08:11:33.8481,172.8,84.5,49,48.9,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:11:34.0981,172.8,84.5,49,48.9,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:34.3481,172.8,84.5,49,48.9,45,19.54,7,21210,27.6,3.8,49,49
2018-12-09 08:11:34.5982,172.8,84.5,49,48.9,45,19.53,1,746.6,27.7,27,49,49
2018-12-09 08:11:34.8482,172.8,84.5,49,48.9,45,19.53,2,746.4,27.8,27,49,49
2018-12-09 08:11:35.0982,172.8,84.5,49,48.9,45,19.53,61,748.5,742.9,0,49,49
2018-12-09 08:11:35.3482,172.8,84.5,49,48.9,45,19.53,62,425,425,0,49,49
2018-12-09 08:11:35.5982,172.8,84.5,49,48.9,45,19.53,64,32.5,32.8,0,49,49
2018-12-09 08:11:35.8482,172.8,84.5,49,48.9,45,19.53,3,746.6,27.7,25,49,49
2018-12-09 08:11:36.0982,172.8,84.5,49,48.9,45,19.53,4,746.4,27.8,25,49,49
2018-12-09 08:11:36.3482,172.8,84.5,49,48.9,45,19.55,65,21210,21210,0,49,49
2018-12-09 08:11:36.5982,172.8,84.5,49,48.9,45,19.53,66,5010,5010,0,49,49
2018-12-09 08:11:36.8482,172.8,84.5,49,48.9,45,19.54,1,746.8,27.7,27,49,49
2018-12-09 08:11:37.0982,172.8,84.5,49,48.9,45,19.53,2,746.6,27.8,27,49,49
2018-12-09 08:11:37.3482,172.8,84.5,49,48.9,45,19.52,65,21220,21220,0,49,49
2018-12-09 08:11:37.5982,172.8,84.5,49,48.9,45.1,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:11:37.8482,172.8,84.5,49,48.9,45.1,19.54,63,50,50,0,49,49
2018-12-09 08:11:38.0982,172.8,84.5,49,48.9,45.1,19.54,67,27.8,27.6,0,49,49
2018-12-09 08:11:38.3483,172.8,84.5,49,48.9,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:11:38.5983,172.8,84.5,49,48.9,45,19.54,6,21210,27.8,3.8,49,49
2018-12-09 08:11:38.8482,172.8,84.5,49,48.9,45,19.54,7,21210,27.6,3.8,49,49
2018-12-09 08:11:39.0982,172.8,84.5,49,48.9,45,19.5,1,746.8,27.7,27,49,49
2018-12-09 08:11:39.3483,172.8,84.5,49,48.9,45,19.51,2,746.6,27.8,27,49,49
2018-12-09 08:11:39.5983,172.8,84.5,49,48.9,45.1,19.53,61,748.5,743,0,49,49
2018-12-09 08:11:39.8483,172.8,84.5,49,48.9,45,19.55,62,425,425,0,49,49
2018-12-09 08:11:40.0983,172.8,84.5,49,48.9,45,19.53,64,32.5,32.9,0,49,49
2018-12-09 08:11:40.3483,172.8,84.5,49,48.9,45,19.51,3,746.8,27.7,25,49,49
2018-12-09 08:11:40.5983,172.8,84.5,49,48.9,45,19.52,4,746.6,27.8,25,49,49
2018-12-09 08:11:40.8484,172.8,84.5,49,48.9,45,19.54,65,21210,21210,0,49,49
2018-12-09 08:11:41.0984,172.8,84.5,49,48.9,45.1,19.54,66,5000,5010,0,49,49
2018-12-09 08:11:41.3484,172.8,84.5,49,48.9,45.1,19.54,1,746.8,27.7,27,49,49
2018-12-09 08:11:41.5983,172.8,84.5,49,48.9,45,19.52,2,746.6,27.8,27,49,49
2018-12-09 08:11:41.8483,172.8,84.5,49,48.9,45,19.51,65,21210,21210,0,49,49
2018-12-09 08:11:42.0983,172.8,84.5,49,48.9,45,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:11:42.3483,172.8,84.5,49,48.9,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:42.5983,172.8,84.5,49,48.9,45,19.53,67,27.8,27.6,0,49,49
2018-12-09 08:11:42.8483,172.8,84.5,49,48.9,45,19.54,52,3.82,3.79,0,49,49
2018-12-09 08:11:43.0984,172.8,84.5,49,48.9,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:43.3484,172.8,84.5,49,48.9,45,19.51,7,21210,27.6,3.8,49,49
2018-12-09 08:11:43.5984,172.8,84.5,49,48.9,45,19.51,1,746.8,27.7,27,49,49
2018-12-09 08:11:43.8484,172.8,84.5,49,48.9,45,19.53,2,746.6,27.8,27,49,49
2018-12-09 08:11:44.0984,172.8,84.5,49,48.9,45,19.53,61,748.7,743.1,0,49,49
2018-12-09 08:11:44.3483,172.8,84.6,49,48.96,45,19.53,62,425,425,0,49,49
2018-12-09 08:11:44.5984,172.8,84.6,49,48.96,45,19.55,64,32.5,32.9,0,49,49
2018-12-09 08:11:44.8484,172.8,84.6,49,48.96,45,19.53,3,746.8,27.7,25,49,49
2018-12-09 08:11:45.0984,172.8,84.6,49,48.96,45,19.53,4,746.7,27.8,25,49,49
2018-12-09 08:11:45.3484,172.8,84.6,49,48.96,45,19.53,65,21220,21220,0,49,49
2018-12-09 08:11:45.5984,172.8,84.6,49,48.96,45,19.54,66,5020,5010,0,49,49
2018-12-09 08:11:45.8484,172.8,84.6,49,48.96,45,19.54,1,746.8,27.7,27,49,49
2018-12-09 08:11:46.0984,172.8,84.7,49,49.02,45,19.53,2,746.7,27.8,27,49,49
2018-12-09 08:11:46.3484,172.8,84.8,49,49.07,45.1,19.5,65,21220,21220,0,49,49
2018-12-09 08:11:46.5984,172.8,84.8,49,49.07,45,19.5,51,3.82,3.79,0,49,49
2018-12-09 08:11:46.8484,172.8,84.8,49,49.07,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:47.0984,172.8,84.8,49,49.07,45,19.5,67,27.8,27.6,0,49,49
2018-12-09 08:11:47.3484,172.8,84.8,49,49.07,45,19.54,52,3.82,3.79,0,49,49
2018-12-09 08:11:47.5984,172.8,84.8,49,49.07,45,19.53,6,21220,27.8,3.8,49,49
2018-12-09 08:11:47.8484,172.8,84.8,49,49.07,45,19.53,7,21220,27.6,3.8,49,49
2018-12-09 08:11:48.0984,172.8,84.8,49,49.07,45,19.53,1,746.8,27.7,27,49,49
2018-12-09 08:11:48.3484,172.8,84.8,49,49.07,45,19.54,2,746.7,27.8,27,49,49
2018-12-09 08:11:48.5984,172.8,84.8,49,49.07,45,19.53,61,748.7,743.1,0,49,49
2018-12-09 08:11:48.8484,172.8,84.8,49,49.07,45,19.53,62,425,425,0,49,49
2018-12-09 08:11:49.0984,172.8,84.8,49,49.07,45,19.53,64,32.5,32.9,0,49,49
2018-12-09 08:11:49.3484,172.8,84.8,49,49.07,45.1,19.48,3,746.8,27.7,25,49,49
2018-12-09 08:11:49.5984,172.8,84.8,49,49.07,45.1,19.6,4,746.7,27.8,25,49,49
2018-12-09 08:11:49.8484,172.8,84.8,49,49.07,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:50.0984,172.8,84.8,49,49.07,45,19.54,66,5010,5010,0,49,49
2018-12-09 08:11:50.3484,172.8,84.8,49,49.07,45,19.53,1,746.8,27.7,27,49,49
2018-12-09 08:11:50.5984,172.8,84.8,49,49.07,45,19.53,2,746.7,27.8,27,49,49
2018-12-09 08:11:50.8484,172.8,84.8,49,49.07,45,19.54,65,21220,21220,0,49,49
2018-12-09 08:11:51.0984,172.8,84.8,49,49.07,45.1,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:11:51.3484,172.8,84.8,49,49.07,45.1,19.53,63,50,50,0,49,49
2018-12-09 08:11:51.5984,172.8,84.8,49,49.07,45,19.53,67,27.8,27.6,0,49,49
2018-12-09 08:11:51.8484,172.8,84.8,49,49.07,45,19.54,52,3.82,3.79,0,49,49
2018-12-09 08:11:52.0984,172.8,84.8,49,49.07,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:52.3484,172.8,84.8,49,49.07,45,19.53,7,21210,27.6,3.8,49,49
2018-12-09 08:11:52.5984,172.8,84.8,49,49.07,45,19.53,1,746.9,27.7,27,49,49
2018-12-09 08:11:52.8484,172.8,84.8,49,49.07,45.1,19.52,2,746.7,27.8,27,49,49
2018-12-09 08:11:53.0984,172.8,84.8,49,49.07,45.1,19.53,61,748.7,743.1,0,49,49
2018-12-09 08:11:53.3484,172.8,84.8,49,49.07,45.1,19.52,62,425,425,0,49,49
2018-12-09 08:11:53.5984,172.8,84.8,49,49.07,45,19.52,64,32.5,32.9,0,49,49
2018-12-09 08:11:53.8485,172.8,84.8,49,49.07,45,19.53,3,746.9,27.7,25,49,49
2018-12-09 08:11:54.0985,172.8,84.8,49,49.07,45,19.53,4,746.7,27.8,25,49,49
2018-12-09 08:11:54.3485,172.8,84.8,49,49.07,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:54.5985,172.8,84.8,49,49.07,45.1,19.53,66,5010,5010,0,49,49
2018-12-09 08:11:54.8486,172.8,84.8,49,49.07,45,19.52,1,746.9,27.7,27,49,49
2018-12-09 08:11:55.0986,172.8,84.8,49,49.07,45,19.53,2,746.7,27.8,27,49,49
2018-12-09 08:11:55.3485,172.8,84.8,49,49.07,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:55.5985,172.8,84.8,49,49.07,45,19.55,51,3.82,3.79,0,49,49
2018-12-09 08:11:55.8485,172.8,84.8,49,49.07,45,19.53,63,50,50,0,49,49
2018-12-09 08:11:56.0985,172.8,84.8,49,49.07,45,19.53,67,27.7,27.6,0,49,49
2018-12-09 08:11:56.3485,172.8,84.8,49,49.07,45.1,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:11:56.5985,172.8,84.8,49,49.07,45,19.53,6,21210,27.8,3.8,49,49
2018-12-09 08:11:56.8484,172.8,84.8,49,49.07,45,19.56,7,21210,27.6,3.8,49,49
2018-12-09 08:11:57.0984,172.8,84.8,49,49.07,45,19.54,1,746.9,27.7,27,49,49
2018-12-09 08:11:57.3485,172.8,84.8,49,49.07,45,19.53,2,746.7,27.8,27,49,49
2018-12-09 08:11:57.5985,172.8,84.8,49,49.07,45,19.56,61,748.8,743.3,0,49,49
2018-12-09 08:11:57.8485,172.8,84.8,49,49.07,45.1,19.53,62,425,425,0,49,49
2018-12-09 08:11:58.0985,172.8,84.8,49,49.07,45.1,19.53,64,32.6,33,0,49,49
2018-12-09 08:11:58.3485,172.8,84.8,49,49.07,45,19.53,3,746.9,27.7,25,49,49
2018-12-09 08:11:58.5985,172.8,84.8,49,49.07,45,19.53,4,746.6,27.8,25,49,49
2018-12-09 08:11:58.8485,172.8,84.8,49,49.07,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:11:59.0985,172.8,84.8,49,49.07,45,19.53,66,5010,5010,0,49,49
2018-12-09 08:11:59.3485,172.8,84.8,49,49.07,45,19.53,1,747,27.7,27,49,49
2018-12-09 08:11:59.5985,172.8,84.8,49,49.07,45.1,19.53,2,746.6,27.8,27,49,49
2018-12-09 08:11:59.8485,172.8,84.8,49,49.07,45,19.53,65,21210,21210,0,49,49
2018-12-09 08:12:00.0985,172.8,84.8,49,49.07,45,19.54,51,3.82,3.79,0,49,49
2018-12-09 08:12:00.3485,172.8,84.8,49,49.07,45,19.53,63,50,50,0,49,49
2018-12-09 08:12:00.5985,172.8,84.8,49,49.07,45,19.53,67,27.7,27.6,0,49,49
2018-12-09 08:12:00.8485,172.8,84.8,49,49.07,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:12:01.0985,172.8,84.8,49,49.07,45,19.54,6,21210,27.8,3.8,49,49
2018-12-09 08:12:01.3485,172.8,84.8,49,49.07,45.1,19.54,7,21210,27.6,3.8,49,49
2018-12-09 08:12:01.5985,172.8,84.8,49,49.07,45,19.53,1,747,27.7,27,49,49
2018-12-09 08:12:01.8485,172.8,84.8,49,49.07,45,19.53,2,746.6,27.8,27,49,49
2018-12-09 08:12:02.0985,172.8,84.8,49,49.07,45,19.51,61,748.9,743.2,0,49,49
2018-12-09 08:12:02.3485,172.8,84.9,49,49.13,45,19.58,62,425,425,0,49,49
2018-12-09 08:12:02.5985,172.8,84.9,49,49.13,45.1,19.55,64,32.5,32.9,0,49,49
2018-12-09 08:12:02.8485,172.8,84.9,49,49.13,45,19.54,3,747,27.7,25,49,49
2018-12-09 08:12:03.0985,172.8,84.9,49,49.13,45,19.56,4,746.6,27.8,25,49,49
2018-12-09 08:12:03.3485,172.8,84.9,49,49.13,45,19.52,65,21220,21210,0,49,49
2018-12-09 08:12:03.5986,172.8,84.9,49,49.13,45,19.54,66,5010,5010,0,49,49
2018-12-09 08:12:03.8486,172.8,84.9,49,49.13,45,19.53,1,747,27.7,27,49,49
2018-12-09 08:12:04.0986,172.8,84.9,49,49.13,45,19.5,2,746.6,27.8,27,49,49
2018-12-09 08:12:04.3486,172.8,84.9,49,49.13,45,19.53,65,21220,21210,0,49,49
2018-12-09 08:12:04.5986,172.8,84.9,49,49.13,45.1,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:12:04.8486,172.8,84.9,49,49.13,45,19.53,63,50,50,0,49,49
2018-12-09 08:12:05.0986,172.8,84.9,49,49.13,45,19.53,67,27.8,27.6,0,49,49
2018-12-09 08:12:05.3487,172.8,84.9,49,49.13,45,19.53,52,3.82,3.79,0,49,49
2018-12-09 08:12:05.5986,172.8,84.9,49,49.13,45,19.53,6,21210,27.7,3.8,49,49
2018-12-09 08:12:05.8486,172.8,84.9,49,49.13,45,19.54,7,21220,27.6,3.8,49,49
2018-12-09 08:12:06.0986,172.8,84.9,49,49.13,45,19.54,1,747,27.7,27,49,49
2018-12-09 08:12:06.3486,172.8,84.9,49,49.13,45.1,19.53,2,746.8,27.8,27,49,49
2018-12-09 08:12:06.5986,172.8,84.9,49,49.13,45.1,19.53,61,748.8,743.3,0,49,49
2018-12-09 08:12:06.8486,172.8,84.9,49,49.13,45,19.54,62,425,425,0,49,49
2018-12-09 08:12:07.0986,172.8,84.9,49,49.13,45,19.53,64,32.5,32.9,0,49,49
2018-12-09 08:12:07.3486,172.8,84.9,49,49.13,45,19.53,3,747,27.7,25,49,49
2018-12-09 08:12:07.5986,172.8,84.9,49,49.13,45,19.53,4,746.8,27.8,25,49,49
2018-12-09 08:12:07.8485,172.8,84.9,49,49.13,45,19.53,65,21220,21220,0,49,49
2018-12-09 08:12:08.0985,172.8,84.9,49,49.13,45,19.53,66,5010,5010,0,49,49
2018-12-09 08:12:08.3485,172.8,84.9,49,49.13,45,19.53,1,747,27.7,27,49,49
2018-12-09 08:12:08.5986,172.8,84.9,49,49.13,45,19.54,2,746.8,27.8,27,49,49
2018-12-09 08:12:08.8486,172.8,84.9,49,49.13,45,19.52,65,21210,21210,0,49,49
2018-12-09 08:12:09.0986,172.8,84.9,49,49.13,45,19.53,51,3.82,3.79,0,49,49
2018-12-09 08:12:09.3487,172.8,84.9,49,49.13,45,19.5,63,50,50,0,49,49
2018-12-09 08:12:09.5987,172.8,84.9,49,49.13,45.1,19.56,67,27.7,27.6,0,49,49
2018-12-09 08:12:09.8486,172.8,84.9,49,49.13,45,19.56,52,3.82,3.79,0,49,49
2018-12-09 08:12:10.0986,172.8,84.9,49.25,49.13,45,19.53,6,21220,27.7,3.8,49,49
2018-12-09 08:12:10.3486,172.8,84.9,49.25,49.13,45,19.52,7,21210,27.6,3.8,49,49
2018-12-09 08:12:10.5986,172.8,84.9,49.25,49.13,45,19.53,1,747,27.7,27,49,49
2018-12-09 08:12:10.8486,172.8,84.9,49.25,49.13,45,19.53,2,746.8,27.8,27,49,49
2018-12-09 08:12:11.0986,172.8,84.9,49.25,49.13,45,19.54,61,748.9,743.4,0,49,49
2018-12-09 08:12:11.3486,172.8,84.9,49.25,49.13,45.1,19.53,62,425,425,0,49,49
2018-12-09 08:12:11.5986,172.8,84.9,49.25,49.13,45,19.54,64,32.5,32.9,0,49,49
2018-12-09 08:12:11.8486,172.8,84.9,49.25,49.13,45,19.55,3,747,27.7,25,49,49
2018-12-09 08:12:12.0986,172.8,84.9,49.25,49.13,45,19.53,4,746.8,27.8,25,49,49
2018-12-09 08:12:12.3485,172.8,84.9,49.25,49.13,45,19.5,65,21220,21210,0,49,49
2018-12-09 08:12:12.5985,172.8,84.9,49.25,49.13,45,19.53,66,5010,5010,0,49,49
2018-12-09 08:12:12.8486,172.8,84.9,49.25,49.13,45.1,19.54,1,747.1,27.7,27,49,49
2018-12-09 08:12:13.0986,172.8,84.9,49.25,49.13,45,19.54,2,747,27.8,27,49,49.5
2018-12-09 08:12:13.3487,172.8,84.9,49.25,49.13,45,19.54,65,21220,21200,0,49,49.5
2018-12-09 08:12:13.5987,172.8,84.9,49.25,49.13,44.9,19.54,51,3.82,3.79,0,49,49.5
2018-12-09 08:12:13.8487,172.8,84.9,49.25,49.13,45,19.53,63,50,50,0,49,49.5
2018-12-09 08:12:14.0987,172.8,84.9,49.25,49.13,45,19.53,67,27.7,27.6,0,49,49.5
2018-12-09 08:12:14.3486,172.8,84.9,49.25,49.13,45,19.54,52,3.82,3.79,0,49,49.5
2018-12-09 08:12:14.5986,172.8,84.9,49.25,49.13,45.1,19.52,6,21210,27.7,3.8,49,49.5
2018-12-09 08:12:14.8486,172.8,84.9,49.25,49.13,45,19.53,7,21190,27.6,3.8,49,49.5
2018-12-09 08:12:15.0986,172.8,84.9,49.25,49.13,45,19.53,1,747.1,27.7,27,49,49.5
2018-12-09 08:12:15.3486,172.8,84.9,49.5,49.13,45,19.53,2,747,27.8,27,49,49.5
2018-12-09 08:12:15.5986,172.8,84.9,49.5,49.13,45,19.53,61,749,743.5,0,49,49.5
2018-12-09 08:12:15.8486,172.8,84.9,49.5,49.13,45,19.55,62,425,425,0,49,49.5
2018-12-09 08:12:16.0986,172.8,84.9,49.5,49.13,45,19.53,64,32.5,32.8,0,49,49.5
2018-12-09 08:12:16.3486,172.8,84.9,49.5,49.13,45,19.53,3,747.1,27.7,25,49,49.5
2018-12-09 08:12:16.5986,172.8,84.9,49.5,49.13,45,19.54,4,747,27.8,25,49,49.5
2018-12-09 08:12:16.8486,172.8,84.9,49.5,49.13,45,19.53,65,21220,21190,0,49,49.5
2018-12-09 08:12:17.0986,172.8,84.9,49.5,49.13,45,19.53,66,5010,5010,0,49,49.5
2018-12-09 08:12:17.3486,172.8,84.9,49.5,49.13,45,19.53,1,747.1,27.7,27,49,49.5
2018-12-09 08:12:17.5986,172.8,84.9,49.5,49.13,45,19.52,2,747,27.8,27,49,49.5
2018-12-09 08:12:17.8486,172.8,84.9,49.5,49.13,45,19.54,65,21210,21190,0,49,49.5
2018-12-09 08:12:18.0986,172.8,85,49.5,49.19,45,19.53,51,3.82,3.79,0,49,49.5
2018-12-09 08:12:18.3487,172.8,85,49.5,49.19,45,19.54,63,50,50,0,49,49.5
2018-12-09 08:12:18.5987,172.8,85,49.5,49.19,45,19.55,67,27.7,27.6,0,49,49.5
2018-12-09 08:12:18.8487,172.8,85,49.5,49.19,45,19.53,52,3.82,3.79,0,49,49.5
2018-12-09 08:12:19.0987,172.8,85,49.5,49.19,45,19.54,6,21210,27.7,3.8,49,49.5
2018-12-09 08:12:19.3487,172.8,85.2,49.5,49.31,45,19.53,7,21190,27.6,3.8,49,49.5
2018-12-09 08:12:19.5987,172.8,85.2,49.5,49.31,45,19.53,1,747.1,27.7,27,49,49.5
2018-12-09 08:12:19.8487,172.8,85.2,49.5,49.31,45,19.53,2,747,27.8,27,49,49.5
2018-12-09 08:12:20.0987,172.8,85.2,49.5,49.31,44.9,19.53,61,749,743.4,0,49,49.5
2018-12-09 08:12:20.3487,172.8,85.2,49.5,49.31,45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:12:20.5987,172.8,85.2,49.5,49.31,45,19.52,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:12:20.8487,172.8,85.2,49.5,49.31,45,19.46,3,747.2,27.7,25,49.5,49.5
2018-12-09 08:12:21.0987,172.8,85.2,49.5,49.31,45,19.44,4,747,27.8,25,49.5,49.5
2018-12-09 08:12:21.3487,172.8,85.2,49.5,49.31,45,19.69,65,21200,21190,0,49.5,49.5
2018-12-09 08:12:21.5988,172.8,85.2,49.5,49.31,45,19.73,66,5010,5010,0,49.5,49.5
2018-12-09 08:12:21.8488,172.8,85.2,49.5,49.31,45,19.74,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:22.0987,172.8,85.2,49.5,49.31,45,19.73,2,747,27.8,27,49.5,49.5
2018-12-09 08:12:22.3487,172.8,85.2,49.5,49.31,45,19.73,65,21210,21190,0,49.5,49.5
2018-12-09 08:12:22.5987,172.8,85.2,49.5,49.31,45,19.73,51,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:22.8486,172.8,85.2,49.5,49.31,45,19.72,63,50,50,0,49.5,49.5
2018-12-09 08:12:23.0987,172.8,85.2,49.5,49.31,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:23.3487,172.8,85.2,49.5,49.31,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:23.5987,172.8,85.2,49.5,49.31,45,19.74,6,21200,27.7,3.8,49.5,49.5
2018-12-09 08:12:23.8487,172.8,85.2,49.5,49.31,45,19.72,7,21190,27.6,3.8,49.5,49.5
2018-12-09 08:12:24.0987,172.8,85.2,49.5,49.31,45,19.74,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:24.3487,172.8,85.2,49.5,49.31,45,19.73,2,747,27.8,27,49.5,49.5
2018-12-09 08:12:24.5987,172.8,85.2,49.5,49.31,45,19.74,61,749,743.6,0,49.5,49.5
2018-12-09 08:12:24.8488,172.8,85.2,49.5,49.31,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:25.0988,172.8,85.2,49.5,49.31,45,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:12:25.3488,172.8,85.2,49.5,49.31,45,19.76,3,747.2,27.7,25,49.5,49.5
2018-12-09 08:12:25.5988,172.8,85.2,49.5,49.31,45,19.73,4,747,27.8,25,49.5,49.5
2018-12-09 08:12:25.8488,172.8,85.2,49.5,49.31,45,19.73,65,21210,21200,0,49.5,49.5
2018-12-09 08:12:26.0988,172.8,85.2,49.5,49.31,45,19.72,66,5010,5010,0,49.5,49.5
2018-12-09 08:12:26.3488,172.8,85.2,49.5,49.31,45,19.74,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:26.5988,172.8,85.2,49.5,49.31,45,19.74,2,747,27.8,27,49.5,49.5
2018-12-09 08:12:26.8488,172.8,85.2,49.5,49.31,45,19.73,65,21210,21200,0,49.5,49.5
2018-12-09 08:12:27.0988,172.8,85.2,49.5,49.31,45,19.73,51,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:27.3487,172.8,85.2,49.5,49.31,45,19.73,63,50,50,0,49.5,49.5
2018-12-09 08:12:27.5987,172.8,85.2,49.5,49.31,45.1,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:27.8487,172.8,85.2,49.5,49.31,45,19.74,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:28.0987,172.8,85.2,49.5,49.31,45,19.73,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:28.3488,172.8,85.2,49.5,49.31,45,19.73,7,21200,27.6,3.8,49.5,49.5
2018-12-09 08:12:28.5988,172.8,85.2,49.5,49.31,45,19.73,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:28.8488,172.8,85.2,49.5,49.31,45,19.73,2,746.9,27.8,27,49.5,49.5
2018-12-09 08:12:29.0988,172.8,85.2,49.5,49.31,45,19.73,61,749.1,743.6,0,49.5,49.5
2018-12-09 08:12:29.3488,172.8,85.2,49.5,49.31,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:29.5988,172.8,85.2,49.5,49.31,45,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:12:29.8488,172.8,85.2,49.5,49.31,45,19.73,3,747.2,27.7,25,49.5,49.5
2018-12-09 08:12:30.0988,172.8,85.2,49.5,49.31,45,19.74,4,746.9,27.8,25,49.5,49.5
2018-12-09 08:12:30.3488,172.8,85.2,49.5,49.31,45,19.74,65,21210,21200,0,49.5,49.5
2018-12-09 08:12:30.5988,172.8,85.2,49.5,49.31,45,19.73,66,5010,5010,0,49.5,49.5
2018-12-09 08:12:30.8488,172.8,85.2,49.5,49.31,45,19.73,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:31.0988,172.8,85.2,49.5,49.31,45,19.73,2,746.9,27.8,27,49.5,49.5
2018-12-09 08:12:31.3488,172.8,85.2,49.5,49.31,44.9,19.73,65,21210,21210,0,49.5,49.5
2018-12-09 08:12:31.5988,172.8,85.2,49.5,49.31,45,19.73,51,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:31.8488,172.8,85.2,49.5,49.31,45,19.73,63,50,50,0,49.5,49.5
2018-12-09 08:12:32.0988,172.8,85.2,49.5,49.31,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:32.3488,172.8,85.2,49.5,49.31,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:32.5988,172.8,85.2,49.5,49.31,45.1,19.73,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:32.8488,172.8,85.2,49.5,49.31,45,19.73,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:33.0988,172.8,85.2,49.5,49.31,45,19.73,1,747.2,27.7,27,49.5,49.5
2018-12-09 08:12:33.3488,172.8,85.2,49.5,49.31,44.9,19.73,2,746.9,27.8,27,49.5,49.5
2018-12-09 08:12:33.5988,172.8,85.2,49.5,49.31,45,19.73,61,749.1,743.6,0,49.5,49.5
2018-12-09 08:12:33.8488,172.8,85.2,49.5,49.31,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:34.0988,172.8,85.2,49.5,49.31,45.1,19.73,64,32.6,32.9,0,49.5,49.5
2018-12-09 08:12:34.3488,172.8,85.2,49.5,49.31,45.1,19.73,3,747.2,27.7,25,49.5,49.5
2018-12-09 08:12:34.5988,172.8,85.2,49.5,49.31,45,19.73,4,746.9,27.8,25,49.5,49.5
2018-12-09 08:12:34.8488,172.8,85.2,49.5,49.31,45,19.73,65,21210,21210,0,49.5,49.5
2018-12-09 08:12:35.0988,172.8,85.2,49.5,49.31,45,19.73,66,5010,5010,0,49.5,49.5
2018-12-09 08:12:35.3489,172.8,85.2,49.5,49.31,45,19.7,1,747.3,27.7,27,49.5,49.5
2018-12-09 08:12:35.5989,172.8,85.2,49.5,49.31,45,19.74,2,747.2,27.8,27,49.5,49.5
2018-12-09 08:12:35.8489,172.8,85.2,49.5,49.31,45,19.72,65,21210,21210,0,49.5,49.5
2018-12-09 08:12:36.0989,172.8,85.2,49.5,49.31,45,19.75,51,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:36.3489,172.8,85.3,49.5,49.36,45,19.62,63,50,50,0,49.5,49.5
2018-12-09 08:12:36.5989,172.8,85.3,49.5,49.36,45,19.71,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:36.8489,172.8,85.3,49.5,49.36,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:37.0988,172.8,85.3,49.5,49.36,45,19.74,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:37.3489,172.8,85.3,49.5,49.36,45,19.74,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:37.5989,172.8,85.3,49.5,49.36,45,19.74,1,747.3,27.7,27,49.5,49.5
2018-12-09 08:12:37.8489,172.8,85.3,49.5,49.36,45,19.74,2,747.2,27.8,27,49.5,49.5
2018-12-09 08:12:38.0989,172.8,85.3,49.5,49.36,45,19.73,61,749.2,743.6,0,49.5,49.5
2018-12-09 08:12:38.3489,172.8,85.3,49.5,49.36,45,19.74,62,425,425,0,49.5,49.5
2018-12-09 08:12:38.5989,172.8,85.3,49.5,49.36,45,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:12:38.8489,172.8,85.3,49.5,49.36,45,19.73,3,747.3,27.7,25,49.5,49.5
2018-12-09 08:12:39.0989,172.8,85.3,49.5,49.36,45,19.74,4,747.2,27.8,25,49.5,49.5
2018-12-09 08:12:39.3489,172.8,85.3,49.5,49.36,45.1,19.7,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:39.5989,172.8,85.3,49.5,49.36,45,19.76,66,5010,5010,0,49.5,49.5
2018-12-09 08:12:39.8489,172.8,85.3,49.5,49.36,45,19.73,1,747.3,27.7,27,49.5,49.5
2018-12-09 08:12:40.0989,172.8,85.3,49.5,49.36,45,19.73,2,747.2,27.8,27,49.5,49.5
2018-12-09 08:12:40.3489,172.8,85.3,49.5,49.36,45,19.73,65,21210,21210,0,49.5,49.5
2018-12-09 08:12:40.5989,172.8,85.3,49.5,49.36,45,19.72,51,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:40.8489,172.8,85.3,49.5,49.36,45,19.72,63,50,50,0,49.5,49.5
2018-12-09 08:12:41.0989,172.8,85.3,49.5,49.36,45.1,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:41.3489,172.8,85.3,49.5,49.36,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:41.5989,172.8,85.3,49.5,49.36,45,19.73,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:41.8489,172.8,85.3,49.5,49.36,45,19.74,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:42.0989,172.8,85.3,49.5,49.36,45,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:42.3490,172.8,85.3,49.5,49.36,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:42.5989,172.8,85.3,49.5,49.36,45.1,19.73,61,749.2,743.7,0,49.5,49.5
2018-12-09 08:12:42.8489,172.8,85.3,49.5,49.36,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:43.0989,172.8,85.3,49.5,49.36,45,19.73,64,32.6,32.9,0,49.5,49.5
2018-12-09 08:12:43.3489,172.8,85.3,49.5,49.36,45,19.75,3,747.5,27.7,25,49.5,49.5
2018-12-09 08:12:43.5989,172.8,85.3,49.5,49.36,45,19.73,4,747.3,27.8,25,49.5,49.5
2018-12-09 08:12:43.8490,172.8,85.3,49.5,49.36,45,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:44.0990,172.8,85.3,49.5,49.36,45,19.73,66,5000,5000,0,49.5,49.5
2018-12-09 08:12:44.3490,172.8,85.3,49.5,49.36,45.1,19.72,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:44.5990,172.8,85.3,49.5,49.36,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:44.8490,172.8,85.3,49.5,49.36,45,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:45.0990,172.8,85.3,49.5,49.36,45,19.74,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:12:45.3489,172.8,85.3,49.5,49.36,45,19.74,63,50,50,0,49.5,49.5
2018-12-09 08:12:45.5989,172.8,85.3,49.5,49.36,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:45.8489,172.8,85.3,49.5,49.36,45,19.72,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:46.0989,172.8,85.3,49.5,49.36,45.1,19.71,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:12:46.3489,172.8,85.3,49.5,49.36,45,19.73,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:46.5989,172.8,85.3,49.5,49.36,45,19.74,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:46.8489,172.8,85.3,49.5,49.36,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:47.0989,172.8,85.3,49.5,49.36,45,19.73,61,749.3,743.8,0,49.5,49.5
2018-12-09 08:12:47.3489,172.8,85.3,49.5,49.36,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:47.5989,172.8,85.3,49.5,49.36,45.1,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:12:47.8489,172.8,85.3,49.5,49.36,45,19.73,3,747.5,27.7,25,49.5,49.5
2018-12-09 08:12:48.0989,172.8,85.3,49.5,49.36,45,19.73,4,747.3,27.8,25,49.5,49.5
2018-12-09 08:12:48.3489,172.8,85.3,49.5,49.36,45,19.74,65,21220,21220,0,49.5,49.5
2018-12-09 08:12:48.5990,172.8,85.3,49.5,49.36,45,19.74,66,5000,5000,0,49.5,49.5
2018-12-09 08:12:48.8490,172.8,85.3,49.5,49.36,45,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:49.0990,172.8,85.3,49.5,49.36,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:49.3490,172.8,85.3,49.5,49.36,45,19.73,65,21220,21220,0,49.5,49.5
2018-12-09 08:12:49.5990,172.8,85.3,49.5,49.36,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:12:49.8490,172.8,85.3,49.5,49.36,45,19.73,63,50,50,0,49.5,49.5
2018-12-09 08:12:50.0990,172.8,85.3,49.5,49.36,45,19.74,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:50.3490,172.8,85.3,49.5,49.36,45,19.72,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:50.5990,172.8,85.3,49.5,49.36,45,19.73,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:12:50.8490,172.8,85.3,49.5,49.36,45.1,19.73,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:51.0990,172.8,85.4,49.5,49.42,45,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:51.3490,172.8,85.4,49.5,49.42,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:51.5990,172.8,85.4,49.5,49.42,45,19.72,61,749.4,743.8,0,49.5,49.5
2018-12-09 08:12:51.8490,172.8,85.4,49.5,49.42,45,19.7,62,425,425,0,49.5,49.5
2018-12-09 08:12:52.0991,172.8,85.4,49.5,49.42,45,19.8,64,32.6,32.9,0,49.5,49.5
2018-12-09 08:12:52.3491,172.8,85.5,49.5,49.48,45,19.74,3,747.5,27.7,25,49.5,49.5
2018-12-09 08:12:52.5991,172.8,85.5,49.5,49.48,45.1,19.74,4,747.3,27.8,25,49.5,49.5
2018-12-09 08:12:52.8491,172.8,85.5,49.5,49.48,45,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:53.0991,172.8,85.5,49.5,49.48,45,19.72,66,5000,5000,0,49.5,49.5
2018-12-09 08:12:53.3490,172.8,85.6,49.5,49.54,45,19.72,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:53.5990,172.8,85.6,49.5,49.54,45,19.71,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:53.8490,172.8,85.6,49.5,49.54,45,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:54.0990,172.8,85.6,49.5,49.54,45,19.74,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:12:54.3490,172.8,85.6,49.5,49.54,45,19.72,63,50,50,0,49.5,49.5
2018-12-09 08:12:54.5990,172.8,85.6,49.5,49.54,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:54.8490,172.8,85.6,49.5,49.54,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:55.0990,172.8,85.6,49.5,49.54,45,19.73,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:55.3491,172.8,85.6,49.5,49.54,45,19.73,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:12:55.5991,172.8,85.6,49.5,49.54,45,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:12:55.8491,172.8,85.6,49.5,49.54,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:56.0991,172.8,85.6,49.5,49.54,45,19.73,61,749.4,743.8,0,49.5,49.5
2018-12-09 08:12:56.3491,172.8,85.6,49.5,49.54,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:12:56.5991,172.8,85.6,49.5,49.54,45,19.73,64,32.6,32.9,0,49.5,49.5
2018-12-09 08:12:56.8491,172.8,85.6,49.5,49.54,45,19.73,3,747.7,27.7,25,49.5,49.5
2018-12-09 08:12:57.0991,172.8,85.6,49.5,49.54,45,19.73,4,747.3,27.8,25,49.5,49.5
2018-12-09 08:12:57.3491,172.8,85.6,49.5,49.54,45.1,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:57.5991,172.8,85.6,49.5,49.54,45.1,19.73,66,5000,5000,0,49.5,49.5
2018-12-09 08:12:57.8491,172.8,85.6,49.5,49.54,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:12:58.0990,172.8,85.6,49.5,49.54,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:12:58.3490,172.8,85.6,49.5,49.54,45,19.73,65,21220,21210,0,49.5,49.5
2018-12-09 08:12:58.5990,172.8,85.6,49.5,49.54,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:12:58.8490,172.8,85.6,49.5,49.54,45,19.74,63,50,50,0,49.5,49.5
2018-12-09 08:12:59.0990,172.8,85.6,49.5,49.54,45.1,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:12:59.3491,172.8,85.6,49.5,49.54,45.1,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:12:59.5991,172.8,85.6,49.5,49.54,45,19.74,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:12:59.8491,172.8,85.6,49.5,49.54,45,19.76,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:13:00.0991,172.8,85.6,49.5,49.54,45,19.74,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:00.3491,172.8,85.6,49.5,49.54,45,19.73,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:13:00.5991,172.8,85.6,49.5,49.54,45,19.73,61,749.4,743.9,0,49.5,49.5
2018-12-09 08:13:00.8491,172.8,85.6,49.5,49.54,45,19.72,62,425,425,0,49.5,49.5
2018-12-09 08:13:01.0991,172.8,85.6,49.5,49.54,45,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:13:01.3491,172.8,85.6,49.5,49.54,45,19.75,3,747.7,27.7,25,49.5,49.5
2018-12-09 08:13:01.5992,172.8,85.6,49.5,49.54,45,19.74,4,747.3,27.8,25,49.5,49.5
2018-12-09 08:13:01.8492,172.8,85.6,49.5,49.54,45,19.73,65,21210,21210,0,49.5,49.5
2018-12-09 08:13:02.0992,172.8,85.6,49.5,49.54,45,19.73,66,5000,5000,0,49.5,49.5
2018-12-09 08:13:02.3492,172.8,85.6,49.5,49.54,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:02.5992,172.8,85.6,49.5,49.54,45,19.61,2,747.3,27.8,27,49.5,49.5
2018-12-09 08:13:02.8491,172.8,85.6,49.5,49.54,45,19.75,65,21210,21210,0,49.5,49.5
2018-12-09 08:13:03.0991,172.8,85.6,49.5,49.54,45,19.72,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:03.3491,172.8,85.6,49.5,49.54,45,19.74,63,50,50,0,49.5,49.5
2018-12-09 08:13:03.5991,172.8,85.6,49.5,49.54,45,19.72,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:13:03.8492,172.8,85.6,49.5,49.54,45,19.73,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:13:04.0992,172.8,85.6,49.5,49.54,45.1,19.74,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:13:04.3492,172.8,85.6,49.5,49.54,45,19.73,7,21220,27.6,3.8,49.5,49.5
2018-12-09 08:13:04.5992,172.8,85.6,49.5,49.54,45,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:13:04.8492,172.8,85.6,49.5,49.54,45,19.73,2,747.4,27.8,27,49.5,49.5
2018-12-09 08:13:05.0992,172.8,85.6,49.5,49.54,45,19.73,61,749.4,743.8,0,49.5,49.5
2018-12-09 08:13:05.3492,172.8,85.6,49.5,49.54,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:13:05.5991,172.8,85.6,49.5,49.54,45,19.64,64,32.6,32.9,0,49.5,49.5
2018-12-09 08:13:05.8491,172.8,85.6,49.5,49.54,45.1,19.73,3,747.5,27.7,25,49.5,49.5
2018-12-09 08:13:06.0991,172.8,85.6,49.5,49.54,45,19.73,4,747.4,27.8,25,49.5,49.5
2018-12-09 08:13:06.3491,172.8,85.6,49.5,49.54,45,19.72,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:06.5991,172.8,85.6,49.5,49.54,45,19.72,66,5000,5000,0,49.5,49.5
2018-12-09 08:13:06.8492,172.8,85.6,49.5,49.54,45,19.72,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:13:07.0992,172.8,85.6,49.5,49.54,45,19.73,2,747.4,27.8,27,49.5,49.5
2018-12-09 08:13:07.3492,172.8,85.6,49.5,49.54,45,19.73,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:07.5992,172.8,85.6,49.5,49.54,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:07.8492,172.8,85.6,49.5,49.54,45,19.73,63,50,50,0,49.5,49.5
2018-12-09 08:13:08.0992,172.8,85.6,49.5,49.54,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:13:08.3492,172.8,85.6,49.5,49.54,45,19.72,52,3.82,3.79,0,49.5,49.5
2018-12-09 08:13:08.5992,172.8,85.6,49.5,49.54,45,19.73,6,21210,27.7,3.8,49.5,49.5
2018-12-09 08:13:08.8492,172.8,85.6,49.5,49.54,45,19.74,7,21210,27.6,3.8,49.5,49.5
2018-12-09 08:13:09.0992,172.8,85.6,49.5,49.54,45.1,19.73,1,747.5,27.7,27,49.5,49.5
2018-12-09 08:13:09.3492,172.8,85.8,49.5,49.65,45,19.73,2,747.4,27.8,27,49.5,49.5
2018-12-09 08:13:09.5992,172.8,85.8,49.5,49.65,45.1,19.74,61,749.5,743.9,0,49.5,49.5
2018-12-09 08:13:09.8492,172.8,85.8,49.5,49.65,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:13:10.0992,172.8,85.8,49.5,49.65,45,19.63,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:13:10.3492,172.8,85.8,49.5,49.65,45,19.73,3,747.5,27.7,25,49.5,49.5
2018-12-09 08:13:10.5992,172.8,85.8,49.5,49.65,45,19.69,4,747.4,27.8,25,49.5,49.5
2018-12-09 08:13:10.8492,172.8,85.8,49.5,49.65,45.1,19.74,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:11.0992,172.8,85.8,49.5,49.65,45.1,19.76,66,5000,5000,0,49.5,49.5
2018-12-09 08:13:11.3493,172.8,85.8,49.5,49.65,45,19.74,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:11.5993,172.8,85.8,49.5,49.65,45,19.73,2,747.6,27.8,27,49.5,49.5
2018-12-09 08:13:11.8492,172.8,85.8,49.5,49.65,45,19.73,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:12.0992,172.8,85.8,49.5,49.65,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:12.3492,172.8,85.8,49.5,49.65,45.1,19.71,63,50,50,0,49.5,49.5
2018-12-09 08:13:12.5992,172.8,85.8,49.5,49.65,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:13:12.8492,172.8,85.8,49.5,49.65,45,19.7,52,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:13.0992,172.8,85.8,49.5,49.65,45,19.72,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:13:13.3492,172.8,85.8,49.5,49.65,45,19.73,7,21220,27.6,3.8,49.5,49.5
2018-12-09 08:13:13.5992,172.8,85.8,49.5,49.65,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:13.8492,172.8,85.8,49.5,49.65,45,19.73,2,747.6,27.8,27,49.5,49.5
2018-12-09 08:13:14.0992,172.8,85.8,49.5,49.65,45,19.73,61,749.5,744.1,0,49.5,49.5
2018-12-09 08:13:14.3492,172.8,85.8,49.5,49.65,45.1,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:13:14.5993,172.8,85.8,49.5,49.65,45,19.73,64,32.6,33,0,49.5,49.5
2018-12-09 08:13:14.8493,172.8,85.8,49.5,49.65,45,19.73,3,747.7,27.7,25,49.5,49.5
2018-12-09 08:13:15.0993,172.8,85.8,49.5,49.65,45,19.73,4,747.6,27.8,25,49.5,49.5
2018-12-09 08:13:15.3493,172.8,85.8,49.5,49.65,45,19.73,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:15.5993,172.8,85.8,49.5,49.65,45,19.73,66,5000,5000,0,49.5,49.5
2018-12-09 08:13:15.8493,172.8,85.8,49.5,49.65,45.1,19.74,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:16.0993,172.8,85.8,49.5,49.65,45,19.73,2,747.6,27.8,27,49.5,49.5
2018-12-09 08:13:16.3492,172.8,85.8,49.5,49.65,45,19.73,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:16.5992,172.8,85.8,49.5,49.65,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:16.8492,172.8,85.8,49.5,49.65,45,19.71,63,50,50,0,49.5,49.5
2018-12-09 08:13:17.0992,172.8,85.8,49.5,49.65,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:13:17.3493,172.8,85.8,49.5,49.65,45,19.73,52,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:17.5993,172.8,85.8,49.5,49.65,45,19.71,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:13:17.8493,172.8,85.8,49.5,49.65,45,19.72,7,21220,27.6,3.8,49.5,49.5
2018-12-09 08:13:18.0993,172.8,85.8,49.5,49.65,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:18.3493,172.8,85.8,49.5,49.65,45,19.73,2,747.6,27.8,27,49.5,49.5
2018-12-09 08:13:18.5993,172.8,85.8,49.5,49.65,45,19.73,61,749.7,744.2,0,49.5,49.5
2018-12-09 08:13:18.8493,172.8,85.8,49.5,49.65,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:13:19.0993,172.8,85.8,49.5,49.65,45,19.73,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:13:19.3493,172.8,85.8,49.5,49.65,45,19.73,3,747.7,27.7,25,49.5,49.5
2018-12-09 08:13:19.5993,172.8,85.8,49.5,49.65,45,19.73,4,747.5,27.8,25,49.5,49.5
2018-12-09 08:13:19.8493,172.8,85.8,49.5,49.65,45,19.72,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:20.0993,172.8,85.8,49.5,49.65,45,19.73,66,5010,5010,0,49.5,49.5
2018-12-09 08:13:20.3493,172.8,85.8,49.5,49.65,45,19.62,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:20.5993,172.8,85.8,49.5,49.65,45.1,19.69,2,747.5,27.8,27,49.5,49.5
2018-12-09 08:13:20.8493,172.8,85.8,49.5,49.65,45,19.74,65,21220,21220,0,49.5,49.5
2018-12-09 08:13:21.0993,172.8,85.8,49.5,49.65,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:21.3493,172.8,85.8,49.5,49.65,45,19.72,63,50,50,0,49.5,49.5
2018-12-09 08:13:21.5993,172.8,85.8,49.5,49.65,45,19.73,67,27.7,27.6,0,49.5,49.5
2018-12-09 08:13:21.8493,172.8,85.8,49.5,49.65,45,19.74,52,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:22.0993,172.8,85.8,49.75,49.65,45,19.73,6,21220,27.7,3.8,49.5,49.5
2018-12-09 08:13:22.3493,172.8,85.8,49.75,49.65,45.1,19.73,7,21220,27.6,3.8,49.5,49.5
2018-12-09 08:13:22.5993,172.8,85.8,49.75,49.65,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:22.8493,172.8,85.8,49.75,49.65,45,19.72,2,747.5,27.8,27,49.5,49.5
2018-12-09 08:13:23.0994,172.8,85.8,49.75,49.65,45,19.75,61,749.7,744.2,0,49.5,49.5
2018-12-09 08:13:23.3494,172.8,85.8,49.75,49.65,45,19.73,62,425,425,0,49.5,49.5
2018-12-09 08:13:23.5994,172.8,85.8,49.75,49.65,45,19.72,64,32.5,32.9,0,49.5,49.5
2018-12-09 08:13:23.8494,172.8,85.8,49.75,49.65,45,19.73,3,747.7,27.7,25,49.5,49.5
2018-12-09 08:13:24.0994,172.8,85.9,49.75,49.71,45.1,19.79,4,747.5,27.8,25,49.5,49.5
2018-12-09 08:13:24.3493,172.8,85.9,49.75,49.71,45,19.73,65,21220,21200,0,49.5,49.5
2018-12-09 08:13:24.5993,172.8,85.9,49.75,49.71,45,19.72,66,5020,5020,0,49.5,49.5
2018-12-09 08:13:24.8493,172.8,85.9,49.75,49.71,45,19.73,1,747.7,27.7,27,49.5,49.5
2018-12-09 08:13:25.0993,172.8,85.9,49.75,49.71,45,19.73,2,747.5,27.8,27,49.5,49.5
2018-12-09 08:13:25.3493,172.8,85.9,49.75,49.71,45,19.73,65,21220,21200,0,49.5,49.5
2018-12-09 08:13:25.5993,172.8,85.9,49.75,49.71,45,19.73,51,3.82,3.8,0,49.5,49.5
2018-12-09 08:13:25.8494,172.8,85.9,49.75,49.71,45,19.73,63,50,50,0,49.5,50
2018-12-09 08:13:26.0994,172.8,86,49.75,49.77,45,19.74,67,27.7,27.6,0,49.5,50
2018-12-09 08:13:26.3494,172.8,86,50,49.77,45,19.74,52,3.82,3.79,0,49.5,50
2018-12-09 08:13:26.5994,172.8,86,50,49.77,45,19.73,6,21210,27.7,3.8,49.5,50
2018-12-09 08:13:26.8494,172.8,86,50,49.77,45,19.72,7,21190,27.6,3.8,49.5,50
2018-12-09 08:13:27.0994,172.8,86,50,49.77,45,19.74,1,747.8,27.7,27,49.5,50
2018-12-09 08:13:27.3494,172.8,86,50,49.77,45,19.73,2,747.5,27.8,27,49.5,50
2018-12-09 08:13:27.5994,172.8,86,50,49.77,45,19.73,61,749.6,744.1,0,49.5,50
2018-12-09 08:13:27.8494,172.8,86,50,49.77,45,19.73,62,425,425,0,49.5,50
2018-12-09 08:13:28.0994,172.8,86,50,49.77,45,19.74,64,32.5,32.8,0,49.5,50
2018-12-09 08:13:28.3494,172.8,86,50,49.77,45,19.73,3,747.8,27.7,25,49.5,50
2018-12-09 08:13:28.5994,172.8,86,50,49.77,45,19.73,4,747.5,27.8,25,49.5,50
2018-12-09 08:13:28.8494,172.8,86,50,49.77,45,19.73,65,21210,21190,0,49.5,50
2018-12-09 08:13:29.0994,172.8,86,50,49.77,45,19.73,66,5020,5020,0,49.5,50
2018-12-09 08:13:29.3494,172.8,86,50,49.77,45,19.73,1,747.8,27.7,27,49.5,50
2018-12-09 08:13:29.5994,172.8,86,50,49.77,44.9,19.73,2,747.5,27.8,27,49.5,50
2018-12-09 08:13:29.8494,172.8,86,50,49.77,44.9,19.73,65,21210,21190,0,49.5,50
2018-12-09 08:13:30.0995,172.8,86,50,49.77,45,19.72,51,3.82,3.8,0,49.5,50
2018-12-09 08:13:30.3495,172.8,86,50,49.77,45,19.73,63,50,50,0,49.5,50
2018-12-09 08:13:30.5995,172.8,86,50,49.77,45,19.73,67,27.7,27.6,0,49.5,50
2018-12-09 08:13:30.8494,172.8,86,50,49.77,45,19.83,52,3.82,3.79,0,49.5,50
2018-12-09 08:13:31.0994,172.8,86,50,49.77,45,19.69,6,21200,27.7,3.8,49.5,50
2018-12-09 08:13:31.3494,172.8,86,50,49.77,45,19.73,7,21190,27.6,3.8,49.5,50
2018-12-09 08:13:31.5994,172.8,86,50,49.77,45,19.73,1,747.8,27.7,27,49.5,50
2018-12-09 08:13:31.8494,172.8,86,50,49.77,45,19.74,2,747.5,27.8,27,49.5,50
2018-12-09 08:13:32.0994,172.8,86,50,49.77,45,19.74,61,749.8,744.3,0,49.5,50
2018-12-09 08:13:32.3494,172.8,86,50,49.77,45,19.73,62,425,425,0,49.5,50
2018-12-09 08:13:32.5995,172.8,86,50,49.77,45,19.73,64,32.5,32.8,0,49.5,50
2018-12-09 08:13:32.8495,172.8,86,50,49.77,45,19.73,3,748,27.7,25,50,50
2018-12-09 08:13:33.0995,172.8,86,50,49.77,45,19.73,4,747.7,27.8,25,50,50
2018-12-09 08:13:33.3495,172.8,86,50,49.77,45,19.73,65,21200,21190,0,50,50
2018-12-09 08:13:33.5995,172.8,86,50,49.77,45,19.73,66,5020,5020,0,50,50
2018-12-09 08:13:33.8495,172.8,86,50,49.77,45,19.72,1,748,27.7,27,50,50
2018-12-09 08:13:34.0995,172.8,86,50,49.77,45,19.73,2,747.7,27.8,27,50,50
2018-12-09 08:13:34.3495,172.8,86,50,49.77,45,19.73,65,21200,21200,0,50,50
2018-12-09 08:13:34.5995,172.8,86,50,49.77,44.9,19.73,51,3.82,3.8,0,50,50
2018-12-09 08:13:34.8495,172.8,86,50,49.77,44.9,19.74,63,50,50,0,50,50
