Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:13:35.0995,172.8,86,50,49.77,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:35.3495,172.8,86,50,49.77,45,19.73,52,3.82,3.8,0,50,50
2018-12-09 08:13:35.5995,172.8,86,50,49.77,45,19.73,6,21210,27.7,3.8,50,50
2018-12-09 08:13:35.8495,172.8,86,50,49.77,45,19.72,7,21200,27.6,3.8,50,50
2018-12-09 08:13:36.0995,172.8,86,50,49.77,45,19.73,1,748,27.7,27,50,50
2018-12-09 08:13:36.3495,172.8,86,50,49.77,45,19.72,2,747.7,27.8,27,50,50
2018-12-09 08:13:36.5994,172.8,86,50,49.77,45,19.72,61,749.8,744.3,0,50,50
2018-12-09 08:13:36.8494,172.8,86,50,49.77,45,19.73,62,425,425,0,50,50
2018-12-09 08:13:37.0994,172.8,86,50,49.77,45,19.71,64,32.6,32.9,0,50,50
2018-12-09 08:13:37.3494,172.8,86,50,49.77,45,19.73,3,748,27.7,25,50,50
2018-12-09 08:13:37.5994,172.8,86,50,49.77,45,19.73,4,747.7,27.8,25,50,50
2018-12-09 08:13:37.8494,172.8,86,50,49.77,45,19.72,65,21210,21200,0,50,50
2018-12-09 08:13:38.0995,172.8,86,50,49.77,45,19.73,66,5020,5020,0,50,50
2018-12-09 08:13:38.3495,172.8,86,50,49.77,45,19.73,1,748,27.7,27,50,50
2018-12-09 08:13:38.5995,172.8,86,50,49.77,45,19.73,2,747.7,27.8,27,50,50
2018-12-09 08:13:38.8495,172.8,86,50,49.77,45,19.73,65,21210,21200,0,50,50
2018-12-09 08:13:39.0995,172.8,86,50,49.77,45,19.73,51,3.82,3.8,0,50,50
2018-12-09 08:13:39.3495,172.8,86,50,49.77,45,19.73,63,50,50,0,50,50
2018-12-09 08:13:39.5995,172.8,86,50,49.77,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:39.8495,172.8,86,50,49.77,45,19.72,52,3.82,3.8,0,50,50
2018-12-09 08:13:40.0995,172.8,86,50,49.77,45,19.73,6,21200,27.7,3.8,50,50
2018-12-09 08:13:40.3495,172.8,86,50,49.77,45,19.85,7,21200,27.6,3.8,50,50
2018-12-09 08:13:40.5995,172.8,86,50,49.77,45,19.7,1,748.1,27.5,27,50,50
2018-12-09 08:13:40.8495,172.8,86,50,49.77,45,19.73,2,747.7,27.8,27,50,50
2018-12-09 08:13:41.0995,172.8,86,50,49.77,45,19.73,61,749.9,744.3,0,50,50
2018-12-09 08:13:41.3495,172.8,86,50,49.77,45,19.74,62,425,425,0,50,50
2018-12-09 08:13:41.5995,172.8,86,50,49.77,45,19.73,64,32.6,32.9,0,50,50
2018-12-09 08:13:41.8495,172.8,86,50,49.77,45,19.72,3,748.1,27.5,25,50,50
2018-12-09 08:13:42.0995,172.8,86,50,49.77,45,19.74,4,747.7,27.8,25,50,50
2018-12-09 08:13:42.3495,172.8,86,50,49.77,45.1,19.73,65,21210,21210,0,50,50
2018-12-09 08:13:42.5995,172.8,86,50,49.77,45,19.73,66,5020,5020,0,50,50
2018-12-09 08:13:42.8495,172.8,86,50,49.77,45,19.72,1,748.1,27.5,27,50,50
2018-12-09 08:13:43.0996,172.8,86,50,49.77,45,19.73,2,747.7,27.8,27,50,50
2018-12-09 08:13:43.3496,172.8,86.1,50,49.83,45,19.73,65,21210,21200,0,50,50
2018-12-09 08:13:43.5996,172.8,86.1,50,49.83,45,19.71,51,3.82,3.8,0,50,50
2018-12-09 08:13:43.8496,172.8,86.1,50,49.83,45,19.73,63,50,50,0,50,50
2018-12-09 08:13:44.0996,172.8,86.1,50,49.83,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:44.3496,172.8,86.1,50,49.83,45,19.74,52,3.82,3.8,0,50,50
2018-12-09 08:13:44.5996,172.8,86.1,50,49.83,45,19.72,6,21210,27.7,3.8,50,50
2018-12-09 08:13:44.8496,172.8,86.1,50,49.83,45,19.73,7,21210,27.6,3.8,50,50
2018-12-09 08:13:45.0996,172.8,86.1,50,49.83,45,19.72,1,748.1,27.5,27,50,50
2018-12-09 08:13:45.3496,172.8,86.1,50,49.83,45,19.72,2,747.7,27.8,27,50,50
2018-12-09 08:13:45.5996,172.8,86.1,50,49.83,45,19.72,61,749.9,744.4,0,50,50
2018-12-09 08:13:45.8496,172.8,86.1,50,49.83,45,19.73,62,425,425,0,50,50
2018-12-09 08:13:46.0996,172.8,86.1,50,49.83,45,19.74,64,32.6,32.9,0,50,50
2018-12-09 08:13:46.3496,172.8,86.1,50,49.83,45,19.73,3,748.1,27.5,25,50,50
2018-12-09 08:13:46.5996,172.8,86.1,50,49.83,45,19.74,4,747.7,27.8,25,50,50
2018-12-09 08:13:46.8496,172.8,86.1,50,49.83,45,19.73,65,21210,21200,0,50,50
2018-12-09 08:13:47.0996,172.8,86.1,50,49.83,45,19.74,66,5030,5020,0,50,50
2018-12-09 08:13:47.3496,172.8,86.1,50,49.83,45,19.73,1,748.2,27.7,27,50,50
2018-12-09 08:13:47.5996,172.8,86.1,50,49.83,45,19.73,2,747.8,27.8,27.5,50,50
2018-12-09 08:13:47.8496,172.8,86.1,50,49.83,45,19.71,65,21210,21200,0,50,50
2018-12-09 08:13:48.0996,172.8,86.1,50,49.83,45,19.73,51,3.82,3.8,0,50,50
2018-12-09 08:13:48.3496,172.8,86.1,50,49.83,45,19.73,63,50,50,0,50,50
2018-12-09 08:13:48.5996,172.8,86.1,50,49.83,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:48.8496,172.8,86.1,50,49.83,45,19.73,52,3.82,3.8,0,50,50
2018-12-09 08:13:49.0996,172.8,86.1,50,49.83,45,19.73,6,21210,27.7,3.8,50,50
2018-12-09 08:13:49.3496,172.8,86.1,50,49.83,45.1,19.73,7,21210,27.6,3.8,50,50
2018-12-09 08:13:49.5996,172.8,86.1,50,49.83,45,19.73,1,748.2,27.7,27,50,50
2018-12-09 08:13:49.8496,172.8,86.1,50,49.83,45,19.73,2,747.8,27.8,27.5,50,50
2018-12-09 08:13:50.0996,172.8,86.1,50,49.83,45,19.73,61,750,744.4,0,50,50
2018-12-09 08:13:50.3496,172.8,86.1,50,49.83,45,19.74,62,425,425,0,50,50
2018-12-09 08:13:50.5996,172.8,86.1,50,49.83,45,19.73,64,32.5,32.8,0,50,50
2018-12-09 08:13:50.8496,172.8,86.1,50,49.83,45,19.73,3,748.2,27.7,25,50,50
2018-12-09 08:13:51.0996,172.8,86.1,50,49.83,45,19.73,4,747.8,27.8,25,50,50
2018-12-09 08:13:51.3496,172.8,86.1,50,49.83,45.1,19.72,65,21210,21210,0,50,50
2018-12-09 08:13:51.5996,172.8,86.1,50,49.83,45,19.73,66,5020,5020,0,50,50
2018-12-09 08:13:51.8496,172.8,86.1,50,49.83,45,19.73,1,748.2,27.7,27,50,50
2018-12-09 08:13:52.0996,172.8,86.1,50,49.83,45,19.73,2,747.8,27.8,27.5,50,50
2018-12-09 08:13:52.3496,172.8,86.1,50,49.83,45,19.73,65,21210,21210,0,50,50
2018-12-09 08:13:52.5996,172.8,86.1,50,49.83,45,19.7,51,3.82,3.8,0,50,50
2018-12-09 08:13:52.8497,172.8,86.1,50,49.83,45,19.7,63,50,50,0,50,50
2018-12-09 08:13:53.0997,172.8,86.1,50,49.83,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:53.3497,172.8,86.1,50,49.83,45,19.7,52,3.82,3.8,0,50,50
2018-12-09 08:13:53.5997,172.8,86.1,50,49.83,45,19.73,6,21210,27.7,3.8,50,50
2018-12-09 08:13:53.8497,172.8,86.1,50,49.83,45,19.75,7,21210,27.6,3.8,50,50
2018-12-09 08:13:54.0996,172.8,86.1,50,49.83,45,19.74,1,748.2,27.7,27,50,50
2018-12-09 08:13:54.3496,172.8,86.1,50,49.83,45,19.73,2,747.8,27.8,27.5,50,50
2018-12-09 08:13:54.5996,172.8,86.1,50,49.83,45,19.75,61,749.9,744.4,0,50,50
2018-12-09 08:13:54.8496,172.8,86.1,50,49.83,45,19.73,62,425,425,0,50,50
2018-12-09 08:13:55.0997,172.8,86.1,50,49.83,45,19.73,64,32.5,32.9,0,50,50
2018-12-09 08:13:55.3497,172.8,86.1,50,49.83,45,19.73,3,748,27.7,25,50,50
2018-12-09 08:13:55.5997,172.8,86.1,50,49.83,45,19.73,4,748,27.8,25,50,50
2018-12-09 08:13:55.8497,172.8,86.1,50,49.83,45,19.73,65,21210,21210,0,50,50
2018-12-09 08:13:56.0997,172.8,86.1,50,49.83,45,19.72,66,5010,5020,0,50,50
2018-12-09 08:13:56.3497,172.8,86.1,50,49.83,45,19.73,1,748,27.7,27,50,50
2018-12-09 08:13:56.5997,172.8,86.1,50,49.83,45,19.74,2,748,27.8,27.5,50,50
2018-12-09 08:13:56.8497,172.8,86.1,50,49.83,45,19.74,65,21210,21210,0,50,50
2018-12-09 08:13:57.0997,172.8,86.1,50,49.83,45,19.74,51,3.82,3.8,0,50,50
2018-12-09 08:13:57.3497,172.8,86.1,50,49.83,45,19.73,63,50,50,0,50,50
2018-12-09 08:13:57.5997,172.8,86.1,50,49.83,45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:13:57.8497,172.8,86.1,50,49.83,45,19.73,52,3.82,3.8,0,50,50
2018-12-09 08:13:58.0997,172.8,86.2,50,49.88,45,19.74,6,21200,27.7,3.8,50,50
2018-12-09 08:13:58.3497,172.8,86.3,50,49.94,45,19.73,7,21210,27.6,3.8,50,50
2018-12-09 08:13:58.5997,172.8,86.3,50,49.94,44.9,19.73,1,748,27.7,27,50,50
2018-12-09 08:13:58.8498,172.8,86.3,50,49.94,45,19.73,2,748,27.8,27.5,50,50
2018-12-09 08:13:59.0998,172.8,86.4,50,50,45,19.76,61,750.1,744.5,0,50,50
2018-12-09 08:13:59.3498,172.8,86.4,50,50,8,19.73,62,425,425,0,50,50
2018-12-09 08:13:59.5998,172.8,86.4,50,50,-44,19.72,64,33.3,33.7,0,50,50
2018-12-09 08:13:59.8498,172.8,86.4,50,50,-46,19.72,3,748,27.7,25,50,50
2018-12-09 08:14:00.0998,172.8,86.4,50,50,-45.9,19.73,4,748,27.8,25,50,50
2018-12-09 08:14:00.3498,172.8,86.4,50,50,-45.7,19.72,65,-23400,-23400,0,50,50
2018-12-09 08:14:00.5998,172.8,86.4,50,50,-45.6,19.73,66,4790,4790,0,50,50
2018-12-09 08:14:00.8498,172.8,86.4,50,50,-45.3,19.72,1,748,27.7,27,50,50
2018-12-09 08:14:01.0998,172.8,86.4,50,50,-45.3,19.73,2,748,27.8,27.5,50,50
2018-12-09 08:14:01.3498,172.8,86.4,50,50,-45.2,19.74,65,-23200,-23190,0,50,50
2018-12-09 08:14:01.5998,172.8,86.4,50,50,-45.2,19.7,51,3.82,3.8,0,50,50
2018-12-09 08:14:01.8498,172.8,86.4,50,50,-45.2,19.79,63,50,50,0,50,50
2018-12-09 08:14:02.0998,172.8,86.4,50,50,-45.1,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:14:02.3498,172.8,86.4,50,50,-45.1,19.73,52,3.81,3.78,0,50,50
2018-12-09 08:14:02.5998,172.8,86.4,50,50,-45,19.75,6,-23110,27.7,3.8,50,50
2018-12-09 08:14:02.8497,172.8,86.4,50,50,-45.1,19.73,7,-23110,27.6,3.8,50,50
2018-12-09 08:14:03.0998,172.8,86.3,50,49.94,-45,19.73,1,744.9,5.1,27,50,50
2018-12-09 08:14:03.3498,172.8,86.3,50,49.94,-45.1,19.74,2,744.7,-4.5,27,50,50
2018-12-09 08:14:03.5998,172.8,86.3,50,49.94,-45,19.73,61,745.8,740.3,0,50,50
2018-12-09 08:14:03.8498,172.8,86.3,50,49.94,-45,19.73,62,425,425,0,50,50
2018-12-09 08:14:04.0998,172.8,86.2,50,49.88,-45,19.73,64,34.3,34.7,0,50,50
2018-12-09 08:14:04.3498,172.8,86.1,50,49.83,-45,19.73,3,744.9,5.1,25,50,50
2018-12-09 08:14:04.5998,172.8,86.1,50,49.83,-45,19.74,4,744.7,-4.5,25,50,50
2018-12-09 08:14:04.8498,172.8,86.1,50,49.83,-45,19.73,65,-23090,-23090,0,50,50
2018-12-09 08:14:05.0998,172.8,86.1,50,49.83,-45,19.72,66,4670,4670,0,50,50
2018-12-09 08:14:05.3498,172.8,86.1,50,49.83,-45,19.73,1,744.9,5.1,27,50,50
2018-12-09 08:14:05.5998,172.8,86.1,50,49.83,-45,19.74,2,744.7,-4.5,27,50,50
2018-12-09 08:14:05.8498,172.8,86.1,50,49.83,-44.9,19.73,65,-23090,-23090,0,50,50
2018-12-09 08:14:06.0998,172.8,86.1,50,49.83,-44.9,19.71,51,3.8,3.78,0,50,50
2018-12-09 08:14:06.3498,172.8,86.1,50,49.83,-45,19.73,63,50,50,0,50,50
2018-12-09 08:14:06.5998,172.8,86.1,50,49.83,-45,19.73,67,27.7,27.6,0,50,50
2018-12-09 08:14:06.8498,172.8,86.1,50,49.83,-45,19.75,52,3.81,3.78,0,50,50
2018-12-09 08:14:07.0998,172.8,86.1,50,49.83,-45,19.72,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:07.3498,172.8,86.1,50,49.83,-45,19.73,7,-23090,27.6,3.8,50,50
2018-12-09 08:14:07.5998,172.8,86.1,50,49.83,-45,19.73,1,744.9,5.1,27,50,50
2018-12-09 08:14:07.8498,172.8,86.1,50,49.83,-45,19.73,2,744.7,-4.5,27,50,50
2018-12-09 08:14:08.0998,172.8,86.1,50,49.83,-45,19.73,61,745.2,739.8,0,50,50
2018-12-09 08:14:08.3498,172.8,86.1,50,49.83,-45,19.73,62,425,425,0,50,50
2018-12-09 08:14:08.5998,172.8,86.1,50,49.83,-45,19.73,64,34.4,34.8,0,50,50
2018-12-09 08:14:08.8498,172.8,86.1,50,49.83,-45,19.73,3,744.9,5.1,25,50,50
2018-12-09 08:14:09.0998,172.8,86.1,50,49.83,-45,19.73,4,744.7,-4.5,25,50,50
2018-12-09 08:14:09.3498,172.8,86.1,50,49.83,-45,19.73,65,-23080,-23080,0,50,50
2018-12-09 08:14:09.5998,172.8,86.1,50,49.83,-45,19.73,66,4680,4680,0,50,50
2018-12-09 08:14:09.8499,172.8,86.1,50,49.83,-45,19.73,1,744.1,-30.4,27,50,50
2018-12-09 08:14:10.0999,172.8,86.1,50,49.83,-45,19.73,2,743.7,-30.2,27.5,50,50
2018-12-09 08:14:10.3499,172.8,86.1,50,49.83,-45,19.72,65,-23080,-23080,0,50,50
2018-12-09 08:14:10.5999,172.8,86.1,50,49.83,-45,19.72,51,3.8,3.78,0,50,50
2018-12-09 08:14:10.8499,172.8,86.1,50,49.83,-45,19.77,63,50,50,0,50,50
2018-12-09 08:14:11.0999,172.8,86.1,50,49.83,-44.9,19.73,67,27.8,27.6,0,50,50
2018-12-09 08:14:11.3499,172.8,86.1,50,49.83,-45,19.73,52,3.8,3.78,0,50,50
2018-12-09 08:14:11.5999,172.8,86.1,50,49.83,-45,19.73,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:11.8499,172.8,86.1,50,49.83,-45,19.73,7,-23080,27.6,3.8,50,50
2018-12-09 08:14:12.0999,172.8,86.1,50,49.83,-45,19.78,1,744.1,-30.4,27,50,50
2018-12-09 08:14:12.3499,172.8,86.1,50,49.83,-45,19.73,2,743.7,-30.2,27.5,50,50
2018-12-09 08:14:12.5999,172.8,86.1,50,49.83,-45,19.71,61,744.8,739.4,0,50,50
2018-12-09 08:14:12.8499,172.8,86.1,50,49.83,-45,19.73,62,425,425,0,50,50
2018-12-09 08:14:13.0999,172.8,86.1,50,49.83,-45,19.73,64,34.4,34.8,0,50,50
2018-12-09 08:14:13.3499,172.8,86.1,50,49.83,-45,19.73,3,744.1,-30.4,25,50,50
2018-12-09 08:14:13.5999,172.8,86.1,50,49.83,-45,19.72,4,743.7,-30.2,25,50,50
2018-12-09 08:14:13.8499,172.8,86.1,50,49.83,-45,19.73,65,-23080,-23080,0,50,50
2018-12-09 08:14:14.0999,172.8,86.1,50,49.83,-45,19.74,66,4680,4680,0,50,50
2018-12-09 08:14:14.3499,172.8,86.1,50,49.83,-45,19.72,1,744.1,-30.4,27,50,50
2018-12-09 08:14:14.5999,172.8,86.1,50,49.83,-45,19.73,2,743.7,-30.2,27.5,50,50
2018-12-09 08:14:14.8500,172.8,86.1,50,49.83,-45,19.73,65,-23080,-23080,0,50,50
2018-12-09 08:14:15.1000,172.8,86.1,50,49.83,-45,19.73,51,3.8,3.78,0,50,50
2018-12-09 08:14:15.3500,172.8,86.1,50,49.83,-45,19.73,63,50,50,0,50,50
2018-12-09 08:14:15.6000,172.8,86.1,50,49.83,-45,19.73,67,27.8,27.6,0,50,50
2018-12-09 08:14:15.8500,172.8,86.1,50,49.83,-45,19.73,52,3.8,3.78,0,50,50
2018-12-09 08:14:16.0999,172.8,86.1,50,49.83,-45,19.73,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:16.3499,172.8,86.1,50,49.83,-45,19.73,7,-23080,27.6,3.8,50,50
2018-12-09 08:14:16.5999,172.8,86.1,50,49.83,-45,19.76,1,743.3,-30.5,27,50,50
2018-12-09 08:14:16.8499,172.8,86.1,50,49.83,-45,19.72,2,743.2,-30.4,27.5,50,50
2018-12-09 08:14:17.0999,172.8,86.1,50,49.83,-45,19.73,61,744.5,739.1,0,50,50
2018-12-09 08:14:17.3499,172.8,86.1,50,49.83,-45,19.73,62,425,425,0,50,50
2018-12-09 08:14:17.5999,172.8,86.1,50,49.83,-45,19.73,64,34.3,34.7,0,50,50
2018-12-09 08:14:17.8499,172.8,86.1,50,49.83,-45,19.73,3,743.3,-30.5,25,50,50
2018-12-09 08:14:18.0999,172.8,86.1,50,49.83,-45,19.73,4,743.2,-30.4,25,50,50
2018-12-09 08:14:18.3500,172.8,86.1,50,49.83,-44.9,19.73,65,-23080,-23080,0,50,50
2018-12-09 08:14:18.6000,172.8,86.1,50,49.83,-45,19.74,66,4680,4680,0,50,50
2018-12-09 08:14:18.8500,172.8,86.1,50,49.83,-45,19.73,1,743.3,-30.5,27,50,50
2018-12-09 08:14:19.1000,172.8,86.1,50,49.83,-45,19.72,2,743.2,-30.4,27.5,50,50
2018-12-09 08:14:19.3500,172.8,86.1,50,49.83,-45,19.73,65,-23080,-23080,0,50,50
2018-12-09 08:14:19.6000,172.8,86.1,50,49.83,-45,19.73,51,3.8,3.78,0,50,50
2018-12-09 08:14:19.8500,172.8,86.1,50,49.83,-45,19.74,63,50,50,0,50,50
2018-12-09 08:14:20.1000,172.8,86.1,50,49.83,-45,19.73,67,27.8,27.6,0,50,50
2018-12-09 08:14:20.3500,172.8,86.1,50,49.83,-45,19.73,52,3.8,3.77,0,50,50
2018-12-09 08:14:20.6000,172.8,86.1,50,49.83,-45,19.73,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:20.8500,172.8,86.1,50,49.83,-45,19.73,7,-23080,27.6,3.8,50,50
2018-12-09 08:14:21.1000,172.8,86.1,50,49.83,-45,19.72,1,743.3,-30.5,27,50,50
2018-12-09 08:14:21.3500,172.8,86,50,49.77,-45,19.73,2,743.2,-30.4,27.5,50,50
2018-12-09 08:14:21.5999,172.8,86,50,49.77,-45,19.7,61,744.3,738.9,0,50,50
2018-12-09 08:14:21.8500,172.8,86,50,49.77,-45,19.7,62,425,425,0,50,50
2018-12-09 08:14:22.1000,172.8,86,50,49.77,-44.9,19.67,64,34.3,34.7,0,50,50
2018-12-09 08:14:22.3500,172.8,86,50,49.77,-44.9,19.75,3,743.3,-30.5,25,50,50
2018-12-09 08:14:22.6000,172.8,86,50,49.77,-45,19.73,4,743.2,-30.4,25,50,50
2018-12-09 08:14:22.8500,172.8,86,50,49.77,-45,19.72,65,-23080,-23080,0,50,50
2018-12-09 08:14:23.1000,172.8,86,50,49.77,-45,19.73,66,4680,4680,0,50,50
2018-12-09 08:14:23.3500,172.8,86,50,49.77,-45,19.74,1,743.3,-30.5,27,50,50
2018-12-09 08:14:23.6000,172.8,86,50,49.77,-45,19.73,2,743.2,-30.4,27.5,50,50
2018-12-09 08:14:23.8500,172.8,86,50,49.77,-44.9,19.72,65,-23080,-23080,0,50,50
2018-12-09 08:14:24.1000,172.8,86,50,49.77,-44.9,19.74,51,3.8,3.77,0,50,50
2018-12-09 08:14:24.3500,172.8,86,50,49.77,-45,19.73,63,50,50,0,50,50
2018-12-09 08:14:24.6000,172.8,86,50,49.77,-45,19.73,67,27.8,27.6,0,50,50
2018-12-09 08:14:24.8500,172.8,86,50,49.77,-45,19.73,52,3.8,3.77,0,50,50
2018-12-09 08:14:25.1000,172.8,86,50,49.77,-45,19.53,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:25.3501,172.8,86,50,49.77,-45,19.53,7,-23080,27.6,3.8,50,50
2018-12-09 08:14:25.6001,172.8,86,50,49.77,-45,19.52,1,743.1,-30.5,27,50,50
2018-12-09 08:14:25.8501,172.8,86,50,49.77,-44.9,19.53,2,742.6,-30.2,27.5,50,50
2018-12-09 08:14:26.1001,172.8,86,50,49.77,-45,19.5,61,744,738.6,0,50,50
2018-12-09 08:14:26.3501,172.8,86,50,49.77,-45,19.53,62,425,425,0,50,50
2018-12-09 08:14:26.6000,172.8,86,50,49.77,-45,19.54,64,34.4,34.8,0,50,50
2018-12-09 08:14:26.8500,172.8,86,50,49.77,-45,19.53,3,743.1,-30.5,25,50,50
2018-12-09 08:14:27.1000,172.8,86,50,49.77,-45,19.54,4,742.6,-30.2,25,50,50
2018-12-09 08:14:27.3500,172.8,86,50,49.77,-45,19.53,65,-23080,-23080,0,50,50
2018-12-09 08:14:27.6000,172.8,86,50,49.77,-45,19.54,66,4680,4680,0,50,50
2018-12-09 08:14:27.8500,172.8,86,50,49.77,-45,19.53,1,743.1,-30.5,27,50,50
2018-12-09 08:14:28.1000,172.8,86,50,49.77,-45,19.52,2,742.6,-30.2,27.5,50,50
2018-12-09 08:14:28.3501,172.8,86,50,49.77,-45,19.53,65,-23080,-23080,0,50,50
2018-12-09 08:14:28.6001,172.8,86,50,49.77,-45,19.51,51,3.8,3.77,0,50,50
2018-12-09 08:14:28.8501,172.8,86,50,49.77,-45,19.55,63,50,50,0,50,50
2018-12-09 08:14:29.1000,172.8,86,50,49.77,-45,19.55,67,27.8,27.7,0,50,50
2018-12-09 08:14:29.3500,172.8,86,50,49.77,-45,19.55,52,3.8,3.77,0,50,50
2018-12-09 08:14:29.6000,172.8,86,50,49.77,-45,19.52,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:29.8500,172.8,86,50,49.77,-45,19.54,7,-23090,27.7,3.8,50,50
2018-12-09 08:14:30.1000,172.8,86,50,49.77,-45,19.53,1,743.1,-30.5,27,50,50
2018-12-09 08:14:30.3500,172.8,86,50,49.77,-45,19.53,2,742.6,-30.2,27.5,50,50
2018-12-09 08:14:30.6001,172.8,86,50,49.77,-45,19.55,61,743.7,738.4,0,50,50
2018-12-09 08:14:30.8501,172.8,86,50,49.77,-45,19.54,62,425,425,0,50,50
2018-12-09 08:14:31.1001,172.8,86,50,49.77,-45,19.54,64,34.3,34.7,0,50,50
2018-12-09 08:14:31.3501,172.8,86,50,49.77,-45,19.54,3,742.6,-30.5,25,50,50
2018-12-09 08:14:31.6001,172.8,86,50,49.77,-45,19.53,4,742.4,-30.4,25,50,50
2018-12-09 08:14:31.8501,172.8,86,50,49.77,-45,19.53,65,-23080,-23080,0,50,50
2018-12-09 08:14:32.1001,172.8,86,50,49.77,-45,19.55,66,4690,4690,0,50,50
2018-12-09 08:14:32.3501,172.8,86,50,49.77,-45,19.53,1,742.6,-30.5,27,50,50
2018-12-09 08:14:32.6001,172.8,86,50,49.77,-45,19.53,2,742.4,-30.4,27.5,50,50
2018-12-09 08:14:32.8501,172.8,86,50,49.77,-45,19.53,65,-23080,-23080,0,50,50
2018-12-09 08:14:33.1001,172.8,86,50,49.77,-45,19.54,51,3.79,3.77,0,50,50
2018-12-09 08:14:33.3501,172.8,86,50,49.77,-45,19.54,63,50,50,0,50,50
2018-12-09 08:14:33.6001,172.8,86,50,49.77,-45,19.54,67,27.8,27.7,0,50,50
2018-12-09 08:14:33.8501,172.8,86,50,49.77,-44.9,19.53,52,3.8,3.77,0,50,50
2018-12-09 08:14:34.1001,172.8,86,50,49.77,-45,19.54,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:34.3501,172.8,86,50,49.77,-45,19.53,7,-23080,27.7,3.8,50,50
2018-12-09 08:14:34.6001,172.8,86,50,49.77,-45,19.53,1,742.6,-30.5,27,50,50
2018-12-09 08:14:34.8501,172.8,86,50,49.77,-45,19.53,2,742.4,-30.4,27.5,50,50
2018-12-09 08:14:35.1001,172.8,86,50,49.77,-45,19.53,61,743.6,738.2,0,50,50
2018-12-09 08:14:35.3501,172.8,86,50,49.77,-45,19.54,62,425,425,0,50,50
2018-12-09 08:14:35.6002,172.8,86,50,49.77,-44.9,19.53,64,34.4,34.8,0,50,50
2018-12-09 08:14:35.8502,172.8,86,50,49.77,-45,19.53,3,742.6,-30.5,25,50,50
2018-12-09 08:14:36.1002,172.8,86,50,49.77,-45,19.54,4,742.4,-30.4,25,50,50
2018-12-09 08:14:36.3501,172.8,86,50,49.77,-45,19.54,65,-23080,-23080,0,50,50
2018-12-09 08:14:36.6001,172.8,86,50,49.77,-45,19.51,66,4690,4690,0,50,50
2018-12-09 08:14:36.8501,172.8,86,50,49.77,-45,19.53,1,742.6,-30.5,27,50,50
2018-12-09 08:14:37.1001,172.8,86,50,49.77,-45,19.53,2,742.4,-30.4,27.5,50,50
2018-12-09 08:14:37.3501,172.8,86,50,49.77,-44.9,19.52,65,-23080,-23080,0,50,50
2018-12-09 08:14:37.6001,172.8,86,50,49.77,-45,19.49,51,3.79,3.77,0,50,50
2018-12-09 08:14:37.8502,172.8,86,50,49.77,-45,19.53,63,50,50,0,50,50
2018-12-09 08:14:38.1002,172.8,86,50,49.77,-45,19.53,67,27.8,27.7,0,50,50
2018-12-09 08:14:38.3502,172.8,86,49.75,49.77,-45,19.54,52,3.79,3.77,0,50,50
2018-12-09 08:14:38.6002,172.8,86,49.75,49.77,-45,19.53,6,-23080,27.8,3.8,50,50
2018-12-09 08:14:38.8502,172.8,86,49.75,49.77,-45,19.52,7,-23080,27.7,3.8,50,50
2018-12-09 08:14:39.1002,172.8,86,49.75,49.77,-45,19.55,1,742.2,-30.5,27,50,50
2018-12-09 08:14:39.3502,172.8,85.9,49.75,49.71,-44.9,19.53,2,742,-30.5,27.5,50,50
2018-12-09 08:14:39.6002,172.8,85.9,49.75,49.71,-45,19.53,61,743.5,738.1,0,50,50
2018-12-09 08:14:39.8502,172.8,85.9,49.75,49.71,-45,19.53,62,425,425,0,50,50
2018-12-09 08:14:40.1002,172.8,85.9,49.75,49.71,-45,19.54,64,34.3,34.7,0,50,50
2018-12-09 08:14:40.3502,172.8,85.9,49.75,49.71,-45,19.54,3,742.2,-30.5,25,50,50
2018-12-09 08:14:40.6002,172.8,85.9,49.75,49.71,-45,19.53,4,742,-30.5,25,50,50
2018-12-09 08:14:40.8502,172.8,85.9,49.75,49.71,-45,19.54,65,-23070,-23080,0,50,50
2018-12-09 08:14:41.1002,172.8,85.8,49.75,49.65,-44.9,19.53,66,4680,4680,0,50,50
2018-12-09 08:14:41.3502,172.8,85.8,49.75,49.65,-45,19.54,1,742.2,-30.5,27,50,50
2018-12-09 08:14:41.6002,172.8,85.8,49.75,49.65,-45,19.53,2,742,-30.5,27.5,50,50
2018-12-09 08:14:41.8502,172.8,85.8,49.75,49.65,-45,19.53,65,-23060,-23080,0,50,50
2018-12-09 08:14:42.1002,172.8,85.8,49.75,49.65,-45,19.54,51,3.79,3.77,0,50,50
2018-12-09 08:14:42.3502,172.8,85.8,49.75,49.65,-45,19.53,63,50,50,0,50,50
2018-12-09 08:14:42.6002,172.8,85.8,49.75,49.65,-44.9,19.54,67,27.8,27.7,0,50,50
2018-12-09 08:14:42.8502,172.8,85.8,49.75,49.65,-45,19.53,52,3.79,3.77,0,50,50
2018-12-09 08:14:43.1002,172.8,85.8,49.75,49.65,-44.9,19.54,6,-23060,27.8,3.8,50,50
2018-12-09 08:14:43.3502,172.8,85.8,49.75,49.65,-45,19.53,7,-23080,27.7,3.8,50,50
2018-12-09 08:14:43.6002,172.8,85.8,49.75,49.65,-45,19.56,1,742.2,-30.5,27,50,50
2018-12-09 08:14:43.8503,172.8,85.8,49.75,49.65,-45,19.53,2,742,-30.5,27.5,50,50
2018-12-09 08:14:44.1003,172.8,85.8,49.5,49.65,-45,19.53,61,743.2,737.8,0,50,50
2018-12-09 08:14:44.3503,172.8,85.8,49.5,49.65,-45,19.54,62,425,425,0,50,50
2018-12-09 08:14:44.6002,172.8,85.8,49.5,49.65,-45,19.53,64,34.3,34.7,0,50,50
2018-12-09 08:14:44.8502,172.8,85.8,49.5,49.65,-44.9,19.53,3,742.2,-30.5,25,50,50
2018-12-09 08:14:45.1002,172.8,85.8,49.5,49.65,-45,19.53,4,742,-30.5,25,50,50
2018-12-09 08:14:45.3502,172.8,85.8,49.5,49.65,-45,19.53,65,-23050,-23080,0,50,50
2018-12-09 08:14:45.6002,172.8,85.8,49.5,49.65,-45,19.53,66,4690,4690,0,49.5,49.5
2018-12-09 08:14:45.8502,172.8,85.8,49.5,49.65,-45,19.54,1,741.9,-30.5,27,49.5,49.5
2018-12-09 08:14:46.1002,172.8,85.8,49.5,49.65,-44.9,19.54,2,741.7,-30.4,27.5,49.5,49.5
2018-12-09 08:14:46.3502,172.8,85.8,49.5,49.65,-44.9,19.53,65,-23050,-23070,0,49.5,49.5
2018-12-09 08:14:46.6002,172.8,85.8,49.5,49.65,-44.9,19.54,51,3.79,3.77,0,49.5,49.5
2018-12-09 08:14:46.8502,172.8,85.8,49.5,49.65,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:14:47.1002,172.8,85.8,49.5,49.65,-45,19.54,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:14:47.3502,172.8,85.8,49.5,49.65,-45,19.53,52,3.79,3.77,0,49.5,49.5
2018-12-09 08:14:47.6003,172.8,85.8,49.5,49.65,-45,19.53,6,-23060,27.8,3.8,49.5,49.5
2018-12-09 08:14:47.8503,172.8,85.8,49.5,49.65,-44.9,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:14:48.1003,172.8,85.8,49.5,49.65,-44.9,19.53,1,741.9,-30.5,27,49.5,49.5
2018-12-09 08:14:48.3503,172.8,85.8,49.5,49.65,-44.9,19.53,2,741.7,-30.4,27.5,49.5,49.5
2018-12-09 08:14:48.6002,172.8,85.8,49.5,49.65,-45,19.54,61,743.1,737.7,0,49.5,49.5
2018-12-09 08:14:48.8502,172.8,85.8,49.5,49.65,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:14:49.1002,172.8,85.8,49.5,49.65,-45,19.53,64,34.4,34.7,0,49.5,49.5
2018-12-09 08:14:49.3502,172.8,85.8,49.5,49.65,-44.9,19.53,3,741.9,-30.5,25,49.5,49.5
2018-12-09 08:14:49.6002,172.8,85.8,49.5,49.65,-45,19.54,4,741.7,-30.4,25,49.5,49.5
2018-12-09 08:14:49.8502,172.8,85.8,49.5,49.65,-44.9,19.53,65,-23120,-23010,0,49.5,49.5
2018-12-09 08:14:50.1002,172.8,85.8,49.5,49.65,-44.9,19.53,66,4680,4680,0,49.5,49.5
2018-12-09 08:14:50.3502,172.8,85.8,49.5,49.65,-44.9,19.53,1,741.9,-30.5,27,49.5,49.5
2018-12-09 08:14:50.6002,172.8,85.8,49.5,49.65,-45,19.53,2,741.7,-30.4,27.5,49.5,49.5
2018-12-09 08:14:50.8502,172.8,85.8,49.5,49.65,-45,19.53,65,-23120,-23010,0,49.5,49.5
2018-12-09 08:14:51.1002,172.8,85.8,49.5,49.65,-45,19.53,51,3.79,3.77,0,49.5,49.5
2018-12-09 08:14:51.3502,172.8,85.8,49.5,49.65,-44.9,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:14:51.6003,172.8,85.8,49.5,49.65,-44.9,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:14:51.8503,172.8,85.8,49.5,49.65,-45,19.44,52,3.79,3.77,0,49.5,49.5
2018-12-09 08:14:52.1004,172.8,85.8,49.5,49.65,-45,19.49,6,-23120,27.8,3.8,49.5,49.5
2018-12-09 08:14:52.3504,172.8,85.8,49.5,49.65,-45,19.56,7,-23000,27.7,3.8,49.5,49.5
2018-12-09 08:14:52.6003,172.8,85.8,49.5,49.65,-45,19.52,1,741.9,-30.5,27,49.5,49.5
2018-12-09 08:14:52.8503,172.8,85.8,49.5,49.65,-44.9,19.55,2,741.7,-30.4,27.5,49.5,49.5
2018-12-09 08:14:53.1003,172.8,85.8,49.5,49.65,-44.9,19.55,61,742.8,737.6,0,49.5,49.5
2018-12-09 08:14:53.3503,172.8,85.8,49.5,49.65,-44.9,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:14:53.6003,172.8,85.8,49.5,49.65,-45,19.54,64,34.5,34.7,0,49.5,49.5
2018-12-09 08:14:53.8503,172.8,85.8,49.5,49.65,-45,19.53,3,741.7,-30.6,25,49.5,49.5
2018-12-09 08:14:54.1003,172.8,85.8,49.5,49.65,-45,19.53,4,741.4,-30.2,25,49.5,49.5
2018-12-09 08:14:54.3503,172.8,85.8,49.5,49.65,-45,19.53,65,-23130,-23010,0,49.5,49.5
2018-12-09 08:14:54.6003,172.8,85.8,49.5,49.65,-45,19.54,66,4690,4690,0,49.5,49.5
2018-12-09 08:14:54.8504,172.8,85.8,49.5,49.65,-45,19.54,1,741.7,-30.6,27,49.5,49.5
2018-12-09 08:14:55.1004,172.8,85.8,49.5,49.65,-45,19.54,2,741.4,-30.2,27.5,49.5,49.5
2018-12-09 08:14:55.3504,172.8,85.8,49.5,49.65,-45,19.53,65,-23130,-23010,0,49.5,49.5
2018-12-09 08:14:55.6004,172.8,85.8,49.5,49.65,-45,19.52,51,3.79,3.77,0,49.5,49.5
2018-12-09 08:14:55.8504,172.8,85.8,49.5,49.65,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:14:56.1003,172.8,85.8,49.5,49.65,-45,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:14:56.3503,172.8,85.8,49.5,49.65,-44.9,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:14:56.6003,172.8,85.8,49.5,49.65,-44.9,19.53,6,-23060,27.8,3.8,49.5,49.5
2018-12-09 08:14:56.8504,172.8,85.8,49.5,49.65,-45,19.53,7,-23070,27.7,3.8,49.5,49.5
2018-12-09 08:14:57.1004,172.8,85.8,49.5,49.65,-45,19.53,1,741.7,-30.6,27,49.5,49.5
2018-12-09 08:14:57.3504,172.8,85.8,49.5,49.65,-45,19.53,2,741.4,-30.2,27.5,49.5,49.5
2018-12-09 08:14:57.6004,172.8,85.8,49.5,49.65,-45,19.53,61,742.8,737.4,0,49.5,49.5
2018-12-09 08:14:57.8504,172.8,85.8,49.5,49.65,-45,19.54,62,425,425,0,49.5,49.5
2018-12-09 08:14:58.1004,172.8,85.8,49.5,49.65,-44.9,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:14:58.3504,172.8,85.6,49.5,49.54,-45,19.53,3,741.7,-30.6,25,49.5,49.5
2018-12-09 08:14:58.6004,172.8,85.6,49.5,49.54,-45,19.54,4,741.4,-30.2,25,49.5,49.5
2018-12-09 08:14:58.8504,172.8,85.6,49.5,49.54,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:14:59.1004,172.8,85.6,49.5,49.54,-45,19.53,66,4690,4690,0,49.5,49.5
2018-12-09 08:14:59.3504,172.8,85.6,49.5,49.54,-45,19.53,1,741.7,-30.6,27,49.5,49.5
2018-12-09 08:14:59.6004,172.8,85.6,49.5,49.54,-44.9,19.53,2,741.4,-30.2,27.5,49.5,49.5
2018-12-09 08:14:59.8504,172.8,85.6,49.5,49.54,-44.9,19.53,65,-23070,-23080,0,49.5,49.5
2018-12-09 08:15:00.1003,172.8,85.6,49.5,49.54,-44.9,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:00.3503,172.8,85.6,49.5,49.54,-45,19.54,63,50,50,0,49.5,49.5
2018-12-09 08:15:00.6003,172.8,85.6,49.5,49.54,-45,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:00.8504,172.8,85.6,49.5,49.54,-45,19.54,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:01.1004,172.8,85.6,49.5,49.54,-45,19.52,6,-23070,27.8,3.8,49.5,49.5
2018-12-09 08:15:01.3504,172.8,85.6,49.5,49.54,-45,19.42,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:01.6005,172.8,85.6,49.5,49.54,-44.9,19.48,1,741.4,-30.5,27,49.5,49.5
2018-12-09 08:15:01.8504,172.8,85.6,49.5,49.54,-45,19.5,2,741.2,-30.5,27.5,49.5,49.5
2018-12-09 08:15:02.1004,172.8,85.6,49.5,49.54,-45,19.51,61,742.6,737.3,0,49.5,49.5
2018-12-09 08:15:02.3504,172.8,85.6,49.5,49.54,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:02.6004,172.8,85.6,49.5,49.54,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:02.8504,172.8,85.6,49.5,49.54,-45,19.54,3,741.4,-30.5,25,49.5,49.5
2018-12-09 08:15:03.1004,172.8,85.6,49.5,49.54,-44.9,19.53,4,741.2,-30.5,25,49.5,49.5
2018-12-09 08:15:03.3504,172.8,85.6,49.5,49.54,-44.9,19.53,65,-23070,-23080,0,49.5,49.5
2018-12-09 08:15:03.6004,172.8,85.6,49.5,49.54,-45,19.54,66,4690,4690,0,49.5,49.5
2018-12-09 08:15:03.8504,172.8,85.6,49.5,49.54,-45,19.54,1,741.4,-30.5,27,49.5,49.5
2018-12-09 08:15:04.1004,172.8,85.6,49.5,49.54,-45,19.54,2,741.2,-30.5,27.5,49.5,49.5
2018-12-09 08:15:04.3504,172.8,85.6,49.5,49.54,-45,19.53,65,-23070,-23080,0,49.5,49.5
2018-12-09 08:15:04.6004,172.8,85.6,49.5,49.54,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:04.8504,172.8,85.6,49.5,49.54,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:05.1004,172.8,85.6,49.5,49.54,-44.9,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:05.3504,172.8,85.6,49.5,49.54,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:05.6004,172.8,85.6,49.5,49.54,-45,19.53,6,-23070,27.8,3.8,49.5,49.5
2018-12-09 08:15:05.8503,172.8,85.6,49.5,49.54,-45,19.53,7,-23070,27.7,3.8,49.5,49.5
2018-12-09 08:15:06.1003,172.8,85.6,49.5,49.54,-45,19.54,1,741.4,-30.5,27,49.5,49.5
2018-12-09 08:15:06.3503,172.8,85.6,49.5,49.54,-45,19.53,2,741.2,-30.5,27.5,49.5,49.5
2018-12-09 08:15:06.6003,172.8,85.6,49.5,49.54,-44.9,19.53,61,742.4,737.1,0,49.5,49.5
2018-12-09 08:15:06.8504,172.8,85.6,49.5,49.54,-44.9,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:07.1004,172.8,85.6,49.5,49.54,-45,19.53,64,34.3,34.7,0,49.5,49.5
2018-12-09 08:15:07.3504,172.8,85.6,49.5,49.54,-45,19.53,3,741.2,-30.5,25,49.5,49.5
2018-12-09 08:15:07.6005,172.8,85.6,49.5,49.54,-45,19.53,4,741,-30.5,25,49.5,49.5
2018-12-09 08:15:07.8505,172.8,85.6,49.5,49.54,-45,19.58,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:08.1005,172.8,85.6,49.5,49.54,-45,19.54,66,4690,4690,0,49.5,49.5
2018-12-09 08:15:08.3505,172.8,85.6,49.5,49.54,-44.9,19.53,1,741.2,-30.5,27,49.5,49.5
2018-12-09 08:15:08.6006,172.8,85.6,49.5,49.54,-45,19.54,2,741,-30.5,27.5,49.5,49.5
2018-12-09 08:15:08.8506,172.8,85.6,49.5,49.54,-45,19.53,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:15:09.1006,172.8,85.6,49.5,49.54,-45,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:09.3506,172.8,85.6,49.5,49.54,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:09.6006,172.8,85.6,49.5,49.54,-45,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:09.8505,172.8,85.6,49.5,49.54,-44.9,19.54,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:10.1005,172.8,85.6,49.5,49.54,-45,19.53,6,-23070,27.8,3.8,49.5,49.5
2018-12-09 08:15:10.3505,172.8,85.6,49.5,49.54,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:10.6005,172.8,85.6,49.5,49.54,-45,19.54,1,741.2,-30.5,27,49.5,49.5
2018-12-09 08:15:10.8505,172.8,85.6,49.5,49.54,-45,19.53,2,741,-30.5,27.5,49.5,49.5
2018-12-09 08:15:11.1005,172.8,85.6,49.5,49.54,-45,19.53,61,742.4,737,0,49.5,49.5
2018-12-09 08:15:11.3505,172.8,85.6,49.5,49.54,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:11.6005,172.8,85.6,49.5,49.54,-45,19.53,64,34.3,34.8,0,49.5,49.5
2018-12-09 08:15:11.8505,172.8,85.6,49.5,49.54,-45,19.49,3,741.2,-30.5,25,49.5,49.5
2018-12-09 08:15:12.1005,172.8,85.6,49.5,49.54,-45,19.53,4,741,-30.5,25,49.5,49.5
2018-12-09 08:15:12.3505,172.8,85.6,49.5,49.54,-45,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:15:12.6005,172.8,85.6,49.5,49.54,-45,19.55,66,4690,4690,0,49.5,49.5
2018-12-09 08:15:12.8505,172.8,85.6,49.5,49.54,-45,19.53,1,741.2,-30.5,27,49.5,49.5
2018-12-09 08:15:13.1005,172.8,85.6,49.5,49.54,-45,19.53,2,741,-30.5,27.5,49.5,49.5
2018-12-09 08:15:13.3505,172.8,85.6,49.5,49.54,-45,19.54,65,-23070,-23080,0,49.5,49.5
2018-12-09 08:15:13.6005,172.8,85.6,49.5,49.54,-44.9,19.53,51,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:13.8505,172.8,85.6,49.5,49.54,-44.9,19.52,63,50,50,0,49.5,49.5
2018-12-09 08:15:14.1005,172.8,85.6,49.5,49.54,-45,19.54,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:14.3505,172.8,85.6,49.5,49.54,-45,19.55,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:14.6005,172.8,85.6,49.5,49.54,-45,19.52,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:14.8505,172.8,85.6,49.5,49.54,-45,19.54,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:15.1005,172.8,85.5,49.5,49.48,-45,19.53,1,741.1,-30.5,27,49.5,49.5
2018-12-09 08:15:15.3505,172.8,85.4,49.5,49.42,-45,19.53,2,740.7,-30.5,27.5,49.5,49.5
2018-12-09 08:15:15.6005,172.8,85.4,49.5,49.42,-45,19.53,61,742.2,736.8,0,49.5,49.5
2018-12-09 08:15:15.8505,172.8,85.4,49.5,49.42,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:16.1005,172.8,85.4,49.5,49.42,-45,19.51,64,34.3,34.7,0,49.5,49.5
2018-12-09 08:15:16.3505,172.8,85.4,49.5,49.42,-45,19.54,3,741.1,-30.5,25,49.5,49.5
2018-12-09 08:15:16.6005,172.8,85.4,49.5,49.42,-45,19.53,4,740.7,-30.5,25,49.5,49.5
2018-12-09 08:15:16.8505,172.8,85.4,49.5,49.42,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:17.1005,172.8,85.4,49.5,49.42,-45,19.53,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:17.3505,172.8,85.4,49.5,49.42,-45,19.53,1,741.1,-30.5,27,49.5,49.5
2018-12-09 08:15:17.6006,172.8,85.4,49.5,49.42,-45,19.52,2,740.7,-30.5,27.5,49.5,49.5
2018-12-09 08:15:17.8506,172.8,85.4,49.5,49.42,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:18.1006,172.8,85.3,49.5,49.36,-45,19.54,51,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:18.3506,172.8,85.3,49.5,49.36,-45,19.54,63,50,50,0,49.5,49.5
2018-12-09 08:15:18.6005,172.8,85.3,49.5,49.36,-45,19.55,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:18.8505,172.8,85.3,49.5,49.36,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:19.1005,172.8,85.3,49.5,49.36,-45,19.53,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:19.3505,172.8,85.3,49.5,49.36,-45,19.53,7,-23070,27.7,3.8,49.5,49.5
2018-12-09 08:15:19.6006,172.8,85.3,49.5,49.36,-45,19.53,1,741.1,-30.5,27,49.5,49.5
2018-12-09 08:15:19.8506,172.8,85.3,49.5,49.36,-45,19.53,2,740.7,-30.5,27.5,49.5,49.5
2018-12-09 08:15:20.1006,172.8,85.3,49.5,49.36,-45,19.54,61,742.1,736.7,0,49.5,49.5
2018-12-09 08:15:20.3506,172.8,85.3,49.5,49.36,-45,19.55,62,425,425,0,49.5,49.5
2018-12-09 08:15:20.6006,172.8,85.3,49.5,49.36,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:20.8506,172.8,85.3,49.5,49.36,-45,19.53,3,741.1,-30.5,25,49.5,49.5
2018-12-09 08:15:21.1006,172.8,85.3,49.5,49.36,-45,19.5,4,740.7,-30.5,25,49.5,49.5
2018-12-09 08:15:21.3506,172.8,85.3,49.5,49.36,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:21.6006,172.8,85.3,49.5,49.36,-45,19.52,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:21.8506,172.8,85.3,49.5,49.36,-45,19.53,1,740.7,-30.5,27,49.5,49.5
2018-12-09 08:15:22.1006,172.8,85.3,49.5,49.36,-44.9,19.52,2,740.6,-30.5,27.5,49.5,49.5
2018-12-09 08:15:22.3506,172.8,85.3,49.5,49.36,-45,19.51,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:15:22.6006,172.8,85.3,49.5,49.36,-45,19.52,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:22.8506,172.8,85.3,49.5,49.36,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:23.1006,172.8,85.3,49.5,49.36,-45,19.52,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:23.3506,172.8,85.3,49.5,49.36,-45,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:23.6006,172.8,85.3,49.5,49.36,-45,19.53,6,-23070,27.8,3.8,49.5,49.5
2018-12-09 08:15:23.8506,172.8,85.3,49.5,49.36,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:24.1007,172.8,85.3,49.5,49.36,-44.9,19.53,1,740.7,-30.5,27,49.5,49.5
2018-12-09 08:15:24.3506,172.8,85.3,49.5,49.36,-45,19.5,2,740.6,-30.5,27.5,49.5,49.5
2018-12-09 08:15:24.6006,172.8,85.3,49.5,49.36,-45,19.51,61,742.1,736.7,0,49.5,49.5
2018-12-09 08:15:24.8506,172.8,85.3,49.5,49.36,-45,19.52,62,425,425,0,49.5,49.5
2018-12-09 08:15:25.1006,172.8,85.3,49.5,49.36,-45,19.54,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:25.3506,172.8,85.3,49.5,49.36,-45,19.53,3,740.7,-30.5,25,49.5,49.5
2018-12-09 08:15:25.6006,172.8,85.3,49.5,49.36,-45,19.53,4,740.6,-30.5,25,49.5,49.5
2018-12-09 08:15:25.8506,172.8,85.3,49.5,49.36,-45,19.51,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:26.1007,172.8,85.3,49.5,49.36,-45,19.53,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:26.3507,172.8,85.3,49.5,49.36,-45,19.55,1,740.7,-30.5,27,49.5,49.5
2018-12-09 08:15:26.6006,172.8,85.3,49.5,49.36,-45,19.53,2,740.6,-30.5,27.5,49.5,49.5
2018-12-09 08:15:26.8506,172.8,85.3,49.5,49.36,-45,19.52,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:15:27.1006,172.8,85.3,49.5,49.36,-45,19.53,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:27.3506,172.8,85.3,49.5,49.36,-44.9,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:27.6007,172.8,85.3,49.5,49.36,-44.9,19.53,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:27.8508,172.8,85.3,49.5,49.36,-45,19.54,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:28.1008,172.8,85.3,49.5,49.36,-45,19.52,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:28.3508,172.8,85.3,49.5,49.36,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:28.6008,172.8,85.3,49.5,49.36,-45,19.54,1,740.7,-30.5,27,49.5,49.5
2018-12-09 08:15:28.8507,172.8,85.3,49.5,49.36,-44.9,19.53,2,740.6,-30.5,27.5,49.5,49.5
2018-12-09 08:15:29.1007,172.8,85.3,49.5,49.36,-45,19.52,61,741.9,736.5,0,49.5,49.5
2018-12-09 08:15:29.3507,172.8,85.3,49.5,49.36,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:29.6007,172.8,85.3,49.5,49.36,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:29.8507,172.8,85.3,49.5,49.36,-45,19.51,3,740.6,-30.5,25,49.5,49.5
2018-12-09 08:15:30.1007,172.8,85.3,49.5,49.36,-45,19.53,4,740.5,-30.5,25,49.5,49.5
2018-12-09 08:15:30.3507,172.8,85.3,49.5,49.36,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:30.6007,172.8,85.3,49.5,49.36,-44.9,19.53,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:30.8507,172.8,85.3,49.5,49.36,-45,19.53,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:31.1007,172.8,85.3,49.5,49.36,-45,19.53,2,740.5,-30.5,27.5,49.5,49.5
2018-12-09 08:15:31.3507,172.8,85.3,49.5,49.36,-45,19.52,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:31.6007,172.8,85.3,49.5,49.36,-45,19.54,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:31.8507,172.8,85.3,49.5,49.36,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:32.1007,172.8,85.3,49.5,49.36,-45,19.54,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:32.3507,172.8,85.3,49.5,49.36,-44.9,19.53,52,3.79,3.76,0,49.5,49.5
2018-12-09 08:15:32.6007,172.8,85.3,49.5,49.36,-45,19.53,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:32.8507,172.8,85.3,49.5,49.36,-45,19.51,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:33.1007,172.8,85.3,49.5,49.36,-45,19.53,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:33.3507,172.8,85.3,49.5,49.36,-45,19.67,2,740.5,-30.5,27.5,49.5,49.5
2018-12-09 08:15:33.6007,172.8,85.3,49.5,49.36,-45,19.54,61,741.8,736.4,0,49.5,49.5
2018-12-09 08:15:33.8507,172.8,85.3,49.5,49.36,-45,19.51,62,425,425,0,49.5,49.5
2018-12-09 08:15:34.1007,172.8,85.3,49.5,49.36,-45,19.63,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:34.3507,172.8,85.3,49.5,49.36,-45,19.53,3,740.6,-30.5,25,49.5,49.5
2018-12-09 08:15:34.6007,172.8,85.3,49.5,49.36,-45,19.53,4,740.5,-30.5,25,49.5,49.5
2018-12-09 08:15:34.8507,172.8,85.3,49.5,49.36,-45,19.52,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:35.1007,172.8,85.3,49.5,49.36,-45,19.54,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:35.3508,172.8,85.2,49.5,49.31,-45,19.53,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:35.6008,172.8,85.2,49.5,49.31,-45,19.53,2,740.5,-30.5,27.5,49.5,49.5
2018-12-09 08:15:35.8508,172.8,85.2,49.5,49.31,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:36.1008,172.8,85.2,49.5,49.31,-44.9,19.48,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:36.3508,172.8,85.2,49.5,49.31,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:36.6008,172.8,85.2,49.5,49.31,-45,19.54,67,27.8,27.7,0,49.5,49.5
2018-12-09 08:15:36.8508,172.8,85.2,49.5,49.31,-45,19.54,52,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:37.1008,172.8,85.2,49.5,49.31,-45,19.53,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:37.3508,172.8,85.2,49.5,49.31,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:37.6008,172.8,85.2,49.5,49.31,-44.9,19.54,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:37.8508,172.8,85.2,49.5,49.31,-45,19.54,2,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:38.1009,172.8,85.2,49.5,49.31,-45,19.53,61,741.6,736.4,0,49.5,49.5
2018-12-09 08:15:38.3509,172.8,85.2,49.5,49.31,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:38.6009,172.8,85.2,49.5,49.31,-45,19.53,64,34.3,34.7,0,49.5,49.5
2018-12-09 08:15:38.8509,172.8,85.2,49.5,49.31,-45,19.55,3,740.6,-30.5,25,49.5,49.5
2018-12-09 08:15:39.1009,172.8,85.2,49.5,49.31,-45,19.53,4,740.2,-30.5,25,49.5,49.5
2018-12-09 08:15:39.3509,172.8,85.2,49.5,49.31,-44.9,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:39.6009,172.8,85.2,49.5,49.31,-45,19.52,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:39.8509,172.8,85.2,49.5,49.31,-45,19.53,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:40.1008,172.8,85.2,49.5,49.31,-45,19.53,2,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:40.3508,172.8,85.2,49.5,49.31,-45,19.54,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:40.6007,172.8,85.2,49.5,49.31,-45,19.53,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:40.8508,172.8,85.2,49.5,49.31,-44.9,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:41.1008,172.8,85.2,49.5,49.31,-44.9,19.54,67,27.9,27.7,0,49.5,49.5
2018-12-09 08:15:41.3508,172.8,85.2,49.5,49.31,-45,19.54,52,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:41.6009,172.8,85.2,49.5,49.31,-45,19.52,6,-23080,27.8,3.8,49.5,49.5
2018-12-09 08:15:41.8509,172.8,85.2,49.5,49.31,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:42.1008,172.8,85.2,49.5,49.31,-45,19.53,1,740.6,-30.5,27,49.5,49.5
2018-12-09 08:15:42.3508,172.8,85.2,49.5,49.31,-45,19.53,2,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:42.6008,172.8,85.2,49.5,49.31,-44.9,19.44,61,741.5,736.2,0,49.5,49.5
2018-12-09 08:15:42.8508,172.8,85.2,49.5,49.31,-45,19.56,62,425,425,0,49.5,49.5
2018-12-09 08:15:43.1008,172.8,85.2,49.5,49.31,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:43.3508,172.8,85.2,49.5,49.31,-45,19.52,3,740.6,-30.5,25,49.5,49.5
2018-12-09 08:15:43.6009,172.8,85.2,49.5,49.31,-45,19.54,4,740.1,-30.5,25,49.5,49.5
2018-12-09 08:15:43.8509,172.8,85.2,49.5,49.31,-45,19.54,65,-23070,-23070,0,49.5,49.5
2018-12-09 08:15:44.1009,172.8,85.2,49.5,49.31,-45,19.53,66,4670,4670,0,49.5,49.5
2018-12-09 08:15:44.3508,172.8,85.2,49.5,49.31,-44.9,19.53,1,740.3,-30.5,27,49.5,49.5
2018-12-09 08:15:44.6008,172.8,85.2,49.5,49.31,-45,19.52,2,740.1,-30.5,27,49.5,49.5
2018-12-09 08:15:44.8508,172.8,85.2,49.5,49.31,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:45.1008,172.8,85.2,49.5,49.31,-45,19.52,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:45.3509,172.8,85.2,49.5,49.31,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:45.6009,172.8,85.2,49.5,49.31,-45,19.53,67,27.9,27.7,0,49.5,49.5
2018-12-09 08:15:45.8509,172.8,85.2,49.5,49.31,-45,19.51,52,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:46.1009,172.8,85.2,49.5,49.31,-44.9,19.53,6,-23080,27.9,3.8,49.5,49.5
2018-12-09 08:15:46.3509,172.8,85.2,49.5,49.31,-45,19.46,7,-23070,27.7,3.8,49.5,49.5
2018-12-09 08:15:46.6009,172.8,85.2,49.5,49.31,-45,19.52,1,740.3,-30.5,27,49.5,49.5
2018-12-09 08:15:46.8509,172.8,85.2,49.5,49.31,-45,19.54,2,740.1,-30.5,27,49.5,49.5
2018-12-09 08:15:47.1009,172.8,85.2,49.5,49.31,-45,19.54,61,741.6,736.2,0,49.5,49.5
2018-12-09 08:15:47.3509,172.8,85.2,49.5,49.31,-45,19.52,62,425,425,0,49.5,49.5
2018-12-09 08:15:47.6009,172.8,85.2,49.5,49.31,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:47.8509,172.8,85.2,49.5,49.31,-44.9,19.52,3,740.3,-30.5,25,49.5,49.5
2018-12-09 08:15:48.1009,172.8,85.2,49.5,49.31,-45,19.52,4,740.1,-30.5,25,49.5,49.5
2018-12-09 08:15:48.3509,172.8,85.2,49.5,49.31,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:48.6009,172.8,85.2,49.5,49.31,-45,19.53,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:48.8510,172.8,85.2,49.5,49.31,-45,19.53,1,740.3,-30.5,27,49.5,49.5
2018-12-09 08:15:49.1009,172.8,85.2,49.5,49.31,-45,19.54,2,740.1,-30.5,27,49.5,49.5
2018-12-09 08:15:49.3509,172.8,85.2,49.5,49.31,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:49.6009,172.8,85.2,49.5,49.31,-44.9,19.56,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:49.8509,172.8,85.2,49.5,49.31,-45,19.53,63,50,50,0,49.5,49.5
2018-12-09 08:15:50.1009,172.8,85.2,49.5,49.31,-45,19.53,67,27.9,27.7,0,49.5,49.5
2018-12-09 08:15:50.3509,172.8,85.2,49.5,49.31,-45,19.56,52,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:50.6009,172.8,85.2,49.5,49.31,-45,19.53,6,-23070,27.9,3.8,49.5,49.5
2018-12-09 08:15:50.8509,172.8,85.2,49.5,49.31,-45,19.53,7,-23070,27.7,3.8,49.5,49.5
2018-12-09 08:15:51.1009,172.8,85.2,49.5,49.31,-45,19.53,1,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:51.3509,172.8,85.1,49.5,49.25,-44.9,19.51,2,740,-30.5,27,49.5,49.5
2018-12-09 08:15:51.6009,172.8,85.1,49.5,49.25,-45,19.53,61,741.4,736,0,49.5,49.5
2018-12-09 08:15:51.8510,172.8,85.1,49.5,49.25,-45,19.53,62,425,425,0,49.5,49.5
2018-12-09 08:15:52.1010,172.8,85,49.5,49.19,-45,19.53,64,34.4,34.8,0,49.5,49.5
2018-12-09 08:15:52.3510,172.8,85,49.5,49.19,-45,19.53,3,740.2,-30.5,25,49.5,49.5
2018-12-09 08:15:52.6009,172.8,85,49.5,49.19,-45,19.53,4,740,-30.5,25,49.5,49.5
2018-12-09 08:15:52.8509,172.8,85,49.5,49.19,-45,19.53,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:53.1009,172.8,85,49.5,49.19,-45,19.53,66,4690,4690,0,49.5,49.5
2018-12-09 08:15:53.3509,172.8,85,49.5,49.19,-45,19.53,1,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:53.6009,172.8,85,49.5,49.19,-45,19.52,2,740,-30.5,27,49.5,49.5
2018-12-09 08:15:53.8509,172.8,85,49.5,49.19,-45,19.52,65,-23080,-23080,0,49.5,49.5
2018-12-09 08:15:54.1009,172.8,85,49.5,49.19,-45,19.53,51,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:54.3509,172.8,85,49.5,49.19,-44.9,19.52,63,50,50,0,49.5,49.5
2018-12-09 08:15:54.6009,172.8,85,49.5,49.19,-45,19.53,67,27.9,27.7,0,49.5,49.5
2018-12-09 08:15:54.8510,172.8,85,49.5,49.19,-45,19.53,52,3.78,3.76,0,49.5,49.5
2018-12-09 08:15:55.1010,172.8,85,49.5,49.19,-45,19.54,6,-23080,27.9,3.8,49.5,49.5
2018-12-09 08:15:55.3510,172.8,84.9,49.25,49.13,-45,19.53,7,-23080,27.7,3.8,49.5,49.5
2018-12-09 08:15:55.6010,172.8,84.9,49.25,49.13,-45,19.54,1,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:55.8510,172.8,84.9,49.25,49.13,-44.9,19.53,2,740,-30.5,27,49.5,49.5
2018-12-09 08:15:56.1010,172.8,84.9,49.25,49.13,-44.9,19.65,61,741.3,736,0,49.5,49.5
2018-12-09 08:15:56.3510,172.8,84.9,49.25,49.13,-44.9,19.48,62,425,425,0,49.5,49.5
2018-12-09 08:15:56.6010,172.8,84.9,49.25,49.13,-45,19.5,64,34.3,34.7,0,49.5,49.5
2018-12-09 08:15:56.8509,172.8,84.9,49.25,49.13,-45,19.54,3,740.2,-30.5,25,49.5,49.5
2018-12-09 08:15:57.1009,172.8,84.9,49.25,49.13,-45,19.53,4,740,-30.5,25,49.5,49.5
2018-12-09 08:15:57.3509,172.8,84.9,49.25,49.13,-45,19.52,65,-23070,-23080,0,49.5,49.5
2018-12-09 08:15:57.6010,172.8,84.9,49.25,49.13,-44.9,19.5,66,4680,4680,0,49.5,49.5
2018-12-09 08:15:57.8510,172.8,84.9,49.25,49.13,-45,19.53,1,740.2,-30.5,27,49.5,49.5
2018-12-09 08:15:58.1010,172.8,84.9,49.25,49.13,-45,19.53,2,739.9,-30.5,27,49,49.5
2018-12-09 08:15:58.3510,172.8,84.9,49.25,49.13,-45,19.54,65,-23070,-23080,0,49,49.5
2018-12-09 08:15:58.6009,172.8,84.9,49.25,49.13,-45,19.53,51,3.78,3.76,0,49,49.5
2018-12-09 08:15:58.8509,172.8,84.9,49.25,49.13,-45,19.53,63,50,50,0,49,49.5
2018-12-09 08:15:59.1009,172.8,84.9,49.25,49.13,-45,19.53,67,27.9,27.7,0,49,49.5
2018-12-09 08:15:59.3509,172.8,84.9,49.25,49.13,-44.9,19.53,52,3.78,3.76,0,49,49.5
2018-12-09 08:15:59.6009,172.8,84.9,49.25,49.13,-44.9,19.53,6,-23060,27.9,3.8,49,49.5
2018-12-09 08:15:59.8509,172.8,84.9,49.25,49.13,-45,19.53,7,-23080,27.7,3.8,49,49.5
2018-12-09 08:16:00.1010,172.8,84.9,49.25,49.13,-45,19.53,1,740,-30.5,27,49,49.5
2018-12-09 08:16:00.3510,172.8,84.9,49.25,49.13,-45,19.53,2,739.9,-30.5,27,49,49.5
2018-12-09 08:16:00.6010,172.8,84.9,49.25,49.13,-45,19.53,61,741.3,735.9,0,49,49.5
2018-12-09 08:16:00.8510,172.8,84.9,49.25,49.13,-45,19.53,62,425,425,0,49,49.5
2018-12-09 08:16:01.1009,172.8,84.9,49.25,49.13,-44.9,19.53,64,34.3,34.7,0,49,49.5
2018-12-09 08:16:01.3509,172.8,84.9,49.25,49.13,-45,19.53,3,740,-30.5,25,49,49.5
2018-12-09 08:16:01.6009,172.8,84.9,49.25,49.13,-45,19.51,4,739.9,-30.5,25,49,49.5
2018-12-09 08:16:01.8509,172.8,84.9,49.25,49.13,-45,19.54,65,-23060,-23090,0,49,49.5
2018-12-09 08:16:02.1009,172.8,84.9,49.25,49.13,-45,19.54,66,4680,4680,0,49,49.5
2018-12-09 08:16:02.3510,172.8,84.9,49.25,49.13,-45,19.53,1,740,-30.5,27,49,49.5
2018-12-09 08:16:02.6010,172.8,84.9,49.25,49.13,-45,19.53,2,739.9,-30.5,27,49,49.5
2018-12-09 08:16:02.8510,172.8,84.9,49.25,49.13,-44.9,19.53,65,-23050,-23090,0,49,49.5
