Time,Remaining_Energy,Capacity_kWh,SoC,Calculated_SoC,P_kW,Room_Temp,Data_multiplex_ID_value,Mux_Out_1,Mux_Out_2,Mux_Out_3,SoC_A1,SoC_A2
2018-12-09 08:16:03.1010,172.8,84.9,49,49.13,-44.9,19.53,51,3.78,3.76,0,49,49.5
2018-12-09 08:16:03.3510,172.8,84.9,49,49.13,-44.9,19.54,63,50,50,0,49,49.5
2018-12-09 08:16:03.6010,172.8,84.9,49,49.13,-45,19.54,67,27.9,27.7,0,49,49.5
2018-12-09 08:16:03.8510,172.8,84.9,49,49.13,-45,19.53,52,3.78,3.76,0,49,49.5
2018-12-09 08:16:04.1011,172.8,84.9,49,49.13,-45,19.54,6,-23050,27.9,3.8,49,49.5
2018-12-09 08:16:04.3511,172.8,84.9,49,49.13,-45,19.53,7,-23080,27.7,3.8,49,49.5
2018-12-09 08:16:04.6011,172.8,84.9,49,49.13,-45,19.53,1,740,-30.5,27,49,49.5
2018-12-09 08:16:04.8511,172.8,84.9,49,49.13,-44.9,19.54,2,739.9,-30.5,27,49,49.5
2018-12-09 08:16:05.1011,172.8,84.9,49,49.13,-45,19.53,61,741.1,735.7,0,49,49.5
2018-12-09 08:16:05.3511,172.8,84.9,49,49.13,-45,19.54,62,425,425,0,49,49.5
2018-12-09 08:16:05.6011,172.8,84.9,49,49.13,-45,19.54,64,34.4,34.8,0,49,49
2018-12-09 08:16:05.8511,172.8,84.9,49,49.13,-45,19.53,3,739.9,-30.5,25,49,49
2018-12-09 08:16:06.1011,172.8,84.9,49,49.13,-44.9,19.49,4,739.7,-30.5,25,49,49
2018-12-09 08:16:06.3511,172.8,84.9,49,49.13,-44.9,19.61,65,-23050,-23080,0,49,49
2018-12-09 08:16:06.6011,172.8,84.9,49,49.13,-45,19.54,66,4680,4680,0,49,49
2018-12-09 08:16:06.8511,172.8,84.9,49,49.13,-45,19.54,1,739.9,-30.5,27,49,49
2018-12-09 08:16:07.1011,172.8,84.9,49,49.13,-45,19.53,2,739.7,-30.5,27,49,49
2018-12-09 08:16:07.3511,172.8,84.9,49,49.13,-45,19.54,65,-23050,-23070,0,49,49
2018-12-09 08:16:07.6011,172.8,84.9,49,49.13,-45,19.54,51,3.78,3.76,0,49,49
2018-12-09 08:16:07.8511,172.8,84.9,49,49.13,-44.9,19.52,63,50,50,0,49,49
2018-12-09 08:16:08.1010,172.8,84.9,49,49.13,-44.9,19.54,67,27.9,27.7,0,49,49
2018-12-09 08:16:08.3510,172.8,84.9,49,49.13,-44.9,19.53,52,3.78,3.76,0,49,49
2018-12-09 08:16:08.6010,172.8,84.9,49,49.13,-45,19.53,6,-23050,27.9,3.8,49,49
2018-12-09 08:16:08.8510,172.8,84.9,49,49.13,-45,19.53,7,-23070,27.7,3.8,49,49
2018-12-09 08:16:09.1010,172.8,84.9,49,49.13,-45,19.53,1,739.9,-30.5,27,49,49
2018-12-09 08:16:09.3511,172.8,84.9,49,49.13,-45,19.54,2,739.7,-30.5,27,49,49
2018-12-09 08:16:09.6011,172.8,84.9,49,49.13,-44.9,19.52,61,741.1,735.7,0,49,49
2018-12-09 08:16:09.8511,172.8,84.9,49,49.13,-44.9,19.53,62,425,425,0,49,49
2018-12-09 08:16:10.1012,172.8,84.9,49,49.13,-45,19.52,64,34.3,34.7,0,49,49
2018-12-09 08:16:10.3512,172.8,84.9,49,49.13,-45,19.53,3,739.9,-30.5,25,49,49
2018-12-09 08:16:10.6013,172.8,84.9,49,49.13,-45,19.53,4,739.7,-30.5,25,49,49
2018-12-09 08:16:10.8513,172.8,84.9,49,49.13,-44.9,19.53,65,-23060,-23070,0,49,49
2018-12-09 08:16:11.1012,172.8,84.9,49,49.13,-45,19.53,66,4680,4680,0,49,49
2018-12-09 08:16:11.3511,172.8,84.9,49,49.13,-44.9,19.56,1,739.9,-30.5,27,49,49
2018-12-09 08:16:11.6011,172.8,84.9,49,49.13,-44.9,19.54,2,739.7,-30.5,27,49,49
2018-12-09 08:16:11.8511,172.8,84.9,49,49.13,-44.9,19.52,65,-23060,-23070,0,49,49
2018-12-09 08:16:12.1011,172.8,84.9,49,49.13,-45,19.54,51,3.78,3.76,0,49,49
2018-12-09 08:16:12.3511,172.8,84.8,49,49.07,-45,19.54,63,50,50,0,49,49
2018-12-09 08:16:12.6011,172.8,84.8,49,49.07,-45,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:12.8511,172.8,84.8,49,49.07,-44.9,19.53,52,3.78,3.75,0,49,49
2018-12-09 08:16:13.1012,172.8,84.8,49,49.07,-44.9,19.53,6,-23060,27.9,3.8,49,49
2018-12-09 08:16:13.3512,172.8,84.8,49,49.07,-44.9,19.53,7,-23070,27.7,3.8,49,49
2018-12-09 08:16:13.6013,172.8,84.8,49,49.07,-44.9,19.55,1,739.7,-30.5,27,49,49
2018-12-09 08:16:13.8513,172.8,84.8,49,49.07,-45,19.53,2,739.6,-30.5,27,49,49
2018-12-09 08:16:14.1013,172.8,84.8,49,49.07,-45,19.53,61,741,735.6,0,49,49
2018-12-09 08:16:14.3513,172.8,84.8,49,49.07,-45,19.53,62,425,425,0,49,49
2018-12-09 08:16:14.6013,172.8,84.8,49,49.07,-45,19.54,64,34.4,34.8,0,49,49
2018-12-09 08:16:14.8512,172.8,84.8,49,49.07,-45,19.54,3,739.7,-30.5,25,49,49
2018-12-09 08:16:15.1012,172.8,84.8,49,49.07,-45,19.54,4,739.6,-30.5,25,49,49
2018-12-09 08:16:15.3512,172.8,84.8,49,49.07,-45,19.54,65,-23060,-23070,0,49,49
2018-12-09 08:16:15.6011,172.8,84.8,49,49.07,-45,19.54,66,4670,4670,0,49,49
2018-12-09 08:16:15.8511,172.8,84.8,49,49.07,-45,19.53,1,739.7,-30.5,27,49,49
2018-12-09 08:16:16.1011,172.8,84.8,49,49.07,-44.9,19.54,2,739.6,-30.5,27,49,49
2018-12-09 08:16:16.3511,172.8,84.8,49,49.07,-44.9,19.54,65,-23060,-23070,0,49,49
2018-12-09 08:16:16.6011,172.8,84.8,49,49.07,-44.9,19.52,51,3.78,3.76,0,49,49
2018-12-09 08:16:16.8511,172.8,84.8,49,49.07,-45,19.53,63,50,50,0,49,49
2018-12-09 08:16:17.1012,172.8,84.8,49,49.07,-45,19.52,67,27.9,27.7,0,49,49
2018-12-09 08:16:17.3512,172.8,84.8,49,49.07,-45,19.5,52,3.78,3.75,0,49,49
2018-12-09 08:16:17.6012,172.8,84.8,49,49.07,-45,19.51,6,-23070,27.9,3.8,49,49
2018-12-09 08:16:17.8512,172.8,84.8,49,49.07,-45,19.52,7,-23070,27.7,3.8,49,49
2018-12-09 08:16:18.1012,172.8,84.8,49,49.07,-44.9,19.53,1,739.7,-30.5,27,49,49
2018-12-09 08:16:18.3512,172.8,84.8,49,49.07,-45,19.52,2,739.6,-30.5,27,49,49
2018-12-09 08:16:18.6012,172.8,84.8,49,49.07,-45,19.53,61,740.9,735.5,0,49,49
2018-12-09 08:16:18.8513,172.8,84.8,49,49.07,-45,19.53,62,425,425,0,49,49
2018-12-09 08:16:19.1013,172.8,84.8,49,49.07,-45,19.53,64,34.3,34.8,0,49,49
2018-12-09 08:16:19.3513,172.8,84.8,49,49.07,-45,19.55,3,739.7,-30.5,25,49,49
2018-12-09 08:16:19.6012,172.8,84.8,49,49.07,-44.9,19.53,4,739.6,-30.5,25,49,49
2018-12-09 08:16:19.8512,172.8,84.8,49,49.07,-45,19.54,65,-23070,-23070,0,49,49
2018-12-09 08:16:20.1012,172.8,84.8,49,49.07,-45,19.53,66,4680,4680,0,49,49
2018-12-09 08:16:20.3512,172.8,84.8,49,49.07,-45,19.53,1,739.7,-30.5,27,49,49
2018-12-09 08:16:20.6012,172.8,84.8,49,49.07,-45,19.53,2,739.3,-30.5,27,49,49
2018-12-09 08:16:20.8512,172.8,84.8,49,49.07,-45,19.54,65,-23070,-23080,0,49,49
2018-12-09 08:16:21.1012,172.8,84.8,49,49.07,-44.9,19.53,51,3.78,3.76,0,49,49
2018-12-09 08:16:21.3512,172.8,84.8,49,49.07,-45,19.53,63,50,50,0,49,49
2018-12-09 08:16:21.6012,172.8,84.8,49,49.07,-45,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:21.8512,172.8,84.8,49,49.07,-45,19.54,52,3.78,3.75,0,49,49
2018-12-09 08:16:22.1012,172.8,84.8,49,49.07,-45,19.53,6,-23070,27.9,3.8,49,49
2018-12-09 08:16:22.3512,172.8,84.8,49,49.07,-45,19.54,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:22.6013,172.8,84.8,49,49.07,-45,19.53,1,739.7,-30.5,27,49,49
2018-12-09 08:16:22.8513,172.8,84.8,49,49.07,-45,19.53,2,739.3,-30.5,27,49,49
2018-12-09 08:16:23.1013,172.8,84.8,49,49.07,-45,19.53,61,740.8,735.4,0,49,49
2018-12-09 08:16:23.3513,172.8,84.8,49,49.07,-45,19.53,62,425,425,0,49,49
2018-12-09 08:16:23.6013,172.8,84.8,49,49.07,-45,19.54,64,34.4,34.8,0,49,49
2018-12-09 08:16:23.8513,172.8,84.8,49,49.07,-45,19.54,3,739.7,-30.5,25,49,49
2018-12-09 08:16:24.1013,172.8,84.8,49,49.07,-45,19.56,4,739.3,-30.5,25,49,49
2018-12-09 08:16:24.3513,172.8,84.8,49,49.07,-44.9,19.54,65,-23070,-23070,0,49,49
2018-12-09 08:16:24.6013,172.8,84.8,49,49.07,-45,19.52,66,4680,4680,0,49,49
2018-12-09 08:16:24.8513,172.8,84.8,49,49.07,-45,19.53,1,739.7,-30.5,27,49,49
2018-12-09 08:16:25.1013,172.8,84.8,49,49.07,-45,19.57,2,739.3,-30.5,27,49,49
2018-12-09 08:16:25.3513,172.8,84.8,49,49.07,-45,19.53,65,-23070,-23070,0,49,49
2018-12-09 08:16:25.6013,172.8,84.8,49,49.07,-45,19.52,51,3.78,3.76,0,49,49
2018-12-09 08:16:25.8513,172.8,84.8,49,49.07,-45,19.54,63,50,50,0,49,49
2018-12-09 08:16:26.1013,172.8,84.8,49,49.07,-44.9,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:26.3513,172.8,84.7,49,49.02,-45,19.53,52,3.78,3.75,0,49,49
2018-12-09 08:16:26.6013,172.8,84.7,49,49.02,-45,19.53,6,-23070,27.9,3.8,49,49
2018-12-09 08:16:26.8514,172.8,84.7,49,49.02,-45,19.53,7,-23070,27.7,3.8,49,49
2018-12-09 08:16:27.1014,172.8,84.6,49,48.96,-45,19.52,1,739.6,-30.5,27,49,49
2018-12-09 08:16:27.3514,172.8,84.6,49,48.96,-44.9,19.53,2,739.2,-30.5,27,49,49
2018-12-09 08:16:27.6014,172.8,84.6,49,48.96,-44.9,19.54,61,740.7,735.4,0,49,49
2018-12-09 08:16:27.8514,172.8,84.6,49,48.96,-45,19.53,62,425,425,0,49,49
2018-12-09 08:16:28.1013,172.8,84.6,49,48.96,-45,19.53,64,34.4,34.8,0,49,49
2018-12-09 08:16:28.3513,172.8,84.6,49,48.96,-45,19.54,3,739.6,-30.5,25,49,49
2018-12-09 08:16:28.6013,172.8,84.6,49,48.96,-45,19.53,4,739.2,-30.5,25,49,49
2018-12-09 08:16:28.8513,172.8,84.6,49,48.96,-45,19.53,65,-23070,-23080,0,49,49
2018-12-09 08:16:29.1013,172.8,84.6,49,48.96,-45,19.53,66,4680,4680,0,49,49
2018-12-09 08:16:29.3513,172.8,84.6,49,48.96,-45,19.53,1,739.6,-30.5,27,49,49
2018-12-09 08:16:29.6013,172.8,84.6,49,48.96,-45,19.53,2,739.2,-30.5,27,49,49
2018-12-09 08:16:29.8513,172.8,84.6,49,48.96,-45,19.53,65,-23070,-23070,0,49,49
2018-12-09 08:16:30.1013,172.8,84.6,49,48.96,-45,19.54,51,3.78,3.76,0,49,49
2018-12-09 08:16:30.3513,172.8,84.6,49,48.96,-45,19.53,63,50,50,0,49,49
2018-12-09 08:16:30.6014,172.8,84.6,49,48.96,-45,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:30.8514,172.8,84.6,49,48.96,-44.9,19.54,52,3.78,3.75,0,49,49
2018-12-09 08:16:31.1014,172.8,84.5,49,48.9,-45,19.53,6,-23080,27.9,3.8,49,49
2018-12-09 08:16:31.3514,172.8,84.5,49,48.9,-45,19.53,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:31.6014,172.8,84.5,49,48.9,-45,19.52,1,739.6,-30.5,27,49,49
2018-12-09 08:16:31.8514,172.8,84.5,49,48.9,-45,19.53,2,739.2,-30.5,27,49,49
2018-12-09 08:16:32.1014,172.8,84.5,49,48.9,-45,19.53,61,740.6,735.3,0,49,49
2018-12-09 08:16:32.3513,172.8,84.5,49,48.9,-44.9,19.53,62,425,425,0,49,49
2018-12-09 08:16:32.6013,172.8,84.5,49,48.9,-44.9,19.54,64,34.3,34.7,0,49,49
2018-12-09 08:16:32.8513,172.8,84.5,49,48.9,-45,19.53,3,739.6,-30.5,25,49,49
2018-12-09 08:16:33.1013,172.8,84.5,49,48.9,-45,19.54,4,739.2,-30.5,25,49,49
2018-12-09 08:16:33.3514,172.8,84.5,49,48.9,-45,19.53,65,-23070,-23070,0,49,49
2018-12-09 08:16:33.6014,172.8,84.5,49,48.9,-45,19.64,66,4680,4680,0,49,49
2018-12-09 08:16:33.8514,172.8,84.5,49,48.9,-45,19.49,1,739.6,-30.5,27,49,49
2018-12-09 08:16:34.1014,172.8,84.5,49,48.9,-45,19.56,2,739.2,-30.5,27,49,49
2018-12-09 08:16:34.3515,172.8,84.5,49,48.9,-45,19.53,65,-23070,-23070,0,49,49
2018-12-09 08:16:34.6015,172.8,84.5,49,48.9,-45,19.54,51,3.78,3.75,0,49,49
2018-12-09 08:16:34.8515,172.8,84.5,49,48.9,-45,19.53,63,50,50,0,49,49
2018-12-09 08:16:35.1014,172.8,84.5,49,48.9,-45,19.52,67,27.9,27.7,0,49,49
2018-12-09 08:16:35.3514,172.8,84.5,49,48.9,-45,19.52,52,3.78,3.75,0,49,49
2018-12-09 08:16:35.6014,172.8,84.5,49,48.9,-45,19.53,6,-23070,27.9,3.8,49,49
2018-12-09 08:16:35.8514,172.8,84.5,49,48.9,-44.9,19.52,7,-23070,27.7,3.8,49,49
2018-12-09 08:16:36.1014,172.8,84.5,49,48.9,-45,19.54,1,739.3,-30.6,27,49,49
2018-12-09 08:16:36.3514,172.8,84.5,49,48.9,-45,19.51,2,739,-30.5,27,49,49
2018-12-09 08:16:36.6014,172.8,84.5,49,48.9,-45,19.5,61,740.6,735.1,0,49,49
2018-12-09 08:16:36.8514,172.8,84.5,49,48.9,-44.9,19.53,62,425,425,0,49,49
2018-12-09 08:16:37.1014,172.8,84.5,49,48.9,-44.9,19.52,64,34.4,34.8,0,49,49
2018-12-09 08:16:37.3514,172.8,84.5,49,48.9,-45,19.54,3,739.3,-30.6,25,49,49
2018-12-09 08:16:37.6014,172.8,84.5,49,48.9,-45,19.53,4,739,-30.5,25,49,49
2018-12-09 08:16:37.8514,172.8,84.5,49,48.9,-45,19.53,65,-23080,-23080,0,49,49
2018-12-09 08:16:38.1014,172.8,84.5,49,48.9,-45,19.53,66,4680,4680,0,49,49
2018-12-09 08:16:38.3514,172.8,84.5,49,48.9,-45,19.53,1,739.3,-30.6,27,49,49
2018-12-09 08:16:38.6014,172.8,84.5,49,48.9,-45,19.53,2,739,-30.5,27,49,49
2018-12-09 08:16:38.8514,172.8,84.5,49,48.9,-45,19.54,65,-23080,-23080,0,49,49
2018-12-09 08:16:39.1014,172.8,84.5,49,48.9,-45,19.53,51,3.78,3.75,0,49,49
2018-12-09 08:16:39.3514,172.8,84.5,49,48.9,-45,19.54,63,50,50,0,49,49
2018-12-09 08:16:39.6014,172.8,84.5,49,48.9,-45,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:39.8514,172.8,84.5,49,48.9,-45,19.54,52,3.78,3.75,0,49,49
2018-12-09 08:16:40.1014,172.8,84.5,49,48.9,-45,19.53,6,-23080,27.9,3.8,49,49
2018-12-09 08:16:40.3514,172.8,84.5,49,48.9,-44.9,19.52,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:40.6014,172.8,84.5,49,48.9,-45,19.53,1,739.3,-30.6,27,49,49
2018-12-09 08:16:40.8514,172.8,84.5,49,48.9,-45,19.54,2,739,-30.5,27,49,49
2018-12-09 08:16:41.1014,172.8,84.5,49,48.9,-45.1,19.54,61,740.4,735.1,0,49,49
2018-12-09 08:16:41.3514,172.8,84.5,49,48.9,-45,19.54,62,425,425,0,49,49
2018-12-09 08:16:41.6014,172.8,84.5,49,48.9,-45,19.54,64,34.4,34.8,0,49,49
2018-12-09 08:16:41.8514,172.8,84.5,49,48.9,-45,19.52,3,739.2,-30.7,25,49,49
2018-12-09 08:16:42.1014,172.8,84.5,49,48.9,-44.9,19.53,4,738.9,-30.5,25,49,49
2018-12-09 08:16:42.3514,172.8,84.5,49,48.9,-45,19.52,65,-23070,-23070,0,49,49
2018-12-09 08:16:42.6015,172.8,84.5,49,48.9,-45,19.53,66,4670,4670,0,49,49
2018-12-09 08:16:42.8515,172.8,84.5,49,48.9,-45,19.52,1,739.2,-30.7,27,49,49
2018-12-09 08:16:43.1015,172.8,84.5,49,48.9,-45,19.54,2,738.9,-30.5,27,49,49
2018-12-09 08:16:43.3515,172.8,84.5,49,48.9,-45,19.53,65,-23080,-23080,0,49,49
2018-12-09 08:16:43.6015,172.8,84.5,49,48.9,-45,19.54,51,3.78,3.75,0,49,49
2018-12-09 08:16:43.8515,172.8,84.5,49,48.9,-45,19.53,63,50,50,0,49,49
2018-12-09 08:16:44.1015,172.8,84.5,49,48.9,-45,19.53,67,27.9,27.7,0,49,49
2018-12-09 08:16:44.3515,172.8,84.5,49,48.9,-45,19.54,52,3.78,3.75,0,49,49
2018-12-09 08:16:44.6015,172.8,84.5,49,48.9,-45,19.73,6,-23070,27.9,3.8,49,49
2018-12-09 08:16:44.8515,172.8,84.5,49,48.9,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:45.1015,172.8,84.5,49,48.9,-44.9,19.74,1,739.2,-30.7,27,49,49
2018-12-09 08:16:45.3515,172.8,84.5,49,48.9,-45,19.87,2,738.9,-30.5,27,49,49
2018-12-09 08:16:45.6015,172.8,84.5,49,48.9,-45,19.79,61,740.5,735.1,0,49,49
2018-12-09 08:16:45.8514,172.8,84.5,49,48.9,-45,19.74,62,425,425,0,49,49
2018-12-09 08:16:46.1015,172.8,84.5,49,48.9,-45,19.74,64,34.4,34.8,0,49,49
2018-12-09 08:16:46.3515,172.8,84.5,49,48.9,-45,19.72,3,739.2,-30.7,25,49,49
2018-12-09 08:16:46.6015,172.8,84.5,49,48.9,-45,19.72,4,738.9,-30.5,25,49,49
2018-12-09 08:16:46.8515,172.8,84.5,49,48.9,-45,19.74,65,-23080,-23080,0,49,49
2018-12-09 08:16:47.1015,172.8,84.5,49,48.9,-45,19.75,66,4660,4660,0,49,49
2018-12-09 08:16:47.3515,172.8,84.5,49,48.9,-45,19.73,1,739.2,-30.7,27,49,49
2018-12-09 08:16:47.6015,172.8,84.5,49,48.9,-45,19.73,2,738.9,-30.5,27,49,49
2018-12-09 08:16:47.8515,172.8,84.5,49,48.9,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 08:16:48.1015,172.8,84.5,49,48.9,-44.9,19.73,51,3.78,3.75,0,49,49
2018-12-09 08:16:48.3516,172.8,84.4,49,48.84,-45,19.73,63,50,50,0,49,49
2018-12-09 08:16:48.6016,172.8,84.4,49,48.84,-45,19.73,67,27.9,27.7,0,49,49
2018-12-09 08:16:48.8516,172.8,84.4,49,48.84,-45,19.74,52,3.78,3.75,0,49,49
2018-12-09 08:16:49.1016,172.8,84.4,49,48.84,-45,19.74,6,-23080,27.9,3.8,49,49
2018-12-09 08:16:49.3516,172.8,84.4,49,48.84,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:49.6016,172.8,84.4,49,48.84,-45,19.72,1,739,-30.7,27,49,49
2018-12-09 08:16:49.8516,172.8,84.4,49,48.84,-45,19.73,2,738.8,-30.5,27,49,49
2018-12-09 08:16:50.1016,172.8,84.4,49,48.84,-45,19.73,61,740.3,734.9,0,49,49
2018-12-09 08:16:50.3516,172.8,84.4,49,48.84,-45,19.73,62,425,425,0,49,49
2018-12-09 08:16:50.6016,172.8,84.4,49,48.84,-45,19.74,64,34.4,34.9,0,49,49
2018-12-09 08:16:50.8516,172.8,84.4,49,48.84,-45,19.72,3,739,-30.7,25,49,49
2018-12-09 08:16:51.1016,172.8,84.4,49,48.84,-45,19.73,4,738.8,-30.5,25,49,49
2018-12-09 08:16:51.3516,172.8,84.4,49,48.84,-44.9,19.73,65,-23070,-23070,0,49,49
2018-12-09 08:16:51.6016,172.8,84.4,49,48.84,-44.9,19.73,66,4670,4670,0,49,49
2018-12-09 08:16:51.8515,172.8,84.4,49,48.84,-45,19.73,1,739,-30.7,27,49,49
2018-12-09 08:16:52.1015,172.8,84.4,49,48.84,-45,19.74,2,738.8,-30.5,27,49,49
2018-12-09 08:16:52.3516,172.8,84.4,49,48.84,-45,19.73,65,-23080,-23080,0,49,49
2018-12-09 08:16:52.6016,172.8,84.4,49,48.84,-45,19.73,51,3.78,3.75,0,49,49
2018-12-09 08:16:52.8516,172.8,84.4,49,48.84,-45,19.73,63,50,50,0,49,49
2018-12-09 08:16:53.1016,172.8,84.4,49,48.84,-45,19.74,67,27.9,27.7,0,49,49
2018-12-09 08:16:53.3516,172.8,84.4,49,48.84,-45,19.72,52,3.78,3.75,0,49,49
2018-12-09 08:16:53.6016,172.8,84.4,49,48.84,-45,19.73,6,-23080,27.9,3.8,49,49
2018-12-09 08:16:53.8516,172.8,84.4,49,48.84,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:54.1016,172.8,84.4,49,48.84,-45,19.73,1,739,-30.7,27,49,49
2018-12-09 08:16:54.3516,172.8,84.4,49,48.84,-45,19.73,2,738.8,-30.5,27,49,49
2018-12-09 08:16:54.6016,172.8,84.4,49,48.84,-45,19.73,61,740.2,734.9,0,49,49
2018-12-09 08:16:54.8516,172.8,84.4,49,48.84,-44.9,19.73,62,425,425,0,49,49
2018-12-09 08:16:55.1016,172.8,84.4,49,48.84,-45,19.73,64,34.4,34.8,0,49,49
2018-12-09 08:16:55.3516,172.8,84.4,49,48.84,-45,19.73,3,739,-30.7,25,49,49
2018-12-09 08:16:55.6016,172.8,84.4,49,48.84,-45,19.73,4,738.8,-30.5,25,49,49
2018-12-09 08:16:55.8516,172.8,84.4,49,48.84,-45,19.73,65,-23080,-23080,0,49,49
2018-12-09 08:16:56.1016,172.8,84.4,49,48.84,-45,19.73,66,4670,4670,0,49,49
2018-12-09 08:16:56.3516,172.8,84.4,49,48.84,-45,19.73,1,739,-30.7,27,49,49
2018-12-09 08:16:56.6016,172.8,84.4,49,48.84,-45,19.72,2,738.7,-30.5,27,49,49
2018-12-09 08:16:56.8516,172.8,84.4,49,48.84,-45,19.78,65,-23080,-23080,0,49,49
2018-12-09 08:16:57.1017,172.8,84.4,49,48.84,-45,19.69,51,3.78,3.75,0,49,49
2018-12-09 08:16:57.3516,172.8,84.4,49,48.84,-45,19.67,63,50,50,0,49,49
2018-12-09 08:16:57.6016,172.8,84.4,49,48.84,-45,19.71,67,27.9,27.7,0,49,49
2018-12-09 08:16:57.8516,172.8,84.4,49,48.84,-44.9,19.74,52,3.78,3.75,0,49,49
2018-12-09 08:16:58.1016,172.8,84.4,49,48.84,-45,19.73,6,-23080,27.9,3.8,49,49
2018-12-09 08:16:58.3516,172.8,84.4,49,48.84,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:16:58.6016,172.8,84.4,49,48.84,-45,19.77,1,739,-30.7,27,49,49
2018-12-09 08:16:58.8516,172.8,84.4,49,48.84,-45,19.73,2,738.7,-30.5,27,49,49
2018-12-09 08:16:59.1016,172.8,84.4,49,48.84,-45,19.73,61,740.2,734.8,0,49,49
2018-12-09 08:16:59.3516,172.8,84.4,49,48.84,-45,19.72,62,425,425,0,49,49
2018-12-09 08:16:59.6016,172.8,84.4,49,48.84,-44.9,19.73,64,34.4,34.8,0,49,49
2018-12-09 08:16:59.8516,172.8,84.4,49,48.84,-45,19.73,3,739,-30.7,25,49,49
2018-12-09 08:17:00.1017,172.8,84.4,49,48.84,-45,19.73,4,738.7,-30.5,25,49,49
2018-12-09 08:17:00.3517,172.8,84.4,49,48.84,-45,19.75,65,-23080,-23070,0,49,49
2018-12-09 08:17:00.6016,172.8,84.4,49,48.84,-45,19.72,66,4670,4670,0,49,49
2018-12-09 08:17:00.8516,172.8,84.4,49,48.84,-45,19.73,1,739,-30.7,27,49,49
2018-12-09 08:17:01.1016,172.8,84.4,49,48.84,-45,19.73,2,738.7,-30.5,27,49,49
2018-12-09 08:17:01.3516,172.8,84.4,49,48.84,-44.9,19.73,65,-23080,-23080,0,49,49
2018-12-09 08:17:01.6016,172.8,84.3,49,48.78,-45,19.73,51,3.78,3.75,0,49,49
2018-12-09 08:17:01.8516,172.8,84.3,49,48.78,-45,19.72,63,50,50,0,49,49
2018-12-09 08:17:02.1016,172.8,84.3,49,48.78,-45,19.73,67,27.9,27.7,0,49,49
2018-12-09 08:17:02.3517,172.8,84.3,49,48.78,-45,19.73,52,3.78,3.75,0,49,49
2018-12-09 08:17:02.6017,172.8,84.3,49,48.78,-45,19.74,6,-23080,27.9,3.8,49,49
2018-12-09 08:17:02.8517,172.8,84.3,49,48.78,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:17:03.1017,172.8,84.2,49,48.73,-45,19.73,1,739,-30.7,27,49,49
2018-12-09 08:17:03.3517,172.8,84.2,49,48.73,-45,19.73,2,738.7,-30.5,27,49,49
2018-12-09 08:17:03.6017,172.8,84.2,49,48.73,-45,19.72,61,740.1,734.7,0,49,49
2018-12-09 08:17:03.8517,172.8,84.2,49,48.73,-45,19.73,62,425,425,0,49,49
2018-12-09 08:17:04.1018,172.8,84.2,49,48.73,-45,19.73,64,34.4,34.8,0,49,49
2018-12-09 08:17:04.3518,172.8,84.2,49,48.73,-44.9,19.73,3,738.8,-30.7,25,49,49
2018-12-09 08:17:04.6018,172.8,84.2,49,48.73,-45,19.75,4,738.6,-30.5,25,49,49
2018-12-09 08:17:04.8518,172.8,84.2,49,48.73,-45,19.73,65,-23080,-23080,0,49,49
2018-12-09 08:17:05.1018,172.8,84.2,49,48.73,-45,19.73,66,4670,4670,0,49,49
2018-12-09 08:17:05.3518,172.8,84.2,49,48.73,-45,19.73,1,738.8,-30.7,27,49,49
2018-12-09 08:17:05.6017,172.8,84.2,49,48.73,-45,19.73,2,738.6,-30.5,27,49,49
2018-12-09 08:17:05.8517,172.8,84.2,49,48.73,-45,19.73,65,-23070,-23070,0,49,49
2018-12-09 08:17:06.1016,172.8,84.2,49,48.73,-45,19.73,51,3.77,3.75,0,49,49
2018-12-09 08:17:06.3516,172.8,84.2,49,48.73,-45,19.73,63,50,50,0,49,49
2018-12-09 08:17:06.6016,172.8,84.2,49,48.73,-45,19.73,67,27.9,27.7,0,49,49
2018-12-09 08:17:06.8517,172.8,84.2,49,48.73,-45,19.73,52,3.78,3.75,0,49,49
2018-12-09 08:17:07.1017,172.8,84.2,49,48.73,-45,19.74,6,-23070,27.9,3.8,49,49
2018-12-09 08:17:07.3517,172.8,84.2,49,48.73,-45,19.74,7,-23070,27.7,3.8,49,49
2018-12-09 08:17:07.6017,172.8,84.2,49,48.73,-45,19.73,1,738.8,-30.7,27,49,49
2018-12-09 08:17:07.8517,172.8,84.2,49,48.73,-45,19.72,2,738.6,-30.5,27,49,49
2018-12-09 08:17:08.1017,172.8,84.2,49,48.73,-44.9,19.78,61,740,734.7,0,49,49
2018-12-09 08:17:08.3517,172.8,84.1,49,48.67,-45,19.74,62,425,425,0,49,49
2018-12-09 08:17:08.6017,172.8,84.1,49,48.67,-45,19.73,64,34.4,34.8,0,49,49
2018-12-09 08:17:08.8517,172.8,84.1,49,48.67,-45,19.73,3,738.8,-30.7,25,49,49
2018-12-09 08:17:09.1018,172.8,84.1,49,48.67,-45,19.73,4,738.6,-30.5,25,49,49
2018-12-09 08:17:09.3518,172.8,84.1,49,48.67,-45,19.75,65,-23080,-23070,0,49,49
2018-12-09 08:17:09.6018,172.8,84.1,49,48.67,-45,19.73,66,4680,4680,0,49,49
2018-12-09 08:17:09.8518,172.8,84.1,49,48.67,-45,19.73,1,738.8,-30.7,27,49,49
2018-12-09 08:17:10.1018,172.8,84.1,49,48.67,-45,19.73,2,738.6,-30.5,27,49,49
2018-12-09 08:17:10.3518,172.8,84.1,49,48.67,-45,19.73,65,-23070,-23080,0,49,49
2018-12-09 08:17:10.6018,172.8,84.1,49,48.67,-45,19.73,51,3.77,3.75,0,49,49
2018-12-09 08:17:10.8518,172.8,84.1,49,48.67,-45,19.73,63,50,50,0,49,49
2018-12-09 08:17:11.1018,172.8,84.1,49,48.67,-45,19.72,67,27.9,27.7,0,49,49
2018-12-09 08:17:11.3518,172.8,84.1,48.75,48.67,-44.9,19.73,52,3.78,3.75,0,49,49
2018-12-09 08:17:11.6018,172.8,84.1,48.75,48.67,-45,19.73,6,-23070,27.9,3.8,49,49
2018-12-09 08:17:11.8518,172.8,84.1,48.75,48.67,-45,19.72,7,-23080,27.7,3.8,49,49
2018-12-09 08:17:12.1018,172.8,84.1,48.75,48.67,-45,19.73,1,738.7,-30.7,27,49,49
2018-12-09 08:17:12.3517,172.8,84.1,48.75,48.67,-45,19.73,2,738.6,-30.5,27,49,49
2018-12-09 08:17:12.6018,172.8,84.1,48.75,48.67,-45,19.73,61,739.9,734.6,0,49,49
2018-12-09 08:17:12.8518,172.8,84.1,48.75,48.67,-45,19.73,62,425,425,0,49,49
2018-12-09 08:17:13.1018,172.8,84.1,48.75,48.67,-44.9,19.73,64,34.4,34.9,0,49,49
2018-12-09 08:17:13.3518,172.8,84.1,48.75,48.67,-45,19.73,3,738.7,-30.7,25,49,49
2018-12-09 08:17:13.6019,172.8,84.1,48.75,48.67,-45,19.73,4,738.6,-30.5,25,49,49
2018-12-09 08:17:13.8519,172.8,84.1,48.75,48.67,-45,19.73,65,-23060,-23070,0,49,49
2018-12-09 08:17:14.1019,172.8,84.1,48.75,48.67,-45,19.72,66,4670,4670,0,49,49
2018-12-09 08:17:14.3519,172.8,84.1,48.75,48.67,-45,19.73,1,738.7,-30.7,27,49,49
2018-12-09 08:17:14.6019,172.8,84.1,48.75,48.67,-45,19.73,2,738.6,-30.5,27,49,49
2018-12-09 08:17:14.8519,172.8,84.1,48.75,48.67,-45,19.73,65,-23060,-23080,0,49,49
2018-12-09 08:17:15.1018,172.8,84.1,48.75,48.67,-44.9,19.73,51,3.77,3.75,0,49,49
2018-12-09 08:17:15.3518,172.8,84.1,48.75,48.67,-45,19.73,63,50,50,0,49,49
2018-12-09 08:17:15.6018,172.8,84.1,48.75,48.67,-45,19.73,67,27.9,27.7,0,49,49
2018-12-09 08:17:15.8518,172.8,84.1,48.75,48.67,-45,19.73,52,3.78,3.75,0,49,49
2018-12-09 08:17:16.1018,172.8,84.1,48.75,48.67,-45,19.72,6,-23060,27.9,3.8,49,49
2018-12-09 08:17:16.3518,172.8,84.1,48.75,48.67,-45,19.73,7,-23080,27.7,3.8,49,49
2018-12-09 08:17:16.6018,172.8,84.1,48.75,48.67,-45,19.74,1,738.7,-30.7,27,49,49
2018-12-09 08:17:16.8518,172.8,84.1,48.75,48.67,-45,19.72,2,738.6,-30.5,27,49,49
2018-12-09 08:17:17.1018,172.8,84.1,48.75,48.67,-45,19.73,61,739.9,734.5,0,49,49
2018-12-09 08:17:17.3518,172.8,84.1,48.75,48.67,-45,19.73,62,425,425,0,49,49
2018-12-09 08:17:17.6018,172.8,84.1,48.75,48.67,-45,19.74,64,34.4,34.8,0,49,49
2018-12-09 08:17:17.8518,172.8,84.1,48.75,48.67,-45,19.73,3,738.6,-30.5,25,48.5,49
2018-12-09 08:17:18.1018,172.8,84.1,48.75,48.67,-45,19.73,4,738.2,-30.5,25,48.5,49
2018-12-09 08:17:18.3519,172.8,84.1,48.75,48.67,-44.9,19.73,65,-23050,-23090,0,48.5,49
2018-12-09 08:17:18.6019,172.8,84.1,48.75,48.67,-44.9,19.73,66,4670,4670,0,48.5,49
2018-12-09 08:17:18.8519,172.8,84.1,48.75,48.67,-45,19.73,1,738.6,-30.5,27,48.5,49
2018-12-09 08:17:19.1019,172.8,84.1,48.75,48.67,-45,19.71,2,738.2,-30.5,27,48.5,49
2018-12-09 08:17:19.3519,172.8,84.1,48.75,48.67,-45,19.74,65,-23050,-23090,0,48.5,49
2018-12-09 08:17:19.6019,172.8,84.1,48.75,48.67,-45,19.78,51,3.77,3.75,0,48.5,49
2018-12-09 08:17:19.8519,172.8,84.1,48.75,48.67,-45,19.73,63,50,50,0,48.5,49
2018-12-09 08:17:20.1018,172.8,84.1,48.75,48.67,-45,19.73,67,27.9,27.7,0,48.5,49
2018-12-09 08:17:20.3518,172.8,84.1,48.75,48.67,-45,19.68,52,3.78,3.75,0,48.5,49
2018-12-09 08:17:20.6018,172.8,84.1,48.75,48.67,-45,19.71,6,-23050,27.9,3.8,48.5,49
2018-12-09 08:17:20.8518,172.8,84.1,48.75,48.67,-45,19.69,7,-23080,27.7,3.8,48.5,49
2018-12-09 08:17:21.1018,172.8,84.1,48.75,48.67,-45,19.69,1,738.6,-30.5,27,48.5,49
2018-12-09 08:17:21.3519,172.8,84.1,48.75,48.67,-45,19.72,2,738.2,-30.5,27,48.5,49
2018-12-09 08:17:21.6019,172.8,84.1,48.75,48.67,-44.9,19.73,61,739.8,734.5,0,48.5,49
2018-12-09 08:17:21.8519,172.8,84.1,48.75,48.67,-44.9,19.73,62,425,425,0,48.5,49
2018-12-09 08:17:22.1019,172.8,84.1,48.75,48.67,-45,19.74,64,34.3,34.8,0,48.5,49
2018-12-09 08:17:22.3519,172.8,84.1,48.5,48.67,-45,19.73,3,738.6,-30.5,25,48.5,49
2018-12-09 08:17:22.6019,172.8,84.1,48.5,48.67,-45,19.74,4,738.2,-30.5,25,48.5,49
2018-12-09 08:17:22.8519,172.8,84.1,48.5,48.67,-45,19.73,65,-23050,-23090,0,48.5,49
2018-12-09 08:17:23.1019,172.8,84.1,48.5,48.67,-45,19.73,66,4670,4670,0,48.5,49
2018-12-09 08:17:23.3519,172.8,84.1,48.5,48.67,-44.9,19.73,1,738.6,-30.5,27,48.5,49
2018-12-09 08:17:23.6019,172.8,84.1,48.5,48.67,-44.9,19.73,2,738.2,-30.5,27,48.5,49
2018-12-09 08:17:23.8519,172.8,84.1,48.5,48.67,-45,19.72,65,-23050,-23080,0,48.5,49
2018-12-09 08:17:24.1019,172.8,84.1,48.5,48.67,-45,19.75,51,3.77,3.75,0,48.5,49
2018-12-09 08:17:24.3519,172.8,84.1,48.5,48.67,-45,19.74,63,50,50,0,48.5,49
2018-12-09 08:17:24.6020,172.8,84.1,48.5,48.67,-45,19.73,67,27.9,27.7,0,48.5,49
2018-12-09 08:17:24.8520,172.8,84.1,48.5,48.67,-44.9,19.73,52,3.78,3.75,0,48.5,49
2018-12-09 08:17:25.1020,172.8,84.1,48.5,48.67,-44.9,19.73,6,-23050,27.9,3.8,48.5,49
2018-12-09 08:17:25.3519,172.8,84,48.5,48.61,-44.9,19.73,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:17:25.6019,172.8,84,48.5,48.61,-45,19.72,1,738.3,-30.5,27,48.5,48.5
2018-12-09 08:17:25.8519,172.8,84,48.5,48.61,-45,19.73,2,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:26.1019,172.8,84,48.5,48.61,-45,19.73,61,739.8,734.4,0,48.5,48.5
2018-12-09 08:17:26.3519,172.8,84,48.5,48.61,-45,19.76,62,425,425,0,48.5,48.5
2018-12-09 08:17:26.6019,172.8,84,48.5,48.61,-44.9,19.73,64,34.4,34.9,0,48.5,48.5
2018-12-09 08:17:26.8519,172.8,84,48.5,48.61,-44.9,19.73,3,738.3,-30.5,25,48.5,48.5
2018-12-09 08:17:27.1019,172.8,84,48.5,48.61,-44.9,19.73,4,738.2,-30.5,25,48.5,48.5
2018-12-09 08:17:27.3519,172.8,84,48.5,48.61,-45,19.73,65,-23050,-23070,0,48.5,48.5
2018-12-09 08:17:27.6019,172.8,84,48.5,48.61,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:27.8519,172.8,84,48.5,48.61,-45,19.75,1,738.3,-30.5,27,48.5,48.5
2018-12-09 08:17:28.1019,172.8,84,48.5,48.61,-45,19.73,2,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:28.3520,172.8,84,48.5,48.61,-44.9,19.73,65,-23050,-23070,0,48.5,48.5
2018-12-09 08:17:28.6020,172.8,84,48.5,48.61,-44.9,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:28.8520,172.8,84,48.5,48.61,-44.9,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:17:29.1020,172.8,84,48.5,48.61,-45,19.73,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:29.3520,172.8,84,48.5,48.61,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:29.6020,172.8,84,48.5,48.61,-45,19.73,6,-23060,27.9,3.7,48.5,48.5
2018-12-09 08:17:29.8520,172.8,84,48.5,48.61,-45,19.82,7,-23080,27.7,3.8,48.5,48.5
2018-12-09 08:17:30.1020,172.8,84,48.5,48.61,-45,19.75,1,738.3,-30.5,27,48.5,48.5
2018-12-09 08:17:30.3520,172.8,84,48.5,48.61,-44.9,19.7,2,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:30.6020,172.8,84,48.5,48.61,-44.9,19.74,61,739.6,734.3,0,48.5,48.5
2018-12-09 08:17:30.8520,172.8,84,48.5,48.61,-45,19.72,62,425,425,0,48.5,48.5
2018-12-09 08:17:31.1020,172.8,84,48.5,48.61,-45,19.72,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:31.3520,172.8,84,48.5,48.61,-45,19.72,3,738.3,-30.5,25,48.5,48.5
2018-12-09 08:17:31.6020,172.8,84,48.5,48.61,-45,19.74,4,738.2,-30.5,25,48.5,48.5
2018-12-09 08:17:31.8520,172.8,84,48.5,48.61,-45,19.73,65,-23060,-23070,0,48.5,48.5
2018-12-09 08:17:32.1020,172.8,84,48.5,48.61,-44.9,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 08:17:32.3520,172.8,84,48.5,48.61,-45,19.73,1,738.3,-30.5,27,48.5,48.5
2018-12-09 08:17:32.6020,172.8,84,48.5,48.61,-45,19.74,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:32.8520,172.8,84,48.5,48.61,-45,19.73,65,-23060,-23070,0,48.5,48.5
2018-12-09 08:17:33.1020,172.8,84,48.5,48.61,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:33.3520,172.8,84,48.5,48.61,-45,19.76,63,50,50,0,48.5,48.5
2018-12-09 08:17:33.6020,172.8,84,48.5,48.61,-44.9,19.73,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:33.8520,172.8,84,48.5,48.61,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:34.1020,172.8,84,48.5,48.61,-45,19.74,6,-23060,27.9,3.7,48.5,48.5
2018-12-09 08:17:34.3520,172.8,84,48.5,48.61,-45,19.73,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:17:34.6020,172.8,84,48.5,48.61,-45,19.73,1,738.4,-30.7,27,48.5,48.5
2018-12-09 08:17:34.8520,172.8,84,48.5,48.61,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:35.1021,172.8,84,48.5,48.61,-45,19.73,61,739.6,734.2,0,48.5,48.5
2018-12-09 08:17:35.3520,172.8,84,48.5,48.61,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:17:35.6020,172.8,84,48.5,48.61,-45,19.74,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:35.8520,172.8,84,48.5,48.61,-45,19.73,3,738.4,-30.7,25,48.5,48.5
2018-12-09 08:17:36.1020,172.8,84,48.5,48.61,-45,19.73,4,738,-30.5,25,48.5,48.5
2018-12-09 08:17:36.3520,172.8,84,48.5,48.61,-45,19.73,65,-23070,-23080,0,48.5,48.5
2018-12-09 08:17:36.6020,172.8,84,48.5,48.61,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:36.8520,172.8,84,48.5,48.61,-45,19.74,1,738.4,-30.7,27,48.5,48.5
2018-12-09 08:17:37.1020,172.8,84,48.5,48.61,-45,19.72,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:37.3520,172.8,84,48.5,48.61,-45,19.73,65,-23060,-23070,0,48.5,48.5
2018-12-09 08:17:37.6020,172.8,84,48.5,48.61,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:37.8520,172.8,84,48.5,48.61,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:17:38.1020,172.8,84,48.5,48.61,-44.9,19.73,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:38.3520,172.8,84,48.5,48.61,-44.9,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:38.6020,172.8,84,48.5,48.61,-44.9,19.73,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:17:38.8520,172.8,84,48.5,48.61,-45,19.72,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:17:39.1020,172.8,83.9,48.5,48.55,-45,19.73,1,738.4,-30.7,27,48.5,48.5
2018-12-09 08:17:39.3519,172.8,83.9,48.5,48.55,-45,19.74,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:39.6020,172.8,83.9,48.5,48.55,-45,19.74,61,739.5,734.2,0,48.5,48.5
2018-12-09 08:17:39.8520,172.8,83.9,48.5,48.55,-45,19.74,62,425,425,0,48.5,48.5
2018-12-09 08:17:40.1021,172.8,83.9,48.5,48.55,-44.9,19.7,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:40.3521,172.8,83.9,48.5,48.55,-45,19.74,3,738.2,-30.5,25,48.5,48.5
2018-12-09 08:17:40.6021,172.8,83.9,48.5,48.55,-45,19.73,4,738,-30.5,25,48.5,48.5
2018-12-09 08:17:40.8521,172.8,83.9,48.5,48.55,-45,19.73,65,-23070,-23080,0,48.5,48.5
2018-12-09 08:17:41.1021,172.8,83.9,48.5,48.55,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:41.3521,172.8,83.9,48.5,48.55,-45,19.73,1,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:41.6021,172.8,83.9,48.5,48.55,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:41.8521,172.8,83.9,48.5,48.55,-45,19.72,65,-23070,-23080,0,48.5,48.5
2018-12-09 08:17:42.1021,172.8,83.9,48.5,48.55,-45,19.69,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:42.3521,172.8,83.9,48.5,48.55,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:17:42.6021,172.8,83.9,48.5,48.55,-45,19.73,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:42.8521,172.8,83.9,48.5,48.55,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:43.1021,172.8,83.9,48.5,48.55,-44.9,19.73,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:17:43.3521,172.8,83.9,48.5,48.55,-45,19.73,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:17:43.6021,172.8,83.9,48.5,48.55,-44.9,19.72,1,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:43.8521,172.8,83.9,48.5,48.55,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:44.1021,172.8,83.8,48.5,48.5,-45,19.73,61,739.4,734.2,0,48.5,48.5
2018-12-09 08:17:44.3521,172.8,83.8,48.5,48.5,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:17:44.6021,172.8,83.8,48.5,48.5,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:44.8521,172.8,83.8,48.5,48.5,-44.9,19.73,3,738.2,-30.5,25,48.5,48.5
2018-12-09 08:17:45.1021,172.8,83.8,48.5,48.5,-45,19.74,4,738,-30.5,25,48.5,48.5
2018-12-09 08:17:45.3521,172.8,83.8,48.5,48.5,-45,19.72,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:17:45.6021,172.8,83.8,48.5,48.5,-45,19.74,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:45.8521,172.8,83.8,48.5,48.5,-45,19.74,1,738.2,-30.5,27,48.5,48.5
2018-12-09 08:17:46.1022,172.8,83.8,48.5,48.5,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:46.3522,172.8,83.8,48.5,48.5,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:17:46.6022,172.8,83.8,48.5,48.5,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:46.8522,172.8,83.8,48.5,48.5,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:17:47.1022,172.8,83.8,48.5,48.5,-45,19.71,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:47.3522,172.8,83.8,48.5,48.5,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:47.6022,172.8,83.8,48.5,48.5,-45,19.74,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:17:47.8522,172.8,83.8,48.5,48.5,-45,19.74,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:17:48.1022,172.8,83.8,48.5,48.5,-45,19.73,1,738.1,-30.8,27,48.5,48.5
2018-12-09 08:17:48.3522,172.8,83.8,48.5,48.5,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:48.6021,172.8,83.8,48.5,48.5,-45,19.73,61,739.3,734,0,48.5,48.5
2018-12-09 08:17:48.8521,172.8,83.8,48.5,48.5,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:17:49.1022,172.8,83.8,48.5,48.5,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:49.3522,172.8,83.8,48.5,48.5,-45,19.73,3,738.1,-30.8,25,48.5,48.5
2018-12-09 08:17:49.6022,172.8,83.8,48.5,48.5,-45,19.73,4,738,-30.5,25,48.5,48.5
2018-12-09 08:17:49.8522,172.8,83.8,48.5,48.5,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:17:50.1022,172.8,83.8,48.5,48.5,-45,19.73,66,4660,4660,0,48.5,48.5
2018-12-09 08:17:50.3522,172.8,83.8,48.5,48.5,-45,19.72,1,738.1,-30.8,27,48.5,48.5
2018-12-09 08:17:50.6022,172.8,83.8,48.5,48.5,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:50.8522,172.8,83.8,48.5,48.5,-45,19.74,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:17:51.1022,172.8,83.8,48.5,48.5,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:51.3522,172.8,83.8,48.5,48.5,-44.9,19.72,63,50,50,0,48.5,48.5
2018-12-09 08:17:51.6022,172.8,83.8,48.5,48.5,-44.9,19.73,67,27.9,27.7,0,48.5,48.5
2018-12-09 08:17:51.8522,172.8,83.8,48.5,48.5,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:52.1022,172.8,83.8,48.5,48.5,-45,19.72,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:17:52.3522,172.8,83.8,48.5,48.5,-45,19.71,7,-23080,27.8,3.8,48.5,48.5
2018-12-09 08:17:52.6022,172.8,83.8,48.5,48.5,-45,19.73,1,738.1,-30.8,27,48.5,48.5
2018-12-09 08:17:52.8522,172.8,83.8,48.5,48.5,-45,19.73,2,738,-30.5,27,48.5,48.5
2018-12-09 08:17:53.1022,172.8,83.8,48.5,48.5,-44.9,19.74,61,739.3,733.9,0,48.5,48.5
2018-12-09 08:17:53.3522,172.8,83.8,48.5,48.5,-45,19.74,62,425,425,0,48.5,48.5
2018-12-09 08:17:53.6022,172.8,83.8,48.5,48.5,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:53.8522,172.8,83.8,48.5,48.5,-45,19.74,3,738.1,-30.8,25,48.5,48.5
2018-12-09 08:17:54.1022,172.8,83.8,48.5,48.5,-45,19.73,4,738,-30.5,25,48.5,48.5
2018-12-09 08:17:54.3522,172.8,83.8,48.5,48.5,-45,19.69,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:17:54.6022,172.8,83.8,48.5,48.5,-45,19.74,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:54.8522,172.8,83.8,48.5,48.5,-44.9,19.78,1,738.2,-30.8,27,48.5,48.5
2018-12-09 08:17:55.1023,172.8,83.8,48.5,48.5,-45,19.68,2,737.8,-30.5,27,48.5,48.5
2018-12-09 08:17:55.3522,172.8,83.8,48.5,48.5,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:17:55.6022,172.8,83.8,48.5,48.5,-45,19.74,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:55.8522,172.8,83.8,48.5,48.5,-45,19.71,63,50,50,0,48.5,48.5
2018-12-09 08:17:56.1022,172.8,83.8,48.5,48.5,-45,19.73,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:17:56.3522,172.8,83.8,48.5,48.5,-44.9,19.72,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:17:56.6022,172.8,83.8,48.5,48.5,-45,19.73,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:17:56.8522,172.8,83.8,48.5,48.5,-45,19.73,7,-23070,27.8,3.8,48.5,48.5
2018-12-09 08:17:57.1022,172.8,83.8,48.5,48.5,-45,19.74,1,738.2,-30.8,27,48.5,48.5
2018-12-09 08:17:57.3522,172.8,83.8,48.5,48.5,-45,19.73,2,737.8,-30.5,27,48.5,48.5
2018-12-09 08:17:57.6022,172.8,83.8,48.5,48.5,-45,19.74,61,739.2,733.9,0,48.5,48.5
2018-12-09 08:17:57.8522,172.8,83.8,48.5,48.5,-45,19.72,62,425,425,0,48.5,48.5
2018-12-09 08:17:58.1022,172.8,83.8,48.5,48.5,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:17:58.3522,172.8,83.8,48.5,48.5,-45,19.73,3,738.2,-30.8,25,48.5,48.5
2018-12-09 08:17:58.6022,172.8,83.8,48.5,48.5,-45,19.73,4,737.8,-30.5,25,48.5,48.5
2018-12-09 08:17:58.8522,172.8,83.8,48.5,48.5,-45,19.73,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:17:59.1023,172.8,83.8,48.5,48.5,-45,19.72,66,4670,4670,0,48.5,48.5
2018-12-09 08:17:59.3523,172.8,83.8,48.5,48.5,-45,19.73,1,738.2,-30.8,27,48.5,48.5
2018-12-09 08:17:59.6023,172.8,83.8,48.5,48.5,-45,19.74,2,737.8,-30.5,27,48.5,48.5
2018-12-09 08:17:59.8523,172.8,83.8,48.5,48.5,-45,19.73,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:18:00.1023,172.8,83.8,48.5,48.5,-44.9,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:00.3523,172.8,83.8,48.5,48.5,-45,19.68,63,50,50,0,48.5,48.5
2018-12-09 08:18:00.6023,172.8,83.8,48.5,48.5,-45,19.73,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:00.8523,172.8,83.8,48.5,48.5,-45,19.74,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:01.1023,172.8,83.8,48.5,48.5,-45,19.72,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:18:01.3523,172.8,83.6,48.5,48.38,-45,19.72,7,-23070,27.7,3.8,48.5,48.5
2018-12-09 08:18:01.6022,172.8,83.6,48.5,48.38,-45,19.73,1,738,-30.7,27,48.5,48.5
2018-12-09 08:18:01.8522,172.8,83.6,48.5,48.38,-45,19.72,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:02.1022,172.8,83.6,48.5,48.38,-45,19.73,61,739.1,733.8,0,48.5,48.5
2018-12-09 08:18:02.3522,172.8,83.6,48.5,48.38,-45,19.71,62,425,425,0,48.5,48.5
2018-12-09 08:18:02.6022,172.8,83.6,48.5,48.38,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:18:02.8522,172.8,83.6,48.5,48.38,-45,19.73,3,738,-30.7,25,48.5,48.5
2018-12-09 08:18:03.1023,172.8,83.6,48.5,48.38,-45,19.82,4,737.7,-30.5,25,48.5,48.5
2018-12-09 08:18:03.3523,172.8,83.6,48.5,48.38,-45,19.68,65,-23080,-23070,0,48.5,48.5
2018-12-09 08:18:03.6024,172.8,83.6,48.5,48.38,-44.9,19.74,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:03.8524,172.8,83.6,48.5,48.38,-45,19.72,1,738,-30.7,27,48.5,48.5
2018-12-09 08:18:04.1024,172.8,83.6,48.5,48.38,-45,19.73,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:04.3525,172.8,83.6,48.5,48.38,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:18:04.6024,172.8,83.6,48.5,48.38,-45,19.72,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:04.8524,172.8,83.6,48.5,48.38,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:18:05.1024,172.8,83.6,48.5,48.38,-44.9,19.72,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:05.3523,172.8,83.6,48.5,48.38,-45,19.74,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:05.6023,172.8,83.6,48.5,48.38,-45,19.73,6,-23080,27.9,3.7,48.5,48.5
2018-12-09 08:18:05.8523,172.8,83.6,48.5,48.38,-45,19.72,7,-23080,27.8,3.8,48.5,48.5
2018-12-09 08:18:06.1023,172.8,83.6,48.5,48.38,-45,19.73,1,738,-30.7,27,48.5,48.5
2018-12-09 08:18:06.3523,172.8,83.6,48.5,48.38,-45,19.71,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:06.6023,172.8,83.6,48.5,48.38,-45,19.73,61,739,733.8,0,48.5,48.5
2018-12-09 08:18:06.8524,172.8,83.6,48.5,48.38,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:18:07.1024,172.8,83.6,48.5,48.38,-45,19.73,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:18:07.3524,172.8,83.6,48.5,48.38,-45,19.73,3,738,-30.7,25,48.5,48.5
2018-12-09 08:18:07.6024,172.8,83.6,48.5,48.38,-45,19.73,4,737.7,-30.5,25,48.5,48.5
2018-12-09 08:18:07.8524,172.8,83.6,48.5,48.38,-45,19.72,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:18:08.1023,172.8,83.6,48.5,48.38,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:08.3523,172.8,83.6,48.5,48.38,-45,19.73,1,738,-30.7,27,48.5,48.5
2018-12-09 08:18:08.6024,172.8,83.6,48.5,48.38,-45,19.73,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:08.8524,172.8,83.6,48.5,48.38,-45,19.73,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:18:09.1024,172.8,83.6,48.5,48.38,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:09.3524,172.8,83.6,48.5,48.38,-45,19.72,63,50,50,0,48.5,48.5
2018-12-09 08:18:09.6024,172.8,83.6,48.5,48.38,-45,19.73,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:09.8524,172.8,83.6,48.5,48.38,-45,19.73,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:10.1024,172.8,83.6,48.5,48.38,-45,19.73,6,-23070,27.9,3.7,48.5,48.5
2018-12-09 08:18:10.3524,172.8,83.6,48.5,48.38,-45,19.73,7,-23070,27.8,3.8,48.5,48.5
2018-12-09 08:18:10.6024,172.8,83.6,48.5,48.38,-45,19.74,1,737.7,-30.8,27,48.5,48.5
2018-12-09 08:18:10.8524,172.8,83.6,48.5,48.38,-45,19.73,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:11.1024,172.8,83.6,48.5,48.38,-45,19.77,61,739.2,733.7,0,48.5,48.5
2018-12-09 08:18:11.3524,172.8,83.5,48.5,48.32,-44.9,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:18:11.6024,172.8,83.5,48.5,48.32,-44.9,19.72,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:18:11.8524,172.8,83.5,48.5,48.32,-45,19.73,3,737.7,-30.8,25,48.5,48.5
2018-12-09 08:18:12.1024,172.8,83.5,48.5,48.32,-45,19.72,4,737.7,-30.5,25,48.5,48.5
2018-12-09 08:18:12.3524,172.8,83.5,48.5,48.32,-45,19.79,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:18:12.6024,172.8,83.5,48.5,48.32,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:12.8524,172.8,83.5,48.5,48.32,-44.9,19.73,1,737.7,-30.8,27,48.5,48.5
2018-12-09 08:18:13.1024,172.8,83.5,48.5,48.32,-45,19.72,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:13.3524,172.8,83.5,48.5,48.32,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:18:13.6024,172.8,83.5,48.5,48.32,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:13.8524,172.8,83.5,48.5,48.32,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:18:14.1025,172.8,83.5,48.5,48.32,-45,19.69,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:14.3525,172.8,83.5,48.5,48.32,-45,19.75,52,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:14.6025,172.8,83.5,48.5,48.32,-44.9,19.76,6,-23140,27.9,3.7,48.5,48.5
2018-12-09 08:18:14.8525,172.8,83.5,48.5,48.32,-44.9,19.75,7,-23010,27.8,3.8,48.5,48.5
2018-12-09 08:18:15.1025,172.8,83.4,48.5,48.26,-45,19.72,1,737.7,-30.8,27,48.5,48.5
2018-12-09 08:18:15.3525,172.8,83.4,48.5,48.26,-45,19.73,2,737.7,-30.5,27,48.5,48.5
2018-12-09 08:18:15.6024,172.8,83.4,48.5,48.26,-45,19.73,61,739,733.6,0,48.5,48.5
2018-12-09 08:18:15.8525,172.8,83.4,48.5,48.26,-45,19.71,62,425,425,0,48.5,48.5
2018-12-09 08:18:16.1025,172.8,83.4,48.5,48.26,-45,19.74,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:18:16.3525,172.8,83.4,48.5,48.26,-44.9,19.74,3,737.7,-30.7,25,48.5,48.5
2018-12-09 08:18:16.6025,172.8,83.4,48.5,48.26,-45,19.73,4,737.6,-30.5,25,48.5,48.5
2018-12-09 08:18:16.8525,172.8,83.4,48.5,48.26,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:18:17.1025,172.8,83.4,48.5,48.26,-45,19.72,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:17.3525,172.8,83.4,48.5,48.26,-45,19.73,1,737.7,-30.7,27,48.5,48.5
2018-12-09 08:18:17.6025,172.8,83.4,48.5,48.26,-45,19.73,2,737.6,-30.5,27,48.5,48.5
2018-12-09 08:18:17.8525,172.8,83.4,48.5,48.26,-45,19.73,65,-23070,-23070,0,48.5,48.5
2018-12-09 08:18:18.1025,172.8,83.4,48.5,48.26,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:18.3524,172.8,83.4,48.5,48.26,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:18:18.6024,172.8,83.4,48.5,48.26,-45,19.73,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:18.8524,172.8,83.4,48.5,48.26,-45,19.74,52,3.77,3.74,0,48.5,48.5
2018-12-09 08:18:19.1025,172.8,83.4,48.5,48.26,-45,19.73,6,-23090,27.9,3.7,48.5,48.5
2018-12-09 08:18:19.3525,172.8,83.4,48.5,48.26,-45,19.73,7,-23010,27.8,3.8,48.5,48.5
2018-12-09 08:18:19.6025,172.8,83.4,48.5,48.26,-45,19.73,1,737.7,-30.7,27,48.5,48.5
2018-12-09 08:18:19.8525,172.8,83.4,48.5,48.26,-45,19.73,2,737.6,-30.5,27,48.5,48.5
2018-12-09 08:18:20.1025,172.8,83.3,48.5,48.21,-45,19.72,61,738.9,733.6,0,48.5,48.5
2018-12-09 08:18:20.3525,172.8,83.3,48.5,48.21,-45,19.73,62,425,425,0,48.5,48.5
2018-12-09 08:18:20.6025,172.8,83.3,48.5,48.21,-45,19.73,64,34.5,34.7,0,48.5,48.5
2018-12-09 08:18:20.8525,172.8,83.3,48.5,48.21,-45,19.74,3,737.7,-30.7,25,48.5,48.5
2018-12-09 08:18:21.1026,172.8,83.3,48.5,48.21,-45,19.73,4,737.6,-30.5,25,48.5,48.5
2018-12-09 08:18:21.3526,172.8,83.3,48.5,48.21,-45,19.73,65,-23140,-23010,0,48.5,48.5
2018-12-09 08:18:21.6026,172.8,83.3,48.5,48.21,-44.9,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:21.8526,172.8,83.3,48.5,48.21,-44.9,19.73,1,737.7,-30.7,27,48.5,48.5
2018-12-09 08:18:22.1025,172.8,83.3,48.5,48.21,-45,19.73,2,737.6,-30.5,27,48.5,48.5
2018-12-09 08:18:22.3525,172.8,83.3,48.5,48.21,-45,19.73,65,-23140,-23010,0,48.5,48.5
2018-12-09 08:18:22.6025,172.8,83.3,48.5,48.21,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:22.8525,172.8,83.3,48.5,48.21,-45,19.73,63,50,50,0,48.5,48.5
2018-12-09 08:18:23.1025,172.8,83.3,48.5,48.21,-45,19.73,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:23.3525,172.8,83.3,48.5,48.21,-45,19.72,52,3.77,3.74,0,48.5,48.5
2018-12-09 08:18:23.6025,172.8,83.3,48.5,48.21,-45,19.73,6,-23140,27.9,3.7,48.5,48.5
2018-12-09 08:18:23.8525,172.8,83.3,48.5,48.21,-45,19.8,7,-23010,27.8,3.8,48.5,48.5
2018-12-09 08:18:24.1025,172.8,83.3,48.5,48.21,-45,19.7,1,737.6,-30.8,27,48.5,48.5
2018-12-09 08:18:24.3525,172.8,83.3,48.5,48.21,-45,19.71,2,737.4,-30.5,27,48.5,48.5
2018-12-09 08:18:24.6024,172.8,83.3,48.5,48.21,-45,19.74,61,738.8,733.6,0,48.5,48.5
2018-12-09 08:18:24.8524,172.8,83.3,48.5,48.21,-45,19.74,62,425,425,0,48.5,48.5
2018-12-09 08:18:25.1025,172.8,83.3,48.5,48.21,-45,19.72,64,34.4,34.8,0,48.5,48.5
2018-12-09 08:18:25.3525,172.8,83.3,48.5,48.21,-45,19.72,3,737.6,-30.8,25,48.5,48.5
2018-12-09 08:18:25.6025,172.8,83.3,48.5,48.21,-45,19.71,4,737.4,-30.5,25,48.5,48.5
2018-12-09 08:18:25.8526,172.8,83.3,48.5,48.21,-45,19.74,65,-23080,-23080,0,48.5,48.5
2018-12-09 08:18:26.1026,172.8,83.3,48.5,48.21,-45,19.73,66,4670,4670,0,48.5,48.5
2018-12-09 08:18:26.3526,172.8,83.3,48.5,48.21,-45,19.74,1,737.6,-30.8,27,48.5,48.5
2018-12-09 08:18:26.6025,172.8,83.3,48.5,48.21,-45,19.73,2,737.4,-30.5,27,48.5,48.5
2018-12-09 08:18:26.8525,172.8,83.3,48.5,48.21,-45,19.73,65,-23140,-23010,0,48.5,48.5
2018-12-09 08:18:27.1025,172.8,83.3,48.5,48.21,-45,19.73,51,3.77,3.75,0,48.5,48.5
2018-12-09 08:18:27.3525,172.8,83.3,48.25,48.21,-45,19.74,63,50,50,0,48.5,48.5
2018-12-09 08:18:27.6025,172.8,83.3,48.25,48.21,-45,19.74,67,27.9,27.8,0,48.5,48.5
2018-12-09 08:18:27.8525,172.8,83.3,48.25,48.21,-45,19.73,52,3.77,3.74,0,48.5,48.5
2018-12-09 08:18:28.1025,172.8,83.3,48.25,48.21,-45,19.73,6,-23140,27.9,3.7,48.5,48.5
2018-12-09 08:18:28.3526,172.8,83.3,48.25,48.21,-45,19.73,7,-23010,27.8,3.8,48.5,48.5
2018-12-09 08:18:28.6026,172.8,83.3,48.25,48.21,-45,19.73,1,737.6,-30.8,27,48.5,48.5
2018-12-09 08:18:28.8526,172.8,83.3,48.25,48.21,-45,19.73,2,737.4,-30.5,27,48.5,48.5
2018-12-09 08:18:29.1026,172.8,83.3,48.25,48.21,-45,19.73,61,738.8,733.4,0,48.5,48.5
2018-12-09 08:18:29.3526,172.8,83.3,48.25,48.21,-45,19.72,62,425,425,0,48.5,48.5
2018-12-09 08:18:29.6026,172.8,83.3,48.25,48.21,-44.9,19.74,64,34.5,34.7,0,48.5,48.5
2018-12-09 08:18:29.8526,172.8,83.3,48.25,48.21,-45,19.71,3,737.6,-30.8,25,48.5,48.5
2018-12-09 08:18:30.1026,172.8,83.3,48.25,48.21,-45,19.73,4,737.4,-30.5,25,48.5,48.5
2018-12-09 08:18:30.3526,172.8,83.3,48.25,48.21,-45,19.73,65,-23120,-23010,0,48.5,48.5
2018-12-09 08:18:30.6025,172.8,83.3,48.25,48.21,-45,19.72,66,4670,4660,0,48,48.5
2018-12-09 08:18:30.8525,172.8,83.3,48.25,48.21,-45,19.73,1,737.5,-30.8,27,48,48.5
